Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-29 23:00:00,6.1985,-0.20350000000000001,6.2018396061,2.9885,-0.10350000000000001,2.9902917082,3.21,-0.1,3.2115572547,5.0485,-4.8635,7.0100630882,2.9885,-0.10350000000000001,2.9902917082,2.06,-4.76,5.1866366751
2020-02-29 23:30:00,6.03,0.4655,6.0479409926,3.03,-0.1145,3.0321626358,3.0,0.58,3.0555523232,4.73,-5.4245,7.197089707,3.03,-0.1145,3.0321626358,1.7000000000000002,-5.31,5.5754910098
2020-03-01 00:00:00,5.77,-0.4035,5.7840913072,2.9,-0.12350000000000001,2.9026285071,2.87,-0.28,2.8836261894,4.6,-4.7435,6.6076313646,2.9,-0.12350000000000001,2.9026285071,1.7000000000000002,-4.62,4.9228447061
2020-03-01 00:30:00,5.764,-0.40750000000000003,5.7783866477,2.894,-0.1275,2.8968072511000003,2.87,-0.28,2.8836261894,4.5440000000000005,-4.6975,6.5356286805,2.894,-0.1275,2.8968072511000003,1.65,-4.57,4.8587446938
2020-03-01 01:00:00,5.6305,-0.443,5.6479004285,3.0405,-0.123,3.0429868961,2.59,-0.32,2.6096934686,4.4105,-4.643,6.403901877,3.0405,-0.123,3.0429868961,1.37,-4.52,4.7230604485
2020-03-01 01:30:00,5.4985,-0.3915,5.5124200221,3.0485,-0.12150000000000001,3.050920271,2.45,-0.27,2.4648326515,4.3085,-4.6415,6.3329846439,3.0485,-0.12150000000000001,3.050920271,1.26,-4.52,4.6923341739
2020-03-01 02:00:00,5.4175,-0.392,5.4316636724,3.0575,-0.122,3.0599330467,2.36,-0.27,2.375394704,4.2475,-4.7620000000000005,6.3810579256,3.0575,-0.122,3.0599330467,1.19,-4.64,4.7901670117
2020-03-01 02:30:00,5.4030000000000005,-0.393,5.4172740377,3.043,-0.123,3.0454848547,2.36,-0.27,2.375394704,4.233,-4.763,6.3721627412,3.043,-0.123,3.0454848547,1.19,-4.64,4.7901670117
2020-03-01 03:00:00,5.289,-0.3745,5.3022420965,2.6790000000000003,-0.10450000000000001,2.6810373459,2.61,-0.27,2.6239283527,4.129,-4.7945,6.3273905561,2.6790000000000003,-0.10450000000000001,2.6810373459,1.45,-4.69,4.9090324912
2020-03-01 03:30:00,5.2495,-0.393,5.2641902749,2.5695,-0.123,2.5724422734,2.68,-0.27,2.6935664091,4.1095,-4.893,6.3897918002,2.5695,-0.123,2.5724422734,1.54,-4.77,5.0124345382
2020-03-01 04:00:00,5.186,-0.263,5.1926645376,2.696,-0.113,2.6983670988,2.49,-0.15,2.4945139807,3.946,-4.813,6.2238159516,2.696,-0.113,2.6983670988,1.25,-4.7,4.8633835958
2020-03-01 04:30:00,5.1855,-0.4355,5.2037554228,2.9955,-0.1155,2.9977258881,2.19,-0.32,2.2132555207,3.9555,-4.5955,6.0633819359,2.9955,-0.1155,2.9977258881,0.96,-4.48,4.5817027402
2020-03-01 05:00:00,5.151,-0.47500000000000003,5.1728547244,2.411,-0.155,2.415977235,2.74,-0.32,2.7586228448,3.931,-4.635,6.077498334,2.411,-0.155,2.415977235,1.52,-4.48,4.7308350214
2020-03-01 05:30:00,5.007,-0.4535,5.0274955246,2.267,-0.1335,2.2709273987,2.74,-0.32,2.7586228448,3.787,-4.5735,5.9378675676,2.267,-0.1335,2.2709273987,1.52,-4.44,4.6929734711
2020-03-01 06:00:00,5.094,-0.548,5.1233914549,2.234,-0.108,2.2366090405,2.86,-0.44,2.8936482164,3.854,-4.378,5.8326837734,2.234,-0.108,2.2366090405,1.62,-4.27,4.5669793080000005
2020-03-01 06:30:00,5.2775,-0.025500000000000002,5.2775616055,1.7775,-0.0655,1.778706412,3.5,0.04,3.500228564,4.0175,-4.7055,6.1872478939,1.7775,-0.0655,1.778706412,2.24,-4.64,5.1523975002
2020-03-01 07:00:00,5.5105,0.5855,5.5415178876999995,1.9505,-0.0745,1.9519222577000002,3.56,0.66,3.6206629227000002,4.1905,-5.2145,6.6896412834,1.9505,-0.0745,1.9519222577000002,2.24,-5.14,5.6068886203
2020-03-01 07:30:00,5.6785,0.616,5.7118139194,2.0785,-0.124,2.082195536,3.6,0.74,3.6752686977,4.3185,-5.194,6.7547818803,2.0785,-0.124,2.082195536,2.24,-5.07,5.5427881071
2020-03-01 08:00:00,5.7335,0.6085,5.7656998274,2.1335,-0.1315,2.1375487129,3.6,0.74,3.6752686977,4.4335,-5.2015,6.8345829792,2.1335,-0.1315,2.1375487129,2.3,-5.07,5.5673063505
2020-03-01 08:30:00,6.036,0.5745,6.0632785067,1.956,-0.1655,1.9629891110000002,4.08,0.74,4.1465648433,4.696,-5.1955,7.0032589735,1.956,-0.1655,1.9629891110000002,2.74,-5.03,5.7278704594
2020-03-01 09:00:00,6.2385,0.0055000000000000005,6.2385024245,2.3485,-0.1645,2.3542541282,3.89,0.17,3.893712881,4.9985,-4.6345,6.8164207983,2.3485,-0.1645,2.3542541282,2.65,-4.47,5.1964795776
2020-03-01 09:30:00,6.655,-0.386,6.6661848909,2.505,-0.166,2.5104941745,4.15,-0.22,4.1558272341,5.475,-4.226,6.9162635144,2.505,-0.166,2.5104941745,2.9699999999999998,-4.06,5.0303578402
2020-03-01 10:00:00,6.8645,-0.2645,6.8695939109,3.9945,-0.2645,4.0032474942,2.87,0.0,2.87,5.6345,-4.2345,7.0483033774,3.9945,-0.2645,4.0032474942,1.6400000000000001,-3.9699999999999998,4.2954045211
2020-03-01 10:30:00,7.047,0.7030000000000001,7.0819783959,3.427,-0.247,3.4358896956000002,3.62,0.9500000000000001,3.7425793245000003,5.727,-5.037,7.6269192994,3.427,-0.247,3.4358896956000002,2.3,-4.79,5.3135769497
2020-03-01 11:00:00,7.0425,0.7125,7.078450572,2.8325,-0.23750000000000002,2.8424395332,4.21,0.9500000000000001,4.3158544924,5.7325,-5.0275,7.6247827838,2.8325,-0.23750000000000002,2.8424395332,2.9,-4.79,5.5994731895
2020-03-01 11:30:00,7.058,0.11800000000000001,7.0589863295,2.688,-0.222,2.6971518311000002,4.37,0.34,4.3832065888,5.858,-4.482,7.3759398045,2.688,-0.222,2.6971518311000002,3.17,-4.26,5.3100376646
2020-03-01 12:00:00,7.127,-0.151,7.1285994417,3.147,-0.271,3.1586468622,3.98,0.12,3.9818086343,6.017,-4.301,7.3961402096,3.147,-0.271,3.1586468622,2.87,-4.03,4.9475044214
2020-03-01 12:30:00,7.231,-0.0755,7.2313941429,6.211,-0.41550000000000004,6.2248824286,1.02,0.34,1.0751744045,6.021,-4.2755,7.3846016311,6.211,-0.41550000000000004,6.2248824286,-0.19,-3.86,3.8646733368
2020-03-01 13:00:00,7.46,-0.1135,7.4608633716,5.73,-0.4035,5.7441894337,1.73,0.29,1.7541379649,6.28,-4.3735,7.6528362226,5.73,-0.4035,5.7441894337,0.55,-3.9699999999999998,4.0079171648
2020-03-01 13:30:00,7.2265,-0.1525,7.2281089159,6.2665,-0.4425,6.2821038275,0.96,0.29,1.0028459503,6.0165,-4.4425,7.4789089111,6.2665,-0.4425,6.2821038275,-0.25,-4.0,4.0078048855
2020-03-01 14:00:00,7.1255,-0.1505,7.1270892025,4.5955,-0.3105,4.6059776921,2.5300000000000002,0.16,2.5350542401,5.9555,-4.4705,7.4467006453,4.5955,-0.3105,4.6059776921,1.3599999999999999,-4.16,4.3766653973
2020-03-01 14:30:00,7.0665,-0.252,7.0709918859,3.4265,-0.232,3.4343450977,3.64,-0.02,3.6400549446,5.9365,-4.662,7.548263128,3.4265,-0.232,3.4343450977,2.51,-4.43,5.0916598472
2020-03-01 15:00:00,6.869,-0.1885,6.8715859341000005,4.239,-0.2785,4.2481387983,2.63,0.09,2.6315394734,5.709,-4.7885,7.4513363399,4.239,-0.2785,4.2481387983,1.47,-4.51,4.7435218983
2020-03-01 15:30:00,6.7385,-0.18050000000000002,6.740917037,2.8485,-0.2005,2.8555476708,3.89,0.02,3.8900514135,5.5885,-4.7105,7.3089084342,2.8485,-0.2005,2.8555476708,2.74,-4.51,5.2770920022
2020-03-01 16:00:00,6.849,-0.1605,6.8508803266000005,2.879,-0.18050000000000002,2.8846527087,3.9699999999999998,0.02,3.9700503775,5.709,-4.7405,7.420580924,2.879,-0.18050000000000002,2.8846527087,2.83,-4.5600000000000005,5.3667960647
2020-03-01 16:30:00,6.9545,-0.18,6.956829037,3.6545,-0.2,3.6599686133000002,3.3,0.02,3.3000606055,5.7745,-4.68,7.4328494032,3.6545,-0.2,3.6599686133000002,2.12,-4.48,4.9562889343
2020-03-01 17:00:00,7.001,-0.1925,7.0036459969,2.451,-0.1525,2.4557396544,4.55,-0.04,4.5501758208,5.851,-4.5425,7.4073279427,2.451,-0.1525,2.4557396544,3.4,-4.39,5.5526660263
2020-03-01 17:30:00,7.002,-0.246,7.0063200041,2.162,-0.146,2.1669240873,4.84,-0.1,4.8410329476000005,5.852,-4.466,7.3614577361,2.162,-0.146,2.1669240873,3.69,-4.32,5.6814170768
2020-03-01 18:00:00,6.883,-0.2285,6.8867917966,1.443,-0.1285,1.4487102022,5.44,-0.1,5.44091904,5.733,-4.3985,7.2259318603,1.443,-0.1285,1.4487102022,4.29,-4.27,6.0528505681
2020-03-01 18:30:00,7.1735,0.438,7.1868592758,1.0035,-0.042,1.0043785392,6.17,0.48,6.1886428238,5.8935,-4.852,7.6338225189,1.0035,-0.042,1.0043785392,4.89,-4.8100000000000005,6.8591690459
2020-03-01 19:00:00,7.08,0.6135,7.1065309575,1.08,-0.0465,1.0810005782,6.0,0.66,6.0361908519,5.76,-5.0565,7.6645803701,1.08,-0.0465,1.0810005782,4.68,-5.01,6.8558369292
2020-03-01 19:30:00,7.128,0.631,7.1558748592,0.668,-0.029,0.6686291947,6.46,0.66,6.4936276456,5.868,-5.099,7.7738809484,0.668,-0.029,0.6686291947,5.2,-5.07,7.2625684162
2020-03-01 20:00:00,6.9350000000000005,-0.1875,6.9375342341,0.595,-0.0475,0.5968929971,6.34,-0.14,6.3415455528999995,5.835,-4.4775,7.3549460399,0.595,-0.0475,0.5968929971,5.24,-4.43,6.8616688932
2020-03-01 20:30:00,6.671,-0.1875,6.6736344858,0.191,-0.0475,0.1968178092,6.48,-0.14,6.4815121692,5.591,-4.5375,7.2005685366,0.191,-0.0475,0.1968178092,5.4,-4.49,7.0228270661
2020-03-01 21:00:00,6.3475,-0.24250000000000002,6.3521305481,0.11750000000000001,-0.052500000000000005,0.1286953768,6.23,-0.19,6.2328965979,5.2675,-4.6525,7.0279664555,0.11750000000000001,-0.052500000000000005,0.1286953768,5.15,-4.6,6.9052516247
2020-03-01 21:30:00,6.017,-0.248,6.0221086838,0.067,-0.058,0.0886171541,5.95,-0.19,5.9530328405,4.927,-4.788,6.8702454832,0.067,-0.058,0.0886171541,4.86,-4.73,6.7817770533
2020-03-01 22:00:00,5.8355,0.29450000000000004,5.8429265356,0.0655,-0.0555,0.08585161620000001,5.77,0.35000000000000003,5.7806055046,4.6155,-5.2155,6.9645014538000005,0.0655,-0.0555,0.08585161620000001,4.55,-5.16,6.8795421359
2020-03-01 22:30:00,5.5955,-0.2685,5.6019382806,0.0955,-0.0485,0.1071097568,5.5,-0.22,5.5043982414,4.4555,-4.6485,6.4389465365,0.0955,-0.0485,0.1071097568,4.36,-4.6,6.3379491951
2020-03-01 23:00:00,5.3465,-0.254,5.3525300793,0.0665,-0.034,0.0746876831,5.28,-0.22,5.2845813458,4.2265,-4.714,6.3312793533,0.0665,-0.034,0.0746876831,4.16,-4.68,6.261629181
2020-03-01 23:30:00,5.1435,0.0555,5.1437994226,0.07350000000000001,-0.0545,0.09150136610000001,5.07,0.11,5.0711931535,3.9535,-5.1645,6.5040158748,0.07350000000000001,-0.0545,0.09150136610000001,3.88,-5.11,6.4161125302
2020-03-02 00:00:00,5.083,0.585,5.1165529412,0.053,-0.055,0.0763806258,5.03,0.64,5.0705522382,3.743,-5.495,6.6486896453,0.053,-0.055,0.0763806258,3.69,-5.44,6.5734085526
2020-03-02 00:30:00,4.949,0.58,4.9828707589,0.049,-0.06,0.0774661216,4.9,0.64,4.9416191678,3.599,-5.41,6.4977612298,0.049,-0.06,0.0774661216,3.55,-5.35,6.420669747
2020-03-02 01:00:00,4.9195,0.6495000000000001,4.9621900911,0.0195,0.0095,0.021691012000000003,4.9,0.64,4.9416191678,3.5695,-5.3004999999999995,6.3903544894,0.0195,0.0095,0.021691012000000003,3.55,-5.31,6.3873781789
2020-03-02 01:30:00,4.82,0.667,4.8659314627,0.0,0.027,0.027,4.82,0.64,4.8623039806,3.49,-5.343,6.3818295966,0.0,0.027,0.027,3.49,-5.37,6.4044515768
2020-03-02 02:00:00,4.76,0.666,4.806366195,0.0,0.026000000000000002,0.026000000000000002,4.76,0.64,4.8028324976,3.44,-5.344,6.3554650499,0.0,0.026000000000000002,0.026000000000000002,3.44,-5.37,6.3773427068
2020-03-02 02:30:00,4.6805,0.6565000000000001,4.7263170122,0.0005,0.0165,0.016507574,4.68,0.64,4.723557981,3.3605,-5.4135,6.3717299456,0.0005,0.0165,0.016507574,3.36,-5.43,6.3854913672
2020-03-02 03:00:00,4.591,0.639,4.6352564115,0.011,-0.001,0.011045361,4.58,0.64,4.624499973,3.281,-5.471,6.3794045177,0.011,-0.001,0.011045361,3.27,-5.47,6.3728957311
2020-03-02 03:30:00,4.5395,-0.0945,4.5404835095,0.059500000000000004,-0.0245,0.0643467171,4.48,-0.07,4.4805468416,3.3295,-4.8445,5.8783288867,0.059500000000000004,-0.0245,0.0643467171,3.27,-4.82,5.8245429005
2020-03-02 04:00:00,4.5935,-0.3325,4.6055182662,0.1135,-0.0425,0.1211961221,4.48,-0.29,4.4893763487000005,3.4535,-4.6525,5.7941710796,0.1135,-0.0425,0.1211961221,3.34,-4.61,5.6927761242
2020-03-02 04:30:00,4.7165,-0.3175,4.7271744732,0.1565,-0.0275,0.15889776590000002,4.5600000000000005,-0.29,4.5692121859,3.5564999999999998,-4.6375,5.8442363487,0.1565,-0.0275,0.15889776590000002,3.4,-4.61,5.7281847037
2020-03-02 05:00:00,4.756,-0.3235,4.7669894325,0.126,-0.0335,0.130377337,4.63,-0.29,4.6390731833,3.576,-4.5735,5.8055730337,0.126,-0.0335,0.130377337,3.45,-4.54,5.7021136432
2020-03-02 05:30:00,5.5125,-0.156,5.5147069052,0.28250000000000003,-0.036000000000000004,0.2847845677,5.23,-0.12,5.2313764919,4.3425,-4.396,6.1791684109,0.28250000000000003,-0.036000000000000004,0.2847845677,4.06,-4.36,5.9576169733
2020-03-02 06:00:00,5.652,0.2235,5.6564172627,0.292,-0.0465,0.2956793026,5.36,0.27,5.3667960647,4.402,-4.4465,6.2569134763,0.292,-0.0465,0.2956793026,4.11,-4.4,6.0209716824
2020-03-02 06:30:00,6.6850000000000005,0.8305,6.7363903724,0.155,-0.08950000000000001,0.17898393780000002,6.53,0.92,6.5944901243,5.395,-4.3795,6.9488161042000005,0.155,-0.08950000000000001,0.17898393780000002,5.24,-4.29,6.772126697
2020-03-02 07:00:00,7.443,1.5235,7.5973219788,0.14300000000000002,-0.10650000000000001,0.1783010095,7.3,1.63,7.4797660391,6.123,-4.3965,7.5379268536,0.14300000000000002,-0.10650000000000001,0.1783010095,5.98,-4.29,7.3596535245
2020-03-02 07:30:00,8.185,1.405,8.3047125176,0.295,-0.185,0.3482097069,7.89,1.5899999999999999,8.0486147877,6.955,-3.865,7.9567738437,0.295,-0.185,0.3482097069,6.66,-3.68,7.609073531
2020-03-02 08:00:00,8.5535,1.1255,8.6272308709,0.6635,-0.17450000000000002,0.6860630438,7.89,1.3,7.9963804312,7.5235,-3.4645,8.2828625788,0.6635,-0.17450000000000002,0.6860630438,6.86,-3.29,7.6081338053
2020-03-02 08:30:00,8.9625,1.258,9.0503574653,1.2525,-0.222,1.2720221107,7.71,1.48,7.850764294,7.8825,-3.292,8.542310592,1.2525,-0.222,1.2720221107,6.63,-3.07,7.3062849657
2020-03-02 09:00:00,9.303,1.3505,9.4005137759,2.103,-0.2695,2.1201979271,7.2,1.62,7.38,8.193,-3.1395,8.7739221133,2.103,-0.2695,2.1201979271,6.09,-2.87,6.7323844216
2020-03-02 09:30:00,9.362,2.032,9.5799826722,2.702,-0.308,2.7194977477,6.66,2.34,7.0591217584,8.042,-3.878,8.9281939943,2.702,-0.308,2.7194977477,5.34,-3.5700000000000003,6.4234336612
2020-03-02 10:00:00,9.679,2.2435,9.9356093547,3.469,-0.3865,3.4904646181,6.21,2.63,6.7439602609,8.339,-3.9165,9.212919909,3.469,-0.3865,3.4904646181,4.87,-3.5300000000000002,6.0147984172
2020-03-02 10:30:00,9.525500000000001,2.2195,9.7806610462,3.3655,-0.36050000000000004,3.3847526498000002,6.16,2.58,6.6784728793,8.1855,-3.9405,9.0845996334,3.3655,-0.36050000000000004,3.3847526498000002,4.82,-3.58,6.0040652895
2020-03-02 11:00:00,9.852,2.2975,10.1163437194,4.382,-0.42250000000000004,4.4023210072,5.47,2.7199999999999998,6.108952447,8.512,-3.8425000000000002,9.3391086432,4.382,-0.42250000000000004,4.4023210072,4.13,-3.42,5.3622103651
2020-03-02 11:30:00,9.7525,2.1725,9.9915470524,4.1725,-0.3975,4.1913914754,5.58,2.5700000000000003,6.143394827,8.4225,-3.9475,9.3016806277,4.1725,-0.3975,4.1913914754,4.25,-3.55,5.5375987576
2020-03-02 12:00:00,10.011,2.3825,10.2905989743,4.891,-0.48750000000000004,4.9152352182,5.12,2.87,5.8695229789,8.661,-3.7375,9.4330179291,4.891,-0.48750000000000004,4.9152352182,3.77,-3.25,4.977489327
2020-03-02 12:30:00,10.0645,2.4625,10.3613737747,3.0545,-0.3275,3.0720069173,7.01,2.79,7.5448127876,8.7245,-3.5775,9.4294966197,3.0545,-0.3275,3.0720069173,5.67,-3.25,6.5353959329
2020-03-02 13:00:00,10.0495,2.5585,10.3700709978,4.0295,-0.42150000000000004,4.0514852215,6.02,2.98,6.7172017984,8.6995,-3.5515,9.396512784,4.0295,-0.42150000000000004,4.0514852215,4.67,-3.13,5.6219035922
2020-03-02 13:30:00,10.11,2.548,10.4261404172,4.79,-0.432,4.8094411318,5.32,2.98,6.0977700842,8.77,-3.642,9.4961604873,4.79,-0.432,4.8094411318,3.98,-3.21,5.1131692716
2020-03-02 14:00:00,9.8295,2.285,10.0915952778,4.0695,-0.395,4.0886251051,5.76,2.68,6.3529520697,8.4995,-3.9050000000000002,9.3536370065,4.0695,-0.395,4.0886251051,4.43,-3.51,5.6519907997
2020-03-02 14:30:00,9.798,2.3535,10.0766942124,3.358,-0.3265,3.3738355399,6.44,2.68,6.9753852940000005,8.438,-3.7965,9.2527431743,3.358,-0.3265,3.3738355399,5.08,-3.47,6.1520159298
2020-03-02 15:00:00,9.7265,2.4565,10.0319088164,3.4165,-0.3235,3.4317815343999998,6.31,2.7800000000000002,6.8952519896,8.3565,-3.7435,9.1566852354,3.4165,-0.3235,3.4317815343999998,4.94,-3.42,6.0083275543
2020-03-02 15:30:00,9.3585,2.3595,9.6513606554,2.9285,-0.2005,2.9353556003000003,6.43,2.56,6.9208742222,8.0185,-3.9105,8.9212304364,2.9285,-0.2005,2.9353556003000003,5.09,-3.71,6.2985871432
2020-03-02 16:00:00,9.5495,2.218,9.8036969685,2.2795,-0.17200000000000001,2.2859799321,7.27,2.39,7.6527772736,8.1695,-3.932,9.0664962499,2.2795,-0.17200000000000001,2.2859799321,5.89,-3.76,6.9878251266
2020-03-02 16:30:00,9.3245,2.106,9.559369029900001,2.0545,-0.14400000000000002,2.0595403006,7.27,2.25,7.6102168169,7.9445,-4.044,8.9145395983,2.0545,-0.14400000000000002,2.0595403006,5.89,-3.9,7.0641418446
2020-03-02 17:00:00,9.336,1.8765,9.522717482400001,1.746,-0.2335,1.7615442799,7.59,2.11,7.8778296504,7.956,-4.0535,8.9290984007,1.746,-0.2335,1.7615442799,6.21,-3.8200000000000003,7.2908504305
2020-03-02 17:30:00,9.4185,1.6755,9.5663703932,1.2285,-0.21450000000000002,1.2470856025,8.19,1.8900000000000001,8.4052483604,8.0485,-4.0845,9.0256020575,1.2285,-0.21450000000000002,1.2470856025,6.82,-3.87,7.8415113339
2020-03-02 18:00:00,9.2885,1.5605,9.4186725445,0.9585,-0.2195,0.9833120054000001,8.33,1.78,8.5180572903,7.9285,-4.1795,8.9626632482,0.9585,-0.2195,0.9833120054000001,6.97,-3.96,8.0163894616
2020-03-02 18:30:00,9.595,1.0265,9.6497527041,1.055,-0.2335,1.0805310037,8.54,1.26,8.6324504053,8.415,-3.7235,9.2019931129,1.055,-0.2335,1.0805310037,7.36,-3.49,8.1455325179
2020-03-02 19:00:00,9.695,0.801,9.7280329975,1.505,-0.23900000000000002,1.5238589174000001,8.19,1.04,8.2557676808,8.615,-3.5789999999999997,9.328851269,1.505,-0.23900000000000002,1.5238589174000001,7.11,-3.34,7.8554248771
2020-03-02 19:30:00,9.4925,0.73,9.5205281497,1.1025,-0.25,1.1304893852,8.39,0.98,8.447040902,8.4325,-3.73,9.2206266734,1.1025,-0.25,1.1304893852,7.33,-3.48,8.1141419756
2020-03-02 20:00:00,9.459,0.682,9.4835544497,1.109,-0.298,1.1483401064,8.35,0.98,8.4073122935,8.439,-3.8280000000000003,9.2666231714,1.109,-0.298,1.1483401064,7.33,-3.5300000000000002,8.135711401
2020-03-02 20:30:00,9.4785,0.622,9.4988865795,1.3285,-0.278,1.3572753037,8.15,0.9,8.1995426702,8.4185,-3.808,9.2396973029,1.3285,-0.278,1.3572753037,7.09,-3.5300000000000002,7.9201641397
2020-03-02 21:00:00,8.9045,0.321,8.9102840162,1.5845,-0.299,1.6124643406999999,7.32,0.62,7.3462099072,7.8045,-3.829,8.6931847588,1.5845,-0.299,1.6124643406999999,6.22,-3.5300000000000002,7.1518738803
2020-03-02 21:30:00,8.4055,0.2535,8.4093217622,1.6255000000000002,-0.28650000000000003,1.6505552096,6.78,0.54,6.8014704293,7.2855,-3.9765,8.3000640058,1.6255000000000002,-0.28650000000000003,1.6505552096,5.66,-3.69,6.7566041767
2020-03-02 22:00:00,7.9025,0.3135,7.9087159830000004,0.8725,-0.2265,0.9014202682,7.03,0.54,7.0507091842,6.8125,-4.2565,8.0329290113,0.8725,-0.2265,0.9014202682,5.94,-4.03,7.1780568401
2020-03-02 22:30:00,7.905,0.7845000000000001,7.9438318997,1.445,-0.1855,1.4568580061,6.46,0.97,6.5324191537,6.675,-4.4155,8.0032659115,1.445,-0.1855,1.4568580061,5.23,-4.23,6.7264998328
2020-03-02 23:00:00,7.554,0.498,7.5703976118,1.8639999999999999,-0.222,1.877173407,5.69,0.72,5.7353726993,6.404,-4.132,7.6213279683,1.8639999999999999,-0.222,1.877173407,4.54,-3.91,5.9916358367
2020-03-02 23:30:00,7.1295,0.424,7.1420967685,1.7995,-0.256,1.8176182905,5.33,0.68,5.3732020249,5.9995,-4.316,7.3906600686,1.7995,-0.256,1.8176182905,4.2,-4.06,5.8415408926
2020-03-03 00:00:00,6.9215,0.16,6.9233490631,1.8815,-0.29,1.9037180070000002,5.04,0.45,5.0600494069,5.7915,-4.59,7.389828973,1.8815,-0.29,1.9037180070000002,3.91,-4.3,5.8118929791
2020-03-03 00:30:00,6.849,0.203,6.852007735,1.859,-0.247,1.875337303,4.99,0.45,5.0102494948,5.709,-4.517,7.2798331025,1.859,-0.247,1.875337303,3.85,-4.27,5.7493825755
2020-03-03 01:00:00,6.7059999999999995,0.245,6.7104739773,0.996,-0.20500000000000002,1.0168780655,5.71,0.45,5.7277046013,5.556,-4.305,7.0286670856,0.996,-0.20500000000000002,1.0168780655,4.5600000000000005,-4.1,6.1321774273
2020-03-03 01:30:00,6.3615,0.23,6.3656564665,0.4615,-0.22,0.5112555623,5.9,0.45,5.9171361316,5.2515,-4.41,6.8575762664,0.4615,-0.22,0.5112555623,4.79,-4.19,6.3639767441
2020-03-03 02:00:00,6.3985,0.1285,6.3997901919,0.9685,-0.3215,1.0204677849,5.43,0.45,5.4486145028,5.2885,-4.5715,6.9904824226,0.9685,-0.3215,1.0204677849,4.32,-4.25,6.0601072598
2020-03-03 02:30:00,6.2365,0.515,6.2577278025,0.7565000000000001,-0.23500000000000001,0.7921598639,5.48,0.75,5.5310848845,5.0765,-4.545,6.8138004997,0.7565000000000001,-0.23500000000000001,0.7921598639,4.32,-4.31,6.1023356184
2020-03-03 03:00:00,6.0335,0.963,6.1098683496,0.5535,-0.267,0.6145333596,5.48,1.23,5.616342226,4.6735,-5.187,6.9818744797,0.5535,-0.267,0.6145333596,4.12,-4.92,6.4172268154
2020-03-03 03:30:00,5.893,0.8295,5.9510939541,0.5730000000000001,-0.24050000000000002,0.6214251765000001,5.32,1.07,5.4265366487,4.593,-5.0805,6.8488779555,0.5730000000000001,-0.24050000000000002,0.6214251765000001,4.02,-4.84,6.2917406177
2020-03-03 04:00:00,5.9355,-0.0155,5.9355202384,0.6155,-0.2555,0.6664236640000001,5.32,0.24,5.3254107823,4.7455,-4.3955,6.468399377,0.6155,-0.2555,0.6664236640000001,4.13,-4.14,5.8477773555
2020-03-03 04:30:00,5.957,0.002,5.9570003357,0.727,-0.23800000000000002,0.7649660123,5.23,0.24,5.2355037962,4.787,-4.378,6.4870835512,0.727,-0.23800000000000002,0.7649660123,4.06,-4.14,5.7985515433
2020-03-03 05:00:00,6.182,0.1505,6.1838316803,0.672,-0.2695,0.7240264153,5.51,0.42,5.5259840753,5.002,-4.1595,6.5054933902,0.672,-0.2695,0.7240264153,4.33,-3.89,5.8207387847
2020-03-03 05:30:00,6.501,0.917,6.5653552836,0.811,-0.253,0.8495469381,5.69,1.17,5.8090446719,5.211,-4.703,7.0194536824,0.811,-0.253,0.8495469381,4.4,-4.45,6.2579948865
2020-03-03 06:00:00,6.998,1.314,7.1202949377,0.558,-0.23600000000000002,0.6058547681,6.44,1.55,6.6239036829,5.658,-4.786,7.4107192633,0.558,-0.23600000000000002,0.6058547681,5.1,-4.55,6.8346543439000005
2020-03-03 06:30:00,8.0245,0.8875000000000001,8.0734290422,0.5545,-0.2225,0.5974751041,7.47,1.11,7.5520195974,6.9145,-3.7725,7.8766786465,0.5545,-0.2225,0.5974751041,6.36,-3.55,7.283687253
2020-03-03 07:00:00,8.3945,0.8405,8.4364726337,0.41450000000000004,-0.2695,0.49440924340000003,7.98,1.11,8.0568294012,7.3345,-3.6695,8.201226768,0.41450000000000004,-0.2695,0.49440924340000003,6.92,-3.4,7.7101491555
2020-03-03 07:30:00,8.8735,1.479,8.9959125857,0.7135,-0.301,0.7743921810000001,8.16,1.78,8.3518860145,7.6835,-3.801,8.5722676842,0.7135,-0.301,0.7743921810000001,6.97,-3.5,7.7994166449
2020-03-03 08:00:00,9.5185,2.0365,9.7339187638,1.1285,-0.3335,1.176747424,8.39,2.37,8.7183140572,8.1785,-4.1335,9.1637156492,1.1285,-0.3335,1.176747424,7.05,-3.8,8.0089012979
2020-03-03 08:30:00,9.756,1.272,9.8385730673,2.306,-0.388,2.3384139924,7.45,1.6600000000000001,7.6326993914,8.566,-3.488,9.2489188557,2.306,-0.388,2.3384139924,6.26,-3.1,6.985527897
2020-03-03 09:00:00,10.2585,1.145,10.3222016668,2.8585000000000003,-0.405,2.8870481897999998,7.4,1.55,7.5605886014,9.1185,-2.9450000000000003,9.582278813,2.8585000000000003,-0.405,2.8870481897999998,6.26,-2.54,6.7556790924
2020-03-03 09:30:00,10.1185,1.1855,10.1877108567,3.3885,-0.3645,3.4080481951,6.73,1.55,6.9061856332,9.0085,-2.9445,9.4775077156,3.3885,-0.3645,3.4080481951,5.62,-2.58,6.1839146178
2020-03-03 10:00:00,3.531,-0.3675,3.5500728514,3.528,-0.3705,3.5474010557,0.003,0.003,0.0042426407000000005,3.531,-0.3675,3.5500728514,3.528,-0.3705,3.5474010557,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,9.961500000000001,1.504,10.0743981582,3.9314999999999998,-0.406,3.9524079053000003,6.03,1.9100000000000001,6.3252667928,8.8715,-2.966,9.3541791863,3.9314999999999998,-0.406,3.9524079053000003,4.94,-2.56,5.5639194818
2020-03-03 11:00:00,9.9925,1.454,10.0977310446,4.1925,-0.456,4.2172256579,5.8,1.9100000000000001,6.1063982838,8.8925,-3.016,9.3900379259,4.1925,-0.456,4.2172256579,4.7,-2.56,5.3519715993
2020-03-03 11:30:00,10.0095,1.4375,10.1121954342,3.7795,-0.4325,3.8041656773,6.23,1.87,6.5045983735,8.9395,-3.0525,9.4462911505,3.7795,-0.4325,3.8041656773,5.16,-2.62,5.7870545185
2020-03-03 12:00:00,10.189,1.6045,10.3145596731,4.529,-0.5055000000000001,4.5571231331,5.66,2.11,6.0405049458,9.089,-2.8555,9.5270037919,4.529,-0.5055000000000001,4.5571231331,4.5600000000000005,-2.35,5.1299220267
2020-03-03 12:30:00,9.9245,1.5665,10.0473689342,3.6745,-0.3635,3.6924358491,6.25,1.9300000000000002,6.5412078395,8.7945,-2.7135,9.2036032346,3.6745,-0.3635,3.6924358491,5.12,-2.35,5.6335512778
2020-03-03 13:00:00,10.1035,1.3719999999999999,10.1962295114,3.5135,-0.428,3.5394725949,6.59,1.8,6.8314054191,8.993500000000001,-2.858,9.4366946676,3.5135,-0.428,3.5394725949,5.48,-2.43,5.9946059086000005
2020-03-03 13:30:00,10.047,1.468,10.1536807612,5.377,-0.592,5.4094910112,4.67,2.06,5.104164966,8.887,-3.022,9.3867594515,5.377,-0.592,5.4094910112,3.51,-2.43,4.2690748412
2020-03-03 14:00:00,10.228,1.5615,10.3465098584,5.068,-0.5885,5.1020541206,5.16,2.15,5.59,9.088,-3.0185,9.5761728394,5.068,-0.5885,5.1020541206,4.02,-2.43,4.6973716055
2020-03-03 14:30:00,9.831,1.365,9.925310373,4.331,-0.555,4.3664156925,5.5,1.92,5.8254956871,8.731,-3.285,9.3285361124,4.331,-0.555,4.3664156925,4.4,-2.73,5.1781174185
2020-03-03 15:00:00,9.7185,1.319,9.8075992603,4.4085,-0.601,4.4492778347,5.31,1.92,5.6464590674,8.6085,-3.401,9.2559750027,4.4085,-0.601,4.4492778347,4.2,-2.8,5.0477717856
2020-03-03 15:30:00,9.7305,1.3780000000000001,9.8275894425,4.4205,-0.542,4.4536035129,5.31,1.92,5.6464590674,8.6205,-3.542,9.31980602,4.4205,-0.542,4.4536035129,4.2,-3.0,5.1613951602
2020-03-03 16:00:00,9.9365,1.3665,10.030022657,3.8064999999999998,-0.5035000000000001,3.8396555184,6.13,1.87,6.4088844583,8.8265,-3.5435,9.5112299152,3.8064999999999998,-0.5035000000000001,3.8396555184,5.02,-3.04,5.8687306975
2020-03-03 16:30:00,9.6845,1.2974999999999999,9.7710309845,2.5845000000000002,-0.4525,2.6238133508,7.1,1.75,7.3124893162,8.6045,-3.5925000000000002,9.3243485831,2.5845000000000002,-0.4525,2.6238133508,6.02,-3.14,6.7896980787
2020-03-03 17:00:00,9.387,1.0705,9.4478431004,2.137,-0.40950000000000003,2.1758812582,7.25,1.48,7.3995202547,8.317,-3.7795,9.1354862624,2.137,-0.40950000000000003,2.1758812582,6.18,-3.37,7.0391263662
2020-03-03 17:30:00,9.196,0.8645,9.2365456882,1.216,-0.4055,1.2818292593,7.98,1.27,8.0804269689,8.156,-3.9655,9.0689319244,1.216,-0.4055,1.2818292593,6.94,-3.56,7.7998205108
2020-03-03 18:00:00,9.1855,0.7825000000000001,9.2187697932,0.4455,-0.40750000000000003,0.6037603001,8.74,1.19,8.8206405663,8.1455,-3.9675000000000002,9.0603656935,0.4455,-0.40750000000000003,0.6037603001,7.7,-3.56,8.4831362125
2020-03-03 18:30:00,9.324,0.7485,9.3539953095,0.334,-0.35150000000000003,0.4848796242,8.99,1.1,9.0570469801,8.284,-3.9115,9.16103096,0.334,-0.35150000000000003,0.4848796242,7.95,-3.56,8.7106888361
2020-03-03 19:00:00,9.3305,0.5985,9.3496755291,0.3405,-0.3115,0.4614894365,8.99,0.91,9.0359393535,8.3305,-4.1415,9.3031850729,0.3405,-0.3115,0.4614894365,7.99,-3.83,8.8605304582
2020-03-03 19:30:00,9.2655,0.678,9.2902730988,0.2755,-0.312,0.41622620050000003,8.99,0.99,9.0443463003,8.1055,-4.142,9.1024883548,0.2755,-0.312,0.41622620050000003,7.83,-3.83,8.7165245368
2020-03-03 20:00:00,9.02,0.6645,9.044443612,0.36,-0.3255,0.48533519340000003,8.66,0.99,8.7164040751,7.8,-4.2455,8.8805557399,0.36,-0.3255,0.48533519340000003,7.44,-3.92,8.4095184167
2020-03-03 20:30:00,8.775500000000001,0.363,8.7830045685,0.1155,-0.317,0.3373859066,8.66,0.68,8.6866564339,7.7455,-3.887,8.6661144263,0.1155,-0.317,0.3373859066,7.63,-3.5700000000000003,8.4238827152
2020-03-03 21:00:00,8.548,0.368,8.5559177182,0.068,-0.322,0.329101808,8.48,0.6900000000000001,8.5080256229,7.468,-3.912,8.4305852703,0.068,-0.322,0.329101808,7.4,-3.59,8.2248465031
2020-03-03 21:30:00,8.172,0.25,8.175823139,0.042,-0.32,0.322744481,8.13,0.5700000000000001,8.1499570551,7.122,-4.18,8.258043594,0.042,-0.32,0.322744481,7.08,-3.86,8.0638700386
2020-03-03 22:00:00,7.7845,0.24250000000000002,7.7882762213,0.0045000000000000005,-0.2575,0.2575393174,7.78,0.5,7.796050282,6.7145,-4.2675,7.9558825092,0.0045000000000000005,-0.2575,0.2575393174,6.71,-4.01,7.8169175511
2020-03-03 22:30:00,7.449,0.3145,7.4556362069,0.029,-0.28550000000000003,0.286969075,7.42,0.6000000000000001,7.4442192337,6.389,-4.4055,7.7606540478,0.029,-0.28550000000000003,0.286969075,6.36,-4.12,7.5778624955
2020-03-03 23:00:00,7.298,0.6305000000000001,7.3251849294,0.028,-0.3195,0.3207245703,7.27,0.9500000000000001,7.331807417,6.118,-4.5695,7.6361151281,0.028,-0.3195,0.3207245703,6.09,-4.25,7.426344996
2020-03-03 23:30:00,7.072,0.23700000000000002,7.0759701102,0.202,-0.313,0.37252248250000003,6.87,0.55,6.8919808473,5.9719999999999995,-4.453,7.4494290385,0.202,-0.313,0.37252248250000003,5.77,-4.14,7.1015843303
2020-03-04 00:00:00,6.7765,0.168,6.7785821711,0.2765,-0.312,0.4168887741,6.5,0.48,6.5176989805000005,5.6565,-4.392,7.1614004392,0.2765,-0.312,0.4168887741,5.38,-4.08,6.7520959709
2020-03-04 00:30:00,6.5705,0.171,6.5727247965,0.1605,-0.309,0.3481971424,6.41,0.48,6.4279467951,5.4505,-4.319,6.9542584975,0.1605,-0.309,0.3481971424,5.29,-4.01,6.6380870738
2020-03-04 01:00:00,6.503,0.091,6.503636675,0.183,-0.269,0.3253459697,6.32,0.36,6.330244861,5.383,-4.409,6.9581585208,0.183,-0.269,0.3253459697,5.2,-4.14,6.6467736534
2020-03-04 01:30:00,6.5195,0.166,6.5216130098,0.1395,-0.274,0.307467478,6.38,0.44,6.3951544156,5.3995,-4.324,6.9174833755,0.1395,-0.274,0.307467478,5.26,-4.05,6.6385314641
2020-03-04 02:00:00,6.4285,0.233,6.4327211388,0.0485,-0.28700000000000003,0.2910691499,6.38,0.52,6.4011561456,5.3585,-4.337,6.8936993878,0.0485,-0.28700000000000003,0.2910691499,5.31,-4.05,6.6782183253
2020-03-04 02:30:00,6.4030000000000005,0.247,6.4077623239,0.023,-0.273,0.2739671513,6.38,0.52,6.4011561456,5.333,-4.283,6.839954532,0.023,-0.273,0.2739671513,5.31,-4.01,6.654036369
2020-03-04 03:00:00,6.4905,0.3395,6.4993730852,0.0005,-0.29050000000000004,0.2905004303,6.49,0.63,6.5205061153,5.3905,-4.2205,6.8461748809,0.0005,-0.29050000000000004,0.2905004303,5.39,-3.93,6.6706071688
2020-03-04 03:30:00,6.494,0.3195,6.5018548315,0.004,-0.3105,0.3105257638,6.49,0.63,6.5205061153,5.394,-4.3205,6.9110025503,0.004,-0.3105,0.3105257638,5.39,-4.01,6.7180503124
2020-03-04 04:00:00,6.509,0.4485,6.5244335578,0.019,-0.36150000000000004,0.3619989641,6.49,0.81,6.5403516725,5.349,-4.5615,7.0298707847,0.019,-0.36150000000000004,0.3619989641,5.33,-4.2,6.7859339814
2020-03-04 04:30:00,6.5075,1.1285,6.6046247812,0.0175,-0.3915,0.39189092870000003,6.49,1.52,6.6656207513,5.1775,-5.1115,7.2755713521,0.0175,-0.3915,0.39189092870000003,5.16,-4.72,6.9931394952
2020-03-04 05:00:00,6.6355,1.12,6.729358086,0.0555,-0.4,0.4038319576,6.58,1.52,6.7532806842,5.2955,-5.12,7.3659161175,0.0555,-0.4,0.4038319576,5.24,-4.72,7.0523754863
2020-03-04 05:30:00,6.8185,1.1195,6.9097917841,0.1585,-0.4005,0.43072322900000004,6.66,1.52,6.8312517155,5.4885,-5.1205,7.5062075977,0.1585,-0.4005,0.43072322900000004,5.33,-4.72,7.119501387
2020-03-04 06:00:00,7.09,1.1235,7.1784644772,0.17,-0.3965,0.4314072902,6.92,1.52,7.084970007,5.74,-5.0165,7.6231799303,0.17,-0.3965,0.4314072902,5.57,-4.62,7.2366635959
2020-03-04 06:30:00,7.7855,1.217,7.8800443685,0.1555,-0.403,0.43195977820000003,7.63,1.62,7.8000833329,6.3955,-4.583,7.8680562562,0.1555,-0.403,0.43195977820000003,6.24,-4.18,7.5106590923
2020-03-04 07:00:00,8.2215,0.99,8.280891392200001,0.0915,-0.45,0.45920828610000003,8.13,1.44,8.2565428601,6.9915,-4.16,8.1355191752,0.0915,-0.45,0.45920828610000003,6.9,-3.71,7.8341623675
2020-03-04 07:30:00,8.87,1.0325,8.929891166800001,0.12,-0.5075000000000001,0.5214942473,8.75,1.54,8.8844864793,7.72,-3.8975,8.6480579467,0.12,-0.5075000000000001,0.5214942473,7.6,-3.39,8.3217846644
2020-03-04 08:00:00,9.3095,1.02,9.3652117034,0.2995,-0.52,0.6000835359000001,9.01,1.54,9.1406619016,8.2595,-3.41,8.9357394909,0.2995,-0.52,0.6000835359000001,7.96,-2.89,8.4683941807
2020-03-04 08:30:00,9.5295,1.104,9.5932364846,0.5195000000000001,-0.496,0.7182591802,9.01,1.6,9.1509616981,8.4795,-3.386,9.1305485186,0.5195000000000001,-0.496,0.7182591802,7.96,-2.89,8.4683941807
2020-03-04 09:00:00,9.853,1.244,9.9312207205,0.593,-0.47600000000000003,0.760411073,9.26,1.72,9.4183862737,8.823,-3.316,9.4255601956,0.593,-0.47600000000000003,0.760411073,8.23,-2.84,8.7062333991
2020-03-04 09:30:00,9.824,1.2610000000000001,9.90459979,0.774,-0.459,0.8998649899000001,9.05,1.72,9.2119976118,8.784,-3.249,9.3656103378,0.774,-0.459,0.8998649899000001,8.01,-2.79,8.4819926904
2020-03-04 10:00:00,9.855,1.2675,9.9361753834,0.755,-0.5025000000000001,0.9069350859,9.1,1.77,9.2705393586,8.815,-3.2425,9.392445435,0.755,-0.5025000000000001,0.9069350859,8.06,-2.74,8.5130018207
2020-03-04 10:30:00,9.762,1.1219999999999999,9.8262672465,1.022,-0.508,1.14129225,8.74,1.63,8.8906973855,8.722,-3.378,9.3532971727,1.022,-0.508,1.14129225,7.7,-2.87,8.2174752814
2020-03-04 11:00:00,9.900500000000001,1.0665,9.9577769859,0.9105000000000001,-0.5135000000000001,1.0453193292,8.99,1.58,9.1277872455,8.8505,-3.2735,9.4364798786,0.9105000000000001,-0.5135000000000001,1.0453193292,7.94,-2.76,8.4060216512
2020-03-04 11:30:00,9.7345,0.9995,9.7856778253,1.0145,-0.5005000000000001,1.1312429005,8.72,1.5,8.8480732366,8.6745,-3.3005,9.2811772152,1.0145,-0.5005000000000001,1.1312429005,7.66,-2.8,8.1557096564
2020-03-04 12:00:00,9.996,0.993,10.0452010931,1.1360000000000001,-0.507,1.2440036174,8.86,1.5,8.9860781212,8.946,-3.207,9.5034606855,1.1360000000000001,-0.507,1.2440036174,7.8100000000000005,-2.7,8.2635404035
2020-03-04 12:30:00,9.9145,0.9590000000000001,9.9607726231,1.2345,-0.481,1.3248966941,8.68,1.44,8.798636258,8.8545,-3.141,9.395107836,1.2345,-0.481,1.3248966941,7.62,-2.66,8.0709355096
2020-03-04 13:00:00,10.122,1.233,10.1968217107,0.932,-0.40700000000000003,1.0169921337,9.19,1.6400000000000001,9.3351861256,9.072,-2.887,9.5202916447,0.932,-0.40700000000000003,1.0169921337,8.14,-2.48,8.5094065598
2020-03-04 13:30:00,10.062,1.223,10.1360531273,1.082,-0.367,1.1425467168,8.98,1.5899999999999999,9.1196765294,9.022,-2.927,9.4849255664,1.082,-0.367,1.1425467168,7.94,-2.56,8.342493632
2020-03-04 14:00:00,9.848,1.1105,9.9104144338,1.208,-0.3395,1.2548004821,8.64,1.45,8.7608275865,8.788,-3.0795,9.3119420236,1.208,-0.3395,1.2548004821,7.58,-2.74,8.0600248139
2020-03-04 14:30:00,9.9355,1.177,10.0049732259,1.2255,-0.363,1.2781311552,8.71,1.54,8.8450946858,8.8655,-3.013,9.3635067816,1.2255,-0.363,1.2781311552,7.64,-2.65,8.0865381963
2020-03-04 15:00:00,9.9465,1.2055,10.0192860275,1.3765,-0.3345,1.416560094,8.57,1.54,8.7072670799,8.8865,-3.0245,9.3870912694,1.3765,-0.3345,1.416560094,7.51,-2.69,7.9772300957
2020-03-04 15:30:00,9.9295,1.1695,9.9981348511,1.4595,-0.3105,1.4921630273,8.47,1.48,8.5983312334,8.8595,-3.0405,9.3667166339,1.4595,-0.3105,1.4921630273,7.4,-2.73,7.8875154516
2020-03-04 16:00:00,10.0015,0.9355,10.045156171,1.8115,-0.3745,1.8498060709000002,8.19,1.31,8.294106341300001,8.9115,-3.1745,9.4600360729,1.8115,-0.3745,1.8498060709000002,7.1,-2.8,7.6321687612
2020-03-04 16:30:00,9.9035,0.8445,9.9394412569,1.2335,-0.4055,1.298442336,8.67,1.25,8.7596461116,8.8235,-3.2655,9.4083815027,1.2335,-0.4055,1.298442336,7.59,-2.86,8.1109617186
2020-03-04 17:00:00,9.778,0.835,9.8135879779,0.968,-0.41500000000000004,1.0532089062,8.81,1.25,8.8982357802,8.758,-3.555,9.4520150762,0.968,-0.41500000000000004,1.0532089062,7.79,-3.14,8.3990297059
2020-03-04 17:30:00,9.7985,0.9885,9.8482350957,0.7785000000000001,-0.4015,0.8759363561,9.02,1.3900000000000001,9.1264724839,8.7885,-3.6915,9.532308455999999,0.7785000000000001,-0.4015,0.8759363561,8.01,-3.29,8.6593417764
2020-03-04 18:00:00,9.659,0.9925,9.7098577358,0.639,-0.3975,0.7525471746,9.02,1.3900000000000001,9.1264724839,8.649000000000001,-3.6875,9.4022793646,0.639,-0.3975,0.7525471746,8.01,-3.29,8.6593417764
2020-03-04 18:30:00,9.6275,0.8985000000000001,9.6693359906,0.6075,-0.3015,0.6782024034,9.02,1.2,9.0994725122,8.6175,-3.7815000000000003,9.4106879929,0.6075,-0.3015,0.6782024034,8.01,-3.48,8.733298346
2020-03-04 19:00:00,9.678,0.8270000000000001,9.7132699437,0.708,-0.28300000000000003,0.7624650812,8.97,1.11,9.0384180032,8.678,-3.873,9.5030423023,0.708,-0.28300000000000003,0.7624650812,7.97,-3.59,8.7412241706
2020-03-04 19:30:00,9.628,1.589,9.7582429259,0.978,-0.281,1.0175681795,8.65,1.87,8.849824857,8.358,-4.591,9.5359029462,0.978,-0.281,1.0175681795,7.38,-4.31,8.5463734999
2020-03-04 20:00:00,9.3935,1.5835,9.5260335135,1.0735000000000001,-0.28650000000000003,1.1110735799,8.32,1.87,8.5275611988,8.0335,-4.4665,9.191667123,1.0735000000000001,-0.28650000000000003,1.1110735799,6.96,-4.18,8.1187437452
2020-03-04 20:30:00,9.1585,1.5075,9.2817389804,1.2885,-0.2725,1.3169998102,7.87,1.78,8.0687855344,7.8085,-4.5725,9.0487804979,1.2885,-0.2725,1.3169998102,6.52,-4.3,7.8102752832
2020-03-04 21:00:00,9.033,1.4955,9.1559603128,0.863,-0.28450000000000003,0.9086854516,8.17,1.78,8.3616565344,7.673,-4.4745,8.8823464946,0.863,-0.28450000000000003,0.9086854516,6.8100000000000005,-4.19,7.9957613771
2020-03-04 21:30:00,8.6315,1.1935,8.7136235,0.7915000000000001,-0.29650000000000004,0.8452126951000001,7.84,1.49,7.9803320733,7.2615,-4.4865,8.5356935571,0.7915000000000001,-0.29650000000000004,0.8452126951000001,6.47,-4.19,7.7082423418
2020-03-04 22:00:00,8.2425,1.1535,8.3228221476,0.9325,-0.28650000000000003,0.9755196051,7.31,1.44,7.4504832058,6.9225,-4.9465,8.5081648139,0.9325,-0.28650000000000003,0.9755196051,5.99,-4.66,7.5891830917
2020-03-04 22:30:00,7.78,1.1725,7.8678558865,1.11,-0.2675,1.141777671,6.67,1.44,6.823672032,6.47,-5.0975,8.2368322946,1.11,-0.2675,1.141777671,5.36,-4.83,7.2151576559
2020-03-04 23:00:00,7.4415,0.2615,7.4460932374,1.3415,-0.2785,1.3701038282,6.1,0.54,6.123854995,6.2915,-4.0985,7.5087065797,1.3415,-0.2785,1.3701038282,4.95,-3.8200000000000003,6.2525914627
2020-03-04 23:30:00,6.9675,0.1905,6.9701037654,1.3175,-0.2795,1.3468208864,5.65,0.47000000000000003,5.6695149704,5.8175,-4.1895,7.1690457175,1.3175,-0.2795,1.3468208864,4.5,-3.91,5.9613840675
2020-03-05 00:00:00,6.8265,0.1915,6.8291854932,1.0665,-0.2485,1.0950682627,5.76,0.44,5.7767811106,5.6965,-4.2085,7.0824843452,1.0665,-0.2485,1.0950682627,4.63,-3.96,6.0924953837
2020-03-05 00:30:00,6.75,0.218,6.7535193788,1.3599999999999999,-0.222,1.3780000000000001,5.39,0.44,5.4079293634,5.61,-4.222,7.0212095824,1.3599999999999999,-0.222,1.3780000000000001,4.25,-4.0,5.836308765
2020-03-05 01:00:00,6.684,0.212,6.6873612135,1.294,-0.228,1.3139330272,5.39,0.44,5.4079293634,5.504,-4.118,6.8740046552,1.294,-0.228,1.3139330272,4.21,-3.89,5.7320327982
2020-03-05 01:30:00,6.566,0.2005,6.5690605302,1.526,-0.23950000000000002,1.544679983,5.04,0.44,5.0591698924,5.416,-4.2095,6.8595150156999996,1.526,-0.23950000000000002,1.544679983,3.89,-3.9699999999999998,5.5581471733
2020-03-05 02:00:00,6.276,0.0325,6.2760841494,1.416,-0.24750000000000003,1.4374673040000001,4.86,0.28,4.8680591615,5.126,-4.3775,6.7407998227,1.416,-0.24750000000000003,1.4374673040000001,3.71,-4.13,5.5516664165
2020-03-05 02:30:00,6.339,0.0815,6.3395238977,1.389,-0.2485,1.4110539501,4.95,0.33,4.9609878049,5.189,-4.3785,6.7894759187,1.389,-0.2485,1.4110539501,3.8,-4.13,5.6122099034
2020-03-05 03:00:00,6.4785,0.10400000000000001,6.4793347074,1.7485,-0.316,1.7768253291,4.73,0.42,4.748610323,5.3285,-4.406,6.9141701057,1.7485,-0.316,1.7768253291,3.58,-4.09,5.4354852589
2020-03-05 03:30:00,6.458,0.0675,6.4583527505,1.8679999999999999,-0.35250000000000004,1.9009682401,4.59,0.42,4.6091756313,5.318,-4.6325,7.0527427466,1.8679999999999999,-0.35250000000000004,1.9009682401,3.45,-4.28,5.4973539089
2020-03-05 04:00:00,6.3225,0.1115,6.3234830987,1.7725,-0.3685,1.8104000939,4.55,0.48,4.5752486271,5.1925,-4.5985,6.9360117142,1.7725,-0.3685,1.8104000939,3.42,-4.23,5.4396047651
2020-03-05 04:30:00,6.498,0.1535,6.4998127858,1.908,-0.3765,1.944792084,4.59,0.53,4.6204978087,5.368,-4.6065000000000005,7.0735610728,1.908,-0.3765,1.944792084,3.46,-4.23,5.4648421752
2020-03-05 05:00:00,6.884,0.259,6.888870517,2.224,-0.401,2.2598621639,4.66,0.66,4.7065061351,5.764,-4.751,7.4696517322,2.224,-0.401,2.2598621639,3.54,-4.35,5.6083954925
2020-03-05 05:30:00,6.8095,0.262,6.8145384473,2.5695,-0.398,2.6001411981,4.24,0.66,4.291060475,5.6595,-4.698,7.3553480033,2.5695,-0.398,2.6001411981,3.09,-4.3,5.2951015099
2020-03-05 06:00:00,7.3095,0.417,7.3213850636,2.4895,-0.383,2.5187892429,4.82,0.8,4.885939009,6.1895,-4.563,7.6896605419,2.4895,-0.383,2.5187892429,3.7,-4.18,5.582329263
2020-03-05 06:30:00,8.2655,0.6265000000000001,8.2892094014,1.9355,-0.3735,1.9712083857,6.33,1.0,6.4085021651,7.1355,-3.9535,8.1575439012,1.9355,-0.3735,1.9712083857,5.2,-3.58,6.3131925363
2020-03-05 07:00:00,8.7185,0.643,8.7421788617,2.2285,-0.417,2.2671791394,6.49,1.06,6.5759942214,7.5685,-3.807,8.472038789500001,2.2285,-0.417,2.2671791394,5.34,-3.39,6.3251640295
2020-03-05 07:30:00,9.1985,1.657,9.3465529074,1.9885000000000002,-0.403,2.0289261322,7.21,2.06,7.498513186,7.8785,-4.103,8.8828695392,1.9885000000000002,-0.403,2.0289261322,5.89,-3.7,6.9557242614
2020-03-05 08:00:00,9.762,0.9015000000000001,9.803537435500001,2.162,-0.4385,2.2060204555,7.6,1.34,7.7172274814,8.672,-3.2885,9.2745790336,2.162,-0.4385,2.2060204555,6.51,-2.85,7.1065181348
2020-03-05 08:30:00,9.8635,0.8895000000000001,9.9035267708,2.0735,-0.35050000000000003,2.1029152384,7.79,1.24,7.8880732755,8.7635,-3.0605,9.2825423511,2.0735,-0.35050000000000003,2.1029152384,6.69,-2.71,7.2180468272
2020-03-05 09:00:00,10.015,1.0125,10.0660509263,2.305,-0.34750000000000003,2.3310472432,7.71,1.3599999999999999,7.829029314,8.895,-3.0575,9.4058136942,2.305,-0.34750000000000003,2.3310472432,6.59,-2.71,7.1254613886
2020-03-05 09:30:00,10.26,2.0455,10.4619152286,2.77,-0.34450000000000003,2.7913402247,7.49,2.39,7.8620735178,8.95,-3.7845,9.7172496237,2.77,-0.34450000000000003,2.7913402247,6.18,-3.44,7.0729060506
2020-03-05 10:00:00,10.423,2.019,10.6167457349,2.653,-0.371,2.6788150365,7.77,2.39,8.1292681097,9.113,-3.8609999999999998,9.8971758598,2.653,-0.371,2.6788150365,6.46,-3.49,7.3424587163
2020-03-05 10:30:00,10.4435,2.033,10.6395385826,2.7535,-0.397,2.7819725466,7.69,2.43,8.0648000595,9.1435,-3.847,9.9198286906,2.7535,-0.397,2.7819725466,6.39,-3.45,7.2618592661
2020-03-05 11:00:00,10.482,2.1785,10.705988336,2.672,-0.36150000000000004,2.6963431254,7.8100000000000005,2.54,8.2126548692,9.182,-3.6715,9.8888339176,2.672,-0.36150000000000004,2.6963431254,6.51,-3.31,7.303163698
2020-03-05 11:30:00,10.28,1.9609999999999999,10.4653676954,3.06,-0.359,3.0809870172,7.22,2.32,7.5835875415,8.99,-3.899,9.7990969482,3.06,-0.359,3.0809870172,5.93,-3.54,6.9062652715
2020-03-05 12:00:00,10.196,2.077,10.4053998001,3.026,-0.333,3.0442675638,7.17,2.41,7.5641919595000005,8.896,-3.783,9.6669491051,3.026,-0.333,3.0442675638,5.87,-3.45,6.8087737516
2020-03-05 12:30:00,10.174,2.0495,10.3783778236,2.404,-0.36050000000000004,2.4308797276,7.77,2.41,8.1351705575,8.874,-3.8105,9.6575248511,2.404,-0.36050000000000004,2.4308797276,6.47,-3.45,7.3323529648
2020-03-05 13:00:00,10.4835,2.1315,10.6979934801,2.2735,-0.3685,2.3031705321000002,8.21,2.5,8.5821966885,9.1935,-3.7185,9.9170401078,2.2735,-0.3685,2.3031705321000002,6.92,-3.35,7.688231266
2020-03-05 13:30:00,10.085,2.145,10.3105892169,2.325,-0.355,2.3519460028,7.76,2.5,8.1527664017,8.795,-3.765,9.5669875091,2.325,-0.355,2.3519460028,6.47,-3.41,7.313617436
2020-03-05 14:00:00,10.0225,2.187,10.2583368657,2.3925,-0.313,2.4128873264,7.63,2.5,8.0291282217,8.7325,-3.723,9.4930124434,2.3925,-0.313,2.4128873264,6.34,-3.41,7.1988679666
2020-03-05 14:30:00,10.0495,2.197,10.2868488494,2.0395,-0.303,2.061884878,8.01,2.5,8.391072637,8.7395,-3.713,9.4955373334,2.0395,-0.303,2.061884878,6.7,-3.41,7.5178520869
2020-03-05 15:00:00,10.0065,2.184,10.242065136,1.8265,-0.316,1.8536337961,8.18,2.5,8.5535022067,8.7065,-3.726,9.4702807905,1.8265,-0.316,1.8536337961,6.88,-3.41,7.6787043178
2020-03-05 15:30:00,9.8025,2.1005,10.0250240149,1.3725,-0.2995,1.4047976723,8.43,2.4,8.7649814603,8.5025,-3.9195,9.3624241786,1.3725,-0.2995,1.4047976723,7.13,-3.62,7.9963304084
2020-03-05 16:00:00,9.909,1.9575,10.1004993565,1.549,-0.35250000000000004,1.5886022945,8.36,2.31,8.6732750446,8.609,-3.9725,9.4813309852,1.549,-0.35250000000000004,1.5886022945,7.06,-3.62,7.9339775649
2020-03-05 16:30:00,9.627,1.695,9.7750782094,1.7770000000000001,-0.365,1.8140986743,7.85,2.06,8.1157932453,8.337,-4.335,9.3966905876,1.7770000000000001,-0.365,1.8140986743,6.5600000000000005,-3.9699999999999998,7.6677571688
2020-03-05 17:00:00,9.38,1.0905,9.4431769151,1.05,-0.3295,1.1004863697,8.33,1.42,8.4501656788,8.23,-3.7595,9.0480241075,1.05,-0.3295,1.1004863697,7.18,-3.43,7.9572168501
2020-03-05 17:30:00,9.0625,0.47250000000000003,9.0748092266,0.4325,-0.35750000000000004,0.5611260999000001,8.63,0.8300000000000001,8.6698212208,8.0125,-3.6475,8.8036590404,0.4325,-0.35750000000000004,0.5611260999000001,7.58,-3.29,8.2632015587
2020-03-05 18:00:00,8.858,0.4445,8.8691456325,0.618,-0.3855,0.7283778209,8.24,0.8300000000000001,8.2816966861,7.808,-3.6755,8.629841496200001,0.618,-0.3855,0.7283778209,7.19,-3.29,7.9069716074
2020-03-05 18:30:00,9.165,0.48750000000000004,9.1779562676,0.675,-0.3425,0.7569222219,8.49,0.8300000000000001,8.5304747816,8.105,-3.5825,8.8614519832,0.675,-0.3425,0.7569222219,7.43,-3.24,8.1057078654
2020-03-05 19:00:00,9.404,0.5445,9.4197503284,0.554,-0.34550000000000003,0.6529060040000001,8.85,0.89,8.8946388347,8.354,-3.5055,9.0596824586,0.554,-0.34550000000000003,0.6529060040000001,7.8,-3.16,8.4157946743
2020-03-05 19:30:00,9.194,0.548,9.2103170412,0.8240000000000001,-0.342,0.8921546951,8.37,0.89,8.4171848025,8.164,-3.682,8.955893032,0.8240000000000001,-0.342,0.8921546951,7.34,-3.34,8.064192458
2020-03-05 20:00:00,8.761,0.47900000000000004,8.7740846816,0.521,-0.331,0.6172535946000001,8.24,0.81,8.2797161787,7.721,-4.051,8.7191996192,0.521,-0.331,0.6172535946000001,7.2,-3.7199999999999998,8.1042211224
2020-03-05 20:30:00,8.466,0.505,8.4810483432,0.426,-0.305,0.5239284302,8.04,0.81,8.0806992272,7.426,-4.025,8.4466621218,0.426,-0.305,0.5239284302,7.0,-3.7199999999999998,7.9270675536
2020-03-05 21:00:00,8.4605,0.525,8.4767732806,0.1705,-0.355,0.3938213427,8.29,0.88,8.3365760358,7.4005,-3.895,8.3629196606,0.1705,-0.355,0.3938213427,7.23,-3.54,8.0501242226
2020-03-05 21:30:00,8.1325,0.3665,8.1407541727,0.0925,-0.3335,0.3460903061,8.04,0.7000000000000001,8.070415107,7.0625,-3.8735,8.0549927685,0.0925,-0.3335,0.3460903061,6.97,-3.54,7.8174484328
2020-03-05 22:00:00,7.5875,0.29650000000000004,7.5932910191000005,0.0275,-0.2735,0.27487906430000003,7.5600000000000005,0.5700000000000001,7.5814576435,6.5475,-4.2335,7.7969403294,0.0275,-0.2735,0.27487906430000003,6.52,-3.96,7.6283681086
2020-03-05 22:30:00,7.1545,0.29350000000000004,7.160517614,0.0145,-0.1865,0.18706282370000002,7.14,0.48,7.1561162651,6.1045,-4.3165,7.4764358153,0.0145,-0.1865,0.18706282370000002,6.09,-4.13,7.3583286146
2020-03-05 23:00:00,6.881,0.47950000000000004,6.8976866593,0.001,-0.1605,0.16050311520000002,6.88,0.64,6.9097033221,5.791,-4.2905,7.2072235466,0.001,-0.1605,0.16050311520000002,5.79,-4.13,7.1120320584
2020-03-05 23:30:00,6.3805,0.17,6.382764311,0.0005,-0.14,0.1400008929,6.38,0.31,6.387526908,5.2705,-4.23,6.7580374555,0.0005,-0.14,0.1400008929,5.27,-4.09,6.6709069848
2020-03-06 00:00:00,6.24,0.36250000000000004,6.2505204783,0.0,-0.08750000000000001,0.08750000000000001,6.24,0.45,6.2562049199,5.12,-4.0375,6.5204145765,0.0,-0.08750000000000001,0.08750000000000001,5.12,-3.95,6.4665987969
2020-03-06 00:30:00,6.24,0.49150000000000005,6.2593268208,0.0,-0.0785,0.0785,6.24,0.5700000000000001,6.2659795723,5.12,-3.8785,6.4231738455,0.0,-0.0785,0.0785,5.12,-3.8,6.3760803006
2020-03-06 01:00:00,6.24,0.484,6.2587423657,0.0,-0.08600000000000001,0.08600000000000001,6.24,0.5700000000000001,6.2659795723,5.12,-3.7960000000000003,6.3736972002,0.0,-0.08600000000000001,0.08600000000000001,5.12,-3.71,6.3228553676
2020-03-06 01:30:00,6.18,0.38,6.1916718259,0.0,-0.07,0.07,6.18,0.45,6.1963618358,5.05,-3.84,6.3441390275,0.0,-0.07,0.07,5.05,-3.77,6.3020155506
2020-03-06 02:00:00,6.08,0.41750000000000004,6.0943175377,0.0,-0.07250000000000001,0.07250000000000001,6.08,0.49,6.099713108,4.97,-3.8425000000000002,6.2821736883,0.0,-0.07250000000000001,0.07250000000000001,4.97,-3.77,6.2380926572
2020-03-06 02:30:00,5.99,0.401,6.0034074491,0.0,-0.039,0.039,5.99,0.44,6.0061385265,4.89,-3.909,6.2603818574,0.0,-0.039,0.039,4.89,-3.87,6.2361045533
