Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-06 03:00:00,5.93,0.392,5.9429423689,0.0,-0.048,0.048,5.93,0.44,5.9463013714,4.83,-3.918,6.2192944938,0.0,-0.048,0.048,4.83,-3.87,6.189167957
2020-03-06 03:30:00,5.85,0.4375,5.8663366975999995,0.0,-0.052500000000000005,0.052500000000000005,5.85,0.49,5.8704854995,4.75,-3.9625,6.1857825899,0.0,-0.052500000000000005,0.052500000000000005,4.75,-3.91,6.1522841287
2020-03-06 04:00:00,5.63,0.4315,5.6465115115,0.0,-0.0585,0.0585,5.63,0.49,5.6512830402,4.54,-4.1385,6.1431899083,0.0,-0.0585,0.0585,4.54,-4.08,6.1039331582
2020-03-06 04:30:00,5.63,0.418,5.6454959038,0.0,-0.07200000000000001,0.07200000000000001,5.63,0.49,5.6512830402,4.54,-4.152,6.1522925808,0.0,-0.07200000000000001,0.07200000000000001,4.54,-4.08,6.1039331582
2020-03-06 05:00:00,5.85,0.5255000000000001,5.8735551628,0.0,-0.0345,0.0345,5.85,0.56,5.8767422948,4.78,-4.0545,6.2679638041,0.0,-0.0345,0.0345,4.78,-4.02,6.2457025225
2020-03-06 05:30:00,6.12,0.597,6.1490494387,0.0,-0.023,0.023,6.12,0.62,6.1513250605,5.06,-4.043,6.4768394298,0.0,-0.023,0.023,5.06,-4.02,6.4625072534
2020-03-06 06:00:00,6.38,0.56,6.4045296471,0.0,-0.06,0.06,6.38,0.62,6.410054602,5.32,-4.08,6.7043866237,0.0,-0.06,0.06,5.32,-4.02,6.6680431912
2020-03-06 06:30:00,6.96,0.743,6.9995463424,0.0,-0.027,0.027,6.96,0.77,7.0024638521,5.88,-3.767,6.9831718438,0.0,-0.027,0.027,5.88,-3.74,6.9686440575
2020-03-06 07:00:00,7.447,0.8695,7.4975888958,0.017,-0.0405,0.0439232285,7.43,0.91,7.4855193541,6.347,-3.4705,7.2338633696,0.017,-0.0405,0.0439232285,6.33,-3.43,7.1995694316
2020-03-06 07:30:00,8.0435,1.596,8.2003114727,0.24350000000000002,-0.084,0.2575815405,7.8,1.6800000000000002,7.9788721007,6.8035,-4.054,7.9197555676,0.24350000000000002,-0.084,0.2575815405,6.5600000000000005,-3.9699999999999998,7.6677571688
2020-03-06 08:00:00,8.5245,1.9985,8.7556326156,0.6145,-0.12150000000000001,0.62639644,7.91,2.12,8.1891696771,7.2445,-4.2415,8.3948259363,0.6145,-0.12150000000000001,0.62639644,6.63,-4.12,7.8058503701
2020-03-06 08:30:00,8.9305,2.143,9.1840230428,0.9605,-0.127,0.9688597680000001,7.97,2.27,8.286965669,7.6305,-4.057,8.6419777395,0.9605,-0.127,0.9688597680000001,6.67,-3.93,7.7416923215
2020-03-06 09:00:00,9.0565,2.1245,9.3023487625,0.7465,-0.1955,0.7716751259,8.31,2.32,8.6277749159,7.7565,-4.1255,8.7853880108,0.7465,-0.1955,0.7716751259,7.01,-3.93,8.0364793287
2020-03-06 09:30:00,9.158,2.123,9.4008559717,0.598,-0.197,0.6296133734,8.56,2.32,8.8688217932,7.858,-4.067,8.8480875335,0.598,-0.197,0.6296133734,7.26,-3.87,8.2270590128
2020-03-06 10:00:00,9.073,2.007,9.2923289869,0.643,-0.183,0.6685342175,8.43,2.19,8.7098220418,7.783,-4.053,8.7750725353,0.643,-0.183,0.6685342175,7.14,-3.87,8.1213607234
2020-03-06 10:30:00,9.1505,2.024,9.3716714758,2.0905,-0.216,2.1016294274,7.06,2.24,7.4068346816,7.8505,-3.896,8.7640838797,2.0905,-0.216,2.1016294274,5.76,-3.68,6.8352029963
2020-03-06 11:00:00,9.01,1.956,9.2198717995,3.08,-0.28400000000000003,3.093065793,5.93,2.24,6.3389667928,7.72,-4.024,8.7058012842,3.08,-0.28400000000000003,3.093065793,4.64,-3.74,5.9596308611
2020-03-06 11:30:00,8.693,1.8935,8.8968304047,3.613,-0.34650000000000003,3.6295772825,5.08,2.24,5.5519365991,7.4030000000000005,-4.1565,8.4900471877,3.613,-0.34650000000000003,3.6295772825,3.79,-3.81,5.3740301451
2020-03-06 12:00:00,8.7235,2.012,8.9525189891,2.8335,-0.278,2.8471048892,5.89,2.29,6.3195094746,7.4335,-4.008,8.445175323800001,2.8335,-0.278,2.8471048892,4.6,-3.73,5.9222377527
2020-03-06 12:30:00,8.5375,1.9975,8.7680620721,2.1675,-0.1825,2.1751695336,6.37,2.18,6.7327037659,7.2475,-4.0825,8.3182367422,2.1675,-0.1825,2.1751695336,5.08,-3.9,6.4044047342
2020-03-06 13:00:00,8.304,1.21,8.3916932737,2.944,-0.22,2.9522086647,5.36,1.43,5.547476904,7.134,-3.56,7.9729264389,2.944,-0.22,2.9522086647,4.19,-3.34,5.3583299637
2020-03-06 13:30:00,8.2935,1.003,8.3539302876,2.5235000000000003,-0.177,2.529699834,5.77,1.18,5.8894227221,7.1635,-3.247,7.8650328194,2.5235000000000003,-0.177,2.529699834,4.64,-3.07,5.5636768417999996
2020-03-06 14:00:00,8.0445,0.852,8.0894922121,2.1945,-0.178,2.2017071218,5.85,1.03,5.939983165,6.9045000000000005,-3.428,7.7086512601,2.1945,-0.178,2.2017071218,4.71,-3.25,5.722464504
2020-03-06 14:30:00,8.096,0.8395,8.1394088391,0.886,-0.09050000000000001,0.8906100437000001,7.21,0.93,7.2697317695,6.976,-3.4105,7.765055457,0.886,-0.09050000000000001,0.8906100437000001,6.09,-3.32,6.9361732966
2020-03-06 15:00:00,8.161,0.8200000000000001,8.2020924769,0.811,-0.11,0.8184259282,7.35,0.93,7.4086031072,7.071,-3.48,7.8809543204,0.811,-0.11,0.8184259282,6.26,-3.37,7.1094655214
2020-03-06 15:30:00,8.172,0.8320000000000001,8.2142442136,0.782,-0.098,0.7881167426,7.39,0.93,7.448288394,7.042,-3.468,7.8496361699,0.782,-0.098,0.7881167426,6.26,-3.37,7.1094655214
2020-03-06 16:00:00,8.1235,0.753,8.1583246595,0.6735,-0.077,0.6778873431,7.45,0.8300000000000001,7.4960923153,7.0135,-3.517,7.8459206757,0.6735,-0.077,0.6778873431,6.34,-3.44,7.2131269225
2020-03-06 16:30:00,8.0405,0.7435,8.0748023196,0.8105,-0.08650000000000001,0.8151027543,7.23,0.8300000000000001,7.2774858296,6.9005,-3.5265,7.749393686,0.8105,-0.08650000000000001,0.8151027543,6.09,-3.44,6.9944049068
2020-03-06 17:00:00,7.869,0.658,7.8964628157,0.329,-0.062,0.33479097960000004,7.54,0.72,7.5742986474,6.749,-3.572,7.6359796359,0.329,-0.062,0.33479097960000004,6.42,-3.51,7.3168640824
2020-03-06 17:30:00,7.8045,0.559,7.8244936737,0.5545,-0.091,0.5619174761,7.25,0.65,7.2790796121,6.6745,-3.721,7.6416484642,0.5545,-0.091,0.5619174761,6.12,-3.63,7.1155674405
2020-03-06 18:00:00,7.8845,1.088,7.959213796,0.41450000000000004,-0.092,0.4245871524,7.47,1.18,7.5626252056,6.6345,-4.232,7.8693337869,0.41450000000000004,-0.092,0.4245871524,6.22,-4.14,7.4718137022
2020-03-06 18:30:00,8.021,1.2805,8.1225686362,0.291,-0.029500000000000002,0.2924914529,7.73,1.31,7.8402168336999996,6.651,-4.3595,7.9524236086,0.291,-0.029500000000000002,0.2924914529,6.36,-4.33,7.6940561473999995
2020-03-06 19:00:00,8.3175,1.307,8.4195638397,0.6375000000000001,-0.043000000000000003,0.6389485504,7.68,1.35,7.7977496754,6.9575,-4.433,8.2497451627,0.6375000000000001,-0.043000000000000003,0.6389485504,6.32,-4.39,7.6950958409
2020-03-06 19:30:00,8.1815,1.287,8.282107899,0.6315000000000001,-0.063,0.6346347375,7.55,1.35,7.6697457585,6.8215,-4.453,8.1462918712,0.6315000000000001,-0.063,0.6346347375,6.19,-4.39,7.5886889513
2020-03-06 20:00:00,7.981,1.1565,8.0643569644,0.671,-0.0635,0.6739979599,7.31,1.22,7.4111065301,6.631,-4.6435,8.0951993953,0.671,-0.0635,0.6739979599,5.96,-4.58,7.51651515
2020-03-06 20:30:00,7.634,1.092,7.7117066853,0.834,-0.068,0.8367675902,6.8,1.16,6.8982316575,6.314,-4.9879999999999995,8.0465359006,0.834,-0.068,0.8367675902,5.48,-4.92,7.3645638024
2020-03-06 21:00:00,7.1945,1.084,7.2757052064,0.3945,-0.076,0.40175396700000005,6.8,1.16,6.8982316575,5.8745,-5.106,7.7833788453,0.3945,-0.076,0.40175396700000005,5.48,-5.03,7.4385011931000005
2020-03-06 21:30:00,6.7025,0.7605000000000001,6.7455071344,0.3425,-0.08950000000000001,0.3540007062,6.36,0.85,6.4165489167,5.4325,-5.1195,7.4646725648,0.3425,-0.08950000000000001,0.3540007062,5.09,-5.03,7.1560463945
2020-03-06 22:00:00,6.357,-0.088,6.3576090632,0.307,-0.078,0.3167538476,6.05,-0.01,6.0500082645,5.217,-4.468,6.8687781301,0.307,-0.078,0.3167538476,4.91,-4.39,6.5863647029
2020-03-06 22:30:00,5.793,-0.169,5.7954646061,0.193,-0.059000000000000004,0.2018167486,5.6,-0.11,5.601080253,4.663,-4.629,6.5704801955,0.193,-0.059000000000000004,0.2018167486,4.47,-4.57,6.3926363888
2020-03-06 23:00:00,5.5695,-0.0245,5.569553887,0.35950000000000004,-0.0645,0.36524033180000004,5.21,0.04,5.2101535486,4.4195,-4.8145,6.5353952061000005,0.35950000000000004,-0.0645,0.36524033180000004,4.06,-4.75,6.2486878623
2020-03-06 23:30:00,5.4725,-0.044,5.4726768816,0.6825,-0.084,0.6876498019,4.79,0.04,4.7901670117,4.2925,-4.554,6.258152463,0.6825,-0.084,0.6876498019,3.61,-4.47,5.7456940399
2020-03-07 00:00:00,5.2605,-0.099,5.261431483,0.7305,-0.059000000000000004,0.7328787417,4.53,-0.04,4.5301765970000005,4.0905,-4.529,6.1027888092,0.7305,-0.059000000000000004,0.7328787417,3.36,-4.47,5.5920032189
2020-03-07 00:30:00,5.102,-0.095,5.1028843804,0.612,-0.025,0.6125104081,4.49,-0.07,4.4905456239,3.922,-4.495,5.96549319,0.612,-0.025,0.6125104081,3.31,-4.47,5.5621039185
2020-03-07 01:00:00,5.035,-0.0575,5.035328316,0.545,-0.0175,0.5452808909,4.49,-0.04,4.4901781702,3.855,-4.3875,5.8404778272,0.545,-0.0175,0.5452808909,3.31,-4.37,5.482061656
2020-03-07 01:30:00,5.0405,-0.101,5.041511802,0.48050000000000004,-0.061,0.4843565319,4.5600000000000005,-0.04,4.5601754352,3.8805,-4.431,5.8899950127,0.48050000000000004,-0.061,0.4843565319,3.4,-4.37,5.5368673453
2020-03-07 02:00:00,5.0235,-0.19,5.0270918283,0.35350000000000004,-0.11,0.3702191918,4.67,-0.08,4.6706851746,3.8735,-4.62,6.0289636133,0.35350000000000004,-0.11,0.3702191918,3.52,-4.51,5.7210575945
2020-03-07 02:30:00,4.943,-0.22,4.9478933901,0.223,-0.14,0.2633040068,4.72,-0.08,4.7206779174,3.803,-4.71,6.0536690527,0.223,-0.14,0.2633040068,3.58,-4.57,5.8052820776
2020-03-07 03:00:00,4.873,-0.1885,4.8766444662,0.363,-0.1085,0.3788683808,4.51,-0.08,4.5107094786,3.733,-4.7885,6.0716572079,0.363,-0.1085,0.3788683808,3.37,-4.68,5.7670876532
2020-03-07 03:30:00,4.7765,0.002,4.7765004187,0.7365,-0.048,0.7380624974000001,4.04,0.05,4.0403093941,3.6365,-4.768,5.9964953306,0.7365,-0.048,0.7380624974000001,2.9,-4.72,5.5397111838
2020-03-07 04:00:00,4.7605,-0.0055000000000000005,4.7605031772,0.8205,-0.0955,0.8260390427000001,3.94,0.09,3.9410277847,3.5805,-4.8155,6.0007516613,0.8205,-0.0955,0.8260390427000001,2.76,-4.72,5.4677234751
2020-03-07 04:30:00,4.8195,-0.0675,4.8199726659,0.6595000000000001,-0.0475,0.6612083635,4.16,-0.02,4.1600480766,3.6095,-4.5475,5.8058803381,0.6595000000000001,-0.0475,0.6612083635,2.95,-4.5,5.3807527354
2020-03-07 05:00:00,4.8945,-0.06,4.8948677459,0.4645,-0.04,0.4662191009,4.43,-0.02,4.4300451465,3.6845,-4.43,5.7619823195,0.4645,-0.04,0.4662191009,3.22,-4.39,5.4443089552
2020-03-07 05:30:00,4.928,-0.0945,4.9289059892000004,0.218,-0.0345,0.22071304900000002,4.71,-0.06,4.7103821501,3.718,-4.3845,5.7486836972,0.218,-0.0345,0.22071304900000002,3.5,-4.35,5.58323383
2020-03-07 06:00:00,5.0525,-0.2235,5.0574409043,0.5225000000000001,-0.053500000000000006,0.5252318536,4.53,-0.17,4.5331887232,3.8325,-4.4635,5.8831019454,0.5225000000000001,-0.053500000000000006,0.5252318536,3.31,-4.41,5.5140003627
2020-03-07 06:30:00,5.582,0.2735,5.5886962925,0.722,-0.0565,0.7242073253,4.86,0.33,4.8711908195,4.322,-4.7165,6.397269437,0.722,-0.0565,0.7242073253,3.6,-4.66,5.8885991543
2020-03-07 07:00:00,5.5405,-0.019,5.5405325782,0.7805000000000001,-0.089,0.7855579228,4.76,0.07,4.7605146781,4.3805,-4.359,6.1797784143,0.7805000000000001,-0.089,0.7855579228,3.6,-4.27,5.5850604294
2020-03-07 07:30:00,5.835,0.457,5.8528688692,1.015,-0.123,1.0224255474,4.82,0.58,4.8547708494,4.555,-4.633,6.4971312131,1.015,-0.123,1.0224255474,3.54,-4.51,5.7333846897
2020-03-07 08:00:00,6.1495,0.932,6.2197246121,0.8595,-0.098,0.8650689279,5.29,1.03,5.3893413327,4.7795000000000005,-4.848,6.8078428485,0.8595,-0.098,0.8650689279,3.92,-4.75,6.1586443313
2020-03-07 08:30:00,6.485,1.1275,6.5822854124,0.655,-0.07250000000000001,0.6590001897000001,5.83,1.2,5.952218074,5.175,-4.9325,7.149138497,0.655,-0.07250000000000001,0.6590001897000001,4.52,-4.86,6.6370174024
2020-03-07 09:00:00,6.7965,1.1715,6.8967256361,0.5965,-0.0785,0.6016431667000001,6.2,1.25,6.3247529596,5.4565,-4.8085,7.2728993187,0.5965,-0.0785,0.6016431667000001,4.86,-4.73,6.7817770533
2020-03-07 09:30:00,7.011,1.1755,7.1088621628,1.271,-0.0745,1.2731815464,5.74,1.25,5.8745297684,5.681,-4.8045,7.4402272311,1.271,-0.0745,1.2731815464,4.41,-4.73,6.4669158028
2020-03-07 10:00:00,7.2115,1.084,7.2925159067,1.9015,-0.08600000000000001,1.9034437869,5.31,1.17,5.4373706881,5.8715,-4.856,7.6193994678,1.9015,-0.08600000000000001,1.9034437869,3.9699999999999998,-4.77,6.2059487591
2020-03-07 10:30:00,7.195,1.0715,7.2743478917,1.885,-0.0985,1.8875717867000001,5.31,1.17,5.4373706881,5.855,-4.8985,7.6338933219000005,1.885,-0.0985,1.8875717867000001,3.9699999999999998,-4.8,6.2290368437
2020-03-07 11:00:00,7.3125,0.9905,7.3792781829,2.0025,-0.1095,2.0054915856,5.31,1.1,5.4227391602,6.0325,-4.9795,7.8221785009,2.0025,-0.1095,2.0054915856,4.03,-4.87,6.321218237
2020-03-07 11:30:00,7.5065,1.055,7.5802748796,1.9865,-0.145,1.9917849407000001,5.52,1.2,5.6489291021,6.2165,-4.955,7.949647618,1.9865,-0.145,1.9917849407000001,4.23,-4.8100000000000005,6.4053883567
2020-03-07 12:00:00,7.2865,0.9375,7.34656304,2.8965,-0.1625,2.901054722,4.39,1.1,4.5257154131,6.0065,-5.1525,7.9136779376,2.8965,-0.1625,2.901054722,3.11,-4.99,5.8798129222
2020-03-07 12:30:00,7.1315,0.8315,7.1798108958,4.1815,-0.1885,4.1857465881,2.95,1.02,3.1213618823,5.7815,-5.0385,7.668912863,4.1815,-0.1885,4.1857465881,1.6,-4.85,5.1071028969
2020-03-07 13:00:00,7.164,0.797,7.20819707,4.304,-0.183,4.307888694,2.86,0.98,3.0232432916,5.824,-5.033,7.6974063814,4.304,-0.183,4.307888694,1.52,-4.85,5.0826075985
2020-03-07 13:30:00,7.0315,0.7020000000000001,7.0664557064,3.9815,-0.158,3.9846337661,3.05,0.86,3.1689272633,5.6815,-5.118,7.6467879695,3.9815,-0.158,3.9846337661,1.7000000000000002,-4.96,5.2432432711
2020-03-07 14:00:00,6.9735,0.683,7.0068674349,3.5535,-0.097,3.5548236595000002,3.42,0.78,3.5078198357,5.6535,-5.227,7.6995838362,3.5535,-0.097,3.5548236595000002,2.1,-5.13,5.543185005
2020-03-07 14:30:00,6.9855,0.669,7.0174618809,3.3155,-0.111,3.3173575704,3.67,0.78,3.7519728144,5.6655,-5.321,7.7724469281,3.3155,-0.111,3.3173575704,2.35,-5.21,5.7154702344
2020-03-07 15:00:00,6.946,0.676,6.9788173783000005,2.966,-0.10400000000000001,2.967822771,3.98,0.78,4.0557120213,5.606,-5.374,7.765765384,2.966,-0.10400000000000001,2.967822771,2.64,-5.27,5.8942768853
2020-03-07 15:30:00,6.9435,0.673,6.9760390803,3.1635,-0.107,3.1653090291,3.7800000000000002,0.78,3.8596372887,5.6035,-5.437,7.8077001255,3.1635,-0.107,3.1653090291,2.44,-5.33,5.8619535993
2020-03-07 16:00:00,6.933,0.6295000000000001,6.9615198951,3.093,-0.1005,3.0946323287,3.84,0.73,3.9087721857,5.583,-5.4305,7.7884670668,3.093,-0.1005,3.0946323287,2.49,-5.33,5.8829414411
2020-03-07 16:30:00,6.987,0.588,7.0116982964,3.087,-0.14200000000000002,3.0902642282,3.9,0.73,3.9677323498,5.627,-5.342,7.7588718896,3.087,-0.14200000000000002,3.0902642282,2.54,-5.2,5.7871927564
2020-03-07 17:00:00,6.871,0.1335,6.8722967958000005,3.211,-0.1665,3.2153138649,3.66,0.30000000000000004,3.6722744995000003,5.611,-4.9065,7.4536610635,3.211,-0.1665,3.2153138649,2.4,-4.74,5.3129652737
2020-03-07 17:30:00,6.8675,-0.2165,6.8709117663,3.0475,-0.1665,3.0520449702,3.8200000000000003,-0.05,3.8203272111,5.7075,-4.6365,7.3534133911,3.0475,-0.1665,3.0520449702,2.66,-4.47,5.2015862965
2020-03-07 18:00:00,7.0185,-0.2155,7.0218076376,2.7685,-0.0855,2.76981994,4.25,-0.13,4.2519877704,5.8485,-4.5555,7.4133347759,2.7685,-0.0855,2.76981994,3.08,-4.47,5.4283791319
2020-03-07 18:30:00,7.029,-0.203,7.0319307448,2.479,-0.043000000000000003,2.4793729046,4.55,-0.16,4.5528123177,5.859,-4.593,7.4446981134,2.479,-0.043000000000000003,2.4793729046,3.38,-4.55,5.6680596327
2020-03-07 19:00:00,6.9465,-0.3075,6.9533027045,2.3265000000000002,-0.0575,2.3272104546,4.62,-0.25,4.6267591249,5.7965,-4.7375,7.4862085531,2.3265000000000002,-0.0575,2.3272104546,3.47,-4.68,5.8260878812
2020-03-07 19:30:00,7.237,-0.24150000000000002,7.2410283282,2.657,-0.051500000000000004,2.6574990593,4.58,-0.19,4.5839393539,6.067,-4.6215,7.6267130043,2.657,-0.051500000000000004,2.6574990593,3.41,-4.57,5.7020171869
2020-03-07 20:00:00,7.071,-0.2175,7.0743442982,2.651,-0.0275,2.651142631,4.42,-0.19,4.4240818256,5.871,-4.4975,7.3956843666,2.651,-0.0275,2.651142631,3.22,-4.47,5.5090198765
2020-03-07 20:30:00,6.869,-0.3035,6.8757016551,2.659,-0.0235,2.6591038434,4.21,-0.28,4.21930089,5.689,-4.5435,7.2806670883,2.659,-0.0235,2.6591038434,3.03,-4.52,5.4416265951
2020-03-07 21:00:00,6.748,-0.2185,6.7515365844,2.718,-0.0285,2.7181494164,4.03,-0.19,4.034476422,5.548,-4.5485,7.1742007395,2.718,-0.0285,2.7181494164,2.83,-4.52,5.3328510199
2020-03-07 21:30:00,6.571,-0.2685,6.5764833498,2.701,-0.0285,2.7011503568,3.87,-0.24,3.877434719,5.381,-4.6085,7.0847324050000005,2.701,-0.0285,2.7011503568,2.68,-4.58,5.3064865966
2020-03-07 22:00:00,6.4015,-0.27,6.4071914479,2.7515,-0.03,2.7516635423,3.65,-0.24,3.6578819008,5.2515,-4.92,7.1961553798,2.7515,-0.03,2.7516635423,2.5,-4.89,5.4920032775
2020-03-07 22:30:00,6.202,-0.2725,6.2079835897,2.7119999999999997,-0.0325,2.7121947294,3.49,-0.24,3.4982424158,5.012,-4.8125,6.9484027121,2.7119999999999997,-0.0325,2.7121947294,2.3,-4.78,5.3045640726
2020-03-07 23:00:00,6.008,-0.276,6.0143362061,2.368,-0.036000000000000004,2.3682736328000003,3.64,-0.24,3.6479035075,4.868,-5.036,7.0041930299,2.368,-0.036000000000000004,2.3682736328000003,2.5,-5.0,5.5901699437
2020-03-07 23:30:00,5.7705,-0.052000000000000005,5.7707342904,1.7605,-0.042,1.7610009228,4.01,-0.01,4.0100124688,4.5705,-5.252,6.9622535324,1.7605,-0.042,1.7610009228,2.81,-5.21,5.9194763282
2020-03-08 00:00:00,5.65,0.4385,5.6669905814,1.78,-0.0415,1.7804837124000001,3.87,0.48,3.8996538308,4.34,-5.5715,7.0623800698,1.78,-0.0415,1.7804837124000001,2.56,-5.53,6.0938083331
2020-03-08 00:30:00,5.5315,-0.421,5.547497927,1.7815,-0.07100000000000001,1.7829142575999999,3.75,-0.35000000000000003,3.7662979171,4.3415,-4.801,6.4728836889,1.7815,-0.07100000000000001,1.7829142575999999,2.56,-4.73,5.3783361739
2020-03-08 01:00:00,5.359,-0.423,5.3756683305,1.7890000000000001,-0.073,1.7904887601000001,3.5700000000000003,-0.35000000000000003,3.5871158331,4.119,-4.683,6.2367178868,1.7890000000000001,-0.073,1.7904887601000001,2.33,-4.61,5.1653654275
2020-03-08 01:30:00,5.348,-0.419,5.3643885952,1.778,-0.069,1.7793383602000001,3.5700000000000003,-0.35000000000000003,3.5871158331,4.108,-4.749,6.2792248725,1.778,-0.069,1.7793383602000001,2.33,-4.68,5.2279345826
2020-03-08 02:00:00,5.1995000000000005,-0.42250000000000004,5.2166374706,1.7895,-0.07250000000000001,1.7909680343,3.41,-0.35000000000000003,3.4279148181,4.0095,-4.8625,6.302380225,1.7895,-0.07250000000000001,1.7909680343,2.22,-4.79,5.2794412583
2020-03-08 02:30:00,5.188,-0.42050000000000004,5.2050133765,1.778,-0.07050000000000001,1.7793971592000002,3.41,-0.35000000000000003,3.4279148181,3.998,-4.9305,6.347742453,1.778,-0.07050000000000001,1.7793971592000002,2.22,-4.86,5.3430328466
2020-03-08 03:00:00,5.116,-0.42050000000000004,5.133252015,1.786,-0.07050000000000001,1.7873909058000002,3.33,-0.35000000000000003,3.3483428737,3.946,-5.0505,6.4092484934,1.786,-0.07050000000000001,1.7873909058000002,2.16,-4.98,5.4282593895
2020-03-08 03:30:00,5.067,-0.354,5.0793508444,1.787,-0.074,1.7885315205,3.2800000000000002,-0.28,3.2919295254,3.877,-4.964,6.2986050043,1.787,-0.074,1.7885315205,2.09,-4.89,5.3179131245
2020-03-08 04:00:00,5.11,0.089,5.1107749902,1.78,-0.07100000000000001,1.7814154485,3.33,0.16,3.3338416279,3.87,-5.351,6.6037944396,1.78,-0.07100000000000001,1.7814154485,2.09,-5.28,5.6786001796
2020-03-08 04:30:00,5.1005,0.523,5.1272438259,1.7705000000000002,-0.067,1.7717672674,3.33,0.59,3.3818633917,3.7205,-5.647,6.7624499444,1.7705000000000002,-0.067,1.7717672674,1.9500000000000002,-5.58,5.910913635
2020-03-08 05:00:00,5.0075,0.47500000000000003,5.0299782554,1.6775,-0.065,1.6787588421000001,3.33,0.54,3.3734996665,3.6275,-5.645,6.7100507636,1.6775,-0.065,1.6787588421000001,1.9500000000000002,-5.58,5.910913635
2020-03-08 05:30:00,5.212,0.538,5.2396935025,1.562,-0.062,1.5632299895,3.65,0.6000000000000001,3.6989863476,3.862,-5.692,6.8785105946,1.562,-0.062,1.5632299895,2.3,-5.63,6.0816856216
2020-03-08 06:00:00,5.2415,0.5375,5.2689874264,1.4715,-0.0625,1.472826704,3.77,0.6000000000000001,3.8174467907,3.8715,-5.6125,6.818259932,1.4715,-0.0625,1.472826704,2.4,-5.55,6.0466933112
2020-03-08 06:30:00,5.394,0.5815,5.4252537498,1.544,-0.0585,1.5451078441,3.85,0.64,3.9028323049,4.014,-5.5585,6.8563195849,1.544,-0.0585,1.5451078441,2.47,-5.5,6.0291707556
2020-03-08 07:00:00,5.3695,0.5995,5.4028631761,1.3895,-0.1005,1.3931297499,3.98,0.7000000000000001,4.0410889621,3.9895,-5.5605,6.8436299213,1.3895,-0.1005,1.3931297499,2.6,-5.46,6.0474457418
2020-03-08 07:30:00,5.4615,0.5710000000000001,5.4912679091,1.6115,-0.129,1.6166549570000002,3.85,0.7000000000000001,3.9131189606000003,4.0815,-5.509,6.8562178532,1.6115,-0.129,1.6166549570000002,2.47,-5.38,5.9199070939
2020-03-08 08:00:00,5.6735,0.6940000000000001,5.7157885064,1.8635000000000002,-0.126,1.8677548688,3.81,0.8200000000000001,3.897242615,4.2835,-5.376,6.8738452303,1.8635000000000002,-0.126,1.8677548688,2.42,-5.25,5.7809082331
2020-03-08 08:30:00,5.8705,0.042,5.8706502408,2.3205,-0.138,2.3245998043,3.55,0.18,3.554560451,4.5905000000000005,-4.788,6.6330712532,2.3205,-0.138,2.3245998043,2.27,-4.65,5.1744951445
2020-03-08 09:00:00,6.191,-0.24150000000000002,6.1957084542,2.681,-0.2315,2.6909762634,3.51,-0.01,3.510014245,4.9510000000000005,-4.5615,6.7319895462,2.681,-0.2315,2.6909762634,2.27,-4.33,4.8889467168
2020-03-08 09:30:00,6.4235,-0.227,6.4275097238,2.5135,-0.217,2.5228498271,3.91,-0.01,3.9100127877,5.2035,-4.507,6.8840003813,2.5135,-0.217,2.5228498271,2.69,-4.29,5.0636153092
2020-03-08 10:00:00,6.649,-0.216,6.6525075723,2.279,-0.20600000000000002,2.2882912839,4.37,-0.01,4.3700114416,5.429,-4.436,7.0108585066,2.279,-0.20600000000000002,2.2882912839,3.15,-4.23,5.2740307166000004
2020-03-08 10:30:00,6.8875,0.329,6.8953533086,2.9175,-0.211,2.9251200403,3.9699999999999998,0.54,4.0065571255,5.5575,-4.831,7.3637196613,2.9175,-0.211,2.9251200403,2.64,-4.62,5.3210901139
2020-03-08 11:00:00,7.034,0.7855000000000001,7.0777232391,3.2439999999999998,-0.21450000000000002,3.2510838577,3.79,1.0,3.9197066217,5.664,-5.1945,7.6852928539,3.2439999999999998,-0.21450000000000002,3.2510838577,2.42,-4.98,5.536858315
2020-03-08 11:30:00,7.069,0.8395,7.1186741216,3.019,-0.2005,3.0256505499,4.05,1.04,4.1813992873,5.719,-5.1805,7.7165109506,3.019,-0.2005,3.0256505499,2.7,-4.98,5.6648389209
2020-03-08 12:00:00,7.2005,0.86,7.2516756857,2.6905,-0.18,2.6965144631999998,4.51,1.04,4.6283582402,5.8605,-5.2,7.8348873795,2.6905,-0.18,2.6965144631999998,3.17,-5.02,5.9371120926
2020-03-08 12:30:00,7.291,0.858,7.3413108503,3.581,-0.242,3.5891677308,3.71,1.1,3.869638226,5.931,-5.182,7.8759053448,3.581,-0.242,3.5891677308,2.35,-4.94,5.4704752993
2020-03-08 13:00:00,7.3955,0.879,7.4475540448,4.4555,-0.371,4.4709195083,2.94,1.25,3.1946987338,6.0155,-5.161,7.9260432279,4.4555,-0.371,4.4709195083,1.56,-4.79,5.0376284103
2020-03-08 13:30:00,7.206,0.9035000000000001,7.2624202749,4.266,-0.34650000000000003,4.2800488607,2.94,1.25,3.1946987338,5.866,-5.1965,7.836680946,4.266,-0.34650000000000003,4.2800488607,1.6,-4.85,5.1071028969
2020-03-08 14:00:00,7.0295,0.802,7.0751024198,4.0395,-0.338,4.0536161942,2.99,1.1400000000000001,3.1999531247,5.6395,-5.378,7.7927430504,4.0395,-0.338,4.0536161942,1.6,-5.04,5.2878729183
2020-03-08 14:30:00,6.938,0.7785000000000001,6.9815403923,3.948,-0.3315,3.9618930134,2.99,1.11,3.1893886562000002,5.548,-5.4815000000000005,7.7991759981,3.948,-0.3315,3.9618930134,1.6,-5.15,5.3928192998
2020-03-08 15:00:00,7.0845,0.842,7.1343608158,3.3545,-0.268,3.3651885906,3.73,1.11,3.8916577445,5.7145,-5.418,7.8746577227,3.3545,-0.268,3.3651885906,2.36,-5.15,5.6649889673
2020-03-08 15:30:00,6.9995,-0.0985,7.0001930331,2.6895,-0.2185,2.6983610767,4.31,0.12,4.31167021,5.7695,-4.5385,7.3406479619,2.6895,-0.2185,2.6983610767,3.08,-4.32,5.3055442699
2020-03-08 16:00:00,6.88,-0.097,6.8806837596,2.75,-0.217,2.7585483501,4.13,0.12,4.1317429736,5.64,-4.537,7.2383678409,2.75,-0.217,2.7585483501,2.89,-4.32,5.1975474986
2020-03-08 16:30:00,7.0025,-0.1325,7.003753458,2.0625,-0.1825,2.0705584995,4.94,0.05,4.94025303,5.7625,-4.3725,7.2336133778,2.0625,-0.1825,2.0705584995,3.7,-4.19,5.5898211063000005
2020-03-08 17:00:00,7.089,-0.121,7.090032581,1.669,-0.171,1.6777371665,5.42,0.05,5.4202306224,5.839,-4.421,7.3238761595,1.669,-0.171,1.6777371665,4.17,-4.25,5.9541078257
2020-03-08 17:30:00,7.404,0.7195,7.4388773515,1.984,-0.18050000000000002,1.9921938284,5.42,0.9,5.4942151396,6.004,-5.1905,7.9365802617,1.984,-0.18050000000000002,1.9921938284,4.02,-5.01,6.4234336612
2020-03-08 18:00:00,7.342,-0.131,7.343168594,1.822,-0.191,1.8319838973,5.52,0.06,5.5203260773,6.152,-4.5809999999999995,7.6702454328,1.822,-0.191,1.8319838973,4.33,-4.39,6.1661170926
2020-03-08 18:30:00,7.309,-0.07050000000000001,7.309340001,1.159,-0.1305,1.1663238187,6.15,0.06,6.150292676,6.139,-4.4705,7.594253831,1.159,-0.1305,1.1663238187,4.98,-4.34,6.6057550666000004
2020-03-08 19:00:00,7.495,-0.137,7.4962519968,1.525,-0.107,1.5287491619,5.97,-0.03,5.9700753764000005,6.355,-4.607,7.8492339754,1.525,-0.107,1.5287491619,4.83,-4.5,6.6014316629
2020-03-08 19:30:00,7.521,-0.132,7.5221582674,1.5510000000000002,-0.10200000000000001,1.5543503466000002,5.97,-0.03,5.9700753764000005,6.341,-4.602,7.8349655392,1.5510000000000002,-0.10200000000000001,1.5543503466000002,4.79,-4.5,6.5722218465
2020-03-08 20:00:00,7.3655,-0.1665,7.3673816584,1.8555000000000001,-0.1365,1.8605140419000001,5.51,-0.03,5.5100816691,6.1655,-4.5465,7.6605517099,1.8555000000000001,-0.1365,1.8605140419000001,4.31,-4.41,6.1663765698
2020-03-08 20:30:00,7.159,-0.34650000000000003,7.1673805013,1.589,-0.14650000000000002,1.5957390921,5.57,-0.2,5.5735895077,5.939,-4.3965,7.3892444303,1.589,-0.14650000000000002,1.5957390921,4.35,-4.25,6.0815294129
2020-03-08 21:00:00,6.9805,-0.4005,6.9919797268,1.5805,-0.1605,1.5886284965000002,5.4,-0.24,5.4053307022,5.7805,-4.5105,7.3320386319,1.5805,-0.1605,1.5886284965000002,4.2,-4.35,6.0466933112
2020-03-08 21:30:00,6.7195,-0.29450000000000004,6.7259505276,1.5895000000000001,-0.1645,1.5979895181,5.13,-0.13,5.1316469091,5.5395,-4.7145,7.2741027282,1.5895000000000001,-0.1645,1.5979895181,3.95,-4.55,6.0253630596
2020-03-08 22:00:00,6.424,-0.28850000000000003,6.430474963,1.514,-0.1585,1.5222740391,4.91,-0.13,4.9117206761,5.274,-5.0285,7.2870356284,1.514,-0.1585,1.5222740391,3.76,-4.87,6.152601076
2020-03-08 22:30:00,6.1835,-0.1495,6.1853069851,1.2735,-0.1395,1.2811176761,4.91,-0.01,4.9100101833,5.0335,-5.2095,7.2439638666,1.2735,-0.1395,1.2811176761,3.76,-5.07,6.3120915709
2020-03-08 23:00:00,5.834,-0.222,5.8382223322,1.434,-0.14200000000000002,1.4410135322,4.4,-0.08,4.4007272126,4.594,-5.212,6.9476456444,1.434,-0.14200000000000002,1.4410135322,3.16,-5.07,5.9741526596
2020-03-08 23:30:00,5.78,-0.225,5.7843776675,1.73,-0.145,1.736065955,4.05,-0.08,4.0507900464,4.53,-5.175,6.8776104135,1.73,-0.145,1.736065955,2.8,-5.03,5.7568133546
2020-03-09 00:00:00,5.761,0.405,5.7752182643,1.931,-0.155,1.9372108817,3.83,0.56,3.8707234466,4.351,-5.505,7.0168529983,1.931,-0.155,1.9372108817,2.42,-5.35,5.8718736362
2020-03-09 00:30:00,5.721,0.3975,5.7347926946,1.971,-0.1625,1.9776873489,3.75,0.56,3.791582783,4.291,-5.4225,6.9149249634,1.971,-0.1625,1.9776873489,2.32,-5.26,5.7489129407
2020-03-09 01:00:00,5.589,-0.405,5.6036547003,1.929,-0.165,1.9360439045,3.66,-0.24,3.6678604117,4.359,-4.815,6.4950062356,1.929,-0.165,1.9360439045,2.43,-4.65,5.2466560779
2020-03-09 01:30:00,5.463,-0.4385,5.4805703398,1.903,-0.1585,1.9095892883,3.56,-0.28,3.5709942593,4.253,-4.8585,6.4570141126,1.903,-0.1585,1.9095892883,2.35,-4.7,5.2547597471
2020-03-09 02:00:00,5.3715,-0.4485,5.3901915087,1.8115,-0.1685,1.8193197905,3.56,-0.28,3.5709942593,4.2015,-4.9985,6.5297476597,1.8115,-0.1685,1.8193197905,2.39,-4.83,5.388970217
2020-03-09 02:30:00,5.2985,-0.3875,5.3126507979,1.7385000000000002,-0.14750000000000002,1.7447459699999999,3.56,-0.24,3.5680807166,4.1285,-5.0475,6.5208717592,1.7385000000000002,-0.14750000000000002,1.7447459699999999,2.39,-4.9,5.4517978686
2020-03-09 03:00:00,5.102,-0.192,5.1056114227,1.542,-0.132,1.5476394929000001,3.56,-0.06,3.5605055821000002,3.932,-5.242,6.5528000122,1.542,-0.132,1.5476394929000001,2.39,-5.11,5.6412941778
2020-03-09 03:30:00,5.1895,0.449,5.2088877172,1.5394999999999999,-0.14100000000000001,1.5459434821,3.65,0.59,3.6973774489,3.8295,-5.7010000000000005,6.8677850323000005,1.5394999999999999,-0.14100000000000001,1.5459434821,2.29,-5.5600000000000005,6.0131273062
2020-03-09 04:00:00,5.2575,-0.397,5.2724676623,1.6475,-0.147,1.6540451173,3.61,-0.25,3.6186461557,4.0075,-4.827,6.273753681,1.6475,-0.147,1.6540451173,2.36,-4.68,5.2413738657
2020-03-09 04:30:00,5.3025,-0.376,5.3158143544,1.8725,-0.126,1.8767344644000001,3.43,-0.25,3.4390987191,4.0425,-4.7059999999999995,6.2038892842,1.8725,-0.126,1.8767344644000001,2.17,-4.58,5.0680666925
2020-03-09 05:00:00,5.3905,-0.29050000000000004,5.3983220078,1.8905,-0.1105,1.893726617,3.5,-0.18,3.5046255149,4.1205,-4.7505,6.2885427962,1.8905,-0.1105,1.893726617,2.23,-4.64,5.1480578862
2020-03-09 05:30:00,5.993,0.632,6.0262320732,1.9929999999999999,-0.148,1.9984876782,4.0,0.78,4.0753404766,4.6129999999999995,-5.428,7.1234088048,1.9929999999999999,-0.148,1.9984876782,2.62,-5.28,5.8943023336
2020-03-09 06:00:00,6.3585,0.088,6.3591089195,1.9385,-0.152,1.9444501151,4.42,0.24,4.4265110414,5.1285,-4.632,6.9106393518,1.9385,-0.152,1.9444501151,3.19,-4.48,5.499681809
2020-03-09 06:30:00,7.372,0.793,7.4145285083,1.8519999999999999,-0.187,1.8614169334000001,5.52,0.98,5.6063178647,6.052,-4.617,7.612055767,1.8519999999999999,-0.187,1.8614169334000001,4.2,-4.43,6.1044983414
2020-03-09 07:00:00,7.968,1.2665,8.0680261682,1.438,-0.2335,1.4568343248,6.53,1.5,6.7000671638,6.588,-4.4835,7.9689093513,1.438,-0.2335,1.4568343248,5.15,-4.25,6.677200012
2020-03-09 07:30:00,8.7125,1.0645,8.7772898152,1.3725,-0.2555,1.3960789734,7.34,1.32,7.4577476493,7.4825,-3.7755,8.381062373,1.3725,-0.2555,1.3960789734,6.11,-3.52,7.0514182971
2020-03-09 08:00:00,9.0935,1.026,9.1511976402,1.6235,-0.264,1.6448246867,7.47,1.29,7.5805672611,7.9635,-3.344,8.6371099478,1.6235,-0.264,1.6448246867,6.34,-3.08,7.0485459493
2020-03-09 08:30:00,9.6955,1.9425,9.8881760957,2.4555,-0.3075,2.4746790701,7.24,2.25,7.5815631634,8.3555,-4.0175,9.2711750334,2.4555,-0.3075,2.4746790701,5.9,-3.71,6.9695121781000005
2020-03-09 09:00:00,9.689,2.022,9.8977373677,2.649,-0.318,2.668018928,7.04,2.34,7.4187060866,8.339,-4.128,9.3048001053,2.649,-0.318,2.668018928,5.69,-3.81,6.847787964
2020-03-09 09:30:00,9.737,2.2185,9.9865364992,3.037,-0.3315,3.0550386659,6.7,2.55,7.1688562547,8.367,-3.9115,9.2361529464,3.037,-0.3315,3.0550386659,5.33,-3.58,6.420693109
2020-03-09 10:00:00,9.600999999999999,2.0145,9.8100668321,2.391,-0.3255,2.4130543405,7.21,2.34,7.580217675,8.251,-4.0755,9.2026464264,2.391,-0.3255,2.4130543405,5.86,-3.75,6.9571617776
2020-03-09 10:30:00,9.6905,2.145,9.925059962,2.5905,-0.335,2.6120710653,7.1,2.48,7.5206648642000005,8.3505,-4.005,9.2612566777,2.5905,-0.335,2.6120710653,5.76,-3.67,6.8298243023000005
2020-03-09 11:00:00,10.0625,2.3395,10.3308841103,2.9025,-0.3305,2.9212559799,7.16,2.67,7.6416294074,8.6925,-3.7405,9.4631335455,2.9025,-0.3305,2.9212559799,5.79,-3.41,6.7195386746
2020-03-09 11:30:00,10.052,2.217,10.2935801838,2.8120000000000003,-0.313,2.8293661834,7.24,2.5300000000000002,7.6693220039,8.702,-3.843,9.5128046863,2.8120000000000003,-0.313,2.8293661834,5.89,-3.5300000000000002,6.8668042057
2020-03-09 12:00:00,10.125,1.7065000000000001,10.2678024548,2.585,-0.3035,2.6027557031,7.54,2.01,7.8033133988,8.985,-3.0135,9.4768880573,2.585,-0.3035,2.6027557031,6.4,-2.71,6.950115107
2020-03-09 12:30:00,10.049,1.647,10.183074683,2.689,-0.263,2.7018308607,7.36,1.9100000000000001,7.6037951051,8.949,-2.763,9.3658299152,2.689,-0.263,2.7018308607,6.26,-2.5,6.7407417989
2020-03-09 13:00:00,10.4915,1.6655,10.6228744933,2.0915,-0.28450000000000003,2.1107611186,8.4,1.9500000000000002,8.6233694111,9.4015,-2.7045,9.7827666077,2.0915,-0.28450000000000003,2.1107611186,7.31,-2.42,7.700162336
2020-03-09 13:30:00,10.426,1.5670000000000002,10.5431003505,2.336,-0.28300000000000003,2.3530798966,8.09,1.85,8.298831243,9.346,-2.833,9.7659410709,2.336,-0.28300000000000003,2.3530798966,7.01,-2.55,7.4593967585
2020-03-09 14:00:00,10.069,1.2585,10.1473436549,2.339,-0.2715,2.3547044931,7.73,1.53,7.8799619288,8.989,-3.1415,9.5221396361,2.339,-0.2715,2.3547044931,6.65,-2.87,7.2428861651
2020-03-09 14:30:00,9.8635,1.2595,9.9435895179,2.0535,-0.2705,2.0712393633,7.8100000000000005,1.53,7.9584546239,8.7635,-3.1805,9.3227953158,2.0535,-0.2705,2.0712393633,6.71,-2.91,7.3138362027
2020-03-09 15:00:00,9.7355,1.1320000000000001,9.8010909724,2.1355,-0.278,2.1535190387,7.6,1.4100000000000001,7.7296895151000005,8.6255,-3.068,9.1548825361,2.1355,-0.278,2.1535190387,6.49,-2.79,7.0642904810000005
2020-03-09 15:30:00,9.6985,1.2555,9.7794264914,2.8285,-0.1845,2.8345109808,6.87,1.44,7.0192948364,8.6285,-3.4045,9.2758628979,2.8285,-0.1845,2.8345109808,5.8,-3.22,6.6338827243
2020-03-09 16:00:00,9.5025,1.1975,9.5776569421,2.8225,-0.1625,2.8271739423,6.68,1.3599999999999999,6.8170374797,8.4025,-3.3825,9.0577763552,2.8225,-0.1625,2.8271739423,5.58,-3.22,6.4424219048
2020-03-09 16:30:00,9.4315,1.2655,9.5160224096,2.3315,-0.1545,2.3366134682,7.1,1.42,7.2406077093,8.3515,-3.3245,8.9888738171,2.3315,-0.1545,2.3366134682,6.02,-3.17,6.8036240343
2020-03-09 17:00:00,9.488,1.0885,9.5502343558,2.278,-0.2615,2.2929601501,7.21,1.35,7.3352982216000004,8.408,-3.5215,9.1156692705,2.278,-0.2615,2.2929601501,6.13,-3.26,6.9429460606
2020-03-09 17:30:00,9.1925,0.733,9.2216780062,2.3725,-0.307,2.3922803452,6.82,1.04,6.8988404823,8.1025,-3.767,8.9353676617,2.3725,-0.307,2.3922803452,5.73,-3.46,6.6936163619
2020-03-09 18:00:00,9.4265,0.7995,9.4603436777,1.6865,-0.1905,1.6972249409,7.74,0.99,7.8030570932,8.3565,-3.8805,9.2135428853,1.6865,-0.1905,1.6972249409,6.67,-3.69,7.6226635765
2020-03-09 18:30:00,9.508,0.681,9.532356739,2.478,-0.269,2.4925579231,7.03,0.9500000000000001,7.093898787,8.398,-3.789,9.2131929861,2.478,-0.269,2.4925579231,5.92,-3.52,6.8874378400000005
2020-03-09 19:00:00,9.608,0.7020000000000001,9.6336113685,3.218,-0.298,3.2317685561,6.39,1.0,6.4677739602,8.488,-3.818,9.3071621883,3.218,-0.298,3.2317685561,5.27,-3.52,6.3374521694
2020-03-09 19:30:00,9.512,1.1280000000000001,9.5786495917,2.872,-0.322,2.8899944637,6.64,1.45,6.7964770286,8.262,-4.182,9.2601170619,2.872,-0.322,2.8899944637,5.39,-3.86,6.6296078314999995
2020-03-09 20:00:00,9.52,1.5895000000000001,9.6517827498,2.88,-0.36050000000000004,2.9024748492,6.64,1.9500000000000002,6.9204118375,8.18,-4.5905000000000005,9.3800367936,2.88,-0.36050000000000004,2.9024748492,5.3,-4.23,6.7810692372
2020-03-09 20:30:00,3.0995,-0.35350000000000004,3.1195933229,3.0965,-0.35650000000000004,3.1169543628,0.003,0.003,0.0042426407000000005,3.0995,-0.35350000000000004,3.1195933229,3.0965,-0.35650000000000004,3.1169543628,0.003,0.003,0.0042426407000000005
2020-03-09 21:00:00,9.0305,1.667,9.1830724297,3.1005,-0.363,3.1216773136000002,5.93,2.03,6.2678385429,7.6805,-4.683,8.9955860982,3.1005,-0.363,3.1216773136000002,4.58,-4.32,6.2959351966
2020-03-09 21:30:00,8.6915,1.577,8.8334082465,3.1815,-0.353,3.2010234691,5.51,1.9300000000000002,5.838236035,7.3115,-4.673,8.6772669228,3.1815,-0.353,3.2010234691,4.13,-4.32,5.9765625572
2020-03-09 22:00:00,8.2765,1.2985,8.377741611,3.1865,-0.3415,3.2047471819,5.09,1.6400000000000001,5.3476817407,6.9465,-4.6615,8.3656108265,3.1865,-0.3415,3.2047471819,3.76,-4.32,5.7271284253
2020-03-09 22:30:00,7.838,0.5635,7.858229842,2.878,-0.2265,2.8868990717000003,4.96,0.79,5.0225192882,6.638,-3.9865,7.7430760199,2.878,-0.2265,2.8868990717000003,3.76,-3.76,5.3174429945
2020-03-09 23:00:00,7.643,0.746,7.679320608,2.643,-0.234,2.6533384631,5.0,0.98,5.0951349344,6.473,-4.264,7.7512208716,2.643,-0.234,2.6533384631,3.83,-4.03,5.5596582629
2020-03-09 23:30:00,7.2735,0.8240000000000001,7.3200258367,2.6535,-0.23600000000000002,2.6639741459,4.62,1.06,4.7400421939,6.0135,-4.526,7.5264107149,2.6535,-0.23600000000000002,2.6639741459,3.36,-4.29,5.4491926007
2020-03-10 00:00:00,7.081,1.1045,7.1666227227,2.961,-0.28550000000000003,2.9747321308,4.12,1.3900000000000001,4.3481605306,5.711,-4.8455,7.4896188988,2.961,-0.28550000000000003,2.9747321308,2.75,-4.5600000000000005,5.3250446008
2020-03-10 00:30:00,6.982,0.515,7.0009677188,2.982,-0.245,2.9920476266,4.0,0.76,4.0715598976,5.732,-4.195,7.1030872865,2.982,-0.245,2.9920476266,2.75,-3.95,4.8130032204
2020-03-10 01:00:00,6.8260000000000005,0.3955,6.8374480802,2.876,-0.2245,2.8847489059,3.95,0.62,3.9983621647,5.5760000000000005,-3.9245,6.8186124872,2.876,-0.2245,2.8847489059,2.7,-3.7,4.5803929962000005
2020-03-10 01:30:00,6.844,0.445,6.8584517932,2.894,-0.265,2.9061075341000002,3.95,0.71,4.0133028792,5.644,-3.965,6.8975329648,2.894,-0.265,2.9061075341000002,2.75,-3.7,4.6100433837
2020-03-10 02:00:00,6.7379999999999995,0.374,6.7483716554,2.848,-0.336,2.8677517326,3.89,0.71,3.9542635218,5.538,-4.106,6.894104728,2.848,-0.336,2.8677517326,2.69,-3.77,4.6313065111
2020-03-10 02:30:00,6.7415,0.454,6.7567698089,3.0315,-0.28600000000000003,3.0449611245,3.71,0.74,3.7830807552,5.5515,-4.196,6.9588481985,3.0315,-0.28600000000000003,3.0449611245,2.52,-3.91,4.651720112
2020-03-10 03:00:00,6.657,0.41250000000000003,6.6697680057,2.767,-0.3275,2.7863139181000003,3.89,0.74,3.9597600937,5.467,-4.2975,6.9538906556,2.767,-0.3275,2.7863139181000003,2.7,-3.9699999999999998,4.8011352824
2020-03-10 03:30:00,6.5935,0.41100000000000003,6.606297242,2.8135,-0.299,2.8293432542,3.7800000000000002,0.71,3.8461019227,5.3835,-4.339,6.9144047647,2.8135,-0.299,2.8293432542,2.5700000000000003,-4.04,4.7881624868
2020-03-10 04:00:00,6.6035,0.4405,6.6181759194000005,2.8235,-0.3095,2.8404123820000002,3.7800000000000002,0.75,3.8536865467,5.3935,-4.3495,6.9287800153,2.8235,-0.3095,2.8404123820000002,2.5700000000000003,-4.04,4.7881624868
2020-03-10 04:30:00,6.5835,0.423,6.5970752042,3.0035,-0.28700000000000003,3.0171810105,3.58,0.71,3.6497260171,5.3735,-4.367,6.9242466197,3.0035,-0.28700000000000003,3.0171810105,2.37,-4.08,4.7184001526
2020-03-10 05:00:00,6.5615,0.541,6.5837651272,2.9314999999999998,-0.319,2.9488053937,3.63,0.86,3.7304825425,5.3315,-4.689,7.1001136082,2.9314999999999998,-0.319,2.9488053937,2.4,-4.37,4.9856694636
2020-03-10 05:30:00,6.84,1.3575,6.9734070762,2.85,-0.29250000000000004,2.8649705496,3.99,1.65,4.3177077252,5.43,-4.9825,7.3695458646,2.85,-0.29250000000000004,2.8649705496,2.58,-4.69,5.352803004
2020-03-10 06:00:00,7.354,0.9395,7.4137693685,2.644,-0.3005,2.6610216553,4.71,1.24,4.8704927882,6.044,-4.3405000000000005,7.4410937536,2.644,-0.3005,2.6610216553,3.4,-4.04,5.2803030216
2020-03-10 06:30:00,7.95,0.7485,7.9851582483,2.45,-0.3315,2.4723252719,5.5,1.08,5.6050334522,6.75,-3.7915,7.741961783,2.45,-0.3315,2.4723252719,4.3,-3.46,5.519202841
2020-03-10 07:00:00,8.472,1.8235000000000001,8.6660219392,2.152,-0.35650000000000004,2.18132901,6.32,2.18,6.6854169653,7.092,-4.2865,8.2867693494,2.152,-0.35650000000000004,2.18132901,4.94,-3.93,6.3125668313
2020-03-10 07:30:00,9.0715,1.768,9.2421824398,2.2915,-0.382,2.3231220911,6.78,2.15,7.112728028,7.7515,-3.892,8.6737198623,2.2915,-0.382,2.3231220911,5.46,-3.51,6.4908936211
2020-03-10 08:00:00,9.3985,1.1225,9.4652949505,2.7285,-0.42750000000000005,2.7617871931,6.67,1.55,6.8477295507000004,8.2385,-3.3675,8.9001650827,2.7285,-0.42750000000000005,2.7617871931,5.51,-2.94,6.2452942285
2020-03-10 08:30:00,9.666,1.8445,9.8404134187,2.706,-0.41550000000000004,2.7377136903,6.96,2.26,7.317731889,8.356,-3.8655,9.2067815359,2.706,-0.41550000000000004,2.7377136903,5.65,-3.45,6.6200453171
2020-03-10 09:00:00,9.765,1.3895,9.8633632829,2.855,-0.4005,2.8829542573999998,6.91,1.79,7.1380809746,8.605,-3.3905,9.2488656196,2.855,-0.4005,2.8829542573999998,5.75,-2.99,6.4809412897
2020-03-10 09:30:00,9.8675,1.3595000000000002,9.9607126502,2.8875,-0.35050000000000003,2.9086949823,6.98,1.71,7.186410787,8.6975,-3.0805,9.2269164134,2.8875,-0.35050000000000003,2.9086949823,5.8100000000000005,-2.73,6.4194236501
2020-03-10 10:00:00,10.066,1.4809999999999999,10.1743656805,3.086,-0.339,3.1045638985,6.98,1.82,7.2133764632,8.896,-2.959,9.3752065044,3.086,-0.339,3.1045638985,5.8100000000000005,-2.62,6.3734213732
2020-03-10 10:30:00,10.008,1.3935,10.10454879,3.198,-0.3365,3.2156548711,6.8100000000000005,1.73,7.0263077075,8.878,-3.1065,9.4058081125,3.198,-0.3365,3.2156548711,5.68,-2.77,6.3194382662
2020-03-10 11:00:00,9.9905,1.442,10.0940306246,3.3605,-0.388,3.382824892,6.63,1.83,6.8779211976,8.8505,-3.158,9.3970375252,3.3605,-0.388,3.382824892,5.49,-2.77,6.1492275938
2020-03-10 11:30:00,10.026,1.48,10.1346473052,3.526,-0.4,3.5486160683,6.5,1.88,6.7664170726,8.926,-3.25,9.4992618661,3.526,-0.4,3.5486160683,5.4,-2.85,6.1059397311
2020-03-10 12:00:00,10.283,1.6235,10.4103718113,3.893,-0.3865,3.912138961,6.39,2.01,6.6986715101000005,9.163,-3.1065,9.6752731874,3.893,-0.3865,3.912138961,5.27,-2.7199999999999998,5.9305396045
2020-03-10 12:30:00,10.2075,1.6059999999999999,10.3330679012,3.9675000000000002,-0.404,3.9880160795,6.24,2.01,6.5557379447,9.0875,-3.124,9.6094761694,3.9675000000000002,-0.404,3.9880160795,5.12,-2.7199999999999998,5.7976546982
2020-03-10 13:00:00,10.297,1.63,10.425215057700001,3.707,-0.38,3.7264257674,6.59,2.01,6.8897169753,9.187,-3.1,9.6959253813,3.707,-0.38,3.7264257674,5.48,-2.7199999999999998,6.1179081392
2020-03-10 13:30:00,10.222,1.6925,10.3611698302,3.692,-0.3175,3.7056268363,6.53,2.01,6.8323495227,9.092,-3.0375,9.5859725772,3.692,-0.3175,3.7056268363,5.4,-2.7199999999999998,6.0463542734
2020-03-10 14:00:00,10.16,1.574,10.2812001245,3.67,-0.376,3.6892107557,6.49,1.9500000000000002,6.7766215772,9.07,-3.326,9.6605991533,3.67,-0.376,3.6892107557,5.4,-2.95,6.1532511732
2020-03-10 14:30:00,10.0665,1.565,10.1874259384,3.9165,-0.425,3.9394920041,6.15,1.99,6.4639461631,8.9565,-3.525,9.6252021927,3.9165,-0.425,3.9394920041,5.04,-3.1,5.9170600808
2020-03-10 15:00:00,10.0,1.5150000000000001,10.1141101932,3.71,-0.445,3.7365926992,6.29,1.96,6.588300236,8.85,-3.545,9.5335997923,3.71,-0.445,3.7365926992,5.14,-3.1,6.0024661598
2020-03-10 15:30:00,9.8655,1.338,9.955819115,3.4755000000000003,-0.402,3.4986717837,6.39,1.74,6.6226656265,8.6855,-3.412,9.3316479922,3.4755000000000003,-0.402,3.4986717837,5.21,-3.01,6.0169926043
2020-03-10 16:00:00,9.8965,1.1875,9.9674905819,3.2965,-0.41250000000000003,3.322208377,6.6,1.6,6.7911707385,8.7365,-3.5525,9.431155205,3.2965,-0.41250000000000003,3.322208377,5.44,-3.14,6.2811782334
2020-03-10 16:30:00,9.8325,1.1505,9.8995811275,3.4125,-0.40950000000000003,3.4369821792,6.42,1.56,6.6068146637,8.6725,-3.6395,9.405222831,3.4125,-0.40950000000000003,3.4369821792,5.26,-3.23,6.1725602468
2020-03-10 17:00:00,9.59,1.043,9.6465511454,3.17,-0.377,3.1923391111,6.42,1.42,6.5751653972,8.43,-3.747,9.2252321922,3.17,-0.377,3.1923391111,5.26,-3.37,6.2469592603
2020-03-10 17:30:00,9.401,0.8985000000000001,9.4438394337,2.981,-0.42150000000000004,3.0106516321,6.42,1.32,6.5542963009,8.201,-3.8215,9.047666177,2.981,-0.42150000000000004,3.0106516321,5.22,-3.4,6.2296388338
2020-03-10 18:00:00,9.408,0.7155,9.4351684802,2.868,-0.4345,2.9007265038,6.54,1.15,6.6403388468,8.228,-3.7345,9.0358438593,2.868,-0.4345,2.9007265038,5.36,-3.3,6.2944102186
2020-03-10 18:30:00,9.3685,0.613,9.3885334984,2.6285,-0.397,2.6583117293000003,6.74,1.01,6.8152549475,8.1985,-3.8369999999999997,9.0519595254,2.6285,-0.397,2.6583117293000003,5.57,-3.44,6.5466403598
2020-03-10 19:00:00,9.585,0.6255000000000001,9.605387824,2.675,-0.34450000000000003,2.6970919988,6.91,0.97,6.9777503538,8.425,-3.9345,9.2984361723,2.675,-0.34450000000000003,2.6970919988,5.75,-3.59,6.7786871885
2020-03-10 19:30:00,9.6145,0.6845,9.6388355365,2.4545,-0.35550000000000004,2.4801109854,7.16,1.04,7.235136488,8.4445,-3.8455,9.2788711867,2.4545,-0.35550000000000004,2.4801109854,5.99,-3.49,6.9325464297
2020-03-10 20:00:00,9.3325,0.644,9.3546935947,2.4725,-0.396,2.504011232,6.86,1.04,6.9383859795,8.1725,-3.996,9.0971298908,2.4725,-0.396,2.504011232,5.7,-3.6,6.7416615163
2020-03-10 20:30:00,8.99,0.47100000000000003,9.002329754,2.13,-0.399,2.167048915,6.86,0.87,6.9149475774999996,7.86,-4.259,8.9397248839,2.13,-0.399,2.167048915,5.73,-3.86,6.9088711089
2020-03-10 21:00:00,8.775,0.4645,8.7872854312,1.7149999999999999,-0.4055,1.7622869374999999,7.06,0.87,7.1134028425,7.615,-4.2655,8.7282710344,1.7149999999999999,-0.4055,1.7622869374999999,5.9,-3.86,7.0505035281
2020-03-10 21:30:00,8.585,0.47850000000000004,8.5983246769,1.725,-0.3915,1.7688689183,6.86,0.87,6.9149475774999996,7.435,-4.2915,8.5846489299,1.725,-0.3915,1.7688689183,5.71,-3.9,6.9147740382
2020-03-10 22:00:00,8.3895,0.4665,8.4024599077,1.7395,-0.3735,1.7791465651,6.65,0.84,6.7028426805,7.2495,-4.5035,8.5344456469,1.7395,-0.3735,1.7791465651,5.51,-4.13,6.8860002904
2020-03-10 22:30:00,7.767,0.48550000000000004,7.7821590353,1.627,-0.35450000000000004,1.6651724385,6.14,0.84,6.1971929129,6.5969999999999995,-4.4845,7.9769135165,1.627,-0.35450000000000004,1.6651724385,4.97,-4.13,6.4620275456
2020-03-10 23:00:00,7.4285,0.3665,7.4375355125,1.1985000000000001,-0.3735,1.2553503495,6.23,0.74,6.273794705,6.2685,-4.5035,7.7185234663,1.1985000000000001,-0.3735,1.2553503495,5.07,-4.13,6.5392507216
2020-03-10 23:30:00,7.1505,0.2985,7.1567277788,1.3705,-0.36150000000000004,1.417375215,5.78,0.66,5.8175596258,5.9505,-4.6415,7.5466530661,1.3705,-0.36150000000000004,1.417375215,4.58,-4.28,6.2685564526
2020-03-11 00:00:00,6.837,0.253,6.8416794722,0.837,-0.337,0.9022959603,6.0,0.59,6.0289385467,5.587,-4.347,7.0789107919,0.837,-0.337,0.9022959603,4.75,-4.01,6.2163172377
2020-03-11 00:30:00,6.9035,1.058,6.9841016781,0.48350000000000004,-0.342,0.5922298962,6.42,1.4,6.570875132,5.5035,-5.002,7.4369695609,0.48350000000000004,-0.342,0.5922298962,5.02,-4.66,6.849525531
2020-03-11 01:00:00,6.8645,1.0845,6.9496403144,0.3945,-0.34550000000000003,0.5244049008,6.47,1.43,6.626145184,5.4145,-4.8055,7.2394502899,0.3945,-0.34550000000000003,0.5244049008,5.02,-4.46,6.7150577064
2020-03-11 01:30:00,6.7545,1.074,6.8393527654,0.4645,-0.356,0.5852317917000001,6.29,1.43,6.4505038563,5.3345,-4.856,7.2137109902,0.4645,-0.356,0.5852317917000001,4.87,-4.5,6.6307541049
2020-03-11 02:00:00,6.6515,1.0325,6.7311595212,0.6215,-0.35750000000000004,0.7169857042000001,6.03,1.3900000000000001,6.1881338059,5.2315,-4.8975,7.166177398,0.6215,-0.35750000000000004,0.7169857042000001,4.61,-4.54,6.4702163797
2020-03-11 02:30:00,6.4495000000000005,1.024,6.5302853115,0.41950000000000004,-0.366,0.5567191841,6.03,1.3900000000000001,6.1881338059,5.0295,-5.186,7.2242969381,0.41950000000000004,-0.366,0.5567191841,4.61,-4.82,6.6696701568
2020-03-11 03:00:00,6.3205,0.992,6.3978734162,0.5505,-0.398,0.6793042396,5.77,1.3900000000000001,5.9350652903,4.9405,-5.368,7.2954756014,0.5505,-0.398,0.6793042396,4.39,-4.97,6.6312140668
2020-03-11 03:30:00,6.457,1.0495,6.5417351865,0.767,-0.41050000000000003,0.8699420958,5.69,1.46,5.8743254932,5.067,-5.3205,7.3472586214,0.767,-0.41050000000000003,0.8699420958,4.3,-4.91,6.526721995
2020-03-11 04:00:00,6.3755,0.963,6.4478189529,0.5755,-0.427,0.7166095520000001,5.8,1.3900000000000001,5.9642350725,4.9855,-5.447,7.3841058531,0.5755,-0.427,0.7166095520000001,4.41,-5.02,6.6819533072
2020-03-11 04:30:00,6.474,1.1375,6.5731713997,0.454,-0.42250000000000004,0.620179208,6.02,1.56,6.218842336,5.064,-5.2025,7.2601723291999996,0.454,-0.42250000000000004,0.620179208,4.61,-4.78,6.6408207324
2020-03-11 05:00:00,6.773,1.1105,6.8634349454,0.643,-0.4495,0.7845376027000001,6.13,1.56,6.3253853638,5.353,-5.1295,7.4139314301,0.643,-0.4495,0.7845376027000001,4.71,-4.68,6.6397665622
2020-03-11 05:30:00,7.1405,1.1025,7.2251122137,0.7905000000000001,-0.4575,0.9133435827,6.35,1.56,6.5388148773,5.7005,-5.0075,7.5875395551,0.7905000000000001,-0.4575,0.9133435827,4.91,-4.55,6.6940720044
2020-03-11 06:00:00,7.553,1.0285,7.6227043265,1.133,-0.4515,1.2196480025,6.42,1.48,6.5883837168,6.093,-4.8215,7.7699106333,1.133,-0.4515,1.2196480025,4.96,-4.37,6.6104840973
2020-03-11 06:30:00,8.152,1.1320000000000001,8.2302204102,1.432,-0.47800000000000004,1.5096714874,6.72,1.6099999999999999,6.9101736592,6.822,-4.518,8.1824206687,1.432,-0.47800000000000004,1.5096714874,5.39,-4.04,6.7360002969
