Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-11 07:00:00,8.6265,1.118,8.6986450813,0.9665,-0.552,1.1130257185,7.66,1.67,7.8399298466000005,7.3465,-4.272,8.4982966676,0.9665,-0.552,1.1130257185,6.38,-3.7199999999999998,7.385309743
2020-03-11 07:30:00,9.2375,0.837,9.2753423252,0.9075000000000001,-0.5730000000000001,1.0732591719,8.33,1.4100000000000001,8.4484909895,8.0375,-3.893,8.9306693618,0.9075000000000001,-0.5730000000000001,1.0732591719,7.13,-3.32,7.8650683405
2020-03-11 08:00:00,9.839,1.463,9.9471749758,1.079,-0.577,1.2235889833,8.76,2.04,8.9943982567,8.559,-3.967,9.4336403366,1.079,-0.577,1.2235889833,7.48,-3.39,8.2123382785
2020-03-11 08:30:00,9.964,1.951,10.1532111669,2.394,-0.5690000000000001,2.4606903503,7.57,2.52,7.9784271633,8.624,-4.409,9.6856934186,2.394,-0.5690000000000001,2.4606903503,6.23,-3.84,7.3183673043
2020-03-11 09:00:00,9.909,1.029,9.9622849789,2.549,-0.561,2.6100042146,7.36,1.5899999999999999,7.5297875136,8.779,-3.551,9.4699758183,2.549,-0.561,2.6100042146,6.23,-2.99,6.9103545495
2020-03-11 09:30:00,9.8855,1.0005,9.9360007297,3.1355,-0.5495,3.1832861166,6.75,1.55,6.9256768622,8.7155,-3.5395,9.4068060733,3.1355,-0.5495,3.1832861166,5.58,-2.99,6.3306002875
2020-03-11 10:00:00,9.8645,1.0115,9.9162237016,3.5945,-0.5885,3.6423567233,6.27,1.6,6.4709272906,8.7045,-3.6485000000000003,9.4382134167,3.5945,-0.5885,3.6423567233,5.11,-3.06,5.9561480841000005
2020-03-11 10:30:00,9.884,1.025,9.9370056355,4.024,-0.5750000000000001,4.0648740448,5.86,1.6,6.074504095,8.744,-3.8449999999999998,9.5520448596,4.024,-0.5750000000000001,4.0648740448,4.72,-3.27,5.7420640888
2020-03-11 11:00:00,9.9465,1.2429999999999999,10.0238670806,4.0165,-0.557,4.0549378849,5.93,1.8,6.1971687084,8.7965,-3.597,9.5035162572,4.0165,-0.557,4.0549378849,4.78,-3.04,5.6648036153
2020-03-11 11:30:00,9.9565,1.2429999999999999,10.0337899744,4.5865,-0.637,4.6305238635,5.37,1.88,5.6895781917,8.7865,-3.527,9.46796236,4.5865,-0.637,4.6305238635,4.2,-2.89,5.098244796
2020-03-11 12:00:00,10.0525,1.3565,10.1436112159,4.4225,-0.6035,4.4634872577,5.63,1.96,5.9614176166,8.9025,-3.4935,9.5634224261,4.4225,-0.6035,4.4634872577,4.48,-2.89,5.3312756447
2020-03-11 12:30:00,10.07,1.4485000000000001,10.173644983500001,4.7,-0.5615,4.7334218330999995,5.37,2.01,5.7338468762,8.9,-3.3715,9.5171956085,4.7,-0.5615,4.7334218330999995,4.2,-2.81,5.0533256376
2020-03-11 13:00:00,10.234,1.6965,10.3736622391,4.424,-0.48350000000000004,4.4503424868,5.8100000000000005,2.18,6.2055217347,9.084,-3.1835,9.6256806642,4.424,-0.48350000000000004,4.4503424868,4.66,-2.7,5.385684729
2020-03-11 13:30:00,10.106,1.6695,10.2429715537,3.936,-0.41050000000000003,3.9573483862,6.17,2.08,6.5111673301,8.966,-3.2905,9.5507353774,3.936,-0.41050000000000003,3.9573483862,5.03,-2.88,5.7961452708
2020-03-11 14:00:00,10.0365,1.641,10.169769577,4.2065,-0.379,4.2235391853,5.83,2.02,6.1700324148,8.8465,-3.169,9.3969741539,4.2065,-0.379,4.2235391853,4.64,-2.79,5.4142127775
2020-03-11 14:30:00,9.833,1.5655000000000001,9.9568408268,4.493,-0.4545,4.5159295001,5.34,2.02,5.709290674,8.633,-3.2445,9.2225522091,4.493,-0.4545,4.5159295001,4.14,-2.79,4.9923641694
2020-03-11 15:00:00,9.8905,1.704,10.0362147371,3.8105,-0.316,3.8235802921,6.08,2.02,6.4067776612,8.7105,-3.106,9.247704918,3.8105,-0.316,3.8235802921,4.9,-2.79,5.6386257191
2020-03-11 15:30:00,9.8705,1.517,9.9863937059,3.6305,-0.333,3.6457398769,6.24,1.85,6.5084637204,8.6905,-3.283,9.2899342974,3.6305,-0.333,3.6457398769,5.06,-2.95,5.8571409408
2020-03-11 16:00:00,9.8255,1.2715,9.9074296616,3.5855,-0.3985,3.6075770955,6.24,1.67,6.4596052511,8.6455,-3.4485,9.3078903356,3.5855,-0.3985,3.6075770955,5.06,-3.05,5.9081384546999995
2020-03-11 16:30:00,9.8225,1.2055,9.8961980831,3.5825,-0.4645,3.6124875778,6.24,1.67,6.4596052511,8.6825,-3.6845,9.4319322782,3.5825,-0.4645,3.6124875778,5.1,-3.22,6.0314509034
2020-03-11 17:00:00,9.6405,1.137,9.7073173045,3.4005,-0.483,3.4346308754,6.24,1.62,6.4468597007,8.5005,-3.813,9.3165159394,3.4005,-0.483,3.4346308754,5.1,-3.33,6.090886635
2020-03-11 17:30:00,9.3845,0.9185000000000001,9.429341573,3.2245,-0.4615,3.2573582087,6.16,1.38,6.3126856408,8.2445,-4.0215,9.1730170882,3.2245,-0.4615,3.2573582087,5.02,-3.56,6.1541855676
2020-03-11 18:00:00,9.3795,0.811,9.4144963354,2.9095,-0.379,2.934080989,6.47,1.19,6.5785256707,8.2395,-4.069,9.1894570705,2.9095,-0.379,2.934080989,5.33,-3.69,6.4826692033
2020-03-11 18:30:00,9.466,0.6960000000000001,9.4915526654,2.946,-0.324,2.9637631484,6.52,1.02,6.5993029935,8.276,-3.954,9.1720385956,2.946,-0.324,2.9637631484,5.33,-3.63,6.4487052964
2020-03-11 19:00:00,9.575,0.601,9.5938431298,3.005,-0.329,3.0229564999,6.57,0.93,6.63549546,8.405,-3.959,9.2907322639,3.005,-0.329,3.0229564999,5.4,-3.63,6.5066811817
2020-03-11 19:30:00,9.534,0.447,9.544473008,3.124,-0.373,3.1461889644,6.41,0.8200000000000001,6.462236455,8.364,-4.003,9.272567336,3.124,-0.373,3.1461889644,5.24,-3.63,6.3745195897
2020-03-11 20:00:00,9.257,0.527,9.2719888913,3.017,-0.363,3.0387592863,6.24,0.89,6.3031500061,8.107,-4.113,9.0906665322,3.017,-0.363,3.0387592863,5.09,-3.75,6.322230619
2020-03-11 20:30:00,9.0815,0.651,9.1048033065,3.1815,-0.34900000000000003,3.2005848294,5.9,1.0,5.9841457202,7.9115,-4.099,8.9103105024,3.1815,-0.34900000000000003,3.2005848294,4.73,-3.75,6.0361742851
2020-03-11 21:00:00,8.8945,0.6675,8.9195115617,2.9145000000000003,-0.3325,2.9334052737,5.98,1.0,6.0630355434,7.7345,-4.0825,8.7458159425,2.9145000000000003,-0.3325,2.9334052737,4.82,-3.75,6.1069550514
2020-03-11 21:30:00,8.6245,0.632,8.6476253532,3.1545,-0.368,3.1758926698,5.47,1.0,5.5606564361,7.4345,-4.168,8.5231457954,3.1545,-0.368,3.1758926698,4.28,-3.8,5.7234954355
2020-03-11 22:00:00,8.1065,0.35950000000000004,8.114467481,3.1565,-0.36050000000000004,3.1770194365,4.95,0.72,5.0020895634,6.8965,-4.2605,8.106390843,3.1565,-0.36050000000000004,3.1770194365,3.74,-3.9,5.4034803599
2020-03-11 22:30:00,7.7415,0.334,7.7487017138,3.1015,-0.326,3.1185859376,4.64,0.66,4.6867045992000005,6.5315,-4.456,7.9067330959,3.1015,-0.326,3.1185859376,3.43,-4.13,5.3685938569000005
2020-03-11 23:00:00,7.3629999999999995,0.356,7.3716012507,3.183,-0.34400000000000003,3.2015347882,4.18,0.7000000000000001,4.2382071681,6.123,-4.414,7.5481471236,3.183,-0.34400000000000003,3.2015347882,2.94,-4.07,5.0208067081
2020-03-11 23:30:00,7.129,0.41150000000000003,7.1408664215,3.169,-0.3185,3.1849651882,3.96,0.73,4.0267232336,5.869,-4.2485,7.2453373455,3.169,-0.3185,3.1849651882,2.7,-3.93,4.7681128342
2020-03-12 00:00:00,6.8655,0.3935,6.876767591,3.1755,-0.28650000000000003,3.1883981088,3.69,0.68,3.7521327269,5.6455,-4.4265,7.1739509686,3.1755,-0.28650000000000003,3.1883981088,2.47,-4.14,4.8208401757
2020-03-12 00:30:00,6.8135,0.40700000000000003,6.8256451160000005,3.1935000000000002,-0.273,3.2051476175,3.62,0.68,3.6833137254,5.5735,-4.413,7.1090415142,3.1935000000000002,-0.273,3.2051476175,2.38,-4.14,4.7753533901
2020-03-12 01:00:00,6.7795000000000005,0.3075,6.786470106,3.1095,-0.2625,3.1205602862,3.67,0.5700000000000001,3.7140005385,5.4895,-4.2225,6.9256130776,3.1095,-0.2625,3.1205602862,2.38,-3.96,4.6201731569
2020-03-12 01:30:00,6.795,0.47200000000000003,6.8113735032000005,3.125,-0.258,3.1356321532,3.67,0.73,3.7418979142,5.565,-4.138,6.9348589748,3.125,-0.258,3.1356321532,2.44,-3.88,4.5834484834
2020-03-12 02:00:00,6.754,0.498,6.7723349002,3.124,-0.272,3.1358188723,3.63,0.77,3.7107681146,5.564,-4.282,7.0209415323,3.124,-0.272,3.1358188723,2.44,-4.01,4.6940068172
2020-03-12 02:30:00,6.702,0.5045000000000001,6.720961557,2.972,-0.2655,2.9838354931,3.73,0.77,3.8086480541,5.502,-4.3455,7.0110893768,2.972,-0.2655,2.9838354931,2.5300000000000002,-4.08,4.8007603564
2020-03-12 03:00:00,6.7155000000000005,0.5375,6.736976065,2.7455,-0.2325,2.7553269316,3.9699999999999998,0.77,4.0439831849,5.5155,-4.4525,7.0884057799,2.7455,-0.2325,2.7553269316,2.77,-4.22,5.0479005537
2020-03-12 03:30:00,6.6985,0.30000000000000004,6.7052145566,2.6185,-0.28,2.6334278517,4.08,0.58,4.1210192914,5.4185,-4.16,6.8312328499,2.6185,-0.28,2.6334278517,2.8,-3.88,4.7848092961
2020-03-12 04:00:00,6.5,0.2805,6.5060495118,2.2800000000000002,-0.2695,2.2958724377,4.22,0.55,4.2556903083,5.25,-4.1795,6.7104932941,2.2800000000000002,-0.2695,2.2958724377,2.9699999999999998,-3.91,4.9100916488
2020-03-12 04:30:00,6.3275,0.29450000000000004,6.3343497297999996,2.1775,-0.2555,2.1924384826,4.15,0.55,4.1862871378,5.0875,-4.1655,6.575260185,2.1775,-0.2555,2.1924384826,2.91,-3.91,4.8740332375
2020-03-12 05:00:00,6.5600000000000005,0.28550000000000003,6.5662097324,2.01,-0.34450000000000003,2.0393087677,4.55,0.63,4.5934083206,5.29,-4.2245,6.7698227636,2.01,-0.34450000000000003,2.0393087677,3.2800000000000002,-3.88,5.0806298822
2020-03-12 05:30:00,7.0825,1.1325,7.1724725514,1.2925,-0.28750000000000003,1.3240893097,5.79,1.42,5.9615853596,5.6725,-4.7575,7.403449365,1.2925,-0.28750000000000003,1.3240893097,4.38,-4.47,6.2582185964
2020-03-12 06:00:00,7.368,1.1545,7.4579014642,2.608,-0.3155,2.6270143224,4.76,1.47,4.9818169376,5.958,-4.6855,7.5796882687,2.608,-0.3155,2.6270143224,3.35,-4.37,5.5063054765
2020-03-12 06:30:00,7.905,0.755,7.9409728623,2.395,-0.335,2.4183155295,5.51,1.09,5.6167784361,6.675,-4.035,7.7997980743,2.395,-0.335,2.4183155295,4.28,-3.7,5.6575966629
2020-03-12 07:00:00,8.4565,0.9540000000000001,8.5101414941,2.7565,-0.376,2.7820259255,5.7,1.33,5.8531102843,7.2765,-3.7359999999999998,8.179556727,2.7565,-0.376,2.7820259255,4.52,-3.36,5.6320511361
2020-03-12 07:30:00,8.900500000000001,1.259,8.9891034731,2.7905,-0.301,2.8066868814,6.11,1.56,6.3060050745,7.7005,-3.561,8.4840097389,2.7905,-0.301,2.8066868814,4.91,-3.26,5.8937000263
2020-03-12 08:00:00,9.2745,1.113,9.3410448693,3.1645,-0.417,3.1918567089,6.11,1.53,6.2986506491,8.1145,-3.447,8.8162871579,3.1645,-0.417,3.1918567089,4.95,-3.03,5.8037401734
2020-03-12 08:30:00,9.8565,1.383,9.9530538655,4.3565000000000005,-0.377,4.3727818663,5.5,1.76,5.7747380892999995,8.6565,-2.8970000000000002,9.1283953272,4.3565000000000005,-0.377,4.3727818663,4.3,-2.52,4.9840144462
2020-03-12 09:00:00,10.1525,1.4020000000000001,10.2488467766,4.2125,-0.358,4.2276849753,5.94,1.76,6.1952562497,8.9825,-2.878,9.432295068,4.2125,-0.358,4.2276849753,4.77,-2.52,5.3947474454
2020-03-12 09:30:00,10.233,1.3935,10.3274455336,4.693,-0.3665,4.7072891615,5.54,1.76,5.8128478391,9.033,-2.7565,9.4442247564,4.693,-0.3665,4.7072891615,4.34,-2.39,4.9545635529
2020-03-12 10:00:00,9.9305,1.4315,10.0331461915,5.1005,-0.4385,5.1193146514,4.83,1.87,5.1793628952,8.7305,-2.8285,9.177256806900001,5.1005,-0.4385,5.1193146514,3.63,-2.39,4.3461477195
2020-03-12 10:30:00,9.935,1.5375,10.0532647061,5.355,-0.4425,5.3732514598,4.58,1.98,4.9896693277,8.725,-2.7125,9.1369185862,5.355,-0.4425,5.3732514598,3.37,-2.27,4.0632253199
2020-03-12 11:00:00,9.997,1.401,10.0946921697,4.927,-0.439,4.946518978,5.07,1.8399999999999999,5.3935609758,8.807,-2.8689999999999998,9.2625271929,4.927,-0.439,4.946518978,3.88,-2.43,4.5781328072
2020-03-12 11:30:00,9.8095,1.3995,9.9088289167,4.3195,-0.36050000000000004,4.3345173318,5.49,1.76,5.7652146534,8.6595,-3.1205,9.2045891,4.3195,-0.36050000000000004,4.3345173318,4.34,-2.76,5.143267444
2020-03-12 12:00:00,10.0605,1.5655000000000001,10.1815740679,4.7605,-0.3645,4.7744340502,5.3,1.9300000000000002,5.6404698386,8.900500000000001,-2.9445,9.3749122929,4.7605,-0.3645,4.7744340502,4.14,-2.58,4.8781143898
2020-03-12 12:30:00,9.997,1.545,10.1156825771,5.567,-0.505,5.5898581377,4.43,2.05,4.8813317855000005,8.787,-2.855,9.2391771279,5.567,-0.505,5.5898581377,3.22,-2.35,3.9863391727
2020-03-12 13:00:00,9.959,1.3935,10.0560192547,4.839,-0.4565,4.8604848781,5.12,1.85,5.4439783247,8.749,-2.8064999999999998,9.188114238,4.839,-0.4565,4.8604848781,3.91,-2.35,4.5618636543
2020-03-12 13:30:00,9.982,1.363,10.0746261965,5.202,-0.487,5.2247462139,4.78,1.85,5.1255146083,8.792,-2.8970000000000002,9.2569904937,5.202,-0.487,5.2247462139,3.59,-2.41,4.3239102673
2020-03-12 14:00:00,9.9685,1.6745,10.1081621722,4.7585,-0.3855,4.7740897038,5.21,2.06,5.6024726684,8.7985,-2.8655,9.2533611461,4.7585,-0.3855,4.7740897038,4.04,-2.48,4.7404641123
2020-03-12 14:30:00,9.9415,1.662,10.0794675579,5.3915,-0.47800000000000004,5.412647804,4.55,2.14,5.0281308654,8.7515,-2.908,9.2219963267,5.3915,-0.47800000000000004,5.412647804,3.36,-2.43,4.1466251338
2020-03-12 15:00:00,9.936,1.549,10.0560179495,4.156,-0.401,4.1753008275,5.78,1.9500000000000002,6.10007377,8.796,-3.121,9.3332875773,4.156,-0.401,4.1753008275,4.64,-2.7199999999999998,5.3784756205
2020-03-12 15:30:00,9.747,1.3895,9.8455431161,3.717,-0.3705,3.7354195547,6.03,1.76,6.2816001146,8.617,-3.2805,9.2203237064,3.717,-0.3705,3.7354195547,4.9,-2.91,5.6989560448
2020-03-12 16:00:00,9.802,1.2545,9.881951945299999,3.372,-0.4055,3.3962941937,6.43,1.6600000000000001,6.6408207324,8.652,-3.3155,9.2655083104,3.372,-0.4055,3.3962941937,5.28,-2.91,6.0288058519
2020-03-12 16:30:00,9.789,1.1765,9.8594458896,3.219,-0.3935,3.2429621105,6.57,1.57,6.7549833456,8.649000000000001,-3.3535,9.2763766229,3.219,-0.3935,3.2429621105,5.43,-2.96,6.1843754737
2020-03-12 17:00:00,9.802,1.078,9.8610997358,3.032,-0.392,3.0572353524,6.77,1.47,6.9277557694,8.632,-3.182,9.1998123894,3.032,-0.392,3.0572353524,5.6,-2.79,6.2565245944
2020-03-12 17:30:00,9.713,0.9480000000000001,9.7591532932,2.943,-0.462,2.9790422958000002,6.77,1.4100000000000001,6.9152729520000005,8.543,-3.372,9.1844016136,2.943,-0.462,2.9790422958000002,5.6,-2.91,6.3109508
2020-03-12 18:00:00,9.6655,1.304,9.753066505,2.8955,-0.466,2.9327591531,6.77,1.77,6.9975567165,8.4455,-3.906,9.3050151128,2.8955,-0.466,2.9327591531,5.55,-3.44,6.5296324552
2020-03-12 18:30:00,9.839,1.812,10.0044622544,2.859,-0.458,2.8954524690000003,6.98,2.27,7.3398433226,8.509,-4.418,9.587585984,2.859,-0.458,2.8954524690000003,5.65,-3.96,6.8995724505
2020-03-12 19:00:00,9.8815,1.6320000000000001,10.0153615137,2.4015,-0.458,2.4447834771,7.48,2.09,7.7664985676,8.5615,-4.588,9.7133426919,2.4015,-0.458,2.4447834771,6.16,-4.13,7.4163670351
2020-03-12 19:30:00,9.6215,1.534,9.7430189495,2.4515000000000002,-0.446,2.4917400045,7.17,1.98,7.4383667562,8.3015,-4.766,9.5723381809,2.4515000000000002,-0.446,2.4917400045,5.85,-4.32,7.2722004923
2020-03-12 20:00:00,9.3595,1.649,9.5036540999,2.8495,-0.431,2.8819110413,6.51,2.08,6.8342153902,8.0395,-4.671,9.297946077,2.8495,-0.431,2.8819110413,5.19,-4.24,6.7017684233
2020-03-12 20:30:00,9.2795,1.2795,9.3672963282,2.4995,-0.42050000000000004,2.5346243311,6.78,1.7000000000000002,6.9898783967,8.0195,-4.5405,9.2156671218,2.4995,-0.42050000000000004,2.5346243311,5.52,-4.12,6.888018583
2020-03-12 21:00:00,8.86,0.48850000000000005,8.8734566123,2.5300000000000002,-0.4615,2.5717469257000003,6.33,0.9500000000000001,6.400890563,7.74,-4.0415,8.7316276976,2.5300000000000002,-0.4615,2.5717469257000003,5.21,-3.58,6.3214317998
2020-03-12 21:30:00,8.581,0.5795,8.6005454042,2.941,-0.4505,2.9753035559,5.64,1.03,5.7332800385,7.451,-4.1705,8.5387628641,2.941,-0.4505,2.9753035559,4.51,-3.7199999999999998,5.8462381066999995
2020-03-12 22:00:00,8.1825,0.5385,8.2002005158,3.1825,-0.36150000000000004,3.202965579,5.0,0.9,5.0803543184,7.0125,-4.0815,8.1138029616,3.1825,-0.36150000000000004,3.202965579,3.83,-3.7199999999999998,5.3392227899
2020-03-12 22:30:00,7.737,0.4465,7.7498729828,3.287,-0.3135,3.3019162997000002,4.45,0.76,4.5144324117,6.567,-4.1535,7.7702671286000005,3.287,-0.3135,3.3019162997000002,3.2800000000000002,-3.84,5.0501485127
2020-03-12 23:00:00,7.304,0.312,7.3106607089,3.204,-0.318,3.2197422257,4.1,0.63,4.1481200561,6.104,-4.458,7.5586096605,3.204,-0.318,3.2197422257,2.9,-4.14,5.0546612152
2020-03-12 23:30:00,7.02,0.372,7.0298495005,2.92,-0.34800000000000003,2.9406638706,4.1,0.72,4.1627394826,5.88,-4.728,7.5450900591,2.92,-0.34800000000000003,2.9406638706,2.96,-4.38,5.2863976392
2020-03-13 00:00:00,6.9350000000000005,0.533,6.9554521061,2.935,-0.297,2.9499888135,4.0,0.8300000000000001,4.0852050132,5.645,-4.317,7.106512084,2.935,-0.297,2.9499888135,2.71,-4.02,4.8481439748
2020-03-13 00:30:00,6.857,0.6215,6.8851079331000005,3.107,-0.28850000000000003,3.1203655635,3.75,0.91,3.8588340208,5.557,-4.3085,7.0316016134,3.107,-0.28850000000000003,3.1203655635,2.45,-4.02,4.7077489313
2020-03-13 01:00:00,6.71,0.2755,6.7156533748000005,3.23,-0.2745,3.2416431404,3.48,0.55,3.5231945731,5.47,-4.0145,6.7850652355,3.23,-0.2745,3.2416431404,2.24,-3.74,4.3594953836
2020-03-13 01:30:00,6.584,0.2535,6.5888783757,3.144,-0.2565,3.1544457913,3.44,0.51,3.477599747,5.384,-4.1065,6.7713217506,3.144,-0.2565,3.1544457913,2.24,-3.85,4.4542227156
2020-03-13 02:00:00,6.466,0.279,6.4720164555,3.296,-0.281,3.30795662,3.17,0.56,3.2190837206,5.256,-4.131,6.6851100963,3.296,-0.281,3.30795662,1.96,-3.85,4.3201967548
2020-03-13 02:30:00,6.5045,0.3245,6.5125893852,2.9445,-0.1855,2.9503373536,3.56,0.51,3.5963453672,5.3345,-4.1755,6.7743405952,2.9445,-0.1855,2.9503373536,2.39,-3.99,4.6510428938
2020-03-13 03:00:00,6.3985,0.3015,6.4055994645,2.6585,-0.20850000000000002,2.6666635521,3.74,0.51,3.7746125629,5.2385,-4.3785,6.8273819653,2.6585,-0.20850000000000002,2.6666635521,2.58,-4.17,4.9036007178
2020-03-13 03:30:00,6.339,0.308,6.3464781572,2.799,-0.202,2.8062795655,3.54,0.51,3.5765486156,5.159,-4.372,6.7623712557,2.799,-0.202,2.8062795655,2.36,-4.17,4.7915028958
2020-03-13 04:00:00,6.3335,0.35000000000000003,6.3431634261,2.6535,-0.2,2.6610265406,3.68,0.55,3.7208735533,5.1735,-4.41,6.7980292916,2.6535,-0.2,2.6610265406,2.52,-4.21,4.9065772184
2020-03-13 04:30:00,6.336,1.152,6.4398757752,2.896,-0.198,2.9027607549,3.44,1.35,3.6954160794,4.996,-4.968,7.0456397864,2.896,-0.198,2.9027607549,2.1,-4.77,5.2118039104000005
2020-03-13 05:00:00,6.3885,1.2275,6.5053584452,3.0085,-0.1825,3.0140302752,3.38,1.4100000000000001,3.6623080154,5.0485,-5.1025,7.1779424977,3.0085,-0.1825,3.0140302752,2.04,-4.92,5.3261618451
2020-03-13 05:30:00,6.5635,1.108,6.6563650929,3.0235,-0.162,3.0278368929,3.54,1.27,3.7609174413,5.2235,-5.192,7.3649043612,3.0235,-0.162,3.0278368929,2.2,-5.03,5.4900728593
2020-03-13 06:00:00,6.9235,1.101,7.0104959347,2.7035,-0.169,2.7087770765,4.22,1.27,4.4069604037,5.5835,-5.199,7.6292249443,2.7035,-0.169,2.7087770765,2.88,-5.03,5.7961452708
2020-03-13 06:30:00,7.478,1.222,7.577187341,1.808,-0.11800000000000001,1.8118465718999999,5.67,1.34,5.8261908654,6.078,-4.588,7.6152365689,1.808,-0.11800000000000001,1.8118465718999999,4.27,-4.47,6.1817311491
2020-03-13 07:00:00,7.607,1.482,7.7500176129,1.427,-0.138,1.4336572115,6.18,1.62,6.3888027047,6.217,-4.268,7.5410153826,1.427,-0.138,1.4336572115,4.79,-4.13,6.3246343768
2020-03-13 07:30:00,8.272,1.5095,8.4086012065,2.622,-0.1505,2.6263157179,5.65,1.6600000000000001,5.8888114251,6.962,-3.8905000000000003,7.9753015147,2.622,-0.1505,2.6263157179,4.34,-3.74,5.7291535151
2020-03-13 08:00:00,8.543,1.9645000000000001,8.7659631102,2.483,-0.1555,2.4878643954,6.06,2.12,6.4201246094,7.213,-4.2555,8.3747626384,2.483,-0.1555,2.4878643954,4.73,-4.1,6.2596245893999996
2020-03-13 08:30:00,8.8835,2.0615,9.1195588983,1.8035,-0.1985,1.8143909446,7.08,2.26,7.4319580193,7.5135000000000005,-4.0185,8.5206234807,1.8035,-0.1985,1.8143909446,5.71,-3.8200000000000003,6.8699708879
2020-03-13 09:00:00,8.9815,1.9665,9.194262586,2.7215,-0.29350000000000004,2.7372804935,6.26,2.26,6.6554639207,7.6315,-3.8935,8.5673294847,2.7215,-0.29350000000000004,2.7372804935,4.91,-3.6,6.0883577424
2020-03-13 09:30:00,9.026,0.9765,9.0786688589,1.6560000000000001,-0.24350000000000002,1.6738065151,7.37,1.22,7.4702945056,7.906,-3.0735,8.4824075739,1.6560000000000001,-0.24350000000000002,1.6738065151,6.25,-2.83,6.8608600044
2020-03-13 10:00:00,9.183,1.0255,9.2400832924,1.323,-0.24450000000000002,1.3454030065,7.86,1.27,7.9619407182,8.083,-2.9445,8.602614094,1.323,-0.24450000000000002,1.3454030065,6.76,-2.7,7.279258204
2020-03-13 10:30:00,9.2525,1.1,9.3176583029,1.5125000000000002,-0.23,1.5298876593,7.74,1.33,7.8534387373,8.1725,-2.93,8.6818578801,1.5125000000000002,-0.23,1.5298876593,6.66,-2.7,7.18648732
2020-03-13 11:00:00,9.164,1.0175,9.2203146503,2.104,-0.2325,2.1168070885,7.06,1.25,7.1698047393,8.074,-3.0325,8.6247047631,2.104,-0.2325,2.1168070885,5.97,-2.8,6.5940048529
2020-03-13 11:30:00,8.984,1.078,9.0484440651,2.574,-0.242,2.58535104,6.41,1.32,6.5445015089,7.904,-3.302,8.5660037357,2.574,-0.242,2.58535104,5.33,-3.06,6.145933615
2020-03-13 12:00:00,8.6175,1.068,8.6834284848,2.2075,-0.252,2.221837134,6.41,1.32,6.5445015089,7.5375,-3.362,8.2532993554,2.2075,-0.252,2.221837134,5.33,-3.11,6.1709804732
2020-03-13 12:30:00,8.725,1.176,8.8038969213,2.315,-0.244,2.3278232321,6.41,1.42,6.5654017394,7.645,-3.354,8.3483735542,2.315,-0.244,2.3278232321,5.33,-3.11,6.1709804732
2020-03-13 13:00:00,8.868,1.1945000000000001,8.9480866251,2.198,-0.2255,2.2095371122,6.67,1.42,6.8194794523,7.7780000000000005,-3.4355,8.5029373895,2.198,-0.2255,2.2095371122,5.58,-3.21,6.4374296113
2020-03-13 13:30:00,8.313,1.135,8.3901247905,3.6029999999999998,-0.28500000000000003,3.6142542799,4.71,1.42,4.91940037,7.143,-3.495,7.9521993184,3.6029999999999998,-0.28500000000000003,3.6142542799,3.54,-3.21,4.7786713635
2020-03-13 14:00:00,8.034,0.87,8.0809687538,3.774,-0.33,3.7884001901,4.26,1.2,4.4257880654,6.814,-3.54,7.6786845228,3.774,-0.33,3.7884001901,3.04,-3.21,4.421051911
2020-03-13 14:30:00,7.707,0.7375,7.7422060971,3.347,-0.2625,3.3572779524,4.36,1.0,4.4732091389,6.497,-3.7025,7.4779352264,3.347,-0.2625,3.3572779524,3.15,-3.44,4.6643434693
2020-03-13 15:00:00,7.465,0.6355000000000001,7.4920014182,2.355,-0.1945,2.36301825,5.11,0.8300000000000001,5.1769682247,6.265,-3.7945,7.3245105809,2.355,-0.1945,2.36301825,3.91,-3.6,5.3148941664
2020-03-13 15:30:00,7.5325,0.66,7.5613594181,1.6125,-0.17,1.6214364773,5.92,0.8300000000000001,5.9779009694,6.3625,-3.77,7.395559901,1.6125,-0.17,1.6214364773,4.75,-3.6,5.9600755029
2020-03-13 16:00:00,7.6665,0.705,7.6988471377,0.8365,-0.125,0.8457879462000001,6.83,0.8300000000000001,6.8802470886,6.4965,-3.665,7.4590037706,0.8365,-0.125,0.8457879462000001,5.66,-3.54,6.6758669849
2020-03-13 16:30:00,7.7745,0.6235,7.7994616801,0.6645,-0.1165,0.6746350865,7.11,0.74,7.1484054166,6.6145,-3.7465,7.6018334959,0.6645,-0.1165,0.6746350865,5.95,-3.63,6.9698923952000005
2020-03-13 17:00:00,7.8365,1.2205,7.9309742466,0.5165000000000001,-0.1095,0.5279796398000001,7.32,1.33,7.4398454285,6.5565,-4.1195,7.7432533537,0.5165000000000001,-0.1095,0.5279796398000001,6.04,-4.01,7.2499448274
2020-03-13 17:30:00,7.7505,1.5065,7.895555237,0.3105,-0.10350000000000001,0.3272957378,7.44,1.6099999999999999,7.6122073014,6.3505,-4.4435,7.7507123866,0.3105,-0.10350000000000001,0.3272957378,6.04,-4.34,7.4375533612
2020-03-13 18:00:00,7.684,1.244,7.7840472763,0.324,-0.106,0.340898812,7.36,1.35,7.482786914,6.294,-4.476,7.7232772836,0.324,-0.106,0.340898812,5.97,-4.37,7.3984998479
2020-03-13 18:30:00,7.756,1.053,7.827154336,0.256,-0.077,0.2673293848,7.5,1.13,7.5846489701,6.466,-4.157,7.6869893326,0.256,-0.077,0.2673293848,6.21,-4.08,7.430376841
2020-03-13 19:00:00,8.053,1.2730000000000001,8.1529956458,0.333,-0.08700000000000001,0.3441772799,7.72,1.3599999999999999,7.8388774707,6.813,-4.507,8.1688443491,0.333,-0.08700000000000001,0.3441772799,6.48,-4.42,7.8439020902
2020-03-13 19:30:00,7.761,0.5305,7.7791099266,0.511,-0.0995,0.5205970131000001,7.25,0.63,7.2773209356,6.651,-4.1195,7.8234315521,0.511,-0.0995,0.5205970131000001,6.14,-4.02,7.3389372528
2020-03-13 20:00:00,7.6435,0.457,7.6571496818,0.6235,-0.10300000000000001,0.6319503541,7.02,0.56,7.0423007604,6.5235,-4.063,7.6853120464,0.6235,-0.10300000000000001,0.6319503541,5.9,-3.96,7.1057441553
2020-03-13 20:30:00,7.417,0.4525,7.4307903516,0.687,-0.1075,0.695359799,6.73,0.56,6.7532584728,6.287,-4.1275,7.5208128051,0.687,-0.1075,0.695359799,5.6,-4.02,6.8935041887
2020-03-13 21:00:00,7.2345,0.3735,7.2441350415,0.7345,-0.1165,0.7436817196000001,6.5,0.49,6.5184430656,6.1245,-4.2965,7.4812707811,0.7345,-0.1165,0.7436817196000001,5.39,-4.18,6.8208870391000005
2020-03-13 21:30:00,6.6165,0.167,6.6186071986,0.7065,-0.123,0.7171270808,5.91,0.29,5.9171107815,5.4465,-4.643,7.1569414731,0.7065,-0.123,0.7171270808,4.74,-4.52,6.5496564795
2020-03-13 22:00:00,6.1555,0.0175,6.1555248761,0.8155,-0.12250000000000001,0.8246493194000001,5.34,0.14,5.3418348907,5.0155,-4.6825,6.8615629779,0.8155,-0.12250000000000001,0.8246493194000001,4.2,-4.5600000000000005,6.1994838495
2020-03-13 22:30:00,6.0,0.0665,6.0003685095,0.8,-0.1135,0.8080112932,5.2,0.18,5.2031144519,4.86,-4.7735,6.8121877727,0.8,-0.1135,0.8080112932,4.06,-4.66,6.1805501373
2020-03-13 23:00:00,5.765,0.8615,5.8290142606,1.045,-0.11850000000000001,1.0516973186,4.72,0.98,4.8206638547,4.425,-5.4585,7.0267949486,1.045,-0.11850000000000001,1.0516973186,3.38,-5.34,6.3198101237
2020-03-13 23:30:00,5.5765,0.396,5.5905427509,0.6565000000000001,-0.094,0.6631954840000001,4.92,0.49,4.9443401987,4.3065,-5.044,6.6323358065,0.6565000000000001,-0.094,0.6631954840000001,3.65,-4.95,6.1502032487000005
2020-03-14 00:00:00,5.3715,-0.093,5.3723050221,1.3014999999999999,-0.073,1.3035456455,4.07,-0.02,4.0700491398,4.1515,-4.543,6.15416942,1.3014999999999999,-0.073,1.3035456455,2.85,-4.47,5.3012640002
2020-03-14 00:30:00,5.3,-0.073,5.300502712,1.4,-0.053,1.4010028551,3.9,-0.02,3.9000512817,4.07,-4.463,6.0401381607,1.4,-0.053,1.4010028551,2.67,-4.41,5.1552885467
2020-03-14 01:00:00,5.1585,-0.0665,5.1589286194,0.9085000000000001,-0.0465,0.9096892327,4.25,-0.02,4.2500470586,3.9185,-4.4065,5.8967689882,0.9085000000000001,-0.0465,0.9096892327,3.01,-4.36,5.2980845595
2020-03-14 01:30:00,5.052,-0.08,5.0526333728,0.802,-0.06,0.8042412573000001,4.25,-0.02,4.2500470586,3.8120000000000003,-4.49,5.8899443121,0.802,-0.06,0.8042412573000001,3.01,-4.43,5.3558379363
2020-03-14 02:00:00,4.905,-0.083,4.9057021923,0.795,-0.063,0.7974923197,4.11,-0.02,4.1100486615,3.725,-4.643,5.9525686892,0.795,-0.063,0.7974923197,2.93,-4.58,5.4370304395
2020-03-14 02:30:00,4.766,-0.0995,4.7670385199,0.396,-0.0795,0.40390128740000003,4.37,-0.02,4.3700457664,3.576,-4.6595,5.8735607812,0.396,-0.0795,0.40390128740000003,3.18,-4.58,5.5757331357
2020-03-14 03:00:00,4.7115,-0.098,4.7125190981,0.3415,-0.078,0.3502945189,4.37,-0.02,4.3700457664,3.5215,-4.728,5.8953325818,0.3415,-0.078,0.3502945189,3.18,-4.65,5.6333737671
2020-03-14 03:30:00,4.6965,-0.031,4.6966023091,0.2665,-0.051000000000000004,0.2713360463,4.43,0.02,4.4300451465,3.4865,-4.611,5.7807441779,0.2665,-0.051000000000000004,0.2713360463,3.22,-4.5600000000000005,5.5822934355000005
2020-03-14 04:00:00,4.6805,-0.0425,4.6806929508,0.1905,-0.0625,0.2004906482,4.49,0.02,4.4900445432,3.4805,-4.6825,5.8343539917000005,0.1905,-0.0625,0.2004906482,3.29,-4.62,5.6717281317
2020-03-14 04:30:00,4.6690000000000005,-0.0455,4.6692216964,0.129,-0.0655,0.144676363,4.54,0.02,4.5400440526,3.469,-4.6855,5.8299117703,0.129,-0.0655,0.144676363,3.34,-4.62,5.7008771255
2020-03-14 05:00:00,4.6965,-0.0385,4.696657801,0.1565,-0.0585,0.16707632990000001,4.54,0.02,4.5400440526,3.4965,-4.6785,5.8407083903,0.1565,-0.0585,0.16707632990000001,3.34,-4.62,5.7008771255
2020-03-14 05:30:00,4.804,-0.047,4.8042299071,0.264,-0.067,0.2723692347,4.54,0.02,4.5400440526,3.604,-4.687,5.9124263209,0.264,-0.067,0.2723692347,3.34,-4.62,5.7008771255
2020-03-14 06:00:00,4.858,-0.10450000000000001,4.8591238151,0.318,-0.0645,0.32447534580000004,4.54,-0.04,4.540176208,3.698,-4.8445,6.0946192867,0.318,-0.0645,0.32447534580000004,3.38,-4.78,5.8542975667
2020-03-14 06:30:00,5.1395,-0.012,5.1395140091,0.41950000000000004,-0.062,0.42405689480000003,4.72,0.05,4.7202648231,3.9695,-4.732,6.176467781,0.41950000000000004,-0.062,0.42405689480000003,3.55,-4.67,5.8661230809
2020-03-14 07:00:00,5.4155,0.0765,5.4160402971,0.3655,-0.0635,0.3709750665,5.05,0.14,5.0519402213,4.2255,-4.5835,6.2340454362,0.3655,-0.0635,0.3709750665,3.86,-4.52,5.9439044407
2020-03-14 07:30:00,5.7055,0.124,5.7068473127,0.41550000000000004,-0.08600000000000001,0.4243067876,5.29,0.21,5.2941666011,4.5255,-4.526,6.4003770397,0.41550000000000004,-0.08600000000000001,0.4243067876,4.11,-4.44,6.050264457
2020-03-14 08:00:00,5.8535,0.059000000000000004,5.8537973359,0.4635,-0.081,0.4705244414,5.39,0.14,5.3918178753,4.6735,-4.521,6.5023875038,0.4635,-0.081,0.4705244414,4.21,-4.44,6.1186354688
2020-03-14 08:30:00,6.1585,0.214,6.1622169915,0.7685000000000001,-0.066,0.7713288858,5.39,0.28,5.3972678273,4.9785,-4.376,6.6283360091,0.7685000000000001,-0.066,0.7713288858,4.21,-4.31,6.0249647302
2020-03-14 09:00:00,6.359,0.123,6.3601894626,1.209,-0.107,1.2137256692,5.15,0.23,5.1551333639,5.129,-4.247,6.6591027924,1.209,-0.107,1.2137256692,3.92,-4.14,5.701403336
2020-03-14 09:30:00,6.771,0.213,6.7743494153,1.811,-0.117,1.8147754682000001,4.96,0.33,4.9709657009,5.561,-4.197,6.9670316491,1.811,-0.117,1.8147754682000001,3.75,-4.08,5.5415611519
2020-03-14 10:00:00,6.7275,0.241,6.7318153012,2.2475,-0.139,2.2517942291,4.48,0.38,4.4960871878,5.5075,-4.219,6.9377602474,2.2475,-0.139,2.2517942291,3.26,-4.08,5.2224515316
2020-03-14 10:30:00,6.8405000000000005,0.2565,6.8453073342,2.2305,-0.1635,2.2364844064,4.61,0.42,4.6290927837,5.6205,-4.2435,7.0425359424,2.2305,-0.1635,2.2364844064,3.39,-4.08,5.3045734984
2020-03-14 11:00:00,6.77,0.2765,6.7756440469,2.2,-0.14350000000000002,2.2046750894000002,4.57,0.42,4.5892591995,5.55,-4.2235,6.9742707325,2.2,-0.14350000000000002,2.2046750894000002,3.35,-4.08,5.2791003021
2020-03-14 11:30:00,6.8755,0.20550000000000002,6.878570382,2.4855,-0.14450000000000002,2.4896968691,4.39,0.35000000000000003,4.403930063,5.6555,-4.2645,7.08312364,2.4855,-0.14450000000000002,2.4896968691,3.17,-4.12,5.1983939828
2020-03-14 12:00:00,6.7675,0.14200000000000002,6.7689896033,2.8375,-0.158,2.8418955382,3.93,0.30000000000000004,3.9414337493,5.5375,-4.2780000000000005,6.9975131475,2.8375,-0.158,2.8418955382,2.7,-4.12,4.9258907824
2020-03-14 12:30:00,6.775,0.589,6.8005548303,1.9649999999999999,-0.121,1.9687219204000002,4.8100000000000005,0.71,4.8621188797,5.445,-4.671,7.173999303,1.9649999999999999,-0.121,1.9687219204000002,3.48,-4.55,5.7282545335
2020-03-14 13:00:00,6.7375,0.9305,6.8014510584,2.4075,-0.1495,2.4121373303,4.33,1.08,4.4626561597,5.3675,-5.0595,7.3762183062,2.4075,-0.1495,2.4121373303,2.96,-4.91,5.73321027
2020-03-14 13:30:00,6.7665,0.9115000000000001,6.827617044,3.1665,-0.1685,3.1709800535,3.6,1.08,3.7585103432,5.4065,-5.2285,7.5211338573,3.1665,-0.1685,3.1709800535,2.24,-5.06,5.5336425616
2020-03-14 14:00:00,6.8305,0.93,6.8935208892,4.5805,-0.21,4.585311358,2.25,1.1400000000000001,2.5223203603,5.4805,-5.42,7.7079361861999995,4.5805,-0.21,4.585311358,0.9,-5.21,5.2871637009
2020-03-14 14:30:00,6.8605,0.9590000000000001,6.9272029889,3.6205,-0.181,3.6250215517,3.24,1.1400000000000001,3.4347052275,5.4905,-5.451,7.7368592626,3.6205,-0.181,3.6250215517,1.87,-5.27,5.5919406292
2020-03-14 15:00:00,6.662,0.868,6.718308418,2.022,-0.122,2.0256771707,4.64,0.99,4.7444388499,5.282,-5.492,7.6198154833,2.022,-0.122,2.0256771707,3.26,-5.37,6.2820776818
2020-03-14 15:30:00,6.7915,0.74,6.8316961474,3.0615,-0.16,3.0656781061,3.73,0.9,3.8370431324,5.3815,-5.39,7.616603065,3.0615,-0.16,3.0656781061,2.32,-5.23,5.721477082
2020-03-14 16:00:00,6.901,0.7075,6.9371721364,2.591,-0.1525,2.5954840107,4.31,0.86,4.394963026,5.481,-5.3225,7.6400502125,2.591,-0.1525,2.5954840107,2.89,-5.17,5.9229215764
2020-03-14 16:30:00,6.8255,0.708,6.8621217018,2.5155000000000003,-0.152,2.5200881432999998,4.31,0.86,4.394963026,5.4055,-5.322,7.5857177808,2.5155000000000003,-0.152,2.5200881432999998,2.89,-5.17,5.9229215764
2020-03-14 17:00:00,7.045,0.6585000000000001,7.0757082508,3.135,-0.1615,3.1391570923,3.91,0.8200000000000001,3.9950594489,5.605,-5.1915,7.6398754735,3.135,-0.1615,3.1391570923,2.47,-5.03,5.6037309
2020-03-14 17:30:00,7.039,-0.0755,7.0394048932,3.239,-0.1655,3.2432254393,3.8,0.09,3.8010656401,5.809,-4.6155,7.4193881992,3.239,-0.1655,3.2432254393,2.5700000000000003,-4.45,5.1388130925
2020-03-14 18:00:00,7.122,-0.13,7.1231863657,3.162,-0.17,3.1665665949,3.96,0.04,3.960202015,5.882,-4.62,7.4794601409,3.162,-0.17,3.1665665949,2.7199999999999998,-4.45,5.215448207
2020-03-14 18:30:00,7.353,0.425,7.3652721606,3.223,-0.125,3.225423073,4.13,0.55,4.1664613283,6.033,-5.165,7.9419338955,3.223,-0.125,3.225423073,2.81,-5.04,5.7704159295
2020-03-14 19:00:00,7.214,-0.1015,7.2147140103,2.814,-0.12150000000000001,2.8166217797,4.4,0.02,4.4000454543,5.984,-4.9215,7.7478653996,2.814,-0.12150000000000001,2.8166217797,3.17,-4.8,5.7522951941
2020-03-14 19:30:00,7.131,-0.24350000000000002,7.1351561476,2.8810000000000002,-0.10350000000000001,2.8828585206,4.25,-0.14,4.2523052572,5.911,-4.7635000000000005,7.5914987486,2.8810000000000002,-0.10350000000000001,2.8828585206,3.03,-4.66,5.5584620175
2020-03-14 20:00:00,7.0665,-0.152,7.0681345665,2.2165,-0.10200000000000001,2.2188457022,4.85,-0.05,4.8502577251000005,5.8765,-4.7620000000000005,7.5637223805,2.2165,-0.10200000000000001,2.2188457022,3.66,-4.66,5.9254704455
2020-03-14 20:30:00,6.58,-0.17850000000000002,6.5824206983,2.74,-0.08850000000000001,2.7414288701,3.84,-0.09,3.8410545427000002,5.38,-4.9585,7.3164965831,2.74,-0.08850000000000001,2.7414288701,2.64,-4.87,5.5395396921
2020-03-14 21:00:00,6.4025,0.077,6.4029630055,3.0825,-0.093,3.0839026006,3.32,0.17,3.3243495604,5.1425,-5.343,7.4157235149,3.0825,-0.093,3.0839026006,2.06,-5.25,5.6396897078
2020-03-14 21:30:00,6.2525,0.22,6.2563692546,3.2825,-0.1,3.284022876,2.9699999999999998,0.32,2.9871893144,4.8825,-5.27,7.1841287746,3.2825,-0.1,3.284022876,1.6,-5.17,5.4119220246
2020-03-14 22:00:00,5.8995,-0.34,5.9092893185,3.1995,-0.1,3.2010623627,2.7,-0.24,2.7106456795,4.5795,-4.84,6.6631389187,3.1995,-0.1,3.2010623627,1.38,-4.74,4.9368005834
2020-03-14 22:30:00,5.9045000000000005,-0.2985,5.9120404684,3.1345,-0.1085,3.1363772892,2.77,-0.19,2.7765085989,4.6145,-4.8485,6.6933969328,3.1345,-0.1085,3.1363772892,1.48,-4.74,4.9656822291000005
2020-03-14 23:00:00,5.8655,-0.253,5.870953862,3.0955,-0.063,3.0961410255,2.77,-0.19,2.7765085989,4.6155,-4.853,6.6973464335,3.0955,-0.063,3.0961410255,1.52,-4.79,5.0253855573
2020-03-14 23:30:00,5.704,-0.2535,5.7096303076,2.934,-0.0635,2.9346870787,2.77,-0.19,2.7765085989,4.454,-4.9535,6.6614771823000005,2.934,-0.0635,2.9346870787,1.52,-4.89,5.1207909545
2020-03-15 00:00:00,5.5715,-0.2715,5.5781111947,3.0915,-0.1115,3.0935100614,2.48,-0.16,2.4851559307,4.3415,-5.0715,6.6759819128,3.0915,-0.1115,3.0935100614,1.25,-4.96,5.115085532
2020-03-15 00:30:00,5.552,-0.254,5.5578071215,3.132,-0.094,3.1334102827,2.42,-0.16,2.4252834886,4.292,-4.924,6.5320012247,3.132,-0.094,3.1334102827,1.16,-4.83,4.9673433543000005
2020-03-15 01:00:00,5.4785,-0.227,5.4832008216,2.9985,-0.067,2.9992484475000003,2.48,-0.16,2.4851559307,4.2185,-4.897,6.463462791,2.9985,-0.067,2.9992484475000003,1.22,-4.83,4.9816964982
2020-03-15 01:30:00,5.2215,-0.2535,5.2276499978,2.9815,-0.0935,2.9829657222,2.24,-0.16,2.2457070156,3.9915000000000003,-5.0235,6.4162001605,2.9815,-0.0935,2.9829657222,1.01,-4.93,5.032395056
2020-03-15 02:00:00,5.215,-0.159,5.2174233104,3.185,-0.089,3.1862432424,2.03,-0.07,2.031206538,3.935,-5.109,6.4487290221,3.185,-0.089,3.1862432424,0.75,-5.02,5.0757166982
2020-03-15 02:30:00,5.139,-0.303,5.1479248246000004,3.109,-0.043000000000000003,3.1092973483,2.03,-0.26,2.0465825173,3.859,-4.833,6.184639844,3.109,-0.043000000000000003,3.1092973483,0.75,-4.79,4.8483605476000005
2020-03-15 03:00:00,5.0635,-0.304,5.0726174949,3.0835,-0.044,3.083813913,1.98,-0.26,1.9969977466,3.7835,-4.834,6.1386014898,3.0835,-0.044,3.083813913,0.7000000000000001,-4.79,4.8408780195
2020-03-15 03:30:00,5.0265,-0.355,5.0390204653,3.1165,-0.045,3.1168248668,1.9100000000000001,-0.31,1.93499354,3.7765,-4.995,6.261946762,3.1165,-0.045,3.1168248668,0.66,-4.95,4.9938061636
2020-03-15 04:00:00,4.9725,-0.35050000000000003,4.9848376603,3.1525,-0.0405,3.1527601399,1.82,-0.31,1.8462123388,3.6625,-4.8305,6.0619828852,3.1525,-0.0405,3.1527601399,0.51,-4.79,4.8170738006
2020-03-15 04:30:00,4.974,-0.48850000000000005,4.9979303967,3.084,-0.0385,3.0842403035,1.8900000000000001,-0.45,1.9428329830000002,3.634,-4.5885,5.8532288739,3.084,-0.0385,3.0842403035,0.55,-4.55,4.5831212072
2020-03-15 05:00:00,4.932,-0.516,4.9589192371,2.392,-0.066,2.3929103619,2.54,-0.45,2.5795542251,3.602,-4.616,5.8550713061,2.392,-0.066,2.3929103619,1.21,-4.55,4.708141884
2020-03-15 05:30:00,4.438,-0.4625,4.4620343174,0.708,-0.0125,0.7081103374000001,3.73,-0.45,3.7570467125,3.138,-4.5025,5.4881281189,0.708,-0.0125,0.7081103374000001,2.43,-4.49,5.1053893093
2020-03-15 06:00:00,4.785,0.006,4.7850037618,0.555,-0.054,0.5576208389,4.23,0.06,4.2304255105,3.435,-5.024,6.086033273,0.555,-0.054,0.5576208389,2.88,-4.97,5.7441535495
2020-03-15 06:30:00,4.8125,0.5545,4.8443396351,0.6425000000000001,-0.0455,0.6441090746,4.17,0.6000000000000001,4.2129443386,3.4225,-5.4855,6.4656180292,0.6425000000000001,-0.0455,0.6441090746,2.7800000000000002,-5.44,6.1091734302
2020-03-15 07:00:00,4.88,0.503,4.9058545637,0.55,-0.097,0.5584881377,4.33,0.6000000000000001,4.3713727821,3.48,-5.447,6.4637612116,0.55,-0.097,0.5584881377,2.93,-5.35,6.0997868815
2020-03-15 07:30:00,5.056,0.5285000000000001,5.0835468179,0.776,-0.1115,0.7839695466000001,4.28,0.64,4.3275859321,3.646,-5.4215,6.5334507154,0.776,-0.1115,0.7839695466000001,2.87,-5.31,6.0359754804
2020-03-15 08:00:00,5.245,0.2985,5.2534871514,0.635,-0.1115,0.6447148595000001,4.61,0.41000000000000003,4.6281961929,3.875,-5.1715,6.4622006507,0.635,-0.1115,0.6447148595000001,3.24,-5.06,6.0084274149
2020-03-15 08:30:00,5.338,-0.26,5.3443282085,0.638,-0.11,0.6474133147000001,4.7,-0.15,4.7023930078,4.168,-4.84,6.3873174338,0.638,-0.11,0.6474133147000001,3.5300000000000002,-4.73,5.9020166045
2020-03-15 09:00:00,5.548,-0.222,5.5524398241,0.518,-0.112,0.5299698105,5.03,-0.11,5.0312026395,4.318,-4.642,6.339817663,0.518,-0.112,0.5299698105,3.8,-4.53,5.9127743065
2020-03-15 09:30:00,5.9565,0.244,5.9614954709,0.4565,-0.116,0.4710076963,5.5,0.36,5.5117692259,4.6365,-4.986,6.8086216116,0.4565,-0.116,0.4710076963,4.18,-4.87,6.4178890611
2020-03-15 10:00:00,6.289,0.589,6.3165213528,0.639,-0.151,0.6565988121,5.65,0.74,5.6982541185999995,4.889,-5.281,7.1966160103,0.639,-0.151,0.6565988121,4.25,-5.13,6.6617865472
2020-03-15 10:30:00,6.3565000000000005,0.613,6.3859894496,0.8065,-0.167,0.8236086753,5.55,0.78,5.6045428003,4.9565,-5.227,7.203361802,0.8065,-0.167,0.8236086753,4.15,-5.06,6.5441653402
2020-03-15 11:00:00,6.5395,0.5975,6.5667394116,1.1295,-0.1825,1.1441488103,5.41,0.78,5.4659399924,5.1295,-5.1325,7.2563300986,1.1295,-0.1825,1.1441488103,4.0,-4.95,6.3641574462
2020-03-15 11:30:00,6.6425,0.6375000000000001,6.6730212423,0.7025,-0.14250000000000002,0.7168071568000001,5.94,0.78,5.9909932399,5.2325,-5.0425,7.2667642386,0.7025,-0.14250000000000002,0.7168071568000001,4.53,-4.9,6.6731476831
2020-03-15 12:00:00,6.556,0.022,6.5560369126,0.796,-0.148,0.8096418961,5.76,0.17,5.7625081345,5.396,-4.578,7.0763620597,0.796,-0.148,0.8096418961,4.6,-4.43,6.3863056613
2020-03-15 12:30:00,6.608,0.013000000000000001,6.6080127875,1.258,-0.157,1.2677590465,5.35,0.17,5.3527002531,5.468,-4.707,7.2149063057,1.258,-0.157,1.2677590465,4.21,-4.55,6.1989192606
2020-03-15 13:00:00,6.6325,0.031,6.6325724459,1.1725,-0.169,1.1846169212,5.46,0.2,5.4636617758,5.4925,-4.779,7.280549241,1.1725,-0.169,1.1846169212,4.32,-4.61,6.3177923359
2020-03-15 13:30:00,6.543,0.1375,6.5444446097,1.593,-0.17250000000000001,1.6023124695000002,4.95,0.31,4.9596975714,5.353,-4.7825,7.1782250766,1.593,-0.17250000000000001,1.6023124695000002,3.76,-4.61,5.9489242725
2020-03-15 14:00:00,6.408,-0.01,6.4080078027,1.518,-0.18,1.5286346849,4.89,0.17,4.8929541179000005,5.218,-4.79,7.0831930653,1.518,-0.18,1.5286346849,3.7,-4.61,5.9111843145
2020-03-15 14:30:00,6.2525,-0.0555,6.2527463166,3.0125,-0.29550000000000004,3.0269582918,3.24,0.24,3.248876729,4.9925,-4.7655,6.9018147251,3.0125,-0.29550000000000004,3.0269582918,1.98,-4.47,4.8888955808
2020-03-15 15:00:00,6.1375,-0.049,6.1376955977,2.5075000000000003,-0.289,2.5240992948,3.63,0.24,3.6379252329,4.9075,-4.889,6.9271839336,2.5075000000000003,-0.289,2.5240992948,2.4,-4.6,5.1884487084
2020-03-15 15:30:00,6.0785,-0.044,6.0786592477,2.1985,-0.214,2.2088907284,3.88,0.17,3.8837224411999998,4.8485,-4.904,6.8961705497,2.1985,-0.214,2.2088907284,2.65,-4.69,5.386891497
2020-03-15 16:00:00,6.0415,-0.0825,6.0420632651,1.3014999999999999,-0.1825,1.3142330463,4.74,0.1,4.7410547350000005,4.8315,-4.9225,6.8974196987,1.3014999999999999,-0.1825,1.3142330463,3.5300000000000002,-4.74,5.9100338409
2020-03-15 16:30:00,6.333,-0.07050000000000001,6.3333923967,1.323,-0.1705,1.3339412468,5.01,0.1,5.0109979046,5.113,-4.8305,7.0339533159,1.323,-0.1705,1.3339412468,3.79,-4.66,6.0066379948
2020-03-15 17:00:00,6.5245,-0.161,6.5264861334,1.7845,-0.171,1.792674329,4.74,0.01,4.7400105485,5.2645,-4.661,7.0313498882,1.7845,-0.171,1.792674329,3.48,-4.49,5.6807129834
2020-03-15 17:30:00,6.309,-0.267,6.3146472586,1.119,-0.147,1.1286141945,5.19,-0.12,5.1913870979,5.049,-4.517,6.7746357836,1.119,-0.147,1.1286141945,3.93,-4.37,5.8772272374
2020-03-15 18:00:00,6.5275,0.05,6.5276914947,0.8475,-0.15,0.8606719758,5.68,0.2,5.683520036,5.2175,-4.83,7.1099371481,0.8475,-0.15,0.8606719758,4.37,-4.68,6.4030695764
2020-03-15 18:30:00,6.7085,0.201,6.7115105043,0.6785,-0.149,0.6946677263000001,6.03,0.35000000000000003,6.0401490048,5.4285,-4.939,7.3390962148,0.6785,-0.149,0.6946677263000001,4.75,-4.79,6.7458579884
2020-03-15 19:00:00,6.7075,-0.184,6.7100232675,0.9175000000000001,-0.094,0.9223026889,5.79,-0.09,5.7906994396,5.5275,-4.814,7.3299285297,0.9175000000000001,-0.094,0.9223026889,4.61,-4.72,6.597764773
2020-03-15 19:30:00,6.752,-0.137,6.7533897415,1.302,-0.08700000000000001,1.3049034447,5.45,-0.05,5.450229353,5.582,-4.917,7.438791098,1.302,-0.08700000000000001,1.3049034447,4.28,-4.83,6.4534719338
2020-03-15 20:00:00,6.681,-0.0755,6.6814265879,1.231,-0.0955,1.2346988499,5.45,0.02,5.4500366971,5.511,-5.0255,7.458335689,1.231,-0.0955,1.2346988499,4.28,-4.93,6.5286522346
2020-03-15 20:30:00,6.578,-0.076,6.5784390246,1.298,-0.096,1.3015452355,5.28,0.02,5.2800378787,5.408,-5.026,7.3828950961,1.298,-0.096,1.3015452355,4.11,-4.93,6.4184889187
2020-03-15 21:00:00,6.4,-0.0045000000000000005,6.400001582,1.67,-0.0945,1.6726715906,4.73,0.09,4.7308561593,5.23,-5.2345,7.3995195959,1.67,-0.0945,1.6726715906,3.56,-5.14,6.2524555176
2020-03-15 21:30:00,6.0845,0.7465,6.1301225518,1.2645,-0.0835,1.2672539209,4.82,0.8300000000000001,4.8909406048,4.7045,-5.8535,7.5097125444,1.2645,-0.0835,1.2672539209,3.44,-5.77,6.7176260688
2020-03-15 22:00:00,5.676,0.004,5.6760014093999995,0.466,-0.08600000000000001,0.4738691803,5.21,0.09,5.2107772933,4.416,-5.176,6.8038248067,0.466,-0.08600000000000001,0.4738691803,3.95,-5.09,6.4428720304
2020-03-15 22:30:00,5.622,-0.259,5.6279627753,0.322,-0.089,0.33407334520000004,5.3,-0.17,5.3027257142,4.392,-4.779,6.4906475024,0.322,-0.089,0.33407334520000004,4.07,-4.69,6.2097503976
2020-03-15 23:00:00,5.316,-0.313,5.3252065688,0.686,-0.083,0.6910028943000001,4.63,-0.23,4.635709223,4.086,-4.8629999999999995,6.3517056764,0.686,-0.083,0.6910028943000001,3.4,-4.78,5.8658673698
2020-03-15 23:30:00,5.105,-0.322,5.1151450615,0.255,-0.092,0.2710885464,4.85,-0.23,4.8554505455,3.885,-4.872,6.2313408669,0.255,-0.092,0.2710885464,3.63,-4.78,6.002107963
2020-03-16 00:00:00,4.993,-0.3795,5.0074014469,0.243,-0.0995,0.26258189200000004,4.75,-0.28,4.758245475,3.783,-4.8795,6.1741889548,0.243,-0.0995,0.26258189200000004,3.54,-4.78,5.9481089432
2020-03-16 00:30:00,4.9345,-0.434,4.9535488541,0.42450000000000004,-0.094,0.4347829918,4.51,-0.34,4.5227978067,3.6945,-4.874,6.1159795822,0.42450000000000004,-0.094,0.4347829918,3.27,-4.78,5.791485129
2020-03-16 01:00:00,4.8629999999999995,-0.4295,4.8819298694,0.28300000000000003,-0.08950000000000001,0.29681517820000003,4.58,-0.34,4.5926027479,3.633,-4.7995,6.0194592157,0.28300000000000003,-0.08950000000000001,0.29681517820000003,3.35,-4.71,5.7798442886
2020-03-16 01:30:00,4.7355,-0.43,4.7549826761,0.34550000000000003,-0.09,0.35702976070000003,4.39,-0.34,4.4031466021,3.5155000000000003,-4.88,6.0144110476,0.34550000000000003,-0.09,0.35702976070000003,3.17,-4.79,5.7439533424
2020-03-16 02:00:00,4.803,-0.431,4.8222992441,0.263,-0.091,0.27829840100000003,4.54,-0.34,4.5527134766,3.573,-4.881,6.0490073566,0.263,-0.091,0.27829840100000003,3.31,-4.79,5.8223878263
2020-03-16 02:30:00,4.8455,-0.431,4.8646306386,0.2755,-0.091,0.2901400524,4.57,-0.34,4.5826302491,3.6255,-4.881,6.0801653966,0.2755,-0.091,0.2901400524,3.35,-4.79,5.8452202696
2020-03-16 03:00:00,4.8055,-0.421,4.8239062232,0.1955,-0.081,0.2116158075,4.61,-0.34,4.6225209572,3.6055,-4.9510000000000005,6.1247066256,0.1955,-0.081,0.2116158075,3.41,-4.87,5.9451661037
2020-03-16 03:30:00,4.8145,-0.378,4.8293161265,0.20450000000000002,-0.078,0.2188703954,4.61,-0.30000000000000004,4.6197510755,3.6145,-4.888,6.0792396112,0.20450000000000002,-0.078,0.2188703954,3.41,-4.8100000000000005,5.8961173665
2020-03-16 04:00:00,4.8015,-0.375,4.8161215983000005,0.1915,-0.075,0.20566295240000002,4.61,-0.30000000000000004,4.6197510755,3.6015,-4.885,6.0691043202,0.1915,-0.075,0.20566295240000002,3.41,-4.8100000000000005,5.8961173665
2020-03-16 04:30:00,4.8785,-0.3785,4.8931609927,0.20850000000000002,-0.0785,0.22278801580000002,4.67,-0.30000000000000004,4.6796260534,3.6985,-4.9485,6.1779085862,0.20850000000000002,-0.0785,0.22278801580000002,3.49,-4.87,5.9914105184
2020-03-16 05:00:00,5.0015,-0.37,5.0151672205,0.2215,-0.07,0.2322977615,4.78,-0.30000000000000004,4.7894049735,3.8215,-4.94,6.245595428,0.2215,-0.07,0.2322977615,3.6,-4.87,6.0561456389
2020-03-16 05:30:00,5.3985,-0.312,5.4075083218,0.1285,-0.07200000000000001,0.14729646970000002,5.27,-0.24,5.2754620651,4.2285,-4.852,6.4360015732,0.1285,-0.07200000000000001,0.14729646970000002,4.1,-4.78,6.2974915640999996
2020-03-16 06:00:00,5.896,0.07350000000000001,5.8964581106,0.20600000000000002,-0.0965,0.2274824169,5.69,0.17,5.6925389766,4.716,-4.3665,6.4270505094,0.20600000000000002,-0.0965,0.2274824169,4.51,-4.27,6.2107165448
2020-03-16 06:30:00,6.4815000000000005,0.46950000000000003,6.4984823228,0.1915,-0.1705,0.2564030031,6.29,0.64,6.3224757809,5.2315,-4.3305,6.7913049188,0.1915,-0.1705,0.2564030031,5.04,-4.16,6.5350745979
2020-03-16 07:00:00,7.4495000000000005,1.0405,7.5218143091,0.40950000000000003,-0.23950000000000002,0.4743948777,7.04,1.28,7.155417528,6.1095,-4.2795,7.4592298865,0.40950000000000003,-0.23950000000000002,0.4743948777,5.7,-4.04,6.9865298969000005
2020-03-16 07:30:00,8.435,1.5710000000000002,8.5800504661,0.605,-0.269,0.6621072421,7.83,1.8399999999999999,8.0432891282,7.135,-4.069,8.213707202,0.605,-0.269,0.6621072421,6.53,-3.8,7.5551902689
2020-03-16 08:00:00,8.6415,0.9550000000000001,8.6941099171,1.0215,-0.305,1.0660615601,7.62,1.26,7.7234707224,7.5115,-3.315,8.2104724133,1.0215,-0.305,1.0660615601,6.49,-3.01,7.1540338271
2020-03-16 08:30:00,9.0105,1.9865,9.226878806,1.6505,-0.35350000000000004,1.6879314263,7.36,2.34,7.7230304933,7.6805,-4.1235,8.7174154713,1.6505,-0.35350000000000004,1.6879314263,6.03,-3.77,7.111525856
2020-03-16 09:00:00,9.067,2.101,9.3072385808,2.287,-0.399,2.3215447443,6.78,2.5,7.2262299991,7.687,-4.169,8.7447429922,2.287,-0.399,2.3215447443,5.4,-3.77,6.5858105044
2020-03-16 09:30:00,9.401,2.4625,9.7181637797,2.821,-0.4375,2.8547236731,6.58,2.9,7.1907162369,8.041,-3.9575,8.9621139945,2.821,-0.4375,2.8547236731,5.22,-3.52,6.2959351966
2020-03-16 10:00:00,9.3035,2.299,9.5833456188,3.3335,-0.501,3.3709380371,5.97,2.8,6.5940048529,7.9335,-4.171,8.9631279836,3.3335,-0.501,3.3709380371,4.6,-3.67,5.8846325289
2020-03-16 10:30:00,9.211,1.529,9.3370424654,3.751,-0.561,3.7927196047000002,5.46,2.09,5.8463407359,7.961,-3.6710000000000003,8.766627743899999,3.751,-0.561,3.7927196047000002,4.21,-3.11,5.2341379424
2020-03-16 11:00:00,9.142,1.3215,9.237019338,4.082,-0.6085,4.1271050689,5.06,1.9300000000000002,5.4155793781,7.942,-3.4285,8.6504321424,4.082,-0.6085,4.1271050689,3.86,-2.8200000000000003,4.7803765542
