Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-16 11:30:00,9.092,1.294,9.1836212901,3.332,-0.516,3.3717176632,5.76,1.81,6.0376899556,7.922,-3.4859999999999998,8.6550725011,3.332,-0.516,3.3717176632,4.59,-2.9699999999999998,5.4670833175
2020-03-16 12:00:00,9.2825,1.5695000000000001,9.4142517759,3.9225000000000003,-0.5905,3.9666984382,5.36,2.16,5.7788580187,8.1125,-3.4305,8.8080069539,3.9225000000000003,-0.5905,3.9666984382,4.19,-2.84,5.0617882216
2020-03-16 12:30:00,9.4345,1.6385,9.5757230797,4.2745,-0.6015,4.3166135454,5.16,2.24,5.6252288842,8.2345,-3.3415,8.8866536165,4.2745,-0.6015,4.3166135454,3.96,-2.74,4.815516587
2020-03-16 13:00:00,9.3475,1.5514999999999999,9.4753843458,4.1075,-0.6285000000000001,4.1553060657,5.24,2.18,5.6753854495,8.1675,-3.4685,8.8734744323,4.1075,-0.6285000000000001,4.1553060657,4.06,-2.84,4.9547149262
2020-03-16 13:30:00,9.339,1.479,9.4553879878,4.359,-0.581,4.3975495449,4.98,2.06,5.3892485562,8.129,-3.371,8.8002432921,4.359,-0.581,4.3975495449,3.77,-2.79,4.6900959478
2020-03-16 14:00:00,9.315,1.505,9.4357962038,4.535,-0.555,4.5688346435,4.78,2.06,5.2049975985,8.075,-3.305,8.7251733507,4.535,-0.555,4.5688346435,3.54,-2.75,4.4826443089
2020-03-16 14:30:00,9.2555,1.4145,9.3629637669,3.9955,-0.4455,4.020260004,5.26,1.8599999999999999,5.5791755663,8.0355,-3.4855,8.7588795231,3.9955,-0.4455,4.020260004,4.04,-3.04,5.0560063291
2020-03-16 15:00:00,9.2885,1.5085000000000002,9.4101968364,2.9585,-0.3915,2.9842912893999998,6.33,1.9,6.6090014374,8.0885,-3.3615,8.7591959962,2.9585,-0.3915,2.9842912893999998,5.13,-2.9699999999999998,5.927714568
2020-03-16 15:30:00,9.081,1.452,9.1963506349,3.041,-0.278,3.0536805661,6.04,1.73,6.2828735464,7.881,-3.488,8.6183702056,3.041,-0.278,3.0536805661,4.84,-3.21,5.8077276107
2020-03-16 16:00:00,8.9485,1.2425,9.0343488144,2.2385,-0.14750000000000002,2.2433542966,6.71,1.3900000000000001,6.8524594125,7.7585,-3.5575,8.535228673,2.2385,-0.14750000000000002,2.2433542966,5.52,-3.41,6.488335688
2020-03-16 16:30:00,8.9855,1.2015,9.0654736501,3.1355,-0.1885,3.1411610115,5.85,1.3900000000000001,6.0128695313,7.7355,-3.4785,8.4816226337,3.1355,-0.1885,3.1411610115,4.6,-3.29,5.6554487001
2020-03-16 17:00:00,8.924,1.046,8.9850927652,2.324,-0.184,2.3312726138,6.6,1.23,6.7136353788,7.694,-3.5540000000000003,8.4751726826,2.324,-0.184,2.3312726138,5.37,-3.37,6.3398580426
2020-03-16 17:30:00,8.892,0.898,8.9372293246,1.842,-0.202,1.8530429029,7.05,1.1,7.1352995732,7.732,-3.7720000000000002,8.6030115657,1.842,-0.202,1.8530429029,5.89,-3.5700000000000003,6.8874523592
2020-03-16 18:00:00,8.89,0.7355,8.9203733246,1.29,-0.1845,1.3031271043000001,7.6,0.92,7.6554816961,7.72,-3.6645,8.545581329000001,1.29,-0.1845,1.3031271043000001,6.43,-3.48,7.3113131515
2020-03-16 18:30:00,8.9645,1.051,9.0258994704,1.1345,-0.189,1.1501353181,7.83,1.24,7.9275784449,7.7445,-3.9290000000000003,8.6841419409,1.1345,-0.189,1.1501353181,6.61,-3.74,7.5947152679
2020-03-16 19:00:00,9.3385,1.7625000000000002,9.503367219,1.2185,-0.14750000000000002,1.2273950057,8.12,1.9100000000000001,8.3416125539,7.9685,-4.6575,9.2298049004,1.2185,-0.14750000000000002,1.2273950057,6.75,-4.51,8.1180416358
2020-03-16 19:30:00,9.4955,1.714,9.6489541532,1.5955,-0.196,1.6074937791,7.9,1.9100000000000001,8.1276134258,8.1355,-4.8260000000000005,9.4592090711,1.5955,-0.196,1.6074937791,6.54,-4.63,8.0130206539
2020-03-16 20:00:00,9.1995,0.979,9.2514453601,1.6495000000000002,-0.231,1.6655963647,7.55,1.21,7.6463455323,8.0095,-4.041,8.9711633164,1.6495000000000002,-0.231,1.6655963647,6.36,-3.81,7.4138856209
2020-03-16 20:30:00,8.7715,0.746,8.8031658084,1.5514999999999999,-0.234,1.5690469241,7.22,0.98,7.2862061459,7.6315,-4.044,8.6367660759,1.5514999999999999,-0.234,1.5690469241,6.08,-3.81,7.1751306608
2020-03-16 21:00:00,8.6125,0.6105,8.634110637500001,1.4825,-0.2295,1.5001588249,7.13,0.84,7.1793105519000004,7.4625,-4.2695,8.5975308374,1.4825,-0.2295,1.5001588249,5.98,-4.04,7.2167859882
2020-03-16 21:30:00,8.3455,0.5035000000000001,8.3606747634,1.2855,-0.2165,1.3036036591,7.06,0.72,7.0966189133,7.1755,-4.1765,8.3024666515,1.2855,-0.2165,1.3036036591,5.89,-3.96,7.0974432016
2020-03-16 22:00:00,7.8595,0.2735,7.8642572758,1.4795,-0.1965,1.4924920435,6.38,0.47000000000000003,6.3972884881,6.6795,-4.3265,7.9582864047,1.4795,-0.1965,1.4924920435,5.2,-4.13,6.640549676
2020-03-16 22:30:00,7.4455,0.442,7.4586080638,1.6855,-0.158,1.6928893201,5.76,0.6000000000000001,5.7911656858,6.2555,-4.348,7.6181614744,1.6855,-0.158,1.6928893201,4.57,-4.19,6.2000806446
2020-03-16 23:00:00,7.3645,0.7515000000000001,7.4027435792,1.6545,-0.17850000000000002,1.6641011087000002,5.71,0.93,5.7852398395,6.1745,-4.3685,7.5636130586,1.6545,-0.17850000000000002,1.6641011087000002,4.52,-4.19,6.1633189111
2020-03-16 23:30:00,7.303,0.6950000000000001,7.3359957743,1.9929999999999999,-0.195,2.0025169163,5.31,0.89,5.3840690932,6.093,-4.255,7.4316669732000005,1.9929999999999999,-0.195,2.0025169163,4.1,-4.06,5.7700606583
2020-03-17 00:00:00,7.2785,0.591,7.3024546044,1.8185,-0.23900000000000002,1.8341382854,5.46,0.8300000000000001,5.5227257763,6.0685,-4.259,7.413890561,1.8185,-0.23900000000000002,1.8341382854,4.25,-4.02,5.8500341879
2020-03-17 00:30:00,7.0735,0.619,7.1005326033,2.2835,-0.211,2.2932276926,4.79,0.8300000000000001,4.8613784053,5.8435,-4.181,7.1852107311,2.2835,-0.211,2.2932276926,3.56,-3.9699999999999998,5.3324009602
2020-03-17 01:00:00,6.865,0.41000000000000003,6.8772323648,1.2650000000000001,-0.16,1.2750784290000001,5.6,0.5700000000000001,5.6289341798,5.645,-4.06,6.9533894613000005,1.2650000000000001,-0.16,1.2750784290000001,4.38,-3.9,5.864673904
2020-03-17 01:30:00,6.785,0.7615000000000001,6.8275989374,1.305,-0.1985,1.3200103219,5.48,0.96,5.5634521657,5.525,-4.5585,7.1627890692,1.305,-0.1985,1.3200103219,4.22,-4.36,6.0677837799
2020-03-17 02:00:00,6.545,0.42350000000000004,6.558687159,2.255,-0.2765,2.2718884766,4.29,0.7000000000000001,4.3467344064,5.265,-4.3065,6.8019237904,2.255,-0.2765,2.2718884766,3.01,-4.03,5.0300099403
2020-03-17 02:30:00,6.469,0.458,6.4851927496,2.3689999999999998,-0.242,2.3813284108,4.1,0.7000000000000001,4.1593268686,5.219,-4.362,6.8018383544,2.3689999999999998,-0.242,2.3813284108,2.85,-4.12,5.0096806285
2020-03-17 03:00:00,6.537,0.3815,6.5481227272,2.477,-0.2685,2.4915098334,4.06,0.65,4.1117028103,5.327,-4.5185,6.9852538429,2.477,-0.2685,2.4915098334,2.85,-4.25,5.1171281008
2020-03-17 03:30:00,6.407,0.40850000000000003,6.4200094431,2.407,-0.24150000000000002,2.419084796,4.0,0.65,4.0524683836,5.167,-4.4515,6.8200983314,2.407,-0.24150000000000002,2.419084796,2.76,-4.21,5.0340540323
2020-03-17 04:00:00,6.385,0.3125,6.3926427438,1.885,-0.2575,1.9025065703,4.5,0.5700000000000001,4.535956349,5.165,-4.6175,6.9280972316,1.885,-0.2575,1.9025065703,3.2800000000000002,-4.36,5.4560058651
2020-03-17 04:30:00,6.362,0.254,6.3670683992,1.862,-0.246,1.8781799701000002,4.5,0.5,4.5276925691,5.142,-4.606,6.9032890712,1.862,-0.246,1.8781799701000002,3.2800000000000002,-4.36,5.4560058651
2020-03-17 05:00:00,6.381,0.216,6.3846548066,1.401,-0.28400000000000003,1.4294953655,4.98,0.5,5.0050374624,5.171,-4.644,6.9502501394,1.401,-0.28400000000000003,1.4294953655,3.77,-4.36,5.7638962517
2020-03-17 05:30:00,6.6335,0.2505,6.6382281145,1.5135,-0.2495,1.5339271495,5.12,0.5,5.1443561308,5.3935,-4.3395,6.922506952,1.5135,-0.2495,1.5339271495,3.88,-4.09,5.6375970058
2020-03-17 06:00:00,6.9505,0.40850000000000003,6.9624939856,1.6705,-0.2315,1.6864644971,5.28,0.64,5.3186464444,5.7105,-4.2315,7.1074188353,1.6705,-0.2315,1.6864644971,4.04,-4.0,5.6852088792
2020-03-17 06:30:00,7.7355,1.3005,7.8440589302,2.0755,-0.2595,2.0916597477,5.66,1.56,5.8710476067,6.3655,-4.6595,7.8886329931,2.0755,-0.2595,2.0916597477,4.29,-4.4,6.1452501983
2020-03-17 07:00:00,8.229,1.4195,8.3505341895,2.279,-0.3305,2.3028398229,5.95,1.75,6.2020158013,6.819,-4.5105,8.17577955,2.279,-0.3305,2.3028398229,4.54,-4.18,6.1712235416
2020-03-17 07:30:00,8.9285,1.8170000000000002,9.111509274,2.2984999999999998,-0.323,2.3210840678,6.63,2.14,6.966814193,7.5885,-4.353,8.7483679192,2.2984999999999998,-0.323,2.3210840678,5.29,-4.03,6.6501879673
2020-03-17 08:00:00,9.2095,1.974,9.4186817682,2.0395,-0.34600000000000003,2.0686411603,7.17,2.32,7.5360002654,7.8295,-4.516,9.038546689,2.0395,-0.34600000000000003,2.0686411603,5.79,-4.17,7.1353346102
2020-03-17 08:30:00,9.29,2.0825,9.5205517829,2.07,-0.3275,2.0957471818,7.22,2.41,7.6116029849,7.9,-4.3875,9.0366009235,2.07,-0.3275,2.0957471818,5.83,-4.06,7.104400045
2020-03-17 09:00:00,9.646,2.329,9.9231828059,2.106,-0.311,2.1288393551,7.54,2.64,7.988817184,8.256,-4.161,9.2452937758,2.106,-0.311,2.1288393551,6.15,-3.85,7.2556874244
2020-03-17 09:30:00,9.8015,2.394,10.0896302336,2.6015,-0.28600000000000003,2.6171737140999998,7.2,2.68,7.6826037253,8.3915,-4.026,9.3073061758,2.6015,-0.28600000000000003,2.6171737140999998,5.79,-3.74,6.892873131
2020-03-17 10:00:00,9.8375,2.472,10.143332305,2.8175,-0.268,2.8302173503,7.02,2.74,7.5357813132,8.4375,-3.968,9.3239707341,2.8175,-0.268,2.8302173503,5.62,-3.7,6.7286254168
2020-03-17 10:30:00,9.8925,2.5675,10.2202550115,2.7725,-0.2625,2.7848990107000002,7.12,2.83,7.6618078807,8.5125,-3.9225000000000003,9.3727617328,2.7725,-0.2625,2.7848990107000002,5.74,-3.66,6.8075840061
2020-03-17 11:00:00,10.018,2.3815,10.2971775866,2.248,-0.3085,2.2690694679,7.77,2.69,8.2224692155,8.638,-4.0285,9.5312043442,2.248,-0.3085,2.2690694679,6.39,-3.7199999999999998,7.3939502297
2020-03-17 11:30:00,10.1965,2.372,10.4687628806,2.1865,-0.318,2.2095036207,8.01,2.69,8.4496272107,8.8065,-4.038,9.6881312052,2.1865,-0.318,2.2095036207,6.62,-3.7199999999999998,7.5936025706
2020-03-17 12:00:00,10.3005,2.5140000000000002,10.6028532127,2.2305,-0.276,2.2475111234,8.07,2.79,8.5386767125,8.9105,-3.806,9.6893057672,2.2305,-0.276,2.2475111234,6.68,-3.5300000000000002,7.5553490985
2020-03-17 12:30:00,10.174,2.429,10.4599386709,2.464,-0.241,2.4757578638,7.71,2.67,8.1592279046,8.794,-3.911,9.6244665826,2.464,-0.241,2.4757578638,6.33,-3.67,7.3169529177
2020-03-17 13:00:00,9.8655,2.3055,10.1313089233,2.8055,-0.28450000000000003,2.8198883843,7.06,2.59,7.5200864357,8.4755,-3.9545,9.3526557993,2.8055,-0.28450000000000003,2.8198883843,5.67,-3.67,6.7540950541
2020-03-17 13:30:00,9.7335,2.454,10.0380843915,3.0535,-0.226,3.0618520947,6.68,2.68,7.1975551405000004,8.3535,-3.896,9.2173628685,3.0535,-0.226,3.0618520947,5.3,-3.67,6.446619269
2020-03-17 14:00:00,9.731,2.472,10.0400769419,2.3810000000000002,-0.278,2.3971743783,7.35,2.75,7.8476111015,8.361,-3.998,9.2677033293,2.3810000000000002,-0.278,2.3971743783,5.98,-3.7199999999999998,7.0426415499
2020-03-17 14:30:00,10.024,2.5015,10.3314122099,2.364,-0.3185,2.3853591449,7.66,2.8200000000000003,8.1625976258,8.634,-3.9485,9.4940301374,2.364,-0.3185,2.3853591449,6.27,-3.63,7.244984472
2020-03-17 15:00:00,10.14,2.4495,10.4316657467,2.6,-0.3705,2.6262654569,7.54,2.8200000000000003,8.0500931672,8.76,-4.0905,9.6679775677,2.6,-0.3705,2.6262654569,6.16,-3.7199999999999998,7.1961100603
2020-03-17 15:30:00,10.153,1.911,10.3312792044,2.613,-0.34900000000000003,2.6362037099,7.54,2.26,7.8714166451,8.883,-3.719,9.6300908615,2.613,-0.34900000000000003,2.6362037099,6.27,-3.37,7.1182722623
2020-03-17 16:00:00,9.9975,1.314,10.0834816532,2.8275,-0.366,2.8510896601,7.17,1.6800000000000002,7.3641903832,8.8075,-3.376,9.4323609054,2.8275,-0.366,2.8510896601,5.98,-3.01,6.6948114238
2020-03-17 16:30:00,9.8355,1.2315,9.9122980433,2.8055,-0.3685,2.8295975862000002,7.03,1.6,7.2097780826,8.6655,-3.4985,9.3450731672,2.8055,-0.3685,2.8295975862000002,5.86,-3.13,6.6435306878
2020-03-17 17:00:00,9.7325,1.199,9.806077566999999,2.8625,-0.35100000000000003,2.8839395365,6.87,1.55,7.0426841474,8.5525,-3.481,9.2337758934,2.8625,-0.35100000000000003,2.8839395365,5.69,-3.13,6.4940742219
2020-03-17 17:30:00,9.6675,1.064,9.7258753976,2.4975,-0.366,2.5241755585,7.17,1.43,7.3112105701,8.4975,-3.566,9.215414383,2.4975,-0.366,2.5241755585,6.0,-3.2,6.8
2020-03-17 18:00:00,9.916,1.9609999999999999,10.1080451621,2.326,-0.359,2.3535413742,7.59,2.32,7.9366554669,8.546,-4.419,9.6208979311,2.326,-0.359,2.3535413742,6.22,-4.06,7.4277856727
2020-03-17 18:30:00,9.7165,1.774,9.8771174059,1.9365,-0.336,1.9654333492,7.78,2.11,8.0610483189,8.3265,-4.566,9.4962602244,1.9365,-0.336,1.9654333492,6.39,-4.23,7.6632238647
2020-03-17 19:00:00,9.79,1.7395,9.9433374804,2.01,-0.3205,2.0353919156,7.78,2.06,8.0481053671,8.4,-4.5504999999999995,9.5533789965,2.01,-0.3205,2.0353919156,6.39,-4.23,7.6632238647
2020-03-17 19:30:00,9.7715,1.7265000000000001,9.9228531431,2.0515,-0.3335,2.0784307783,7.72,2.06,7.9901188977,8.4015,-4.6735,9.6138860249,2.0515,-0.3335,2.0784307783,6.35,-4.34,7.6914302961
2020-03-17 20:00:00,9.391,1.0815,9.4530695147,2.201,-0.34850000000000003,2.2284194511,7.19,1.43,7.3308253287,8.161,-4.3485,9.2472359789,2.201,-0.34850000000000003,2.2284194511,5.96,-4.0,7.1778548327
2020-03-17 20:30:00,8.9065,0.5255000000000001,8.9219892681,1.9565000000000001,-0.3645,1.990163938,6.95,0.89,7.0067538846,7.6865,-4.0845,8.7043335471,1.9565000000000001,-0.3645,1.990163938,5.73,-3.7199999999999998,6.8316396274999995
2020-03-17 21:00:00,8.586500000000001,0.5125000000000001,8.6017811237,2.0965,-0.3775,2.1302155994,6.49,0.89,6.5507404162,7.3965,-4.0975,8.4556323536,2.0965,-0.3775,2.1302155994,5.3,-3.7199999999999998,6.4752142822
2020-03-17 21:30:00,8.7715,0.611,8.7927545883,2.0515,-0.379,2.0862150536,6.72,0.99,6.7925326646,7.6115,-4.199,8.6929013137,2.0515,-0.379,2.0862150536,5.5600000000000005,-3.8200000000000003,6.7458135165
2020-03-17 22:00:00,8.4115,0.605,8.4332293488,2.3315,-0.385,2.363073687,6.08,0.99,6.1600730515,7.2615,-4.355,8.4673140517,2.3315,-0.385,2.363073687,4.93,-3.9699999999999998,6.3297551295
2020-03-17 22:30:00,7.9745,0.728,8.0076609725,1.8545,-0.362,1.8895010585,6.12,1.09,6.2163091944,6.7845,-4.502,8.1423242536,1.8545,-0.362,1.8895010585,4.93,-4.14,6.4377402868
2020-03-17 23:00:00,8.067,0.6995,8.0972704815,1.947,-0.3905,1.9857742193,6.12,1.09,6.2163091944,6.877,-4.2105,8.0635872445,1.947,-0.3905,1.9857742193,4.93,-3.8200000000000003,6.2367699974
2020-03-17 23:30:00,7.6715,0.593,7.6943850469,2.4314999999999998,-0.397,2.4636966636,5.24,0.99,5.3327010042000005,6.4615,-4.217,7.7158325053,2.4314999999999998,-0.397,2.4636966636,4.03,-3.8200000000000003,5.5527740815
2020-03-18 00:00:00,7.34,0.5315,7.359218182,2.93,-0.3985,2.9569751859,4.41,0.93,4.506994564,6.11,-4.3385,7.4936427891,2.93,-0.3985,2.9569751859,3.18,-3.94,5.0632005688
2020-03-18 00:30:00,7.2345,1.082,7.3149650888,3.1445,0.062,3.1451111666,4.09,1.02,4.2152698609,5.9945,-3.738,7.0644656026,3.1445,0.062,3.1451111666,2.85,-3.8,4.75
2020-03-18 01:00:00,7.2655,1.015,7.3360558374,3.1755,0.095,3.1769207182,4.09,0.92,4.192195129,5.9855,-3.485,6.9261414402,3.1755,0.095,3.1769207182,2.81,-3.58,4.5510987684
2020-03-18 01:30:00,7.032,1.0305,7.1071058983,3.002,0.0505,3.0024247284,4.03,0.98,4.1474449966,5.782,-3.6395,6.8320922308,3.002,0.0505,3.0024247284,2.7800000000000002,-3.69,4.6200108225
2020-03-18 02:00:00,6.7635000000000005,1.04,6.8429914694,2.7335000000000003,0.06,2.7341584171,4.03,0.98,4.1474449966,5.5535,-3.9,6.7861154021,2.7335000000000003,0.06,2.7341584171,2.8200000000000003,-3.96,4.8614812557
2020-03-18 02:30:00,7.0915,1.6059999999999999,7.2710802671,2.7715,0.056,2.7720657009,4.32,1.55,4.5896514029,5.7715,-4.374,7.2416909799999996,2.7715,0.056,2.7720657009,3.0,-4.43,5.3502242944
2020-03-18 03:00:00,6.9145,1.138,7.0075212629,2.7445,0.108,2.7466241552,4.17,1.03,4.2953230379,5.6145,-3.762,6.7583470057,2.7445,0.108,2.7466241552,2.87,-3.87,4.8180701531
2020-03-18 03:30:00,6.8205,1.0725,6.9043085461,2.8105,0.12250000000000001,2.8131684095000002,4.01,0.9500000000000001,4.1209950255,5.5905000000000005,-3.8775,6.8035796828,2.8105,0.12250000000000001,2.8131684095000002,2.7800000000000002,-4.0,4.8711805551000005
2020-03-18 04:00:00,6.879,1.0295,6.9556100559,2.789,0.0795,2.7901328373,4.09,0.9500000000000001,4.1988808033,5.619,-3.8005,6.7835802678,2.789,0.0795,2.7901328373,2.83,-3.88,4.80242647
2020-03-18 04:30:00,6.8725000000000005,1.03,6.9492558055,2.7825,0.08,2.7836498074,4.09,0.9500000000000001,4.1988808033,5.6125,-3.8,6.7779168075000005,2.7825,0.08,2.7836498074,2.83,-3.88,4.80242647
2020-03-18 05:00:00,6.925,0.9825,6.9943499519,2.795,0.07250000000000001,2.7959401371,4.13,0.91,4.2290660908,5.665,-3.7575000000000003,6.7978696111,2.795,0.07250000000000001,2.7959401371,2.87,-3.83,4.7860004179
2020-03-18 05:30:00,7.1895,0.5710000000000001,7.2121391591,2.6995,-0.439,2.7349627511,4.49,1.01,4.6021951284,5.9295,-4.169,7.2484157752,2.6995,-0.439,2.7349627511,3.23,-3.73,4.9341463294
2020-03-18 06:00:00,7.5265,0.505,7.5434227808,2.5865,-0.41500000000000004,2.6195815028,4.94,0.92,5.0249378106,6.2665,-4.045,7.4586223426,2.5865,-0.41500000000000004,2.6195815028,3.68,-3.63,5.1690714834
2020-03-18 06:30:00,8.015,0.755,8.0504813521,2.225,-0.41500000000000004,2.2633713792,5.79,1.17,5.9070297104,6.735,-4.045,7.8563509341,2.225,-0.41500000000000004,2.2633713792,4.51,-3.63,5.7893868415
2020-03-18 07:00:00,8.48,1.4155,8.5973275063,2.4,-0.48450000000000004,2.4484158654,6.08,1.9,6.3699607534,7.11,-4.2545,8.2857027614,2.4,-0.48450000000000004,2.4484158654,4.71,-3.77,6.0329926239
2020-03-18 07:30:00,9.0915,1.8275000000000001,9.2733558381,2.0115,-0.5125000000000001,2.0757621492,7.08,2.34,7.4566748622,7.6815,-4.2825,8.7946147443,2.0115,-0.5125000000000001,2.0757621492,5.67,-3.77,6.8089499925
2020-03-18 08:00:00,9.436,1.2695,9.52101498,1.746,-0.5405,1.8277462214,7.69,1.81,7.9001392393,8.246,-3.7405,9.0547145869,1.746,-0.5405,1.8277462214,6.5,-3.2,7.2449982747
2020-03-18 08:30:00,9.6595,1.267,9.7422394371,2.1295,-0.513,2.1904198798,7.53,1.78,7.7375254442,8.4995,-3.503,9.1930685437,2.1295,-0.513,2.1904198798,6.37,-2.99,7.0368316734
2020-03-18 09:00:00,9.9525,1.383,10.0481314308,2.1125,-0.467,2.1635030044,7.84,1.85,8.0553150156,8.7725,-3.287,9.3680908007,2.1125,-0.467,2.1635030044,6.66,-2.8200000000000003,7.2324269785
2020-03-18 09:30:00,10.0205,1.445,10.1241515817,1.8705,-0.445,1.9227051906,8.15,1.8900000000000001,8.3662775474,8.8905,-3.495,9.5528014347,1.8705,-0.445,1.9227051906,7.02,-3.05,7.6539466944
2020-03-18 10:00:00,9.8675,1.3445,9.9586764432,2.3275,-0.4555,2.3716526937999998,7.54,1.8,7.751877192,8.7375,-3.6955,9.486865999900001,2.3275,-0.4555,2.3716526937999998,6.41,-3.24,7.1823185671
2020-03-18 10:30:00,9.8385,1.2225,9.9141610084,2.5385,-0.4475,2.5776420426,7.3,1.67,7.488584646,8.6985,-3.7675,9.47934378,2.5385,-0.4475,2.5776420426,6.16,-3.32,6.9977139124
2020-03-18 11:00:00,10.1085,1.2685,10.1877801557,2.5585,-0.4515,2.5980328135,7.55,1.72,7.7434423869,8.9285,-3.3915,9.5509363154,2.5585,-0.4515,2.5980328135,6.37,-2.94,7.015732321
2020-03-18 11:30:00,9.9775,1.2605,10.0568069734,2.4975,-0.4595,2.5394185358,7.48,1.72,7.6752068376,8.8175,-3.3995,9.4501273272,2.4975,-0.4595,2.5394185358,6.32,-2.94,6.9703658441
2020-03-18 12:00:00,10.182,1.413,10.2795764991,2.402,-0.447,2.4432382201,7.78,1.8599999999999999,7.9992499648,9.032,-3.237,9.5945397493,2.402,-0.447,2.4432382201,6.63,-2.79,7.1931217145
2020-03-18 12:30:00,10.336500000000001,1.533,10.4495608161,2.1765,-0.417,2.2160869229,8.16,1.9500000000000002,8.3897616176,9.1965,-3.087,9.7007825071,2.1765,-0.417,2.2160869229,7.02,-2.67,7.5106124917
2020-03-18 13:00:00,10.2685,1.627,10.3965966186,2.4285,-0.353,2.4540214445,7.84,1.98,8.0861610174,9.1285,-3.023,9.616030431,2.4285,-0.353,2.4540214445,6.7,-2.67,7.2124129111
2020-03-18 13:30:00,10.199,1.6225,10.3272507111,2.359,-0.3175,2.3802704153,7.84,1.94,8.0764596204,9.059,-3.0875,9.5706915764,2.359,-0.3175,2.3802704153,6.7,-2.77,7.2500275862
2020-03-18 14:00:00,10.0595,1.479,10.1676438397,2.0595,-0.261,2.0759723625,8.0,1.74,8.1870385366,8.9395,-3.331,9.5399277382,2.0595,-0.261,2.0759723625,6.88,-3.07,7.5338768241
2020-03-18 14:30:00,10.1005,1.5575,10.2198780081,1.6804999999999999,-0.29250000000000004,1.7057656639,8.42,1.85,8.6208410263,8.9705,-3.2625,9.5453536603,1.6804999999999999,-0.29250000000000004,1.7057656639,7.29,-2.9699999999999998,7.871785058
2020-03-18 15:00:00,10.074,1.605,10.2010539161,1.134,-0.28500000000000003,1.1692651538,8.94,1.8900000000000001,9.1375981527,8.964,-3.255,9.5366829139,1.134,-0.28500000000000003,1.1692651538,7.83,-2.9699999999999998,8.3743537064
2020-03-18 15:30:00,9.8755,1.5765,10.0005426103,0.7355,-0.2735,0.7847053587,9.14,1.85,9.3253471785,8.775500000000001,-3.3835,9.4051832784,0.7355,-0.2735,0.7847053587,8.04,-3.11,8.6205394263
2020-03-18 16:00:00,9.6895,1.439,9.7957710901,0.4495,-0.251,0.514831283,9.24,1.69,9.3932795125,8.5895,-3.481,9.268056498,0.4495,-0.251,0.514831283,8.14,-3.23,8.7574254208
2020-03-18 16:30:00,9.534,1.278,9.6192744009,0.294,-0.28200000000000003,0.40738188470000003,9.24,1.56,9.3707630426,8.434,-3.722,9.2187656441,0.294,-0.28200000000000003,0.40738188470000003,8.14,-3.44,8.8370357021
2020-03-18 17:00:00,9.4505,1.272,9.5357188638,0.1705,-0.28800000000000003,0.3346852999,9.28,1.56,9.4102072241,8.3105,-3.528,9.0283550135,0.1705,-0.28800000000000003,0.3346852999,8.14,-3.24,8.76111865
2020-03-18 17:30:00,9.2515,1.114,9.3183286189,0.1715,-0.246,0.2998803928,9.08,1.3599999999999999,9.1812853131,8.1115,-3.666,8.9014598943,0.1715,-0.246,0.2998803928,7.94,-3.42,8.6452298986
2020-03-18 18:00:00,9.2335,1.0545,9.2935188438,0.0935,-0.23550000000000001,0.25338212250000003,9.14,1.29,9.2305850302,8.1035,-3.7255000000000003,8.9188599327,0.0935,-0.23550000000000001,0.25338212250000003,8.01,-3.49,8.7372879087
2020-03-18 18:30:00,9.3775,0.933,9.4237994063,0.3275,-0.227,0.39847866940000004,9.05,1.16,9.1240396755,8.2375,-3.787,9.0662988727,0.3275,-0.227,0.39847866940000004,7.91,-3.56,8.6741973692
2020-03-18 19:00:00,9.3205,0.904,9.3642370885,0.48050000000000004,-0.196,0.5189376167,8.84,1.1,8.9081760198,8.1705,-3.7560000000000002,8.9924749791,0.48050000000000004,-0.196,0.5189376167,7.69,-3.56,8.4740604199
2020-03-18 19:30:00,9.0355,0.844,9.0748331252,0.28550000000000003,-0.20600000000000002,0.3520600091,8.75,1.05,8.8127748184,7.8855,-3.846,8.7734158827,0.28550000000000003,-0.20600000000000002,0.3520600091,7.6,-3.64,8.4267194091
2020-03-18 20:00:00,8.8415,1.7005,9.0035449963,0.3715,-0.2195,0.43150028970000004,8.47,1.92,8.684889176,7.4515,-4.9295,8.9344738233,0.3715,-0.2195,0.43150028970000004,7.08,-4.71,8.5035580788
2020-03-18 20:30:00,8.7125,1.6675,8.8706376603,0.5025000000000001,-0.1925,0.5381101188,8.21,1.8599999999999999,8.4180579708,7.3025,-4.9025,8.7955109289,0.5025000000000001,-0.1925,0.5381101188,6.8,-4.71,8.2718861211
2020-03-18 21:00:00,8.5505,1.564,8.6923613736,0.42050000000000004,-0.246,0.4871716843,8.13,1.81,8.3290455636,7.1305,-4.786,8.5877719025,0.42050000000000004,-0.246,0.4871716843,6.71,-4.54,8.1015862644
2020-03-18 21:30:00,8.486,1.7095,8.6564765494,0.506,-0.2205,0.5519567465,7.98,1.9300000000000002,8.2100730813,7.076,-4.7205,8.5060505671,0.506,-0.2205,0.5519567465,6.57,-4.5,7.9633472862
2020-03-18 22:00:00,8.2195,1.6575000000000002,8.3849559629,0.5195000000000001,-0.2225,0.5651429023,7.7,1.88,7.9261844541,6.7995,-4.7725,8.3072231522,0.5195000000000001,-0.2225,0.5651429023,6.28,-4.55,7.755056415
2020-03-18 22:30:00,7.866,1.788,8.0666535813,1.296,-0.222,1.31487642,6.57,2.01,6.8705894944,6.456,-4.772,8.028195314,1.296,-0.222,1.31487642,5.16,-4.55,6.8795421359
2020-03-18 23:00:00,7.4785,0.995,7.5444010531,1.3785,-0.23500000000000001,1.3983873748,6.1,1.23,6.2227726939,6.2185,-4.355,7.5918223932,1.3785,-0.23500000000000001,1.3983873748,4.84,-4.12,6.3560994328
2020-03-18 23:30:00,7.291,0.7925000000000001,7.333944181,1.7810000000000001,-0.2275,1.795471317,5.51,1.02,5.6036149047,6.081,-4.1275,7.3494773454,1.7810000000000001,-0.2275,1.795471317,4.3,-3.9,5.8051701095
2020-03-19 00:00:00,7.0515,0.7175,7.087909318,1.8215,-0.21250000000000002,1.8338534565,5.23,0.93,5.3120429215,5.8615,-4.2925,7.2651729849,1.8215,-0.21250000000000002,1.8338534565,4.04,-4.08,5.7417767285
2020-03-19 00:30:00,6.9575,0.7275,6.9954315449,1.6175000000000002,-0.2025,1.6301265288,5.34,0.93,5.4203782155999995,5.7575,-4.2825,7.1755565986,1.6175000000000002,-0.2025,1.6301265288,4.14,-4.08,5.8125725802
2020-03-19 01:00:00,6.8355,0.678,6.8690424551,1.7455,-0.202,1.7571494672,5.09,0.88,5.1655106234,5.6255,-4.282,7.0697789393,1.7455,-0.202,1.7571494672,3.88,-4.08,5.6303463481
2020-03-19 01:30:00,6.729,0.6855,6.7638266721,2.1390000000000002,-0.1945,2.1478247717,4.59,0.88,4.6735960459,5.539,-4.3345,7.0333783668,2.1390000000000002,-0.1945,2.1478247717,3.4,-4.14,5.3572007616
2020-03-19 02:00:00,6.493,0.845,6.5477533552,2.003,-0.225,2.0155976781,4.49,1.07,4.6157339611,5.213,-4.365,6.7991612718,2.003,-0.225,2.0155976781,3.21,-4.14,5.2386734962
2020-03-19 02:30:00,6.366,0.6465000000000001,6.3987434899,1.536,-0.24350000000000002,1.5551810987999999,4.83,0.89,4.9113134699,5.156,-4.3035,6.7159845332,1.536,-0.24350000000000002,1.5551810987999999,3.62,-4.06,5.4394852698000005
2020-03-19 03:00:00,6.338,0.6285000000000001,6.3690859823,1.508,-0.1915,1.5201106045000001,4.83,0.8200000000000001,4.8991121645,5.128,-4.3915,6.7514188324,1.508,-0.1915,1.5201106045000001,3.62,-4.2,5.5447632952
2020-03-19 03:30:00,6.367,0.5355,6.3894795758,1.9969999999999999,-0.20450000000000002,2.0074434612,4.37,0.74,4.4322116375,5.157,-4.4045,6.7819074935,1.9969999999999999,-0.20450000000000002,2.0074434612,3.16,-4.2,5.2560060883
2020-03-19 04:00:00,6.3105,0.539,6.3334770269,2.2705,-0.201,2.2793795757,4.04,0.74,4.1072131671,5.0905,-4.511,6.8016403352,2.2705,-0.201,2.2793795757,2.8200000000000003,-4.31,5.1505824913
2020-03-19 04:30:00,6.296,0.543,6.3193721998,2.2560000000000002,-0.197,2.2645849509,4.04,0.74,4.1072131671,5.076,-4.457,6.7550444114,2.2560000000000002,-0.197,2.2645849509,2.8200000000000003,-4.26,5.1088159098
2020-03-19 05:00:00,6.51,0.6880000000000001,6.5462541961,2.5700000000000003,-0.322,2.5900934346,3.94,1.01,4.0673947436,5.21,-4.892,7.146731001,2.5700000000000003,-0.322,2.5900934346,2.64,-4.57,5.2777362571
2020-03-19 05:30:00,6.849,1.1545,6.9456224523,2.759,-0.3155,2.7769805995,4.09,1.47,4.3461477195,5.399,-5.1955,7.492824651,2.759,-0.3155,2.7769805995,2.64,-4.88,5.548333083
2020-03-19 06:00:00,7.2745,1.298,7.3893947147,2.5645,-0.262,2.577848764,4.71,1.56,4.9616227184,5.8445,-4.962,7.6667870878,2.5645,-0.262,2.577848764,3.2800000000000002,-4.7,5.731352371
2020-03-19 06:30:00,7.608,0.8365,7.6538484601,2.398,-0.2635,2.4124336778,5.21,1.1,5.3248568056,6.288,-4.1335,7.52494294,2.398,-0.2635,2.4124336778,3.89,-3.87,5.4871668464
2020-03-19 07:00:00,8.0765,1.2205,8.1681988529,2.2365,-0.2995,2.256464602,5.84,1.52,6.034567093,6.7565,-4.0995,7.9029230352,2.2365,-0.2995,2.256464602,4.52,-3.8,5.9051164256
2020-03-19 07:30:00,8.5545,1.7685,8.7353913765,2.2745,-0.24150000000000002,2.2872849626000002,6.28,2.01,6.5938228669,7.1245,-4.2015,8.2711004407,2.2745,-0.24150000000000002,2.2872849626000002,4.85,-3.96,6.2613177527
2020-03-19 08:00:00,8.954,1.342,9.0540090568,2.584,-0.28800000000000003,2.6,6.37,1.63,6.5752414404,7.644,-3.738,8.5090175696,2.584,-0.28800000000000003,2.6,5.06,-3.45,6.1242223996
2020-03-19 08:30:00,9.309,2.1945,9.5641680898,2.699,-0.2255,2.7084038196,6.61,2.42,7.0390695408,7.929,-4.0455,8.9014106326,2.699,-0.2255,2.7084038196,5.23,-3.8200000000000003,6.4765191268
2020-03-19 09:00:00,9.5065,2.165,9.7499111406,1.9965000000000002,-0.255,2.0127188701,7.51,2.42,7.890278829,8.1165,-4.075,9.0820260542,1.9965000000000002,-0.255,2.0127188701,6.12,-3.8200000000000003,7.2143468173
2020-03-19 09:30:00,9.622,2.235,9.8781632402,1.842,-0.225,1.8556909764,7.78,2.46,8.1596568555,8.242,-4.015,9.1679217383,1.842,-0.225,1.8556909764,6.4,-3.79,7.4380172089
2020-03-19 10:00:00,9.9085,2.2555,10.1619708964,1.9685000000000001,-0.24450000000000002,1.9836260988,7.94,2.5,8.3242777464,8.5185,-4.0345,9.425605153,1.9685000000000001,-0.24450000000000002,1.9836260988,6.55,-3.79,7.5674698546
2020-03-19 10:30:00,9.7765,2.1595,10.012162229,1.9065,-0.2505,1.9228865021,7.87,2.41,8.2307350826,8.4065,-4.1505,9.3752809291,1.9065,-0.2505,1.9228865021,6.5,-3.9,7.5802374633
2020-03-19 11:00:00,9.9285,2.324,10.1968665898,1.9285,-0.216,1.9405587469,8.0,2.54,8.393545139,8.5285,-3.966,9.4055551803,1.9285,-0.216,1.9405587469,6.6,-3.75,7.5909485573
2020-03-19 11:30:00,9.785,1.5545,9.90770888,2.555,-0.2555,2.5677432211999998,7.23,1.81,7.453120152,8.605,-3.2955,9.2144639155,2.555,-0.2555,2.5677432211999998,6.05,-3.04,6.7708271282
2020-03-19 12:00:00,9.8275,1.4445000000000001,9.9330929977,3.1075,-0.29550000000000004,3.1215183004,6.72,1.74,6.9416136453,8.6875,-3.0555,9.209165896,3.1075,-0.29550000000000004,3.1215183004,5.58,-2.76,6.2252710784
2020-03-19 12:30:00,10.0575,1.6219999999999999,10.1874525888,3.4275,-0.298,3.440430242,6.63,1.92,6.9024126217,8.9175,-2.878,9.3704156925,3.4275,-0.298,3.440430242,5.49,-2.58,6.0660118694
2020-03-19 13:00:00,9.8475,1.4435,9.9527357294,3.2175,-0.3365,3.235048454,6.63,1.78,6.8647869595,8.7575,-3.0865,9.2854880593,3.2175,-0.3365,3.235048454,5.54,-2.75,6.1849898949
2020-03-19 13:30:00,9.857,1.536,9.975958349999999,2.247,-0.28400000000000003,2.2648763763,7.61,1.82,7.8246086164,8.747,-2.984,9.2419838238,2.247,-0.28400000000000003,2.2648763763,6.5,-2.7,7.0384657419
2020-03-19 14:00:00,9.693,1.456,9.8017439775,2.633,-0.28400000000000003,2.6482720781999998,7.06,1.74,7.271258488,8.573,-3.114,9.1210374958,2.633,-0.28400000000000003,2.6482720781999998,5.94,-2.83,6.5797036407
2020-03-19 14:30:00,9.515,1.4655,9.6271966454,3.135,-0.2745,3.1469946377,6.38,1.74,6.6130174656000005,8.385,-3.1645,8.9622700947,3.135,-0.2745,3.1469946377,5.25,-2.89,5.9928791077
2020-03-19 15:00:00,9.6015,1.3945,9.7022385304,2.4314999999999998,-0.3155,2.4518834597,7.17,1.71,7.371092185,8.4915,-3.2455,9.0905908774,2.4314999999999998,-0.3155,2.4518834597,6.06,-2.93,6.7311588898
2020-03-19 15:30:00,9.541,1.2385,9.6210479289,2.051,-0.28150000000000003,2.0702278256,7.49,1.52,7.6426762327999995,8.441,-3.4415,9.1156131582,2.051,-0.28150000000000003,2.0702278256,6.39,-3.16,7.1286534493
2020-03-19 16:00:00,9.544,1.125,9.6100760143,2.004,-0.325,2.0301825041,7.54,1.45,7.678157331,8.444,-3.545,9.1579561584,2.004,-0.325,2.0301825041,6.44,-3.22,7.2001388875
2020-03-19 16:30:00,9.5405,1.18,9.6131961516,2.2005,-0.27,2.2170025372,7.34,1.45,7.4818513752,8.4405,-3.49,9.1335721517,2.2005,-0.27,2.2170025372,6.24,-3.22,7.0218231251
2020-03-19 17:00:00,9.567,1.1455,9.6353338941,2.117,-0.3045,2.1387868641,7.45,1.45,7.5897957812,8.467,-3.4845,9.1559723268,2.117,-0.3045,2.1387868641,6.35,-3.18,7.1017533046
2020-03-19 17:30:00,9.3095,0.9205000000000001,9.3548976745,1.9695,-0.3695,2.0038613974,7.34,1.29,7.4524962261,8.2295,-3.7995,9.0642633733,1.9695,-0.3695,2.0038613974,6.26,-3.43,7.1381019886
2020-03-19 18:00:00,9.2765,0.8150000000000001,9.3122326673,2.2865,-0.375,2.3170470971,6.99,1.19,7.0905712041,8.1965,-3.985,9.1138815688,2.2865,-0.375,2.3170470971,5.91,-3.61,6.925330317
2020-03-19 18:30:00,9.3455,0.759,9.3762706472,2.0555,-0.401,2.0942495673,7.29,1.16,7.3817138931,8.2855,-4.171,9.2761388115,2.0555,-0.401,2.0942495673,6.23,-3.77,7.2818816250000005
2020-03-19 19:00:00,9.454,0.5215000000000001,9.4683725238,2.334,-0.40850000000000003,2.3694784764,7.12,0.93,7.1804804853,8.384,-4.3485,9.4446232455,2.334,-0.40850000000000003,2.3694784764,6.05,-3.94,7.2198407185
2020-03-19 19:30:00,9.418,0.786,9.4507417698,2.298,-0.41400000000000003,2.3349946467000002,7.12,1.2,7.2204155005,8.268,-4.424,9.3771850787,2.298,-0.41400000000000003,2.3349946467000002,5.97,-4.01,7.1917313632
2020-03-19 20:00:00,9.1975,0.622,9.2185080273,1.9475,-0.358,1.9801313719,7.25,0.98,7.3159346635,8.0475,-3.948,8.9637581544,1.9475,-0.358,1.9801313719,6.1,-3.59,7.0780011303
2020-03-19 20:30:00,8.9135,0.5765,8.9321237396,2.0535,-0.4035,2.0927671872,6.86,0.98,6.9296464556,7.7535,-3.8735,8.6672235751,2.0535,-0.4035,2.0927671872,5.7,-3.47,6.6731476831
2020-03-19 21:00:00,8.6975,0.495,8.7115745563,1.7974999999999999,-0.445,1.8517643614,6.9,0.9400000000000001,6.9637346302,7.5575,-3.915,8.5113472053,1.7974999999999999,-0.445,1.8517643614,5.76,-3.47,6.7244702394
2020-03-19 21:30:00,8.678,0.5485,8.6953169149,2.198,-0.3915,2.232594063,6.48,0.9400000000000001,6.5478240661000005,7.508,-3.8615,8.4428221733,2.198,-0.3915,2.232594063,5.31,-3.47,6.343264144
2020-03-19 22:00:00,8.215,0.5485,8.2332907911,2.255,-0.3015,2.2750664276,5.96,0.85,6.0203073011,7.045,-3.8015,8.005212505,2.255,-0.3015,2.2750664276,4.79,-3.5,5.9324615464
2020-03-19 22:30:00,7.731,0.504,7.7474109869,2.211,-0.246,2.2246431174,5.52,0.75,5.5707180866,6.591,-3.9859999999999998,7.702563015,2.211,-0.246,2.2246431174,4.38,-3.74,5.7595138684
2020-03-19 23:00:00,7.2435,0.5095000000000001,7.261396732,2.8335,-0.24050000000000002,2.8436881861,4.41,0.75,4.473320914,6.0935,-4.1705,7.38402414,2.8335,-0.24050000000000002,2.8436881861,3.26,-3.93,5.1061237744
2020-03-19 23:30:00,7.116,0.8025,7.1611076134000005,2.826,-0.2975,2.8416161335,4.29,1.1,4.4287808706,5.916,-4.5875,7.4862682459,2.826,-0.2975,2.8416161335,3.09,-4.29,5.2869840174
2020-03-20 00:00:00,7.052,1.3825,7.1862375587,2.932,-0.24750000000000003,2.9424276117,4.12,1.63,4.4307222887,5.712,-4.8775,7.5111217704,2.932,-0.24750000000000003,2.9424276117,2.7800000000000002,-4.63,5.4004907184
2020-03-20 00:30:00,6.828,1.5885,7.0103435187,2.908,0.0985,2.9096677216,3.92,1.49,4.1936261159,5.4879999999999995,-4.6815,7.2135002773,2.908,0.0985,2.9096677216,2.58,-4.78,5.4318321034
2020-03-20 01:00:00,6.371,1.6179999999999999,6.5732461538999996,2.561,0.128,2.5641967553000002,3.81,1.49,4.0909901002,5.031,-4.652,6.8521576894,2.561,0.128,2.5641967553000002,2.47,-4.78,5.3804553711
2020-03-20 01:30:00,6.4495000000000005,1.6684999999999999,6.6618272643,2.6395,0.0985,2.641337256,3.81,1.57,4.120800893,5.1095,-4.6115,6.8827990309,2.6395,0.0985,2.641337256,2.47,-4.71,5.3183644102
2020-03-20 02:00:00,6.468,1.5825,6.6587784353,1.928,0.0125,1.9280405208,4.54,1.57,4.8038005787,5.148,-4.6075,6.9087596752,1.928,0.0125,1.9280405208,3.22,-4.62,5.6314119011
2020-03-20 02:30:00,6.429,0.5995,6.4568909895,1.8090000000000002,-0.0205,1.8091161516,4.62,0.62,4.6614160938,5.239,-3.8405,6.4958880263,1.8090000000000002,-0.0205,1.8091161516,3.43,-3.8200000000000003,5.1339361118
2020-03-20 03:00:00,6.5285,0.40850000000000003,6.5412678052,2.1285,-0.21150000000000002,2.1389821177,4.4,0.62,4.4434671148,5.3485,-4.0615,6.7158197191,2.1285,-0.21150000000000002,2.1389821177,3.22,-3.85,5.0190536957
2020-03-20 03:30:00,6.5135000000000005,0.482,6.5313096887,2.5435,-0.138,2.5472409093,3.9699999999999998,0.62,4.0181214516,5.3335,-4.078,6.7138890555,2.5435,-0.138,2.5472409093,2.79,-3.94,4.8278048842
2020-03-20 04:00:00,6.524,0.526,6.5451701277000005,2.5140000000000002,-0.14400000000000002,2.5181207278,4.01,0.67,4.0655872884,5.374,-4.174,6.8045684654,2.5140000000000002,-0.14400000000000002,2.5181207278,2.86,-4.03,4.9417102303
2020-03-20 04:30:00,6.524,0.6475000000000001,6.5560531,2.384,-0.0625,2.3848191230999998,4.14,0.71,4.2004404531,5.374,-4.0525,6.7307230109,2.384,-0.0625,2.3848191230999998,2.99,-3.99,4.9860004011
2020-03-20 05:00:00,6.5895,0.7805000000000001,6.6355625609,2.6195,0.0005,2.6195000477,3.9699999999999998,0.78,4.0458991584,5.4395,-3.9895,6.7456853247,2.6195,0.0005,2.6195000477,2.8200000000000003,-3.99,4.8859492425
2020-03-20 05:30:00,6.812,0.6005,6.8384167941000005,2.622,-0.17950000000000002,2.6281370303,4.19,0.78,4.2619831065,5.652,-4.0595,6.9587818079,2.622,-0.17950000000000002,2.6281370303,3.03,-3.88,4.9229361158
2020-03-20 06:00:00,7.079,0.6185,7.105968143,2.509,-0.1615,2.5141923654,4.57,0.78,4.6360867119,5.9190000000000005,-3.9015,7.0891652012,2.509,-0.1615,2.5141923654,3.41,-3.74,5.0611955109
2020-03-20 06:30:00,7.678,0.856,7.7255692347,2.878,-0.184,2.8838758642,4.8,1.04,4.911374553,6.518,-3.674,7.4821520968,2.878,-0.184,2.8838758642,3.64,-3.49,5.0427869279
2020-03-20 07:00:00,8.033,0.995,8.0943878088,2.743,-0.165,2.7479581511,5.29,1.16,5.4156901684,6.843,-3.275,7.5863215065,2.743,-0.165,2.7479581511,4.1,-3.11,5.1460761751
2020-03-20 07:30:00,8.7525,1.9115000000000002,8.958799501,3.2525,-0.1885,3.2579577192,5.5,2.1,5.8872744118,7.4325,-3.7385,8.3197619257,3.2525,-0.1885,3.2579577192,4.18,-3.55,5.484058716
2020-03-20 08:00:00,9.172,1.4605000000000001,9.2875531896,3.002,-0.23950000000000002,3.0115385188,6.17,1.7000000000000002,6.3999140619,7.942,-3.2295,8.5735076981,3.002,-0.23950000000000002,3.0115385188,4.94,-2.99,5.7744004018
2020-03-20 08:30:00,9.499,2.2735,9.7672822858,3.739,-0.2765,3.7492096834,5.76,2.55,6.2992142367,8.149,-3.8365,9.0069380618,3.739,-0.2765,3.7492096834,4.41,-3.56,5.6676009034
2020-03-20 09:00:00,9.6075,2.0265,9.8188980288,3.9375,-0.2735,3.9469872688,5.67,2.3,6.1187335291,8.3075,-3.6035,9.0553723557,3.9375,-0.2735,3.9469872688,4.37,-3.33,5.4941605364
2020-03-20 09:30:00,9.716,1.3325,9.8069471422,3.766,-0.3075,3.7785330818,5.95,1.6400000000000001,6.1718797785,8.576,-3.0875,9.1148468034,3.766,-0.3075,3.7785330818,4.8100000000000005,-2.7800000000000002,5.5555827777
2020-03-20 10:00:00,9.6975,1.3820000000000001,9.7954800929,4.3275,-0.378,4.3439774689,5.37,1.76,5.6510618471,8.5375,-3.058,9.0686421393,4.3275,-0.378,4.3439774689,4.21,-2.68,4.9906412414
2020-03-20 10:30:00,9.624,1.2675,9.707107306,5.294,-0.4325,5.3116374359,4.33,1.7000000000000002,4.6517631066,8.454,-3.2225,9.0473544338,5.294,-0.4325,5.3116374359,3.16,-2.79,4.2154121981
2020-03-20 11:00:00,9.715,1.2135,9.7904957612,4.905,-0.3665,4.9186733221,4.8100000000000005,1.58,5.0628549258,8.525,-2.9965,9.0362955491,4.905,-0.3665,4.9186733221,3.62,-2.63,4.4745167337
2020-03-20 11:30:00,9.67,1.24,9.7491794527,4.72,-0.34,4.7322299183,4.95,1.58,5.1960465741,8.47,-2.79,8.9176790703,4.72,-0.34,4.7322299183,3.75,-2.45,4.4793972809
2020-03-20 12:00:00,9.6825,1.197,9.7562090614,5.4225,-0.383,5.4360091289,4.26,1.58,4.5435668808,8.4825,-2.903,8.9655013942,5.4225,-0.383,5.4360091289,3.06,-2.52,3.9640887982
2020-03-20 12:30:00,9.648,1.2145000000000001,9.7241407975,4.788,-0.3655,4.8019302629,4.86,1.58,5.1103815904,8.488,-3.0855,9.0314148532,4.788,-0.3655,4.8019302629,3.7,-2.7199999999999998,4.5922107966
2020-03-20 13:00:00,9.681000000000001,1.4105,9.7832137486,5.111,-0.3395,5.1222632937,4.57,1.75,4.8936080758,8.531,-3.2495,9.1289216915,5.111,-0.3395,5.1222632937,3.42,-2.91,4.490489951
2020-03-20 13:30:00,9.4705,1.3495,9.5661654021,4.9005,-0.2805,4.9085212132,4.57,1.63,4.8519892828,8.3605,-3.4105,9.0293671151,4.9005,-0.2805,4.9085212132,3.46,-3.13,4.6656725132
2020-03-20 14:00:00,9.2945,1.2945,9.3842133661,3.9445,-0.2255,3.9509404577,5.35,1.52,5.5617353407,8.1645,-3.5155000000000003,8.8891957173,3.9445,-0.2255,3.9509404577,4.22,-3.29,5.3509344978
2020-03-20 14:30:00,9.2775,1.312,9.3698105771,3.5575,-0.20800000000000002,3.5635754868,5.72,1.52,5.9185133268,8.1175,-3.5380000000000003,8.8550127188,3.5575,-0.20800000000000002,3.5635754868,4.5600000000000005,-3.33,5.6464590674
2020-03-20 15:00:00,9.037,1.096,9.1032183869,3.917,-0.20400000000000001,3.9223086314,5.12,1.3,5.2824615474,7.827,-3.444,8.551202547,3.917,-0.20400000000000001,3.9223086314,3.91,-3.24,5.0779621897
2020-03-20 15:30:00,8.921,0.9985,8.97670559,4.221,-0.2015,4.2258068165000005,4.7,1.2,4.8507731343,7.731,-3.7115,8.5757561328,4.221,-0.2015,4.2258068165000005,3.51,-3.51,4.9638896039
2020-03-20 16:00:00,8.8135,0.765,8.8466381892,3.9135,-0.265,3.9224618864,4.9,1.03,5.0070849803,7.6435,-4.015,8.6338471871,3.9135,-0.265,3.9224618864,3.73,-3.75,5.2891776298
2020-03-20 16:30:00,8.855,0.764,8.8878974454,4.135,-0.266,4.1435469106,4.72,1.03,4.8310764846000005,7.675,-4.016,8.6622099374,4.135,-0.266,4.1435469106,3.54,-3.75,5.1569467711
2020-03-20 17:00:00,8.6225,0.591,8.6427303122,3.8025,-0.269,3.8120030496,4.82,0.86,4.8961209135,7.4425,-4.119,8.506289864,3.8025,-0.269,3.8120030496,3.64,-3.85,5.2983110516
2020-03-20 17:30:00,8.464,0.5005000000000001,8.4787850692,3.644,-0.2195,3.6506049155999998,4.82,0.72,4.87347925,7.324,-4.2295,8.4575201005,3.644,-0.2195,3.6506049155999998,3.68,-4.01,5.4426556018
2020-03-20 18:00:00,8.361,0.40700000000000003,8.3709001905,3.141,-0.163,3.1452265419,5.22,0.5700000000000001,5.2510284707,7.191,-4.223,8.3393171183,3.141,-0.163,3.1452265419,4.05,-4.06,5.7346403549
2020-03-20 18:30:00,8.525,0.442,8.536450609,3.235,-0.218,3.2423369658,5.29,0.66,5.3310130369,7.325,-4.088,8.3885260326,3.235,-0.218,3.2423369658,4.09,-3.87,5.6307193146
2020-03-20 19:00:00,8.7355,0.3725,8.7434384827,3.3655,-0.1975,3.371290035,5.37,0.5700000000000001,5.4001666641,7.5455,-4.0675,8.5719966461,3.3655,-0.1975,3.371290035,4.18,-3.87,5.6964287058
2020-03-20 19:30:00,8.651,0.2705,8.6552279722,3.181,-0.1695,3.1855127138,5.47,0.44,5.4876679929,7.491,-4.1895,8.5829477017,3.181,-0.1695,3.1855127138,4.31,-4.02,5.893767895
2020-03-20 20:00:00,8.5355,0.3735,8.5436679769,3.1255,-0.14650000000000002,3.1289315269,5.41,0.52,5.4349333023,7.3855,-4.1665,8.4797012035,3.1255,-0.14650000000000002,3.1289315269,4.26,-4.02,5.8573031337
2020-03-20 20:30:00,8.291,0.4305,8.302169069,3.091,-0.1395,3.0941462878,5.2,0.5700000000000001,5.2311471017,7.131,-4.2095,8.2807639291,3.091,-0.1395,3.0941462878,4.04,-4.07,5.7346752306
2020-03-20 21:00:00,8.111,0.41550000000000004,8.1216353803,2.8609999999999998,-0.1545,2.8651686251,5.25,0.5700000000000001,5.280852204,6.9510000000000005,-4.3245000000000005,8.1864339764,2.8609999999999998,-0.1545,2.8651686251,4.09,-4.17,5.8409759459
2020-03-20 21:30:00,7.491,-0.02,7.4910266987,2.241,-0.16,2.2467044754,5.25,0.14,5.2518663349,6.331,-4.57,7.8081022662,2.241,-0.16,2.2467044754,4.09,-4.41,6.0146654105
2020-03-20 22:00:00,7.094,0.624,7.1213911562,2.664,-0.146,2.6679977511,4.43,0.77,4.4964207988,5.784,-5.296,7.8423384268,2.664,-0.146,2.6679977511,3.12,-5.15,6.0213702759
2020-03-20 22:30:00,6.9595,0.2485,6.9639351304,2.7895000000000003,-0.21150000000000002,2.797506479,4.17,0.46,4.1952949837,5.6995000000000005,-5.0815,7.6358327968,2.7895000000000003,-0.21150000000000002,2.797506479,2.91,-4.87,5.6731825284
2020-03-20 23:00:00,6.6325,-0.14400000000000002,6.6340630273,3.0425,-0.194,3.0486787712,3.59,0.05,3.5903481725,5.4125,-4.714,7.1775310692,3.0425,-0.194,3.0486787712,2.37,-4.52,5.1036555526
2020-03-20 23:30:00,6.2635,-0.007,6.2635039115,3.1835,-0.177,3.1884167309,3.08,0.17,3.0846879907,5.0435,-4.8870000000000005,7.0227958286,3.1835,-0.177,3.1884167309,1.8599999999999999,-4.71,5.0639609003
2020-03-21 00:00:00,6.067,0.26,6.0725685669,3.167,-0.15,3.1705502677,2.9,0.41000000000000003,2.9288393606,4.777,-5.09,6.980532143,3.167,-0.15,3.1705502677,1.6099999999999999,-4.94,5.1957386385
2020-03-21 00:30:00,5.7865,0.051500000000000004,5.7867291711,2.4965,0.29150000000000004,2.5134606621,3.29,-0.24,3.2987421845,4.4865,-4.0185,6.0230411338,2.4965,0.29150000000000004,2.5134606621,1.99,-4.31,4.7472307717
2020-03-21 01:00:00,5.68,0.0755,5.6805017604,2.85,0.35550000000000004,2.8720863932,2.83,-0.28,2.8438178563000003,4.38,-3.9545,5.9010567062,2.85,0.35550000000000004,2.8720863932,1.53,-4.31,4.5735106866
2020-03-21 01:30:00,5.747,0.076,5.7475025011,2.527,0.296,2.544276911,3.22,-0.22,3.2275067777,4.477,-3.964,5.9797010795,2.527,0.296,2.544276911,1.9500000000000002,-4.26,4.6850933822
2020-03-21 02:00:00,5.664,0.20400000000000001,5.6676725382,2.484,0.274,2.4990662256,3.18,-0.07,3.1807703469,4.434,-4.236,6.132214282,2.484,0.274,2.4990662256,1.9500000000000002,-4.51,4.9135119823
2020-03-21 02:30:00,5.6855,0.3275,5.6949246264,3.1555,0.3975,3.1804380988,2.5300000000000002,-0.07,2.5309681941999997,4.4755,-4.1825,6.1256351916,3.1555,0.3975,3.1804380988,1.32,-4.58,4.7664242363
2020-03-21 03:00:00,5.6005,0.24150000000000002,5.6057044606,2.9805,0.3115,2.9967336385000003,2.62,-0.07,2.6209349477,4.3405000000000005,-4.1985,6.038819628,2.9805,0.3115,2.9967336385000003,1.3599999999999999,-4.51,4.7105944423
2020-03-21 03:30:00,5.5405,0.3405,5.5509531164,3.2605,0.41050000000000003,3.2862395683,2.2800000000000002,-0.07,2.2810743083,4.2805,-4.0395,5.8855960191,3.2605,0.41050000000000003,3.2862395683,1.02,-4.45,4.5654025014
2020-03-21 04:00:00,5.599,0.8305,5.6602589384,3.319,0.4005,3.3430766144,2.2800000000000002,0.43,2.3201939574,4.239,-4.4895,6.1745227548,3.319,0.4005,3.3430766144,0.92,-4.89,4.9757913943
2020-03-21 04:30:00,5.5600000000000005,1.2345,5.695400798,3.09,0.34450000000000003,3.1091446171,2.47,0.89,2.625452342,4.22,-5.0255,6.5623204928,3.09,0.34450000000000003,3.1091446171,1.13,-5.37,5.4876042131
2020-03-21 05:00:00,5.5865,0.7745000000000001,5.6399319588,3.2065,-0.1155,3.2085795144,2.38,0.89,2.5409643839,4.2465,-5.5255,6.968781278,3.2065,-0.1155,3.2085795144,1.04,-5.41,5.5090561805
2020-03-21 05:30:00,5.7315000000000005,0.7655000000000001,5.7823941841,3.0315,-0.1245,3.0340554543,2.7,0.89,2.8429034454,4.3715,-5.3845,6.9356219981,3.0315,-0.1245,3.0340554543,1.34,-5.26,5.4280014738
2020-03-21 06:00:00,5.716,0.6930000000000001,5.7578559378000005,2.676,-0.127,2.6790119447,3.04,0.8200000000000001,3.1486505046,4.366,-5.427,6.9652196663,2.676,-0.127,2.6790119447,1.69,-5.3,5.5629218941000005
2020-03-21 06:30:00,5.853,0.093,5.8537388052,2.343,-0.177,2.3496761479,3.51,0.27,3.5203692988,4.593,-4.777,6.6268678876,2.343,-0.177,2.3496761479,2.25,-4.6,5.1207909545
2020-03-21 07:00:00,6.0355,-0.112,6.0365390954,2.4655,-0.162,2.4708165148,3.5700000000000003,0.05,3.5703501229,4.8155,-4.502,6.5921957078,2.4655,-0.162,2.4708165148,2.35,-4.34,4.9353925882
2020-03-21 07:30:00,6.364,-0.1105,6.3649592497,2.524,-0.1605,2.5290979123,3.84,0.05,3.840325507,5.124,-4.3004999999999995,6.6895198819,2.524,-0.1605,2.5290979123,2.6,-4.14,4.8887217143
2020-03-21 08:00:00,6.4905,0.106,6.4913655151,3.2805,-0.17400000000000002,3.2851112995,3.21,0.28,3.2221886971,5.1805,-4.364,6.7736309502,3.2805,-0.17400000000000002,3.2851112995,1.9,-4.19,4.6006629957000005
2020-03-21 08:30:00,6.959,1.0685,7.0405520558,4.559,-0.21150000000000002,4.563903291,2.4,1.28,2.7199999999999998,5.589,-4.9415,7.4602508839,4.559,-0.21150000000000002,4.563903291,1.03,-4.73,4.8408470333
2020-03-21 09:00:00,7.098,0.748,7.1373039728,4.858,-0.272,4.8656086978,2.24,1.02,2.4613004693000002,5.768,-4.652,7.4101908208000005,4.858,-0.272,4.8656086978,0.91,-4.38,4.4735332792
2020-03-21 09:30:00,7.371,0.29650000000000004,7.3769609766,5.761,-0.3435,5.7712315194,1.6099999999999999,0.64,1.7325414858000001,6.121,-4.1535,7.3971753562,5.761,-0.3435,5.7712315194,0.36,-3.81,3.8269700809
2020-03-21 10:00:00,7.4345,0.2575,7.4389580252,6.2845,-0.3825,6.2961294856,1.15,0.64,1.3160927019,6.1445,-4.1225,7.3993166239,6.2845,-0.3825,6.2961294856,-0.14,-3.74,3.7426194036
2020-03-21 10:30:00,7.4805,0.24150000000000002,7.4843972703,6.4405,-0.42850000000000005,6.4547387631,1.04,0.67,1.2371337842,6.1905,-4.1185,7.4353434689,6.4405,-0.42850000000000005,6.4547387631,-0.25,-3.69,3.6984591386
2020-03-21 11:00:00,7.503,0.272,7.5079286757,7.053,-0.448,7.0672139489,0.45,0.72,0.8490583019,6.193,-4.098,7.4260927142,7.053,-0.448,7.0672139489,-0.86,-3.65,3.7499466663
2020-03-21 11:30:00,7.5120000000000005,0.199,7.514635387,7.322,-0.521,7.3405125843,0.19,0.72,0.7446475676000001,6.192,-4.171,7.4657956709,7.322,-0.521,7.3405125843,-1.13,-3.65,3.8209161205
2020-03-21 12:00:00,7.455,0.22,7.4582454371,7.005,-0.46,7.0200872502,0.45,0.68,0.8154140053000001,6.145,-4.2,7.4431864816,7.005,-0.46,7.0200872502,-0.86,-3.74,3.8376034188
2020-03-21 12:30:00,7.139,0.0465,7.1391514377,7.659,-0.5135000000000001,7.6761945813,-0.52,0.56,0.764198927,5.809,-4.3935,7.2833593382,7.659,-0.5135000000000001,7.6761945813,-1.85,-3.88,4.2984764743
2020-03-21 13:00:00,6.947,0.016,6.9470184252,7.227,-0.41400000000000003,7.23884832,-0.28,0.43,0.5131276644,5.627,-4.494,7.2013307798,7.227,-0.41400000000000003,7.23884832,-1.6,-4.08,4.3825106959
2020-03-21 13:30:00,6.8995,0.004,6.8995011595,6.8895,-0.386,6.900304794,0.01,0.39,0.3901281841,5.5795,-4.5760000000000005,7.2159958599,6.8895,-0.386,6.900304794,-1.31,-4.19,4.3900113895
2020-03-21 14:00:00,6.792,-0.0085,6.7920053188,6.432,-0.3285,6.4403832378,0.36,0.32,0.48166378320000003,5.492,-4.7385,7.2536505464,6.432,-0.3285,6.4403832378,-0.9400000000000001,-4.41,4.50906864
