Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-21 14:30:00,6.6545000000000005,-0.0055000000000000005,6.6545022729,6.5045,-0.3855,6.5159136351,0.15,0.38,0.4085339643,5.3545,-4.9055,7.2618593005,6.5045,-0.3855,6.5159136351,-1.15,-4.52,4.6640004288
2020-03-21 15:00:00,6.565,-0.011,6.5650092155,6.275,-0.361,6.2853755655,0.29,0.35000000000000003,0.45453272710000003,5.255,-4.971,7.2336620048,6.275,-0.361,6.2853755655,-1.02,-4.61,4.7214934078
2020-03-21 15:30:00,6.6845,-0.013000000000000001,6.6845126411999995,5.4945,-0.253,5.5003217406000005,1.19,0.24,1.2139604606,5.3945,-5.003,7.3573527338,5.4945,-0.253,5.5003217406000005,-0.1,-4.75,4.751052515
2020-03-21 16:00:00,6.632,-0.0685,6.6323537489,4.202,-0.17850000000000002,4.2057896108,2.43,0.11,2.4324884378,5.372,-4.9785,7.3241959456,4.202,-0.17850000000000002,4.2057896108,1.17,-4.8,4.9405364081
2020-03-21 16:30:00,6.609,-0.051000000000000004,6.6091967742,3.6790000000000003,-0.161,3.6825211473,2.93,0.11,2.9320641194,5.349,-4.921,7.2682901703,3.6790000000000003,-0.161,3.6825211473,1.67,-4.76,5.0444523984
2020-03-21 17:00:00,6.737,-0.0835,6.7375174397,3.357,-0.1535,3.3605075881,3.38,0.07,3.3807247744,5.457,-4.7435,7.2304661848,3.357,-0.1535,3.3605075881,2.1,-4.59,5.0475835803
2020-03-21 17:30:00,6.93,-0.164,6.9319402767,2.93,-0.154,2.9340443078,4.0,-0.01,4.0000125,5.65,-4.604,7.2882999389,2.93,-0.154,2.9340443078,2.7199999999999998,-4.45,5.215448207
2020-03-21 18:00:00,6.954,-0.188,6.956540807,2.444,-0.178,2.4504734236,4.51,-0.01,4.5100110865000005,5.724,-4.628,7.3608803821,2.444,-0.178,2.4504734236,3.2800000000000002,-4.45,5.528191386
2020-03-21 18:30:00,7.2025,0.152,7.204103709,2.4225,-0.178,2.4290307223,4.78,0.33,4.7913776724,5.8825,-4.938,7.6803418055,2.4225,-0.178,2.4290307223,3.46,-4.76,5.884658019
2020-03-21 19:00:00,7.454,0.735,7.490149598,2.674,-0.115,2.6764717447,4.78,0.85,4.8549871267,6.024,-5.395,8.0866928345,2.674,-0.115,2.6764717447,3.35,-5.28,6.2530712454
2020-03-21 19:30:00,7.4505,0.755,7.4886564382,2.6705,-0.095,2.6721892242000003,4.78,0.85,4.8549871267,6.0205,-5.475,8.1376928702,2.6705,-0.095,2.6721892242000003,3.35,-5.38,6.3377361889
2020-03-21 20:00:00,7.2335,0.7265,7.2698916429,3.1935000000000002,-0.12350000000000001,3.1958871225,4.04,0.85,4.1284500724,5.8335,-5.5635,8.061157144,3.1935000000000002,-0.12350000000000001,3.1958871225,2.64,-5.44,6.0467511938
2020-03-21 20:30:00,6.9805,0.7285,7.0184109669,3.2305,-0.12150000000000001,3.2327840169,3.75,0.85,3.8451267859,5.6005,-5.7315000000000005,8.0134694421,3.2305,-0.12150000000000001,3.2327840169,2.37,-5.61,6.0900738912
2020-03-21 21:00:00,6.8325,-0.0645,6.8328044389,3.0125,-0.1245,3.015071558,3.8200000000000003,0.06,3.8204711751,5.5325,-5.0145,7.4668444808,3.0125,-0.1245,3.015071558,2.52,-4.89,5.5011362463
2020-03-21 21:30:00,6.531,-0.28800000000000003,6.5373469389,2.991,-0.138,2.9941818582,3.54,-0.15,3.5431765409000002,5.241,-4.748,7.0718869476,2.991,-0.138,2.9941818582,2.25,-4.61,5.1297758236
2020-03-21 22:00:00,6.1855,-0.327,6.1941374904,2.5355,-0.107,2.5377567358,3.65,-0.22,3.6566241262,4.9055,-4.787,6.8541446768,2.5355,-0.107,2.5377567358,2.37,-4.68,5.2458841009
2020-03-21 22:30:00,5.8155,-0.3635,5.8268492773,2.0455,-0.10350000000000001,2.048116818,3.77,-0.26,3.778954882,4.5455,-4.8235,6.62779922,2.0455,-0.10350000000000001,2.048116818,2.5,-4.72,5.3411983674
2020-03-21 23:00:00,5.699,-0.372,5.7111281723000005,2.479,-0.112,2.4815287627,3.22,-0.26,3.2304798405,4.449,-4.942,6.6495838216,2.479,-0.112,2.4815287627,1.97,-4.83,5.2163013717
2020-03-21 23:30:00,5.487,-0.305,5.4954703165,2.347,-0.125,2.3503263603,3.14,-0.18,3.1451550041,4.237,-5.125,6.649646156,2.347,-0.125,2.3503263603,1.8900000000000001,-5.0,5.3452876443
2020-03-22 00:00:00,5.3275,0.5195000000000001,5.3527690498,2.1575,-0.12050000000000001,2.1608624436,3.17,0.64,3.2339604203,3.9475,-5.9205000000000005,7.1158328044,2.1575,-0.12050000000000001,2.1608624436,1.79,-5.8,6.0699341018
2020-03-22 00:30:00,5.1805,0.526,5.2071351288,2.2205,-0.114,2.2234244422,2.96,0.64,3.0283989169,3.7905,-5.864,6.9824341207,2.2205,-0.114,2.2234244422,1.57,-5.75,5.9604865573
2020-03-22 01:00:00,4.9135,0.47100000000000003,4.9360230196,2.0135,-0.109,2.0164481769,2.9,0.58,2.9574313179000002,3.5135,-5.859,6.8317320827,2.0135,-0.109,2.0164481769,1.5,-5.75,5.942432162
2020-03-22 01:30:00,4.7165,0.47950000000000004,4.7408113757,1.5365,-0.1005,1.539783264,3.18,0.58,3.2324603633,3.3365,-5.9105,6.7872116882,1.5365,-0.1005,1.539783264,1.8,-5.8100000000000005,6.0824419438
2020-03-22 02:00:00,4.5355,-0.147,4.5378815818,1.7455,-0.107,1.7487765009,2.79,-0.04,2.7902867236,3.2155,-5.277,6.1794958735,1.7455,-0.107,1.7487765009,1.47,-5.17,5.3749232553
2020-03-22 02:30:00,4.51,-0.48750000000000004,4.5362711835,1.44,-0.11750000000000001,1.4447858838,3.07,-0.37,3.0922160339,3.23,-4.9575,5.9169000541,1.44,-0.11750000000000001,1.4447858838,1.79,-4.84,5.1603972715
2020-03-22 03:00:00,4.349,-0.482,4.3756285263,1.479,-0.112,1.4832346409000001,2.87,-0.37,2.8937518898,3.089,-5.012,5.8874497875,1.479,-0.112,1.4832346409000001,1.6099999999999999,-4.9,5.1577223655
2020-03-22 03:30:00,4.38,-0.49,4.4073234508,1.9500000000000002,-0.12,1.9536888185999999,2.43,-0.37,2.458007323,3.11,-5.02,5.9052942348,1.9500000000000002,-0.12,1.9536888185999999,1.16,-4.9,5.03543444
2020-03-22 04:00:00,4.433,-0.4985,4.4609406239,1.5630000000000002,-0.1285,1.5682733340000001,2.87,-0.37,2.8937518898,3.193,-5.0285,5.9565981273,1.5630000000000002,-0.1285,1.5682733340000001,1.63,-4.9,5.1640003873
2020-03-22 04:30:00,4.4465,-0.497,4.4741894517,1.5065,-0.127,1.5118436592,2.94,-0.37,2.9631908477,3.2065,-5.027,5.9625809219,1.5065,-0.127,1.5118436592,1.7000000000000002,-4.9,5.186520992
2020-03-22 05:00:00,4.3655,-0.5235000000000001,4.3967763759,1.2255,-0.1535,1.2350759086,3.14,-0.37,3.1617242131,3.1455,-5.0535,5.9524812053,1.2255,-0.1535,1.2350759086,1.92,-4.9,5.2627369305
2020-03-22 05:30:00,4.6635,-0.35050000000000003,4.6766529163,1.3035,-0.1505,1.3121594796,3.36,-0.2,3.3659471178,3.4635,-5.0505,6.1240005307,1.3035,-0.1505,1.3121594796,2.16,-4.9,5.3549603173
2020-03-22 06:00:00,4.623,-0.3945,4.6398016391,1.413,-0.1545,1.4214215596,3.21,-0.24,3.2189594592,3.433,-5.1545,6.1930896368,1.413,-0.1545,1.4214215596,2.02,-5.0,5.3926245929
2020-03-22 06:30:00,4.721,-0.35950000000000004,4.734668019,1.331,-0.1995,1.3458682142,3.39,-0.16,3.3937737108,3.511,-5.0395,6.1419607008,1.331,-0.1995,1.3458682142,2.18,-4.84,5.3082953949
2020-03-22 07:00:00,4.9835,-0.274,4.9910267731,1.4035,-0.214,1.4197211874,3.58,-0.06,3.580502758,3.7635,-4.854,6.1420882646,1.4035,-0.214,1.4197211874,2.36,-4.64,5.2056891955
2020-03-22 07:30:00,5.03,-0.2615,5.0367928536,1.52,-0.2015,1.5332978347,3.51,-0.06,3.5105127831000003,3.8200000000000003,-4.8415,6.1670513416,1.52,-0.2015,1.5332978347,2.3,-4.64,5.1787643314
2020-03-22 08:00:00,5.4375,-0.20750000000000002,5.4414577551,2.4775,-0.24750000000000003,2.4898318216,2.96,0.04,2.9602702579,4.2075,-4.7975,6.3811489953,2.4775,-0.24750000000000003,2.4898318216,1.73,-4.55,4.8677921073
2020-03-22 08:30:00,5.9235,-0.14,5.9251541963,3.4635,-0.30000000000000004,3.4764683588,2.46,0.16,2.4651977608,4.6635,-4.64,6.5785889254,3.4635,-0.30000000000000004,3.4764683588,1.2,-4.34,4.502843546
2020-03-22 09:00:00,6.444,0.0695,6.4443747757,4.184,-0.35050000000000003,4.1986552907,2.26,0.42,2.2986952821,5.114,-4.5105,6.818915328,4.184,-0.35050000000000003,4.1986552907,0.93,-4.16,4.262686946
2020-03-22 09:30:00,6.644,0.8235,6.6948404201,4.524,-0.42650000000000005,4.5440596662,2.12,1.25,2.461077,5.264,-5.2965,7.4674365247,4.524,-0.42650000000000005,4.5440596662,0.74,-4.87,4.9259009328
2020-03-22 10:00:00,6.785,0.8505,6.8380973414,4.905,-0.46950000000000003,4.9274187208,1.88,1.32,2.2971286425,5.345,-5.0995,7.3874166831,4.905,-0.46950000000000003,4.9274187208,0.44,-4.63,4.6508601355
2020-03-22 10:30:00,6.784,0.022500000000000003,6.784037312,5.624,-0.5075000000000001,5.6468515343,1.16,0.53,1.2753430910999999,5.474,-4.3875,7.0153283779,5.624,-0.5075000000000001,5.6468515343,-0.15,-3.88,3.882898402
2020-03-22 11:00:00,6.725,-0.006,6.7250026766,5.465,-0.536,5.4912221773,1.26,0.53,1.3669308688,5.425,-4.416,6.9951183693,5.465,-0.536,5.4912221773,-0.04,-3.88,3.8802061801
2020-03-22 11:30:00,6.979,0.0915,6.9795997915,5.559,-0.5585,5.5869851664,1.42,0.65,1.5616977941,5.6690000000000005,-4.3285,7.1325642829,5.559,-0.5585,5.5869851664,0.11,-3.77,3.7716044331000003
2020-03-22 12:00:00,6.8615,0.043500000000000004,6.8616378876,5.2515,-0.5365,5.2788336306,1.6099999999999999,0.58,1.7112860661,5.5515,-4.3465,7.0506180226,5.2515,-0.5365,5.2788336306,0.30000000000000004,-3.81,3.8217927730000003
2020-03-22 12:30:00,6.881,0.052500000000000005,6.8812002768,5.521,-0.5275000000000001,5.5461425559,1.3599999999999999,0.58,1.4785127663,5.561,-4.3675,7.071052061,5.521,-0.5275000000000001,5.5461425559,0.04,-3.84,3.8402083277
2020-03-22 13:00:00,6.8225,0.026000000000000002,6.8225495418,5.3025,-0.524,5.3283282791,1.52,0.55,1.6164467204,5.5125,-4.444,7.0807338779,5.3025,-0.524,5.3283282791,0.21,-3.92,3.9256209699999998
2020-03-22 13:30:00,6.6995000000000005,-0.022500000000000003,6.6995377826,5.2195,-0.49250000000000005,5.2426840931,1.48,0.47000000000000003,1.552836115,5.3795,-4.5425,7.0408327988,5.2195,-0.49250000000000005,5.2426840931,0.16,-4.05,4.0531592616
2020-03-22 14:00:00,6.677,-0.0055000000000000005,6.6770022652000005,5.097,-0.47550000000000003,5.1191316891,1.58,0.47000000000000003,1.6484234893,5.367,-4.6455,7.0982645238,5.097,-0.47550000000000003,5.1191316891,0.27,-4.17,4.1787318651
2020-03-22 14:30:00,6.6185,0.017,6.6185218327,5.0385,-0.453,5.0588231092000004,1.58,0.47000000000000003,1.6484234893,5.3085,-4.713,7.0987704041,5.0385,-0.453,5.0588231092000004,0.27,-4.26,4.2685477624
2020-03-22 15:00:00,6.3865,-0.013000000000000001,6.386513231,4.6365,-0.423,4.655755712,1.75,0.41000000000000003,1.7973869922999999,5.0765,-4.873,7.0368303411,4.6365,-0.423,4.655755712,0.44,-4.45,4.4716999005
2020-03-22 15:30:00,6.434,0.008,6.4340049736000005,4.104,-0.302,4.1150965967,2.33,0.31,2.3505318547,5.144,-4.872,7.08499259,4.104,-0.302,4.1150965967,1.04,-4.57,4.6868432873
2020-03-22 16:00:00,6.3535,0.043500000000000004,6.3536489122,3.5335,-0.2665,3.5435355932,2.8200000000000003,0.31,2.8369878392,5.0735,-4.8865,7.0440247373,3.5335,-0.2665,3.5435355932,1.54,-4.62,4.8699075967
2020-03-22 16:30:00,6.3195,0.877,6.3800634205,3.3395,-0.28300000000000003,3.3514697149,2.98,1.16,3.1978117518,5.1295,-5.623,7.6111693747,3.3395,-0.28300000000000003,3.3514697149,1.79,-5.34,5.6320245028
2020-03-22 17:00:00,6.2575,0.8435,6.3140952242,2.6375,-0.24650000000000002,2.6489938656,3.62,1.09,3.7805422891,5.3475,-5.4265,7.6185732588,2.6375,-0.24650000000000002,2.6489938656,2.71,-5.18,5.846067054
2020-03-22 17:30:00,6.5625,0.6915,6.5988316011,2.6625,-0.23850000000000002,2.6731607696,3.9,0.93,4.0093515685,5.6225000000000005,-5.2185,7.6710656691,2.6625,-0.23850000000000002,2.6731607696,2.96,-4.98,5.7932719598
2020-03-22 18:00:00,6.753,0.28800000000000003,6.7591384806,1.963,-0.182,1.9714190321,4.79,0.47000000000000003,4.8130032204,5.683,-4.862,7.4790061506,1.963,-0.182,1.9714190321,3.7199999999999998,-4.68,5.9783609794
2020-03-22 18:30:00,6.9665,-0.08,6.966959326,2.3965,-0.17,2.4025220603,4.57,0.09,4.5708861285,5.6765,-4.58,7.293768042,2.3965,-0.17,2.4025220603,3.2800000000000002,-4.41,5.4960440318
2020-03-22 19:00:00,7.2255,0.313,7.232276215,2.1255,-0.177,2.1328570627,5.1,0.49,5.123485142,5.8555,-5.007,7.7043448294,2.1255,-0.177,2.1328570627,3.73,-4.83,6.1026060007
2020-03-22 19:30:00,7.2785,0.642,7.3067589429,2.0485,-0.148,2.0538393925,5.23,0.79,5.2893288799,5.8485,-5.408,7.9656397263,2.0485,-0.148,2.0538393925,3.8,-5.26,6.4890369085
2020-03-22 20:00:00,7.118,0.6435000000000001,7.1470284909,1.9380000000000002,-0.14650000000000002,1.9435293283,5.18,0.79,5.2398950371,5.678,-5.4065,7.8402759039,1.9380000000000002,-0.14650000000000002,1.9435293283,3.74,-5.26,6.4540839784
2020-03-22 20:30:00,6.7675,0.306,6.7744145319,1.7275,-0.14400000000000002,1.7334913470000002,5.04,0.45,5.0600494069,5.4075,-5.364,7.6166628027000005,1.7275,-0.14400000000000002,1.7334913470000002,3.68,-5.22,6.3867675705
2020-03-22 21:00:00,6.3395,-0.296,6.346406562,1.8094999999999999,-0.146,1.8153804698,4.53,-0.15,4.5324827633,5.0895,-5.046,7.1669467872,1.8094999999999999,-0.146,1.8153804698,3.2800000000000002,-4.9,5.8964735224
2020-03-22 21:30:00,6.244,-0.12350000000000001,6.2452212331,0.9440000000000001,-0.1335,0.9533930197,5.3,0.01,5.300009434,5.014,-5.1535,7.1901848551,0.9440000000000001,-0.1335,0.9533930197,4.07,-5.02,6.4626078328
2020-03-22 22:00:00,5.9675,-0.24550000000000002,5.9725477394,1.0575,-0.1255,1.0649208891,4.91,-0.12,4.9114661762,4.6575,-4.8655,6.7353839163,1.0575,-0.1255,1.0649208891,3.6,-4.74,5.95210887
2020-03-22 22:30:00,5.994,-0.2765,6.0003740092,1.214,-0.1565,1.2240458529,4.78,-0.12,4.7815060389,4.704,-4.8365,6.7468028169,1.214,-0.1565,1.2240458529,3.49,-4.68,5.8380219253
2020-03-22 23:00:00,5.5765,-0.24050000000000002,5.5816836618,1.6665,-0.12050000000000001,1.6708508312,3.91,-0.12,3.9118409988,4.2865,-4.8905,6.5031586556,1.6665,-0.12050000000000001,1.6708508312,2.62,-4.77,5.4421778729
2020-03-22 23:30:00,5.3755,-0.2605,5.3818082928,1.4255,-0.1405,1.4324072396,3.95,-0.12,3.9518223644,4.1255,-5.0805,6.5445573189,1.4255,-0.1405,1.4324072396,2.7,-4.94,5.6297069195
2020-03-23 00:00:00,5.3545,-0.314,5.3636989336,1.1745,-0.154,1.1845531858,4.18,-0.16,4.1830610801,4.0945,-5.094,6.5355769638,1.1745,-0.154,1.1845531858,2.92,-4.94,5.7384666941999996
2020-03-23 00:30:00,5.1165,-0.1575,5.1189235685,0.9965,0.0025,0.9965031360000001,4.12,-0.16,4.1231056256,3.8565,-4.8975,6.2336264325,0.9965,0.0025,0.9965031360000001,2.86,-4.9,5.67358793
2020-03-23 01:00:00,5.139,-0.151,5.1412179491,1.149,0.009000000000000001,1.1490352475,3.99,-0.16,3.9932067314,3.849,-4.771,6.1300278955,1.149,0.009000000000000001,1.1490352475,2.7,-4.78,5.4898451709
2020-03-23 01:30:00,5.2735,-0.0545,5.2737816128,1.9735,0.10550000000000001,1.9763179147,3.3,-0.16,3.303876511,3.9835000000000003,-4.6745,6.1415977156,1.9735,0.10550000000000001,1.9763179147,2.01,-4.78,5.1854122305
2020-03-23 02:00:00,5.1255,-0.044,5.1256888561,1.9555,0.116,1.9589375309000001,3.17,-0.16,3.1740352865,3.8555,-4.774,6.1364449195,1.9555,0.116,1.9589375309000001,1.9,-4.89,5.24615097
2020-03-23 02:30:00,4.9825,-0.062,4.9828857352,1.8125,0.098,1.8151474458,3.17,-0.16,3.1740352865,3.7125,-4.7219999999999995,6.0066579934,1.8125,0.098,1.8151474458,1.9,-4.82,5.180965161
2020-03-23 03:00:00,4.8795,-0.17400000000000002,4.8826013814,0.9095000000000001,-0.014,0.9096077451000001,3.9699999999999998,-0.16,3.9732228732,3.6195,-4.874,6.0709683124,0.9095000000000001,-0.014,0.9096077451000001,2.71,-4.86,5.5645035716999995
2020-03-23 03:30:00,4.909,-0.2625,4.9160133492,0.679,-0.10250000000000001,0.6866929809,4.23,-0.16,4.2330249231,3.649,-4.9625,6.1596759046,0.679,-0.10250000000000001,0.6866929809,2.9699999999999998,-4.86,5.6956562396
2020-03-23 04:00:00,5.142,-0.234,5.1473216336,0.862,-0.124,0.8708731251,4.28,-0.11,4.2814133181,3.892,-4.934,6.2842676582,0.862,-0.124,0.8708731251,3.03,-4.8100000000000005,5.6848043062
2020-03-23 04:30:00,5.1155,-0.2235,5.1203801128,0.7655000000000001,-0.1135,0.7738685289,4.35,-0.11,4.3513905823,3.8555,-4.8935,6.2298653677,0.7655000000000001,-0.1135,0.7738685289,3.09,-4.78,5.6917923363
2020-03-23 05:00:00,5.172,-0.127,5.1735590264,0.672,-0.097,0.6789646530000001,4.5,-0.03,4.5000999989,3.922,-4.737,6.1498986171,0.672,-0.097,0.6789646530000001,3.25,-4.64,5.6649889673
2020-03-23 05:30:00,5.1555,-0.0665,5.1559288688,0.48550000000000004,-0.14650000000000002,0.5071217802,4.67,0.08,4.6706851746,3.8955,-4.6565,6.0710717752,0.48550000000000004,-0.14650000000000002,0.5071217802,3.41,-4.51,5.6540428014
2020-03-23 06:00:00,5.4879999999999995,0.0205,5.4880382879,0.388,-0.1595,0.4195047676,5.1,0.18,5.103175482,4.258,-4.5695,6.2458701756,0.388,-0.1595,0.4195047676,3.87,-4.41,5.8672821647
2020-03-23 06:30:00,6.418,0.973,6.4913367653,0.508,-0.28700000000000003,0.5834663658,5.91,1.26,6.0428221883,5.038,-4.827,6.9772038096,0.508,-0.28700000000000003,0.5834663658,4.53,-4.54,6.4134624034
2020-03-23 07:00:00,6.963,1.262,7.0764407014,0.653,-0.318,0.7263146701000001,6.31,1.58,6.5048059156,5.593,-4.4879999999999995,7.1710384883,0.653,-0.318,0.7263146701000001,4.94,-4.17,6.4647119039
2020-03-23 07:30:00,7.6665,1.6235,7.8365154565,0.9265,-0.34650000000000003,0.989173645,6.74,1.97,7.0220011393,6.2965,-4.3765,7.6680939287,0.9265,-0.34650000000000003,0.989173645,5.37,-4.03,6.7140002979
2020-03-23 08:00:00,8.1905,1.837,8.3939775583,1.6105,-0.383,1.6554151292000001,6.58,2.22,6.9444078221000005,6.7705,-4.413,8.0817225423,1.6105,-0.383,1.6554151292000001,5.16,-4.03,6.5472513317
2020-03-23 08:30:00,8.600999999999999,1.58,8.7449185817,2.471,-0.44,2.5098687217,6.13,2.02,6.454246664,7.301,-3.85,8.2539142835,2.471,-0.44,2.5098687217,4.83,-3.41,5.9124445029
2020-03-23 09:00:00,8.8295,1.201,8.910806431,2.5695,-0.459,2.6101745631,6.26,1.6600000000000001,6.4763570007,7.6295,-3.419,8.36055209,2.5695,-0.459,2.6101745631,5.06,-2.96,5.8621838934
2020-03-23 09:30:00,8.991,1.2810000000000001,9.0817972891,2.911,-0.509,2.9551653084,6.08,1.79,6.3380201956,7.841,-3.549,8.6067811637,2.911,-0.509,2.9551653084,4.93,-3.04,5.7919340466
2020-03-23 10:00:00,9.1035,1.3705,9.2060839938,2.7535,-0.48950000000000005,2.7966716826,6.35,1.8599999999999999,6.6168043646,7.9435,-3.4795,8.6721457841,2.7535,-0.48950000000000005,2.7966716826,5.19,-2.99,5.9896744486
2020-03-23 10:30:00,9.0405,1.1995,9.1197280935,3.6105,-0.5505,3.6522267865,5.43,1.75,5.7050328658,7.8405000000000005,-3.6305,8.6402529188,3.6105,-0.5505,3.6522267865,4.23,-3.08,5.2325232919
2020-03-23 11:00:00,9.228,1.2690000000000001,9.3148454093,3.878,-0.561,3.9183676448,5.35,1.83,5.6543257777,8.038,-3.641,8.8241897645,3.878,-0.561,3.9183676448,4.16,-3.08,5.1760989171
2020-03-23 11:30:00,9.138,1.272,9.2261057874,4.2780000000000005,-0.618,4.3224076624,4.86,1.8900000000000001,5.2145661373,7.928,-3.628,8.7186907274,4.2780000000000005,-0.618,4.3224076624,3.65,-3.01,4.7310252589
2020-03-23 12:00:00,9.2535,1.333,9.3490187319,4.6635,-0.667,4.7109575725,4.59,2.0,5.0068053687,8.0235,-3.547,8.7725572811,4.6635,-0.667,4.7109575725,3.36,-2.88,4.4253813395
2020-03-23 12:30:00,9.43,1.4055,9.5341664685,4.84,-0.6745,4.8867729894,4.59,2.08,5.0392955857,8.2,-3.5545,8.9372518287,4.84,-0.6745,4.8867729894,3.36,-2.88,4.4253813395
2020-03-23 13:00:00,9.4115,1.344,9.5069799753,4.8215,-0.736,4.877351561,4.59,2.08,5.0392955857,8.1815,-3.726,8.9899954533,4.8215,-0.736,4.877351561,3.36,-2.99,4.4977438789
2020-03-23 13:30:00,9.3245,1.357,9.4227251499,4.5045,-0.683,4.5559860898,4.82,2.04,5.2339277794,8.0945,-3.933,8.9994121614,4.5045,-0.683,4.5559860898,3.59,-3.25,4.8425819559
2020-03-23 14:00:00,9.0535,1.2015,9.1328782155,4.2335,-0.6185,4.2784418309,4.82,1.82,5.1521645936,7.7635000000000005,-3.6985,8.5994671056,4.2335,-0.6185,4.2784418309,3.5300000000000002,-3.08,4.6847945526
2020-03-23 14:30:00,8.8735,1.241,8.9598595553,3.9835000000000003,-0.579,4.0253587728,4.89,1.82,5.2177102258,7.5535,-3.659,8.3930711453,3.9835000000000003,-0.579,4.0253587728,3.5700000000000003,-3.08,4.7150079533
2020-03-23 15:00:00,8.8465,1.279,8.9384787995,3.4265,-0.541,3.468945553,5.42,1.82,5.7174120019,7.5565,-3.691,8.4097665396,3.4265,-0.541,3.468945553,4.13,-3.15,5.1941698085
2020-03-23 15:30:00,8.771,1.2675,8.862110203,2.971,-0.35250000000000004,2.9918384398,5.8,1.62,6.0219930256,7.511,-3.7325,8.3872926055,2.971,-0.35250000000000004,2.9918384398,4.54,-3.38,5.6600353356
2020-03-23 16:00:00,8.684,1.3825,8.7933589856,2.394,-0.23750000000000002,2.4057519095,6.29,1.62,6.495267508,7.424,-3.6175,8.2584551976,2.394,-0.23750000000000002,2.4057519095,5.03,-3.38,6.0601402624
2020-03-23 16:30:00,8.592,1.0855,8.6602987391,1.8719999999999999,-0.20450000000000002,1.8831368113,6.72,1.29,6.8426968368,7.342,-3.8345000000000002,8.2830160117,1.8719999999999999,-0.20450000000000002,1.8831368113,5.47,-3.63,6.564891469
2020-03-23 17:00:00,8.55,1.109,8.6216228751,1.24,-0.181,1.253140455,7.31,1.29,7.4229508957,7.28,-3.901,8.2593099591,1.24,-0.181,1.253140455,6.04,-3.7199999999999998,7.0936591404
2020-03-23 17:30:00,8.502,1.682,8.6667830249,0.9420000000000001,-0.23800000000000002,0.971600741,7.5600000000000005,1.92,7.8,7.062,-4.948,8.6229083261,0.9420000000000001,-0.23800000000000002,0.971600741,6.12,-4.71,7.7225967135
2020-03-23 18:00:00,8.5955,1.385,8.7063680861,0.5255000000000001,-0.215,0.5677809877000001,8.07,1.6,8.2270833228,7.1255,-4.725,8.5497587831,0.5255000000000001,-0.215,0.5677809877000001,6.6,-4.51,7.9937538115999995
2020-03-23 18:30:00,8.4835,0.7595000000000001,8.5174299234,0.1835,-0.2005,0.2717949595,8.3,0.96,8.3553336259,7.1735,-4.5504999999999995,8.4950663623,0.1835,-0.2005,0.2717949595,6.99,-4.35,8.2330188874
2020-03-23 19:00:00,8.7855,0.7665000000000001,8.8188736526,0.0955,-0.1535,0.1807830191,8.69,0.92,8.7385639553,7.6754999999999995,-4.3635,8.8291241072,0.0955,-0.1535,0.1807830191,7.58,-4.21,8.6706689477
2020-03-23 19:30:00,8.9905,0.8825000000000001,9.0337089006,0.3005,-0.1675,0.3440297952,8.69,1.05,8.7532051273,7.8004999999999995,-4.2675,8.8915328544,0.3005,-0.1675,0.3440297952,7.5,-4.1,8.5475142585
2020-03-23 20:00:00,8.8505,0.884,8.8945380009,0.2205,-0.166,0.2760004529,8.63,1.05,8.6936413545,7.6005,-4.266,8.7158680721,0.2205,-0.166,0.2760004529,7.38,-4.1,8.4424167156
2020-03-23 20:30:00,8.593,1.439,8.7126557375,0.213,-0.191,0.28609439000000003,8.38,1.63,8.5370545272,7.113,-4.861,8.6153403879,0.213,-0.191,0.28609439000000003,6.9,-4.67,8.3318005257
2020-03-23 21:00:00,8.1695,0.76,8.2047748446,0.20950000000000002,-0.21,0.2966315054,7.96,0.97,8.0188839622,6.8995,-4.33,8.1456737137,0.20950000000000002,-0.21,0.2966315054,6.69,-4.12,7.8568759695
2020-03-23 21:30:00,8.0845,0.6685,8.1120917463,0.4645,-0.2015,0.5063225257,7.62,0.87,7.6695045472,6.8445,-4.1515,8.0051316354,0.4645,-0.2015,0.5063225257,6.38,-3.95,7.5037923745
2020-03-23 22:00:00,7.7915,0.5215000000000001,7.8089329937,0.4415,-0.1985,0.48407075930000004,7.35,0.72,7.3851811081,6.5815,-4.4185,7.9271233433,0.4415,-0.1985,0.48407075930000004,6.14,-4.22,7.4503691184
2020-03-23 22:30:00,7.3965,0.5760000000000001,7.4188940045,0.1965,-0.14400000000000002,0.2436149626,7.2,0.72,7.2359104472,6.2065,-4.604,7.7277071794,0.1965,-0.14400000000000002,0.2436149626,6.01,-4.46,7.4840964719
2020-03-23 23:00:00,7.106,0.5125000000000001,7.1244573302,0.096,-0.1575,0.1844512131,7.01,0.67,7.0419457538,5.816,-4.1975,7.1725073893,0.096,-0.1575,0.1844512131,5.72,-4.04,7.00285656
2020-03-23 23:30:00,6.7725,0.40750000000000003,6.7847485215,0.0825,-0.1625,0.1822429697,6.69,0.5700000000000001,6.7142386017,5.5125,-4.3425,7.0174755076,0.0825,-0.1625,0.1822429697,5.43,-4.18,6.8525396752
2020-03-24 00:00:00,6.2780000000000005,0.20400000000000001,6.2813135569,0.188,-0.20600000000000002,0.27889065960000003,6.09,0.41000000000000003,6.1037857105,5.018,-4.5760000000000005,6.791178101,0.188,-0.20600000000000002,0.27889065960000003,4.83,-4.37,6.5135090389
2020-03-24 00:30:00,6.1565,0.1265,6.1577994852,0.10650000000000001,-0.17350000000000002,0.2035792229,6.05,0.30000000000000004,6.0574334499,4.8765,-4.5435,6.6651064883,0.10650000000000001,-0.17350000000000002,0.2035792229,4.77,-4.37,6.4691421379000005
2020-03-24 01:00:00,6.243,0.522,6.2647851519,0.14300000000000002,-0.178,0.2283265206,6.1,0.7000000000000001,6.1400325732,4.913,-4.628,6.7495150196,0.14300000000000002,-0.178,0.2283265206,4.77,-4.45,6.5234500075
2020-03-24 01:30:00,6.3615,1.1375,6.4623980456,0.12150000000000001,-0.1925,0.2276367721,6.24,1.33,6.3801645747,4.8915,-5.2225,7.1555068653,0.12150000000000001,-0.1925,0.2276367721,4.77,-5.03,6.9320848235
2020-03-24 02:00:00,6.297,1.16,6.4029531468,0.057,-0.2,0.2079639392,6.24,1.3599999999999999,6.3864857316,4.877,-5.3,7.2024391007,0.057,-0.2,0.2079639392,4.82,-5.1,7.0172929253
2020-03-24 02:30:00,5.9615,0.339,5.9711308184,0.07150000000000001,-0.171,0.1853462975,5.89,0.51,5.9120385655,4.6515,-4.721,6.6275405129,0.07150000000000001,-0.171,0.1853462975,4.58,-4.55,6.4559197641
2020-03-24 03:00:00,5.8435,0.10650000000000001,5.8444704208000005,0.10350000000000001,-0.1835,0.21067629200000001,5.74,0.29,5.7473211151,4.5735,-4.5535,6.4537790867,0.10350000000000001,-0.1835,0.21067629200000001,4.47,-4.37,6.2512238802
2020-03-24 03:30:00,5.9015,0.1105,5.9025344133,0.12150000000000001,-0.17950000000000002,0.2167544694,5.78,0.29,5.7872705138,4.6315,-4.5495,6.4922062891,0.12150000000000001,-0.17950000000000002,0.2167544694,4.51,-4.37,6.279888534
2020-03-24 04:00:00,6.127,0.296,6.1341458248,0.227,-0.20400000000000001,0.3051966579,5.9,0.5,5.9211485372,4.867,-4.414,6.5704706833,0.227,-0.20400000000000001,0.3051966579,4.64,-4.21,6.2652773283
2020-03-24 04:30:00,6.201,0.3645,6.2117035707,0.261,-0.1955,0.3261000613,5.94,0.56,5.9663389109,4.931,-4.3355,6.5659212035,0.261,-0.1955,0.3261000613,4.67,-4.14,6.2408733363
2020-03-24 05:00:00,6.3355,0.387,6.3473088195,0.1855,-0.223,0.2900676645,6.15,0.61,6.180177991,5.0555,-4.223,6.5872459534,0.1855,-0.223,0.2900676645,4.87,-4.0,6.302134559
2020-03-24 05:30:00,6.3565000000000005,0.3805,6.3678781788,0.14650000000000002,-0.2295,0.2722728411,6.21,0.61,6.2398878195,5.0765,-4.1795,6.5756423641,0.14650000000000002,-0.2295,0.2722728411,4.93,-3.95,6.3172304058
2020-03-24 06:00:00,6.638,1.1295,6.7334102987,0.108,-0.2605,0.2820004433,6.53,1.3900000000000001,6.6763013713,5.168,-4.8805,7.1082701306,0.108,-0.2605,0.2820004433,5.06,-4.62,6.8518610611
2020-03-24 06:30:00,7.2505,1.322,7.3700362448,0.2605,-0.318,0.4110769393,6.99,1.6400000000000001,7.1798119753,5.8705,-4.4879999999999995,7.3895138034,0.2605,-0.318,0.4110769393,5.61,-4.17,6.9900643774
2020-03-24 07:00:00,7.844,1.7445,8.0356465981,0.524,-0.34550000000000003,0.6276513762,7.32,2.09,7.612522578,6.414,-4.5155,7.8440510102,0.524,-0.34550000000000003,0.6276513762,5.89,-4.17,7.216716705
2020-03-24 07:30:00,8.1245,1.7865000000000002,8.3185985899,0.8045,-0.3335,0.8708860431000001,7.32,2.12,7.6208136049,6.6945,-4.5035,8.0683234008,0.8045,-0.3335,0.8708860431000001,5.89,-4.17,7.216716705
2020-03-24 08:00:00,8.3795,1.2575,8.4733303075,1.1595,-0.4025,1.2273738224,7.22,1.6600000000000001,7.4083736407,7.0995,-3.9525,8.1255865327,1.1595,-0.4025,1.2273738224,5.94,-3.55,6.9199783237
2020-03-24 08:30:00,8.7095,0.965,8.7627972275,1.8595000000000002,-0.445,1.912005557,6.85,1.4100000000000001,6.9936113704,7.4795,-3.505,8.2600208989,1.8595000000000002,-0.445,1.912005557,5.62,-3.06,6.3990624313
2020-03-24 09:00:00,8.9495,1.038,9.0094946723,2.0995,-0.422,2.1414911277,6.85,1.46,7.0038632197,7.6895,-3.382,8.4003770302,2.0995,-0.422,2.1414911277,5.59,-2.96,6.3253221262
2020-03-24 09:30:00,8.958,1.2495,9.0447230057,2.558,-0.4005,2.5891628473,6.4,1.65,6.6092737876,7.698,-3.1805,8.329152673,2.558,-0.4005,2.5891628473,5.14,-2.7800000000000002,5.8436290094
2020-03-24 10:00:00,9.013,1.2815,9.1036482385,3.223,-0.41850000000000004,3.2500571149,5.79,1.7000000000000002,6.0344096646,7.733,-3.1985,8.3683744688,3.223,-0.41850000000000004,3.2500571149,4.51,-2.7800000000000002,5.2979713099
2020-03-24 10:30:00,8.95,1.1844999999999999,9.0280418835,3.51,-0.47550000000000003,3.5420615819,5.44,1.6600000000000001,5.6876357127,7.65,-3.3255,8.3415496312,3.51,-0.47550000000000003,3.5420615819,4.14,-2.85,5.0261416614
2020-03-24 11:00:00,8.935,1.293,9.0280714441,3.675,-0.517,3.7111876805,5.26,1.81,5.562706176,7.635,-3.417,8.3647542702,3.675,-0.517,3.7111876805,3.96,-2.9,4.908319468
2020-03-24 11:30:00,8.734,1.2005,8.816119115,4.104,-0.6095,4.1490126838,4.63,1.81,4.9712171548,7.424,-3.5095,8.2117212721,4.104,-0.6095,4.1490126838,3.32,-2.9,4.4082195953
2020-03-24 12:00:00,8.8275,1.2730000000000001,8.918816359200001,4.0875,-0.587,4.1294340109,4.74,1.8599999999999999,5.0918758822,7.5075,-3.417,8.2485420075,4.0875,-0.587,4.1294340109,3.42,-2.83,4.4390652168999996
2020-03-24 12:30:00,9.0395,1.3425,9.1386468637,4.2095,-0.5775,4.248928865,4.83,1.92,5.1976244574,7.7195,-3.3775,8.4260421611,4.2095,-0.5775,4.248928865,3.51,-2.8,4.49
2020-03-24 13:00:00,8.9515,1.2475,9.0380091005,4.2815,-0.5725,4.3196062899,4.67,1.82,5.0121153219,7.6115,-3.4625,8.3620475064,4.2815,-0.5725,4.3196062899,3.33,-2.89,4.4091949379
2020-03-24 13:30:00,8.935,1.286,9.0270715628,4.265,-0.504,4.29467589,4.67,1.79,5.001299831,7.635,-3.5140000000000002,8.4048450908,4.265,-0.504,4.29467589,3.37,-3.01,4.518517456
2020-03-24 14:00:00,8.786,1.1635,8.8627043418,4.226,-0.5665,4.2638009158,4.5600000000000005,1.73,4.8771405557000005,7.466,-3.7765,8.3667860167,4.226,-0.5665,4.2638009158,3.24,-3.21,4.5608880714
2020-03-24 14:30:00,8.649000000000001,1.1715,8.7279787609,4.089,-0.5585,4.1269653803,4.5600000000000005,1.73,4.8771405557000005,7.329,-3.7685,8.2411063123,4.089,-0.5585,4.1269653803,3.24,-3.21,4.5608880714
2020-03-24 15:00:00,8.5595,1.129,8.6336366179,3.7395,-0.541,3.7784310567,4.82,1.67,5.1011077228,7.2395,-3.931,8.2379075772,3.7395,-0.541,3.7784310567,3.5,-3.39,4.8725865821
2020-03-24 15:30:00,8.4805,1.076,8.548488536,3.4705,-0.47400000000000003,3.5027198361,5.01,1.55,5.2442921353,7.1605,-3.974,8.1893489515,3.4705,-0.47400000000000003,3.5027198361,3.69,-3.5,5.0858725898
2020-03-24 16:00:00,8.3325,0.933,8.3845718585,3.0625,-0.427,3.0921247145,5.27,1.3599999999999999,5.4426556018,7.0225,-4.107,8.1352907293,3.0625,-0.427,3.0921247145,3.96,-3.68,5.405922678
2020-03-24 16:30:00,8.265,0.8015,8.3037718689,2.345,-0.3785,2.3753499216,5.92,1.18,6.0364559139,6.965,-4.1185,8.0915553048,2.345,-0.3785,2.3753499216,4.62,-3.74,5.9440726779
2020-03-24 17:00:00,8.224,0.7755000000000001,8.2604828097,1.424,-0.3245,1.4605054776,6.8,1.1,6.8883960397,6.914,-4.1745,8.0764996286,1.424,-0.3245,1.4605054776,5.49,-3.85,6.7054157216
2020-03-24 17:30:00,8.4785,1.1725,8.5591891263,1.1385,-0.34750000000000003,1.1903522588,7.34,1.52,7.495732119,7.1285,-4.5775,8.4716597252,1.1385,-0.34750000000000003,1.1903522588,5.99,-4.23,7.3330075685
2020-03-24 18:00:00,8.4585,0.63,8.4819291585,0.7885000000000001,-0.38,0.8752898091,7.67,1.01,7.7362135441,7.3085,-4.66,8.667743204,0.7885000000000001,-0.38,0.8752898091,6.52,-4.28,7.7992820181999996
2020-03-24 18:30:00,8.543,0.6305000000000001,8.5662348351,0.533,-0.3795,0.6543005808,8.01,1.01,8.0734255431,7.373,-4.5795,8.6794555849,0.533,-0.3795,0.6543005808,6.84,-4.2,8.0265559239
2020-03-24 19:00:00,8.71,0.7030000000000001,8.7383241528,0.5700000000000001,-0.34700000000000003,0.6673147683,8.14,1.05,8.2074417451,7.55,-4.547,8.8134958444,0.5700000000000001,-0.34700000000000003,0.6673147683,6.98,-4.2,8.1461892932
2020-03-24 19:30:00,8.7975,0.7235,8.8271999241,0.23750000000000002,-0.3265,0.4037431114,8.56,1.05,8.6241579299,7.6275,-4.6765,8.9469776182,0.23750000000000002,-0.3265,0.4037431114,7.39,-4.35,8.5752317753
2020-03-24 20:00:00,8.618,0.454,8.6299501737,0.328,-0.326,0.4624499973,8.29,0.78,8.3266139577,7.408,-4.456,8.6449060145,0.328,-0.326,0.4624499973,7.08,-4.13,8.1965419538
2020-03-24 20:30:00,8.278,0.9165000000000001,8.3285806864,0.358,-0.3435,0.4961413609,7.92,1.26,8.0196009876,6.898,-5.0535,8.5510388989,0.358,-0.3435,0.4961413609,6.54,-4.71,8.0595099107
2020-03-24 21:00:00,7.9865,1.1165,8.0641648359,0.3965,-0.35350000000000004,0.5312009977000001,7.59,1.47,7.731041327,6.5465,-5.5435,8.5782897188,0.3965,-0.35350000000000004,0.5312009977000001,6.15,-5.19,8.04727283
2020-03-24 21:30:00,7.7675,0.3165,7.7739454912,0.34750000000000003,-0.3635,0.5028802044,7.42,0.68,7.4510938794,6.4975,-4.7235,8.0329918773,0.34750000000000003,-0.3635,0.5028802044,6.15,-4.36,7.5387067856000005
2020-03-24 22:00:00,6.9655000000000005,0.0375,6.9656009432,0.2255,-0.35250000000000004,0.4184572858,6.74,0.39,6.7512739539,5.7455,-5.2125,7.7576366569,0.2255,-0.35250000000000004,0.4184572858,5.52,-4.86,7.3545904033
2020-03-24 22:30:00,6.342,-0.077,6.3424674221,0.052000000000000005,-0.337,0.3409882696,6.29,0.26,6.2953713155,5.022,-5.087,7.1482902151,0.052000000000000005,-0.337,0.3409882696,4.97,-4.75,6.8748381799
2020-03-24 23:00:00,6.267,-0.10450000000000001,6.2678711896,0.017,-0.3645,0.3648962181,6.25,0.26,6.2554056623,4.987,-4.9345,7.015658148,0.017,-0.3645,0.3648962181,4.97,-4.57,6.7517257053
2020-03-24 23:30:00,6.313,0.0625,6.3133093739,0.013000000000000001,-0.3175,0.3177660303,6.3,0.38,6.3114499127,4.983,-4.7275,6.8687368016,0.013000000000000001,-0.3175,0.3177660303,4.97,-4.41,6.644471386
2020-03-25 00:00:00,6.283,0.2575,6.2882744255,0.023,-0.3225,0.32331911480000003,6.26,0.58,6.2868115925,4.993,-4.7625,6.9001054521,0.023,-0.3225,0.32331911480000003,4.97,-4.44,6.6644204549
2020-03-25 00:30:00,6.1995000000000005,0.252,6.2046195895,0.0195,-0.328,0.3285791381,6.18,0.58,6.2071571593,4.9395,-4.898,6.9562248562,0.0195,-0.328,0.3285791381,4.92,-4.57,6.7150055845
2020-03-25 01:00:00,6.108,0.214,6.1117477042,0.008,-0.326,0.32609814470000004,6.1,0.54,6.123854995,4.808,-4.696,6.7208094751,0.008,-0.326,0.32609814470000004,4.8,-4.37,6.4912941699
2020-03-25 01:30:00,5.989,0.199,5.9923052325,0.019,-0.341,0.3415289153,5.97,0.54,5.9943723608,4.699,-4.781,6.7036230503,0.019,-0.341,0.3415289153,4.68,-4.44,6.4510464267
2020-03-25 02:00:00,5.9795,0.25,5.9847239076,0.0095,-0.34,0.3401326947,5.97,0.59,5.9990832633,4.6895,-4.78,6.6962534488,0.0095,-0.34,0.3401326947,4.68,-4.44,6.4510464267
2020-03-25 02:30:00,5.9165,0.11950000000000001,5.9177066926,0.0165,-0.35050000000000003,0.3508881588,5.9,0.47000000000000003,5.9186907336,4.6965,-5.0905,6.9260596662000005,0.0165,-0.35050000000000003,0.3508881588,4.68,-4.74,6.6610809934
2020-03-25 03:00:00,5.8105,0.044500000000000005,5.8106704002,0.0505,-0.35550000000000004,0.3590689349,5.76,0.4,5.7738721842,4.5605,-5.1755,6.8981128216,0.0505,-0.35550000000000004,0.3590689349,4.51,-4.82,6.6009469018
2020-03-25 03:30:00,5.819,0.6415000000000001,5.8542534323,0.059000000000000004,-0.35850000000000004,0.3633225151,5.76,1.0,5.8461611336,4.459,-5.3185,6.9403979173,0.059000000000000004,-0.35850000000000004,0.3633225151,4.4,-4.96,6.63035444
2020-03-25 04:00:00,5.6065000000000005,0.065,5.6068767821000005,0.026500000000000003,-0.365,0.3659607219,5.58,0.43,5.5965435762,4.2965,-5.155,6.710732989,0.026500000000000003,-0.365,0.3659607219,4.27,-4.79,6.4169307305
2020-03-25 04:30:00,5.545,-0.0035,5.5450011046,0.015,-0.3335,0.3338371609,5.53,0.33,5.5398375427,4.185,-4.6735,6.2734222917,0.015,-0.3335,0.3338371609,4.17,-4.34,6.0186792571
2020-03-25 05:00:00,5.7585,0.908,5.8296471806,0.0085,-0.332,0.3321087924,5.75,1.24,5.8821849682,4.2885,-5.292,6.8114973574,0.0085,-0.332,0.3321087924,4.28,-4.96,6.5513357417
2020-03-25 05:30:00,5.8565000000000005,0.9295,5.9298029057,0.006500000000000001,-0.35050000000000003,0.3505602659,5.85,1.28,5.9883971144,4.3465,-5.3105,6.862468397,0.006500000000000001,-0.35050000000000003,0.3505602659,4.34,-4.96,6.5906904039
2020-03-25 06:00:00,5.9585,0.7715000000000001,6.0082388851,0.0085,-0.34850000000000003,0.3486036431,5.95,1.12,6.0544941985,4.4585,-5.2585,6.8942036886,0.0085,-0.34850000000000003,0.3486036431,4.45,-4.91,6.6265073757
2020-03-25 06:30:00,6.1675,0.835,6.2237674483,0.0575,-0.41500000000000004,0.4189644973,6.11,1.25,6.2365535354,4.6575,-5.175,6.9622504444,0.0575,-0.41500000000000004,0.4189644973,4.6,-4.76,6.6194863849
2020-03-25 07:00:00,6.4715,0.6960000000000001,6.508819267,0.28150000000000003,-0.434,0.5172989948,6.19,1.13,6.2922968779,5.0915,-4.744,6.9590881766,0.28150000000000003,-0.434,0.5172989948,4.8100000000000005,-4.31,6.4584982775
2020-03-25 07:30:00,7.083,1.291,7.1996923545,0.733,-0.509,0.8923956522000001,6.35,1.8,6.6001893912,5.593,-4.899,7.4351765278,0.733,-0.509,0.8923956522000001,4.86,-4.39,6.5491755206
2020-03-25 08:00:00,7.277,0.9460000000000001,7.3382317352,1.337,-0.5640000000000001,1.4510909689,5.94,1.51,6.1289232333,5.8469999999999995,-4.5440000000000005,7.4050891284,1.337,-0.5640000000000001,1.4510909689,4.51,-3.98,6.0150228595
2020-03-25 08:30:00,7.562,0.9985,7.627637003,1.982,-0.5115000000000001,2.0469382624,5.58,1.51,5.7807006496,6.202,-4.3415,7.5705631396,1.982,-0.5115000000000001,2.0469382624,4.22,-3.83,5.698885856
2020-03-25 09:00:00,7.8675,1.7475,8.0592377121,2.5775,-0.5125000000000001,2.6279578573,5.29,2.26,5.7525385701000005,6.3775,-4.7225,7.9356482092,2.5775,-0.5125000000000001,2.6279578573,3.8,-4.21,5.6713402296
2020-03-25 09:30:00,7.961,1.8145,8.1651657209,3.071,-0.5255000000000001,3.1156365722,4.89,2.34,5.4210423352,6.471,-4.7355,8.0186533315,3.071,-0.5255000000000001,3.1156365722,3.4,-4.21,5.411478541
2020-03-25 10:00:00,8.1235,1.972,8.3594279858,3.4835000000000003,-0.548,3.526340348,4.64,2.52,5.280151513,6.5935,-4.508,7.9872589948,3.4835000000000003,-0.548,3.526340348,3.11,-3.96,5.0352457735
2020-03-25 10:30:00,8.1245,1.9005,8.3438240933,3.7945,-0.5695,3.8369988924,4.33,2.47,4.9849573719,6.5945,-4.5295,8.0002375277,3.7945,-0.5695,3.8369988924,2.8,-3.96,4.8499072156
2020-03-25 11:00:00,8.2965,1.2650000000000001,8.392385671,3.9665,-0.615,4.0138942749,4.33,1.88,4.7205190393,6.8765,-3.675,7.7969145981,3.9665,-0.615,4.0138942749,2.91,-3.06,4.2227597611
2020-03-25 11:30:00,8.277,0.999,8.3370696291,4.107,-0.671,4.1614528713,4.17,1.67,4.4919706142999996,6.917,-3.641,7.8167621174,4.107,-0.671,4.1614528713,2.81,-2.9699999999999998,4.0886428066
2020-03-25 12:00:00,8.331,1.058,8.3979119429,4.161,-0.672,4.2149145899,4.17,1.73,4.5146206928,6.921,-3.5620000000000003,7.7838348518,4.161,-0.672,4.2149145899,2.76,-2.89,3.9962107052
2020-03-25 12:30:00,8.304,1.194,8.3894011705,4.174,-0.656,4.2252351414,4.13,1.85,4.5254171078,6.934,-3.676,7.8481419457,4.174,-0.656,4.2252351414,2.76,-3.02,4.0912100899
2020-03-25 13:00:00,8.3175,1.242,8.4097187973,4.1875,-0.608,4.2314087784,4.13,1.85,4.5254171078,6.9475,-3.708,7.8750885868000005,4.1875,-0.608,4.2314087784,2.76,-3.1,4.1506144123
2020-03-25 13:30:00,8.063,1.139,8.1430516393,4.113,-0.591,4.1552436752,3.95,1.73,4.3122383979,6.703,-3.941,7.775711543,4.113,-0.591,4.1552436752,2.59,-3.35,4.2344539199
2020-03-25 14:00:00,7.843,0.9865,7.9047979892,3.963,-0.5535,4.0014661376,3.88,1.54,4.174446071,6.513,-4.3235,7.8174050202,3.963,-0.5535,4.0014661376,2.55,-3.77,4.5514173617
2020-03-25 14:30:00,7.6,0.893,7.6522839074,3.66,-0.5670000000000001,3.7036588666,3.94,1.46,4.2018091342,6.27,-4.557,7.7510740546,3.66,-0.5670000000000001,3.7036588666,2.61,-3.99,4.7678296949
2020-03-25 15:00:00,7.636,0.855,7.6837179152,3.246,-0.545,3.2914344897,4.39,1.4,4.607830292,6.306,-4.665,7.843969722,3.246,-0.545,3.2914344897,3.06,-4.12,5.1320561182
2020-03-25 15:30:00,7.6425,0.88,7.6929972215,2.7925,-0.46,2.8301336099,4.85,1.34,5.0317094511,6.2725,-4.58,7.7666373837,2.7925,-0.46,2.8301336099,3.48,-4.12,5.3930325421
2020-03-25 16:00:00,7.5600000000000005,0.7925000000000001,7.6014246198,2.26,-0.42750000000000005,2.3000774443,5.3,1.22,5.4386027617,6.19,-4.4275,7.6104438931,2.26,-0.42750000000000005,2.3000774443,3.93,-4.0,5.6075752336
2020-03-25 16:30:00,7.6385000000000005,0.6950000000000001,7.6700526237,1.6785,-0.47500000000000003,1.7444160198,5.96,1.17,6.0737550165,6.2985,-4.475,7.7263657207000005,1.6785,-0.47500000000000003,1.7444160198,4.62,-4.0,6.1110064638
2020-03-25 17:00:00,7.711,0.65,7.7383474333999995,1.091,-0.47000000000000003,1.1879313953,6.62,1.12,6.7140747687,6.361,-4.39,7.7288046294,1.091,-0.47000000000000003,1.1879313953,5.27,-3.92,6.5680514614
2020-03-25 17:30:00,7.6145,0.392,7.624583546,0.5945,-0.438,0.7384268752,7.02,0.8300000000000001,7.0688966607,6.3045,-4.658,7.8386021873,0.5945,-0.438,0.7384268752,5.71,-4.22,7.1001760542
2020-03-25 18:00:00,7.7805,0.42350000000000004,7.7920172292,0.2705,-0.40650000000000003,0.48827502500000003,7.51,0.8300000000000001,7.5557263053,6.4705,-4.5165,7.8908898421,0.2705,-0.40650000000000003,0.48827502500000003,6.2,-4.11,7.4385549672
2020-03-25 18:30:00,7.9555,1.3995,8.0776593454,0.1555,-0.4005,0.42962832770000003,7.8,1.8,8.0049984385,6.4755,-5.5205,8.5092902465,0.1555,-0.4005,0.42962832770000003,6.32,-5.12,8.1336830526
2020-03-25 19:00:00,8.07,0.534,8.0876483603,0.11,-0.336,0.35354773370000003,7.96,0.87,8.0074028249,6.8100000000000005,-4.566,8.1990521403,0.11,-0.336,0.35354773370000003,6.7,-4.23,7.9235661163
2020-03-25 19:30:00,8.053,0.505,8.0688186248,0.213,-0.315,0.38025517750000004,7.84,0.8200000000000001,7.882766012,6.783,-4.545,8.1649319654,0.213,-0.315,0.38025517750000004,6.57,-4.23,7.8139490656
2020-03-25 20:00:00,7.918,0.304,7.9238336681,0.188,-0.316,0.3676955262,7.73,0.62,7.7548243049,6.618,-4.496,8.0007462152,0.188,-0.316,0.3676955262,6.43,-4.18,7.6692437697999996
2020-03-25 20:30:00,7.634,0.3265,7.6409788804000005,0.304,-0.29350000000000004,0.422561534,7.33,0.62,7.3561742774,6.334,-4.5535,7.8008921445,0.304,-0.29350000000000004,0.422561534,6.03,-4.26,7.3829872003
2020-03-25 21:00:00,7.47,0.1615,7.4717455959,0.53,-0.34850000000000003,0.634312423,6.94,0.51,6.9587139616,6.16,-4.7185,7.7595001289,0.53,-0.34850000000000003,0.634312423,5.63,-4.37,7.1269769187
2020-03-25 21:30:00,7.2035,0.157,7.2052107013,0.7135,-0.313,0.779134937,6.49,0.47000000000000003,6.5069962348,5.9135,-4.873,7.6626112553,0.7135,-0.313,0.779134937,5.2,-4.5600000000000005,6.9161839189
2020-03-25 22:00:00,6.9510000000000005,0.0625,6.9512809791,0.711,-0.3175,0.7786701805,6.24,0.38,6.2515598054,5.661,-5.1675,7.6648533743,0.711,-0.3175,0.7786701805,4.95,-4.85,6.930007215
2020-03-25 22:30:00,6.662,0.12,6.6630806689,0.422,-0.26,0.49566520960000005,6.24,0.38,6.2515598054,5.302,-4.75,7.1185464808,0.422,-0.26,0.49566520960000005,4.88,-4.49,6.6313271673
2020-03-25 23:00:00,6.595,0.20550000000000002,6.5982009101,0.355,-0.29450000000000004,0.4612539973,6.24,0.5,6.26,5.235,-4.7045,7.0382913587,0.355,-0.29450000000000004,0.4612539973,4.88,-4.41,6.5774235077
2020-03-25 23:30:00,6.3565000000000005,0.2525,6.3615130669,0.4365,-0.3075,0.533936794,5.92,0.56,5.9464274989,4.9865,-4.5275,6.735238563,0.4365,-0.3075,0.533936794,4.55,-4.22,6.2057151079
2020-03-26 00:00:00,6.14,0.229,6.1442689557,0.4,-0.281,0.4888363734,5.74,0.51,5.7626122549000005,4.8100000000000005,-4.641,6.6839345449,0.4,-0.281,0.4888363734,4.41,-4.36,6.2014272551
2020-03-26 00:30:00,6.0845,0.508,6.1056698445,0.4545,-0.002,0.4545044004,5.63,0.51,5.6530522729,4.7445,-4.362,6.4449456359,0.4545,-0.002,0.4545044004,4.29,-4.36,6.1166739328
2020-03-26 01:00:00,5.8205,0.28500000000000003,5.8274733161,0.6505000000000001,-0.005,0.6505192157,5.17,0.29,5.1781270745,4.4705,-4.605,6.4180522941,0.6505000000000001,-0.005,0.6505192157,3.8200000000000003,-4.6,5.9793310663
2020-03-26 01:30:00,5.6855,0.29650000000000004,5.6932260187,0.5755,0.006500000000000001,0.5755367060000001,5.11,0.29,5.1182223477,4.3455,-4.5935,6.323259642,0.5755,0.006500000000000001,0.5755367060000001,3.77,-4.6,5.9475120849
2020-03-26 02:00:00,5.68,0.34700000000000003,5.6905895125,0.68,0.017,0.6802124668,5.0,0.33,5.0108781665,4.34,-4.583,6.311853056,0.68,0.017,0.6802124668,3.66,-4.6,5.8784011432
2020-03-26 02:30:00,5.712,0.4535,5.7299743673,0.442,0.0135,0.4422061171,5.27,0.44,5.2883362223,4.382,-4.4965,6.2785696022,0.442,0.0135,0.4422061171,3.94,-4.51,5.9886308953
2020-03-26 03:00:00,5.558,0.341,5.5684508618,0.368,-0.009000000000000001,0.3681100379,5.19,0.35000000000000003,5.2017881541,4.238,-4.699,6.3278151838,0.368,-0.009000000000000001,0.3681100379,3.87,-4.69,6.0805427389
2020-03-26 03:30:00,5.54,0.35350000000000004,5.5512667248,0.39,0.0035,0.39001570480000003,5.15,0.35000000000000003,5.1618795027,4.21,-4.6865,6.2997922386,0.39,0.0035,0.39001570480000003,3.8200000000000003,-4.69,6.0488428645
2020-03-26 04:00:00,5.5415,0.3655,5.5535405374,0.3915,0.0155,0.3918067126,5.15,0.35000000000000003,5.1618795027,4.2115,-4.6745,6.2918743233,0.3915,0.0155,0.3918067126,3.8200000000000003,-4.69,6.0488428645
2020-03-26 04:30:00,5.492,0.367,5.5042486317,0.342,0.017,0.34242225390000003,5.15,0.35000000000000003,5.1618795027,4.162,-4.673,6.2577290609,0.342,0.017,0.34242225390000003,3.8200000000000003,-4.69,6.0488428645
2020-03-26 05:00:00,5.374,0.35450000000000004,5.3856797389,0.28400000000000003,0.0045000000000000005,0.2840356492,5.09,0.35000000000000003,5.1020192081,4.064,-4.6855,6.2024193868,0.28400000000000003,0.0045000000000000005,0.2840356492,3.7800000000000002,-4.69,6.0236616771
2020-03-26 05:30:00,5.5115,0.043500000000000004,5.5116716611,0.2015,-0.3065,0.3668030807,5.31,0.35000000000000003,5.3215223386,4.2115,-4.9265,6.4812911137,0.2015,-0.3065,0.3668030807,4.01,-4.62,6.1175567018
2020-03-26 06:00:00,5.7515,0.18150000000000002,5.7543630838,0.2515,-0.28850000000000003,0.3827329356,5.5,0.47000000000000003,5.5200452897,4.4815000000000005,-4.8085,6.5730901789,0.2515,-0.28850000000000003,0.3827329356,4.23,-4.52,6.1905815559
2020-03-26 06:30:00,6.3075,0.42450000000000004,6.321768463,0.40750000000000003,-0.3155,0.5153605534,5.9,0.74,5.9462256937,5.0275,-4.4355,6.7044326009,0.40750000000000003,-0.3155,0.5153605534,4.62,-4.12,6.1902180899
2020-03-26 07:00:00,6.829,0.6075,6.8559680024,0.519,-0.3425,0.6218257393000001,6.31,0.9500000000000001,6.3811127556,5.519,-4.0425,6.8411378622,0.519,-0.3425,0.6218257393000001,5.0,-3.7,6.220128616
2020-03-26 07:30:00,7.373,1.6280000000000001,7.5505968638,0.973,-0.292,1.0158705626,6.4,1.92,6.6817961657,5.913,-4.7219999999999995,7.5670901277,0.973,-0.292,1.0158705626,4.94,-4.43,6.6353975013
2020-03-26 08:00:00,7.508,1.54,7.6643110584,1.6280000000000001,-0.38,1.6717607484,5.88,1.92,6.1855315051,6.028,-5.03,7.8509670742,1.6280000000000001,-0.38,1.6717607484,4.4,-4.65,6.4017575712
2020-03-26 08:30:00,7.8695,1.6745,8.0456808599,2.5395,-0.34550000000000003,2.5628949452,5.33,2.02,5.6999385962,6.3595,-4.8255,7.9830251471,2.5395,-0.34550000000000003,2.5628949452,3.8200000000000003,-4.48,5.8875122081
2020-03-26 09:00:00,8.115,1.5510000000000002,8.2618899775,4.055,-0.46900000000000003,4.082032092,4.06,2.02,4.5347546791,6.595,-4.989,8.2694707207,4.055,-0.46900000000000003,4.082032092,2.54,-4.52,5.1847854343
2020-03-26 09:30:00,8.285,1.6305,8.4439182404,4.705,-0.4995,4.731440082,3.58,2.13,4.1657292279,6.715,-4.6495,8.1675623812,4.705,-0.4995,4.731440082,2.01,-4.15,4.6111386880000005
2020-03-26 10:00:00,8.625,1.79,8.8087868064,5.735,-0.6000000000000001,5.7663008073,2.89,2.39,3.7502266598,7.035,-4.47,8.3349940012,5.735,-0.6000000000000001,5.7663008073,1.3,-3.87,4.0825114819
2020-03-26 10:30:00,8.4245,1.7469999999999999,8.603732286,6.1045,-0.583,6.1322760253,2.32,2.33,3.2880541358,6.8445,-4.573,8.2316164421,6.1045,-0.583,6.1322760253,0.74,-3.99,4.0580413995
2020-03-26 11:00:00,8.502,1.8355000000000001,8.6978769967,6.022,-0.6045,6.0522643903,2.48,2.44,3.4790803383,6.932,-4.5045,8.2669912453,6.022,-0.6045,6.0522643903,0.91,-3.9,4.0047596682
2020-03-26 11:30:00,8.3705,1.9555,8.5958856728,6.5504999999999995,-0.5745,6.5756444931,1.82,2.5300000000000002,3.1166167554,6.8705,-4.8545,8.4124871768,6.5504999999999995,-0.5745,6.5756444931,0.32,-4.28,4.2919459456
2020-03-26 12:00:00,8.475,2.091,8.7291411949,6.225,-0.5690000000000001,6.2509508077,2.25,2.66,3.4839776119,6.945,-4.6690000000000005,8.368547424700001,6.225,-0.5690000000000001,6.2509508077,0.72,-4.1,4.1627394826
2020-03-26 12:30:00,8.483,2.128,8.745837467,5.633,-0.602,5.6650766102,2.85,2.73,3.9465681294,6.943,-4.592,8.3241644025,5.633,-0.602,5.6650766102,1.31,-3.99,4.1995475947
2020-03-26 13:00:00,8.6585,2.1095,8.9117682028,5.4885,-0.6205,5.5234638136,3.17,2.73,4.1835152683,7.1285,-4.6905,8.5332468908,5.4885,-0.6205,5.5234638136,1.6400000000000001,-4.07,4.3879949863
2020-03-26 13:30:00,8.413,2.012,8.6502435226,4.733,-0.558,4.7657793696,3.68,2.5700000000000003,4.4885743839,6.9030000000000005,-4.768,8.3895907528,4.733,-0.558,4.7657793696,2.17,-4.21,4.7363488047
2020-03-26 14:00:00,8.182,1.0485,8.2489075792,4.432,-0.5215000000000001,4.4625761898,3.75,1.57,4.0653905101,6.792,-4.1115,7.9395022671,4.432,-0.5215000000000001,4.4625761898,2.36,-3.59,4.2962425444
2020-03-26 14:30:00,8.0045,1.0295,8.0704331049,4.2545,-0.5405,4.2886956642000005,3.75,1.57,4.0653905101,6.6145,-4.2105,7.840913244,4.2545,-0.5405,4.2886956642000005,2.36,-3.67,4.3633129615
