Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-26 15:00:00,7.8895,0.9155000000000001,7.9424398329,3.8995,-0.5445,3.9373316472,3.99,1.46,4.2487292218,6.5195,-4.4145,7.8734802026,3.8995,-0.5445,3.9373316472,2.62,-3.87,4.6734676633
2020-03-26 15:30:00,7.8465,0.878,7.8954699828,3.3465,-0.512,3.3854403333,4.5,1.3900000000000001,4.709787681,6.4965,-4.462,7.8812407811,3.3465,-0.512,3.3854403333,3.15,-3.95,5.0522272316
2020-03-26 16:00:00,7.6754999999999995,0.6805,7.7056070819,2.9255,-0.47950000000000004,2.9645354611,4.75,1.16,4.8895909849,6.3355,-4.6995000000000005,7.8882102216,2.9255,-0.47950000000000004,2.9645354611,3.41,-4.22,5.4255414476
2020-03-26 16:30:00,7.644,0.5915,7.6668512605,2.654,-0.42850000000000005,2.6883690688,4.99,1.02,5.0931817168,6.304,-4.7785,7.9104031661,2.654,-0.42850000000000005,2.6883690688,3.65,-4.35,5.6784681033
2020-03-26 17:00:00,7.848,0.509,7.8644888582,2.458,-0.41100000000000003,2.4921245956,5.39,0.92,5.4679520846,6.508,-4.761,8.0635714792,2.458,-0.41100000000000003,2.4921245956,4.05,-4.35,5.9434838268
2020-03-26 17:30:00,7.7085,0.257,7.712782977,1.4785,-0.41300000000000003,1.5350997524999999,6.23,0.67,6.2659237147999995,6.4085,-4.943,8.0933380783,1.4785,-0.41300000000000003,1.5350997524999999,4.93,-4.53,6.695207241
2020-03-26 18:00:00,7.7855,0.138,7.7867229468,0.8955000000000001,-0.402,0.9815927109,6.89,0.54,6.9111287067,6.4555,-4.652,7.9570462013,0.8955000000000001,-0.402,0.9815927109,5.5600000000000005,-4.25,6.9982926489
2020-03-26 18:30:00,7.688,-0.03,7.6880585326,0.668,-0.4,0.7786038787,7.02,0.37,7.0297439498,6.378,-4.82,7.9944533272000005,0.668,-0.4,0.7786038787,5.71,-4.42,7.2208379015
2020-03-26 19:00:00,7.7315000000000005,0.746,7.7674067906,0.5615,-0.394,0.6859433286000001,7.17,1.1400000000000001,7.2600619832,6.2115,-5.504,8.2992016634,0.5615,-0.394,0.6859433286000001,5.65,-5.11,7.6180443685
2020-03-26 19:30:00,7.7615,0.6475000000000001,7.7884618828,0.9515,-0.3425,1.011265791,6.8100000000000005,0.99,6.88158412,6.2215,-5.5425,8.3322487061,0.9515,-0.3425,1.011265791,5.27,-5.2,7.4035734615
2020-03-26 20:00:00,7.804,0.7945,7.8443384839,0.924,-0.2755,0.9641972049,6.88,1.07,6.9627078066,6.274,-5.4755,8.3273150685,0.924,-0.2755,0.9641972049,5.35,-5.2,7.4607305272
2020-03-26 20:30:00,7.73,0.7755000000000001,7.7688030127,0.92,-0.3345,0.9789230051000001,6.8100000000000005,1.11,6.899869564,6.21,-5.6945,8.4256412367,0.92,-0.3345,0.9789230051000001,5.29,-5.36,7.5308498856
2020-03-26 21:00:00,7.7685,0.6755,7.7978133153,0.8785000000000001,-0.3845,0.9589590711,6.89,1.06,6.9710616121,6.3285,-5.5344999999999995,8.4071756554,0.8785000000000001,-0.3845,0.9589590711,5.45,-5.15,7.4983331481
2020-03-26 21:30:00,7.4205,0.0495,7.4206650982,0.9205000000000001,-0.3705,0.9922653375,6.5,0.42,6.5135550969,6.1105,-5.1405,7.9851706619,0.9205000000000001,-0.3705,0.9922653375,5.19,-4.77,7.0490424882
2020-03-26 22:00:00,7.1955,0.1135,7.1963951045,0.9655,-0.2665,1.001604962,6.23,0.38,6.241578326,5.9055,-5.1765,7.8530938170999995,0.9655,-0.2665,1.001604962,4.94,-4.91,6.965034099
2020-03-26 22:30:00,6.9935,0.059500000000000004,6.9937531055,1.2935,-0.24050000000000002,1.3156680812000001,5.7,0.30000000000000004,5.7078892771,5.6335,-4.8405000000000005,7.427433103,1.2935,-0.24050000000000002,1.3156680812000001,4.34,-4.6,6.3242074602
2020-03-26 23:00:00,6.868,0.129,6.8692113812,1.3780000000000001,-0.221,1.395609186,5.49,0.35000000000000003,5.5011453353,5.5280000000000005,-4.821,7.3349045665,1.3780000000000001,-0.221,1.395609186,4.15,-4.6,6.1953611678
2020-03-26 23:30:00,6.6685,0.1405,6.6699799475,1.2485,-0.2595,1.2751833202,5.42,0.4,5.4347401042,5.3585,-4.9895,7.3217916182,1.2485,-0.2595,1.2751833202,4.11,-4.73,6.266179059
2020-03-27 00:00:00,6.4125,0.389,6.4242880734,1.2425,-0.221,1.2620012876,5.17,0.61,5.2058620804,5.0025,-5.161,7.1875536346,1.2425,-0.221,1.2620012876,3.76,-4.94,6.2081559259
2020-03-27 00:30:00,6.2780000000000005,0.111,6.2789812072,1.018,-0.219,1.0412900653,5.26,0.33,5.2703415449,4.918,-4.759,6.8435959115,1.018,-0.219,1.0412900653,3.9,-4.54,5.9851148694
2020-03-27 01:00:00,6.0145,0.129,6.0158832477,0.8445,-0.201,0.8680905771,5.17,0.33,5.1805212093,4.6545000000000005,-4.741,6.6439033143,0.8445,-0.201,0.8680905771,3.81,-4.54,5.9268625764
2020-03-27 01:30:00,5.6865,0.0625,5.6868434566,0.5165000000000001,-0.1975,0.5529724225,5.17,0.26,5.1765335892,4.3265,-4.8075,6.4676625221,0.5165000000000001,-0.1975,0.5529724225,3.81,-4.61,5.9806521384
2020-03-27 02:00:00,5.539,0.0545,5.5392681150000005,0.559,-0.20550000000000002,0.5955764015,4.98,0.26,4.9867825298,4.219,-5.0055,6.5463723733,0.559,-0.20550000000000002,0.5955764015,3.66,-4.8,6.0361908519
2020-03-27 02:30:00,5.415,0.082,5.4156208324,0.785,-0.178,0.8049279471,4.63,0.26,4.6372944698000005,4.055,-4.978,6.4205536366,0.785,-0.178,0.8049279471,3.27,-4.8,5.8080030992000005
2020-03-27 03:00:00,5.4375,0.0545,5.4377731196,0.8775000000000001,-0.2555,0.9139400965000001,4.5600000000000005,0.31,4.5705251339,4.1075,-5.0555,6.5138035356,0.8775000000000001,-0.2555,0.9139400965000001,3.23,-4.8,5.7855768943
2020-03-27 03:30:00,5.297,0.0805,5.2976116553,0.667,-0.2295,0.7053787989,4.63,0.31,4.6403663648,3.957,-4.9795,6.3602884565,0.667,-0.2295,0.7053787989,3.29,-4.75,5.7781138791
2020-03-27 04:00:00,5.0705,-0.0505,5.0707514729,0.6905,-0.2305,0.7279563861,4.38,0.18,4.3836970698,3.7605,-5.2305,6.4420098184,0.6905,-0.2305,0.7279563861,3.07,-5.0,5.8672736428
2020-03-27 04:30:00,5.059,-0.061,5.0593677471,0.9590000000000001,-0.191,0.9778353645000001,4.1,0.13,4.1020604579,3.739,-5.191,6.3973902492,0.9590000000000001,-0.191,0.9778353645000001,2.7800000000000002,-5.0,5.7208740591
2020-03-27 05:00:00,5.007,-0.0335,5.0071120669,0.8270000000000001,-0.1635,0.8430072657000001,4.18,0.13,4.1820210425,3.6870000000000003,-5.1635,6.3447380758,0.8270000000000001,-0.1635,0.8430072657000001,2.86,-5.0,5.7601736085
2020-03-27 05:30:00,5.1825,0.077,5.1830719897,0.7325,-0.113,0.7411647927,4.45,0.19,4.4540543329,3.8625,-4.933,6.2652530077,0.7325,-0.113,0.7411647927,3.13,-4.82,5.7471123184
2020-03-27 06:00:00,5.558,0.1555,5.5601748399,0.988,-0.14450000000000002,0.9985110165000001,4.57,0.30000000000000004,4.5798362416,4.238,-4.7745,6.3840813161,0.988,-0.14450000000000002,0.9985110165000001,3.25,-4.63,5.6568012162
2020-03-27 06:30:00,6.3195,1.0175,6.4008895085,1.1695,-0.17250000000000001,1.1821533318,5.15,1.19,5.2856976834000005,4.8795,-4.8925,6.9098535802,1.1695,-0.17250000000000001,1.1821533318,3.71,-4.72,6.003540622
2020-03-27 07:00:00,6.7325,1.312,6.8591471955,1.5425,-0.178,1.5527363749,5.19,1.49,5.3996481367,5.2525,-5.258,7.4320468412,1.5425,-0.178,1.5527363749,3.71,-5.08,6.2905087235
2020-03-27 07:30:00,7.1025,1.4745,7.2539407566,1.9125,-0.1655,1.9196474936999999,5.19,1.6400000000000001,5.442949568,5.5925,-4.9655000000000005,7.4787864323,1.9125,-0.1655,1.9196474936999999,3.68,-4.8,6.0483386149
2020-03-27 08:00:00,7.4345,1.44,7.5726739168,2.7845,-0.2,2.7916733781,4.65,1.6400000000000001,4.9307301691,5.9145,-4.8,7.6171720638,2.7845,-0.2,2.7916733781,3.13,-4.6,5.5638925223
2020-03-27 08:30:00,7.682,1.3555000000000001,7.8006733203,3.182,-0.23450000000000001,3.1906291308,4.5,1.5899999999999999,4.7726407784,6.152,-4.7145,7.7507170152,3.182,-0.23450000000000001,3.1906291308,2.9699999999999998,-4.48,5.3750627903
2020-03-27 09:00:00,7.8805,1.3965,8.0032801088,3.8005,-0.28350000000000003,3.811059236,4.08,1.6800000000000002,4.4123463146,6.3505,-4.6435,7.8670796678,3.8005,-0.28350000000000003,3.811059236,2.55,-4.36,5.0509504056
2020-03-27 09:30:00,7.9835,1.106,8.0597461654,4.6635,-0.404,4.6809665936,3.32,1.51,3.647259245,6.5235,-4.434,7.8877378411,4.6635,-0.404,4.6809665936,1.8599999999999999,-4.03,4.4385245296
2020-03-27 10:00:00,8.0625,0.715,8.0941417859,5.1425,-0.485,5.165320053,2.92,1.2,3.1569605636,6.6925,-3.985,7.7890808989,5.1425,-0.485,5.165320053,1.55,-3.5,3.8278584091
2020-03-27 10:30:00,7.7765,0.5715,7.7974716736000005,4.7965,-0.5185000000000001,4.8244434393999995,2.98,1.09,3.1730899767,6.4065,-4.1085,7.6107170819,4.7965,-0.5185000000000001,4.8244434393999995,1.6099999999999999,-3.59,3.9344885309
2020-03-27 11:00:00,7.8105,0.6975,7.8415825252,5.2605,-0.5125000000000001,5.285405992,2.55,1.21,2.8225166076,6.4305,-4.0525,7.6009266869,5.2605,-0.5125000000000001,5.285405992,1.17,-3.54,3.7283374311
2020-03-27 11:30:00,7.7605,0.6865,7.7908049969,5.3105,-0.5235000000000001,5.3362404837,2.45,1.21,2.7325080055,6.3905,-4.1535,7.621683049,5.3105,-0.5235000000000001,5.3362404837,1.08,-3.63,3.7872549426
2020-03-27 12:00:00,8.027,0.867,8.0736867663,5.667,-0.553,5.693917632,2.36,1.42,2.7542694131000003,6.627,-3.903,7.6909386943,5.667,-0.553,5.693917632,0.96,-3.35,3.4848385902
2020-03-27 12:30:00,7.811,0.7020000000000001,7.8424820688,5.491,-0.538,5.5172932675,2.32,1.24,2.6305892876,6.411,-4.078,7.5980921947999995,5.491,-0.538,5.5172932675,0.92,-3.54,3.6575948381
2020-03-27 13:00:00,7.8295,0.6735,7.8584141212,5.8895,-0.5165000000000001,5.9121047437000005,1.94,1.19,2.2758954282,6.4595,-4.3565000000000005,7.7912920944,5.8895,-0.5165000000000001,5.9121047437000005,0.5700000000000001,-3.84,3.8820741879
2020-03-27 13:30:00,7.709,0.781,7.7484606213,5.359,-0.46900000000000003,5.3794834324,2.35,1.25,2.6617663308,6.359,-4.449,7.7608299814,5.359,-0.46900000000000003,5.3794834324,1.0,-3.98,4.1037056425
2020-03-27 14:00:00,7.324,0.624,7.3505341303,3.794,-0.276,3.8040257623000002,3.5300000000000002,0.9,3.6429246492000003,5.954,-4.556,7.4971495917,3.794,-0.276,3.8040257623000002,2.16,-4.28,4.7941631178
2020-03-27 14:30:00,7.1775,0.612,7.2035442839,3.5175,-0.23800000000000002,3.5255425469,3.66,0.85,3.7574060201,5.8075,-4.518,7.3579467414,3.5175,-0.23800000000000002,3.5255425469,2.29,-4.28,4.8541219597000005
2020-03-27 15:00:00,7.445,0.6855,7.4764921755,3.785,-0.21450000000000002,3.7910731001,3.66,0.9,3.7690317059,6.075,-4.4945,7.5568614682,3.785,-0.21450000000000002,3.7910731001,2.29,-4.28,4.8541219597000005
2020-03-27 15:30:00,7.353,0.596,7.377114951,3.423,-0.20400000000000001,3.42907349,3.93,0.8,4.0105984591,6.013,-4.744,7.659092962,3.423,-0.20400000000000001,3.42907349,2.59,-4.54,5.2268250401
2020-03-27 16:00:00,7.338,0.545,7.3582109918,3.408,-0.185,3.4130175798,3.93,0.73,3.9972240368,5.998,-4.815,7.6915686957,3.408,-0.185,3.4130175798,2.59,-4.63,5.3051861419
2020-03-27 16:30:00,7.3815,0.5835,7.4045266223,3.1715,-0.2165,3.1788810138,4.21,0.8,4.2853354594,6.0515,-4.7265,7.6785711236,3.1715,-0.2165,3.1788810138,2.88,-4.51,5.3511213778
2020-03-27 17:00:00,7.4365,0.4365,7.4492995979,3.1365,-0.2235,3.1444529731,4.3,0.66,4.3503563072,6.0765,-4.6635,7.6597705253,3.1365,-0.2235,3.1444529731,2.94,-4.44,5.3251478853
2020-03-27 17:30:00,7.575,0.24350000000000002,7.5789126694,2.915,-0.1965,2.9216155206,4.66,0.44,4.6807264393,6.205,-4.6365,7.7459122929,2.915,-0.1965,2.9216155206,3.29,-4.44,5.5260926521
2020-03-27 18:00:00,7.5535,0.5515,7.5736064395,1.9535,-0.14850000000000002,1.9591361617,5.6,0.7000000000000001,5.6435804238,6.1335,-4.7985,7.7875172231,1.9535,-0.14850000000000002,1.9591361617,4.18,-4.65,6.2525914627
2020-03-27 18:30:00,7.7925,0.9205000000000001,7.8466793295,2.1925,-0.17950000000000002,2.199835562,5.6,1.1,5.7070132294,6.2725,-5.3995,8.276403597,2.1925,-0.17950000000000002,2.199835562,4.08,-5.22,6.6253150868
2020-03-27 19:00:00,7.7005,0.834,7.745531373,1.7705000000000002,-0.136,1.7757157008000002,5.93,0.97,6.0088101984,6.1805,-5.436,8.2309584041,1.7705000000000002,-0.136,1.7757157008000002,4.41,-5.3,6.8947878865
2020-03-27 19:30:00,7.892,0.976,7.9521217295,1.6019999999999999,-0.094,1.6047554331,6.29,1.07,6.3803604914,6.362,-5.294,8.2765620882,1.6019999999999999,-0.094,1.6047554331,4.76,-5.2,7.0496524737
2020-03-27 20:00:00,7.6115,0.169,7.613375943,1.8915000000000002,-0.101,1.8941946178,5.72,0.27,5.726368832,6.3015,-4.821,7.9341630466,1.8915000000000002,-0.101,1.8941946178,4.41,-4.72,6.4596052511
2020-03-27 20:30:00,7.3615,0.001,7.3615000679,1.9715,-0.129,1.9757158828999999,5.39,0.13,5.3915674901,6.0915,-5.039,7.9055609067,1.9715,-0.129,1.9757158828999999,4.12,-4.91,6.4095631676
2020-03-27 21:00:00,7.0795,-0.001,7.0795000706,1.4095,-0.101,1.4131140258000001,5.67,0.1,5.6708817657,5.7895,-5.431,7.9381402891,1.4095,-0.101,1.4131140258000001,4.38,-5.33,6.8987897489000005
2020-03-27 21:30:00,6.7175,-0.03,6.7175669889,1.4975,-0.13,1.5031321466,5.22,0.1,5.2209577665,5.3475,-5.54,7.6998283260000004,1.4975,-0.13,1.5031321466,3.85,-5.41,6.6400753007999995
2020-03-27 22:00:00,6.199,-0.4445,6.2149160292,1.689,-0.14450000000000002,1.6951699767,4.51,-0.30000000000000004,4.519966814,4.829,-5.3245000000000005,7.1881528399,1.689,-0.14450000000000002,1.6951699767,3.14,-5.18,6.0573921782
2020-03-27 22:30:00,6.035,-0.6055,6.0652992713,1.955,-0.1655,1.9619926733000002,4.08,-0.44,4.1036569057,4.615,-5.0655,6.852555381,1.955,-0.1655,1.9619926733000002,2.66,-4.9,5.5754461705
2020-03-27 23:00:00,5.909,-0.5825,5.9376415562,2.459,-0.14250000000000002,2.4631255042999998,3.45,-0.44,3.4779447954,4.489,-5.0425,6.7511426625,2.459,-0.14250000000000002,2.4631255042999998,2.03,-4.9,5.3038570871
2020-03-27 23:30:00,5.7635000000000005,-0.3935,5.7769173873,2.7435,-0.10350000000000001,2.7454516022,3.02,-0.29,3.03389189,4.4035,-5.2835,6.8779491493,2.7435,-0.10350000000000001,2.7454516022,1.6600000000000001,-5.18,5.4394852698000005
2020-03-28 00:00:00,5.5245,-0.41550000000000004,5.5401029323,1.8845,-0.0755,1.8860117974000001,3.64,-0.34,3.6558446356000003,4.2045,-5.3955,6.8402661132,1.8845,-0.0755,1.8860117974000001,2.32,-5.32,5.803860784
2020-03-28 00:30:00,5.3315,-0.3665,5.3440821944,2.1515,-0.08650000000000001,2.1532381429,3.18,-0.28,3.1923032437,4.0015,-5.4865,6.7907057439,2.1515,-0.08650000000000001,2.1532381429,1.85,-5.4,5.7081082681
2020-03-28 01:00:00,5.4375,-0.3235,5.447114695,2.4275,-0.0835,2.4289356723,3.01,-0.24,3.019552947,4.0775,-5.3235,6.7056437797,2.4275,-0.0835,2.4289356723,1.65,-5.24,5.4936417794
2020-03-28 01:30:00,5.4030000000000005,-0.295,5.4110474031999996,2.823,-0.105,2.824952035,2.58,-0.19,2.5869866641,4.043,-5.345,6.7018560116,2.823,-0.105,2.824952035,1.22,-5.24,5.3801486968
2020-03-28 02:00:00,5.3535,-0.315,5.3627592944,2.9535,-0.125,2.9561439833,2.4,-0.19,2.4075090862,4.0235,-5.535,6.8428632348,2.9535,-0.125,2.9561439833,1.07,-5.41,5.5147982737
2020-03-28 02:30:00,5.388,0.1305,5.3895801553,3.308,-0.1595,3.3118430292,2.08,0.29,2.1001190442,3.968,-5.8895,7.1014952123,3.308,-0.1595,3.3118430292,0.66,-5.73,5.7678852277
2020-03-28 03:00:00,5.374,0.038,5.3741343489,3.294,-0.092,3.2952845097,2.08,0.13,2.0840585404,3.894,-5.632,6.8470913533,3.294,-0.092,3.2952845097,0.6000000000000001,-5.54,5.572396253
2020-03-28 03:30:00,5.213,-0.3255,5.2231522331,3.013,-0.0655,3.0137118724,2.2,-0.26,2.215310362,3.813,-5.0855,6.3562000637,3.013,-0.0655,3.0137118724,0.8,-5.02,5.0833453552
2020-03-28 04:00:00,5.2515,-0.391,5.2660358193,3.2815,-0.091,3.282761528,1.97,-0.30000000000000004,1.9927117202,3.8815,-5.221,6.5057576999,3.2815,-0.091,3.282761528,0.6000000000000001,-5.13,5.1649685381
2020-03-28 04:30:00,5.199,-0.441,5.2176701697,3.3689999999999998,-0.091,3.3702287756000002,1.83,-0.35000000000000003,1.8631693428,3.809,-5.191,6.4385527877,3.3689999999999998,-0.091,3.3702287756000002,0.44,-5.1,5.1189452038
2020-03-28 05:00:00,5.2545,-0.3815,5.2683310925,3.3445,-0.0815,3.3454928635,1.9100000000000001,-0.30000000000000004,1.9334166649000002,3.8645,-5.0815,6.3840428022,3.3445,-0.0815,3.3454928635,0.52,-5.0,5.0269672766
2020-03-28 05:30:00,5.188,-0.3815,5.2020079056,3.178,-0.0815,3.1790448644,2.01,-0.30000000000000004,2.0322647465,3.818,-5.0815,6.3560023796,3.178,-0.0815,3.1790448644,0.64,-5.0,5.0407935883
2020-03-28 06:00:00,5.148,-0.41600000000000004,5.1647807311,2.938,-0.116,2.9402891014,2.21,-0.30000000000000004,2.2302690421,3.7880000000000003,-5.046,6.3096006212999995,2.938,-0.116,2.9402891014,0.85,-4.93,5.0027392497
2020-03-28 06:30:00,5.1595,-0.49,5.1827155286,3.1095,-0.14,3.1126500365,2.05,-0.35000000000000003,2.0796634343,3.7895000000000003,-5.03,6.2977146847,3.1095,-0.14,3.1126500365,0.68,-4.89,4.9370537773
2020-03-28 07:00:00,5.33,-0.484,5.3519301191,3.56,-0.134,3.5625210175,1.77,-0.35000000000000003,1.8042727067,3.93,-4.844,6.2377268295,3.56,-0.134,3.5625210175,0.37,-4.71,4.7245105567
2020-03-28 07:30:00,5.6165,-0.49150000000000005,5.6379645707,4.0365,-0.14150000000000001,4.0389793884,1.58,-0.35000000000000003,1.6183015788000001,4.2065,-4.7415,6.3384907115,4.0365,-0.14150000000000001,4.0389793884,0.17,-4.6,4.6031402325
2020-03-28 08:00:00,5.801,-0.006500000000000001,5.8010036416,4.671,-0.23650000000000002,4.6769833493,1.13,0.23,1.1531695452,4.371,-5.1465,6.7521924773,4.671,-0.23650000000000002,4.6769833493,-0.30000000000000004,-4.91,4.9191564317
2020-03-28 08:30:00,6.0265,0.5675,6.0531610337,4.8965,-0.1925,4.9002824919,1.13,0.76,1.3618002790000001,4.5465,-5.5725,7.1918995057,4.8965,-0.1925,4.9002824919,-0.35000000000000003,-5.38,5.391372738
2020-03-28 09:00:00,6.1295,0.245,6.1343944485,4.1095,-0.155,4.1124220661,2.02,0.4,2.0592231545,4.7095,-5.295,7.0863541578,4.1095,-0.155,4.1124220661,0.6000000000000001,-5.14,5.1749009652
2020-03-28 09:30:00,6.3925,-0.29450000000000004,6.3992801548,3.9425,-0.14450000000000002,3.9451472089,2.45,-0.15,2.4545875417,5.0825,-4.8245000000000005,7.0076819634,3.9425,-0.14450000000000002,3.9451472089,1.1400000000000001,-4.68,4.8168454407
2020-03-28 10:00:00,6.568,-0.272,6.5736297431,4.178,-0.162,4.1811395576,2.39,-0.11,2.3925300416,5.268,-4.842,7.1551930792,4.178,-0.162,4.1811395576,1.09,-4.68,4.8052575373
2020-03-28 10:30:00,6.6065000000000005,-0.2335,6.6106251217,5.8765,-0.28350000000000003,5.8833344712,0.73,0.05,0.7317103252,5.2365,-4.7735,7.0857063515,5.8765,-0.28350000000000003,5.8833344712,-0.64,-4.49,4.535383115
2020-03-28 11:00:00,6.6485,-0.3265,6.6565121873,5.1385,-0.1965,5.1422557793,1.51,-0.13,1.5155856954,5.2585,-4.5565,6.957982071,5.1385,-0.1965,5.1422557793,0.12,-4.36,4.3616510635
2020-03-28 11:30:00,6.673,-0.278,6.6787882883,4.193,-0.148,4.1956111593,2.48,-0.13,2.4834049207,5.323,-4.468,6.9496297024,4.193,-0.148,4.1956111593,1.13,-4.32,4.4653443316
2020-03-28 12:00:00,6.7555,-0.106,6.7563315675,3.7955,-0.146,3.7983070242,2.96,0.04,2.9602702579,5.3855,-4.546,7.0476752373,3.7955,-0.146,3.7983070242,1.5899999999999999,-4.4,4.6784719728
2020-03-28 12:30:00,6.796,-0.1285,6.7972147420999995,3.976,-0.1685,3.9795688523,2.8200000000000003,0.04,2.8202836737,5.516,-4.7285,7.265326438,3.976,-0.1685,3.9795688523,1.54,-4.5600000000000005,4.8130239974
2020-03-28 13:00:00,6.7295,-0.182,6.7319606542,4.0395,-0.162,4.0427471168,2.69,-0.02,2.6900743484,5.4595,-4.802,7.2708558128,4.0395,-0.162,4.0427471168,1.42,-4.64,4.8524220756
2020-03-28 13:30:00,6.8185,-0.265,6.8236476499,3.5285,-0.155,3.5319027804000003,3.29,-0.11,3.2918383921,5.5685,-4.945,7.4472288302,3.5285,-0.155,3.5319027804000003,2.04,-4.79,5.206313475
2020-03-28 14:00:00,6.6855,-0.3095,6.6926601961,3.8255,-0.1995,3.830698435,2.86,-0.11,2.8621146029,5.4555,-5.1995000000000005,7.5363970503,3.8255,-0.1995,3.830698435,1.63,-5.0,5.2589827914
2020-03-28 14:30:00,6.6370000000000005,-0.304,6.6439585339,3.8369999999999997,-0.194,3.8419012221,2.8,-0.11,2.8021598812,5.377,-5.344,7.5809277137,3.8369999999999997,-0.194,3.8419012221,1.54,-5.15,5.3753232461
2020-03-28 15:00:00,6.5125,-0.21050000000000002,6.5159010505,3.3025,-0.1705,3.3068983202,3.21,-0.04,3.2102492115,5.2625,-5.4005,7.5405110238,3.3025,-0.1705,3.3068983202,1.96,-5.23,5.5852036668
2020-03-28 15:30:00,6.5055,-0.2235,6.5093381,3.9555,-0.1835,3.9597540959,2.55,-0.04,2.5503137062,5.1855,-5.1535,7.3108120274,3.9555,-0.1835,3.9597540959,1.23,-4.97,5.1199414059
2020-03-28 16:00:00,6.487,-0.3705,6.4975717964,3.8369999999999997,-0.1605,3.8403553547,2.65,-0.21,2.6583077324,5.187,-5.1305,7.295683604,3.8369999999999997,-0.1605,3.8403553547,1.35,-4.97,5.1500873779
2020-03-28 16:30:00,6.5495,-0.3175,6.5571912051,3.6895,-0.1575,3.6928602058999997,2.86,-0.16,2.8644720281,5.2595,-5.0475,7.2896911114,3.6895,-0.1575,3.6928602058999997,1.57,-4.89,5.1358543593
2020-03-28 17:00:00,6.645,-0.3695,6.6552652276,3.745,-0.1495,3.7479828241,2.9,-0.22,2.9083328558,5.315,-4.8395,7.188183724,3.745,-0.1495,3.7479828241,1.57,-4.69,4.9458063043
2020-03-28 17:30:00,6.851,0.156,6.8527758609,3.061,-0.134,3.0639316246,3.79,0.29,3.8010787942,5.461,-5.264,7.5849994726,3.061,-0.134,3.0639316246,2.4,-5.13,5.6636472348
2020-03-28 18:00:00,6.908,-0.081,6.9084748679,3.318,-0.14100000000000001,3.3209945799,3.59,0.06,3.5905013577,5.618,-5.101,7.588288674,3.318,-0.14100000000000001,3.3209945799,2.3,-4.96,5.467321099
2020-03-28 18:30:00,6.896,-0.28350000000000003,6.9018249942,2.966,-0.14350000000000002,2.969469355,3.93,-0.14,3.9324928481,5.636,-4.9335,7.4902548855,2.966,-0.14350000000000002,2.969469355,2.67,-4.79,5.4838854839
2020-03-28 19:00:00,7.109,-0.308,7.1156689777,3.089,-0.078,3.0899846278,4.02,-0.23,4.0265742263,5.829,-4.798,7.5497049611,3.089,-0.078,3.0899846278,2.74,-4.72,5.4576551742
2020-03-28 19:30:00,7.115,-0.34550000000000003,7.1233836939,3.435,-0.0755,3.4358296305,3.68,-0.27,3.6898915973,5.865,-4.9355,7.6653366038,3.435,-0.0755,3.4358296305,2.43,-4.86,5.4336451853
2020-03-28 20:00:00,6.851,-0.391,6.8621484974,3.231,-0.081,3.2320151609,3.62,-0.31,3.6332492345,5.591,-4.991,7.4946222053,3.231,-0.081,3.2320151609,2.36,-4.91,5.4477242955000005
2020-03-28 20:30:00,6.642,-0.455,6.6575662971,2.952,-0.085,2.9532234931,3.69,-0.37,3.7085037414,5.372,-5.045,7.3695596205000005,2.952,-0.085,2.9532234931,2.42,-4.96,5.5188766973
2020-03-28 21:00:00,6.42,-0.4515,6.4358567611,3.22,-0.0815,3.2210312401,3.2,-0.37,3.2213196054,5.16,-5.1815,7.3125605809,3.22,-0.0815,3.2210312401,1.94,-5.1,5.4565190369
2020-03-28 21:30:00,6.3075,-0.452,6.3236745844,3.2175,-0.082,3.218544741,3.09,-0.37,3.1120732639,5.0575,-5.352,7.3635731985,3.2175,-0.082,3.218544741,1.8399999999999999,-5.27,5.5819799355
2020-03-28 22:00:00,6.0855,-0.4535,6.102374333,2.8955,-0.0835,2.8967037301,3.19,-0.37,3.2113859936,4.8355,-5.4135,7.2586529398,2.8955,-0.0835,2.8967037301,1.94,-5.33,5.672080747
2020-03-28 22:30:00,5.9625,0.28750000000000003,5.9694273176,3.0925,-0.07250000000000001,3.0933497216,2.87,0.36,2.8924902766000002,4.5825,-5.9025,7.4725372197,3.0925,-0.07250000000000001,3.0933497216,1.49,-5.83,6.0173914614
2020-03-28 23:00:00,5.6185,-0.375,5.631000555,3.1985,-0.045,3.198816539,2.42,-0.33,2.4423963642,4.3385,-5.225,6.7914068682,3.1985,-0.045,3.198816539,1.1400000000000001,-5.18,5.3039607842
2020-03-28 23:30:00,5.5715,-0.47300000000000003,5.5915419385,3.4115,-0.073,3.4122809454,2.16,-0.4,2.1967248348,4.2415,-5.133,6.6586793923,3.4115,-0.073,3.4122809454,0.8300000000000001,-5.06,5.1276212809
2020-03-29 00:00:00,5.3115,-0.617,5.3472162149999996,3.3615,-0.077,3.3623817823,1.9500000000000002,-0.54,2.0233882475,3.9415,-4.8870000000000005,6.2783908169,3.3615,-0.077,3.3623817823,0.58,-4.8100000000000005,4.8448426186999995
2020-03-29 00:30:00,5.224,-0.657,5.2651519446,3.274,-0.077,3.2749053421,1.9500000000000002,-0.58,2.0344286667,3.894,-4.857,6.2252457783,3.274,-0.077,3.2749053421,0.62,-4.78,4.8200414936
2020-03-29 01:00:00,5.16,0.422,5.1772274433,3.12,-0.078,3.1209748477,2.04,0.5,2.1003809178,3.74,-5.708,6.8241383339,3.12,-0.078,3.1209748477,0.62,-5.63,5.6640356637
2020-03-29 01:30:00,3.125,-0.074,3.1258760372,3.122,-0.077,3.1229494072,0.003,0.003,0.0042426407000000005,3.125,-0.074,3.1258760372,3.122,-0.077,3.1229494072,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,3.4145,-0.07200000000000001,3.4152590312,3.4115,-0.075,3.4123243178,0.003,0.003,0.0042426407000000005,3.4145,-0.07200000000000001,3.4152590312,3.4115,-0.075,3.4123243178,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,5.515,0.423,5.5311982427,3.435,-0.077,3.4358629193,2.08,0.5,2.1392522058,4.115,-5.777,7.0927395272,3.435,-0.077,3.4358629193,0.68,-5.7,5.7404181032
2020-03-29 03:00:00,5.138,0.4565,5.1582396464,3.348,-0.0835,3.3490410941,1.79,0.54,1.8696791169,3.748,-5.8235,6.9253632576,3.348,-0.0835,3.3490410941,0.4,-5.74,5.7539204026
2020-03-29 03:30:00,4.977,0.4575,4.9979831182000005,3.367,-0.0825,3.3680105774999998,1.6099999999999999,0.54,1.6981460479,3.577,-5.8625,6.8675931191,3.367,-0.0825,3.3680105774999998,0.21,-5.78,5.7838136208
2020-03-29 04:00:00,5.041,0.457,5.0616726484,3.271,-0.083,3.2720528724,1.77,0.54,1.8505404616,3.651,-5.8629999999999995,6.9068494989,3.271,-0.083,3.2720528724,0.38,-5.78,5.7924778808
2020-03-29 04:30:00,4.936,0.466,4.957948366,3.266,-0.074,3.2668382268,1.67,0.54,1.7551353224000001,3.556,-5.904,6.8921950059,3.266,-0.074,3.2668382268,0.29,-5.83,5.8372082368000004
2020-03-29 05:00:00,4.929,0.3035,4.9383350686,3.259,-0.0665,3.2596783967,1.67,0.37,1.7104970038,3.549,-5.7565,6.7625951564,3.259,-0.0665,3.2596783967,0.29,-5.69,5.6973853652
2020-03-29 05:30:00,4.7485,-0.40750000000000003,4.7659530526000005,3.2685,-0.0675,3.2691969197,1.48,-0.34,1.5185519418,3.4485,-5.0075,6.0800664881,3.2685,-0.0675,3.2691969197,0.18,-4.94,4.9432782645
2020-03-29 06:00:00,4.8455,-0.463,4.8675701586999995,3.3155,-0.123,3.3177807718,1.53,-0.34,1.5673225577,3.5555,-5.023,6.1540319507,3.3155,-0.123,3.3177807718,0.24,-4.9,4.9058740302
2020-03-29 06:30:00,5.0325,-0.49,5.056298671,3.3725,-0.15,3.3758341562,1.6600000000000001,-0.34,1.6944615664,3.7325,-4.94,6.1915390857,3.3725,-0.15,3.3758341562,0.36,-4.79,4.8035091340000005
2020-03-29 07:00:00,5.1865,-0.4545,5.2063761389,3.3465,-0.1545,3.3500645516,1.8399999999999999,-0.30000000000000004,1.8642961138,3.8965,-4.8845,6.2482839644,3.3465,-0.1545,3.3500645516,0.55,-4.73,4.7618693808
2020-03-29 07:30:00,5.32,-0.4365,5.3378771295,3.48,-0.1865,3.4849938666,1.8399999999999999,-0.25,1.8569060289000001,4.03,-4.8065,6.2724271419,3.48,-0.1865,3.4849938666,0.55,-4.62,4.6526229162
2020-03-29 08:00:00,6.413,-0.47700000000000004,6.4307152013,4.393,-0.227,4.3988609889,2.02,-0.25,2.0354115063,5.103,-4.717,6.9491508834,4.393,-0.227,4.3988609889,0.71,-4.49,4.5457892604
2020-03-29 08:30:00,6.704,-0.42,6.7171434405,4.684,-0.23,4.6896434833,2.02,-0.19,2.0289159667,5.434,-4.77,7.2305778469,4.684,-0.23,4.6896434833,0.75,-4.54,4.6015323535
2020-03-29 09:00:00,5.8805,-0.3325,5.889892741,4.5005,-0.2225,4.5059967266,1.38,-0.11,1.3843771163,4.5905000000000005,-4.6825,6.5573238825,4.5005,-0.2225,4.5059967266,0.09,-4.46,4.4609079793
2020-03-29 09:30:00,5.4265,0.362,5.4385610459,4.0465,-0.218,4.0523679806,1.38,0.58,1.4969301921,4.0665,-5.228,6.6233229009,4.0465,-0.218,4.0523679806,0.02,-5.01,5.01003992
2020-03-29 10:00:00,6.447,-0.40900000000000003,6.4599605262,4.787,-0.269,4.7945521167,1.6600000000000001,-0.14,1.6658931538,5.187,-4.679,6.9855572433,4.787,-0.269,4.7945521167,0.4,-4.41,4.4281034315
2020-03-29 10:30:00,7.6365,-0.6305000000000001,7.6624840946,5.2965,-0.3405,5.3074337019,2.34,-0.29,2.3579016095,6.3465,-4.5905000000000005,7.8326721175,5.2965,-0.3405,5.3074337019,1.05,-4.25,4.377784828
2020-03-29 11:00:00,7.68,-0.009000000000000001,7.6800052734,5.85,-0.34900000000000003,5.8604010955,1.83,0.34,1.8613167382,6.35,-4.989,8.0754331772,5.85,-0.34900000000000003,5.8604010955,0.5,-4.64,4.6668619007
2020-03-29 11:30:00,8.2385,0.4475,8.2506447324,6.6285,-0.4425,6.643253608,1.6099999999999999,0.89,1.8396195258999999,6.8985,-5.5125,8.8304563019,6.6285,-0.4425,6.643253608,0.27,-5.07,5.077184259
2020-03-29 12:00:00,8.7015,0.452,8.7132316766,7.3615,-0.508,7.3790071317,1.34,0.96,1.648393157,7.3615,-5.578,9.2361120744,7.3615,-0.508,7.3790071317,0.0,-5.07,5.07
2020-03-29 12:30:00,7.7185,0.6135,7.7428434377,7.0685,-0.47650000000000003,7.0845426458,0.65,1.09,1.2690941651,6.3485,-5.3465,8.2999105116,7.0685,-0.47650000000000003,7.0845426458,-0.72,-4.87,4.9229361158
2020-03-29 13:00:00,6.0275,0.7925000000000001,6.0793759959,6.0275,-0.3375,6.0369414856,0.0,1.13,1.13,4.6375,-5.1375,6.9210051654,6.0275,-0.3375,6.0369414856,-1.3900000000000001,-4.8,4.9972092212
2020-03-29 13:30:00,6.029,0.7795000000000001,6.0791826136000005,5.859,-0.35050000000000003,5.8694745293,0.17,1.13,1.1427160627,4.649,-5.2505,7.0129131786,5.859,-0.35050000000000003,5.8694745293,-1.21,-4.9,5.0471873355
2020-03-29 14:00:00,7.3545,0.4965,7.3712402281,6.3045,-0.41350000000000003,6.3180457817,1.05,0.91,1.3894603269,5.9845,-5.5735,8.1779057527,6.3045,-0.41350000000000003,6.3180457817,-0.32,-5.16,5.1699129586
2020-03-29 14:30:00,7.6315,0.438,7.6440588858,6.6915,-0.442,6.7060820342,0.9400000000000001,0.88,1.2876334882,6.2715,-5.742,8.5030745175,6.6915,-0.442,6.7060820342,-0.42,-5.3,5.3166154647
2020-03-29 15:00:00,6.802,-0.28500000000000003,6.8079680522,6.472,-0.425,6.4859393306,0.33,0.14,0.3584689666,5.482,-4.985,7.4096254291,6.472,-0.425,6.4859393306,-0.99,-4.5600000000000005,4.6662297415000005
2020-03-29 15:30:00,5.8065,-0.1995,5.8099262044,5.8465,-0.2995,5.8541662515,-0.04,0.1,0.1077032961,4.4765,-4.7595,6.5339033127,5.8465,-0.2995,5.8541662515,-1.37,-4.46,4.6656725132
2020-03-29 16:00:00,5.1785,-0.226,5.1834291979,5.1285,-0.28600000000000003,5.1364684609,0.05,0.06,0.0781024968,3.8485,-4.786,6.1413962785,5.1285,-0.28600000000000003,5.1364684609,-1.28,-4.5,4.6785040344
2020-03-29 16:30:00,5.148,-0.333,5.1587588624,4.498,-0.273,4.5062770665,0.65,-0.06,0.6527633568,3.848,-4.913,6.2405667211,4.498,-0.273,4.5062770665,-0.65,-4.64,4.6853068203
2020-03-29 17:00:00,5.431,-0.3745,5.4438966972,4.071,-0.2545,4.0789473213,1.3599999999999999,-0.12,1.3652838533,4.121,-4.8445,6.3601746242,4.071,-0.2545,4.0789473213,0.05,-4.59,4.5902723231
2020-03-29 17:30:00,5.455,-0.3725,5.4677034713,3.335,-0.2525,3.3445449989,2.12,-0.12,2.1233935104,4.145,-4.7625,6.3136701886,3.335,-0.2525,3.3445449989,0.81,-4.51,4.5821610622
2020-03-29 18:00:00,6.032,0.2245,6.0361762938,3.392,-0.2255,3.3994873511,2.64,0.45,2.6780776688,4.662,-5.2955,7.0552508283,3.392,-0.2255,3.3994873511,1.27,-5.07,5.2266432823
2020-03-29 18:30:00,6.257,0.403,6.2699647527,2.9370000000000003,-0.227,2.9457593249,3.32,0.63,3.3792454779,4.857,-5.517,7.3503563179,2.9370000000000003,-0.227,2.9457593249,1.92,-5.29,5.627654929
2020-03-29 19:00:00,6.337,0.382,6.3485032094000005,3.127,-0.198,3.1332623574,3.21,0.58,3.2619779276,4.947,-5.558,7.4407105171,3.127,-0.198,3.1332623574,1.82,-5.36,5.6605653428
2020-03-29 19:30:00,6.2815,0.503,6.3016070371,2.5815,-0.117,2.5841500053,3.7,0.62,3.7515863311,4.8715,-5.397,7.2704278588,2.5815,-0.117,2.5841500053,2.29,-5.28,5.7552150264
2020-03-29 20:00:00,5.8375,-0.275,5.8439739262,2.2175,-0.105,2.2199845157,3.62,-0.17,3.6239895143,4.5675,-4.675,6.5358764714,2.2175,-0.105,2.2199845157,2.35,-4.57,5.1388130925
2020-03-29 20:30:00,6.918,-0.4965,6.9357938443,2.768,-0.1265,2.7708890721,4.15,-0.37,4.1664613283,5.668,-4.5265,7.2536491678,2.768,-0.1265,2.7708890721,2.9,-4.4,5.2697248505
2020-03-29 21:00:00,6.9175,-0.4005,6.9290841025,2.6575,-0.12050000000000001,2.6602305351,4.26,-0.28,4.269191961,5.7175,-4.8004999999999995,7.4655613654,2.6575,-0.12050000000000001,2.6602305351,3.06,-4.68,5.5916008441
2020-03-29 21:30:00,6.4125,-0.34700000000000003,6.421881753,2.8325,-0.127,2.835345702,3.58,-0.22,3.5867534065999997,5.2025,-4.8870000000000005,7.1378410777,2.8325,-0.127,2.835345702,2.37,-4.76,5.317377173
2020-03-29 22:00:00,6.386,-0.35950000000000004,6.3961110255,2.906,-0.1395,2.9093463613,3.48,-0.22,3.4869470888,5.196,-5.0995,7.2803376467,2.906,-0.1395,2.9093463613,2.29,-4.96,5.4631218182
2020-03-29 22:30:00,5.876,-0.262,5.8818381481,2.596,-0.122,2.5988651368999998,3.2800000000000002,-0.14,3.2829864453,4.686,-5.082,6.9126926736000005,2.596,-0.122,2.5988651368999998,2.09,-4.96,5.3823507875
2020-03-29 23:00:00,5.616,-0.19,5.6192131122,2.436,-0.09,2.4376619946,3.18,-0.1,3.1815719385,4.386,-5.0,6.6510898355,2.436,-0.09,2.4376619946,1.9500000000000002,-4.91,5.2830483625
2020-03-29 23:30:00,5.616,-0.24,5.6211258659,2.436,-0.09,2.4376619946,3.18,-0.15,3.1835357702,4.386,-4.77,6.479961111,2.436,-0.09,2.4376619946,1.9500000000000002,-4.68,5.07
2020-03-30 00:00:00,5.426,-0.24,5.4313051838,2.436,-0.09,2.4376619946,2.99,-0.15,2.9937601774,4.216,-4.89,6.4565281692,2.436,-0.09,2.4376619946,1.78,-4.8,5.119414029
2020-03-30 00:30:00,5.3315,-0.276,5.3386391759,2.6115,-0.126,2.6145378655,2.7199999999999998,-0.15,2.7241328896,4.1315,-4.986,6.4752983136,2.6115,-0.126,2.6145378655,1.52,-4.86,5.0921508226
2020-03-30 01:00:00,5.3015,-0.194,5.305048374,2.5815,-0.134,2.5849754834,2.7199999999999998,-0.06,2.7206616842,4.1015,-4.994,6.4623786836,2.5815,-0.134,2.5849754834,1.52,-4.86,5.0921508226
2020-03-30 01:30:00,5.3675,-0.17300000000000001,5.3702872595,2.5675,-0.113,2.5699854572,2.8,-0.06,2.8006427834,4.1575,-4.973,6.4819391582,2.5675,-0.113,2.5699854572,1.5899999999999999,-4.86,5.1134821795
2020-03-30 02:00:00,5.214,-0.20500000000000002,5.2180284591,2.314,-0.105,2.3163810136,2.9,-0.1,2.9017236257,3.964,-4.785,6.2136560091,2.314,-0.105,2.3163810136,1.65,-4.68,4.9623482345
2020-03-30 02:30:00,5.0885,-0.2245,5.0934499605,1.7085,-0.0845,1.7105883491,3.38,-0.14,3.3828981658,3.8685,-4.8045,6.1683476313,1.7085,-0.0845,1.7105883491,2.16,-4.72,5.1907610232
2020-03-30 03:00:00,4.943,-0.2295,4.9483248933,1.293,-0.08950000000000001,1.2960938431,3.65,-0.14,3.6526839447,3.743,-4.8595,6.1339048941,1.293,-0.08950000000000001,1.2960938431,2.45,-4.77,5.3624061763
2020-03-30 03:30:00,4.8525,-0.23600000000000002,4.8582355079,1.0925,-0.096,1.0967097383,3.76,-0.14,3.7626054802,3.6725,-4.926,6.1443252071,1.0925,-0.096,1.0967097383,2.58,-4.83,5.4758834904
2020-03-30 04:00:00,4.8015,-0.24450000000000002,4.8077211338,0.7615000000000001,-0.10450000000000001,0.7686367803,4.04,-0.14,4.0424250148,3.6115,-4.8845,6.074641759,0.7615000000000001,-0.10450000000000001,0.7686367803,2.85,-4.78,5.5651504921
2020-03-30 04:30:00,4.7620000000000005,0.1345,4.7638990596,0.722,-0.1155,0.7311800394,4.04,0.25,4.0477277576,3.492,-5.2855,6.3348697106,0.722,-0.1155,0.7311800394,2.77,-5.17,5.8653047662
2020-03-30 05:00:00,4.8605,0.6645,4.9057130471,0.5405,-0.1155,0.5527029039,4.32,0.78,4.3898519337,3.4905,-5.5055,6.5187514525,0.5405,-0.1155,0.5527029039,2.95,-5.39,6.144477195
2020-03-30 05:30:00,5.083,0.7145,5.1329717757,0.313,-0.1155,0.3336304093,4.77,0.8300000000000001,4.8416732645,3.723,-5.4655000000000005,6.6130491643,0.313,-0.1155,0.3336304093,3.41,-5.35,6.3443360567
2020-03-30 06:00:00,5.2025,0.7595000000000001,5.2576464792,0.1825,-0.1005,0.2083422665,5.02,0.86,5.0931326313,3.8225,-5.3105,6.5431579914,0.1825,-0.1005,0.2083422665,3.64,-5.21,6.3556038265
2020-03-30 06:30:00,5.9595,0.3435,5.9693913006,0.3195,-0.1265,0.3436313432,5.64,0.47000000000000003,5.659549452,4.7995,-4.4265,6.5290966067,0.3195,-0.1265,0.3436313432,4.48,-4.3,6.2097020863
2020-03-30 07:00:00,6.4615,0.44,6.4764637149,1.4315,-0.17,1.4415589651,5.03,0.61,5.0668530667,5.3015,-4.16,6.7388056991,1.4315,-0.17,1.4415589651,3.87,-3.99,5.5585069938
2020-03-30 07:30:00,7.0265,0.6385000000000001,7.0554506943,1.9565000000000001,-0.2615,1.9738983003000001,5.07,0.9,5.1492620831,5.8265,-3.8915,7.006559391,1.9565000000000001,-0.2615,1.9738983003000001,3.87,-3.63,5.3060154542
2020-03-30 08:00:00,7.381,0.7385,7.4178530081,1.971,-0.28150000000000003,1.9910005650000002,5.41,1.02,5.5053156131000005,6.191,-3.8415,7.2859867726,1.971,-0.28150000000000003,1.9910005650000002,4.22,-3.56,5.5210506247
2020-03-30 08:30:00,7.7780000000000005,1.5885,7.9385525286,1.768,-0.3215,1.79699367,6.01,1.9100000000000001,6.3062032952,6.418,-4.5215,7.8507761559,1.768,-0.3215,1.79699367,4.65,-4.2,6.2659795723
2020-03-30 09:00:00,7.987,1.303,8.0925878432,1.807,-0.34700000000000003,1.8400157608,6.18,1.65,6.3964755921,6.687,-4.117,7.8527484361,1.807,-0.34700000000000003,1.8400157608,4.88,-3.77,6.1666279278000005
2020-03-30 09:30:00,8.092,0.7020000000000001,8.1223929971,2.012,-0.368,2.0453772268,6.08,1.07,6.1734350244,6.942,-3.488,7.7690094606999995,2.012,-0.368,2.0453772268,4.93,-3.12,5.8343208688
2020-03-30 10:00:00,8.1245,0.607,8.1471436252,1.9445000000000001,-0.373,1.9799518302,6.18,0.98,6.2572198299,6.9745,-3.573,7.8364519554,1.9445000000000001,-0.373,1.9799518302,5.03,-3.2,5.9616189076
2020-03-30 10:30:00,8.1175,0.543,8.1356410473,1.8375,-0.387,1.8778112924,6.28,0.93,6.348488009,6.9575,-3.627,7.8461414243,1.8375,-0.387,1.8778112924,5.12,-3.24,6.0590428287
2020-03-30 11:00:00,8.268,0.808,8.3073875557,2.558,-0.422,2.5925755534,5.71,1.23,5.8409759459,7.108,-3.492,7.9194525063,2.558,-0.422,2.5925755534,4.55,-3.07,5.4888432297
2020-03-30 11:30:00,8.371,0.707,8.4008029378,2.501,-0.383,2.5301561217,5.87,1.09,5.9703433737000005,7.221,-3.573,8.0566227416,2.501,-0.383,2.5301561217,4.72,-3.19,5.6968851138000005
2020-03-30 12:00:00,8.5355,1.2335,8.6241685106,2.8155,-0.40650000000000003,2.8446937445,5.72,1.6400000000000001,5.9504621669,7.2755,-3.9765,8.2912877468,2.8155,-0.40650000000000003,2.8446937445,4.46,-3.5700000000000003,5.7128364234
2020-03-30 12:30:00,8.832,1.7445,9.0026387382,3.042,-0.41550000000000004,3.0702449821,5.79,2.16,6.1797815495,7.502,-4.4255,8.7100547788,3.042,-0.41550000000000004,3.0702449821,4.46,-4.01,5.997641203
2020-03-30 13:00:00,8.8275,1.736,8.9965800308,3.6675,-0.464,3.6967353503,5.16,2.2,5.6094206474,7.4675,-4.474,8.7051842169,3.6675,-0.464,3.6967353503,3.8,-4.01,5.5244999774
2020-03-30 13:30:00,8.8895,1.842,9.0783354339,4.4795,-0.518,4.509350757,4.41,2.36,5.0017696868,7.5195,-4.408,8.716268940900001,4.4795,-0.518,4.509350757,3.04,-3.89,4.9369727567
2020-03-30 14:00:00,8.8585,1.0305,8.9182370735,3.8385,-0.4995,3.8708632758,5.02,1.53,5.247980564,7.6285,-3.9495,8.590259745800001,3.8385,-0.4995,3.8708632758,3.79,-3.45,5.1250951211
2020-03-30 14:30:00,8.77,0.8225,8.8084849009,3.75,-0.48750000000000004,3.7815547398,5.02,1.31,5.1881114098,7.58,-3.8775,8.5141885256,3.75,-0.48750000000000004,3.7815547398,3.83,-3.39,5.1147824978
2020-03-30 15:00:00,8.7675,0.88,8.8115524313,3.5275,-0.43,3.5536117191,5.24,1.31,5.4012683696,7.6075,-3.93,8.5626489038,3.5275,-0.43,3.5536117191,4.08,-3.5,5.3755371825000005
2020-03-30 15:30:00,8.577,0.7555000000000001,8.6102095938,3.067,-0.4045,3.0935593174,5.51,1.16,5.6307814733,7.427,-4.0845,8.4760526927,3.067,-0.4045,3.0935593174,4.36,-3.68,5.7054360044
2020-03-30 16:00:00,8.3675,0.633,8.3914090146,3.3775,-0.417,3.4031449058,4.99,1.05,5.0992744582,7.1975,-4.227,8.3469476607,3.3775,-0.417,3.4031449058,3.8200000000000003,-3.81,5.3952293742
2020-03-30 16:30:00,8.526,0.7385,8.5579237114,2.836,-0.3915,2.8628950819,5.69,1.13,5.8011205814,7.336,-4.0315,8.3707758452,2.836,-0.3915,2.8628950819,4.5,-3.64,5.7878838966
2020-03-30 17:00:00,8.7145,0.7375,8.7456512908,2.4745,-0.2725,2.4894590778,6.24,1.01,6.3212103271,7.5344999999999995,-3.9125,8.4897789429,2.4745,-0.2725,2.4894590778,5.06,-3.64,6.2332335108
2020-03-30 17:30:00,8.618500000000001,0.4685,8.6312243917,2.3085,-0.2715,2.3244105704,6.31,0.74,6.3532432662,7.4485,-4.1415,8.5224512026,2.3085,-0.2715,2.3244105704,5.14,-3.87,6.4340111905
2020-03-30 18:00:00,8.43,0.315,8.4358831784,2.12,-0.265,2.1364983033,6.31,0.58,6.3366000347,7.26,-4.235,8.4049286136,2.12,-0.265,2.1364983033,5.14,-3.9699999999999998,6.4946516458
2020-03-30 18:30:00,8.349,0.298,8.3543165489,2.039,-0.322,2.0642686356,6.31,0.62,6.3403864236,7.179,-4.292,8.3641679204,2.039,-0.322,2.0642686356,5.14,-3.9699999999999998,6.4946516458
2020-03-30 19:00:00,8.369,0.3065,8.3746106327,1.749,-0.3135,1.7768745735,6.62,0.62,6.648969845,7.219,-4.2835,8.3941844899,1.749,-0.3135,1.7768745735,5.47,-3.9699999999999998,6.7588312599
2020-03-30 19:30:00,8.281,0.363,8.288952286,1.491,-0.257,1.5129871116,6.79,0.62,6.8182475754,7.141,-4.227,8.2982775321,1.491,-0.257,1.5129871116,5.65,-3.9699999999999998,6.9053167922
2020-03-30 20:00:00,8.146,0.258,8.1500846621,1.6960000000000002,-0.262,1.7161177116,6.45,0.52,6.4709272906,6.996,-4.362,8.2444563192,1.6960000000000002,-0.262,1.7161177116,5.3,-4.1,6.7007462271
2020-03-30 20:30:00,7.985,0.167,7.986746146,1.5350000000000001,-0.223,1.5511137933999999,6.45,0.39,6.4617799405,6.835,-4.543,8.2070746311,1.5350000000000001,-0.223,1.5511137933999999,5.3,-4.32,6.8375726687
2020-03-30 21:00:00,7.7505,0.17500000000000002,7.7524754272,1.4405000000000001,-0.215,1.4564564017000001,6.31,0.39,6.3220408097,6.6105,-4.635,8.0735330092,1.4405000000000001,-0.215,1.4564564017000001,5.17,-4.42,6.8018600397
2020-03-30 21:30:00,7.4155,0.252,7.4197806066,1.2255,-0.248,1.2503416533,6.19,0.5,6.2101610285,6.2755,-4.838,7.9238970368,1.2255,-0.248,1.2503416533,5.05,-4.59,6.8242655282
2020-03-30 22:00:00,7.294,0.28650000000000003,7.299624528,1.514,-0.2635,1.5367590084,5.78,0.55,5.8061088519,6.094,-5.1235,7.9616008598,1.514,-0.2635,1.5367590084,4.58,-4.86,6.6780236597
2020-03-30 22:30:00,7.374,0.1135,7.3748734396,2.134,-0.2565,2.1493599629,5.24,0.37,5.253046735,6.154,-4.4265,7.5806080396,2.134,-0.2565,2.1493599629,4.02,-4.17,5.792175757
2020-03-30 23:00:00,7.2245,0.1655,7.2263954016,2.2745,-0.2745,2.2910042558,4.95,0.44,4.9695170792,6.0345,-4.5845,7.5784451242,2.2745,-0.2745,2.2910042558,3.76,-4.31,5.7195891461
2020-03-30 23:30:00,6.956,0.21450000000000002,6.9593064489,2.006,-0.2255,2.018634749,4.95,0.44,4.9695170792,5.766,-4.5355,7.3360422743,2.006,-0.2255,2.018634749,3.76,-4.31,5.7195891461
2020-03-31 00:00:00,6.675,0.7095,6.7126012283000005,1.725,-0.2305,1.7403319367,4.95,0.9400000000000001,5.0384620669,5.355,-5.0005,7.3267336003,1.725,-0.2305,1.7403319367,3.63,-4.77,5.9941471453
2020-03-31 00:30:00,6.381,0.8995000000000001,6.4440873093,1.971,-0.21050000000000002,1.9822086797,4.41,1.11,4.5475487903000005,4.961,-5.0605,7.0866198748,1.971,-0.21050000000000002,1.9822086797,2.99,-4.85,5.6975959843
2020-03-31 01:00:00,6.146,0.7905000000000001,6.1966286197,1.976,-0.20950000000000002,1.9870747973,4.17,1.0,4.2882280723,4.716,-5.0995,6.9459021192,1.976,-0.20950000000000002,1.9870747973,2.74,-4.89,5.6053278227
2020-03-31 01:30:00,6.1695,0.158,6.1715228469,1.9195000000000002,-0.182,1.9281089829,4.25,0.34,4.2635783094,4.9195,-4.422,6.6147988821,1.9195000000000002,-0.182,1.9281089829,3.0,-4.24,5.1939965345
2020-03-31 02:00:00,6.275,0.0635,6.2753212866,2.345,-0.2265,2.3559132518,3.93,0.29,3.9406852196,5.005,-4.3165,6.6092508842,2.345,-0.2265,2.3559132518,2.66,-4.09,4.8789035654
2020-03-31 02:30:00,6.3405000000000005,0.0145,6.3405165799,2.8205,-0.2755,2.8339231641,3.52,0.29,3.5319258203,5.0905,-4.4455,6.7583770611,2.8205,-0.2755,2.8339231641,2.27,-4.17,4.7478205526
2020-03-31 03:00:00,6.117,0.07250000000000001,6.1174296277,2.437,-0.2175,2.446686586,3.68,0.29,3.6914089451,4.877,-4.4975,6.6342019301,2.437,-0.2175,2.446686586,2.44,-4.28,4.9266621561
2020-03-31 03:30:00,6.091,0.1105,6.0920022365,2.061,-0.2295,2.0737384719,4.03,0.34,4.0443170004,4.871,-4.5095,6.6379387802,2.061,-0.2295,2.0737384719,2.81,-4.28,5.1200097656
2020-03-31 04:00:00,6.1705,0.1135,6.1715437696,2.1405,-0.2265,2.1524503479,4.03,0.34,4.0443170004,4.9505,-4.5065,6.694474774,2.1405,-0.2265,2.1524503479,2.81,-4.28,5.1200097656
2020-03-31 04:30:00,5.9105,0.131,5.9119515602,1.3505,-0.209,1.3665764706,4.5600000000000005,0.34,4.5726578704000005,4.7105,-4.599,6.5832827108,1.3505,-0.209,1.3665764706,3.36,-4.39,5.5282637419
2020-03-31 05:00:00,5.855,0.11950000000000001,5.8562193649,1.175,-0.2205,1.1955104558,4.68,0.34,4.6923341739,4.675,-4.6905,6.6224176288,1.175,-0.2205,1.1955104558,3.5,-4.47,5.6772264355
2020-03-31 05:30:00,5.8195,0.0935,5.8202510685,1.2595,-0.1965,1.2747362472,4.5600000000000005,0.29,4.5692121859,4.6395,-4.7365,6.6301879687,1.2595,-0.1965,1.2747362472,3.38,-4.54,5.6600353356
2020-03-31 06:00:00,6.0325,0.023,6.0325438457,1.2025000000000001,-0.227,1.2237382277,4.83,0.25,4.8364656517,4.8425,-4.717,6.7601697649,1.2025000000000001,-0.227,1.2237382277,3.64,-4.49,5.7801124557
2020-03-31 06:30:00,6.4775,0.1855,6.4801555923,1.7275,-0.2645,1.7476316832,4.75,0.45,4.7712681752,5.2975,-4.5945,7.0123417273,1.7275,-0.2645,1.7476316832,3.5700000000000003,-4.33,5.6119337131
2020-03-31 07:00:00,6.775,0.41100000000000003,6.7874550459,1.775,-0.319,1.8034372737000002,5.0,0.73,5.0530090045,5.595,-4.549,7.2109240739,1.775,-0.319,1.8034372737000002,3.8200000000000003,-4.23,5.6995877044
2020-03-31 07:30:00,7.2465,0.5325,7.2660387076,1.9465,-0.40750000000000003,1.9886976894,5.3,0.9400000000000001,5.3827130706,6.0365,-4.1175,7.3070608660000005,1.9465,-0.40750000000000003,1.9886976894,4.09,-3.71,5.5219742846
2020-03-31 08:00:00,7.482,0.505,7.4990232031,2.182,-0.435,2.2249379767,5.3,0.9400000000000001,5.3827130706,6.272,-4.045,7.4632438658,2.182,-0.435,2.2249379767,4.09,-3.61,5.4552910097
2020-03-31 08:30:00,7.9265,1.052,7.9960056434,3.2665,-0.448,3.2970784416,4.66,1.5,4.8954672913,6.5965,-4.298,7.8731579592,3.2665,-0.448,3.2970784416,3.33,-3.85,5.0903241547
2020-03-31 09:00:00,8.4775,1.4365,8.5983451024,4.0775,-0.4435,4.1015483052,4.4,1.88,4.7848092961,7.0375,-4.4335,8.3175915084,4.0775,-0.4435,4.1015483052,2.96,-3.99,4.968068035
2020-03-31 09:30:00,8.4895,1.1395,8.5656331056,3.4695,-0.41050000000000003,3.4937001159,5.02,1.55,5.2538462102,7.1295,-4.0505,8.1997756372,3.4695,-0.41050000000000003,3.4937001159,3.66,-3.64,5.1618988754
2020-03-31 10:00:00,8.539,0.5740000000000001,8.5582706781,2.519,-0.406,2.5515087693,6.02,0.98,6.099245855,7.339,-3.596,8.1726456549,2.519,-0.406,2.5515087693,4.82,-3.19,5.7800086505
2020-03-31 10:30:00,8.618,0.6125,8.6397384364,3.498,-0.3675,3.5172518036,5.12,0.98,5.2129454246,7.388,-3.6475,8.2393446493,3.498,-0.3675,3.5172518036,3.89,-3.2800000000000002,5.0882708261
2020-03-31 11:00:00,8.7505,0.776,8.7848407072,4.3405000000000005,-0.364,4.355736017,4.41,1.1400000000000001,4.5549643248,7.5105,-3.5140000000000002,8.2919120985,4.3405000000000005,-0.364,4.355736017,3.17,-3.15,4.4689372338
2020-03-31 11:30:00,8.493,0.6745,8.5197417361,3.683,-0.3755,3.7020925502,4.8100000000000005,1.05,4.9232712702,7.283,-3.6155,8.1310472419,3.683,-0.3755,3.7020925502,3.6,-3.24,4.8433046569
2020-03-31 12:00:00,8.519,0.63,8.5422632247,4.259,-0.46,4.2837694849,4.26,1.09,4.3972377693,7.279,-3.7,8.1654051339,4.259,-0.46,4.2837694849,3.02,-3.24,4.4292211505
2020-03-31 12:30:00,8.595,0.677,8.6216213092,3.975,-0.503,4.006698641,4.62,1.18,4.7683120703,7.355,-3.613,8.1944977882,3.975,-0.503,4.006698641,3.38,-3.11,4.59309264
2020-03-31 13:00:00,8.458,0.673,8.4847329363,3.838,-0.40700000000000003,3.8595197888,4.62,1.08,4.7445547736,7.218,-3.757,8.1372337437,3.838,-0.40700000000000003,3.8595197888,3.38,-3.35,4.7588759177
2020-03-31 13:30:00,8.369,0.6145,8.3915297324,3.809,-0.41550000000000004,3.8315951313000003,4.5600000000000005,1.03,4.6748796776,7.139,-3.9155,8.1422638897,3.809,-0.41550000000000004,3.8315951313000003,3.33,-3.5,4.8310350858
2020-03-31 14:00:00,8.128,0.534,8.1455226965,2.628,-0.406,2.6591765643,5.5,0.9400000000000001,5.5797490983,6.938,-4.006,8.011484257,2.628,-0.406,2.6591765643,4.31,-3.6,5.6157012029
2020-03-31 14:30:00,8.115,0.68,8.143440611900001,2.885,-0.35000000000000003,2.9061529554,5.23,1.03,5.3304596425,6.905,-3.99,7.9749059556,2.885,-0.35000000000000003,2.9061529554,4.02,-3.64,5.4230987452
2020-03-31 15:00:00,8.3505,0.909,8.3998292393,4.6805,-0.531,4.7105245196,3.67,1.44,3.9423977476000003,7.0905,-3.961,8.1218662418,4.6805,-0.531,4.7105245196,2.41,-3.43,4.1920162213
2020-03-31 15:30:00,8.213,0.733,8.2456447898,5.303,-0.617,5.33877308,2.91,1.35,3.2078965071,6.923,-4.147,8.070039529,5.303,-0.617,5.33877308,1.62,-3.5300000000000002,3.8839799176
2020-03-31 16:00:00,8.162,0.6925,8.1913246945,4.862,-0.5375,4.8916204115,3.3,1.23,3.5217751206,6.912,-4.3775,8.1815799361,4.862,-0.5375,4.8916204115,2.05,-3.84,4.3529415342
2020-03-31 16:30:00,8.215,0.591,8.2362312984,4.245,-0.449,4.2686796554,3.9699999999999998,1.04,4.1039615008,6.985,-4.509,8.3139224197,4.245,-0.449,4.2686796554,2.74,-4.06,4.898081257
2020-03-31 17:00:00,7.915,0.428,7.9265635051,3.245,-0.392,3.2685912868,4.67,0.8200000000000001,4.7414449274,6.695,-4.602,8.124126353,3.245,-0.392,3.2685912868,3.45,-4.21,5.4430322432
2020-03-31 17:30:00,7.7385,0.319,7.7450721914,2.5085,-0.331,2.5302437136,5.23,0.65,5.2702371863,6.5385,-4.681,8.0413769499,2.5085,-0.331,2.5302437136,4.03,-4.35,5.9298735231
