Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-31 18:00:00,8.007,0.3385,8.0141519358,2.447,-0.3115,2.4667470989,5.5600000000000005,0.65,5.5978656647000005,6.797,-4.5715,8.1913259763,2.447,-0.3115,2.4667470989,4.35,-4.26,6.0885219881
2020-03-31 18:30:00,7.98,0.193,7.982333556,1.83,-0.357,1.8644969831,6.15,0.55,6.1745445176,6.79,-4.657,8.2335744971,1.83,-0.357,1.8644969831,4.96,-4.3,6.5644192432
2020-03-31 19:00:00,7.9395,0.202,7.9420692675,1.2295,-0.34800000000000003,1.2778005517,6.71,0.55,6.7325032492,6.7695,-4.648,8.2115792787,1.2295,-0.34800000000000003,1.2778005517,5.54,-4.3,7.0129594324
2020-03-31 19:30:00,8.1045,0.34500000000000003,8.1118398191,0.8345,-0.365,0.9108321744000001,7.27,0.71,7.3045875996,6.9145,-4.245,8.1135895416,0.8345,-0.365,0.9108321744000001,6.08,-3.88,7.2125446272
2020-03-31 20:00:00,7.855,0.168,7.8567963573,0.585,-0.362,0.687945492,7.27,0.53,7.2892935186,6.665,-4.292,7.9273885360000005,0.585,-0.362,0.687945492,6.08,-3.93,7.2395649041
2020-03-31 20:30:00,7.8695,0.0935,7.8700554318,0.6695,-0.3265,0.7448707942,7.2,0.42,7.2122395967,6.6795,-4.3565000000000005,7.9746355716,0.6695,-0.3265,0.7448707942,6.01,-4.03,7.2360901045
2020-03-31 21:00:00,7.7675,0.1695,7.7693491684,0.4575,-0.3305,0.5643903791,7.31,0.5,7.3270799095,6.5575,-4.2705,7.8254697303,0.4575,-0.3305,0.5643903791,6.1,-3.94,7.2617904128
2020-03-31 21:30:00,7.681,0.2695,7.6857264621,0.501,-0.35050000000000003,0.6114337658,7.18,0.62,7.2067190871,6.441,-4.2205,7.7005909676,0.501,-0.35050000000000003,0.6114337658,5.94,-3.87,7.0894640136
2020-03-31 22:00:00,7.328,0.2015,7.3307698266,0.538,-0.3285,0.6303619992,6.79,0.53,6.8106534195,6.118,-4.3685,7.5175605252,0.538,-0.3285,0.6303619992,5.58,-4.04,6.8889767019
2020-03-31 22:30:00,7.072,0.177,7.0742146561,0.502,-0.353,0.6136880315000001,6.57,0.53,6.591342807,5.872,-4.513,7.4059133805,0.502,-0.353,0.6136880315000001,5.37,-4.16,6.7928270992
2020-03-31 23:00:00,6.8145,0.2175,6.8179701158,0.5245000000000001,-0.3125,0.6105378776,6.29,0.53,6.3122896005,5.6145,-4.5425,7.2219745569,0.5245000000000001,-0.3125,0.6105378776,5.09,-4.23,6.6182323924
2020-03-31 23:30:00,6.561,0.4375,6.5755704886,0.461,-0.3025,0.5513866611,6.1,0.74,6.1447213118,5.291,-4.7125,7.0853607706,0.461,-0.3025,0.5513866611,4.83,-4.41,6.540412831
2020-04-01 00:00:00,6.3045,0.14650000000000002,6.3062019076,0.48450000000000004,-0.3435,0.5939128724,5.82,0.49,5.8405907235,5.0445,-4.4635,6.7357117293,0.48450000000000004,-0.3435,0.5939128724,4.5600000000000005,-4.12,6.1455675084
2020-04-01 00:30:00,5.894,0.505,5.9155947292,0.354,-0.015,0.3543176541,5.54,0.52,5.5643508157,4.654,-4.175,6.2522268833,0.354,-0.015,0.3543176541,4.3,-4.16,5.9829424199000005
2020-04-01 01:00:00,5.85,0.504,5.8716706311,0.26,-0.016,0.2604918425,5.59,0.52,5.6141339492,4.61,-4.176,6.2202151088,0.26,-0.016,0.2604918425,4.35,-4.16,6.0189783186
2020-04-01 01:30:00,5.8035,0.42350000000000004,5.81893156,0.35350000000000004,-0.0165,0.3538848683,5.45,0.44,5.4677326197,4.5635,-4.2365,6.2268342278,0.35350000000000004,-0.0165,0.3538848683,4.21,-4.22,5.9609143594
2020-04-01 02:00:00,5.737,0.419,5.7522804174,0.247,-0.021,0.2478911051,5.49,0.44,5.5076038347,4.457,-4.141,6.0838088399,0.247,-0.021,0.2478911051,4.21,-4.12,5.8905432687
2020-04-01 02:30:00,5.6370000000000005,0.40850000000000003,5.6517821304,0.147,-0.0015,0.1470076529,5.49,0.41000000000000003,5.5052883667,4.407,-4.1915,6.0819668899,0.147,-0.0015,0.1470076529,4.26,-4.19,5.9752573166000005
2020-04-01 03:00:00,5.622,0.4585,5.6406654084,0.222,-0.0015,0.22200506750000001,5.4,0.46,5.4195571775,4.362,-4.1415,6.0149036775,0.222,-0.0015,0.22200506750000001,4.14,-4.14,5.8548441482
2020-04-01 03:30:00,5.6005,0.46,5.6193594163,0.2305,0.0,0.2305,5.37,0.46,5.3896660379,4.3405000000000005,-4.14,5.9982947785,0.2305,0.0,0.2305,4.11,-4.14,5.8336695141
2020-04-01 04:00:00,5.598,0.4615,5.6169908537,0.148,0.0015,0.1480076012,5.45,0.46,5.4693783925,4.348,-4.1985,6.0442126245,0.148,0.0015,0.1480076012,4.2,-4.2,5.939696962
2020-04-01 04:30:00,5.4625,0.30000000000000004,5.4707317838,0.052500000000000005,0.0,0.052500000000000005,5.41,0.30000000000000004,5.4183115451,4.2525,-4.41,6.1263248567,0.052500000000000005,0.0,0.052500000000000005,4.2,-4.41,6.09
2020-04-01 05:00:00,5.514,0.297,5.5219928468,0.10400000000000001,-0.003,0.1040432602,5.41,0.30000000000000004,5.4183115451,4.254,-4.353,6.0864706522,0.10400000000000001,-0.003,0.1040432602,4.15,-4.35,6.0120711905
2020-04-01 05:30:00,5.5295,0.35950000000000004,5.5411741084,0.28950000000000004,-0.0005,0.2895004318,5.24,0.36,5.2523518542,4.2895,-4.2805,6.0599084564,0.28950000000000004,-0.0005,0.2895004318,4.0,-4.28,5.858190847
2020-04-01 06:00:00,5.6685,0.251,5.6740543926,0.1085,0.001,0.1085046082,5.5600000000000005,0.25,5.5656176656,4.4485,-4.399,6.2562251598,0.1085,0.001,0.1085046082,4.34,-4.4,6.1802588943
2020-04-01 06:30:00,6.031,0.359,6.0416754299,0.001,-0.001,0.0014142136,6.03,0.36,6.04073671,4.801,-4.181,6.3663460478000005,0.001,-0.001,0.0014142136,4.8,-4.18,6.3649351921
2020-04-01 07:00:00,6.288,0.5185000000000001,6.3093411899,0.008,-0.0115,0.014008925700000001,6.28,0.53,6.3023249678,5.068,-4.0115,6.4634941208,0.008,-0.0115,0.014008925700000001,5.06,-4.0,6.4500852708
2020-04-01 07:30:00,6.7215,1.353,6.8563234499,0.061500000000000006,-0.047,0.07740316530000001,6.66,1.4,6.8055565533,5.3415,-4.247,6.8241212804,0.061500000000000006,-0.047,0.07740316530000001,5.28,-4.2,6.7467325425
2020-04-01 08:00:00,7.285,1.6505,7.469630195,0.155,-0.0495,0.1627121692,7.13,1.7000000000000002,7.3298635731,5.835,-4.2095,7.1949367787,0.155,-0.0495,0.1627121692,5.68,-4.16,7.0404545308
2020-04-01 08:30:00,7.409,1.018,7.4786098307,0.279,-0.052000000000000005,0.2838045102,7.13,1.07,7.2098404975,6.149,-3.532,7.091207584,0.279,-0.052000000000000005,0.2838045102,5.87,-3.48,6.8240237397
2020-04-01 09:00:00,7.5435,1.172,7.6340013263,0.41350000000000003,-0.058,0.41754790140000003,7.13,1.23,7.2353161645,6.2835,-3.5380000000000003,7.2110898101,0.41350000000000003,-0.058,0.41754790140000003,5.87,-3.48,6.8240237397
2020-04-01 09:30:00,7.8775,2.0705,8.1450584099,0.7475,-0.059500000000000004,0.7498643211,7.13,2.13,7.4413574031,6.4275,-4.2095,7.6832705601,0.7475,-0.059500000000000004,0.7498643211,5.68,-4.15,7.0345504476
2020-04-01 10:00:00,8.108,2.0675,8.3674500447,0.928,-0.0625,0.9301022793,7.18,2.13,7.489279004,6.688,-4.2125,7.9040812401,0.928,-0.0625,0.9301022793,5.76,-4.15,7.0993027827
2020-04-01 10:30:00,8.0165,1.854,8.2280974867,0.9865,-0.066,0.9887053403,7.03,1.92,7.2874755574,6.6065000000000005,-4.376,7.9243433955,0.9865,-0.066,0.9887053403,5.62,-4.31,7.0824077827
2020-04-01 11:00:00,8.301,2.059,8.5525482752,1.7309999999999999,-0.131,1.7359498841,6.57,2.19,6.9253880758,6.861,-4.141,8.0138131997,1.7309999999999999,-0.131,1.7359498841,5.13,-4.01,6.5112978737
2020-04-01 11:30:00,8.328,1.9609999999999999,8.5557644311,2.898,-0.229,2.9070337115,5.43,2.19,5.8549978651,6.878,-3.8689999999999998,7.8915172812000005,2.898,-0.229,2.9070337115,3.98,-3.64,5.3935146241
2020-04-01 12:00:00,8.34,1.2055,8.4266737358,2.12,-0.1345,2.1242622837,6.22,1.34,6.3627038278,7.15,-3.1045,7.7948970647,2.12,-0.1345,2.1242622837,5.03,-2.9699999999999998,5.8413868216000004
2020-04-01 12:30:00,8.429,1.202,8.5142730165,1.9889999999999999,-0.138,1.9937815828,6.44,1.34,6.577932806,7.239,-3.108,7.8779937167,1.9889999999999999,-0.138,1.9937815828,5.25,-2.9699999999999998,6.0318653831
2020-04-01 13:00:00,8.467,1.1515,8.5449424369,1.827,-0.11850000000000001,1.8308389470000002,6.64,1.27,6.7603624163,7.267,-3.2085,7.9437875884,1.827,-0.11850000000000001,1.8308389470000002,5.44,-3.09,6.2563327917
2020-04-01 13:30:00,8.309,1.064,8.3768476768,1.229,-0.076,1.2313476357,7.08,1.1400000000000001,7.1711923695,7.139,-3.426,7.9185097714,1.229,-0.076,1.2313476357,5.91,-3.35,6.7934232902
2020-04-01 14:00:00,8.295,1.1455,8.3737205142,0.935,-0.0645,0.9372220921000001,7.36,1.21,7.4588001716,7.145,-3.6345,8.0162719047,0.935,-0.0645,0.9372220921000001,6.21,-3.5700000000000003,7.1630300851
2020-04-01 14:30:00,8.263,1.2095,8.3510513859,0.903,-0.07050000000000001,0.9057478954,7.36,1.28,7.4704752192,7.113,-3.5705,7.958846603,0.903,-0.07050000000000001,0.9057478954,6.21,-3.5,7.1284009427
2020-04-01 15:00:00,8.3525,1.282,8.4503124351,1.3625,-0.098,1.3660198571,6.99,1.38,7.1249210522,7.1725,-3.518,7.9888096892,1.3625,-0.098,1.3660198571,5.8100000000000005,-3.42,6.741846928
2020-04-01 15:30:00,8.2785,1.3225,8.3834699558,1.2885,-0.0975,1.292183617,6.99,1.42,7.132776458,7.0985,-3.6575,7.9853621396,1.2885,-0.0975,1.292183617,5.8100000000000005,-3.56,6.8139342527
2020-04-01 16:00:00,8.071,1.2690000000000001,8.1701531197,1.131,-0.091,1.1346550136,6.94,1.3599999999999999,7.0720011312,6.881,-4.091,8.0052758853,1.131,-0.091,1.1346550136,5.75,-4.0,7.0044628631
2020-04-01 16:30:00,8.2415,1.6600000000000001,8.4070162513,0.7715000000000001,-0.08,0.775636674,7.47,1.74,7.6699739243,6.9015,-4.29,8.1261800528,0.7715000000000001,-0.08,0.775636674,6.13,-4.21,7.4364642136
2020-04-01 17:00:00,8.106,0.793,8.1446967408,0.456,-0.067,0.4608958668,7.65,0.86,7.6981880985,6.896,-3.737,7.8434676642,0.456,-0.067,0.4608958668,6.44,-3.67,7.4123208241
2020-04-01 17:30:00,8.08,0.9,8.1299692496,0.49,-0.07,0.49497474680000003,7.59,0.97,7.6517318301,6.82,-4.06,7.9370019529,0.49,-0.07,0.49497474680000003,6.33,-3.99,7.482579769
2020-04-01 18:00:00,8.1415,1.5150000000000001,8.2812587962,0.4515,-0.055,0.45483760840000004,7.69,1.57,7.8486304538,6.7115,-4.755,8.2252208025,0.4515,-0.055,0.45483760840000004,6.26,-4.7,7.8280010220000005
2020-04-01 18:30:00,8.0625,1.5075,8.2022230218,0.41250000000000003,-0.0625,0.4172079817,7.65,1.57,7.8094430019,6.6425,-4.7625,8.1733843969,0.41250000000000003,-0.0625,0.4172079817,6.23,-4.7,7.8040310097
2020-04-01 19:00:00,7.9719999999999995,1.52,8.1156135936,0.322,-0.05,0.3258588652,7.65,1.57,7.8094430019,6.552,-4.75,8.092663591200001,0.322,-0.05,0.3258588652,6.23,-4.7,7.8040310097
2020-04-01 19:30:00,7.94,1.5975000000000001,8.0991114482,0.13,-0.052500000000000005,0.1402007489,7.8100000000000005,1.65,7.9823931249,6.53,-4.7025,8.0470122561,0.13,-0.052500000000000005,0.1402007489,6.4,-4.65,7.9109101878
2020-04-01 20:00:00,7.8375,1.7045,8.0207061098,0.08750000000000001,-0.035500000000000004,0.09442722070000001,7.75,1.74,7.9429276718,6.4475,-4.8355,8.0593000006,0.08750000000000001,-0.035500000000000004,0.09442722070000001,6.36,-4.8,7.9680361445
2020-04-01 20:30:00,7.7379999999999995,1.568,7.8952687098,0.068,-0.002,0.0680294054,7.67,1.57,7.8290357005,6.328,-4.862,7.9801395978,0.068,-0.002,0.0680294054,6.26,-4.86,7.9250993685
2020-04-01 21:00:00,7.6235,1.349,7.7419347227,0.0635,-0.001,0.0635078735,7.5600000000000005,1.35,7.6795898328,6.2635,-4.761,7.8675633617,0.0635,-0.001,0.0635078735,6.2,-4.76,7.8164953784
2020-04-01 21:30:00,7.0975,0.4585,7.1122941798,0.0975,-0.0015,0.0975115378,7.0,0.46,7.0150980036,5.9075,-4.2315,7.2666463035,0.0975,-0.0015,0.0975115378,5.8100000000000005,-4.23,7.1867238711
2020-04-01 22:00:00,6.882,0.459,6.8972896851000005,0.062,-0.001,0.062008064,6.82,0.46,6.8354955929,5.702,-4.481,7.2520455735,0.062,-0.001,0.062008064,5.64,-4.48,7.2027772421
2020-04-01 22:30:00,6.7415,0.918,6.8037156209,0.0015,-0.002,0.0025,6.74,0.92,6.8024995406,5.3015,-4.882,7.2069290443,0.0015,-0.002,0.0025,5.3,-4.88,7.2044708341
2020-04-01 23:00:00,6.534,1.2205,6.6470125809,0.004,-0.0095,0.0103077641,6.53,1.23,6.6448325788,5.114,-5.1795,7.2787510089,0.004,-0.0095,0.0103077641,5.11,-5.17,7.269181522
2020-04-01 23:30:00,6.2925,0.9465,6.3632867686,0.0025,-0.0035,0.0043011626,6.29,0.9500000000000001,6.3613363376,4.9625,-4.7835,6.8926249354,0.0025,-0.0035,0.0043011626,4.96,-4.78,6.8883960397
2020-04-02 00:00:00,5.968,0.29250000000000004,5.975163617,0.008,-0.007500000000000001,0.0109658561,5.96,0.30000000000000004,5.9675455591,4.7379999999999995,-4.3175,6.4101053228,0.008,-0.007500000000000001,0.0109658561,4.73,-4.31,6.3991405673
2020-04-02 00:30:00,5.7685,0.2725,5.7749327702,0.0285,-0.0275,0.0396042927,5.74,0.30000000000000004,5.7478343748,4.5185,-4.2475,6.2014593847,0.0285,-0.0275,0.0396042927,4.49,-4.22,6.1618584859
2020-04-02 01:00:00,5.6745,0.30000000000000004,5.6824246805000005,0.0345,-0.03,0.045719252,5.64,0.33,5.6496460066,4.4545,-4.33,6.212203333,0.0345,-0.03,0.045719252,4.42,-4.3,6.1665549539
2020-04-02 01:30:00,5.633,0.304,5.6411971247,0.033,-0.026000000000000002,0.042011903100000005,5.6,0.33,5.6097147878,4.393,-4.256,6.1165337406,0.033,-0.026000000000000002,0.042011903100000005,4.36,-4.23,6.0747427929
2020-04-02 02:00:00,5.609,0.321,5.6181778184999995,0.009000000000000001,-0.009000000000000001,0.0127279221,5.6,0.33,5.6097147878,4.369,-4.239,6.0874692607,0.009000000000000001,-0.009000000000000001,0.0127279221,4.36,-4.23,6.0747427929
2020-04-02 02:30:00,5.6395,0.327,5.6489724066,0.0395,-0.003,0.0396137602,5.6,0.33,5.6097147878,4.3995,-4.173,6.0637883579,0.0395,-0.003,0.0396137602,4.36,-4.17,6.033116939
2020-04-02 03:00:00,5.596,0.41450000000000004,5.6113301676,0.066,-0.0055000000000000005,0.06622877020000001,5.53,0.42,5.545926433,4.356,-4.1755,6.0340315089,0.066,-0.0055000000000000005,0.06622877020000001,4.29,-4.17,5.9827251316000005
2020-04-02 03:30:00,5.6325,0.41850000000000004,5.6480260711,0.17250000000000001,-0.0015,0.17250652160000002,5.46,0.42,5.4761300204,4.4125,-4.2615,6.1343735214,0.17250000000000001,-0.0015,0.17250652160000002,4.24,-4.26,6.0104242779
2020-04-02 04:00:00,5.612,0.41600000000000004,5.6273972669,0.07200000000000001,-0.004,0.07211102550000001,5.54,0.42,5.5558977672,4.382,-4.264,6.1142145857,0.07200000000000001,-0.004,0.07211102550000001,4.31,-4.26,6.0600082508
2020-04-02 04:30:00,5.6065000000000005,0.40950000000000003,5.6214350926000005,0.0665,-0.0105,0.0673238442,5.54,0.42,5.5558977672,4.3465,-4.2705,6.0933761167,0.0665,-0.0105,0.0673238442,4.28,-4.26,6.0387084712
2020-04-02 05:00:00,5.6605,0.439,5.6774977983,0.1505,-0.011,0.1509014579,5.51,0.45,5.5283451412,4.4305,-4.151,6.0712545038,0.1505,-0.011,0.1509014579,4.28,-4.14,5.9546620391000005
2020-04-02 05:30:00,5.783,0.439,5.7996387819,0.083,-0.011,0.0837257428,5.7,0.45,5.7177355658,4.523,-4.151,6.139082179,0.083,-0.011,0.0837257428,4.44,-4.14,6.0706836518
2020-04-02 06:00:00,5.841,0.543,5.8661853022,0.031,-0.017,0.0353553391,5.8100000000000005,0.56,5.8369255606,4.551,-4.297,6.2590582358999995,0.031,-0.017,0.0353553391,4.52,-4.28,6.2248534119
2020-04-02 06:30:00,6.2275,1.053,6.3158978182,0.1375,-0.017,0.1385469235,6.09,1.07,6.1832839171,4.8875,-4.427,6.5943904381,0.1375,-0.017,0.1385469235,4.75,-4.41,6.4815584546
2020-04-02 07:00:00,6.432,0.8715,6.4907731627,0.622,-0.0285,0.6226525917,5.8100000000000005,0.9,5.8792941753,5.192,-3.8185000000000002,6.4449830295,0.622,-0.0285,0.6226525917,4.57,-3.79,5.9370868277
2020-04-02 07:30:00,6.852,1.2295,6.9614347839,0.592,-0.060500000000000005,0.5950833975,6.26,1.29,6.3915334623,5.532,-3.9105,6.774587386,0.592,-0.060500000000000005,0.5950833975,4.94,-3.85,6.263074325
2020-04-02 08:00:00,6.9995,0.8260000000000001,7.0480689731,0.5295,-0.064,0.5333537756,6.47,0.89,6.5309264274,5.7595,-3.604,6.7941633959,0.5295,-0.064,0.5333537756,5.23,-3.54,6.3154176426
2020-04-02 08:30:00,7.3835,1.8335,7.6077456911,1.0535,-0.0765,1.0562738755,6.33,1.9100000000000001,6.6118832416,5.9635,-4.3265,7.3676274675,1.0535,-0.0765,1.0562738755,4.91,-4.25,6.4938894355
2020-04-02 09:00:00,7.657,2.035,7.9228072045,1.477,-0.095,1.4800520261,6.18,2.13,6.5367652551,6.237,-4.385,7.624197925,1.477,-0.095,1.4800520261,4.76,-4.29,6.4079403867
2020-04-02 09:30:00,7.852,1.3975,7.9753940498,0.982,-0.052500000000000005,0.9834023846000001,6.87,1.45,7.0213531459,6.632,-3.8725,7.6798229309,0.982,-0.052500000000000005,0.9834023846000001,5.65,-3.8200000000000003,6.820183282
2020-04-02 10:00:00,7.7885,1.0625,7.8606385555,1.2685,-0.0575,1.2698025437,6.52,1.12,6.6154969579,6.5985,-3.7775,7.6032695927,1.2685,-0.0575,1.2698025437,5.33,-3.7199999999999998,6.4997923044
2020-04-02 10:30:00,7.791,1.0475,7.8611028011,1.271,-0.07250000000000001,1.2730660823,6.52,1.12,6.6154969579,6.651,-3.9125,7.7164407112,1.271,-0.07250000000000001,1.2730660823,5.38,-3.84,6.6098411479
2020-04-02 11:00:00,8.0455,1.1685,8.1299115924,0.9655,-0.021500000000000002,0.9657393541,7.08,1.19,7.1793105519000004,6.8955,-3.7215,7.8356545674,0.9655,-0.021500000000000002,0.9657393541,5.93,-3.7,6.9896280302000005
2020-04-02 11:30:00,7.851,1.0675,7.9232415873,1.431,-0.0325,1.4313690125,6.42,1.1,6.5135550969,6.661,-3.7325,7.6354749197,1.431,-0.0325,1.4313690125,5.23,-3.7,6.4064732888
2020-04-02 12:00:00,8.0445,1.1915,8.1322599872,1.4245,-0.0485,1.4253254014,6.62,1.24,6.735131773,6.7445,-3.6785,7.6824242593,1.4245,-0.0485,1.4253254014,5.32,-3.63,6.4404425314000004
2020-04-02 12:30:00,8.3735,2.039,8.6181798107,1.8435000000000001,-0.081,1.8452786374999999,6.53,2.12,6.8655152756,6.9535,-4.281,8.1656673487,1.8435000000000001,-0.081,1.8452786374999999,5.11,-4.2,6.6145370208
2020-04-02 13:00:00,8.5995,1.729,8.7715928571,1.3094999999999999,-0.07100000000000001,1.3114233679,7.29,1.8,7.5089346781,7.2595,-3.751,8.1713120886,1.3094999999999999,-0.07100000000000001,1.3114233679,5.95,-3.68,6.9960631787
2020-04-02 13:30:00,8.4575,1.178,8.5391445854,2.4775,-0.122,2.4805020157,5.98,1.3,6.1196731939,7.2675,-3.482,8.058590463,2.4775,-0.122,2.4805020157,4.79,-3.36,5.8509571866000005
2020-04-02 14:00:00,8.3175,1.2015,8.4038329648,2.9675000000000002,-0.14850000000000002,2.9712133044,5.35,1.35,5.5176987957,7.0875,-4.1585,8.2174070424,2.9675000000000002,-0.14850000000000002,2.9712133044,4.12,-4.01,5.7493043057
2020-04-02 14:30:00,8.1045,1.0115,8.167377333,3.5245,-0.1685,3.5285255419,4.58,1.18,4.7295665763,6.8245000000000005,-3.8585000000000003,7.8397590843,3.5245,-0.1685,3.5285255419,3.3,-3.69,4.950363623
2020-04-02 15:00:00,8.1255,1.1965,8.2131213616,3.2755,-0.1535,3.2790947684000002,4.85,1.35,5.0343817893,6.8655,-3.7635,7.8293692275,3.2755,-0.1535,3.2790947684000002,3.59,-3.61,5.0911884664
2020-04-02 15:30:00,7.9545,0.9590000000000001,8.012100302,2.3245,-0.081,2.3259108431,5.63,1.04,5.7252510862,6.7445,-4.041,7.8624399044,2.3245,-0.081,2.3259108431,4.42,-3.96,5.9344755455
2020-04-02 16:00:00,7.7235,0.862,7.7714539341,2.5535,-0.088,2.5550159001,5.17,0.9500000000000001,5.2565578091,6.4935,-4.148,7.7052869025,2.5535,-0.088,2.5550159001,3.94,-4.06,5.6574906098
2020-04-02 16:30:00,7.8435,0.7000000000000001,7.8746741044,2.0335,-0.1,2.0359573301,5.8100000000000005,0.8,5.8648188378,6.6235,-4.32,7.9077906048,2.0335,-0.1,2.0359573301,4.59,-4.22,6.2351022446
2020-04-02 17:00:00,7.9155,1.4375,8.044970261,1.7755,-0.0925,1.7779078998000002,6.14,1.53,6.3277563164,6.4755,-4.2625,7.7524838923,1.7755,-0.0925,1.7779078998000002,4.7,-4.17,6.2832236949
2020-04-02 17:30:00,7.8185,1.008,7.8832104025,2.1885,-0.112,2.1913640159,5.63,1.12,5.7403222906,6.5185,-4.022,7.6594599189,2.1885,-0.112,2.1913640159,4.33,-3.91,5.834123756
2020-04-02 18:00:00,8.0,0.9490000000000001,8.0560909255,2.5,-0.111,2.5024629867,5.5,1.06,5.6012141541,6.83,-4.231,8.0343177059,2.5,-0.111,2.5024629867,4.33,-4.12,5.9768971883
2020-04-02 18:30:00,7.9575,1.576,8.1120639944,1.4475,-0.084,1.4499352572,6.51,1.6600000000000001,6.7183107996,6.5975,-4.834,8.1789096003,1.4475,-0.084,1.4499352572,5.15,-4.75,7.0060687978
2020-04-02 19:00:00,7.9254999999999995,1.7565,8.1178102035,0.8155,-0.0835,0.8197636855,7.11,1.8399999999999999,7.3442290269,6.5155,-4.9735,8.1967946479,0.8155,-0.0835,0.8197636855,5.7,-4.89,7.5101331546
2020-04-02 19:30:00,7.7595,1.5755,7.9178305425,0.4395,-0.0545,0.4428662326,7.32,1.63,7.4992866327,6.3795,-4.9445,8.0713134309,0.4395,-0.0545,0.4428662326,5.94,-4.89,7.6938741867000005
2020-04-02 20:00:00,7.457,0.649,7.4851887084,1.107,-0.021,1.1071991691,6.35,0.67,6.3852486248,6.227,-4.221,7.5227900409,1.107,-0.021,1.1071991691,5.12,-4.2,6.6222654734
2020-04-02 20:30:00,7.638,0.661,7.6665484411,1.288,-0.009000000000000001,1.2880314437,6.35,0.67,6.3852486248,6.408,-4.529,7.8469296543,1.288,-0.009000000000000001,1.2880314437,5.12,-4.52,6.8296998470000005
2020-04-02 21:00:00,7.5595,0.5695,7.5809214809,0.3695,-0.0105,0.36964915800000003,7.19,0.58,7.2133556685,6.3195,-4.2405,7.6103824148,0.3695,-0.0105,0.36964915800000003,5.95,-4.23,7.3003698536
2020-04-02 21:30:00,7.152,1.1675,7.2466654573,0.202,-0.0125,0.20238638790000002,6.95,1.18,7.0494609723,5.7620000000000005,-4.9725,7.6109395117,0.202,-0.0125,0.20238638790000002,5.5600000000000005,-4.96,7.4508523002
2020-04-02 22:00:00,6.7395,0.41850000000000004,6.7524812106,0.34950000000000003,-0.0015,0.3495032189,6.39,0.42,6.4037879415,5.5195,-4.7215,7.2634318679,0.34950000000000003,-0.0015,0.3495032189,5.17,-4.72,7.0005214092
2020-04-02 22:30:00,6.461,0.47450000000000003,6.478400362,0.47100000000000003,-0.0155,0.4712549734,5.99,0.49,6.0100083195,5.181,-4.8155,7.0733161424,0.47100000000000003,-0.0155,0.4712549734,4.71,-4.8,6.7248866161
2020-04-02 23:00:00,6.182,0.271,6.1879370553,0.342,-0.029,0.3432273299,5.84,0.30000000000000004,5.8477004027,4.932,-4.589,6.7367310322,0.342,-0.029,0.3432273299,4.59,-4.5600000000000005,6.4700618235
2020-04-02 23:30:00,5.933,0.295,5.9403294521,0.463,-0.005,0.4630269971,5.47,0.30000000000000004,5.478220514,4.643,-4.435,6.4208001059,0.463,-0.005,0.4630269971,4.18,-4.43,6.0907552898
2020-04-03 00:00:00,5.7355,0.248,5.7408591909,0.5255000000000001,-0.002,0.5255038059,5.21,0.25,5.2159946319,4.4455,-4.432,6.2773477082,0.5255000000000001,-0.002,0.5255038059,3.92,-4.43,5.9153444532
2020-04-03 00:30:00,5.434,0.0675,5.4344192192000005,0.314,-0.022500000000000003,0.31480509840000004,5.12,0.09,5.1207909545,4.184,-4.7225,6.3093472127,0.314,-0.022500000000000003,0.31480509840000004,3.87,-4.7,6.0882591929
2020-04-03 01:00:00,5.3385,0.1355,5.3402193307,0.2185,-0.0145,0.2189805927,5.12,0.15,5.1221967943,4.0885,-4.6145,6.1651798433,0.2185,-0.0145,0.2189805927,3.87,-4.6,6.0113975081
2020-04-03 01:30:00,5.314,0.0565,5.3143003538,0.124,-0.0135,0.12473271420000001,5.19,0.07,5.1904720402,3.9939999999999998,-4.5735,6.0719797636,0.124,-0.0135,0.12473271420000001,3.87,-4.5600000000000005,5.9808444220000005
2020-04-03 02:00:00,5.376,0.3875,5.3899473328,0.186,-0.0125,0.18641955370000002,5.19,0.4,5.2053914358,4.056,-4.7925,6.2784705343,0.186,-0.0125,0.18641955370000002,3.87,-4.78,6.1502276381
2020-04-03 02:30:00,5.4115,0.935,5.4916807309,0.2215,-0.015,0.2220073197,5.19,0.9500000000000001,5.2762297145,3.8915,-5.095,6.4111463289,0.2215,-0.015,0.2220073197,3.67,-5.08,6.2670008776
2020-04-03 03:00:00,5.294,0.8170000000000001,5.3566710745,0.10400000000000001,-0.013000000000000001,0.1048093507,5.19,0.8300000000000001,5.2559490104,3.774,-5.283,6.4925468808,0.10400000000000001,-0.013000000000000001,0.1048093507,3.67,-5.27,6.4219778885
2020-04-03 03:30:00,5.128,0.7525000000000001,5.1829181211,0.148,-0.0175,0.149031037,4.98,0.77,5.03917652,3.708,-5.2875,6.4580895201,0.148,-0.0175,0.149031037,3.56,-5.27,6.3597562846
2020-04-03 04:00:00,4.925,-0.0105,4.9250111929,0.055,-0.030500000000000003,0.0628907783,4.87,0.02,4.8700410676,3.615,-4.5504999999999995,5.8116499593,0.055,-0.030500000000000003,0.0628907783,3.56,-4.52,5.753607564
2020-04-03 04:30:00,5.0965,0.133,5.0982351113,0.026500000000000003,-0.037,0.0455109877,5.07,0.17,5.072849298,3.7865,-4.437,5.8330567673000004,0.026500000000000003,-0.037,0.0455109877,3.76,-4.4,5.7877111193
2020-04-03 05:00:00,5.1095,0.1245,5.1110165819,0.0395,-0.0055000000000000005,0.0398810732,5.07,0.13,5.0716663928,3.7995,-4.4055,5.817613815,0.0395,-0.0055000000000000005,0.0398810732,3.76,-4.4,5.7877111193
2020-04-03 05:30:00,5.3185,0.20650000000000002,5.3225073509,0.018500000000000003,-0.0135,0.022901965,5.3,0.22,5.3045640726,4.0285,-4.3435,5.9240868073,0.018500000000000003,-0.0135,0.022901965,4.01,-4.33,5.9016099498
2020-04-03 06:00:00,5.5975,0.249,5.6030355389,0.0375,-0.021,0.0429796463,5.5600000000000005,0.27,5.566551895,4.3475,-4.351,6.1507688341,0.0375,-0.021,0.0429796463,4.31,-4.33,6.1094189576
2020-04-03 06:30:00,6.004,0.4325,6.0195574796,0.004,-0.007500000000000001,0.0085,6.0,0.44,6.0161117011,4.744,-4.1175,6.2816671553,0.004,-0.007500000000000001,0.0085,4.74,-4.11,6.2737309474
2020-04-03 07:00:00,6.1295,0.622,6.1609783517,0.0695,-0.038,0.0792101635,6.06,0.66,6.0958346434,4.8895,-4.048,6.3477172472,0.0695,-0.038,0.0792101635,4.82,-4.01,6.269968102
2020-04-03 07:30:00,6.519,0.8220000000000001,6.5706198338,0.089,-0.068,0.1120044642,6.43,0.89,6.4913018725,5.269,-3.858,6.5304306902,0.089,-0.068,0.1120044642,5.18,-3.79,6.4184499686
2020-04-03 08:00:00,6.8469999999999995,1.474,7.0038621488,0.197,-0.056,0.2048047851,6.65,1.53,6.8237379786,5.417,-4.346,6.9448977674000005,0.197,-0.056,0.2048047851,5.22,-4.29,6.7566633777
2020-04-03 08:30:00,7.031,0.8975000000000001,7.0880510191,0.381,-0.0625,0.38609228170000004,6.65,0.96,6.7189359277000005,5.781,-3.5625,6.7905351225,0.381,-0.0625,0.38609228170000004,5.4,-3.5,6.4350602173
2020-04-03 09:00:00,6.861,0.8495,6.9133907202,1.231,-0.1105,1.2359495338,5.63,0.96,5.7112608065,5.591,-3.6905,6.699184372,1.231,-0.1105,1.2359495338,4.36,-3.58,5.6414537134
2020-04-03 09:30:00,10.518,1.4535,10.6179558414,1.268,-0.10650000000000001,1.2724646361,9.25,1.56,9.3806236466,2.338,-4.5565,5.1213217288,1.268,-0.10650000000000001,1.2724646361,1.07,-4.45,4.5768329661
2020-04-03 10:00:00,10.843,2.2,11.0639346075,1.173,-0.09,1.1764476189,9.67,2.29,9.9374544024,2.9130000000000003,-4.9,5.7004884878,1.173,-0.09,1.1764476189,1.74,-4.8100000000000005,5.1150464319
2020-04-03 10:30:00,7.8325,2.1245,8.1155133233,1.8925,-0.1355,1.8973445918,5.94,2.26,6.3554071467,6.3725,-4.3055,7.6906492899,1.8925,-0.1355,1.8973445918,4.48,-4.17,6.1204003137
2020-04-03 11:00:00,7.72,1.947,7.9617340448,2.21,-0.153,2.215289823,5.51,2.1,5.8966176746,6.25,-4.433,7.6625053997,2.21,-0.153,2.215289823,4.04,-4.28,5.8855755878
2020-04-03 11:30:00,7.7215,1.791,7.9264899703000005,2.9615,-0.229,2.9703405949,4.76,2.02,5.1708800025,6.2715,-4.629,7.7948286222,2.9615,-0.229,2.9703405949,3.31,-4.4,5.5060058118
2020-04-03 12:00:00,7.9395,2.0285,8.1945391878,3.4195,-0.2615,3.4294842907,4.52,2.29,5.0670010855,6.4695,-4.3715,7.8079730084,3.4195,-0.2615,3.4294842907,3.05,-4.11,5.118066041
2020-04-03 12:30:00,8.024,2.1235,8.3002306143,3.664,-0.2665,3.6736791163999998,4.36,2.39,4.972092115,6.554,-4.2865,7.831283308,3.664,-0.2665,3.6736791163999998,2.89,-4.02,4.951009998
2020-04-03 13:00:00,7.85,2.0335,8.1091073646,3.5700000000000003,-0.29650000000000004,3.5822914803,4.28,2.33,4.8731201504,6.39,-4.4265,7.7734163821,3.5700000000000003,-0.29650000000000004,3.5822914803,2.8200000000000003,-4.13,5.0009299135
2020-04-03 13:30:00,7.5875,1.9675,7.8384445204,2.6375,-0.2325,2.6477277995,4.95,2.2,5.416871791,6.1675,-4.6225000000000005,7.7075004054,2.6375,-0.2325,2.6477277995,3.5300000000000002,-4.39,5.6332051267
2020-04-03 14:00:00,7.5385,1.1185,7.6210251607,2.5885,-0.2015,2.5963309689000003,4.95,1.32,5.1229776498,6.2485,-3.8115,7.3192407052,2.5885,-0.2015,2.5963309689000003,3.66,-3.61,5.1407878774
2020-04-03 14:30:00,7.362,1.057,7.4374923866,3.292,-0.263,3.3024889099,4.07,1.32,4.2787030745,6.052,-3.933,7.2176999799,3.292,-0.263,3.3024889099,2.76,-3.67,4.5920039199
2020-04-03 15:00:00,7.279,1.1055,7.3624704583,3.599,-0.28450000000000003,3.6102273128,3.68,1.3900000000000001,3.9337641007,5.959,-3.9945,7.173960639,3.599,-0.28450000000000003,3.6102273128,2.36,-3.71,4.397010348
2020-04-03 15:30:00,7.1615,1.0125,7.2327199932,3.3415,-0.2675,3.352190105,3.8200000000000003,1.28,4.0287467034,5.8615,-4.1875,7.2036337011,3.3415,-0.2675,3.352190105,2.52,-3.92,4.6601287536000005
2020-04-03 16:00:00,6.993,0.7865000000000001,7.0370896861,2.933,-0.21350000000000002,2.9407603184,4.06,1.0,4.1813394983,5.623,-4.0335,6.9200615062,2.933,-0.21350000000000002,2.9407603184,2.69,-3.8200000000000003,4.6720980298
2020-04-03 16:30:00,6.814,0.467,6.8299842606,2.404,-0.17300000000000001,2.4102167952,4.41,0.64,4.456197931,5.514,-4.443,7.0812742497,2.404,-0.17300000000000001,2.4102167952,3.11,-4.27,5.2825183388
2020-04-03 17:00:00,6.668,0.397,6.6798078565,2.188,-0.163,2.1940631258,4.48,0.56,4.514864339,5.358,-4.513,7.005378862,2.188,-0.163,2.1940631258,3.17,-4.35,5.3825087088
2020-04-03 17:30:00,6.566,0.228,6.5699573819,1.746,-0.122,1.750257124,4.82,0.35000000000000003,4.8326907619,5.266,-4.612,7.0000928565,1.746,-0.122,1.750257124,3.52,-4.49,5.7053045493
2020-04-03 18:00:00,6.7620000000000005,0.3945,6.7734979331,1.052,-0.0955,1.0563258257,5.71,0.49,5.7309859536,5.452,-4.3155,6.953261411,1.052,-0.0955,1.0563258257,4.4,-4.22,6.0965892104
2020-04-03 18:30:00,6.9715,0.421,6.9842002584,0.42150000000000004,-0.069,0.42711034870000003,6.55,0.49,6.5683026727,5.7015,-4.339,7.1647765666,0.42150000000000004,-0.069,0.42711034870000003,5.28,-4.27,6.7905301708
2020-04-03 19:00:00,6.7975,0.371,6.8076168554,0.48750000000000004,-0.059000000000000004,0.4910572777,6.31,0.43,6.3246343768,5.5175,-4.439,7.0814918802,0.48750000000000004,-0.059000000000000004,0.4910572777,5.03,-4.38,6.6697301294999995
2020-04-03 19:30:00,6.467,0.2775,6.4729510465,0.267,-0.052500000000000005,0.2721125686,6.2,0.33,6.2087760469,5.197,-4.5425,6.9023992387,0.267,-0.052500000000000005,0.2721125686,4.93,-4.49,6.6682081551
2020-04-03 20:00:00,6.5600000000000005,0.281,6.5660156107,0.1,-0.049,0.1113597773,6.46,0.33,6.4684233009,5.28,-4.539,6.9628242115,0.1,-0.049,0.1113597773,5.18,-4.49,6.8551075849
2020-04-03 20:30:00,6.7575,0.244,6.7619037445,0.0275,-0.016,0.0318158765,6.73,0.26,6.7350204157,5.4575,-4.506,7.0773117954,0.0275,-0.016,0.0318158765,5.43,-4.49,7.0459208057
2020-04-03 21:00:00,6.6725,0.887,6.731197906,0.0025,-0.003,0.0039051248,6.67,0.89,6.7291158409000005,5.1825,-5.343,7.4435176664,0.0025,-0.003,0.0039051248,5.18,-5.34,7.4396236464
2020-04-03 21:30:00,5.98,0.11,5.9810116201,0.0,0.0,0.0,5.98,0.11,5.9810116201,4.63,-5.37,7.0904019632,0.0,0.0,0.0,4.63,-5.37,7.0904019632
2020-04-03 22:00:00,5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,5.53,-0.35000000000000003,5.5410648796,4.2,-5.06,6.575986618,0.0,0.0,0.0,4.2,-5.06,6.575986618
2020-04-03 22:30:00,5.35,-0.35000000000000003,5.3614363747,0.0,0.0,0.0,5.35,-0.35000000000000003,5.3614363747,4.07,-5.25,6.6428457757,0.0,0.0,0.0,4.07,-5.25,6.6428457757
2020-04-03 23:00:00,5.21,0.27,5.2169914702,0.0,0.0,0.0,5.21,0.27,5.2169914702,3.7800000000000002,-5.8,6.923034017,0.0,0.0,0.0,3.7800000000000002,-5.8,6.923034017
2020-04-03 23:30:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,3.69,-5.4,6.5403440276,0.0,0.0,0.0,3.69,-5.4,6.5403440276
2020-04-04 00:00:00,4.78,-0.18,4.7833879207,0.0,0.0,0.0,4.78,-0.18,4.7833879207,3.45,-5.59,6.5689116298,0.0,0.0,0.0,3.45,-5.59,6.5689116298
2020-04-04 00:30:00,4.54,-0.3395,4.5526761635,0.0,0.0005,0.0005,4.54,-0.34,4.5527134766,3.25,-5.4295,6.32787249,0.0,0.0005,0.0005,3.25,-5.43,6.3283015099
2020-04-04 01:00:00,4.546,0.5710000000000001,4.5817198736,0.006,0.001,0.0060827625,4.54,0.5700000000000001,4.5756420315,3.076,-6.029,6.7683540835,0.006,0.001,0.0060827625,3.07,-6.03,6.7665205239
2020-04-04 01:30:00,4.4875,0.5710000000000001,4.5236818246,0.007500000000000001,0.001,0.007566373,4.48,0.5700000000000001,4.5161155875,2.9675000000000002,-5.909,6.6122868397,0.007500000000000001,0.001,0.007566373,2.96,-5.91,6.6098184544
2020-04-04 02:00:00,4.43,0.5700000000000001,4.4665198981,0.0,0.0,0.0,4.43,0.5700000000000001,4.4665198981,2.91,-5.91,6.5875792215,0.0,0.0,0.0,2.91,-5.91,6.5875792215
2020-04-04 02:30:00,4.39,0.5700000000000001,4.4268498958,0.0,0.0,0.0,4.39,0.5700000000000001,4.4268498958,2.87,-5.87,6.5340492805,0.0,0.0,0.0,2.87,-5.87,6.5340492805
2020-04-04 03:00:00,4.32,0.5700000000000001,4.3574419101,0.0,0.0,0.0,4.32,0.5700000000000001,4.3574419101,2.84,-5.93,6.5749904943,0.0,0.0,0.0,2.84,-5.93,6.5749904943
2020-04-04 03:30:00,4.32,-0.09,4.3209373983,0.0,0.0,0.0,4.32,-0.09,4.3209373983,2.95,-5.44,6.1883842802,0.0,0.0,0.0,2.95,-5.44,6.1883842802
2020-04-04 04:00:00,4.3205,0.5835,4.3597239018,0.0005,-0.006500000000000001,0.0065192024,4.32,0.59,4.3601032098,2.7905,-5.7165,6.3612312094,0.0005,-0.006500000000000001,0.0065192024,2.79,-5.71,6.3551711228
2020-04-04 04:30:00,4.2315,0.5835,4.2715412324,0.0015,-0.006500000000000001,0.006670832000000001,4.23,0.59,4.2709483724,2.7115,-5.6565,6.2728163133,0.0015,-0.006500000000000001,0.006670832000000001,2.71,-5.65,6.2663067273
2020-04-04 05:00:00,4.2315,0.5825,4.2714047455,0.0015,-0.007500000000000001,0.0076485293,4.23,0.59,4.2709483724,2.7615,-5.7375,6.3674789752,0.0015,-0.007500000000000001,0.0076485293,2.76,-5.73,6.3600707543
2020-04-04 05:30:00,4.268,0.5615,4.3047771429,0.038,-0.0285,0.0475,4.23,0.59,4.2709483724,2.798,-5.7285,6.3753051888,0.038,-0.0285,0.0475,2.76,-5.7,6.3330561343
2020-04-04 06:00:00,4.3215,0.5145000000000001,4.3520193589,0.0115,-0.025500000000000002,0.0279732015,4.31,0.54,4.3436965824,2.8315,-5.7255,6.3873893337,0.0115,-0.025500000000000002,0.0279732015,2.8200000000000003,-5.7,6.3594339371
2020-04-04 06:30:00,4.523,0.527,4.5535983573,0.003,-0.013000000000000001,0.013341664100000001,4.52,0.54,4.5521423528,3.013,-5.563,6.3265423416,0.003,-0.013000000000000001,0.013341664100000001,3.01,-5.55,6.3136835524
2020-04-04 07:00:00,4.602,0.5725,4.637473477,0.002,-0.0175,0.017613915,4.6,0.59,4.637682611,3.082,-5.4375,6.2502104165,0.002,-0.0175,0.017613915,3.08,-5.42,6.234003529
2020-04-04 07:30:00,4.802,-0.036500000000000005,4.8021387162,0.042,-0.0565,0.0704006392,4.76,0.02,4.7600420166,3.462,-4.8165,5.9316200359,0.042,-0.0565,0.0704006392,3.42,-4.76,5.8612285402
2020-04-04 08:00:00,4.893,-0.171,4.8959871323,0.133,-0.051000000000000004,0.142442971,4.76,-0.12,4.7615123648,3.553,-4.641,5.8448857987,0.133,-0.051000000000000004,0.142442971,3.42,-4.59,5.7240283018
2020-04-04 08:30:00,5.1765,-0.093,5.1773353426,0.2565,-0.053,0.2619184033,4.92,-0.04,4.9201625989,3.8465,-4.593,5.9909274115,0.2565,-0.053,0.2619184033,3.59,-4.54,5.7878925353
2020-04-04 09:00:00,5.443,-0.095,5.4438289834,0.523,-0.055,0.5258840176,4.92,-0.04,4.9201625989,4.113,-4.595,6.1669112204,0.523,-0.055,0.5258840176,3.59,-4.54,5.7878925353
2020-04-04 09:30:00,5.668,0.0115,5.6680116664,0.978,-0.0585,0.9797480543,4.69,0.07,4.690522359,4.348,-4.6585,6.3723407199,0.978,-0.0585,0.9797480543,3.37,-4.6,5.7023591609
2020-04-04 10:00:00,5.8015,-0.074,5.8019719277,0.9215000000000001,-0.064,0.9237197898,4.88,-0.01,4.8800102459,4.5115,-4.594,6.4388250675,0.9215000000000001,-0.064,0.9237197898,3.59,-4.53,5.7800519029
2020-04-04 10:30:00,5.8825,-0.026500000000000003,5.8825596895,1.1625,-0.0765,1.1650143776,4.72,0.05,4.7202648231,4.5625,-4.4865,6.398834933,1.1625,-0.0765,1.1650143776,3.4,-4.41,5.5684917168
2020-04-04 11:00:00,6.0435,0.1115,6.0445284762,1.7835,-0.1085,1.7867972745,4.26,0.22,4.2656769685,4.6735,-4.5185,6.5006495445,1.7835,-0.1085,1.7867972745,2.89,-4.41,5.2725894966
2020-04-04 11:30:00,6.099,0.8150000000000001,6.1532126568,2.9290000000000003,-0.20500000000000002,2.9361651861,3.17,1.02,3.3300600595,4.609,-5.165,6.9224349762,2.9290000000000003,-0.20500000000000002,2.9361651861,1.6800000000000002,-4.96,5.2367929117
2020-04-04 12:00:00,5.991,0.8555,6.0517733971,3.531,-0.2545,3.5401597775,2.46,1.11,2.6988330812,4.501,-5.2945,6.9491532758000005,3.531,-0.2545,3.5401597775,0.97,-5.04,5.1324945202
2020-04-04 12:30:00,5.9195,0.894,5.9866281202,5.4995,-0.356,5.5110104564,0.42,1.25,1.3186735760000001,4.4295,-5.436,7.0121727196,5.4995,-0.356,5.5110104564,-1.07,-5.08,5.191464148
2020-04-04 13:00:00,5.8375,0.8865000000000001,5.904429566,5.5875,-0.3635,5.5993114309,0.25,1.25,1.2747548784,4.3375,-5.5035,7.0073117884,5.5875,-0.3635,5.5993114309,-1.25,-5.14,5.2898109607
2020-04-04 13:30:00,5.8475,0.919,5.9192750612000005,4.6275,-0.261,4.6348546094,1.22,1.18,1.6972919606999999,4.3675,-5.511,7.0317975831,4.6275,-0.261,4.6348546094,-0.26,-5.25,5.2564341525
2020-04-04 14:00:00,5.8,0.732,5.8460092371,2.86,-0.138,2.863327435,2.94,0.87,3.0660234833,4.37,-5.568,7.0781017229,2.86,-0.138,2.863327435,1.51,-5.43,5.6360447124
2020-04-04 14:30:00,5.6645,-0.0835,5.6651154004,2.7245,-0.1335,2.7277687769,2.94,0.05,2.9404251393000003,4.2945,-4.8735,6.4956702887,2.7245,-0.1335,2.7277687769,1.57,-4.74,4.9932454376
2020-04-04 15:00:00,5.622,-0.129,5.6234797946,3.642,-0.179,3.6463961661,1.98,0.05,1.9806312125,4.282,-5.009,6.5898106953,3.642,-0.179,3.6463961661,0.64,-4.83,4.8722171544
2020-04-04 15:30:00,5.6085,-0.093,5.6092710088,3.1385,-0.14300000000000002,3.1417560774,2.47,0.05,2.4705060210000003,4.2785,-5.163,6.7053807684999995,3.1385,-0.14300000000000002,3.1417560774,1.1400000000000001,-5.02,5.1478150705
2020-04-04 16:00:00,5.4565,-0.099,5.4573980293,3.1065,-0.149,3.1100712612,2.35,0.05,2.3505318547,4.1165,-5.169,6.6078841735000005,3.1065,-0.149,3.1100712612,1.01,-5.02,5.1205956685
2020-04-04 16:30:00,5.484,-0.1075,5.4850535321,3.954,-0.2175,3.9599775568,1.53,0.11,1.5339491517,4.124,-5.1875,6.6270304247,3.954,-0.2175,3.9599775568,0.17,-4.97,4.9729065947
2020-04-04 17:00:00,5.5485,-0.1135,5.5496607554,3.3385,-0.17350000000000002,3.3430053096,2.21,0.06,2.2108143296,4.1785,-5.0535,6.5572650168,3.3385,-0.17350000000000002,3.3430053096,0.84,-4.88,4.9517673613
2020-04-04 17:30:00,5.577,-0.1255,5.5784118932,2.567,-0.14550000000000002,2.5711202325,3.01,0.02,3.0100664444,4.247,-5.0855,6.6256561373,2.567,-0.14550000000000002,2.5711202325,1.6800000000000002,-4.94,5.217853965
2020-04-04 18:00:00,5.6675,-0.0975,5.6683386014,2.4375,-0.11750000000000001,2.440330408,3.23,0.02,3.2300619189,4.3275,-4.9875,6.6032122865,2.4375,-0.11750000000000001,2.440330408,1.8900000000000001,-4.87,5.2238874414
2020-04-04 18:30:00,5.767,-0.149,5.7689245098,1.7469999999999999,-0.089,1.7492655602,4.02,-0.06,4.0204477363,4.417,-4.859,6.5665645508,1.7469999999999999,-0.089,1.7492655602,2.67,-4.77,5.4664247914
2020-04-04 19:00:00,5.813,0.076,5.8134967962,0.983,-0.064,0.9850812149,4.83,0.14,4.8320285595,4.433,-5.004,6.6851705289000005,0.983,-0.064,0.9850812149,3.45,-4.94,6.0254543397
2020-04-04 19:30:00,5.896,0.7485,5.9433213147,1.016,-0.061500000000000006,1.0178596416,4.88,0.81,4.9467666207,4.466,-5.7215,7.2581484037,1.016,-0.061500000000000006,1.0178596416,3.45,-5.66,6.6285820505
2020-04-04 20:00:00,5.8225,0.6985,5.8642483321,0.7725000000000001,-0.061500000000000006,0.7749441915,5.05,0.76,5.1068679247,4.3625,-5.8315,7.2827054382,0.7725000000000001,-0.061500000000000006,0.7749441915,3.59,-5.77,6.79566038
2020-04-04 20:30:00,5.819,-0.0755,5.8194897757,0.549,-0.0155,0.5492187633,5.27,-0.06,5.2703415449,4.439,-4.9855,6.6753225577,0.549,-0.0155,0.5492187633,3.89,-4.97,6.3113390021
2020-04-04 21:00:00,5.7905,0.3705,5.80234095,0.5905,-0.0095,0.5905764133,5.2,0.38,5.2138661279,4.3305,-5.6395,7.1103579727,0.5905,-0.0095,0.5905764133,3.74,-5.63,6.7590309956
2020-04-04 21:30:00,5.5375,-0.0085,5.5375065237,1.0475,-0.0085,1.0475344863,4.49,0.0,4.49,4.1675,-5.4185,6.8358026961,1.0475,-0.0085,1.0475344863,3.12,-5.41,6.2451981554
2020-04-04 22:00:00,5.342,-0.36050000000000004,5.3541501893,1.162,-0.0105,1.1620474388,4.18,-0.35000000000000003,4.1946275162,4.022,-5.1205,6.51122141,1.162,-0.0105,1.1620474388,2.86,-5.11,5.855911543
2020-04-04 22:30:00,5.1625,-0.295,5.1709217022,1.0225,-0.015,1.0226100185,4.14,-0.28,4.1494577959,3.8825000000000003,-5.275,6.5497657401,1.0225,-0.015,1.0226100185,2.86,-5.26,5.9872531264
2020-04-04 23:00:00,4.9365,-0.2015,4.9406107416000005,0.5265000000000001,-0.021500000000000002,0.526938801,4.41,-0.18,4.4136719407000005,3.6265,-5.4815000000000005,6.5725447507,0.5265000000000001,-0.021500000000000002,0.526938801,3.1,-5.46,6.2786622779
2020-04-04 23:30:00,4.789,-0.154,4.7914754513,0.539,-0.024,0.5395340582,4.25,-0.13,4.2519877704,3.419,-5.394,6.3862975972000005,0.539,-0.024,0.5395340582,2.88,-5.37,6.0935457658
2020-04-05 00:00:00,4.5475,-0.3725,4.5627308161,0.6775,-0.0325,0.6782790724000001,3.87,-0.34,3.8849066913,3.2175,-5.2325,6.1425859782,0.6775,-0.0325,0.6782790724000001,2.54,-5.2,5.7871927564
2020-04-05 00:30:00,4.359,-0.381,4.3756190419,0.789,-0.041,0.7900645543,3.5700000000000003,-0.34,3.5861539287,3.029,-5.241,6.0533397394,0.789,-0.041,0.7900645543,2.24,-5.2,5.6619431294
2020-04-05 01:00:00,4.25,-0.3695,4.2660321436,0.52,-0.029500000000000002,0.5208361067,3.73,-0.34,3.7454639232,2.94,-5.3095,6.0691342257,0.52,-0.029500000000000002,0.5208361067,2.42,-5.28,5.8081666643
2020-04-05 01:30:00,4.2825,-0.3065,4.2934541456,0.1825,-0.0165,0.1832443724,4.1,-0.29,4.1102433018,2.9625,-5.2465,6.0251280899,0.1825,-0.0165,0.1832443724,2.7800000000000002,-5.23,5.9229469017
2020-04-05 02:00:00,4.2125,-0.3005,4.2232045297,0.1125,-0.0105,0.1129889375,4.1,-0.29,4.1102433018,2.8525,-5.0605,5.809080521,0.1125,-0.0105,0.1129889375,2.74,-5.05,5.7454416714
2020-04-05 02:30:00,4.1725,-0.3035,4.1835234552,0.3125,-0.0135,0.3127914641,3.86,-0.29,3.8708784533,2.8425000000000002,-5.1735,5.9029576061,0.3125,-0.0135,0.3127914641,2.5300000000000002,-5.16,5.7468687125999995
2020-04-05 03:00:00,4.075,-0.3105,4.0868123581,0.5650000000000001,-0.0205,0.5653717803,3.51,-0.29,3.5219596818,2.775,-5.4105,6.0806360893,0.5650000000000001,-0.0205,0.5653717803,2.21,-5.39,5.8254785211
2020-04-05 03:30:00,4.0395,-0.2755,4.0488838585,0.3695,-0.0155,0.36982495860000003,3.67,-0.26,3.6791982822,2.7395,-5.4455,6.0957633238,0.3695,-0.0155,0.36982495860000003,2.37,-5.43,5.9246772064
2020-04-05 04:00:00,4.04,0.1835,4.0441652105,0.45,-0.0165,0.4503023984,3.59,0.2,3.5955667147,2.63,-5.8465,6.4108082369,0.45,-0.0165,0.4503023984,2.18,-5.83,6.224250959
2020-04-05 04:30:00,4.022,0.5015000000000001,4.0531452293,0.47200000000000003,-0.018500000000000003,0.4723624138,3.55,0.52,3.5878823838000002,2.532,-6.0585,6.5663114646,0.47200000000000003,-0.018500000000000003,0.4723624138,2.06,-6.04,6.3816298859
2020-04-05 05:00:00,4.0365,0.5015000000000001,4.0675342039,0.3365,-0.018500000000000003,0.3370081601,3.7,0.52,3.7363618668000003,2.5465,-5.9885,6.5074414711,0.3365,-0.018500000000000003,0.3370081601,2.21,-5.97,6.3659249132
2020-04-05 05:30:00,4.0215,0.5045000000000001,4.0530214038,0.1915,-0.0155,0.19212626060000002,3.83,0.52,3.8651390661000002,2.5215,-5.9155,6.4304822914,0.1915,-0.0155,0.19212626060000002,2.33,-5.9,6.3434139074
2020-04-05 06:00:00,4.128,0.495,4.1575724888,0.47800000000000004,-0.025,0.47865331920000004,3.65,0.52,3.6868550283,2.638,-5.855,6.4218431155,0.47800000000000004,-0.025,0.47865331920000004,2.16,-5.83,6.2172743224
2020-04-05 06:30:00,4.26,0.492,4.2883171525,1.06,-0.028,1.0603697468,3.2,0.52,3.2419747069,2.74,-5.728,6.3496129016000005,1.06,-0.028,1.0603697468,1.6800000000000002,-5.7,5.9424237479
2020-04-05 07:00:00,4.3175,0.4555,4.3414613323,0.6275000000000001,-0.0645,0.6308062302,3.69,0.52,3.7264594455999998,2.8075,-5.6445,6.3041602534,0.6275000000000001,-0.0645,0.6308062302,2.18,-5.58,5.9907261663
2020-04-05 07:30:00,4.303,-0.26,4.3108478284,0.523,-0.07,0.5276637187000001,3.7800000000000002,-0.19,3.78477212,2.9530000000000003,-5.05,5.8500178632,0.523,-0.07,0.5276637187000001,2.43,-4.98,5.5412363241
2020-04-05 08:00:00,4.374,-0.35250000000000004,4.3881809728,0.834,-0.0825,0.8380705519,3.54,-0.27,3.5502816790000002,3.074,-5.1225,5.9740674795,0.834,-0.0825,0.8380705519,2.24,-5.04,5.515360369
2020-04-05 08:30:00,4.5035,-0.3825,4.5197144268,1.5935000000000001,-0.1125,1.5974662751,2.91,-0.27,2.9224989306999998,3.1735,-5.1525,6.0513931041,1.5935000000000001,-0.1125,1.5974662751,1.58,-5.04,5.2818557345
2020-04-05 09:00:00,4.7945,-0.3055,4.8042231942,1.7445,-0.1255,1.7490084334,3.05,-0.18,3.0553068586,3.4345,-5.0155,6.0787359295,1.7445,-0.1255,1.7490084334,1.69,-4.89,5.1737993776
2020-04-05 09:30:00,5.259,-0.2175,5.2634957253,1.369,-0.0975,1.372467577,3.89,-0.12,3.8918504596,3.919,-4.8375,6.2257503363,1.369,-0.0975,1.372467577,2.55,-4.74,5.3823879459
2020-04-05 10:00:00,5.4215,-0.146,5.4234655203,1.3815,-0.096,1.3848314879,4.04,-0.05,4.0403093941,4.0715,-4.716,6.230390698,1.3815,-0.096,1.3848314879,2.69,-4.62,5.3460733253
2020-04-05 10:30:00,5.689,0.6885,5.730510732,2.449,-0.1515,2.4536815706,3.24,0.84,3.3471181634000002,4.189,-5.3915,6.8275905889,2.449,-0.1515,2.4536815706,1.74,-5.24,5.521340417
2020-04-05 11:00:00,5.829,0.8115,5.8852164998,3.529,-0.2285,3.5363898611,2.3,1.04,2.5242028445,4.319,-5.4685,6.9683752231,3.529,-0.2285,3.5363898611,0.79,-5.24,5.2992169233
2020-04-05 11:30:00,6.014,0.872,6.0768890067,3.884,-0.228,3.8906863148,2.13,1.1,2.3972692798,4.514,-5.428,7.0597011268,3.884,-0.228,3.8906863148,0.63,-5.2,5.2380244368
2020-04-05 12:00:00,6.1675,0.8945000000000001,6.2320290837,4.2675,-0.20550000000000002,4.272445026,1.9,1.1,2.19544984,4.6775,-5.4855,7.2090024622,4.2675,-0.20550000000000002,4.272445026,0.41000000000000003,-5.28,5.2958946364
2020-04-05 12:30:00,6.2465,0.8725,6.3071402791,4.4165,-0.2275,4.4223555375,1.83,1.1,2.1351580738,4.7565,-5.5075,7.2771456286,4.4165,-0.2275,4.4223555375,0.34,-5.28,5.290935645
2020-04-05 13:00:00,6.149,0.8395,6.2060423178,5.759,-0.36050000000000004,5.770272199,0.39,1.2,1.2617844507,4.629,-5.5605,7.2351089315,5.759,-0.36050000000000004,5.770272199,-1.13,-5.2,5.3213626075
2020-04-05 13:30:00,6.1265,0.842,6.1840897673,5.9965,-0.358,6.0071770616,0.13,1.2,1.2070211266,4.6165,-5.648,7.29465395,5.9965,-0.358,6.0071770616,-1.38,-5.29,5.467037589
2020-04-05 14:00:00,5.9465,0.8455,6.006307726,5.8665,-0.35450000000000004,5.8772010770000005,0.08,1.2,1.2026637103,4.4465,-5.8045,7.3118795463,5.8665,-0.35450000000000004,5.8772010770000005,-1.42,-5.45,5.6319534799
2020-04-05 14:30:00,5.8575,0.892,5.9250291349,6.0275,-0.368,6.0387233957,-0.17,1.26,1.2714165328,4.3575,-5.888,7.325049505,6.0275,-0.368,6.0387233957,-1.67,-5.52,5.7670876532
2020-04-05 15:00:00,5.673,0.848,5.7360293758,5.663,-0.332,5.6727235963,0.01,1.18,1.1800423721,4.163,-5.982,7.2879965011,5.663,-0.332,5.6727235963,-1.5,-5.65,5.8457249337
2020-04-05 15:30:00,5.668,0.866,5.7337753706,5.218,-0.314,5.2274391436,0.45,1.18,1.262893503,4.158,-6.004,7.3032170993,5.218,-0.314,5.2274391436,-1.06,-5.69,5.7878925353
2020-04-05 16:00:00,5.5120000000000005,0.7795000000000001,5.5668450895,4.832,-0.2605,4.8390168681,0.68,1.04,1.2425779654,3.9619999999999997,-5.9505,7.1488386644,4.832,-0.2605,4.8390168681,-0.87,-5.69,5.7561271702
2020-04-05 16:30:00,5.5120000000000005,0.7005,5.5563337058,4.272,-0.20950000000000002,4.2771338826,1.24,0.91,1.5380832227,3.952,-5.8995,7.100873485,4.272,-0.20950000000000002,4.2771338826,-0.32,-5.69,5.6989911388
2020-04-05 17:00:00,5.606,0.722,5.6523021858,4.136,-0.188,4.1402705226,1.47,0.91,1.7288724649,4.026,-5.788,7.0505049465,4.136,-0.188,4.1402705226,-0.11,-5.6,5.601080253
2020-04-05 17:30:00,5.668,0.736,5.7155857093,3.278,-0.124,3.2803444941,2.39,0.86,2.540019685,4.158,-5.994,7.2949982865,3.278,-0.124,3.2803444941,0.88,-5.87,5.9355960105
2020-04-05 18:00:00,5.761,0.7635000000000001,5.8113727509,2.8609999999999998,-0.0965,2.8626269841000003,2.9,0.86,3.0248305738,4.221,-5.8665,7.2272168398,2.8609999999999998,-0.0965,2.8626269841000003,1.3599999999999999,-5.77,5.9281109976
2020-04-05 18:30:00,5.5175,0.139,5.5192506058,1.9775,-0.091,1.979592698,3.54,0.23,3.5474638828,4.0375,-5.441,6.7753883468,1.9775,-0.091,1.979592698,2.06,-5.35,5.7328963012
2020-04-05 19:00:00,5.5065,-0.46950000000000003,5.5264792137,1.8565,-0.059500000000000004,1.8574532296,3.65,-0.41000000000000003,3.6729552134,4.0965,-4.8595,6.3557888967,1.8565,-0.059500000000000004,1.8574532296,2.24,-4.8,5.2969425143
2020-04-05 19:30:00,5.6405,-0.032,5.6405907714,1.9905,-0.07200000000000001,1.9918017597,3.65,0.04,3.6502191715,4.2305,-5.222,6.7205962719,1.9905,-0.07200000000000001,1.9918017597,2.24,-5.15,5.6160573359
2020-04-05 20:00:00,5.7225,0.675,5.7621724419,1.9825,-0.045,1.983010653,3.74,0.72,3.80867431,4.2225,-5.875,7.2349935211,1.9825,-0.045,1.983010653,2.24,-5.83,6.2455183932
2020-04-05 20:30:00,5.7975,0.6900000000000001,5.8384164163,1.9475,0.01,1.9475256738,3.85,0.68,3.9095907714,4.2775,-5.88,7.2712726706,1.9475,0.01,1.9475256738,2.33,-5.89,6.334113987
2020-04-05 21:00:00,5.8345,0.5185000000000001,5.8574937046,1.9245,0.0085,1.924518771,3.91,0.51,3.9431205916,4.3845,-5.7815,7.2560032042,1.9245,0.0085,1.924518771,2.46,-5.79,6.290922031
