Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-05 21:30:00,5.693,0.6585000000000001,5.7309572717,1.7530000000000001,0.0085,1.7530206073999999,3.94,0.65,3.9932568162,4.143,-5.7215,7.0639940013,1.7530000000000001,0.0085,1.7530206073999999,2.39,-5.73,6.2084619673
2020-04-05 22:00:00,5.44,0.3745,5.4528754112,1.18,0.0045000000000000005,1.1800085805,4.26,0.37,4.2760378857,3.99,-5.6155,6.8886820401,1.18,0.0045000000000000005,1.1800085805,2.81,-5.62,6.2833510168
2020-04-05 22:30:00,5.4,0.457,5.4193033685,1.54,0.007,1.540015909,3.86,0.45,3.8861420457999998,3.88,-5.723,6.9142699542,1.54,0.007,1.540015909,2.34,-5.73,6.1893860762
2020-04-05 23:00:00,5.151,-0.053,5.1512726583,1.491,0.007,1.4910164318,3.66,-0.06,3.6604917702,3.781,-5.463,6.6438189319,1.491,0.007,1.4910164318,2.29,-5.47,5.9300084317
2020-04-05 23:30:00,5.0205,-0.052000000000000005,5.0207692887,1.8005,0.008,1.8005177728000001,3.22,-0.06,3.2205589577,3.6505,-5.462,6.5695962014,1.8005,0.008,1.8005177728000001,1.85,-5.47,5.774374425
2020-04-06 00:00:00,4.874,-0.051000000000000004,4.8742668167000005,1.754,0.009000000000000001,1.7540230899,3.12,-0.06,3.1205768697,3.434,-5.321,6.3328822032,1.754,0.009000000000000001,1.7540230899,1.6800000000000002,-5.33,5.5884971146
2020-04-06 00:30:00,4.6335,-0.14350000000000002,4.6357215727,1.5735000000000001,-0.0135,1.5735579112,3.06,-0.13,3.062760193,3.2535,-5.1435,6.086119823,1.5735000000000001,-0.0135,1.5735579112,1.6800000000000002,-5.13,5.3980829931
2020-04-06 01:00:00,4.556,-0.1575,4.5587215587,1.496,-0.0275,1.496252736,3.06,-0.13,3.062760193,3.216,-5.2275,6.1375412219,1.496,-0.0275,1.496252736,1.72,-5.2,5.4770795138
2020-04-06 01:30:00,4.6045,-0.152,4.6070081669,1.4344999999999999,-0.022,1.43466869,3.17,-0.13,3.1726644953,3.2145,-5.122,6.0471393444,1.4344999999999999,-0.022,1.43466869,1.78,-5.1,5.401703435
2020-04-06 02:00:00,4.6985,-0.123,4.7001097062,1.5785,-0.033,1.5788449101,3.12,-0.09,3.121297807,3.2984999999999998,-5.033,6.0175735351,1.5785,-0.033,1.5788449101,1.72,-5.0,5.2875703305
2020-04-06 02:30:00,4.626,-0.1145,4.627416801,1.206,-0.0245,1.2062488342,3.42,-0.09,3.4211840056,3.246,-5.1145,6.0576089549,1.206,-0.0245,1.2062488342,2.04,-5.09,5.483584594
2020-04-06 03:00:00,4.5765,-0.07200000000000001,4.5770663366,1.5165000000000002,-0.042,1.5170814908999999,3.06,-0.03,3.0601470553,3.2165,-5.252,6.1586829964,1.5165000000000002,-0.042,1.5170814908999999,1.7000000000000002,-5.21,5.4803375808
2020-04-06 03:30:00,4.522,-0.062,4.5224250132,0.642,-0.032,0.6427970131,3.88,-0.03,3.8801159776,3.192,-5.352,6.2315943385,0.642,-0.032,0.6427970131,2.55,-5.32,5.8995677808
2020-04-06 04:00:00,4.6055,-0.0485,4.6057553669,0.5255000000000001,-0.018500000000000003,0.5258255414,4.08,-0.03,4.0801102926,3.2655,-5.2985,6.2239531248,0.5255000000000001,-0.018500000000000003,0.5258255414,2.74,-5.28,5.9486132838
2020-04-06 04:30:00,4.588,-0.046,4.5882305958,0.338,-0.016,0.3383784863,4.25,-0.03,4.250105881,3.248,-5.296,6.2126580463,0.338,-0.016,0.3383784863,2.91,-5.28,6.0288058519
2020-04-06 05:00:00,4.5955,-0.007,4.5955053313,0.3855,-0.017,0.3858746558,4.21,0.01,4.2100118765,3.2355,-5.217,6.1388556955,0.3855,-0.017,0.3858746558,2.85,-5.2,5.9297976357
2020-04-06 05:30:00,4.731,0.043000000000000003,4.7311954092,0.41100000000000003,-0.017,0.4113514313,4.32,0.06,4.3204166466,3.371,-5.217,6.2113388251,0.41100000000000003,-0.017,0.4113514313,2.96,-5.2,5.9834438244
2020-04-06 06:00:00,4.947,0.0465,4.9472185367,0.717,-0.0135,0.7171270808,4.23,0.06,4.2304255105,3.577,-5.0635,6.1995129849,0.717,-0.0135,0.7171270808,2.86,-5.05,5.8036281755
2020-04-06 06:30:00,5.34,0.2525,5.3459663532,0.39,-0.0175,0.3903924308,4.95,0.27,4.9573581674,4.0,-4.8775,6.3079320106,0.39,-0.0175,0.3903924308,3.61,-4.86,6.0540647502
2020-04-06 07:00:00,5.698,0.5725,5.7266884191,0.368,-0.0475,0.3710528938,5.33,0.62,5.365938874,4.308,-4.5375,6.2568179013,0.368,-0.0475,0.3710528938,3.94,-4.49,5.9735835140999995
2020-04-06 07:30:00,6.4875,1.646,6.6930540301,0.41750000000000004,-0.064,0.42237690510000003,6.07,1.71,6.3062667245,4.9675,-5.124,7.1366261111,0.41750000000000004,-0.064,0.42237690510000003,4.55,-5.06,6.8048585584
2020-04-06 08:00:00,6.8075,1.8479999999999999,7.0538755482,0.8175,-0.082,0.8216022456000001,5.99,1.9300000000000002,6.2932503526,5.2875,-4.962,7.2511447545,0.8175,-0.082,0.8216022456000001,4.47,-4.88,6.6178017498
2020-04-06 08:30:00,7.041,1.423,7.1833564578,1.141,-0.077,1.1435952081,5.9,1.5,6.0876925021,5.611,-4.317,7.0795345892,1.141,-0.077,1.1435952081,4.47,-4.24,6.1610469889
2020-04-06 09:00:00,7.3425,0.9495,7.4036380584,1.6525,-0.1005,1.6555532308,5.69,1.05,5.7860694776,6.0025,-3.7105,7.0567567976,1.6525,-0.1005,1.6555532308,4.35,-3.61,5.6528399942
2020-04-06 09:30:00,7.5585,1.135,7.6432419332,2.6685,-0.155,2.6729978021000003,4.89,1.29,5.0572917654,6.1785,-3.6550000000000002,7.1786410448,2.6685,-0.155,2.6729978021000003,3.51,-3.5,4.9568235797
2020-04-06 10:00:00,7.6955,1.1995,7.7884222086,2.8055,-0.1705,2.8106761642,4.89,1.37,5.0782871128,6.3155,-3.7905,7.3656928052,2.8055,-0.1705,2.8106761642,3.51,-3.62,5.0422713136
2020-04-06 10:30:00,7.7325,1.2005,7.8251361969,2.7925,-0.1695,2.7976394514000003,4.94,1.37,5.1264510141,6.4225,-4.0095,7.571300846,2.7925,-0.1695,2.7976394514000003,3.63,-3.84,5.2841744861
2020-04-06 11:00:00,7.9445,1.33,8.0550592953,1.9344999999999999,-0.11,1.9376248992,6.01,1.44,6.1801051771,6.6645,-3.87,7.7066503911,1.9344999999999999,-0.11,1.9376248992,4.73,-3.76,6.0423919105
2020-04-06 11:30:00,7.8475,1.276,7.9505617569,2.7075,-0.164,2.7124623961000003,5.14,1.44,5.3379022097,6.5675,-4.044,7.7127162692999995,2.7075,-0.164,2.7124623961000003,3.86,-3.88,5.4730247578
2020-04-06 12:00:00,7.949,1.237,8.044673393,4.629,-0.253,4.6359087567,3.32,1.49,3.6390245946,6.599,-4.133,7.7864298623,4.629,-0.253,4.6359087567,1.97,-3.88,4.3514710156
2020-04-06 12:30:00,8.031,1.2285,8.124418333,4.091,-0.2615,4.0993491252,3.94,1.49,4.2123271478,6.671,-3.9915000000000003,7.7739509421,4.091,-0.2615,4.0993491252,2.58,-3.73,4.5353390171
2020-04-06 13:00:00,7.991,1.279,8.0927079522,3.941,-0.211,3.9466443975,4.05,1.49,4.3153910599,6.651,-4.151,7.8400639028,3.941,-0.211,3.9466443975,2.71,-3.94,4.7820184023
2020-04-06 13:30:00,7.7625,1.2175,7.8573985835,4.5025,-0.2725,4.5107385759,3.26,1.49,3.5843688426,6.4025,-4.2925,7.7082788286,4.5025,-0.2725,4.5107385759,1.9,-4.02,4.4463917956
2020-04-06 14:00:00,7.502,0.9765,7.5652862636,3.722,-0.1635,3.7255893829,3.7800000000000002,1.1400000000000001,3.9481641303,6.102,-4.3235,7.4784394261,3.722,-0.1635,3.7255893829,2.38,-4.16,4.7927027865
2020-04-06 14:30:00,7.3895,1.0285,7.4607320351,3.7295,-0.1915,3.7344132739,3.66,1.22,3.8579787454,5.9895,-4.2815,7.3624284377,3.7295,-0.1915,3.7344132739,2.26,-4.09,4.672868498
2020-04-06 15:00:00,7.295,0.99,7.3618696674,3.465,-0.19,3.4702053253000003,3.83,1.18,4.0076551748,5.895,-4.33,7.3143642923,3.465,-0.19,3.4702053253000003,2.43,-4.14,4.8004687271
2020-04-06 15:30:00,7.1535,0.9105000000000001,7.2112115834,3.4135,-0.1895,3.4187559872,3.74,1.1,3.8984099323,5.7535,-4.4795,7.2916858476,3.4135,-0.1895,3.4187559872,2.34,-4.29,4.8866859936
2020-04-06 16:00:00,7.0645,0.8805000000000001,7.1191600979,4.6145,-0.28950000000000004,4.6235722661,2.45,1.17,2.7150322282,5.6245,-4.5195,7.2153226193,4.6145,-0.28950000000000004,4.6235722661,1.01,-4.23,4.3489079089
2020-04-06 16:30:00,7.314,0.8595,7.3643286354,4.254,-0.2505,4.2613690582,3.06,1.11,3.255103685,5.914,-4.7105,7.560701439,4.254,-0.2505,4.2613690582,1.6600000000000001,-4.46,4.7589074376
2020-04-06 17:00:00,7.1895,0.6960000000000001,7.2231105661,3.3595,-0.184,3.3645350719,3.83,0.88,3.9297964324,5.7395,-4.484,7.2834137772,3.3595,-0.184,3.3645350719,2.38,-4.3,4.914712606
2020-04-06 17:30:00,7.2875,0.622,7.3139961888,3.1975,-0.148,3.2009233433,4.09,0.77,4.1618505499,5.8475,-4.448,7.3469694603,3.1975,-0.148,3.2009233433,2.65,-4.3,5.050990002
2020-04-06 18:00:00,7.4145,0.769,7.4542720134,2.1945,-0.111,2.1973054521,5.22,0.88,5.2936565812,5.9345,-4.491,7.4422692272,2.1945,-0.111,2.1973054521,3.74,-4.38,5.7595138684
2020-04-06 18:30:00,7.502,1.341,7.6209110348,1.332,-0.089,1.3349700371,6.17,1.43,6.3335456105,5.942,-5.159,7.8690942935,1.332,-0.089,1.3349700371,4.61,-5.07,6.8525177855
2020-04-06 19:00:00,7.5425,1.4465,7.6799523762,0.5925,-0.07350000000000001,0.5970414558,6.95,1.52,7.1142743832,5.9925,-5.1935,7.9298485799,0.5925,-0.07350000000000001,0.5970414558,5.4,-5.12,7.4413977182
2020-04-06 19:30:00,7.4315,1.5535,7.5921376766,0.4015,-0.0665,0.4069699006,7.03,1.62,7.214242857,5.8915,-5.3365,7.9490882811,0.4015,-0.0665,0.4069699006,5.49,-5.27,7.6100591325
2020-04-06 20:00:00,7.3045,1.4055,7.438491144,0.20450000000000002,-0.0745,0.21764765100000003,7.1,1.48,7.2526133221,5.7745,-5.5445,8.0053938379,0.20450000000000002,-0.0745,0.21764765100000003,5.57,-5.47,7.8067791054
2020-04-06 20:30:00,7.335,1.3965,7.4667554701,0.045,-0.0135,0.0469813793,7.29,1.4100000000000001,7.4251060598,5.795,-5.5735,8.0402691031,0.045,-0.0135,0.0469813793,5.75,-5.5600000000000005,7.9985061105
2020-04-06 21:00:00,7.3055,1.329,7.4254004101,0.0155,-0.011,0.0190065778,7.29,1.34,7.412131947,5.7655,-5.441,7.9275135603999995,0.0155,-0.011,0.0190065778,5.75,-5.43,7.9086914215
2020-04-06 21:30:00,7.123,0.904,7.1801354444,0.003,-0.006,0.0067082039,7.12,0.91,7.1779175253,5.683,-5.246,7.7341453956,0.003,-0.006,0.0067082039,5.68,-5.24,7.7278716345
2020-04-06 22:00:00,6.7885,0.386,6.7994652915,0.0085,-0.014,0.0163783394,6.78,0.4,6.7917891604000005,5.4785,-4.844,7.3128857676,0.0085,-0.014,0.0163783394,5.47,-4.83,7.2972460559
2020-04-06 22:30:00,6.5,0.3395,6.5088601345,0.0,-0.0005,0.0005,6.5,0.34,6.5088862335,5.19,-4.9805,7.193155097,0.0,-0.0005,0.0005,5.19,-4.98,7.1928089089
2020-04-06 23:00:00,6.2405,0.40950000000000003,6.2539212099,0.0005,-0.0005,0.0007071068,6.24,0.41000000000000003,6.253455045,4.9305,-5.1005,7.0940066606,0.0005,-0.0005,0.0007071068,4.93,-5.1,7.0932996553
2020-04-06 23:30:00,6.03,0.25,6.0351801961,0.0,0.0,0.0,6.03,0.25,6.0351801961,4.66,-4.72,6.6327972983,0.0,0.0,0.0,4.66,-4.72,6.6327972983
2020-04-07 00:00:00,5.86,0.289,5.8671220373,0.0,-0.001,0.001,5.86,0.29,5.8671713798,4.49,-4.721,6.5152084387,0.0,-0.001,0.001,4.49,-4.72,6.5144838629
2020-04-07 00:30:00,5.46,0.15,5.4620600509,0.0,0.0,0.0,5.46,0.15,5.4620600509,4.08,-4.79,6.2920982192,0.0,0.0,0.0,4.08,-4.79,6.2920982192
2020-04-07 01:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,4.08,-4.73,6.246543044,0.0,0.0,0.0,4.08,-4.73,6.246543044
2020-04-07 01:30:00,5.392,0.17200000000000001,5.3947426259,0.012,-0.008,0.0144222051,5.38,0.18,5.3830103102,4.022,-4.7379999999999995,6.2149117451,0.012,-0.008,0.0144222051,4.01,-4.73,6.2010482985
2020-04-07 02:00:00,5.4705,0.2795,5.4776354844,0.0105,-0.0105,0.0148492424,5.46,0.29,5.4676960413,4.0905,-4.6005,6.1560369151,0.0105,-0.0105,0.0148492424,4.08,-4.59,6.1412132352
2020-04-07 02:30:00,5.52,0.36,5.5317266744,0.0,0.0,0.0,5.52,0.36,5.5317266744,4.14,-4.48,6.1,0.0,0.0,0.0,4.14,-4.48,6.1
2020-04-07 03:00:00,5.52,0.36,5.5317266744,0.0,0.0,0.0,5.52,0.36,5.5317266744,4.14,-4.53,6.1368151349,0.0,0.0,0.0,4.14,-4.53,6.1368151349
2020-04-07 03:30:00,5.52,0.4,5.5344737781,0.0,0.0,0.0,5.52,0.4,5.5344737781,4.14,-4.49,6.1073480333,0.0,0.0,0.0,4.14,-4.49,6.1073480333
2020-04-07 04:00:00,5.38,0.29,5.3878103159,0.0,0.0,0.0,5.38,0.29,5.3878103159,4.03,-4.65,6.1533243048,0.0,0.0,0.0,4.03,-4.65,6.1533243048
2020-04-07 04:30:00,5.38,0.28750000000000003,5.3876763312,0.0,-0.0025,0.0025,5.38,0.29,5.3878103159,4.03,-4.7225,6.2082933444,0.0,-0.0025,0.0025,4.03,-4.72,6.2063918665
2020-04-07 05:00:00,5.382,0.29050000000000004,5.3898343435000005,0.002,0.0005,0.0020615528,5.38,0.29,5.3878103159,4.032,-4.7795000000000005,6.2530507954,0.002,0.0005,0.0020615528,4.03,-4.78,6.2521436324
2020-04-07 05:30:00,5.4745,0.28800000000000003,5.4820702522,0.0545,-0.002,0.0545366849,5.42,0.29,5.4277527578,4.1545,-4.702,6.2744461309,0.0545,-0.002,0.0545366849,4.1,-4.7,6.2369864518
2020-04-07 06:00:00,5.8035,0.417,5.8184621035,0.0935,-0.003,0.093548116,5.71,0.42,5.7254257484,4.4935,-4.593,6.4255109719,0.0935,-0.003,0.093548116,4.4,-4.59,6.3583095238
2020-04-07 06:30:00,6.129,0.6075,6.1590337919,0.139,-0.0025,0.1390224802,5.99,0.61,6.0209799867,4.819,-4.3925,6.5204921018,0.139,-0.0025,0.1390224802,4.68,-4.39,6.4167359304
2020-04-07 07:00:00,6.323,0.7010000000000001,6.3617395420000005,0.153,-0.049,0.16065490970000001,6.17,0.75,6.2154163175,5.003,-4.179,6.5187460451,0.153,-0.049,0.16065490970000001,4.85,-4.13,6.3701962293
2020-04-07 07:30:00,6.76,1.336,6.8907543854,0.33,-0.054,0.334388995,6.43,1.3900000000000001,6.5785256707,5.33,-4.644,7.069344807,0.33,-0.054,0.334388995,5.0,-4.59,6.7873485250000005
2020-04-07 08:00:00,7.111,1.7205,7.3161766825,0.591,-0.059500000000000004,0.5939875840000001,6.52,1.78,6.7586093244,5.591,-4.8795,7.4208356167,0.591,-0.059500000000000004,0.5939875840000001,5.0,-4.82,6.9449550035000005
2020-04-07 08:30:00,7.3345,1.8565,7.565810102,1.1345,-0.0835,1.1375686792,6.2,1.94,6.4964297887,5.8245000000000005,-4.7435,7.5116970453,1.1345,-0.0835,1.1375686792,4.69,-4.66,6.6114824359
2020-04-07 09:00:00,7.5765,1.82,7.7920313301,1.7765,-0.12,1.7805483004,5.8,1.94,6.115848265,6.0465,-4.71,7.6644805597,1.7765,-0.12,1.7805483004,4.27,-4.59,6.2690509649
2020-04-07 09:30:00,7.7515,1.2175,7.8465316223,2.3715,-0.17250000000000001,2.3777654426,5.38,1.3900000000000001,5.5566626675,6.3515,-3.9425,7.4756175999,2.3715,-0.17250000000000001,2.3777654426,3.98,-3.77,5.4820890179
2020-04-07 10:00:00,7.86,1.055,7.9304870594,2.81,-0.215,2.8182130863,5.05,1.27,5.2072449529,6.51,-3.755,7.5153260076,2.81,-0.215,2.8182130863,3.7,-3.54,5.1207030767
2020-04-07 10:30:00,7.851,1.06,7.9222345964,2.541,-0.21,2.5496629189,5.31,1.27,5.4597618996,6.501,-3.75,7.5050317121,2.541,-0.21,2.5496629189,3.96,-3.54,5.3116099254
2020-04-07 11:00:00,7.8315,1.807,8.037265782,3.7715,-0.303,3.7836518405,4.06,2.11,4.5755546112,6.2515,-4.483,7.6927590142,3.7715,-0.303,3.7836518405,2.48,-4.18,4.860329207
2020-04-07 11:30:00,7.8235,1.802,8.0283470434,3.9035,-0.308,3.9156322925,3.92,2.11,4.4517973898,6.2335,-4.4879999999999995,7.6810589276,3.9035,-0.308,3.9156322925,2.33,-4.18,4.7855302736
2020-04-07 12:00:00,8.0015,1.9465,8.2348566776,3.8015,-0.3035,3.8135960064,4.2,2.25,4.7647140523000004,6.4015,-4.2935,7.7080052218,3.8015,-0.3035,3.8135960064,2.6,-3.99,4.7623628588999996
2020-04-07 12:30:00,7.632,1.141,7.7168196169000005,3.642,-0.279,3.6526709406,3.99,1.42,4.2351505286,6.802,-3.669,7.7284387168,3.642,-0.279,3.6526709406,3.16,-3.39,4.634403953
2020-04-07 13:00:00,7.8855,1.2215,7.9795471363,3.6355,-0.2685,3.6454015554,4.25,1.49,4.5036207656,6.7355,-3.8085,7.7376761692,3.6355,-0.2685,3.6454015554,3.1,-3.54,4.7054861598
2020-04-07 13:30:00,7.8260000000000005,1.1945000000000001,7.9166347806,2.4859999999999998,-0.1555,2.4908585367000002,5.34,1.35,5.508003268,6.526,-4.1255,7.7206493412,2.4859999999999998,-0.1555,2.4908585367000002,4.04,-3.9699999999999998,5.6641415943
2020-04-07 14:00:00,7.6245,1.102,7.7037266469,2.6045,-0.198,2.6120153617,5.02,1.3,5.1855954335,6.3045,-4.398,7.6869450531,2.6045,-0.198,2.6120153617,3.7,-4.2,5.5973207877
2020-04-07 14:30:00,7.482,1.1805,7.5745563731,2.202,-0.1595,2.2077690663,5.28,1.34,5.4473846936,6.082,-4.2695,7.4309726315,2.202,-0.1595,2.2077690663,3.88,-4.11,5.6521234948
2020-04-07 15:00:00,7.2835,0.992,7.3507439249,2.4335,-0.168,2.4392921617,4.85,1.16,4.9867925563,5.8635,-4.178,7.1997441795,2.4335,-0.168,2.4392921617,3.43,-4.01,5.2768361732999995
2020-04-07 15:30:00,7.1395,0.918,7.1982764777,2.5995,-0.182,2.6058634366,4.54,1.1,4.6713595451,5.7195,-4.272,7.1388139246,2.5995,-0.182,2.6058634366,3.12,-4.09,5.144171459
2020-04-07 16:00:00,7.3525,0.933,7.4114603993,3.2125,-0.267,3.2235764688,4.14,1.2,4.3104060134,5.9125,-4.227,7.2680936462,3.2125,-0.267,3.2235764688,2.7,-3.96,4.792869704
2020-04-07 16:30:00,7.5165,0.9055000000000001,7.5708455604000005,2.5165,-0.1945,2.5240052496,5.0,1.1,5.1195702945,6.1065,-4.2245,7.4253446048,2.5165,-0.1945,2.5240052496,3.59,-4.03,5.3971288664
2020-04-07 17:00:00,7.589,1.7585000000000002,7.790073379,1.759,-0.1315,1.7639085152,5.83,1.8900000000000001,6.1287029623,6.009,-4.9815000000000005,7.8053458123,1.759,-0.1315,1.7639085152,4.25,-4.85,6.4486432682
2020-04-07 17:30:00,7.595,1.4745,7.7368065279,1.455,-0.1155,1.4595770792,6.14,1.5899999999999999,6.3425310405,5.985,-4.9655000000000005,7.7766583601,1.455,-0.1155,1.4595770792,4.53,-4.85,6.6365201725
2020-04-07 18:00:00,7.654,1.4335,7.7870814976,1.064,-0.0965,1.0683670952,6.59,1.53,6.7652790039,6.064,-4.9465,7.8255963511,1.064,-0.0965,1.0683670952,5.0,-4.85,6.9658093571
2020-04-07 18:30:00,7.4585,1.325,7.5752786912,0.8685,-0.085,0.8726495574,6.59,1.4100000000000001,6.7391542496,5.8985,-5.125,7.8139572081,0.8685,-0.085,0.8726495574,5.03,-5.04,7.1205687975
2020-04-07 19:00:00,7.468,0.6705,7.4980393604,0.40800000000000003,-0.059500000000000004,0.41231571640000003,7.06,0.73,7.097640453,6.158,-4.4195,7.5797720447,0.40800000000000003,-0.059500000000000004,0.41231571640000003,5.75,-4.36,7.2161000547
2020-04-07 19:30:00,7.467,0.63,7.4935298091,0.147,-0.06,0.1587734235,7.32,0.6900000000000001,7.3524485717,6.147,-4.35,7.53047867,0.147,-0.06,0.1587734235,6.0,-4.29,7.3759135027
2020-04-07 20:00:00,7.4445,0.6395000000000001,7.4719167889,0.044500000000000005,-0.0505,0.067308989,7.4,0.6900000000000001,7.4320992997,6.1445,-4.5205,7.6282239414,0.044500000000000005,-0.0505,0.067308989,6.1,-4.47,7.5624665289
2020-04-07 20:30:00,7.441,0.5895,7.4643145198,0.041,-0.0105,0.042323161500000005,7.4,0.6000000000000001,7.4242844773,6.141,-4.6605,7.7092244260000005,0.041,-0.0105,0.042323161500000005,6.1,-4.65,7.670234677
2020-04-07 21:00:00,7.3085,0.52,7.3269756551,0.0985,-0.01,0.0990063129,7.21,0.53,7.2294536446,6.0185,-4.78,7.6857492966,0.0985,-0.01,0.0990063129,5.92,-4.77,7.6025850866999996
2020-04-07 21:30:00,7.1125,0.5275000000000001,7.132034247,0.07250000000000001,-0.0025,0.0725430906,7.04,0.53,7.0599220959,5.8025,-4.8825,7.5833905675,0.07250000000000001,-0.0025,0.0725430906,5.73,-4.88,7.5264400615
2020-04-07 22:00:00,6.743,0.406,6.7552116917,0.003,-0.004,0.005,6.74,0.41000000000000003,6.7524588114,5.423,-5.024,7.3925303516,0.003,-0.004,0.005,5.42,-5.02,7.3876112513
2020-04-07 22:30:00,6.44,0.37,6.4506201252,0.0,0.0,0.0,6.44,0.37,6.4506201252,5.1,-5.09,7.2054215699,0.0,0.0,0.0,5.1,-5.09,7.2054215699
2020-04-07 23:00:00,6.19,0.37,6.2010482985,0.0,0.0,0.0,6.19,0.37,6.2010482985,4.84,-5.12,7.0455659815,0.0,0.0,0.0,4.84,-5.12,7.0455659815
2020-04-07 23:30:00,6.0,0.61,6.0309286184,0.0,0.0,0.0,6.0,0.61,6.0309286184,4.55,-5.29,6.9775783765,0.0,0.0,0.0,4.55,-5.29,6.9775783765
2020-04-08 00:00:00,5.76,0.29,5.7672957268000005,0.0,0.0,0.0,5.76,0.29,5.7672957268000005,4.39,-5.11,6.7367796461000005,0.0,0.0,0.0,4.39,-5.11,6.7367796461000005
2020-04-08 00:30:00,5.6,0.38,5.6128780496,0.0,0.0,0.0,5.6,0.38,5.6128780496,4.23,-5.06,6.5951876395,0.0,0.0,0.0,4.23,-5.06,6.5951876395
2020-04-08 01:00:00,5.37,0.29,5.3778248391,0.0,0.0,0.0,5.37,0.29,5.3778248391,4.01,-5.2,6.5665896781,0.0,0.0,0.0,4.01,-5.2,6.5665896781
2020-04-08 01:30:00,5.37,0.29,5.3778248391,0.0,0.0,0.0,5.37,0.29,5.3778248391,4.01,-5.07,6.4641318056,0.0,0.0,0.0,4.01,-5.07,6.4641318056
2020-04-08 02:00:00,5.25,0.15,5.25214242,0.0,0.0,0.0,5.25,0.15,5.25214242,3.87,-5.35,6.6029841738,0.0,0.0,0.0,3.87,-5.35,6.6029841738
2020-04-08 02:30:00,5.12,0.15,5.1221967943,0.0,0.0,0.0,5.12,0.15,5.1221967943,3.74,-5.46,6.618096403,0.0,0.0,0.0,3.74,-5.46,6.618096403
2020-04-08 03:00:00,5.0005,0.151,5.0027793525,0.0005,0.001,0.0011180340000000002,5.0,0.15,5.002249494,3.5305,-5.269,6.3424594007,0.0005,0.001,0.0011180340000000002,3.5300000000000002,-5.27,6.3430119029
2020-04-08 03:30:00,4.95,0.09,4.9508181142000005,0.0,0.0,0.0,4.95,0.09,4.9508181142000005,3.5300000000000002,-5.1,6.2024914349,0.0,0.0,0.0,3.5300000000000002,-5.1,6.2024914349
2020-04-08 04:00:00,4.9515,0.157,4.9539884184,0.0015,-0.003,0.0033541020000000003,4.95,0.16,4.9525851835,3.5715,-5.213,6.3190965533,0.0015,-0.003,0.0033541020000000003,3.5700000000000003,-5.21,6.3157739035
2020-04-08 04:30:00,5.11,0.16,5.1125042787,0.0,0.0,0.0,5.11,0.16,5.1125042787,3.71,-5.25,6.4285768254,0.0,0.0,0.0,3.71,-5.25,6.4285768254
2020-04-08 05:00:00,5.19,0.27,5.197018376,0.0,0.0,0.0,5.19,0.27,5.197018376,3.79,-5.14,6.3862117096,0.0,0.0,0.0,3.79,-5.14,6.3862117096
2020-04-08 05:30:00,5.27,0.27,5.2769119758,0.0,0.0,0.0,5.27,0.27,5.2769119758,3.86,-5.09,6.3880904815,0.0,0.0,0.0,3.86,-5.09,6.3880904815
2020-04-08 06:00:00,5.582,0.3675,5.5940843978,0.002,-0.0025,0.0032015621000000003,5.58,0.37,5.5922535708000005,4.172,-4.8925,6.4297853969,0.002,-0.0025,0.0032015621000000003,4.17,-4.89,6.4265854075
2020-04-08 06:30:00,5.8870000000000005,0.49150000000000005,5.9074818028,0.017,0.0015,0.0170660482,5.87,0.49,5.8904159446,4.447,-4.5685,6.3755000784,0.017,0.0015,0.0170660482,4.43,-4.57,6.3647309448
2020-04-08 07:00:00,5.9825,0.521,6.0051433996,0.022500000000000003,-0.029,0.0367049043,5.96,0.55,5.9853237172,4.5525,-4.449,6.3654424237,0.022500000000000003,-0.029,0.0367049043,4.53,-4.42,6.329083662
2020-04-08 07:30:00,6.4365,1.2795,6.5624425712,0.1565,-0.0505,0.1644460398,6.28,1.33,6.4192912381,4.8265,-4.9905,6.9426358467,0.1565,-0.0505,0.1644460398,4.67,-4.94,6.7979776404
2020-04-08 08:00:00,6.7125,0.878,6.7696780019,0.36250000000000004,-0.052000000000000005,0.3662106634,6.35,0.93,6.4177410356,5.2425,-4.542,6.9363946146,0.36250000000000004,-0.052000000000000005,0.3662106634,4.88,-4.49,6.6313271673
2020-04-08 08:30:00,6.963,0.6835,6.9964663402,0.553,-0.0565,0.5558788087000001,6.41,0.74,6.4525731302,5.573,-4.1665,6.9583080738,0.553,-0.0565,0.5558788087000001,5.02,-4.11,6.4878733033
2020-04-08 09:00:00,7.1385,1.2555,7.2480661214,1.3685,-0.0845,1.3711063051,5.77,1.34,5.923554676,5.6185,-4.6045,7.2642248382,1.3685,-0.0845,1.3711063051,4.25,-4.52,6.2042646623
2020-04-08 09:30:00,7.511,1.742,7.7103621835,2.271,-0.158,2.2764896222,5.24,1.9,5.5738317162,5.881,-4.818,7.6025841002,2.271,-0.158,2.2764896222,3.61,-4.66,5.8947179746
2020-04-08 10:00:00,7.729,1.851,7.9475557249,2.699,-0.189,2.7056093584000003,5.03,2.04,5.427936993,6.109,-4.699,7.7071708168,2.699,-0.189,2.7056093584000003,3.41,-4.51,5.6540428014
2020-04-08 10:30:00,7.7505,1.8365,7.9651103256999995,2.8305,-0.20350000000000001,2.8378059306,4.92,2.04,5.3261618451,6.1105,-4.7135,7.7172075584,2.8305,-0.20350000000000001,2.8378059306,3.2800000000000002,-4.51,5.5766029086
2020-04-08 11:00:00,7.6165,1.7785000000000002,7.8213895505,3.4665,-0.2615,3.4763493064,4.15,2.04,4.6242945408,5.9765,-4.8815,7.7167087868,3.4665,-0.2615,3.4763493064,2.51,-4.62,5.257803724
2020-04-08 11:30:00,7.686,1.804,7.8948725132,2.446,-0.156,2.4509696041,5.24,1.96,5.5945687948,6.056,-4.816,7.7375055412,2.446,-0.156,2.4509696041,3.61,-4.66,5.8947179746
2020-04-08 12:00:00,7.865,1.9020000000000001,8.091713601,2.545,-0.168,2.5505389627,5.32,2.07,5.7085287071,6.215,-4.668,7.7728018758,2.545,-0.168,2.5505389627,3.67,-4.5,5.8067977406
2020-04-08 12:30:00,7.9035,1.8665,8.1209072461,2.8235,-0.20350000000000001,2.8308239966,5.08,2.07,5.4855537551,6.2435,-4.7035,7.8169178389,2.8235,-0.20350000000000001,2.8308239966,3.42,-4.5,5.6521146485
2020-04-08 13:00:00,7.874,1.811,8.0795790113,3.254,-0.259,3.2642911941,4.62,2.07,5.0625388887,6.194,-4.759,7.8111277675,3.254,-0.259,3.2642911941,2.94,-4.5,5.3752767371
2020-04-08 13:30:00,7.668,1.786,7.8732471065,2.918,-0.234,2.927367418,4.75,2.02,5.1616760844,6.058,-5.204,7.9862995186,2.918,-0.234,2.927367418,3.14,-4.97,5.8788179084
2020-04-08 14:00:00,7.542,1.8599999999999999,7.7679703913,3.632,-0.32,3.6460696647,3.91,2.18,4.4766617027,5.942,-5.46,8.0696322097,3.632,-0.32,3.6460696647,2.31,-5.14,5.6352196053
2020-04-08 14:30:00,7.4315,1.3085,7.5458176827,3.9515000000000002,-0.3415,3.9662292546,3.48,1.65,3.8513504125,5.8615,-4.7915,7.5707103035,3.9515000000000002,-0.3415,3.9662292546,1.9100000000000001,-4.45,4.8425819559
2020-04-08 15:00:00,7.3605,1.0655000000000001,7.4372206166,2.9705,-0.24450000000000002,2.980545336,4.39,1.31,4.5812880285,5.8705,-4.5344999999999995,7.4178474304,2.9705,-0.24450000000000002,2.980545336,2.9,-4.29,5.1782332895
2020-04-08 15:30:00,7.273,0.9365,7.3330458372,2.423,-0.1835,2.429938528,4.85,1.12,4.9776400031,5.783,-4.6635,7.4290861652,2.423,-0.1835,2.429938528,3.36,-4.48,5.6
2020-04-08 16:00:00,7.1575,0.8115,7.2033560581,3.0975,-0.2485,3.1074520913,4.06,1.06,4.1960934213,5.6075,-4.6685,7.2965024841,3.0975,-0.2485,3.1074520913,2.51,-4.42,5.0829617351
2020-04-08 16:30:00,7.1085,0.6625,7.1393051833,2.8585000000000003,-0.23750000000000002,2.8683494383,4.25,0.9,4.344249072,5.5385,-4.6575,7.2365246148,2.8585000000000003,-0.23750000000000002,2.8683494383,2.68,-4.42,5.1690231185
2020-04-08 17:00:00,7.043,1.2175,7.1474579572,2.373,-0.1825,2.3800074055,4.67,1.4,4.8753358859,5.353,-5.3725,7.5840863161000005,2.373,-0.1825,2.3800074055,2.98,-5.19,5.9846887973000005
2020-04-08 17:30:00,7.089,1.1455,7.1809533664,1.8090000000000002,-0.14450000000000002,1.8147620367,5.28,1.29,5.4353012796,5.369,-5.5545,7.7251945768,1.8090000000000002,-0.14450000000000002,1.8147620367,3.56,-5.41,6.4762411938
2020-04-08 18:00:00,7.081,1.116,7.1684040762,1.221,-0.10400000000000001,1.2254211521,5.86,1.22,5.9856495053,5.381,-5.624,7.7836069402,1.221,-0.10400000000000001,1.2254211521,4.16,-5.52,6.9120185185
2020-04-08 18:30:00,7.042,1.1445,7.1343986607,0.682,-0.0755,0.6861663428,6.36,1.22,6.475955528,5.352,-5.6855,7.8082529576,0.682,-0.0755,0.6861663428,4.67,-5.61,7.2993835356
2020-04-08 19:00:00,7.0685,0.5095000000000001,7.0868386817,0.3785,-0.060500000000000005,0.38330470910000003,6.69,0.5700000000000001,6.7142386017,5.5785,-4.9605,7.4649998326,0.3785,-0.060500000000000005,0.38330470910000003,5.2,-4.9,7.1449282712
2020-04-08 19:30:00,7.2385,0.4585,7.2530065835,0.1285,-0.051500000000000004,0.1384359057,7.11,0.51,7.1282676717,5.8085,-4.7115,7.47909784,0.1285,-0.051500000000000004,0.1384359057,5.68,-4.66,7.3469721655
2020-04-08 20:00:00,7.2145,0.5325,7.2341251372,0.0245,-0.0475,0.053446234700000005,7.19,0.58,7.2133556685,5.7845,-4.7875,7.5087013857,0.0245,-0.0475,0.053446234700000005,5.76,-4.74,7.4595710332
2020-04-08 20:30:00,7.34,1.02,7.4105330443,0.0,0.0,0.0,7.34,1.02,7.4105330443,5.76,-5.33,7.8477066714,0.0,0.0,0.0,5.76,-5.33,7.8477066714
2020-04-08 21:00:00,7.41,1.45,7.5505364048,0.0,0.0,0.0,7.41,1.45,7.5505364048,5.76,-6.05,8.3534483897,0.0,0.0,0.0,5.76,-6.05,8.3534483897
2020-04-08 21:30:00,7.27,1.42,7.4073814537,0.0,0.0,0.0,7.27,1.42,7.4073814537,5.65,-5.96,8.2124356923,0.0,0.0,0.0,5.65,-5.96,8.2124356923
2020-04-08 22:00:00,6.87,0.43,6.8834439055,0.0,0.0,0.0,6.87,0.43,6.8834439055,5.41,-5.05,7.4007161816,0.0,0.0,0.0,5.41,-5.05,7.4007161816
2020-04-08 22:30:00,6.53,0.33,6.5383331209,0.0,0.0,0.0,6.53,0.33,6.5383331209,5.1,-5.33,7.3769167001,0.0,0.0,0.0,5.1,-5.33,7.3769167001
2020-04-08 23:00:00,6.21,0.33,6.2187619347,0.0,0.0,0.0,6.21,0.33,6.2187619347,4.78,-5.5,7.2868648951,0.0,0.0,0.0,4.78,-5.5,7.2868648951
2020-04-08 23:30:00,5.9915,0.3285,6.0004986876,0.051500000000000004,-0.0015,0.05152184,5.94,0.33,5.9491596045,4.5715,-5.5715,7.2069566739,0.051500000000000004,-0.0015,0.05152184,4.52,-5.57,7.1732349745
2020-04-09 00:00:00,5.735,0.3285,5.7444005127,0.165,-0.0015,0.165006818,5.57,0.33,5.5797670202,4.285,-5.4915,6.9654717895000005,0.165,-0.0015,0.165006818,4.12,-5.49,6.8640002914
2020-04-09 00:30:00,5.478,0.3225,5.4874848747,0.11800000000000001,-0.007500000000000001,0.1182381072,5.36,0.33,5.3701489737,4.038,-5.6675,6.9588792381,0.11800000000000001,-0.007500000000000001,0.1182381072,3.92,-5.66,6.8849110379
2020-04-09 01:00:00,5.229,0.17650000000000002,5.2319779482,0.11900000000000001,-0.0035,0.1190514595,5.11,0.18,5.1131692716,3.759,-5.5635,6.7143587370999995,0.11900000000000001,-0.0035,0.1190514595,3.64,-5.5600000000000005,6.6455398577
2020-04-09 01:30:00,5.2525,0.11750000000000001,5.2538140907,0.14250000000000002,-0.0025,0.1425219281,5.11,0.12,5.1114088078,3.7325,-5.3125,6.4926275498,0.14250000000000002,-0.0025,0.1425219281,3.59,-5.31,6.4096957806
2020-04-09 02:00:00,5.306,0.11750000000000001,5.3073008441,0.196,-0.0025,0.19601594320000001,5.11,0.12,5.1114088078,3.786,-5.2625,6.4828776211,0.196,-0.0025,0.19601594320000001,3.59,-5.26,6.3683357324
2020-04-09 02:30:00,5.228,0.12,5.2293770183,0.358,0.0,0.358,4.87,0.12,4.8714782151,3.7279999999999998,-5.34,6.512571228,0.358,0.0,0.358,3.37,-5.34,6.3144675152
2020-04-09 03:00:00,5.185,0.522,5.2112099363,0.405,-0.008,0.4050790046,4.78,0.53,4.8092930873,3.635,-6.018,7.0306151224,0.405,-0.008,0.4050790046,3.23,-6.01,6.8229758903
2020-04-09 03:30:00,5.092,1.027,5.1945349166,0.392,-0.003,0.39201147940000003,4.7,1.03,4.8115382156,3.422,-6.473,7.3218722332,0.392,-0.003,0.39201147940000003,3.03,-6.47,7.1443544145
2020-04-09 04:00:00,5.172,1.165,5.3015855176,0.342,-0.015,0.3423287893,4.83,1.18,4.9720518903,3.512,-6.355,7.260865582,0.342,-0.015,0.3423287893,3.17,-6.34,7.0883354887
2020-04-09 04:30:00,4.97,0.156,4.972447687,0.30000000000000004,-0.014,0.30032648900000003,4.67,0.17,4.673093194,3.43,-5.564,6.5362830416,0.30000000000000004,-0.014,0.30032648900000003,3.13,-5.55,6.3717658463
2020-04-09 05:00:00,5.121,0.256,5.1273947576,0.231,-0.014,0.2314238536,4.89,0.27,4.8974483152,3.601,-5.254,6.3695931581,0.231,-0.014,0.2314238536,3.37,-5.24,6.2301284096
2020-04-09 05:30:00,5.15,0.187,5.1533939302,0.26,-0.013000000000000001,0.2603247971,4.89,0.2,4.8940882706,3.63,-5.253,6.3852101767,0.26,-0.013000000000000001,0.2603247971,3.37,-5.24,6.2301284096
2020-04-09 06:00:00,5.2815,0.1405,5.2833684804,0.2715,-0.0095,0.2716661554,5.01,0.15,5.012245006,3.7715,-5.2495,6.4638581745,0.2715,-0.0095,0.2716661554,3.5,-5.24,6.3013966706
2020-04-09 06:30:00,5.682,0.381,5.694759433,0.312,-0.009000000000000001,0.3121297807,5.37,0.39,5.3841433859,4.182,-4.959,6.4869719438,0.312,-0.009000000000000001,0.3121297807,3.87,-4.95,6.2832634833
2020-04-09 07:00:00,6.0305,0.5575,6.0562147006,0.2805,-0.052500000000000005,0.28537081140000004,5.75,0.61,5.7822659918,4.5405,-4.7025,6.536791759,0.2805,-0.052500000000000005,0.28537081140000004,4.26,-4.65,6.3063539387
2020-04-09 07:30:00,6.482,1.3065,6.6123570873,0.512,-0.053500000000000006,0.5147875776,5.97,1.3599999999999999,6.1229486361,4.882,-5.0235,7.0049608314,0.512,-0.053500000000000006,0.5147875776,4.37,-4.97,6.6179906316
2020-04-09 08:00:00,6.989,1.8094999999999999,7.2194467413,0.909,-0.060500000000000005,0.9110111141,6.08,1.87,6.3610769528,5.279,-5.0705,7.3196865541000005,0.909,-0.060500000000000005,0.9110111141,4.37,-5.01,6.6480824303
2020-04-09 08:30:00,7.169,1.713,7.3708161014,1.259,-0.077,1.2613524488,5.91,1.79,6.175127529,5.459,-4.977,7.3872329055,1.259,-0.077,1.2613524488,4.2,-4.9,6.4536811201
2020-04-09 09:00:00,7.393,1.673,7.5799325855,2.223,-0.117,2.2260768181,5.17,1.79,5.4711059211,5.703,-4.607,7.3313476251,2.223,-0.117,2.2260768181,3.48,-4.49,5.6807129834
2020-04-09 09:30:00,7.69,1.1355,7.7733815196,2.38,-0.14450000000000002,2.3843825721,5.31,1.28,5.462096667,6.2,-4.0545,7.4080341691000005,2.38,-0.14450000000000002,2.3843825721,3.8200000000000003,-3.91,5.4663058824
2020-04-09 10:00:00,7.641,0.989,7.7047389313,2.001,-0.121,2.0046550826,5.64,1.11,5.7481910198,6.171,-4.181,7.4539923531,2.001,-0.121,2.0046550826,4.17,-4.06,5.8200085911
2020-04-09 10:30:00,7.332,0.804,7.3759501083,3.142,-0.216,3.1494158188,4.19,1.02,4.3123659399,5.802,-4.456,7.3156776856,3.142,-0.216,3.1494158188,2.66,-4.24,5.0053171728
2020-04-09 11:00:00,7.3195,0.867,7.3706695252,3.6495,-0.28300000000000003,3.6604561533,3.67,1.15,3.8459589181,5.7695,-4.473,7.3003328178,3.6495,-0.28300000000000003,3.6604561533,2.12,-4.19,4.6957959922
2020-04-09 11:30:00,7.284,0.844,7.3327342786,3.234,-0.246,3.2433427201000002,4.05,1.09,4.1941149245,5.754,-4.526,7.3207371214,3.234,-0.246,3.2433427201000002,2.52,-4.28,4.9667695739
2020-04-09 12:00:00,7.52,0.9975,7.5858688527,3.63,-0.29250000000000004,3.6417655401999998,3.89,1.29,4.0983167276,5.95,-4.3425,7.3661255929,3.63,-0.29250000000000004,3.6417655401999998,2.32,-4.05,4.6674296994999995
2020-04-09 12:30:00,7.666,1.2225,7.7628643071,3.716,-0.2975,3.7278897851,3.95,1.52,4.2323634059,6.036,-4.4175,7.4798129823,3.716,-0.2975,3.7278897851,2.32,-4.12,4.728297791
2020-04-09 13:00:00,7.7255,2.1855,8.0286836094,3.3655,-0.2545,3.3751089612,4.36,2.44,4.9963186448,6.0155,-4.9745,7.8058881942,3.3655,-0.2545,3.3751089612,2.65,-4.72,5.4130305745000005
2020-04-09 13:30:00,7.6425,2.0425,7.9107276846,3.9425,-0.3175,3.9552638976,3.7,2.36,4.3885760789,5.9425,-5.3975,8.0278460685,3.9425,-0.3175,3.9552638976,2.0,-5.08,5.4595237888
2020-04-09 14:00:00,7.368,1.0825,7.4470954237,4.228,-0.35750000000000004,4.2430873489,3.14,1.44,3.4544464101,5.748,-5.0375,7.6430301746,4.228,-0.35750000000000004,4.2430873489,1.52,-4.68,4.9206503635
2020-04-09 14:30:00,7.089,0.7665000000000001,7.1303185939,4.099,-0.3435,4.1133676288,2.99,1.11,3.1893886562000002,5.509,-5.1435,7.5368875041,4.099,-0.3435,4.1133676288,1.4100000000000001,-4.8,5.0028092108
2020-04-09 15:00:00,7.019,0.8025,7.0647269763,3.819,-0.3075,3.8313597129,3.2,1.11,3.3870488629,5.419,-5.1075,7.4466178397,3.819,-0.3075,3.8313597129,1.6,-4.8,5.0596442563
2020-04-09 15:30:00,7.1075,0.8765000000000001,7.1613412500999996,3.5375,-0.2735,3.5480570035,3.5700000000000003,1.15,3.7506532764,5.5275,-5.1335,7.5436117676,3.5375,-0.2735,3.5480570035,1.99,-4.86,5.2516378398
2020-04-09 16:00:00,7.056,0.7935,7.1004773255,3.086,-0.24650000000000002,3.09582917,3.9699999999999998,1.04,4.1039615008,5.486,-5.2165,7.5702092606,3.086,-0.24650000000000002,3.09582917,2.4,-4.97,5.5191394257
2020-04-09 16:30:00,7.003,0.7445,7.0424632942,2.843,-0.20550000000000002,2.8504173817,4.16,0.9500000000000001,4.2670950306,5.443,-5.3755,7.6499836111,2.843,-0.20550000000000002,2.8504173817,2.6,-5.17,5.786959478
2020-04-09 17:00:00,7.01,0.6355000000000001,7.0387470654,2.42,-0.1845,2.4270229191,4.59,0.8200000000000001,4.6626709084,5.44,-5.3045,7.5981129401,2.42,-0.1845,2.4270229191,3.02,-5.12,5.944308202
2020-04-09 17:30:00,6.936,0.5425,6.9571834998,1.816,-0.1275,1.8204703376,5.12,0.67,5.1636518086,5.386,-5.3075,7.561650101,1.816,-0.1275,1.8204703376,3.5700000000000003,-5.18,6.2910491970999995
2020-04-09 18:00:00,6.8495,0.47250000000000003,6.8657779239,1.4295,-0.0975,1.4328211682,5.42,0.5700000000000001,5.4498899071,5.2895,-5.1275,7.3668220082,1.4295,-0.0975,1.4328211682,3.86,-5.03,6.3403864236
2020-04-09 18:30:00,6.788,0.3335,6.7961876262,0.778,-0.0765,0.7817520387,6.01,0.41000000000000003,6.0239687914,5.228,-5.0365,7.2593605951,0.778,-0.0765,0.7817520387,4.45,-4.96,6.6636401463
2020-04-09 19:00:00,6.7780000000000005,0.343,6.7866731909,0.40800000000000003,-0.067,0.41346462970000003,6.37,0.41000000000000003,6.3831810252,5.238,-5.027,7.2599843664,0.40800000000000003,-0.067,0.41346462970000003,4.83,-4.96,6.9231856829
2020-04-09 19:30:00,6.854,0.358,6.8633432087,0.134,-0.052000000000000005,0.1437358689,6.72,0.41000000000000003,6.7324958225,5.334,-5.012,7.3192690892,0.134,-0.052000000000000005,0.1437358689,5.2,-4.96,7.1862090145
2020-04-09 20:00:00,6.7535,0.35350000000000004,6.7627453375,0.0335,-0.0565,0.0656848537,6.72,0.41000000000000003,6.7324958225,5.2335,-5.0565,7.2772051297,0.0335,-0.0565,0.0656848537,5.2,-5.0,7.2138755187
2020-04-09 20:30:00,6.814,0.28950000000000004,6.8201470842,0.014,-0.0105,0.0175,6.8,0.30000000000000004,6.8066144301,5.294,-5.0905,7.3443601661,0.014,-0.0105,0.0175,5.28,-5.08,7.3269911969
2020-04-09 21:00:00,6.7345,0.23,6.7384263927,0.0145,-0.02,0.0247032387,6.72,0.25,6.7246486897,5.2445,-5.34,7.4846763624,0.0145,-0.02,0.0247032387,5.23,-5.32,7.4602479852
2020-04-09 21:30:00,6.553,0.2325,6.557123245,0.003,-0.0175,0.0177552809,6.55,0.25,6.554769256,5.063,-5.4475,7.437017228,0.003,-0.0175,0.0177552809,5.06,-5.43,7.4221627576
2020-04-09 22:00:00,6.13,0.112,6.1310230794,0.04,-0.018000000000000002,0.0438634244,6.09,0.13,6.0913873625,4.63,-5.688,7.3341832538,0.04,-0.018000000000000002,0.0438634244,4.59,-5.67,7.2949982865
2020-04-09 22:30:00,5.816,0.115,5.8171368387,0.076,-0.015,0.0774661216,5.74,0.13,5.7414719367,4.316,-5.825,7.2497228223,0.076,-0.015,0.0774661216,4.24,-5.8100000000000005,7.1926142674
2020-04-09 23:00:00,5.557,0.214,5.5611190421,0.047,-0.016,0.0496487663,5.51,0.23,5.5147982737,4.047,-5.906,7.159542234,0.047,-0.016,0.0496487663,4.0,-5.89,7.1198384813
2020-04-09 23:30:00,5.37,0.212,5.3741831007,0.04,-0.018000000000000002,0.0438634244,5.33,0.23,5.3349601685,3.8200000000000003,-5.748,6.9015870639,0.04,-0.018000000000000002,0.0438634244,3.7800000000000002,-5.73,6.8644956115
2020-04-10 00:00:00,5.1295,0.266,5.136392338,0.2495,-0.014,0.24989247690000002,4.88,0.28,4.8880261865,3.5695,-6.074,7.045197389,0.2495,-0.014,0.24989247690000002,3.32,-6.06,6.9098480446
2020-04-10 00:30:00,5.0635,0.8405,5.1327840886,0.3235,-0.0095,0.32363945990000004,4.74,0.85,4.8156100340000005,3.3435,-6.4595,7.2735227022,0.3235,-0.0095,0.32363945990000004,3.02,-6.45,7.1220011233
2020-04-10 01:00:00,4.974,0.0995,4.9749951005,0.314,-0.0005,0.3140003981,4.66,0.1,4.6610728379,3.334,-5.3305,6.2872717652,0.314,-0.0005,0.3140003981,3.02,-5.33,6.1261162248
2020-04-10 01:30:00,4.912,0.0985,4.9129875076000005,0.192,-0.0015,0.1920058593,4.72,0.1,4.7210592032,3.282,-5.3315,6.2607041337,0.192,-0.0015,0.1920058593,3.09,-5.33,6.1609252552000004
2020-04-10 02:00:00,4.851,0.618,4.8902070508,0.131,-0.002,0.13101526630000002,4.72,0.62,4.7605461872,3.081,-5.992,6.7377017595,0.131,-0.002,0.13101526630000002,2.95,-5.99,6.6770202935
2020-04-10 02:30:00,4.6855,0.8585,4.7635000262,0.1855,-0.0015,0.18550606460000002,4.5,0.86,4.5814408214,2.9055,-6.3015,6.9390800903,0.1855,-0.0015,0.18550606460000002,2.7199999999999998,-6.3,6.8620988043
2020-04-10 03:00:00,4.6635,0.857,4.7415905823,0.21350000000000002,-0.003,0.21352107620000002,4.45,0.86,4.5323393518,2.8835,-6.303,6.9312611587,0.21350000000000002,-0.003,0.21352107620000002,2.67,-6.3,6.8424337775
2020-04-10 03:30:00,4.5055,0.8385,4.5828607332,0.41550000000000004,-0.021500000000000002,0.4160558857,4.09,0.86,4.1794377612,2.7355,-6.4515,7.0074826079,0.41550000000000004,-0.021500000000000002,0.4160558857,2.32,-6.43,6.8357369756
2020-04-10 04:00:00,4.453,0.7785000000000001,4.520538823,0.363,-0.0015,0.3630030992,4.09,0.78,4.1637122859,2.683,-6.5415,7.0703402499,0.363,-0.0015,0.3630030992,2.32,-6.54,6.9393083229
2020-04-10 04:30:00,4.3355,0.7685000000000001,4.4030844303,0.3055,-0.0115,0.3057163718,4.03,0.78,4.104789885,2.5755,-6.5915,7.0767981814,0.3055,-0.0115,0.3057163718,2.27,-6.58,6.9605531389
2020-04-10 05:00:00,4.4355,0.7655000000000001,4.5010721501,0.3255,-0.0145,0.3258228046,4.11,0.78,4.1833598937,2.6654999999999998,-6.5245,7.0479777596,0.3255,-0.0145,0.3258228046,2.34,-6.51,6.9177814363
2020-04-10 05:30:00,4.59,0.848,4.6676765098,0.32,-0.012,0.320224921,4.27,0.86,4.355743335,2.83,-6.422,7.0179045306,0.32,-0.012,0.320224921,2.51,-6.41,6.8839087734
2020-04-10 06:00:00,4.633,0.848,4.7099674097,0.393,-0.012,0.39318316340000004,4.24,0.86,4.3263379433,2.863,-6.332,6.949172109,0.393,-0.012,0.39318316340000004,2.47,-6.32,6.7855213506
2020-04-10 06:30:00,4.7615,0.9185000000000001,4.849280823,0.5215000000000001,-0.0115,0.5216267823,4.24,0.93,4.3407948581,3.0515,-6.3915,7.0825789441,0.5215000000000001,-0.0115,0.5216267823,2.5300000000000002,-6.38,6.8633300955
2020-04-10 07:00:00,4.8945,1.013,4.9982296116,0.8145,-0.057,0.8164920392,4.08,1.07,4.217973447,3.1545,-6.287,7.0340059177,0.8145,-0.057,0.8164920392,2.34,-6.23,6.6549605559
2020-04-10 07:30:00,5.089,1.007,5.1876748163,0.809,-0.063,0.8114493207,4.28,1.07,4.4117230194,3.329,-6.103,6.951895425,0.809,-0.063,0.8114493207,2.52,-6.04,6.5446161079
2020-04-10 08:00:00,5.239,0.9855,5.3308846592,0.9590000000000001,-0.0845,0.9627155603,4.28,1.07,4.4117230194,3.479,-6.0145,6.9482120902,0.9590000000000001,-0.0845,0.9627155603,2.52,-5.93,6.4432367642
2020-04-10 08:30:00,5.404,0.7185,5.4515555807,1.124,-0.1015,1.1285735466,4.28,0.8200000000000001,4.3578435034,3.7439999999999998,-5.5015,6.6546253275,1.124,-0.1015,1.1285735466,2.62,-5.4,6.0020329889
2020-04-10 09:00:00,5.6865,0.3175,5.6953567491,1.4865,-0.12250000000000001,1.4915389703000002,4.2,0.44,4.2229847265,4.1065,-5.0225,6.4875918876,1.4865,-0.12250000000000001,1.4915389703000002,2.62,-4.9,5.5564737019
2020-04-10 09:30:00,5.921,0.41250000000000003,5.935351485,2.031,-0.1575,2.0370977517,3.89,0.5700000000000001,3.9315391388,4.301,-4.8575,6.4879817548,2.031,-0.1575,2.0370977517,2.27,-4.7,5.2194731535
2020-04-10 10:00:00,6.0145,1.193,6.1316767079,2.4745,-0.197,2.4823294,3.54,1.3900000000000001,3.8031171426,4.2545,-5.537,6.9827744665,2.4745,-0.197,2.4823294,1.78,-5.34,5.6288542351
2020-04-10 10:30:00,5.9585,0.47400000000000003,5.9773236695000005,2.9685,-0.23600000000000002,2.9778663922,2.99,0.71,3.0731417149,4.3385,-4.976,6.6017541798,2.9685,-0.23600000000000002,2.9778663922,1.37,-4.74,4.9340145926000005
2020-04-10 11:00:00,6.0695,0.437,6.0852115206,3.3495,-0.273,3.3606069764,2.7199999999999998,0.71,2.8111385594,4.4095,-4.873,6.5718961685,3.3495,-0.273,3.3606069764,1.06,-4.6,4.7205508153
2020-04-10 11:30:00,6.113,0.3995,6.1260402586,3.673,-0.3105,3.6861008193,2.44,0.71,2.5412005037,4.423,-4.8105,6.5348174611,3.673,-0.3105,3.6861008193,0.75,-4.5,4.5620718977
2020-04-10 12:00:00,6.0295,0.8415,6.0879382799,3.8595,-0.3385,3.874315746,2.17,1.18,2.4700809703,4.2595,-5.3885,6.8687169471,3.8595,-0.3385,3.874315746,0.4,-5.05,5.0658168147
2020-04-10 12:30:00,6.193,1.456,6.3618538964999995,4.023,-0.354,4.0385449112,2.17,1.81,2.8257742302,4.423,-5.744,7.2495837812,4.023,-0.354,4.0385449112,0.4,-5.39,5.4048219212
2020-04-10 13:00:00,6.2405,1.457,6.4083296771,4.0205,-0.353,4.0359669535,2.22,1.81,2.864349839,4.4205,-5.803,7.2949043345,4.0205,-0.353,4.0359669535,0.4,-5.45,5.4646591842
2020-04-10 13:30:00,6.0765,1.442,6.2452554992,4.1665,-0.368,4.1827199584,1.9100000000000001,1.81,2.6313874667,4.2865,-6.058,7.4211485802,4.1665,-0.368,4.1827199584,0.12,-5.69,5.6912652372
2020-04-10 14:00:00,5.775,1.304,5.9203919634,4.285,-0.366,4.3006023997,1.49,1.67,2.2380795339,3.985,-6.376,7.5188829622,4.285,-0.366,4.3006023997,-0.30000000000000004,-6.01,6.0174828625
2020-04-10 14:30:00,5.642,1.0725,5.7430323219,4.312,-0.3775,4.3284928382,1.33,1.45,1.9675873551,3.832,-6.3275,7.3973968563,4.312,-0.3775,4.3284928382,-0.48,-5.95,5.9693299456
2020-04-10 15:00:00,5.5355,0.277,5.5424262963,4.0655,-0.333,4.0791150082,1.47,0.61,1.5915401346,3.7655000000000003,-5.503,6.6679831471,4.0655,-0.333,4.0791150082,-0.30000000000000004,-5.17,5.1786967473
2020-04-10 15:30:00,5.553,0.356,5.5643997879,3.9530000000000003,-0.304,3.9646721176,1.6,0.66,1.7307801709000001,3.803,-5.474,6.665394587,3.9530000000000003,-0.304,3.9646721176,-0.15,-5.17,5.1721755577
2020-04-10 16:00:00,5.621,0.4015,5.6353210423,3.581,-0.2585,3.5903179873,2.04,0.66,2.1441082062,3.851,-5.3585,6.5987667977,3.581,-0.2585,3.5903179873,0.27,-5.1,5.1071420579
2020-04-10 16:30:00,5.628,0.3395,5.6382305957,2.488,-0.1705,2.4938352492,3.14,0.51,3.1811475917,3.918,-5.3405000000000005,6.6235688454,2.488,-0.1705,2.4938352492,1.43,-5.17,5.3641215497
2020-04-10 17:00:00,5.538,0.048,5.5382080134,2.528,-0.17200000000000001,2.5338445097999998,3.01,0.22,3.0180291582,3.798,-5.372,6.578995972,2.528,-0.17200000000000001,2.5338445097999998,1.27,-5.2,5.3528403675
2020-04-10 17:30:00,5.67,0.5335,5.6950436565,2.18,-0.14650000000000002,2.1849169893,3.49,0.68,3.5556293395000003,3.89,-5.8165,6.9974118251,2.18,-0.14650000000000002,2.1849169893,1.71,-5.67,5.9222461955
2020-04-10 18:00:00,5.8325,0.9455,5.9086399873,1.6225,-0.10450000000000001,1.6258617714999999,4.21,1.05,4.3389630098,4.0025,-6.2145,7.3918885611,1.6225,-0.10450000000000001,1.6258617714999999,2.38,-6.11,6.5571716464000005
2020-04-10 18:30:00,5.8575,0.8675,5.9213902506,1.0375,-0.0825,1.0407749517,4.82,0.9500000000000001,4.9127283662,4.0375,-6.2425,7.4343938892,1.0375,-0.0825,1.0407749517,3.0,-6.16,6.8516859239
2020-04-10 19:00:00,5.7595,0.785,5.8127502312,0.5995,-0.065,0.6030134741000001,5.16,0.85,5.2295410889,3.9495,-6.285,7.4229222851,0.5995,-0.065,0.6030134741000001,3.35,-6.22,7.0647646811
2020-04-10 19:30:00,5.6635,0.7965,5.7192346079,0.3935,-0.053500000000000006,0.3971202589,5.27,0.85,5.3381082792,3.8635,-6.4135,7.4872968754,0.3935,-0.053500000000000006,0.3971202589,3.47,-6.36,7.2450327812
2020-04-10 20:00:00,5.6055,0.792,5.6611742819,0.0555,-0.058,0.0802760861,5.55,0.85,5.6147128155,3.8255,-6.598,7.6267984273,0.0555,-0.058,0.0802760861,3.77,-6.54,7.5488078529
2020-04-10 20:30:00,5.6850000000000005,0.748,5.7339976456,0.105,-0.002,0.10501904590000001,5.58,0.75,5.6301776171,3.875,-6.642,7.6897196958,0.105,-0.002,0.10501904590000001,3.77,-6.64,7.635607376
2020-04-10 21:00:00,5.6145,0.6795,5.6554690787,0.2645,-0.0005,0.26450047260000004,5.35,0.68,5.3930418133,3.8345000000000002,-6.8105,7.8157725466,0.2645,-0.0005,0.26450047260000004,3.5700000000000003,-6.8100000000000005,7.6890181428
2020-04-10 21:30:00,5.311,0.678,5.3541016987,0.131,-0.002,0.13101526630000002,5.18,0.68,5.224442554,3.531,-6.892,7.7438766132,0.131,-0.002,0.13101526630000002,3.4,-6.89,7.6832349958
2020-04-10 22:00:00,5.016,0.498,5.040660671,0.146,-0.002,0.146013698,4.87,0.5,4.8956000654,3.236,-7.042,7.7499329029,0.146,-0.002,0.146013698,3.09,-7.04,7.6882832934
2020-04-10 22:30:00,4.8885000000000005,0.1885,4.8921329193,0.018500000000000003,-0.0015,0.0185607112,4.87,0.19,4.8737049562,3.1485,-6.8615,7.5493863658,0.018500000000000003,-0.0015,0.0185607112,3.13,-6.86,7.5403249267
2020-04-10 23:00:00,4.58,-0.3905,4.5966172616000005,0.0,-0.0005,0.0005,4.58,-0.39,4.5965748117,3.01,-6.6005,7.2544262523,0.0,-0.0005,0.0005,3.01,-6.6,7.2539713261
2020-04-10 23:30:00,4.4,0.27,4.4082763071,0.0,0.0,0.0,4.4,0.27,4.4082763071,2.66,-7.02,7.5070633406,0.0,0.0,0.0,2.66,-7.02,7.5070633406
2020-04-11 00:00:00,4.22,-0.37,4.2361893253,0.0,0.0,0.0,4.22,-0.37,4.2361893253,2.61,-6.46,6.9673309093,0.0,0.0,0.0,2.61,-6.46,6.9673309093
2020-04-11 00:30:00,4.05,-0.33,4.063422203,0.0,0.0,0.0,4.05,-0.33,4.063422203,2.45,-6.46,6.9089869011000005,0.0,0.0,0.0,2.45,-6.46,6.9089869011000005
2020-04-11 01:00:00,4.014,-0.292,4.0246068131,0.004,-0.002,0.004472136000000001,4.01,-0.29,4.020472609,2.454,-6.562,7.0058518397,0.004,-0.002,0.004472136000000001,2.45,-6.5600000000000005,7.0025780967
2020-04-11 01:30:00,3.9314999999999998,-0.29,3.9421811539,0.0015,0.0,0.0015,3.93,-0.29,3.9406852196,2.3315,-6.42,6.83024833,0.0015,0.0,0.0015,2.33,-6.42,6.8297364517
2020-04-11 02:00:00,3.9305,-0.294,3.9414802105,0.0005,-0.004,0.0040311289,3.93,-0.29,3.9406852196,2.3305,-6.424,6.8336671158,0.0005,-0.004,0.0040311289,2.33,-6.42,6.8297364517
2020-04-11 02:30:00,3.86,-0.29,3.8708784533,0.0,0.0,0.0,3.86,-0.29,3.8708784533,2.26,-6.42,6.8061736681,0.0,0.0,0.0,2.26,-6.42,6.8061736681
2020-04-11 03:00:00,3.75,-0.361,3.7673360615,0.0,-0.001,0.001,3.75,-0.36,3.7672403693,2.09,-6.271,6.6101090006,0.0,-0.001,0.001,2.09,-6.27,6.6091603098
2020-04-11 03:30:00,3.75,-0.36,3.7672403693,0.0,0.0,0.0,3.75,-0.36,3.7672403693,2.04,-6.01,6.3467865885,0.0,0.0,0.0,2.04,-6.01,6.3467865885
2020-04-11 04:00:00,3.71,-0.36,3.7274253849,0.0,0.0,0.0,3.71,-0.36,3.7274253849,2.08,-6.15,6.492218419,0.0,0.0,0.0,2.08,-6.15,6.492218419
2020-04-11 04:30:00,3.71,-0.36,3.7274253849,0.0,0.0,0.0,3.71,-0.36,3.7274253849,2.08,-6.12,6.4638069278,0.0,0.0,0.0,2.08,-6.12,6.4638069278
2020-04-11 05:00:00,3.75,-0.36,3.7672403693,0.0,0.0,0.0,3.75,-0.36,3.7672403693,2.12,-6.12,6.4767893281,0.0,0.0,0.0,2.12,-6.12,6.4767893281
2020-04-11 05:30:00,3.75,-0.36,3.7672403693,0.0,0.0,0.0,3.75,-0.36,3.7672403693,2.12,-5.97,6.3352426946,0.0,0.0,0.0,2.12,-5.97,6.3352426946
2020-04-11 06:00:00,3.81,-0.36,3.8269700809,0.0,0.0,0.0,3.81,-0.36,3.8269700809,2.17,-5.93,6.3145704525,0.0,0.0,0.0,2.17,-5.93,6.3145704525
2020-04-11 06:30:00,3.93,-0.441,3.9546657254,0.0,-0.001,0.001,3.93,-0.44,3.9545543365,2.25,-5.631,6.0638816776,0.0,-0.001,0.001,2.25,-5.63,6.0629530759
