Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-11 07:00:00,3.9875,-0.41850000000000004,4.0094012645,0.0575,-0.0485,0.07522300180000001,3.93,-0.37,3.9473788772000002,2.3075,-5.6185,6.0738866058,0.0575,-0.0485,0.07522300180000001,2.25,-5.57,6.0072789181
2020-04-11 07:30:00,4.1605,-0.14350000000000002,4.162973997,0.1405,-0.053500000000000006,0.1503412784,4.02,-0.09,4.0210073365,2.5505,-5.9535,6.4768211725,0.1405,-0.053500000000000006,0.1503412784,2.41,-5.9,6.3732330885
2020-04-11 08:00:00,4.4415,-0.2245,4.4471701676,0.5215000000000001,-0.0645,0.5254735959,3.92,-0.16,3.9232639473,2.8515,-5.8845,6.5389901743,0.5215000000000001,-0.0645,0.5254735959,2.33,-5.82,6.2690748919
2020-04-11 08:30:00,4.6595,-0.187,4.6632509315,0.9695,-0.08700000000000001,0.9733957314,3.69,-0.1,3.6913547649,3.0595,-5.907,6.6523070622,0.9695,-0.08700000000000001,0.9733957314,2.09,-5.82,6.1838903613
2020-04-11 09:00:00,4.8835,-0.16,4.8861203679,1.9235000000000002,-0.14,1.9285881494,2.96,-0.02,2.9600675668000003,3.2335,-5.77,6.6142590099,1.9235000000000002,-0.14,1.9285881494,1.31,-5.63,5.7803979102
2020-04-11 09:30:00,5.076,-0.14400000000000002,5.0780421424,1.6059999999999999,-0.124,1.6107799353,3.47,-0.02,3.4700576364,3.426,-5.614,6.5768132101,1.6059999999999999,-0.124,1.6107799353,1.82,-5.49,5.7838136208
2020-04-11 10:00:00,5.111,-0.3165,5.1207902955,2.001,-0.14650000000000002,2.0063557137,3.11,-0.17,3.1146428367,3.401,-5.4665,6.4381226495,2.001,-0.14650000000000002,2.0063557137,1.4,-5.32,5.5011271572
2020-04-11 10:30:00,5.2815,0.5445,5.3094936199,2.3715,-0.17550000000000002,2.3779849663,2.91,0.72,2.9977491556,3.5115,-6.2555,7.1736958745,2.3715,-0.17550000000000002,2.3779849663,1.1400000000000001,-6.08,6.1859518265
2020-04-11 11:00:00,5.333,0.1155,5.33425058,2.9130000000000003,-0.2245,2.9216381107,2.42,0.34,2.4437675831,3.633,-5.8845,6.9156365759,2.9130000000000003,-0.2245,2.9216381107,0.72,-5.66,5.7056112731
2020-04-11 11:30:00,5.351,-0.082,5.3516282569,3.461,-0.28200000000000003,3.4724695823,1.8900000000000001,0.2,1.9005525512,3.701,-5.892,6.9579497699,3.461,-0.28200000000000003,3.4724695823,0.24,-5.61,5.6151313431
2020-04-11 12:00:00,5.3875,-0.046,5.3876963769,3.8975,-0.336,3.9119563201,1.49,0.29,1.5179591561999999,3.6975,-5.886,6.9510072831,3.8975,-0.336,3.9119563201,-0.2,-5.55,5.5536024345
2020-04-11 12:30:00,5.3165,-0.045,5.3166904414000005,4.1865,-0.375,4.2032615015,1.13,0.33,1.177200068,3.5965,-5.885,6.8969585507,4.1865,-0.375,4.2032615015,-0.59,-5.51,5.5414979924
2020-04-11 13:00:00,5.3575,-0.022500000000000003,5.3575472466,3.9775,-0.35250000000000004,3.9930893429000003,1.38,0.33,1.4189080308,3.6375,-5.9125,6.9418342317,3.9775,-0.35250000000000004,3.9930893429000003,-0.34,-5.5600000000000005,5.5703859829999995
2020-04-11 13:30:00,5.1995000000000005,-0.027,5.1995701024,1.8295,-0.127,1.8339027373,3.37,0.1,3.3714833531,3.5995,-6.187,7.1578886028,1.8295,-0.127,1.8339027373,1.77,-6.06,6.3132004562
2020-04-11 14:00:00,5.239,0.233,5.2441786774,0.739,-0.037,0.7399256719,4.5,0.27,4.5080927231,3.629,-6.437,7.3894932167,0.739,-0.037,0.7399256719,2.89,-6.4,7.0222574718
2020-04-11 14:30:00,5.1095,0.875,5.1838803275,1.0595,-0.065,1.0614919924,4.05,0.9400000000000001,4.1576555894,3.2895,-6.945,7.6846493251,1.0595,-0.065,1.0614919924,2.23,-6.88,7.2323785852
2020-04-11 15:00:00,5.078,-0.1095,5.0791804703,0.398,-0.0195,0.39847741470000003,4.68,-0.09,4.6808653046,3.398,-5.9395,6.8428111365,0.398,-0.0195,0.39847741470000003,3.0,-5.92,6.6367461907
2020-04-11 15:30:00,5.021,-0.1385,5.0229098389,0.8310000000000001,-0.0485,0.8324141097000001,4.19,-0.09,4.1909664756,3.341,-6.0485,6.9098938668,0.8310000000000001,-0.0485,0.8324141097000001,2.51,-6.0,6.5038527044
2020-04-11 16:00:00,4.741,-0.2155,4.7458952001,1.971,-0.1255,1.9749914557000001,2.77,-0.09,2.7714617082,3.021,-6.1955,6.8927977810000005,1.971,-0.1255,1.9749914557000001,1.05,-6.07,6.1601461022
2020-04-11 16:30:00,4.733,-0.213,4.7377904133,2.323,-0.123,2.3262540704,2.41,-0.09,2.4116799124,3.003,-6.243,6.9277022165,2.323,-0.123,2.3262540704,0.68,-6.12,6.1576618939
2020-04-11 17:00:00,4.94,-0.17300000000000001,4.9430283228,2.29,-0.083,2.2915036548,2.65,-0.09,2.6515278614,3.22,-6.203,6.9889633709000005,2.29,-0.083,2.2915036548,0.93,-6.12,6.190258476
2020-04-11 17:30:00,5.272,-0.07150000000000001,5.2724848269,1.952,-0.061500000000000006,1.9529685737,3.32,-0.01,3.3200150602000003,3.582,-6.0815,7.0580001594,1.952,-0.061500000000000006,1.9529685737,1.63,-6.02,6.2367699974
2020-04-11 18:00:00,5.3455,-0.17200000000000001,5.3482664715,1.2355,-0.042,1.2362136749000001,4.11,-0.13,4.1120554471,3.6855,-6.062,7.0944171184,1.2355,-0.042,1.2362136749000001,2.45,-6.02,6.4994538232
2020-04-11 18:30:00,5.275,-0.2205,5.2796065431,0.795,-0.030500000000000003,0.7955848478,4.48,-0.19,4.4840272078,3.575,-5.8405000000000005,6.8477781251,0.795,-0.030500000000000003,0.7955848478,2.7800000000000002,-5.8100000000000005,6.4408462177
2020-04-11 19:00:00,5.332,0.711,5.3791955718,0.642,-0.039,0.6431834886000001,4.69,0.75,4.7495894559,3.512,-6.779,7.6347223263,0.642,-0.039,0.6431834886000001,2.87,-6.74,7.325605777
2020-04-11 19:30:00,5.3785,0.733,5.4282180548,0.3685,-0.017,0.3688919218,5.01,0.75,5.0658266848,3.5585,-6.757,7.6367513545,0.3685,-0.017,0.3688919218,3.19,-6.74,7.4567888531
2020-04-11 20:00:00,5.313,0.6625,5.3541456134,0.253,-0.0175,0.2536045149,5.06,0.68,5.1054872441,3.443,-6.6775,7.5128726363,0.253,-0.0175,0.2536045149,3.19,-6.66,7.3845582129
2020-04-11 20:30:00,5.2295,0.6155,5.2655968797,0.1695,-0.0145,0.1701190759,5.06,0.63,5.0990685424,3.3595,-6.6745,7.4722948617,0.1695,-0.0145,0.1701190759,3.19,-6.66,7.3845582129
2020-04-11 21:00:00,5.2515,0.6225,5.2882661147,0.1915,-0.007500000000000001,0.1916468106,5.06,0.63,5.0990685424,3.3815,-6.6275,7.4403157527,0.1915,-0.007500000000000001,0.1916468106,3.19,-6.62,7.348503249
2020-04-11 21:30:00,5.167,0.5325,5.1943666842,0.23700000000000002,-0.0275,0.23859012970000001,4.93,0.56,4.9617033366,3.317,-6.7475000000000005,7.518726305,0.23700000000000002,-0.0275,0.23859012970000001,3.08,-6.72,7.3922121182
2020-04-11 22:00:00,4.95,0.452,4.9705939283,0.39,-0.028,0.3910038363,4.5600000000000005,0.48,4.5851935619,3.1,-6.928,7.5899396572,0.39,-0.028,0.3910038363,2.71,-6.9,7.4131032638
2020-04-11 22:30:00,4.854,0.40900000000000003,4.871200776,0.194,-0.031,0.19646119210000001,4.66,0.44,4.6807264393,3.004,-6.931,7.5539907996,0.194,-0.031,0.19646119210000001,2.81,-6.9,7.4502416068
2020-04-11 23:00:00,4.675,0.41050000000000003,4.6929878809000005,0.015,-0.029500000000000002,0.0330945615,4.66,0.44,4.6807264393,2.825,-7.0095,7.5573616593,0.015,-0.029500000000000002,0.0330945615,2.81,-6.98,7.5243936633
2020-04-11 23:30:00,4.47,0.5185000000000001,4.499971361,0.0,-0.0015,0.0015,4.47,0.52,4.5001444421,2.67,-7.1915,7.6711519507,0.0,-0.0015,0.0015,2.67,-7.19,7.6697457585
2020-04-12 00:00:00,4.24,0.02,4.2400471695,0.0,0.0,0.0,4.24,0.02,4.2400471695,2.5300000000000002,-6.75,7.2085643508,0.0,0.0,0.0,2.5300000000000002,-6.75,7.2085643508
2020-04-12 00:30:00,4.01,-0.46,4.0362978086,0.0,0.0,0.0,4.01,-0.46,4.0362978086,2.36,-6.42,6.8400292397,0.0,0.0,0.0,2.36,-6.42,6.8400292397
2020-04-12 01:00:00,3.93,-0.46,3.9568295389,0.0,0.0,0.0,3.93,-0.46,3.9568295389,2.2800000000000002,-6.42,6.8128408172,0.0,0.0,0.0,2.2800000000000002,-6.42,6.8128408172
2020-04-12 01:30:00,3.87,-0.46,3.897242615,0.0,0.0,0.0,3.87,-0.46,3.897242615,2.23,-6.42,6.7962710364,0.0,0.0,0.0,2.23,-6.42,6.7962710364
2020-04-12 02:00:00,3.8200000000000003,-0.46,3.8475966525,0.0,0.0,0.0,3.8200000000000003,-0.46,3.8475966525,2.18,-6.42,6.7800294985,0.0,0.0,0.0,2.18,-6.42,6.7800294985
2020-04-12 02:30:00,3.74,-0.38,3.7592552454,0.0,0.0,0.0,3.74,-0.38,3.7592552454,2.12,-6.5600000000000005,6.8940554103,0.0,0.0,0.0,2.12,-6.5600000000000005,6.8940554103
2020-04-12 03:00:00,3.69,-0.38,3.7095147931,0.0,0.0,0.0,3.69,-0.38,3.7095147931,2.07,-6.63,6.9456317207,0.0,0.0,0.0,2.07,-6.63,6.9456317207
2020-04-12 03:30:00,3.69,-0.15,3.693047522,0.0,0.0,0.0,3.69,-0.15,3.693047522,2.07,-6.89,7.1942338022,0.0,0.0,0.0,2.07,-6.89,7.1942338022
2020-04-12 04:00:00,3.69,0.51,3.7250771804,0.0,0.0,0.0,3.69,0.51,3.7250771804,1.9100000000000001,-7.33,7.5747607223,0.0,0.0,0.0,1.9100000000000001,-7.33,7.5747607223
2020-04-12 04:30:00,3.54,0.02,3.5400564967,0.0,0.0,0.0,3.54,0.02,3.5400564967,1.78,-6.9,7.1258964348,0.0,0.0,0.0,1.78,-6.9,7.1258964348
2020-04-12 05:00:00,3.45,-0.49,3.4846233656,0.0,0.0,0.0,3.45,-0.49,3.4846233656,1.78,-6.3,6.5466327222,0.0,0.0,0.0,1.78,-6.3,6.5466327222
2020-04-12 05:30:00,3.55,-0.49,3.5836573497,0.0,0.0,0.0,3.55,-0.49,3.5836573497,1.8900000000000001,-6.25,6.5295175932,0.0,0.0,0.0,1.8900000000000001,-6.25,6.5295175932
2020-04-12 06:00:00,3.41,-0.53,3.4509419004,0.0,0.0,0.0,3.41,-0.53,3.4509419004,1.78,-6.42,6.6621918315,0.0,0.0,0.0,1.78,-6.42,6.6621918315
2020-04-12 06:30:00,3.3615,-0.5035000000000001,3.3989990438,0.0015,-0.0035,0.0038078866,3.36,-0.5,3.3969986753,1.7215,-6.3735,6.6018985527,0.0015,-0.0035,0.0038078866,1.72,-6.37,6.5981285225
2020-04-12 07:00:00,3.4325,-0.5015000000000001,3.4689419857,0.0425,-0.0015,0.042526462300000005,3.39,-0.5,3.4266747730000002,1.7625000000000002,-6.2615,6.5048280915,0.0425,-0.0015,0.042526462300000005,1.72,-6.26,6.4919950709
2020-04-12 07:30:00,3.5615,-0.5025000000000001,3.5967747358,0.1315,-0.0025,0.1315237621,3.43,-0.5,3.4662515777,1.9115000000000002,-6.0625,6.3567081497,0.1315,-0.0025,0.1315237621,1.78,-6.06,6.3160113996
2020-04-12 08:00:00,3.7955,-0.458,3.8230333833,0.28550000000000003,-0.008,0.2856120621,3.51,-0.45,3.5387285852,2.1455,-5.998,6.3701785101,0.28550000000000003,-0.008,0.2856120621,1.8599999999999999,-5.99,6.272136797
2020-04-12 08:30:00,4.0205,-0.48150000000000004,4.049229865,0.7105,-0.0315,0.7111979331,3.31,-0.45,3.3404490716,2.3205,-5.7515,6.2019732747,0.7105,-0.0315,0.7111979331,1.6099999999999999,-5.72,5.9422638784
2020-04-12 09:00:00,4.303,-0.491,4.3309225345,0.893,-0.041,0.8939407139000001,3.41,-0.45,3.4395639258,2.613,-5.7010000000000005,6.271297314,0.893,-0.041,0.8939407139000001,1.72,-5.66,5.9155726688
2020-04-12 09:30:00,4.496,0.2985,4.5058981624,1.246,-0.061500000000000006,1.2475168336,3.25,0.36,3.2698776736,2.686,-6.2615,6.8132942289,1.246,-0.061500000000000006,1.2475168336,1.44,-6.2,6.3650294579
2020-04-12 10:00:00,4.7335,-0.429,4.7529005092,1.5635,-0.089,1.5660310500999999,3.17,-0.34,3.1881812997,3.0435,-5.659,6.4255095712,1.5635,-0.089,1.5660310500999999,1.48,-5.57,5.7632716403
2020-04-12 10:30:00,4.8775,-0.2665,4.8847751739,1.6075,-0.0965,1.6103938959000001,3.27,-0.17,3.2744159785,3.1675,-5.5265,6.3698711525,1.6075,-0.0965,1.6103938959000001,1.56,-5.43,5.6496460066
2020-04-12 11:00:00,5.113,0.7000000000000001,5.1606946238,1.843,-0.12,1.8469025421,3.27,0.8200000000000001,3.3712460604,3.293,-6.52,7.3043992908,1.843,-0.12,1.8469025421,1.45,-6.4,6.5622023742
2020-04-12 11:30:00,5.133,-0.07200000000000001,5.133504943,2.043,-0.14200000000000002,2.0479289538,3.09,0.07,3.0907927786,3.443,-5.812,6.7552640955,2.043,-0.14200000000000002,2.0479289538,1.4,-5.67,5.8402825274
2020-04-12 12:00:00,5.252,-0.317,5.2615580392,2.672,-0.217,2.680797083,2.58,-0.1,2.5819372572,3.5620000000000003,-5.717,6.7358691347,2.672,-0.217,2.680797083,0.89,-5.5,5.5715437717
2020-04-12 12:30:00,5.4525,-0.28700000000000003,5.4600480996,2.5025,-0.187,2.509477087,2.95,-0.1,2.9516944286,3.7825,-5.797,6.9218866828,2.5025,-0.187,2.509477087,1.28,-5.61,5.7541723992
2020-04-12 13:00:00,5.5055,-0.2975,5.5135321256,3.0255,-0.23750000000000002,3.0348074898,2.48,-0.06,2.4807257003,3.8155,-5.8475,6.9822128656,3.0255,-0.23750000000000002,3.0348074898,0.79,-5.61,5.6653508276
2020-04-12 13:30:00,5.4415,-0.23700000000000002,5.4466587235,2.3615,-0.177,2.3681239938,3.08,-0.06,3.0805843601,3.8015,-6.067,7.1596013332,2.3615,-0.177,2.3681239938,1.44,-5.89,6.0634726024
2020-04-12 14:00:00,5.324,-0.17400000000000002,5.326842592,1.504,-0.114,1.5083142909,3.8200000000000003,-0.06,3.8204711751,3.734,-6.234,7.266740122,1.504,-0.114,1.5083142909,2.23,-6.12,6.5136241832
2020-04-12 14:30:00,5.024,-0.28,5.0317964983,1.574,-0.12,1.5785677052,3.45,-0.16,3.4537081521,3.434,-6.58,7.4221800032,1.574,-0.12,1.5785677052,1.8599999999999999,-6.46,6.7224400332
2020-04-12 15:00:00,4.8815,-0.23750000000000002,4.887274138,1.9015,-0.1375,1.9064649223,2.98,-0.1,2.9816773803,3.2715,-6.6275,7.3909720944,1.9015,-0.1375,1.9064649223,1.37,-6.49,6.6330234433
2020-04-12 15:30:00,4.937,-0.17250000000000001,4.9400126771,2.297,-0.17250000000000001,2.3034680918,2.64,0.0,2.64,3.297,-6.5925,7.3709745116,2.297,-0.17250000000000001,2.3034680918,1.0,-6.42,6.4974148705
2020-04-12 16:00:00,4.8115,-0.179,4.8148284757,1.5815000000000001,-0.089,1.5840022885,3.23,-0.09,3.2312536267,3.1815,-6.659,7.3799880251,1.5815000000000001,-0.089,1.5840022885,1.6,-6.57,6.7620189293
2020-04-12 16:30:00,4.7965,0.636,4.8384820192,1.4665,-0.094,1.469509527,3.33,0.73,3.4090761212,2.9365,-7.014,7.603895597,1.4665,-0.094,1.469509527,1.47,-6.92,7.0744116363
2020-04-12 17:00:00,4.8145,0.5645,4.8474808406,1.2245,-0.0655,1.2262505861,3.59,0.63,3.6448593937,2.9545,-6.8055,7.4191576678,1.2245,-0.0655,1.2262505861,1.73,-6.74,6.9584840303
2020-04-12 17:30:00,4.6015,-0.34650000000000003,4.6145275489,1.1715,-0.0665,1.1733859126,3.43,-0.28,3.4414095949,2.9415,-6.2965,6.9497003173,1.1715,-0.0665,1.1733859126,1.77,-6.23,6.4765577277
2020-04-12 18:00:00,4.5665,-0.4565,4.5892607793,0.9265,-0.0465,0.9276661576,3.64,-0.41000000000000003,3.6630178815,2.8865,-6.2365,6.872104081,0.9265,-0.0465,0.9276661576,1.96,-6.19,6.4928961181
2020-04-12 18:30:00,4.6045,-0.61,4.6447303743,0.5545,-0.03,0.5553109489,4.05,-0.58,4.0913200804,2.9245,-6.13,6.7918775202,0.5545,-0.03,0.5553109489,2.37,-6.1,6.5442264631
2020-04-12 19:00:00,4.7379999999999995,-0.5155000000000001,4.7659609996,0.338,-0.025500000000000002,0.33896054340000004,4.4,-0.49,4.4272000181,3.078,-6.0755,6.8107109945,0.338,-0.025500000000000002,0.33896054340000004,2.74,-6.05,6.6415434953
2020-04-12 19:30:00,4.754,-0.3865,4.7696853408,0.17400000000000002,-0.0165,0.1747805767,4.58,-0.37,4.5949211092,3.114,-6.2165,6.9528316713,0.17400000000000002,-0.0165,0.1747805767,2.94,-6.2,6.8617490482
2020-04-12 20:00:00,4.664,-0.4475,4.6854191115,0.17400000000000002,-0.0175,0.1748778145,4.49,-0.43,4.5105432045,2.9939999999999998,-6.1375,6.82883169,0.17400000000000002,-0.0175,0.1748778145,2.8200000000000003,-6.12,6.7384567966
2020-04-12 20:30:00,4.7945,0.5195000000000001,4.8225626486,0.3645,-0.0205,0.3650760195,4.43,0.54,4.4627906068,2.9945,-7.0905,7.6968968098,0.3645,-0.0205,0.3650760195,2.63,-7.07,7.5433281779
2020-04-12 21:00:00,4.818,-0.194,4.8219041881999996,0.388,-0.014,0.3882524952,4.43,-0.18,4.4336553768,3.168,-6.734,7.4419742004,0.388,-0.014,0.3882524952,2.7800000000000002,-6.72,7.2723311256
2020-04-12 21:30:00,4.676,-0.3845,4.6917817777,0.426,-0.0145,0.4262467009,4.25,-0.37,4.2660754799,3.056,-6.5945,7.2681886499,0.426,-0.0145,0.4262467009,2.63,-6.58,7.0861343481
2020-04-12 22:00:00,4.298,-0.3375,4.3112307118,1.208,-0.0375,1.208581917,3.09,-0.30000000000000004,3.1045289498,2.668,-6.8275,7.3302783201,1.208,-0.0375,1.208581917,1.46,-6.79,6.9451925819
2020-04-12 22:30:00,4.1905,-0.183,4.1944939206,2.4205,-0.043000000000000003,2.4208819157,1.77,-0.14,1.7755280905,2.4705,-6.9030000000000005,7.3317650842,2.4205,-0.043000000000000003,2.4208819157,0.05,-6.86,6.8601822133
2020-04-12 23:00:00,4.299,-0.40950000000000003,4.3184593607,2.589,-0.0395,2.5893013054000003,1.71,-0.37,1.7495713761,2.569,-6.6395,7.1191798158,2.589,-0.0395,2.5893013054000003,-0.02,-6.6,6.6000303030000005
2020-04-12 23:30:00,4.178,-0.4045,4.1975354972,2.5380000000000003,-0.0345,2.538234475,1.6400000000000001,-0.37,1.6812197953,2.438,-6.5945,7.0307378169,2.5380000000000003,-0.0345,2.538234475,-0.1,-6.5600000000000005,6.5607621508000005
2020-04-13 00:00:00,4.0125,-0.29,4.022966101,2.6825,-0.04,2.6827982127,1.33,-0.25,1.3532922818,2.3225,-6.87,7.2519587871,2.6825,-0.04,2.6827982127,-0.36,-6.83,6.8394809745
2020-04-13 00:30:00,3.751,0.585,3.7963437674,2.621,-0.045,2.6213862745,1.13,0.63,1.293754227,1.921,-7.385,7.6307578916,2.621,-0.045,2.6213862745,-0.7000000000000001,-7.34,7.3733031946
2020-04-13 01:00:00,3.7635,0.557,3.8044948745,2.7735000000000003,-0.033,2.7736963154,0.99,0.59,1.1524755963,1.9235000000000002,-7.243,7.4940577293,2.7735000000000003,-0.033,2.7736963154,-0.85,-7.21,7.2599311291
2020-04-13 01:30:00,3.7115,0.1915,3.7164370706,2.6015,0.0115,2.6015254179,1.11,0.18,1.1244998888,1.9215,-6.9585,7.2189254394,2.6015,0.0115,2.6015254179,-0.68,-6.97,7.0030921742
2020-04-13 02:00:00,3.7405,-0.488,3.7721988614,2.6305,0.012,2.6305273711,1.11,-0.5,1.2174152948,2.0005,-6.288,6.5985562247,2.6305,0.012,2.6305273711,-0.63,-6.3,6.3314216413
2020-04-13 02:30:00,3.622,-0.3975,3.6437467324,2.512,0.0125,2.5120311005,1.11,-0.41000000000000003,1.183300469,1.8820000000000001,-6.3175,6.5918684946,2.512,0.0125,2.5120311005,-0.63,-6.33,6.3612734574
2020-04-13 03:00:00,3.5365,-0.3975,3.5587692395,2.5265,0.0125,2.526530922,1.01,-0.41000000000000003,1.0900458706,1.8465,-6.4875,6.7451626000000005,2.5265,0.0125,2.526530922,-0.68,-6.5,6.5354724389
2020-04-13 03:30:00,3.518,-0.3975,3.5403856075,2.508,0.0125,2.5080311501,1.01,-0.41000000000000003,1.0900458706,1.828,-6.4875,6.7401216792,2.508,0.0125,2.5080311501,-0.68,-6.5,6.5354724389
2020-04-13 04:00:00,3.398,-0.358,3.4168066963,2.438,0.012,2.4380295322,0.96,-0.37,1.0288342918,1.758,-6.5280000000000005,6.7605730526,2.438,0.012,2.4380295322,-0.68,-6.54,6.575256649
2020-04-13 04:30:00,3.4735,-0.289,3.4855018649,2.2335,0.011,2.2335270874,1.24,-0.30000000000000004,1.2757742747,1.7535,-6.339,6.5770573397,2.2335,0.011,2.2335270874,-0.48,-6.35,6.3681158909
2020-04-13 05:00:00,3.966,-0.558,4.0050617973,2.386,0.012,2.3860301758,1.58,-0.5700000000000001,1.6796725871,2.226,-5.928,6.3321607686,2.386,0.012,2.3860301758,-0.16,-5.94,5.9421544914
2020-04-13 05:30:00,3.5245,-0.558,3.5683979948999998,1.9445000000000001,0.012,1.9445370272,1.58,-0.5700000000000001,1.6796725871,1.7845,-5.928,6.1907692777,1.9445000000000001,0.012,1.9445370272,-0.16,-5.94,5.9421544914
2020-04-13 06:00:00,3.377,-0.559,3.4229534031,1.7970000000000002,0.011,1.7970336669,1.58,-0.5700000000000001,1.6796725871,1.687,-5.859,6.0970361652,1.7970000000000002,0.011,1.7970336669,-0.11,-5.87,5.8710305739
2020-04-13 06:30:00,3.6235,-0.467,3.6534697549,2.4335,0.013000000000000001,2.4335347234,1.19,-0.48,1.2831601615000001,1.9035000000000002,-5.707,6.0160752364,2.4335,0.013000000000000001,2.4335347234,-0.53,-5.72,5.7445017190000005
2020-04-13 07:00:00,3.835,-0.4675,3.8633898651000003,2.605,0.0125,2.6050299902000003,1.23,-0.48,1.3203408651,2.125,-5.7075,6.0902529709,2.605,0.0125,2.6050299902000003,-0.48,-5.72,5.7401045287
2020-04-13 07:30:00,4.0095,-0.47000000000000003,4.0369530899,2.7395,0.01,2.7395182514,1.27,-0.48,1.3576818479,2.2995,-5.59,6.0444851104,2.7395,0.01,2.7395182514,-0.44,-5.6,5.6172591181
2020-04-13 08:00:00,4.1805,-0.47050000000000003,4.2068932123,2.7505,0.0095,2.7505164061,1.43,-0.48,1.5084097587,2.4905,-5.5905000000000005,6.1201536337,2.7505,0.0095,2.7505164061,-0.26,-5.6,5.6060324651
2020-04-13 08:30:00,4.364,-0.40650000000000003,4.3828915398,2.9939999999999998,0.0035,2.9940020458000003,1.37,-0.41000000000000003,1.4300349646,2.664,-5.4565,6.072090929,2.9939999999999998,0.0035,2.9940020458000003,-0.33,-5.46,5.4699634368
2020-04-13 09:00:00,4.799,-0.209,4.8035488964,3.009,0.001,3.0090001662,1.79,-0.21,1.8022763384,3.129,-5.459,6.2921635389,3.009,0.001,3.0090001662,0.12,-5.46,5.4613185221
2020-04-13 09:30:00,4.8375,0.383,4.8526379682,2.8975,-0.007,2.8975084556,1.94,0.39,1.9788127754,3.1275,-6.057,6.8167811502,2.8975,-0.007,2.8975084556,0.23,-6.05,6.0543703223
2020-04-13 10:00:00,4.7295,-0.1985,4.7336637502,2.6895,0.0015,2.6895004182999998,2.04,-0.2,2.0497804761,3.1395,-5.4685,6.3056286364,2.6895,0.0015,2.6895004182999998,0.45,-5.47,5.4884788421
2020-04-13 10:30:00,5.052,-0.14400000000000002,5.0540518399,3.132,-0.004,3.1320025543,1.92,-0.14,1.9250974001,3.472,-5.434,6.4484990502,3.132,-0.004,3.1320025543,0.34,-5.43,5.4406341542
2020-04-13 11:00:00,5.132,-0.1715,5.1348647743,3.912,-0.061500000000000006,3.9124833865,1.22,-0.11,1.2249489785,3.512,-5.3715,6.4177220452,3.912,-0.061500000000000006,3.9124833865,-0.4,-5.31,5.3250446008
2020-04-13 11:30:00,5.396,-0.2615,5.4023326675,4.5760000000000005,-0.1515,4.5785072076,0.8200000000000001,-0.11,0.8273451517,3.726,-5.2115,6.4064661281,4.5760000000000005,-0.1515,4.5785072076,-0.85,-5.06,5.1308966078000005
2020-04-13 12:00:00,5.325,-0.106,5.326054919,6.045,-0.316,6.0532537531,-0.72,0.21,0.75,3.615,-5.226,6.3544709457,6.045,-0.316,6.0532537531,-2.43,-4.91,5.4784121787
2020-04-13 12:30:00,5.3775,0.018000000000000002,5.3775301254,6.7275,-0.382,6.7383366085,-1.35,0.4,1.408012784,3.6875,-5.462,6.5902276325999996,6.7275,-0.382,6.7383366085,-3.04,-5.08,5.9201351336
2020-04-13 13:00:00,5.3004999999999995,-0.18,5.3035554348,5.4005,-0.24,5.4058302091,-0.1,0.06,0.1166190379,3.6905,-5.63,6.7317672457,5.4005,-0.24,5.4058302091,-1.71,-5.39,5.6547502155
2020-04-13 13:30:00,5.266,-0.165,5.268584345,4.876,-0.185,4.8795082744,0.39,0.02,0.39051248380000003,3.656,-5.725,6.7927874249,4.876,-0.185,4.8795082744,-1.22,-5.54,5.6727418415
2020-04-13 14:00:00,5.237,-0.1515,5.2391908965,4.797,-0.1715,4.8000647131,0.44,0.02,0.44045431090000003,3.637,-5.8715,6.9066838099000005,4.797,-0.1715,4.8000647131,-1.16,-5.7,5.8168376288
2020-04-13 14:30:00,5.33,-0.2215,5.3346004771,4.46,-0.18150000000000002,4.4636915496,0.87,-0.04,0.8709190548,3.74,-6.0115,7.0799528424,4.46,-0.18150000000000002,4.4636915496,-0.72,-5.83,5.8742914466
2020-04-13 15:00:00,5.122,-0.213,5.1264269233,4.432,-0.17300000000000001,4.4353751814,0.6900000000000001,-0.04,0.6911584478,3.452,-5.733,6.6920544678,4.432,-0.17300000000000001,4.4353751814,-0.98,-5.5600000000000005,5.6457063331
2020-04-13 15:30:00,5.022,-0.24450000000000002,5.0279483142,4.082,-0.1545,4.0849227961,0.9400000000000001,-0.09,0.9442986816000001,3.382,-5.7845,6.7006241687,4.082,-0.1545,4.0849227961,-0.7000000000000001,-5.63,5.6733499804
2020-04-13 16:00:00,5.049,-0.2745,5.0564563926,3.349,-0.1345,3.3516997553,1.7000000000000002,-0.14,1.7057549648,3.439,-5.7645,6.7123901295,3.349,-0.1345,3.3516997553,0.09,-5.63,5.6307193146
2020-04-13 16:30:00,4.939,-0.24150000000000002,4.9449007321,3.839,-0.1015,3.8403415538,1.1,-0.14,1.1088733021,3.319,-5.8315,6.7098549351,3.839,-0.1015,3.8403415538,-0.52,-5.73,5.7535467322
2020-04-13 17:00:00,5.243,-0.275,5.2502070435,3.383,-0.075,3.3838312606,1.8599999999999999,-0.2,1.8707217858,3.633,-5.725,6.7804361217,3.383,-0.075,3.3838312606,0.25,-5.65,5.6555282689
2020-04-13 17:30:00,5.2605,-0.299,5.2689905342,2.8005,-0.049,2.8009286406,2.46,-0.25,2.472670621,3.6505,-5.529,6.6254049876,2.8005,-0.049,2.8009286406,0.85,-5.48,5.5455297312
2020-04-13 18:00:00,5.479,0.073,5.4794862898,2.759,-0.027,2.7591321099,2.7199999999999998,0.1,2.7218376146,3.819,-5.767,6.9168670654,2.759,-0.027,2.7591321099,1.06,-5.74,5.8370540515
2020-04-13 18:30:00,5.6085,0.635,5.644333198,2.3585000000000003,-0.015,2.3585476993,3.25,0.65,3.3143626837999998,3.9385,-6.455,7.5616669624,2.3585000000000003,-0.015,2.3585476993,1.58,-6.44,6.63098786
2020-04-13 19:00:00,5.5185,0.644,5.5559498063,1.7385000000000002,-0.006,1.7385103537000002,3.7800000000000002,0.65,3.8354791096,3.8385,-6.446,7.5023328539000005,1.7385000000000002,-0.006,1.7385103537000002,2.1,-6.44,6.7737434259
2020-04-13 19:30:00,5.4185,0.594,5.4509612226,1.6385,0.004,1.6385048825,3.7800000000000002,0.59,3.8257678968,3.7385,-6.366,7.3825698947,1.6385,0.004,1.6385048825,2.1,-6.37,6.7072274451
2020-04-13 20:00:00,5.4025,0.595,5.4351661658,1.5125000000000002,0.005,1.5125082644,3.89,0.59,3.9344885309,3.7225,-6.395,7.3995291235,1.5125000000000002,0.005,1.5125082644,2.21,-6.4,6.7708271282
2020-04-13 20:30:00,5.3735,0.6485000000000001,5.4124906005,0.9335,-0.0015,0.9335012051,4.44,0.65,4.4873265983,3.6734999999999998,-6.2315,7.2336847111,0.9335,-0.0015,0.9335012051,2.74,-6.23,6.8059165437
2020-04-13 21:00:00,5.435,0.5725,5.4650691899,0.9550000000000001,0.0025,0.9550032722,4.48,0.5700000000000001,4.5161155875,3.735,-6.2275,7.2616789553,0.9550000000000001,0.0025,0.9550032722,2.7800000000000002,-6.23,6.8221184393000005
2020-04-13 21:30:00,5.2455,0.531,5.2723079624,0.6655,0.001,0.6655007513,4.58,0.53,4.6105639568,3.5855,-6.389,7.3263313636,0.6655,0.001,0.6655007513,2.92,-6.39,7.0255604759
2020-04-13 22:00:00,5.1185,0.531,5.1459696122,0.6485000000000001,0.001,0.648500771,4.47,0.53,4.5013109202,3.4385,-6.299,7.1763976513,0.6485000000000001,0.001,0.648500771,2.79,-6.3,6.8901451364
2020-04-13 22:30:00,5.028,0.531,5.0559613329,0.638,0.001,0.6380007837,4.39,0.53,4.4218774293,3.358,-6.299,7.1381765879,0.638,0.001,0.6380007837,2.7199999999999998,-6.3,6.8620988043
2020-04-13 23:00:00,4.7825,0.531,4.8118881169000005,0.6325000000000001,0.001,0.6325007905000001,4.15,0.53,4.1837064907,3.1525,-6.549,7.2682637026,0.6325000000000001,0.001,0.6325007905000001,2.52,-6.55,7.0180410372
2020-04-13 23:30:00,4.5655,-0.3165,4.5764574181,0.9155000000000001,0.0035,0.9155066903,3.65,-0.32,3.6640005459,3.0555,-5.5865,6.3675004908,0.9155000000000001,0.0035,0.9155066903,2.14,-5.59,5.9856244453
2020-04-14 00:00:00,4.545,-0.19,4.5489696636,0.545,0.0,0.545,4.0,-0.19,4.0045099575,3.075,-5.89,6.6443754409,0.545,0.0,0.545,2.5300000000000002,-5.89,6.4103822039
2020-04-14 00:30:00,4.2595,0.6205,4.3044582121,0.5695,0.0005,0.5695002195000001,3.69,0.62,3.7417242015000003,2.6095,-6.4595,6.9666800199,0.5695,0.0005,0.5695002195000001,2.04,-6.46,6.7744520074
2020-04-14 01:00:00,4.2175,0.313,4.2290986333,0.8175,0.003,0.8175055046,3.4,0.31,3.4141031033,2.6175,-6.207,6.7363309932,0.8175,0.003,0.8175055046,1.8,-6.21,6.46560902
2020-04-14 01:30:00,4.132,-0.358,4.1474797166,0.662,0.002,0.6620030211,3.47,-0.36,3.4886243707,2.592,-5.418,6.0060959033,0.662,0.002,0.6620030211,1.9300000000000002,-5.42,5.7533729238
2020-04-14 02:00:00,4.0495,-0.35950000000000004,4.0654262384,0.46950000000000003,0.0005,0.4695002662,3.58,-0.36,3.5980550302000003,2.5095,-5.2795,5.8455718711,0.46950000000000003,0.0005,0.4695002662,2.04,-5.28,5.6603886792
2020-04-14 02:30:00,4.0595,-0.361,4.0755197521,0.35950000000000004,-0.001,0.3595013908,3.7,-0.36,3.7174722595,2.5495,-5.401,5.9724995814,0.35950000000000004,-0.001,0.3595013908,2.19,-5.4,5.827186285
2020-04-14 03:00:00,3.9735,-0.35950000000000004,3.9897296274,0.41350000000000003,0.0005,0.4135003023,3.56,-0.36,3.5781559496,2.4535,-5.3995,5.9307893657,0.41350000000000003,0.0005,0.4135003023,2.04,-5.4,5.772486466
2020-04-14 03:30:00,3.9015,-0.358,3.9178905357,0.5615,0.002,0.5615035619000001,3.34,-0.36,3.3593451743,2.4115,-5.458,5.9670006075,0.5615,0.002,0.5615035619000001,1.85,-5.46,5.7649024276
2020-04-14 04:00:00,3.963,-0.36,3.9793176551,0.443,0.0,0.443,3.52,-0.36,3.5383612026,2.493,-5.46,6.0022203392,0.443,0.0,0.443,2.05,-5.46,5.8321608345
2020-04-14 04:30:00,3.9185,-0.36,3.9350021919,0.3985,0.0,0.3985,3.52,-0.36,3.5383612026,2.4485,-5.42,5.9473987801,0.3985,0.0,0.3985,2.05,-5.42,5.7947303647
2020-04-14 05:00:00,4.014,-0.361,4.0302006154,0.334,-0.001,0.33400149700000004,3.68,-0.36,3.6975667675,2.564,-5.491,6.0601301141,0.334,-0.001,0.33400149700000004,2.23,-5.49,5.9256223302
2020-04-14 05:30:00,4.3465,-0.293,4.3563644533,0.14650000000000002,-0.003,0.1465307135,4.2,-0.29,4.21,2.8765,-5.233,5.9714773088,0.14650000000000002,-0.003,0.1465307135,2.73,-5.23,5.8996440571
2020-04-14 06:00:00,4.6035,-0.2335,4.6094180218,0.0935,-0.0035,0.0935654851,4.51,-0.23,4.5158609367,3.1535,-5.0935,5.9906848106,0.0935,-0.0035,0.0935654851,3.06,-5.09,5.938998232
2020-04-14 06:30:00,4.8505,0.256,4.8572508943,0.09050000000000001,-0.004,0.0905883547,4.76,0.26,4.7670955518,3.3705,-5.254,6.2421780052999996,0.09050000000000001,-0.004,0.0905883547,3.2800000000000002,-5.25,6.19038771
2020-04-14 07:00:00,5.088,0.08700000000000001,5.0887437546,0.20800000000000002,-0.003,0.2080216335,4.88,0.09,4.8808298475,3.668,-4.8629999999999995,6.0912226195,0.20800000000000002,-0.003,0.2080216335,3.46,-4.86,5.9658360688
2020-04-14 07:30:00,5.6595,0.855,5.7237195293,0.34950000000000003,-0.005,0.3495357635,5.31,0.86,5.379191389,4.0995,-5.235,6.6491447006,0.34950000000000003,-0.005,0.3495357635,3.75,-5.23,6.4354797801
2020-04-14 08:00:00,5.8535,0.81,5.909277642,0.6035,-0.01,0.6035828444,5.25,0.8200000000000001,5.3136522280000005,4.3135,-5.1,6.6795420689,0.6035,-0.01,0.6035828444,3.71,-5.09,6.2985871432
2020-04-14 08:30:00,6.1715,0.41650000000000004,6.1855383355,0.8715,-0.0235,0.8718167812000001,5.3,0.44,5.3182327892,4.8115,-4.6935,6.7215678603,0.8715,-0.0235,0.8718167812000001,3.94,-4.67,6.1100327331
2020-04-14 09:00:00,6.423,0.5105000000000001,6.4432553302,1.5430000000000001,-0.0695,1.5445644208,4.88,0.58,4.9143463451,5.043,-4.6895,6.8864547664,1.5430000000000001,-0.0695,1.5445644208,3.5,-4.62,5.7960676325
2020-04-14 09:30:00,6.6815,0.617,6.7099278126,2.7315,-0.183,2.7376232849,3.95,0.8,4.0301985063,5.2415,-4.503,6.9101614489,2.7315,-0.183,2.7376232849,2.51,-4.32,4.9962485927
2020-04-14 10:00:00,6.715,0.5695,6.7391064133,3.165,-0.2305,3.1733823044,3.55,0.8,3.6390245946,5.265,-4.5504999999999995,6.958970847,3.165,-0.2305,3.1733823044,2.1,-4.32,4.8033738143
2020-04-14 10:30:00,6.69,0.406,6.7023082591000005,3.66,-0.294,3.6717892096,3.03,0.7000000000000001,3.109807068,5.16,-4.244,6.681102903,3.66,-0.294,3.6717892096,1.5,-3.95,4.2252218877
2020-04-14 11:00:00,6.8185,0.4595,6.833965357,3.9985,-0.3405,4.0129717791,2.8200000000000003,0.8,2.9312795841,5.2885,-4.1405,6.7165446846,3.9985,-0.3405,4.0129717791,1.29,-3.8,4.0129914029
2020-04-14 11:30:00,6.7605,0.421,6.7735958877,4.2405,-0.379,4.2574031111,2.52,0.8,2.6439364591,5.2105,-4.179,6.679322664,4.2405,-0.379,4.2574031111,0.97,-3.8,3.9218490537
2020-04-14 12:00:00,6.905,1.278,7.022272353,4.475,-0.392,4.4921363514,2.43,1.67,2.948525055,5.295,-4.942,7.2429544386,4.475,-0.392,4.4921363514,0.8200000000000001,-4.55,4.6232996875
2020-04-14 12:30:00,7.135,1.5575,7.3030152163,4.435,-0.4025,4.4532270602,2.7,1.96,3.3364052512,5.485,-5.0325,7.4438754188,4.435,-0.4025,4.4532270602,1.05,-4.63,4.7475677984
2020-04-14 13:00:00,7.0665,1.4885000000000002,7.2215687008,4.3665,-0.3915,4.384015796,2.7,1.88,3.2900455924,5.4165,-5.1515,7.4750534781,4.3665,-0.3915,4.384015796,1.05,-4.76,4.8744333004
2020-04-14 13:30:00,7.029,1.4685000000000001,7.180761328,4.419,-0.41150000000000003,4.4381182105,2.61,1.88,3.2165975813,5.349,-5.1715,7.4401756196,4.419,-0.41150000000000003,4.4381182105,0.93,-4.76,4.85
2020-04-14 14:00:00,6.8045,0.7655000000000001,6.8474236396,4.3745,-0.4045,4.3931617885,2.43,1.17,2.6969983315,5.2345,-4.8345,7.1254740544,4.3745,-0.4045,4.3931617885,0.86,-4.43,4.512704289
2020-04-14 14:30:00,6.687,0.5700000000000001,6.7112494366,4.297,-0.4,4.3155774816,2.39,0.97,2.5793410011,5.157,-4.6,6.9104738622,4.297,-0.4,4.3155774816,0.86,-4.2,4.2871435712
2020-04-14 15:00:00,6.574,0.579,6.5994482345000005,4.184,-0.391,4.2022300032,2.39,0.97,2.5793410011,5.044,-4.761,6.9360692758999996,4.184,-0.391,4.2022300032,0.86,-4.37,4.4538185863
2020-04-14 15:30:00,6.5035,0.5925,6.5304340208,3.9035,-0.34750000000000003,3.9189371646,2.6,0.9400000000000001,2.7647061326999998,4.9735,-4.8375,6.938091128,3.9035,-0.34750000000000003,3.9189371646,1.07,-4.49,4.6157339611
2020-04-14 16:00:00,6.3625,0.4995,6.3820769738,3.5525,-0.29050000000000004,3.5643577963,2.81,0.79,2.9189381631,4.8725000000000005,-5.1105,7.0610527898,3.5525,-0.29050000000000004,3.5643577963,1.32,-4.82,4.9974793646
2020-04-14 16:30:00,6.2805,0.406,6.2936091593,3.1005,-0.244,3.1100862126,3.18,0.65,3.2457510687,4.8105,-5.284,7.1457376281,3.1005,-0.244,3.1100862126,1.71,-5.04,5.3221893991
2020-04-14 17:00:00,6.3725,0.3385,6.3814840359,2.5725,-0.1915,2.5796178981,3.8,0.53,3.8367825062,4.8825,-5.2315,7.1559344952,2.5725,-0.1915,2.5796178981,2.31,-5.04,5.5441590886
2020-04-14 17:30:00,6.5625,0.5815,6.5882128457,2.0025,-0.14850000000000002,2.0079986305,4.5600000000000005,0.73,4.6180623642,4.9225,-5.1885,7.1520303761,2.0025,-0.14850000000000002,2.0079986305,2.92,-5.04,5.8247746738
2020-04-14 18:00:00,6.5955,1.011,6.6725363431,1.4155,-0.109,1.4196905473,5.18,1.12,5.2996981046,4.9254999999999995,-5.749,7.5704393036,1.4155,-0.109,1.4196905473,3.51,-5.64,6.643018892
2020-04-14 18:30:00,6.6085,0.992,6.6825396557,0.8485,-0.088,0.8530511415,5.76,1.08,5.8603754146,4.9485,-5.728,7.5695202127,0.8485,-0.088,0.8530511415,4.1,-5.64,6.972775631
2020-04-14 19:00:00,6.531,0.7105,6.5695335641,0.401,-0.0695,0.40697819350000003,6.13,0.78,6.1794255396,5.001,-5.5195,7.4481461620000005,0.401,-0.0695,0.40697819350000003,4.6,-5.45,7.1317950055
2020-04-14 19:30:00,6.4085,0.6205,6.4384697328,0.1685,-0.059500000000000004,0.1786966704,6.24,0.68,6.2769419306,4.9685,-5.8095,7.6443627923,0.1685,-0.059500000000000004,0.1786966704,4.8,-5.75,7.4901602119
2020-04-14 20:00:00,6.382,0.8965000000000001,6.4446595139,0.07200000000000001,-0.053500000000000006,0.08970089190000001,6.31,0.9500000000000001,6.3811127556,4.812,-5.9435,7.6472567794,0.07200000000000001,-0.053500000000000006,0.08970089190000001,4.74,-5.89,7.5604034284
2020-04-14 20:30:00,6.2055,0.0385,6.2056194292,0.0055000000000000005,-0.0315,0.0319765539,6.2,0.07,6.2003951487,4.7455,-5.1115,6.9747546552,0.0055000000000000005,-0.0315,0.0319765539,4.74,-5.08,6.9479493378
2020-04-14 21:00:00,6.2975,0.0655,6.297840622,0.0275,-0.0045000000000000005,0.0278657496,6.27,0.07,6.2703907374,4.8875,-5.2145,7.1469340629,0.0275,-0.0045000000000000005,0.0278657496,4.86,-5.21,7.124864911
2020-04-14 21:30:00,6.217,0.1355,6.2184764412,0.057,-0.0045000000000000005,0.0571773557,6.16,0.14,6.1615907037,4.827,-5.4445,7.276160337,0.057,-0.0045000000000000005,0.0571773557,4.77,-5.44,7.2350881128
2020-04-14 22:00:00,5.9135,0.0805,5.9140478946,0.0335,0.0005,0.0335037311,5.88,0.08,5.8805441925,4.5335,-5.6895,7.2748218191,0.0335,0.0005,0.0335037311,4.5,-5.69,7.2543848809
2020-04-14 22:30:00,5.645,0.078,5.6455388582,0.045,-0.002,0.0450444225,5.6,0.08,5.6005713994,4.225,-5.572,6.9926968331,0.045,-0.002,0.0450444225,4.18,-5.57,6.9640002872
2020-04-14 23:00:00,5.4855,0.229,5.4902778846,0.035500000000000004,-0.001,0.0355140817,5.45,0.23,5.454851052,3.9855,-5.691,6.9477831896,0.035500000000000004,-0.001,0.0355140817,3.95,-5.69,6.9266586461
2020-04-14 23:30:00,5.251,0.022,5.2510460863,0.031,-0.008,0.032015621200000004,5.22,0.03,5.2200862062,3.811,-5.468,6.6650390096,0.031,-0.008,0.032015621200000004,3.7800000000000002,-5.46,6.6407830864
2020-04-15 00:00:00,5.068,0.0235,5.0680544837,0.088,-0.006500000000000001,0.0882397303,4.98,0.03,4.9800903606,3.648,-5.6365,6.7140178917,0.088,-0.006500000000000001,0.0882397303,3.56,-5.63,6.6611185247
2020-04-15 00:30:00,4.8165,-0.06,4.8168737009,0.1265,-0.03,0.1300086536,4.69,-0.03,4.6900959478,3.3064999999999998,-5.25,6.2044695382,0.1265,-0.03,0.1300086536,3.18,-5.22,6.1123481576
2020-04-15 01:00:00,4.6835,-0.059500000000000004,4.6838779339,0.0935,-0.029500000000000002,0.09804335780000001,4.59,-0.03,4.5900980382,3.2135,-5.3195,6.2147938421,0.0935,-0.029500000000000002,0.09804335780000001,3.12,-5.29,6.1415388951
2020-04-15 01:30:00,4.651,-0.0475,4.651242549,0.061,-0.0175,0.0634606177,4.59,-0.03,4.5900980382,3.181,-5.2175,6.1107337735,0.061,-0.0175,0.0634606177,3.12,-5.2,6.0641899706
2020-04-15 02:00:00,4.6885,-0.0385,4.6886580703,0.0585,-0.0085,0.059114296100000005,4.63,-0.03,4.6300971912,3.1785,-5.1285,6.0336037739,0.0585,-0.0085,0.059114296100000005,3.12,-5.12,5.9957318152
2020-04-15 02:30:00,4.6705,-0.029500000000000002,4.6705931635999995,0.0005,0.0005,0.0007071068,4.67,-0.03,4.6700963587,3.2005,-5.2095,6.114089507,0.0005,0.0005,0.0007071068,3.2,-5.21,6.1142538384
2020-04-15 03:00:00,4.61,-0.07,4.6105314227,0.0,0.0,0.0,4.61,-0.07,4.6105314227,3.16,-5.31,6.1791342436,0.0,0.0,0.0,3.16,-5.31,6.1791342436
2020-04-15 03:30:00,4.61,-0.07,4.6105314227,0.0,0.0,0.0,4.61,-0.07,4.6105314227,3.16,-5.31,6.1791342436,0.0,0.0,0.0,3.16,-5.31,6.1791342436
2020-04-15 04:00:00,4.57,-0.07,4.5705360736,0.0,0.0,0.0,4.57,-0.07,4.5705360736,3.16,-5.38,6.2393909959,0.0,0.0,0.0,3.16,-5.38,6.2393909959
2020-04-15 04:30:00,4.57,-0.07,4.5705360736,0.0,0.0,0.0,4.57,-0.07,4.5705360736,3.16,-5.54,6.3778679823,0.0,0.0,0.0,3.16,-5.54,6.3778679823
2020-04-15 05:00:00,4.57,-0.07,4.5705360736,0.0,0.0,0.0,4.57,-0.07,4.5705360736,3.16,-5.59,6.4213472107000005,0.0,0.0,0.0,3.16,-5.59,6.4213472107000005
2020-04-15 05:30:00,4.7,-0.07,4.7005212477,0.0,0.0,0.0,4.7,-0.07,4.7005212477,3.2800000000000002,-5.52,6.4209656595,0.0,0.0,0.0,3.2800000000000002,-5.52,6.4209656595
2020-04-15 06:00:00,4.88,-0.07,4.8805020234,0.0,0.0,0.0,4.88,-0.07,4.8805020234,3.45,-5.42,6.4248657574,0.0,0.0,0.0,3.45,-5.42,6.4248657574
2020-04-15 06:30:00,5.1765,0.1135,5.1777441517,0.006500000000000001,-0.0165,0.0177341479,5.17,0.13,5.1716341711,3.7365,-5.0365,6.2711852548,0.006500000000000001,-0.0165,0.0177341479,3.73,-5.02,6.2540626796
2020-04-15 07:00:00,5.4525,0.2295,5.4573277802,0.0825,-0.0505,0.0967290029,5.37,0.28,5.3772948589,4.0225,-4.8305,6.2860350381,0.0825,-0.0505,0.0967290029,3.94,-4.78,6.1945137017
2020-04-15 07:30:00,5.89,0.2235,5.8942389034,0.29,-0.0565,0.2954526189,5.6,0.28,5.6069956305,4.45,-4.7165,6.4844330708,0.29,-0.0565,0.2954526189,4.16,-4.66,6.2466951262
2020-04-15 08:00:00,6.1905,0.9645,6.2651855918,0.7005,-0.0655,0.7035556126,5.49,1.03,5.5857855311,4.6005,-5.1255,6.8873326114,0.7005,-0.0655,0.7035556126,3.9,-5.06,6.3885522617
2020-04-15 08:30:00,6.5145,0.503,6.5338900549,1.2945,-0.097,1.2981291346,5.22,0.6000000000000001,5.2543696101,5.0945,-4.427,6.7492413833,1.2945,-0.097,1.2981291346,3.8,-4.33,5.7609808193
2020-04-15 09:00:00,6.6795,0.552,6.7022700818,1.9295,-0.138,1.9344286624,4.75,0.6900000000000001,4.7998541645,5.2295,-4.328,6.7881701695,1.9295,-0.138,1.9344286624,3.3,-4.19,5.3334885394
2020-04-15 09:30:00,6.9695,0.6815,7.0027403565,2.5695,-0.1885,2.5764049565000002,4.4,0.87,4.4851867297,5.5095,-4.2385,6.9512209359,2.5695,-0.1885,2.5764049565000002,2.94,-4.05,5.0046078767
2020-04-15 10:00:00,6.9879999999999995,0.7010000000000001,7.0230723334,3.198,-0.23900000000000002,3.2069183027,3.79,0.9400000000000001,3.904830342,5.518,-4.249,6.9643610619,3.198,-0.23900000000000002,3.2069183027,2.32,-4.01,4.632763754
2020-04-15 10:30:00,7.0975,1.192,7.1969000445,3.7075,-0.28800000000000003,3.7186691504000002,3.39,1.48,3.6989863476,5.5175,-4.698,7.2466551077,3.7075,-0.28800000000000003,3.7186691504000002,1.81,-4.41,4.766990665
2020-04-15 11:00:00,7.1595,1.455,7.3058514391,3.9795,-0.335,3.993575497,3.18,1.79,3.6491779896,5.5195,-5.165,7.559239727,3.9795,-0.335,3.993575497,1.54,-4.83,5.0695660564
2020-04-15 11:30:00,7.25,1.5394999999999999,7.4116503054,4.28,-0.3805,4.2968802927,2.9699999999999998,1.92,3.5365661312,5.58,-5.0605,7.5329317168,4.28,-0.3805,4.2968802927,1.3,-4.68,4.85720084
2020-04-15 12:00:00,7.351,1.6975,7.5444487705,4.381,-0.4025,4.3994507896,2.9699999999999998,2.1,3.6374304117,5.681,-4.8725000000000005,7.4843180885,4.381,-0.4025,4.3994507896,1.3,-4.47,4.655201392
2020-04-15 12:30:00,7.41,1.6915,7.600609992,4.44,-0.40850000000000003,4.4587523199,2.9699999999999998,2.1,3.6374304117,5.7,-4.8785,7.5026503484,4.44,-0.40850000000000003,4.4587523199,1.26,-4.47,4.6441899186
2020-04-15 13:00:00,7.2975,1.5819999999999999,7.4670094583,4.4475,-0.388,4.4643924839,2.85,1.97,3.4645923281,5.6375,-5.148,7.6343506764,4.4475,-0.388,4.4643924839,1.19,-4.76,4.9064956945
2020-04-15 13:30:00,7.25,1.57,7.4180455647,4.44,-0.4,4.4579816061,2.81,1.97,3.4317633951,5.58,-5.26,7.6683766209,4.44,-0.4,4.4579816061,1.1400000000000001,-4.86,4.9919134608
2020-04-15 14:00:00,7.0045,1.5115,7.1657276323,4.4345,-0.40850000000000003,4.4532754799,2.5700000000000003,1.92,3.208005611,5.3345,-5.5685,7.7113606128,4.4345,-0.40850000000000003,4.4532754799,0.9,-5.16,5.2379003427
2020-04-15 14:30:00,6.8845,1.3045,7.0070008206,4.3145,-0.3855,4.3316879504,2.5700000000000003,1.69,3.0758738596,5.2145,-5.5755,7.6339511722,4.3145,-0.3855,4.3316879504,0.9,-5.19,5.2674566918
2020-04-15 15:00:00,6.692,0.594,6.7183107996,4.352,-0.376,4.368212449,2.34,0.97,2.5330811278,5.122,-4.916,7.0994323717,4.352,-0.376,4.368212449,0.77,-4.54,4.6048344161
2020-04-15 15:30:00,6.6665,0.639,6.6970548191,4.0565,-0.331,4.0699819717,2.61,0.97,2.7844209452,5.1065,-5.051,7.1825443438,4.0565,-0.331,4.0699819717,1.05,-4.72,4.8353800264
2020-04-15 16:00:00,6.5055,0.5285000000000001,6.5269320894,3.8555,-0.29150000000000004,3.8665039118,2.65,0.8200000000000001,2.7739682767,4.9655000000000005,-5.2415,7.2200770425,3.8555,-0.29150000000000004,3.8665039118,1.11,-4.95,5.0729281485
2020-04-15 16:30:00,6.533,0.5285000000000001,6.5543421676,3.373,-0.2515,3.3823632641,3.16,0.78,3.2548425461,5.013,-5.3315,7.3181323608,3.373,-0.2515,3.3823632641,1.6400000000000001,-5.08,5.3381644785
2020-04-15 17:00:00,6.735,0.561,6.7583242006,2.775,-0.219,2.7836282079,3.96,0.78,4.0360872141,5.225,-5.229,7.3920948316,2.775,-0.219,2.7836282079,2.45,-5.01,5.5769705038
2020-04-15 17:30:00,6.7265,0.41050000000000003,6.7390142083,2.1965,-0.17950000000000002,2.2038222478,4.53,0.59,4.5682600626,5.2065,-5.1295,7.308858495,2.1965,-0.17950000000000002,2.2038222478,3.01,-4.95,5.7933237438
2020-04-15 18:00:00,6.7115,0.46,6.7272455173,1.7215,-0.13,1.7264015321000001,4.99,0.59,5.0247587007,5.1215,-5.31,7.3773885793,1.7215,-0.13,1.7264015321000001,3.4,-5.18,6.1961601012
2020-04-15 18:30:00,6.6905,0.93,6.7548271814,1.1905000000000001,-0.1,1.1946925337,5.5,1.03,5.5956143541,5.0005,-5.84,7.6883418401,1.1905000000000001,-0.1,1.1946925337,3.81,-5.74,6.8893903939
2020-04-15 19:00:00,6.713,0.964,6.7818629446,0.603,-0.066,0.6066011869,6.11,1.03,6.1962085181,5.033,-5.936,7.7824922101,0.603,-0.066,0.6066011869,4.43,-5.87,7.3540329072
2020-04-15 19:30:00,6.5344999999999995,0.9755,6.6069123273,0.3845,-0.0545,0.388343276,6.15,1.03,6.2356555389,4.8645,-6.0245,7.7432525789,0.3845,-0.0545,0.388343276,4.48,-5.97,7.464000268
2020-04-15 20:00:00,6.6365,0.9805,6.708540266,0.20650000000000002,-0.0495,0.212349947,6.43,1.03,6.5119735872,4.9865,-5.9395,7.7551816549,0.20650000000000002,-0.0495,0.212349947,4.78,-5.89,7.5855454649
2020-04-15 20:30:00,6.53,0.9565,6.5996812234,0.1,-0.0335,0.1054620785,6.43,0.99,6.5057666727,4.88,-5.9235,7.6747802737,0.1,-0.0335,0.1054620785,4.78,-5.89,7.5855454649
2020-04-15 21:00:00,6.46,0.018000000000000002,6.4600250774,0.08,-0.002,0.08002499610000001,6.38,0.02,6.3800313479,5.02,-5.372,7.352467885,0.08,-0.002,0.08002499610000001,4.94,-5.37,7.2966088014
2020-04-15 21:30:00,6.346,0.068,6.3463643135,0.106,-0.002,0.1060188662,6.24,0.07,6.2403926159,4.896,-5.602,7.4399744623,0.106,-0.002,0.1060188662,4.79,-5.6,7.3691315635
2020-04-15 22:00:00,6.152,0.6685,6.1882143022000005,0.112,-0.0015,0.1120100442,6.04,0.67,6.0770469802000004,4.542,-6.2315,7.7111190012,0.112,-0.0015,0.1120100442,4.43,-6.23,7.6444620478
2020-04-15 22:30:00,5.695,-0.14100000000000001,5.6967452111,0.23500000000000001,-0.001,0.2350021276,5.46,-0.14,5.4617945769,4.165,-5.461,6.868023442,0.23500000000000001,-0.001,0.2350021276,3.93,-5.46,6.7272951474
2020-04-15 23:00:00,5.586,-0.10200000000000001,5.5869311791000005,0.23600000000000002,-0.002,0.2360084744,5.35,-0.1,5.3509344978,4.116,-5.622,6.967663884,0.23600000000000002,-0.002,0.2360084744,3.88,-5.62,6.8292605749
2020-04-15 23:30:00,5.3004999999999995,-0.0325,5.3005996359,0.3305,-0.0025,0.3305094552,4.97,-0.03,4.9700905424,3.8405,-5.8525,7.0000854638,0.3305,-0.0025,0.3305094552,3.51,-5.85,6.822213717
2020-04-16 00:00:00,5.184,0.1955,5.1876850569,0.324,-0.0045000000000000005,0.32403124850000004,4.86,0.2,4.8641134855,3.614,-6.0245,7.0253538167,0.324,-0.0045000000000000005,0.32403124850000004,3.29,-6.02,6.8603571336
2020-04-16 00:30:00,4.916,-0.112,4.9172756685,0.376,-0.022,0.3766430671,4.54,-0.09,4.5408919829,3.386,-5.542,6.494517688,0.376,-0.022,0.3766430671,3.01,-5.52,6.2873285265
2020-04-16 01:00:00,4.909,-0.089,4.9098067172,0.329,-0.029,0.3302756425,4.58,-0.06,4.5803929962000005,3.3890000000000002,-5.549,6.5020552135,0.329,-0.029,0.3302756425,3.06,-5.52,6.3114182241
2020-04-16 01:30:00,4.9005,-0.074,4.9010586867,0.09050000000000001,-0.014,0.0915764708,4.8100000000000005,-0.06,4.8103742058000005,3.4105,-5.534,6.5005127682,0.09050000000000001,-0.014,0.0915764708,3.32,-5.52,6.4414905107
2020-04-16 02:00:00,4.7815,-0.062,4.781901949,0.07150000000000001,-0.002,0.0715279666,4.71,-0.06,4.7103821501,3.2815,-5.472,6.3805192775,0.07150000000000001,-0.002,0.0715279666,3.21,-5.47,6.3423181882
2020-04-16 02:30:00,4.733,-0.10250000000000001,4.7341097632,0.133,-0.0025,0.1330234942,4.6,-0.1,4.6010868281,3.243,-5.5825,6.4561099162,0.133,-0.0025,0.1330234942,3.11,-5.58,6.3881530977
2020-04-16 03:00:00,4.736,-0.0425,4.7361906898,0.136,-0.0025,0.13602297600000002,4.6,-0.04,4.6001739098000005,3.246,-5.7025,6.5616325903,0.136,-0.0025,0.13602297600000002,3.11,-5.7,6.4932349411
2020-04-16 03:30:00,4.6875,-0.043500000000000004,4.6877018357,0.1275,-0.0035,0.1275480302,4.5600000000000005,-0.04,4.5601754352,3.2375,-5.8035,6.6454509629,0.1275,-0.0035,0.1275480302,3.11,-5.8,6.581192901
2020-04-16 04:00:00,4.709,-0.0425,4.7091917831,0.149,-0.0025,0.1490209717,4.5600000000000005,-0.04,4.5601754352,3.209,-5.8025,6.6307380622,0.149,-0.0025,0.1490209717,3.06,-5.8,6.557713016
2020-04-16 04:30:00,4.5735,-0.042,4.573692846,0.1935,-0.002,0.1935103356,4.38,-0.04,4.3801826446,3.0935,-5.802,6.5751765185,0.1935,-0.002,0.1935103356,2.9,-5.8,6.4845971347
2020-04-16 05:00:00,4.696,-0.0425,4.696192314,0.166,-0.0025,0.1660188242,4.53,-0.04,4.5301765970000005,3.226,-5.8025,6.6389820191,0.166,-0.0025,0.1660188242,3.06,-5.8,6.557713016
2020-04-16 05:30:00,4.8225,-0.042,4.8226828892,0.1925,-0.002,0.1925103893,4.63,-0.04,4.630172783,3.3425000000000002,-5.712,6.6181001995,0.1925,-0.002,0.1925103893,3.15,-5.71,6.521242213
2020-04-16 06:00:00,5.056,-0.0415,5.0561703146,0.166,-0.0015,0.16600677700000002,4.89,-0.04,4.8901635964,3.566,-5.5415,6.5897327905,0.166,-0.0015,0.16600677700000002,3.4,-5.54,6.5001230758
2020-04-16 06:30:00,5.32,0.1155,5.3212536352,0.12,-0.0245,0.12247550780000001,5.2,0.14,5.201884274,3.8,-5.1345,6.3877296632,0.12,-0.0245,0.12247550780000001,3.68,-5.11,6.2971819094
2020-04-16 07:00:00,5.5295,0.2255,5.5340961773,0.3295,-0.0545,0.3339767956,5.2,0.28,5.2075330052,4.0095,-4.9845,6.3969782319,0.3295,-0.0545,0.3339767956,3.68,-4.93,6.1520159298
2020-04-16 07:30:00,6.099,1.1045,6.1982030662,0.5690000000000001,-0.0555,0.5717003149000001,5.53,1.16,5.6503539712,4.449,-5.3155,6.931676655,0.5690000000000001,-0.0555,0.5717003149000001,3.88,-5.26,6.5362068511
2020-04-16 08:00:00,6.2775,1.267,6.4040842632,1.2575,-0.063,1.2590771422,5.02,1.33,5.1931974736,4.6075,-5.523,7.1925367743,1.2575,-0.063,1.2590771422,3.35,-5.46,6.4057864466
2020-04-16 08:30:00,6.348,0.6175,6.3779628605,1.428,-0.0825,1.4303811555000001,4.92,0.7000000000000001,4.9695472631,4.838,-4.7525,6.7817770717,1.428,-0.0825,1.4303811555000001,3.41,-4.67,5.7824735192
2020-04-16 09:00:00,6.728,0.714,6.7657800733,1.808,-0.116,1.8117174173000001,4.92,0.8300000000000001,4.9895190149,5.218,-4.476,6.8747436316,1.808,-0.116,1.8117174173000001,3.41,-4.36,5.5351332414000005
2020-04-16 09:30:00,6.9425,1.4100000000000001,7.084236462,2.1625,-0.14,2.1670270534,4.78,1.55,5.0250273631,5.3325,-5.15,7.4133701007,2.1625,-0.14,2.1670270534,3.17,-5.01,5.9286592076
2020-04-16 10:00:00,7.022,1.5445,7.1898514762,2.992,-0.1955,2.9983802711000003,4.03,1.74,4.3895899581,5.342,-5.2755,7.5078535048,2.992,-0.1955,2.9983802711000003,2.35,-5.08,5.5972225255
2020-04-16 10:30:00,7.0645,1.415,7.2048168089,2.8845,-0.185,2.8904264824,4.18,1.6,4.4757569192,5.3945,-5.315,7.5729687210000005,2.8845,-0.185,2.8904264824,2.51,-5.13,5.7111294855
2020-04-16 11:00:00,7.1625,1.549,7.3280834636,2.7525,-0.191,2.7591189264000002,4.41,1.74,4.7408543534,5.4625,-5.031,7.4262956614,2.7525,-0.191,2.7591189264000002,2.71,-4.84,5.547044258
