Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-16 11:30:00,6.947,1.388,7.0843032826,2.747,-0.182,2.7530225208,4.2,1.57,4.4838487932,5.267,-5.252,7.4380637938,2.747,-0.182,2.7530225208,2.52,-5.07,5.6617400152
2020-04-16 12:00:00,7.1415,1.4865,7.2945667795,3.0215,-0.21350000000000002,3.0290335918,4.12,1.7000000000000002,4.4569496295,5.4415,-5.0935,7.4534330681,3.0215,-0.21350000000000002,3.0290335918,2.42,-4.88,5.4470909667
2020-04-16 12:30:00,7.283,1.4995,7.4357642008,3.123,-0.2005,3.1294295407,4.16,1.7000000000000002,4.4939514906,5.543,-5.0305,7.4853710162,3.123,-0.2005,3.1294295407,2.42,-4.83,5.4023420847
2020-04-16 13:00:00,7.3004999999999995,1.63,7.4802540231,3.5404999999999998,-0.27,3.5507802312,3.76,1.9,4.2127900494,5.6105,-5.21,7.6564881147,3.5404999999999998,-0.27,3.5507802312,2.07,-4.94,5.3561646726
2020-04-16 13:30:00,7.273,1.6295000000000002,7.4533079401,3.683,-0.2705,3.6929201521,3.59,1.9,4.0617853218,5.6129999999999995,-5.3905,7.7822399892,3.683,-0.2705,3.6929201521,1.9300000000000002,-5.12,5.4716816428
2020-04-16 14:00:00,7.2155,1.599,7.3905508083,3.4655,-0.261,3.4753145541,3.75,1.8599999999999999,4.1859407545,5.5455,-5.531,7.8322749728000005,3.4655,-0.261,3.4753145541,2.08,-5.27,5.665624414
2020-04-16 14:30:00,6.946,1.607,7.1294715793,4.526,-0.363,4.540533559,2.42,1.97,3.120464709,5.236,-5.593,7.6614192549,4.526,-0.363,4.540533559,0.71,-5.23,5.2779730958
2020-04-16 15:00:00,6.852,1.49,7.0121326285,4.432,-0.38,4.4482607837,2.42,1.87,3.0583165304,5.142,-5.86,7.7961377617,4.432,-0.38,4.4482607837,0.71,-5.48,5.5258031091
2020-04-16 15:30:00,6.808,1.4615,6.9631060778,3.7880000000000003,-0.2985,3.7997429189,3.02,1.76,3.4954255821,5.108,-5.9785,7.863467826,3.7880000000000003,-0.2985,3.7997429189,1.32,-5.68,5.8313634769
2020-04-16 16:00:00,6.775,1.1585,6.8733359623,3.065,-0.24150000000000002,3.0744995121,3.71,1.4,3.9653625307,5.115,-5.8215,7.749392702,3.065,-0.24150000000000002,3.0744995121,2.05,-5.58,5.9446530597
2020-04-16 16:30:00,6.559,0.38,6.569998554,1.999,-0.14,2.0038964544,4.5600000000000005,0.52,4.5895533552,5.019,-5.15,7.1911654827,1.999,-0.14,2.0038964544,3.02,-5.01,5.8498290573
2020-04-16 17:00:00,6.5635,0.34650000000000003,6.5726398426,2.4435000000000002,-0.17350000000000002,2.449651914,4.12,0.52,4.1526858778,4.9935,-5.1435,7.1687261421,2.4435000000000002,-0.17350000000000002,2.449651914,2.55,-4.97,5.586000358
2020-04-16 17:30:00,6.519,0.41150000000000003,6.5319746823,2.279,-0.1585,2.2845050339,4.24,0.5700000000000001,4.2781421201,4.909,-5.2985,7.2230452892,2.279,-0.1585,2.2845050339,2.63,-5.14,5.7737769268
2020-04-16 18:00:00,6.6175,0.912,6.6800486712,1.3275000000000001,-0.108,1.3318859748,5.29,1.02,5.3874390948,4.8975,-5.948,7.7048173405,1.3275000000000001,-0.108,1.3318859748,3.5700000000000003,-5.84,6.8447425079
2020-04-16 18:30:00,6.456,0.864,6.5135575533,0.966,-0.076,0.9689850360000001,5.49,0.9400000000000001,5.569892279,4.746,-6.126,7.7493478435,0.966,-0.076,0.9689850360000001,3.7800000000000002,-6.05,7.1337858112
2020-04-16 19:00:00,6.288,0.874,6.3484502046,0.758,-0.066,0.7608679255,5.53,0.9400000000000001,5.6093225972,4.538,-6.076,7.5836152329,0.758,-0.066,0.7608679255,3.7800000000000002,-6.01,7.0998943654
2020-04-16 19:30:00,6.35,0.926,6.4171626129,0.43,-0.054,0.43337743370000004,5.92,0.98,6.0005666399,4.65,-6.064,7.6416356888,0.43,-0.054,0.43337743370000004,4.22,-6.01,7.3436026581
2020-04-16 20:00:00,6.298,0.97,6.3722605094,0.528,-0.05,0.5303621404000001,5.77,1.02,5.8594624327,4.598,-6.13,7.6628000104,0.528,-0.05,0.5303621404000001,4.07,-6.08,7.3165087303
2020-04-16 20:30:00,6.33,0.918,6.3962195084,0.42,-0.022,0.42057579580000004,5.91,0.9400000000000001,5.9842877605,4.61,-6.102,7.6476469584,0.42,-0.022,0.42057579580000004,4.19,-6.08,7.3839352652
2020-04-16 21:00:00,6.3665,0.9405,6.435593407,0.3865,0.0005,0.3865003234,5.98,0.9400000000000001,6.0534287805,4.6365,-6.0795,7.6457473474,0.3865,0.0005,0.3865003234,4.25,-6.08,7.4181466688
2020-04-16 21:30:00,6.2245,0.9275,6.2932230614,0.4445,-0.0125,0.44467572450000004,5.78,0.9400000000000001,5.8559371581,4.5145,-6.2625,7.7200787885,0.4445,-0.0125,0.44467572450000004,4.07,-6.25,7.4583778397
2020-04-16 22:00:00,5.938,0.8425,5.9974703209,0.458,-0.007500000000000001,0.4580614042,5.48,0.85,5.5455297312,4.228,-6.4475,7.7101387958,0.458,-0.007500000000000001,0.4580614042,3.77,-6.44,7.4623387755
2020-04-16 22:30:00,5.6915,0.8395,5.7530802619,0.3315,-0.0105,0.3316662479,5.36,0.85,5.4269789017,3.9615,-6.4505,7.5698370193999995,0.3315,-0.0105,0.3316662479,3.63,-6.44,7.392597649
2020-04-16 23:00:00,5.464,0.8345,5.527357981,0.234,-0.0155,0.2345127928,5.23,0.85,5.2986224625,3.754,-6.5855,7.5803249436,0.234,-0.0155,0.2345127928,3.52,-6.57,7.4535427818
2020-04-16 23:30:00,5.1455,0.14400000000000002,5.1475145702,0.1955,-0.016,0.1961536388,4.95,0.16,4.9525851835,3.5855,-6.056,7.0378225503,0.1955,-0.016,0.1961536388,3.39,-6.04,6.9263049312
2020-04-17 00:00:00,4.942,-0.0635,4.9424079405,0.122,-0.0135,0.1227446537,4.82,-0.05,4.8202593291,3.392,-5.8135,6.7307091937,0.122,-0.0135,0.1227446537,3.27,-5.8,6.6582955777
2020-04-17 00:30:00,4.728,-0.0565,4.7283375778,0.088,-0.006500000000000001,0.0882397303,4.64,-0.05,4.6402693887,3.218,-6.0165,6.8230342407,0.088,-0.006500000000000001,0.0882397303,3.13,-6.01,6.7762083793
2020-04-17 01:00:00,4.6235,0.188,4.627320634,0.29350000000000004,-0.002,0.2935068142,4.33,0.19,4.3341665866,3.0435,-6.362,7.0525127614,0.29350000000000004,-0.002,0.2935068142,2.75,-6.36,6.9290764175
2020-04-17 01:30:00,4.6645,0.6785,4.7135891314,0.3345,0.0285,0.3357119301,4.33,0.65,4.3785157302,2.9145000000000003,-6.5615,7.1796652081,0.3345,0.0285,0.3357119301,2.58,-6.59,7.0770403418
2020-04-17 02:00:00,4.5605,0.6855,4.6117318331,0.41050000000000003,0.035500000000000004,0.4120321589,4.15,0.65,4.2005951959,2.8405,-6.5945,7.1802416742,0.41050000000000003,0.035500000000000004,0.4120321589,2.43,-6.63,7.0612888342
2020-04-17 02:30:00,4.527,0.6835,4.5783076841,0.657,0.0335,0.6578535171000001,3.87,0.65,3.9242069262,2.817,-6.5965,7.1728168281,0.657,0.0335,0.6578535171000001,2.16,-6.63,6.9729835795
2020-04-17 03:00:00,4.435,0.0475,4.4352543614,0.515,0.0175,0.5152972443,3.92,0.03,3.9201147942,2.865,-6.0825,6.7234686918,0.515,0.0175,0.5152972443,2.35,-6.1,6.5370100199
2020-04-17 03:30:00,4.3775,-0.0555,4.3778518134,0.4575,0.0045000000000000005,0.4575221306,3.92,-0.06,3.9204591568,2.8075,-6.0455,6.6655927343,0.4575,0.0045000000000000005,0.4575221306,2.35,-6.05,6.4903774929
2020-04-17 04:00:00,4.216,-0.0925,4.2170146134,0.926,0.08750000000000001,0.9301248572,3.29,-0.18,3.2949203329,2.606,-5.8225,6.3790863178,0.926,0.08750000000000001,0.9301248572,1.6800000000000002,-5.91,6.144143553
2020-04-17 04:30:00,4.258,-0.113,4.259499149,0.898,0.067,0.9004959744000001,3.36,-0.18,3.3648179743,2.628,-5.663,6.2430724007,0.898,0.067,0.9004959744000001,1.73,-5.73,5.9854657296
2020-04-17 05:00:00,4.2435,-0.0345,4.2436402416,1.2135,0.14550000000000002,1.2221916789,3.03,-0.18,3.0353418259,2.6135,-5.5845,6.1657945554,1.2135,0.14550000000000002,1.2221916789,1.4,-5.73,5.8985506694000005
2020-04-17 05:30:00,4.4145,-0.171,4.4178106852,1.3545,0.009000000000000001,1.3545299,3.06,-0.18,3.0652895459,2.7845,-5.681,6.3267054025,1.3545,0.009000000000000001,1.3545299,1.43,-5.69,5.8669412815
2020-04-17 06:00:00,4.5525,-0.169,4.5556357679,1.5425,0.011,1.5425392215,3.01,-0.18,3.0153772567,2.8925,-5.449,6.1691293754,1.5425,0.011,1.5425392215,1.35,-5.46,5.6244199701
2020-04-17 06:30:00,5.07,0.146,5.072101734,1.58,-0.014,1.5800620241,3.49,0.16,3.4936656967,3.44,-5.394,6.3975648492,1.58,-0.014,1.5800620241,1.8599999999999999,-5.38,5.6924511416
2020-04-17 07:00:00,5.348,0.121,5.3493686543,1.8980000000000001,-0.039,1.8984006426,3.45,0.16,3.4537081521,3.758,-5.209,6.4231024435,1.8980000000000001,-0.039,1.8984006426,1.8599999999999999,-5.17,5.4944062464
2020-04-17 07:30:00,5.564,0.9505,5.6446032854,2.314,-0.0395,2.3143371081,3.25,0.99,3.3974402129,3.824,-5.5995,6.780661933,2.314,-0.0395,2.3143371081,1.51,-5.5600000000000005,5.7613973999
2020-04-17 08:00:00,6.382,1.163,6.4871020495,2.852,-0.067,2.8527868830000003,3.5300000000000002,1.23,3.7381546249,4.652,-5.567,7.2548323895,2.852,-0.067,2.8527868830000003,1.8,-5.5,5.7870545185
2020-04-17 08:30:00,6.165,0.4665,6.1826246247,2.8449999999999998,-0.0935,2.8465360089000002,3.32,0.56,3.3668976818,4.575,-4.8835,6.6917260292,2.8449999999999998,-0.0935,2.8465360089000002,1.73,-4.79,5.0928381086
2020-04-17 09:00:00,6.172,1.1705,6.2820103669,1.642,-0.0995,1.64501193,4.53,1.27,4.704657267,4.5120000000000005,-5.3795,7.0211939334,1.642,-0.0995,1.64501193,2.87,-5.28,6.0096006523
2020-04-17 09:30:00,6.529,1.27,6.6513713624,2.159,-0.13,2.1629103079,4.37,1.4,4.5887797942,4.789,-5.51,7.3003165,2.159,-0.13,2.1629103079,2.63,-5.38,5.9884305122
2020-04-17 10:00:00,6.763,0.788,6.8087526758,1.8130000000000002,-0.122,1.8171001623,4.95,0.91,5.0329514204,5.193,-5.022,7.224107765,1.8130000000000002,-0.122,1.8171001623,3.38,-4.9,5.9526800687
2020-04-17 10:30:00,6.4765,0.4375,6.4912601627,1.8865,-0.0925,1.8887663963999999,4.59,0.53,4.6204978087,4.9965,-4.9925,7.0632902036,1.8865,-0.0925,1.8887663963999999,3.11,-4.9,5.8036281755
2020-04-17 11:00:00,6.7235,0.4555,6.7389118187,1.5135,-0.0745,1.5153324717999999,5.21,0.53,5.2368883891,5.2535,-4.8845,7.1733954652,1.5135,-0.0745,1.5153324717999999,3.74,-4.8100000000000005,6.0929221233
2020-04-17 11:30:00,6.7575,0.3655,6.7673773724,1.1375,-0.0745,1.1399370597,5.62,0.44,5.6371978855,5.3675,-5.2645,7.5183120779,1.1375,-0.0745,1.1399370597,4.23,-5.19,6.6954462137
2020-04-17 12:00:00,7.0435,0.51,7.0619396946,1.3435000000000001,-0.07,1.3453223591,5.7,0.58,5.7294327817,5.6535,-5.19,7.674513812,1.3435000000000001,-0.07,1.3453223591,4.31,-5.12,6.6925705077
2020-04-17 12:30:00,6.9715,0.5285000000000001,6.9915037367,1.8415,-0.0915,1.8437718134,5.13,0.62,5.1673300649,5.5615,-5.2715,7.6628320156,1.8415,-0.0915,1.8437718134,3.7199999999999998,-5.18,6.3773662275
2020-04-17 13:00:00,6.9965,1.0255,7.0712560765,2.3465,-0.0845,2.3480209752,4.65,1.11,4.7806484916,5.4165,-5.8245000000000005,7.9538212514,2.3465,-0.0845,2.3480209752,3.07,-5.74,6.5094162565
2020-04-17 13:30:00,7.2055,1.424,7.3448625753,2.1455,-0.096,2.1476466772,5.06,1.52,5.2833701366,5.5755,-5.966,8.1657428474,2.1455,-0.096,2.1476466772,3.43,-5.87,6.798661633
2020-04-17 14:00:00,7.061,0.4055,7.0726339683,2.051,-0.0845,2.0527399373,5.01,0.49,5.0339050448,5.5809999999999995,-5.2445,7.6584816543,2.051,-0.0845,2.0527399373,3.5300000000000002,-5.16,6.2519197052
2020-04-17 14:30:00,6.5515,0.289,6.5578710913,1.9115000000000002,-0.081,1.9132154217,4.64,0.37,4.6547287784,5.1015,-5.471,7.4804507384,1.9115000000000002,-0.081,1.9132154217,3.19,-5.39,6.263241972
2020-04-17 15:00:00,6.627,0.367,6.6371543601,2.6870000000000003,-0.093,2.688608934,3.94,0.46,3.9667619036,5.167,-5.563,7.5924210895,2.6870000000000003,-0.093,2.688608934,2.48,-5.47,6.0059387276
2020-04-17 15:30:00,6.65,0.333,6.6583322986999995,2.44,-0.08700000000000001,2.4415505319,4.21,0.42,4.2308982498,5.2,-5.557,7.6105353951,2.44,-0.08700000000000001,2.4415505319,2.76,-5.47,6.1268670624
2020-04-17 16:00:00,6.4625,0.613,6.4915079334,2.2525,-0.08700000000000001,2.254179507,4.21,0.7000000000000001,4.2677980271,4.9425,-5.997,7.7712492722,2.2525,-0.08700000000000001,2.254179507,2.69,-5.91,6.4933966458
2020-04-17 16:30:00,6.3635,0.076,6.3639538221,2.8835,-0.094,2.8850317589000003,3.48,0.17,3.4841498246000002,4.8235,-5.474,7.2959460147,2.8835,-0.094,2.8850317589000003,1.94,-5.38,5.7190908368
2020-04-17 17:00:00,6.4145,0.0085,6.4145056318,2.6345,-0.0815,2.6357603267,3.7800000000000002,0.09,3.7810712768,4.8645,-5.3115,7.2024573930999995,2.6345,-0.0815,2.6357603267,2.23,-5.23,5.6855782468000005
2020-04-17 17:30:00,6.3645,0.0195,6.3645298727,2.0445,-0.07050000000000001,2.0457151561,4.32,0.09,4.3209373983,4.7645,-5.4005,7.2017956441,2.0445,-0.07050000000000001,2.0457151561,2.7199999999999998,-5.33,5.9839201198000005
2020-04-17 18:00:00,6.4205,0.715,6.4601892581,1.7405,-0.065,1.7417133088,4.68,0.78,4.7445547736,4.7505,-6.125,7.7513144208,1.7405,-0.065,1.7417133088,3.01,-6.06,6.7663653463
2020-04-17 18:30:00,6.498,0.7785000000000001,6.5444683703,1.268,-0.061500000000000006,1.2694905474,5.23,0.84,5.2970274683,4.818,-6.0215,7.7117823005,1.268,-0.061500000000000006,1.2694905474,3.55,-5.96,6.937153595
2020-04-17 19:00:00,6.204,0.767,6.2512322785,1.234,-0.073,1.2361573524,4.97,0.84,5.0404860877,4.654,-6.083,7.6591517154,1.234,-0.073,1.2361573524,3.42,-6.01,6.9149475774999996
2020-04-17 19:30:00,6.3325,0.768,6.3789011789,1.3125,-0.07200000000000001,1.3144733736,5.02,0.84,5.089793709,4.7325,-6.312,7.8891000913,1.3125,-0.07200000000000001,1.3144733736,3.42,-6.24,7.1157571628
2020-04-17 20:00:00,5.8545,0.35650000000000004,5.8653441928,1.4344999999999999,-0.0335,1.4348911109,4.42,0.39,4.4371725231,4.2845,-6.0935,7.4490054705,1.4344999999999999,-0.0335,1.4348911109,2.85,-6.06,6.6967230792
2020-04-17 20:30:00,5.8245000000000005,-0.225,5.8288442465,1.2745,-0.025,1.2747451706000001,4.55,-0.2,4.5543934832,4.3245000000000005,-5.425,6.9377175822,1.2745,-0.025,1.2747451706000001,3.05,-5.4,6.2018142507
2020-04-17 21:00:00,5.687,0.292,5.6944914611,1.677,-0.028,1.6772337345000001,4.01,0.32,4.0227478171,4.057,-5.768,7.0518843581,1.677,-0.028,1.6772337345000001,2.38,-5.74,6.2138554859
2020-04-17 21:30:00,5.54,0.706,5.5848040252,1.4,-0.014,1.4000699983,4.14,0.72,4.2021423108,3.89,-6.304,7.4075985312,1.4,-0.014,1.4000699983,2.49,-6.29,6.764924242
2020-04-17 22:00:00,5.3605,0.337,5.3710826888,1.1205,-0.023,1.1207360305,4.24,0.36,4.255255574,3.7805,-6.123,7.1960620655,1.1205,-0.023,1.1207360305,2.66,-6.1,6.6547426697
2020-04-17 22:30:00,5.2565,-0.254,5.262633205,1.0865,-0.014,1.0865901941,4.17,-0.24,4.1769007649,3.7465,-5.584,6.7243823694,1.0865,-0.014,1.0865901941,2.66,-5.57,6.1725602468
2020-04-17 23:00:00,5.1165,-0.217,5.1210996134,1.1065,-0.017,1.1066305843,4.01,-0.2,4.0149844333,3.6565000000000003,-5.727,6.7947421769,1.1065,-0.017,1.1066305843,2.55,-5.71,6.2535270048000005
2020-04-17 23:30:00,4.672,-0.216,4.6769904853,1.102,-0.016,1.1021161463,3.5700000000000003,-0.2,3.5755978521,3.202,-5.916,6.7269502748,1.102,-0.016,1.1021161463,2.1,-5.9,6.2625873247
2020-04-18 00:00:00,4.5865,-0.276,4.5947968671,1.6565,-0.026000000000000002,1.6567040321,2.93,-0.25,2.9406461875,3.0365,-5.566,6.3404012688,1.6565,-0.026000000000000002,1.6567040321,1.38,-5.54,5.709290674
2020-04-18 00:30:00,4.2495,-0.2745,4.2583565492,2.1895,-0.0245,2.1896370704,2.06,-0.25,2.0751144547,2.6695,-5.4645,6.081693062,2.1895,-0.0245,2.1896370704,0.48,-5.44,5.4611354131
2020-04-18 01:00:00,4.314,-0.2655,4.3221622193,2.384,-0.0155,2.3840503875,1.9300000000000002,-0.25,1.9461243537000001,2.754,-5.5155,6.1648403264,2.384,-0.0155,2.3840503875,0.37,-5.5,5.5124314055
2020-04-18 01:30:00,4.341,-0.223,4.3467240538,2.551,-0.033,2.5512134368,1.79,-0.19,1.8000555547000001,2.791,-5.533,6.197077537,2.551,-0.033,2.5512134368,0.24,-5.5,5.5052338733
2020-04-18 02:00:00,4.318,-0.2225,4.3237287438,2.528,-0.0325,2.5282089016000002,1.79,-0.19,1.8000555547000001,2.768,-5.4125,6.0792253002,2.528,-0.0325,2.5282089016000002,0.24,-5.38,5.3853504993
2020-04-18 02:30:00,4.267,-0.2205,4.2726934421,2.477,-0.030500000000000003,2.4771877704,1.79,-0.19,1.8000555547000001,2.717,-5.5105,6.1439156285,2.477,-0.030500000000000003,2.4771877704,0.24,-5.48,5.4852529568
2020-04-18 03:00:00,4.105,-0.243,4.1121860366,2.475,-0.013000000000000001,2.4750341412,1.63,-0.23,1.6461470165,2.575,-5.563,6.1300566066,2.475,-0.013000000000000001,2.4750341412,0.1,-5.55,5.5509008278
2020-04-18 03:30:00,4.239,-0.2,4.2437154711,2.409,-0.01,2.4090207554,1.83,-0.19,1.8398369493,2.739,-5.7,6.3239324,2.409,-0.01,2.4090207554,0.33,-5.69,5.6995613866
2020-04-18 04:00:00,4.1605,-0.177,4.1642633502,2.4605,-0.027,2.4606481362,1.7000000000000002,-0.15,1.7066048166,2.6405000000000003,-5.677,6.2610357969,2.4605,-0.027,2.4606481362,0.18,-5.65,5.6528665295
2020-04-18 04:30:00,4.1855,-0.211,4.1908151057,2.0255,-0.011,2.0255298689,2.16,-0.2,2.1692394981,2.6955,-5.731,6.333252028,2.0255,-0.011,2.0255298689,0.67,-5.72,5.7591058334
2020-04-18 05:00:00,4.052,-0.169,4.0555227776,1.722,-0.009000000000000001,1.722023519,2.33,-0.16,2.3354871012,2.542,-5.589,6.1399254881,1.722,-0.009000000000000001,1.722023519,0.8200000000000001,-5.58,5.6399290776
2020-04-18 05:30:00,4.189,-0.168,4.1923674696,1.599,-0.008,1.5990200124,2.59,-0.16,2.5949373788,2.689,-5.588,6.2013276804,1.599,-0.008,1.5990200124,1.09,-5.58,5.6854639213
2020-04-18 06:00:00,4.22,-0.226,4.2260473258,1.72,-0.016,1.7200744170000002,2.5,-0.21,2.5088044962,2.73,-5.596,6.2264047411,1.72,-0.016,1.7200744170000002,1.01,-5.58,5.6706701544
2020-04-18 06:30:00,4.4055,-0.12250000000000001,4.4072027977,2.0355,-0.0125,2.0355383809,2.37,-0.11,2.3725513693,2.9455,-5.6325,6.3561801815,2.0355,-0.0125,2.0355383809,0.91,-5.62,5.6931976955
2020-04-18 07:00:00,4.6205,-0.0785,4.6211667899,1.7905000000000002,-0.0585,1.7914554139,2.83,-0.02,2.8300706705,3.1405,-5.4485,6.2887910205,1.7905000000000002,-0.0585,1.7914554139,1.35,-5.39,5.5564916989
2020-04-18 07:30:00,4.7325,-0.0195,4.7325401742,1.5825,-0.0695,1.5840254101,3.15,0.05,3.1503968004,3.2325,-5.1695,6.0969489501,1.5825,-0.0695,1.5840254101,1.65,-5.1,5.3602705156
2020-04-18 08:00:00,5.0365,0.0585,5.0368397334,1.7865000000000002,-0.051500000000000004,1.7872421492,3.25,0.11,3.2518610056,3.5564999999999998,-5.0815,6.2024458482,1.7865000000000002,-0.051500000000000004,1.7872421492,1.77,-5.03,5.3323353233
2020-04-18 08:30:00,5.197,0.053,5.197270245,1.867,-0.057,1.8678699098,3.33,0.11,3.3318163215,3.727,-5.007,6.2418409143,1.867,-0.057,1.8678699098,1.8599999999999999,-4.95,5.2879201961
2020-04-18 09:00:00,5.4915,0.091,5.4922539317,1.5915,-0.059000000000000004,1.5925932469,3.9,0.15,3.9028835494000003,4.0315,-4.859,6.3137051919000005,1.5915,-0.059000000000000004,1.5925932469,2.44,-4.8,5.3845705493
2020-04-18 09:30:00,5.711,0.088,5.7116779496,1.751,-0.062,1.7520973146,3.96,0.15,3.9628398907999998,4.271,-4.812,6.4340333384,1.751,-0.062,1.7520973146,2.52,-4.75,5.3770716938
2020-04-18 10:00:00,5.89,0.186,5.8929361103,1.4,-0.064,1.4014620937,4.49,0.25,4.496954525,4.42,-4.814,6.5353650242,1.4,-0.064,1.4014620937,3.02,-4.75,5.6287565234
2020-04-18 10:30:00,6.0285,0.867,6.0905255315,1.5785,-0.063,1.579756706,4.45,0.93,4.5461412209,4.4485,-5.453,7.0373547054,1.5785,-0.063,1.579756706,2.87,-5.39,6.1064719765
2020-04-18 11:00:00,6.1885,0.8985000000000001,6.2533858429,2.0085,-0.07150000000000001,2.0097722508,4.18,0.97,4.2910721271,4.5985,-5.4615,7.1396207532,2.0085,-0.07150000000000001,2.0097722508,2.59,-5.39,5.9799832776
2020-04-18 11:30:00,6.213,0.976,6.2891927145,1.5430000000000001,-0.074,1.5447734462,4.67,1.05,4.7865854218,4.643,-5.464,7.1702681261,1.5430000000000001,-0.074,1.5447734462,3.1,-5.39,6.2178854927
2020-04-18 12:00:00,6.136,0.9015000000000001,6.2018705444,1.056,-0.08850000000000001,1.0597019628,5.08,0.99,5.1755676017,4.566,-5.4785,7.1317822632,1.056,-0.08850000000000001,1.0597019628,3.51,-5.39,6.4321225113
2020-04-18 12:30:00,6.036,0.8565,6.0964652259,0.9560000000000001,-0.0835,0.9596396459000001,5.08,0.9400000000000001,5.1662365412,4.466,-5.5135000000000005,7.095339192,0.9560000000000001,-0.0835,0.9596396459000001,3.51,-5.43,6.4656786187
2020-04-18 13:00:00,6.014,0.7755000000000001,6.0637938825,1.404,-0.0945,1.4071766947,4.61,0.87,4.6913750649,4.444,-5.5945,7.144757956,1.404,-0.0945,1.4071766947,3.04,-5.5,6.2842342413
2020-04-18 13:30:00,5.9085,0.78,5.9597627679,1.2985,-0.09,1.3016152465,4.61,0.87,4.6913750649,4.3785,-5.69,7.1796491732,1.2985,-0.09,1.3016152465,3.08,-5.6,6.3911188379
2020-04-18 14:00:00,5.8575,0.7055,5.8998335993,0.9075000000000001,-0.0745,0.9105528540000001,4.95,0.78,5.0110777284,4.3075,-5.8645,7.2764631862,0.9075000000000001,-0.0745,0.9105528540000001,3.4,-5.79,6.7144694504
2020-04-18 14:30:00,5.643,0.6945,5.6855764220000005,1.063,-0.0855,1.0664329562,4.58,0.78,4.645944468,4.093,-6.0155,7.2759115752,1.063,-0.0855,1.0664329562,3.03,-5.93,6.6592642236
2020-04-18 15:00:00,5.601,0.651,5.6387057026,1.621,-0.129,1.6261248415,3.98,0.78,4.0557120213,4.071,-6.179,7.3995325528,1.621,-0.129,1.6261248415,2.45,-6.05,6.5272505697
2020-04-18 15:30:00,5.5825,0.6665,5.6221462539000004,1.4425,-0.1135,1.4469583615000001,4.14,0.78,4.2128375236,4.0525,-6.2635,7.4601734899,1.4425,-0.1135,1.4469583615000001,2.61,-6.15,6.6809131112
2020-04-18 16:00:00,5.525,0.6555000000000001,5.563749208,1.545,-0.1245,1.5500081451,3.98,0.78,4.0557120213,3.975,-6.2745,7.4276493758,1.545,-0.1245,1.5500081451,2.43,-6.15,6.6126696576
2020-04-18 16:30:00,5.517,0.6765,5.5583218016,1.347,-0.10350000000000001,1.3509704845,4.17,0.78,4.2423224771,3.957,-6.1735,7.332799687,1.347,-0.10350000000000001,1.3509704845,2.61,-6.07,6.6073443985
2020-04-18 17:00:00,5.588,0.601,5.6202264189,0.878,-0.079,0.8815469358,4.71,0.68,4.7588338908,3.998,-6.039,7.2424805833,0.878,-0.079,0.8815469358,3.12,-5.96,6.7272579852
2020-04-18 17:30:00,5.6715,0.5485,5.6979614337,0.7515000000000001,-0.0815,0.7559064096,4.92,0.63,4.960171368,4.0715,-5.8315,7.1122081311,0.7515000000000001,-0.0815,0.7559064096,3.32,-5.75,6.6396460749
2020-04-18 18:00:00,5.7945,0.001,5.7945000863,0.5445,-0.069,0.5488544889,5.25,0.07,5.2504666459,4.3345,-5.329,6.8692162035,0.5445,-0.069,0.5488544889,3.79,-5.26,6.4831859452
2020-04-18 18:30:00,5.6465,-0.385,5.6596101677,0.3665,-0.065,0.3722193574,5.28,-0.32,5.2896880815,4.2665,-5.135,6.6761701034000005,0.3665,-0.065,0.3722193574,3.9,-5.07,6.3964755921
2020-04-18 19:00:00,5.634,-0.425,5.6500071681,0.354,-0.065,0.3599180462,5.28,-0.36,5.2922584971,4.254,-5.135,6.6681887346,0.354,-0.065,0.3599180462,3.9,-5.07,6.3964755921
2020-04-18 19:30:00,5.7885,-0.3425,5.7986238454,0.3985,-0.0625,0.4033714169,5.39,-0.28,5.3972678273,4.4185,-5.0825,6.7346082663,0.3985,-0.0625,0.4033714169,4.02,-5.02,6.4312362731
2020-04-18 20:00:00,5.8055,-0.34550000000000003,5.8157717029,0.2255,-0.0655,0.2348201439,5.58,-0.28,5.587020673,4.4555,-5.0855,6.7611974161,0.2255,-0.0655,0.2348201439,4.23,-5.02,6.5645487278
2020-04-18 20:30:00,5.592,-0.304,5.600257137,0.262,-0.024,0.2630969403,5.33,-0.28,5.3373495295,4.202,-5.044,6.5649630616,0.262,-0.024,0.2630969403,3.94,-5.02,6.3815358653
2020-04-18 21:00:00,5.5504999999999995,-0.3035,5.5587914604,0.18050000000000002,-0.0235,0.18202335020000002,5.37,-0.28,5.3772948589,4.1805,-5.1435,6.6281349187,0.18050000000000002,-0.0235,0.18202335020000002,4.0,-5.12,6.4972609614
2020-04-18 21:30:00,5.358,-0.35750000000000004,5.3699134304000005,0.23800000000000002,-0.0275,0.23958349280000002,5.12,-0.33,5.1306237438,3.958,-5.1475,6.4932673016,0.23800000000000002,-0.0275,0.23958349280000002,3.7199999999999998,-5.12,6.3287281503
2020-04-18 22:00:00,5.178,-0.398,5.1932733415,0.188,-0.028,0.19007366990000002,4.99,-0.37,5.003698632,3.808,-5.318,6.5407941414,0.188,-0.028,0.19007366990000002,3.62,-5.29,6.4100312012
2020-04-18 22:30:00,4.96,-0.3985,4.9759825412000005,0.21,-0.0285,0.2119251047,4.75,-0.37,4.7643887331,3.59,-5.4185,6.4998647871,0.21,-0.0285,0.2119251047,3.38,-5.39,6.3621144284
2020-04-18 23:00:00,4.8260000000000005,-0.3965,4.8422606549000005,0.23600000000000002,-0.026500000000000003,0.2374831573,4.59,-0.37,4.6048887066,3.426,-5.3565000000000005,6.3584249819,0.23600000000000002,-0.026500000000000003,0.2374831573,3.19,-5.33,6.2116825418
2020-04-18 23:30:00,4.629,-0.397,4.6459928971,0.359,-0.027,0.3600138886,4.27,-0.37,4.2860004666,3.249,-5.467,6.3595668091,0.359,-0.027,0.3600138886,2.89,-5.44,6.1600081169
2020-04-19 00:00:00,4.507,-0.34600000000000003,4.5202616075,0.447,-0.026000000000000002,0.44775551360000004,4.06,-0.32,4.0725913127,3.157,-5.646,6.468691135,0.447,-0.026000000000000002,0.44775551360000004,2.71,-5.62,6.2392707907
2020-04-19 00:30:00,4.3,-0.394,4.3180129689,0.24,-0.024,0.2411970149,4.06,-0.37,4.0768247448,2.86,-5.414,6.1229891393,0.24,-0.024,0.2411970149,2.62,-5.39,5.9930376271
2020-04-19 01:00:00,4.2355,-0.3805,4.2525569367,0.17550000000000002,-0.0105,0.175813822,4.06,-0.37,4.0768247448,2.8555,-5.4005,6.108950851,0.17550000000000002,-0.0105,0.175813822,2.68,-5.39,6.0195099468
2020-04-19 01:30:00,4.116,-0.3835,4.1338273126,0.106,-0.0135,0.1068562118,4.01,-0.37,4.0270336477,2.706,-5.4035,6.0431985115,0.106,-0.0135,0.1068562118,2.6,-5.39,5.9843211812
2020-04-19 02:00:00,4.0515,-0.41550000000000004,4.0727499923,0.0815,-0.0055000000000000005,0.081685372,3.9699999999999998,-0.41000000000000003,3.9911151324,2.6215,-5.2655,5.8819854216,0.0815,-0.0055000000000000005,0.081685372,2.54,-5.26,5.8411642675
2020-04-19 02:30:00,3.991,-0.41350000000000003,4.0123637983,0.081,-0.0035,0.08107558200000001,3.91,-0.41000000000000003,3.9314373961999998,2.571,-5.3235,5.9118265577999995,0.081,-0.0035,0.08107558200000001,2.49,-5.32,5.8738828725
2020-04-19 03:00:00,3.8890000000000002,-0.41100000000000003,3.9106574895,0.249,-0.001,0.24900200800000002,3.64,-0.41000000000000003,3.6630178815,2.479,-5.401,5.9427470078999995,0.249,-0.001,0.24900200800000002,2.23,-5.4,5.8423368612
2020-04-19 03:30:00,3.6345,-0.481,3.666190291,0.23450000000000001,-0.001,0.23450213220000002,3.4,-0.48,3.4337151891,2.2145,-5.491,5.9207340128,0.23450000000000001,-0.001,0.23450213220000002,1.98,-5.49,5.8361374213
2020-04-19 04:00:00,3.7315,-0.4535,3.7589565706,0.1615,-0.0135,0.1620632593,3.5700000000000003,-0.44,3.5970126494,2.3215,-5.5035,5.9730958891,0.1615,-0.0135,0.1620632593,2.16,-5.49,5.899635582
2020-04-19 04:30:00,3.748,-0.41550000000000004,3.7709606535,0.178,-0.0155,0.1786735851,3.5700000000000003,-0.4,3.5923390709,2.338,-5.4355,5.9170012887,0.178,-0.0155,0.1786735851,2.16,-5.42,5.8345522536
2020-04-19 05:00:00,3.8095,-0.4045,3.8309150996,0.23950000000000002,-0.0045000000000000005,0.2395422718,3.5700000000000003,-0.4,3.5923390709,2.3995,-5.4245,5.931509125,0.23950000000000002,-0.0045000000000000005,0.2395422718,2.16,-5.42,5.8345522536
2020-04-19 05:30:00,3.917,-0.3645,3.9339228831,0.167,-0.0245,0.1687875884,3.75,-0.34,3.7653817868,2.497,-5.3545,5.9081028469,0.167,-0.0245,0.1687875884,2.33,-5.33,5.8170267319
2020-04-19 06:00:00,3.9595000000000002,-0.326,3.9728977145,0.3195,-0.026000000000000002,0.32055615730000003,3.64,-0.30000000000000004,3.6523417146,2.5295,-5.296,5.8690703054,0.3195,-0.026000000000000002,0.32055615730000003,2.21,-5.27,5.7146303468
2020-04-19 06:30:00,4.1965,-0.225,4.2025274836,0.28650000000000003,-0.025,0.28758868200000004,3.91,-0.2,3.9151117481,2.7665,-5.135,5.832816408,0.28650000000000003,-0.025,0.28758868200000004,2.48,-5.11,5.6800088028
2020-04-19 07:00:00,4.232,-0.30000000000000004,4.2426199453,0.322,-0.05,0.3258588652,3.91,-0.25,3.9179841756,2.802,-5.25,5.9509414381,0.322,-0.05,0.3258588652,2.48,-5.2,5.761111004
2020-04-19 07:30:00,4.367,-0.3055,4.3776728121,0.427,-0.0555,0.43059174400000005,3.94,-0.25,3.9479235048,2.957,-5.2555,6.0302677594,0.427,-0.0555,0.43059174400000005,2.5300000000000002,-5.2,5.7828107353
2020-04-19 08:00:00,4.4515,-0.33,4.4637150727,0.5115000000000001,-0.08,0.5177183114,3.94,-0.25,3.9479235048,3.0415,-5.19,6.0155483748,0.5115000000000001,-0.08,0.5177183114,2.5300000000000002,-5.11,5.7020171869
2020-04-19 08:30:00,4.608,-0.3335,4.6200526242,0.668,-0.0835,0.6731985220000001,3.94,-0.25,3.9479235048,3.158,-5.1035,6.0015561524,0.668,-0.0835,0.6731985220000001,2.49,-5.02,5.6036149047
2020-04-19 09:00:00,4.952,-0.2525,4.9584332455,0.872,-0.07250000000000001,0.8750087142,4.08,-0.18,4.0839686581,3.502,-4.9325,6.0492611326,0.872,-0.07250000000000001,0.8750087142,2.63,-4.86,5.5259840753
2020-04-19 09:30:00,5.2780000000000005,-0.299,5.2864624277,1.198,-0.079,1.2006019324000001,4.08,-0.22,4.0859270674,3.8280000000000003,-4.749,6.0997200755,1.198,-0.079,1.2006019324000001,2.63,-4.67,5.3596455107
2020-04-19 10:00:00,5.5735,0.5375,5.599357865,1.5434999999999999,-0.0925,1.5462692198,4.03,0.63,4.0789459423,4.0135,-5.5325,6.834964411,1.5434999999999999,-0.0925,1.5462692198,2.47,-5.44,5.9744874257
2020-04-19 10:30:00,5.7555,0.7145,5.7996802067,2.0255,-0.1355,2.0300272166,3.73,0.85,3.8256241321,4.1455,-5.5755,6.9477601067,2.0255,-0.1355,2.0300272166,2.12,-5.44,5.8384929562
2020-04-19 11:00:00,5.883,0.13,5.8844361667000005,2.613,-0.19,2.6198986622,3.27,0.32,3.285620185,4.413,-5.08,6.7291135375,2.613,-0.19,2.6198986622,1.8,-4.89,5.2107676978
2020-04-19 11:30:00,5.9855,-0.135,5.9870222356,4.1855,-0.335,4.1988850008,1.8,0.2,1.8110770276000001,4.4455,-4.645,6.4295019442,4.1855,-0.335,4.1988850008,0.26,-4.31,4.3178351057
2020-04-19 12:00:00,6.14,0.078,6.1404954198,5.05,-0.422,5.067601405,1.09,0.5,1.199208072,4.58,-4.802,6.6359327905,5.05,-0.422,5.067601405,-0.47000000000000003,-4.38,4.4051447195
2020-04-19 12:30:00,6.184,0.9075000000000001,6.2502329757,5.194,-0.42250000000000004,5.211155558,0.99,1.33,1.6580108564,4.584,-5.6325,7.2621010906,5.194,-0.42250000000000004,5.211155558,-0.61,-5.21,5.2455886228
2020-04-19 13:00:00,6.1175,0.907,6.1843718557,5.3375,-0.423,5.3542352629,0.78,1.33,1.5418495387,4.4975,-5.703,7.2630376049,5.3375,-0.423,5.3542352629,-0.84,-5.28,5.3464006584
2020-04-19 13:30:00,6.033,0.904,6.1003528586,5.453,-0.426,5.4696147031,0.58,1.33,1.450965196,4.4030000000000005,-5.806,7.2867033012,5.453,-0.426,5.4696147031,-1.05,-5.38,5.4815052677
2020-04-19 14:00:00,5.89,0.8275,5.9478446727000005,5.24,-0.41250000000000003,5.2562112068,0.65,1.24,1.4000357138,4.28,-6.0725,7.4292433161,5.24,-0.41250000000000003,5.2562112068,-0.96,-5.66,5.740836176
2020-04-19 14:30:00,5.497,0.7855000000000001,5.552838846,5.177,-0.4045,5.1927785674,0.32,1.19,1.2322743201,3.877,-6.2645,7.3671629037,5.177,-0.4045,5.1927785674,-1.3,-5.86,6.0024661598
2020-04-19 15:00:00,5.3695,0.7535000000000001,5.422111443,5.3995,-0.3865,5.4133152966,-0.03,1.1400000000000001,1.1403946685,3.7395,-6.4165,7.4266636183,5.3995,-0.3865,5.4133152966,-1.6600000000000001,-6.03,6.254318508
2020-04-19 15:30:00,5.1995000000000005,0.6955,5.245809804,4.8495,-0.3745,4.8639387846,0.35000000000000003,1.07,1.1257886125,3.5595,-6.5045,7.4147528954,4.8495,-0.3745,4.8639387846,-1.29,-6.13,6.2642637237
2020-04-19 16:00:00,5.183,-0.225,5.1878814559,4.593,-0.315,4.6037890916,0.59,0.09,0.5968249325,3.583,-5.555,6.610288496,4.593,-0.315,4.6037890916,-1.01,-5.24,5.3364501309
2020-04-19 16:30:00,5.188,-0.1985,5.1917960524,4.198,-0.2585,4.2059512895,0.99,0.06,0.9918165153,3.618,-5.6085,6.6742187745,4.198,-0.2585,4.2059512895,-0.58,-5.35,5.3813474149000005
2020-04-19 17:00:00,5.26,-0.2695,5.2668994912,3.77,-0.20950000000000002,3.7758165011,1.49,-0.06,1.4912075644,3.66,-5.3795,6.506505994,3.77,-0.20950000000000002,3.7758165011,-0.11,-5.17,5.1711700804
2020-04-19 17:30:00,5.359,-0.35450000000000004,5.3707123596,2.919,-0.1645,2.9236315175,2.44,-0.19,2.447386361,3.779,-5.2845,6.4966746301,2.919,-0.1645,2.9236315175,0.86,-5.12,5.1917241837
2020-04-19 18:00:00,5.305,-0.004,5.305001508,2.475,-0.124,2.4781043158,2.83,0.12,2.832543027,3.725,-5.644,6.7624227167,2.475,-0.124,2.4781043158,1.25,-5.52,5.6597614791
2020-04-19 18:30:00,5.1805,0.1275,5.1820687471,1.9405000000000001,-0.10250000000000001,1.9432052130000002,3.24,0.23,3.2481533215,3.6205,-5.8125,6.847859264,1.9405000000000001,-0.10250000000000001,1.9432052130000002,1.6800000000000002,-5.71,5.952016465
2020-04-19 19:00:00,5.2715,-0.308,5.2804901524,1.4915,-0.078,1.4935381649,3.7800000000000002,-0.23,3.7869908899,3.8215,-5.678,6.8442345262,1.4915,-0.078,1.4935381649,2.33,-5.6,6.0653853958
2020-04-19 19:30:00,5.3625,-0.297,5.3707183179,0.9625,-0.067,0.9648291299,4.4,-0.23,4.4060072628,3.9025,-5.537,6.7740589937,0.9625,-0.067,0.9648291299,2.94,-5.47,6.210032206
2020-04-19 20:00:00,5.434,-0.30000000000000004,5.442274892,0.884,-0.07,0.8867671622000001,4.55,-0.23,4.5558094780000005,3.984,-5.59,6.8644268515,0.884,-0.07,0.8867671622000001,3.1,-5.52,6.3309083077
2020-04-19 20:30:00,5.3195,-0.28300000000000003,5.3270225502,0.5095000000000001,-0.053,0.5122492069,4.8100000000000005,-0.23,4.8154958208,3.8395,-5.483,6.6936573896,0.5095000000000001,-0.053,0.5122492069,3.33,-5.43,6.3697566673
2020-04-19 21:00:00,5.32,-0.382,5.3336970293,0.97,-0.032,0.9705276915000001,4.35,-0.35000000000000003,4.3640577448,3.83,-5.462,6.67100772,0.97,-0.032,0.9705276915000001,2.86,-5.43,6.1371410282
2020-04-19 21:30:00,5.423,-0.0815,5.4236123801,1.5630000000000002,-0.0415,1.5635508466,3.86,-0.04,3.8602072483,3.943,-5.9115,7.1058483835,1.5630000000000002,-0.0415,1.5635508466,2.38,-5.87,6.3341376682
2020-04-19 22:00:00,5.219,-0.2685,5.225902147,2.249,-0.0385,2.2493295112,2.9699999999999998,-0.23,2.9788924116,3.6790000000000003,-5.5985,6.6991225731,2.249,-0.0385,2.2493295112,1.43,-5.5600000000000005,5.7409493988
2020-04-19 22:30:00,5.1615,-0.0575,5.16182027,2.4815,-0.0375,2.4817833306,2.68,-0.02,2.6800746258,3.6415,-5.9875,7.007901148,2.4815,-0.0375,2.4817833306,1.16,-5.95,6.0620211151
2020-04-19 23:00:00,5.172,0.3325,5.1826769386,2.412,-0.0375,2.4122914936,2.76,0.37,2.784690288,3.572,-6.2475,7.1965575277,2.412,-0.0375,2.4122914936,1.16,-6.21,6.317412445
2020-04-19 23:30:00,5.0095,-0.2165,5.0141761537,2.1795,-0.026500000000000003,2.1796610975,2.83,-0.19,2.8363709207000003,3.5095,-5.7165,6.7078284489,2.1795,-0.026500000000000003,2.1796610975,1.33,-5.69,5.843372314
2020-04-20 00:00:00,4.88,-0.218,4.8848668354,2.05,-0.028,2.0501912106,2.83,-0.19,2.8363709207000003,3.34,-5.658,6.5702788373,2.05,-0.028,2.0501912106,1.29,-5.63,5.7758981985
2020-04-20 00:30:00,4.6245,-0.21250000000000002,4.6293797101,1.3445,-0.022500000000000003,1.3446882538,3.2800000000000002,-0.19,3.2854984401,3.0945,-5.5125,6.3216759249,1.3445,-0.022500000000000003,1.3446882538,1.75,-5.49,5.7621697302
2020-04-20 01:00:00,4.316,-0.21050000000000002,4.3211302052,1.286,-0.0205,1.2861633839,3.03,-0.19,3.0359512513,2.786,-5.4505,6.1212536502,1.286,-0.0205,1.2861633839,1.5,-5.43,5.6333737671
2020-04-20 01:30:00,4.4135,-0.2645,4.4214186072,1.9935,-0.0145,1.9935527332,2.42,-0.25,2.432878953,2.8635,-5.4045,6.1162286174,1.9935,-0.0145,1.9935527332,0.87,-5.39,5.4597618996
2020-04-20 02:00:00,4.298,-0.25,4.3052646841,2.028,-0.03,2.0282218814,2.27,-0.22,2.2806358762,2.738,-5.35,6.0099204654,2.028,-0.03,2.0282218814,0.71,-5.32,5.3671687136
2020-04-20 02:30:00,4.225,-0.248,4.2322723211,2.285,-0.028,2.2851715472,1.94,-0.22,1.9524343779,2.675,-5.348,5.9796930523,2.285,-0.028,2.2851715472,0.39,-5.32,5.3342759584
2020-04-20 03:00:00,4.4925,-0.24450000000000002,4.4991484194,2.6925,-0.0245,2.6926114647,1.8,-0.22,1.8133946068,2.9425,-5.4545,6.1975702094,2.6925,-0.0245,2.6926114647,0.25,-5.43,5.4357520179
2020-04-20 03:30:00,4.3335,-0.1985,4.3380438564,2.5335,-0.0285,2.5336602969,1.8,-0.17,1.8080099557,2.7835,-5.4285,6.1005314932,2.5335,-0.0285,2.5336602969,0.25,-5.4,5.4057839394
2020-04-20 04:00:00,4.4865,-0.234,4.4925981625,2.4565,-0.024,2.4566172372,2.03,-0.21,2.0408331632,2.9865,-5.634,6.3766086794,2.4565,-0.024,2.4566172372,0.53,-5.61,5.6349800355
2020-04-20 04:30:00,4.391,-0.233,4.3971775038,1.941,-0.023,1.9411362652,2.45,-0.21,2.4589835298000002,2.871,-5.433,6.1449271761,1.941,-0.023,1.9411362652,0.93,-5.41,5.4893533317
2020-04-20 05:00:00,4.2855,-0.2305,4.2916943624,1.8955000000000002,-0.0205,1.8956108514,2.39,-0.21,2.3992082027,2.7655000000000003,-5.4305,6.0941217989,1.8955000000000002,-0.0205,1.8956108514,0.87,-5.41,5.4795072771
2020-04-20 05:30:00,4.341,-0.191,4.3451998803,1.951,-0.021,1.9511130157,2.39,-0.17,2.396038397,2.821,-5.291,5.9960588723,1.951,-0.021,1.9511130157,0.87,-5.27,5.3413294225
2020-04-20 06:00:00,4.633,-0.1915,4.6369560328,2.203,-0.021500000000000002,2.2031049113,2.43,-0.17,2.4359392439,3.113,-5.2115,6.0704613704,2.203,-0.021500000000000002,2.2031049113,0.91,-5.19,5.2691745084
2020-04-20 06:30:00,5.321,0.6805,5.3643379135,2.421,-0.059500000000000004,2.4217310441,2.9,0.74,2.9929249907,3.741,-5.5295,6.6761104882,2.421,-0.059500000000000004,2.4217310441,1.32,-5.47,5.6270151946
2020-04-20 07:00:00,5.801,0.991,5.8850388274,2.661,-0.079,2.6621724212,3.14,1.07,3.3173031215,4.161,-5.479,6.8799245635,2.661,-0.079,2.6621724212,1.5,-5.4,5.6044625077
2020-04-20 07:30:00,6.231,0.559,6.2560244565,2.6109999999999998,-0.061,2.611712465,3.62,0.62,3.6727101710000003,4.7010000000000005,-4.901,6.7911119855,2.6109999999999998,-0.061,2.611712465,2.09,-4.84,5.2719730652
2020-04-20 08:00:00,6.6545000000000005,0.444,6.6692957837,2.5545,-0.076,2.5556303039,4.1,0.52,4.1328440571,5.1845,-4.416,6.8102934041,2.5545,-0.076,2.5556303039,2.63,-4.34,5.0746921089
2020-04-20 08:30:00,6.5655,0.8335,6.6181955622,2.1955,-0.1165,2.1985887519,4.37,0.9500000000000001,4.4720688725,5.0155,-4.8665,6.9884234631,2.1955,-0.1165,2.1985887519,2.8200000000000003,-4.75,5.5240293265
2020-04-20 09:00:00,6.865,1.2810000000000001,6.9834938247,2.855,-0.169,2.8599975524,4.01,1.45,4.2641060024,5.245,-5.199,7.3850948538,2.855,-0.169,2.8599975524,2.39,-5.03,5.5689316749
2020-04-20 09:30:00,7.067,1.51,7.2265198401,3.887,-0.22,3.8932209031,3.18,1.73,3.6201243073000002,5.457,-5.21,7.5447298825,3.887,-0.22,3.8932209031,1.57,-4.99,5.2311566599
2020-04-20 10:00:00,7.247,1.6465,7.431686972,5.157,-0.29350000000000004,5.1653452208,2.09,1.94,2.8516135783000003,5.437,-5.1435,7.4844212368,5.157,-0.29350000000000004,5.1653452208,0.28,-4.85,4.8580757507
2020-04-20 10:30:00,7.3955,0.9235000000000001,7.4529371727000004,5.9555,-0.34650000000000003,5.9655714311,1.44,1.27,1.9200260415,5.4255,-4.6765,7.1627999065,5.9555,-0.34650000000000003,5.9655714311,-0.53,-4.33,4.3623158987
2020-04-20 11:00:00,7.901,0.886,7.9505218068,6.711,-0.384,6.7219771645,1.19,1.27,1.7404022524,5.931,-4.504,7.4473335497,6.711,-0.384,6.7219771645,-0.78,-4.12,4.193184947
2020-04-20 11:30:00,7.478,0.9615,7.5395600833,6.788,-0.41850000000000004,6.8008886368,0.6900000000000001,1.38,1.5428869045,5.868,-4.3185,7.2857989438,6.788,-0.41850000000000004,6.8008886368,-0.92,-3.9,4.0070437981
2020-04-20 12:00:00,7.8235,1.069,7.8961961254,6.9235,-0.41100000000000003,6.9356883761,0.9,1.48,1.7321662737999999,6.2835,-4.151,7.5308149127,6.9235,-0.41100000000000003,6.9356883761,-0.64,-3.74,3.7943642419
2020-04-20 12:30:00,7.782,0.9565,7.8405622407,6.7219999999999995,-0.4035,6.7340995129,1.06,1.3599999999999999,1.7242969582,6.242,-4.2535,7.5534645197,6.7219999999999995,-0.4035,6.7340995129,-0.48,-3.85,3.8798066962
2020-04-20 13:00:00,7.7835,1.1105,7.8623204272,6.7235,-0.41950000000000004,6.7365742406999995,1.06,1.53,1.8613167382,6.1935,-4.0595,7.4053347325,6.7235,-0.41950000000000004,6.7365742406999995,-0.53,-3.64,3.6783827968000002
2020-04-20 13:30:00,7.612,0.9135000000000001,7.6666176538,6.9719999999999995,-0.42650000000000005,6.9850330171,0.64,1.34,1.4849915825,6.062,-4.4165,7.5002210801,6.9719999999999995,-0.42650000000000005,6.9850330171,-0.91,-3.99,4.092456475
2020-04-20 14:00:00,7.5035,0.7915000000000001,7.5451298531,6.5935,-0.41850000000000004,6.6067680828,0.91,1.21,1.514001321,5.9635,-4.6785,7.5796896045,6.5935,-0.41850000000000004,6.6067680828,-0.63,-4.26,4.3063325464
2020-04-20 14:30:00,7.2255,0.7195,7.2612347779,6.8055,-0.41050000000000003,6.8178692053,0.42,1.13,1.2055289296,5.6655,-4.8905,7.4843089527,6.8055,-0.41050000000000003,6.8178692053,-1.1400000000000001,-4.48,4.6227697325
2020-04-20 15:00:00,7.168,0.718,7.2038703486,6.898,-0.41200000000000003,6.9102929026,0.27,1.13,1.1618089344,5.588,-4.9719999999999995,7.479741172,6.898,-0.41200000000000003,6.9102929026,-1.31,-4.5600000000000005,4.7444388499
2020-04-20 15:30:00,7.4495000000000005,0.8955000000000001,7.5031307132,6.6695,-0.3745,6.6800060254,0.78,1.27,1.4904026302,5.9095,-4.9745,7.7244961324,6.6695,-0.3745,6.6800060254,-0.76,-4.6,4.6623599175
2020-04-20 16:00:00,7.17,0.803,7.2148256389,5.03,-0.257,5.0365612277,2.14,1.06,2.3881373495,5.63,-5.227,7.6823452799,5.03,-0.257,5.0365612277,0.6000000000000001,-4.97,5.0060862957
2020-04-20 16:30:00,7.027,0.6265000000000001,7.0548728727,4.247,-0.1335,4.2490976983,2.7800000000000002,0.76,2.8820131853,5.457,-4.8535,7.3031028508,4.247,-0.1335,4.2490976983,1.21,-4.72,4.8726276279
2020-04-20 17:00:00,7.188,0.58,7.2113621459,4.138,-0.11,4.1394618008,3.05,0.6900000000000001,3.1270753109,5.618,-4.74,7.3504778076,4.138,-0.11,4.1394618008,1.48,-4.63,4.8607921165
2020-04-20 17:30:00,7.2785,0.772,7.3193268987,3.4585,-0.078,3.4593794603,3.8200000000000003,0.85,3.9134256094,5.6585,-5.158,7.6566040939,3.4585,-0.078,3.4593794603,2.2,-5.08,5.5359190746
2020-04-20 18:00:00,7.31,0.8605,7.3604728279,3.01,-0.0195,3.0100631638,4.3,0.88,4.3891229192,5.71,-5.3395,7.8175674126,3.01,-0.0195,3.0100631638,2.7,-5.32,5.9659366406
2020-04-20 18:30:00,7.392,0.6055,7.4167576642,2.912,-0.0345,2.9122043627,4.48,0.64,4.5254833996,5.852,-4.9745,7.6805959567,2.912,-0.0345,2.9122043627,2.94,-4.94,5.7486694113
2020-04-20 19:00:00,7.226,1.0195,7.2975650905,2.896,-0.0505,2.8964402721,4.33,1.07,4.46024663,5.5760000000000005,-5.8705,8.0965762054,2.896,-0.0505,2.8964402721,2.68,-5.82,6.4074019696
2020-04-20 19:30:00,7.2535,1.2205,7.3554661647,2.7335000000000003,-0.0395,2.7337853793,4.52,1.26,4.6923341739,5.6135,-5.8595,8.1145007548,2.7335000000000003,-0.0395,2.7337853793,2.88,-5.82,6.4935968461
2020-04-20 20:00:00,7.4555,1.3105,7.5698012193,2.6755,-0.0395,2.6757915651,4.78,1.35,4.9669809744,5.8555,-5.8295,8.2625631919,2.6755,-0.0395,2.6757915651,3.18,-5.79,6.6057929123
2020-04-20 20:30:00,7.329,0.434,7.3418388024,2.549,-0.026000000000000002,2.5491325976,4.78,0.46,4.8020828814000005,5.829,-4.846,7.5803005877,2.549,-0.026000000000000002,2.5491325976,3.2800000000000002,-4.82,5.830162948
2020-04-20 21:00:00,7.333,0.3215,7.3400443629,2.333,0.0115,2.3330283432,5.0,0.31,5.0096007825,5.813,-4.7485,7.5059457266,2.333,0.0115,2.3330283432,3.48,-4.76,5.8964396037
2020-04-20 21:30:00,7.078,0.3205,7.085252589,2.118,0.0105,2.1180260268,4.96,0.31,4.969678058,5.598,-4.8495,7.4064333015,2.118,0.0105,2.1180260268,3.48,-4.86,5.9774576536
2020-04-20 22:00:00,6.897,0.281,6.9027219269,2.197,0.011,2.1970275374,4.7,0.27,4.7077489313,5.477,-5.379,7.676663989,2.197,0.011,2.1970275374,3.2800000000000002,-5.39,6.3095562443
2020-04-20 22:30:00,6.711,0.3995,6.7228804281,1.971,0.0095,1.9710228942999999,4.74,0.39,4.7560172413,5.251,-5.6205,7.6917502072,1.971,0.0095,1.9710228942999999,3.2800000000000002,-5.63,6.5157731698
2020-04-20 23:00:00,6.312,0.14,6.3135524073,1.8719999999999999,0.01,1.8720267092,4.44,0.13,4.4419027454,4.842,-5.47,7.3051943164,1.8719999999999999,0.01,1.8720267092,2.9699999999999998,-5.48,6.2330811001
2020-04-20 23:30:00,5.9225,0.233,5.927081512,2.2125,0.013000000000000001,2.2125381918,3.71,0.22,3.7165171868,4.4425,-5.467,7.0444229891,2.2125,0.013000000000000001,2.2125381918,2.23,-5.48,5.9163586774
2020-04-21 00:00:00,5.8695,0.164,5.8717907192,2.5395,0.014,2.5395385900000003,3.33,0.15,3.3333766664,4.3995,-5.5760000000000005,7.1026316426,2.5395,0.014,2.5395385900000003,1.8599999999999999,-5.59,5.8913241296
2020-04-21 00:30:00,5.7185,0.274,5.7250605455,2.5985,0.014,2.5985377138,3.12,0.26,3.1308145905,4.2085,-5.286,6.7567202288,2.5985,0.014,2.5985377138,1.6099999999999999,-5.3,5.5391425329
2020-04-21 01:00:00,5.854,0.34400000000000003,5.8640985667,2.614,0.014,2.6140374902,3.24,0.33,3.2567621958,4.364,-5.226,6.8084926379,2.614,0.014,2.6140374902,1.75,-5.24,5.5244999774
2020-04-21 01:30:00,5.6285,0.313,5.6371962224,2.5685000000000002,0.013000000000000001,2.5685328984,3.06,0.30000000000000004,3.0746707141,4.1485,-5.297,6.7281692346,2.5685000000000002,0.013000000000000001,2.5685328984,1.58,-5.31,5.5400812268
2020-04-21 02:00:00,5.53,0.264,5.5362980411,2.59,0.014,2.5900378376,2.94,0.25,2.9506101064,4.05,-5.376,6.7308154038,2.59,0.014,2.5900378376,1.46,-5.39,5.5842367428
2020-04-21 02:30:00,5.3870000000000005,0.324,5.3967346609,2.577,0.014,2.5770380284,2.81,0.31,2.8270479303,3.8970000000000002,-5.716,6.9180391008,2.577,0.014,2.5770380284,1.32,-5.73,5.8800765301
2020-04-21 03:00:00,5.362,0.42450000000000004,5.3787772077,2.552,0.0145,2.5520411928,2.81,0.41000000000000003,2.8397535104,3.762,-5.7755,6.8926804837,2.552,0.0145,2.5520411928,1.21,-5.79,5.915082417
2020-04-21 03:30:00,5.044,0.045,5.0442007296,2.454,0.015,2.4540458431,2.59,0.03,2.5901737393,3.484,-5.145,6.2136366968,2.454,0.015,2.4540458431,1.03,-5.16,5.2617962712
2020-04-21 04:00:00,5.322,0.0845,5.3226707817,2.542,0.0145,2.5420413549000003,2.7800000000000002,0.07,2.7808811553,3.792,-5.1455,6.3918255804,2.542,0.0145,2.5420413549000003,1.25,-5.16,5.3092466509000005
2020-04-21 04:30:00,5.5,0.1835,5.5030602623,2.45,0.0135,2.4500371936,3.05,0.17,3.054734031,3.98,-5.0365,6.4192470158,2.45,0.0135,2.4500371936,1.53,-5.05,5.2766845651
2020-04-21 05:00:00,5.221,0.1135,5.2222335499,2.251,0.0135,2.2510404816,2.9699999999999998,0.1,2.9716830248,3.691,-5.0365,6.2441823524,2.251,0.0135,2.2510404816,1.44,-5.05,5.2512950784
2020-04-21 05:30:00,5.039,0.0425,5.0391792238,2.159,0.0125,2.1590361854,2.88,0.03,2.8801562458000003,3.499,-5.0375,6.1334661693,2.159,0.0125,2.1590361854,1.34,-5.05,5.2247583676
2020-04-21 06:00:00,5.0215,-0.008,5.0215063726,2.1415,0.012,2.1415336209999998,2.88,-0.02,2.8800694436,3.5215,-5.068,6.1713520601,2.1415,0.012,2.1415336209999998,1.38,-5.08,5.2641048622
2020-04-21 06:30:00,5.37,0.72,5.4180531559,1.87,-0.03,1.8702406262,3.5,0.75,3.5794552658,3.75,-5.41,6.5825982712,1.87,-0.03,1.8702406262,1.88,-5.38,5.6990174592
2020-04-21 07:00:00,5.7905,0.787,5.843736754,1.9505,-0.043000000000000003,1.9509739234999999,3.84,0.8300000000000001,3.9286766220000002,4.2005,-5.353,6.8043228355,1.9505,-0.043000000000000003,1.9509739234999999,2.25,-5.31,5.7670269637
2020-04-21 07:30:00,6.046,0.543,6.0703348343,1.866,-0.047,1.866591814,4.18,0.59,4.2214334058,4.536,-4.837,6.6311284862,1.866,-0.047,1.866591814,2.67,-4.79,5.4838854839
2020-04-21 08:00:00,6.2025,1.2,6.317515829,2.4025,-0.06,2.4032491028000003,3.8,1.26,4.0034485135,4.6025,-5.63,7.271857139,2.4025,-0.06,2.4032491028000003,2.2,-5.57,5.9887310843
2020-04-21 08:30:00,6.559,1.315,6.6895221055,2.759,-0.095,2.7606350719,3.8,1.4100000000000001,4.0531592616,4.889,-5.305,7.2142460452,2.759,-0.095,2.7606350719,2.13,-5.21,5.6285877447
2020-04-21 09:00:00,6.9685,1.4685000000000001,7.1215507089,3.4385,-0.1115,3.4403073264,3.5300000000000002,1.58,3.8674668712,5.3485,-5.3715,7.5802021411,3.4385,-0.1115,3.4403073264,1.9100000000000001,-5.26,5.596043245
2020-04-21 09:30:00,7.2475,1.6785,7.43932917,2.9575,-0.1115,2.9596010711,4.29,1.79,4.6484621113,5.6175,-5.0515,7.5547308688,2.9575,-0.1115,2.9596010711,2.66,-4.94,5.6106327629
2020-04-21 10:00:00,7.0685,1.6800000000000002,7.2654037913,3.0485,-0.11,3.050483937,4.02,1.79,4.4005113339,5.4585,-5.14,7.4976544499,3.0485,-0.11,3.050483937,2.41,-5.03,5.5775442625
2020-04-21 10:30:00,6.9065,1.525,7.0728613199,3.4365,-0.135,3.4391506582,3.47,1.6600000000000001,3.8466218946,5.2865,-5.335,7.5106129743,3.4365,-0.135,3.4391506582,1.85,-5.2,5.5192843739
2020-04-21 11:00:00,6.7295,1.4395,6.8817389154,3.9295,-0.1505,3.9323810217,2.8,1.5899999999999999,3.2199534158,5.0995,-5.4105,7.4349452251,3.9295,-0.1505,3.9323810217,1.17,-5.26,5.3885526814
2020-04-21 11:30:00,6.683,1.4035,6.8287847565,3.883,-0.1865,3.8874762057,2.8,1.5899999999999999,3.2199534158,5.013,-5.3765,7.350980972,3.883,-0.1865,3.8874762057,1.13,-5.19,5.3115910987
2020-04-21 12:00:00,6.88,1.494,7.0403434575,4.22,-0.20600000000000002,4.2250249703,2.66,1.7000000000000002,3.1568338569,5.21,-5.256,7.4006510524,4.22,-0.20600000000000002,4.2250249703,0.99,-5.05,5.1461247556
2020-04-21 12:30:00,6.69,1.4715,6.8499206017,4.14,-0.2285,4.1463010322,2.55,1.7000000000000002,3.0647185841,5.01,-5.2785,7.2775450703,4.14,-0.2285,4.1463010322,0.87,-5.05,5.1243926469
2020-04-21 13:00:00,6.703,1.4020000000000001,6.8480517667,4.8629999999999995,-0.298,4.8721220223,1.8399999999999999,1.7000000000000002,2.5051147678,5.023,-5.348,7.3370043615,4.8629999999999995,-0.298,4.8721220223,0.16,-5.05,5.0525340177
2020-04-21 13:30:00,6.911,1.323,7.0364941555,5.131,-0.297,5.1395885049,1.78,1.62,2.4068236329,5.241,-5.607,7.6750589574,5.131,-0.297,5.1395885049,0.11,-5.31,5.3111392375
