Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-21 14:00:00,6.798,1.328,6.9264989713,5.498,-0.332,5.5080148874,1.3,1.6600000000000001,2.108459153,5.098,-5.682,7.6337885745000005,5.498,-0.332,5.5080148874,-0.4,-5.35,5.364932432
2020-04-21 14:30:00,6.5765,1.4625,6.7371550747,5.5165,-0.3175,5.5256292402,1.06,1.78,2.071714266,4.8565000000000005,-5.6275,7.4333268797,5.5165,-0.3175,5.5256292402,-0.66,-5.31,5.350859744
2020-04-21 15:00:00,6.7175,1.4035,6.8625518942,5.9575,-0.3265,5.9664401866,0.76,1.73,1.8895766722,4.9975000000000005,-5.7265,7.6005136997000005,5.9575,-0.3265,5.9664401866,-0.96,-5.4,5.4846695434
2020-04-21 15:30:00,6.679,1.279,6.8003589611,6.119,-0.361,6.1296396305,0.56,1.6400000000000001,1.7329743218,4.969,-5.991,7.7835109045,6.119,-0.361,6.1296396305,-1.15,-5.63,5.7462509517
2020-04-21 16:00:00,6.3465,1.157,6.4511015532,5.7365,-0.333,5.7461570854,0.61,1.49,1.6100310556,4.6365,-6.153,7.7043196487,5.7365,-0.333,5.7461570854,-1.1,-5.82,5.9230397601
2020-04-21 16:30:00,6.249,0.3095,6.2566597518,5.059,-0.2805,5.0667702977,1.19,0.59,1.3282319075,4.619,-5.2505,6.9930616507,5.059,-0.2805,5.0667702977,-0.44,-4.97,4.9894388462
2020-04-21 17:00:00,6.4925,0.179,6.4949670707,4.4525,-0.211,4.4574967471,2.04,0.39,2.0769448717,4.8425,-5.061,7.0045361909,4.4525,-0.211,4.4574967471,0.39,-4.85,4.865655146
2020-04-21 17:30:00,6.609,0.9355,6.674881366,4.019,-0.14450000000000002,4.0215968532,2.59,1.08,2.8061539516,4.899,-5.9145,7.6799421385,4.019,-0.14450000000000002,4.0215968532,0.88,-5.77,5.8367199693
2020-04-21 18:00:00,6.6415,0.1865,6.6441180378,3.2715,-0.10350000000000001,3.2731367982,3.37,0.29,3.3824547299,5.0715,-5.2535,7.3020116749,3.2715,-0.10350000000000001,3.2731367982,1.8,-5.15,5.4555018101
2020-04-21 18:30:00,6.6370000000000005,0.051000000000000004,6.6371959441,2.427,-0.079,2.4282854033,4.21,0.13,4.2120066477,5.107,-5.179,7.2734785351,2.427,-0.079,2.4282854033,2.68,-5.1,5.761284579
2020-04-21 19:00:00,6.523,0.0665,6.5233389648,1.943,-0.0635,1.9440373582000001,4.58,0.13,4.5818446067,5.023,-5.1635,7.2036283392,1.943,-0.0635,1.9440373582000001,3.08,-5.1,5.9578855310000005
2020-04-21 19:30:00,6.6005,0.1595,6.6024268644,1.7905000000000002,-0.0505,1.7912120198,4.8100000000000005,0.21,4.8145820172,5.1105,-5.3105,7.3701167223,1.7905000000000002,-0.0505,1.7912120198,3.32,-5.26,6.220128616
2020-04-21 20:00:00,6.43,0.164,6.4320911063,1.83,-0.046,1.8305780508,4.6,0.21,4.6047909833,4.97,-5.566,7.4619874028,1.83,-0.046,1.8305780508,3.14,-5.52,6.3505905237
2020-04-21 20:30:00,6.6305,0.32,6.6382174,2.0305,-0.04,2.0308939534,4.6,0.36,4.6140654525,5.1105,-5.2,7.2908991387,2.0305,-0.04,2.0308939534,3.08,-5.16,6.0093260853
2020-04-21 21:00:00,6.841,0.8265,6.8907462041,1.891,0.006500000000000001,1.8910111713000002,4.95,0.8200000000000001,5.0174595165,5.211,-5.5135000000000005,7.5863827514,1.891,0.006500000000000001,1.8910111713000002,3.32,-5.52,6.4414905107
2020-04-21 21:30:00,6.7485,0.455,6.7638212018,1.6684999999999999,0.005,1.6685074917,5.08,0.45,5.0998921557,5.2085,-5.385,7.491775307,1.6684999999999999,0.005,1.6685074917,3.54,-5.39,6.448542471
2020-04-21 22:00:00,6.556,0.1925,6.5588255237,1.8359999999999999,-0.0275,1.8362059389,4.72,0.22,4.7251243370000005,5.086,-5.4875,7.4819818397,1.8359999999999999,-0.0275,1.8362059389,3.25,-5.46,6.3540616931
2020-04-21 22:30:00,6.3105,0.3955,6.3228815029,1.8405,-0.0345,1.8408233212,4.47,0.43,4.490634699,4.8004999999999995,-5.7545,7.4939355815,1.8405,-0.0345,1.8408233212,2.96,-5.72,6.4404968752
2020-04-21 23:00:00,6.1245,0.3915,6.1370002852,1.7645,-0.0385,1.7649199699,4.36,0.43,4.3811528163,4.6245,-5.4185,7.1236326758,1.7645,-0.0385,1.7649199699,2.86,-5.38,6.0929467419
2020-04-21 23:30:00,6.0845,0.3195,6.0928827742,1.4645000000000001,-0.030500000000000003,1.4648175654,4.62,0.35000000000000003,4.6332386081,4.5645,-5.2405,6.9496403144,1.4645000000000001,-0.030500000000000003,1.4648175654,3.1,-5.21,6.0625159794
2020-04-22 00:00:00,5.726,0.12350000000000001,5.7273316867,1.106,-0.026500000000000003,1.1063174273,4.62,0.15,4.6224344235,4.206,-5.4565,6.8893997017,1.106,-0.026500000000000003,1.1063174273,3.1,-5.43,6.2525914627
2020-04-22 00:30:00,5.106,0.07050000000000001,5.1064866836,0.846,-0.029500000000000002,0.8465141759,4.26,0.1,4.2611735473,3.626,-5.6595,6.7214445062,0.846,-0.029500000000000002,0.8465141759,2.7800000000000002,-5.63,6.2789569197
2020-04-22 01:00:00,5.166,0.161,5.1685081987,0.6960000000000001,-0.029,0.6966039047,4.47,0.19,4.4740362091,3.686,-5.579,6.6866910352,0.6960000000000001,-0.029,0.6966039047,2.99,-5.55,6.304173221
2020-04-22 01:30:00,5.254,0.274,5.2611398005,0.714,-0.016,0.7141792492,4.54,0.29,4.5492526859,3.774,-5.416,6.6012220081,0.714,-0.016,0.7141792492,3.06,-5.4,6.2067382738
2020-04-22 02:00:00,5.0595,0.2235,5.064434075,0.5695,-0.026500000000000003,0.5701162162,4.49,0.25,4.496954525,3.6295,-5.5365,6.6201285864,0.5695,-0.026500000000000003,0.5701162162,3.06,-5.51,6.3026740357
2020-04-22 02:30:00,5.1185,0.3275,5.1289666113,0.7985,-0.022500000000000003,0.7988169377000001,4.32,0.35000000000000003,4.3341550503,3.6485000000000003,-5.5325,6.6272247962,0.7985,-0.022500000000000003,0.7988169377000001,2.85,-5.51,6.2034345326
2020-04-22 03:00:00,5.204,0.5085000000000001,5.2287845863,1.274,-0.021500000000000002,1.2741814039000001,3.93,0.53,3.9655768811,3.644,-6.1415,7.141201457,1.274,-0.021500000000000002,1.2741814039000001,2.37,-6.12,6.5628728466
2020-04-22 03:30:00,5.069,0.517,5.095296851,2.289,-0.013000000000000001,2.2890369154,2.7800000000000002,0.53,2.8300706705,3.429,-6.053,6.9567844584,2.289,-0.013000000000000001,2.2890369154,1.1400000000000001,-6.04,6.1466413593
2020-04-22 04:00:00,5.245,0.017,5.24502755,1.545,-0.023,1.5451711878999999,3.7,0.04,3.7002162098999998,3.705,-5.453,6.5925893244000005,1.545,-0.023,1.5451711878999999,2.16,-5.43,5.8438429137
2020-04-22 04:30:00,5.109,0.061500000000000006,5.1093701422,0.629,-0.018500000000000003,0.6292719999999999,4.48,0.08,4.4807142288,3.6189999999999998,-5.4485,6.5408954471000005,0.629,-0.018500000000000003,0.6292719999999999,2.99,-5.43,6.1987902045
2020-04-22 05:00:00,5.0265,0.14350000000000002,5.0285479514,0.4565,-0.036500000000000005,0.45795687570000004,4.57,0.18,4.573543484,3.5365,-5.2465,6.3271316171,0.4565,-0.036500000000000005,0.45795687570000004,3.08,-5.21,6.0523136072
2020-04-22 05:30:00,4.9005,-0.06,4.9008672957,0.5905,-0.02,0.5908385989,4.31,-0.04,4.3101856109,3.4005,-5.45,6.4238540029,0.5905,-0.02,0.5908385989,2.81,-5.43,6.1140003271
2020-04-22 06:00:00,5.145,0.015,5.1450218658,0.715,-0.025,0.7154369294,4.43,0.04,4.4301805832,3.6550000000000002,-5.355,6.4834443007,0.715,-0.025,0.7154369294,2.94,-5.33,6.087076474
2020-04-22 06:30:00,5.5215,0.64,5.5584676171,0.8215,-0.06,0.8236881995,4.7,0.7000000000000001,4.7518417482,3.9215,-5.33,6.6171793273,0.8215,-0.06,0.8236881995,3.1,-5.27,6.1141557062
2020-04-22 07:00:00,6.0355,0.9115000000000001,6.1039407353,0.8055,-0.0685,0.8084073849000001,5.23,0.98,5.3210243375,4.4055,-5.2385,6.8447288112999995,0.8055,-0.0685,0.8084073849000001,3.6,-5.17,6.2999126978
2020-04-22 07:30:00,6.1775,0.644,6.2109775599,0.9875,-0.076,0.9904202391,5.19,0.72,5.2397041901,4.6475,-4.886,6.7433116679000005,0.9875,-0.076,0.9904202391,3.66,-4.8100000000000005,6.0441459281
2020-04-22 08:00:00,6.4715,1.308,6.6023614147,1.8315000000000001,-0.092,1.8338092185,4.64,1.4,4.8466070606,4.8115,-5.472,7.2865160571,1.8315000000000001,-0.092,1.8338092185,2.98,-5.38,6.150186989
2020-04-22 08:30:00,6.831,1.4595,6.9851772526,2.241,-0.12050000000000001,2.2442373426,4.59,1.58,4.8543279658,5.171,-5.2705,7.3835906746,2.241,-0.12050000000000001,2.2442373426,2.93,-5.15,5.9251497871000005
2020-04-22 09:00:00,7.1005,1.597,7.2778780733,3.0405,-0.163,3.044866048,4.06,1.76,4.4250649713,5.4605,-5.313,7.6187288474,3.0405,-0.163,3.044866048,2.42,-5.15,5.6902460404
2020-04-22 09:30:00,7.1995000000000005,1.741,7.4070156777000005,3.7295,-0.209,3.7353515564,3.47,1.9500000000000002,3.9803768666,5.5795,-5.469,7.8128599917,3.7295,-0.209,3.7353515564,1.85,-5.26,5.575849711
2020-04-22 10:00:00,7.5325,1.9355,7.7771920704,4.3925,-0.24450000000000002,4.3992995465,3.14,2.18,3.8225645842000002,5.8825,-5.2545,7.8875583358,4.3925,-0.24450000000000002,4.3992995465,1.49,-5.01,5.2268728701
2020-04-22 10:30:00,7.4775,1.8805,7.7103363416,4.6775,-0.2995,4.6870786744,2.8,2.18,3.5485771797,5.8275,-5.3095,7.8835617902,4.6775,-0.2995,4.6870786744,1.15,-5.01,5.1402918205
2020-04-22 11:00:00,7.5355,1.8765,7.7656302062,5.0155,-0.3435,5.0272489992,2.52,2.22,3.3583924726,5.8855,-5.3135,7.9292113416,5.0155,-0.3435,5.0272489992,0.87,-4.97,5.0455723164
2020-04-22 11:30:00,7.4405,1.804,7.6560731612,5.1405,-0.386,5.1549719931,2.3,2.19,3.1758620877,5.7605,-5.226,7.7778169334000005,5.1405,-0.386,5.1549719931,0.62,-4.84,4.8795491595
2020-04-22 12:00:00,7.5085,1.322,7.6239921465,4.9685,-0.398,4.9844153368,2.54,1.72,3.06757233,5.9185,-4.558,7.4702079121,4.9685,-0.398,4.9844153368,0.9500000000000001,-4.16,4.2670950306
2020-04-22 12:30:00,7.524,0.9755,7.5869741169000005,4.924,-0.41450000000000004,4.9414154096,2.6,1.3900000000000001,2.9482367612,5.984,-4.4545,7.4599481399,4.924,-0.41450000000000004,4.9414154096,1.06,-4.04,4.1767451442
2020-04-22 13:00:00,7.5175,0.9015000000000001,7.5713610731,5.3075,-0.40850000000000003,5.3231972066,2.21,1.31,2.5690854404,5.9675,-4.6185,7.5459657102,5.3075,-0.40850000000000003,5.3231972066,0.66,-4.21,4.2614199511
2020-04-22 13:30:00,7.5385,0.933,7.5960168016,5.7085,-0.40700000000000003,5.7229905862,1.83,1.34,2.2681490251,5.9585,-4.657,7.562497686,5.7085,-0.40700000000000003,5.7229905862,0.25,-4.25,4.2573465915
2020-04-22 14:00:00,7.3935,0.8655,7.4439863313,5.4035,-0.4045,5.4186190584,1.99,1.27,2.3607202291,5.8235,-4.8745,7.5943335784,5.4035,-0.4045,5.4186190584,0.42,-4.47,4.4896881852
2020-04-22 14:30:00,7.195,0.884,7.2491020823,4.985,-0.386,4.9999220994,2.21,1.27,2.5489213404999997,5.605,-4.746,7.3444224416,4.985,-0.386,4.9999220994,0.62,-4.36,4.4038619415
2020-04-22 15:00:00,7.065,0.8335,7.1139965737,4.855,-0.3865,4.870360074,2.21,1.22,2.5243811123,5.475,-4.9265,7.3651902385,4.855,-0.3865,4.870360074,0.62,-4.54,4.5821392384
2020-04-22 15:30:00,6.976,0.7715000000000001,7.0185317731,4.176,-0.35850000000000004,4.1913599523,2.8,1.13,3.0194204742,5.396,-5.0385,7.3826349124,4.176,-0.35850000000000004,4.1913599523,1.22,-4.68,4.8364036225
2020-04-22 16:00:00,6.7405,0.627,6.7695988988,3.9405,-0.313,3.9529114903,2.8,0.9400000000000001,2.9535741061,5.2005,-5.323,7.4417423531,3.9405,-0.313,3.9529114903,1.26,-5.01,5.1660139373
2020-04-22 16:30:00,6.7935,0.635,6.8231127244,3.4635,-0.255,3.4728744938,3.33,0.89,3.4468826496,5.2635,-5.405,7.544432202,3.4635,-0.255,3.4728744938,1.8,-5.15,5.4555018101
2020-04-22 17:00:00,6.9105,0.6325000000000001,6.9393851673,3.2505,-0.2175,3.2577686382,3.66,0.85,3.7574060201,5.3705,-5.3275,7.5646894517,3.2505,-0.2175,3.2577686382,2.12,-5.11,5.5323141632
2020-04-22 17:30:00,6.9105,0.47800000000000004,6.927011928,2.6205,-0.162,2.6255026662,4.29,0.64,4.3374762247,5.3605,-5.312,7.546675046,2.6205,-0.162,2.6255026662,2.74,-5.15,5.8335323776
2020-04-22 18:00:00,6.997,0.4595,7.0120716803,1.837,-0.12050000000000001,1.8409479216,5.16,0.58,5.1924945835,5.467,-5.1305,7.4973408119,1.837,-0.12050000000000001,1.8409479216,3.63,-5.01,6.186840874
2020-04-22 18:30:00,7.0565,0.5,7.0741919857,1.4065,-0.08,1.4087733139,5.65,0.58,5.6796918931,5.5365,-5.01,7.4667886169,1.4065,-0.08,1.4087733139,4.13,-4.93,6.4313140181
2020-04-22 19:00:00,7.041,0.42650000000000005,7.0539055317,0.881,-0.0635,0.8832854861,6.16,0.49,6.179457905,5.551,-5.1535,7.5744414481,0.881,-0.0635,0.8832854861,4.67,-5.09,6.9077492717
2020-04-22 19:30:00,7.0815,0.5325,7.1014926952,0.7915000000000001,-0.0675,0.7943730232,6.29,0.6000000000000001,6.3185520493,5.6015,-5.0475,7.5401630287,0.7915000000000001,-0.0675,0.7943730232,4.8100000000000005,-4.98,6.9236189959
2020-04-22 20:00:00,6.8625,0.4505,6.8772710067,0.4625,-0.0695,0.467692741,6.4,0.52,6.4210902501,5.4025,-5.2395,7.5259130011,0.4625,-0.0695,0.467692741,4.94,-5.17,7.1506992665
2020-04-22 20:30:00,6.9845,0.6055,7.0106968627,0.4045,-0.044500000000000005,0.4069404133,6.58,0.65,6.6120269207,5.5245,-5.1045,7.5217032978,0.4045,-0.044500000000000005,0.4069404133,5.12,-5.06,7.1984720601
2020-04-22 21:00:00,7.1175,0.5670000000000001,7.1400486868,0.5375,-0.013000000000000001,0.5376571863,6.58,0.58,6.6055128491,5.6175,-5.123,7.6027255146,0.5375,-0.013000000000000001,0.5376571863,5.08,-5.11,7.2054493267
2020-04-22 21:30:00,6.97,0.528,6.9899702431,0.55,-0.022,0.5504398241,6.42,0.55,6.4435161209,5.49,-5.222,7.576898046,0.55,-0.022,0.5504398241,4.94,-5.2,7.1724193965
2020-04-22 22:00:00,6.6370000000000005,0.4305,6.6509472446,0.867,-0.029500000000000002,0.8675017291,5.77,0.46,5.7883071791,5.107,-5.1795,7.273834563,0.867,-0.029500000000000002,0.8675017291,4.24,-5.15,6.6708395274
2020-04-22 22:30:00,6.4805,0.43,6.4947502069,1.0205,-0.03,1.0209408651,5.46,0.46,5.4793430263000005,4.9805,-5.43,7.3681938255,1.0205,-0.03,1.0209408651,3.96,-5.4,6.6963870856
2020-04-22 23:00:00,6.3605,0.521,6.3818023512,1.2105000000000001,-0.029,1.2108473273,5.15,0.55,5.179285665,4.8805,-5.519,7.3674039695,1.2105000000000001,-0.029,1.2108473273,3.67,-5.49,6.6037110779
2020-04-22 23:30:00,6.0645,0.667,6.1010695169,1.3145,-0.023,1.3147012018,4.75,0.6900000000000001,4.7998541645,4.4845,-5.583,7.1610494517,1.3145,-0.023,1.3147012018,3.17,-5.5600000000000005,6.4001953095
2020-04-23 00:00:00,5.962,0.5055000000000001,5.9833915341,1.412,-0.0245,1.4122125371,4.55,0.53,4.5807641284,4.422,-5.3645,6.9521179686,1.412,-0.0245,1.4122125371,3.01,-5.34,6.1299021199
2020-04-23 00:30:00,5.705,0.6615,5.7432227233,1.645,-0.0285,1.645246866,4.06,0.6900000000000001,4.118215633,4.145,-5.7785,7.1114054342,1.645,-0.0285,1.645246866,2.5,-5.75,6.269968102
2020-04-23 01:00:00,5.718,1.3005,5.8640279885,1.698,-0.0195,1.6981119663,4.02,1.32,4.2311700509,3.968,-6.1295,7.3017665157,1.698,-0.0195,1.6981119663,2.27,-6.11,6.5180518562
2020-04-23 01:30:00,5.6995000000000005,1.306,5.8472161111,1.7495,-0.014,1.7495560151,3.95,1.32,4.164720879,3.9495,-6.074,7.2451381112,1.7495,-0.014,1.7495560151,2.2,-6.06,6.4469837909
2020-04-23 02:00:00,5.5120000000000005,1.3085,5.6651845733,1.562,-0.0115,1.562042333,3.95,1.32,4.164720879,3.762,-6.0415,7.1170475796,1.562,-0.0115,1.562042333,2.2,-6.03,6.4187927214
2020-04-23 02:30:00,5.4335,1.312,5.589657078,1.0535,-0.008,1.0535303745,4.38,1.32,4.5745819481000005,3.7035,-5.9879999999999995,7.0407425922,1.0535,-0.008,1.0535303745,2.65,-5.98,6.5408638573
2020-04-23 03:00:00,5.4615,1.3094999999999999,5.6162952647,1.0215,-0.0105,1.0215539633,4.44,1.32,4.6320621757,3.7315,-5.9505,7.0237128714,1.0215,-0.0105,1.0215539633,2.71,-5.94,6.528989202
2020-04-23 03:30:00,5.2885,0.5795,5.3201553079,0.8985000000000001,-0.0105,0.8985613502,4.39,0.59,4.4294694942,3.7185,-5.2605,6.4420573189,0.8985000000000001,-0.0105,0.8985613502,2.8200000000000003,-5.25,5.9594378930000005
2020-04-23 04:00:00,5.2815,0.48950000000000005,5.3041354149,0.8915000000000001,-0.0105,0.8915618318,4.39,0.5,4.4183820568,3.7115,-5.1105,6.3160464295,0.8915000000000001,-0.0105,0.8915618318,2.8200000000000003,-5.1,5.8277268295999995
2020-04-23 04:30:00,5.301,0.337,5.3117012341,0.541,-0.003,0.5410083179,4.76,0.34,4.7721274082,3.711,-4.963,6.1970065354,0.541,-0.003,0.5410083179,3.17,-4.96,5.8864675316
2020-04-23 05:00:00,5.3115,0.3695,5.3243368132,0.2715,-0.0005,0.27150046040000003,5.04,0.37,5.0535630994,3.7415000000000003,-4.9305,6.1893983956,0.2715,-0.0005,0.27150046040000003,3.47,-4.93,6.028747797
2020-04-23 05:30:00,5.33,0.2545,5.3360725492,0.07,-0.0155,0.0716955368,5.26,0.27,5.2669250991,3.76,-4.8955,6.1728048932,0.07,-0.0155,0.0716955368,3.69,-4.88,6.118047074
2020-04-23 06:00:00,5.5065,0.4545,5.5252251085,0.0465,-0.0155,0.0490153037,5.46,0.47000000000000003,5.4801916025,3.9165,-5.0055,6.3556276244,0.0465,-0.0155,0.0490153037,3.87,-4.99,6.3148238297
2020-04-23 06:30:00,5.775,0.8325,5.8346963289,0.17500000000000002,-0.0675,0.1875666548,5.6,0.9,5.671860365,4.125,-5.4275,6.8171387876,0.17500000000000002,-0.0675,0.1875666548,3.95,-5.36,6.658235502
2020-04-23 07:00:00,5.9510000000000005,0.9545,6.0270615768,0.35100000000000003,-0.0555,0.35536073220000003,5.6,1.01,5.690351483,4.361,-5.1755,6.7678742047,0.35100000000000003,-0.0555,0.35536073220000003,4.01,-5.12,6.5034221761
2020-04-23 07:30:00,6.266,0.9500000000000001,6.3376064883,0.666,-0.06,0.6686972409,5.6,1.01,5.690351483,4.676,-4.85,6.7370227846,0.666,-0.06,0.6686972409,4.01,-4.79,6.2469352486
2020-04-23 08:00:00,6.5645,0.8200000000000001,6.6155166276,1.3745,-0.08,1.376826151,5.19,0.9,5.2674566918,5.0245,-4.45,6.7117881559,1.3745,-0.08,1.376826151,3.65,-4.37,5.6938036496
2020-04-23 08:30:00,6.8435,1.4835,7.0024470366,1.8735,-0.10650000000000001,1.8765245802,4.97,1.5899999999999999,5.2181414316,5.1935,-5.2065,7.3539162696,1.8735,-0.10650000000000001,1.8765245802,3.32,-5.1,6.0854252111000005
2020-04-23 09:00:00,6.885,1.796,7.1153946482,2.495,-0.154,2.4997481873,4.39,1.9500000000000002,4.8036028146,5.165,-5.374,7.4536635958,2.495,-0.154,2.4997481873,2.67,-5.22,5.8632158412
2020-04-23 09:30:00,7.4315,1.2925,7.5430596246,2.4215,-0.1575,2.4266166776,5.01,1.45,5.2156111818,5.8615,-4.4075,7.3337056459,2.4215,-0.1575,2.4266166776,3.44,-4.25,5.4677326197
2020-04-23 10:00:00,7.518,1.1055,7.5988455866999995,2.578,-0.17450000000000002,2.5838990402,4.94,1.28,5.1031362906,5.978,-4.1145,7.2571064654,2.578,-0.17450000000000002,2.5838990402,3.4,-3.94,5.2041906191
2020-04-23 10:30:00,7.3885,0.928,7.4465506276,3.7685,-0.312,3.7813934270000003,3.62,1.24,3.8264866392,5.7985,-4.282,7.208198544,3.7685,-0.312,3.7813934270000003,2.03,-3.9699999999999998,4.4589012099
2020-04-23 11:00:00,7.542,1.5465,7.6989237072000005,3.802,-0.3335,3.8165987803,3.74,1.88,4.1859288097,5.912,-4.7535,7.5860072667,3.802,-0.3335,3.8165987803,2.11,-4.42,4.8978056311
2020-04-23 11:30:00,7.341,1.002,7.4090677551,2.461,-0.188,2.468170375,4.88,1.19,5.0229971133,5.851,-4.658,7.4787141274,2.461,-0.188,2.468170375,3.39,-4.47,5.6100802133
2020-04-23 12:00:00,7.467,1.204,7.5634453128,2.217,-0.136,2.2211674858,5.25,1.34,5.4183115451,5.957,-4.356,7.3797415266,2.217,-0.136,2.2211674858,3.74,-4.22,5.6387941973
2020-04-23 12:30:00,7.5280000000000005,1.1755,7.6192246489,2.708,-0.1645,2.7129917527,4.82,1.34,5.0027992164,5.998,-4.3845,7.4296597668,2.708,-0.1645,2.7129917527,3.29,-4.22,5.3509344978
2020-04-23 13:00:00,7.5695,1.208,7.6652850077,2.6595,-0.132,2.6627737887,4.91,1.34,5.0895677616,6.0495,-4.472,7.5229804101,2.6595,-0.132,2.6627737887,3.39,-4.34,5.5070591063
2020-04-23 13:30:00,7.552,1.051,7.624782292,4.412,-0.339,4.4250045198,3.14,1.3900000000000001,3.4339044832,5.9719999999999995,-4.849,7.6926968613,4.412,-0.339,4.4250045198,1.56,-4.51,4.7721797954
2020-04-23 14:00:00,7.3295,0.993,7.3964599134,4.5595,-0.397,4.5767509491,2.77,1.3900000000000001,3.0991934435,5.7295,-5.027,7.6221977966,4.5595,-0.397,4.5767509491,1.17,-4.63,4.7755418541
2020-04-23 14:30:00,6.9805,0.9295,7.0421126447,4.6205,-0.3905,4.6369721263,2.36,1.32,2.7040710050000003,5.3605,-5.1405,7.426957688,4.6205,-0.3905,4.6369721263,0.74,-4.75,4.8072965376
2020-04-23 15:00:00,7.0705,1.028,7.1448410934,4.2505,-0.362,4.2658872758,2.8200000000000003,1.3900000000000001,3.143962468,5.4905,-5.252,7.5979664549,4.2505,-0.362,4.2658872758,1.24,-4.89,5.0447695686
2020-04-23 15:30:00,7.08,1.11,7.1664844938,3.43,-0.28,3.4414095949,3.65,1.3900000000000001,3.9057137632,5.52,-5.41,7.7290685079,3.43,-0.28,3.4414095949,2.09,-5.13,5.5394043001
2020-04-23 16:00:00,6.864,0.9115000000000001,6.9242565124,2.004,-0.1285,2.0081155968,4.86,1.04,4.970030181,5.244,-5.2585,7.4263960472,2.004,-0.1285,2.0081155968,3.24,-5.13,6.0674953646
2020-04-23 16:30:00,6.7225,0.7545000000000001,6.7647081607,1.7225000000000001,-0.1155,1.7263680083000001,5.0,0.87,5.0751256142,5.1525,-5.4155,7.4750181605,1.7225000000000001,-0.1155,1.7263680083000001,3.43,-5.3,6.3130737363
2020-04-23 17:00:00,6.7835,0.7805000000000001,6.8282539862,1.4635,-0.08950000000000001,1.4662341218,5.32,0.87,5.3906678621,5.2035,-5.2195,7.370182664,1.4635,-0.08950000000000001,1.4662341218,3.74,-5.13,6.348582519
2020-04-23 17:30:00,6.6615,0.5735,6.6861412264,1.1215,-0.0665,1.1234698483,5.54,0.64,5.5768449862,5.0915,-5.3565000000000005,7.3902276352000005,1.1215,-0.0665,1.1234698483,3.9699999999999998,-5.29,6.6140003024
2020-04-23 18:00:00,6.668,0.46900000000000003,6.6844734273,1.3679999999999999,-0.111,1.3724959016,5.3,0.58,5.3316413983,5.098,-5.481,7.4853834237,1.3679999999999999,-0.111,1.3724959016,3.73,-5.37,6.5383331209
2020-04-23 18:30:00,6.658,0.3685,6.6681898781,0.588,-0.0815,0.5936213018000001,6.07,0.45,6.0866575392,5.118,-5.5215,7.5286709484,0.588,-0.0815,0.5936213018000001,4.53,-5.44,7.0791595546
2020-04-23 19:00:00,6.7025,0.3265,6.7104477123,0.3825,-0.07350000000000001,0.3894977535,6.32,0.4,6.3326455767,5.1825,-5.6235,7.6473563079,0.3825,-0.07350000000000001,0.3894977535,4.8,-5.55,7.3377448852
2020-04-23 19:30:00,6.5365,0.3365,6.5451558041,0.3065,-0.0635,0.3130087858,6.23,0.4,6.2428278849,5.0065,-5.6135,7.5217301534,0.3065,-0.0635,0.3130087858,4.7,-5.55,7.2727230114
2020-04-23 20:00:00,6.4305,0.335,6.4392200809,0.2505,-0.065,0.2587957689,6.18,0.4,6.1929314545,4.8705,-5.555,7.3878139696,0.2505,-0.065,0.2587957689,4.62,-5.49,7.1752700298
2020-04-23 20:30:00,6.324,0.164,6.3261261448,0.224,-0.056,0.230893915,6.1,0.22,6.1039659239,4.764,-5.626,7.3720805747,0.224,-0.056,0.230893915,4.54,-5.57,7.1858541594
2020-04-23 21:00:00,6.3805,0.20650000000000002,6.3838407327,0.36050000000000004,-0.0135,0.3607526854,6.02,0.22,6.0240185923,4.8105,-5.5835,7.3699648914,0.36050000000000004,-0.0135,0.3607526854,4.45,-5.57,7.1293337697
2020-04-23 21:30:00,6.39,0.2025,6.3932078216,0.49,-0.0175,0.4903124004,5.9,0.22,5.9041002702,4.82,-5.5875,7.3791975343,0.49,-0.0175,0.4903124004,4.33,-5.57,7.0550549254
2020-04-23 22:00:00,6.053,0.0165,6.0530224888,0.363,-0.0135,0.3632509463,5.69,0.03,5.6900790856,4.493,-5.8335,7.3632038713,0.363,-0.0135,0.3632509463,4.13,-5.82,7.1364767217
2020-04-23 22:30:00,5.814,-0.052500000000000005,5.8142370308,0.374,-0.0125,0.3742088321,5.44,-0.04,5.4401470568,4.264,-6.1525,7.4856497547,0.374,-0.0125,0.3742088321,3.89,-6.14,7.268541807
2020-04-23 23:00:00,5.741,0.3015,5.7489114839,0.35100000000000003,-0.0085,0.35110290510000003,5.39,0.31,5.3989072969,4.201,-6.2085,7.4962572828,0.35100000000000003,-0.0085,0.35110290510000003,3.85,-6.2,7.2981161953
2020-04-23 23:30:00,5.6045,0.198,5.607996456,0.34450000000000003,-0.002,0.34450580550000004,5.26,0.2,5.2638009081,4.0045,-5.672,6.9431696112,0.34450000000000003,-0.002,0.34450580550000004,3.66,-5.67,6.748666535
2020-04-24 00:00:00,5.3265,0.10650000000000001,5.3275645937,0.3265,-0.0035,0.32651875900000005,5.0,0.11,5.0012098536,3.6965,-5.6235,6.7296258811000005,0.3265,-0.0035,0.32651875900000005,3.37,-5.62,6.5529611627
2020-04-24 00:30:00,5.1275,0.12350000000000001,5.1289870832,0.3275,-0.036500000000000005,0.3295276923,4.8,0.16,4.8026659262999996,3.4975,-5.6065000000000005,6.6079761274,0.3275,-0.036500000000000005,0.3295276923,3.17,-5.57,6.4088844583
2020-04-24 01:00:00,5.022,0.131,5.0237082917,0.352,-0.029,0.35319258200000003,4.67,0.16,4.6727400955,3.392,-5.599,6.5463321792,0.352,-0.029,0.35319258200000003,3.04,-5.57,6.3455890192
2020-04-24 01:30:00,4.9975000000000005,0.137,4.9993774862,0.5475,0.027,0.5481653491,4.45,0.11,4.4513593429,3.3275,-5.303,6.2605163725,0.5475,0.027,0.5481653491,2.7800000000000002,-5.33,6.0114307781
2020-04-24 02:00:00,5.0145,0.23950000000000002,5.0202161806,0.4045,0.029500000000000002,0.4055742842,4.61,0.21,4.6147806015,3.3445,-5.1405,6.1327335259,0.4045,0.029500000000000002,0.4055742842,2.94,-5.17,5.9474784573
2020-04-24 02:30:00,4.9235,0.218,4.9283238784000005,0.3135,0.008,0.31360205680000003,4.61,0.21,4.6147806015,3.2935,-5.382,6.3097596032,0.3135,0.008,0.31360205680000003,2.98,-5.39,6.1589365965
2020-04-24 03:00:00,4.7825,0.07150000000000001,4.7830344448,0.2325,0.0015,0.23250483870000002,4.55,0.07,4.5505384296999996,3.2125,-5.6885,6.5329310803,0.2325,0.0015,0.23250483870000002,2.98,-5.69,6.4231222937
2020-04-24 03:30:00,4.777,0.062,4.7774023276,0.097,-0.008,0.0973293378,4.68,0.07,4.680523475,3.207,-5.798,6.6258322496,0.097,-0.008,0.0973293378,3.11,-5.79,6.5723816079
2020-04-24 04:00:00,4.742,0.107,4.7432070374,0.062,-0.003,0.0620725382,4.68,0.11,4.6812925565,3.172,-5.873,6.6748567775000005,0.062,-0.003,0.0620725382,3.11,-5.87,6.6429662049000004
2020-04-24 04:30:00,4.7145,0.157,4.7171134447,0.0745,-0.003,0.0745603782,4.64,0.16,4.6427578011,3.1545,-5.873,6.6665582762,0.0745,-0.003,0.0745603782,3.08,-5.87,6.6289742796
2020-04-24 05:00:00,4.8485,0.256,4.8552536751,0.0485,-0.004,0.0486646689,4.8,0.26,4.8070365091,3.2785,-5.714,6.5877430316000005,0.0485,-0.004,0.0486646689,3.23,-5.71,6.5602591411999995
2020-04-24 05:30:00,4.9955,0.20550000000000002,4.9997250424,0.0855,-0.0045000000000000005,0.0856183392,4.91,0.21,4.9144887832,3.4255,-5.7145,6.6625490993,0.0855,-0.0045000000000000005,0.0856183392,3.34,-5.71,6.6151114881
2020-04-24 06:00:00,5.1105,0.20600000000000002,5.1146501591,0.07050000000000001,-0.004,0.070613384,5.04,0.21,5.0443731028,3.5605,-5.744,6.7580097847000005,0.07050000000000001,-0.004,0.070613384,3.49,-5.74,6.7177153855
2020-04-24 06:30:00,5.441,0.395,5.4553190557,0.151,-0.045,0.1575626859,5.29,0.44,5.3082671372,3.8609999999999998,-5.325,6.5774574115,0.151,-0.045,0.1575626859,3.71,-5.28,6.4531000302
2020-04-24 07:00:00,5.8855,0.873,5.9498940537,0.23550000000000001,-0.057,0.24229991750000002,5.65,0.93,5.7260282919000005,4.2555,-5.197,6.7170000186,0.23550000000000001,-0.057,0.24229991750000002,4.02,-5.14,6.5253352404000005
2020-04-24 07:30:00,6.147,0.937,6.2180043422,0.497,-0.063,0.5009770454,5.65,1.0,5.7378131723,4.517,-5.063,6.7850761234,0.497,-0.063,0.5009770454,4.02,-5.0,6.4156371468
2020-04-24 08:00:00,6.565,1.3235000000000001,6.6970797554,0.855,-0.0765,0.8584155462,5.71,1.4,5.8791240844,4.875,-5.0465,7.016607959,0.855,-0.0765,0.8584155462,4.02,-4.97,6.3922844117
2020-04-24 08:30:00,6.9895,1.2985,7.1090936483,1.2195,-0.1015,1.2237166747,5.77,1.4,5.9374152626,5.3795,-4.6615,7.1181881473,1.2195,-0.1015,1.2237166747,4.16,-4.5600000000000005,6.1724549411
2020-04-24 09:00:00,7.176,1.134,7.2650486578,1.936,-0.136,1.9407709808,5.24,1.27,5.3917065944,5.646,-4.586,7.2738375016,1.936,-0.136,1.9407709808,3.71,-4.45,5.7936689584
2020-04-24 09:30:00,7.174,1.076,7.2542437235,2.194,-0.154,2.1993980995,4.98,1.23,5.1296491108,5.604,-4.534,7.2084653013,2.194,-0.154,2.1993980995,3.41,-4.38,5.5509008278
2020-04-24 10:00:00,7.3485,1.2,7.445834557,3.0385,-0.23,3.0471925194,4.31,1.43,4.5410351243000004,5.7385,-4.34,7.1948580424,3.0385,-0.23,3.0471925194,2.7,-4.11,4.9175298677
2020-04-24 10:30:00,7.398,1.2405,7.5012828403,3.448,-0.2795,3.4593097939,3.95,1.52,4.2323634059,5.788,-4.3895,7.2642036212,3.448,-0.2795,3.4593097939,2.34,-4.11,4.7294502852
2020-04-24 11:00:00,7.268,1.0295,7.3405513587,3.698,-0.3105,3.711012564,3.5700000000000003,1.34,3.8132007553,5.648,-4.5504999999999995,7.2530651624,3.698,-0.3105,3.711012564,1.9500000000000002,-4.24,4.6669154696
2020-04-24 11:30:00,7.031,0.8095,7.0774466618,4.071,-0.35050000000000003,4.0860606028,2.96,1.16,3.1791822848,5.381,-4.8205,7.2244294757,4.071,-0.35050000000000003,4.0860606028,1.31,-4.47,4.6580038643
2020-04-24 12:00:00,7.1635,0.971,7.2290091472,4.3235,-0.379,4.3400798668,2.84,1.35,3.1445349418,5.4935,-4.629,7.1837443753,4.3235,-0.379,4.3400798668,1.17,-4.25,4.4081061693
2020-04-24 12:30:00,7.0965,0.8485,7.1470458583,4.3865,-0.3715,4.4022033688,2.71,1.22,2.9719522203,5.4165,-4.7515,7.2052220299,4.3865,-0.3715,4.4022033688,1.03,-4.38,4.4994777475
2020-04-24 13:00:00,7.101,0.7705000000000001,7.1426795567,4.391,-0.3695,4.4065191762,2.71,1.1400000000000001,2.9400170067999998,5.371,-4.7095,7.1433207439,4.391,-0.3695,4.4065191762,0.98,-4.34,4.449269603
2020-04-24 13:30:00,7.098,0.7705000000000001,7.1396970699,4.388,-0.3695,4.4035297490000005,2.71,1.1400000000000001,2.9400170067999998,5.368,-4.9295,7.2880308898,4.388,-0.3695,4.4035297490000005,0.98,-4.5600000000000005,4.6641183518
2020-04-24 14:00:00,6.9065,0.761,6.9482993063,4.3065,-0.379,4.3231450646,2.6,1.1400000000000001,2.8389434654,5.2065,-5.049,7.2525887275,4.3065,-0.379,4.3231450646,0.9,-4.67,4.7559331366
2020-04-24 14:30:00,6.665,0.8125,6.7143414606,3.765,-0.3275,3.7792170155,2.9,1.1400000000000001,3.1160231065,4.955,-4.9975000000000005,7.0375444048,3.765,-0.3275,3.7792170155,1.19,-4.67,4.819232304
2020-04-24 15:00:00,6.561,0.6890000000000001,6.5970782927,2.761,-0.221,2.7698306807,3.8,0.91,3.9074416182,4.891,-5.221,7.15407031,2.761,-0.221,2.7698306807,2.13,-5.0,5.4347861043
2020-04-24 15:30:00,6.4685,0.663,6.5023888879000005,2.5685000000000002,-0.217,2.5776503351,3.9,0.88,3.9980495245,4.8385,-5.797,7.5509132726,2.5685000000000002,-0.217,2.5776503351,2.27,-5.58,6.0240600927
2020-04-24 16:00:00,6.332,1.2885,6.4617688174,2.102,-0.18150000000000002,2.1098213787,4.23,1.47,4.4781469382,4.502,-6.5415,7.9409839598000005,2.102,-0.18150000000000002,2.1098213787,2.4,-6.36,6.7977643384
2020-04-24 16:30:00,6.381,1.452,6.5441168235,1.631,-0.138,1.6368277246,4.75,1.5899999999999999,5.0090518065,4.5809999999999995,-6.498,7.9504443272,1.631,-0.138,1.6368277246,2.95,-6.36,7.0108558679
2020-04-24 17:00:00,6.2255,1.214,6.3427632976,1.1955,-0.106,1.2001900891,5.03,1.32,5.200317298,4.4155,-6.666,7.9957611426,1.1955,-0.106,1.2001900891,3.22,-6.5600000000000005,7.3076672064
2020-04-24 17:30:00,6.331,1.05,6.4174808921,0.741,-0.09,0.7464455774000001,5.59,1.1400000000000001,5.7050591583,4.501,-6.39,7.8160796439,0.741,-0.09,0.7464455774000001,3.76,-6.3,7.3367295166
2020-04-24 18:00:00,6.6155,1.1225,6.7100556257,0.4655,-0.0675,0.47036847260000003,6.15,1.19,6.2640721579,4.7855,-6.2075,7.837988677,0.4655,-0.0675,0.47036847260000003,4.32,-6.14,7.5074629536
2020-04-24 18:30:00,6.5855,1.0685,6.6716191813,0.6955,-0.07150000000000001,0.6991655741,5.89,1.1400000000000001,5.9993082935,4.7555,-6.2115,7.8228838992,0.6955,-0.07150000000000001,0.6991655741,4.06,-6.14,7.3609238551
2020-04-24 19:00:00,6.3675,0.9155000000000001,6.4329772656,0.47750000000000004,-0.0645,0.4818365906,5.89,0.98,5.9709714453,4.5375,-6.3745,7.824522765,0.47750000000000004,-0.0645,0.4818365906,4.06,-6.31,7.5033126018
2020-04-24 19:30:00,6.199,0.919,6.2667505136,0.23900000000000002,-0.061,0.2466617117,5.96,0.98,6.0400331125,4.369,-6.311,7.67573332,0.23900000000000002,-0.061,0.2466617117,4.13,-6.25,7.4912882737
2020-04-24 20:00:00,6.0335,0.9275,6.1043737189,0.1135,-0.052500000000000005,0.1250539883,5.92,0.98,6.0005666399,4.1935,-6.3025,7.5701353026,0.1135,-0.052500000000000005,0.1250539883,4.08,-6.25,7.4638394945
2020-04-24 20:30:00,5.956,0.9325,6.0285563985,0.036000000000000004,-0.0475,0.059600755000000005,5.92,0.98,6.0005666399,4.116,-6.3975,7.6071980551,0.036000000000000004,-0.0475,0.059600755000000005,4.08,-6.35,7.5477745064
2020-04-24 21:00:00,5.9515,0.867,6.0143196831,0.1315,-0.013000000000000001,0.1321410232,5.82,0.88,5.886153243,4.1115,-6.423,7.6262285076000005,0.1315,-0.013000000000000001,0.1321410232,3.98,-6.41,7.5450977462
2020-04-24 21:30:00,5.799,0.735,5.845393571,0.109,-0.005,0.1091146186,5.69,0.74,5.7379177408,3.969,-6.675,7.7658602872,0.109,-0.005,0.1091146186,3.86,-6.67,7.7063934496
2020-04-24 22:00:00,5.4635,0.491,5.4855185033,0.0935,0.001,0.09350534740000001,5.37,0.49,5.3923093383000005,3.6935000000000002,-6.769,7.7111155646,0.0935,0.001,0.09350534740000001,3.6,-6.77,7.6676528351
2020-04-24 22:30:00,5.2245,-0.2585,5.2308911765,0.044500000000000005,-0.0085,0.0453045252,5.18,-0.25,5.1860293096,3.5445,-5.8185,6.8131066702,0.044500000000000005,-0.0085,0.0453045252,3.5,-5.8100000000000005,6.7827796662
2020-04-24 23:00:00,4.9725,-0.252,4.9788814256,0.0425,-0.002,0.0425470328,4.93,-0.25,4.9363346726,3.3325,-6.212,7.049432619,0.0425,-0.002,0.0425470328,3.29,-6.21,7.0276738684
2020-04-24 23:30:00,4.897,-0.024,4.8970588112,0.067,-0.004,0.0671192968,4.83,-0.02,4.8300414077,3.297,-6.374,7.1762166216,0.067,-0.004,0.0671192968,3.23,-6.37,7.1421145328
2020-04-25 00:00:00,4.748,-0.053500000000000006,4.7483014068,0.088,-0.0035,0.08806957480000001,4.66,-0.05,4.6602682326,3.078,-6.1135,6.8446304685,0.088,-0.0035,0.08806957480000001,2.99,-6.11,6.802367235
2020-04-25 00:30:00,4.6565,0.4435,4.6775725008,0.14650000000000002,-0.0165,0.14742625280000002,4.51,0.46,4.5333982838,2.8265000000000002,-6.1265,6.7470811837,0.14650000000000002,-0.0165,0.14742625280000002,2.68,-6.11,6.6719187645
2020-04-25 01:00:00,4.5155,0.1875,4.5193911647,0.3155,-0.022500000000000003,0.3163012804,4.2,0.21,4.2052467228,2.7255000000000003,-5.8925,6.4922959344,0.3155,-0.022500000000000003,0.3163012804,2.41,-5.87,6.3454708257
2020-04-25 01:30:00,4.4205,-0.2685,4.4286468024,0.3105,-0.0285,0.3118052277,4.11,-0.24,4.1170013359,2.7205,-5.6485,6.2695033695,0.3105,-0.0285,0.3118052277,2.41,-5.62,6.1149407193
2020-04-25 02:00:00,4.381,-0.3315,4.3935240127,0.35100000000000003,-0.0315,0.35241062700000003,4.03,-0.30000000000000004,4.0411508262,2.681,-5.7315000000000005,6.3275471749,0.35100000000000003,-0.0315,0.35241062700000003,2.33,-5.7,6.1578324108
2020-04-25 02:30:00,4.302,-0.21150000000000002,4.3071958685,0.182,-0.021500000000000002,0.1832655178,4.12,-0.19,4.1243787411,2.622,-5.8715,6.4303496211,0.182,-0.021500000000000002,0.1832655178,2.44,-5.85,6.3384619586
2020-04-25 03:00:00,4.243,-0.0955,4.2440746047,0.123,-0.0155,0.1239727793,4.12,-0.08,4.1207766258,2.623,-6.0155,6.562497181,0.123,-0.0155,0.1239727793,2.5,-6.0,6.5
2020-04-25 03:30:00,4.2355,-0.026000000000000002,4.2355798009,0.20550000000000002,-0.016,0.2061219299,4.03,-0.01,4.0300124069,2.5855,-6.066,6.5940250417,0.20550000000000002,-0.016,0.2061219299,2.38,-6.05,6.50129987
2020-04-25 04:00:00,4.1165,-0.075,4.1171831694,0.28650000000000003,-0.015,0.2868924014,3.83,-0.06,3.8304699451,2.4665,-6.115,6.5936975401,0.28650000000000003,-0.015,0.2868924014,2.18,-6.1,6.4778391459
2020-04-25 04:30:00,4.011,-0.099,4.0122215791,0.341,-0.039,0.3432229596,3.67,-0.06,3.6704904304,2.3810000000000002,-6.299,6.7339855955,0.341,-0.039,0.3432229596,2.04,-6.26,6.5840109356
2020-04-25 05:00:00,4.097,-0.08750000000000001,4.0979342662,0.377,-0.0275,0.3780016534,3.7199999999999998,-0.06,3.7204838395,2.457,-6.1875,6.6574773939,0.377,-0.0275,0.3780016534,2.08,-6.16,6.5016920874
2020-04-25 05:30:00,4.1435,-0.0935,4.1445548012,0.24350000000000002,-0.0335,0.24579361260000002,3.9,-0.06,3.9004615112,2.5035,-6.1935,6.680340897,0.24350000000000002,-0.0335,0.24579361260000002,2.26,-6.16,6.5614937324
2020-04-25 06:00:00,4.2375,-0.093,4.2385204081,0.2175,-0.033,0.21998920430000002,4.02,-0.06,4.0204477363,2.6075,-6.193,6.7195465063,0.2175,-0.033,0.21998920430000002,2.39,-6.16,6.6073973696
2020-04-25 06:30:00,4.524,0.038,4.5241595905,0.194,-0.082,0.2106181379,4.33,0.12,4.3316624984,2.894,-5.862,6.5374521031,0.194,-0.082,0.2106181379,2.7,-5.78,6.3795297632
2020-04-25 07:00:00,4.7780000000000005,0.075,4.7785885992,0.278,-0.085,0.2907043171,4.5,0.16,4.502843546,3.168,-5.865,6.6659169662,0.278,-0.085,0.2907043171,2.89,-5.78,6.462236455
2020-04-25 07:30:00,4.8275,0.07350000000000001,4.8280594963,0.48750000000000004,-0.08650000000000001,0.49511463320000004,4.34,0.16,4.3429483073,3.2175,-5.8665,6.6908989306,0.48750000000000004,-0.08650000000000001,0.49511463320000004,2.73,-5.78,6.3922844117
2020-04-25 08:00:00,5.029,0.10450000000000001,5.0300856106,0.899,-0.0855,0.9030566151,4.13,0.19,4.13436815,3.399,-5.7155000000000005,6.649822648,0.899,-0.0855,0.9030566151,2.5,-5.63,6.1601055186
2020-04-25 08:30:00,5.29,0.1395,5.2918390234,1.45,-0.1105,1.4542043357,3.84,0.25,3.8481294157,3.62,-5.5504999999999995,6.626646984,1.45,-0.1105,1.4542043357,2.17,-5.44,5.8568336155
2020-04-25 09:00:00,5.657,0.28400000000000003,5.6641243807,1.987,-0.146,1.9923566448,3.67,0.43,3.6951048699999998,3.987,-5.356,6.677043133,1.987,-0.146,1.9923566448,2.0,-5.21,5.5806899215
2020-04-25 09:30:00,6.027,1.129,6.1318325157,2.487,-0.181,2.4935777509,3.54,1.31,3.7746125629,4.217,-5.811,7.1798892749,2.487,-0.181,2.4935777509,1.73,-5.63,5.8898047506
2020-04-25 10:00:00,6.0155,1.2225,6.1384645067,2.9555,-0.2275,2.9642429894,3.06,1.45,3.3861630203,4.1955,-6.0975,7.4014678612,2.9555,-0.2275,2.9642429894,1.24,-5.87,5.9995416492
2020-04-25 10:30:00,6.0785,1.18,6.1919756338,3.3585000000000003,-0.27,3.3693355799,2.7199999999999998,1.45,3.0823529973,4.2485,-6.19,7.5077195106,3.3585000000000003,-0.27,3.3693355799,0.89,-5.92,5.9865265388
2020-04-25 11:00:00,6.1745,1.2425,6.298274089,3.7245,-0.3175,3.7380083601000003,2.45,1.56,2.904496514,4.3245000000000005,-6.0475,7.4346187865,3.7245,-0.3175,3.7380083601000003,0.6000000000000001,-5.73,5.7613279719
2020-04-25 11:30:00,6.1695,0.7030000000000001,6.2094234233,3.9995000000000003,-0.357,4.0154015055,2.17,1.06,2.4150569351,4.4195,-5.6370000000000005,7.1629427786,3.9995000000000003,-0.357,4.0154015055,0.42,-5.28,5.2966782043
2020-04-25 12:00:00,6.124,0.378,6.1356548143,4.274,-0.392,4.2919389558,1.85,0.77,2.0038463015,4.424,-5.472,7.0366582978,4.274,-0.392,4.2919389558,0.15,-5.08,5.0822140844
2020-04-25 12:30:00,5.768,0.093,5.7687496912,3.918,-0.357,3.9342309287,1.85,0.45,1.9039432765000002,4.068,-5.857,7.1311340613,3.918,-0.357,3.9342309287,0.15,-5.5,5.5020450743
2020-04-25 13:00:00,5.2785,-0.08850000000000001,5.279241849,2.4885,-0.20850000000000002,2.4972193536000002,2.79,0.12,2.7925794528,3.6285,-6.0985,7.0963169673,2.4885,-0.20850000000000002,2.4972193536000002,1.1400000000000001,-5.89,5.9993082935
2020-04-25 13:30:00,5.2075,0.0055000000000000005,5.2075029045,2.4675000000000002,-0.1945,2.4751538336,2.74,0.2,2.7472895734,3.5375,-6.2445,7.1768855711,2.4675000000000002,-0.1945,2.4751538336,1.07,-6.05,6.1438912751
2020-04-25 14:00:00,5.114,0.8015,5.1764271704,2.344,-0.17850000000000002,2.35078673,2.77,0.98,2.9382477772,3.284,-6.9685,7.7035477703,2.344,-0.17850000000000002,2.35078673,0.9400000000000001,-6.79,6.854757472
2020-04-25 14:30:00,4.956,0.743,5.011385537,2.306,-0.177,2.3127829557,2.65,0.92,2.8051559671,3.106,-6.967,7.6279961327,2.306,-0.177,2.3127829557,0.8,-6.79,6.8369657012000005
2020-04-25 15:00:00,4.8165,0.0025,4.8165006488,2.1665,-0.1675,2.1729653702,2.65,0.17,2.6554472316,3.0465,-6.1875,6.8968339475,2.1665,-0.1675,2.1729653702,0.88,-6.02,6.0839789612
2020-04-25 15:30:00,4.8095,-0.134,4.81136636,2.1595,-0.164,2.1657184143,2.65,0.03,2.6501698059,3.0395,-5.994,6.7206098124,2.1595,-0.164,2.1657184143,0.88,-5.83,5.8960410446000004
2020-04-25 16:00:00,4.87,-0.1535,4.8724185216,1.56,-0.10350000000000001,1.5634296434000001,3.31,-0.05,3.310377622,3.12,-5.8335,6.6154457333,1.56,-0.10350000000000001,1.5634296434000001,1.56,-5.73,5.9385604316
2020-04-25 16:30:00,4.9,-0.1355,4.9018731369,1.48,-0.0855,1.4824676219000001,3.42,-0.05,3.4203654775,3.15,-5.8155,6.6138143495,1.48,-0.0855,1.4824676219000001,1.67,-5.73,5.9684001206
2020-04-25 17:00:00,5.0755,0.5235000000000001,5.1024261386,1.3455,-0.08650000000000001,1.3482776049,3.73,0.61,3.7795502378,3.2955,-6.5465,7.3291870286,1.3455,-0.08650000000000001,1.3482776049,1.9500000000000002,-6.46,6.7478959684
2020-04-25 17:30:00,5.2415,0.7925000000000001,5.3010733347,0.7615000000000001,-0.0375,0.762422783,4.48,0.8300000000000001,4.5562374828,3.4115,-6.8075,7.614485439,0.7615000000000001,-0.0375,0.762422783,2.65,-6.77,7.2701719374
2020-04-25 18:00:00,5.313,0.43,5.3303723135,0.523,-0.02,0.5233822695,4.79,0.45,4.8110913523,3.533,-6.53,7.4244857734,0.523,-0.02,0.5233822695,3.01,-6.51,7.1721823736
2020-04-25 18:30:00,5.3545,-0.24550000000000002,5.3601250452,0.8645,-0.0755,0.8677905853000001,4.49,-0.17,4.4932171103,3.6445,-5.8555,6.8970472305,0.8645,-0.0755,0.8677905853000001,2.7800000000000002,-5.78,6.413797627
2020-04-25 19:00:00,5.359,-0.3415,5.3698699472,0.489,-0.07150000000000001,0.4941996054,4.87,-0.27,4.877478857,3.629,-5.6515,6.716330341,0.489,-0.07150000000000001,0.4941996054,3.14,-5.58,6.4028118823
2020-04-25 19:30:00,5.5835,0.593,5.6149017133,0.2535,-0.057,0.2598292709,5.33,0.65,5.3694878713,3.7635,-6.787,7.7606250554,0.2535,-0.057,0.2598292709,3.51,-6.73,7.5903227863
2020-04-25 20:00:00,5.4805,0.5885,5.5120062137,0.12050000000000001,-0.061500000000000006,0.1352867325,5.36,0.65,5.399268469,3.6705,-6.8615,7.7815649133,0.12050000000000001,-0.061500000000000006,0.1352867325,3.55,-6.8,7.6708865198
2020-04-25 20:30:00,5.3845,0.6465000000000001,5.4231727337,0.0245,-0.053500000000000006,0.0588430115,5.36,0.7000000000000001,5.4055157016,3.5745,-7.1335,7.9789643752,0.0245,-0.053500000000000006,0.0588430115,3.55,-7.08,7.9201578267
2020-04-25 21:00:00,5.36,0.6965,5.405063575,0.0,-0.0035,0.0035,5.36,0.7000000000000001,5.4055157016,3.55,-7.1835,8.0128130048,0.0,-0.0035,0.0035,3.55,-7.18,8.0096753992
2020-04-25 21:30:00,5.36,0.51,5.3842083912,0.0,0.0,0.0,5.36,0.51,5.3842083912,3.61,-7.06,7.9294199031,0.0,0.0,0.0,3.61,-7.06,7.9294199031
2020-04-25 22:00:00,5.1,-0.26,5.1066231504,0.0,0.0,0.0,5.1,-0.26,5.1066231504,3.46,-6.26,7.1525659731,0.0,0.0,0.0,3.46,-6.26,7.1525659731
2020-04-25 22:30:00,4.88,-0.30000000000000004,4.8892126155,0.0,0.0,0.0,4.88,-0.30000000000000004,4.8892126155,3.22,-6.3,7.0751961104,0.0,0.0,0.0,3.22,-6.3,7.0751961104
2020-04-25 23:00:00,4.72,-0.30000000000000004,4.729524289,0.0,0.0,0.0,4.72,-0.30000000000000004,4.729524289,3.08,-6.34,7.0485459493,0.0,0.0,0.0,3.08,-6.34,7.0485459493
2020-04-25 23:30:00,4.53,-0.30000000000000004,4.5399229068,0.0,0.0,0.0,4.53,-0.30000000000000004,4.5399229068,2.92,-6.59,7.2079470031,0.0,0.0,0.0,2.92,-6.59,7.2079470031
2020-04-26 00:00:00,4.36,-0.24,4.3666005084,0.0,0.0,0.0,4.36,-0.24,4.3666005084,2.66,-6.4,6.9307719628,0.0,0.0,0.0,2.66,-6.4,6.9307719628
2020-04-26 00:30:00,4.17,-0.32,4.1822601545,0.0,0.0,0.0,4.17,-0.32,4.1822601545,2.5300000000000002,-6.4,6.8819256026,0.0,0.0,0.0,2.5300000000000002,-6.4,6.8819256026
2020-04-26 01:00:00,4.05,-0.36,4.0659685193,0.0,0.0,0.0,4.05,-0.36,4.0659685193,2.38,-6.34,6.7720011813,0.0,0.0,0.0,2.38,-6.34,6.7720011813
2020-04-26 01:30:00,3.96,-0.36,3.9763299662,0.0,0.0,0.0,3.96,-0.36,3.9763299662,2.3,-6.39,6.7913253493,0.0,0.0,0.0,2.3,-6.39,6.7913253493
2020-04-26 02:00:00,3.91,-0.36,3.9265379153,0.0,0.0,0.0,3.91,-0.36,3.9265379153,2.25,-6.39,6.774555336,0.0,0.0,0.0,2.25,-6.39,6.774555336
2020-04-26 02:30:00,3.84,-0.36,3.8568380832,0.0,0.0,0.0,3.84,-0.36,3.8568380832,2.19,-6.39,6.7548649135000005,0.0,0.0,0.0,2.19,-6.39,6.7548649135000005
2020-04-26 03:00:00,3.7800000000000002,-0.36,3.7971041598,0.0,0.0,0.0,3.7800000000000002,-0.36,3.7971041598,2.13,-6.43,6.7736105586,0.0,0.0,0.0,2.13,-6.43,6.7736105586
2020-04-26 03:30:00,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,-0.33,3.7943774193,2.13,-6.49,6.8305929464,0.0,0.0,0.0,2.13,-6.49,6.8305929464
2020-04-26 04:00:00,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,-0.33,3.7943774193,2.13,-6.58,6.9161622306,0.0,0.0,0.0,2.13,-6.58,6.9161622306
2020-04-26 04:30:00,3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,-0.29,3.7911080175,2.17,-6.58,6.9285857143000005,0.0,0.0,0.0,2.17,-6.58,6.9285857143000005
2020-04-26 05:00:00,3.8200000000000003,-0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,-0.29,3.8309920386,2.22,-6.58,6.9444078221000005,0.0,0.0,0.0,2.22,-6.58,6.9444078221000005
2020-04-26 05:30:00,3.87,-0.29,3.8808504223,0.0,0.0,0.0,3.87,-0.29,3.8808504223,2.27,-6.58,6.9605531389,0.0,0.0,0.0,2.27,-6.58,6.9605531389
2020-04-26 06:00:00,3.931,0.494,3.9619183485000002,0.001,-0.006,0.0060827625,3.93,0.5,3.9616789370000003,2.1310000000000002,-7.066,7.3803466721,0.001,-0.006,0.0060827625,2.13,-7.06,7.3743135274
2020-04-26 06:30:00,4.029,0.5385,4.0648275794,0.059000000000000004,-0.051500000000000004,0.0783150688,3.9699999999999998,0.59,4.0136018736,2.189,-6.9515,7.2880088673,0.059000000000000004,-0.051500000000000004,0.0783150688,2.13,-6.9,7.2212810498
2020-04-26 07:00:00,4.1635,0.5355,4.197796148,0.1935,-0.0545,0.20102860490000002,3.9699999999999998,0.59,4.0136018736,2.3735,-6.9545,7.3483720986,0.1935,-0.0545,0.20102860490000002,2.18,-6.9,7.2361868411
2020-04-26 07:30:00,4.2925,0.525,4.3244862412,0.4525,-0.065,0.45714467080000004,3.84,0.59,3.8850611321,2.4825,-6.825,7.2624672977,0.4525,-0.065,0.45714467080000004,2.03,-6.76,7.0582221558
2020-04-26 08:00:00,4.4245,0.558,4.4595475387,0.8445,-0.082,0.8484717143,3.58,0.64,3.6367567969,2.6445,-6.882,7.372604984,0.8445,-0.082,0.8484717143,1.8,-6.8,7.034202158
2020-04-26 08:30:00,4.6235,0.6235,4.6653514873,1.3535,-0.10650000000000001,1.3576835051,3.27,0.73,3.3504925011,2.8235,-6.7665,7.3319625272,1.3535,-0.10650000000000001,1.3576835051,1.47,-6.66,6.8203005799
2020-04-26 09:00:00,4.8625,0.6605000000000001,4.9071546236,1.9125,-0.1395,1.9175808979000002,2.95,0.8,3.0565503431,3.0325,-6.5495,7.2174792345,1.9125,-0.1395,1.9175808979000002,1.12,-6.41,6.5071114944
2020-04-26 09:30:00,5.181,0.7155,5.2301722008,2.441,-0.17450000000000002,2.4472293007,2.74,0.89,2.8809199919,3.351,-6.4845,7.2991740115,2.441,-0.17450000000000002,2.4472293007,0.91,-6.31,6.375280386
2020-04-26 10:00:00,5.3105,0.1885,5.3138444181,2.9505,-0.2215,2.9588025449,2.36,0.41000000000000003,2.3953496613,3.6105,-6.1415,7.1241653897,2.9505,-0.2215,2.9588025449,0.66,-5.92,5.9566769259
2020-04-26 10:30:00,5.417,-0.11800000000000001,5.4182850608,3.367,-0.268,3.3776490345,2.05,0.15,2.0554804791,3.697,-5.688,6.7838892237,3.367,-0.268,3.3776490345,0.33,-5.42,5.4300368323
2020-04-26 11:00:00,5.579,-0.0575,5.5792963042,3.6790000000000003,-0.3075,3.6918284427,1.9,0.25,1.9163767897000001,3.819,-5.4675,6.6692066432,3.6790000000000003,-0.3075,3.6918284427,0.14,-5.16,5.1618988754
2020-04-26 11:30:00,5.741,0.294,5.7485230277,3.961,-0.356,3.9769658032,1.78,0.65,1.8949670182,3.971,-5.626,6.8862701806,3.961,-0.356,3.9769658032,0.01,-5.27,5.2700094877
2020-04-26 12:00:00,5.816,0.9645,5.895431812,4.096,-0.3755,4.1131759323,1.72,1.34,2.1803669416,4.006,-6.4755,7.6144688751,4.096,-0.3755,4.1131759323,-0.09,-6.1,6.1006638983
2020-04-26 12:30:00,5.779,0.9515,5.8568074281,3.769,-0.3385,3.7841700874,2.01,1.29,2.3883467085,3.959,-6.4985,7.6094798277999995,3.769,-0.3385,3.7841700874,0.19,-6.16,6.1629294982
2020-04-26 13:00:00,5.775,0.9815,5.857812497,3.825,-0.34850000000000003,3.8408432993,1.9500000000000002,1.33,2.3603813251,3.955,-6.5385,7.6415971662,3.825,-0.34850000000000003,3.8408432993,0.13,-6.19,6.1913649545
2020-04-26 13:30:00,5.631,0.9590000000000001,5.7120786059,4.101,-0.371,4.1177471996,1.53,1.33,2.0272641663,3.811,-6.761,7.7611108741,4.101,-0.371,4.1177471996,-0.29,-6.39,6.3965772097
2020-04-26 14:00:00,5.46,0.6960000000000001,5.504181683,3.45,-0.304,3.4633677252,2.01,1.0,2.2450167037,3.66,-6.734,7.6643562026000005,3.45,-0.304,3.4633677252,0.21,-6.43,6.433428324
2020-04-26 14:30:00,5.1905,-0.0935,5.1913420712,2.4405,-0.20350000000000001,2.4489696813,2.75,0.11,2.7521991207000003,3.4505,-5.8635,6.8034243216,2.4405,-0.20350000000000001,2.4489696813,1.01,-5.66,5.7494086652
2020-04-26 15:00:00,5.081,-0.0775,5.0815910156,2.331,-0.1875,2.3385288645,2.75,0.11,2.7521991207000003,3.341,-5.9575,6.8303797296,2.331,-0.1875,2.3385288645,1.01,-5.77,5.8577299357
2020-04-26 15:30:00,5.0065,-0.10300000000000001,5.0075594105,1.8265,-0.133,1.8313359195,3.18,0.03,3.1801415063,3.2965,-6.003,6.8485707451,1.8265,-0.133,1.8313359195,1.47,-5.87,6.0512643307
2020-04-26 16:00:00,5.053,-0.1505,5.0552407707,1.023,-0.060500000000000005,1.024787417,4.03,-0.09,4.0310048375,3.373,-6.0405,6.918436908,1.023,-0.060500000000000005,1.024787417,2.35,-5.98,6.4251770404
2020-04-26 16:30:00,5.0315,-0.1365,5.0333512196,1.0715,-0.0465,1.0725085081,3.96,-0.09,3.9610225952,3.3315,-6.0265,6.8860434576,1.0715,-0.0465,1.0725085081,2.26,-5.98,6.3928084595
2020-04-26 17:00:00,5.1185,-0.2555,5.1248729253,1.4385,-0.0855,1.4410386879,3.68,-0.17,3.6839245378000003,3.3585000000000003,-5.7855,6.6896586236,1.4385,-0.0855,1.4410386879,1.92,-5.7,6.0146820365
