Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-26 17:30:00,5.19,0.0345,5.1901146664,1.45,-0.0855,1.4525185885,3.74,0.12,3.7419246385,3.41,-5.9655000000000005,6.8713383158,1.45,-0.0855,1.4525185885,1.96,-5.88,6.1980642139
2020-04-26 18:00:00,5.177,-0.161,5.1795028719,1.037,-0.051000000000000004,1.038253341,4.14,-0.11,4.1414610948,3.487,-5.831,6.7940952304,1.037,-0.051000000000000004,1.038253341,2.45,-5.78,6.2778101277000005
2020-04-26 18:30:00,5.3,-0.1365,5.301757468,0.55,-0.026500000000000003,0.5506380390000001,4.75,-0.11,4.7512735135,3.63,-5.8065,6.8477983506,0.55,-0.026500000000000003,0.5506380390000001,3.08,-5.78,6.5494121874
2020-04-26 19:00:00,5.4215,0.105,5.4225166897,0.1715,-0.015,0.1721547269,5.25,0.12,5.2513712495,3.7215,-6.055,7.1072207824,0.1715,-0.015,0.1721547269,3.55,-6.04,7.0060045675
2020-04-26 19:30:00,5.5795,0.8235,5.6399443703,0.1295,-0.0165,0.1305469264,5.45,0.84,5.5143539966,3.7695,-6.7965,7.7718429282,0.1295,-0.0165,0.1305469264,3.64,-6.78,7.6953232551
2020-04-26 20:00:00,5.474,0.7825000000000001,5.5296457617,0.114,-0.0175,0.1153353805,5.36,0.8,5.4193726574,3.684,-6.9975000000000005,7.9080251802,0.114,-0.0175,0.1153353805,3.5700000000000003,-6.98,7.8399808672999995
2020-04-26 20:30:00,5.4425,0.756,5.4947558863,0.0325,-0.004,0.032745228700000004,5.41,0.76,5.4631218182,3.6025,-7.024,7.8939585919,0.0325,-0.004,0.032745228700000004,3.5700000000000003,-7.02,7.8756142618
2020-04-26 21:00:00,5.3275,0.679,5.3705956141,0.007500000000000001,-0.001,0.007566373,5.32,0.68,5.3632825769,3.5175,-7.121,7.9423829705,0.007500000000000001,-0.001,0.007566373,3.51,-7.12,7.9381672948
2020-04-26 21:30:00,5.4635,0.732,5.5123185911,0.0035,0.002,0.0040311289,5.46,0.73,5.5085842101,3.6535,-7.078,7.9653089237,0.0035,0.002,0.0040311289,3.65,-7.08,7.9654817808
2020-04-26 22:00:00,5.376,0.7295,5.425269233,0.006,-0.0005,0.0060207973,5.37,0.73,5.4193911097,3.576,-7.1405,7.9858948309,0.006,-0.0005,0.0060207973,3.5700000000000003,-7.14,7.9827626797
2020-04-26 22:30:00,5.3095,0.3255,5.3194680655,0.0495,-0.0045000000000000005,0.0497041246,5.26,0.33,5.2703415449,3.5595,-6.7745,7.6527047833,0.0495,-0.0045000000000000005,0.0497041246,3.51,-6.77,7.6258114322
2020-04-26 23:00:00,5.0935,-0.203,5.0975436487,0.0135,-0.003,0.0138293167,5.08,-0.2,5.0839354835,3.5235000000000003,-6.323,7.2384653933,0.0135,-0.003,0.0138293167,3.51,-6.32,7.2292807388
2020-04-26 23:30:00,5.0815,0.417,5.0985812978,0.0015,-0.003,0.0033541020000000003,5.08,0.42,5.0973326358,3.3815,-6.773,7.5702094588,0.0015,-0.003,0.0033541020000000003,3.38,-6.77,7.5668553574
2020-04-27 00:00:00,5.0,0.79,5.0620252864,0.0,0.0,0.0,5.0,0.79,5.0620252864,3.18,-6.92,7.6156943216,0.0,0.0,0.0,3.18,-6.92,7.6156943216
2020-04-27 00:30:00,5.0,0.92,5.0839354835,0.0,0.0,0.0,5.0,0.92,5.0839354835,3.18,-6.85,7.5521453905,0.0,0.0,0.0,3.18,-6.85,7.5521453905
2020-04-27 01:00:00,4.8765,0.9075000000000001,4.9602226261,0.08650000000000001,-0.0125,0.0873985126,4.79,0.92,4.8775506148000005,3.0265,-6.6525,7.3085879963,0.08650000000000001,-0.0125,0.0873985126,2.94,-6.64,7.2617628714
2020-04-27 01:30:00,4.7705,0.7355,4.8268654943,0.12050000000000001,-0.0145,0.1213692712,4.65,0.75,4.7100955404,2.9305,-6.5945,7.2163190409,0.12050000000000001,-0.0145,0.1213692712,2.81,-6.58,7.1548934304
2020-04-27 02:00:00,4.8085,0.7375,4.8647279986,0.1585,-0.0125,0.1589921382,4.65,0.75,4.7100955404,3.0185,-6.6425,7.2961735519,0.1585,-0.0125,0.1589921382,2.86,-6.63,7.22056092
2020-04-27 02:30:00,4.8265,0.6745,4.8734025588000005,0.17650000000000002,-0.0155,0.1771792877,4.65,0.6900000000000001,4.7009148046,2.9765,-6.7655,7.3913153430000005,0.17650000000000002,-0.0155,0.1771792877,2.8,-6.75,7.307701417
2020-04-27 03:00:00,4.644,0.805,4.7132537593,0.10400000000000001,-0.015,0.1050761629,4.54,0.8200000000000001,4.6134585725,2.854,-6.965,7.527053939,0.10400000000000001,-0.015,0.1050761629,2.75,-6.95,7.4742892639
2020-04-27 03:30:00,4.5715,0.808,4.642356756,0.0315,-0.012,0.0337083076,4.54,0.8200000000000001,4.6134585725,2.7815000000000003,-6.962,7.4970785143,0.0315,-0.012,0.0337083076,2.75,-6.95,7.4742892639
2020-04-27 04:00:00,4.5175,0.025500000000000002,4.5175719695000005,0.0275,-0.0145,0.0310885831,4.49,0.04,4.4901781702,2.8575,-6.2245,6.8490661042,0.0275,-0.0145,0.0310885831,2.83,-6.21,6.8244413691
2020-04-27 04:30:00,4.456,-0.07250000000000001,4.4565897556,0.066,-0.0125,0.0671732834,4.39,-0.06,4.3904100035999996,2.856,-6.2225,6.8466226893,0.066,-0.0125,0.0671732834,2.79,-6.21,6.8079512337
2020-04-27 05:00:00,4.5845,-0.044,4.5847111414,0.1945,-0.014,0.1950032051,4.39,-0.03,4.3901025045,2.9845,-6.344,7.0109611502,0.1945,-0.014,0.1950032051,2.79,-6.33,6.9175862842
2020-04-27 05:30:00,4.6465,-0.035,4.6466318178,0.0665,-0.005,0.066687705,4.58,-0.03,4.5800982522,3.0665,-6.275,6.9841998289,0.0665,-0.005,0.066687705,3.0,-6.27,6.9507481612
2020-04-27 06:00:00,4.7365,0.026500000000000003,4.7365741312,0.0665,-0.0035,0.0665920416,4.67,0.03,4.6700963587,3.1665,-6.2235,6.9827411881,0.0665,-0.0035,0.0665920416,3.1,-6.22,6.9497050297000005
2020-04-27 06:30:00,5.232,0.258,5.2383573761,0.092,-0.002,0.0920217366,5.14,0.26,5.1465716744,3.632,-5.742,6.7942614021,0.092,-0.002,0.0920217366,3.54,-5.74,6.7438268068
2020-04-27 07:00:00,5.5245,0.3415,5.5350449411,0.0945,-0.0085,0.094881505,5.43,0.35000000000000003,5.4412682345,3.9245,-5.5085,6.7635251534,0.0945,-0.0085,0.094881505,3.83,-5.5,6.7021563694
2020-04-27 07:30:00,6.1615,0.6775,6.1986360193,0.1315,-0.0025,0.1315237621,6.03,0.68,6.068220497,4.5415,-5.2425,6.9360672214,0.1315,-0.0025,0.1315237621,4.41,-5.24,6.8487736128000005
2020-04-27 08:00:00,6.415,0.582,6.4413468312,0.275,-0.008,0.27511633900000004,6.14,0.59,6.1682817705,4.875,-5.058,7.0248835578,0.275,-0.008,0.27511633900000004,4.6,-5.05,6.8309955351
2020-04-27 08:30:00,6.781,0.723,6.8194347273,0.491,-0.017,0.4912942092,6.29,0.74,6.3333798244,5.221,-4.787,7.0833756077,0.491,-0.017,0.4912942092,4.73,-4.77,6.7175739668
2020-04-27 09:00:00,7.098,1.3245,7.2205196662,0.498,-0.0155,0.4982411565,6.6,1.34,6.7346566356,5.428,-5.0555,7.417631984,0.498,-0.0155,0.4982411565,4.93,-5.04,7.0502836822
2020-04-27 09:30:00,7.5504999999999995,1.9915,7.808720926,0.5005000000000001,-0.018500000000000003,0.5008417914000001,7.05,2.01,7.3309344561,5.8105,-5.3585,7.9041402126,0.5005000000000001,-0.018500000000000003,0.5008417914000001,5.31,-5.34,7.5307170973
2020-04-27 10:00:00,7.746,2.0925,8.0236570372,0.6960000000000001,-0.0675,0.6992655075,7.05,2.16,7.3734727232,6.006,-5.2275,7.9623358539,0.6960000000000001,-0.0675,0.6992655075,5.31,-5.16,7.4041677453
2020-04-27 10:30:00,7.9215,2.1185,8.1998905176,0.7115,-0.0415,0.7127092675000001,7.21,2.16,7.5265994978,6.1915,-5.2015,8.0864253227,0.7115,-0.0415,0.7127092675000001,5.48,-5.16,7.5270180018
2020-04-27 11:00:00,7.97,2.11,8.2445739732,0.85,-0.05,0.8514693183,7.12,2.16,7.4404300951,6.24,-5.21,8.1290651369,0.85,-0.05,0.8514693183,5.39,-5.16,7.4617491247
2020-04-27 11:30:00,7.975,2.0485,8.2338919868,0.855,-0.051500000000000004,0.8565496191,7.12,2.1,7.4232337967,6.245,-5.2815,8.1788915661,0.855,-0.051500000000000004,0.8565496191,5.39,-5.23,7.5103262246
2020-04-27 12:00:00,8.1655,2.1565,8.4454652033,0.9455,-0.053500000000000006,0.9470124075,7.22,2.21,7.5506622226,6.4355,-5.0935,8.2072774109,0.9455,-0.053500000000000006,0.9470124075,5.49,-5.04,7.4526304081
2020-04-27 12:30:00,7.9879999999999995,1.8485,8.1990911844,1.158,-0.061500000000000006,1.1596319459,6.83,1.9100000000000001,7.092037789,6.248,-5.1015,8.0661518861,1.158,-0.061500000000000006,1.1596319459,5.09,-5.04,7.1630789469
2020-04-27 13:00:00,8.047,1.8915000000000002,8.2663160628,1.427,-0.0785,1.4291575316,6.62,1.97,6.9069023448,6.317,-5.3385,8.2706753805,1.427,-0.0785,1.4291575316,4.89,-5.26,7.1819008626
2020-04-27 13:30:00,8.0425,1.978,8.2821670021,1.4825,-0.082,1.484766059,6.5600000000000005,2.06,6.8758417666,6.3125,-5.402,8.3083849363,1.4825,-0.082,1.484766059,4.83,-5.32,7.1854923283
2020-04-27 14:00:00,7.8115,1.8825,8.0351315173,1.5514999999999999,-0.08750000000000001,1.5539654115000001,6.26,1.97,6.5626595219,6.0915,-5.6275,8.293077143,1.5514999999999999,-0.08750000000000001,1.5539654115000001,4.54,-5.54,7.1626252171
2020-04-27 14:30:00,7.666,1.893,7.8962652563999995,1.4060000000000001,-0.077,1.4081068851,6.26,1.97,6.5626595219,5.946,-5.697,8.2347267714,1.4060000000000001,-0.077,1.4081068851,4.54,-5.62,7.2246799237
2020-04-27 15:00:00,7.7425,1.9105,7.97472987,1.0825,-0.059500000000000004,1.0841339862,6.66,1.97,6.9452501755,6.0025,-5.6795,8.2635783109,1.0825,-0.059500000000000004,1.0841339862,4.92,-5.62,7.4693239319
2020-04-27 15:30:00,7.5885,1.756,7.789022291,1.3585,-0.074,1.3605139654,6.23,1.83,6.4932118401,5.8685,-5.984,8.3813810467,1.3585,-0.074,1.3605139654,4.51,-5.91,7.4342585373
2020-04-27 16:00:00,7.269,0.7005,7.302674938,0.9490000000000001,-0.059500000000000004,0.9508634234000001,6.32,0.76,6.3655321851,5.729,-5.4495000000000005,7.9068635533,0.9490000000000001,-0.059500000000000004,0.9508634234000001,4.78,-5.39,7.2042001638
2020-04-27 16:30:00,7.153,0.406,7.1645128934,0.47300000000000003,-0.034,0.4742204129,6.68,0.44,6.6944753342,5.643,-5.534,7.9037083069000005,0.47300000000000003,-0.034,0.4742204129,5.17,-5.5,7.5484369243
2020-04-27 17:00:00,7.0905,0.405,7.102057114,0.41050000000000003,-0.035,0.41198938090000004,6.68,0.44,6.6944753342,5.5805,-5.495,7.8317945102,0.41050000000000003,-0.035,0.41198938090000004,5.17,-5.46,7.5193417265
2020-04-27 17:30:00,7.008,0.28800000000000003,7.0139153117,0.428,-0.032,0.42919459460000003,6.58,0.32,6.5877765597,5.418,-5.492,7.7147124379,0.428,-0.032,0.42919459460000003,4.99,-5.46,7.3967357665
2020-04-27 18:00:00,7.27,0.9825,7.3360893021999996,0.32,-0.0475,0.3235061823,6.95,1.03,7.0259091938,5.5,-6.0875,8.2041243439,0.32,-0.0475,0.3235061823,5.18,-6.04,7.9570094885
2020-04-27 18:30:00,7.2175,0.916,7.2753943020000005,0.2675,-0.054,0.2728960425,6.95,0.97,7.0173641775,5.5175,-6.044,8.1836875704,0.2675,-0.054,0.2728960425,5.25,-5.99,7.9650863147
2020-04-27 19:00:00,7.178,0.2025,7.180855816,0.178,-0.0575,0.1870568096,7.0,0.26,7.0048269072,5.688,-5.3075,7.7796465376,0.178,-0.0575,0.1870568096,5.51,-5.25,7.6106898505
2020-04-27 19:30:00,7.0835,0.5335,7.1035620994,0.14350000000000002,-0.0565,0.1542222422,6.94,0.59,6.965034099,5.5435,-5.7065,7.9557862276,0.14350000000000002,-0.0565,0.1542222422,5.4,-5.65,7.8155294127
2020-04-27 20:00:00,6.8945,0.2235,6.8981216646,0.20450000000000002,-0.0565,0.2121614951,6.69,0.28,6.695856928,5.3845,-5.5065,7.7015831165,0.20450000000000002,-0.0565,0.2121614951,5.18,-5.45,7.5189693443
2020-04-27 20:30:00,6.8145,0.20600000000000002,6.8176129437,0.20450000000000002,-0.034,0.2073071393,6.61,0.24,6.6143555998,5.3145,-5.664,7.7669045475,0.20450000000000002,-0.034,0.2073071393,5.11,-5.63,7.6032230008
2020-04-27 21:00:00,6.8535,0.23,6.8573582559,0.24350000000000002,-0.01,0.2437052523,6.61,0.24,6.6143555998,5.3535,-5.64,7.7762177342,0.24350000000000002,-0.01,0.2437052523,5.11,-5.63,7.6032230008
2020-04-27 21:30:00,6.8155,0.178,6.8178240114,0.1655,-0.012,0.165934475,6.65,0.19,6.6527137320000005,5.3155,-5.792,7.8614123572,0.1655,-0.012,0.165934475,5.15,-5.78,7.7415050216
2020-04-27 22:00:00,6.526,0.17650000000000002,6.5283863435,0.136,-0.0135,0.1366683943,6.39,0.19,6.3928241021,5.056,-6.0135,7.8565462036,0.136,-0.0135,0.1366683943,4.92,-6.0,7.759278317
2020-04-27 22:30:00,6.271,0.3075,6.2785346419,0.281,-0.0125,0.2812778875,5.99,0.32,5.9985414894,4.751,-6.1325,7.7575484046,0.281,-0.0125,0.2812778875,4.47,-6.12,7.5786080516
2020-04-27 23:00:00,6.0535,0.989,6.1337576778,0.28350000000000003,-0.031,0.285189849,5.77,1.02,5.8594624327,4.2935,-6.521,7.8075337495,0.28350000000000003,-0.031,0.285189849,4.01,-6.49,7.6289055572
2020-04-27 23:30:00,5.901,0.299,5.9085702162,0.241,-0.041,0.2444626761,5.66,0.34,5.6702028182,4.341,-6.041,7.4389489849,0.241,-0.041,0.2444626761,4.1,-6.0,7.2670489196
2020-04-28 00:00:00,5.5705,0.029500000000000002,5.5705781118,0.4605,-0.030500000000000003,0.4615089382,5.11,0.06,5.1103522383,4.0005,-5.9605,7.1785486346,0.4605,-0.030500000000000003,0.4615089382,3.54,-5.93,6.9062652715
2020-04-28 00:30:00,5.4015,0.1095,5.402609786,0.5115000000000001,-0.0205,0.5119106367,4.89,0.13,4.8917277111,3.8315,-5.8705,7.0102184345,0.5115000000000001,-0.0205,0.5119106367,3.32,-5.85,6.7264329328
2020-04-28 01:00:00,5.308,0.11950000000000001,5.3093449926,0.6980000000000001,-0.0105,0.6980789712000001,4.61,0.13,4.6118326075,3.758,-5.9805,7.0632106191,0.6980000000000001,-0.0105,0.6980789712000001,3.06,-5.97,6.7085393343
2020-04-28 01:30:00,5.289,0.1675,5.2916516561,0.679,-0.0125,0.6791150492,4.61,0.18,4.6135127614,3.739,-6.0225,7.088767682,0.679,-0.0125,0.6791150492,3.06,-6.01,6.744160437
2020-04-28 02:00:00,5.163,0.057,5.1633146331,0.633,-0.013000000000000001,0.6331334772,4.53,0.07,4.5305408066,3.613,-6.023,7.0235530894,0.633,-0.013000000000000001,0.6331334772,2.98,-6.01,6.7082412002
2020-04-28 02:30:00,5.1435,0.055,5.1437940521,0.5435,-0.015,0.5437069523,4.6,0.07,4.6005325779,3.5635,-5.975,6.9569502837,0.5435,-0.015,0.5437069523,3.02,-5.96,6.6814669048
2020-04-28 03:00:00,5.0775,-0.1365,5.0793344544,0.5975,-0.0165,0.5977277809,4.48,-0.12,4.4816068547,3.4075,-5.3765,6.3653600448,0.5975,-0.0165,0.5977277809,2.81,-5.36,6.0519170516
2020-04-28 03:30:00,5.212,-0.064,5.2123929246,0.8220000000000001,-0.014,0.8221192128,4.39,-0.05,4.3902847288,3.552,-5.284,6.3668956329,0.8220000000000001,-0.014,0.8221192128,2.73,-5.27,5.935132686
2020-04-28 04:00:00,5.09,-0.111,5.0912101705,0.42,-0.011,0.4201440229,4.67,-0.1,4.6710705411,3.47,-5.331,6.3608537949,0.42,-0.011,0.4201440229,3.05,-5.32,6.1322834246
2020-04-28 04:30:00,5.2415,0.022,5.2415461698,0.48150000000000004,-0.028,0.4823134354,4.76,0.05,4.7602625978,3.6115,-5.158,6.2966575459,0.48150000000000004,-0.028,0.4823134354,3.13,-5.13,6.0094758507
2020-04-28 05:00:00,5.2295,0.088,5.2302403625,0.40950000000000003,-0.022,0.4100905388,4.82,0.11,4.8212550233,3.6295,-5.342,6.4583460925,0.40950000000000003,-0.022,0.4100905388,3.22,-5.32,6.2185850481
2020-04-28 05:30:00,5.2,-0.034,5.2001111527,0.58,-0.034,0.5809956971,4.62,0.0,4.62,3.5700000000000003,-5.244,6.3438502504,0.58,-0.034,0.5809956971,2.99,-5.21,6.0070125687
2020-04-28 06:00:00,5.424,0.326,5.4337879973,0.47400000000000003,-0.014,0.47420670600000003,4.95,0.34,4.9616630277,3.754,-5.514,6.6705855815,0.47400000000000003,-0.014,0.47420670600000003,3.2800000000000002,-5.5,6.4037801336
2020-04-28 06:30:00,5.8455,0.8005,5.9000568218,0.8255,-0.0195,0.8257302828,5.02,0.8200000000000001,5.0865312345,4.1855,-5.5195,6.926997221,0.8255,-0.0195,0.8257302828,3.36,-5.5,6.4451221866
2020-04-28 07:00:00,6.1435,0.8235,6.1984469426,0.8535,-0.0465,0.8547657574,5.29,0.87,5.3610633274,4.5335,-5.0865,6.8135970309000005,0.8535,-0.0465,0.8547657574,3.68,-5.04,6.2405127994
2020-04-28 07:30:00,6.5985,1.1575,6.6992543242,0.7485,-0.0825,0.7530328678,5.85,1.24,5.9799749163,4.9685,-5.1225,7.1362454064,0.7485,-0.0825,0.7530328678,4.22,-5.04,6.5734313718
2020-04-28 08:00:00,6.993,0.966,7.0594054282,0.47300000000000003,-0.074,0.4787535901,6.52,1.04,6.6024237974,5.483,-4.434,7.0514994859,0.47300000000000003,-0.074,0.4787535901,5.01,-4.36,6.6415133818
2020-04-28 08:30:00,7.169,1.07,7.2484109293,1.069,-0.06,1.0706824926,6.1,1.13,6.2037811051,5.6690000000000005,-4.47,7.2193116708,1.069,-0.06,1.0706824926,4.6,-4.41,6.372448509
2020-04-28 09:00:00,7.573,1.1055,7.6532646139,1.213,-0.0645,1.2147136494,6.36,1.17,6.4667225083,6.063,-4.3245000000000005,7.4472323215,1.213,-0.0645,1.2147136494,4.85,-4.26,6.4552381831
2020-04-28 09:30:00,7.674,1.0995,7.7523658486,1.634,-0.07050000000000001,1.6355201772,6.04,1.17,6.1522760016,6.174,-4.2705,7.5070264586,1.634,-0.07050000000000001,1.6355201772,4.54,-4.2,6.1847877894
2020-04-28 10:00:00,7.8625,1.0975,7.9387286451,1.7825000000000002,-0.07250000000000001,1.7839737947,6.08,1.17,6.1915506943,6.3525,-4.2125,7.6222970619,1.7825000000000002,-0.07250000000000001,1.7839737947,4.57,-4.14,6.1664008952
2020-04-28 10:30:00,7.7125,1.0205,7.7797221351,1.8925,-0.0695,1.8937757258999999,5.82,1.09,5.9211907586,6.2225,-4.3795,7.6091738382,1.8925,-0.0695,1.8937757258999999,4.33,-4.31,6.1094189576
2020-04-28 11:00:00,7.846,1.1275,7.9265990343,1.686,-0.07250000000000001,1.6875580731,6.16,1.2,6.2757947704,6.376,-4.2625,7.669568583,1.686,-0.07250000000000001,1.6875580731,4.69,-4.19,6.2890539829
2020-04-28 11:30:00,7.946,0.9590000000000001,8.0036614746,1.206,-0.07100000000000001,1.208088159,6.74,1.03,6.8182475754,6.506,-4.491,7.9055118114,1.206,-0.07100000000000001,1.208088159,5.3,-4.42,6.9011883035
2020-04-28 12:00:00,8.1495,1.1055,8.224140107,1.2295,-0.0845,1.2324003002000001,6.92,1.19,7.0215738976,6.7095,-4.2145,7.9233452847,1.2295,-0.0845,1.2324003002000001,5.48,-4.13,6.8620186534
2020-04-28 12:30:00,8.274000000000001,2.174,8.5548437741,1.764,-0.08600000000000001,1.7660951276999999,6.51,2.26,6.8911319825,6.664,-5.056,8.3649286907,1.764,-0.08600000000000001,1.7660951276999999,4.9,-4.97,6.9793194511
2020-04-28 13:00:00,8.385,2.175,8.6624967532,1.695,-0.085,1.6971299302,6.69,2.26,7.0614233693,6.755,-5.275,8.5706271649,1.695,-0.085,1.6971299302,5.06,-5.19,7.2484274157
2020-04-28 13:30:00,8.4505,2.114,8.7109096109,1.0005,-0.096,1.0050951447,7.45,2.21,7.7708815459,6.8505,-5.136,8.5620001314,1.0005,-0.096,1.0050951447,5.85,-5.04,7.7216643284
2020-04-28 14:00:00,7.9675,0.9490000000000001,8.0238181217,1.2575,-0.081,1.2601060471,6.71,1.03,6.7885933741999995,6.5375,-4.601,7.9942546401,1.2575,-0.081,1.2601060471,5.28,-4.52,6.9504532226
2020-04-28 14:30:00,7.7895,0.9450000000000001,7.8466129795,0.9995,-0.085,1.0031077958,6.79,1.03,6.8676779191,6.3695,-4.645,7.8833086487,0.9995,-0.085,1.0031077958,5.37,-4.5600000000000005,7.0448917664
2020-04-28 15:00:00,7.5760000000000005,0.834,7.6217669867,1.246,-0.096,1.2496927622,6.33,0.93,6.3979527976,6.146,-4.8260000000000005,7.8143196761,1.246,-0.096,1.2496927622,4.9,-4.73,6.8104992475
2020-04-28 15:30:00,7.5425,0.7305,7.5777923236,1.5925,-0.08950000000000001,1.5950130094000001,5.95,0.8200000000000001,6.0062384235,6.1125,-5.0495,7.9284365735,1.5925,-0.08950000000000001,1.5950130094000001,4.52,-4.96,6.7105886478
2020-04-28 16:00:00,7.4805,0.6265000000000001,7.5066891837,0.8705,-0.07350000000000001,0.8735974473,6.61,0.7000000000000001,6.6469617119,6.0705,-5.0835,7.9178875024,0.8705,-0.07350000000000001,0.8735974473,5.2,-5.01,7.2208102038
2020-04-28 16:30:00,7.5120000000000005,0.636,7.5388752477,0.592,-0.064,0.5954494101000001,6.92,0.7000000000000001,6.9553145148,6.102,-5.024,7.9041115883,0.592,-0.064,0.5954494101000001,5.51,-4.96,7.4136158519
2020-04-28 17:00:00,7.4695,0.555,7.4900904701,0.7495,-0.065,0.7523132659,6.72,0.62,6.7485405830000005,6.0795,-5.135,7.9579234257,0.7495,-0.065,0.7523132659,5.33,-5.07,7.3562082624
2020-04-28 17:30:00,7.2875,0.397,7.2983056424,0.7975,-0.073,0.8008340964,6.49,0.47000000000000003,6.5069962348,5.9175,-5.513,8.0876433681,0.7975,-0.073,0.8008340964,5.12,-5.44,7.4704752192
2020-04-28 18:00:00,7.1,0.2605,7.1047772836,0.8300000000000001,-0.0695,0.8329047064,6.27,0.33,6.2786782048,5.72,-5.6495,8.0396051054,0.8300000000000001,-0.0695,0.8329047064,4.89,-5.58,7.4194676359
2020-04-28 18:30:00,7.1695,0.271,7.1746199377,0.5895,-0.059000000000000004,0.5924451451,6.58,0.33,6.5882698791,5.7995,-5.609,8.0681522823,0.5895,-0.059000000000000004,0.5924451451,5.21,-5.55,7.6122664168
2020-04-28 19:00:00,7.1605,0.3355,7.1683554948,0.35050000000000003,-0.0545,0.3547118549,6.8100000000000005,0.39,6.8211582594,5.8105,-5.6045,8.0729381578,0.35050000000000003,-0.0545,0.3547118549,5.46,-5.55,7.7855057639
2020-04-28 19:30:00,6.999,0.2735,7.0043417428,0.309,-0.0565,0.3141229855,6.69,0.33,6.6981340685,5.599,-5.4165,7.7902036719000005,0.309,-0.0565,0.3141229855,5.29,-5.36,7.5308498856
2020-04-28 20:00:00,6.712,0.1085,6.7128768982,0.132,-0.051500000000000004,0.1416906842,6.58,0.16,6.5819450013,5.292,-5.4115,7.5689891168,0.132,-0.051500000000000004,0.1416906842,5.16,-5.36,7.4401075261
2020-04-28 20:30:00,6.5835,0.047,6.5836677658,0.0635,-0.053,0.0827118492,6.52,0.1,6.5207668261,5.1535,-5.3629999999999995,7.4377638609,0.0635,-0.053,0.0827118492,5.09,-5.31,7.3555557234
2020-04-28 21:00:00,6.658,0.083,6.6585173275,0.018000000000000002,-0.017,0.0247588368,6.64,0.1,6.6407529694,5.238,-5.327,7.4708482115,0.018000000000000002,-0.017,0.0247588368,5.22,-5.31,7.4461063651
2020-04-28 21:30:00,6.54,0.026500000000000003,6.5400536886000005,0.06,-0.0035,0.0601019966,6.48,0.03,6.4800694441,5.14,-5.4935,7.523173682,0.06,-0.0035,0.0601019966,5.08,-5.49,7.4797393003
2020-04-28 22:00:00,6.2805,0.025500000000000002,6.2805517672,0.0205,-0.0045000000000000005,0.020988091900000002,6.26,0.03,6.2600718846,4.8805,-5.5245,7.3715249779,0.0205,-0.0045000000000000005,0.020988091900000002,4.86,-5.52,7.3545904033
2020-04-28 22:30:00,6.03,0.27,6.0360417494,0.0,0.0,0.0,6.03,0.27,6.0360417494,4.55,-5.99,7.5221406528,0.0,0.0,0.0,4.55,-5.99,7.5221406528
2020-04-28 23:00:00,5.82,-0.06,5.8203092701,0.0,0.0,0.0,5.82,-0.06,5.8203092701,4.38,-5.55,7.0701414413,0.0,0.0,0.0,4.38,-5.55,7.0701414413
2020-04-28 23:30:00,5.71,0.29,5.7173595304,0.0,0.0,0.0,5.71,0.29,5.7173595304,4.23,-5.86,7.2272055457,0.0,0.0,0.0,4.23,-5.86,7.2272055457
2020-04-29 00:00:00,5.44,-0.07,5.440450349,0.0,0.0,0.0,5.44,-0.07,5.440450349,3.98,-5.41,6.7162861762,0.0,0.0,0.0,3.98,-5.41,6.7162861762
2020-04-29 00:30:00,5.2,-0.07,5.2004711325,0.0,0.0,0.0,5.2,-0.07,5.2004711325,3.76,-5.61,6.7534953912999995,0.0,0.0,0.0,3.76,-5.61,6.7534953912999995
2020-04-29 01:00:00,5.13,-0.01,5.1300097466,0.0,0.0,0.0,5.13,-0.01,5.1300097466,3.7,-5.61,6.720275292,0.0,0.0,0.0,3.7,-5.61,6.720275292
2020-04-29 01:30:00,5.09,-0.01,5.0900098232,0.0,0.0,0.0,5.09,-0.01,5.0900098232,3.65,-5.61,6.6928768105,0.0,0.0,0.0,3.65,-5.61,6.6928768105
2020-04-29 02:00:00,5.02,-0.01,5.0200099601,0.0,0.0,0.0,5.02,-0.01,5.0200099601,3.59,-5.66,6.7025144535,0.0,0.0,0.0,3.59,-5.66,6.7025144535
2020-04-29 02:30:00,4.96,-0.01,4.9600100806,0.0,0.0,0.0,4.96,-0.01,4.9600100806,3.55,-5.82,6.8172501788,0.0,0.0,0.0,3.55,-5.82,6.8172501788
2020-04-29 03:00:00,4.89,-0.01,4.8900102249,0.0,0.0,0.0,4.89,-0.01,4.8900102249,3.46,-5.82,6.7708197436,0.0,0.0,0.0,3.46,-5.82,6.7708197436
2020-04-29 03:30:00,4.94,0.05,4.94025303,0.0,0.0,0.0,4.94,0.05,4.94025303,3.51,-5.67,6.668508079,0.0,0.0,0.0,3.51,-5.67,6.668508079
2020-04-29 04:00:00,4.94,0.048,4.9402331929,0.0,-0.002,0.002,4.94,0.05,4.94025303,3.51,-5.712,6.7042556634,0.0,-0.002,0.002,3.51,-5.71,6.7025517529
2020-04-29 04:30:00,4.872,0.0405,4.8721683315,0.002,-0.0095,0.0097082439,4.87,0.05,4.8702566667,3.452,-5.7195,6.6804928149,0.002,-0.0095,0.0097082439,3.45,-5.71,6.6713267046
2020-04-29 05:00:00,4.9595,0.041,4.9596694698,0.0095,-0.009000000000000001,0.0130862523,4.95,0.05,4.9502525188,3.5395,-5.639,6.6578060388,0.0095,-0.009000000000000001,0.0130862523,3.5300000000000002,-5.63,6.6451335577
2020-04-29 05:30:00,5.0155,0.035500000000000004,5.015625634,0.0655,-0.0145,0.067085766,4.95,0.05,4.9502525188,3.5955,-5.5845,6.6418567058,0.0655,-0.0145,0.067085766,3.5300000000000002,-5.57,6.594376392
2020-04-29 06:00:00,5.2045,0.117,5.2058149458,0.0945,-0.023,0.0972586757,5.11,0.14,5.1119174485,3.7645,-5.473,6.6426793728,0.0945,-0.023,0.0972586757,3.67,-5.45,6.5704946541
2020-04-29 06:30:00,5.4695,0.23450000000000001,5.4745246826,0.17950000000000002,-0.0655,0.1910772095,5.29,0.30000000000000004,5.2984997877,4.0095,-5.1455,6.5232093712,0.17950000000000002,-0.0655,0.1910772095,3.83,-5.08,6.3620201194
2020-04-29 07:00:00,5.854,0.5335,5.8782597978,0.254,-0.0665,0.2625609453,5.6,0.6000000000000001,5.6320511361,4.354,-4.8965,6.5523299863,0.254,-0.0665,0.2625609453,4.1,-4.83,6.3355268130999995
2020-04-29 07:30:00,6.4615,1.4185,6.6153703222,0.6015,-0.07150000000000001,0.6057346779,5.86,1.49,6.0464617753,4.8015,-5.2915,7.1452343908,0.6015,-0.07150000000000001,0.6057346779,4.2,-5.22,6.699880596
2020-04-29 08:00:00,6.728,0.9555,6.7955105952,0.728,-0.0745,0.7318020566,6.0,1.03,6.0877664213,5.208,-4.6645,6.9914822642,0.728,-0.0745,0.7318020566,4.48,-4.59,6.4139301524
2020-04-29 08:30:00,7.0915,1.6,7.2697573722,1.0115,-0.08,1.0146586865,6.08,1.6800000000000002,6.3078363961,5.4515,-5.27,7.582331584,1.0115,-0.08,1.0146586865,4.44,-5.19,6.8300585649
2020-04-29 09:00:00,7.3505,1.465,7.495070063,1.1905000000000001,-0.075,1.1928601133,6.16,1.54,6.3495826635,5.6705,-4.965,7.5369619377,1.1905000000000001,-0.075,1.1928601133,4.48,-4.89,6.6319303374
2020-04-29 09:30:00,7.569,0.968,7.6306477445,0.969,-0.062,0.9709814622,6.6,1.03,6.6798877236,6.119,-4.302,7.4799308152,0.969,-0.062,0.9709814622,5.15,-4.24,6.6708395274
2020-04-29 10:00:00,7.6065000000000005,0.769,7.645273262,0.6265000000000001,-0.061,0.6294626677,6.98,0.8300000000000001,7.029174916,6.2465,-4.151,7.4999708833,0.6265000000000001,-0.061,0.6294626677,5.62,-4.09,6.9507193872
2020-04-29 10:30:00,7.5335,0.5365,7.5525793276,0.5535,-0.0635,0.5571305951000001,6.98,0.6000000000000001,7.0057405033,6.1735,-4.4735,7.6239297282,0.5535,-0.0635,0.5571305951000001,5.62,-4.41,7.1437035213
2020-04-29 11:00:00,7.66,0.585,7.6823059689,0.53,-0.075,0.5352803004,7.13,0.66,7.1604818274,6.3,-4.335,7.647367194,0.53,-0.075,0.5352803004,5.77,-4.26,7.1722032877
2020-04-29 11:30:00,7.6405,0.5525,7.66045015,1.2105000000000001,-0.0675,1.2123805096,6.43,0.62,6.459821979,6.2705,-4.3275,7.6188205452,1.2105000000000001,-0.0675,1.2123805096,5.06,-4.26,6.6144689885
2020-04-29 12:00:00,7.9585,0.721,7.9910927444,1.4585,-0.069,1.4601312441,6.5,0.79,6.5478317022,6.6185,-4.229,7.8542334604,1.4585,-0.069,1.4601312441,5.16,-4.16,6.6280615567
2020-04-29 12:30:00,8.0195,0.6245,8.0437789937,2.0795,-0.0855,2.0812569519,5.94,0.71,5.9822821732,6.6695,-4.3655,7.9711868941,2.0795,-0.0855,2.0812569519,4.59,-4.28,6.275866474
2020-04-29 13:00:00,8.126,0.804,8.1656776816,3.326,-0.126,3.3283857949,4.8,0.93,4.8892637483,6.726,-4.366,8.0187924278,3.326,-0.126,3.3283857949,3.4,-4.24,5.4348505039
2020-04-29 13:30:00,8.032,0.858,8.077696949,4.442,-0.202,4.446590604,3.59,1.06,3.7432205385,6.612,-4.562,8.0330808536,4.442,-0.202,4.446590604,2.17,-4.36,4.8701642683
2020-04-29 14:00:00,7.8485,0.802,7.8893698259,3.8185000000000002,-0.128,3.8206447427,4.03,0.93,4.1359158599,6.4685,-4.868,8.0956109251,3.8185000000000002,-0.128,3.8206447427,2.65,-4.74,5.4304788003
2020-04-29 14:30:00,7.6695,1.218,7.7656135785,3.8395,-0.162,3.8429161128000002,3.83,1.38,4.0710318102,6.1595,-5.232,8.0816622207,3.8395,-0.162,3.8429161128000002,2.32,-5.07,5.5755986226
2020-04-29 15:00:00,7.2665,0.642,7.2948054292,3.0465,-0.148,3.0500928265,4.22,0.79,4.2933087473,5.7965,-4.7780000000000005,7.5119036369,3.0465,-0.148,3.0500928265,2.75,-4.63,5.3851090982
2020-04-29 15:30:00,7.058,0.5545,7.079748177,2.938,-0.1255,2.9406792158,4.12,0.68,4.1757394555,5.638,-5.1355,7.6262968897,2.938,-0.1255,2.9406792158,2.7,-5.01,5.6912300955
2020-04-29 16:00:00,7.021,0.516,7.0399358662000004,3.451,-0.164,3.4548946438,3.5700000000000003,0.68,3.6341849155,5.601,-5.324,7.7276242792000005,3.451,-0.164,3.4548946438,2.15,-5.16,5.59
2020-04-29 16:30:00,7.267,1.235,7.3711948828,4.067,-0.195,4.0716721381,3.2,1.43,3.5049821682999998,5.677,-5.875,8.1696973016,4.067,-0.195,4.0716721381,1.6099999999999999,-5.68,5.903769982
2020-04-29 17:00:00,7.2915,1.3165,7.4093956906,2.4015,-0.1135,2.4041806297,4.89,1.43,5.0948012719,5.6815,-5.8835,8.1789372476,2.4015,-0.1135,2.4041806297,3.2800000000000002,-5.77,6.6371153373
2020-04-29 17:30:00,7.1415,1.088,7.2239024253,2.3115,-0.162,2.3171698794,4.83,1.25,4.9891281804,5.4915,-5.852,8.0251153419,2.3115,-0.162,2.3171698794,3.18,-5.69,6.5183203358
2020-04-29 18:00:00,7.059,0.9975,7.1291294875,2.119,-0.1525,2.1244804659,4.94,1.15,5.0720902989,5.399,-5.7525,7.8892621486,2.119,-0.1525,2.1244804659,3.2800000000000002,-5.6,6.489869028
2020-04-29 18:30:00,7.0485,0.9580000000000001,7.1133055783,1.3985,-0.092,1.4015228325,5.65,1.05,5.7467382053,5.3985,-5.692,7.8449133998,1.3985,-0.092,1.4015228325,4.0,-5.6,6.8818602135999996
2020-04-29 19:00:00,6.791,0.884,6.8482944592,1.771,-0.08600000000000001,1.7730868563,5.02,0.97,5.1128563445,5.131,-5.686,7.6588352248,1.771,-0.08600000000000001,1.7730868563,3.36,-5.6,6.5306661221999995
2020-04-29 19:30:00,6.848,0.14850000000000002,6.8496099341,1.3980000000000001,-0.07150000000000001,1.3998272215,5.45,0.22,5.4544385596,5.408,-4.9915,7.3594521705,1.3980000000000001,-0.07150000000000001,1.3998272215,4.01,-4.92,6.3471647214
2020-04-29 20:00:00,6.7765,0.08750000000000001,6.7770648883,1.5865,-0.0625,1.5877306132,5.19,0.15,5.1921671776,5.3665,-5.0625,7.3775489493,1.5865,-0.0625,1.5877306132,3.7800000000000002,-5.0,6.2680459475
2020-04-29 20:30:00,6.6865,0.043000000000000003,6.6866382622,1.8065,-0.057,1.807399029,4.88,0.1,4.8810244826,5.2865,-5.207,7.420237951,1.8065,-0.057,1.807399029,3.48,-5.15,6.215536984
2020-04-29 21:00:00,6.7285,0.0175,6.7285227576,2.0785,-0.0325,2.078754074,4.65,0.05,4.6502688094,5.3085,-5.2225,7.4467898117,2.0785,-0.0325,2.078754074,3.23,-5.19,6.1130188941
2020-04-29 21:30:00,6.494,0.0175,6.4940235794,2.294,-0.0325,2.2942302086,4.2,0.05,4.2002976085,5.074,-5.3025,7.3390723017,2.294,-0.0325,2.2942302086,2.7800000000000002,-5.27,5.9582967365
2020-04-29 22:00:00,6.379,-0.0415,6.3791349923,1.469,-0.021500000000000002,1.4691573265,4.91,-0.02,4.910040733,4.979,-5.6915,7.5619847428,1.469,-0.021500000000000002,1.4691573265,3.51,-5.67,6.668508079
2020-04-29 22:30:00,6.1655,0.215,6.1692475433,1.4755,-0.015,1.4755762434,4.69,0.23,4.6956362721,4.6455,-5.6850000000000005,7.3416548032,1.4755,-0.015,1.4755762434,3.17,-5.67,6.4959833744
2020-04-29 23:00:00,5.8125,-0.1325,5.8140100189,1.5325,-0.022500000000000003,1.5326651624,4.28,-0.11,4.2814133181,4.3925,-5.4725,7.0172866907,1.5325,-0.022500000000000003,1.5326651624,2.86,-5.45,6.1548436211
2020-04-29 23:30:00,5.5915,-0.066,5.5918895062,1.9715,-0.026000000000000002,1.9716714356,3.62,-0.04,3.6202209877,4.1415,-5.476,6.8657554755,1.9715,-0.026000000000000002,1.9716714356,2.17,-5.45,5.8661230809
2020-04-30 00:00:00,5.5,-0.061500000000000006,5.5003438302,1.71,-0.021500000000000002,1.7101351555000002,3.79,-0.04,3.7902110759000003,4.06,-5.4715,6.8132893855,1.71,-0.021500000000000002,1.7101351555000002,2.35,-5.45,5.9350652903
2020-04-30 00:30:00,5.1875,0.1245,5.1889937849,1.9575,-0.035500000000000004,1.9578218765000002,3.23,0.16,3.2339604203,3.7375,-5.9055,6.9888365627,1.9575,-0.035500000000000004,1.9578218765000002,1.78,-5.87,6.1339465273
2020-04-30 01:00:00,5.224,0.811,5.2865770589,1.834,-0.029,1.8342292659,3.39,0.84,3.4925205798,3.614,-6.299,7.2621206958,1.834,-0.029,1.8342292659,1.78,-6.27,6.5177680229
2020-04-30 01:30:00,5.2675,0.8345,5.3331928992,1.4575,0.044500000000000005,1.4581791728,3.81,0.79,3.8910409918,3.6675,-6.1655,7.173837641,1.4575,0.044500000000000005,1.4581791728,2.21,-6.21,6.5915248615
2020-04-30 02:00:00,5.132,0.768,5.1891471361,1.232,-0.022,1.2321964129,3.9,0.79,3.979208464,3.532,-6.232,7.1632986815,1.232,-0.022,1.2321964129,2.3,-6.21,6.6222428225000005
2020-04-30 02:30:00,4.8469999999999995,0.795,4.9117648559,1.9969999999999999,-0.035,1.9973066865,2.85,0.8300000000000001,2.9684002426,3.247,-6.285,7.0741949365,1.9969999999999999,-0.035,1.9973066865,1.25,-6.25,6.373774392
2020-04-30 03:00:00,5.3125,0.7755000000000001,5.3688040102,1.3625,-0.0245,1.3627202574,3.95,0.8,4.0301985063,3.7225,-6.2745,7.2956395539,1.3625,-0.0245,1.3627202574,2.36,-6.25,6.6807260085
2020-04-30 03:30:00,5.1035,0.8170000000000001,5.1684815227,0.5735,-0.013000000000000001,0.573647322,4.53,0.8300000000000001,4.6054098623,3.5235000000000003,-6.183,7.116497822,0.5735,-0.013000000000000001,0.573647322,2.95,-6.17,6.8389619095
2020-04-30 04:00:00,4.9465,0.853,5.0195090646,1.0865,-0.037,1.0871298221,3.86,0.89,3.9612750473,3.3565,-6.147,7.0036919728,1.0865,-0.037,1.0871298221,2.27,-6.11,6.5180518562
2020-04-30 04:30:00,4.911,0.871,4.9876409253,1.131,-0.019,1.131159582,3.7800000000000002,0.89,3.8833619455,3.331,-6.189,7.0284622785,1.131,-0.019,1.131159582,2.2,-6.17,6.5504885314
2020-04-30 05:00:00,4.832,0.9055000000000001,4.9161117003,1.442,-0.0245,1.442208116,3.39,0.93,3.5152524803,3.252,-6.1445,6.9520057717,1.442,-0.0245,1.442208116,1.81,-6.12,6.3820451268
2020-04-30 05:30:00,4.9585,0.9025000000000001,5.0399631447,1.3485,-0.0275,1.348780375,3.61,0.93,3.7278680234,3.3785,-6.1475,7.0147001718,1.3485,-0.0275,1.348780375,2.03,-6.12,6.4478911281
2020-04-30 06:00:00,5.265,0.929,5.3463320136,0.875,-0.041,0.8759600448,4.39,0.97,4.4958870093,3.685,-6.021,7.0591547653,0.875,-0.041,0.8759600448,2.81,-5.98,6.6073065617
2020-04-30 06:30:00,5.6415,1.106,5.748891915,0.8815000000000001,-0.064,0.8838202589,4.76,1.17,4.9016833843,4.0215,-5.634,6.922024144,0.8815000000000001,-0.064,0.8838202589,3.14,-5.57,6.3940988419
2020-04-30 07:00:00,5.8575,1.0965,5.9592464708,1.2575,-0.07350000000000001,1.2596461804999999,4.6,1.17,4.7464618401,4.2675,-5.2035,6.7296336082,1.2575,-0.07350000000000001,1.2596461804999999,3.01,-5.13,5.9478567568
2020-04-30 07:30:00,6.3645,0.9825,6.4398887025,1.0545,-0.0675,1.0566581756,5.31,1.05,5.41281812,4.8445,-4.7275,6.7689317104,1.0545,-0.0675,1.0566581756,3.79,-4.66,6.0066379948
2020-04-30 08:00:00,6.657,1.358,6.7941013387,0.717,-0.062,0.7196756214000001,5.94,1.42,6.1073725938,5.037,-4.962,7.070559596,0.717,-0.062,0.7196756214000001,4.32,-4.9,6.5324114996
2020-04-30 08:30:00,6.674,0.5955,6.7005146258,0.904,-0.0645,0.9062981022000001,5.77,0.66,5.8076242991,5.294,-4.3445,6.8484389645,0.904,-0.0645,0.9062981022000001,4.39,-4.28,6.1311091982
2020-04-30 09:00:00,6.9435,1.25,7.0551181599,1.1735,-0.07,1.1755859177,5.77,1.32,5.9190624258,5.4635,-4.77,7.2527741072,1.1735,-0.07,1.1755859177,4.29,-4.7,6.363497466
2020-04-30 09:30:00,7.2925,1.365,7.4191496312,1.3525,-0.075,1.3545778863,5.94,1.44,6.1120536647,5.7625,-4.585,7.3640091832,1.3525,-0.075,1.3545778863,4.41,-4.51,6.307788836
2020-04-30 10:00:00,7.47,0.7825000000000001,7.5108725359,1.02,-0.0775,1.0229400031,6.45,0.86,6.5070807587,6.18,-4.1375,7.437157135,1.02,-0.0775,1.0229400031,5.16,-4.06,6.5657596666
2020-04-30 10:30:00,7.413,0.6900000000000001,7.4450432504,1.103,-0.07,1.1052189828,6.31,0.76,6.3556038265,6.133,-4.31,7.4959848586,1.103,-0.07,1.1052189828,5.03,-4.24,6.578639677
2020-04-30 11:00:00,7.644,0.8595,7.6921698012,0.744,-0.07050000000000001,0.7473327572,6.9,0.93,6.9623918304,6.384,-4.3505,7.7254324313,0.744,-0.07050000000000001,0.7473327572,5.64,-4.28,7.0801129934
2020-04-30 11:30:00,7.829,1.6555,8.0021197973,1.039,-0.0845,1.0424304533,6.79,1.74,7.0094008303,6.329,-5.1745,8.1750652138,1.039,-0.0845,1.0424304533,5.29,-5.09,7.3411307031
2020-04-30 12:00:00,7.923,1.742,8.1122434012,1.133,-0.108,1.1381357564,6.79,1.85,7.0375137655,6.423,-4.948,8.1078747524,1.133,-0.108,1.1381357564,5.29,-4.84,7.1700557878
2020-04-30 12:30:00,7.8935,1.782,8.0921484323,1.6135000000000002,-0.108,1.6171104631,6.28,1.8900000000000001,6.5582390929,6.3535,-4.878,8.0101090036,1.6135000000000002,-0.108,1.6171104631,4.74,-4.77,6.7246189483
2020-04-30 13:00:00,7.765,1.6099999999999999,7.9301528989,2.265,-0.11,2.2676695085,5.5,1.72,5.7626729909000005,6.195,-4.8100000000000005,7.8430940961,2.265,-0.11,2.2676695085,3.93,-4.7,6.1265732673
2020-04-30 13:30:00,7.675,1.542,7.8283707756,2.035,-0.078,2.0364942917,5.64,1.62,5.8680490795,6.135,-4.968,7.8942541763000005,2.035,-0.078,2.0364942917,4.1,-4.89,6.3813869966
2020-04-30 14:00:00,7.139,1.323,7.2605543865,3.109,-0.20700000000000002,3.1158835023,4.03,1.53,4.3106612022,5.639,-5.247,7.7025534727,3.109,-0.20700000000000002,3.1158835023,2.5300000000000002,-5.04,5.6393705322
2020-04-30 14:30:00,7.0365,0.6015,7.0621621689,2.9765,-0.1385,2.9797205406,4.06,0.74,4.126887447,5.6465,-4.5485,7.2506423509,2.9765,-0.1385,2.9797205406,2.67,-4.41,5.1552885467
2020-04-30 15:00:00,6.95,0.782,6.9938561609,3.64,-0.138,3.6426149948,3.31,0.92,3.4354766773,5.54,-4.548,7.1676986544,3.64,-0.138,3.6426149948,1.9,-4.41,4.8018850465
2020-04-30 15:30:00,7.085,0.739,7.1234363898,3.465,-0.111,3.4667774662,3.62,0.85,3.7184539798,5.665,-4.571,7.2791665732,3.465,-0.111,3.4667774662,2.2,-4.46,4.9730875721
2020-04-30 16:00:00,6.7515,0.686,6.7862617286999996,4.3815,-0.164,4.3845681942,2.37,0.85,2.5178165143999998,5.3115,-4.744,7.121626798,4.3815,-0.164,4.3845681942,0.93,-4.58,4.6734676633
2020-04-30 16:30:00,7.106,0.67,7.1375160946,4.036,-0.18,4.0400118812,3.07,0.85,3.1854983911,5.696,-4.84,7.4746248066,4.036,-0.18,4.0400118812,1.6600000000000001,-4.66,4.9468373735
2020-04-30 17:00:00,6.822,0.554,6.8444576118,3.632,-0.136,3.6345453636,3.19,0.6900000000000001,3.2637708253,5.412,-4.836,7.2578674554,3.632,-0.136,3.6345453636,1.78,-4.7,5.0257735723
2020-04-30 17:30:00,6.889,0.28800000000000003,6.8950174039,3.049,-0.112,3.0510563744,3.84,0.4,3.8607771238,5.479,-4.982,7.4053875658,3.049,-0.112,3.0510563744,2.43,-4.87,5.4425912946
2020-04-30 18:00:00,6.889,0.2275,6.8927554178,2.5789999999999997,-0.0925,2.5806582978,4.31,0.32,4.3218630242,5.479,-4.9225,7.3654902926,2.5789999999999997,-0.0925,2.5806582978,2.9,-4.83,5.6337287830000005
2020-04-30 18:30:00,6.7875,0.196,6.7903293182,2.5275,-0.094,2.5292473683,4.26,0.29,4.2698594825,5.4275,-5.014,7.3890427154000005,2.5275,-0.094,2.5292473683,2.9,-4.92,5.7110769562
2020-04-30 19:00:00,6.7335,0.14300000000000002,6.7350182813,1.9935,-0.08700000000000001,1.9953975168,4.74,0.23,4.745576888,5.3835,-5.097,7.4136010987,1.9935,-0.08700000000000001,1.9953975168,3.39,-5.01,6.0491487004
2020-04-30 19:30:00,6.635,0.146,6.6366061357,1.585,-0.084,1.5872243068,5.05,0.23,5.0552349105,5.265,-4.944,7.2224207161,1.585,-0.084,1.5872243068,3.68,-4.86,6.0960643041
2020-04-30 20:00:00,6.76,0.1605,6.7619050755,0.8300000000000001,-0.0695,0.8329047064,5.93,0.23,5.9344586948,5.41,-4.9695,7.3460213892,0.8300000000000001,-0.0695,0.8329047064,4.58,-4.9,6.7071901717
2020-04-30 20:30:00,6.529,0.163,6.5310343744,0.669,-0.067,0.6723466368000001,5.86,0.23,5.8645119149,5.189,-5.037,7.2316726972,0.669,-0.067,0.6723466368000001,4.52,-4.97,6.7179833284
2020-04-30 21:00:00,6.4155,0.1295,6.4168068773,0.9355,-0.0105,0.9355589239000001,5.48,0.14,5.4817880295,5.0455,-4.9805,7.0896015755,0.9355,-0.0105,0.9355589239000001,4.11,-4.97,6.4492635238
2020-04-30 21:30:00,6.351,0.0635,6.3513174421,0.921,-0.006500000000000001,0.9210229367,5.43,0.07,5.4304511783,4.981,-5.0165,7.0693446125,0.921,-0.006500000000000001,0.9210229367,4.06,-5.01,6.448542471
2020-04-30 22:00:00,6.2095,0.0205,6.2095338392,0.5495,-0.0095,0.549582114,5.66,0.03,5.6600795047,4.8795,-5.1795,7.1159497258,0.5495,-0.0095,0.549582114,4.33,-5.17,6.7437230074
2020-04-30 22:30:00,5.8675,0.10300000000000001,5.8684039781,0.20750000000000002,-0.017,0.2081952209,5.66,0.12,5.6612719419,4.5375,-5.457,7.0970243941,0.20750000000000002,-0.017,0.2081952209,4.33,-5.44,6.9528771023000004
2020-04-30 23:00:00,5.7105,-0.1115,5.7115884393,0.3205,-0.0015,0.3205035101,5.39,-0.11,5.3911223321,4.3305,-5.0815,6.6764416046,0.3205,-0.0015,0.3205035101,4.01,-5.08,6.4719780593
2020-04-30 23:30:00,5.559,-0.0505,5.5592293756,0.449,-0.0205,0.4494677408,5.11,-0.03,5.1100880619,4.199,-5.1605,6.6529964114,0.449,-0.0205,0.4494677408,3.75,-5.14,6.3625545184
2020-05-01 00:00:00,5.332,0.08650000000000001,5.3327015902,0.622,-0.0235,0.6224437726000001,4.71,0.11,4.711284326,3.942,-5.4135,6.6966668015,0.622,-0.0235,0.6224437726000001,3.32,-5.39,6.3304423226
2020-05-01 00:30:00,5.045,-0.1365,5.0468462677,0.685,-0.026500000000000003,0.6855123996,4.36,-0.11,4.3613873939,3.645,-5.2465,6.3884103852,0.685,-0.026500000000000003,0.6855123996,2.96,-5.22,6.0008332755
2020-05-01 01:00:00,4.92,-0.11750000000000001,4.9214028742,0.88,-0.007500000000000001,0.8800319596,4.04,-0.11,4.0414972473,3.48,-5.0675,6.1473535973,0.88,-0.007500000000000001,0.8800319596,2.6,-5.06,5.6889014757
2020-05-01 01:30:00,4.9635,-0.082,4.9641772984,0.5435,-0.012,0.5436324586,4.42,-0.07,4.4205542639,3.5535,-5.032,6.1602261525,0.5435,-0.012,0.5436324586,3.01,-5.02,5.8532469622
2020-05-01 02:00:00,4.8565000000000005,-0.1325,4.858307164,0.29650000000000004,-0.0125,0.2967633738,4.5600000000000005,-0.12,4.5615786741,3.4365,-4.9625,6.036218891,0.29650000000000004,-0.0125,0.2967633738,3.14,-4.95,5.8619194809
2020-05-01 02:30:00,4.8175,-0.14150000000000001,4.8195776267,0.3675,-0.021500000000000002,0.3681283743,4.45,-0.12,4.4516176835,3.3875,-4.9715,6.0158929927,0.3675,-0.021500000000000002,0.3681283743,3.02,-4.95,5.7985256747000005
2020-05-01 03:00:00,4.7795000000000005,-0.185,4.7830790554,0.2495,-0.015,0.2499504951,4.53,-0.17,4.5331887232,3.3695,-5.065,6.0833999745,0.2495,-0.015,0.2499504951,3.12,-5.05,5.936067722
2020-05-01 03:30:00,4.814,-0.1825,4.8174580694,0.044,-0.0125,0.0457411194,4.77,-0.17,4.7730283888,3.404,-5.0325,6.0756293707,0.044,-0.0125,0.0457411194,3.36,-5.02,6.0406953242
2020-05-01 04:00:00,4.758,-0.17550000000000002,4.7612355802,0.048,-0.0055000000000000005,0.0483140766,4.71,-0.17,4.713066942,3.368,-5.1055,6.1163350342,0.048,-0.0055000000000000005,0.0483140766,3.32,-5.1,6.0854252111000005
2020-05-01 04:30:00,4.7325,-0.21150000000000002,4.7372237123000005,0.022500000000000003,-0.0015,0.0225499446,4.71,-0.21,4.7146792044,3.3425000000000002,-5.1415,6.1324814309,0.022500000000000003,-0.0015,0.0225499446,3.32,-5.14,6.1189868442
2020-05-01 05:00:00,4.836,-0.171,4.8390223186,0.126,-0.021,0.1277380131,4.71,-0.15,4.7123879297,3.446,-5.121,6.1724838598,0.126,-0.021,0.1277380131,3.32,-5.1,6.0854252111000005
2020-05-01 05:30:00,4.876,-0.1665,4.8788418964,0.336,-0.0165,0.33640489,4.54,-0.15,4.5424772977,3.466,-5.0065,6.0891869942,0.336,-0.0165,0.33640489,3.13,-4.99,5.8904159446
2020-05-01 06:00:00,5.0255,-0.0855,5.0262272631,0.2555,-0.035500000000000004,0.2579544533,4.77,-0.05,4.7702620473,3.6155,-4.9155,6.1019652982,0.2555,-0.035500000000000004,0.2579544533,3.36,-4.88,5.9248628676
2020-05-01 06:30:00,5.4315,0.587,5.4631274239,0.35150000000000003,-0.063,0.35710117610000003,5.08,0.65,5.1214158199,3.8915,-5.193,6.4893005209,0.35150000000000003,-0.063,0.35710117610000003,3.54,-5.13,6.232856488
2020-05-01 07:00:00,5.5985,0.442,5.6159207838,0.4585,-0.068,0.46351510220000003,5.14,0.51,5.1652395879,4.1385,-4.858,6.3817980421,0.4585,-0.068,0.46351510220000003,3.68,-4.79,6.0404056155
2020-05-01 07:30:00,6.098,1.111,6.198380837,0.6980000000000001,-0.089,0.703651192,5.4,1.2,5.5317266744,4.578,-5.129,6.8749345451,0.6980000000000001,-0.089,0.703651192,3.88,-5.04,6.3605031248
2020-05-01 08:00:00,6.377,1.234,6.4952971449,0.977,-0.106,0.9827334328,5.4,1.34,5.5637756964000005,4.807,-5.146,7.0419148674,0.977,-0.106,0.9827334328,3.83,-5.04,6.330126381
2020-05-01 08:30:00,6.7135,1.3094999999999999,6.8400199195999996,1.0435,-0.09050000000000001,1.0474170612,5.67,1.4,5.8402825274,5.1235,-5.0105,7.1662655896,1.0435,-0.09050000000000001,1.0474170612,4.08,-4.92,6.3916195131
2020-05-01 09:00:00,6.792,1.0635,6.8747579048,2.252,-0.1565,2.2574313389,4.54,1.22,4.7010637094,5.2620000000000005,-4.8565000000000005,7.1606030647,2.252,-0.1565,2.2574313389,3.01,-4.7,5.5812274636
2020-05-01 09:30:00,6.7915,0.47300000000000003,6.8079513255,2.9415,-0.20700000000000002,2.9487745336,3.85,0.68,3.9095907714,5.3715,-4.457,6.9798181387,2.9415,-0.20700000000000002,2.9487745336,2.43,-4.25,4.8956511314
2020-05-01 10:00:00,6.8335,0.5265000000000001,6.8537525853,3.7035,-0.24350000000000002,3.7114962616,3.13,0.77,3.2233212685,5.3735,-4.3135,6.8906301961,3.7035,-0.24350000000000002,3.7114962616,1.67,-4.07,4.3992953981
2020-05-01 10:30:00,7.174,0.7715000000000001,7.2153647344,4.5440000000000005,-0.3185,4.5551485431,2.63,1.09,2.8469281691,5.674,-4.0585,6.976080436,4.5440000000000005,-0.3185,4.5551485431,1.13,-3.74,3.9069809316
2020-05-01 11:00:00,7.1925,1.6139999999999999,7.3713670544,2.5725,-0.146,2.5766397206000002,4.62,1.76,4.9438851119,5.6225000000000005,-4.946,7.488352439,2.5725,-0.146,2.5766397206000002,3.05,-4.8,5.6870466852
2020-05-01 11:30:00,6.8955,1.5230000000000001,7.0616888384,2.6055,-0.077,2.6066375371,4.29,1.6,4.5786570083,5.3555,-5.307,7.5396040512999996,2.6055,-0.077,2.6066375371,2.75,-5.23,5.9089254522
2020-05-01 12:00:00,7.084,1.661,7.276123762,3.234,-0.149,3.2374306170000002,3.85,1.81,4.2542449389,5.504,-5.139,7.5301618177,3.234,-0.149,3.2374306170000002,2.27,-4.99,5.482061656
2020-05-01 12:30:00,7.1725,1.691,7.369140876,2.7825,-0.11900000000000001,2.7850434915999998,4.39,1.81,4.7484944983,5.5825,-5.049,7.5270649824,2.7825,-0.11900000000000001,2.7850434915999998,2.8,-4.93,5.6696472553
2020-05-01 13:00:00,7.102,1.5070000000000001,7.260127616,2.942,-0.093,2.9434695513999998,4.16,1.6,4.4570842487,5.562,-5.023,7.494422793,2.942,-0.093,2.9434695513999998,2.62,-4.93,5.5829472503
2020-05-01 13:30:00,7.0915,0.684,7.12441073,2.5715,-0.126,2.5745850637,4.52,0.81,4.5920039199,5.6815,-4.486,7.2390357265,2.5715,-0.126,2.5745850637,3.11,-4.36,5.3555298524
2020-05-01 14:00:00,6.896,0.7115,6.9326076083,2.996,-0.0985,2.9976187633,3.9,0.81,3.9832273347,5.496,-4.7085,7.2371256898,2.996,-0.0985,2.9976187633,2.5,-4.61,5.2442444642
2020-05-01 14:30:00,6.959,0.72,6.9961475828,2.939,-0.09,2.9403776968,4.02,0.81,4.1007926063,5.539,-4.7,7.2643321097,2.939,-0.09,2.9403776968,2.6,-4.61,5.2926458412
2020-05-01 15:00:00,6.7219999999999995,0.6910000000000001,6.7574229555,4.372,-0.219,4.3774815819,2.35,0.91,2.5200396822,5.232,-4.969,7.2155931842,4.372,-0.219,4.3774815819,0.86,-4.75,4.8272248756
2020-05-01 15:30:00,6.6785,0.5895,6.7044666082,3.6385,-0.1505,3.6416112505,3.04,0.74,3.1287697263,5.1785,-4.6905,6.9869630384,3.6385,-0.1505,3.6416112505,1.54,-4.54,4.7940796823
2020-05-01 16:00:00,6.4035,0.42450000000000004,6.4175550251,2.8235,-0.1155,2.8258613731,3.58,0.54,3.6204972034000003,4.9235,-4.7955,6.8729667903,2.8235,-0.1155,2.8258613731,2.1,-4.68,5.1295613848
2020-05-01 16:30:00,6.1685,0.35350000000000004,6.1786207603,2.9785,-0.1165,2.9807774992000002,3.19,0.47000000000000003,3.2244379355,4.6885,-4.8665,6.7575775615,2.9785,-0.1165,2.9807774992000002,1.71,-4.75,5.0484254971
2020-05-01 17:00:00,6.2435,0.123,6.2447114625,3.3435,-0.147,3.3467299338,2.9,0.27,2.9125418452,4.6935,-4.727,6.6613415502999995,3.3435,-0.147,3.3467299338,1.35,-4.58,4.7748193683
2020-05-01 17:30:00,6.1835,-0.08750000000000001,6.1841190561,2.7535,-0.1075,2.7555976666,3.43,0.02,3.4300583085,4.6435,-4.7475000000000005,6.6408469716,2.7535,-0.1075,2.7555976666,1.8900000000000001,-4.64,5.0101596781
2020-05-01 18:00:00,6.8605,0.8185,6.9091535299,1.8705,-0.07150000000000001,1.8718660476000002,4.99,0.89,5.0687473798,5.2605,-5.6515,7.7209010161,1.8705,-0.07150000000000001,1.8718660476000002,3.39,-5.58,6.529050467
2020-05-01 18:30:00,6.7315000000000005,0.8130000000000001,6.7804174835,1.0715,-0.077,1.0742631195,5.66,0.89,5.7295462299,5.1215,-5.657,7.6309508746,1.0715,-0.077,1.0742631195,4.05,-5.58,6.8948459011
2020-05-01 19:00:00,6.382,0.74,6.4247586725,1.062,-0.08,1.0650089202,5.32,0.8200000000000001,5.3828245374,4.782,-5.79,7.5094356645,1.062,-0.08,1.0650089202,3.7199999999999998,-5.71,6.8148734398
2020-05-01 19:30:00,6.1325,0.753,6.1785568906,1.3325,-0.067,1.3341833645,4.8,0.8200000000000001,4.8695379658,4.5225,-5.837,7.3840080749,1.3325,-0.067,1.3341833645,3.19,-5.77,6.5931024564000005
2020-05-01 20:00:00,5.9055,0.7175,5.9489273403,0.8155,-0.0625,0.8178914965,5.09,0.78,5.1494174428,4.3355,-6.1125,7.4939453227,0.8155,-0.0625,0.8178914965,3.52,-6.05,6.9994928388
2020-05-01 20:30:00,5.754,0.3365,5.7638310393,0.614,-0.0635,0.6172748577,5.14,0.4,5.1555407088,4.194,-5.4935,6.9114526874,0.614,-0.0635,0.6172748577,3.58,-5.43,6.5039449567
2020-05-01 21:00:00,5.631,-0.1575,5.6332022199,0.261,-0.0275,0.2624447561,5.37,-0.13,5.3715733263,4.181,-5.0375,6.5465385701,0.261,-0.0275,0.2624447561,3.92,-5.01,6.3613284776
2020-05-01 21:30:00,5.7465,0.5785,5.7755453855,0.4365,-0.0115,0.4366514628,5.31,0.59,5.3426772315,4.1465,-5.9215,7.2289435259,0.4365,-0.0115,0.4366514628,3.71,-5.91,6.9779796503
2020-05-01 22:00:00,5.5845,0.5665,5.6131597608,0.2745,-0.0235,0.2755040835,5.31,0.59,5.3426772315,3.9845,-6.1135,7.2973366717,0.2745,-0.0235,0.2755040835,3.71,-6.09,7.1310728506
