Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-01 22:30:00,5.355,0.251,5.3608792189,0.255,-0.019,0.2557068634,5.1,0.27,5.1071420579,3.865,-5.979,7.1194568613,0.255,-0.019,0.2557068634,3.61,-5.96,6.9680485073
2020-05-01 23:00:00,5.039,-0.2665,5.0460423353,0.539,-0.0165,0.5392524919,4.5,-0.25,4.5069390943,3.6390000000000002,-5.6265,6.7007330383,0.539,-0.0165,0.5392524919,3.1,-5.61,6.4095319642
2020-05-01 23:30:00,4.7685,-0.262,4.7756922273,0.9285,-0.012,0.9285775412,3.84,-0.25,3.8481294157,3.3585000000000003,-5.752,6.6607076388,0.9285,-0.012,0.9285775412,2.43,-5.74,6.2331773599
2020-05-02 00:00:00,4.774,0.4625,4.7963509307,0.5640000000000001,-0.0175,0.5642714329,4.21,0.48,4.2372750678,3.204,-6.2375,7.0122765383,0.5640000000000001,-0.0175,0.5642714329,2.64,-6.22,6.7570703711
2020-05-02 00:30:00,4.5685,0.6265000000000001,4.6112573665,0.2585,-0.0235,0.2595659839,4.31,0.65,4.3587383496,2.9685,-6.3035,6.9675034625,0.2585,-0.0235,0.2595659839,2.71,-6.28,6.8397733881
2020-05-02 01:00:00,4.353,-0.29050000000000004,4.362682575,0.303,-0.0205,0.3036926901,4.05,-0.27,4.0589900222,2.893,-5.5905000000000005,6.2946913546,0.303,-0.0205,0.3036926901,2.59,-5.57,6.1427192676
2020-05-02 01:30:00,4.3285,-0.267,4.3367270205,1.0185,0.003,1.0185044183,3.31,-0.27,3.3209938272,2.8685,-5.467,6.1738465522,1.0185,0.003,1.0185044183,1.85,-5.47,5.774374425
2020-05-02 02:00:00,4.325,-0.364,4.3402904281,0.935,-0.024,0.9353079707,3.39,-0.34,3.4070074846000002,2.865,-5.494,6.1961488846,0.935,-0.024,0.9353079707,1.9300000000000002,-5.47,5.8004999784999995
2020-05-02 02:30:00,4.191,-0.353,4.2058399874,0.561,-0.013000000000000001,0.5611506037,3.63,-0.34,3.6458880948,2.751,-5.483,6.1344347743,0.561,-0.013000000000000001,0.5611506037,2.19,-5.47,5.892113373
2020-05-02 03:00:00,4.1835,-0.3085,4.1948592944,0.5535,-0.0285,0.5542332541,3.63,-0.28,3.6407828828,2.7435,-5.6785,6.3065168279,0.5535,-0.0285,0.5542332541,2.19,-5.65,6.0595874447
2020-05-02 03:30:00,4.1145,-0.2755,4.1237131932,0.48450000000000004,-0.025500000000000002,0.4851705886,3.63,-0.25,3.6385986313,2.7445,-5.7555,6.3763673436,0.48450000000000004,-0.025500000000000002,0.4851705886,2.26,-5.73,6.1595860251
2020-05-02 04:00:00,4.159,0.481,4.1867221069,0.639,-0.019,0.6392824102,3.52,0.5,3.5553340209,2.589,-6.249,6.7640906262,0.639,-0.019,0.6392824102,1.9500000000000002,-6.23,6.5280471812
2020-05-02 04:30:00,4.1755,0.602,4.2186732808,0.24550000000000002,-0.018000000000000002,0.24615899330000002,3.93,0.62,3.9786052833000003,2.5955,-6.328,6.8396055625,0.24550000000000002,-0.018000000000000002,0.24615899330000002,2.35,-6.31,6.7333943892
2020-05-02 05:00:00,4.1370000000000005,0.558,4.1744620013,0.047,-0.022,0.051894123,4.09,0.58,4.1309199944,2.557,-6.332,6.8287973319,0.047,-0.022,0.051894123,2.51,-6.31,6.7908909577
2020-05-02 05:30:00,3.979,0.026500000000000003,3.9790882436,0.009000000000000001,-0.0135,0.0162249807,3.9699999999999998,0.04,3.9702015062,2.449,-5.8835,6.3728465579,0.009000000000000001,-0.0135,0.0162249807,2.44,-5.87,6.3569253574
2020-05-02 06:00:00,3.9135,-0.5495,3.9518897378,0.0335,-0.0395,0.0517928567,3.88,-0.51,3.9133745029,2.4335,-5.2195,5.7589150454,0.0335,-0.0395,0.0517928567,2.4,-5.18,5.7089753897
2020-05-02 06:30:00,4.1535,-0.4975,4.1831887956,0.2735,-0.0575,0.2794789795,3.88,-0.44,3.9048687558,2.6335,-5.0575,5.7020722987,0.2735,-0.0575,0.2794789795,2.36,-5.0,5.5289782058
2020-05-02 07:00:00,4.214,0.484,4.2417039029,0.404,-0.056,0.407862722,3.81,0.54,3.848077442,2.624,-5.936,6.4901057002,0.404,-0.056,0.407862722,2.22,-5.88,6.2851252971000005
2020-05-02 07:30:00,4.317,0.47750000000000004,4.3433276701,0.657,-0.0625,0.6599660976,3.66,0.54,3.6996216023,2.717,-5.9425,6.5341713514,0.657,-0.0625,0.6599660976,2.06,-5.88,6.2304092963
2020-05-02 08:00:00,4.6005,0.5375,4.6317930114,1.1405,-0.0925,1.1442449476,3.46,0.63,3.5168878287,3.0005,-5.8625,6.5857350767,1.1405,-0.0925,1.1442449476,1.8599999999999999,-5.77,6.0623840195
2020-05-02 08:30:00,4.7205,0.5555,4.753072743,1.7905000000000002,-0.14450000000000002,1.7963213799000002,2.93,0.7000000000000001,3.0124574686,3.1105,-5.8345,6.6118530307,1.7905000000000002,-0.14450000000000002,1.7963213799000002,1.32,-5.69,5.8411043476
2020-05-02 09:00:00,5.0555,-0.088,5.0562658405,2.4955,-0.188,2.5025715273999998,2.56,0.1,2.5619523805,3.5955,-5.018,6.1731632288,2.4955,-0.188,2.5025715273999998,1.1,-4.83,4.9536754032
2020-05-02 09:30:00,5.3195,0.0455,5.3196945871,2.9695,-0.23450000000000001,2.978744786,2.35,0.28,2.3666220653,3.7795,-4.8045,6.1129240548,2.9695,-0.23450000000000001,2.978744786,0.81,-4.57,4.6412282857000005
2020-05-02 10:00:00,5.5765,1.015,5.6681193751,2.7865,-0.20500000000000002,2.7940306459,2.79,1.22,3.0450779957,3.9865,-5.565,6.8455392227,2.7865,-0.20500000000000002,2.7940306459,1.2,-5.36,5.492686046
2020-05-02 10:30:00,5.6795,1.052,5.7761080539,3.4195,-0.28800000000000003,3.4316066572,2.26,1.34,2.6273941463,4.0895,-5.558,6.9003894274,3.4195,-0.28800000000000003,3.4316066572,0.67,-5.27,5.3124194112
2020-05-02 11:00:00,5.758,1.063,5.8552995654,2.7880000000000003,-0.23700000000000002,2.7980552175,2.9699999999999998,1.3,3.2420518195,4.158,-5.507,6.9004357109,2.7880000000000003,-0.23700000000000002,2.7980552175,1.37,-5.27,5.4451629911
2020-05-02 11:30:00,5.6965,0.964,5.7774915188,2.9265,-0.246,2.936821113,2.77,1.21,3.0227470949,4.1065,-5.596,6.9410776001,2.9265,-0.246,2.936821113,1.18,-5.35,5.4785855839
2020-05-02 12:00:00,5.5815,0.9595,5.6633720079,2.7615,-0.2505,2.7728383473,2.8200000000000003,1.21,3.0686316169,3.9915000000000003,-5.6605,6.9262784019,2.7615,-0.2505,2.7728383473,1.23,-5.41,5.548062725
2020-05-02 12:30:00,5.51,0.904,5.5836651046,2.93,-0.256,2.9411623553,2.58,1.16,2.828780656,3.92,-5.736,6.9475244512,2.93,-0.256,2.9411623553,0.99,-5.48,5.5687072107999995
2020-05-02 13:00:00,5.441,0.8455,5.5063010497,3.001,-0.2645,3.012633607,2.44,1.11,2.6806156009,3.851,-5.8145,6.9741387461,3.001,-0.2645,3.012633607,0.85,-5.55,5.6147128155
2020-05-02 13:30:00,5.293,0.7845000000000001,5.3508213622,3.6029999999999998,-0.3255,3.6176731818,1.69,1.11,2.0219297713,3.683,-5.9455,6.9938157861,3.6029999999999998,-0.3255,3.6176731818,0.08,-5.62,5.6205693662
2020-05-02 14:00:00,5.1615,0.7525000000000001,5.2160654233,2.2315,-0.1975,2.2402228684,2.93,0.9500000000000001,3.0801623334,3.5315,-5.9675,6.934158096,2.2315,-0.1975,2.2402228684,1.3,-5.77,5.9146343928
2020-05-02 14:30:00,5.0455,0.736,5.098898533,2.1755,-0.17400000000000002,2.1824473075,2.87,0.91,3.0108138435,3.3755,-5.944,6.8355787063,2.1755,-0.17400000000000002,2.1824473075,1.2,-5.77,5.8934624797
2020-05-02 15:00:00,4.995,0.7265,5.0475565623,2.265,-0.1835,2.2724210107,2.73,0.91,2.8776726708,3.325,-6.0135,6.8715214654,2.265,-0.1835,2.2724210107,1.06,-5.83,5.9255801404
2020-05-02 15:30:00,4.9615,0.708,5.0117607934,1.7115,-0.132,1.7165827245,3.25,0.84,3.3567990705,3.3315,-6.162,7.0049365629,1.7115,-0.132,1.7165827245,1.62,-6.03,6.2438209454999996
2020-05-02 16:00:00,5.0355,0.7075,5.0849598327,2.8555,-0.2325,2.8649496505,2.18,0.9400000000000001,2.3740261161,3.3955,-6.2625,7.1237859667,2.8555,-0.2325,2.8649496505,0.54,-6.03,6.0541308212
2020-05-02 16:30:00,5.024,0.6775,5.0694755399,2.114,-0.17250000000000001,2.1210262257,2.91,0.85,3.0316002375,3.404,-6.3525,7.2070432391,2.114,-0.17250000000000001,2.1210262257,1.29,-6.18,6.3132004562
2020-05-02 17:00:00,5.178,0.677,5.2220698004,1.288,-0.113,1.2929474081,3.89,0.79,3.9694080163,3.5380000000000003,-6.223,7.1584336974,1.288,-0.113,1.2929474081,2.25,-6.11,6.511113576
2020-05-02 17:30:00,5.3870000000000005,0.6000000000000001,5.4203107844,1.017,-0.09,1.0209745345,4.37,0.6900000000000001,4.4241383342,3.737,-6.06,7.1196045536,1.017,-0.09,1.0209745345,2.7199999999999998,-5.97,6.5604344368
2020-05-02 18:00:00,5.4105,0.6155,5.4453971848,1.5605,-0.1145,1.5646950182000001,3.85,0.73,3.9185966876,3.7405,-6.0845,7.1423021849,1.5605,-0.1145,1.5646950182000001,2.18,-5.97,6.3555723582
2020-05-02 18:30:00,5.3715,0.131,5.3730971748,1.1315,-0.089,1.1349948238,4.24,0.22,4.2457037108,3.7815000000000003,-5.559,6.7232598678,1.1315,-0.089,1.1349948238,2.65,-5.47,6.0781082583
2020-05-02 19:00:00,5.39,-0.196,5.3935624591,0.74,-0.076,0.7438924653,4.65,-0.12,4.6515481294,3.84,-5.186,6.4529215089,0.74,-0.076,0.7438924653,3.1,-5.11,5.976796801
2020-05-02 19:30:00,5.375,0.078,5.3755659237,0.215,-0.052000000000000005,0.2211990054,5.16,0.13,5.1616373371,3.915,-5.772,6.9744683668,0.215,-0.052000000000000005,0.2211990054,3.7,-5.72,6.8123710997
2020-05-02 20:00:00,5.1965,-0.1975,5.2002517728,0.42650000000000005,-0.0675,0.4318084066,4.77,-0.13,4.7717711596,3.7765,-5.6875,6.8271230031,0.42650000000000005,-0.0675,0.4318084066,3.35,-5.62,6.5426982202
2020-05-02 20:30:00,5.037,-0.24050000000000002,5.042738269,0.167,-0.060500000000000005,0.1776210855,4.87,-0.18,4.8733253534,3.617,-5.7705,6.8103861307999995,0.167,-0.060500000000000005,0.1776210855,3.45,-5.71,6.6713267046
2020-05-02 21:00:00,5.0365,-0.24750000000000003,5.0425775651,0.036500000000000005,-0.0275,0.0457001094,5.0,-0.22,5.0048376597,3.6165000000000003,-5.7375,6.7821809545,0.036500000000000005,-0.0275,0.0457001094,3.58,-5.71,6.7394732732
2020-05-02 21:30:00,5.097,-0.222,5.1018323179,0.007,-0.002,0.007280109900000001,5.09,-0.22,5.0947522020000005,3.677,-5.712,6.7931784166,0.007,-0.002,0.007280109900000001,3.67,-5.71,6.7877094811
2020-05-02 22:00:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,3.5300000000000002,-6.06,7.0131661894,0.0,0.0,0.0,3.5300000000000002,-6.06,7.0131661894
2020-05-02 22:30:00,4.8,-0.15,4.8023431781,0.0,0.0,0.0,4.8,-0.15,4.8023431781,3.31,-5.98,6.8349469639,0.0,0.0,0.0,3.31,-5.98,6.8349469639
2020-05-02 23:00:00,4.65,-0.33,4.6616949707,0.0,0.0,0.0,4.65,-0.33,4.6616949707,3.21,-5.8,6.6290346205,0.0,0.0,0.0,3.21,-5.8,6.6290346205
2020-05-02 23:30:00,4.49,-0.27,4.4981107145,0.0,0.0,0.0,4.49,-0.27,4.4981107145,3.06,-5.8,6.557713016,0.0,0.0,0.0,3.06,-5.8,6.557713016
2020-05-03 00:00:00,4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,-0.30000000000000004,4.2705503157999996,2.76,-5.72,6.3510629032,0.0,0.0,0.0,2.76,-5.72,6.3510629032
2020-05-03 00:30:00,4.07,-0.30000000000000004,4.0810415337,0.0,0.0,0.0,4.07,-0.30000000000000004,4.0810415337,2.59,-5.63,6.1971767766,0.0,0.0,0.0,2.59,-5.63,6.1971767766
2020-05-03 01:00:00,3.98,-0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,-0.30000000000000004,3.9912905181,2.51,-5.76,6.2831282018,0.0,0.0,0.0,2.51,-5.76,6.2831282018
2020-05-03 01:30:00,3.898,-0.389,3.9173619950000003,0.008,-0.019,0.020615528100000002,3.89,-0.37,3.9075567814000003,2.418,-5.749,6.2368040694,0.008,-0.019,0.020615528100000002,2.41,-5.73,6.2161885428
2020-05-03 02:00:00,3.8325,-0.378,3.8510959804000002,0.0025,-0.008,0.0083815273,3.83,-0.37,3.8478305576,2.3625,-5.7379999999999995,6.2053243469,0.0025,-0.008,0.0083815273,2.36,-5.73,6.1969750685000005
2020-05-03 02:30:00,3.74,-0.30000000000000004,3.7520127932,0.0,0.0,0.0,3.74,-0.30000000000000004,3.7520127932,2.25,-5.69,6.1187090142,0.0,0.0,0.0,2.25,-5.69,6.1187090142
2020-05-03 03:00:00,3.74,-0.30000000000000004,3.7520127932,0.0,0.0,0.0,3.74,-0.30000000000000004,3.7520127932,2.29,-5.82,6.254318508,0.0,0.0,0.0,2.29,-5.82,6.254318508
2020-05-03 03:30:00,3.74,-0.30000000000000004,3.7520127932,0.0,0.0,0.0,3.74,-0.30000000000000004,3.7520127932,2.25,-5.86,6.2771092073,0.0,0.0,0.0,2.25,-5.86,6.2771092073
2020-05-03 04:00:00,3.7,0.04,3.7002162098999998,0.0,0.0,0.0,3.7,0.04,3.7002162098999998,2.09,-5.89,6.2498159973,0.0,0.0,0.0,2.09,-5.89,6.2498159973
2020-05-03 04:30:00,3.6605,-0.3205,3.6745041162,0.0205,-0.0005,0.0205060967,3.64,-0.32,3.6540388613,2.1105,-5.5005,5.8914947594000004,0.0205,-0.0005,0.0205060967,2.09,-5.5,5.8837148129
2020-05-03 05:00:00,3.592,-0.3645,3.6104465444000002,0.042,-0.0045000000000000005,0.0422403835,3.55,-0.36,3.5682068326,2.072,-5.4645,5.8441375968,0.042,-0.0045000000000000005,0.0422403835,2.03,-5.46,5.825160942
2020-05-03 05:30:00,3.64,-0.3635,3.6581050081,0.06,-0.0035,0.0601019966,3.58,-0.36,3.5980550302000003,2.15,-5.4635,5.8713143546,0.06,-0.0035,0.0601019966,2.09,-5.46,5.8463407359
2020-05-03 06:00:00,3.654,-0.307,3.6668740093,0.074,-0.017,0.07592759710000001,3.58,-0.29,3.5917266043,2.164,-5.397,5.8146801288,0.074,-0.017,0.07592759710000001,2.09,-5.38,5.7716981903
2020-05-03 06:30:00,3.8055,-0.3135,3.8183913498,0.0755,-0.053500000000000006,0.0925337776,3.73,-0.26,3.7390506817,2.2955,-5.3735,5.843271558,0.0755,-0.053500000000000006,0.0925337776,2.22,-5.32,5.7646162058
2020-05-03 07:00:00,3.944,-0.278,3.9537855278,0.17400000000000002,-0.068,0.1868154169,3.77,-0.21,3.7758442764,2.444,-5.388,5.9163907917,0.17400000000000002,-0.068,0.1868154169,2.27,-5.32,5.7840556705
2020-05-03 07:30:00,4.0845,-0.23,4.0909705755,0.3145,-0.07,0.3221959807,3.77,-0.16,3.773393698,2.5845000000000002,-5.3,5.8965786902,0.3145,-0.07,0.3221959807,2.27,-5.23,5.7013857965
2020-05-03 08:00:00,4.075,-0.273,4.0841344248,0.375,-0.063,0.38025517750000004,3.7,-0.21,3.7059546678,2.565,-5.293,5.8817577305,0.375,-0.063,0.38025517750000004,2.19,-5.23,5.6700088183
2020-05-03 08:30:00,4.326,-0.131,4.3279830175,0.506,-0.061,0.5096636146,3.8200000000000003,-0.07,3.8206413074,2.7560000000000002,-5.351,6.0190312343,0.506,-0.061,0.5096636146,2.25,-5.29,5.748617225
2020-05-03 09:00:00,4.6625,0.5505,4.6948862074,0.8425,-0.0795,0.8462425775,3.8200000000000003,0.63,3.8716017357,3.0125,-6.0295,6.740180005,0.8425,-0.0795,0.8462425775,2.17,-5.95,6.3333561403
2020-05-03 09:30:00,4.944,0.635,4.9846124222,1.474,-0.105,1.4777350913,3.47,0.74,3.5480276211,3.254,-5.885,6.7247112206,1.474,-0.105,1.4777350913,1.78,-5.78,6.0478756601
2020-05-03 10:00:00,5.166,-0.1145,5.1672687418,1.216,-0.0945,1.2196664503,3.95,-0.02,3.9500506326,3.686,-5.2245,6.3939030529,1.216,-0.0945,1.2196664503,2.47,-5.13,5.6936631442
2020-05-03 10:30:00,5.3545,-0.1405,5.3563430155,0.9845,-0.0805,0.9877856549,4.37,-0.06,4.3704118799,3.8745000000000003,-4.9805,6.3100816556,0.9845,-0.0805,0.9877856549,2.89,-4.9,5.6887696385
2020-05-03 11:00:00,5.681,0.6475000000000001,5.7177807977,1.591,-0.1125,1.5949724919000001,4.09,0.76,4.1600120192,4.061,-5.6925,6.9925873073,1.591,-0.1125,1.5949724919000001,2.47,-5.58,6.1022372946
2020-05-03 11:30:00,5.8525,0.8305,5.9111324211,1.4125,-0.1095,1.4167379786,4.44,0.9400000000000001,4.5384138198,4.2225,-5.7595,7.1415227018,1.4125,-0.1095,1.4167379786,2.81,-5.65,6.3101980951
2020-05-03 12:00:00,5.999,0.731,6.0433733957,1.069,-0.089,1.0726984665,4.93,0.8200000000000001,4.9977294845,4.419,-5.589,7.124919789,1.069,-0.089,1.0726984665,3.35,-5.5,6.4399145957
2020-05-03 12:30:00,5.946,-0.007500000000000001,5.9460047301,1.116,-0.08750000000000001,1.119424964,4.83,0.08,4.8306624804,4.536,-5.1275,6.8459150046,1.116,-0.08750000000000001,1.119424964,3.42,-5.04,6.0908127536
2020-05-03 13:00:00,6.0635,-0.014,6.0635161623,1.2335,-0.094,1.2370764932,4.83,0.08,4.8306624804,4.6135,-5.134,6.9023429537,1.2335,-0.094,1.2370764932,3.38,-5.04,6.0684429634
2020-05-03 13:30:00,6.109,-0.0205,6.1090343959,1.249,-0.1005,1.2530368111,4.86,0.08,4.8606583916,4.699,-5.2305,7.0312681111,1.249,-0.1005,1.2530368111,3.45,-5.13,6.1821840801
2020-05-03 14:00:00,5.9510000000000005,-0.005,5.9510021005,0.9410000000000001,-0.085,0.9448312019,5.01,0.08,5.0106386818,4.561,-5.395,7.0646122328,0.9410000000000001,-0.085,0.9448312019,3.62,-5.31,6.4265465065
2020-05-03 14:30:00,5.774,-0.01,5.7740086595,0.974,-0.09,0.9781492729000001,4.8,0.08,4.8006666204,4.354,-5.4,6.9366646164,0.974,-0.09,0.9781492729000001,3.38,-5.31,6.2944817102
2020-05-03 15:00:00,5.6445,0.0055000000000000005,5.6445026796,0.7545000000000001,-0.0745,0.7581691764,4.89,0.08,4.8906543529,4.2345,-5.4745,6.9210649831,0.7545000000000001,-0.0745,0.7581691764,3.48,-5.4,6.4242042309
2020-05-03 15:30:00,5.5455,-0.01,5.5455090163000005,0.9655,-0.09,0.9696856449000001,4.58,0.08,4.5806986367,4.1355,-5.49,6.8733150844,0.9655,-0.09,0.9696856449000001,3.17,-5.4,6.2617010468
2020-05-03 16:00:00,5.5185,-0.025500000000000002,5.5185589152,1.3285,-0.10550000000000001,1.3326824453000001,4.19,0.08,4.1907636536,4.0785,-5.5055,6.8516196990000005,1.3285,-0.10550000000000001,1.3326824453000001,2.75,-5.4,6.0599092402
2020-05-03 16:30:00,5.491,-0.055,5.4912754438,0.811,-0.075,0.8144605577,4.68,0.02,4.6800427348,4.071,-5.475,6.8226582796,0.811,-0.075,0.8144605577,3.26,-5.4,6.3077412756
2020-05-03 17:00:00,5.558,-0.10300000000000001,5.5589543081,0.5680000000000001,-0.063,0.5714831581,4.99,-0.04,4.9901603181,4.148,-5.563,6.9392271183,0.5680000000000001,-0.063,0.5714831581,3.58,-5.5,6.5624995238
2020-05-03 17:30:00,5.629,-0.10450000000000001,5.6299699156,0.579,-0.0645,0.5825815394,5.05,-0.04,5.0501584134,4.209,-5.4745,6.9054928318,0.579,-0.0645,0.5825815394,3.63,-5.41,6.5149827321
2020-05-03 18:00:00,5.615,-0.096,5.615820599,0.375,-0.056,0.37915827830000004,5.24,-0.04,5.2401526695,4.165,-5.316,6.7533014889,0.375,-0.056,0.37915827830000004,3.79,-5.26,6.4831859452
2020-05-03 18:30:00,5.603,-0.195,5.6063922446,0.363,-0.055,0.36714302390000003,5.24,-0.14,5.2418698954,4.153,-5.145,6.6119916818,0.363,-0.055,0.36714302390000003,3.79,-5.09,6.3460381341
2020-05-03 19:00:00,5.5440000000000005,-0.2545,5.5498383985,0.304,-0.0545,0.3088466448,5.24,-0.2,5.2438154048,4.094,-5.1445,6.5747027499,0.304,-0.0545,0.3088466448,3.79,-5.09,6.3460381341
2020-05-03 19:30:00,5.453,-0.2515,5.4587966852,0.17300000000000001,-0.051500000000000004,0.18050277010000002,5.28,-0.2,5.283786521,3.963,-5.1015,6.4599281149,0.17300000000000001,-0.051500000000000004,0.18050277010000002,3.79,-5.05,6.3140003168
2020-05-03 20:00:00,5.3295,-0.3105,5.3385372997000005,0.1495,-0.060500000000000005,0.1612777108,5.18,-0.25,5.1860293096,3.8595,-5.1505,6.4361005663,0.1495,-0.060500000000000005,0.1612777108,3.71,-5.09,6.2985871432
2020-05-03 20:30:00,5.092,-0.392,5.107066477,0.14200000000000002,-0.052000000000000005,0.1512216916,4.95,-0.34,4.9616630277,3.592,-5.082,6.2232779144,0.14200000000000002,-0.052000000000000005,0.1512216916,3.45,-5.03,6.0994589924
2020-05-03 21:00:00,5.048,-0.47450000000000003,5.0702518922,0.098,-0.0145,0.09906689660000001,4.95,-0.46,4.9713277904,3.548,-5.1445,6.2493347046,0.098,-0.0145,0.09906689660000001,3.45,-5.13,6.1821840801
2020-05-03 21:30:00,5.131,-0.464,5.1519372085,0.001,-0.004,0.0041231056,5.13,-0.46,5.1505824913,3.6310000000000002,-5.064,6.2312323821,0.001,-0.004,0.0041231056,3.63,-5.06,6.2273991361
2020-05-03 22:00:00,5.0165,-0.42350000000000004,5.0343444956,0.0165,-0.0035,0.0168671278,5.0,-0.42,5.0176089923,3.5365,-5.2235,6.3080729625,0.0165,-0.0035,0.0168671278,3.52,-5.22,6.2959351966
2020-05-03 22:30:00,4.8975,-0.279,4.9054405765,0.0475,-0.009000000000000001,0.0483451135,4.85,-0.27,4.85750965,3.4475,-5.379,6.3889668374,0.0475,-0.009000000000000001,0.0483451135,3.4,-5.37,6.3558555679
2020-05-03 23:00:00,4.7195,-0.2765,4.7275926749,0.0795,-0.006500000000000001,0.0797652807,4.64,-0.27,4.6478489648,3.2895,-5.5565,6.4572054714,0.0795,-0.006500000000000001,0.0797652807,3.21,-5.55,6.4114428953
2020-05-03 23:30:00,4.4030000000000005,0.0245,4.4030681632,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,4.39,0.03,4.3901025045,2.933,-6.0955,6.7644370978,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.92,-6.09,6.7538507535
2020-05-04 00:00:00,4.1665,-0.1345,4.1686703516,0.1165,-0.0045000000000000005,0.1165868775,4.05,-0.13,4.0520858826,2.6765,-5.9745,6.5466252757,0.1165,-0.0045000000000000005,0.1165868775,2.56,-5.97,6.4957293663
2020-05-04 00:30:00,4.073,-0.2615,4.0813859472,0.10300000000000001,-0.0115,0.1036400019,3.9699999999999998,-0.25,3.9778637483,2.613,-5.6515,6.2263328894,0.10300000000000001,-0.0115,0.1036400019,2.51,-5.64,6.1733054355
2020-05-04 01:00:00,4.034,-0.2525,4.0418946362,0.154,-0.0025,0.1540202909,3.88,-0.25,3.8880457816,2.584,-5.7225,6.2788583556,0.154,-0.0025,0.1540202909,2.43,-5.72,6.2147646778
2020-05-04 01:30:00,4.016,-0.3315,4.0296585773,0.136,-0.0015,0.1360082718,3.88,-0.33,3.8940082178,2.516,-5.6715,6.2045280441,0.136,-0.0015,0.1360082718,2.38,-5.67,6.149251987
2020-05-04 02:00:00,3.9655,-0.2715,3.9747833274,0.1655,-0.0015,0.16550679740000002,3.8,-0.27,3.8095800293,2.4955,-5.5915,6.1231031757,0.1655,-0.0015,0.16550679740000002,2.33,-5.59,6.056153895
2020-05-04 02:30:00,3.9305,-0.271,3.9398313733,0.2005,-0.001,0.20050249380000001,3.73,-0.27,3.7397593505,2.4605,-5.631,6.1450973345,0.2005,-0.001,0.20050249380000001,2.26,-5.63,6.0666712454
2020-05-04 03:00:00,3.996,-0.272,4.0052465592,0.176,-0.002,0.1760113633,3.8200000000000003,-0.27,3.8295299973,2.526,-5.632,6.1725278452,0.176,-0.002,0.1760113633,2.35,-5.63,6.1007704431
2020-05-04 03:30:00,3.919,-0.2715,3.9283932148,0.179,-0.0015,0.1790062848,3.74,-0.27,3.7497333239,2.449,-5.6315,6.1409602873,0.179,-0.0015,0.1790062848,2.27,-5.63,6.070403611
2020-05-04 04:00:00,3.8995,-0.2715,3.9089400737,0.2295,-0.0015,0.2295049019,3.67,-0.27,3.6799184774,2.4295,-5.6315,6.133209804,0.2295,-0.0015,0.2295049019,2.2,-5.63,6.0445760811
2020-05-04 04:30:00,3.8635,-0.271,3.8729928027,0.3835,-0.001,0.3835013038,3.48,-0.27,3.4904584226,2.3935,-5.681,6.1646251508,0.3835,-0.001,0.3835013038,2.01,-5.68,6.0251555997
2020-05-04 05:00:00,3.864,-0.27,3.8734217430999998,0.464,0.0,0.464,3.4,-0.27,3.4107037397,2.394,-5.68,6.1638977928,0.464,0.0,0.464,1.9300000000000002,-5.68,5.9989415733
2020-05-04 05:30:00,4.3155,-0.189,4.3196367035,0.7655000000000001,0.001,0.7655006532,3.55,-0.19,3.5550808711,2.8455,-5.519,6.2093664129,0.7655000000000001,0.001,0.7655006532,2.08,-5.52,5.8988812499000005
2020-05-04 06:00:00,4.6055,-0.026000000000000002,4.6055733899,0.9555,-0.056,0.9571396189,3.65,0.03,3.6501232856,3.1255,-5.296,6.1495013009,0.9555,-0.056,0.9571396189,2.17,-5.24,5.6715518159
2020-05-04 06:30:00,5.106,0.722,5.1567935774,0.876,-0.058,0.8779179916000001,4.23,0.78,4.3013137528,3.496,-5.448,6.4732310325,0.876,-0.058,0.8779179916000001,2.62,-5.39,5.9930376271
2020-05-04 07:00:00,5.409,0.9855,5.4980443114,0.639,-0.0645,0.6422470319,4.77,1.05,4.8841990131,3.789,-5.7345,6.873209676,0.639,-0.0645,0.6422470319,3.15,-5.67,6.4862469888
2020-05-04 07:30:00,6.2295,0.6505000000000001,6.2633713366,0.7995,-0.0695,0.8025151089,5.43,0.72,5.4775268142,4.7295,-4.8095,6.7453287911,0.7995,-0.0695,0.8025151089,3.93,-4.74,6.1573127255
2020-05-04 08:00:00,6.644,0.627,6.673519686,1.054,-0.093,1.0580949863,5.59,0.72,5.6361777829,5.224,-4.413,6.8384753418,1.054,-0.093,1.0580949863,4.17,-4.32,6.0042734781
2020-05-04 08:30:00,6.991,1.549,7.1605503978,1.211,-0.091,1.2144142621,5.78,1.6400000000000001,6.0081611163,5.381,-4.9510000000000005,7.3121516669,1.211,-0.091,1.2144142621,4.17,-4.86,6.4037879415
2020-05-04 09:00:00,7.2845,1.607,7.4596507458,1.7745000000000002,-0.123,1.7787577828,5.51,1.73,5.775205624,5.6145,-4.813,7.3951050872,1.7745000000000002,-0.123,1.7787577828,3.84,-4.69,6.0614932154
2020-05-04 09:30:00,7.5705,1.72,7.7634316027,2.5905,-0.19,2.5974584212,4.98,1.9100000000000001,5.3337135281,5.8905,-4.69,7.5295478118,2.5905,-0.19,2.5974584212,3.3,-4.5,5.5803225713
2020-05-04 10:00:00,7.75,1.287,7.8561357549,2.98,-0.223,2.9883321435,4.77,1.51,5.0032989117,6.28,-4.063,7.4797305433,2.98,-0.223,2.9883321435,3.3,-3.84,5.0631610679
2020-05-04 10:30:00,7.693,1.1185,7.7738852095,3.613,-0.24150000000000002,3.6210621715,4.08,1.3599999999999999,4.3006976178,6.273,-4.2415,7.5723742149,3.613,-0.24150000000000002,3.6210621715,2.66,-4.0,4.803706902
2020-05-04 11:00:00,7.7395,1.216,7.8344442209,2.4595000000000002,-0.14400000000000002,2.4637118845,5.28,1.3599999999999999,5.4523389476,6.3695,-4.384,7.7323984798000005,2.4595000000000002,-0.14400000000000002,2.4637118845,3.91,-4.24,5.7676424993
2020-05-04 11:30:00,7.411,0.9555,7.4723424206,2.491,-0.14450000000000002,2.4951876182,4.92,1.1,5.0414680402,6.031,-4.7245,7.6611918949,2.491,-0.14450000000000002,2.4951876182,3.54,-4.58,5.7886095049
2020-05-04 12:00:00,7.486,0.9480000000000001,7.545786904,2.496,-0.152,2.5006239221,4.99,1.1,5.1098043015,6.036,-4.342,7.4354730852,2.496,-0.152,2.5006239221,3.54,-4.19,5.4852256107
2020-05-04 12:30:00,7.6205,0.972,7.6822395335,2.1905,-0.128,2.1942365985,5.43,1.1,5.5402978259,6.2005,-4.318,7.5558801109000004,2.1905,-0.128,2.1942365985,4.01,-4.19,5.7996724045
2020-05-04 13:00:00,7.574,0.9135000000000001,7.6288897128,2.414,-0.14650000000000002,2.4184412852,5.16,1.06,5.2677509432,6.124,-4.4065,7.5445754188,2.414,-0.14650000000000002,2.4184412852,3.71,-4.26,5.6490441668999996
2020-05-04 13:30:00,7.5205,0.924,7.5770506300000005,2.4705,-0.136,2.47424054,5.05,1.06,5.1600484494,6.1005,-4.636,7.6621534995000005,2.4705,-0.136,2.47424054,3.63,-4.5,5.7816001245
2020-05-04 14:00:00,7.394,0.877,7.445828698,3.064,-0.183,3.0694600502,4.33,1.06,4.4578582301,5.934,-4.973,7.7422919733,3.064,-0.183,3.0694600502,2.87,-4.79,5.5839949857
2020-05-04 14:30:00,7.21,0.789,7.2530421893,3.5300000000000002,-0.221,3.5369112231,3.68,1.01,3.8160843806,5.65,-4.661,7.3244399786,3.5300000000000002,-0.221,3.5369112231,2.12,-4.44,4.9201625989
2020-05-04 15:00:00,7.3135,0.848,7.3624986418,3.4235,-0.202,3.4294542204000003,3.89,1.05,4.0292182865,5.7835,-4.682,7.4411018169,3.4235,-0.202,3.4294542204000003,2.36,-4.48,5.0635955605
2020-05-04 15:30:00,7.2195,0.8795000000000001,7.2728742943,4.5595,-0.3105,4.5700602294,2.66,1.19,2.9140521615,5.6495,-4.7505,7.3813346015,4.5595,-0.3105,4.5700602294,1.09,-4.44,4.5718377049
2020-05-04 16:00:00,7.242,0.778,7.2836699541,3.792,-0.202,3.7973764628,3.45,0.98,3.5864885334,5.742,-5.022,7.6283057097,3.792,-0.202,3.7973764628,1.9500000000000002,-4.82,5.1995095923
2020-05-04 16:30:00,7.178,0.712,7.213225908,4.238,-0.218,4.243603186,2.94,0.93,3.0835855753,5.648,-5.078,7.5951292287,4.238,-0.218,4.243603186,1.4100000000000001,-4.86,5.0604051221
2020-05-04 17:00:00,7.0105,0.5135000000000001,7.0292810799,3.5805,-0.17650000000000002,3.5848476258,3.43,0.6900000000000001,3.4987140495,5.4705,-5.1465,7.5108476552,3.5805,-0.17650000000000002,3.5848476258,1.8900000000000001,-4.97,5.3172361242
2020-05-04 17:30:00,7.068,0.3365,7.0760056706,3.508,-0.14350000000000002,3.5109338145,3.56,0.48,3.5922138021,5.538,-5.3035,7.6678912518,3.508,-0.14350000000000002,3.5109338145,2.03,-5.16,5.5449526599
2020-05-04 18:00:00,6.982,0.1685,6.9840329502,3.142,-0.1315,3.1447505863,3.84,0.30000000000000004,3.851700923,5.452,-5.3415,7.6325569929,3.142,-0.1315,3.1447505863,2.31,-5.21,5.699140286
2020-05-04 18:30:00,6.9415,0.1995,6.9443662418,2.3415,-0.1005,2.3436557981,4.6,0.30000000000000004,4.6097722286,5.4115,-5.1005,7.43635882,2.3415,-0.1005,2.3436557981,3.07,-5.0,5.8672736428
2020-05-04 19:00:00,6.8865,0.08750000000000001,6.8870558659,1.9865,-0.10250000000000001,1.9891426545000002,4.9,0.19,4.9036822899,5.3665,-5.1925,7.4673541834,1.9865,-0.10250000000000001,1.9891426545000002,3.38,-5.09,6.1100327331
2020-05-04 19:30:00,6.9125,0.198,6.915335151,1.4025,-0.082,1.4048951028,5.51,0.28,5.5171097505999995,5.4025,-4.962,7.3354243401,1.4025,-0.082,1.4048951028,4.0,-4.88,6.3098652916999995
2020-05-04 20:00:00,6.7415,0.4495,6.7564689372,1.0415,-0.0805,1.0446063852,5.7,0.53,5.7245873214,5.1515,-5.4305,7.485204239,1.0415,-0.0805,1.0446063852,4.11,-5.35,6.7464509188
2020-05-04 20:30:00,6.803,1.082,6.8885073129,0.993,-0.078,0.9960587332,5.8100000000000005,1.16,5.9246687671,5.103,-5.788,7.7163173211,0.993,-0.078,0.9960587332,4.11,-5.71,7.0353535803
2020-05-04 21:00:00,6.7995,1.082,6.8850507805,1.3795,-0.078,1.3817033871,5.42,1.16,5.5427430032,5.1195,-5.718,7.6749465308,1.3795,-0.078,1.3817033871,3.74,-5.64,6.7673628542
2020-05-04 21:30:00,6.8715,0.6125,6.8987439799,1.3515000000000001,-0.0475,1.3523344631,5.52,0.66,5.5593165048,5.3915,-5.7575,7.8877803278,1.3515000000000001,-0.0475,1.3523344631,4.04,-5.71,6.9946908438
2020-05-04 22:00:00,6.495,0.0775,6.4954623584,1.435,-0.0425,1.4356292175,5.06,0.12,5.0614227249,5.045,-5.7925,7.6814765019,1.435,-0.0425,1.4356292175,3.61,-5.75,6.7893004058
2020-05-04 22:30:00,6.2105,0.34600000000000003,6.2201307261,1.4605000000000001,-0.044,1.4611626364,4.75,0.39,4.765983634,4.6005,-5.694,7.3202620342,1.4605000000000001,-0.044,1.4611626364,3.14,-5.65,6.463907487
2020-05-04 23:00:00,6.199,0.856,6.2578220652,1.369,-0.024,1.3692103564,4.83,0.88,4.9095111773,4.509,-6.074,7.5646914676,1.369,-0.024,1.3692103564,3.14,-6.05,6.8163113192
2020-05-04 23:30:00,5.7485,0.095,5.7492849338,1.3685,0.005,1.3685091341,4.38,0.09,4.38092456,4.2285,-5.495,6.933630885,1.3685,0.005,1.3685091341,2.86,-5.5,6.1991612336
2020-05-05 00:00:00,5.582,0.135,5.5836322408,1.3519999999999999,0.005,1.3520092455000001,4.23,0.13,4.2319971645,4.062,-5.495,6.8333643983,1.3519999999999999,0.005,1.3520092455000001,2.71,-5.5,6.1314027759
2020-05-05 00:30:00,5.475,0.1955,5.4784893219,1.335,0.0055000000000000005,1.3350113295,4.14,0.19,4.1443576101,3.995,-5.6245,6.8989147878,1.335,0.0055000000000000005,1.3350113295,2.66,-5.63,6.2267567802
2020-05-05 01:00:00,5.359,0.14550000000000002,5.3609748414,1.419,0.0055000000000000005,1.4190106589,3.94,0.14,3.942486525,3.849,-5.5745000000000005,6.7742048426,1.419,0.0055000000000000005,1.4190106589,2.43,-5.58,6.0861564226
2020-05-05 01:30:00,5.3615,0.146,5.3634875081,1.3815,0.006,1.3815130293,3.98,0.14,3.9824615503,3.8815,-5.704,6.8993954989,1.3815,0.006,1.3815130293,2.5,-5.71,6.233305704
2020-05-05 02:00:00,5.3075,0.14650000000000002,5.3095214944,1.4675,0.006500000000000001,1.4675143952,3.84,0.14,3.8425512358000002,3.7975,-5.5935,6.7607875651,1.4675,0.006500000000000001,1.4675143952,2.33,-5.6,6.0653853958
2020-05-05 02:30:00,5.2955,0.146,5.2975122699,1.3955,0.006,1.3955128985,3.9,0.14,3.9025120115,3.8055,-5.684,6.840298696,1.3955,0.006,1.3955128985,2.41,-5.69,6.179336534
2020-05-05 03:00:00,5.117,0.0955,5.117891094,1.267,0.0055000000000000005,1.2670119376,3.85,0.09,3.8510518044,3.617,-5.6845,6.7376723911,1.267,0.0055000000000000005,1.2670119376,2.35,-5.69,6.1561838829
2020-05-05 03:30:00,5.142,0.1665,5.1446949618,1.342,0.006500000000000001,1.3420157413,3.8,0.16,3.8033669294,3.652,-5.6835,6.7556847358,1.342,0.006500000000000001,1.3420157413,2.31,-5.69,6.1410259729
2020-05-05 04:00:00,5.2635,0.606,5.2982703074,1.3035,0.006,1.3035138089,3.96,0.6000000000000001,4.0051966244,3.7135,-5.844,6.9240463784,1.3035,0.006,1.3035138089,2.41,-5.85,6.3269740003
2020-05-05 04:30:00,5.324,1.176,5.4523345459,1.3639999999999999,0.006,1.3640131964,3.96,1.17,4.1292251089,3.644,-6.034,7.0489638955,1.3639999999999999,0.006,1.3640131964,2.2800000000000002,-6.04,6.4560049566
2020-05-05 05:00:00,5.3805,1.1755,5.5074114155,1.1805,0.0055000000000000005,1.1805128123,4.2,1.17,4.359919724,3.7105,-5.9845,7.0414523005,1.1805,0.0055000000000000005,1.1805128123,2.5300000000000002,-5.99,6.5023841781
2020-05-05 05:30:00,5.465,1.1705,5.5889440192,1.075,0.0005,1.0750001163,4.39,1.17,4.5432367317,3.785,-5.9495000000000005,7.0514378144,1.075,0.0005,1.0750001163,2.71,-5.95,6.5380884056
2020-05-05 06:00:00,5.5935,1.1885,5.7183716651,0.8935000000000001,-0.051500000000000004,0.8949829607,4.7,1.24,4.8608229756,3.9135,-5.7515,6.9566683477,0.8935000000000001,-0.051500000000000004,0.8949829607,3.02,-5.7,6.450612374
2020-05-05 06:30:00,5.9465,0.674,5.9845750267,1.3165,-0.046,1.3173034009,4.63,0.72,4.6856483009000005,4.3865,-4.946,6.6109226474,1.3165,-0.046,1.3173034009,3.07,-4.9,5.7822919331
2020-05-05 07:00:00,6.152,0.531,6.1748736829,1.662,-0.049,1.6627221656,4.49,0.58,4.5273060422,4.672,-4.769,6.6761474669,1.662,-0.049,1.6627221656,3.01,-4.72,5.598080028
2020-05-05 07:30:00,6.7595,1.0765,6.8446835208,1.8695,-0.053500000000000006,1.8702653555,4.89,1.13,5.0188644134,5.2295,-4.5935,6.9604534694,1.8695,-0.053500000000000006,1.8702653555,3.36,-4.54,5.6481147297
2020-05-05 08:00:00,7.273,2.0215,7.5487079192,2.303,-0.0685,2.3040185004,4.97,2.09,5.3915674901,5.6129999999999995,-4.9985,7.5160342768,2.303,-0.0685,2.3040185004,3.31,-4.93,5.9380973384
2020-05-05 08:30:00,7.527,2.013,7.7915273214,2.477,-0.077,2.4781965217,5.05,2.09,5.4654002598,5.877,-4.927,7.6690584820000005,2.477,-0.077,2.4781965217,3.4,-4.85,5.9230482017
2020-05-05 09:00:00,7.7035,2.006,7.9603987494,2.6135,-0.084,2.6148495655,5.09,2.09,5.5023813027,6.0135,-4.704,7.6347755861,2.6135,-0.084,2.6148495655,3.4,-4.62,5.7362356995
2020-05-05 09:30:00,7.732,1.779,7.9340194731,2.9619999999999997,-0.101,2.9637214781,4.77,1.88,5.1271141981,6.052,-4.781,7.7126302258,2.9619999999999997,-0.101,2.9637214781,3.09,-4.68,5.6080745359
2020-05-05 10:00:00,8.0825,1.9235000000000002,8.3082283611,3.0025,-0.1265,3.0051636395,5.08,2.05,5.4780379699,6.4025,-4.6165,7.8932932607,3.0025,-0.1265,3.0051636395,3.4,-4.49,5.6320600139
2020-05-05 10:30:00,8.052,2.063,8.3120799443,3.532,-0.167,3.5359458423,4.52,2.23,5.040168648,6.432,-4.837,8.0478067198,3.532,-0.167,3.5359458423,2.9,-4.67,5.4971720002
2020-05-05 11:00:00,8.194,2.2725,8.5032871438,3.674,-0.1875,3.6787813539,4.52,2.46,5.146066459,6.574,-4.6175,8.0336033167,3.674,-0.1875,3.6787813539,2.9,-4.43,5.2947993352000005
2020-05-05 11:30:00,8.1165,2.017,8.3633642304,4.5965,-0.223,4.6019062626,3.52,2.24,4.1722895393,6.4465,-4.583,7.909567071,4.5965,-0.223,4.6019062626,1.85,-4.36,4.7362537939
2020-05-05 12:00:00,8.0725,2.0975,8.3405492925,4.7925,-0.2325,4.798136357,3.2800000000000002,2.33,4.02334438,6.4425,-4.8825,8.083601456,4.7925,-0.2325,4.798136357,1.65,-4.65,4.934065261
2020-05-05 12:30:00,8.2835,2.069,8.5379818019,5.3335,-0.261,5.3398823255,2.95,2.33,3.7591754415,6.5735,-4.481,7.9555177864,5.3335,-0.261,5.3398823255,1.24,-4.22,4.3984088032
2020-05-05 13:00:00,8.1595,2.0645,8.4166264322,5.2495,-0.2655,5.2562097085,2.91,2.33,3.7278680234,6.4895,-4.6255,7.9692446631,5.2495,-0.2655,5.2562097085,1.24,-4.36,4.5329019403
2020-05-05 13:30:00,8.1095,2.022,8.3577792655,5.1995000000000005,-0.218,5.2040680482,2.91,2.24,3.6722881150999998,6.4395,-4.858,8.0664319405,5.1995000000000005,-0.218,5.2040680482,1.24,-4.64,4.8028324976
2020-05-05 14:00:00,7.7075,1.94,7.9479026321,5.8675,-0.30000000000000004,5.8751643594,1.8399999999999999,2.24,2.8988273491000003,6.0475,-5.3,8.0412844901,5.8675,-0.30000000000000004,5.8751643594,0.18,-5.0,5.0032389509
2020-05-05 14:30:00,7.693,2.0575,7.9633884277,5.203,-0.2625,5.2096175723,2.49,2.32,3.403307215,6.023,-5.1925,7.9522691887,5.203,-0.2625,5.2096175723,0.8200000000000001,-4.93,4.9977294845
2020-05-05 15:00:00,7.5975,2.0775,7.8764213003,6.0875,-0.3725,6.0988861688,1.51,2.45,2.8779506597999998,5.8975,-5.2225,7.8775003967,6.0875,-0.3725,6.0988861688,-0.19,-4.85,4.8537202227
2020-05-05 15:30:00,7.5125,1.953,7.7622074985000005,5.1125,-0.297,5.1211195309,2.4,2.25,3.2897568299,5.8325,-5.227,7.8319592217,5.1125,-0.297,5.1211195309,0.72,-4.93,4.9822986663
2020-05-05 16:00:00,7.2535,0.886,7.3074111865999996,4.3735,-0.224,4.3792326097,2.88,1.11,3.0865028754,5.6935,-4.654,7.3536153183,4.3735,-0.224,4.3792326097,1.32,-4.43,4.6224776906
2020-05-05 16:30:00,7.297,0.76,7.3364711544,4.177,-0.22,4.1827896194,3.12,0.98,3.270290507,5.777,-4.88,7.5622833192000005,4.177,-0.22,4.1827896194,1.6,-4.66,4.9270275014
2020-05-05 17:00:00,7.318,0.7145,7.3527977158,4.198,-0.20550000000000002,4.2030267963,3.12,0.92,3.2528141662,5.758,-4.7755,7.4806392942,4.198,-0.20550000000000002,4.2030267963,1.56,-4.57,4.8289232754
2020-05-05 17:30:00,7.104,0.5055000000000001,7.1219622472,3.174,-0.1345,3.1768484777,3.93,0.64,3.9817709628,5.574,-4.8845,7.4113302618,3.174,-0.1345,3.1768484777,2.4,-4.75,5.3218887625
2020-05-05 18:00:00,7.06,0.3945,7.0710133821,2.51,-0.1155,2.5126560151,4.55,0.51,4.5784932019,5.54,-4.8655,7.3732415022,2.51,-0.1155,2.5126560151,3.03,-4.75,5.6341281491
2020-05-05 18:30:00,7.0175,0.736,7.0559905222,2.1475,-0.084,2.1491422126,4.87,0.8200000000000001,4.9385524195,5.4075,-5.424,7.659035987,2.1475,-0.084,2.1491422126,3.26,-5.34,6.256452669
2020-05-05 19:00:00,7.052,0.9845,7.1203893328,1.6019999999999999,-0.0555,1.6029610881,5.45,1.04,5.5483420947,5.432,-5.4655000000000005,7.7057325576,1.6019999999999999,-0.0555,1.6029610881,3.83,-5.41,6.628499076
2020-05-05 19:30:00,7.0205,0.39,7.0313242174,0.9305,-0.05,0.9318423955,6.09,0.44,6.1058742208,5.6005,-4.97,7.4877566901,0.9305,-0.05,0.9318423955,4.67,-4.92,6.7834578203
2020-05-05 20:00:00,6.8905,0.2695,6.8957683038,0.7305,-0.0505,0.7322434704,6.16,0.32,6.1683060884,5.5005,-5.2705,7.6179833618,0.7305,-0.0505,0.7322434704,4.77,-5.22,7.0711597351
2020-05-05 20:30:00,6.8175,0.3215,6.8250764465,0.4975,-0.0485,0.49985848,6.32,0.37,6.3308214317000004,5.3875,-5.1585,7.4589059855,0.4975,-0.0485,0.49985848,4.89,-5.11,7.0727788033
2020-05-05 21:00:00,6.708,0.289,6.7142225909,0.388,-0.031,0.389236432,6.32,0.32,6.3280960802,5.2780000000000005,-5.091,7.3331824606,0.388,-0.031,0.389236432,4.89,-5.06,7.0367393017
2020-05-05 21:30:00,6.754,0.3205,6.761600125,0.384,0.0005,0.3840003255,6.37,0.32,6.378032612,5.274,-5.0095,7.2739374654,0.384,0.0005,0.3840003255,4.89,-5.01,7.0008713743
2020-05-05 22:00:00,6.4705,0.221,6.4742730287,0.4605,0.001,0.46050108580000004,6.01,0.22,6.0140252743,5.0805,-5.439,7.4427280785,0.4605,0.001,0.46050108580000004,4.62,-5.44,7.1370862402
2020-05-05 22:30:00,6.2585,0.2715,6.264386203,0.4985,0.0015,0.49850225680000004,5.76,0.27,5.7663246527,4.8385,-5.3985,7.2494747741,0.4985,0.0015,0.49850225680000004,4.34,-5.4,6.9278856804
2020-05-05 23:00:00,6.0975,0.331,6.106477483,0.5075000000000001,0.001,0.5075009852,5.59,0.33,5.5997321365,4.6875,-5.399,7.1499550523,0.5075000000000001,0.001,0.5075009852,4.18,-5.4,6.8287919869
2020-05-05 23:30:00,5.83,0.24150000000000002,5.8349997644,0.48,0.0015,0.4800023437,5.35,0.24,5.355380472,4.37,-5.3985,6.9455526958,0.48,0.0015,0.4800023437,3.89,-5.4,6.6552310253
2020-05-06 00:00:00,5.4915,0.1105,5.4926116284,0.4015,0.0005,0.4015003113,5.09,0.11,5.0911884664,4.0315,-5.4795,6.8027871126,0.4015,0.0005,0.4015003113,3.63,-5.48,6.5732259964
2020-05-06 00:30:00,5.2785,0.1625,5.2810007101,0.6185,0.0025,0.6185050525,4.66,0.16,4.6627459721,3.8185000000000002,-5.4775,6.6771212734,0.6185,0.0025,0.6185050525,3.2,-5.48,6.3458963118
2020-05-06 01:00:00,5.2845,0.1605,5.2869367785,0.4045,0.0005,0.404500309,4.88,0.16,4.8826222463,3.8345000000000002,-5.4795,6.6879227343,0.4045,0.0005,0.404500309,3.43,-5.48,6.4649284605
2020-05-06 01:30:00,5.206,0.114,5.2072480256,0.326,0.004,0.326024539,4.88,0.11,4.8812395967,3.7560000000000002,-5.586,6.7313395398,0.326,0.004,0.326024539,3.43,-5.59,6.5584296901
2020-05-06 02:00:00,5.2145,0.1095,5.215649576,0.2745,-0.0005,0.2745004554,4.94,0.11,4.9412245446,3.7845,-5.5905000000000005,6.7510095912,0.2745,-0.0005,0.2745004554,3.51,-5.59,6.6006211829
2020-05-06 02:30:00,5.205,0.357,5.2172285746,0.145,-0.003,0.1450310312,5.06,0.36,5.0727901593,3.715,-5.8629999999999995,6.940892882,0.145,-0.003,0.1450310312,3.5700000000000003,-5.86,6.8618146288
2020-05-06 03:00:00,5.1605,0.357,5.1728337737,0.1005,-0.003,0.1005447661,5.06,0.36,5.0727901593,3.5905,-5.803,6.8239650681,0.1005,-0.003,0.1005447661,3.49,-5.8,6.7690545869
2020-05-06 03:30:00,4.8995,-0.1305,4.9012376498,0.2995,-0.0005,0.2995004174,4.6,-0.13,4.6018365898999996,3.4195,-5.5905000000000005,6.5533709264999995,0.2995,-0.0005,0.2995004174,3.12,-5.59,6.4017575712
2020-05-06 04:00:00,4.98,-0.0505,4.9802560426,0.29,-0.0005,0.290000431,4.69,-0.05,4.6902665169,3.52,-5.5504999999999995,6.5725527955,0.29,-0.0005,0.290000431,3.23,-5.55,6.4214795803
2020-05-06 04:30:00,4.996,0.0125,4.9960156375,0.526,0.0025,0.5260059410000001,4.47,0.01,4.4700111857,3.536,-5.5475,6.5786056463,0.526,0.0025,0.5260059410000001,3.01,-5.55,6.3136835524
2020-05-06 05:00:00,4.98,-0.0565,4.9803204967,0.59,0.0035,0.5900103813,4.39,-0.06,4.3904100035999996,3.45,-5.2865,6.3126525526,0.59,0.0035,0.5900103813,2.86,-5.29,6.0136261939
2020-05-06 05:30:00,5.0895,-0.0955,5.090395908,0.6995,0.0045000000000000005,0.6995144745,4.39,-0.1,4.3911388045,3.5195,-5.0555,6.1599480923,0.6995,0.0045000000000000005,0.6995144745,2.8200000000000003,-5.06,5.7927540946
2020-05-06 06:00:00,5.3195,0.002,5.319500376,0.6595000000000001,-0.038,0.6605938616,4.66,0.04,4.6601716707000005,3.7795,-4.928,6.2104592624,0.6595000000000001,-0.038,0.6605938616,3.12,-4.89,5.8005603178000005
2020-05-06 06:30:00,5.62,0.431,5.6365025503,0.64,-0.049,0.6418730404,4.98,0.48,5.0030790519,4.1,-5.069,6.519567547,0.64,-0.049,0.6418730404,3.46,-5.02,6.0968844503
2020-05-06 07:00:00,5.8135,0.428,5.8292337618,0.6935,-0.052000000000000005,0.6954467988,5.12,0.48,5.1424507776,4.3035,-4.812,6.455653046,0.6935,-0.052000000000000005,0.6954467988,3.61,-4.76,5.9740857041
2020-05-06 07:30:00,6.4045,0.838,6.4590915963,0.8445,-0.062,0.8467728444,5.5600000000000005,0.9,5.6323707264,4.9145,-4.712,6.808469303,0.8445,-0.062,0.8467728444,4.07,-4.65,6.179595456
2020-05-06 08:00:00,6.9305,1.3395000000000001,7.0587598415,1.4705,-0.0805,1.4727017689,5.46,1.42,5.6416309699,5.3505,-4.7805,7.1750282578,1.4705,-0.0805,1.4727017689,3.88,-4.7,6.0946205788
2020-05-06 08:30:00,7.0595,1.5265,7.2226548097,2.1795,-0.1135,2.1824533214,4.88,1.6400000000000001,5.1482035702,5.3795,-5.0335,7.3671665177,2.1795,-0.1135,2.1824533214,3.2,-4.92,5.8691055537
2020-05-06 09:00:00,7.357,1.2475,7.4620175053,2.667,-0.1625,2.6719459669,4.69,1.4100000000000001,4.8973666393,5.787,-4.5725,7.3754406817,2.667,-0.1625,2.6719459669,3.12,-4.41,5.4020829316
2020-05-06 09:30:00,7.7045,1.6335000000000002,7.8757629789,3.2845,-0.2165,3.2916276369,4.42,1.85,4.7915446361,6.1445,-4.3965,7.5554015446000005,3.2845,-0.2165,3.2916276369,2.86,-4.18,5.0647803506
2020-05-06 10:00:00,7.8735,2.0985,8.1483559385,3.7535,-0.2715,3.7633063256,4.12,2.37,4.7530306121,6.2335,-4.8915,7.9235910104,3.7535,-0.2715,3.7633063256,2.48,-4.62,5.2435484169
2020-05-06 10:30:00,7.681,1.9185,7.9169693223,4.061,-0.3215,4.0737063284,3.62,2.24,4.2569942447999995,6.031,-5.1315,7.9186648654,4.061,-0.3215,4.0737063284,1.97,-4.8100000000000005,5.1977879911
2020-05-06 11:00:00,7.7955,1.984,8.0440087177,4.2755,-0.366,4.2911369414,3.52,2.35,4.2323634059,6.1255,-4.996,7.9045408627,4.2755,-0.366,4.2911369414,1.85,-4.63,4.9859201759000005
2020-05-06 11:30:00,7.6125,1.889,7.8433715486,4.3725,-0.381,4.389067925,3.24,2.27,3.9560712835,5.9425,-5.091,7.8250614854,4.3725,-0.381,4.389067925,1.57,-4.71,4.9647759265
2020-05-06 12:00:00,7.5755,1.8905,7.8078287955,4.4055,-0.3795,4.4218152946,3.17,2.27,3.8989485762,5.8755,-4.9495000000000005,7.6823857297,4.4055,-0.3795,4.4218152946,1.47,-4.57,4.8006041286
2020-05-06 12:30:00,7.5425,1.766,7.7464870909,4.3725,-0.394,4.3902155129,3.17,2.16,3.8359483834,5.7925,-4.874,7.5702663262000005,4.3725,-0.394,4.3902155129,1.42,-4.48,4.6996595621
2020-05-06 13:00:00,7.647,1.8065,7.8574837734,4.407,-0.3935,4.4245328849,3.24,2.2,3.9163248078,5.897,-4.8735,7.650203347,4.407,-0.3935,4.4245328849,1.49,-4.48,4.7212816057
2020-05-06 13:30:00,7.704,1.8085,7.9134245589,4.394,-0.3915,4.4114066067,3.31,2.2,3.9744307769000002,5.954,-4.9315,7.7310935999,4.394,-0.3915,4.4114066067,1.56,-4.54,4.8005416361
2020-05-06 14:00:00,7.6775,1.8465,7.8964275783,4.3675,-0.3935,4.3851908168,3.31,2.24,3.9967111479,5.9275,-5.0335,7.7763345157,4.3675,-0.3935,4.3851908168,1.56,-4.64,4.8952221604
2020-05-06 14:30:00,7.492,1.8615,7.7197957389,4.312,-0.3785,4.3285801656,3.18,2.24,3.8897300678,5.752,-5.1985,7.7530578645,4.312,-0.3785,4.3285801656,1.44,-4.82,5.0305069327
2020-05-06 15:00:00,7.485,1.873,7.7157860261,4.255,-0.367,4.2707978177,3.23,2.24,3.9307124036000003,5.735,-5.187,7.7327352211000004,4.255,-0.367,4.2707978177,1.48,-4.82,5.042102736
2020-05-06 15:30:00,7.4005,1.4145,7.534468163,4.0405,-0.34550000000000003,4.0552448138,3.36,1.76,3.7930462692,5.7905,-5.0255,7.6671729144,4.0405,-0.34550000000000003,4.0552448138,1.75,-4.68,4.9964887671
2020-05-06 16:00:00,7.18,0.9425,7.2415955597,3.71,-0.2975,3.7219089524,3.47,1.24,3.6849016269,5.65,-4.8875,7.4706195359,3.71,-0.2975,3.7219089524,1.94,-4.59,4.9831415794
2020-05-06 16:30:00,7.19,0.916,7.2481139616,3.23,-0.244,3.2392029884,3.96,1.16,4.1264027918,5.68,-4.964,7.5434538509,3.23,-0.244,3.2392029884,2.45,-4.72,5.3179789394
2020-05-06 17:00:00,7.1635,0.7595000000000001,7.2036499429,2.7535,-0.2005,2.7607901949,4.41,0.96,4.5132804034,5.6735,-5.1005,7.6291351083,2.7535,-0.2005,2.7607901949,2.92,-4.9,5.7040687233
2020-05-06 17:30:00,7.001,0.494,7.018407013,2.221,-0.156,2.2264718727,4.78,0.65,4.8239921227,5.511,-5.336,7.6709853995,2.221,-0.156,2.2264718727,3.29,-5.18,6.1364892243
2020-05-06 18:00:00,6.9085,0.2245,6.912146736,1.6684999999999999,-0.1155,1.6724928998,5.24,0.34,5.2510189487,5.3885,-5.2955,7.5550150562,1.6684999999999999,-0.1155,1.6724928998,3.7199999999999998,-5.18,6.3773662275
2020-05-06 18:30:00,7.0355,0.252,7.0400116655,1.1355,-0.088,1.1389048468,5.9,0.34,5.9097884903,5.5255,-5.018,7.4640119406,1.1355,-0.088,1.1389048468,4.39,-4.93,6.6012877532
2020-05-06 19:00:00,6.9865,0.2,6.9893620775,0.6365000000000001,-0.07,0.6403376063,6.35,0.27,6.3557375654,5.5065,-5.06,7.4783114571,0.6365000000000001,-0.07,0.6403376063,4.87,-4.99,6.9725891891
2020-05-06 19:30:00,7.115,0.3195,7.1221699818,0.295,-0.060500000000000005,0.30113991760000003,6.82,0.38,6.8305783064,5.675,-5.0105,7.5703854096,0.295,-0.060500000000000005,0.30113991760000003,5.38,-4.95,7.3107386768
2020-05-06 20:00:00,7.018,0.4385,7.0316858754,0.158,-0.061500000000000006,0.1695471911,6.86,0.5,6.8781974383,5.658,-5.5515,7.926671196,0.158,-0.061500000000000006,0.1695471911,5.5,-5.49,7.7711067423
2020-05-06 20:30:00,6.891,0.7765000000000001,6.9346112544,0.07100000000000001,-0.043500000000000004,0.0832661396,6.82,0.8200000000000001,6.8691193031,5.381,-6.0435,8.0919128301,0.07100000000000001,-0.043500000000000004,0.0832661396,5.31,-6.0,8.0122468759
2020-05-06 21:00:00,6.6565,0.171,6.6586960623,0.0465,-0.039,0.060689785,6.61,0.21,6.6133350134,5.1665,-5.339,7.4295116428,0.0465,-0.039,0.060689785,5.12,-5.3,7.3691519186
2020-05-06 21:30:00,6.6615,0.0765,6.6619392447,0.051500000000000004,-0.0035,0.051618795,6.61,0.08,6.6104840973,5.1715,-5.4135,7.4866811405,0.051500000000000004,-0.0035,0.051618795,5.12,-5.41,7.4486575972
2020-05-06 22:00:00,6.4295,0.036500000000000005,6.4296036036,0.059500000000000004,-0.0035,0.0596028523,6.37,0.04,6.3701255875000005,4.9795,-5.6635,7.5412633225,0.059500000000000004,-0.0035,0.0596028523,4.92,-5.66,7.4994666477
2020-05-06 22:30:00,6.1965,0.0765,6.1969722042,0.0465,-0.0035,0.0466315344,6.15,0.08,6.1505203032,4.7265,-5.7035,7.4074094325,0.0465,-0.0035,0.0466315344,4.68,-5.7,7.375120338
2020-05-06 23:00:00,5.9705,0.0765,5.970990077,0.0805,-0.0035,0.08057605100000001,5.89,0.08,5.8905432687,4.5205,-5.7935,7.3484394602,0.0805,-0.0035,0.08057605100000001,4.44,-5.79,7.2964169289
2020-05-06 23:30:00,5.876,0.6065,5.907217471,0.076,-0.0035,0.0760805494,5.8,0.61,5.831989369,4.296,-6.1935,7.5375764175,0.076,-0.0035,0.0760805494,4.22,-6.19,7.4916286614
2020-05-07 00:00:00,5.7275,0.9245000000000001,5.8016339509,0.0575,-0.0155,0.0595524978,5.67,0.9400000000000001,5.7473907123,4.0575,-6.4755,7.6416887204,0.0575,-0.0155,0.0595524978,4.0,-6.46,7.5981313492
2020-05-07 00:30:00,5.5415,0.17500000000000002,5.5442625524,0.021500000000000002,-0.015,0.0262154535,5.52,0.19,5.5232689596,4.0215,-5.545,6.8497800877,0.021500000000000002,-0.015,0.0262154535,4.0,-5.53,6.8250201465
2020-05-07 01:00:00,5.4075,0.176,5.410363412,0.007500000000000001,-0.014,0.0158823802,5.4,0.19,5.4033415587,3.9075,-5.614,6.8399965095,0.007500000000000001,-0.014,0.0158823802,3.9,-5.6,6.8242215673
2020-05-07 01:30:00,5.2605,0.084,5.2611706159,0.0005,-0.006,0.0060207973,5.26,0.09,5.2607699056,3.7605,-5.726,6.8504332892,0.0005,-0.006,0.0060207973,3.76,-5.72,6.8451442644
2020-05-07 02:00:00,5.2145,0.07200000000000001,5.2149970518,0.0145,-0.018000000000000002,0.023113848700000002,5.2,0.09,5.2007787878,3.7145,-5.7379999999999995,6.8353605794,0.0145,-0.018000000000000002,0.023113848700000002,3.7,-5.72,6.8123710997
2020-05-07 02:30:00,5.297,0.198,5.3006992935,0.007,-0.012,0.013892444,5.29,0.21,5.2941666011,3.807,-5.642,6.8062774701,0.007,-0.012,0.013892444,3.8,-5.63,6.7924148872
2020-05-07 03:00:00,5.2875,0.193,5.2910211916,0.0775,-0.017,0.07934261150000001,5.21,0.21,5.2142305281,3.8075,-5.767,6.9105242384,0.0775,-0.017,0.07934261150000001,3.73,-5.75,6.8538602262
