Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-07 03:30:00,5.3629999999999995,0.1915,5.3664179161,0.043000000000000003,-0.018500000000000003,0.046810789400000004,5.32,0.21,5.3241431235,3.903,-5.7685,6.9648403607,0.043000000000000003,-0.018500000000000003,0.046810789400000004,3.86,-5.75,6.9254674932
2020-05-07 04:00:00,5.333,0.264,5.3395304101,0.013000000000000001,-0.016,0.020615528100000002,5.32,0.28,5.3273633253,3.873,-5.766,6.9459977685,0.013000000000000001,-0.016,0.020615528100000002,3.86,-5.75,6.9254674932
2020-05-07 04:30:00,5.391,0.488,5.4130421207,0.011,-0.012,0.0162788206,5.38,0.5,5.4031842463,3.871,-5.882,7.041488834,0.011,-0.012,0.0162788206,3.86,-5.87,7.025418137
2020-05-07 05:00:00,5.458,1.1085,5.5694287185,0.008,-0.0115,0.014008925700000001,5.45,1.12,5.5638925223,3.758,-6.2015,7.2512872133,0.008,-0.0115,0.014008925700000001,3.75,-6.19,7.2373061287
2020-05-07 05:30:00,5.5625,1.1855,5.6874261753,0.0325,-0.0145,0.0355879193,5.53,1.2,5.6587012644,3.8625,-6.0445,7.1732061521,0.0325,-0.0145,0.0355879193,3.83,-6.03,7.1435145412
2020-05-07 06:00:00,5.625,1.1485,5.7410519289,0.055,-0.051500000000000004,0.0753475282,5.57,1.2,5.6977978202,3.885,-5.9615,7.1156663251,0.055,-0.051500000000000004,0.0753475282,3.83,-5.91,7.0425137558
2020-05-07 06:30:00,6.0345,1.1425,6.1417014336,0.1345,-0.0575,0.1462754251,5.9,1.2,6.0207972894,4.2945,-5.5875,7.0471899719,0.1345,-0.0575,0.1462754251,4.16,-5.53,6.9200072254
2020-05-07 07:00:00,6.3495,1.2155,6.4647962458,0.3395,-0.0645,0.34557271300000003,6.01,1.28,6.144794545,4.6195,-5.4345,7.1325711002,0.3395,-0.0645,0.34557271300000003,4.28,-5.37,6.8669716761
2020-05-07 07:30:00,6.6625,0.7905000000000001,6.7092321841,0.6525000000000001,-0.0695,0.6561909021,6.01,0.86,6.071218988,5.1125,-4.8095,7.0191841762,0.6525000000000001,-0.0695,0.6561909021,4.46,-4.74,6.5083945793
2020-05-07 08:00:00,6.8635,1.171,6.9626771611,0.9135000000000001,-0.079,0.9169096193,5.95,1.25,6.0798848673,5.2235,-5.059,7.2717558574,0.9135000000000001,-0.079,0.9169096193,4.31,-4.98,6.5860838136
2020-05-07 08:30:00,7.194,1.0445,7.2694302562,1.454,-0.10550000000000001,1.4578224343000001,5.74,1.15,5.8540669624,5.594,-4.8255,7.3877118413,1.454,-0.10550000000000001,1.4578224343000001,4.14,-4.72,6.2783755861
2020-05-07 09:00:00,7.4605,1.027,7.5308558113,1.7705000000000002,-0.123,1.7747673791,5.69,1.15,5.8050495261,5.9105,-4.453,7.4002175137,1.7705000000000002,-0.123,1.7747673791,4.14,-4.33,5.9907011276
2020-05-07 09:30:00,7.7045,1.9075000000000002,7.9371201640999995,1.6345,-0.1125,1.6383670224,6.07,2.02,6.3972884881,6.0245,-5.1425,7.9208526372,1.6345,-0.1125,1.6383670224,4.39,-5.03,6.6763013713
2020-05-07 10:00:00,7.542,1.8065,7.7553340515,2.782,-0.21350000000000002,2.7901803257,4.76,2.02,5.1708800025,5.832,-5.3035,7.8828507692,2.782,-0.21350000000000002,2.7901803257,3.05,-5.09,5.9338520373
2020-05-07 10:30:00,7.5485,1.808,7.7620046541,1.9585,-0.14200000000000002,1.9636410695,5.59,1.9500000000000002,5.9203547191,5.8585,-5.322,7.9149040582,1.9585,-0.14200000000000002,1.9636410695,3.9,-5.18,6.4840111042
2020-05-07 11:00:00,7.721,1.932,7.9590492523,2.281,-0.158,2.2864656131,5.44,2.09,5.8276667715,6.031,-5.198,7.9619196806,2.281,-0.158,2.2864656131,3.75,-5.04,6.2820458451
2020-05-07 11:30:00,7.73,1.8975,7.9594853006,2.64,-0.1925,2.6470089251999998,5.09,2.09,5.5023813027,6.03,-5.2325,7.9837307225,2.64,-0.1925,2.6470089251999998,3.39,-5.04,6.0740184392
2020-05-07 12:00:00,7.7875,1.9215,8.0210547,1.7575,-0.11850000000000001,1.7614904201,6.03,2.04,6.3657285522,6.1075,-5.1585,7.9944780005,1.7575,-0.11850000000000001,1.7614904201,4.35,-5.04,6.6576347151
2020-05-07 12:30:00,7.9335,1.9395,8.1671342893,1.4435,-0.1005,1.4469942985,6.49,2.04,6.8030654855,6.2435,-5.1405,8.087399613,1.4435,-0.1005,1.4469942985,4.8,-5.04,6.96
2020-05-07 13:00:00,7.9375,1.8835000000000002,8.1579089539,3.3775,-0.28650000000000003,3.389629552,4.5600000000000005,2.17,5.05,6.1875,-5.0765,8.0034997657,3.3775,-0.28650000000000003,3.389629552,2.81,-4.79,5.5533953578
2020-05-07 13:30:00,7.9965,1.8765,8.2137241553,2.4665,-0.1835,2.4733164981,5.53,2.06,5.9012286856,6.2865,-5.2335,8.1798291241,2.4665,-0.1835,2.4733164981,3.8200000000000003,-5.05,6.3320533794
2020-05-07 14:00:00,7.5315,1.839,7.7527681024,3.7015000000000002,-0.321,3.7153927451,3.83,2.16,4.3971013179,5.8115,-5.601,8.0712287324,3.7015000000000002,-0.321,3.7153927451,2.11,-5.28,5.6859915582
2020-05-07 14:30:00,7.399,1.82,7.6195538583,2.749,-0.21,2.7570094305,4.65,2.03,5.0737954235,5.699,-5.76,8.1028514117,2.749,-0.21,2.7570094305,2.95,-5.55,6.285300311
2020-05-07 15:00:00,7.3435,1.88,7.5803292969000005,2.9035,-0.23,2.9125954491,4.44,2.11,4.9158620811,5.6235,-5.78,8.0642514997,2.9035,-0.23,2.9125954491,2.7199999999999998,-5.55,6.180687664
2020-05-07 15:30:00,7.134,1.0635,7.2128349662,3.864,-0.3265,3.8777697521,3.27,1.3900000000000001,3.5531676009,5.484,-5.1765,7.5412471283,3.864,-0.3265,3.8777697521,1.62,-4.85,5.1134039543
2020-05-07 16:00:00,6.8955,0.7505000000000001,6.93622163,3.5455,-0.28950000000000004,3.5572996078,3.35,1.04,3.5077200572000002,5.2955,-5.1395,7.3794837557,3.5455,-0.28950000000000004,3.5572996078,1.75,-4.85,5.1560643906
2020-05-07 16:30:00,6.8635,0.674,6.8965142101,3.1935000000000002,-0.256,3.2037444108,3.67,0.93,3.7860005283,5.2735,-5.216,7.4173080191,3.1935000000000002,-0.256,3.2037444108,2.08,-4.96,5.3784756205
2020-05-07 17:00:00,6.9155,0.506,6.9339870385,1.3755,-0.114,1.3802160157,5.54,0.62,5.5745851864,5.4055,-5.354,7.6082025637,1.3755,-0.114,1.3802160157,4.03,-5.24,6.6104840973
2020-05-07 17:30:00,6.88,0.492,6.8975694270000005,1.5,-0.128,1.5054514273000001,5.38,0.62,5.4156070759,5.34,-5.258,7.4941419789,1.5,-0.128,1.5054514273000001,3.84,-5.13,6.408002809
2020-05-07 18:00:00,6.8965,0.5035000000000001,6.9148553492,0.5065000000000001,-0.0665,0.5108468459000001,6.39,0.5700000000000001,6.4153721638,5.3865,-5.0265,7.3675019172,0.5065000000000001,-0.0665,0.5108468459000001,4.88,-4.96,6.9581606765
2020-05-07 18:30:00,6.8995,0.4345,6.9131679062,0.6295000000000001,-0.0755,0.6340114352,6.27,0.51,6.2907074324,5.3895,-5.1255,7.4375708736,0.6295000000000001,-0.0755,0.6340114352,4.76,-5.05,6.939747834
2020-05-07 19:00:00,6.593,0.29350000000000004,6.5995296234000005,0.793,-0.0765,0.7966813981,5.8,0.37,5.8117897416,5.053,-5.2765,7.3057690389,0.793,-0.0765,0.7966813981,4.26,-5.2,6.722172268
2020-05-07 19:30:00,6.651,0.3905,6.662453846,0.291,-0.059500000000000004,0.29702062220000003,6.36,0.45,6.3758999365,5.141,-5.2295,7.3333178882,0.291,-0.059500000000000004,0.29702062220000003,4.85,-5.17,7.0888221871
2020-05-07 20:00:00,6.53,0.4535,6.54572855,0.2,-0.0565,0.2078274525,6.33,0.51,6.3505117904,5.05,-5.4265,7.4127864026,0.2,-0.0565,0.2078274525,4.85,-5.37,7.2359795467
2020-05-07 20:30:00,6.2365,0.327,6.2450669532,0.2165,-0.053,0.2228929115,6.02,0.38,6.0319814323,4.7465,-5.693,7.4121192145,0.2165,-0.053,0.2228929115,4.53,-5.64,7.2339823058
2020-05-07 21:00:00,6.1415,0.2255,6.1456384941,0.12150000000000001,-0.044500000000000005,0.1293928128,6.02,0.27,6.0260517754,4.6515,-5.7345,7.383829799,0.12150000000000001,-0.044500000000000005,0.1293928128,4.53,-5.69,7.27303238
2020-05-07 21:30:00,5.9245,-0.029500000000000002,5.9245734446,0.044500000000000005,0.0005,0.0445028089,5.88,-0.03,5.8800765301,4.4045,-5.9995,7.4426890638,0.044500000000000005,0.0005,0.0445028089,4.36,-6.0,7.4168456907
2020-05-07 22:00:00,5.679,-0.1325,5.6805455064,0.029,-0.0025,0.0291075592,5.65,-0.13,5.6514953773,4.129,-5.7825,7.1053463849,0.029,-0.0025,0.0291075592,4.1,-5.78,7.0864941967
2020-05-07 22:30:00,5.379,-0.1855,5.3821976227,0.039,-0.0055000000000000005,0.0393859112,5.34,-0.18,5.3430328466,3.839,-5.9655000000000005,7.0940194002,0.039,-0.0055000000000000005,0.0393859112,3.8,-5.96,7.0683520003
2020-05-07 23:00:00,5.1225,-0.264,5.1292984169,0.0825,-0.004,0.0825969128,5.04,-0.26,5.0467018933,3.6025,-6.254,7.2173764104,0.0825,-0.004,0.0825969128,3.52,-6.25,7.1730676841
2020-05-07 23:30:00,4.966,-0.12050000000000001,4.9674617512,0.006,-0.0005,0.0060207973,4.96,-0.12,4.9614514005,3.436,-6.3205,7.1940820297,0.006,-0.0005,0.0060207973,3.43,-6.32,7.1907788173
2020-05-08 00:00:00,4.747,0.0985,4.7480218249,0.007,-0.0015,0.0071589105,4.74,0.1,4.7410547350000005,3.087,-6.3615,7.0709441555,0.007,-0.0015,0.0071589105,3.08,-6.36,7.0665408794
2020-05-08 00:30:00,4.452,-0.1695,4.4552254993,0.002,-0.0095,0.0097082439,4.45,-0.16,4.4528754755,2.892,-6.2495,6.8862118941,0.002,-0.0095,0.0097082439,2.89,-6.24,6.8767506862
2020-05-08 01:00:00,4.39,-0.16,4.3929147499,0.0,0.0,0.0,4.39,-0.16,4.3929147499,2.84,-6.35,6.9561555474,0.0,0.0,0.0,2.84,-6.35,6.9561555474
2020-05-08 01:30:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,2.79,-6.46,7.0367393017,0.0,0.0,0.0,2.79,-6.46,7.0367393017
2020-05-08 02:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,2.64,-6.5,7.0156681792,0.0,0.0,0.0,2.64,-6.5,7.0156681792
2020-05-08 02:30:00,4.11,-0.051000000000000004,4.1103164112,0.0,-0.001,0.001,4.11,-0.05,4.110304125,2.52,-6.681,7.140459439,0.0,-0.001,0.001,2.52,-6.68,7.1395237936000004
2020-05-08 03:00:00,4.0515,-0.0545,4.0518665452,0.0015,-0.0045000000000000005,0.0047434165,4.05,-0.05,4.0503086302,2.3615,-6.5145,6.9293139992,0.0015,-0.0045000000000000005,0.0047434165,2.36,-6.51,6.924572189
2020-05-08 03:30:00,4.01,-0.36,4.0261271714,0.0,0.0,0.0,4.01,-0.36,4.0261271714,2.41,-6.23,6.6798952088,0.0,0.0,0.0,2.41,-6.23,6.6798952088
2020-05-08 04:00:00,3.95,-0.36,3.9663711375,0.0,0.0,0.0,3.95,-0.36,3.9663711375,2.37,-6.43,6.8528680127,0.0,0.0,0.0,2.37,-6.43,6.8528680127
2020-05-08 04:30:00,3.95,-0.30000000000000004,3.9613760236,0.0,0.0,0.0,3.95,-0.30000000000000004,3.9613760236,2.37,-6.37,6.7966020922,0.0,0.0,0.0,2.37,-6.37,6.7966020922
2020-05-08 05:00:00,3.92,-0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,-0.30000000000000004,3.9314628321000002,2.37,-6.32,6.7497629588,0.0,0.0,0.0,2.37,-6.32,6.7497629588
2020-05-08 05:30:00,3.88,-0.35000000000000003,3.895754099,0.0,0.0,0.0,3.88,-0.35000000000000003,3.895754099,2.26,-6.17,6.5708827413,0.0,0.0,0.0,2.26,-6.17,6.5708827413
2020-05-08 06:00:00,3.6885,-0.41600000000000004,3.7118847302,0.018500000000000003,-0.036000000000000004,0.0404753011,3.67,-0.38,3.6896205767,2.0485,-5.956,6.2984353811,0.018500000000000003,-0.036000000000000004,0.0404753011,2.03,-5.92,6.2583783842
2020-05-08 06:30:00,3.7045,-0.49250000000000005,3.7370946603,0.0945,-0.052500000000000005,0.1081041165,3.61,-0.44,3.6367155512,2.0245,-5.7125,6.0606316915,0.0945,-0.052500000000000005,0.1081041165,1.9300000000000002,-5.66,5.9800083612
2020-05-08 07:00:00,3.746,-0.5,3.779221613,0.34600000000000003,-0.06,0.3511637795,3.4,-0.44,3.428352374,2.066,-5.72,6.0816737828,0.34600000000000003,-0.06,0.3511637795,1.72,-5.66,5.9155726688
2020-05-08 07:30:00,3.801,-0.519,3.8362692815,0.751,-0.079,0.7551436949,3.05,-0.44,3.081574273,2.1310000000000002,-5.799,6.1781519891,0.751,-0.079,0.7551436949,1.38,-5.72,5.8841142069
2020-05-08 08:00:00,4.0945,-0.229,4.1008988344,0.7245,-0.079,0.7287943812000001,3.37,-0.15,3.3733366271,2.4045,-6.019,6.4815107228,0.7245,-0.079,0.7287943812000001,1.6800000000000002,-5.94,6.1730057508
2020-05-08 08:30:00,4.3375,-0.47500000000000003,4.3634311327,0.8975000000000001,-0.085,0.9015160842000001,3.44,-0.39,3.4620369727,2.6975,-5.755,6.3558265592,0.8975000000000001,-0.085,0.9015160842000001,1.8,-5.67,5.9488570331
2020-05-08 09:00:00,4.542,-0.4355,4.5628307277,1.412,-0.10550000000000001,1.4159358213,3.13,-0.33,3.1473480901,2.862,-5.6455,6.3295113753,1.412,-0.10550000000000001,1.4159358213,1.45,-5.54,5.7266133098
2020-05-08 09:30:00,4.7675,-0.3685,4.7817202448,2.3575,-0.1685,2.3635140152,2.41,-0.2,2.4182845159,3.1075,-5.8685,6.6404705029,2.3575,-0.1685,2.3635140152,0.75,-5.7,5.749130369
2020-05-08 10:00:00,4.923,-0.322,4.9335193321,2.783,-0.212,2.7910630591,2.14,-0.11,2.1428252379,3.203,-5.652,6.4964846648,2.783,-0.212,2.7910630591,0.42,-5.44,5.4561891463
2020-05-08 10:30:00,5.1075,0.538,5.1357570279,3.2075,-0.252,3.2173840694,1.9,0.79,2.0576928828,3.3275,-6.462,7.2684042437,3.2075,-0.252,3.2173840694,0.12,-6.21,6.2111593121
2020-05-08 11:00:00,5.141,0.7925000000000001,5.2017244496,3.241,-0.2575,3.2512131966,1.9,1.05,2.1708293346,3.3609999999999998,-6.7675,7.5561483078,3.241,-0.2575,3.2512131966,0.12,-6.51,6.5111058969
2020-05-08 11:30:00,5.0485,-0.064,5.0489056488,3.2185,-0.264,3.2293092528,1.83,0.2,1.8408965206999999,3.3785,-6.014,6.8980039323,3.2185,-0.264,3.2293092528,0.16,-5.75,5.7522256562
2020-05-08 12:00:00,5.0915,-0.117,5.0928441219,3.6215,-0.317,3.6353474731,1.47,0.2,1.4835430563,3.3715,-5.897,6.7927624167000005,3.6215,-0.317,3.6353474731,-0.25,-5.58,5.5855975508
2020-05-08 12:30:00,5.1865,-0.09,5.1872808146,2.8765,-0.24,2.8864948034,2.31,0.15,2.3148650069,3.5665,-6.18,7.1352871176,2.8765,-0.24,2.8864948034,0.6900000000000001,-5.94,5.9799414713
2020-05-08 13:00:00,5.1255,-0.224,5.130392407,3.4055,-0.28400000000000003,3.4173215023,1.72,0.06,1.7210461934999999,3.4055,-6.014,6.9112680638,3.4055,-0.28400000000000003,3.4173215023,0.0,-5.73,5.73
2020-05-08 13:30:00,5.031,-0.184,5.0343636142,3.001,-0.244,3.0109030207,2.03,0.06,2.0308865059,3.341,-6.104,6.9585269274,3.001,-0.244,3.0109030207,0.34,-5.86,5.8698551941
2020-05-08 14:00:00,4.8925,-0.2185,4.8973766957,3.8825000000000003,-0.3385,3.89722831,1.01,0.12,1.0171037312,3.1625,-6.1985,6.958649905,3.8825000000000003,-0.3385,3.89722831,-0.72,-5.86,5.9040663953
2020-05-08 14:30:00,4.7755,-0.234,4.7812295751,3.9655,-0.354,3.981269427,0.81,0.12,0.8188406438,3.0255,-6.274,6.9653949098000005,3.9655,-0.354,3.981269427,-0.9400000000000001,-5.92,5.9941638283
2020-05-08 15:00:00,4.7075,-0.227,4.712969897,3.2075,-0.267,3.2185936758,1.5,0.04,1.5005332386,3.0175,-6.567,7.227087605,3.2075,-0.267,3.2185936758,-0.19,-6.3,6.3028644282
2020-05-08 15:30:00,4.591,-0.217,4.5961255422,1.941,-0.137,1.9458288722,2.65,-0.08,2.6512072722,2.941,-6.657,7.2777146138,1.941,-0.137,1.9458288722,1.0,-6.52,6.596241354
2020-05-08 16:00:00,4.493,-0.24550000000000002,4.499702129,1.433,-0.10550000000000001,1.4368783003,3.06,-0.14,3.0632009401999998,2.733,-6.2255,6.7989807508,1.433,-0.10550000000000001,1.4368783003,1.3,-6.12,6.2565485693
2020-05-08 16:30:00,4.537,-0.301,4.5469737189,1.227,-0.081,1.2296706876,3.31,-0.22,3.3173031215,2.797,-6.041,6.6570932095,1.227,-0.081,1.2296706876,1.57,-5.96,6.1633189111
2020-05-08 17:00:00,4.5195,-0.28550000000000003,4.5285086397,1.0295,-0.0655,1.0315815528,3.49,-0.22,3.4969272226,2.7795,-5.9355,6.5540659518,1.0295,-0.0655,1.0315815528,1.75,-5.87,6.1253081555
2020-05-08 17:30:00,4.615,-0.321,4.6261502353,0.725,-0.041,0.7261583849000001,3.89,-0.28,3.900064102,2.885,-5.911,6.5774726149,0.725,-0.041,0.7261583849000001,2.16,-5.87,6.2547981582
2020-05-08 18:00:00,4.6835,-0.358,4.6971625744,0.5235000000000001,-0.028,0.5242482713000001,4.16,-0.33,4.1730684154,2.9735,-5.898,6.6051575492,0.5235000000000001,-0.028,0.5242482713000001,2.45,-5.87,6.3607703936
2020-05-08 18:30:00,4.8815,0.455,4.9026592019,0.4315,-0.025,0.4322236111,4.45,0.48,4.4758127754,3.0815,-6.615,7.2975247345,0.4315,-0.025,0.4322236111,2.65,-6.59,7.1028585795
2020-05-08 19:00:00,4.82,0.10400000000000001,4.8211218611,0.28,-0.026000000000000002,0.2812045519,4.54,0.13,4.5418608521,3.08,-6.496,7.1891874367,0.28,-0.026000000000000002,0.2812045519,2.8,-6.47,7.0498865239
2020-05-08 19:30:00,4.743,-0.327,4.7542589328,0.28300000000000003,-0.017,0.2835101409,4.46,-0.31,4.4707605617,3.083,-6.257,6.9753091688,0.28300000000000003,-0.017,0.2835101409,2.8,-6.24,6.8394151797
2020-05-08 20:00:00,4.7265,-0.3245,4.7376262516,0.2665,-0.0145,0.2668941738,4.46,-0.31,4.4707605617,3.0665,-6.3845,7.0827439951,0.2665,-0.0145,0.2668941738,2.8,-6.37,6.9582253485
2020-05-08 20:30:00,4.714,-0.36,4.7277263034,0.17400000000000002,-0.01,0.1742871194,4.54,-0.35000000000000003,4.5534712034,3.084,-6.48,7.1764514908,0.17400000000000002,-0.01,0.1742871194,2.91,-6.47,7.0942934814
2020-05-08 21:00:00,4.6925,-0.359,4.7062126227,0.0325,-0.009000000000000001,0.0337231375,4.66,-0.35000000000000003,4.6731252926,3.0625,-6.519,7.2025181187,0.0325,-0.009000000000000001,0.0337231375,3.03,-6.51,7.1805988608
2020-05-08 21:30:00,4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,4.8,-0.35000000000000003,4.8127435003,3.16,-6.48,7.2094382583,0.0,0.0,0.0,3.16,-6.48,7.2094382583
2020-05-08 22:00:00,4.749,-0.18150000000000002,4.7524670698,0.029,-0.0015,0.029038767200000003,4.72,-0.18,4.7234309564,3.059,-6.6715,7.3393728104000004,0.029,-0.0015,0.029038767200000003,3.03,-6.67,7.3259675129
2020-05-08 22:30:00,4.6605,0.4665,4.6837893313,0.030500000000000003,-0.0035,0.0307001629,4.63,0.47000000000000003,4.653794151,2.8505000000000003,-7.4835,8.0080036526,0.030500000000000003,-0.0035,0.0307001629,2.8200000000000003,-7.48,7.9939226916
2020-05-08 23:00:00,4.537,-0.2535,4.5440765013,0.047,-0.0035,0.047130139,4.49,-0.25,4.496954525,2.867,-6.8235,7.4013405036,0.047,-0.0035,0.047130139,2.8200000000000003,-6.82,7.3800271002
2020-05-08 23:30:00,4.342,-0.41350000000000003,4.3616449019,0.052000000000000005,-0.0035,0.052117655400000004,4.29,-0.41000000000000003,4.3095475401,2.682,-6.6135,7.1366312956,0.052000000000000005,-0.0035,0.052117655400000004,2.63,-6.61,7.1140002811
2020-05-09 00:00:00,4.1735,-0.4635,4.1991587848,0.0835,-0.0035,0.0835733211,4.09,-0.46,4.1157866806,2.4735,-6.4035,6.8646204921,0.0835,-0.0035,0.0835733211,2.39,-6.4,6.8316981783
2020-05-09 00:30:00,3.9035,-0.47000000000000003,3.9316933057,0.0935,-0.01,0.0940332388,3.81,-0.46,3.8376685631000003,2.1835,-6.3,6.6676586783000005,0.0935,-0.01,0.0940332388,2.09,-6.29,6.6281369932
2020-05-09 01:00:00,3.7905,-0.47200000000000003,3.8197741098,0.1405,-0.012,0.1410115244,3.65,-0.46,3.6788721098,2.1205,-6.502,6.8390441035,0.1405,-0.012,0.1410115244,1.98,-6.49,6.7853150258
2020-05-09 01:30:00,3.766,-0.383,3.7854253394,0.116,-0.013000000000000001,0.1167261753,3.65,-0.37,3.6687054938,2.096,-6.503,6.8324391691,0.116,-0.013000000000000001,0.1167261753,1.98,-6.49,6.7853150258
2020-05-09 02:00:00,3.7835,-0.3225,3.7972198383,0.1335,-0.0125,0.1340839289,3.65,-0.31,3.6631407289,2.0735,-6.4225,6.7489190616,0.1335,-0.0125,0.1340839289,1.94,-6.41,6.6971411811
2020-05-09 02:30:00,3.67,-0.3215,3.6840551367,0.19,-0.0115,0.1903477082,3.48,-0.31,3.4937801877,2.01,-6.5715,6.8720238831,0.19,-0.0115,0.1903477082,1.82,-6.5600000000000005,6.807789656
2020-05-09 03:00:00,3.6035,-0.28400000000000003,3.6146740171,0.2535,-0.014,0.2538862934,3.35,-0.27,3.3608629844,1.9535,-6.664,6.9444264162,0.2535,-0.014,0.2538862934,1.7000000000000002,-6.65,6.8638546022
2020-05-09 03:30:00,3.586,-0.011,3.5860168711,0.276,-0.011,0.27621911590000003,3.31,0.0,3.31,1.876,-6.931,7.1803995014,0.276,-0.011,0.27621911590000003,1.6,-6.92,7.1025629177
2020-05-09 04:00:00,3.662,0.505,3.6966564623,0.062,-0.015,0.0637887137,3.6,0.52,3.6373616812,1.832,-7.255,7.4827300499,0.062,-0.015,0.0637887137,1.77,-7.24,7.4532207803
2020-05-09 04:30:00,3.665,0.506,3.6997649925,0.17500000000000002,-0.014,0.1755591069,3.49,0.52,3.5285266047,1.815,-7.194,7.4194245734,0.17500000000000002,-0.014,0.1755591069,1.6400000000000001,-7.18,7.3649168359
2020-05-09 05:00:00,3.6025,0.5075000000000001,3.638071261,0.2525,-0.0125,0.2528092166,3.35,0.52,3.390117992,1.7725,-7.1925,7.4076860422,0.2525,-0.0125,0.2528092166,1.52,-7.18,7.3391280136
2020-05-09 05:30:00,3.5805,-0.10200000000000001,3.5819525751,0.35050000000000003,-0.012,0.3507053607,3.23,-0.09,3.2312536267,1.8205,-6.532,6.7809471499,0.35050000000000003,-0.012,0.3507053607,1.47,-6.52,6.6836591774
2020-05-09 06:00:00,3.563,-0.3935,3.5846633384,0.333,-0.0135,0.3332735363,3.23,-0.38,3.252276126,1.863,-6.1235,6.4006266295,0.333,-0.0135,0.3332735363,1.53,-6.11,6.2986506491
2020-05-09 06:30:00,3.7135,-0.4335,3.7387169591,0.3335,-0.0135,0.3337731265,3.38,-0.42,3.4059947152,1.9935,-6.0335,6.3543028335,0.3335,-0.0135,0.3337731265,1.6600000000000001,-6.02,6.2446777339
2020-05-09 07:00:00,3.777,-0.433,3.8017388127,0.517,-0.013000000000000001,0.5171634171,3.26,-0.42,3.2869438693,2.037,-5.893,6.2351277453,0.517,-0.013000000000000001,0.5171634171,1.52,-5.88,6.0732857664
2020-05-09 07:30:00,4.018,-0.356,4.0337401999,0.358,-0.016,0.3583573635,3.66,-0.34,3.6757584251,2.318,-5.896,6.3352932055,0.358,-0.016,0.3583573635,1.96,-5.88,6.1980642139
2020-05-09 08:00:00,4.159,-0.35750000000000004,4.1743367437,0.259,-0.0175,0.259590543,3.9,-0.34,3.9147924594,2.439,-5.8175,6.3080922037,0.259,-0.0175,0.259590543,2.18,-5.8,6.1961601012
2020-05-09 08:30:00,4.3255,-0.269,4.3338563947,0.17550000000000002,-0.029,0.1778798752,4.15,-0.24,4.1569339663000004,2.5855,-5.829,6.3766802688,0.17550000000000002,-0.029,0.1778798752,2.41,-5.8,6.2807722455
2020-05-09 09:00:00,4.692,0.711,4.7455647714,0.682,-0.089,0.6877826692,4.01,0.8,4.0890218879,2.822,-6.419,7.0119358953,0.682,-0.089,0.6877826692,2.14,-6.33,6.6819533072
2020-05-09 09:30:00,4.876,-0.005,4.8760025636,1.276,-0.125,1.2821080298,3.6,0.12,3.6019994448,3.186,-5.675,6.508165717,1.276,-0.125,1.2821080298,1.9100000000000001,-5.55,5.8694633486
2020-05-09 10:00:00,4.9225,-0.133,4.9242964218,1.3825,-0.14300000000000002,1.3898759837,3.54,0.01,3.5400141243,3.1825,-5.623,6.4611481371,1.3825,-0.14300000000000002,1.3898759837,1.8,-5.48,5.7680499304
2020-05-09 10:30:00,5.134,0.712,5.1831361163,1.3639999999999999,-0.148,1.3720058309,3.77,0.86,3.8668462602,3.324,-6.198,7.0330775625,1.3639999999999999,-0.148,1.3720058309,1.96,-6.05,6.3595675954
2020-05-09 11:00:00,5.103,0.498,5.1272422412,1.843,-0.202,1.8540369468,3.26,0.7000000000000001,3.3343065246,3.303,-5.982,6.8333105447,1.843,-0.202,1.8540369468,1.46,-5.78,5.9615434243
2020-05-09 11:30:00,5.0045,-0.10300000000000001,5.0055598338,1.9445000000000001,-0.213,1.9561311945000002,3.06,0.11,3.0619764859,3.2445,-5.573,6.4486517389,1.9445000000000001,-0.213,1.9561311945000002,1.3,-5.36,5.5153966312
2020-05-09 12:00:00,5.0305,-0.23600000000000002,5.0360327888,1.9705,-0.226,1.9834178203000001,3.06,-0.01,3.0600163398,3.2705,-5.546,6.4385003106,1.9705,-0.226,1.9834178203000001,1.3,-5.32,5.4765317492
2020-05-09 12:30:00,4.9085,-0.1505,4.9108067056,1.7985,-0.21050000000000002,1.8107767670000001,3.11,0.06,3.1105787243,3.1585,-5.7205,6.5345422563,1.7985,-0.21050000000000002,1.8107767670000001,1.3599999999999999,-5.51,5.6753590195
2020-05-09 13:00:00,4.8925,0.025,4.8925638729,0.14250000000000002,-0.035,0.1467353059,4.75,0.06,4.7503789323,3.2825,-6.205,7.0197458109,0.14250000000000002,-0.035,0.1467353059,3.14,-6.17,6.9230412392
2020-05-09 13:30:00,4.8395,-0.0335,4.8396159455,0.08950000000000001,-0.0335,0.0955641146,4.75,0.0,4.75,3.1495,-6.0035,6.7794809905,0.08950000000000001,-0.0335,0.0955641146,3.06,-5.97,6.7085393343
2020-05-09 14:00:00,4.855,-0.0465,4.8552226777000005,0.10200000000000001,-0.043500000000000004,0.11088845750000001,4.753,-0.003,4.7530009468,3.165,-6.0165,6.7981980885,0.10200000000000001,-0.043500000000000004,0.11088845750000001,3.063,-5.973,6.7125775973
2020-05-09 14:30:00,4.629,-0.08600000000000001,4.6297988077,0.139,-0.036000000000000004,0.14358621100000002,4.49,-0.05,4.4902783878,2.899,-6.046,6.7050963453,0.139,-0.036000000000000004,0.14358621100000002,2.76,-6.01,6.6134484197
2020-05-09 15:00:00,4.6395,-0.0425,4.6396946559,0.6295000000000001,-0.0625,0.6325950521,4.01,0.02,4.010049875,2.9395,-6.2925,6.9452297658,0.6295000000000001,-0.0625,0.6325950521,2.31,-6.23,6.644471386
2020-05-09 15:30:00,4.7365,-0.0915,4.7373837189,0.5065000000000001,-0.0415,0.5081973042,4.23,-0.05,4.230295498,3.0365,-6.3115,7.0039534907,0.5065000000000001,-0.0415,0.5081973042,2.5300000000000002,-6.27,6.7611981187
2020-05-09 16:00:00,4.7715,-0.145,4.7737026772,0.29150000000000004,-0.055,0.2966433043,4.48,-0.09,4.4809039267,3.0915,-6.415,7.1210671426,0.29150000000000004,-0.055,0.2966433043,2.8,-6.36,6.9490718805
2020-05-09 16:30:00,4.984,-0.068,4.9844638628,0.274,-0.078,0.2848859421,4.71,0.01,4.7100106157,3.294,-6.248,7.0631395286,0.274,-0.078,0.2848859421,3.02,-6.17,6.8694468482
2020-05-09 17:00:00,5.1535,-0.11900000000000001,5.1548737375,0.3135,-0.059000000000000004,0.31900352660000003,4.84,-0.06,4.8403718865,3.4435000000000002,-6.229,7.117452722,0.3135,-0.059000000000000004,0.31900352660000003,3.13,-6.17,6.9185114006
2020-05-09 17:30:00,5.113,-0.2745,5.1203631951,0.6930000000000001,-0.0745,0.6969930057,4.42,-0.2,4.4245225731,3.343,-5.9245,6.802598713,0.6930000000000001,-0.0745,0.6969930057,2.65,-5.85,6.4222270281
2020-05-09 18:00:00,5.115,0.1515,5.1172431299,0.525,-0.0685,0.5294499504,4.59,0.22,4.5952693066,3.315,-6.3985,7.2062491804,0.525,-0.0685,0.5294499504,2.79,-6.33,6.9175862842
2020-05-09 18:30:00,5.142,0.7275,5.1932090513,0.362,-0.0625,0.36735575400000003,4.78,0.79,4.8448426186999995,3.262,-7.0025,7.7250016343,0.362,-0.0625,0.36735575400000003,2.9,-6.94,7.521542395
2020-05-09 19:00:00,5.0945,0.6915,5.1412160526,0.3145,-0.0585,0.3198945139,4.78,0.75,4.8384811666,3.2145,-6.9985,7.7014292505,0.3145,-0.0585,0.3198945139,2.9,-6.94,7.521542395
2020-05-09 19:30:00,5.0615,0.6865,5.1078434295,0.2515,-0.0635,0.2593925596,4.8100000000000005,0.75,4.8681207873000005,3.1915,-7.0035,7.6964072462,0.2515,-0.0635,0.2593925596,2.94,-6.94,7.5370551278
2020-05-09 20:00:00,4.87,0.687,4.9182180716,0.19,-0.063,0.20017242570000002,4.68,0.75,4.7397151813,3.0,-7.003,7.6185306326,0.19,-0.063,0.20017242570000002,2.81,-6.94,7.487302585
2020-05-09 20:30:00,4.661,0.591,4.6983190611,0.261,-0.059000000000000004,0.2675855004,4.4,0.65,4.4477522413,2.801,-7.059,7.5944112346,0.261,-0.059000000000000004,0.2675855004,2.54,-7.0,7.4465831091
2020-05-09 21:00:00,4.6175,0.557,4.6509735809,0.42750000000000005,-0.053,0.43077285200000004,4.19,0.61,4.2341705209,2.7675,-7.163,7.679038042,0.42750000000000005,-0.053,0.43077285200000004,2.34,-7.11,7.4851653288
2020-05-09 21:30:00,4.7475000000000005,0.1105,4.7487857922,0.6375000000000001,-0.0095,0.6375707804,4.11,0.12,4.1117514516,2.9775,-6.6095,7.2492066118,0.6375000000000001,-0.0095,0.6375707804,2.34,-6.6,7.0025423954
2020-05-09 22:00:00,4.7755,0.228,4.7809396827,0.3255,-0.012,0.325721123,4.45,0.24,4.4564672107,2.9355,-6.502,7.1339445085,0.3255,-0.012,0.325721123,2.61,-6.49,6.9951554665
2020-05-09 22:30:00,4.545,-0.333,4.5571826823,0.275,-0.013000000000000001,0.2753071013,4.27,-0.32,4.2819738439,2.885,-6.503,7.1142275758,0.275,-0.013000000000000001,0.2753071013,2.61,-6.49,6.9951554665
2020-05-09 23:00:00,4.397,-0.3635,4.4119996883,0.527,-0.0135,0.5271728844,3.87,-0.35000000000000003,3.885794642,2.677,-6.0835,6.6464502744,0.527,-0.0135,0.5271728844,2.15,-6.07,6.4395186155
2020-05-09 23:30:00,4.169,-0.42450000000000004,4.1905561982,0.299,-0.0145,0.2993513822,3.87,-0.41000000000000003,3.8916577445,2.499,-6.2745,6.7538397412,0.299,-0.0145,0.2993513822,2.2,-6.26,6.6353296828
2020-05-10 00:00:00,4.026,-0.374,4.0433342677,0.296,-0.014,0.2963308961,3.73,-0.36,3.7473323845,2.386,-6.454,6.8809237752,0.296,-0.014,0.2963308961,2.09,-6.44,6.770649895
2020-05-10 00:30:00,3.886,-0.0275,3.8860973032,0.386,-0.0175,0.38639649330000003,3.5,-0.01,3.5000142857,2.206,-6.8175,7.1655245621,0.386,-0.0175,0.38639649330000003,1.82,-6.8,7.0393465606
2020-05-10 01:00:00,3.847,0.5375,3.8843680631,0.437,-0.022500000000000003,0.43757885,3.41,0.56,3.4556764895,2.037,-7.1325,7.4176765399,0.437,-0.022500000000000003,0.43757885,1.6,-7.11,7.2878048821
2020-05-10 01:30:00,3.7195,0.0505,3.7198428058,0.4395,-0.0195,0.4399323812,3.2800000000000002,0.07,3.2807468662,1.9695,-6.6395,6.9254523679,0.4395,-0.0195,0.4399323812,1.53,-6.62,6.7945051328
2020-05-10 02:00:00,3.62,-0.37,3.6388597115,0.34,-0.01,0.34014702700000005,3.2800000000000002,-0.36,3.2996969558,1.92,-6.01,6.3092392568,0.34,-0.01,0.34014702700000005,1.58,-6.0,6.2045467199
2020-05-10 02:30:00,3.5855,-0.3705,3.6045915857,0.3855,-0.0105,0.3856429696,3.2,-0.36,3.22018633,1.8955000000000002,-5.9505,6.2451077253,0.3855,-0.0105,0.3856429696,1.51,-5.94,6.1289232333
2020-05-10 03:00:00,3.4945,-0.372,3.5142444778,0.29450000000000004,-0.012,0.2947443808,3.2,-0.36,3.22018633,1.8345,-6.022,6.2952263065,0.29450000000000004,-0.012,0.2947443808,1.54,-6.01,6.2041679539
2020-05-10 03:30:00,3.421,-0.3705,3.4410043955000003,0.301,-0.0105,0.30118308390000004,3.12,-0.36,3.1407005588,1.751,-5.9705,6.2219668313,0.301,-0.0105,0.30118308390000004,1.45,-5.96,6.1338487102
2020-05-10 04:00:00,3.407,-0.38,3.4281261645,0.367,-0.02,0.3675445551,3.04,-0.36,3.0612415782,1.737,-5.91,6.1599731331,0.367,-0.02,0.3675445551,1.37,-5.89,6.0472307712
2020-05-10 04:30:00,3.3945,-0.384,3.4161507944,0.8845000000000001,-0.024,0.8848255478,2.51,-0.36,2.5356853117,1.7145000000000001,-5.914,6.1575081202,0.8845000000000001,-0.024,0.8848255478,0.8300000000000001,-5.89,5.9481930029
2020-05-10 05:00:00,3.343,-0.3745,3.3639113023,0.453,-0.0145,0.4532320046,2.89,-0.36,2.9123358323,1.693,-5.8545,6.0943760345,0.453,-0.0145,0.4532320046,1.24,-5.84,5.9701926267
2020-05-10 05:30:00,3.464,0.2175,3.4708215526,0.274,-0.0125,0.2742849795,3.19,0.23,3.1982807882,1.754,-6.3025,6.5420197378000005,0.274,-0.0125,0.2742849795,1.48,-6.29,6.4617722027
2020-05-10 06:00:00,3.5425,0.5795,3.5895858395999998,0.35250000000000004,-0.060500000000000005,0.3576541626,3.19,0.64,3.253567273,1.8325,-6.7805,7.0237622753,0.35250000000000004,-0.060500000000000005,0.3576541626,1.48,-6.72,6.881046432
2020-05-10 06:30:00,3.6515,-0.108,3.6530968027,0.36150000000000004,-0.068,0.3678399788,3.29,-0.04,3.2902431521,2.0215,-5.948,6.2821307094,0.36150000000000004,-0.068,0.3678399788,1.6600000000000001,-5.88,6.1098281482
2020-05-10 07:00:00,3.684,-0.2505,3.6925067705,0.6940000000000001,-0.07050000000000001,0.6975716809,2.99,-0.18,2.9954131602,2.124,-6.0305,6.3936144903,0.6940000000000001,-0.07050000000000001,0.6975716809,1.43,-5.96,6.1291516542
2020-05-10 07:30:00,3.7815000000000003,-0.2755,3.7915224515,1.4215,-0.0555,1.422583038,2.36,-0.22,2.3702320561,2.1715,-6.0155,6.395439977,1.4215,-0.0555,1.422583038,0.75,-5.96,6.007004245
2020-05-10 08:00:00,3.974,-0.24,3.9812405102,2.044,-0.08,2.0455649586,1.9300000000000002,-0.16,1.9366207682,2.374,-6.0,6.4525867681,2.044,-0.08,2.0455649586,0.33,-5.92,5.9291905012
2020-05-10 08:30:00,4.1375,-0.14100000000000001,4.1399018406,2.1475,-0.101,2.1498737754,1.99,-0.04,1.9904019695000001,2.5375,-5.831,6.3592033503,2.1475,-0.101,2.1498737754,0.39,-5.73,5.7432569157
2020-05-10 09:00:00,4.323,-0.1495,4.3255842669,3.053,-0.1095,3.0549630521,1.27,-0.04,1.2706297651,2.713,-5.8795,6.4752520607,3.053,-0.1095,3.0549630521,-0.34,-5.77,5.7800086505
2020-05-10 09:30:00,4.697,0.47800000000000004,4.7212596836,2.567,-0.092,2.5686480879999998,2.13,0.5700000000000001,2.204948979,3.017,-6.222,6.9148805485,2.567,-0.092,2.5686480879999998,0.45,-6.13,6.1464949361
2020-05-10 10:00:00,4.9775,-0.131,4.9792235589,3.4475,-0.121,3.4496227692,1.53,-0.01,1.5300326794,3.3775,-5.631,6.5662521464,3.4475,-0.121,3.4496227692,-0.07,-5.51,5.5104446282
2020-05-10 10:30:00,4.881,-0.2995,4.8901800836,3.001,-0.11950000000000001,3.0033783062,1.88,-0.18,1.8885973631000001,3.261,-5.4595,6.3592657792,3.001,-0.11950000000000001,3.0033783062,0.26,-5.34,5.3463258412
2020-05-10 11:00:00,5.0945,-0.28700000000000003,5.1025777064,3.2145,-0.107,3.2162803438,1.88,-0.18,1.8885973631000001,3.4745,-5.327,6.3599590604,3.2145,-0.107,3.2162803438,0.26,-5.22,5.2264710848
2020-05-10 11:30:00,5.469,0.7475,5.5198475749,3.249,-0.10250000000000001,3.2506164415,2.22,0.85,2.3771621737,3.799,-6.1325,7.2138725557,3.249,-0.10250000000000001,3.2506164415,0.55,-6.03,6.0550309661
2020-05-10 12:00:00,5.7155000000000005,0.736,5.7626934892,3.4955,-0.114,3.4973584675,2.22,0.85,2.3771621737,4.0855,-6.054,7.3035762644,3.4955,-0.114,3.4973584675,0.59,-5.94,5.9692294310000005
2020-05-10 12:30:00,5.8265,0.0565,5.8267739359,3.6765,-0.1135,3.6782515547,2.15,0.17,2.1567104581,4.3465,-5.6235,7.107447819,3.6765,-0.1135,3.6782515547,0.67,-5.51,5.5505855547
2020-05-10 13:00:00,5.8425,0.0105,5.8425094352,3.2225,-0.0695,3.2232493698,2.62,0.08,2.6212210895,4.3525,-5.5795,7.0763745308,3.2225,-0.0695,3.2232493698,1.13,-5.51,5.6246777685
2020-05-10 13:30:00,5.75,0.015,5.7500195652,3.19,-0.065,3.190662157,2.56,0.08,2.561249695,4.25,-5.505,6.9546764842,3.19,-0.065,3.190662157,1.06,-5.44,5.5423099877
2020-05-10 14:00:00,5.5965,-0.055,5.5967702517,3.0365,-0.065,3.0371956226,2.56,0.01,2.5600195312,4.1565,-5.765,7.1071595768,3.0365,-0.065,3.0371956226,1.12,-5.7,5.8089930281
2020-05-10 14:30:00,5.511,-0.054,5.5112645554,3.121,-0.064,3.121656131,2.39,0.01,2.3900209204,4.071,-5.764,7.0566803102,3.121,-0.064,3.121656131,0.9500000000000001,-5.7,5.7786244038
2020-05-10 15:00:00,5.3445,0.4465,5.3631187289,3.2645,-0.0635,3.2651175323,2.08,0.51,2.1416115427,3.7745,-6.1235,7.1933373687,3.2645,-0.0635,3.2651175323,0.51,-6.06,6.081422531
2020-05-10 15:30:00,5.2565,0.6940000000000001,5.3021154505,3.4465,-0.096,3.4478367493,1.81,0.79,1.9748924021,3.6665,-6.496,7.4593054804,3.4465,-0.096,3.4478367493,0.22,-6.4,6.4037801336
2020-05-10 16:00:00,5.2965,0.48850000000000005,5.3189796484,3.6365,-0.1115,3.6382089687,1.6600000000000001,0.6000000000000001,1.7651062291000001,3.7165,-6.1315,7.1699138419,3.6365,-0.1115,3.6382089687,0.08,-6.02,6.020531538
2020-05-10 16:30:00,5.351,0.152,5.3531584135,3.591,-0.088,3.5920780894,1.76,0.24,1.7762882649,3.871,-5.958,7.105097114,3.591,-0.088,3.5920780894,0.28,-5.87,5.8766742295
2020-05-10 17:00:00,5.318,0.708,5.3649219938,3.338,-0.092,3.3392675844,1.98,0.8,2.1355093069,3.708,-6.152,7.1830611859,3.338,-0.092,3.3392675844,0.37,-6.06,6.0712848722
2020-05-10 17:30:00,5.31,0.47200000000000003,5.3309365031,3.4,-0.098,3.4014120597,1.9100000000000001,0.5700000000000001,1.9932385708,3.77,-6.008,7.0928812199,3.4,-0.098,3.4014120597,0.37,-5.91,5.9215707376
2020-05-10 18:00:00,5.4675,0.6815,5.509809298,3.2175,-0.08850000000000001,3.2187169027,2.25,0.77,2.3781084921,3.9075,-6.1685,7.3019825048,3.2175,-0.08850000000000001,3.2187169027,0.6900000000000001,-6.08,6.1190277005
2020-05-10 18:30:00,5.434,0.7265,5.4823497015000004,3.534,-0.0835,3.5349863154,1.9,0.81,2.0654539453,3.884,-6.1635,7.2852033774,3.534,-0.0835,3.5349863154,0.35000000000000003,-6.08,6.0900656811
2020-05-10 19:00:00,5.38,0.375,5.3930534023,3.21,-0.065,3.2106580322,2.17,0.44,2.2141589825,3.89,-5.995,7.1464764045,3.21,-0.065,3.2106580322,0.68,-5.93,5.9688608628
2020-05-10 19:30:00,5.236,-0.0045000000000000005,5.2360019337,2.826,-0.044500000000000005,2.826350341,2.41,0.04,2.4103319273,3.726,-5.3945,6.5561960198,2.826,-0.044500000000000005,2.826350341,0.9,-5.35,5.4251728083
2020-05-10 20:00:00,5.2165,-0.21,5.2207252609,2.8064999999999998,-0.09,2.8079427077,2.41,-0.12,2.4129857024,3.8565,-5.44,6.6682975526,2.8064999999999998,-0.09,2.8079427077,1.05,-5.35,5.4520638294
2020-05-10 20:30:00,5.1035,-0.325,5.1138378201,2.6935000000000002,-0.065,2.6942841814,2.41,-0.26,2.4239843234,3.7035,-5.275,6.4452724729,2.6935000000000002,-0.065,2.6942841814,1.01,-5.21,5.3069953835
2020-05-10 21:00:00,5.0385,-0.37,5.0520671264,2.3785,-0.04,2.3788363227,2.66,-0.33,2.6803917624,3.6785,-5.33,6.4761301909,2.3785,-0.04,2.3788363227,1.3,-5.29,5.4473938723
2020-05-10 21:30:00,5.1035,-0.358,5.116041072,2.4435000000000002,0.012,2.4435294658,2.66,-0.37,2.6856098004,3.7435,-5.238,6.438201321,2.4435000000000002,0.012,2.4435294658,1.3,-5.25,5.4085580333
2020-05-10 22:00:00,5.077,-0.418,5.094178344,2.477,0.012,2.4770290672,2.6,-0.43,2.6353178176,3.737,-5.388,6.5571116355,2.477,0.012,2.4770290672,1.26,-5.4,5.5450518483
2020-05-10 22:30:00,4.955,-0.34850000000000003,4.9672404059,2.465,0.0115,2.4650268254,2.49,-0.36,2.5158895047,3.605,-5.3885,6.4832057849,2.465,0.0115,2.4650268254,1.1400000000000001,-5.4,5.5190216524
2020-05-10 23:00:00,4.72,-0.34850000000000003,4.7328482175,2.45,0.0115,2.4500269896,2.27,-0.36,2.2983689869,3.41,-5.4885,6.4615580358,2.45,0.0115,2.4500269896,0.96,-5.5,5.5831532309
2020-05-10 23:30:00,4.6025,-0.258,4.6097256155,2.5125,0.012,2.5125286566,2.09,-0.27,2.1073680267,3.2625,-5.358,6.2731228467,2.5125,0.012,2.5125286566,0.75,-5.37,5.4221213561
2020-05-11 00:00:00,4.4465,-0.258,4.4539786989,2.4565,0.012,2.4565293098,1.99,-0.27,2.0082330542,3.1365,-5.438,6.2776967313,2.4565,0.012,2.4565293098,0.68,-5.45,5.4922581877
2020-05-11 00:30:00,4.231,-0.298,4.2414814629,2.371,0.012,2.3710303667,1.8599999999999999,-0.31,1.8856563844,2.9210000000000003,-5.438,6.1728506381,2.371,0.012,2.3710303667,0.55,-5.45,5.4776819915
2020-05-11 01:00:00,4.1085,-0.339,4.1224620374,2.2984999999999998,0.011,2.2985263214,1.81,-0.35000000000000003,1.8435292241,2.8085,-5.499,6.174680012,2.2984999999999998,0.011,2.2985263214,0.51,-5.51,5.5335522045
2020-05-11 01:30:00,4.1145,-0.338,4.128359753,2.4045,0.012,2.4045299437,1.71,-0.35000000000000003,1.7454512311000001,2.8245,-5.498,6.1810843911,2.4045,0.012,2.4045299437,0.42,-5.51,5.5259840753
2020-05-11 02:00:00,4.0535,-0.3405,4.0677761123,1.7934999999999999,0.0095,1.7935251601000002,2.26,-0.35000000000000003,2.2869411886,2.7935,-5.5005,6.1692092281,1.7934999999999999,0.0095,1.7935251601000002,1.0,-5.51,5.6000089286
2020-05-11 02:30:00,4.003,-0.34,4.0174132225,1.903,0.01,1.9030262741000001,2.1,-0.35000000000000003,2.1289668856,2.753,-5.5,6.1505291642,1.903,0.01,1.9030262741000001,0.85,-5.51,5.5751771272
2020-05-11 03:00:00,4.0315,-0.379,4.0492756451,1.9815,0.011,1.9815305322,2.05,-0.39,2.0867678357,2.7015000000000002,-5.069,5.7439414386,1.9815,0.011,1.9815305322,0.72,-5.08,5.1307699227
2020-05-11 03:30:00,4.0205,-0.377,4.0381368538,2.2805,0.013000000000000001,2.280537053,1.74,-0.39,1.7831713322,2.7205,-5.067,5.7511398218,2.2805,0.013000000000000001,2.280537053,0.44,-5.08,5.0990195136
2020-05-11 04:00:00,3.961,-0.3815,3.9793294975,1.741,0.0085,1.7410207494,2.22,-0.39,2.2539964508,2.6710000000000003,-4.9715,5.6435851416,1.741,0.0085,1.7410207494,0.93,-4.98,5.0660931693
2020-05-11 04:30:00,3.8795,-0.4665,3.9074470566,2.1895,0.0135,2.1895416187,1.69,-0.48,1.7568437608,2.5795,-4.9665,5.5964222946,2.1895,0.0135,2.1895416187,0.39,-4.98,4.9952477416
2020-05-11 05:00:00,3.893,-0.4665,3.9208508324,2.203,0.0135,2.2030413637,1.69,-0.48,1.7568437608,2.593,-4.8965,5.5407004295,2.203,0.0135,2.2030413637,0.39,-4.91,4.9254644451
2020-05-11 05:30:00,4.2885,-0.362,4.3037514159,1.9985,0.008,1.9985160119,2.29,-0.37,2.3196982562,3.0185,-4.782,5.6549859637,1.9985,0.008,1.9985160119,1.02,-4.79,4.8973972679
2020-05-11 06:00:00,4.6325,-0.197,4.6366868829,2.2725,-0.037,2.2728011902,2.36,-0.16,2.3654175107,3.3525,-4.517,5.6251706863,2.2725,-0.037,2.2728011902,1.08,-4.48,4.6083402652
2020-05-11 06:30:00,5.2385,0.162,5.2410043169,2.3485,-0.038,2.3488074102,2.89,0.2,2.8969121492000003,3.9885,-4.428,5.9594728164,2.3485,-0.038,2.3488074102,1.6400000000000001,-4.39,4.6863311876000004
2020-05-11 07:00:00,5.667,0.30000000000000004,5.6749351538,2.477,-0.04,2.4773229503,3.19,0.34,3.2080679544,4.3870000000000005,-4.13,6.0251696242,2.477,-0.04,2.4773229503,1.9100000000000001,-4.09,4.5140004431000005
2020-05-11 07:30:00,6.463,1.331,6.5986309186,3.013,-0.049,3.0133984138,3.45,1.38,3.7157637169,5.093,-4.409,6.7363142741,3.013,-0.049,3.0133984138,2.08,-4.36,4.8307349337000005
2020-05-11 08:00:00,6.636,0.777,6.6813340734,3.406,-0.073,3.4067822061,3.23,0.85,3.3399700597,5.456,-3.673,6.5771471779,3.406,-0.073,3.4067822061,2.05,-3.6,4.1427647773
2020-05-11 08:30:00,7.019,0.8615,7.0716718851,4.179,-0.1085,4.1804082636,2.84,0.97,3.0010831378,5.819,-3.5985,6.8417807075,4.179,-0.1085,4.1804082636,1.6400000000000001,-3.49,3.8561249980000003
2020-05-11 09:00:00,7.362,1.1965,7.4585961313,4.462,-0.1335,4.4639966678,2.9,1.33,3.1904388412999998,6.102,-3.7435,7.1587845512,4.462,-0.1335,4.4639966678,1.6400000000000001,-3.61,3.9650598987
2020-05-11 09:30:00,7.686,1.9175,7.9215782676,5.146,-0.2025,5.1499827427,2.54,2.12,3.3084739685,6.336,-4.1325,7.5645523496,5.146,-0.2025,5.1499827427,1.19,-3.93,4.106214802
2020-05-11 10:00:00,7.731,1.7730000000000001,7.9317015829,5.851,-0.307,5.8590485575999995,1.88,2.08,2.8037118254,6.371,-3.9370000000000003,7.4892997002,5.851,-0.307,5.8590485575999995,0.52,-3.63,3.6670560399000003
2020-05-11 10:30:00,7.6125,1.033,7.6822682360000005,6.2825,-0.34700000000000003,6.2920755916,1.33,1.38,1.9165855055,6.4025,-3.437,7.2667031899,6.2825,-0.34700000000000003,6.2920755916,0.12,-3.09,3.0923292192
2020-05-11 11:00:00,7.782,1.2469999999999999,7.8812773711,6.832,-0.403,6.8438755833,0.9500000000000001,1.65,1.9039432765000002,6.572,-3.363,7.3824760751,6.832,-0.403,6.8438755833,-0.26,-2.96,2.9713969779
2020-05-11 11:30:00,7.817,1.1865,7.9065334534,6.217,-0.3435,6.2264822532,1.6,1.53,2.2137976421,6.617,-3.3935,7.4364326965,6.217,-0.3435,6.2264822532,0.4,-3.05,3.0761176831
2020-05-11 12:00:00,7.9395,1.279,8.0418593155,4.8095,-0.221,4.8145748774,3.13,1.5,3.4708644456,6.7595,-3.271,7.5093462598,4.8095,-0.221,4.8145748774,1.9500000000000002,-3.05,3.6200828720000002
2020-05-11 12:30:00,8.0345,1.3305,8.1439192346,5.3245000000000005,-0.23950000000000002,5.3298837229,2.71,1.57,3.1319323109,6.8545,-3.1695,7.5518143846,5.3245000000000005,-0.23950000000000002,5.3298837229,1.53,-2.93,3.3054197918
2020-05-11 13:00:00,8.0965,1.2905,8.1987012691,5.4665,-0.2795,5.4736406988,2.63,1.57,3.0629724125,6.9465,-3.3695,7.7205823938,5.4665,-0.2795,5.4736406988,1.48,-3.09,3.4261494422
2020-05-11 13:30:00,7.851,1.2215,7.9454555093,5.871,-0.34850000000000003,5.8813343086,1.98,1.57,2.5269151153,6.7010000000000005,-3.5585,7.5872474093,5.871,-0.34850000000000003,5.8813343086,0.8300000000000001,-3.21,3.3155693327
2020-05-11 14:00:00,7.5765,1.0745,7.6523135391,4.3265,-0.14550000000000002,4.3289458879,3.25,1.22,3.4714406231,6.4265,-3.7455,7.4383245761,4.3265,-0.14550000000000002,4.3289458879,2.1,-3.6,4.1677331968
2020-05-11 14:30:00,7.5375,1.156,7.6256306133,4.1375,-0.114,4.1390702156,3.4,1.27,3.629448994,6.3775,-3.484,7.2671013651,4.1375,-0.114,4.1390702156,2.24,-3.37,4.0465417334
2020-05-11 15:00:00,7.5075,1.1795,7.5995905482,3.8875,-0.12050000000000001,3.8893671079,3.62,1.3,3.8463489181,6.3675,-3.4205,7.2280617388,3.8875,-0.12050000000000001,3.8893671079,2.48,-3.3,4.128001938
2020-05-11 15:30:00,7.189,0.8190000000000001,7.235501503,3.6790000000000003,-0.091,3.6801252696,3.51,0.91,3.6260446771,6.069,-3.831,7.1769995123,3.6790000000000003,-0.091,3.6801252696,2.39,-3.74,4.4384344087
2020-05-11 16:00:00,7.193,0.8625,7.2445258817,3.633,-0.0975,3.6343080841,3.56,0.96,3.6871669341,6.083,-3.8975,7.224499654,3.633,-0.0975,3.6343080841,2.45,-3.8,4.5213382975
2020-05-11 16:30:00,7.3195,1.1705,7.4124996121,3.9195,-0.1595,3.9227440013,3.4,1.33,3.6508766071,6.0495,-3.9595000000000002,7.2300823301,3.9195,-0.1595,3.9227440013,2.13,-3.8,4.3562483859
2020-05-11 17:00:00,7.1735,0.555,7.1949376127,4.1635,-0.185,4.1676080970000005,3.01,0.74,3.0996290101,5.9635,-3.705,7.02070917,4.1635,-0.185,4.1676080970000005,1.8,-3.52,3.9535300682
2020-05-11 17:30:00,7.021,0.3325,7.0288688457,3.311,-0.1075,3.3127446702,3.71,0.44,3.7360005353,5.851,-3.8975,7.0302707807,3.311,-0.1075,3.3127446702,2.54,-3.79,4.5624226021
2020-05-11 18:00:00,7.016,0.3385,7.0241610353,3.106,-0.1015,3.1076580008,3.91,0.44,3.9346791483,5.856,-3.8515,7.0090504528,3.106,-0.1015,3.1076580008,2.75,-3.75,4.6502688094
2020-05-11 18:30:00,6.965,0.35850000000000004,6.9742201894,2.685,-0.0815,2.6862366333,4.28,0.44,4.302557379,5.835,-3.9815,7.0639625742,2.685,-0.0815,2.6862366333,3.15,-3.9,5.0132324901
2020-05-11 19:00:00,6.9445,0.42050000000000004,6.957219308,1.6844999999999999,-0.0695,1.6859331244,5.26,0.49,5.2827738926,5.8145,-3.9695,7.0402656555,1.6844999999999999,-0.0695,1.6859331244,4.13,-3.9,5.6803961129000005
2020-05-11 19:30:00,7.124,1.268,7.2359657268,1.524,-0.052000000000000005,1.5248868811,5.6,1.32,5.7534685191,5.814,-4.482,7.3410435226,1.524,-0.052000000000000005,1.5248868811,4.29,-4.43,6.166765765
2020-05-11 20:00:00,6.879,1.361,7.0123435455,0.889,-0.049,0.8903493696,5.99,1.4100000000000001,6.1537143255,5.589,-4.649,7.2698089383,0.889,-0.049,0.8903493696,4.7,-4.6,6.576473219
2020-05-11 20:30:00,6.782,1.255,6.8971406394,1.082,-0.045,1.0829353628,5.7,1.3,5.8463663929,5.502,-4.815,7.311376683,1.082,-0.045,1.0829353628,4.42,-4.77,6.5030223743
2020-05-11 21:00:00,6.6985,1.1285,6.7928944125,0.35850000000000004,-0.051500000000000004,0.3621802038,6.34,1.18,6.448875871,5.3785,-4.5915,7.0717843929,0.35850000000000004,-0.051500000000000004,0.3621802038,5.02,-4.54,6.7684562494
2020-05-11 21:30:00,6.7745,1.089,6.8614700502,0.3045,-0.001,0.304501642,6.47,1.09,6.5611736755,5.4645,-4.571,7.1242403981,0.3045,-0.001,0.304501642,5.16,-4.57,6.892786084
2020-05-11 22:00:00,6.5455,1.0495,6.6291040496,0.3055,-0.0005,0.3055004092,6.24,1.05,6.3277247096,5.2455,-4.6905,7.0367649172,0.3055,-0.0005,0.3055004092,4.94,-4.69,6.8117325256
2020-05-11 22:30:00,6.4845,0.932,6.5511345773,0.5545,0.002,0.5545036068,5.93,0.93,6.0024828196,5.2845,-4.438,6.9008538783,0.5545,0.002,0.5545036068,4.73,-4.44,6.4874108857
2020-05-11 23:00:00,6.2005,0.2625,6.2060540201,0.5905,0.0025,0.5905052921,5.61,0.26,5.6160217236,5.1205,-3.9775,6.4838280745,0.5905,0.0025,0.5905052921,4.53,-3.98,6.0300331674
2020-05-11 23:30:00,5.995,0.201,5.9983686115,0.465,0.001,0.4650010753,5.53,0.2,5.5336154547,4.915,-4.059,6.3743788717,0.465,0.001,0.4650010753,4.45,-4.06,6.0237944852
2020-05-12 00:00:00,5.6875,0.15,5.6894776781,0.3775,0.0,0.3775,5.31,0.15,5.3121182216000005,4.5975,-4.1,6.1601141426,0.3775,0.0,0.3775,4.22,-4.1,5.883740307
2020-05-12 00:30:00,5.6235,0.53,5.6484203323,0.3135,0.0,0.3135,5.31,0.53,5.3363845439,4.5335,-4.23,6.2004453267,0.3135,0.0,0.3135,4.22,-4.23,5.9750564851
2020-05-12 01:00:00,5.582,0.368,5.5941172673,0.17200000000000001,-0.002,0.17201162750000001,5.41,0.37,5.4226377345,4.482,-3.972,5.9887484502,0.17200000000000001,-0.002,0.17201162750000001,4.31,-3.9699999999999998,5.8597781528
2020-05-12 01:30:00,5.48,0.3065,5.4885646803,0.02,-0.0035,0.0203039405,5.46,0.31,5.4687932855,4.41,-4.0635,5.9966767672,0.02,-0.0035,0.0203039405,4.39,-4.06,5.9796070105
2020-05-12 02:00:00,5.5,0.36,5.5117692259,0.0,0.0,0.0,5.5,0.36,5.5117692259,4.39,-3.94,5.8987880111,0.0,0.0,0.0,4.39,-3.94,5.8987880111
2020-05-12 02:30:00,5.5600000000000005,0.44,5.5773828988,0.0,0.0,0.0,5.5600000000000005,0.44,5.5773828988,4.47,-3.83,5.8864080728,0.0,0.0,0.0,4.47,-3.83,5.8864080728
2020-05-12 03:00:00,5.46,0.44,5.4777002474,0.0,0.0,0.0,5.46,0.44,5.4777002474,4.39,-3.83,5.8258904899,0.0,0.0,0.0,4.39,-3.83,5.8258904899
2020-05-12 03:30:00,5.53,0.51,5.5534673853,0.0,0.0,0.0,5.53,0.51,5.5534673853,4.46,-3.77,5.8399058212,0.0,0.0,0.0,4.46,-3.77,5.8399058212
2020-05-12 04:00:00,5.53,0.51,5.5534673853,0.0,0.0,0.0,5.53,0.51,5.5534673853,4.46,-3.77,5.8399058212,0.0,0.0,0.0,4.46,-3.77,5.8399058212
2020-05-12 04:30:00,5.4385,0.508,5.4621741322,0.0085,-0.002,0.0087321246,5.43,0.51,5.4538976888,4.3785,-3.7720000000000002,5.7792080989,0.0085,-0.002,0.0087321246,4.37,-3.77,5.7714642856000005
2020-05-12 05:00:00,5.4305,0.462,5.4501169024,0.0005,0.002,0.0020615528,5.43,0.46,5.4494495135,4.3705,-3.808,5.7967347921,0.0005,0.002,0.0020615528,4.37,-3.81,5.7976719466
2020-05-12 05:30:00,5.492,0.506,5.5152606466,0.002,-0.014,0.014142135600000001,5.49,0.52,5.5145716062,4.432,-3.734,5.7952894665,0.002,-0.014,0.014142135600000001,4.43,-3.7199999999999998,5.7847471855
2020-05-12 06:00:00,5.633,0.46950000000000003,5.6525321096,0.043000000000000003,-0.0505,0.0663268422,5.59,0.52,5.6141339492,4.573,-3.7705,5.9269721823,0.043000000000000003,-0.0505,0.0663268422,4.53,-3.7199999999999998,5.8616806464
2020-05-12 06:30:00,6.1295,1.2375,6.2531733144,0.11950000000000001,-0.052500000000000005,0.1305239442,6.01,1.29,6.1468853902,4.9295,-4.0925,6.4069123999,0.11950000000000001,-0.052500000000000005,0.1305239442,4.8100000000000005,-4.04,6.2815364363
2020-05-12 07:00:00,6.223,1.3295,6.3634345483,0.343,-0.060500000000000005,0.3482947746,5.88,1.3900000000000001,6.0420609067,5.003,-4.5504999999999995,6.7629179538,0.343,-0.060500000000000005,0.3482947746,4.66,-4.49,6.4711436393
2020-05-12 07:30:00,6.7225,1.5725,6.9039671566,0.6725,-0.0675,0.6758790572000001,6.05,1.6400000000000001,6.2683410884,5.4725,-4.1675,6.8786853759,0.6725,-0.0675,0.6758790572000001,4.8,-4.1,6.3126856408
