Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-12 08:00:00,7.2285,1.6195,7.4076981917,1.2185,-0.09050000000000001,1.2218561699000001,6.01,1.71,6.2485358285,5.9485,-3.9105,7.1187542801,1.2185,-0.09050000000000001,1.2218561699000001,4.73,-3.8200000000000003,6.0799095388
2020-05-12 08:30:00,7.4445,1.433,7.5811654282,1.8545,-0.127,1.8588435249000002,5.59,1.56,5.8035937142,6.3045,-3.527,7.2240189126,1.8545,-0.127,1.8588435249000002,4.45,-3.4,5.6002232098
2020-05-12 09:00:00,7.731,1.9580000000000002,7.9750940433,2.471,-0.17200000000000001,2.4769790068,5.26,2.13,5.6749008802,6.511,-3.952,7.6165231569,2.471,-0.17200000000000001,2.4769790068,4.04,-3.7800000000000002,5.5326304774
2020-05-12 09:30:00,7.8735,1.9965000000000002,8.1226851779,2.9835000000000003,-0.2235,2.9918597059,4.89,2.22,5.3703351851,6.6235,-3.8635,7.6679452593,2.9835000000000003,-0.2235,2.9918597059,3.64,-3.64,5.147737367
2020-05-12 10:00:00,8.0355,1.7475,8.2233215005,3.4855,-0.28250000000000003,3.4969295818,4.55,2.03,4.9823087018,6.7955,-3.4425,7.6177179326,3.4855,-0.28250000000000003,3.4969295818,3.31,-3.16,4.5762102224
2020-05-12 10:30:00,7.9975000000000005,1.2465,8.0940576042,3.6675,-0.3135,3.6808746922,4.33,1.56,4.6024450024,6.9775,-3.0735,7.6244284048,3.6675,-0.3135,3.6808746922,3.31,-2.76,4.3097215687
2020-05-12 11:00:00,7.618,0.923,7.6737118137,3.738,-0.327,3.7522757095,3.88,1.25,4.0763832008,6.558,-3.317,7.3491396095,3.738,-0.327,3.7522757095,2.8200000000000003,-2.99,4.1100486615
2020-05-12 11:30:00,7.736,0.9560000000000001,7.7948465027000005,3.456,-0.294,3.4684826654,4.28,1.25,4.4588002871,6.666,-3.284,7.4310303458,3.456,-0.294,3.4684826654,3.21,-2.99,4.3868211726
2020-05-12 12:00:00,8.0,1.0375,8.0669948711,3.94,-0.35250000000000004,3.9557371311000002,4.06,1.3900000000000001,4.2913517684,6.91,-3.2325,7.6287060666,3.94,-0.35250000000000004,3.9557371311000002,2.9699999999999998,-2.88,4.1370641764
2020-05-12 12:30:00,8.0245,1.211,8.1153632852,4.1345,-0.379,4.1518346848,3.89,1.5899999999999999,4.2024040739,6.9345,-3.079,7.5873270162,4.1345,-0.379,4.1518346848,2.8,-2.7,3.8897300678
2020-05-12 13:00:00,7.744,1.038,7.8132566834,4.244,-0.392,4.2620652271,3.5,1.43,3.7808596906,6.644,-3.262,7.4015795611,4.244,-0.392,4.2620652271,2.4,-2.87,3.7412431089
2020-05-12 13:30:00,7.7745,1.082,7.8494314603,3.8645,-0.34800000000000003,3.8801371432,3.91,1.43,4.1632919667,6.7145,-3.308,7.4851435691,3.8645,-0.34800000000000003,3.8801371432,2.85,-2.96,4.1090266487000005
2020-05-12 14:00:00,7.656,1.126,7.7383597745,2.916,-0.244,2.9261906978,4.74,1.37,4.9340145926000005,6.596,-3.294,7.3727642035,2.916,-0.244,2.9261906978,3.68,-3.05,4.7796338772
2020-05-12 14:30:00,7.4725,1.1425,7.559336115,2.7825,-0.2275,2.7917848234,4.69,1.37,4.8860004093,6.4125,-3.3575,7.2382983152,2.7825,-0.2275,2.7917848234,3.63,-3.13,4.7930992062
2020-05-12 15:00:00,7.5,1.1215,7.5833872544,1.37,-0.0785,1.3722471534,6.13,1.2,6.2463509347,6.48,-3.3785,7.3078493587,1.37,-0.0785,1.3722471534,5.11,-3.3,6.0829351468
2020-05-12 15:30:00,7.1645,0.9355,7.2253180207,1.1145,-0.044500000000000005,1.1153880491,6.05,0.98,6.1288579687,6.1045,-3.6045,7.0892411794,1.1145,-0.044500000000000005,1.1153880491,4.99,-3.56,6.129738983
2020-05-12 16:00:00,7.0325,0.8425,7.0827863514,2.4425,-0.1375,2.4463672047,4.59,0.98,4.6934528867,5.9425,-3.6175,6.9569830027,2.4425,-0.1375,2.4463672047,3.5,-3.48,4.9356255936
2020-05-12 16:30:00,7.0645,0.878,7.1188513294,2.7645,-0.182,2.7704844793000003,4.3,1.06,4.4287244213,5.9545,-3.582,6.9488699981,2.7645,-0.182,2.7704844793000003,3.19,-3.4,4.6621990519
2020-05-12 17:00:00,7.159,1.288,7.2739415038,2.6189999999999998,-0.212,2.6275663645,4.54,1.5,4.7813805538,5.959,-3.902,7.122870559,2.6189999999999998,-0.212,2.6275663645,3.34,-3.69,4.9771176398
2020-05-12 17:30:00,7.147,0.932,7.2075122615,2.307,-0.168,2.3131089469,4.84,1.1,4.963426236,6.017,-3.858,7.1476186944,2.307,-0.168,2.3131089469,3.71,-3.69,5.2326092917
2020-05-12 18:00:00,7.1125,0.4555,7.1270706816,0.8525,-0.0845,0.8566775940000001,6.26,0.54,6.2832475679,6.0525,-3.8245,7.1595779554,0.8525,-0.0845,0.8566775940000001,5.2,-3.74,6.4052790728
2020-05-12 18:30:00,7.024,0.3385,7.0321517511,0.794,-0.07150000000000001,0.797212801,6.23,0.41000000000000003,6.2434765956,5.994,-3.9415,7.1738036111,0.794,-0.07150000000000001,0.797212801,5.2,-3.87,6.4820444306
2020-05-12 19:00:00,7.0235,0.35150000000000003,7.032290132,0.4535,-0.0585,0.45725758600000005,6.57,0.41000000000000003,6.5827805675,5.9735,-3.8885,7.1276317596,0.4535,-0.0585,0.45725758600000005,5.52,-3.83,6.7185787187
2020-05-12 19:30:00,6.994,0.34900000000000003,7.0027021213,0.454,-0.061,0.4580796874,6.54,0.41000000000000003,6.5528390794,5.934,-3.891,7.0959310171,0.454,-0.061,0.4580796874,5.48,-3.83,6.6857535103
2020-05-12 20:00:00,6.8675,0.34850000000000003,6.8763368518,0.3275,-0.061500000000000006,0.3332243989,6.54,0.41000000000000003,6.5528390794,5.7675,-3.8515,6.9352799871,0.3275,-0.061500000000000006,0.3332243989,5.44,-3.79,6.6300603316
2020-05-12 20:30:00,6.8165,1.2595,6.9318837627,0.2765,-0.0805,0.287980034,6.54,1.34,6.6758669849,5.5965,-4.6805,7.2957448215,0.2765,-0.0805,0.287980034,5.32,-4.6,7.0329510165
2020-05-12 21:00:00,6.6665,1.3215,6.7962183970000005,0.9165000000000001,-0.0685,0.9190563095000001,5.75,1.3900000000000001,5.9156233822,5.4465,-4.9285,7.3453709573,0.9165000000000001,-0.0685,0.9190563095000001,4.53,-4.86,6.6438317257
2020-05-12 21:30:00,6.7095,1.309,6.8359981897,0.9095000000000001,-0.011,0.9095665176000001,5.8,1.32,5.9483106846,5.4795,-4.921,7.3648598934,0.9095000000000001,-0.011,0.9095665176000001,4.57,-4.91,6.707682163
2020-05-12 22:00:00,6.3870000000000005,0.7015,6.4254082555,0.647,-0.0085,0.6470558322000001,5.74,0.71,5.7837444619,5.257,-4.5485,6.9516114139,0.647,-0.0085,0.6470558322000001,4.61,-4.54,6.4702163797
2020-05-12 22:30:00,6.1825,0.2635,6.1881126767,0.8925000000000001,-0.006500000000000001,0.8925236692,5.29,0.27,5.2968858776,5.1325,-4.1365,6.5919032532,0.8925000000000001,-0.006500000000000001,0.8925236692,4.24,-4.13,5.9189948471000005
2020-05-12 23:00:00,6.05,0.3105,6.0579625494,0.64,-0.0095,0.6400705039,5.41,0.32,5.4194556922,4.99,-4.0695,6.4390162486,0.64,-0.0095,0.6400705039,4.35,-4.06,5.9503025133000005
2020-05-12 23:30:00,5.865,0.209,5.868722689,0.385,-0.001,0.3850012987,5.48,0.21,5.4840222465,4.825,-4.211,6.4041506853,0.385,-0.001,0.3850012987,4.44,-4.21,6.1186354688
2020-05-13 00:00:00,5.582,-0.0135,5.5820163248,0.10200000000000001,-0.0035,0.1020600314,5.48,-0.01,5.4800091241,4.542,-4.3935,6.3192251305,0.10200000000000001,-0.0035,0.1020600314,4.44,-4.39,6.2438529771
2020-05-13 00:30:00,5.509,0.155,5.5111800914,0.029,-0.005,0.0294278779,5.48,0.16,5.4823352688,4.409,-4.355,6.1972014652,0.029,-0.005,0.0294278779,4.38,-4.35,6.1730786485
2020-05-13 01:00:00,5.457,0.109,5.4580884932,0.047,-0.001,0.0470106371,5.41,0.11,5.4111181839,4.367,-4.031,5.9430337371,0.047,-0.001,0.0470106371,4.32,-4.03,5.9079014887
2020-05-13 01:30:00,5.2965,0.028,5.2965740106,0.1365,-0.002,0.1365146512,5.16,0.03,5.1600872086,4.2365,-4.212,5.9740167601,0.1365,-0.002,0.1365146512,4.1,-4.21,5.8765721301
2020-05-13 02:00:00,5.199,0.1585,5.2014155045,0.269,-0.0015,0.2690041821,4.93,0.16,4.9325956656,4.129,-4.1215,5.8339869086,0.269,-0.0015,0.2690041821,3.86,-4.12,5.6457063331
2020-05-13 02:30:00,5.2425,0.16,5.2449410149,0.3125,0.0,0.3125,4.93,0.16,4.9325956656,4.1725,-4.12,5.8638004954,0.3125,0.0,0.3125,3.86,-4.12,5.6457063331
2020-05-13 03:00:00,5.2775,0.145,5.2794915712,0.2775,-0.015,0.2779051097,5.0,0.16,5.002559345,4.2375,-4.135,5.9206951661,0.2775,-0.015,0.2779051097,3.96,-4.12,5.7145428514
2020-05-13 03:30:00,5.23,0.23550000000000001,5.2352994422,0.23,-0.0145,0.230456612,5.0,0.25,5.0062460986,4.19,-4.1345,5.8864412211,0.23,-0.0145,0.230456612,3.96,-4.12,5.7145428514
2020-05-13 04:00:00,5.209,0.23450000000000001,5.2142757167,0.269,-0.0155,0.2694461913,4.94,0.25,4.9463218658,4.179,-4.1755,5.9075241218,0.269,-0.0155,0.2694461913,3.91,-4.16,5.7090892444
2020-05-13 04:30:00,5.0045,0.094,5.0053827276,0.4345,-0.016,0.4347944917,4.57,0.11,4.5713236595,3.9745,-4.336,5.8819678892,0.4345,-0.016,0.4347944917,3.54,-4.32,5.5851589055
2020-05-13 05:00:00,5.1725,0.327,5.1828259907,0.5325,-0.013000000000000001,0.5326586618,4.64,0.34,4.6524402199,4.1325,-4.093,5.8163738919,0.5325,-0.013000000000000001,0.5326586618,3.6,-4.08,5.4411763434000004
2020-05-13 05:30:00,5.3435,0.262,5.3499192751,0.4435,-0.028,0.4443829992,4.9,0.29,4.908574131,4.3235,-4.108,5.9639178608000005,0.4435,-0.028,0.4443829992,3.88,-4.08,5.6303463481
2020-05-13 06:00:00,5.53,0.2785,5.5370084206,0.36,-0.07150000000000001,0.3670316744,5.17,0.35000000000000003,5.1818336523,4.5,-4.0315,6.0417706221,0.36,-0.07150000000000001,0.3670316744,4.14,-3.96,5.7289789666
2020-05-13 06:30:00,6.003,0.4335,6.0186320082,0.28300000000000003,-0.0665,0.290708187,5.72,0.5,5.7418115608,4.933,-3.6965,6.1643005483,0.28300000000000003,-0.0665,0.290708187,4.65,-3.63,5.8991016265
2020-05-13 07:00:00,6.3885,0.72,6.4289448784,0.5085000000000001,-0.07,0.5132954802,5.88,0.79,5.9328323759,5.3285,-3.38,6.3100960571,0.5085000000000001,-0.07,0.5132954802,4.82,-3.31,5.8470932950000005
2020-05-13 07:30:00,6.7275,1.18,6.8302017723,0.5375,-0.07,0.5420389746000001,6.19,1.25,6.3149505145,5.5875,-3.83,6.7741461639,0.5375,-0.07,0.5420389746000001,5.05,-3.76,6.296038437
2020-05-13 08:00:00,7.1875,1.5705,7.3570800254,0.6175,-0.0795,0.6225965789,6.57,1.65,6.7740239149,5.9175,-3.9795,7.1311448239,0.6175,-0.0795,0.6225965789,5.3,-3.9,6.5802735505
2020-05-13 08:30:00,7.426,1.469,7.5699033679,0.936,-0.081,0.9394982704,6.49,1.55,6.6725257587,6.236,-3.801,7.3031018752,0.936,-0.081,0.9394982704,5.3,-3.7199999999999998,6.4752142822
2020-05-13 09:00:00,7.633,1.857,7.8556437037,2.023,-0.123,2.0267357993,5.61,1.98,5.9491596045,6.423,-4.063,7.6001906555000005,2.023,-0.123,2.0267357993,4.4,-3.94,5.9062339947
2020-05-13 09:30:00,8.0335,1.951,8.2670141678,1.4435,-0.089,1.446241076,6.59,2.04,6.8985288287,6.7835,-3.819,7.7846408556,1.4435,-0.089,1.446241076,5.34,-3.73,6.5137162972
2020-05-13 10:00:00,8.005,1.0515,8.0737647507,1.035,-0.08850000000000001,1.0387768047,6.97,1.1400000000000001,7.062612831,6.965,-3.0585,7.6069473016,1.035,-0.08850000000000001,1.0387768047,5.93,-2.9699999999999998,6.6321791291
2020-05-13 10:30:00,7.781,0.674,7.8101368105999995,1.851,-0.136,1.8559894935,5.93,0.81,5.9850647448,6.791,-3.176,7.4969765239,1.851,-0.136,1.8559894935,4.94,-3.04,5.8004482585
2020-05-13 11:00:00,7.823,0.8250000000000001,7.8663812519,3.843,-0.245,3.8508017347,3.98,1.07,4.1213226032,6.763,-3.055,7.4209968333,3.843,-0.245,3.8508017347,2.92,-2.81,4.0524683836
2020-05-13 11:30:00,7.95,0.8545,7.9957907833,4.19,-0.28550000000000003,4.1997154963,3.76,1.1400000000000001,3.9290202341000002,6.87,-3.0255,7.506700357,4.19,-0.28550000000000003,4.1997154963,2.68,-2.74,3.8327535793000003
2020-05-13 12:00:00,7.833,0.9295,7.8879565953,3.723,-0.2605,3.732102524,4.11,1.19,4.2788082453000005,6.743,-3.0005,7.3804504774,3.723,-0.2605,3.732102524,3.02,-2.74,4.0777444746
2020-05-13 12:30:00,8.0005,1.161,8.0843009129,4.3605,-0.279,4.36941658,3.64,1.44,3.9144859177,6.9105,-3.019,7.5411783728,4.3605,-0.279,4.36941658,2.55,-2.74,3.7430068127
2020-05-13 13:00:00,7.9345,1.11,8.0117657386,3.3245,-0.22,3.3317713382,4.61,1.33,4.7980204251,6.8745,-3.08,7.5329376906,3.3245,-0.22,3.3317713382,3.55,-2.86,4.5587388607
2020-05-13 13:30:00,8.06,1.126,8.1382722982,2.18,-0.124,2.1835237576,5.88,1.25,6.0113975081,7.06,-3.144,7.7284109622,2.18,-0.124,2.1835237576,4.88,-3.02,5.7388849091
2020-05-13 14:00:00,8.022,1.121,8.0999459875,2.142,-0.129,2.145880938,5.88,1.25,6.0113975081,7.022,-3.229,7.7288372347,2.142,-0.129,2.145880938,4.88,-3.1,5.7813839174
2020-05-13 14:30:00,8.029,1.204,8.1187718899,2.839,-0.156,2.8432827858,5.19,1.3599999999999999,5.3652306567,7.049,-3.406,7.8287442799,2.839,-0.156,2.8432827858,4.21,-3.25,5.3185148303
2020-05-13 15:00:00,7.6675,1.1075,7.7470712208,2.6375,-0.1525,2.6419050890999998,5.03,1.26,5.1854122305,6.6175,-3.4025,7.4409886776,2.6375,-0.1525,2.6419050890999998,3.98,-3.25,5.1383752296
2020-05-13 15:30:00,7.6205,0.912,7.6748787775,2.7905,-0.168,2.795552584,4.83,1.08,4.9492726738,6.5705,-3.448,7.4202543252,2.7905,-0.168,2.795552584,3.7800000000000002,-3.2800000000000002,5.0046778118
2020-05-13 16:00:00,7.5915,0.9875,7.6554574324,3.0115,-0.1625,3.0158810487,4.58,1.15,4.7221711108,6.5515,-3.4125,7.3869688303,3.0115,-0.1625,3.0158810487,3.54,-3.25,4.8056321124
2020-05-13 16:30:00,7.697,0.99,7.7604064971,2.9370000000000003,-0.16,2.9413549599,4.76,1.15,4.8969480291,6.657,-3.41,7.4795554012,2.9370000000000003,-0.16,2.9413549599,3.7199999999999998,-3.25,4.9397267131
2020-05-13 17:00:00,7.663,0.9085000000000001,7.7166664597,3.4130000000000003,-0.2015,3.4189430019,4.25,1.11,4.3925618948,6.6129999999999995,-3.4515000000000002,7.4595322407,3.4130000000000003,-0.2015,3.4189430019,3.2,-3.25,4.5609757728
2020-05-13 17:30:00,7.59,0.834,7.6356830736,3.05,-0.156,3.0539869024,4.54,0.99,4.6466869918,6.54,-3.5060000000000002,7.4204875851,3.05,-0.156,3.0539869024,3.49,-3.35,4.8376233834
2020-05-13 18:00:00,7.4365,0.727,7.471951636,2.2665,-0.123,2.2698350711,5.17,0.85,5.2394083635,6.3965,-3.553,7.3170363707,2.2665,-0.123,2.2698350711,4.13,-3.43,5.3685938569000005
2020-05-13 18:30:00,7.294,0.538,7.3138143263,1.764,-0.112,1.7675519793999999,5.53,0.65,5.5680696835,6.264,-3.722,7.2863557421,1.764,-0.112,1.7675519793999999,4.5,-3.61,5.7690640489
2020-05-13 19:00:00,7.232,0.5205000000000001,7.2507064656,1.502,-0.0795,1.5041024732000001,5.73,0.6000000000000001,5.7613279719,6.202,-3.6895,7.2164544099,1.502,-0.0795,1.5041024732000001,4.7,-3.61,5.9263901323
2020-05-13 19:30:00,7.198,0.5535,7.2192497013,1.328,-0.0765,1.3302015825,5.87,0.63,5.9037106975,6.148,-3.6265,7.1378852786,1.328,-0.0765,1.3302015825,4.82,-3.55,5.9862258561
2020-05-13 20:00:00,7.0795,0.521,7.0986450292,1.1495,-0.069,1.1515690383,5.93,0.59,5.9592784798,6.0595,-3.699,7.0993056879,1.1495,-0.069,1.1515690383,4.91,-3.63,6.1061444464
2020-05-13 20:30:00,6.9065,0.441,6.9205652406,0.5465,-0.069,0.5508386787,6.36,0.51,6.380415347,5.8765,-3.729,6.9597911786,0.5465,-0.069,0.5508386787,5.33,-3.66,6.4656399529
2020-05-13 21:00:00,6.7975,0.3675,6.8074270103,0.3275,-0.0625,0.33341040780000003,6.47,0.43,6.4842732823,5.7775,-3.7725,6.9000914849,0.3275,-0.0625,0.33341040780000003,5.45,-3.71,6.5929204454
2020-05-13 21:30:00,6.8225,0.2975,6.8289832699,0.35250000000000004,-0.0125,0.3527215616,6.47,0.31,6.4774223268,5.8025,-3.8225,6.9484179854,0.35250000000000004,-0.0125,0.3527215616,5.45,-3.81,6.6497067605
2020-05-13 22:00:00,6.5435,0.147,6.5451509723,0.5435,-0.013000000000000001,0.5436554515,6.0,0.16,6.0021329542,5.5235,-4.013,6.827387586,0.5435,-0.013000000000000001,0.5436554515,4.98,-4.0,6.3875190802
2020-05-13 22:30:00,6.3435,0.14350000000000002,6.3451228909,0.6335000000000001,-0.0165,0.6337148412,5.71,0.16,5.7122412414,5.3435,-4.1065,6.7391642286,0.6335000000000001,-0.0165,0.6337148412,4.71,-4.09,6.2379644116
2020-05-13 23:00:00,6.094,0.14,6.095607927,0.664,-0.02,0.6643011365,5.43,0.16,5.432356763,5.114,-4.24,6.6430863309,0.664,-0.02,0.6643011365,4.45,-4.22,6.1327726193
2020-05-13 23:30:00,5.8935,0.095,5.8942656243,0.5235000000000001,-0.015,0.5237148556,5.37,0.11,5.3711265113,4.8535,-4.175,6.4021158417,0.5235000000000001,-0.015,0.5237148556,4.33,-4.16,6.0045399491
2020-05-14 00:00:00,5.9095,0.659,5.9461307798,0.5895,-0.021,0.5898739272,5.32,0.68,5.3632825769,4.7295,-4.181,6.3126009893,0.5895,-0.021,0.5898739272,4.14,-4.16,5.8690033225
2020-05-14 00:30:00,5.6475,1.0135,5.7377206711,0.6375000000000001,-0.0165,0.6377134937000001,5.01,1.03,5.1147824978,4.4475,-4.7165,6.4827176786,0.6375000000000001,-0.0165,0.6377134937000001,3.81,-4.7,6.0502975133
2020-05-14 01:00:00,5.5355,1.055,5.6351384411000005,0.6255000000000001,-0.015,0.6256798303000001,4.91,1.07,5.0252363129,4.3655,-4.775,6.4697925199,0.6255000000000001,-0.015,0.6256798303000001,3.74,-4.76,6.053527897
2020-05-14 01:30:00,5.346,0.138,5.3477808482,0.526,-0.012,0.5261368643000001,4.82,0.15,4.8223334601,4.266,-3.892,5.7746359193,0.526,-0.012,0.5261368643000001,3.74,-3.88,5.3890629983
2020-05-14 02:00:00,5.3055,0.14150000000000001,5.3073865979,0.6455000000000001,-0.0085,0.6455559619,4.66,0.15,4.6624135381,4.2655,-3.8885,5.7719080467,0.6455000000000001,-0.0085,0.6455559619,3.62,-3.88,5.3064865966
2020-05-14 02:30:00,5.3275,0.1405,5.3293523528,0.6075,-0.0095,0.6075742753000001,4.72,0.15,4.7223828731,4.2875,-3.8895,5.7888570979,0.6075,-0.0095,0.6075742753000001,3.68,-3.88,5.3475975914
2020-05-14 03:00:00,5.2205,0.1,5.2214576748,0.5505,-0.01,0.5505908190000001,4.67,0.11,4.6712953236,4.2005,-3.93,5.7523126002,0.5505,-0.01,0.5505908190000001,3.65,-3.92,5.3562020126
2020-05-14 03:30:00,5.1135,0.0985,5.1144486018,0.4435,-0.0115,0.443649073,4.67,0.11,4.6712953236,4.0935,-3.9314999999999998,5.67568802,0.4435,-0.0115,0.443649073,3.65,-3.92,5.3562020126
2020-05-14 04:00:00,5.159,0.166,5.1616699817,0.5690000000000001,-0.014,0.5691722059000001,4.59,0.18,4.5935280559,4.159,-3.934,5.7248263729,0.5690000000000001,-0.014,0.5691722059000001,3.59,-3.92,5.3154962139
2020-05-14 04:30:00,5.0965,0.1685,5.0992847047,0.5965,-0.0115,0.5966108447,4.5,0.18,4.5035985612000005,4.1065,-4.0315,5.7546793568,0.5965,-0.0115,0.5966108447,3.51,-4.02,5.3367124712
2020-05-14 05:00:00,5.165,0.165,5.1676348555,0.315,-0.015,0.3153569406,4.85,0.18,4.8533390568,4.165,-4.005,5.7781701256,0.315,-0.015,0.3153569406,3.85,-3.99,5.5446009775
2020-05-14 05:30:00,5.2195,0.1015,5.2204868068,0.3695,-0.0285,0.3705974905,4.85,0.13,4.8517419552,4.1795,-4.0185,5.7979791738,0.3695,-0.0285,0.3705974905,3.81,-3.99,5.5169013042
2020-05-14 06:00:00,5.434,0.1585,5.4363110884,0.294,-0.07150000000000001,0.3025694135,5.14,0.23,5.1451433411,4.424,-3.9115,5.9052187301,0.294,-0.07150000000000001,0.3025694135,4.13,-3.84,5.6393705322
2020-05-14 06:30:00,5.8425,0.405,5.8565204046,0.7025,-0.075,0.7064922151,5.14,0.48,5.1623637997,4.7925,-3.615,6.0030226761,0.7025,-0.075,0.7064922151,4.09,-3.54,5.4092236042
2020-05-14 07:00:00,6.244,0.745,6.2882876047,0.704,-0.075,0.7079837569,5.54,0.8200000000000001,5.6003571315,5.224,-3.445,6.2576513965,0.704,-0.075,0.7079837569,4.52,-3.37,5.638022703
2020-05-14 07:30:00,6.7155000000000005,1.6975,6.9267197504,1.1155,-0.0925,1.1193285934,5.6,1.79,5.8791240844,5.5255,-3.8725,6.7473999807,1.1155,-0.0925,1.1193285934,4.41,-3.7800000000000002,5.8083130081
2020-05-14 08:00:00,7.0815,1.637,7.2682467797,2.0815,-0.10300000000000001,2.0840468445,5.0,1.74,5.2941099346,5.9015,-3.593,6.9092221885,2.0815,-0.10300000000000001,2.0840468445,3.8200000000000003,-3.49,5.1742149163
2020-05-14 08:30:00,7.3305,0.909,7.3866441129,2.7105,-0.131,2.7136638056,4.62,1.04,4.7356097812,6.3105,-3.071,7.0180803109,2.7105,-0.131,2.7136638056,3.6,-2.94,4.6479672976
2020-05-14 09:00:00,7.5555,1.8195000000000001,7.7714966705,3.0855,-0.1905,3.0913751794,4.47,2.01,4.9011223204,6.4055,-3.6805,7.3875916576,3.0855,-0.1905,3.0913751794,3.32,-3.49,4.8168973417
2020-05-14 09:30:00,7.848,1.5095,7.991851741,3.378,-0.24050000000000002,3.3865504942,4.47,1.75,4.8003541536,6.698,-3.0905,7.3766112986,3.378,-0.24050000000000002,3.3865504942,3.32,-2.85,4.3754885441999996
2020-05-14 10:00:00,7.7835,1.114,7.8628155422,3.9135,-0.296,3.9246781078,3.87,1.4100000000000001,4.1188590653,6.7735,-2.956,7.3904152962000005,3.9135,-0.296,3.9246781078,2.86,-2.66,3.905790573
2020-05-14 10:30:00,7.5585,0.9025000000000001,7.6121894682,4.5185,-0.3675,4.5334201769,3.04,1.27,3.2946168214,6.5585,-3.2575,7.3229248596,4.5185,-0.3675,4.5334201769,2.04,-2.89,3.5374708479
2020-05-14 11:00:00,7.563,0.8845000000000001,7.6145458991,5.113,-0.3855,5.1275119941,2.45,1.27,2.7596014205,6.513,-3.1955,7.2546805064,5.113,-0.3855,5.1275119941,1.4,-2.81,3.1394426257
2020-05-14 11:30:00,7.5215,0.934,7.5792689786,4.9015,-0.406,4.918286109,2.62,1.34,2.9427877939,6.4715,-3.176,7.2088340423,4.9015,-0.406,4.918286109,1.57,-2.77,3.183991206
2020-05-14 12:00:00,7.6425,1.1285,7.7253685025,5.0725,-0.3815,5.086825975,2.5700000000000003,1.51,2.9807717122,6.5825,-2.9815,7.2262471934,5.0725,-0.3815,5.086825975,1.51,-2.6,3.0066759054
2020-05-14 12:30:00,7.7675,1.059,7.8393582167,4.3175,-0.371,4.3334105794,3.45,1.43,3.7346218015,6.7275,-3.051,7.3870059733,4.3175,-0.371,4.3334105794,2.41,-2.68,3.6042336217
2020-05-14 13:00:00,7.873,1.0695000000000001,7.9453105193999995,4.283,-0.36050000000000004,4.2981448614,3.59,1.43,3.864324003,6.833,-3.0405,7.4789390457,4.283,-0.36050000000000004,4.2981448614,2.55,-2.68,3.6993107466
2020-05-14 13:30:00,7.805,1.0385,7.873786081,4.355,-0.3915,4.3725618635,3.45,1.43,3.7346218015,6.785,-3.2215,7.5109444979,4.355,-0.3915,4.3725618635,2.43,-2.83,3.7301206415
2020-05-14 14:00:00,7.6995000000000005,1.021,7.7669003630999995,4.2795,-0.379,4.2962496727,3.42,1.4,3.69545667,6.6795,-3.269,7.4365369124,4.2795,-0.379,4.2962496727,2.4,-2.89,3.7566075121
2020-05-14 14:30:00,7.693,1.192,7.7848001259,3.893,-0.358,3.9094261727,3.8,1.55,4.1039615008,6.693,-3.248,7.4394726292,3.893,-0.358,3.9094261727,2.8,-2.89,4.0239408544
2020-05-14 15:00:00,7.476,1.2085,7.5730474876,2.806,-0.1915,2.8125270221000003,4.67,1.4,4.8753358859,6.426,-3.2515,7.2017864624,2.806,-0.1915,2.8125270221000003,3.62,-3.06,4.7400421939
2020-05-14 15:30:00,7.3905,1.067,7.4671265725,2.7605,-0.193,2.7672385604,4.63,1.26,4.798385145,6.3805,-3.303,7.1847469858,2.7605,-0.193,2.7672385604,3.62,-3.11,4.7724731534
2020-05-14 16:00:00,7.1985,0.9515,7.2611124836,2.5685000000000002,-0.14850000000000002,2.5727892452,4.63,1.1,4.7588759177,6.1885,-3.5185,7.1188042886,2.5685000000000002,-0.14850000000000002,2.5727892452,3.62,-3.37,4.945836633
2020-05-14 16:30:00,7.041,0.8335,7.0901624276,2.161,-0.1565,2.1666594679,4.88,0.99,4.9794075953,6.061,-3.7565,7.1307091688,2.161,-0.1565,2.1666594679,3.9,-3.6,5.3075418039
2020-05-14 17:00:00,6.766,0.648,6.7969596144,2.066,-0.132,2.0702125495,4.7,0.78,4.7642837867,5.776,-3.902,6.9704935263,2.066,-0.132,2.0702125495,3.71,-3.77,5.2893288799
2020-05-14 17:30:00,6.8025,0.4575,6.8178671518,1.8325,-0.0925,1.8348330986999999,4.97,0.55,5.0003399884,5.7725,-3.8625,6.9455498342,1.8325,-0.0925,1.8348330986999999,3.94,-3.77,5.4531183739
2020-05-14 18:00:00,6.8485,0.48150000000000004,6.8654056326,1.4785,-0.0685,1.4800859772,5.37,0.55,5.3980922556,5.8085,-3.6385,6.8540028086,1.4785,-0.0685,1.4800859772,4.33,-3.5700000000000003,5.6119337131
2020-05-14 18:30:00,6.9005,0.343,6.9090194131,1.0905,-0.057,1.0919886675,5.8100000000000005,0.4,5.8237530854,5.8705,-3.627,6.9005723857,1.0905,-0.057,1.0919886675,4.78,-3.5700000000000003,5.9660120684
2020-05-14 19:00:00,6.7975,0.139,6.7989210357,0.7875000000000001,-0.041,0.7885665793000001,6.01,0.18,6.0126949033,5.7875,-3.8609999999999998,6.9571888899,0.7875000000000001,-0.041,0.7885665793000001,5.0,-3.8200000000000003,6.2922492004
2020-05-14 19:30:00,6.7705,0.158,6.7723433352,0.6205,-0.022,0.6208898856,6.15,0.18,6.1526335825,5.7505,-3.802,6.8937257162000005,0.6205,-0.022,0.6208898856,5.13,-3.7800000000000002,6.3722288095
2020-05-14 20:00:00,6.807,0.267,6.8122344352,0.317,-0.023,0.3178332896,6.49,0.29,6.4964759678,5.797,-3.723,6.8895528157,0.317,-0.023,0.3178332896,5.48,-3.7,6.6121403494
2020-05-14 20:30:00,6.6655,0.178,6.6678762923,0.24550000000000002,-0.022,0.24648377230000001,6.42,0.2,6.4231145093,5.6655,-3.842,6.8453527484,0.24550000000000002,-0.022,0.24648377230000001,5.42,-3.8200000000000003,6.6308973752
2020-05-14 21:00:00,6.558,0.17750000000000002,6.5604016836,0.138,-0.022500000000000003,0.13982220850000002,6.42,0.2,6.4231145093,5.588,-3.9025,6.8158088478,0.138,-0.022500000000000003,0.13982220850000002,5.45,-3.88,6.6900597905
2020-05-14 21:30:00,6.5755,0.11800000000000001,6.5765586936,0.23550000000000001,-0.012,0.2358055343,6.34,0.13,6.3413326675,5.5755,-3.952,6.8340693770000005,0.23550000000000001,-0.012,0.2358055343,5.34,-3.94,6.6362037341
2020-05-14 22:00:00,6.377,0.0285,6.3770636856,0.687,-0.0115,0.6870962451,5.69,0.04,5.6901405958,5.337,-3.9515000000000002,6.6406265706,0.687,-0.0115,0.6870962451,4.65,-3.94,6.0947600445
2020-05-14 22:30:00,6.26,0.1825,6.2626596786,0.93,-0.007500000000000001,0.9300302414,5.33,0.19,5.3333854164,5.24,-3.8475,6.5008350425,0.93,-0.007500000000000001,0.9300302414,4.31,-3.84,5.7724951278
2020-05-14 23:00:00,6.058,0.20750000000000002,6.061552627,0.768,-0.0125,0.7681017185,5.29,0.22,5.2945726929,5.078,-3.8925,6.3982529061,0.768,-0.0125,0.7681017185,4.31,-3.88,5.7991809767
2020-05-14 23:30:00,5.8385,0.211,5.8423114647,0.9385,-0.009000000000000001,0.938543153,4.9,0.22,4.9049362891,4.8685,-4.119,6.3771822343,0.9385,-0.009000000000000001,0.938543153,3.93,-4.11,5.6865631096
2020-05-15 00:00:00,5.739,0.9585,5.8184914926,1.109,-0.0015,1.1090010144,4.63,0.96,4.7284775563,4.499,-4.6215,6.4497490843,1.109,-0.0015,1.1090010144,3.39,-4.62,5.7303141275
2020-05-15 00:30:00,5.515,0.9530000000000001,5.5967342263,1.025,-0.007,1.0250239022,4.49,0.96,4.5914812425000004,4.295,-4.627,6.3131730532,1.025,-0.007,1.0250239022,3.27,-4.62,5.6601501747
2020-05-15 01:00:00,5.447,0.9500000000000001,5.5292231823,1.117,-0.01,1.1170447619,4.33,0.96,4.4351437406,4.237,-4.63,6.2760711436,1.117,-0.01,1.1170447619,3.12,-4.62,5.5748363205
2020-05-15 01:30:00,5.333,0.92,5.4117731845,0.553,-0.01,0.5530904085,4.78,0.93,4.8696303761,4.123,-4.69,6.244616001,0.553,-0.01,0.5530904085,3.5700000000000003,-4.68,5.8861957154
2020-05-15 02:00:00,5.328,0.9135000000000001,5.4057438202,0.23800000000000002,-0.0165,0.23857126820000002,5.09,0.93,5.1742632326,4.118,-4.6365,6.2012140948,0.23800000000000002,-0.0165,0.23857126820000002,3.88,-4.62,6.0331418017
2020-05-15 02:30:00,5.2395,0.974,5.3292622613,0.1495,-0.016,0.1503537495,5.09,0.99,5.1853833031,4.0595,-4.836,6.3139873495,0.1495,-0.016,0.1503537495,3.91,-4.82,6.2064885402
2020-05-15 03:00:00,5.195,0.975,5.2857024131,0.045,-0.015,0.0474341649,5.15,0.99,5.2442921353,4.005,-4.835,6.278315857,0.045,-0.015,0.0474341649,3.96,-4.82,6.2381086877
2020-05-15 03:30:00,5.09,1.057,5.1985910591,0.41000000000000003,-0.013000000000000001,0.41020604580000003,4.68,1.07,4.8007603564,3.91,-4.833,6.2165898208,0.41000000000000003,-0.013000000000000001,0.41020604580000003,3.5,-4.82,5.9567105016
2020-05-15 04:00:00,5.042,0.3665,5.0553027852,0.362,-0.0135,0.3622516391,4.68,0.38,4.6954020062,3.942,-4.2735,5.8139630417,0.362,-0.0135,0.3622516391,3.58,-4.26,5.5645305283
2020-05-15 04:30:00,4.9605,0.14550000000000002,4.9626334239,0.6305000000000001,-0.0145,0.6306667107,4.33,0.16,4.3329551117000005,3.9205,-3.9145000000000003,5.5401832551,0.6305000000000001,-0.0145,0.6306667107,3.29,-3.9,5.102362198
2020-05-15 05:00:00,4.971,0.1145,4.9723184984,0.801,-0.0055000000000000005,0.8010188824000001,4.17,0.12,4.1717262614,3.941,-3.9755000000000003,5.5978639900000005,0.801,-0.0055000000000000005,0.8010188824000001,3.14,-3.9699999999999998,5.061669685
2020-05-15 05:30:00,5.075,0.17250000000000001,5.077930804,0.635,-0.007500000000000001,0.6350442898,4.44,0.18,4.4436471507,4.065,-3.8975,5.6315833697,0.635,-0.007500000000000001,0.6350442898,3.43,-3.89,5.1862317727
2020-05-15 06:00:00,5.357,0.223,5.3616394881,0.577,-0.007,0.5770424594,4.78,0.23,4.7855302736,4.337,-3.787,5.7576851251,0.577,-0.007,0.5770424594,3.76,-3.7800000000000002,5.3316038863
2020-05-15 06:30:00,5.8655,0.8905000000000001,5.9327127438,0.5355,-0.0095,0.5355842604000001,5.33,0.9,5.4054509525,4.7355,-4.0595,6.2373472326,0.5355,-0.0095,0.5355842604000001,4.2,-4.05,5.8345951016
2020-05-15 07:00:00,6.3225,1.452,6.4870879638,0.5925,-0.018000000000000002,0.5927733547,5.73,1.47,5.9155557643000005,5.1425,-4.308,6.7085147574,0.5925,-0.018000000000000002,0.5927733547,4.55,-4.29,6.2535270048000005
2020-05-15 07:30:00,6.8265,1.565,7.003593881,0.5565,-0.025,0.5570612623,6.27,1.5899999999999999,6.4684619501,5.5965,-3.9050000000000002,6.8242096429,0.5565,-0.025,0.5570612623,5.04,-3.88,6.3605031248
2020-05-15 08:00:00,6.96,0.9495,7.0244679692,1.05,-0.0405,1.0507807811,5.91,0.99,5.9923451169,5.93,-3.2905,6.781761589,1.05,-0.0405,1.0507807811,4.88,-3.25,5.8631817301
2020-05-15 08:30:00,7.2595,1.7365,7.4642998667,1.3995,-0.053500000000000006,1.400522224,5.86,1.79,6.1272914081,6.0795,-3.7735000000000003,7.1553911493,1.3995,-0.053500000000000006,1.400522224,4.68,-3.7199999999999998,5.9783609794
2020-05-15 09:00:00,7.511,1.72,7.7054215329,1.561,-0.07,1.5625687185000001,5.95,1.79,6.2134209579,6.281,-3.79,7.3358749308,1.561,-0.07,1.5625687185000001,4.72,-3.7199999999999998,6.0097254513
2020-05-15 09:30:00,7.5435,1.612,7.7138146367000004,1.7835,-0.098,1.7861904294,5.76,1.71,6.008469023,6.3335,-3.908,7.4421560216,1.7835,-0.098,1.7861904294,4.55,-3.81,5.9345260973
2020-05-15 10:00:00,7.6435,1.862,7.8670284257,2.1835,-0.168,2.1899534812,5.46,2.03,5.825160942,6.4035,-3.648,7.369716158,2.1835,-0.168,2.1899534812,4.22,-3.48,5.4698080405
2020-05-15 10:30:00,7.5195,1.212,7.6165493663,2.9195,-0.23800000000000002,2.9291849122,4.6,1.45,4.8231213959,6.4695,-3.258,7.2435484571,2.9195,-0.23800000000000002,2.9291849122,3.55,-3.02,4.660783196
2020-05-15 11:00:00,7.519,1.1185,7.6017368575,2.259,-0.1715,2.2655006621,5.26,1.29,5.4158748139,6.509,-3.0015,7.1677111584,2.259,-0.1715,2.2655006621,4.25,-2.83,5.1060160595
2020-05-15 11:30:00,7.3685,0.9430000000000001,7.428596183,2.3885,-0.187,2.3958091013000002,4.98,1.13,5.1065937767,6.3885,-3.267,7.175389972,2.3885,-0.187,2.3958091013000002,4.0,-3.08,5.0484056889
2020-05-15 12:00:00,7.377,1.0475,7.4509989431,3.047,-0.2525,3.057444235,4.33,1.3,4.5209401677,6.357,-3.1625,7.1002010711,3.047,-0.2525,3.057444235,3.31,-2.91,4.4072894164
2020-05-15 12:30:00,7.419,1.135,7.5053171818,2.909,-0.255,2.9201551329,4.51,1.3900000000000001,4.7193431746000005,6.419,-3.195,7.1701873058,2.909,-0.255,2.9201551329,3.51,-2.94,4.5786133272
2020-05-15 13:00:00,7.3515,1.1355,7.4386767977,3.0515,-0.2545,3.0620944629,4.3,1.3900000000000001,4.5190817651,6.3315,-3.3545,7.1652328992,3.0515,-0.2545,3.0620944629,3.2800000000000002,-3.1,4.5131363817
2020-05-15 13:30:00,7.197,0.995,7.2654548378,3.177,-0.275,3.1888797406,4.02,1.27,4.215839181,6.167,-3.4050000000000002,7.0445662748,3.177,-0.275,3.1888797406,2.99,-3.13,4.3286256479
2020-05-15 14:00:00,6.9775,0.919,7.0377601018,2.8575,-0.241,2.8676448961,4.12,1.16,4.2801869117999995,5.9475,-3.421,6.8611950308,2.8575,-0.241,2.8676448961,3.09,-3.18,4.4340162381
2020-05-15 14:30:00,6.8870000000000005,0.9295,6.9494416502,1.877,-0.1305,1.881531092,5.01,1.06,5.1209081226,5.827,-3.3505000000000003,6.7215905298,1.877,-0.1305,1.881531092,3.95,-3.22,5.096165225
2020-05-15 15:00:00,6.931,0.877,6.9862643809,2.301,-0.183,2.3082655826,4.63,1.06,4.749789469,5.871,-3.403,6.7859450337,2.301,-0.183,2.3082655826,3.5700000000000003,-3.22,4.8076293534
2020-05-15 15:30:00,6.8875,0.8105,6.9350246214,3.3675,-0.28950000000000004,3.379921079,3.52,1.1,3.6878720151,5.8075,-3.5495,6.8063210694,3.3675,-0.28950000000000004,3.379921079,2.44,-3.26,4.0720019646
2020-05-15 16:00:00,6.5935,0.5225000000000001,6.6141702805,3.4935,-0.2975,3.5061443923,3.1,0.8200000000000001,3.2066181563,5.5235,-3.8975,6.7601448579,3.4935,-0.2975,3.5061443923,2.03,-3.6,4.1329045477
2020-05-15 16:30:00,6.531,0.487,6.5491320036000005,3.141,-0.263,3.151991434,3.39,0.75,3.4719735022,5.481,-3.983,6.7753708386,3.141,-0.263,3.151991434,2.34,-3.7199999999999998,4.3947696185
2020-05-15 17:00:00,6.475,0.35950000000000004,6.4849722629,1.705,-0.1405,1.7107791354000002,4.77,0.5,4.7961338597,5.455,-4.0805,6.8123054284,1.705,-0.1405,1.7107791354000002,3.75,-3.94,5.4393106181
2020-05-15 17:30:00,6.4435,0.23900000000000002,6.4479309278,1.0535,-0.091,1.0574229286,5.39,0.33,5.4000925918,5.3935,-4.031,6.7334094818,1.0535,-0.091,1.0574229286,4.34,-3.94,5.8616721164
2020-05-15 18:00:00,6.272,0.091,6.2726601215,1.262,-0.11900000000000001,1.2675981224,5.01,0.21,5.0143992661,5.152,-3.959,6.4974444976,1.262,-0.11900000000000001,1.2675981224,3.89,-3.84,5.4660497619
2020-05-15 18:30:00,6.1555,0.8665,6.2161887439,1.5354999999999999,-0.1135,1.5396890920000001,4.62,0.98,4.7227957822,4.9254999999999995,-4.9635,6.9926305851,1.5354999999999999,-0.1135,1.5396890920000001,3.39,-4.85,5.9173135797
2020-05-15 19:00:00,6.0525,0.984,6.131966426,1.4325,-0.08600000000000001,1.4350791790000001,4.62,1.07,4.7422884771,4.8225,-4.846,6.8366821083,1.4325,-0.08600000000000001,1.4350791790000001,3.39,-4.76,5.8437744652
2020-05-15 19:30:00,6.0695,0.588,6.097915566,0.8495,-0.07200000000000001,0.8525457466,5.22,0.66,5.2615587044,4.9495000000000005,-4.2620000000000005,6.5316302904,0.8495,-0.07200000000000001,0.8525457466,4.1,-4.19,5.8622606561
2020-05-15 20:00:00,5.9645,0.211,5.9682309984,0.7445,-0.069,0.7476906111,5.22,0.28,5.2275041846,4.9145,-3.8890000000000002,6.2671070878,0.7445,-0.069,0.7476906111,4.17,-3.8200000000000003,5.6552011457999996
2020-05-15 20:30:00,5.836,0.101,5.8368739065,0.9560000000000001,-0.059000000000000004,0.9578188764000001,4.88,0.16,4.8826222463,4.776,-3.949,6.1971587845,0.9560000000000001,-0.059000000000000004,0.9578188764000001,3.8200000000000003,-3.89,5.452017975
2020-05-15 21:00:00,5.4345,-0.099,5.4354016641000005,1.0545,-0.049,1.0556378404,4.38,-0.05,4.3802853788,4.3745,-4.189,6.0567294186,1.0545,-0.049,1.0556378404,3.32,-4.14,5.3067881058
2020-05-15 21:30:00,5.0885,-0.2575,5.0950111384,0.8785000000000001,-0.007500000000000001,0.8785320142,4.21,-0.25,4.2174162707,4.0185,-4.3475,5.9202279095,0.8785000000000001,-0.007500000000000001,0.8785320142,3.14,-4.34,5.3567900836
2020-05-15 22:00:00,5.104,-0.1705,5.1068469969,1.004,-0.0105,1.0040549039,4.1,-0.16,4.1031207635,4.054,-4.4005,5.9832529823,1.004,-0.0105,1.0040549039,3.05,-4.39,5.34552149
2020-05-15 22:30:00,5.0215,-0.17650000000000002,5.0246009294,0.7415,-0.0165,0.7416835579000001,4.28,-0.16,4.2829896101,4.0015,-4.5265,6.0416226711,0.7415,-0.0165,0.7416835579000001,3.26,-4.51,5.5648629812
2020-05-15 23:00:00,4.835,-0.178,4.8382754159,0.155,-0.018000000000000002,0.1560416611,4.68,-0.16,4.682734244,3.825,-4.848,6.1752513309,0.155,-0.018000000000000002,0.1560416611,3.67,-4.83,6.0661190229
2020-05-15 23:30:00,4.517,-0.2555,4.5242202919,0.217,-0.0155,0.21755286710000002,4.3,-0.24,4.3066924664,3.437,-4.8055,5.9081130025,0.217,-0.0155,0.21755286710000002,3.22,-4.79,5.7716981903
2020-05-16 00:00:00,4.298,-0.362,4.3132178243,0.278,-0.032,0.2798356661,4.02,-0.33,4.0335220342,3.258,-4.692,5.7122174328,0.278,-0.032,0.2798356661,2.98,-4.66,5.5313651118
2020-05-16 00:30:00,4.14,-0.262,4.1482820541,0.12,-0.022,0.122,4.02,-0.24,4.0271578067,3.1,-4.852,5.7577690124,0.12,-0.022,0.122,2.98,-4.83,5.6753237793
2020-05-16 01:00:00,4.118,0.545,4.1539076783,0.048,-0.025,0.0541202365,4.07,0.5700000000000001,4.1097201851,2.858,-5.225,5.955567899,0.048,-0.025,0.0541202365,2.81,-5.2,5.9106767802
2020-05-16 01:30:00,4.107,0.5805,4.1478222298,0.037,-0.029500000000000002,0.047320714300000004,4.07,0.61,4.1154586622,2.847,-5.2295,5.9542488401,0.037,-0.029500000000000002,0.047320714300000004,2.81,-5.2,5.9106767802
2020-05-16 02:00:00,4.0435,0.595,4.0870426044,0.0135,-0.015,0.0201804361,4.03,0.61,4.0759048075,2.8235,-5.215,5.9302931842,0.0135,-0.015,0.0201804361,2.81,-5.2,5.9106767802
2020-05-16 02:30:00,4.0405,0.6105,4.0863615234,0.0105,0.0005,0.010511898,4.03,0.61,4.0759048075,2.8205,-5.1995000000000005,5.9152363013,0.0105,0.0005,0.010511898,2.81,-5.2,5.9106767802
2020-05-16 03:00:00,3.9695,0.6085,4.015868835,0.029500000000000002,-0.0015,0.029538111000000002,3.94,0.61,3.9869411834,2.7595,-5.2015,5.8881612155,0.029500000000000002,-0.0015,0.029538111000000002,2.73,-5.2,5.873065639
2020-05-16 03:30:00,3.9050000000000002,0.0385,3.9051897841,0.025,-0.0015,0.0250449596,3.88,0.04,3.8802061801,2.755,-4.7015,5.4492318037,0.025,-0.0015,0.0250449596,2.73,-4.7,5.435338076
2020-05-16 04:00:00,3.88,-0.3095,3.8923245304,0.0,0.0005,0.0005,3.88,-0.31,3.8923643201,2.8200000000000003,-4.4095,5.2341274583,0.0,0.0005,0.0005,2.8200000000000003,-4.41,5.2345486911
2020-05-16 04:30:00,3.88,-0.31,3.8923643201,0.0,0.0,0.0,3.88,-0.31,3.8923643201,2.7800000000000002,-4.36,5.1708800025,0.0,0.0,0.0,2.7800000000000002,-4.36,5.1708800025
2020-05-16 05:00:00,3.88,-0.31,3.8923643201,0.0,0.0,0.0,3.88,-0.31,3.8923643201,2.84,-4.42,5.2537605579,0.0,0.0,0.0,2.84,-4.42,5.2537605579
2020-05-16 05:30:00,3.92,-0.25,3.9279638491,0.0,0.0,0.0,3.92,-0.25,3.9279638491,2.84,-4.42,5.2537605579,0.0,0.0,0.0,2.84,-4.42,5.2537605579
2020-05-16 06:00:00,3.8235,-0.28150000000000003,3.8338485234,0.0235,-0.0315,0.0393001272,3.8,-0.25,3.8082148049,2.7635,-4.4815000000000005,5.265052184,0.0235,-0.0315,0.0393001272,2.74,-4.45,5.2259066199
2020-05-16 06:30:00,3.957,-0.2995,3.9683181891,0.107,-0.0495,0.1178950805,3.85,-0.25,3.8581083447999998,2.847,-4.3595,5.2067887656,0.107,-0.0495,0.1178950805,2.74,-4.31,5.107220379
2020-05-16 07:00:00,4.139,-0.21150000000000002,4.144400228,0.23900000000000002,-0.051500000000000004,0.2444856847,3.9,-0.16,3.9032806714,3.079,-4.3015,5.2899095692,0.23900000000000002,-0.051500000000000004,0.2444856847,2.84,-4.25,5.111565318
2020-05-16 07:30:00,4.31,-0.274,4.3187007305,0.45,-0.064,0.454528327,3.86,-0.21,3.8657082145,3.21,-4.124,5.22603827,0.45,-0.064,0.454528327,2.76,-4.06,4.9092973021
2020-05-16 08:00:00,4.58,0.327,4.5916586328,0.72,-0.073,0.7236912325,3.86,0.4,3.8806700452,3.41,-4.583,5.7124415971,0.72,-0.073,0.7236912325,2.69,-4.51,5.2513045998
2020-05-16 08:30:00,4.894,0.7895000000000001,4.9572720573,1.204,-0.09050000000000001,1.2073964759,3.69,0.88,3.7934812508,3.664,-4.8305,6.0628892659,1.204,-0.09050000000000001,1.2073964759,2.46,-4.74,5.340337068
2020-05-16 09:00:00,5.026,0.33,5.0368220139,1.506,-0.11,1.5100119205,3.52,0.44,3.5473934093,3.906,-4.32,5.8240223214,1.506,-0.11,1.5100119205,2.4,-4.21,4.8460396201
2020-05-16 09:30:00,5.1655,0.017,5.165527974,2.3555,-0.183,2.3625979874,2.81,0.2,2.8171084466,4.0755,-4.013,5.7196039417,2.3555,-0.183,2.3625979874,1.72,-3.83,4.198487823
2020-05-16 10:00:00,5.34,0.3995,5.354922992,2.95,-0.2305,2.9589914245,2.39,0.63,2.4716391322,4.17,-4.2205,5.9330869073,2.95,-0.2305,2.9589914245,1.22,-3.99,4.172349458
2020-05-16 10:30:00,5.5085,0.8515,5.5739236181,3.6285,-0.3085,3.6415909298,1.88,1.16,2.2090722034,4.3485,-4.4485,6.2208202433,3.6285,-0.3085,3.6415909298,0.72,-4.14,4.2021423108
2020-05-16 11:00:00,5.586,0.31,5.594595249,3.576,-0.32,3.5902891248,2.01,0.63,2.1064187618,4.516,-3.9699999999999998,6.0129157653,3.576,-0.32,3.5902891248,0.9400000000000001,-3.65,3.7690980353
2020-05-16 11:30:00,5.486,0.23900000000000002,5.4912036021,2.446,-0.181,2.4526877094,3.04,0.42,3.0688760157,4.416,-3.961,5.9321646134,2.446,-0.181,2.4526877094,1.97,-3.7800000000000002,4.2625461874
2020-05-16 12:00:00,5.495,0.1605,5.4973434721,2.275,-0.17950000000000002,2.2820703867,3.22,0.34,3.2379005544,4.435,-4.0295,5.9921694944,2.275,-0.17950000000000002,2.2820703867,2.16,-3.85,4.4145328179
2020-05-16 12:30:00,5.205,0.0155,5.2050230787,2.055,-0.17450000000000002,2.0623955125,3.15,0.19,3.1557249563,4.135,-4.1545,5.8615778806000005,2.055,-0.17450000000000002,2.0623955125,2.08,-3.98,4.4907460405
2020-05-16 13:00:00,5.183,0.0085,5.1830069699,2.253,-0.18150000000000002,2.2602989293,2.93,0.19,2.9361539469,4.113,-4.2315,5.9010474706,2.253,-0.18150000000000002,2.2602989293,1.8599999999999999,-4.05,4.456691598
2020-05-16 13:30:00,5.0955,0.0005,5.0955000245,1.9455,-0.1595,1.9520272795,3.15,0.16,3.1540608745,4.0455,-4.2595,5.8744710826,1.9455,-0.1595,1.9520272795,2.1,-4.1,4.6065171225
2020-05-16 14:00:00,4.9695,0.051500000000000004,4.9697668456,2.1695,-0.1385,2.1739163967,2.8,0.19,2.8064390248,3.8695,-4.4585,5.9034949394,2.1695,-0.1385,2.1739163967,1.7000000000000002,-4.32,4.6424562464
2020-05-16 14:30:00,4.839,-0.052500000000000005,4.839284787,1.589,-0.07250000000000001,1.5906530891,3.25,0.02,3.2500615379,3.749,-4.1925,5.6242383707,1.589,-0.07250000000000001,1.5906530891,2.16,-4.12,4.6518813398
2020-05-16 15:00:00,4.7725,-0.0575,4.772846373,2.1525,-0.1375,2.1568872247,2.62,0.08,2.6212210895,3.7025,-4.2975,5.6724785147,2.1525,-0.1375,2.1568872247,1.55,-4.16,4.4393805874
2020-05-16 15:30:00,4.8105,-0.1145,4.8118624773,1.4105,-0.10450000000000001,1.4143657589,3.4,-0.01,3.4000147059,3.7605,-4.3745,5.7686749345,1.4105,-0.10450000000000001,1.4143657589,2.35,-4.27,4.8739511692
2020-05-16 16:00:00,4.7615,-0.1675,4.7644452458,1.1015,-0.0575,1.1029997733,3.66,-0.11,3.6616526324,3.7215,-4.4575,5.8067950282,1.1015,-0.0575,1.1029997733,2.62,-4.4,5.1209764694
2020-05-16 16:30:00,4.766,-0.176,4.7692485781,1.6760000000000002,-0.066,1.6772990193,3.09,-0.11,3.0919573089,3.706,-4.526,5.8497104202,1.6760000000000002,-0.066,1.6772990193,2.03,-4.46,4.9002550954
2020-05-16 17:00:00,4.77,-0.201,4.7742330274,2.13,-0.091,2.1319430105,2.64,-0.11,2.6422906728999997,3.69,-4.491,5.812502129,2.13,-0.091,2.1319430105,1.56,-4.4,4.6683615970000005
2020-05-16 17:30:00,4.9735,-0.23650000000000002,4.9791198519,0.9935,-0.0465,0.994587603,3.98,-0.19,3.9845325949,3.8935,-4.3265,5.8204763121,0.9935,-0.0465,0.994587603,2.9,-4.28,5.1699516439
2020-05-16 18:00:00,5.06,-0.293,5.0684760037,1.0,-0.053,1.0014035151,4.06,-0.24,4.0670874099,3.9699999999999998,-4.333,5.8767158345,1.0,-0.053,1.0014035151,2.9699999999999998,-4.28,5.209539327
2020-05-16 18:30:00,5.0035,-0.47250000000000003,5.0257604897,0.9435,-0.0325,0.9440595850000001,4.06,-0.44,4.0837727655,3.9135,-4.1825,5.7278956433,0.9435,-0.0325,0.9440595850000001,2.9699999999999998,-4.15,5.1032734593
2020-05-16 19:00:00,5.1515,-0.47200000000000003,5.1730780247,0.6315000000000001,-0.032,0.6323102482,4.52,-0.44,4.5413654334,4.0415,-4.052,5.7229735497,0.6315000000000001,-0.032,0.6323102482,3.41,-4.02,5.2714798681
2020-05-16 19:30:00,5.234,0.4055,5.2496843953,0.384,-0.0145,0.38427366550000003,4.85,0.42,4.8681515999,4.014,-4.8945,6.3299546799,0.384,-0.0145,0.38427366550000003,3.63,-4.88,6.0820473527
2020-05-16 20:00:00,5.149,0.484,5.1716976903,0.299,-0.006,0.2990601946,4.85,0.49,4.8746897337,3.9290000000000003,-5.006,6.363731374,0.299,-0.006,0.2990601946,3.63,-5.0,6.1787458274
2020-05-16 20:30:00,5.0645,0.48150000000000004,5.0873374667,0.1245,-0.0085,0.1247898233,4.94,0.49,4.9642421375,3.8445,-5.0385,6.3377174519,0.1245,-0.0085,0.1247898233,3.7199999999999998,-5.03,6.2561409831
2020-05-16 21:00:00,4.96,0.48550000000000004,4.9837044706,0.02,-0.0045000000000000005,0.0205,4.94,0.49,4.9642421375,3.74,-5.0045,6.2476091627,0.02,-0.0045000000000000005,0.0205,3.7199999999999998,-5.0,6.2320462129
2020-05-16 21:30:00,4.881,-0.185,4.8845046832,0.031,-0.005,0.0314006369,4.85,-0.18,4.8533390568,3.811,-4.485,5.8854860462000005,0.031,-0.005,0.0314006369,3.7800000000000002,-4.48,5.8616379963
2020-05-16 22:00:00,4.7955,-0.28350000000000003,4.8038726565,0.0455,-0.0035,0.0456344168,4.75,-0.28,4.758245475,3.7655000000000003,-4.4035,5.7939453311,0.0455,-0.0035,0.0456344168,3.7199999999999998,-4.4,5.7618052727
2020-05-16 22:30:00,4.6385000000000005,-0.34750000000000003,4.651498522,0.0085,-0.007500000000000001,0.011335784000000002,4.63,-0.34,4.6424670166,3.5985,-4.4075,5.689926054,0.0085,-0.007500000000000001,0.011335784000000002,3.59,-4.4,5.6787410577
2020-05-16 23:00:00,4.4785,-0.31,4.4892162178,0.0585,-0.02,0.061824348,4.42,-0.29,4.4295033582,3.4585,-4.42,5.6122742494,0.0585,-0.02,0.061824348,3.4,-4.4,5.5605755098
2020-05-16 23:30:00,4.3004999999999995,-0.24350000000000002,4.3073881297,0.0105,-0.0035,0.0110679718,4.29,-0.24,4.2967080422,3.2305,-4.4935,5.5342273625,0.0105,-0.0035,0.0110679718,3.22,-4.49,5.5252601749
2020-05-17 00:00:00,4.077,-0.396,4.0961866413,0.007,-0.006,0.009219544500000001,4.07,-0.39,4.0886428066,3.007,-4.426,5.3508433915,0.007,-0.006,0.009219544500000001,3.0,-4.42,5.3419472105
2020-05-17 00:30:00,3.9525,-0.3435,3.9673982029,0.0025,-0.0035,0.0043011626,3.95,-0.34,3.9646059073,2.9025,-4.4235,5.2907332668,0.0025,-0.0035,0.0043011626,2.9,-4.42,5.286435472
2020-05-17 01:00:00,3.8955,-0.2715,3.9049497436,0.0155,-0.0015,0.015572411500000001,3.88,-0.27,3.8893829845,2.8855,-4.5915,5.4229127321,0.0155,-0.0015,0.015572411500000001,2.87,-4.59,5.413409277
2020-05-17 01:30:00,3.8175,-0.193,3.8223756029000002,0.0375,-0.003,0.0376198086,3.7800000000000002,-0.19,3.78477212,2.7675,-4.713,5.465475757,0.0375,-0.003,0.0376198086,2.73,-4.71,5.4439875092
2020-05-17 02:00:00,3.8405,0.5235000000000001,3.8760150284,0.060500000000000005,-0.006500000000000001,0.0608481717,3.7800000000000002,0.53,3.8169752423,2.5805,-5.2365,5.8378003135,0.060500000000000005,-0.006500000000000001,0.0608481717,2.52,-5.23,5.8054543319
2020-05-17 02:30:00,3.783,0.52,3.8185715916,0.003,-0.01,0.0104403065,3.7800000000000002,0.53,3.8169752423,2.6029999999999998,-5.28,5.8867655805,0.003,-0.01,0.0104403065,2.6,-5.27,5.8764700289
2020-05-17 03:00:00,3.7,0.009000000000000001,3.7000109459,0.0,-0.001,0.001,3.7,0.01,3.7000135135,2.6,-4.741,5.4071324193,0.0,-0.001,0.001,2.6,-4.74,5.4062556358
2020-05-17 03:30:00,3.41,-0.44,3.4382699138,0.0,0.0,0.0,3.41,-0.44,3.4382699138,2.34,-4.45,5.0277330876,0.0,0.0,0.0,2.34,-4.45,5.0277330876
2020-05-17 04:00:00,3.41,-0.44,3.4382699138,0.0,0.0,0.0,3.41,-0.44,3.4382699138,2.38,-4.45,5.0464740166,0.0,0.0,0.0,2.38,-4.45,5.0464740166
2020-05-17 04:30:00,3.5700000000000003,-0.36,3.5881053496,0.0,0.0,0.0,3.5700000000000003,-0.36,3.5881053496,2.52,-4.38,5.0531970078,0.0,0.0,0.0,2.52,-4.38,5.0531970078
2020-05-17 05:00:00,3.5700000000000003,-0.36,3.5881053496,0.0,0.0,0.0,3.5700000000000003,-0.36,3.5881053496,2.52,-4.45,5.113990614,0.0,0.0,0.0,2.52,-4.45,5.113990614
2020-05-17 05:30:00,3.5700000000000003,-0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,-0.33,3.5852196585,2.5700000000000003,-4.45,5.1388130925,0.0,0.0,0.0,2.5700000000000003,-4.45,5.1388130925
2020-05-17 06:00:00,3.6495,-0.24350000000000002,3.6576143181000003,0.0095,-0.0035,0.010124228400000001,3.64,-0.24,3.6479035075,2.6395,-4.4535,5.1769317651,0.0095,-0.0035,0.010124228400000001,2.63,-4.45,5.1690811563
2020-05-17 06:30:00,3.791,-0.2725,3.8007811368,0.07100000000000001,-0.0025,0.0710440005,3.7199999999999998,-0.27,3.7297855166,2.781,-4.4925,5.2836083551,0.07100000000000001,-0.0025,0.0710440005,2.71,-4.49,5.2444446798
2020-05-17 07:00:00,3.863,-0.2765,3.8728828087,0.14300000000000002,-0.006500000000000001,0.14314765100000001,3.7199999999999998,-0.27,3.7297855166,2.8529999999999998,-4.3665,5.2159305258,0.14300000000000002,-0.006500000000000001,0.14314765100000001,2.71,-4.36,5.1335854916
2020-05-17 07:30:00,3.9615,-0.276,3.971102901,0.24150000000000002,-0.006,0.24157452270000002,3.7199999999999998,-0.27,3.7297855166,2.8915,-4.406,5.270067196,0.24150000000000002,-0.006,0.24157452270000002,2.65,-4.4,5.1363897827
2020-05-17 08:00:00,4.112,-0.28550000000000003,4.1218993498,0.392,-0.0155,0.3923063216,3.7199999999999998,-0.27,3.7297855166,3.042,-4.3455,5.3044447636,0.392,-0.0155,0.3923063216,2.65,-4.33,5.0765539493
2020-05-17 08:30:00,4.2665,-0.294,4.2766176179,0.7665000000000001,-0.054,0.7683997983,3.5,-0.24,3.5082189213,3.1965,-4.314,5.3691906513,0.7665000000000001,-0.054,0.7683997983,2.43,-4.26,4.9043348173
2020-05-17 09:00:00,4.648,0.34900000000000003,4.6610841014,1.708,-0.131,1.7130163455,2.94,0.48,2.978925981,3.488,-4.571,5.7497986921,1.708,-0.131,1.7130163455,1.78,-4.44,4.7835133532
2020-05-17 09:30:00,4.9795,0.47050000000000003,5.0016787682,2.3395,-0.1895,2.3471622228,2.64,0.66,2.7212497129,3.7895000000000003,-4.5695,5.9363827791,2.3395,-0.1895,2.3471622228,1.45,-4.38,4.6137728596
2020-05-17 10:00:00,5.056,-0.11850000000000001,5.0573884812,1.846,-0.1285,1.8504670356,3.21,0.01,3.2100155763,4.016,-4.0185,5.6812497085,1.846,-0.1285,1.8504670356,2.17,-3.89,4.4543237422
2020-05-17 10:30:00,5.3715,-0.124,5.3729310669,2.1615,-0.134,2.1656496139,3.21,0.01,3.2100155763,4.2715,-3.984,5.8410588295,2.1615,-0.134,2.1656496139,2.11,-3.85,4.3902847288
2020-05-17 11:00:00,5.389,-0.0665,5.3894102878,1.799,-0.1265,1.8034420562,3.59,0.06,3.5905013577,4.299,-4.0565,5.9107185054,1.799,-0.1265,1.8034420562,2.5,-3.93,4.6577784403999996
