Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-17 11:30:00,5.6850000000000005,0.8605,5.7497552339,1.615,-0.11950000000000001,1.619415095,4.07,0.98,4.1863229689,4.495,-4.8195,6.5903418159000005,1.615,-0.11950000000000001,1.619415095,2.88,-4.7,5.5122046406
2020-05-17 12:00:00,5.6835,0.021,5.6835387964,2.4735,-0.179,2.479968397,3.21,0.2,3.2162244947,4.6535,-4.179,6.2545266208,2.4735,-0.179,2.479968397,2.18,-4.0,4.5554802162
2020-05-17 12:30:00,5.672,0.0425,5.6721592229,3.122,-0.2275,3.1302779829,2.55,0.27,2.5642542776,4.612,-4.1175,6.1825844313000005,3.122,-0.2275,3.1302779829,1.49,-3.89,4.1655971961
2020-05-17 13:00:00,5.5915,0.0055000000000000005,5.591502705,3.7315,-0.3045,3.7439033775,1.8599999999999999,0.31,1.8856563844,4.5215,-4.1945,6.1674786177,3.7315,-0.3045,3.7439033775,0.79,-3.89,3.9694080163
2020-05-17 13:30:00,5.489,0.0135,5.4890166014,3.169,-0.2565,3.1793636549,2.32,0.27,2.3356583654,4.449,-4.2665,6.1641401063,3.169,-0.2565,3.1793636549,1.28,-4.01,4.2093348643
2020-05-17 14:00:00,5.324,0.646,5.3630487598,2.724,-0.164,2.728932392,2.6,0.81,2.7232517328,4.154,-4.904,6.426891317,2.724,-0.164,2.728932392,1.43,-4.74,4.951009998
2020-05-17 14:30:00,5.158,0.033,5.1581055631,2.888,-0.187,2.8940478572,2.27,0.22,2.2806358762,4.018,-4.307,5.8902099283,2.888,-0.187,2.8940478572,1.13,-4.12,4.2721540234
2020-05-17 15:00:00,4.9935,-0.1085,4.9946786183,2.9435000000000002,-0.1985,2.9501855026,2.05,0.09,2.0519746587,3.8735,-4.1985,5.7123904366,2.9435000000000002,-0.1985,2.9501855026,0.93,-4.0,4.1066896644
2020-05-17 15:30:00,4.8435,-0.242,4.8495418598,2.0435,-0.112,2.0465669425,2.8,-0.13,2.8030162326,3.7535,-4.322,5.7243730006,2.0435,-0.112,2.0465669425,1.71,-4.21,4.5440290492
2020-05-17 16:00:00,4.8325,-0.252,4.8390660514,2.6425,-0.162,2.6474610951,2.19,-0.09,2.1918485349,3.7525,-4.372,5.7615657811,2.6425,-0.162,2.6474610951,1.11,-4.21,4.3538718401
2020-05-17 16:30:00,4.9755,-0.2275,4.9806983948,1.8655,-0.1375,1.8705604775,3.11,-0.09,3.1113019783,3.9055,-4.3475,5.8441155447,1.8655,-0.1375,1.8705604775,2.04,-4.21,4.6782154717
2020-05-17 17:00:00,5.1185,-0.20750000000000002,5.1227042175,1.7985,-0.11750000000000001,1.802334181,3.32,-0.09,3.3212196555,4.0385,-4.2875,5.8900032683,1.7985,-0.11750000000000001,1.802334181,2.24,-4.17,4.7335504645
2020-05-17 17:30:00,5.171,-0.2175,5.1755721664,2.171,-0.1275,2.1747407317,3.0,-0.09,3.0013496964,4.081,-4.2975,5.926471737,2.171,-0.1275,2.1747407317,1.9100000000000001,-4.17,4.5866109493
2020-05-17 18:00:00,5.2435,-0.375,5.2568923567,1.8735,-0.115,1.8770261718999999,3.37,-0.26,3.3800147929,4.1235,-4.125,5.8325703811,1.8735,-0.115,1.8770261718999999,2.25,-4.01,4.5981083067
2020-05-17 18:30:00,5.194,-0.2605,5.2005284587,1.824,-0.12050000000000001,1.8279759982,3.37,-0.14,3.3729067583,4.074,-4.2005,5.8516387662,1.824,-0.12050000000000001,1.8279759982,2.25,-4.08,4.6592810604
2020-05-17 19:00:00,5.2165,-0.2315,5.2216342748,1.3765,-0.0915,1.3795377849000001,3.84,-0.14,3.8425512358000002,4.1365,-4.1715,5.8746952687,1.3765,-0.0915,1.3795377849000001,2.76,-4.08,4.9258501804
2020-05-17 19:30:00,5.3195,0.366,5.3320761669,0.8995000000000001,-0.084,0.9034136649000001,4.42,0.45,4.4428481856,4.1495,-4.674,6.2501700977,0.8995000000000001,-0.084,0.9034136649000001,3.25,-4.59,5.6241088183
2020-05-17 20:00:00,5.2595,0.685,5.3039198005,0.5595,-0.065,0.563263038,4.7,0.75,4.7594642556,4.0595,-5.145,6.553668076,0.5595,-0.065,0.563263038,3.5,-5.08,6.1689869509
2020-05-17 20:30:00,5.247,0.6825,5.291201683,0.267,-0.0675,0.2754001634,4.98,0.75,5.0361592509,4.047,-5.1475,6.5478977733,0.267,-0.0675,0.2754001634,3.7800000000000002,-5.08,6.3320454831
2020-05-17 21:00:00,5.176,0.632,5.214441485,0.196,-0.038,0.1996496932,4.98,0.67,5.0248681575,3.976,-5.118,6.4809335747,0.196,-0.038,0.1996496932,3.7800000000000002,-5.08,6.3320454831
2020-05-17 21:30:00,5.155,0.619,5.1920310092,0.28500000000000003,-0.011,0.2852122017,4.87,0.63,4.9105804138,3.915,-5.031,6.374808703,0.28500000000000003,-0.011,0.2852122017,3.63,-5.02,6.1949414848
2020-05-17 22:00:00,5.048,0.5720000000000001,5.0803039279,0.178,-0.018000000000000002,0.1789077975,4.87,0.59,4.9056090346,3.808,-5.128,6.3872723443,0.178,-0.018000000000000002,0.1789077975,3.63,-5.11,6.2680938091
2020-05-17 22:30:00,5.004,0.5855,5.0381371805,0.354,-0.0045000000000000005,0.3540286005,4.65,0.59,4.6872806615,3.774,-5.1145,6.356192748,0.354,-0.0045000000000000005,0.3540286005,3.42,-5.11,6.1488616833
2020-05-17 23:00:00,4.832,0.6255000000000001,4.8723171336,0.502,-0.0145,0.5022093687,4.33,0.64,4.3770423804,3.622,-5.1245,6.2752995347,0.502,-0.0145,0.5022093687,3.12,-5.11,5.9871946686
2020-05-17 23:30:00,4.6305,0.5525,4.6633449905,0.9705,-0.007500000000000001,0.9705289795,3.66,0.56,3.7025936855,3.4305,-5.2575,6.2777094947,0.9705,-0.007500000000000001,0.9705289795,2.46,-5.25,5.7977668115
2020-05-18 00:00:00,4.4735,0.543,4.5063345692,0.7135,-0.017,0.7137024940000001,3.76,0.56,3.8014733985999998,3.2835,-5.267,6.2066626499,0.7135,-0.017,0.7137024940000001,2.5700000000000003,-5.25,5.8452887012
2020-05-18 00:30:00,4.1645,-0.316,4.1764717466,0.49450000000000005,-0.016,0.49475877960000003,3.67,-0.30000000000000004,3.6822411654,3.1045,-4.516,5.4801620642,0.49450000000000005,-0.016,0.49475877960000003,2.61,-4.5,5.202124566
2020-05-18 01:00:00,4.1255,-0.4025,4.1450882379,0.3355,-0.0125,0.3357327806,3.79,-0.39,3.8100131233,3.0655,-4.4725,5.4222270793,0.3355,-0.0125,0.3357327806,2.73,-4.46,5.2291968791
2020-05-18 01:30:00,4.081,-0.41150000000000003,4.1016939488,0.641,-0.021500000000000002,0.6413604681,3.44,-0.39,3.4620369727,3.011,-4.4415,5.3659149499,0.641,-0.021500000000000002,0.6413604681,2.37,-4.42,5.0153065709
2020-05-18 02:00:00,4.0465,-0.503,4.0776428546,0.41650000000000004,-0.023,0.41713457060000003,3.63,-0.48,3.6615980117999998,2.9565,-4.303,5.2207950783,0.41650000000000004,-0.023,0.41713457060000003,2.54,-4.28,4.9769468553
2020-05-18 02:30:00,3.9485,-0.4395,3.9728846573,0.2485,-0.0195,0.2492639164,3.7,-0.42,3.7237615391,2.8985000000000003,-4.4695,5.3270754171,0.2485,-0.0195,0.2492639164,2.65,-4.45,5.179285665
2020-05-18 03:00:00,3.885,-0.4595,3.9120794023,0.265,-0.0395,0.2679276955,3.62,-0.42,3.6442831943,2.825,-4.4895,5.3043600227,0.265,-0.0395,0.2679276955,2.56,-4.45,5.1338192411
2020-05-18 03:30:00,3.89,-0.433,3.914024655,0.77,-0.013000000000000001,0.7701097324,3.12,-0.42,3.1481423094,2.83,-4.463,5.28462572,0.77,-0.013000000000000001,0.7701097324,2.06,-4.45,4.9036822899
2020-05-18 04:00:00,4.0225,-0.3405,4.0368857427,0.7625000000000001,-0.0205,0.762775524,3.26,-0.32,3.2756678708,2.9525,-4.3905,5.2909116889,0.7625000000000001,-0.0205,0.762775524,2.19,-4.37,4.8880466446
2020-05-18 04:30:00,3.942,-0.3345,3.9561666105,0.252,-0.0145,0.25241681800000004,3.69,-0.32,3.703849349,2.902,-4.3845,5.2578935183,0.252,-0.0145,0.25241681800000004,2.65,-4.37,5.1107142358
2020-05-18 05:00:00,3.858,-0.3875,3.8774115398999998,0.648,-0.0175,0.6482362609,3.21,-0.37,3.2312536267,2.808,-4.4375,5.2513112886,0.648,-0.0175,0.6482362609,2.16,-4.42,4.9195528252
2020-05-18 05:30:00,4.2875,-0.291,4.2973639885,0.3875,-0.011,0.3876560976,3.9,-0.28,3.910038363,3.2475,-4.311,5.3973120393,0.3875,-0.011,0.3876560976,2.86,-4.3,5.1642618059
2020-05-18 06:00:00,4.662,-0.0665,4.6624742627,0.132,-0.0465,0.13995088420000001,4.53,-0.02,4.5300441499,3.582,-4.1865,5.5097646275,0.132,-0.0465,0.13995088420000001,3.45,-4.14,5.3890722764
2020-05-18 06:30:00,5.121,0.28600000000000003,5.128980113,0.41100000000000003,-0.074,0.4176086685,4.71,0.36,4.7237379267,4.071,-4.254,5.8880860218,0.41100000000000003,-0.074,0.4176086685,3.66,-4.18,5.5558977672
2020-05-18 07:00:00,5.629,0.269,5.6354238527,0.599,-0.091,0.605872924,5.03,0.36,5.0428662485,4.609,-3.871,6.0189303036,0.599,-0.091,0.605872924,4.01,-3.7800000000000002,5.5107621977
2020-05-18 07:30:00,6.2395,0.5475,6.2634747944,0.9895,-0.0825,0.9929332807000001,5.25,0.63,5.287664891,5.2495,-3.6725,6.4065986686,0.9895,-0.0825,0.9929332807000001,4.26,-3.59,5.570969395
2020-05-18 08:00:00,6.7125,1.187,6.8166432538,1.7525,-0.10300000000000001,1.7555242094999999,4.96,1.29,5.1250073171,5.6125,-3.693,6.7185121307,1.7525,-0.10300000000000001,1.7555242094999999,3.86,-3.59,5.2714039876
2020-05-18 08:30:00,7.066,1.3125,7.1868638675,2.7960000000000003,-0.1375,2.7993789043,4.27,1.45,4.5094789056,5.926,-3.5975,6.9324946628,2.7960000000000003,-0.1375,2.7993789043,3.13,-3.46,4.6656725132
2020-05-18 09:00:00,7.3425,1.08,7.4215029644,3.5025,-0.2,3.5082055598,3.84,1.28,4.047715405,6.3025,-3.08,7.0148347272,3.5025,-0.2,3.5082055598,2.8,-2.88,4.0167648674
2020-05-18 09:30:00,7.7395,1.197,7.831517685,2.2795,-0.14300000000000002,2.2839810091,5.46,1.34,5.6220281038,6.7195,-2.923,7.3277287921,2.2795,-0.14300000000000002,2.2839810091,4.44,-2.7800000000000002,5.2385112389
2020-05-18 10:00:00,7.829,1.181,7.9175755127,3.449,-0.249,3.457976576,4.38,1.43,4.6075264514,6.799,-2.989,7.4270129931,3.449,-0.249,3.457976576,3.35,-2.74,4.3278285548
2020-05-18 10:30:00,7.8425,1.1955,7.9330969047,4.1825,-0.3045,4.1935696608,3.66,1.5,3.9554519337,6.8125,-3.0445,7.4618453817,4.1825,-0.3045,4.1935696608,2.63,-2.74,3.7979599787
2020-05-18 11:00:00,7.8495,1.2455,7.9476990695000005,4.2595,-0.3145,4.271094766,3.59,1.56,3.914294317,6.7995,-3.0045,7.4337218471,4.2595,-0.3145,4.271094766,2.54,-2.69,3.6996891761
2020-05-18 11:30:00,7.9395,1.2935,8.0441781743,4.7895,-0.3665,4.8035021078,3.15,1.6600000000000001,3.5606319664,6.8795,-2.9865,7.4997801634,4.7895,-0.3665,4.8035021078,2.09,-2.62,3.351492205
2020-05-18 12:00:00,7.8615,1.272,7.9637407197000005,4.8015,-0.388,4.8171512588,3.06,1.6600000000000001,3.4812641382000002,6.7815,-3.008,7.4186795489,4.8015,-0.388,4.8171512588,1.98,-2.62,3.2840219244
2020-05-18 12:30:00,7.7485,1.163,7.8352933098,5.0385,-0.397,5.054116268,2.71,1.56,3.1269314031,6.6685,-3.097,7.3525710639,5.0385,-0.397,5.054116268,1.63,-2.7,3.1538706378
2020-05-18 13:00:00,7.8535,1.197,7.944197332,5.1435,-0.363,5.1562933635,2.71,1.56,3.1269314031,6.8135,-3.183,7.5203238793,5.1435,-0.363,5.1562933635,1.67,-2.8200000000000003,3.277392256
2020-05-18 13:30:00,7.9755,1.244,8.0719350995,4.7855,-0.356,4.7987233979,3.19,1.6,3.5687672942,6.9055,-3.116,7.5759742773,4.7855,-0.356,4.7987233979,2.12,-2.76,3.4802298775000002
2020-05-18 14:00:00,7.868,1.3155000000000001,7.9772153193,3.7880000000000003,-0.28450000000000003,3.7986687471,4.08,1.6,4.3825106959,6.818,-3.2045,7.5335213712,3.7880000000000003,-0.28450000000000003,3.7986687471,3.03,-2.92,4.2080042776
2020-05-18 14:30:00,7.5825,1.239,7.6830610599,2.9325,-0.231,2.9415841395,4.65,1.47,4.8768227362,6.4825,-3.061,7.1688581552,2.9325,-0.231,2.9415841395,3.55,-2.83,4.5399779735
2020-05-18 15:00:00,7.577,1.0705,7.6522479867,4.477,-0.3995,4.4947891219,3.1,1.47,3.4308745241,6.467,-3.2895,7.2555426572,4.477,-0.3995,4.4947891219,1.99,-2.89,3.5088744633999998
2020-05-18 15:30:00,7.555,1.127,7.638596337,4.075,-0.343,4.0894099819,3.48,1.47,3.7777374181,6.475,-3.293,7.2642600449,4.075,-0.343,4.0894099819,2.4,-2.95,3.8029593740000003
2020-05-18 16:00:00,7.39,1.009,7.458564272,4.19,-0.341,4.2038531135,3.2,1.35,3.4731109974,6.3,-3.391,7.1546405221,4.19,-0.341,4.2038531135,2.11,-3.05,3.7087194556
2020-05-18 16:30:00,7.2115,0.803,7.2560692699,3.2415,-0.247,3.2508969916,3.9699999999999998,1.05,4.1065070315,6.1615,-3.597,7.1345981842,3.2415,-0.247,3.2508969916,2.92,-3.35,4.4439734473
2020-05-18 17:00:00,7.0995,0.6445000000000001,7.1286941651,2.4795,-0.17550000000000002,2.4857032204,4.62,0.8200000000000001,4.6922063041,6.0495,-3.7155,7.0993936713,2.4795,-0.17550000000000002,2.4857032204,3.5700000000000003,-3.54,5.0275739676
2020-05-18 17:30:00,6.9865,0.504,7.0046554698,2.2465,-0.146,2.2512392698,4.74,0.65,4.7843599363,5.9465,-3.846,7.0818485052,2.2465,-0.146,2.2512392698,3.7,-3.7,5.2325901808
2020-05-18 18:00:00,6.926,0.3425,6.9344633715,2.126,-0.1375,2.1304417969,4.8,0.48,4.8239402981,5.876,-3.9575,7.0844323873,2.126,-0.1375,2.1304417969,3.75,-3.8200000000000003,5.353027181
2020-05-18 18:30:00,6.9535,0.519,6.9728418346000005,1.6835,-0.101,1.6865269787,5.27,0.62,5.3063452583,5.9435,-4.021,7.175906441,1.6835,-0.101,1.6865269787,4.26,-3.92,5.7891277409
2020-05-18 19:00:00,6.797,0.399,6.8087010509,1.047,-0.091,1.0509471918,5.75,0.49,5.7708404934,5.797,-4.121,7.1125136204,1.047,-0.091,1.0509471918,4.75,-4.03,6.2292375135
2020-05-18 19:30:00,6.7885,0.367,6.7984131421,0.8085,-0.073,0.8117889196,5.98,0.44,5.9961654413000005,5.7485,-3.983,6.9935356759000005,0.8085,-0.073,0.8117889196,4.94,-3.91,6.3001349192
2020-05-18 20:00:00,6.9575,0.5255000000000001,6.9773172853,0.5675,-0.0745,0.572369199,6.39,0.6000000000000001,6.4181071976,5.9575,-3.8045,7.0686651144,0.5675,-0.0745,0.572369199,5.39,-3.73,6.554769256
2020-05-18 20:30:00,6.9205000000000005,0.531,6.9408415376,0.3305,-0.069,0.3376259024,6.59,0.6000000000000001,6.6172577402,5.9205000000000005,-3.799,7.0345377425,0.3305,-0.069,0.3376259024,5.59,-3.73,6.7201934496
2020-05-18 21:00:00,6.914,0.5455,6.935486014,0.154,-0.0545,0.1633592666,6.76,0.6000000000000001,6.786574983,5.934,-3.8245,7.0596852798,0.154,-0.0545,0.1633592666,5.78,-3.77,6.900818792
2020-05-18 21:30:00,6.962,0.4965,6.9796816725,0.162,-0.0035,0.1620378042,6.8,0.5,6.8183575735,5.982,-3.8635,7.1211625631,0.162,-0.0035,0.1620378042,5.82,-3.86,6.9836952969
2020-05-18 22:00:00,6.805,0.439,6.8191455476,0.135,-0.011,0.1354474068,6.67,0.45,6.6851626757,5.845,-3.951,7.0550992906,0.135,-0.011,0.1354474068,5.71,-3.94,6.9374130625
2020-05-18 22:30:00,6.4885,0.4355,6.5030986845,0.0685,-0.0145,0.07001785490000001,6.42,0.45,6.4357517043,5.5085,-4.0345,6.827939843,0.0685,-0.0145,0.07001785490000001,5.44,-4.02,6.7641703113
2020-05-18 23:00:00,6.2825,0.435,6.2975416831,0.052500000000000005,-0.015,0.0546008242,6.23,0.45,6.2462308635,5.2925,-4.035,6.6552070779,0.052500000000000005,-0.015,0.0546008242,5.24,-4.02,6.6043924777
2020-05-18 23:30:00,6.065,0.311,6.0729684669,0.035,-0.009000000000000001,0.036138622,6.03,0.32,6.0384849093,5.055,-4.029,6.4641987903,0.035,-0.009000000000000001,0.036138622,5.02,-4.02,6.4312362731
2020-05-19 00:00:00,5.8515,0.4645,5.8699073672,0.051500000000000004,-0.0055000000000000005,0.0517928567,5.8,0.47000000000000003,5.8190119436,4.7715,-4.2155,6.3669186032,0.051500000000000004,-0.0055000000000000005,0.0517928567,4.72,-4.21,6.3247529596
2020-05-19 00:30:00,5.7625,1.2515,5.896834617,0.0825,-0.018500000000000003,0.0845488025,5.68,1.27,5.8202491356,4.5225,-4.7185,6.5358433656,0.0825,-0.018500000000000003,0.0845488025,4.44,-4.7,6.4655703538000004
2020-05-19 01:00:00,5.582,1.1655,5.7023779470000004,0.122,-0.0145,0.1228586586,5.46,1.18,5.5860540635,4.342,-4.7645,6.4461945557,0.122,-0.0145,0.1228586586,4.22,-4.75,6.3538098807
2020-05-19 01:30:00,5.53,1.0655000000000001,5.6317129055,0.07,-0.0145,0.0714860126,5.46,1.08,5.5657883539,4.29,-4.6845,6.3520579539,0.07,-0.0145,0.0714860126,4.22,-4.67,6.2942275142
2020-05-19 02:00:00,5.438,1.166,5.5616004891,0.028,-0.014,0.0313049517,5.41,1.18,5.5371924294,4.208,-4.764,6.3563322758,0.028,-0.014,0.0313049517,4.18,-4.75,6.327313806
2020-05-19 02:30:00,5.4035,1.245,5.5450732412,0.053500000000000006,-0.015,0.055563027300000005,5.35,1.26,5.4963715304,4.1735,-4.705,6.2892867044,0.053500000000000006,-0.015,0.055563027300000005,4.12,-4.69,6.2426356613
2020-05-19 03:00:00,5.4615,1.3455,5.6247979964,0.1115,-0.0145,0.1124388723,5.35,1.3599999999999999,5.5201539834,4.2315,-4.7045,6.3275518567999995,0.1115,-0.0145,0.1124388723,4.12,-4.69,6.2426356613
2020-05-19 03:30:00,5.3535,0.6000000000000001,5.3870179367,0.35350000000000004,-0.03,0.3547707006,5.0,0.63,5.0395337086,4.2435,-4.2,5.9705353403,0.35350000000000004,-0.03,0.3547707006,3.89,-4.17,5.7027186498999995
2020-05-19 04:00:00,5.2845,0.361,5.2968161427,0.3845,-0.019,0.38496915460000003,4.9,0.38,4.914712606,4.2445,-3.969,5.8110877854,0.3845,-0.019,0.38496915460000003,3.86,-3.95,5.5228706304
2020-05-19 04:30:00,5.269,0.362,5.2814207369,0.23900000000000002,-0.018000000000000002,0.2396768658,5.03,0.38,5.0443334545,4.239,-3.968,5.8063882922,0.23900000000000002,-0.018000000000000002,0.2396768658,4.0,-3.95,5.6216100896
2020-05-19 05:00:00,5.229,0.3985,5.2441627787,0.299,-0.021500000000000002,0.2997719967,4.93,0.42,4.9478581225,4.189,-3.9715,5.7723940657,0.299,-0.021500000000000002,0.2997719967,3.89,-3.95,5.5438795081
2020-05-19 05:30:00,5.3165,0.4045,5.3318657616,0.2265,-0.0155,0.2270297337,5.09,0.42,5.1072986989,4.2765,-3.9055,5.7914922516,0.2265,-0.0155,0.2270297337,4.05,-3.89,5.6155676472
2020-05-19 06:00:00,5.508,0.3675,5.520246394,0.418,-0.052500000000000005,0.4212840491,5.09,0.42,5.1072986989,4.408,-3.8925,5.8806479447,0.418,-0.052500000000000005,0.4212840491,3.99,-3.84,5.5376619615
2020-05-19 06:30:00,5.8945,0.9005000000000001,5.9628877652,0.7245,-0.059500000000000004,0.7269391309000001,5.17,0.96,5.2583742735,4.7145,-3.8995,6.1182195531,0.7245,-0.059500000000000004,0.7269391309000001,3.99,-3.84,5.5376619615
2020-05-19 07:00:00,6.3635,1.5605,6.5520449098,0.8835000000000001,-0.0695,0.8862293721000001,5.48,1.63,5.7172808222,5.0935,-4.0295,6.4946603067,0.8835000000000001,-0.0695,0.8862293721000001,4.21,-3.96,5.7797664313
2020-05-19 07:30:00,6.7465,1.3094999999999999,6.8724124221,0.8765000000000001,-0.0805,0.8801889002000001,5.87,1.3900000000000001,6.0323295666,5.5965,-3.6505,6.6818382575,0.8765000000000001,-0.0805,0.8801889002000001,4.72,-3.5700000000000003,5.9180486649
2020-05-19 08:00:00,7.1165,1.186,7.2146495584,0.5965,-0.074,0.601072583,6.52,1.26,6.6406325,6.0465,-3.404,6.9388311876,0.5965,-0.074,0.601072583,5.45,-3.33,6.3868145425
2020-05-19 08:30:00,7.608,1.964,7.857414333,0.668,-0.076,0.6723094526000001,6.94,2.04,7.2336159699,6.348,-3.816,7.4066834683,0.668,-0.076,0.6723094526000001,5.68,-3.74,6.8007352544
2020-05-19 09:00:00,7.914,1.7705000000000002,8.109627997,1.194,-0.08950000000000001,1.1973496774,6.72,1.8599999999999999,6.9726608981,6.684,-3.3995,7.4988303255,1.194,-0.08950000000000001,1.1973496774,5.49,-3.31,6.4106317941
2020-05-19 09:30:00,8.071,1.3325,8.1802565516,1.581,-0.1275,1.5861327970999999,6.49,1.46,6.6521951264,7.071,-2.7875,7.6006050582,1.581,-0.1275,1.5861327970999999,5.49,-2.66,6.1004671952
2020-05-19 10:00:00,8.0715,1.3405,8.1820567402,2.7415000000000003,-0.2195,2.7502731683,5.33,1.56,5.5536024345,7.0315,-2.9295,7.6173461586,2.7415000000000003,-0.2195,2.7502731683,4.29,-2.71,5.0742684202
2020-05-19 10:30:00,8.0145,1.4595,8.1463090108,3.4145,-0.2805,3.4260021162,4.6,1.74,4.9180890598,6.9945,-3.0705,7.6387826583,3.4145,-0.2805,3.4260021162,3.58,-2.79,4.5387773684
2020-05-19 11:00:00,8.2625,1.6235,8.4204903955,3.9425,-0.3365,3.9568344039000003,4.32,1.96,4.7438381085,7.2025,-2.9065000000000003,7.7668364538,3.9425,-0.3365,3.9568344039000003,3.26,-2.5700000000000003,4.1512046444
2020-05-19 11:30:00,8.1915,1.5305,8.3332528163,4.3415,-0.3695,4.3571954856,3.85,1.9,4.2933087473,7.1215,-2.9995000000000003,7.7274033478,4.3415,-0.3695,4.3571954856,2.7800000000000002,-2.63,3.8269178199000002
2020-05-19 12:00:00,8.2835,1.673,8.4507574365,4.4335,-0.377,4.4495001124,3.85,2.05,4.3617656975,7.2135,-2.807,7.7404025251,4.4335,-0.377,4.4495001124,2.7800000000000002,-2.43,3.6923298878
2020-05-19 12:30:00,8.3285,1.697,8.4996306537,4.1685,-0.353,4.1834198032,4.16,2.05,4.637682611,7.1985,-2.653,7.6718192921,4.1685,-0.353,4.1834198032,3.03,-2.3,3.8040636167
2020-05-19 13:00:00,8.298,1.613,8.4533172779,4.018,-0.327,4.0312842867,4.28,1.94,4.6991488591,7.198,-2.747,7.7043632443,4.018,-0.327,4.0312842867,3.18,-2.42,3.9960980969
2020-05-19 13:30:00,8.19,1.6405,8.3526846133,4.44,-0.3695,4.4553484993,3.75,2.01,4.2547150316,7.08,-2.7895000000000003,7.6097115747,4.44,-0.3695,4.4553484993,2.64,-2.42,3.5813405311
2020-05-19 14:00:00,8.1305,1.6255000000000002,8.2913979822,4.4805,-0.3845,4.4969679229,3.65,2.01,4.1668453295,7.0405,-2.9045,7.6160856416,4.4805,-0.3845,4.4969679229,2.56,-2.52,3.5922138021
2020-05-19 14:30:00,7.941,1.4885000000000002,8.0793015323,4.501,-0.3815,4.5171388345,3.44,1.87,3.9154182408000002,6.831,-3.0415,7.4775185222000005,4.501,-0.3815,4.5171388345,2.33,-2.66,3.5361702448
2020-05-19 15:00:00,7.864,1.4935,8.004563589,4.314,-0.3765,4.330398163,3.55,1.87,4.0124057621,6.754,-3.1265,7.4425478332,4.314,-0.3765,4.330398163,2.44,-2.75,3.6764248938
2020-05-19 15:30:00,7.697,1.4445000000000001,7.831372118,2.957,-0.23550000000000001,2.9663629667,4.74,1.6800000000000002,5.0289163843,6.627,-3.3455,7.4235772543,2.957,-0.23550000000000001,2.9663629667,3.67,-3.11,4.8105093285
2020-05-19 16:00:00,7.459,1.2815,7.568284036,2.119,-0.1385,2.1235214268,5.34,1.42,5.525576893,6.409,-3.5585,7.3306345735,2.119,-0.1385,2.1235214268,4.29,-3.42,5.4863922572
2020-05-19 16:30:00,7.495,1.3054999999999999,7.6078482668,1.915,-0.1145,1.9184199879000001,5.58,1.42,5.7578468198,6.355,-3.3445,7.1813442509,1.915,-0.1145,1.9184199879000001,4.44,-3.23,5.490582847
2020-05-19 17:00:00,7.085,0.873,7.1385820721,1.705,-0.08700000000000001,1.7072182052,5.38,0.96,5.4649794144,5.965,-3.567,6.9501592788,1.705,-0.08700000000000001,1.7072182052,4.26,-3.48,5.5007272246
2020-05-19 17:30:00,6.7825,0.5355,6.8036068743,1.4925000000000002,-0.0645,1.4938930685,5.29,0.6000000000000001,5.3239177304,5.7525,-4.0645,7.0435372151,1.4925000000000002,-0.0645,1.4938930685,4.26,-4.0,5.843594784
2020-05-19 18:00:00,6.891,0.5505,6.912953873,1.141,-0.0495,1.1420732244,5.75,0.6000000000000001,5.7812195945,5.811,-3.9895,7.0486758508,1.141,-0.0495,1.1420732244,4.67,-3.94,6.1100327331
2020-05-19 18:30:00,7.0995,0.7465,7.1386387008,1.2495,-0.0835,1.252286908,5.85,0.8300000000000001,5.9085869715,6.0395,-3.9435000000000002,7.2129572645,1.2495,-0.0835,1.252286908,4.79,-3.86,6.1517233358
2020-05-19 19:00:00,7.018,0.6970000000000001,7.0525267103000004,0.888,-0.083,0.8918705063000001,6.13,0.78,6.1794255396,5.978,-3.993,7.1889173733,0.888,-0.083,0.8918705063000001,5.09,-3.91,6.4184265985
2020-05-19 19:30:00,7.065,0.7095,7.100536265,0.5750000000000001,-0.07050000000000001,0.5793058346000001,6.49,0.78,6.5367040624,6.035,-3.9805,7.2294955045,0.5750000000000001,-0.07050000000000001,0.5793058346000001,5.46,-3.91,6.7156310202
2020-05-19 20:00:00,7.092,0.783,7.1350930618,0.222,-0.057,0.22920078530000002,6.87,0.84,6.921163197,6.082,-3.967,7.2613919465,0.222,-0.057,0.22920078530000002,5.86,-3.91,7.044693038
2020-05-19 20:30:00,6.9190000000000005,0.622,6.9469018274,0.089,-0.048,0.1011187421,6.83,0.67,6.8627836918,5.889,-3.958,7.095497516,0.089,-0.048,0.1011187421,5.8,-3.91,6.9948624004
2020-05-19 21:00:00,6.8555,0.49350000000000005,6.8732395928,0.025500000000000002,-0.036500000000000005,0.0445252737,6.83,0.53,6.850532826,5.8255,-3.8865,7.0029516991,0.025500000000000002,-0.036500000000000005,0.0445252737,5.8,-3.85,6.9615012749
2020-05-19 21:30:00,6.7,0.3285,6.708048319,0.0,-0.0115,0.0115,6.7,0.34,6.7086213189,5.64,-3.9015,6.8579371716,0.0,-0.0115,0.0115,5.64,-3.89,6.8514013165000005
2020-05-19 22:00:00,6.5504999999999995,0.22,6.5541933333,0.0005,0.0,0.0005,6.55,0.22,6.5536936151,5.4905,-4.04,6.8166846964,0.0005,0.0,0.0005,5.49,-4.04,6.8162819777
2020-05-19 22:30:00,6.43,0.59,6.4570116927,0.0,0.0,0.0,6.43,0.59,6.4570116927,5.35,-4.38,6.9142533943,0.0,0.0,0.0,5.35,-4.38,6.9142533943
2020-05-19 23:00:00,6.21,0.99,6.288417925,0.0,0.0,0.0,6.21,0.99,6.288417925,4.97,-4.82,6.923387899,0.0,0.0,0.0,4.97,-4.82,6.923387899
2020-05-19 23:30:00,5.99,0.30000000000000004,5.9975078158,0.0,0.0,0.0,5.99,0.30000000000000004,5.9975078158,4.86,-4.03,6.3135172448,0.0,0.0,0.0,4.86,-4.03,6.3135172448
2020-05-20 00:00:00,5.8100000000000005,0.87,5.8747765915,0.0,0.0,0.0,5.8100000000000005,0.87,5.8747765915,4.54,-4.67,6.5131021795,0.0,0.0,0.0,4.54,-4.67,6.5131021795
2020-05-20 00:30:00,5.6,1.15,5.7168610268,0.0,0.0,0.0,5.6,1.15,5.7168610268,4.33,-4.89,6.5315388692,0.0,0.0,0.0,4.33,-4.89,6.5315388692
2020-05-20 01:00:00,5.48,0.92,5.556689662,0.0,0.0,0.0,5.48,0.92,5.556689662,4.27,-4.71,6.3574365903,0.0,0.0,0.0,4.27,-4.71,6.3574365903
2020-05-20 01:30:00,5.33,0.19,5.3333854164,0.0,0.0,0.0,5.33,0.19,5.3333854164,4.24,-4.18,5.9539902586,0.0,0.0,0.0,4.24,-4.18,5.9539902586
2020-05-20 02:00:00,5.18,0.09,5.1807817943,0.0,0.0,0.0,5.18,0.09,5.1807817943,4.03,-3.99,5.671066919,0.0,0.0,0.0,4.03,-3.99,5.671066919
2020-05-20 02:30:00,5.33,0.29,5.3378834757,0.0,0.0,0.0,5.33,0.29,5.3378834757,4.22,-3.84,5.7056112731,0.0,0.0,0.0,4.22,-3.84,5.7056112731
2020-05-20 03:00:00,5.27,0.26,5.2764097642,0.0,0.0,0.0,5.27,0.26,5.2764097642,4.17,-3.89,5.7027186498999995,0.0,0.0,0.0,4.17,-3.89,5.7027186498999995
2020-05-20 03:30:00,5.22,0.26,5.2264710848,0.0,0.0,0.0,5.22,0.26,5.2264710848,4.12,-3.89,5.6662597893,0.0,0.0,0.0,4.12,-3.89,5.6662597893
2020-05-20 04:00:00,5.26,0.26,5.2664219352,0.0,0.0,0.0,5.26,0.26,5.2664219352,4.12,-3.89,5.6662597893,0.0,0.0,0.0,4.12,-3.89,5.6662597893
2020-05-20 04:30:00,5.2615,0.3125,5.2707720971,0.0015,-0.007500000000000001,0.0076485293,5.26,0.32,5.2697248505,4.1215,-3.7875,5.5974921617,0.0015,-0.007500000000000001,0.0076485293,4.12,-3.7800000000000002,5.5913146933
2020-05-20 05:00:00,5.321,0.314,5.330256748,0.001,-0.006,0.0060827625,5.32,0.32,5.3296153707,4.231,-3.786,5.6776013421,0.001,-0.006,0.0060827625,4.23,-3.7800000000000002,5.6728564234
2020-05-20 05:30:00,5.405,0.311,5.4139399701,0.005,-0.009000000000000001,0.0102956301,5.4,0.32,5.4094731721,4.305,-3.789,5.7349408018,0.005,-0.009000000000000001,0.0102956301,4.3,-3.7800000000000002,5.7252423529000005
2020-05-20 06:00:00,5.6915,0.49250000000000005,5.7127688996,0.061500000000000006,-0.0375,0.0720312432,5.63,0.53,5.6548916877,4.5715,-3.6675,5.860816368,0.061500000000000006,-0.0375,0.0720312432,4.51,-3.63,5.7893868415
2020-05-20 06:30:00,6.156,1.4365,6.3213818307,0.156,-0.053500000000000006,0.1649189195,6.0,1.49,6.1822406941,4.876,-4.2235,6.4508393446,0.156,-0.053500000000000006,0.1649189195,4.72,-4.17,6.298198155
2020-05-20 07:00:00,6.5695,1.756,6.8001372229,0.3395,-0.054,0.3437677268,6.23,1.81,6.4876035637000005,5.3195,-4.264,6.81753447,0.3395,-0.054,0.3437677268,4.98,-4.21,6.5210811987
2020-05-20 07:30:00,6.96,1.784,7.1850021573,0.73,-0.066,0.7329774894000001,6.23,1.85,6.498876826,5.64,-4.026,6.9295220614,0.73,-0.066,0.7329774894000001,4.91,-3.96,6.3079077355
2020-05-20 08:00:00,7.264,1.7229999999999999,7.4655492095,1.214,-0.08700000000000001,1.2171133883,6.05,1.81,6.3149505145,6.054,-3.677,7.0831663118,1.214,-0.08700000000000001,1.2171133883,4.84,-3.59,6.0260849646
2020-05-20 08:30:00,7.6255,1.6875,7.8099876120000005,1.8255,-0.12250000000000001,1.8296055586,5.8,1.81,6.0758620788,6.3755,-3.4325,7.2407911515,1.8255,-0.12250000000000001,1.8296055586,4.55,-3.31,5.6265975509
2020-05-20 09:00:00,7.773,1.2235,7.8687026408000005,2.253,-0.1565,2.258428934,5.52,1.38,5.6898857634,6.663,-2.8265000000000002,7.2377255578,2.253,-0.1565,2.258428934,4.41,-2.67,5.1552885467
2020-05-20 09:30:00,7.9535,1.4285,8.0807657125,2.8635,-0.2215,2.8720540559,5.09,1.65,5.3507569558,6.8335,-2.8215,7.3930767952,2.8635,-0.2215,2.8720540559,3.9699999999999998,-2.6,4.7456190323000005
2020-05-20 10:00:00,7.802,1.231,7.8985166329,3.312,-0.269,3.3229061076,4.49,1.5,4.7339307135,6.692,-3.039,7.3497200627,3.312,-0.269,3.3229061076,3.38,-2.77,4.3700457664
2020-05-20 10:30:00,7.8295,1.287,7.934572405,3.7095000000000002,-0.313,3.7226817283,4.12,1.6,4.4197737499,6.6995000000000005,-2.983,7.3335932018,3.7095000000000002,-0.313,3.7226817283,2.99,-2.67,4.0086157212
2020-05-20 11:00:00,8.006,1.3555000000000001,8.119939424,3.9859999999999998,-0.34450000000000003,4.0008594389,4.02,1.7000000000000002,4.3646763912,6.866,-2.9245,7.4628852497,3.9859999999999998,-0.34450000000000003,4.0008594389,2.88,-2.58,3.8666264366
2020-05-20 11:30:00,8.0645,1.3665,8.1794549024,4.2845,-0.3935,4.3025321033,3.7800000000000002,1.76,4.1696522637,6.9045000000000005,-2.9035,7.490155706,4.2845,-0.3935,4.3025321033,2.62,-2.51,3.628291609
2020-05-20 12:00:00,8.105,1.8735,8.3187154808,4.385,-0.3965,4.4028896477,3.7199999999999998,2.27,4.3579008708,6.875,-3.3765,7.6593979692000005,4.385,-0.3965,4.4028896477,2.49,-2.98,3.8833619455
2020-05-20 12:30:00,8.165,2.429,8.5186422627,4.445,-0.391,4.4621638249,3.7199999999999998,2.8200000000000003,4.6680616963,6.865,-3.801,7.8470265706,4.445,-0.391,4.4621638249,2.42,-3.41,4.1814471179
2020-05-20 13:00:00,7.9685,2.3475,8.3070902547,4.5185,-0.3925,4.5355152409,3.45,2.74,4.4056895034,6.6885,-4.0025,7.7946159944,4.5185,-0.3925,4.5355152409,2.17,-3.61,4.2120066477
2020-05-20 13:30:00,7.7275,1.7555,7.9243950242,4.4675,-0.3945,4.4848842237,3.26,2.15,3.9051376416,6.4975,-3.9145000000000003,7.5855663269,4.4675,-0.3945,4.4848842237,2.03,-3.52,4.0634098981
2020-05-20 14:00:00,7.536,1.085,7.6137061278000004,4.436,-0.395,4.4535515041,3.1,1.48,3.4351710292,6.366,-3.435,7.2336146566,4.436,-0.395,4.4535515041,1.9300000000000002,-3.04,3.6009026646
2020-05-20 14:30:00,7.444,1.0855,7.5227286439,4.444,-0.3945,4.4614757928,3.0,1.48,3.3452055243,6.264,-3.4345,7.1437725503,4.444,-0.3945,4.4614757928,1.82,-3.04,3.5431624292
2020-05-20 15:00:00,7.441,1.131,7.5264627814,4.361,-0.389,4.3783149727,3.08,1.52,3.4346469979,6.261,-3.429,7.1384985816,4.361,-0.389,4.3783149727,1.9,-3.04,3.5849128302
2020-05-20 15:30:00,7.3015,0.9835,7.3674401592,4.1415,-0.35650000000000004,4.1568154277,3.16,1.34,3.4323752709,6.1515,-3.6465,7.1510778558,4.1415,-0.35650000000000004,4.1568154277,2.01,-3.29,3.8554117809
2020-05-20 16:00:00,7.0595,0.806,7.1053624995,2.7795,-0.20400000000000001,2.7869761840000002,4.28,1.01,4.3975561395,5.9495000000000005,-3.944,7.138044988,2.7795,-0.20400000000000001,2.7869761840000002,3.17,-3.74,4.9027033359
2020-05-20 16:30:00,7.076,0.859,7.1279490037,2.416,-0.151,2.4207141508,4.66,1.01,4.7681967241,5.926,-3.941,7.1168080626,2.416,-0.151,2.4207141508,3.51,-3.79,5.1656751737
2020-05-20 17:00:00,7.0605,0.705,7.0956102803,3.2505,-0.225,3.2582779578,3.81,0.93,3.9218618028,5.8705,-3.895,7.0451256376,3.2505,-0.225,3.2582779578,2.62,-3.67,4.5092460567
2020-05-20 17:30:00,7.0415,0.8415,7.0916038031,2.8115,-0.1885,2.8178120058,4.23,1.03,4.3535962146,5.8315,-3.7485,6.9323621155,2.8115,-0.1885,2.8178120058,3.02,-3.56,4.6684044383
2020-05-20 18:00:00,7.1285,1.637,7.3140468449,2.1985,-0.14300000000000002,2.2031457623,4.93,1.78,5.2414978775,5.7785,-4.463,7.3013307862,2.1985,-0.14300000000000002,2.2031457623,3.58,-4.32,5.6105971162
2020-05-20 18:30:00,7.1725,1.58,7.344464327,1.8125,-0.11,1.8158348631,5.36,1.69,5.6201156572,5.8225,-4.43,7.3161742906,1.8125,-0.11,1.8158348631,4.01,-4.32,5.8942768853
2020-05-20 19:00:00,7.1485,1.6015000000000001,7.3256982261,1.0185,-0.08850000000000001,1.0223377622,6.13,1.69,6.3586948346,5.7985,-4.3685,7.2599169761,1.0185,-0.08850000000000001,1.0223377622,4.78,-4.28,6.4161359088
2020-05-20 19:30:00,7.061,1.822,7.2922839358000004,0.5710000000000001,-0.068,0.5750347816,6.49,1.8900000000000001,6.7596005799,5.781,-4.688,7.4429365844,0.5710000000000001,-0.068,0.5750347816,5.21,-4.62,6.9633684378
2020-05-20 20:00:00,7.002,1.718,7.2096829334,0.512,-0.07200000000000001,0.5170377162,6.49,1.79,6.732325007,5.7219999999999995,-4.812,7.4764047509000005,0.512,-0.07200000000000001,0.5170377162,5.21,-4.74,7.0435573399
2020-05-20 20:30:00,6.871,0.8315,6.9211294779,0.381,-0.0585,0.38546497900000004,6.49,0.89,6.5507404162,5.751,-3.8485,6.9198954653,0.381,-0.0585,0.38546497900000004,5.37,-3.79,6.5727467621999995
2020-05-20 21:00:00,6.8785,1.2215,6.9861165536000005,0.3185,-0.0485,0.3221715382,6.5600000000000005,1.27,6.6818036487,5.6485,-4.2185,7.049914503,0.3185,-0.0485,0.3221715382,5.33,-4.17,6.7674071844
2020-05-20 21:30:00,6.8935,1.6155,7.0802671207,0.1335,-0.0245,0.1357295104,6.76,1.6400000000000001,6.9560908562,5.5735,-4.7445,7.3194386738,0.1335,-0.0245,0.1357295104,5.44,-4.72,7.2022218794
2020-05-20 22:00:00,6.8185,1.521,6.9860849730000005,0.0585,-0.019,0.0615081295,6.76,1.54,6.9331955115,5.4985,-4.869,7.3444307642,0.0585,-0.019,0.0615081295,5.44,-4.85,7.288079308
2020-05-20 22:30:00,6.4635,1.041,6.54679412,0.0135,-0.009000000000000001,0.0162249807,6.45,1.05,6.5349062732,5.2635,-4.619,7.0028275182,0.0135,-0.009000000000000001,0.0162249807,5.25,-4.61,6.9867445924
2020-05-20 23:00:00,6.2315,0.517,6.2529098226,0.0315,-0.013000000000000001,0.0340771184,6.2,0.53,6.2226119918,5.1415,-4.163,6.6155567604000005,0.0315,-0.013000000000000001,0.0340771184,5.11,-4.15,6.5829020956
2020-05-20 23:30:00,5.9765,0.5155000000000001,5.9986908989,0.0465,-0.0145,0.0487083155,5.93,0.53,5.9536375436,4.8765,-4.1645,6.4127460966,0.0465,-0.0145,0.0487083155,4.83,-4.15,6.3679981156
2020-05-21 00:00:00,5.8015,0.446,5.8186182423,0.021500000000000002,-0.014,0.0256563832,5.78,0.46,5.7982756057,4.7215,-4.254,6.3552402197,0.021500000000000002,-0.014,0.0256563832,4.7,-4.24,6.3298973135
2020-05-21 00:30:00,5.667,0.456,5.6853166138999995,0.007,-0.004,0.0080622577,5.66,0.46,5.6786618142,4.577,-4.154,6.1809906164,0.007,-0.004,0.0080622577,4.57,-4.15,6.1731191468
2020-05-21 01:00:00,5.5344999999999995,0.33,5.5443295582,0.0045000000000000005,0.0,0.0045000000000000005,5.53,0.33,5.5398375427,4.4045,-3.98,5.9363305375,0.0045000000000000005,0.0,0.0045000000000000005,4.4,-3.98,5.9329924996
2020-05-21 01:30:00,5.37,0.13,5.3715733263,0.0,0.0,0.0,5.37,0.13,5.3715733263,4.26,-4.27,6.0316249883,0.0,0.0,0.0,4.26,-4.27,6.0316249883
2020-05-21 02:00:00,5.197,0.2305,5.2021091155,0.007,-0.0095,0.0118004237,5.19,0.24,5.1955461696,4.077,-4.1495,5.8172398309,0.007,-0.0095,0.0118004237,4.07,-4.14,5.8055576821
2020-05-21 02:30:00,5.2035,0.226,5.2084055382,0.0135,-0.014,0.019448650300000002,5.19,0.24,5.1955461696,4.0835,-4.154,5.8250054292,0.0135,-0.014,0.019448650300000002,4.07,-4.14,5.8055576821
2020-05-21 03:00:00,5.2005,0.47950000000000004,5.2225588077,0.0105,-0.0105,0.0148492424,5.19,0.49,5.213079704,4.0805,-4.3004999999999995,5.9283033408,0.0105,-0.0105,0.0148492424,4.07,-4.29,5.9134592245
2020-05-21 03:30:00,5.088,0.35450000000000004,5.1003347194,0.138,-0.0155,0.1388677428,4.95,0.37,4.9638090213,3.938,-4.1555,5.7250348689,0.138,-0.0155,0.1388677428,3.8,-4.14,5.6195729375
2020-05-21 04:00:00,5.0665,0.35250000000000004,5.0787477295,0.08650000000000001,-0.0175,0.0882524787,4.98,0.37,4.9937260638000005,3.9365,-4.1175,5.696475972,0.08650000000000001,-0.0175,0.0882524787,3.85,-4.1,5.6242777314
2020-05-21 04:30:00,5.0835,0.41300000000000003,5.1002491361,0.10350000000000001,-0.027,0.1069637789,4.98,0.44,4.999399964,3.9535,-4.087,5.6862756924,0.10350000000000001,-0.027,0.1069637789,3.85,-4.06,5.5951854303
2020-05-21 05:00:00,5.1315,0.4315,5.1496101309,0.1515,-0.0085,0.1517382615,4.98,0.44,4.999399964,4.0415,-4.1785,5.8132249655,0.1515,-0.0085,0.1517382615,3.89,-4.17,5.7027186498999995
2020-05-21 05:30:00,5.2955,0.4355,5.313377504,0.0955,-0.0045000000000000005,0.0956059622,5.2,0.44,5.2185821829,4.1955,-4.1745,5.9185023866,0.0955,-0.0045000000000000005,0.0956059622,4.1,-4.17,5.8479825581
2020-05-21 06:00:00,5.51,0.464,5.5295023283999996,0.15,-0.036000000000000004,0.1542595216,5.36,0.5,5.3832703815,4.4,-4.066,5.991022951,0.15,-0.036000000000000004,0.1542595216,4.25,-4.03,5.8569104484
2020-05-21 06:30:00,6.0345,1.0355,6.1226996088,0.2545,-0.044500000000000005,0.2583611813,5.78,1.08,5.8800340134999995,4.8245000000000005,-4.1545,6.366762953,0.2545,-0.044500000000000005,0.2583611813,4.57,-4.11,6.1462996998
2020-05-21 07:00:00,6.357,1.6815,6.5756285821,0.547,-0.0685,0.5512723918,5.8100000000000005,1.75,6.0678332212,5.027,-4.2985,6.6142143335,0.547,-0.0685,0.5512723918,4.48,-4.23,6.1614365208
2020-05-21 07:30:00,6.7605,1.161,6.8594665427,0.7605000000000001,-0.069,0.7636237621,6.0,1.23,6.124777547,5.5705,-3.589,6.6265670788,0.7605000000000001,-0.069,0.7636237621,4.8100000000000005,-3.52,5.9604110597
2020-05-21 08:00:00,7.341,2.0815,7.6303946982,1.341,-0.1085,1.3453821948,6.0,2.19,6.3871824774,6.021,-4.0585,7.2611199722,1.341,-0.1085,1.3453821948,4.68,-3.95,6.1241244272
2020-05-21 08:30:00,7.5969999999999995,1.5935000000000001,7.7623225423,1.637,-0.1365,1.6426811163,5.96,1.73,6.2060051563,6.377,-3.4465,7.2487579108,1.637,-0.1365,1.6426811163,4.74,-3.31,5.7813233779
2020-05-21 09:00:00,7.7010000000000005,1.204,7.7945504681,2.601,-0.196,2.608374398,5.1,1.4,5.2886671289,6.561,-2.996,7.2126789059,2.601,-0.196,2.608374398,3.96,-2.8,4.8499072156
2020-05-21 09:30:00,8.0335,1.438,8.1611865712,2.5635,-0.192,2.5706801143,5.47,1.63,5.7076965582,6.9135,-2.992,7.5331630973,2.5635,-0.192,2.5706801143,4.35,-2.8,5.1732484959
2020-05-21 10:00:00,7.8705,1.24,7.9675824596,3.2705,-0.26,3.2808185335,4.6,1.5,4.8383881614,6.7405,-3.22,7.470123175,3.2705,-0.26,3.2808185335,3.47,-2.96,4.5609757728
2020-05-21 10:30:00,7.7225,1.131,7.8048809888,3.7225,-0.309,3.7353028324,4.0,1.44,4.2513056818,6.5625,-3.349,7.3676459775,3.7225,-0.309,3.7353028324,2.84,-3.04,4.1601923032
2020-05-21 11:00:00,7.7645,1.2295,7.8612423,3.5245,-0.3005,3.5372871667,4.24,1.53,4.5076046854000005,6.5945,-3.2105,7.3344897914,3.5245,-0.3005,3.5372871667,3.07,-2.91,4.2300118203
2020-05-21 11:30:00,7.8665,1.2429999999999999,7.9640988976,3.3765,-0.28700000000000003,3.3886754418000002,4.49,1.53,4.7435218983,6.6965,-3.197,7.4205068055,3.3765,-0.28700000000000003,3.3886754418000002,3.32,-2.91,4.4148046389
2020-05-21 12:00:00,7.958,1.367,8.0745559011,3.418,-0.28300000000000003,3.4296957591,4.54,1.65,4.8305382723,6.7780000000000005,-3.083,7.4462187048,3.418,-0.28300000000000003,3.4296957591,3.36,-2.8,4.3737398185
2020-05-21 12:30:00,7.902,1.3825,8.0220265675,4.362,-0.3775,4.3783044949,3.54,1.76,3.9533783022,6.692,-3.0975,7.3741013181,4.362,-0.3775,4.3783044949,2.33,-2.7199999999999998,3.5815220227999998
2020-05-21 13:00:00,8.0465,1.5095,8.1868646318,4.3465,-0.3805,4.3631230214,3.7,1.8900000000000001,4.1547683449,6.8465,-3.0205,7.4831799724,4.3465,-0.3805,4.3631230214,2.5,-2.64,3.6358767856
2020-05-21 13:30:00,7.9254999999999995,1.4045,8.0489856814,4.3255,-0.3755,4.3417681306,3.6,1.78,4.0160179282,6.7455,-3.1955,7.4641135107,4.3255,-0.3755,4.3417681306,2.42,-2.8200000000000003,3.7160193756
2020-05-21 14:00:00,7.7055,1.4060000000000001,7.8327240632,4.3055,-0.374,4.3217133466,3.4,1.78,3.8377597632000002,6.5255,-3.324,7.3233275394,4.3055,-0.374,4.3217133466,2.22,-2.95,3.6920048754
2020-05-21 14:30:00,7.68,1.346,7.7970581632,4.28,-0.374,4.2963095792,3.4,1.72,3.8103018253,6.5,-3.504,7.3843087693000005,4.28,-0.374,4.2963095792,2.22,-3.13,3.8373558604999998
2020-05-21 15:00:00,7.524,1.2535,7.6277020294,3.924,-0.34650000000000003,3.9392687456,3.6,1.6,3.9395431207,6.364,-3.7065,7.3646886051,3.924,-0.34650000000000003,3.9392687456,2.44,-3.36,4.152493227
2020-05-21 15:30:00,7.33,1.1855,7.4252481608,2.8,-0.21450000000000002,2.8082040969,4.53,1.4,4.741402746,6.17,-3.9445,7.3231127432,2.8,-0.21450000000000002,2.8082040969,3.37,-3.73,5.0269075981
2020-05-21 16:00:00,7.136,0.812,7.1820498467,1.8359999999999999,-0.11800000000000001,1.8397880313,5.3,0.93,5.3809757479,5.926,-3.7880000000000003,7.0332368082,1.8359999999999999,-0.11800000000000001,1.8397880313,4.09,-3.67,5.4951797059
2020-05-21 16:30:00,7.147,0.8305,7.1950913302,1.647,-0.0995,1.650002803,5.5,0.93,5.578073144,5.967,-3.7695,7.0579189036,1.647,-0.0995,1.650002803,4.32,-3.67,5.6684477593
2020-05-21 17:00:00,6.9755,0.7675000000000001,7.0175962053,1.5855000000000001,-0.0825,1.587644954,5.39,0.85,5.4566106696,5.7855,-3.8125,6.9287204086,1.5855000000000001,-0.0825,1.587644954,4.2,-3.73,5.6171968098
2020-05-21 17:30:00,6.9005,0.64,6.9301154572,1.7305000000000001,-0.12,1.7346556575,5.17,0.76,5.2255621707,5.7105,-3.93,6.9321504780000005,1.7305000000000001,-0.12,1.7346556575,3.98,-3.81,5.5096733115
2020-05-21 18:00:00,6.948,0.6000000000000001,6.9738586163,1.308,-0.11,1.3126172329,5.64,0.71,5.6845140514,5.7780000000000005,-4.0,7.0274663998,1.308,-0.11,1.3126172329,4.47,-3.89,5.9256223302
2020-05-21 18:30:00,6.763,0.6045,6.7899623894,1.123,-0.10550000000000001,1.1279447017,5.64,0.71,5.6845140514,5.593,-4.1755,6.9797169892,1.123,-0.10550000000000001,1.1279447017,4.47,-4.07,6.0453122335
2020-05-21 19:00:00,6.791,0.606,6.8179848196,1.091,-0.10400000000000001,1.0959457103,5.7,0.71,5.7440490945,5.661,-4.174,7.0334342252,1.091,-0.10400000000000001,1.0959457103,4.57,-4.07,6.1196241715
2020-05-21 19:30:00,6.843,0.5435,6.8645496029,0.41300000000000003,-0.0765,0.4200252969,6.43,0.62,6.459821979,5.693,-3.9365,6.9214363574,0.41300000000000003,-0.0765,0.4200252969,5.28,-3.86,6.5404892783
2020-05-21 20:00:00,6.7355,0.443,6.7500525368,0.3055,-0.067,0.3127606913,6.43,0.51,6.4501937955,5.5855,-3.927,6.8278209738,0.3055,-0.067,0.3127606913,5.28,-3.86,6.5404892783
2020-05-21 20:30:00,6.797,0.4485,6.811781063,0.167,-0.061500000000000006,0.1779641818,6.63,0.51,6.6495864532999995,5.6370000000000005,-3.9215,6.8668720135,0.167,-0.061500000000000006,0.1779641818,5.47,-3.86,6.6948114238
2020-05-21 21:00:00,6.77,0.728,6.8090295931,0.1,-0.052000000000000005,0.1127120224,6.67,0.78,6.7154523303,5.57,-4.112,6.9233982985,0.1,-0.052000000000000005,0.1127120224,5.47,-4.06,6.8120848497
2020-05-21 21:30:00,6.916,1.319,7.040654586,0.166,-0.021,0.1673230409,6.75,1.34,6.8817221682,5.546,-4.591,7.1996803401000005,0.166,-0.021,0.1673230409,5.38,-4.57,7.0589871795
2020-05-21 22:00:00,6.7185,1.2305,6.8302542046,0.2985,-0.0195,0.2991362566,6.42,1.25,6.5405580802,5.3685,-4.7695,7.1811504997,0.2985,-0.0195,0.2991362566,5.07,-4.75,6.9474743612
2020-05-21 22:30:00,6.337,1.1655,6.4432879223,0.587,-0.0145,0.5871790613,5.75,1.18,5.8698296398,5.007,-5.0545,7.1146341614,0.587,-0.0145,0.5871790613,4.42,-5.04,6.7035811325
2020-05-21 23:00:00,6.025,1.232,6.1496706416,0.595,-0.018000000000000002,0.5952722066,5.43,1.25,5.5720193826,4.695,-5.188,6.9970257253,0.595,-0.018000000000000002,0.5952722066,4.1,-5.17,6.5984013215
2020-05-21 23:30:00,5.634,0.2005,5.6375665185,1.084,-0.0195,1.0841753779,4.55,0.22,4.5553155763,4.454,-4.5195,6.3453917334,1.084,-0.0195,1.0841753779,3.37,-4.5,5.622001423
2020-05-22 00:00:00,5.4315,0.1925,5.4349101649,0.6615,-0.0275,0.6620713708,4.77,0.22,4.7750706801,4.2615,-4.4775,6.1812934326,0.6615,-0.0275,0.6620713708,3.6,-4.45,5.723853597
2020-05-22 00:30:00,5.304,0.3065,5.3128484121,0.914,-0.0235,0.9143020562,4.39,0.33,4.4023857169,4.134,-4.3535,6.0035754555,0.914,-0.0235,0.9143020562,3.22,-4.33,5.3960448478
2020-05-22 01:00:00,5.3605,0.3765,5.3737056581000004,1.6205,-0.0335,1.6208462296000001,3.74,0.41000000000000003,3.762406145,4.1905,-4.3635,6.0498283033,1.6205,-0.0335,1.6208462296000001,2.5700000000000003,-4.33,5.0352557035
2020-05-22 01:30:00,5.305,0.3815,5.3186997706,1.675,-0.0285,1.6752424450999999,3.63,0.41000000000000003,3.6530808915,4.115,-4.2685,5.9290232965000005,1.675,-0.0285,1.6752424450999999,2.44,-4.24,4.8919525754
2020-05-22 02:00:00,5.1625,0.34,5.1736840114,1.5925,-0.02,1.5926255837,3.5700000000000003,0.36,3.5881053496,3.9725,-4.29,5.8467817002,1.5925,-0.02,1.5926255837,2.38,-4.27,4.8884864733
2020-05-22 02:30:00,5.1195,0.34600000000000003,5.1311788363,1.1195,-0.014,1.1195875357,4.0,0.36,4.0161673272,3.9195,-4.154,5.7112342142,1.1195,-0.014,1.1195875357,2.8,-4.14,4.9979595837
2020-05-22 03:00:00,5.024,0.341,5.0355592539,1.424,-0.019,1.42412675,3.6,0.36,3.6179552236,3.854,-4.309,5.7810723054,1.424,-0.019,1.42412675,2.43,-4.29,4.930415804
2020-05-22 03:30:00,5.0385,0.3835,5.0530737675,0.8085,-0.0165,0.8086683498,4.23,0.4,4.2488704381,3.8585000000000003,-4.1665,5.6787097566,0.8085,-0.0165,0.8086683498,3.05,-4.15,5.1502427127
2020-05-22 04:00:00,4.7895,0.23600000000000002,4.7953108606,1.1695,-0.024,1.1697462332,3.62,0.26,3.6293250061,3.6295,-4.424,5.7223287436,1.1695,-0.024,1.1697462332,2.46,-4.4,5.0409919659
2020-05-22 04:30:00,4.718,0.2295,4.7235785428,1.8679999999999999,-0.030500000000000003,1.8682489797000001,2.85,0.26,2.8618350756,3.518,-4.3605,5.6027032984,1.8679999999999999,-0.030500000000000003,1.8682489797000001,1.65,-4.33,4.6337242041
2020-05-22 05:00:00,4.881,0.3415,4.8929319687,2.031,-0.0385,2.0313648737,2.85,0.38,2.8752217306,3.681,-4.2085,5.5911745859,2.031,-0.0385,2.0313648737,1.65,-4.17,4.4845735583
2020-05-22 05:30:00,5.128,0.378,5.1419128736,2.378,-0.042,2.378370871,2.75,0.42,2.7818878482000002,3.938,-4.162,5.7297546194999995,2.378,-0.042,2.378370871,1.56,-4.12,4.4054511687
2020-05-22 06:00:00,5.2845,0.399,5.2995416075,2.3445,-0.061,2.3452934251,2.94,0.46,2.9757688082,4.0745,-4.071,5.7597388179,2.3445,-0.061,2.3452934251,1.73,-4.01,4.3672645901
2020-05-22 06:30:00,5.6129999999999995,0.578,5.6426813662,1.913,-0.07200000000000001,1.9143544604,3.7,0.65,3.7566607513,4.453,-4.082,6.0408553202,1.913,-0.07200000000000001,1.9143544604,2.54,-4.01,4.7467567875
2020-05-22 07:00:00,6.023,0.834,6.0804674985,2.763,-0.08600000000000001,2.7643380763,3.26,0.92,3.3873293315,4.8629999999999995,-3.836,6.1938408924,2.763,-0.08600000000000001,2.7643380763,2.1,-3.75,4.2979646346
2020-05-22 07:30:00,6.4245,0.884,6.4850332497,3.1645,-0.096,3.1659558193,3.26,0.98,3.4041151567,5.2645,-3.776,6.4786677836,3.1645,-0.096,3.1659558193,2.1,-3.68,4.2370272598
2020-05-22 08:00:00,6.7115,0.92,6.7742624875,3.3715,-0.1,3.3729826934,3.34,1.02,3.492277194,5.5215,-3.66,6.6243914626,3.3715,-0.1,3.3729826934,2.15,-3.56,4.1588580163
2020-05-22 08:30:00,6.9495000000000005,1.6179999999999999,7.1353678427,3.0895,-0.07200000000000001,3.0903388568,3.86,1.69,4.2137512978,5.6295,-4.272,7.0669126392,3.0895,-0.07200000000000001,3.0903388568,2.54,-4.2,4.908319468
2020-05-22 09:00:00,7.214,1.751,7.4234626018,3.354,-0.059000000000000004,3.3545188925,3.86,1.81,4.2632968463,5.894,-4.149,7.2078732647,3.354,-0.059000000000000004,3.3545188925,2.54,-4.09,4.8145300913
2020-05-22 09:30:00,7.479,1.834,7.7005841986,3.449,-0.066,3.4496314296,4.03,1.9,4.4554348834,6.149,-4.066,7.3717404322,3.449,-0.066,3.4496314296,2.7,-4.0,4.8259714048
2020-05-22 10:00:00,7.4025,2.0095,7.6704039333,4.0925,-0.1005,4.0937338091,3.31,2.11,3.9253280118,6.0925,-4.2105,7.4058670323,4.0925,-0.1005,4.0937338091,2.0,-4.11,4.5707876783
2020-05-22 10:30:00,7.3615,1.7345000000000002,7.5630795646,4.1715,-0.1155,4.1730986689,3.19,1.85,3.6876279639,6.0215,-4.1555,7.3161904363,4.1715,-0.1155,4.1730986689,1.85,-4.04,4.4434333572
2020-05-22 11:00:00,7.4675,1.875,7.6992974517,4.7475000000000005,-0.185,4.7511031614,2.7199999999999998,2.06,3.4120375144,6.1475,-4.225,7.4593820957,4.7475000000000005,-0.185,4.7511031614,1.4,-4.04,4.2756987733
2020-05-22 11:30:00,7.216,1.948,7.4743133464,4.736,-0.182,4.7394957538,2.48,2.13,3.2691436187000003,5.926,-4.362,7.3582959984,4.736,-0.182,4.7394957538,1.19,-4.18,4.3460901969
2020-05-22 12:00:00,7.297,1.9055,7.5416933941,4.777,-0.1845,4.780561604,2.52,2.09,3.273912033,6.007,-4.4345,7.4665145316,4.777,-0.1845,4.780561604,1.23,-4.25,4.4244095651
2020-05-22 12:30:00,7.1195,1.766,7.3352597943,4.7395,-0.184,4.74307034,2.38,1.9500000000000002,3.0768327871,5.7995,-4.304,7.2220922349,4.7395,-0.184,4.74307034,1.06,-4.12,4.2541744205
2020-05-22 13:00:00,7.0255,1.53,7.1901703909,4.6855,-0.18,4.6889562005,2.34,1.71,2.8982235939,5.7455,-4.53,7.3165340326,4.6855,-0.18,4.6889562005,1.06,-4.35,4.477287125
2020-05-22 13:30:00,6.8855,1.328,7.0123957568,4.9555,-0.202,4.9596153329,1.9300000000000002,1.53,2.4628844878000002,5.5955,-4.552,7.2132048529,4.9555,-0.202,4.9596153329,0.64,-4.35,4.3968284024
2020-05-22 14:00:00,7.0585,0.7495,7.0981809289,4.9585,-0.2005,4.9625520148,2.1,0.9500000000000001,2.3048861143,5.8585,-3.7005,6.9293378111,4.9585,-0.2005,4.9625520148,0.9,-3.5,3.6138621999
2020-05-22 14:30:00,6.982,0.8955000000000001,7.0391934375,5.182,-0.2245,5.1868607317,1.8,1.12,2.12,5.792,-3.6645,6.8538911758,5.182,-0.2245,5.1868607317,0.61,-3.44,3.4936656967
2020-05-22 15:00:00,7.123,0.985,7.1907825722,5.163,-0.245,5.1688097276,1.96,1.23,2.3139792566,5.943,-3.565,6.9302578596,5.163,-0.245,5.1688097276,0.78,-3.32,3.4103958714
2020-05-22 15:30:00,6.807,0.9115000000000001,6.8677566387999995,4.557,-0.1685,4.5601141707,2.25,1.08,2.4957764323,5.657,-3.6585,6.7369333713,4.557,-0.1685,4.5601141707,1.1,-3.49,3.6592485567
2020-05-22 16:00:00,6.625,0.7635000000000001,6.6688497695999995,4.795,-0.1965,4.7990246144,1.83,0.96,2.0665188119,5.475,-3.8865,6.7142019072,4.795,-0.1965,4.7990246144,0.68,-3.69,3.7521327269
