Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-22 16:30:00,6.63,0.732,6.6702866505,4.3,-0.158,4.3029018116,2.33,0.89,2.4941932563,5.49,-3.888,6.7273058500000005,4.3,-0.158,4.3029018116,1.19,-3.73,3.9152266856
2020-05-22 17:00:00,6.6690000000000005,0.6635,6.701924593,4.259,-0.1565,4.2618743822,2.41,0.8200000000000001,2.5456826197,5.499,-3.7465,6.6539659790000005,4.259,-0.1565,4.2618743822,1.24,-3.59,3.798117955
2020-05-22 17:30:00,6.772,0.6745,6.8055076409,4.102,-0.14550000000000002,4.1045796679,2.67,0.8200000000000001,2.7930807364,5.592,-3.7355,6.7249107243,4.102,-0.14550000000000002,4.1045796679,1.49,-3.59,3.8869268066
2020-05-22 18:00:00,6.851,1.329,6.9787134918,4.291,-0.161,4.2940193293,2.56,1.49,2.9620432137,5.551,-4.511,7.1528121742,4.291,-0.161,4.2940193293,1.26,-4.35,4.5288077901
2020-05-22 18:30:00,6.806,1.259,6.9214678357,3.416,-0.111,3.4178029493,3.39,1.37,3.6563643145,5.506,-4.541,7.136996357,3.416,-0.111,3.4178029493,2.09,-4.43,4.898264999
2020-05-22 19:00:00,6.779,1.3965,6.921347647,3.039,-0.10350000000000001,3.0407619522,3.74,1.5,4.0295905499,5.519,-4.5335,7.1422673746,3.039,-0.10350000000000001,3.0407619522,2.48,-4.43,5.0769380536
2020-05-22 19:30:00,6.5665,0.7025,6.6039706617,2.9265,-0.0975,2.9281237166,3.64,0.8,3.7268753668,5.4965,-3.9475,6.7671462597000005,2.9265,-0.0975,2.9281237166,2.5700000000000003,-3.85,4.6289739684
2020-05-22 20:00:00,6.338,0.9825,6.4137001996,2.808,-0.08750000000000001,2.8093629615999998,3.5300000000000002,1.07,3.688604072,5.108,-4.2175,6.6241203378,2.808,-0.08750000000000001,2.8093629615999998,2.3,-4.13,4.7272507867
2020-05-22 20:30:00,6.154,0.6855,6.1920615509,2.624,-0.0545,2.6245659165,3.5300000000000002,0.74,3.6067298208,5.014,-4.1845,6.5307148345,2.624,-0.0545,2.6245659165,2.39,-4.13,4.7716873326
2020-05-22 21:00:00,6.0145,0.3095,6.0224580115,2.4845,-0.07050000000000001,2.4855000503,3.5300000000000002,0.38,3.5503943443,4.8745,-3.9605,6.2806297853,2.4845,-0.07050000000000001,2.4855000503,2.39,-3.89,4.5655448744000005
2020-05-22 21:30:00,5.5355,0.0345,5.5356075096,2.5455,-0.035500000000000004,2.5457475327,2.99,0.07,2.9908192856999998,4.4355,-4.4255,6.2656771781,2.5455,-0.035500000000000004,2.5457475327,1.8900000000000001,-4.39,4.7795606493000005
2020-05-22 22:00:00,5.308,-0.001,5.3080000942,2.428,-0.031,2.4281978914,2.88,0.03,2.8801562458000003,4.208,-4.511,6.1689857351,2.428,-0.031,2.4281978914,1.78,-4.48,4.8206638547
2020-05-22 22:30:00,5.078,0.0375,5.0781384631,2.198,-0.022500000000000003,2.1981151585,2.88,0.06,2.8806249322,3.9779999999999998,-4.5625,6.0531719164,2.198,-0.022500000000000003,2.1981151585,1.78,-4.54,4.8764741361
2020-05-22 23:00:00,4.8815,0.0335,4.8816149479,2.1415,-0.026500000000000003,2.1416639559,2.74,0.06,2.7406568556,3.7215,-4.5165,5.8522076604,2.1415,-0.026500000000000003,2.1416639559,1.58,-4.49,4.7598844524
2020-05-22 23:30:00,4.77,-0.1165,4.7714224556,2.08,-0.026500000000000003,2.0801688032,2.69,-0.09,2.6915051550999998,3.66,-4.5165,5.8132927201,2.08,-0.026500000000000003,2.0801688032,1.58,-4.49,4.7598844524
2020-05-23 00:00:00,4.461,-0.1335,4.4629971152,1.901,-0.043500000000000004,1.9014976334,2.56,-0.09,2.5615815427,3.3609999999999998,-4.7035,5.7809370564,1.901,-0.043500000000000004,1.9014976334,1.46,-4.66,4.8833594994
2020-05-23 00:30:00,4.401,-0.11900000000000001,4.4026085449,2.041,-0.029,2.0412060161,2.36,-0.09,2.3617154782,3.311,-4.689,5.7401604507,2.041,-0.029,2.0412060161,1.27,-4.66,4.8299585920000006
2020-05-23 01:00:00,4.3165,-0.0805,4.3172505718,2.2665,-0.030500000000000003,2.266705208,2.05,-0.05,2.0506096654,3.2265,-4.6905,5.6930740817,2.2665,-0.030500000000000003,2.266705208,0.96,-4.66,4.7578566603
2020-05-23 01:30:00,4.264,-0.074,4.2646420717,2.284,-0.024,2.2841260911,1.98,-0.05,1.9806312125,3.194,-4.784,5.7522423454,2.284,-0.024,2.2841260911,0.91,-4.76,4.8462047006
2020-05-23 02:00:00,4.135,-0.179,4.1388725518,2.325,-0.039,2.3253270738,1.81,-0.14,1.8154062906,3.055,-4.799,5.6888861827,2.325,-0.039,2.3253270738,0.73,-4.76,4.8156515655
2020-05-23 02:30:00,4.0835,0.128,4.0855056297,2.0235,-0.042,2.0239358315,2.06,0.17,2.0670026609,2.9335,-5.052,5.8419282989,2.0235,-0.042,2.0239358315,0.91,-5.01,5.0919740769
2020-05-23 03:00:00,3.973,-0.35250000000000004,3.988606931,2.243,-0.0325,2.2432354424,1.73,-0.32,1.7593464696,2.813,-4.4625,5.2751185058,2.243,-0.0325,2.2432354424,0.5700000000000001,-4.43,4.4665198981
2020-05-23 03:30:00,4.0045,-0.2625,4.0130943797,2.4645,-0.0325,2.4647142836,1.54,-0.23,1.5570806016,2.8745000000000003,-4.5425,5.3755982458,2.4645,-0.0325,2.4647142836,0.41000000000000003,-4.51,4.528598017
2020-05-23 04:00:00,4.0405,-0.226,4.0468155691,2.7305,-0.036000000000000004,2.7307373089,1.31,-0.19,1.3237069162,2.9205,-4.546,5.403280138,2.7305,-0.036000000000000004,2.7307373089,0.19,-4.51,4.5140004431000005
2020-05-23 04:30:00,3.9855,-0.225,3.9918460955,2.7355,-0.035,2.7357238987,1.25,-0.19,1.2643575444000001,2.8555,-4.485,5.3168698733,2.7355,-0.035,2.7357238987,0.12,-4.45,4.4516176835
2020-05-23 05:00:00,3.9699999999999998,-0.1665,3.9734899332999998,2.45,-0.026500000000000003,2.4501433121,1.52,-0.14,1.5264337522,2.87,-4.5465,5.3765753273,2.45,-0.026500000000000003,2.4501433121,0.42,-4.52,4.5394713349
2020-05-23 05:30:00,3.943,-0.12150000000000001,3.9448715125,2.483,-0.0415,2.4833467841,1.46,-0.08,1.4621901381,2.843,-4.5615,5.3749354647,2.483,-0.0415,2.4833467841,0.36,-4.52,4.5343136195
2020-05-23 06:00:00,3.9335,-0.245,3.9411225874999998,2.3435,-0.065,2.3444012562,1.5899999999999999,-0.18,1.6001562424,2.8435,-4.675,5.4718476998,2.3435,-0.065,2.3444012562,0.5,-4.61,4.637035691
2020-05-23 06:30:00,4.0415,-0.22,4.0474834465,1.8715000000000002,-0.08,1.873209078,2.17,-0.14,2.1745114394,2.9515000000000002,-4.57,5.4402437675,1.8715000000000002,-0.08,1.873209078,1.08,-4.49,4.6180623642
2020-05-23 07:00:00,4.2645,-0.0585,4.2649012298,2.0945,-0.0785,2.0959705389,2.17,0.02,2.1700921639,3.1345,-4.3785,5.3848261346,2.0945,-0.0785,2.0959705389,1.04,-4.3,4.4239801085
2020-05-23 07:30:00,4.4725,-0.0825,4.4732608352,3.2325,-0.10250000000000001,3.2341246884,1.24,0.02,1.2401612798000001,3.3625,-4.4025,5.539712312,3.2325,-0.10250000000000001,3.2341246884,0.13,-4.3,4.3019646675
2020-05-23 08:00:00,4.6205,-0.030500000000000003,4.6206006644,2.8505000000000003,-0.1105,2.8526409693,1.77,0.08,1.7718069872000002,3.5105,-4.3004999999999995,5.5513881597,2.8505000000000003,-0.1105,2.8526409693,0.66,-4.19,4.24166241
2020-05-23 08:30:00,4.8545,-0.036500000000000005,4.8546372161,3.1845,-0.1165,3.1866302735,1.67,0.08,1.6719150696,3.7045,-3.9965,5.4493423915,3.1845,-0.1165,3.1866302735,0.52,-3.88,3.9146902815
2020-05-23 09:00:00,5.0965,0.467,5.1178512337,3.9565,-0.14300000000000002,3.9590833851,1.1400000000000001,0.61,1.2929423808,3.8965,-4.313,5.8124591396,3.9565,-0.14300000000000002,3.9590833851,-0.06,-4.17,4.1704316323
2020-05-23 09:30:00,5.3665,0.1665,5.3690822773,3.6365,-0.1335,3.6389496424,1.73,0.30000000000000004,1.7558188973000002,4.2665,-4.1335,5.9404414398,3.6365,-0.1335,3.6389496424,0.63,-4.0,4.049308583
2020-05-23 10:00:00,5.456,0.096,5.4568445094,3.816,-0.14400000000000002,3.8187160146,1.6400000000000001,0.24,1.6574679484,4.366,-4.044,5.9511252717000005,3.816,-0.14400000000000002,3.8187160146,0.55,-3.9,3.9385911187
2020-05-23 10:30:00,5.6175,0.147,5.6194230353,5.3675,-0.273,5.3744381334,0.25,0.42,0.48877397640000003,4.4775,-3.983,5.9926868139,5.3675,-0.273,5.3744381334,-0.89,-3.71,3.8152588379
2020-05-23 11:00:00,5.5995,0.184,5.6025223114,4.8995,-0.23600000000000002,4.9051805522,0.7000000000000001,0.42,0.8163332653,4.4595,-3.896,5.9216514799999995,4.8995,-0.23600000000000002,4.9051805522,-0.44,-3.66,3.6863532115
2020-05-23 11:30:00,5.873,0.27,5.8792030923,4.023,-0.15,4.0257954493,1.85,0.42,1.8970766985,4.793,-3.93,6.1982053048,4.023,-0.15,4.0257954493,0.77,-3.7800000000000002,3.8576288054
2020-05-23 12:00:00,5.7765,0.1635,5.7788134163,5.1965,-0.2565,5.2028265875,0.58,0.42,0.7161005516000001,4.6865,-4.1365,6.2509130933,5.1965,-0.2565,5.2028265875,-0.51,-3.88,3.9133745029
2020-05-23 12:30:00,5.651,0.004,5.6510014157,4.181,-0.176,4.1847027374,1.47,0.18,1.4809794057,4.561,-4.216,6.2110689096,4.181,-0.176,4.1847027374,0.38,-4.04,4.0578319334
2020-05-23 13:00:00,5.611,-0.063,5.6113536691,5.271,-0.243,5.276598336,0.34,0.18,0.38470768120000004,4.491,-4.243,6.1783598147,5.271,-0.243,5.276598336,-0.78,-4.0,4.0753404766
2020-05-23 13:30:00,5.5545,0.0115,5.5545119047,6.0545,-0.3185,6.0628716381,-0.5,0.33,0.599082632,4.4245,-4.2585,6.1409301006,6.0545,-0.3185,6.0628716381,-1.63,-3.94,4.2638597538
2020-05-23 14:00:00,5.212,-0.027,5.2120699343,5.002,-0.20700000000000002,5.0062813545,0.21,0.18,0.2765863337,4.142,-4.487,6.1064992426,5.002,-0.20700000000000002,5.0062813545,-0.86,-4.28,4.3655469302
2020-05-23 14:30:00,5.1275,-0.055,5.1277949696,4.4575,-0.185,4.4613373836,0.67,0.13,0.6824954212000001,4.0475,-4.415,5.9895309708,4.4575,-0.185,4.4613373836,-0.41000000000000003,-4.23,4.2498235257
2020-05-23 15:00:00,5.1575,-0.122,5.1589427454,3.5275,-0.14200000000000002,3.5303569579,1.63,0.02,1.6301226948,4.1075,-4.522,6.109013034,3.5275,-0.14200000000000002,3.5303569579,0.58,-4.38,4.4182349417
2020-05-23 15:30:00,5.1325,-0.167,5.1352161834,3.8625,-0.147,3.8652962694,1.27,-0.02,1.2701574706,4.0625,-4.527,6.0825681459,3.8625,-0.147,3.8652962694,0.2,-4.38,4.3845638324
2020-05-23 16:00:00,5.047,-0.21050000000000002,5.0513878538,3.947,-0.1405,3.9494998734,1.1,-0.07,1.1022250224,3.967,-4.5705,6.0519880411,3.947,-0.1405,3.9494998734,0.02,-4.43,4.4300451465
2020-05-23 16:30:00,5.2415,-0.1645,5.2440807107,4.0515,-0.17450000000000002,4.0552561571,1.19,0.01,1.1900420161,4.1815,-4.5445,6.1755503803,4.0515,-0.17450000000000002,4.0552561571,0.13,-4.37,4.3719332108
2020-05-23 17:00:00,5.2785,-0.17850000000000002,5.2815172536,3.7285,-0.14850000000000002,3.7314560831,1.55,-0.03,1.5502902954,4.2285,-4.5785,6.2324051938,3.7285,-0.14850000000000002,3.7314560831,0.5,-4.43,4.4581274096
2020-05-23 17:30:00,4.964,-0.193,4.967750497,3.904,-0.163,3.9074013103,1.06,-0.03,1.0604244433,4.404,-4.533,6.3200715977,3.904,-0.163,3.9074013103,0.5,-4.37,4.3985111117
2020-05-23 18:00:00,4.985,-0.168,4.9878300893,3.255,-0.138,3.2579240323,1.73,-0.03,1.7302600960999999,4.6850000000000005,-4.608,6.5713688833,3.255,-0.138,3.2579240323,1.43,-4.47,4.6931652432
2020-05-23 18:30:00,5.4155,-0.20600000000000002,5.4194165968,3.4055,-0.106,3.407149285,2.01,-0.1,2.0124860248,4.3655,-4.5760000000000005,6.3243471007,3.4055,-0.106,3.407149285,0.96,-4.47,4.5719251962000005
2020-05-23 19:00:00,5.386,0.0825,5.3866318094,2.906,-0.11750000000000001,2.9083745031,2.48,0.2,2.4880514464,4.296,-4.8575,6.4846682452,2.906,-0.11750000000000001,2.9083745031,1.3900000000000001,-4.74,4.9396052474
2020-05-23 19:30:00,5.264,0.603,5.2984247659,2.624,-0.097,2.6257922614,2.64,0.7000000000000001,2.7312268306,4.054,-5.277,6.6544455066,2.624,-0.097,2.6257922614,1.43,-5.18,5.3737603222
2020-05-23 20:00:00,5.129,0.268,5.1359969821,2.009,-0.082,2.010672773,3.12,0.35000000000000003,3.1395700343,3.969,-4.932,6.3306859818,2.009,-0.082,2.010672773,1.96,-4.85,5.2310706361
2020-05-23 20:30:00,5.009,-0.3025,5.0181258703,1.849,-0.0825,1.8508396068000001,3.16,-0.22,3.1676489705,3.959,-4.3825,5.9059281447,1.849,-0.0825,1.8508396068000001,2.11,-4.3,4.7897912272
2020-05-23 21:00:00,4.8315,-0.337,4.843238715,1.3014999999999999,-0.067,1.3032234076,3.5300000000000002,-0.27,3.5403107208,3.7915,-4.447,5.8439097572000005,1.3014999999999999,-0.067,1.3032234076,2.49,-4.38,5.0383032858
2020-05-23 21:30:00,4.748,-0.3905,4.7640313024,1.028,-0.030500000000000003,1.0284523567,3.7199999999999998,-0.36,3.7373787606,3.698,-4.4505,5.786376608,1.028,-0.030500000000000003,1.0284523567,2.67,-4.42,5.1638454663
2020-05-23 22:00:00,4.7725,-0.41600000000000004,4.7905962312,0.5425,-0.016,0.5427358934000001,4.23,-0.4,4.2488704381,3.7425,-4.486,5.8421316529,0.5425,-0.016,0.5427358934000001,3.2,-4.47,5.4973539089
2020-05-23 22:30:00,4.737,-0.3915,4.7531506656,0.377,-0.0315,0.37831369260000003,4.36,-0.36,4.3748371398,3.717,-4.5015,5.8377727988,0.377,-0.0315,0.37831369260000003,3.34,-4.47,5.5800089606
2020-05-23 23:00:00,4.5385,-0.28800000000000003,4.5476286403,0.4585,-0.028,0.4593541662,4.08,-0.26,4.0882759202,3.4985,-4.458,5.6668568228,0.4585,-0.028,0.4593541662,3.04,-4.43,5.3727553453
2020-05-23 23:30:00,4.3685,-0.3405,4.3817499358,0.4685,-0.0205,0.4689482914,3.9,-0.32,3.9131061831,3.3685,-4.5605,5.6696518853,0.4685,-0.0205,0.4689482914,2.9,-4.54,5.3871699435
2020-05-24 00:00:00,4.246,-0.2295,4.2521978141,1.076,-0.029500000000000002,1.0764043153,3.17,-0.2,3.1763028823,3.226,-4.7195,5.7167085154,1.076,-0.029500000000000002,1.0764043153,2.15,-4.69,5.1593216608
2020-05-24 00:30:00,4.089,0.2235,4.0951035701,1.359,-0.026500000000000003,1.3592583456,2.73,0.25,2.7414229882,2.949,-5.0465,5.844977609,1.359,-0.026500000000000003,1.3592583456,1.5899999999999999,-5.02,5.2657857913
2020-05-24 01:00:00,3.958,-0.422,3.9804331423,1.308,-0.012,1.3080550447000001,2.65,-0.41000000000000003,2.6815294143,2.898,-4.472,5.3289012001,1.308,-0.012,1.3080550447000001,1.5899999999999999,-4.46,4.7349445614
2020-05-24 01:30:00,3.871,-0.428,3.8945891953,0.981,-0.018000000000000002,0.9811651237000001,2.89,-0.41000000000000003,2.9189381631,2.811,-4.428,5.2448932306,0.981,-0.018000000000000002,0.9811651237000001,1.83,-4.41,4.7746204038
2020-05-24 02:00:00,3.8345000000000002,-0.421,3.8575421255,1.3845,-0.011,1.3845436974,2.45,-0.41000000000000003,2.4840692422,2.7745,-4.421,5.2194914743,1.3845,-0.011,1.3845436974,1.3900000000000001,-4.41,4.6238728356
2020-05-24 02:30:00,3.6835,-0.419,3.7072541387999998,0.7335,-0.009000000000000001,0.7335552126,2.95,-0.41000000000000003,2.9783552508,2.6335,-4.419,5.1442087098,0.7335,-0.009000000000000001,0.7335552126,1.9,-4.41,4.8018850465
2020-05-24 03:00:00,3.616,-0.421,3.6404253872,0.966,-0.011,0.9660626274,2.65,-0.41000000000000003,2.6815294143,2.566,-4.421,5.1117117485,0.966,-0.011,0.9660626274,1.6,-4.41,4.6912791433
2020-05-24 03:30:00,3.468,-0.429,3.4944334305,0.6880000000000001,-0.019,0.6882623046,2.7800000000000002,-0.41000000000000003,2.8100711735,2.438,-4.539,5.1523164693,0.6880000000000001,-0.019,0.6882623046,1.75,-4.52,4.846947493
2020-05-24 04:00:00,3.511,-0.3685,3.5302851514,0.731,-0.018500000000000003,0.7312340597,2.7800000000000002,-0.35000000000000003,2.8019457525,2.481,-4.5385,5.1723634105,0.731,-0.018500000000000003,0.7312340597,1.75,-4.52,4.846947493
2020-05-24 04:30:00,3.5505,-0.304,3.5634907394,1.0805,-0.024,1.0807665104,2.47,-0.28,2.4858197843,2.5505,-4.634,5.2895185272,1.0805,-0.024,1.0807665104,1.47,-4.61,4.838698172
2020-05-24 05:00:00,3.6185,0.1505,3.6216284321,1.2185,-0.029500000000000002,1.2188570466,2.4,0.18,2.4067405344,2.5385,-4.9895,5.5981329477,1.2185,-0.029500000000000002,1.2188570466,1.32,-4.96,5.1326406459
2020-05-24 05:30:00,3.865,0.636,3.916978555,1.075,-0.024,1.0752678736,2.79,0.66,2.8670019184,2.675,-5.164,5.8157132839,1.075,-0.024,1.0752678736,1.6,-5.14,5.3832703815
2020-05-24 06:00:00,3.7715,0.6005,3.8190067426,0.7515000000000001,-0.059500000000000004,0.7538517759000001,3.02,0.66,3.0912780528,2.6115,-5.1995000000000005,5.8184819756,0.7515000000000001,-0.059500000000000004,0.7538517759000001,1.8599999999999999,-5.14,5.4661869708
2020-05-24 06:30:00,3.9075,0.672,3.964863207,0.8875000000000001,-0.068,0.8901012583000001,3.02,0.74,3.1093407661,2.7475,-5.168,5.852946288,0.8875000000000001,-0.068,0.8901012583000001,1.8599999999999999,-5.1,5.4285909774
2020-05-24 07:00:00,4.068,0.6705,4.1228866404,0.8180000000000001,-0.0695,0.8209471664,3.25,0.74,3.3331816632,2.898,-5.1295,5.8915341168,0.8180000000000001,-0.0695,0.8209471664,2.08,-5.06,5.4708317466
2020-05-24 07:30:00,4.2145,0.5760000000000001,4.2536791428,1.2645,-0.084,1.2672869643,2.95,0.66,3.0229290432,3.0545,-5.184,6.0169615463,1.2645,-0.084,1.2672869643,1.79,-5.1,5.405006938
2020-05-24 08:00:00,4.3485,0.5690000000000001,4.3855687487,1.6085,-0.091,1.6110720809,2.74,0.66,2.8183683223,3.1785,-5.191,6.0868171691,1.6085,-0.091,1.6110720809,1.57,-5.1,5.3361877778
2020-05-24 08:30:00,4.5815,0.5905,4.6193974174,2.7915,-0.1395,2.7949834525,1.79,0.73,1.9331321734,3.4115,-5.1295,6.1603654518,2.7915,-0.1395,2.7949834525,0.62,-4.99,5.0283695171
2020-05-24 09:00:00,4.8795,0.621,4.918857718,3.6295,-0.159,3.6329810418,1.25,0.78,1.4733974345,3.6795,-4.979,6.1910549384,3.6295,-0.159,3.6329810418,0.05,-4.82,4.8202593291
2020-05-24 09:30:00,5.0605,0.5695,5.0924444523,3.9605,-0.21050000000000002,3.9660900771,1.1,0.78,1.3484806265,3.8405,-4.9105,6.2339754972,3.9605,-0.21050000000000002,3.9660900771,-0.12,-4.7,4.7015316653
2020-05-24 10:00:00,5.254,0.047,5.2542102166,4.374,-0.273,4.3825112664,0.88,0.32,0.9363759929000001,4.114,-4.393,6.0185916127,4.374,-0.273,4.3825112664,-0.26,-4.12,4.1281957318
2020-05-24 10:30:00,5.452,0.3935,5.4661820542,4.472,-0.3165,4.4831859486,0.98,0.71,1.210165278,4.282,-4.5465,6.2454932752,4.472,-0.3165,4.4831859486,-0.19,-4.23,4.2342649893
2020-05-24 11:00:00,5.5685,0.8675,5.6356675292,5.0685,-0.35250000000000004,5.0807429083,0.5,1.22,1.3184839779,4.4185,-4.9925,6.6669482149,5.0685,-0.35250000000000004,5.0807429083,-0.65,-4.64,4.6853068203
2020-05-24 11:30:00,5.702,0.9425,5.7793693644,5.202,-0.34750000000000003,5.2135937941,0.5,1.29,1.3835100289,4.552,-4.9375,6.7156243381,5.202,-0.34750000000000003,5.2135937941,-0.65,-4.59,4.6357955089
2020-05-24 12:00:00,5.9135,0.9335,5.9867273614,5.4135,-0.35650000000000004,5.4252257557,0.5,1.29,1.3835100289,4.7635000000000005,-4.9465,6.8672261139,5.4135,-0.35650000000000004,5.4252257557,-0.65,-4.59,4.6357955089
2020-05-24 12:30:00,5.8515,0.897,5.9198531443,4.8515,-0.333,4.8629148923,1.0,1.23,1.5852129195,4.6615,-4.923,6.779786962,4.8515,-0.333,4.8629148923,-0.19,-4.59,4.5939307788
2020-05-24 13:00:00,5.869,0.9005000000000001,5.9376814709,4.999,-0.3295,5.0098474278,0.87,1.23,1.5065855435,4.679,-4.9695,6.8256114195,4.999,-0.3295,5.0098474278,-0.32,-4.64,4.6510213932
2020-05-24 13:30:00,5.811,0.9165000000000001,5.8828303775,5.381,-0.3735,5.3939469083,0.43,1.29,1.3597793939,4.641,-5.0535,6.8612493942,5.381,-0.3735,5.3939469083,-0.74,-4.68,4.7381430962
2020-05-24 14:00:00,5.3055,0.47750000000000004,5.3269443868,4.3655,-0.3325,4.3781441845,0.9400000000000001,0.81,1.2408464853,4.1555,-4.8725000000000005,6.4038610619,4.3655,-0.3325,4.3781441845,-0.21,-4.54,4.5448542331
2020-05-24 14:30:00,5.063,-0.108,5.0641517552,4.843,-0.388,4.8585175723,0.22,0.28,0.3560898763,3.933,-4.288,5.8185421714,4.843,-0.388,4.8585175723,-0.91,-3.9,4.0047596682
2020-05-24 15:00:00,4.944,-0.112,4.9452684457,5.584,-0.392,5.5977424021,-0.64,0.28,0.6985699679,3.784,-4.332,5.7519457577,5.584,-0.392,5.5977424021,-1.8,-3.94,4.331697127
2020-05-24 15:30:00,4.798,-0.20600000000000002,4.8024202232,5.038,-0.376,5.0520114806,-0.24,0.17,0.2941088234,3.668,-4.456,5.7714954734,5.038,-0.376,5.0520114806,-1.37,-4.08,4.3038703512
2020-05-24 16:00:00,4.7525,-0.23750000000000002,4.7584306762,4.8925,-0.3275,4.9034490412,-0.14,0.09,0.1664331698,3.6125,-4.4475,5.7297829366,4.8925,-0.3275,4.9034490412,-1.28,-4.12,4.3142554398
2020-05-24 16:30:00,4.8365,-0.14200000000000002,4.8385841162,4.4465,-0.292,4.4560774511,0.39,0.15,0.4178516483,3.7165,-4.472,5.814736129,4.4465,-0.292,4.4560774511,-0.73,-4.18,4.2432652521
2020-05-24 17:00:00,4.8315,-0.1545,4.833969642,3.4915000000000003,-0.24450000000000002,3.5000503568,1.34,0.09,1.3430189872,3.7115,-4.4245,5.775069913,3.4915000000000003,-0.24450000000000002,3.5000503568,0.22,-4.18,4.1857854699
2020-05-24 17:30:00,4.872,-0.1895,4.8756839777,3.002,-0.1895,3.0079751079,1.87,0.0,1.87,3.762,-4.4495000000000005,5.8267224277,3.002,-0.1895,3.0079751079,0.76,-4.26,4.327262414
2020-05-24 18:00:00,4.8265,-0.1565,4.8290366016,2.2565,-0.1565,2.2619205335,2.5700000000000003,0.0,2.5700000000000003,3.7465,-4.4665,5.8297413751,2.2565,-0.1565,2.2619205335,1.49,-4.31,4.5602850788
2020-05-24 18:30:00,4.894,0.0955,4.89493169,1.804,-0.1145,1.8076300092,3.09,0.21,3.0971277016,3.734,-4.5545,5.8895013583,1.804,-0.1145,1.8076300092,1.9300000000000002,-4.44,4.8413324612
2020-05-24 19:00:00,4.7885,-0.2,4.7926748534,1.1885,-0.11,1.1935795952000001,3.6,-0.09,3.6011248243000002,3.7585,-4.55,5.9015948904,1.1885,-0.11,1.1935795952000001,2.5700000000000003,-4.44,5.130155943
2020-05-24 19:30:00,4.816,-0.166,4.8188600312,0.586,-0.076,0.5909077762,4.23,-0.09,4.2309573385,3.786,-4.586,5.9468640475,0.586,-0.076,0.5909077762,3.2,-4.51,5.5299276668
2020-05-24 20:00:00,4.853,-0.1165,4.8543981347,0.233,-0.0665,0.2423040445,4.62,-0.05,4.6202705548,3.8529999999999998,-4.6565,6.0438895796,0.233,-0.0665,0.2423040445,3.62,-4.59,5.8457249337
2020-05-24 20:30:00,4.869,-0.1075,4.8701865724,0.179,-0.0575,0.1880086434,4.69,-0.05,4.6902665169,3.879,-4.6975,6.0920560774,0.179,-0.0575,0.1880086434,3.7,-4.64,5.9346103495
2020-05-24 21:00:00,4.89,0.6185,4.9289595505,0.2,-0.051500000000000004,0.20652421170000002,4.69,0.67,4.7376154339,3.68,-5.3315,6.4782167492,0.2,-0.051500000000000004,0.20652421170000002,3.48,-5.28,6.3236698206
2020-05-24 21:30:00,4.7735,0.713,4.8264553505,0.3935,-0.047,0.3962969215,4.38,0.76,4.4454471091,3.5335,-5.327,6.3923822828,0.3935,-0.047,0.3962969215,3.14,-5.28,6.14312624
2020-05-24 22:00:00,4.8965,0.6970000000000001,4.9458590002000005,0.1565,-0.013000000000000001,0.1570390079,4.74,0.71,4.7928801362,3.6665,-5.293,6.4388718927,0.1565,-0.013000000000000001,0.1570390079,3.51,-5.28,6.3402287025
2020-05-24 22:30:00,4.85,0.6415000000000001,4.8922410253,0.53,-0.018500000000000003,0.5303227791,4.32,0.66,4.3701258563,3.63,-5.3585,6.4722810701,0.53,-0.018500000000000003,0.5303227791,3.1,-5.34,6.174593104
2020-05-24 23:00:00,4.686,0.6445000000000001,4.7301137671,0.526,-0.0155,0.526228325,4.16,0.66,4.2120303893,3.476,-5.4055,6.4266636951,0.526,-0.0155,0.526228325,2.95,-5.39,6.144477195
2020-05-24 23:30:00,4.4785,-0.048,4.4787572216000004,0.08850000000000001,-0.008,0.0888608463,4.39,-0.04,4.3901822286,3.3685,-4.888,5.9362729258,0.08850000000000001,-0.008,0.0888608463,3.2800000000000002,-4.88,5.879863944
2020-05-25 00:00:00,4.2445,-0.2735,4.2533025404,0.1345,-0.0035,0.1345455313,4.11,-0.27,4.1188590653,3.1945,-4.6935,5.6774794143000005,0.1345,-0.0035,0.1345455313,3.06,-4.69,5.5999732142
2020-05-25 00:30:00,4.075,-0.313,4.0870030585,0.045,-0.013000000000000001,0.046840153700000005,4.03,-0.30000000000000004,4.0411508262,3.025,-4.563,5.4746318598,0.045,-0.013000000000000001,0.046840153700000005,2.98,-4.55,5.4390164552
2020-05-25 01:00:00,3.9530000000000003,-0.3145,3.9654910478,0.023,-0.0145,0.0271891522,3.93,-0.30000000000000004,3.9414337493,2.883,-4.5645,5.3987358937,0.023,-0.0145,0.0271891522,2.86,-4.55,5.3742069182
2020-05-25 01:30:00,3.8855,-0.314,3.8981670372,0.20550000000000002,-0.014,0.2059763336,3.68,-0.30000000000000004,3.6922080115,2.8055,-4.564,5.3573245422,0.20550000000000002,-0.014,0.2059763336,2.6,-4.55,5.2404675364
2020-05-25 02:00:00,3.8075,-0.3835,3.8267647563000002,0.0275,-0.0135,0.0306349474,3.7800000000000002,-0.37,3.798065297,2.7475,-4.5635,5.326752153,0.0275,-0.0135,0.0306349474,2.7199999999999998,-4.55,5.3010282022
2020-05-25 02:30:00,3.741,-0.375,3.7597481299,0.001,-0.005,0.0050990195,3.74,-0.37,3.758257575,2.721,-4.655,5.391926001,0.001,-0.005,0.0050990195,2.7199999999999998,-4.65,5.3871049739
2020-05-25 03:00:00,3.62,-0.2715,3.6301669727,0.0,-0.0015,0.0015,3.62,-0.27,3.630055096,2.5700000000000003,-4.8915,5.5255472353,0.0,-0.0015,0.0015,2.5700000000000003,-4.89,5.5242194019
2020-05-25 03:30:00,3.58,0.34450000000000003,3.5965372583,0.01,-0.0155,0.0184458667,3.5700000000000003,0.36,3.5881053496,2.38,-5.3455,5.8513904544,0.01,-0.0155,0.0184458667,2.37,-5.33,5.8331638071
2020-05-25 04:00:00,3.5725,-0.4615,3.6021852395,0.0025,-0.0115,0.0117686023,3.5700000000000003,-0.45,3.5982495744,2.4925,-4.5015,5.145489141,0.0025,-0.0115,0.0117686023,2.49,-4.49,5.1342185384
2020-05-25 04:30:00,3.5700000000000003,-0.4515,3.5984374733999998,0.0,-0.0015,0.0015,3.5700000000000003,-0.45,3.5982495744,2.44,-4.4315,5.0588330917,0.0,-0.0015,0.0015,2.44,-4.43,5.0575191547
2020-05-25 05:00:00,3.51,-0.45,3.5387285852,0.0,0.0,0.0,3.51,-0.45,3.5387285852,2.44,-4.47,5.0925926599,0.0,0.0,0.0,2.44,-4.47,5.0925926599
2020-05-25 05:30:00,3.5275,-0.49,3.5613699962,0.0175,-0.04,0.043660623,3.51,-0.45,3.5387285852,2.4575,-4.46,5.0922398068,0.0175,-0.04,0.043660623,2.44,-4.42,5.0487622245
2020-05-25 06:00:00,3.654,-0.42150000000000004,3.678230315,0.074,-0.051500000000000004,0.0901568078,3.58,-0.37,3.5990693241000002,2.584,-4.4215,5.1212028128,0.074,-0.051500000000000004,0.0901568078,2.51,-4.37,5.0395436301
2020-05-25 06:30:00,3.7995,-0.42350000000000004,3.8230292309,0.1495,-0.053500000000000006,0.1587844451,3.65,-0.37,3.6687054938,2.7195,-4.4235,5.1925940049,0.1495,-0.053500000000000006,0.1587844451,2.5700000000000003,-4.37,5.0696942709
2020-05-25 07:00:00,3.849,-0.41750000000000004,3.8715768428,0.329,-0.0475,0.3324112664,3.52,-0.37,3.5393926033,2.809,-4.4975,5.3026396493,0.329,-0.0475,0.3324112664,2.48,-4.45,5.0943988851
2020-05-25 07:30:00,3.991,-0.446,4.0158432489,0.771,-0.076,0.7747367295,3.22,-0.37,3.2411880538,2.961,-4.586,5.4588384296,0.771,-0.076,0.7747367295,2.19,-4.51,5.0136014999
2020-05-25 08:00:00,4.1145,-0.406,4.1344825855,1.3145,-0.106,1.318766943,2.8,-0.30000000000000004,2.8160255681,3.0545,-4.536,5.4685707685,1.3145,-0.106,1.318766943,1.74,-4.43,4.7594642556
2020-05-25 08:30:00,4.384,-0.443,4.4063255667,1.924,-0.14300000000000002,1.9293068704,2.46,-0.30000000000000004,2.4782251714,3.2640000000000002,-4.313,5.4088506173,1.924,-0.14300000000000002,1.9293068704,1.34,-4.17,4.3800114155
2020-05-25 09:00:00,4.5875,-0.305,4.5976277851,2.4975,-0.185,2.5043424786,2.09,-0.12,2.0934421415,3.4475,-4.245,5.46857214,2.4975,-0.185,2.5043424786,0.9500000000000001,-4.06,4.1696642551
2020-05-25 09:30:00,4.802,0.6205,4.8419236105,2.992,-0.23950000000000002,3.0015702974,1.81,0.86,2.0039211561,3.5620000000000003,-4.9295,6.0817607853,2.992,-0.23950000000000002,3.0015702974,0.5700000000000001,-4.69,4.7245105567
2020-05-25 10:00:00,4.9595,-0.126,4.9611003064,3.4495,-0.296,3.4621765192,1.51,0.17,1.5195394039,3.8295,-4.206,5.688190068,3.4495,-0.296,3.4621765192,0.38,-3.91,3.9284220751000003
2020-05-25 10:30:00,5.072,-0.2255,5.0770103654,3.892,-0.34550000000000003,3.9073052415,1.18,0.12,1.1860860003,3.912,-3.9855,5.5846176458,3.892,-0.34550000000000003,3.9073052415,0.02,-3.64,3.6400549446
2020-05-25 11:00:00,5.0995,0.34650000000000003,5.1112584067,4.2795,-0.3835,4.296648985,0.8200000000000001,0.73,1.0978615578,3.9395,-4.5435,6.0135723576,4.2795,-0.3835,4.296648985,-0.34,-4.16,4.1738711049
2020-05-25 11:30:00,5.1105,0.806,5.1736685485,4.6305,-0.404,4.6480906026,0.48,1.21,1.3017296186,3.8905000000000003,-4.954,6.2990559809,4.6305,-0.404,4.6480906026,-0.74,-4.55,4.6097830752
2020-05-25 12:00:00,5.0095,0.312,5.0192065359,4.7395,-0.428,4.7587860059,0.27,0.74,0.7877182237,3.8395,-4.588,5.9826001245,4.7395,-0.428,4.7587860059,-0.9,-4.16,4.2562424743000005
2020-05-25 12:30:00,5.0245,-0.1005,5.0255049995,5.0145,-0.42050000000000004,5.0321000089,0.01,0.32,0.3201562119,3.8745000000000003,-4.2005,5.7145385203,5.0145,-0.42050000000000004,5.0321000089,-1.1400000000000001,-3.7800000000000002,3.9481641303
2020-05-25 13:00:00,5.012,-0.1145,5.0133077155,5.002,-0.4345,5.0208360111,0.01,0.32,0.3201562119,3.862,-4.2145,5.7163847185000005,5.002,-0.4345,5.0208360111,-1.1400000000000001,-3.7800000000000002,3.9481641303
2020-05-25 13:30:00,4.984,-0.098,4.98496339,4.974,-0.418,4.9915328307,0.01,0.32,0.3201562119,3.884,-4.368,5.845073139,4.974,-0.418,4.9915328307,-1.09,-3.95,4.0976334634
2020-05-25 14:00:00,4.8895,-0.101,4.8905430424,5.0395,-0.421,5.0570546022,-0.15,0.32,0.3534119409,3.7395,-4.371,5.7523474556,5.0395,-0.421,5.0570546022,-1.3,-3.95,4.1584251827
2020-05-25 14:30:00,4.7605,-0.1515,4.7629100873,4.9705,-0.41150000000000003,4.9875046366,-0.21,0.26,0.3342154993,3.5905,-4.3915,5.6724741075,4.9705,-0.41150000000000003,4.9875046366,-1.38,-3.98,4.2124577149
2020-05-25 15:00:00,4.7195,-0.14650000000000002,4.7217732368,4.8195,-0.40650000000000003,4.8366127093,-0.1,0.26,0.2785677655,3.5695,-4.4565,5.7097918088,4.8195,-0.40650000000000003,4.8366127093,-1.25,-4.05,4.2385138905
2020-05-25 15:30:00,4.6995000000000005,-0.197,4.7036272439,4.6295,-0.387,4.6456473446,0.07,0.19,0.2024845673,3.5595,-4.547,5.7745345483,4.6295,-0.387,4.6456473446,-1.07,-4.16,4.2954045211
2020-05-25 16:00:00,4.7755,-0.18150000000000002,4.7789478445,4.0855,-0.3215,4.0981303664,0.6900000000000001,0.14,0.7040596566,3.6255,-4.4815000000000005,5.7643813632,4.0855,-0.3215,4.0981303664,-0.46,-4.16,4.185355421
2020-05-25 16:30:00,4.736,-0.1015,4.7370875282,1.996,-0.12150000000000001,1.9996945392,2.74,0.02,2.7400729917,3.606,-4.6115,5.8539873803999996,1.996,-0.12150000000000001,1.9996945392,1.6099999999999999,-4.49,4.7699266242
2020-05-25 17:00:00,4.766,-0.07150000000000001,4.7665362948,1.596,-0.0915,1.5986207336,3.17,0.02,3.1700630909,3.576,-4.4515,5.7099586907,1.596,-0.0915,1.5986207336,1.98,-4.36,4.7885279575
2020-05-25 17:30:00,4.8675,0.67,4.9133955927,1.2375,-0.08,1.2400831625,3.63,0.75,3.7066696643,3.5975,-5.21,6.3313589576,1.2375,-0.08,1.2400831625,2.36,-5.13,5.6468132606
2020-05-25 18:00:00,4.969,-0.109,4.9701953684,1.109,-0.049,1.110081979,3.86,-0.06,3.8604662931,3.799,-4.419,5.8275176533,1.109,-0.049,1.110081979,2.69,-4.37,5.1315689609
2020-05-25 18:30:00,4.99,-0.41750000000000004,5.0074350969,0.87,-0.0575,0.8718980732,4.12,-0.36,4.1356982482,3.86,-4.2375,5.7320158976,0.87,-0.0575,0.8718980732,2.99,-4.18,5.1393092921
2020-05-25 19:00:00,4.981,-0.42850000000000005,4.9993972887,0.661,-0.0385,0.6621202685,4.32,-0.39,4.3375684433,3.8609999999999998,-4.2685,5.7556418626,0.661,-0.0385,0.6621202685,3.2,-4.23,5.3040456257
2020-05-25 19:30:00,4.9955,-0.17850000000000002,4.9986880779,0.48550000000000004,-0.0385,0.4870241267,4.51,-0.14,4.5121724258,3.9255,-4.5885,6.0385331414,0.48550000000000004,-0.0385,0.4870241267,3.44,-4.55,5.7040424262
2020-05-25 20:00:00,5.0245,-0.168,5.0273078531,0.41450000000000004,-0.028,0.41544464130000003,4.61,-0.14,4.6121253235,3.9545,-4.578,6.0494755351,0.41450000000000004,-0.028,0.41544464130000003,3.54,-4.55,5.7649024276
2020-05-25 20:30:00,5.0345,-0.248,5.040604552,0.2645,-0.008,0.2646209553,4.77,-0.24,4.7760339195,3.9745,-4.618,6.0928297408,0.2645,-0.008,0.2646209553,3.71,-4.61,5.9174487746
2020-05-25 21:00:00,4.922,-0.28650000000000003,4.9303312515,0.262,-0.006500000000000001,0.2620806174,4.66,-0.28,4.6684044383,3.872,-4.7465,6.1254915109,0.262,-0.006500000000000001,0.2620806174,3.61,-4.74,5.9581624684
2020-05-25 21:30:00,4.8955,-0.296,4.9044404625,0.1555,-0.016,0.15632098390000002,4.74,-0.28,4.7482628402,3.8355,-4.756,6.1098769423,0.1555,-0.016,0.15632098390000002,3.68,-4.74,6.0008332755
2020-05-25 22:00:00,4.7935,-0.29450000000000004,4.802538131,0.2235,-0.0145,0.22396986400000002,4.57,-0.28,4.5785696456,3.7235,-4.7545,6.0390166832,0.2235,-0.0145,0.22396986400000002,3.5,-4.74,5.8921642883
2020-05-25 22:30:00,4.717,-0.352,4.7301155377,0.297,-0.012,0.2972423254,4.42,-0.34,4.4330576355,3.637,-4.682,5.9286501836,0.297,-0.012,0.2972423254,3.34,-4.67,5.7414719367
2020-05-25 23:00:00,4.745,-0.341,4.7572372234,0.065,-0.001,0.0650076919,4.68,-0.34,4.6923341739,3.705,-4.781,6.0485523888,0.065,-0.001,0.0650076919,3.64,-4.78,6.0081611163
2020-05-25 23:30:00,4.6495,0.0835,4.6502497245,0.0195,-0.006500000000000001,0.0205548048,4.63,0.09,4.6308746474,3.4995,-5.1665,6.2401300067,0.0195,-0.006500000000000001,0.0205548048,3.48,-5.16,6.2238251903
2020-05-26 00:00:00,4.46,-0.233,4.4660820637,0.01,-0.013000000000000001,0.0164012195,4.45,-0.22,4.4554348834,3.33,-4.693,5.7544025754,0.01,-0.013000000000000001,0.0164012195,3.32,-4.68,5.7380135936
2020-05-26 00:30:00,4.211,-0.36250000000000004,4.2265739375999996,0.041,-0.0025,0.041076148800000004,4.17,-0.36,4.1855107215,3.1310000000000002,-4.6825,5.6328471708,0.041,-0.0025,0.041076148800000004,3.09,-4.68,5.6080745359
2020-05-26 01:00:00,4.1875,-0.36,4.2029461393,0.0175,0.0,0.0175,4.17,-0.36,4.1855107215,3.0675,-4.63,5.5539586108,0.0175,0.0,0.0175,3.05,-4.63,5.544312401
2020-05-26 01:30:00,4.049,-0.361,4.0650611312,0.089,-0.001,0.0890056178,3.96,-0.36,3.9763299662,2.969,-4.731,5.5854562929,0.089,-0.001,0.0890056178,2.88,-4.73,5.5378064249
2020-05-26 02:00:00,3.9955,-0.363,4.0119557886,0.17550000000000002,-0.003,0.1755256392,3.8200000000000003,-0.36,3.8369258528,2.9155,-4.733,5.5589054003000005,0.17550000000000002,-0.003,0.1755256392,2.74,-4.73,5.4663058824
2020-05-26 02:30:00,3.983,-0.388,4.0018536955,0.163,-0.028,0.1653874239,3.8200000000000003,-0.36,3.8369258528,2.903,-4.758,5.5736857644,0.163,-0.028,0.1653874239,2.74,-4.73,5.4663058824
2020-05-26 03:00:00,3.9085,-0.387,3.9276126655,0.14850000000000002,-0.027,0.1509345885,3.76,-0.36,3.7771947262000003,2.8185000000000002,-4.707,5.4863276652,0.14850000000000002,-0.027,0.1509345885,2.67,-4.68,5.3880701554
2020-05-26 03:30:00,3.8815,-0.3395,3.8963190963,0.12150000000000001,-0.0195,0.12305486580000001,3.76,-0.32,3.7735924528,2.8415,-4.8195,5.5947924448,0.12150000000000001,-0.0195,0.12305486580000001,2.7199999999999998,-4.8,5.5171006879
2020-05-26 04:00:00,3.8585000000000003,-0.256,3.8669830941,0.0985,-0.016,0.0997910317,3.76,-0.24,3.7676517886000003,2.7685,-4.916,5.6419542934999996,0.0985,-0.016,0.0997910317,2.67,-4.9,5.5802240098
2020-05-26 04:30:00,3.856,-0.377,3.8743857578,0.096,-0.017,0.0974935895,3.76,-0.36,3.7771947262000003,2.766,-4.787,5.5286639435,0.096,-0.017,0.0974935895,2.67,-4.77,5.4664247914
2020-05-26 05:00:00,3.818,-0.375,3.8363718537000002,0.098,-0.015,0.0991413133,3.7199999999999998,-0.36,3.7373787606,2.768,-4.785,5.5279335199,0.098,-0.015,0.0991413133,2.67,-4.77,5.4664247914
2020-05-26 05:30:00,4.2635,-0.2485,4.2707358265,0.12350000000000001,-0.0085,0.12379216450000001,4.14,-0.24,4.146950687,3.1835,-4.5785,5.5764984085,0.12350000000000001,-0.0085,0.12379216450000001,3.06,-4.57,5.4998636347
2020-05-26 06:00:00,4.506,-0.156,4.5086995908,0.166,-0.006,0.16610839830000002,4.34,-0.15,4.3425913922,3.446,-4.536,5.6965087554,0.166,-0.006,0.16610839830000002,3.2800000000000002,-4.53,5.5927900014
2020-05-26 06:30:00,4.8595,-0.058,4.8598461138,0.2195,-0.008,0.21964573750000002,4.64,-0.05,4.6402693887,3.7795,-4.368,5.776161723,0.2195,-0.008,0.21964573750000002,3.56,-4.36,5.6287831722
2020-05-26 07:00:00,5.362,0.095,5.3628415043,0.162,-0.005,0.16207714210000002,5.2,0.1,5.2009614496,4.272,-4.105,5.9246104513,0.162,-0.005,0.16207714210000002,4.11,-4.1,5.8053509799
2020-05-26 07:30:00,5.8595,0.709,5.9022386643,0.3095,-0.021,0.3102116213,5.55,0.73,5.5978031405,4.6595,-4.371,6.3887855849,0.3095,-0.021,0.3102116213,4.35,-4.35,6.1518289963
2020-05-26 08:00:00,6.093,0.34700000000000003,6.10287293,0.293,-0.013000000000000001,0.29328825410000003,5.8,0.36,5.8111616739,5.003,-3.923,6.3576676541,0.293,-0.013000000000000001,0.29328825410000003,4.71,-3.91,6.1214540756
2020-05-26 08:30:00,6.5745000000000005,1.1535,6.6749241569,0.7745000000000001,-0.036500000000000005,0.7753595940000001,5.8,1.19,5.9208192001,5.3345,-4.2665,6.8308061384,0.7745000000000001,-0.036500000000000005,0.7753595940000001,4.5600000000000005,-4.23,6.219847265
2020-05-26 09:00:00,6.843,0.557,6.8656316534,0.783,-0.033,0.7836950938,6.06,0.59,6.0886533815,5.783,-3.593,6.8082845123,0.783,-0.033,0.7836950938,5.0,-3.56,6.137882371
2020-05-26 09:30:00,6.9865,0.7075,7.0222317321,1.5965,-0.1125,1.6004588405,5.39,0.8200000000000001,5.452017975,5.9065,-3.4725,6.8516420295,1.5965,-0.1125,1.6004588405,4.31,-3.36,5.4649519669
2020-05-26 10:00:00,7.201,0.9450000000000001,7.2627423195,1.651,-0.125,1.6557252187,5.55,1.07,5.6522031103,6.081,-3.545,7.0388625502,1.651,-0.125,1.6557252187,4.43,-3.42,5.5965435762
2020-05-26 10:30:00,7.289,1.6795,7.4799893884,1.979,-0.1505,1.9847144001,5.31,1.83,5.6164935681,6.009,-4.2005,7.3315947276,1.979,-0.1505,1.9847144001,4.03,-4.05,5.7134402946
2020-05-26 11:00:00,7.4115,1.254,7.5168376496,2.5815,-0.216,2.5905208453,4.83,1.47,5.0487424177,6.2115,-3.766,7.2639857,2.5815,-0.216,2.5905208453,3.63,-3.55,5.0773418242
2020-05-26 11:30:00,7.396,0.81,7.4402228461,2.566,-0.21,2.5745788005,4.83,1.02,4.9365271193,6.306,-3.54,7.2316827917,2.566,-0.21,2.5745788005,3.74,-3.33,5.0076441567
2020-05-26 12:00:00,7.476,0.8855000000000001,7.5282591779,3.246,-0.29450000000000004,3.2593321785000002,4.23,1.18,4.3915031595,6.376,-3.4345,7.2421796615,3.246,-0.29450000000000004,3.2593321785000002,3.13,-3.14,4.4335651568
2020-05-26 12:30:00,7.514,0.885,7.5659382102,3.174,-0.325,3.1905957124,4.34,1.21,4.505518838,6.384,-3.4050000000000002,7.2352941198,3.174,-0.325,3.1905957124,3.21,-3.08,4.4486514811
2020-05-26 13:00:00,7.5695,0.8885000000000001,7.6214672144,3.5495,-0.3215,3.564030373,4.02,1.21,4.1981543564,6.4395,-3.4015,7.2826755042,3.5495,-0.3215,3.564030373,2.89,-3.08,4.223564845
2020-05-26 13:30:00,7.3915,0.9225000000000001,7.448844105,2.2615,0.0625,2.2623634765,5.13,0.86,5.2015862965,6.3215,-3.5975,7.2734701828,2.2615,0.0625,2.2623634765,4.06,-3.66,5.4661869708
2020-05-26 14:00:00,7.25,0.8250000000000001,7.2967886772,1.11,-0.065,1.1119015244,6.14,0.89,6.2041679539,6.22,-3.8449999999999998,7.312484188,1.11,-0.065,1.1119015244,5.11,-3.7800000000000002,6.356138765
2020-05-26 14:30:00,7.0,0.7825000000000001,7.0436003755,1.02,-0.0675,1.022231016,5.98,0.85,6.0401076149,5.95,-3.8775,7.1019367957,1.02,-0.0675,1.022231016,4.93,-3.81,6.2306500463
2020-05-26 15:00:00,6.9955,0.9125000000000001,7.054762682,0.8655,-0.0475,0.8668024573,6.13,0.96,6.2047159484,5.8855,-4.2675,7.2698463876,0.8655,-0.0475,0.8668024573,5.02,-4.22,6.5581094837
2020-05-26 15:30:00,6.899,0.6855,6.9329727571,0.649,-0.0345,0.6499163408,6.25,0.72,6.2913353114,5.769,-4.0945,7.0743403403,0.649,-0.0345,0.6499163408,5.12,-4.06,6.5343706659
2020-05-26 16:00:00,6.7885,0.47750000000000004,6.8052728454,0.6685,-0.0325,0.6692895487,6.12,0.51,6.1412132352,5.7085,-4.0925,7.0239254338,0.6685,-0.0325,0.6692895487,5.04,-4.06,6.4718776255
2020-05-26 16:30:00,6.789,0.42150000000000004,6.8020719821,0.989,-0.0385,0.9897490844000001,5.8,0.46,5.818212784,5.719,-4.2285,7.1124660456,0.989,-0.0385,0.9897490844000001,4.73,-4.19,6.3189397845
2020-05-26 17:00:00,6.6605,0.3235,6.6683515579,1.7605,0.1135,1.7641548968,4.9,0.21,4.9044979356,5.5805,-4.4065,7.1105008614,1.7605,0.1135,1.7641548968,3.8200000000000003,-4.52,5.9180064211
2020-05-26 17:30:00,6.614,0.751,6.6565003568000005,2.184,0.081,2.1855015443,4.43,0.67,4.4803794482,5.394,-4.939,7.3136144963,2.184,0.081,2.1855015443,3.21,-5.02,5.9585652636
2020-05-26 18:00:00,6.509,1.071,6.5965234783,1.389,0.131,1.3951637897,5.12,0.9400000000000001,5.2055739357,5.179,-5.139,7.2959825932,1.389,0.131,1.3951637897,3.79,-5.27,6.4913018725
2020-05-26 18:30:00,6.4795,1.082,6.5692194552,1.1995,0.14200000000000002,1.2078759249,5.28,0.9400000000000001,5.3630215364,5.1595,-5.128,7.2743951123,1.1995,0.14200000000000002,1.2078759249,3.96,-5.27,6.5920027306
2020-05-26 19:00:00,6.4425,0.993,6.5185777015,0.6025,0.163,0.624159635,5.84,0.8300000000000001,5.8986862944,5.1325,-5.167,7.2828871507,0.6025,0.163,0.624159635,4.53,-5.33,6.9949839171
2020-05-26 19:30:00,6.4375,0.9975,6.514323641,0.4575,0.1675,0.48719862480000004,5.98,0.8300000000000001,6.0373255668,5.1275,-5.2225,7.3188634705,0.4575,0.1675,0.48719862480000004,4.67,-5.39,7.1316898418
2020-05-26 20:00:00,6.415,1.009,6.4938667988,0.335,0.179,0.3798236433,6.08,0.8300000000000001,6.1363914477,5.105,-5.151,7.2521600920000004,0.335,0.179,0.3798236433,4.77,-5.33,7.1527477238
2020-05-26 20:30:00,6.255,0.928,6.3234649521,0.17500000000000002,0.188,0.25684431080000003,6.08,0.74,6.1248673455,4.945,-5.142,7.1339462431,0.17500000000000002,0.188,0.25684431080000003,4.77,-5.33,7.1527477238
2020-05-26 21:00:00,6.129,0.876,6.1912855692,0.049,0.186,0.19234604230000002,6.08,0.6900000000000001,6.1190277005,4.819,-5.094,7.0122462164,0.049,0.186,0.19234604230000002,4.77,-5.28,7.1155674405
2020-05-26 21:30:00,6.133,0.6035,6.162621297,0.003,0.07350000000000001,0.07356119900000001,6.13,0.53,6.1528692494,4.8629999999999995,-4.8965,6.9010492862,0.003,0.07350000000000001,0.07356119900000001,4.86,-4.97,6.9512948434
2020-05-26 22:00:00,5.96,-0.27,5.9661126372,0.0,0.0,0.0,5.96,-0.27,5.9661126372,4.82,-4.34,6.4859848905,0.0,0.0,0.0,4.82,-4.34,6.4859848905
2020-05-26 22:30:00,5.8305,-0.2755,5.8370052681,0.0005,-0.0055000000000000005,0.0055226805,5.83,-0.27,5.8362487952,4.7005,-4.4055,6.4422923327,0.0005,-0.0055000000000000005,0.0055226805,4.7,-4.4,6.4381674411
2020-05-26 23:00:00,5.632,-0.1675,5.6344902387,0.092,-0.007500000000000001,0.0923052003,5.54,-0.16,5.5423099877,4.522,-4.6275,6.4701035734,0.092,-0.007500000000000001,0.0923052003,4.43,-4.62,6.4007265213
2020-05-26 23:30:00,5.424,-0.162,5.4264187085,0.154,-0.002,0.1540129865,5.27,-0.16,5.2724282831,4.334,-4.822,6.4834589534,0.154,-0.002,0.1540129865,4.18,-4.82,6.3800313479
2020-05-27 00:00:00,5.2085,-0.08950000000000001,5.2092689026,0.2285,-0.0095,0.22869739830000002,4.98,-0.08,4.9806425288,4.1085,-4.8295,6.3406500061,0.2285,-0.0095,0.22869739830000002,3.88,-4.82,6.1876328269
2020-05-27 00:30:00,4.962,-0.09,4.962816136,0.422,-0.01,0.42211846680000004,4.54,-0.08,4.5407047911,3.872,-4.98,6.3081521859,0.422,-0.01,0.42211846680000004,3.45,-4.97,6.0500743797
2020-05-27 01:00:00,4.895,0.41850000000000004,4.9128573407000005,0.355,-0.0115,0.3551862188,4.54,0.43,4.5603179714,3.675,-5.4915,6.6077376802,0.355,-0.0115,0.3551862188,3.32,-5.48,6.4072458982
2020-05-27 01:30:00,4.8065,0.0755,4.8070929365,0.40650000000000003,-0.0145,0.4067585279,4.4,0.09,4.4009203583,3.5965,-4.9145,6.089919745,0.40650000000000003,-0.0145,0.4067585279,3.19,-4.9,5.8468880612
2020-05-27 02:00:00,4.6485,-0.164,4.6513920766,0.47850000000000004,-0.014,0.4787047629,4.17,-0.15,4.1726969696,3.4785,-4.664,5.8183209133,0.47850000000000004,-0.014,0.4787047629,3.0,-4.65,5.5337600237
2020-05-27 02:30:00,4.6625,-0.1355,4.6644685121,0.42250000000000004,-0.0155,0.42278422390000003,4.24,-0.12,4.2416977733,3.5425,-4.7555,5.9299314077,0.42250000000000004,-0.0155,0.42278422390000003,3.12,-4.74,5.6746806078
2020-05-27 03:00:00,4.5915,-0.1365,4.5935285457,0.4315,-0.0165,0.4318153541,4.16,-0.12,4.1617304093,3.4815,-4.8765,5.9917522062,0.4315,-0.0165,0.4318153541,3.05,-4.86,5.7377783157
2020-05-27 03:30:00,4.577,-0.0845,4.5777799477,0.597,-0.0145,0.5971760628,3.98,-0.07,3.9806155303,3.467,-4.9145,6.0143494453,0.597,-0.0145,0.5971760628,2.87,-4.9,5.6786353995
2020-05-27 04:00:00,4.662,-0.044,4.6622076316,0.682,-0.014,0.6821436799,3.98,-0.03,3.9801130637,3.552,-4.874,6.0309684131,0.682,-0.014,0.6821436799,2.87,-4.86,5.64415627
2020-05-27 04:30:00,4.6535,-0.084,4.6542580773,0.5535,-0.014,0.5536770268,4.1,-0.07,4.1005975174,3.5435,-4.924,6.0664790653,0.5535,-0.014,0.5536770268,2.99,-4.91,5.7487563873
2020-05-27 05:00:00,4.5825,-0.076,4.5831301802999995,0.5625,-0.006,0.5625319991000001,4.02,-0.07,4.0206094065,3.4725,-4.916,6.0187467342,0.5625,-0.006,0.5625319991000001,2.91,-4.91,5.7075563948
2020-05-27 05:30:00,4.627,-0.0545,4.6273209582,0.437,0.1355,0.4575251359,4.19,-0.19,4.1943056636,3.537,-4.9445,6.0793461203,0.437,0.1355,0.4575251359,3.1,-5.08,5.9511679526000005
2020-05-27 06:00:00,4.9455,0.04,4.9456617606,0.47550000000000003,0.11,0.4880576298,4.47,-0.07,4.4705480648,3.8455,-4.79,6.1426354482,0.47550000000000003,0.11,0.4880576298,3.37,-4.9,5.9470076509
2020-05-27 06:30:00,5.5695,0.1665,5.5719881999,0.5995,0.14650000000000002,0.6171405837,4.97,0.02,4.9700402412999996,4.3995,-4.1835,6.071019066,0.5995,0.14650000000000002,0.6171405837,3.8,-4.33,5.7609808193
2020-05-27 07:00:00,6.1195,0.64,6.1528757707,0.6695,0.17,0.6907461545,5.45,0.47000000000000003,5.4702285144000005,4.8895,-4.03,6.3362536447,0.6695,0.17,0.6907461545,4.22,-4.2,5.9538558935
2020-05-27 07:30:00,6.6865,1.2610000000000001,6.8043664841,0.8365,0.161,0.8518528335000001,5.85,1.1,5.9525204746,5.4365,-4.039,6.7726695807,0.8365,0.161,0.8518528335000001,4.6,-4.2,6.228964601
2020-05-27 08:00:00,6.8345,0.983,6.9048301390999995,0.8345,0.163,0.8502701041,6.0,0.8200000000000001,6.0557741041,5.7145,-3.407,6.6530563841,0.8345,0.163,0.8502701041,4.88,-3.5700000000000003,6.046428698
2020-05-27 08:30:00,7.57,1.9180000000000001,7.8092012396,1.16,0.148,1.1694032666,6.41,1.77,6.6498872171,6.27,-3.8120000000000003,7.3378637218,1.16,0.148,1.1694032666,5.11,-3.96,6.4648047148
2020-05-27 09:00:00,7.8765,1.282,7.9801488865,1.8165,0.122,1.82059228,6.06,1.16,6.1700243111,6.7665,-3.088,7.4378267155,1.8165,0.122,1.82059228,4.95,-3.21,5.8997118574
2020-05-27 09:30:00,8.0285,1.284,8.1305269356,2.1585,0.094,2.1605458222,5.87,1.19,5.9894073163,6.8885000000000005,-3.056,7.5359517149,2.1585,0.094,2.1605458222,4.73,-3.15,5.6829041871
2020-05-27 10:00:00,8.0005,1.268,8.1003595136,3.2205,-0.002,3.2205006210000002,4.78,1.27,4.945836633,6.8105,-3.062,7.4671784665,3.2205,-0.002,3.2205006210000002,3.59,-3.06,4.7171707622
2020-05-27 10:30:00,7.964,1.2235,8.0574343466,3.574,-0.0465,3.5743024844,4.39,1.27,4.5700109409,6.7940000000000005,-3.1065,7.4705273074,3.574,-0.0465,3.5743024844,3.22,-3.06,4.4420715888
2020-05-27 11:00:00,7.9865,1.2905,8.0900910069,3.8565,-0.0795,3.8573193412,4.13,1.37,4.3512986567,6.7965,-3.0195,7.4370553649,3.8565,-0.0795,3.8573193412,2.94,-2.94,4.1577878734
2020-05-27 11:30:00,8.0475,1.2735,8.1476412844,4.0675,-0.0165,4.0675334664,3.98,1.29,4.183837951,6.8475,-3.0065,7.4784556227,4.0675,-0.0165,4.0675334664,2.7800000000000002,-2.99,4.082707435
2020-05-27 12:00:00,8.283,1.4060000000000001,8.4014835,4.093,0.116,4.0946434521,4.19,1.29,4.3840848532,7.073,-2.874,7.6346057528,4.093,0.116,4.0946434521,2.98,-2.99,4.2214334058
2020-05-27 12:30:00,8.2785,1.42,8.3994024936,3.6285,0.07,3.6291751473,4.65,1.35,4.8420037175,7.0585,-2.87,7.619666807,3.6285,0.07,3.6291751473,3.43,-2.94,4.5175767841
2020-05-27 13:00:00,8.294,2.3295,8.6149292655,2.7039999999999997,0.1495,2.708129659,5.59,2.18,6.0000416665,6.954,-3.8005,7.9247660060000005,2.7039999999999997,0.1495,2.708129659,4.25,-3.95,5.8021547722
2020-05-27 13:30:00,8.227,2.368,8.5610135498,2.407,0.048,2.4074785565,5.82,2.32,6.2653651131,6.877,-3.9619999999999997,7.9366600658,2.407,0.048,2.4074785565,4.47,-4.01,6.0050811818
2020-05-27 14:00:00,8.104,2.063,8.3624628549,3.444,0.133,3.4465671327000003,4.66,1.9300000000000002,5.0438576506,6.804,-4.027,7.9063989907,3.444,0.133,3.4465671327000003,3.36,-4.16,5.3474479895
2020-05-27 14:30:00,7.931,1.3235000000000001,8.0406724377,3.061,0.0835,3.0621386726,4.87,1.24,5.0253855573,6.721,-3.1665,7.4295735577,3.061,0.0835,3.0621386726,3.66,-3.25,4.8947012166
2020-05-27 15:00:00,7.8,1.2245,7.895530397,3.33,0.0545,3.3304459536,4.47,1.17,4.6205843786,6.58,-3.3055,7.3636085074,3.33,0.0545,3.3304459536,3.25,-3.36,4.6746229794000005
2020-05-27 15:30:00,7.7645,1.2469999999999999,7.8639982992,2.2445,0.077,2.2458203958,5.52,1.17,5.6426323644,6.6345,-3.613,7.5544926534,2.2445,0.077,2.2458203958,4.39,-3.69,5.7348234498
2020-05-27 16:00:00,7.658,1.2295,7.7560707997,1.708,0.059500000000000004,1.7090360587,5.95,1.17,6.0639426119,6.518,-3.6905,7.4902679692,1.708,0.059500000000000004,1.7090360587,4.8100000000000005,-3.75,6.0990655022
2020-05-27 16:30:00,7.5605,1.0615,7.6346540524,1.7405,0.0115,1.7405379915,5.82,1.05,5.9139580655,6.4305,-3.9385,7.5407633897,1.7405,0.0115,1.7405379915,4.69,-3.95,6.1317697282
2020-05-27 17:00:00,7.304,0.89,7.3580239195,1.774,0.05,1.7747044824,5.53,0.84,5.5934336503,6.114,-4.15,7.389417839,1.774,0.05,1.7747044824,4.34,-4.2,6.0395032908
2020-05-27 17:30:00,7.23,0.596,7.25452383,1.57,0.076,1.5718384141000001,5.66,0.52,5.6838367323,6.04,-4.054,7.274373925,1.57,0.076,1.5718384141000001,4.47,-4.13,6.085868878
2020-05-27 18:00:00,7.197,0.5495,7.2179470246,0.937,0.029500000000000002,0.9374642660000001,6.26,0.52,6.2815603157,6.027,-4.2205,7.3578087261,0.937,0.029500000000000002,0.9374642660000001,5.09,-4.25,6.631033102
