Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-27 18:30:00,7.166,0.5925,7.1904528543,0.806,0.022500000000000003,0.8063139897,6.36,0.5700000000000001,6.3854913672,6.036,-4.3875,7.4621345639,0.806,0.022500000000000003,0.8063139897,5.23,-4.41,6.8411256384
2020-05-27 19:00:00,7.14,0.5640000000000001,7.1622409901,0.78,0.044,0.7812400399,6.36,0.52,6.3812224534,6.01,-4.496,7.5056056385000005,0.78,0.044,0.7812400399,5.23,-4.54,6.9256407646
2020-05-27 19:30:00,6.9190000000000005,0.4325,6.9325043996,0.47900000000000004,0.0125,0.4791630725,6.44,0.42,6.4536811201,5.709,-4.1875,7.0801015,0.47900000000000004,0.0125,0.4791630725,5.23,-4.2,6.7076747089
2020-05-27 20:00:00,6.718,0.425,6.7314299372,0.438,0.005,0.4380285379,6.28,0.42,6.2940289164,5.518,-4.145,6.901401959,0.438,0.005,0.4380285379,5.08,-4.15,6.5596417585
2020-05-27 20:30:00,6.5735,0.263,6.5787590965,0.3735,0.003,0.37351204800000004,6.2,0.26,6.2054492182,5.3635,-4.107,6.7553372418,0.3735,0.003,0.37351204800000004,4.99,-4.11,6.4646887009
2020-05-27 21:00:00,6.568,0.792,6.6155791886,0.308,-0.008,0.3081038786,6.26,0.8,6.3109111862,5.248,-4.538,6.9379354278,0.308,-0.008,0.3081038786,4.94,-4.53,6.7025741324
2020-05-27 21:30:00,6.5809999999999995,1.1440000000000001,6.6796928822,0.371,-0.016,0.3713448532,6.21,1.16,6.317412445,5.201,-4.976,7.1979842317,0.371,-0.016,0.3713448532,4.83,-4.96,6.9231856829
2020-05-27 22:00:00,6.432,1.0775,6.5216278834,0.522,-0.0125,0.5221496433,5.91,1.09,6.009675532,5.032,-4.9725,7.0743749017,0.522,-0.0125,0.5221496433,4.51,-4.96,6.7038570987
2020-05-27 22:30:00,6.1775,0.9975,6.2575164802,0.7175,-0.0125,0.7176088768000001,5.46,1.01,5.5526300075,4.8175,-5.2425,7.1198393591,0.7175,-0.0125,0.7176088768000001,4.1,-5.23,6.6455172861000005
2020-05-27 23:00:00,5.979,0.337,5.9884897929,0.729,-0.013000000000000001,0.7291159030000001,5.25,0.35000000000000003,5.2616537324,4.829,-4.603,6.6713454415,0.729,-0.013000000000000001,0.7291159030000001,4.1,-4.59,6.1545186652
2020-05-27 23:30:00,5.862,0.41200000000000003,5.8764604993,0.912,-0.018000000000000002,0.9121776143,4.95,0.43,4.9686416655,4.702,-4.538,6.5346957083,0.912,-0.018000000000000002,0.9121776143,3.79,-4.52,5.8986862944
2020-05-28 00:00:00,5.6885,0.5065000000000001,5.7110046839,1.0785,-0.0235,1.0787559965,4.61,0.53,4.6403663648,4.4785,-4.6835,6.4801338335,1.0785,-0.0235,1.0787559965,3.4,-4.66,5.7685006718
2020-05-28 00:30:00,5.428,0.337,5.4384513421000005,0.9480000000000001,-0.023,0.9482789674000001,4.48,0.36,4.4944410108,4.228,-4.483,6.1622457757,0.9480000000000001,-0.023,0.9482789674000001,3.2800000000000002,-4.46,5.5362442143
2020-05-28 01:00:00,5.501,0.44,5.5185687456,1.091,-0.01,1.0910458286,4.41,0.45,4.4328997282,4.241,-4.09,5.89187415,1.091,-0.01,1.0910458286,3.15,-4.08,5.1545028858
2020-05-28 01:30:00,5.432,0.4325,5.4491907885,0.602,-0.0175,0.6022543068,4.83,0.45,4.850917439,4.202,-4.0975,5.8690979077000005,0.602,-0.0175,0.6022543068,3.6,-4.08,5.4411763434000004
2020-05-28 02:00:00,5.3625,0.47600000000000003,5.3835845168,0.4625,-0.014,0.4627118434,4.9,0.49,4.9244390543000005,4.1625,-4.094,5.8384280633,0.4625,-0.014,0.4627118434,3.7,-4.08,5.5078489449
2020-05-28 02:30:00,5.268,0.47350000000000003,5.2892368306,0.218,-0.0165,0.2186235349,5.05,0.49,5.0737165865,4.088,-4.0965,5.7873185717,0.218,-0.0165,0.2186235349,3.87,-4.08,5.6234597891
2020-05-28 03:00:00,5.261,0.482,5.2830336929,0.211,-0.008,0.21115160430000002,5.05,0.49,5.0737165865,4.081,-4.158,5.8261071909,0.211,-0.008,0.21115160430000002,3.87,-4.15,5.6744515153
2020-05-28 03:30:00,5.2105,0.48850000000000005,5.2333490711,0.3105,-0.0015,0.3105036232,4.9,0.49,4.9244390543000005,4.0605,-4.2115,5.8501617499,0.3105,-0.0015,0.3105036232,3.75,-4.21,5.6379606242
2020-05-28 04:00:00,5.154,0.49,5.1772401915,0.374,0.0,0.374,4.78,0.49,4.8050494274,4.014,-4.36,5.9263644842000005,0.374,0.0,0.374,3.64,-4.36,5.6797183029
2020-05-28 04:30:00,5.0435,0.389,5.0584793417,0.3735,-0.001,0.3735013387,4.67,0.39,4.6862565017,3.8935,-4.401,5.8760652864,0.3735,-0.001,0.3735013387,3.52,-4.4,5.6347493289
2020-05-28 05:00:00,5.142,0.3905,5.1568065942,0.47200000000000003,0.0005,0.4720002648,4.67,0.39,4.6862565017,3.992,-4.3995,5.9406787701,0.47200000000000003,0.0005,0.4720002648,3.52,-4.4,5.6347493289
2020-05-28 05:30:00,5.1965,0.3735,5.2099054214,0.4565,-0.0165,0.4567980954,4.74,0.39,4.7560172413,4.0365,-4.3465,5.9317277836999995,0.4565,-0.0165,0.4567980954,3.58,-4.33,5.6183004548
2020-05-28 06:00:00,5.431,0.42350000000000004,5.4474868747,0.341,-0.0165,0.3413989602,5.09,0.44,5.1089822861,4.271,-4.2065,5.9946712379000004,0.341,-0.0165,0.3413989602,3.93,-4.19,5.7446496847
2020-05-28 06:30:00,5.9445,0.752,5.9918765216,0.29450000000000004,-0.008,0.29460863870000004,5.65,0.76,5.7008858961,4.7345,-4.118,6.2748238421,0.29450000000000004,-0.008,0.29460863870000004,4.44,-4.11,6.050264457
2020-05-28 07:00:00,6.3495,1.673,6.5662073718,0.5095000000000001,0.003,0.5095088321,5.84,1.67,6.0740842931,5.0095,-4.647,6.8329861152,0.5095000000000001,0.003,0.5095088321,4.5,-4.65,6.470896383
2020-05-28 07:30:00,6.756,1.115,6.8473908169,0.856,0.015,0.8561314151,5.9,1.1,6.0016664352,5.586,-3.685,6.691981844,0.856,0.015,0.8561314151,4.73,-3.7,6.0052393791
2020-05-28 08:00:00,7.1055,1.0235,7.1788357343,1.2955,0.0335,1.2959330615,5.8100000000000005,0.99,5.8937424443,5.9755,-3.5165,6.9334242983,1.2955,0.0335,1.2959330615,4.68,-3.55,5.8740871631000005
2020-05-28 08:30:00,7.468,1.625,7.6427514025,1.738,0.065,1.7392150528,5.73,1.56,5.9385604316,6.208,-3.6550000000000002,7.20404671,1.738,0.065,1.7392150528,4.47,-3.7199999999999998,5.8154363551
2020-05-28 09:00:00,7.7875,2.157,8.0807057396,2.2875,0.08700000000000001,2.2891538284,5.5,2.07,5.8766401966,6.4075,-3.933,7.5182807376,2.2875,0.08700000000000001,2.2891538284,4.12,-4.02,5.7562835232000005
2020-05-28 09:30:00,7.994,1.846,8.2043739554,2.7640000000000002,0.096,2.7656666466,5.23,1.75,5.5150158658,6.734,-3.524,7.6003507813999995,2.7640000000000002,0.096,2.7656666466,3.9699999999999998,-3.62,5.3726436696
2020-05-28 10:00:00,7.8100000000000005,1.3185,7.9205140143,3.23,0.1085,3.2318218159,4.58,1.21,4.7371404877,6.67,-3.3515,7.464680318,3.23,0.1085,3.2318218159,3.44,-3.46,4.879057286
2020-05-28 10:30:00,7.534,1.1295,7.6181970472,3.574,0.11950000000000001,3.5759972385000003,3.96,1.01,4.0867713418,6.384,-3.6505,7.3540197341,3.574,0.11950000000000001,3.5759972385000003,2.81,-3.77,4.7020208421
2020-05-28 11:00:00,7.5725,1.1405,7.6579041845999996,3.8625,0.1305,3.8647039343,3.71,1.01,3.8450227568,6.4025,-3.7095000000000002,7.3994862322,3.8625,0.1305,3.8647039343,2.54,-3.84,4.6040417027
2020-05-28 11:30:00,7.7785,1.2645,7.8806105411,4.0685,0.1245,4.0704044639,3.71,1.1400000000000001,3.8811982686,6.5685,-3.5455,7.4642991968,4.0685,0.1245,4.0704044639,2.5,-3.67,4.4405968067
2020-05-28 12:00:00,7.9665,1.478,8.1024444614,4.2565,0.11800000000000001,4.258135302,3.71,1.3599999999999999,3.9514174672,6.7565,-3.392,7.560155835,4.2565,0.11800000000000001,4.258135302,2.5,-3.51,4.3093038881
2020-05-28 12:30:00,7.883,1.4705,8.0189811853,4.113,0.1105,4.1144840807,3.77,1.3599999999999999,4.0078048855,6.683,-3.3995,7.4979390002,4.113,0.1105,4.1144840807,2.5700000000000003,-3.51,4.3502873468
2020-05-28 13:00:00,7.9285,1.491,8.0674775023,3.9585,0.131,3.9606670208,3.9699999999999998,1.3599999999999999,4.1964866257,6.7485,-3.479,7.5924760948,3.9585,0.131,3.9606670208,2.79,-3.61,4.5624773972
2020-05-28 13:30:00,7.631,1.2215,7.7281448777,2.371,-0.1385,2.3750417365,5.26,1.3599999999999999,5.4329734032,6.471,-3.7485,7.478308181,2.371,-0.1385,2.3750417365,4.1,-3.61,5.4627923263
2020-05-28 14:00:00,7.4305,1.108,7.5126556057,1.8605,-0.132,1.8651767343,5.57,1.24,5.7063561053,6.2705,-3.912,7.3907316451,1.8605,-0.132,1.8651767343,4.41,-3.7800000000000002,5.8083130081
2020-05-28 14:30:00,7.35,1.0095,7.4190019713,2.31,-0.18050000000000002,2.3170412707,5.04,1.19,5.1785808867,6.16,-3.9605,7.3233298608,2.31,-0.18050000000000002,2.3170412707,3.85,-3.7800000000000002,5.3954517883
2020-05-28 15:00:00,7.195,0.9430000000000001,7.2565331943,2.365,-0.177,2.3716142182,4.83,1.12,4.9581548988,6.005,-4.077,7.2582335317,2.365,-0.177,2.3716142182,3.64,-3.9,5.3347539775
2020-05-28 15:30:00,7.2375,0.9735,7.3026781731,2.2275,-0.14650000000000002,2.2323123661,5.01,1.12,5.1336634093,6.0275,-3.8965,7.1772883807,2.2275,-0.14650000000000002,2.2323123661,3.8,-3.75,5.3387732673
2020-05-28 16:00:00,7.0085,0.807,7.054808378,2.0985,-0.123,2.1021016269,4.91,0.93,4.9972992706,5.8185,-4.133,7.1369903496,2.0985,-0.123,2.1021016269,3.7199999999999998,-4.01,5.4697806172
2020-05-28 16:30:00,6.9815000000000005,0.8250000000000001,7.0300759064,1.9715,-0.105,1.9742941144000001,5.01,0.93,5.0955863254,5.8315,-4.395,7.302220022,1.9715,-0.105,1.9742941144000001,3.86,-4.29,5.7709357993
2020-05-28 17:00:00,6.8629999999999995,0.7515000000000001,6.9040221067,2.053,-0.0685,2.054142461,4.8100000000000005,0.8200000000000001,4.8793954544,5.673,-4.5385,7.2650472297,2.053,-0.0685,2.054142461,3.62,-4.47,5.751982267
2020-05-28 17:30:00,6.6435,0.419,6.6566998768,2.5735,0.079,2.5747122655,4.07,0.34,4.0841767836,5.3635,-4.391,6.9316674221,2.5735,0.079,2.5747122655,2.79,-4.47,5.2692504211
2020-05-28 18:00:00,6.7465,0.455,6.7618257335,2.0865,0.045,2.086985206,4.66,0.41000000000000003,4.6780017101,5.4965,-4.285,6.9694144123,2.0865,0.045,2.086985206,3.41,-4.33,5.511533362
2020-05-28 18:30:00,6.728,0.4365,6.7421447812,1.548,0.026500000000000003,1.5482268083,5.18,0.41000000000000003,5.196200535,5.498,-4.3035,6.9819851224,1.548,0.026500000000000003,1.5482268083,3.95,-4.33,5.8610067395000005
2020-05-28 19:00:00,6.6535,0.3845,6.6646007007,1.0635,0.0145,1.0635988435,5.59,0.37,5.6022316982,5.4335,-4.3155,6.9387651999,1.0635,0.0145,1.0635988435,4.37,-4.33,6.1518940173
2020-05-28 19:30:00,6.6565,0.48850000000000005,6.6744006847,0.7765000000000001,-0.0015,0.7765014488,5.88,0.49,5.9003813436,5.4465,-4.2015,6.8787327685,0.7765000000000001,-0.0015,0.7765014488,4.67,-4.2,6.2808359316
2020-05-28 20:00:00,6.723,0.5975,6.7494988888,0.583,-0.0025,0.5830053602,6.14,0.6000000000000001,6.1692463073,5.523,-4.1325,6.89790441,0.583,-0.0025,0.5830053602,4.94,-4.13,6.4389828389
2020-05-28 20:30:00,6.7,0.647,6.7311669865,0.39,-0.003,0.3900115383,6.31,0.65,6.3433902607,5.5,-4.083,6.8498824077,0.39,-0.003,0.3900115383,5.11,-4.08,6.5389983942
2020-05-28 21:00:00,6.6625,1.3295,6.7938557903,0.2525,-0.0005,0.252500495,6.41,1.33,6.5465257962,5.2625,-4.7705,7.1029273191,0.2525,-0.0005,0.252500495,5.01,-4.77,6.9175862842
2020-05-28 21:30:00,6.572,1.322,6.7036458737,0.28200000000000003,-0.008,0.2821134524,6.29,1.33,6.4290745835,5.152,-5.038,7.2058689969,0.28200000000000003,-0.008,0.2821134524,4.87,-5.03,7.0012713131
2020-05-28 22:00:00,6.192,1.174,6.3023122741,0.492,-0.016,0.49226009390000003,5.7,1.19,5.8228944691999995,4.802,-5.236,7.1045689524,0.492,-0.016,0.49226009390000003,4.31,-5.22,6.7693795875
2020-05-28 22:30:00,6.052,1.1045,6.1519610085,0.512,-0.0155,0.5122345654,5.54,1.12,5.6520792634,4.672,-5.3955,7.1371565942,0.512,-0.0155,0.5122345654,4.16,-5.38,6.8007352544
2020-05-28 23:00:00,5.827,0.9925,5.9109208462,0.557,-0.0175,0.5572748424,5.27,1.01,5.3659109199,4.477,-5.3975,7.0125983237,0.557,-0.0175,0.5572748424,3.92,-5.38,6.6566357869
2020-05-28 23:30:00,5.641,0.244,5.6462746125,0.521,-0.016,0.5212456235,5.12,0.26,5.1265973121,4.441,-4.646,6.4271142047,0.521,-0.016,0.5212456235,3.92,-4.63,6.0665723436
2020-05-29 00:00:00,5.451,0.23800000000000002,5.45619327,0.41100000000000003,-0.022,0.4115883866,5.04,0.26,5.0467018933,4.271,-4.7620000000000005,6.3967245525,0.41100000000000003,-0.022,0.4115883866,3.86,-4.74,6.1128716656
2020-05-29 00:30:00,5.44,0.49150000000000005,5.4621582044,0.55,-0.018500000000000003,0.5503110484,4.89,0.51,4.9165231617,4.27,-4.6685,6.3267521091,0.55,-0.018500000000000003,0.5503110484,3.7199999999999998,-4.65,5.9549055408000005
2020-05-29 01:00:00,5.299,0.335,5.3095787027,0.599,-0.015,0.5991877836,4.7,0.35000000000000003,4.7130138977,4.079,-4.435,6.0255676911,0.599,-0.015,0.5991877836,3.48,-4.42,5.6255488621000005
2020-05-29 01:30:00,5.2445,0.337,5.2553162845,0.41450000000000004,-0.013000000000000001,0.41470381,4.83,0.35000000000000003,4.8426645558,4.0145,-4.313,5.8922134423,0.41450000000000004,-0.013000000000000001,0.41470381,3.6,-4.3,5.6080299571
2020-05-29 02:00:00,5.0935,0.334,5.104439073,0.42350000000000004,-0.016,0.4238021354,4.67,0.35000000000000003,4.6830972657,3.8935,-4.406,5.8798110726,0.42350000000000004,-0.016,0.4238021354,3.47,-4.39,5.5958019979
2020-05-29 02:30:00,5.1135,0.3845,5.1279355008,0.5735,-0.0155,0.5737094212,4.54,0.4,4.5575870809,3.9035,-4.3555,5.8487342648,0.5735,-0.0155,0.5737094212,3.33,-4.34,5.4703290577
2020-05-29 03:00:00,4.9755,0.233,4.9809526448,0.7055,-0.017,0.7057047896,4.27,0.25,4.2773122402,3.7855,-4.557,5.9242095886,0.7055,-0.017,0.7057047896,3.08,-4.54,5.4861644161
2020-05-29 03:30:00,4.9435,0.28750000000000003,4.951853037,0.7135,-0.0125,0.713609487,4.23,0.30000000000000004,4.2406249539,3.7535,-4.5525,5.900340541,0.7135,-0.0125,0.713609487,3.04,-4.54,5.4638081958
2020-05-29 04:00:00,4.9345,0.28400000000000003,4.9426659052,0.3345,-0.016,0.3348824421,4.6,0.30000000000000004,4.6097722286,3.7645,-4.556,5.9100419838,0.3345,-0.016,0.3348824421,3.43,-4.54,5.6900351493
2020-05-29 04:30:00,4.877,0.202,4.8811815168,0.227,-0.018000000000000002,0.2277125381,4.65,0.22,4.655201392,3.707,-4.608,5.9140098918,0.227,-0.018000000000000002,0.2277125381,3.48,-4.59,5.7600781245
2020-05-29 05:00:00,4.9895,0.34,5.0010709103,0.5195000000000001,-0.02,0.519884843,4.47,0.36,4.4844732132,3.8095,-4.48,5.8807049110000005,0.5195000000000001,-0.02,0.519884843,3.29,-4.46,5.5421746634
2020-05-29 05:30:00,5.1865,0.424,5.2038022878,0.6665,-0.026000000000000002,0.667006934,4.52,0.45,4.5423452093000005,4.0065,-4.326,5.8962969947,0.6665,-0.026000000000000002,0.667006934,3.34,-4.3,5.4447773141
2020-05-29 06:00:00,5.551,0.513,5.5746542494,0.551,-0.017,0.5512621881,5.0,0.53,5.0280115354,4.361,-4.127,6.0042026948,0.551,-0.017,0.5512621881,3.81,-4.11,5.6043019191
2020-05-29 06:30:00,5.953,0.9475,6.0279320874,0.553,-0.0125,0.5531412568,5.4,0.96,5.4846695434,4.693,-4.2525,6.333088129,0.553,-0.0125,0.5531412568,4.14,-4.24,5.9259767127
2020-05-29 07:00:00,6.5205,1.737,6.7478951718,0.5205000000000001,-0.003,0.5205086455,6.0,1.74,6.2472073761,5.1505,-4.413,6.7824935864,0.5205000000000001,-0.003,0.5205086455,4.63,-4.41,6.3941379403
2020-05-29 07:30:00,6.8004999999999995,1.3820000000000001,6.9395046113,0.9705,0.012,0.9705741857,5.83,1.37,5.988806225,5.5504999999999995,-3.798,6.7255374692,0.9705,0.012,0.9705741857,4.58,-3.81,5.9575582246
2020-05-29 08:00:00,6.8995,0.981,6.9688923976,1.4895,0.041,1.4900641765,5.41,0.9400000000000001,5.4910563647,5.7295,-3.479,6.7030300052000005,1.4895,0.041,1.4900641765,4.24,-3.52,5.5107168318
2020-05-29 08:30:00,7.1965,1.6215000000000002,7.3769149717,2.0065,0.061500000000000006,2.0074422781,5.19,1.56,5.4193818836,5.9465,-3.8885,7.1050189655,2.0065,0.061500000000000006,2.0074422781,3.94,-3.95,5.5790769846
2020-05-29 09:00:00,7.261,1.1545,7.3522099569,2.641,0.0945,2.6426901540000003,4.62,1.06,4.7400421939,6.091,-3.5055,7.027717357,2.641,0.0945,2.6426901540000003,3.45,-3.6,4.9862310416
2020-05-29 09:30:00,7.425,1.0845,7.5037833957,3.255,0.0945,3.2563714853,4.17,0.99,4.2859071385,6.255,-3.5455,7.1899648991,3.255,0.0945,3.2563714853,3.0,-3.64,4.7169481659
2020-05-29 10:00:00,7.677,1.3,7.786291094,3.597,0.1,3.5983897788,4.08,1.2,4.2528108352,6.477,-3.27,7.2556480758,3.597,0.1,3.5983897788,2.88,-3.37,4.4329786826
2020-05-29 10:30:00,7.658,1.225,7.755358728,3.968,0.095,3.9691370599,3.69,1.13,3.859144983,6.438,-3.275,7.2231204476,3.968,0.095,3.9691370599,2.47,-3.37,4.1782532235
2020-05-29 11:00:00,7.5105,1.1665,7.600548171,4.2305,0.0965,4.2316004655,3.2800000000000002,1.07,3.4501159401,6.2705,-3.3835,7.1251135079,4.2305,0.0965,4.2316004655,2.04,-3.48,4.0338567154
2020-05-29 11:30:00,7.1355,0.9265,7.1953987033,4.4255,0.08650000000000001,4.4263452757,2.71,0.84,2.8371993233,5.8955,-3.6435,6.9305131484,4.4255,0.08650000000000001,4.4263452757,1.47,-3.73,4.0092143869
2020-05-29 12:00:00,6.922,0.924,6.9833988859,4.7219999999999995,0.084,4.7227470819,2.2,0.84,2.3549097647,5.662,-3.616,6.718161951,4.7219999999999995,0.084,4.7227470819,0.9400000000000001,-3.7,3.8175384739
2020-05-29 12:30:00,6.6945,0.662,6.7271520163,4.7045,0.07200000000000001,4.7050509296000005,1.99,0.59,2.0756203892,5.3945,-3.628,6.5010010191,4.7045,0.07200000000000001,4.7050509296000005,0.6900000000000001,-3.7,3.7637879855
2020-05-29 13:00:00,6.922,0.757,6.9632702806,4.782,0.077,4.7826198887,2.14,0.68,2.2454398233,5.642,-3.723,6.7596518401,4.782,0.077,4.7826198887,0.86,-3.8,3.8961006147
2020-05-29 13:30:00,7.1005,1.0155,7.1727498562,4.7605,0.0955,4.7614578125,2.34,0.92,2.5143587652,5.8205,-3.5845000000000002,6.8357048283,4.7605,0.0955,4.7614578125,1.06,-3.68,3.8296213912
2020-05-29 14:00:00,6.9510000000000005,0.804,6.9973435674,4.541,0.074,4.5416029109,2.41,0.73,2.5181342299000002,5.601,-3.606,6.6614140391,4.541,0.074,4.5416029109,1.06,-3.68,3.8296213912
2020-05-29 14:30:00,6.759,0.8190000000000001,6.8084390281000005,4.539,0.089,4.5398724652,2.22,0.73,2.3369424469,5.439,-3.591,6.5175150172,4.539,0.089,4.5398724652,0.9,-3.68,3.7884561499
2020-05-29 15:00:00,6.777,0.8240000000000001,6.8269103554,4.407,0.094,4.408002382,2.37,0.73,2.4798790293,5.497,-3.7560000000000002,6.6576681353,4.407,0.094,4.408002382,1.09,-3.85,4.0013247806
2020-05-29 15:30:00,6.5535,0.7135,6.5922260656,4.2235,0.0835,4.2243253307,2.33,0.63,2.4136694057,5.2735,-3.9665,6.5987062747,4.2235,0.0835,4.2243253307,1.05,-4.05,4.1838977043
2020-05-29 16:00:00,6.32,0.6185,6.3501923002,3.93,0.0985,3.9312341892,2.39,0.52,2.4459149617,5.06,-4.2415,6.6025693673,3.93,0.0985,3.9312341892,1.13,-4.34,4.4846961993
2020-05-29 16:30:00,6.247,0.559,6.2719606185,2.507,-0.041,2.5073352389,3.74,0.6000000000000001,3.7878225935,5.017,-4.381,6.6605893133,2.507,-0.041,2.5073352389,2.51,-4.34,5.0135516353
2020-05-29 17:00:00,6.3645,0.628,6.3954080597,1.7445,-0.122,1.7487607755,4.62,0.75,4.6804807445000005,5.1345,-4.182,6.6221004409,1.7445,-0.122,1.7487607755,3.39,-4.06,5.2892059896
2020-05-29 17:30:00,6.5625,0.629,6.5925751607,2.0125,-0.021,2.0126095622,4.55,0.65,4.5961940777,5.3425,-4.161,6.7717226206,2.0125,-0.021,2.0126095622,3.33,-4.14,5.3130499715
2020-05-29 18:00:00,6.5745000000000005,0.5055000000000001,6.5939047991,2.1045,0.0455,2.1049918052,4.47,0.46,4.4936065693,5.3445,-4.3045,6.8623902906000005,2.1045,0.0455,2.1049918052,3.24,-4.35,5.4240298672
2020-05-29 18:30:00,6.5985,0.583,6.6242049523,1.6085,0.043000000000000003,1.6090746564,4.99,0.54,5.0191333913,5.3685,-4.157,6.7898042129,1.6085,0.043000000000000003,1.6090746564,3.76,-4.2,5.6371624067
2020-05-29 19:00:00,6.491,0.54,6.5134231399,1.091,0.0,1.091,5.4,0.54,5.4269328354,5.261,-4.12,6.6822541855,1.091,0.0,1.091,4.17,-4.12,5.8620218355
2020-05-29 19:30:00,6.3935,0.5295,6.4153887256,0.7035,-0.0105,0.7035783538,5.69,0.54,5.7155664636,5.1835,-4.1705,6.6529499096,0.7035,-0.0105,0.7035783538,4.48,-4.16,6.1135914159
2020-05-29 20:00:00,6.354,0.54,6.3769048919,0.494,0.0,0.494,5.86,0.54,5.8848279499,5.154,-4.16,6.6233915783,0.494,0.0,0.494,4.66,-4.16,6.2466951262
2020-05-29 20:30:00,6.197,0.538,6.220309719,0.397,-0.002,0.3970050378,5.8,0.54,5.8250836904,5.057,-4.342,6.6652991681,0.397,-0.002,0.3970050378,4.66,-4.34,6.367982412
2020-05-29 21:00:00,6.075,0.44,6.0909133141,0.305,0.0,0.305,5.77,0.44,5.7867521115,4.845,-4.19,6.4054761728,0.305,0.0,0.305,4.54,-4.19,6.1780012949
2020-05-29 21:30:00,6.027,0.3635,6.0379517429,0.197,-0.006500000000000001,0.1971072043,5.83,0.37,5.8417291961,4.797,-4.1465,6.3407153579,0.197,-0.006500000000000001,0.1971072043,4.6,-4.14,6.1886670617
2020-05-29 22:00:00,6.089,0.8280000000000001,6.145039056,0.259,-0.002,0.2590077219,5.83,0.8300000000000001,5.888785953,4.709,-4.622,6.5983001599,0.259,-0.002,0.2590077219,4.45,-4.62,6.4145849437
2020-05-29 22:30:00,5.918,1.1375,6.0263280901,0.378,-0.0025,0.3780082671,5.54,1.1400000000000001,5.6560763786,4.518,-5.1325,6.8377540355,0.378,-0.0025,0.3780082671,4.14,-5.13,6.5921544278
2020-05-29 23:00:00,5.8165,1.3185,5.9640686197,0.3665,-0.0015,0.3665030696,5.45,1.32,5.6075752336,4.4365,-5.2615,6.8822899169,0.3665,-0.0015,0.3665030696,4.07,-5.26,6.6507518372
2020-05-29 23:30:00,5.547,0.8280000000000001,5.6084572745,0.34700000000000003,-0.002,0.3470057636,5.2,0.8300000000000001,5.2658237722,4.257,-4.912,6.4999840769,0.34700000000000003,-0.002,0.3470057636,3.91,-4.91,6.2766392281
2020-05-30 00:00:00,5.3985,0.35950000000000004,5.4104567737,0.2985,-0.0105,0.2986846163,5.1,0.37,5.1134039543,4.2085,-4.4405,6.1179663696,0.2985,-0.0105,0.2986846163,3.91,-4.43,5.9087223661
2020-05-30 00:30:00,5.1735,0.34800000000000003,5.1851910524000004,0.2635,-0.022,0.2644168111,4.91,0.37,4.9239212016,3.9935,-4.552,6.0554724217,0.2635,-0.022,0.2644168111,3.73,-4.53,5.8680320381
2020-05-30 01:00:00,5.0775,0.28,5.0852144743,0.1675,-0.02,0.1686898041,4.91,0.30000000000000004,4.9191564317,3.8975,-4.67,6.0827137242,0.1675,-0.02,0.1686898041,3.73,-4.65,5.9611576057
2020-05-30 01:30:00,5.023,0.271,5.0303051597,0.193,-0.029,0.1951665955,4.83,0.30000000000000004,4.8393078017,3.8529999999999998,-4.679,6.061241622,0.193,-0.029,0.1951665955,3.66,-4.65,5.9176093146
2020-05-30 02:00:00,4.956,0.29,4.9644774146,0.166,-0.01,0.166300932,4.79,0.30000000000000004,4.7993853773,3.786,-4.58,5.9422382987999995,0.166,-0.01,0.166300932,3.62,-4.57,5.8300343052
2020-05-30 02:30:00,4.918,0.846,4.9902344634,0.128,-0.004,0.1280624847,4.79,0.85,4.8648329879,3.558,-4.944,6.0911821513,0.128,-0.004,0.1280624847,3.43,-4.94,6.0140252743
2020-05-30 03:00:00,4.866,1.0765,4.9836541062,0.186,-0.0035,0.1860329272,4.68,1.08,4.8029990631,3.466,-5.1235,6.1857423362,0.186,-0.0035,0.1860329272,3.2800000000000002,-5.12,6.080526293
2020-05-30 03:30:00,4.8335,1.181,4.9756892236,0.5635,-0.019,0.5638202284,4.27,1.2,4.4354142986,3.4335,-4.999,6.0645629068,0.5635,-0.019,0.5638202284,2.87,-4.98,5.7478082779
2020-05-30 04:00:00,4.79,1.295,4.9619678556,0.76,-0.015,0.7601480119,4.03,1.31,4.2375700584,3.42,-5.165,6.1946448647,0.76,-0.015,0.7601480119,2.66,-5.15,5.7963868056
2020-05-30 04:30:00,4.72,1.2235,4.8759975646000004,0.58,-0.0165,0.5802346508,4.14,1.24,4.3217126235,3.37,-5.2765,6.260858747,0.58,-0.0165,0.5802346508,2.79,-5.26,5.9541330183
2020-05-30 05:00:00,4.634,0.353,4.6474256315,0.384,-0.017,0.38437611790000004,4.25,0.37,4.2660754799,3.404,-4.417,5.576477831,0.384,-0.017,0.38437611790000004,3.02,-4.4,5.3367031020999995
2020-05-30 05:30:00,4.6715,0.343,4.6840752823,0.3815,-0.027,0.3824542456,4.29,0.37,4.3059261489,3.4615,-4.277,5.5022460187,0.3815,-0.027,0.3824542456,3.08,-4.25,5.2487046021
2020-05-30 06:00:00,4.5265,0.1655,4.5295245335,0.2665,-0.0145,0.2668941738,4.26,0.18,4.2638011211,3.3465,-4.4245,5.5475456285,0.2665,-0.0145,0.2668941738,3.08,-4.41,5.379079847
2020-05-30 06:30:00,4.5785,0.088,4.5793456137,0.28850000000000003,-0.012,0.28874945890000003,4.29,0.1,4.2911653429,3.4185,-4.622,5.7488282502,0.28850000000000003,-0.012,0.28874945890000003,3.13,-4.61,5.5721629553
2020-05-30 07:00:00,4.864,0.2595,4.8709173931,0.524,-0.0005,0.5240002385,4.34,0.26,4.3477810432,3.714,-4.5205,5.8505312793,0.524,-0.0005,0.5240002385,3.19,-4.52,5.5323141632
2020-05-30 07:30:00,5.1925,0.365,5.2053127908,0.9525,0.015,0.9526181029,4.24,0.35000000000000003,4.2544212297,4.0325,-4.365,5.9425820356,0.9525,0.015,0.9526181029,3.08,-4.38,5.354512116
2020-05-30 08:00:00,5.2785,0.425,5.2955818613,1.4585,0.035,1.4589198916,3.8200000000000003,0.39,3.8398567681999998,4.0885,-4.225,5.8793245573,1.4585,0.035,1.4589198916,2.63,-4.26,5.0064458451
2020-05-30 08:30:00,5.475,0.46,5.494290218,2.105,0.07,2.1061635739,3.37,0.39,3.3924917096,4.265,-4.19,5.9788230447,2.105,0.07,2.1061635739,2.16,-4.26,4.7763165724
2020-05-30 09:00:00,5.71,0.5275000000000001,5.7343139302,2.62,0.08750000000000001,2.6214607092,3.09,0.44,3.1211696526,4.49,-4.0425,6.0416807471,2.62,0.08750000000000001,2.6214607092,1.87,-4.13,4.5336298923000005
2020-05-30 09:30:00,5.946,0.41150000000000003,5.9602221645,3.066,0.0915,3.0673650337,2.88,0.32,2.8977232442,4.656,-3.7585,5.9836993783,3.066,0.0915,3.0673650337,1.5899999999999999,-3.85,4.1654051424
2020-05-30 10:00:00,5.892,0.42050000000000004,5.9069860547,3.482,0.1005,3.4834500499,2.41,0.32,2.4311519903,4.592,-3.7495000000000003,5.9283399236,3.482,0.1005,3.4834500499,1.11,-3.85,4.0068191873
2020-05-30 10:30:00,6.0175,1.271,6.1502639984,3.9375,0.101,3.9387951521,2.08,1.17,2.3864827676,4.6675,-4.489,6.4758533994,3.9375,0.101,3.9387951521,0.73,-4.59,4.6476875971
2020-05-30 11:00:00,6.069,1.525,6.2576661784,4.229,0.095,4.2300669025,1.8399999999999999,1.43,2.3303433223,4.679,-4.6850000000000005,6.6213492583,4.229,0.095,4.2300669025,0.45,-4.78,4.8011352824
2020-05-30 11:30:00,5.957,1.532,6.1508432755,4.447,0.10200000000000001,4.4481696236,1.51,1.43,2.0796634343,4.567,-4.678,6.5376733629,4.447,0.10200000000000001,4.4481696236,0.12,-4.78,4.7815060389
2020-05-30 12:00:00,5.6995000000000005,1.3135,5.8488958360000005,4.6395,0.0835,4.6402513402,1.06,1.23,1.6237302732,4.3095,-4.9365,6.5529247287,4.6395,0.0835,4.6402513402,-0.33,-5.02,5.0308349208
2020-05-30 12:30:00,5.29,1.068,5.3967327153,4.67,0.078,4.6706513464,0.62,0.99,1.1681181447,3.91,-5.252,6.547641102,4.67,0.078,4.6706513464,-0.76,-5.33,5.3839112177
2020-05-30 13:00:00,5.135,0.9945,5.2304163553,4.615,0.0545,4.6153217927,0.52,0.9400000000000001,1.0742439202,3.735,-5.3555,6.5292882652,4.615,0.0545,4.6153217927,-0.88,-5.41,5.4811039034
2020-05-30 13:30:00,4.971,0.9470000000000001,5.0604001818,4.621,0.057,4.6213515339,0.35000000000000003,0.89,0.9563472173,3.571,-5.453,6.5182244515,4.621,0.057,4.6213515339,-1.05,-5.51,5.6091532338
2020-05-30 14:00:00,4.743,0.8555,4.8195362069000005,2.933,-0.1645,2.9376094448,1.81,1.02,2.0776188293,3.333,-5.5645,6.4863355795,2.933,-0.1645,2.9376094448,0.4,-5.4,5.4147945483
2020-05-30 14:30:00,4.6825,0.87,4.762636481,2.4825,-0.2,2.4905433644,2.2,1.07,2.4464055265,3.2525,-5.54,6.4242008258,2.4825,-0.2,2.4905433644,0.77,-5.34,5.3952293742
2020-05-30 15:00:00,4.645,0.891,4.7296834989,2.445,-0.179,2.4515435954,2.2,1.07,2.4464055265,3.215,-5.519,6.3871422405,2.445,-0.179,2.4515435954,0.77,-5.34,5.3952293742
2020-05-30 15:30:00,4.677,0.894,4.7616767005,2.297,-0.176,2.3037328404,2.38,1.07,2.6094635464,3.257,-5.606,6.4834624237,2.297,-0.176,2.3037328404,0.96,-5.43,5.5142089188
2020-05-30 16:00:00,4.7155000000000005,0.8595,4.7931910561,2.9355,-0.0505,2.9359343487,1.78,0.91,1.9991248085,3.3055,-5.6905,6.5808905552,2.9355,-0.0505,2.9359343487,0.37,-5.64,5.6521234948
2020-05-30 16:30:00,4.7,-0.0975,4.7010111944,3.33,0.0425,3.3302711977,1.37,-0.14,1.3771347066000001,3.37,-4.8775,5.9284826263,3.33,0.0425,3.3302711977,0.04,-4.92,4.9201625989
2020-05-30 17:00:00,4.695,-0.14750000000000002,4.6973163881,2.6550000000000002,0.052500000000000005,2.6555190171,2.04,-0.2,2.0497804761,3.345,-4.6975,5.7667608976,2.6550000000000002,0.052500000000000005,2.6555190171,0.6900000000000001,-4.75,4.7998541645
2020-05-30 17:30:00,4.8465,-0.14350000000000002,4.8486239801,2.3365,0.0565,2.3371830266,2.51,-0.2,2.5179555199,3.5065,-4.6435,5.818731348,2.3365,0.0565,2.3371830266,1.17,-4.7,4.843438861
2020-05-30 18:00:00,4.942,0.35750000000000004,4.954913748,2.042,0.0375,2.0423443025,2.9,0.32,2.9176017549,3.552,-5.1225,6.2335150798,2.042,0.0375,2.0423443025,1.51,-5.16,5.3764021427
2020-05-30 18:30:00,5.034,0.81,5.0987504352,1.5939999999999999,0.03,1.5942822837000001,3.44,0.78,3.5273219303000003,3.624,-5.71,6.7629487651,1.5939999999999999,0.03,1.5942822837000001,2.03,-5.74,6.0883905919
2020-05-30 19:00:00,4.9905,0.242,4.996364103,1.0005,0.002,1.000501999,3.99,0.24,3.9972115281000002,3.7005,-5.188,6.3725225971,1.0005,0.002,1.000501999,2.7,-5.19,5.8503076842
2020-05-30 19:30:00,4.931,-0.18,4.9342842439000005,0.541,0.0,0.541,4.39,-0.18,4.3936886553,3.651,-4.72,5.9672607619,0.541,0.0,0.541,3.11,-4.72,5.652477333
2020-05-30 20:00:00,4.94,-0.194,4.9438078442,0.45,-0.014,0.4502177251,4.49,-0.18,4.4936065693,3.69,-4.824,6.0734731415,0.45,-0.014,0.4502177251,3.24,-4.8100000000000005,5.7994568711
2020-05-30 20:30:00,4.8285,-0.112,4.8297987795,0.2685,-0.002,0.2685074487,4.5600000000000005,-0.11,4.5613265614,3.6285,-5.012,6.1875808076,0.2685,-0.002,0.2685074487,3.36,-5.01,6.032387587
2020-05-30 21:00:00,4.8125,-0.1645,4.8153106338,0.12250000000000001,-0.0045000000000000005,0.1225826252,4.69,-0.16,4.6927284175,3.5525,-4.8845,6.0397513608,0.12250000000000001,-0.0045000000000000005,0.1225826252,3.43,-4.88,5.9648386399
2020-05-30 21:30:00,4.7505,-0.259,4.7575551757,0.1605,-0.009000000000000001,0.1607521384,4.59,-0.25,4.596803237,3.4905,-4.819,5.9503236257,0.1605,-0.009000000000000001,0.1607521384,3.33,-4.8100000000000005,5.8502136713
2020-05-30 22:00:00,4.804,-0.361,4.8175447066,0.354,-0.011,0.35417086270000003,4.45,-0.35000000000000003,4.4637428241,3.5140000000000002,-4.631,5.8132914085,0.354,-0.011,0.35417086270000003,3.16,-4.62,5.5973207877
2020-05-30 22:30:00,4.7565,-0.318,4.7671182333,0.4965,-0.018000000000000002,0.4968261768,4.26,-0.30000000000000004,4.2705503157999996,3.5165,-4.868,6.005264045,0.4965,-0.018000000000000002,0.4968261768,3.02,-4.85,5.713396538
2020-05-30 23:00:00,4.6245,-0.20850000000000002,4.6291978247,0.5145000000000001,-0.018500000000000003,0.514832497,4.11,-0.19,4.1143893836,3.4145,-5.1185,6.1528735157,0.5145000000000001,-0.018500000000000003,0.514832497,2.9,-5.1,5.8668560575
2020-05-30 23:30:00,4.386,-0.308,4.3968011099,0.616,-0.018000000000000002,0.6162629309000001,3.77,-0.29,3.781137395,3.146,-5.178,6.0587952598,0.616,-0.018000000000000002,0.6162629309000001,2.5300000000000002,-5.16,5.7468687125999995
2020-05-31 00:00:00,4.2285,-0.274,4.2373680805,0.4585,-0.024,0.45912770550000004,3.77,-0.25,3.778280032,2.9885,-5.224,6.0184140976,0.4585,-0.024,0.45912770550000004,2.5300000000000002,-5.2,5.7828107353
2020-05-31 00:30:00,4.0725,-0.24250000000000002,4.0797135316,0.3825,-0.022500000000000003,0.3831611932,3.69,-0.22,3.6965524479000003,2.8725,-5.3325,6.0569639672,0.3825,-0.022500000000000003,0.3831611932,2.49,-5.31,5.8648273632
2020-05-31 01:00:00,3.967,0.061,3.9674689665000002,0.277,-0.019,0.2776508599,3.69,0.08,3.6908671068,2.627,-5.509,6.1032950117,0.277,-0.019,0.2776508599,2.35,-5.49,5.9718171439
2020-05-31 01:30:00,3.8015,-0.398,3.822277626,0.28150000000000003,-0.018000000000000002,0.2820749014,3.52,-0.38,3.5404519486,2.5315,-5.028,5.6293228945,0.28150000000000003,-0.018000000000000002,0.2820749014,2.25,-5.01,5.492048798
2020-05-31 02:00:00,3.565,-0.5075000000000001,3.6009417171,0.445,-0.0175,0.4453439682,3.12,-0.49,3.1582431825,2.255,-4.8375,5.3372681448,0.445,-0.0175,0.4453439682,1.81,-4.82,5.1486405973
2020-05-31 02:30:00,3.5675,-0.506,3.6032058295000002,0.5375,-0.016,0.5377380868,3.03,-0.49,3.0693647551,2.2575,-4.786,5.2917012624,0.5375,-0.016,0.5377380868,1.72,-4.77,5.0706311244
2020-05-31 03:00:00,3.5975,-0.364,3.6158681184,0.5175000000000001,-0.014,0.5176893373,3.08,-0.35000000000000003,3.0998225756,2.2875,-4.784,5.3027645856,0.5175000000000001,-0.014,0.5176893373,1.77,-4.77,5.0878089587
2020-05-31 03:30:00,3.559,-0.322,3.5735367635,0.889,-0.012,0.8890809862,2.67,-0.31,2.6879360111,2.259,-4.782,5.2887243263,0.889,-0.012,0.8890809862,1.37,-4.77,4.9628419277999996
2020-05-31 04:00:00,3.532,-0.3185,3.546331379,0.932,-0.0085,0.9320387599000001,2.6,-0.31,2.6184155514,2.252,-4.7785,5.2825719351,0.932,-0.0085,0.9320387599000001,1.32,-4.77,4.9492726738
2020-05-31 04:30:00,3.524,-0.3695,3.5433185363,0.714,-0.0095,0.7140631975,2.81,-0.36,2.8329666428999998,2.2439999999999998,-4.7795000000000005,5.2800716141,0.714,-0.0095,0.7140631975,1.53,-4.77,5.009371218
2020-05-31 05:00:00,3.4685,-0.3705,3.488232002,0.5885,-0.0105,0.5885936629,2.88,-0.36,2.9024127894,2.2085,-4.8305,5.3114218906,0.5885,-0.0105,0.5885936629,1.62,-4.82,5.0849582103
2020-05-31 05:30:00,3.499,-0.2775,3.5099867877,0.659,-0.0175,0.6592323187,2.84,-0.26,2.8518765752,2.239,-4.7475000000000005,5.248988212,0.659,-0.0175,0.6592323187,1.58,-4.73,4.9869128727
2020-05-31 06:00:00,3.597,-0.2735,3.607382881,0.807,-0.0135,0.8071129103,2.79,-0.26,2.8020885068,2.347,-4.7435,5.2923719871,0.807,-0.0135,0.8071129103,1.54,-4.73,4.974384384
2020-05-31 06:30:00,3.65,-0.2795,3.6606857623,0.5700000000000001,-0.0195,0.5703334551,3.08,-0.26,3.0909545451,2.41,-4.7495,5.3259600308,0.5700000000000001,-0.0195,0.5703334551,1.8399999999999999,-4.73,5.0752832433
2020-05-31 07:00:00,3.6525,-0.387,3.6729450377,0.6725,-0.037,0.6735170748,2.98,-0.35000000000000003,3.0004832944,2.4425,-4.947,5.5171201954,0.6725,-0.037,0.6735170748,1.77,-4.91,5.2192911396
2020-05-31 07:30:00,3.784,-0.4355,3.8089783735,0.934,-0.025500000000000002,0.9343480347,2.85,-0.41000000000000003,2.8793402022,2.5540000000000003,-4.9355,5.5571644073,0.934,-0.025500000000000002,0.9343480347,1.62,-4.91,5.1703481508
2020-05-31 08:00:00,4.0815,-0.299,4.0924373239,1.5715,0.001,1.5715003182,2.51,-0.30000000000000004,2.5278647116,2.8315,-4.789,5.5634443693,1.5715,0.001,1.5715003182,1.26,-4.79,4.9529486167000005
2020-05-31 08:30:00,4.423,-0.14400000000000002,4.4253434895,2.113,0.036000000000000004,2.1133066507,2.31,-0.18,2.3170023738,3.113,-4.5440000000000005,5.5080581878,2.113,0.036000000000000004,2.1133066507,1.0,-4.58,4.6878993163
2020-05-31 09:00:00,4.7165,0.747,4.7752886038,2.4965,0.047,2.4969423802,2.22,0.7000000000000001,2.3277456906,3.3265000000000002,-5.273,6.2345915063,2.4965,0.047,2.4969423802,0.8300000000000001,-5.32,5.3843569718
2020-05-31 09:30:00,4.7815,0.62,4.8215290365,3.0315,0.05,3.0319123091,1.75,0.5700000000000001,1.8404890654,3.3515,-5.19,6.1780783622,3.0315,0.05,3.0319123091,0.32,-5.24,5.2497618994
2020-05-31 10:00:00,4.9685,0.14250000000000002,4.9705430790000005,3.3185000000000002,0.07250000000000001,3.3192918673,1.65,0.07,1.651484181,3.6385,-4.7075,5.9497259181,3.3185000000000002,0.07250000000000001,3.3192918673,0.32,-4.78,4.7906993226
2020-05-31 10:30:00,5.1095,-0.08850000000000001,5.1102663825,3.6395,0.061500000000000006,3.6400195741,1.47,-0.15,1.4776332427,3.7995,-4.4385,5.8426434514,3.6395,0.061500000000000006,3.6400195741,0.16,-4.5,4.502843546
2020-05-31 11:00:00,5.1685,-0.0785,5.1690961009,3.9985,0.07150000000000001,3.9991392199,1.17,-0.15,1.1795761951000001,3.8385,-4.4285,5.8605199855,3.9985,0.07150000000000001,3.9991392199,-0.16,-4.5,4.502843546
2020-05-31 11:30:00,5.183,-0.0285,5.1830783565,4.553,0.061500000000000006,4.5534153391,0.63,-0.09,0.6363961031,3.823,-4.3985,5.8277037716,4.553,0.061500000000000006,4.5534153391,-0.73,-4.46,4.519347298
2020-05-31 12:00:00,5.253,0.6935,5.2985801164,4.813,0.0635,4.8134188733,0.44,0.63,0.7684399781,3.8529999999999998,-5.0565,6.3571850099,4.813,0.0635,4.8134188733,-0.96,-5.12,5.2092225908
2020-05-31 12:30:00,5.3665,0.985,5.4561476565,4.8465,0.055,4.8468120708,0.52,0.93,1.0655045753,3.9365,-5.255,6.5659010996,4.8465,0.055,4.8468120708,-0.91,-5.31,5.3874112522
2020-05-31 13:00:00,5.291,0.9455,5.3748163922,4.621,0.0955,4.6219867211,0.67,0.85,1.0823123394,3.871,-5.3645,6.6153232158,4.621,0.0955,4.6219867211,-0.75,-5.46,5.511270271
2020-05-31 13:30:00,5.1585,0.9075000000000001,5.2377169167,3.6885,-0.022500000000000003,3.6885686248000003,1.47,0.93,1.7394826817,3.7285,-5.4825,6.6301974707,3.6885,-0.022500000000000003,3.6885686248000003,0.04,-5.46,5.4601465182
2020-05-31 14:00:00,5.01,0.922,5.0941323108,2.7,-0.168,2.7052216175,2.31,1.09,2.554251358,3.59,-5.5280000000000005,6.5914250356,2.7,-0.168,2.7052216175,0.89,-5.36,5.4333875253
2020-05-31 14:30:00,4.952,0.903,5.0336580138,3.072,-0.187,3.0776863063,1.88,1.09,2.1731313812,3.532,-5.5969999999999995,6.618265105,3.072,-0.187,3.0776863063,0.46,-5.41,5.4295211575
2020-05-31 15:00:00,4.803,0.3765,4.8177340369,4.033,-0.053500000000000006,4.0333548381,0.77,0.43,0.8819297024,3.403,-5.1335,6.1589959612,4.033,-0.053500000000000006,4.0333548381,-0.63,-5.08,5.1189159009
2020-05-31 15:30:00,4.844,-0.0425,4.8441864384,4.334,0.007500000000000001,4.3340064894,0.51,-0.05,0.512445119,3.484,-4.8525,5.9736933509,4.334,0.007500000000000001,4.3340064894,-0.85,-4.86,4.9337713769
2020-05-31 16:00:00,4.918,0.036500000000000005,4.9181354445,3.748,0.006500000000000001,3.7480056363000003,1.17,0.03,1.1703845522,3.578,-4.8835,6.0539785472,3.748,0.006500000000000001,3.7480056363000003,-0.17,-4.89,4.8929541179000005
2020-05-31 16:30:00,4.925,0.006500000000000001,4.9250042893,3.365,0.0465,3.36532127,1.56,-0.04,1.5605127363,3.575,-4.8135,5.9958658466,3.365,0.0465,3.36532127,0.21,-4.86,4.8645349212
2020-05-31 17:00:00,4.993,-0.0495,4.9932453625,2.833,0.030500000000000003,2.8331641763,2.16,-0.08,2.1614809738,3.673,-4.9095,6.1314043457,2.833,0.030500000000000003,2.8331641763,0.84,-4.94,5.0109081013
2020-05-31 17:30:00,4.9355,-0.08700000000000001,4.9362667321,2.6355,-0.007,2.6355092961,2.3,-0.08,2.3013908838,3.5755,-4.867,6.0391960765,2.6355,-0.007,2.6355092961,0.9400000000000001,-4.86,4.9500707066
2020-05-31 18:00:00,5.024,0.7435,5.0787171855,1.734,0.0135,1.7340525511,3.29,0.73,3.3700148368000002,3.564,-5.6165,6.6518544971,1.734,0.0135,1.7340525511,1.83,-5.63,5.9199493241
2020-05-31 18:30:00,5.09,0.8215,5.1558667797,1.44,-0.0085,1.4400250866,3.65,0.8300000000000001,3.7431804659,3.67,-5.7485,6.8201284629,1.44,-0.0085,1.4400250866,2.23,-5.74,6.1579623253
2020-05-31 19:00:00,5.1415,0.675,5.1856192735,1.2915,-0.005,1.2915096786,3.85,0.68,3.9095907714,3.7515,-5.545,6.6948321301,1.2915,-0.005,1.2915096786,2.46,-5.54,6.061616946
2020-05-31 19:30:00,5.112,-0.0385,5.1121449754,0.792,-0.018500000000000003,0.7922160375,4.32,-0.02,4.320046296,3.872,-4.9885,6.3148647056,0.792,-0.018500000000000003,0.7922160375,3.08,-4.97,5.846990679
2020-05-31 20:00:00,5.1,-0.042,5.1001729382,0.7000000000000001,-0.022,0.7003456290000001,4.4,-0.02,4.4000454543,3.87,-5.042,6.3559943361,0.7000000000000001,-0.022,0.7003456290000001,3.17,-5.02,5.9371120926
2020-05-31 20:30:00,5.0425,-0.08,5.0431345659,0.5525,-0.02,0.5528618724000001,4.49,-0.06,4.4904008730000005,3.7725,-4.91,6.1919186243,0.5525,-0.02,0.5528618724000001,3.22,-4.89,5.8549551664
2020-05-31 21:00:00,5.0245,-0.077,5.0250899743,0.24450000000000002,-0.017,0.2450902895,4.78,-0.06,4.7803765542,3.7745,-4.907,6.190759182,0.24450000000000002,-0.017,0.2450902895,3.5300000000000002,-4.89,6.0310032333
2020-05-31 21:30:00,4.9325,-0.0805,4.9331568492999995,0.2525,-0.0205,0.2533308114,4.68,-0.06,4.6803845996,3.6925,-4.9105,6.1439048251,0.2525,-0.0205,0.2533308114,3.44,-4.89,5.9787707767
2020-05-31 22:00:00,5.039,-0.077,5.0395882768,0.23900000000000002,-0.017,0.23960383970000002,4.8,-0.06,4.8003749854,3.799,-4.907,6.2057271935,0.23900000000000002,-0.017,0.23960383970000002,3.56,-4.89,6.0486114109
2020-05-31 22:30:00,5.1365,-0.0055000000000000005,5.1365029446,0.23650000000000002,-0.0155,0.2370073839,4.9,0.01,4.9000102041,3.8865,-4.7855,6.1648919293,0.23650000000000002,-0.0155,0.2370073839,3.65,-4.77,6.0062800468
2020-05-31 23:00:00,5.0665,0.0665,5.0669364018,0.29650000000000004,-0.0135,0.2968071765,4.77,0.08,4.7706708124,3.8165,-4.6935,6.0493482707,0.29650000000000004,-0.0135,0.2968071765,3.52,-4.68,5.8560054645
2020-05-31 23:30:00,4.926,0.061500000000000006,4.9263838919000005,0.546,-0.018500000000000003,0.5463133258,4.38,0.08,4.3807305327,3.696,-4.7785,6.0410659862,0.546,-0.018500000000000003,0.5463133258,3.15,-4.76,5.7078980369
2020-06-01 00:00:00,4.79,0.311,4.8000855201,0.6000000000000001,-0.029,0.6007004245,4.19,0.34,4.2037721156,3.54,-5.009,6.1336515225,0.6000000000000001,-0.029,0.6007004245,2.94,-4.98,5.7830787648
2020-06-01 00:30:00,4.8305,1.089,4.9517321464,0.5405,-0.021,0.5409078018,4.29,1.11,4.4312752115,3.4205,-5.341,6.3424050052,0.5405,-0.021,0.5409078018,2.88,-5.32,6.0495289073
2020-06-01 01:00:00,4.648,0.28450000000000003,4.6566988576,0.558,-0.0155,0.5582152363,4.09,0.30000000000000004,4.1009876859,3.358,-4.4455,5.5712327406,0.558,-0.0155,0.5582152363,2.8,-4.43,5.2406965186
2020-06-01 01:30:00,4.5695,0.28600000000000003,4.5784414652,0.41950000000000004,-0.014,0.4197335464,4.15,0.30000000000000004,4.1608292443,3.3095,-4.444,5.5409318936,0.41950000000000004,-0.014,0.4197335464,2.89,-4.43,5.2893288799
2020-06-01 02:00:00,4.5305,0.24350000000000002,4.5370389573,0.47050000000000003,-0.0165,0.47078923100000003,4.06,0.26,4.0683166052,3.2705,-4.4865,5.5520133735,0.47050000000000003,-0.0165,0.47078923100000003,2.8,-4.47,5.2745521137
2020-06-01 02:30:00,4.468,0.2545,4.4752423677,0.508,-0.0055000000000000005,0.5080297727,3.96,0.26,3.9685261748,3.228,-4.5455,5.5750833402,0.508,-0.0055000000000000005,0.5080297727,2.7199999999999998,-4.54,5.292447449
2020-06-01 03:00:00,4.379,0.233,4.3851944085,0.589,-0.027,0.5896185207,3.79,0.26,3.7989077378,3.1390000000000002,-4.567,5.5417334833,0.589,-0.027,0.5896185207,2.55,-4.54,5.2071201254
2020-06-01 03:30:00,4.475,0.242,4.4815386867,0.625,-0.018000000000000002,0.6252591463,3.85,0.26,3.8587692338,3.245,-4.588,5.6195879742,0.625,-0.018000000000000002,0.6252591463,2.62,-4.57,5.2677604349
2020-06-01 04:00:00,4.4765,0.2675,4.4844853105,0.4565,-0.022500000000000003,0.4570541543,4.02,0.29,4.0304466254,3.2665,-4.5925,5.635696807,0.4565,-0.022500000000000003,0.4570541543,2.81,-4.57,5.3647926335000005
2020-06-01 04:30:00,4.52,0.263,4.5276449728,0.38,-0.027,0.38095800290000004,4.14,0.29,4.1501445758,3.32,-4.6370000000000005,5.7029964931,0.38,-0.027,0.38095800290000004,2.94,-4.61,5.4676960413
2020-06-01 05:00:00,4.469,0.2655,4.4768796332,0.389,-0.0245,0.38977076600000005,4.08,0.29,4.090293388,3.289,-4.6945,5.732002377,0.389,-0.0245,0.38977076600000005,2.9,-4.67,5.4971720002
2020-06-01 05:30:00,4.729,0.265,4.7364191115,0.749,-0.025,0.7494171068000001,3.98,0.29,3.9905513404,3.539,-4.645,5.8395672785,0.749,-0.025,0.7494171068000001,2.79,-4.62,5.3970825452
2020-06-01 06:00:00,5.1495,0.274,5.1567844874,0.48950000000000005,-0.016,0.4897614215,4.66,0.29,4.6690148854,3.9595000000000002,-4.486,5.9834635664,0.48950000000000005,-0.016,0.4897614215,3.47,-4.47,5.6587807874
2020-06-01 06:30:00,5.3405000000000005,0.28400000000000003,5.3480460217,0.6805,-0.006,0.6805264506,4.66,0.29,4.6690148854,4.1505,-4.296,5.9734635054,0.6805,-0.006,0.6805264506,3.47,-4.29,5.5176987957
2020-06-01 07:00:00,5.7405,0.4045,5.7547337471,0.6205,-0.0155,0.6206935637000001,5.12,0.42,5.1371976797,4.5105,-4.0755,6.0790057164,0.6205,-0.0155,0.6206935637000001,3.89,-4.06,5.6227840079
2020-06-01 07:30:00,6.204,0.978,6.2806130274,0.874,-0.002,0.8740022883,5.33,0.98,5.4193449789,4.904,-4.212,6.4645309188,0.874,-0.002,0.8740022883,4.03,-4.21,5.8279498968
2020-06-01 08:00:00,6.5215,0.6735,6.5561852094,1.4115,0.0035,1.4115043393,5.11,0.67,5.1537365086,5.3015,-3.7165,6.4744323689,1.4115,0.0035,1.4115043393,3.89,-3.7199999999999998,5.382425104
2020-06-01 08:30:00,6.9765,1.139,7.0688664756,2.0065,0.029,2.006709558,4.97,1.11,5.0924453850999996,5.7365,-3.811,6.8870278967,2.0065,0.029,2.006709558,3.73,-3.84,5.3533634287
2020-06-01 09:00:00,7.2195,1.078,7.2995386327,2.5395,0.038,2.539784292,4.68,1.04,4.7941631178,5.9895,-3.462,6.9180600062,2.5395,0.038,2.539784292,3.45,-3.5,4.9145193051
2020-06-01 09:30:00,7.6575,1.891,7.8875336608,3.0475,0.051000000000000004,3.0479267134,4.61,1.8399999999999999,4.9636377789,6.2675,-3.8890000000000002,7.3760339784,3.0475,0.051000000000000004,3.0479267134,3.22,-3.94,5.0884182218
2020-06-01 10:00:00,7.8469999999999995,2.1645,8.1400533936,3.417,0.0345,3.4171741615,4.43,2.13,4.91546539,6.417,-3.9855,7.553945939,3.417,0.0345,3.4171741615,3.0,-4.02,5.016014354
2020-06-01 10:30:00,7.66,2.0445,7.9281511243,3.91,0.044500000000000005,3.9102532207,3.75,2.0,4.25,6.26,-4.3155,7.6033637457,3.91,0.044500000000000005,3.9102532207,2.35,-4.36,4.9529889966
2020-06-01 11:00:00,7.711,1.4955,7.8546827593,4.241,0.0455,4.2412440687,3.47,1.45,3.7607711975,6.481,-3.5145,7.3725891822000005,4.241,0.0455,4.2412440687,2.24,-3.56,4.2060908217
2020-06-01 11:30:00,7.592,1.2690000000000001,7.6973258343,4.402,0.029,4.4020955237,3.19,1.24,3.4225283052,6.362,-3.621,7.3202926854,4.402,0.029,4.4020955237,1.96,-3.65,4.1429578805
2020-06-01 12:00:00,7.836,1.484,7.9752838194,4.436,0.034,4.4361302957,3.4,1.45,3.6962819157,6.5760000000000005,-3.346,7.3783122731,4.436,0.034,4.4361302957,2.14,-3.38,4.0004999688
2020-06-01 12:30:00,7.9925,1.4929999999999999,8.1307505957,4.4525,0.043000000000000003,4.4527076313,3.54,1.45,3.8254542214000002,6.7525,-3.427,7.572356651,4.4525,0.043000000000000003,4.4527076313,2.3,-3.47,4.1630397548
2020-06-01 13:00:00,8.0275,1.609,8.1871629549,4.5875,0.039,4.5876657736,3.44,1.57,3.7813357428,6.7775,-3.3810000000000002,7.5740126254,4.5875,0.039,4.5876657736,2.19,-3.42,4.0610959112
2020-06-01 13:30:00,7.9165,1.4845000000000002,8.0544839996,4.4765,0.044500000000000005,4.4767211774,3.44,1.44,3.7292358467,6.6665,-3.5055,7.5319819769,4.4765,0.044500000000000005,4.4767211774,2.19,-3.55,4.1711629074
2020-06-01 14:00:00,7.4655000000000005,1.2765,7.5738459517,2.7555,-0.1635,2.7603464455999998,4.71,1.44,4.9252106554,6.2255,-3.7135,7.2489262998,2.7555,-0.1635,2.7603464455999998,3.47,-3.55,4.9642119213
2020-06-01 14:30:00,7.2585,1.2530000000000001,7.3658557717,2.5484999999999998,-0.187,2.5553514925,4.71,1.44,4.9252106554,6.0185,-3.737,7.0843144517,2.5484999999999998,-0.187,2.5553514925,3.47,-3.55,4.9642119213
2020-06-01 15:00:00,7.4255,1.449,7.5655569028,2.4855,-0.221,2.495305843,4.94,1.67,5.2146428449,6.1755,-3.541,7.1186713121,2.4855,-0.221,2.495305843,3.69,-3.32,4.9637183643
2020-06-01 15:30:00,7.4065,1.2505,7.5113242840000005,2.1365,-0.1495,2.1417241886,5.27,1.4,5.4527882776,6.1865,-3.8395,7.2811086038,2.1365,-0.1495,2.1417241886,4.05,-3.69,5.4789232519
2020-06-01 16:00:00,7.2525,1.1255,7.3393123997,2.4025,-0.10450000000000001,2.4047716108,4.85,1.23,5.0035387477,6.0425,-4.1045,7.3047057778,2.4025,-0.10450000000000001,2.4047716108,3.64,-4.0,5.4082899331
2020-06-01 16:30:00,7.2215,1.109,7.3061578993000005,2.0215,-0.121,2.025118083,5.2,1.23,5.3434913680000005,5.9615,-4.051,7.207640616,2.0215,-0.121,2.025118083,3.94,-3.93,5.5649348604
2020-06-01 17:00:00,7.1115,0.879,7.1656174368,1.8115,-0.101,1.8143134376,5.3,0.98,5.3898422982,5.8415,-4.031,7.097329304,1.8115,-0.101,1.8143134376,4.03,-3.93,5.6290141233
2020-06-01 17:30:00,6.9965,0.738,7.0353149361,1.4765000000000001,-0.092,1.4793634611,5.52,0.8300000000000001,5.5820515942,5.7565,-4.182,7.1152242586,1.4765000000000001,-0.092,1.4793634611,4.28,-4.09,5.9200084459
2020-06-01 18:00:00,7.0585,0.733,7.0964576551,1.2985,-0.047,1.2993503184000001,5.76,0.78,5.8125725802,5.8185,-4.197,7.1742422074,1.2985,-0.047,1.2993503184000001,4.52,-4.15,6.13619589
2020-06-01 18:30:00,7.084,0.759,7.1245446872,1.434,0.039,1.4345302367000001,5.65,0.72,5.695691354,5.844,-4.111,7.1451142048,1.434,0.039,1.4345302367000001,4.41,-4.15,6.0556254838
2020-06-01 19:00:00,6.974,0.666,7.0057285132,0.9440000000000001,0.016,0.9441355835,6.03,0.65,6.0649319864,5.734,-4.174,7.0923220457,0.9440000000000001,0.016,0.9441355835,4.79,-4.19,6.3639767441
2020-06-01 19:30:00,7.162,0.915,7.2202125315,0.582,-0.005,0.5820214773,6.58,0.92,6.6440048164,5.982,-4.195,7.306322536,0.582,-0.005,0.5820214773,5.4,-4.19,6.8349177025
2020-06-01 20:00:00,7.0885,0.8775000000000001,7.1426072621,0.34850000000000003,-0.0025,0.3485089669,6.74,0.88,6.7972053081,5.8985,-4.1925,7.2366676378,0.34850000000000003,-0.0025,0.3485089669,5.55,-4.19,6.9540348
2020-06-01 20:30:00,6.937,0.7545000000000001,6.9779108084,0.197,-0.0055000000000000005,0.19707676170000002,6.74,0.76,6.7827133214,5.747,-4.0655,7.0396235162,0.197,-0.0055000000000000005,0.19707676170000002,5.55,-4.06,6.8764889297
2020-06-01 21:00:00,6.9665,0.76,7.0078329211,0.1365,0.0,0.1365,6.83,0.76,6.8721539564,5.7265,-4.02,6.9966565051,0.1365,0.0,0.1365,5.59,-4.02,6.8853830685
2020-06-01 21:30:00,6.7675,0.6915,6.8027368389,0.11750000000000001,-0.0085,0.11780704560000001,6.65,0.7000000000000001,6.6867406111,5.5375,-4.1085,6.8951924194,0.11750000000000001,-0.0085,0.11780704560000001,5.42,-4.1,6.7960576807
