Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-01 22:00:00,6.6885,0.6475000000000001,6.7197684856,0.17850000000000002,-0.0025,0.1785175061,6.51,0.65,6.5423696013,5.4685,-4.1925,6.8906856335,0.17850000000000002,-0.0025,0.1785175061,5.29,-4.19,6.748347946
2020-06-01 22:30:00,6.664,0.648,6.6954312781,0.254,-0.002,0.2540078739,6.41,0.65,6.4428720304,5.444,-4.132,6.8345124186,0.254,-0.002,0.2540078739,5.19,-4.13,6.6327219149
2020-06-01 23:00:00,6.4195,0.6085,6.448275157,0.23950000000000002,-0.0015,0.2395046972,6.18,0.61,6.210032206,5.2395,-4.3915,6.8364927046,0.23950000000000002,-0.0015,0.2395046972,5.0,-4.39,6.6537282782
2020-06-01 23:30:00,6.2165,0.658,6.2512267796,0.24650000000000002,-0.002,0.24650811350000001,5.97,0.66,6.0063716169,5.0465,-4.392,6.6900542786,0.24650000000000002,-0.002,0.24650811350000001,4.8,-4.39,6.5047751691
2020-06-02 00:00:00,5.966,0.6900000000000001,6.0057685603,0.456,-0.01,0.45610963590000003,5.51,0.7000000000000001,5.5542866329,4.766,-4.5,6.5547506436,0.456,-0.01,0.45610963590000003,4.31,-4.49,6.2238412576
2020-06-02 00:30:00,5.733,0.634,5.7679498091,0.543,-0.016,0.5432356763,5.19,0.65,5.2305449047,4.483,-4.326,6.2298928562,0.543,-0.016,0.5432356763,3.94,-4.31,5.8394948412000005
2020-06-02 01:00:00,5.6515,0.633,5.6868393023,0.4615,-0.017,0.4618130033,5.19,0.65,5.2305449047,4.4015,-4.367,6.2003138025,0.4615,-0.017,0.4618130033,3.94,-4.35,5.869079996
2020-06-02 01:30:00,5.5595,0.542,5.5858575215,0.28950000000000004,-0.018000000000000002,0.2900590457,5.27,0.56,5.299669801,4.3395,-4.438,6.2070205614,0.28950000000000004,-0.018000000000000002,0.2900590457,4.05,-4.42,5.9949061711
2020-06-02 02:00:00,5.355,0.39,5.3691828987,0.335,-0.02,0.3355964839,5.02,0.41000000000000003,5.0367151994,4.155,-4.65,6.235906109,0.335,-0.02,0.3355964839,3.8200000000000003,-4.63,6.0024411701
2020-06-02 02:30:00,5.2405,0.3895,5.2549548523,0.3805,-0.0205,0.3810518337,4.86,0.41000000000000003,4.877263577,4.0305,-4.7005,6.1919003949,0.3805,-0.0205,0.3810518337,3.65,-4.68,5.9350568658
2020-06-02 03:00:00,5.2265,0.3915,5.2411424804,0.40650000000000003,-0.018500000000000003,0.40692075400000005,4.82,0.41000000000000003,4.8374063298,4.0265,-4.6985,6.1877786402,0.40650000000000003,-0.018500000000000003,0.40692075400000005,3.62,-4.68,5.9166544601
2020-06-02 03:30:00,5.2465,0.393,5.2611986514,0.42650000000000005,-0.017,0.4268386698,4.82,0.41000000000000003,4.8374063298,4.0465,-4.697,6.1996750923,0.42650000000000005,-0.017,0.4268386698,3.62,-4.68,5.9166544601
2020-06-02 04:00:00,5.177,0.392,5.1918198158,0.387,-0.018000000000000002,0.3874183785,4.79,0.41000000000000003,4.8075149506,4.007,-4.698,6.1747269575,0.387,-0.018000000000000002,0.3874183785,3.62,-4.68,5.9166544601
2020-06-02 04:30:00,5.1805,0.40800000000000003,5.1965415663,0.1905,-0.002,0.1905104984,4.99,0.41000000000000003,5.0068153551,3.9905,-4.682,6.1518464098,0.1905,-0.002,0.1905104984,3.8,-4.68,6.0284658081
2020-06-02 05:00:00,5.1255,0.8265,5.1917099784,0.0455,-0.0035,0.0456344168,5.08,0.8300000000000001,5.1473585459,3.8455,-5.1635,6.4381365705,0.0455,-0.0035,0.0456344168,3.8,-5.16,6.4082446895
2020-06-02 05:30:00,5.304,1.295,5.4598022858,0.034,-0.005,0.034365680600000004,5.27,1.3,5.4279738393,3.894,-5.235,6.5244510114,0.034,-0.005,0.034365680600000004,3.86,-5.23,6.5001923048
2020-06-02 06:00:00,5.566,1.2335,5.7010418565,0.076,0.0035,0.0760805494,5.49,1.23,5.6260998925,4.156,-5.2265,6.6774724447,0.076,0.0035,0.0760805494,4.08,-5.23,6.633196816
2020-06-02 06:30:00,6.1775,1.4505,6.3455067962000005,0.1975,0.0105,0.197778917,5.98,1.44,6.1509348883,4.7475000000000005,-4.8695,6.8007930788,0.1975,0.0105,0.197778917,4.55,-4.88,6.6720986204
2020-06-02 07:00:00,6.415,0.841,6.4698922711,0.385,0.021,0.3855723019,6.03,0.8200000000000001,6.0854991578,5.175,-4.019,6.5523267623,0.385,0.021,0.3855723019,4.79,-4.04,6.2662349142
2020-06-02 07:30:00,6.861,1.5225,7.0278963602,0.761,0.0325,0.761693672,6.1,1.49,6.2793391372,5.461,-4.3175,6.9615606907,0.761,0.0325,0.761693672,4.7,-4.35,6.4041002491
2020-06-02 08:00:00,7.2415,1.1745,7.3361278956,1.2515,0.0545,1.2526861139,5.99,1.12,6.0938083331,5.9915,-3.5755,6.9772682692,1.2515,0.0545,1.2526861139,4.74,-3.63,5.9703014999
2020-06-02 08:30:00,7.721,2.022,7.9813736286,1.771,0.07200000000000001,1.7724629755999999,5.95,1.9500000000000002,6.2613896221,6.331,-4.018,7.498392161,1.771,0.07200000000000001,1.7724629755999999,4.5600000000000005,-4.09,6.1254958983
2020-06-02 09:00:00,7.971,1.7265000000000001,8.1558349205,2.341,-0.0135,2.3410389253,5.63,1.74,5.8927497826,6.691,-3.5135,7.5573912993,2.341,-0.0135,2.3410389253,4.35,-3.5,5.58323383
2020-06-02 09:30:00,8.3105,2.4845,8.673935122,2.7605,-0.24550000000000002,2.7713950458000003,5.55,2.73,6.1850949871,6.9105,-4.1555,8.0636958338,2.7605,-0.24550000000000002,2.7713950458000003,4.15,-3.91,5.7018067312
2020-06-02 10:00:00,8.3295,2.4285,8.6763000467,3.2295,-0.3015,3.2435432015,5.1,2.73,5.7847126117,6.8995,-4.1415,8.0470567601,3.2295,-0.3015,3.2435432015,3.67,-3.84,5.3117322975
2020-06-02 10:30:00,8.268,2.3735,8.6019373545,3.648,-0.35650000000000004,3.6653780501,4.62,2.73,5.3663115825,6.838,-4.1965,8.0230203945,3.648,-0.35650000000000004,3.6653780501,3.19,-3.84,4.9921638595
2020-06-02 11:00:00,8.3535,2.4245,8.6982275493,3.1835,-0.3055,3.1981248412,5.17,2.73,5.8465203326,6.9135,-4.0655,8.0202725951,3.1835,-0.3055,3.1981248412,3.73,-3.76,5.296272274
2020-06-02 11:30:00,8.3045,2.3485,8.6301895981,3.6845,-0.35150000000000003,3.7012285123,4.62,2.7,5.351112034,6.8645,-4.1615,8.0274181715,3.6845,-0.35150000000000003,3.7012285123,3.18,-3.81,4.9627109527
2020-06-02 12:00:00,8.331,2.2225,8.6223585665,3.831,-0.35750000000000004,3.8476443768,4.5,2.58,5.1871379392,6.851,-3.9975,7.9319737298,3.831,-0.35750000000000004,3.8476443768,3.02,-3.64,4.7296934362
2020-06-02 12:30:00,8.2805,2.216,8.5718922211,3.9605,-0.364,3.9771920057,4.32,2.58,5.0317790095,6.8105,-4.064,7.9308893732,3.9605,-0.364,3.9771920057,2.85,-3.7,4.6703854231
2020-06-02 13:00:00,8.42,2.2775,8.7225802519,4.4,-0.4425,4.4221947323,4.02,2.7199999999999998,4.8537408254,6.93,-4.0625,8.0329824007,4.4,-0.4425,4.4221947323,2.5300000000000002,-3.62,4.4164804992
2020-06-02 13:30:00,8.2725,2.424,8.6203266904,4.3625,-0.456,4.3862674622,3.91,2.88,4.8561816276,6.8425,-4.286,8.0740078183,4.3625,-0.456,4.3862674622,2.48,-3.83,4.5628171123
2020-06-02 14:00:00,7.96,2.3525,8.3003527786,4.3,-0.4475,4.3232229008,3.66,2.8,4.6082100647,6.51,-4.4375,7.878547217,4.3,-0.4475,4.3232229008,2.21,-3.99,4.5611621326
2020-06-02 14:30:00,7.83,2.3565,8.1769182612,4.26,-0.4435,4.2830237275,3.5700000000000003,2.8,4.5370585185,6.36,-4.4335,7.7527751322,4.26,-0.4435,4.2830237275,2.1,-3.99,4.5088912163
2020-06-02 15:00:00,7.8225,2.295,8.1522102064,4.2025,-0.425,4.2239355168,3.62,2.7199999999999998,4.5280017668,6.3325,-4.525,7.7830701686,4.2025,-0.425,4.2239355168,2.13,-4.1,4.6202705548
2020-06-02 15:30:00,7.868,2.2995,8.1971412242,4.048,-0.42050000000000004,4.069781843,3.8200000000000003,2.7199999999999998,4.689434934,6.388,-4.5605,7.8488664309,4.048,-0.42050000000000004,4.069781843,2.34,-4.14,4.7555441329
2020-06-02 16:00:00,7.5755,1.585,7.739536501,2.9255,-0.295,2.9403359077,4.65,1.88,5.0156654593,6.1955,-4.315,7.5500625991,2.9255,-0.295,2.9403359077,3.27,-4.02,5.1820169818
2020-06-02 16:30:00,7.2895,1.0495,7.364662959,2.7795,-0.2705,2.7926314651,4.51,1.32,4.6992020599,5.9895,-4.1105,7.2643183094,2.7795,-0.2705,2.7926314651,3.21,-3.84,5.0049675324
2020-06-02 17:00:00,7.375,1.035,7.4472713124,2.985,-0.28500000000000003,2.9985746614,4.39,1.32,4.5841575017,6.035,-4.085,7.2875544595,2.985,-0.28500000000000003,2.9985746614,3.05,-3.8,4.8726276279
2020-06-02 17:30:00,7.257,0.9295,7.3162845249,2.027,-0.1905,2.0359320347,5.23,1.12,5.3485792506,5.967,-4.2505,7.3261066911,2.027,-0.1905,2.0359320347,3.94,-4.06,5.6574906098
2020-06-02 18:00:00,7.2645,0.8635,7.3156402659,2.0345,-0.1965,2.0439673432,5.23,1.06,5.3363376955,5.9745,-4.2565,7.3356964564,2.0345,-0.1965,2.0439673432,3.94,-4.06,5.6574906098
2020-06-02 18:30:00,6.9835,0.811,7.0304333615,1.6035,-0.149,1.61040779,5.38,0.96,5.4649794144,5.7535,-4.729,7.4475635781000005,1.6035,-0.149,1.61040779,4.15,-4.58,6.1805258676
2020-06-02 19:00:00,6.8895,0.7235,6.9273849684,1.0095,-0.0965,1.0141018193,5.88,0.8200000000000001,5.9369015488,5.6695,-4.9665,7.537197921,1.0095,-0.0965,1.0141018193,4.66,-4.87,6.7403634917
2020-06-02 19:30:00,7.0215,0.8515,7.0729424217,0.3415,-0.0285,0.3426871751,6.68,0.88,6.7377147461,5.8015,-4.6885,7.4591845734,0.3415,-0.0285,0.3426871751,5.46,-4.66,7.1782449108
2020-06-02 20:00:00,7.062,0.8320000000000001,7.1108415817,0.382,-0.048,0.3850038961,6.68,0.88,6.7377147461,5.842,-4.838,7.5851966356,0.382,-0.048,0.3850038961,5.46,-4.79,7.2633119167
2020-06-02 20:30:00,6.7205,0.6605000000000001,6.7528794228999995,0.9305,-0.0495,0.9318157007000001,5.79,0.71,5.8333695237,5.3805,-4.4695,6.9947273356,0.9305,-0.0495,0.9318157007000001,4.45,-4.42,6.2720730225
2020-06-02 21:00:00,6.691,0.5680000000000001,6.7150655246,0.8210000000000001,-0.022,0.8212947096000001,5.87,0.59,5.899576256,5.371,-4.442,6.9698640589,0.8210000000000001,-0.022,0.8212947096000001,4.55,-4.42,6.3434139074
2020-06-02 21:30:00,6.556,0.4605,6.5721530909,0.616,-0.0195,0.6163085672,5.94,0.48,5.959362382,5.246,-4.6095,6.9834093572,0.616,-0.0195,0.6163085672,4.63,-4.59,6.5195858764
2020-06-02 22:00:00,6.3695,0.35650000000000004,6.3794688259,0.7195,-0.0135,0.7196266393,5.65,0.37,5.6621020831,5.0595,-4.7135,6.9148841277,0.7195,-0.0135,0.7196266393,4.34,-4.7,6.3973119355
2020-06-02 22:30:00,6.247,0.28400000000000003,6.2534522466,0.597,-0.016,0.5972143669000001,5.65,0.30000000000000004,5.657958996,5.007,-4.986,7.066133667,0.597,-0.016,0.5972143669000001,4.41,-4.97,6.644471386
2020-06-02 23:00:00,6.131,0.3435,6.1406150547,0.401,-0.0165,0.4013393203,5.73,0.36,5.7412977627,4.881,-5.1965,7.1293599467,0.401,-0.0165,0.4013393203,4.48,-5.18,6.8485618928
2020-06-02 23:30:00,6.051,0.41450000000000004,6.0651802323,0.221,-0.0155,0.2215428852,5.83,0.43,5.845836125,4.741,-4.8055,6.7505489592,0.221,-0.0155,0.2215428852,4.52,-4.79,6.5859319766
2020-06-03 00:00:00,5.71,0.34900000000000003,5.7206556442,0.03,-0.021,0.0366196668,5.68,0.37,5.6920382992,4.4,-4.811,6.5196411711,0.03,-0.021,0.0366196668,4.37,-4.79,6.4839031455
2020-06-03 00:30:00,5.7905,0.6315000000000001,5.8248332594,0.1505,-0.018500000000000003,0.1516327801,5.64,0.65,5.6773321199,4.4805,-4.5885,6.4132061015,0.1505,-0.018500000000000003,0.1516327801,4.33,-4.57,6.2955381025
2020-06-03 01:00:00,5.752,0.65,5.7886098504,0.332,0.0,0.332,5.42,0.65,5.4588368724,4.442,-4.6,6.3946355643,0.332,0.0,0.332,4.11,-4.6,6.1686384235
2020-06-03 01:30:00,5.55,0.47200000000000003,5.5700344702999995,0.59,0.002,0.5900033898,4.96,0.47000000000000003,4.9822183814,4.24,-4.768,6.3805504465,0.59,0.002,0.5900033898,3.65,-4.77,6.0062800468
2020-06-03 02:00:00,5.4435,0.432,5.4606150066,0.6635,0.002,0.6635030143,4.78,0.43,4.7993020326,4.1435,-4.838,6.3698380081,0.6635,0.002,0.6635030143,3.48,-4.84,5.9612079313
2020-06-03 02:30:00,5.4305,0.4325,5.447695522,0.6505000000000001,0.0025,0.650504804,4.78,0.43,4.7993020326,4.1305,-5.0075,6.4912315087,0.6505000000000001,0.0025,0.650504804,3.48,-5.01,6.1000409835
2020-06-03 03:00:00,5.408,0.42850000000000005,5.4249494237,0.038,-0.0015,0.0380295937,5.37,0.43,5.3871885061,4.148,-5.0115,6.5054620320000005,0.038,-0.0015,0.0380295937,4.11,-5.01,6.4801388874
2020-06-03 03:30:00,5.4165,0.497,5.4392537402,0.0465,-0.003,0.0465966737,5.37,0.5,5.3932272342,4.1565,-4.913,6.435375766,0.0465,-0.003,0.0465966737,4.11,-4.91,6.4031398548
2020-06-03 04:00:00,5.4865,0.499,5.5091454192,0.0165,-0.001,0.0165302753,5.47,0.5,5.4928043839,4.2265,-4.911,6.4792918787,0.0165,-0.001,0.0165302753,4.21,-4.91,6.4677816908
2020-06-03 04:30:00,5.3695,0.436,5.3871723798,0.059500000000000004,-0.004,0.0596343022,5.31,0.44,5.3281985699,4.0995,-4.984,6.4533833181,0.059500000000000004,-0.004,0.0596343022,4.04,-4.98,6.4126437606
2020-06-03 05:00:00,5.5625,0.5765,5.5922945647999995,0.10250000000000001,-0.0035,0.1025597387,5.46,0.58,5.4907194428,4.2925,-4.8535,6.479353247,0.10250000000000001,-0.0035,0.1025597387,4.19,-4.85,6.4092589275
2020-06-03 05:30:00,5.5205,0.552,5.5480288617,0.6105,-0.028,0.6111417593,4.91,0.58,4.9441379431,4.2205,-4.758,6.3601245467,0.6105,-0.028,0.6111417593,3.61,-4.73,5.9502100803
2020-06-03 06:00:00,5.6185,0.5025000000000001,5.6409262094,1.6684999999999999,-0.0175,1.6685917715,3.95,0.52,3.9840808225,4.2885,-4.7875,6.4273936008,1.6684999999999999,-0.0175,1.6685917715,2.62,-4.77,5.4421778729
2020-06-03 06:30:00,6.0345,0.667,6.0712502213,0.7945,-0.013000000000000001,0.7946063491,5.24,0.68,5.2839379254,4.6945,-4.293,6.3614604652,0.7945,-0.013000000000000001,0.7946063491,3.9,-4.28,5.790371318
2020-06-03 07:00:00,6.498,0.9530000000000001,6.5675119338,0.338,-0.007,0.3380724774,6.16,0.96,6.2343564223,5.148,-4.077,6.5668739138,0.338,-0.007,0.3380724774,4.8100000000000005,-4.07,6.3008729554
2020-06-03 07:30:00,7.215,1.8479999999999999,7.4479076928,0.035,-0.012,0.037,7.18,1.8599999999999999,7.4170074828,5.6850000000000005,-4.352,7.1595481003,0.035,-0.012,0.037,5.65,-4.34,7.1244719103
2020-06-03 08:00:00,7.478,1.599,7.6470442002,0.058,-0.011,0.0590338886,7.42,1.6099999999999999,7.5926609301,6.088,-3.911,7.2359978579,0.058,-0.011,0.0590338886,6.03,-3.9,7.1812881853
2020-06-03 08:30:00,7.967,2.157,8.2538317162,0.177,-0.013000000000000001,0.177476759,7.79,2.17,8.0865938441,6.527,-4.063,7.6882831634,0.177,-0.013000000000000001,0.177476759,6.35,-4.05,7.5316000956
2020-06-03 09:00:00,8.1335,2.213,8.4291868677,0.3835,-0.027,0.3844492814,7.75,2.24,8.06722381,6.6335,-4.217,7.8604332737,0.3835,-0.027,0.3844492814,6.25,-4.19,7.5245332081
2020-06-03 09:30:00,8.297,2.194,8.5821818321,0.617,-0.046,0.6187123726,7.68,2.24,8.0,6.797,-4.056,7.9151970917,0.617,-0.046,0.6187123726,6.18,-4.01,7.3669871725
2020-06-03 10:00:00,8.246,2.181,8.5295531536,0.8160000000000001,-0.059000000000000004,0.8181301852,7.43,2.24,7.7603157152,6.766,-4.259,7.9948631633,0.8160000000000001,-0.059000000000000004,0.8181301852,5.95,-4.2,7.2830282163
2020-06-03 10:30:00,8.3665,2.3485,8.6898661957,1.0865,-0.0915,1.090346046,7.28,2.44,7.6780205782,6.8765,-4.2915,8.1057525561,1.0865,-0.0915,1.090346046,5.79,-4.2,7.1529084993
2020-06-03 11:00:00,8.6525,2.2745,8.9464577627,0.8425,-0.0555,0.8443260626,7.8100000000000005,2.33,8.1501533728,7.2425,-3.7955,8.1767735997,0.8425,-0.0555,0.8443260626,6.4,-3.74,7.412664838
2020-06-03 11:30:00,8.5735,1.5845,8.718689265,0.5835,-0.0555,0.5861335172000001,7.99,1.6400000000000001,8.1565740357,7.4035,-3.4255,8.1575647408,0.5835,-0.0555,0.5861335172000001,6.82,-3.37,7.6071873909
2020-06-03 12:00:00,8.67,1.5899999999999999,8.8145901777,0.61,-0.05,0.6120457499,8.06,1.6400000000000001,8.2251565335,7.47,-3.34,8.182695155,0.61,-0.05,0.6120457499,6.86,-3.29,7.6081338053
2020-06-03 12:30:00,8.623,1.5915,8.7686373656,1.283,-0.08850000000000001,1.2860486966,7.34,1.6800000000000002,7.5298074345,7.393,-3.3785,8.1283892162,1.283,-0.08850000000000001,1.2860486966,6.11,-3.29,6.9394668382999996
2020-06-03 13:00:00,8.7655,1.5835,8.9073824719,1.1255,-0.0965,1.129629364,7.64,1.6800000000000002,7.8225315595,7.5555,-3.3865,8.2797320307,1.1255,-0.0965,1.129629364,6.43,-3.29,7.2228110871
2020-06-03 13:30:00,8.825,1.6840000000000002,8.9842351372,1.135,-0.066,1.1369173233,7.69,1.75,7.8866089037,7.635,-3.356,8.3400216427,1.135,-0.066,1.1369173233,6.5,-3.29,7.2851973206
2020-06-03 14:00:00,8.664,1.5675,8.8046551466,1.204,-0.0825,1.2068232058000001,7.46,1.65,7.6402944969,7.484,-3.6225,8.314611371,1.204,-0.0825,1.2068232058000001,6.28,-3.54,7.2090221251
2020-06-03 14:30:00,8.371,1.376,8.4833376097,1.351,-0.074,1.3530251291,7.02,1.45,7.1681866605,7.191,-3.954,8.2063753875,1.351,-0.074,1.3530251291,5.84,-3.88,7.0114192572
2020-06-03 15:00:00,8.2925,1.389,8.4080245748,1.3625,-0.061,1.363864821,6.93,1.45,7.0800706211,7.0625,-3.8810000000000002,8.0586020655,1.3625,-0.061,1.363864821,5.7,-3.8200000000000003,6.8616616063
2020-06-03 15:30:00,7.9555,1.2315,8.0502529463,1.6855,-0.0985,1.6883756987,6.27,1.33,6.4095085615,6.7155000000000005,-3.8785,7.7550436814,1.6855,-0.0985,1.6883756987,5.03,-3.7800000000000002,6.2920028608
2020-06-03 16:00:00,7.736,1.0505,7.8069998239,1.276,-0.0795,1.2784741882000001,6.46,1.13,6.5580866112,6.516,-4.0895,7.6930011211,1.276,-0.0795,1.2784741882000001,5.24,-4.01,6.5983103898
2020-06-03 16:30:00,7.6505,0.8965000000000001,7.7028476877,1.4005,-0.0835,1.4029869921,6.25,0.98,6.3263654653,6.4205,-4.1935,7.668654543,1.4005,-0.0835,1.4029869921,5.02,-4.11,6.4878733033
2020-06-03 17:00:00,7.59,0.8825000000000001,7.641132524,1.04,-0.0575,1.0415883304,6.55,0.9400000000000001,6.6171066185,6.34,-4.0175,7.5057248984000005,1.04,-0.0575,1.0415883304,5.3,-3.96,6.6160108827
2020-06-03 17:30:00,7.5355,0.8230000000000001,7.580309311,1.1255,-0.067,1.1274924612000001,6.41,0.89,6.4714913274,6.2955,-4.027,7.4732890517,1.1255,-0.067,1.1274924612000001,5.17,-3.96,6.5123344509
2020-06-03 18:00:00,7.266,0.6125,7.2917701726,1.026,-0.0275,1.0263684767,6.24,0.64,6.2727346509,6.036,-4.2975,7.4095750384,1.026,-0.0275,1.0263684767,5.01,-4.27,6.5827805675
2020-06-03 18:30:00,7.166,0.439,7.1794343092,1.536,-0.051000000000000004,1.5368464465,5.63,0.49,5.6512830402,5.926,-4.531,7.4597209733,1.536,-0.051000000000000004,1.5368464465,4.39,-4.48,6.2723600024
2020-06-03 19:00:00,7.207,0.51,7.2250224221,1.687,-0.05,1.6877407976,5.52,0.56,5.548333083,5.977,-4.53,7.4996952605,1.687,-0.05,1.6877407976,4.29,-4.48,6.2027816341
2020-06-03 19:30:00,7.253,0.6075,7.2783971622,1.673,-0.052500000000000005,1.6738235421,5.58,0.66,5.6188966889,6.043,-4.5325,7.5539000026,1.673,-0.052500000000000005,1.6738235421,4.37,-4.48,6.2583783842
2020-06-03 20:00:00,7.0125,0.6155,7.039459958,1.9025,-0.044500000000000005,1.9030203625,5.11,0.66,5.1524460211,5.7925,-4.5245,7.3501126862,1.9025,-0.044500000000000005,1.9030203625,3.89,-4.48,5.9331694734
2020-06-03 20:30:00,6.9335,0.668,6.9656045143,1.9435,-0.042,1.9439537675,4.99,0.71,5.0402579299,5.7135,-4.582,7.3238518725,1.9435,-0.042,1.9439537675,3.77,-4.54,5.9012286856
2020-06-03 21:00:00,6.9190000000000005,0.7265,6.9570369591,1.469,-0.043500000000000004,1.4696439195,5.45,0.77,5.5041257253,5.709,-4.5135000000000005,7.2776619357,1.469,-0.043500000000000004,1.4696439195,4.24,-4.47,6.1610469889
2020-06-03 21:30:00,6.9525,0.7795000000000001,6.9960614992,1.0625,-0.0405,1.0632716022,5.89,0.8200000000000001,5.9468058653,5.7425,-4.3605,7.2104276225,1.0625,-0.0405,1.0632716022,4.68,-4.32,6.3690501647
2020-06-03 22:00:00,6.5745000000000005,0.5025000000000001,6.5936754925,1.3145,-0.0475,1.3153579361,5.26,0.55,5.288676583,5.3745,-4.7175,7.1512276219,1.3145,-0.0475,1.3153579361,4.06,-4.67,6.1880934059
2020-06-03 22:30:00,6.451,0.648,6.4834639661,1.091,-0.032,1.0914691933,5.36,0.68,5.4029621505,5.201,-4.462,6.8527253702,1.091,-0.032,1.0914691933,4.11,-4.43,6.042929753
2020-06-03 23:00:00,6.2225,0.6885,6.2604743031,1.3725,-0.0315,1.3728614278,4.85,0.72,4.9031520474,4.9825,-4.6815,6.8367937295,1.3725,-0.0315,1.3728614278,3.61,-4.65,5.8868157777
2020-06-03 23:30:00,5.996,0.587,6.024664721,1.456,-0.033,1.4563739218,4.54,0.62,4.5821392384,4.676,-4.173,6.2672884887,1.456,-0.033,1.4563739218,3.22,-4.14,5.2448069555
2020-06-04 00:00:00,5.749,0.47650000000000003,5.7687133097,1.549,-0.0335,1.5493622075,4.2,0.51,4.2308509782,4.469,-4.3435,6.2320103699,1.549,-0.0335,1.5493622075,2.92,-4.31,5.2060061468
2020-06-04 00:30:00,5.6065000000000005,0.5575,5.6341502021,1.4065,-0.0125,1.4065555446,4.2,0.5700000000000001,4.2385020939,4.3665,-4.2725,6.1090570876,1.4065,-0.0125,1.4065555446,2.96,-4.26,5.1874078305
2020-06-04 01:00:00,5.6,0.543,5.6262642135,0.6000000000000001,-0.027,0.6006071928,5.0,0.5700000000000001,5.0323851204,4.34,-4.247,6.0722820257,0.6000000000000001,-0.027,0.6006071928,3.74,-4.22,5.6387941973
2020-06-04 01:30:00,5.599,0.5025000000000001,5.6215040025,0.329,-0.0275,0.3301473156,5.27,0.53,5.2965838047,4.359,-4.2475,6.0862252053,0.329,-0.0275,0.3301473156,4.03,-4.22,5.8351778036
2020-06-04 02:00:00,5.3595,0.4425,5.3777361873,0.6095,-0.0175,0.6097511788000001,4.75,0.46,4.7722217048,4.1095,-4.3175,5.9606037026,0.6095,-0.0175,0.6097511788000001,3.5,-4.3,5.5443665103
2020-06-04 02:30:00,5.4445,0.556,5.472816117,0.8845000000000001,-0.024,0.8848255478,4.5600000000000005,0.58,4.5967379738,4.2045,-4.264,5.9882815774,0.8845000000000001,-0.024,0.8848255478,3.32,-4.24,5.3851648071
2020-06-04 03:00:00,5.4815000000000005,0.582,5.5123104276,0.41150000000000003,-0.028,0.4124515123,5.07,0.61,5.1065644028,4.2515,-4.208,5.981848899,0.41150000000000003,-0.028,0.4124515123,3.84,-4.18,5.6760902037
2020-06-04 03:30:00,5.3995,0.5935,5.4320201123,0.3295,-0.0165,0.3299128673,5.07,0.61,5.1065644028,4.2095,-4.1965,5.9439467107,0.3295,-0.0165,0.3299128673,3.88,-4.18,5.7032271566
2020-06-04 04:00:00,5.4385,0.5905,5.4704636458,0.2485,-0.0195,0.2492639164,5.19,0.61,5.2257248301,4.2285,-4.1995000000000005,5.9595312316,0.2485,-0.0195,0.2492639164,3.98,-4.18,5.7717241791
2020-06-04 04:30:00,5.29,0.546,5.3181026692,0.59,-0.014,0.5901660783,4.7,0.56,4.7332441306,4.07,-4.194,5.8441882242,0.59,-0.014,0.5901660783,3.48,-4.18,5.4390072624
2020-06-04 05:00:00,5.2645,0.5455,5.2926865106,0.48450000000000004,-0.0145,0.4847169277,4.78,0.56,4.8126915546,4.0545,-4.2645,5.8842952424,0.48450000000000004,-0.0145,0.4847169277,3.5700000000000003,-4.25,5.5504414239
2020-06-04 05:30:00,5.3825,0.5365,5.4091717018,0.3225,-0.0235,0.323355068,5.06,0.56,5.0908938311,4.1725,-4.1935,5.9156739684,0.3225,-0.0235,0.323355068,3.85,-4.17,5.6755087878
2020-06-04 06:00:00,5.515,0.5375,5.5411308638,1.025,-0.022500000000000003,1.0252469215,4.49,0.56,4.5247872878,4.305,-4.2725,6.0652519527,1.025,-0.022500000000000003,1.0252469215,3.2800000000000002,-4.25,5.3685100354
2020-06-04 06:30:00,5.902,0.6375000000000001,5.9363296952,0.892,-0.0325,0.892591872,5.01,0.67,5.0546018636,4.662,-3.9725,6.1249489998,0.892,-0.0325,0.892591872,3.77,-3.94,5.4531183739
2020-06-04 07:00:00,6.3135,0.8325,6.3681503201,0.6135,-0.0475,0.6153360870000001,5.7,0.88,5.7675298005,5.0935,-3.7475,6.3235669127,0.6135,-0.0475,0.6153360870000001,4.48,-3.7,5.8103700399000004
2020-06-04 07:30:00,6.8705,1.9,7.1283778134,0.7105,-0.06,0.7130289265,6.16,1.96,6.4643019731,5.4805,-4.28,6.9537242,0.7105,-0.06,0.7130289265,4.77,-4.22,6.3687753925
2020-06-04 08:00:00,7.0955,1.5085000000000002,7.2540810927,1.1455,-0.0815,1.14839562,5.95,1.5899999999999999,6.1587823472,5.7455,-3.9115,6.9505828892,1.1455,-0.0815,1.14839562,4.6,-3.83,5.9857246846
2020-06-04 08:30:00,7.377,1.7595,7.5839283521,0.997,-0.0505,0.9982781426,6.38,1.81,6.63177955,6.047,-4.0005,7.2505316529,0.997,-0.0505,0.9982781426,5.05,-3.95,6.4113181172
2020-06-04 09:00:00,7.648,2.04,7.915396642,0.868,-0.07,0.8708180062,6.78,2.11,7.1007393981,6.238,-4.15,7.4923390206,0.868,-0.07,0.8708180062,5.37,-4.08,6.7441307817
2020-06-04 09:30:00,8.041,2.295,8.3620993775,1.041,-0.085,1.0444644561,7.0,2.38,7.3935377188,6.631,-3.975,7.7311568345,1.041,-0.085,1.0444644561,5.59,-3.89,6.8103010212
2020-06-04 10:00:00,7.996,2.143,8.2781921336,1.566,-0.117,1.5703646073000002,6.43,2.26,6.8156070896,6.596,-4.147,7.7913301175,1.566,-0.117,1.5703646073000002,5.03,-4.03,6.445292856
2020-06-04 10:30:00,7.839,1.9865,8.0867857181,1.699,-0.1135,1.7027869068,6.14,2.1,6.4891910128,6.429,-4.1735,7.6648642030000005,1.699,-0.1135,1.7027869068,4.73,-4.06,6.2334982153
2020-06-04 11:00:00,7.9675,1.673,8.1412520689,2.2475,-0.157,2.252976975,5.72,1.83,6.0056057147,6.6775,-3.467,7.5239015976,2.2475,-0.157,2.252976975,4.43,-3.31,5.5300090416
2020-06-04 11:30:00,8.226,1.502,8.3620021526,2.406,-0.168,2.4118582048,5.82,1.67,6.0548575541,7.046,-3.148,7.7172546932,2.406,-0.168,2.4118582048,4.64,-2.98,5.5145262716
2020-06-04 12:00:00,8.15,1.44,8.2762370677,3.15,-0.23,3.1583856636,5.0,1.67,5.2715178080000005,6.96,-3.27,7.6898959681,3.15,-0.23,3.1583856636,3.81,-3.04,4.8741871117
2020-06-04 12:30:00,8.2785,1.4025,8.3964616655,3.5185,-0.2675,3.5286539218,4.76,1.67,5.0444523984,7.0585,-3.1975,7.7489630597,3.5185,-0.2675,3.5286539218,3.54,-2.93,4.5952693066
2020-06-04 13:00:00,8.528,1.9540000000000002,8.7489942279,2.258,-0.156,2.2633824246,6.27,2.11,6.6155120739,7.258,-3.276,7.9630860852000005,2.258,-0.156,2.2633824246,5.0,-3.12,5.893589738
2020-06-04 13:30:00,8.5515,2.6575,8.9549125345,1.9115000000000002,-0.14250000000000002,1.9168042414,6.64,2.8,7.2062195359,7.1915,-3.8025,8.1349049472,1.9115000000000002,-0.14250000000000002,1.9168042414,5.28,-3.66,6.4244844151
2020-06-04 14:00:00,8.3685,1.945,8.591554996,1.8985,-0.115,1.9019798238,6.47,2.06,6.790029455,7.1285,-3.515,7.9480020917,1.8985,-0.115,1.9019798238,5.23,-3.4,6.2380205194
2020-06-04 14:30:00,8.2025,1.541,8.3459982776,2.8825000000000003,-0.189,2.8886895385,5.32,1.73,5.5942202316,7.0025,-3.049,7.6375000655,2.8825000000000003,-0.189,2.8886895385,4.12,-2.86,5.0153763568
2020-06-04 15:00:00,8.137,1.4615,8.2672093992,2.817,-0.2185,2.8254612455,5.32,1.6800000000000002,5.5789604766,6.967,-3.1185,7.6330944741,2.817,-0.2185,2.8254612455,4.15,-2.9,5.0628549258
2020-06-04 15:30:00,8.0395,1.3615,8.1539709651,2.4095,-0.1385,2.4134772632,5.63,1.5,5.8263968282,6.8795,-3.2585,7.6121838194,2.4095,-0.1385,2.4134772632,4.47,-3.12,5.4511741854
2020-06-04 16:00:00,7.798,1.1855,7.8875987632,2.218,-0.1345,2.2220743124,5.58,1.32,5.7340038368,6.688,-3.6245000000000003,7.6069931149,2.218,-0.1345,2.2220743124,4.47,-3.49,5.671066919
2020-06-04 16:30:00,7.552,1.091,7.6303987445,1.492,-0.089,1.4946521334,6.06,1.18,6.1738156759,6.432,-3.719,7.4297769146,1.492,-0.089,1.4946521334,4.94,-3.63,6.1302936308
2020-06-04 17:00:00,7.4795,0.8915000000000001,7.5324426649,1.5594999999999999,-0.08850000000000001,1.5620091229000002,5.92,0.98,6.0005666399,6.3495,-3.8885,7.4455746924,1.5594999999999999,-0.08850000000000001,1.5620091229000002,4.79,-3.8,6.1142538384
2020-06-04 17:30:00,7.182,0.5985,7.2068943554,1.912,-0.1115,1.915248352,5.27,0.71,5.3176122461,6.052,-4.2015,7.3674491006,1.912,-0.1115,1.915248352,4.14,-4.09,5.8195962059
2020-06-04 18:00:00,7.066,0.52,7.0851080443,1.446,-0.06,1.4472442779,5.62,0.58,5.6498495555,5.966,-4.47,7.4548008692,1.446,-0.06,1.4472442779,4.52,-4.41,6.3149425967
2020-06-04 18:30:00,7.031,1.158,7.1257227704,1.641,-0.082,1.6430474734,5.39,1.24,5.5307956028,5.771,-4.982,7.6239599291,1.641,-0.082,1.6430474734,4.13,-4.9,6.4083461205
2020-06-04 19:00:00,6.9295,1.319,7.0539160223,1.5394999999999999,-0.061,1.5407080353,5.39,1.38,5.5638565762,5.6695,-5.021,7.5732206656,1.5394999999999999,-0.061,1.5407080353,4.13,-4.96,6.4543396254
2020-06-04 19:30:00,6.805,0.519,6.8247627065,1.135,-0.041,1.1357402872,5.67,0.56,5.6975872086,5.645,-4.121,6.9891820695,1.135,-0.041,1.1357402872,4.51,-4.08,6.0816527359
2020-06-04 20:00:00,6.535,0.35450000000000004,6.5446081052,0.865,-0.035500000000000004,0.8657281617,5.67,0.39,5.6833968716,5.375,-4.1955,6.8185662166,0.865,-0.035500000000000004,0.8657281617,4.51,-4.16,6.1356091792
2020-06-04 20:30:00,6.3635,0.41300000000000003,6.3768880537,0.5235000000000001,-0.027,0.5241958127,5.84,0.44,5.8565518866,5.1535,-4.357,6.7484821442000005,0.5235000000000001,-0.027,0.5241958127,4.63,-4.33,6.3392270822
2020-06-04 21:00:00,6.4375,1.1575,6.5407348593,0.28750000000000003,-0.0125,0.2877716108,6.15,1.17,6.260303507,5.0575,-4.9025,7.0436363123,0.28750000000000003,-0.0125,0.2877716108,4.77,-4.89,6.831178522
2020-06-04 21:30:00,6.4975,1.201,6.6075643962,0.08750000000000001,-0.009000000000000001,0.0879616394,6.41,1.21,6.5232047339,5.1175,-4.849,7.0499366841,0.08750000000000001,-0.009000000000000001,0.0879616394,5.03,-4.84,6.9804369491
2020-06-04 22:00:00,6.394,1.1215,6.491609835,0.034,-0.0085,0.035046397800000004,6.36,1.13,6.4596052511,5.034,-4.9585,7.0659661937,0.034,-0.0085,0.035046397800000004,5.0,-4.95,7.0358013048
2020-06-04 22:30:00,6.2625,1.125,6.3627455748,0.1125,-0.005,0.1126110563,6.15,1.13,6.2529513032,4.9125,-5.065,7.055981948,0.1125,-0.005,0.1126110563,4.8,-5.06,6.9744963976
2020-06-04 23:00:00,6.1015,1.1285,6.2049830378,0.2215,-0.0015,0.2215050789,5.88,1.13,5.9875955107,4.7715,-5.1115,6.9924705577,0.2215,-0.0015,0.2215050789,4.55,-5.11,6.8421195546
2020-06-04 23:30:00,5.876,0.518,5.8987880111,0.226,-0.022,0.22706827170000002,5.65,0.54,5.6757466469,4.686,-4.442,6.4567762854,0.226,-0.022,0.22706827170000002,4.46,-4.42,6.2791719199
2020-06-05 00:00:00,5.699,0.4415,5.7160758611,0.139,-0.0285,0.14189168400000002,5.5600000000000005,0.47000000000000003,5.5798297465,4.599,-4.2585,6.2678244431,0.139,-0.0285,0.14189168400000002,4.46,-4.23,6.1469097927
2020-06-05 00:30:00,5.54,0.446,5.557923713,0.08,-0.024,0.0835224521,5.46,0.47000000000000003,5.4801916025,4.42,-4.254,6.1345673034,0.08,-0.024,0.0835224521,4.34,-4.23,6.0604042769
2020-06-05 01:00:00,5.547,0.812,5.6061174622,0.127,-0.018000000000000002,0.1282692481,5.42,0.8300000000000001,5.4831833819,4.327,-4.5280000000000005,6.2630434295,0.127,-0.018000000000000002,0.1282692481,4.2,-4.51,6.1627996885
2020-06-05 01:30:00,5.25,0.394,5.2647636224,0.22,-0.016,0.22058105090000002,5.03,0.41000000000000003,5.0466820784,4.03,-4.036,5.703524875,0.22,-0.016,0.22058105090000002,3.81,-4.02,5.5386370165
2020-06-05 02:00:00,5.218,0.379,5.2317458845,0.128,-0.031,0.1317004176,5.09,0.41000000000000003,5.1064860717,4.028,-4.051,5.7127388353,0.128,-0.031,0.1317004176,3.9,-4.02,5.6009284945
2020-06-05 02:30:00,5.149,0.3775,5.1628196995,0.289,-0.0325,0.29082168080000004,4.86,0.41000000000000003,4.877263577,3.959,-4.0525,5.6653717663,0.289,-0.0325,0.29082168080000004,3.67,-4.02,5.443280261
2020-06-05 03:00:00,5.053,0.3185,5.0630278737,0.193,-0.021500000000000002,0.19419384650000002,4.86,0.34,4.8718784878,3.863,-4.1915,5.7001264240000005,0.193,-0.021500000000000002,0.19419384650000002,3.67,-4.17,5.5549797479
2020-06-05 03:30:00,4.9775,0.2555,4.98405322,0.8575,-0.0245,0.8578499286,4.12,0.28,4.1295036021,3.7975,-4.2445,5.6953302363,0.8575,-0.0245,0.8578499286,2.94,-4.22,5.1431507853
2020-06-05 04:00:00,4.977,0.2635,4.9839704303,1.037,-0.0165,1.0371312598,3.94,0.28,3.9499367084,3.787,-4.2765,5.7122518546,1.037,-0.0165,1.0371312598,2.75,-4.26,5.0705127946
2020-06-05 04:30:00,5.0865,0.393,5.1016596564,0.5165000000000001,-0.027,0.5172052301,4.57,0.42,4.5892591995,3.9165,-4.117,5.6823112595000005,0.5165000000000001,-0.027,0.5172052301,3.4,-4.09,5.3186558452
2020-06-05 05:00:00,5.2615,0.4685,5.2823171525,0.1015,-0.021500000000000002,0.1037521084,5.16,0.49,5.1832132891,4.1015,-4.0115,5.7371102918,0.1015,-0.021500000000000002,0.1037521084,4.0,-3.99,5.6497876066
2020-06-05 05:30:00,5.2195,0.3955,5.2344627709000005,0.059500000000000004,-0.0345,0.0687786304,5.16,0.43,5.1778856689,4.0595,-4.0245,5.7163047942,0.059500000000000004,-0.0345,0.0687786304,4.0,-3.99,5.6497876066
2020-06-05 06:00:00,5.414,0.386,5.4277428089,0.704,-0.044,0.7053736598,4.71,0.43,4.7295877199,4.224,-3.9939999999999998,5.8132789371,0.704,-0.044,0.7053736598,3.52,-3.95,5.2908316927
2020-06-05 06:30:00,6.1370000000000005,0.9875,6.21594122,1.577,-0.0425,1.5775725815000001,4.5600000000000005,1.03,4.6748796776,4.907,-3.8425000000000002,6.2324517848,1.577,-0.0425,1.5775725815000001,3.33,-3.8,5.0526131853
2020-06-05 07:00:00,6.4545,1.1295,6.5525827351,1.8545,-0.0405,1.8549421824,4.6,1.17,4.7464618401,5.2345,-3.7705,6.4510976198,1.8545,-0.0405,1.8549421824,3.38,-3.73,5.0336169898
2020-06-05 07:30:00,6.7825,1.979,7.0653200388,2.5025,-0.081,2.5038105459,4.28,2.06,4.7499473681,5.4425,-4.271,6.918254639,2.5025,-0.081,2.5038105459,2.94,-4.19,5.1185642518
2020-06-05 08:00:00,7.233,1.6125,7.4105630859,2.213,-0.0775,2.2143566221,5.02,1.69,5.2968386798000004,6.053,-3.4775,6.9808176634,2.213,-0.0775,2.2143566221,3.84,-3.4,5.1288985172
2020-06-05 08:30:00,7.391,1.2545,7.4967093614,2.871,-0.14550000000000002,2.8746845479000003,4.52,1.4,4.7318495327,6.231,-3.1755,6.9935085079,2.871,-0.14550000000000002,2.8746845479000003,3.36,-3.03,4.5244336662
2020-06-05 09:00:00,7.6865,1.3455,7.8033744303,3.8365,-0.23450000000000001,3.8436600396,3.85,1.58,4.1615982507,6.4565,-3.0145,7.1255598026,3.8365,-0.23450000000000001,3.8436600396,2.62,-2.7800000000000002,3.8200523557
2020-06-05 09:30:00,7.841,1.7645,8.0370853703,4.461,-0.24550000000000002,4.4677501329,3.38,2.01,3.9324928481,6.631,-3.2855,7.4003156183,4.461,-0.24550000000000002,4.4677501329,2.17,-3.04,3.7350368137
2020-06-05 10:00:00,8.0365,1.5474999999999999,8.184136393,4.8765,-0.29250000000000004,4.8852644248,3.16,1.8399999999999999,3.6566651474,6.9065,-3.1225,7.579561234,4.8765,-0.29250000000000004,4.8852644248,2.03,-2.83,3.4827862409
2020-06-05 10:30:00,7.916,1.549,8.066130237,5.796,-0.41100000000000003,5.8105539323,2.12,1.96,2.8872131892,6.726,-3.091,7.4022535082,5.796,-0.41100000000000003,5.8105539323,0.93,-2.68,2.8367763394
2020-06-05 11:00:00,7.8685,1.43,7.9973865888,5.1985,-0.38,5.2123701183,2.67,1.81,3.2256782233,6.7085,-3.26,7.4586575367,5.1985,-0.38,5.2123701183,1.51,-2.88,3.2518456298
2020-06-05 11:30:00,7.582,2.015,7.8451863585,4.912,-0.315,4.9220899017,2.67,2.33,3.5436986328,6.242,-4.235,7.5430623092,4.912,-0.315,4.9220899017,1.33,-3.92,4.1394806438
2020-06-05 12:00:00,7.5335,2.178,7.8420218216,6.0135,-0.442,6.0297219049,1.52,2.62,3.0289932321,6.1535,-4.072,7.3788038495,6.0135,-0.442,6.0297219049,0.14,-3.63,3.6326987213
2020-06-05 12:30:00,7.5405,2.0205,7.8065075738,5.4005,-0.3895,5.4145277264,2.14,2.41,3.2229955011,6.1205,-4.0795,7.3554633097,5.4005,-0.3895,5.4145277264,0.72,-3.69,3.7595877434
2020-06-05 13:00:00,7.49,2.1165,7.7832944342,5.8,-0.41350000000000003,5.814721167,1.69,2.5300000000000002,3.0425318404,6.15,-4.1735,7.4324021857,5.8,-0.41350000000000003,5.814721167,0.35000000000000003,-3.76,3.7762547584
2020-06-05 13:30:00,7.156,1.249,7.2641817846,5.256,-0.381,5.2697909826,1.9,1.63,2.5033777182,5.916,-3.821,7.0426626357,5.256,-0.381,5.2697909826,0.66,-3.44,3.5027417832000003
2020-06-05 14:00:00,6.9505,0.9805,7.0193183786,4.7005,-0.3195,4.7113459330000005,2.25,1.3,2.598557292,5.7505,-3.6395,6.8054544668,4.7005,-0.3195,4.7113459330000005,1.05,-3.32,3.4820827101000003
2020-06-05 14:30:00,6.7685,0.9550000000000001,6.8355407431,4.7485,-0.34500000000000003,4.7610164093,2.02,1.3,2.4021656895,5.5785,-3.725,6.7078526557,4.7485,-0.34500000000000003,4.7610164093,0.8300000000000001,-3.38,3.4804166417
2020-06-05 15:00:00,6.6375,0.886,6.6963723201,4.8875,-0.354,4.9003032814,1.75,1.24,2.1447843714,5.4475,-3.894,6.6961550348,4.8875,-0.354,4.9003032814,0.56,-3.54,3.5840200892
2020-06-05 15:30:00,6.686,0.91,6.7476437369,5.136,-0.37,5.1493102451,1.55,1.28,2.0101989951,5.466,-3.81,6.6628264273,5.136,-0.37,5.1493102451,0.33,-3.44,3.4557922391
2020-06-05 16:00:00,6.59,1.2865,6.7144011088,4.58,-0.2235,4.5854500597,2.01,1.51,2.5140007955,5.28,-4.5435,6.9657585552,4.58,-0.2235,4.5854500597,0.7000000000000001,-4.32,4.3763455074
2020-06-05 16:30:00,6.4655000000000005,1.396,6.6144921385,3.6654999999999998,-0.164,3.6691669695,2.8,1.56,3.2052457004,5.1155,-4.864,7.0588126657,3.6654999999999998,-0.164,3.6691669695,1.45,-4.7,4.9185871955
2020-06-05 17:00:00,6.392,1.3655,6.5362263004,3.912,-0.14450000000000002,3.9146678339000003,2.48,1.51,2.9035323315,5.032,-4.8445,6.9849985147,3.912,-0.14450000000000002,3.9146678339000003,1.12,-4.7,4.8316042884
2020-06-05 17:30:00,6.414,1.3335,6.5511539632,3.374,-0.1165,3.3760107005,3.04,1.45,3.3681003548,5.084,-4.8865,7.0515911857,3.374,-0.1165,3.3760107005,1.71,-4.77,5.0672477737
2020-06-05 18:00:00,6.319,1.218,6.4353154546,3.069,-0.082,3.0700952754,3.25,1.3,3.5003571246,4.969,-4.852,6.9449884809,3.069,-0.082,3.0700952754,1.9,-4.77,5.1344814733
2020-06-05 18:30:00,6.506,1.3065,6.6358856417,1.896,-0.043500000000000004,1.8964989454,4.61,1.35,4.8036028146,5.156,-4.8135,7.0536599188,1.896,-0.043500000000000004,1.8964989454,3.26,-4.77,5.7775860010999995
2020-06-05 19:00:00,6.515,1.32,6.6473773024,1.655,-0.03,1.655271881,4.86,1.35,5.0440162569,5.165,-4.8,7.0510442489,1.655,-0.03,1.655271881,3.51,-4.77,5.9222461955
2020-06-05 19:30:00,6.6530000000000005,1.3305,6.7847357539,0.853,-0.0195,0.8532228607000001,5.8,1.35,5.9550398823,5.323,-4.7495,7.1338684632,0.853,-0.0195,0.8532228607000001,4.47,-4.73,6.5079797172
2020-06-05 20:00:00,6.273,1.15,6.3775409838,0.373,-0.03,0.3742044896,5.9,1.18,6.016843026,4.933,-4.86,6.9248890966,0.373,-0.03,0.3742044896,4.5600000000000005,-4.83,6.6424769476000005
2020-06-05 20:30:00,6.1175,0.3265,6.1262066975,0.6275000000000001,-0.0335,0.6283935869,5.49,0.36,5.5017906176,4.9975000000000005,-4.2135,6.5367108319,0.6275000000000001,-0.0335,0.6283935869,4.37,-4.18,6.0472555759
2020-06-05 21:00:00,5.965,0.2625,5.9707730865,0.745,-0.0275,0.7455073776000001,5.22,0.29,5.2280493494,4.865,-4.3175,6.5045392804,0.745,-0.0275,0.7455073776000001,4.12,-4.29,5.9479828514
2020-06-05 21:30:00,5.8345,0.29450000000000004,5.8419278068,0.7145,-0.035500000000000004,0.7153813668,5.12,0.33,5.1306237438,4.7145,-4.2755,6.3644646672,0.7145,-0.035500000000000004,0.7153813668,4.0,-4.24,5.8290307942
2020-06-05 22:00:00,5.671,0.2245,5.6754419431,0.191,-0.025500000000000002,0.1926947067,5.48,0.25,5.4856995908,4.551,-4.3155,6.2717733736,0.191,-0.025500000000000002,0.1926947067,4.36,-4.29,6.1166739328
2020-06-05 22:30:00,5.6805,0.6775,5.720759259,0.3305,-0.022500000000000003,0.3312649997,5.35,0.7000000000000001,5.3956000593,4.4305,-4.6525,6.4245689739,0.3305,-0.022500000000000003,0.3312649997,4.1,-4.63,6.1844078132
2020-06-05 23:00:00,5.562,0.506,5.5849691136,0.632,-0.024,0.632455532,4.93,0.53,4.9584070023,4.372,-4.614,6.3563653136,0.632,-0.024,0.632455532,3.74,-4.59,5.9207854209
2020-06-05 23:30:00,5.3235,0.234,5.3286403754,0.4535,-0.016,0.4537821614,4.87,0.25,4.8764126158,4.1935,-4.266,5.9819894893,0.4535,-0.016,0.4537821614,3.74,-4.25,5.6612807738
2020-06-06 00:00:00,5.047,0.226,5.0520575017,0.727,-0.024,0.7273960407000001,4.32,0.25,4.32722775,3.927,-4.634,6.0741489116,0.727,-0.024,0.7273960407000001,3.2,-4.61,5.6117822481
2020-06-06 00:30:00,4.8895,0.9515,4.9812209849,1.9495,-0.018500000000000003,1.9495877769,2.94,0.97,3.0958843648,3.5395,-5.1585,6.2560516702,1.9495,-0.018500000000000003,1.9495877769,1.5899999999999999,-5.14,5.3803066827
2020-06-06 01:00:00,4.8175,0.9480000000000001,4.9098890262,1.2675,-0.022,1.2676909126,3.55,0.97,3.6801358671,3.4975,-5.162,6.2352826921,1.2675,-0.022,1.2676909126,2.23,-5.14,5.6029010343
2020-06-06 01:30:00,4.683,0.683,4.7325445587,0.9530000000000001,-0.027,0.9533823997,3.73,0.71,3.7969724782,3.423,-4.957,6.0240167662,0.9530000000000001,-0.027,0.9533823997,2.47,-4.93,5.514145446
2020-06-06 02:00:00,4.5555,0.028,4.555586049,1.0255,-0.032,1.0259991472,3.5300000000000002,0.06,3.5305098782,3.3755,-4.412,5.5551547458,1.0255,-0.032,1.0259991472,2.35,-4.38,4.9706035851
2020-06-06 02:30:00,4.671,0.187,4.6747417041,1.371,-0.033,1.3713970979,3.3,0.22,3.3073252032,3.481,-4.203,5.4573409276,1.371,-0.033,1.3713970979,2.11,-4.17,4.6734355671
2020-06-06 03:00:00,4.665,0.1975,4.6691788625,0.965,-0.022500000000000003,0.9652622701,3.7,0.22,3.7065347698,3.505,-4.2325,5.4953690731,0.965,-0.022500000000000003,0.9652622701,2.54,-4.21,4.9168790915
2020-06-06 03:30:00,4.5765,0.1945,4.5806312338,1.2265,-0.025500000000000002,1.2267650549,3.35,0.22,3.3572161086,3.4065,-4.1955,5.404300371,1.2265,-0.025500000000000002,1.2267650549,2.18,-4.17,4.705454282
2020-06-06 04:00:00,4.6325,0.2685,4.6402746147,1.2825,-0.021500000000000002,1.2826802018,3.35,0.29,3.3625288103,3.4625,-4.1215,5.38290521,1.2825,-0.021500000000000002,1.2826802018,2.18,-4.1,4.6435331376
2020-06-06 04:30:00,4.635,0.272,4.6429741546,1.525,-0.018000000000000002,1.5251062258,3.11,0.29,3.123491636,3.485,-4.118,5.3947334503,1.525,-0.018000000000000002,1.5251062258,1.96,-4.1,4.5444031511
2020-06-06 05:00:00,4.5615,0.29550000000000004,4.5710614194,1.8415,-0.0245,1.8416629713,2.7199999999999998,0.32,2.7387588430000003,3.4115,-4.1245,5.3525538297,1.8415,-0.0245,1.8416629713,1.57,-4.1,4.390318895
2020-06-06 05:30:00,4.713,0.333,4.7247495172,2.373,-0.027,2.3731535981,2.34,0.36,2.3675303588,3.553,-4.127,5.4457265815,2.373,-0.027,2.3731535981,1.18,-4.1,4.2664270766
2020-06-06 06:00:00,4.5525,0.155,4.5551378958,1.8225,-0.025,1.8226714597,2.73,0.18,2.7359276306,3.4025,-4.285,5.47158398,1.8225,-0.025,1.8226714597,1.58,-4.26,4.5435668808
2020-06-06 06:30:00,4.583,0.14100000000000001,4.5851684811,1.783,-0.039,1.7834264773,2.8,0.18,2.805779749,3.4130000000000003,-4.179,5.3956102528,1.783,-0.039,1.7834264773,1.63,-4.14,4.4493257916
2020-06-06 07:00:00,4.767,0.3035,4.7766516777,2.567,-0.036500000000000005,2.5672594824,2.2,0.34,2.2261176968,3.577,-4.0165,5.3784013656,2.567,-0.036500000000000005,2.5672594824,1.01,-3.98,4.1061539182
2020-06-06 07:30:00,4.928,0.5375,4.957226064,2.698,-0.0425,2.6983347179,2.23,0.58,2.3041918323,3.708,-4.1325,5.5521905812,2.698,-0.0425,2.6983347179,1.01,-4.09,4.2128612605
2020-06-06 08:00:00,5.1185,1.0295,5.2210068473,2.2385,-0.0405,2.2388663426,2.88,1.07,3.0723443817,3.8485,-4.7805,6.1371110875,2.2385,-0.0405,2.2388663426,1.6099999999999999,-4.74,5.0059664402
2020-06-06 08:30:00,5.3795,1.258,5.5246343092,2.0995,-0.042,2.099920058,3.2800000000000002,1.3,3.5282290175,4.1195,-4.782,6.3117195953,2.0995,-0.042,2.099920058,2.02,-4.74,5.1524751334
2020-06-06 09:00:00,5.4845,1.255,5.6262567707,2.4645,-0.045,2.4649107996,3.02,1.3,3.2879172738999998,4.2045,-4.6850000000000005,6.2950016084,2.4645,-0.045,2.4649107996,1.74,-4.64,4.9555221723
2020-06-06 09:30:00,5.806,1.179,5.9244980378,3.386,-0.051000000000000004,3.3863840597,2.42,1.23,2.7146454649000002,4.496,-4.521,6.3760063519,3.386,-0.051000000000000004,3.3863840597,1.11,-4.47,4.6057572667
2020-06-06 10:00:00,6.0045,1.236,6.13039283,2.8445,-0.044,2.8448402855,3.16,1.28,3.409398774,4.6945,-4.394,6.4300518077,2.8445,-0.044,2.8448402855,1.85,-4.35,4.7270498199
2020-06-06 10:30:00,5.9765,0.857,6.0376320897,2.5065,-0.033,2.5067172258,3.47,0.89,3.5823176855,4.7465,-4.213,6.3465448277,2.5065,-0.033,2.5067172258,2.24,-4.18,4.7423622806
2020-06-06 11:00:00,6.0415,0.3785,6.0533449018,2.9815,-0.0915,2.9829037028,3.06,0.47000000000000003,3.0958843648,4.9115,-3.7415000000000003,6.174273601,2.9815,-0.0915,2.9829037028,1.9300000000000002,-3.65,4.1288497187
2020-06-06 11:30:00,5.983,0.3105,5.991051598,3.833,-0.1595,3.8363171467,2.15,0.47000000000000003,2.2007725916,4.833,-3.8395,6.1724913325,3.833,-0.1595,3.8363171467,1.0,-3.68,3.8134498817
2020-06-06 12:00:00,5.907,0.2225,5.9111889878,3.807,-0.1875,3.8116145201,2.1,0.41000000000000003,2.139649504,4.807,-4.0075,6.2583788037,3.807,-0.1875,3.8116145201,1.0,-3.8200000000000003,3.948721312
2020-06-06 12:30:00,5.563,0.008,5.5630057523000005,3.323,-0.152,3.3264745603,2.24,0.16,2.2457070156,4.423,-4.172,6.080173764,3.323,-0.152,3.3264745603,1.1,-4.02,4.1677811843
2020-06-06 13:00:00,5.427,-0.059000000000000004,5.4273207018,3.147,-0.129,3.1496428369,2.2800000000000002,0.07,2.2810743083,4.307,-4.239,6.0431258468,3.147,-0.129,3.1496428369,1.16,-4.11,4.2705620239
2020-06-06 13:30:00,5.4475,-0.10400000000000001,5.4484926585,3.6975,-0.17400000000000002,3.7015918535,1.75,0.07,1.7513994404000002,4.3075,-4.284,6.0751306365,3.6975,-0.17400000000000002,3.7015918535,0.61,-4.11,4.1550210589
2020-06-06 14:00:00,5.417,-0.0125,5.4170144222,3.827,-0.2025,3.832353748,1.5899999999999999,0.19,1.6013119621,4.327,-4.5025,6.2446325152,3.827,-0.2025,3.832353748,0.5,-4.3,4.3289721644
2020-06-06 14:30:00,5.275,-0.030500000000000003,5.2750881746000005,3.055,-0.1405,3.0582291036,2.22,0.11,2.2227235546,4.185,-4.5405,6.1749789676,3.055,-0.1405,3.0582291036,1.13,-4.4,4.5427854891
2020-06-06 15:00:00,5.268,0.7575000000000001,5.3221828464,2.988,-0.14250000000000002,2.991396037,2.2800000000000002,0.9,2.4512037859,4.048,-5.1925,6.5839471633999995,2.988,-0.14250000000000002,2.991396037,1.06,-5.05,5.1600484494
2020-06-06 15:30:00,5.1315,0.12350000000000001,5.1329859244,3.3815,-0.14650000000000002,3.384671993,1.75,0.27,1.7707060739,3.9415,-4.5765,6.0398488806,3.3815,-0.14650000000000002,3.384671993,0.56,-4.43,4.465254752
2020-06-06 16:00:00,5.081,-0.0625,5.0813843832,4.111,-0.1925,4.1155044952,0.97,0.13,0.9786725704,3.9210000000000003,-4.3425,5.8507732181000005,4.111,-0.1925,4.1155044952,-0.19,-4.15,4.1543471208
2020-06-06 16:30:00,5.189,-0.099,5.1899443157,2.779,-0.179,2.7847588764999998,2.41,0.08,2.4113274353,4.049,-4.329,5.9274481862,2.779,-0.179,2.7847588764999998,1.27,-4.15,4.3399769585
2020-06-06 17:00:00,5.289,-0.0545,5.2892807876,2.489,-0.20450000000000002,2.4973868843,2.8,0.15,2.8040149786,4.179,-4.4145,6.078803439,2.489,-0.20450000000000002,2.4973868843,1.69,-4.21,4.5365405322
2020-06-06 17:30:00,5.261,-0.1385,5.2628227454,2.811,-0.1685,2.8160456761,2.45,0.03,2.4501836666,4.091,-4.2885,5.9268468219,2.811,-0.1685,2.8160456761,1.28,-4.12,4.3142554398
2020-06-06 18:00:00,5.4585,-0.28400000000000003,5.4658831171,2.5085,-0.194,2.5159905107,2.95,-0.09,2.951372562,4.2685,-4.114,5.9283292967,2.5085,-0.194,2.5159905107,1.76,-3.92,4.2969756806
2020-06-06 18:30:00,5.5145,0.729,5.5624770786,2.0745,-0.161,2.0807381503,3.44,0.89,3.5532661032,4.2345,-5.011,6.5605724788,2.0745,-0.161,2.0807381503,2.16,-4.85,5.3092466509000005
2020-06-06 19:00:00,5.3385,0.7095,5.3854407898,1.7085,-0.1405,1.7142673362,3.63,0.85,3.7281899093,4.0585,-5.0805,6.502530469,1.7085,-0.1405,1.7142673362,2.35,-4.94,5.4704752993
2020-06-06 19:30:00,5.27,0.4955,5.293242886,1.6,-0.10450000000000001,1.6034089466,3.67,0.6000000000000001,3.7187228991,4.05,-4.8745,6.3374482444,1.6,-0.10450000000000001,1.6034089466,2.45,-4.77,5.3624061763
2020-06-06 20:00:00,5.175,-0.121,5.1764143961,1.395,-0.061,1.3963330548,3.7800000000000002,-0.06,3.7804761605,4.105,-4.461,6.0623053371,1.395,-0.061,1.3963330548,2.71,-4.4,5.1676009908000005
2020-06-06 20:30:00,5.086,-0.1685,5.0887904506,0.876,-0.0485,0.8773415811,4.21,-0.12,4.2117098666,4.016,-4.4485,5.9931134021,0.876,-0.0485,0.8773415811,3.14,-4.4,5.4055157016
2020-06-06 21:00:00,5.0595,-0.152,5.0617827146,0.4395,-0.032,0.4406634203,4.62,-0.12,4.6215581788,4.0095,-4.522,6.043556424,0.4395,-0.032,0.4406634203,3.5700000000000003,-4.49,5.7362879983
2020-06-06 21:30:00,4.75,-0.246,4.7563658396,0.36,-0.026000000000000002,0.3609376677,4.39,-0.22,4.3955090718,3.69,-4.616,5.9096155543,0.36,-0.026000000000000002,0.3609376677,3.33,-4.59,5.6707142407
2020-06-06 22:00:00,4.57,-0.3715,4.5850749449,0.30000000000000004,-0.0315,0.3016492168,4.27,-0.34,4.2835149118,3.5,-4.7015,5.8612372627,0.30000000000000004,-0.0315,0.3016492168,3.2,-4.67,5.6611747897
2020-06-06 22:30:00,4.785,-0.258,4.791950438,0.075,-0.008,0.0754254599,4.71,-0.25,4.716630153,3.725,-4.608,5.9253091902,0.075,-0.008,0.0754254599,3.65,-4.6,5.8721801743
2020-06-06 23:00:00,4.677,-0.1825,4.6805592882,0.157,-0.0025,0.1570199032,4.52,-0.18,4.523582651,3.597,-4.6925,5.912526131,0.157,-0.0025,0.1570199032,3.44,-4.69,5.8163304583
2020-06-06 23:30:00,4.4655000000000005,-0.28250000000000003,4.4744269465,0.1655,-0.0025,0.16551888110000001,4.3,-0.28,4.309106636,3.3655,-4.5225,5.6373394877,0.1655,-0.0025,0.16551888110000001,3.2,-4.52,5.5380863121
2020-06-07 00:00:00,4.355,-0.3015,4.365424063,0.055,-0.021500000000000002,0.0590529423,4.3,-0.28,4.309106636,3.255,-4.6515,5.6772772744,0.055,-0.021500000000000002,0.0590529423,3.2,-4.63,5.6282235208
2020-06-07 00:30:00,4.147,-0.156,4.149933132,0.027,-0.016,0.0313847097,4.12,-0.14,4.1223779545,3.067,-4.746,5.6507526047,0.027,-0.016,0.0313847097,3.04,-4.73,5.6226772982
2020-06-07 01:00:00,4.1035,0.6095,4.1485181089,0.053500000000000006,-0.0205,0.057293106,4.05,0.63,4.0987071132,2.8535,-5.3505,6.0638529418000005,0.053500000000000006,-0.0205,0.057293106,2.8,-5.33,6.0207059387
2020-06-07 01:30:00,4.015,0.6025,4.0599545872,0.085,-0.0275,0.0893378419,3.93,0.63,3.9801758755,2.765,-5.3575,6.028932845,0.085,-0.0275,0.0893378419,2.68,-5.33,5.9658444499000005
2020-06-07 02:00:00,3.917,0.556,3.9562640205,0.28700000000000003,-0.014,0.28734126050000003,3.63,0.5700000000000001,3.674479555,2.6470000000000002,-5.344,5.9636352169,0.28700000000000003,-0.014,0.28734126050000003,2.36,-5.33,5.8291079935
