Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-07 02:30:00,3.8735,0.096,3.8746894392,0.043500000000000004,-0.014,0.0456973741,3.83,0.11,3.8315793088000003,2.7035,-4.914,5.6085923591,0.043500000000000004,-0.014,0.0456973741,2.66,-4.9,5.5754461705
2020-06-07 03:00:00,3.7575000000000003,-0.3755,3.7762158969,0.0675,-0.0155,0.0692567686,3.69,-0.36,3.7075193863,2.6575,-4.5155,5.2394700591,0.0675,-0.0155,0.0692567686,2.59,-4.5,5.1921190279000005
2020-06-07 03:30:00,3.7515,-0.3755,3.7702456816,0.061500000000000006,-0.0155,0.0634231819,3.69,-0.36,3.7075193863,2.6515,-4.4255,5.1590214673,0.061500000000000006,-0.0155,0.0634231819,2.59,-4.41,5.1143132481
2020-06-07 04:00:00,3.7279999999999998,-0.382,3.7475202468,0.038,-0.022,0.0439089968,3.69,-0.36,3.7075193863,2.628,-4.492,5.2042720913,0.038,-0.022,0.0439089968,2.59,-4.47,5.1661397581
2020-06-07 04:30:00,3.566,-0.3895,3.587208699,0.036000000000000004,-0.029500000000000002,0.046542990900000004,3.5300000000000002,-0.36,3.5483094566,2.466,-4.4995,5.1309508134,0.036000000000000004,-0.029500000000000002,0.046542990900000004,2.43,-4.47,5.0878089587
2020-06-07 05:00:00,3.5935,-0.3815,3.6136940241,0.0235,-0.021500000000000002,0.0318512166,3.5700000000000003,-0.36,3.5881053496,2.4935,-4.4915,5.1372282897,0.0235,-0.021500000000000002,0.0318512166,2.47,-4.47,5.1070343645
2020-06-07 05:30:00,3.6405000000000003,-0.3735,3.6596096103,0.07050000000000001,-0.0135,0.0717809167,3.5700000000000003,-0.36,3.5881053496,2.5404999999999998,-4.4435,5.1184795106,0.07050000000000001,-0.0135,0.0717809167,2.47,-4.43,5.0720607252
2020-06-07 06:00:00,3.715,-0.378,3.7341811686,0.145,-0.018000000000000002,0.14611297,3.5700000000000003,-0.36,3.5881053496,2.615,-4.448,5.1597411757,0.145,-0.018000000000000002,0.14611297,2.47,-4.43,5.0720607252
2020-06-07 06:30:00,3.8865,-0.3325,3.9006971813,0.3165,-0.0425,0.3193407271,3.5700000000000003,-0.29,3.5817593442,2.7865,-4.4025,5.2102388141,0.3165,-0.0425,0.3193407271,2.47,-4.36,5.0110378167
2020-06-07 07:00:00,4.0155,-0.34800000000000003,4.0305513581,0.5255000000000001,-0.058,0.5286910724,3.49,-0.29,3.5020279839,2.9055,-4.338,5.2211276799,0.5255000000000001,-0.058,0.5286910724,2.38,-4.28,4.8972237033
2020-06-07 07:30:00,4.1565,-0.318,4.1686468128,0.8165,-0.088,0.8212285005000001,3.34,-0.23,3.3479097957,3.0265,-4.268,5.2321626743,0.8165,-0.088,0.8212285005000001,2.21,-4.18,4.728266067
2020-06-07 08:00:00,4.3785,0.035,4.3786398859,1.2985,-0.125,1.304502683,3.08,0.16,3.0841530442,3.1785,-4.465,5.480792575,1.2985,-0.125,1.304502683,1.88,-4.34,4.7296934362
2020-06-07 08:30:00,4.6305,0.6695,4.6786494312,1.7605,-0.1605,1.7678010352,2.87,0.8300000000000001,2.9876077386,3.4005,-5.0105,6.0554529558,1.7605,-0.1605,1.7678010352,1.6400000000000001,-4.85,5.1197753857
2020-06-07 09:00:00,4.7715,-0.151,4.7738886927,2.4215,-0.231,2.4324932168,2.35,0.08,2.3513613078,3.6415,-4.261,5.6050551514,2.4215,-0.231,2.4324932168,1.22,-4.03,4.2106175319
2020-06-07 09:30:00,4.955,-0.084,4.9557119569,2.605,-0.244,2.6164023009,2.35,0.16,2.3554405108,3.825,-4.324,5.7730062359000005,2.605,-0.244,2.6164023009,1.22,-4.08,4.2584973876
2020-06-07 10:00:00,5.1915,-0.0975,5.1924154784,2.6515,-0.2575,2.6639741928,2.54,0.16,2.5450343809,4.0415,-4.1775,5.8125062151,2.6515,-0.2575,2.6639741928,1.3900000000000001,-3.92,4.1591465471
2020-06-07 10:30:00,5.314,0.481,5.3357245993,2.374,-0.219,2.3840799064000002,2.94,0.7000000000000001,3.0221846403,4.074,-4.619,6.1589477186,2.374,-0.219,2.3840799064000002,1.7000000000000002,-4.4,4.716990566
2020-06-07 11:00:00,5.44,0.076,5.4405308565,3.24,-0.34400000000000003,3.2582105518,2.2,0.42,2.2397321268,4.29,-4.354,6.1123985472,3.24,-0.34400000000000003,3.2582105518,1.05,-4.01,4.1451899836
2020-06-07 11:30:00,5.66,-0.003,5.6600007951,2.38,-0.243,2.3923730896,3.2800000000000002,0.24,3.2887687666,4.53,-4.103,6.1119153299,2.38,-0.243,2.3923730896,2.15,-3.86,4.4183820568
2020-06-07 12:00:00,5.846,0.0555,5.8462634434,2.286,-0.23450000000000001,2.2979961379000002,3.56,0.29,3.5717922672,4.776,-4.2445,6.3895192503,2.286,-0.23450000000000001,2.2979961379000002,2.49,-4.01,4.7201906741
2020-06-07 12:30:00,5.818,0.0565,5.8182743361,3.328,-0.3635,3.347792743,2.49,0.42,2.5251732614,4.658,-4.1335,6.2275826972,3.328,-0.3635,3.347792743,1.33,-3.77,3.9977243527
2020-06-07 13:00:00,5.7895,0.0645,5.7898592815,3.6095,-0.3955,3.6311032069999998,2.18,0.46,2.2280035907,4.6295,-4.1655,6.2276528885,3.6095,-0.3955,3.6311032069999998,1.02,-3.77,3.9055473367999998
2020-06-07 13:30:00,5.705,0.09050000000000001,5.7057177681999995,2.825,-0.2995,2.8408317884,2.88,0.39,2.9062862901,4.595,-4.2495,6.2587758587,2.825,-0.2995,2.8408317884,1.77,-3.95,4.3284408278
2020-06-07 14:00:00,5.5725,0.066,5.5728908342,2.4125,-0.254,2.425834341,3.16,0.32,3.176161205,4.4925,-4.394,6.2840904075,2.4125,-0.254,2.425834341,2.08,-4.14,4.6331414828
2020-06-07 14:30:00,5.5075,0.5805,5.5380083514,1.8775,-0.1995,1.8880695167,3.63,0.78,3.7128560435,4.3175,-4.8395,6.4854889176,1.8775,-0.1995,1.8880695167,2.44,-4.64,5.242442179
2020-06-07 15:00:00,5.4875,0.5665,5.516663711,2.2175,-0.21350000000000002,2.2277541381,3.27,0.78,3.3617406206,4.2575,-4.8535,6.4562193659,2.2175,-0.21350000000000002,2.2277541381,2.04,-4.64,5.0686487351
2020-06-07 15:30:00,5.296,0.0375,5.2961327636,2.216,-0.21250000000000002,2.226165369,3.08,0.25,3.0901294471,4.156,-4.3825,6.0397551482,2.216,-0.21250000000000002,2.226165369,1.94,-4.17,4.5991847104
2020-06-07 16:00:00,5.2875,0.006500000000000001,5.2875039953,2.3775,-0.24350000000000002,2.3899369239,2.91,0.25,2.9207190895,4.1575,-4.4135,6.0633149761,2.3775,-0.24350000000000002,2.3899369239,1.78,-4.17,4.53401588
2020-06-07 16:30:00,5.3225,-0.017,5.3225271488,3.3125,-0.337,3.3295983617,2.01,0.32,2.0353132437,4.1625,-4.477,6.1130953902,3.3125,-0.337,3.3295983617,0.85,-4.14,4.22635777
2020-06-07 17:00:00,5.356,-0.0315,5.356092629,2.746,-0.2615,2.7584231456,2.61,0.23,2.6201145013,4.196,-4.4015,6.08108693,2.746,-0.2615,2.7584231456,1.45,-4.14,4.3865818128
2020-06-07 17:30:00,5.2715,-0.060500000000000005,5.271847162,1.5915,-0.1505,1.5986001689,3.68,0.09,3.681100379,4.1315,-4.3805,6.0214676367,1.5915,-0.1505,1.5986001689,2.54,-4.23,4.9340145926000005
2020-06-07 18:00:00,5.3085,-0.1365,5.3102546549,1.3785,-0.1265,1.3842920573,3.93,-0.01,3.9300127226,4.1585,-4.3565000000000005,6.0226418207,1.3785,-0.1265,1.3842920573,2.7800000000000002,-4.23,5.0617487097
2020-06-07 18:30:00,5.321,-0.17850000000000002,5.3239931677,0.5710000000000001,-0.0585,0.5739888936,4.75,-0.12,4.7515155477,4.161,-4.2885,5.975378921,0.5710000000000001,-0.0585,0.5739888936,3.59,-4.23,5.548062725
2020-06-07 19:00:00,5.304,-0.11950000000000001,5.3053460066,0.454,-0.0395,0.4557150974,4.85,-0.08,4.8506597489,4.184,-4.3695,6.0496600111,0.454,-0.0395,0.4557150974,3.73,-4.33,5.715050306
2020-06-07 19:30:00,5.413,-0.1285,5.4145250253,0.433,-0.0485,0.4357077576,4.98,-0.08,4.9806425288,4.283,-4.3385,6.0964474286,0.433,-0.0485,0.4357077576,3.85,-4.29,5.7642519029
2020-06-07 20:00:00,5.314,-0.024,5.3140541962,0.544,-0.064,0.5477517686,4.77,0.04,4.7701677119,4.124,-4.454,6.0700487642,0.544,-0.064,0.5477517686,3.58,-4.39,5.6646712173000004
2020-06-07 20:30:00,5.355,0.6345000000000001,5.3924591097,0.655,-0.0455,0.6565784416,4.7,0.68,4.7489367231,4.035,-5.1255,6.5231875069,0.655,-0.0455,0.6565784416,3.38,-5.08,6.1017046798
2020-06-07 21:00:00,5.1865,0.614,5.2227175158,0.48650000000000004,-0.026000000000000002,0.4871942631,4.7,0.64,4.7433743264,3.8665000000000003,-5.106,6.4047683994,0.48650000000000004,-0.026000000000000002,0.4871942631,3.38,-5.08,6.1017046798
2020-06-07 21:30:00,4.9895,-0.2275,4.9946838238,0.3295,-0.0175,0.329964392,4.66,-0.21,4.6647293598,3.8595,-4.4475,5.888632821,0.3295,-0.0175,0.329964392,3.5300000000000002,-4.43,5.6644328931
2020-06-07 22:00:00,5.026,-0.2505,5.0322386917,0.366,-0.0005,0.3660003415,4.66,-0.25,4.6667011903,3.896,-4.3705,5.8549198329,0.366,-0.0005,0.3660003415,3.5300000000000002,-4.37,5.6176329535
2020-06-07 22:30:00,5.236,-0.161,5.2384746826,0.20600000000000002,-0.001,0.2060024272,5.03,-0.16,5.0325440882,4.106,-4.371,5.9970723691,0.20600000000000002,-0.001,0.2060024272,3.9,-4.37,5.8572092331
2020-06-07 23:00:00,5.201,-0.052500000000000005,5.2012649663,0.171,-0.0125,0.17145626260000002,5.03,-0.04,5.0301590432,4.131,-4.5225,6.1252075271,0.171,-0.0125,0.17145626260000002,3.96,-4.51,6.0018080609
2020-06-07 23:30:00,5.189,0.038,5.1891391386,0.309,-0.002,0.3090064724,4.88,0.04,4.8801639317,4.099,-4.462,6.0589805248,0.309,-0.002,0.3090064724,3.79,-4.46,5.852836919
2020-06-08 00:00:00,5.1095,0.047,5.1097161614,0.2295,-0.023,0.2306496261,4.88,0.07,4.8805020234,3.9795,-4.383,5.9200599026,0.2295,-0.023,0.2306496261,3.75,-4.36,5.7508347220000005
2020-06-08 00:30:00,4.9605,0.177,4.9636568425,0.4305,-0.033,0.4317629558,4.53,0.21,4.5348649373,3.8205,-4.183,5.6651310003,0.4305,-0.033,0.4317629558,3.39,-4.15,5.3586005636
2020-06-08 01:00:00,4.9965,0.3025,5.0056486593,0.5465,-0.0175,0.5467801203,4.45,0.32,4.4614907822,3.8665000000000003,-4.1675,5.6848815731,0.5465,-0.0175,0.5467801203,3.32,-4.15,5.3145931171
2020-06-08 01:30:00,4.96,0.2805,4.9679251454,0.25,-0.0395,0.2531012643,4.71,0.32,4.7208579729,3.84,-4.1895,5.6830898506,0.25,-0.0395,0.2531012643,3.59,-4.15,5.4873126392
2020-06-08 02:00:00,4.908,0.279,4.9159236162,0.338,-0.041,0.3404776057,4.57,0.32,4.5811898018,3.7880000000000003,-4.231,5.6789351995,0.338,-0.041,0.3404776057,3.45,-4.19,5.4275777286
2020-06-08 02:30:00,4.86,0.3415,4.8719833999999995,0.22,-0.018500000000000003,0.2207764707,4.64,0.36,4.6539445635,3.76,-4.2085,5.643498228,0.22,-0.018500000000000003,0.2207764707,3.54,-4.19,5.4852256107
2020-06-08 03:00:00,4.8015,0.263,4.8086974588,0.21150000000000002,-0.017,0.21218211520000002,4.59,0.28,4.5985323745999995,3.7515,-4.407,5.7875211663,0.21150000000000002,-0.017,0.21218211520000002,3.54,-4.39,5.6394769261
2020-06-08 03:30:00,4.7655,0.312,4.7757024876,0.0755,-0.018000000000000002,0.0776160422,4.69,0.33,4.7015954739,3.6455,-4.408,5.7201515933,0.0755,-0.018000000000000002,0.0776160422,3.5700000000000003,-4.39,5.6583566519
2020-06-08 04:00:00,4.8345,0.983,4.9334246979,0.0545,-0.017,0.0570898415,4.78,1.0,4.8834823641,3.5045,-5.037,6.136195014,0.0545,-0.017,0.0570898415,3.45,-5.02,6.0912149855
2020-06-08 04:30:00,4.6805,0.9445,4.7748466468,0.2705,-0.0055000000000000005,0.2705559092,4.41,0.9500000000000001,4.5111639296,3.3905,-5.1555,6.1704676079,0.2705,-0.0055000000000000005,0.2705559092,3.12,-5.15,6.0213702759
2020-06-08 05:00:00,4.6545000000000005,0.9355,4.7475815422,0.5345,-0.0145,0.5346966430000001,4.12,0.9500000000000001,4.2281083241,3.3545,-5.1645,6.1583058141,0.5345,-0.0145,0.5346966430000001,2.8200000000000003,-5.15,5.8715330196
2020-06-08 05:30:00,4.8415,0.8815000000000001,4.9210938317,0.7215,-0.018500000000000003,0.7217371405,4.12,0.9,4.2171554394,3.4815,-5.0285,6.1160979799,0.7215,-0.018500000000000003,0.7217371405,2.76,-5.01,5.7199388109000004
2020-06-08 06:00:00,5.293,1.082,5.4024599027,0.643,-0.018000000000000002,0.6432518947,4.65,1.1,4.7783365306,3.9530000000000003,-4.698,6.139821903,0.643,-0.018000000000000002,0.6432518947,3.31,-4.68,5.7322334216
2020-06-08 06:30:00,5.564,0.7425,5.6133236367,0.6940000000000001,-0.0275,0.6945446350000001,4.87,0.77,4.9304969324000005,4.344,-4.1675,6.019833241,0.6940000000000001,-0.0275,0.6945446350000001,3.65,-4.14,5.5192481372
2020-06-08 07:00:00,6.213,1.441,6.3779189396,0.643,-0.039,0.6441816514,5.57,1.48,5.7632716403,4.893,-4.449,6.6132480673,0.643,-0.039,0.6441816514,4.25,-4.41,6.1245897822
2020-06-08 07:30:00,6.628,1.1705,6.7305612136,0.748,-0.059500000000000004,0.7503627456,5.88,1.23,6.0072705949,5.448,-3.6695,6.5685564815,0.748,-0.059500000000000004,0.7503627456,4.7,-3.61,5.9263901323
2020-06-08 08:00:00,7.04,1.03,7.1149490511,1.35,-0.11,1.3544740677,5.69,1.1400000000000001,5.8030767701,5.93,-3.4,6.8355614254,1.35,-0.11,1.3544740677,4.58,-3.29,5.6391932047
2020-06-08 08:30:00,7.677,1.877,7.9031296333,1.927,-0.163,1.9338815889,5.75,2.04,6.1011556282,6.3870000000000005,-3.743,7.4029600836,1.927,-0.163,1.9338815889,4.46,-3.58,5.7190908368
2020-06-08 09:00:00,8.0635,1.756,8.2524886095,2.4435000000000002,-0.214,2.4528530837,5.62,1.97,5.9552749727,6.8135,-3.344,7.5898694488,2.4435000000000002,-0.214,2.4528530837,4.37,-3.13,5.3752953407
2020-06-08 09:30:00,8.181,1.6025,8.3364721106,2.281,-0.1975,2.2895342867,5.9,1.8,6.1684682053,7.081,-2.8775,7.6433348252,2.281,-0.1975,2.2895342867,4.8,-2.68,5.4974903365
2020-06-08 10:00:00,8.23,1.5394999999999999,8.3727510563,3.26,-0.3105,3.274753464,4.97,1.85,5.3031500073,7.11,-2.9505,7.697892585,3.26,-0.3105,3.274753464,3.85,-2.64,4.6682009383
2020-06-08 10:30:00,8.116,1.3705,8.2309006949,2.216,-0.1895,2.2240877343,5.9,1.56,6.1027534769,7.006,-2.9995000000000003,7.6210915393,2.216,-0.1895,2.2240877343,4.79,-2.81,5.5533953578
2020-06-08 11:00:00,8.316,1.343,8.4237464943,1.576,-0.127,1.5811087882,6.74,1.47,6.8984418531,7.216,-2.9370000000000003,7.7908038738,1.576,-0.127,1.5811087882,5.64,-2.81,6.3012459085
2020-06-08 11:30:00,8.2395,1.1805,8.3236374561,1.1895,-0.0995,1.1936542632,7.05,1.28,7.1652564504,7.1595,-3.1095,7.8056025072,1.1895,-0.0995,1.1936542632,5.97,-3.01,6.6858806451
2020-06-08 12:00:00,8.259,1.2605,8.3546359137,3.019,-0.28950000000000004,3.0328487021,5.24,1.55,5.464439587,7.129,-3.0795,7.7656912925,3.019,-0.28950000000000004,3.0328487021,4.11,-2.79,4.967514469
2020-06-08 12:30:00,8.259,1.227,8.3496472979,1.7189999999999999,-0.153,1.7257954688,6.54,1.38,6.684010772,7.159,-3.073,7.7906745536,1.7189999999999999,-0.153,1.7257954688,5.44,-2.92,6.1741396162
2020-06-08 13:00:00,8.193,1.115,8.2685230846,1.653,-0.135,1.6585035424,6.54,1.25,6.6583856902,7.093,-3.185,7.7752732428,1.653,-0.135,1.6585035424,5.44,-3.05,6.236673793
2020-06-08 13:30:00,8.263,1.1305,8.3399759742,0.593,-0.029500000000000002,0.5937333156,7.67,1.16,7.7572224411,7.263,-3.4095,8.0234568142,0.593,-0.029500000000000002,0.5937333156,6.67,-3.38,7.4775196422
2020-06-08 14:00:00,8.3025,1.0835,8.3729014386,0.7825000000000001,-0.0765,0.7862305641,7.52,1.16,7.6089421078,7.2825,-3.4565,8.0611536705,0.7825000000000001,-0.0765,0.7862305641,6.5,-3.38,7.3262814579
2020-06-08 14:30:00,8.174,1.0295,8.2385767126,2.254,-0.2305,2.265755117,5.92,1.26,6.0526027459,7.114,-3.5205,7.9374376376,2.254,-0.2305,2.265755117,4.86,-3.29,5.8688755311000005
2020-06-08 15:00:00,7.894,1.017,7.959241484,1.974,-0.17300000000000001,1.9815662997,5.92,1.19,6.0384186672,6.834,-3.533,7.693220717,1.974,-0.17300000000000001,1.9815662997,4.86,-3.36,5.9084007989
2020-06-08 15:30:00,7.934,0.986,7.995032958,1.1440000000000001,-0.10400000000000001,1.1487175458,6.79,1.09,6.8769324557000004,6.864,-3.424,7.6706109274,1.1440000000000001,-0.10400000000000001,1.1487175458,5.72,-3.32,6.6136827865
2020-06-08 16:00:00,7.8865,0.902,7.9379144774,0.7565000000000001,-0.048,0.7580212728,7.13,0.9500000000000001,7.1930104963,6.8265,-3.438,7.643359618,0.7565000000000001,-0.048,0.7580212728,6.07,-3.39,6.9524815714
2020-06-08 16:30:00,7.8260000000000005,0.9255,7.8805346424,0.256,-0.0245,0.2571696911,7.57,0.9500000000000001,7.629377432,6.796,-3.4745,7.6326775282,0.256,-0.0245,0.2571696911,6.54,-3.45,7.394193668
2020-06-08 17:00:00,7.881,0.7625000000000001,7.9178006574,0.361,-0.0275,0.3620459225,7.52,0.79,7.5613821488,6.861,-3.6875,7.7891576727,0.361,-0.0275,0.3620459225,6.5,-3.66,7.4595978444
2020-06-08 17:30:00,7.8155,0.601,7.8385739296,0.7255,-0.069,0.7287737989,7.09,0.67,7.1215869018,6.7755,-3.819,7.7776706828,0.7255,-0.069,0.7287737989,6.05,-3.75,7.1179350938
2020-06-08 18:00:00,7.683,0.5115000000000001,7.7000078734,0.363,-0.0285,0.3641170828,7.32,0.54,7.3398910074,6.663,-3.9585,7.7501800786,0.363,-0.0285,0.3641170828,6.3,-3.93,7.4252878732
2020-06-08 18:30:00,7.6335,0.47750000000000004,7.6484200002,0.1835,-0.0125,0.1839252566,7.45,0.49,7.4660967044,6.6235,-4.0425,7.7596751543,0.1835,-0.0125,0.1839252566,6.44,-4.03,7.5970059892
2020-06-08 19:00:00,7.615,0.549,7.6347643055,0.165,-0.011,0.1653662602,7.45,0.56,7.4710173337,6.605,-4.001,7.7223070387,0.165,-0.011,0.1653662602,6.44,-3.99,7.5758629871
2020-06-08 19:30:00,7.4005,0.5395,7.4201388464,0.29050000000000004,-0.0205,0.2912224236,7.11,0.56,7.1320193494,6.3705,-4.2505,7.6583301378,0.29050000000000004,-0.0205,0.2912224236,6.08,-4.23,7.4067064205
2020-06-08 20:00:00,7.144,0.7675000000000001,7.1851090632,0.464,-0.0425,0.46594232480000003,6.68,0.81,6.7289300784,6.014,-4.2025,7.3368387096,0.464,-0.0425,0.46594232480000003,5.55,-4.16,6.9360002884
2020-06-08 20:30:00,6.9105,0.548,6.932194043,0.2705,-0.022,0.271393165,6.64,0.5700000000000001,6.6644204549,5.8205,-3.9619999999999997,7.0409988105,0.2705,-0.022,0.271393165,5.55,-3.94,6.806327938
2020-06-08 21:00:00,6.925,0.6275000000000001,6.9533719338,0.095,-0.0125,0.0958188395,6.83,0.64,6.8599198246,5.855,-3.8525,7.0087646023,0.095,-0.0125,0.0958188395,5.76,-3.84,6.9226584489
2020-06-08 21:30:00,6.7405,0.537,6.761856938,0.060500000000000005,-0.023,0.0647244158,6.68,0.56,6.7034319568,5.6505,-3.823,6.8222781569,0.060500000000000005,-0.023,0.0647244158,5.59,-3.8,6.7592973008
2020-06-08 22:00:00,6.6175,0.47800000000000004,6.6347411592,0.2275,-0.012,0.22781626370000002,6.39,0.49,6.4087596304,5.5375,-3.892,6.7684245028,0.2275,-0.012,0.22781626370000002,5.31,-3.88,6.5765112332
2020-06-08 22:30:00,6.6015,0.5175000000000001,6.6217526758,0.21150000000000002,-0.0125,0.21186906330000002,6.39,0.53,6.4119419835,5.5215,-3.8925,6.7556286532000005,0.21150000000000002,-0.0125,0.21186906330000002,5.31,-3.88,6.5765112332
2020-06-08 23:00:00,6.445,0.517,6.4657029007,0.055,-0.013000000000000001,0.0565154846,6.39,0.53,6.4119419835,5.405,-3.963,6.7021932231,0.055,-0.013000000000000001,0.0565154846,5.35,-3.95,6.6501879673
2020-06-08 23:30:00,6.122,0.486,6.1412604568999996,0.032,-0.014,0.0349284984,6.09,0.5,6.1104909786,5.062,-4.024,6.466561683,0.032,-0.014,0.0349284984,5.03,-4.01,6.4328065415
2020-06-09 00:00:00,5.8945,0.482,5.9141740125,0.1345,-0.018000000000000002,0.1356991157,5.76,0.5,5.7816606611,4.8445,-4.058,6.3195367117,0.1345,-0.018000000000000002,0.1356991157,4.71,-4.04,6.2052961251
2020-06-09 00:30:00,5.6285,0.457,5.6470223348,0.2685,-0.003,0.2685167593,5.36,0.46,5.379702594,4.5785,-4.163,6.1881524908,0.2685,-0.003,0.2685167593,4.31,-4.16,5.9901335544
2020-06-09 01:00:00,5.704,0.4565,5.7222380456,0.064,-0.0035,0.0640956317,5.64,0.46,5.6587277722,4.654,-4.1635,6.2445534868,0.064,-0.0035,0.0640956317,4.59,-4.16,6.1946509183
2020-06-09 01:30:00,5.566,0.4575,5.5847705638,0.036000000000000004,-0.0025,0.0360867012,5.53,0.46,5.549099026,4.526,-4.2425,6.203505642,0.036000000000000004,-0.0025,0.0360867012,4.49,-4.24,6.1755728479
2020-06-09 02:00:00,5.5385,1.1195,5.6505099327,0.0085,-0.0005,0.0085146932,5.53,1.12,5.6422779088,4.2785,-4.6905,6.348728416,0.0085,-0.0005,0.0085146932,4.27,-4.69,6.3426335224
2020-06-09 02:30:00,5.43,0.88,5.5008453896,0.0,0.0,0.0,5.43,0.88,5.5008453896,4.27,-4.65,6.3131133365,0.0,0.0,0.0,4.27,-4.65,6.3131133365
2020-06-09 03:00:00,5.4,0.24,5.4053307022,0.0,0.0,0.0,5.4,0.24,5.4053307022,4.32,-4.07,5.9352590508,0.0,0.0,0.0,4.32,-4.07,5.9352590508
2020-06-09 03:30:00,5.314,0.298,5.3223491054,0.004,-0.002,0.004472136000000001,5.31,0.30000000000000004,5.3184678245,4.234,-4.072,5.874345921,0.004,-0.002,0.004472136000000001,4.23,-4.07,5.8700766605
2020-06-09 04:00:00,5.3505,0.34900000000000003,5.3618701262,0.0405,-0.011,0.0419672491,5.31,0.36,5.3221893991,4.2705,-4.081,5.9069223162,0.0405,-0.011,0.0419672491,4.23,-4.07,5.8700766605
2020-06-09 04:30:00,5.3215,0.35350000000000004,5.3332283375,0.07150000000000001,-0.006500000000000001,0.0717948466,5.25,0.36,5.262328382,4.2615,-4.0765,5.8973073941,0.07150000000000001,-0.006500000000000001,0.0717948466,4.19,-4.07,5.8413183443
2020-06-09 05:00:00,5.3465,0.41450000000000004,5.362543473,0.0165,-0.0055000000000000005,0.0173925271,5.33,0.42,5.3465222341,4.2865,-4.0055,5.8666951941,0.0165,-0.0055000000000000005,0.0173925271,4.27,-4.0,5.8508888214
2020-06-09 05:30:00,5.455,0.41150000000000003,5.4704988118,0.035,-0.0085,0.0360173569,5.42,0.42,5.4362487066,4.395,-4.0085,5.9484533494,0.035,-0.0085,0.0360173569,4.36,-4.0,5.9168910756
2020-06-09 06:00:00,5.7835,0.51,5.805942839,0.12350000000000001,-0.01,0.1239041969,5.66,0.52,5.6838367323,4.7135,-3.81,6.0607905631,0.12350000000000001,-0.01,0.1239041969,4.59,-3.8,5.958867342
2020-06-09 06:30:00,6.3315,1.381,6.4803590371,0.2215,-0.019,0.2223134049,6.11,1.4,6.2683410884,5.0915,-4.109,6.5427252158,0.2215,-0.019,0.2223134049,4.87,-4.09,6.3596383545
2020-06-09 07:00:00,6.7655,1.5075,6.9314173515,0.4555,-0.022500000000000003,0.4560553694,6.31,1.53,6.4928422128,5.4755,-3.8525,6.694987416,0.4555,-0.022500000000000003,0.4560553694,5.02,-3.83,6.3142141237
2020-06-09 07:30:00,7.1225,1.5095,7.2807002754,0.8525,-0.060500000000000005,0.8546440780000001,6.27,1.57,6.4635748623,6.1625,-3.3505000000000003,7.0144320155,0.8525,-0.060500000000000005,0.8546440780000001,5.31,-3.29,6.2466150834
2020-06-09 08:00:00,7.4835,1.291,7.5940406405,1.3635,-0.109,1.3678498638,6.12,1.4,6.2780888812,6.4835,-2.999,7.1435126688,1.3635,-0.109,1.3678498638,5.12,-2.89,5.8793281929
2020-06-09 08:30:00,7.7795000000000005,1.156,7.8649193416,1.9095,-0.164,1.9165297415,5.87,1.32,6.0165854103,6.7195,-2.914,7.3241433799,1.9095,-0.164,1.9165297415,4.8100000000000005,-2.75,5.5406317329
2020-06-09 09:00:00,7.99,1.321,8.0984653484,2.5,-0.229,2.5104662913,5.49,1.55,5.7046121691,6.92,-2.899,7.5027062451,2.5,-0.229,2.5104662913,4.42,-2.67,5.1638454663
2020-06-09 09:30:00,8.2475,1.865,8.4557365883,3.0475,-0.295,3.0617448048,5.2,2.16,5.6307725935,7.0875,-3.145,7.7539461728,3.0475,-0.295,3.0617448048,4.04,-2.85,4.9440974909
2020-06-09 10:00:00,8.714,1.6755,8.873617991,3.5140000000000002,-0.34450000000000003,3.5308463929,5.2,2.02,5.578566124,6.414,-3.1945,7.1654885563,3.5140000000000002,-0.34450000000000003,3.5308463929,2.9,-2.85,4.0660177078
2020-06-09 10:30:00,11.985,3.677,12.5363692511,3.605,-0.343,3.6212807127,8.38,4.02,9.2943423651,3.4050000000000002,-4.6129999999999995,5.7335673014,3.605,-0.343,3.6212807127,-0.2,-4.27,4.2746812747
2020-06-09 11:00:00,8.335,1.45,8.4601846907,2.165,-0.19,2.1733211912,6.17,1.6400000000000001,6.3842384041,7.265,-2.73,7.7610002577,2.165,-0.19,2.1733211912,5.1,-2.54,5.6975082273
2020-06-09 11:30:00,8.1225,1.008,8.1848072824,1.4825,-0.112,1.4867246719,6.64,1.12,6.7337953637,7.0625,-3.072,7.7016939857,1.4825,-0.112,1.4867246719,5.58,-2.96,6.3164863651
2020-06-09 12:00:00,8.359,2.1315,8.6264809308,1.629,-0.14850000000000002,1.6357546424,6.73,2.2800000000000002,7.1057230455,7.129,-3.4985,7.9411676251,1.629,-0.14850000000000002,1.6357546424,5.5,-3.35,6.4399145957
2020-06-09 12:30:00,8.0825,2.129,8.3581964113,2.0625,-0.191,2.0713249986,6.02,2.32,6.4515734515,6.8225,-3.871,7.8441791954,2.0625,-0.191,2.0713249986,4.76,-3.68,6.0166435826
2020-06-09 13:00:00,8.256,1.9605000000000001,8.4855816683,2.916,-0.2595,2.9275239110999998,5.34,2.22,5.7830787648,7.096,-3.4895,7.9075803031,2.916,-0.2595,2.9275239110999998,4.18,-3.23,5.2825467343
2020-06-09 13:30:00,8.269,1.574,8.4174721265,2.9290000000000003,-0.276,2.9419750169,5.34,1.85,5.6513803624,7.249,-2.9859999999999998,7.8399105224,2.9290000000000003,-0.276,2.9419750169,4.32,-2.71,5.0996568512
2020-06-09 14:00:00,8.115,1.3905,8.2332688071,1.675,-0.1295,1.6799985863,6.44,1.52,6.6169479369,7.125,-3.2395,7.8268758295000005,1.675,-0.1295,1.6799985863,5.45,-3.11,6.2749183262
2020-06-09 14:30:00,8.002,1.33,8.1117756379,1.712,-0.15,1.7185586983999999,6.29,1.48,6.4617722027,6.942,-3.26,7.6693522543,1.712,-0.15,1.7185586983999999,5.23,-3.11,6.0848171706
2020-06-09 15:00:00,7.9325,1.193,8.0217083748,1.2925,-0.097,1.2961347345,6.64,1.29,6.7641481356,6.8925,-3.287,7.636159064,1.2925,-0.097,1.2961347345,5.6,-3.19,6.4448506577
2020-06-09 15:30:00,7.8795,1.1165,7.9582091264,0.9795,-0.07350000000000001,0.9822537859,6.9,1.19,7.0018640375,6.8595,-3.3535,7.6353587015,0.9795,-0.07350000000000001,0.9822537859,5.88,-3.2800000000000002,6.7329636862
2020-06-09 16:00:00,7.793,1.1,7.8702508855,1.313,-0.09,1.3160809246,6.48,1.19,6.5883609494,6.773,-3.37,7.5650795766,1.313,-0.09,1.3160809246,5.46,-3.2800000000000002,6.3694583757
2020-06-09 16:30:00,7.5595,0.8965000000000001,7.6124734811,1.1495,-0.07350000000000001,1.1518474291,6.41,0.97,6.4829777109,6.5595,-3.6635,7.5132065392000005,1.1495,-0.07350000000000001,1.1518474291,5.41,-3.59,6.4927806062
2020-06-09 17:00:00,7.474,0.762,7.5127438396,1.064,-0.048,1.0650821565,6.41,0.81,6.4609751586,6.474,-3.7880000000000003,7.5007746267,1.064,-0.048,1.0650821565,5.41,-3.74,6.5769065677
2020-06-09 17:30:00,7.5425,0.728,7.5775517319,0.9925,-0.052000000000000005,0.9938612831,6.55,0.78,6.5962792542,6.5125,-3.792,7.5360414177,0.9925,-0.052000000000000005,0.9938612831,5.52,-3.74,6.6676832558
2020-06-09 18:00:00,7.654,0.7265,7.6884015406,0.784,-0.053500000000000006,0.7858232944,6.87,0.78,6.9141376903000005,6.644,-3.8335,7.6706230679,0.784,-0.053500000000000006,0.7858232944,5.86,-3.7800000000000002,6.9733779476
2020-06-09 18:30:00,9.132,1.436,9.2442154886,1.022,-0.064,1.0240019531,8.11,1.5,8.2475511517,4.602,-4.534,6.4603064943,1.022,-0.064,1.0240019531,3.58,-4.47,5.7268927002000005
2020-06-09 19:00:00,7.4065,1.299,7.5195507346,0.8065,-0.061,0.8088035917,6.6,1.3599999999999999,6.7386645561,6.1765,-4.381,7.5724707494,0.8065,-0.061,0.8088035917,5.37,-4.32,6.8919735925
2020-06-09 19:30:00,7.3305,0.659,7.3600619053,0.7605000000000001,-0.051000000000000004,0.7622081409,6.57,0.71,6.6082524165,6.2705,-3.691,7.2761700949,0.7605000000000001,-0.051000000000000004,0.7622081409,5.51,-3.64,6.6037640782
2020-06-09 20:00:00,7.18,0.644,7.2088234824,0.9400000000000001,-0.066,0.9423141727000001,6.24,0.71,6.2802627334,6.14,-3.776,7.2081742487,0.9400000000000001,-0.066,0.9423141727000001,5.2,-3.71,6.387808701
2020-06-09 20:30:00,7.0635,0.6755,7.0957263546,0.5735,-0.0345,0.5745367699,6.49,0.71,6.5287211611,6.0335,-3.7445,7.1010141881,0.5735,-0.0345,0.5745367699,5.46,-3.71,6.6011892868
2020-06-09 21:00:00,7.015,0.7005,7.0498883147,0.28500000000000003,-0.0095,0.2851582894,6.73,0.71,6.7673480773,5.985,-3.7195,7.0466236773,0.28500000000000003,-0.0095,0.2851582894,5.7,-3.71,6.8010366857
2020-06-09 21:30:00,6.9825,0.647,7.0124115146,0.12250000000000001,-0.013000000000000001,0.12318786470000001,6.86,0.66,6.8916761386,5.9425,-3.723,7.0124200708,0.12250000000000001,-0.013000000000000001,0.12318786470000001,5.82,-3.71,6.9019200227
2020-06-09 22:00:00,6.8035,0.5245000000000001,6.8236876028,0.0835,-0.0055000000000000005,0.0836809417,6.72,0.53,6.7408678966,5.7835,-3.8755,6.9619230461,0.0835,-0.0055000000000000005,0.0836809417,5.7,-3.87,6.8896226312
2020-06-09 22:30:00,6.7325,0.418,6.7454636794,0.0125,-0.012,0.0173277235,6.72,0.43,6.7337433869000005,5.7125,-4.082,7.0210668883,0.0125,-0.012,0.0173277235,5.7,-4.07,7.0039203308
2020-06-09 23:00:00,6.4075,0.516,6.4282433254,0.007500000000000001,-0.004,0.0085,6.4,0.52,6.4210902501,5.3775,-4.274,6.8691034531,0.007500000000000001,-0.004,0.0085,5.37,-4.27,6.8607434
2020-06-09 23:30:00,6.223,0.389,6.2351463495,0.013000000000000001,-0.001,0.0130384048,6.21,0.39,6.2222343254,5.153,-4.141,6.6106951223,0.013000000000000001,-0.001,0.0130384048,5.14,-4.14,6.5999393937
2020-06-10 00:00:00,6.044,0.4325,6.0594547816,0.014,-0.007500000000000001,0.0158823802,6.03,0.44,6.0460317564,4.974,-3.9375,6.3438617773,0.014,-0.007500000000000001,0.0158823802,4.96,-3.93,6.3282304004
2020-06-10 00:30:00,5.8115,0.4635,5.8299540736,0.0015,-0.006500000000000001,0.006670832000000001,5.8100000000000005,0.47000000000000003,5.8289793275,4.7715,-3.9965,6.2240842298,0.0015,-0.006500000000000001,0.006670832000000001,4.77,-3.99,6.2187619347
2020-06-10 01:00:00,5.71,0.40850000000000003,5.7245936319,0.0,-0.0015,0.0015,5.71,0.41000000000000003,5.7247008655,4.67,-4.0615,6.1890776575,0.0,-0.0015,0.0015,4.67,-4.06,6.1880934059
2020-06-10 01:30:00,5.661,0.402,5.6752555009,0.011,-0.008,0.0136014705,5.65,0.41000000000000003,5.6648565736,4.641,-4.098,6.1913233642,0.011,-0.008,0.0136014705,4.63,-4.09,6.1777827738
2020-06-10 02:00:00,5.73,0.35000000000000003,5.7406794023,0.0,0.0,0.0,5.73,0.35000000000000003,5.7406794023,4.68,-3.8200000000000003,6.0410926164,0.0,0.0,0.0,4.68,-3.8200000000000003,6.0410926164
2020-06-10 02:30:00,5.621,0.4395,5.6381558377,0.001,-0.0005,0.0011180340000000002,5.62,0.44,5.6371978855,4.5809999999999995,-4.0405,6.1082895519000004,0.001,-0.0005,0.0011180340000000002,4.58,-4.04,6.1072088551
2020-06-10 03:00:00,5.54,0.39,5.5537104714000005,0.0,0.0,0.0,5.54,0.39,5.5537104714000005,4.52,-4.1,6.1024912945,0.0,0.0,0.0,4.52,-4.1,6.1024912945
2020-06-10 03:30:00,5.49,0.35000000000000003,5.5011453353,0.0,0.0,0.0,5.49,0.35000000000000003,5.5011453353,4.47,-4.2,6.133587857,0.0,0.0,0.0,4.47,-4.2,6.133587857
2020-06-10 04:00:00,5.49,0.64,5.5271783036,0.0,0.0,0.0,5.49,0.64,5.5271783036,4.42,-4.37,6.2155691614,0.0,0.0,0.0,4.42,-4.37,6.2155691614
2020-06-10 04:30:00,5.59,1.27,5.7324514826,0.0,0.0,0.0,5.59,1.27,5.7324514826,4.34,-4.73,6.4193847057,0.0,0.0,0.0,4.34,-4.73,6.4193847057
2020-06-10 05:00:00,5.6815,1.332,5.8355519233,0.0415,-0.008,0.0422640509,5.64,1.34,5.7969992237,4.3815,-4.578,6.3368467119,0.0415,-0.008,0.0422640509,4.34,-4.57,6.3024201700999996
2020-06-10 05:30:00,5.7635000000000005,1.2945,5.9070857874,0.0335,-0.0055000000000000005,0.0339484904,5.73,1.3,5.8756191163,4.5035,-4.5755,6.420024338,0.0335,-0.0055000000000000005,0.0339484904,4.47,-4.57,6.3926363888
2020-06-10 06:00:00,6.049,1.4055,6.2101393905,0.049,-0.0045000000000000005,0.0492061988,6.0,1.4100000000000001,6.1634487099,4.799,-4.5245,6.5955667876,0.049,-0.0045000000000000005,0.0492061988,4.75,-4.52,6.556897132
2020-06-10 06:30:00,6.259,0.6135,6.2889954086,0.11900000000000001,-0.006500000000000001,0.1191773888,6.14,0.62,6.1712235416,5.149,-3.8165,6.4092022319,0.11900000000000001,-0.006500000000000001,0.1191773888,5.03,-3.81,6.310071315
2020-06-10 07:00:00,6.4885,0.597,6.5159067865,0.34850000000000003,-0.023,0.3492581424,6.14,0.62,6.1712235416,5.4385,-3.573,6.5071968811000005,0.34850000000000003,-0.023,0.3492581424,5.09,-3.55,6.2056909366
2020-06-10 07:30:00,7.128,1.5375,7.2919332313,0.588,-0.0425,0.5895339261,6.54,1.58,6.7281498200000005,5.918,-3.7625,7.0127833454,0.588,-0.0425,0.5895339261,5.33,-3.7199999999999998,6.4997923044
2020-06-10 08:00:00,7.5235,1.754,7.7252552223,0.5035000000000001,-0.036000000000000004,0.5047853504,7.02,1.79,7.2446186925,6.3135,-3.826,7.3823138818,0.5035000000000001,-0.036000000000000004,0.5047853504,5.8100000000000005,-3.79,6.9368724941
2020-06-10 08:30:00,7.922,2.216,8.2261011421,0.602,-0.044,0.6036058316,7.32,2.26,7.6609398901,6.702,-3.924,7.7662461975,0.602,-0.044,0.6036058316,6.1,-3.88,7.2294121476
2020-06-10 09:00:00,8.3035,2.3355,8.625698377500001,0.8935000000000001,-0.0645,0.8958250387000001,7.41,2.4,7.7889729747,7.0535,-3.8045,8.0141176994,0.8935000000000001,-0.0645,0.8958250387000001,6.16,-3.74,7.2064693158
2020-06-10 09:30:00,8.382,2.442,8.7304803992,1.492,-0.108,1.4959037402,6.89,2.55,7.346740774,7.122,-3.658,8.0064878692,1.492,-0.108,1.4959037402,5.63,-3.55,6.6557794435
2020-06-10 10:00:00,8.6485,2.6275,9.0388222961,1.5585,-0.1125,1.562555119,7.09,2.74,7.6010328246,7.3685,-3.4325,8.1287667269,1.5585,-0.1125,1.562555119,5.8100000000000005,-3.32,6.6916739311
2020-06-10 10:30:00,8.782,2.6115,9.1620661562,1.242,-0.08850000000000001,1.2451490875,7.54,2.7,8.0088451103,7.522,-3.4585,8.2789918619,1.242,-0.08850000000000001,1.2451490875,6.28,-3.37,7.1270821519
2020-06-10 11:00:00,8.826,2.6115,9.204249467,1.226,-0.08850000000000001,1.2291900789,7.6,2.7,8.0653580206,7.566,-3.4585,8.3189890161,1.226,-0.08850000000000001,1.2291900789,6.34,-3.37,7.1800069638
2020-06-10 11:30:00,8.8545,2.4855,9.1967320555,1.2145000000000001,-0.0945,1.218170965,7.64,2.58,8.0638700386,7.5545,-3.5645,8.3532107899,1.2145000000000001,-0.0945,1.218170965,6.34,-3.47,7.2274822725
2020-06-10 12:00:00,8.8835,2.657,9.2723363426,1.9935,-0.153,1.999362711,6.89,2.81,7.4409811181,7.6035,-3.383,8.3221332151,1.9935,-0.153,1.999362711,5.61,-3.23,6.47340714
2020-06-10 12:30:00,8.94,2.608,9.3126400124,1.08,-0.07200000000000001,1.0823973392,7.86,2.68,8.3043362167,7.67,-3.412,8.3946795055,1.08,-0.07200000000000001,1.0823973392,6.59,-3.34,7.3880782346
2020-06-10 13:00:00,8.9695,2.584,9.3342908809,1.4095,-0.096,1.4127654618,7.5600000000000005,2.68,8.0209725096,7.6895,-3.436,8.4222625375,1.4095,-0.096,1.4127654618,6.28,-3.34,7.1129459438
2020-06-10 13:30:00,8.9555,2.5675,9.316278039,1.4455,-0.1125,1.4498712012000001,7.51,2.68,7.9738635554,7.6955,-3.5125,8.4592184332,1.4455,-0.1125,1.4498712012000001,6.25,-3.4,7.1149490511
2020-06-10 14:00:00,8.6845,2.586,9.0613429606,1.1745,-0.094,1.1782555962,7.51,2.68,7.9738635554,7.4545,-3.664,8.3062907636,1.1745,-0.094,1.1782555962,6.28,-3.5700000000000003,7.2238009386
2020-06-10 14:30:00,8.5455,2.4905,8.9010201943,0.4955,-0.029500000000000002,0.49637737660000003,8.05,2.52,8.4352178395,7.3055,-3.7695,8.2206727523,0.4955,-0.029500000000000002,0.49637737660000003,6.8100000000000005,-3.74,7.7694079569
2020-06-10 15:00:00,8.6395,1.9220000000000002,8.8507086863,0.5895,-0.048,0.5914509701,8.05,1.97,8.2875448717,7.5195,-3.178,8.1634897103,0.5895,-0.048,0.5914509701,6.93,-3.13,7.6040647025
2020-06-10 15:30:00,8.2495,1.359,8.3606896396,0.8895000000000001,-0.061,0.8915891711,7.36,1.42,7.495732119,7.2295,-3.051,7.8469275038,0.8895000000000001,-0.061,0.8915891711,6.34,-2.99,7.0096861556
2020-06-10 16:00:00,8.193,1.2645,8.2900065893,1.303,-0.10550000000000001,1.3072640322,6.89,1.37,7.0248843407,7.173,-3.1755,7.8444712537,1.303,-0.10550000000000001,1.3072640322,5.87,-3.07,6.6243339288000005
2020-06-10 16:30:00,7.7615,0.9315,7.8171973558,0.7115,-0.0585,0.7139009035,7.05,0.99,7.1191713001,6.7715,-3.5484999999999998,7.6449371809,0.7115,-0.0585,0.7139009035,6.06,-3.49,6.9931180456
2020-06-10 17:00:00,7.9190000000000005,0.9490000000000001,7.9756605996,0.609,-0.041,0.6103785711,7.31,0.99,7.3767336945,6.909,-3.531,7.759010375,0.609,-0.041,0.6103785711,6.3,-3.49,7.2020899744
2020-06-10 17:30:00,7.8675,0.746,7.9027888906,0.7575000000000001,-0.064,0.7601988227,7.11,0.81,7.1559904975,6.8775,-3.714,7.8162524428,0.7575000000000001,-0.064,0.7601988227,6.12,-3.65,7.1257911841
2020-06-10 18:00:00,7.5955,0.596,7.6188474358,1.0155,-0.084,1.0189682282,6.58,0.68,6.6150434617,6.5855,-3.904,7.6557185326,1.0155,-0.084,1.0189682282,5.57,-3.8200000000000003,6.7540580394
2020-06-10 18:30:00,7.51,0.623,7.5357965073,0.72,-0.057,0.7222527259,6.79,0.68,6.823965123,6.51,-3.877,7.5770197967,0.72,-0.057,0.7222527259,5.79,-3.8200000000000003,6.9366057982000005
2020-06-10 19:00:00,7.1485,0.3865,7.1589408784,0.35850000000000004,-0.0235,0.35926939750000003,6.79,0.41000000000000003,6.802367235,6.1485,-4.2135,7.4536993835,0.35850000000000004,-0.0235,0.35926939750000003,5.79,-4.19,7.1470413459
2020-06-10 19:30:00,6.9975000000000005,0.3195,7.0047902538,0.20750000000000002,-0.0105,0.2077654928,6.79,0.33,6.798014416,5.9975000000000005,-4.2005,7.3221722528,0.20750000000000002,-0.0105,0.2077654928,5.79,-4.19,7.1470413459
2020-06-10 20:00:00,7.032,0.454,7.0466403342,0.112,-0.006,0.11216059910000001,6.92,0.46,6.9352721648,5.992,-3.856,7.125503491,0.112,-0.006,0.11216059910000001,5.88,-3.85,7.0282928226
2020-06-10 20:30:00,6.885,0.312,6.8920656555,0.125,-0.008,0.1252557384,6.76,0.32,6.7675697263,5.835,-3.818,6.9731161614,0.125,-0.008,0.1252557384,5.71,-3.81,6.8644154886
2020-06-10 21:00:00,7.035,0.444,7.0489971627,0.275,-0.016,0.27546506130000004,6.76,0.46,6.7756328117999995,5.985,-3.666,7.0185312566,0.275,-0.016,0.27546506130000004,5.71,-3.65,6.776916703
2020-06-10 21:30:00,6.811,0.3775,6.8214534558,0.311,-0.022500000000000003,0.3118128445,6.5,0.4,6.5122960621,5.781,-3.7625,6.8975624136,0.311,-0.022500000000000003,0.3118128445,5.47,-3.74,6.6263489193
2020-06-10 22:00:00,6.5145,0.2175,6.5181298315,0.41450000000000004,-0.0125,0.4146884373,6.1,0.23,6.1043345256,5.4945,-3.9625,6.7742849438,0.41450000000000004,-0.0125,0.4146884373,5.08,-3.95,6.4349747474
2020-06-10 22:30:00,6.308,0.214,6.3116289498,0.448,-0.016,0.44828562320000004,5.86,0.23,5.8645119149,5.298,-4.076,6.6845029733,0.448,-0.016,0.44828562320000004,4.85,-4.06,6.3250375493
2020-06-10 23:00:00,6.2505,0.554,6.2750032869,0.29050000000000004,-0.026000000000000002,0.2916611904,5.96,0.58,5.9881549746000005,5.2005,-4.226,6.7010653071,0.29050000000000004,-0.026000000000000002,0.2916611904,4.91,-4.2,6.4612769636
2020-06-10 23:30:00,6.0325,0.41000000000000003,6.0464168108,0.4025,-0.02,0.4029965881,5.63,0.43,5.6463970813,4.9525,-3.9699999999999998,6.3472951917,0.4025,-0.02,0.4029965881,4.55,-3.95,6.0253630596
2020-06-11 00:00:00,5.6115,0.214,5.6155790663000005,0.5915,-0.026000000000000002,0.5920711528,5.02,0.24,5.0257337773,4.5215,-4.026,6.054142239,0.5915,-0.026000000000000002,0.5920711528,3.93,-4.0,5.6075752336
2020-06-11 00:30:00,5.354,0.2245,5.3587047176,0.424,-0.0155,0.4242832191,4.93,0.24,4.935838328,4.274,-4.0155,5.8644109892,0.424,-0.0155,0.4242832191,3.85,-4.0,5.5518015094
2020-06-11 01:00:00,5.2775,0.3125,5.2867440358,0.7575000000000001,-0.0175,0.7577021182,4.52,0.33,4.53203045,4.2175,-4.0175,5.8247414106,0.7575000000000001,-0.0175,0.7577021182,3.46,-4.0,5.2888183936
2020-06-11 01:30:00,5.238,0.2675,5.2448260457,0.8180000000000001,-0.022500000000000003,0.8183093853000001,4.42,0.29,4.4295033582,4.178,-4.0225,5.7996715640000005,0.8180000000000001,-0.022500000000000003,0.8183093853000001,3.36,-4.0,5.2239448695
2020-06-11 02:00:00,5.152,0.221,5.1567378254,0.732,-0.029,0.7325742283000001,4.42,0.25,4.4270644902,4.092,-4.119,5.8060851699,0.732,-0.029,0.7325742283000001,3.36,-4.09,5.2931748507
2020-06-11 02:30:00,5.085,0.28400000000000003,5.0929246018,0.8150000000000001,-0.026000000000000002,0.8154146185000001,4.27,0.31,4.2812381387,4.025,-4.066,5.721274421,0.8150000000000001,-0.026000000000000002,0.8154146185000001,3.21,-4.04,5.1600096899
2020-06-11 03:00:00,5.2345,0.4555,5.2542811592,1.2145000000000001,-0.0245,1.214747093,4.02,0.48,4.0485552979,4.1745,-3.9145000000000003,5.7227406459,1.2145000000000001,-0.0245,1.214747093,2.96,-3.89,4.8881182472999996
2020-06-11 03:30:00,5.1915,0.448,5.2107942053,1.6415000000000002,-0.032,1.6418118802000001,3.55,0.48,3.5823037280000003,4.1115,-3.922,5.6821225128,1.6415000000000002,-0.032,1.6418118802000001,2.47,-3.89,4.6079279508
2020-06-11 04:00:00,5.2415,0.4545,5.2611683588,1.7515,-0.025500000000000002,1.7516856168000001,3.49,0.48,3.5228539567,4.1915,-3.9155,5.7358358153,1.7515,-0.025500000000000002,1.7516856168000001,2.44,-3.89,4.5919168111
2020-06-11 04:30:00,5.24,0.54,5.2677509432,1.44,-0.02,1.4401388822,3.8,0.56,3.8410415254,4.17,-3.8,5.6417107335,1.44,-0.02,1.4401388822,2.73,-3.7800000000000002,4.6627566953
2020-06-11 05:00:00,5.3045,0.6005,5.3383818241,1.8945,-0.0195,1.8946003536,3.41,0.62,3.4659053651000002,4.2245,-3.7395,5.6418313073,1.8945,-0.0195,1.8946003536,2.33,-3.7199999999999998,4.3894532689
2020-06-11 05:30:00,5.401,0.5895,5.4330756713,2.231,-0.030500000000000003,2.231208473,3.17,0.62,3.2300619189,4.331,-3.7805,5.7488904364,2.231,-0.030500000000000003,2.231208473,2.1,-3.75,4.2979646346
2020-06-11 06:00:00,5.6645,0.6880000000000001,5.706128657,2.2245,-0.042,2.2248964583,3.44,0.73,3.5166034749,4.5845,-3.652,5.8612920291,2.2245,-0.042,2.2248964583,2.36,-3.61,4.3129688151
2020-06-11 06:30:00,6.1395,1.093,6.2360331341,2.3195,-0.057,2.3202002608,3.8200000000000003,1.15,3.9893483177,4.9895,-3.667,6.19209167,2.3195,-0.057,2.3202002608,2.67,-3.61,4.4901002216
2020-06-11 07:00:00,6.4635,1.662,6.6737602781,2.3535,-0.068,2.3544821618,4.11,1.73,4.4592600283,5.1935,-3.838,6.4577617059,2.3535,-0.068,2.3544821618,2.84,-3.77,4.7200105932
2020-06-11 07:30:00,6.6255,1.7255,6.8465027934,2.6855,-0.0645,2.6862744648,3.94,1.79,4.3275512706,5.3555,-3.7445,6.5347272705,2.6855,-0.0645,2.6862744648,2.67,-3.68,4.5465701358
2020-06-11 08:00:00,6.868,1.108,6.9568015639,2.818,-0.10200000000000001,2.8198453858,4.05,1.21,4.2268901098,5.788,-3.052,6.5433667175,2.818,-0.10200000000000001,2.8198453858,2.9699999999999998,-2.95,4.1860960333
2020-06-11 08:30:00,7.393,1.909,7.6354914708,3.153,-0.111,3.1549532485,4.24,2.02,4.6965945109,6.213,-3.351,7.0590771352,3.153,-0.111,3.1549532485,3.06,-3.24,4.4565906251000005
2020-06-11 09:00:00,7.5765,2.3015,7.9183492282,3.4165,-0.11850000000000001,3.418554446,4.16,2.42,4.8126915546,6.3565000000000005,-3.6785,7.344144232,3.4165,-0.11850000000000001,3.418554446,2.94,-3.56,4.6170553386
2020-06-11 09:30:00,7.6835,2.257,8.0081346923,3.4035,-0.133,3.4060976571,4.28,2.39,4.9020913904,6.4435,-3.693,7.4267719266,3.4035,-0.133,3.4060976571,3.04,-3.56,4.6813673216
2020-06-11 10:00:00,7.8185,2.2665,8.1403909304,3.5685000000000002,-0.1635,3.5722436227000003,4.25,2.43,4.8956511314,6.5585,-3.5935,7.4784466636,3.5685000000000002,-0.1635,3.5722436227000003,2.99,-3.43,4.550274717
2020-06-11 10:30:00,7.7485,2.0405,8.012670747,4.1185,-0.2195,4.1243450995,3.63,2.26,4.2760378857,6.5185,-3.8095,7.5500418873,4.1185,-0.2195,4.1243450995,2.4,-3.59,4.3183445902
2020-06-11 11:00:00,8.0125,2.1965,8.3081146176,2.7225,-0.10350000000000001,2.7244666451,5.29,2.3,5.7683706538,6.7625,-3.5635,7.6439478347000005,2.7225,-0.10350000000000001,2.7244666451,4.04,-3.46,5.3191352681
2020-06-11 11:30:00,7.9375,1.9264999999999999,8.1679439579,3.2975,-0.1335,3.3002012817,4.64,2.06,5.0767312318,6.6675,-3.5935,7.5742193327,3.2975,-0.1335,3.3002012817,3.37,-3.46,4.8299585920000006
2020-06-11 12:00:00,8.092,1.9849999999999999,8.3319078848,4.052,-0.215,4.0576999643,4.04,2.2,4.6001739098000005,6.812,-3.505,7.6608334403,4.052,-0.215,4.0576999643,2.76,-3.29,4.2943800484
2020-06-11 12:30:00,8.208,2.0465,8.4592804806,4.288,-0.2235,4.2938207054,3.92,2.27,4.5298233961,6.928,-3.4235,7.7277122261,4.288,-0.2235,4.2938207054,2.64,-3.2,4.1484454920000005
2020-06-11 13:00:00,8.2995,2.0965,8.560199326,3.9295,-0.17350000000000002,3.9333284251,4.37,2.27,4.9244085939,7.0195,-3.3735,7.7880602527,3.9295,-0.17350000000000002,3.9333284251,3.09,-3.2,4.4483817282
2020-06-11 13:30:00,8.27,2.134,8.5408931617,2.29,-0.08600000000000001,2.2916142782,5.98,2.22,6.3787773123000004,7.04,-3.566,7.8916383597,2.29,-0.08600000000000001,2.2916142782,4.75,-3.48,5.8883698933
2020-06-11 14:00:00,8.083,1.9649999999999999,8.3184201625,1.8130000000000002,-0.065,1.8141648216,6.27,2.03,6.5904324593,6.8629999999999995,-3.835,7.8618060266,1.8130000000000002,-0.065,1.8141648216,5.05,-3.77,6.3020155506
2020-06-11 14:30:00,7.948,2.0375,8.205005195,1.8980000000000001,-0.0925,1.9002526806,6.05,2.13,6.4140003118,6.718,-3.7825,7.7096582447,1.8980000000000001,-0.0925,1.9002526806,4.82,-3.69,6.0702965331
2020-06-11 15:00:00,7.995,2.1745,8.2854375413,1.895,-0.0955,1.8974048725000001,6.1,2.27,6.5086788214,6.775,-3.7855,7.7608398547,1.895,-0.0955,1.8974048725000001,4.88,-3.69,6.118047074
2020-06-11 15:30:00,7.6690000000000005,1.4135,7.798175636,1.939,-0.0965,1.9413998171,5.73,1.51,5.9256223302,6.559,-3.5065,7.4374742521,1.939,-0.0965,1.9413998171,4.62,-3.41,5.7421685799
2020-06-11 16:00:00,7.6945,0.843,7.7405412763,1.9645000000000001,-0.08700000000000001,1.9664255008,5.73,0.93,5.8049806201,6.6445,-3.237,7.3910452069,1.9645000000000001,-0.08700000000000001,1.9664255008,4.68,-3.15,5.6413562199000005
2020-06-11 16:30:00,7.4995,0.6845,7.5306733099,2.6295,-0.14550000000000002,2.633522451,4.87,0.8300000000000001,4.9402226670000005,6.4495000000000005,-3.4155,7.2980607356,2.6295,-0.14550000000000002,2.633522451,3.8200000000000003,-3.27,5.0284490651
2020-06-11 17:00:00,7.483,0.6880000000000001,7.5145613977,2.613,-0.14200000000000002,2.6168555558,4.87,0.8300000000000001,4.9402226670000005,6.433,-3.502,7.3244448936,2.613,-0.14200000000000002,2.6168555558,3.8200000000000003,-3.36,5.0874355033
2020-06-11 17:30:00,7.4025,0.493,7.41889852,1.7625000000000002,-0.067,1.7637730154,5.64,0.56,5.667733233,6.3725,-3.6870000000000003,7.3622500127,1.7625000000000002,-0.067,1.7637730154,4.61,-3.62,5.8614418022
2020-06-11 18:00:00,7.2785,0.445,7.2920907324,2.3285,-0.115,2.3313380814,4.95,0.56,4.9815760558,6.2285,-3.735,7.2625365576,2.3285,-0.115,2.3313380814,3.9,-3.62,5.3211277
2020-06-11 18:30:00,6.994,0.48650000000000004,7.0108999601,3.694,-0.14350000000000002,3.6967862056,3.3,0.63,3.3595981903,5.974,-4.0935,7.241920895,3.694,-0.14350000000000002,3.6967862056,2.2800000000000002,-3.95,4.5608003684
2020-06-11 19:00:00,7.0605,0.6355000000000001,7.0890422837,3.0305,-0.0745,3.0314155934,4.03,0.71,4.0920654931,6.0105,-3.8745000000000003,7.1510740802,3.0305,-0.0745,3.0314155934,2.98,-3.8,4.8291200027
2020-06-11 19:30:00,6.9995,0.655,7.0300800316,2.8795,-0.055,2.8800252169,4.12,0.71,4.1807296014,5.9395,-3.755,7.0269257325,2.8795,-0.055,2.8800252169,3.06,-3.7,4.8014164577
2020-06-11 20:00:00,6.7765,0.591,6.8022226698,2.7565,-0.059000000000000004,2.7571313444000003,4.02,0.65,4.0722107017999996,5.6965,-3.759,6.8249683699,2.7565,-0.059000000000000004,2.7571313444000003,2.94,-3.7,4.72584384
2020-06-11 20:30:00,6.777,0.6045,6.8039069107,2.187,-0.0455,2.187473257,4.59,0.65,4.6357955089,5.727,-3.7455,6.8430475119,2.187,-0.0455,2.187473257,3.54,-3.7,5.1207030767
2020-06-11 21:00:00,6.7,0.6895,6.735384937,2.11,-0.0405,2.110388649,4.59,0.73,4.6476875971,5.65,-3.6705,6.7375863816,2.11,-0.0405,2.110388649,3.54,-3.63,5.0703550172
2020-06-11 21:30:00,6.803,0.685,6.8373996519,1.933,-0.045,1.9335237263,4.87,0.73,4.9244085939,5.763,-3.675,6.8350416239000005,1.933,-0.045,1.9335237263,3.83,-3.63,5.2769119758
2020-06-11 22:00:00,6.6255,0.5015000000000001,6.6444527615,1.7555,-0.0385,1.7559221224,4.87,0.54,4.8998469364,5.5855,-3.9385,6.8344416378,1.7555,-0.0385,1.7559221224,3.83,-3.9,5.4661595293000005
2020-06-11 22:30:00,6.2575,0.359,6.2677896622,2.0375,-0.041,2.0379124736,4.22,0.4,4.2389149555,5.2175,-4.041,6.5993929456,2.0375,-0.041,2.0379124736,3.18,-4.0,5.1100293541
2020-06-11 23:00:00,5.967,0.401,5.9804590125,2.257,-0.039,2.2573369266,3.71,0.44,3.7360005353,4.897,-4.399,6.5826901796,2.257,-0.039,2.2573369266,2.64,-4.36,5.0969794977
2020-06-11 23:30:00,5.749,0.2335,5.7537399359,2.419,-0.036500000000000005,2.4192753564,3.33,0.27,3.3409280148000002,4.689,-4.1365,6.2527876383,2.419,-0.036500000000000005,2.4192753564,2.27,-4.1,4.6864592178
2020-06-12 00:00:00,5.5725,0.324,5.5819111646,2.2425,-0.026000000000000002,2.2426507196,3.33,0.35000000000000003,3.3483428737,4.5125,-4.126,6.1144527351,2.2425,-0.026000000000000002,2.2426507196,2.27,-4.1,4.6864592178
2020-06-12 00:30:00,5.309,0.306,5.3178112979,1.799,-0.044,1.7995379963,3.51,0.35000000000000003,3.5274069796000003,4.249,-4.384,6.1051991778,1.799,-0.044,1.7995379963,2.45,-4.34,4.9837837032
2020-06-12 01:00:00,5.252,0.992,5.3448637027,1.612,-0.038,1.6124478286000001,3.64,1.03,3.7829221509,4.062,-4.958,6.4094935837,1.612,-0.038,1.6124478286000001,2.45,-4.92,5.4962623664
2020-06-12 01:30:00,5.375,1.1925,5.5056953466,1.695,-0.0275,1.6952230679,3.68,1.22,3.8769575701,4.145,-4.7675,6.3174426194,1.695,-0.0275,1.6952230679,2.45,-4.74,5.3357379996
2020-06-12 02:00:00,5.1215,0.9135000000000001,5.2023306796,1.8014999999999999,-0.036500000000000005,1.8018697234,3.32,0.9500000000000001,3.4532448509,3.9314999999999998,-4.8365,6.2328504314,1.8014999999999999,-0.036500000000000005,1.8018697234,2.13,-4.8,5.2513712495
2020-06-12 02:30:00,4.929,0.124,4.9305595017,1.219,-0.036000000000000004,1.2195314674,3.71,0.16,3.713448532,3.829,-4.006,5.5415951675,1.219,-0.036000000000000004,1.2195314674,2.61,-3.9699999999999998,4.7511051346
2020-06-12 03:00:00,4.7445,0.069,4.7450017123,1.0345,-0.041,1.035312151,3.71,0.11,3.7116303695,3.6445,-4.091,5.4789288415,1.0345,-0.041,1.035312151,2.61,-4.05,4.8181531732
2020-06-12 03:30:00,4.665,0.083,4.6657383124,1.425,-0.027,1.4252557665,3.24,0.11,3.2418667462,3.585,-4.077,5.4290104071,1.425,-0.027,1.4252557665,2.16,-4.05,4.59
2020-06-12 04:00:00,4.753,0.085,4.7537599855,1.183,-0.025,1.1832641294,3.5700000000000003,0.11,3.5716942758,3.673,-4.075,5.4860326284,1.183,-0.025,1.1832641294,2.49,-4.05,4.7542191788
