Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-12 04:30:00,4.7945,0.17350000000000002,4.797638221,1.4045,-0.026500000000000003,1.4047499777999999,3.39,0.2,3.3958945802000002,3.7145,-3.9665,5.4342094641,1.4045,-0.026500000000000003,1.4047499777999999,2.31,-3.94,4.5672420562
2020-06-12 05:00:00,4.928,0.2215,4.9329753952,1.6280000000000001,-0.0285,1.6282494434,3.3,0.25,3.3094561487,3.838,-3.8985000000000003,5.4706988813,1.6280000000000001,-0.0285,1.6282494434,2.21,-3.87,4.4565681864
2020-06-12 05:30:00,5.0815,0.227,5.0865677278,1.4615,-0.023,1.4616809672,3.62,0.25,3.6286223281,3.9915000000000003,-3.893,5.5756184635,1.4615,-0.023,1.4616809672,2.5300000000000002,-3.87,4.6236133056
2020-06-12 06:00:00,5.362,0.2995,5.3703579257000005,1.042,-0.0205,1.042201636,4.32,0.32,4.3318356386,4.2620000000000005,-3.7205,5.6574520988,1.042,-0.0205,1.042201636,3.22,-3.7,4.9049362891
2020-06-12 06:30:00,5.8915,1.229,6.0183231261,0.8615,-0.031,0.8620575677000001,5.03,1.26,5.1854122305,4.6615,-4.001,6.1430923198,0.8615,-0.031,0.8620575677000001,3.8,-3.9699999999999998,5.4955345509
2020-06-12 07:00:00,6.3135,1.035,6.3977736167,1.0735000000000001,-0.025,1.0737910644,5.24,1.06,5.3461387936,5.2035,-3.455,6.2460737468,1.0735000000000001,-0.025,1.0737910644,4.13,-3.43,5.3685938569000005
2020-06-12 07:30:00,6.626,0.968,6.6963348184,1.6760000000000002,-0.032,1.6763054614000001,4.95,1.0,5.05,5.566,-3.112,6.3769036373,1.6760000000000002,-0.032,1.6763054614000001,3.89,-3.08,4.9617033366
2020-06-12 08:00:00,5.6145,1.113,5.7237556945,2.2345,-0.047,2.2349942394,3.38,1.16,3.573513677,6.9045000000000005,-3.127,7.5795942668,2.2345,-0.047,2.2349942394,4.67,-3.08,5.5942202316
2020-06-12 08:30:00,7.0955,1.114,7.1824171593,2.3055,-0.08600000000000001,2.3071034329,4.79,1.2,4.9380259214,6.0955,-3.166,6.8686735437,2.3055,-0.08600000000000001,2.3071034329,3.79,-3.08,4.8836973698
2020-06-12 09:00:00,7.167,1.244,7.2741614637,2.6470000000000002,-0.166,2.6522000302,4.52,1.4100000000000001,4.7348178423,6.117,-3.066,6.8423712995,2.6470000000000002,-0.166,2.6522000302,3.47,-2.9,4.5222671305
2020-06-12 09:30:00,7.4125,1.2905,7.5239980396,3.0325,-0.20950000000000002,3.0397280306,4.38,1.5,4.6297300137,6.3525,-3.0295,7.0379064003,3.0325,-0.20950000000000002,3.0397280306,3.32,-2.8200000000000003,4.3560073462
2020-06-12 10:00:00,7.4825,1.3305,7.5998708213,3.2425,-0.2195,3.249920999,4.24,1.55,4.5144324117,6.3925,-2.8395,6.9947706539,3.2425,-0.2195,3.249920999,3.15,-2.62,4.0971819584
2020-06-12 10:30:00,7.4655000000000005,1.3085,7.5793048824,3.3255,-0.24150000000000002,3.3342574136,4.14,1.55,4.4206447494,6.3755,-2.9615,7.0297569304,3.3255,-0.24150000000000002,3.3342574136,3.05,-2.7199999999999998,4.0866734638
2020-06-12 11:00:00,7.3,1.178,7.3944360164,4.27,-0.372,4.2861735849,3.03,1.55,3.4034394368,6.19,-3.092,6.9192892699,4.27,-0.372,4.2861735849,1.92,-2.7199999999999998,3.3293843275
2020-06-12 11:30:00,7.1825,1.0265,7.2554812728,4.7925,-0.3835,4.8078195162,2.39,1.4100000000000001,2.7749234224,6.1025,-3.4035,6.9874400534,4.7925,-0.3835,4.8078195162,1.31,-3.02,3.2918839591
2020-06-12 12:00:00,7.1225,1.151,7.2149017492,4.4425,-0.339,4.4554154969,2.68,1.49,3.0663496213,6.0225,-3.259,6.8477432231,4.4425,-0.339,4.4554154969,1.58,-2.92,3.3200602404
2020-06-12 12:30:00,7.2435,1.1305,7.3311883416,3.5435,-0.2495,3.552272864,3.7,1.38,3.9489745504,6.1435,-3.2395,6.9452827516,3.5435,-0.2495,3.552272864,2.6,-2.99,3.9623351701000002
2020-06-12 13:00:00,7.279,1.121,7.364813779,3.879,-0.309,3.8912879616,3.4,1.43,3.6884820726000003,6.169,-3.239,6.9676166657,3.879,-0.309,3.8912879616,2.29,-2.93,3.7187363445
2020-06-12 13:30:00,7.2695,1.0645,7.3470259629,2.9595000000000002,-0.2155,2.9673355894,4.31,1.28,4.4960538253,6.1995000000000005,-3.3455,7.0445844803,2.9595000000000002,-0.2155,2.9673355894,3.24,-3.13,4.504941731
2020-06-12 14:00:00,7.148,1.0245,7.2210459249,3.368,-0.2555,3.3776773455,3.7800000000000002,1.28,3.9908395107,6.068,-3.4355,6.9730398142,3.368,-0.2555,3.3776773455,2.7,-3.18,4.171618391
2020-06-12 14:30:00,7.2055,1.0905,7.2875524355,4.2855,-0.2295,4.2916407701,2.92,1.32,3.2044968404,6.1155,-3.4795,7.03606854,4.2855,-0.2295,4.2916407701,1.83,-3.25,3.7297989222
2020-06-12 15:00:00,7.0785,1.159,7.1727570187,4.8285,-0.271,4.8360989702,2.25,1.43,2.6659707425,5.9585,-3.391,6.8558444593,4.8285,-0.271,4.8360989702,1.13,-3.12,3.3183278922
2020-06-12 15:30:00,6.998,1.052,7.0766311194,3.488,-0.168,3.4920435278,3.51,1.22,3.7159790096,5.918,-3.518,6.8846966527,3.488,-0.168,3.4920435278,2.43,-3.35,4.1385263078
2020-06-12 16:00:00,6.953,0.8160000000000001,7.0007188917,3.173,-0.134,3.1758282384,3.7800000000000002,0.9500000000000001,3.8975505128,5.873,-3.734,6.9595175839,3.173,-0.134,3.1758282384,2.7,-3.6,4.5
2020-06-12 16:30:00,6.7985,0.6765,6.8320754167,2.3985,-0.0935,2.4003217493,4.4,0.77,4.4668669109,5.7285,-3.9535,6.9603070694,2.3985,-0.0935,2.4003217493,3.33,-3.86,5.0978917211
2020-06-12 17:00:00,5.034,0.0425,5.0341794018,2.294,-0.0675,2.2949928649,2.74,0.11,2.7422071402,7.754,-3.1875,8.383595425,2.294,-0.0675,2.2949928649,5.46,-3.12,6.2885610437
2020-06-12 17:30:00,6.9705,0.0685,6.970836571,1.4505,-0.0415,1.4510935532,5.52,0.11,5.5210959057,5.9905,-3.4314999999999998,6.903715123,1.4505,-0.0415,1.4510935532,4.54,-3.39,5.6660127074
2020-06-12 18:00:00,6.9115,0.42650000000000005,6.9246468863,1.4715,-0.053500000000000006,1.4724722408,5.44,0.48,5.4611354131,5.8215,-3.8535,6.9813554916000005,1.4715,-0.053500000000000006,1.4724722408,4.35,-3.8,5.7760280470000005
2020-06-12 18:30:00,6.8625,0.4315,6.8760525376,1.8225,-0.0485,1.8231452219,5.04,0.48,5.0628055463,5.7625,-3.8485,6.9294558589,1.8225,-0.0485,1.8231452219,3.94,-3.8,5.4739017163
2020-06-12 19:00:00,6.5945,0.2645,6.5998023076,1.6644999999999999,-0.0455,1.6651217673,4.93,0.31,4.9397368351,5.4945,-4.0255,6.8113273670000005,1.6644999999999999,-0.0455,1.6651217673,3.83,-3.98,5.5235224269
2020-06-12 19:30:00,6.508,0.5750000000000001,6.5333520493,0.748,-0.025,0.7484176641,5.76,0.6000000000000001,5.7911656858,5.358,-4.165,6.7864120859,0.748,-0.025,0.7484176641,4.61,-4.14,6.1961036144
2020-06-12 20:00:00,6.4905,1.199,6.6003175113,1.1105,-0.021,1.1106985415,5.38,1.22,5.5165931516,5.1905,-4.441,6.8310885846,1.1105,-0.021,1.1106985415,4.08,-4.42,6.0152140444
2020-06-12 20:30:00,6.202,1.1455,6.3068989408,1.472,-0.0245,1.4722038751,4.73,1.17,4.8725557975000005,4.902,-4.5245,6.6708848176,1.472,-0.0245,1.4722038751,3.43,-4.5,5.6581710826
2020-06-12 21:00:00,6.1275,1.1440000000000001,6.2333772748,1.3975,-0.026000000000000002,1.3977418395,4.73,1.17,4.8725557975000005,4.8275,-4.606,6.6723303463,1.3975,-0.026000000000000002,1.3977418395,3.43,-4.58,5.7220013981
2020-06-12 21:30:00,5.79,0.8785000000000001,5.856266921,1.17,-0.021500000000000002,1.1701975261,4.62,0.9,4.7068460778,4.5600000000000005,-4.7615,6.5928356759,1.17,-0.021500000000000002,1.1701975261,3.39,-4.74,5.8274951737
2020-06-12 22:00:00,5.6405,0.132,5.6420443325,0.8705,-0.018000000000000002,0.8706860801,4.77,0.15,4.7723579078,4.5105,-4.048,6.0606034559,0.8705,-0.018000000000000002,0.8706860801,3.64,-4.03,5.4305156293
2020-06-12 22:30:00,5.606,0.131,5.6075303833,0.766,-0.019,0.7662356035,4.84,0.15,4.8423238223,4.486,-4.009,6.0163341829,0.766,-0.019,0.7662356035,3.7199999999999998,-3.99,5.4551351954000005
2020-06-12 23:00:00,5.5145,0.1345,5.51614,0.23450000000000001,-0.0155,0.2350117018,5.28,0.15,5.2821302521,4.4345,-4.0755,6.0228307713,0.23450000000000001,-0.0155,0.2350117018,4.2,-4.06,5.8415408926
2020-06-12 23:30:00,5.267,0.145,5.2689955399,0.077,-0.005,0.07716216690000001,5.19,0.15,5.1921671776,4.167,-4.135,5.8704441059,0.077,-0.005,0.07716216690000001,4.09,-4.13,5.8124865591
2020-06-13 00:00:00,5.135,0.21450000000000002,5.1394781107,0.065,-0.0155,0.0668225261,5.07,0.23,5.0752142812,4.025,-4.0555,5.7138170473,0.065,-0.0155,0.0668225261,3.96,-4.04,5.6571370851000005
2020-06-13 00:30:00,4.8469999999999995,0.114,4.8483404377,0.197,-0.016,0.1976486782,4.65,0.13,4.6518168494,3.777,-4.296,5.7202574243,0.197,-0.016,0.1976486782,3.58,-4.28,5.579856629
2020-06-13 01:00:00,4.673,0.0695,4.6735167967999995,0.28300000000000003,-0.0105,0.28319472100000004,4.39,0.08,4.3907288689,3.6029999999999998,-4.4705,5.7416878398,0.28300000000000003,-0.0105,0.28319472100000004,3.32,-4.46,5.5600359711
2020-06-13 01:30:00,4.649,0.076,4.6496211674,0.109,-0.004,0.1090733698,4.54,0.08,4.5407047911,3.549,-4.294,5.5708021864,0.109,-0.004,0.1090733698,3.44,-4.29,5.4988817045000005
2020-06-13 02:00:00,4.583,0.07350000000000001,4.5835893413,0.043000000000000003,-0.006500000000000001,0.0434885042,4.54,0.08,4.5407047911,3.483,-4.2965,5.5309313185,0.043000000000000003,-0.006500000000000001,0.0434885042,3.44,-4.29,5.4988817045000005
2020-06-13 02:30:00,4.624,0.2335,4.6298918184,0.084,-0.006500000000000001,0.0842511128,4.54,0.24,4.5463391866,3.584,-4.2365,5.5491430194,0.084,-0.006500000000000001,0.0842511128,3.5,-4.23,5.4902550032
2020-06-13 03:00:00,4.5835,0.185,4.5872319813,0.17350000000000002,-0.005,0.1735720312,4.41,0.19,4.4140910729,3.5235000000000003,-4.335,5.5863473979,0.17350000000000002,-0.005,0.1735720312,3.35,-4.33,5.4746141417
2020-06-13 03:30:00,4.6255,0.7665000000000001,4.6885789425,0.3155,-0.0035,0.315519413,4.31,0.77,4.3782416562,3.4255,-4.7035,5.8186736032,0.3155,-0.0035,0.315519413,3.11,-4.7,5.6357874339
2020-06-13 04:00:00,4.5095,0.5985,4.5490430312,0.40950000000000003,-0.0015,0.4095027472,4.1,0.6000000000000001,4.143669871,3.3195,-4.5015,5.5930834519,0.40950000000000003,-0.0015,0.4095027472,2.91,-4.5,5.3589271314
2020-06-13 04:30:00,4.2985,-0.0325,4.2986228609,0.3285,-0.0025,0.3285095128,3.9699999999999998,-0.03,3.9701133485,3.1785,-4.2325,5.2931010287,0.3285,-0.0025,0.3285095128,2.85,-4.23,5.1005293843
2020-06-13 05:00:00,4.3875,0.026000000000000002,4.3875770364,0.17750000000000002,-0.004,0.1775450647,4.21,0.03,4.210106887,3.2875,-4.174,5.3131847559,0.17750000000000002,-0.004,0.1775450647,3.11,-4.17,5.2020188389
2020-06-13 05:30:00,4.175,-0.0995,4.1761854904,0.315,-0.0095,0.3151432214,3.86,-0.09,3.8610490802,3.065,-4.3095,5.2882903901,0.315,-0.0095,0.3151432214,2.75,-4.3,5.104164966
2020-06-13 06:00:00,3.8605,-0.267,3.8697221153,0.5005000000000001,-0.007,0.5005489487,3.36,-0.26,3.3700445101,2.7505,-4.497,5.2714570329,0.5005000000000001,-0.007,0.5005489487,2.25,-4.49,5.0222106686
2020-06-13 06:30:00,4.0055,-0.222,4.0116473237,0.47550000000000003,-0.012,0.4756513955,3.5300000000000002,-0.21,3.536240942,2.8855,-4.392,5.2550712888,0.47550000000000003,-0.012,0.4756513955,2.41,-4.38,4.9992499437
2020-06-13 07:00:00,4.1255,-0.1835,4.1295789737,0.9455,-0.0335,0.9460932829,3.18,-0.15,3.1835357702,2.9855,-4.3035,5.2376829324,0.9455,-0.0335,0.9460932829,2.04,-4.27,4.7322827473
2020-06-13 07:30:00,4.338,-0.1095,4.339381782,0.8180000000000001,-0.0395,0.8189531427000001,3.52,-0.07,3.5206959539,3.208,-4.1795,5.2687270047,0.8180000000000001,-0.0395,0.8189531427000001,2.39,-4.14,4.7803451758
2020-06-13 08:00:00,4.5605,-0.044500000000000005,4.5607171037,0.7105,-0.0345,0.7113371212,3.85,-0.01,3.850012987,3.4305,-4.0845,5.3339919854,0.7105,-0.0345,0.7113371212,2.7199999999999998,-4.05,4.8786166072
2020-06-13 08:30:00,4.817,0.6415000000000001,4.8595278834,0.917,-0.0585,0.9188641086,3.9,0.7000000000000001,3.9623225511999998,3.557,-4.7185,5.9090177906,0.917,-0.0585,0.9188641086,2.64,-4.66,5.3558566075
2020-06-13 09:00:00,5.0505,0.842,5.1202064656,0.8505,-0.058,0.8524753662000001,4.2,0.9,4.295346319,3.7805,-4.818,6.1241574318,0.8505,-0.058,0.8524753662000001,2.93,-4.76,5.5894990831
2020-06-13 09:30:00,5.1825,0.844,5.2507753951,1.5125000000000002,-0.096,1.5155435494,3.67,0.9400000000000001,3.7884693479,3.9025,-4.856,6.2297866938,1.5125000000000002,-0.096,1.5155435494,2.39,-4.76,5.3263214323
2020-06-13 10:00:00,5.344,0.562,5.3734700148,1.674,-0.148,1.6805296784000001,3.67,0.71,3.7380476187,4.114,-4.568,6.1474889182,1.674,-0.148,1.6805296784000001,2.44,-4.42,5.0487622245
2020-06-13 10:30:00,5.3495,0.0045000000000000005,5.3495018927,2.2795,-0.1955,2.2878681125,3.07,0.2,3.0765077604,4.2195,-4.0955,5.880246636,2.2795,-0.1955,2.2878681125,1.94,-3.9,4.3558696032
2020-06-13 11:00:00,5.53,0.0005,5.5300000226,2.31,-0.1995,2.3185987687000003,3.22,0.2,3.2262052012,4.4,-4.0995,6.0138091298,2.31,-0.1995,2.3185987687000003,2.09,-3.9,4.4247146801
2020-06-13 11:30:00,5.5760000000000005,0.036000000000000004,5.5761162111,2.716,-0.244,2.7269382098,2.86,0.28,2.8736736071,4.426,-4.084,6.0223360916,2.716,-0.244,2.7269382098,1.71,-3.84,4.2035342273
2020-06-13 12:00:00,5.3705,-0.04,5.3706489599000005,2.6205,-0.23,2.6305741293000002,2.75,0.19,2.756555822,4.2405,-4.18,5.9543463327,2.6205,-0.23,2.6305741293000002,1.62,-3.95,4.2692973661
2020-06-13 12:30:00,5.401,-0.1305,5.402576353,1.501,-0.12050000000000001,1.5058290906,3.9,-0.01,3.9000128205,4.301,-4.2705,6.0610041454,1.501,-0.12050000000000001,1.5058290906,2.8,-4.15,5.0062460986
2020-06-13 13:00:00,5.229,-0.17950000000000002,5.2320800118,2.589,-0.2195,2.5982881384,2.64,0.04,2.6403030129,4.099,-4.3695,5.9911877996000005,2.589,-0.2195,2.5982881384,1.51,-4.15,4.4161748154
2020-06-13 13:30:00,5.0825,-0.131,5.0841879637,1.7225000000000001,-0.121,1.7267446974,3.36,-0.01,3.3600148809,3.9725,-4.331,5.876930938,1.7225000000000001,-0.121,1.7267446974,2.25,-4.21,4.7735311877
2020-06-13 14:00:00,5.114,-0.0805,5.1146335401,2.614,-0.2505,2.625975295,2.5,0.17,2.5057733337,3.984,-4.3505,5.8990767286,2.614,-0.2505,2.625975295,1.37,-4.1,4.3228347181
2020-06-13 14:30:00,5.0815,-0.0565,5.0818140954,3.6115,-0.35650000000000004,3.6290528378999998,1.47,0.30000000000000004,1.50029997,3.9314999999999998,-4.4165,5.9128812351,3.6115,-0.35650000000000004,3.6290528378999998,0.32,-4.06,4.0725913127
2020-06-13 15:00:00,4.93,-0.026500000000000003,4.9300712216,2.34,-0.2165,2.3499940957,2.59,0.19,2.596959761,3.81,-4.4065,5.8252332357,2.34,-0.2165,2.3499940957,1.47,-4.19,4.4403828664
2020-06-13 15:30:00,4.9675,-0.0055000000000000005,4.9675030448,2.1075,-0.1955,2.1165482513,2.86,0.19,2.8663042407,3.8675,-4.5155,5.9453592406,2.1075,-0.1955,2.1165482513,1.76,-4.32,4.6647615159
2020-06-13 16:00:00,4.9955,0.0335,4.9956123248,2.9355,-0.2765,2.9484932593,2.06,0.31,2.0831946621,3.8855,-4.5965,6.0187143561,2.9355,-0.2765,2.9484932593,0.9500000000000001,-4.32,4.423222807
2020-06-13 16:30:00,5.1185,0.756,5.1740292085,1.7085,-0.114,1.7122991123,3.41,0.87,3.519232871,3.8285,-5.094,6.3723032139,1.7085,-0.114,1.7122991123,2.12,-4.98,5.41246709
2020-06-13 17:00:00,5.1345,0.7435,5.1880518984,2.1545,-0.1665,2.1609239922,2.98,0.91,3.1158465944,3.8345000000000002,-5.0565,6.3459894816,2.1545,-0.1665,2.1609239922,1.6800000000000002,-4.89,5.1705415577
2020-06-13 17:30:00,5.306,0.715,5.3539575082,1.086,-0.085,1.0893213484,4.22,0.8,4.2951600669,4.016,-5.015,6.4248331496,1.086,-0.085,1.0893213484,2.93,-4.93,5.7349629467
2020-06-13 18:00:00,5.2425,0.726,5.2925307982,1.1125,-0.074,1.1149584073,4.13,0.8,4.2067683559,3.9625,-5.194,6.532919887,1.1125,-0.074,1.1149584073,2.85,-5.12,5.85976962
2020-06-13 18:30:00,5.201,0.6165,5.23741093,0.6910000000000001,-0.043500000000000004,0.6923678574000001,4.51,0.66,4.5580368581,3.9210000000000003,-5.2235,6.5314005581,0.6910000000000001,-0.043500000000000004,0.6923678574000001,3.23,-5.18,6.104531104
2020-06-13 19:00:00,5.171,0.581,5.2035374506,0.541,-0.039,0.5424039085,4.63,0.62,4.6713274345,3.871,-5.219,6.4978921198,0.541,-0.039,0.5424039085,3.33,-5.18,6.1580272815
2020-06-13 19:30:00,5.053,0.5395,5.0817191235,0.423,-0.0405,0.4249344067,4.63,0.58,4.6661868801,3.713,-5.2205,6.4062461122,0.423,-0.0405,0.4249344067,3.29,-5.18,6.1364892243
2020-06-13 20:00:00,4.8735,0.5425,4.9036015845000005,0.35350000000000004,-0.0375,0.3554834736,4.52,0.58,4.557060456,3.5735,-5.2175,6.3239393182,0.35350000000000004,-0.0375,0.3554834736,3.22,-5.18,6.099245855
2020-06-13 20:30:00,4.772,0.5195000000000001,4.8001941888,0.612,-0.030500000000000003,0.6127595368000001,4.16,0.55,4.1962006625,3.482,-5.3205,6.3586196812,0.612,-0.030500000000000003,0.6127595368000001,2.87,-5.29,6.0183884886
2020-06-13 21:00:00,4.6975,0.2535,4.7043350752,0.4475,-0.0165,0.44780408660000004,4.25,0.27,4.2585678344,3.4875,-5.0465,6.1343148354,0.4475,-0.0165,0.44780408660000004,3.04,-5.03,5.877286789
2020-06-13 21:30:00,4.54,-0.352,4.5536253689,0.72,-0.022,0.7203360327,3.8200000000000003,-0.33,3.834227432,3.41,-4.542,5.6796006902,0.72,-0.022,0.7203360327,2.69,-4.52,5.2598954362
2020-06-13 22:00:00,4.4305,-0.384,4.4471098761,0.6105,-0.014,0.6106605031,3.8200000000000003,-0.37,3.8378770173000003,3.3005,-4.584,5.6485711689,0.6105,-0.014,0.6106605031,2.69,-4.57,5.3029237219
2020-06-13 22:30:00,4.406,-0.3875,4.4230071501,0.466,-0.0175,0.46632847860000004,3.94,-0.37,3.9573349618,3.286,-4.6275,5.6755222006,0.466,-0.0175,0.46632847860000004,2.8200000000000003,-4.61,5.4041187996
2020-06-13 23:00:00,4.303,-0.389,4.320547419,0.17300000000000001,-0.019,0.1740402252,4.13,-0.37,4.1465407269,3.203,-4.699,5.6868101779,0.17300000000000001,-0.019,0.1740402252,3.03,-4.68,5.5752399052
2020-06-13 23:30:00,4.099,-0.316,4.1111624877,0.609,-0.016,0.6092101444,3.49,-0.30000000000000004,3.5028702517,3.009,-4.856,5.7126891216,0.609,-0.016,0.6092101444,2.4,-4.84,5.4023698504
2020-06-14 00:00:00,4.0605,0.5,4.0911685678,0.5705,-0.02,0.570850462,3.49,0.52,3.5285266047,2.7605,-5.5,6.1538898471,0.5705,-0.02,0.570850462,2.19,-5.48,5.9013981394
2020-06-14 00:30:00,3.9210000000000003,0.555,3.96008409,0.581,-0.015,0.5811935994,3.34,0.5700000000000001,3.3882886536,2.6310000000000002,-5.395,6.0023483738,0.581,-0.015,0.5811935994,2.05,-5.38,5.7573344527
2020-06-14 01:00:00,3.8529999999999998,0.593,3.898366068,0.41300000000000003,-0.017,0.4133497309,3.44,0.61,3.4936656967,2.583,-5.397,5.9832681705,0.41300000000000003,-0.017,0.4133497309,2.17,-5.38,5.8011464384
2020-06-14 01:30:00,3.7359999999999998,0.5525,3.7766323954,0.296,-0.0175,0.2965168629,3.44,0.5700000000000001,3.4869040709,2.496,-5.5175,6.0558089674,0.296,-0.0175,0.2965168629,2.2,-5.5,5.9236812878
2020-06-14 02:00:00,3.8785,0.622,3.9280588399000003,0.2185,-0.018000000000000002,0.2192401651,3.66,0.64,3.7155349548,2.6085000000000003,-5.368,5.9682238773,0.2185,-0.018000000000000002,0.2192401651,2.39,-5.35,5.8595733633
2020-06-14 02:30:00,3.8280000000000003,0.1505,3.8309573542,0.168,-0.0195,0.1691279102,3.66,0.17,3.6639459603,2.608,-4.9695,5.6122717548,0.168,-0.0195,0.1691279102,2.44,-4.95,5.5187045581
2020-06-14 03:00:00,3.7255000000000003,-0.28700000000000003,3.7365384047,0.0655,-0.007,0.0658729838,3.66,-0.28,3.6706947571,2.6155,-4.507,5.2109393827,0.0655,-0.007,0.0658729838,2.55,-4.5,5.1722818949
2020-06-14 03:30:00,3.7359999999999998,-0.34700000000000003,3.7520800898,0.016,-0.007,0.0174642492,3.7199999999999998,-0.34,3.7355053206,2.616,-4.547,5.2458235769,0.016,-0.007,0.0174642492,2.6,-4.54,5.2317874575
2020-06-14 04:00:00,3.6205,-0.34450000000000003,3.636853104,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,3.59,-0.34,3.6060643366000003,2.5105,-4.5845,5.2268777009,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,2.48,-4.58,5.2083394667
2020-06-14 04:30:00,3.6870000000000003,-0.34,3.7026435151,0.017,0.0,0.017,3.67,-0.34,3.68571567,2.577,-4.58,5.2552192152,0.017,0.0,0.017,2.56,-4.58,5.2469038489
2020-06-14 05:00:00,3.6365,-0.29150000000000004,3.6481645385,0.0665,-0.0115,0.0674870358,3.5700000000000003,-0.28,3.5809635575,2.5465,-4.5915,5.250384224,0.0665,-0.0115,0.0674870358,2.48,-4.58,5.2083394667
2020-06-14 05:30:00,3.6065,-0.294,3.6184635205999998,0.10650000000000001,-0.014,0.1074162464,3.5,-0.28,3.5111821371,2.5065,-4.654,5.2860437238,0.10650000000000001,-0.014,0.1074162464,2.4,-4.64,5.2239448695
2020-06-14 06:00:00,3.664,-0.2975,3.676057977,0.064,-0.0175,0.0663494537,3.6,-0.28,3.6108724707,2.5540000000000003,-4.6575,5.3118002833,0.064,-0.0175,0.0663494537,2.49,-4.64,5.2658997332
2020-06-14 06:30:00,3.798,-0.28650000000000003,3.8087906545,0.038,-0.006500000000000001,0.0385519131,3.76,-0.28,3.7704111182,2.678,-4.5265,5.2593617721,0.038,-0.006500000000000001,0.0385519131,2.64,-4.52,5.2345009313
2020-06-14 07:00:00,3.8895,-0.28700000000000003,3.9000742621,0.0795,-0.007,0.0798075811,3.81,-0.28,3.8202748592,2.7595,-4.447,5.2336076706,0.0795,-0.007,0.0798075811,2.68,-4.44,5.1861353627
2020-06-14 07:30:00,3.942,-0.293,3.9528740177,0.082,-0.013000000000000001,0.0830240929,3.86,-0.28,3.8701421163000003,2.832,-4.453,5.2772562,0.082,-0.013000000000000001,0.0830240929,2.75,-4.44,5.2226525827
2020-06-14 08:00:00,4.1525,-0.29550000000000004,4.1630009008,0.1925,-0.0155,0.19312301780000002,3.96,-0.28,3.9698866483,3.0425,-4.4555,5.3952095881,0.1925,-0.0155,0.19312301780000002,2.85,-4.44,5.2759927976
2020-06-14 08:30:00,4.3595,-0.2565,4.3670393289,0.5795,-0.0465,0.5813626235,3.7800000000000002,-0.21,3.7858288392,3.2095000000000002,-4.2965,5.3629098911,0.5795,-0.0465,0.5813626235,2.63,-4.25,4.9979395755
2020-06-14 09:00:00,4.59,-0.2585,4.5972733495,0.59,-0.0485,0.5919900759,4.0,-0.21,4.0055087068,3.46,-4.2985,5.5180342741,0.59,-0.0485,0.5919900759,2.87,-4.25,5.1282940633
2020-06-14 09:30:00,4.8845,0.517,4.9117847316,0.8445,-0.073,0.8476492494000001,4.04,0.59,4.0828543937,3.6445,-4.843,6.0611079226,0.8445,-0.073,0.8476492494000001,2.8,-4.77,5.5310848845
2020-06-14 10:00:00,5.1315,0.772,5.1892462121,0.9315,-0.088,0.9356475031,4.2,0.86,4.2871435712,3.8615,-5.048,6.3555870107,0.9315,-0.088,0.9356475031,2.93,-4.96,5.7607725175999995
2020-06-14 10:30:00,5.3055,0.763,5.3600838846,1.1955,-0.097,1.1994287182,4.11,0.86,4.1990117885,4.0155,-5.017,6.4260819517,1.1955,-0.097,1.1994287182,2.8200000000000003,-4.92,5.6708729487
2020-06-14 11:00:00,5.5365,0.767,5.5893757478,0.8765000000000001,-0.093,0.8814200191,4.66,0.86,4.7386918026,4.2365,-4.943,6.5100830448,0.8765000000000001,-0.093,0.8814200191,3.36,-4.85,5.9001779634
2020-06-14 11:30:00,5.697,0.277,5.703730183,1.187,-0.10300000000000001,1.1914604484,4.51,0.38,4.5259805567,4.547,-4.463,6.3713089707,1.187,-0.10300000000000001,1.1914604484,3.36,-4.36,5.5044709101
2020-06-14 12:00:00,5.852,0.0155,5.8520205271,1.082,-0.0945,1.0861188931,4.77,0.11,4.7712681752,4.7620000000000005,-4.1845,6.3392968261,1.082,-0.0945,1.0861188931,3.68,-4.09,5.5018633207
2020-06-14 12:30:00,5.955,0.055,5.9552539828,1.105,-0.095,1.1090761922,4.85,0.15,4.8523190332,4.865,-4.225,6.443512241,1.105,-0.095,1.1090761922,3.76,-4.13,5.5852036668
2020-06-14 13:00:00,6.0425,0.0475,6.0426866955,0.6925,-0.0625,0.695314677,5.35,0.11,5.3511307216,5.0025,-4.3825,6.650662561,0.6925,-0.0625,0.695314677,4.31,-4.32,6.1023356184
2020-06-14 13:30:00,5.796,-0.013000000000000001,5.796014579,1.996,-0.183,2.0043714726,3.8,0.17,3.8038007308,4.726,-4.553,6.5623840942000005,1.996,-0.183,2.0043714726,2.73,-4.37,5.1526498037
2020-06-14 14:00:00,5.656,0.08650000000000001,5.6566614049,4.236,-0.4435,4.2591534664,1.42,0.53,1.5156846638,4.526,-4.6435,6.4843479433,4.236,-0.4435,4.2591534664,0.29,-4.2,4.21
2020-06-14 14:30:00,5.4265,0.12250000000000001,5.4278825061,2.2765,-0.17750000000000002,2.2834094026000002,3.15,0.30000000000000004,3.1642534665,4.2365,-4.4175,6.1206403668,2.2765,-0.17750000000000002,2.2834094026000002,1.96,-4.24,4.6711026535
2020-06-14 15:00:00,5.2525,-0.022500000000000003,5.2525481911,1.5825,-0.1125,1.5864937756000002,3.67,0.09,3.6711033764,4.0825,-4.2425,5.8877510562,1.5825,-0.1125,1.5864937756000002,2.5,-4.13,4.8277220301
2020-06-14 15:30:00,5.1945,-0.047,5.1947126244,1.8445,-0.137,1.8495808309,3.35,0.09,3.3512087372,4.0345,-4.297,5.89418351,1.8445,-0.137,1.8495808309,2.19,-4.16,4.7012445161
2020-06-14 16:00:00,5.014,-0.0755,5.0145684012,1.624,-0.1155,1.6281020392,3.39,0.04,3.39023598,3.864,-4.3355,5.8075,1.624,-0.1155,1.6281020392,2.24,-4.22,4.7776563292
2020-06-14 16:30:00,5.1375,-0.05,5.1377433032,1.9575,-0.14,1.9625,3.18,0.09,3.18127333,3.9475,-4.23,5.7858150895,1.9575,-0.14,1.9625,1.99,-4.09,4.5484283
2020-06-14 17:00:00,5.1445,-0.179,5.1476131605,1.6345,-0.11900000000000001,1.6388261805000002,3.51,-0.06,3.5105127831000003,3.9445,-4.099,5.6886625186,1.6345,-0.11900000000000001,1.6388261805000002,2.31,-3.98,4.6017931288
2020-06-14 17:30:00,5.2415,0.557,5.2710123553,1.2615,-0.123,1.2674822484,3.98,0.68,4.0376725969,3.9715,-4.833,6.2554537206,1.2615,-0.123,1.2674822484,2.71,-4.71,5.4339856459
2020-06-14 18:00:00,5.2365,0.7285,5.2869314824,1.3965,-0.1515,1.4046937389,3.84,0.88,3.9395431207,3.9565,-5.1215,6.4717582232,1.3965,-0.1515,1.4046937389,2.56,-4.97,5.5905724215
2020-06-14 18:30:00,5.2255,0.6930000000000001,5.271252152,0.9655,-0.067,0.9678219103000001,4.26,0.76,4.327262414,3.9155,-5.1370000000000005,6.4590950798,0.9655,-0.067,0.9678219103000001,2.95,-5.07,5.8657821303
2020-06-14 19:00:00,5.203,0.6825,5.2475723197,1.173,-0.0775,1.175557421,4.03,0.76,4.1010364544,3.9130000000000003,-5.2075,6.513802672,1.173,-0.0775,1.175557421,2.74,-5.13,5.8158834239
2020-06-14 19:30:00,5.198,0.59,5.2313768742,0.718,-0.05,0.7197388415,4.48,0.64,4.5254833996,3.918,-5.29,6.5829191093,0.718,-0.05,0.7197388415,3.2,-5.24,6.1398371314
2020-06-14 20:00:00,5.196,0.6385000000000001,5.2350834043,0.446,-0.0315,0.44711100410000004,4.75,0.67,4.7970199082,3.926,-5.2715,6.5728371538,0.446,-0.0315,0.44711100410000004,3.48,-5.24,6.2903100083
2020-06-14 20:30:00,5.1835,0.7145,5.232512064,0.4335,-0.0055000000000000005,0.43353488900000003,4.75,0.72,4.8042585276,3.9135,-5.2455,6.5445207999,0.4335,-0.0055000000000000005,0.43353488900000003,3.48,-5.24,6.2903100083
2020-06-14 21:00:00,5.0405,0.7245,5.0923020826,0.29050000000000004,0.0045000000000000005,0.29053485160000003,4.75,0.72,4.8042585276,3.7705,-5.0955,6.3388319508,0.29050000000000004,0.0045000000000000005,0.29053485160000003,3.48,-5.1,6.1741720093
2020-06-14 21:30:00,4.9645,0.7255,5.017231358,0.1545,0.0055000000000000005,0.1545978654,4.8100000000000005,0.72,4.8635892096,3.6745,-5.2145,6.3791034245,0.1545,0.0055000000000000005,0.1545978654,3.52,-5.22,6.2959351966
2020-06-14 22:00:00,5.0855,0.8115,5.1498390752,0.1355,0.0115,0.1359871317,4.95,0.8,5.0142297514,3.8055,-5.2085,6.4506048166,0.1355,0.0115,0.1359871317,3.67,-5.22,6.3810108917
2020-06-14 22:30:00,5.2775,0.8115,5.3395260557,0.0775,0.0115,0.07834858010000001,5.2,0.8,5.2611785752,3.9675000000000002,-5.0185,6.3973743442,0.0775,0.0115,0.07834858010000001,3.89,-5.03,6.3586948346
2020-06-14 23:00:00,5.2135,0.9440000000000001,5.2982750259,0.0135,0.004,0.0140801278,5.2,0.9400000000000001,5.2842785695,3.9035,-4.926,6.2851243623,0.0135,0.004,0.0140801278,3.89,-4.93,6.279888534
2020-06-14 23:30:00,5.1,0.99,5.1951997074,0.0,0.0,0.0,5.1,0.99,5.1951997074,3.81,-4.93,6.2306500463,0.0,0.0,0.0,3.81,-4.93,6.2306500463
2020-06-15 00:00:00,4.97,0.71,5.0204581464,0.0,0.0,0.0,4.97,0.71,5.0204581464,3.75,-4.78,6.0754341409,0.0,0.0,0.0,3.75,-4.78,6.0754341409
2020-06-15 00:30:00,4.71,0.02,4.7100424627,0.0,0.0,0.0,4.71,0.02,4.7100424627,3.58,-4.15,5.4807754926,0.0,0.0,0.0,3.58,-4.15,5.4807754926
2020-06-15 01:00:00,4.8,0.16,4.8026659262999996,0.0,0.0,0.0,4.8,0.16,4.8026659262999996,3.69,-4.08,5.5011362463,0.0,0.0,0.0,3.69,-4.08,5.5011362463
2020-06-15 01:30:00,4.76,0.12,4.7615123648,0.0,0.0,0.0,4.76,0.12,4.7615123648,3.65,-4.13,5.5117510829,0.0,0.0,0.0,3.65,-4.13,5.5117510829
2020-06-15 02:00:00,4.76,0.23,4.7655534831,0.0,0.0,0.0,4.76,0.23,4.7655534831,3.69,-4.04,5.4715354335,0.0,0.0,0.0,3.69,-4.04,5.4715354335
2020-06-15 02:30:00,4.64,0.16,4.6427578011,0.0,0.0,0.0,4.64,0.16,4.6427578011,3.55,-4.25,5.5375987576,0.0,0.0,0.0,3.55,-4.25,5.5375987576
2020-06-15 03:00:00,4.48,-0.01,4.4800111607,0.0,0.0,0.0,4.48,-0.01,4.4800111607,3.39,-4.42,5.5703231504,0.0,0.0,0.0,3.39,-4.42,5.5703231504
2020-06-15 03:30:00,4.48,0.07,4.4805468416,0.0,0.0,0.0,4.48,0.07,4.4805468416,3.39,-4.37,5.5307323204,0.0,0.0,0.0,3.39,-4.37,5.5307323204
2020-06-15 04:00:00,4.482,-0.022,4.4820539934,0.002,-0.002,0.0028284271,4.48,-0.02,4.4800446426,3.312,-4.242,5.3818127058,0.002,-0.002,0.0028284271,3.31,-4.24,5.3790054843
2020-06-15 04:30:00,4.4875,0.024,4.4875641778,0.007500000000000001,0.004,0.0085,4.48,0.02,4.4800446426,3.3175,-4.166,5.3255386817,0.007500000000000001,0.004,0.0085,3.31,-4.17,5.3240022539
2020-06-15 05:00:00,4.634,0.2515,4.6408197821,0.044,-0.018500000000000003,0.0477310172,4.59,0.27,4.5979343188,3.504,-3.9085,5.2492273955,0.044,-0.018500000000000003,0.0477310172,3.46,-3.89,5.206121397
2020-06-15 05:30:00,5.057,1.0485,5.1645523765,0.067,-0.021500000000000002,0.0703651192,4.99,1.07,5.103430219,3.807,-4.5115,5.9031247022,0.067,-0.021500000000000002,0.0703651192,3.74,-4.49,5.8436033404
2020-06-15 06:00:00,5.358,1.234,5.4982651809,0.248,-0.026000000000000002,0.24935917870000002,5.11,1.26,5.2630504463,4.088,-4.646,6.1884618444,0.248,-0.026000000000000002,0.24935917870000002,3.84,-4.62,6.0074953184
2020-06-15 06:30:00,5.5825,0.9325,5.6598465085,0.47250000000000003,-0.0375,0.47398575930000003,5.11,0.97,5.2012498498,4.3125,-4.1875,6.0110575193,0.47250000000000003,-0.0375,0.47398575930000003,3.84,-4.15,5.6540339582
2020-06-15 07:00:00,5.917,0.6755,5.9554335904,0.907,-0.0745,0.9100545313,5.01,0.75,5.0658266848,4.787,-3.6945,6.0468751641,0.907,-0.0745,0.9100545313,3.88,-3.62,5.3064865966
2020-06-15 07:30:00,6.7035,1.3519999999999999,6.8384805513,0.7735000000000001,-0.078,0.7774228258,5.93,1.43,6.0999836065,5.5235,-3.638,6.6139319811,0.7735000000000001,-0.078,0.7774228258,4.75,-3.56,5.9360003369
2020-06-15 08:00:00,6.9845,1.4495,7.1333225428,1.1844999999999999,-0.1105,1.1896430137,5.8,1.56,6.0061302017,5.8045,-3.7305,6.8999167024,1.1844999999999999,-0.1105,1.1896430137,4.62,-3.62,5.8693100106
2020-06-15 08:30:00,7.133,1.412,7.2714120362,1.693,-0.148,1.6994566779,5.44,1.56,5.6592579019,6.3629999999999995,-3.558,7.2902080217,1.693,-0.148,1.6994566779,4.67,-3.41,5.7824735192
2020-06-15 09:00:00,7.0765,1.77,7.294501508,2.4665,-0.22,2.4762920365,4.61,1.99,5.0211751613,6.9465,-3.67,7.8563835351,2.4665,-0.22,2.4762920365,4.48,-3.45,5.6544584179
2020-06-15 09:30:00,7.9375,1.8845,8.1581398922,2.5475,-0.23550000000000001,2.5583620737,5.39,2.12,5.7919340466,6.7975,-3.2855,7.5498686412,2.5475,-0.23550000000000001,2.5583620737,4.25,-3.05,5.2311566599
2020-06-15 10:00:00,8.0055,1.944,8.2381530849,3.1555,-0.306,3.1703022332,4.85,2.25,5.3464941784,6.9155,-3.356,7.6867988298,3.1555,-0.306,3.1703022332,3.76,-3.05,4.8414977022
2020-06-15 10:30:00,7.8265,1.741,8.0178041414,3.0765,-0.319,3.0929942208,4.75,2.06,5.1774607676,6.7165,-3.559,7.6011744652,3.0765,-0.319,3.0929942208,3.64,-3.24,4.87310989
2020-06-15 11:00:00,8.0785,1.8599999999999999,8.2898590006,2.9785,-0.30000000000000004,2.9935701512,5.1,2.16,5.5385557684,6.9285,-3.41,7.722189602,2.9785,-0.30000000000000004,2.9935701512,3.95,-3.11,5.0273850061
2020-06-15 11:30:00,7.422,1.104,7.5036591074,2.922,-0.296,2.9369542046,4.5,1.4,4.7127486672,7.412,-2.856,7.943203384,2.922,-0.296,2.9369542046,4.49,-2.56,5.1685297716
2020-06-15 12:00:00,7.558,1.319,7.6722307708,3.058,-0.301,3.072778059,4.5,1.62,4.782718892,7.708,-2.471,8.0943872529,3.058,-0.301,3.072778059,4.65,-2.17,5.1314130607
2020-06-15 12:30:00,7.641,2.039,7.9083754337,2.901,-0.281,2.9145774994,4.74,2.32,5.2773099208,7.7010000000000005,-3.101,8.3019035167,2.901,-0.281,2.9145774994,4.8,-2.8200000000000003,5.5670818208
2020-06-15 13:00:00,7.6295,2.385,7.9935908858,3.2495,-0.34500000000000003,3.2677630346,4.38,2.73,5.1611335964,7.6295,-3.575,8.4255501452,3.2495,-0.34500000000000003,3.2677630346,4.38,-3.23,5.4421778729
2020-06-15 13:30:00,7.546,2.3325,7.8982702062,3.326,-0.3375,3.3430797553,4.22,2.67,4.9937260638000005,7.526,-3.6975,8.3852359687,3.326,-0.3375,3.3430797553,4.2,-3.36,5.3786243594
2020-06-15 14:00:00,7.549,2.458,7.9390909429,2.959,-0.292,2.9733726642000002,4.59,2.75,5.3507569558,7.469,-3.572,8.2791995386,2.959,-0.292,2.9733726642000002,4.51,-3.2800000000000002,5.5766029086
2020-06-15 14:30:00,8.0095,2.3945,8.3597679693,3.6495,-0.3955,3.6708678129,4.36,2.79,5.1762631309,6.8495,-3.6755,7.7733487314000005,3.6495,-0.3955,3.6708678129,3.2,-3.2800000000000002,4.5824011173
2020-06-15 15:00:00,7.8875,1.467,8.0227641901,2.9975,-0.313,3.0137974799,4.89,1.78,5.2038927737,6.8575,-2.733,7.3820454652,2.9975,-0.313,3.0137974799,3.86,-2.42,4.5558753275
2020-06-15 15:30:00,7.4025,1.4105,7.5356828821,3.5025,-0.3695,3.5219364702,3.9,1.78,4.2870036156,7.3625,-2.7895000000000003,7.8732278323,3.5025,-0.3695,3.5219364702,3.86,-2.42,4.5558753275
2020-06-15 16:00:00,7.2315,1.193,7.3292456126,2.9015,-0.277,2.9146923079000002,4.33,1.47,4.5727234773,7.2715,-3.117,7.9114095615,2.9015,-0.277,2.9146923079000002,4.37,-2.84,5.2117655358
2020-06-15 16:30:00,7.562,0.9615,7.622881755,3.232,-0.3185,3.2476555005,4.33,1.28,4.5152297837,6.492,-3.3085,7.2864419472,3.232,-0.3185,3.2476555005,3.26,-2.99,4.4235393069
2020-06-15 17:00:00,7.537,1.7385000000000002,7.7349047344,2.147,-0.21150000000000002,2.1573922337,5.39,1.9500000000000002,5.73189323,6.297,-4.1915,7.5644485093,2.147,-0.21150000000000002,2.1573922337,4.15,-3.98,5.7500347825
2020-06-15 17:30:00,7.4485,1.7085,7.6419319874,2.4885,-0.24150000000000002,2.5001908927,4.96,1.9500000000000002,5.3295496996,6.2185,-4.3415,7.5840862667,2.4885,-0.24150000000000002,2.5001908927,3.73,-4.1,5.5428241899
2020-06-15 18:00:00,7.4355,1.603,7.6063308665000005,1.8855,-0.177,1.8937896531,5.55,1.78,5.8284560563,6.2055,-4.427,7.622765853,1.8855,-0.177,1.8937896531,4.32,-4.25,6.0601072598
2020-06-15 18:30:00,7.305,1.468,7.451043484,1.595,-0.152,1.6022262637,5.71,1.62,5.9353601407,6.095,-4.602,7.6372396191,1.595,-0.152,1.6022262637,4.5,-4.45,6.3287044488
2020-06-15 19:00:00,7.3895,1.45,7.5304189956,0.9895,-0.11,0.9955954249000001,6.4,1.56,6.5873818775,6.1195,-4.6,7.6556044993,0.9895,-0.11,0.9955954249000001,5.13,-4.49,6.8174041981
2020-06-15 19:30:00,7.4025,1.5015,7.5532448987,0.5525,-0.0585,0.5555884268,6.85,1.56,7.0253896689,6.1225,-4.4285,7.5562304425,0.5525,-0.0585,0.5555884268,5.57,-4.37,7.0796751338
2020-06-15 20:00:00,7.2975,1.4545,7.4410400147,0.28750000000000003,-0.035500000000000004,0.2896834479,7.01,1.49,7.1666031005,6.0475,-4.3355,7.441022544,0.28750000000000003,-0.035500000000000004,0.2896834479,5.76,-4.3,7.1880178074
2020-06-15 20:30:00,6.636,1.4775,6.7984926454,0.216,-0.0125,0.2163613875,6.42,1.49,6.5906372985,6.396,-4.5125,7.8276096128,0.216,-0.0125,0.2163613875,6.18,-4.5,7.6447629133
2020-06-15 21:00:00,6.545,1.413,6.6957892739,0.165,0.003,0.16502727050000002,6.38,1.4100000000000001,6.5339498008,6.345,-4.497,7.7770196091,0.165,0.003,0.16502727050000002,6.18,-4.5,7.6447629133
2020-06-15 21:30:00,6.563,1.4025,6.7111828503,0.023,-0.007500000000000001,0.024191940800000002,6.54,1.4100000000000001,6.6902690529,6.323,-4.5075,7.7651712956,0.023,-0.007500000000000001,0.024191940800000002,6.3,-4.5,7.7420927403
2020-06-15 22:00:00,6.36,1.4100000000000001,6.514422461,0.0,0.0,0.0,6.36,1.4100000000000001,6.514422461,6.12,-4.57,7.6380167583,0.0,0.0,0.0,6.12,-4.57,7.6380167583
2020-06-15 22:30:00,6.18,1.31,6.3173174687,0.0,0.0,0.0,6.18,1.31,6.3173174687,5.97,-4.63,7.5549851092,0.0,0.0,0.0,5.97,-4.63,7.5549851092
2020-06-15 23:00:00,6.09,1.31,6.2293017265,0.0,0.0,0.0,6.09,1.31,6.2293017265,5.82,-4.68,7.4682528077,0.0,0.0,0.0,5.82,-4.68,7.4682528077
2020-06-15 23:30:00,5.8629999999999995,0.9380000000000001,5.9375595155,0.003,-0.012,0.0123693169,5.86,0.9500000000000001,5.9365057062,5.603,-4.322,7.0762485117,0.003,-0.012,0.0123693169,5.6,-4.31,7.066547955
2020-06-16 00:00:00,5.6775,0.744,5.7260407133,0.007500000000000001,-0.006,0.0096046864,5.67,0.75,5.7193880792,5.4275,-4.216,6.8725841028,0.007500000000000001,-0.006,0.0096046864,5.42,-4.21,6.8629804021
2020-06-16 00:30:00,5.46,0.98,5.5472515717,0.0,0.0,0.0,5.46,0.98,5.5472515717,4.99,-4.41,6.6594444213,0.0,0.0,0.0,4.99,-4.41,6.6594444213
2020-06-16 01:00:00,5.3685,1.3445,5.5342996395,0.018500000000000003,0.0045000000000000005,0.019039432800000002,5.35,1.34,5.5152606466,4.8185,-4.7955,6.7981440482,0.018500000000000003,0.0045000000000000005,0.019039432800000002,4.8,-4.8,6.7882250994
2020-06-16 01:30:00,5.3875,1.349,5.5538236603,0.0375,0.009000000000000001,0.0385648804,5.35,1.34,5.5152606466,4.8075,-4.681,6.7099789307,0.0375,0.009000000000000001,0.0385648804,4.77,-4.69,6.6894693362
2020-06-16 02:00:00,5.1955,0.41300000000000003,5.2118892208,0.025500000000000002,0.013000000000000001,0.0286225436,5.17,0.4,5.1854508001,4.7955,-3.8970000000000002,6.1792741685,0.025500000000000002,0.013000000000000001,0.0286225436,4.77,-3.91,6.1677386456
2020-06-16 02:30:00,5.095,0.4025,5.1108738245,0.005,0.0025,0.005590169900000001,5.09,0.4,5.1056929011,4.675,-3.9075,6.0929616157,0.005,0.0025,0.005590169900000001,4.67,-3.91,6.0907306622
2020-06-16 03:00:00,4.95,0.4,4.9661353183,0.0,0.0,0.0,4.95,0.4,4.9661353183,4.5600000000000005,-4.03,6.0855977521,0.0,0.0,0.0,4.5600000000000005,-4.03,6.0855977521
2020-06-16 03:30:00,5.0555,0.507,5.0808591055,0.0455,-0.003,0.0455987938,5.01,0.51,5.0358911823,4.6455,-3.893,6.0610328534,0.0455,-0.003,0.0455987938,4.6,-3.89,6.0242924896
2020-06-16 04:00:00,5.145,0.544,5.1736796383,0.025,-0.006,0.0257099203,5.12,0.55,5.149456282,4.735,-3.956,6.1701021872,0.025,-0.006,0.0257099203,4.71,-3.95,6.1470806078999995
2020-06-16 04:30:00,5.0645,0.547,5.0939541861,0.0945,-0.003,0.0945476071,4.97,0.55,5.0003399884,4.6445,-4.033,6.1511356065000005,0.0945,-0.003,0.0945476071,4.55,-4.03,6.0781082583
2020-06-16 05:00:00,5.144,0.5475,5.173054441,0.044,-0.0025,0.0440709655,5.1,0.55,5.1295711322,4.714,-3.9425,6.1453317445,0.044,-0.0025,0.0440709655,4.67,-3.94,6.1100327331
2020-06-16 05:30:00,5.3355,0.6405000000000001,5.3738068908,0.0555,-0.0095,0.0563071931,5.28,0.65,5.3198590207,4.8755,-3.8795,6.2306516914,0.0555,-0.0095,0.0563071931,4.82,-3.87,6.1813671627
2020-06-16 06:00:00,5.6495,1.5715,5.8639971436,0.0395,0.0015,0.0395284708,5.61,1.57,5.8255471845999995,5.0795,-4.4785,6.7718743713,0.0395,0.0015,0.0395284708,5.04,-4.48,6.7432929641
2020-06-16 06:30:00,5.91,1.0145,5.9964414656,0.08,-0.0055000000000000005,0.0801888396,5.83,1.02,5.918555567,5.61,-3.6455,6.6904237721,0.08,-0.0055000000000000005,0.0801888396,5.53,-3.64,6.620460709
2020-06-16 07:00:00,6.083,1.369,6.2351463495,0.183,-0.011,0.183330303,5.9,1.38,6.0592408765,5.833,-3.601,6.8550047411,0.183,-0.011,0.183330303,5.65,-3.59,6.6940720044
2020-06-16 07:30:00,6.5760000000000005,1.2435,6.6925382517,0.486,-0.036500000000000005,0.4873687003,6.09,1.28,6.2230619473,6.466,-2.9265,7.0974332156,0.486,-0.036500000000000005,0.4873687003,5.98,-2.89,6.6417241737
2020-06-16 08:00:00,6.6645,1.216,6.774527013,0.7345,-0.064,0.7372830189,5.93,1.28,6.0665723436,6.6245,-2.854,7.2131349807,0.7345,-0.064,0.7372830189,5.89,-2.79,6.5173767729000005
2020-06-16 08:30:00,8.069,1.726,8.2515354329,0.529,-0.044,0.5308267137,7.54,1.77,7.7449661071,5.959,-3.174,6.7515892203,0.529,-0.044,0.5308267137,5.43,-3.13,6.2675194455
2020-06-16 09:00:00,7.9735,1.919,8.2011745043,1.0035,-0.07100000000000001,1.0060085735,6.97,1.99,7.2485170897,6.8735,-3.201,7.58230857,1.0035,-0.07100000000000001,1.0060085735,5.87,-3.13,6.6523529672
2020-06-16 09:30:00,8.2695,1.4929999999999999,8.403194586,1.7095,-0.137,1.7149808308,6.5600000000000005,1.63,6.7594748317,7.0995,-2.807,7.6342746381,1.7095,-0.137,1.7149808308,5.39,-2.67,6.0150644219
2020-06-16 10:00:00,8.666,1.581,8.8090360994,1.976,-0.179,1.9840909757,6.69,1.76,6.9176368797,7.016,-2.9290000000000003,7.6028479532,1.976,-0.179,1.9840909757,5.04,-2.75,5.7414371023
2020-06-16 10:30:00,9.625,1.762,9.7849511496,1.085,-0.078,1.0878000735,8.54,1.8399999999999999,8.7359716117,6.055,-3.198,6.8476440474,1.085,-0.078,1.0878000735,4.97,-3.12,5.8681598479
2020-06-16 11:00:00,11.368,2.987,11.7538756587,1.058,-0.083,1.0612506773,10.31,3.07,10.757369567,3.568,-4.223,5.5285036854000005,1.058,-0.083,1.0612506773,2.51,-4.14,4.8414563925
2020-06-16 11:30:00,9.0155,2.3665,9.3209206895,1.4355,-0.10350000000000001,1.4392263547000002,7.58,2.47,7.9722832363,7.1555,-3.7135,8.0617158533,1.4355,-0.10350000000000001,1.4392263547000002,5.72,-3.61,6.7639115902
2020-06-16 12:00:00,9.18,2.503,9.5151147655,2.52,-0.227,2.5302033515,6.66,2.73,7.1978121676,7.38,-3.6470000000000002,8.2319504979,2.52,-0.227,2.5302033515,4.86,-3.42,5.9427266469
2020-06-16 12:30:00,9.1115,2.453,9.4359229146,2.3915,-0.217,2.4013248947,6.72,2.67,7.230995782,7.3215,-3.6870000000000003,8.1974588288,2.3915,-0.217,2.4013248947,4.93,-3.47,6.028747797
2020-06-16 13:00:00,9.113,2.533,9.4584807448,3.143,-0.297,3.1570014254,5.97,2.83,6.6067995278,7.323,-3.707,8.2078120105,3.143,-0.297,3.1570014254,4.18,-3.41,5.3944879275
2020-06-16 13:30:00,8.935,2.51,9.2808579884,3.295,-0.32,3.3105022278,5.64,2.83,6.3101901715,7.145,-3.7800000000000002,8.083280584,3.295,-0.32,3.3105022278,3.85,-3.46,5.1763017686
2020-06-16 14:00:00,9.5075,2.3445,9.7923049636,3.1675,-0.3055,3.1821983753,6.34,2.65,6.8715427671,5.4075,-3.9155,6.6762411955,3.1675,-0.3055,3.1821983753,2.24,-3.61,4.2484938508
2020-06-16 14:30:00,7.6565,2.48,8.0481297362,3.1865,-0.33,3.2035421411,4.47,2.81,5.2798674226,6.8665,-3.62,7.7622949087,3.1865,-0.33,3.2035421411,3.68,-3.29,4.936243511
2020-06-16 15:00:00,7.7475000000000005,2.6710000000000003,8.1949983069,2.1675,-0.199,2.1766160089,5.58,2.87,6.2748147383,6.9475,-3.749,7.8944763759,2.1675,-0.199,2.1766160089,4.78,-3.55,5.9540658377
2020-06-16 15:30:00,7.668,2.5035,8.0663335072,2.048,-0.1965,2.0574052226,5.62,2.7,6.2349338409,6.828,-3.9065000000000003,7.8665320345000005,2.048,-0.1965,2.0574052226,4.78,-3.71,6.0508263898
2020-06-16 16:00:00,7.649,2.329,7.9957139769,1.339,-0.101,1.3428037831,6.31,2.43,6.7617305477,6.799,-4.171,7.9764429416,1.339,-0.101,1.3428037831,5.46,-4.07,6.8100293685
2020-06-16 16:30:00,7.6685,1.545,7.822590188,0.8885000000000001,-0.065,0.89087443,6.78,1.6099999999999999,6.9685364317000005,6.9385,-3.6550000000000002,7.8423087959,0.8885000000000001,-0.065,0.89087443,6.05,-3.59,7.0349555791
2020-06-16 17:00:00,7.603,1.1865,7.6950237979,0.913,-0.053500000000000006,0.9145661540000001,6.69,1.24,6.8039473837,6.963,-3.4935,7.7902446207,0.913,-0.053500000000000006,0.9145661540000001,6.05,-3.44,6.9596048738
2020-06-16 17:30:00,7.645,1.042,7.7156846099,0.6950000000000001,-0.058,0.6974159448,6.95,1.1,7.03651192,7.025,-3.568,7.8791655015,0.6950000000000001,-0.058,0.6974159448,6.33,-3.51,7.2380245924
2020-06-16 18:00:00,7.7145,0.8140000000000001,7.7573259729,0.7645000000000001,-0.066,0.7673436323,6.95,0.88,7.0054907037,6.5545,-3.866,7.6096929143,0.7645000000000001,-0.066,0.7673436323,5.79,-3.8,6.9256118863000005
2020-06-16 18:30:00,7.681,0.735,7.7160861841,0.731,-0.055,0.7330661635,6.95,0.79,6.994755178,6.341,-3.935,7.4627411854,0.731,-0.055,0.7330661635,5.61,-3.88,6.821033646
2020-06-16 19:00:00,7.492,0.686,7.5233410131,0.662,-0.014,0.6621480197,6.83,0.7000000000000001,6.8657774504999995,6.162,-3.984,7.3377448852,0.662,-0.014,0.6621480197,5.5,-3.9699999999999998,6.7831334942
2020-06-16 19:30:00,7.436,0.668,7.4659440126,0.546,-0.032,0.5469369251,6.89,0.7000000000000001,6.9254674932,6.106,-3.942,7.2679157948,0.546,-0.032,0.5469369251,5.5600000000000005,-3.91,6.7971832401
2020-06-16 20:00:00,7.3615,0.751,7.399708322,0.2315,-0.019,0.232278389,7.13,0.77,7.1714573135,6.0415,-3.849,7.1634156134,0.2315,-0.019,0.232278389,5.8100000000000005,-3.83,6.9588073691000005
2020-06-16 20:30:00,7.2555,0.6920000000000001,7.2884253615,0.23550000000000001,-0.018000000000000002,0.2361868963,7.02,0.71,7.0558132061,5.9055,-3.708,6.9731050652,0.23550000000000001,-0.018000000000000002,0.2361868963,5.67,-3.69,6.7649833703
2020-06-16 21:00:00,7.166,0.6935,7.1994790263,0.20600000000000002,-0.0165,0.20665974450000002,6.96,0.71,6.9961203535,5.876,-3.6565000000000003,6.9207924582,0.20600000000000002,-0.0165,0.20665974450000002,5.67,-3.64,6.7378409005
2020-06-16 21:30:00,6.9235,0.5720000000000001,6.9470883289,0.0235,-0.008,0.0248243832,6.9,0.58,6.924333903,5.6035,-3.798,6.7693438567,0.0235,-0.008,0.0248243832,5.58,-3.79,6.745405844
2020-06-16 22:00:00,6.8725000000000005,0.58,6.8969309298,0.0025,0.0,0.0025,6.87,0.58,6.8944397887,5.5825,-3.84,6.7756849285000005,0.0025,0.0,0.0025,5.58,-3.84,6.7736253218
2020-06-16 22:30:00,6.779,0.5715,6.8030473503,0.009000000000000001,-0.0085,0.0123794184,6.77,0.58,6.794799482,5.469,-3.9385,6.739565509,0.009000000000000001,-0.0085,0.0123794184,5.46,-3.93,6.7272951474
2020-06-16 23:00:00,6.57,1.15,6.6698875553,0.0,0.0,0.0,6.57,1.15,6.6698875553,5.09,-4.5,6.7939752723,0.0,0.0,0.0,5.09,-4.5,6.7939752723
2020-06-16 23:30:00,6.43,1.46,6.5936712081,0.0,0.0,0.0,6.43,1.46,6.5936712081,4.93,-4.63,6.7632684406,0.0,0.0,0.0,4.93,-4.63,6.7632684406
2020-06-17 00:00:00,6.21,1.3775,6.3609438175,0.0,-0.0025,0.0025,6.21,1.38,6.3614856755,4.75,-4.7025,6.6840112395,0.0,-0.0025,0.0025,4.75,-4.7,6.6822526142
2020-06-17 00:30:00,5.86,0.62,5.8927073574,0.0,0.0,0.0,5.86,0.62,5.8927073574,4.57,-4.07,6.1196241715,0.0,0.0,0.0,4.57,-4.07,6.1196241715
2020-06-17 01:00:00,5.9,0.74,5.9462256937,0.0,0.0,0.0,5.9,0.74,5.9462256937,4.61,-3.96,6.0773102603,0.0,0.0,0.0,4.61,-3.96,6.0773102603
2020-06-17 01:30:00,5.8100000000000005,0.79,5.8634631405,0.0,0.0,0.0,5.8100000000000005,0.79,5.8634631405,4.52,-3.92,5.9830427042,0.0,0.0,0.0,4.52,-3.92,5.9830427042
2020-06-17 02:00:00,5.71,0.75,5.7590450597,0.0,0.0,0.0,5.71,0.75,5.7590450597,4.43,-3.98,5.9552749727,0.0,0.0,0.0,4.43,-3.98,5.9552749727
2020-06-17 02:30:00,5.46,0.6000000000000001,5.4928681033,0.0,0.0,0.0,5.46,0.6000000000000001,5.4928681033,4.2,-4.18,5.9255717024,0.0,0.0,0.0,4.2,-4.18,5.9255717024
2020-06-17 03:00:00,5.58,0.63,5.6154518963,0.0,0.0,0.0,5.58,0.63,5.6154518963,4.33,-4.08,5.9493949272,0.0,0.0,0.0,4.33,-4.08,5.9493949272
2020-06-17 03:30:00,5.58,0.37,5.5922535708000005,0.0,0.0,0.0,5.58,0.37,5.5922535708000005,4.38,-3.69,5.7271720770000005,0.0,0.0,0.0,4.38,-3.69,5.7271720770000005
2020-06-17 04:00:00,5.58,0.37,5.5922535708000005,0.0,0.0,0.0,5.58,0.37,5.5922535708000005,4.38,-3.73,5.7530252911,0.0,0.0,0.0,4.38,-3.73,5.7530252911
2020-06-17 04:30:00,5.58,0.61,5.6132432693,0.0,0.0,0.0,5.58,0.61,5.6132432693,4.38,-4.07,5.9790718343,0.0,0.0,0.0,4.38,-4.07,5.9790718343
2020-06-17 05:00:00,5.6905,0.61,5.7231014538,0.0005,0.0,0.0005,5.69,0.61,5.7226043022,4.4605,-3.92,5.9382202932,0.0005,0.0,0.0005,4.46,-3.92,5.9378447268
2020-06-17 05:30:00,5.849,0.785,5.901442705,0.029,-0.005,0.0294278779,5.82,0.79,5.8733721149,4.579,-3.925,6.030992124,0.029,-0.005,0.0294278779,4.55,-3.92,6.0057389221
2020-06-17 06:00:00,6.1625,0.9455,6.2346111747,0.07250000000000001,-0.0045000000000000005,0.0726395209,6.09,0.9500000000000001,6.1636515151,4.9125,-3.7945,6.2073252291,0.07250000000000001,-0.0045000000000000005,0.0726395209,4.84,-3.79,6.1473327549
2020-06-17 06:30:00,6.6015,1.12,6.695834694,0.1715,-0.01,0.1717912978,6.43,1.13,6.5285373553,5.3315,-3.55,6.4052628557,0.1715,-0.01,0.1717912978,5.16,-3.54,6.2575714139
2020-06-17 07:00:00,6.9245,1.2705,7.0400902338,0.42450000000000004,-0.029500000000000002,0.42552379490000003,6.5,1.3,6.6287253676999995,5.6745,-3.3895,6.6097398209,0.42450000000000004,-0.029500000000000002,0.42552379490000003,5.25,-3.36,6.2331452735
2020-06-17 07:30:00,7.418,1.488,7.5657694916,0.8180000000000001,-0.062,0.8203462684,6.6,1.55,6.7795648828,6.158,-2.972,6.837671241,0.8180000000000001,-0.062,0.8203462684,5.34,-2.91,6.081422531
2020-06-17 08:00:00,7.876,1.5605,8.0291055697,1.126,-0.08950000000000001,1.129551349,6.75,1.65,6.9487408931,6.5760000000000005,-2.6695,7.0971829799,1.126,-0.08950000000000001,1.129551349,5.45,-2.58,6.0298341602
2020-06-17 08:30:00,8.679,2.8465,9.1338712083,1.579,-0.1335,1.584633475,7.1,2.98,7.700025974,7.169,-3.4235,7.9444894896000005,1.579,-0.1335,1.584633475,5.59,-3.29,6.4863086575
2020-06-17 09:00:00,8.706,2.8775,9.1692116482,1.806,-0.1525,1.812427171,6.9,3.03,7.5359737261,7.176,-3.3925,7.937507937,1.806,-0.1525,1.812427171,5.37,-3.24,6.2717222515
2020-06-17 09:30:00,8.923,2.8945,9.3807280768,2.173,-0.1855,2.1809033106,6.75,3.08,7.419494592,7.393,-3.4255,8.1480365273,2.173,-0.1855,2.1809033106,5.22,-3.24,6.1437773397
