Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-17 10:00:00,8.934,2.8435,9.3755985542,2.654,-0.23650000000000002,2.6645165134,6.28,3.08,6.994626509,7.404,-3.2365,8.080479456700001,2.654,-0.23650000000000002,2.6645165134,4.75,-3.0,5.6180512636
2020-06-17 10:30:00,8.9225,2.6645,9.3118508633,2.6425,-0.23550000000000001,2.6529731435,6.28,2.9,6.9172537903,7.4425,-3.4255,8.1929760466,2.6425,-0.23550000000000001,2.6529731435,4.8,-3.19,5.7633410449
2020-06-17 11:00:00,8.894,2.6875,9.2911728135,2.374,-0.21250000000000002,2.383491609,6.52,2.9,7.1358531375,7.384,-3.4025,8.1302190776,2.374,-0.21250000000000002,2.383491609,5.01,-3.19,5.9393770717
2020-06-17 11:30:00,8.8385,2.457,9.1736541929,2.3185000000000002,-0.203,2.3273700286,6.52,2.66,7.0417327413,7.3285,-3.623,8.1751477815,2.3185000000000002,-0.203,2.3273700286,5.01,-3.42,6.0660118694
2020-06-17 12:00:00,8.997,2.6855,9.3892448711,2.247,-0.1845,2.2545618754,6.75,2.87,7.3348074276,7.467,-3.3745,8.1941039321,2.247,-0.1845,2.2545618754,5.22,-3.19,6.1175567018
2020-06-17 12:30:00,8.9525,2.3025,9.2438499826,2.5725,-0.2175,2.5816782332,6.38,2.52,6.8596501369,7.5325,-2.9375,8.0850146877,2.5725,-0.2175,2.5816782332,4.96,-2.7199999999999998,5.6568542495
2020-06-17 13:00:00,8.81,1.5255,8.9410989397,3.02,-0.2745,3.0324495462,5.79,1.8,6.0633406634,7.5,-2.6145,7.9426450412000005,3.02,-0.2745,3.0324495462,4.48,-2.34,5.0543050957
2020-06-17 13:30:00,8.9175,1.5055,9.0436904248,2.7675,-0.23450000000000001,2.7774172355,6.15,1.74,6.3914082955,7.6075,-2.5245,8.0154323963,2.7675,-0.23450000000000001,2.7774172355,4.84,-2.29,5.3544093979
2020-06-17 14:00:00,8.71,1.435,8.8274189319,2.56,-0.225,2.5698686737000003,6.15,1.6600000000000001,6.3700941908,7.4,-2.645,7.858500175,2.56,-0.225,2.5698686737000003,4.84,-2.42,5.4112845055
2020-06-17 14:30:00,8.538499999999999,1.522,8.6730886223,3.2185,-0.308,3.233203713,5.32,1.83,5.6259488089000005,7.2185,-2.588,7.6684083257,3.2185,-0.308,3.233203713,4.0,-2.2800000000000002,4.6041720211
2020-06-17 15:00:00,8.8515,1.7145000000000001,9.0160169975,3.7715,-0.3755,3.7901467650000003,5.08,2.09,5.4931320756,7.5215,-2.4155,7.8998482580000005,3.7715,-0.3755,3.7901467650000003,3.75,-2.04,4.2689694307
2020-06-17 15:30:00,8.6135,1.544,8.750789578700001,3.2535,-0.306,3.2678583583,5.36,1.85,5.6702821799,7.3135,-2.626,7.770660091,3.2535,-0.306,3.2678583583,4.06,-2.32,4.676109494
2020-06-17 16:00:00,8.6495,1.5145,8.7810910769,3.1195,-0.28550000000000003,3.13253739,5.53,1.8,5.8155739184,7.3495,-2.9055,7.9029792167,3.1195,-0.28550000000000003,3.13253739,4.23,-2.62,4.975670809
2020-06-17 16:30:00,8.633,1.5085000000000002,8.7638040399,2.633,-0.24150000000000002,2.6440520513,6.0,1.75,6.25,7.343,-3.0015,7.9327581111,2.633,-0.24150000000000002,2.6440520513,4.71,-2.76,5.4590933313
2020-06-17 17:00:00,8.2495,1.2305,8.3407661818,2.6295,-0.2695,2.643274579,5.62,1.5,5.8167344791,6.8995,-3.2795,7.639255232,2.6295,-0.2695,2.643274579,4.27,-3.01,5.224270284
2020-06-17 17:30:00,8.0015,0.8215,8.0435604368,0.2515,-0.018500000000000003,0.2521794996,7.75,0.84,7.7953896631,6.7015,-3.6485000000000003,7.6303115598,0.2515,-0.018500000000000003,0.2521794996,6.45,-3.63,7.4013106947
2020-06-17 18:00:00,8.17,0.867,8.2158742079,0.22,-0.013000000000000001,0.2203837562,7.95,0.88,7.9985561197,6.83,-3.833,7.8320360699,0.22,-0.013000000000000001,0.2203837562,6.61,-3.8200000000000003,7.6344285968
2020-06-17 18:30:00,8.0915,0.9265,8.1443707246,0.1915,-0.0135,0.19197525880000002,7.9,0.9400000000000001,7.9557274966,6.6915,-4.0735,7.833873531,0.1915,-0.0135,0.19197525880000002,6.5,-4.06,7.6637849657
2020-06-17 19:00:00,8.1405,0.9875,8.200176614,0.1105,-0.0125,0.1112047661,8.03,1.0,8.0920269401,6.7405,-3.9425,7.8088185086,0.1105,-0.0125,0.1112047661,6.63,-3.93,7.7072563212
2020-06-17 19:30:00,8.01,0.9165000000000001,8.0622622291,0.17,-0.0135,0.170535187,7.84,0.93,7.894966751,6.67,-3.6635,7.6098707118,0.17,-0.0135,0.170535187,6.5,-3.65,7.4546965062
2020-06-17 20:00:00,7.787,0.8555,7.8338527718,0.147,-0.0145,0.1477134049,7.64,0.87,7.6893757874,6.487,-3.8245,7.5304693911000005,0.147,-0.0145,0.1477134049,6.34,-3.81,7.3967357665
2020-06-17 20:30:00,7.68,0.915,7.7343147725,0.07,-0.005,0.0701783442,7.61,0.92,7.6654093172,6.37,-4.005,7.5244219047000005,0.07,-0.005,0.0701783442,6.3,-4.0,7.4625732827
2020-06-17 21:00:00,7.624,1.78,7.8290341678,0.014,-0.01,0.0172046505,7.61,1.79,7.8176850794,6.074,-4.63,7.6374325529,0.014,-0.01,0.0172046505,6.06,-4.62,7.6202362168
2020-06-17 21:30:00,7.299,0.856,7.3490228602,0.019,-0.004,0.0194164878,7.28,0.86,7.3306207104,5.889,-3.874,7.0489855298,0.019,-0.004,0.0194164878,5.87,-3.87,7.0309174366
2020-06-17 22:00:00,6.943,0.8565,6.9956301539,0.073,-0.0035,0.07308385590000001,6.87,0.86,6.9236189959,5.483,-4.0935,6.8425164413,0.073,-0.0035,0.07308385590000001,5.41,-4.09,6.7820498376
2020-06-17 22:30:00,6.765,1.207,6.8718319246,0.20500000000000002,-0.003,0.20502195,6.5600000000000005,1.21,6.6706596375,5.235,-4.573,6.9510829372,0.20500000000000002,-0.003,0.20502195,5.03,-4.57,6.7960135374
2020-06-17 23:00:00,6.8025,1.266,6.9193035957,0.10250000000000001,-0.004,0.1025780191,6.7,1.27,6.8193034835,5.3525,-4.524,7.0082688483,0.10250000000000001,-0.004,0.1025780191,5.25,-4.52,6.927690813
2020-06-17 23:30:00,6.3975,0.6775,6.4332738555,0.08750000000000001,-0.0025,0.087535707,6.31,0.68,6.3465344874,5.0775,-4.0525,6.4964422956,0.08750000000000001,-0.0025,0.087535707,4.99,-4.05,6.4267098892
2020-06-18 00:00:00,6.198,0.613,6.2282399601,0.188,-0.007,0.18813027400000001,6.01,0.62,6.041895398,4.908,-4.057,6.3677086146,0.188,-0.007,0.18813027400000001,4.72,-4.05,6.2193970769
2020-06-18 00:30:00,6.011,0.5415,6.0353411875,0.151,-0.0085,0.1512390492,5.86,0.55,5.8857539874,4.751,-4.0585,6.2484736736,0.151,-0.0085,0.1512390492,4.6,-4.05,6.1288253361
2020-06-18 01:00:00,5.8945,0.5825,5.923211671,0.0345,-0.007500000000000001,0.0353058069,5.86,0.59,5.8896264737,4.6345,-4.2775,6.3067897143,0.0345,-0.007500000000000001,0.0353058069,4.6,-4.27,6.2763763431
2020-06-18 01:30:00,5.922,1.3755,6.079645076,0.062,-0.0045000000000000005,0.0621630919,5.86,1.38,6.0202989959,4.442,-4.7745,6.5212893089,0.062,-0.0045000000000000005,0.0621630919,4.38,-4.77,6.4759014816
2020-06-18 02:00:00,5.775,1.3745,5.9363183245,0.085,-0.0055000000000000005,0.0851777553,5.69,1.38,5.8549551664,4.315,-4.7755,6.4361964894,0.085,-0.0055000000000000005,0.0851777553,4.23,-4.77,6.3754058694
2020-06-18 02:30:00,5.658,0.971,5.7407146768,0.098,-0.009000000000000001,0.0984123976,5.5600000000000005,0.98,5.6457063331,4.268,-4.519,6.2158816752,0.098,-0.009000000000000001,0.0984123976,4.17,-4.51,6.1423936702
2020-06-18 03:00:00,5.474,0.28400000000000003,5.4813622394,0.074,-0.016,0.0757099729,5.4,0.30000000000000004,5.4083269132,4.154,-3.896,5.6951323075,0.074,-0.016,0.0757099729,4.08,-3.88,5.6303463481
2020-06-18 03:30:00,5.5255,0.3295,5.5353157543,0.1255,-0.0105,0.12593847700000002,5.4,0.34,5.4106931164,4.2555,-3.8905000000000003,5.7658711831,0.1255,-0.0105,0.12593847700000002,4.13,-3.88,5.6666833333
2020-06-18 04:00:00,5.6935,0.418,5.7088235434,0.12350000000000001,-0.002,0.12351619330000001,5.57,0.42,5.585812385,4.4035,-3.8120000000000003,5.8242730233,0.12350000000000001,-0.002,0.12351619330000001,4.28,-3.81,5.7301396144000005
2020-06-18 04:30:00,5.6425,0.41850000000000004,5.6579986303,0.022500000000000003,-0.0015,0.0225499446,5.62,0.42,5.6356720983,4.3625,-3.7715,5.7667684625,0.022500000000000003,-0.0015,0.0225499446,4.34,-3.77,5.7487824798
2020-06-18 05:00:00,5.7,0.5,5.7218878004,0.0,0.0,0.0,5.7,0.5,5.7218878004,4.42,-3.77,5.8094147726,0.0,0.0,0.0,4.42,-3.77,5.8094147726
2020-06-18 05:30:00,5.85,0.65,5.8860003398,0.0,0.0,0.0,5.85,0.65,5.8860003398,4.6,-3.92,6.0437074714,0.0,0.0,0.0,4.6,-3.92,6.0437074714
2020-06-18 06:00:00,6.055,0.438,6.0708211141,0.015,-0.002,0.015132746,6.04,0.44,6.056005284,4.845,-3.692,6.0913782513,0.015,-0.002,0.015132746,4.83,-3.69,6.0782398768
2020-06-18 06:30:00,6.519,0.6045,6.5469673323,0.029,-0.0055000000000000005,0.0295169443,6.49,0.61,6.5186041451,5.279,-3.3455,6.2498168973,0.029,-0.0055000000000000005,0.0295169443,5.25,-3.34,6.2223870018
2020-06-18 07:00:00,6.9615,0.839,7.0118758724,0.021500000000000002,-0.011,0.024150569400000002,6.94,0.85,6.9918595524,5.7115,-3.031,6.4659255525,0.021500000000000002,-0.011,0.024150569400000002,5.69,-3.02,6.441777705
2020-06-18 07:30:00,7.6285,1.6760000000000002,7.8104409767,0.0385,-0.004,0.0387072345,7.59,1.6800000000000002,7.77370568,6.2385,-3.164,6.9949823624,0.0385,-0.004,0.0387072345,6.2,-3.16,6.9588504798
2020-06-18 08:00:00,8.041,2.151,8.3237300533,0.14100000000000001,-0.009000000000000001,0.1412869421,7.9,2.16,8.1899694749,6.541,-3.3890000000000002,7.3668176304,0.14100000000000001,-0.009000000000000001,0.1412869421,6.4,-3.38,7.2377068192
2020-06-18 08:30:00,8.6885,2.403,9.0146792095,0.2485,-0.017,0.2490808102,8.44,2.42,8.7800911157,7.1585,-3.3970000000000002,7.9236185705,0.2485,-0.017,0.2490808102,6.91,-3.38,7.6923663459
2020-06-18 09:00:00,8.8715,2.23,9.147481197,0.28150000000000003,-0.02,0.2822095852,8.59,2.25,8.8797860335,7.3915,-3.29,8.0906348484,0.28150000000000003,-0.02,0.2822095852,7.11,-3.27,7.8259184764
2020-06-18 09:30:00,8.9895,1.9765000000000001,9.2042198203,0.2795,-0.0135,0.2798258387,8.71,1.99,8.9344389863,7.6195,-2.9235,8.1611048578,0.2795,-0.0135,0.2798258387,7.34,-2.91,7.8958026824
2020-06-18 10:00:00,9.304,2.41,9.6110621681,0.254,-0.02,0.2547861849,9.05,2.43,9.3705602821,7.844,-3.11,8.4380350793,0.254,-0.02,0.2547861849,7.59,-3.09,8.1948886509
2020-06-18 10:30:00,8.883,2.086,9.1246416368,0.363,-0.024,0.3637925233,8.52,2.11,8.7773857156,7.443,-3.484,8.2180596858,0.363,-0.024,0.3637925233,7.08,-3.46,7.8802284231
2020-06-18 11:00:00,8.995,2.2005,9.2602497402,0.785,-0.059500000000000004,0.7872517069,8.21,2.26,8.5153802029,7.525,-3.3495,8.236793991,0.785,-0.059500000000000004,0.7872517069,6.74,-3.29,7.5001133325
2020-06-18 11:30:00,9.291,2.2175,9.5519624816,1.201,-0.0925,1.2045568687000001,8.09,2.31,8.413334654,7.831,-3.3825,8.5302911586,1.201,-0.0925,1.2045568687000001,6.63,-3.29,7.4014187829
2020-06-18 12:00:00,9.5145,2.3755,9.8065646635,1.1245,-0.0945,1.1284637788,8.39,2.47,8.7460276697,8.0345,-3.1445,8.6279238812,1.1245,-0.0945,1.1284637788,6.91,-3.05,7.5531847588000005
2020-06-18 12:30:00,9.738,2.3455,10.0164871212,1.018,-0.0845,1.021500979,8.72,2.43,9.052253863,8.208,-3.1345,8.7861455855,1.018,-0.0845,1.021500979,7.19,-3.05,7.8101600496
2020-06-18 13:00:00,9.6215,2.277,9.8872640933,1.2915,-0.10300000000000001,1.2956007294,8.33,2.38,8.6633307682,8.0915,-3.223,8.7097704476,1.2915,-0.10300000000000001,1.2956007294,6.8,-3.12,7.4816041061
2020-06-18 13:30:00,9.4965,2.282,9.7668334812,0.9265,-0.068,0.9289920613,8.57,2.35,8.886360334799999,8.0265,-3.248,8.6587647069,0.9265,-0.068,0.9289920613,7.1,-3.18,7.7796143863000005
2020-06-18 14:00:00,8.895,2.117,9.143451974,0.905,-0.053,0.9065506053,7.99,2.17,8.2794323477,7.445,-3.463,8.2109922665,0.905,-0.053,0.9065506053,6.54,-3.41,7.3756152286
2020-06-18 14:30:00,8.724,2.068,8.965757079,0.784,-0.052000000000000005,0.7857225974000001,7.94,2.12,8.2181506435,7.324,-3.572,8.1486293326,0.784,-0.052000000000000005,0.7857225974000001,6.54,-3.52,7.4271124941
2020-06-18 15:00:00,8.9275,2.185,9.1910000136,1.1275,-0.085,1.1306994517,7.8,2.27,8.1236014181,7.4975,-3.555,8.2976220238,1.1275,-0.085,1.1306994517,6.37,-3.47,7.2538127905
2020-06-18 15:30:00,8.368,1.3925,8.4830702137,1.168,-0.08750000000000001,1.1712729187,7.2,1.48,7.3505373953,7.038,-3.2175,7.7385883887,1.168,-0.08750000000000001,1.1712729187,5.87,-3.13,6.6523529672
2020-06-18 16:00:00,8.516,1.1335,8.5911046001,0.786,-0.0765,0.7897140305,7.73,1.21,7.8241293445,7.256,-3.3765,8.0031423985,0.786,-0.0765,0.7897140305,6.47,-3.3,7.2629814815
2020-06-18 16:30:00,8.2355,1.1875,8.3206740412,0.7755000000000001,-0.0625,0.77801446,7.46,1.25,7.5640002644,6.9355,-3.7525,7.8855828256,0.7755000000000001,-0.0625,0.77801446,6.16,-3.69,7.1806476031
2020-06-18 17:00:00,7.9335,0.9460000000000001,7.9897020126000005,0.47350000000000003,-0.044,0.4755399563,7.46,0.99,7.5254036437,6.5635,-3.814,7.5911875389,0.47350000000000003,-0.044,0.4755399563,6.09,-3.77,7.1624716404
2020-06-18 17:30:00,7.9225,0.6865,7.952187655,0.8525,-0.07350000000000001,0.8556626087,7.07,0.76,7.1107313267,6.5725,-3.6035,7.4955299012,0.8525,-0.07350000000000001,0.8556626087,5.72,-3.5300000000000002,6.7215548796
2020-06-18 18:00:00,8.0475,0.7215,8.0797783695,0.5275000000000001,-0.0385,0.5289031102,7.52,0.76,7.5583066887,6.7075,-3.4285,7.5329389019,0.5275000000000001,-0.0385,0.5289031102,6.18,-3.39,7.0487232887
2020-06-18 18:30:00,7.8505,0.6325000000000001,7.875938452,0.5405,-0.0375,0.5417993171000001,7.31,0.67,7.340640299,6.5305,-3.5275,7.4223100515,0.5405,-0.0375,0.5417993171000001,5.99,-3.49,6.9325464297
2020-06-18 19:00:00,7.6915,0.5895,7.7140574602,0.29150000000000004,-0.0205,0.2922199514,7.4,0.61,7.4250993259,6.3815,-3.5905,7.3222423137,0.29150000000000004,-0.0205,0.2922199514,6.09,-3.5700000000000003,7.0592492519
2020-06-18 19:30:00,7.6245,0.591,7.6473708717,0.2245,-0.019,0.2253025743,7.4,0.61,7.4250993259,6.3145,-3.589,7.2631832725,0.2245,-0.019,0.2253025743,6.09,-3.5700000000000003,7.0592492519
2020-06-18 20:00:00,7.31,0.5375,7.3297343915,0.2,-0.0125,0.20039024430000002,7.11,0.55,7.1312411262,6.01,-3.6425,7.0276529688,0.2,-0.0125,0.20039024430000002,5.8100000000000005,-3.63,6.8507663805
2020-06-18 20:30:00,7.195,0.539,7.2151608437,0.165,-0.011,0.1653662602,7.03,0.55,7.0514821137,5.915,-3.641,6.9457977224,0.165,-0.011,0.1653662602,5.75,-3.63,6.7999558822
2020-06-18 21:00:00,7.014,0.5425,7.0349486317,0.064,-0.007500000000000001,0.06443795470000001,6.95,0.55,6.9717286235,5.704,-3.6375,6.7651328331,0.064,-0.007500000000000001,0.06443795470000001,5.64,-3.63,6.7071976264
2020-06-18 21:30:00,6.875,0.459,6.8903052182,0.015,-0.011,0.0186010752,6.86,0.47000000000000003,6.8760817331,5.565,-3.641,6.6502711223,0.015,-0.011,0.0186010752,5.55,-3.63,6.6316966155
2020-06-18 22:00:00,6.5305,0.256,6.5355157601,0.0005,-0.004,0.0040311289,6.53,0.26,6.5351740604,5.2105,-3.794,6.4454438365,0.0005,-0.004,0.0040311289,5.21,-3.79,6.4426857754
2020-06-18 22:30:00,6.29,0.08,6.2905087235,0.0,0.0,0.0,6.29,0.08,6.2905087235,5.0,-3.9699999999999998,6.3844263642,0.0,0.0,0.0,5.0,-3.9699999999999998,6.3844263642
2020-06-18 23:00:00,6.0,0.02,6.0000333332,0.0,0.0,0.0,6.0,0.02,6.0000333332,4.72,-4.1,6.2520716567,0.0,0.0,0.0,4.72,-4.1,6.2520716567
2020-06-18 23:30:00,5.83,0.39,5.8430300359,0.0,0.0,0.0,5.83,0.39,5.8430300359,4.43,-4.29,6.166765765,0.0,0.0,0.0,4.43,-4.29,6.166765765
2020-06-19 00:00:00,5.77,0.84,5.8308232695,0.0,0.0,0.0,5.77,0.84,5.8308232695,4.33,-4.77,6.4421890689,0.0,0.0,0.0,4.33,-4.77,6.4421890689
2020-06-19 00:30:00,5.58,1.01,5.6706701544,0.0,0.0,0.0,5.58,1.01,5.6706701544,4.16,-5.01,6.511965909,0.0,0.0,0.0,4.16,-5.01,6.511965909
2020-06-19 01:00:00,5.455,1.007,5.5471681063,0.025,-0.003,0.0251793566,5.43,1.01,5.5231331688,4.025,-4.943,6.3744704878,0.025,-0.003,0.0251793566,4.0,-4.94,6.3563826191
2020-06-19 01:30:00,5.4995,1.2085,5.6307168727,0.35950000000000004,-0.0015,0.3595031293,5.14,1.21,5.2805018701,4.0695,-4.8015,6.2940632742,0.35950000000000004,-0.0015,0.3595031293,3.71,-4.8,6.0666382783
2020-06-19 02:00:00,5.2915,0.933,5.3731239749,0.6215,-0.037,0.6226003935000001,4.67,0.97,4.7696750413,3.9015,-4.647,6.0676446213,0.6215,-0.037,0.6226003935000001,3.2800000000000002,-4.61,5.657782251
2020-06-19 02:30:00,5.0755,0.07050000000000001,5.0759896079,0.48550000000000004,-0.0195,0.4858914488,4.59,0.09,4.5908822681,3.8055,-4.1395,5.6229254397,0.48550000000000004,-0.0195,0.4858914488,3.32,-4.12,5.2912002419
2020-06-19 03:00:00,5.06,0.1155,5.0613180349,0.47000000000000003,-0.0145,0.47022361700000004,4.59,0.13,4.5918405896,3.79,-4.1345,5.6087601348,0.47000000000000003,-0.0145,0.47022361700000004,3.32,-4.12,5.2912002419
2020-06-19 03:30:00,5.065,0.305,5.0741748098,0.435,-0.025,0.43571779860000004,4.63,0.33,4.6417453614,3.795,-4.145,5.619879892,0.435,-0.025,0.43571779860000004,3.36,-4.12,5.3163897525
2020-06-19 04:00:00,5.1725,0.4485,5.1919079826,0.3425,-0.021500000000000002,0.343174154,4.83,0.47000000000000003,4.8528136169,3.9125,-4.0515,5.6322560755,0.3425,-0.021500000000000002,0.343174154,3.5700000000000003,-4.03,5.3838462088
2020-06-19 04:30:00,5.0595,0.42750000000000005,5.0775285819,0.46950000000000003,-0.0025,0.469506656,4.59,0.43,4.6100976128,3.7895000000000003,-4.1625,5.6290955313,0.46950000000000003,-0.0025,0.469506656,3.32,-4.16,5.3224054712
2020-06-19 05:00:00,5.024,0.3675,5.0374231756,0.504,-0.0025,0.5040062004,4.52,0.37,4.5351185211,3.754,-4.2025,5.6350263753,0.504,-0.0025,0.5040062004,3.25,-4.2,5.3106026023
2020-06-19 05:30:00,5.246,0.418,5.2626267206,0.406,-0.002,0.4060049261,4.84,0.42,4.858188963,3.976,-4.112,5.7198881108,0.406,-0.002,0.4060049261,3.5700000000000003,-4.11,5.4439875092
2020-06-19 06:00:00,5.594,0.488,5.6152453197,0.364,-0.002,0.3640054945,5.23,0.49,5.2529039588,4.384,-4.172,6.0518625232,0.364,-0.002,0.3640054945,4.02,-4.17,5.792175757
2020-06-19 06:30:00,6.19,0.6665,6.2257788469,0.23,-0.0035,0.2300266289,5.96,0.67,5.9975411628,4.95,-3.8035,6.2425245094,0.23,-0.0035,0.2300266289,4.72,-3.8,6.0595709419
2020-06-19 07:00:00,6.4925,0.9485,6.5614181775,1.0025,-0.0115,1.0025659579,5.49,0.96,5.5733024321,5.2125,-3.4815,6.2682532256,1.0025,-0.0115,1.0025659579,4.21,-3.47,5.4557309318
2020-06-19 07:30:00,6.924,1.7535,7.1425862438,1.104,-0.036500000000000005,1.1046032093,5.82,1.79,6.0890475446,5.504,-3.7165,6.6412640551,1.104,-0.036500000000000005,1.1046032093,4.4,-3.68,5.7360613664999995
2020-06-19 08:00:00,7.295,2.2085,7.6219746293,1.205,-0.051500000000000004,1.2061000166,6.09,2.26,6.495821734,5.875,-3.9715,7.0914340757,1.205,-0.051500000000000004,1.2061000166,4.67,-3.92,6.0971550743
2020-06-19 08:30:00,7.6395,2.2355,7.9598630956,1.5495,-0.0745,1.5512899471,6.09,2.31,6.5133862161,6.1295,-3.6845,7.1516648761,1.5495,-0.0745,1.5512899471,4.58,-3.61,5.8316807183
2020-06-19 09:00:00,7.8629999999999995,2.243,8.1766630113,2.283,-0.067,2.2839829246,5.58,2.31,6.0392466418,6.373,-3.677,7.3576802051,2.283,-0.067,2.2839829246,4.09,-3.61,5.4552910097
2020-06-19 09:30:00,7.872,1.82,8.0796524678,1.952,-0.06,1.9529219134,5.92,1.88,6.2113444599,6.412,-3.29,7.2067915191,1.952,-0.06,1.9529219134,4.46,-3.23,5.5067685624
2020-06-19 10:00:00,7.8635,1.2605,7.9638867709,1.3735,-0.059500000000000004,1.3747881655,6.49,1.32,6.6228770183,6.6035,-3.0095,7.2569485667,1.3735,-0.059500000000000004,1.3747881655,5.23,-2.95,6.0046148919
2020-06-19 10:30:00,7.9905,1.186,8.0780372771,1.5005000000000002,-0.054,1.5014713617000002,6.49,1.24,6.6073973696,6.7305,-2.944,7.3462076101000005,1.5005000000000002,-0.054,1.5014713617000002,5.23,-2.89,5.9753660976
2020-06-19 11:00:00,8.4735,1.2275,8.5619482888,1.2035,-0.07250000000000001,1.2056817573,7.27,1.3,7.3853165132,7.2035,-2.9225000000000003,7.7737647572,1.2035,-0.07250000000000001,1.2056817573,6.0,-2.85,6.6424769476000005
2020-06-19 11:30:00,8.309,1.6185,8.4651652819,0.999,-0.061500000000000006,1.0008912279,7.31,1.6800000000000002,7.5005666453,6.889,-3.7015000000000002,7.820449044,0.999,-0.061500000000000006,1.0008912279,5.89,-3.64,6.9239945118
2020-06-19 12:00:00,7.931,1.8475000000000001,8.1433418969,1.861,-0.10250000000000001,1.8638206056,6.07,1.9500000000000002,6.3755313504,6.401,-3.5825,7.3353327975,1.861,-0.10250000000000001,1.8638206056,4.54,-3.48,5.7203146767
2020-06-19 12:30:00,7.807,1.7235,7.9949797529,2.777,-0.1565,2.7814063439,5.03,1.88,5.3698510221,6.317,-3.4265,7.1864727962,2.777,-0.1565,2.7814063439,3.54,-3.27,4.8191804282
2020-06-19 13:00:00,7.882,1.758,8.0756726036,2.722,-0.122,2.7247326473999998,5.16,1.88,5.4918120871,6.422,-3.462,7.2957198411,2.722,-0.122,2.7247326473999998,3.7,-3.34,4.9845360867
2020-06-19 13:30:00,7.817,1.6115,7.9813796583,2.157,-0.1385,2.1614419377,5.66,1.75,5.9243649449,6.417,-3.5985,7.3571116105,2.157,-0.1385,2.1614419377,4.26,-3.46,5.4880962091
2020-06-19 14:00:00,7.5555,1.6520000000000001,7.7339953614,2.3955,-0.158,2.4007049486,5.16,1.81,5.4682446909,6.1455,-3.968,7.3152029534,2.3955,-0.158,2.4007049486,3.75,-3.81,5.3458956219000004
2020-06-19 14:30:00,7.3915,1.9735,7.6504231582,4.2215,-0.2665,4.2299036041,3.17,2.24,3.8815589652,5.9915,-4.1165,7.2693634178,4.2215,-0.2665,4.2299036041,1.77,-3.85,4.2373812668
2020-06-19 15:00:00,7.264,1.917,7.5126949226,4.254,-0.28300000000000003,4.2634029835,3.01,2.2,3.7282837875,5.834,-4.133,7.149632508,4.254,-0.28300000000000003,4.2634029835,1.58,-3.85,4.1615982507
2020-06-19 15:30:00,7.225,1.4895,7.376939423,2.625,-0.1505,2.6293107937,4.6,1.6400000000000001,4.8836052257,5.865,-3.9005,7.043587527,2.625,-0.1505,2.6293107937,3.24,-3.75,4.9558147665
2020-06-19 16:00:00,7.3405000000000005,0.8695,7.3918178075,2.0305,-0.1105,2.0335044873,5.31,0.98,5.3996759162,6.0605,-3.4205,6.9591292918,2.0305,-0.1105,2.0335044873,4.03,-3.31,5.2150743044
2020-06-19 16:30:00,7.317,0.787,7.3592022666,1.967,-0.083,1.9687503651,5.35,0.87,5.4202767457,6.047,-3.653,7.0647447229,1.967,-0.083,1.9687503651,4.08,-3.5700000000000003,5.4213743645
2020-06-19 17:00:00,6.803,0.602,6.8295836623,2.363,-0.11800000000000001,2.3659444203,4.44,0.72,4.4979995554,5.503,-3.858,6.7206527213000005,2.363,-0.11800000000000001,2.3659444203,3.14,-3.74,4.8833594994
2020-06-19 17:30:00,6.835,0.497,6.8530456003,2.645,-0.113,2.6474126992,4.19,0.61,4.2341705209,5.535,-3.8529999999999998,6.7440220937,2.645,-0.113,2.6474126992,2.89,-3.74,4.7264891833
2020-06-19 18:00:00,6.7555,0.41150000000000003,6.7680213135,2.1855,-0.1085,2.188191605,4.57,0.52,4.5994891021,5.4355,-3.8485,6.6600009384,2.1855,-0.1085,2.188191605,3.25,-3.74,4.954805748
2020-06-19 18:30:00,6.6625,0.271,6.6680092419,1.7525,-0.099,1.7552940637,4.91,0.37,4.9239212016,5.3525,-3.839,6.5868943555,1.7525,-0.099,1.7552940637,3.6,-3.74,5.1911077816
2020-06-19 19:00:00,6.7125,0.28850000000000003,6.7186969347000005,1.6425,-0.0815,1.6445207509,5.07,0.37,5.0834830579,5.4125,-3.7415000000000003,6.5798159929,1.6425,-0.0815,1.6445207509,3.77,-3.66,5.254379126
2020-06-19 19:30:00,6.5295,0.2625,6.5347744031,1.2695,-0.0575,1.2708015187,5.26,0.32,5.2697248505,5.2295,-3.7775,6.4511376129,1.2695,-0.0575,1.2708015187,3.96,-3.7199999999999998,5.4332310829
2020-06-19 20:00:00,6.381,0.1905,6.3838429844,1.011,-0.0495,1.0122110699,5.37,0.24,5.375360453,5.091,-3.8495,6.3825489618,1.011,-0.0495,1.0122110699,4.08,-3.8,5.5755179132
2020-06-19 20:30:00,6.38,0.1995,6.3831183798,0.61,-0.0405,0.6113429888,5.77,0.24,5.7749891775,5.14,-3.9505,6.4827502073,0.61,-0.0405,0.6113429888,4.53,-3.91,5.9840621655
2020-06-19 21:00:00,6.294,0.307,6.301482762,0.444,-0.023,0.44459532160000004,5.85,0.33,5.8593002995,5.054,-4.123,6.5224263123,0.444,-0.023,0.44459532160000004,4.61,-4.1,6.1694489219
2020-06-19 21:30:00,6.0975,0.377,6.1091435775,0.5575,-0.023,0.5579742378,5.54,0.4,5.5544216621,4.8275,-4.073,6.3161764739,0.5575,-0.023,0.5579742378,4.27,-4.05,5.8851847889
2020-06-19 22:00:00,5.9565,0.1915,5.9595775438,0.41650000000000004,-0.018500000000000003,0.41691066190000003,5.54,0.21,5.5439787157,4.7265,-4.2085,6.3286076273,0.41650000000000004,-0.018500000000000003,0.41691066190000003,4.31,-4.19,6.0110065713
2020-06-19 22:30:00,5.889,0.1535,5.891000191,0.46900000000000003,-0.0165,0.4692901554,5.42,0.17,5.4226653963,4.619,-4.1065,6.1804937707,0.46900000000000003,-0.0165,0.4692901554,4.15,-4.09,5.82671434
2020-06-19 23:00:00,5.7195,0.215,5.7235395736,0.40950000000000003,-0.015,0.4097746332,5.31,0.23,5.3149788334,4.4895,-4.245,6.1786434798,0.40950000000000003,-0.015,0.4097746332,4.08,-4.23,5.8770145482
2020-06-19 23:30:00,5.5195,0.488,5.5410309736,0.20950000000000002,-0.012,0.20984339400000002,5.31,0.5,5.3334885394,4.1095,-4.422,6.0367271141,0.20950000000000002,-0.012,0.20984339400000002,3.9,-4.41,5.8871130446
2020-06-20 00:00:00,5.329,0.48,5.3505738945,0.179,-0.02,0.1801138529,5.15,0.5,5.1742149163,3.899,-4.36,5.8490854841,0.179,-0.02,0.1801138529,3.7199999999999998,-4.34,5.7161175635
2020-06-20 00:30:00,5.2,0.5670000000000001,5.2308210637,0.1,-0.013000000000000001,0.1008414597,5.1,0.58,5.1328744384,3.7800000000000002,-4.353,5.7651547247,0.1,-0.013000000000000001,0.1008414597,3.68,-4.34,5.6901669571
2020-06-20 01:00:00,5.118,0.806,5.1810771081,0.138,-0.014,0.1387083271,4.98,0.8200000000000001,5.0470585493,3.758,-4.594,5.935267475,0.138,-0.014,0.1387083271,3.62,-4.58,5.8378763262
2020-06-20 01:30:00,5.016,0.7935,5.0783755523,0.276,-0.026500000000000003,0.2772692735,4.74,0.8200000000000001,4.8104053883,3.666,-4.6065000000000005,5.8872233056,0.276,-0.026500000000000003,0.2772692735,3.39,-4.58,5.6981137230000005
2020-06-20 02:00:00,4.8515,0.8065,4.9180783341000005,0.1115,-0.0135,0.1123142912,4.74,0.8200000000000001,4.8104053883,3.5015,-4.6435,5.8157196029,0.1115,-0.0135,0.1123142912,3.39,-4.63,5.7383795622000004
2020-06-20 02:30:00,4.7845,0.675,4.8318800947,0.10450000000000001,-0.005,0.1046195488,4.68,0.68,4.7291436857,3.4345,-4.745,5.8575434484,0.10450000000000001,-0.005,0.1046195488,3.33,-4.74,5.7927972518
2020-06-20 03:00:00,4.7085,0.5805,4.7441492915,0.0285,-0.0095,0.0300416378,4.68,0.59,4.7170435656,3.3585000000000003,-4.5095,5.6227317649,0.0285,-0.0095,0.0300416378,3.33,-4.5,5.5981157544
2020-06-20 03:30:00,4.708,0.3965,4.7246667872,0.028,-0.0035,0.0282179021,4.68,0.4,4.6970629121,3.358,-4.3735,5.513951963,0.028,-0.0035,0.0282179021,3.33,-4.37,5.4941605364
2020-06-20 04:00:00,4.656,0.3965,4.6728522607,0.126,-0.0035,0.1260486017,4.53,0.4,4.5476257542,3.296,-4.4435,5.5324775869,0.126,-0.0035,0.1260486017,3.17,-4.44,5.4555018101
2020-06-20 04:30:00,4.6845,0.4385,4.7049784803,0.1545,-0.0015,0.1545072814,4.53,0.44,4.5513184903,3.3245,-4.3815,5.4999856818,0.1545,-0.0015,0.1545072814,3.17,-4.38,5.4067827772
2020-06-20 05:00:00,4.6135,0.4365,4.6341034192,0.12350000000000001,-0.0035,0.1235495852,4.49,0.44,4.5115075086,3.2935,-4.5935,5.6522017391,0.12350000000000001,-0.0035,0.1235495852,3.17,-4.59,5.5782613779
2020-06-20 05:30:00,4.5385,0.4375,4.5595381892999995,0.2285,-0.0025,0.2285136757,4.31,0.44,4.3324011818,3.1885,-4.7025,5.6815524727,0.2285,-0.0025,0.2285136757,2.96,-4.7,5.5544216621
2020-06-20 06:00:00,4.3885,0.451,4.411613452,0.3685,-0.029,0.36963935130000003,4.02,0.48,4.0485552979,3.0285,-4.729,5.6156258111,0.3685,-0.029,0.36963935130000003,2.66,-4.7,5.4005184936
2020-06-20 06:30:00,4.4775,0.42550000000000004,4.4976723424,0.4575,-0.0145,0.45772972370000004,4.02,0.44,4.0440079129,3.0775,-4.6545000000000005,5.5799082878,0.4575,-0.0145,0.45772972370000004,2.62,-4.64,5.3286020681
2020-06-20 07:00:00,4.6545000000000005,0.495,4.6807472961,0.5445,-0.025,0.5450736189000001,4.11,0.52,4.1427647773,3.2745,-4.625,5.6668311471,0.5445,-0.025,0.5450736189000001,2.73,-4.6,5.3491027285
2020-06-20 07:30:00,4.982,0.578,5.0154170315,0.502,-0.022,0.5024818405,4.48,0.6000000000000001,4.52,3.602,-4.412,5.6956253388,0.502,-0.022,0.5024818405,3.1,-4.39,5.3742069182
2020-06-20 08:00:00,5.2745,0.772,5.3306973511999995,0.6845,-0.048,0.6861809164,4.59,0.8200000000000001,4.6626709084,3.8645,-4.188,5.6985703690000005,0.6845,-0.048,0.6861809164,3.18,-4.14,5.2203448162
2020-06-20 08:30:00,5.7875,1.119,5.894685509,1.5375,-0.121,1.5422539512,4.25,1.24,4.4272000181,4.3575,-4.401,6.1932711268,1.5375,-0.121,1.5422539512,2.8200000000000003,-4.28,5.1255048532
2020-06-20 09:00:00,5.9505,0.869,6.0136188148,1.9705,-0.161,1.9770663241,3.98,1.03,4.1111190691,4.5805,-4.141,6.1748571846,1.9705,-0.161,1.9770663241,2.61,-3.98,4.7594642556
2020-06-20 09:30:00,6.423,1.3865,6.5709444717,2.723,-0.24350000000000002,2.733865624,3.7,1.63,4.0431299757,4.973,-4.5735,6.7563030756,2.723,-0.24350000000000002,2.733865624,2.25,-4.33,4.8796926133
2020-06-20 10:00:00,6.3875,0.7645000000000001,6.4330876335,2.6475,-0.24550000000000002,2.6588581196,3.74,1.01,3.8739772844,5.0475,-4.0555,6.4749005012,2.6475,-0.24550000000000002,2.6588581196,2.4,-3.81,4.5028990662
2020-06-20 10:30:00,6.4885,1.4025,6.6383460666000005,3.5585,-0.3375,3.5744689815,2.93,1.74,3.4077118423,5.0585,-4.7075,6.910063567,3.5585,-0.3375,3.5744689815,1.5,-4.37,4.6202705548
2020-06-20 11:00:00,6.259,1.219,6.3766011323,3.6390000000000002,-0.341,3.6549421336,2.62,1.56,3.0492622058,4.819,-4.851,6.8377600133000005,3.6390000000000002,-0.341,3.6549421336,1.18,-4.51,4.6618129521
2020-06-20 11:30:00,5.9295,1.0845,6.0278611879,3.7995,-0.34550000000000003,3.8151763392999998,2.13,1.43,2.5655019002,4.4795,-4.8555,6.606194101,3.7995,-0.34550000000000003,3.8151763392999998,0.68,-4.51,4.5609757728
2020-06-20 12:00:00,5.7035,0.451,5.7213034573,3.5735,-0.339,3.5895435990999998,2.13,0.79,2.2717834404,4.3535,-4.439,6.2175303176,3.5735,-0.339,3.5895435990999998,0.78,-4.1,4.1735356713
2020-06-20 12:30:00,5.511,-0.049,5.5112178327,3.441,-0.309,3.4548461616,2.07,0.26,2.0862646045,4.221,-4.249,5.9892271622,3.441,-0.309,3.4548461616,0.78,-3.94,4.0164661084
2020-06-20 13:00:00,5.3235,-0.148,5.3255568958,3.6235,-0.308,3.6365665469,1.7000000000000002,0.16,1.7075128111,3.9935,-4.398,5.9405762557,3.6235,-0.308,3.6365665469,0.37,-4.09,4.1067018397
2020-06-20 13:30:00,5.193,-0.155,5.1953126951,3.553,-0.265,3.5628687879000003,1.6400000000000001,0.11,1.6436848846,3.923,-4.435,5.921077098,3.553,-0.265,3.5628687879000003,0.37,-4.17,4.1863826868
2020-06-20 14:00:00,5.143,-0.116,5.1443080195,3.213,-0.226,3.2209385278,1.9300000000000002,0.11,1.9331321734,3.863,-4.526,5.9504155317,3.213,-0.226,3.2209385278,0.65,-4.3,4.3488504228
2020-06-20 14:30:00,5.0875,-0.036500000000000005,5.087630932,2.9675000000000002,-0.1965,2.9739987391,2.12,0.16,2.1260291625,3.8475,-4.6965,6.0712740426,2.9675000000000002,-0.1965,2.9739987391,0.88,-4.5,4.5852371803
2020-06-20 15:00:00,5.0585,-0.017,5.0585285657,3.0085,-0.177,3.0137022497,2.05,0.16,2.0562344224,3.8085,-4.677,6.0315007461,3.0085,-0.177,3.0137022497,0.8,-4.5,4.5705579528
2020-06-20 15:30:00,5.052,-0.069,5.0524711776,3.582,-0.229,3.5893126083,1.47,0.16,1.4786818454000001,3.782,-4.639,5.9853024151,3.582,-0.229,3.5893126083,0.2,-4.41,4.4145328179
2020-06-20 16:00:00,5.0315,0.6185,5.0693721998,3.4314999999999998,-0.18150000000000002,3.4362966257,1.6,0.8,1.788854382,3.6315,-5.0915,6.2538919482,3.4314999999999998,-0.18150000000000002,3.4362966257,0.2,-4.91,4.9140716315
2020-06-20 16:30:00,5.0775,0.5,5.1020590206,2.9375,-0.17,2.942415037,2.14,0.67,2.2424317158,3.6875,-5.08,6.2772650295,2.9375,-0.17,2.942415037,0.75,-4.91,4.9669507749
2020-06-20 17:00:00,5.192,0.48850000000000005,5.214930129,2.802,-0.18150000000000002,2.8078721926,2.39,0.67,2.4821361768,3.782,-5.0915,6.3424676783,2.802,-0.18150000000000002,2.8078721926,0.98,-4.91,5.0068453142
2020-06-20 17:30:00,5.2425,0.47400000000000003,5.2638847109,2.2225,-0.126,2.2260687882,3.02,0.6000000000000001,3.07902582,3.8025,-4.986,6.2705025516,2.2225,-0.126,2.2260687882,1.58,-4.86,5.1103815904
2020-06-20 18:00:00,5.287,0.4035,5.3023750575,1.857,-0.0965,1.8595056467000002,3.43,0.5,3.4662515777,3.807,-4.9565,6.2498112972,1.857,-0.0965,1.8595056467000002,1.9500000000000002,-4.86,5.2366114998
2020-06-20 18:30:00,5.4055,0.4295,5.422536353,1.8555000000000001,-0.07050000000000001,1.856838846,3.55,0.5,3.585038354,3.9055,-4.9305,6.2898935206,1.8555000000000001,-0.07050000000000001,1.856838846,2.05,-4.86,5.2746658662
2020-06-20 19:00:00,5.366,0.3315,5.376229929,1.786,-0.0785,1.7877243216,3.58,0.41000000000000003,3.6034011711,3.876,-5.0085,6.333123104,1.786,-0.0785,1.7877243216,2.09,-4.93,5.3547175462
2020-06-20 19:30:00,5.331,0.47650000000000003,5.3522531003000005,1.971,-0.07350000000000001,1.9723699577,3.36,0.55,3.4047173157,3.841,-5.2035,6.4675879004,1.971,-0.07350000000000001,1.9723699577,1.87,-5.13,5.4602014615
2020-06-20 20:00:00,5.198,0.439,5.2165050561,1.558,-0.061,1.5591937019,3.64,0.5,3.6741801807,3.678,-5.121,6.3049444883,1.558,-0.061,1.5591937019,2.12,-5.06,5.4861644161
2020-06-20 20:30:00,5.0305,0.4625,5.0517161935,1.3405,-0.0375,1.3410244219,3.69,0.5,3.7237212570000002,3.5205,-5.0975,6.1950324051,1.3405,-0.0375,1.3410244219,2.18,-5.06,5.5096279366
2020-06-20 21:00:00,4.912,-0.002,4.9120004072,1.292,-0.032,1.2923962241,3.62,0.03,3.6201243073000002,3.472,-4.7620000000000005,5.8933375943,1.292,-0.032,1.2923962241,2.18,-4.73,5.2081954648
2020-06-20 21:30:00,4.862,0.1165,4.8633955474,0.902,-0.0235,0.9023060733,3.96,0.14,3.9624739747,3.402,-4.8635,5.9352536803,0.902,-0.0235,0.9023060733,2.5,-4.84,5.4475315511
2020-06-20 22:00:00,4.8815,0.08700000000000001,4.8822752124,1.0115,-0.013000000000000001,1.0115835358,3.87,0.1,3.8712917741,3.4215,-4.853,5.9378675676,1.0115,-0.013000000000000001,1.0115835358,2.41,-4.84,5.4068197677
2020-06-20 22:30:00,4.9405,0.1155,4.9418499067,0.9905,-0.0145,0.9906061276,3.95,0.13,3.9521386615000003,3.5005,-4.8145,5.9525549556,0.9905,-0.0145,0.9906061276,2.51,-4.8,5.4166502564
2020-06-20 23:00:00,4.7219999999999995,-0.24150000000000002,4.7281715546,0.552,-0.021500000000000002,0.5524185460000001,4.17,-0.22,4.1757993247,3.422,-4.7315000000000005,5.839278744,0.552,-0.021500000000000002,0.5524185460000001,2.87,-4.71,5.5155235472
2020-06-20 23:30:00,4.478,-0.6545000000000001,4.5255777808,0.548,-0.0245,0.5485474,3.93,-0.63,3.9801758755,3.228,-4.3345,5.404430983,0.548,-0.0245,0.5485474,2.68,-4.31,5.0752832433
2020-06-21 00:00:00,4.3675,-0.0085,4.3675082713,0.6375000000000001,-0.0285,0.6381367408,3.73,0.02,3.7300536189,2.9875,-4.9085,5.7461751192,0.6375000000000001,-0.0285,0.6381367408,2.35,-4.88,5.4163548628000004
2020-06-21 00:30:00,4.2515,0.385,4.2688964909,0.7415,-0.025,0.7419213233,3.51,0.41000000000000003,3.5338647399000003,2.8515,-5.185,5.9173708055,0.7415,-0.025,0.7419213233,2.11,-5.16,5.574737662
2020-06-21 01:00:00,4.0775,-0.244,4.0847940279,0.7175,-0.024,0.7179012815,3.36,-0.22,3.3671946781,2.7775,-4.624,5.3940599042,0.7175,-0.024,0.7179012815,2.06,-4.6,5.0401984088
2020-06-21 01:30:00,3.9290000000000003,-0.449,3.9545722904,0.979,-0.019,0.9791843545000001,2.95,-0.43,2.9811742653,2.629,-4.379,5.107571047,0.979,-0.019,0.9791843545000001,1.65,-4.36,4.6617700501
2020-06-21 02:00:00,3.8815,-0.396,3.9016481453000003,1.2715,-0.026000000000000002,1.2717658,2.61,-0.37,2.6360955977,2.6015,-4.386,5.099489999,1.2715,-0.026000000000000002,1.2717658,1.33,-4.36,4.5583439975
2020-06-21 02:30:00,3.8795,-0.4015,3.9002208271,1.8395000000000001,-0.0315,1.8397696867,2.04,-0.37,2.0732824217,2.5895,-4.4415,5.1412481461,1.8395000000000001,-0.0315,1.8397696867,0.75,-4.41,4.473320914
2020-06-21 03:00:00,3.848,-0.40800000000000003,3.8695694851,2.218,-0.038,2.2183254946,1.63,-0.37,1.671466422,2.568,-4.448,5.1360809962,2.218,-0.038,2.2183254946,0.35000000000000003,-4.41,4.4238670866
2020-06-21 03:30:00,3.7765,-0.41300000000000003,3.7990158265,2.0165,-0.043000000000000003,2.0169584155,1.76,-0.37,1.7984715733,2.5165,-4.533,5.1846756167,2.0165,-0.043000000000000003,2.0169584155,0.5,-4.49,4.5177538667
2020-06-21 04:00:00,3.7725,-0.40750000000000003,3.7944449528,2.1125,-0.0375,2.112832814,1.6600000000000001,-0.37,1.7007351352,2.4825,-4.4875,5.1283976542,2.1125,-0.0375,2.112832814,0.37,-4.45,4.465355529
2020-06-21 04:30:00,3.6745,-0.461,3.7033054492,1.7745000000000002,-0.031,1.7747707598,1.9,-0.43,1.9480503074,2.4045,-4.481,5.0853693327,1.7745000000000002,-0.031,1.7747707598,0.63,-4.45,4.4943742612
2020-06-21 05:00:00,3.7245,-0.457,3.7524324444,1.3545,-0.027,1.3547690763,2.37,-0.43,2.4086925914,2.4645,-4.427,5.0667631926,1.3545,-0.027,1.3547690763,1.11,-4.4,4.5378519147
2020-06-21 05:30:00,3.6975,-0.28400000000000003,3.7083907898,0.4975,-0.024,0.4980785581,3.2,-0.26,3.2105451251,2.4675000000000002,-4.524,5.1531672057,0.4975,-0.024,0.4980785581,1.97,-4.5,4.9123212436
2020-06-21 06:00:00,3.7395,-0.29150000000000004,3.7508442383,0.4495,-0.0315,0.4506023746,3.29,-0.26,3.3002575657,2.5495,-4.6615,5.3131471371,0.4495,-0.0315,0.4506023746,2.1,-4.63,5.0839846577
2020-06-21 06:30:00,3.798,-0.3005,3.8098693219,0.668,-0.0405,0.6692266059,3.13,-0.26,3.1407801579,2.548,-4.5305,5.1978586216,0.668,-0.0405,0.6692266059,1.88,-4.49,4.8676996621
2020-06-21 07:00:00,3.9050000000000002,-0.509,3.9380332655,0.835,-0.059000000000000004,0.8370818359000001,3.07,-0.45,3.1028051824,2.635,-4.229,4.9827367982,0.835,-0.059000000000000004,0.8370818359000001,1.8,-4.17,4.5419048867
2020-06-21 07:30:00,4.07,-0.353,4.0852795498,0.89,-0.073,0.8929888017000001,3.18,-0.28,3.1923032437,2.7800000000000002,-4.323,5.1397207123,0.89,-0.073,0.8929888017000001,1.8900000000000001,-4.25,4.6513008933
2020-06-21 08:00:00,4.2535,0.324,4.2658221072,1.5835,-0.066,1.5848748373000001,2.67,0.39,2.6983328186,2.8935,-4.976,5.7561200691,1.5835,-0.066,1.5848748373000001,1.31,-4.91,5.0817516665
2020-06-21 08:30:00,4.4905,0.3265,4.5023541065,1.9905,-0.0635,1.9915126161,2.5,0.39,2.530237143,3.1305,-5.0135,5.9106017037,1.9905,-0.0635,1.9915126161,1.1400000000000001,-4.95,5.079576754
2020-06-21 09:00:00,4.8045,0.3855,4.8199409229,1.6245,-0.0545,1.6254139473,3.18,0.44,3.2102959365,3.3745,-4.8445,5.9039334769,1.6245,-0.0545,1.6254139473,1.75,-4.79,5.0996666558
2020-06-21 09:30:00,4.9455,0.34550000000000003,4.9575538827,2.3355,-0.0945,2.3374110678,2.61,0.44,2.6468282906000002,3.5755,-4.9245,6.0856306575,2.3355,-0.0945,2.3374110678,1.24,-4.83,4.98663213
2020-06-21 10:00:00,5.203,0.3785,5.2167491074,2.883,-0.12150000000000001,2.8855590879,2.32,0.5,2.3732677894,3.753,-4.7515,6.0548956432,2.883,-0.12150000000000001,2.8855590879,0.87,-4.63,4.7110296115
2020-06-21 10:30:00,5.437,-0.1935,5.4404421925,3.327,-0.14350000000000002,3.3300932795,2.11,-0.05,2.1105923339,4.117,-4.2335,5.9052697864,3.327,-0.14350000000000002,3.3300932795,0.79,-4.09,4.1655971961
2020-06-21 11:00:00,5.5375,-0.267,5.5439331931,3.0975,-0.08700000000000001,3.0987215509,2.44,-0.18,2.4466303358,4.2775,-4.1370000000000005,5.9507793817,3.0975,-0.08700000000000001,3.0987215509,1.18,-4.05,4.2184001707
2020-06-21 11:30:00,5.707,-0.314,5.7156316361,2.527,-0.064,2.5278103173,3.18,-0.25,3.1898119067,4.407,-3.9939999999999998,5.9475780785,2.527,-0.064,2.5278103173,1.88,-3.93,4.3565238436
2020-06-21 12:00:00,5.7965,-0.315,5.8050527345,2.4265,-0.065,2.4273704394,3.37,-0.25,3.3792602741,4.5165,-4.045,6.0630683033,2.4265,-0.065,2.4273704394,2.09,-3.98,4.495386524
2020-06-21 12:30:00,5.84,-0.3845,5.8526438684,2.47,-0.044500000000000005,2.4704008278,3.37,-0.34,3.3871079109,4.5600000000000005,-3.9245,6.0162530075,2.47,-0.044500000000000005,2.4704008278,2.09,-3.88,4.4070965499
2020-06-21 13:00:00,5.9455,-0.266,5.951447408,2.7755,-0.046,2.7758811664,3.17,-0.22,3.1776248992,4.6555,-3.996,6.1352828989,2.7755,-0.046,2.7758811664,1.88,-3.95,4.374574265
2020-06-21 13:30:00,5.776,-0.3725,5.787998985,3.346,-0.0925,3.3472783347,2.43,-0.28,2.4460784942,4.486,-4.0425,6.0387086575,3.346,-0.0925,3.3472783347,1.1400000000000001,-3.95,4.111216365
2020-06-21 14:00:00,5.603,0.36250000000000004,5.6147141735,3.013,-0.0975,3.0145771262,2.59,0.46,2.6305322655000003,4.233,-4.8075,6.4054933651,3.013,-0.0975,3.0145771262,1.22,-4.71,4.865439343
2020-06-21 14:30:00,5.501,0.422,5.5171627672,3.571,-0.158,3.5744936704,1.9300000000000002,0.58,2.0152667317,4.071,-4.818,6.3076275255,3.571,-0.158,3.5744936704,0.5,-4.66,4.6867472729
2020-06-21 15:00:00,5.3975,0.2535,5.4034496852,3.8975,-0.2765,3.9072955481,1.5,0.53,1.5908802595,3.9775,-4.6465,6.1164097721,3.8975,-0.2765,3.9072955481,0.08,-4.37,4.3707322041
2020-06-21 15:30:00,5.271,-0.17950000000000002,5.2740554842,4.321,-0.2995,4.3313671341,0.9500000000000001,0.12,0.9575489544,3.9210000000000003,-4.3795,5.8782872718,4.321,-0.2995,4.3313671341,-0.4,-4.08,4.0995609521
2020-06-21 16:00:00,5.2235,-0.273,5.2306291448,3.3535,-0.203,3.3596385594,1.87,-0.07,1.8713097018,3.9235,-4.283,5.8084370746000005,3.3535,-0.203,3.3596385594,0.5700000000000001,-4.08,4.1196237692
2020-06-21 16:30:00,5.3155,-0.41850000000000004,5.3319492214,5.3455,-0.34850000000000003,5.3568481871,-0.03,-0.07,0.0761577311,3.8955,-4.0185,5.5967189049,5.3455,-0.34850000000000003,5.3568481871,-1.45,-3.67,3.9460613275
2020-06-21 17:00:00,5.3335,-0.28950000000000004,5.3413511867,4.5135000000000005,-0.2195,4.518834197,0.8200000000000001,-0.07,0.8229823813,4.0335,-4.2595,5.8662136425,4.5135000000000005,-0.2195,4.518834197,-0.48,-4.04,4.0684149248
2020-06-21 17:30:00,5.2265,-0.155,5.2287978781,3.8865,-0.185,3.8909005706,1.34,0.03,1.3403357788,3.9465,-4.555,6.0268472065,3.8865,-0.185,3.8909005706,0.06,-4.37,4.3704118799
2020-06-21 18:00:00,5.287,-0.151,5.2891558873,3.847,-0.181,3.8512556394,1.44,0.03,1.4403124661,3.977,-4.551,6.0438505938,3.847,-0.181,3.8512556394,0.13,-4.37,4.3719332108
2020-06-21 18:30:00,5.229,-0.10400000000000001,5.2300341299,3.179,-0.134,3.1818229051999998,2.05,0.03,2.0502195004,3.919,-4.504,5.9703079485,3.179,-0.134,3.1818229051999998,0.74,-4.37,4.4322116375
2020-06-21 19:00:00,5.1015,-0.221,5.1062846816,1.8915000000000002,-0.091,1.8936877383000001,3.21,-0.13,3.2126313203,3.7915,-4.521,5.9004163624,1.8915000000000002,-0.091,1.8936877383000001,1.9,-4.43,4.8202593291
2020-06-21 19:30:00,5.144,-0.20400000000000001,5.1480435119,2.184,-0.074,2.1852533034,2.96,-0.13,2.9628533545,3.8040000000000003,-4.434,5.8421547395,2.184,-0.074,2.1852533034,1.62,-4.36,4.6512363948
2020-06-21 20:00:00,5.145,-0.23450000000000001,5.1503412751,1.595,-0.044500000000000005,1.5956206473,3.55,-0.19,3.5550808711,3.835,-4.4045,5.8401066129,1.595,-0.044500000000000005,1.5956206473,2.24,-4.36,4.9017547878
2020-06-21 20:30:00,5.258,0.3315,5.2684396409,1.248,-0.0385,1.2485937089,4.01,0.37,4.0270336477,3.798,-4.7585,6.0883598982,1.248,-0.0385,1.2485937089,2.55,-4.72,5.3647833134
2020-06-21 21:00:00,5.0615,-0.3805,5.0757819595,0.7915000000000001,-0.030500000000000003,0.7920874320000001,4.27,-0.35000000000000003,4.2843202495,3.7615,-4.1405,5.593980917,0.7915000000000001,-0.030500000000000003,0.7920874320000001,2.9699999999999998,-4.11,5.0707987536
2020-06-21 21:30:00,5.1145,-0.1865,5.1178992272,0.4545,-0.026500000000000003,0.4552718968,4.66,-0.16,4.6627459721,3.8245,-4.2365,5.7074278357,0.4545,-0.026500000000000003,0.4552718968,3.37,-4.21,5.3926802242
2020-06-21 22:00:00,5.023,-0.2645,5.0299591698,0.513,-0.0145,0.5132048811000001,4.51,-0.25,4.5169237319,3.733,-4.3045,5.6977196535,0.513,-0.0145,0.5132048811000001,3.22,-4.29,5.3640003729
2020-06-21 22:30:00,5.2365,-0.215,5.240911872,0.3965,-0.015,0.39678363120000004,4.84,-0.2,4.8441304688999995,3.9865,-4.355,5.9040839467,0.3965,-0.015,0.39678363120000004,3.59,-4.34,5.6323796037000005
2020-06-21 23:00:00,5.0945,-0.3045,5.1035919214,0.2545,-0.0145,0.2549127302,4.84,-0.29,4.8486802328,3.8445,-4.2245,5.7119681809,0.2545,-0.0145,0.2549127302,3.59,-4.21,5.5328292943
2020-06-21 23:30:00,5.06,0.3875,5.0748158834,0.22,-0.022500000000000003,0.2211475752,4.84,0.41000000000000003,4.8573346601,3.76,-4.6825,6.0052815296,0.22,-0.022500000000000003,0.2211475752,3.54,-4.66,5.8521107303
2020-06-22 00:00:00,4.9755,-0.044,4.9756945495,0.24550000000000002,-0.024,0.2466703265,4.73,-0.02,4.7300422831,3.7855,-4.134,5.6053515724,0.24550000000000002,-0.024,0.2466703265,3.54,-4.11,5.4243617136
2020-06-22 00:30:00,4.7825,0.0585,4.7828577754,0.2025,-0.0115,0.2028262803,4.58,0.07,4.5805349033,3.5125,-4.1215,5.4152025355,0.2025,-0.0115,0.2028262803,3.31,-4.11,5.2771393766
2020-06-22 01:00:00,4.7219999999999995,-0.23550000000000001,4.7278688909,0.082,-0.0055000000000000005,0.0821842442,4.64,-0.23,4.6456969337,3.532,-3.8855,5.2509174675,0.082,-0.0055000000000000005,0.0821842442,3.45,-3.88,5.1920034669
2020-06-22 01:30:00,4.704,0.585,4.7402363865,0.064,-0.005,0.0641950154,4.64,0.59,4.6773603667,3.304,-4.665,5.7165235065,0.064,-0.005,0.0641950154,3.24,-4.66,5.6756673616
2020-06-22 02:00:00,4.6055,0.531,4.6360102729,0.025500000000000002,-0.009000000000000001,0.0270416346,4.58,0.54,4.6117241895,3.2655,-4.629,5.6649034634,0.025500000000000002,-0.009000000000000001,0.0270416346,3.24,-4.62,5.6428716094
2020-06-22 02:30:00,4.5025,0.536,4.5342918135,0.052500000000000005,-0.004,0.0526521604,4.45,0.54,4.4826443089,3.1425,-4.624,5.5907675904000005,0.052500000000000005,-0.004,0.0526521604,3.09,-4.62,5.5581021941
2020-06-22 03:00:00,4.5405,0.5735,4.5765754118,0.09050000000000001,-0.006500000000000001,0.0907331252,4.45,0.58,4.4876385772,3.1805,-4.7665,5.730192187,0.09050000000000001,-0.006500000000000001,0.0907331252,3.09,-4.76,5.6750066079
2020-06-22 03:30:00,4.6129999999999995,0.5745,4.6486362785,0.113,-0.0055000000000000005,0.1131337704,4.5,0.58,4.5372238207999995,3.253,-4.6655,5.6876092737,0.113,-0.0055000000000000005,0.1131337704,3.14,-4.66,5.619181435
2020-06-22 04:00:00,4.5905000000000005,0.7055,4.6443966777,0.1605,-0.0045000000000000005,0.1605630717,4.43,0.71,4.4865354117,3.2505,-4.7245,5.7346883525,0.1605,-0.0045000000000000005,0.1605630717,3.09,-4.72,5.641498028
2020-06-22 04:30:00,4.6325,0.5555,4.6656871412,0.2025,-0.0045000000000000005,0.2025499938,4.43,0.56,4.465254752,3.2925,-4.6745,5.7176486863000004,0.2025,-0.0045000000000000005,0.2025499938,3.09,-4.67,5.5997321365
2020-06-22 05:00:00,4.6245,0.706,4.6780804023,0.1945,-0.004,0.19454112680000002,4.43,0.71,4.4865354117,3.2845,-4.674,5.712636541,0.1945,-0.004,0.19454112680000002,3.09,-4.67,5.5997321365
2020-06-22 05:30:00,5.0865,0.7515000000000001,5.1417151321,0.20650000000000002,-0.0085,0.20667486540000002,4.88,0.76,4.9388257714,3.7165,-4.3985,5.7584003421,0.20650000000000002,-0.0085,0.20667486540000002,3.51,-4.39,5.6206939073
2020-06-22 06:00:00,5.3375,0.8105,5.3986865532,0.28750000000000003,-0.029500000000000002,0.2890095154,5.05,0.84,5.1193847287,3.9675000000000002,-4.3795,5.9094057654,0.28750000000000003,-0.029500000000000002,0.2890095154,3.68,-4.35,5.6977978202
2020-06-22 06:30:00,5.8075,0.8955000000000001,5.876136188,0.4475,-0.0345,0.44882791800000005,5.36,0.93,5.44008272,4.5075,-4.1345,6.1165060696,0.4475,-0.0345,0.44882791800000005,4.06,-4.1,5.7700606583
2020-06-22 07:00:00,6.334,0.367,6.3446233143,0.674,-0.043000000000000003,0.6753702688000001,5.66,0.41000000000000003,5.6748303939,5.174,-3.083,6.0228867663,0.674,-0.043000000000000003,0.6753702688000001,4.5,-3.04,5.4306169079
2020-06-22 07:30:00,7.049,1.7795,7.2701458892,0.799,-0.0505,0.8005943105000001,6.25,1.83,6.5124035501,5.709,-3.6205,6.7602293785,0.799,-0.0505,0.8005943105000001,4.91,-3.5700000000000003,6.0706671791
2020-06-22 08:00:00,7.2635,2.0945,7.5594551722,1.1235,-0.0755,1.1260339692999999,6.14,2.17,6.5121808943,5.8335,-3.9755000000000003,7.0593429227,1.1235,-0.0755,1.1260339692999999,4.71,-3.9,6.115071545
2020-06-22 08:30:00,7.675,1.8719999999999999,7.9000005696,1.9849999999999999,-0.168,1.9920966342000002,5.69,2.04,6.0446422558,6.225,-3.758,7.2713952581,1.9849999999999999,-0.168,1.9920966342000002,4.24,-3.59,5.5556907761000005
2020-06-22 09:00:00,8.34,1.5065,8.4749715191,2.65,-0.21350000000000002,2.6585865135,5.69,1.72,5.9442829677,7.04,-2.7935,7.5739845689,2.65,-0.21350000000000002,2.6585865135,4.39,-2.58,5.092003535
2020-06-22 09:30:00,8.4405,1.901,8.6519270252,3.3905,-0.269,3.4011543996,5.05,2.17,5.4964897889,7.1705,-3.1390000000000002,7.8274766847,3.3905,-0.269,3.4011543996,3.7800000000000002,-2.87,4.7460825952
2020-06-22 10:00:00,8.1955,1.371,8.3093839272,3.3255,-0.279,3.337183131,4.87,1.65,5.1419257093,6.9755,-2.569,7.4335295284,3.3255,-0.279,3.337183131,3.65,-2.29,4.3088977709
2020-06-22 10:30:00,8.461500000000001,1.437,8.5826540912,4.4015,-0.41300000000000003,4.4208337732,4.06,1.85,4.4616252644,7.2115,-2.523,7.6401087198,4.4015,-0.41300000000000003,4.4208337732,2.81,-2.11,3.5140005692000003
2020-06-22 11:00:00,8.507,2.335,8.8216366962,4.447,-0.41500000000000004,4.4663222006,4.06,2.75,4.9036822899,7.117,-3.355,7.8681455248,4.447,-0.41500000000000004,4.4663222006,2.67,-2.94,3.9714606885
2020-06-22 11:30:00,8.1285,2.0625,8.3860848135,4.8185,-0.4375,4.8383208348,3.31,2.5,4.1480236258,6.7885,-3.4975,7.6365069567,4.8185,-0.4375,4.8383208348,1.97,-3.06,3.6392993831
2020-06-22 12:00:00,8.4995,1.6165,8.6518537031,4.8795,-0.4635,4.901464322,3.62,2.08,4.175020958,7.2395,-2.4935,7.6568859532,4.8795,-0.4635,4.901464322,2.36,-2.03,3.1129567938
