Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-22 12:30:00,8.2205,1.4565000000000001,8.3485335539,4.3405000000000005,-0.3435,4.3540707964,3.88,1.8,4.2771953427,6.9805,-2.6935000000000002,7.4821335527,4.3405000000000005,-0.3435,4.3540707964,2.64,-2.35,3.5344165006
2020-06-22 13:00:00,8.2635,1.4415,8.388286744,3.9335,-0.28850000000000003,3.9440657322,4.33,1.73,4.6628103114,7.0035,-2.7385,7.5198666544,3.9335,-0.28850000000000003,3.9440657322,3.07,-2.45,3.9277729059
2020-06-22 13:30:00,8.1375,1.3575,8.2499522726,3.6575,-0.2625,3.6669077572,4.48,1.62,4.7639059604,6.9075,-2.7125,7.4209980798,3.6575,-0.2625,3.6669077572,3.25,-2.45,4.070012285
2020-06-22 14:00:00,7.9265,1.2055,8.017645072,4.0065,-0.3245,4.0196196959,3.92,1.53,4.2080042776,6.6765,-2.7745,7.2300416665,4.0065,-0.3245,4.0196196959,2.67,-2.45,3.6237273628
2020-06-22 14:30:00,8.119,1.245,8.213901996,4.359,-0.34500000000000003,4.3726314732,3.76,1.5899999999999999,4.0823645109,6.869,-2.665,7.3678616979000005,4.359,-0.34500000000000003,4.3726314732,2.51,-2.32,3.4179672321
2020-06-22 15:00:00,8.228,1.2885,8.3282781083,3.838,-0.3015,3.8498241843,4.39,1.5899999999999999,4.6690684296,6.998,-2.6215,7.4729021304,3.838,-0.3015,3.8498241843,3.16,-2.32,3.9202040763
2020-06-22 15:30:00,8.1615,1.3255,8.2684359162,4.1315,-0.3345,4.1450189988,4.03,1.6600000000000001,4.3584974475,6.9015,-2.6045,7.3765928788,4.1315,-0.3345,4.1450189988,2.77,-2.27,3.5813126085
2020-06-22 16:00:00,8.0895,1.2035,8.1785342513,3.8595,-0.29650000000000004,3.8708723177,4.23,1.5,4.4880842238,6.8595,-2.7665,7.3963681966,3.8595,-0.29650000000000004,3.8708723177,3.0,-2.47,3.8859876479
2020-06-22 16:30:00,8.018,1.2035,8.107819451,3.948,-0.29650000000000004,3.9591181152,4.07,1.5,4.3376145518,6.798,-3.1365,7.4866839288,3.948,-0.29650000000000004,3.9591181152,2.85,-2.84,4.0234437985
2020-06-22 17:00:00,7.6845,0.908,7.7379586617000005,3.9145000000000003,-0.292,3.9253756827,3.77,1.2,3.9563746031,6.4145,-3.202,7.1692826873,3.9145000000000003,-0.292,3.9253756827,2.5,-2.91,3.8364175998
2020-06-22 17:30:00,7.552,0.609,7.57651536,3.5220000000000002,-0.261,3.5316575429,4.03,0.87,4.1228388278,6.2620000000000005,-3.291,7.0741306886,3.5220000000000002,-0.261,3.5316575429,2.74,-3.03,4.0851560558
2020-06-22 18:00:00,7.2785,0.4415,7.2918779817,2.5285,-0.14850000000000002,2.5328569837,4.75,0.59,4.7865018542,6.0185,-3.4585,6.9414382155,2.5285,-0.14850000000000002,2.5328569837,3.49,-3.31,4.810010395
2020-06-22 18:30:00,7.4275,0.343,7.4354156071,2.2475,-0.127,2.2510853493,5.18,0.47000000000000003,5.2012786889000004,6.1275,-3.437,7.0256120908,2.2475,-0.127,2.2510853493,3.88,-3.31,5.1000490194
2020-06-22 19:00:00,7.4495000000000005,0.2805,7.4547790376,1.8995000000000002,-0.1095,1.9026535418,5.55,0.39,5.5636858287,6.1395,-3.4195,7.0275486836,1.8995000000000002,-0.1095,1.9026535418,4.24,-3.31,5.3790054843
2020-06-22 19:30:00,7.2825,0.387,7.2927755519,1.7325,-0.073,1.7340372688999999,5.55,0.46,5.5690304363,5.9725,-3.493,6.9189453857,1.7325,-0.073,1.7340372688999999,4.24,-3.42,5.4473846936
2020-06-22 20:00:00,7.3345,0.5105000000000001,7.3522445892,1.4945,-0.0495,1.4953195311,5.84,0.56,5.8667878775,6.0345,-3.4695,6.9607916576,1.4945,-0.0495,1.4953195311,4.54,-3.42,5.6840126671
2020-06-22 20:30:00,7.1135,0.39,7.1241829181,1.3135,-0.03,1.3138425514,5.8,0.42,5.8151870133,5.8535,-3.6,6.871932934,1.3135,-0.03,1.3138425514,4.54,-3.5700000000000003,5.7755086356
2020-06-22 21:00:00,6.9755,1.353,7.1055055591,1.2555,-0.017,1.2556150883,5.72,1.37,5.8817769424,5.5355,-4.437,7.0942743991,1.2555,-0.017,1.2556150883,4.28,-4.42,6.1526254559
2020-06-22 21:30:00,6.8155,1.1115,6.9055392621,1.0955,-0.018500000000000003,1.0956561961,5.72,1.13,5.8305488592,5.3755,-4.2985,6.882812107,1.0955,-0.018500000000000003,1.0956561961,4.28,-4.28,6.052834047
2020-06-22 22:00:00,6.7755,1.039,6.8547006682,1.3455,-0.011,1.3455449639000001,5.43,1.05,5.5305876722,5.3155,-4.291,6.8313411019,1.3455,-0.011,1.3455449639000001,3.9699999999999998,-4.28,5.8377478534
2020-06-22 22:30:00,6.877,1.117,6.9671240839,0.867,-0.013000000000000001,0.8670974570000001,6.01,1.13,6.1153086594,5.437,-4.193,6.8660190795,0.867,-0.013000000000000001,0.8670974570000001,4.57,-4.18,6.1933270542
2020-06-22 23:00:00,6.8375,1.187,6.9397676654,0.5775,-0.033,0.5784420887,6.26,1.22,6.3777739063,5.4175,-4.213,6.8628474593,0.5775,-0.033,0.5784420887,4.84,-4.18,6.3951544156
2020-06-22 23:30:00,6.574,1.443,6.7305070388,0.254,-0.017,0.254568262,6.32,1.46,6.4864474098,5.094,-4.557,6.834843451,0.254,-0.017,0.254568262,4.84,-4.54,6.6360530438000005
2020-06-23 00:00:00,6.399,1.5415,6.5820531181,0.289,-0.0285,0.2904018767,6.11,1.57,6.3084863478,4.879,-4.4185,6.5823843135,0.289,-0.0285,0.2904018767,4.59,-4.39,6.3513935479
2020-06-23 00:30:00,6.147,1.167,6.256796145,0.127,-0.013000000000000001,0.1276636205,6.02,1.18,6.1345578488,4.717,-4.173,6.2979375989,0.127,-0.013000000000000001,0.1276636205,4.59,-4.16,6.1946509183
2020-06-23 01:00:00,6.211,1.2455,6.3346500495,0.051000000000000004,-0.0045000000000000005,0.0511981445,6.16,1.25,6.2855469134,4.811,-4.0745,6.3045436988,0.051000000000000004,-0.0045000000000000005,0.0511981445,4.76,-4.07,6.2627869196
2020-06-23 01:30:00,6.069,1.3555000000000001,6.2185320816,0.039,-0.0045000000000000005,0.039258757000000005,6.03,1.3599999999999999,6.1814642278,4.6690000000000005,-4.1745,6.2630672398,0.039,-0.0045000000000000005,0.039258757000000005,4.63,-4.17,6.231035227
2020-06-23 02:00:00,5.9395,1.407,6.1038765756,0.0795,-0.003,0.07955658360000001,5.86,1.4100000000000001,6.0272464692,4.5395,-4.3629999999999995,6.2962551767,0.0795,-0.003,0.07955658360000001,4.46,-4.36,6.2370826514
2020-06-23 02:30:00,5.904,1.187,6.0221412305,0.184,-0.003,0.1840244549,5.72,1.19,5.8424737911,4.574,-4.233,6.2321557266,0.184,-0.003,0.1840244549,4.39,-4.23,6.0963103596
2020-06-23 03:00:00,5.862,1.158,5.9752830895,0.062,-0.002,0.0620322497,5.8,1.16,5.9148626358000005,4.502,-4.232,6.1788209231,0.062,-0.002,0.0620322497,4.44,-4.23,6.1324138804
2020-06-23 03:30:00,5.8745,1.455,6.0520058865,0.0745,-0.005,0.0746675967,5.8,1.46,5.9809363815,4.5145,-4.485,6.3636416657,0.0745,-0.005,0.0746675967,4.44,-4.48,6.3074559055
2020-06-23 04:00:00,5.8965,1.2665,6.030981222,0.0965,-0.0035,0.0965634506,5.8,1.27,5.9374152626,4.5365,-4.2235,6.1982081685,0.0965,-0.0035,0.0965634506,4.44,-4.22,6.1255203861
2020-06-23 04:30:00,5.782,0.9470000000000001,5.859038573,0.112,-0.003,0.1120401714,5.67,0.9500000000000001,5.7490347016,4.502,-4.023,6.0375933119,0.112,-0.003,0.1120401714,4.39,-4.02,5.9525204746
2020-06-23 05:00:00,5.7615,0.663,5.7995216398,0.021500000000000002,-0.007,0.022610838100000002,5.74,0.67,5.7789704966,4.5515,-3.797,5.9273401497,0.021500000000000002,-0.007,0.022610838100000002,4.53,-3.79,5.9063525123
2020-06-23 05:30:00,6.025,0.7425,6.0705791528,0.025,-0.007500000000000001,0.0261007663,6.0,0.75,6.0466933112,4.755,-3.6475,5.9928525136,0.025,-0.007500000000000001,0.0261007663,4.73,-3.64,5.9684587625
2020-06-23 06:00:00,6.099,0.738,6.1434880158,0.099,-0.012,0.0997246208,6.0,0.75,6.0466933112,4.869,-3.692,6.1104848416,0.099,-0.012,0.0997246208,4.77,-3.68,6.0245580751
2020-06-23 06:30:00,6.4135,1.1915,6.5232395709,0.3135,-0.018500000000000003,0.3140453789,6.1,1.21,6.2188503761,5.0035,-4.0785,6.4551664967,0.3135,-0.018500000000000003,0.3140453789,4.69,-4.06,6.2032007867
2020-06-23 07:00:00,6.7745,1.472,6.9325777493,0.6445000000000001,-0.038,0.6456192764,6.13,1.51,6.3132400556,5.3845,-3.8280000000000003,6.6065440474,0.6445000000000001,-0.038,0.6456192764,4.74,-3.79,6.0689125879
2020-06-23 07:30:00,7.455,1.7075,7.6480442762,0.685,-0.052500000000000005,0.6870089155,6.77,1.76,6.9950339527,6.085,-3.2725,6.9091592289,0.685,-0.052500000000000005,0.6870089155,5.4,-3.22,6.2871615217
2020-06-23 08:00:00,7.695,1.4805000000000001,7.8361282053,1.035,-0.0795,1.0380487705,6.66,1.56,6.8402631528,6.385,-3.0895,7.0931823077,1.035,-0.0795,1.0380487705,5.35,-3.01,6.1386154791
2020-06-23 08:30:00,8.1595,1.6205,8.318861731,1.9195000000000002,-0.1695,1.9269692525000002,6.24,1.79,6.4916638853,6.8595,-3.0195,7.4946728081,1.9195000000000002,-0.1695,1.9269692525000002,4.94,-2.85,5.7031657875
2020-06-23 09:00:00,8.558,2.215,8.8399993778,2.418,-0.20500000000000002,2.4266744734,6.14,2.42,6.5996969627,7.118,-3.505,7.934163409,2.418,-0.20500000000000002,2.4266744734,4.7,-3.3,5.7428216061
2020-06-23 09:30:00,8.5395,2.079,8.788930609,2.9795,-0.261,2.9909097696,5.5600000000000005,2.34,6.0323461439,7.1095,-3.601,7.9694536356,2.9795,-0.261,2.9909097696,4.13,-3.34,5.3115440316
2020-06-23 10:00:00,8.4395,2.034,8.6811471736,3.3995,-0.306,3.4132442412,5.04,2.34,5.5567256546,7.0095,-3.696,7.9242353732,3.3995,-0.306,3.4132442412,3.61,-3.39,4.9521914341
2020-06-23 10:30:00,8.488,2.1175,8.7481398166,3.548,-0.3325,3.5635460219,4.94,2.45,5.5141726487,7.068,-3.8325,8.0401915556,3.548,-0.3325,3.5635460219,3.52,-3.5,4.9639097494
2020-06-23 11:00:00,8.5485,2.2025,8.8276757133,3.9385,-0.3875,3.9575167087,4.61,2.59,5.2877405383,7.1185,-3.8375,8.0869925498,3.9385,-0.3875,3.9575167087,3.18,-3.45,4.6920038363
2020-06-23 11:30:00,8.597,2.2155,8.8778854042,4.317,-0.4445,4.3398236427,4.28,2.66,5.0392459753,7.127,-3.8445,8.0977965676,4.317,-0.4445,4.3398236427,2.81,-3.4,4.4109069362
2020-06-23 12:00:00,8.5515,2.252,8.8430569516,4.4615,-0.448,4.4839364681,4.09,2.7,4.9008264609,7.0915,-3.848,8.0682387328,4.4615,-0.448,4.4839364681,2.63,-3.4,4.2984764743
2020-06-23 12:30:00,8.526,1.9895,8.755043475,4.596,-0.47050000000000003,4.6200201569,3.93,2.46,4.6364318177,7.076,-3.4805,7.8856614339,4.596,-0.47050000000000003,4.6200201569,2.48,-3.01,3.900064102
2020-06-23 13:00:00,8.5145,2.0035,8.7470407853,4.5845,-0.4565,4.6071718548,3.93,2.46,4.6364318177,7.0945,-3.4665,7.89610996,4.5845,-0.4565,4.6071718548,2.51,-3.01,3.9192091039
2020-06-23 13:30:00,8.39,1.9955,8.6240431498,4.64,-0.4645,4.6631920666,3.75,2.46,4.4848745802,6.95,-3.4745,7.7701126279,4.64,-0.4645,4.6631920666,2.31,-3.01,3.7942324652
2020-06-23 14:00:00,8.183,1.9865,8.4206692875,4.773,-0.47350000000000003,4.7964290102,3.41,2.46,4.2047235343,6.743,-3.6935000000000002,7.6883022346,4.773,-0.47350000000000003,4.7964290102,1.97,-3.22,3.7748244992
2020-06-23 14:30:00,8.3075,2.2765,8.6137685423,4.9475,-0.4535,4.9682409865,3.36,2.73,4.3292609069,6.8075,-3.6734999999999998,7.7354158582,4.9475,-0.4535,4.9682409865,1.8599999999999999,-3.22,3.7186018878000002
2020-06-23 15:00:00,8.339,2.279,8.6448112761,5.159,-0.451,5.1786756994,3.18,2.73,4.1910977082,6.829,-3.6710000000000003,7.753159485,5.159,-0.451,5.1786756994,1.67,-3.22,3.6272992708
2020-06-23 15:30:00,8.1275,2.207,8.4218231548,4.6075,-0.41300000000000003,4.6259728977,3.52,2.62,4.3880291704,6.6675,-3.633,7.593039263,4.6075,-0.41300000000000003,4.6259728977,2.06,-3.22,3.8225645842000002
2020-06-23 16:00:00,8.1035,1.949,8.3345853676,4.3535,-0.371,4.3692794887,3.75,2.32,4.4096371733,6.6635,-3.941,7.7416867187000005,4.3535,-0.371,4.3692794887,2.31,-3.5700000000000003,4.2521759136
2020-06-23 16:30:00,8.3075,1.9855,8.5414733214,4.0875,-0.3345,4.1011640421,4.22,2.32,4.8156827138,6.8575,-3.9545,7.9160202438,4.0875,-0.3345,4.1011640421,2.77,-3.62,4.5582123689
2020-06-23 17:00:00,7.806,1.6840000000000002,7.9855802544,3.586,-0.306,3.5990320921,4.22,1.99,4.6656725132,6.356,-4.296,7.6716590122,3.586,-0.306,3.5990320921,2.77,-3.99,4.8572626036
2020-06-23 17:30:00,7.6395,0.8,7.6812733482,3.0695,-0.25,3.0796639833,4.57,1.05,4.6890724029,6.2495,-3.84,7.3349744546,3.0695,-0.25,3.0796639833,3.18,-3.59,4.7958836516000005
2020-06-23 18:00:00,7.5945,0.28700000000000003,7.5999210029,2.4245,-0.183,2.4313965637,5.17,0.47000000000000003,5.1913196781,6.2645,-3.593,7.2217455819,2.4245,-0.183,2.4313965637,3.84,-3.41,5.1355330785
2020-06-23 18:30:00,7.2765,0.1895,7.2789671314,1.8865,-0.1605,1.8933152141,5.39,0.35000000000000003,5.4013516827,5.8965,-3.8805,7.0588237335,1.8865,-0.1605,1.8933152141,4.01,-3.7199999999999998,5.4697806172
2020-06-23 19:00:00,7.29,0.378,7.2997934217000005,1.42,-0.10200000000000001,1.423658667,5.87,0.48,5.8895925156,5.92,-4.002,7.1457962467,1.42,-0.10200000000000001,1.423658667,4.5,-3.9,5.9548299724
2020-06-23 19:30:00,7.3155,0.419,7.3274894234,0.9155000000000001,-0.091,0.9200115488,6.4,0.51,6.4202881555,5.9155,-3.901,7.085967912,0.9155000000000001,-0.091,0.9200115488,5.0,-3.81,6.2861832617
2020-06-23 20:00:00,7.4535,1.3155000000000001,7.5686988644,0.6935,-0.0245,0.6939326336,6.76,1.34,6.8915310345,5.8835,-4.6145,7.4772443119,0.6935,-0.0245,0.6939326336,5.19,-4.59,6.9285063325
2020-06-23 20:30:00,7.2475,1.3915,7.3798732035,0.3975,-0.018500000000000003,0.3979302703,6.85,1.4100000000000001,6.9936113704,5.6675,-4.8685,7.4714689653,0.3975,-0.018500000000000003,0.3979302703,5.27,-4.85,7.1620807033
2020-06-23 21:00:00,7.3225,0.9545,7.3844482868,0.1825,-0.025500000000000002,0.1842728955,7.14,0.98,7.2069410987,5.8925,-4.2655,7.2743416541,0.1825,-0.025500000000000002,0.1842728955,5.71,-4.24,7.1120812706
2020-06-23 21:30:00,7.211,0.6505000000000001,7.2402811582,0.07100000000000001,-0.029500000000000002,0.0768846539,7.14,0.68,7.1723078573,5.851,-3.9895,7.0816884463,0.07100000000000001,-0.029500000000000002,0.0768846539,5.78,-3.96,7.0064256222
2020-06-23 22:00:00,6.891,0.24050000000000002,6.8951955193,0.091,-0.0195,0.0930658369,6.8,0.26,6.8049687729,5.601,-4.1395,6.9646723721,0.091,-0.0195,0.0930658369,5.51,-4.12,6.8800072674
2020-06-23 22:30:00,6.772,0.1895,6.7746508582,0.07200000000000001,-0.0205,0.0748615389,6.7,0.21,6.7032902369,5.472,-4.2005,6.8983319904,0.07200000000000001,-0.0205,0.0748615389,5.4,-4.18,6.8287919869
2020-06-23 23:00:00,6.6065000000000005,0.6415000000000001,6.6375721842,0.0665,-0.018500000000000003,0.0690253577,6.54,0.66,6.5732183898,5.2065,-4.5085,6.8872501407,0.0665,-0.018500000000000003,0.0690253577,5.14,-4.49,6.8249322341
2020-06-23 23:30:00,6.4075,0.91,6.4717969877,0.0175,-0.02,0.0265753645,6.39,0.93,6.4573214261,4.9075,-4.69,6.7881997798,0.0175,-0.02,0.0265753645,4.89,-4.67,6.7617305477
2020-06-24 00:00:00,6.4775,1.2115,6.5898208246,0.007500000000000001,-0.018500000000000003,0.0199624648,6.47,1.23,6.5858788328,5.0075,-4.6885,6.8598169436,0.007500000000000001,-0.018500000000000003,0.0199624648,5.0,-4.67,6.8417030044
2020-06-24 00:30:00,6.189,1.244,6.3127852015,0.009000000000000001,0.014,0.016643317,6.18,1.23,6.3012141687,4.709,-4.786,6.7141996545,0.009000000000000001,0.014,0.016643317,4.7,-4.8,6.7178865724
2020-06-24 01:00:00,6.111,0.6505000000000001,6.1455244894,0.031,0.0105,0.0327299557,6.08,0.64,6.1135914159,4.771,-4.2695,6.4024269812,0.031,0.0105,0.0327299557,4.74,-4.28,6.3863917825
2020-06-24 01:30:00,5.9405,0.708,5.9825416213,0.0505,0.008,0.0511297369,5.89,0.7000000000000001,5.9314500757,4.5405,-4.472,6.3729839361,0.0505,0.008,0.0511297369,4.49,-4.48,6.3427517688
2020-06-24 02:00:00,5.961,1.023,6.0481443435,0.011,0.013000000000000001,0.0170293864,5.95,1.01,6.0351139177,4.551,-4.647,6.504322409,0.011,0.013000000000000001,0.0170293864,4.54,-4.66,6.5059357513
2020-06-24 02:30:00,5.931,0.5245000000000001,5.9541465593,0.011,0.0145,0.0182002747,5.92,0.51,5.9419272968,4.651,-3.8855,6.0604382061,0.011,0.0145,0.0182002747,4.64,-3.9,6.0613199883
2020-06-24 03:00:00,5.824,0.4345,5.8401854637,0.014,0.0145,0.020155644400000002,5.8100000000000005,0.42,5.825160942,4.564,-3.9855,6.0592331404,0.014,0.0145,0.020155644400000002,4.55,-4.0,6.0582588258
2020-06-24 03:30:00,5.744,0.404,5.7581899934,0.014,0.014,0.0197989899,5.73,0.39,5.7432569157,4.494,-4.026,6.0336317422,0.014,0.014,0.0197989899,4.48,-4.04,6.0325782216
2020-06-24 04:00:00,5.75,0.4035,5.7641402004,0.02,0.0135,0.024129857,5.73,0.39,5.7432569157,4.5,-4.0265,6.0384354141,0.02,0.0135,0.024129857,4.48,-4.04,6.0325782216
2020-06-24 04:30:00,5.745,0.4545,5.7629502210000005,0.015,0.0145,0.020862646000000002,5.73,0.44,5.7468687125999995,4.495,-3.8955,5.9481043409000005,0.015,0.0145,0.020862646000000002,4.48,-3.91,5.9463013714
2020-06-24 05:00:00,5.673,0.34550000000000003,5.6835111727,0.003,0.0155,0.0157876534,5.67,0.33,5.679595056,4.423,-4.0545,6.0001582687,0.003,0.0155,0.0157876534,4.42,-4.07,6.0084357365
2020-06-24 05:30:00,5.7055,0.28150000000000003,5.7124401529,0.035500000000000004,0.0115,0.0373162163,5.67,0.27,5.6764249312,4.4555,-4.0585,6.0268484716,0.035500000000000004,0.0115,0.0373162163,4.42,-4.07,6.0084357365
2020-06-24 06:00:00,5.86,0.277,5.86654319,0.12,0.007,0.1202039933,5.74,0.27,5.7463466655,4.59,-4.013,6.0969065107,0.12,0.007,0.1202039933,4.47,-4.02,6.0117634684
2020-06-24 06:30:00,6.343,1.011,6.4230654675,0.233,0.001,0.2330021459,6.11,1.01,6.192915307,4.883,-4.329,6.5256363674,0.233,0.001,0.2330021459,4.65,-4.33,6.353849227
2020-06-24 07:00:00,6.8375,1.21,6.9437386364,0.41750000000000004,-0.01,0.4176197433,6.42,1.22,6.5348909708,5.3875,-3.98,6.6981755912,0.41750000000000004,-0.01,0.4176197433,4.97,-3.9699999999999998,6.3609590472
2020-06-24 07:30:00,7.3365,1.7755,7.5482867261,0.8065,-0.0345,0.8072375735,6.53,1.81,6.7762083793,5.9065,-3.7545,6.998786502,0.8065,-0.0345,0.8072375735,5.1,-3.7199999999999998,6.3125589106
2020-06-24 08:00:00,7.744,2.1,8.023685936,1.214,-0.07,1.2160164473,6.53,2.17,6.881119095,6.234,-3.6,7.1988024004,1.214,-0.07,1.2160164473,5.02,-3.5300000000000002,6.1368803149
2020-06-24 08:30:00,7.8985,1.592,8.0573423813,1.6785,-0.11800000000000001,1.6826426388,6.22,1.71,6.4507751472,6.4885,-3.158,7.2162037284,1.6785,-0.11800000000000001,1.6826426388,4.8100000000000005,-3.04,5.6901405958
2020-06-24 09:00:00,7.842,1.2985,7.9487776576,2.152,-0.1715,2.1588228853,5.69,1.47,5.8768188674,6.482,-3.0815,7.1771837269,2.152,-0.1715,2.1588228853,4.33,-2.91,5.2169914702
2020-06-24 09:30:00,8.2205,2.211,8.5126459606,2.6405000000000003,-0.229,2.6504115247,5.58,2.44,6.0901559914,6.7405,-3.609,7.6458630154,2.6405000000000003,-0.229,2.6504115247,4.1,-3.38,5.3136051792
2020-06-24 10:00:00,8.5535,2.368,8.8752344335,3.0235,-0.272,3.0357101723,5.53,2.64,6.1278462774,7.0635,-3.462,7.8662873231,3.0235,-0.272,3.0357101723,4.04,-3.19,5.1475916699
2020-06-24 10:30:00,8.65,2.3685,8.9684052233,3.37,-0.3115,3.3843658564,5.28,2.68,5.9212160913,7.16,-3.5015,7.9703263578,3.37,-0.3115,3.3843658564,3.79,-3.19,4.9538066171
2020-06-24 11:00:00,8.4755,2.201,8.756626134,3.6455,-0.34900000000000003,3.6621675617,4.83,2.55,5.4618128858,7.4955,-3.259,8.1733470041,3.6455,-0.34900000000000003,3.6621675617,3.85,-2.91,4.8260335681
2020-06-24 11:30:00,8.4605,2.0495,8.7052001987,3.9705,-0.3905,3.9896566895000003,4.49,2.44,5.1101565534,7.6205,-3.4005,8.3447840296,3.9705,-0.3905,3.9896566895000003,3.65,-3.01,4.7310252589
2020-06-24 12:00:00,8.481,2.1385,8.7464588977,4.161,-0.41150000000000003,4.1812980341,4.32,2.55,5.0164628973,7.591,-3.3215,8.2858700961,4.161,-0.41150000000000003,4.1812980341,3.43,-2.91,4.4981107145
2020-06-24 12:30:00,8.522,2.165,8.7927077172,4.312,-0.435,4.3338861314,4.21,2.6,4.9481410651,7.632,-3.305,8.3168773587,4.312,-0.435,4.3338861314,3.32,-2.87,4.3885418991
2020-06-24 13:00:00,8.4885,2.1435,8.7549542831,4.3785,-0.4565,4.4022328993,4.11,2.6,4.863342472,7.5785,-3.3865,8.3007255406,4.3785,-0.4565,4.4022328993,3.2,-2.93,4.338767106
2020-06-24 13:30:00,8.3225,1.9580000000000002,8.549723402,4.4525,-0.422,4.4724534933,3.87,2.38,4.5432697477,7.4225,-3.692,8.2900162997,4.4525,-0.422,4.4724534933,2.9699999999999998,-3.27,4.4174426991
2020-06-24 14:00:00,8.257,1.944,8.482758101,4.437,-0.436,4.4583702179,3.8200000000000003,2.38,4.5007554921,7.337,-3.706,8.2198543174,4.437,-0.436,4.4583702179,2.9,-3.27,4.3706864449000005
2020-06-24 14:30:00,8.357,2.1245,8.6228156219,4.447,-0.4655,4.471297267,3.91,2.59,4.6900106610000005,7.407,-3.5855,8.229183389,4.447,-0.4655,4.471297267,2.96,-3.12,4.3006976178
2020-06-24 15:00:00,8.26,2.1175,8.5270983488,4.35,-0.4325,4.3714478437,3.91,2.55,4.668040274,7.31,-3.7025,8.1941812434,4.35,-0.4325,4.3714478437,2.96,-3.27,4.4107255639
2020-06-24 15:30:00,8.3115,2.2560000000000002,8.6122336388,4.0715,-0.394,4.090519313,4.24,2.65,5.00001,7.3115,-3.8040000000000003,8.2418716473,4.0715,-0.394,4.090519313,3.24,-3.41,4.7037963391
2020-06-24 16:00:00,8.1665,2.0945,8.4308156486,3.8665000000000003,-0.35550000000000004,3.882808584,4.3,2.45,4.9489897959,7.1665,-4.0955,8.2542015059,3.8665000000000003,-0.35550000000000004,3.882808584,3.3,-3.74,4.9877449815
2020-06-24 16:30:00,8.0055,1.2325,8.0998201523,3.4455,-0.3275,3.4610296878,4.5600000000000005,1.56,4.8194605507,7.0955,-3.4675000000000002,7.8974474674,3.4455,-0.3275,3.4610296878,3.65,-3.14,4.8147793304
2020-06-24 17:00:00,7.8825,1.2465,7.9804491415,2.9725,-0.2635,2.9841562459,4.91,1.51,5.1369446172,6.9625,-3.6935000000000002,7.8815194284,2.9725,-0.2635,2.9841562459,3.99,-3.43,5.2616537324
2020-06-24 17:30:00,7.878,1.1525,7.9618553271,2.628,-0.2275,2.6378286999,5.25,1.38,5.4283422884,6.548,-3.9575,7.6510202097,2.628,-0.2275,2.6378286999,3.92,-3.73,5.4110350211
2020-06-24 18:00:00,7.9425,1.2605,8.0419006771,2.0325,-0.1695,2.0395554663,5.91,1.43,6.0805427389,6.4225,-4.0195,7.5766012499,2.0325,-0.1695,2.0395554663,4.39,-3.85,5.8390581432
2020-06-24 18:30:00,7.937,1.2255,8.0310534334,1.607,-0.1245,1.6118155135999999,6.33,1.35,6.4723566033,6.417,-3.9745,7.5481480676,1.607,-0.1245,1.6118155135999999,4.8100000000000005,-3.85,6.1610551044
2020-06-24 19:00:00,7.7765,0.9635,7.8359609813,1.0965,-0.08650000000000001,1.0999065869,6.68,1.05,6.7620189293,6.2865,-3.8565,7.3751389478,1.0965,-0.08650000000000001,1.0999065869,5.19,-3.77,6.4147486311
2020-06-24 19:30:00,7.6835,0.843,7.7296067979,0.6335000000000001,-0.057,0.6360591561000001,7.05,0.9,7.1072146443,6.1935,-3.827,7.2804787789,0.6335000000000001,-0.057,0.6360591561000001,5.5600000000000005,-3.77,6.7176260688
2020-06-24 20:00:00,7.606,0.794,7.6473310377,0.356,-0.036000000000000004,0.35781559500000004,7.25,0.8300000000000001,7.2973556855,5.996,-3.906,7.1560360536,0.356,-0.036000000000000004,0.35781559500000004,5.64,-3.87,6.8400657892000005
2020-06-24 20:30:00,7.5504999999999995,0.802,7.5929740056,0.1905,-0.028,0.1925467476,7.36,0.8300000000000001,7.4066524152,6.0405,-3.858,7.1674126608,0.1905,-0.028,0.1925467476,5.85,-3.83,6.9922385543
2020-06-24 21:00:00,7.3685,0.6815,7.3999482768,0.11850000000000001,-0.0085,0.1188044612,7.25,0.6900000000000001,7.2827604656,5.9185,-3.7385,7.0003588837,0.11850000000000001,-0.0085,0.1188044612,5.8,-3.73,6.8958610775
2020-06-24 21:30:00,7.358,0.5925,7.3818168665,0.058,-0.007500000000000001,0.0584829035,7.3,0.6000000000000001,7.3246160309,5.858,-3.7375,6.948745948,0.058,-0.007500000000000001,0.0584829035,5.8,-3.73,6.8958610775
2020-06-24 22:00:00,7.1295,0.49350000000000005,7.1465594869,0.0695,0.0035,0.0695880737,7.06,0.49,7.0769838208,5.6895,-3.7865,6.8343245826,0.0695,0.0035,0.0695880737,5.62,-3.79,6.7785322895
2020-06-24 22:30:00,7.0625,0.433,7.0757611075,0.0025,0.003,0.0039051248,7.06,0.43,7.0730827791,5.6225000000000005,-3.857,6.81828096,0.0025,0.003,0.0039051248,5.62,-3.86,6.8179175706
2020-06-24 23:00:00,7.06,0.53,7.0798658179,0.0,0.0,0.0,7.06,0.53,7.0798658179,5.62,-3.86,6.8179175706,0.0,0.0,0.0,5.62,-3.86,6.8179175706
2020-06-24 23:30:00,6.89,0.53,6.9103545495,0.0,0.0,0.0,6.89,0.53,6.9103545495,5.51,-3.96,6.7854034515,0.0,0.0,0.0,5.51,-3.96,6.7854034515
2020-06-25 00:00:00,6.674,0.453,6.6893560976,0.004,-0.017,0.0174642492,6.67,0.47000000000000003,6.686538716,5.324,-4.077,6.7057367231,0.004,-0.017,0.0174642492,5.32,-4.06,6.6922343054999995
2020-06-25 00:30:00,6.354,0.641,6.3862506215,0.064,0.011,0.0649384324,6.29,0.63,6.3214713477,4.944,-4.399,6.6177289911,0.064,0.011,0.0649384324,4.88,-4.41,6.5774235077
2020-06-25 01:00:00,6.117,0.29,6.1238704265,0.23700000000000002,0.01,0.2372108766,5.88,0.28,5.8866628917,4.657,-3.9699999999999998,6.1195219585,0.23700000000000002,0.01,0.2372108766,4.42,-3.98,5.947839944
2020-06-25 01:30:00,5.9225,0.1705,5.9249537129,0.2025,0.0105,0.2027720395,5.72,0.16,5.7222373247,4.4825,-4.0895,6.0676862559,0.2025,0.0105,0.2027720395,4.28,-4.1,5.9269216293
2020-06-25 02:00:00,5.858,0.249,5.8632896057,0.28800000000000003,0.009000000000000001,0.28814059070000003,5.57,0.24,5.5751681589,4.418,-4.011,5.9671471408,0.28800000000000003,0.009000000000000001,0.28814059070000003,4.13,-4.02,5.7634451503
2020-06-25 02:30:00,5.748,0.14100000000000001,5.7497291241,0.178,0.011,0.17833956380000002,5.57,0.13,5.5715168491,4.348,-4.149,6.0099338599,0.178,0.011,0.17833956380000002,4.17,-4.16,5.8902037316
2020-06-25 03:00:00,5.598,0.10200000000000001,5.5989291833,0.268,0.012,0.2682685222,5.33,0.09,5.3307597958,4.198,-4.238,5.9652198618,0.268,0.012,0.2682685222,3.93,-4.25,5.7885576787
2020-06-25 03:30:00,5.749,0.1705,5.7515277317999995,0.299,-0.0195,0.2996351949,5.45,0.19,5.4533109209,4.339,-4.1495,6.0037714189,0.299,-0.0195,0.2996351949,4.04,-4.13,5.7774129158
2020-06-25 04:00:00,5.719,0.1125,5.720106402,0.229,-0.0275,0.2306452904,5.49,0.14,5.4917847736,4.319,-4.2275,6.0436344405,0.229,-0.0275,0.2306452904,4.09,-4.2,5.8624312363
2020-06-25 04:30:00,5.6725,0.1155,5.6736757486,0.3025,-0.0245,0.303490527,5.37,0.14,5.3718246435,4.2625,-4.1745,5.9661844172,0.3025,-0.0245,0.303490527,3.96,-4.15,5.7362095499
2020-06-25 05:00:00,5.6825,0.24250000000000002,5.6876719754,0.3125,-0.0275,0.31370766650000004,5.37,0.27,5.3767834251,4.2725,-4.0775,5.9059514475,0.3125,-0.0275,0.31370766650000004,3.96,-4.05,5.6642828319
2020-06-25 05:30:00,5.9235,0.369,5.9349821609,0.35350000000000004,-0.021,0.35412321300000005,5.57,0.39,5.5836368077,4.5235,-3.891,5.9667355606,0.35350000000000004,-0.021,0.35412321300000005,4.17,-3.87,5.6890948313
2020-06-25 06:00:00,6.121,0.4045,6.1343509233,0.481,-0.025500000000000002,0.4816754613,5.64,0.43,5.6563680927,4.711,-3.8155,6.0623065949,0.481,-0.025500000000000002,0.4816754613,4.23,-3.79,5.679524628
2020-06-25 06:30:00,6.6315,1.1445,6.7295373169,0.5015000000000001,-0.025500000000000002,0.5021478866,6.13,1.17,6.2406570167,5.0615,-4.3055,6.6450065839,0.5015000000000001,-0.025500000000000002,0.5021478866,4.5600000000000005,-4.28,6.2539587463
2020-06-25 07:00:00,6.8100000000000005,1.315,6.9358002422,0.75,-0.035,0.7508162225,6.06,1.35,6.2085505555000005,5.16,-4.345,6.7457116007,0.75,-0.035,0.7508162225,4.41,-4.31,6.1663765698
2020-06-25 07:30:00,7.29,1.217,7.3908855356,1.15,-0.063,1.1517243594,6.14,1.28,6.2720012755,5.73,-3.683,6.8115628897,1.15,-0.063,1.1517243594,4.58,-3.62,5.8378763262
2020-06-25 08:00:00,7.7835,1.4785,7.9226784928,1.5835,-0.0815,1.5855959447,6.2,1.56,6.3932464367,6.3335,-3.5615,7.2661891319,1.5835,-0.0815,1.5855959447,4.75,-3.48,5.8883698933
2020-06-25 08:30:00,8.0425,1.3900000000000001,8.1617342673,2.1025,-0.12,2.1059217103,5.94,1.51,6.1289232333,6.5525,-3.23,7.3053512065,2.1025,-0.12,2.1059217103,4.45,-3.11,5.4290514825
2020-06-25 09:00:00,8.525,2.3285,8.8372811005,2.585,-0.1915,2.5920835731,5.94,2.52,6.4524413984,6.705,-3.9015,7.7574949082,2.585,-0.1915,2.5920835731,4.12,-3.71,5.5442312362
2020-06-25 09:30:00,8.623,2.4125,8.954121132200001,2.893,-0.2575,2.9044371658,5.73,2.67,6.3215346238,6.963,-3.7075,7.888531248,2.893,-0.2575,2.9044371658,4.07,-3.45,5.3354849826
2020-06-25 10:00:00,8.6785,2.311,8.9809288634,3.3485,-0.279,3.3601031606,5.33,2.59,5.9259598379,7.0085,-3.6390000000000002,7.8969230242,3.3485,-0.279,3.3601031606,3.66,-3.36,4.9684202721
2020-06-25 10:30:00,8.5905,2.16,8.8578942334,3.6505,-0.33,3.6653854163,4.94,2.49,5.5320610987,6.9205000000000005,-3.77,7.8807499802,3.6505,-0.33,3.6653854163,3.27,-3.44,4.7462090135
2020-06-25 11:00:00,8.598,2.1645,8.8662655188,3.988,-0.3655,4.0047140035,4.61,2.5300000000000002,5.2586119842,6.948,-3.5755,7.8140197242,3.988,-0.3655,4.0047140035,2.96,-3.21,4.3664287467000005
2020-06-25 11:30:00,8.636,1.339,8.7391885779,4.156,-0.401,4.1753008275,4.48,1.74,4.8060378692,7.116,-3.001,7.7229176481,4.156,-0.401,4.1753008275,2.96,-2.6,3.9397461847
2020-06-25 12:00:00,8.5715,1.387,8.6829937953,4.3515,-0.41300000000000003,4.3710549356,4.22,1.8,4.5878535286,7.0915,-2.973,7.6894799076,4.3515,-0.41300000000000003,4.3710549356,2.74,-2.56,3.7498266627
2020-06-25 12:30:00,8.5215,1.3014999999999999,8.6203169605,4.4515,-0.42850000000000005,4.4720760839,4.07,1.73,4.4224201519,7.0315,-3.0785,7.67588135,4.4515,-0.42850000000000005,4.4720760839,2.58,-2.65,3.6984996958
2020-06-25 13:00:00,8.5875,1.3335,8.6904187759,4.4275,-0.4465,4.4499571346,4.16,1.78,4.5248204384,7.0775,-3.0965,7.7252390578,4.4275,-0.4465,4.4499571346,2.65,-2.65,3.7476659403
2020-06-25 13:30:00,8.3695,1.23,8.4593989296,4.5995,-0.45,4.6214608351,3.77,1.6800000000000002,4.1273841595,6.8495,-3.31,7.6073484375,4.5995,-0.45,4.6214608351,2.25,-2.86,3.6389696344
2020-06-25 14:00:00,8.298,1.2135,8.3862617566,4.718,-0.4365,4.7381490321,3.58,1.65,3.9419411462,6.698,-3.5465,7.578975277,4.718,-0.4365,4.7381490321,1.98,-3.11,3.6868007812
2020-06-25 14:30:00,8.0315,1.0425,8.0988763727,4.6215,-0.41750000000000004,4.6403198704,3.41,1.46,3.7094069607,6.5115,-3.7175000000000002,7.4979622898,4.6215,-0.41750000000000004,4.6403198704,1.8900000000000001,-3.3,3.802906783
2020-06-25 15:00:00,7.857,1.007,7.9212687115,4.357,-0.41300000000000003,4.3765303609,3.5,1.42,3.7770888261,6.347,-3.8529999999999998,7.4249591245,4.357,-0.41300000000000003,4.3765303609,1.99,-3.44,3.9741288354
2020-06-25 15:30:00,7.96,1.011,8.0239467222,4.26,-0.40900000000000003,4.2795888821,3.7,1.42,3.9631300761,6.44,-3.899,7.5283332153,4.26,-0.40900000000000003,4.2795888821,2.18,-3.49,4.1149119067
2020-06-25 16:00:00,7.7845,0.863,7.8321905780000005,3.8945,-0.357,3.9108284608,3.89,1.22,4.0768247448,6.2845,-4.147,7.5294454809,3.8945,-0.357,3.9108284608,2.39,-3.79,4.4806472747
2020-06-25 16:30:00,7.624,1.4315,7.7572268401999995,2.684,-0.20850000000000002,2.6920862263,4.94,1.6400000000000001,5.205112871,6.014,-5.0085,7.8264467193,2.684,-0.20850000000000002,2.6920862263,3.33,-4.8,5.8419945224
2020-06-25 17:00:00,7.526,1.889,7.7594456632,1.986,-0.121,1.9896826380000001,5.54,2.01,5.8933606711,5.836,-5.051,7.718257381,1.986,-0.121,1.9896826380000001,3.85,-4.93,6.2551898452
2020-06-25 17:30:00,7.5065,1.842,7.7291982928,1.2965,-0.088,1.2994830703,6.21,1.9300000000000002,6.502999308,5.8365,-5.058,7.7232179983,1.2965,-0.088,1.2994830703,4.54,-4.97,6.7314560089
2020-06-25 18:00:00,7.411,1.7865000000000002,7.6232869059,1.5510000000000002,-0.07350000000000001,1.5527405611,5.86,1.8599999999999999,6.1481053992,5.721,-5.0935,7.6598683572,1.5510000000000002,-0.07350000000000001,1.5527405611,4.17,-5.02,6.5260478085999996
2020-06-25 18:30:00,7.254,0.9450000000000001,7.3152950043,1.164,-0.055,1.1652986742,6.09,1.0,6.1715557196,5.664,-4.445,7.1999250691,1.164,-0.055,1.1652986742,4.5,-4.39,6.2866604807
2020-06-25 19:00:00,7.1665,0.7675000000000001,7.2074807319,0.8165,-0.0425,0.8176053449,6.35,0.81,6.4014529601,5.6065000000000005,-4.2925,7.0610479746,0.8165,-0.0425,0.8176053449,4.79,-4.25,6.4036395901
2020-06-25 19:30:00,7.0215,0.662,7.0526382475,0.4615,-0.038,0.46306182090000003,6.5600000000000005,0.7000000000000001,6.5972418479,5.5015,-4.398,7.0433590175,0.4615,-0.038,0.46306182090000003,5.04,-4.36,6.6641728668999995
2020-06-25 20:00:00,7.0615,0.732,7.0993384375,0.29150000000000004,-0.028,0.2928416808,6.77,0.76,6.8125252293,5.5515,-4.308,7.0269492847,0.29150000000000004,-0.028,0.2928416808,5.26,-4.28,6.7812978109
2020-06-25 20:30:00,7.0215,0.731,7.0594492172,0.29150000000000004,-0.029,0.2929389868,6.73,0.76,6.7727763879000005,5.5515,-4.309,7.0275623974,0.29150000000000004,-0.029,0.2929389868,5.26,-4.28,6.7812978109
2020-06-25 21:00:00,6.8745,0.636,6.9038573457,0.20450000000000002,-0.024,0.2059034968,6.67,0.66,6.7025741324,5.3945,-4.514,7.0339765602,0.20450000000000002,-0.024,0.2059034968,5.19,-4.49,6.86266712
2020-06-25 21:30:00,6.714,0.634,6.743867733,0.124,-0.026000000000000002,0.1266964877,6.59,0.66,6.6229676128,5.214,-4.646,6.98363172,0.124,-0.026000000000000002,0.1266964877,5.09,-4.62,6.8740453883
2020-06-25 22:00:00,6.6925,0.587,6.7181936002,0.0325,-0.013000000000000001,0.0350035712,6.66,0.6000000000000001,6.6869724091,5.2025,-4.753,7.0467733928,0.0325,-0.013000000000000001,0.0350035712,5.17,-4.74,7.0140216709
2020-06-25 22:30:00,6.662,0.5885,6.6879426022,0.002,-0.0115,0.011672617500000001,6.66,0.6000000000000001,6.6869724091,5.172,-4.9015,7.1256077811,0.002,-0.0115,0.011672617500000001,5.17,-4.89,7.1162490119
2020-06-25 23:00:00,6.52,0.55,6.5431567305,0.0,0.0,0.0,6.52,0.55,6.5431567305,5.07,-4.89,7.0439335602,0.0,0.0,0.0,5.07,-4.89,7.0439335602
2020-06-25 23:30:00,6.405,1.2685,6.5294040501,0.005,-0.0115,0.0125399362,6.4,1.28,6.5267449774,4.745,-5.4715,7.242398584,0.005,-0.0115,0.0125399362,4.74,-5.46,7.2304356715
2020-06-26 00:00:00,6.0805,1.252,6.2080580096,0.1105,-0.028,0.1139923243,5.97,1.28,6.1056776856,4.4305,-5.5280000000000005,7.0843570103,0.1105,-0.028,0.1139923243,4.32,-5.5,6.9937400581
2020-06-26 00:30:00,5.775,0.49150000000000005,5.7958776083,0.105,-0.0085,0.1053434858,5.67,0.5,5.6920031623,4.265,-4.8485,6.4574125817,0.105,-0.0085,0.1053434858,4.16,-4.84,6.3820999679
2020-06-26 01:00:00,5.6135,0.4025,5.6279115576,0.2335,-0.0175,0.23415486330000002,5.38,0.42,5.3963691497,4.1335,-4.8575,6.378175954,0.2335,-0.0175,0.23415486330000002,3.9,-4.84,6.2157541779
2020-06-26 01:30:00,5.5995,0.535,5.6250000222,0.2795,-0.015,0.2799022151,5.32,0.55,5.3483548873,4.1295,-4.755,6.2978405228,0.2795,-0.015,0.2799022151,3.85,-4.74,6.1065620442
2020-06-26 02:00:00,5.6145,0.625,5.6491800511,0.1645,-0.015,0.16518247490000001,5.45,0.64,5.4874493164,4.1545,-4.675,6.254238183,0.1645,-0.015,0.16518247490000001,3.99,-4.66,6.1347942101
2020-06-26 02:30:00,5.498,0.5255000000000001,5.5230566039,0.178,-0.0045000000000000005,0.1780568729,5.32,0.53,5.3463351934,4.048,-4.8745,6.3361703142,0.178,-0.0045000000000000005,0.1780568729,3.87,-4.87,6.2204340685
2020-06-26 03:00:00,5.4475,0.404,5.4624602745,0.0675,-0.006,0.067766142,5.38,0.41000000000000003,5.3956000593,4.0175,-4.876,6.3178859004,0.0675,-0.006,0.067766142,3.95,-4.87,6.2705183199
2020-06-26 03:30:00,5.4885,0.4025,5.50323891,0.0485,-0.007500000000000001,0.0490764709,5.44,0.41000000000000003,5.4554284891,4.0685,-4.7875,6.2827421163,0.0485,-0.007500000000000001,0.0490764709,4.02,-4.78,6.2457025225
2020-06-26 04:00:00,5.5405,0.4045,5.5552462142,0.18050000000000002,-0.0055000000000000005,0.1805837756,5.36,0.41000000000000003,5.3756580992,4.1205,-4.7455,6.284766543,0.18050000000000002,-0.0055000000000000005,0.1805837756,3.94,-4.74,6.1637001874
2020-06-26 04:30:00,5.554,0.5255000000000001,5.5788050916,0.194,-0.0045000000000000005,0.19405218370000002,5.36,0.53,5.3861396194,4.134,-4.6045,6.1880026058,0.194,-0.0045000000000000005,0.19405218370000002,3.94,-4.6,6.0566987708
2020-06-26 05:00:00,5.571,0.634,5.6069596931,0.111,-0.006,0.11116204390000001,5.46,0.64,5.4973811947,4.111,-4.686,6.2336920842,0.111,-0.006,0.11116204390000001,4.0,-4.68,6.1564925079
2020-06-26 05:30:00,5.7165,1.212,5.8435705053,0.1565,-0.008,0.1567043394,5.5600000000000005,1.22,5.6922754677,4.0465,-4.908,6.3610239938,0.1565,-0.008,0.1567043394,3.89,-4.9,6.2563647592
2020-06-26 06:00:00,5.882,1.2855,6.0208333518,0.252,-0.0145,0.25241681800000004,5.63,1.3,5.7781398391,4.232,-4.8145,6.4100884744,0.252,-0.0145,0.25241681800000004,3.98,-4.8,6.2354149822
2020-06-26 06:30:00,6.1135,0.861,6.1738321365,0.29350000000000004,-0.019,0.2941143485,5.82,0.88,5.886153243,4.5935,-4.209,6.2302426317,0.29350000000000004,-0.019,0.2941143485,4.3,-4.19,6.0038404376
2020-06-26 07:00:00,6.4285,0.9605,6.4998594216,0.3385,-0.029500000000000002,0.339783019,6.09,0.99,6.1699432736,4.9185,-3.9595000000000002,6.3142127379,0.3385,-0.029500000000000002,0.339783019,4.58,-3.93,6.0350062137
2020-06-26 07:30:00,6.894,1.326,7.0203640931,0.484,-0.034,0.4851927452,6.41,1.3599999999999999,6.5526864719999995,5.364,-3.714,6.5242847884,0.484,-0.034,0.4851927452,4.88,-3.68,6.1120209424
2020-06-26 08:00:00,6.9625,1.015,7.0360948864,0.8925000000000001,-0.075,0.8956457168,6.07,1.09,6.1670900756,5.5625,-3.675,6.6668606743000005,0.8925000000000001,-0.075,0.8956457168,4.67,-3.6,5.8965159204
2020-06-26 08:30:00,7.2465,1.3925,7.3790797868,1.2765,-0.1075,1.2810185401,5.97,1.5,6.1555584637,5.8865,-4.1275,7.1893767811,1.2765,-0.1075,1.2810185401,4.61,-4.02,6.1165758395
2020-06-26 09:00:00,7.254,1.309,7.3711598138,2.2439999999999998,-0.191,2.2521138959,5.01,1.5,5.2297323067,6.304,-3.691,7.3050596849,2.2439999999999998,-0.191,2.2521138959,4.06,-3.5,5.3603731213
2020-06-26 09:30:00,7.3155,1.003,7.3839386001000005,2.7455,-0.23700000000000002,2.7557102986,4.57,1.24,4.7352402262,6.3755,-3.517,7.2812285536,2.7455,-0.23700000000000002,2.7557102986,3.63,-3.2800000000000002,4.892371613
2020-06-26 10:00:00,7.3315,1.042,7.405177665,3.2415,-0.28800000000000003,3.2542689271,4.09,1.33,4.3008138765,6.3715,-3.268,7.1607147862,3.2415,-0.28800000000000003,3.2542689271,3.13,-2.98,4.321724193
2020-06-26 10:30:00,7.232,1.017,7.3031577417,3.592,-0.313,3.6056113213,3.64,1.33,3.8753709499999998,6.232,-3.383,7.0910163587,3.592,-0.313,3.6056113213,2.64,-3.07,4.0490122252
2020-06-26 11:00:00,7.2025,0.983,7.2692706133,2.9225000000000003,-0.23700000000000002,2.9320940043,4.28,1.22,4.4504831198,6.3225,-3.427,7.1915460959,2.9225000000000003,-0.23700000000000002,2.9320940043,3.4,-3.19,4.6621990519
2020-06-26 11:30:00,6.9765,1.0335,7.0526359966,3.8165,-0.34650000000000003,3.8321970852,3.16,1.38,3.4481879299,6.4765,-3.7165,7.4670894263,3.8165,-0.34650000000000003,3.8321970852,2.66,-3.37,4.2933087473
2020-06-26 12:00:00,7.665,1.1575,7.7519050078,2.9050000000000002,-0.2725,2.917752774,4.76,1.43,4.9701609632,6.205,-3.4425,7.0959728896,2.9050000000000002,-0.2725,2.917752774,3.3,-3.17,4.5759042822
2020-06-26 12:30:00,7.6435,1.061,7.7167877546,3.5035,-0.319,3.5179927871,4.14,1.38,4.363943171,6.1435,-3.489,7.0651053248,3.5035,-0.319,3.5179927871,2.64,-3.17,4.1253484701
2020-06-26 13:00:00,7.6635,1.1155,7.7442606167,3.1335,-0.2645,3.1446434615,4.53,1.38,4.7355358725,6.1935,-3.4645,7.0966331806,3.1335,-0.2645,3.1446434615,3.06,-3.2,4.4275952841
2020-06-26 13:30:00,7.534,1.071,7.6097435568,2.654,-0.229,2.6638612952000003,4.88,1.3,5.0501881153,6.104,-3.509,7.040731283,2.654,-0.229,2.6638612952000003,3.45,-3.2800000000000002,4.7603466260000005
2020-06-26 14:00:00,7.4415,1.101,7.5225077767,3.0415,-0.269,3.0533724388,4.4,1.37,4.6083511151,5.9915,-3.549,6.9637255295,3.0415,-0.269,3.0533724388,2.95,-3.2800000000000002,4.4114510085
2020-06-26 14:30:00,7.1725,1.018,7.2443826687,2.7725,-0.232,2.78218983,4.4,1.25,4.5741119357,5.7625,-3.672,6.8330074089,2.7725,-0.232,2.78218983,2.99,-3.44,4.5578174601
2020-06-26 15:00:00,6.989,1.012,7.0618882036,3.609,-0.318,3.6229828871,3.38,1.33,3.6322582507,5.519,-3.758,6.6769697468,3.609,-0.318,3.6229828871,1.9100000000000001,-3.44,3.9346791483
2020-06-26 15:30:00,6.9885,0.873,7.0428162868,3.1585,-0.297,3.1724330174,3.83,1.17,4.0047222126,5.5385,-3.8970000000000002,6.7721186677,3.1585,-0.297,3.1724330174,2.38,-3.6,4.3155996107
2020-06-26 16:00:00,6.7485,0.6025,6.7753419471,2.7485,-0.2675,2.7614866467,4.0,0.87,4.0935192683,5.2885,-4.2075,6.7580536029000005,2.7485,-0.2675,2.7614866467,2.54,-3.94,4.6877713255
2020-06-26 16:30:00,6.5985,0.517,6.6187227809,1.9985,-0.17300000000000001,2.0059738907,4.6,0.6900000000000001,4.6514621357,5.1385,-4.713,6.9725570094,1.9985,-0.17300000000000001,2.0059738907,3.14,-4.54,5.5200724633
2020-06-26 17:00:00,6.5975,0.5075000000000001,6.6169904413000005,1.9975,-0.1825,2.0058196579,4.6,0.6900000000000001,4.6514621357,5.0975,-4.7225,6.9488497250000005,1.9975,-0.1825,2.0058196579,3.1,-4.54,5.4974175756
2020-06-26 17:30:00,6.5435,0.455,6.5593000579,1.7335,-0.145,1.7395537502,4.8100000000000005,0.6000000000000001,4.8472775864,5.0135,-4.755,6.9097906806000005,1.7335,-0.145,1.7395537502,3.2800000000000002,-4.61,5.657782251
2020-06-26 18:00:00,6.4885,0.4385,6.5033002776,1.1785,-0.0815,1.1813147337,5.31,0.52,5.335400641,4.9985,-4.7615,6.9033965915,1.1785,-0.0815,1.1813147337,3.8200000000000003,-4.68,6.0410926164
2020-06-26 18:30:00,6.515,0.254,6.519949463,0.615,-0.056,0.6175443304,5.9,0.31,5.9081384546999995,5.085,-4.626,6.8743800448,0.615,-0.056,0.6175443304,4.47,-4.57,6.3926363888
2020-06-26 19:00:00,6.683,0.273,6.6885736895,0.503,-0.037,0.5043589991,6.18,0.31,6.1877701961,5.243,-4.607,6.9795055699,0.503,-0.037,0.5043589991,4.74,-4.57,6.5842615379
2020-06-26 19:30:00,6.682,0.2675,6.6873522601,0.672,-0.0425,0.6733425948,6.01,0.31,6.0179896976,5.2620000000000005,-4.5425,6.9514710853,0.672,-0.0425,0.6733425948,4.59,-4.5,6.4279156808
2020-06-26 20:00:00,6.5825,0.6675,6.6162574391,0.6225,-0.0425,0.6239491165000001,5.96,0.71,6.0021412846,5.1025,-4.8425,7.0345797671,0.6225,-0.0425,0.6239491165000001,4.48,-4.8,6.5658510492
2020-06-26 20:30:00,6.3975,1.237,6.5159938037,0.5275000000000001,-0.043000000000000003,0.5292497048,5.87,1.28,6.0079364178,4.7575,-5.443,7.2291116501,0.5275000000000001,-0.043000000000000003,0.5292497048,4.23,-5.4,6.8595116444
2020-06-26 21:00:00,6.0205,0.41050000000000003,6.0344784779,0.24050000000000002,-0.0095,0.2406875568,5.78,0.42,5.7952394256,4.5205,-5.0595,6.7847962755,0.24050000000000002,-0.0095,0.2406875568,4.28,-5.05,6.6197356443
2020-06-26 21:30:00,5.532,0.088,5.5326998834,0.132,-0.012,0.1325443322,5.4,0.1,5.4009258466,4.072,-5.172,6.5826110321,0.132,-0.012,0.1325443322,3.94,-5.16,6.4922415235
2020-06-26 22:00:00,5.462,0.083,5.4626305934,0.5720000000000001,-0.017,0.5722525666,4.89,0.1,4.891022388,3.972,-5.1370000000000005,6.4935008278,0.5720000000000001,-0.017,0.5722525666,3.4,-5.12,6.1460881868
2020-06-26 22:30:00,5.3615,-0.022500000000000003,5.3615472114,0.3915,-0.0125,0.3916995022,4.97,-0.01,4.9700100604,3.8415,-4.9525,6.2677251455,0.3915,-0.0125,0.3916995022,3.45,-4.94,6.0254543397
2020-06-26 23:00:00,5.214,-0.389,5.2284908913,0.644,-0.019,0.6442802185000001,4.57,-0.37,4.584953653,3.694,-4.569,5.8754912135,0.644,-0.019,0.6442802185000001,3.05,-4.55,5.4776819915
2020-06-26 23:30:00,5.0695,-0.226,5.0745350772,0.7295,-0.026000000000000002,0.729963184,4.34,-0.2,4.3446058509,3.5895,-4.736,5.9425757252,0.7295,-0.026000000000000002,0.729963184,2.86,-4.71,5.5103266691
2020-06-27 00:00:00,4.9225,-0.222,4.92750345,0.1925,-0.022,0.19375306450000002,4.73,-0.2,4.7342264416,3.4925,-4.822,5.9539264565,0.1925,-0.022,0.19375306450000002,3.3,-4.8,5.8249463517
2020-06-27 00:30:00,4.6895,-0.34750000000000003,4.702357547,0.11950000000000001,0.0125,0.12015198710000001,4.57,-0.36,4.5841575017,3.2495,-4.6075,5.6381119624,0.11950000000000001,0.0125,0.12015198710000001,3.13,-4.62,5.5804390508
2020-06-27 01:00:00,4.629,-0.372,4.643923449,0.149,-0.012,0.1494824404,4.48,-0.36,4.4944410108,3.209,-4.532,5.5530806765000005,0.149,-0.012,0.1494824404,3.06,-4.52,5.4583880404
2020-06-27 01:30:00,4.49,-0.3885,4.5067762591000005,0.41000000000000003,-0.0285,0.4109893551,4.08,-0.36,4.0958515598,3.07,-4.7785,5.6796973731,0.41000000000000003,-0.0285,0.4109893551,2.66,-4.75,5.4440885371
2020-06-27 02:00:00,4.4125,0.5235000000000001,4.4434455662,0.7325,-0.0165,0.7326858126,3.68,0.54,3.7194085551000002,2.7825,-5.3765,6.0538465871,0.7325,-0.0165,0.7326858126,2.05,-5.36,5.738649667
2020-06-27 02:30:00,4.344,0.429,4.3651319568,0.754,-0.021,0.7542923836000001,3.59,0.45,3.6180934206,2.774,-5.381,6.0539439211,0.754,-0.021,0.7542923836000001,2.02,-5.36,5.7280013966
2020-06-27 03:00:00,4.222,-0.3305,4.2349160854,0.9520000000000001,-0.030500000000000003,0.9524884514,3.27,-0.30000000000000004,3.2837326322,2.792,-4.6705,5.4414000266,0.9520000000000001,-0.030500000000000003,0.9524884514,1.8399999999999999,-4.64,4.9915127967
2020-06-27 03:30:00,4.1625,-0.34,4.1763628015,1.0325,-0.04,1.0332745279,3.13,-0.30000000000000004,3.1443441287000002,2.7525,-4.73,5.4725822287,1.0325,-0.04,1.0332745279,1.72,-4.69,4.9954479279
2020-06-27 04:00:00,4.152,-0.3385,4.1657755881,1.062,-0.0385,1.0626976287,3.09,-0.30000000000000004,3.1045289498,2.742,-4.7685,5.5006505297,1.062,-0.0385,1.0626976287,1.6800000000000002,-4.73,5.0194920062
2020-06-27 04:30:00,4.074,-0.3775,4.0914523399,0.884,-0.0275,0.8844276398,3.19,-0.35000000000000003,3.2091431878,2.674,-4.7575,5.4574794777,0.884,-0.0275,0.8844276398,1.79,-4.73,5.0573708585
2020-06-27 05:00:00,4.2295,-0.323,4.2418155606,1.0395,-0.033,1.0400236776,3.19,-0.29,3.203154695,2.7895000000000003,-4.693,5.4594467897,1.0395,-0.033,1.0400236776,1.75,-4.66,4.9777605406
2020-06-27 05:30:00,4.255,-0.323,4.2672419664,0.805,-0.033,0.8056761136,3.45,-0.29,3.4621669515,2.885,-4.693,5.5088541458,0.805,-0.033,0.8056761136,2.08,-4.66,5.1031362906
2020-06-27 06:00:00,4.158,-0.3855,4.1758321626,1.228,-0.035500000000000004,1.2285130239,2.93,-0.35000000000000003,2.9508303916000003,2.7880000000000003,-4.8055,5.5556974585,1.228,-0.035500000000000004,1.2285130239,1.56,-4.77,5.0186153469
2020-06-27 06:30:00,4.359,-0.3005,4.3693456318,0.9490000000000001,-0.0405,0.9498638060000001,3.41,-0.26,3.4198976593,2.959,-4.5905000000000005,5.4615356128,0.9490000000000001,-0.0405,0.9498638060000001,2.01,-4.55,4.9741934019
2020-06-27 07:00:00,4.5305,-0.1965,4.5347593652,0.8505,-0.036500000000000005,0.8512828555,3.68,-0.16,3.6834766186,3.1305,-4.3765,5.3808719089,0.8505,-0.036500000000000005,0.8512828555,2.2800000000000002,-4.34,4.9024483679
2020-06-27 07:30:00,4.756,-0.0975,4.7569992905,0.776,-0.0375,0.7769055605,3.98,-0.06,3.9804522356,3.376,-4.2675,5.4414090317,0.776,-0.0375,0.7769055605,2.6,-4.23,4.9651686779
2020-06-27 08:00:00,4.9645,-0.0485,4.9647369014,1.2445,-0.0685,1.2463837691,3.7199999999999998,0.02,3.7200537631,3.5845000000000002,-4.2985,5.5969404589,1.2445,-0.0685,1.2463837691,2.34,-4.23,4.8340976407
2020-06-27 08:30:00,5.155,0.012,5.155013967,1.9649999999999999,-0.11800000000000001,1.9685398142000001,3.19,0.13,3.1926478039,3.725,-4.158,5.5825253246,1.9649999999999999,-0.11800000000000001,1.9685398142000001,1.76,-4.04,4.4067221378
2020-06-27 09:00:00,5.436,0.324,5.445647069,2.536,-0.176,2.5420999194,2.9,0.5,2.9427877939,3.966,-4.216,5.7882477487,2.536,-0.176,2.5420999194,1.43,-4.04,4.2856154751
2020-06-27 09:30:00,5.654,1.056,5.7517694669,2.934,-0.194,2.9404067746,2.7199999999999998,1.25,2.9934762401,4.104,-4.814,6.32593171,2.934,-0.194,2.9404067746,1.17,-4.62,4.7658472489
2020-06-27 10:00:00,5.7855,1.0645,5.8826159572000005,2.3255,-0.14550000000000002,2.3300473171,3.46,1.21,3.6654740485,4.2155,-4.6955,6.3101632705,2.3255,-0.14550000000000002,2.3300473171,1.8900000000000001,-4.55,4.9269260193
2020-06-27 10:30:00,5.879,1.0445,5.9710653363,2.5789999999999997,-0.1655,2.5843047905,3.3,1.21,3.5148399679,4.289,-4.7655,6.411357988,2.5789999999999997,-0.1655,2.5843047905,1.71,-4.6,4.9075553996
2020-06-27 11:00:00,6.2545,1.17,6.3629922403,3.7845,-0.35000000000000003,3.8006499773,2.47,1.52,2.9002241293,4.6345,-4.64,6.5580629953,3.7845,-0.35000000000000003,3.8006499773,0.85,-4.29,4.3733968491
2020-06-27 11:30:00,5.844,1.173,5.9605591181,2.534,-0.177,2.5401742066,3.31,1.35,3.574716772,4.294,-4.8469999999999995,6.4754802911,2.534,-0.177,2.5401742066,1.76,-4.67,4.9906412414
2020-06-27 12:00:00,5.7620000000000005,0.8265,5.8209746821,1.892,-0.12350000000000001,1.8960264371000002,3.87,0.9500000000000001,3.9848964855,4.162,-4.7935,6.34821914,1.892,-0.12350000000000001,1.8960264371000002,2.27,-4.67,5.1924753249
2020-06-27 12:30:00,5.5605,0.5265000000000001,5.5853703995,1.6205,-0.0935,1.6231951515,3.94,0.62,3.9884834210999998,4.0005,-4.9035,6.3283736062,1.6205,-0.0935,1.6231951515,2.38,-4.8100000000000005,5.3666097305000005
2020-06-27 13:00:00,5.4355,0.434,5.4527989372,2.6255,-0.136,2.629020017,2.81,0.5700000000000001,2.8672286271000003,3.8855,-5.026,6.3527778373,2.6255,-0.136,2.629020017,1.26,-4.89,5.0497227647
2020-06-27 13:30:00,5.401,0.33,5.4110720749,2.981,-0.19,2.9870488781,2.42,0.52,2.4752373624,3.871,-5.08,6.3867864376,2.981,-0.19,2.9870488781,0.89,-4.89,4.9703319809
2020-06-27 14:00:00,4.984,0.271,4.9913622389,3.144,-0.179,3.1490914563,1.8399999999999999,0.45,1.894228075,3.434,-4.979,6.0483714337,3.144,-0.179,3.1490914563,0.29,-4.8,4.808752437
2020-06-27 14:30:00,5.088,0.41650000000000004,5.1050187316,3.168,-0.1935,3.1739039447,1.92,0.61,2.0145719148,3.558,-4.9935,6.1314277497,3.168,-0.1935,3.1739039447,0.39,-4.8,4.8158176876
