Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-27 15:00:00,5.1505,0.3675,5.1635943392,2.7805,-0.14250000000000002,2.7841491519,2.37,0.51,2.4242524621,3.6105,-5.0725,6.2262321271,2.7805,-0.14250000000000002,2.7841491519,0.8300000000000001,-4.93,4.9993799616
2020-06-27 15:30:00,5.0895,0.441,5.1085703724,2.3695,-0.11900000000000001,2.3724863013,2.7199999999999998,0.56,2.7770487932,3.5995,-5.239,6.3563764245,2.3695,-0.11900000000000001,2.3724863013,1.23,-5.12,5.265671847
2020-06-27 16:00:00,5.0785,0.40900000000000003,5.0949429094,2.8385,-0.151,2.8425135444,2.24,0.56,2.3089391503,3.5985,-5.381,6.4733579578,2.8385,-0.151,2.8425135444,0.76,-5.23,5.2849314092
2020-06-27 16:30:00,5.083,0.41600000000000004,5.0999946078,2.883,-0.14400000000000002,2.8865940137,2.2,0.56,2.2701541798,3.553,-5.264,6.3508664763,2.883,-0.14400000000000002,2.8865940137,0.67,-5.12,5.1636518086
2020-06-27 17:00:00,5.1795,0.4295,5.1972772199,2.6995,-0.1305,2.7026524934,2.48,0.56,2.5424397731,3.6695,-5.3105,6.4549702168,2.6995,-0.1305,2.7026524934,0.97,-5.18,5.2700379505
2020-06-27 17:30:00,5.292,0.4335,5.3097256285,2.722,-0.1265,2.7249378433,2.5700000000000003,0.56,2.6303041649,3.7720000000000002,-5.3065,6.5105242684,2.722,-0.1265,2.7249378433,1.05,-5.18,5.2853476707
2020-06-27 18:00:00,5.03,0.313,5.0397290602,2.66,-0.127,2.6630300411,2.37,0.44,2.4104978739,4.32,-5.217,6.773439968,2.66,-0.127,2.6630300411,1.6600000000000001,-5.09,5.3538490827
2020-06-27 18:30:00,5.494,0.393,5.508038217,2.344,-0.107,2.3464409219,3.15,0.5,3.1894356868,4.004,-5.367,6.69602158,2.344,-0.107,2.3464409219,1.6600000000000001,-5.26,5.5157229807
2020-06-27 19:00:00,5.4825,0.41500000000000004,5.4981843594,2.1025,-0.085,2.1042174911,3.38,0.5,3.4167821119,3.9725,-5.345,6.6595631426,2.1025,-0.085,2.1042174911,1.87,-5.26,5.5825173533
2020-06-27 19:30:00,5.276,-0.308,5.2849824976,1.896,-0.058,1.8968869233999999,3.38,-0.25,3.3892329516,3.906,-4.568,6.0102795276,1.896,-0.058,1.8968869233999999,2.01,-4.51,4.9376310109
2020-06-27 20:00:00,5.243,-0.303,5.2517480899,1.703,-0.053,1.7038245215,3.54,-0.25,3.5488167042,3.833,-4.423,5.8527615704,1.703,-0.053,1.7038245215,2.13,-4.37,4.8614606858
2020-06-27 20:30:00,5.177,-0.29650000000000004,5.1854837045,1.687,-0.0465,1.6876407349,3.49,-0.25,3.4989426974,3.817,-4.4165,5.83737623,1.687,-0.0465,1.6876407349,2.13,-4.37,4.8614606858
2020-06-27 21:00:00,5.099,-0.29450000000000004,5.1074975526,1.449,-0.044500000000000005,1.449683155,3.65,-0.25,3.658551626,3.749,-4.5145,5.8681948885,1.449,-0.044500000000000005,1.449683155,2.3,-4.47,5.0270170081
2020-06-27 21:30:00,5.068,-0.334,5.0789939949,1.168,-0.024,1.1682465493,3.9,-0.31,3.9123011132,3.678,-4.344,5.6919258604,1.168,-0.024,1.1682465493,2.51,-4.32,4.9962485927
2020-06-27 22:00:00,4.9165,-0.47950000000000004,4.9398271731,1.0165,-0.0195,1.0166870217,3.9,-0.46,3.9270345046,3.5265,-4.2595,5.529877259,1.0165,-0.0195,1.0166870217,2.51,-4.24,4.9272406071
2020-06-27 22:30:00,4.9,-0.376,4.9144049487,1.15,-0.026000000000000002,1.1502938755,3.75,-0.35000000000000003,3.7662979171,3.54,-4.396,5.6441488287,1.15,-0.026000000000000002,1.1502938755,2.39,-4.37,4.9808633790000005
2020-06-27 23:00:00,4.728,-0.42050000000000004,4.7466624327,0.908,-0.030500000000000003,0.9085121078,3.8200000000000003,-0.39,3.8398567681999998,3.388,-4.5205,5.6492003195,0.908,-0.030500000000000003,0.9085121078,2.48,-4.49,5.1293761804
2020-06-27 23:30:00,4.6025,-0.37,4.6173484003,0.6425000000000001,-0.03,0.6432000078,3.96,-0.34,3.974569159,3.2825,-4.52,5.5861620322,0.6425000000000001,-0.03,0.6432000078,2.64,-4.49,5.2086178589
2020-06-28 00:00:00,4.443,-0.14550000000000002,4.445381789,0.443,-0.035500000000000004,0.4444201278,4.0,-0.11,4.0015122142,3.123,-4.8055,5.7311394372999995,0.443,-0.035500000000000004,0.4444201278,2.68,-4.77,5.4713161122
2020-06-28 00:30:00,4.221,-0.3345,4.2342332541,0.181,-0.0145,0.18157987220000002,4.04,-0.32,4.0526534518,2.8609999999999998,-4.4345,5.2773204612,0.181,-0.0145,0.18157987220000002,2.68,-4.42,5.1690231185
2020-06-28 01:00:00,4.03,-0.35550000000000004,4.0456495461,0.38,-0.035500000000000004,0.3816546214,3.65,-0.32,3.6640005459,2.73,-4.5955,5.345233414,0.38,-0.035500000000000004,0.3816546214,2.35,-4.5600000000000005,5.1299220267
2020-06-28 01:30:00,3.9185,-0.339,3.9331365664,0.2685,-0.019,0.26917141380000004,3.65,-0.32,3.6640005459,2.6185,-4.579,5.2748254237,0.2685,-0.019,0.26917141380000004,2.35,-4.5600000000000005,5.1299220267
2020-06-28 02:00:00,3.868,-0.3765,3.8862805161000002,0.28800000000000003,-0.0165,0.288472269,3.58,-0.36,3.5980550302000003,2.5380000000000003,-4.5265,5.189474564,0.28800000000000003,-0.0165,0.288472269,2.25,-4.51,5.0400992054
2020-06-28 02:30:00,3.7935,-0.386,3.813087758,0.41350000000000003,-0.026000000000000002,0.41431660600000003,3.38,-0.36,3.3991175325,2.4935,-4.586,5.2200515563,0.41350000000000003,-0.026000000000000002,0.41431660600000003,2.08,-4.5600000000000005,5.0119856345
2020-06-28 03:00:00,3.7185,-0.364,3.7362733104,0.3785,-0.034,0.3800240124,3.34,-0.33,3.3562628026,2.4185,-4.594,5.1917220891,0.3785,-0.034,0.3800240124,2.04,-4.5600000000000005,4.9955179912
2020-06-28 03:30:00,3.7105,-0.216,3.716781706,0.6505000000000001,-0.036000000000000004,0.6514953952,3.06,-0.18,3.0652895459,2.4105,-4.716,5.2963351716,0.6505000000000001,-0.036000000000000004,0.6514953952,1.76,-4.68,5.0
2020-06-28 04:00:00,3.7125,-0.221,3.7190720953,0.8025,-0.041,0.8035466695,2.91,-0.18,2.9155616955,2.4125,-4.721,5.3016975819,0.8025,-0.041,0.8035466695,1.6099999999999999,-4.68,4.9491918532
2020-06-28 04:30:00,3.702,-0.165,3.7056752421,1.162,-0.025,1.1622689018,2.54,-0.14,2.5438553418,2.402,-4.745,5.318329531,1.162,-0.025,1.1622689018,1.24,-4.72,4.8801639317
2020-06-28 05:00:00,3.6525,-0.17350000000000002,3.6566184515,0.6525000000000001,-0.0335,0.6533593957,3.0,-0.14,3.0032648901,2.3625,-4.7135,5.2724271925,0.6525000000000001,-0.0335,0.6533593957,1.71,-4.68,4.9826197928
2020-06-28 05:30:00,3.6485000000000003,-0.159,3.6519629311,0.6885,-0.049,0.6902414433,2.96,-0.11,2.9620432137,2.3985,-4.729,5.3024752003,0.6885,-0.049,0.6902414433,1.71,-4.68,4.9826197928
2020-06-28 06:00:00,3.7355,-0.162,3.7390111326,0.6255000000000001,-0.052000000000000005,0.6276577491,3.11,-0.11,3.1119447296,2.4755000000000003,-4.702,5.313840819,0.6255000000000001,-0.052000000000000005,0.6276577491,1.85,-4.65,5.0044979768
2020-06-28 06:30:00,3.928,0.006,3.9280045825,0.888,-0.054,0.8896403768000001,3.04,0.06,3.0405920476,2.658,-4.804,5.4902987168,0.888,-0.054,0.8896403768000001,1.77,-4.75,5.0690630298
2020-06-28 07:00:00,4.026,0.134,4.0282293877,1.1360000000000001,-0.066,1.1379156383,2.89,0.2,2.8969121492000003,2.686,-4.886,5.575624808,1.1360000000000001,-0.066,1.1379156383,1.55,-4.82,5.0630919407
2020-06-28 07:30:00,4.1355,-0.1905,4.1398853245,1.4555,-0.0805,1.4577244253,2.68,-0.11,2.6822565127,2.8255,-4.5105,5.3224111547,1.4555,-0.0805,1.4577244253,1.37,-4.43,4.6370033427
2020-06-28 08:00:00,4.236,-0.24250000000000002,4.2429355699,2.046,-0.1325,2.0502858947,2.19,-0.11,2.1927608169,2.916,-4.4725,5.3391302897,2.046,-0.1325,2.0502858947,0.87,-4.34,4.4263416045
2020-06-28 08:30:00,4.5085,0.1395,4.5106576571,2.6185,-0.18050000000000002,2.6247137939,1.8900000000000001,0.32,1.9168985367,3.1185,-4.7405,5.6742737421000005,2.6185,-0.18050000000000002,2.6247137939,0.5,-4.5600000000000005,4.5873303783
2020-06-28 09:00:00,4.8055,0.6775,4.8530234391,2.7155,-0.1825,2.721625709,2.09,0.86,2.2600221238,3.3855,-5.0525,6.0818883992,2.7155,-0.1825,2.721625709,0.67,-4.87,4.9158722522
2020-06-28 09:30:00,5.008,0.641,5.048855811,2.428,-0.179,2.4345892877,2.58,0.8200000000000001,2.70717565,3.568,-4.879,6.0444408344,2.428,-0.179,2.4345892877,1.1400000000000001,-4.7,4.8362795618
2020-06-28 10:00:00,5.2705,0.5935,5.3038111297,3.0805,-0.1865,3.0861403889,2.19,0.78,2.3247580519,3.8205,-4.7765,6.1164673219,3.0805,-0.1865,3.0861403889,0.74,-4.59,4.6492687597
2020-06-28 10:30:00,5.479,0.5605,5.5075948698,3.629,-0.2195,3.6356321664999998,1.85,0.78,2.0077101384,4.089,-4.8095,6.3127815779,3.629,-0.2195,3.6356321664999998,0.46,-4.59,4.6129925211
2020-06-28 11:00:00,5.633,0.5765,5.6624236198,4.123,-0.3035,4.1341554458,1.51,0.88,1.7477127911,4.193,-4.8135,6.3836534406,4.123,-0.3035,4.1341554458,0.07,-4.51,4.5105432045
2020-06-28 11:30:00,5.8035,0.6945,5.8449073988,3.7435,-0.24550000000000002,3.7515413499,2.06,0.9400000000000001,2.2643321311,4.3435,-4.8155,6.484985158,3.7435,-0.24550000000000002,3.7515413499,0.6000000000000001,-4.57,4.6092190228
2020-06-28 12:00:00,5.9545,0.7875000000000001,6.0063488493,4.4145,-0.3025,4.4248521444,1.54,1.09,1.8867167249,4.4545,-4.8225,6.56498869,4.4145,-0.3025,4.4248521444,0.04,-4.52,4.5201769877
2020-06-28 12:30:00,5.947,0.659,5.9834012067,3.817,-0.251,3.8252437831,2.13,0.91,2.3162469644,4.517,-4.821,6.6064612312,3.817,-0.251,3.8252437831,0.7000000000000001,-4.57,4.6232996875
2020-06-28 13:00:00,5.997,0.7115,6.0390596329,4.007,-0.2485,4.0146981518,1.99,0.96,2.2094569469,4.577,-4.8885000000000005,6.696742585,4.007,-0.2485,4.0146981518,0.5700000000000001,-4.64,4.6748796776
2020-06-28 13:30:00,5.8685,-0.095,5.8692688855,4.0485,-0.28500000000000003,4.0585190957,1.82,0.19,1.8298907071000001,4.5485,-4.155,6.1605906576,4.0485,-0.28500000000000003,4.0585190957,0.5,-3.87,3.9021660651000003
2020-06-28 14:00:00,5.697,-0.16,5.6992463536999995,3.977,-0.25,3.9848499344,1.72,0.09,1.7223530416,4.367,-4.12,6.0037562409,3.977,-0.25,3.9848499344,0.39,-3.87,3.889601522
2020-06-28 14:30:00,5.5525,-0.2555,5.5583753472,2.8725,-0.14550000000000002,2.8761826263,2.68,-0.11,2.6822565127,4.2925,-4.1655,5.9813833266,2.8725,-0.14550000000000002,2.8761826263,1.42,-4.02,4.2634258525
2020-06-28 15:00:00,5.549,-0.229,5.5537232556,3.739,-0.279,3.7493948845,1.81,0.05,1.810690476,4.209,-4.299,6.0164010837,3.739,-0.279,3.7493948845,0.47000000000000003,-4.02,4.0473818698
2020-06-28 15:30:00,5.5175,0.4,5.531980319,3.9875,-0.27,3.9966306122,1.53,0.67,1.6702694393000002,4.0575,-4.7,6.2091308772,3.9875,-0.27,3.9966306122,0.07,-4.43,4.4305530129
2020-06-28 16:00:00,5.4255,0.423,5.4419646498,3.5255,-0.20700000000000002,3.5315717818,1.9,0.63,2.0017242567,3.9955,-4.787,6.2353339325,3.5255,-0.20700000000000002,3.5315717818,0.47000000000000003,-4.58,4.6040525627
2020-06-28 16:30:00,5.456,0.4625,5.475567756,2.966,-0.1675,2.9707258792999998,2.49,0.63,2.5684625752,4.026,-4.8875,6.3321664736,2.966,-0.1675,2.9707258792999998,1.06,-4.72,4.8375613691
2020-06-28 17:00:00,5.562,0.399,5.5762931236,3.552,-0.231,3.5595034765999998,2.01,0.63,2.1064187618,4.132,-4.9510000000000005,6.4487072348,3.552,-0.231,3.5595034765999998,0.58,-4.72,4.7555020765
2020-06-28 17:30:00,5.54,-0.094,5.5407974155,2.51,-0.124,2.5130610816,3.03,0.03,3.0301485112,4.19,-4.414,6.0860082156,2.51,-0.124,2.5130610816,1.6800000000000002,-4.29,4.6072225907
2020-06-28 18:00:00,5.5120000000000005,-0.14650000000000002,5.5139465222,2.022,-0.0965,2.0243014227,3.49,-0.05,3.4903581478,4.172,-4.4265,6.0827203002,2.022,-0.0965,2.0243014227,2.15,-4.33,4.834397584
2020-06-28 18:30:00,5.5605,-0.0845,5.561142014,1.9605000000000001,-0.0845,1.9623201828,3.6,0.0,3.6,4.2305,-4.4645,6.1505195309,1.9605000000000001,-0.0845,1.9623201828,2.27,-4.38,4.9332849097
2020-06-28 19:00:00,5.458,-0.135,5.4596693123,1.528,-0.055,1.5289895356,3.93,-0.08,3.930814165,4.128,-4.515,6.1176473419,1.528,-0.055,1.5289895356,2.6,-4.46,5.1625187651
2020-06-28 19:30:00,5.434,-0.1355,5.4356891237,1.3940000000000001,-0.0555,1.3951043868,4.04,-0.08,4.0407920016,4.094,-4.4655000000000005,6.0581784597,1.3940000000000001,-0.0555,1.3951043868,2.7,-4.41,5.170889672
2020-06-28 20:00:00,4.494,-0.3345,4.5064316538,0.524,-0.0145,0.5242005818000001,3.9699999999999998,-0.32,3.9828758454,3.134,-4.6645,5.6195654859,0.524,-0.0145,0.5242005818000001,2.61,-4.65,5.3324103368
2020-06-28 20:30:00,4.196,-0.6485000000000001,4.2458177363,0.796,-0.0085,0.7960453819000001,3.4,-0.64,3.4597109705999998,2.826,-4.3985,5.2281046518,0.796,-0.0085,0.7960453819000001,2.03,-4.39,4.8366310589
2020-06-28 21:00:00,4.3975,-0.4985,4.4256647523,0.8975000000000001,-0.0085,0.8975402498,3.5,-0.49,3.5341335572,3.4375,-4.5485,5.7013383078,0.8975000000000001,-0.0085,0.8975402498,2.54,-4.54,5.2022302909
2020-06-28 21:30:00,4.765,-0.525,4.793834582,0.795,-0.005,0.7950157231,3.9699999999999998,-0.52,4.0039105884,3.455,-4.255,5.4810628531,0.795,-0.005,0.7950157231,2.66,-4.25,5.0137909809
2020-06-28 22:00:00,4.8535,-0.518,4.881064049,1.0435,0.002,1.0435019166,3.81,-0.52,3.8453218331,3.5835,-4.2780000000000005,5.5805695274,1.0435,0.002,1.0435019166,2.54,-4.28,4.9769468553
2020-06-28 22:30:00,5.088,-0.47950000000000004,5.1105444182,0.738,0.0005,0.7380001694,4.35,-0.48,4.3764026323,3.838,-4.2295,5.7112970725,0.738,0.0005,0.7380001694,3.1,-4.23,5.2443207377
2020-06-28 23:00:00,5.009,-0.2175,5.0137199014,0.9490000000000001,0.0025,0.9490032929000001,4.06,-0.22,4.0659562221,3.719,-4.4875,5.828260225,0.9490000000000001,0.0025,0.9490032929000001,2.77,-4.49,5.2756990058
2020-06-28 23:30:00,4.8945,0.3015,4.9037773706,0.7145,0.0015,0.7145015745000001,4.18,0.30000000000000004,4.1907517225,3.4845,-4.8685,5.9869886003,0.7145,0.0015,0.7145015745000001,2.77,-4.87,5.6026600825
2020-06-29 00:00:00,4.8004999999999995,0.47150000000000003,4.8235995377,0.7505000000000001,0.0015,0.7505014990000001,4.05,0.47000000000000003,4.0771803983,3.3705,-4.6885,5.7742793923,0.7505000000000001,0.0015,0.7505014990000001,2.62,-4.69,5.3721969435
2020-06-29 00:30:00,4.724,0.562,4.7573122664,0.924,0.002,0.9240021645000001,3.8,0.56,3.8410415254,3.334,-4.688,5.7526428709,0.924,0.002,0.9240021645000001,2.41,-4.69,5.2729688032
2020-06-29 01:00:00,4.7275,0.512,4.7551446087,1.0075,0.002,1.0075019851,3.7199999999999998,0.51,3.7547969319,3.4175,-4.598,5.7289536785,1.0075,0.002,1.0075019851,2.41,-4.6,5.1930819366
2020-06-29 01:30:00,4.6845,-0.1375,4.6865175237,0.9645,0.0025,0.96450324,3.7199999999999998,-0.14,3.7226334765,3.4145,-3.8275,5.1291877037,0.9645,0.0025,0.96450324,2.45,-3.83,4.5465811331
2020-06-29 02:00:00,4.7235,-0.1355,4.7254431009,1.4835,0.0045000000000000005,1.4835068251,3.24,-0.14,3.2430232808,3.5035,-3.8955,5.2392206004,1.4835,0.0045000000000000005,1.4835068251,2.02,-3.9,4.3920837879
2020-06-29 02:30:00,4.671,0.644,4.7151857864,1.321,0.004,1.321006056,3.35,0.64,3.4105864598,3.341,-4.646,5.7225516162000005,1.321,0.004,1.321006056,2.02,-4.65,5.0698027575
2020-06-29 03:00:00,4.3995,-0.167,4.4026684238,0.9695,0.003,0.9695046416,3.43,-0.17,3.434210244,3.1495,-4.1370000000000005,5.1994345125,0.9695,0.003,0.9695046416,2.18,-4.14,4.678888757
2020-06-29 03:30:00,4.444,-0.097,4.4450584923,0.984,0.003,0.9840045732,3.46,-0.1,3.4614447851,3.194,-3.997,5.1164093855,0.984,0.003,0.9840045732,2.21,-4.0,4.5699124718
2020-06-29 04:00:00,4.413,-0.096,4.4140440641,1.153,0.004,1.1530069384,3.26,-0.1,3.2615333817,3.193,-4.086,5.1856190566,1.153,0.004,1.1530069384,2.04,-4.09,4.5705251339
2020-06-29 04:30:00,4.394,-0.0965,4.3950595275,1.004,0.0035,1.0040061006,3.39,-0.1,3.3914746055,3.154,-4.0165,5.1068569835,1.004,0.0035,1.0040061006,2.15,-4.02,4.5588266034
2020-06-29 05:00:00,4.4375,-0.096,4.4385383011,1.1775,0.004,1.1775067940000001,3.26,-0.1,3.2615333817,3.2075,-3.976,5.1084862973,1.1775,0.004,1.1775067940000001,2.03,-3.98,4.4678070684
2020-06-29 05:30:00,4.92,0.0045000000000000005,4.9200020579,1.11,0.0045000000000000005,1.1100091216,3.81,0.0,3.81,3.68,-3.7755,5.2722670883,1.11,0.0045000000000000005,1.1100091216,2.5700000000000003,-3.7800000000000002,4.5709189448
2020-06-29 06:00:00,5.2815,0.8055,5.3425717122,1.3014999999999999,0.0055000000000000005,1.3015116212,3.98,0.8,4.0596058922,3.9615,-4.2545,5.8132824205,1.3014999999999999,0.0055000000000000005,1.3015116212,2.66,-4.26,5.0222704029
2020-06-29 06:30:00,5.455,1.0875,5.5623449417,1.065,-0.0025,1.0650029343,4.39,1.09,4.523295259,4.065,-4.1925,5.8396302323,1.065,-0.0025,1.0650029343,3.0,-4.19,5.1532611034
2020-06-29 07:00:00,5.77,1.6295000000000002,5.9956792985,1.26,-0.0005,1.2600000992,4.51,1.63,4.7955187415000005,4.3,-4.4305,6.1740853776,1.26,-0.0005,1.2600000992,3.04,-4.43,5.3727553453
2020-06-29 07:30:00,6.3595,1.6280000000000001,6.5645734248,1.3295,-0.002,1.3295015043,5.03,1.63,5.2875135934,4.9795,-3.912,6.3323900898,1.3295,-0.002,1.3295015043,3.65,-3.91,5.3488877348
2020-06-29 08:00:00,6.973,1.444,7.1209455131,1.113,-0.006,1.1130161724,5.86,1.45,6.0367292469,5.443,-3.326,6.3787557564,1.113,-0.006,1.1130161724,4.33,-3.32,5.4563082757
2020-06-29 08:30:00,7.731,1.6480000000000001,7.904698919,1.291,-0.012,1.2910557695,6.44,1.6600000000000001,6.6505037403,5.221,-3.392,6.2261147596,1.291,-0.012,1.2910557695,3.93,-3.38,5.1835605524
2020-06-29 09:00:00,8.0665,2.032,8.3185002404,1.4965,-0.028,1.4967619216,6.57,2.06,6.8853830685,5.3765,-3.588,6.4637834316,1.4965,-0.028,1.4967619216,3.88,-3.56,5.2657383148
2020-06-29 09:30:00,8.2455,1.6520000000000001,8.4093622975,1.9155000000000002,-0.058,1.9163778985,6.33,1.71,6.5569047576,5.7455,-3.248,6.6000207765,1.9155000000000002,-0.058,1.9163778985,3.83,-3.19,4.9844759002
2020-06-29 10:00:00,7.7940000000000005,1.434,7.9248212598,1.554,-0.036000000000000004,1.5544169325000001,6.24,1.47,6.4108111811,6.264,-3.106,6.9917760262,1.554,-0.036000000000000004,1.5544169325000001,4.71,-3.07,5.6221881861
2020-06-29 10:30:00,7.823,1.3735,7.9426589534000005,2.333,-0.0965,2.3349949143,5.49,1.47,5.6833968716,6.303,-3.2965,7.1129966435,2.333,-0.0965,2.3349949143,3.9699999999999998,-3.2,5.0991077651
2020-06-29 11:00:00,7.872,1.429,8.000651536,2.222,-0.081,2.2234758825,5.65,1.51,5.848298898,6.322,-3.211,7.0907125876,2.222,-0.081,2.2234758825,4.1,-3.13,5.1581876662
2020-06-29 11:30:00,8.1635,1.453,8.2917996388,1.9035000000000002,-0.057,1.9043532367,6.26,1.51,6.4395419092,6.6235,-3.147,7.3331003846,1.9035000000000002,-0.057,1.9043532367,4.72,-3.09,5.641498028
2020-06-29 12:00:00,8.219,1.4935,8.3535922363,1.759,-0.0565,1.7599071708,6.46,1.55,6.6433500585,6.679,-3.1965,7.4045022284,1.759,-0.0565,1.7599071708,4.92,-3.14,5.8366086043
2020-06-29 12:30:00,8.5535,1.642,8.7096800314,1.7335,-0.058,1.7344700199,6.82,1.7000000000000002,7.0286840874,6.9035,-2.928,7.4987663152,1.7335,-0.058,1.7344700199,5.17,-2.87,5.9131886491
2020-06-29 13:00:00,8.621,1.629,8.7735558356,1.931,-0.07100000000000001,1.9323048414000001,6.69,1.7000000000000002,6.9026154463000005,6.961,-2.741,7.4812166123,1.931,-0.07100000000000001,1.9323048414000001,5.03,-2.67,5.6947168499
2020-06-29 13:30:00,8.462,1.6315,8.6178440604,2.072,-0.0685,2.0731319905,6.39,1.7000000000000002,6.6122688996,6.822,-2.9385,7.427951686,2.072,-0.0685,2.0731319905,4.75,-2.87,5.5497207137
2020-06-29 14:00:00,8.7825,1.5030000000000001,8.9101804275,1.9825,-0.067,1.9836318333,6.8,1.57,6.9788895965,6.3325,-3.007,7.0101786889,1.9825,-0.067,1.9836318333,4.35,-2.94,5.2503428459
2020-06-29 14:30:00,8.194,1.29,8.2949223022,2.364,-0.1,2.3661141139,5.83,1.3900000000000001,5.993413051,6.594,-3.09,7.2820969507,2.364,-0.1,2.3661141139,4.23,-2.99,5.1800579147
2020-06-29 15:00:00,8.1535,1.5434999999999999,8.2983103401,2.2135,-0.08650000000000001,2.2151894953,5.94,1.63,6.1595860251,6.4435,-3.4965,7.3310438888,2.2135,-0.08650000000000001,2.2151894953,4.23,-3.41,5.4333231084
2020-06-29 15:30:00,7.8575,0.9755,7.9178220806,1.9975,-0.0745,1.9988888163,5.86,1.05,5.953326801,6.2275,-3.1545,6.9808757688,1.9975,-0.0745,1.9988888163,4.23,-3.08,5.2325232919
2020-06-29 16:00:00,7.742,0.8355,7.7869521798,1.802,-0.0645,1.8031539729000001,5.94,0.9,6.0077949366,6.082,-3.2145,6.8792248292,1.802,-0.0645,1.8031539729000001,4.28,-3.15,5.3142167814
2020-06-29 16:30:00,7.866,0.6675,7.8942708498,1.5859999999999999,-0.0425,1.5865693335,6.28,0.71,6.3200079114,6.246,-3.1325,6.9874939893,1.5859999999999999,-0.0425,1.5865693335,4.66,-3.09,5.5913951747
2020-06-29 17:00:00,7.872,0.47100000000000003,7.8860779225,1.462,-0.029,1.4622875914,6.41,0.5,6.4294712069,6.282,-3.189,7.0450865857,1.462,-0.029,1.4622875914,4.82,-3.16,5.7635058775
2020-06-29 17:30:00,7.83,0.393,7.83985644,1.42,-0.027,1.4202566669,6.41,0.42,6.4237450136,6.24,-3.237,7.0296350545,1.42,-0.027,1.4202566669,4.82,-3.21,5.7910707127
2020-06-29 18:00:00,7.8745,0.877,7.9231861804,1.3745,-0.023,1.3746924201000001,6.5,0.9,6.5620118866,6.1045,-3.843,7.2134297841,1.3745,-0.023,1.3746924201000001,4.73,-3.8200000000000003,6.0799095388
2020-06-29 18:30:00,7.917,1.3135,8.0252209471,1.117,-0.0165,1.11712186,6.8,1.33,6.9288455027,6.087,-4.2465,7.421881921,1.117,-0.0165,1.11712186,4.97,-4.23,6.5263925717
2020-06-29 19:00:00,7.926,1.318,8.0348366505,0.976,-0.012,0.9760737677,6.95,1.33,7.0761147532,6.106,-4.322,7.4808368516,0.976,-0.012,0.9760737677,5.13,-4.31,6.7002238769
2020-06-29 19:30:00,7.8855,1.255,7.9847439064,0.7655000000000001,-0.005,0.765516329,7.12,1.26,7.2306292949,6.0455,-4.235,7.381280055,0.7655000000000001,-0.005,0.765516329,5.28,-4.23,6.7654489873
2020-06-29 20:00:00,7.64,0.443,7.6528327435,0.59,-0.007,0.590041524,7.05,0.45,7.0643471036,5.99,-3.357,6.8665529198,0.59,-0.007,0.590041524,5.4,-3.35,6.3547226533
2020-06-29 20:30:00,7.5600000000000005,0.446,7.5731443932,0.51,-0.004,0.510015686,7.05,0.45,7.0643471036,5.91,-3.414,6.8252103264,0.51,-0.004,0.510015686,5.4,-3.41,6.3865561925
2020-06-29 21:00:00,7.532,0.5105000000000001,7.5492803796,0.482,-0.0095,0.4820936112,7.05,0.52,7.0691512928,5.882,-3.2495,6.7199087977000005,0.482,-0.0095,0.4820936112,5.4,-3.24,6.2974280464
2020-06-29 21:30:00,7.4415,1.1195,7.5252377039,0.5715,-0.0005,0.5715002187,6.87,1.12,6.9606968042,5.6715,-4.0205,6.9520020498,0.5715,-0.0005,0.5715002187,5.1,-4.02,6.4938740364
2020-06-29 22:00:00,6.888,0.8145,6.9359897816,0.758,0.0045000000000000005,0.7580133574,6.13,0.81,6.1832839171,5.078,-4.1355,6.5489269541,0.758,0.0045000000000000005,0.7580133574,4.32,-4.14,5.9834772499
2020-06-29 22:30:00,6.7545,0.5635,6.7779644806,0.7045,0.0035,0.7045086941,6.05,0.56,6.0758620788,5.0245,-4.1865,6.5400598239,0.7045,0.0035,0.7045086941,4.32,-4.19,6.0181807882
2020-06-29 23:00:00,6.5615,0.49350000000000005,6.5800322568,0.7215,0.0035,0.7215084892,5.84,0.49,5.8605204547,4.9015,-3.9065000000000003,6.2678101838,0.7215,0.0035,0.7215084892,4.18,-3.91,5.7236788869
2020-06-29 23:30:00,6.459,1.153,6.5611043278,0.659,0.003,0.6590068285,5.8,1.15,5.9129096053,4.699,-4.367,6.4149271235,0.659,0.003,0.6590068285,4.04,-4.37,5.9513443859
2020-06-30 00:00:00,6.2785,1.113,6.3763885743,0.6785,0.003,0.6785066322000001,5.6,1.11,5.7089491152,4.5785,-4.247,6.2449716773,0.6785,0.003,0.6785066322000001,3.9,-4.25,5.7682319648
2020-06-30 00:30:00,5.9695,0.421,5.9843271343,0.48950000000000005,0.001,0.4895010214,5.48,0.42,5.4960713241,4.3895,-4.019,5.9514763925,0.48950000000000005,0.001,0.4895010214,3.9,-4.02,5.6009284945
2020-06-30 01:00:00,5.813,0.359,5.8240750339,0.28300000000000003,-0.001,0.2830017668,5.53,0.36,5.5417055136,4.263,-4.151,5.9501235281,0.28300000000000003,-0.001,0.2830017668,3.98,-4.15,5.7500347825
2020-06-30 01:30:00,5.8945,0.5285000000000001,5.9181451909,0.23450000000000001,-0.0015,0.23450479740000002,5.66,0.53,5.6847603292,4.3445,-3.9815,5.8929638129,0.23450000000000001,-0.0015,0.23450479740000002,4.11,-3.98,5.7212323847
2020-06-30 02:00:00,5.8385,0.528,5.8623260102,0.17850000000000002,-0.002,0.17851120410000001,5.66,0.53,5.6847603292,4.3185,-3.982,5.8741608975,0.17850000000000002,-0.002,0.17851120410000001,4.14,-3.98,5.7428216061
2020-06-30 02:30:00,5.758,0.527,5.7820664991,0.098,-0.003,0.09804590760000001,5.66,0.53,5.6847603292,4.238,-3.983,5.8159206494,0.098,-0.003,0.09804590760000001,4.14,-3.98,5.7428216061
2020-06-30 03:00:00,5.856,0.4365,5.8722455884,0.08600000000000001,-0.0035,0.0860711915,5.77,0.44,5.7867521115,4.346,-4.0535,5.9429435678,0.08600000000000001,-0.0035,0.0860711915,4.26,-4.05,5.8779333102999995
2020-06-30 03:30:00,5.854,0.437,5.8702883234000005,0.084,-0.003,0.08405355440000001,5.77,0.44,5.7867521115,4.314,-3.973,5.8647527655000005,0.084,-0.003,0.08405355440000001,4.23,-3.9699999999999998,5.8011895332000005
2020-06-30 04:00:00,5.8215,0.437,5.8378790027,0.1115,-0.003,0.1115403514,5.71,0.44,5.7269276231,4.3415,-3.803,5.7716056042,0.1115,-0.003,0.1115403514,4.23,-3.8,5.6862025993
2020-06-30 04:30:00,5.8625,0.4385,5.8788764658,0.0325,-0.0015,0.032534597000000005,5.83,0.44,5.846580197,4.2625,-3.6315,5.5997052155,0.0325,-0.0015,0.032534597000000005,4.23,-3.63,5.5740290634
2020-06-30 05:00:00,6.035,0.4975,6.0554711832,0.025,-0.0025,0.0251246891,6.01,0.5,6.0307628042,4.515,-3.4025,5.6535149465,0.025,-0.0025,0.0251246891,4.49,-3.4,5.6320600139
2020-06-30 05:30:00,6.149,0.3975,6.1618347308,0.019,-0.0025,0.0191637679,6.13,0.4,6.1430367083,4.6690000000000005,-3.3025,5.7189218608,0.019,-0.0025,0.0191637679,4.65,-3.3,5.7019733426
2020-06-30 06:00:00,6.4075,0.47300000000000003,6.4249346495,0.11750000000000001,-0.007,0.117708326,6.29,0.48,6.3082881989,4.9275,-3.257,5.9066323104,0.11750000000000001,-0.007,0.117708326,4.8100000000000005,-3.25,5.8050495261
2020-06-30 06:30:00,7.0535,1.5835,7.2290617994,0.24350000000000002,-0.0165,0.24405839470000001,6.8100000000000005,1.6,6.9954342253,5.3235,-3.5265,6.385597427,0.24350000000000002,-0.0165,0.24405839470000001,5.08,-3.51,6.1746659829
2020-06-30 07:00:00,7.365,1.486,7.5134160673,0.20500000000000002,-0.024,0.2064000969,7.16,1.51,7.31749274,5.695,-3.184,6.524636465,0.20500000000000002,-0.024,0.2064000969,5.49,-3.16,6.334484983
2020-06-30 07:30:00,7.726,1.375,7.8474009073,0.366,-0.025,0.36685283150000003,7.36,1.4,7.4919690336,6.106,-2.875,6.7489896281,0.366,-0.025,0.36685283150000003,5.74,-2.85,6.40859579
2020-06-30 08:00:00,8.112,1.4455,8.2397824152,0.392,-0.0245,0.3927648788,7.72,1.47,7.8587085453,6.472,-2.7445,7.0298694334,0.392,-0.0245,0.3927648788,6.08,-2.7199999999999998,6.6606906549
2020-06-30 08:30:00,8.258,1.6644999999999999,8.424080024,0.608,-0.035500000000000004,0.6090355080000001,7.65,1.7000000000000002,7.8366127887,6.4879999999999995,-3.0355,7.1629884999,0.608,-0.035500000000000004,0.6090355080000001,5.88,-3.0,6.6010908189
2020-06-30 09:00:00,8.631,2.0285,8.866170156799999,0.7010000000000001,-0.051500000000000004,0.7028892160000001,7.93,2.08,8.1982498132,6.741,-3.2715,7.4929162047,0.7010000000000001,-0.051500000000000004,0.7028892160000001,6.04,-3.22,6.8447059835
2020-06-30 09:30:00,8.9115,2.4335,9.2377894813,0.9315,-0.0665,0.9338707084000001,7.98,2.5,8.3624398354,7.0115,-3.0765,7.6567607054,0.9315,-0.0665,0.9338707084000001,6.08,-3.01,6.7842833078
2020-06-30 10:00:00,9.042,2.2795,9.3249066617,0.912,-0.060500000000000005,0.9140045131000001,8.13,2.34,8.4600531913,7.182,-3.1705,7.8506811329,0.912,-0.060500000000000005,0.9140045131000001,6.27,-3.11,6.9989284894
2020-06-30 10:30:00,8.8755,1.4775,8.9976389403,1.3255,-0.0925,1.3287236357,7.55,1.57,7.7115108766,7.1955,-2.7925,7.7183726588,1.3255,-0.0925,1.3287236357,5.87,-2.7,6.461184102
2020-06-30 11:00:00,8.789,1.577,8.9293588796,1.379,-0.093,1.3821324104000001,7.41,1.67,7.5958541324,7.069,-2.873,7.6305235731,1.379,-0.093,1.3821324104000001,5.69,-2.7800000000000002,6.332811382
2020-06-30 11:30:00,8.6205,1.443,8.7404387333,1.9505,-0.157,1.9568084347,6.67,1.6,6.8592200723,6.8505,-3.117,7.5262898728,1.9505,-0.157,1.9568084347,4.9,-2.96,5.7246484608
2020-06-30 12:00:00,8.9445,1.5,9.0694035223,2.5045,-0.23,2.5150388167999997,6.44,1.73,6.6683206282,7.0845,-2.68,7.5744663343,2.5045,-0.23,2.5150388167999997,4.58,-2.45,5.1941216774
2020-06-30 12:30:00,9.261,2.1055,9.4973286376,1.611,-0.1345,1.6166048528,7.65,2.24,7.9712044259,7.391,-2.9445,7.955938741,1.611,-0.1345,1.6166048528,5.78,-2.81,6.4268577081
2020-06-30 13:00:00,9.083,1.649,9.2314727969,1.703,-0.14100000000000001,1.7088270831,7.38,1.79,7.5939778772,7.313,-2.8609999999999998,7.8527250047,1.703,-0.14100000000000001,1.7088270831,5.61,-2.7199999999999998,6.2346210791
2020-06-30 13:30:00,9.0915,1.6635,9.2424349876,1.5215,-0.1265,1.526749652,7.57,1.79,7.7787531134,7.3315,-2.8465,7.8646967201999995,1.5215,-0.1265,1.526749652,5.8100000000000005,-2.7199999999999998,6.4151773163
2020-06-30 14:00:00,9.0765,1.653,9.2257932586,1.5065,-0.137,1.5127165134,7.57,1.79,7.7787531134,7.3165,-2.707,7.8012192156,1.5065,-0.137,1.5127165134,5.8100000000000005,-2.5700000000000003,6.3530307728
2020-06-30 14:30:00,9.0335,1.4475,9.1487364428,1.6035,-0.1325,1.60896504,7.43,1.58,7.5961371762,7.2735,-2.4525,7.675842527,1.6035,-0.1325,1.60896504,5.67,-2.32,6.1262794582
2020-06-30 15:00:00,8.9625,1.5245000000000002,9.0912323972,1.2225,-0.0955,1.2262244901,7.74,1.62,7.9077177491,7.4025,-2.4555,7.7991337019,1.2225,-0.0955,1.2262244901,6.18,-2.36,6.6152853302
2020-06-30 15:30:00,8.743,1.415,8.8567643076,1.333,-0.115,1.3379514191,7.41,1.53,7.5663068931,7.513,-2.565,7.938790462,1.333,-0.115,1.3379514191,6.18,-2.45,6.6479244881
2020-06-30 16:00:00,8.6295,1.617,8.7796901568,1.2895,-0.10300000000000001,1.2936070694000001,7.34,1.72,7.5388328009,7.4695,-2.813,7.9816288594,1.2895,-0.10300000000000001,1.2936070694000001,6.18,-2.71,6.7480737992
2020-06-30 16:30:00,8.482,2.0505,8.726332233499999,1.282,-0.08950000000000001,1.2851203251,7.2,2.14,7.5112981568,7.132,-3.3195,7.8666704679,1.282,-0.08950000000000001,1.2851203251,5.85,-3.23,6.6824696034
2020-06-30 17:00:00,8.4035,1.8375,8.6020473435,1.2035,-0.07250000000000001,1.2056817573,7.2,1.9100000000000001,7.4490334944,7.0535,-3.6625,7.947689507,1.2035,-0.07250000000000001,1.2056817573,5.85,-3.59,6.8637161946
2020-06-30 17:30:00,8.506,1.1215,8.579615274,1.6560000000000001,-0.0985,1.6589268368,6.85,1.22,6.9577941907,7.216,-3.1185,7.861023995,1.6560000000000001,-0.0985,1.6589268368,5.5600000000000005,-3.02,6.3272426854
2020-06-30 18:00:00,8.4925,1.1105,8.564798100400001,1.1625,-0.0695,1.1645756738,7.33,1.18,7.4243720273000005,7.2025,-3.0895,7.8371561488,1.1625,-0.0695,1.1645756738,6.04,-3.02,6.7529252920000005
2020-06-30 18:30:00,8.4865,1.0985,8.5573000707,1.0865,-0.0815,1.089552431,7.4,1.18,7.4934905084,7.2165,-3.1815,7.8866859009,1.0865,-0.0815,1.089552431,6.13,-3.1,6.8692721594
2020-06-30 19:00:00,8.285,0.853,8.3287954711,0.8150000000000001,-0.057,0.81699082,7.47,0.91,7.5252242492,7.025,-3.417,7.8119468764,0.8150000000000001,-0.057,0.81699082,6.21,-3.36,7.0607152612
2020-06-30 19:30:00,7.533,0.6715,7.5628699083,0.8230000000000001,-0.0585,0.8250765116000001,6.71,0.73,6.7495925803,6.293,-3.7185,7.3095205896,0.8230000000000001,-0.0585,0.8250765116000001,5.47,-3.66,6.5815271784
2020-06-30 20:00:00,7.4935,0.8145,7.5376357368,0.6435000000000001,-0.0455,0.6451065803,6.85,0.86,6.90377433,6.2635,-3.5355,7.1924399546,0.6435000000000001,-0.0455,0.6451065803,5.62,-3.49,6.6154742838
2020-06-30 20:30:00,7.553,0.6900000000000001,7.584451793,0.433,-0.04,0.43484365010000003,7.12,0.73,7.1573249193,6.353,-3.42,7.215054331,0.433,-0.04,0.43484365010000003,5.92,-3.38,6.8169494644
2020-06-30 21:00:00,7.3215,0.219,7.3247746210999995,0.12150000000000001,-0.011,0.12199692620000001,7.2,0.23,7.2036726744,6.1215,-3.251,6.9312165779,0.12150000000000001,-0.011,0.12199692620000001,6.0,-3.24,6.8189148697
2020-06-30 21:30:00,7.295,0.2645,7.2997935074,0.095,-0.0155,0.0962561686,7.2,0.28,7.2054423875,6.055,-3.2555,6.8746858292,0.095,-0.0155,0.0962561686,5.96,-3.24,6.7837452782
2020-06-30 22:00:00,7.167,0.757,7.2068674193,0.187,-0.003,0.1870240626,6.98,0.76,7.0212534493,5.877,-3.763,6.9784882317,0.187,-0.003,0.1870240626,5.69,-3.76,6.8200953073
2020-06-30 22:30:00,7.1235,1.2665,7.2352107433,0.14350000000000002,-0.0035,0.1435426766,6.98,1.27,7.0945965354,5.7135,-4.3235,7.164965771,0.14350000000000002,-0.0035,0.1435426766,5.57,-4.32,7.0489219034
2020-06-30 23:00:00,6.993,1.2655,7.1065842182,0.083,-0.0045000000000000005,0.0831218984,6.91,1.27,7.0257383954,5.593,-4.3245000000000005,7.069862039,0.083,-0.0045000000000000005,0.0831218984,5.51,-4.32,7.0016069584
2020-06-30 23:30:00,6.5905000000000005,0.225,6.5943396371,0.3205,-0.015,0.32085082200000004,6.27,0.24,6.2745916202,5.3705,-3.475,6.3967097206,0.3205,-0.015,0.32085082200000004,5.05,-3.46,6.1216092655
2020-07-01 00:00:00,6.1865,0.203,6.1898296624,0.9065000000000001,-0.037,0.9072547878,5.28,0.24,5.2854517309,4.9565,-3.407,6.0145275168,0.9065000000000001,-0.037,0.9072547878,4.05,-3.37,5.2687190094
2020-07-01 00:30:00,5.986,0.47000000000000003,6.0044230364,0.706,-0.03,0.7066371063,5.28,0.5,5.3036214043,4.756,-3.91,6.1569177354,0.706,-0.03,0.7066371063,4.05,-3.88,5.6086451127
2020-07-01 01:00:00,6.0765,1.221,6.1979587971,0.40650000000000003,-0.019,0.4069437922,5.67,1.24,5.8040072364,4.6665,-4.339,6.3720595768,0.40650000000000003,-0.019,0.4069437922,4.26,-4.32,6.0671245248
2020-07-01 01:30:00,5.9015,0.7295,5.9464167782,0.3815,-0.0205,0.3820503893,5.52,0.75,5.5707180866,4.5615,-3.9605,6.0409305988,0.3815,-0.0205,0.3820503893,4.18,-3.94,5.7442144807
2020-07-01 02:00:00,5.922,1.1935,6.041069959,0.162,-0.0165,0.16283810980000002,5.76,1.21,5.8857200069,4.5120000000000005,-4.3365,6.2580648966,0.162,-0.0165,0.16283810980000002,4.35,-4.32,6.1306524937999995
2020-07-01 02:30:00,5.6575,0.7035,5.7010716975,0.3175,-0.026500000000000003,0.3186039862,5.34,0.73,5.3896660379,4.3975,-4.1065,6.0167556457,0.3175,-0.026500000000000003,0.3186039862,4.08,-4.08,5.7699913345
2020-07-01 03:00:00,5.622,0.6405000000000001,5.6583676312,0.582,-0.0195,0.5823265836,5.04,0.66,5.0830305921,4.402,-3.7395,5.775938387,0.582,-0.0195,0.5823265836,3.8200000000000003,-3.7199999999999998,5.3320540132
2020-07-01 03:30:00,5.5809999999999995,0.637,5.617235085,0.581,-0.023,0.5814550714,5.0,0.66,5.0433718879,4.351,-3.813,5.785340958,0.581,-0.023,0.5814550714,3.77,-3.79,5.3457459723
2020-07-01 04:00:00,5.5905000000000005,0.533,5.6158507147,0.3205,-0.017,0.3209505414,5.27,0.55,5.2986224625,4.4005,-3.967,5.9246509813,0.3205,-0.017,0.3209505414,4.08,-3.95,5.6788114954
2020-07-01 04:30:00,5.6685,0.36150000000000004,5.6800153609,0.17850000000000002,-0.018500000000000003,0.1794561228,5.49,0.38,5.5031354699,4.4585,-3.7885,5.8507225622,0.17850000000000002,-0.018500000000000003,0.1794561228,4.28,-3.77,5.7036216565
2020-07-01 05:00:00,5.7105,0.543,5.736258297,0.2205,-0.007,0.22061108310000002,5.49,0.55,5.5174813094,4.5005,-3.777,5.8753918380000005,0.2205,-0.007,0.22061108310000002,4.28,-3.77,5.7036216565
2020-07-01 05:30:00,6.0465,1.1955,6.1635527498,0.4565,-0.0145,0.4567302267,5.59,1.21,5.7194580163,4.6865,-3.9945,6.1578659047,0.4565,-0.0145,0.4567302267,4.23,-3.98,5.8080375343
2020-07-01 06:00:00,6.2525,1.5115,6.4326035553,0.4325,-0.018500000000000003,0.4328954839,5.82,1.53,6.0177487485,4.8525,-4.2085,6.4232568452,0.4325,-0.018500000000000003,0.4328954839,4.42,-4.19,6.0903612372
2020-07-01 06:30:00,6.599,1.0325,6.6792856841,0.599,-0.0275,0.5996309282,6.0,1.06,6.092913917,5.339,-3.5975,6.4379288013,0.599,-0.0275,0.5996309282,4.74,-3.5700000000000003,5.9340121335
2020-07-01 07:00:00,6.8735,0.981,6.943152256,0.9835,-0.039,0.9842729550000001,5.89,1.02,5.9776667689,5.6235,-3.129,6.4354015609,0.9835,-0.039,0.9842729550000001,4.64,-3.09,5.574737662
2020-07-01 07:30:00,7.6855,2.0545,7.9553680305,0.6455000000000001,-0.025500000000000002,0.646003483,7.04,2.08,7.3408446381,6.2755,-3.3855,7.1304635544,0.6455000000000001,-0.025500000000000002,0.646003483,5.63,-3.36,6.5564090781
2020-07-01 08:00:00,8.5885,1.974,8.812434865,0.7385,-0.056,0.7406201793,7.85,2.03,8.1082303865,7.2885,-2.866,7.8317423508,0.7385,-0.056,0.7406201793,6.55,-2.81,7.1273136594
2020-07-01 08:30:00,8.853,1.7229999999999999,9.0191096013,0.913,-0.067,0.9154550781,7.94,1.79,8.1392690089,7.633,-2.517,8.0372867312,0.913,-0.067,0.9154550781,6.72,-2.45,7.1526848106
2020-07-01 09:00:00,9.1265,1.7155,9.2863309493,1.6865,-0.1145,1.6903823532,7.44,1.83,7.6617556735,7.9065,-2.2745,8.2271557965,1.6865,-0.1145,1.6903823532,6.22,-2.16,6.5843754449
2020-07-01 09:30:00,9.246,1.6575000000000002,9.3933924782,1.966,-0.17250000000000001,1.9735532042,7.28,1.83,7.506483864,7.966,-2.2725,8.2838042136,1.966,-0.17250000000000001,1.9735532042,6.0,-2.1,6.3568860301
2020-07-01 10:00:00,9.462,2.4865,9.7832574458,1.052,-0.0935,1.0561468885,8.41,2.58,8.7968460257,8.032,-2.9835000000000003,8.5682142976,1.052,-0.0935,1.0561468885,6.98,-2.89,7.5546343393
2020-07-01 10:30:00,9.4035,2.3535,9.6935429282,1.4435,-0.1265,1.4490322633,7.96,2.48,8.3373856814,7.9535,-3.1465,8.5532815048,1.4435,-0.1265,1.4490322633,6.51,-3.02,7.1763848838
2020-07-01 11:00:00,9.304,2.203,9.5612564551,2.774,-0.217,2.782474618,6.53,2.42,6.9640002872,7.884,-3.017,8.4415487323,2.774,-0.217,2.782474618,5.11,-2.8,5.8268430561
2020-07-01 11:30:00,9.2365,2.0335,9.4576981608,3.6865,-0.3265,3.7009302209,5.55,2.36,6.0309286184,7.8065,-3.1765,8.4280243533,3.6865,-0.3265,3.7009302209,4.12,-2.85,5.0096806285
2020-07-01 12:00:00,9.4405,2.1725,9.6872491709,2.7305,-0.2675,2.7435718507,6.71,2.44,7.1398669455,8.0205,-2.9875,8.5588303231,2.7305,-0.2675,2.7435718507,5.29,-2.7199999999999998,5.9483190903
2020-07-01 12:30:00,9.4925,2.217,9.7479559524,2.3925,-0.223,2.4028702108,7.1,2.44,7.5075695135,8.0625,-2.943,8.5828407448,2.3925,-0.223,2.4028702108,5.67,-2.7199999999999998,6.2886644051000005
2020-07-01 13:00:00,9.5485,2.261,9.8125416305,1.5685,-0.139,1.5746470238999999,7.98,2.4,8.3330906631,8.1385,-2.859,8.6260688178,1.5685,-0.139,1.5746470238999999,6.57,-2.7199999999999998,7.1107875794
2020-07-01 13:30:00,9.5615,2.276,9.8286549563,1.5015,-0.124,1.5066115126000001,8.06,2.4,8.4097324571,8.1615,-2.844,8.6428246685,1.5015,-0.124,1.5066115126000001,6.66,-2.7199999999999998,7.1940252988
2020-07-01 14:00:00,9.291,2.1185,9.5294660527,2.011,-0.18150000000000002,2.0191739029,7.28,2.3,7.6346840144,7.911,-3.0815,8.4899683892,2.011,-0.18150000000000002,2.0191739029,5.9,-2.9,6.5741919656
2020-07-01 14:30:00,9.2805,2.1135,9.5181175923,2.8205,-0.23650000000000002,2.8303979402,6.46,2.35,6.8741617671,7.8805,-3.1365,8.4817399453,2.8205,-0.23650000000000002,2.8303979402,5.06,-2.9,5.8321179686
2020-07-01 15:00:00,9.2695,2.243,9.5370162656,3.9495,-0.34700000000000003,3.9647142709,5.32,2.59,5.9169671285,7.8295,-3.057,8.4051364802,3.9495,-0.34700000000000003,3.9647142709,3.88,-2.71,4.7327053574
2020-07-01 15:30:00,9.0935,2.137,9.3412264318,4.2935,-0.41300000000000003,4.3133178935,4.8,2.55,5.4353012796,7.6935,-3.233,8.3451921038,4.2935,-0.41300000000000003,4.3133178935,3.4,-2.8200000000000003,4.4172842336
2020-07-01 16:00:00,8.9245,2.0435,9.1554679018,3.2645,-0.28650000000000003,3.277047833,5.66,2.33,6.1208251078,7.5344999999999995,-3.3365,8.2402016055,3.2645,-0.28650000000000003,3.277047833,4.27,-3.05,5.2474184129
2020-07-01 16:30:00,8.9015,2.003,9.1240731721,3.0015,-0.257,3.0124825726,5.9,2.26,6.31803767,7.5315,-3.417,8.2703918438,3.0015,-0.257,3.0124825726,4.53,-3.16,5.5232689596
2020-07-01 17:00:00,8.7415,1.7175,8.9086266338,2.3015,-0.2025,2.3103914171,6.44,1.92,6.7201190466,7.3615,-3.7225,8.2491628969,2.3015,-0.2025,2.3103914171,5.06,-3.52,6.1639273195
2020-07-01 17:30:00,8.853,1.6480000000000001,9.0050826204,2.133,-0.17200000000000001,2.1399235968,6.72,1.82,6.9620973851,7.453,-3.802,8.3667444684,2.133,-0.17200000000000001,2.1399235968,5.32,-3.63,6.4404425314000004
2020-07-01 18:00:00,8.721,1.5819999999999999,8.8633269713,2.001,-0.168,2.0080400892,6.72,1.75,6.944127015,7.321,-3.798,8.2475356926,2.001,-0.168,2.0080400892,5.32,-3.63,6.4404425314000004
2020-07-01 18:30:00,8.6855,1.4605000000000001,8.807438362,1.7055,-0.1495,1.7120398652,6.98,1.6099999999999999,7.1632743909,7.2755,-3.9895,8.2975303856,1.7055,-0.1495,1.7120398652,5.57,-3.84,6.7653898631
2020-07-01 19:00:00,8.35,1.3525,8.4588271202,1.48,-0.1275,1.4854818242,6.87,1.48,7.0276098355,6.88,-3.9675000000000002,7.9420058077,1.48,-0.1275,1.4854818242,5.4,-3.84,6.6261300923
2020-07-01 19:30:00,8.479,1.705,8.6487262646,1.019,-0.085,1.0225389968,7.46,1.79,7.6717468676,6.909,-4.225,8.0984508395,1.019,-0.085,1.0225389968,5.89,-4.14,7.199423588
2020-07-01 20:00:00,7.998,1.5554999999999999,8.1478576479,0.668,-0.0645,0.6711067352,7.33,1.62,7.5068835078,6.468,-4.3645,7.8028125859,0.668,-0.0645,0.6711067352,5.8,-4.3,7.2201108025
2020-07-01 20:30:00,7.5440000000000005,1.215,7.6412146286,0.5640000000000001,-0.045,0.5657923647,6.98,1.26,7.0928132641,6.084,-4.475,7.5525281198,0.5640000000000001,-0.045,0.5657923647,5.52,-4.43,7.0778033315
2020-07-01 21:00:00,7.651,1.367,7.7721612181,0.361,-0.023,0.361731945,7.29,1.3900000000000001,7.4213341119,6.211,-4.313,7.5616459848,0.361,-0.023,0.361731945,5.85,-4.29,7.2544193427
2020-07-01 21:30:00,7.4755,1.2065000000000001,7.5722349739,0.10550000000000001,-0.0235,0.1080856142,7.37,1.23,7.4719341539,6.0355,-4.4635,7.5066698675,0.10550000000000001,-0.0235,0.1080856142,5.93,-4.44,7.4080024298
2020-07-01 22:00:00,7.338,1.167,7.4302175607,0.068,-0.003,0.0680661443,7.27,1.17,7.3635453417,5.908,-4.533,7.4466470979,0.068,-0.003,0.0680661443,5.84,-4.53,7.3909742254
2020-07-01 22:30:00,7.163,1.167,7.2574415602,0.113,-0.003,0.113039816,7.05,1.17,7.14642568,5.743,-4.643,7.3850861877,0.113,-0.003,0.113039816,5.63,-4.64,7.2956493885
2020-07-01 23:00:00,7.0405,1.0185,7.1137881962,0.1505,-0.021500000000000002,0.15202795800000002,6.89,1.04,6.9680485073,5.6605,-4.3715,7.1520117799,0.1505,-0.021500000000000002,0.15202795800000002,5.51,-4.35,7.0201566934
2020-07-01 23:30:00,6.6985,0.4435,6.7131657584,0.0585,-0.006500000000000001,0.0588600034,6.64,0.45,6.6552310253,5.3685,-3.9265,6.6511799329,0.0585,-0.006500000000000001,0.0588600034,5.31,-3.92,6.6001893912
2020-07-02 00:00:00,6.495,1.101,6.5876570949,0.135,-0.009000000000000001,0.13529966740000002,6.36,1.11,6.4561366157,5.065,-4.679,6.8954525595,0.135,-0.009000000000000001,0.13529966740000002,4.93,-4.67,6.7907142481000005
2020-07-02 00:30:00,6.2195,1.104,6.3167235376,0.1095,-0.006,0.1096642604,6.11,1.11,6.2100080515,4.7795000000000005,-4.5760000000000005,6.6169023153,0.1095,-0.006,0.1096642604,4.67,-4.57,6.5340492805
2020-07-02 01:00:00,6.077,1.1085,6.1772729622,0.027,-0.0015,0.0270416346,6.05,1.11,6.1509836612,4.657,-4.5715,6.5258149874,0.027,-0.0015,0.0270416346,4.63,-4.57,6.5055207324
2020-07-02 01:30:00,6.023,0.962,6.0993420137,0.043000000000000003,-0.008,0.0437378555,5.98,0.97,6.0581597866,4.593,-4.378,6.3452764321,0.043000000000000003,-0.008,0.0437378555,4.55,-4.37,6.3086765649
2020-07-02 02:00:00,5.91,0.964,5.9881045415,0.04,-0.006,0.0404474968,5.87,0.97,5.9496050289,4.48,-4.376,6.2625694407,0.04,-0.006,0.0404474968,4.44,-4.37,6.2298073806
2020-07-02 02:30:00,5.921,1.07,6.0169046029,0.051000000000000004,-0.01,0.0519711458,5.87,1.08,5.9685257811,4.491,-4.27,6.1969331931,0.051000000000000004,-0.01,0.0519711458,4.44,-4.26,6.153145537
2020-07-02 03:00:00,5.699,0.882,5.7668470588,0.049,-0.008,0.0496487663,5.65,0.89,5.7196678225,4.279,-4.378,6.1218236662,0.049,-0.008,0.0496487663,4.23,-4.37,6.0819240377
2020-07-02 03:30:00,5.698,0.976,5.7809843452,0.048,-0.004,0.0481663783,5.65,0.98,5.7343613419,4.2780000000000005,-4.214,6.0049213151,0.048,-0.004,0.0481663783,4.23,-4.21,5.9679979893
2020-07-02 04:00:00,5.767,1.0255,5.8574686726,0.037,-0.0045000000000000005,0.0372726441,5.73,1.03,5.8218381977,4.347,-4.1845,6.0337757043,0.037,-0.0045000000000000005,0.0372726441,4.31,-4.18,6.0040403063
2020-07-02 04:30:00,5.998,1.2825,6.1335805408,0.028,0.0025,0.0281113856,5.97,1.28,6.1056776856,4.5280000000000005,-4.3375,6.2703022455,0.028,0.0025,0.0281113856,4.5,-4.34,6.2518477269
2020-07-02 05:00:00,5.9875,1.6219999999999999,6.2033088147,0.0175,-0.008,0.0192418814,5.97,1.63,6.1885216328,4.4675,-4.748,6.5193604172,0.0175,-0.008,0.0192418814,4.45,-4.74,6.5015459700000005
2020-07-02 05:30:00,5.9925,0.8575,6.0535413189,0.022500000000000003,-0.0025,0.022638462800000002,5.97,0.86,6.0316249883,4.6125,-4.1025,6.172978414,0.022500000000000003,-0.0025,0.022638462800000002,4.59,-4.1,6.1545186652
2020-07-02 06:00:00,6.0955,0.853,6.1548947391,0.1255,-0.007,0.1256950675,5.97,0.86,6.0316249883,4.7155000000000005,-4.107,6.2532702844,0.1255,-0.007,0.1256950675,4.59,-4.1,6.1545186652
2020-07-02 06:30:00,6.4205,1.0625,6.5078204109,0.3005,-0.0275,0.3017556959,6.12,1.09,6.2163091944,4.9605,-4.1675,6.4787820229,0.3005,-0.0275,0.3017556959,4.66,-4.14,6.2333939391
2020-07-02 07:00:00,6.9719999999999995,1.381,7.1074569995,0.582,-0.039,0.5833052374000001,6.39,1.42,6.5458765647,5.562,-3.949,6.8213228189,0.582,-0.039,0.5833052374000001,4.98,-3.91,6.331547994
2020-07-02 07:30:00,7.604,2.0325,7.8709511655,0.744,-0.0575,0.7462186342,6.86,2.09,7.1713108983,6.194,-3.6675,7.1983464942,0.744,-0.0575,0.7462186342,5.45,-3.61,6.5371706418
2020-07-02 08:00:00,8.3785,2.247,8.6745761424,0.9185000000000001,-0.073,0.9213963588,7.46,2.32,7.8124259996,6.9185,-3.423,7.7189747537999995,0.9185000000000001,-0.073,0.9213963588,6.0,-3.35,6.8718629206
2020-07-02 08:30:00,8.8645,2.225,9.1394740139,1.1345,-0.095,1.1384705749,7.73,2.32,8.0706443361,7.3945,-3.355,8.1200157173,1.1345,-0.095,1.1384705749,6.26,-3.26,7.057988382
2020-07-02 09:00:00,8.9285,2.0915,9.170195445,1.4185,-0.08850000000000001,1.4212580694999999,7.51,2.18,7.8200063939,7.5185,-3.0585,8.1167890511,1.4185,-0.08850000000000001,1.4212580694999999,6.1,-2.9699999999999998,6.7846075789
2020-07-02 09:30:00,9.2475,1.532,9.3735414999,1.1975,-0.088,1.2007290494,8.05,1.62,8.2113884331,8.0275,-2.358,8.3666552606,1.1975,-0.088,1.2007290494,6.83,-2.27,7.1973467333
2020-07-02 10:00:00,9.364,1.5025,9.4837757381,1.584,-0.11750000000000001,1.5883520548,7.78,1.62,7.9468735991,8.144,-2.2075,8.4378784211,1.584,-0.11750000000000001,1.5883520548,6.5600000000000005,-2.09,6.8848892511
2020-07-02 10:30:00,9.218,1.423,9.327188912,1.228,-0.117,1.2335611051,7.99,1.54,8.1370572076,8.018,-2.297,8.3405355344,1.228,-0.117,1.2335611051,6.79,-2.18,7.1313743416
2020-07-02 11:00:00,9.378,1.549,9.5050662807,1.758,-0.14100000000000001,1.7636453725,7.62,1.69,7.8051585506,8.168,-2.181,8.4541696813,1.758,-0.14100000000000001,1.7636453725,6.41,-2.04,6.7267897247
2020-07-02 11:30:00,9.506,1.4505,9.6160275712,1.776,-0.1395,1.7814702494999999,7.73,1.5899999999999999,7.8918312197,8.286,-2.2595,8.5885468066,1.776,-0.1395,1.7814702494999999,6.51,-2.12,6.8464954539
2020-07-02 12:00:00,9.499,1.5125000000000002,9.6186619262,2.179,-0.17750000000000002,2.1862175669,7.32,1.69,7.5125561562000005,8.269,-2.2075,8.5585873396,2.179,-0.17750000000000002,2.1862175669,6.09,-2.03,6.4194236501
2020-07-02 12:30:00,9.736,1.4849999999999999,9.8485999513,1.9260000000000002,-0.165,1.9330548363000002,7.8100000000000005,1.65,7.9823931249,8.476,-2.235,8.7657173694,1.9260000000000002,-0.165,1.9330548363000002,6.55,-2.07,6.8693085533
2020-07-02 13:00:00,9.650500000000001,1.5225,9.7698595947,2.4905,-0.2175,2.4999792999,7.16,1.74,7.3683919548,8.3905,-2.2875,8.6967319437,2.4905,-0.2175,2.4999792999,5.9,-2.07,6.2525914627
2020-07-02 13:30:00,9.597,1.6275,9.7340210217,2.947,-0.2725,2.9595718018,6.65,1.9,6.9161043948,8.367,-2.1725,8.6444459192,2.947,-0.2725,2.9595718018,5.42,-1.9,5.7433787965
2020-07-02 14:00:00,9.162,1.4165,9.2708530487,3.722,-0.3335,3.7369113249,5.44,1.75,5.714551601,7.892,-2.4335,8.258667341,3.722,-0.3335,3.7369113249,4.17,-2.1,4.6689292134
2020-07-02 14:30:00,9.006,1.4155,9.1165605494,3.696,-0.3345,3.7111057988000002,5.31,1.75,5.5909390982,7.756,-2.4645,8.1381383774,3.696,-0.3345,3.7111057988000002,4.06,-2.13,4.5848118827
2020-07-02 15:00:00,9.141,1.4849999999999999,9.2608372192,3.491,-0.325,3.5060955492,5.65,1.81,5.9328408034999995,7.901,-2.415,8.2618415623,3.491,-0.325,3.5060955492,4.41,-2.09,4.8801844227
2020-07-02 15:30:00,8.8915,1.3719999999999999,8.9967303088,2.0915,-0.178,2.0990608019,6.8,1.55,6.9744175384,7.7215,-2.508,8.1185975544,2.0915,-0.178,2.0990608019,5.63,-2.33,6.0930944519
2020-07-02 16:00:00,8.578,1.1505,8.654809891,3.578,-0.3395,3.5940707074000002,5.0,1.49,5.2172885678,7.318,-2.7895000000000003,7.8316303699,3.578,-0.3395,3.5940707074000002,3.74,-2.45,4.4710289643
2020-07-02 16:30:00,8.6485,1.278,8.7424159275,3.9485,-0.362,3.9650594258,4.7,1.6400000000000001,4.9779112085,7.3885,-3.002,7.9750822096,3.9485,-0.362,3.9650594258,3.44,-2.64,4.3362656745
2020-07-02 17:00:00,8.536,1.2635,8.6290050556,3.526,-0.3265,3.5410843325,5.01,1.5899999999999999,5.2562534185,7.246,-3.4365,8.0196039958,3.526,-0.3265,3.5410843325,3.7199999999999998,-3.11,4.8487627288
