Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-02 17:30:00,8.259,0.9915,8.3183023058,2.759,-0.2685,2.7720341358000002,5.5,1.26,5.6424817234999995,6.999,-3.7485,7.9396003205,2.759,-0.2685,2.7720341358000002,4.24,-3.48,5.4852529568
2020-07-02 18:00:00,8.138,0.9085000000000001,8.188553978,2.198,-0.18150000000000002,2.2054809566,5.94,1.09,6.039180408,6.878,-3.8115,7.8634862656,2.198,-0.18150000000000002,2.2054809566,4.68,-3.63,5.9227780644
2020-07-02 18:30:00,8.5155,1.7585000000000002,8.6951746676,1.6755,-0.14150000000000001,1.6814643915,6.84,1.9,7.0989858431,7.0655,-4.2115,8.2254496838,1.6755,-0.14150000000000001,1.6814643915,5.39,-4.07,6.7540358305
2020-07-02 19:00:00,8.389,2.0105,8.6265538455,1.329,-0.0995,1.3327194941,7.06,2.11,7.3685615964,6.849,-4.3395,8.1080244974,1.329,-0.0995,1.3327194941,5.52,-4.24,6.9604597549000005
2020-07-02 19:30:00,7.839,1.7775,8.0379989581,0.899,-0.0825,0.9027775197000001,6.94,1.8599999999999999,7.1849286705,6.319,-4.5225,7.7706349322,0.899,-0.0825,0.9027775197000001,5.42,-4.44,7.0064256222
2020-07-02 20:00:00,7.679,1.094,7.7565376941,0.609,-0.036000000000000004,0.6100631115,7.07,1.13,7.159734632,6.299,-3.906,7.4117634204,0.609,-0.036000000000000004,0.6100631115,5.69,-3.87,6.8813516114
2020-07-02 20:30:00,7.468,0.6805,7.4989402085,0.518,-0.0395,0.5195038498,6.95,0.72,6.9871954316,6.208,-3.7795,7.2680041449,0.518,-0.0395,0.5195038498,5.69,-3.74,6.8090895133
2020-07-02 21:00:00,7.346,0.6875,7.3781008566,0.256,-0.0325,0.25805474230000003,7.09,0.72,7.1264647617,6.096,-3.8525,7.2113086364,0.256,-0.0325,0.25805474230000003,5.84,-3.8200000000000003,6.978395231
2020-07-02 21:30:00,7.098,0.5795,7.1216166879,0.218,-0.0205,0.2189617547,6.88,0.6000000000000001,6.9061132339,5.818,-3.8405,6.9712670477,0.218,-0.0205,0.2189617547,5.6,-3.8200000000000003,6.7788199563
2020-07-02 22:00:00,6.978,0.8365,7.0279596079,0.188,-0.0135,0.1884840842,6.79,0.85,6.8429964197,5.568,-4.2435,7.0007082677,0.188,-0.0135,0.1884840842,5.38,-4.23,6.8437781963
2020-07-02 22:30:00,6.7155000000000005,1.084,6.8024257622,0.29550000000000004,-0.006,0.2955609074,6.42,1.09,6.5118737703,5.2555,-4.866,7.1622787051,0.29550000000000004,-0.006,0.2955609074,4.96,-4.86,6.9441486159
2020-07-02 23:00:00,6.515,1.1325,6.6126984847,0.335,-0.0275,0.3361268362,6.18,1.16,6.2879249359,5.085,-4.8175,7.0046792396,0.335,-0.0275,0.3361268362,4.75,-4.79,6.7458579884
2020-07-02 23:30:00,6.2955,0.317,6.3034759657,0.1855,-0.023,0.18692043760000002,6.11,0.34,6.1194525899,5.0555,-4.293,6.6323396513,0.1855,-0.023,0.18692043760000002,4.87,-4.27,6.4768665263
2020-07-03 00:00:00,6.2805,0.5045000000000001,6.3007301561,0.030500000000000003,-0.0155,0.0342125708,6.25,0.52,6.2715946935,5.0105,-4.1555,6.5094769759,0.030500000000000003,-0.0155,0.0342125708,4.98,-4.14,6.4761099435
2020-07-03 00:30:00,6.017,0.274,6.0232354262,0.017,-0.006,0.0180277564,6.0,0.28,6.0065297802,4.727,-3.846,6.0939515095,0.017,-0.006,0.0180277564,4.71,-3.84,6.0769811584
2020-07-03 01:00:00,5.906,0.228,5.9103993097,0.056,-0.002,0.056035702900000005,5.85,0.23,5.8545196216,4.646,-3.942,6.0930025439,0.056,-0.002,0.056035702900000005,4.59,-3.94,6.0491073722
2020-07-03 01:30:00,5.786,0.226,5.7904120751,0.036000000000000004,-0.004,0.036221540600000005,5.75,0.23,5.7545981615,4.546,-3.9939999999999998,6.0512934155,0.036000000000000004,-0.004,0.036221540600000005,4.51,-3.99,6.0216442937
2020-07-03 02:00:00,5.671,0.226,5.6755014756,0.041,-0.004,0.0411946598,5.63,0.23,5.6346960876,4.431,-3.9939999999999998,5.9653832232,0.041,-0.004,0.0411946598,4.39,-3.99,5.9323014084
2020-07-03 02:30:00,5.6625,0.2995,5.6704150201,0.0325,-0.0005,0.0325038459,5.63,0.30000000000000004,5.6379872295,4.4225,-3.9905,5.9567269956,0.0325,-0.0005,0.0325038459,4.39,-3.99,5.9323014084
2020-07-03 03:00:00,5.4455,0.20600000000000002,5.4493950352,0.1155,-0.004,0.1155692433,5.33,0.21,5.3341353564,4.2255,-4.344,6.0601308773,0.1155,-0.004,0.1155692433,4.11,-4.34,5.977265261
2020-07-03 03:30:00,5.338,0.1995,5.3417267105,0.148,-0.0105,0.1483719987,5.19,0.21,5.1942468174,4.098,-4.3505,5.9766591211,0.148,-0.0105,0.1483719987,3.95,-4.34,5.8683984186
2020-07-03 04:00:00,5.4335,0.2715,5.4402788991,0.4535,-0.0285,0.45439465230000003,4.98,0.30000000000000004,4.9890279614,4.2035,-4.2985,6.0121971441,0.4535,-0.0285,0.45439465230000003,3.75,-4.27,5.6829041871
2020-07-03 04:30:00,5.4455,0.278,5.4525915169,0.6155,-0.022,0.6158930508,4.83,0.30000000000000004,4.8393078017,4.1955,-4.202,5.9379309738,0.6155,-0.022,0.6158930508,3.58,-4.18,5.5035261424
2020-07-03 05:00:00,5.5475,0.458,5.5663740667,0.7175,-0.032,0.7182132344000001,4.83,0.49,4.8547914476,4.2975,-4.052,5.9065396172,0.7175,-0.032,0.7182132344000001,3.58,-4.02,5.3830103102
2020-07-03 05:30:00,5.6765,0.5055000000000001,5.6989632829,0.6465000000000001,-0.0245,0.6469640639,5.03,0.53,5.0578453911,4.4165,-3.9145000000000003,5.9015915226,0.6465000000000001,-0.0245,0.6469640639,3.77,-3.89,5.4171025466
2020-07-03 06:00:00,5.8885000000000005,0.506,5.9102003562,0.5085000000000001,-0.024,0.5090660566,5.38,0.53,5.4060429151000005,4.6485,-3.914,6.0768370268,0.5085000000000001,-0.024,0.5090660566,4.14,-3.89,5.6808186030000005
2020-07-03 06:30:00,6.3845,0.9275,6.4515189297,0.48450000000000004,-0.022500000000000003,0.4850221644,5.9,0.9500000000000001,5.9759936412,5.0945,-3.9125,6.4235182338,0.48450000000000004,-0.022500000000000003,0.4850221644,4.61,-3.89,6.0319316972
2020-07-03 07:00:00,6.741,1.2865,6.8626644425,0.891,-0.0335,0.8916295475,5.85,1.32,5.9970742867,5.391,-3.7135,6.5462174765,0.891,-0.0335,0.8916295475,4.5,-3.68,5.8131230849
2020-07-03 07:30:00,7.309,1.3375,7.4303692539,1.189,-0.0625,1.1906415288,6.12,1.4,6.2780888812,6.069,-3.1525,6.8389339264,1.189,-0.0625,1.1906415288,4.88,-3.09,5.7760280470000005
2020-07-03 08:00:00,8.1695,1.5535,8.3158939688,1.0995,-0.0665,1.101509192,7.07,1.62,7.2532268681,6.8595,-2.6665,7.3595490691,1.0995,-0.0665,1.101509192,5.76,-2.6,6.3196202418
2020-07-03 08:30:00,8.705,2.3915,9.0275299639,0.965,-0.0485,0.9662180137,7.74,2.44,8.1154913591,7.245,-3.1485,7.8995618391,0.965,-0.0485,0.9662180137,6.28,-3.1,7.0034562896
2020-07-03 09:00:00,8.9735,2.5175,9.3199521726,1.2335,-0.052500000000000005,1.2346167422,7.74,2.5700000000000003,8.1555196033,7.5135000000000005,-3.1525,8.1480634816,1.2335,-0.052500000000000005,1.2346167422,6.28,-3.1,7.0034562896
2020-07-03 09:30:00,8.875,2.434,9.2027159578,1.835,-0.08600000000000001,1.8370141535000002,7.04,2.52,7.4774327145,7.465,-3.286,8.1562259042,1.835,-0.08600000000000001,1.8370141535000002,5.63,-3.2,6.4758705978
2020-07-03 10:00:00,8.729,2.42,9.0582471262,2.059,-0.1,2.061426933,6.67,2.52,7.130168301,7.299,-3.24,7.9857999599,2.059,-0.1,2.061426933,5.24,-3.14,6.1087805657
2020-07-03 10:30:00,8.6145,2.439,8.9531185209,1.9445000000000001,-0.081,1.9461863349000001,6.67,2.52,7.130168301,7.2245,-3.141,7.8777713378000005,1.9445000000000001,-0.081,1.9461863349000001,5.28,-3.06,6.1026223871
2020-07-03 11:00:00,8.44,2.2455,8.7336057989,1.7000000000000002,-0.0745,1.7016316435,6.74,2.32,7.1281133549,7.04,-3.1345,7.70627603,1.7000000000000002,-0.0745,1.7016316435,5.34,-3.06,6.1546080298
2020-07-03 11:30:00,8.258,2.1175,8.5251610102,1.778,-0.0825,1.7799129894,6.48,2.2,6.8432740702,6.828,-3.5525,7.6968721082,1.778,-0.0825,1.7799129894,5.05,-3.47,6.1272669274
2020-07-03 12:00:00,8.238,2.262,8.5429086382,2.068,-0.098,2.0703207481,6.17,2.36,6.6059442928,6.7780000000000005,-3.518,7.6365966242,2.068,-0.098,2.0703207481,4.71,-3.42,5.8206958347
2020-07-03 12:30:00,8.419,2.2685,8.7192690777,1.919,-0.0915,1.9211801711,6.5,2.36,6.9151717260000005,6.969,-3.4515000000000002,7.7768768314,1.919,-0.0915,1.9211801711,5.05,-3.36,6.0656491821
2020-07-03 13:00:00,8.391,1.984,8.6223626113,2.081,-0.096,2.0832131432,6.31,2.08,6.6439822396,6.961,-3.316,7.7104719051,2.081,-0.096,2.0832131432,4.88,-3.22,5.846605853
2020-07-03 13:30:00,8.1965,2.0125,8.4399507404,2.3064999999999998,-0.1075,2.3090037895,5.89,2.12,6.25991214,6.8065,-3.4875,7.647947339,2.3064999999999998,-0.1075,2.3090037895,4.5,-3.38,5.6280014215000005
2020-07-03 14:00:00,8.1555,2.1675,8.4386157929,2.0555,-0.0925,2.0575802536,6.1,2.26,6.5051979217,6.7755,-3.6225,7.6830922486,2.0555,-0.0925,2.0575802536,4.72,-3.5300000000000002,5.8940054292
2020-07-03 14:30:00,8.3585,2.281,8.6641493091,2.1585,-0.099,2.1607691339,6.2,2.38,6.6411143643,6.9585,-3.629,7.8479528063,2.1585,-0.099,2.1607691339,4.8,-3.5300000000000002,5.9582631698
2020-07-03 15:00:00,8.616,2.4405,8.9549704773,2.596,-0.1395,2.5997454202,6.02,2.58,6.549564871,7.216,-3.6695,8.0954237845,2.596,-0.1395,2.5997454202,4.62,-3.5300000000000002,5.8142325375
2020-07-03 15:30:00,8.5235,2.4615,8.87181123,2.3635,-0.11850000000000001,2.3664687828,6.16,2.58,6.6784728793,7.1135,-3.6485000000000003,7.9945878255,2.3635,-0.11850000000000001,2.3664687828,4.75,-3.5300000000000002,5.9180571136
2020-07-03 16:00:00,8.364,1.9649999999999999,8.591723983,1.814,-0.085,1.8159903634,6.55,2.05,6.8633082402,6.994,-3.6550000000000002,7.8914549356,1.814,-0.085,1.8159903634,5.18,-3.5700000000000003,6.2910491970999995
2020-07-03 16:30:00,8.2415,1.3735,8.3551675327,1.7515,-0.0765,1.7531698435,6.49,1.45,6.6500075188,6.9315,-3.3565,7.701414448,1.7515,-0.0765,1.7531698435,5.18,-3.2800000000000002,6.1311336635
2020-07-03 17:00:00,7.7855,0.9045000000000001,7.8378651749,1.6955,-0.0755,1.6971801613,6.09,0.98,6.168346618,6.5055,-3.3155,7.3016484783,1.6955,-0.0755,1.6971801613,4.8100000000000005,-3.24,5.7994568711
2020-07-03 17:30:00,7.687,0.8445,7.7332495919,1.7069999999999999,-0.0755,1.7086688532,5.98,0.92,6.0503553615,6.427,-3.4355,7.2875914574,1.7069999999999999,-0.0755,1.7086688532,4.72,-3.36,5.7937897787
2020-07-03 18:00:00,7.709,0.7955,7.7499355642,1.669,-0.0745,1.6706619197,6.04,0.87,6.1023356184,6.449,-3.5045,7.3396949017,1.669,-0.0745,1.6706619197,4.78,-3.43,5.8833068932
2020-07-03 18:30:00,7.807,0.718,7.8399472575,1.487,-0.062,1.488291974,6.32,0.78,6.3679510048,6.587,-3.572,7.4931804329,1.487,-0.062,1.488291974,5.1,-3.51,6.1911307529
2020-07-03 19:00:00,7.6065000000000005,0.5835,7.6288475211,1.5565,-0.0565,1.5575251202,6.05,0.64,6.0837570629,6.4065,-3.4565,7.2794666357,1.5565,-0.0565,1.5575251202,4.85,-3.4,5.9230482017
2020-07-03 19:30:00,6.992,0.5775,7.0158085956,1.6320000000000001,-0.0625,1.6331963293,5.36,0.64,5.3980737305,5.752,-3.8425000000000002,6.9173918676,1.6320000000000001,-0.0625,1.6331963293,4.12,-3.7800000000000002,5.5913146933
2020-07-03 20:00:00,6.858,1.305,6.9810593036,1.588,-0.055,1.5889521705,5.27,1.3599999999999999,5.4426556018,5.438,-4.485,7.0489055179,1.588,-0.055,1.5889521705,3.85,-4.43,5.8691907449
2020-07-03 20:30:00,6.584,1.0275,6.6636935891,1.384,-0.052500000000000005,1.3849953971,5.2,1.08,5.3109697796,5.234,-4.2625,6.750086092,1.384,-0.052500000000000005,1.3849953971,3.85,-4.21,5.7049627519
2020-07-03 21:00:00,6.3025,0.1905,6.3053783788,1.2525,-0.0495,1.2534777621,5.05,0.24,5.0556997537,5.0325,-3.4895,6.1239420719,1.2525,-0.0495,1.2534777621,3.7800000000000002,-3.44,5.110968597
2020-07-03 21:30:00,6.0995,0.127,6.1008220143,1.2195,-0.053,1.2206511582,4.88,0.18,4.8833185438,4.8495,-3.573,6.0236184516,1.2195,-0.053,1.2206511582,3.63,-3.52,5.0564117712
2020-07-03 22:00:00,6.0075,0.135,6.0090166625,1.2974999999999999,-0.045,1.2982801123,4.71,0.18,4.7134382355,4.7175,-3.685,5.9861532932,1.2974999999999999,-0.045,1.2982801123,3.42,-3.64,4.9945970808
2020-07-03 22:30:00,5.827,0.0115,5.827011348,1.397,-0.0285,1.397290682,4.43,0.04,4.4301805832,4.547,-3.7385,5.8865602222,1.397,-0.0285,1.397290682,3.15,-3.71,4.8668881228
2020-07-03 23:00:00,5.688,-0.007,5.6880043073,1.3980000000000001,-0.047,1.3987898341,4.29,0.04,4.2901864761,4.418,-3.757,5.7994631648,1.3980000000000001,-0.047,1.3987898341,3.02,-3.71,4.7837746602
2020-07-03 23:30:00,5.647,0.9225000000000001,5.7218541794,1.087,-0.0375,1.0876466568,4.5600000000000005,0.96,4.6599570813,4.297,-4.5075,6.2275007226,1.087,-0.0375,1.0876466568,3.21,-4.47,5.5031808984
2020-07-04 00:00:00,5.296,0.044,5.2961827763,0.736,-0.046,0.7374360989000001,4.5600000000000005,0.09,4.5608880714,4.046,-3.776,5.5342833321,0.736,-0.046,0.7374360989000001,3.31,-3.73,4.9868827938999996
2020-07-04 00:30:00,5.148,0.47000000000000003,5.1694104113,1.158,-0.04,1.1586906403000001,3.99,0.51,4.0224619327,3.8280000000000003,-4.16,5.6532454396,1.158,-0.04,1.1586906403000001,2.67,-4.12,4.9095111773
2020-07-04 01:00:00,5.0715,0.1315,5.0732045593,1.1715,-0.0385,1.1721324584,3.9,0.17,3.9037033699,3.8415,-3.8485,5.4376534001,1.1715,-0.0385,1.1721324584,2.67,-3.81,4.6524187258000005
2020-07-04 01:30:00,5.003,0.187,5.0064935833,1.183,-0.043000000000000003,1.1837812298000001,3.8200000000000003,0.23,3.8269178199000002,3.743,-3.793,5.3288739899,1.183,-0.043000000000000003,1.1837812298000001,2.56,-3.75,4.5404955677
2020-07-04 02:00:00,4.891,0.132,4.8927809066,1.491,-0.048,1.4917724357,3.4,0.18,3.404761372,3.661,-3.958,5.3915382777,1.491,-0.048,1.4917724357,2.17,-3.91,4.4718005322
2020-07-04 02:30:00,4.8325,0.1335,4.8343436473,1.5025,-0.0465,1.5032193784999999,3.33,0.18,3.3348613165,3.5925000000000002,-3.9565,5.344150868,1.5025,-0.0465,1.5032193784999999,2.09,-3.91,4.4335313239000005
2020-07-04 03:00:00,4.8115,0.296,4.8205962546,1.4815,-0.044,1.4821532478,3.33,0.34,3.3473123547,3.5715,-4.034,5.38783521,1.4815,-0.044,1.4821532478,2.09,-3.99,4.5042424446
2020-07-04 03:30:00,4.809,0.3095,4.8189491852,1.419,-0.030500000000000003,1.4193277458,3.39,0.34,3.4070074846000002,3.5789999999999997,-4.0205,5.3827187601,1.419,-0.030500000000000003,1.4193277458,2.16,-3.99,4.5371466805
2020-07-04 04:00:00,4.7715,0.3015,4.7810160531,1.4515,-0.0385,1.4520105027,3.32,0.34,3.3373642294,3.5415,-4.0285,5.363863766,1.4515,-0.0385,1.4520105027,2.09,-3.99,4.5042424446
2020-07-04 04:30:00,4.6785,0.257,4.6855534625,1.2385,-0.033,1.2389395667,3.44,0.29,3.4522021957,3.4785,-4.153,5.4173214091,1.2385,-0.033,1.2389395667,2.24,-4.12,4.6895628794
2020-07-04 05:00:00,4.727,0.0155,4.7270254125,0.997,-0.0345,0.9975967372000001,3.73,0.05,3.7303351056,3.507,-3.9345,5.2706108991,0.997,-0.0345,0.9975967372000001,2.51,-3.9,4.6378982309
2020-07-04 05:30:00,4.7775,0.12350000000000001,4.7790959919,0.7875000000000001,-0.036500000000000005,0.7883454192,3.99,0.16,3.9932067314,3.5975,-4.0465,5.4144407375,0.7875000000000001,-0.036500000000000005,0.7883454192,2.81,-4.01,4.8965498057
2020-07-04 06:00:00,4.803,-0.060500000000000005,4.8033810228,0.8130000000000001,-0.0405,0.8140081388,3.99,-0.02,3.9900501250000002,3.583,-3.9505,5.3333234713,0.8130000000000001,-0.0405,0.8140081388,2.77,-3.91,4.7917637671
2020-07-04 06:30:00,4.9725,0.0545,4.9727986587,1.2225,-0.0455,1.223346435,3.75,0.1,3.7513330964,3.7625,-3.8055,5.3514704988,1.2225,-0.0455,1.223346435,2.54,-3.76,4.537532369
2020-07-04 07:00:00,5.14,0.056,5.1403050493,1.23,-0.044,1.2307867403000001,3.91,0.1,3.9112785633,3.93,-3.8040000000000003,5.4694895557,1.23,-0.044,1.2307867403000001,2.7,-3.76,4.6289955714
2020-07-04 07:30:00,5.3145,0.124,5.3159464115,0.9045000000000001,-0.056,0.9062318964,4.41,0.18,4.4136719407000005,4.0945,-3.666,5.4958608288,0.9045000000000001,-0.056,0.9062318964,3.19,-3.61,4.8174889725
2020-07-04 08:00:00,5.623,0.2175,5.6272049234,0.993,-0.052500000000000005,0.9943868714,4.63,0.27,4.6378658885,4.4030000000000005,-3.3125,5.5099061017,0.993,-0.052500000000000005,0.9943868714,3.41,-3.26,4.7175947261
2020-07-04 08:30:00,6.2875,1.2465,6.4098688364,1.3675,-0.0635,1.3689735206,4.92,1.31,5.0914143418,4.9475,-4.0835,6.4150392438,1.3675,-0.0635,1.3689735206,3.58,-4.02,5.3830103102
2020-07-04 09:00:00,6.4595,1.3615,6.601425793,1.1995,-0.0685,1.2014543271,5.26,1.43,5.450917354,5.0695,-4.3885,6.7051295662,1.1995,-0.0685,1.2014543271,3.87,-4.32,5.7999396549
2020-07-04 09:30:00,6.6745,1.1965,6.7808968802,1.2545,-0.07350000000000001,1.2566513041,5.42,1.27,5.5668033915,5.2545,-4.1635,6.7040661169,1.2545,-0.07350000000000001,1.2566513041,4.0,-4.09,5.7208478393
2020-07-04 10:00:00,6.3625,1.0665,6.451265651,0.8725,-0.0635,0.8748076932000001,5.49,1.13,5.6050869752,5.0025,-4.2535,6.5663740755,0.8725,-0.0635,0.8748076932000001,4.13,-4.19,5.8832813973
2020-07-04 10:30:00,6.3095,0.3955,6.3218834614,1.6595,-0.1145,1.6634453703,4.65,0.51,4.6778841371,5.0495,-3.6545,6.233203069,1.6595,-0.1145,1.6634453703,3.39,-3.54,4.9013977598
2020-07-04 11:00:00,6.3335,0.34650000000000003,6.3429712675,1.9535,-0.12350000000000001,1.9573999336,4.38,0.47000000000000003,4.4051447195,5.0835,-3.5335,6.1909284037,1.9535,-0.12350000000000001,1.9573999336,3.13,-3.41,4.6287147244
2020-07-04 11:30:00,6.263,0.278,6.2691668504999996,2.273,-0.132,2.276829594,3.99,0.41000000000000003,4.0110098479,4.993,-3.502,6.0986927288,2.273,-0.132,2.276829594,2.7199999999999998,-3.37,4.330738967
2020-07-04 12:00:00,6.235,0.449,6.2511459749,3.205,-0.191,3.2106862195,3.03,0.64,3.0968532416,4.925,-3.561,6.0775279514,3.205,-0.191,3.2106862195,1.72,-3.37,3.7835565279
2020-07-04 12:30:00,6.3175,0.4395,6.33276926,3.3175,-0.2005,3.3235532943,3.0,0.64,3.0675071312,4.9875,-3.6405000000000003,6.174819552,3.3175,-0.2005,3.3235532943,1.67,-3.44,3.823937761
2020-07-04 13:00:00,6.0115,0.154,6.0134722291,3.3715,-0.20600000000000002,3.3777874785,2.64,0.36,2.6644323973,4.7215,-3.996,6.1855135801,3.3715,-0.20600000000000002,3.3777874785,1.35,-3.79,4.0232573867
2020-07-04 13:30:00,5.893,0.105,5.8939353576,3.383,-0.195,3.3886153514,2.51,0.30000000000000004,2.5278647116,4.603,-4.125,6.1808764751,3.383,-0.195,3.3886153514,1.22,-3.93,4.115009113
2020-07-04 14:00:00,5.746,0.1285,5.7474366678,3.696,-0.2315,3.7032429369,2.05,0.36,2.0813697413,4.456,-4.1615,6.0970499629,3.696,-0.2315,3.7032429369,0.76,-3.93,4.0028115119
2020-07-04 14:30:00,5.75,0.1355,5.7515963219,3.63,-0.2245,3.6369355576,2.12,0.36,2.1503488089,4.49,-4.2045,6.1512535511,3.63,-0.2245,3.6369355576,0.86,-3.98,4.0718546143
2020-07-04 15:00:00,5.5935,0.0805,5.5940792361,3.4135,-0.1995,3.4193248603,2.18,0.28,2.1979080963,4.3435,-4.3395,6.1398088325,3.4135,-0.1995,3.4193248603,0.93,-4.14,4.2431709841
2020-07-04 15:30:00,5.314,0.4955,5.3370512692,3.084,-0.17450000000000002,3.0889328659,2.23,0.67,2.3284758964,3.974,-4.9545,6.3513578273,3.084,-0.17450000000000002,3.0889328659,0.89,-4.78,4.8621497303000005
2020-07-04 16:00:00,5.3735,0.552,5.4017780637,2.9235,-0.158,2.9277664268,2.45,0.71,2.5508037949,3.9735,-4.938,6.3381816201,2.9235,-0.158,2.9277664268,1.05,-4.78,4.8939656721
2020-07-04 16:30:00,5.526,0.6405000000000001,5.5629952589,2.616,-0.1495,2.6202683546000003,2.91,0.79,3.0153275112,4.106,-4.9295,6.4155441118,2.616,-0.1495,2.6202683546000003,1.49,-4.78,5.0068453142
2020-07-04 17:00:00,5.6515,0.6665,5.6906655586,2.3115,-0.12350000000000001,2.3147968593,3.34,0.79,3.4321567563,4.2115,-4.8535,6.4259780968,2.3115,-0.12350000000000001,2.3147968593,1.9,-4.73,5.0973424448
2020-07-04 17:30:00,5.7545,0.5700000000000001,5.7826611737,2.0545,-0.09,2.0564703377,3.7,0.66,3.7584039166,4.2745,-4.72,6.3678685798,2.0545,-0.09,2.0564703377,2.22,-4.63,5.134715182
2020-07-04 18:00:00,5.8615,0.5365,5.8860015715,1.8815,-0.0635,1.882571247,3.98,0.6000000000000001,4.0249720496,4.3615,-4.6435,6.3706180626,1.8815,-0.0635,1.882571247,2.48,-4.58,5.2083394667
2020-07-04 18:30:00,5.905,0.5965,5.9350515794,1.875,-0.07350000000000001,1.876440047,4.03,0.67,4.0853151653,4.395,-4.8135,6.5181137801,1.875,-0.07350000000000001,1.876440047,2.52,-4.74,5.368239935
2020-07-04 19:00:00,5.688,0.3765,5.7004470219000005,1.658,-0.053500000000000006,1.6588629389,4.03,0.43,4.0528755224,4.2780000000000005,-4.7935,6.4248678002,1.658,-0.053500000000000006,1.6588629389,2.62,-4.74,5.4159025102000005
2020-07-04 19:30:00,5.585,-0.011,5.5850108326,1.7149999999999999,-0.051000000000000004,1.7157581415,3.87,0.04,3.8702067128,4.175,-4.341,6.022865265,1.7149999999999999,-0.051000000000000004,1.7157581415,2.46,-4.29,4.9452704678
2020-07-04 20:00:00,5.6025,-0.186,5.6055866999,1.7925,-0.056,1.7933745426,3.81,-0.13,3.8122172026000003,4.2525,-4.086,5.8973852045,1.7925,-0.056,1.7933745426,2.46,-4.03,4.7214934078
2020-07-04 20:30:00,5.5355,0.28450000000000003,5.5428061936,1.6055000000000001,-0.0455,1.6061446074,3.93,0.33,3.9438306252,4.1255,-4.5555,6.1459198254,1.6055000000000001,-0.0455,1.6061446074,2.52,-4.51,5.1662849321
2020-07-04 21:00:00,5.392,0.438,5.4097604383,1.502,-0.052000000000000005,1.5028998636000002,3.89,0.49,3.9207397261,3.972,-4.812,6.2395615231,1.502,-0.052000000000000005,1.5028998636000002,2.47,-4.76,5.3626952179
2020-07-04 21:30:00,5.201,0.3895,5.2155643271,1.311,-0.030500000000000003,1.3113547384,3.89,0.42,3.912607826,3.781,-4.8705,6.1658520295,1.311,-0.030500000000000003,1.3113547384,2.47,-4.84,5.4338292207
2020-07-04 22:00:00,5.225,0.48150000000000004,5.2471389585,1.145,-0.0385,1.1456470879,4.08,0.52,4.1130037685,3.815,-5.0285,6.311896486,1.145,-0.0385,1.1456470879,2.67,-4.99,5.6594169311
2020-07-04 22:30:00,5.0855,-0.0125,5.0855153623,1.4355,-0.0425,1.4361289984,3.65,0.03,3.6501232856,3.7255000000000003,-4.6025,5.921347524,1.4355,-0.0425,1.4361289984,2.29,-4.5600000000000005,5.1027149636
2020-07-04 23:00:00,4.963,-0.385,4.9779106059,1.663,-0.045,1.663608728,3.3,-0.34,3.3174689147,3.683,-4.315,5.673069187,1.663,-0.045,1.663608728,2.02,-4.27,4.7236955871
2020-07-04 23:30:00,4.8045,-0.1265,4.8061650513,1.7945,-0.0465,1.7951023648,3.01,-0.08,3.0110629352,3.4545,-4.4765,5.6544338797,1.7945,-0.0465,1.7951023648,1.6600000000000001,-4.43,4.7308033144
2020-07-05 00:00:00,4.6295,0.34700000000000003,4.642486322,1.6695,-0.053,1.670341058,2.96,0.4,2.9869047524,3.2295,-4.993,5.9464038923,1.6695,-0.053,1.670341058,1.56,-4.94,5.1804632997
2020-07-05 00:30:00,4.443,0.3125,4.4539763414,1.633,-0.0475,1.6336906837,2.81,0.36,2.8329666428999998,3.033,-4.9075,5.769111305,1.633,-0.0475,1.6336906837,1.4,-4.86,5.0576279025
2020-07-05 01:00:00,4.3295,-0.148,4.3320288838,1.3395000000000001,-0.048,1.3403597465,2.99,-0.1,2.9916717734000002,2.9895,-4.538,5.4342022644,1.3395000000000001,-0.048,1.3403597465,1.65,-4.49,4.7835760682
2020-07-05 01:30:00,4.2285,0.34450000000000003,4.242510165,1.8285,-0.0455,1.8290660185,2.4,0.39,2.4314810302,2.7785,-4.8055,5.5509361823,1.8285,-0.0455,1.8290660185,0.9500000000000001,-4.76,4.8538747409
2020-07-05 02:00:00,4.2285,0.28400000000000003,4.238026457,1.8285,-0.046,1.8290785247999999,2.4,0.33,2.422581268,2.7785,-4.686,5.4478122444,1.8285,-0.046,1.8290785247999999,0.9500000000000001,-4.64,4.7362537939
2020-07-05 02:30:00,4.139,0.28450000000000003,4.1487662323,1.8290000000000002,-0.0455,1.8295658638,2.31,0.33,2.3334523779,2.719,-4.6855,5.4172752607,1.8290000000000002,-0.0455,1.8295658638,0.89,-4.64,4.7245846378
2020-07-05 03:00:00,4.1375,0.3235,4.1501275282,1.8275000000000001,-0.0465,1.8280914911,2.31,0.37,2.3394443785,2.7175000000000002,-4.7365,5.4606994515,1.8275000000000001,-0.0465,1.8280914911,0.89,-4.69,4.7736987756
2020-07-05 03:30:00,4.07,0.404,4.090001956,1.82,-0.046,1.8205812259,2.25,0.45,2.2945587811,2.67,-4.836,5.5241104261,1.82,-0.046,1.8205812259,0.85,-4.79,4.8648329879
2020-07-05 04:00:00,4.09,0.47300000000000003,4.1172598898,1.75,-0.047,1.7506310291,2.34,0.52,2.3970815589,2.69,-4.837,5.5346787621,1.75,-0.047,1.7506310291,0.9400000000000001,-4.79,4.8813625147
2020-07-05 04:30:00,4.0585,0.47300000000000003,4.0859700501,1.8085,-0.047,1.8091106240000001,2.25,0.52,2.3093072554000003,2.6585,-4.837,5.5194375846,1.8085,-0.047,1.8091106240000001,0.85,-4.79,4.8648329879
2020-07-05 05:00:00,4.021,0.423,4.0431880985,1.681,-0.047,1.681656921,2.34,0.47000000000000003,2.3867341704,2.6310000000000002,-4.927,5.5854713319,1.681,-0.047,1.681656921,0.9500000000000001,-4.88,4.9716093974
2020-07-05 05:30:00,4.0095,0.47100000000000003,4.0370696365,1.7995,-0.049,1.8001670061000001,2.21,0.52,2.2703523956,2.6195,-4.889,5.5465395744,1.7995,-0.049,1.8001670061000001,0.8200000000000001,-4.84,4.9089713790000005
2020-07-05 06:00:00,4.0715,0.623,4.1188883512,1.6815,-0.047,1.6821567258,2.39,0.67,2.4821361768,2.6915,-5.087,5.7551491075,1.6815,-0.047,1.6821567258,1.01,-5.04,5.1402042761
2020-07-05 06:30:00,4.2045,0.49250000000000005,4.2332465674,1.3145,-0.0375,1.3150347904,2.89,0.53,2.9381967259,2.7945,-4.8575,5.6039750624,1.3145,-0.0375,1.3150347904,1.48,-4.82,5.042102736
2020-07-05 07:00:00,4.3375,0.4365,4.3594080447,1.5075,-0.053500000000000006,1.5084490379000002,2.83,0.49,2.8721072403,2.9475,-4.8735,5.6955033579,1.5075,-0.053500000000000006,1.5084490379000002,1.44,-4.82,5.0305069327
2020-07-05 07:30:00,4.427,0.42150000000000004,4.4470204913,1.367,-0.0685,1.3687151821999999,3.06,0.49,3.0989837044,3.017,-4.6685,5.5585232976,1.367,-0.0685,1.3687151821999999,1.65,-4.6,4.8869724779
2020-07-05 08:00:00,4.496,-0.12050000000000001,4.4976145066,2.2560000000000002,-0.1405,2.2603708213,2.24,0.02,2.2400892839,3.186,-4.2005,5.2720770338000005,2.2560000000000002,-0.1405,2.2603708213,0.93,-4.06,4.1651530584
2020-07-05 08:30:00,4.7565,-0.3275,4.767761372,2.5165,-0.14750000000000002,2.5208190137,2.24,-0.18,2.2472205054,3.4765,-4.0175,5.3128484356,2.5165,-0.14750000000000002,2.5208190137,0.96,-3.87,3.9872923143000003
2020-07-05 09:00:00,5.0525,0.1,5.0534895122,3.7725,-0.24,3.780126486,1.28,0.34,1.3243866505,3.7025,-4.26,5.6441213887,3.7725,-0.24,3.780126486,-0.07,-4.02,4.0206094065
2020-07-05 09:30:00,5.3535,0.34,5.3642858099,3.5635,-0.23,3.5709147638000003,1.79,0.5700000000000001,1.8785632808,3.9835000000000003,-4.41,5.9427579666,3.5635,-0.23,3.5709147638000003,0.42,-4.18,4.2010474884
2020-07-05 10:00:00,5.608,0.0285,5.6080724184,4.228,-0.3115,4.239459429,1.38,0.34,1.4212670404,4.248,-3.9815,5.8221856935,4.228,-0.3115,4.239459429,0.02,-3.67,3.6700544955
2020-07-05 10:30:00,5.757,0.577,5.7858428945,4.797,-0.373,4.8114798139,0.96,0.9500000000000001,1.3505924625999999,4.337,-4.4030000000000005,6.1802894754,4.797,-0.373,4.8114798139,-0.46,-4.03,4.0561681425
2020-07-05 11:00:00,5.8945,0.6705,5.9325121576,4.6845,-0.3695,4.6990499572,1.21,1.04,1.595524992,4.5045,-4.5095,6.3738615062,4.6845,-0.3695,4.6990499572,-0.18,-4.14,4.143911196
2020-07-05 11:30:00,5.9825,0.8505,6.0426531011,4.2525,-0.3195,4.2644854907,1.73,1.17,2.0884922791,4.5825,-4.5995,6.4926655928,4.2525,-0.3195,4.2644854907,0.33,-4.28,4.2927031111
2020-07-05 12:00:00,6.139,0.8555,6.1983224545,4.249,-0.3145,4.2606233405000005,1.8900000000000001,1.17,2.2228360263,4.749,-4.7545,6.7199904204,4.249,-0.3145,4.2606233405000005,0.5,-4.44,4.4680644579
2020-07-05 12:30:00,6.1745,0.9215000000000001,6.2428849501,3.8245,-0.2485,3.8325647418,2.35,1.17,2.6251476149,4.7445,-4.7485,6.7125652697,3.8245,-0.2485,3.8325647418,0.92,-4.5,4.5930817541
2020-07-05 13:00:00,6.159,0.2755,6.1651586557,3.569,-0.2245,3.5760538656,2.59,0.5,2.6378210705000003,4.799,-4.1345,6.334389572,3.569,-0.2245,3.5760538656,1.23,-3.91,4.0989022921
2020-07-05 13:30:00,6.0815,-0.0555,6.0817532423,3.1615,-0.1955,3.1675388711,2.92,0.14,2.9233542379,4.7915,-3.8655,6.1563432734,3.1615,-0.1955,3.1675388711,1.63,-3.67,4.0156942115
2020-07-05 14:00:00,5.95,0.05,5.9502100803,3.62,-0.24,3.6279470779,2.33,0.29,2.3479778534,4.67,-4.14,6.2408733363,3.62,-0.24,3.6279470779,1.05,-3.9,4.0388736054
2020-07-05 14:30:00,5.724,-0.004,5.7240013976,3.834,-0.294,3.8452557782000003,1.8900000000000001,0.29,1.9121192431,4.444,-4.264,6.158801182,3.834,-0.294,3.8452557782000003,0.61,-3.9699999999999998,4.016590594
2020-07-05 15:00:00,5.7185,0.7245,5.7642122185,3.6485000000000003,-0.23550000000000001,3.656092518,2.07,0.96,2.2817756244,4.3485,-4.8255,6.4957603481,3.6485000000000003,-0.23550000000000001,3.656092518,0.7000000000000001,-4.59,4.643070105
2020-07-05 15:30:00,5.7535,0.8605,5.8174928019,3.8235,-0.2495,3.8316318325000003,1.9300000000000002,1.11,2.2264321234,4.3535,-4.9795,6.614256005,3.8235,-0.2495,3.8316318325000003,0.53,-4.73,4.7596008236
2020-07-05 16:00:00,5.6815,0.49,5.7025908366,3.6515,-0.23,3.6587364281,2.03,0.72,2.1539034333,4.2515,-4.65,6.3006152279,3.6515,-0.23,3.6587364281,0.6000000000000001,-4.42,4.4605380841
2020-07-05 16:30:00,5.6855,0.522,5.7094127763,3.8755,-0.28800000000000003,3.8861863375,1.81,0.81,1.9829775591,4.2355,-4.598,6.2514849636,3.8755,-0.28800000000000003,3.8861863375,0.36,-4.31,4.3250086705
2020-07-05 17:00:00,5.734,0.34950000000000003,5.7446415249000005,3.304,-0.2005,3.3100779825,2.43,0.55,2.4914654322,4.354,-4.5105,6.2691248392,3.304,-0.2005,3.3100779825,1.05,-4.31,4.4360568076
2020-07-05 17:30:00,5.8125,-0.38,5.8249082611,3.0625,-0.19,3.068388217,2.75,-0.19,2.756555822,4.4625,-3.89,5.919966744,3.0625,-0.19,3.068388217,1.4,-3.7,3.956008089
2020-07-05 18:00:00,5.839,-0.242,5.8440127481,3.409,-0.212,3.4155856013,2.43,-0.03,2.4301851781,4.529,-4.132,6.1306822622,3.409,-0.212,3.4155856013,1.12,-3.92,4.076861538
2020-07-05 18:30:00,5.7605,0.1145,5.7616378314,3.1005,-0.1855,3.1060441884,2.66,0.30000000000000004,2.6768638367,4.3605,-4.4555,6.2342153075,3.1005,-0.1855,3.1060441884,1.26,-4.27,4.4520220125
2020-07-05 19:00:00,5.7365,0.294,5.7440289214,2.6065,-0.136,2.6100456414,3.13,0.43,3.159398677,4.2965,-4.696,6.3649295558,2.6065,-0.136,2.6100456414,1.69,-4.5600000000000005,4.8630957219
2020-07-05 19:30:00,5.7655,0.4615,5.7839409143000005,2.2755,-0.1085,2.2780852706,3.49,0.5700000000000001,3.536240942,4.3155,-4.8785,6.5133173192000005,2.2755,-0.1085,2.2780852706,2.04,-4.77,5.1879186578
2020-07-05 20:00:00,5.7155000000000005,-0.323,5.7246195725,2.0455,-0.083,2.0471832478,3.67,-0.24,3.6778390394000002,4.3955,-4.053,5.9788986653,2.0455,-0.083,2.0471832478,2.35,-3.9699999999999998,4.6133935449
2020-07-05 20:30:00,5.7315000000000005,-0.375,5.74375463,1.8515000000000001,-0.065,1.8526406154,3.88,-0.31,3.8923643201,4.4415,-3.965,5.9538346677,1.8515000000000001,-0.065,1.8526406154,2.59,-3.9,4.6816770499
2020-07-05 21:00:00,5.543,-0.366,5.5550702066,1.803,-0.056,1.803869452,3.74,-0.31,3.7528256021,4.273,-3.956,5.8230975434,1.803,-0.056,1.803869452,2.47,-3.9,4.6163730352
2020-07-05 21:30:00,5.4975,-0.40700000000000003,5.5125452606,1.4075,-0.057,1.4086537012,4.09,-0.35000000000000003,4.1049482335,4.2275,-3.927,5.7700160528,1.4075,-0.057,1.4086537012,2.8200000000000003,-3.87,4.7884548656
2020-07-05 22:00:00,5.523,-0.3945,5.5370713604,1.393,-0.044500000000000005,1.3937106048,4.13,-0.35000000000000003,4.1448039761,4.273,-3.9845,5.8424968335,1.393,-0.044500000000000005,1.3937106048,2.88,-3.94,4.8803688385
2020-07-05 22:30:00,5.7475000000000005,-0.17250000000000001,5.7500880428,1.3075,-0.0425,1.3081905442,4.44,-0.13,4.4419027454,4.4675,-3.7425,5.8279381002,1.3075,-0.0425,1.3081905442,3.16,-3.7,4.865757906
2020-07-05 23:00:00,5.8335,0.6930000000000001,5.8745188101,1.5434999999999999,-0.047,1.5442154157,4.29,0.74,4.353355028,4.4435,-4.307,6.1882906565999996,1.5434999999999999,-0.047,1.5442154157,2.9,-4.26,5.1534066403
2020-07-05 23:30:00,5.639,0.7635000000000001,5.6904528159000005,1.5590000000000002,-0.0465,1.5596933192,4.08,0.81,4.1596273872,4.229,-4.4965,6.1727589658,1.5590000000000002,-0.0465,1.5596933192,2.67,-4.45,5.1895471864000005
2020-07-06 00:00:00,5.515,1.003,5.6054646551000005,1.435,-0.047,1.4357694801,4.08,1.05,4.2129443386,4.105,-4.687,6.2304890659,1.435,-0.047,1.4357694801,2.67,-4.64,5.3533634287
2020-07-06 00:30:00,5.233,0.2745,5.2401945813,1.203,-0.035500000000000004,1.2035236807,4.03,0.31,4.0419054912,3.993,-3.9955,5.6487227981,1.203,-0.035500000000000004,1.2035236807,2.79,-3.96,4.8441407907
2020-07-06 01:00:00,5.046,-0.0575,5.0463276003,1.4060000000000001,-0.0375,1.4065,3.64,-0.02,3.6400549446,3.816,-3.8475,5.4189585946,1.4060000000000001,-0.0375,1.4065,2.41,-3.81,4.5082369059000005
2020-07-06 01:30:00,4.7465,0.006,4.7465037923,1.4365,-0.044,1.4371737021,3.31,0.05,3.310377622,3.4865,-4.064,5.3546034634,1.4365,-0.044,1.4371737021,2.05,-4.02,4.5125270082
2020-07-06 02:00:00,4.9015,0.8695,4.9780249598,1.3315000000000001,-0.0505,1.3324573164,3.5700000000000003,0.92,3.6866380348,3.5415,-4.6405,5.837504818,1.3315000000000001,-0.0505,1.3324573164,2.21,-4.59,5.0943301817
2020-07-06 02:30:00,4.9905,1.0005,5.0898025993000005,1.2005,-0.0495,1.2015200789,3.79,1.05,3.9327598452,3.6305,-4.6395,5.8911366051,1.2005,-0.0495,1.2015200789,2.43,-4.59,5.1935536967
2020-07-06 03:00:00,4.9995,1.002,5.0989218713,1.3295,-0.048,1.3303662090000001,3.67,1.05,3.8172503193000002,3.6195,-4.448,5.7345866678,1.3295,-0.048,1.3303662090000001,2.29,-4.4,4.9602520097
2020-07-06 03:30:00,4.9375,0.8045,5.0026119678,1.1875,-0.0455,1.1883713645,3.75,0.85,3.8451267859,3.5575,-4.2455,5.5389598753,1.1875,-0.0455,1.1883713645,2.37,-4.2,4.8225408241
2020-07-06 04:00:00,4.9445,0.7105,4.9952868286,1.4045,-0.0395,1.405055337,3.54,0.75,3.6185770684,3.5645,-4.1795,5.4930756867,1.4045,-0.0395,1.405055337,2.16,-4.14,4.6696038376
2020-07-06 04:30:00,4.926,0.7165,4.9778356994,1.1360000000000001,-0.0335,1.1364938407,3.79,0.75,3.8634958263,3.556,-4.1735,5.4829953721,1.1360000000000001,-0.0335,1.1364938407,2.42,-4.14,4.7954144764
2020-07-06 05:00:00,4.976,0.9125000000000001,5.058975415,0.876,-0.0275,0.8764315432,4.1,0.9400000000000001,4.2063761125,3.646,-4.3175,5.6510284241,0.876,-0.0275,0.8764315432,2.77,-4.29,5.1065644028
2020-07-06 05:30:00,5.3835,1.1165,5.4980582481,0.7935,-0.043500000000000004,0.7946914496,4.59,1.16,4.7343109319,4.0335,-4.2735,5.8763870278,0.7935,-0.043500000000000004,0.7946914496,3.24,-4.23,5.3282736416
2020-07-06 06:00:00,5.6255,0.915,5.6994276248,0.9055000000000001,-0.035,0.9061761694,4.72,0.9500000000000001,4.8146547124,4.3355,-3.9450000000000003,5.8617049781,0.9055000000000001,-0.035,0.9061761694,3.43,-3.91,5.2012498498
2020-07-06 06:30:00,6.1565,1.3005,6.2923598514,0.9865,-0.0495,0.9877411098000001,5.17,1.35,5.3433510085,4.8065,-3.7495000000000003,6.0959980725,0.9865,-0.0495,0.9877411098000001,3.8200000000000003,-3.7,5.3181199686
2020-07-06 07:00:00,6.6045,1.5819999999999999,6.7913286071000005,0.8945000000000001,-0.048,0.8957869445000001,5.71,1.63,5.9380973384,5.2445,-3.628,6.3770811701,0.8945000000000001,-0.048,0.8957869445000001,4.35,-3.58,5.6337287830000005
2020-07-06 07:30:00,6.97,1.5675,7.1440854033,1.26,-0.0625,1.2615491469,5.71,1.63,5.9380973384,5.68,-3.3525,6.5955785379,1.26,-0.0625,1.2615491469,4.42,-3.29,5.5100362975
2020-07-06 08:00:00,7.401,1.8295,7.6237701467,1.691,-0.1005,1.6939838399,5.71,1.9300000000000002,6.0273543118,6.111,-3.5005,7.0425720621,1.691,-0.1005,1.6939838399,4.42,-3.4,5.5764146187
2020-07-06 08:30:00,7.969,2.088,8.2380037024,1.709,-0.112,1.7126660503000002,6.26,2.2,6.6353296828,6.589,-3.092,7.2784191278,1.709,-0.112,1.7126660503000002,4.88,-2.98,5.7179366908
2020-07-06 09:00:00,8.2695,2.1115,8.534814731400001,1.3995,-0.08850000000000001,1.4022954396,6.87,2.2,7.2136606518,6.9495000000000005,-2.9785,7.5608870181,1.3995,-0.08850000000000001,1.4022954396,5.55,-2.89,6.2573636621
2020-07-06 09:30:00,8.3405,2.3415,8.6629419079,1.5905,-0.1085,1.5941965061,6.75,2.45,7.1808773837,6.9505,-3.1185,7.6180373129,1.5905,-0.1085,1.5941965061,5.36,-3.01,6.1473327549
2020-07-06 10:00:00,8.44,2.138,8.7065862426,1.69,-0.132,1.6951471912,6.75,2.27,7.1214745664,7.09,-3.012,7.7032619065,1.69,-0.132,1.6951471912,5.4,-2.88,6.12
2020-07-06 10:30:00,8.5365,2.1565,8.8046762859,2.7665,-0.2535,2.7780900813000002,5.77,2.41,6.2530792415,7.1565,-3.1635,7.8245271103,2.7665,-0.2535,2.7780900813000002,4.39,-2.91,5.2668966195
2020-07-06 11:00:00,8.693,1.936,8.9059724343,1.633,-0.134,1.6384886329000001,7.06,2.07,7.3572073506,7.493,-2.4939999999999998,7.8971567668,1.633,-0.134,1.6384886329000001,5.86,-2.36,6.3173728717
2020-07-06 11:30:00,8.6225,1.7349999999999999,8.7953243971,2.2725,-0.165,2.2784822251,6.35,1.9,6.6281596239,7.4825,-2.385,7.8534088936,2.2725,-0.165,2.2784822251,5.21,-2.22,5.6632587791999995
2020-07-06 12:00:00,8.653,1.749,8.827990145,3.513,-0.331,3.528559196,5.14,2.08,5.5449075736,7.513,-2.441,7.899598091,3.513,-0.331,3.528559196,4.0,-2.11,4.5223998054
2020-07-06 12:30:00,8.7565,1.6880000000000002,8.9177147437,2.8465,-0.222,2.855143823,5.91,1.9100000000000001,6.2109741587,7.5565,-2.332,7.9081550472,2.8465,-0.222,2.855143823,4.71,-2.11,5.1610270296
2020-07-06 13:00:00,8.694,1.7145000000000001,8.8614415447,3.5140000000000002,-0.3055,3.5272547753,5.18,2.02,5.5599280571000005,7.514,-2.4855,7.9144113015,3.5140000000000002,-0.3055,3.5272547753,4.0,-2.18,4.5554802162
2020-07-06 13:30:00,8.4665,1.6255000000000002,8.6211294214,3.6865,-0.3145,3.6998908768,4.78,1.94,5.1586820022,7.2965,-2.8045,7.8169132335,3.6865,-0.3145,3.6998908768,3.61,-2.49,4.3854532263
2020-07-06 14:00:00,8.416,1.9905,8.6481874546,3.096,-0.2595,3.1068563292,5.32,2.25,5.7762357985,7.126,-3.1695,7.7990772691,3.096,-0.2595,3.1068563292,4.03,-2.91,4.9708148225
2020-07-06 14:30:00,8.0915,1.205,8.1807332954,4.1015,-0.405,4.1214472276,3.99,1.6099999999999999,4.302580621,6.8515,-2.625,7.3371436711,4.1015,-0.405,4.1214472276,2.75,-2.22,3.5342467373
2020-07-06 15:00:00,7.923,0.9745,7.9827050083,3.863,-0.35550000000000004,3.8793232979,4.06,1.33,4.2722944655,6.713,-2.4955,7.1618356062,3.863,-0.35550000000000004,3.8793232979,2.85,-2.14,3.5640005612
2020-07-06 15:30:00,8.0545,1.55,8.2022844531,3.6345,-0.34,3.6503685088,4.42,1.8900000000000001,4.807130121,6.7645,-2.9,7.3599225709,3.6345,-0.34,3.6503685088,3.13,-2.56,4.0435751508
2020-07-06 16:00:00,7.901,1.76,8.0946526176,4.231,-0.41000000000000003,4.2508188623,3.67,2.17,4.2635431275,6.5809999999999995,-3.51,7.4585294127,4.231,-0.41000000000000003,4.2508188623,2.35,-3.1,3.8900514135
2020-07-06 16:30:00,7.829,1.5905,7.9889255379,2.319,-0.20950000000000002,2.3284439547,5.51,1.8,5.7965593243,6.439,-3.5495,7.3525282216,2.319,-0.20950000000000002,2.3284439547,4.12,-3.34,5.3037722425
2020-07-06 17:00:00,7.721,1.3780000000000001,7.8430048451,3.351,-0.302,3.3645809546,4.37,1.6800000000000002,4.6818052074,6.281,-3.642,7.2605182322,3.351,-0.302,3.3645809546,2.93,-3.34,4.4430282466
2020-07-06 17:30:00,7.482,1.222,7.5811350074,3.2720000000000002,-0.28800000000000003,3.2846503619,4.21,1.51,4.4726055046,6.052,-3.778,7.1344227517,3.2720000000000002,-0.28800000000000003,3.2846503619,2.7800000000000002,-3.49,4.4618942166
2020-07-06 18:00:00,7.709,1.909,7.9418487772,2.649,-0.211,2.657390073,5.06,2.12,5.4861644161,6.179,-4.101,7.4160799618,2.649,-0.211,2.657390073,3.5300000000000002,-3.89,5.2529039588
2020-07-06 18:30:00,7.765,2.065,8.034889545,2.025,-0.145,2.0301847207,5.74,2.21,6.150747922,6.175,-4.535,7.6613869502,2.025,-0.145,2.0301847207,4.15,-4.39,6.0410760631
2020-07-06 19:00:00,7.643,1.9769999999999999,7.8945536923,1.373,-0.10300000000000001,1.3768580174,6.27,2.08,6.6060048441,6.043,-4.6129999999999995,7.6024744656,1.373,-0.10300000000000001,1.3768580174,4.67,-4.51,6.4922261205
2020-07-06 19:30:00,7.62,1.6385,7.7941697601,0.75,-0.07150000000000001,0.7534004579,6.87,1.71,7.0796186338,6.11,-4.3415,7.4953800604000005,0.75,-0.07150000000000001,0.7534004579,5.36,-4.27,6.8529190861
2020-07-06 20:00:00,7.448,1.0125,7.5165058538,0.40800000000000003,-0.0475,0.410755706,7.04,1.06,7.1193539033,6.128,-3.6475,7.1313841749,0.40800000000000003,-0.0475,0.410755706,5.72,-3.6,6.7585797325
2020-07-06 20:30:00,7.5675,1.6320000000000001,7.7414779112000005,0.2775,-0.008,0.2776152914,7.29,1.6400000000000001,7.4721951259,6.1475,-4.018,7.3441187524,0.2775,-0.008,0.2776152914,5.87,-4.01,7.108938036
2020-07-06 21:00:00,7.287,1.3255,7.406572706,0.217,0.0055000000000000005,0.2170696893,7.07,1.32,7.1921693528,5.957,-3.7145,7.0202107696,0.217,0.0055000000000000005,0.2170696893,5.74,-3.7199999999999998,6.8400292397
2020-07-06 21:30:00,7.1755,1.234,7.2808348594,0.1555,-0.006,0.1556157126,7.02,1.24,7.1286744911,5.8355,-3.596,6.8545077321,0.1555,-0.006,0.1556157126,5.68,-3.59,6.7194121767
2020-07-06 22:00:00,7.1835,1.119,7.2701329596,0.0935,-0.021,0.0958292753,7.09,1.1400000000000001,7.1810653806,5.9035,-3.551,6.8891881416,0.0935,-0.021,0.0958292753,5.8100000000000005,-3.5300000000000002,6.7983086132
2020-07-06 22:30:00,7.1775,0.844,7.226952487,0.0475,-0.016,0.0501223503,7.13,0.86,7.1816780769,5.9775,-3.436,6.894679271,0.0475,-0.016,0.0501223503,5.93,-3.42,6.8455313892
2020-07-06 23:00:00,6.853,0.683,6.8869512849,0.063,-0.017,0.0652533524,6.79,0.7000000000000001,6.8259871081,5.643,-3.387,6.5814297839,0.063,-0.017,0.0652533524,5.58,-3.37,6.5186885184
2020-07-06 23:30:00,6.699,1.304,6.8247356725,0.019,-0.016,0.0248394847,6.68,1.32,6.8091702872,5.359,-3.916,6.6373139899,0.019,-0.016,0.0248394847,5.34,-3.9,6.6125335538000005
2020-07-07 00:00:00,6.4815000000000005,1.032,6.5631445398,0.0015,-0.008,0.0081394103,6.48,1.04,6.5629261765999996,5.1815,-3.628,6.3253716294,0.0015,-0.008,0.0081394103,5.18,-3.62,6.3195569465
2020-07-07 00:30:00,6.14,0.4,6.1530155209,0.0,0.0,0.0,6.14,0.4,6.1530155209,4.97,-3.37,6.0048147349,0.0,0.0,0.0,4.97,-3.37,6.0048147349
2020-07-07 01:00:00,6.05,1.246,6.176974664,0.0,-0.004,0.004,6.05,1.25,6.1777827738,4.66,-4.054,6.1766103973,0.0,-0.004,0.004,4.66,-4.05,6.1739857467
2020-07-07 01:30:00,5.9245,1.276,6.0603528156,0.0145,-0.004,0.015041609000000001,5.91,1.28,6.0470240615,4.5645,-4.204,6.2055037064,0.0145,-0.004,0.015041609000000001,4.55,-4.2,6.1921321045
2020-07-07 02:00:00,5.8805,1.276,6.0173462797,0.0405,-0.004,0.040697051500000005,5.84,1.28,5.9786286053,4.5005,-4.304,6.227271975,0.0405,-0.004,0.040697051500000005,4.46,-4.3,6.1952885324
2020-07-07 02:30:00,5.805,1.0985,5.9080222791,0.015,-0.0015,0.015074813400000001,5.79,1.1,5.8935642866,4.475,-4.0615,6.0432944037,0.015,-0.0015,0.015074813400000001,4.46,-4.06,6.0311856214
2020-07-07 03:00:00,5.588,0.518,5.6119575907,0.028,-0.012,0.030463092400000003,5.5600000000000005,0.53,5.5852036668,4.388,-3.7720000000000002,5.7864089036,0.028,-0.012,0.030463092400000003,4.36,-3.76,5.7573605063
2020-07-07 03:30:00,5.6415,0.5745,5.6706765469,0.0315,-0.0055000000000000005,0.0319765539,5.61,0.58,5.6399024814,4.4315,-3.6555,5.7446385874,0.0315,-0.0055000000000000005,0.0319765539,4.4,-3.65,5.7168610268
2020-07-07 04:00:00,5.6485,0.5705,5.6772372242,0.0385,-0.0095,0.0396547601,5.61,0.58,5.6399024814,4.4785,-3.7195,5.821652901,0.0385,-0.0095,0.0396547601,4.44,-3.71,5.7859917041
2020-07-07 04:30:00,5.474,0.5055000000000001,5.49729081,0.14400000000000002,-0.0045000000000000005,0.1440702953,5.33,0.51,5.3543440308,4.274,-3.7145,5.6625600438,0.14400000000000002,-0.0045000000000000005,0.1440702953,4.13,-3.71,5.5516664165
2020-07-07 05:00:00,5.5625,0.556,5.5902184439,0.2325,-0.004,0.2325344061,5.33,0.56,5.3593376456,4.3625,-3.784,5.7749512768999995,0.2325,-0.004,0.2325344061,4.13,-3.7800000000000002,5.5986873462
2020-07-07 05:30:00,5.7485,0.621,5.7819454555,0.0985,-0.009000000000000001,0.0989103129,5.65,0.63,5.6850153914,4.5385,-3.609,5.7985225058,0.0985,-0.009000000000000001,0.0989103129,4.44,-3.6,5.7160825746
2020-07-07 06:00:00,6.078,1.1715,6.189870455,0.198,-0.0085,0.1981823655,5.88,1.18,5.9972326952,4.798,-3.9685,6.226539669,0.198,-0.0085,0.1981823655,4.6,-3.96,6.0697281652
2020-07-07 06:30:00,6.796,1.577,6.9765711492,0.376,-0.023,0.3767028006,6.42,1.6,6.6163736291,5.426,-3.733,6.5861039318,0.376,-0.023,0.3767028006,5.05,-3.71,6.2663067273
2020-07-07 07:00:00,7.0315,1.831,7.265986048,0.6115,-0.049,0.6134600639000001,6.42,1.88,6.6896038747,5.6015,-3.759,6.7458789828,0.6115,-0.049,0.6134600639000001,4.99,-3.71,6.2180543581
2020-07-07 07:30:00,7.3915,1.404,7.523661891,0.6815,-0.066,0.6846884328,6.71,1.47,6.869133861,6.1415,-2.716,6.7152571246,0.6815,-0.066,0.6846884328,5.46,-2.65,6.0691103137
2020-07-07 08:00:00,7.6055,1.146,7.6913552934,0.8455,-0.074,0.8487321427000001,6.76,1.22,6.86920665,6.4855,-2.654,7.0075264002,0.8455,-0.074,0.8487321427000001,5.64,-2.58,6.2020964198
2020-07-07 08:30:00,7.909,1.434,8.0379498008,1.149,-0.08600000000000001,1.1522139558,6.76,1.52,6.9287805565,6.6690000000000005,-2.606,7.1600835889,1.149,-0.08600000000000001,1.1522139558,5.52,-2.52,6.0680145023
2020-07-07 09:00:00,8.099,2.181,8.3875241877,1.4889999999999999,-0.109,1.4929842598,6.61,2.29,6.9954413728,6.689,-3.229,7.4275946308,1.4889999999999999,-0.109,1.4929842598,5.2,-3.12,6.0641899706
2020-07-07 09:30:00,8.2455,2.5404999999999998,8.6280015357,1.3555000000000001,-0.08950000000000001,1.3584515082,6.89,2.63,7.3748898297,6.8055,-3.4895,7.6479696979,1.3555000000000001,-0.08950000000000001,1.3584515082,5.45,-3.4,6.4235893393
2020-07-07 10:00:00,8.4665,2.7435,8.8999109265,1.6265,-0.10650000000000001,1.6299829754,6.84,2.85,7.41,7.0165,-3.3965,7.7953501846,1.6265,-0.10650000000000001,1.6299829754,5.39,-3.29,6.3147604864
2020-07-07 10:30:00,8.394,2.403,8.7311880635,2.104,-0.137,2.1084555959,6.29,2.54,6.7834873037,6.994,-3.427,7.7884764235,2.104,-0.137,2.1084555959,4.89,-3.29,5.8937424443
2020-07-07 11:00:00,8.3995,2.3529999999999998,8.7228555674,2.1095,-0.137,2.1139440035,6.29,2.49,6.764924242,6.9995,-3.027,7.6259903783,2.1095,-0.137,2.1139440035,4.89,-2.89,5.6801584485
2020-07-07 11:30:00,8.392,2.521,8.7624828103,1.962,-0.129,1.9662362522999999,6.43,2.65,6.9546674974,6.992,-3.189,7.6849063104,1.962,-0.129,1.9662362522999999,5.03,-3.06,5.8876565797
2020-07-07 12:00:00,8.6885,2.682,9.0930278923,2.2585,-0.148,2.2633440415,6.43,2.83,7.025225975,7.2885,-3.038,7.8963077606,2.2585,-0.148,2.2633440415,5.03,-2.89,5.8011205814
2020-07-07 12:30:00,9.1615,3.047,9.6549102145,2.3715,-0.153,2.3764303588,6.79,3.2,7.5062707119,7.6915,-3.043,8.2715791267,2.3715,-0.153,2.3764303588,5.32,-2.89,6.0542959954
2020-07-07 13:00:00,9.229,3.043,9.7177307022,2.439,-0.157,2.4440478719,6.79,3.2,7.5062707119,7.859,-2.967,8.4004148707,2.439,-0.157,2.4440478719,5.42,-2.81,6.1051208014
2020-07-07 13:30:00,8.9405,1.8785,9.1357157629,2.5605,-0.1615,2.5655881392,6.38,2.04,6.6982087158,7.7505,-2.2915,8.0821545704,2.5605,-0.1615,2.5655881392,5.19,-2.13,5.6100802133
2020-07-07 14:00:00,8.6545,1.7375,8.827189615,2.0845,-0.1325,2.0887068966,6.57,1.87,6.8309442978,7.4745,-2.4125,7.8541903784,2.0845,-0.1325,2.0887068966,5.39,-2.2800000000000002,5.8523926731
2020-07-07 14:30:00,8.606,1.8165,8.7956186963,2.186,-0.1135,2.1889445516,6.42,1.9300000000000002,6.7038272651,7.426,-2.3235,7.7810107473,2.186,-0.1135,2.1889445516,5.24,-2.21,5.6869763495
2020-07-07 15:00:00,8.564,1.819,8.7550475156,1.804,-0.111,1.8074116853,6.76,1.9300000000000002,7.0301137971,7.404,-2.321,7.7592691022,1.804,-0.111,1.8074116853,5.6,-2.21,6.0203073011
2020-07-07 15:30:00,8.376,1.6920000000000002,8.5451881196,1.726,-0.088,1.7282418812,6.65,1.78,6.8841048801,7.186,-2.468,7.5980010529,1.726,-0.088,1.7282418812,5.46,-2.38,5.9561732681
2020-07-07 16:00:00,8.4065,1.6345,8.5639262316,1.1565,-0.0555,1.1578309462,7.25,1.69,7.4443669979,7.2465,-2.5055,7.66741759,1.1565,-0.0555,1.1578309462,6.09,-2.45,6.5643430745
2020-07-07 16:30:00,8.5855,1.4715,8.7106901277,1.0855,-0.0485,1.0865829467,7.5,1.52,7.6524767233,7.4055,-2.6585,7.8682305825,1.0855,-0.0485,1.0865829467,6.32,-2.61,6.8377262303
2020-07-07 17:00:00,8.531,1.252,8.6223816315,1.031,-0.048,1.032116757,7.5,1.3,7.6118328936,7.351,-2.848,7.883419626,1.031,-0.048,1.032116757,6.32,-2.8,6.9124814647
2020-07-07 17:30:00,8.0805,0.8625,8.126400587,0.8405,-0.0375,0.8413361397,7.24,0.9,7.2957247755,6.8905,-2.9375,7.4905204425,0.8405,-0.0375,0.8413361397,6.05,-2.9,6.7091355628
2020-07-07 18:00:00,8.108,0.5845,8.1290407952,0.868,-0.035500000000000004,0.8687256471,7.24,0.62,7.266498469,6.918,-2.8555,7.484156883,0.868,-0.035500000000000004,0.8687256471,6.05,-2.8200000000000003,6.6749456927
2020-07-07 18:30:00,7.9945,0.5375,8.0125486894,0.9045000000000001,-0.0325,0.9050836978000001,7.09,0.5700000000000001,7.1128756491,6.8145,-2.9325,7.4186903494,0.9045000000000001,-0.0325,0.9050836978000001,5.91,-2.9,6.5831679304
2020-07-07 19:00:00,8.0035,0.5715,8.0238783951,0.7735000000000001,-0.0285,0.7740248704,7.23,0.6000000000000001,7.2548535478,6.8135,-2.8685,7.3927041399,0.7735000000000001,-0.0285,0.7740248704,6.04,-2.84,6.674368884
2020-07-07 19:30:00,7.7445,0.7945,7.7851467873,0.6545000000000001,-0.025500000000000002,0.6549965649,7.09,0.8200000000000001,7.1372613795,6.4545,-3.2455,7.2245304692,0.6545000000000001,-0.025500000000000002,0.6549965649,5.8,-3.22,6.6338827243
2020-07-07 20:00:00,7.7095,1.2755,7.8143003846,0.6195,-0.0245,0.619984274,7.09,1.3,7.2081967232,6.3495,-3.8345000000000002,7.4175157903,0.6195,-0.0245,0.619984274,5.73,-3.81,6.8810609647
