Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-07 20:30:00,7.7845,1.3275000000000001,7.8968789088,0.5445,-0.022500000000000003,0.5449646778,7.24,1.35,7.3647878449,6.4245,-3.7825,7.455300564,0.5445,-0.022500000000000003,0.5449646778,5.88,-3.76,6.9793982548999995
2020-07-07 21:00:00,7.536,1.325,7.6515959773,0.526,-0.025,0.5265937713000001,7.01,1.35,7.1388094245,6.176,-3.785,7.2435627284,0.526,-0.025,0.5265937713000001,5.65,-3.76,6.7867591677
2020-07-07 21:30:00,7.532,1.445,7.6693577958,0.7020000000000001,-0.025,0.7024450156000001,6.83,1.47,6.9864010764,6.172,-3.735,7.214139519,0.7020000000000001,-0.025,0.7024450156000001,5.47,-3.71,6.6094629131
2020-07-07 22:00:00,7.371,1.3735,7.4978759159,0.331,-0.0165,0.3314109986,7.04,1.3900000000000001,7.175911092,5.941,-3.8765,7.0938517922,0.331,-0.0165,0.3314109986,5.61,-3.86,6.809676938
2020-07-07 22:30:00,7.078,1.633,7.2639364672,0.34800000000000003,-0.017,0.3484149825,6.73,1.65,6.9293145404,5.638,-3.997,6.9110818979,0.34800000000000003,-0.017,0.3484149825,5.29,-3.98,6.6200075529
2020-07-07 23:00:00,6.869,1.6320000000000001,7.0602113991,0.279,-0.018000000000000002,0.2795800422,6.59,1.65,6.7934232902,5.459,-4.038,6.7901491147,0.279,-0.018000000000000002,0.2795800422,5.18,-4.02,6.5568895065
2020-07-07 23:30:00,6.4305,0.9525,6.5006604664,0.2305,-0.0175,0.23116336210000002,6.2,0.97,6.2754203046,5.1905,-3.7675,6.4136843156,0.2305,-0.0175,0.23116336210000002,4.96,-3.75,6.218046317
2020-07-08 00:00:00,6.1685,0.6835,6.2062520493,0.1985,-0.026500000000000003,0.2002610796,5.97,0.71,6.0120711905,4.9385,-3.7065,6.1747003571,0.1985,-0.026500000000000003,0.2002610796,4.74,-3.68,6.0008332755
2020-07-08 00:30:00,5.9805,0.6535000000000001,6.0160986112,0.2305,-0.0165,0.2310898094,5.75,0.67,5.7889031776,4.7205,-3.6465,5.9649042323,0.2305,-0.0165,0.2310898094,4.49,-3.63,5.7738202258
2020-07-08 01:00:00,5.898,0.754,5.9460003364,0.28800000000000003,-0.016,0.28844410200000004,5.61,0.77,5.6625965775000004,4.658,-3.586,5.8784657862,0.28800000000000003,-0.016,0.28844410200000004,4.37,-3.5700000000000003,5.6428538879
2020-07-08 01:30:00,5.9015,0.7545000000000001,5.9495354861,0.2215,-0.0155,0.2220416628,5.68,0.77,5.7319542915,4.6915,-3.5855,5.9047423736999995,0.2215,-0.0155,0.2220416628,4.47,-3.5700000000000003,5.7206468166
2020-07-08 02:00:00,5.787,0.645,5.8228338462,0.167,-0.015,0.1676722994,5.62,0.66,5.6586217403,4.567,-3.725,5.8934806354,0.167,-0.015,0.1676722994,4.4,-3.71,5.7553540291
2020-07-08 02:30:00,5.8535,0.846,5.9143197622,0.1335,-0.014,0.1342320752,5.72,0.86,5.7842890661,4.6535,-3.674,5.9290250674,0.1335,-0.014,0.1342320752,4.52,-3.66,5.8160123796
2020-07-08 03:00:00,5.8185,0.8945000000000001,5.8868559096,0.1685,-0.0055000000000000005,0.16858973870000002,5.65,0.9,5.7212323847,4.6285,-3.7355,5.9478544451,0.1685,-0.0055000000000000005,0.16858973870000002,4.46,-3.73,5.8141637404
2020-07-08 03:30:00,5.8495,0.7255,5.8943193415,0.1095,-0.0045000000000000005,0.10959242670000001,5.74,0.73,5.7862336628,4.6295,-3.3745,5.7288323854000005,0.1095,-0.0045000000000000005,0.10959242670000001,4.52,-3.37,5.638022703
2020-07-08 04:00:00,5.8945,0.726,5.9390408527,0.0945,-0.004,0.0945846182,5.8,0.73,5.8457591466,4.6945,-3.374,5.7811941889,0.0945,-0.004,0.0945846182,4.6,-3.37,5.7023591609
2020-07-08 04:30:00,5.6955,0.6455000000000001,5.7319621858000005,0.0655,-0.0045000000000000005,0.0656543982,5.63,0.65,5.667397992,4.4755,-3.4545,5.6536422331,0.0655,-0.0045000000000000005,0.0656543982,4.41,-3.45,5.5991606514
2020-07-08 05:00:00,5.736,0.7365,5.7830898532,0.046,-0.0035,0.04613296,5.69,0.74,5.7379177408,4.516,-3.5835,5.7650436468,0.046,-0.0035,0.04613296,4.47,-3.58,5.7268927002000005
2020-07-08 05:30:00,5.804,0.779,5.8560444841,0.044,-0.001,0.0440113622,5.76,0.78,5.8125725802,4.574,-3.541,5.7844755164,0.044,-0.001,0.0440113622,4.53,-3.54,5.749130369
2020-07-08 06:00:00,6.1015,0.8845000000000001,6.1652771633,0.0815,-0.0055000000000000005,0.081685372,6.02,0.89,6.0854334275,4.8815,-3.5455,6.0332091378,0.0815,-0.0055000000000000005,0.081685372,4.8,-3.54,5.9641931558
2020-07-08 06:30:00,6.6175,1.092,6.7069941293,0.1275,-0.008,0.1277507339,6.49,1.1,6.5825602922,5.4175,-3.408,6.400294544,0.1275,-0.008,0.1277507339,5.29,-3.4,6.2884099739
2020-07-08 07:00:00,7.0675,1.291,7.1844441156,0.1675,-0.009000000000000001,0.1677416168,6.9,1.3,7.0213958726,5.8575,-3.219,6.6837315364,0.1675,-0.009000000000000001,0.1677416168,5.69,-3.21,6.5330084953
2020-07-08 07:30:00,7.638,1.8525,7.8594401995,0.258,-0.007500000000000001,0.25810898860000003,7.38,1.8599999999999999,7.6107818258,6.318,-3.1375,7.0541498602,0.258,-0.007500000000000001,0.25810898860000003,6.06,-3.13,6.8205938158
2020-07-08 08:00:00,8.109,2.487,8.4818070009,0.359,-0.023,0.3597360143,7.75,2.51,8.1463243245,6.649,-3.623,7.5720096408,0.359,-0.023,0.3597360143,6.29,-3.6,7.2473512403
2020-07-08 08:30:00,8.3375,2.5305,8.7130555203,0.5275000000000001,-0.0395,0.5289768426,7.8100000000000005,2.5700000000000003,8.2219827292,6.8175,-3.5595,7.6907962202,0.5275000000000001,-0.0395,0.5289768426,6.29,-3.52,7.2079470031
2020-07-08 09:00:00,8.572,2.5404999999999998,8.9405438453,0.452,-0.029500000000000002,0.452961643,8.12,2.5700000000000003,8.5170006458,7.042,-3.5195,7.8725246427,0.452,-0.029500000000000002,0.452961643,6.59,-3.49,7.4570905855
2020-07-08 09:30:00,8.75,1.9695,8.968914664,0.99,-0.0805,0.9932674615,7.76,2.05,8.0262133039,7.39,-2.8405,7.9171042844,0.99,-0.0805,0.9932674615,6.4,-2.76,6.9697632671
2020-07-08 10:00:00,8.7505,1.282,8.8439117052,1.3405,-0.108,1.3448435783,7.41,1.3900000000000001,7.5392439938999996,7.5605,-2.328,7.9107992169,1.3405,-0.108,1.3448435783,6.22,-2.22,6.6043016285
2020-07-08 10:30:00,9.0665,1.3295,9.163459636,1.6565,-0.1305,1.6616324804,7.41,1.46,7.5524631744,7.8165,-2.2705,8.1395849096,1.6565,-0.1305,1.6616324804,6.16,-2.14,6.5211348706
2020-07-08 11:00:00,9.6065,2.5305,9.9341971241,1.4065,-0.11950000000000001,1.4115673912,8.2,2.65,8.6175692628,8.1565,-2.8495,8.6399156535,1.4065,-0.11950000000000001,1.4115673912,6.75,-2.73,7.2811674888
2020-07-08 11:30:00,9.6895,2.6315,10.0404782008,0.8695,-0.0685,0.8721940724,8.82,2.7,9.2240121422,8.2295,-2.8585000000000003,8.7118133876,0.8695,-0.0685,0.8721940724,7.36,-2.79,7.871067272
2020-07-08 12:00:00,9.5155,2.315,9.7930569921,1.0055,-0.075,1.0082932361,8.51,2.39,8.839242049,8.1055,-2.925,8.617119893,1.0055,-0.075,1.0082932361,7.1,-2.85,7.6506535669
2020-07-08 12:30:00,9.529,2.2560000000000002,9.792414258,1.109,-0.064,1.1108451737,8.42,2.32,8.7337735258,8.119,-2.964,8.6431161626,1.109,-0.064,1.1108451737,7.01,-2.9,7.5861782209
2020-07-08 13:00:00,9.5555,2.2995,9.8282898055,1.1355,-0.060500000000000005,1.1371105927,8.42,2.36,8.7444839756,8.1455,-2.9605,8.666817783900001,1.1355,-0.060500000000000005,1.1371105927,7.01,-2.9,7.5861782209
2020-07-08 13:30:00,9.428,2.253,9.6934613529,1.038,-0.057,1.0395638509,8.39,2.31,8.7021951254,7.998,-3.047,8.5587506682,1.038,-0.057,1.0395638509,6.96,-2.99,7.5750709568
2020-07-08 14:00:00,9.3945,2.382,9.691777662,1.2845,-0.098,1.2882329952,8.11,2.48,8.4807134134,7.9745,-2.948,8.501961788300001,1.2845,-0.098,1.2882329952,6.69,-2.85,7.271767323
2020-07-08 14:30:00,9.2785,2.393,9.5821193506,1.2985,-0.08700000000000001,1.3014112532,7.98,2.48,8.3564825136,7.8785,-2.987,8.4257303096,1.2985,-0.08700000000000001,1.3014112532,6.58,-2.9,7.1907162369
2020-07-08 15:00:00,9.216,2.52,9.554321326,1.266,-0.09,1.2691950205,7.95,2.61,8.3674727367,7.796,-3.12,8.3971433238,1.266,-0.09,1.2691950205,6.53,-3.03,7.1987360002
2020-07-08 15:30:00,9.136,2.4495,9.4586757133,1.276,-0.09050000000000001,1.2792053197,7.86,2.54,8.2602179148,7.7059999999999995,-3.2305,8.3557504899,1.276,-0.09050000000000001,1.2792053197,6.43,-3.14,7.1557319681
2020-07-08 16:00:00,8.915,2.4355,9.2416927697,1.505,-0.10450000000000001,1.5086236277,7.41,2.54,7.8332432619,7.475,-3.2945,8.1688037833,1.505,-0.10450000000000001,1.5086236277,5.97,-3.19,6.7688255997999995
2020-07-08 16:30:00,8.863,2.2555,9.1454933847,1.383,-0.0545,1.3840734265,7.48,2.31,7.8285694734,7.423,-3.4845,8.2001627575,1.383,-0.0545,1.3840734265,6.04,-3.43,6.9459700546
2020-07-08 17:00:00,8.743,1.9060000000000001,8.9483453778,1.223,-0.084,1.2258813156000001,7.52,1.99,7.7788495293,7.333,-3.444,8.101482889,1.223,-0.084,1.2258813156000001,6.11,-3.36,6.972926215
2020-07-08 17:30:00,8.693,1.4065,8.8060485605,1.033,-0.07350000000000001,1.0356115343,7.66,1.48,7.8016664886000004,7.383,-3.2335,8.0600379186,1.033,-0.07350000000000001,1.0356115343,6.35,-3.16,7.0928203135
2020-07-08 18:00:00,8.3285,1.209,8.4157942733,0.8585,-0.07100000000000001,0.8614309316000001,7.47,1.28,7.5788719477,7.0085,-3.441,7.8076599087,0.8585,-0.07100000000000001,0.8614309316000001,6.15,-3.37,7.0128025781
2020-07-08 18:30:00,8.2105,1.1345,8.2885101496,0.9105000000000001,-0.0555,0.9121899473,7.3,1.19,7.3963572115,6.8705,-3.5755,7.7451901526,0.9105000000000001,-0.0555,0.9121899473,5.96,-3.52,6.9218494638
2020-07-08 19:00:00,8.098,1.1285,8.1762531914,0.858,-0.061500000000000006,0.8602012846,7.24,1.19,7.3371452214,6.768,-3.6415,7.6854633074,0.858,-0.061500000000000006,0.8602012846,5.91,-3.58,6.909739503
2020-07-08 19:30:00,7.8395,0.8945000000000001,7.8903669433,0.7895000000000001,-0.0455,0.7908100278,7.05,0.9400000000000001,7.1123905967,6.5395,-3.4055,7.3730923295,0.7895000000000001,-0.0455,0.7908100278,5.75,-3.36,6.6597372321
2020-07-08 20:00:00,7.833,0.7825000000000001,7.8719880113,0.613,-0.0375,0.6141459517,7.22,0.8200000000000001,7.2664158978,6.573,-3.4575,7.4268859726,0.613,-0.0375,0.6141459517,5.96,-3.42,6.8715354907
2020-07-08 20:30:00,7.583,0.685,7.6138764109,0.643,-0.035,0.6439518616000001,6.94,0.72,6.9772487414,6.353,-3.565,7.2849045292,0.643,-0.035,0.6439518616000001,5.71,-3.5300000000000002,6.7130469982
2020-07-08 21:00:00,7.3535,1.085,7.4331142363,0.6635,-0.035,0.6644224936,6.69,1.12,6.7831040092,5.9935,-4.165,7.2985798105,0.6635,-0.035,0.6644224936,5.33,-4.13,6.7428332324
2020-07-08 21:30:00,7.296,1.4140000000000001,7.4317569928000005,0.656,-0.026000000000000002,0.6565150417000001,6.64,1.44,6.7943505944,5.836,-4.486,7.360916519,0.656,-0.026000000000000002,0.6565150417000001,5.18,-4.46,6.8354955929
2020-07-08 22:00:00,7.0225,0.7635000000000001,7.0638826788,0.5225000000000001,-0.026500000000000003,0.523171578,6.5,0.79,6.5478317022,5.7025,-3.9765,6.9520542647,0.5225000000000001,-0.026500000000000003,0.523171578,5.18,-3.95,6.5142075497
2020-07-08 22:30:00,6.787,0.372,6.7971871388,0.557,-0.028,0.5577033262000001,6.23,0.4,6.2428278849,5.517,-3.678,6.6306087956,0.557,-0.028,0.5577033262000001,4.96,-3.65,6.1582546229
2020-07-08 23:00:00,6.7010000000000005,0.548,6.7233700627,0.391,-0.022,0.3916184367,6.31,0.5700000000000001,6.335692543,5.461,-3.882,6.7001824602,0.391,-0.022,0.3916184367,5.07,-3.86,6.3721660368
2020-07-08 23:30:00,6.3095,0.585,6.3365617846,0.5495,-0.025,0.5500684048,5.76,0.61,5.7922102862,4.9795,-3.935,6.3466247132,0.5495,-0.025,0.5500684048,4.43,-3.91,5.9087223661
2020-07-09 00:00:00,6.004,0.9405,6.0772161596,0.664,-0.029500000000000002,0.6646549857,5.34,0.97,5.4273842687,4.644,-4.3695,6.3764618912,0.664,-0.029500000000000002,0.6646549857,3.98,-4.34,5.8886331181
2020-07-09 00:30:00,5.75,0.34950000000000003,5.7606119684,0.62,-0.0205,0.6203388187000001,5.13,0.37,5.1433257723,4.48,-3.7305,5.8298396419,0.62,-0.0205,0.6203388187000001,3.86,-3.71,5.3538490827
2020-07-09 01:00:00,5.678,0.48950000000000005,5.6990608217,0.668,-0.0205,0.6683144844000001,5.01,0.51,5.0358911823,4.408,-3.5905,5.6852576239,0.668,-0.0205,0.6683144844000001,3.74,-3.5700000000000003,5.1703481508
2020-07-09 01:30:00,5.6155,0.48350000000000004,5.6362764748,0.7955,-0.026500000000000003,0.7959412667,4.82,0.51,4.8469062298,4.3555,-3.6365,5.6740208406,0.7955,-0.026500000000000003,0.7959412667,3.56,-3.61,5.0700788948
2020-07-09 02:00:00,5.487,0.491,5.5089245774,0.607,-0.019,0.6072972913,4.88,0.51,4.9065772184,4.237,-3.629,5.5786924991,0.607,-0.019,0.6072972913,3.63,-3.61,5.1194726291
2020-07-09 02:30:00,5.422,0.4305,5.4390637292,0.592,-0.0195,0.59232107,4.83,0.45,4.850917439,4.222,-3.9495,5.7813349886,0.592,-0.0195,0.59232107,3.63,-3.93,5.349934579
2020-07-09 03:00:00,5.2635,0.5595,5.2931533607,0.6235,-0.0205,0.6238369178000001,4.64,0.58,4.676109494,4.0335,-3.9905,5.6739062823,0.6235,-0.0205,0.6238369178000001,3.41,-3.9699999999999998,5.2334501049
2020-07-09 03:30:00,5.385,0.661,5.425416666,0.675,-0.019,0.6752673545,4.71,0.68,4.7588338908,4.145,-3.899,5.6906261518,0.675,-0.019,0.6752673545,3.47,-3.88,5.2053145918
2020-07-09 04:00:00,5.285,0.6535000000000001,5.3252499707,0.855,-0.026500000000000003,0.8554105739000001,4.43,0.68,4.4818857638,4.055,-3.9065000000000003,5.6306098471,0.855,-0.026500000000000003,0.8554105739000001,3.2,-3.88,5.0293538352
2020-07-09 04:30:00,5.281,0.6525000000000001,5.3211575104,0.961,-0.0275,0.9613933898,4.32,0.68,4.3731910546,4.031,-3.9075,5.6140464239,0.961,-0.0275,0.9613933898,3.07,-3.88,4.9476560107
2020-07-09 05:00:00,5.3525,0.6175,5.3880017168,0.8825000000000001,-0.022500000000000003,0.8827867806,4.47,0.64,4.5155841261,4.1225,-3.9525,5.7111524669,0.8825000000000001,-0.022500000000000003,0.8827867806,3.24,-3.93,5.0933780539
2020-07-09 05:30:00,5.547,0.7865000000000001,5.6024808121,0.837,-0.0235,0.8373298335,4.71,0.81,4.7791421824,4.297,-3.7335000000000003,5.6923836176,0.837,-0.0235,0.8373298335,3.46,-3.71,5.073036566
2020-07-09 06:00:00,5.765,0.7815000000000001,5.817728702,0.795,-0.0285,0.795510685,4.97,0.81,5.0355734529,4.525,-3.7385,5.8695832263,0.795,-0.0285,0.795510685,3.73,-3.71,5.2608934602
2020-07-09 06:30:00,6.468,1.0255,6.5487918161,0.498,-0.0245,0.49860229640000003,5.97,1.05,6.0616334432,5.218,-3.4145,6.2358908145,0.498,-0.0245,0.49860229640000003,4.72,-3.39,5.8112391106
2020-07-09 07:00:00,6.8025,1.1035,6.8914235467000005,0.4025,-0.0165,0.4028380568,6.4,1.12,6.4972609614,5.5425,-3.2765,6.4385369844,0.4025,-0.0165,0.4028380568,5.14,-3.26,6.0866411098
2020-07-09 07:30:00,7.35,2.036,7.6267814968,0.49,-0.024,0.49058740300000003,6.86,2.06,7.1626252171,5.93,-3.644,6.9601462628,0.49,-0.024,0.49058740300000003,5.44,-3.62,6.5343706659
2020-07-09 08:00:00,7.698,2.222,8.0122710888,0.838,-0.038,0.8388611327000001,6.86,2.26,7.2226864808,6.218,-3.448,7.1100090014,0.838,-0.038,0.8388611327000001,5.38,-3.41,6.3696546217
2020-07-09 08:30:00,8.114,2.163,8.397354643,0.8240000000000001,-0.047,0.8253393242,7.29,2.21,7.6176243016,6.684,-3.197,7.4092283674,0.8240000000000001,-0.047,0.8253393242,5.86,-3.15,6.6529767774
2020-07-09 09:00:00,8.5155,2.4025,8.8479232874,1.0055,-0.0675,1.007763117,7.51,2.47,7.9057573957,7.0555,-3.3175,7.7965304142,1.0055,-0.0675,1.007763117,6.05,-3.25,6.8676779191
2020-07-09 09:30:00,8.684,2.376,9.0031789941,1.124,-0.094,1.1279237563,7.5600000000000005,2.47,7.9532697678,7.204,-3.344,7.9422888389,1.124,-0.094,1.1279237563,6.08,-3.25,6.8941206836
2020-07-09 10:00:00,8.5655,2.347,8.8812273504,1.6355,-0.123,1.6401186695,6.93,2.47,7.3570238548,7.0955,-3.373,7.8564145289,1.6355,-0.123,1.6401186695,5.46,-3.25,6.3540616931
2020-07-09 10:30:00,8.261,2.2525,8.5625858974,2.721,-0.2175,2.7296789646,5.54,2.47,6.0656821545,6.771,-3.5075000000000003,7.6255489802,2.721,-0.2175,2.7296789646,4.05,-3.29,5.2179114596
2020-07-09 11:00:00,8.4425,2.367,8.7680382783,1.3525,-0.10300000000000001,1.3564163262,7.09,2.47,7.5079291419,6.9725,-3.333,7.7281721804,1.3525,-0.10300000000000001,1.3564163262,5.62,-3.23,6.482075285
2020-07-09 11:30:00,8.468,1.6565,8.6285002318,2.008,-0.17350000000000002,2.0154816422,6.46,1.83,6.7142013673,7.148,-2.6435,7.6211545221,2.008,-0.17350000000000002,2.0154816422,5.14,-2.47,5.702674811
2020-07-09 12:00:00,8.5675,1.3645,8.6754778831,2.8375,-0.24550000000000002,2.8481005074,5.73,1.6099999999999999,5.951890456,7.2775,-2.3655,7.6522935451,2.8375,-0.24550000000000002,2.8481005074,4.44,-2.12,4.9201625989
2020-07-09 12:30:00,8.6585,1.3685,8.7659805213,1.9985,-0.1515,2.004234143,6.66,1.52,6.8312517155,7.3985,-2.3415,7.7601819888,1.9985,-0.1515,2.004234143,5.4,-2.19,5.827186285
2020-07-09 13:00:00,8.827,1.361,8.9313072951,1.2770000000000001,-0.089,1.2800976525,7.55,1.45,7.6879776274000005,7.5969999999999995,-2.339,7.9489200524,1.2770000000000001,-0.089,1.2800976525,6.32,-2.25,6.708569147
2020-07-09 13:30:00,8.7515,1.225,8.836819408,1.1315,-0.065,1.133365453,7.62,1.29,7.7284215724,7.5615,-2.485,7.959366008,1.1315,-0.065,1.133365453,6.43,-2.42,6.8703202254
2020-07-09 14:00:00,8.586,1.177,8.6662982293,0.686,-0.033,0.6867932731,7.9,1.21,7.9921273764,7.406,-2.563,7.8369512567,0.686,-0.033,0.6867932731,6.72,-2.5300000000000002,7.1804804853
2020-07-09 14:30:00,8.4915,1.1465,8.5685491479,0.49150000000000005,-0.0235,0.49206147990000004,8.0,1.17,8.0851035862,7.3215,-2.6135,7.7739786789,0.49150000000000005,-0.0235,0.49206147990000004,6.83,-2.59,7.3045875996
2020-07-09 15:00:00,8.395,1.1219999999999999,8.4696463326,0.935,-0.048,0.9362312748,7.46,1.17,7.5511919589000005,7.205,-2.638,7.6727484645,0.935,-0.048,0.9362312748,6.27,-2.59,6.783877947
2020-07-09 15:30:00,8.7025,1.252,8.7920993085,1.0525,-0.068,1.054694387,7.65,1.32,7.7630470822,7.5125,-2.568,7.9392871374,1.0525,-0.068,1.054694387,6.46,-2.5,6.9268751974
2020-07-09 16:00:00,8.757,1.2365,8.843866872,1.287,-0.0835,1.2897058773,7.47,1.32,7.5857300242,7.587,-2.5835,8.0148013856,1.287,-0.0835,1.2897058773,6.3,-2.5,6.7779052811
2020-07-09 16:30:00,8.772,1.149,8.8469308237,0.6920000000000001,-0.041,0.6932135313000001,8.08,1.19,8.1671598491,7.602,-2.711,8.0709308633,0.6920000000000001,-0.041,0.6932135313000001,6.91,-2.67,7.4079011872
2020-07-09 17:00:00,8.634,0.9795,8.6893829614,0.464,-0.030500000000000003,0.4650013441,8.17,1.01,8.2321929035,7.374,-2.8605,7.9093827983,0.464,-0.030500000000000003,0.4650013441,6.91,-2.83,7.4670610015
2020-07-09 17:30:00,8.731,0.9385,8.7812950782,0.871,-0.07150000000000001,0.8739297741000001,7.86,1.01,7.9246261741,7.461,-2.9015,8.0053246811,0.871,-0.07150000000000001,0.8739297741000001,6.59,-2.83,7.171959286
2020-07-09 18:00:00,8.5675,0.9155000000000001,8.6162750943,0.5875,-0.044500000000000005,0.5891829088,7.98,0.96,8.0375369362,7.2875,-2.8745000000000003,7.8339266336,0.5875,-0.044500000000000005,0.5891829088,6.7,-2.83,7.2731629983
2020-07-09 18:30:00,8.0265,0.578,8.0472844022,0.5565,-0.042,0.5580826552,7.47,0.62,7.4956854256,6.7265,-3.222,7.4583568063,0.5565,-0.042,0.5580826552,6.17,-3.18,6.941275099
2020-07-09 19:00:00,8.067,0.6515000000000001,8.0932651785,0.457,-0.0285,0.45788781380000004,7.61,0.68,7.6403206739,6.757,-3.0685000000000002,7.4211010807,0.457,-0.0285,0.45788781380000004,6.3,-3.04,6.9951125795
2020-07-09 19:30:00,8.0055,0.666,8.0331554354,0.20550000000000002,-0.014,0.2059763336,7.8,0.68,7.8295849188,6.7055,-3.004,7.347635419,0.20550000000000002,-0.014,0.2059763336,6.5,-2.99,7.154725711
2020-07-09 20:00:00,7.833,0.6685,7.8614744959,0.203,-0.0115,0.203325478,7.63,0.68,7.6602415106,6.573,-3.2215,7.3199994023,0.203,-0.0115,0.203325478,6.37,-3.21,7.1330918962
2020-07-09 20:30:00,7.603,0.8775000000000001,7.6534707976,0.293,-0.0125,0.293266517,7.31,0.89,7.3639799022,6.353,-3.6925,7.3481402579,0.293,-0.0125,0.293266517,6.06,-3.68,7.0898519025
2020-07-09 21:00:00,7.5275,0.8715,7.5777812386,0.2175,-0.018500000000000003,0.2182853637,7.31,0.89,7.3639799022,6.2775,-3.6985,7.2860077203,0.2175,-0.018500000000000003,0.2182853637,6.06,-3.68,7.0898519025
2020-07-09 21:30:00,7.3505,0.9835,7.4160044835,0.2005,-0.026500000000000003,0.2022436649,7.15,1.01,7.2209833125,6.0605,-4.0065,7.2651016855,0.2005,-0.026500000000000003,0.2022436649,5.86,-3.98,7.0837842994
2020-07-09 22:00:00,6.971,0.8685,7.0248938248,0.14100000000000001,-0.021500000000000002,0.1426297655,6.83,0.89,6.8877427362,5.611,-4.1615,6.9858001152,0.14100000000000001,-0.021500000000000002,0.1426297655,5.47,-4.14,6.8600655974
2020-07-09 22:30:00,6.8375,0.5425,6.8589877169,0.1275,-0.0175,0.1286953768,6.71,0.56,6.7333275578,5.5975,-3.8875,6.8150320982,0.1275,-0.0175,0.1286953768,5.47,-3.87,6.7005820643
2020-07-09 23:00:00,6.604,0.6005,6.6312454524,0.17400000000000002,-0.0195,0.17508926290000001,6.43,0.62,6.459821979,5.344,-3.9595000000000002,6.6510131747,0.17400000000000002,-0.0195,0.17508926290000001,5.17,-3.94,6.5001923048
2020-07-09 23:30:00,6.298,0.602,6.326705936,0.248,-0.018000000000000002,0.2486523678,6.05,0.62,6.0816856216,5.048,-4.018,6.4518701165,0.248,-0.018000000000000002,0.2486523678,4.8,-4.0,6.2481997407
2020-07-10 00:00:00,6.173,0.6995,6.2125058752,0.243,-0.030500000000000003,0.2449066149,5.93,0.73,5.9747635936000005,4.933,-3.8805,6.276365927,0.243,-0.030500000000000003,0.2449066149,4.69,-3.85,6.0678332212
2020-07-10 00:30:00,6.06,1.32,6.2020964198,0.13,-0.02,0.13152946440000002,5.93,1.34,6.0795147833,4.67,-4.45,6.4506898856,0.13,-0.02,0.13152946440000002,4.54,-4.43,6.3432247319
2020-07-10 01:00:00,5.905,1.3265,6.0521588917,0.085,-0.0135,0.0860653821,5.82,1.34,5.9722692505,4.455,-4.3835,6.2499677799,0.085,-0.0135,0.0860653821,4.37,-4.37,6.1801132676
2020-07-10 01:30:00,5.7955,1.1515,5.9087877352,0.10550000000000001,-0.018500000000000003,0.1071097568,5.69,1.17,5.8090446719,4.3555,-4.2285,6.0704688863,0.10550000000000001,-0.018500000000000003,0.1071097568,4.25,-4.21,5.9821902344
2020-07-10 02:00:00,5.7675,1.1525,5.8815229745,0.1275,-0.0175,0.1286953768,5.64,1.17,5.7600781245,4.3775,-4.2275,6.0855782388,0.1275,-0.0175,0.1286953768,4.25,-4.21,5.9821902344
2020-07-10 02:30:00,5.661,1.23,5.7930838937,0.221,-0.03,0.22302690420000001,5.44,1.26,5.584012894,4.261,-4.44,6.1538379082,0.221,-0.03,0.22302690420000001,4.04,-4.41,5.9807775414
2020-07-10 03:00:00,5.674,1.3585,5.8343635685,0.314,-0.0315,0.3155760606,5.36,1.3900000000000001,5.5373007865,4.274,-4.4415,6.1639271775,0.314,-0.0315,0.3155760606,3.96,-4.41,5.9270312974
2020-07-10 03:30:00,5.6435,1.423,5.820139281,0.5235000000000001,-0.027,0.5241958127,5.12,1.45,5.3213626075,4.2435,-4.397,6.1107201908,0.5235000000000001,-0.027,0.5241958127,3.7199999999999998,-4.37,5.7389284714
2020-07-10 04:00:00,5.546,1.4255,5.7262698373,0.426,-0.0245,0.4267039372,5.12,1.45,5.3213626075,4.146,-4.4445,6.0780668185,0.426,-0.0245,0.4267039372,3.7199999999999998,-4.42,5.7770926944
2020-07-10 04:30:00,5.448,1.267,5.5933883291,0.398,-0.023,0.39866401890000003,5.05,1.29,5.2121588617,4.058,-4.593,6.1288671873,0.398,-0.023,0.39866401890000003,3.66,-4.57,5.8549551664
2020-07-10 05:00:00,5.65,1.4315,5.8285240199,0.41000000000000003,-0.018500000000000003,0.41041716580000004,5.24,1.45,5.4369200840000005,4.26,-4.4085,6.1304544897,0.41000000000000003,-0.018500000000000003,0.41041716580000004,3.85,-4.39,5.8390581432
2020-07-10 05:30:00,6.0005,1.5245000000000002,6.1911307933,0.1505,-0.0155,0.1512960674,5.85,1.54,6.0493057453,4.6005,-4.2455,6.2601014768,0.1505,-0.0155,0.1512960674,4.45,-4.23,6.1396579709
2020-07-10 06:00:00,6.2765,1.448,6.4413629187,0.1565,-0.032,0.1597380668,6.12,1.48,6.2964116765,4.8865,-4.2620000000000005,6.4840208397,0.1565,-0.032,0.1597380668,4.73,-4.23,6.3455338625
2020-07-10 06:30:00,6.8275,1.5055,6.9915153222,0.2575,-0.0245,0.258662908,6.57,1.53,6.7457986925,5.3875,-4.0445,6.7367007133,0.2575,-0.0245,0.258662908,5.13,-4.02,6.5174611621
2020-07-10 07:00:00,6.854,1.2755,6.9716724141,0.534,-0.044500000000000005,0.5358509588,6.32,1.32,6.4563766929,5.474,-3.9745,6.7647118379,0.534,-0.044500000000000005,0.5358509588,4.94,-3.93,6.3125668313
2020-07-10 07:30:00,7.367,1.6255000000000002,7.5441990463,0.627,-0.0545,0.6293641633,6.74,1.6800000000000002,6.9462219947,5.947,-3.9845,7.1584250537,0.627,-0.0545,0.6293641633,5.32,-3.93,6.6141741737
2020-07-10 08:00:00,7.957,1.8895,8.1782674968,0.9470000000000001,-0.09050000000000001,0.9513144853000001,7.01,1.98,7.2842638612,6.577,-3.6805,7.5367771129,0.9470000000000001,-0.09050000000000001,0.9513144853000001,5.63,-3.59,6.677200012
2020-07-10 08:30:00,8.3435,1.863,8.5489625833,1.3835,-0.117,1.3884384214,6.96,1.98,7.2361592022,6.9335,-3.417,7.7297678652,1.3835,-0.117,1.3884384214,5.55,-3.3,6.456972975
2020-07-10 09:00:00,8.8485,2.121,9.0991534359,1.8485,-0.159,1.8553256453,7.0,2.2800000000000002,7.3619562618,7.4485,-3.169,8.0946101358,1.8485,-0.159,1.8553256453,5.6,-3.01,6.3576803946
2020-07-10 09:30:00,8.8725,2.1705,9.1341297615,2.8325,-0.23950000000000002,2.8426073419,6.04,2.41,6.5030531290999996,7.4525,-3.0895,8.0675130307,2.8325,-0.23950000000000002,2.8426073419,4.62,-2.85,5.4283422884
2020-07-10 10:00:00,8.866,2.0975,9.1107333541,3.096,-0.2725,3.107969152,5.77,2.37,6.2377720382,7.446,-3.1725,8.0936810074,3.096,-0.2725,3.107969152,4.35,-2.9,5.2280493494
2020-07-10 10:30:00,9.087,2.151,9.3381138352,2.617,-0.219,2.6261473683,6.47,2.37,6.8904136305,7.687,-3.119,8.2956693521,2.617,-0.219,2.6261473683,5.07,-2.9,5.8407961786
2020-07-10 11:00:00,9.106,2.218,9.3722334585,1.866,-0.152,1.8721805468000001,7.24,2.37,7.6180378051,7.446,-3.212,8.109245341,1.866,-0.152,1.8721805468000001,5.58,-3.06,6.3639610307
2020-07-10 11:30:00,9.277,2.473,9.600961306,2.167,-0.197,2.1759361204,7.11,2.67,7.5948008532,7.267,-3.357,8.0049196123,2.167,-0.197,2.1759361204,5.1,-3.16,5.9996333221
2020-07-10 12:00:00,9.243,2.504,9.5761717299,2.373,-0.20600000000000002,2.381924642,6.87,2.71,7.3851878784,7.223,-3.366,7.9687944509,2.373,-0.20600000000000002,2.381924642,4.85,-3.16,5.7886181425
2020-07-10 12:30:00,8.7895,1.4875,8.9144807196,2.2595,-0.2025,2.2685560385,6.53,1.69,6.7451464032,6.8895,-2.8525,7.4566726159,2.2595,-0.2025,2.2685560385,4.63,-2.65,5.3347352324
2020-07-10 13:00:00,8.871,2.3335,9.1727783823,2.021,-0.1865,2.0295869654,6.85,2.52,7.2988286732,6.9510000000000005,-3.6165000000000003,7.8355263544,2.021,-0.1865,2.0295869654,4.93,-3.43,6.0058138499
2020-07-10 13:30:00,9.1015,2.3905,9.4101961988,2.2515,-0.17950000000000002,2.2586439516,6.85,2.5700000000000003,7.3162422048,7.1815,-3.7295,8.0921636476,2.2515,-0.17950000000000002,2.2586439516,4.93,-3.55,6.0751460888
2020-07-10 14:00:00,8.549,1.634,8.7037553389,2.539,-0.246,2.5508894527,6.01,1.88,6.2971819094,6.759,-3.226,7.4894029802,2.539,-0.246,2.5508894527,4.22,-2.98,5.1661204012
2020-07-10 14:30:00,8.2395,1.7185000000000001,8.4168047678,2.7595,-0.2515,2.7709371159,5.48,1.97,5.8233409655,6.4295,-3.5615,7.3500171769,2.7595,-0.2515,2.7709371159,3.67,-3.31,4.9421655173
2020-07-10 15:00:00,8.5145,1.513,8.6478829346,2.9245,-0.267,2.9366629446,5.59,1.78,5.8665577641,6.7845,-3.027,7.429143238,2.9245,-0.267,2.9366629446,3.86,-2.76,4.7452291831
2020-07-10 15:30:00,8.2675,1.5065,8.4036360285,3.0275,-0.2735,3.0398286958,5.24,1.78,5.5340762553000005,6.2475,-3.1835,7.011842019,3.0275,-0.2735,3.0398286958,3.22,-2.91,4.3401036854
2020-07-10 16:00:00,7.9405,1.2515,8.0385192977,2.5305,-0.23850000000000002,2.5417144804,5.41,1.49,5.6114347541,6.5504999999999995,-3.2685,7.3206654411,2.5305,-0.23850000000000002,2.5417144804,4.02,-3.03,5.0340143027
2020-07-10 16:30:00,7.5985,0.9785,7.661244318,2.7085,-0.2315,2.718375342,4.89,1.21,5.0374795285,6.3685,-3.2915,7.1688049562,2.7085,-0.2315,2.718375342,3.66,-3.06,4.7706603317
2020-07-10 17:00:00,7.559,0.8045,7.6016906837,3.099,-0.29550000000000004,3.1130565767,4.46,1.1,4.593647788,6.309,-3.4255,7.1789644971,3.099,-0.29550000000000004,3.1130565767,3.21,-3.13,4.4834138778
2020-07-10 17:30:00,7.2215,1.5314999999999999,7.3821104367,2.4515000000000002,-0.2185,2.4612180927000002,4.77,1.75,5.0808857496,5.8215,-4.3885,7.2903219751,2.4515000000000002,-0.2185,2.4612180927000002,3.37,-4.17,5.3615109811
2020-07-10 18:00:00,7.09,1.3625,7.2197303447,2.07,-0.1975,2.0794004545,5.02,1.56,5.2568051134000005,5.72,-4.4475,7.2455956449,2.07,-0.1975,2.0794004545,3.65,-4.25,5.6022316982
2020-07-10 18:30:00,6.814,0.42,6.826931668,1.544,-0.13,1.5494631328000001,5.27,0.55,5.2986224625,5.554,-3.61,6.6241237911,1.544,-0.13,1.5494631328000001,4.01,-3.48,5.3094726668
2020-07-10 19:00:00,6.5355,0.3265,6.5436505484000005,1.2655,-0.0935,1.2689493686,5.27,0.42,5.2867097518,5.2755,-3.6535,6.4170836445,1.2655,-0.0935,1.2689493686,4.01,-3.56,5.3622476631
2020-07-10 19:30:00,6.572,0.4035,6.5843751602000005,0.802,-0.0665,0.8047522911,5.77,0.47000000000000003,5.7891104671,5.322,-3.5765000000000002,6.4121007673,0.802,-0.0665,0.8047522911,4.52,-3.51,5.7228052562
2020-07-10 20:00:00,6.5155,0.6135,6.5443198653,0.4455,-0.0465,0.44792019380000003,6.07,0.66,6.105775954,5.5055,-3.8465,6.7161069452,0.4455,-0.0465,0.44792019380000003,5.06,-3.8,6.3280012642
2020-07-10 20:30:00,6.3870000000000005,0.49,6.405768416,0.387,-0.03,0.3881610491,6.0,0.52,6.0224911789,5.357,-3.9699999999999998,6.6677094268,0.387,-0.03,0.3881610491,4.97,-3.94,6.3422787703
2020-07-10 21:00:00,6.2145,0.481,6.2330868155,0.2645,-0.039,0.2673597763,5.95,0.52,5.9726794657,5.2345,-4.099,6.6484427688,0.2645,-0.039,0.2673597763,4.97,-4.06,6.4175150954
2020-07-10 21:30:00,5.724,0.7345,5.7709328752,0.274,-0.035500000000000004,0.2762901555,5.45,0.77,5.5041257253,4.554,-5.0955,6.8339619731,0.274,-0.035500000000000004,0.2762901555,4.28,-5.06,6.6273675015
2020-07-10 22:00:00,5.5435,0.879,5.612756297,0.1935,-0.021,0.19463619910000002,5.35,0.9,5.4251728083,4.3035,-5.261,6.7969282216,0.1935,-0.021,0.19463619910000002,4.11,-5.24,6.6595570423
2020-07-10 22:30:00,5.473,0.5315,5.4987472437000005,0.123,-0.018500000000000003,0.1243834796,5.35,0.55,5.3781967238,4.233,-5.1785,6.6884341404,0.123,-0.018500000000000003,0.1243834796,4.11,-5.16,6.5967946762
2020-07-10 23:00:00,5.2485,-0.1715,5.2513012197,0.1985,-0.0015,0.1985056674,5.05,-0.17,5.052860576,4.1885,-4.5315,6.1707393803,0.1985,-0.0015,0.1985056674,3.99,-4.53,6.0366381372
2020-07-10 23:30:00,5.048,-0.109,5.0491766656,0.218,-0.019,0.2188264152,4.83,-0.09,4.8308384365,3.998,-4.589,6.0862899208,0.218,-0.019,0.2188264152,3.7800000000000002,-4.57,5.9307082208
2020-07-11 00:00:00,4.8465,-0.11900000000000001,4.8479607311,0.1565,-0.029,0.1591642234,4.69,-0.09,4.69086346,3.7965,-4.629,5.9867397847,0.1565,-0.029,0.1591642234,3.64,-4.6,5.8659696556
2020-07-11 00:30:00,4.6925,0.5680000000000001,4.7267515537,0.3125,-0.022,0.31327344290000003,4.38,0.59,4.4195588015,3.4525,-5.232,6.2684591608,0.3125,-0.022,0.31327344290000003,3.14,-5.21,6.0830666608
2020-07-11 01:00:00,4.66,0.627,4.7019920247,0.21,-0.023,0.2112557692,4.45,0.65,4.4972213644,3.35,-5.063,6.0709528906,0.21,-0.023,0.2112557692,3.14,-5.04,5.9381141788
2020-07-11 01:30:00,4.5425,0.6900000000000001,4.5946062127000005,0.0925,-0.02,0.0946374662,4.45,0.71,4.5062845006,3.3125,-5.11,6.0897254659,0.0925,-0.02,0.0946374662,3.22,-5.09,6.0229975926
2020-07-11 02:00:00,4.445,0.29550000000000004,4.4548114719,0.085,-0.0045000000000000005,0.08511903430000001,4.36,0.30000000000000004,4.3703089136,3.265,-4.7545,5.7676247494,0.085,-0.0045000000000000005,0.08511903430000001,3.18,-4.75,5.7161962877
2020-07-11 02:30:00,4.3535,-0.156,4.3562940959,0.043500000000000004,-0.006,0.0439118435,4.31,-0.15,4.3126094189,3.2235,-4.296,5.3709001341,0.043500000000000004,-0.006,0.0439118435,3.18,-4.29,5.340084269
2020-07-11 03:00:00,4.3325,-0.152,4.3351655389,0.022500000000000003,-0.002,0.022588714000000003,4.31,-0.15,4.3126094189,3.2025,-4.292,5.3551162686,0.022500000000000003,-0.002,0.022588714000000003,3.18,-4.29,5.340084269
2020-07-11 03:30:00,4.321,-0.1105,4.3224126654,0.011,-0.0005,0.0110113578,4.31,-0.11,4.3114034838,3.191,-4.2105,5.2830664628,0.011,-0.0005,0.0110113578,3.18,-4.21,5.276030705
2020-07-11 04:00:00,4.233,-0.117,4.2346166296,0.053,-0.007,0.0534602656,4.18,-0.11,4.1814471179,3.163,-4.317,5.3517341115,0.053,-0.007,0.0534602656,3.11,-4.31,5.3149035739
2020-07-11 04:30:00,4.153,-0.14550000000000002,4.1555480084,0.123,-0.0055000000000000005,0.1231229061,4.03,-0.14,4.0324310285,3.073,-4.3455,5.3222832741,0.123,-0.0055000000000000005,0.1231229061,2.95,-4.34,5.247675676
2020-07-11 05:00:00,4.2195,-0.14550000000000002,4.2220078754,0.0495,-0.0055000000000000005,0.0498046183,4.17,-0.14,4.172349458,3.1595,-4.3455,5.3726911785,0.0495,-0.0055000000000000005,0.0498046183,3.11,-4.34,5.3392602484000005
2020-07-11 05:30:00,4.2385,-0.1165,4.2401007653,0.1585,-0.006500000000000001,0.1586332248,4.08,-0.11,4.0814825738,3.1685,-4.3465,5.3787967521,0.1585,-0.006500000000000001,0.1586332248,3.01,-4.34,5.2816380035
2020-07-11 06:00:00,4.1545,-0.198,4.1592155811,0.14450000000000002,-0.018000000000000002,0.14561679160000002,4.01,-0.18,4.0140378673,3.0745,-4.358,5.3333586275,0.14450000000000002,-0.018000000000000002,0.14561679160000002,2.93,-4.34,5.236458727
2020-07-11 06:30:00,4.4705,-0.2025,4.4750839657,0.1605,-0.022500000000000003,0.1620694296,4.31,-0.18,4.3137570632,3.3805,-4.2825,5.4559679709,0.1605,-0.022500000000000003,0.1620694296,3.22,-4.26,5.3400374531
2020-07-11 07:00:00,4.595,-0.16,4.5977847927,0.28500000000000003,-0.03,0.28657459760000004,4.31,-0.13,4.3119601111,3.505,-4.19,5.4627030855,0.28500000000000003,-0.03,0.28657459760000004,3.22,-4.16,5.2606083298
2020-07-11 07:30:00,4.8145,-0.101,4.8155592874,0.6845,-0.051000000000000004,0.6863972975,4.13,-0.05,4.1303026523,3.7245,-4.131,5.5621094245,0.6845,-0.051000000000000004,0.6863972975,3.04,-4.08,5.0880251572
2020-07-11 08:00:00,5.058,-0.038,5.0581427422,1.218,-0.098,1.2219361685,3.84,0.06,3.8404687214,3.948,-4.048,5.6544679679000005,1.218,-0.098,1.2219361685,2.73,-3.95,4.8016038987
2020-07-11 08:30:00,5.463,0.5555,5.4911701167,1.833,-0.1545,1.8394997282,3.63,0.71,3.6987835838,4.283,-4.3545,6.1078440754,1.833,-0.1545,1.8394997282,2.45,-4.2,4.8623553963
2020-07-11 09:00:00,5.664,0.3025,5.6720721302,1.9540000000000002,-0.1575,1.9603372797,3.71,0.46,3.7384087524,4.594,-3.9575,6.0635503008,1.9540000000000002,-0.1575,1.9603372797,2.64,-3.8,4.6270508966
2020-07-11 09:30:00,5.769,0.251,5.7744577235,2.439,-0.209,2.4479383162,3.33,0.46,3.3616216325,4.679,-3.919,6.1034090474,2.439,-0.209,2.4479383162,2.24,-3.71,4.3337858738
2020-07-11 10:00:00,5.905,0.3065,5.9129491161,1.845,-0.1535,1.8513744219000001,4.06,0.46,4.0859760156,4.805,-3.8635,6.1656027483,1.845,-0.1535,1.8513744219000001,2.96,-3.71,4.746124735
2020-07-11 10:30:00,5.865,0.2735,5.8713735403000005,1.8050000000000002,-0.14650000000000002,1.8109354627,4.06,0.42,4.0816663264,4.815,-3.8565,6.1690207691,1.8050000000000002,-0.14650000000000002,1.8109354627,3.01,-3.71,4.7774679486
2020-07-11 11:00:00,5.854,0.3165,5.8625496373,2.334,-0.21350000000000002,2.3437444933,3.52,0.53,3.5596769516,4.744,-3.8435,6.1055735398,2.334,-0.21350000000000002,2.3437444933,2.41,-3.63,4.3571779858
2020-07-11 11:30:00,5.674,0.22,5.6782634669,3.034,-0.31,3.0497960588,2.64,0.53,2.6926752496,4.554,-3.94,6.0218365969,3.034,-0.31,3.0497960588,1.52,-3.63,3.9353907049
2020-07-11 12:00:00,5.6135,0.0795,5.6140629227000005,3.8335,-0.4005,3.8543640850000003,1.78,0.48,1.8435834671,4.4235,-3.8805,5.8843548924,3.8335,-0.4005,3.8543640850000003,0.59,-3.48,3.5296600403
2020-07-11 12:30:00,5.51,-0.021500000000000002,5.5100419463,4.27,-0.4315,4.2917469928,1.24,0.41000000000000003,1.3060245021,4.33,-4.0015,5.8958377055,4.27,-0.4315,4.2917469928,0.06,-3.5700000000000003,3.5705041661
2020-07-11 13:00:00,5.4315,-0.0135,5.4315167771,3.7815000000000003,-0.3835,3.800896539,1.65,0.37,1.6909760495000001,4.2515,-3.9935,5.8329490397,3.7815000000000003,-0.3835,3.800896539,0.47000000000000003,-3.61,3.640467003
2020-07-11 13:30:00,5.3275,0.0845,5.3281700893,3.9375,-0.4055,3.9583249614,1.3900000000000001,0.49,1.4738385258,4.1775,-4.1855,5.9135367167,3.9375,-0.4055,3.9583249614,0.24,-3.7800000000000002,3.7876113845
2020-07-11 14:00:00,5.1775,0.1145,5.1787659244,3.6075,-0.3755,3.6269900055,1.57,0.49,1.6446884203,4.0375,-4.2655,5.8733207387,3.6075,-0.3755,3.6269900055,0.43,-3.89,3.9136939073
2020-07-11 14:30:00,5.0355,0.068,5.0359591192,3.0455,-0.302,3.0604369378,1.99,0.37,2.0241047404,3.9055,-4.322,5.8251707486,3.0455,-0.302,3.0604369378,0.86,-4.02,4.1109609582
2020-07-11 15:00:00,5.001,0.0485,5.0012351724,2.971,-0.28150000000000003,2.9843061589,2.03,0.33,2.0566477579,3.8609999999999998,-4.3815,5.8399369217,2.971,-0.28150000000000003,2.9843061589,0.89,-4.1,4.1954856691
2020-07-11 15:30:00,4.973,0.043500000000000004,4.9731902487,2.403,-0.23650000000000002,2.4146099582,2.5700000000000003,0.28,2.585207922,3.8529999999999998,-4.4065,5.8534478088,2.403,-0.23650000000000002,2.4146099582,1.45,-4.17,4.4149065675
2020-07-11 16:00:00,4.9745,0.0565,4.9748208510000005,3.0045,-0.3035,3.0197901417,1.97,0.36,2.0026232796,3.8445,-4.4735,5.8985068026,3.0045,-0.3035,3.0197901417,0.84,-4.17,4.2537630399
2020-07-11 16:30:00,4.9879999999999995,0.0635,4.9884041787,2.698,-0.2565,2.7101653547,2.29,0.32,2.3122499865,3.878,-4.5665,5.9909770696999995,2.698,-0.2565,2.7101653547,1.18,-4.31,4.4686127601
2020-07-11 17:00:00,5.006,0.0545,5.0062966602,2.126,-0.1855,2.1340773768,2.88,0.24,2.8899826989,3.886,-4.5455,5.9801811218,2.126,-0.1855,2.1340773768,1.76,-4.36,4.7018294312
2020-07-11 17:30:00,5.081,0.032,5.0811007666,1.661,-0.148,1.6675805827999999,3.42,0.18,3.4247335663,3.931,-4.368,5.8764091927,1.661,-0.148,1.6675805827999999,2.27,-4.22,4.7917950707
2020-07-11 18:00:00,5.138,0.158,5.1404287759,1.238,-0.092,1.2414137103,3.9,0.25,3.9080046059,3.938,-4.462,5.9512425593,1.238,-0.092,1.2414137103,2.7,-4.37,5.1368180813
2020-07-11 18:30:00,5.23,0.8315,5.2956861926,1.09,-0.0785,1.0928230644,4.14,0.91,4.2388323864,3.95,-5.1785,6.5130148357,1.09,-0.0785,1.0928230644,2.86,-5.1,5.847187358
2020-07-11 19:00:00,5.162,0.799,5.2234705896,0.922,-0.07100000000000001,0.9247296902000001,4.24,0.87,4.328336863,3.872,-5.201,6.4840407926,0.922,-0.07100000000000001,0.9247296902000001,2.95,-5.13,5.9177191552
2020-07-11 19:30:00,5.1415,0.8185,5.2062428391,0.6415000000000001,-0.051500000000000004,0.6435639051,4.5,0.87,4.5833284848,3.8615,-5.1815,6.4621300281,0.6415000000000001,-0.051500000000000004,0.6435639051,3.22,-5.13,6.0568391096
2020-07-11 20:00:00,5.02,0.845,5.0906212784000004,0.38,-0.025,0.38082148050000003,4.64,0.87,4.7208579729,3.75,-5.275,6.4721035993000005,0.38,-0.025,0.38082148050000003,3.37,-5.25,6.2385414962
2020-07-11 20:30:00,4.9879999999999995,0.852,5.0602418915,0.298,-0.018000000000000002,0.29854312920000003,4.69,0.87,4.7700104822,3.738,-5.388,6.5576816025,0.298,-0.018000000000000002,0.29854312920000003,3.44,-5.37,6.3773427068
2020-07-11 21:00:00,4.9879999999999995,0.6930000000000001,5.0359103447,0.218,-0.007,0.2181123564,4.77,0.7000000000000001,4.8210890886,3.718,-5.297,6.4716097688,0.218,-0.007,0.2181123564,3.5,-5.29,6.3430355509
2020-07-11 21:30:00,4.8995,0.751,4.9567228337,0.2995,-0.009000000000000001,0.2996351949,4.6,0.76,4.6623599175,3.6395,-5.409,6.519450993,0.2995,-0.009000000000000001,0.2996351949,3.34,-5.4,6.3494566697
2020-07-11 22:00:00,4.9305,0.759,4.988578079,0.2605,-0.001,0.2605019194,4.67,0.76,4.7314374137,3.6705,-5.401,6.5301892201000005,0.2605,-0.001,0.2605019194,3.41,-5.4,6.3865561925
2020-07-11 22:30:00,4.9705,0.7275,5.023457624,0.3405,-0.0025,0.3405091776,4.63,0.73,4.6871953234,3.7105,-5.4425,6.5870036056,0.3405,-0.0025,0.3405091776,3.37,-5.44,6.3992577695
2020-07-11 23:00:00,4.753,0.058,4.7533538686,0.273,-0.002,0.2730073259,4.48,0.06,4.4804017677,3.643,-4.842,6.0594069842,0.273,-0.002,0.2730073259,3.37,-4.84,5.8976690311
2020-07-11 23:30:00,4.563,-0.181,4.5665884422000005,0.183,-0.001,0.18300273220000002,4.38,-0.18,4.3836970698,3.483,-4.681,5.8346422341,0.183,-0.001,0.18300273220000002,3.3,-4.68,5.7264648781
2020-07-12 00:00:00,4.36,-0.1825,4.3638178525,0.13,-0.0025,0.1300240362,4.23,-0.18,4.2338280551,3.29,-4.8425,5.8543920479,0.13,-0.0025,0.1300240362,3.16,-4.84,5.7802422095
2020-07-12 00:30:00,4.2925,-0.14350000000000002,4.2948979615,0.0625,-0.0035,0.0625979233,4.23,-0.14,4.2323161508,3.2225,-4.9135,5.8759670268,0.0625,-0.0035,0.0625979233,3.16,-4.91,5.8389810755
2020-07-12 01:00:00,4.1635,0.077,4.1642119603,0.07350000000000001,-0.013000000000000001,0.0746408065,4.09,0.09,4.0909901002,3.0235,-5.023,5.8627707827,0.07350000000000001,-0.013000000000000001,0.0746408065,2.95,-5.01,5.814000344
2020-07-12 01:30:00,4.022,-0.276,4.031458793,0.112,-0.006,0.11216059910000001,3.91,-0.27,3.919311164,2.892,-4.596,5.4301823174,0.112,-0.006,0.11216059910000001,2.7800000000000002,-4.59,5.3662370428
2020-07-12 02:00:00,4.0245,-0.276,4.0339529311,0.1145,-0.006,0.1146570975,3.91,-0.27,3.919311164,2.8945,-4.596,5.4315141765,0.1145,-0.006,0.1146570975,2.7800000000000002,-4.59,5.3662370428
2020-07-12 02:30:00,4.01,-0.247,4.0175999054,0.1,-0.007,0.1002447006,3.91,-0.24,3.9173588041,2.88,-4.5969999999999995,5.4246482835,0.1,-0.007,0.1002447006,2.7800000000000002,-4.59,5.3662370428
2020-07-12 03:00:00,3.9345,-0.248,3.9423082388,0.10450000000000001,-0.008,0.10480577270000001,3.83,-0.24,3.8375122150000003,2.8345000000000002,-4.598,5.4014807461,0.10450000000000001,-0.008,0.10480577270000001,2.73,-4.59,5.340505594
2020-07-12 03:30:00,3.911,-0.249,3.9189184732999998,0.081,-0.009000000000000001,0.08149846620000001,3.83,-0.24,3.8375122150000003,2.811,-4.599,5.3900391464,0.081,-0.009000000000000001,0.08149846620000001,2.73,-4.59,5.340505594
2020-07-12 04:00:00,3.9105,-0.1585,3.913710835,0.0805,-0.0085,0.0809475139,3.83,-0.15,3.8329362113,2.8405,-4.5385,5.354103333,0.0805,-0.0085,0.0809475139,2.76,-4.53,5.3045734984
2020-07-12 04:30:00,3.8865,-0.159,3.8897510524000003,0.0565,-0.009000000000000001,0.0572123238,3.83,-0.15,3.8329362113,2.7765,-4.499,5.2867715337,0.0565,-0.009000000000000001,0.0572123238,2.7199999999999998,-4.49,5.2496190338
2020-07-12 05:00:00,3.868,-0.158,3.8712256457,0.088,-0.008,0.08836288810000001,3.7800000000000002,-0.15,3.7829750197000003,2.808,-4.548,5.345013377,0.088,-0.008,0.08836288810000001,2.7199999999999998,-4.54,5.292447449
2020-07-12 05:30:00,3.7925,-0.1605,3.7958946903,0.0825,-0.0105,0.08316549770000001,3.71,-0.15,3.7130311068,2.6725,-4.4805,5.2170045524,0.0825,-0.0105,0.08316549770000001,2.59,-4.47,5.1661397581
2020-07-12 06:00:00,3.609,-0.273,3.6193107079,0.159,-0.013000000000000001,0.1595305613,3.45,-0.26,3.4597832302000002,2.489,-4.483,5.1276125049,0.159,-0.013000000000000001,0.1595305613,2.33,-4.47,5.0408134264
2020-07-12 06:30:00,3.7445,-0.41400000000000003,3.7673168502000003,0.2245,-0.024,0.2257792063,3.52,-0.39,3.5415392134,2.5945,-4.354,5.0684066776,0.2245,-0.024,0.2257792063,2.37,-4.33,4.9361726063999996
2020-07-12 07:00:00,4.0215,0.381,4.039507798,0.3215,-0.029,0.3228052819,3.7,0.41000000000000003,3.7226469078,2.7615,-4.969,5.6847905194,0.3215,-0.029,0.3228052819,2.44,-4.94,5.5097368358
2020-07-12 07:30:00,4.2685,0.5735,4.3068543625,0.6185,-0.0465,0.6202455159,3.65,0.62,3.7022830794,2.9785,-5.0365,5.8513070762,0.6185,-0.0465,0.6202455159,2.36,-4.99,5.5199365938
2020-07-12 08:00:00,4.405,-0.15,4.4075531761,1.275,-0.1,1.2789155562,3.13,-0.05,3.1303993355,3.295,-4.33,5.4411326946,1.275,-0.1,1.2789155562,2.02,-4.23,4.6875686662
2020-07-12 08:30:00,4.5945,-0.1915,4.5984891541,1.7045,-0.14150000000000001,1.7103632655,2.89,-0.05,2.8904324936,3.4245,-4.1415,5.3739391976,1.7045,-0.14150000000000001,1.7103632655,1.72,-4.0,4.3541244815
2020-07-12 09:00:00,4.904,0.676,4.9503729152,2.254,-0.184,2.2614977338,2.65,0.86,2.786054558,3.664,-4.874,6.0976037917,2.254,-0.184,2.2614977338,1.4100000000000001,-4.69,4.8973666393
2020-07-12 09:30:00,5.192,0.9145000000000001,5.2719232022,2.852,-0.24550000000000002,2.8625468118,2.34,1.16,2.6117427132,3.912,-4.9355,6.2978491765,2.852,-0.24550000000000002,2.8625468118,1.06,-4.69,4.8082949161
2020-07-12 10:00:00,5.35,0.07100000000000001,5.3504711008,3.29,-0.299,3.3035588386,2.06,0.37,2.0929644049,4.19,-4.139,5.889602788,3.29,-0.299,3.3035588386,0.9,-3.84,3.9440588230999998
2020-07-12 10:30:00,5.416,0.124,5.4174193118,3.656,-0.34600000000000003,3.6723360413,1.76,0.47000000000000003,1.8216750534,4.266,-4.186,5.9767342252999995,3.656,-0.34600000000000003,3.6723360413,0.61,-3.84,3.8881486597
2020-07-12 11:00:00,5.54,0.17250000000000001,5.5426849315,3.61,-0.34750000000000003,3.6266866766,1.9300000000000002,0.52,1.9988246546,4.4,-4.1875,6.0741383134,3.61,-0.34750000000000003,3.6266866766,0.79,-3.84,3.9204208958
2020-07-12 11:30:00,5.598,0.1665,5.6004755378,3.608,-0.35350000000000004,3.625276024,1.99,0.52,2.0568179307,4.448,-4.1935,6.1131126481999996,3.608,-0.35350000000000004,3.625276024,0.84,-3.84,3.930801445
2020-07-12 12:00:00,5.6905,0.1275,5.6919281882,3.9005,-0.3925,3.9201985281000002,1.79,0.52,1.864001073,4.5305,-4.1925,6.1727211585,3.9005,-0.3925,3.9201985281000002,0.63,-3.8,3.8518696759
2020-07-12 12:30:00,5.734,0.1705,5.7365343414000005,4.054,-0.3995,4.0736367352,1.6800000000000002,0.5700000000000001,1.774063133,4.5440000000000005,-4.1995000000000005,6.1873852515,4.054,-0.3995,4.0736367352,0.49,-3.8,3.8314618620000003
2020-07-12 13:00:00,5.647,0.17550000000000002,5.6497264757,4.017,-0.3945,4.0363249683,1.63,0.5700000000000001,1.7267889275,4.457,-4.1945,6.1203496019,4.017,-0.3945,4.0363249683,0.44,-3.8,3.8253888691
2020-07-12 13:30:00,5.4775,0.136,5.4791881014,4.2275,-0.434,4.249719079,1.25,0.5700000000000001,1.3738267722,4.2675,-4.204,5.9904233782,4.2275,-0.434,4.249719079,0.04,-3.77,3.7702121956
2020-07-12 14:00:00,5.365,0.1625,5.3674604097,4.025,-0.40750000000000003,4.0455755153,1.34,0.5700000000000001,1.4561936684,4.175,-4.2975,5.9915883745,4.025,-0.40750000000000003,4.0455755153,0.15,-3.89,3.8928909566
2020-07-12 14:30:00,5.267,0.198,5.2707203493,4.167,-0.422,4.1883138612,1.1,0.62,1.2626955294,4.097,-4.442,6.0429109707,4.167,-0.422,4.1883138612,-0.07,-4.02,4.0206094065
2020-07-12 15:00:00,5.1495,0.7095,5.1981477951,2.9795,-0.2605,2.9908661789,2.17,0.97,2.3769307941,3.8995,-4.9705,6.3175921442,2.9795,-0.2605,2.9908661789,0.92,-4.71,4.7990103146
2020-07-12 15:30:00,5.0225,0.9155000000000001,5.1052567516,2.0025,-0.1345,2.0070118335,3.02,1.05,3.1973270086,3.7025,-5.1845,6.3708356202,2.0025,-0.1345,2.0070118335,1.7000000000000002,-5.05,5.3284613164
2020-07-12 16:00:00,5.005,0.9005000000000001,5.0853638267,2.235,-0.1495,2.2399944754,2.77,1.05,2.9623301639,3.675,-5.1395,6.3182343459,2.235,-0.1495,2.2399944754,1.44,-4.99,5.1936210874
2020-07-12 16:30:00,5.0575,0.979,5.1513830424,1.9075000000000002,-0.121,1.9113338929,3.15,1.1,3.3365401241,3.7375,-5.151,6.3640951635,1.9075000000000002,-0.121,1.9113338929,1.83,-5.03,5.3525507938
2020-07-12 17:00:00,5.077,0.9895,5.1725273561,1.857,-0.1105,1.8602847228,3.22,1.1,3.4027048065,3.757,-5.1805,6.3994241342,1.857,-0.1105,1.8602847228,1.9,-5.07,5.4143235958
2020-07-12 17:30:00,5.215,0.8925000000000001,5.2908204704,1.365,-0.0675,1.3666679369999999,3.85,0.96,3.9678835668,3.875,-5.0875,6.3951764049,1.365,-0.0675,1.3666679369999999,2.51,-5.02,5.6125306235
2020-07-12 18:00:00,5.1865,0.8310000000000001,5.2526510687,1.0865,-0.059000000000000004,1.0881007536,4.1,0.89,4.1954856691,3.8465,-5.019,6.3234423576,1.0865,-0.059000000000000004,1.0881007536,2.76,-4.96,5.6761959092000005
2020-07-12 18:30:00,5.2025,0.223,5.2072771436,1.0225,-0.067,1.0246927588,4.18,0.29,4.1900477324,3.9925,-4.537,6.0435440968,1.0225,-0.067,1.0246927588,2.9699999999999998,-4.47,5.3667308485
2020-07-12 19:00:00,5.3445,-0.089,5.3452409908,1.0745,-0.079,1.0774002274,4.27,-0.01,4.2700117096,4.1745,-4.229,5.9422967992,1.0745,-0.079,1.0774002274,3.1,-4.15,5.1800096525
2020-07-12 19:30:00,5.359,-0.17200000000000001,5.361759506,0.669,-0.042,0.6703170891,4.69,-0.13,4.6918013598,4.199,-4.242,5.9687657853000005,0.669,-0.042,0.6703170891,3.5300000000000002,-4.2,5.4864287109
2020-07-12 20:00:00,5.3575,0.0005,5.3575000233,0.3675,-0.029500000000000002,0.36868211240000004,4.99,0.03,4.9900901795,4.2175,-4.2795,6.0084462634,0.3675,-0.029500000000000002,0.36868211240000004,3.85,-4.25,5.7345444457
2020-07-12 20:30:00,5.439,-0.067,5.4394126521,0.299,-0.017,0.29948288770000003,5.14,-0.05,5.1402431849,4.289,-4.067,5.9106691669,0.299,-0.017,0.29948288770000003,3.99,-4.05,5.685296826
2020-07-12 21:00:00,5.4895,-0.0545,5.4897705325,0.1495,-0.0045000000000000005,0.1495677104,5.34,-0.05,5.3402340773,4.3495,-4.0545,5.9461853738,0.1495,-0.0045000000000000005,0.1495677104,4.2,-4.05,5.8345951016
2020-07-12 21:30:00,5.4005,-0.0575,5.4008060972,0.060500000000000005,-0.007500000000000001,0.060963103600000006,5.34,-0.05,5.3402340773,4.2605,-4.0575,5.8834655179,0.060500000000000005,-0.007500000000000001,0.060963103600000006,4.2,-4.05,5.8345951016
