Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-12 22:00:00,5.3135,-0.122,5.3149003989,0.0235,-0.002,0.0235849528,5.29,-0.12,5.2913608836,4.1735,-4.172,5.9011597377000005,0.0235,-0.002,0.0235849528,4.15,-4.17,5.8831454172
2020-07-12 22:30:00,5.378,0.011,5.3780112495,0.008,0.001,0.0080622577,5.37,0.01,5.3700093110000005,4.268,-4.249,6.022443441,0.008,0.001,0.0080622577,4.26,-4.25,6.0174828625
2020-07-12 23:00:00,5.3725,0.2725,5.3794063334,0.0025,-0.007500000000000001,0.0079056942,5.37,0.28,5.3772948589,4.2625,-4.1475,5.9473239781,0.0025,-0.007500000000000001,0.0079056942,4.26,-4.14,5.9403030226
2020-07-12 23:30:00,5.3555,0.367,5.3680601012,0.0555,-0.003,0.0555810219,5.3,0.37,5.3128993968,4.3155,-4.343,6.1225149449,0.0555,-0.003,0.0555810219,4.26,-4.34,6.081381422
2020-07-13 00:00:00,5.2125,0.6245,5.2497768048,0.07250000000000001,-0.0155,0.0741383841,5.14,0.64,5.1796911105,4.0425,-4.7355,6.226296371,0.07250000000000001,-0.0155,0.0741383841,3.9699999999999998,-4.72,6.1676008301
2020-07-13 00:30:00,5.0665,0.8190000000000001,5.1322688209,0.0565,-0.011,0.0575608374,5.01,0.8300000000000001,5.0782871128,3.8365,-4.731,6.0910666759,0.0565,-0.011,0.0575608374,3.7800000000000002,-4.72,6.047048867
2020-07-13 01:00:00,4.8105,0.098,4.8114981295,0.030500000000000003,-0.002,0.030565503400000003,4.78,0.1,4.7810459107,3.6505,-4.252,5.6040747898,0.030500000000000003,-0.002,0.030565503400000003,3.62,-4.25,5.5827323060000005
2020-07-13 01:30:00,4.785,0.095,4.7859429583,0.005,-0.005,0.007071067800000001,4.78,0.1,4.7810459107,3.625,-4.215,5.5593929525,0.005,-0.005,0.007071067800000001,3.62,-4.21,5.5523418483
2020-07-13 02:00:00,4.754,0.0945,4.7549391426,0.014,-0.0055000000000000005,0.015041609000000001,4.74,0.1,4.7410547350000005,3.594,-4.2155,5.5396097561,0.014,-0.0055000000000000005,0.015041609000000001,3.58,-4.21,5.5263459899
2020-07-13 02:30:00,4.783,0.1855,4.7865957893,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,4.74,0.19,4.7438064885,3.623,-4.1045,5.4747647666,0.043000000000000003,-0.0045000000000000005,0.043234823900000004,3.58,-4.1,5.443013871
2020-07-13 03:00:00,4.7525,0.1875,4.756197273,0.0125,-0.0025,0.012747548800000001,4.74,0.19,4.7438064885,3.5925000000000002,-4.1025,5.4531241046,0.0125,-0.0025,0.012747548800000001,3.58,-4.1,5.443013871
2020-07-13 03:30:00,4.8075,0.8825000000000001,4.8878279941,0.0675,-0.0175,0.06973162840000001,4.74,0.9,4.8246865183,3.5175,-4.7175,5.8845231328,0.0675,-0.0175,0.06973162840000001,3.45,-4.7,5.8303087397
2020-07-13 04:00:00,4.818,1.0525,4.9316204487,0.178,-0.0175,0.178858184,4.64,1.07,4.7617748792,3.498,-4.7475000000000005,5.8970128243,0.178,-0.0175,0.178858184,3.32,-4.73,5.7788666709
2020-07-13 04:30:00,4.8505,1.052,4.9632705195,0.1505,-0.018000000000000002,0.1515725899,4.7,1.07,4.8202593291,3.5404999999999998,-4.748,5.9227227058,0.1505,-0.018000000000000002,0.1515725899,3.39,-4.73,5.8193642264
2020-07-13 05:00:00,4.9275,1.0625,5.0407501922,0.0175,-0.007500000000000001,0.019039432800000002,4.91,1.07,5.0252363129,3.6075,-4.7375,5.9546588903,0.0175,-0.007500000000000001,0.019039432800000002,3.59,-4.73,5.9380973384
2020-07-13 05:30:00,5.3445,1.127,5.4620334355,0.0745,-0.013000000000000001,0.0756257231,5.27,1.1400000000000001,5.3918920612,4.0245,-4.663,6.1595591766,0.0745,-0.013000000000000001,0.0756257231,3.95,-4.65,6.1012293843
2020-07-13 06:00:00,5.7255,1.2345,5.857076105,0.10550000000000001,-0.0055000000000000005,0.1056432677,5.62,1.24,5.7551715874,4.3855,-4.5255,6.30180613,0.10550000000000001,-0.0055000000000000005,0.1056432677,4.28,-4.52,6.2248534119
2020-07-13 06:30:00,6.161,0.7945,6.2120166814,0.221,-0.0155,0.2215428852,5.94,0.81,5.994972894,5.021,-3.7855,6.2881198502,0.221,-0.0155,0.2215428852,4.8,-3.77,6.1035153805
2020-07-13 07:00:00,6.489,0.7765000000000001,6.5352944272,0.369,-0.0335,0.37051754340000004,6.12,0.81,6.1733702303,5.389,-3.5635,6.4606387649,0.369,-0.0335,0.37051754340000004,5.02,-3.5300000000000002,6.1368803149
2020-07-13 07:30:00,7.216,1.318,7.3353786542,0.41600000000000004,-0.042,0.4181148168,6.8,1.3599999999999999,6.9346665385,5.956,-3.572,6.9450068394,0.41600000000000004,-0.042,0.4181148168,5.54,-3.5300000000000002,6.5690562488
2020-07-13 08:00:00,7.7455,1.221,7.8411485925,0.6255000000000001,-0.049,0.6274163291,7.12,1.27,7.2323785852,6.4455,-3.159,7.1780046845,0.6255000000000001,-0.049,0.6274163291,5.82,-3.11,6.5988256531000005
2020-07-13 08:30:00,8.127,1.3945,8.2457722046,0.937,-0.0755,0.9400368344000001,7.19,1.47,7.3387328607,6.757,-2.9655,7.3791082964,0.937,-0.0755,0.9400368344000001,5.82,-2.89,6.4980381655
2020-07-13 09:00:00,8.3295,1.4675,8.4577849642,1.0195,-0.0825,1.0228325865,7.31,1.55,7.472523001,6.9995,-2.9325,7.5889759849,1.0195,-0.0825,1.0228325865,5.98,-2.85,6.6244169555
2020-07-13 09:30:00,8.395,1.474,8.5234207335,1.055,-0.076,1.0577338985,7.34,1.55,7.5018730994,7.035,-2.926,7.6192323104,1.055,-0.076,1.0577338985,5.98,-2.85,6.6244169555
2020-07-13 10:00:00,8.4355,2.2955,8.7422525987,1.2055,-0.0845,1.2084579016,7.23,2.38,7.6116555361,6.9355,-3.5845000000000002,7.8070353208,1.2055,-0.0845,1.2084579016,5.73,-3.5,6.7143800905
2020-07-13 10:30:00,8.4345,2.1975,8.7160654254,1.3045,-0.10250000000000001,1.3085207297,7.13,2.3,7.4917888385,6.8945,-3.8825000000000003,7.9125177093,1.3045,-0.10250000000000001,1.3085207297,5.59,-3.7800000000000002,6.7480737992
2020-07-13 11:00:00,8.6595,2.068,8.903008719,2.5695,-0.232,2.5799523736000003,6.09,2.3,6.5098463884,7.1995000000000005,-3.372,7.9500430345,2.5695,-0.232,2.5799523736000003,4.63,-3.14,5.5943274842
2020-07-13 11:30:00,8.5425,2.3810000000000002,8.8681152028,2.7925,-0.249,2.803579364,5.75,2.63,6.3229265376,6.9925,-3.5789999999999997,7.8552082881,2.7925,-0.249,2.803579364,4.2,-3.33,5.3599347011
2020-07-13 12:00:00,8.702,2.5985,9.0816852098,2.162,-0.18150000000000002,2.1696050908,6.54,2.7800000000000002,7.1063352018,7.172,-3.6615,8.05258755,2.162,-0.18150000000000002,2.1696050908,5.01,-3.48,6.1000409835
2020-07-13 12:30:00,8.767,2.6015,9.1448395967,2.297,-0.17850000000000002,2.3039251832,6.47,2.7800000000000002,7.0419670547,7.207,-3.6585,8.0824174137,2.297,-0.17850000000000002,2.3039251832,4.91,-3.48,6.0181807882
2020-07-13 13:00:00,9.363,2.7185,9.7496672379,1.423,-0.0915,1.4259387259,7.94,2.81,8.4225708664,7.793,-3.4515000000000002,8.5231274336,1.423,-0.0915,1.4259387259,6.37,-3.36,7.2018400427
2020-07-13 13:30:00,9.0445,2.552,9.3976424836,1.0245,-0.068,1.0267542306,8.02,2.62,8.4371085094,7.4845,-3.618,8.3131019632,1.0245,-0.068,1.0267542306,6.46,-3.55,7.3711668004
2020-07-13 14:00:00,9.2145,2.572,9.5667232765,0.8145,-0.048,0.8159131388,8.4,2.62,8.7991135917,7.6445,-3.678,8.4832814553,0.8145,-0.048,0.8159131388,6.83,-3.63,7.7347139572
2020-07-13 14:30:00,8.999,2.497,9.339004765,1.659,-0.123,1.6635534257,7.34,2.62,7.7935871074000005,7.409,-3.713,8.2873186255,1.659,-0.123,1.6635534257,5.75,-3.59,6.7786871885
2020-07-13 15:00:00,9.1545,2.645,9.528950375,0.8445,-0.045,0.8456980844,8.31,2.69,8.734540629,7.6045,-3.5949999999999998,8.4114472744,0.8445,-0.045,0.8456980844,6.76,-3.55,7.6354502159
2020-07-13 15:30:00,9.1595,2.624,9.5279492153,0.8495,-0.066,0.8520600038,8.31,2.69,8.734540629,7.6095,-3.536,8.390934766200001,0.8495,-0.066,0.8520600038,6.76,-3.47,7.5985853947
2020-07-13 16:00:00,8.9655,2.436,9.2905482212,0.9855,-0.064,0.9875759464,7.98,2.5,8.3624398354,7.4555,-3.534,8.2506748966,0.9855,-0.064,0.9875759464,6.47,-3.47,7.3417845242
2020-07-13 16:30:00,8.536,1.3295,8.6389158029,0.876,-0.060500000000000005,0.8780866985,7.66,1.3900000000000001,7.7850947329,7.216,-2.9505,7.7959031709,0.876,-0.060500000000000005,0.8780866985,6.34,-2.89,6.9676179574
2020-07-13 17:00:00,8.564,1.3315000000000001,8.6668903449,1.054,-0.0585,1.0556222099,7.51,1.3900000000000001,7.6375519638,7.214,-3.1385,7.8671454957,1.054,-0.0585,1.0556222099,6.16,-3.08,6.8870893707
2020-07-13 17:30:00,7.942,0.9425,7.9977290683,1.032,-0.0475,1.033092566,6.91,0.99,6.9805587169,6.572,-3.4675000000000002,7.4306621677,1.032,-0.0475,1.033092566,5.54,-3.42,6.5106067306
2020-07-13 18:00:00,7.8705,0.8395,7.9151456398,0.7605000000000001,-0.030500000000000003,0.7611113585,7.11,0.87,7.1630300851,6.5205,-3.6405000000000003,7.4679421864,0.7605000000000001,-0.030500000000000003,0.7611113585,5.76,-3.61,6.7977716937
2020-07-13 18:30:00,7.871,0.7645000000000001,7.9080402914,0.661,-0.025500000000000002,0.6614916855,7.21,0.79,7.2531510394,6.491,-3.6955,7.4692570748,0.661,-0.025500000000000002,0.6614916855,5.83,-3.67,6.8889621860000005
2020-07-13 19:00:00,7.939,0.531,7.9567381508,0.47900000000000004,-0.019,0.4793766786,7.46,0.55,7.4802473221,6.559,-3.3890000000000002,7.3828044807,0.47900000000000004,-0.019,0.4793766786,6.08,-3.37,6.9514962418
2020-07-13 19:30:00,7.934,0.5215000000000001,7.9511205657,0.514,-0.0285,0.5147895201,7.42,0.55,7.4403561743,6.594,-3.3985,7.4182638299,0.514,-0.0285,0.5147895201,6.08,-3.37,6.9514962418
2020-07-13 20:00:00,7.7355,0.5225000000000001,7.7531262404,0.3755,-0.0275,0.37650564400000003,7.36,0.55,7.3805216618,6.3955,-3.4375,7.2607731338,0.3755,-0.0275,0.37650564400000003,6.02,-3.41,6.9187065265
2020-07-13 20:30:00,7.7985,0.8985000000000001,7.8500894581,0.1385,-0.0115,0.1389766167,7.66,0.91,7.7138641419,6.4685,-3.4915000000000003,7.3506506175,0.1385,-0.0115,0.1389766167,6.33,-3.48,7.2235240707
2020-07-13 21:00:00,7.608,0.764,7.6462644474,0.098,-0.016,0.09929753270000001,7.51,0.78,7.5503973405,6.298,-3.646,7.2772329906,0.098,-0.016,0.09929753270000001,6.2,-3.63,7.1844902394
2020-07-13 21:30:00,7.596,0.715,7.6295767248,0.016,-0.015,0.0219317122,7.58,0.73,7.615070584,6.296,-3.565,7.235249892,0.016,-0.015,0.0219317122,6.28,-3.55,7.2139378983
2020-07-13 22:00:00,7.2885,0.6555000000000001,7.3179172242,0.0085,-0.0045000000000000005,0.009617692,7.28,0.66,7.3098563597,5.9785,-3.7745,7.0703120511,0.0085,-0.0045000000000000005,0.009617692,5.97,-3.77,7.0607223427
2020-07-13 22:30:00,6.843,0.367,6.8528343041,0.013000000000000001,-0.003,0.013341664100000001,6.83,0.37,6.8400146199,5.523,-3.773,6.6887261867,0.013000000000000001,-0.003,0.013341664100000001,5.51,-3.77,6.6763013713
2020-07-13 23:00:00,6.788,0.28500000000000003,6.7939803503,0.018000000000000002,-0.005,0.018681541700000002,6.77,0.29,6.7762083793,5.448,-3.535,6.4943767214,0.018000000000000002,-0.005,0.018681541700000002,5.43,-3.5300000000000002,6.4765577277
2020-07-13 23:30:00,6.7775,0.6165,6.8054815039,0.007500000000000001,-0.0035,0.0082764727,6.77,0.62,6.7983306775,5.4975,-3.5335,6.5351456372,0.007500000000000001,-0.0035,0.0082764727,5.49,-3.5300000000000002,6.5269441548
2020-07-14 00:00:00,6.536,0.512,6.5560231848,0.016,-0.008,0.0178885438,6.52,0.52,6.5407033261,5.216,-3.668,6.3765884296,0.016,-0.008,0.0178885438,5.2,-3.66,6.3588992758
2020-07-14 00:30:00,6.3705,0.6980000000000001,6.408624989,0.0105,-0.002,0.0106887792,6.36,0.7000000000000001,6.3984060515,5.0905,-3.612,6.2417733257,0.0105,-0.002,0.0106887792,5.08,-3.61,6.232054236
2020-07-14 01:00:00,6.0975,0.5955,6.1265101404,0.0275,-0.0045000000000000005,0.0278657496,6.07,0.6000000000000001,6.0995819529,4.8175,-3.8045,6.1386094924,0.0275,-0.0045000000000000005,0.0278657496,4.79,-3.8,6.1142538384
2020-07-14 01:30:00,6.02,0.5995,6.0497768761,0.0,-0.0005,0.0005,6.02,0.6000000000000001,6.0498264438,4.75,-3.8905000000000003,6.1399096288,0.0,-0.0005,0.0005,4.75,-3.89,6.1395928204
2020-07-14 02:00:00,5.922,0.35650000000000004,5.9327208134,0.002,-0.0035,0.0040311289,5.92,0.36,5.9309358452000005,4.652,-3.7835,5.9963302319,0.002,-0.0035,0.0040311289,4.65,-3.7800000000000002,5.9925704001
2020-07-14 02:30:00,5.84,0.29050000000000004,5.8472207287,0.0,0.0005,0.0005,5.84,0.29,5.8471959092,4.58,-3.9295,6.0346806254,0.0,0.0005,0.0005,4.58,-3.93,6.0350062137
2020-07-14 03:00:00,5.78,0.45,5.7974908366,0.0,0.0,0.0,5.78,0.45,5.7974908366,4.52,-4.04,6.0623427815,0.0,0.0,0.0,4.52,-4.04,6.0623427815
2020-07-14 03:30:00,5.87,0.5,5.8912562328,0.0,0.0,0.0,5.87,0.5,5.8912562328,4.62,-3.8200000000000003,5.9947310198,0.0,0.0,0.0,4.62,-3.8200000000000003,5.9947310198
2020-07-14 04:00:00,5.9405,0.6875,5.9801502071,0.0005,-0.0025,0.0025495098,5.94,0.6900000000000001,5.9799414713,4.6805,-3.7425,5.9927778617000005,0.0005,-0.0025,0.0025495098,4.68,-3.74,5.9908263203
2020-07-14 04:30:00,5.814,0.5435,5.8393482727,0.004,-0.006500000000000001,0.0076321688,5.8100000000000005,0.55,5.8359746401,4.574,-3.8965,6.0086760813,0.004,-0.006500000000000001,0.0076321688,4.57,-3.89,6.0014164995
2020-07-14 05:00:00,5.877,0.6115,5.9087275491,0.027,-0.0085,0.028306359700000002,5.85,0.62,5.8827629563,4.5969999999999995,-3.8585000000000003,6.0017023627,0.027,-0.0085,0.028306359700000002,4.57,-3.85,5.9755669187
2020-07-14 05:30:00,6.1995000000000005,0.802,6.2511602323,0.0395,-0.008,0.0403019851,6.16,0.81,6.2130266376,4.9595,-3.658,6.1625972,0.0395,-0.008,0.0403019851,4.92,-3.65,6.1260835776
2020-07-14 06:00:00,6.5344999999999995,0.6135,6.5632364349,0.0745,-0.006500000000000001,0.0747830195,6.46,0.62,6.4896841217,5.2745,-3.3365,6.2412004054,0.0745,-0.006500000000000001,0.0747830195,5.2,-3.33,6.1748603223
2020-07-14 06:30:00,6.962,0.803,7.0081561769,0.272,-0.017,0.2725307322,6.69,0.8200000000000001,6.7400667652,5.682,-3.117,6.4808034224,0.272,-0.017,0.2725307322,5.41,-3.1,6.2352305491
2020-07-14 07:00:00,7.2765,1.2115,7.3766648629,0.4365,-0.0285,0.43742942290000003,6.84,1.24,6.9514890491,5.9565,-3.1285,6.7281055655,0.4365,-0.0285,0.43742942290000003,5.52,-3.1,6.3309083077
2020-07-14 07:30:00,7.8315,1.7530000000000001,8.0252975802,0.5715,-0.037,0.5726964728,7.26,1.79,7.4774126541,6.4415,-3.137,7.1647533977,0.5715,-0.037,0.5726964728,5.87,-3.1,6.6382904426
2020-07-14 08:00:00,8.184,1.295,8.285824099,0.834,-0.065,0.8365291388,7.35,1.3599999999999999,7.4747642103,6.854,-2.575,7.321744396,0.834,-0.065,0.8365291388,6.02,-2.51,6.5223078738
2020-07-14 08:30:00,8.5315,2.084,8.7823429818,0.9815,-0.076,0.9844380377,7.55,2.16,7.8529039215,7.0015,-3.136,7.6717337187,0.9815,-0.076,0.9844380377,6.02,-3.06,6.7530733743999996
2020-07-14 09:00:00,9.0235,2.076,9.2592293551,1.1035,-0.084,1.1066924821,7.92,2.16,8.2092630607,7.6135,-2.734,8.0895079115,1.1035,-0.084,1.1066924821,6.51,-2.65,7.0286983148
2020-07-14 09:30:00,9.0855,2.657,9.4660424281,1.2555,-0.093,1.2589397325,7.83,2.75,8.2988794424,7.5455,-3.283,8.2287702149,1.2555,-0.093,1.2589397325,6.29,-3.19,7.052673252
2020-07-14 10:00:00,9.0445,1.9580000000000002,9.2540123325,1.3145,-0.10200000000000001,1.3184514591,7.73,2.06,7.999781247,7.7145,-2.742,8.1873117841,1.3145,-0.10200000000000001,1.3184514591,6.4,-2.64,6.9231206836
2020-07-14 10:30:00,8.762,1.6445,8.9149887409,1.832,-0.14550000000000002,1.8377688239,6.93,1.79,7.1574436777,7.422,-2.8455,7.9487706125,1.832,-0.14550000000000002,1.8377688239,5.59,-2.7,6.2079062493
2020-07-14 11:00:00,9.0475,2.56,9.4027047306,1.9075000000000002,-0.16,1.9141985921,7.14,2.7199999999999998,7.6405497184,7.4975,-3.33,8.2037434291,1.9075000000000002,-0.16,1.9141985921,5.59,-3.17,6.4262741927
2020-07-14 11:30:00,8.934,1.7665000000000002,9.1069686642,2.184,-0.1835,2.1916952913,6.75,1.9500000000000002,7.0260230572,7.604,-2.6135,8.0405968839,2.184,-0.1835,2.1916952913,5.42,-2.43,5.9398063942
2020-07-14 12:00:00,9.098,1.7375,9.2624246421,2.448,-0.21250000000000002,2.457205781,6.65,1.9500000000000002,6.930007215,7.758,-2.5025,8.1516299137,2.448,-0.21250000000000002,2.457205781,5.31,-2.29,5.7827502108
2020-07-14 12:30:00,9.2675,1.7925,9.4392591076,2.6175,-0.2275,2.6273679796,6.65,2.02,6.9500287769,7.9275,-2.5175,8.3176356316,2.6175,-0.2275,2.6273679796,5.31,-2.29,5.7827502108
2020-07-14 13:00:00,9.172,1.841,9.3549380009,3.472,-0.319,3.486623725,5.7,2.16,6.0955393527,7.792,-2.539,8.195229405,3.472,-0.319,3.486623725,4.32,-2.22,4.8570361333
2020-07-14 13:30:00,9.2405,1.8085,9.4158118344,3.8405,-0.35150000000000003,3.8565518926,5.4,2.16,5.8159779917000005,7.8705,-2.5015,8.258466716000001,3.8405,-0.35150000000000003,3.8565518926,4.03,-2.15,4.5676470967
2020-07-14 14:00:00,8.837,1.4225,8.9507583617,3.847,-0.3175,3.8600796948,4.99,1.74,5.2846664985,7.467,-2.6175,7.9124835071,3.847,-0.3175,3.8600796948,3.62,-2.3,4.2888693149
2020-07-14 14:30:00,8.7105,1.365,8.8168041404,2.7505,-0.225,2.7596875276,5.96,1.5899999999999999,6.168443888,7.3905,-2.755,7.887300885,2.7505,-0.225,2.7596875276,4.64,-2.5300000000000002,5.2849314092
2020-07-14 15:00:00,8.8985,1.63,9.0465574806,1.4785,-0.1,1.4818779471,7.42,1.73,7.6190091219,7.5885,-2.83,8.0990266236,1.4785,-0.1,1.4818779471,6.11,-2.73,6.6921595916
2020-07-14 15:30:00,8.9,1.691,9.0592207722,2.01,-0.149,2.0155150706,6.89,1.8399999999999999,7.1314584764,7.5600000000000005,-2.779,8.0545912994,2.01,-0.149,2.0155150706,5.55,-2.63,6.1416121662
2020-07-14 16:00:00,8.664,1.728,8.8346409095,1.854,-0.14200000000000002,1.8594300202,6.8100000000000005,1.87,7.062081846,7.354,-2.902,7.9058788253,1.854,-0.14200000000000002,1.8594300202,5.5,-2.76,6.1536655743
2020-07-14 16:30:00,8.594,1.468,8.7184780782,1.9340000000000002,-0.14200000000000002,1.9392060231000001,6.66,1.6099999999999999,6.8518391692,7.224,-3.062,7.846146825,1.9340000000000002,-0.14200000000000002,1.9392060231000001,5.29,-2.92,6.0423919105
2020-07-14 17:00:00,8.3285,1.0315,8.3921334892,1.3185,-0.08850000000000001,1.3214667987,7.01,1.12,7.0989083668,6.9585,-3.0085,7.5810154003,1.3185,-0.08850000000000001,1.3214667987,5.64,-2.92,6.3510629032
2020-07-14 17:30:00,8.2775,0.9185000000000001,8.3283040591,1.4175,-0.1115,1.421878511,6.86,1.03,6.9368941177,6.8975,-3.1615,7.5875284843,1.4175,-0.1115,1.421878511,5.48,-3.05,6.2715946935
2020-07-14 18:00:00,8.2975,0.9245000000000001,8.3488446207,1.3275000000000001,-0.10550000000000001,1.331685586,6.97,1.03,7.0456937203,6.9275,-3.1555,7.6123213608,1.3275000000000001,-0.10550000000000001,1.331685586,5.6,-3.05,6.3767154555
2020-07-14 18:30:00,8.178,0.807,8.2177206694,1.418,-0.093,1.4210464454,6.76,0.9,6.8196480848,6.788,-3.143,7.4803337492,1.418,-0.093,1.4210464454,5.37,-3.05,6.1757104854
2020-07-14 19:00:00,8.141,0.7405,8.174608324,0.801,-0.0495,0.8025280369000001,7.34,0.79,7.3823912115,6.771,-3.1495,7.467649647,0.801,-0.0495,0.8025280369000001,5.97,-3.1,6.7268789197
2020-07-14 19:30:00,8.193,0.9065000000000001,8.242996497,0.5730000000000001,-0.043500000000000004,0.5746488058,7.62,0.9500000000000001,7.6789908191,6.813,-3.1435,7.5032367182,0.5730000000000001,-0.043500000000000004,0.5746488058,6.24,-3.1,6.9676107813
2020-07-14 20:00:00,8.0375,0.917,8.0896412312,0.2675,-0.033,0.2695278279,7.77,0.9500000000000001,7.8278604995,6.7075,-3.253,7.4547008827,0.2675,-0.033,0.2695278279,6.44,-3.22,7.2001388875
2020-07-14 20:30:00,7.7385,0.6960000000000001,7.7697360476,0.23850000000000002,-0.014,0.2389105481,7.5,0.71,7.5335317083,6.4085,-3.4939999999999998,7.2991032497,0.23850000000000002,-0.014,0.2389105481,6.17,-3.48,7.0837348906
2020-07-14 21:00:00,7.6955,0.6865,7.7260599596,0.23550000000000001,-0.0235,0.2366696009,7.46,0.71,7.4937106963,6.3655,-3.5035,7.2659550301,0.23550000000000001,-0.0235,0.2366696009,6.13,-3.48,7.0489219034
2020-07-14 21:30:00,7.6335,0.684,7.6640836536,0.2235,-0.026000000000000002,0.22500722210000001,7.41,0.71,7.4439371303,6.3135,-3.5060000000000002,7.2216561985,0.2235,-0.026000000000000002,0.22500722210000001,6.09,-3.48,7.014164241
2020-07-14 22:00:00,7.4135,0.48150000000000004,7.4291200354,0.07350000000000001,-0.0285,0.0788321001,7.34,0.51,7.3576966504,6.1035,-3.5484999999999998,7.060068307,0.07350000000000001,-0.0285,0.0788321001,6.03,-3.52,6.9822131162000005
2020-07-14 22:30:00,7.2725,0.494,7.28925869,0.3325,-0.016,0.3328847398,6.94,0.51,6.9587139616,5.9625,-3.386,6.8568507531,0.3325,-0.016,0.3328847398,5.63,-3.37,6.5615394535
2020-07-14 23:00:00,7.173,0.796,7.217031592,0.183,-0.014,0.1835347379,6.99,0.81,7.0367748294,5.893,-3.634,6.923395482,0.183,-0.014,0.1835347379,5.71,-3.62,6.7608061649
2020-07-14 23:30:00,6.8765,0.757,6.9180417207,0.1365,-0.023,0.13842416700000001,6.74,0.78,6.7849834193,5.5965,-3.643,6.6777437245,0.1365,-0.023,0.13842416700000001,5.46,-3.62,6.5510304533
2020-07-15 00:00:00,6.6525,0.903,6.7135061816,0.3025,-0.027,0.30370256830000003,6.35,0.93,6.4177410356,5.3525,-3.857,6.5974014013,0.3025,-0.027,0.30370256830000003,5.05,-3.83,6.3380911953
2020-07-15 00:30:00,6.2325,0.963,6.3064590104,0.2225,-0.017,0.22314849320000002,6.01,0.98,6.0893759943,4.8425,-4.1370000000000005,6.3690325207,0.2225,-0.017,0.22314849320000002,4.62,-4.12,6.1902180899
2020-07-15 01:00:00,6.288,0.765,6.3343641354,0.098,-0.005,0.0981274681,6.19,0.77,6.2377079124,4.998,-3.735,6.239409347,0.098,-0.005,0.0981274681,4.9,-3.73,6.1581571919
2020-07-15 01:30:00,6.177,0.753,6.222727537,0.047,-0.017,0.049979996000000006,6.13,0.77,6.1781712505,4.877,-3.747,6.1502144678,0.047,-0.017,0.049979996000000006,4.83,-3.73,6.1026060007
2020-07-15 02:00:00,6.024,0.7515000000000001,6.0706942148,0.224,-0.018500000000000003,0.2247626526,5.8,0.77,5.8508888214,4.7940000000000005,-3.9285,6.198027771,0.224,-0.018500000000000003,0.2247626526,4.57,-3.91,6.0143993881
2020-07-15 02:30:00,6.0995,1.674,6.3250435769,0.2995,-0.016,0.2999270745,5.8,1.69,6.0412002119,4.6495,-4.606,6.5446990955,0.2995,-0.016,0.2999270745,4.35,-4.59,6.3238121414
2020-07-15 03:00:00,6.1155,1.686,6.3436532259,0.23550000000000001,-0.004,0.23553396780000002,5.88,1.69,6.118047074,4.6655,-4.594,6.5476504374,0.23550000000000001,-0.004,0.23553396780000002,4.43,-4.59,6.3791065205
2020-07-15 03:30:00,6.0885,1.736,6.3311553645,0.1585,-0.004,0.15855046520000002,5.93,1.74,6.1800080906,4.6385000000000005,-4.594,6.5284391894,0.1585,-0.004,0.15855046520000002,4.48,-4.59,6.4139301524
2020-07-15 04:00:00,6.1335,1.7315,6.3732185354,0.1635,-0.0085,0.16372079890000002,5.97,1.74,6.2184001158,4.6835,-4.5585,6.5356785799,0.1635,-0.0085,0.16372079890000002,4.52,-4.55,6.4134935877
2020-07-15 04:30:00,5.977,1.677,6.2078062148,0.34700000000000003,-0.003,0.3470129681,5.63,1.6800000000000002,5.8753127576,4.537,-4.623,6.4773835767,0.34700000000000003,-0.003,0.3470129681,4.19,-4.62,6.2370265351
2020-07-15 05:00:00,6.136,1.7365,6.3769842598,0.386,-0.0035,0.3860158675,5.75,1.74,6.0075036413,4.696,-4.5735,6.5550986453,0.386,-0.0035,0.3860158675,4.31,-4.57,6.2817991054
2020-07-15 05:30:00,6.228,1.7875,6.4794398099,0.308,-0.0025,0.30801014590000003,5.92,1.79,6.1846988609,4.788,-4.4925,6.5656302249,0.308,-0.0025,0.30801014590000003,4.48,-4.49,6.3427517688
2020-07-15 06:00:00,6.5305,1.8325,6.7827344412,0.2605,-0.007500000000000001,0.2606079431,6.27,1.8399999999999999,6.5344089251,5.0905,-4.4975,6.7926943476,0.2605,-0.007500000000000001,0.2606079431,4.83,-4.49,6.5946190185999995
2020-07-15 06:30:00,6.7685,0.9635,6.8367334671,0.2985,-0.006500000000000001,0.2985707621,6.47,0.97,6.5423084611,5.4785,-3.5065,6.5045756587,0.2985,-0.006500000000000001,0.2985707621,5.18,-3.5,6.2515917973
2020-07-15 07:00:00,7.23,1.211,7.330717632,0.25,-0.019,0.2507209604,6.98,1.23,7.0875454143,5.94,-3.269,6.780115117,0.25,-0.019,0.2507209604,5.69,-3.25,6.5527551457
2020-07-15 07:30:00,7.8015,2.111,8.0820618192,0.3215,-0.029,0.3228052819,7.48,2.14,7.7801028271,6.3215,-3.609,7.2791650105,0.3215,-0.029,0.3228052819,6.0,-3.58,6.9868734066
2020-07-15 08:00:00,8.053,2.379,8.3970500773,0.273,-0.021,0.27380650100000004,7.78,2.4,8.1417688496,6.493,-3.751,7.4986032033,0.273,-0.021,0.27380650100000004,6.22,-3.73,7.2526753684
2020-07-15 08:30:00,10.11,2.5869999999999997,10.4357399833,0.23,-0.023,0.2311471393,9.88,2.61,10.2189285153,4.84,-3.943,6.2428238002,0.23,-0.023,0.2311471393,4.61,-3.92,6.0513221696
2020-07-15 09:00:00,9.3745,2.468,9.693929763,0.5145000000000001,-0.032,0.5154941804000001,8.86,2.5,9.2059545947,6.4345,-3.662,7.4035825281,0.5145000000000001,-0.032,0.5154941804000001,5.92,-3.63,6.9442998207
2020-07-15 09:30:00,9.0915,2.3425000000000002,9.3884332292,0.5115000000000001,-0.0275,0.5122387139,8.58,2.37,8.9013088925,7.5515,-3.3575,8.2642578917,0.5115000000000001,-0.0275,0.5122387139,7.04,-3.33,7.7878430904
2020-07-15 10:00:00,9.101,2.3890000000000002,9.4093316447,0.9410000000000001,-0.051000000000000004,0.942381027,8.16,2.44,8.5169947752,7.541,-3.321,8.2398860429,0.9410000000000001,-0.051000000000000004,0.942381027,6.6,-3.27,7.3656567935
2020-07-15 10:30:00,8.987,2.287,9.2734318351,1.357,-0.083,1.3595359502,7.63,2.37,7.9896057475,7.447,-3.453,8.2085941549,1.357,-0.083,1.3595359502,6.09,-3.37,6.9602442486000005
2020-07-15 11:00:00,9.2165,2.681,9.598522451400001,1.4665,-0.069,1.4681223553,7.75,2.75,8.2234421017,7.6665,-3.269,8.3343615982,1.4665,-0.069,1.4681223553,6.2,-3.2,6.977105417
2020-07-15 11:30:00,9.385,2.8445,9.8066000862,1.815,-0.10550000000000001,1.818063599,7.57,2.95,8.1244938304,7.825,-3.3055,8.4945250162,1.815,-0.10550000000000001,1.818063599,6.01,-3.2,6.8088251556
2020-07-15 12:00:00,9.679,2.858,10.0921357997,1.5390000000000001,-0.092,1.5417473852999999,8.14,2.95,8.6580656038,8.099,-3.222,8.7163687967,1.5390000000000001,-0.092,1.5417473852999999,6.5600000000000005,-3.13,7.268459259
2020-07-15 12:30:00,9.273,2.6654999999999998,9.6484931077,1.783,-0.0945,1.7855025203000001,7.49,2.76,7.9823367506,7.713,-3.3745,8.4188846797,1.783,-0.0945,1.7855025203000001,5.93,-3.2800000000000002,6.7766732251
2020-07-15 13:00:00,9.282,2.667,9.6575572999,2.262,-0.163,2.2678652958,7.02,2.83,7.5689695468,7.702,-3.3529999999999998,8.4002031523,2.262,-0.163,2.2678652958,5.44,-3.19,6.3063222246
2020-07-15 13:30:00,9.2055,2.491,9.5365775439,1.2755,-0.059000000000000004,1.2768638338,7.93,2.55,8.3299099635,7.6555,-3.539,8.4339315417,1.2755,-0.059000000000000004,1.2768638338,6.38,-3.48,7.26737917
2020-07-15 14:00:00,9.089,2.557,9.4418308606,1.549,-0.083,1.5512220989,7.54,2.64,7.988817184,7.549,-3.563,8.3475966601,1.549,-0.083,1.5512220989,6.0,-3.48,6.936166088
2020-07-15 14:30:00,9.1605,2.627,9.5297371029,1.4905,-0.073,1.4922865844,7.67,2.7,8.131352901,7.6205,-3.463,8.3704473745,1.4905,-0.073,1.4922865844,6.13,-3.39,7.0049268376
2020-07-15 15:00:00,11.0725,2.9695,11.463777148,2.1225,-0.1105,2.1253744376,8.95,3.08,9.465141309,5.8325,-3.8505000000000003,6.9888773419,2.1225,-0.1105,2.1253744376,3.71,-3.74,5.2679882308
2020-07-15 15:30:00,11.11,3.1115,11.537483792,1.54,-0.0585,1.5411107196,9.57,3.17,10.0813590354,5.72,-3.9285,6.93912907,1.54,-0.0585,1.5411107196,4.18,-3.87,5.6964287058
2020-07-15 16:00:00,9.273,2.569,9.6222809146,1.403,-0.07100000000000001,1.4047953588,7.87,2.64,8.3009939164,7.743,-3.581,8.5309794279,1.403,-0.07100000000000001,1.4047953588,6.34,-3.51,7.246771695
2020-07-15 16:30:00,8.911,2.419,9.2334978204,1.7810000000000001,-0.081,1.7828409912,7.13,2.5,7.5555873365,7.391,-3.811,8.3156840969,1.7810000000000001,-0.081,1.7828409912,5.61,-3.73,6.7368390214
2020-07-15 17:00:00,8.7555,2.3345000000000002,9.061383476,1.8455,-0.0855,1.8474794991999999,6.91,2.42,7.3215094072,7.2155,-3.8855,8.1951540864,1.8455,-0.0855,1.8474794991999999,5.37,-3.8,6.5785180702
2020-07-15 17:30:00,8.4285,2.173,8.704110595,2.2485,-0.107,2.2510444798,6.18,2.2800000000000002,6.5871693465,6.8885000000000005,-4.087,8.0096817196,2.2485,-0.107,2.2510444798,4.64,-3.98,6.1131006862
2020-07-15 18:00:00,8.0975,1.0205,8.1615517213,1.7475,-0.0695,1.7488814997,6.35,1.09,6.4428720304,6.6975,-3.6295,7.617727778,1.7475,-0.0695,1.7488814997,4.95,-3.56,6.0972206783
2020-07-15 18:30:00,8.1135,1.0105,8.176184470799999,1.5835,-0.0795,1.5854944024000002,6.53,1.09,6.6203474229,6.7235,-3.2795,7.480679949,1.5835,-0.0795,1.5854944024000002,5.14,-3.2,6.0547171693
2020-07-15 19:00:00,8.0475,0.985,8.1075570457,1.4675,-0.045,1.4681897868,6.58,1.03,6.6601276264,6.6675,-3.285,7.432817854,1.4675,-0.045,1.4681897868,5.2,-3.24,6.1267936149
2020-07-15 19:30:00,7.9845,0.9375,8.0393498804,0.8645,-0.052500000000000005,0.8660926625,7.12,0.99,7.1884977568,6.6345,-3.3625,7.4379430288,0.8645,-0.052500000000000005,0.8660926625,5.77,-3.31,6.6519921828
2020-07-15 20:00:00,7.7075,0.7645000000000001,7.7453222335,0.3675,-0.025500000000000002,0.36838363160000004,7.34,0.79,7.3823912115,6.3875,-3.3955,7.2339184748,0.3675,-0.025500000000000002,0.36838363160000004,6.02,-3.37,6.8990796488
2020-07-15 20:30:00,7.353,0.4315,7.3656500901,0.273,-0.018500000000000003,0.2736261135,7.08,0.45,7.0942864335,6.043,-3.4685,6.9676639737,0.273,-0.018500000000000003,0.2736261135,5.77,-3.45,6.7227524125
2020-07-15 21:00:00,7.3145,0.516,7.3326779726,0.23450000000000001,-0.004,0.23453411270000002,7.08,0.52,7.0990703617,5.9445,-3.384,6.8402146348,0.23450000000000001,-0.004,0.23453411270000002,5.71,-3.38,6.6353975013
2020-07-15 21:30:00,7.399,0.62,7.4249310435,0.089,-0.01,0.0895600357,7.31,0.63,7.3370975188,6.059,-3.42,6.9575772364,0.089,-0.01,0.0895600357,5.97,-3.41,6.8752454501999996
2020-07-15 22:00:00,7.221,0.559,7.242604642,0.211,-0.001,0.2110023697,7.01,0.56,7.0323324722,5.881,-3.471,6.8289092833,0.211,-0.001,0.2110023697,5.67,-3.47,6.6475408987
2020-07-15 22:30:00,7.128,0.457,7.142634878,0.078,-0.003,0.07805767100000001,7.05,0.46,7.0649911536,5.818,-3.613,6.8485686826,0.078,-0.003,0.07805767100000001,5.74,-3.61,6.7808332821
2020-07-15 23:00:00,6.9125,0.4595,6.9277555168,0.0025,-0.0005,0.0025495098,6.91,0.46,6.9252942176,5.6325,-3.6805,6.7283829038,0.0025,-0.0005,0.0025495098,5.63,-3.68,6.7260166518
2020-07-15 23:30:00,6.676,0.458,6.6916918638,0.08600000000000001,-0.002,0.0860232527,6.59,0.46,6.6060351194999996,5.416,-3.732,6.5773003580000005,0.08600000000000001,-0.002,0.0860232527,5.33,-3.73,6.5055207324
2020-07-16 00:00:00,6.374,0.379,6.3852577865,0.234,-0.001,0.2340021367,6.14,0.38,6.1517477191,5.114,-3.781,6.3599494495,0.234,-0.001,0.2340021367,4.88,-3.7800000000000002,6.1727465524
2020-07-16 00:30:00,6.2235,0.7495,6.2684689119,0.24350000000000002,-0.0005,0.2435005133,5.98,0.75,6.0268482642,4.9035,-4.1105,6.3984781394,0.24350000000000002,-0.0005,0.2435005133,4.66,-4.11,6.2135094753
2020-07-16 01:00:00,6.2535,1.48,6.4262479138,0.2735,0.0,0.2735,5.98,1.48,6.1604220635,4.8135,-4.59,6.6511564596,0.2735,0.0,0.2735,4.54,-4.59,6.4559817224
2020-07-16 01:30:00,6.0845,0.5495,6.1092626806,0.1945,-0.0005,0.1945006427,5.89,0.55,5.9156233822,4.7845,-3.7705,6.0916426767,0.1945,-0.0005,0.1945006427,4.59,-3.77,5.9397811407
2020-07-16 02:00:00,6.006,0.6185,6.0377626858,0.156,-0.0015,0.1560072114,5.85,0.62,5.8827629563,4.746,-3.7715,6.0620729334,0.156,-0.0015,0.1560072114,4.59,-3.77,5.9397811407
2020-07-16 02:30:00,5.9405,0.669,5.9780516266,0.2505,-0.001,0.250501996,5.69,0.67,5.7293106043,4.6705,-3.851,6.0534098862,0.2505,-0.001,0.250501996,4.42,-3.85,5.8616465264
2020-07-16 03:00:00,5.8545,0.671,5.8928271017,0.41450000000000004,0.001,0.41450120630000004,5.44,0.67,5.4811039034,4.5945,-3.849,5.9936826117,0.41450000000000004,0.001,0.41450120630000004,4.18,-3.85,5.6828601954
2020-07-16 03:30:00,5.8275,0.7355,5.8737310544,0.8875000000000001,0.0055000000000000005,0.8875170421,4.94,0.73,4.9936459626000005,4.5775,-3.8445,5.9777660125,0.8875000000000001,0.0055000000000000005,0.8875170421,3.69,-3.85,5.3327853885
2020-07-16 04:00:00,5.822,0.7355,5.8682743843,0.812,0.0055000000000000005,0.8120186266,5.01,0.73,5.0629043048,4.572,-3.8445,5.9735554110999995,0.812,0.0055000000000000005,0.8120186266,3.76,-3.85,5.38145891
2020-07-16 04:30:00,5.906,0.7285,5.9507603086,0.136,-0.0015,0.1360082718,5.77,0.73,5.8159951857,4.646,-3.7315,5.9589771144,0.136,-0.0015,0.1360082718,4.51,-3.73,5.852606257
2020-07-16 05:00:00,5.925,0.649,5.9604384067,0.005,-0.001,0.0050990195,5.92,0.65,5.955577218,4.6850000000000005,-3.771,6.0141222136,0.005,-0.001,0.0050990195,4.68,-3.77,6.0096006523
2020-07-16 05:30:00,6.133,0.529,6.155772088,0.003,-0.001,0.0031622777,6.13,0.53,6.1528692494,4.893,-3.421,5.970317412,0.003,-0.001,0.0031622777,4.89,-3.42,5.9672858152
2020-07-16 06:00:00,6.384,0.5945,6.4116211873,0.424,-0.0055000000000000005,0.42403567070000003,5.96,0.6000000000000001,5.9901252074,5.134,-3.3355,6.1223783165,0.424,-0.0055000000000000005,0.42403567070000003,4.71,-3.33,5.7682753055
2020-07-16 06:30:00,6.91,0.791,6.955126239,0.47000000000000003,-0.009000000000000001,0.4700861623,6.44,0.8,6.4894992103,5.66,-3.149,6.4770209973,0.47000000000000003,-0.009000000000000001,0.4700861623,5.19,-3.14,6.0659459279
2020-07-16 07:00:00,7.091,0.8270000000000001,7.1390622634,0.321,-0.023,0.3218229327,6.77,0.85,6.8231517644,5.811,-3.023,6.5502862533,0.321,-0.023,0.3218229327,5.49,-3.0,6.2562049199
2020-07-16 07:30:00,7.645,1.846,7.8647149344,0.325,-0.024,0.32588494900000003,7.32,1.87,7.5550843807,6.215,-3.404,7.0861442971,0.325,-0.024,0.32588494900000003,5.89,-3.38,6.7909130461
2020-07-16 08:00:00,8.044,2.3025,8.367045013,0.534,-0.0375,0.5353150941,7.51,2.34,7.8661108561,6.494,-3.7175000000000002,7.4827696911,0.534,-0.0375,0.5353150941,5.96,-3.68,7.0045699368
2020-07-16 08:30:00,8.3205,1.259,8.4152124899,0.8105,-0.061,0.8127922551000001,7.51,1.32,7.6251229498,7.0005,-2.581,7.4611367264,0.8105,-0.061,0.8127922551000001,6.19,-2.52,6.683300083
2020-07-16 09:00:00,8.408,1.278,8.5045721821,1.098,-0.082,1.1010576733,7.31,1.3599999999999999,7.4354354277,7.068,-2.472,7.4878173055,1.098,-0.082,1.1010576733,5.97,-2.39,6.4306298292
2020-07-16 09:30:00,8.5895,1.597,8.7366995628,1.9795,-0.14300000000000002,1.9846584719,6.61,1.74,6.835181051,7.1995000000000005,-2.533,7.6320959932,1.9795,-0.14300000000000002,1.9846584719,5.22,-2.39,5.7411235834
2020-07-16 10:00:00,8.0585,1.737,8.243578789,2.0485,-0.163,2.0549747565,6.01,1.9,6.3031817362,6.7185,-3.243,7.4602473987,2.0485,-0.163,2.0549747565,4.67,-3.08,5.5942202316
2020-07-16 10:30:00,8.045,1.529,8.1890088533,3.725,-0.311,3.7379601389,4.32,1.8399999999999999,4.6955297891,6.705,-3.211,7.4342145517,3.725,-0.311,3.7379601389,2.98,-2.9,4.1581726756
2020-07-16 11:00:00,8.201,1.7865000000000002,8.3933296879,3.371,-0.29350000000000004,3.3837528352,4.83,2.08,5.2588306685,6.851,-2.8735,7.4292128284,3.371,-0.29350000000000004,3.3837528352,3.48,-2.58,4.3320664815
2020-07-16 11:30:00,9.2885,2.541,9.6297930014,3.5285,-0.359,3.54671584,5.76,2.9,6.4488448578,6.8685,-3.249,7.5981769689,3.5285,-0.359,3.54671584,3.34,-2.89,4.4167522004
2020-07-16 12:00:00,8.75,1.798,8.9328217266,2.36,-0.222,2.3704185284,6.39,2.02,6.7016788941000005,7.43,-2.762,7.9267612554,2.36,-0.222,2.3704185284,5.07,-2.54,5.6706701544
2020-07-16 12:30:00,8.538499999999999,1.675,8.7012417074,2.7585,-0.23500000000000001,2.7684918728,5.78,1.9100000000000001,6.0874050301,7.1785,-2.965,7.766729508,2.7585,-0.23500000000000001,2.7684918728,4.42,-2.73,5.1951227127
2020-07-16 13:00:00,8.5125,1.7355,8.6876128194,3.1825,-0.28450000000000003,3.1951911523,5.33,2.02,5.6999385962,7.1625,-2.9545,7.7479336923,3.1825,-0.28450000000000003,3.1951911523,3.98,-2.67,4.7926297583
2020-07-16 13:30:00,8.4355,1.6455000000000002,8.5944941969,3.4555,-0.3145,3.469782486,4.98,1.96,5.3518221196,7.0955,-3.0845,7.7369412884,3.4555,-0.3145,3.469782486,3.64,-2.77,4.5741119357
2020-07-16 14:00:00,8.68,1.751,8.8548518339,4.14,-0.389,4.1582353228,4.54,2.14,5.0190835817,7.28,-2.969,7.862147353,4.14,-0.389,4.1582353228,3.14,-2.58,4.063988189
2020-07-16 14:30:00,8.3045,1.7315,8.4830897968,3.8945,-0.35850000000000004,3.9109656736,4.41,2.09,4.8801844227,6.8945,-2.9985,7.5183197923,3.8945,-0.35850000000000004,3.9109656736,3.0,-2.64,3.9961981933
2020-07-16 15:00:00,8.689,1.8655,8.8870023771,3.899,-0.35450000000000004,3.9150825343,4.79,2.22,5.2794412583,7.289,-2.8845,7.8389961889,3.899,-0.35450000000000004,3.9150825343,3.39,-2.5300000000000002,4.2300118203
2020-07-16 15:30:00,8.8385,1.8735,9.0348815432,4.1085,-0.34650000000000003,4.1230855557,4.73,2.22,5.2250645929,7.4985,-2.9165,8.0457115596,4.1085,-0.34650000000000003,4.1230855557,3.39,-2.5700000000000003,4.2540568873
2020-07-16 16:00:00,8.6625,1.7805,8.8435901364,3.1125,-0.2195,3.1202301998,5.55,2.0,5.8993643725,7.3325,-2.9795,7.9147316126,3.1125,-0.2195,3.1202301998,4.22,-2.76,5.0424200539
2020-07-16 16:30:00,8.7375,1.6844999999999999,8.8983957262,2.2475,-0.14550000000000002,2.2522048086,6.49,1.83,6.7430705172,7.4175,-3.0655,8.0259950473,2.2475,-0.14550000000000002,2.2522048086,5.17,-2.92,5.9376173673
2020-07-16 17:00:00,8.418,1.516,8.5534191994,2.328,-0.184,2.3352601568,6.09,1.7000000000000002,6.3228237363,7.098,-3.2439999999999998,7.8041745239,2.328,-0.184,2.3352601568,4.77,-3.06,5.6671421369
2020-07-16 17:30:00,7.966,1.1985000000000001,8.0556538065,2.936,-0.2615,2.9476224741,5.03,1.46,5.2376044142,6.596,-3.6715,7.5489819347000005,2.936,-0.2615,2.9476224741,3.66,-3.41,5.0023694386
2020-07-16 18:00:00,7.723,1.0015,7.7876653273,1.803,-0.1385,1.8083117126000001,5.92,1.1400000000000001,6.0287643842,6.343,-3.8085,7.3985350746,1.803,-0.1385,1.8083117126000001,4.54,-3.67,5.8378506319
2020-07-16 18:30:00,7.66,0.9645,7.7204831617,1.7000000000000002,-0.1255,1.704626132,5.96,1.09,6.0588530268,6.19,-3.8555,7.2925290709,1.7000000000000002,-0.1255,1.704626132,4.49,-3.73,5.8372082368000004
2020-07-16 19:00:00,7.748,1.0255,7.8155712683,1.158,-0.0645,1.1597949172,6.59,1.09,6.679535912,6.338,-3.7945,7.3870477357,1.158,-0.0645,1.1597949172,5.18,-3.73,6.3832045244
2020-07-16 19:30:00,7.7875,1.017,7.8536262484,0.8175,-0.073,0.8207528556,6.97,1.09,7.0547147356,6.3775,-3.763,7.4049088617,0.8175,-0.073,0.8207528556,5.5600000000000005,-3.69,6.6730577699
2020-07-16 20:00:00,7.6235,1.3185,7.7366785186,0.6035,-0.0415,0.604925202,7.02,1.3599999999999999,7.1505244563,6.1135,-4.2715,7.4579215938,0.6035,-0.0415,0.604925202,5.51,-4.23,6.9464379361
2020-07-16 20:30:00,7.439,1.4575,7.5804371411,0.219,-0.022500000000000003,0.2201527879,7.22,1.48,7.3701288998,5.859,-4.2925,7.2631561494,0.219,-0.022500000000000003,0.2201527879,5.64,-4.27,7.0740723774
2020-07-16 21:00:00,7.357,0.9165000000000001,7.4138668217,0.097,-0.0135,0.09793492740000001,7.26,0.93,7.3193237393,5.947,-3.6135,6.958749259,0.097,-0.0135,0.09793492740000001,5.85,-3.6,6.8689518850999995
2020-07-16 21:30:00,7.1515,0.747,7.1904075858,0.021500000000000002,-0.013000000000000001,0.0251246891,7.13,0.76,7.1703905054,5.7515,-3.813,6.9006319457,0.021500000000000002,-0.013000000000000001,0.0251246891,5.73,-3.8,6.8755290706
2020-07-16 22:00:00,6.985,0.7065,7.020638664,0.005,-0.0035,0.0061032778,6.98,0.71,7.0160173888,5.575,-3.9335,6.8229793529,0.005,-0.0035,0.0061032778,5.57,-3.93,6.8168761174
2020-07-16 22:30:00,6.911,0.709,6.9472729902,0.001,-0.001,0.0014142136,6.91,0.71,6.9463803524,5.511,-3.931,6.7693339406,0.001,-0.001,0.0014142136,5.51,-3.93,6.767939125
2020-07-16 23:00:00,6.77,0.71,6.8071286164,0.0,0.0,0.0,6.77,0.71,6.8071286164,5.4,-3.93,6.6786899913,0.0,0.0,0.0,5.4,-3.93,6.6786899913
2020-07-16 23:30:00,6.47,0.659,6.5034745329,0.0,-0.001,0.001,6.47,0.66,6.5035759394,5.12,-4.031,6.5163917163,0.0,-0.001,0.001,5.12,-4.03,6.5157731698
2020-07-17 00:00:00,6.24,0.656,6.2743873008,0.0,-0.004,0.004,6.24,0.66,6.2748067699,4.83,-3.934,6.2293864866,0.0,-0.004,0.004,4.83,-3.93,6.2268611676
2020-07-17 00:30:00,6.1315,0.6930000000000001,6.1705381653,0.0015,-0.007,0.0071589105,6.13,0.7000000000000001,6.1698379233,4.7415,-3.817,6.0869788278,0.0015,-0.007,0.0071589105,4.74,-3.81,6.081422531
2020-07-17 01:00:00,6.076,0.7985,6.128244304,0.006,-0.0015,0.0061846584,6.07,0.8,6.122491323,4.716,-3.8115,6.0636777825,0.006,-0.0015,0.0061846584,4.71,-3.81,6.0580689993
2020-07-17 01:30:00,5.9785,0.7885000000000001,6.0302731696,0.0085,-0.0115,0.0143003496,5.97,0.8,6.0233628481,4.6485,-3.8215,6.017675174,0.0085,-0.0115,0.0143003496,4.64,-3.81,6.0038071255
2020-07-17 02:00:00,5.9,0.7445,5.946787389,0.01,-0.0155,0.0184458667,5.89,0.76,5.9388298511,4.53,-3.7355,5.8715296346,0.01,-0.0155,0.0184458667,4.52,-3.7199999999999998,5.8539559274
2020-07-17 02:30:00,5.7265,0.7365,5.7736673354,0.026500000000000003,-0.0235,0.0354189215,5.7,0.76,5.7504434612,4.3865,-3.8535,5.83873655,0.026500000000000003,-0.0235,0.0354189215,4.36,-3.83,5.8033180164000004
2020-07-17 03:00:00,5.702,0.718,5.7470277535,0.002,-0.002,0.0028284271,5.7,0.72,5.7452937262,4.362,-3.832,5.8061405426,0.002,-0.002,0.0028284271,4.36,-3.83,5.8033180164000004
2020-07-17 03:30:00,5.61,0.58,5.6399024814,0.0,0.0,0.0,5.61,0.58,5.6399024814,4.29,-4.02,5.879158103,0.0,0.0,0.0,4.29,-4.02,5.879158103
2020-07-17 04:00:00,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652,4.18,-4.02,5.7993792771,0.0,0.0,0.0,4.18,-4.02,5.7993792771
2020-07-17 04:30:00,5.5025,0.578,5.5327741911,0.0025,-0.002,0.0032015621000000003,5.5,0.58,5.5304972652,4.1825,-4.022,5.8025675567,0.0025,-0.002,0.0032015621000000003,4.18,-4.02,5.7993792771
2020-07-17 05:00:00,5.5735,0.579,5.6034938431,0.0035,-0.001,0.0036400549,5.57,0.58,5.6001160702,4.2535,-4.021,5.8532643242999995,0.0035,-0.001,0.0036400549,4.25,-4.02,5.8500341879
2020-07-17 05:30:00,5.808,0.7435,5.8553954819000005,0.008,-0.006500000000000001,0.0103077641,5.8,0.75,5.8482903485,4.4879999999999995,-3.8064999999999998,5.8848607673,0.008,-0.006500000000000001,0.0103077641,4.48,-3.8,5.8745553023
2020-07-17 06:00:00,6.0845,0.84,6.1422097205,0.0545,-0.01,0.0554098367,6.03,0.85,6.0896141093,4.7645,-3.67,6.0140967942,0.0545,-0.01,0.0554098367,4.71,-3.66,5.9648721695999996
2020-07-17 06:30:00,6.771,1.804,7.0072003682,0.151,0.004,0.15105297080000002,6.62,1.8,6.8603498453,5.271,-3.9859999999999998,6.6084519367,0.151,0.004,0.15105297080000002,5.12,-3.99,6.4911093043
2020-07-17 07:00:00,7.121,2.2485,7.4675560426,0.341,-0.0115,0.3411938599,6.78,2.26,7.146747512,5.591,-4.1615,6.969746283,0.341,-0.0115,0.3411938599,5.25,-4.15,6.6921595916
2020-07-17 07:30:00,7.5185,2.4075,7.8945486571,0.47850000000000004,-0.0325,0.47960243950000003,7.04,2.44,7.4508523002,5.9685,-4.0225,7.1974647272,0.47850000000000004,-0.0325,0.47960243950000003,5.49,-3.99,6.786766535
2020-07-17 08:00:00,7.831,2.3865,8.1865709091,0.561,-0.053500000000000006,0.5635452511,7.27,2.44,7.6685396263,6.231,-3.8835,7.3421341073,0.561,-0.053500000000000006,0.5635452511,5.67,-3.83,6.8423533963
2020-07-17 08:30:00,8.3485,1.5765,8.4960464041,0.8785000000000001,-0.07350000000000001,0.8815693393,7.47,1.65,7.6500588233,6.9485,-2.9335,7.5423520536,0.8785000000000001,-0.07350000000000001,0.8815693393,6.07,-2.86,6.7100298062
2020-07-17 09:00:00,8.6345,1.4625,8.7574823151,0.9645,-0.0575,0.9662124508000001,7.67,1.52,7.8191623592,7.2945,-2.5675,7.7331614816,0.9645,-0.0575,0.9662124508000001,6.33,-2.51,6.8094786878
2020-07-17 09:30:00,8.727,1.7770000000000001,8.9060798335,1.387,-0.10300000000000001,1.3908191831,7.34,1.88,7.5769386958,7.317,-2.883,7.8644884131,1.387,-0.10300000000000001,1.3908191831,5.93,-2.7800000000000002,6.5492976723
2020-07-17 10:00:00,8.971,2.763,9.3868530403,2.261,-0.197,2.2695660377999998,6.71,2.96,7.333873465,7.401,-3.417,8.1517292644,2.261,-0.197,2.2695660377999998,5.14,-3.22,6.0653112039
2020-07-17 10:30:00,8.8815,2.681,9.2773273765,2.0915,-0.169,2.0983167659,6.79,2.85,7.3638712645,7.3315,-3.539,8.1409712719,2.0915,-0.169,2.0983167659,5.24,-3.37,6.2301284096
2020-07-17 11:00:00,8.908,2.642,9.2915352876,2.598,-0.23800000000000002,2.6088786862999997,6.31,2.88,6.9361732966,7.348,-3.568,8.1684593407,2.598,-0.23800000000000002,2.6088786862999997,4.75,-3.33,5.8009826754
2020-07-17 11:30:00,8.664,2.4835000000000003,9.0129167449,2.664,-0.2165,2.6727828662,6.0,2.7,6.5795136598,7.114,-3.7565,8.0448920596,2.664,-0.2165,2.6727828662,4.45,-3.54,5.6863081169
2020-07-17 12:00:00,8.4195,2.4435000000000002,8.7669078072,3.8195,-0.3865,3.839005405,4.6,2.83,5.4008240112,6.8595,-3.8365,7.8594829665,3.8195,-0.3865,3.839005405,3.04,-3.45,4.5982714143
2020-07-17 12:30:00,8.3865,2.467,8.7418231079,3.3465,-0.323,3.362051643,5.04,2.79,5.7607030821,6.8165,-3.773,7.7910333878,3.3465,-0.323,3.362051643,3.47,-3.45,4.8931993624
2020-07-17 13:00:00,8.614,2.5060000000000002,8.9711221149,3.464,-0.324,3.4791194288,5.15,2.83,5.8763423998,7.034,-3.774,7.9824953492,3.464,-0.324,3.4791194288,3.5700000000000003,-3.45,4.9646147887000005
2020-07-17 13:30:00,8.51,2.428,8.849592307,3.48,-0.332,3.4958009097,5.03,2.76,5.7374645968,6.97,-3.902,7.9878973454,3.48,-0.332,3.4958009097,3.49,-3.5700000000000003,4.9924943665
2020-07-17 14:00:00,8.342,2.03,8.5854448924,3.442,-0.34,3.458751798,4.9,2.37,5.4430598013000004,6.882,-3.65,7.7900207959,3.442,-0.34,3.458751798,3.44,-3.31,4.7738558839
2020-07-17 14:30:00,8.0785,1.346,8.1898643609,2.9685,-0.244,2.9785110794,5.11,1.5899999999999999,5.3516539499,6.7085,-3.104,7.3918054797,2.9685,-0.244,2.9785110794,3.74,-2.86,4.708205603
2020-07-17 15:00:00,7.8135,1.3639999999999999,7.9316630192,3.3535,-0.276,3.3648385177,4.46,1.6400000000000001,4.7519680134,6.4235,-3.136,7.1481359983,3.3535,-0.276,3.3648385177,3.07,-2.86,4.1957716811
2020-07-17 15:30:00,8.035,1.3675,8.1505387092,3.325,-0.2725,3.3361476661,4.71,1.6400000000000001,4.9873540079000005,6.635,-3.1725,7.3544531578,3.325,-0.2725,3.3361476661,3.31,-2.9,4.4006931272
2020-07-17 16:00:00,7.9115,1.233,8.0070045117,2.9314999999999998,-0.257,2.9427438302,4.98,1.49,5.1981246618,6.5415,-3.437,7.3894648825,2.9314999999999998,-0.257,2.9427438302,3.61,-3.18,4.8108731016
2020-07-17 16:30:00,7.7295,1.2155,7.8244878746,1.9795,-0.1345,1.9840641371,5.75,1.35,5.9063525123,6.3595,-3.5045,7.2611817564,1.9795,-0.1345,1.9840641371,4.38,-3.37,5.52641837
2020-07-17 17:00:00,7.1370000000000005,0.9195000000000001,7.1959884137,1.2770000000000001,-0.0805,1.2795347787,5.86,1.0,5.9447119358,5.757,-3.8505000000000003,6.9259944593,1.2770000000000001,-0.0805,1.2795347787,4.48,-3.77,5.8551942752
2020-07-17 17:30:00,7.1555,0.808,7.2009752291,1.1455,-0.082,1.1484312126,6.01,0.89,6.0755411282,5.7255,-3.852,6.9006705652,1.1455,-0.082,1.1484312126,4.58,-3.77,5.9320569788
2020-07-17 18:00:00,7.098,0.5975,7.1231039758,1.088,-0.07250000000000001,1.0904128805,6.01,0.67,6.0472307712,5.668,-3.8025,6.8253373726,1.088,-0.07250000000000001,1.0904128805,4.58,-3.73,5.906716516
2020-07-17 18:30:00,6.9879999999999995,0.483,7.0046722265,0.588,-0.037,0.5891629656,6.4,0.52,6.4210902501,5.558,-3.617,6.6312934636000005,0.588,-0.037,0.5891629656,4.97,-3.58,6.1251367332
2020-07-17 19:00:00,6.999,0.38,7.0093081684,0.669,-0.05,0.6708658584,6.33,0.43,6.3445882451,5.559,-3.6,6.6228755839,0.669,-0.05,0.6708658584,4.89,-3.55,6.0427311706
2020-07-17 19:30:00,6.735,0.28950000000000004,6.7412191219,0.535,-0.0405,0.536530754,6.2,0.33,6.2087760469,5.335,-3.7705,6.5329086363,0.535,-0.0405,0.536530754,4.8,-3.73,6.0788897013
2020-07-17 20:00:00,6.651,0.2755,6.6567034822,0.451,-0.0245,0.4516649754,6.2,0.30000000000000004,6.2072538211,5.251,-3.8345000000000002,6.5020297792,0.451,-0.0245,0.4516649754,4.8,-3.81,6.1283031909
2020-07-17 20:30:00,6.4275,0.48050000000000004,6.4454353228,0.34750000000000003,-0.0195,0.3480466923,6.08,0.5,6.1005245676,5.0375,-4.1895,6.5519704288,0.34750000000000003,-0.0195,0.3480466923,4.69,-4.17,6.2757469675
2020-07-17 21:00:00,6.3395,0.328,6.3479795408,0.2595,-0.042,0.2628768723,6.08,0.37,6.0912478196,4.9495000000000005,-4.312,6.5643654872,0.2595,-0.042,0.2628768723,4.69,-4.27,6.3426335224
2020-07-17 21:30:00,5.8795,0.711,5.9223341049,0.2695,-0.019,0.2701689286,5.61,0.73,5.657296174,4.3395,-5.119,6.7108435573000005,0.2695,-0.019,0.2701689286,4.07,-5.1,6.5249444442
2020-07-17 22:00:00,5.6575,0.34550000000000003,5.6680399169,0.17750000000000002,-0.0145,0.1780912687,5.48,0.36,5.4918120871,4.1375,-4.8145,6.3480955018,0.17750000000000002,-0.0145,0.1780912687,3.96,-4.8,6.222668238
2020-07-17 22:30:00,5.4065,-0.0655,5.4068967532,0.1165,-0.0055000000000000005,0.11662975610000001,5.29,-0.06,5.2903402537,3.9765,-4.4755,5.9868733493,0.1165,-0.0055000000000000005,0.11662975610000001,3.86,-4.47,5.9059715543
2020-07-17 23:00:00,5.331,-0.024,5.3310540234,0.251,-0.004,0.25103187050000003,5.08,-0.02,5.0800393699,3.9210000000000003,-4.614,6.0550175062,0.251,-0.004,0.25103187050000003,3.67,-4.61,5.8924528
2020-07-17 23:30:00,5.086,-0.07350000000000001,5.0865310625,0.266,-0.0135,0.2663423549,4.82,-0.06,4.8203734295,3.596,-4.4435,5.7162844794000005,0.266,-0.0135,0.2663423549,3.33,-4.43,5.5420032479
2020-07-18 00:00:00,4.7775,-0.20350000000000001,4.781832128,0.2775,-0.0235,0.2784932674,4.5,-0.18,4.5035985612000005,3.3675,-4.5035,5.6233058338,0.2775,-0.0235,0.2784932674,3.09,-4.48,5.4422881217
