Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-18 00:30:00,4.5915,-0.20350000000000001,4.5960074521,0.2515,-0.0235,0.2525955265,4.34,-0.18,4.3437311151,3.1915,-4.5035,5.5197087333,0.2515,-0.0235,0.2525955265,2.94,-4.48,5.3585445785
2020-07-18 01:00:00,4.5125,-0.1925,4.5166040894,0.3125,-0.0125,0.31274990010000003,4.2,-0.18,4.2038553733,3.1325,-4.5725,5.5425907751,0.3125,-0.0125,0.31274990010000003,2.8200000000000003,-4.5600000000000005,5.3615296325
2020-07-18 01:30:00,4.4475,-0.1585,4.4503234152,0.24750000000000003,-0.018500000000000003,0.24819045110000001,4.2,-0.14,4.2023326855,3.0675,-4.6385000000000005,5.5610465292,0.24750000000000003,-0.018500000000000003,0.24819045110000001,2.8200000000000003,-4.62,5.4126518454
2020-07-18 02:00:00,4.3375,-0.084,4.3383132955,0.17750000000000002,-0.014,0.1780512567,4.16,-0.07,4.1605889006,2.9975,-4.834,5.6879312804,0.17750000000000002,-0.014,0.1780512567,2.8200000000000003,-4.82,5.5843352335
2020-07-18 02:30:00,4.306,0.41500000000000004,4.3259520339,0.146,-0.005,0.1460855913,4.16,0.42,4.1811481677,2.826,-5.215,5.9314838784,0.146,-0.005,0.1460855913,2.68,-5.21,5.8588821459
2020-07-18 03:00:00,4.2225,-0.154,4.2253073557,0.2225,-0.004,0.2225359522,4.0,-0.15,4.0028115119,2.8625,-4.804,5.5921661501,0.2225,-0.004,0.2225359522,2.64,-4.8,5.478101861
2020-07-18 03:30:00,4.2845,0.0375,4.2846641059,0.28450000000000003,-0.0025,0.284510984,4.0,0.04,4.000199995,2.8745000000000003,-4.7125,5.5200005888,0.28450000000000003,-0.0025,0.284510984,2.59,-4.71,5.3751465096
2020-07-18 04:00:00,4.318,0.518,4.3489594158,0.28800000000000003,-0.002,0.2880069444,4.03,0.52,4.0634098981,2.7880000000000003,-5.122,5.8316231017,0.28800000000000003,-0.002,0.2880069444,2.5,-5.12,5.6977539434
2020-07-18 04:30:00,4.276,0.516,4.3070212444,0.246,-0.004,0.24603251820000002,4.03,0.52,4.0634098981,2.776,-5.124,5.8276540735,0.246,-0.004,0.24603251820000002,2.5300000000000002,-5.12,5.7109806513
2020-07-18 05:00:00,4.2915,0.5025000000000001,4.3208191932,0.1615,-0.0175,0.1624453754,4.13,0.52,4.162607356,2.7815000000000003,-5.1375,5.8421441697,0.1615,-0.0175,0.1624453754,2.62,-5.12,5.7514172167
2020-07-18 05:30:00,4.2155,0.4515,4.2396099467,0.1355,-0.018500000000000003,0.1367570839,4.08,0.47000000000000003,4.1069818602,2.6955,-5.1385,5.8025772291,0.1355,-0.018500000000000003,0.1367570839,2.56,-5.12,5.7243340224
2020-07-18 06:00:00,4.2895,0.446,4.3126240562,0.1695,-0.024,0.1711906832,4.12,0.47000000000000003,4.1467215966,2.7795,-5.214,5.9085883466,0.1695,-0.024,0.1711906832,2.61,-5.19,5.8093200979
2020-07-18 06:30:00,4.6945,0.637,4.7375203693,0.29450000000000004,-0.033,0.2963431288,4.4,0.67,4.450719043,3.1745,-4.983,5.9082771812,0.29450000000000004,-0.033,0.2963431288,2.88,-4.95,5.7268577772
2020-07-18 07:00:00,4.991,0.8365,5.0606139203,0.41100000000000003,-0.0335,0.4123630076,4.58,0.87,4.6618987548,3.431,-4.7335,5.8461768063,0.41100000000000003,-0.0335,0.4123630076,3.02,-4.7,5.5866268893
2020-07-18 07:30:00,5.1365,0.2685,5.143512856,0.40650000000000003,-0.0315,0.40771865300000004,4.73,0.30000000000000004,4.7395041935,3.7265,-4.1815,5.6010485179,0.40650000000000003,-0.0315,0.40771865300000004,3.32,-4.15,5.3145931171
2020-07-18 08:00:00,5.374,0.256,5.3800940512,0.644,-0.044,0.6455013555,4.73,0.30000000000000004,4.7395041935,3.964,-4.064,5.6770936226,0.644,-0.044,0.6455013555,3.32,-4.02,5.2137126887
2020-07-18 08:30:00,5.7185,0.3075,5.7267616067,0.6585000000000001,-0.0425,0.6598700630000001,5.06,0.35000000000000003,5.0720902989,4.3185,-4.0025,5.8880768083,0.6585000000000001,-0.0425,0.6598700630000001,3.66,-3.96,5.3923278832
2020-07-18 09:00:00,5.864,1.0805,5.9627155097,0.844,-0.0495,0.8454503238000001,5.02,1.13,5.1456097792,4.334,-4.6195,6.3342984023,0.844,-0.0495,0.8454503238000001,3.49,-4.57,5.7502173872
2020-07-18 09:30:00,6.1045,1.2035,6.2220038975,1.2645,-0.0765,1.2668119434,4.84,1.28,5.0063959092,4.5845,-4.7065,6.5702954652,1.2645,-0.0765,1.2668119434,3.32,-4.63,5.6973063811
2020-07-18 10:00:00,6.1725,0.5365,6.1957718244,1.1225,-0.053500000000000006,1.1237742211,5.05,0.59,5.0843485325,4.7625,-4.0535,6.2539802126,1.1225,-0.053500000000000006,1.1237742211,3.64,-4.0,5.4082899331
2020-07-18 10:30:00,6.1395,0.433,6.1547501371,1.0895,-0.08700000000000001,1.0929680919,5.05,0.52,5.0767016851,4.7795000000000005,-3.977,6.2177286247,1.0895,-0.08700000000000001,1.0929680919,3.69,-3.89,5.3617347939
2020-07-18 11:00:00,6.1745,0.4325,6.1896289469,1.2845,-0.08750000000000001,1.2874767959,4.89,0.52,4.9175705384,4.7945,-3.9775,6.2295855801,1.2845,-0.08750000000000001,1.2874767959,3.51,-3.89,5.2394847075
2020-07-18 11:30:00,6.139,0.7735000000000001,6.1875377373,1.249,-0.08650000000000001,1.2519917132,4.89,0.86,4.9650478346,4.709,-4.4765,6.4972096511,1.249,-0.08650000000000001,1.2519917132,3.46,-4.39,5.5896064262
2020-07-18 12:00:00,6.093,1.188,6.207736544,1.413,-0.092,1.4159918785,4.68,1.28,4.8518862311,4.533,-5.032,6.7726739919,1.413,-0.092,1.4159918785,3.12,-4.94,5.8427733141000004
2020-07-18 12:30:00,5.8265,0.7020000000000001,5.8686375122,2.5165,-0.148,2.5208483194999998,3.31,0.85,3.41739667,4.2665,-4.928,6.5182978031,2.5165,-0.148,2.5208483194999998,1.75,-4.78,5.0902750417
2020-07-18 13:00:00,5.624,0.031,5.6240854368,1.784,-0.159,1.791071467,3.84,0.19,3.8446976474000003,4.194,-4.299,6.0059168326,1.784,-0.159,1.791071467,2.41,-4.14,4.7903757681
2020-07-18 13:30:00,5.443,-0.058,5.443309012,1.2429999999999999,-0.11800000000000001,1.248588403,4.2,0.06,4.2004285496,4.043,-4.338,5.9299319558,1.2429999999999999,-0.11800000000000001,1.248588403,2.8,-4.22,5.0644249427
2020-07-18 14:00:00,5.3655,0.016,5.3655238561,1.3555000000000001,-0.094,1.3587554048000001,4.01,0.11,4.0115084445,3.9855,-4.314,5.8732279242,1.3555000000000001,-0.094,1.3587554048000001,2.63,-4.22,4.9724541225
2020-07-18 14:30:00,5.3065,0.026500000000000003,5.3065661684,1.1865,-0.0835,1.1894345295,4.12,0.11,4.121468185,3.9365,-4.3035,5.83233611,1.1865,-0.0835,1.1894345295,2.75,-4.22,5.0369534443
2020-07-18 15:00:00,5.36,0.0485,5.3602194218,0.87,-0.061500000000000006,0.8721709981,4.49,0.11,4.4913472366,3.99,-4.3915,5.9334115187,0.87,-0.061500000000000006,0.8721709981,3.12,-4.33,5.3369747985
2020-07-18 15:30:00,5.345,0.10650000000000001,5.3460609097,0.855,-0.0635,0.8573547982,4.49,0.17,4.4932171103,3.975,-4.3335,5.8804631833,0.855,-0.0635,0.8573547982,3.12,-4.27,5.2884118599
2020-07-18 16:00:00,5.362,0.07350000000000001,5.3625037296,0.872,-0.0465,0.8732389421000001,4.49,0.12,4.4916032772,3.992,-4.4265,5.9607018253,0.872,-0.0465,0.8732389421000001,3.12,-4.38,5.3776202915
2020-07-18 16:30:00,5.3875,0.046,5.3876963769,1.1475,-0.074,1.1498835811,4.24,0.12,4.2416977733,4.0075,-4.454,5.9915083451,1.1475,-0.074,1.1498835811,2.86,-4.38,5.2310610778
2020-07-18 17:00:00,5.5025,0.0135,5.5025165606,0.7525000000000001,-0.0565,0.7546181153,4.75,0.07,4.7505157615,4.1025,-4.3365,5.9695676979000005,0.7525000000000001,-0.0565,0.7546181153,3.35,-4.28,5.4351540917
2020-07-18 17:30:00,5.5025,0.026000000000000002,5.5025614263,0.8025,-0.044,0.8037053254000001,4.7,0.07,4.7005212477,4.0925,-4.324,5.9536150573,0.8025,-0.044,0.8037053254000001,3.29,-4.28,5.3983793864
2020-07-18 18:00:00,5.547,-0.0045000000000000005,5.5470018253,0.467,-0.0345,0.4682726236,5.08,0.03,5.0800885819,4.1370000000000005,-4.3145,5.9774308235,0.467,-0.0345,0.4682726236,3.67,-4.28,5.638022703
2020-07-18 18:30:00,5.575,-0.057,5.5752913825,0.775,-0.047,0.7764238533000001,4.8,-0.01,4.8000104167,4.155,-4.327,5.9989127348,0.775,-0.047,0.7764238533000001,3.38,-4.28,5.4536959945
2020-07-18 19:00:00,5.5465,-0.042,5.5466590169,0.5465,-0.032,0.5474360693,5.0,-0.01,5.00001,4.1465,-4.312,5.982207473,0.5465,-0.032,0.5474360693,3.6,-4.28,5.5927095400999995
2020-07-18 19:30:00,5.477,-0.048,5.4772103301,0.47700000000000004,-0.038,0.4785112329,5.0,-0.01,5.00001,4.077,-4.318,5.9386069915,0.47700000000000004,-0.038,0.4785112329,3.6,-4.28,5.5927095400999995
2020-07-18 20:00:00,5.422,-0.035,5.4221129645,0.422,-0.025,0.4227398727,5.0,-0.01,5.00001,4.022,-4.365,5.9354619871,0.422,-0.025,0.4227398727,3.6,-4.34,5.6387587287
2020-07-18 20:30:00,5.2195,-0.1105,5.2206695452,0.3195,-0.0105,0.31967248870000003,4.9,-0.1,4.9010203019,3.7895000000000003,-4.2805,5.7169039261,0.3195,-0.0105,0.31967248870000003,3.47,-4.27,5.502163211
2020-07-18 21:00:00,5.145,-0.162,5.1475498055,0.245,-0.012,0.24529370150000002,4.9,-0.15,4.9022953807,3.715,-4.282,5.668928382,0.245,-0.012,0.24529370150000002,3.47,-4.27,5.502163211
2020-07-18 21:30:00,5.108,-0.1545,5.1103360212,0.258,-0.0045000000000000005,0.2580392412,4.85,-0.15,4.8523190332,3.688,-4.2745,5.645590691,0.258,-0.0045000000000000005,0.2580392412,3.43,-4.27,5.4770247398
2020-07-18 22:00:00,5.154,-0.153,5.1562704545,0.234,-0.003,0.23401923,4.92,-0.15,4.9222860543,3.754,-4.273,5.6877979043,0.234,-0.003,0.23401923,3.52,-4.27,5.5338323068
2020-07-18 22:30:00,4.9585,-0.203,4.96265365,0.2685,-0.003,0.2685167593,4.69,-0.2,4.6942624554,3.5785,-4.353,5.6350928342,0.2685,-0.003,0.2685167593,3.31,-4.35,5.4661320877
2020-07-18 23:00:00,4.8285,-0.1645,4.8313013257,0.20850000000000002,-0.0045000000000000005,0.2085485555,4.62,-0.16,4.6227697325,3.4585,-4.3545,5.5608355937,0.20850000000000002,-0.0045000000000000005,0.2085485555,3.25,-4.35,5.4300092081
2020-07-18 23:30:00,4.7059999999999995,-0.1255,4.7076731248,0.156,-0.0055000000000000005,0.156096925,4.55,-0.12,4.5515821425,3.406,-4.5155,5.6560212385,0.156,-0.0055000000000000005,0.156096925,3.25,-4.51,5.5590107034
2020-07-19 00:00:00,4.529,-0.1245,4.530710899,0.169,-0.0045000000000000005,0.1690599006,4.36,-0.12,4.3616510635,3.209,-4.6145,5.6206130671,0.169,-0.0045000000000000005,0.1690599006,3.04,-4.61,5.5221101039
2020-07-19 00:30:00,4.413,-0.12350000000000001,4.4147277662,0.053,-0.0035,0.053115440300000004,4.36,-0.12,4.3616510635,3.093,-4.6935,5.6209955746,0.053,-0.0035,0.053115440300000004,3.04,-4.69,5.58906969
2020-07-19 01:00:00,4.285,-0.2555,4.2926105402,0.025,-0.0055000000000000005,0.0255978515,4.26,-0.25,4.2673293756,2.925,-4.5055,5.371699475,0.025,-0.0055000000000000005,0.0255978515,2.9,-4.5,5.3535035257
2020-07-19 01:30:00,4.261,0.5875,4.3013111083,0.001,-0.0025,0.0026925824,4.26,0.59,4.3006627396,2.741,-5.1325,5.818559723,0.001,-0.0025,0.0026925824,2.74,-5.13,5.8158834239
2020-07-19 02:00:00,4.2305,0.744,4.2954238731,0.1005,-0.006,0.10067894520000001,4.13,0.75,4.1975469027,2.7405,-5.266,5.9364211651000005,0.1005,-0.006,0.10067894520000001,2.64,-5.26,5.8853377133
2020-07-19 02:30:00,4.034,0.373,4.0512078446,0.604,-0.017,0.604239191,3.43,0.39,3.4521008097,2.614,-5.027,5.6660149135,0.604,-0.017,0.604239191,2.01,-5.01,5.3981663553
2020-07-19 03:00:00,3.973,-0.2215,3.9791696684,0.543,-0.0115,0.5431217635,3.43,-0.21,3.4364225584,2.623,-4.4115,5.1323933257,0.543,-0.0115,0.5431217635,2.08,-4.4,4.8668675758
2020-07-19 03:30:00,3.915,-0.2225,3.9213175401,0.305,-0.0125,0.3052560401,3.61,-0.21,3.6161028746,2.5949999999999998,-4.5025,5.1967808545,0.305,-0.0125,0.3052560401,2.29,-4.49,5.0402579299
2020-07-19 04:00:00,3.9465,-0.21450000000000002,3.9523249487000003,0.20650000000000002,-0.0045000000000000005,0.2065490257,3.74,-0.21,3.7458910822,2.5965,-4.4945,5.1906013621,0.20650000000000002,-0.0045000000000000005,0.2065490257,2.39,-4.49,5.0864722549
2020-07-19 04:30:00,3.9035,-0.1395,3.9059918715,0.49350000000000005,-0.0095,0.4935914302,3.41,-0.13,3.4124771062,2.5735,-4.4995,5.1834739799,0.49350000000000005,-0.0095,0.4935914302,2.08,-4.49,4.9483835745
2020-07-19 05:00:00,3.9335,-0.14350000000000002,3.9361166776000003,0.8035,-0.0135,0.8036134021,3.13,-0.13,3.1326985173,2.6135,-4.5635,5.2588890937,0.8035,-0.0135,0.8036134021,1.81,-4.55,4.8967948701
2020-07-19 05:30:00,4.036,-0.10200000000000001,4.0372886942,0.906,-0.012,0.9060794667000001,3.13,-0.09,3.1312936624,2.716,-4.562,5.3092843209,0.906,-0.012,0.9060794667000001,1.81,-4.55,4.8967948701
2020-07-19 06:00:00,3.999,-0.1295,4.001096256,0.619,-0.0395,0.6202590185,3.38,-0.09,3.3811980125,2.6790000000000003,-4.5195,5.2538482325,0.619,-0.0395,0.6202590185,2.06,-4.48,4.9309228345000005
2020-07-19 06:30:00,4.167,-0.07150000000000001,4.1676133758,0.737,-0.0315,0.7376728611000001,3.43,-0.04,3.4302332282,2.8369999999999997,-4.4515,5.2786760888,0.737,-0.0315,0.7376728611000001,2.1,-4.42,4.8935059007
2020-07-19 07:00:00,4.306,-0.09050000000000001,4.3069509226000005,0.876,-0.0505,0.8774544148000001,3.43,-0.04,3.4302332282,2.976,-4.3805,5.2957866507,0.876,-0.0505,0.8774544148000001,2.1,-4.33,4.8123694787
2020-07-19 07:30:00,4.4205,-0.056,4.4208546968,0.9905,-0.076,0.9934114203000001,3.43,0.02,3.4300583085,3.0905,-4.236,5.2435566413,0.9905,-0.076,0.9934114203000001,2.1,-4.16,4.66
2020-07-19 08:00:00,4.6985,0.49450000000000005,4.7244504971,1.7485,-0.0955,1.751106079,2.95,0.59,3.008421513,3.2385,-4.7155000000000005,5.7204739751,1.7485,-0.0955,1.751106079,1.49,-4.62,4.8543279658
2020-07-19 08:30:00,4.841,0.6105,4.8793433216,2.251,-0.1695,2.2573726431,2.59,0.78,2.7049029557,3.321,-4.8695,5.8941556859,2.251,-0.1695,2.2573726431,1.07,-4.7,4.8202593291
2020-07-19 09:00:00,5.042,0.22,5.0467974003,2.452,-0.2,2.4601430853,2.59,0.42,2.623833074,3.682,-4.42,5.7526971066,2.452,-0.2,2.4601430853,1.23,-4.22,4.3956000728
2020-07-19 09:30:00,5.3055,0.1565,5.3078076924,2.9255,-0.2635,2.9373427617,2.38,0.42,2.4167747102,3.8955,-4.1935,5.7236668754,2.9255,-0.2635,2.9373427617,0.97,-3.93,4.0479377466
2020-07-19 10:00:00,5.493,0.3835,5.5063709692,3.813,-0.3665,3.8305732273,1.6800000000000002,0.75,1.8398097728,4.013,-4.3765,5.9378380956,3.813,-0.3665,3.8305732273,0.2,-4.01,4.0149844333
2020-07-19 10:30:00,5.5945,0.605,5.6271178458,3.9145000000000003,-0.395,3.9343786358,1.6800000000000002,1.0,1.9550959056,4.0645,-4.695,6.2099263482,3.9145000000000003,-0.395,3.9343786358,0.15,-4.3,4.3026154836
2020-07-19 11:00:00,5.661,0.1685,5.6635071511,3.421,-0.3215,3.4360738132,2.24,0.49,2.2929675096,4.281,-4.3015,6.0687612616,3.421,-0.3215,3.4360738132,0.86,-3.98,4.0718546143
2020-07-19 11:30:00,5.8045,0.24550000000000002,5.8096893635,2.6945,-0.24450000000000002,2.7055702726,3.11,0.49,3.1483646549,4.4245,-4.1845,6.0898473298,2.6945,-0.24450000000000002,2.7055702726,1.73,-3.94,4.3030802921
2020-07-19 12:00:00,5.9185,0.3145,5.9268501331,2.5985,-0.2655,2.6120284263,3.32,0.58,3.3702818873,4.5585,-4.2955,6.2634848526999995,2.5985,-0.2655,2.6120284263,1.96,-4.03,4.481350243
2020-07-19 12:30:00,5.8855,0.6385000000000001,5.9200331502,2.2555,-0.1915,2.2636149187,3.63,0.8300000000000001,3.7236809745,4.4355,-4.7015,6.4635719614,2.2555,-0.1915,2.2636149187,2.18,-4.51,5.0092414595
2020-07-19 13:00:00,5.844,0.9225000000000001,5.916362248,1.6640000000000001,-0.11750000000000001,1.6681433542000002,4.18,1.04,4.3074354319,4.304,-4.9675,6.5727066151999995,1.6640000000000001,-0.11750000000000001,1.6681433542000002,2.64,-4.85,5.5219652299
2020-07-19 13:30:00,5.605,0.244,5.6103084585000005,2.095,-0.166,2.1015663206,3.51,0.41000000000000003,3.5338647399000003,4.145,-4.426,6.0638684847,2.095,-0.166,2.1015663206,2.05,-4.26,4.7275892377
2020-07-19 14:00:00,5.3835,0.057,5.3838017469,2.2835,-0.163,2.2893102127000002,3.1,0.22,3.1077966471,3.9635,-4.253,5.8135480776,2.2835,-0.163,2.2893102127000002,1.6800000000000002,-4.09,4.4215947349
2020-07-19 14:30:00,5.2765,0.051000000000000004,5.2767464644,2.4065,-0.169,2.4124268383,2.87,0.22,2.8784197053,3.8465,-4.369,5.8209727065,2.4065,-0.169,2.4124268383,1.44,-4.2,4.44
2020-07-19 15:00:00,5.1165,0.10650000000000001,5.1176082793,2.2465,-0.1635,2.2524418971,2.87,0.27,2.8826723713,3.7365,-4.4335,5.7980474731000005,2.2465,-0.1635,2.2524418971,1.49,-4.27,4.5224993090000005
2020-07-19 15:30:00,5.1615,0.14850000000000002,5.1636357831,1.8515000000000001,-0.12150000000000001,1.8554822823000001,3.31,0.27,3.3209938272,3.7915,-4.5015,5.8854884674,1.8515000000000001,-0.12150000000000001,1.8554822823000001,1.94,-4.38,4.7904070808
2020-07-19 16:00:00,5.238,0.6235,5.2749783175000005,2.5380000000000003,-0.23650000000000002,2.5489951452,2.7,0.86,2.8336548837,3.668,-4.9665,6.1741676565,2.5380000000000003,-0.23650000000000002,2.5489951452,1.13,-4.73,4.8631060034
2020-07-19 16:30:00,5.3545,0.635,5.3920214438,2.9145000000000003,-0.275,2.9274451746,2.44,0.91,2.6041697333,3.7645,-4.905,6.1830805631,2.9145000000000003,-0.275,2.9274451746,0.85,-4.63,4.7073771891
2020-07-19 17:00:00,5.3385,0.8565,5.4067711714,2.0485,-0.1935,2.0576186479,3.29,1.05,3.4534909874,3.7485,-5.0935,6.3241595884,2.0485,-0.1935,2.0576186479,1.7000000000000002,-4.9,5.186520992
2020-07-19 17:30:00,5.206,0.316,5.215581655,2.066,-0.17400000000000002,2.073314255,3.14,0.49,3.1780025173,3.686,-4.734,5.9997793293,2.066,-0.17400000000000002,2.073314255,1.62,-4.5600000000000005,4.8392148123
2020-07-19 18:00:00,5.25,-0.047,5.2502103767,1.88,-0.137,1.8849851458,3.37,0.09,3.3712015662,3.8200000000000003,-4.507,5.908083361,1.88,-0.137,1.8849851458,1.94,-4.37,4.7812655229
2020-07-19 18:30:00,5.2865,-0.0625,5.2868694423,1.5065,-0.1125,1.5106947077,3.7800000000000002,0.05,3.7803306734,3.8565,-4.6325,6.027656966,1.5065,-0.1125,1.5106947077,2.35,-4.52,5.0943988851
2020-07-19 19:00:00,5.4305,-0.052500000000000005,5.430753769,1.4005,-0.10250000000000001,1.404245883,4.03,0.05,4.0303101618,3.9905,-4.6225000000000005,6.1066845751,1.4005,-0.10250000000000001,1.404245883,2.59,-4.52,5.2094625443
2020-07-19 19:30:00,5.44,-0.042,5.4401621299,0.93,-0.092,0.9345394588,4.51,0.05,4.5102771533,4.01,-4.662,6.1493368748,0.93,-0.092,0.9345394588,3.08,-4.57,5.5110162402
2020-07-19 20:00:00,5.565,-0.0655,5.5653854539,0.585,-0.0655,0.5886554595,4.98,0.0,4.98,4.135,-4.5955,6.1819774547,0.585,-0.0655,0.5886554595,3.55,-4.53,5.7552932158
2020-07-19 20:30:00,5.498,-0.0335,5.4981020589,0.578,-0.0335,0.5789699906,4.92,0.0,4.92,4.078,-4.6035,6.1499834349,0.578,-0.0335,0.5789699906,3.5,-4.57,5.7562922094
2020-07-19 21:00:00,5.4525,0.0405,5.4526504106,0.9625,-0.029500000000000002,0.9629519718,4.49,0.07,4.4905456239,4.0225,-4.5495,6.0727634978,0.9625,-0.029500000000000002,0.9629519718,3.06,-4.52,5.4583880404
2020-07-19 21:30:00,5.32,-0.0105,5.3200103618,0.8300000000000001,-0.0205,0.8302531241000001,4.49,0.01,4.4900111358,3.89,-4.5405,5.9789832121,0.8300000000000001,-0.0205,0.8302531241000001,3.06,-4.52,5.4583880404
2020-07-19 22:00:00,5.42,-0.013000000000000001,5.4200155904,0.65,-0.023,0.6504067958,4.77,0.01,4.7700104822,3.99,-4.503,6.0164033276,0.65,-0.023,0.6504067958,3.34,-4.48,5.5880229062
2020-07-19 22:30:00,5.667,0.065,5.6673727599,0.577,-0.025,0.5775413405000001,5.09,0.09,5.0907956156,4.267,-4.445,6.1615999546,0.577,-0.025,0.5775413405000001,3.69,-4.42,5.7578207683
2020-07-19 23:00:00,5.553,0.1165,5.5542219302,0.663,-0.0235,0.6634163474,4.89,0.14,4.8920036795,4.133,-4.2335,5.916435688,0.663,-0.0235,0.6634163474,3.47,-4.21,5.4557309318
2020-07-19 23:30:00,5.473,0.17550000000000002,5.4758131131,0.583,-0.0245,0.5835145671,4.89,0.2,4.8940882706,4.083,-4.1445,5.8178835714,0.583,-0.0245,0.5835145671,3.5,-4.12,5.4059596743
2020-07-20 00:00:00,5.412,0.211,5.4161116126,0.362,-0.029,0.3631597445,5.05,0.24,5.0556997537,4.072,-4.249,5.8851665227000005,0.362,-0.029,0.3631597445,3.71,-4.22,5.6189411814
2020-07-20 00:30:00,5.192,0.264,5.1987075317,0.342,-0.016,0.3423740644,4.85,0.28,4.8580757507,3.842,-4.236,5.7187988249,0.342,-0.016,0.3423740644,3.5,-4.22,5.4825541493
2020-07-20 01:00:00,5.085,0.3395,5.0963207562,0.295,-0.0105,0.2951868053,4.79,0.35000000000000003,4.8027700341,3.725,-4.3805,5.7501656715,0.295,-0.0105,0.2951868053,3.43,-4.37,5.5553397736
2020-07-20 01:30:00,5.1265,0.878,5.2011427831,0.2165,-0.032,0.218852119,4.91,0.91,4.9936159244,3.5965,-4.782,5.9835053480000004,0.2165,-0.032,0.218852119,3.38,-4.75,5.8298284709
2020-07-20 02:00:00,5.0365,0.6930000000000001,5.0839533092,0.17650000000000002,-0.017,0.1773168069,4.86,0.71,4.9115883378,3.5564999999999998,-4.577,5.7963455082,0.17650000000000002,-0.017,0.1773168069,3.38,-4.5600000000000005,5.6760902037
2020-07-20 02:30:00,4.782,0.0645,4.7824349708,0.202,-0.0155,0.20259380540000002,4.58,0.08,4.5806986367,3.432,-4.1155,5.3587278574,0.202,-0.0155,0.20259380540000002,3.23,-4.1,5.2194731535
2020-07-20 03:00:00,4.6845,0.0635,4.6849303623,0.20450000000000002,-0.0165,0.2051645681,4.48,0.08,4.4807142288,3.3745,-4.3565000000000005,5.5105664409,0.20450000000000002,-0.0165,0.2051645681,3.17,-4.34,5.3744302024
2020-07-20 03:30:00,4.741,0.2275,4.7464552300000005,0.231,-0.022500000000000003,0.23209319250000002,4.51,0.25,4.5169237319,3.401,-4.1525,5.3675000932,0.231,-0.022500000000000003,0.23209319250000002,3.17,-4.13,5.2063230787
2020-07-20 04:00:00,4.8295,0.2325,4.8350932256,0.0795,-0.0175,0.08140331690000001,4.75,0.25,4.7565743976,3.5195,-4.1975,5.4777629102,0.0795,-0.0175,0.08140331690000001,3.44,-4.18,5.4135016394
2020-07-20 04:30:00,4.78,0.24,4.7860213121,0.03,-0.01,0.0316227766,4.75,0.25,4.7565743976,3.47,-4.14,5.4018978147,0.03,-0.01,0.0316227766,3.44,-4.13,5.3749883721
2020-07-20 05:00:00,4.8475,0.245,4.8536873869,0.0975,-0.005,0.0976281209,4.75,0.25,4.7565743976,3.5375,-4.185,5.4797929934,0.0975,-0.005,0.0976281209,3.44,-4.18,5.4135016394
2020-07-20 05:30:00,5.2455,0.3255,5.2555894531,0.1555,-0.0045000000000000005,0.1555650989,5.09,0.33,5.1006862283,3.9655,-4.1145,5.7143941499,0.1555,-0.0045000000000000005,0.1555650989,3.81,-4.11,5.6043019191
2020-07-20 06:00:00,5.49,0.424,5.5063486995,0.16,-0.006,0.1601124605,5.33,0.43,5.3473170843,4.19,-3.906,5.7282576758,0.16,-0.006,0.1601124605,4.03,-3.9,5.6081101986
2020-07-20 06:30:00,6.022,1.0485,6.1125965228,0.17200000000000001,-0.0115,0.172384019,5.85,1.06,5.9452586151,4.572,-4.0015,6.0757868832,0.17200000000000001,-0.0115,0.172384019,4.4,-3.99,5.9397053799
2020-07-20 07:00:00,6.2835,1.34,6.424793557,0.2735,-0.02,0.2742302864,6.01,1.3599999999999999,6.1619558583,4.7635000000000005,-4.1,6.2849767104,0.2735,-0.02,0.2742302864,4.49,-4.08,6.0668360782
2020-07-20 07:30:00,6.767,1.749,6.9893697856,0.597,-0.041,0.5984062165,6.17,1.79,6.4244065874,5.277,-4.121,6.6954738443,0.597,-0.041,0.5984062165,4.68,-4.08,6.2087679937
2020-07-20 08:00:00,7.228,1.9825,7.4949509838,1.108,-0.08750000000000001,1.1114496165,6.12,2.07,6.4605959477,5.718,-4.0175,6.9882637507,1.108,-0.08750000000000001,1.1114496165,4.61,-3.93,6.057804883
2020-07-20 08:30:00,7.5865,1.1515,7.6733913298,1.7065000000000001,-0.1385,1.7121111237000002,5.88,1.29,6.0198421906,6.2165,-3.1085,6.9503700981000005,1.7065000000000001,-0.1385,1.7121111237000002,4.51,-2.9699999999999998,5.4000925918
2020-07-20 09:00:00,7.9725,1.2285,8.0665958434,2.2825,-0.2015,2.2913769878,5.69,1.43,5.8669412815,6.6525,-2.9215,7.2657359228,2.2825,-0.2015,2.2913769878,4.37,-2.7199999999999998,5.1473585459
2020-07-20 09:30:00,8.2205,1.617,8.3780253789,2.7805,-0.253,2.7919866134999998,5.44,1.87,5.7524342673,6.9105,-2.9130000000000003,7.4993719237,2.7805,-0.253,2.7919866134999998,4.13,-2.66,4.9124840967
2020-07-20 10:00:00,8.141,1.6280000000000001,8.3021843511,2.621,-0.242,2.6321483621,5.52,1.87,5.8281472185,6.831,-2.902,7.4218707211,2.621,-0.242,2.6321483621,4.21,-2.66,4.9799297184
2020-07-20 10:30:00,7.9855,1.5155,8.1280348486,3.6155,-0.35450000000000004,3.6328378026,4.37,1.87,4.753293595,6.6455,-3.1345,7.3476363887,3.6155,-0.35450000000000004,3.6328378026,3.03,-2.7800000000000002,4.112091925
2020-07-20 11:00:00,8.1165,1.6139999999999999,8.2754195211,4.0365,-0.396,4.0558782341,4.08,2.01,4.5482414184,6.7265,-3.006,7.3676209356,4.0365,-0.396,4.0558782341,2.69,-2.61,3.7480928484
2020-07-20 11:30:00,8.2275,1.508,8.3645573852,4.1975,-0.442,4.2207073163,4.03,1.9500000000000002,4.476985593,6.8275,-3.002,7.4583349516,4.1975,-0.442,4.2207073163,2.63,-2.56,3.6702179772
2020-07-20 12:00:00,8.321,1.474,8.450545367,4.121,-0.426,4.1429599322,4.2,1.9,4.6097722286,6.891,-2.646,7.3815443506000005,4.121,-0.426,4.1429599322,2.77,-2.22,3.5498309819
2020-07-20 12:30:00,8.2765,1.4695,8.4059432844,3.1465,-0.3105,3.1617831203,5.13,1.78,5.4300368323,6.8465,-2.6505,7.3416423571,3.1465,-0.3105,3.1617831203,3.7,-2.34,4.3778533552
2020-07-20 13:00:00,8.3195,1.4615,8.4468966195,2.6695,-0.2485,2.6810413089000003,5.65,1.71,5.90310088,6.9595,-2.9485,7.5583260382,2.6695,-0.2485,2.6810413089000003,4.29,-2.7,5.0689347993
2020-07-20 13:30:00,8.218,1.4465,8.3443325827,2.568,-0.2635,2.581483343,5.65,1.71,5.90310088,6.858,-3.3435,7.6296235982,2.568,-0.2635,2.581483343,4.29,-3.08,5.2811457090000005
2020-07-20 14:00:00,8.1395,1.347,8.2502041944,2.4895,-0.233,2.5003798211,5.65,1.58,5.8667623098,6.6695,-3.173,7.3858079619,2.4895,-0.233,2.5003798211,4.18,-2.94,5.1103815904
2020-07-20 14:30:00,8.292,1.3805,8.4061313486,2.752,-0.2795,2.766156946,5.54,1.6600000000000001,5.7833554274,6.872,-3.0995,7.5386526813,2.752,-0.2795,2.766156946,4.12,-2.8200000000000003,4.9926746339
2020-07-20 15:00:00,8.357,1.444,8.4808363385,2.817,-0.276,2.8304884737,5.54,1.72,5.8008620049,6.937,-2.966,7.5444764563,2.817,-0.276,2.8304884737,4.12,-2.69,4.920416649
2020-07-20 15:30:00,8.2285,1.297,8.330091311,2.4685,-0.243,2.4804316661,5.76,1.54,5.9623149866,6.8585,-3.143,7.5443668555,2.4685,-0.243,2.4804316661,4.39,-2.9,5.2613781465
2020-07-20 16:00:00,8.266,1.2135,8.3545998258,2.706,-0.2665,2.7190914383,5.5600000000000005,1.48,5.753607564,6.906,-3.2265,7.6225414561000004,2.706,-0.2665,2.7190914383,4.2,-2.96,5.1382487289
2020-07-20 16:30:00,8.3605,1.0775,8.429648065,1.8605,-0.1825,1.8694294584,6.5,1.26,6.6209969038,6.9905,-3.0825,7.6399539593,1.8605,-0.1825,1.8694294584,5.13,-2.9,5.8929534191
2020-07-20 17:00:00,8.066,0.897,8.1157233196,2.216,-0.213,2.2262131524,5.85,1.11,5.9543765417,6.646,-3.113,7.3389430438,2.216,-0.213,2.2262131524,4.43,-2.9,5.2947993352000005
2020-07-20 17:30:00,7.8135,1.052,7.8840019184,2.2035,-0.198,2.2123779627,5.61,1.25,5.747573401,6.4335,-3.548,7.3469875629,2.2035,-0.198,2.2123779627,4.23,-3.35,5.3958687901
2020-07-20 18:00:00,7.787,1.003,7.8513296963,2.057,-0.197,2.066411866,5.73,1.2,5.8543061075,6.467,-3.607,7.4048995942,2.057,-0.197,2.066411866,4.41,-3.41,5.5746031249
2020-07-20 18:30:00,7.5335,0.9535,7.59360155,1.5434999999999999,-0.1265,1.5486750789000001,5.99,1.08,6.0865836066,6.4335,-3.8165,7.4803472179,1.5434999999999999,-0.1265,1.5486750789000001,4.89,-3.69,6.1260264446
2020-07-20 19:00:00,7.3875,0.889,7.4407981595,0.8575,-0.051000000000000004,0.8590152793,6.53,0.9400000000000001,6.5973100579,6.2975,-3.8609999999999998,7.3868685686,0.8575,-0.051000000000000004,0.8590152793,5.44,-3.81,6.6415133818
2020-07-20 19:30:00,7.4075,0.7965,7.4501992255000005,0.7275,-0.0635,0.7302660474,6.68,0.86,6.735131773,6.2775,-3.7635,7.3192170688000004,0.7275,-0.0635,0.7302660474,5.55,-3.7,6.6702698596
2020-07-20 20:00:00,7.2595,0.751,7.2982423398,0.8495,-0.039,0.8503947613,6.41,0.79,6.4584982775,6.1095,-3.689,7.1368558378,0.8495,-0.039,0.8503947613,5.26,-3.65,6.4023511306
2020-07-20 20:30:00,7.2495,0.768,7.2900668207,0.8395,-0.022,0.8397882174,6.41,0.79,6.4584982775,6.0995,-3.592,7.0785849044999996,0.8395,-0.022,0.8397882174,5.26,-3.5700000000000003,6.3570826642
2020-07-20 21:00:00,7.2015,0.7705000000000001,7.2426012247,0.8415,-0.0195,0.8417259055,6.36,0.79,6.4088766566,6.1015,-3.5895,7.0790403658,0.8415,-0.0195,0.8417259055,5.26,-3.5700000000000003,6.3570826642
2020-07-20 21:30:00,7.0825,0.7385,7.1208980122,1.0225,-0.0115,1.0225646679,6.06,0.75,6.1062345189,5.9525,-3.6315,6.9728077917,1.0225,-0.0115,1.0225646679,4.93,-3.62,6.1163142496
2020-07-20 22:00:00,6.9205000000000005,0.6335000000000001,6.9494346892,1.4705,-0.006500000000000001,1.4705143658,5.45,0.64,5.4874493164,5.7805,-3.7965,6.9157495978,1.4705,-0.006500000000000001,1.4705143658,4.31,-3.79,5.7393553645
2020-07-20 22:30:00,6.875,0.6950000000000001,6.9100397973,1.4849999999999999,-0.005,1.4850084175,5.39,0.7000000000000001,5.435264483,5.725,-3.715,6.8247234376,1.4849999999999999,-0.005,1.4850084175,4.24,-3.71,5.6339772807
2020-07-20 23:00:00,6.822,0.6910000000000001,6.8569063724,0.902,-0.009000000000000001,0.9020448991000001,5.92,0.7000000000000001,5.9612414814,5.702,-3.769,6.8350687634,0.902,-0.009000000000000001,0.9020448991000001,4.8,-3.76,6.0973436839
2020-07-20 23:30:00,6.5280000000000005,0.6885,6.5642072065,0.8280000000000001,-0.0115,0.8280798573,5.7,0.7000000000000001,5.7428216061,5.428,-3.9815,6.7316807894,0.8280000000000001,-0.0115,0.8280798573,4.6,-3.9699999999999998,6.0762570716
2020-07-21 00:00:00,6.302,0.8165,6.3546735754,0.372,-0.0135,0.37224487910000004,5.93,0.8300000000000001,5.987804272,5.182,-4.3735,6.7809015809,0.372,-0.0135,0.37224487910000004,4.8100000000000005,-4.36,6.4919719654
2020-07-21 00:30:00,6.125,1.3355000000000001,6.2689062244,0.455,-0.0045000000000000005,0.45502225220000003,5.67,1.34,5.8261908654,4.845,-4.6345,6.7046711515,0.455,-0.0045000000000000005,0.45502225220000003,4.39,-4.63,6.3803604914
2020-07-21 01:00:00,5.934,0.63,5.9673491602,0.434,0.0,0.434,5.5,0.63,5.535964234,4.774,-3.88,6.1518676839,0.434,0.0,0.434,4.34,-3.88,5.8215118311000005
2020-07-21 01:30:00,5.8995,0.5815,5.928089279,0.5695,0.0015,0.5695019754,5.33,0.58,5.3614643522,4.7395,-3.8785,6.124183415,0.5695,0.0015,0.5695019754,4.17,-3.88,5.6959020357
2020-07-21 02:00:00,5.7765,0.528,5.8005806821,0.1865,-0.002,0.1865107236,5.59,0.53,5.6150690112,4.6265,-3.922,6.0651946589,0.1865,-0.002,0.1865107236,4.44,-3.92,5.922837158
2020-07-21 02:30:00,5.7275,0.5265000000000001,5.751648329,0.0475,-0.0035,0.047628772800000004,5.68,0.53,5.7046735226,4.6075,-3.9235,6.0516864179,0.0475,-0.0035,0.047628772800000004,4.5600000000000005,-3.92,6.0133185513
2020-07-21 03:00:00,5.6925,0.5295,5.717073246,0.0125,-0.0005,0.012509996,5.68,0.53,5.7046735226,4.5725,-4.1005,6.1418121511,0.0125,-0.0005,0.012509996,4.5600000000000005,-4.1,6.1321774273
2020-07-21 03:30:00,5.6305,0.5285000000000001,5.6552491103,0.0105,-0.0015,0.010606601700000001,5.62,0.53,5.6449357835,4.5305,-4.1615,6.1517080961,0.0105,-0.0015,0.010606601700000001,4.52,-4.16,6.1429634542
2020-07-21 04:00:00,5.6295,0.5715,5.6584346334,0.0095,-0.0085,0.012747548800000001,5.62,0.58,5.6498495555,4.5295,-4.1685,6.1557097479,0.0095,-0.0085,0.012747548800000001,4.52,-4.16,6.1429634542
2020-07-21 04:30:00,5.5885,0.514,5.6120876909,0.0085,-0.006,0.010404326,5.58,0.52,5.6041770136,4.4685,-4.096,6.0617413546,0.0085,-0.006,0.010404326,4.46,-4.09,6.0514213206
2020-07-21 05:00:00,5.69,0.5700000000000001,5.7184788187,0.0,0.0,0.0,5.69,0.5700000000000001,5.7184788187,4.59,-4.03,6.1081093638,0.0,0.0,0.0,4.59,-4.03,6.1081093638
2020-07-21 05:30:00,5.893,0.68,5.9321032526,0.003,0.0,0.003,5.89,0.68,5.929123038,4.783,-3.85,6.1399991042,0.003,0.0,0.003,4.78,-3.85,6.1376624215
2020-07-21 06:00:00,6.2175,0.871,6.2782121062,0.0475,-0.009000000000000001,0.0483451135,6.17,0.88,6.2324393298,5.1375,-3.699,6.3306008601,0.0475,-0.009000000000000001,0.0483451135,5.09,-3.69,6.2868274988
2020-07-21 06:30:00,6.578,0.925,6.6427184947,0.108,-0.015,0.1090366911,6.47,0.9400000000000001,6.5379278063,5.508,-3.705,6.6381540356,0.108,-0.015,0.1090366911,5.4,-3.69,6.5403440276
2020-07-21 07:00:00,6.8595,1.1125,6.94912919,0.23950000000000002,-0.0175,0.2401385017,6.62,1.13,6.7157501443,5.7595,-3.3775,6.6767766549,0.23950000000000002,-0.0175,0.2401385017,5.52,-3.36,6.4621977686
2020-07-21 07:30:00,7.4395,2.05,7.7167778412,0.5695,-0.04,0.5709030128,6.87,2.09,7.1808773837,6.1495,-3.94,7.3034204487,0.5695,-0.04,0.5709030128,5.58,-3.9,6.807819034
2020-07-21 08:00:00,7.4035,2.0055,7.6703221901,1.0835,-0.0845,1.0867899981,6.32,2.09,6.656613253,6.0935,-4.0745,7.3302314084,1.0835,-0.0845,1.0867899981,5.01,-3.99,6.4047013982
2020-07-21 08:30:00,7.861,1.7925,8.0627772666,1.651,-0.1375,1.6567158024,6.21,1.9300000000000002,6.502999308,6.551,-3.4975,7.4261771626,1.651,-0.1375,1.6567158024,4.9,-3.36,5.9413466487
2020-07-21 09:00:00,8.51,1.901,8.719742026,2.2,-0.179,2.2072700333,6.31,2.08,6.6439822396,7.31,-3.239,7.9954500186,2.2,-0.179,2.2072700333,5.11,-3.06,5.9561480841000005
2020-07-21 09:30:00,9.134,2.721,9.5306766287,2.664,-0.229,2.6738244146,6.47,2.95,7.110794611,7.804,-3.459,8.5362226424,2.664,-0.229,2.6738244146,5.14,-3.23,6.0706259974
2020-07-21 10:00:00,9.25,2.8735,9.6860467813,3.17,-0.28650000000000003,3.1829203964,6.08,3.16,6.8521529463,7.92,-3.3565,8.6018888769,3.17,-0.28650000000000003,3.1829203964,4.75,-3.07,5.6557404467
2020-07-21 10:30:00,9.1055,2.7439999999999998,9.509977195,3.4955,-0.336,3.5116116314,5.61,3.08,6.3998828114,7.7655,-3.466,8.5038900657,3.4955,-0.336,3.5116116314,4.27,-3.13,5.2943177086
2020-07-21 11:00:00,8.9385,2.545,9.2937509785,3.7485,-0.365,3.766228518,5.19,2.91,5.9501428554,7.6785,-3.025,8.2528775133,3.7485,-0.365,3.766228518,3.93,-2.66,4.745576888
2020-07-21 11:30:00,9.105,1.9415,9.3096964102,3.915,-0.3885,3.934228927,5.19,2.33,5.689024521,7.955,-2.3985,8.3087199526,3.915,-0.3885,3.934228927,4.04,-2.01,4.5123940431000005
2020-07-21 12:00:00,9.053,1.887,9.247571465,4.033,-0.403,4.0530849979,5.02,2.29,5.5176534868000005,7.8629999999999995,-2.333,8.2018082153,4.033,-0.403,4.0530849979,3.83,-1.9300000000000002,4.2887993658
2020-07-21 12:30:00,9.214,1.8835000000000002,9.4045397681,4.014,-0.40650000000000003,4.0345307348,5.2,2.29,5.6819098902,8.024,-2.3865,8.371377321,4.014,-0.40650000000000003,4.0345307348,4.01,-1.98,4.4721918563
2020-07-21 13:00:00,8.642,1.7325,8.8139503204,3.322,-0.3375,3.3391002156000003,5.32,2.07,5.7085287071,7.492,-2.7275,7.9730370782,3.322,-0.3375,3.3391002156000003,4.17,-2.39,4.8063499665
2020-07-21 13:30:00,8.502,1.506,8.6343523208,3.702,-0.374,3.7208439903,4.8,1.88,5.1550363723,7.362,-2.9939999999999998,7.947520368,3.702,-0.374,3.7208439903,3.66,-2.62,4.501110974
2020-07-21 14:00:00,8.183,1.3465,8.2930423398,2.493,-0.2335,2.5039111905,5.69,1.58,5.9052942348,7.053,-3.1635,7.7299767949,2.493,-0.2335,2.5039111905,4.5600000000000005,-2.93,5.4201937235
2020-07-21 14:30:00,8.171,1.266,8.2684942402,1.061,-0.084,1.0643199707,7.11,1.35,7.2370297775,7.091,-3.294,7.8187413949,1.061,-0.084,1.0643199707,6.03,-3.21,6.831178522
2020-07-21 15:00:00,8.535,1.492,8.66442664,0.905,-0.068,0.9075511005,7.63,1.56,7.7878430904,7.465,-3.148,8.1016127407,0.905,-0.068,0.9075511005,6.5600000000000005,-3.08,7.2470683728
2020-07-21 15:30:00,8.5645,1.5365,8.7012351135,1.1145,-0.10350000000000001,1.1192955374,7.45,1.6400000000000001,7.6283746631,7.4945,-3.1835,8.1426164407,1.1145,-0.10350000000000001,1.1192955374,6.38,-3.08,7.0845465628
2020-07-21 16:00:00,8.49,1.328,8.5932347809,0.86,-0.07200000000000001,0.8630086906000001,7.63,1.4,7.7573771341,7.44,-3.402,8.1809048399,0.86,-0.07200000000000001,0.8630086906000001,6.58,-3.33,7.3746389742
2020-07-21 16:30:00,8.305,1.2515,8.3987664124,0.675,-0.0585,0.6775302576000001,7.63,1.31,7.741640653,7.295,-3.6085000000000003,8.1386913721,0.675,-0.0585,0.6775302576000001,6.62,-3.55,7.5117840757
2020-07-21 17:00:00,8.03,1.577,8.1833873793,0.74,-0.063,0.742676915,7.29,1.6400000000000001,7.4721951259,6.8,-4.033,7.9060160005,0.74,-0.063,0.742676915,6.06,-3.9699999999999998,7.2446186925
2020-07-21 17:30:00,7.7365,0.8145,7.7792571945999995,2.3765,-0.2255,2.3871745852,5.36,1.04,5.4599633698,6.5465,-3.5755,7.4592802937,2.3765,-0.2255,2.3871745852,4.17,-3.35,5.3489625162
2020-07-21 18:00:00,7.666,0.788,7.7063934496,1.246,-0.112,1.2510235809,6.42,0.9,6.4827771827,6.516,-3.582,7.4356559899,1.246,-0.112,1.2510235809,5.27,-3.47,6.309817747
2020-07-21 18:30:00,7.646,0.7905000000000001,7.6867552485,1.266,-0.1095,1.2707266622,6.38,0.9,6.4431669232,6.506,-3.6695,7.469489022,1.266,-0.1095,1.2707266622,5.24,-3.56,6.3349190997000004
2020-07-21 19:00:00,7.6155,0.7965,7.6570394083,0.6655,-0.053500000000000006,0.6676469876000001,6.95,0.85,7.0017854866,6.4855,-3.6835,7.4585442614,0.6655,-0.053500000000000006,0.6676469876000001,5.82,-3.63,6.8592492301
2020-07-21 19:30:00,7.6895,0.8925000000000001,7.7411217856,0.48950000000000005,-0.0375,0.49093431330000004,7.2,0.93,7.2598140472,6.5695,-3.5775,7.480430235,0.48950000000000005,-0.0375,0.49093431330000004,6.08,-3.54,7.0354815045
2020-07-21 20:00:00,7.6315,0.9515,7.6905880464,0.4315,-0.0485,0.43421711160000004,7.2,1.0,7.2691127382000005,6.5115,-3.5185,7.4013157276,0.4315,-0.0485,0.43421711160000004,6.08,-3.47,7.0005214092
2020-07-21 20:30:00,7.5445,0.9105000000000001,7.5992427583,0.1945,-0.0195,0.1954750623,7.35,0.93,7.4086031072,6.4545,-3.6395,7.4098940951,0.1945,-0.0195,0.1954750623,6.26,-3.62,7.2313207646
2020-07-21 21:00:00,7.413,0.8655,7.4633544234,0.063,-0.0045000000000000005,0.0631605098,7.35,0.87,7.4013106947,6.323,-3.7145,7.3333375246,0.063,-0.0045000000000000005,0.0631605098,6.26,-3.71,7.2767918755
2020-07-21 21:30:00,7.264,0.7805000000000001,7.3058111288,0.094,-0.0095,0.0944788336,7.17,0.79,7.2133903263,6.164,-3.7995,7.2409320015,0.094,-0.0095,0.0944788336,6.07,-3.79,7.1560463945
2020-07-21 22:00:00,7.2355,0.749,7.2741639554,0.14550000000000002,-0.001,0.14550343640000002,7.09,0.75,7.1295581911,6.1455,-3.871,7.2630442137,0.14550000000000002,-0.001,0.14550343640000002,6.0,-3.87,7.1398109219
2020-07-21 22:30:00,7.072,0.748,7.1114476726,0.112,-0.002,0.1120178557,6.96,0.75,7.000292851,5.992,-3.9619999999999997,7.1834189631,0.112,-0.002,0.1120178557,5.88,-3.96,7.0891466341
2020-07-21 23:00:00,6.953,0.8365,7.0031379574,0.063,-0.0035,0.0630971473,6.89,0.84,6.9410157758,5.883,-3.8935,7.0547169504,0.063,-0.0035,0.0630971473,5.82,-3.89,7.0003214212
2020-07-21 23:30:00,6.6985,1.437,6.8509029514,0.018500000000000003,-0.003,0.018741664800000002,6.68,1.44,6.8334471535,5.3885,-4.833,7.2383576349,0.018500000000000003,-0.003,0.018741664800000002,5.37,-4.83,7.2225895633
2020-07-22 00:00:00,6.68,1.5,6.846342089,0.0,0.0,0.0,6.68,1.5,6.846342089,5.37,-4.65,7.1034780214,0.0,0.0,0.0,5.37,-4.65,7.1034780214
2020-07-22 00:30:00,6.4,0.751,6.443911933,0.0,0.001,0.001,6.4,0.75,6.4437954654,5.27,-3.739,6.4616577594,0.0,0.001,0.001,5.27,-3.74,6.462236455
2020-07-22 01:00:00,6.23,0.75,6.2749820717,0.0,0.0,0.0,6.23,0.75,6.2749820717,5.11,-3.74,6.3324323921,0.0,0.0,0.0,5.11,-3.74,6.3324323921
2020-07-22 01:30:00,6.18,0.75,6.225343364,0.0,0.0,0.0,6.18,0.75,6.225343364,5.08,-3.88,6.3922453019,0.0,0.0,0.0,5.08,-3.88,6.3922453019
2020-07-22 02:00:00,6.1,0.75,6.145933615,0.0,0.0,0.0,6.1,0.75,6.145933615,5.03,-3.9699999999999998,6.4079481896,0.0,0.0,0.0,5.03,-3.9699999999999998,6.4079481896
2020-07-22 02:30:00,5.94,0.42,5.9548299724,0.0,0.0,0.0,5.94,0.42,5.9548299724,4.83,-3.9699999999999998,6.2521836185,0.0,0.0,0.0,4.83,-3.9699999999999998,6.2521836185
2020-07-22 03:00:00,5.78,0.36,5.791200221,0.0,0.0,0.0,5.78,0.36,5.791200221,4.67,-3.9699999999999998,6.1294208536,0.0,0.0,0.0,4.67,-3.9699999999999998,6.1294208536
2020-07-22 03:30:00,5.68,0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,0.30000000000000004,5.6879170177,4.57,-4.07,6.1196241715,0.0,0.0,0.0,4.57,-4.07,6.1196241715
2020-07-22 04:00:00,5.68,0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,0.30000000000000004,5.6879170177,4.57,-4.07,6.1196241715,0.0,0.0,0.0,4.57,-4.07,6.1196241715
2020-07-22 04:30:00,5.73,0.43,5.7461117288,0.0,0.0,0.0,5.73,0.43,5.7461117288,4.61,-3.9699999999999998,6.0838310299,0.0,0.0,0.0,4.61,-3.9699999999999998,6.0838310299
2020-07-22 05:00:00,5.79,0.48,5.8098623047,0.0,0.0,0.0,5.79,0.48,5.8098623047,4.68,-3.9699999999999998,6.137043262,0.0,0.0,0.0,4.68,-3.9699999999999998,6.137043262
2020-07-22 05:30:00,5.9905,0.47950000000000004,6.0096597657,0.0005,-0.0005,0.0007071068,5.99,0.48,6.009201278,4.8705,-3.8505000000000003,6.2087132725,0.0005,-0.0005,0.0007071068,4.87,-3.85,6.2080109536
2020-07-22 06:00:00,6.284,0.638,6.3163042992000005,0.034,-0.002,0.0340587727,6.25,0.64,6.2826825481,5.184,-3.662,6.3469756577,0.034,-0.002,0.0340587727,5.15,-3.66,6.3180772392
2020-07-22 06:30:00,6.872,1.3995,7.013058124,0.082,-0.0105,0.0826695228,6.79,1.4100000000000001,6.9348539999,5.652,-3.7405,6.7776429716,0.082,-0.0105,0.0826695228,5.57,-3.73,6.7035662151
2020-07-22 07:00:00,7.221,2.0605,7.5092277399,0.221,-0.0195,0.22185862620000002,7.0,2.08,7.3024927251000005,5.911,-4.0495,7.1650799891,0.221,-0.0195,0.22185862620000002,5.69,-4.03,6.9725891891
2020-07-22 07:30:00,7.739,1.741,7.9324146387,0.6990000000000001,-0.059000000000000004,0.7014855665,7.04,1.8,7.2664709454,6.529,-3.129,7.2400609113,0.6990000000000001,-0.059000000000000004,0.7014855665,5.83,-3.07,6.5889149334
2020-07-22 08:00:00,8.0815,1.448,8.2101976986,0.7715000000000001,-0.062,0.7739872415,7.31,1.51,7.464328503,6.4515,-2.872,7.061886168,0.7715000000000001,-0.062,0.7739872415,5.68,-2.81,6.337073457
2020-07-22 08:30:00,8.1225,1.4075,8.2435467185,1.3025,-0.10250000000000001,1.3065268845,6.82,1.51,6.9851628471,6.4725,-3.1125,7.1819852757,1.3025,-0.10250000000000001,1.3065268845,5.17,-3.01,5.9823908264
2020-07-22 09:00:00,8.4335,2.1535,8.704107335,1.6135000000000002,-0.1265,1.6184512659,6.82,2.2800000000000002,7.1910221805,6.6135,-3.5465,7.504401675,1.6135000000000002,-0.1265,1.6184512659,5.0,-3.42,6.0577553599
2020-07-22 09:30:00,8.862,2.449,9.194163637900001,2.722,-0.241,2.7326479832,6.14,2.69,6.7034095802,6.942,-3.801,7.9144781887,2.722,-0.241,2.7326479832,4.22,-3.56,5.5210506247
2020-07-22 10:00:00,9.103,2.5875,9.4636021287,2.733,-0.24250000000000002,2.7437374601,6.37,2.83,6.9703514976,7.173,-3.6525,8.0493903651,2.733,-0.24250000000000002,2.7437374601,4.44,-3.41,5.598365833
2020-07-22 10:30:00,8.8615,2.2635,9.1460163186,2.4915000000000003,-0.1665,2.4970571679,6.37,2.43,6.8177562291000005,6.9315,-4.0465,8.0261980103,2.4915000000000003,-0.1665,2.4970571679,4.44,-3.88,5.8964396037
2020-07-22 11:00:00,8.621,2.341,8.9331921506,2.721,-0.209,2.7290148406,5.9,2.55,6.4274800661,6.721,-3.989,7.8156229438,2.721,-0.209,2.7290148406,4.0,-3.7800000000000002,5.5034898019
2020-07-22 11:30:00,8.647,2.4205,8.9793891357,3.037,-0.2195,3.0449218791,5.61,2.64,6.2001370953,6.747,-3.9395,7.8129168209,3.037,-0.2195,3.0449218791,3.71,-3.7199999999999998,5.2538081427
2020-07-22 12:00:00,8.624,2.472,8.9712964503,4.114,-0.318,4.1262719251,4.51,2.79,5.3032254336,6.694,-3.698,7.647538166,4.114,-0.318,4.1262719251,2.58,-3.38,4.2521523961
2020-07-22 12:30:00,8.682,1.7855,8.8636975496,4.982,-0.4045,4.9983941671,3.7,2.19,4.2995464877,6.912,-3.1945,7.6144976361,4.982,-0.4045,4.9983941671,1.9300000000000002,-2.79,3.3924917096
2020-07-22 13:00:00,8.482,1.521,8.617294529,5.352,-0.429,5.3691661364,3.13,1.9500000000000002,3.6877364331,6.732,-3.269,7.4837280148,5.352,-0.429,5.3691661364,1.38,-2.84,3.1575306808
2020-07-22 13:30:00,8.517,1.5545,8.6576994202,5.537,-0.4355,5.5541002197000005,2.98,1.99,3.5833643410000002,6.787,-3.3455,7.566752226,5.537,-0.4355,5.5541002197000005,1.25,-2.91,3.1671122494
2020-07-22 14:00:00,8.2975,1.5735000000000001,8.4453779371,5.3175,-0.41650000000000004,5.3337865068,2.98,1.99,3.5833643410000002,6.6175,-3.4565,7.4658354188,5.3175,-0.41650000000000004,5.3337865068,1.3,-3.04,3.3062970223
2020-07-22 14:30:00,8.6805,1.705,8.8463611304,4.9705,-0.385,4.9853881745,3.71,2.09,4.2581921046,6.9605,-3.265,7.6882238033,4.9705,-0.385,4.9853881745,1.99,-2.88,3.5006427981
2020-07-22 15:00:00,8.3495,1.5215,8.4869966714,5.1195,-0.42850000000000005,5.1374013373,3.23,1.9500000000000002,3.7729829048,6.6395,-3.5285,7.5188611172,5.1195,-0.42850000000000005,5.1374013373,1.52,-3.1,3.4525932283
2020-07-22 15:30:00,8.3855,1.6535000000000002,8.5469686147,5.3955,-0.42650000000000005,5.4123305978000005,2.99,2.08,3.6423206888,6.6455,-3.4365,7.4814572444,5.3955,-0.42650000000000005,5.4123305978000005,1.25,-3.01,3.2592330386
2020-07-22 16:00:00,8.356,1.5245000000000002,8.4939293763,4.7059999999999995,-0.3655,4.7201722691,3.65,1.8900000000000001,4.110304125,6.656,-3.7455,7.63748036,4.7059999999999995,-0.3655,4.7201722691,1.9500000000000002,-3.38,3.9021660651000003
2020-07-22 16:30:00,7.9175,1.3599999999999999,8.0334554365,4.3075,-0.34,4.3208976209,3.61,1.7000000000000002,3.9902506187,6.1275,-3.5,7.0566462466,4.3075,-0.34,4.3208976209,1.82,-3.16,3.6466422912
2020-07-22 17:00:00,7.86,1.383,7.98074489,4.25,-0.317,4.2618058379,3.61,1.7000000000000002,3.9902506187,6.07,-3.477,6.9953147892,4.25,-0.317,4.2618058379,1.82,-3.16,3.6466422912
2020-07-22 17:30:00,7.9190000000000005,1.254,8.017672792,3.399,-0.226,3.4065051005,4.52,1.48,4.7561328829,6.179,-3.626,7.1643504241,3.399,-0.226,3.4065051005,2.7800000000000002,-3.4,4.3918560996
2020-07-22 18:00:00,7.5575,0.963,7.6186071726,2.2975,-0.137,2.3015810327,5.26,1.1,5.3737882355,5.8475,-3.917,7.038191902,2.2975,-0.137,2.3015810327,3.55,-3.7800000000000002,5.1856436438
2020-07-22 18:30:00,7.381,0.8425,7.4289277322,1.9609999999999999,-0.11750000000000001,1.9645170526,5.42,0.96,5.5043619067,5.641,-3.9875,6.9080414916,1.9609999999999999,-0.11750000000000001,1.9645170526,3.68,-3.87,5.3403464307
2020-07-22 19:00:00,7.5585,0.937,7.6163568227,1.3385,-0.083,1.341070934,6.22,1.02,6.3030786129,5.8385,-3.863,7.0007750464,1.3385,-0.083,1.341070934,4.5,-3.7800000000000002,5.8769379782
2020-07-22 19:30:00,7.519,0.936,7.5770348422,0.789,-0.044,0.7902259171,6.73,0.98,6.8009778709,5.799,-3.824,6.9463211126,0.789,-0.044,0.7902259171,5.01,-3.7800000000000002,6.2760258126
2020-07-22 20:00:00,7.501,0.9500000000000001,7.5609193224,0.581,-0.03,0.5817740111,6.92,0.98,6.9890485762,5.791,-3.88,6.9706585772,0.581,-0.03,0.5817740111,5.21,-3.85,6.47816332
2020-07-22 20:30:00,7.4565,0.8210000000000001,7.501562054,0.24650000000000002,-0.019,0.2472311671,7.21,0.84,7.2587671129,5.7765,-3.999,7.025663901,0.24650000000000002,-0.019,0.2472311671,5.53,-3.98,6.8133178408
2020-07-22 21:00:00,7.481,0.906,7.535661683,0.061,-0.014,0.0625859409,7.42,0.92,7.4768175048,5.801,-3.914,6.9979280505,0.061,-0.014,0.0625859409,5.74,-3.9,6.9395677099
2020-07-22 21:30:00,7.351,0.8130000000000001,7.3958211174,0.021,-0.007,0.0221359436,7.33,0.8200000000000001,7.3757236933,5.691,-4.017,6.9659005161,0.021,-0.007,0.0221359436,5.67,-4.01,6.9447102171
2020-07-22 22:00:00,7.222,0.632,7.2496005407,0.062,-0.008,0.0625139984,7.16,0.64,7.1885464456,5.562,-4.178,6.9564019435,0.062,-0.008,0.0625139984,5.5,-4.17,6.9020938852
2020-07-22 22:30:00,7.0265,0.6335000000000001,7.0549999646,0.14650000000000002,-0.006500000000000001,0.1466441271,6.88,0.64,6.9097033221,5.3965,-4.2565,6.8731364382999995,0.14650000000000002,-0.006500000000000001,0.1466441271,5.25,-4.25,6.7546280431
2020-07-22 23:00:00,6.9465,0.6335000000000001,6.9753268382,0.1865,-0.006500000000000001,0.1866132364,6.76,0.64,6.790228273,5.3665,-4.3465,6.9058949094,0.1865,-0.006500000000000001,0.1866132364,5.18,-4.34,6.7578102962
2020-07-22 23:30:00,6.7315000000000005,0.582,6.7566127793,0.061500000000000006,-0.008,0.062018142500000005,6.67,0.59,6.696043608,5.1515,-4.228,6.6643781593,0.061500000000000006,-0.008,0.062018142500000005,5.09,-4.22,6.6118454307
2020-07-23 00:00:00,6.4235,0.524,6.4448373331,0.043500000000000004,-0.006,0.0439118435,6.38,0.53,6.4019762574,4.8835,-4.306,6.510776317,0.043500000000000004,-0.006,0.0439118435,4.84,-4.3,6.4742258224
2020-07-23 00:30:00,6.196,0.605,6.2254671311,0.006,-0.005,0.007810249700000001,6.19,0.61,6.2199839228,4.686,-4.305,6.3633026802,0.006,-0.005,0.007810249700000001,4.68,-4.3,6.3555015538
2020-07-23 01:00:00,6.02,0.54,6.0441707454,0.0,0.0,0.0,6.02,0.54,6.0441707454,4.46,-4.36,6.2370826514,0.0,0.0,0.0,4.46,-4.36,6.2370826514
2020-07-23 01:30:00,6.0225,0.607,6.0530120808,0.0025,-0.003,0.0039051248,6.02,0.61,6.0508263898,4.4625,-3.933,5.9483102853,0.0025,-0.003,0.0039051248,4.46,-3.93,5.9444511942
2020-07-23 02:00:00,5.9,0.55,5.9255801404,0.0,0.0,0.0,5.9,0.55,5.9255801404,4.38,-4.04,5.9586911314,0.0,0.0,0.0,4.38,-4.04,5.9586911314
2020-07-23 02:30:00,5.8095,0.587,5.8390803428,0.0095,-0.003,0.0099624294,5.8,0.59,5.829931389,4.3295,-4.193,6.0270904465,0.0095,-0.003,0.0099624294,4.32,-4.19,6.0181807882
2020-07-23 03:00:00,5.71,0.48,5.7301396144000005,0.0,0.0,0.0,5.71,0.48,5.7301396144000005,4.24,-4.35,6.0745452505,0.0,0.0,0.0,4.24,-4.35,6.0745452505
2020-07-23 03:30:00,5.75,0.5805,5.7792283438,0.0,0.0005,0.0005,5.75,0.58,5.7791781423,4.24,-4.0895,5.8908072664,0.0,0.0005,0.0005,4.24,-4.09,5.891154386
2020-07-23 04:00:00,5.6965,0.631,5.7313413133,0.0165,0.001,0.0165302753,5.68,0.63,5.7148315811,4.1765,-3.939,5.7409819064,0.0165,0.001,0.0165302753,4.16,-3.94,5.7296771288
