Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-23 04:30:00,5.578,0.633,5.6138020093000005,0.018000000000000002,0.003,0.0182482876,5.5600000000000005,0.63,5.5955786117,4.048,-3.9370000000000003,5.6467931607,0.018000000000000002,0.003,0.0182482876,4.03,-3.94,5.6360003549
2020-07-23 05:00:00,5.61,0.628,5.6450406553,0.05,-0.002,0.050039984,5.5600000000000005,0.63,5.5955786117,4.08,-3.892,5.6386225268,0.05,-0.002,0.050039984,4.03,-3.89,5.6011605939999995
2020-07-23 05:30:00,5.76,0.6845,5.8005293077,0.09,-0.0055000000000000005,0.0901678989,5.67,0.6900000000000001,5.7118298294,4.24,-3.8155,5.7040021257,0.09,-0.0055000000000000005,0.0901678989,4.15,-3.81,5.6337021576
2020-07-23 06:00:00,6.0935,1.495,6.2742144727,0.21350000000000002,-0.005,0.21355854,5.88,1.5,6.0683111324,4.4235,-4.355,6.2075258558,0.21350000000000002,-0.005,0.21355854,4.21,-4.35,6.053643531
2020-07-23 06:30:00,6.322,1.8605,6.5900792294,0.312,-0.0095,0.3121445979,6.01,1.87,6.2942036828,4.582,-4.4295,6.3730051193,0.312,-0.0095,0.3121445979,4.27,-4.42,6.1456732748
2020-07-23 07:00:00,6.609,1.9995,6.9048447665,0.519,-0.0205,0.5194047073,6.09,2.02,6.4162683859000005,4.869,-4.3705,6.5428152389,0.519,-0.0205,0.5194047073,4.35,-4.35,6.1518289963
2020-07-23 07:30:00,7.1655,2.07,7.4585045586,0.6855,-0.03,0.6861561411,6.48,2.1,6.8117839073,5.3955,-4.22,6.849804395,0.6855,-0.03,0.6861561411,4.71,-4.19,6.303982868
2020-07-23 08:00:00,7.46,2.142,7.7614279614,0.98,-0.058,0.9817148262000001,6.48,2.2,6.8432740702,5.69,-4.208,7.0769600818,0.98,-0.058,0.9817148262000001,4.71,-4.15,6.2774676422999995
2020-07-23 08:30:00,7.569,2.0385,7.8387016304,1.089,-0.061500000000000006,1.0907351878,6.48,2.1,6.8117839073,5.729,-4.0915,7.0400151456,1.089,-0.061500000000000006,1.0907351878,4.64,-4.03,6.1457709036
2020-07-23 09:00:00,7.7675,2.009,8.0231002268,1.7875,-0.091,1.7898148647,5.98,2.1,6.3380123067,5.8775,-3.891,7.0487507581,1.7875,-0.091,1.7898148647,4.09,-3.8,5.5828397792
2020-07-23 09:30:00,8.0475,2.06,8.3069763603,1.7275,-0.1,1.7303919354000001,6.32,2.16,6.6789220687,6.1575,-3.81,7.2409188816,1.7275,-0.1,1.7303919354000001,4.43,-3.71,5.7783215556
2020-07-23 10:00:00,7.915,2.143,8.1999801219,2.895,-0.177,2.9004058337,5.02,2.32,5.5301717876000005,6.035,-3.767,7.1141769728,2.895,-0.177,2.9004058337,3.14,-3.59,4.7694548955
2020-07-23 10:30:00,7.7785,2.0205,8.0366337791,3.1985,-0.1695,3.202988058,4.58,2.19,5.0766622893,5.9085,-3.9395,7.1014105993,3.1985,-0.1695,3.202988058,2.71,-3.77,4.6429516474
2020-07-23 11:00:00,8.3715,2.189,8.6529609528,2.4314999999999998,-0.121,2.4345088314,5.94,2.31,6.3733586122,6.4815000000000005,-3.711,7.4686922048,2.4314999999999998,-0.121,2.4345088314,4.05,-3.59,5.4120790829
2020-07-23 11:30:00,8.52,1.8525,8.7190685426,2.26,-0.1275,2.2635936583,6.26,1.98,6.5656682828,6.76,-3.2375,7.495265589,2.26,-0.1275,2.2635936583,4.5,-3.11,5.4701096881
2020-07-23 12:00:00,8.62,1.6015000000000001,8.7675083262,1.45,-0.0585,1.4511796064,7.17,1.6600000000000001,7.3596535245,6.95,-2.9385,7.5456797076,1.45,-0.0585,1.4511796064,5.5,-2.88,6.208413646
2020-07-23 12:30:00,8.457,1.4975,8.5885595562,1.037,-0.052500000000000005,1.0383281033,7.42,1.55,7.5801649059,6.787,-2.9825,7.4134118495,1.037,-0.052500000000000005,1.0383281033,5.75,-2.93,6.4534796815
2020-07-23 13:00:00,9.0285,2.408,9.3441038227,1.5685,-0.062,1.5697248963,7.46,2.47,7.8582758923,7.1985,-3.402,7.9619097112,1.5685,-0.062,1.5697248963,5.63,-3.34,6.5461820934
2020-07-23 13:30:00,8.893,2.6095,9.2679522684,1.433,-0.0505,1.4338895529,7.46,2.66,7.9200505049,7.013,-3.7505,7.9528874788,1.433,-0.0505,1.4338895529,5.58,-3.7,6.6952520490000005
2020-07-23 14:00:00,8.9745,2.6125,9.3470212635,1.0845,-0.0475,1.0855397275,7.89,2.66,8.3263257203,7.0845,-3.7475,8.0146051993,1.0845,-0.0475,1.0855397275,6.0,-3.7,7.0491134194
2020-07-23 14:30:00,8.725999999999999,2.672,9.1259333769,1.436,-0.048,1.4368020045,7.29,2.7199999999999998,7.7809061169,6.836,-3.748,7.796050282,1.436,-0.048,1.4368020045,5.4,-3.7,6.5459911396
2020-07-23 15:00:00,8.974,2.7435,9.3840006527,1.174,-0.036500000000000005,1.1745672607,7.8,2.7800000000000002,8.2806038427,7.074,-3.6665,7.9677285502,1.174,-0.036500000000000005,1.1745672607,5.9,-3.63,6.9272577547
2020-07-23 15:30:00,8.892,2.719,9.2984205648,1.332,-0.061,1.3333960402,7.5600000000000005,2.7800000000000002,8.0549363747,6.982,-3.691,7.897582225,1.332,-0.061,1.3333960402,5.65,-3.63,6.7156086843
2020-07-23 16:00:00,8.724,2.6565000000000003,9.1194938593,1.434,-0.053500000000000006,1.4349976481,7.29,2.71,7.7774160233,6.834,-3.8135,7.8260039771,1.434,-0.053500000000000006,1.4349976481,5.4,-3.76,6.5800911848
2020-07-23 16:30:00,8.399000000000001,1.421,8.5183591143,1.399,-0.049,1.3998578499,7.0,1.47,7.1526848106,6.719,-3.179,7.4331017752,1.399,-0.049,1.3998578499,5.32,-3.13,6.1724630416
2020-07-23 17:00:00,8.166,1.2635,8.2631705931,0.856,-0.0565,0.8578626055,7.31,1.32,7.4282232061,6.466,-3.3965,7.3037913613,0.856,-0.0565,0.8578626055,5.61,-3.34,6.528989202
2020-07-23 17:30:00,7.9695,1.165,8.0542010932,1.0095,-0.065,1.0115904557,6.96,1.23,7.0678497437,6.2695,-3.585,7.2221087814,1.0095,-0.065,1.0115904557,5.26,-3.52,6.329138962
2020-07-23 18:00:00,7.852,1.0905,7.9273636381,1.8820000000000001,-0.1395,1.8871630163000002,5.97,1.23,6.0953917019,6.122,-3.6595,7.1323785829,1.8820000000000001,-0.1395,1.8871630163000002,4.24,-3.52,5.5107168318
2020-07-23 18:30:00,7.563,0.982,7.6264862814,1.193,-0.088,1.1962411964,6.37,1.07,6.4592414415,5.8629999999999995,-3.838,7.007496914,1.193,-0.088,1.1962411964,4.67,-3.75,5.9892737456
2020-07-23 19:00:00,7.574,1.0,7.6397300999,1.014,-0.07,1.0164133018000001,6.5600000000000005,1.07,6.646690906,5.874,-3.88,7.0397639165,1.014,-0.07,1.0164133018000001,4.86,-3.81,6.1754109175
2020-07-23 19:30:00,7.2835,0.8425,7.3320650911,0.8835000000000001,-0.0575,0.8853691321,6.4,0.9,6.4629714528,5.5635,-3.9475,6.8216778361,0.8835000000000001,-0.0575,0.8853691321,4.68,-3.89,6.0855977521
2020-07-23 20:00:00,7.1805,0.799,7.2248170392,0.6005,-0.031,0.6012996341,6.58,0.8300000000000001,6.632141434,5.4505,-3.831,6.6621701607,0.6005,-0.031,0.6012996341,4.85,-3.8,6.1613716005
2020-07-23 20:30:00,7.182,0.9,7.238171316,0.362,-0.01,0.3621380952,6.82,0.91,6.8804432997,5.482,-3.7199999999999998,6.6250074717,0.362,-0.01,0.3621380952,5.12,-3.71,6.3228553676
2020-07-23 21:00:00,7.267,0.972,7.3317169203,0.217,-0.008,0.21714741540000002,7.05,0.98,7.1177875776,5.577,-3.668,6.6751144559,0.217,-0.008,0.21714741540000002,5.36,-3.66,6.4903929003
2020-07-23 21:30:00,7.2095,0.8665,7.2613850263,0.1595,-0.0035,0.1595383966,7.05,0.87,7.1034780214,5.5195,-3.7435,6.6692332768,0.1595,-0.0035,0.1595383966,5.36,-3.74,6.5358396553
2020-07-23 22:00:00,6.9355,0.5955,6.9610186395,0.0155,-0.0045000000000000005,0.0161400124,6.92,0.6000000000000001,6.9459628561999995,5.2655,-4.0645,6.6517404114000005,0.0155,-0.0045000000000000005,0.0161400124,5.25,-4.06,6.6367235892
2020-07-23 22:30:00,6.7625,0.6695,6.7955600579,0.0125,-0.0005,0.012509996,6.75,0.67,6.7831703502,5.1525,-4.0605,6.5601765601,0.0125,-0.0005,0.012509996,5.14,-4.06,6.5500534349
2020-07-23 23:00:00,6.4755,0.5445,6.4983521373,0.0155,-0.0055000000000000005,0.0164468842,6.46,0.55,6.4833710367,4.9055,-4.2955,6.5203719602,0.0155,-0.0055000000000000005,0.0164468842,4.89,-4.29,6.5050903145
2020-07-23 23:30:00,6.2965,0.5795,6.3231109827,0.036500000000000005,-0.0105,0.037980258,6.26,0.59,6.2877420431,4.6665,-3.9505,6.1141371018,0.036500000000000005,-0.0105,0.037980258,4.63,-3.94,6.0795147833
2020-07-24 00:00:00,6.075,0.5085000000000001,6.0962445202,0.045,-0.021500000000000002,0.049872337,6.03,0.53,6.0532470625,4.485,-3.9115,5.9510551375,0.045,-0.021500000000000002,0.049872337,4.44,-3.89,5.9030246484
2020-07-24 00:30:00,5.873,0.526,5.8965078648,0.003,-0.004,0.005,5.87,0.53,5.8938781799,4.303,-3.894,5.8033649722,0.003,-0.004,0.005,4.3,-3.89,5.7984566912
2020-07-24 01:00:00,5.657,0.5275000000000001,5.6815407461,0.067,-0.0025,0.0670466256,5.59,0.53,5.6150690112,4.107,-3.8925,5.6585338428,0.067,-0.0025,0.0670466256,4.04,-3.89,5.6083598315
2020-07-24 01:30:00,5.4625,0.488,5.4842547579,0.052500000000000005,-0.002,0.0525380814,5.41,0.49,5.4321450643,3.9325,-3.972,5.5893953385,0.052500000000000005,-0.002,0.0525380814,3.88,-3.9699999999999998,5.5511530334
2020-07-24 02:00:00,5.4175,0.487,5.4393451122,0.0475,-0.003,0.0475946426,5.37,0.49,5.3923093383000005,3.9275,-3.973,5.5865897693,0.0475,-0.003,0.0475946426,3.88,-3.9699999999999998,5.5511530334
2020-07-24 02:30:00,5.359,0.48650000000000004,5.3810373768,0.069,-0.0035,0.0690887111,5.29,0.49,5.3126452921,3.8689999999999998,-4.1635,5.6836514012,0.069,-0.0035,0.0690887111,3.8,-4.16,5.6343233844
2020-07-24 03:00:00,5.377,0.556,5.4056697087,0.047,-0.004,0.0471699057,5.33,0.56,5.3593376456,3.887,-4.094,5.6453170859,0.047,-0.004,0.0471699057,3.84,-4.09,5.6101426007
2020-07-24 03:30:00,5.423,0.646,5.4613409526,0.043000000000000003,-0.004,0.0431856458,5.38,0.65,5.4191235454,3.933,-4.024,5.6268165956,0.043000000000000003,-0.004,0.0431856458,3.89,-4.02,5.5939699677
2020-07-24 04:00:00,5.551,0.6505000000000001,5.5889848139,0.011,0.0005,0.0110113578,5.54,0.65,5.5780014342,4.071,-4.0195,5.7209633149,0.011,0.0005,0.0110113578,4.06,-4.02,5.7134928021
2020-07-24 04:30:00,5.506,0.649,5.5441173328,0.016,-0.001,0.0160312195,5.49,0.65,5.5283451412,4.006,-3.961,5.6336095889,0.016,-0.001,0.0160312195,3.99,-3.96,5.6215389352
2020-07-24 05:00:00,5.5725,0.6935,5.6154873787,0.022500000000000003,-0.006500000000000001,0.0234200769,5.55,0.7000000000000001,5.5939699677,4.0725,-3.9165,5.6501529625,0.022500000000000003,-0.006500000000000001,0.0234200769,4.05,-3.91,5.6294404695
2020-07-24 05:30:00,5.694,0.6915,5.7358354448,0.014,-0.0085,0.0163783394,5.68,0.7000000000000001,5.7229712563,4.184,-3.8585000000000003,5.691562022,0.014,-0.0085,0.0163783394,4.17,-3.85,5.6755087878
2020-07-24 06:00:00,5.8975,0.766,5.9470381073,0.0175,-0.004,0.0179513231,5.88,0.77,5.9302023574,4.3875,-3.7439999999999998,5.767815206,0.0175,-0.004,0.0179513231,4.37,-3.74,5.7519127253
2020-07-24 06:30:00,6.3325,0.802,6.3830839138,0.1125,-0.008,0.1127840858,6.22,0.81,6.27251943,4.7925,-3.718,6.0656063382,0.1125,-0.008,0.1127840858,4.68,-3.71,5.9721436687
2020-07-24 07:00:00,6.784,1.5175,6.9516517641,0.164,-0.0125,0.1644756821,6.62,1.53,6.7945051328,5.144,-4.0725,6.5609444633,0.164,-0.0125,0.1644756821,4.98,-4.06,6.4252626405
2020-07-24 07:30:00,7.24,2.0395,7.5217790615,0.22,-0.0205,0.2209530493,7.02,2.06,7.3160098414,5.47,-4.1805,6.8845827942,0.22,-0.0205,0.2209530493,5.25,-4.16,6.6983654723
2020-07-24 08:00:00,7.5504999999999995,1.912,7.7888249595,0.3705,-0.038,0.3724436199,7.18,1.9500000000000002,7.4400873651,5.7105,-3.938,6.9366889976,0.3705,-0.038,0.3724436199,5.34,-3.9,6.6125335538000005
2020-07-24 08:30:00,7.8405000000000005,1.857,8.057412069,0.7005,-0.033,0.7012768711,7.14,1.8900000000000001,7.3859122659,6.0805,-3.693,7.1141218186,0.7005,-0.033,0.7012768711,5.38,-3.66,6.5069193940000005
2020-07-24 09:00:00,8.529,2.485,8.883640357400001,0.809,-0.025,0.8093861872,7.72,2.51,8.1177891079,6.6690000000000005,-3.865,7.7080338608000005,0.809,-0.025,0.8093861872,5.86,-3.84,7.0060830712
2020-07-24 09:30:00,8.73,1.8085,8.91535598,1.04,-0.051500000000000004,1.0412743395,7.69,1.8599999999999999,7.9117444347,7.05,-3.2115,7.7470144088,1.04,-0.051500000000000004,1.0412743395,6.01,-3.16,6.7901178193
2020-07-24 10:00:00,8.725999999999999,1.6085,8.8730123549,1.116,-0.061500000000000006,1.1176932719,7.61,1.67,7.7910846485,7.086,-3.1415,7.7511559299,1.116,-0.061500000000000006,1.1176932719,5.97,-3.08,6.7176856134000005
2020-07-24 10:30:00,8.7425,1.6555,8.8978641538,1.3625,-0.0745,1.3645352689,7.38,1.73,7.5800593665000005,7.0825,-3.0645,7.7170568548,1.3625,-0.0745,1.3645352689,5.72,-2.99,6.4543396254
2020-07-24 11:00:00,8.5675,1.541,8.7049834721,1.6775,-0.099,1.6804187722,6.89,1.6400000000000001,7.0824924991,7.1375,-3.089,7.7772634808,1.6775,-0.099,1.6804187722,5.46,-2.99,6.2250863448
2020-07-24 11:30:00,8.2095,1.5394999999999999,8.3526014211,1.8094999999999999,-0.1005,1.8122887463000001,6.4,1.6400000000000001,6.6067843918,7.1295,-3.1905,7.8108296934,1.8094999999999999,-0.1005,1.8122887463000001,5.32,-3.09,6.1522760016
2020-07-24 12:00:00,8.064,1.5775000000000001,8.2168486812,1.564,-0.0825,1.5661743996,6.5,1.6600000000000001,6.7086213189,6.964,-3.1025,7.6238312055,1.564,-0.0825,1.5661743996,5.4,-3.02,6.1871156446
2020-07-24 12:30:00,8.1015,1.534,8.2454507609,2.2615,-0.166,2.2675842322,5.84,1.7000000000000002,6.0824008418,6.9915,-3.186,7.6832068988,2.2615,-0.166,2.2675842322,4.73,-3.02,5.611889165
2020-07-24 13:00:00,8.1515,1.5055,8.2893595953,2.8315,-0.23450000000000001,2.8411938512,5.32,1.74,5.5973207877,7.0115,-3.2145,7.7132446156,2.8315,-0.23450000000000001,2.8411938512,4.18,-2.98,5.1334978329
2020-07-24 13:30:00,7.862,1.339,7.9752094016,3.262,-0.291,3.2749541982,4.6,1.63,4.8802561408,6.692,-3.231,7.4311657901,3.262,-0.291,3.2749541982,3.43,-2.94,4.5175767841
2020-07-24 14:00:00,7.6095,1.3125,7.7218615955,2.2995,-0.17750000000000002,2.3063404996,5.31,1.49,5.5150883946,6.4795,-3.2775,7.261262046,2.2995,-0.17750000000000002,2.3063404996,4.18,-3.1,5.2040753261
2020-07-24 14:30:00,7.6715,1.4165,7.8011784046,2.5815,-0.1635,2.5866724764,5.09,1.58,5.329587226,6.5415,-3.3735,7.360144326,2.5815,-0.1635,2.5866724764,3.96,-3.21,5.0976170904
2020-07-24 15:00:00,7.5655,1.3465,7.684390184,3.2755,-0.2335,3.2838121901,4.29,1.58,4.5717064648,6.4255,-3.5135,7.323368931,3.2755,-0.2335,3.2838121901,3.15,-3.2800000000000002,4.5476257542
2020-07-24 15:30:00,7.4935,1.2225,7.5925653438000005,2.7735000000000003,-0.1875,2.7798306603,4.72,1.4100000000000001,4.9261039372,6.3735,-3.7475,7.3935957761,2.7735000000000003,-0.1875,2.7798306603,3.6,-3.56,5.062963559
2020-07-24 16:00:00,7.3715,1.2645,7.4791692386,3.1115,-0.1855,3.1170246229,4.26,1.45,4.5000111111,6.1615,-3.6755,7.1744952784,3.1115,-0.1855,3.1170246229,3.05,-3.49,4.6349325777
2020-07-24 16:30:00,7.2935,1.1320000000000001,7.3808242257,2.7135,-0.148,2.7175331185,4.58,1.28,4.7555020765,6.1135,-3.498,7.0434995741,2.7135,-0.148,2.7175331185,3.4,-3.35,4.7731017169
2020-07-24 17:00:00,6.8625,0.9335,6.9257005783,2.6025,-0.1365,2.6060772245,4.26,1.07,4.3923228479,5.6925,-3.7165,6.7983033545,2.6025,-0.1365,2.6060772245,3.09,-3.58,4.7291119674
2020-07-24 17:30:00,6.591,0.779,6.6368759217,3.6310000000000002,-0.171,3.6350243465,2.96,0.9500000000000001,3.1087135603,5.391,-3.941,6.6779010175,3.6310000000000002,-0.171,3.6350243465,1.76,-3.77,4.1605889006
2020-07-24 18:00:00,6.326,0.546,6.3495190369,2.7560000000000002,-0.114,2.7583567572,3.5700000000000003,0.66,3.6304958339,5.156,-4.194,6.6463502767,2.7560000000000002,-0.114,2.7583567572,2.4,-4.08,4.7335399016
2020-07-24 18:30:00,6.094,0.331,6.1029826315,1.8439999999999999,-0.059000000000000004,1.8449436306,4.25,0.39,4.2678566049,4.944,-4.409,6.6243804993,1.8439999999999999,-0.059000000000000004,1.8449436306,3.1,-4.35,5.3415821626
2020-07-24 19:00:00,6.149,0.355,6.1592390764000005,1.499,-0.035,1.4994085501,4.65,0.39,4.6663261781,5.009,-4.385,6.6571995614,1.499,-0.035,1.4994085501,3.51,-4.35,5.5895080284
2020-07-24 19:30:00,6.059,0.4415,6.0750640532,1.199,-0.0285,1.1993386719,4.86,0.47000000000000003,4.882673448,4.9190000000000005,-4.2785,6.519365249,1.199,-0.0285,1.1993386719,3.7199999999999998,-4.25,5.6480881721
2020-07-24 20:00:00,5.9185,0.3745,5.9303366262,0.7885000000000001,-0.025500000000000002,0.7889122258,5.13,0.4,5.145570911,4.7985,-4.3955,6.5073821541,0.7885000000000001,-0.025500000000000002,0.7889122258,4.01,-4.37,5.9310201483
2020-07-24 20:30:00,5.8495,0.375,5.8615079331,0.5595,-0.025,0.5600582559,5.29,0.4,5.3051013185,4.7295,-4.395,6.4563298591,0.5595,-0.025,0.5600582559,4.17,-4.37,6.0403476721
2020-07-24 21:00:00,5.7235,0.29550000000000004,5.7311231447,0.6735,-0.0345,0.6743830514,5.05,0.33,5.0607706923,4.6035,-4.5344999999999995,6.4617259691,0.6735,-0.0345,0.6743830514,3.93,-4.5,5.9745209013
2020-07-24 21:30:00,5.3355,0.0835,5.336153343,0.9055000000000001,-0.026500000000000003,0.9058876862,4.43,0.11,4.431365478,4.2055,-4.7465,6.3415686151,0.9055000000000001,-0.026500000000000003,0.9058876862,3.3,-4.72,5.7592013335
2020-07-24 22:00:00,5.252,0.08600000000000001,5.2527040655,0.8220000000000001,-0.024,0.8223502903000001,4.43,0.11,4.431365478,4.122,-4.834,6.352829291,0.8220000000000001,-0.024,0.8223502903000001,3.3,-4.8100000000000005,5.833189522
2020-07-24 22:30:00,5.149,0.5505,5.1783444507,0.849,-0.0195,0.8492239104,4.3,0.5700000000000001,4.3376145518,3.909,-5.2695,6.5610907058,0.849,-0.0195,0.8492239104,3.06,-5.25,6.0766849515
2020-07-24 23:00:00,5.0185,0.6835,5.0648311423,1.1885,-0.0165,1.1886145296,3.83,0.7000000000000001,3.8934432062,3.7385,-5.2665,6.4585141093,1.1885,-0.0165,1.1886145296,2.55,-5.25,5.8365229375
2020-07-24 23:30:00,4.851,0.049,4.8512474684,1.891,-0.021,1.8911166014,2.96,0.07,2.960827587,3.6710000000000003,-4.7010000000000005,5.9645320018,1.891,-0.021,1.8911166014,1.78,-4.68,5.0070749944
2020-07-25 00:00:00,4.525,-0.03,4.5250994464000005,1.155,-0.03,1.1553895447,3.37,0.0,3.37,3.335,-4.71,5.7711632276,1.155,-0.03,1.1553895447,2.18,-4.68,5.162828682
2020-07-25 00:30:00,4.405,0.0395,4.4051770963,1.065,-0.0205,1.0651972822,3.34,0.06,3.3405388787,3.245,-4.7405,5.7447685114,1.065,-0.0205,1.0651972822,2.18,-4.72,5.1991153094
2020-07-25 01:00:00,4.2845,0.039,4.2846774966,0.7945,-0.021,0.7947774846000001,3.49,0.06,3.4905157212,3.1145,-4.741,5.6724942706,0.7945,-0.021,0.7947774846000001,2.32,-4.72,5.2593535724
2020-07-25 01:30:00,4.1395,0.037,4.1396653548,0.8095,-0.023,0.809826679,3.33,0.06,3.3305404967,2.9695,-4.803,5.6468344451,0.8095,-0.023,0.809826679,2.16,-4.78,5.2453789186
2020-07-25 02:00:00,4.093,0.037,4.0931672333,0.663,-0.023,0.6633988242000001,3.43,0.06,3.4305247412,2.943,-4.803,5.6329439905,0.663,-0.023,0.6633988242000001,2.2800000000000002,-4.78,5.2959229602
2020-07-25 02:30:00,4.0125,0.04,4.012699372,0.5225000000000001,-0.02,0.522882635,3.49,0.06,3.4905157212,2.8525,-4.8,5.5836149805,0.5225000000000001,-0.02,0.522882635,2.33,-4.78,5.3176404542
2020-07-25 03:00:00,4.065,0.1505,4.0677850545,1.475,-0.029500000000000002,1.4752949705,2.59,0.18,2.5962472918,2.875,-4.8895,5.6721102995,1.475,-0.029500000000000002,1.4752949705,1.4,-4.86,5.0576279025
2020-07-25 03:30:00,4.068,0.87,4.1599908654,1.028,-0.02,1.0281945341,3.04,0.89,3.1676016164,2.738,-5.41,6.0633937692,1.028,-0.02,1.0281945341,1.71,-5.39,5.6547502155
2020-07-25 04:00:00,4.0305,0.493,4.0605392807,1.1005,-0.017,1.1006312961,2.93,0.51,2.9740544716,2.7305,-5.107,5.7911207249,1.1005,-0.017,1.1006312961,1.63,-5.09,5.3446234666
2020-07-25 04:30:00,3.95,-0.061,3.9504709846,1.3,-0.021,1.3001696043,2.65,-0.04,2.6503018696,2.71,-4.441,5.2025552376,1.3,-0.021,1.3001696043,1.4100000000000001,-4.42,4.6394503985
2020-07-25 05:00:00,3.9655,-0.057,3.9659096371,1.4055,-0.017,1.4056028066000001,2.56,-0.04,2.5603124809,2.7255000000000003,-4.437,5.2072371993,1.4055,-0.017,1.4056028066000001,1.32,-4.42,4.6128949695
2020-07-25 05:30:00,3.9715,-0.12350000000000001,3.9734197488,1.4115,-0.0135,1.4115645575,2.56,-0.11,2.5623621914,2.7315,-4.5335,5.2927983619,1.4115,-0.0135,1.4115645575,1.32,-4.52,4.7088002718
2020-07-25 06:00:00,3.9035,-0.13,3.9056641241000003,1.7835,-0.02,1.7836121354999999,2.12,-0.11,2.1228518554,2.6835,-4.54,5.2737815891,1.7835,-0.02,1.7836121354999999,0.9,-4.52,4.6087308448
2020-07-25 06:30:00,4.1365,0.0165,4.1365329081,1.3865,-0.0335,1.3869046470000002,2.75,0.05,2.7504545079,2.8765,-4.2635,5.1431201133,1.3865,-0.0335,1.3869046470000002,1.49,-4.23,4.4847519441
2020-07-25 07:00:00,4.4335,0.761,4.4983378319,1.6135000000000002,-0.029,1.6137605925,2.8200000000000003,0.79,2.9285662021,3.1035,-4.6690000000000005,5.6063600714,1.6135000000000002,-0.029,1.6137605925,1.49,-4.64,4.873366393
2020-07-25 07:30:00,4.705,1.0035,4.8108250072,1.665,-0.026500000000000003,1.6652108724999999,3.04,1.03,3.2097507691000002,3.345,-4.8365,5.8805405576,1.665,-0.026500000000000003,1.6652108724999999,1.6800000000000002,-4.8100000000000005,5.0949484786
2020-07-25 08:00:00,4.8505,0.146,4.8526968018000005,1.8605,-0.034,1.8608106432,2.99,0.18,2.9954131602,3.6305,-4.114,5.4868503032,1.8605,-0.034,1.8608106432,1.77,-4.08,4.4473924945
2020-07-25 08:30:00,5.14,0.29550000000000004,5.1484871807,2.5,-0.0545,2.5005939794,2.64,0.35000000000000003,2.6630996977,3.92,-4.0745,5.6540207154,2.5,-0.0545,2.5005939794,1.42,-4.02,4.2634258525
2020-07-25 09:00:00,5.2965,0.293,5.3045981233,2.5564999999999998,-0.057,2.5571353601,2.74,0.35000000000000003,2.7622635645,4.0465,-4.077,5.7442224234,2.5564999999999998,-0.057,2.5571353601,1.49,-4.02,4.2872485349
2020-07-25 09:30:00,5.4815000000000005,1.0545,5.5820079273,2.6615,-0.0655,2.6623058615,2.8200000000000003,1.12,3.0342709174,4.1215,-4.7755,6.308102924,2.6615,-0.0655,2.6623058615,1.46,-4.71,4.931095213
2020-07-25 10:00:00,5.5755,1.04,5.6716664438,2.6055,-0.08,2.6067278818,2.9699999999999998,1.12,3.1741613066,4.1955,-4.74,6.3300726892,2.6055,-0.08,2.6067278818,1.5899999999999999,-4.66,4.9237891913
2020-07-25 10:30:00,5.5935,1.116,5.7037442308,2.5035,-0.124,2.5065690196,3.09,1.24,3.3295194849,4.2335,-4.944,6.5088907081,2.5035,-0.124,2.5065690196,1.73,-4.82,5.1210643425
2020-07-25 11:00:00,5.6455,1.169,5.765260727,2.5155000000000003,-0.161,2.5206469904,3.13,1.33,3.4008528342,4.3055,-4.981,6.5838963578000005,2.5155000000000003,-0.161,2.5206469904,1.79,-4.82,5.1416437061
2020-07-25 11:30:00,5.595,1.205,5.7232901377,3.095,-0.20500000000000002,3.101781746,2.5,1.4100000000000001,2.8702090516,4.245,-4.975,6.5399273696,3.095,-0.20500000000000002,3.101781746,1.15,-4.77,4.9066689312000005
2020-07-25 12:00:00,5.552,1.1745,5.674870417,2.732,-0.14550000000000002,2.7358717532,2.8200000000000003,1.32,3.1136473789,4.212,-5.0255,6.5571788332,2.732,-0.14550000000000002,2.7358717532,1.48,-4.88,5.0994901706
2020-07-25 12:30:00,5.3895,0.9885,5.4794016553,1.9995,-0.1115,2.0026064266,3.39,1.1,3.5640005612,4.0495,-5.2215,6.6077615347,1.9995,-0.1115,2.0026064266,2.05,-5.11,5.5058695953
2020-07-25 13:00:00,5.3165,0.929,5.3970559799,1.9665,-0.101,1.9690919862,3.35,1.03,3.5047681806,3.9865,-5.301,6.6327055754,1.9665,-0.101,1.9690919862,2.02,-5.2,5.578566124
2020-07-25 13:30:00,5.2755,0.902,5.3520560769,1.0255,-0.068,1.0277520372,4.25,0.97,4.3592889328,3.9355,-5.268,6.5757116915000005,1.0255,-0.068,1.0277520372,2.91,-5.2,5.958867342
2020-07-25 14:00:00,5.2925,0.9195000000000001,5.3717815015,0.4625,-0.0505,0.4652488581,4.83,0.97,4.9264388761,3.9625,-5.2505,6.5779294995,0.4625,-0.0505,0.4652488581,3.5,-5.2,6.2681735777
2020-07-25 14:30:00,5.175,0.7725000000000001,5.2323399402,0.715,-0.0575,0.7173083368000001,4.46,0.8300000000000001,4.5365735969,3.875,-5.3075,6.5715432929,0.715,-0.0575,0.7173083368000001,3.16,-5.25,6.1276504469
2020-07-25 15:00:00,5.0505,-0.001,5.050500099,0.9705,-0.061,0.9724151634,4.08,0.06,4.0804411526,3.8705,-4.511,5.9438952927,0.9705,-0.061,0.9724151634,2.9,-4.45,5.3115440316
2020-07-25 15:30:00,4.998,-0.0285,4.9980812568,1.328,-0.08850000000000001,1.3309456225,3.67,0.06,3.6704904304,3.818,-4.5385,5.9308604983,1.328,-0.08850000000000001,1.3309456225,2.49,-4.45,5.0992744582
2020-07-25 16:00:00,5.018,-0.0165,5.0180271273,1.248,-0.1265,1.2543947744000001,3.77,0.11,3.7716044331000003,3.838,-4.5765,5.9728214648,1.248,-0.1265,1.2543947744000001,2.59,-4.45,5.1488445306
2020-07-25 16:30:00,4.9235,-0.063,4.9239030504,1.1535,-0.113,1.159021678,3.77,0.05,3.7703315504,3.7435,-4.623,5.9486066646,1.1535,-0.113,1.159021678,2.59,-4.51,5.2007884018
2020-07-25 17:00:00,5.0625,-0.0405,5.0626619974,1.1625,-0.09050000000000001,1.1660173669,3.9,0.05,3.9003204997000003,3.8725,-4.5205,5.9524093021,1.1625,-0.09050000000000001,1.1660173669,2.71,-4.43,5.1931685896
2020-07-25 17:30:00,5.163,-0.0195,5.1630368244,0.833,-0.0695,0.8358942816,4.33,0.05,4.330288674,3.973,-4.4995,6.0025185756,0.833,-0.0695,0.8358942816,3.14,-4.43,5.4299631675
2020-07-25 18:00:00,5.1635,-0.0235,5.163553476,1.2735,-0.07350000000000001,1.2756192614000001,3.89,0.05,3.8903213235000003,3.9735,-4.4635,5.9759128591,1.2735,-0.07350000000000001,1.2756192614000001,2.7,-4.39,5.1538432262
2020-07-25 18:30:00,5.106,-0.0405,5.1061606173,1.556,-0.09050000000000001,1.5586296064,3.55,0.05,3.5503520952,3.896,-4.4805,5.9374823158000005,1.556,-0.09050000000000001,1.5586296064,2.34,-4.39,4.9747060215
2020-07-25 19:00:00,5.155,-0.017,5.155028031,1.025,-0.067,1.027187422,4.13,0.05,4.1303026523,3.965,-4.457,5.9654064405,1.025,-0.067,1.027187422,2.94,-4.39,5.2835310162999995
2020-07-25 19:30:00,5.1775,-0.062,5.1778712083,0.7175,-0.042,0.7187282171,4.46,-0.02,4.4600448428,3.9975,-4.432,5.968469674,0.7175,-0.042,0.7187282171,3.2800000000000002,-4.39,5.4800091241
2020-07-25 20:00:00,5.047,-0.0385,5.0471468425,0.527,-0.0585,0.5302369753,4.52,0.02,4.5200442476,3.887,-4.4485,5.9074462545,0.527,-0.0585,0.5302369753,3.36,-4.39,5.5282637419
2020-07-25 20:30:00,4.9425,-0.062,4.9428888567,0.2725,-0.032,0.2743724658,4.67,-0.03,4.6700963587,3.8025,-4.542,5.9235774875,0.2725,-0.032,0.2743724658,3.5300000000000002,-4.51,5.7272157284
2020-07-25 21:00:00,4.8385,-0.0765,4.8391047209,0.11850000000000001,-0.0465,0.1272968971,4.72,-0.03,4.720095338,3.6485000000000003,-4.5065,5.7982837547,0.11850000000000001,-0.0465,0.1272968971,3.5300000000000002,-4.46,5.6879258082
2020-07-25 21:30:00,4.8175,-0.106,4.8186660239,0.3075,-0.016,0.3079159788,4.51,-0.09,4.510897915,3.6475,-4.476,5.7739788924,0.3075,-0.016,0.3079159788,3.34,-4.46,5.5720014357
2020-07-25 22:00:00,4.795,-0.14850000000000002,4.7972989536,0.47500000000000003,-0.018500000000000003,0.47536012660000004,4.32,-0.13,4.3219555759,3.625,-4.5385,5.8084944047,0.47500000000000003,-0.018500000000000003,0.47536012660000004,3.15,-4.52,5.5093466037
2020-07-25 22:30:00,4.7059999999999995,-0.1395,4.7080671459,0.136,-0.0095,0.1363313977,4.57,-0.13,4.5718486414,3.566,-4.5995,5.8199446948,0.136,-0.0095,0.1363313977,3.43,-4.59,5.730008726
2020-07-25 23:00:00,4.5445,-0.149,4.5469419669,0.1345,-0.019,0.1358353783,4.41,-0.13,4.4119156837,3.4245,-4.699,5.8144476307,0.1345,-0.019,0.1358353783,3.29,-4.68,5.7207079981
2020-07-25 23:30:00,4.427,0.07350000000000001,4.4276101059,0.167,-0.026500000000000003,0.1690894734,4.26,0.1,4.2611735473,3.267,-5.0965,6.0537262285,0.167,-0.026500000000000003,0.1690894734,3.1,-5.07,5.9426340961
2020-07-26 00:00:00,4.2645,0.18150000000000002,4.2683606338,0.10450000000000001,-0.0085,0.1048451239,4.16,0.19,4.1643366819,3.0245,-5.1285,5.9539157283,0.10450000000000001,-0.0085,0.1048451239,2.92,-5.12,5.8941326758
2020-07-26 00:30:00,4.008,-0.2645,4.0167180944,0.068,-0.0045000000000000005,0.06814873440000001,3.94,-0.26,3.9485693612,2.8280000000000003,-4.6545000000000005,5.4462789361,0.068,-0.0045000000000000005,0.06814873440000001,2.76,-4.65,5.4074115804
2020-07-26 01:00:00,3.993,-0.28,4.0028051414,0.053,-0.02,0.0566480362,3.94,-0.26,3.9485693612,2.813,-4.53,5.3323417932,0.053,-0.02,0.0566480362,2.76,-4.51,5.2875041371
2020-07-26 01:30:00,3.902,-0.277,3.9118196533000003,0.032,-0.017,0.0362353419,3.87,-0.26,3.878724017,2.722,-4.527,5.2823302623,0.032,-0.017,0.0362353419,2.69,-4.51,5.2513045998
2020-07-26 02:00:00,3.874,-0.261,3.8827821211,0.004,-0.001,0.0041231056,3.87,-0.26,3.878724017,2.694,-4.481,5.2284794157,0.004,-0.001,0.0041231056,2.69,-4.48,5.2255621707
2020-07-26 02:30:00,3.6785,-0.2645,3.6879970851,0.0485,-0.0045000000000000005,0.0487083155,3.63,-0.26,3.6392993831,2.5185,-4.5845,5.2307248542,0.0485,-0.0045000000000000005,0.0487083155,2.47,-4.58,5.2035853025
2020-07-26 03:00:00,3.7495000000000003,-0.2655,3.7588882,0.11950000000000001,-0.0055000000000000005,0.1196265021,3.63,-0.26,3.6392993831,2.5895,-4.5855,5.2661485452,0.11950000000000001,-0.0055000000000000005,0.1196265021,2.47,-4.58,5.2035853025
2020-07-26 03:30:00,3.723,-0.20800000000000002,3.728805841,0.033,-0.008,0.033955853700000004,3.69,-0.2,3.6954160794,2.573,-4.588,5.2602350708,0.033,-0.008,0.033955853700000004,2.54,-4.58,5.2371748109
2020-07-26 04:00:00,3.7215,-0.209,3.7273641156,0.0315,-0.009000000000000001,0.0327604945,3.69,-0.2,3.6954160794,2.5715,-4.589,5.2603738698,0.0315,-0.009000000000000001,0.0327604945,2.54,-4.58,5.2371748109
2020-07-26 04:30:00,3.672,-0.17450000000000002,3.6761439376,0.062,-0.0245,0.0666652083,3.61,-0.15,3.6131149996,2.5220000000000002,-4.6045,5.2499432616,0.062,-0.0245,0.0666652083,2.46,-4.58,5.1988460258
2020-07-26 05:00:00,3.62,-0.229,3.627236,0.13,-0.019,0.13138112500000002,3.49,-0.21,3.496312343,2.48,-4.659,5.2779428758,0.13,-0.019,0.13138112500000002,2.35,-4.64,5.2011633314
2020-07-26 05:30:00,3.6585,-0.14200000000000002,3.6612547371,0.1685,-0.022,0.16993013270000001,3.49,-0.12,3.4920624278,2.5185,-4.582,5.2285338528,0.1685,-0.022,0.16993013270000001,2.35,-4.5600000000000005,5.1299220267
2020-07-26 06:00:00,3.7435,-0.12150000000000001,3.7454711987,0.20350000000000001,-0.0415,0.2076884686,3.54,-0.08,3.5409038394,2.5935,-4.5315,5.2211813318,0.20350000000000001,-0.0415,0.2076884686,2.39,-4.49,5.0864722549
2020-07-26 06:30:00,3.849,-0.082,3.8498733745,0.309,-0.042,0.3118413058,3.54,-0.04,3.5402259815,2.699,-4.462,5.2147909833,0.309,-0.042,0.3118413058,2.39,-4.42,5.0247885528
2020-07-26 07:00:00,3.966,-0.0745,3.9666996672,0.426,-0.0345,0.4273947239,3.54,-0.04,3.5402259815,2.816,-4.4545,5.269955052,0.426,-0.0345,0.4273947239,2.39,-4.42,5.0247885528
2020-07-26 07:30:00,4.073,-0.083,4.0738456034,0.793,-0.043000000000000003,0.7941649703,3.2800000000000002,-0.04,3.2802438933999998,2.893,-4.3629999999999995,5.2349993314,0.793,-0.043000000000000003,0.7941649703,2.1,-4.32,4.8033738143
2020-07-26 08:00:00,4.2035,0.005,4.2035029737,0.8535,-0.085,0.8577221287000001,3.35,0.09,3.3512087372,3.0135,-4.335,5.2795271805,0.8535,-0.085,0.8577221287000001,2.16,-4.25,4.7673997105
2020-07-26 08:30:00,4.2825,0.6585000000000001,4.3328314645,1.2125,-0.0915,1.2159475729,3.07,0.75,3.1602847973,2.9525,-5.0215,5.8251796968,1.2125,-0.0915,1.2159475729,1.74,-4.93,5.2280493494
2020-07-26 09:00:00,4.5305,0.5835,4.5679210260000005,2.3905,-0.1665,2.3962914055,2.14,0.75,2.2676198976,3.2305,-4.7865,5.7746612455,2.3905,-0.1665,2.3962914055,0.84,-4.62,4.6957427527
2020-07-26 09:30:00,4.8965,-0.046,4.8967160679,3.0965,-0.186,3.1020812771,1.8,0.14,1.8054362354,3.6465,-4.046,5.4467493287,3.0965,-0.186,3.1020812771,0.55,-3.86,3.8989870479
2020-07-26 10:00:00,5.138,0.5035000000000001,5.1626113789,4.078,-0.29650000000000004,4.0887646362,1.06,0.8,1.3280060241,3.848,-4.4365,5.872787775,4.078,-0.29650000000000004,4.0887646362,-0.23,-4.14,4.1463839668
2020-07-26 10:30:00,5.375,1.079,5.4822318448,3.615,-0.191,3.6200422649,1.76,1.27,2.1703686323,4.085,-4.941,6.4109832319,3.615,-0.191,3.6200422649,0.47000000000000003,-4.75,4.7731959943
2020-07-26 11:00:00,5.439,0.7415,5.4893117283,4.579,-0.3685,4.5938037888,0.86,1.11,1.4041723541,4.159,-4.5985,6.2002809009,4.579,-0.3685,4.5938037888,-0.42,-4.23,4.2507999247
2020-07-26 11:30:00,5.536,0.2225,5.5404694973,4.006,-0.2675,4.014921201,1.53,0.49,1.6065490967,4.356,-4.0975,5.9803212497,4.006,-0.2675,4.014921201,0.35000000000000003,-3.83,3.8459589181
2020-07-26 12:00:00,5.5280000000000005,0.1535,5.5301307625,2.718,-0.17650000000000002,2.7237247016,2.81,0.33,2.8293108702,4.358,-4.1265,6.0016802856,2.718,-0.17650000000000002,2.7237247016,1.6400000000000001,-3.95,4.2769264665
2020-07-26 12:30:00,5.6225000000000005,0.0655,5.6228815122,1.6525,-0.0845,1.6546590283,3.9699999999999998,0.15,3.9728327425,4.5025,-4.2545,6.1946167355,1.6525,-0.0845,1.6546590283,2.85,-4.17,5.0508811113
2020-07-26 13:00:00,5.5035,0.07100000000000001,5.5039579622,3.3735,-0.23900000000000002,3.3819555364,2.13,0.31,2.1524404754,4.3535,-4.409,6.1961474522,3.3735,-0.23900000000000002,3.3819555364,0.98,-4.17,4.2836082921
2020-07-26 13:30:00,5.3995,0.07,5.3999537267,3.6895,-0.24,3.6972976956,1.71,0.31,1.7378722623,4.2395,-4.49,6.1752295706,3.6895,-0.24,3.6972976956,0.55,-4.25,4.2854404674
2020-07-26 14:00:00,5.3085,0.133,5.3101658402,4.6285,-0.387,4.6446508211,0.68,0.52,0.8560373824,4.0985,-4.457,6.0549608793,4.6285,-0.387,4.6446508211,-0.53,-4.07,4.1043635317
2020-07-26 14:30:00,5.272,0.151,5.2741620187,3.912,-0.259,3.9205643726,1.3599999999999999,0.41000000000000003,1.4204576727,4.122,-4.539,6.1313461002,3.912,-0.259,3.9205643726,0.21,-4.28,4.2851487722
2020-07-26 15:00:00,5.216,0.08850000000000001,5.2167507368,2.586,-0.1115,2.5884026445,2.63,0.2,2.6375936001999998,4.086,-4.6315,6.1762600536,2.586,-0.1115,2.5884026445,1.5,-4.52,4.7623943558
2020-07-26 15:30:00,5.141,0.0825,5.1416619152,3.071,-0.11750000000000001,3.0732470207,2.07,0.2,2.0796393918,3.891,-4.5075,5.9546147860000005,3.071,-0.11750000000000001,3.0732470207,0.8200000000000001,-4.39,4.4659265556
2020-07-26 16:00:00,5.17,-0.02,5.1700386846,2.41,-0.13,2.4135036772,2.76,0.11,2.7621911592,3.9699999999999998,-4.34,5.8818789515,2.41,-0.13,2.4135036772,1.56,-4.21,4.4897327315
2020-07-26 16:30:00,5.219,-0.0645,5.2193985525,2.289,-0.0945,2.2909498576000003,2.93,0.03,2.9301535796,4.009,-4.2145,5.8167079392000005,2.289,-0.0945,2.2909498576000003,1.72,-4.12,4.4646164449
2020-07-26 17:00:00,5.2695,-0.049,5.2697278156,1.7695,-0.079,1.7712626146,3.5,0.03,3.5001285691,4.0395,-4.269,5.8772375526000005,1.7695,-0.079,1.7712626146,2.27,-4.19,4.7653961011
2020-07-26 17:30:00,5.3785,0.8130000000000001,5.4395984457,1.0485,-0.057,1.0500482132,4.33,0.87,4.416537105,4.0685,-5.097,6.521663994,1.0485,-0.057,1.0500482132,3.02,-5.04,5.8755425281
2020-07-26 18:00:00,5.3695,0.8115,5.4304753475,1.2695,-0.0585,1.2708471584,4.1,0.87,4.1912885847,4.0695,-5.1385,6.5547702095,1.2695,-0.0585,1.2708471584,2.8,-5.08,5.8005516979
2020-07-26 18:30:00,5.4305,0.8275,5.4931854602,1.5305,-0.0425,1.5310899712000001,3.9,0.87,3.9958603579,4.1005,-5.0725,6.5226035063,1.5305,-0.0425,1.5310899712000001,2.5700000000000003,-5.03,5.6485219306
2020-07-26 19:00:00,5.4385,0.7645000000000001,5.4919707301,0.9185000000000001,-0.035500000000000004,0.919185781,4.52,0.8,4.5902505378,4.1185,-5.0655,6.5285015509,0.9185000000000001,-0.035500000000000004,0.919185781,3.2,-5.03,5.9616189076
2020-07-26 19:30:00,5.382,0.7705000000000001,5.4368735731,1.072,-0.029500000000000002,1.0724058234,4.31,0.8,4.3836172278,4.062,-5.0595,6.4883267681,1.072,-0.029500000000000002,1.0724058234,2.99,-5.03,5.8515809829
2020-07-26 20:00:00,5.307,0.7695000000000001,5.3624974825,1.067,-0.030500000000000003,1.0674358295,4.24,0.8,4.3148116993,3.997,-5.1305,6.5036942771,1.067,-0.030500000000000003,1.0674358295,2.93,-5.1,5.8817429390000004
2020-07-26 20:30:00,5.1,0.8145,5.1646306983,1.44,-0.035500000000000004,1.4404375203,3.66,0.85,3.7574060201,3.79,-5.1755,6.414818801,1.44,-0.035500000000000004,1.4404375203,2.35,-5.14,5.6517342471
2020-07-26 21:00:00,4.9325,0.8085,4.9983225686,1.3925,-0.0415,1.3931182649,3.54,0.85,3.6406180794000003,3.6325000000000003,-5.2415,6.3771763736,1.3925,-0.0415,1.3931182649,2.24,-5.2,5.6619431294
2020-07-26 21:30:00,4.9945,0.854,5.0669859137,1.1545,-0.026000000000000002,1.1547927303,3.84,0.88,3.9395431207,3.6745,-5.126,6.3069664856,1.1545,-0.026000000000000002,1.1547927303,2.52,-5.1,5.6886202194
2020-07-26 22:00:00,5.078,0.859,5.150142231,1.048,-0.021,1.0482103796,4.03,0.88,4.1249606059,3.778,-5.181,6.4121794267,1.048,-0.021,1.0482103796,2.73,-5.16,5.8376793334
2020-07-26 22:30:00,4.9695,0.858,5.0430243158,1.1695,-0.022,1.1697069077,3.8,0.88,3.9005640618,3.6995,-5.302,6.4650989358,1.1695,-0.022,1.1697069077,2.5300000000000002,-5.28,5.8548526882
2020-07-26 23:00:00,4.665,0.34800000000000003,4.6779620563,0.865,-0.022,0.8652797236,3.8,0.37,3.8179706652,3.455,-4.922,6.0135770553,0.865,-0.022,0.8652797236,2.59,-4.9,5.5423911807
2020-07-26 23:30:00,4.438,-0.1095,4.4393506563,0.638,-0.0195,0.6382979320000001,3.8,-0.09,3.8010656401,3.348,-4.5395,5.640581907,0.638,-0.0195,0.6382979320000001,2.71,-4.52,5.2701518005
2020-07-27 00:00:00,4.374,-0.021,4.3740504112,1.014,-0.031,1.0144737552,3.36,0.01,3.3600148809,3.2640000000000002,-4.661,5.6902211732,1.014,-0.031,1.0144737552,2.25,-4.63,5.147756793
2020-07-27 00:30:00,4.1965,-0.0205,4.1965500712,1.6565,-0.030500000000000003,1.656780764,2.54,0.01,2.540019685,3.0665,-4.6605,5.5788603227,1.6565,-0.030500000000000003,1.656780764,1.4100000000000001,-4.63,4.8399380161
2020-07-27 01:00:00,3.873,-0.07200000000000001,3.8736691908000003,1.5630000000000002,-0.032,1.5633275409,2.31,-0.04,2.3103462944,2.743,-4.802,5.5302127446,1.5630000000000002,-0.032,1.5633275409,1.18,-4.77,4.9137867272
2020-07-27 01:30:00,3.7895000000000003,-0.061500000000000006,3.7899990106,1.0095,-0.021500000000000002,1.009728924,2.7800000000000002,-0.04,2.7802877549,2.6495,-4.6815,5.3792464621,1.0095,-0.021500000000000002,1.009728924,1.6400000000000001,-4.66,4.9401619407
2020-07-27 02:00:00,3.8865,-0.008,3.8865082336,0.7365,-0.018000000000000002,0.7367199264000001,3.15,0.01,3.150015873,2.7465,-4.548,5.3129620975,0.7365,-0.018000000000000002,0.7367199264000001,2.01,-4.53,4.9559055681
2020-07-27 02:30:00,3.925,0.04,3.9252038164,0.41500000000000004,-0.02,0.4154816482,3.51,0.06,3.5105127831000003,2.805,-4.55,5.3451403162,0.41500000000000004,-0.02,0.4154816482,2.39,-4.53,5.1218160842
2020-07-27 03:00:00,3.868,-0.0005,3.8680000323,0.358,-0.0205,0.358586461,3.51,0.02,3.5100569796,2.748,-4.6405,5.3931200849,0.358,-0.0205,0.358586461,2.39,-4.62,5.2015862965
2020-07-27 03:30:00,3.859,-0.004,3.8590020731,0.789,-0.024,0.7893649346,3.07,0.02,3.0700651459,2.739,-4.644,5.3915542286,0.789,-0.024,0.7893649346,1.9500000000000002,-4.62,5.0146684836
2020-07-27 04:00:00,3.864,0.059000000000000004,3.8644504137,1.164,-0.031,1.1644127275,2.7,0.09,2.7014995836,2.7439999999999998,-4.651,5.4001237949,1.164,-0.031,1.1644127275,1.58,-4.62,4.8827041688
2020-07-27 04:30:00,3.883,0.085,3.8839302259,1.513,-0.035,1.5134047707,2.37,0.12,2.3730360301,2.763,-4.655,5.4132424664,1.513,-0.035,1.5134047707,1.25,-4.62,4.786115335
2020-07-27 05:00:00,3.952,0.0805,3.9528197847,1.742,-0.0395,1.7424477754,2.21,0.12,2.2132555207,2.832,-4.6195,5.4184872658,1.742,-0.0395,1.7424477754,1.09,-4.58,4.7079188607999995
2020-07-27 05:30:00,4.3755,0.149,4.3780362321,1.7955,-0.041,1.7959680537,2.58,0.19,2.5869866641,3.2455,-4.521,5.5653132212,1.7955,-0.041,1.7959680537,1.45,-4.48,4.7088108902
2020-07-27 06:00:00,4.8135,0.33,4.8247986746,2.0335,-0.04,2.0338933723,2.7800000000000002,0.37,2.8045142182,3.6734999999999998,-4.26,5.6251401983000004,2.0335,-0.04,2.0338933723,1.6400000000000001,-4.22,4.5274717006
2020-07-27 06:30:00,5.31,0.528,5.3361862786,1.46,-0.032,1.4603506428,3.85,0.56,3.8905141048000003,4.16,-3.942,5.7310526084,1.46,-0.032,1.4603506428,2.7,-3.91,4.7516418215
2020-07-27 07:00:00,5.668,0.8250000000000001,5.7277263377,1.908,-0.035,1.9083209898,3.76,0.86,3.8570973542,4.468,-3.825,5.881636592,1.908,-0.035,1.9083209898,2.56,-3.79,4.5735872136
2020-07-27 07:30:00,6.0735,1.099,6.1721311757,1.7335,-0.041,1.7339847894,4.34,1.1400000000000001,4.4872263148,4.8335,-3.9210000000000003,6.2239025739,1.7335,-0.041,1.7339847894,3.1,-3.88,4.9663266103
2020-07-27 08:00:00,6.486,1.7435,6.7162480784,1.866,-0.0465,1.8665792910999999,4.62,1.79,4.9546442859,5.206,-4.0665,6.6059714085,1.866,-0.0465,1.8665792910999999,3.34,-4.02,5.2264710848
2020-07-27 08:30:00,6.7365,1.3065,6.8620240819,2.2965,-0.053500000000000006,2.297123092,4.44,1.3599999999999999,4.6436192781,5.5565,-3.7335000000000003,6.6943046316,2.2965,-0.053500000000000006,2.297123092,3.26,-3.68,4.9162994213
2020-07-27 09:00:00,7.055,1.0035,7.1260113142,2.005,-0.0465,2.005539142,5.05,1.05,5.1580034897,5.915,-3.1865,6.7187057719,2.005,-0.0465,2.005539142,3.91,-3.14,5.0147482489
2020-07-27 09:30:00,7.308,1.6680000000000001,7.4959381001,1.888,-0.052000000000000005,1.8887159659,5.42,1.72,5.6863696679,6.088,-3.622,7.083969791,1.888,-0.052000000000000005,1.8887159659,4.2,-3.5700000000000003,5.5122499943
2020-07-27 10:00:00,7.4795,2.0635,7.7589272777,2.2295,-0.0565,2.2302157967,5.25,2.12,5.6618813128,6.1995000000000005,-3.9765,7.3652123187,2.2295,-0.0565,2.2302157967,3.9699999999999998,-3.92,5.5791845282
2020-07-27 10:30:00,7.8985,2.1075,8.1748307934,2.5585,-0.052500000000000005,2.559038589,5.34,2.16,5.7603124915,6.5985,-3.9325,7.6814554936,2.5585,-0.052500000000000005,2.559038589,4.04,-3.88,5.6014283893
2020-07-27 11:00:00,7.9005,2.225,8.2078331641,2.5605,-0.065,2.5613249013,5.34,2.29,5.8103098024,6.6005,-3.805,7.6187023337,2.5605,-0.065,2.5613249013,4.04,-3.74,5.5053791877
2020-07-27 11:30:00,7.91,2.3890000000000002,8.2628942266,2.9,-0.081,2.9011309864,5.01,2.47,5.5857855311,6.64,-3.821,7.6609164595,2.9,-0.081,2.9011309864,3.74,-3.74,5.2891587233
2020-07-27 12:00:00,8.074,2.3825,8.4181816475,2.854,-0.08750000000000001,2.8553410042,5.22,2.47,5.7748852802,6.7940000000000005,-3.8275,7.7979607751,2.854,-0.08750000000000001,2.8553410042,3.94,-3.74,5.4324211913
2020-07-27 12:30:00,7.9485,2.378,8.296597872,3.1385,-0.092,3.1398481253,4.8100000000000005,2.47,5.4071249292,6.6785,-3.832,7.6997783247000005,3.1385,-0.092,3.1398481253,3.54,-3.74,5.1496796017
2020-07-27 13:00:00,8.0485,2.4005,8.3988542373,3.4885,-0.1095,3.4902181164,4.5600000000000005,2.51,5.2051609005,6.7585,-3.8095,7.7581964721,3.4885,-0.1095,3.4902181164,3.27,-3.7,4.9379044138
2020-07-27 13:30:00,7.9965,2.2675,8.3117728855,4.0065,-0.1625,4.009794072,3.99,2.43,4.6717234507,6.7065,-3.9625,7.7896436696,4.0065,-0.1625,4.009794072,2.7,-3.8,4.6615448083
2020-07-27 14:00:00,7.9455,2.322,8.2778411588,3.3655,-0.108,3.3672324318,4.58,2.43,5.1847179287,6.6555,-3.948,7.7383709041,3.3655,-0.108,3.3672324318,3.29,-3.84,5.0566490881
2020-07-27 14:30:00,8.05,2.3875,8.3965859878,3.22,-0.10250000000000001,3.2216309922,4.83,2.49,5.4340592562,6.76,-3.9025,7.8055817368,3.22,-0.10250000000000001,3.2216309922,3.54,-3.8,5.1934189124
2020-07-27 15:00:00,7.9505,1.9235000000000002,8.1798717899,2.9605,-0.0965,2.962072332,4.99,2.02,5.3833539731,6.7505,-3.5865,7.6440978866,2.9605,-0.0965,2.962072332,3.79,-3.49,5.1521063654
2020-07-27 15:30:00,8.017,1.279,8.118382228,2.3970000000000002,-0.101,2.3991269245,5.62,1.38,5.7869508379,6.917,-3.271,7.6514266644,2.3970000000000002,-0.101,2.3991269245,4.52,-3.17,5.5208061006
2020-07-27 16:00:00,7.7405,1.198,7.8326588238,2.1705,-0.10200000000000001,2.172895361,5.57,1.3,5.7196940478,6.6605,-3.392,7.4744848819000005,2.1705,-0.10200000000000001,2.172895361,4.49,-3.29,5.5663453001
2020-07-27 16:30:00,7.615,1.0975,7.6936812547999995,1.865,-0.07250000000000001,1.8664086503,5.75,1.17,5.8678275367,6.505,-3.3625,7.3226655837,1.865,-0.07250000000000001,1.8664086503,4.64,-3.29,5.6880312939
2020-07-27 17:00:00,6.952,0.8055,6.9985094306,1.612,-0.0645,1.6132898841,5.34,0.87,5.4104066391,5.852,-3.6945,6.9206382834,1.612,-0.0645,1.6132898841,4.24,-3.63,5.5816216282
2020-07-27 17:30:00,6.9350000000000005,0.6990000000000001,6.9701381622,1.155,-0.061,1.1566097008,5.78,0.76,5.8297512811,5.865,-3.851,7.0162971716,1.155,-0.061,1.1566097008,4.71,-3.79,6.0455107311
2020-07-27 18:00:00,6.934,0.6515000000000001,6.9645393423,1.054,-0.0585,1.0556222099,5.88,0.71,5.9227105281,5.854,-3.9085,7.0388698134,1.054,-0.0585,1.0556222099,4.8,-3.85,6.1532511732
2020-07-27 18:30:00,7.0935,0.6595000000000001,7.1240916965,1.7235,-0.0505,1.7242396875,5.37,0.71,5.4167333329,6.0035,-3.9005,7.1593234666,1.7235,-0.0505,1.7242396875,4.28,-3.85,5.7568133546
2020-07-27 19:00:00,7.0005,0.4975,7.0181554913,2.0205,-0.0625,2.0214664232,4.98,0.56,5.0113870335,5.8505,-3.8025,6.9776325856,2.0205,-0.0625,2.0214664232,3.83,-3.74,5.353176627
2020-07-27 19:30:00,6.8625,0.47350000000000003,6.8788159228,1.5125000000000002,-0.0465,1.5132146246,5.35,0.52,5.3752116237,5.7425,-3.8465,6.9117196485,1.5125000000000002,-0.0465,1.5132146246,4.23,-3.8,5.6862025993
2020-07-27 20:00:00,6.723,0.4325,6.7368973014,0.873,-0.0475,0.8742912844,5.85,0.48,5.8696592746,5.643,-3.9475,6.8866686613,0.873,-0.0475,0.8742912844,4.77,-3.9,6.1614040608
2020-07-27 20:30:00,6.575,0.449,6.5903130426,0.355,-0.031,0.3563509506,6.22,0.48,6.2384934079,5.515,-4.031,6.831118942,0.355,-0.031,0.3563509506,5.16,-4.0,6.5288283788
2020-07-27 21:00:00,6.4075,0.40800000000000003,6.4204766373,0.1375,-0.022,0.1392488779,6.27,0.43,6.2847275199,5.3475,-4.132,6.7578976206,0.1375,-0.022,0.1392488779,5.21,-4.11,6.6359776973999995
2020-07-27 21:30:00,6.324,0.3685,6.3347271646,0.234,-0.021500000000000002,0.23498563790000002,6.09,0.39,6.1024749078,5.264,-4.1915,6.7289202886,0.234,-0.021500000000000002,0.23498563790000002,5.03,-4.17,6.5337431844000005
2020-07-27 22:00:00,6.3675,0.368,6.378125136,0.1575,-0.022,0.1590290854,6.21,0.39,6.2222343254,5.3075,-4.252,6.8006661622,0.1575,-0.022,0.1590290854,5.15,-4.23,6.6644879773
2020-07-27 22:30:00,6.17,0.3675,6.180934901,0.25,-0.022500000000000003,0.2510104579,5.92,0.39,5.9328323759,5.12,-4.3025,6.6877429862,0.25,-0.022500000000000003,0.2510104579,4.87,-4.28,6.4834635805000005
2020-07-27 23:00:00,5.9245,0.367,5.9358562356,0.20450000000000002,-0.023,0.20578933400000002,5.72,0.39,5.7332800385,4.8345,-4.393,6.5322920365,0.20450000000000002,-0.023,0.20578933400000002,4.63,-4.37,6.3666160556
2020-07-27 23:30:00,5.7145,0.23900000000000002,5.7194957164,0.21450000000000002,-0.021,0.2155255205,5.5,0.26,5.506142025,4.5945,-4.151,6.1919489056,0.21450000000000002,-0.021,0.2155255205,4.38,-4.13,6.0200747504
2020-07-28 00:00:00,5.5665,0.29050000000000004,5.5740750354,0.3165,-0.029500000000000002,0.31787182950000004,5.25,0.32,5.2597433397,4.4565,-4.1295,6.0756203387,0.3165,-0.029500000000000002,0.31787182950000004,4.14,-4.1,5.8266285277000005
2020-07-28 00:30:00,5.27,0.2995,5.2785035995000005,0.35000000000000003,-0.0205,0.35059984310000003,4.92,0.32,4.9303955217,4.13,-4.0205,5.7637939111000005,0.35000000000000003,-0.0205,0.35059984310000003,3.7800000000000002,-4.0,5.5034898019
2020-07-28 01:00:00,5.164,0.29650000000000004,5.1725050266,0.444,-0.0235,0.44462146820000004,4.72,0.32,4.7308350214,4.044,-4.0835,5.7470782359,0.444,-0.0235,0.44462146820000004,3.6,-4.06,5.4261957208
2020-07-28 01:30:00,4.945,0.2985,4.9540011354,0.835,-0.021500000000000002,0.8352767505,4.11,0.32,4.1224385987,3.825,-4.1315,5.6302679554,0.835,-0.021500000000000002,0.8352767505,2.99,-4.11,5.0825387357
2020-07-28 02:00:00,4.792,0.28750000000000003,4.8006166531000005,1.612,-0.0325,1.6123275877,3.18,0.32,3.1960600745,3.672,-4.2125,5.5882680904,1.612,-0.0325,1.6123275877,2.06,-4.18,4.6600429183
2020-07-28 02:30:00,4.734,0.23650000000000002,4.7399038229,1.374,-0.0235,1.3742009496,3.36,0.26,3.3700445101,3.614,-4.2435,5.5738934552,1.374,-0.0235,1.3742009496,2.24,-4.22,4.7776563292
2020-07-28 03:00:00,4.6505,0.243,4.6568443446,1.3405,-0.017,1.3406077913,3.31,0.26,3.3201957774,3.5404999999999998,-4.277,5.5522850476,1.3405,-0.017,1.3406077913,2.2,-4.26,4.7945385597
2020-07-28 03:30:00,4.6835,0.246,4.6899561032,1.0335,-0.014,1.0335948191,3.65,0.26,3.6592485567,3.5835,-4.274,5.5775037651,1.0335,-0.014,1.0335948191,2.55,-4.26,4.9648867057
2020-07-28 04:00:00,4.619,0.23450000000000001,4.6249487835,0.779,-0.025500000000000002,0.7794172503,3.84,0.26,3.8487920183,3.519,-4.2855,5.5451664763,0.779,-0.025500000000000002,0.7794172503,2.74,-4.26,5.0650962479
2020-07-28 04:30:00,4.5985,0.20550000000000002,4.6030894517,0.9485,-0.0145,0.9486108264,3.65,0.22,3.6566241262,3.4985,-4.2745,5.5236629604,0.9485,-0.0145,0.9486108264,2.55,-4.26,4.9648867057
2020-07-28 05:00:00,4.7865,0.2765,4.7944795859,0.6565000000000001,-0.0135,0.6566387896,4.13,0.29,4.1401690787,3.6765,-4.1435,5.5394263692,0.6565000000000001,-0.0135,0.6566387896,3.02,-4.13,5.1163756703
2020-07-28 05:30:00,4.8745,0.279,4.8824779825,0.7445,-0.011,0.7445812582,4.13,0.29,4.1401690787,3.7645,-4.101,5.5668358382,0.7445,-0.011,0.7445812582,3.02,-4.09,5.0841420122
2020-07-28 06:00:00,5.158,0.3405,5.1692266588,0.578,-0.0195,0.5783288424,4.58,0.36,4.5941266852,4.038,-3.9695,5.6623647223999996,0.578,-0.0195,0.5783288424,3.46,-3.95,5.2511046457
2020-07-28 06:30:00,5.633,1.045,5.7291111003,0.6930000000000001,-0.035,0.6938832755000001,4.94,1.08,5.0566787519,4.423,-4.315,6.17917098,0.6930000000000001,-0.035,0.6938832755000001,3.73,-4.28,5.6772616638999995
