Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-28 07:00:00,5.858,1.462,6.0376823368,0.838,-0.048,0.8393735759000001,5.02,1.51,5.2421846591,4.608,-4.578,6.4955175313,0.838,-0.048,0.8393735759000001,3.77,-4.53,5.893538835
2020-07-28 07:30:00,6.382,1.675,6.5981473915,1.012,-0.035,1.0126050563,5.37,1.71,5.6356898424,5.122,-4.295,6.6844527824,1.012,-0.035,1.0126050563,4.11,-4.26,5.9194340946
2020-07-28 08:00:00,6.767,1.462,6.9231302891,0.927,-0.038,0.9277785296000001,5.84,1.5,6.0295605147,5.547,-3.748,6.6945285868,0.927,-0.038,0.9277785296000001,4.62,-3.71,5.9252426111
2020-07-28 08:30:00,7.1825,2.075,7.4762243981,1.2425,-0.075,1.2447615233,5.94,2.15,6.3171275118,5.9025,-3.935,7.0939221345,1.2425,-0.075,1.2447615233,4.66,-3.86,6.0510494957
2020-07-28 09:00:00,7.3795,1.998,7.6451961551,1.8995000000000002,-0.112,1.9027990567000002,5.48,2.11,5.8721801743,6.0795,-3.802,7.1704619272,1.8995000000000002,-0.112,1.9027990567000002,4.18,-3.69,5.5757062333
2020-07-28 09:30:00,7.9595,1.5430000000000001,8.1076808799,2.2595,-0.137,2.2636495422,5.7,1.6800000000000002,5.9424237479,6.8195,-3.057,7.4733412374,2.2595,-0.137,2.2636495422,4.5600000000000005,-2.92,5.4147945483
2020-07-28 10:00:00,7.898,1.343,8.0113702324,2.158,-0.097,2.1601789278,5.74,1.44,5.9178712389,6.838,-2.947,7.4460091996,2.158,-0.097,2.1601789278,4.68,-2.85,5.4794981522
2020-07-28 10:30:00,7.9015,1.215,7.994368471,1.7415,-0.105,1.7446625032,6.16,1.32,6.2998412678,6.8515,-3.065,7.5058162281000005,1.7415,-0.105,1.7446625032,5.11,-2.96,5.9053958377
2020-07-28 11:00:00,8.0915,1.3605,8.2050796766,1.6015000000000001,-0.0995,1.6045879533,6.49,1.46,6.6521951264,7.0415,-2.9095,7.6189180662,1.6015000000000001,-0.0995,1.6045879533,5.44,-2.81,6.1228833077
2020-07-28 11:30:00,8.006,1.337,8.1168716264,2.7560000000000002,-0.203,2.7634661207,5.25,1.54,5.4712064483,6.926,-2.9530000000000003,7.5292552753,2.7560000000000002,-0.203,2.7634661207,4.17,-2.75,4.9951376357
2020-07-28 12:00:00,7.803,1.3295,7.9154519296,3.463,-0.21050000000000002,3.4693917695,4.34,1.54,4.605127577,6.703,-2.9605,7.3276714753,3.463,-0.21050000000000002,3.4693917695,3.24,-2.75,4.2497176377
2020-07-28 12:30:00,7.486,1.2555,7.5905517751,4.496,-0.3245,4.5076952259,2.99,1.58,3.3817894671,6.386,-3.1445,7.1182073762,4.496,-0.3245,4.5076952259,1.8900000000000001,-2.8200000000000003,3.3947753976
2020-07-28 13:00:00,7.6095,1.2895,7.7179855208,5.0095,-0.35050000000000003,5.0217467579,2.6,1.6400000000000001,3.0740201691,6.4995,-3.1705,7.2315676378,5.0095,-0.35050000000000003,5.0217467579,1.49,-2.8200000000000003,3.1894356868
2020-07-28 13:30:00,7.57,1.1555,7.6576811275,3.99,-0.2745,3.9994312408,3.58,1.43,3.8550356678,6.49,-3.3245,7.2919407739,3.99,-0.2745,3.9994312408,2.5,-3.05,3.9436658073
2020-07-28 14:00:00,7.432,1.2455,7.5356415950999995,4.282,-0.29450000000000004,4.2921153584,3.15,1.54,3.5062943402,6.352,-3.3445,7.1786895914,4.282,-0.29450000000000004,4.2921153584,2.07,-3.05,3.6861090597
2020-07-28 14:30:00,7.5135000000000005,1.2495,7.6166877644,5.3535,-0.3905,5.3677232138,2.16,1.6400000000000001,2.7120471972,6.3935,-3.3205,7.204343308,5.3535,-0.3905,5.3677232138,1.04,-2.93,3.1090995481
2020-07-28 15:00:00,7.1675,1.167,7.2618830375,4.4075,-0.303,4.4179028113,2.76,1.47,3.1270593215,6.0975,-3.493,7.027129944,4.4075,-0.303,4.4179028113,1.69,-3.19,3.6100138504
2020-07-28 15:30:00,7.354,1.574,7.520557958,4.164,-0.326,4.1767417924,3.19,1.9,3.7129637757,6.174,-3.686,7.190609988,4.164,-0.326,4.1767417924,2.01,-3.36,3.9153160792
2020-07-28 16:00:00,7.2635,1.0745,7.3425460502,3.5135,-0.2755,3.5242846792,3.75,1.35,3.9855990767,6.1435,-3.4355,7.0388388602,3.5135,-0.2755,3.5242846792,2.63,-3.16,4.1112650121
2020-07-28 16:30:00,7.273,1.0445,7.3476192913,3.483,-0.24550000000000002,3.4916413404,3.79,1.29,4.0035234482,6.183,-3.5055,7.1076029187,3.483,-0.24550000000000002,3.4916413404,2.7,-3.26,4.2329186149
2020-07-28 17:00:00,6.768,0.8,6.8151173137,2.9779999999999998,-0.23,2.9868685944,3.79,1.03,3.9274673773,5.678,-3.74,6.7990649357,2.9779999999999998,-0.23,2.9868685944,2.7,-3.51,4.4283292561
2020-07-28 17:30:00,6.456,0.562,6.4804151102,2.2560000000000002,-0.148,2.2608493979,4.2,0.71,4.2595891821,5.376,-3.948,6.6699385305,2.2560000000000002,-0.148,2.2608493979,3.12,-3.8,4.916746892
2020-07-28 18:00:00,6.416,0.457,6.4322550478,1.796,-0.123,1.8002069325,4.62,0.58,4.6562645973,5.346,-4.023,6.6906087167,1.796,-0.123,1.8002069325,3.55,-3.9,5.2737557774
2020-07-28 18:30:00,6.2645,0.3765,6.2758037334,1.7445,-0.12350000000000001,1.7488660612,4.52,0.5,4.5475707801,5.1845,-4.1235,6.6243711022,1.7445,-0.12350000000000001,1.7488660612,3.44,-4.0,5.27575587
2020-07-28 19:00:00,6.2885,0.376,6.2997308077,1.1985000000000001,-0.074,1.2007823491,5.09,0.45,5.1098532269,5.2085,-4.004,6.5696642418,1.1985000000000001,-0.074,1.2007823491,4.01,-3.93,5.6147128155
2020-07-28 19:30:00,6.459,0.4955,6.4779781761,1.019,-0.0545,1.020456393,5.44,0.55,5.4677326197,5.419,-4.0345,6.7559419217,1.019,-0.0545,1.020456393,4.4,-3.98,5.9329924996
2020-07-28 20:00:00,6.433,0.40900000000000003,6.4459886751,0.533,-0.021,0.5334135356,5.9,0.43,5.9156487387,5.4030000000000005,-4.101,6.7831121176,0.533,-0.021,0.5334135356,4.87,-4.08,6.3532117862
2020-07-28 20:30:00,6.383,0.406,6.3958990768,0.353,-0.024,0.35381492340000004,6.03,0.43,6.0453122335,5.333,-4.064,6.7049970172,0.353,-0.024,0.35381492340000004,4.98,-4.04,6.4126437606
2020-07-28 21:00:00,6.263,0.40950000000000003,6.2763730968,0.28300000000000003,-0.0205,0.2837415197,5.98,0.43,5.9954399338,5.233,-4.1105,6.654359417,0.28300000000000003,-0.0205,0.2837415197,4.95,-4.09,6.4211058238
2020-07-28 21:30:00,6.2545,0.40900000000000003,6.2678585857,0.1645,-0.021,0.1658350084,6.09,0.43,6.1051617505,5.2245,-4.111,6.6479862553,0.1645,-0.021,0.1658350084,5.06,-4.09,6.5062815801
2020-07-28 22:00:00,6.2595,0.27,6.2653204427,0.23950000000000002,-0.02,0.24033362230000002,6.02,0.29,6.0269810021,5.1995000000000005,-4.11,6.6277371893,0.23950000000000002,-0.02,0.24033362230000002,4.96,-4.09,6.4288179318
2020-07-28 22:30:00,6.05,0.202,6.0533712921,0.09,-0.018000000000000002,0.0917823512,5.96,0.22,5.9640590205,4.99,-4.068,6.4380683438,0.09,-0.018000000000000002,0.0917823512,4.9,-4.05,6.3570826642
2020-07-28 23:00:00,5.8285,0.21150000000000002,5.83233611,0.0485,-0.0085,0.049239212000000004,5.78,0.22,5.7841853359,4.7885,-4.1785,6.3552808357,0.0485,-0.0085,0.049239212000000004,4.74,-4.17,6.3132004562
2020-07-28 23:30:00,5.6065000000000005,0.16,5.6087825996,0.14650000000000002,-0.02,0.1478588854,5.46,0.18,5.4629662272,4.5565,-4.19,6.1901366907,0.14650000000000002,-0.02,0.1478588854,4.41,-4.17,6.0693492238
2020-07-29 00:00:00,5.391,0.15,5.3930864076,0.161,-0.03,0.1637711818,5.23,0.18,5.2330965976,4.341,-4.26,6.082095116,0.161,-0.03,0.1637711818,4.18,-4.23,5.946873128
2020-07-29 00:30:00,5.125,0.1155,5.1263013226,0.045,-0.0145,0.047278430600000004,5.08,0.13,5.0816631136,4.045,-4.3145,5.9141301347,0.045,-0.0145,0.047278430600000004,4.0,-4.3,5.872818744
2020-07-29 01:00:00,5.065,0.12,5.0664213208,0.035,-0.01,0.0364005494,5.03,0.13,5.03167964,3.9450000000000003,-4.05,5.65380624,0.035,-0.01,0.0364005494,3.91,-4.04,5.6222504391
2020-07-29 01:30:00,5.0075,0.11900000000000001,5.0089137795,0.0275,-0.011,0.029618406400000002,4.98,0.13,4.9816964982,3.8975,-4.001,5.5855623933,0.0275,-0.011,0.029618406400000002,3.87,-3.99,5.5585069938
2020-07-29 02:00:00,4.881,0.1145,4.8823428034,0.021,-0.0155,0.0261007663,4.86,0.13,4.8617383722,3.781,-4.0055,5.5081749473,0.021,-0.0155,0.0261007663,3.76,-3.99,5.4824903101
2020-07-29 02:30:00,4.797,0.075,4.7975862681,0.007,0.015,0.0165529454,4.79,0.06,4.7903757681,3.707,-4.055,5.4940762645,0.007,0.015,0.0165529454,3.7,-4.07,5.5004454365
2020-07-29 03:00:00,4.737,0.0755,4.7376016348,0.007,0.0155,0.017007351400000002,4.73,0.06,4.7303805344,3.6470000000000002,-4.0545,5.4534007051,0.007,0.0155,0.017007351400000002,3.64,-4.07,5.4602655613
2020-07-29 03:30:00,4.731,0.069,4.7315031438,0.001,0.009000000000000001,0.0090553851,4.73,0.06,4.7303805344,3.641,-4.061,5.4542279014,0.001,0.009000000000000001,0.0090553851,3.64,-4.07,5.4602655613
2020-07-29 04:00:00,4.732,0.069,4.7325030375,0.002,0.009000000000000001,0.009219544500000001,4.73,0.06,4.7303805344,3.642,-4.061,5.4548955077,0.002,0.009000000000000001,0.009219544500000001,3.64,-4.07,5.4602655613
2020-07-29 04:30:00,4.7010000000000005,0.046,4.7012250531,0.011,-0.014,0.0178044938,4.69,0.06,4.6903837796,3.651,-4.084,5.4780340452,0.011,-0.014,0.0178044938,3.64,-4.07,5.4602655613
2020-07-29 05:00:00,4.8415,0.08600000000000001,4.8422637526,0.021500000000000002,-0.014,0.0256563832,4.82,0.1,4.8210372328,3.7615,-4.014,5.5010070213999995,0.021500000000000002,-0.014,0.0256563832,3.74,-4.0,5.4760934981
2020-07-29 05:30:00,4.9885,0.08700000000000001,4.9892585872,0.0085,-0.013000000000000001,0.0155322246,4.98,0.1,4.9810039149000005,3.9285,-4.013,5.6158063758,0.0085,-0.013000000000000001,0.0155322246,3.92,-4.0,5.6005713994
2020-07-29 06:00:00,5.2385,0.2705,5.2454792441,0.0385,-0.0195,0.0431566913,5.2,0.29,5.2080802605,4.1785,-3.8695,5.694988367,0.0385,-0.0195,0.0431566913,4.14,-3.85,5.6535033386
2020-07-29 06:30:00,5.7405,0.9495,5.818495553,0.1105,-0.0105,0.11099774770000001,5.63,0.96,5.7112608065,4.5605,-3.9905,6.0598886541,0.1105,-0.0105,0.11099774770000001,4.45,-3.98,5.9701675018
2020-07-29 07:00:00,6.0165,0.6525000000000001,6.0517789533,0.2265,-0.0275,0.2281633187,5.79,0.68,5.8297941645,4.9965,-3.5475,6.1277865906,0.2265,-0.0275,0.2281633187,4.77,-3.52,5.9281784723
2020-07-29 07:30:00,6.49,0.865,6.5473907016,0.55,-0.035,0.5511125112,5.94,0.9,6.0077949366,5.43,-3.275,6.3411769412,0.55,-0.035,0.5511125112,4.88,-3.24,5.8576445778
2020-07-29 08:00:00,6.6775,0.918,6.7403063914,1.0475,-0.07200000000000001,1.0499715472,5.63,0.99,5.7163799734000005,5.6075,-3.212,6.4622751605,1.0475,-0.07200000000000001,1.0499715472,4.5600000000000005,-3.14,5.5365332113
2020-07-29 08:30:00,6.9719999999999995,1.3435000000000001,7.1002659281,1.6019999999999999,-0.1265,1.6069866988000001,5.37,1.47,5.5675667935,5.812,-3.6265,6.8506091882,1.6019999999999999,-0.1265,1.6069866988000001,4.21,-3.5,5.4748607288
2020-07-29 09:00:00,7.3585,1.8375,7.5844530785,2.1685,-0.17250000000000001,2.1753502017,5.19,2.01,5.5656266494,6.0685,-3.7325,7.1244823321,2.1685,-0.17250000000000001,2.1753502017,3.9,-3.56,5.2804924013
2020-07-29 09:30:00,7.509,1.9540000000000002,7.7590719162,2.319,-0.196,2.3272681410000002,5.19,2.15,5.6177041574,6.189,-3.636,7.1780371272,2.319,-0.196,2.3272681410000002,3.87,-3.44,5.1778856689
2020-07-29 10:00:00,7.4385,1.9085,7.6794306104,2.8885,-0.24150000000000002,2.8985780134,4.55,2.15,5.032395056,6.1385,-3.6814999999999998,7.1578365796,2.8885,-0.24150000000000002,2.8985780134,3.25,-3.44,4.7324517958
2020-07-29 10:30:00,7.4055,1.721,7.6028462598,2.2155,-0.189,2.2235469975,5.19,1.9100000000000001,5.5302983645,6.1155,-3.849,7.2259353201,2.2155,-0.189,2.2235469975,3.9,-3.66,5.3484203275
2020-07-29 11:00:00,7.483,1.9085,7.7225424084,2.543,-0.1915,2.5502002372,4.94,2.1,5.3678301016,6.183,-3.6915,7.2011569383,2.543,-0.1915,2.5502002372,3.64,-3.5,5.0497128631
2020-07-29 11:30:00,7.471,1.8595000000000002,7.6989337736,2.371,-0.1605,2.3764261508,5.1,2.02,5.4854717208,6.171,-3.7505,7.2213219877,2.371,-0.1605,2.3764261508,3.8,-3.59,5.2276285254
2020-07-29 12:00:00,7.5315,1.97,7.7848822888,2.2215,-0.13,2.2253004853,5.31,2.1,5.7101751286999995,6.2215,-3.62,7.198017939,2.2215,-0.13,2.2253004853,4.0,-3.49,5.3084931949
2020-07-29 12:30:00,7.5205,1.877,7.7511966334,2.7605,-0.17300000000000001,2.765915626,4.76,2.05,5.1826730555000005,6.2305,-3.743,7.2683684036,2.7605,-0.17300000000000001,2.765915626,3.47,-3.5700000000000003,4.9785339207
2020-07-29 13:00:00,7.4305,1.7515,7.634139277,2.6705,-0.1985,2.677867155,4.76,1.9500000000000002,5.14393818,6.1405,-3.9085,7.2788812671,2.6705,-0.1985,2.677867155,3.47,-3.71,5.0798622029
2020-07-29 13:30:00,7.2725,1.7109999999999999,7.4710626587,2.7325,-0.199,2.7397367118,4.54,1.9100000000000001,4.9254136882,5.9825,-3.959,7.1738404812,2.7325,-0.199,2.7397367118,3.25,-3.76,4.9699195165
2020-07-29 14:00:00,7.3985,1.827,7.6207434841,3.0585,-0.253,3.0689462768,4.34,2.08,4.8126915546,6.0885,-3.883,7.2213240649,3.0585,-0.253,3.0689462768,3.03,-3.63,4.7284035361
2020-07-29 14:30:00,7.5,1.892,7.7349637362,2.77,-0.258,2.7819892164,4.73,2.15,5.1957097686000004,6.2,-3.848,7.2970613263,2.77,-0.258,2.7819892164,3.43,-3.59,4.965178748
2020-07-29 15:00:00,7.811,1.917,8.0427986423,2.561,-0.233,2.571577337,5.25,2.15,5.6731825284,6.501,-3.823,7.5417723381,2.561,-0.233,2.571577337,3.94,-3.59,5.3302626577
2020-07-29 15:30:00,7.7895,2.003,8.0429049012,3.0595,-0.257,3.0702751098,4.73,2.26,5.2421846591,6.4895,-3.847,7.5440717951,3.0595,-0.257,3.0702751098,3.43,-3.59,4.965178748
2020-07-29 16:00:00,7.5555,2.042,7.8265793454,2.6955,-0.218,2.704301065,4.86,2.26,5.3597761147,6.2955,-4.118,7.5227152179,2.6955,-0.218,2.704301065,3.6,-3.9,5.3075418039
2020-07-29 16:30:00,7.5725,1.991,7.8298682779,2.2925,-0.159,2.2980072345,5.28,2.15,5.7009560602,6.3125,-4.169,7.5649333936000005,2.2925,-0.159,2.2980072345,4.02,-4.01,5.6780718558
2020-07-29 17:00:00,7.034,1.7895,7.2580621553,2.214,-0.21050000000000002,2.2239843187,4.82,2.0,5.2184672079,5.774,-4.4005,7.2597159896,2.214,-0.21050000000000002,2.2239843187,3.56,-4.19,5.4981542357
2020-07-29 17:30:00,6.934,1.597,7.1155298468,2.044,-0.163,2.0504889661,4.89,1.76,5.1970857218,5.674,-4.583,7.2937072192,2.044,-0.163,2.0504889661,3.63,-4.42,5.7195541784
2020-07-29 18:00:00,6.8575,1.471,7.0134975048,1.2375,-0.079,1.2400190523,5.62,1.55,5.8298284709,5.5975,-4.699,7.3083929321,1.2375,-0.079,1.2400190523,4.36,-4.62,6.3524798307
2020-07-29 18:30:00,6.901,1.5035,7.0628827861,0.931,-0.0465,0.932160528,5.97,1.55,6.1679332033,5.641,-4.8165,7.4175166498,0.931,-0.0465,0.932160528,4.71,-4.77,6.7035065451
2020-07-29 19:00:00,6.779,0.555,6.8016811157,0.6890000000000001,-0.035,0.6898883968,6.09,0.59,6.1185128912,5.699,-3.965,6.9426094518,0.6890000000000001,-0.035,0.6898883968,5.01,-3.93,6.367495583
2020-07-29 19:30:00,6.7745,0.493,6.792414832,0.48450000000000004,-0.027,0.4852517388,6.29,0.52,6.3114578348,5.7045,-3.8970000000000002,6.9085403125,0.48450000000000004,-0.027,0.4852517388,5.22,-3.87,6.4980997222
2020-07-29 20:00:00,6.6795,0.48,6.6967245912,0.3895,-0.04,0.39154852830000003,6.29,0.52,6.3114578348,5.6095,-3.91,6.8377328297,0.3895,-0.04,0.39154852830000003,5.22,-3.87,6.4980997222
2020-07-29 20:30:00,6.4975,0.455,6.5134116444,0.20750000000000002,-0.015,0.2080414622,6.29,0.47000000000000003,6.3075351763,5.4275,-3.915,6.6921581907,0.20750000000000002,-0.015,0.2080414622,5.22,-3.9,6.5160110497
2020-07-29 21:00:00,6.4595,0.401,6.4719348923,0.0695,0.001,0.0695071939,6.39,0.4,6.4025073214,5.3895,-3.969,6.693255654,0.0695,0.001,0.0695071939,5.32,-3.9699999999999998,6.6380192829
2020-07-29 21:30:00,6.3585,0.395,6.370757196,0.0285,-0.005,0.028935272600000003,6.33,0.4,6.3426256393,5.2685,-3.975,6.5998270621,0.0285,-0.005,0.028935272600000003,5.24,-3.9699999999999998,6.5740778821
2020-07-29 22:00:00,6.222,0.2775,6.228185149,0.002,-0.0025,0.0032015621000000003,6.22,0.28,6.2262990612,5.162,-4.0925,6.5874729791,0.002,-0.0025,0.0032015621000000003,5.16,-4.09,6.5843526637
2020-07-29 22:30:00,6.12,0.28,6.1264018803999996,0.0,0.0,0.0,6.12,0.28,6.1264018803999996,5.05,-4.09,6.498507521,0.0,0.0,0.0,5.05,-4.09,6.498507521
2020-07-29 23:00:00,5.92,0.28,5.9266179226,0.0,0.0,0.0,5.92,0.28,5.9266179226,4.83,-4.03,6.2904530838,0.0,0.0,0.0,4.83,-4.03,6.2904530838
2020-07-29 23:30:00,5.73,0.28,5.7368371076999995,0.0,0.0,0.0,5.73,0.28,5.7368371076999995,4.65,-4.11,6.206013213,0.0,0.0,0.0,4.65,-4.11,6.206013213
2020-07-30 00:00:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,4.39,-4.21,6.0824501642,0.0,0.0,0.0,4.39,-4.21,6.0824501642
2020-07-30 00:30:00,5.228,0.158,5.2303869838,0.018000000000000002,-0.012,0.0216333077,5.21,0.17,5.2127727746,4.158,-4.342,6.0118156991,0.018000000000000002,-0.012,0.0216333077,4.14,-4.33,5.9907011276
2020-07-30 01:00:00,5.1445,0.2595,5.1510407201,0.0345,-0.0205,0.0401310354,5.11,0.28,5.1176654834,4.0745,-4.2905,5.916919849,0.0345,-0.0205,0.0401310354,4.04,-4.27,5.8783075796
2020-07-30 01:30:00,5.0585,0.213,5.0629824461,0.018500000000000003,-0.027,0.0327299557,5.04,0.24,5.04571105,3.9885,-4.367,5.9142895812,0.018500000000000003,-0.027,0.0327299557,3.9699999999999998,-4.34,5.8818789515
2020-07-30 02:00:00,5.0435,0.2615,5.0502746955,0.0035,-0.018500000000000003,0.0188281704,5.04,0.28,5.0477717856,3.9735,-4.3985,5.9275209405,0.0035,-0.018500000000000003,0.0188281704,3.9699999999999998,-4.38,5.9114549816
2020-07-30 02:30:00,4.9885,0.2615,4.9953492871,0.0085,-0.018500000000000003,0.020359273100000002,4.98,0.28,4.9878652748,3.9285,-4.4285,5.9198584865,0.0085,-0.018500000000000003,0.020359273100000002,3.92,-4.41,5.9003813436
2020-07-30 03:00:00,4.915,0.262,4.9219781592,0.015,-0.018000000000000002,0.023430749,4.9,0.28,4.90799348,3.855,-4.428,5.8709632089,0.015,-0.018000000000000002,0.023430749,3.84,-4.41,5.8475379434
2020-07-30 03:30:00,4.9125,0.2595,4.9193491948,0.0125,-0.0205,0.0240104144,4.9,0.28,4.90799348,3.8525,-4.4305,5.8712082658,0.0125,-0.0205,0.0240104144,3.84,-4.41,5.8475379434
2020-07-30 04:00:00,4.9055,0.2695,4.9128973631,0.0055000000000000005,-0.0105,0.0118532696,4.9,0.28,4.90799348,3.8455,-4.4805,5.9044686891,0.0055000000000000005,-0.0105,0.0118532696,3.84,-4.47,5.8929194802
2020-07-30 04:30:00,4.8100000000000005,0.19,4.8137511361000005,0.0,0.0,0.0,4.8100000000000005,0.19,4.8137511361000005,3.75,-4.52,5.873065639,0.0,0.0,0.0,3.75,-4.52,5.873065639
2020-07-30 05:00:00,4.94,0.26,4.9468373735,0.0,0.0,0.0,4.94,0.26,4.9468373735,3.87,-4.43,5.8823294705,0.0,0.0,0.0,3.87,-4.43,5.8823294705
2020-07-30 05:30:00,5.13,0.26,5.1365844683,0.0,0.0,0.0,5.13,0.26,5.1365844683,4.05,-4.35,5.9434838268,0.0,0.0,0.0,4.05,-4.35,5.9434838268
2020-07-30 06:00:00,5.3355,0.41500000000000004,5.3516152001,0.0055000000000000005,-0.005,0.0074330344,5.33,0.42,5.3465222341,4.2655,-4.185,5.97567697,0.0055000000000000005,-0.005,0.0074330344,4.26,-4.18,5.9682493246
2020-07-30 06:30:00,5.723,0.515,5.7461251292,0.063,0.005,0.06319810120000001,5.66,0.51,5.682930582,4.643,-4.015,6.1382142353999996,0.063,0.005,0.06319810120000001,4.58,-4.02,6.0939970463
2020-07-30 07:00:00,5.9835,0.595,6.0130106644,0.3935,-0.005,0.3935317649,5.59,0.6000000000000001,5.6221081455,4.9035,-3.895,6.2622150434,0.3935,-0.005,0.3935317649,4.51,-3.89,5.9558542628
2020-07-30 07:30:00,6.5965,0.914,6.6595201216,0.6065,-0.036000000000000004,0.607567486,5.99,0.9500000000000001,6.0648660331,5.4965,-3.5060000000000002,6.5194745379,0.6065,-0.036000000000000004,0.607567486,4.89,-3.47,5.9960820541
2020-07-30 08:00:00,7.018,1.8355000000000001,7.254059846,0.978,-0.0645,0.9801246094,6.04,1.9,6.3317927951,5.7780000000000005,-3.8645,6.9512332899,0.978,-0.0645,0.9801246094,4.8,-3.8,6.122091146
2020-07-30 08:30:00,7.2695,2.1475,7.5800650723,1.5495,-0.1125,1.5535786108,5.72,2.26,6.1502845463,5.9795,-4.0725,7.2346165413,1.5495,-0.1125,1.5535786108,4.43,-3.96,5.9419272968
2020-07-30 09:00:00,7.493,2.1925,7.8071829266,2.113,-0.17750000000000002,2.1204422298,5.38,2.37,5.8788859489,6.183,-3.9875,7.357285182,2.113,-0.17750000000000002,2.1204422298,4.07,-3.81,5.5750336322
2020-07-30 09:30:00,8.03,2.1625,8.3160871959,2.37,-0.20750000000000002,2.3790662559,5.66,2.37,6.1361632964,6.69,-3.7475,7.6681064318,2.37,-0.20750000000000002,2.3790662559,4.32,-3.54,5.5851589055
2020-07-30 10:00:00,8.032,2.1205,8.3071983394,2.742,-0.2495,2.7533278501,5.29,2.37,5.796636956,6.672,-3.6595,7.6096993535,2.742,-0.2495,2.7533278501,3.93,-3.41,5.2031721094
2020-07-30 10:30:00,7.817,1.486,7.9569896946,3.387,-0.304,3.4006153855,4.43,1.79,4.7779702804,6.5969999999999995,-3.484,7.4604735104,3.387,-0.304,3.4006153855,3.21,-3.18,4.5184621278
2020-07-30 11:00:00,7.955,1.2770000000000001,8.0568451642,3.935,-0.383,3.9535950727999998,4.02,1.6600000000000001,4.3492528094,6.805,-3.143,7.4957637369,3.935,-0.383,3.9535950727999998,2.87,-2.76,3.9817709628
2020-07-30 11:30:00,7.973,1.3615,8.0884121588,3.553,-0.3385,3.5690882939,4.42,1.7000000000000002,4.7356520142,6.823,-3.0285,7.4649274109,3.553,-0.3385,3.5690882939,3.27,-2.69,4.2342649893
2020-07-30 12:00:00,7.9625,1.287,8.0658400213,4.0525,-0.41300000000000003,4.0734905487,3.91,1.7000000000000002,4.2635783094,6.7725,-3.063,7.4329486242,4.0525,-0.41300000000000003,4.0734905487,2.7199999999999998,-2.65,3.7974860105
2020-07-30 12:30:00,8.0995,2.1625,8.3832157613,4.4095,-0.4475,4.4321491965,3.69,2.61,4.5197566306,6.8095,-3.7275,7.7629599059,4.4095,-0.4475,4.4321491965,2.4,-3.2800000000000002,4.0642834547
2020-07-30 13:00:00,7.6885,1.349,7.8059485811,4.4485,-0.441,4.4703057222,3.24,1.79,3.7015807434,6.5385,-3.291,7.3200179815,4.4485,-0.441,4.4703057222,2.09,-2.85,3.5342042952
2020-07-30 13:30:00,7.526,1.157,7.6144156045999996,4.476,-0.443,4.4978689398,3.05,1.6,3.4441980199,6.346,-3.423,7.2103151804,4.476,-0.443,4.4978689398,1.87,-2.98,3.5181387124
2020-07-30 14:00:00,7.7305,1.4585,7.8668832774,4.5305,-0.4515,4.5529421806,3.2,1.9100000000000001,3.7266741204000002,6.5705,-3.4314999999999998,7.4126016013000005,4.5305,-0.4515,4.5529421806,2.04,-2.98,3.6113709308
2020-07-30 14:30:00,7.856,1.4735,7.9929930721,4.536,-0.4365,4.5569538345,3.32,1.9100000000000001,3.8302088716,6.7059999999999995,-3.4665,7.5489772983,4.536,-0.4365,4.5569538345,2.17,-3.03,3.7269021989
2020-07-30 15:00:00,7.766,1.4385,7.8981034591,4.446,-0.4315,4.4668902214,3.32,1.87,3.8104199244,6.616,-3.5715,7.5184485268,4.446,-0.4315,4.4668902214,2.17,-3.14,3.8168704458000002
2020-07-30 15:30:00,7.63,1.4,7.7573771341,2.49,-0.16,2.4951352669,5.14,1.56,5.3715174765,6.51,-3.61,7.4439371303,2.49,-0.16,2.4951352669,4.02,-3.45,5.2974427793
2020-07-30 16:00:00,7.5115,1.2915,7.6217192614,2.3315,-0.17850000000000002,2.3383230102,5.18,1.47,5.3845426918,6.3515,-3.7885,7.3955584306,2.3315,-0.17850000000000002,2.3383230102,4.02,-3.61,5.4030084212
2020-07-30 16:30:00,7.36,1.0735000000000001,7.4378761922,2.09,-0.1365,2.0944527328,5.27,1.21,5.4071249292,6.19,-3.7465,7.2354932278,2.09,-0.1365,2.0944527328,4.1,-3.61,5.4627923263
2020-07-30 17:00:00,6.8775,0.9095000000000001,6.9373767737000005,1.8375,-0.09050000000000001,1.8397272895999999,5.04,1.0,5.1382487289,5.7375,-4.0205,7.0059493646,1.8375,-0.09050000000000001,1.8397272895999999,3.9,-3.93,5.5366867349
2020-07-30 17:30:00,6.6025,0.771,6.6473639324,1.5625,-0.069,1.564022778,5.04,0.84,5.1095205255,5.5125,-4.229,6.9478124075,1.5625,-0.069,1.564022778,3.95,-4.16,5.7365582016
2020-07-30 18:00:00,6.631,0.7020000000000001,6.6680555637,1.361,-0.048,1.3618461734,5.27,0.75,5.3231006002,5.521,-4.308,7.0028783368,1.361,-0.048,1.3618461734,4.16,-4.26,5.9542589799000005
2020-07-30 18:30:00,6.6455,0.7095,6.6832672025,1.0055,-0.0405,1.0063153084,5.64,0.75,5.6896484953,5.5155,-4.2205,6.945024154,1.0055,-0.0405,1.0063153084,4.51,-4.18,6.1491869381
2020-07-30 19:00:00,6.6255,0.629,6.6552904707,0.5955,-0.031,0.5963063391,6.03,0.66,6.0660118694,5.5155,-4.281,6.981955403,0.5955,-0.031,0.5963063391,4.92,-4.25,6.5014536836
2020-07-30 19:30:00,6.6825,0.6255000000000001,6.7117104005,0.2525,-0.0345,0.2548460319,6.43,0.66,6.4637837216000005,5.5925,-4.2845,7.0450689493,0.2525,-0.0345,0.2548460319,5.34,-4.25,6.8248150158000005
2020-07-30 20:00:00,6.622,0.6805,6.6568734591,0.192,-0.029500000000000002,0.1942530566,6.43,0.71,6.4690803056,5.532,-4.2395,6.9696760506,0.192,-0.029500000000000002,0.1942530566,5.34,-4.21,6.7999779411
2020-07-30 20:30:00,6.4815000000000005,0.49450000000000005,6.5003363375,0.12150000000000001,-0.0155,0.12248469290000001,6.36,0.51,6.380415347,5.3615,-4.3155,6.8825302397,0.12150000000000001,-0.0155,0.12248469290000001,5.24,-4.3,6.7784659031
2020-07-30 21:00:00,6.3315,0.28850000000000003,6.3380694616,0.0815,-0.0115,0.0823073508,6.25,0.30000000000000004,6.2571958576,5.1715,-4.2615,6.7011039762,0.0815,-0.0115,0.0823073508,5.09,-4.25,6.631033102
2020-07-30 21:30:00,6.364,0.34550000000000003,6.3733716548,0.164,-0.0045000000000000005,0.1640617262,6.2,0.35000000000000003,6.2098711742,5.204,-4.2045,6.6902493414,0.164,-0.0045000000000000005,0.1640617262,5.04,-4.2,6.5606097278
2020-07-30 22:00:00,6.1715,0.2735,6.1775573247,0.2315,-0.0165,0.23208726810000002,5.94,0.29,5.9470749112,5.0415,-4.3965,6.6892402035,0.2315,-0.0165,0.23208726810000002,4.8100000000000005,-4.38,6.5054208165
2020-07-30 22:30:00,6.007,0.249,6.0121585142,0.23700000000000002,-0.011,0.2372551369,5.77,0.26,5.7758549151,4.837,-4.351,6.5059795573,0.23700000000000002,-0.011,0.2372551369,4.6,-4.34,6.3242074602
2020-07-30 23:00:00,5.8105,0.2155,5.814494862,0.1305,-0.0045000000000000005,0.1305775632,5.68,0.22,5.6842589667,4.6505,-4.3945,6.3983420118,0.1305,-0.0045000000000000005,0.1305775632,4.52,-4.39,6.3009919854
2020-07-30 23:30:00,5.4675,0.1525,5.4696263584,0.3075,-0.0175,0.3079975649,5.16,0.17,5.1627996281,4.3275,-4.5875,6.3065372829,0.3075,-0.0175,0.3079975649,4.02,-4.57,6.0864850283
2020-07-31 00:00:00,5.309,0.14350000000000002,5.3109390177,0.319,-0.026500000000000003,0.32009881290000003,4.99,0.17,4.9928949518,4.159,-4.5965,6.1987977262,0.319,-0.026500000000000003,0.32009881290000003,3.84,-4.57,5.9691289147
2020-07-31 00:30:00,5.089,0.154,5.0913295906,0.189,-0.016,0.1896760396,4.9,0.17,4.9029480927,3.949,-4.676,6.1204229429,0.189,-0.016,0.1896760396,3.76,-4.66,5.98775417
2020-07-31 01:00:00,5.0785,0.1825,5.0817780845,0.17850000000000002,-0.0175,0.17935579170000002,4.9,0.2,4.9040799341,3.9385,-4.6275,6.0766387502,0.17850000000000002,-0.0175,0.17935579170000002,3.76,-4.61,5.9489242725
2020-07-31 01:30:00,4.9615,0.18,4.9647640679,0.18150000000000002,-0.02,0.1825986035,4.78,0.2,4.7841822708,3.8015,-4.63,5.9906846228,0.18150000000000002,-0.02,0.1825986035,3.62,-4.61,5.8614418022
2020-07-31 02:00:00,4.854,0.1495,4.856301705,0.074,-0.0205,0.0767870432,4.78,0.17,4.7830220572,3.694,-4.7105,5.9861879565,0.074,-0.0205,0.0767870432,3.62,-4.69,5.9245674948
2020-07-31 02:30:00,4.7035,0.096,4.704479594,0.1335,-0.024,0.1356401489,4.57,0.12,4.5715752209,3.5435,-4.714,5.8973034728,0.1335,-0.024,0.1356401489,3.41,-4.69,5.7986377711
2020-07-31 03:00:00,4.664,0.0465,4.6642317963,0.194,-0.0235,0.1954181414,4.47,0.07,4.4705480648,3.464,-4.4835,5.6657804626,0.194,-0.0235,0.1954181414,3.27,-4.46,5.5303254877
2020-07-31 03:30:00,4.6665,0.053,4.6668009653,0.24650000000000002,-0.017,0.24708551150000002,4.42,0.07,4.4205542639,3.4765,-4.477,5.6682961505,0.24650000000000002,-0.017,0.24708551150000002,3.23,-4.46,5.5067685624
2020-07-31 04:00:00,4.6495,0.013000000000000001,4.649518174,0.2595,-0.017,0.2600562439,4.39,0.03,4.3901025045,3.4895,-4.477,5.6762786445,0.2595,-0.017,0.2600562439,3.23,-4.46,5.5067685624
2020-07-31 04:30:00,4.6,0.0145,4.6000228532000005,0.21,-0.0155,0.2105712469,4.39,0.03,4.3901025045,3.41,-4.4155,5.5789551217,0.21,-0.0155,0.2105712469,3.2,-4.4,5.4405882035
2020-07-31 05:00:00,4.686,0.01,4.6860106701,0.176,-0.02,0.17713271860000002,4.51,0.03,4.5100997772,3.4859999999999998,-4.34,5.5666683034,0.176,-0.02,0.17713271860000002,3.31,-4.32,5.4422881217
2020-07-31 05:30:00,4.7635000000000005,-0.08600000000000001,4.7642762567,0.2535,-0.016,0.2540044291,4.51,-0.07,4.5105432045,3.5635,-4.206,5.512619001,0.2535,-0.016,0.2540044291,3.31,-4.19,5.3396816384
2020-07-31 06:00:00,5.004,0.022,5.0040483611,0.294,-0.018000000000000002,0.294550505,4.71,0.04,4.7101698483,3.794,-4.078,5.5699658886,0.294,-0.018000000000000002,0.294550505,3.5,-4.06,5.3603731213
2020-07-31 06:30:00,5.621,0.5675,5.6495749619,0.441,-0.022500000000000003,0.4415736065,5.18,0.59,5.2134921118,4.411,-4.0825,6.0103017603,0.441,-0.022500000000000003,0.4415736065,3.9699999999999998,-4.06,5.6784240772
2020-07-31 07:00:00,5.865,0.5565,5.8913425677,0.485,-0.0335,0.48615558210000004,5.38,0.59,5.4122546134,4.725,-3.9535,6.1608268317,0.485,-0.0335,0.48615558210000004,4.24,-3.92,5.7744263784
2020-07-31 07:30:00,6.2315,0.654,6.2657248783,0.5615,-0.046,0.5633810877000001,5.67,0.7000000000000001,5.7130464728,5.0715,-3.866,6.3769952368,0.5615,-0.046,0.5633810877000001,4.51,-3.8200000000000003,5.9103722387
2020-07-31 08:00:00,6.6255,0.863,6.6814683454,0.9555,-0.077,0.9585975433,5.67,0.9400000000000001,5.7473907123,5.4655000000000005,-3.677,6.5872618932,0.9555,-0.077,0.9585975433,4.51,-3.6,5.7706238831
2020-07-31 08:30:00,6.909,0.9435,6.9731250706,1.5190000000000001,-0.1165,1.5234609447,5.39,1.06,5.4932413018,5.719,-3.5564999999999998,6.7346605891,1.5190000000000001,-0.1165,1.5234609447,4.2,-3.44,5.4289593846
2020-07-31 09:00:00,7.449,1.5915,7.617117122,2.059,-0.1685,2.0658831646999998,5.39,1.76,5.6700705463,6.149,-4.0485,7.362102502,2.059,-0.1685,2.0658831646999998,4.09,-3.88,5.6375970058
2020-07-31 09:30:00,7.869,1.8940000000000001,8.0937257799,2.669,-0.226,2.6785512875,5.2,2.12,5.6155498395,6.469,-4.106,7.6620621898,2.669,-0.226,2.6785512875,3.8,-3.88,5.4308746993
2020-07-31 10:00:00,7.6515,1.3795,7.7748615743,3.3915,-0.2705,3.402270198,4.26,1.65,4.568380457,6.4215,-3.4905,7.3088475494,3.3915,-0.2705,3.402270198,3.03,-3.22,4.4214590352
2020-07-31 10:30:00,7.6045,1.1440000000000001,7.6900686765,3.6445,-0.326,3.6590512773,3.96,1.47,4.2240383521,6.4045,-3.436,7.2679925874,3.6445,-0.326,3.6590512773,2.76,-3.11,4.1580885031
2020-07-31 11:00:00,7.604,1.1555,7.6912935356,3.854,-0.35450000000000004,3.870269532,3.75,1.51,4.0425981744,6.404,-3.4645,7.2810697188,3.854,-0.35450000000000004,3.870269532,2.55,-3.11,4.0217657813
2020-07-31 11:30:00,7.506,1.0055,7.5730486761,4.016,-0.4045,4.0363196417,3.49,1.4100000000000001,3.7640669495,6.276,-3.6445,7.2574483291,4.016,-0.4045,4.0363196417,2.26,-3.24,3.9503417574
2020-07-31 12:00:00,7.1895,1.0115,7.2603059509,3.8995,-0.3985,3.9198089877,3.29,1.4100000000000001,3.5794133598,5.9495000000000005,-3.6785,6.9948489977,3.8995,-0.3985,3.9198089877,2.05,-3.2800000000000002,3.8679322641000002
2020-07-31 12:30:00,6.835,0.9815,6.9051116754,4.275,-0.42850000000000005,4.296421447,2.56,1.4100000000000001,2.9226186888,5.585,-3.8785,6.7996314055,4.275,-0.42850000000000005,4.296421447,1.31,-3.45,3.6903387378
2020-07-31 13:00:00,6.696,0.8625,6.7513200376,4.436,-0.4375,4.4575219854,2.26,1.3,2.6072207425,5.436,-4.1275,6.8254195659,4.436,-0.4375,4.4575219854,1.0,-3.69,3.8231008357
2020-07-31 13:30:00,6.5145,0.9015000000000001,6.5765806085000005,3.1845,-0.28850000000000003,3.1975416338000002,3.33,1.19,3.536240942,5.3045,-4.2485,6.7961365863,3.1845,-0.28850000000000003,3.1975416338000002,2.12,-3.96,4.4917702524
2020-07-31 14:00:00,6.5315,1.3925,6.6782893393,2.2415,-0.1275,2.2451232706,4.29,1.52,4.5513184903,5.2215,-4.6175,6.970320545,2.2415,-0.1275,2.2451232706,2.98,-4.49,5.3889238258
2020-07-31 14:30:00,6.52,0.786,6.5672061031,1.65,-0.074,1.6516585604,4.87,0.86,4.9453513525,5.25,-4.064,6.6391713338,1.65,-0.074,1.6516585604,3.6,-3.99,5.374020841
2020-07-31 15:00:00,6.4505,0.7295,6.491619251,1.2405,-0.060500000000000005,1.2419744361,5.21,0.79,5.2695540608,5.2005,-4.0505,6.5917941791,1.2405,-0.060500000000000005,1.2419744361,3.96,-3.99,5.6215389352
2020-07-31 15:30:00,6.2895,0.652,6.3232044289000005,1.5495,-0.088,1.5519968589,4.74,0.74,4.7974159711,5.0295,-4.148,6.5193384825,1.5495,-0.088,1.5519968589,3.48,-4.06,5.3473357852
2020-07-31 16:00:00,6.1885,0.616,6.2190825891,2.5385,-0.20400000000000001,2.546683775,3.65,0.8200000000000001,3.7409758085,4.8885000000000005,-4.194,6.4410455867,2.5385,-0.20400000000000001,2.546683775,2.35,-3.99,4.6306155098
2020-07-31 16:30:00,6.081,0.673,6.1181279817,1.861,-0.147,1.8667967217,4.22,0.8200000000000001,4.2989300995,4.861,-4.477,6.6085437125,1.861,-0.147,1.8667967217,3.0,-4.33,5.267722468
2020-07-31 17:00:00,5.9685,0.5750000000000001,5.996133525,1.4685000000000001,-0.125,1.4738104525,4.5,0.7000000000000001,4.5541190147,4.7385,-4.525,6.5520231417,1.4685000000000001,-0.125,1.4738104525,3.27,-4.4,5.4820525353
2020-07-31 17:30:00,5.875,0.428,5.8905694970999996,1.665,-0.122,1.6694636862999999,4.21,0.55,4.2457743699,4.625,-4.602,6.5244945398,1.665,-0.122,1.6694636862999999,2.96,-4.48,5.3695437423
2020-07-31 18:00:00,5.8805,0.38,5.8927650768,1.4304999999999999,-0.1,1.4339910216,4.45,0.48,4.4758127754,4.6305,-4.63,6.5481623567,1.4304999999999999,-0.1,1.4339910216,3.2,-4.53,5.546250986
2020-07-31 18:30:00,5.8035,0.3655,5.8149980653,1.0235,-0.0545,1.0249499988,4.78,0.42,4.7984164054,4.5935,-4.7745,6.6254126287,1.0235,-0.0545,1.0249499988,3.5700000000000003,-4.72,5.9180486649
2020-07-31 19:00:00,5.8825,0.379,5.8946965359,1.0125,-0.041,1.0133297834,4.87,0.42,4.8880773316,4.6725,-4.761,6.6707853548,1.0125,-0.041,1.0133297834,3.66,-4.72,5.972771551
2020-07-31 19:30:00,5.683,0.295,5.6906514566,0.523,-0.035,0.5241698198,5.16,0.33,5.1705415577,4.463,-4.755,6.5213797620000005,0.523,-0.035,0.5241698198,3.94,-4.72,6.1483331074
2020-07-31 20:00:00,5.569,0.223,5.5734630168,0.759,-0.027,0.7594800853,4.8100000000000005,0.25,4.8164924997,4.339,-4.747,6.43124638,0.759,-0.027,0.7594800853,3.58,-4.72,5.9240864275
2020-07-31 20:30:00,5.4495000000000005,0.14350000000000002,5.4513890432,0.7995,-0.036500000000000005,0.8003327433,4.65,0.18,4.6534825669,4.2095,-4.7565,6.351707054,0.7995,-0.036500000000000005,0.8003327433,3.41,-4.72,5.8229288163
2020-07-31 21:00:00,5.2575,0.152,5.2596967831,0.8875000000000001,-0.028,0.8879415803,4.37,0.18,4.3737055228,4.0375,-4.898,6.3475830243,0.8875000000000001,-0.028,0.8879415803,3.15,-4.87,5.7999482756
2020-07-31 21:30:00,5.2435,0.10200000000000001,5.2444919916,0.5935,-0.028,0.5941601215,4.65,0.13,4.6518168494,4.0035,-4.848,6.2873775336,0.5935,-0.028,0.5941601215,3.41,-4.82,5.90427811
2020-07-31 22:00:00,5.297,0.092,5.2977988826,0.267,-0.038,0.2696905634,5.03,0.13,5.03167964,4.077,-4.858,6.3420890092,0.267,-0.038,0.2696905634,3.81,-4.82,6.1439807942
2020-07-31 22:30:00,5.2085,0.0455,5.2086987338,0.4585,-0.0245,0.4591541136,4.75,0.07,4.7505157615,4.0185,-5.0645,6.4650988005,0.4585,-0.0245,0.4591541136,3.56,-5.04,6.1705105137
2020-07-31 23:00:00,5.043,0.704,5.091901904,0.193,-0.016,0.1936620768,4.85,0.72,4.9031520474,3.613,-5.506,6.5855755253,0.193,-0.016,0.1936620768,3.42,-5.49,6.4681140992
2020-07-31 23:30:00,4.7505,0.594,4.7874926893000005,0.1105,-0.006,0.110662776,4.64,0.6000000000000001,4.6786322788,3.3005,-5.496,6.4108748428,0.1105,-0.006,0.110662776,3.19,-5.49,6.3495039176
2020-08-01 00:00:00,4.5795,0.5745,4.6153949452,0.17950000000000002,-0.025500000000000002,0.1813022339,4.4,0.6000000000000001,4.4407206622,3.1495,-5.6455,6.4645974739,0.17950000000000002,-0.025500000000000002,0.1813022339,2.9699999999999998,-5.62,6.3565163415
2020-08-01 00:30:00,4.58,0.6455000000000001,4.6252643438,0.03,0.0055000000000000005,0.030500000000000003,4.55,0.64,4.5947905284,3.17,-5.6145,6.4475972463,0.03,0.0055000000000000005,0.030500000000000003,3.14,-5.62,6.4377014532
2020-08-01 01:00:00,4.515,0.7485,4.5766229089,0.065,-0.0115,0.066009469,4.45,0.76,4.5144324117,3.145,-5.6315,6.4501796293,0.065,-0.0115,0.066009469,3.08,-5.62,6.4086504039
2020-08-01 01:30:00,4.364,-0.037,4.3641568487,0.014,0.003,0.014317821100000001,4.35,-0.04,4.3501839042,3.154,-4.957,5.8753353096000005,0.014,0.003,0.014317821100000001,3.14,-4.96,5.8703662577
2020-08-01 02:00:00,4.2435,-0.033,4.243628312,0.043500000000000004,0.007,0.044059618700000004,4.2,-0.04,4.2001904719,3.0335,-4.953,5.8081263115,0.043500000000000004,0.007,0.044059618700000004,2.99,-4.96,5.7915196624
2020-08-01 02:30:00,4.1545,-0.0505,4.1548069149,0.1945,-0.0105,0.1947832128,3.96,-0.04,3.960202015,2.9345,-4.9705,5.7721019135,0.1945,-0.0105,0.1947832128,2.74,-4.96,5.6664980367
2020-08-01 03:00:00,4.113,-0.0425,4.1132195723,0.193,-0.0025,0.193016191,3.92,-0.04,3.9202040763,2.933,-5.0525,5.8421096575,0.193,-0.0025,0.193016191,2.74,-5.05,5.7454416714
2020-08-01 03:30:00,4.167,-0.045,4.1672429735,0.08700000000000001,-0.005,0.0871435597,4.08,-0.04,4.0801960737,2.977,-5.105,5.9096153851,0.08700000000000001,-0.005,0.0871435597,2.89,-5.1,5.8619194809
2020-08-01 04:00:00,4.0865,-0.044500000000000005,4.0867422845,0.40650000000000003,-0.0045000000000000005,0.40652490700000005,3.68,-0.04,3.6802173849,2.8965,-5.1045,5.8690401685,0.40650000000000003,-0.0045000000000000005,0.40652490700000005,2.49,-5.1,5.6753942594
2020-08-01 04:30:00,4.1165,-0.066,4.1170290562,0.2565,-0.026000000000000002,0.2578143712,3.86,-0.04,3.8602072483,2.9265,-5.126,5.9025653957,0.2565,-0.026000000000000002,0.2578143712,2.67,-5.1,5.7566396448
2020-08-01 05:00:00,4.1370000000000005,0.17850000000000002,4.1408490977,0.277,-0.021500000000000002,0.2778331334,3.86,0.2,3.8651778743,2.8970000000000002,-5.2215,5.9713207291,0.277,-0.021500000000000002,0.2778331334,2.62,-5.2,5.8227484919
2020-08-01 05:30:00,4.276,0.6995,4.3328369748,0.266,-0.030500000000000003,0.2677428804,4.01,0.73,4.0759048075,2.886,-5.5105,6.2204988747,0.266,-0.030500000000000003,0.2677428804,2.62,-5.48,6.0741089882
2020-08-01 06:00:00,3.9130000000000003,0.594,3.9578283187,0.243,-0.006,0.24307406280000002,3.67,0.6000000000000001,3.7187228991,2.513,-5.646,6.180006877,0.243,-0.006,0.24307406280000002,2.27,-5.64,6.0796792679
2020-08-01 06:30:00,4.208,0.6995,4.2657431064,0.248,-0.0105,0.24822217870000002,3.96,0.71,4.0231455355,2.778,-5.3405000000000005,6.0198192872,0.248,-0.0105,0.24822217870000002,2.5300000000000002,-5.33,5.8999830508
2020-08-01 07:00:00,4.411,0.724,4.4700220357,0.371,-0.026000000000000002,0.3719099353,4.04,0.75,4.1090266487000005,2.991,-5.266,6.0561404376,0.371,-0.026000000000000002,0.3719099353,2.62,-5.24,5.858498101
2020-08-01 07:30:00,4.573,0.5255000000000001,4.6030945298,0.733,-0.0545,0.7350232990000001,3.84,0.58,3.8835550724,3.213,-4.9245,5.8799718749,0.733,-0.0545,0.7350232990000001,2.48,-4.87,5.4650983523
2020-08-01 08:00:00,4.6465,0.042,4.6466898164,0.5665,-0.038,0.5677730621,4.08,0.08,4.0807842384,3.4165,-4.448,5.6086697398,0.5665,-0.038,0.5677730621,2.85,-4.41,5.2507713719
2020-08-01 08:30:00,4.8575,-0.0155,4.8575247297,1.1675,-0.0955,1.1713993768,3.69,0.08,3.6908671068,3.6175,-4.5055,5.7780478105,1.1675,-0.0955,1.1713993768,2.45,-4.41,5.0448587691
2020-08-01 09:00:00,5.012,-0.0465,5.0122157027,1.152,-0.08650000000000001,1.1552429398,3.86,0.04,3.8602072483,3.722,-4.2965,5.6844697422,1.152,-0.08650000000000001,1.1552429398,2.5700000000000003,-4.21,4.9324436135
2020-08-01 09:30:00,5.169,0.335,5.1798442062,1.579,-0.095,1.5818552398999999,3.59,0.43,3.6156603822999998,3.859,-4.575,5.9851905567,1.579,-0.095,1.5818552398999999,2.2800000000000002,-4.48,5.0268081324
2020-08-01 10:00:00,5.2665,0.08600000000000001,5.2672021273,1.9065,-0.134,1.9112033513000002,3.36,0.22,3.3671946781,4.0365,-4.414,5.9813650825,1.9065,-0.134,1.9112033513000002,2.13,-4.28,4.7807217028
2020-08-01 10:30:00,5.2495,0.129,5.2510847689,3.1295,-0.241,3.1387658801000002,2.12,0.37,2.1520455386,3.9895,-4.441,5.9698066342,3.1295,-0.241,3.1387658801000002,0.86,-4.2,4.2871435712
2020-08-01 11:00:00,5.36,0.19,5.3633664801,3.32,-0.28,3.3317863077,2.04,0.47000000000000003,2.0934421415,4.08,-4.37,5.9785700632,3.32,-0.28,3.3317863077,0.76,-4.09,4.1600120192
2020-08-01 11:30:00,5.3605,0.18150000000000002,5.3635718043,2.3605,-0.1885,2.3680144636,3.0,0.37,3.0227305537,4.1205,-4.3885,6.0197551861,2.3605,-0.1885,2.3680144636,1.76,-4.2,4.5538555093
2020-08-01 12:00:00,5.311,0.14100000000000001,5.3128713517,1.671,-0.129,1.6759719568,3.64,0.27,3.65,4.091,-4.439,6.0366383029,1.671,-0.129,1.6759719568,2.42,-4.31,4.9429242357
2020-08-01 12:30:00,5.1565,0.063,5.1568848397,2.6165000000000003,-0.20700000000000002,2.6246754561,2.54,0.27,2.554310083,3.9165,-4.647,6.0773004903,2.6165000000000003,-0.20700000000000002,2.6246754561,1.3,-4.44,4.6264024901
2020-08-01 13:00:00,5.1775,0.01,5.1775096572,2.1675,-0.18,2.1749612066,3.01,0.19,3.0159907162,3.9375,-4.62,6.0702805742,2.1675,-0.18,2.1749612066,1.77,-4.44,4.7798012511
2020-08-01 13:30:00,5.1405,-0.043500000000000004,5.1406840498,2.2905,-0.2335,2.3023710605,2.85,0.19,2.8563263119,3.9105,-4.6735,6.0937355128,2.2905,-0.2335,2.3023710605,1.62,-4.44,4.7263093424000004
2020-08-01 14:00:00,5.067,-0.017,5.0670285178,1.8170000000000002,-0.117,1.8207630269,3.25,0.1,3.2515380976,3.8369999999999997,-4.687,6.057271498,1.8170000000000002,-0.117,1.8207630269,2.02,-4.57,4.9965287951
2020-08-01 14:30:00,5.0015,-0.0175,5.0015306157,2.2815,-0.1875,2.2891916696,2.7199999999999998,0.17,2.7253073221,3.7615,-4.7575,6.0648733293,2.2815,-0.1875,2.2891916696,1.48,-4.57,4.803675676
2020-08-01 15:00:00,4.959,-0.025,4.9590630163,2.179,-0.195,2.187707933,2.7800000000000002,0.17,2.7851929914999998,3.729,-4.765,6.0506748384,2.179,-0.195,2.187707933,1.55,-4.57,4.8257020215
2020-08-01 15:30:00,4.9915,0.005,4.9915025043,2.4615,-0.165,2.4670239662,2.5300000000000002,0.17,2.5357050302,3.7715,-4.825,6.124119304,2.4615,-0.165,2.4670239662,1.31,-4.66,4.8406301243000005
2020-08-01 16:00:00,4.9435,-0.0165,4.9435275361,2.2235,-0.1865,2.2313078004,2.7199999999999998,0.17,2.7253073221,3.7235,-4.8065,6.080040666,2.2235,-0.1865,2.2313078004,1.5,-4.62,4.8574067155
2020-08-01 16:30:00,4.994,0.011,4.9940121145,2.474,-0.159,2.479104072,2.52,0.17,2.5257276179,3.7640000000000002,-4.779,6.0832998447,2.474,-0.159,2.479104072,1.29,-4.62,4.7967176277
2020-08-01 17:00:00,5.038,-0.009000000000000001,5.0380080389,2.238,-0.179,2.2451469885,2.8,0.17,2.8051559671,3.808,-4.699,6.0482613204,2.238,-0.179,2.2451469885,1.57,-4.52,4.7849033428
2020-08-01 17:30:00,5.0895,-0.062,5.0898776262,1.4495,-0.082,1.4518175677,3.64,0.02,3.6400549446,3.8695,-4.682,6.074055832,1.4495,-0.082,1.4518175677,2.42,-4.6,5.1977302739
2020-08-01 18:00:00,5.1125,-0.0845,5.1131982653,0.9325,-0.0645,0.9347280353,4.18,-0.02,4.1800478466,3.9025,-4.6645,6.0816993102,0.9325,-0.0645,0.9347280353,2.9699999999999998,-4.6,5.475481714
2020-08-01 18:30:00,5.175,-0.1245,5.1764973921,1.175,-0.10450000000000001,1.1796377622,4.0,-0.02,4.0000499997,3.955,-4.6645,6.115520031,1.175,-0.10450000000000001,1.1796377622,2.7800000000000002,-4.5600000000000005,5.3405992173
2020-08-01 19:00:00,5.166,-0.085,5.1666992365,0.716,-0.065,0.718944365,4.45,-0.02,4.4500449436,3.966,-4.625,6.0926005121,0.716,-0.065,0.718944365,3.25,-4.5600000000000005,5.5996517749
2020-08-01 19:30:00,5.064,-0.0805,5.0646397947,0.854,-0.060500000000000005,0.8561403214000001,4.21,-0.02,4.2100475057,3.874,-4.6205,6.029668005,0.854,-0.060500000000000005,0.8561403214000001,3.02,-4.5600000000000005,5.4693692507
2020-08-01 20:00:00,5.021,-0.138,5.022896077,0.481,-0.048,0.4833890772,4.54,-0.09,4.5408919829,3.841,-4.708,6.0760632814,0.481,-0.048,0.4833890772,3.36,-4.66,5.7450152306
2020-08-01 20:30:00,4.9585,-0.137,4.9603922476,0.48850000000000005,0.003,0.4885092118,4.47,-0.14,4.4721918563,3.7984999999999998,-4.787,6.1109713835,0.48850000000000005,0.003,0.4885092118,3.31,-4.79,5.8223878263
2020-08-01 21:00:00,4.891,-0.1655,4.8937992654,0.461,-0.025500000000000002,0.46170472170000004,4.43,-0.14,4.4322116375,3.731,-4.8155,6.0917486201,0.461,-0.025500000000000002,0.46170472170000004,3.27,-4.79,5.7997413735
2020-08-01 21:30:00,4.896,-0.1605,4.8986300381,0.366,-0.0205,0.3665736624,4.53,-0.14,4.5321628391,3.7359999999999998,-4.8105,6.090862521,0.366,-0.0205,0.3665736624,3.37,-4.79,5.8567055586
2020-08-01 22:00:00,4.962,0.092,4.9628528086,0.252,-0.018000000000000002,0.2526420393,4.71,0.11,4.711284326,3.752,-5.188,6.4025657357,0.252,-0.018000000000000002,0.2526420393,3.5,-5.17,6.2433084178
2020-08-01 22:30:00,4.638,-0.077,4.6386391323,0.318,-0.017,0.3184540783,4.32,-0.06,4.3204166466,3.418,-5.117,6.1535691269,0.318,-0.017,0.3184540783,3.1,-5.1,5.9682493246
2020-08-01 23:00:00,4.386,-0.377,4.402172759,0.20600000000000002,-0.017,0.2067002661,4.18,-0.36,4.1954737516,3.196,-4.867,5.8225514167,0.20600000000000002,-0.017,0.2067002661,2.99,-4.85,5.6975959843
2020-08-01 23:30:00,4.3495,-0.28750000000000003,4.3589914545,0.1695,-0.0175,0.1704009976,4.18,-0.27,4.1887110189,3.1595,-4.8675,5.8030161554,0.1695,-0.0175,0.1704009976,2.99,-4.85,5.6975959843
2020-08-02 00:00:00,4.3725,-0.192,4.3767134073000005,0.10250000000000001,-0.022,0.1048343932,4.27,-0.17,4.273382735,3.2225,-4.912,5.8747127802,0.10250000000000001,-0.022,0.1048343932,3.12,-4.89,5.8005603178000005
2020-08-02 00:30:00,4.145,-0.19,4.1493523591,0.245,-0.02,0.2458149711,3.9,-0.17,3.9037033699,3.005,-5.0,5.8335259492,0.245,-0.02,0.2458149711,2.76,-4.98,5.6936807076000004
2020-08-02 01:00:00,3.997,-0.196,4.0018027188,0.377,-0.026000000000000002,0.3778954882,3.62,-0.17,3.6239895143,2.857,-5.106,5.8509559048,0.377,-0.026000000000000002,0.3778954882,2.48,-5.08,5.6530345833
2020-08-02 01:30:00,3.9405,0.23800000000000002,3.9476808698,0.2805,-0.012,0.28075656720000003,3.66,0.25,3.6685283153,2.7205,-5.442,6.0841173764,0.2805,-0.012,0.28075656720000003,2.44,-5.43,5.9530244414
2020-08-02 02:00:00,3.957,0.592,4.0010389901,0.177,-0.018000000000000002,0.17791289999999998,3.7800000000000002,0.61,3.8289032372,2.617,-5.628,6.2066958198,0.177,-0.018000000000000002,0.17791289999999998,2.44,-5.61,6.1176547794
2020-08-02 02:30:00,3.903,0.6355000000000001,3.9543987217,0.243,-0.0245,0.2442319594,3.66,0.66,3.7190321322,2.573,-5.5745000000000005,6.1396562811,0.243,-0.0245,0.2442319594,2.33,-5.55,6.0192524453
2020-08-02 03:00:00,3.724,0.598,3.771707836,0.334,-0.022,0.33472376670000004,3.39,0.62,3.446229824,2.404,-5.692,6.1788413153,0.334,-0.022,0.33472376670000004,2.07,-5.67,6.0360417494
2020-08-02 03:30:00,3.649,-0.292,3.6606645572,0.159,-0.022,0.1605147968,3.49,-0.27,3.5004285452,2.449,-4.822,5.408260811,0.159,-0.022,0.1605147968,2.29,-4.8,5.3182797971
2020-08-02 04:00:00,3.6615,-0.298,3.6736067087,0.1115,-0.028,0.11496195020000001,3.55,-0.27,3.5602527999999998,2.4715,-4.758,5.3616113483,0.1115,-0.028,0.11496195020000001,2.36,-4.73,5.2860665906
2020-08-02 04:30:00,3.6025,-0.317,3.6164202259,0.29250000000000004,-0.017,0.2929936006,3.31,-0.30000000000000004,3.3235673605000002,2.3925,-4.687,5.2623212796,0.29250000000000004,-0.017,0.2929936006,2.1,-4.67,5.1204394343
2020-08-02 05:00:00,3.551,-0.318,3.5652103725,0.541,-0.018000000000000002,0.5412993626,3.01,-0.30000000000000004,3.0249132219,2.351,-4.688,5.2444775717,0.541,-0.018000000000000002,0.5412993626,1.81,-4.67,5.0084927873
2020-08-02 05:30:00,3.6025,-0.323,3.6169510986,0.7425,-0.023,0.7428561435000001,2.86,-0.30000000000000004,2.8756912213,2.3925,-4.663,5.2409565205,0.7425,-0.023,0.7428561435000001,1.65,-4.64,4.924642119
2020-08-02 06:00:00,3.5915,-0.323,3.6059951816,0.8715,-0.023,0.8718034469,2.7199999999999998,-0.30000000000000004,2.7364941074,2.3815,-4.663,5.2359441603,0.8715,-0.023,0.8718034469,1.51,-4.64,4.8795184189
2020-08-02 06:30:00,3.6505,-0.28750000000000003,3.6618037222,0.7105,-0.0275,0.7110319965,2.94,-0.26,2.9514742079,2.4405,-4.5375,5.1521788109,0.7105,-0.0275,0.7110319965,1.73,-4.51,4.830424412
2020-08-02 07:00:00,3.7875,-0.28800000000000003,3.7984339207,0.8475,-0.028,0.8479624107,2.94,-0.26,2.9514742079,2.5775,-4.538,5.2189031654,0.8475,-0.028,0.8479624107,1.73,-4.51,4.830424412
2020-08-02 07:30:00,4.0025,-0.309,4.0144099504,0.6725,-0.049,0.6742827671,3.33,-0.26,3.3401347278,2.7725,-4.319,5.13230136,0.6725,-0.049,0.6742827671,2.1,-4.27,4.7584556318
2020-08-02 08:00:00,4.2115,-0.0475,4.2117678592,0.6915,-0.0575,0.6938865181,3.52,0.01,3.5200142045,2.9715,-4.5675,5.4490245457,0.6915,-0.0575,0.6938865181,2.2800000000000002,-4.51,5.0535630994
2020-08-02 08:30:00,4.441,0.6945,4.4949762235,0.881,-0.0855,0.8851391134000001,3.56,0.78,3.644447832,3.161,-5.2855,6.158606275,0.881,-0.0855,0.8851391134000001,2.2800000000000002,-5.2,5.6778869309
2020-08-02 09:00:00,4.6105,0.41300000000000003,4.6289609255,0.9905,-0.067,0.9927634411,3.62,0.48,3.6516845428,3.3305,-4.937,5.9553504725,0.9905,-0.067,0.9927634411,2.34,-4.87,5.4030084212
2020-08-02 09:30:00,4.797,-0.1635,4.7997855421,2.017,-0.1335,2.0214131814,2.7800000000000002,-0.03,2.7801618658000002,3.567,-4.3135,5.5973003537,2.017,-0.1335,2.0214131814,1.55,-4.18,4.4581274096
2020-08-02 10:00:00,4.964,0.41300000000000003,4.9811509714,2.304,-0.187,2.311576302,2.66,0.6000000000000001,2.726829661,3.654,-4.777,6.0142701137,2.304,-0.187,2.311576302,1.35,-4.59,4.7844121896
