Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-02 10:30:00,5.108,0.8130000000000001,5.1722947518,2.308,-0.20700000000000002,2.3172641196,2.8,1.02,2.98,3.778,-5.067,6.3204250648,2.308,-0.20700000000000002,2.3172641196,1.47,-4.86,5.0774501475
2020-08-02 11:00:00,5.267,0.879,5.3398436307,2.297,-0.181,2.3041202226,2.9699999999999998,1.06,3.15349013,3.927,-5.041,6.3900712046,2.297,-0.181,2.3041202226,1.63,-4.86,5.1260608658
2020-08-02 11:30:00,5.311,0.35750000000000004,5.323018622,2.8609999999999998,-0.2625,2.8730170988,2.45,0.62,2.527231687,4.051,-4.5925,6.1238596694,2.8609999999999998,-0.2625,2.8730170988,1.19,-4.33,4.4905456239
2020-08-02 12:00:00,5.217,-0.045,5.2171940734,2.987,-0.265,2.9987320654,2.23,0.22,2.2408257407,4.027,-4.365,5.9388512357,2.987,-0.265,2.9987320654,1.04,-4.1,4.2298463329
2020-08-02 12:30:00,5.2925,-0.0005,5.2925000236,3.6825,-0.3405,3.6982085528,1.6099999999999999,0.34,1.6455090398,4.0625,-4.3205,5.9304828218,3.6825,-0.3405,3.6982085528,0.38,-3.98,3.9980995485
2020-08-02 13:00:00,5.343,0.0135,5.343017055,2.243,-0.1965,2.2515908265,3.1,0.21,3.1071047617,4.163,-4.3865,6.0474747829,2.243,-0.1965,2.2515908265,1.92,-4.19,4.6089586676
2020-08-02 13:30:00,5.1585,0.0165,5.1585263884,2.9485,-0.28350000000000003,2.9620979896,2.21,0.30000000000000004,2.2302690421,3.9585,-4.4235,5.9360824202,2.9485,-0.28350000000000003,2.9620979896,1.01,-4.14,4.2614199511
2020-08-02 14:00:00,5.1325,0.0455,5.1327016765,4.2425,-0.3745,4.2589971237,0.89,0.42,0.9841239759,3.9225000000000003,-4.5845,6.0335434448,4.2425,-0.3745,4.2589971237,-0.32,-4.21,4.2221440051
2020-08-02 14:30:00,4.8735,0.04,4.8736641503,2.9035,-0.2,2.9103800869,1.97,0.24,1.9845654436000002,3.6835,-4.67,5.9478628305,2.9035,-0.2,2.9103800869,0.78,-4.47,4.5375433882
2020-08-02 15:00:00,4.757,0.0985,4.7580196773,2.637,-0.18150000000000002,2.6432387804,2.12,0.28,2.1384106247,3.597,-4.7815,5.983406325,2.637,-0.18150000000000002,2.6432387804,0.96,-4.6,4.699106298
2020-08-02 15:30:00,4.6975,0.0815,4.6982069452,2.2175,-0.1585,2.2231573269,2.48,0.24,2.4915858404,3.5475,-4.8985,6.0481450462,2.2175,-0.1585,2.2231573269,1.33,-4.74,4.9230579928000004
2020-08-02 16:00:00,4.7345,0.115,4.7358964568,2.2545,-0.125,2.2579626326,2.48,0.24,2.4915858404,3.5145,-4.775,5.9289404829,2.2545,-0.125,2.2579626326,1.26,-4.65,4.8176861666
2020-08-02 16:30:00,4.8045,0.10300000000000001,4.8056039423,2.0545,-0.107,2.0572844359,2.75,0.21,2.7580065265,3.6245000000000003,-4.757,5.9804723267,2.0545,-0.107,2.0572844359,1.57,-4.65,4.9078916043
2020-08-02 17:00:00,4.859,0.08,4.8596585271,1.669,-0.09,1.6714248413,3.19,0.17,3.194526569,3.689,-4.74,6.006356716,1.669,-0.09,1.6714248413,2.02,-4.65,5.0698027575
2020-08-02 17:30:00,4.902,0.014,4.9020199918,1.502,-0.076,1.5039215405,3.4,0.09,3.4011909679,3.742,-4.766,6.059481826,1.502,-0.076,1.5039215405,2.24,-4.69,5.1974705386
2020-08-02 18:00:00,4.977,0.0235,4.9770554799,1.217,-0.0665,1.2188155111,3.76,0.09,3.7610769734,3.817,-4.7565,6.0986704494,1.217,-0.0665,1.2188155111,2.6,-4.69,5.3624714451
2020-08-02 18:30:00,5.0035,-0.0555,5.0038078001,0.7535000000000001,-0.0555,0.7555411968,4.25,0.0,4.25,3.8635,-4.7455,6.1193465746,0.7535000000000001,-0.0555,0.7555411968,3.11,-4.69,5.6274505773
2020-08-02 19:00:00,5.0375,-0.0695,5.0379794065,0.9375,-0.0695,0.9400726036,4.1,0.0,4.1,3.8975,-4.7595,6.1516946039,0.9375,-0.0695,0.9400726036,2.96,-4.69,5.5459624953999995
2020-08-02 19:30:00,5.0705,-0.0475,5.070722483,0.7405,-0.0475,0.7420218999,4.33,0.0,4.33,3.9505,-4.8475,6.2533756084,0.7405,-0.0475,0.7420218999,3.21,-4.8,5.7744350373
2020-08-02 20:00:00,5.0365,-0.023,5.0365525164,0.3365,-0.023,0.3372851168,4.7,0.0,4.7,3.9365,-4.933,6.3111426263,0.3365,-0.023,0.3372851168,3.6,-4.91,6.0883577424
2020-08-02 20:30:00,4.9845,-0.029500000000000002,4.9845872949,0.34450000000000003,-0.029500000000000002,0.3457607554,4.64,0.0,4.64,3.8745000000000003,-4.8795,6.2306717535,0.34450000000000003,-0.029500000000000002,0.3457607554,3.5300000000000002,-4.85,5.9986165072
2020-08-02 21:00:00,4.954,-0.014,4.954019782,0.314,-0.014,0.31431194700000004,4.64,0.0,4.64,3.844,-4.864,6.1995832118,0.314,-0.014,0.31431194700000004,3.5300000000000002,-4.85,5.9986165072
2020-08-02 21:30:00,4.9715,-0.1145,4.9728183659,0.2215,-0.0045000000000000005,0.2215457063,4.75,-0.11,4.7512735135,3.8015,-4.6945,6.0406731827,0.2215,-0.0045000000000000005,0.2215457063,3.58,-4.69,5.9002118606
2020-08-02 22:00:00,4.9645,-0.1295,4.9661887298,0.1545,-0.0195,0.15572572040000002,4.8100000000000005,-0.11,4.8112576318,3.8245,-4.7095,6.0668105706,0.1545,-0.0195,0.15572572040000002,3.67,-4.69,5.9552497849
2020-08-02 22:30:00,4.92,-0.129,4.921690868,0.18,-0.019,0.181,4.74,-0.11,4.7412761995,3.81,-4.849,6.1667577381,0.18,-0.019,0.181,3.63,-4.83,6.0420029791
2020-08-02 23:00:00,4.7735,0.486,4.7981765547,0.3335,-0.014,0.3337937237,4.44,0.5,4.4680644579,3.5135,-5.324,6.3788445858,0.3335,-0.014,0.3337937237,3.18,-5.31,6.1893860762
2020-08-02 23:30:00,4.654,-0.166,4.6569595231,0.624,-0.016,0.6242050945000001,4.03,-0.15,4.0327905971,3.464,-4.536,5.7074155272,0.624,-0.016,0.6242050945000001,2.84,-4.52,5.3381644785
2020-08-03 00:00:00,4.507,-0.17650000000000002,4.5104546611,0.317,-0.026500000000000003,0.3181057214,4.19,-0.15,4.1926841045,3.357,-4.5965,5.6918592086,0.317,-0.026500000000000003,0.3181057214,3.04,-4.57,5.4887612446
2020-08-03 00:30:00,4.3275,-0.166,4.330682654,0.35750000000000004,-0.016,0.35785786280000004,3.9699999999999998,-0.15,3.9728327425,3.1975,-4.686,5.6729712012,0.35750000000000004,-0.016,0.35785786280000004,2.84,-4.67,5.4657570381
2020-08-03 01:00:00,4.1985,-0.073,4.1991345835,0.3285,-0.013000000000000001,0.3287571292,3.87,-0.06,3.8704650883,3.0785,-4.813,5.7133292615,0.3285,-0.013000000000000001,0.3287571292,2.75,-4.8,5.531952639
2020-08-03 01:30:00,4.144,-0.063,4.1444788575,0.084,-0.003,0.08405355440000001,4.06,-0.06,4.0604433255,3.034,-4.803,5.6810179546,0.084,-0.003,0.08405355440000001,2.95,-4.8,5.6340482781
2020-08-03 02:00:00,4.061,0.319,4.0735097889,0.001,-0.001,0.0014142136,4.06,0.32,4.0725913127,2.851,-5.221,5.9487008666,0.001,-0.001,0.0014142136,2.85,-5.22,5.947343945
2020-08-03 02:30:00,3.94,0.5195000000000001,3.9741011877,0.0,-0.0005,0.0005,3.94,0.52,3.9741665793000003,2.6,-5.3805,5.9757660806,0.0,-0.0005,0.0005,2.6,-5.38,5.9753158912
2020-08-03 03:00:00,3.867,0.4615,3.8944410703,0.057,-0.0085,0.057630287200000005,3.81,0.47000000000000003,3.838880045,2.547,-5.4285,5.9963173073,0.057,-0.0085,0.057630287200000005,2.49,-5.42,5.9646039265
2020-08-03 03:30:00,4.1105,0.5055000000000001,4.1414659844,0.0405,-0.0045000000000000005,0.040749233100000004,4.07,0.51,4.1018288604,2.7905,-5.3845,6.0646294611,0.0405,-0.0045000000000000005,0.040749233100000004,2.75,-5.38,6.0420940079
2020-08-03 04:00:00,4.1370000000000005,0.5465,4.1729403602,0.007,-0.0035,0.0078262379,4.13,0.55,4.1664613283,2.817,-5.3435,6.040569613,0.007,-0.0035,0.0078262379,2.81,-5.34,6.0342108018
2020-08-03 04:30:00,4.058,0.5465,4.0946338359,0.008,-0.0035,0.0087321246,4.05,0.55,4.0871750635,2.748,-5.3435,6.0087017109,0.008,-0.0035,0.0087321246,2.74,-5.34,6.001933022
2020-08-03 05:00:00,4.1255,0.545,4.1613429623,0.025500000000000002,-0.005,0.0259855729,4.1,0.55,4.1367257584,2.8255,-5.345,6.0458643096,0.025500000000000002,-0.005,0.0259855729,2.8,-5.34,6.0295605147
2020-08-03 05:30:00,4.3915,0.653,4.4397839193,0.0815,-0.007,0.0818000611,4.31,0.66,4.360240819,3.0615,-5.247,6.0748490722,0.0815,-0.007,0.0818000611,2.98,-5.24,6.0281008618
2020-08-03 06:00:00,4.928,0.8715,5.004467629,0.11800000000000001,-0.0085,0.118305748,4.8100000000000005,0.88,4.8898363981,3.628,-5.1485,6.2983677449,0.11800000000000001,-0.0085,0.118305748,3.51,-5.14,6.2241224281
2020-08-03 06:30:00,5.3785,0.8715,5.4486488692,0.08850000000000001,-0.0085,0.088907255,5.29,0.88,5.3626952179,4.1085,-4.5685,6.1441813531,0.08850000000000001,-0.0085,0.088907255,4.02,-4.5600000000000005,6.0789801776
2020-08-03 07:00:00,5.652,0.42750000000000005,5.6681443392,0.192,-0.0125,0.1924064708,5.46,0.44,5.4777002474,4.522,-3.8425000000000002,5.9340787196,0.192,-0.0125,0.1924064708,4.33,-3.83,5.7808130916
2020-08-03 07:30:00,6.267,1.086,6.3603997516,0.467,-0.034,0.46823605160000004,5.8,1.12,5.9071482121,5.027,-3.964,6.401876678,0.467,-0.034,0.46823605160000004,4.5600000000000005,-3.93,6.0198421906
2020-08-03 08:00:00,6.7805,1.126,6.8733584404,0.9105000000000001,-0.064,0.912746542,5.87,1.19,5.9894073163,5.6205,-3.604,6.676738444,0.9105000000000001,-0.064,0.912746542,4.71,-3.54,5.892003055
2020-08-03 08:30:00,7.612,1.076,7.6876732501,1.482,-0.114,1.4863781484,6.13,1.19,6.2444375247,6.542,-3.354,7.3516719187,1.482,-0.114,1.4863781484,5.06,-3.24,6.0084274149
2020-08-03 09:00:00,7.874,1.7215,8.0599899659,2.154,-0.1685,2.1605805354,5.72,1.8900000000000001,6.0241596924,6.644,-3.6285,7.5702541734,2.154,-0.1685,2.1605805354,4.49,-3.46,5.6684830422
2020-08-03 09:30:00,8.062,2.24,8.3674036594,1.892,-0.18,1.9005430803,6.17,2.42,6.6276164645,6.752,-3.9,7.7974036705,1.892,-0.18,1.9005430803,4.86,-3.7199999999999998,6.1202941106
2020-08-03 10:00:00,8.0325,2.0875,8.2993200023,2.6925,-0.24250000000000002,2.7033983243,5.34,2.33,5.8261908654,6.7325,-4.1025,7.8839750444,2.6925,-0.24250000000000002,2.7033983243,4.04,-3.86,5.5875933997
2020-08-03 10:30:00,7.751,1.9,7.9804762389,2.551,-0.23,2.5613474969,5.2,2.13,5.6193327006,6.451,-4.31,7.7583181812,2.551,-0.23,2.5613474969,3.9,-4.08,5.6441474113
2020-08-03 11:00:00,7.886,1.907,8.1133004998,1.466,-0.123,1.47115091,6.42,2.03,6.7332978547,6.566,-4.063,7.7214198824,1.466,-0.123,1.47115091,5.1,-3.94,6.4446567015
2020-08-03 11:30:00,8.0495,1.9145,8.2740413644,2.8795,-0.2555,2.8908131209,5.17,2.17,5.6069421256,6.6795,-3.7855,7.6776122916,2.8795,-0.2555,2.8908131209,3.8,-3.5300000000000002,5.1866077546
2020-08-03 12:00:00,7.9685,1.845,8.1793042033,3.3285,-0.325,3.3443291181,4.64,2.17,5.122352975,6.6085,-3.855,7.6507056701,3.3285,-0.325,3.3443291181,3.2800000000000002,-3.5300000000000002,4.8186408872
2020-08-03 12:30:00,7.853,2.063,8.1194567552,4.233,-0.34700000000000003,4.2471988416,3.62,2.41,4.3488504228,6.563,-4.257,7.8227244615,4.233,-0.34700000000000003,4.2471988416,2.33,-3.91,4.5515931277
2020-08-03 13:00:00,7.8004999999999995,2.1225,8.0841082687,3.2305,-0.2575,3.2407462875,4.57,2.38,5.1526012848,6.4905,-4.1675,7.7132772866,3.2305,-0.2575,3.2407462875,3.26,-3.91,5.0907465071
2020-08-03 13:30:00,7.4805,1.9935,7.7415710615,3.6105,-0.3365,3.6261470599,3.87,2.33,4.5172779414,6.1705,-4.3265,7.5361576748,3.6105,-0.3365,3.6261470599,2.56,-3.99,4.7406434162
2020-08-03 14:00:00,7.119,1.4485000000000001,7.2648684262,3.469,-0.29150000000000004,3.4812258258,3.65,1.74,4.0435256893,5.869,-4.3215,7.2883827596,3.469,-0.29150000000000004,3.4812258258,2.4,-4.03,4.6905116992
2020-08-03 14:30:00,6.965,1.304,7.0860172876,3.455,-0.28600000000000003,3.4668171281,3.51,1.5899999999999999,3.8533362168,5.635,-4.056,6.9429360504,3.455,-0.28600000000000003,3.4668171281,2.18,-3.77,4.3549167615
2020-08-03 15:00:00,7.306,1.1905000000000001,7.4023595056,3.966,-0.3695,3.9831753978,3.34,1.56,3.6863532115,6.086,-3.6195,7.0809728322,3.966,-0.3695,3.9831753978,2.12,-3.25,3.8803221516
2020-08-03 15:30:00,7.208,0.985,7.2749906529,3.798,-0.34500000000000003,3.8136372402000003,3.41,1.33,3.6601912518,6.038,-3.525,6.9916427969,3.798,-0.34500000000000003,3.8136372402000003,2.24,-3.18,3.8897300678
2020-08-03 16:00:00,7.207,0.932,7.26701266,4.167,-0.398,4.1859638078,3.04,1.33,3.3182073473,6.037,-3.668,7.0639643969,4.167,-0.398,4.1859638078,1.87,-3.27,3.7669350937
2020-08-03 16:30:00,7.1605,0.7945,7.2044424142,3.8005,-0.3055,3.8127589092000003,3.36,1.1,3.5354773369,6.0105,-3.8555,7.1407976095,3.8005,-0.3055,3.8127589092000003,2.21,-3.55,4.1816982196
2020-08-03 17:00:00,7.0645,0.6675,7.095964804,3.4045,-0.2725,3.4153881917,3.66,0.9400000000000001,3.7787828728,5.9245,-4.0125,7.1554075006,3.4045,-0.2725,3.4153881917,2.52,-3.74,4.509767178
2020-08-03 17:30:00,6.937,0.5630000000000001,6.9598087617,2.977,-0.227,2.9856419745,3.96,0.79,4.0380316987,5.807,-4.1370000000000005,7.1299381484,2.977,-0.227,2.9856419745,2.83,-3.91,4.8266965929
2020-08-03 18:00:00,6.807,0.47550000000000003,6.823587711,2.507,-0.1845,2.513779873,4.3,0.66,4.3503563072,5.687,-4.1745,7.054673575,2.507,-0.1845,2.513779873,3.18,-3.99,5.1022054055
2020-08-03 18:30:00,6.5760000000000005,0.35150000000000003,6.5853874790999996,1.876,-0.1285,1.8803957695,4.7,0.48,4.7244470576,5.456,-4.2685,6.9273391898,1.876,-0.1285,1.8803957695,3.58,-4.14,5.4732074691
2020-08-03 19:00:00,6.4435,0.3205,6.4514659187,1.4035,-0.0995,1.4070225656,5.04,0.42,5.0574697231,5.3435,-4.3295,6.877322335,1.4035,-0.0995,1.4070225656,3.94,-4.23,5.7807006496
2020-08-03 19:30:00,6.4985,0.262,6.503779382,0.9485,-0.058,0.9502716717,5.55,0.32,5.5592175708,5.4185,-4.328,6.9348198426,0.9485,-0.058,0.9502716717,4.47,-4.27,6.1817311491
2020-08-03 20:00:00,6.5335,0.28850000000000003,6.5398665506,0.6335000000000001,-0.0315,0.6342826657,5.9,0.32,5.9086715935,5.4735,-4.3715,7.0049421482,0.6335000000000001,-0.0315,0.6342826657,4.84,-4.34,6.5008614814
2020-08-03 20:30:00,6.4265,0.296,6.4333131627,0.2765,-0.024,0.2775396368,6.15,0.32,6.158319576,5.3765,-4.454,6.98175252,0.2765,-0.024,0.2775396368,5.1,-4.43,6.7553608342
2020-08-03 21:00:00,6.37,0.3435,6.379254835,0.22,-0.026500000000000003,0.2215902751,6.15,0.37,6.161120028,5.32,-4.4565,6.9399418045,0.22,-0.026500000000000003,0.2215902751,5.1,-4.43,6.7553608342
2020-08-03 21:30:00,6.422,0.969,6.4946936032,0.132,-0.021,0.1336600165,6.29,0.99,6.3674327637,5.162,-4.901,7.1180084996,0.132,-0.021,0.1336600165,5.03,-4.88,7.0082308752
2020-08-03 22:00:00,6.203,0.1895,6.2058939122,0.10300000000000001,-0.0205,0.1050202361,6.1,0.21,6.1036136837,5.133,-4.3405000000000005,6.7221744436,0.10300000000000001,-0.0205,0.1050202361,5.03,-4.32,6.630482637
2020-08-03 22:30:00,6.08,0.1925,6.0830466257,0.17,-0.0175,0.1708983616,5.91,0.21,5.9137297875,4.99,-4.4375,6.6776871932,0.17,-0.0175,0.1708983616,4.82,-4.42,6.5397859292
2020-08-03 23:00:00,5.827,0.233,5.83165654,0.227,-0.017,0.22763567380000002,5.6,0.25,5.6055775795,4.747,-4.437,6.497767155,0.227,-0.017,0.22763567380000002,4.52,-4.42,6.321930085
2020-08-03 23:30:00,5.5765,0.2315,5.5813031184,0.1565,-0.018500000000000003,0.15758965700000002,5.42,0.25,5.4257626192,4.4965,-4.5385,6.3887787957,0.1565,-0.018500000000000003,0.15758965700000002,4.34,-4.52,6.266258852
2020-08-04 00:00:00,5.2995,0.136,5.3012447831,0.0495,-0.024,0.0550113625,5.25,0.16,5.2524375294,4.1495,-4.594,6.1905723685,0.0495,-0.024,0.0550113625,4.1,-4.57,6.1396172519
2020-08-04 00:30:00,5.036,-0.0745,5.0365510272,0.006,0.0155,0.0166207701,5.03,-0.09,5.0308051046,3.886,-4.3445,5.8288657773,0.006,0.0155,0.0166207701,3.88,-4.36,5.8364372694
2020-08-04 01:00:00,4.9635,-0.0345,4.9636198988,0.0035,0.0155,0.0158902486,4.96,-0.05,4.9602520097,3.8235,-4.3445,5.787385636,0.0035,0.0155,0.0158902486,3.8200000000000003,-4.36,5.7967232123
2020-08-04 01:30:00,5.0155,-0.035,5.0156221199,0.0055000000000000005,0.015,0.015976545300000002,5.01,-0.05,5.0102494948,3.9055,-4.345,5.8422560069,0.0055000000000000005,0.015,0.015976545300000002,3.9,-4.36,5.8497521315
2020-08-04 02:00:00,5.0675,0.005,5.0675024667,0.0175,0.015,0.0230488611,5.05,-0.01,5.050009901,3.9575,-4.345,5.8771448213,0.0175,0.015,0.0230488611,3.94,-4.36,5.8764955543
2020-08-04 02:30:00,5.0095,0.097,5.0104390277,0.0195,0.007,0.020718349400000002,4.99,0.09,4.9908115573,3.9095,-4.353,5.8508802116,0.0195,0.007,0.020718349400000002,3.89,-4.36,5.843089936
2020-08-04 03:00:00,5.03,0.093,5.0308596681,0.0,0.003,0.003,5.03,0.09,5.0308051046,3.93,-4.357,5.8675675539,0.0,0.003,0.003,3.93,-4.36,5.8697955671
2020-08-04 03:30:00,4.93,0.09,4.9308214326,0.0,0.0,0.0,4.93,0.09,4.9308214326,3.84,-4.43,5.8626359259,0.0,0.0,0.0,3.84,-4.43,5.8626359259
2020-08-04 04:00:00,4.93,0.09,4.9308214326,0.0,0.0,0.0,4.93,0.09,4.9308214326,3.84,-4.37,5.8174307043999995,0.0,0.0,0.0,3.84,-4.37,5.8174307043999995
2020-08-04 04:30:00,4.87,0.03,4.8700924016,0.0,0.0,0.0,4.87,0.03,4.8700924016,3.75,-4.31,5.713020217,0.0,0.0,0.0,3.75,-4.31,5.713020217
2020-08-04 05:00:00,4.87,0.03,4.8700924016,0.0,0.0,0.0,4.87,0.03,4.8700924016,3.79,-4.27,5.7093782499,0.0,0.0,0.0,3.79,-4.27,5.7093782499
2020-08-04 05:30:00,5.12,0.6900000000000001,5.1662849321,0.0,0.0,0.0,5.12,0.6900000000000001,5.1662849321,3.83,-4.82,6.1564031707,0.0,0.0,0.0,3.83,-4.82,6.1564031707
2020-08-04 06:00:00,5.0435,0.7665000000000001,5.1014129905,0.0035,-0.0035,0.004949747500000001,5.04,0.77,5.0984801657,3.7435,-4.8735,6.1453067051,0.0035,-0.0035,0.004949747500000001,3.74,-4.87,6.1403990098
2020-08-04 06:30:00,5.424,0.34800000000000003,5.4351522518,0.114,-0.002,0.1140175425,5.31,0.35000000000000003,5.3215223386,4.304,-4.192,6.0081011975,0.114,-0.002,0.1140175425,4.19,-4.19,5.9255548263
2020-08-04 07:00:00,5.7045,0.42850000000000005,5.7205709942,0.3345,-0.021500000000000002,0.3351902445,5.37,0.45,5.3888217636,4.6745,-4.1315,6.2386090196,0.3345,-0.021500000000000002,0.3351902445,4.34,-4.11,5.977265261
2020-08-04 07:30:00,6.2445,0.4585,6.2613099668,0.5745,-0.0415,0.5759969618,5.67,0.5,5.6920031623,5.1745,-3.7215,6.3737753726,0.5745,-0.0415,0.5759969618,4.6,-3.68,5.8908742984
2020-08-04 08:00:00,6.6395,0.6805,6.6742820213,0.5595,-0.0495,0.5616854102000001,6.08,0.73,6.1236672019,5.5595,-3.4995,6.5692115585,0.5595,-0.0495,0.5616854102000001,5.0,-3.45,6.0747427929
2020-08-04 08:30:00,6.9135,0.6930000000000001,6.9481458858,0.3635,-0.037,0.36537822870000003,6.55,0.73,6.5905538462,5.8435,-3.447,6.7844160581,0.3635,-0.037,0.36537822870000003,5.48,-3.41,6.4543396254
2020-08-04 09:00:00,7.206,0.788,7.2489571664,0.746,-0.062,0.7485719738000001,6.46,0.85,6.5156810849,6.136,-3.392,7.0111454128,0.746,-0.062,0.7485719738000001,5.39,-3.33,6.335692543
2020-08-04 09:30:00,7.5455,1.861,7.7716080222,0.9455,-0.079,0.94879463,6.6,1.94,6.8792150715,6.2955,-4.019,7.4689812726,0.9455,-0.079,0.94879463,5.35,-3.94,6.6442531558999995
2020-08-04 10:00:00,7.622,1.8965,7.854399802,0.5720000000000001,-0.043500000000000004,0.57365168,7.05,1.94,7.3120516957,6.362,-4.1835,7.6142442993,0.5720000000000001,-0.043500000000000004,0.57365168,5.79,-4.14,7.1178437746
2020-08-04 10:30:00,7.5555,1.7730000000000001,7.76074154,1.4055,-0.097,1.4088432312,6.15,1.87,6.4280168015,6.2755,-4.277,7.5943814264,1.4055,-0.097,1.4088432312,4.87,-4.18,6.4178890611
2020-08-04 11:00:00,7.4975,1.912,7.7374576089,2.7975,-0.20800000000000002,2.8052219609,4.7,2.12,5.1560062064,6.2175,-4.158,7.4797239421,2.7975,-0.20800000000000002,2.8052219609,3.42,-3.95,5.2248349256
2020-08-04 11:30:00,7.5885,1.994,7.8461052918,2.4685,-0.126,2.4717136262,5.12,2.12,5.5415521291,6.3185,-4.076,7.5191235028,2.4685,-0.126,2.4717136262,3.85,-3.95,5.5158861482
2020-08-04 12:00:00,7.4965,1.959,7.7482380739,2.3765,-0.081,2.3778799907,5.12,2.04,5.5114426424000005,6.2265,-4.131,7.4722461984,2.3765,-0.081,2.3778799907,3.85,-4.05,5.5879334284
2020-08-04 12:30:00,7.462,1.999,7.7251177985,3.792,-0.251,3.8002980146,3.67,2.25,4.3048112618,6.202,-4.181,7.4796767978,3.792,-0.251,3.8002980146,2.41,-3.93,4.6100976128
2020-08-04 13:00:00,7.456,1.9115000000000002,7.6971272726,2.476,-0.1085,2.4783761317,4.98,2.02,5.3740859688,6.196,-4.2285,7.5013750906,2.476,-0.1085,2.4783761317,3.7199999999999998,-4.12,5.5509278504
2020-08-04 13:30:00,7.3945,1.6225,7.5704119109,3.3145,-0.1975,3.3203789693,4.08,1.82,4.4675272803,6.0845,-4.1375,7.3579920155,3.3145,-0.1975,3.3203789693,2.77,-3.94,4.8162744938
2020-08-04 14:00:00,7.25,1.7925,7.4683034385,3.58,-0.17750000000000002,3.5843976133,3.67,1.97,4.1653091122,5.99,-4.3575,7.4072873746,3.58,-0.17750000000000002,3.5843976133,2.41,-4.18,4.8249870466
2020-08-04 14:30:00,7.2525,1.7665000000000002,7.4645347142,2.7725,-0.1135,2.7748222466,4.48,1.88,4.8584771277000005,5.9925,-4.4835,7.4841050567,2.7725,-0.1135,2.7748222466,3.22,-4.37,5.4281949118
2020-08-04 15:00:00,7.3525,1.8825,7.5896681416,1.8425,-0.0675,1.8437360168999999,5.51,1.9500000000000002,5.8448780997,6.0725,-4.2775,7.4278033428,1.8425,-0.0675,1.8437360168999999,4.23,-4.21,5.9679979893
2020-08-04 15:30:00,7.2805,1.811,7.5023597121,2.4105,-0.099,2.4125321241,4.87,1.9100000000000001,5.2311566599,6.0005,-4.349,7.410789516,2.4105,-0.099,2.4125321241,3.59,-4.25,5.5633263431
2020-08-04 16:00:00,7.043,1.6755,7.2395544925,2.783,-0.10450000000000001,2.7849612653999998,4.26,1.78,4.6169253838,5.793,-4.5545,7.3690107375,2.783,-0.10450000000000001,2.7849612653999998,3.01,-4.45,5.3723923907
2020-08-04 16:30:00,7.1005,1.7025000000000001,7.3017536592,2.1305,-0.0775,2.131909121,4.97,1.78,5.2791381872,5.8305,-4.4375,7.3270824002,2.1305,-0.0775,2.131909121,3.7,-4.36,5.7183564072
2020-08-04 17:00:00,6.995,1.5310000000000001,7.1605855906,1.755,-0.059000000000000004,1.7559914578,5.24,1.5899999999999999,5.475920014,5.725,-4.619,7.3560033986,1.755,-0.059000000000000004,1.7559914578,3.9699999999999998,-4.5600000000000005,6.0460317564
2020-08-04 17:30:00,6.939,1.457,7.0903152257,2.069,-0.063,2.0699589368,4.87,1.52,5.1016957965,5.689,-4.733,7.4004060699,2.069,-0.063,2.0699589368,3.62,-4.67,5.9087477523
2020-08-04 18:00:00,6.886,1.413,7.0294782879,2.056,-0.057,2.0567899747,4.83,1.47,5.0487424177,5.676,-4.827,7.4509667158,2.056,-0.057,2.0567899747,3.62,-4.77,5.9880965256
2020-08-04 18:30:00,6.88,1.1495,6.9753673918,1.6400000000000001,-0.0505,1.640777331,5.24,1.2,5.3756487981,5.67,-4.7805,7.4163387362,1.6400000000000001,-0.0505,1.640777331,4.03,-4.73,6.2140003219
2020-08-04 19:00:00,6.732,0.305,6.7389056233,1.422,-0.035,1.4224306661,5.31,0.34,5.3208739884,5.652,-4.065,6.9619917409,1.422,-0.035,1.4224306661,4.23,-4.03,5.8424138847
2020-08-04 19:30:00,6.771,0.3135,6.7782537021,0.881,-0.026500000000000003,0.8813984627,5.89,0.34,5.8998050815,5.7010000000000005,-3.9765,6.950823926,0.881,-0.026500000000000003,0.8813984627,4.82,-3.95,6.2317653999000004
2020-08-04 20:00:00,6.7605,0.317,6.7679279879,0.6205,-0.023,0.6209261228,6.14,0.34,6.1494064754,5.7205,-4.113,7.0456290883,0.6205,-0.023,0.6209261228,5.1,-4.09,6.5374383362
2020-08-04 20:30:00,6.663,0.3145,6.6704182215,0.393,-0.025500000000000002,0.3938264212,6.27,0.34,6.279211734,5.603,-4.1155,6.9520464074,0.393,-0.025500000000000002,0.3938264212,5.21,-4.09,6.623609288
2020-08-04 21:00:00,6.4755,0.275,6.481336687,0.3955,-0.025,0.3962893514,6.08,0.30000000000000004,6.0873968164,5.4155,-4.115,6.8015340365,0.3955,-0.025,0.3962893514,5.02,-4.09,6.4752220039
2020-08-04 21:30:00,6.356,0.2265,6.3600344535,0.9560000000000001,-0.0235,0.9562887901,5.4,0.25,5.4057839394,5.266,-4.1535,6.7068858832,0.9560000000000001,-0.0235,0.9562887901,4.31,-4.13,5.9693383218000005
2020-08-04 22:00:00,6.163,0.223,6.1670331603,1.213,-0.027,1.2133004574,4.95,0.25,4.9563091106,5.093,-4.367,6.7088999098,1.213,-0.027,1.2133004574,3.88,-4.34,5.8215118311000005
2020-08-04 22:30:00,5.894,0.154,5.8960115332,1.734,-0.026000000000000002,1.7341949141000002,4.16,0.18,4.1638924098,4.744,-4.106,6.2741351595,1.734,-0.026000000000000002,1.7341949141000002,3.01,-4.08,5.0701577885
2020-08-04 23:00:00,5.6985,0.1495,5.700460727,1.3985,-0.030500000000000003,1.3988325489,4.3,0.18,4.3037657929,4.5585,-4.0705,6.1113740272,1.3985,-0.030500000000000003,1.3988325489,3.16,-4.04,5.1290544938
2020-08-04 23:30:00,5.4995,0.194,5.5029207018,1.0895,-0.036000000000000004,1.090094606,4.41,0.23,4.4159936594,4.3895,-4.146,6.0379654065,1.0895,-0.036000000000000004,1.090094606,3.3,-4.11,5.270872793
2020-08-05 00:00:00,5.0585,0.1135,5.0597731669,1.4485000000000001,-0.036500000000000005,1.4489597993,3.61,0.15,3.6131149996,3.9585,-4.4065,5.9234250649,1.4485000000000001,-0.036500000000000005,1.4489597993,2.51,-4.37,5.0395436301
2020-08-05 00:30:00,5.0935,0.132,5.0952101281,1.1535,-0.018000000000000002,1.1536404336000001,3.94,0.15,3.9428542961,3.9835000000000003,-4.388,5.9264505608,1.1535,-0.018000000000000002,1.1536404336000001,2.83,-4.37,5.2063230787
2020-08-05 01:00:00,5.09,0.23800000000000002,5.0955612056,1.48,-0.032,1.4803459055000001,3.61,0.27,3.6200828720000002,3.98,-4.302,5.8606828954,1.48,-0.032,1.4803459055000001,2.5,-4.27,4.9480198059
2020-08-05 01:30:00,4.911,0.24150000000000002,4.9169343345000005,1.861,-0.0285,1.8612182167,3.05,0.27,3.0619274975,3.771,-4.2985,5.7181765669,1.861,-0.0285,1.8612182167,1.9100000000000001,-4.27,4.6777131165
2020-08-05 02:00:00,4.8615,0.241,4.8674699023,1.8715000000000002,-0.029,1.8717246726,2.99,0.27,3.0021658848,3.7315,-4.299,5.6925823007,1.8715000000000002,-0.029,1.8717246726,1.8599999999999999,-4.27,4.6575207997
2020-08-05 02:30:00,4.702,0.2295,4.707597503,2.042,-0.0405,2.0424015888,2.66,0.27,2.6736678926,3.5620000000000003,-4.3705,5.6381835949,2.042,-0.0405,2.0424015888,1.52,-4.33,4.5890412942
2020-08-05 03:00:00,4.715,0.23,4.7206064228999995,2.265,-0.04,2.2653531733,2.45,0.27,2.4648326515,3.5949999999999998,-4.43,5.7051665182,2.265,-0.04,2.2653531733,1.33,-4.39,4.5870469804
2020-08-05 03:30:00,4.6145,0.23,4.6202283764,2.2145,-0.04,2.2148612259,2.4,0.27,2.4151397475,3.5045,-4.49,5.6957545813,2.2145,-0.04,2.2148612259,1.29,-4.45,4.6332062333
2020-08-05 04:00:00,4.679,0.224,4.6843587608,1.619,-0.046,1.6196533579999999,3.06,0.27,3.0718886699,3.5789999999999997,-4.496,5.746586552,1.619,-0.046,1.6196533579999999,1.96,-4.45,4.8625199228
2020-08-05 04:30:00,4.7075,0.276,4.7155839776,1.6875,-0.034,1.6878424838,3.02,0.31,3.0358689036,3.5975,-4.484,5.7487618015,1.6875,-0.034,1.6878424838,1.9100000000000001,-4.45,4.8425819559
2020-08-05 05:00:00,4.804,0.2785,4.8120659025,1.674,-0.0315,1.6742963447,3.13,0.31,3.1453139748,3.7039999999999997,-4.4815000000000005,5.8140741524,1.674,-0.0315,1.6742963447,2.03,-4.45,4.8911552828
2020-08-05 05:30:00,5.0135,0.10400000000000001,5.0145785715,1.6735,-0.016,1.6735764846999999,3.34,0.12,3.3421549934,3.8835,-4.306,5.7985522547,1.6735,-0.016,1.6735764846999999,2.21,-4.29,4.8257849103
2020-08-05 06:00:00,5.2205,0.169,5.2232347497,0.9905,-0.021,0.9907225898,4.23,0.19,4.2342649893,4.0805,-4.021,5.7287800839,0.9905,-0.021,0.9907225898,3.09,-4.0,5.0545128351
2020-08-05 06:30:00,5.7315000000000005,0.361,5.7428575857,0.6515000000000001,-0.029,0.6521451142,5.08,0.39,5.0949484786,4.5915,-3.719,5.9087082556,0.6515000000000001,-0.029,0.6521451142,3.94,-3.69,5.3981200431
2020-08-05 07:00:00,6.028,0.5845,6.0562714809,0.548,-0.025500000000000002,0.548592973,5.48,0.61,5.5138462075,4.978,-3.9855,6.3768875049,0.548,-0.025500000000000002,0.548592973,4.43,-3.96,5.9419272968
2020-08-05 07:30:00,6.3870000000000005,0.6585000000000001,6.4208559593,0.907,-0.0315,0.9075468307000001,5.48,0.6900000000000001,5.5232689596,5.337,-3.5915,6.4329185639,0.907,-0.0315,0.9075468307000001,4.43,-3.56,5.6831769284
2020-08-05 08:00:00,6.643,0.75,6.6852037366,1.163,-0.04,1.1636876729,5.48,0.79,5.5366506121,5.533,-3.43,6.5099146692000005,1.163,-0.04,1.1636876729,4.37,-3.39,5.5307323204
2020-08-05 08:30:00,6.999,1.456,7.1488416544,1.189,-0.044,1.189813851,5.8100000000000005,1.5,6.0005083118,5.749,-3.834,6.9101777835,1.189,-0.044,1.189813851,4.5600000000000005,-3.79,5.9293928863000005
2020-08-05 09:00:00,7.6205,1.8439999999999999,7.8404308715,1.2605,-0.046,1.2613390702,6.36,1.8900000000000001,6.6348850781,6.2805,-3.836,7.3593190072,1.2605,-0.046,1.2613390702,5.02,-3.79,6.2900317964
2020-08-05 09:30:00,7.875,1.8900000000000001,8.0986248833,1.355,-0.07,1.3568069133,6.52,1.96,6.8082303134,6.545,-3.79,7.5631425347,1.355,-0.07,1.3568069133,5.19,-3.7199999999999998,6.3854913672
2020-08-05 10:00:00,7.9065,1.8345,8.116534513,1.7165,-0.0855,1.7186280865999999,6.19,1.92,6.4809335747,6.5765,-3.8655,7.6283971121,1.7165,-0.0855,1.7186280865999999,4.86,-3.7800000000000002,6.1569472955
2020-08-05 10:30:00,7.8805,1.6684999999999999,8.0551953732,2.0505,-0.0815,2.0521190268,5.83,1.75,6.0869861179,6.5705,-4.0515,7.7192047842000004,2.0505,-0.0815,2.0521190268,4.52,-3.9699999999999998,6.0159205447
2020-08-05 11:00:00,7.9305,1.7905000000000002,8.1301119611,1.8505,-0.0695,1.8518046603,6.08,1.8599999999999999,6.3581443834,6.5905000000000005,-3.9195,7.6679313051,1.8505,-0.0695,1.8518046603,4.74,-3.85,6.1065620442
2020-08-05 11:30:00,7.8765,1.8505,8.0909580706,2.4965,-0.11950000000000001,2.4993584177,5.38,1.97,5.7293367854,6.5165,-3.8695,7.5787731527,2.4965,-0.11950000000000001,2.4993584177,4.02,-3.75,5.4975358116
2020-08-05 12:00:00,8.1495,2.192,8.4391477206,3.2195,-0.148,3.2228999752,4.93,2.34,5.4571512715,6.8595,-4.018,7.9496581216,3.2195,-0.148,3.2228999752,3.64,-3.87,5.3128617524
2020-08-05 12:30:00,7.886,2.105,8.1621088574,3.446,-0.17500000000000002,3.4504406965,4.44,2.2800000000000002,4.9911922423,6.566,-4.045,7.7119634984,3.446,-0.17500000000000002,3.4504406965,3.12,-3.87,4.9710461676
2020-08-05 13:00:00,7.5495,1.9735,7.8031822034000005,2.6295,-0.10650000000000001,2.6316558476000003,4.92,2.08,5.3416102441,6.2495,-4.1965,7.5277395345,2.6295,-0.10650000000000001,2.6316558476000003,3.62,-4.09,5.4619135841
2020-08-05 13:30:00,7.8755,1.99,8.1230290071,3.7355,-0.19,3.7403288960000003,4.14,2.18,4.678888757,6.5255,-4.02,7.6643688749,3.7355,-0.19,3.7403288960000003,2.79,-3.83,4.7384596653
2020-08-05 14:00:00,8.0375,1.9695,8.2752846779,1.7875,-0.0505,1.7882132144,6.25,2.02,6.5683255096,6.7075,-3.8805,7.7491184337,1.7875,-0.0505,1.7882132144,4.92,-3.83,6.2350060144
2020-08-05 14:30:00,8.1185,1.8935,8.3363891764,1.6385,-0.0565,1.6394738485,6.48,1.9500000000000002,6.7670451454,6.7785,-3.9565,7.8486912603,1.6385,-0.0565,1.6394738485,5.14,-3.9,6.4521004332
2020-08-05 15:00:00,7.6605,1.949,7.9045468719,1.6305,-0.061,1.6316406620000001,6.03,2.01,6.3561780969,6.3305,-3.961,7.467580013,1.6305,-0.061,1.6316406620000001,4.7,-3.9,6.1073725938
2020-08-05 15:30:00,7.9635,2.01,8.2132473633,1.4935,-0.05,1.4943367258,6.47,2.06,6.790029455,6.6535,-4.2,7.8682312021000005,1.4935,-0.05,1.4943367258,5.16,-4.15,6.6217897883
2020-08-05 16:00:00,7.8185,1.9969999999999999,8.0695074974,2.0985,-0.063,2.0994454625,5.72,2.06,6.0796381471,6.5085,-4.213,7.7530601217,2.0985,-0.063,2.0994454625,4.41,-4.15,6.0556254838
2020-08-05 16:30:00,7.7405,1.8835000000000002,7.9663613087,2.2005,-0.0565,2.201225227,5.54,1.94,5.8698551941,6.4105,-4.2065,7.6674084605,2.2005,-0.0565,2.201225227,4.21,-4.15,5.9115649366
2020-08-05 17:00:00,7.266,1.5805,7.4359085692,1.956,-0.0495,1.9566262418,5.31,1.63,5.5545476864,5.936,-4.4295,7.4065218726,1.956,-0.0495,1.9566262418,3.98,-4.38,5.9181753945
2020-08-05 17:30:00,7.1365,1.4655,7.2854184849,1.7265000000000001,-0.044500000000000005,1.7270733916,5.41,1.51,5.6167784361,5.8465,-4.6445,7.4667893033,1.7265000000000001,-0.044500000000000005,1.7270733916,4.12,-4.6,6.1753056605
2020-08-05 18:00:00,7.016,1.3940000000000001,7.1531456018,1.576,-0.036000000000000004,1.5764111138999999,5.44,1.43,5.6248111079,5.736,-4.856,7.5154794924,1.576,-0.036000000000000004,1.5764111138999999,4.16,-4.82,6.3669458927
2020-08-05 18:30:00,7.0055,1.362,7.1366710902,1.2955,-0.028,1.2958025505,5.71,1.3900000000000001,5.876750803,5.7155000000000005,-4.9879999999999995,7.5859794523,1.2955,-0.028,1.2958025505,4.42,-4.96,6.6436435786
2020-08-05 19:00:00,6.962,1.2675,7.0764398005,1.412,-0.0325,1.4123739767,5.55,1.3,5.700219294,5.692,-4.9925,7.5712561871,1.412,-0.0325,1.4123739767,4.28,-4.96,6.5513357417
2020-08-05 19:30:00,6.6245,0.3635,6.6344655022,2.1845,-0.0465,2.1849948513,4.44,0.41000000000000003,4.4588899964,5.4645,-4.1465,6.8596080427,2.1845,-0.0465,2.1849948513,3.2800000000000002,-4.1,5.2505618747
2020-08-05 20:00:00,6.5165,0.383,6.5277454952,1.5565,-0.027,1.5567341616,4.96,0.41000000000000003,4.9769167162,5.3765,-4.127,6.7778227514000005,1.5565,-0.027,1.5567341616,3.8200000000000003,-4.1,5.6037844355
2020-08-05 20:30:00,6.5275,0.2755,6.5333112967,0.9375,-0.0245,0.9378200787000001,5.59,0.30000000000000004,5.5980443014,5.3875,-4.1245,6.785031798,0.9375,-0.0245,0.9378200787000001,4.45,-4.1,6.0508263898
2020-08-05 21:00:00,6.394,0.2705,6.3997192321,1.074,-0.029500000000000002,1.0744050679,5.32,0.30000000000000004,5.3284519328,5.274,-4.1995000000000005,6.7417265036,1.074,-0.029500000000000002,1.0744050679,4.2,-4.17,5.9185217749
2020-08-05 21:30:00,6.3445,0.23900000000000002,6.3490000197,1.1045,-0.021,1.1046996198,5.24,0.26,5.2464464164,5.2345,-4.261,6.7495267427000005,1.1045,-0.021,1.1046996198,4.13,-4.24,5.9189948471000005
2020-08-05 22:00:00,6.0985,0.24650000000000002,6.1034797042,1.1685,-0.0135,1.168577982,4.93,0.26,4.9368512232,4.9785,-4.3735,6.6266857855,1.1685,-0.0135,1.168577982,3.81,-4.36,5.7901381676
2020-08-05 22:30:00,5.965,0.2495,5.9702156787,1.075,-0.0105,1.0750512778,4.89,0.26,4.8969071872,4.845,-4.3705,6.5249747318,1.075,-0.0105,1.0750512778,3.77,-4.36,5.7638962517
2020-08-05 23:00:00,5.84,0.3385,5.8498018984,1.07,-0.021500000000000002,1.0702159829,4.77,0.36,4.7835656157,4.74,-4.3815,6.4548541618,1.07,-0.021500000000000002,1.0702159829,3.67,-4.36,5.6989911388
2020-08-05 23:30:00,5.732,0.225,5.7364142981,0.442,-0.015,0.44225445160000004,5.29,0.24,5.2954414358,4.592,-4.255,6.2603106153,0.442,-0.015,0.44225445160000004,4.15,-4.24,5.9329672172
2020-08-06 00:00:00,5.6125,0.1545,5.6146261229,0.0925,-0.025500000000000002,0.0959505081,5.52,0.18,5.5229340029,4.4925,-4.2655,6.1949210245,0.0925,-0.025500000000000002,0.0959505081,4.4,-4.24,6.1104500653
2020-08-06 00:30:00,5.486,0.2315,5.4908822834,0.056,0.0115,0.0571686103,5.43,0.22,5.4344548945,4.386,-4.3685,6.1903786839,0.056,0.0115,0.0571686103,4.33,-4.38,6.1590015425
2020-08-06 01:00:00,5.4355,0.301,5.4438278123,0.0555,0.011,0.05657959,5.38,0.29,5.3878103159,4.3455,-4.409,6.1905291575,0.0555,0.011,0.05657959,4.29,-4.42,6.1595860251
2020-08-06 01:30:00,5.35,0.197,5.3536257807,0.01,-0.003,0.0104403065,5.34,0.2,5.3437440058,4.26,-4.423,6.1408899192,0.01,-0.003,0.0104403065,4.25,-4.42,6.1317941909
2020-08-06 02:00:00,5.2825,0.263,5.2890429427,0.0125,-0.017,0.021100947800000002,5.27,0.28,5.2774330882000005,4.1725,-4.407,6.0688883043,0.0125,-0.017,0.021100947800000002,4.16,-4.39,6.0479500659
2020-08-06 02:30:00,5.191,0.2605,5.1975322269,0.051000000000000004,-0.0195,0.0546008242,5.14,0.28,5.1476208097,4.081,-4.4095,6.0081820254,0.051000000000000004,-0.0195,0.0546008242,4.03,-4.39,5.9592784798
2020-08-06 03:00:00,5.1765,0.2555,5.1828016072,0.036500000000000005,-0.0245,0.043960209300000004,5.14,0.28,5.1476208097,4.0665,-4.4145,6.0020190353,0.036500000000000005,-0.0245,0.043960209300000004,4.03,-4.39,5.9592784798
2020-08-06 03:30:00,5.108,0.2575,5.1144863134,0.058,-0.022500000000000003,0.0622113334,5.05,0.28,5.0577564196,4.008,-4.4825,6.0130583109,0.058,-0.022500000000000003,0.0622113334,3.95,-4.46,5.9576925063
2020-08-06 04:00:00,4.9510000000000005,0.1915,4.9547021353,0.101,-0.018500000000000003,0.1026803292,4.85,0.21,4.8545442629,3.851,-4.6885,6.0673085672,0.101,-0.018500000000000003,0.1026803292,3.75,-4.67,5.9892737456
2020-08-06 04:30:00,4.8825,0.053,4.8827876515,0.1325,-0.017,0.1335861145,4.75,0.07,4.7505157615,3.6825,-4.247,5.6211934009,0.1325,-0.017,0.1335861145,3.55,-4.23,5.5222640285
2020-08-06 05:00:00,5.0375,0.1125,5.0387560469,0.1275,-0.0175,0.1286953768,4.91,0.13,4.9117206761,3.8675,-4.1475,5.6709181355,0.1275,-0.0175,0.1286953768,3.74,-4.13,5.5717591477
2020-08-06 05:30:00,5.25,0.11,5.2511522545,0.09,-0.02,0.09219544460000001,5.16,0.13,5.1616373371,4.08,-4.11,5.7912433898,0.09,-0.02,0.09219544460000001,3.99,-4.09,5.7138603413
2020-08-06 06:00:00,5.5875,0.9580000000000001,5.6690316854,0.007500000000000001,-0.022,0.0232432786,5.58,0.98,5.6654037808,4.2675,-4.602,6.2761421471,0.007500000000000001,-0.022,0.0232432786,4.26,-4.58,6.254918065
2020-08-06 06:30:00,5.9225,1.1065,6.0249770539,0.022500000000000003,-0.0135,0.026239283500000002,5.9,1.12,6.0053642687,4.5725,-4.5335,6.4389734042,0.022500000000000003,-0.0135,0.026239283500000002,4.55,-4.52,6.4134935877
2020-08-06 07:00:00,6.171,0.664,6.2066204169,0.101,-0.016,0.10225947390000001,6.07,0.68,6.1079702029,5.001,-3.846,6.3088601982,0.101,-0.016,0.10225947390000001,4.9,-3.83,6.2192362875
2020-08-06 07:30:00,6.8260000000000005,1.5575,7.0014342995,0.186,-0.0125,0.18641955370000002,6.64,1.57,6.8230858122,5.506,-4.1725,6.9083856472,0.186,-0.0125,0.18641955370000002,5.32,-4.16,6.7533695294000005
2020-08-06 08:00:00,6.875,1.5425,7.045915927,0.375,-0.0275,0.3760069813,6.5,1.57,6.6869200683,5.525,-4.1375,6.9025018109000005,0.375,-0.0275,0.3760069813,5.15,-4.11,6.5889756412
2020-08-06 08:30:00,7.0955,1.3025,7.2140575615,0.4355,-0.0275,0.4363673911,6.66,1.33,6.791502043,5.8155,-3.7875,6.9401150207,0.4355,-0.0275,0.4363673911,5.38,-3.76,6.5636879877
2020-08-06 09:00:00,7.481,0.9410000000000001,7.5399497346,0.501,-0.019,0.50136015,6.98,0.96,7.0457079133,6.371,-3.249,7.1516181386,0.501,-0.019,0.50136015,5.87,-3.23,6.6999850746
2020-08-06 09:30:00,8.247,2.0445,8.4966457647,0.5670000000000001,-0.0455,0.5688226877,7.68,2.09,7.9593027333,6.927,-3.8455,7.9228277307,0.5670000000000001,-0.0455,0.5688226877,6.36,-3.8,7.4087515817
2020-08-06 10:00:00,8.105,1.9975,8.347516472,0.625,-0.052500000000000005,0.627201124,7.48,2.05,7.7558300652,6.785,-4.0125,7.8826633348,0.625,-0.052500000000000005,0.627201124,6.16,-3.96,7.3230594699000005
2020-08-06 10:30:00,7.7285,1.812,7.938076357,0.7885000000000001,-0.058,0.7906302865,6.94,1.87,7.187523913,6.4085,-4.218,7.6720529358,0.7885000000000001,-0.058,0.7906302865,5.62,-4.16,6.9921384426
2020-08-06 11:00:00,8.19,1.9795,8.4258246036,0.84,-0.0405,0.8409757725,7.35,2.02,7.6225258281,6.86,-4.0605,7.9716535455,0.84,-0.0405,0.8409757725,6.02,-4.02,7.238839686
2020-08-06 11:30:00,8.3655,1.393,8.4806862488,0.7155,-0.027,0.7160092527,7.65,1.42,7.7806747779,7.2255,-3.137,7.8770945945,0.7155,-0.027,0.7160092527,6.51,-3.11,7.2147210618
2020-08-06 12:00:00,8.438,1.2185,8.5255255703,0.878,-0.061500000000000006,0.8801512654,7.5600000000000005,1.28,7.6675941468,7.388,-3.0715,8.0010409479,0.878,-0.061500000000000006,0.8801512654,6.51,-3.01,7.1721823736
2020-08-06 12:30:00,8.124,1.2715,8.2229002335,1.374,-0.1085,1.3782772762,6.75,1.38,6.8896226312,7.054,-3.2984999999999998,7.7871058969,1.374,-0.1085,1.3782772762,5.68,-3.19,6.5144838629
2020-08-06 13:00:00,8.064,1.25,8.1603061217,0.9440000000000001,-0.07,0.9465917811000001,7.12,1.32,7.2413258455,7.004,-3.31,7.7467487374,0.9440000000000001,-0.07,0.9465917811000001,6.06,-3.24,6.8717683314
2020-08-06 13:30:00,8.163,1.163,8.2454313411,1.343,-0.097,1.3464984218,6.82,1.26,6.9354163538,7.083,-3.457,7.8816075771000005,1.343,-0.097,1.3464984218,5.74,-3.36,6.6511051713
2020-08-06 14:00:00,8.249,1.2810000000000001,8.3478717048,1.049,-0.079,1.0519705319,7.2,1.3599999999999999,7.3273187456,7.179,-3.319,7.9090961557,1.049,-0.079,1.0519705319,6.13,-3.24,6.9335777201
2020-08-06 14:30:00,8.2765,1.3094999999999999,8.379453592,0.8865000000000001,-0.0505,0.8879372162,7.39,1.3599999999999999,7.5141000792,7.2065,-3.2905,7.9221860935,0.8865000000000001,-0.0505,0.8879372162,6.32,-3.24,7.1021123618
2020-08-06 15:00:00,8.276,1.314,8.3796641937,0.9560000000000001,-0.046,0.9571060547,7.32,1.3599999999999999,7.4452669529,7.206,-3.286,7.9198631300999995,0.9560000000000001,-0.046,0.9571060547,6.25,-3.24,7.0398934651
2020-08-06 15:30:00,8.223,1.3094999999999999,8.3266151136,1.043,-0.0505,1.0442218395,7.18,1.3599999999999999,7.3076672064,7.163,-3.3505000000000003,7.9078707153,1.043,-0.0505,1.0442218395,6.12,-3.3,6.9530137351
2020-08-06 16:00:00,8.07,1.2035,8.1592470394,0.9500000000000001,-0.0465,0.9511373455000001,7.12,1.25,7.2288934146,7.01,-3.5365,7.85155604,0.9500000000000001,-0.0465,0.9511373455000001,6.06,-3.49,6.9931180456
2020-08-06 16:30:00,7.9675,1.2145000000000001,8.0595326477,0.5575,-0.035500000000000004,0.5586291256,7.41,1.25,7.5146922758,6.8475,-3.9955,7.9279427659,0.5575,-0.035500000000000004,0.5586291256,6.29,-3.96,7.4327451187
2020-08-06 17:00:00,7.456,1.6965,7.6465710126,0.656,-0.043500000000000004,0.6574406817,6.8,1.74,7.0190882599,6.126,-4.6635,7.6990978855000005,0.656,-0.043500000000000004,0.6574406817,5.47,-4.62,7.1599790502
2020-08-06 17:30:00,6.936,0.661,6.9674254212,0.756,-0.039,0.757005284,6.18,0.7000000000000001,6.2195176662,5.746,-4.179,7.1049670654,0.756,-0.039,0.757005284,4.99,-4.14,6.4838028964
2020-08-06 18:00:00,6.743,0.3735,6.7533363051,0.913,-0.0465,0.9141833788,5.83,0.42,5.8451090666,5.603,-4.0765,6.9290303254,0.913,-0.0465,0.9141833788,4.69,-4.03,6.1836073614
2020-08-06 18:30:00,6.6975,0.4295,6.7112574455,0.9075000000000001,-0.0405,0.9084032695,5.79,0.47000000000000003,5.8090446719,5.5975,-4.2205,7.0103228528,0.9075000000000001,-0.0405,0.9084032695,4.69,-4.18,6.2823960397
2020-08-06 19:00:00,6.6435,0.443,6.6582536186,0.5835,-0.027,0.5841243446000001,6.06,0.47000000000000003,6.0781987463,5.5235,-4.207,6.9431909991000005,0.5835,-0.027,0.5841243446000001,4.94,-4.18,6.4711668191000005
2020-08-06 19:30:00,6.5155,0.296,6.5222201933,0.5055000000000001,-0.024,0.5060694122,6.01,0.32,6.0185131054,5.3555,-4.134,6.7654516664,0.5055000000000001,-0.024,0.5060694122,4.85,-4.11,6.3572478322
2020-08-06 20:00:00,6.566,0.2985,6.572781622,0.296,-0.021500000000000002,0.2967798005,6.27,0.32,6.2781605586,5.416,-4.1315,6.8119269117,0.296,-0.021500000000000002,0.2967798005,5.12,-4.11,6.5655540513
2020-08-06 20:30:00,6.562,0.404,6.5744246897,0.17200000000000001,0.004,0.1720465053,6.39,0.4,6.4025073214,5.452,-4.206,6.8858361874,0.17200000000000001,0.004,0.1720465053,5.28,-4.21,6.7529623129
2020-08-06 21:00:00,6.4675,0.356,6.4772905022,0.1975,0.006,0.1975911182,6.27,0.35000000000000003,6.279761142,5.3275,-4.204,6.7864476901,0.1975,0.006,0.1975911182,5.13,-4.21,6.6363393524
2020-08-06 21:30:00,6.4465,0.31,6.4539493529,0.1265,0.01,0.1268946413,6.32,0.30000000000000004,6.3271162468,5.3065,-4.2,6.7674915774,0.1265,0.01,0.1268946413,5.18,-4.21,6.6750655427000005
2020-08-06 22:00:00,6.233,0.271,6.2388885228,0.133,0.011,0.133454112,6.1,0.26,6.1055384693,5.113,-4.409,6.7514479928,0.133,0.011,0.133454112,4.98,-4.42,6.658588439
2020-08-06 22:30:00,6.021,0.2725,6.0271632838,0.181,0.0125,0.1814311164,5.84,0.26,5.8457848062,4.891,-4.4075,6.5839150397,0.181,0.0125,0.1814311164,4.71,-4.42,6.4591408097
2020-08-06 23:00:00,5.843,0.2705,5.8492580085,0.073,0.0105,0.0737512712,5.77,0.26,5.7758549151,4.713,-4.4395,6.4746837181,0.073,0.0105,0.0737512712,4.64,-4.45,6.4290045886
2020-08-06 23:30:00,5.7685,0.751,5.8171808679,0.0685,0.011,0.06937759,5.7,0.74,5.7478343748,4.5385,-4.909,6.6855264004,0.0685,0.011,0.06937759,4.47,-4.92,6.6473528565999995
2020-08-07 00:00:00,5.585,1.0705,5.6866682029,0.015,0.0105,0.0183098334,5.57,1.06,5.6699647265,4.245,-5.2295,6.7355545614,0.015,0.0105,0.0183098334,4.23,-5.24,6.7342779865
2020-08-07 00:30:00,5.2425,0.3205,5.2522877396,0.0125,0.0005,0.012509996,5.23,0.32,5.2397805298,4.0625,-4.5795,6.1217421132,0.0125,0.0005,0.012509996,4.05,-4.58,6.1138285877
2020-08-07 01:00:00,5.0525,0.1885,5.0560150811,0.0025,-0.0015,0.0029154759,5.05,0.19,5.0535729934,3.8725,-4.4315,5.8851039498,0.0025,-0.0015,0.0029154759,3.87,-4.43,5.8823294705
2020-08-07 01:30:00,4.9719999999999995,0.2205,4.9768870039,0.022,-0.029500000000000002,0.0368001359,4.95,0.25,4.9563091106,3.802,-4.4595,5.8602341463,0.022,-0.029500000000000002,0.0368001359,3.7800000000000002,-4.43,5.8235126857
2020-08-07 02:00:00,4.898,0.1825,4.9013988054,0.008,-0.0175,0.0192418814,4.89,0.2,4.8940882706,3.748,-4.5675,5.908431285,0.008,-0.0175,0.0192418814,3.74,-4.55,5.8898302183
2020-08-07 02:30:00,4.7105,0.1075,4.7117264882,0.0005,-0.0025,0.0025495098,4.71,0.11,4.711284326,3.5605,-4.7025,5.8983613402,0.0005,-0.0025,0.0025495098,3.56,-4.7,5.8960664854000004
2020-08-07 03:00:00,4.7515,0.1155,4.7529035862,0.0015,0.0055000000000000005,0.0057008771000000005,4.75,0.11,4.7512735135,3.6015,-4.6445,5.8772597782,0.0015,0.0055000000000000005,0.0057008771000000005,3.6,-4.65,5.8806887352
2020-08-07 03:30:00,4.767,0.1915,4.7708449199,0.017,0.0115,0.0205243758,4.75,0.18,4.7534093028,3.617,-4.6385000000000005,5.8820380184,0.017,0.0115,0.0205243758,3.6,-4.65,5.8806887352
2020-08-07 04:00:00,4.766,0.1865,4.7696476023,0.016,0.006500000000000001,0.017269916,4.75,0.18,4.7534093028,3.616,-4.6435,5.8853672995,0.016,0.006500000000000001,0.017269916,3.6,-4.65,5.8806887352
2020-08-07 04:30:00,4.82,0.18,4.8233598249,0.0,0.0,0.0,4.82,0.18,4.8233598249,3.68,-4.65,5.93,0.0,0.0,0.0,3.68,-4.65,5.93
2020-08-07 05:00:00,4.9145,0.23850000000000002,4.9202837825,0.0045000000000000005,-0.0015,0.0047434165,4.91,0.24,4.9158620811,3.7545,-4.5415,5.8924945906,0.0045000000000000005,-0.0015,0.0047434165,3.75,-4.54,5.8884717882
2020-08-07 05:30:00,5.023,0.17750000000000002,5.02613522,0.003,-0.0025,0.0039051248,5.02,0.18,5.023226055,3.833,-4.4225,5.8523837237,0.003,-0.0025,0.0039051248,3.83,-4.42,5.8485297298
2020-08-07 06:00:00,5.1655,0.255,5.1717903331,0.0055000000000000005,-0.005,0.0074330344,5.16,0.26,5.1665462352,3.9955,-4.385,5.9323052223,0.0055000000000000005,-0.005,0.0074330344,3.99,-4.38,5.9249050625
2020-08-07 06:30:00,5.628,0.406,5.6426252755,0.058,-0.004,0.058137767400000005,5.57,0.41000000000000003,5.5850693818,4.458,-4.154,6.0933964256,0.058,-0.004,0.058137767400000005,4.4,-4.15,6.0483468816
2020-08-07 07:00:00,5.965,0.6405000000000001,5.9992887287,0.165,-0.0095,0.1652732586,5.8,0.65,5.836308765,4.755,-3.9395,6.1749239064,0.165,-0.0095,0.1652732586,4.59,-3.93,6.0425987787
2020-08-07 07:30:00,6.5295,1.465,6.6918304857,0.3695,-0.025,0.3703447718,6.16,1.49,6.3376415172,5.1195,-4.145,6.5871317924,0.3695,-0.025,0.3703447718,4.75,-4.12,6.2878374661
2020-08-07 08:00:00,6.709,0.866,6.7646608932,0.749,-0.054,0.7509440725000001,5.96,0.92,6.0305886943,5.499,-3.5540000000000003,6.5475122757,0.749,-0.054,0.7509440725000001,4.75,-3.5,5.9002118606
2020-08-07 08:30:00,7.1515,1.8275000000000001,7.381308048,1.3315000000000001,-0.1125,1.3362441768,5.82,1.94,6.1348186607,5.7915,-4.2025,7.1555907164,1.3315000000000001,-0.1125,1.3362441768,4.46,-4.09,6.0514213206
2020-08-07 09:00:00,7.38,1.8215,7.6014644806,1.48,-0.11850000000000001,1.4847364244,5.9,1.94,6.2107648482,5.98,-4.0285,7.2103545162,1.48,-0.11850000000000001,1.4847364244,4.5,-3.91,5.9613840675
2020-08-07 09:30:00,7.5945,1.8054999999999999,7.8061681061,1.2445,-0.0945,1.2480827296,6.35,1.9,6.6281596239,6.1945,-4.0045,7.3761677381,1.2445,-0.0945,1.2480827296,4.95,-3.91,6.3079790742
2020-08-07 10:00:00,7.921,1.9485000000000001,8.1571375647,2.171,-0.18150000000000002,2.1785736733,5.75,2.13,6.1318349619,6.491,-3.8515,7.5476574677,2.171,-0.18150000000000002,2.1785736733,4.32,-3.67,5.6684477593
2020-08-07 10:30:00,8.022,2.0025,8.2681612375,3.302,-0.3075,3.3162871181,4.72,2.31,5.2549500473,6.582,-3.8375,7.618997982,3.302,-0.3075,3.3162871181,3.2800000000000002,-3.5300000000000002,4.8186408872
2020-08-07 11:00:00,7.877,1.7229999999999999,8.0632411597,3.627,-0.337,3.642622407,4.25,2.06,4.7229334105,6.487,-3.787,7.5114937263,3.627,-0.337,3.642622407,2.86,-3.45,4.4813056133
2020-08-07 11:30:00,7.65,1.0425,7.720706331,3.67,-0.35750000000000004,3.6873711842,3.98,1.4,4.2190520262,6.43,-3.6075,7.3728526535,3.67,-0.35750000000000004,3.6873711842,2.76,-3.25,4.2638128477
2020-08-07 12:00:00,7.5545,1.126,7.6379543236,4.0145,-0.41400000000000003,4.0357906598,3.54,1.54,3.8604662931,6.2945,-3.534,7.2187177705,4.0145,-0.41400000000000003,4.0357906598,2.2800000000000002,-3.12,3.8642981251
2020-08-07 12:30:00,7.4255,1.0465,7.4988807498,4.0355,-0.4035,4.055622332,3.39,1.45,3.6870855699,6.1455,-3.6635,7.1546070822,4.0355,-0.4035,4.055622332,2.11,-3.26,3.8832589406
2020-08-07 13:00:00,7.2215,1.0435,7.2965028952,4.0715,-0.40650000000000003,4.0917422328,3.15,1.45,3.4677081769,5.9315,-3.6665,6.973228413,4.0715,-0.40650000000000003,4.0917422328,1.8599999999999999,-3.26,3.7532918885
2020-08-07 13:30:00,6.8875,0.932,6.9502719551,4.0875,-0.398,4.1068309254,2.8,1.33,3.0998225756,5.5975,-3.888,6.8153173257,4.0875,-0.398,4.1068309254,1.51,-3.49,3.8026569659
2020-08-07 14:00:00,6.756,0.919,6.8182180223,4.096,-0.41100000000000003,4.1165685953,2.66,1.33,2.9739704101,5.436,-3.901,6.690881631,4.096,-0.41100000000000003,4.1165685953,1.34,-3.49,3.7384087524
