Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-07 14:30:00,6.5600000000000005,0.8625,6.616457228,4.05,-0.3975,4.0694601915,2.51,1.26,2.8085049403999998,5.24,-4.0275,6.6089603002,4.05,-0.3975,4.0694601915,1.19,-3.63,3.8200785332000002
2020-08-07 15:00:00,6.5185,0.7795000000000001,6.5649419265999995,4.0085,-0.3905,4.0274759465,2.51,1.17,2.7692959394,5.1985,-4.1405,6.6459117132,4.0085,-0.3905,4.0274759465,1.19,-3.75,3.9342851956000002
2020-08-07 15:30:00,6.349,0.561,6.3737368945,3.799,-0.359,3.8159247896,2.55,0.92,2.7108854642,5.049,-4.529,6.7826427003,3.799,-0.359,3.8159247896,1.25,-4.17,4.3533205717
2020-08-07 16:00:00,6.2415,0.4955,6.2611374765,3.4314999999999998,-0.3245,3.4468090316,2.81,0.8200000000000001,2.9272000273,4.9215,-4.5645,6.7123634064,3.4314999999999998,-0.3245,3.4468090316,1.49,-4.24,4.4941851319
2020-08-07 16:30:00,6.0345,0.432,6.0499433262,3.0045,-0.268,3.016429056,3.03,0.7000000000000001,3.109807068,4.7445,-4.748,6.7122115767,3.0045,-0.268,3.016429056,1.74,-4.48,4.8060378692
2020-08-07 17:00:00,5.842,0.35750000000000004,5.8529283483,2.382,-0.2025,2.3905920292,3.46,0.56,3.5050249642,4.552,-4.8025,6.6170016057000005,2.382,-0.2025,2.3905920292,2.17,-4.6,5.0861478547
2020-08-07 17:30:00,1.5470000000000002,-0.127,1.5522042391,1.544,-0.13,1.5494631328000001,0.003,0.003,0.0042426407000000005,1.5470000000000002,-0.127,1.5522042391,1.544,-0.13,1.5494631328000001,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,5.7885,0.402,5.802442266,0.8555,-0.07100000000000001,0.8584411745,4.933,0.47300000000000003,4.9556248849,4.5285,-5.094,6.8158747238,0.8555,-0.07100000000000001,0.8584411745,3.673,-5.023,6.2226568281
2020-08-07 18:30:00,5.7465,0.3275,5.7558247454,0.8165,-0.052500000000000005,0.8181861035,4.93,0.38,4.9446233426,4.4465,-4.7225,6.4863987312,0.8165,-0.052500000000000005,0.8181861035,3.63,-4.67,5.9148795423
2020-08-07 19:00:00,5.767,0.261,5.7729030825,0.787,-0.059000000000000004,0.7892084642,4.98,0.32,4.9902705337,4.457,-4.619,6.4187233933,0.787,-0.059000000000000004,0.7892084642,3.67,-4.5600000000000005,5.853417805
2020-08-07 19:30:00,5.5985,0.20800000000000002,5.6023625596999995,0.6185,-0.042,0.6199243906,4.98,0.25,4.9862711519000005,4.3285,-4.632,6.3396637332,0.6185,-0.042,0.6199243906,3.71,-4.59,5.9018810561
2020-08-07 20:00:00,5.5035,0.226,5.5081383652,0.47350000000000003,-0.024,0.47410784640000003,5.03,0.25,5.0362088916,4.2235,-4.674,6.2995419079,0.47350000000000003,-0.024,0.47410784640000003,3.75,-4.65,5.9736923255
2020-08-07 20:30:00,5.497,0.2265,5.5016644072,0.307,-0.0235,0.3078981163,5.19,0.25,5.1960177059,4.217,-4.6435,6.2725737341,0.307,-0.0235,0.3078981163,3.91,-4.62,6.052478831
2020-08-07 21:00:00,5.292,0.2295,5.2969740654,0.342,-0.0205,0.34261384970000003,4.95,0.25,4.9563091106,4.022,-4.7505,6.2244465015,0.342,-0.0205,0.34261384970000003,3.68,-4.73,5.9929375101
2020-08-07 21:30:00,5.334,0.10550000000000001,5.3350432285,0.224,-0.0145,0.22446881740000002,5.11,0.12,5.1114088078,4.074,-4.8745,6.3528124677,0.224,-0.0145,0.22446881740000002,3.85,-4.86,6.2001693525
2020-08-07 22:00:00,5.198,0.1015,5.1989908877,0.088,-0.018500000000000003,0.0899235787,5.11,0.12,5.1114088078,3.968,-4.9885,6.3741788687,0.088,-0.018500000000000003,0.0899235787,3.88,-4.97,6.3051804098
2020-08-07 22:30:00,5.158,0.101,5.1589887575,0.008,-0.019,0.020615528100000002,5.15,0.12,5.1513978685,3.888,-5.029,6.3566803443,0.008,-0.019,0.020615528100000002,3.88,-5.01,6.3367578461
2020-08-07 23:00:00,5.0825,0.185,5.0858658309,0.0025,-0.015,0.0152069063,5.08,0.2,5.0839354835,3.8325,-4.985,6.2879473002,0.0025,-0.015,0.0152069063,3.83,-4.97,6.2745358394
2020-08-07 23:30:00,4.82,0.0805,4.8206721782,0.0,0.0005,0.0005,4.82,0.08,4.8206638547,3.48,-4.8095,5.9364711951,0.0,0.0005,0.0005,3.48,-4.8100000000000005,5.936876283
2020-08-08 00:00:00,4.47,-0.1,4.4711184283,0.0,0.0,0.0,4.47,-0.1,4.4711184283,3.16,-4.86,5.7969992237,0.0,0.0,0.0,3.16,-4.86,5.7969992237
2020-08-08 00:30:00,4.24,-0.1,4.2411790813,0.0,0.0,0.0,4.24,-0.1,4.2411790813,2.95,-4.92,5.7366279294,0.0,0.0,0.0,2.95,-4.92,5.7366279294
2020-08-08 01:00:00,4.31,0.06,4.3104176132,0.0,0.0,0.0,4.31,0.06,4.3104176132,3.06,-5.07,5.9218662599,0.0,0.0,0.0,3.06,-5.07,5.9218662599
2020-08-08 01:30:00,4.1975,0.0585,4.1979076336,0.0175,-0.0015,0.0175641681,4.18,0.06,4.1804305998,2.9475,-5.1115,5.900439687,0.0175,-0.0015,0.0175641681,2.93,-5.11,5.8904159446
2020-08-08 02:00:00,4.1575,0.4965,4.1870417361,0.0375,-0.0035,0.0376629792,4.12,0.5,4.1502289093,2.7975,-5.4735,6.146967423,0.0375,-0.0035,0.0376629792,2.76,-5.47,6.1268670624
2020-08-08 02:30:00,4.146,0.8465,4.231533794,0.026000000000000002,-0.0035,0.0262345192,4.12,0.85,4.2067683559,2.686,-5.7735,6.3677231606,0.026000000000000002,-0.0035,0.0262345192,2.66,-5.77,6.3536210148
2020-08-08 03:00:00,4.0305,0.1545,4.0334601151,0.060500000000000005,-0.0055000000000000005,0.0607494856,3.9699999999999998,0.16,3.9732228732,2.7205,-5.0855,5.7674457518,0.060500000000000005,-0.0055000000000000005,0.0607494856,2.66,-5.08,5.7342828671
2020-08-08 03:30:00,3.975,-0.0755,3.9757169479,0.055,-0.0055000000000000005,0.0552743159,3.92,-0.07,3.9206249502,2.715,-4.8555,5.5630122461,0.055,-0.0055000000000000005,0.0552743159,2.66,-4.85,5.5315549351
2020-08-08 04:00:00,3.961,-0.076,3.9617290417,0.041,-0.006,0.0414366987,3.92,-0.07,3.9206249502,2.701,-4.906,5.6003782908,0.041,-0.006,0.0414366987,2.66,-4.9,5.5754461705
2020-08-08 04:30:00,3.9095,-0.20500000000000002,3.9148710387000003,0.0395,-0.005,0.039815198100000004,3.87,-0.2,3.8751645126,2.5695,-4.635,5.2995806674,0.0395,-0.005,0.039815198100000004,2.5300000000000002,-4.63,5.2761539022
2020-08-08 05:00:00,4.0155,0.47800000000000004,4.0438501765,0.025500000000000002,-0.002,0.0255783111,3.99,0.48,4.0187684681,2.5555,-5.182,5.7778632945,0.025500000000000002,-0.002,0.0255783111,2.5300000000000002,-5.18,5.7648330418
2020-08-08 05:30:00,4.139,0.767,4.2094667121,0.039,-0.003,0.0391152144,4.1,0.77,4.1716783193,2.699,-5.503,6.1292422044,0.039,-0.003,0.0391152144,2.66,-5.5,6.109468062
2020-08-08 06:00:00,4.088,0.765,4.1589624908,0.038,-0.005,0.0383275358,4.05,0.77,4.1225477559,2.638,-5.505,6.1044302764,0.038,-0.005,0.0383275358,2.6,-5.5,6.0835844697
2020-08-08 06:30:00,4.236,0.28300000000000003,4.2454428509,0.106,-0.007,0.10623088060000001,4.13,0.29,4.1401690787,2.886,-4.977,5.7532186644,0.106,-0.007,0.10623088060000001,2.7800000000000002,-4.97,5.6946729493
2020-08-08 07:00:00,4.328,-0.024,4.3280665429,0.198,-0.014,0.1984943324,4.13,-0.01,4.1300121065,3.048,-4.524,5.4549867094,0.198,-0.014,0.1984943324,2.85,-4.51,5.3350351452
2020-08-08 07:30:00,4.591,0.84,4.6672134084,0.511,-0.03,0.5118798687,4.08,0.87,4.1717262614,3.171,-5.24,6.1247727305,0.511,-0.03,0.5118798687,2.66,-5.21,5.8497606789
2020-08-08 08:00:00,4.7755,0.872,4.8544602429,0.9055000000000001,-0.068,0.9080496958000001,3.87,0.9400000000000001,3.9825243251,3.3355,-5.338,6.2944264433,0.9055000000000001,-0.068,0.9080496958000001,2.43,-5.27,5.8032577058
2020-08-08 08:30:00,5.0195,0.876,5.0953661547,1.3495,-0.10400000000000001,1.3535014776,3.67,0.98,3.7985918444,3.5495,-5.214,6.3075150614,1.3495,-0.10400000000000001,1.3535014776,2.2,-5.11,5.5634611529
2020-08-08 09:00:00,5.31,1.0875,5.4202173619,1.9,-0.1525,1.9061102408,3.41,1.24,3.6284569723,3.85,-5.1625,6.4400237771,1.9,-0.1525,1.9061102408,1.9500000000000002,-5.01,5.3761138381
2020-08-08 09:30:00,5.6105,0.7395,5.6590255787,2.2005,-0.2005,2.2096154643,3.41,0.9400000000000001,3.5371881488,4.2305,-4.6205,6.264674812,2.2005,-0.2005,2.2096154643,2.03,-4.42,4.8638770544
2020-08-08 10:00:00,5.548,0.34600000000000003,5.5587786428,3.048,-0.254,3.058565023,2.5,0.6000000000000001,2.5709920264,4.228,-4.314,6.0404122376,3.048,-0.254,3.058565023,1.18,-4.06,4.2280018921
2020-08-08 10:30:00,5.6255,0.36,5.6370072068,3.5755,-0.33,3.5906963461,2.05,0.6900000000000001,2.163007166,4.2555,-4.2,5.9790701827,3.5755,-0.33,3.5906963461,0.68,-3.87,3.9292874672
2020-08-08 11:00:00,5.546,0.3275,5.5556612793,3.896,-0.36250000000000004,3.9128279096,1.65,0.6900000000000001,1.7884630273000002,4.156,-4.2725,5.9604187982,3.896,-0.36250000000000004,3.9128279096,0.26,-3.91,3.9186349664
2020-08-08 11:30:00,5.4985,0.468,5.5183807634,3.9885,-0.402,4.0087075536,1.51,0.87,1.7426990561,4.1085,-4.252,5.9126369963,3.9885,-0.402,4.0087075536,0.12,-3.85,3.8518696759
2020-08-08 12:00:00,5.4025,0.316,5.4117337564,4.0525,-0.434,4.0756732266,1.35,0.75,1.5443445211,4.0225,-4.484,6.0238494545,4.0525,-0.434,4.0756732266,-0.03,-4.05,4.0501111096
2020-08-08 12:30:00,5.283,0.2305,5.2880260258,4.293,-0.4495,4.316468377,0.99,0.68,1.2010412149,3.883,-4.6195,6.0346888279,4.293,-0.4495,4.316468377,-0.41000000000000003,-4.17,4.1901073972
2020-08-08 13:00:00,5.1845,0.23600000000000002,5.1898686159,4.3045,-0.444,4.3273382408,0.88,0.68,1.112115102,3.7945,-4.804,6.1218172343,4.3045,-0.444,4.3273382408,-0.51,-4.36,4.389726643
2020-08-08 13:30:00,5.1485,0.233,5.1537696155,4.2685,-0.447,4.2918412424,0.88,0.68,1.112115102,3.7185,-4.8870000000000005,6.1408477631,4.2685,-0.447,4.2918412424,-0.55,-4.44,4.4739356276
2020-08-08 14:00:00,4.892,0.17400000000000002,4.8950934618,4.182,-0.436,4.2046664553,0.71,0.61,0.9360555539000001,3.492,-5.126,6.2024140462,4.182,-0.436,4.2046664553,-0.6900000000000001,-4.69,4.7404852072
2020-08-08 14:30:00,4.803,0.185,4.8065615569,4.023,-0.425,4.0453867553,0.78,0.61,0.9902019996,3.393,-5.155,6.1714239848,4.023,-0.425,4.0453867553,-0.63,-4.73,4.7717711596
2020-08-08 15:00:00,4.609,0.1965,4.6131868865,2.229,-0.1635,2.2349884228,2.38,0.36,2.4070729112,3.249,-5.2135,6.1430109271,2.229,-0.1635,2.2349884228,1.02,-5.05,5.1519802018
2020-08-08 15:30:00,4.628,0.21150000000000002,4.6328302635,2.158,-0.14850000000000002,2.1631033840000002,2.47,0.36,2.4960969532,3.258,-5.2685,6.1944859553,2.158,-0.14850000000000002,2.1631033840000002,1.1,-5.12,5.2368311029
2020-08-08 16:00:00,4.727,0.228,4.7324954305,2.017,-0.132,2.0213146712,2.71,0.36,2.7338068696,3.347,-5.252,6.2278337325,2.017,-0.132,2.0213146712,1.33,-5.12,5.2899243851
2020-08-08 16:30:00,4.799,0.197,4.8030417446,1.7389999999999999,-0.113,1.7426674955,3.06,0.31,3.0756625303,3.419,-5.163,6.1924252115,1.7389999999999999,-0.113,1.7426674955,1.6800000000000002,-5.05,5.3221142415
2020-08-08 17:00:00,4.884,0.2205,4.8889749693,1.5939999999999999,-0.08950000000000001,1.5965106483,3.29,0.31,3.3045725896,3.4939999999999998,-5.0995,6.1816612856,1.5939999999999999,-0.08950000000000001,1.5965106483,1.9,-5.01,5.3581806614
2020-08-08 17:30:00,4.915,0.185,4.9184804564,1.395,-0.065,1.3965135159,3.52,0.25,3.5288666736,3.535,-5.125,6.2259015411,1.395,-0.065,1.3965135159,2.14,-5.06,5.4939239165
2020-08-08 18:00:00,4.9425,0.1505,4.9447908449,1.0625,-0.0495,1.0636524338,3.88,0.2,3.8851512197,3.5525,-5.0495,6.173953879,1.0625,-0.0495,1.0636524338,2.49,-5.0,5.5857049689
2020-08-08 18:30:00,4.9035,0.1245,4.9050802746,0.7235,-0.0455,0.7249293069,4.18,0.17,4.1834555095,3.5235000000000003,-5.0455,6.1540330272,0.7235,-0.0455,0.7249293069,2.8,-5.0,5.7306195128
2020-08-08 19:00:00,4.94,0.105,4.9411157647,0.66,-0.065,0.6631930337,4.28,0.17,4.2833748377,3.55,-4.995,6.1280115046,0.66,-0.065,0.6631930337,2.89,-4.93,5.7146303468
2020-08-08 19:30:00,4.944,0.0565,4.9443228303,0.604,-0.053500000000000006,0.6063647829000001,4.34,0.11,4.3413937854,3.564,-5.0135,6.1512013664,0.604,-0.053500000000000006,0.6063647829000001,2.96,-4.96,5.776088642
2020-08-08 20:00:00,4.695,0.0235,4.6950588122,0.495,-0.036500000000000005,0.4963438828,4.2,0.06,4.2004285496,3.755,-4.9465,6.2103049241,0.495,-0.036500000000000005,0.4963438828,3.26,-4.91,5.8937000263
2020-08-08 20:30:00,4.7555,0.08750000000000001,4.7563049208,0.4955,-0.022500000000000003,0.4960105846,4.26,0.11,4.2614199511,3.6855,-4.8925,6.1253135838,0.4955,-0.022500000000000003,0.4960105846,3.19,-4.87,5.8217694905
2020-08-08 21:00:00,4.883,0.08650000000000001,4.8837660929,0.7030000000000001,-0.0235,0.7033926713,4.18,0.11,4.1814471179,3.513,-5.0035,6.1136062394,0.7030000000000001,-0.0235,0.7033926713,2.81,-4.98,5.7180853439
2020-08-08 21:30:00,4.85,0.0005,4.8500000258,0.67,-0.0195,0.6702837086,4.18,0.02,4.1800478466,3.48,-4.9995,6.0914202162,0.67,-0.0195,0.6702837086,2.81,-4.98,5.7180853439
2020-08-08 22:00:00,4.8255,-0.0375,4.8256457081,0.7555000000000001,-0.0175,0.7557026532000001,4.07,-0.02,4.0700491398,3.4455,-5.0975,6.1527210647,0.7555000000000001,-0.0175,0.7557026532000001,2.69,-5.08,5.7482606065
2020-08-08 22:30:00,4.678,-0.079,4.678667011,0.468,-0.019,0.468385525,4.21,-0.06,4.2104275317,3.298,-5.099,6.0726110529,0.468,-0.019,0.468385525,2.83,-5.08,5.8150924326
2020-08-08 23:00:00,4.6055,-0.0395,4.6056693867,0.7355,-0.029500000000000002,0.7360913666000001,3.87,-0.01,3.8700129199,3.2455,-5.1895,6.1207990083,0.7355,-0.029500000000000002,0.7360913666000001,2.51,-5.16,5.7380920174
2020-08-08 23:30:00,4.4635,-0.034,4.4636294929,1.3635,-0.024,1.3637112048,3.1,-0.01,3.100016129,3.0935,-5.344,6.174793782,1.3635,-0.024,1.3637112048,1.73,-5.32,5.5942202316
2020-08-09 00:00:00,4.281,-0.101,4.2821912615,1.321,-0.021,1.3211669085,2.96,-0.08,2.9610808837,2.851,-5.211,5.9399260938000005,1.321,-0.021,1.3211669085,1.53,-5.19,5.4108224883
2020-08-09 00:30:00,4.023,-0.265,4.0317184922,0.983,-0.015,0.9831144389,3.04,-0.25,3.0502622838,2.513,-4.845,5.4579477828,0.983,-0.015,0.9831144389,1.53,-4.83,5.066537279
2020-08-09 01:00:00,3.9145000000000003,-0.2655,3.9234934051,0.3945,-0.0155,0.3948043819,3.52,-0.25,3.5288666736,2.5045,-4.9755,5.5702890859,0.3945,-0.0155,0.3948043819,2.11,-4.96,5.390148421
2020-08-09 01:30:00,3.7955,-0.14650000000000002,3.7983262761,0.3855,-0.036500000000000005,0.3872240953,3.41,-0.11,3.4117737322,2.4255,-5.1565,5.6984684346000005,0.3855,-0.036500000000000005,0.3872240953,2.04,-5.12,5.5114426424000005
2020-08-09 02:00:00,3.852,-0.076,3.8527496674,0.442,-0.026000000000000002,0.44276404550000004,3.41,-0.05,3.4103665492,2.482,-5.146,5.7132862697,0.442,-0.026000000000000002,0.44276404550000004,2.04,-5.12,5.5114426424000005
2020-08-09 02:30:00,3.8415,-0.082,3.8423750793,0.2315,-0.032,0.2337011981,3.61,-0.05,3.6103462438,2.5015,-5.2620000000000005,5.8263321438,0.2315,-0.032,0.2337011981,2.27,-5.23,5.7013857965
2020-08-09 03:00:00,3.7805,-0.037,3.7806810564,0.24050000000000002,-0.027,0.24201084690000002,3.54,-0.01,3.5400141243,2.4605,-5.427,5.9587237937,0.24050000000000002,-0.027,0.24201084690000002,2.22,-5.4,5.8385272115
2020-08-09 03:30:00,3.8785,0.027,3.8785939785,0.2485,-0.023,0.24956211650000001,3.63,0.05,3.6303443363,2.5685000000000002,-5.423,6.0005100825,0.2485,-0.023,0.24956211650000001,2.32,-5.4,5.8772782817
2020-08-09 04:00:00,3.8,0.0285,3.8001068735,0.21,-0.021500000000000002,0.2110977262,3.59,0.05,3.5903481725,2.5300000000000002,-5.4215,5.9827721208,0.21,-0.021500000000000002,0.2110977262,2.32,-5.4,5.8772782817
2020-08-09 04:30:00,3.807,0.20400000000000001,3.8124618031,0.147,-0.036000000000000004,0.1513439791,3.66,0.24,3.6678604117,2.467,-5.586,6.1065116884,0.147,-0.036000000000000004,0.1513439791,2.32,-5.55,6.0153885993
2020-08-09 05:00:00,3.831,0.8130000000000001,3.9163158708,0.221,-0.017,0.2216528818,3.61,0.8300000000000001,3.7041868203,2.301,-5.817,6.2555647227,0.221,-0.017,0.2216528818,2.08,-5.8,6.1616880804
2020-08-09 05:30:00,3.928,0.724,3.9941657452,0.11800000000000001,-0.026000000000000002,0.1208304597,3.81,0.75,3.8831173044,2.398,-5.616,6.1065423932,0.11800000000000001,-0.026000000000000002,0.1208304597,2.2800000000000002,-5.59,6.0370936716
2020-08-09 06:00:00,3.8405,0.731,3.9094502491,0.18050000000000002,-0.019,0.18149724520000002,3.66,0.75,3.7360540681,2.3205,-5.579,6.0423473295,0.18050000000000002,-0.019,0.18149724520000002,2.14,-5.5600000000000005,5.9576169733
2020-08-09 06:30:00,3.852,0.1305,3.8542099385,0.302,-0.0095,0.3021493836,3.55,0.14,3.5527594908999998,2.442,-4.9895,5.5550404364,0.302,-0.0095,0.3021493836,2.14,-4.98,5.4203320931
2020-08-09 07:00:00,3.983,-0.082,3.9838439979,0.323,-0.032,0.32458126870000004,3.66,-0.05,3.6603415140999997,2.633,-4.752,5.43269666,0.323,-0.032,0.32458126870000004,2.31,-4.72,5.2549500473
2020-08-09 07:30:00,4.1065,0.051000000000000004,4.1068166808,0.4465,-0.049,0.44918064290000004,3.66,0.1,3.6613658654,2.8465,-4.999,5.7526136017,0.4465,-0.049,0.44918064290000004,2.4,-4.95,5.5011362463
2020-08-09 08:00:00,4.298,0.0805,4.298753802,0.638,-0.059500000000000004,0.6407684839000001,3.66,0.14,3.6626766169,3.038,-5.1395,5.9702516069,0.638,-0.059500000000000004,0.6407684839000001,2.4,-5.08,5.6183983483
2020-08-09 08:30:00,4.526,0.779,4.592550163,0.796,-0.07100000000000001,0.7991601842,3.73,0.85,3.8256241321,3.016,-5.491,6.2647695089,0.796,-0.07100000000000001,0.7991601842,2.22,-5.42,5.8570299641
2020-08-09 09:00:00,4.7225,0.866,4.801245906,0.8725,-0.084,0.8765342264,3.85,0.9500000000000001,3.9654760118,3.2225,-5.434,6.3176627204999996,0.8725,-0.084,0.8765342264,2.35,-5.35,5.843372314
2020-08-09 09:30:00,4.9225,0.209,4.9269348737000005,1.1425,-0.07100000000000001,1.144704001,3.7800000000000002,0.28,3.7903561838,3.5525,-4.661,5.8604758553,1.1425,-0.07100000000000001,1.144704001,2.41,-4.59,5.1842260753
2020-08-09 10:00:00,4.946,-0.1085,4.9471899347,1.366,-0.0985,1.3695467316,3.58,-0.01,3.5800139665,3.586,-4.4985,5.7529034626,1.366,-0.0985,1.3695467316,2.22,-4.4,4.9283262879
2020-08-09 10:30:00,5.066,-0.0405,5.0661618855,1.316,-0.1005,1.3198319022,3.75,0.06,3.7504799693,3.686,-4.5005,5.8173100528,1.316,-0.1005,1.3198319022,2.37,-4.4,4.9976894661
2020-08-09 11:00:00,5.243,0.865,5.3138756101,1.8130000000000002,-0.155,1.8196136953000002,3.43,1.02,3.5784493849,3.763,-5.395,6.5777043108,1.8130000000000002,-0.155,1.8196136953000002,1.9500000000000002,-5.24,5.5910732422
2020-08-09 11:30:00,5.376,1.0345,5.4746293254000005,1.9460000000000002,-0.20550000000000002,1.956820444,3.43,1.24,3.647259245,3.896,-5.3455,6.6146191310999995,1.9460000000000002,-0.20550000000000002,1.956820444,1.9500000000000002,-5.14,5.4974630513000005
2020-08-09 12:00:00,5.5075,0.5775,5.5376946918000005,2.1675,-0.2025,2.1769387911,3.34,0.78,3.4298688022,4.1175,-4.9525,6.4405793606,2.1675,-0.2025,2.1769387911,1.9500000000000002,-4.75,5.134685969
2020-08-09 12:30:00,5.4315,0.0985,5.432393073,2.1615,-0.2015,2.1708718295000002,3.27,0.30000000000000004,3.2837326322,4.1115,-4.6315,6.1931594925,2.1615,-0.2015,2.1708718295000002,1.9500000000000002,-4.43,4.8401859468
2020-08-09 13:00:00,5.4145,0.083,5.4151361248,2.1445,-0.217,2.1554510549,3.27,0.30000000000000004,3.2837326322,4.0945,-4.647,6.1935078308,2.1445,-0.217,2.1554510549,1.9500000000000002,-4.43,4.8401859468
2020-08-09 13:30:00,5.3215,0.0765,5.3220498401,3.1315,-0.3135,3.1471533963000002,2.19,0.39,2.2244549894,3.9715,-4.7435,6.1865664548,3.1315,-0.3135,3.1471533963000002,0.84,-4.43,4.5089355728000005
2020-08-09 14:00:00,5.139,0.07200000000000001,5.1395043535,4.039,-0.438,4.0626795345,1.1,0.51,1.2124768039,3.749,-4.818,6.1047624851,4.039,-0.438,4.0626795345,-0.29,-4.38,4.3895899581
2020-08-09 14:30:00,5.0375,0.12250000000000001,5.038989234,3.0375,-0.2775,3.0501495865,2.0,0.4,2.0396078054,3.6875,-4.9275,6.1545034324,3.0375,-0.2775,3.0501495865,0.65,-4.65,4.6952103254
2020-08-09 15:00:00,4.8625,0.1345,4.8643598243,2.1925,-0.1555,2.1980073931,2.67,0.29,2.6857028875,3.5324999999999998,-5.0055,6.1264660694,2.1925,-0.1555,2.1980073931,1.34,-4.85,5.0317094511
2020-08-09 15:30:00,4.8185,0.149,4.8208031748,2.0785,-0.14100000000000001,2.0832770459,2.74,0.29,2.755303976,3.4885,-5.101,6.1797923307,2.0785,-0.14100000000000001,2.0832770459,1.4100000000000001,-4.96,5.1565201444
2020-08-09 16:00:00,4.8515,0.127,4.8531619847,1.8715000000000002,-0.123,1.8755375896,2.98,0.25,2.9904681908,3.5315,-5.133,6.2305040928,1.8715000000000002,-0.123,1.8755375896,1.6600000000000001,-5.01,5.277849941
2020-08-09 16:30:00,4.793,0.109,4.7942392514000005,1.703,-0.111,1.7066136058999999,3.09,0.22,3.0978218154,3.453,-5.161,6.2095998261,1.703,-0.111,1.7066136058999999,1.75,-5.05,5.3446234666
2020-08-09 17:00:00,4.6725,0.0145,4.6725224986,1.3825,-0.0755,1.3845600384,3.29,0.09,3.2912307728,3.3425000000000002,-5.1955,6.177825386,1.3825,-0.0755,1.3845600384,1.96,-5.12,5.4823352688
2020-08-09 17:30:00,4.8469999999999995,0.07200000000000001,4.8475347343,1.167,-0.058,1.1684404135,3.68,0.13,3.6822954797,3.517,-5.098,6.193455659,1.167,-0.058,1.1684404135,2.35,-5.04,5.5609441644
2020-08-09 18:00:00,5.1265,0.1405,5.1284249531,0.9365,-0.0495,0.937807283,4.19,0.19,4.1943056636,3.7865,-4.9195,6.2079837709,0.9365,-0.0495,0.937807283,2.85,-4.87,5.6426412255
2020-08-09 18:30:00,5.1785,0.11750000000000001,5.1798328641,0.9185000000000001,-0.07250000000000001,0.9213568798,4.26,0.19,4.2642349841,3.8485,-4.9425,6.2641247194,0.9185000000000001,-0.07250000000000001,0.9213568798,2.93,-4.87,5.6834672516
2020-08-09 19:00:00,5.202,0.0785,5.2025922625,0.7020000000000001,-0.07150000000000001,0.7056318091,4.5,0.15,4.5024993059,3.892,-4.9415,6.2901578875,0.7020000000000001,-0.07150000000000001,0.7056318091,3.19,-4.87,5.8217694905
2020-08-09 19:30:00,5.2435,0.0375,5.2436340929,0.4535,-0.052500000000000005,0.4565287505,4.79,0.09,4.7908454369,3.9335,-4.9825,6.3480491885,0.4535,-0.052500000000000005,0.4565287505,3.48,-4.93,6.0345090935
2020-08-09 20:00:00,5.219,0.062,5.2193682568,0.219,-0.028,0.22078269860000002,5.0,0.09,5.0008099344,3.939,-5.018,6.3793451858,0.219,-0.028,0.22078269860000002,3.7199999999999998,-4.99,6.2240260282
2020-08-09 20:30:00,5.166,0.0085,5.1660069928,0.126,-0.021500000000000002,0.1278211641,5.04,0.03,5.0400892849,3.896,-5.0915,6.4110988333,0.126,-0.021500000000000002,0.1278211641,3.77,-5.07,6.3180534977
2020-08-09 21:00:00,5.1665,0.018000000000000002,5.1665313558,0.036500000000000005,-0.012,0.038421998900000004,5.13,0.03,5.1300877185000004,3.8865,-5.082,6.3977813537,0.036500000000000005,-0.012,0.038421998900000004,3.85,-5.07,6.366113414
2020-08-09 21:30:00,5.251,-0.049,5.2512286181,0.041,-0.009000000000000001,0.0419761837,5.21,-0.04,5.2101535486,3.951,-5.019,6.3875474167,0.041,-0.009000000000000001,0.0419761837,3.91,-5.01,6.3551711228
2020-08-09 22:00:00,5.118,-0.052000000000000005,5.1182641589,0.008,-0.012,0.0144222051,5.11,-0.04,5.1101565534,3.858,-5.242,6.5086656082,0.008,-0.012,0.0144222051,3.85,-5.23,6.4942590032
2020-08-09 22:30:00,5.041,0.026000000000000002,5.0410670497,0.001,-0.004,0.0041231056,5.04,0.03,5.0400892849,3.781,-5.234,6.4568349057,0.001,-0.004,0.0041231056,3.7800000000000002,-5.23,6.453007051
2020-08-09 23:00:00,4.9565,0.1365,4.9583792211,0.006500000000000001,-0.0035,0.0073824115,4.95,0.14,4.9519794022,3.6765,-5.2835,6.4367712791,0.006500000000000001,-0.0035,0.0073824115,3.67,-5.28,6.4301866225
2020-08-09 23:30:00,4.9085,0.7335,4.963002569,0.018500000000000003,0.0035,0.0188281704,4.89,0.73,4.9441885077,3.4585,-5.5665,6.553407091,0.018500000000000003,0.0035,0.0188281704,3.44,-5.57,6.5466403598
2020-08-10 00:00:00,4.7675,0.796,4.8334948278,0.08750000000000001,-0.014,0.08861292230000001,4.68,0.81,4.7495789287,3.2575,-5.514,6.4043346454,0.08750000000000001,-0.014,0.08861292230000001,3.17,-5.5,6.3481414603
2020-08-10 00:30:00,4.4695,0.799,4.5403558506,0.11950000000000001,-0.011,0.1200052082,4.35,0.81,4.4247711805,2.9795,-5.721,6.4503690786,0.11950000000000001,-0.011,0.1200052082,2.86,-5.71,6.3862117096
2020-08-10 01:00:00,4.366,0.8075,4.4400464243,0.016,-0.0025,0.0161941347,4.35,0.81,4.4247711805,2.876,-5.7725,6.4492737769,0.016,-0.0025,0.0161941347,2.86,-5.77,6.4399145957
2020-08-10 01:30:00,4.3775,0.7425,4.4400239301,0.0675,-0.007500000000000001,0.0679153885,4.31,0.75,4.3747685653,2.8775,-5.6275,6.3205033423,0.0675,-0.007500000000000001,0.0679153885,2.81,-5.62,6.2833510168
2020-08-10 02:00:00,4.293,0.7455,4.3572490461,0.193,-0.0045000000000000005,0.193052454,4.1,0.75,4.1680331093,2.823,-5.7745,6.4276106953,0.193,-0.0045000000000000005,0.193052454,2.63,-5.77,6.3411197749
2020-08-10 02:30:00,4.1795,-0.0475,4.1797699099,0.0495,-0.007500000000000001,0.050064957800000004,4.13,-0.04,4.1301937001,2.8695,-4.9975000000000005,5.7627282167,0.0495,-0.007500000000000001,0.050064957800000004,2.8200000000000003,-4.99,5.7317100415
2020-08-10 03:00:00,4.0795,-0.045,4.0797481846,0.0495,-0.005,0.0497518844,4.03,-0.04,4.0301985063,2.7695,-4.995,5.7114057158,0.0495,-0.005,0.0497518844,2.7199999999999998,-4.99,5.6831769284
2020-08-10 03:30:00,4.2135,-0.046,4.2137510902,0.043500000000000004,-0.006,0.0439118435,4.17,-0.04,4.1701918421,2.9135,-4.996,5.7834676665,0.043500000000000004,-0.006,0.0439118435,2.87,-4.99,5.7564746156
2020-08-10 04:00:00,4.27,0.0455,4.2702424112,0.24,-0.0045000000000000005,0.2400421838,4.03,0.05,4.0303101618,2.96,-4.9945,5.8057411456,0.24,-0.0045000000000000005,0.2400421838,2.7199999999999998,-4.99,5.6831769284
2020-08-10 04:30:00,4.224,0.043500000000000004,4.224223982,0.194,-0.006500000000000001,0.1941088612,4.03,0.05,4.0303101618,2.914,-4.9965,5.7841514719,0.194,-0.006500000000000001,0.1941088612,2.7199999999999998,-4.99,5.6831769284
2020-08-10 05:00:00,4.212,0.044,4.2122298133000005,0.182,-0.006,0.1820988742,4.03,0.05,4.0303101618,2.902,-4.996,5.7776829266,0.182,-0.006,0.1820988742,2.7199999999999998,-4.99,5.6831769284
2020-08-10 05:30:00,4.629,0.045,4.6292187246,0.079,-0.005,0.0791580697,4.55,0.05,4.550274717,3.329,-4.875,5.9032081108,0.079,-0.005,0.0791580697,3.25,-4.87,5.8548612281
2020-08-10 06:00:00,4.9575,0.176,4.9606231715,0.0275,-0.004,0.027789386500000002,4.93,0.18,4.9332849097,3.6675,-4.744,5.9963399045,0.0275,-0.004,0.027789386500000002,3.64,-4.74,5.9763868683
2020-08-10 06:30:00,5.579,0.46950000000000003,5.5987205012,0.109,-0.0105,0.1095045661,5.47,0.48,5.4910199417,4.269,-4.2905,6.0524995869,0.109,-0.0105,0.1095045661,4.16,-4.28,5.9685844218
2020-08-10 07:00:00,5.9795,1.1855,6.0958863588,0.34950000000000003,-0.0245,0.3503576744,5.63,1.21,5.7585588475,4.5095,-4.6745,6.4951166656,0.34950000000000003,-0.0245,0.3503576744,4.16,-4.65,6.2392387356
2020-08-10 07:30:00,6.4265,1.103,6.5204686373000005,0.5265000000000001,-0.037,0.5277984937,5.9,1.1400000000000001,6.0091263924,5.0565,-4.097,6.5079644475,0.5265000000000001,-0.037,0.5277984937,4.53,-4.06,6.0831324168
2020-08-10 08:00:00,6.943,1.865,7.1891219213,0.753,-0.055,0.7550059602,6.19,1.92,6.4809335747,5.463,-4.515,7.087283965,0.753,-0.055,0.7550059602,4.71,-4.46,6.4865784509
2020-08-10 08:30:00,7.462,2.049,7.7382068336,1.082,-0.081,1.0850276494,6.38,2.13,6.7261653265,6.012,-4.491,7.5042138163,1.082,-0.081,1.0850276494,4.93,-4.41,6.6146050525
2020-08-10 09:00:00,8.1455,2.218,8.4420787872,1.5955,-0.132,1.6009510455,6.55,2.35,6.9588073691000005,6.6655,-4.332,7.9495354739,1.5955,-0.132,1.6009510455,5.07,-4.2,6.5836843788
2020-08-10 09:30:00,8.02,2.142,8.3011182379,2.43,-0.20800000000000002,2.4388858112,5.59,2.35,6.0638766478,6.49,-4.018,7.6331136504,2.43,-0.20800000000000002,2.4388858112,4.06,-3.81,5.567737422
2020-08-10 10:00:00,7.9705,2.0625,8.2330296064,2.0105,-0.1275,2.014538781,5.96,2.19,6.349622036,6.4505,-4.0275,7.6045845712,2.0105,-0.1275,2.014538781,4.44,-3.9,5.9096192771
2020-08-10 10:30:00,7.681,1.9095,7.9147931906,3.741,-0.2805,3.7515011995,3.94,2.19,4.5077377918,6.151,-4.2605,7.4824234877,3.741,-0.2805,3.7515011995,2.41,-3.98,4.652794859
2020-08-10 11:00:00,8.0485,2.0865,8.3145555804,1.9785,-0.1535,1.9844456405000002,6.07,2.24,6.4701236464,6.5285,-4.0235,7.6687589935,1.9785,-0.1535,1.9844456405000002,4.55,-3.87,5.9732235853
2020-08-10 11:30:00,8.086,1.3625,8.1999879421,1.916,-0.14750000000000002,1.9216691313,6.17,1.51,6.3520862715,6.776,-3.4675000000000002,7.61168393,1.916,-0.14750000000000002,1.9216691313,4.86,-3.32,5.8857454923
2020-08-10 12:00:00,8.2225,1.4865,8.3557877247,1.7625000000000002,-0.1535,1.7691716988000001,6.46,1.6400000000000001,6.6649231053,6.9825,-3.4235,7.7766097047,1.7625000000000002,-0.1535,1.7691716988000001,5.22,-3.27,6.1596509641
2020-08-10 12:30:00,8.3055,1.337,8.4124252894,3.1855,-0.303,3.1998780055,5.12,1.6400000000000001,5.3762440421,7.0055,-3.4130000000000003,7.792663168,3.1855,-0.303,3.1998780055,3.8200000000000003,-3.11,4.9259009328
2020-08-10 13:00:00,8.47,1.314,8.5713182183,2.67,-0.23600000000000002,2.6804096702,5.8,1.55,6.003540622,7.18,-3.386,7.9383497026,2.67,-0.23600000000000002,2.6804096702,4.51,-3.15,5.5011453353
2020-08-10 13:30:00,8.6495,1.2485,8.7391419773,1.3695,-0.1115,1.3740314771,7.28,1.3599999999999999,7.4059435591,7.4095,-3.4215,8.1613327649,1.3695,-0.1115,1.3740314771,6.04,-3.31,6.887503176
2020-08-10 14:00:00,8.6515,1.315,8.7508672285,1.1715,-0.085,1.1745796056,7.48,1.4,7.609888304,7.4215,-3.335,8.1363927665,1.1715,-0.085,1.1745796056,6.25,-3.25,7.0445014018
2020-08-10 14:30:00,8.569,1.346,8.6740692296,1.619,-0.114,1.623008626,6.95,1.46,7.1016969803,7.279,-3.274,7.9814107149,1.619,-0.114,1.623008626,5.66,-3.16,6.4823761076
2020-08-10 15:00:00,8.547,1.369,8.6559442004,1.417,-0.091,1.4199190118,7.13,1.46,7.2779461388,7.277,-3.251,7.9701775388,1.417,-0.091,1.4199190118,5.86,-3.16,6.6577173265
2020-08-10 15:30:00,8.649000000000001,1.278,8.7429105566,1.479,-0.112,1.4832346409000001,7.17,1.3900000000000001,7.3034923153,7.379,-3.372,8.1129541475,1.479,-0.112,1.4832346409000001,5.9,-3.26,6.7407417989
2020-08-10 16:00:00,8.4765,1.0945,8.5468697486,2.4565,-0.1655,2.462068744,6.02,1.26,6.1504471382,7.1865,-3.7255000000000003,8.0947595702,2.4565,-0.1655,2.462068744,4.73,-3.56,5.9200084459
2020-08-10 16:30:00,7.9755,1.143,8.0569876039,2.2655,-0.117,2.2685191756,5.71,1.26,5.8473669288,6.7055,-3.997,7.8063909235,2.2655,-0.117,2.2685191756,4.44,-3.88,5.8964396037
2020-08-10 17:00:00,7.8865,1.3155000000000001,7.9954626195,1.8165,-0.1145,1.8201050794,6.07,1.43,6.2361686956,6.6365,-4.0945,7.7979524556,1.8165,-0.1145,1.8201050794,4.82,-3.98,6.2508239457
2020-08-10 17:30:00,7.7115,1.126,7.7932732693,1.2915,-0.064,1.2930847807,6.42,1.19,6.529356783,6.4815000000000005,-4.384,7.8249152232,1.2915,-0.064,1.2930847807,5.19,-4.32,6.7526661401
2020-08-10 18:00:00,7.8,1.126,7.8808550298,0.92,-0.064,0.9222234003,6.88,1.19,6.9821558275,6.58,-4.384,7.9066969083,0.92,-0.064,0.9222234003,5.66,-4.32,7.1202528045
2020-08-10 18:30:00,7.7915,1.1445,7.8751096818,0.8515,-0.0455,0.8527147823000001,6.94,1.19,7.041285394,6.5715,-4.6355,8.0419197024,0.8515,-0.0455,0.8527147823000001,5.72,-4.59,7.3339280062
2020-08-10 19:00:00,7.816,1.4155,7.9431414598,0.876,-0.0745,0.8791622433,6.94,1.49,7.0981476457,6.396,-4.7445,7.9636107546,0.876,-0.0745,0.8791622433,5.52,-4.67,7.2304425867
2020-08-10 19:30:00,7.654,0.9285,7.7101120777,0.34400000000000003,-0.0415,0.3464942279,7.31,0.97,7.3740762133,6.374,-4.0915,7.5741830087,0.34400000000000003,-0.0415,0.3464942279,6.03,-4.05,7.2638419586000005
2020-08-10 20:00:00,7.573,0.9490000000000001,7.6322296873,0.363,-0.021,0.3636069306,7.21,0.97,7.2749570445,6.303,-4.041,7.4871550004,0.363,-0.021,0.3636069306,5.94,-4.02,7.1724472811
2020-08-10 20:30:00,7.4425,1.642,7.6214808436,0.0925,-0.008,0.0928453014,7.35,1.65,7.5329277177,5.9825,-4.788,7.6625876993,0.0925,-0.008,0.0928453014,5.89,-4.78,7.5855454649
2020-08-10 21:00:00,7.4075,1.7725,7.6166142412,0.20750000000000002,-0.007500000000000001,0.20763549790000002,7.2,1.78,7.4167647934,5.9075,-4.9675,7.718459205,0.20750000000000002,-0.007500000000000001,0.20763549790000002,5.7,-4.96,7.5558983582
2020-08-10 21:30:00,7.5455,1.8395000000000001,7.7664876553,0.34550000000000003,-0.0005,0.3455003618,7.2,1.8399999999999999,7.4313928708,6.0455,-5.0605,7.883953989,0.34550000000000003,-0.0005,0.3455003618,5.7,-5.06,7.6219157697
2020-08-10 22:00:00,7.386,1.198,7.4825263113,0.216,-0.002,0.21600925910000002,7.17,1.2,7.2697248916,6.036,-4.642,7.6145557979,0.216,-0.002,0.21600925910000002,5.82,-4.64,7.4432519775
2020-08-10 22:30:00,7.1035,0.7295,7.1408600672,0.0135,-0.0005,0.0135092561,7.09,0.73,7.1274820238,5.8335,-4.2105,7.1943055607,0.0135,-0.0005,0.0135092561,5.82,-4.21,7.1830703742
2020-08-10 23:00:00,6.902,0.7295,6.9404448164,0.012,-0.0005,0.012010412100000001,6.89,0.73,6.9285640648,5.612,-4.1805,6.9979371425,0.012,-0.0005,0.012010412100000001,5.6,-4.18,6.9880183171
2020-08-10 23:30:00,6.698,0.727,6.7373387179,0.028,-0.003,0.0281602557,6.67,0.73,6.7098286118,5.448,-4.443,7.0300037696,0.028,-0.003,0.0281602557,5.42,-4.44,7.0064256222
2020-08-11 00:00:00,6.3825,0.6000000000000001,6.4106400811,0.022500000000000003,-0.01,0.024622144500000002,6.36,0.61,6.3891861767,5.1325,-4.7,6.959350275,0.022500000000000003,-0.01,0.024622144500000002,5.11,-4.69,6.9360074971
2020-08-11 00:30:00,6.1095,0.5395,6.1332740441,0.0495,-0.0205,0.0535770473,6.06,0.56,6.0858195833,4.8795,-4.8305,6.8660942682,0.0495,-0.0205,0.0535770473,4.83,-4.8100000000000005,6.8165240409
2020-08-11 01:00:00,6.004,0.48350000000000004,6.0234365814,0.024,-0.0165,0.0291247318,5.98,0.5,6.0008666041,4.744,-4.7765,6.7320493351,0.024,-0.0165,0.0291247318,4.72,-4.76,6.7034319568
2020-08-11 01:30:00,5.6485,0.3225,5.6576990464,0.018500000000000003,-0.0175,0.025465663200000002,5.63,0.34,5.6402570863,4.3785,-4.9775,6.6292358911,0.018500000000000003,-0.0175,0.025465663200000002,4.36,-4.96,6.6038776488
2020-08-11 02:00:00,5.6435,1.101,5.7498950643,0.0135,-0.019,0.023307724000000002,5.63,1.12,5.7403222906,4.1435,-5.619,6.9815294349,0.0135,-0.019,0.023307724000000002,4.13,-5.6,6.9582253485
2020-08-11 02:30:00,5.6754999999999995,0.511,5.6984577958,0.0055000000000000005,-0.019,0.0197800404,5.67,0.53,5.6947168499,4.3655,-4.859,6.5320342352,0.0055000000000000005,-0.019,0.0197800404,4.36,-4.84,6.5142305762
2020-08-11 03:00:00,5.7225,0.5615,5.7499816087,0.0025,-0.018500000000000003,0.0186681547,5.72,0.58,5.7493303958,4.4425,-4.6585,6.4371910411,0.0025,-0.018500000000000003,0.0186681547,4.44,-4.64,6.4220868882
2020-08-11 03:30:00,5.7715,0.663,5.8094561923,0.0015,-0.017,0.0170660482,5.77,0.68,5.8099311528,4.4915,-4.517,6.3699969584,0.0015,-0.017,0.0170660482,4.49,-4.5,6.3568938956
2020-08-11 04:00:00,5.712,0.6655,5.7506377255,0.002,-0.0145,0.014637281200000001,5.71,0.68,5.7503478156,4.452,-4.6045,6.4048203917,0.002,-0.0145,0.014637281200000001,4.45,-4.59,6.3930118098
2020-08-11 04:30:00,5.7135,0.6665,5.7522434319,0.0035,-0.0135,0.0139463257,5.71,0.68,5.7503478156,4.4535,-4.3635,6.2348852836,0.0035,-0.0135,0.0139463257,4.45,-4.35,6.2229414267
2020-08-11 05:00:00,5.8285,0.6900000000000001,5.8692003075,0.0085,-0.02,0.021731313800000002,5.82,0.71,5.8631476188,4.5385,-4.33,6.2727093229,0.0085,-0.02,0.021731313800000002,4.53,-4.31,6.2527593909
2020-08-11 05:30:00,5.836,0.736,5.8822267892,0.016,-0.014,0.0212602916,5.82,0.75,5.8681257655,4.546,-4.164,6.1648205164,0.016,-0.014,0.0212602916,4.53,-4.15,6.1435657399
2020-08-11 06:00:00,6.035,0.784,6.0857112156,0.025,-0.016,0.029681644200000003,6.01,0.8,6.0630108032,4.735,-4.116,6.2738888259,0.025,-0.016,0.029681644200000003,4.71,-4.1,6.2445256025
2020-08-11 06:30:00,6.555,1.7005,6.7719808956000005,0.065,-0.0195,0.0678619923,6.49,1.72,6.7140524276,5.085,-4.6995000000000005,6.9240541051,0.065,-0.0195,0.0678619923,5.02,-4.68,6.8631479658
2020-08-11 07:00:00,6.7620000000000005,1.5935000000000001,6.947221477,0.202,-0.026500000000000003,0.2037308273,6.5600000000000005,1.62,6.7570703711,5.322,-4.3565000000000005,6.8777013784,0.202,-0.026500000000000003,0.2037308273,5.12,-4.33,6.7054679181
2020-08-11 07:30:00,7.331,1.9935,7.5972102281,0.461,-0.0465,0.46333923860000004,6.87,2.04,7.1664844938,5.921,-4.0765,7.1886085754,0.461,-0.0465,0.46333923860000004,5.46,-4.03,6.7861992308
2020-08-11 08:00:00,7.8315,1.536,7.9807072525,0.8115,-0.074,0.8148670137,7.02,1.6099999999999999,7.2022565908,6.6015,-3.444,7.4458671926,0.8115,-0.074,0.8148670137,5.79,-3.37,6.6993283245
2020-08-11 08:30:00,8.2905,1.554,8.4348862618,1.2705,-0.106,1.2749142128,7.02,1.6600000000000001,7.2135982699,7.0105,-3.076,7.6556440781,1.2705,-0.106,1.2749142128,5.74,-2.9699999999999998,6.4628554061
2020-08-11 09:00:00,8.242,1.565,8.3892662969,1.722,-0.135,1.7272837057000001,6.52,1.7000000000000002,6.7379818937,6.982,-3.315,7.7290069867,1.722,-0.135,1.7272837057000001,5.26,-3.18,6.1465437443
2020-08-11 09:30:00,8.373,1.4675,8.5006285209,2.143,-0.1825,2.1507569017,6.23,1.65,6.4447963505,7.073,-3.3625,7.831585743,2.143,-0.1825,2.1507569017,4.93,-3.18,5.8666259468
2020-08-11 10:00:00,8.461,1.5105,8.5947734845,2.551,-0.2295,2.5613026470999998,5.91,1.74,6.1608197507,7.131,-3.2795,7.8489668906,2.551,-0.2295,2.5613026470999998,4.58,-3.05,5.5026266455
2020-08-11 10:30:00,8.2965,1.4485000000000001,8.4219988423,2.5465,-0.2315,2.5570010755,5.75,1.6800000000000002,5.9904006544,6.9665,-3.3415,7.7264315502,2.5465,-0.2315,2.5570010755,4.42,-3.11,5.404488875
2020-08-11 11:00:00,8.7615,2.402,9.0847942327,3.0715,-0.298,3.0859222689,5.69,2.7,6.298102889,7.2815,-3.848,8.2357359264,3.0715,-0.298,3.0859222689,4.21,-3.55,5.5069592336
2020-08-11 11:30:00,8.7305,2.6470000000000002,9.1229512358,3.2005,-0.313,3.2157688427,5.53,2.96,6.2723600024,7.1805,-3.963,8.2015211546,3.2005,-0.313,3.2157688427,3.98,-3.65,5.4002685118
2020-08-11 12:00:00,8.8695,2.047,9.1026501224,3.4795,-0.333,3.4953982963,5.39,2.38,5.8920709432,7.5395,-3.403,8.2719084406,3.4795,-0.333,3.4953982963,4.06,-3.07,5.0900392926
2020-08-11 12:30:00,8.711,1.9945,8.9364171372,3.211,-0.29550000000000004,3.224568382,5.5,2.29,5.9576925063,7.411,-3.5055,8.1982590377,3.211,-0.29550000000000004,3.224568382,4.2,-3.21,5.2862179297
2020-08-11 13:00:00,8.679,1.774,8.8584489049,2.1390000000000002,-0.146,2.1439769122,6.54,1.92,6.8160105634,7.349,-3.356,8.0790183191,2.1390000000000002,-0.146,2.1439769122,5.21,-3.21,6.1194934431
2020-08-11 13:30:00,8.6835,1.694,8.8471921111,2.1435,-0.146,2.148466488,6.54,1.8399999999999999,6.7939090368,7.3535,-3.476,8.1336669621,2.1435,-0.146,2.148466488,5.21,-3.33,6.1832839171
2020-08-11 14:00:00,8.759,1.755,8.9330905066,1.419,-0.085,1.4215435272999999,7.34,1.8399999999999999,7.5671130558,7.459,-3.485,8.2329767399,1.419,-0.085,1.4215435272999999,6.04,-3.4,6.9312048015
2020-08-11 14:30:00,8.299,1.6115,8.4540128489,0.559,-0.0285,0.5597260491,7.74,1.6400000000000001,7.9118392299,7.019,-3.6985,7.9338050928,0.559,-0.0285,0.5597260491,6.46,-3.67,7.4297038972
2020-08-11 15:00:00,8.4535,1.6125,8.6059176443,0.5535,-0.0275,0.5541827316,7.9,1.6400000000000001,8.0684323137,7.1535,-3.6975,8.0525814805,0.5535,-0.0275,0.5541827316,6.6,-3.67,7.551748142
2020-08-11 15:30:00,8.4605,1.5665,8.604300233,0.6205,-0.0335,0.621403653,7.84,1.6,8.00159984,7.1705,-3.7835,8.1074621492,0.6205,-0.0335,0.621403653,6.55,-3.75,7.5475161477
2020-08-11 16:00:00,8.399000000000001,1.5005000000000002,8.5319810859,0.559,-0.029500000000000002,0.5597778577,7.84,1.53,7.987897095,7.109,-3.7495000000000003,8.0372029494,0.559,-0.029500000000000002,0.5597778577,6.55,-3.7199999999999998,7.5326555742
2020-08-11 16:30:00,8.547,1.562,8.6885587412,0.507,-0.028,0.5077725869,8.04,1.5899999999999999,8.1957122936,7.247,-3.908,8.2335577365,0.507,-0.028,0.5077725869,6.74,-3.88,7.7770174232
2020-08-11 17:00:00,8.0425,1.4405000000000001,8.1704863074,0.4425,-0.029500000000000002,0.4434822432,7.6,1.47,7.7408591254,6.7525,-4.1195,7.9099011688,0.4425,-0.029500000000000002,0.4434822432,6.31,-4.09,7.5195877547
2020-08-11 17:30:00,7.7865,1.314,7.8965928254,0.2165,-0.016,0.217090419,7.57,1.33,7.6859482174,6.5265,-4.516,7.9365898376,0.2165,-0.016,0.217090419,6.31,-4.5,7.7502322546
2020-08-11 18:00:00,7.5825,1.163,7.6711716999,0.1925,-0.017,0.1932491915,7.39,1.18,7.4836154364,6.2825,-4.517,7.7377706899,0.1925,-0.017,0.1932491915,6.09,-4.5,7.5721925491
2020-08-11 18:30:00,7.5415,1.0975,7.6209401323,0.7315,-0.0825,0.7361375551,6.8100000000000005,1.18,6.9114759639,6.2315,-4.6425,7.770739894,0.7315,-0.0825,0.7361375551,5.5,-4.5600000000000005,7.144480387
2020-08-11 19:00:00,7.713,1.1125,7.7928188257,0.7030000000000001,-0.0675,0.7062331414,7.01,1.18,7.108621526,6.343,-4.2875,7.6561286072,0.7030000000000001,-0.0675,0.7062331414,5.64,-4.22,7.0440045429
2020-08-11 19:30:00,7.803,1.1065,7.8810628249,0.333,-0.0235,0.3338281744,7.47,1.13,7.5549851092,6.453,-4.2435,7.7232442179,0.333,-0.0235,0.3338281744,6.12,-4.22,7.433895345
2020-08-11 20:00:00,7.7185,1.158,7.8048834873,0.1585,-0.012,0.15895360960000002,7.5600000000000005,1.17,7.65,6.3585,-4.172,7.6050053419,0.1585,-0.012,0.15895360960000002,6.2,-4.16,7.4662976099
2020-08-11 20:30:00,7.551,1.1055,7.6314960034,0.061,-0.0045000000000000005,0.0611657584,7.49,1.11,7.5718029557,6.221,-4.3545,7.5935835578,0.061,-0.0045000000000000005,0.0611657584,6.16,-4.35,7.5410940851
2020-08-11 21:00:00,7.4445,0.996,7.510831928,0.0045000000000000005,-0.004,0.0060207973,7.44,1.0,7.5069034895,6.1145,-4.494,7.5883559649,0.0045000000000000005,-0.004,0.0060207973,6.11,-4.49,7.5823611098
2020-08-11 21:30:00,7.5600000000000005,1.0,7.6258507722,0.0,0.0,0.0,7.5600000000000005,1.0,7.6258507722,6.24,-4.49,7.6875028455,0.0,0.0,0.0,6.24,-4.49,7.6875028455
2020-08-11 22:00:00,7.41,0.9400000000000001,7.4693841781,0.0,0.0,0.0,7.41,0.9400000000000001,7.4693841781,6.08,-4.5600000000000005,7.6,0.0,0.0,0.0,6.08,-4.5600000000000005,7.6
2020-08-11 22:30:00,7.1805,0.937,7.2413775796,0.0105,-0.003,0.0109201648,7.17,0.9400000000000001,7.2313553363,5.8605,-4.683,7.5017297505,0.0105,-0.003,0.0109201648,5.85,-4.68,7.4916553578
2020-08-11 23:00:00,6.9165,0.865,6.9703799932,0.006500000000000001,-0.005,0.0082006097,6.91,0.87,6.9645531084000005,5.5765,-4.6850000000000005,7.2833081254,0.006500000000000001,-0.005,0.0082006097,5.57,-4.68,7.2751151194
2020-08-11 23:30:00,6.37,0.75,6.4140003118,0.0,0.0,0.0,6.37,0.75,6.4140003118,5.03,-4.89,7.0151977877,0.0,0.0,0.0,5.03,-4.89,7.0151977877
2020-08-12 00:00:00,6.29,0.86,6.3485195125,0.0,0.0,0.0,6.29,0.86,6.3485195125,4.97,-5.0,7.0498865239,0.0,0.0,0.0,4.97,-5.0,7.0498865239
2020-08-12 00:30:00,6.13,0.8,6.1819818829,0.0,0.0,0.0,6.13,0.8,6.1819818829,4.8,-4.96,6.9022894752,0.0,0.0,0.0,4.8,-4.96,6.9022894752
2020-08-12 01:00:00,6.06,0.799,6.1124464006,0.0,-0.001,0.001,6.06,0.8,6.1125771979,4.74,-5.021,6.9049287469,0.0,-0.001,0.001,4.74,-5.02,6.9042016193
2020-08-12 01:30:00,5.878,0.936,5.9520567874,0.058,0.006,0.0583095189,5.82,0.93,5.8938357629,4.418,-5.184,6.8112098778,0.058,0.006,0.0583095189,4.36,-5.19,6.778325752
2020-08-12 02:00:00,5.593,0.5685,5.6218183224,0.163,-0.0115,0.1634051713,5.43,0.58,5.4608882061,4.203,-4.8915,6.4491845415,0.163,-0.0115,0.1634051713,4.04,-4.88,6.3352979409
2020-08-12 02:30:00,5.446,0.5165000000000001,5.4704376653,0.016,-0.0035,0.0163783394,5.43,0.52,5.4548418859,4.056,-4.9735,6.41769727,0.016,-0.0035,0.0163783394,4.04,-4.97,6.4048809513
2020-08-12 03:00:00,5.5605,0.519,5.58466841,0.0005,-0.001,0.0011180340000000002,5.5600000000000005,0.52,5.5842636041,4.1705,-4.821,6.3745675344,0.0005,-0.001,0.0011180340000000002,4.17,-4.82,6.3734841335
2020-08-12 03:30:00,5.6215,0.48750000000000004,5.6425985592,0.0015,-0.0025,0.0029154759,5.62,0.49,5.6413207673,4.2515,-4.9125,6.4967613855,0.0015,-0.0025,0.0029154759,4.25,-4.91,6.4938894355
2020-08-12 04:00:00,5.5385,0.4025,5.5531062028000004,0.11850000000000001,-0.007500000000000001,0.1187371046,5.42,0.41000000000000003,5.4354852589,4.1685,-5.0675,6.5617031706999995,0.11850000000000001,-0.007500000000000001,0.1187371046,4.05,-5.06,6.4812113065
2020-08-12 04:30:00,5.5605,0.5205000000000001,5.5848080092,0.4405,0.0005,0.4405002838,5.12,0.52,5.1463385042,4.1805,-4.9395,6.4711081354,0.4405,0.0005,0.4405002838,3.74,-4.94,6.1960632663
2020-08-12 05:00:00,5.591,0.521,5.6152223464,0.41100000000000003,0.001,0.4110012165,5.18,0.52,5.2060349595,4.221,-4.879,6.4514713051,0.41100000000000003,0.001,0.4110012165,3.81,-4.88,6.1911630571
2020-08-12 05:30:00,5.8755,0.6795,5.9146614865,0.3355,-0.0005,0.3355003726,5.54,0.68,5.5815768381,4.4855,-4.5705,6.4038410739,0.3355,-0.0005,0.3355003726,4.15,-4.57,6.1731191468
2020-08-12 06:00:00,6.139,0.747,6.1842808798,0.129,-0.003,0.12903487900000002,6.01,0.75,6.056616217,4.749,-4.433,6.4964982875,0.129,-0.003,0.12903487900000002,4.62,-4.43,6.4007265213
2020-08-12 06:30:00,6.4505,1.0705,6.5387246845,0.0505,0.0005,0.0505024752,6.4,1.07,6.488828862,5.0105,-4.7295,6.8900856671,0.0505,0.0005,0.0505024752,4.96,-4.73,6.8537945694
2020-08-12 07:00:00,6.9105,1.7885,7.138189021,0.3205,-0.021500000000000002,0.3212203294,6.59,1.81,6.8340471172,5.2805,-4.7915,7.1303683285,0.3205,-0.021500000000000002,0.3212203294,4.96,-4.77,6.8814606008
2020-08-12 07:30:00,7.3945,1.4255,7.5306494076,0.6045,-0.0345,0.6054836909,6.79,1.46,6.9451925819,5.9545,-4.0045,7.1757989451,0.6045,-0.0345,0.6054836909,5.35,-3.9699999999999998,6.6620867602
2020-08-12 08:00:00,7.8755,2.233,8.1859507236,0.6755,-0.047,0.6771331110000001,7.2,2.2800000000000002,7.5523771092,6.3055,-4.497,7.744826612,0.6755,-0.047,0.6771331110000001,5.63,-4.45,7.1763082431
2020-08-12 08:30:00,8.239,2.3225,8.5600892081,0.9590000000000001,-0.0775,0.962126421,7.28,2.4,7.6654027944,6.649,-4.4375,7.9937855394,0.9590000000000001,-0.0775,0.962126421,5.69,-4.36,7.1683819653
2020-08-12 09:00:00,8.826,1.9925000000000002,9.0481120821,1.546,-0.1075,1.5497329609000001,7.28,2.1,7.5768331115,7.376,-3.6075,8.2109337015,1.546,-0.1075,1.5497329609000001,5.83,-3.5,6.7999191172
2020-08-12 09:30:00,8.9755,2.358,9.2800735046,1.2355,-0.132,1.2425313879,7.74,2.49,8.1306641795,7.5055,-3.822,8.4226013945,1.2355,-0.132,1.2425313879,6.27,-3.69,7.2752319551
2020-08-12 10:00:00,9.063,2.7505,9.4711783454,1.5430000000000001,-0.1695,1.5522819493000002,7.52,2.92,8.067019276,7.503,-4.2695,8.632707527200001,1.5430000000000001,-0.1695,1.5522819493000002,5.96,-4.1,7.2340583354
2020-08-12 10:30:00,9.0745,2.628,9.4473771095,1.8945,-0.222,1.9074627781,7.18,2.85,7.7249530743,7.5145,-4.442,8.7292081113,1.8945,-0.222,1.9074627781,5.62,-4.22,7.0280011383
2020-08-12 11:00:00,9.167,2.8805,9.6089109294,1.737,-0.20950000000000002,1.7495883087,7.43,3.09,8.0469248785,7.567,-3.9795,8.5496145673,1.737,-0.20950000000000002,1.7495883087,5.83,-3.77,6.9427516159
2020-08-12 11:30:00,8.48,2.0245,8.7183140715,2.09,-0.23550000000000001,2.1032261528,6.39,2.26,6.7778831504,7.13,-3.4555,7.9232177965,2.09,-0.23550000000000001,2.1032261528,5.04,-3.22,5.9808026217
2020-08-12 12:00:00,8.608,2.035,8.8452749533,2.318,-0.275,2.3342555558,6.29,2.31,6.7007611508,7.238,-3.495,8.0376407608,2.318,-0.275,2.3342555558,4.92,-3.22,5.8800340134999995
2020-08-12 12:30:00,9.103,2.128,9.3484219524,2.393,-0.272,2.4084088108,6.71,2.4,7.1262963733,7.733,-3.452,8.4685059485,2.393,-0.272,2.4084088108,5.34,-3.18,6.2151427980000005
2020-08-12 13:00:00,8.9875,1.9455,9.1956580243,2.5275,-0.28450000000000003,2.5434615193,6.46,2.23,6.8340690661,7.6275,-3.7945,8.5192127864,2.5275,-0.28450000000000003,2.5434615193,5.1,-3.51,6.1911307529
2020-08-12 13:30:00,8.948,1.9615,9.1604686698,2.378,-0.2685,2.3931101625,6.57,2.23,6.9381409614,7.598,-3.9485,8.5627248146,2.378,-0.2685,2.3931101625,5.22,-3.68,6.3867675705
2020-08-12 14:00:00,8.7,1.971,8.9204731377,1.51,-0.159,1.5183481156,7.19,2.13,7.498866581,7.35,-3.939,8.3389580284,1.51,-0.159,1.5183481156,5.84,-3.7800000000000002,6.9565796193
2020-08-12 14:30:00,8.6865,1.9675,8.9065334727,1.4565000000000001,-0.1625,1.4655369323,7.23,2.13,7.537227607,7.2965,-3.9425,8.293504597,1.4565000000000001,-0.1625,1.4655369323,5.84,-3.7800000000000002,6.9565796193
2020-08-12 15:00:00,8.7535,1.9729999999999999,8.9730981968,1.4235,-0.157,1.4321317153,7.33,2.13,7.6332037835,7.3935,-3.977,8.3952588554,1.4235,-0.157,1.4321317153,5.97,-3.8200000000000003,7.0875454143
2020-08-12 15:30:00,8.808,1.899,9.0103865067,1.338,-0.14100000000000001,1.3454088598,7.47,2.04,7.7435456995,7.458,-4.191,8.5548959666,1.338,-0.14100000000000001,1.3454088598,6.12,-4.05,7.3387260475
2020-08-12 16:00:00,8.792,1.834,8.9812482429,1.8519999999999999,-0.20600000000000002,1.8634215841000001,6.94,2.04,7.2336159699,7.442,-4.426,8.6586858125,1.8519999999999999,-0.20600000000000002,1.8634215841000001,5.59,-4.22,7.0040345516
2020-08-12 16:30:00,8.57,1.8130000000000002,8.759672882,1.6,-0.187,1.6108907474,6.97,2.0,7.2512688545,7.15,-4.357,8.3729295351,1.6,-0.187,1.6108907474,5.55,-4.17,6.9420025929
2020-08-12 17:00:00,8.1225,1.4889999999999999,8.2578524599,1.5325,-0.181,1.5431517262,6.59,1.67,6.7983086132,6.7025,-4.291,7.9584035616,1.5325,-0.181,1.5431517262,5.17,-4.11,6.6046195954
