Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-12 17:30:00,7.986,1.3725,8.1030828855,1.206,-0.14750000000000002,1.2149865226,6.78,1.52,6.9482947548,6.596,-4.4875,7.9777736399,1.206,-0.14750000000000002,1.2149865226,5.39,-4.34,6.92009393
2020-08-12 18:00:00,7.9205000000000005,1.2895,8.0247822712,0.9005000000000001,-0.1105,0.9072543745,7.02,1.4,7.1582400072,6.5405,-4.6505,8.0252906801,0.9005000000000001,-0.1105,0.9072543745,5.64,-4.54,7.2402486145000005
2020-08-12 18:30:00,7.8375,1.214,7.9309647742,0.6075,-0.076,0.6122354531,7.23,1.29,7.3441813703,6.4375,-4.616,7.9214179444,0.6075,-0.076,0.6122354531,5.83,-4.54,7.3892151139
2020-08-12 19:00:00,7.9005,1.276,8.0028792475,0.3805,-0.054,0.3843126982,7.52,1.33,7.6367074057,6.5205,-4.524,7.9362142266,0.3805,-0.054,0.3843126982,6.14,-4.47,7.5947679359
2020-08-12 19:30:00,7.709,1.236,7.8074565,0.189,-0.024,0.1905177157,7.52,1.26,7.6248278669000005,6.379,-4.664,7.9021855837,0.189,-0.024,0.1905177157,6.19,-4.64,7.7360002585
2020-08-12 20:00:00,7.636,1.193,7.7286315089,0.116,-0.017,0.11723907200000001,7.52,1.21,7.616725018,6.266,-4.867,7.9341316475,0.116,-0.017,0.11723907200000001,6.15,-4.85,7.832304897
2020-08-12 20:30:00,7.3775,1.194,7.4734959858,1.3475000000000001,-0.046,1.3482849291,6.03,1.24,6.156175761,5.9475,-4.756,7.6152670505,1.3475000000000001,-0.046,1.3482849291,4.6,-4.71,6.5836236223
2020-08-12 21:00:00,7.266,1.2145000000000001,7.3668016296,1.9460000000000002,-0.025500000000000002,1.9461670663000001,5.32,1.24,5.4626001135,5.836,-4.8655,7.5981567666,1.9460000000000002,-0.025500000000000002,1.9461670663000001,3.89,-4.84,6.2094846807
2020-08-12 21:30:00,7.154,1.0515,7.2308622065,1.064,-0.018500000000000003,1.0641608196,6.09,1.07,6.1832839171,5.764,-5.0785,7.6821128767,1.064,-0.018500000000000003,1.0641608196,4.7,-5.06,6.906055314
2020-08-12 22:00:00,6.983,0.9725,7.0503932692,0.753,-0.0175,0.7532033258,6.23,0.99,6.3081693065,5.6129999999999995,-5.3175,7.7318545802,0.753,-0.0175,0.7532033258,4.86,-5.3,7.1909387426
2020-08-12 22:30:00,6.9505,0.93,7.012442531,0.1705,-0.01,0.1707930034,6.78,0.9400000000000001,6.8448520802,5.5805,-5.15,7.5937132057,0.1705,-0.01,0.1707930034,5.41,-5.14,7.4624191788
2020-08-12 23:00:00,6.571,1.2575,6.6902426899,1.651,-0.022500000000000003,1.6511533091000001,4.92,1.28,5.0837781226,5.041,-5.4625,7.4330738763,1.651,-0.022500000000000003,1.6511533091000001,3.39,-5.44,6.4098127898
2020-08-12 23:30:00,6.3165,0.8625,6.375113999,1.3965,0.0025,1.3965022377,4.92,0.86,4.9945970808,4.7865,-4.9575,6.8911093809,1.3965,0.0025,1.3965022377,3.39,-4.96,6.0078032591
2020-08-13 00:00:00,6.281,0.7445,6.324969664,0.391,-0.035500000000000004,0.39260826530000004,5.89,0.78,5.9414223886,4.851,-5.0355,6.9920284074,0.391,-0.035500000000000004,0.39260826530000004,4.46,-5.0,6.7001194019
2020-08-13 00:30:00,5.8705,0.7585000000000001,5.9192983115,0.9905,-0.021500000000000002,0.9907333143,4.88,0.78,4.9419429378,4.4205,-5.0615,6.7200894711,0.9905,-0.021500000000000002,0.9907333143,3.43,-5.04,6.0964333835
2020-08-13 01:00:00,5.8,0.887,5.867432914,1.8599999999999999,-0.033,1.8602927189,3.94,0.92,4.0459856648,4.32,-5.003,6.6100233736,1.8599999999999999,-0.033,1.8602927189,2.46,-4.97,5.5454936660000005
2020-08-13 01:30:00,5.6055,0.8235,5.6656669952000005,2.0555,-0.036500000000000005,2.055824044,3.55,0.86,3.6526839447,4.1355,-5.0865,6.5555200023,2.0555,-0.036500000000000005,2.055824044,2.08,-5.05,5.4615840193
2020-08-13 02:00:00,5.6945,0.8865000000000001,5.7630905337,1.4344999999999999,-0.0135,1.4345635225,4.26,0.9,4.3540326136,4.2345,-5.3435,6.8179162873,1.4344999999999999,-0.0135,1.4345635225,2.8,-5.33,6.0207059387
2020-08-13 02:30:00,5.664,0.7365,5.7116834865,1.034,-0.0235,1.034267011,4.63,0.76,4.6919612104,4.164,-4.9235,6.4482360572,1.034,-0.0235,1.034267011,3.13,-4.9,5.8143701293
2020-08-13 03:00:00,5.687,0.7805000000000001,5.7403091598,0.637,-0.0195,0.6372983995,5.05,0.8,5.1129736944,4.227,-4.8495,6.433131372,0.637,-0.0195,0.6372983995,3.59,-4.83,6.0180561646
2020-08-13 03:30:00,5.651,0.772,5.7034888446,0.41100000000000003,-0.028,0.4119526672,5.24,0.8,5.3007169326,4.191,-4.678,6.28077742,0.41100000000000003,-0.028,0.4119526672,3.7800000000000002,-4.65,5.9925704001
2020-08-13 04:00:00,5.57,0.6915,5.6127597713,0.71,-0.0285,0.7105717768,4.86,0.72,4.913043863,4.11,-4.7985,6.3180457619,0.71,-0.0285,0.7105717768,3.4,-4.77,5.8577214
2020-08-13 04:30:00,5.431,0.47900000000000004,5.4520823545,1.241,-0.021,1.2411776666,4.19,0.5,4.2197274794,3.951,-4.971,6.3499009441,1.241,-0.021,1.2411776666,2.71,-4.95,5.6432791886
2020-08-13 05:00:00,5.4825,0.884,5.5533109268,0.9825,-0.016,0.9826302713,4.5,0.9,4.5891175622,3.9325,-5.166,6.4924658066,0.9825,-0.016,0.9826302713,2.95,-5.15,5.9350652903
2020-08-13 05:30:00,5.686,1.3165,5.8364174157,1.186,-0.0135,1.1860768314,4.5,1.33,4.6924300741,4.066,-5.5235,6.8586739425,1.186,-0.0135,1.1860768314,2.88,-5.51,6.2172743224
2020-08-13 06:00:00,5.859,1.3575,6.0142071173,0.929,-0.0125,0.9290840920000001,4.93,1.37,5.1168154159,4.249,-5.6625,7.0794002041,0.929,-0.0125,0.9290840920000001,3.32,-5.65,6.5532358419
2020-08-13 06:30:00,6.207,1.4195,6.3672465987999995,0.397,-0.0205,0.39752892980000004,5.8100000000000005,1.44,5.9857915099,4.567,-5.3105,7.0042058258,0.397,-0.0205,0.39752892980000004,4.17,-5.29,6.7359483371
2020-08-13 07:00:00,6.427,1.0835,6.5176914049,0.617,-0.026500000000000003,0.6175688221,5.8100000000000005,1.11,5.915082417,4.917,-4.7565,6.8411388854,0.617,-0.026500000000000003,0.6175688221,4.3,-4.73,6.3924095613
2020-08-13 07:30:00,6.9945,1.694,7.1967121834,0.6945,-0.036000000000000004,0.6954324194,6.3,1.73,6.533215135,5.4645,-4.666,7.1855630434,0.6945,-0.036000000000000004,0.6954324194,4.77,-4.63,6.6475408987
2020-08-13 08:00:00,7.4025,2.083,7.6899866872,0.9425,-0.037,0.9432259803,6.46,2.12,6.7989705103,5.7925,-4.857,7.5593323283,0.9425,-0.037,0.9432259803,4.85,-4.82,6.8377554797
2020-08-13 08:30:00,7.6735,1.941,7.915180557,0.8235,-0.039,0.82442298,6.85,1.98,7.1304207449,6.1335,-4.569,7.648240533,0.8235,-0.039,0.82442298,5.31,-4.53,6.9797564427
2020-08-13 09:00:00,7.8815,1.459,8.0154053703,0.5015000000000001,-0.021,0.5019394884,7.38,1.48,7.5269382886,6.5915,-4.051,7.7368257865,0.5015000000000001,-0.021,0.5019394884,6.09,-4.03,7.3026707443
2020-08-13 09:30:00,8.2755,1.675,8.4433124572,0.6355000000000001,-0.025,0.6359915487000001,7.64,1.7000000000000002,7.8268512187,6.9755,-3.795,7.9410090826,0.6355000000000001,-0.025,0.6359915487000001,6.34,-3.77,7.3762117649
2020-08-13 10:00:00,8.1995,1.646,8.3630805479,0.7595000000000001,-0.054,0.7614172641,7.44,1.7000000000000002,7.6317494718,6.8895,-3.824,7.8796057167,0.7595000000000001,-0.054,0.7614172641,6.13,-3.77,7.1965130445
2020-08-13 10:30:00,8.311,1.7195,8.4870136827,0.991,-0.060500000000000005,0.9928450282000001,7.32,1.78,7.5333126843,6.881,-3.9405,7.9294199819,0.991,-0.060500000000000005,0.9928450282000001,5.89,-3.88,7.053119877
2020-08-13 11:00:00,8.8705,2.723,9.2790354698,1.0705,-0.057,1.0720164411,7.8,2.7800000000000002,8.2806038427,7.3004999999999995,-4.347,8.4966881342,1.0705,-0.057,1.0720164411,6.23,-4.29,7.5641919595000005
2020-08-13 11:30:00,8.914,2.7755,9.3361017695,1.334,-0.0745,1.3360786841,7.58,2.85,8.0980800194,7.334,-4.2345,8.4686803134,1.334,-0.0745,1.3360786841,6.0,-4.16,7.301068415
2020-08-13 12:00:00,8.9715,2.8295,9.407118714,2.6415,-0.2205,2.6506871751,6.33,3.05,7.0264784921,7.3915,-4.2905,8.5465000146,2.6415,-0.2205,2.6506871751,4.75,-4.07,6.2551898452
2020-08-13 12:30:00,9.074,2.189,9.33430217,1.724,-0.14100000000000001,1.7297563411999999,7.35,2.33,7.7104733966,7.684,-3.651,8.5072708315,1.724,-0.14100000000000001,1.7297563411999999,5.96,-3.51,6.9167694771
2020-08-13 13:00:00,8.882,1.824,9.0673535279,2.242,-0.156,2.2474207439000002,6.64,1.98,6.9289248805,7.522,-3.466,8.2821277459,2.242,-0.156,2.2474207439000002,5.28,-3.31,6.2317333062
2020-08-13 13:30:00,8.706,1.6475,8.8605130918,1.896,-0.1325,1.9006241738,6.8100000000000005,1.78,7.0387854066,7.366,-3.7225,8.2531789178,1.896,-0.1325,1.9006241738,5.47,-3.59,6.5428587024
2020-08-13 14:00:00,8.6865,1.726,8.8563174204,1.8165,-0.114,1.8200736936,6.87,1.8399999999999999,7.1121375127,7.3665,-3.7039999999999997,8.2452979479,1.8165,-0.114,1.8200736936,5.55,-3.59,6.6098865346
2020-08-13 14:30:00,8.82,1.8455,9.0110082815,1.16,-0.0645,1.1617918273,7.66,1.9100000000000001,7.8945360852,7.52,-3.6545,8.3609670643,1.16,-0.0645,1.1617918273,6.36,-3.59,7.3032663925
2020-08-13 15:00:00,8.7015,1.703,8.8665839673,0.8315,-0.047,0.8328272630000001,7.87,1.75,8.0622205378,7.3815,-3.637,8.2288705938,0.8315,-0.047,0.8328272630000001,6.55,-3.59,7.4693105438
2020-08-13 15:30:00,8.5965,1.476,8.7222926029,1.0965,-0.084,1.0997128034,7.5,1.56,7.6605221754,7.2565,-3.674,8.1335765964,1.0965,-0.084,1.0997128034,6.16,-3.59,7.1297755925
2020-08-13 16:00:00,8.5495,1.456,8.6725939747,1.2595,-0.10400000000000001,1.2637864733,7.29,1.56,7.4550452715,7.2095,-3.694,8.1007731884,1.2595,-0.10400000000000001,1.2637864733,5.95,-3.59,6.9491438322
2020-08-13 16:30:00,8.5965,1.5695000000000001,8.7386007175,1.2265,-0.1005,1.2306106208,7.37,1.67,7.5568379630999996,7.2865,-3.9005,8.2648038392,1.2265,-0.1005,1.2306106208,6.06,-3.8,7.1528735484
2020-08-13 17:00:00,8.48,1.5405,8.6187899528,1.31,-0.0795,1.3124100922,7.17,1.62,7.3507346572,7.16,-3.9395,8.1722249265,1.31,-0.0795,1.3124100922,5.85,-3.86,7.0087160022
2020-08-13 17:30:00,7.7355,1.22,7.8311148791,1.4655,-0.1,1.4689078426,6.27,1.32,6.4074409869,6.4155,-4.35,7.7512025035,1.4655,-0.1,1.4689078426,4.95,-4.25,6.524185773
2020-08-13 18:00:00,7.582,1.098,7.6610918282,1.3519999999999999,-0.07200000000000001,1.3539158024,6.23,1.17,6.3389115785,6.242,-4.422,7.6496175068,1.3519999999999999,-0.07200000000000001,1.3539158024,4.89,-4.35,6.5448147415
2020-08-13 18:30:00,7.5725,0.8655,7.6218007387,0.9025000000000001,-0.0545,0.9041440704,6.67,0.92,6.7331493374,6.2325,-4.2845,7.5631340395,0.9025000000000001,-0.0545,0.9041440704,5.33,-4.23,6.8045426004
2020-08-13 19:00:00,7.272,0.704,7.3059975363,0.9520000000000001,-0.036000000000000004,0.9526804291000001,6.32,0.74,6.363175308,5.942,-4.556,7.4876231209,0.9520000000000001,-0.036000000000000004,0.9526804291000001,4.99,-4.52,6.7327928826
2020-08-13 19:30:00,7.2695,0.8210000000000001,7.3157139945,0.7895000000000001,-0.029,0.7900324360000001,6.48,0.85,6.5355106916,5.9295,-4.429,7.4010142041,0.7895000000000001,-0.029,0.7900324360000001,5.14,-4.4,6.7660623704
2020-08-13 20:00:00,7.314,0.9055000000000001,7.3698389569,0.434,-0.0145,0.43424215590000004,6.88,0.92,6.9412390825,6.004,-4.4945,7.4999030827,0.434,-0.0145,0.43424215590000004,5.57,-4.48,7.148097649
2020-08-13 20:30:00,7.09,0.8595,7.1419073258,0.49,-0.0105,0.4901124871,6.6,0.87,6.6570939606,5.8100000000000005,-4.8605,7.5749957261,0.49,-0.0105,0.4901124871,5.32,-4.85,7.1989513125
2020-08-13 21:00:00,7.1005,0.762,7.1412704927,0.35050000000000003,-0.028,0.3516166236,6.75,0.79,6.7960723951,5.7905,-4.788,7.5136432075,0.35050000000000003,-0.028,0.3516166236,5.44,-4.76,7.2284991527
2020-08-13 21:30:00,6.9975000000000005,0.6880000000000001,7.0312410178,0.42750000000000005,-0.022,0.4280657076,6.57,0.71,6.6082524165,5.7075,-4.832,7.4782203932,0.42750000000000005,-0.022,0.4280657076,5.28,-4.8100000000000005,7.1424435595
2020-08-13 22:00:00,6.561,0.9225000000000001,6.6255359972,0.661,-0.0475,0.6627044967,5.9,0.97,5.9792056329,5.191,-5.2375,7.3741363732,0.661,-0.0475,0.6627044967,4.53,-5.19,6.8889041218
2020-08-13 22:30:00,6.311,0.6635,6.3457823198,1.331,-0.026500000000000003,1.3312637793,4.98,0.6900000000000001,5.0275739676,4.891,-4.8765,6.9066730956,1.331,-0.026500000000000003,1.3312637793,3.56,-4.85,6.0163194729
2020-08-13 23:00:00,6.2645,0.6125,6.2943718114,0.8245,-0.0175,0.8246856977,5.44,0.63,5.476358279,4.9245,-4.8675,6.9241069099,0.8245,-0.0175,0.8246856977,4.1,-4.85,6.3507873528
2020-08-13 23:30:00,6.158,0.617,6.1888329271,0.148,-0.013000000000000001,0.1485698489,6.01,0.63,6.042929753,4.858,-4.983,6.9591991637,0.148,-0.013000000000000001,0.1485698489,4.71,-4.97,6.8472622266
2020-08-14 00:00:00,5.9775,0.6015,6.0076874503,0.0575,-0.0285,0.0641755405,5.92,0.63,5.9534275842,4.6075,-4.5585,6.4814333677,0.0575,-0.0285,0.0641755405,4.55,-4.53,6.4205451482
2020-08-14 00:30:00,5.7285,0.6795,5.7686595063,0.2685,-0.0405,0.2715372903,5.46,0.72,5.5072679252,4.3785,-4.6505,6.3873635015,0.2685,-0.0405,0.2715372903,4.11,-4.61,6.1760990925
2020-08-14 01:00:00,5.6375,0.6835,5.6787831883,0.2275,-0.036500000000000005,0.23040941820000002,5.41,0.72,5.4577009812,4.3375,-4.7565,6.4372508495,0.2275,-0.036500000000000005,0.23040941820000002,4.11,-4.72,6.2586340363
2020-08-14 01:30:00,5.5965,0.5535,5.6238042729,0.0465,-0.0165,0.0493406526,5.55,0.5700000000000001,5.5791934901,4.2665,-4.7765,6.4045276563,0.0465,-0.0165,0.0493406526,4.22,-4.76,6.3612891775
2020-08-14 02:00:00,5.3805,0.367,5.3930018774,0.29050000000000004,-0.003,0.2905154901,5.09,0.37,5.103430219,4.0305,-4.823,6.2854004845,0.29050000000000004,-0.003,0.2905154901,3.74,-4.82,6.1008196171
2020-08-14 02:30:00,4.999,0.3415,5.0106509807,0.289,-0.0285,0.2904018767,4.71,0.37,4.7245105567,3.689,-5.2685,6.4316260191,0.289,-0.0285,0.2904018767,3.4,-5.24,6.2464069672
2020-08-14 03:00:00,4.8785,0.58,4.9128568318,0.1685,-0.02,0.1696827923,4.71,0.6000000000000001,4.7480627629,3.4385,-5.5,6.4863920827,0.1685,-0.02,0.1696827923,3.27,-5.48,6.3814810193
2020-08-14 03:30:00,4.9855,0.24450000000000002,4.9914918111,0.2755,-0.0155,0.27593568090000004,4.71,0.26,4.7171707622,3.6055,-4.8655,6.0558005664,0.2755,-0.0155,0.27593568090000004,3.33,-4.85,5.8831454172
2020-08-14 04:00:00,5.0305,0.17500000000000002,5.0335430116,0.1705,-0.005,0.170573298,4.86,0.18,4.863332191,3.6505,-4.925,6.1303976421,0.1705,-0.005,0.170573298,3.48,-4.92,6.0263421742
2020-08-14 04:30:00,4.969,0.17850000000000002,4.9722050692,0.039,-0.0015,0.039028835500000005,4.93,0.18,4.9332849097,3.589,-4.8515,6.0347305864,0.039,-0.0015,0.039028835500000005,3.55,-4.85,6.0104076401
2020-08-14 05:00:00,5.0555,0.29550000000000004,5.0641287997,0.025500000000000002,-0.0145,0.0293342803,5.03,0.31,5.0395436301,3.6755,-4.6745,5.9464485620000005,0.025500000000000002,-0.0145,0.0293342803,3.65,-4.66,5.919298945
2020-08-14 05:30:00,5.2335,0.63,5.2712827898,0.1535,-0.01,0.153825388,5.08,0.64,5.1201562476,3.8035,-5.07,6.3381000505,0.1535,-0.01,0.153825388,3.65,-5.06,6.2390784576
2020-08-14 06:00:00,5.5995,1.2974999999999999,5.7478610369,0.1595,-0.0025,0.1595195913,5.44,1.3,5.5931744117,4.0595,-5.3025,6.6780271413,0.1595,-0.0025,0.1595195913,3.9,-5.3,6.5802735505
2020-08-14 06:30:00,6.07,1.3865,6.226337788,0.15,-0.0035,0.1500408278,5.92,1.3900000000000001,6.0809949844,4.5,-5.0235,6.7442977581,0.15,-0.0035,0.1500408278,4.35,-5.02,6.6425070567999995
2020-08-14 07:00:00,6.3995,1.1915,6.5094755933,0.1495,-0.0085,0.1497414438,6.25,1.2,6.3641574462,4.9595,-4.3785,6.615731441,0.1495,-0.0085,0.1497414438,4.8100000000000005,-4.37,6.4986921761
2020-08-14 07:30:00,7.1665,2.0585,7.456282217,0.1365,-0.021500000000000002,0.13818284990000002,7.03,2.08,7.3312550085,5.6765,-4.4315,7.2014473892,0.1365,-0.021500000000000002,0.13818284990000002,5.54,-4.41,7.0809392032
2020-08-14 08:00:00,7.4045,2.2375,7.7351810903,0.1245,-0.0125,0.12512593660000002,7.28,2.25,7.6197703377,5.8545,-4.4225,7.33714362,0.1245,-0.0125,0.12512593660000002,5.73,-4.41,7.2305601443
2020-08-14 08:30:00,7.73,1.6275,7.8994718969,0.19,-0.0125,0.1904107402,7.54,1.6400000000000001,7.7162944475,6.4,-3.6725,7.3788384079,0.19,-0.0125,0.1904107402,6.21,-3.66,7.2083077071
2020-08-14 09:00:00,7.78,1.267,7.8824925626,0.38,-0.023,0.38069541630000003,7.4,1.29,7.5115976996,6.5,-3.433,7.3508835523,0.38,-0.023,0.38069541630000003,6.12,-3.41,7.0058903788
2020-08-14 09:30:00,7.999,1.2665,8.0986432969,0.339,-0.0235,0.3398135518,7.66,1.29,7.7678632841,6.709,-3.3635,7.5049192701,0.339,-0.0235,0.3398135518,6.37,-3.34,7.192530848
2020-08-14 10:00:00,8.2035,1.579,8.3540800361,0.35350000000000004,-0.031,0.35485666120000003,7.85,1.6099999999999999,8.0134012754,6.9235,-3.311,7.6744754381,0.35350000000000004,-0.031,0.35485666120000003,6.57,-3.2800000000000002,7.3432485999
2020-08-14 10:30:00,8.242,1.5785,8.3917951745,0.392,-0.0315,0.39326358840000003,7.85,1.6099999999999999,8.0134012754,6.962,-3.3615,7.7310494921,0.392,-0.0315,0.39326358840000003,6.57,-3.33,7.3657178876
2020-08-14 11:00:00,8.21,1.5325,8.3518055683,0.55,-0.0375,0.5512769268000001,7.66,1.57,7.8192390934,6.95,-3.3675,7.7228593312000005,0.55,-0.0375,0.5512769268000001,6.4,-3.33,7.2144923591
2020-08-14 11:30:00,8.214,1.4815,8.3465345054,0.554,-0.0285,0.5547325932,7.66,1.51,7.8074131439,6.954,-3.4485,7.7621046276,0.554,-0.0285,0.5547325932,6.4,-3.42,7.2564729725
2020-08-14 12:00:00,8.663,1.6175000000000002,8.8127110046,0.533,-0.0325,0.5339899344,8.13,1.65,8.2957458977,7.4030000000000005,-3.2425,8.0819685257,0.533,-0.0325,0.5339899344,6.87,-3.21,7.5829413817999995
2020-08-14 12:30:00,8.6785,1.5805,8.8212438182,0.8285,-0.0695,0.831409947,7.85,1.65,8.0215335192,7.4185,-3.2795,8.1110580383,0.8285,-0.0695,0.831409947,6.59,-3.21,7.3302250989
2020-08-14 13:00:00,8.2095,1.354,8.3204090194,0.5095000000000001,-0.046,0.5115723312,7.7,1.4,7.8262379212,6.9595,-3.556,7.8153551583,0.5095000000000001,-0.046,0.5115723312,6.45,-3.51,7.3432009369
2020-08-14 13:30:00,8.511,1.469,8.6368444469,0.441,-0.041,0.44290179500000004,8.07,1.51,8.210054811,7.291,-3.551,8.1097646082,0.441,-0.041,0.44290179500000004,6.85,-3.51,7.6969214625
2020-08-14 14:00:00,8.321,1.366,8.4323778971,0.6910000000000001,-0.044,0.6923994512,7.63,1.4100000000000001,7.7591881019,7.101,-3.724,8.0182527398,0.6910000000000001,-0.044,0.6923994512,6.41,-3.68,7.3912448207
2020-08-14 14:30:00,8.028,1.374,8.1447320398,0.738,-0.076,0.7419029586,7.29,1.45,7.4328056614,6.798,-3.7560000000000002,7.7666170242,0.738,-0.076,0.7419029586,6.06,-3.68,7.0898519025
2020-08-14 15:00:00,8.155,1.5474999999999999,8.3005289741,0.545,-0.0425,0.5466545984,7.61,1.5899999999999999,7.7743295531,6.955,-3.8225,7.9362164317,0.545,-0.0425,0.5466545984,6.41,-3.7800000000000002,7.4415388194
2020-08-14 15:30:00,7.9965,1.4105,8.1199459666,0.5765,-0.059500000000000004,0.5795623349,7.42,1.47,7.5642117897,6.7965,-4.0395,7.9063248415,0.5765,-0.059500000000000004,0.5795623349,6.22,-3.98,7.3843618546
2020-08-14 16:00:00,7.775,1.2915,7.881535209,0.525,-0.0485,0.5272354787,7.25,1.34,7.3727945855,6.565,-4.1985,7.7927291272,0.525,-0.0485,0.5272354787,6.04,-4.15,7.3283081267
2020-08-14 16:30:00,7.5175,1.314,7.6314744480000005,0.3275,-0.026000000000000002,0.32853044,7.19,1.34,7.3138020208,6.1775,-4.466,7.6227726091,0.3275,-0.026000000000000002,0.32853044,5.85,-4.44,7.3441200971
2020-08-14 17:00:00,7.088,0.867,7.1408285934,0.508,-0.053,0.5107572809,6.58,0.92,6.6440048164,5.808,-4.173,7.1516986094,0.508,-0.053,0.5107572809,5.3,-4.12,6.713002309
2020-08-14 17:30:00,6.924,0.8115,6.9713921314,0.644,-0.0585,0.6466515677,6.28,0.87,6.3399763406,5.624,-4.1785,7.0063712612,0.644,-0.0585,0.6466515677,4.98,-4.12,6.4633427884
2020-08-14 18:00:00,6.779,0.795,6.8254572008,0.749,-0.075,0.7527456410000001,6.03,0.87,6.0924379357,5.499,-4.285,6.9713862323,0.749,-0.075,0.7527456410000001,4.75,-4.21,6.3471725989
2020-08-14 18:30:00,6.9295,0.8280000000000001,6.9787931801,0.4495,-0.042,0.4514579161,6.48,0.87,6.5381419379,5.6595,-4.192,7.0429258302,0.4495,-0.042,0.4514579161,5.21,-4.15,6.6608257746
2020-08-14 19:00:00,6.833,0.8035,6.8800800322,0.213,-0.0165,0.2136381286,6.62,0.8200000000000001,6.6705921776,5.543,-4.1665,6.9343039485,0.213,-0.0165,0.2136381286,5.33,-4.15,6.7551017757
2020-08-14 19:30:00,6.612,0.7055,6.649531882,0.182,-0.0145,0.1825766962,6.43,0.72,6.4701854687,5.302,-4.1145,6.7112081066,0.182,-0.0145,0.1825766962,5.12,-4.1,6.559298743
2020-08-14 20:00:00,6.3915,0.7125,6.4310907706,0.051500000000000004,-0.007500000000000001,0.0520432512,6.34,0.72,6.3807523067,5.1115,-4.2175,6.6268196369,0.051500000000000004,-0.007500000000000001,0.0520432512,5.06,-4.21,6.5823779898
2020-08-14 20:30:00,6.453,0.716,6.4926007886,0.003,-0.004,0.005,6.45,0.72,6.490061633,5.183,-4.214,6.6799165414,0.003,-0.004,0.005,5.18,-4.21,6.6750655427000005
2020-08-14 21:00:00,6.52,0.72,6.5596341361,0.0,0.0,0.0,6.52,0.72,6.5596341361,5.25,-4.21,6.7295319302,0.0,0.0,0.0,5.25,-4.21,6.7295319302
2020-08-14 21:30:00,5.89,0.11,5.8910270751,0.0,0.0,0.0,5.89,0.11,5.8910270751,4.66,-5.03,6.856857881,0.0,0.0,0.0,4.66,-5.03,6.856857881
2020-08-14 22:00:00,5.62,0.06,5.6203202756,0.0,0.0,0.0,5.62,0.06,5.6203202756,4.38,-5.14,6.7530733743999996,0.0,0.0,0.0,4.38,-5.14,6.7530733743999996
2020-08-14 22:30:00,5.2635,0.029500000000000002,5.2635826677,0.0035,-0.0005,0.0035355339000000003,5.26,0.03,5.2600855506,4.0035,-5.1405,6.5155776797,0.0035,-0.0005,0.0035355339000000003,4.0,-5.14,6.5130330876
2020-08-14 23:00:00,5.0775,0.08850000000000001,5.0782712117,0.0175,-0.0015,0.0175641681,5.06,0.09,5.060800332,3.7675,-5.3115,6.5119957386,0.0175,-0.0015,0.0175641681,3.75,-5.31,6.5006615048
2020-08-14 23:30:00,4.8835,-0.07200000000000001,4.884030738,0.043500000000000004,-0.012,0.045124826900000005,4.84,-0.06,4.8403718865,3.5335,-4.892,6.0346736656,0.043500000000000004,-0.012,0.045124826900000005,3.49,-4.88,5.9995416492
2020-08-15 00:00:00,4.5645,-0.145,4.5668025193,0.21450000000000002,-0.025,0.2159519623,4.35,-0.12,4.3516548576,3.2145,-4.905,5.8644722908,0.21450000000000002,-0.025,0.2159519623,3.0,-4.88,5.7283854619
2020-08-15 00:30:00,4.3585,-0.137,4.3606526173999995,0.41850000000000004,-0.017,0.41884513840000004,3.94,-0.12,3.9418269876,3.0085,-4.897,5.7473194839,0.41850000000000004,-0.017,0.41884513840000004,2.59,-4.88,5.5247171873
2020-08-15 01:00:00,4.307,-0.0995,4.3081491676,0.537,-0.0195,0.5373539336,3.77,-0.08,3.7708487108,2.967,-4.9895,5.8050150086,0.537,-0.0195,0.5373539336,2.43,-4.97,5.5322508981
2020-08-15 01:30:00,4.2435,-0.0975,4.2446199477,0.7235,-0.0175,0.7237116138,3.52,-0.08,3.5209089735,2.8935,-4.9875,5.7660643857,0.7235,-0.0175,0.7237116138,2.17,-4.97,5.4230803055
2020-08-15 02:00:00,4.153,-0.1385,4.1553088032,0.883,-0.018500000000000003,0.8831937783,3.27,-0.12,3.2722010941,2.793,-4.9885,5.7171654909,0.883,-0.018500000000000003,0.8831937783,1.9100000000000001,-4.97,5.3243778979
2020-08-15 02:30:00,4.07,-0.1405,4.0724243701,0.43,-0.0205,0.4304883854,3.64,-0.12,3.6419774848,2.74,-5.0405,5.7370933625,0.43,-0.0205,0.4304883854,2.31,-5.02,5.5259840753
2020-08-15 03:00:00,4.1,-0.1345,4.1022055348,0.1,-0.0145,0.1010457817,4.0,-0.12,4.0017995952,2.77,-5.0345,5.7462239993,0.1,-0.0145,0.1010457817,2.67,-5.02,5.6858860347
2020-08-15 03:30:00,4.081,-0.133,4.0831666633,0.231,-0.013000000000000001,0.2313655117,3.85,-0.12,3.8518696759,2.761,-5.033,5.7405757551,0.231,-0.013000000000000001,0.2313655117,2.5300000000000002,-5.02,5.6215033576
2020-08-15 04:00:00,4.017,-0.121,4.0188219667,0.297,-0.001,0.2970016835,3.7199999999999998,-0.12,3.7219349806,2.697,-5.021,5.6994955917,0.297,-0.001,0.2970016835,2.4,-5.02,5.5642070413999996
2020-08-15 04:30:00,3.955,-0.12150000000000001,3.9568658367,0.23500000000000001,-0.0015,0.2350047872,3.7199999999999998,-0.12,3.7219349806,2.675,-5.2015,5.8490364377,0.23500000000000001,-0.0015,0.2350047872,2.44,-5.2,5.744005571
2020-08-15 05:00:00,4.0715,-0.07250000000000001,4.0721454419,0.051500000000000004,-0.0025,0.0515606439,4.02,-0.07,4.0206094065,2.7615,-5.1025,5.8018435432,0.051500000000000004,-0.0025,0.0515606439,2.71,-5.1,5.775300858
2020-08-15 05:30:00,4.076,-0.073,4.0766536522,0.056,-0.003,0.0560802996,4.02,-0.07,4.0206094065,2.766,-5.163,5.8572455130000005,0.056,-0.003,0.0560802996,2.71,-5.16,5.8283531122
2020-08-15 06:00:00,3.9875,-0.14,3.9899569233000003,0.1675,-0.01,0.1677982419,3.8200000000000003,-0.13,3.8222114018,2.6975,-5.24,5.8935648168,0.1675,-0.01,0.1677982419,2.5300000000000002,-5.23,5.809802062
2020-08-15 06:30:00,4.2595,-0.005,4.2595029346,0.1395,-0.005,0.13958957700000002,4.12,0.0,4.12,2.9595000000000002,-4.985,5.7973153485,0.1395,-0.005,0.13958957700000002,2.8200000000000003,-4.98,5.723006203
2020-08-15 07:00:00,4.2995,-0.023,4.2995615183,0.17950000000000002,-0.023,0.1809675385,4.12,0.0,4.12,2.9995000000000003,-4.813,5.6711523741,0.17950000000000002,-0.023,0.1809675385,2.8200000000000003,-4.79,5.5584620175
2020-08-15 07:30:00,4.5385,-0.022500000000000003,4.5385557725,0.5885,-0.022500000000000003,0.5889299619,3.95,0.0,3.95,3.1785,-4.6125,5.6016085636,0.5885,-0.022500000000000003,0.5889299619,2.59,-4.59,5.2703130837
2020-08-15 08:00:00,4.806,0.5515,4.8375394830000005,0.976,-0.0285,0.9764160230000001,3.83,0.58,3.8736675128,3.356,-4.9485,5.9791628386,0.976,-0.0285,0.9764160230000001,2.38,-4.92,5.4654185567
2020-08-15 08:30:00,5.0605,0.872,5.1350797706,1.0205,-0.038,1.0212072511999999,4.04,0.91,4.1412196271,3.5605,-5.288,6.3749591567,1.0205,-0.038,1.0212072511999999,2.54,-5.25,5.8321608345
2020-08-15 09:00:00,5.196,0.6065,5.2312769235,1.5859999999999999,-0.0335,1.5863537594000001,3.61,0.64,3.6662924051,3.806,-4.9335,6.2309757061,1.5859999999999999,-0.0335,1.5863537594000001,2.22,-4.9,5.3794423503
2020-08-15 09:30:00,5.275,0.23500000000000001,5.2802320025,1.145,-0.045,1.1458839383,4.13,0.28,4.1394806438,3.985,-4.635,6.1125649281,1.145,-0.045,1.1458839383,2.84,-4.59,5.3975642655
2020-08-15 10:00:00,5.417,0.2325,5.4219872049,1.187,-0.0475,1.18795002,4.23,0.28,4.2392570104,4.127,-4.5875,6.1706794804,1.187,-0.0475,1.18795002,2.94,-4.54,5.408807632
2020-08-15 10:30:00,5.54,0.23450000000000001,5.5449607979,0.96,-0.0455,0.9610776503,4.58,0.28,4.5885509695,4.24,-4.4855,6.1723018599,0.96,-0.0455,0.9610776503,3.2800000000000002,-4.44,5.5201449256
2020-08-15 11:00:00,5.7115,0.3165,5.7202626251,1.4015,-0.0835,1.4039852207,4.31,0.4,4.3285216876,4.4115,-4.4435,6.2614714325,1.4015,-0.0835,1.4039852207,3.01,-4.36,5.2980845595
2020-08-15 11:30:00,5.7095,0.3305,5.7190576584,1.3295,-0.0695,1.331315327,4.38,0.4,4.3982269155000004,4.4395,-4.4995,6.3209699018,1.3295,-0.0695,1.331315327,3.11,-4.43,5.4126703206
2020-08-15 12:00:00,5.766,0.3345,5.7756944388,1.3860000000000001,-0.0655,1.3875468461,4.38,0.4,4.3982269155000004,4.496,-4.6555,6.4720704763,1.3860000000000001,-0.0655,1.3875468461,3.11,-4.59,5.5443845465
2020-08-15 12:30:00,5.5705,0.148,5.5724657244,1.5305,-0.07200000000000001,1.5321926282,4.04,0.22,4.0459856648,4.2805,-4.662,6.3290539775,1.5305,-0.07200000000000001,1.5321926282,2.75,-4.59,5.3507569558
2020-08-15 13:00:00,5.501,0.091,5.5017526298,1.621,-0.089,1.6234414064,3.88,0.18,3.8841730137,4.231,-4.789,6.3902959243,1.621,-0.089,1.6234414064,2.61,-4.7,5.3760673359
2020-08-15 13:30:00,5.46,0.069,5.4604359716,1.76,-0.111,1.7634968103,3.7,0.18,3.7043757909,4.19,-4.811,6.3797978808,1.76,-0.111,1.7634968103,2.43,-4.7,5.2910206955
2020-08-15 14:00:00,5.312,0.025500000000000002,5.3120612054,1.202,-0.0945,1.2057090238,4.11,0.12,4.1117514516,4.062,-4.8845,6.3528091621,1.202,-0.0945,1.2057090238,2.86,-4.79,5.5788618911
2020-08-15 14:30:00,5.1575,0.097,5.1584120861,0.8175,-0.093,0.8227729031000001,4.34,0.19,4.3441569953,3.8975,-4.733,6.1312148266,0.8175,-0.093,0.8227729031000001,3.08,-4.64,5.5692010199
2020-08-15 15:00:00,5.1035,0.116,5.1048181407,0.9135000000000001,-0.074,0.9164923622000001,4.19,0.19,4.1943056636,3.8535,-4.754,6.1196387353,0.9135000000000001,-0.074,0.9164923622000001,2.94,-4.68,5.5268435838
2020-08-15 15:30:00,5.0505,0.051000000000000004,5.0507574927,0.7605000000000001,-0.049,0.7620769318,4.29,0.1,4.2911653429,3.8005,-4.859,6.1687665907,0.7605000000000001,-0.049,0.7620769318,3.04,-4.8100000000000005,5.6901405958
2020-08-15 16:00:00,4.968,-0.018000000000000002,4.9680326086,1.048,-0.11800000000000001,1.0546222072,3.92,0.1,3.9212753028,3.698,-4.878,6.1212815652,1.048,-0.11800000000000001,1.0546222072,2.65,-4.76,5.4479445665
2020-08-15 16:30:00,5.155,0.0025,5.1550006062,0.9550000000000001,-0.0975,0.959964192,4.2,0.1,4.2011903075,3.9050000000000002,-4.8575,6.2325220617,0.9550000000000001,-0.0975,0.959964192,2.95,-4.76,5.6000089286
2020-08-15 17:00:00,5.202,0.0975,5.2029136308,0.722,-0.07250000000000001,0.7256309324,4.48,0.17,4.4832242862000005,3.9619999999999997,-4.8325,6.2490399463,0.722,-0.07250000000000001,0.7256309324,3.24,-4.76,5.7580552272
2020-08-15 17:30:00,5.2415,-0.0155,5.241522918,0.6415000000000001,-0.0755,0.6459276275,4.6,0.06,4.6003912877,3.9515000000000002,-4.6754999999999995,6.1216543924,0.6415000000000001,-0.0755,0.6459276275,3.31,-4.6,5.6671068456
2020-08-15 18:00:00,5.2945,-0.008,5.294506044,0.5245000000000001,-0.068,0.5288896388000001,4.77,0.06,4.7703773436,4.0245,-4.668,6.1633452159,0.5245000000000001,-0.068,0.5288896388000001,3.5,-4.6,5.7801384066
2020-08-15 18:30:00,5.2695,0.011,5.2695114812,0.2995,-0.049,0.3034818775,4.97,0.06,4.9703621598000005,4.0395,-4.739,6.227012225,0.2995,-0.049,0.3034818775,3.74,-4.69,5.9986415129
2020-08-15 19:00:00,5.2095,0.0235,5.2095530039,0.1695,-0.036500000000000005,0.1733854088,5.04,0.06,5.0403571302,3.9895,-4.7765,6.2234285165,0.1695,-0.036500000000000005,0.1733854088,3.8200000000000003,-4.74,6.0876925021
2020-08-15 19:30:00,5.068,0.041,5.0681658418,0.078,-0.019,0.0802807573,4.99,0.06,4.9903607084,3.838,-4.819,6.1606010259,0.078,-0.019,0.0802807573,3.76,-4.8,6.0973436839
2020-08-15 20:00:00,5.022,-0.0645,5.0224141854,0.032,0.0055000000000000005,0.0324692162,4.99,-0.07,4.9904909578000005,3.742,-4.7345,6.0347372975,0.032,0.0055000000000000005,0.0324692162,3.71,-4.74,6.0192773653
2020-08-15 20:30:00,4.9655000000000005,-0.10400000000000001,4.9665889955,0.025500000000000002,0.006,0.026196373800000002,4.94,-0.11,4.9412245446,3.7055,-4.734,6.0117789588,0.025500000000000002,0.006,0.026196373800000002,3.68,-4.74,6.0008332755
2020-08-15 21:00:00,5.1,-0.0995,5.1009705204,0.04,0.0105,0.041355169000000004,5.06,-0.11,5.0611955109,3.83,-4.6395,6.0161333305,0.04,0.0105,0.041355169000000004,3.79,-4.65,5.9988832294000005
2020-08-15 21:30:00,5.1215,-0.14200000000000002,5.1234681857,0.1115,-0.032,0.1160010776,5.01,-0.11,5.0112074393,3.9015,-4.732,6.1329867316,0.1115,-0.032,0.1160010776,3.79,-4.7,6.0377230808
2020-08-15 22:00:00,4.8515,-0.18150000000000002,4.8548938711,0.29150000000000004,-0.021500000000000002,0.2922918062,4.5600000000000005,-0.16,4.5628061541000005,3.5815,-4.7915,5.9821078643,0.29150000000000004,-0.021500000000000002,0.2922918062,3.29,-4.77,5.7945664204
2020-08-15 22:30:00,4.73,-0.17550000000000002,4.7332547206,0.43,-0.0155,0.43027926980000003,4.3,-0.16,4.3029757145,3.48,-4.7855,5.9170440467,0.43,-0.0155,0.43027926980000003,3.05,-4.77,5.6617488464
2020-08-15 23:00:00,4.6,-0.095,4.6009808737,0.58,-0.015,0.5801939331,4.02,-0.08,4.0207959411,3.35,-4.885,5.9233204371,0.58,-0.015,0.5801939331,2.77,-4.87,5.6026600825
2020-08-15 23:30:00,4.458,-0.1005,4.4591326791,0.658,-0.0205,0.6583192615,3.8,-0.08,3.800842012,3.178,-4.8505,5.7988821552,0.658,-0.0205,0.6583192615,2.52,-4.83,5.4478711439
2020-08-16 00:00:00,4.333,-0.1085,4.3343582282,0.533,-0.0285,0.5337614167,3.8,-0.08,3.800842012,3.053,-4.8585,5.7381034541,0.533,-0.0285,0.5337614167,2.52,-4.83,5.4478711439
2020-08-16 00:30:00,4.1595,-0.0805,4.1602788969,0.5095000000000001,-0.030500000000000003,0.5104120884,3.65,-0.05,3.6503424497,2.9095,-4.9105,5.7077316423,0.5095000000000001,-0.030500000000000003,0.5104120884,2.4,-4.88,5.4382350078
2020-08-16 01:00:00,4.034,-0.0665,4.034548085,0.264,-0.0165,0.2645151224,3.77,-0.05,3.7703315504,2.784,-5.0765,5.7897761831,0.264,-0.0165,0.2645151224,2.52,-5.06,5.6527869233
2020-08-16 01:30:00,3.948,-0.091,3.9490486196,0.178,0.009000000000000001,0.1782273829,3.77,-0.1,3.7713260267,2.608,-5.051,5.6845637476,0.178,0.009000000000000001,0.1782273829,2.43,-5.06,5.6132432693
2020-08-16 02:00:00,3.791,-0.24750000000000003,3.7990705771,0.341,0.0125,0.3412290287,3.45,-0.26,3.4597832302000002,2.481,-4.7675,5.3744225039,0.341,0.0125,0.3412290287,2.14,-4.78,5.2371748109
2020-08-16 02:30:00,3.7455,-0.24750000000000003,3.7536684057,0.29550000000000004,0.0125,0.2957642642,3.45,-0.26,3.4597832302000002,2.4355,-4.7675,5.3535704441,0.29550000000000004,0.0125,0.2957642642,2.14,-4.78,5.2371748109
2020-08-16 03:00:00,3.7485,-0.166,3.7521738033,0.3785,0.014,0.3787588283,3.37,-0.18,3.374803698,2.4585,-4.766,5.3627398082,0.3785,0.014,0.3787588283,2.08,-4.78,5.2129454246
2020-08-16 03:30:00,3.6855,-0.1665,3.689259072,0.41550000000000004,0.0135,0.4157192562,3.27,-0.18,3.2749503813,2.3855,-4.7165,5.2854500754,0.41550000000000004,0.0135,0.4157192562,1.97,-4.73,5.1238462116
2020-08-16 04:00:00,3.636,-0.166,3.6397873564000003,0.446,0.014,0.4462196768,3.19,-0.18,3.195074334,2.336,-4.716,5.2628463781,0.446,0.014,0.4462196768,1.8900000000000001,-4.73,5.0936234647
2020-08-16 04:30:00,3.636,-0.125,3.6381480179,0.496,0.015,0.4962267627,3.14,-0.14,3.1431194696,2.386,-4.815,5.3737529716,0.496,0.015,0.4962267627,1.8900000000000001,-4.83,5.1866173948
2020-08-16 05:00:00,3.6885,-0.1255,3.6906344306000003,0.5485,0.0145,0.5486916256000001,3.14,-0.14,3.1431194696,2.3685,-4.7355,5.2947854064,0.5485,0.0145,0.5486916256000001,1.82,-4.75,5.0867376579
2020-08-16 05:30:00,3.7475,-0.15,3.7505007999,0.8675,-0.01,0.867557635,2.88,-0.14,2.8834007699,2.4475,-4.76,5.3523692184,0.8675,-0.01,0.867557635,1.58,-4.75,5.0058865349
2020-08-16 06:00:00,3.783,-0.157,3.7862564625,0.47300000000000003,-0.017,0.4733053982,3.31,-0.14,3.3129594021,2.493,-4.737,5.3529634783,0.47300000000000003,-0.017,0.4733053982,2.02,-4.72,5.1340821965
2020-08-16 06:30:00,3.928,-0.1295,3.9301341262,0.538,-0.029500000000000002,0.5388081755,3.39,-0.1,3.3914746055,2.638,-4.6595,5.3544359413,0.538,-0.029500000000000002,0.5388081755,2.1,-4.63,5.0839846577
2020-08-16 07:00:00,3.942,-0.124,3.9439497968,0.662,-0.024,0.6624349025,3.2800000000000002,-0.1,3.2815240362,2.632,-4.584,5.2858755188,0.662,-0.024,0.6624349025,1.97,-4.5600000000000005,4.9673433543000005
2020-08-16 07:30:00,4.091,0.096,4.0921262199,0.811,-0.024,0.8113550394,3.2800000000000002,0.12,3.2821943879,2.781,-4.714,5.47318527,0.811,-0.024,0.8113550394,1.97,-4.69,5.0869440728
2020-08-16 08:00:00,4.3025,0.8275,4.3813539574,0.9325,-0.0325,0.933066182,3.37,0.86,3.4780023002,2.9025,-5.4625,6.1857426797,0.9325,-0.0325,0.933066182,1.97,-5.43,5.7763137034
2020-08-16 08:30:00,4.433,0.7725000000000001,4.4998050236000005,0.683,-0.0475,0.684649728,3.75,0.8200000000000001,3.838606518,3.033,-5.5875,6.3576131724,0.683,-0.0475,0.684649728,2.35,-5.54,6.0178152182
2020-08-16 09:00:00,4.764,0.773,4.8263055229,0.794,-0.08700000000000001,0.7987521518,3.9699999999999998,0.86,4.0620807476,3.334,-5.457,6.3948733373,0.794,-0.08700000000000001,0.7987521518,2.54,-5.37,5.9404124436
2020-08-16 09:30:00,5.028,0.6945,5.0757378035,0.678,-0.0655,0.6811565532,4.35,0.76,4.4158917559,3.588,-5.2155,6.3304963668,0.678,-0.0655,0.6811565532,2.91,-5.15,5.9152852848
2020-08-16 10:00:00,5.174,-0.07250000000000001,5.1745079235,0.594,-0.0625,0.5972790386,4.58,-0.01,4.580010917,3.914,-4.5025,5.9658949245,0.594,-0.0625,0.5972790386,3.32,-4.44,5.544005772
2020-08-16 10:30:00,5.3495,-0.051000000000000004,5.3497431013,0.3295,-0.041,0.3320410366,5.02,-0.01,5.0200099601,4.0895,-4.411,6.0150587071,0.3295,-0.041,0.3320410366,3.76,-4.37,5.7649371202
2020-08-16 11:00:00,5.4755,-0.18,5.478457835,0.4555,-0.05,0.45823602,5.02,-0.13,5.0216829848,4.2155,-4.32,6.0359622472,0.4555,-0.05,0.45823602,3.76,-4.27,5.6895078873
2020-08-16 11:30:00,5.538,0.723,5.5849953447,0.608,-0.067,0.6116804721,4.93,0.79,4.9928949518,4.118,-5.207,6.6385821528,0.608,-0.067,0.6116804721,3.51,-5.14,6.2241224281
2020-08-16 12:00:00,5.668,0.8045,5.7248095383,1.888,-0.1655,1.8952398925,3.7800000000000002,0.97,3.9024735745,4.238,-5.2655,6.7591518884,1.888,-0.1655,1.8952398925,2.35,-5.1,5.6153806639
2020-08-16 12:30:00,5.835,0.876,5.9003899024,1.645,-0.164,1.6531548627000001,4.19,1.04,4.3171402572,4.385,-5.204,6.80513343,1.645,-0.164,1.6531548627000001,2.74,-5.04,5.7366540771
2020-08-16 13:00:00,5.735,0.8825000000000001,5.8025021542,1.665,-0.1575,1.6724327341,4.07,1.04,4.2007737383,4.305,-5.3675,6.8806308759,1.665,-0.1575,1.6724327341,2.64,-5.21,5.840693452
2020-08-16 13:30:00,5.6235,0.9265,5.6993117567,1.5535,-0.1535,1.5610651812,4.07,1.08,4.2108550201,4.1935,-5.4135,6.8477313396,1.5535,-0.1535,1.5610651812,2.64,-5.26,5.8853377133
2020-08-16 14:00:00,5.548,0.8785000000000001,5.6171225952,1.478,-0.1315,1.4838383504000001,4.07,1.01,4.1934472693,4.118,-5.3915,6.7842609214,1.478,-0.1315,1.4838383504000001,2.64,-5.26,5.8853377133
2020-08-16 14:30:00,5.429,0.0545,5.4292735472,2.069,-0.20550000000000002,2.0791804275,3.36,0.26,3.3700445101,4.129,-4.5955,6.1779657858,2.069,-0.20550000000000002,2.0791804275,2.06,-4.39,4.8492989184
2020-08-16 15:00:00,5.375,0.053,5.375261296,1.595,-0.157,1.6027083328,3.7800000000000002,0.21,3.7858288392,4.095,-4.627,6.1788473034999996,1.595,-0.157,1.6027083328,2.5,-4.47,5.1216110747
2020-08-16 15:30:00,5.3515,0.037,5.3516279065,1.4015,-0.133,1.4077965940000001,3.95,0.17,3.9536565354,4.0715,-4.663,6.1903700414,1.4015,-0.133,1.4077965940000001,2.67,-4.53,5.2583077126
2020-08-16 16:00:00,5.3515,0.035,5.3516144527,0.9115000000000001,-0.095,0.9164372592000001,4.44,0.13,4.4419027454,4.1015,-4.625,6.1816605576,0.9115000000000001,-0.095,0.9164372592000001,3.19,-4.53,5.5404873432
2020-08-16 16:30:00,5.447,0.08850000000000001,5.4477189034,1.207,-0.1115,1.2121391216,4.24,0.2,4.2447143602,4.177,-4.6915,6.2815206161,1.207,-0.1115,1.2121391216,2.9699999999999998,-4.58,5.4586903191000005
2020-08-16 17:00:00,5.425,0.138,5.4267549235,1.465,-0.132,1.4709347368,3.96,0.27,3.9691938728,4.175,-4.802,6.3631618713,1.465,-0.132,1.4709347368,2.71,-4.67,5.3993518129
2020-08-16 17:30:00,5.465,0.062,5.4653516813,0.625,-0.078,0.6298483945000001,4.84,0.14,4.84202437,4.205,-4.708,6.3124709108,0.625,-0.078,0.6298483945000001,3.58,-4.63,5.8526318866
2020-08-16 18:00:00,5.5825,0.0195,5.5825340572,0.1625,-0.0205,0.1637879727,5.42,0.04,5.4201475995,4.3025,-4.6005,6.2988972448,0.1625,-0.0205,0.1637879727,4.14,-4.58,6.1738156759
2020-08-16 18:30:00,5.537,-0.041,5.5371517949,0.117,-0.011,0.11751595640000001,5.42,-0.03,5.4200830252,4.257,-4.671,6.3198330674,0.117,-0.011,0.11751595640000001,4.14,-4.66,6.2333939391
2020-08-16 19:00:00,5.5115,-0.0385,5.5116344672,0.0915,-0.0085,0.0918939606,5.42,-0.03,5.4200830252,4.2815,-4.6685,6.3345192793,0.0915,-0.0085,0.0918939606,4.19,-4.66,6.2667136523
2020-08-16 19:30:00,5.456,0.060500000000000005,5.4563354232,0.096,-0.0095,0.0964689069,5.36,0.07,5.3604570701,4.226,-4.7595,6.3648971908,0.096,-0.0095,0.0964689069,4.13,-4.75,6.2943943315
2020-08-16 20:00:00,5.3315,0.0635,5.33187814,0.051500000000000004,-0.006500000000000001,0.0519085735,5.28,0.07,5.2804639948,4.1215,-4.9065,6.4078471034,0.051500000000000004,-0.006500000000000001,0.0519085735,4.07,-4.9,6.3698430122
2020-08-16 20:30:00,5.3225,0.064,5.3228847677,0.0025,-0.006,0.006500000000000001,5.32,0.07,5.3204605064,4.1125,-4.906,6.4016788618,0.0025,-0.006,0.006500000000000001,4.11,-4.9,6.3954749628
2020-08-16 21:00:00,5.32,-0.06,5.3203383351,0.0,0.0,0.0,5.32,-0.06,5.3203383351,4.11,-4.97,6.4492635238,0.0,0.0,0.0,4.11,-4.97,6.4492635238
2020-08-16 21:30:00,5.289,-0.036000000000000004,5.289122517,0.009000000000000001,-0.006,0.010816653800000001,5.28,-0.03,5.2800852266,4.119,-5.126,6.5758677754,0.009000000000000001,-0.006,0.010816653800000001,4.11,-5.12,6.5655540513
2020-08-16 22:00:00,5.034,-0.0345,5.0341182197,0.004,-0.0045000000000000005,0.0060207973,5.03,-0.03,5.0300894624,3.714,-4.9545,6.1920001817,0.004,-0.0045000000000000005,0.0060207973,3.71,-4.95,6.1860003233
2020-08-16 22:30:00,5.0625,-0.035,5.0626209862,0.0325,-0.005,0.032882366100000004,5.03,-0.03,5.0300894624,3.8125,-4.765,6.1024897583,0.0325,-0.005,0.032882366100000004,3.7800000000000002,-4.76,6.0783221369
2020-08-16 23:00:00,4.9510000000000005,0.0285,4.9510820282,0.001,-0.0015,0.0018027756000000002,4.95,0.03,4.9500909083,3.741,-4.9215,6.1819287646,0.001,-0.0015,0.0018027756000000002,3.74,-4.92,6.1801294485
2020-08-16 23:30:00,4.7755,-0.022,4.7755506751,0.10550000000000001,-0.002,0.1055189556,4.67,-0.02,4.6700428264,3.5655,-5.022,6.158999452,0.10550000000000001,-0.002,0.1055189556,3.46,-5.02,6.0968844503
2020-08-17 00:00:00,4.6695,0.0125,4.6695167309,0.1295,-0.007500000000000001,0.1297169997,4.54,0.02,4.5400440526,3.4395,-5.0275,6.0914625912,0.1295,-0.007500000000000001,0.1297169997,3.31,-5.02,6.0130275236
2020-08-17 00:30:00,4.345,-0.0805,4.3457456495,0.225,-0.0005,0.2250005556,4.12,-0.08,4.1207766258,3.065,-4.9005,5.7800627375,0.225,-0.0005,0.2250005556,2.84,-4.9,5.6635324665999995
2020-08-17 01:00:00,4.328,-0.083,4.328795791,0.068,-0.003,0.0680661443,4.26,-0.08,4.2607511075,3.078,-4.973,5.8484880952000005,0.068,-0.003,0.0680661443,3.01,-4.97,5.8104216714
2020-08-17 01:30:00,4.36,-0.08,4.3607338832,0.0,0.0,0.0,4.36,-0.08,4.3607338832,3.12,-4.97,5.8681598479,0.0,0.0,0.0,3.12,-4.97,5.8681598479
2020-08-17 02:00:00,4.4,-0.01,4.4000113636,0.0,0.0,0.0,4.4,-0.01,4.4000113636,3.17,-4.97,5.8948960975,0.0,0.0,0.0,3.17,-4.97,5.8948960975
2020-08-17 02:30:00,4.5,0.39,4.5168683842,0.0,0.0,0.0,4.5,0.39,4.5168683842,3.17,-5.33,6.2014353177,0.0,0.0,0.0,3.17,-5.33,6.2014353177
2020-08-17 03:00:00,4.44,0.17,4.4432533126,0.0,0.0,0.0,4.44,0.17,4.4432533126,3.11,-5.0,5.8883019624,0.0,0.0,0.0,3.11,-5.0,5.8883019624
2020-08-17 03:30:00,4.36,-0.14,4.3622471273,0.0,0.0,0.0,4.36,-0.14,4.3622471273,3.11,-4.74,5.6691886545,0.0,0.0,0.0,3.11,-4.74,5.6691886545
2020-08-17 04:00:00,4.19,-0.14,4.1923382497,0.0,0.0,0.0,4.19,-0.14,4.1923382497,2.92,-4.78,5.6013212727,0.0,0.0,0.0,2.92,-4.78,5.6013212727
2020-08-17 04:30:00,4.03,-0.2,4.0349597272,0.0,0.0,0.0,4.03,-0.2,4.0349597272,2.76,-4.82,5.5542776308,0.0,0.0,0.0,2.76,-4.82,5.5542776308
2020-08-17 05:00:00,4.26,-0.14,4.2622998487,0.0,0.0,0.0,4.26,-0.14,4.2622998487,3.0,-4.78,5.643438668,0.0,0.0,0.0,3.0,-4.78,5.643438668
2020-08-17 05:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,3.54,-4.51,5.7333846897,0.0,0.0,0.0,3.54,-4.51,5.7333846897
2020-08-17 06:00:00,5.21,0.14,5.2118806586,0.0,0.0,0.0,5.21,0.14,5.2118806586,3.95,-4.35,5.8757978182,0.0,0.0,0.0,3.95,-4.35,5.8757978182
2020-08-17 06:30:00,5.875,1.0965,5.9764485483000005,0.005,-0.0035,0.0061032778,5.87,1.1,5.9721771575,4.465,-4.6335,6.4347142322,0.005,-0.0035,0.0061032778,4.46,-4.63,6.4287246013
2020-08-17 07:00:00,6.305,0.8385,6.3605115557,0.125,-0.0115,0.1255278853,6.18,0.85,6.2381808246,5.035,-3.9415,6.3942667484,0.125,-0.0115,0.1255278853,4.91,-3.93,6.2891175852
2020-08-17 07:30:00,6.9035,1.2655,7.0185327883,0.1935,-0.0145,0.1940425211,6.71,1.28,6.8309955351,5.5835,-4.0445,6.8944508483,0.1935,-0.0145,0.1940425211,5.39,-4.03,6.7300074294000005
2020-08-17 08:00:00,7.552,1.8545,7.7763663912,0.262,-0.0155,0.2624580919,7.29,1.87,7.5260215253,6.212,-4.0455,7.4131649280000005,0.262,-0.0155,0.2624580919,5.95,-4.03,7.1863342533
2020-08-17 08:30:00,7.849,2.18,8.1461157001,0.369,-0.03,0.3702175036,7.48,2.21,7.7996474279,6.439,-4.12,7.6442868209,0.369,-0.03,0.3702175036,6.07,-4.09,7.3193578953
2020-08-17 09:00:00,7.874,2.0735,8.1424368742,0.784,-0.0565,0.7860332372000001,7.09,2.13,7.4030399161,6.454,-4.2265,7.7147532851000005,0.784,-0.0565,0.7860332372000001,5.67,-4.17,7.0383094561
2020-08-17 09:30:00,8.064,2.0625,8.3235810953,0.864,-0.0675,0.8666327077,7.2,2.13,7.5084552339,6.634,-4.2375,7.871871585,0.864,-0.0675,0.8666327077,5.77,-4.17,7.1191151136
2020-08-17 10:00:00,8.0725,2.2355,8.3763187917,1.8425,-0.1645,1.8498287759,6.23,2.4,6.6762938821,6.6525,-4.3345,7.9400029282,1.8425,-0.1645,1.8498287759,4.8100000000000005,-4.17,6.3659249132
2020-08-17 10:30:00,7.9105,1.9725000000000001,8.1527152839,0.9505,-0.0675,0.9528937506,6.96,2.04,7.2528063534000005,6.5005,-4.6175,7.9735692447,0.9505,-0.0675,0.9528937506,5.55,-4.55,7.1766984053
2020-08-17 11:00:00,8.1425,2.0525,8.3972056364,0.3225,-0.0275,0.323670357,7.82,2.08,8.0918971817,6.7125,-4.3675,8.0082902357,0.3225,-0.0275,0.323670357,6.39,-4.34,7.724487038
2020-08-17 11:30:00,8.086,1.2725,8.1855147822,0.706,-0.0675,0.7092194653,7.38,1.34,7.500666637,6.836,-3.7375,7.7910077814,0.706,-0.0675,0.7092194653,6.13,-3.67,7.1446343503
2020-08-17 12:00:00,8.2015,1.194,8.2879574233,1.6515,-0.146,1.657940967,6.55,1.34,6.6856637666,7.0215,-3.666,7.9209228156,1.6515,-0.146,1.657940967,5.37,-3.52,6.4208488535
2020-08-17 12:30:00,8.26,1.194,8.3458514245,1.51,-0.146,1.5170418584,6.75,1.34,6.8817221682,7.05,-3.376,7.8166409666,1.51,-0.146,1.5170418584,5.54,-3.23,6.412838685
2020-08-17 13:00:00,8.3745,1.275,8.4710020216,2.4145,-0.245,2.4268982776,5.96,1.52,6.1507723092,7.1145,-3.295,7.8404805497000005,2.4145,-0.245,2.4268982776,4.7,-3.05,5.6029010343
2020-08-17 13:30:00,8.41,1.3635,8.5198140972,2.7,-0.2665,2.7131203899000003,5.71,1.63,5.9380973384,7.18,-3.3565,7.9258117723,2.7,-0.2665,2.7131203899000003,4.48,-3.09,5.4422881217
2020-08-17 14:00:00,8.2425,1.4245,8.3646880695,3.1625,-0.3255,3.179206898,5.08,1.75,5.3729786897,7.0325,-3.4955,7.853316274,3.1625,-0.3255,3.179206898,3.87,-3.17,5.0025793347
2020-08-17 14:30:00,8.01,1.3820000000000001,8.1283469414,3.79,-0.398,3.8108403273,4.22,1.78,4.5800436679,6.78,-3.738,7.7421601637,3.79,-0.398,3.8108403273,2.99,-3.34,4.4828227714
2020-08-17 15:00:00,8.1565,1.5265,8.2981139122,3.3265000000000002,-0.3335,3.3431758105,4.83,1.8599999999999999,5.1757608136,6.9465,-3.6335,7.8393994987,3.3265000000000002,-0.3335,3.3431758105,3.62,-3.3,4.8984079046
2020-08-17 15:30:00,8.4175,1.6305,8.5739627069,2.3475,-0.2295,2.3586916924,6.07,1.8599999999999999,6.348582519,7.2475,-3.6295,8.1055244432,2.3475,-0.2295,2.3586916924,4.9,-3.4,5.9640590205
2020-08-17 16:00:00,8.4,1.5514999999999999,8.5420812599,0.86,-0.0285,0.8604721088,7.54,1.58,7.7037653131,7.21,-3.5285,8.0271048486,0.86,-0.0285,0.8604721088,6.35,-3.5,7.2506896224
2020-08-17 16:30:00,8.393,1.4105,8.5106967547,0.683,-0.0195,0.6832783108,7.71,1.43,7.8414922049,7.213,-3.4695,8.0040489285,0.683,-0.0195,0.6832783108,6.53,-3.45,7.3853503641
2020-08-17 17:00:00,7.8155,1.0815,7.8899735424,0.9655,-0.0385,0.9662673026,6.85,1.12,6.9409581471,6.6555,-3.9785,7.7539759156,0.9655,-0.0385,0.9662673026,5.69,-3.94,6.9209609159
2020-08-17 17:30:00,7.585,0.851,7.6325897309,1.045,-0.049,1.0461481731,6.54,0.9,6.6016361608,6.435,-4.279,7.7278112037,1.045,-0.049,1.0461481731,5.39,-4.23,6.8516421389
2020-08-17 18:00:00,7.5280000000000005,0.855,7.5763981548,0.928,-0.045,0.9290904154,6.6,0.9,6.6610809934,6.368,-4.335,7.7034829136,0.928,-0.045,0.9290904154,5.44,-4.29,6.9280372401
2020-08-17 18:30:00,7.5095,0.728,7.5447050473,1.0095,-0.07200000000000001,1.0120643507,6.5,0.8,6.549045732,6.3595,-4.5120000000000005,7.7975242385,1.0095,-0.07200000000000001,1.0120643507,5.35,-4.44,6.952416846
2020-08-17 19:00:00,7.435,0.663,7.4645022607,0.855,-0.067,0.8576211285,6.58,0.73,6.6203700803,6.255,-4.357,7.6228914462,0.855,-0.067,0.8576211285,5.4,-4.29,6.896673111
2020-08-17 19:30:00,7.4695,0.7005,7.5022750216,0.3795,-0.029500000000000002,0.3806448476,7.09,0.73,7.1274820238,6.2595,-3.9195,7.3853788325,0.3795,-0.029500000000000002,0.3806448476,5.88,-3.89,7.0502836822
2020-08-17 20:00:00,7.3629999999999995,0.7195,7.3980706438,0.273,-0.0105,0.2732018485,7.09,0.73,7.1274820238,6.153,-3.9005,7.2851430494,0.273,-0.0105,0.2732018485,5.88,-3.89,7.0502836822
2020-08-17 20:30:00,7.4555,1.1835,7.5488510715,0.1255,-0.006500000000000001,0.125668214,7.33,1.19,7.4259679504000005,6.0855,-4.4065,7.5133582704,0.1255,-0.006500000000000001,0.125668214,5.96,-4.4,7.40821166
2020-08-17 21:00:00,7.5235,0.927,7.5803945313,0.0935,-0.003,0.093548116,7.43,0.93,7.4879770299,6.2935,-4.043,7.480240053,0.0935,-0.003,0.093548116,6.2,-4.04,7.4001081073
2020-08-17 21:30:00,7.4025,0.7875000000000001,7.4442704478,0.1525,-0.0025,0.15252049040000001,7.25,0.79,7.2929143694,6.2225,-4.0025,7.39861558,0.1525,-0.0025,0.15252049040000001,6.07,-4.0,7.2694497729
2020-08-17 22:00:00,7.108,0.6165,7.1346854346,0.168,-0.0035,0.1680364544,6.94,0.62,6.9676394855,5.928,-4.1335,7.2268254614,0.168,-0.0035,0.1680364544,5.76,-4.13,7.0876300694
