Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-17 22:30:00,6.8075,0.5685,6.8311967107000005,0.2175,-0.0015,0.2175051724,6.59,0.5700000000000001,6.6146050525,5.6475,-4.3215,7.1112318553,0.2175,-0.0015,0.2175051724,5.43,-4.32,6.938825549
2020-08-17 23:00:00,6.5995,0.61,6.6276315717,0.1595,-0.03,0.16229679600000002,6.44,0.64,6.471723109,5.4195,-4.35,6.9493510668,0.1595,-0.03,0.16229679600000002,5.26,-4.32,6.8066144301
2020-08-17 23:30:00,6.4185,0.6285000000000001,6.4491979734000004,0.1385,-0.0115,0.1389766167,6.28,0.64,6.3125272277,5.2385,-4.2815,6.7655838255,0.1385,-0.0115,0.1389766167,5.1,-4.27,6.6515336577
2020-08-18 00:00:00,6.292,0.7565000000000001,6.3373145929,0.012,-0.0135,0.018062391900000002,6.28,0.77,6.3270293187,5.112,-4.5435,6.839293549,0.012,-0.0135,0.018062391900000002,5.1,-4.53,6.8213561701
2020-08-18 00:30:00,6.013,0.769,6.0619741009,0.033,-0.001,0.033015148,5.98,0.77,6.0293697846,4.733,-4.531,6.5521942889,0.033,-0.001,0.033015148,4.7,-4.53,6.5277025055
2020-08-18 01:00:00,5.944,0.6635,5.9809170074,0.164,-0.006500000000000001,0.16412876040000002,5.78,0.67,5.8187026045,4.734,-4.2565,6.3662035979,0.164,-0.006500000000000001,0.16412876040000002,4.57,-4.25,6.240785207
2020-08-18 01:30:00,5.807,0.5985,5.8377608079000005,0.20700000000000002,-0.021500000000000002,0.2081135507,5.6,0.62,5.6342168932,4.627,-4.4715,6.4345505865,0.20700000000000002,-0.021500000000000002,0.2081135507,4.42,-4.45,6.2720730225
2020-08-18 02:00:00,5.6575,0.544,5.6835941314,0.4375,-0.016,0.4377924737,5.22,0.56,5.2499523807,4.4375,-4.376,6.232237339,0.4375,-0.016,0.4377924737,4.0,-4.36,5.9168910756
2020-08-18 02:30:00,5.634,0.541,5.6599149287,0.594,-0.019,0.5943037944,5.04,0.56,5.0710156774,4.444,-4.479,6.3095623462,0.594,-0.019,0.5943037944,3.85,-4.46,5.8918672762
2020-08-18 03:00:00,5.7285,0.6970000000000001,5.7707470270000005,0.7685000000000001,-0.023,0.7688440999,4.96,0.72,5.0119856345,4.5385,-4.373,6.3024686632,0.7685000000000001,-0.023,0.7688440999,3.77,-4.35,5.75633564
2020-08-18 03:30:00,5.7455,0.483,5.765766146,0.9555,-0.027,0.9558813995000001,4.79,0.51,4.8170738006,4.5255,-4.227,6.1925503026,0.9555,-0.027,0.9558813995000001,3.5700000000000003,-4.2,5.5122499943
2020-08-18 04:00:00,5.71,0.524,5.7339930241,1.09,-0.026000000000000002,1.0903100476,4.62,0.55,4.6526229162,4.5,-4.356,6.2629654318,1.09,-0.026000000000000002,1.0903100476,3.41,-4.33,5.511533362
2020-08-18 04:30:00,5.657,0.5765,5.6862994337,0.907,-0.0235,0.9073043866,4.75,0.6000000000000001,4.7877447718,4.467,-4.4535,6.3077532648,0.907,-0.0235,0.9073043866,3.56,-4.43,5.6831769284
2020-08-18 05:00:00,5.8545,0.715,5.8979992582000005,0.9545,-0.025,0.9548273404000001,4.9,0.74,4.9555625311,4.6345,-4.375,6.3733205827,0.9545,-0.025,0.9548273404000001,3.68,-4.35,5.6977978202
2020-08-18 05:30:00,6.0,0.8345,6.0577545551,0.71,-0.0155,0.71016917,5.29,0.85,5.357854048,4.71,-4.2055,6.314295705,0.71,-0.0155,0.71016917,4.0,-4.19,5.792762726
2020-08-18 06:00:00,6.1565,1.595,6.3597576408,0.7165,-0.015,0.7166569961,5.44,1.6099999999999999,5.6732442218,4.7565,-4.825,6.7753167638,0.7165,-0.015,0.7166569961,4.04,-4.8100000000000005,6.2815364363
2020-08-18 06:30:00,6.478,1.4020000000000001,6.6279776705,0.718,-0.018000000000000002,0.7182255913000001,5.76,1.42,5.9324531182,5.108,-4.308,6.6821050575,0.718,-0.018000000000000002,0.7182255913000001,4.39,-4.29,6.1380941668
2020-08-18 07:00:00,6.658,1.0425,6.739122365,0.668,-0.0275,0.6685658158000001,5.99,1.07,6.0848171706,5.468,-3.6175,6.5563198709,0.668,-0.0275,0.6685658158000001,4.8,-3.59,5.9940053387
2020-08-18 07:30:00,7.209,1.324,7.329574135,0.579,-0.026000000000000002,0.5795834711,6.63,1.35,6.7660475907,6.009,-3.316,6.863230799,0.579,-0.026000000000000002,0.5795834711,5.43,-3.29,6.3489369189
2020-08-18 08:00:00,7.6685,1.78,7.872375261,0.5285000000000001,-0.02,0.5288782941,7.14,1.8,7.3633959557,6.4085,-3.43,7.2686843548,0.5285000000000001,-0.02,0.5288782941,5.88,-3.41,6.7972420878
2020-08-18 08:30:00,8.1375,2.4165,8.4887206633,0.4375,-0.0335,0.4387806969,7.7,2.45,8.0803774664,6.7075,-3.8335,7.7256895162,0.4375,-0.0335,0.4387806969,6.27,-3.8,7.331636925
2020-08-18 09:00:00,8.241,2.023,8.4856708633,0.721,-0.037,0.7219487516,7.52,2.06,7.7970507245,6.961,-3.447,7.767710731,0.721,-0.037,0.7219487516,6.24,-3.41,7.1109563351
2020-08-18 09:30:00,8.326,1.6875,8.4952888268,0.656,-0.0325,0.6568045752,7.67,1.72,7.8604898066,7.206,-3.0125,7.8103516085999996,0.656,-0.0325,0.6568045752,6.55,-2.98,7.1960336297
2020-08-18 10:00:00,8.2725,1.6195,8.4295335873,1.2625,-0.060500000000000005,1.2639487727,7.01,1.6800000000000002,7.2085019248,7.1125,-3.1105,7.762916108,1.2625,-0.060500000000000005,1.2639487727,5.85,-3.05,6.597347952
2020-08-18 10:30:00,8.2325,1.5175,8.371192418,1.3425,-0.0625,1.3439540543000001,6.89,1.58,7.0688400746,7.0925,-3.3225,7.8321492899,1.3425,-0.0625,1.3439540543000001,5.75,-3.26,6.6098487123
2020-08-18 11:00:00,8.3465,1.693,8.5164729348,1.4565000000000001,-0.067,1.4580402086,6.89,1.76,7.1112375857,7.1765,-3.097,7.8162370262,1.4565000000000001,-0.067,1.4580402086,5.72,-3.03,6.4729668623
2020-08-18 11:30:00,8.3545,1.7255,8.5308276562,2.2845,-0.1545,2.2897184325,6.07,1.88,6.354470867,7.1845,-3.1345,7.8385030778,2.2845,-0.1545,2.2897184325,4.9,-2.98,5.7350152572
2020-08-18 12:00:00,8.292,1.566,8.4385792643,2.552,-0.20400000000000001,2.5601406211,5.74,1.77,6.0067045874,7.082,-3.144,7.7485134058,2.552,-0.20400000000000001,2.5601406211,4.53,-2.94,5.4004166506
2020-08-18 12:30:00,8.2405,1.5939999999999999,8.3932518281,2.5404999999999998,-0.176,2.5465891404,5.7,1.77,5.9684922719,7.0705,-3.246,7.7800055431,2.5404999999999998,-0.176,2.5465891404,4.53,-3.07,5.4722755779
2020-08-18 13:00:00,8.551,1.623,8.703661873,3.201,-0.257,3.2113003597,5.35,1.88,5.6707054235,7.361,-3.327,8.0779483781,3.201,-0.257,3.2113003597,4.16,-3.07,5.1701547366
2020-08-18 13:30:00,8.652,1.6545,8.8087725734,3.232,-0.2655,3.2428867156,5.42,1.92,5.7500260869,7.472,-3.4355,8.2239555112,3.232,-0.2655,3.2428867156,4.24,-3.17,5.2940060446
2020-08-18 14:00:00,8.619,1.713,8.7875781647,3.269,-0.267,3.2798856687,5.35,1.98,5.7046384636,7.429,-3.437,8.1855366348,3.269,-0.267,3.2798856687,4.16,-3.17,5.2301529614
2020-08-18 14:30:00,8.4305,1.7189999999999999,8.6039695054,4.1605,-0.35100000000000003,4.175279781,4.27,2.07,4.7452924041,7.2305,-3.581,8.0686858441,4.1605,-0.35100000000000003,4.175279781,3.07,-3.23,4.4562091513
2020-08-18 15:00:00,8.551,1.8765,8.7544761836,4.441,-0.3635,4.4558515741,4.11,2.24,4.6807798496,7.321,-3.3735,8.0608649195,4.441,-0.3635,4.4558515741,2.88,-3.01,4.1658732578
2020-08-18 15:30:00,8.1275,1.6735,8.2980032839,3.8475,-0.3165,3.8604958878,4.28,1.99,4.7200105932,6.8975,-3.5265,7.746722436,3.8475,-0.3165,3.8604958878,3.05,-3.21,4.4279340555
2020-08-18 16:00:00,8.1315,1.546,8.2771618475,3.2815,-0.274,3.2929194113999998,4.85,1.82,5.1802413071,6.9315,-3.7640000000000002,7.8875464024,3.2815,-0.274,3.2929194113999998,3.65,-3.49,5.050009901
2020-08-18 16:30:00,8.2645,1.533,8.4054773362,2.8645,-0.187,2.8705973681,5.4,1.72,5.6673097674,7.0745,-3.827,8.0432878383,2.8645,-0.187,2.8705973681,4.21,-3.64,5.565402052
2020-08-18 17:00:00,7.9435,1.76,8.1361411154,2.9635,-0.2,2.9702411097,4.98,1.96,5.3518221196,6.6135,-4.32,7.8994165766,2.9635,-0.2,2.9702411097,3.65,-4.12,5.504261985
2020-08-18 17:30:00,7.5120000000000005,1.095,7.5913878178,2.442,-0.165,2.4475679766000003,5.07,1.26,5.2242224302,6.242,-3.805,7.3103070387,2.442,-0.165,2.4475679766000003,3.8,-3.64,5.2620908392
2020-08-18 18:00:00,7.451,0.9815,7.5153671401,1.831,-0.11850000000000001,1.834830578,5.62,1.1,5.7266395032,6.241,-3.9585,7.3905211758,1.831,-0.11850000000000001,1.834830578,4.41,-3.84,5.8475379434
2020-08-18 18:30:00,7.232,0.88,7.2853430942,1.252,-0.07,1.2539553421,5.98,0.9500000000000001,6.0549896779,6.062,-4.23,7.3919377703,1.252,-0.07,1.2539553421,4.8100000000000005,-4.16,6.3593789005
2020-08-18 19:00:00,7.235,0.7285,7.2715842325,0.835,-0.061500000000000006,0.8372617572000001,6.4,0.79,6.4485734857,6.035,-4.1415,7.3193747855,0.835,-0.061500000000000006,0.8372617572000001,5.2,-4.08,6.609568821
2020-08-18 19:30:00,7.4015,0.8065,7.4453102353,0.3415,-0.0235,0.3423076102,7.06,0.8300000000000001,7.108621526,6.2015,-3.9235,7.3384231617,0.3415,-0.0235,0.3423076102,5.86,-3.9,7.0391476757
2020-08-18 20:00:00,7.3725,0.8235,7.4183494458,0.1525,-0.006500000000000001,0.1526384617,7.22,0.8300000000000001,7.2675511694,6.1925,-3.9765,7.3593211983,0.1525,-0.006500000000000001,0.1526384617,6.04,-3.9699999999999998,7.2278973429
2020-08-18 20:30:00,7.3685,0.8170000000000001,7.4136550533,0.0685,-0.013000000000000001,0.06972266490000001,7.3,0.8300000000000001,7.3470334149,6.1785,-4.033,7.3782756285,0.0685,-0.013000000000000001,0.06972266490000001,6.11,-4.02,7.3138567117
2020-08-18 21:00:00,7.5165,0.919,7.5724720699,0.0765,-0.021,0.0793300069,7.44,0.9400000000000001,7.4991466181,6.3365,-3.931,7.4568085164,0.0765,-0.021,0.0793300069,6.26,-3.91,7.380765543
2020-08-18 21:30:00,7.337,0.8435,7.3853274301,0.137,-0.0165,0.1379900359,7.2,0.86,7.2511792144000005,6.087,-4.0565,7.3148315941,0.137,-0.0165,0.1379900359,5.95,-4.04,7.1919468852
2020-08-18 22:00:00,6.862,1.162,6.959690223,0.112,-0.018000000000000002,0.11343720730000001,6.75,1.18,6.8523645554,5.402,-4.9879999999999995,7.3526694472,0.112,-0.018000000000000002,0.11343720730000001,5.29,-4.97,7.2584433593
2020-08-18 22:30:00,6.5805,1.1595,6.6818725295,0.060500000000000005,-0.0205,0.0638787915,6.52,1.18,6.6259188042,5.1305,-5.0905,7.2273937557,0.060500000000000005,-0.0205,0.0638787915,5.07,-5.07,7.1700627612
2020-08-18 23:00:00,6.2845,0.788,6.3337101489,0.0245,-0.022,0.0329279517,6.26,0.81,6.3121866259,4.9245,-4.862,6.9202416323,0.0245,-0.022,0.0329279517,4.9,-4.84,6.8873507243
2020-08-18 23:30:00,6.263,0.6005,6.2917222801,0.003,-0.0095,0.0099624294,6.26,0.61,6.2896502287,4.983,-4.0295,6.408366348,0.003,-0.0095,0.0099624294,4.98,-4.02,6.4000624997
2020-08-19 00:00:00,5.923,0.455,5.9404506563,0.053,-0.015,0.0550817574,5.87,0.47000000000000003,5.888785953,4.673,-4.215,6.2931036858,0.053,-0.015,0.0550817574,4.62,-4.2,6.2437488738999996
2020-08-19 00:30:00,5.6115,0.34800000000000003,5.6222803425,0.021500000000000002,-0.012,0.024622144500000002,5.59,0.36,5.6015801342,4.3715,-4.362,6.175520727,0.021500000000000002,-0.012,0.024622144500000002,4.35,-4.35,6.1518289963
2020-08-19 01:00:00,5.69,0.53,5.7146303468,0.0,0.0,0.0,5.69,0.53,5.7146303468,4.43,-4.16,6.0770469802000004,0.0,0.0,0.0,4.43,-4.16,6.0770469802000004
2020-08-19 01:30:00,5.76,0.72,5.8048255788,0.0,0.0,0.0,5.76,0.72,5.8048255788,4.52,-4.05,6.0690114516,0.0,0.0,0.0,4.52,-4.05,6.0690114516
2020-08-19 02:00:00,5.6754999999999995,0.706,5.7192426291,0.0055000000000000005,-0.014,0.015041609000000001,5.67,0.72,5.7155314714,4.4455,-4.134,6.070619923,0.0055000000000000005,-0.014,0.015041609000000001,4.44,-4.12,6.0570619941
2020-08-19 02:30:00,5.595,0.6475000000000001,5.6323424301,0.015,-0.022500000000000003,0.0270416346,5.58,0.67,5.6200800706,4.385,-4.3025,6.1432671479,0.015,-0.022500000000000003,0.0270416346,4.37,-4.28,6.1168047214
2020-08-19 03:00:00,5.66,0.7925000000000001,5.7152127038,0.2,-0.0175,0.2007641651,5.46,0.81,5.5197554294,4.45,-4.2375,6.1448276013,0.2,-0.0175,0.2007641651,4.25,-4.22,5.9892320042
2020-08-19 03:30:00,5.639,0.7415,5.687542813,0.179,-0.018500000000000003,0.1799534662,5.46,0.76,5.5126400209,4.429,-4.3285,6.192895385,0.179,-0.018500000000000003,0.1799534662,4.25,-4.31,6.0529827358
2020-08-19 04:00:00,5.658,0.7405,5.7062513308,0.108,-0.0195,0.1097462983,5.55,0.76,5.6017943554,4.458,-4.3895,6.2563147499,0.108,-0.0195,0.1097462983,4.35,-4.37,6.16598735
2020-08-19 04:30:00,5.6315,0.66,5.6700434081,0.0815,-0.02,0.08391811490000001,5.55,0.68,5.5915024814,4.4315,-4.44,6.2731006887,0.0815,-0.02,0.08391811490000001,4.35,-4.42,6.2015240062
2020-08-19 05:00:00,5.586,0.6485000000000001,5.6235174268,0.156,-0.0315,0.1591485155,5.43,0.68,5.4724126306,4.386,-4.4515,6.2492278123,0.156,-0.0315,0.1591485155,4.23,-4.42,6.1179490027
2020-08-19 05:30:00,5.831,0.67,5.8693663201,0.211,-0.01,0.2112368339,5.62,0.68,5.6609893128,4.611,-4.23,6.2573333777,0.211,-0.01,0.2112368339,4.4,-4.22,6.0965892104
2020-08-19 06:00:00,6.01,0.661,6.0462402367,0.24,-0.019,0.2407509086,5.77,0.68,5.8099311528,4.8,-4.239,6.4038364283,0.24,-0.019,0.2407509086,4.5600000000000005,-4.22,6.2130507804
2020-08-19 06:30:00,6.4965,0.8405,6.5506451972,0.3065,-0.029500000000000002,0.3079163848,6.19,0.87,6.2508399436,5.2565,-3.8095,6.4917703672,0.3065,-0.029500000000000002,0.3079163848,4.95,-3.7800000000000002,6.2282340996
2020-08-19 07:00:00,6.936,1.3515000000000001,7.0664452343,0.336,-0.0285,0.33720653910000004,6.6,1.38,6.7427294177,5.626,-3.6685,6.7163805915,0.336,-0.0285,0.33720653910000004,5.29,-3.64,6.4213472107000005
2020-08-19 07:30:00,7.407,2.1225,7.705105791,0.297,-0.0175,0.2975151257,7.11,2.14,7.4250723902,5.957,-4.1775,7.2758061581,0.297,-0.0175,0.2975151257,5.66,-4.16,7.0243291495
2020-08-19 08:00:00,7.486,2.246,7.8156709245,0.746,-0.014,0.7461313557,6.74,2.26,7.1088114337,6.026,-4.014,7.2405021925,0.746,-0.014,0.7461313557,5.28,-4.0,6.6240772942
2020-08-19 08:30:00,7.993,2.5055,8.3764896735,0.8230000000000001,-0.0245,0.8233645912,7.17,2.5300000000000002,7.6032756099,6.573,-4.0545,7.722907435,0.8230000000000001,-0.0245,0.8233645912,5.75,-4.03,7.0216379855
2020-08-19 09:00:00,8.2185,2.676,8.643189125,0.7685000000000001,-0.024,0.7688746647,7.45,2.7,7.924171881,6.7785,-3.854,7.7975238538,0.7685000000000001,-0.024,0.7688746647,6.01,-3.83,7.1266401621
2020-08-19 09:30:00,8.2105,2.6715,8.6341891629,0.9505,-0.0285,0.9509271791,7.26,2.7,7.7458117715,6.8105,-4.0285,7.9127569469,0.9505,-0.0285,0.9509271791,5.86,-4.0,7.0950405214
2020-08-19 10:00:00,8.2785,2.575,8.6697282108,1.0585,-0.035,1.059078491,7.22,2.61,7.6772716508,6.8585,-4.085,7.9828721179,1.0585,-0.035,1.059078491,5.8,-4.05,7.0740723774
2020-08-19 10:30:00,8.148,2.4045,8.4953825252,1.088,-0.0455,1.088950986,7.06,2.45,7.4730248227,6.748,-4.2755,7.9884544344,1.088,-0.0455,1.088950986,5.66,-4.23,7.0660101896
2020-08-19 11:00:00,8.474,2.6235,8.8708189165,1.254,-0.0465,1.254861845,7.22,2.67,7.6978763305,7.044,-3.9665,8.0840001392,1.254,-0.0465,1.254861845,5.79,-3.92,6.9921741969
2020-08-19 11:30:00,8.6205,2.0385,8.8582448882,1.1005,-0.051500000000000004,1.1017043614,7.52,2.09,7.8050304292,7.4105,-3.2515,8.0924509575,1.1005,-0.051500000000000004,1.1017043614,6.31,-3.2,7.0750335688
2020-08-19 12:00:00,8.5825,1.8175,8.7728337782,1.1425,-0.0425,1.1432902081,7.44,1.8599999999999999,7.6689764636,7.3925,-3.0225,7.9865238058,1.1425,-0.0425,1.1432902081,6.25,-2.98,6.9240811665
2020-08-19 12:30:00,8.672,1.8010000000000002,8.857041549,2.062,-0.059000000000000004,2.0628439107,6.61,1.8599999999999999,6.8667095468,7.472,-3.1390000000000002,8.1045730918,2.062,-0.059000000000000004,2.0628439107,5.41,-3.08,6.2253112372
2020-08-19 13:00:00,9.0085,1.9769999999999999,9.2228846491,2.3385,-0.073,2.3396391282,6.67,2.05,6.9779223269,7.7985,-2.973,8.34597695,2.3385,-0.073,2.3396391282,5.46,-2.9,6.1823620082
2020-08-19 13:30:00,8.91,1.542,9.0424478987,1.65,-0.048,1.6506980342,7.26,1.5899999999999999,7.4320723893,7.71,-2.888,8.2331430207,1.65,-0.048,1.6506980342,6.06,-2.84,6.6924733843
2020-08-19 14:00:00,8.809,1.5275,8.9404550919,1.419,-0.0625,1.4203757425,7.39,1.5899999999999999,7.5591137047,7.619,-2.8425000000000002,8.1319719165,1.419,-0.0625,1.4203757425,6.2,-2.7800000000000002,6.7947332545
2020-08-19 14:30:00,8.636,1.4095,8.7502677816,1.456,-0.060500000000000005,1.4572564119,7.18,1.47,7.3289358027,7.446,-3.0205,8.0353180553,1.456,-0.060500000000000005,1.4572564119,5.99,-2.96,6.6814444546
2020-08-19 15:00:00,8.4295,1.399,8.5448037573,1.7195,-0.07100000000000001,1.7209652088,6.71,1.47,6.869133861,7.2295,-3.031,7.8391728677,1.7195,-0.07100000000000001,1.7209652088,5.51,-2.96,6.254734207
2020-08-19 15:30:00,8.3195,1.3094999999999999,8.4219279562,1.4995,-0.0505,1.5003501258,6.82,1.3599999999999999,6.9542792581,7.1295,-3.1405,7.790539808,1.4995,-0.0505,1.5003501258,5.63,-3.09,6.4222270281
2020-08-19 16:00:00,8.321,1.252,8.4146625007,1.361,-0.058,1.3622352954,6.96,1.31,7.082210107,7.111,-3.148,7.776646128,1.361,-0.058,1.3622352954,5.75,-3.09,6.5276795264
2020-08-19 16:30:00,8.1495,1.1525,8.2305896812,1.9095,-0.1075,1.9125235946,6.24,1.26,6.3659406218,6.9395,-3.3375,7.7003614526,1.9095,-0.1075,1.9125235946,5.03,-3.23,5.977775506
2020-08-19 17:00:00,7.8275,1.231,7.92370603,2.2975,-0.109,2.3000841832,5.53,1.34,5.6900351493,6.6075,-3.499,7.4767678344,2.2975,-0.109,2.3000841832,4.31,-3.39,5.4834478205
2020-08-19 17:30:00,7.665,0.9845,7.7279664369,1.675,-0.0855,1.6771807446,5.99,1.07,6.0848171706,6.475,-3.8955,7.5564902733,1.675,-0.0855,1.6771807446,4.8,-3.81,6.1283031909
2020-08-19 18:00:00,7.61,0.961,7.6704381231,1.45,-0.059000000000000004,1.4511998484,6.16,1.02,6.2438770007,6.42,-3.8689999999999998,7.4957028356,1.45,-0.059000000000000004,1.4511998484,4.97,-3.81,6.2623478025
2020-08-19 18:30:00,7.682,1.021,7.7495525677,1.802,-0.079,1.8037308558,5.88,1.1,5.9820063524,6.472,-3.849,7.5300454846000004,1.802,-0.079,1.8037308558,4.67,-3.77,6.0018163917
2020-08-19 19:00:00,7.498,0.9045000000000001,7.5523588534,1.568,-0.0555,1.5689819151000002,5.93,0.96,6.0072040085,6.238,-3.8255,7.3175880077,1.568,-0.0555,1.5689819151000002,4.67,-3.77,6.0018163917
2020-08-19 19:30:00,7.5495,1.015,7.6174257627,1.2795,-0.045,1.2802910802,6.27,1.06,6.3589700424,6.3195,-3.645,7.2953481925,1.2795,-0.045,1.2802910802,5.04,-3.6,6.1936741923
2020-08-19 20:00:00,7.5555,1.1085,7.6363834699,0.8055,-0.0315,0.8061156865,6.75,1.1400000000000001,6.8455898212,6.3755,-3.6315,7.337219671,0.8055,-0.0315,0.8061156865,5.57,-3.6,6.6321112777
2020-08-19 20:30:00,7.313,0.907,7.3690310082,0.9530000000000001,-0.023,0.9532775042,6.36,0.93,6.4276356462,6.123,-3.883,7.250435711,0.9530000000000001,-0.023,0.9532775042,5.17,-3.86,6.4520151891
2020-08-19 21:00:00,7.2735,0.8085,7.3182972405,1.0935,-0.021500000000000002,1.0937113422,6.18,0.8300000000000001,6.2354871502,6.0835,-3.9915000000000003,7.2760596823,1.0935,-0.021500000000000002,1.0937113422,4.99,-3.9699999999999998,6.376597839
2020-08-19 21:30:00,7.1785,0.765,7.2191472661,0.9985,-0.025,0.9988129204,6.18,0.79,6.2302889179,5.9885,-4.035,7.2210357463,0.9985,-0.025,0.9988129204,4.99,-4.01,6.4015779305
2020-08-19 22:00:00,6.789,0.629,6.8180761216,1.5590000000000002,-0.041,1.5595390345,5.23,0.67,5.2727412226,5.609,-4.371,7.111014133,1.5590000000000002,-0.041,1.5595390345,4.05,-4.33,5.9288616108
2020-08-19 22:30:00,6.5285,0.707,6.5666704843,2.2085,-0.043000000000000003,2.2089185703,4.32,0.75,4.3846208502,5.2985,-4.423,6.9019585083,2.2085,-0.043000000000000003,2.2089185703,3.09,-4.38,5.3602705156
2020-08-19 23:00:00,6.2845,0.6915,6.3224293195,2.0145,-0.0285,2.0147015908,4.27,0.72,4.3302771274000005,5.0345,-4.2385,6.5811148372,2.0145,-0.0285,2.0147015908,3.02,-4.21,5.181167822
2020-08-19 23:30:00,6.1565,0.5615,6.1820526122,2.3765,-0.0385,2.3768118352,3.7800000000000002,0.6000000000000001,3.8273228241,4.8565000000000005,-4.1685,6.4001550372,2.3765,-0.0385,2.3768118352,2.48,-4.13,4.8173955619
2020-08-20 00:00:00,5.9205000000000005,0.494,5.9410736614,2.1405,-0.046,2.14099422,3.7800000000000002,0.54,3.8183766184,4.6205,-4.226,6.2616368667,2.1405,-0.046,2.14099422,2.48,-4.18,4.860329207
2020-08-20 00:30:00,5.649,0.5595,5.6766399613,2.479,-0.0405,2.4793308069,3.17,0.6000000000000001,3.2262826907,4.359,-4.2205,6.0674130608,2.479,-0.0405,2.4793308069,1.88,-4.18,4.5833175757
2020-08-20 01:00:00,5.6105,0.6385000000000001,5.6467151956,2.4405,-0.0415,2.4408528223,3.17,0.68,3.2421135082,4.3705,-4.2715,6.1112177592,2.4405,-0.0415,2.4408528223,1.9300000000000002,-4.23,4.6494945962
2020-08-20 01:30:00,5.5809999999999995,0.6405000000000001,5.6176330647,2.341,-0.0395,2.3413332206,3.24,0.68,3.3105890714,4.321,-4.3695,6.1452071771,2.341,-0.0395,2.3413332206,1.98,-4.33,4.761228833
2020-08-20 02:00:00,5.4675,0.5680000000000001,5.4969246175,1.9575,-0.042,1.9579505229,3.51,0.61,3.5626114018,4.2075,-4.372,6.067737655,1.9575,-0.042,1.9579505229,2.25,-4.33,4.8796926133
2020-08-20 02:30:00,5.385,0.5785,5.4159844211,1.665,-0.0315,1.6652979463,3.7199999999999998,0.61,3.7696816842,4.125,-4.2315,5.9094176744,1.665,-0.0315,1.6652979463,2.46,-4.2,4.867401771
2020-08-20 03:00:00,5.46,0.649,5.4984362321999996,1.2,-0.031,1.2004003499,4.26,0.68,4.313930922,4.26,-4.321,6.0678365996,1.2,-0.031,1.2004003499,3.06,-4.29,5.2695066183
2020-08-20 03:30:00,5.5155,0.708,5.5607557265,0.48550000000000004,-0.022,0.4859981996,5.03,0.73,5.0826961349,4.2955,-4.112,5.9464160845,0.48550000000000004,-0.022,0.4859981996,3.81,-4.09,5.5896511519
2020-08-20 04:00:00,5.5805,0.712,5.6257376627,0.3205,-0.018000000000000002,0.32100506230000003,5.26,0.73,5.3104142965,4.3605,-4.048,5.9498121189,0.3205,-0.018000000000000002,0.32100506230000003,4.04,-4.03,5.7063561053
2020-08-20 04:30:00,5.521,0.6745,5.5620491952,0.311,-0.0155,0.31138601450000003,5.21,0.6900000000000001,5.2554923651,4.291,-3.9755000000000003,5.849553936,0.311,-0.0155,0.31138601450000003,3.98,-3.96,5.6144456538
2020-08-20 05:00:00,5.586,0.674,5.6265150848,0.266,-0.016,0.2664807685,5.32,0.6900000000000001,5.3645596278,4.346,-3.906,5.8433339798,0.266,-0.016,0.2664807685,4.08,-3.89,5.6372422336
2020-08-20 05:30:00,5.759,0.709,5.802478953,0.509,-0.021,0.5094330182,5.25,0.73,5.3005094095,4.529,-3.911,5.9839587231,0.509,-0.021,0.5094330182,4.02,-3.89,5.5939699677
2020-08-20 06:00:00,5.8035,0.709,5.8466480354,0.8135,-0.021,0.8137710059000001,4.99,0.73,5.0431141173,4.5835,-3.911,6.0253127097,0.8135,-0.021,0.8137710059000001,3.77,-3.89,5.4171025466
2020-08-20 06:30:00,6.3305,1.6155,6.5333812456,0.5905,-0.0245,0.5910080372000001,5.74,1.6400000000000001,5.9696901092,5.0005,-4.5145,6.7368917536,0.5905,-0.0245,0.5910080372000001,4.41,-4.49,6.2935045881
2020-08-20 07:00:00,6.4885,0.9945,6.5642716656,0.5285000000000001,-0.025500000000000002,0.5291148269,5.96,1.02,6.0466519662,5.3085,-3.7155,6.479592001,0.5285000000000001,-0.025500000000000002,0.5291148269,4.78,-3.69,6.0385842712
2020-08-20 07:30:00,7.1715,2.041,7.4562787803,0.8215,-0.039,0.8224252246,6.35,2.08,6.6819832385,5.8015,-4.109,7.1092392877,0.8215,-0.039,0.8224252246,4.98,-4.07,6.4315861185
2020-08-20 08:00:00,7.5125,2.2535,7.8432084315,1.3425,-0.0665,1.3441460114,6.17,2.32,6.5917600078,6.1225,-4.2065,7.4283005122,1.3425,-0.0665,1.3441460114,4.78,-4.14,6.3236065659000005
2020-08-20 08:30:00,7.7375,2.057,8.006257256,2.0575,-0.113,2.0606007013,5.68,2.17,6.0804029472,6.4075,-3.8529999999999998,7.4767416199,2.0575,-0.113,2.0606007013,4.35,-3.74,5.7367325195
2020-08-20 09:00:00,7.9635,1.4925000000000002,8.1021533249,2.7035,-0.1675,2.7086839055,5.26,1.6600000000000001,5.5157229807,6.7235,-3.0475,7.3819176709,2.7035,-0.1675,2.7086839055,4.02,-2.88,4.945179471
2020-08-20 09:30:00,8.698,2.6905,9.104613899,2.918,-0.1895,2.9241467559,5.78,2.88,6.4577705131,7.318,-3.7995,8.2455639134,2.918,-0.1895,2.9241467559,4.4,-3.61,5.6914058017
2020-08-20 10:00:00,8.3305,1.927,8.5504712882,3.7805,-0.253,3.7889562217,4.55,2.18,5.0452849275,7.0705,-3.253,7.7829287065,3.7805,-0.253,3.7889562217,3.29,-3.0,4.4524263048
2020-08-20 10:30:00,8.0025,1.56,8.1531347499,4.3025,-0.33,4.315136875,3.7,1.8900000000000001,4.1547683449,6.7625,-3.17,7.4686214424,4.3025,-0.33,4.315136875,2.46,-2.84,3.7572862547
2020-08-20 11:00:00,8.278,1.816,8.4748533911,3.898,-0.224,3.9044308164,4.38,2.04,4.8317698621,7.108,-3.174,7.7844678688,3.898,-0.224,3.9044308164,3.21,-2.95,4.3596559497000005
2020-08-20 11:30:00,8.576,1.957,8.796455252,2.276,-0.083,2.2775128979,6.3,2.04,6.622054062,7.466,-3.083,8.0775023986,2.276,-0.083,2.2775128979,5.19,-3.0,5.9946726349
2020-08-20 12:00:00,8.6745,1.939,8.8885696965,2.9445,-0.101,2.9462317034,5.73,2.04,6.0823104163,7.5045,-3.101,8.1199582049,2.9445,-0.101,2.9462317034,4.5600000000000005,-3.0,5.4583513995
2020-08-20 12:30:00,8.325,2.29,8.6342182622,2.855,-0.09,2.8564182117,5.47,2.38,5.9653415661,6.9350000000000005,-3.62,7.8229550043,2.855,-0.09,2.8564182117,4.08,-3.5300000000000002,5.3951181637
2020-08-20 13:00:00,8.264,2.435,8.6152725436,3.054,-0.095,3.0554772131,5.21,2.5300000000000002,5.7918045547,6.864,-3.935,7.9119353511,3.054,-0.095,3.0554772131,3.81,-3.84,5.4094084704
2020-08-20 13:30:00,8.4195,2.238,8.7118668637,2.7395,-0.082,2.7407269565,5.68,2.32,6.1355358364,7.0095,-4.062,8.1014155708,2.7395,-0.082,2.7407269565,4.27,-3.98,5.837233934
2020-08-20 14:00:00,8.1975,2.291,8.5116207182,3.1875,-0.089,3.1887422677,5.01,2.38,5.5465755201,6.8175,-4.149,7.9807585636,3.1875,-0.089,3.1887422677,3.63,-4.06,5.4461454259
2020-08-20 14:30:00,8.1495,2.396,8.4944197124,3.0095,-0.094,3.0109676601,5.14,2.49,5.7113658612,6.7495,-4.024,7.8580103239,3.0095,-0.094,3.0109676601,3.74,-3.93,5.4251728083
2020-08-20 15:00:00,8.435,2.61,8.8295710541,2.735,-0.06,2.7356580561,5.7,2.67,6.2943546135,7.035,-3.79,7.9909526966,2.735,-0.06,2.7356580561,4.3,-3.73,5.6923545216
2020-08-20 15:30:00,8.399000000000001,2.4795,8.7573467015,2.6189999999999998,-0.09050000000000001,2.6205631551,5.78,2.5700000000000003,6.3256066903,7.019,-3.9605,8.0592754792,2.6189999999999998,-0.09050000000000001,2.6205631551,4.4,-3.87,5.85976962
2020-08-20 16:00:00,8.0525,2.068,8.3138066041,2.2725,-0.052000000000000005,2.2730948616,5.78,2.12,6.1565249939,6.7525,-4.132,7.9164183979,2.2725,-0.052000000000000005,2.2730948616,4.48,-4.08,6.0594389179
2020-08-20 16:30:00,7.842,1.1855,7.9311017047,2.612,-0.0645,2.6127962511,5.23,1.25,5.3773041573,6.612,-3.3445,7.4097384738,2.612,-0.0645,2.6127962511,4.0,-3.2800000000000002,5.1728522113
2020-08-20 17:00:00,7.551,1.0355,7.6216705026,2.061,-0.0845,2.0627315022,5.49,1.12,5.6030795104,6.351,-3.4845,7.2440969934,2.061,-0.0845,2.0627315022,4.29,-3.4,5.4739473874
2020-08-20 17:30:00,7.565,1.097,7.6441241487,1.975,-0.063,1.9760045547,5.59,1.16,5.7090892444,6.385,-3.463,7.2636488076,1.975,-0.063,1.9760045547,4.41,-3.4,5.5684917168
2020-08-20 18:00:00,7.3985,1.0415,7.4714472828,2.3685,-0.0785,2.369800519,5.03,1.12,5.1531834821,6.2085,-3.7185,7.2368995088,2.3685,-0.0785,2.369800519,3.84,-3.64,5.2910490453
2020-08-20 18:30:00,7.3085,1.035,7.3814224408,2.1285,-0.055,2.1292104757,5.18,1.09,5.2934393356000005,6.1285,-3.8449999999999998,7.2348142512,2.1285,-0.055,2.1292104757,4.0,-3.79,5.5103629645000005
2020-08-20 19:00:00,7.303,0.9975,7.3708083173,1.933,-0.052500000000000005,1.9337128148,5.37,1.05,5.4716907807,6.123,-3.8425000000000002,7.2288266856,1.933,-0.052500000000000005,1.9337128148,4.19,-3.79,5.6497964565
2020-08-20 19:30:00,7.304,1.009,7.3733640219,1.4140000000000001,-0.041,1.4145942881,5.89,1.05,5.9828588484,6.094,-3.661,7.1091319442,1.4140000000000001,-0.041,1.4145942881,4.68,-3.62,5.9166544601
2020-08-20 20:00:00,7.047,0.8260000000000001,7.0952438295,1.157,-0.034,1.15749946,5.89,0.86,5.9524532758,5.897,-3.874,7.0556704146,1.157,-0.034,1.15749946,4.74,-3.84,6.1002622894
2020-08-20 20:30:00,6.917,1.1505,7.0120281838,1.687,-0.0395,1.68746237,5.23,1.19,5.3636741139,5.617,-4.3095,7.0797231055,1.687,-0.0395,1.68746237,3.93,-4.27,5.8032577058
2020-08-20 21:00:00,6.938,1.4065,7.0791303315,1.708,-0.0235,1.708161658,5.23,1.43,5.4219738103,5.538,-4.6435,7.2271388703,1.708,-0.0235,1.708161658,3.83,-4.62,6.001108231
2020-08-20 21:30:00,6.751,1.4045,6.8955508301,1.361,-0.025500000000000002,1.3612388659,5.39,1.43,5.5764684165,5.391,-5.0055,7.3564876979000005,1.361,-0.025500000000000002,1.3612388659,4.03,-4.98,6.4063484139
2020-08-20 22:00:00,6.333,0.41500000000000004,6.3465828601,2.013,-0.035,2.0133042492,4.32,0.45,4.3433742643,5.123,-4.235,6.6468303724,2.013,-0.035,2.0133042492,3.11,-4.2,5.2260979708
2020-08-20 22:30:00,6.157,0.41100000000000003,6.1707025532,2.327,-0.039,2.3273267927,3.83,0.45,3.8563454202000003,4.927,-4.199,6.4735562097,2.327,-0.039,2.3273267927,2.6,-4.16,4.9056701887
2020-08-20 23:00:00,5.8885000000000005,0.36150000000000004,5.89958596,2.2984999999999998,-0.0385,2.2988224159,3.59,0.4,3.6122153867,4.6685,-4.2585,6.3189963206,2.2984999999999998,-0.0385,2.2988224159,2.37,-4.22,4.8399690082
2020-08-20 23:30:00,5.811,0.41000000000000003,5.8254459915,2.221,-0.04,2.2213601689,3.59,0.45,3.6180934206,4.591,-4.21,6.2290754531,2.221,-0.04,2.2213601689,2.37,-4.17,4.796436177
2020-08-21 00:00:00,5.5425,0.4035,5.5571682087,2.0325,-0.0465,2.0330318492,3.51,0.45,3.5387285852,4.3425,-4.3365,6.1369812204,2.0325,-0.0465,2.0330318492,2.31,-4.29,4.8723916099
2020-08-21 00:30:00,5.3525,0.40750000000000003,5.3679896144,1.9925000000000002,-0.0425,1.9929532107,3.36,0.45,3.39,4.1325,-4.3025,5.9656569211,1.9925000000000002,-0.0425,1.9929532107,2.14,-4.26,4.7673053185
2020-08-21 01:00:00,5.285,0.317,5.2944984654,2.035,-0.043000000000000003,2.0354542491,3.25,0.36,3.2698776736,4.085,-4.433,6.0281600841,2.035,-0.043000000000000003,2.0354542491,2.05,-4.39,4.8450593392
2020-08-21 01:30:00,5.3175,0.319,5.3270599067,2.0675,-0.041,2.0679064897,3.25,0.36,3.2698776736,4.1175,-4.181,5.8680974131,2.0675,-0.041,2.0679064897,2.05,-4.14,4.6197510755
2020-08-21 02:00:00,5.2015,0.2695,5.2084769847,2.4115,-0.0405,2.4118400652,2.79,0.31,2.8071693928,3.9815,-4.3705,5.9121580239,2.4115,-0.0405,2.4118400652,1.57,-4.33,4.6058441137
2020-08-21 02:30:00,5.0435,0.7045,5.0924662493,1.7835,-0.035500000000000004,1.7838532731,3.26,0.74,3.3429328441,3.7335000000000003,-4.8455,6.1170166339,1.7835,-0.035500000000000004,1.7838532731,1.9500000000000002,-4.8100000000000005,5.1902408422
2020-08-21 03:00:00,5.0295,0.41000000000000003,5.0461837313,2.5295,-0.04,2.5298162483,2.5,0.45,2.5401771591999998,3.7695,-4.27,5.6957905729,2.5295,-0.04,2.5298162483,1.24,-4.23,4.4080040835
2020-08-21 03:30:00,5.0515,0.451,5.0715927725,2.5515,-0.039,2.5517980425999998,2.5,0.49,2.5475674672,3.8415,-4.359,5.8101637886,2.5515,-0.039,2.5517980425999998,1.29,-4.32,4.5084919874
2020-08-21 04:00:00,5.0125,0.451,5.0327484787,2.6425,-0.039,2.64278778,2.37,0.49,2.4201239638,3.7925,-4.399,5.8081199411,2.6425,-0.039,2.64278778,1.15,-4.36,4.5091129948
2020-08-21 04:30:00,4.954,0.4495,4.974350837,2.714,-0.0405,2.7143021663,2.24,0.49,2.2929675096,3.734,-4.4405,5.8017925032,2.714,-0.0405,2.7143021663,1.02,-4.4,4.5166801968
2020-08-21 05:00:00,4.9215,0.4495,4.9419846722,2.6814999999999998,-0.0405,2.6818058282,2.24,0.49,2.2929675096,3.7015000000000002,-4.3405000000000005,5.7044756550999995,2.6814999999999998,-0.0405,2.6818058282,1.02,-4.3,4.4193212148
2020-08-21 05:30:00,5.1425,0.451,5.162238589,2.7125,-0.039,2.7127803542,2.43,0.49,2.4789110512,3.9025,-4.219,5.7471268691,2.7125,-0.039,2.7127803542,1.19,-4.18,4.3460901969
2020-08-21 06:00:00,5.308,0.5415,5.3355492922,2.658,-0.0385,2.6582788134,2.65,0.58,2.712729253,4.048,-4.0385,5.7180229319,2.658,-0.0385,2.6582788134,1.3900000000000001,-4.0,4.2346310347
2020-08-21 06:30:00,5.644,0.6215,5.6781157306,2.5540000000000003,-0.0385,2.5542901656,3.09,0.66,3.1596993528,4.424,-4.0385,5.9900966812,2.5540000000000003,-0.0385,2.5542901656,1.87,-4.0,4.4155294133
2020-08-21 07:00:00,5.943,0.8505,6.0035488879,2.543,-0.0395,2.543306755,3.4,0.89,3.5145554484,4.703,-3.7695,6.0272165425,2.543,-0.0395,2.543306755,2.16,-3.73,4.3102784133
2020-08-21 07:30:00,6.5065,1.5085000000000002,6.6790803633,2.6565000000000003,-0.0415,2.656824138,3.85,1.55,4.1503011939,5.2265,-3.8515,6.4923304368,2.6565000000000003,-0.0415,2.656824138,2.5700000000000003,-3.81,4.5957589145
2020-08-21 08:00:00,6.7815,1.5665,6.9600764723,2.9915000000000003,-0.0635,2.9921738753,3.79,1.63,4.1256514637,5.5115,-3.5135,6.5361544122,2.9915000000000003,-0.0635,2.9921738753,2.52,-3.45,4.2723412785
2020-08-21 08:30:00,7.221,1.3485,7.3458350955,3.051,-0.0815,3.0520883424,4.17,1.43,4.4083783867,6.021,-3.1815,6.8098739526,3.051,-0.0815,3.0520883424,2.9699999999999998,-3.1,4.2931224068
2020-08-21 09:00:00,7.7325,1.4015,7.8584832188,2.9125,-0.0685,2.9133054251,4.82,1.47,5.03917652,6.6025,-3.3385,7.3985531356,2.9125,-0.0685,2.9133054251,3.69,-3.27,4.930415804
2020-08-21 09:30:00,7.6129999999999995,1.3785,7.7367972217,3.303,-0.0915,3.3042671275,4.31,1.47,4.5537896306,6.453,-3.3615,7.2760491512,3.303,-0.0915,3.3042671275,3.15,-3.27,4.5404184829
2020-08-21 10:00:00,7.851,1.483,7.9898366692,3.201,-0.097,3.2024693597000002,4.65,1.58,4.9110996732,6.691,-3.247,7.437236718,3.201,-0.097,3.2024693597000002,3.49,-3.15,4.7013402344
2020-08-21 10:30:00,8.0775,1.6764999999999999,8.2496459621,3.0675,-0.0835,3.0686362606,5.01,1.76,5.310150657,6.9575,-3.2835,7.6933853732,3.0675,-0.0835,3.0686362606,3.89,-3.2,5.0370725625
2020-08-21 11:00:00,8.114,1.75,8.3005720285,3.334,-0.1,3.3354993629,4.78,1.85,5.1255146083,6.964,-3.18,7.6556969637,3.334,-0.1,3.3354993629,3.63,-3.08,4.7605987018
2020-08-21 11:30:00,7.9785,1.5885,8.1350964653,3.1585,-0.0915,3.1598250743,4.82,1.6800000000000002,5.1043902672,6.8685,-3.4314999999999998,7.6779870083,3.1585,-0.0915,3.1598250743,3.71,-3.34,4.9919635415
2020-08-21 12:00:00,8.162,1.736,8.3445754835,3.7720000000000002,-0.134,3.7743794191999998,4.39,1.87,4.7716873326,7.022,-3.274,7.7477454785,3.7720000000000002,-0.134,3.7743794191999998,3.25,-3.14,4.5190817651
2020-08-21 12:30:00,7.958,1.6680000000000001,8.1309278683,4.348,-0.202,4.3526897431,3.61,1.87,4.0655872884,6.798,-3.342,7.5750754451999995,4.348,-0.202,4.3526897431,2.45,-3.14,3.9827251976999998
2020-08-21 13:00:00,7.6455,1.484,7.7881914621,3.4055,-0.106,3.407149285,4.24,1.5899999999999999,4.528321985,6.5455,-3.436,7.3925412579,3.4055,-0.106,3.407149285,3.14,-3.33,4.576953135
2020-08-21 13:30:00,7.8955,1.3455,8.0093252213,3.4655,-0.1145,3.4673910221,4.43,1.46,4.6643863476,6.8355,-3.3645,7.6186560823,3.4655,-0.1145,3.4673910221,3.37,-3.25,4.681815887
2020-08-21 14:00:00,7.938,1.4020000000000001,8.0608590113,3.648,-0.128,3.6502449233,4.29,1.53,4.5546679352,6.838,-3.208,7.553112471,3.648,-0.128,3.6502449233,3.19,-3.08,4.4342417616
2020-08-21 14:30:00,7.9855,1.5915,8.1425476664,3.7755,-0.1385,3.7780395048,4.21,1.73,4.5515931277,6.8055,-3.2185,7.5281852063,3.7755,-0.1385,3.7780395048,3.03,-3.08,4.3205670924
2020-08-21 15:00:00,8.046,2.0015,8.2912072854,3.836,-0.1585,3.8392731408,4.21,2.16,4.7317755652999995,6.786,-3.5385,7.6531547907,3.836,-0.1585,3.8392731408,2.95,-3.38,4.486301372
2020-08-21 15:30:00,7.8175,1.5845,7.976462029,4.3375,-0.1955,4.3419035572,3.48,1.78,3.9088105608,6.5575,-3.4655,7.4169061272,4.3375,-0.1955,4.3419035572,2.22,-3.27,3.9523790304
2020-08-21 16:00:00,7.536,1.192,7.6296893777,3.426,-0.108,3.427701854,4.11,1.3,4.3106959995,6.346,-3.378,7.1890611348,3.426,-0.108,3.427701854,2.92,-3.27,4.383982208
2020-08-21 16:30:00,7.4705,1.1235,7.5545100768,4.1305,-0.17650000000000002,4.1342692825,3.34,1.3,3.5840758921,6.2705,-3.5465,7.2039456203,4.1305,-0.17650000000000002,4.1342692825,2.14,-3.37,3.9920546088
2020-08-21 17:00:00,6.924,0.901,6.9823761715,4.334,-0.209,4.3390364138,2.59,1.11,2.8178360492000003,5.664,-3.649,6.7376625769,4.334,-0.209,4.3390364138,1.33,-3.44,3.6881567212
2020-08-21 17:30:00,6.7945,0.8200000000000001,6.843802324,3.8145,-0.14,3.8170682795,2.98,0.96,3.1308145905,5.5445,-3.69,6.6601486657999995,3.8145,-0.14,3.8170682795,1.73,-3.55,3.9491011636
2020-08-21 18:00:00,6.6175,0.626,6.6470431208,3.6375,-0.124,3.6396129258,2.98,0.75,3.0729301977,5.4075,-3.834,6.6287715491,3.6375,-0.124,3.6396129258,1.77,-3.71,4.1105960638
2020-08-21 18:30:00,6.5115,0.658,6.5446616605,3.2715,-0.092,3.2727933406,3.24,0.75,3.3256728642,5.3215,-4.012,6.6644209238,3.2715,-0.092,3.2727933406,2.05,-3.92,4.4236749429
2020-08-21 19:00:00,6.379,0.6065,6.4077674154,3.059,-0.07350000000000001,3.0598828817,3.32,0.68,3.3889231328,5.169,-3.9535,6.5075896652,3.059,-0.07350000000000001,3.0598828817,2.11,-3.88,4.4166163519
2020-08-21 19:30:00,6.436,0.5630000000000001,6.4605777605,2.846,-0.057,2.8465707439,3.59,0.62,3.6431442464,5.276,-4.117,6.6922242192,2.846,-0.057,2.8465707439,2.43,-4.06,4.7316487613
2020-08-21 20:00:00,6.469,0.7625000000000001,6.5137828679,2.719,-0.0475,2.7194148727,3.75,0.81,3.8364827642,5.299,-3.9375,6.6017654646,2.719,-0.0475,2.7194148727,2.58,-3.89,4.6678153348
2020-08-21 20:30:00,6.447,0.7635000000000001,6.4920521601,2.5869999999999997,-0.0465,2.5874178731,3.86,0.81,3.9440715003999998,5.277,-3.9365,6.5835219488,2.5869999999999997,-0.0465,2.5874178731,2.69,-3.89,4.7295031452
2020-08-21 21:00:00,6.469,0.6905,6.505747555,2.409,-0.0395,2.4093238159,4.06,0.73,4.1251060592,5.309,-3.9795,6.6349002442,2.409,-0.0395,2.4093238159,2.9,-3.94,4.8921978701
2020-08-21 21:30:00,5.9565,0.28,5.9630774144,2.4165,-0.04,2.4168310346,3.54,0.32,3.5544338508,4.7565,-4.53,6.5685,2.4165,-0.04,2.4168310346,2.34,-4.49,5.0631709432
2020-08-21 22:00:00,5.4535,0.0935,5.4543014676,2.4835000000000003,-0.036500000000000005,2.4837682058,2.9699999999999998,0.13,2.9728437564,4.2335,-4.3865,6.0962205095,2.4835000000000003,-0.036500000000000005,2.4837682058,1.75,-4.35,4.6888164818
2020-08-21 22:30:00,5.301,0.092,5.3017982798,2.651,-0.038,2.6512723361,2.65,0.13,2.6531867631,4.101,-4.468,6.0647526743,2.651,-0.038,2.6512723361,1.45,-4.43,4.6612659225
2020-08-21 23:00:00,5.219,0.18,5.2221031204,2.569,-0.04,2.5693113863,2.65,0.22,2.6591163946,4.019,-4.5600000000000005,6.0783189288,2.569,-0.04,2.5693113863,1.45,-4.52,4.7468831879
2020-08-21 23:30:00,4.9285,0.2495,4.9348112933,2.4785,-0.0405,2.4788308736,2.45,0.29,2.4671035649,3.7385,-4.8004999999999995,6.0845034719,2.4785,-0.0405,2.4788308736,1.26,-4.76,4.9239415106
2020-08-22 00:00:00,4.796,0.075,4.7965863903,2.696,-0.045,2.6963755302,2.1,0.12,2.1034257772,3.576,-4.565,5.7988792883,2.696,-0.045,2.6963755302,0.88,-4.52,4.6048669905
2020-08-22 00:30:00,4.555,0.0825,4.5557470573,2.745,-0.0375,2.7452561356,1.81,0.12,1.8139735389,3.315,-4.5575,5.635603894,2.745,-0.0375,2.7452561356,0.5700000000000001,-4.52,4.555798503
2020-08-22 01:00:00,4.4955,0.083,4.4962661454,2.6455,-0.037,2.6457587286,1.85,0.12,1.8538878067,3.2755,-4.557,5.6120539244,2.6455,-0.037,2.6457587286,0.63,-4.52,4.5636936795
2020-08-22 01:30:00,4.389,0.0815,4.3897566277,2.3689999999999998,-0.0385,2.3693128223,2.02,0.12,2.0235612173,3.159,-4.5185,5.5132679284,2.3689999999999998,-0.0385,2.3693128223,0.79,-4.48,4.5491207942
2020-08-22 02:00:00,4.2855,0.045,4.2857362553,2.5455,-0.035,2.5457406093,1.74,0.08,1.7418381096000002,3.0455,-4.515,5.4461266282,2.5455,-0.035,2.5457406093,0.5,-4.48,4.5078154354
2020-08-22 02:30:00,4.246,0.041,4.2461979464,2.606,-0.039,2.6062918102,1.6400000000000001,0.08,1.6419500601,3.016,-4.559,5.4663275606,2.606,-0.039,2.6062918102,0.41000000000000003,-4.52,4.5385570394
2020-08-22 03:00:00,4.1355,0.0395,4.1356886367,2.4955,-0.0405,2.4958286199,1.6400000000000001,0.08,1.6419500601,2.9455,-4.5605,5.4290082428,2.4955,-0.0405,2.4958286199,0.45,-4.52,4.5423452093000005
2020-08-22 03:30:00,4.1405,0.0415,4.1407079709,2.4105,-0.0385,2.4108074374,1.73,0.08,1.7318487232000002,2.9205,-4.5585,5.4138011138,2.4105,-0.0385,2.4108074374,0.51,-4.52,4.5486811275
2020-08-22 04:00:00,4.0715,0.052000000000000005,4.0718320508,1.7615,-0.028,1.7617225236,2.31,0.08,2.3113848663,2.8815,-4.548,5.3839898078,1.7615,-0.028,1.7617225236,1.12,-4.52,4.6566941063
2020-08-22 04:30:00,3.8765,-0.05,3.8768224424,0.9865,-0.02,0.9867027161,2.89,-0.03,2.8901557051,2.7065,-4.66,5.3889463024,0.9865,-0.02,0.9867027161,1.72,-4.64,4.9485351368
2020-08-22 05:00:00,3.8335,-0.049,3.8338131475,1.0835,-0.019,1.083666577,2.75,-0.03,2.7501636315,2.6535,-4.739,5.4313150571,1.0835,-0.019,1.083666577,1.57,-4.72,4.9742637646
2020-08-22 05:30:00,4.035,-0.049,4.0352975107,1.395,-0.019,1.3951293847000001,2.64,-0.03,2.640170449,2.8449999999999998,-4.6690000000000005,5.4675027206,1.395,-0.019,1.3951293847000001,1.45,-4.65,4.8708315512
2020-08-22 06:00:00,3.9045,-0.13,3.9066635701,1.1545,-0.02,1.1546732222,2.75,-0.11,2.7521991207000003,2.7245,-4.67,5.4066440839,1.1545,-0.02,1.1546732222,1.57,-4.65,4.9078916043
2020-08-22 06:30:00,4.1185,-0.0105,4.1185133847,0.8085,-0.0205,0.8087598531,3.31,0.01,3.3100151057,2.9285,-4.5205,5.3861890516,0.8085,-0.0205,0.8087598531,2.12,-4.5,4.9743743325
2020-08-22 07:00:00,4.3870000000000005,0.179,4.3906502935,0.767,-0.021,0.7672874298,3.62,0.2,3.6255206523,3.167,-4.161,5.2291309029,0.767,-0.021,0.7672874298,2.4,-4.14,4.7853526516
2020-08-22 07:30:00,4.6530000000000005,0.35950000000000004,4.6668671772,0.793,-0.0205,0.7932649305,3.86,0.38,3.8786595623,3.443,-3.9305,5.2252348512,0.793,-0.0205,0.7932649305,2.65,-3.91,4.7234097853
2020-08-22 08:00:00,4.996,1.2205,5.1429209842,1.106,-0.0495,1.1071071538,3.89,1.27,4.0920654931,3.656,-4.6995000000000005,5.9541276649,1.106,-0.0495,1.1071071538,2.55,-4.65,5.3033008589
2020-08-22 08:30:00,5.2155,1.0475,5.3196519153,1.5155,-0.0625,1.5167882186,3.7,1.11,3.8629134083,3.8555,-4.5525,5.9657469356,1.5155,-0.0625,1.5167882186,2.34,-4.49,5.0631709432
2020-08-22 09:00:00,5.3985,0.3735,5.4114050394,2.2885,-0.0765,2.2897782643999998,3.11,0.45,3.1423876273,4.1985,-3.8765,5.7144251242,2.2885,-0.0765,2.2897782643999998,1.9100000000000001,-3.8,4.2530106983
2020-08-22 09:30:00,5.6865,0.46900000000000003,5.7058078524999996,2.0465,-0.091,2.0485222113,3.64,0.56,3.6828250026,4.4965,-3.821,5.9007248072,2.0465,-0.091,2.0485222113,2.45,-3.73,4.4626673638
2020-08-22 10:00:00,5.687,0.3935,5.7005974468,3.627,-0.1665,3.6308196389000003,2.06,0.56,2.1347599397,4.477,-3.8965,5.9351698586,3.627,-0.1665,3.6308196389000003,0.85,-3.73,3.8256241321
2020-08-22 10:30:00,5.458,0.29650000000000004,5.4660475894000005,3.208,-0.1535,3.2116703209,2.25,0.45,2.2945587811,4.258,-4.0635,5.8857961441,3.208,-0.1535,3.2116703209,1.05,-3.91,4.0485305976
2020-08-22 11:00:00,5.54,0.3105,5.5486944636,3.56,-0.2295,3.5673898371,1.98,0.54,2.0523157652,4.3,-3.9995000000000003,5.8724782035,3.56,-0.2295,3.5673898371,0.74,-3.77,3.8419396143
2020-08-22 11:30:00,5.798,0.5255000000000001,5.8217655612,4.758,-0.2645,4.7653461836,1.04,0.79,1.3060245021,4.538,-3.8145,5.9282252192,4.758,-0.2645,4.7653461836,-0.22,-3.55,3.5568103689
2020-08-22 12:00:00,5.836,0.465,5.8544957938,2.586,-0.125,2.5890193124,3.25,0.59,3.3031197375,4.626,-3.795,5.9834689771,2.586,-0.125,2.5890193124,2.04,-3.67,4.1988688953
2020-08-22 12:30:00,5.459,0.1635,5.4614479078,3.509,-0.23650000000000002,3.5169607973,1.9500000000000002,0.4,1.9906029237,4.239,-4.1765,5.9508212248,3.509,-0.23650000000000002,3.5169607973,0.73,-3.94,4.0070562761
2020-08-22 13:00:00,5.2135,-0.0395,5.2136496334,3.5435,-0.23950000000000002,3.5515845055,1.67,0.2,1.6819334113000002,4.0135,-4.4495000000000005,5.9921809469,3.5435,-0.23950000000000002,3.5515845055,0.47000000000000003,-4.21,4.236153916
2020-08-22 13:30:00,5.099,-0.059000000000000004,5.09934133,3.749,-0.259,3.7579358696,1.35,0.2,1.3647344064,3.899,-4.569,6.0064933197,3.749,-0.259,3.7579358696,0.15,-4.31,4.3126094189
2020-08-22 14:00:00,5.005,-0.044500000000000005,5.0051978233,4.125,-0.24450000000000002,4.1322397377,0.88,0.2,0.9024411338,3.805,-4.6945,6.0428764053,4.125,-0.24450000000000002,4.1322397377,-0.32,-4.45,4.4614907822
2020-08-22 14:30:00,4.8955,0.704,4.9458605166,3.1455,-0.126,3.1480225936,1.75,0.8300000000000001,1.9368531178000001,3.6255,-5.366,6.4759714522,3.1455,-0.126,3.1480225936,0.48,-5.24,5.2619388062
2020-08-22 15:00:00,4.5805,-0.0645,4.5809541037,3.8405,-0.1245,3.8425174691,0.74,0.06,0.7424284477,3.2905,-4.6345,5.683835017,3.8405,-0.1245,3.8425174691,-0.55,-4.51,4.5434128142
2020-08-22 15:30:00,4.6530000000000005,-0.228,4.6585827244,3.943,-0.108,3.9444787995,0.71,-0.12,0.7200694411,3.333,-4.358,5.4864426544,3.943,-0.108,3.9444787995,-0.61,-4.25,4.293553307
2020-08-22 16:00:00,4.752,-0.21150000000000002,4.7567043475,3.482,-0.0915,3.4832020111,1.27,-0.12,1.2756566936,3.432,-4.2515,5.4638700799,3.482,-0.0915,3.4832020111,-0.05,-4.16,4.1603004699
2020-08-22 16:30:00,4.8075,-0.1835,4.8110007795000005,3.0875,-0.0635,3.0881529269,1.72,-0.12,1.724180965,3.5175,-4.2235,5.4964314332,3.0875,-0.0635,3.0881529269,0.43,-4.16,4.1821645114
2020-08-22 17:00:00,4.9805,0.28250000000000003,4.9885054375,2.6505,-0.0475,2.6509255931,2.33,0.33,2.3532530676,3.6705,-4.5775,5.8673739015,2.6505,-0.0475,2.6509255931,1.02,-4.53,4.6434146918
2020-08-22 17:30:00,5.038,0.85,5.1092018946,2.228,-0.05,2.2285609707,2.81,0.9,2.9506101064,3.678,-5.14,6.3203863806000005,2.228,-0.05,2.2285609707,1.45,-5.09,5.2925041332
2020-08-22 18:00:00,5.127,0.872,5.2006262122999996,2.507,-0.028,2.5071563573,2.62,0.9,2.7702707449,3.767,-5.118,6.3548574335,2.507,-0.028,2.5071563573,1.26,-5.09,5.2436342359
2020-08-22 18:30:00,5.061,0.1285,5.06263106,2.311,-0.0315,2.3112146698,2.75,0.16,2.7546506131,3.831,-4.5915,5.9798355538,2.311,-0.0315,2.3112146698,1.52,-4.5600000000000005,4.8066620435
2020-08-22 19:00:00,5.0465,-0.1285,5.048135745,2.1265,-0.0385,2.1268484901,2.92,-0.09,2.9213866571000002,3.8265000000000002,-4.3785,5.8149260098,2.1265,-0.0385,2.1268484901,1.7000000000000002,-4.34,4.6610728379
2020-08-22 19:30:00,5.073,-0.131,5.0746911236,1.873,-0.041,1.8734486916000002,3.2,-0.09,3.2012653748,3.883,-4.461,5.9142379053,1.873,-0.041,1.8734486916000002,2.01,-4.42,4.855563819
2020-08-22 20:00:00,5.065,-0.0625,5.0653855974,1.725,-0.0325,1.7253061323,3.34,-0.03,3.3401347278,3.885,-4.4525,5.9091438678,1.725,-0.0325,1.7253061323,2.16,-4.42,4.9195528252
2020-08-22 20:30:00,5.0085,-0.054,5.0087910967,1.6085,-0.024,1.6086790388,3.4,-0.03,3.4001323504,3.8285,-4.494,5.9036809069,1.6085,-0.024,1.6086790388,2.22,-4.47,4.9909217586
2020-08-22 21:00:00,4.9905,-0.052500000000000005,4.990776142,1.1105,-0.022500000000000003,1.1107279145,3.88,-0.03,3.8801159776,3.8205,-4.4925,5.8973533471,1.1105,-0.022500000000000003,1.1107279145,2.71,-4.47,5.2273320155
2020-08-22 21:30:00,4.8205,-0.209,4.8250286269,1.2505,-0.029,1.2508362203,3.5700000000000003,-0.18,3.5745349348,3.6805,-4.729,5.9924553607,1.2505,-0.029,1.2508362203,2.43,-4.7,5.2910206955
2020-08-22 22:00:00,4.6775,-0.167,4.6804802371,1.1075,-0.027,1.1078290708,3.5700000000000003,-0.14,3.5727440434,3.5375,-4.727,5.9041032554,1.1075,-0.027,1.1078290708,2.43,-4.7,5.2910206955
2020-08-22 22:30:00,4.584,-0.1665,4.5870228090000005,1.344,-0.026500000000000003,1.3442612283,3.24,-0.14,3.2430232808,3.424,-4.7965,5.893232411,1.344,-0.026500000000000003,1.3442612283,2.08,-4.77,5.2037774741
2020-08-22 23:00:00,4.367,-0.276,4.3757130847,1.127,-0.026000000000000002,1.1272998714,3.24,-0.25,3.2496307483,3.107,-4.526,5.4898201246,1.127,-0.026000000000000002,1.1272998714,1.98,-4.5,4.9163401021
2020-08-22 23:30:00,4.2405,-0.28150000000000003,4.249833232,0.9505,-0.0315,0.9510218189,3.29,-0.25,3.2994848083,3.0505,-4.5315,5.4626040036,0.9505,-0.0315,0.9510218189,2.1,-4.5,4.9658836072
2020-08-23 00:00:00,4.1805,-0.20700000000000002,4.185621728,0.9205000000000001,-0.047,0.9216991103000001,3.26,-0.16,3.2639240187,3.0205,-4.647,5.5423847981000005,0.9205000000000001,-0.047,0.9216991103000001,2.1,-4.6,5.0566787519
2020-08-23 00:30:00,3.949,-0.184,3.9532843308,1.7690000000000001,-0.024,1.7691627964,2.18,-0.16,2.1858636737,2.759,-4.684,5.4361693314,1.7690000000000001,-0.024,1.7691627964,0.99,-4.66,4.7640004198
2020-08-23 01:00:00,3.829,-0.1875,3.8335880386000003,1.209,-0.0275,1.209312718,2.62,-0.16,2.6248809497,2.659,-4.7675,5.458876922,1.209,-0.0275,1.209312718,1.45,-4.74,4.9568235797
2020-08-23 01:30:00,3.7005,-0.18150000000000002,3.7049483802000003,0.9605,-0.021500000000000002,0.9607405997,2.74,-0.16,2.7446675573,2.5404999999999998,-4.8415,5.4675645858,0.9605,-0.021500000000000002,0.9607405997,1.58,-4.82,5.0723564544
2020-08-23 02:00:00,3.654,0.535,3.6929582993,0.704,-0.025,0.7044437522,2.95,0.56,3.0026821344,2.354,-5.455,5.9412406953,0.704,-0.025,0.7044437522,1.65,-5.43,5.6751563855
2020-08-23 02:30:00,3.5925000000000002,0.1575,3.5959508478,0.5125000000000001,-0.022500000000000003,0.5129936647000001,3.08,0.18,3.0852552569,2.3325,-5.0325,5.5467659496,0.5125000000000001,-0.022500000000000003,0.5129936647000001,1.82,-5.01,5.3303377004
2020-08-23 03:00:00,3.499,-0.29,3.5109971518,0.779,-0.02,0.7792566971,2.7199999999999998,-0.27,2.733367886,2.289,-4.6,5.1380464186,0.779,-0.02,0.7792566971,1.51,-4.58,4.822499352
