Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-23 03:30:00,3.4975,-0.289,3.5094197882,1.2875,-0.019,1.2876401865,2.21,-0.27,2.2264321234,2.2875,-4.599,5.136482965,1.2875,-0.019,1.2876401865,1.0,-4.58,4.6878993163
2020-08-23 04:00:00,3.5175,-0.291,3.5295165745,0.9475,-0.021,0.9477326891000001,2.5700000000000003,-0.27,2.5841439588,2.3075,-4.531,5.0847337443,0.9475,-0.021,0.9477326891000001,1.3599999999999999,-4.51,4.7105944423
2020-08-23 04:30:00,3.5615,-0.28600000000000003,3.5729649103,0.5615,-0.016,0.5617279146,3.0,-0.27,3.0121254954,2.3715,-4.526,5.1096661584,0.5615,-0.016,0.5617279146,1.81,-4.51,4.8596501932
2020-08-23 05:00:00,3.5375,-0.28450000000000003,3.5489218785,0.6975,-0.0145,0.6976507006,2.84,-0.27,2.8528056366000003,2.3475,-4.5245,5.0972400866,0.6975,-0.0145,0.6976507006,1.65,-4.51,4.8023535896
2020-08-23 05:30:00,3.612,-0.29050000000000004,3.6236630982999998,0.322,-0.0205,0.3226519022,3.29,-0.27,3.3010604357,2.432,-4.5305,5.1419893281,0.322,-0.0205,0.3226519022,2.11,-4.51,4.9791766388
2020-08-23 06:00:00,3.6630000000000003,-0.28650000000000003,3.6741871550000003,0.313,-0.0165,0.3134346024,3.35,-0.27,3.3608629844,2.473,-4.5265,5.1579968253,0.313,-0.0165,0.3134346024,2.16,-4.51,5.0005699675
2020-08-23 06:30:00,3.693,-0.28500000000000003,3.7039808315,0.593,-0.015,0.5931896830000001,3.1,-0.27,3.11173585,2.503,-4.525,5.1711346917,0.593,-0.015,0.5931896830000001,1.9100000000000001,-4.51,4.897775005
2020-08-23 07:00:00,3.7555,-0.299,3.7673838735,0.6555000000000001,-0.029,0.6561411815,3.1,-0.27,3.11173585,2.5655,-4.439,5.127037278,0.6555000000000001,-0.029,0.6561411815,1.9100000000000001,-4.41,4.8058506011
2020-08-23 07:30:00,3.927,0.193,3.9317398185,0.907,-0.047,0.9082169344000001,3.02,0.24,3.0295214143,2.657,-4.757,5.4487336143,0.907,-0.047,0.9082169344000001,1.75,-4.71,5.0245994865
2020-08-23 08:00:00,4.187,0.6865,4.2429059912,0.747,-0.053500000000000006,0.7489133795,3.44,0.74,3.5186929391,2.847,-5.1235,5.8613702536000005,0.747,-0.053500000000000006,0.7489133795,2.1,-5.07,5.4877044381
2020-08-23 08:30:00,4.3715,0.2225,4.3771587246,0.6015,-0.0475,0.6033726046,3.77,0.27,3.779656069,3.1315,-4.7175,5.6622520696,0.6015,-0.0475,0.6033726046,2.5300000000000002,-4.67,5.3112898622
2020-08-23 09:00:00,4.538,-0.1605,4.5408373952000005,0.588,-0.0405,0.5893931201,3.95,-0.12,3.9518223644,3.368,-4.3205,5.4781515359,0.588,-0.0405,0.5893931201,2.7800000000000002,-4.28,5.1036065679
2020-08-23 09:30:00,4.846,0.2025,4.8502290925,0.396,-0.0275,0.3969537127,4.45,0.23,4.455939856,3.586,-4.5975,5.8306433822,0.396,-0.0275,0.3969537127,3.19,-4.57,5.5732396324
2020-08-23 10:00:00,5.109,0.707,5.1576864969,0.459,-0.033,0.4601847455,4.65,0.74,4.7085135659,3.779,-5.023,6.2858070285,0.459,-0.033,0.4601847455,3.32,-4.99,5.9935381871
2020-08-23 10:30:00,5.204,0.8075,5.2662768869,0.6940000000000001,-0.07250000000000001,0.6977766476,4.51,0.88,4.5950516863,3.874,-5.0625,6.3746986007,0.6940000000000001,-0.07250000000000001,0.6977766476,3.18,-4.99,5.9171361316
2020-08-23 11:00:00,5.342,0.8955000000000001,5.4165380318,0.9520000000000001,-0.044500000000000005,0.9530394798,4.39,0.9400000000000001,4.4895099955,4.022,-5.0845,6.4829487311000005,0.9520000000000001,-0.044500000000000005,0.9530394798,3.07,-5.04,5.9013981394
2020-08-23 11:30:00,5.3835,0.089,5.3842356236,1.4735,-0.14100000000000001,1.4802308097,3.91,0.23,3.9167588642,4.2535,-4.391,6.1133577721,1.4735,-0.14100000000000001,1.4802308097,2.7800000000000002,-4.25,5.0784741803
2020-08-23 12:00:00,5.5385,0.023,5.5385477564,1.6684999999999999,-0.157,1.6758702963,3.87,0.18,3.874183785,4.4485,-4.487,6.3184112916,1.6684999999999999,-0.157,1.6758702963,2.7800000000000002,-4.33,5.1456097792
2020-08-23 12:30:00,5.499,0.022500000000000003,5.4990460309,1.459,-0.1575,1.4674764904,4.04,0.18,4.0440079129,4.369,-4.4875,6.2630517521,1.459,-0.1575,1.4674764904,2.91,-4.33,5.2169914702
2020-08-23 13:00:00,5.4165,-0.001,5.4165000923,2.1865,-0.181,2.1939788627,3.23,0.18,3.2350115919,4.2765,-4.511,6.2159129056,2.1865,-0.181,2.1939788627,2.09,-4.33,4.8080141431
2020-08-23 13:30:00,5.383,0.018500000000000003,5.3830317898,2.043,-0.1615,2.0493733798,3.34,0.18,3.3448467827,4.253,-4.6015,6.2659246125,2.043,-0.1615,2.0493733798,2.21,-4.44,4.9596068393
2020-08-23 14:00:00,5.2665,-0.0165,5.2665258473,2.4365,-0.1965,2.4444108697,2.83,0.18,2.8357186038,4.1165,-4.7165,6.2602671269,2.4365,-0.1965,2.4444108697,1.6800000000000002,-4.52,4.8221157182
2020-08-23 14:30:00,5.1335,0.116,5.1348104395,2.2035,-0.10400000000000001,2.205952912,2.93,0.22,2.9382477772,3.9835000000000003,-4.814,6.2484292626,2.2035,-0.10400000000000001,2.205952912,1.78,-4.71,5.0351266121
2020-08-23 15:00:00,4.9885,0.8355,5.0579830466,2.8685,-0.0845,2.8697443266000002,2.12,0.92,2.3110170921,3.6585,-5.3545,6.4850052043,2.8685,-0.0845,2.8697443266000002,0.79,-5.27,5.3288835603999996
2020-08-23 15:30:00,4.8205,0.7895000000000001,4.884724199,3.4605,-0.1305,3.462959789,1.3599999999999999,0.92,1.6419500601,3.5105,-5.4505,6.4831751866000005,3.4605,-0.1305,3.462959789,0.05,-5.32,5.3202349572
2020-08-23 16:00:00,4.937,0.0,4.937,2.927,-0.09,2.9283833424,2.01,0.09,2.0120139165,3.6870000000000003,-4.54,5.848552727,2.927,-0.09,2.9283833424,0.76,-4.45,4.5144324117
2020-08-23 16:30:00,4.9335,-0.10450000000000001,4.9346066206,2.0635,-0.0545,2.0642195862,2.87,-0.05,2.870435507,3.7135,-4.3345,5.7077116693,2.0635,-0.0545,2.0642195862,1.65,-4.28,4.5870360801
2020-08-23 17:00:00,5.047,-0.108,5.0481554057,2.307,-0.058,2.3077289702,2.74,-0.05,2.7404561664,3.827,-4.338,5.7848226421,2.307,-0.058,2.3077289702,1.52,-4.28,4.5418938781
2020-08-23 17:30:00,4.9625,0.5975,4.9983409748,2.0325,-0.0925,2.0346037698,2.93,0.6900000000000001,3.0101494979,3.6625,-5.0725,6.2565295892,2.0325,-0.0925,2.0346037698,1.63,-4.98,5.239971374
2020-08-23 18:00:00,5.0345,0.7075,5.0839695613,2.0045,-0.0925,2.0066331254,3.03,0.8,3.1338315207,3.7245,-5.2825,6.4634902723,2.0045,-0.0925,2.0066331254,1.72,-5.19,5.4675863048
2020-08-23 18:30:00,5.1685,0.74,5.2212060149,1.7485,-0.06,1.7495291509,3.42,0.8,3.5123211698,3.8385,-5.16,6.4311493724,1.7485,-0.06,1.7495291509,2.09,-5.1,5.5116331518
2020-08-23 19:00:00,5.14,0.7435,5.1934951863,1.9300000000000002,-0.0565,1.9308268307,3.21,0.8,3.3081868146,3.8200000000000003,-5.1865,6.4414425597000005,1.9300000000000002,-0.0565,1.9308268307,1.8900000000000001,-5.13,5.4670833175
2020-08-23 19:30:00,5.123,0.063,5.123387356,1.393,-0.057,1.3941657003,3.73,0.12,3.7319297957,3.933,-4.657,6.0955834831,1.393,-0.057,1.3941657003,2.54,-4.6,5.2546741098
2020-08-23 20:00:00,5.043,-0.1675,5.0457809356,0.833,-0.0475,0.8343531926000001,4.21,-0.12,4.2117098666,3.903,-4.4375,5.9097220958,0.833,-0.0475,0.8343531926000001,3.07,-4.39,5.3569580921
2020-08-23 20:30:00,5.1825,-0.0775,5.1830794418,0.6825,-0.0175,0.6827243221,4.5,-0.06,4.5003999822,4.0625,-4.4075,5.9941607002,0.6825,-0.0175,0.6827243221,3.38,-4.39,5.5404422206
2020-08-23 21:00:00,5.2435,-0.1275,5.2450499044,0.42350000000000004,-0.0175,0.42386141600000005,4.82,-0.11,4.8212550233,4.1235,-4.4075,6.0356696812,0.42350000000000004,-0.0175,0.42386141600000005,3.7,-4.39,5.7412629273
2020-08-23 21:30:00,5.199,-0.14400000000000002,5.2009938473,0.379,-0.034,0.3805220099,4.82,-0.11,4.8212550233,4.079,-4.494,6.0691248957,0.379,-0.034,0.3805220099,3.7,-4.46,5.7949633303
2020-08-23 22:00:00,5.148,-0.1325,5.1497048702,0.258,-0.022500000000000003,0.2589792463,4.89,-0.11,4.8912370623,4.048,-4.5725,6.1068862975,0.258,-0.022500000000000003,0.2589792463,3.79,-4.55,5.9217058353
2020-08-23 22:30:00,5.144,0.009000000000000001,5.1440078732,0.034,-0.011,0.035735136800000004,5.11,0.02,5.1100391388,4.044,-4.431,5.9989746624,0.034,-0.011,0.035735136800000004,4.01,-4.42,5.967956099
2020-08-23 23:00:00,4.9675,0.067,4.9679518164,0.0675,-0.033,0.0751348787,4.9,0.1,4.9010203019,3.8875,-4.453,5.911164458,0.0675,-0.033,0.0751348787,3.8200000000000003,-4.42,5.8419859637
2020-08-23 23:30:00,4.8915,0.2565,4.8982205442,0.1515,-0.0235,0.1533117738,4.74,0.28,4.7482628402,3.7715,-4.5435,5.9048797194,0.1515,-0.0235,0.1533117738,3.62,-4.52,5.7909239332
2020-08-24 00:00:00,4.7905,0.623,4.830840429,0.21050000000000002,-0.027,0.21222452730000002,4.58,0.65,4.6258945081,3.5605,-4.787,5.965947473,0.21050000000000002,-0.027,0.21222452730000002,3.35,-4.76,5.8206614744
2020-08-24 00:30:00,4.4735,0.03,4.4736005912,0.2735,-0.03,0.2751404187,4.2,0.06,4.2004285496,3.3235,-4.28,5.4188607889,0.2735,-0.03,0.2751404187,3.05,-4.25,5.2311566599
2020-08-24 01:00:00,4.2620000000000005,-0.1105,4.2634322148,0.452,-0.030500000000000003,0.4530278689,3.81,-0.08,3.8108398025,3.112,-4.4105,5.3978749754,0.452,-0.030500000000000003,0.4530278689,2.66,-4.38,5.1244511901
2020-08-24 01:30:00,4.2865,0.07250000000000001,4.2871130729,0.6865,-0.0275,0.6870505804,3.6,0.1,3.6013886211,3.1165,-4.2275,5.2520784933,0.6865,-0.0275,0.6870505804,2.43,-4.2,4.8523087288
2020-08-24 02:00:00,4.367,0.0835,4.3677982153,0.507,-0.0165,0.5072684201000001,3.86,0.1,3.8612951195000003,3.217,-4.2165,5.3035800409,0.507,-0.0165,0.5072684201000001,2.71,-4.2,4.9984097471
2020-08-24 02:30:00,4.416,0.07350000000000001,4.4166116254,0.096,-0.026500000000000003,0.0995904112,4.32,0.1,4.3211572524,3.276,-4.1965,5.3237945349,0.096,-0.026500000000000003,0.0995904112,3.18,-4.17,5.2441681895
2020-08-24 03:00:00,4.3765,0.1505,4.3790869482,0.0565,-0.0095,0.057293106,4.32,0.16,4.3229619476,3.2365,-4.1795,5.2861283091,0.0565,-0.0095,0.057293106,3.18,-4.17,5.2441681895
2020-08-24 03:30:00,4.3505,0.1695,4.3538006959,0.030500000000000003,-0.030500000000000003,0.0431335137,4.32,0.2,4.3246271516,3.2105,-4.2005,5.2869188097,0.030500000000000003,-0.030500000000000003,0.0431335137,3.18,-4.17,5.2441681895
2020-08-24 04:00:00,4.2705,0.17200000000000001,4.2739623595000005,0.0205,-0.028,0.0347023054,4.25,0.2,4.2547032799,3.1505,-4.258,5.2968117061,0.0205,-0.028,0.0347023054,3.13,-4.23,5.262109843
2020-08-24 04:30:00,4.2795,0.14150000000000001,4.2818386822,0.1695,-0.018500000000000003,0.17050659810000002,4.11,0.16,4.1131131762,3.1595,-4.3685,5.3913108332,0.1695,-0.018500000000000003,0.17050659810000002,2.99,-4.35,5.2785035758
2020-08-24 05:00:00,4.3185,0.17550000000000002,4.3220646108,0.1585,-0.0245,0.1603823556,4.16,0.2,4.1648049174,3.1985,-4.3145,5.3707832297,0.1585,-0.0245,0.1603823556,3.04,-4.29,5.2579178388
2020-08-24 05:30:00,4.6885,0.1875,4.6922477022999995,0.0385,-0.0125,0.0404783893,4.65,0.2,4.6542990879,3.5785,-4.2625,5.5654800781,0.0385,-0.0125,0.0404783893,3.54,-4.25,5.5311933613
2020-08-24 06:00:00,5.0915,0.3005,5.1003600363,0.0115,0.0005,0.011510864400000001,5.08,0.30000000000000004,5.0888505578,3.9715,-4.0795,5.6934288878,0.0115,0.0005,0.011510864400000001,3.96,-4.08,5.6857717154
2020-08-24 06:30:00,5.5015,0.5705,5.5310010396,0.0015,0.0005,0.0015811388,5.5,0.5700000000000001,5.5294574779,4.3615,-3.7395,5.7451320698,0.0015,0.0005,0.0015811388,4.36,-3.74,5.7443189326
2020-08-24 07:00:00,6.0465,1.603,6.255379385,0.0565,-0.007,0.056931977,5.99,1.6099999999999999,6.2025962306,4.7465,-4.207,6.3425634605,0.0565,-0.007,0.056931977,4.69,-4.2,6.2957207689
2020-08-24 07:30:00,6.4845,1.299,6.6133305717,0.1545,-0.011,0.1548910908,6.33,1.31,6.4641318056,5.2945,-3.511,6.3528616583,0.1545,-0.011,0.1548910908,5.14,-3.5,6.2184885623
2020-08-24 08:00:00,6.776,1.2345,6.8875370235,0.366,-0.025500000000000002,0.3668872443,6.41,1.26,6.5326640814,5.666,-3.3555,6.5850540051,0.366,-0.025500000000000002,0.3668872443,5.3,-3.33,6.2593050732
2020-08-24 08:30:00,7.043,1.4055,7.1818715701,0.503,-0.0345,0.5041817629,6.54,1.44,6.6966558819,5.913,-3.3645,6.8031925778,0.503,-0.0345,0.5041817629,5.41,-3.33,6.3527159546
2020-08-24 09:00:00,7.333,2.1335,7.6370616896,0.753,-0.0565,0.7551167128,6.58,2.19,6.9348756297000005,6.033,-4.0065,7.2421772451,0.753,-0.0565,0.7551167128,5.28,-3.95,6.5940048529
2020-08-24 09:30:00,7.6445,2.2355,7.9646619828,1.0645,-0.0745,1.0671037906,6.58,2.31,6.9737005958000005,6.3445,-3.9345,7.4654517948,1.0645,-0.0745,1.0671037906,5.28,-3.86,6.5404892783
2020-08-24 10:00:00,7.788,2.2195,8.0980938652,1.058,-0.09050000000000001,1.0618635741,6.73,2.31,7.1154058212,6.508,-4.0105,7.6444865262,1.058,-0.09050000000000001,1.0618635741,5.45,-3.92,6.713337471
2020-08-24 10:30:00,7.737,2.177,8.037443499,0.577,-0.053,0.5794290293000001,7.16,2.23,7.4992332941,6.457,-4.153,7.67725589,0.577,-0.053,0.5794290293000001,5.88,-4.1,7.1682912887
2020-08-24 11:00:00,7.8895,2.2800000000000002,8.2123449909,0.8995000000000001,-0.08,0.9030505246,6.99,2.36,7.3776486769,6.5895,-4.01,7.7137286866,0.8995000000000001,-0.08,0.9030505246,5.69,-3.93,6.9152729520000005
2020-08-24 11:30:00,8.022,2.3265000000000002,8.3525496856,1.142,-0.0935,1.1458212121,6.88,2.42,7.2932023145,6.712,-3.9035,7.7645512588,1.142,-0.0935,1.1458212121,5.57,-3.81,6.7484072195
2020-08-24 12:00:00,8.101,2.3875,8.44549331,1.661,-0.1125,1.6648054691,6.44,2.5,6.9082269795,6.781,-3.8225,7.7841805767,1.661,-0.1125,1.6648054691,5.12,-3.71,6.3228553676
2020-08-24 12:30:00,8.2495,2.3465,8.5767308749,1.9095,-0.1535,1.915659808,6.34,2.5,6.8151008797,6.9195,-3.7635,7.8767640881,1.9095,-0.1535,1.915659808,5.01,-3.61,6.175127529
2020-08-24 13:00:00,8.4855,2.1405,8.7513113589,2.3955,-0.17950000000000002,2.402215748,6.09,2.32,6.5169394657,7.2355,-3.2995,7.9523053576,2.3955,-0.17950000000000002,2.402215748,4.84,-3.12,5.7584720196
2020-08-24 13:30:00,8.007,1.317,8.1145879748,2.887,-0.243,2.8972086566,5.12,1.56,5.352382647,6.867,-2.9530000000000003,7.4750182608,2.887,-0.243,2.8972086566,3.98,-2.71,4.8150285565
2020-08-24 14:00:00,7.901,1.4555,8.0339455593,3.181,-0.2545,3.1911645602,4.72,1.71,5.020209159,6.771,-3.1145,7.4529558733,3.181,-0.2545,3.1911645602,3.59,-2.86,4.5899564268
2020-08-24 14:30:00,8.1825,1.5550000000000002,8.328945386400001,3.4325,-0.305,3.446023977,4.75,1.8599999999999999,5.1011861366,7.0725,-3.165,7.748385719,3.4325,-0.305,3.446023977,3.64,-2.86,4.6291683918
2020-08-24 15:00:00,8.2585,1.642,8.4201535764,2.6785,-0.218,2.6873567404000003,5.58,1.8599999999999999,5.8818364479,7.1685,-3.128,7.8212387925,2.6785,-0.218,2.6873567404000003,4.49,-2.91,5.3505326838
2020-08-24 15:30:00,8.169,1.562,8.3169949501,2.179,-0.148,2.1840203754,5.99,1.71,6.2293017265,7.099,-3.258,7.8109131989,2.179,-0.148,2.1840203754,4.92,-3.11,5.8205240314
2020-08-24 16:00:00,8.1005,1.3895,8.2188083382,1.7905000000000002,-0.1305,1.7952494256,6.31,1.52,6.4904930475,7.0405,-3.4805,7.8538220313,1.7905000000000002,-0.1305,1.7952494256,5.25,-3.35,6.2277604321
2020-08-24 16:30:00,7.67,1.3045,7.7801426883,2.2,-0.2155,2.2105294049,5.47,1.52,5.6772616638999995,6.6,-3.6654999999999998,7.5495622555,2.2,-0.2155,2.2105294049,4.4,-3.45,5.591287866
2020-08-24 17:00:00,7.591,1.18,7.6821664262,1.951,-0.18,1.9592858393,5.64,1.3599999999999999,5.8016549363,6.451,-3.63,7.4021821782,1.951,-0.18,1.9592858393,4.5,-3.45,5.6703174514
2020-08-24 17:30:00,7.487,0.976,7.550347343,1.127,-0.094,1.1309133477,6.36,1.07,6.4493798151,6.367,-3.674,7.3509839477,1.127,-0.094,1.1309133477,5.24,-3.58,6.3461799533
2020-08-24 18:00:00,7.3995,0.91,7.4552464916,0.7795000000000001,-0.08,0.7835944423000001,6.62,0.99,6.6936163619,6.2995,-3.74,7.3260699048,0.7795000000000001,-0.08,0.7835944423000001,5.52,-3.66,6.6231412487
2020-08-24 18:30:00,7.485,0.9165000000000001,7.5409016205,0.485,-0.0335,0.48615558210000004,7.0,0.9500000000000001,7.0641701565,6.415,-3.8435,7.4782830416,0.485,-0.0335,0.48615558210000004,5.93,-3.81,7.0484750124
2020-08-24 19:00:00,7.4815000000000005,0.9275,7.5387730102,0.35150000000000003,-0.022500000000000003,0.3522193919,7.13,0.9500000000000001,7.1930104963,6.3715,-3.7125,7.3741893453,0.35150000000000003,-0.022500000000000003,0.3522193919,6.02,-3.69,7.0609135386
2020-08-24 19:30:00,7.623,1.806,7.8340133393,0.203,-0.014,0.203482186,7.42,1.82,7.6399476438,6.323,-4.354,7.6770857101,0.203,-0.014,0.203482186,6.12,-4.34,7.5026661928
2020-08-24 20:00:00,7.5095,1.8915000000000002,7.7440533637,0.08950000000000001,-0.0085,0.0899027252,7.42,1.9,7.6593994543,6.2095,-4.4985,7.6677501589,0.08950000000000001,-0.0085,0.0899027252,6.12,-4.49,7.5904215957
2020-08-24 20:30:00,7.5965,1.8955000000000002,7.8294145694,0.08650000000000001,-0.0045000000000000005,0.0866169729,7.51,1.9,7.7466186172,6.2865,-4.5445,7.7570975564,0.08650000000000001,-0.0045000000000000005,0.0866169729,6.2,-4.54,7.6845038877
2020-08-24 21:00:00,7.5285,1.538,7.6839935092000005,0.1985,-0.002,0.1985100753,7.33,1.54,7.4900267022,6.2785,-4.272,7.5940467637,0.1985,-0.002,0.1985100753,6.08,-4.27,7.4296231398
2020-08-24 21:30:00,7.2185,1.286,7.3321578168,0.0685,-0.004,0.0686166889,7.15,1.29,7.2654387342,5.9585,-4.274,7.332857441,0.0685,-0.004,0.0686166889,5.89,-4.27,7.2749570445
2020-08-24 22:00:00,6.858,1.537,7.0281244297,0.038,0.007,0.0386393582,6.82,1.53,6.9895135739,5.538,-4.793,7.3240899093,0.038,0.007,0.0386393582,5.5,-4.8,7.3
2020-08-24 22:30:00,6.554,1.581,6.7419935479,0.044,0.011,0.0453541619,6.51,1.57,6.696640949,5.244,-4.929,7.1968449337,0.044,0.011,0.0453541619,5.2,-4.94,7.1724193965
2020-08-24 23:00:00,6.266,0.657,6.3003495935,0.016,0.017,0.0233452351,6.25,0.64,6.2826825481,5.146,-4.013,6.5257555118,0.016,0.017,0.0233452351,5.13,-4.03,6.5236339566
2020-08-24 23:30:00,5.8145,0.505,5.8363888878,0.0045000000000000005,0.015,0.015660459800000002,5.8100000000000005,0.49,5.8306260384,4.6645,-4.055,6.1806622016,0.0045000000000000005,0.015,0.015660459800000002,4.66,-4.07,6.1871237259
2020-08-25 00:00:00,5.5675,0.393,5.5813533529,0.0375,0.003,0.0376198086,5.53,0.39,5.5437352029,4.3975,-3.997,5.9425596547,0.0375,0.003,0.0376198086,4.36,-4.0,5.9168910756
2020-08-25 00:30:00,5.3825,0.365,5.3948615599,0.2025,-0.025,0.20403737400000002,5.18,0.39,5.1946607204,4.2225,-4.025,5.833535056,0.2025,-0.025,0.20403737400000002,4.02,-4.0,5.6710140187
2020-08-25 01:00:00,5.2805,0.444,5.2991335377,0.2205,-0.016,0.2210797367,5.06,0.46,5.0808660679,4.1505,-4.136,5.8594493129,0.2205,-0.016,0.2210797367,3.93,-4.12,5.6937948681
2020-08-25 01:30:00,5.3055,0.613,5.3407957506,0.3255,-0.037,0.3275961691,4.98,0.65,5.0222405359,4.1455,-3.997,5.7585744113,0.3255,-0.037,0.3275961691,3.8200000000000003,-3.96,5.5021813856
2020-08-25 02:00:00,5.376,0.711,5.4228126466,0.786,-0.019,0.7862296102,4.59,0.73,4.6476875971,4.216,-3.9290000000000003,5.762959049,0.786,-0.019,0.7862296102,3.43,-3.91,5.2012498498
2020-08-25 02:30:00,5.268,0.7055,5.3150309736,1.188,-0.0245,1.1882526036,4.08,0.73,4.1447919128,4.078,-3.8845,5.6320000222,1.188,-0.0245,1.1882526036,2.89,-3.86,4.8220016591
2020-08-25 03:00:00,5.093,0.604,5.1286903786,1.933,-0.036000000000000004,1.9333352011,3.16,0.64,3.224158805,3.9130000000000003,-4.096,5.6646963732,1.933,-0.036000000000000004,1.9333352011,1.98,-4.06,4.517078702
2020-08-25 03:30:00,5.302,0.714,5.3498598112,2.142,-0.036000000000000004,2.1423024996,3.16,0.75,3.2477838598,4.072,-3.896,5.6356011214,2.142,-0.036000000000000004,2.1423024996,1.9300000000000002,-3.86,4.3156111966
2020-08-25 04:00:00,5.156,0.621,5.1932626546,2.356,-0.039,2.3563227708,2.8,0.66,2.8767342595,3.966,-4.079,5.6892351859,2.356,-0.039,2.3563227708,1.6099999999999999,-4.04,4.3489883881
2020-08-25 04:30:00,5.0325,0.5635,5.0639498911,2.3425000000000002,-0.036500000000000005,2.3427843477,2.69,0.6000000000000001,2.7561023203,3.8325,-4.0765,5.5951683174,2.3425000000000002,-0.036500000000000005,2.3427843477,1.49,-4.04,4.3060074315
2020-08-25 05:00:00,5.2485,0.6395000000000001,5.2873161907,2.2984999999999998,-0.0405,2.2988567811,2.95,0.68,3.0273585846,4.1085,-4.2405,5.9043723206,2.2984999999999998,-0.0405,2.2988567811,1.81,-4.2,4.5734122928000005
2020-08-25 05:30:00,5.477,0.7495,5.5280447944999995,2.197,-0.0405,2.1973732614,3.2800000000000002,0.79,3.3737960816,4.327,-4.1105,5.9681772134,2.197,-0.0405,2.1973732614,2.13,-4.07,4.5936695571
2020-08-25 06:00:00,5.541,0.6905,5.5838580972,2.001,-0.0395,2.0013898296,3.54,0.73,3.6144847489,4.371,-4.0495,5.9585309641,2.001,-0.0395,2.0013898296,2.37,-4.01,4.6580038643
2020-08-25 06:30:00,5.923,0.811,5.9782647984,2.073,-0.039,2.0733668272,3.85,0.85,3.9427148007,4.773,-3.949,6.1948470522,2.073,-0.039,2.0733668272,2.7,-3.91,4.7516418215
2020-08-25 07:00:00,6.178,0.9410000000000001,6.2492531554,2.328,-0.039,2.3283266523,3.85,0.98,3.9727698146,5.028,-3.749,6.2718246946,2.328,-0.039,2.3283266523,2.7,-3.71,4.5884746921
2020-08-25 07:30:00,6.774,1.52,6.9424402050000005,2.5140000000000002,-0.04,2.5143181977999998,4.26,1.56,4.536650747,5.564,-3.5700000000000003,6.6108241544,2.5140000000000002,-0.04,2.5143181977999998,3.05,-3.5300000000000002,4.6651259361
2020-08-25 08:00:00,7.16,1.314,7.2795738886,2.49,-0.036000000000000004,2.4902602274,4.67,1.35,4.8612138402,6.0,-3.276,6.8360936214,2.49,-0.036000000000000004,2.4902602274,3.51,-3.24,4.7767876235
2020-08-25 08:30:00,7.865,2.4015,8.2234680792,2.485,-0.0385,2.4852982215,5.38,2.44,5.9074529198,6.575,-3.8785,7.6337007572,2.485,-0.0385,2.4852982215,4.09,-3.84,5.6101426007
2020-08-25 09:00:00,8.1935,2.3925,8.5356604021,2.5635,-0.0475,2.5639400344,5.63,2.44,6.1360003258999996,6.8935,-3.6175,7.7850271997,2.5635,-0.0475,2.5639400344,4.33,-3.5700000000000003,5.6119337131
2020-08-25 09:30:00,8.1235,1.6305,8.2855164293,2.6835,-0.0495,2.6839565011,5.44,1.6800000000000002,5.6935050716,7.0135,-3.0895,7.6638236214,2.6835,-0.0495,2.6839565011,4.33,-3.04,5.2906048804
2020-08-25 10:00:00,8.224,1.6099999999999999,8.3801119324,3.084,-0.07,3.0847943205,5.14,1.6800000000000002,5.4075872624,7.104,-3.11,7.7549284974,3.084,-0.07,3.0847943205,4.02,-3.04,5.0400396824
2020-08-25 10:30:00,8.2345,1.5215,8.3738851497,3.3045,-0.0785,3.3054322713,4.93,1.6,5.1831361163,7.1145,-3.2185,7.8086396062,3.3045,-0.0785,3.3054322713,3.81,-3.14,4.9371753058
2020-08-25 11:00:00,8.2985,1.6155,8.4542854518,3.3185000000000002,-0.0745,3.3193361535,4.98,1.69,5.2589447611,7.1685,-3.0645,7.7960600626000005,3.3185000000000002,-0.0745,3.3193361535,3.85,-2.99,4.8746897337
2020-08-25 11:30:00,8.3035,1.608,8.4577642584,3.3735,-0.082,3.3744964439,4.93,1.69,5.2116216286,7.1835,-3.072,7.8128007942,3.3735,-0.082,3.3744964439,3.81,-2.99,4.8431601254
2020-08-25 12:00:00,8.3015,1.592,8.452772696,3.5315,-0.098,3.5328595005,4.77,1.69,5.0605335687,7.1815,-3.128,7.8331555742,3.5315,-0.098,3.5328595005,3.65,-3.03,4.7437748682
2020-08-25 12:30:00,8.0695,1.46,8.2005140235,3.2195,-0.11,3.2213786257,4.85,1.57,5.0977838322,6.9795,-3.4,7.7635958325,3.2195,-0.11,3.2213786257,3.76,-3.29,4.996168532
2020-08-25 13:00:00,7.9425,1.4635,8.0762081759,3.2325,-0.1565,3.2362862203000002,4.71,1.62,4.9808131866,6.8325,-3.3965,7.6301552081,3.2325,-0.1565,3.2362862203000002,3.6,-3.24,4.8433046569
2020-08-25 13:30:00,7.9765,1.4145,8.100948247,2.6765,-0.1355,2.6799277042,5.3,1.55,5.5220014488,6.9065,-3.5055,7.7452096486,2.6765,-0.1355,2.6799277042,4.23,-3.37,5.4083084232
2020-08-25 14:00:00,7.424,1.3195000000000001,7.5403485496,2.044,-0.1005,2.0464692155,5.38,1.42,5.5642429853,6.274,-3.4705,7.169898622,2.044,-0.1005,2.0464692155,4.23,-3.37,5.4083084232
2020-08-25 14:30:00,7.71,1.215,7.8051473400999996,1.69,-0.075,1.6916633826,6.02,1.29,6.1566630572,6.6,-3.445,7.445,1.69,-0.075,1.6916633826,4.91,-3.37,5.9552497849
2020-08-25 15:00:00,7.848,1.3035,7.9555148325000005,2.418,-0.0665,2.4189142709,5.43,1.37,5.600160712,6.748,-3.4365,7.5726505432,2.418,-0.0665,2.4189142709,4.33,-3.37,5.4868752492
2020-08-25 15:30:00,7.9215,1.293,8.026332366,2.0115,-0.077,2.0129732363,5.91,1.37,6.066712454,6.8315,-3.407,7.6339400869,2.0115,-0.077,2.0129732363,4.82,-3.33,5.8584383585
2020-08-25 16:00:00,7.7405,1.1225,7.8214670299,1.2105000000000001,-0.08750000000000001,1.2136583127,6.53,1.21,6.6411595373,6.6805,-3.5775,7.578099135,1.2105000000000001,-0.08750000000000001,1.2136583127,5.47,-3.49,6.4885283385
2020-08-25 16:30:00,7.408,0.925,7.4655267061,1.818,-0.085,1.819985989,5.59,1.01,5.6805105404,6.308,-3.665,7.2954156153,1.818,-0.085,1.819985989,4.49,-3.58,5.7425168698
2020-08-25 17:00:00,7.1445,0.911,7.2023469265,2.3545,-0.099,2.3565804144999998,4.79,1.01,4.8953242998,6.0245,-3.6790000000000003,7.0590113507,2.3545,-0.099,2.3565804144999998,3.67,-3.58,5.1269191529
2020-08-25 17:30:00,7.059,0.79,7.1030684215,1.9689999999999999,-0.07,1.9702438935000002,5.09,0.86,5.1621410287,5.949,-3.76,7.0376275122,1.9689999999999999,-0.07,1.9702438935000002,3.98,-3.69,5.4273842687
2020-08-25 18:00:00,7.122,0.795,7.1662339482,1.762,-0.065,1.7631985141,5.36,0.86,5.4285541353,6.022,-3.715,7.0757126143,1.762,-0.065,1.7631985141,4.26,-3.65,5.6098217439999996
2020-08-25 18:30:00,7.1315,0.8405,7.1808587578,1.7715,-0.059500000000000004,1.7724989422,5.36,0.9,5.4350344985,6.0315,-3.5995,7.0239157526,1.7715,-0.059500000000000004,1.7724989422,4.26,-3.54,5.5388807534
2020-08-25 19:00:00,7.045,0.777,7.0877185328,1.725,-0.053,1.7258140108000002,5.32,0.8300000000000001,5.3843569718,5.905,-3.593,6.912211947,1.725,-0.053,1.7258140108000002,4.18,-3.54,5.4775907113
2020-08-25 19:30:00,7.0605,0.8235,7.1083621531,1.5005000000000002,-0.0465,1.5012203369,5.5600000000000005,0.87,5.627654929,5.9305,-3.5865,6.9306430077000005,1.5005000000000002,-0.0465,1.5012203369,4.43,-3.54,5.6706701544
2020-08-25 20:00:00,6.954,0.911,7.0134183534,1.5939999999999999,-0.049,1.5947529589,5.36,0.96,5.4452915441,5.834,-3.589,6.8495603509,1.5939999999999999,-0.049,1.5947529589,4.24,-3.54,5.5235133747
2020-08-25 20:30:00,7.2495,1.5775000000000001,7.4191479632,1.4595,-0.0425,1.4601186596,5.79,1.62,6.0123622645,6.0195,-4.1925,7.3356278872,1.4595,-0.0425,1.4601186596,4.5600000000000005,-4.15,6.1657197471
2020-08-25 21:00:00,7.1585,1.869,7.3984649252,2.4085,-0.041,2.4088489471,4.75,1.9100000000000001,5.1196288928,5.9085,-4.561,7.4641203936,2.4085,-0.041,2.4088489471,3.5,-4.52,5.7166773566
2020-08-25 21:30:00,6.9005,1.3,7.0218872285,2.5705,-0.04,2.5708112047,4.33,1.34,4.532604108,5.7105,-4.28,7.1364003706,2.5705,-0.04,2.5708112047,3.14,-4.24,5.2760970423
2020-08-25 22:00:00,6.6035,0.653,6.6357080444,2.5235000000000003,-0.037,2.5237712357,4.08,0.6900000000000001,4.1379342672,5.4735,-3.927,6.736507348,2.5235000000000003,-0.037,2.5237712357,2.95,-3.89,4.8820692334
2020-08-25 22:30:00,6.3125,0.602,6.3411402957,2.5225,-0.038,2.5227862077000003,3.79,0.64,3.8436571127,5.1625,-3.798,6.4090724953,2.5225,-0.038,2.5227862077000003,2.64,-3.76,4.5942572849
2020-08-25 23:00:00,6.0645,0.649,6.099127909,2.5745,-0.041,2.5748264505,3.49,0.6900000000000001,3.5575553404,4.9445,-3.9210000000000003,6.3104929483,2.5745,-0.041,2.5748264505,2.37,-3.88,4.5465701358
2020-08-25 23:30:00,5.852,0.653,5.888320049,2.572,-0.037,2.5722661215000002,3.2800000000000002,0.6900000000000001,3.3517905662,4.702,-3.827,6.0625681852,2.572,-0.037,2.5722661215000002,2.13,-3.79,4.3475280333
2020-08-26 00:00:00,5.743,0.763,5.7934633856,2.563,-0.047,2.5634309041,3.18,0.81,3.281539273,4.6129999999999995,-3.797,5.9746948039,2.563,-0.047,2.5634309041,2.05,-3.75,4.2737571293
2020-08-26 00:30:00,5.5865,0.6995,5.6301227784,2.5165,-0.0405,2.516825878,3.07,0.74,3.1579265349,4.4765,-3.9305,5.9571706791,2.5165,-0.0405,2.516825878,1.96,-3.89,4.3558810819
2020-08-26 01:00:00,5.604,0.78,5.6580222693,2.4939999999999998,-0.04,2.4943207492,3.11,0.8200000000000001,3.2162866788,4.494,-3.8200000000000003,5.8981722593,2.4939999999999998,-0.04,2.4943207492,2.0,-3.7800000000000002,4.276493891
2020-08-26 01:30:00,5.5645,0.781,5.6190409546,2.5445,-0.039,2.5447988624,3.02,0.8200000000000001,3.1293449794,4.4645,-3.899,5.9273907624,2.5445,-0.039,2.5447988624,1.92,-3.86,4.3111483389
2020-08-26 02:00:00,5.3055,0.6855,5.3496019011,2.5255,-0.0345,2.5257356354000002,2.7800000000000002,0.72,2.8717242207,4.1955,-4.0245,5.8136753005,2.5255,-0.0345,2.5257356354000002,1.67,-3.99,4.3253901558
2020-08-26 02:30:00,5.108,1.276,5.2649634377,2.458,-0.034,2.4582351393,2.65,1.31,2.9561123118,3.858,-4.704,6.0837307633,2.458,-0.034,2.4582351393,1.4,-4.67,4.8753358859
2020-08-26 03:00:00,4.9515,0.47600000000000003,4.9743269143,2.4715,-0.034,2.471733855,2.48,0.51,2.5318965224000003,3.7915,-4.034,5.5361203247,2.4715,-0.034,2.471733855,1.32,-4.0,4.212172836
2020-08-26 03:30:00,4.9945,0.5545,5.0251866135,2.4845,-0.035500000000000004,2.4847536095000002,2.51,0.59,2.578410363,3.8345000000000002,-3.9155,5.4803768575,2.4845,-0.035500000000000004,2.4847536095000002,1.35,-3.88,4.1081504354
2020-08-26 04:00:00,5.0255,0.562,5.0568264999,1.8155000000000001,-0.028,1.8157159056,3.21,0.59,3.2637708253,3.8755,-3.808,5.4332646033,1.8155000000000001,-0.028,1.8157159056,2.06,-3.7800000000000002,4.3048809507
2020-08-26 04:30:00,5.054,0.623,5.0922534305,2.044,-0.027,2.044178319,3.01,0.65,3.0793830551,3.914,-3.767,5.432281749,2.044,-0.027,2.044178319,1.87,-3.74,4.1814471179
2020-08-26 05:00:00,5.203,0.6885,5.2483560521,2.003,-0.021500000000000002,2.0031153861,3.2,0.71,3.2778193971,4.063,-3.6814999999999998,5.4828287635,2.003,-0.021500000000000002,2.0031153861,2.06,-3.66,4.1999047608
2020-08-26 05:30:00,5.4075,0.9195000000000001,5.4851195520000005,1.9075000000000002,-0.0205,1.9076101541,3.5,0.9400000000000001,3.6240309049,4.2275,-3.8505000000000003,5.7182258175000005,1.9075000000000002,-0.0205,1.9076101541,2.32,-3.83,4.4778677962
2020-08-26 06:00:00,5.7219999999999995,1.6265,5.9486793702,1.772,-0.0235,1.7721558199,3.95,1.65,4.2807709586,4.452,-4.3935,6.2548498183,1.772,-0.0235,1.7721558199,2.68,-4.37,5.1263339727
2020-08-26 06:30:00,6.107,1.8170000000000002,6.3715726473,0.737,-0.013000000000000001,0.7371146451,5.37,1.83,5.6732530351,4.837,-4.193,6.4013918799,0.737,-0.013000000000000001,0.7371146451,4.1,-4.18,5.8551174198
2020-08-26 07:00:00,6.395,1.905,6.6727093448,0.925,-0.015,0.9251216136,5.47,1.92,5.7971803491,5.115,-4.085,6.5460255117,0.925,-0.015,0.9251216136,4.19,-4.07,5.8413183443
2020-08-26 07:30:00,6.831,1.151,6.9272911011,0.791,-0.029,0.791531427,6.04,1.18,6.1541855676,5.761,-3.159,6.5702665091,0.791,-0.029,0.791531427,4.97,-3.13,5.8734827828
2020-08-26 08:00:00,7.1455,1.1945000000000001,7.2446532353,0.6155,-0.0455,0.6171794715000001,6.53,1.24,6.646690906,6.0655,-2.8655,6.7083068281,0.6155,-0.0455,0.6171794715000001,5.45,-2.8200000000000003,6.1363588552
2020-08-26 08:30:00,7.0705,1.1215,7.1588918486,1.8205,-0.0685,1.8217882698,5.25,1.19,5.3831775003,5.9705,-3.0185,6.690157883,1.8205,-0.0685,1.8217882698,4.15,-2.95,5.0916598472
2020-08-26 09:00:00,7.3285,1.6625,7.514706814,1.1185,-0.0675,1.1205349169,6.21,1.73,6.4464719033,6.1485,-3.4775,7.0637849981,1.1185,-0.0675,1.1205349169,5.03,-3.41,6.0769235638
2020-08-26 09:30:00,7.625,2.249,7.9497563485,1.585,-0.121,1.5896119023000002,6.04,2.37,6.488335688,6.325,-3.771,7.3638350063,1.585,-0.121,1.5896119023000002,4.74,-3.65,5.9824827622
2020-08-26 10:00:00,7.708,2.2335,8.0250723517,2.878,-0.2165,2.8861317104,4.83,2.45,5.4158471175,6.428,-3.8665000000000003,7.5012669763,2.878,-0.2165,2.8861317104,3.55,-3.65,5.0916598472
2020-08-26 10:30:00,7.5865,2.1,7.8717839306,2.3064999999999998,-0.19,2.3143124789,5.28,2.29,5.7552150264,6.3165,-3.98,7.4658269636,2.3064999999999998,-0.19,2.3143124789,4.01,-3.79,5.5176263012
2020-08-26 11:00:00,7.5365,2.114,7.8273768435,2.0965,-0.146,2.1015775622,5.44,2.26,5.8907724451,6.2565,-3.936,7.3916093139,2.0965,-0.146,2.1015775622,4.16,-3.79,5.627583851
2020-08-26 11:30:00,7.679,2.258,8.0040992623,2.239,-0.17200000000000001,2.2455968026,5.44,2.43,5.9580617654,6.399,-3.822,7.4535149426,2.239,-0.17200000000000001,2.2455968026,4.16,-3.65,5.5342659857
2020-08-26 12:00:00,7.7725,2.2965,8.1046695491,1.8425,-0.1335,1.8473301004,5.93,2.43,6.4085723839,6.4825,-3.7835,7.5058429573000005,1.8425,-0.1335,1.8473301004,4.64,-3.65,5.9035667185000005
2020-08-26 12:30:00,7.861,2.3245,8.1974765172,1.661,-0.10550000000000001,1.6643470942,6.2,2.43,6.6591966482,6.561,-3.7555,7.5597950534,1.661,-0.10550000000000001,1.6643470942,4.9,-3.65,6.1100327331
2020-08-26 13:00:00,7.807,2.224,8.1175997068,1.877,-0.136,1.8819205615999999,5.93,2.36,6.3823584982,6.477,-3.676,7.4474495634,1.877,-0.136,1.8819205615999999,4.6,-3.54,5.8044465714
2020-08-26 13:30:00,7.6595,1.8885,7.8888765043,2.5395,-0.2015,2.5474815995,5.12,2.09,5.5301446636,6.3495,-3.9015,7.4523722733,2.5395,-0.2015,2.5474815995,3.81,-3.7,5.3109415361
2020-08-26 14:00:00,7.4325,1.8595000000000002,7.6615792432,2.3125,-0.18050000000000002,2.3195336816,5.12,2.04,5.5114426424000005,6.1625,-4.0305,7.3635138691,2.3125,-0.18050000000000002,2.3195336816,3.85,-3.85,5.4447222151
2020-08-26 14:30:00,7.1375,1.9085,7.3882527366,1.8175,-0.1315,1.8222509432,5.32,2.04,5.6977188418,5.8575,-4.2515,7.237786851,1.8175,-0.1315,1.8222509432,4.04,-4.12,5.7702686246
2020-08-26 15:00:00,7.3035,1.9825,7.5677882172,1.9035000000000002,-0.11750000000000001,1.9071230951,5.4,2.1,5.7939623747,6.0135,-4.2375,7.3565337286,1.9035000000000002,-0.11750000000000001,1.9071230951,4.11,-4.12,5.8194931051
2020-08-26 15:30:00,7.383,2.107,7.677769077,3.223,-0.213,3.23003065,4.16,2.32,4.7631922069,6.083,-4.123,7.3486065346,3.223,-0.213,3.23003065,2.86,-3.91,4.8443472212
2020-08-26 16:00:00,8.026,2.1765,8.3158780805,4.016,-0.29350000000000004,4.0267105992,4.01,2.47,4.7096709015,5.5760000000000005,-4.2935,7.0374653285,4.016,-0.29350000000000004,4.0267105992,1.56,-4.0,4.2934368518
2020-08-26 16:30:00,7.9995,2.102,8.2710582304,3.7195,-0.248,3.7277586094,4.28,2.35,4.882714409,5.3595,-4.438,6.9584541566,3.7195,-0.248,3.7277586094,1.6400000000000001,-4.19,4.4995221969
2020-08-26 17:00:00,7.026,1.929,7.2859945786,3.176,-0.211,3.1830012567,3.85,2.14,4.4047814929,5.746,-4.461,7.2744097355,3.176,-0.211,3.1830012567,2.5700000000000003,-4.25,4.9666286352
2020-08-26 17:30:00,6.8135,0.9075000000000001,6.8736699440999995,2.5435,-0.1525,2.5480676011,4.27,1.06,4.3996022546999995,5.6635,-3.8025,6.8216008752,2.5435,-0.1525,2.5480676011,3.12,-3.65,4.8017600940000005
2020-08-26 18:00:00,6.805,0.8200000000000001,6.8542267981,1.855,-0.11,1.8582585934,4.95,0.93,5.0366060001,5.705,-3.76,6.8326147996,1.855,-0.11,1.8582585934,3.85,-3.65,5.3051861419
2020-08-26 18:30:00,6.9465,0.6885,6.9805368347000005,1.0565,-0.07150000000000001,1.0589166634,5.89,0.76,5.9388298511,5.8565000000000005,-3.8715,7.0204775122,1.0565,-0.07150000000000001,1.0589166634,4.8,-3.8,6.122091146
2020-08-26 19:00:00,7.2945,1.5645,7.4603880931,0.8045,-0.0455,0.8057856415,6.49,1.6099999999999999,6.6867181786,6.0145,-4.3155,7.40255027,0.8045,-0.0455,0.8057856415,5.21,-4.27,6.7362452449
2020-08-26 19:30:00,7.4455,1.7195,7.6414756755,0.3955,-0.0405,0.3975682331,7.05,1.76,7.2663677309,6.1455,-4.5605,7.6527988671,0.3955,-0.0405,0.3975682331,5.75,-4.52,7.3138840571
2020-08-26 20:00:00,7.32,1.138,7.4079311552,0.27,-0.022,0.2708948135,7.05,1.16,7.1447953085,6.17,-4.062,7.387065994,0.27,-0.022,0.2708948135,5.9,-4.04,7.1506363353
2020-08-26 20:30:00,7.2285,0.8025,7.2729099059,0.3285,-0.0175,0.3289658037,6.9,0.8200000000000001,6.9485538064,6.1385,-3.7175000000000002,7.1764189189,0.3285,-0.0175,0.3289658037,5.8100000000000005,-3.7,6.8881129491
2020-08-26 21:00:00,7.2835,0.734,7.3203912635,0.3835,-0.006,0.3835469332,6.9,0.74,6.9395677099,6.1935,-3.776,7.2538002626,0.3835,-0.006,0.3835469332,5.8100000000000005,-3.77,6.9259656366
2020-08-26 21:30:00,7.125,0.6675,7.1561987989,0.065,-0.0025,0.06504805920000001,7.06,0.67,7.0917205247,6.075,-3.8825000000000003,7.2096762237,0.065,-0.0025,0.06504805920000001,6.01,-3.88,7.1536354394
2020-08-26 22:00:00,6.7219999999999995,0.421,6.7351707476,0.002,-0.009000000000000001,0.009219544500000001,6.72,0.43,6.7337433869000005,5.652,-3.969,6.9063785735,0.002,-0.009000000000000001,0.009219544500000001,5.65,-3.96,6.8995724505
2020-08-26 22:30:00,6.5335,0.41500000000000004,6.5466668809,0.0235,-0.015,0.0278792037,6.51,0.43,6.524185773,5.4635,-3.975,6.7565122105,0.0235,-0.015,0.0278792037,5.44,-3.96,6.7286848641
2020-08-26 23:00:00,6.267,0.419,6.2809911637999996,0.067,-0.011,0.0678969808,6.2,0.43,6.2148934021,5.197,-4.091,6.6140071061,0.067,-0.011,0.0678969808,5.13,-4.08,6.5546395782
2020-08-26 23:30:00,6.0185,0.3825,6.0306424616,0.018500000000000003,-0.007500000000000001,0.0199624648,6.0,0.39,6.0126616402,4.9685,-4.2075,6.5106872525,0.018500000000000003,-0.007500000000000001,0.0199624648,4.95,-4.2,6.4917255025
2020-08-27 00:00:00,5.7940000000000005,0.3255,5.8031358979,0.004,-0.0045000000000000005,0.0060207973,5.79,0.33,5.7993965203,4.724,-4.2545,6.357432363,0.004,-0.0045000000000000005,0.0060207973,4.72,-4.25,6.3514486537
2020-08-27 00:30:00,5.506,0.265,5.5123734453,0.006,-0.005,0.007810249700000001,5.5,0.27,5.5066232847,4.386,-4.095,6.000501729,0.006,-0.005,0.007810249700000001,4.38,-4.09,5.9927038972
2020-08-27 01:00:00,5.5015,0.38,5.5146080776,0.0015,0.0,0.0015,5.5,0.38,5.5131116441,4.4115,-4.09,6.0157653088,0.0015,0.0,0.0015,4.41,-4.09,6.0146654105
2020-08-27 01:30:00,5.46,0.34900000000000003,5.4711425681,0.0,-0.001,0.001,5.46,0.35000000000000003,5.4712064483,4.36,-4.181,6.0407252048,0.0,-0.001,0.001,4.36,-4.18,6.0400331125
2020-08-27 02:00:00,5.38,0.34950000000000003,5.3913403018,0.0,-0.0005,0.0005,5.38,0.35000000000000003,5.391372738,4.29,-4.1805,5.9900484347,0.0,-0.0005,0.0005,4.29,-4.18,5.9896994916
2020-08-27 02:30:00,5.38,0.35000000000000003,5.391372738,0.0,0.0,0.0,5.38,0.35000000000000003,5.391372738,4.29,-4.18,5.9896994916,0.0,0.0,0.0,4.29,-4.18,5.9896994916
2020-08-27 03:00:00,5.38,0.44,5.3979625786,0.0,0.0,0.0,5.38,0.44,5.3979625786,4.29,-4.18,5.9896994916,0.0,0.0,0.0,4.29,-4.18,5.9896994916
2020-08-27 03:30:00,5.34,0.48,5.3615296325,0.0,0.0,0.0,5.34,0.48,5.3615296325,4.25,-4.09,5.8983557031,0.0,0.0,0.0,4.25,-4.09,5.8983557031
2020-08-27 04:00:00,5.34,0.48,5.3615296325,0.0,0.0,0.0,5.34,0.48,5.3615296325,4.25,-4.09,5.8983557031,0.0,0.0,0.0,4.25,-4.09,5.8983557031
2020-08-27 04:30:00,5.3,0.48,5.3216914604,0.0,0.0,0.0,5.3,0.48,5.3216914604,4.21,-4.05,5.8417976685,0.0,0.0,0.0,4.21,-4.05,5.8417976685
2020-08-27 05:00:00,5.4,0.55,5.427936993,0.0,0.0,0.0,5.4,0.55,5.427936993,4.31,-3.9699999999999998,5.8597781528,0.0,0.0,0.0,4.31,-3.9699999999999998,5.8597781528
2020-08-27 05:30:00,5.6,0.6000000000000001,5.6320511361,0.0,0.0,0.0,5.6,0.6000000000000001,5.6320511361,4.52,-3.93,5.9895993188,0.0,0.0,0.0,4.52,-3.93,5.9895993188
2020-08-27 06:00:00,5.801,0.5955,5.8314853382,0.001,-0.0045000000000000005,0.0046097722,5.8,0.6000000000000001,5.8309518948,4.721,-3.8845,6.1136880236,0.001,-0.0045000000000000005,0.0046097722,4.72,-3.88,6.1100572829
2020-08-27 06:30:00,6.19,0.778,6.2387005057,0.0,-0.002,0.002,6.19,0.78,6.2389502322,5.11,-3.702,6.3100637081,0.0,-0.002,0.002,5.11,-3.7,6.3088905522
2020-08-27 07:00:00,6.4115,0.8525,6.467927682,0.07150000000000001,-0.007500000000000001,0.0718922805,6.34,0.86,6.3980622066,5.3215,-3.5575,6.4011068184,0.07150000000000001,-0.007500000000000001,0.0718922805,5.25,-3.55,6.3375862913
2020-08-27 07:30:00,6.9185,1.0525,6.9980996349,0.14850000000000002,-0.0175,0.1495275894,6.77,1.07,6.8540353078,5.8485,-3.3675,6.748704209,0.14850000000000002,-0.0175,0.1495275894,5.7,-3.35,6.6115429364
2020-08-27 08:00:00,7.4375,1.82,7.6569449685,0.28750000000000003,-0.03,0.2890609797,7.15,1.85,7.3854586858,6.2175,-3.65,7.2097022303,0.28750000000000003,-0.03,0.2890609797,5.93,-3.62,6.9476111002
2020-08-27 08:30:00,7.71,2.2565,8.0334234452,0.68,-0.0335,0.6808246837,7.03,2.29,7.3935782947,6.41,-4.0135,7.5628223733,0.68,-0.0335,0.6808246837,5.73,-3.98,6.9766252587
2020-08-27 09:00:00,7.9565,2.0165,8.2080548548,0.6165,-0.0335,0.6174095075,7.34,2.05,7.6208988971,6.7565,-3.5735,7.6433104412,0.6165,-0.0335,0.6174095075,6.14,-3.54,7.0873972656
2020-08-27 09:30:00,8.154,1.3860000000000001,8.2709559302,0.514,-0.024,0.5145600062,7.64,1.4100000000000001,7.7690218174,7.104,-2.924,7.6822257192,0.514,-0.024,0.5145600062,6.59,-2.9,7.1998680543
2020-08-27 10:00:00,8.191,1.2395,8.2842526066,0.551,-0.030500000000000003,0.5518435014,7.64,1.27,7.7448369899,7.141,-2.8305,7.6815110004000005,0.551,-0.030500000000000003,0.5518435014,6.59,-2.8,7.1601745789
2020-08-27 10:30:00,8.1,1.158,8.1823568732,0.38,-0.042,0.3823140071,7.72,1.2,7.8127075972,7.05,-2.892,7.6201157472,0.38,-0.042,0.3823140071,6.67,-2.85,7.2533716298
2020-08-27 11:00:00,8.2795,1.5270000000000001,8.4191358969,0.2995,-0.023,0.30038184030000004,7.98,1.55,8.1291389458,7.2895,-2.9530000000000003,7.8649233467,0.2995,-0.023,0.30038184030000004,6.99,-2.93,7.5792479838
2020-08-27 11:30:00,8.3095,1.587,8.4596902573,0.1995,-0.013000000000000001,0.1999231102,8.11,1.6,8.2663232456,7.3195,-3.123,7.9579023147,0.1995,-0.013000000000000001,0.1999231102,7.12,-3.11,7.7695881487000005
2020-08-27 12:00:00,8.4405,1.6560000000000001,8.6014171071,0.24050000000000002,-0.014,0.2409071398,8.2,1.67,8.3683271925,7.4505,-3.044,8.0483468023,0.24050000000000002,-0.014,0.2409071398,7.21,-3.03,7.8208055851000005
2020-08-27 12:30:00,8.5665,1.558,8.7070251091,0.2165,-0.012,0.21683230850000001,8.35,1.57,8.4963168491,7.5865,-3.162,8.2190769707,0.2165,-0.012,0.21683230850000001,7.37,-3.15,8.0149485338
2020-08-27 13:00:00,8.5285,1.4405000000000001,8.6492978039,0.3285,-0.029500000000000002,0.3298219216,8.2,1.47,8.330720257,7.5485,-3.2495,8.2182177204,0.3285,-0.029500000000000002,0.3298219216,7.22,-3.22,7.9054917621000005
2020-08-27 13:30:00,8.5845,1.4655,8.7086928124,0.6845,-0.044500000000000005,0.6859449686,7.9,1.51,8.0430156036,7.5645,-3.1645,8.1997390507,0.6845,-0.044500000000000005,0.6859449686,6.88,-3.12,7.5543894525
2020-08-27 14:00:00,8.6395,1.467,8.76316434,0.23950000000000002,-0.003,0.23951878840000002,8.4,1.47,8.5276550118,7.6295,-3.123,8.2439310556,0.23950000000000002,-0.003,0.23951878840000002,7.39,-3.12,8.021627017
2020-08-27 14:30:00,8.557,1.441,8.6774840824,0.157,-0.029,0.15965587990000002,8.4,1.47,8.5276550118,7.547,-3.109,8.1622968581,0.157,-0.029,0.15965587990000002,7.39,-3.08,8.0061538831
2020-08-27 15:00:00,8.5795,1.488,8.7075808495,0.0995,-0.022,0.1019031403,8.48,1.51,8.6133907377,7.5895,-3.102,8.1989581198,0.0995,-0.022,0.1019031403,7.49,-3.08,8.0985492528
2020-08-27 15:30:00,8.4155,1.4935,8.5469984497,1.0555,-0.0565,1.0570111163,7.36,1.55,7.5214426808,7.4155,-3.2765,8.1071013624,1.0555,-0.0565,1.0570111163,6.36,-3.22,7.1286744911
2020-08-27 16:00:00,7.9005,1.3945,8.0226261598,2.8805,-0.1555,2.8846941779,5.02,1.55,5.2538462102,6.8305,-3.5555,7.7004746932,2.8805,-0.1555,2.8846941779,3.95,-3.4,5.2117655358
2020-08-27 16:30:00,7.9845,1.1375,8.065119125,2.1045,-0.1925,2.1132857119,5.88,1.33,6.0285404535,6.8945,-3.4325,7.7017002344000005,2.1045,-0.1925,2.1132857119,4.79,-3.24,5.7828799054
2020-08-27 17:00:00,7.8105,1.1435,7.8937635194,1.6205,-0.1265,1.6254299430999999,6.19,1.27,6.3189397845,6.7505,-3.4965,7.6022866626,1.6205,-0.1265,1.6254299430999999,5.13,-3.37,6.1378986632
2020-08-27 17:30:00,7.4555,0.81,7.4993719904,2.1055,-0.18,2.1131801272,5.35,0.99,5.440827143,6.3655,-3.7199999999999998,7.3727871426,2.1055,-0.18,2.1131801272,4.26,-3.54,5.5388807534
2020-08-27 18:00:00,7.5295,0.8160000000000001,7.5735874095,1.0495,-0.094,1.0537012148,6.48,0.91,6.5435846445,6.4595,-3.634,7.4115515413,1.0495,-0.094,1.0537012148,5.41,-3.54,6.4652687492
2020-08-27 18:30:00,7.41,0.791,7.4520991003,0.37,-0.029,0.3711347464,7.04,0.8200000000000001,7.0875947965,6.4,-3.909,7.4993520387,0.37,-0.029,0.3711347464,6.03,-3.88,7.1704462902
2020-08-27 19:00:00,7.42,0.799,7.4628949477,0.38,-0.021,0.3805798208,7.04,0.8200000000000001,7.0875947965,6.38,-3.841,7.4469914059,0.38,-0.021,0.3805798208,6.0,-3.8200000000000003,7.112833472
2020-08-27 19:30:00,7.338,0.7095,7.3722204423,0.128,-0.0105,0.12842994200000002,7.21,0.72,7.2458608874,6.258,-3.6905,7.2651465402,0.128,-0.0105,0.12842994200000002,6.13,-3.68,7.1497762203
2020-08-27 20:00:00,7.287,0.709,7.3214103833,0.047,-0.011,0.0482700735,7.24,0.72,7.2757130235,6.237,-3.691,7.2473201944,0.047,-0.011,0.0482700735,6.19,-3.68,7.2012846076
2020-08-27 20:30:00,7.4095,0.785,7.4509674036,0.08950000000000001,-0.005,0.08963955600000001,7.32,0.79,7.3625063667,6.3495,-3.6550000000000002,7.3263343665,0.08950000000000001,-0.005,0.08963955600000001,6.26,-3.65,7.2463853058
2020-08-27 21:00:00,7.364,0.7875000000000001,7.4059875945,0.10400000000000001,-0.0025,0.1040300437,7.26,0.79,7.3028556059,6.304,-3.6125,7.2657120952,0.10400000000000001,-0.0025,0.1040300437,6.2,-3.61,7.1744058987
2020-08-27 21:30:00,7.057,1.0375,7.1328574393,0.157,-0.0025,0.1570199032,6.9,1.04,6.9779366578,5.917,-4.0425,7.1660794895,0.157,-0.0025,0.1570199032,5.76,-4.04,7.035566786
2020-08-27 22:00:00,6.7345,1.2770000000000001,6.8545035743,0.0845,-0.003,0.0845532377,6.65,1.28,6.7720676311,5.4245,-4.493,7.0435963293,0.0845,-0.003,0.0845532377,5.34,-4.49,6.9767972595
2020-08-27 22:30:00,9.0195,1.116,9.0882801591,0.0695,-0.014,0.0708960507,8.95,1.13,9.0210531536,2.3595,-4.654,5.2179455967,0.0695,-0.014,0.0708960507,2.29,-4.64,5.1743308746
2020-08-27 23:00:00,6.1355,1.3,6.2717111102,0.025500000000000002,-0.01,0.027390691800000002,6.11,1.31,6.2488558953,4.8755,-4.88,6.8981809378,0.025500000000000002,-0.01,0.027390691800000002,4.85,-4.87,6.8730924626
2020-08-27 23:30:00,5.9145,0.635,5.9484901656,0.0345,-0.015,0.0376198086,5.88,0.65,5.9158177795,4.7745,-4.295,6.4220616043,0.0345,-0.015,0.0376198086,4.74,-4.28,6.3863917825
2020-08-28 00:00:00,5.8115,0.535,5.8360737872,0.0115,-0.015,0.0189010582,5.8,0.55,5.8260192241,4.7515,-4.125,6.2922473926,0.0115,-0.015,0.0189010582,4.74,-4.11,6.2737309474
2020-08-28 00:30:00,5.5895,0.541,5.6156202908,0.0095,-0.009000000000000001,0.0130862523,5.58,0.55,5.6070402174,4.5295,-4.269,6.2242052706,0.0095,-0.009000000000000001,0.0130862523,4.52,-4.26,6.2111190618
2020-08-28 01:00:00,5.421,0.8505,5.4873118419,0.001,0.0005,0.0011180340000000002,5.42,0.85,5.48624644,4.231,-4.4795,6.1617595904,0.001,0.0005,0.0011180340000000002,4.23,-4.48,6.1614365208
2020-08-28 01:30:00,5.334,0.4445,5.3524887903,0.014,-0.0155,0.0208865986,5.32,0.46,5.3398501851999995,4.204,-3.9755000000000003,5.786036316,0.014,-0.0155,0.0208865986,4.19,-3.96,5.7652146534
2020-08-28 02:00:00,5.1865,0.3105,5.1957860329,0.006500000000000001,-0.0095,0.011510864400000001,5.18,0.32,5.1898747576,4.0465,-3.9695,5.6684294562,0.006500000000000001,-0.0095,0.011510864400000001,4.04,-3.96,5.6571370851000005
2020-08-28 02:30:00,5.1825,0.3845,5.1967438363,0.0025,-0.0055000000000000005,0.006041523,5.18,0.39,5.1946607204,4.0425,-3.9055,5.6209195422,0.0025,-0.0055000000000000005,0.006041523,4.04,-3.9,5.6153005262
2020-08-28 03:00:00,5.1855,0.42150000000000004,5.2026024738,0.0055000000000000005,-0.0085,0.010124228400000001,5.18,0.43,5.1978168494,4.0855,-3.9485,5.6817217901,0.0055000000000000005,-0.0085,0.010124228400000001,4.08,-3.94,5.671860365
2020-08-28 03:30:00,5.08,0.34,5.0913652393,0.0,0.0,0.0,5.08,0.34,5.0913652393,3.9699999999999998,-3.94,5.5932548664,0.0,0.0,0.0,3.9699999999999998,-3.94,5.5932548664
2020-08-28 04:00:00,5.084,0.3715,5.0975551248,0.004,0.0015,0.0042720019,5.08,0.37,5.0934565866,3.974,-3.8885,5.5599557777,0.004,0.0015,0.0042720019,3.9699999999999998,-3.89,5.5581471733
2020-08-28 04:30:00,5.133,0.41950000000000004,5.1501135182,0.003,-0.0005,0.0030413813000000002,5.13,0.42,5.1471642678,4.033,-3.8905000000000003,5.6036665897999995,0.003,-0.0005,0.0030413813000000002,4.03,-3.89,5.6011605939999995
2020-08-28 05:00:00,5.21,0.42,5.2269015679,0.0,0.0,0.0,5.21,0.42,5.2269015679,4.08,-3.81,5.5823382198000004,0.0,0.0,0.0,4.08,-3.81,5.5823382198000004
2020-08-28 05:30:00,5.513,1.2905,5.662027839,0.003,0.0005,0.0030413813000000002,5.51,1.29,5.6589928433,4.233,-4.4795,6.1631330709,0.003,0.0005,0.0030413813000000002,4.23,-4.48,6.1614365208
2020-08-28 06:00:00,5.8100000000000005,1.529,6.0078233163,0.04,-0.001,0.040012498,5.77,1.53,5.9694053305,4.53,-4.551,6.4212538495,0.04,-0.001,0.040012498,4.49,-4.55,6.392386096
2020-08-28 06:30:00,6.285,0.878,6.3460309643,0.075,-0.002,0.0750266619,6.21,0.88,6.2720411351,5.185,-3.662,6.3477924509,0.075,-0.002,0.0750266619,5.11,-3.66,6.2855150942
2020-08-28 07:00:00,6.587,0.929,6.6521883617,0.227,-0.011,0.2272663635,6.36,0.9400000000000001,6.4290901378,5.547,-3.411,6.5118453606,0.227,-0.011,0.2272663635,5.32,-3.4,6.3136677138
2020-08-28 07:30:00,7.0235,1.112,7.110984197,0.1835,-0.008,0.18367430410000002,6.84,1.12,6.9310893805,5.9835,-3.2880000000000003,6.8273872199,0.1835,-0.008,0.18367430410000002,5.8,-3.2800000000000002,6.6632124385000004
