Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-28 08:00:00,7.2865,1.0425,7.3606989138,0.2765,-0.0175,0.27705324400000003,7.01,1.06,7.089689697,6.1965,-3.1075,6.9320392743,0.2765,-0.0175,0.27705324400000003,5.92,-3.09,6.6779113501000005
2020-08-28 08:30:00,7.583,2.142,7.8797241703,0.5730000000000001,-0.038,0.5742586525,7.01,2.18,7.3411511359,6.303,-3.988,7.4586830607,0.5730000000000001,-0.038,0.5742586525,5.73,-3.95,6.9595545834
2020-08-28 09:00:00,7.9755,2.255,8.2881617534,0.3755,-0.025,0.3763313035,7.6,2.2800000000000002,7.9346329468,6.6855,-3.875,7.7273239385,0.3755,-0.025,0.3763313035,6.31,-3.85,7.391792746
2020-08-28 09:30:00,7.9510000000000005,2.1455,8.2353853128,0.641,-0.0545,0.6433127156,7.31,2.2,7.6338784376,6.661,-3.9545,7.7464179625,0.641,-0.0545,0.6433127156,6.02,-3.9,7.172893419
2020-08-28 10:00:00,7.926,2.0575,8.1886984466,1.616,-0.14250000000000002,1.622270708,6.31,2.2,6.682521979,6.636,-4.0425,7.7703476274,1.616,-0.14250000000000002,1.622270708,5.02,-3.9,6.356917492
2020-08-28 10:30:00,7.9665,2.12,8.2437565618,1.0465,-0.08,1.0495533574,6.92,2.2,7.2612946504,6.6665,-3.92,7.7336034454,1.0465,-0.08,1.0495533574,5.62,-3.84,6.8066144301
2020-08-28 11:00:00,7.939,2.1115,8.214995633000001,1.819,-0.17850000000000002,1.8277371939,6.12,2.29,6.5344089251,6.649,-4.0185,7.7690117293,1.819,-0.17850000000000002,1.8277371939,4.83,-3.84,6.1704537921
2020-08-28 11:30:00,7.6195,1.931,7.8603779330000005,1.9095,-0.169,1.9169640711,5.71,2.1,6.0839214328,6.3295,-4.219,7.6067424861,1.9095,-0.169,1.9169640711,4.42,-4.05,5.9949061711
2020-08-28 12:00:00,7.624,2.0735,7.9009352769,2.034,-0.1665,2.0408033345,5.59,2.24,6.0221009623,6.354,-4.1565,7.5927470819,2.034,-0.1665,2.0408033345,4.32,-3.99,5.8806887352
2020-08-28 12:30:00,7.5115,1.9445000000000001,7.7591051353000005,2.2815,-0.1955,2.2898608036,5.23,2.14,5.6508848865,6.2315,-4.3255,7.5856141808,2.2815,-0.1955,2.2898608036,3.95,-4.13,5.7148403302
2020-08-28 13:00:00,7.3435,1.9485000000000001,7.5976078143,2.9035,-0.2615,2.9152520474,4.44,2.21,4.9596068393,6.0635,-4.3915,7.4867419149,2.9035,-0.2615,2.9152520474,3.16,-4.13,5.2002403791
2020-08-28 13:30:00,7.1755,1.905,7.4240706657,2.7355,-0.20500000000000002,2.7431706564000002,4.44,2.11,4.9158620811,5.8955,-4.435,7.3774077595,2.7355,-0.20500000000000002,2.7431706564000002,3.16,-4.23,5.2800094697
2020-08-28 14:00:00,7.1485,1.983,7.4184460131,2.3385,-0.127,2.3419460390999998,4.8100000000000005,2.11,5.2524470488,5.8785,-4.417,7.353002873,2.3385,-0.127,2.3419460390999998,3.54,-4.29,5.561987055
2020-08-28 14:30:00,7.09,1.4135,7.2295284943,2.42,-0.1165,2.4228025611,4.67,1.53,4.9142446012,5.91,-3.9365,7.1009951591,2.42,-0.1165,2.4228025611,3.49,-3.8200000000000003,5.1742149163
2020-08-28 15:00:00,6.9350000000000005,0.9400000000000001,6.9984158922,2.545,-0.16,2.5500245097,4.39,1.1,4.5257154131,5.825,-3.74,6.9222991123,2.545,-0.16,2.5500245097,3.2800000000000002,-3.58,4.8553887589
2020-08-28 15:30:00,6.8015,0.9405,6.8662174813,3.5115,-0.1995,3.5171625638,3.29,1.1400000000000001,3.4819103952,5.6715,-3.7795,6.8154627502,3.5115,-0.1995,3.5171625638,2.16,-3.58,4.1811481677
2020-08-28 16:00:00,6.5775,0.8135,6.6276155969,2.2175,-0.0965,2.219598725,4.36,0.91,4.4539533002,5.4575,-3.8064999999999998,6.653852155,2.2175,-0.0965,2.219598725,3.24,-3.71,4.9256167127
2020-08-28 16:30:00,6.286,0.537,6.3088957037,1.626,-0.073,1.627637859,4.66,0.61,4.6997553128,5.206,-4.133,6.6471140354,1.626,-0.073,1.627637859,3.58,-4.06,5.4129474411
2020-08-28 17:00:00,6.391,0.633,6.422271405,2.041,-0.077,2.0424519578,4.35,0.71,4.4075616842,5.291,-3.987,6.6250169811,2.041,-0.077,2.0424519578,3.25,-3.91,5.0843485325
2020-08-28 17:30:00,6.4815000000000005,0.525,6.5027276777,2.0115,-0.085,2.0132951224,4.47,0.61,4.5114299285,5.3815,-4.115,6.7744938741,2.0115,-0.085,2.0132951224,3.37,-4.03,5.253360829
2020-08-28 18:00:00,6.694,0.6525000000000001,6.7257261504,2.224,-0.0575,2.2247431874,4.47,0.71,4.5260357931,5.594,-3.9175,6.8293222394,2.224,-0.0575,2.2247431874,3.37,-3.86,5.1241096788
2020-08-28 18:30:00,6.621,0.551,6.6438875668,1.971,-0.059000000000000004,1.9718828566000002,4.65,0.61,4.6898400826,5.521,-4.019,6.8288946397,1.971,-0.059000000000000004,1.9718828566000002,3.55,-3.96,5.3182797971
2020-08-28 19:00:00,6.6715,0.687,6.7067787536,2.0615,-0.073,2.0627921005,4.61,0.76,4.67222645,5.5615,-3.883,6.782917606,2.0615,-0.073,2.0627921005,3.5,-3.81,5.173596428
2020-08-28 19:30:00,6.4355,0.636,6.4668505665,1.3655,-0.034,1.3659232226,5.07,0.67,5.1140786071,5.3655,-3.9939999999999998,6.6888434165,1.3655,-0.034,1.3659232226,4.0,-3.96,5.6286410438
2020-08-28 20:00:00,6.118,0.47350000000000003,6.1362958085,1.838,-0.036500000000000005,1.8383623827000002,4.28,0.51,4.3102784133,5.028,-4.2165,6.5619856941,1.838,-0.036500000000000005,1.8383623827000002,3.19,-4.18,5.2581840972
2020-08-28 20:30:00,6.234,0.47000000000000003,6.2516922509,2.294,-0.04,2.2943487093,3.94,0.51,3.9728704988,5.104,-4.08,6.5343106752,2.294,-0.04,2.2943487093,2.81,-4.04,4.92114824
2020-08-28 21:00:00,6.1745,0.47500000000000003,6.1927437578,2.2345,-0.035,2.2347740937,3.94,0.51,3.9728704988,5.0445,-3.995,6.4348275229,2.2345,-0.035,2.2347740937,2.81,-3.96,4.855687387
2020-08-28 21:30:00,5.476,-0.038,5.4761318465,1.346,-0.028,1.3462912018,4.13,-0.01,4.1300121065,4.376,-4.5280000000000005,6.2969961093,1.346,-0.028,1.3462912018,3.03,-4.5,5.4250253456
2020-08-28 22:00:00,4.9935,-0.149,4.9957224953,1.3135,-0.039,1.3140788599,3.68,-0.11,3.6816436547,3.9035,-4.699,6.1088389445,1.3135,-0.039,1.3140788599,2.59,-4.66,5.331388187
2020-08-28 22:30:00,4.8535,-0.098,4.8544892883,1.4035,-0.048,1.4043205653,3.45,-0.05,3.4503622998,3.7735000000000003,-4.7780000000000005,6.0883976751,1.4035,-0.048,1.4043205653,2.37,-4.73,5.2905387249
2020-08-28 23:00:00,4.6785,0.3675,4.6929115163,1.4285,-0.0425,1.4291320793,3.25,0.41000000000000003,3.2757594539,3.4885,-5.1625,6.2306531359,1.4285,-0.0425,1.4291320793,2.06,-5.12,5.5188766973
2020-08-28 23:30:00,4.531,-0.181,4.5346137653,1.561,-0.031,1.5613077852,2.9699999999999998,-0.15,2.9737854664,3.391,-4.561,5.6834498326,1.561,-0.031,1.5613077852,1.83,-4.53,4.8856729322
2020-08-29 00:00:00,4.3975,-0.096,4.3985477433,1.5675,-0.036000000000000004,1.5679133426,2.83,-0.06,2.8306359709,3.3075,-4.756,5.7930209951,1.5675,-0.036000000000000004,1.5679133426,1.74,-4.72,5.0305069327
2020-08-29 00:30:00,4.148,-0.1705,4.1515026496,1.758,-0.030500000000000003,1.7582645563,2.39,-0.14,2.394096907,2.998,-4.5805,5.4743935052,1.758,-0.030500000000000003,1.7582645563,1.24,-4.55,4.7159410514
2020-08-29 01:00:00,4.078,-0.1125,4.0795514766,2.028,-0.0425,2.028445279,2.05,-0.07,2.0511947738,2.938,-4.5925,5.4518712613,2.028,-0.0425,2.028445279,0.91,-4.55,4.6401077574
2020-08-29 01:30:00,3.9975,-0.161,4.0007408376,1.6875,-0.041,1.6879980006,2.31,-0.12,2.3131147831,2.8675,-4.591,5.4129324077,1.6875,-0.041,1.6879980006,1.18,-4.55,4.7005212477
2020-08-29 02:00:00,3.873,-0.24750000000000003,3.8809000567,0.643,-0.0375,0.6440925787,3.23,-0.21,3.2368194265,2.793,-4.7575,5.5167613008,0.643,-0.0375,0.6440925787,2.15,-4.72,5.1866077546
2020-08-29 02:30:00,3.81,-0.2485,3.8180953694,0.81,-0.0385,0.8109144529000001,3.0,-0.21,3.0073410182,2.69,-4.6885,5.4053799358,0.81,-0.0385,0.8109144529000001,1.88,-4.65,5.0156654593
2020-08-29 03:00:00,3.81,-0.193,3.8148851883,1.5,-0.043000000000000003,1.5006162068,2.31,-0.15,2.3148650069,2.69,-4.603,5.331389031,1.5,-0.043000000000000003,1.5006162068,1.19,-4.5600000000000005,4.7127168385000004
2020-08-29 03:30:00,3.8355,-0.195,3.8404537818,1.7855,-0.045,1.786066978,2.05,-0.15,2.0554804791,2.7655000000000003,-4.795,5.5353423788,1.7855,-0.045,1.786066978,0.98,-4.75,4.8500412369
2020-08-29 04:00:00,3.865,0.6905,3.926196028,2.195,-0.0395,2.1953553813,1.67,0.73,1.8225805881000001,2.645,-5.4795,6.0844839757,2.195,-0.0395,2.1953553813,0.45,-5.44,5.4585804015
2020-08-29 04:30:00,3.8625,0.6910000000000001,3.9238230401000003,2.6225,-0.039,2.6227899744,1.24,0.73,1.4389232084999999,2.6425,-5.449,6.0559398321,2.6225,-0.039,2.6227899744,0.02,-5.41,5.4100369685
2020-08-29 05:00:00,3.827,0.6475000000000001,3.881389603,1.807,-0.0425,1.8074997233999999,2.02,0.6900000000000001,2.1345959805,2.597,-5.4525,6.0393845092,1.807,-0.0425,1.8074997233999999,0.79,-5.41,5.4673759702
2020-08-29 05:30:00,3.9115,0.629,3.9617512857,2.2815,-0.031,2.2817105973,1.63,0.66,1.7585505395,2.6715,-5.311,5.9450511562,2.2815,-0.031,2.2817105973,0.39,-5.28,5.2943838168
2020-08-29 06:00:00,3.8135,0.5105000000000001,3.8475177063,1.5835,-0.0195,1.5836200618,2.23,0.53,2.2921169255000002,2.5935,-5.4395,6.0261432525,1.5835,-0.0195,1.5836200618,1.01,-5.42,5.5133020958
2020-08-29 06:30:00,3.924,-0.3665,3.9410783106,1.474,-0.026500000000000003,1.4742381931000001,2.45,-0.34,2.4734793308,2.754,-4.3465,5.1455396461,1.474,-0.026500000000000003,1.4742381931000001,1.28,-4.32,4.5056409089
2020-08-29 07:00:00,4.041,-0.3375,4.0550693274,1.681,-0.0475,1.6816709696,2.36,-0.29,2.3777510383,2.891,-4.1975,5.0967526181,1.681,-0.0475,1.6816709696,1.21,-4.15,4.3228000185
2020-08-29 07:30:00,4.2265,-0.139,4.2287850797,1.2365,-0.039,1.2371148896,2.99,-0.1,2.9916717734000002,3.0665,-4.189,5.1914490511,1.2365,-0.039,1.2371148896,1.83,-4.15,4.5355705264
2020-08-29 08:00:00,4.579,0.3765,4.5944524429,1.899,-0.053500000000000006,1.8997534708,2.68,0.43,2.7142770677,3.429,-4.4435,5.6127295721,1.899,-0.053500000000000006,1.8997534708,1.53,-4.39,4.6489783824
2020-08-29 08:30:00,4.851,0.066,4.8514489588,2.171,-0.10400000000000001,2.1734895905,2.68,0.17,2.6853863782,3.741,-4.114,5.5605824335000005,2.171,-0.10400000000000001,2.1734895905,1.57,-4.01,4.3063906
2020-08-29 09:00:00,5.0425,0.001,5.0425000992,2.4525,-0.169,2.4583159378,2.59,0.17,2.5955731544000002,3.8925,-3.9290000000000003,5.5306959101,2.4525,-0.169,2.4583159378,1.44,-3.76,4.0263134503
2020-08-29 09:30:00,5.318,0.8220000000000001,5.3811530363,3.268,-0.248,3.2773965277,2.05,1.07,2.3124445939,4.078,-4.618,6.1608447473,3.268,-0.248,3.2773965277,0.81,-4.37,4.4444347222000005
2020-08-29 10:00:00,5.316,1.0515,5.4189951329,4.176,-0.28850000000000003,4.1859536846,1.1400000000000001,1.34,1.7593180497,4.086,-4.8085,6.310076723,4.176,-0.28850000000000003,4.1859536846,-0.09,-4.52,4.5208959289
2020-08-29 10:30:00,5.4555,1.101,5.5654902075,4.2455,-0.34900000000000003,4.2598205655,1.21,1.45,1.888544413,4.2055,-4.699,6.3060947701,4.2455,-0.34900000000000003,4.2598205655,-0.04,-4.35,4.3501839042
2020-08-29 11:00:00,5.3755,1.049,5.4768970458,3.5855,-0.271,3.5957268041,1.79,1.32,2.2240728405,4.1155,-4.621,6.1879706892,3.5855,-0.271,3.5957268041,0.53,-4.35,4.3821684130000005
2020-08-29 11:30:00,5.3245000000000005,0.35850000000000004,5.3365553028,4.9645,-0.3815,4.9791367224,0.36,0.74,0.8229216245000001,4.1545,-4.0215,5.7820699148,4.9645,-0.3815,4.9791367224,-0.81,-3.64,3.7290347276
2020-08-29 12:00:00,5.1895,0.064,5.189894628,4.5295,-0.336,4.5419452055,0.66,0.4,0.7717512553,4.0395,-4.076,5.7385831222,4.5295,-0.336,4.5419452055,-0.49,-3.74,3.7719623540000002
2020-08-29 12:30:00,4.913,-0.0285,4.9130826626,4.843,-0.35850000000000004,4.85625074,0.07,0.33,0.3373425559,3.753,-4.2885,5.6987929643,4.843,-0.35850000000000004,4.85625074,-1.09,-3.93,4.0783575125
2020-08-29 13:00:00,4.818,-0.088,4.818803586,4.788,-0.418,4.8062113978,0.03,0.33,0.33136083050000004,3.698,-4.418,5.7614171868,4.788,-0.418,4.8062113978,-1.09,-4.0,4.14585335
2020-08-29 13:30:00,4.743,-0.0405,4.7431729096,4.4030000000000005,-0.3705,4.4185607668,0.34,0.33,0.47381430960000004,3.623,-4.5405,5.8088096242,4.4030000000000005,-0.3705,4.4185607668,-0.78,-4.17,4.2423224771
2020-08-29 14:00:00,4.6585,-0.043500000000000004,4.6587030921,3.3585000000000003,-0.2335,3.3666072685,1.3,0.19,1.3138112498,3.5685000000000002,-4.6835,5.8880696752,3.3585000000000003,-0.2335,3.3666072685,0.21,-4.45,4.4549523005000005
2020-08-29 14:30:00,4.5705,0.193,4.5745731222,2.6105,-0.157,2.6152168648,1.96,0.35000000000000003,1.9910047715,3.4305,-4.827,5.9218459326,2.6105,-0.157,2.6152168648,0.8200000000000001,-4.67,4.7414449274
2020-08-29 15:00:00,4.6215,0.41650000000000004,4.6402300051,2.2615,-0.0935,2.263432018,2.36,0.51,2.4144771691,3.4215,-4.8835,5.9628210186,2.2615,-0.0935,2.263432018,1.16,-4.79,4.9284581767999995
2020-08-29 15:30:00,4.454,-0.1325,4.455970405,1.984,-0.0825,1.9857145439,2.47,-0.05,2.4705060210000003,3.304,-4.4525,5.5444722247,1.984,-0.0825,1.9857145439,1.32,-4.37,4.5650082147
2020-08-29 16:00:00,4.409,-0.19,4.4130919999,2.169,-0.09,2.1708664169,2.24,-0.1,2.2422310318,3.259,-4.46,5.5238284731,2.169,-0.09,2.1708664169,1.09,-4.37,4.50388721
2020-08-29 16:30:00,4.4925,-0.14100000000000001,4.4947121432,2.4425,-0.101,2.4445873374,2.05,-0.04,2.0503902068,3.3325,-4.411,5.5283340393,2.4425,-0.101,2.4445873374,0.89,-4.31,4.4009317195
2020-08-29 17:00:00,4.5915,-0.1285,4.5932977805,1.7015,-0.0585,1.7025053598,2.89,-0.07,2.8908476266000003,3.4815,-4.4785,5.672548325,1.7015,-0.0585,1.7025053598,1.78,-4.42,4.7649554038
2020-08-29 17:30:00,4.785,-0.139,4.7870184875,1.855,-0.069,1.8562828448,2.93,-0.07,2.9308360582,3.675,-4.489,5.8014434411,1.855,-0.069,1.8562828448,1.82,-4.42,4.7800418408
2020-08-29 18:00:00,4.744,-0.1355,4.7459347077,2.094,-0.0655,2.0950241645,2.65,-0.07,2.6509243671,3.624,-4.4855,5.7665489029,2.094,-0.0655,2.0950241645,1.53,-4.42,4.6773176073
2020-08-29 18:30:00,4.8085,-0.17300000000000001,4.8116110867,1.4085,-0.043000000000000003,1.4091562192,3.4,-0.13,3.4024843864,3.6885,-4.463,5.7899396586,1.4085,-0.043000000000000003,1.4091562192,2.2800000000000002,-4.42,4.9734092934
2020-08-29 19:00:00,4.87,-0.1615,4.8726771133,1.16,-0.0315,1.1604276151,3.71,-0.13,3.7122769292999998,3.77,-4.4515,5.8334168589,1.16,-0.0315,1.1604276151,2.61,-4.42,5.133078998
2020-08-29 19:30:00,4.9405,-0.162,4.9431552929,1.2305,-0.032,1.2309160207,3.71,-0.13,3.7122769292999998,3.8405,-4.5120000000000005,5.9251653352,1.2305,-0.032,1.2309160207,2.61,-4.48,5.1848336521
2020-08-29 20:00:00,4.8645,-0.209,4.8689877028,0.7445,-0.029,0.7450645945000001,4.12,-0.18,4.1239301643,3.7445,-4.419,5.792136156,0.7445,-0.029,0.7450645945000001,3.0,-4.39,5.317151493
2020-08-29 20:30:00,4.8795,-0.2515,4.8859771285,0.5995,-0.0115,0.5996102901,4.28,-0.24,4.2867236907,3.7795,-4.4515,5.8395609852,0.5995,-0.0115,0.5996102901,3.18,-4.44,5.4613185221
2020-08-29 21:00:00,4.8745,-0.304,4.8839703367,0.7845000000000001,-0.024,0.784867027,4.09,-0.28,4.0995731485,3.7645,-4.514,5.8777254317,0.7845000000000001,-0.024,0.784867027,2.98,-4.49,5.3889238258
2020-08-29 21:30:00,4.7535,-0.309,4.763532644,1.2335,-0.029,1.2338408528,3.52,-0.28,3.5311188029,3.6535,-4.589,5.8657466064,1.2335,-0.029,1.2338408528,2.42,-4.5600000000000005,5.1623637997
2020-08-29 22:00:00,4.591,-0.308,4.6013199193,0.631,-0.028,0.6316209306,3.96,-0.28,3.9698866483,3.511,-4.638,5.8170581053,0.631,-0.028,0.6316209306,2.88,-4.61,5.435669232
2020-08-29 22:30:00,4.4435,-0.365,4.4584657955,0.41350000000000003,-0.025,0.41425505430000004,4.03,-0.34,4.0443170004,3.3535,-4.635,5.7209428637,0.41350000000000003,-0.025,0.41425505430000004,2.94,-4.61,5.4676960413
2020-08-29 23:00:00,4.2895,-0.3175,4.3012342996,0.46950000000000003,-0.0275,0.4703046885,3.8200000000000003,-0.29,3.8309920386,3.2295,-4.7375,5.7335483341,0.46950000000000003,-0.0275,0.4703046885,2.76,-4.71,5.4590933313
2020-08-29 23:30:00,4.169,-0.329,4.1819615015,1.059,-0.039,1.059717887,3.11,-0.29,3.123491636,3.069,-4.749,5.6543577885000005,1.059,-0.039,1.059717887,2.01,-4.71,5.1209569418
2020-08-30 00:00:00,4.0395,-0.326,4.0526332489,2.0695,-0.036000000000000004,2.0698130954,1.97,-0.29,1.9912307752,2.9295,-4.746,5.5773189123,2.0695,-0.036000000000000004,2.0698130954,0.86,-4.71,4.7878700901
2020-08-30 00:30:00,3.8325,-0.316,3.8455054609,1.8125,-0.026000000000000002,1.8126864731999999,2.02,-0.29,2.0407106605,2.7225,-4.776,5.497470532,1.8125,-0.026000000000000002,1.8126864731999999,0.91,-4.75,4.8363829460000005
2020-08-30 01:00:00,3.7825,-0.3145,3.7955521996,2.0525,-0.0245,2.0526462189,1.73,-0.29,1.7541379649,2.6725,-4.7745,5.4715725802,2.0525,-0.0245,2.0526462189,0.62,-4.75,4.7902922667
2020-08-30 01:30:00,3.696,-0.28300000000000003,3.7068187169,2.116,-0.033,2.1162573095,1.58,-0.25,1.5996562131,2.586,-4.723,5.3846192994,2.116,-0.033,2.1162573095,0.47000000000000003,-4.69,4.7134912751
2020-08-30 02:00:00,3.62,-0.29250000000000004,3.6317979363,1.48,-0.0425,1.4806100938,2.14,-0.25,2.154553318,2.5300000000000002,-4.7325,5.3663261409,1.48,-0.0425,1.4806100938,1.05,-4.69,4.8061002903
2020-08-30 02:30:00,3.556,-0.301,3.5687164359,0.896,-0.051000000000000004,0.8974502772,2.66,-0.25,2.671722291,2.476,-4.821,5.4196510035,0.896,-0.051000000000000004,0.8974502772,1.58,-4.77,5.0248681575
2020-08-30 03:00:00,3.537,0.0205,3.5370594072,0.677,-0.029500000000000002,0.6776424205,2.86,0.05,2.8604370295,2.407,-5.0795,5.6209402461,0.677,-0.029500000000000002,0.6776424205,1.73,-5.05,5.3381082792
2020-08-30 03:30:00,3.537,0.545,3.5787419577,1.367,-0.025,1.3672285837,2.17,0.5700000000000001,2.2436131574,2.297,-5.495,5.9557731656,1.367,-0.025,1.3672285837,0.93,-5.47,5.5484952915
2020-08-30 04:00:00,3.4935,0.5750000000000001,3.540503813,1.0435,-0.035,1.0440868019,2.45,0.61,2.5247970215,2.2735,-5.505,5.9559908705,1.0435,-0.035,1.0440868019,1.23,-5.47,5.6065854136
2020-08-30 04:30:00,3.487,0.5715,3.5335224989,0.617,-0.0385,0.6182000081,2.87,0.61,2.9341097457,2.267,-5.4685,5.9197788177,0.617,-0.0385,0.6182000081,1.65,-5.43,5.6751563855
2020-08-30 05:00:00,3.4135,0.362,3.4326412935,1.0535,-0.028,1.0538720273,2.36,0.39,2.3920075251,2.2235,-5.308,5.7548949817,1.0535,-0.028,1.0538720273,1.17,-5.28,5.4080772923
2020-08-30 05:30:00,3.4365,-0.3945,3.4590696003,0.7665000000000001,-0.0345,0.767276026,2.67,-0.36,2.6941603516,2.3165,-4.5745000000000005,5.1275942215,0.7665000000000001,-0.0345,0.767276026,1.55,-4.54,4.7973013247
2020-08-30 06:00:00,3.5564999999999998,-0.3305,3.5718234139,1.8465,-0.030500000000000003,1.8467518783,1.71,-0.30000000000000004,1.7361163555,2.4265,-4.5305,5.1393902848,1.8465,-0.030500000000000003,1.8467518783,0.58,-4.5,4.5372238207999995
2020-08-30 06:30:00,3.575,-0.3205,3.5893377175,1.255,-0.0205,1.2551674191,2.32,-0.30000000000000004,2.3393161394,2.475,-4.5205,5.1536923899,1.255,-0.0205,1.2551674191,1.22,-4.5,4.6624457101
2020-08-30 07:00:00,3.589,-0.4005,3.6112769556,0.489,-0.0205,0.4894295148,3.1,-0.38,3.1232034836,2.519,-4.5205,5.1749667873,0.489,-0.0205,0.4894295148,2.03,-4.5,4.9366891739
2020-08-30 07:30:00,3.7955,-0.397,3.8162061331,0.6955,-0.017,0.6957077332,3.1,-0.38,3.1232034836,2.6755,-4.377,5.1299541177,0.6955,-0.017,0.6957077332,1.98,-4.36,4.7885279575
2020-08-30 08:00:00,3.9835000000000003,-0.365,4.0001871519,1.0835,-0.025,1.0837883788,2.9,-0.34,2.9198630105000003,2.8535,-4.275,5.1398528432,1.0835,-0.025,1.0837883788,1.77,-4.25,4.6038462181
2020-08-30 08:30:00,4.0935,0.14100000000000001,4.0959276422,1.0835,-0.049,1.0846074175,3.01,0.19,3.0159907162,2.8535,-4.789,5.5746733761,1.0835,-0.049,1.0846074175,1.77,-4.74,5.0596936666
2020-08-30 09:00:00,4.272,0.508,4.3020980928,1.542,-0.062,1.5432459298999999,2.73,0.5700000000000001,2.7888707392,3.032,-5.042,5.8834333514,1.542,-0.062,1.5432459298999999,1.49,-4.98,5.1981246618
2020-08-30 09:30:00,4.5405,0.1695,4.5436626745,1.9005,-0.07050000000000001,1.9018071669,2.64,0.24,2.6508866441,3.3905,-4.6505,5.7552272327,1.9005,-0.07050000000000001,1.9018071669,1.49,-4.58,4.8162744938
2020-08-30 10:00:00,4.7645,-0.136,4.7664406269,2.5245,-0.166,2.5299518276,2.24,0.03,2.2402008838,3.6445,-4.296,5.6336485735,2.5245,-0.166,2.5299518276,1.12,-4.13,4.2791704804
2020-08-30 10:30:00,4.953,-0.1005,4.9540195044,3.973,-0.35050000000000003,3.9884306751,0.98,0.25,1.0113851887,3.783,-4.2405,5.6826867985,3.973,-0.35050000000000003,3.9884306751,-0.19,-3.89,3.8946373387
2020-08-30 11:00:00,5.0015,-0.0495,5.0017449455,4.3315,-0.41950000000000004,4.3517665953,0.67,0.37,0.7653757247,3.8315,-4.1995000000000005,5.6847332831,4.3315,-0.41950000000000004,4.3517665953,-0.5,-3.7800000000000002,3.8129253861
2020-08-30 11:30:00,5.107,0.28550000000000003,5.1149740224,4.467,-0.4645,4.4910855313999996,0.64,0.75,0.9859513173000001,3.8970000000000002,-4.5045,5.956268064,4.467,-0.4645,4.4910855313999996,-0.5700000000000001,-4.04,4.0800122549
2020-08-30 12:00:00,5.1465,0.8565,5.2172842073,4.6565,-0.4635,4.679511139,0.49,1.32,1.408012784,3.9065000000000003,-5.0735,6.4032136072,4.6565,-0.4635,4.679511139,-0.75,-4.61,4.6706102385
2020-08-30 12:30:00,5.1115,0.8745,5.185767301,4.8815,-0.4955,4.9065835874,0.23,1.37,1.3891724155,3.8515,-5.0555,6.355480509,4.8815,-0.4955,4.9065835874,-1.03,-4.5600000000000005,4.6748796776
2020-08-30 13:00:00,5.197,0.849,5.2658911876,4.567,-0.451,4.5892145296999995,0.63,1.3,1.4446106742,3.927,-5.081,6.4216734579,4.567,-0.451,4.5892145296999995,-0.64,-4.63,4.6740239623
2020-08-30 13:30:00,5.033,0.8385,5.1023691801,3.643,-0.3815,3.6629211362,1.3900000000000001,1.22,1.8494593805,3.793,-5.2315,6.4618450345,3.643,-0.3815,3.6629211362,0.15,-4.85,4.8523190332
2020-08-30 14:00:00,4.7780000000000005,0.492,4.8032643067,4.038,-0.418,4.0595773179,0.74,0.91,1.172902383,3.548,-5.188,6.2851927576,4.038,-0.418,4.0595773179,-0.49,-4.77,4.7951016673
2020-08-30 14:30:00,4.7175,-0.1565,4.7200951791,3.6675,-0.3865,3.6878094446,1.05,0.23,1.0748953437,3.5375,-4.5065,5.7290879292,3.6675,-0.3865,3.6878094446,-0.13,-4.12,4.1220504606
2020-08-30 15:00:00,4.732,-0.17,4.7350526924,3.232,-0.35000000000000003,3.2508958765,1.5,0.18,1.5107613974,3.552,-4.47,5.709431145,3.232,-0.35000000000000003,3.2508958765,0.32,-4.12,4.1324084987
2020-08-30 15:30:00,4.7005,-0.1605,4.7032393624,3.0605,-0.29050000000000004,3.0742560889,1.6400000000000001,0.13,1.6451443706000002,3.5305,-4.4805,5.7043238425,3.0605,-0.29050000000000004,3.0742560889,0.47000000000000003,-4.19,4.2162779795
2020-08-30 16:00:00,4.667,-0.168,4.6700228051,2.427,-0.228,2.4376859929,2.24,0.06,2.2408034273,3.507,-4.508,5.7114895605000005,2.427,-0.228,2.4376859929,1.08,-4.28,4.4141590366
2020-08-30 16:30:00,4.6835,-0.201,4.6878111363,1.8135,-0.161,1.820632651,2.87,-0.04,2.8702787321,3.5335,-4.541,5.7538077175,1.8135,-0.161,1.820632651,1.72,-4.38,4.7056136688
2020-08-30 17:00:00,4.775,-0.1965,4.7790414572,1.835,-0.1565,1.841661546,2.94,-0.04,2.9402720963,3.635,-4.5365,5.8131796162,1.835,-0.1565,1.841661546,1.8,-4.38,4.7354408454
2020-08-30 17:30:00,4.8175,-0.2165,4.822362336,0.9275,-0.08650000000000001,0.9315248252,3.89,-0.13,3.8921716303,3.6775,-4.5265,5.8320844044,0.9275,-0.08650000000000001,0.9315248252,2.75,-4.44,5.2226525827
2020-08-30 18:00:00,4.8260000000000005,-0.20350000000000001,4.8302886301,0.726,-0.07350000000000001,0.729711073,4.1,-0.13,4.1020604579,3.706,-4.5435,5.8632608888,0.726,-0.07350000000000001,0.729711073,2.98,-4.47,5.3722714004
2020-08-30 18:30:00,4.8245000000000005,-0.312,4.8345779805,0.49450000000000005,-0.052000000000000005,0.49722655800000004,4.33,-0.26,4.3377989811,3.6945,-4.592,5.8937080221,0.49450000000000005,-0.052000000000000005,0.49722655800000004,3.2,-4.54,5.5544216621
2020-08-30 19:00:00,4.7775,-0.309,4.7874823498,0.5175000000000001,-0.049,0.5198146304,4.26,-0.26,4.2679268972,3.6675,-4.649,5.9214658025,0.5175000000000001,-0.049,0.5198146304,3.15,-4.6,5.5751681589
2020-08-30 19:30:00,4.652,-0.364,4.6662190261,0.292,-0.034,0.29397278790000003,4.36,-0.33,4.3724706974,3.532,-4.634,5.8265753235,0.292,-0.034,0.29397278790000003,3.24,-4.6,5.6265086866
2020-08-30 20:00:00,4.6705,-0.28450000000000003,4.6791570288,0.1305,-0.0145,0.1313030845,4.54,-0.27,4.5480215479,3.5505,-4.5545,5.7749043715,0.1305,-0.0145,0.1313030845,3.42,-4.54,5.6840126671
2020-08-30 20:30:00,4.8015,-0.2805,4.8096863203,0.07150000000000001,-0.0105,0.0722668665,4.73,-0.27,4.7376998639,3.6814999999999998,-4.5504999999999995,5.8532463215,0.07150000000000001,-0.0105,0.0722668665,3.61,-4.54,5.8003189567
2020-08-30 21:00:00,4.8175,-0.3725,4.8318798102,0.14750000000000002,-0.0125,0.1480287134,4.67,-0.36,4.6838552497,3.6975,-4.5525,5.8648753184,0.14750000000000002,-0.0125,0.1480287134,3.55,-4.54,5.7631675318
2020-08-30 21:30:00,4.7325,-0.3725,4.7471372953,0.1825,-0.0125,0.1829275813,4.55,-0.36,4.564219539,3.6425,-4.6925,5.9403167003,0.1825,-0.0125,0.1829275813,3.46,-4.68,5.8201374554
2020-08-30 22:00:00,4.5515,-0.366,4.5661918761999996,0.1115,-0.006,0.1116613183,4.44,-0.36,4.4545706864,3.4615,-4.686,5.8258542936,0.1115,-0.006,0.1116613183,3.35,-4.68,5.7554235292
2020-08-30 22:30:00,4.4595,-0.41350000000000003,4.4786295337,0.059500000000000004,-0.0035,0.0596028523,4.4,-0.41000000000000003,4.4190609862,3.3595,-4.7335,5.8045036394,0.059500000000000004,-0.0035,0.0596028523,3.3,-4.73,5.7673997607
2020-08-30 23:00:00,4.3065,-0.375,4.3227962305,0.0165,-0.005,0.0172409396,4.29,-0.37,4.3059261489,3.2365,-4.815,5.801651252,0.0165,-0.005,0.0172409396,3.22,-4.8100000000000005,5.7883071791
2020-08-30 23:30:00,4.203,0.0635,4.2034796598,0.003,-0.006500000000000001,0.0071589105,4.2,0.07,4.2005832928,3.043,-5.1565,5.9874319412,0.003,-0.006500000000000001,0.0071589105,3.04,-5.15,5.9803093565
2020-08-31 00:00:00,4.0605,-0.0395,4.0606921208,0.0105,0.0005,0.010511898,4.05,-0.04,4.050197526,2.8905000000000003,-4.9895,5.7662900118,0.0105,0.0005,0.010511898,2.88,-4.99,5.7614668271
2020-08-31 00:30:00,3.8545,-0.443,3.8798736126,0.0145,-0.003,0.0148070929,3.84,-0.44,3.8651261299,2.7245,-4.623,5.3661000037,0.0145,-0.003,0.0148070929,2.71,-4.62,5.3561646726
2020-08-31 01:00:00,3.68,-0.49350000000000005,3.7129425325,0.11,-0.0035,0.1100556677,3.5700000000000003,-0.49,3.6034705493,2.54,-4.6235,5.2752585008,0.11,-0.0035,0.1100556677,2.43,-4.62,5.2200862062
2020-08-31 01:30:00,3.547,-0.553,3.5898493005,0.117,-0.003,0.1170384552,3.43,-0.55,3.4738163452,2.3970000000000002,-4.573,5.1631325763,0.117,-0.003,0.1170384552,2.2800000000000002,-4.57,5.1071812186
2020-08-31 02:00:00,3.5035,-0.615,3.5570686316,0.07350000000000001,-0.005,0.0736698717,3.43,-0.61,3.4838197428,2.3135,-4.485,5.046534182,0.07350000000000001,-0.005,0.0736698717,2.24,-4.48,5.0087922696
2020-08-31 02:30:00,3.5035,-0.613,3.5567233868,0.1135,-0.003,0.1135396407,3.39,-0.61,3.4444448029,2.3535,-4.483,5.0632253801000005,0.1135,-0.003,0.1135396407,2.24,-4.48,5.0087922696
2020-08-31 03:00:00,3.4655,-0.63,3.5222990007,0.0755,-0.02,0.0781040972,3.39,-0.61,3.4444448029,2.3155,-4.5,5.0607845489,0.0755,-0.02,0.0781040972,2.24,-4.48,5.0087922696
2020-08-31 03:30:00,3.4025,-0.6155,3.4577227332,0.0625,-0.0055000000000000005,0.0627415333,3.34,-0.61,3.3952466773,2.3025,-4.5555,5.1043203759,0.0625,-0.0055000000000000005,0.0627415333,2.24,-4.55,5.0714987923
2020-08-31 04:00:00,3.39,-0.61,3.4444448029,0.0,0.0,0.0,3.39,-0.61,3.4444448029,2.24,-4.51,5.035642958,0.0,0.0,0.0,2.24,-4.51,5.035642958
2020-08-31 04:30:00,3.39,-0.61,3.4444448029,0.0,0.0,0.0,3.39,-0.61,3.4444448029,2.2800000000000002,-4.51,5.0535630994,0.0,0.0,0.0,2.2800000000000002,-4.51,5.0535630994
2020-08-31 05:00:00,3.4065,-0.612,3.4610383196,0.0165,-0.002,0.0166207701,3.39,-0.61,3.4444448029,2.2965,-4.5120000000000005,5.0628111016,0.0165,-0.002,0.0166207701,2.2800000000000002,-4.51,5.0535630994
2020-08-31 05:30:00,3.47,-0.61,3.5232087647,0.0,0.0,0.0,3.47,-0.61,3.5232087647,2.36,-4.55,5.1256316684,0.0,0.0,0.0,2.36,-4.55,5.1256316684
2020-08-31 06:00:00,3.51,-0.5,3.5454336829,0.0,0.0,0.0,3.51,-0.5,3.5454336829,2.43,-4.69,5.282139718,0.0,0.0,0.0,2.43,-4.69,5.282139718
2020-08-31 06:30:00,3.51,-0.53,3.5497887261,0.0,0.0,0.0,3.51,-0.53,3.5497887261,2.43,-4.69,5.282139718,0.0,0.0,0.0,2.43,-4.69,5.282139718
2020-08-31 07:00:00,3.5695,-0.536,3.6095188391,0.059500000000000004,-0.006,0.0598017558,3.51,-0.53,3.5497887261,2.4495,-4.606,5.2168272206,0.059500000000000004,-0.006,0.0598017558,2.39,-4.6,5.1838306299
2020-08-31 07:30:00,3.706,-0.494,3.73877948,0.196,-0.014,0.1964993639,3.51,-0.48,3.5426684858,2.586,-4.534,5.2196314046,0.196,-0.014,0.1964993639,2.39,-4.52,5.1129736944
2020-08-31 08:00:00,3.859,-0.4415,3.884173432,0.40900000000000003,-0.0315,0.4102112261,3.45,-0.41000000000000003,3.4742769032,2.749,-4.5515,5.3172505348,0.40900000000000003,-0.0315,0.4102112261,2.34,-4.52,5.089793709
2020-08-31 08:30:00,4.0015,-0.4645,4.0283697075,0.7215,-0.0545,0.7235554574,3.2800000000000002,-0.41000000000000003,3.3055256768,2.8715,-4.4045,5.2578638723,0.7215,-0.0545,0.7235554574,2.15,-4.35,4.8523190332
2020-08-31 09:00:00,4.2655,0.11950000000000001,4.2671735962,1.7555,-0.1505,1.7619394144,2.51,0.27,2.5244801445,3.0655,-4.8305,5.7211030842,1.7555,-0.1505,1.7619394144,1.31,-4.68,4.85988683
2020-08-31 09:30:00,4.481,0.29,4.4903742606,2.321,-0.2,2.3296010388,2.16,0.49,2.2148814867,3.281,-4.88,5.8804218386,2.321,-0.2,2.3296010388,0.96,-4.68,4.777447017
2020-08-31 10:00:00,4.5095,-0.256,4.5167605925,2.5295,-0.23600000000000002,2.5404854359,1.98,-0.02,1.9801010075,3.3895,-4.476,5.6145602009,2.5295,-0.23600000000000002,2.5404854359,0.86,-4.24,4.3263379433
2020-08-31 10:30:00,4.5875,-0.1825,4.5911286739,2.6875,-0.24250000000000002,2.6984185183,1.9,0.06,1.9009471324,3.4575,-4.3925,5.5900234794,2.6875,-0.24250000000000002,2.6984185183,0.77,-4.15,4.2208293024
2020-08-31 11:00:00,4.6005,-0.14350000000000002,4.6027375007,3.3305,-0.3335,3.3471558822,1.27,0.19,1.2841339494000001,3.4705,-4.4835,5.669756829,3.3305,-0.3335,3.3471558822,0.14,-4.15,4.1523607743
2020-08-31 11:30:00,4.6365,-0.1525,4.6390072753,3.4465,-0.3425,3.4634763605,1.19,0.19,1.2050726119,3.5165,-4.4925,5.7051142407,3.4465,-0.3425,3.4634763605,0.07,-4.15,4.1505903195
2020-08-31 12:00:00,4.629,-0.1685,4.6320657649,2.569,-0.23850000000000002,2.580047141,2.06,0.07,2.0611889773,3.489,-4.3885,5.6064296348,2.569,-0.23850000000000002,2.580047141,0.92,-4.15,4.2507528745
2020-08-31 12:30:00,4.6505,-0.20350000000000001,4.654950322,2.2505,-0.20350000000000001,2.2596819465999998,2.4,0.0,2.4,3.5404999999999998,-4.4035,5.6503055227,2.2505,-0.20350000000000001,2.2596819465999998,1.29,-4.2,4.3936431353
2020-08-31 13:00:00,4.6875,-0.2595,4.694677465,2.2875,-0.1995,2.2961830283999998,2.4,-0.06,2.4007498828,3.5775,-4.3995,5.6704591084,2.2875,-0.1995,2.2961830283999998,1.29,-4.2,4.3936431353
2020-08-31 13:30:00,4.589,-0.2645,4.5966162827,1.689,-0.1345,1.6943468506000001,2.9,-0.13,2.9029123307,3.479,-4.4445,5.6442024458999995,1.689,-0.1345,1.6943468506000001,1.79,-4.31,4.6669261833
2020-08-31 14:00:00,4.517,-0.325,4.5286768487,2.387,-0.23500000000000001,2.3985399726,2.13,-0.09,2.1319005605,3.357,-4.425,5.5542842923,2.387,-0.23500000000000001,2.3985399726,0.97,-4.19,4.3008138765
2020-08-31 14:30:00,4.4895,-0.41750000000000004,4.5088708675,2.2795,-0.2175,2.2898529429,2.21,-0.2,2.2190313202,3.3295,-4.3475,5.4759772187,2.2795,-0.2175,2.2898529429,1.05,-4.13,4.2613847515
2020-08-31 15:00:00,4.473,-0.271,4.4812018477,2.483,-0.251,2.4956542228,1.99,-0.02,1.9901005,3.343,-4.471,5.5826060223,2.483,-0.251,2.4956542228,0.86,-4.22,4.3067389055
2020-08-31 15:30:00,4.45,-0.2755,4.4585199618,2.1,-0.20550000000000002,2.1100308647,2.35,-0.07,2.351042322,3.31,-4.4955,5.582617688,2.1,-0.20550000000000002,2.1100308647,1.21,-4.29,4.4573759097
2020-08-31 16:00:00,4.5145,-0.28550000000000003,4.5235185973,1.6844999999999999,-0.1555,1.6916620525,2.83,-0.13,2.8329842922,3.3945,-4.5155,5.6491035129,1.6844999999999999,-0.1555,1.6916620525,1.71,-4.36,4.6833428232
2020-08-31 16:30:00,4.5809999999999995,-0.35000000000000003,4.5943509879,0.931,-0.08,0.9344308428,3.65,-0.27,3.6599726775,3.481,-4.57,5.744759438,0.931,-0.08,0.9344308428,2.55,-4.49,5.1635840266
2020-08-31 17:00:00,4.702,-0.34500000000000003,4.714639859,0.932,-0.075,0.9350128341,3.77,-0.27,3.779656069,3.592,-4.495,5.753910757,0.932,-0.075,0.9350128341,2.66,-4.42,5.1586820022
2020-08-31 17:30:00,4.8455,-0.333,4.8569289937,0.7155,-0.063,0.7182682298,4.13,-0.27,4.1388162559,3.7355,-4.483,5.835344827,0.7155,-0.063,0.7182682298,3.02,-4.42,5.3532046477
2020-08-31 18:00:00,4.8665,-0.35100000000000003,4.8791416509,0.6065,-0.051000000000000004,0.6086404932,4.26,-0.30000000000000004,4.2705503157999996,3.7565,-4.471,5.8396175603,0.6065,-0.051000000000000004,0.6086404932,3.15,-4.42,5.4276053652
2020-08-31 18:30:00,4.891,-0.277,4.8988376172,0.441,-0.037,0.4425494323,4.45,-0.24,4.4564672107,3.801,-4.577,5.9494982982,0.441,-0.037,0.4425494323,3.36,-4.54,5.6481147297
2020-08-31 19:00:00,4.9275,-0.2805,4.9354773325,0.3275,-0.0405,0.3299946969,4.6,-0.24,4.6062566146,3.8375,-4.5805,5.9755657891,0.3275,-0.0405,0.3299946969,3.51,-4.54,5.7386148154
2020-08-31 19:30:00,4.976,-0.258,4.9826840157,0.116,-0.018000000000000002,0.1173882447,4.86,-0.24,4.8659223175,3.906,-4.628,6.0560069353,0.116,-0.018000000000000002,0.1173882447,3.79,-4.61,5.9679309647
2020-08-31 20:00:00,4.885,-0.281,4.8930753111000005,0.025,-0.011,0.0273130006,4.86,-0.27,4.8674942219,3.815,-4.621,5.9923172479,0.025,-0.011,0.0273130006,3.79,-4.61,5.9679309647
2020-08-31 20:30:00,4.97,-0.48150000000000004,4.9932696953,0.01,-0.0015,0.0101118742,4.96,-0.48,4.9831716808,3.86,-4.4315,5.8768862717,0.01,-0.0015,0.0101118742,3.85,-4.43,5.8691907449
2020-08-31 21:00:00,4.962,-0.578,4.9955508205,0.002,-0.008,0.0082462113,4.96,-0.5700000000000001,4.9926445898,3.852,-4.398,5.846392734,0.002,-0.008,0.0082462113,3.85,-4.39,5.8390581432
2020-08-31 21:30:00,4.824,-0.5855,4.8594018408,0.014,-0.0155,0.0208865986,4.8100000000000005,-0.5700000000000001,4.8436556442,3.734,-4.5055,5.8516908881,0.014,-0.0155,0.0208865986,3.7199999999999998,-4.49,5.8308232695
2020-08-31 22:00:00,4.603,-0.523,4.6326167551,0.013000000000000001,-0.023,0.0264196896,4.59,-0.5,4.6171528023,3.513,-4.633,5.814280523,0.013000000000000001,-0.023,0.0264196896,3.5,-4.61,5.7880998609
2020-08-31 22:30:00,4.5935,-0.46950000000000003,4.6174313747,0.0035,-0.0095,0.010124228400000001,4.59,-0.46,4.6129925211,3.5035,-4.6595,5.8297043235,0.0035,-0.0095,0.010124228400000001,3.5,-4.65,5.8200085911
2020-08-31 23:00:00,4.34,-0.46,4.3643097965,0.0,0.0,0.0,4.34,-0.46,4.3643097965,3.27,-4.72,5.7420640888,0.0,0.0,0.0,3.27,-4.72,5.7420640888
2020-08-31 23:30:00,4.17,-0.462,4.1955147479,0.0,-0.002,0.002,4.17,-0.46,4.1952949837,3.11,-4.782,5.7043513216,0.0,-0.002,0.002,3.11,-4.78,5.702674811
2020-09-01 00:00:00,4.0845,-0.399,4.1039421597,0.0045000000000000005,-0.019,0.0195256242,4.08,-0.38,4.0976578676,3.0345,-4.869,5.7371901876999996,0.0045000000000000005,-0.019,0.0195256242,3.03,-4.85,5.7186886609
2020-09-01 00:30:00,3.9115,-0.384,3.9303038369000003,0.0015,-0.004,0.0042720019,3.91,-0.38,3.9284220751000003,2.8315,-4.814,5.5849788048,0.0015,-0.004,0.0042720019,2.83,-4.8100000000000005,5.5807705561
2020-09-01 01:00:00,3.91,-0.38,3.9284220751000003,0.0,0.0,0.0,3.91,-0.38,3.9284220751000003,2.83,-4.77,5.5463321213,0.0,0.0,0.0,2.83,-4.77,5.5463321213
2020-09-01 01:30:00,3.83,-0.38,3.8488050094,0.0,0.0,0.0,3.83,-0.38,3.8488050094,2.75,-4.77,5.5059422445,0.0,0.0,0.0,2.75,-4.77,5.5059422445
2020-09-01 02:00:00,3.76,-0.38,3.7791533443,0.0,0.0,0.0,3.76,-0.38,3.7791533443,2.69,-4.77,5.476221325,0.0,0.0,0.0,2.69,-4.77,5.476221325
2020-09-01 02:30:00,3.7,-0.38,3.7194623267,0.0,0.0,0.0,3.7,-0.38,3.7194623267,2.64,-4.8100000000000005,5.4868661365,0.0,0.0,0.0,2.64,-4.8100000000000005,5.4868661365
2020-09-01 03:00:00,3.63,-0.38,3.6498356127,0.0,0.0,0.0,3.63,-0.38,3.6498356127,2.5700000000000003,-4.89,5.5242194019,0.0,0.0,0.0,2.5700000000000003,-4.89,5.5242194019
2020-09-01 03:30:00,3.63,-0.38,3.6498356127,0.0,0.0,0.0,3.63,-0.38,3.6498356127,2.5700000000000003,-4.89,5.5242194019,0.0,0.0,0.0,2.5700000000000003,-4.89,5.5242194019
2020-09-01 04:00:00,3.63,-0.38,3.6498356127,0.0,0.0,0.0,3.63,-0.38,3.6498356127,2.5700000000000003,-4.89,5.5242194019,0.0,0.0,0.0,2.5700000000000003,-4.89,5.5242194019
2020-09-01 04:30:00,3.63,-0.38,3.6498356127,0.0,0.0,0.0,3.63,-0.38,3.6498356127,2.5700000000000003,-4.89,5.5242194019,0.0,0.0,0.0,2.5700000000000003,-4.89,5.5242194019
2020-09-01 05:00:00,3.67,-0.38,3.6896205767,0.0,0.0,0.0,3.67,-0.38,3.6896205767,2.62,-4.89,5.5476571632,0.0,0.0,0.0,2.62,-4.89,5.5476571632
2020-09-01 05:30:00,4.16,-0.34,4.1738711049,0.0,0.0,0.0,4.16,-0.34,4.1738711049,3.05,-4.54,5.4693783925,0.0,0.0,0.0,3.05,-4.54,5.4693783925
2020-09-01 06:00:00,4.6,-0.14,4.6021299417,0.0,0.0,0.0,4.6,-0.14,4.6021299417,3.5300000000000002,-4.33,5.5865731894,0.0,0.0,0.0,3.5300000000000002,-4.33,5.5865731894
2020-09-01 06:30:00,5.06,-0.0505,5.0602519947,0.0,-0.0005,0.0005,5.06,-0.05,5.0602470295,3.98,-4.0905,5.7072401605,0.0,-0.0005,0.0005,3.98,-4.09,5.7068818106
2020-09-01 07:00:00,5.474,0.317,5.4831710716,0.044,-0.003,0.0441021541,5.43,0.32,5.4394209251,4.334,-4.093,5.9612251258,0.044,-0.003,0.0441021541,4.29,-4.09,5.9272421918
2020-09-01 07:30:00,6.2015,0.721,6.2432718385,0.1615,-0.009000000000000001,0.1617505796,6.04,0.73,6.0839543062,5.0715,-3.859,6.3727539769,0.1615,-0.009000000000000001,0.1617505796,4.91,-3.85,6.2394390774
2020-09-01 08:00:00,6.6885,1.4145,6.8364349262,0.5285000000000001,-0.035500000000000004,0.5296909476,6.16,1.45,6.3283568167,5.4385,-4.1555,6.8443745149,0.5285000000000001,-0.035500000000000004,0.5296909476,4.91,-4.12,6.4095631676
2020-09-01 08:30:00,6.9465,1.094,7.0321190441,1.0765,-0.076,1.0791794336,5.87,1.17,5.9854657296,5.8065,-3.616,6.8403872880000005,1.0765,-0.076,1.0791794336,4.73,-3.54,5.9080030467
2020-09-01 09:00:00,7.215,1.0415,7.2897837588,1.675,-0.1285,1.6799217988000001,5.54,1.17,5.6621992194,6.175,-3.3085,7.0054833702,1.675,-0.1285,1.6799217988000001,4.5,-3.18,5.5102087075
2020-09-01 09:30:00,7.3855,1.416,7.5200177028,2.2655,-0.194,2.2737911624000002,5.12,1.6099999999999999,5.3671687136,6.2555,-3.544,7.189660371,2.2655,-0.194,2.2737911624000002,3.99,-3.35,5.2098560441
2020-09-01 10:00:00,7.5315,2.0015,7.7929130946,2.7815000000000003,-0.2485,2.7925784680000003,4.75,2.25,5.2559490104,6.2915,-3.9785,7.4438857124,2.7815000000000003,-0.2485,2.7925784680000003,3.51,-3.73,5.1218160842
2020-09-01 10:30:00,7.4415,1.8875000000000002,7.6771465077,2.7415000000000003,-0.24250000000000002,2.7522042984,4.7,2.13,5.1601259675,6.1915,-4.1025,7.4273264705,2.7415000000000003,-0.24250000000000002,2.7522042984,3.45,-3.86,5.1770744634
2020-09-01 11:00:00,7.6370000000000005,1.9689999999999999,7.8867439416,3.227,-0.321,3.2429261478,4.41,2.29,4.9691246714,6.337,-3.761,7.3690358934999995,3.227,-0.321,3.2429261478,3.11,-3.44,4.6374238538
2020-09-01 11:30:00,7.667,1.9025,7.899518672,3.547,-0.3375,3.5630205234,4.12,2.24,4.6895628794,6.357,-3.7775,7.3946572098,3.547,-0.3375,3.5630205234,2.81,-3.44,4.441812693
2020-09-01 12:00:00,7.693,1.8815,7.919740605,2.923,-0.2985,2.9382020438,4.77,2.18,5.2445495517,6.383,-3.8085,7.43285687,2.923,-0.2985,2.9382020438,3.46,-3.51,4.9286610758
2020-09-01 12:30:00,7.697,1.9060000000000001,7.9294794911,2.247,-0.20400000000000001,2.2562413435,5.45,2.11,5.8441936997,6.377,-3.754,7.3999084454,2.247,-0.20400000000000001,2.2562413435,4.13,-3.55,5.4460444361
2020-09-01 13:00:00,7.599,1.8425,7.8191820065,1.359,-0.1075,1.3632451174,6.24,1.9500000000000002,6.5375912996,6.269,-3.7875,7.3243100187,1.359,-0.1075,1.3632451174,4.91,-3.68,6.1360003258999996
2020-09-01 13:30:00,7.5785,1.718,7.7707905808,1.1385,-0.092,1.1422111232,6.44,1.81,6.689521657,6.2785,-3.942,7.4134287782,1.1385,-0.092,1.1422111232,5.14,-3.85,6.4220012457
2020-09-01 14:00:00,7.4975,1.6995,7.6877048916,1.8975,-0.1905,1.9070386729000002,5.6,1.8900000000000001,5.9103383998000005,6.1875,-4.0405,7.389911806,1.8975,-0.1905,1.9070386729000002,4.29,-3.85,5.7642519029
2020-09-01 14:30:00,7.313,1.675,7.5023725581,2.283,-0.215,2.2931013933,5.03,1.8900000000000001,5.373360215,6.023,-4.095,7.2832378789,2.283,-0.215,2.2931013933,3.74,-3.88,5.3890629983
2020-09-01 15:00:00,7.426,2.0065,7.6923025324,3.426,-0.3335,3.4421938135,4.0,2.34,4.6341773812,6.146,-4.0735,7.3733790253,3.426,-0.3335,3.4421938135,2.7199999999999998,-3.74,4.624499973
2020-09-01 15:30:00,7.457,1.9775,7.714749202,2.5869999999999997,-0.2325,2.5974266592,4.87,2.21,5.3479902767,6.187,-4.1125,7.4291066253,2.5869999999999997,-0.2325,2.5974266592,3.6,-3.88,5.2928631193
2020-09-01 16:00:00,7.3755,1.8745,7.6099770368,1.9355,-0.1655,1.942562869,5.44,2.04,5.8099225468,6.1155,-4.2255,7.4333162518,1.9355,-0.1655,1.942562869,4.18,-4.06,5.8271777045
2020-09-01 16:30:00,7.3935,1.751,7.5980157443,1.3535,-0.11900000000000001,1.3587211818,6.04,1.87,6.3228553676,6.1435,-4.419,7.5677046223,1.3535,-0.11900000000000001,1.3587211818,4.79,-4.3,6.4369324993
2020-09-01 17:00:00,7.3675,1.704,7.5619886439,1.0675,-0.096,1.0718079352,6.3,1.8,6.5520989004,6.1175,-4.456,7.5683381432,1.0675,-0.096,1.0718079352,5.05,-4.36,6.6717389038
2020-09-01 17:30:00,7.2075,1.5935000000000001,7.3815512259,0.7675000000000001,-0.0665,0.7703755578,6.44,1.6600000000000001,6.6505037403,5.9575,-4.5865,7.5184964255,0.7675000000000001,-0.0665,0.7703755578,5.19,-4.52,6.8823324535
2020-09-01 18:00:00,7.0805,1.2875,7.1966059014,0.6405000000000001,-0.052500000000000005,0.6426480374,6.44,1.34,6.577932806,5.8805,-4.5725,7.4490292321,0.6405000000000001,-0.052500000000000005,0.6426480374,5.24,-4.52,6.920115606
2020-09-01 18:30:00,7.0445,0.598,7.0698362251,0.4345,-0.032,0.4356767724,6.61,0.63,6.6399548191,6.0045,-3.922,7.1718968377,0.4345,-0.032,0.4356767724,5.57,-3.89,6.7938943177
2020-09-01 19:00:00,6.968,0.605,6.9942153956,0.298,-0.025,0.2990468191,6.67,0.63,6.6996865598,5.868,-3.705,6.939772979,0.298,-0.025,0.2990468191,5.57,-3.68,6.6758744746000005
2020-09-01 19:30:00,6.896,0.6195,6.9237703782,0.126,-0.0105,0.1264367431,6.77,0.63,6.7992499586,5.856,-3.8805,7.0250278469,0.126,-0.0105,0.1264367431,5.73,-3.87,6.9144631028
2020-09-01 20:00:00,6.8755,0.6225,6.9036227084,0.0155,-0.007500000000000001,0.0172191754,6.86,0.63,6.8888678315,5.8455,-3.8775,7.0146187708,0.0155,-0.007500000000000001,0.0172191754,5.83,-3.87,6.9975567165
2020-09-01 20:30:00,6.86,0.44,6.8740963042,0.0,0.0,0.0,6.86,0.44,6.8740963042,5.83,-3.87,6.9975567165,0.0,0.0,0.0,5.83,-3.87,6.9975567165
2020-09-01 21:00:00,6.96,0.5095000000000001,6.9786238077,0.0,-0.0005,0.0005,6.96,0.51,6.9786603299,5.9,-3.8205,7.0289558435,0.0,-0.0005,0.0005,5.9,-3.8200000000000003,7.0286840874
2020-09-01 21:30:00,6.74,0.46950000000000003,6.7563326036,0.0,-0.0005,0.0005,6.74,0.47000000000000003,6.7563673672,5.73,-4.0205,6.9998085867,0.0,-0.0005,0.0005,5.73,-4.02,6.9995214122
2020-09-01 22:00:00,6.3,0.36,6.3102773315,0.0,0.0,0.0,6.3,0.36,6.3102773315,5.26,-4.4,6.8576672419,0.0,0.0,0.0,5.26,-4.4,6.8576672419
2020-09-01 22:30:00,6.23,1.11,6.3281118827,0.0,0.0,0.0,6.23,1.11,6.3281118827,4.95,-4.93,6.986229312,0.0,0.0,0.0,4.95,-4.93,6.986229312
2020-09-01 23:00:00,6.041,1.1945000000000001,6.1579632388,0.001,-0.0055000000000000005,0.005590169900000001,6.04,1.2,6.1580516399,4.781,-4.8855,6.8356470981,0.001,-0.0055000000000000005,0.005590169900000001,4.78,-4.88,6.8310174938
2020-09-01 23:30:00,5.63,0.26,5.6360003549,0.0,0.0,0.0,5.63,0.26,5.6360003549,4.55,-4.28,6.2466711135,0.0,0.0,0.0,4.55,-4.28,6.2466711135
2020-09-02 00:00:00,5.36,0.11950000000000001,5.3613319474,0.0,-0.0005,0.0005,5.36,0.12,5.3613431153,4.3,-4.2805,6.0673454039,0.0,-0.0005,0.0005,4.3,-4.28,6.0669926652
2020-09-02 00:30:00,5.09,0.06,5.0903536223,0.0,0.0,0.0,5.09,0.06,5.0903536223,4.02,-4.28,5.8718651211,0.0,0.0,0.0,4.02,-4.28,5.8718651211
2020-09-02 01:00:00,5.0305,0.06,5.0308578046,0.0005,0.0,0.0005,5.03,0.06,5.0303578402,3.9605,-4.32,5.8607132885,0.0005,0.0,0.0005,3.96,-4.32,5.8603754146
2020-09-02 01:30:00,4.9935,0.060500000000000005,4.993866488,0.0035,0.0005,0.0035355339000000003,4.99,0.06,4.9903607084,3.9035,-4.2295,5.7555175701,0.0035,0.0005,0.0035355339000000003,3.9,-4.23,5.753511971
2020-09-02 02:00:00,4.999,0.12,5.0004400806,0.009000000000000001,0.0,0.009000000000000001,4.99,0.12,4.9914426772,3.909,-4.23,5.7596163935,0.009000000000000001,0.0,0.009000000000000001,3.9,-4.23,5.753511971
2020-09-02 02:30:00,4.8585,0.08950000000000001,4.8593242843,0.0085,-0.0005,0.0085146932,4.85,0.09,4.8508349797,3.8185000000000002,-4.3505,5.7885915817,0.0085,-0.0005,0.0085146932,3.81,-4.35,5.7826118666
2020-09-02 03:00:00,4.861,0.1595,4.8636160673,0.011,-0.0005,0.0110113578,4.85,0.16,4.8526384576,3.821,-4.3505,5.7902410356,0.011,-0.0005,0.0110113578,3.81,-4.35,5.7826118666
2020-09-02 03:30:00,4.925,0.28950000000000004,4.9335013175,0.015,-0.0005,0.015008331000000001,4.91,0.29,4.9185566989,3.885,-4.3105,5.8028988661,0.015,-0.0005,0.015008331000000001,3.87,-4.31,5.7924951446
2020-09-02 04:00:00,4.923,0.1995,4.9270406179,0.013000000000000001,-0.0005,0.013009611800000001,4.91,0.2,4.9140716315,3.883,-4.4305,5.8912663537,0.013000000000000001,-0.0005,0.013009611800000001,3.87,-4.43,5.8823294705
2020-09-02 04:30:00,4.8025,0.097,4.8034794941,0.0125,-0.003,0.0128549601,4.79,0.1,4.7910437276,3.7525,-4.433,5.807989777,0.0125,-0.003,0.0128549601,3.74,-4.43,5.7976288256
2020-09-02 05:00:00,4.795,0.099,4.7960218932,0.005,-0.001,0.0050990195,4.79,0.1,4.7910437276,3.745,-4.391,5.7711269263,0.005,-0.001,0.0050990195,3.74,-4.39,5.7671223327
2020-09-02 05:30:00,5.107,0.14100000000000001,5.1089460753000004,0.007,0.001,0.007071067800000001,5.1,0.14,5.1019212068,4.027,-4.199,5.8179317631,0.007,0.001,0.007071067800000001,4.02,-4.2,5.8138111424000005
2020-09-02 06:00:00,5.2885,0.21050000000000002,5.2926876443,0.0085,0.0005,0.0085146932,5.28,0.21,5.2841744861,4.2285,-4.0995,5.8894917013,0.0085,0.0005,0.0085146932,4.22,-4.1,5.883740307
2020-09-02 06:30:00,5.8655,0.41650000000000004,5.8802689139,0.035500000000000004,-0.0035,0.035672118,5.83,0.42,5.8451090666,4.8455,-4.0135,6.2918242585,0.035500000000000004,-0.0035,0.035672118,4.8100000000000005,-4.01,6.2622839284000005
2020-09-02 07:00:00,6.423,0.7475,6.4663502264,0.063,-0.0025,0.06304958370000001,6.36,0.75,6.404069019,5.3629999999999995,-3.5425,6.4273692324,0.063,-0.0025,0.06304958370000001,5.3,-3.54,6.3735076685
2020-09-02 07:30:00,7.1145,1.5955,7.2912091247,0.2545,-0.0145,0.2549127302,6.86,1.6099999999999999,7.0463962421,5.8845,-3.9345,7.0786743462,0.2545,-0.0145,0.2549127302,5.63,-3.92,6.860269674
2020-09-02 08:00:00,7.404,1.2185,7.5035963544,0.504,-0.0315,0.5049834156,6.9,1.25,7.0123106035,6.274,-3.3615,7.1177776202,0.504,-0.0315,0.5049834156,5.77,-3.33,6.6619666766
2020-09-02 08:30:00,7.8225,1.4075,7.9481169153,0.7725000000000001,-0.052500000000000005,0.7742819254000001,7.05,1.46,7.1995902661,6.7325,-3.2425,7.4726409321,0.7725000000000001,-0.052500000000000005,0.7742819254000001,5.96,-3.19,6.7600073964
2020-09-02 09:00:00,8.241,2.4155,8.5877075666,0.741,-0.044500000000000005,0.7423349985000001,7.5,2.46,7.8931362588,6.981,-3.6445,7.8750708727,0.741,-0.044500000000000005,0.7423349985000001,6.24,-3.6,7.2039988895
2020-09-02 09:30:00,8.394,2.4115,8.7335312589,1.334,-0.08850000000000001,1.3369324029,7.06,2.5,7.4895660755,7.124,-3.5585,7.9633095036,1.334,-0.08850000000000001,1.3369324029,5.79,-3.47,6.7501851826
2020-09-02 10:00:00,8.3665,2.2375,8.6605270336,1.1665,-0.07250000000000001,1.1687508289,7.2,2.31,7.5614879488,7.1065,-3.7025,8.0131671953,1.1665,-0.07250000000000001,1.1687508289,5.94,-3.63,6.9613576262
2020-09-02 10:30:00,8.2885,2.1245,8.5564439167,1.1585,-0.0655,1.1603501627,7.13,2.19,7.458753247,7.0385,-3.8355,8.0157059889,1.1585,-0.0655,1.1603501627,5.88,-3.77,6.9847906196
2020-09-02 11:00:00,8.5055,2.2640000000000002,8.8016604257,0.9555,-0.056,0.9571396189,7.55,2.32,7.8984112326,7.2355,-3.676,8.1157523527,0.9555,-0.056,0.9571396189,6.28,-3.62,7.248641252
2020-09-02 11:30:00,8.573,2.0285,8.8097185681,1.023,-0.051500000000000004,1.0242954896,7.55,2.08,7.8312770351,7.443,-3.0215,8.0329142439,1.023,-0.051500000000000004,1.0242954896,6.42,-2.9699999999999998,7.0737048284
2020-09-02 12:00:00,8.612,1.4875,8.7395194519,1.742,-0.1125,1.7456288981,6.87,1.6,7.0538571009,7.562,-2.6125,8.0005624958,1.742,-0.1125,1.7456288981,5.82,-2.5,6.3342244987
2020-09-02 12:30:00,8.812,2.271,9.0999332415,0.962,-0.059000000000000004,0.9638075534,7.85,2.33,8.1884919246,7.612,-3.339,8.3121275856,0.962,-0.059000000000000004,0.9638075534,6.65,-3.2800000000000002,7.4149106535
2020-09-02 13:00:00,8.7135,2.4130000000000003,9.0414407729,1.1835,-0.077,1.1860022133,7.53,2.49,7.9310150674,7.4935,-3.6470000000000002,8.3338557253,1.1835,-0.077,1.1860022133,6.31,-3.5700000000000003,7.249896551
