Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-02 13:30:00,8.6365,2.3515,8.9509041163,1.3565,-0.08850000000000001,1.3593838678,7.28,2.44,7.6780205782,7.4165,-3.7085,8.292010884,1.3565,-0.08850000000000001,1.3593838678,6.06,-3.62,7.0588950977
2020-09-02 14:00:00,8.41,1.8,8.600470917300001,1.13,-0.07,1.1321660655999999,7.28,1.87,7.5163355433,7.27,-3.44,8.0427918038,1.13,-0.07,1.1321660655999999,6.14,-3.37,7.0040345516
2020-09-02 14:30:00,8.195,1.2095,8.2837742153,1.215,-0.07050000000000001,1.2170436516,6.98,1.28,7.0963934502,7.175,-2.9605,7.7617771966,1.215,-0.07050000000000001,1.2170436516,5.96,-2.89,6.6237225183
2020-09-02 15:00:00,8.3375,1.4,8.4542241661,1.5075,-0.09,1.5101841775,6.83,1.49,6.9906365948,7.3075,-2.76,7.8113479151,1.5075,-0.09,1.5101841775,5.8,-2.67,6.385052858
2020-09-02 15:30:00,8.339,1.3255,8.4436882492,1.509,-0.0745,1.5108379298,6.83,1.4,6.972008319,7.309,-2.8045,7.828582327,1.509,-0.0745,1.5108379298,5.8,-2.73,6.410374404
2020-09-02 16:00:00,8.282,1.313,8.3854333818,1.6920000000000002,-0.08700000000000001,1.6942352257,6.59,1.4,6.7370690957,7.232,-2.817,7.7612700636,1.6920000000000002,-0.08700000000000001,1.6942352257,5.54,-2.73,6.1761233796
2020-09-02 16:30:00,8.216,1.3045,8.3189167714,1.736,-0.0955,1.7386248158000002,6.48,1.4,6.6295097858,7.196,-3.0055,7.7984258828,1.736,-0.0955,1.7386248158000002,5.46,-2.91,6.1870590752
2020-09-02 17:00:00,7.9715,1.068,8.0427256729,1.4915,-0.062,1.4927880794,6.48,1.13,6.5777883821,6.9515,-3.232,7.6661056769,1.4915,-0.062,1.4927880794,5.46,-3.17,6.3135172448
2020-09-02 17:30:00,8.0015,1.074,8.0732569791,1.7015,-0.056,1.7024212904,6.3,1.13,6.4005390398,6.9815000000000005,-3.286,7.7161608492,1.7015,-0.056,1.7024212904,5.28,-3.23,6.1896122657
2020-09-02 18:00:00,7.6754999999999995,1.043,7.7460408758,1.5155,-0.057,1.5165715446,6.16,1.1,6.2574435675,6.6555,-3.337,7.4452165348,1.5155,-0.057,1.5165715446,5.14,-3.2800000000000002,6.097376485
2020-09-02 18:30:00,7.6215,0.967,7.6826005525,0.8315,-0.033,0.832154583,6.79,1.0,6.8632426738,6.6315,-3.553,7.5233371086,0.8315,-0.033,0.832154583,5.8,-3.52,6.7845707307000005
2020-09-02 19:00:00,7.5915,1.0165,7.6592522155000005,0.8015,-0.0235,0.8018444363,6.79,1.04,6.8691848134,6.6015,-3.5435,7.4924091252,0.8015,-0.0235,0.8018444363,5.8,-3.52,6.7845707307000005
2020-09-02 19:30:00,7.6425,0.8495,7.6895680308,0.5525,-0.0205,0.5528801859,7.09,0.87,7.1431785642,6.6125,-3.3405,7.4083801536,0.5525,-0.0205,0.5528801859,6.06,-3.32,6.9098480446
2020-09-02 20:00:00,7.542,0.775,7.5817141202,0.922,-0.015,0.9221220093,6.62,0.79,6.6669708264,6.5120000000000005,-3.375,7.3346280751,0.922,-0.015,0.9221220093,5.59,-3.36,6.5220932223
2020-09-02 20:30:00,7.5445,0.9095000000000001,7.5991230086,0.8845000000000001,-0.0205,0.8847375317,6.66,0.93,6.7246189483,6.5245,-3.5005,7.4042285554,0.8845000000000001,-0.0205,0.8847375317,5.64,-3.48,6.6272166103
2020-09-02 21:00:00,7.4515,0.8405,7.4987527296,0.6415000000000001,-0.0195,0.6417963073,6.8100000000000005,0.86,6.8640877034,6.4615,-3.6395,7.4159923476,0.6415000000000001,-0.0195,0.6417963073,5.82,-3.62,6.8539623576
2020-09-02 21:30:00,6.868,0.6715,6.900748963,0.618,-0.018500000000000003,0.6182768393,6.25,0.6900000000000001,6.2879726463,5.788,-4.1685,7.132835078,0.618,-0.018500000000000003,0.6182768393,5.17,-4.15,6.6295852057
2020-09-02 22:00:00,6.5115,0.3385,6.5202925164,0.3115,-0.021500000000000002,0.3122410927,6.2,0.36,6.2104428184,5.4815000000000005,-3.8815,6.7166125763,0.3115,-0.021500000000000002,0.3122410927,5.17,-3.86,6.4520151891
2020-09-02 22:30:00,6.6625,0.49350000000000005,6.6807520909,0.29250000000000004,-0.026500000000000003,0.29369797410000004,6.37,0.52,6.3911892477,5.6325,-3.8865,6.8432403509,0.29250000000000004,-0.026500000000000003,0.29369797410000004,5.34,-3.86,6.5890211716
2020-09-02 23:00:00,6.5215,0.5045000000000001,6.5409848265,0.28150000000000003,-0.0155,0.28192640880000003,6.24,0.52,6.261629181,5.4815000000000005,-3.9255,6.7421356037999995,0.28150000000000003,-0.0155,0.28192640880000003,5.2,-3.91,6.5060049185
2020-09-02 23:30:00,6.213,0.505,6.2334897128,0.353,-0.015,0.3533185531,5.86,0.52,5.883026432,5.173,-3.995,6.5360503364,0.353,-0.015,0.3533185531,4.82,-3.98,6.2508239457
2020-09-03 00:00:00,6.2095,0.6745,6.2460259766,0.4595,-0.025500000000000002,0.4602070186,5.75,0.7000000000000001,5.7924519851,5.1595,-3.8055,6.4111052479,0.4595,-0.025500000000000002,0.4602070186,4.7,-3.7800000000000002,6.0314509034
2020-09-03 00:30:00,6.0255,0.6855,6.0643681039,0.42550000000000004,-0.0145,0.42574699060000004,5.6,0.7000000000000001,5.6435804238,4.9755,-3.7245,6.2151026138,0.42550000000000004,-0.0145,0.42574699060000004,4.55,-3.71,5.870826177
2020-09-03 01:00:00,6.023,0.6835,6.0616582921,0.273,-0.0165,0.2734981718,5.75,0.7000000000000001,5.7924519851,4.973,-3.7265,6.2143005439,0.273,-0.0165,0.2734981718,4.7,-3.71,5.9878293229
2020-09-03 01:30:00,5.562,0.3635,5.5738654675,0.382,-0.0165,0.3823561821,5.18,0.38,5.1939195219,4.522,-4.1065,6.1083407117,0.382,-0.0165,0.3823561821,4.14,-4.09,5.8195962059
2020-09-03 02:00:00,5.5875,0.503,5.6100949413,0.6275000000000001,-0.017,0.6277302366,4.96,0.52,4.9871835739,4.5375,-3.977,6.0336916767,0.6275000000000001,-0.017,0.6277302366,3.91,-3.96,5.5650426773
2020-09-03 02:30:00,5.4155,0.4965,5.4382122522,0.9255,-0.0235,0.9257983042000001,4.49,0.52,4.5200110619,4.3455,-4.1335,5.9974321588,0.9255,-0.0235,0.9257983042000001,3.42,-4.11,5.3468214857
2020-09-03 03:00:00,5.3815,0.7785000000000001,5.4375182299,0.7915000000000001,-0.021500000000000002,0.7917919550000001,4.59,0.8,4.6591952095,4.2115,-4.4015,6.0917923881,0.7915000000000001,-0.021500000000000002,0.7917919550000001,3.42,-4.38,5.5570495769
2020-09-03 03:30:00,5.379,0.4635,5.3989326028,0.789,-0.0165,0.7891725097000001,4.59,0.48,4.6150297941,4.259,-3.7365,5.6657314841,0.789,-0.0165,0.7891725097000001,3.47,-3.7199999999999998,5.0871701367
2020-09-03 04:00:00,5.442,0.5745,5.4722403319,1.1320000000000001,-0.0155,1.1321061125,4.31,0.59,4.3501953979,4.312,-3.6255,5.6336128949,1.1320000000000001,-0.0155,1.1321061125,3.18,-3.61,4.8108731016
2020-09-03 04:30:00,5.5295,0.615,5.5635955326,1.4195,-0.015,1.419579251,4.11,0.63,4.158004329,4.3795,-3.545,5.634451637,1.4195,-0.015,1.419579251,2.96,-3.5300000000000002,4.6067884692
2020-09-03 05:00:00,5.5485,1.4285,5.7294384105,1.2985,-0.0115,1.2985509231,4.25,1.44,4.4873265983,4.3185,-4.2915,6.088219321,1.2985,-0.0115,1.2985509231,3.02,-4.28,5.2382057997
2020-09-03 05:30:00,5.6285,1.529,5.8324825975,1.1485,-0.021,1.1486919735,4.48,1.55,4.7405590388,4.3585,-4.481,6.2510705683,1.1485,-0.021,1.1486919735,3.21,-4.46,5.4950614191
2020-09-03 06:00:00,5.865,1.5755,6.0729255923,1.385,-0.0145,1.3850759004,4.48,1.5899999999999999,4.7537879633,4.595,-4.4045,6.3650330125,1.385,-0.0145,1.3850759004,3.21,-4.39,5.4384005001
2020-09-03 06:30:00,6.2225,1.4455,6.3881903932,1.4325,-0.0145,1.4325733837999999,4.79,1.46,5.0075642782,4.9025,-4.1945,6.4520025186,1.4325,-0.0145,1.4325733837999999,3.47,-4.18,5.4326144719
2020-09-03 07:00:00,6.7945,1.6965,7.0030952085,1.0545,-0.0135,1.0545864118,5.74,1.71,5.9892987903,5.5045,-4.0035,6.8064331702,1.0545,-0.0135,1.0545864118,4.45,-3.99,5.9768386292
2020-09-03 07:30:00,7.5555,1.5175,7.7063860856,0.9255,-0.022500000000000003,0.9257734604000001,6.63,1.54,6.8065042423,6.3855,-3.1025,7.0993039448,0.9255,-0.022500000000000003,0.9257734604000001,5.46,-3.08,6.2688116896
2020-09-03 08:00:00,7.927,2.346,8.2668642786,0.737,-0.014,0.7371329595,7.19,2.36,7.5674103893,6.647,-3.684,7.5996358465,0.737,-0.014,0.7371329595,5.91,-3.67,6.9567952392
2020-09-03 08:30:00,8.39,2.094,8.6473658417,0.6000000000000001,-0.026000000000000002,0.6005630691,7.79,2.12,8.0733202587,7.21,-3.176,7.8785199118,0.6000000000000001,-0.026000000000000002,0.6005630691,6.61,-3.15,7.3221991232
2020-09-03 09:00:00,8.5825,1.5945,8.7293606009,0.7925000000000001,-0.0455,0.7938050768,7.79,1.6400000000000001,7.960760014,7.5225,-2.8355,8.0391583204,0.7925000000000001,-0.0455,0.7938050768,6.73,-2.79,7.2853963516
2020-09-03 09:30:00,8.546,1.423,8.6636623318,0.996,-0.057,0.9976296908000001,7.55,1.48,7.6936922216,7.496,-2.777,7.9938567037,0.996,-0.057,0.9976296908000001,6.5,-2.7199999999999998,7.0461620759
2020-09-03 10:00:00,8.688,1.4145,8.802394802,1.138,-0.0655,1.139883437,7.55,1.48,7.6936922216,7.638,-2.7255000000000003,8.1097098746,1.138,-0.0655,1.139883437,6.5,-2.66,7.0232186354
2020-09-03 10:30:00,8.4545,1.3375,8.5596423115,1.1445,-0.0625,1.1462052608,7.31,1.4,7.4428556348,7.4245,-3.0725,8.03513886,1.1445,-0.0625,1.1462052608,6.28,-3.01,6.964086444
2020-09-03 11:00:00,8.684,1.47,8.8075397246,1.134,-0.08,1.1368183672,7.55,1.55,7.7074639149,7.644,-2.92,8.1827340174,1.134,-0.08,1.1368183672,6.51,-2.84,7.1025136396
2020-09-03 11:30:00,8.8075,1.4595,8.9276086664,1.4875,-0.09050000000000001,1.4902504823,7.32,1.55,7.4823057943,7.7475000000000005,-2.7305,8.2145837691,1.4875,-0.09050000000000001,1.4902504823,6.26,-2.64,6.7939090368
2020-09-03 12:00:00,8.836,1.473,8.9579364253,1.596,-0.117,1.6002827874999999,7.24,1.5899999999999999,7.4125366778,7.776,-2.637,8.210964925,1.596,-0.117,1.6002827874999999,6.18,-2.52,6.6740392567
2020-09-03 12:30:00,8.685,1.4445000000000001,8.8043060629,2.395,-0.14550000000000002,2.3994156059,6.29,1.5899999999999999,6.4878501832,7.585,-2.6654999999999998,8.0397210928,2.395,-0.14550000000000002,2.3994156059,5.19,-2.52,5.7694453806
2020-09-03 13:00:00,13.039,2.6295,13.3014958275,2.239,-0.0805,2.2404466631,10.8,2.71,11.1348147717,2.909,-4.1405,5.0602392483,2.239,-0.0805,2.2404466631,0.67,-4.06,4.1149119067
2020-09-03 13:30:00,14.7675,2.6225,14.9985520134,1.8875000000000002,-0.08750000000000001,1.8895270572,12.88,2.71,13.162009725,0.7075,-4.7575,4.8098193833,1.8875000000000002,-0.08750000000000001,1.8895270572,-1.18,-4.67,4.8167727785
2020-09-03 14:00:00,14.0885,2.656,14.336672147,1.9785,-0.124,1.9823819637,12.11,2.7800000000000002,12.4249949698,0.7985,-4.7940000000000005,4.8600450872,1.9785,-0.124,1.9823819637,-1.18,-4.67,4.8167727785
2020-09-03 14:30:00,13.8035,2.7265,14.0701959652,1.9435,-0.14350000000000002,1.9487905223,11.86,2.87,12.2023153541,0.7635000000000001,-4.7735,4.8341736109,1.9435,-0.14350000000000002,1.9487905223,-1.18,-4.63,4.7780016743000004
2020-09-03 15:00:00,8.157,2.2135,8.4519956963,2.277,-0.1565,2.2823718474,5.88,2.37,6.3396608742,6.807,-3.7565,7.774737375,2.277,-0.1565,2.2823718474,4.53,-3.6,5.7862682275
2020-09-03 15:30:00,7.994,2.232,8.2997505987,2.974,-0.20800000000000002,2.9812648322,5.02,2.44,5.5815768381,6.674,-3.898,7.7289507697,2.974,-0.20800000000000002,2.9812648322,3.7,-3.69,5.2255238972
2020-09-03 16:00:00,8.0475,2.2035,8.3437203033,2.6575,-0.20650000000000002,2.6655109266,5.39,2.41,5.9042527046,6.7475000000000005,-3.9365,7.8118364358,2.6575,-0.20650000000000002,2.6655109266,4.09,-3.73,5.5354313292
2020-09-03 16:30:00,7.7379999999999995,1.4245,7.8680267062,2.458,-0.1355,2.4617319614,5.28,1.56,5.5056334785,6.578,-3.6055,7.5013141682,2.458,-0.1355,2.4617319614,4.12,-3.47,5.3865851892
2020-09-03 17:00:00,7.4815000000000005,1.1255,7.5656851970000005,3.1115,-0.1545,3.1153334492,4.37,1.28,4.5536029691,6.3715,-3.4445,7.2429684867,3.1115,-0.1545,3.1153334492,3.26,-3.29,4.6315979964
2020-09-03 17:30:00,7.4879999999999995,1.069,7.5639212714,2.868,-0.151,2.8719723188,4.62,1.22,4.7783679222,6.388,-3.521,7.2941061824,2.868,-0.151,2.8719723188,3.52,-3.37,4.8731201504
2020-09-03 18:00:00,7.442,0.8705,7.4927387683,1.752,-0.0995,1.7548231392,5.69,0.97,5.7720880104,6.332,-3.5995,7.2835859472,1.752,-0.0995,1.7548231392,4.58,-3.5,5.7642345546
2020-09-03 18:30:00,7.3155,0.855,7.3652946479,1.2655,-0.045,1.2662998263,6.05,0.9,6.1165758395,6.2055,-3.575,7.1616237858,1.2655,-0.045,1.2662998263,4.94,-3.5300000000000002,6.0716142829
2020-09-03 19:00:00,7.517,1.002,7.5834881816,0.6970000000000001,-0.028,0.6975621836,6.82,1.03,6.897340067,6.427,-3.398,7.2699885144,0.6970000000000001,-0.028,0.6975621836,5.73,-3.37,6.6475408987
2020-09-03 19:30:00,7.502,1.007,7.5692835196,0.5720000000000001,-0.023,0.5724622258000001,6.93,1.03,7.006125891,6.422,-3.393,7.2632315811,0.5720000000000001,-0.023,0.5724622258000001,5.85,-3.37,6.7512517358
2020-09-03 20:00:00,7.5809999999999995,1.6745,7.7637304983,0.7010000000000001,-0.0155,0.7011713414,6.88,1.69,7.0845253899,6.361,-3.8955,7.4590375552,0.7010000000000001,-0.0155,0.7011713414,5.66,-3.88,6.8622153857
2020-09-03 20:30:00,7.6585,1.9945,7.9139530261,0.6785,-0.0155,0.6786770219,6.98,2.01,7.263642337,6.3885,-4.2855,7.6927525958,0.6785,-0.0155,0.6786770219,5.71,-4.27,7.1300070126
2020-09-03 21:00:00,7.803,2.075,8.0741831785,0.733,-0.015,0.7331534628,7.07,2.09,7.3724487112,6.523,-4.205,7.7608990459000005,0.733,-0.015,0.7331534628,5.79,-4.19,7.1470413459
2020-09-03 21:30:00,7.526,1.884,7.7582299528,0.516,-0.016,0.5162480024,7.01,1.9,7.2629264074,6.256,-4.456,7.6807207994999995,0.516,-0.016,0.5162480024,5.74,-4.44,7.2568037041
2020-09-03 22:00:00,6.8925,0.872,6.9474412736,0.2325,-0.038,0.2355849104,6.66,0.91,6.7218821769,5.8025,-4.078,7.0921851534,0.2325,-0.038,0.2355849104,5.57,-4.04,6.8808793043000005
2020-09-03 22:30:00,6.4405,0.509,6.4605821139,0.3205,-0.021,0.32118725070000004,6.12,0.53,6.1429064782,5.4005,-4.061,6.7570053463,0.3205,-0.021,0.32118725070000004,5.08,-4.04,6.4906086001
2020-09-03 23:00:00,6.2845,0.4485,6.3004835132,0.1645,-0.021500000000000002,0.16589906570000001,6.12,0.47000000000000003,6.1380208537,5.2445,-3.9015,6.5365497397,0.1645,-0.021500000000000002,0.16589906570000001,5.08,-3.88,6.3922453019
2020-09-03 23:30:00,6.089,0.483,6.108126554,0.069,-0.037,0.0782943165,6.02,0.52,6.042416735,5.039,-4.017,6.4442074765,0.069,-0.037,0.0782943165,4.97,-3.98,6.3672050383
2020-09-04 00:00:00,6.0325,0.5535,6.0578394251,0.1925,-0.036500000000000005,0.1959298344,5.84,0.59,5.8697274213,4.9625,-3.9265,6.3280177386,0.1925,-0.036500000000000005,0.1959298344,4.77,-3.89,6.1550792034
2020-09-04 00:30:00,5.815,0.4545,5.8327348002,0.065,-0.025500000000000002,0.0698229905,5.75,0.48,5.77,4.765,-4.0955,6.2831795494,0.065,-0.025500000000000002,0.0698229905,4.7,-4.07,6.2173064908
2020-09-04 01:00:00,5.5925,0.451,5.6106556881,0.14250000000000002,-0.029,0.1454209407,5.45,0.48,5.4710967822,4.5125,-4.059,6.069442911,0.14250000000000002,-0.029,0.1454209407,4.37,-4.03,5.9445605388
2020-09-04 01:30:00,5.592,0.5155000000000001,5.6157104849,0.112,-0.0345,0.1171932165,5.48,0.55,5.5075312074,4.482,-3.9545,5.9771560336,0.112,-0.0345,0.1171932165,4.37,-3.92,5.8705451195
2020-09-04 02:00:00,5.4325,0.527,5.4580019467,0.3925,-0.023,0.39317330780000004,5.04,0.55,5.0699211039,4.3525,-3.943,5.8729468966,0.3925,-0.023,0.39317330780000004,3.96,-3.92,5.5720732228
2020-09-04 02:30:00,5.309,0.3135,5.3182481373,0.709,-0.0165,0.7091919698,4.6,0.33,4.6118217659,4.189,-3.8365,5.680356789,0.709,-0.0165,0.7091919698,3.48,-3.8200000000000003,5.1674752056
2020-09-04 03:00:00,5.341,0.48050000000000004,5.3625703958,0.671,-0.0195,0.6712832860000001,4.67,0.5,4.696690324,4.271,-3.9895,5.8444461885,0.671,-0.0195,0.6712832860000001,3.6,-3.9699999999999998,5.3591883714
2020-09-04 03:30:00,5.2145,0.48050000000000004,5.2365914964,0.35450000000000004,-0.0195,0.35503591370000004,4.86,0.5,4.8856524641,4.1345,-3.9895,5.7454504175,0.35450000000000004,-0.0195,0.35503591370000004,3.7800000000000002,-3.9699999999999998,5.4817241813
2020-09-04 04:00:00,5.2975,0.481,5.3192919877,0.1075,-0.019,0.10916615780000001,5.19,0.5,5.2140291522,4.2175,-3.939,5.7708775113,0.1075,-0.019,0.10916615780000001,4.11,-3.92,5.6796566798
2020-09-04 04:30:00,5.221,0.47700000000000004,5.2427445103,0.031,-0.023,0.0386005181,5.19,0.5,5.2140291522,4.141,-3.943,5.7179655473,0.031,-0.023,0.0386005181,4.11,-3.92,5.6796566798
2020-09-04 05:00:00,5.28,0.34700000000000003,5.291390082,0.02,-0.003,0.0202237484,5.26,0.35000000000000003,5.271631626,4.19,-3.773,5.6384066012,0.02,-0.003,0.0202237484,4.17,-3.77,5.6215478296
2020-09-04 05:30:00,5.484,0.4465,5.5021466947,0.014,-0.0035,0.014430869700000001,5.47,0.45,5.4884788421,4.404,-3.7035,5.7542269898,0.014,-0.0035,0.014430869700000001,4.39,-3.7,5.7412629273
2020-09-04 06:00:00,5.767,0.6975,5.8090270485,0.017,-0.0025,0.017182840300000002,5.75,0.7000000000000001,5.7924519851,4.697,-3.7025,5.9808289768,0.017,-0.0025,0.017182840300000002,4.68,-3.7,5.9659366406
2020-09-04 06:30:00,6.426,0.8170000000000001,6.4777283827,0.026000000000000002,-0.003,0.0261725047,6.4,0.8200000000000001,6.4523174131,5.346,-3.283,6.273579919,0.026000000000000002,-0.003,0.0261725047,5.32,-3.2800000000000002,6.2498639985
2020-09-04 07:00:00,6.7905,1.1025,6.8794183257,0.030500000000000003,-0.007500000000000001,0.0314085975,6.76,1.11,6.8505255273,5.7705,-3.2875,6.6412594062,0.030500000000000003,-0.007500000000000001,0.0314085975,5.74,-3.2800000000000002,6.6110513536
2020-09-04 07:30:00,7.2585,1.1415,7.3477101535,0.11850000000000001,-0.0085,0.1188044612,7.14,1.15,7.2320190818,6.1785,-2.9685,6.8546228561,0.11850000000000001,-0.0085,0.1188044612,6.06,-2.96,6.7442716434
2020-09-04 08:00:00,7.861,2.033,8.1196311493,0.181,-0.017,0.1817965896,7.68,2.05,7.9488930047,6.621,-3.607,7.5397672378,0.181,-0.017,0.1817965896,6.44,-3.59,7.3730387223000005
2020-09-04 08:30:00,8.436,1.4175,8.5542622271,0.34600000000000003,-0.022500000000000003,0.3467308034,8.09,1.44,8.2171588764,7.396,-2.5925000000000002,7.8372107443,0.34600000000000003,-0.022500000000000003,0.3467308034,7.05,-2.5700000000000003,7.5038256909
2020-09-04 09:00:00,8.4225,1.92,8.6385708453,0.5225000000000001,-0.04,0.5240288637,7.9,1.96,8.1395085847,7.2925,-3.14,7.9397831362,0.5225000000000001,-0.04,0.5240288637,6.77,-3.1,7.4459989256
2020-09-04 09:30:00,8.286,1.463,8.4141645456,0.616,-0.047,0.6177904175000001,7.67,1.51,7.8172245714,7.286,-2.917,7.848228144,0.616,-0.047,0.6177904175000001,6.67,-2.87,7.2612533353
2020-09-04 10:00:00,9.0155,1.7805,9.1896365815,0.9155000000000001,-0.0795,0.9189453194,8.1,1.8599999999999999,8.3108122347,7.9955,-2.5495,8.3921374214,0.9155000000000001,-0.0795,0.9189453194,7.08,-2.47,7.498486514
2020-09-04 10:30:00,8.6135,1.6320000000000001,8.7667443358,1.5135,-0.138,1.5197783556,7.1,1.77,7.3173014151,7.5835,-2.738,8.0626370531,1.5135,-0.138,1.5197783556,6.07,-2.6,6.6034006391
2020-09-04 11:00:00,8.7515,1.6219999999999999,8.9005413459,1.8014999999999999,-0.148,1.807569155,6.95,1.77,7.1718477396,7.6915,-2.578,8.1120439009,1.8014999999999999,-0.148,1.807569155,5.89,-2.43,6.3715775127
2020-09-04 11:30:00,8.6405,1.442,8.7600002426,1.5605,-0.148,1.5675025518,7.08,1.5899999999999999,7.2563420537,7.5905000000000005,-2.628,8.0325633673,1.5605,-0.148,1.5675025518,6.03,-2.48,6.520069018
2020-09-04 12:00:00,8.4045,1.4235,8.5241992293,2.3845,-0.1665,2.3903059428,6.02,1.5899999999999999,6.2264355774,7.3445,-2.7565,7.8447417102,2.3845,-0.1665,2.3903059428,4.96,-2.59,5.5955071263
2020-09-04 12:30:00,8.0235,1.33,8.1329854451,2.6135,-0.17,2.619023148,5.41,1.5,5.6140983248000005,6.9735,-3.12,7.6396401911,2.6135,-0.17,2.619023148,4.36,-2.95,5.2642283385
2020-09-04 13:00:00,7.9925,1.3900000000000001,8.1124691833,3.5025,-0.25,3.5114108632,4.49,1.6400000000000001,4.7801359813,6.9325,-3.15,7.6145949498,3.5025,-0.25,3.5114108632,3.43,-2.9,4.4916478045
2020-09-04 13:30:00,8.0595,1.405,8.1810491534,4.0995,-0.305,4.1108302385,3.96,1.71,4.3134325079,6.9795,-3.205,7.6801982559,4.0995,-0.305,4.1108302385,2.88,-2.9,4.0871016625
2020-09-04 14:00:00,7.9025,1.351,8.0171508187,2.7925,-0.189,2.7988885741000002,5.11,1.54,5.3370122728,6.8625,-3.309,7.6186210859,2.7925,-0.189,2.7988885741000002,4.07,-3.12,5.1282843135
2020-09-04 14:30:00,7.9705,1.2974999999999999,8.0754180387,1.5505,-0.10250000000000001,1.5538843265,6.42,1.4,6.570875132,6.8905,-3.0525,7.5363616222,1.5505,-0.10250000000000001,1.5538843265,5.34,-2.95,6.1006638983
2020-09-04 15:00:00,7.5975,1.167,7.6866049235,0.9675,-0.073,0.9702500966000001,6.63,1.24,6.7449610822,6.5475,-3.153,7.2671290927,0.9675,-0.073,0.9702500966000001,5.58,-3.08,6.3736018075
2020-09-04 15:30:00,7.375,1.0295,7.4465089304,0.875,-0.060500000000000005,0.8770890776,6.5,1.09,6.5907586817,6.315,-3.3005,7.1254842116,0.875,-0.060500000000000005,0.8770890776,5.44,-3.24,6.3317612084
2020-09-04 16:00:00,7.244,0.9755,7.3093868587,0.844,-0.0545,0.8457577963,6.4,1.03,6.4823529679,6.184,-3.4045,7.059212155,0.844,-0.0545,0.8457577963,5.34,-3.35,6.3038163044
2020-09-04 16:30:00,7.2455,1.0785,7.3253281496,0.9555,-0.061500000000000006,0.9574771538,6.29,1.1400000000000001,6.3924721353,6.2055,-3.3315,7.04323239,0.9555,-0.061500000000000006,0.9574771538,5.25,-3.27,6.1850949871
2020-09-04 17:00:00,6.9665,0.8795000000000001,7.0217976687,1.0865,-0.1005,1.0911381672,5.88,0.98,5.9611072797,5.8965,-3.4805,6.8470864242000005,1.0865,-0.1005,1.0911381672,4.8100000000000005,-3.38,5.8788179084
2020-09-04 17:30:00,6.918,0.8140000000000001,6.9657246572,1.038,-0.066,1.0400961494,5.88,0.88,5.9454856824,5.848,-3.5460000000000003,6.8390949694,1.038,-0.066,1.0400961494,4.8100000000000005,-3.48,5.936876283
2020-09-04 18:00:00,6.7625,0.6495000000000001,6.7936188074,1.0025,-0.07050000000000001,1.0049758704,5.76,0.72,5.8048255788,5.7025,-3.7105,6.8034047726,1.0025,-0.07050000000000001,1.0049758704,4.7,-3.64,5.9447119358
2020-09-04 18:30:00,6.828,0.793,6.8738950385,0.588,-0.027,0.5886195715,6.24,0.8200000000000001,6.293647591,5.7780000000000005,-3.567,6.7903441003000005,0.588,-0.027,0.5886195715,5.19,-3.54,6.2823323694
2020-09-04 19:00:00,6.8885000000000005,0.7905000000000001,6.9337091445,0.5585,-0.029500000000000002,0.5592785531000001,6.33,0.8200000000000001,6.3828911944,5.8485,-3.5695,6.851735729,0.5585,-0.029500000000000002,0.5592785531000001,5.29,-3.54,6.3651944197
2020-09-04 19:30:00,6.783,0.7745000000000001,6.8270739889000005,0.453,-0.0455,0.45527930990000004,6.33,0.8200000000000001,6.3828911944,5.743,-3.6755,6.8184565152,0.453,-0.0455,0.45527930990000004,5.29,-3.63,6.4156839074
2020-09-04 20:00:00,6.6015,0.756,6.6446473383,0.3915,-0.024,0.3922349423,6.21,0.78,6.2587938135,5.5815,-3.7640000000000002,6.7320753301,0.3915,-0.024,0.3922349423,5.19,-3.74,6.3971634339
2020-09-04 20:30:00,6.5105,0.671,6.5449867265,0.5705,-0.029,0.5712365972,5.94,0.7000000000000001,5.9811035771,5.5005,-3.899,6.7422326606,0.5705,-0.029,0.5712365972,4.93,-3.87,6.2675194455
2020-09-04 21:00:00,6.4655000000000005,0.5985,6.493141959,0.4955,-0.0315,0.4965002518,5.97,0.63,6.0031491736,5.4255,-3.9015,6.6826456213,0.4955,-0.0315,0.4965002518,4.93,-3.87,6.2675194455
2020-09-04 21:30:00,5.9515,0.056,5.9517634572,0.2215,-0.024,0.22279643170000002,5.73,0.08,5.730558437,4.8915,-3.944,6.2834630778000005,0.2215,-0.024,0.22279643170000002,4.67,-3.92,6.0971550743
2020-09-04 22:00:00,5.579,0.067,5.5794022977,0.11900000000000001,-0.013000000000000001,0.119707978,5.46,0.08,5.4605860491,4.559,-4.293,6.2621346201,0.11900000000000001,-0.013000000000000001,0.119707978,4.44,-4.28,6.1670089995
2020-09-04 22:30:00,5.4825,0.1865,5.4856711987,0.1825,-0.0235,0.1840067934,5.3,0.21,5.3041587457,4.3725,-4.0435,5.9555561033,0.1825,-0.0235,0.1840067934,4.19,-4.02,5.8065910826
2020-09-04 23:00:00,5.3605,0.114,5.3617120633,0.1005,-0.016,0.10176566220000001,5.26,0.13,5.2616062186,4.2905,-4.036,5.8904741957,0.1005,-0.016,0.10176566220000001,4.19,-4.02,5.8065910826
2020-09-04 23:30:00,5.2145,0.1155,5.2157789926,0.044500000000000005,-0.0145,0.0468027777,5.17,0.13,5.1716341711,4.1545,-4.1145,5.8471343836,0.044500000000000005,-0.0145,0.0468027777,4.11,-4.1,5.8053509799
2020-09-05 00:00:00,5.1205,0.2515,5.1266726539,0.18050000000000002,-0.0385,0.1845602883,4.94,0.29,4.9485048247000005,4.0605,-4.0085,5.7057630953,0.18050000000000002,-0.0385,0.1845602883,3.88,-3.9699999999999998,5.5511530334
2020-09-05 00:30:00,4.889,0.2175,4.8938356378000005,0.369,-0.022500000000000003,0.3696853392,4.52,0.24,4.5263671968,3.779,-3.8425000000000002,5.3894013814,0.369,-0.022500000000000003,0.3696853392,3.41,-3.8200000000000003,5.1205956685
2020-09-05 01:00:00,4.7940000000000005,0.2235,4.7992070439,0.424,-0.0165,0.4243209281,4.37,0.24,4.376585427,3.714,-3.9065000000000003,5.390226178,0.424,-0.0165,0.4243209281,3.29,-3.89,5.0947227599
2020-09-05 01:30:00,4.6795,0.2235,4.6848343087,0.4295,-0.0165,0.4298168214,4.25,0.24,4.2567710768,3.5795,-3.8565,5.261692931,0.4295,-0.0165,0.4298168214,3.15,-3.84,4.966699105
2020-09-05 02:00:00,4.6815,0.229,4.6870975294,0.1915,-0.011,0.1918156667,4.49,0.24,4.4964096788,3.5915,-3.851,5.2658402226,0.1915,-0.011,0.1918156667,3.4,-3.84,5.1288985172
2020-09-05 02:30:00,4.665,0.202,4.669371371,0.265,-0.038,0.2677106647,4.4,0.24,4.4065405933,3.575,-3.878,5.2744202525,0.265,-0.038,0.2677106647,3.31,-3.84,5.0696844083
2020-09-05 03:00:00,4.5615,0.12350000000000001,4.5631715396,0.2615,-0.026500000000000003,0.26283930450000004,4.3,0.15,4.3026154836,3.4615,-3.9165,5.2269450447,0.2615,-0.026500000000000003,0.26283930450000004,3.2,-3.89,5.0370725625
2020-09-05 03:30:00,4.5225,0.07150000000000001,4.5230651665,0.12250000000000001,-0.0085,0.12279454390000001,4.4,0.08,4.4007272126,3.4325,-3.9685,5.2470037641000005,0.12250000000000001,-0.0085,0.12279454390000001,3.31,-3.96,5.1611723474
2020-09-05 04:00:00,4.4905,0.067,4.4909998052,0.3105,-0.013000000000000001,0.31077202260000003,4.18,0.08,4.1807654801,3.4105,-4.013,5.2664674356,0.3105,-0.013000000000000001,0.31077202260000003,3.1,-4.0,5.0606323716
2020-09-05 04:30:00,4.3695,-0.029,4.3695962342,0.3295,-0.019,0.3300473451,4.04,-0.01,4.0400123762,3.2895,-4.079,5.2401384762,0.3295,-0.019,0.3300473451,2.96,-4.06,5.02446017
2020-09-05 05:00:00,4.323,-0.029,4.3230972693,0.463,-0.019,0.46338968480000003,3.86,-0.01,3.8600129533,3.233,-4.079,5.2048563861,0.463,-0.019,0.46338968480000003,2.77,-4.06,4.9149262456
2020-09-05 05:30:00,4.641,0.043500000000000004,4.6412038578,0.291,-0.026500000000000003,0.2922041239,4.35,0.07,4.3505631819,3.561,-3.9765,5.337909071,0.291,-0.026500000000000003,0.2922041239,3.27,-3.95,5.1279040553
2020-09-05 06:00:00,4.5485,-0.044,4.5487128124,0.2685,-0.034,0.270644139,4.28,-0.01,4.2800116822,3.4885,-4.074,5.3634977627,0.2685,-0.034,0.270644139,3.22,-4.04,5.1662365412
2020-09-05 06:30:00,4.6025,-0.14400000000000002,4.6047521377,0.1825,-0.024,0.18407131770000001,4.42,-0.12,4.4216286592,3.5625,-4.264,5.5563569225,0.1825,-0.024,0.18407131770000001,3.38,-4.24,5.4223611093
2020-09-05 07:00:00,4.7285,-0.002,4.728500423,0.47850000000000004,-0.022,0.4790054801,4.25,0.02,4.2500470586,3.6585,-4.072,5.4741032371,0.47850000000000004,-0.022,0.4790054801,3.18,-4.05,5.1492620831
2020-09-05 07:30:00,5.03,0.2585,5.0366379908,0.65,-0.0315,0.6507628216,4.38,0.29,4.3895899581,3.99,-4.0415,5.6792448662,0.65,-0.0315,0.6507628216,3.34,-4.01,5.2187833831
2020-09-05 08:00:00,5.2745,0.294,5.2826874079,0.9345,-0.066,0.936827759,4.34,0.36,4.3549052803,4.2145,-3.936,5.7666373434,0.9345,-0.066,0.936827759,3.2800000000000002,-3.87,5.0729971417
2020-09-05 08:30:00,5.5755,0.34800000000000003,5.5863498145,1.1355,-0.07200000000000001,1.137780405,4.44,0.42,4.4598206242,4.4955,-3.832,5.9070927071,1.1355,-0.07200000000000001,1.137780405,3.36,-3.76,5.042539043
2020-09-05 09:00:00,5.834,0.676,5.8730343095,1.574,-0.124,1.5788768160000002,4.26,0.8,4.3344665185,4.684,-4.064,6.2012863182,1.574,-0.124,1.5788768160000002,3.11,-3.94,5.0195318507
2020-09-05 09:30:00,6.0465,0.9495,6.1205973973,1.2565,-0.1305,1.2632586829,4.79,1.08,4.9102443931,4.9065,-4.2605,6.4981229982,1.2565,-0.1305,1.2632586829,3.65,-4.13,5.5117510829
2020-09-05 10:00:00,6.012,0.357,6.0225902235,1.562,-0.113,1.566082054,4.45,0.47000000000000003,4.4747513897,4.952,-3.733,6.201418628,1.562,-0.113,1.566082054,3.39,-3.62,4.9594858604
2020-09-05 10:30:00,6.025,0.3735,6.0365658491,2.155,-0.1665,2.1614225061,3.87,0.54,3.9074928023,4.955,-3.7265,6.1999054227,2.155,-0.1665,2.1614225061,2.8,-3.56,4.5291941888
2020-09-05 11:00:00,6.1545,0.5595,6.1798794891,3.6445,-0.3205,3.6585653609,2.51,0.88,2.659793225,5.0445,-3.5905,6.1918228738,3.6445,-0.3205,3.6585653609,1.4,-3.27,3.5570915085
2020-09-05 11:30:00,5.9785,0.3815,5.9906597717,2.7885,-0.2285,2.7978464039,3.19,0.61,3.2477992549,4.8885000000000005,-3.7185,6.142041558,2.7885,-0.2285,2.7978464039,2.1,-3.49,4.0730946466
2020-09-05 12:00:00,5.7745,0.277,5.7811399611,2.7545,-0.223,2.7635121223,3.02,0.5,3.0611109095,4.7045,-3.883,6.1000007582,2.7545,-0.223,2.7635121223,1.9500000000000002,-3.66,4.147059199
2020-09-05 12:30:00,5.6275,0.14150000000000001,5.6292786838,3.7075,-0.35850000000000004,3.7247924103,1.92,0.5,1.9840362900000001,4.5175,-4.0185,6.046168084,3.7075,-0.35850000000000004,3.7247924103,0.81,-3.66,3.7485597234
2020-09-05 13:00:00,5.377,0.145,5.3789547312,3.217,-0.275,3.2287325687,2.16,0.42,2.2004544985,4.287,-4.065,5.9078417379,3.217,-0.275,3.2287325687,1.07,-3.79,3.9381467723
2020-09-05 13:30:00,5.215,0.1385,5.2168388177,3.835,-0.36150000000000004,3.8520004219,1.38,0.5,1.4677874506,4.105,-4.1515,5.8383197283,3.835,-0.36150000000000004,3.8520004219,0.27,-3.79,3.7996052427
2020-09-05 14:00:00,5.0235,0.12250000000000001,5.0249933831,4.0535,-0.3775,4.0710402233,0.97,0.5,1.0912836478,3.9235,-4.2275,5.7676345671,4.0535,-0.3775,4.0710402233,-0.13,-3.85,3.8521941799
2020-09-05 14:30:00,4.889,0.082,4.8896876178,3.239,-0.248,3.248480414,1.65,0.33,1.6826764395,3.799,-4.338,5.7663372257,3.239,-0.248,3.248480414,0.56,-4.09,4.1281593961
2020-09-05 15:00:00,4.7895,-0.001,4.7895001044,2.8295,-0.171,2.8346624579,1.96,0.17,1.9673586353,3.6395,-4.151,5.5205761701,2.8295,-0.171,2.8346624579,0.81,-3.98,4.0615883593
2020-09-05 15:30:00,4.765,-0.061,4.7653904352000005,2.225,-0.07100000000000001,2.2261325208000002,2.54,0.01,2.540019685,3.6550000000000002,-4.151,5.5308069936,2.225,-0.07100000000000001,2.2261325208000002,1.43,-4.08,4.3233436135
2020-09-05 16:00:00,4.5809999999999995,-0.098,4.5820481228,2.251,-0.108,2.2535893592000003,2.33,0.01,2.3300214591,3.491,-4.308,5.5449026141,2.251,-0.108,2.2535893592000003,1.24,-4.2,4.3792236755000005
2020-09-05 16:30:00,4.583,-0.18,4.5865334404,1.893,-0.11,1.8961932918,2.69,-0.07,2.6909106265,3.453,-4.22,5.4526698965,1.893,-0.11,1.8961932918,1.56,-4.11,4.3961005448
2020-09-05 17:00:00,4.661,-0.2185,4.6661186493999995,1.391,-0.0585,1.3922295967,3.27,-0.16,3.273912033,3.531,-4.1685,5.4629985585,1.391,-0.0585,1.3922295967,2.14,-4.11,4.6337565754
2020-09-05 17:30:00,4.7615,-0.248,4.7679540948,1.3915,-0.088,1.394279832,3.37,-0.16,3.3737960816,3.6315,-4.088,5.4680468405,1.3915,-0.088,1.394279832,2.24,-4.0,4.5844956102
2020-09-05 18:00:00,4.9965,0.602,5.0326351199,1.0965,-0.078,1.099270781,3.9,0.68,3.9588382134,3.7665,-4.828,6.1234064253,1.0965,-0.078,1.099270781,2.67,-4.75,5.4489815562
2020-09-05 18:30:00,5.079,0.0135,5.0790179415,0.899,-0.0565,0.9007736952000001,4.18,0.07,4.1805860833,3.989,-4.2665,5.8408170019,0.899,-0.0565,0.9007736952000001,3.09,-4.21,5.2222791959
2020-09-05 19:00:00,5.151,-0.191,5.1545399407,0.711,-0.051000000000000004,0.7128267672,4.44,-0.14,4.4422066589,4.051,-3.981,5.6796973511,0.711,-0.051000000000000004,0.7128267672,3.34,-3.93,5.157567256
2020-09-05 19:30:00,5.2285,-0.274,5.2356745745,0.5885,-0.024,0.5889891765,4.64,-0.25,4.646730033,4.1285,-3.9939999999999998,5.7442622024,0.5885,-0.024,0.5889891765,3.54,-3.9699999999999998,5.3190694675
2020-09-05 20:00:00,5.1435,-0.277,5.1509534312,0.5435,-0.027,0.5441702399,4.6,-0.25,4.6067884692,4.0835,-3.997,5.7141037136,0.5435,-0.027,0.5441702399,3.54,-3.9699999999999998,5.3190694675
2020-09-05 20:30:00,5.27,-0.2675,5.2767846507,0.48,-0.0175,0.48031890450000003,4.79,-0.25,4.7965195715,4.2,-4.1075,5.8746537132,0.48,-0.0175,0.48031890450000003,3.7199999999999998,-4.09,5.5286978575
2020-09-05 21:00:00,5.1985,-0.10550000000000001,5.1995704149,0.34850000000000003,-0.0155,0.34884452120000004,4.85,-0.09,4.8508349797,4.1585,-4.3455,6.014689726,0.34850000000000003,-0.0155,0.34884452120000004,3.81,-4.33,5.7675818156
2020-09-05 21:30:00,4.999,-0.216,5.0036643572,0.929,-0.016,0.9291377723,4.07,-0.2,4.074911042,3.949,-4.386,5.9018299704,0.929,-0.016,0.9291377723,3.02,-4.37,5.3119958583999995
2020-09-05 22:00:00,4.896,-0.24750000000000003,4.902251753,0.586,-0.0175,0.5862612472000001,4.31,-0.23,4.3161325281,3.846,-4.3875,5.8345413059,0.586,-0.0175,0.5862612472000001,3.26,-4.37,5.452017975
2020-09-05 22:30:00,4.707,-0.247,4.7134762119,0.647,-0.017,0.6472233,4.06,-0.23,4.0665095598,3.627,-4.3870000000000005,5.6921786690000005,0.647,-0.017,0.6472233,2.98,-4.37,5.2893572388
2020-09-05 23:00:00,4.5915,-0.24150000000000002,4.5978467243,0.3115,-0.0115,0.311712207,4.28,-0.23,4.2861754514,3.5515,-4.4515,5.694647004,0.3115,-0.0115,0.311712207,3.24,-4.44,5.4964715955
2020-09-05 23:30:00,4.481,-0.2505,4.4879963514,0.121,-0.0205,0.1227242845,4.36,-0.23,4.3660622991,3.461,-4.5305,5.7012236625,0.121,-0.0205,0.1227242845,3.34,-4.51,5.6121029926
2020-09-06 00:00:00,4.3085,0.122,4.3102269372,0.5185000000000001,-0.028,0.5192554766,3.79,0.15,3.7929671762,3.1785,-4.808,5.7636556325,0.5185000000000001,-0.028,0.5192554766,2.66,-4.78,5.4702833565
2020-09-06 00:30:00,4.0245,-0.49,4.0542200545,0.5345,-0.01,0.5345935372,3.49,-0.48,3.5228539567,2.8545,-4.13,5.0204651428,0.5345,-0.01,0.5345935372,2.32,-4.12,4.728297791
2020-09-06 01:00:00,3.923,-0.495,3.9541059672000003,0.733,-0.015,0.7331534628,3.19,-0.48,3.2259107241000002,2.773,-4.135,4.9787301594,0.733,-0.015,0.7331534628,2.04,-4.12,4.5973905642
2020-09-06 01:30:00,3.8200000000000003,-0.5335,3.8570743122,0.33,-0.0135,0.3302760209,3.49,-0.52,3.5285266047,2.68,-4.1735,4.9598893385,0.33,-0.0135,0.3302760209,2.35,-4.16,4.7778760972
2020-09-06 02:00:00,3.816,-0.5445,3.8546512487999998,0.386,-0.0245,0.38677674440000004,3.43,-0.52,3.4691929897,2.666,-4.1445,4.9279241319,0.386,-0.0245,0.38677674440000004,2.2800000000000002,-4.12,4.7088002718
2020-09-06 02:30:00,3.754,-0.5425,3.7929964738,0.374,-0.022500000000000003,0.37467619350000003,3.38,-0.52,3.4197660739,2.654,-4.1925,4.9619323101,0.374,-0.022500000000000003,0.37467619350000003,2.2800000000000002,-4.17,4.7526098094
2020-09-06 03:00:00,3.7125,-0.4985,3.7458188023,0.28250000000000003,-0.018500000000000003,0.2831051042,3.43,-0.48,3.4634231621,2.5625,-4.1885,4.9101872164,0.28250000000000003,-0.018500000000000003,0.2831051042,2.2800000000000002,-4.17,4.7526098094
2020-09-06 03:30:00,3.7275,-0.505,3.761553037,0.0975,-0.025,0.10065411070000001,3.63,-0.48,3.6615980117999998,2.5975,-4.145,4.8916286909,0.0975,-0.025,0.10065411070000001,2.5,-4.12,4.819170053
2020-09-06 04:00:00,3.716,-0.48750000000000004,3.7478410118000003,0.036000000000000004,-0.007500000000000001,0.036772952000000005,3.68,-0.48,3.7111723215,2.596,-4.1275,4.8760098698,0.036000000000000004,-0.007500000000000001,0.036772952000000005,2.56,-4.12,4.8505669772
2020-09-06 04:30:00,3.6425,-0.522,3.679713338,0.0125,-0.002,0.012658988900000001,3.63,-0.52,3.6670560399000003,2.5225,-4.202,4.9010009437,0.0125,-0.002,0.012658988900000001,2.51,-4.2,4.8928621481
2020-09-06 05:00:00,3.635,-0.5245000000000001,3.6726455383000003,0.045,-0.0045000000000000005,0.0452244403,3.59,-0.52,3.6274646794,2.525,-4.2045,4.9044311852,0.045,-0.0045000000000000005,0.0452244403,2.48,-4.2,4.8775403637
2020-09-06 05:30:00,3.732,-0.5215000000000001,3.7682603745,0.002,-0.0015,0.0025,3.73,-0.52,3.7660722245000002,2.622,-4.2015,4.9525232205,0.002,-0.0015,0.0025,2.62,-4.2,4.9501919155
2020-09-06 06:00:00,3.8015,-0.5235000000000001,3.8373759915,0.0015,-0.0035,0.0038078866,3.8,-0.52,3.8354139281,2.6814999999999998,-4.1635,4.9522898239,0.0015,-0.0035,0.0038078866,2.68,-4.16,4.9485351368
2020-09-06 06:30:00,3.8529999999999998,-0.5225000000000001,3.8882663553,0.003,-0.0025,0.0039051248,3.85,-0.52,3.8849581722,2.733,-4.1625,4.9795276131,0.003,-0.0025,0.0039051248,2.73,-4.16,4.9757913943
2020-09-06 07:00:00,4.011,-0.41850000000000004,4.0327736423,0.051000000000000004,-0.0085,0.0517034815,3.96,-0.41000000000000003,3.9811681703,2.9210000000000003,-4.1085,5.0410329547,0.051000000000000004,-0.0085,0.0517034815,2.87,-4.1,5.0046878025
2020-09-06 07:30:00,4.1905,-0.385,4.2081486725,0.1905,-0.015,0.1910896387,4.0,-0.37,4.0170760511,3.0605,-4.025,5.0564103127,0.1905,-0.015,0.1910896387,2.87,-4.01,4.9312270278
2020-09-06 08:00:00,4.3595,-0.0995,4.3606353322,0.5595,-0.0395,0.5608925922,3.8,-0.06,3.8004736547,3.1995,-4.1595,5.2476890628,0.5595,-0.0395,0.5608925922,2.64,-4.12,4.8932606716
2020-09-06 08:30:00,4.594,0.6305000000000001,4.6370644,0.424,-0.0395,0.4258359426,4.17,0.67,4.2234819758,3.344,-4.8495,5.8906694229,0.424,-0.0395,0.4258359426,2.92,-4.8100000000000005,5.6269441085
2020-09-06 09:00:00,4.756,0.249,4.762513727,0.796,-0.081,0.8001106174,3.96,0.33,3.973726211,3.606,-4.431,5.7128799217,0.796,-0.081,0.8001106174,2.81,-4.35,5.1786677824
2020-09-06 09:30:00,4.8095,-0.1625,4.8122444348,0.7695000000000001,-0.0825,0.7739098785,4.04,-0.08,4.0407920016,3.7395,-4.1825,5.6104515415,0.7695000000000001,-0.0825,0.7739098785,2.9699999999999998,-4.1,5.0626969098
2020-09-06 10:00:00,5.099,-0.23950000000000002,5.104621558,0.759,-0.0795,0.7631521801000001,4.34,-0.16,4.3429483073,3.999,-3.9895,5.6487265158,0.759,-0.0795,0.7631521801000001,3.24,-3.91,5.0779621897
2020-09-06 10:30:00,5.307,-0.2275,5.3118739866,1.517,-0.1375,1.5232187138,3.79,-0.09,3.791068451,4.187,-3.9275,5.7407512792,1.517,-0.1375,1.5232187138,2.67,-3.79,4.6360543569
2020-09-06 11:00:00,5.4465,0.1865,5.4496921473,1.7165,-0.1535,1.7233497904,3.73,0.34,3.7454639232,4.2565,-4.2435,6.0104146696,1.7165,-0.1535,1.7233497904,2.54,-4.09,4.8145300913
2020-09-06 11:30:00,5.5815,0.683,5.6231335792,1.9315,-0.167,1.9387060762,3.65,0.85,3.7476659403,4.3215,-4.667,6.3605228755,1.9315,-0.167,1.9387060762,2.39,-4.5,5.0953017575
2020-09-06 12:00:00,5.5225,0.717,5.5688504424000005,1.5925,-0.133,1.5980441953,3.93,0.85,4.0208705525,4.2725,-4.773,6.4059179865,1.5925,-0.133,1.5980441953,2.68,-4.64,5.3583579574
2020-09-06 12:30:00,5.7025,0.8445,5.7646930968,1.0025,-0.0955,1.0070384799,4.7,0.9400000000000001,4.7930783428,4.4425,-4.7755,6.5223620338,1.0025,-0.0955,1.0070384799,3.44,-4.68,5.8082699662
2020-09-06 13:00:00,5.9510000000000005,0.852,6.0116807134,1.401,-0.128,1.4068351005,4.55,0.98,4.6543420588,4.711,-4.808,6.7312989088,1.401,-0.128,1.4068351005,3.31,-4.68,5.7322334216
2020-09-06 13:30:00,5.8735,0.8725,5.9379506987,1.8335,-0.1975,1.8441064232,4.04,1.07,4.1792941988,4.6235,-4.7875,6.6555922727,1.8335,-0.1975,1.8441064232,2.79,-4.59,5.3714243921
2020-09-06 14:00:00,5.6925,0.833,5.7531248248,1.7325,-0.157,1.7395991635999999,3.96,0.99,4.0818745694,4.4525,-4.867,6.5963963836,1.7325,-0.157,1.7395991635999999,2.7199999999999998,-4.71,5.4389796837
2020-09-06 14:30:00,5.577,0.8260000000000001,5.6378369079,1.657,-0.164,1.6650960933,3.92,0.99,4.0430805087,4.337,-4.874,6.5242198767,1.657,-0.164,1.6650960933,2.68,-4.71,5.4190866389
2020-09-06 15:00:00,5.511,0.869,5.5790932955,2.161,-0.211,2.171276583,3.35,1.08,3.5197869254,4.271,-4.921,6.5159559544,2.161,-0.211,2.171276583,2.11,-4.71,5.1610270296
2020-09-06 15:30:00,5.474,0.862,5.5414546826999995,1.3639999999999999,-0.128,1.3699927007000001,4.11,0.99,4.2275524834,4.234,-4.928,6.4970716481,1.3639999999999999,-0.128,1.3699927007000001,2.87,-4.8,5.5925754353
2020-09-06 16:00:00,5.4435,0.7165,5.4904521216,0.9035000000000001,-0.0835,0.9073502631,4.54,0.8,4.6099457697,4.1935,-4.9235,6.4673251426,0.9035000000000001,-0.0835,0.9073502631,3.29,-4.84,5.8523243246
2020-09-06 16:30:00,5.52,0.748,5.570449174,1.21,-0.122,1.2161348609,4.31,0.87,4.3969307477,4.25,-4.912,6.4954017582,1.21,-0.122,1.2161348609,3.04,-4.79,5.6732442218
2020-09-06 17:00:00,5.5565,0.7705000000000001,5.6096668796,1.1365,-0.0995,1.1408472729,4.42,0.87,4.504808542,4.2765,-4.8495,6.4657638760000005,1.1365,-0.0995,1.1408472729,3.14,-4.75,5.6940407445
2020-09-06 17:30:00,5.6455,0.731,5.692629555,0.6355000000000001,-0.069,0.6392348942,5.01,0.8,5.0734702128,4.3655,-4.819,6.5023342924000005,0.6355000000000001,-0.069,0.6392348942,3.73,-4.75,6.0394867332
2020-09-06 18:00:00,5.651,0.71,5.6954280787,0.481,-0.04,0.48266033610000003,5.17,0.75,5.2241171503,4.381,-4.87,6.5505771501,0.481,-0.04,0.48266033610000003,3.9,-4.83,6.2079706829
2020-09-06 18:30:00,5.7465,0.771,5.7979913117,0.5365,-0.049,0.5387330044,5.21,0.8200000000000001,5.2741350002,4.4765,-4.949,6.6732041216999995,0.5365,-0.049,0.5387330044,3.94,-4.9,6.2875750493
2020-09-06 19:00:00,5.682,0.752,5.7315467371,0.47200000000000003,-0.028,0.4728297791,5.21,0.78,5.2680641606,4.382,-4.928,6.5944755667,0.47200000000000003,-0.028,0.4728297791,3.91,-4.9,6.2688196656
2020-09-06 19:30:00,5.683,0.7735000000000001,5.7353980899,0.263,-0.006500000000000001,0.2630803109,5.42,0.78,5.4758378354,4.413,-4.9065,6.5991144292,0.263,-0.006500000000000001,0.2630803109,4.15,-4.9,6.4212537717
2020-09-06 20:00:00,5.743,0.7755000000000001,5.7951228848,0.213,-0.0045000000000000005,0.2130475299,5.53,0.78,5.5847381317,4.453,-4.8445,6.5801511570999995,0.213,-0.0045000000000000005,0.2130475299,4.24,-4.84,6.43453184
2020-09-06 20:30:00,5.7915,0.8205,5.8493326542,0.2615,0.0005,0.26150047800000004,5.53,0.8200000000000001,5.5904650969,4.5415,-4.9695,6.7320986698,0.2615,0.0005,0.26150047800000004,4.28,-4.97,6.5589099704
2020-09-06 21:00:00,5.7215,0.779,5.7742881163,0.29150000000000004,-0.001,0.2915017153,5.43,0.78,5.4857360491,4.4315,-4.971,6.6595069825,0.29150000000000004,-0.001,0.2915017153,4.14,-4.97,6.4684233009
2020-09-06 21:30:00,5.5025,0.7805000000000001,5.5575791942,0.5025000000000001,0.0005,0.5025002488,5.0,0.78,5.0604742861,4.2425,-5.0295,6.5798690337,0.5025000000000001,0.0005,0.5025002488,3.74,-5.03,6.2680539245
2020-09-06 22:00:00,5.3870000000000005,0.8485,5.4534137244,0.307,-0.0015,0.3070036645,5.08,0.85,5.1506213217,4.1370000000000005,-5.1215,6.5836563739,0.307,-0.0015,0.3070036645,3.83,-5.12,6.3940050047
2020-09-06 22:30:00,5.3095,0.8505,5.3771870434,0.0195,0.0005,0.0195064092,5.29,0.85,5.357854048,4.0495,-5.0295,6.4571139451,0.0195,0.0005,0.0195064092,4.03,-5.03,6.445292856
2020-09-06 23:00:00,5.063,0.849,5.1336897062,0.023,-0.001,0.0230217289,5.04,0.85,5.1111740334,3.8529999999999998,-5.111,6.4006195013,0.023,-0.001,0.0230217289,3.83,-5.11,6.3860003132
2020-09-06 23:30:00,4.836,-0.0995,4.8370234907,0.006,0.0005,0.0060207973,4.83,-0.1,4.8310350858,3.7560000000000002,-4.2095,5.64158012,0.006,0.0005,0.0060207973,3.75,-4.21,5.6379606242
2020-09-07 00:00:00,4.7315000000000005,-0.0685,4.7319958263,0.0115,-0.0085,0.0143003496,4.72,-0.06,4.7203813405,3.6814999999999998,-4.3285,5.6823722599,0.0115,-0.0085,0.0143003496,3.67,-4.32,5.6684477593
2020-09-07 00:30:00,4.592,0.052000000000000005,4.5922944156,0.022,-0.018000000000000002,0.0284253408,4.57,0.07,4.5705360736,3.542,-4.218,5.5079295566,0.022,-0.018000000000000002,0.0284253408,3.52,-4.2,5.48
2020-09-07 01:00:00,4.422,0.002,4.4220004523,0.022,-0.018000000000000002,0.0284253408,4.4,0.02,4.4000454543,3.382,-4.368,5.5242508994,0.022,-0.018000000000000002,0.0284253408,3.36,-4.35,5.4965534656
2020-09-07 01:30:00,4.4065,0.003,4.4065010212,0.006500000000000001,-0.017,0.0182002747,4.4,0.02,4.4000454543,3.3665,-4.457,5.5855323157,0.006500000000000001,-0.017,0.0182002747,3.36,-4.44,5.5680517239
2020-09-07 02:00:00,4.4705,0.098,4.4715740238,0.0005,-0.002,0.0020615528,4.47,0.1,4.4711184283,3.4205,-4.342,5.5274573042,0.0005,-0.002,0.0020615528,3.42,-4.34,5.525576893
2020-09-07 02:30:00,4.47,0.1,4.4711184283,0.0,0.0,0.0,4.47,0.1,4.4711184283,3.42,-4.34,5.525576893,0.0,0.0,0.0,3.42,-4.34,5.525576893
2020-09-07 03:00:00,4.47,0.1,4.4711184283,0.0,0.0,0.0,4.47,0.1,4.4711184283,3.42,-4.34,5.525576893,0.0,0.0,0.0,3.42,-4.34,5.525576893
2020-09-07 03:30:00,4.39,0.1,4.3911388045,0.0,0.0,0.0,4.39,0.1,4.3911388045,3.34,-4.3,5.4447773141,0.0,0.0,0.0,3.34,-4.3,5.4447773141
2020-09-07 04:00:00,4.39,0.1,4.3911388045,0.0,0.0,0.0,4.39,0.1,4.3911388045,3.34,-4.33,5.4685007086,0.0,0.0,0.0,3.34,-4.33,5.4685007086
2020-09-07 04:30:00,4.33,0.1,4.3311545805,0.0,0.0,0.0,4.33,0.1,4.3311545805,3.29,-4.33,5.438106288,0.0,0.0,0.0,3.29,-4.33,5.438106288
2020-09-07 05:00:00,4.39,0.1,4.3911388045,0.0,0.0,0.0,4.39,0.1,4.3911388045,3.35,-4.33,5.4746141417,0.0,0.0,0.0,3.35,-4.33,5.4746141417
2020-09-07 05:30:00,4.8745,0.1535,4.8769162900000005,0.0045000000000000005,-0.006500000000000001,0.0079056942,4.87,0.16,4.8726276279,3.8245,-4.1665,5.6556628701000005,0.0045000000000000005,-0.006500000000000001,0.0079056942,3.8200000000000003,-4.16,5.6478314422
2020-09-07 06:00:00,5.2635,0.2985,5.2719573689,0.0235,-0.0015,0.0235478237,5.24,0.30000000000000004,5.2485807605,4.2435,-4.0815,5.8877784011,0.0235,-0.0015,0.0235478237,4.22,-4.08,5.8698211216
2020-09-07 06:30:00,5.7315000000000005,0.4655,5.7503723792,0.0815,-0.0045000000000000005,0.0816241386,5.65,0.47000000000000003,5.6695149704,4.6915,-3.8145,6.0465347514,0.0815,-0.0045000000000000005,0.0816241386,4.61,-3.81,5.9806521384
2020-09-07 07:00:00,6.0685,0.5835,6.0964878824,0.1585,-0.006500000000000001,0.1586332248,5.91,0.59,5.9393770717,5.0085,-3.5365,6.1312237359,0.1585,-0.006500000000000001,0.1586332248,4.85,-3.5300000000000002,5.9986165072
2020-09-07 07:30:00,6.7665,1.268,6.8842825516,0.3365,-0.032,0.3380181208,6.43,1.3,6.5600990846,5.5965,-3.822,6.7770566067,0.3365,-0.032,0.3380181208,5.26,-3.79,6.4831859452
2020-09-07 08:00:00,7.174,0.901,7.2303580133,0.514,-0.049,0.5163303206000001,6.66,0.9500000000000001,6.7274140649,6.174,-3.359,7.0285956634,0.514,-0.049,0.5163303206000001,5.66,-3.31,6.5568056247
2020-09-07 08:30:00,7.8195,1.3445,7.9342460574,0.8895000000000001,-0.0555,0.8912297684,6.93,1.4,7.07,6.7395,-3.3655,7.5330903685,0.8895000000000001,-0.0555,0.8912297684,5.85,-3.31,6.7215028082
2020-09-07 09:00:00,8.3765,2.306,8.6881176471,0.8665,-0.064,0.8688603167000001,7.51,2.37,7.8750873011,7.1365,-3.734,8.0543397153,0.8665,-0.064,0.8688603167000001,6.27,-3.67,7.2651083956
2020-09-07 09:30:00,8.73,2.3315,9.0359721253,1.1,-0.0785,1.1027974655,7.63,2.41,8.0015623474,7.49,-3.6885,8.3489599502,1.1,-0.0785,1.1027974655,6.39,-3.61,7.3392233922
2020-09-07 10:00:00,8.951,2.3355,9.2506735566,1.081,-0.0745,1.0835641421,7.87,2.41,8.2307350826,7.711,-3.5745,8.4992100368,1.081,-0.0745,1.0835641421,6.63,-3.5,7.4971261161000005
2020-09-07 10:30:00,8.8855,2.3015,9.1787260826,1.3455,-0.1085,1.3498675861,7.54,2.41,7.9157880214,7.6355,-3.6085000000000003,8.445243187700001,1.3455,-0.1085,1.3498675861,6.29,-3.5,7.1982011642
2020-09-07 11:00:00,8.8035,2.262,9.0894585235,1.0535,-0.078,1.0563835714,7.75,2.34,8.0955605118,7.5635,-3.628,8.3886182563,1.0535,-0.078,1.0563835714,6.51,-3.55,7.4150252865
2020-09-07 11:30:00,8.921,2.06,9.1557545293,0.881,-0.06,0.8830407692000001,8.04,2.12,8.3148060711,7.821,-2.96,8.3623944537,0.881,-0.06,0.8830407692000001,6.94,-2.9,7.521542395
2020-09-07 12:00:00,8.944,1.748,9.1132123864,1.484,-0.10200000000000001,1.4875012605,7.46,1.85,7.6859677335,7.954,-2.532,8.3472833904,1.484,-0.10200000000000001,1.4875012605,6.47,-2.43,6.9112806339
2020-09-07 12:30:00,8.9015,1.729,9.067863213,1.3115,-0.051000000000000004,1.3124912381,7.59,1.78,7.7959284245,7.9115,-2.601,8.3280870102,1.3115,-0.051000000000000004,1.3124912381,6.6,-2.55,7.075485849
2020-09-07 13:00:00,8.9865,1.6585,9.138260474500001,1.6365,-0.061500000000000006,1.6376551835000002,7.35,1.72,7.5485694009,7.9865,-2.6115,8.4026254528,1.6365,-0.061500000000000006,1.6376551835000002,6.35,-2.55,6.8428795108
2020-09-07 13:30:00,8.961500000000001,1.7145000000000001,9.1240337845,1.7215,-0.0655,1.7227456284,7.24,1.78,7.4556019207,7.9615,-2.5355,8.3554917569,1.7215,-0.0655,1.7227456284,6.24,-2.47,6.7110729396
2020-09-07 14:00:00,8.923,1.7429999999999999,9.0916433058,1.073,-0.037,1.0736377415,7.85,1.78,8.0492794709,7.943,-2.507,8.3292435431,1.073,-0.037,1.0736377415,6.87,-2.47,7.300534227
2020-09-07 14:30:00,8.788,1.649,8.9413726575,1.418,-0.07100000000000001,1.4197763908,7.37,1.72,7.5680446616,7.788,-2.591,8.2076930376,1.418,-0.07100000000000001,1.4197763908,6.37,-2.52,6.850350356
2020-09-07 15:00:00,8.806000000000001,1.736,8.9754850565,1.6360000000000001,-0.084,1.6381550597999999,7.17,1.82,7.397384673,7.806,-2.5540000000000003,8.2131937759,1.6360000000000001,-0.084,1.6381550597999999,6.17,-2.47,6.6460364128
