Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-07 15:30:00,8.518,1.6105,8.6689119415,1.248,-0.059500000000000004,1.2494175643,7.27,1.67,7.4593431346,7.5280000000000005,-2.7295,8.0075560722,1.248,-0.059500000000000004,1.2494175643,6.28,-2.67,6.8240237397
2020-09-07 16:00:00,8.595,1.608,8.7441231121,1.195,-0.062,1.1966072873,7.4,1.67,7.5860991293,7.605,-2.692,8.0673966681,1.195,-0.062,1.1966072873,6.41,-2.63,6.9285640648
2020-09-07 16:30:00,8.6795,1.521,8.8117626642,1.1495,-0.069,1.1515690383,7.53,1.5899999999999999,7.6960379417,7.7395,-2.969,8.289440346,1.1495,-0.069,1.1515690383,6.59,-2.9,7.1998680543
2020-09-07 17:00:00,8.2495,1.454,8.3766560303,1.5495,-0.076,1.5513627074,6.7,1.53,6.8724740814,7.2695,-2.976,7.8550751906,1.5495,-0.076,1.5513627074,5.72,-2.9,6.4131427553
2020-09-07 17:30:00,7.9455,1.1995,8.0355317497,1.4655,-0.09050000000000001,1.4682916945,6.48,1.29,6.6071552123,6.9455,-3.1605,7.6307752227,1.4655,-0.09050000000000001,1.4682916945,5.48,-3.07,6.2813453973
2020-09-07 18:00:00,7.8629999999999995,1.0995,7.9395005668,1.303,-0.09050000000000001,1.3061390623,6.5600000000000005,1.19,6.6670608217,6.853,-3.2005,7.5635183116,1.303,-0.09050000000000001,1.3061390623,5.55,-3.11,6.3619651052
2020-09-07 18:30:00,7.5805,1.014,7.6480177988,0.9705,-0.066,0.9727416152,6.61,1.08,6.6976488412,6.5905000000000005,-3.336,7.386716879,0.9705,-0.066,0.9727416152,5.62,-3.27,6.5020996609
2020-09-07 19:00:00,7.768,1.0065,7.832934715,0.798,-0.0335,0.7987028546,6.97,1.04,7.0471625496,6.7780000000000005,-3.3535,7.5622249537,0.798,-0.0335,0.7987028546,5.98,-3.32,6.8397953186
2020-09-07 19:30:00,7.6765,1.051,7.7481128831,0.5265000000000001,-0.039,0.5279424685,7.15,1.09,7.2326067223,6.7065,-3.359,7.5006681869000005,0.5265000000000001,-0.039,0.5279424685,6.18,-3.32,7.0153260794
2020-09-07 20:00:00,7.6845,1.1225,7.7660508948,0.8045,-0.0375,0.8053735158,6.88,1.16,6.977105417,6.6945,-3.2675,7.4493547707,0.8045,-0.0375,0.8053735158,5.89,-3.23,6.7175144213
2020-09-07 20:30:00,7.628,0.844,7.6745501497,0.388,-0.026000000000000002,0.3888701583,7.24,0.87,7.2920847499,6.658,-3.5460000000000003,7.5434130206,0.388,-0.026000000000000002,0.3888701583,6.27,-3.52,7.190500678
2020-09-07 21:00:00,7.646,1.0405,7.7164730447,0.5660000000000001,-0.0195,0.5663358103,7.08,1.06,7.1589105316,6.686,-3.4495,7.5234065589,0.5660000000000001,-0.0195,0.5663358103,6.12,-3.43,7.0156467984
2020-09-07 21:30:00,7.417,1.0465,7.490464021,0.737,-0.0135,0.7371236328,6.68,1.06,6.7635789343,6.417,-3.5735,7.3449160138,0.737,-0.0135,0.7371236328,5.68,-3.56,6.7034319568
2020-09-07 22:00:00,7.066,0.8,7.1111430867,0.596,-0.01,0.5960838867,6.47,0.81,6.5205061153,6.016,-3.39,6.9053860138,0.596,-0.01,0.5960838867,5.42,-3.38,6.3875503912
2020-09-07 22:30:00,6.7585,0.729,6.7977027921,0.7385,-0.011,0.7385819183,6.02,0.74,6.0653112039,5.7385,-3.571,6.7588773661,0.7385,-0.011,0.7385819183,5.0,-3.56,6.137882371
2020-09-07 23:00:00,6.519,0.837,6.5725132179,0.589,-0.013000000000000001,0.589143446,5.93,0.85,5.9906093179,5.489,-3.573,6.54946181,0.589,-0.013000000000000001,0.589143446,4.9,-3.56,6.0566987708
2020-09-07 23:30:00,6.177,0.716,6.2183587063,0.337,-0.024,0.3378535186,5.84,0.74,5.8866968667,5.167,-3.684,6.3458447034,0.337,-0.024,0.3378535186,4.83,-3.66,6.060074257
2020-09-08 00:00:00,6.006,0.7135,6.0482326551,0.256,-0.026500000000000003,0.2573679273,5.75,0.74,5.7974218408,4.956,-3.4765,6.0537581922,0.256,-0.026500000000000003,0.2573679273,4.7,-3.45,5.8303087397
2020-09-08 00:30:00,5.896,0.722,5.9400420874,0.146,-0.018000000000000002,0.1471054044,5.75,0.74,5.7974218408,4.846,-3.248,5.8337997909,0.146,-0.018000000000000002,0.1471054044,4.7,-3.23,5.7028852347
2020-09-08 01:00:00,5.8665,0.7355,5.9124261095,0.1165,-0.0045000000000000005,0.1165868775,5.75,0.74,5.7974218408,4.8165,-3.2945,5.8354436420999996,0.1165,-0.0045000000000000005,0.1165868775,4.7,-3.29,5.7370811394
2020-09-08 01:30:00,5.787,0.7915000000000001,5.8408767535,0.037,-0.0085,0.0379637985,5.75,0.8,5.8053854308,4.737,-3.5585,5.9247017857,0.037,-0.0085,0.0379637985,4.7,-3.55,5.8900339558
2020-09-08 02:00:00,5.6345,0.6755,5.6748471786,0.0245,-0.0045000000000000005,0.024909837400000003,5.61,0.68,5.6510618471,4.6245,-3.7445,5.9504017091,0.0245,-0.0045000000000000005,0.024909837400000003,4.6,-3.74,5.9285411359
2020-09-08 02:30:00,5.5605,0.6745,5.6012597244,0.060500000000000005,-0.0055000000000000005,0.0607494856,5.5,0.68,5.5418769384,4.5005,-3.8355,5.9131683977,0.060500000000000005,-0.0055000000000000005,0.0607494856,4.44,-3.83,5.863659267
2020-09-08 03:00:00,5.4335,0.4665,5.4534892042,0.07350000000000001,-0.0035,0.0735832861,5.36,0.47000000000000003,5.3805668846,4.3535,-3.6935000000000002,5.7091947331,0.07350000000000001,-0.0035,0.0735832861,4.28,-3.69,5.6510618471
2020-09-08 03:30:00,5.3595,0.467,5.3798075477000005,0.08950000000000001,-0.003,0.0895502652,5.27,0.47000000000000003,5.2909167448,4.2695,-3.623,5.5995320563,0.08950000000000001,-0.003,0.0895502652,4.18,-3.62,5.5296292823
2020-09-08 04:00:00,5.412,0.5955,5.4446638326,0.062,-0.0045000000000000005,0.0621630919,5.35,0.6000000000000001,5.3835397277,4.322,-3.5145,5.5705829363,0.062,-0.0045000000000000005,0.0621630919,4.26,-3.51,5.5197554294
2020-09-08 04:30:00,5.3605,0.5955,5.3934757346,0.0105,-0.0045000000000000005,0.0114236597,5.35,0.6000000000000001,5.3835397277,4.2705,-3.4645,5.4990845147,0.0105,-0.0045000000000000005,0.0114236597,4.26,-3.46,5.4880962091
2020-09-08 05:00:00,5.619,1.155,5.7364785365,0.039,-0.005,0.0393192065,5.58,1.16,5.6992982024,4.449,-3.875,5.8999344064,0.039,-0.005,0.0393192065,4.41,-3.87,5.8672821647
2020-09-08 05:30:00,5.9055,1.612,6.1215581554,0.0455,-0.008,0.0461979437,5.86,1.62,6.0798026284,4.6355,-4.118,6.2004664542,0.0455,-0.008,0.0461979437,4.59,-4.11,6.161184951
2020-09-08 06:00:00,6.227,1.6535000000000002,6.4427937457,0.057,-0.006500000000000001,0.057369416900000005,6.17,1.6600000000000001,6.3894052931,4.937,-3.9165,6.3018204711,0.057,-0.006500000000000001,0.057369416900000005,4.88,-3.91,6.2531991812
2020-09-08 06:30:00,6.699,1.8250000000000002,6.9431423722000005,0.039,-0.005,0.0393192065,6.66,1.83,6.9068444314,5.479,-3.835,6.6877997877,0.039,-0.005,0.0393192065,5.44,-3.83,6.653006839
2020-09-08 07:00:00,6.92,1.1615,7.0168000007,0.05,-0.0085,0.050717354000000006,6.87,1.17,6.968916702,5.92,-3.1785,6.7193200735000005,0.05,-0.0085,0.050717354000000006,5.87,-3.17,6.6712667463
2020-09-08 07:30:00,7.3945,1.2445,7.4984938821,0.1845,-0.0055000000000000005,0.1845819601,7.21,1.25,7.3175542362,6.3545,-2.8955,6.98309319,0.1845,-0.0055000000000000005,0.1845819601,6.17,-2.89,6.8132958251
2020-09-08 08:00:00,7.9265,2.156,8.2144834439,0.1165,-0.004,0.11656864930000001,7.8100000000000005,2.16,8.1031907296,6.7165,-3.304,7.4851712238,0.1165,-0.004,0.11656864930000001,6.6,-3.3,7.3790243257
2020-09-08 08:30:00,8.5195,1.732,8.6937738785,0.1595,-0.018000000000000002,0.16051246060000002,8.36,1.75,8.5412001499,7.5295,-2.638,7.9782463142,0.1595,-0.018000000000000002,0.16051246060000002,7.37,-2.62,7.8218476078
2020-09-08 09:00:00,8.566,1.698,8.7326719851,0.386,-0.052000000000000005,0.3894868419,8.18,1.75,8.3651001189,7.5760000000000005,-2.7119999999999997,8.0467832082,0.386,-0.052000000000000005,0.3894868419,7.19,-2.66,7.6662702796
2020-09-08 09:30:00,8.7265,1.8325,8.9168300702,0.4965,-0.0375,0.49791414920000004,8.23,1.87,8.4397748785,7.6865,-2.5375,8.0945159522,0.4965,-0.0375,0.49791414920000004,7.19,-2.5,7.612233575
2020-09-08 10:00:00,8.855,1.8205,9.0402016156,0.805,-0.0495,0.8065204585,8.05,1.87,8.2643451041,7.835,-2.5495,8.2393674059,0.805,-0.0495,0.8065204585,7.03,-2.5,7.4612934536
2020-09-08 10:30:00,8.599,1.641,8.7541808298,0.739,-0.039,0.7400283778000001,7.86,1.6800000000000002,8.0375369362,7.599,-2.719,8.0707968628,0.739,-0.039,0.7400283778000001,6.86,-2.68,7.3649168359
2020-09-08 11:00:00,8.7705,1.784,8.9501020246,1.2005,-0.076,1.2029032588,7.57,1.8599999999999999,7.795158754,7.7505,-2.5460000000000003,8.1579633641,1.2005,-0.076,1.2029032588,6.55,-2.47,7.0002428529
2020-09-08 11:30:00,8.8655,1.841,9.054632585,2.1355,-0.159,2.1414110418,6.73,2.0,7.0208902569,7.8055,-2.559,8.2142748463,2.1355,-0.159,2.1414110418,5.67,-2.4,6.1570203833
2020-09-08 12:00:00,8.8995,1.7215,9.0644725439,1.4095,-0.08850000000000001,1.4122756458999999,7.49,1.81,7.7055953696,7.8395,-2.4885,8.2249858662,1.4095,-0.08850000000000001,1.4122756458999999,6.43,-2.4,6.8633009551
2020-09-08 12:30:00,8.9555,1.705,9.1163592102,1.6355,-0.105,1.6388670629000002,7.32,1.81,7.5404575458,7.8855,-2.355,8.2296497647,1.6355,-0.105,1.6388670629000002,6.25,-2.25,6.6426651278
2020-09-08 13:00:00,8.854,1.6775,9.0115105421,1.3940000000000001,-0.07250000000000001,1.3958840389,7.46,1.75,7.6625126427,7.7940000000000005,-2.3925,8.1529437782,1.3940000000000001,-0.07250000000000001,1.3958840389,6.4,-2.32,6.8075252478
2020-09-08 13:30:00,8.5215,1.5085000000000002,8.653989513500001,1.1415,-0.0415,1.1422541311,7.38,1.55,7.5410145206,7.4715,-2.6015,7.9114546387,1.1415,-0.0415,1.1422541311,6.33,-2.56,6.8280670764
2020-09-08 14:00:00,8.5555,1.597,8.703274628,0.6955,-0.033,0.6962824499,7.86,1.63,8.0272348913,7.5155,-2.773,8.0107595926,0.6955,-0.033,0.6962824499,6.82,-2.74,7.34982993
2020-09-08 14:30:00,8.6765,1.658,8.8334940001,0.6565000000000001,-0.032,0.6572794307000001,8.02,1.69,8.1961271342,7.6365,-2.7720000000000002,8.1240455593,0.6565000000000001,-0.032,0.6572794307000001,6.98,-2.74,7.4985331899
2020-09-08 15:00:00,8.424,1.429,8.5443441527,0.594,-0.021,0.5943710962000001,7.83,1.45,7.9631275263,7.384,-3.011,7.9743073053,0.594,-0.021,0.5943710962000001,6.79,-2.99,7.419177852
2020-09-08 15:30:00,8.537,1.5405,8.6748780539,1.2770000000000001,-0.0995,1.2808705048,7.26,1.6400000000000001,7.4429295308,7.457,-2.8695,7.9900487639,1.2770000000000001,-0.0995,1.2808705048,6.18,-2.77,6.7723924871
2020-09-08 16:00:00,8.3235,1.1905000000000001,8.408206854,1.1735,-0.0795,1.1761898231,7.15,1.27,7.2619143482,7.2535,-3.0995,7.8879758177,1.1735,-0.0795,1.1761898231,6.08,-3.02,6.7887259482
2020-09-08 16:30:00,7.9015,1.1105,7.9791548738,1.0815,-0.08950000000000001,1.0851969867,6.82,1.2,6.9247671441000005,6.8415,-3.1095,7.514992515,1.0815,-0.08950000000000001,1.0851969867,5.76,-3.02,6.5036912596
2020-09-08 17:00:00,7.797,1.1685,7.8840726309,0.637,-0.061500000000000006,0.6399619129,7.16,1.23,7.2648812791,7.067,-3.0815,7.7096129118,0.637,-0.061500000000000006,0.6399619129,6.43,-3.02,7.1038932987
2020-09-08 17:30:00,7.6255,0.863,7.6741787346,1.1255,-0.107,1.1305747432,6.5,0.97,6.5719783931,7.2455,-3.067,7.8678942068,1.1255,-0.107,1.1305747432,6.12,-2.96,6.7982350651
2020-09-08 18:00:00,7.4435,0.738,7.4799957385999996,1.0235,-0.092,1.0276265129,6.42,0.8300000000000001,6.4734303117,7.0735,-3.202,7.7644836435,1.0235,-0.092,1.0276265129,6.05,-3.11,6.8025436419
2020-09-08 18:30:00,7.4605,0.7205,7.495210504,0.5605,-0.0395,0.5618901138,6.9,0.76,6.9417288913,7.1305,-3.2495,7.8360245342,0.5605,-0.0395,0.5618901138,6.57,-3.21,7.3122499957
2020-09-08 19:00:00,7.462,0.7315,7.4977687514,0.342,-0.0285,0.3431854455,7.12,0.76,7.1604469134,7.142,-3.2885,7.8627219365,0.342,-0.0285,0.3431854455,6.8,-3.26,7.5410609333
2020-09-08 19:30:00,7.3935,0.735,7.4299439601,0.35350000000000004,-0.025,0.3543829144,7.04,0.76,7.0809038971,7.0635,-3.285,7.7900100931,0.35350000000000004,-0.025,0.3543829144,6.71,-3.26,7.4600067024
2020-09-08 20:00:00,7.8145,0.9885,7.8767723402000005,0.3045,-0.021500000000000002,0.3052580875,7.51,1.01,7.577611761,6.7745,-3.5115,7.6304968711,0.3045,-0.021500000000000002,0.3052580875,6.47,-3.49,7.3512583957
2020-09-08 20:30:00,7.894,1.0445,7.9628020351,0.5740000000000001,-0.0155,0.5742092389,7.32,1.06,7.3963504514,6.864,-3.5855,7.7440497319,0.5740000000000001,-0.0155,0.5742092389,6.29,-3.5700000000000003,7.2324961113
2020-09-08 21:00:00,7.6735,1.088,7.7502481412,0.8135,-0.022,0.8137974257,6.86,1.11,6.9492229781,6.6135,-3.662,7.5596710411,0.8135,-0.022,0.8137974257,5.8,-3.64,6.847598119
2020-09-08 21:30:00,7.3345,0.849,7.3834741992,0.41450000000000004,-0.011,0.4146459333,6.92,0.86,6.9732345436,6.2145,-3.6109999999999998,7.1874426085,0.41450000000000004,-0.011,0.4146459333,5.8,-3.6,6.8264192664
2020-09-08 22:00:00,7.0835,0.844,7.1336041557,0.2635,-0.016,0.2639853216,6.82,0.86,6.8740090195,6.0035,-3.706,7.0552426075,0.2635,-0.016,0.2639853216,5.74,-3.69,6.8237599606
2020-09-08 22:30:00,6.8525,0.785,6.8973169602,0.12250000000000001,-0.005,0.12260199840000001,6.73,0.79,6.7762083793,5.7625,-3.6950000000000003,6.8453948936,0.12250000000000001,-0.005,0.12260199840000001,5.64,-3.69,6.739859049
2020-09-08 23:00:00,6.5785,0.745,6.6205503736,0.20850000000000002,-0.005,0.2085599434,6.37,0.75,6.4140003118,5.4685,-3.6950000000000003,6.5998119102,0.20850000000000002,-0.005,0.2085599434,5.26,-3.69,6.4252392952
2020-09-08 23:30:00,6.3635,0.7325,6.4055201584,0.28350000000000003,-0.0175,0.2840396099,6.08,0.75,6.1260835776,5.2535,-3.7075,6.4299936625,0.28350000000000003,-0.0175,0.2840396099,4.97,-3.69,6.1900726975
2020-09-09 00:00:00,6.1195,0.6835,6.1575524764,0.1395,-0.026500000000000003,0.1419947182,5.98,0.71,6.0220013285,5.0395,-3.8465,6.3397257433,0.1395,-0.026500000000000003,0.1419947182,4.9,-3.8200000000000003,6.2130829706
2020-09-09 00:30:00,5.7415,0.596,5.7723511891,0.12150000000000001,-0.004,0.1215658258,5.62,0.6000000000000001,5.6519377208,4.6315,-3.824,6.0061442082,0.12150000000000001,-0.004,0.1215658258,4.51,-3.8200000000000003,5.9103722387
2020-09-09 01:00:00,5.53,0.592,5.5615972526,0.1,-0.008,0.1003194896,5.43,0.6000000000000001,5.4630485995,4.44,-3.958,5.9480554806,0.1,-0.008,0.1003194896,4.34,-3.95,5.8683984186
2020-09-09 01:30:00,5.5965,0.591,5.6276187904,0.0565,-0.009000000000000001,0.0572123238,5.54,0.6000000000000001,5.572396253,4.4865,-3.8890000000000002,5.9374239574,0.0565,-0.009000000000000001,0.0572123238,4.43,-3.88,5.8889133123
2020-09-09 02:00:00,5.5,0.47400000000000003,5.5203873053,0.08,-0.006,0.0802246845,5.42,0.48,5.4412131,4.4,-3.976,5.9303099413,0.08,-0.006,0.0802246845,4.32,-3.9699999999999998,5.8671372917
2020-09-09 02:30:00,5.5685,0.6655,5.6081264697,0.14850000000000002,-0.0045000000000000005,0.14856816620000002,5.42,0.67,5.4612544347,4.4685,-3.8145,5.8751938266,0.14850000000000002,-0.0045000000000000005,0.14856816620000002,4.32,-3.81,5.7600781245
2020-09-09 03:00:00,5.516,0.72,5.5627921047,0.266,-0.02,0.2667508201,5.25,0.74,5.3018958873,4.426,-3.79,5.8269697099,0.266,-0.02,0.2667508201,4.16,-3.77,5.6141339492
2020-09-09 03:30:00,5.4425,0.615,5.47713714,0.3125,-0.015,0.3128597929,5.13,0.63,5.1685394455,4.3725,-3.965,5.9025402371,0.3125,-0.015,0.3128597929,4.06,-3.95,5.664459374
2020-09-09 04:00:00,5.5615,0.724,5.6084274311,0.4315,-0.016,0.43179653770000004,5.13,0.74,5.1830975295,4.4515,-3.836,5.8762869442,0.4315,-0.016,0.43179653770000004,4.02,-3.8200000000000003,5.545520715
2020-09-09 04:30:00,5.5815,0.7215,5.6279396319,0.4515,-0.018500000000000003,0.4518788554,5.13,0.74,5.1830975295,4.4715,-3.7885,5.8606351618,0.4515,-0.018500000000000003,0.4518788554,4.02,-3.77,5.511197692
2020-09-09 05:00:00,5.4845,0.604,5.517658584,0.5045000000000001,-0.016,0.5047536528000001,4.98,0.62,5.0184459746,4.3745,-3.896,5.8579063026,0.5045000000000001,-0.016,0.5047536528000001,3.87,-3.88,5.4800821162
2020-09-09 05:30:00,5.7615,0.7445,5.8094029383,0.5415,-0.0155,0.5417217921,5.22,0.76,5.2750355449,4.6615,-3.7155,5.9610840038,0.5415,-0.0155,0.5417217921,4.12,-3.7,5.5375445822
2020-09-09 06:00:00,5.965,0.792,6.017349001,0.275,-0.018000000000000002,0.27558846130000003,5.69,0.81,5.7473646135,4.875,-3.648,6.0888035771,0.275,-0.018000000000000002,0.27558846130000003,4.6,-3.63,5.85976962
2020-09-09 06:30:00,6.4405,0.924,6.5064442094,0.2505,-0.016,0.2510104579,6.19,0.9400000000000001,6.2609663791,5.3805,-3.536,6.438406344,0.2505,-0.016,0.2510104579,5.13,-3.52,6.2215191071
2020-09-09 07:00:00,6.8955,1.2735,7.0121125561,0.24550000000000002,-0.0165,0.2460538559,6.65,1.29,6.7739648656,5.8355,-3.1265,6.6202766181,0.24550000000000002,-0.0165,0.2460538559,5.59,-3.11,6.3968898693
2020-09-09 07:30:00,7.621,2.0725,7.8977779945,0.331,-0.0175,0.33146229050000003,7.29,2.09,7.5836798456,6.391,-3.3875,7.2332591029,0.331,-0.0175,0.33146229050000003,6.06,-3.37,6.9340103836
2020-09-09 08:00:00,7.891,1.8780000000000001,8.1113972286,0.491,-0.032,0.4920416649,7.4,1.9100000000000001,7.6425192182,6.801,-2.982,7.4260302316,0.491,-0.032,0.4920416649,6.31,-2.95,6.9655294128000005
2020-09-09 08:30:00,8.0325,1.6205,8.194331974,0.6325000000000001,-0.059500000000000004,0.6352924523,7.4,1.6800000000000002,7.588306794,6.9925,-2.8795,7.5621806709,0.6325000000000001,-0.059500000000000004,0.6352924523,6.36,-2.8200000000000003,6.9571545908
2020-09-09 09:00:00,8.2785,1.6655,8.4443740147,0.6685,-0.0745,0.6726384616000001,7.61,1.74,7.8063884095,7.2285,-2.7845,7.7462670042,0.6685,-0.0745,0.6726384616000001,6.5600000000000005,-2.71,7.0977249876
2020-09-09 09:30:00,8.442,1.5939999999999999,8.5911698854,0.872,-0.08600000000000001,0.8762305633,7.57,1.6800000000000002,7.7541795182,7.372,-2.836,7.8986884987,0.872,-0.08600000000000001,0.8762305633,6.5,-2.75,7.0577971067
2020-09-09 10:00:00,8.7055,1.412,8.8192672173,1.3955,-0.128,1.4013580021,7.31,1.54,7.4704551401,7.6255,-2.708,8.0920648941,1.3955,-0.128,1.4013580021,6.23,-2.58,6.7430927622
2020-09-09 10:30:00,8.608,1.301,8.7057604493,1.588,-0.149,1.5949749214,7.02,1.45,7.1681866605,7.5280000000000005,-2.789,8.0280324489,1.588,-0.149,1.5949749214,5.94,-2.64,6.5002461492
2020-09-09 11:00:00,8.8455,1.5875,8.9868251624,1.5354999999999999,-0.1525,1.5430542764,7.31,1.74,7.5142331611,7.7355,-2.5324999999999998,8.1395034554,1.5354999999999999,-0.1525,1.5430542764,6.2,-2.38,6.6411143643
2020-09-09 11:30:00,8.7085,1.754,8.8833827031,1.2985,-0.126,1.3045988847,7.41,1.88,7.6447694537,7.6385000000000005,-2.596,8.0675831728,1.2985,-0.126,1.3045988847,6.34,-2.47,6.8041531435
2020-09-09 12:00:00,9.1855,2.8595,9.6202988779,1.6155,-0.1705,1.6244723759,7.57,3.03,8.1538825108,7.9055,-3.3105,8.5706674478,1.6155,-0.1705,1.6244723759,6.29,-3.14,7.0301991437
2020-09-09 12:30:00,9.218,2.797,9.6330022838,2.148,-0.233,2.1606001481,7.07,3.03,7.6919308369,7.918,-3.373,8.6065006245,2.148,-0.233,2.1606001481,5.77,-3.14,6.5690562488
2020-09-09 13:00:00,9.0435,2.725,9.445131934,1.6735,-0.17500000000000002,1.6826251068,7.37,2.9,7.9200315656,7.7435,-3.415,8.4630973792,1.6735,-0.17500000000000002,1.6826251068,6.07,-3.24,6.8805886376
2020-09-09 13:30:00,8.7245,2.5935,9.1018208343,2.2945,-0.2665,2.3099247823,6.43,2.86,7.0373645635,7.4345,-3.6765,8.2938798219,2.2945,-0.2665,2.3099247823,5.14,-3.41,6.1682817705
2020-09-09 14:00:00,8.6115,2.479,8.9612149427,3.3815,-0.431,3.4088565898,5.23,2.91,5.9850647448,7.3215,-3.841,8.26786812,3.3815,-0.431,3.4088565898,3.94,-3.41,5.2107293156
2020-09-09 14:30:00,8.716,2.55,9.0813631135,2.896,-0.36,2.9182899102,5.82,2.91,6.5069578145,7.396,-3.77,8.3014285518,2.896,-0.36,2.9182899102,4.5,-3.41,5.6460694293
2020-09-09 15:00:00,8.4565,2.176,8.7319739034,3.9665,-0.484,3.9959202007,4.49,2.66,5.2187833831,7.1665,-3.894,8.1560994507,3.9665,-0.484,3.9959202007,3.2,-3.41,4.6763340343
2020-09-09 15:30:00,8.2,1.2125,8.2891589591,3.6,-0.42750000000000005,3.6252939536,4.6,1.6400000000000001,4.8836052257,7.02,-3.2175,7.7222215877,3.6,-0.42750000000000005,3.6252939536,3.42,-2.79,4.4136719407000005
2020-09-09 16:00:00,8.263,1.198,8.3493935708,3.213,-0.372,3.2344633249,5.05,1.57,5.2884213145,7.103,-3.242,7.8078917129,3.213,-0.372,3.2344633249,3.89,-2.87,4.8341493564
2020-09-09 16:30:00,8.2695,1.2665,8.365922095,2.8295,-0.3035,2.845730574,5.44,1.57,5.6620226068,7.1395,-3.2335,7.8376005576,2.8295,-0.3035,2.845730574,4.31,-2.93,5.2116216286
2020-09-09 17:00:00,7.9635,1.133,8.0436945025,2.2735,-0.23700000000000002,2.2858196014,5.69,1.37,5.852606257,6.8435,-3.357,7.6225285339,2.2735,-0.23700000000000002,2.2858196014,4.57,-3.12,5.5334708818
2020-09-09 17:30:00,7.7935,1.0175,7.8596404816,1.9735,-0.17250000000000001,1.9810246086,5.82,1.19,5.9404124436,6.2335,-3.7625,7.2809977682,1.9735,-0.17250000000000001,1.9810246086,4.26,-3.59,5.570969395
2020-09-09 18:00:00,7.8415,0.989,7.9036221601,1.4515,-0.111,1.4557380431,6.39,1.1,6.4839879704,6.0915,-3.841,7.2013646797,1.4515,-0.111,1.4557380431,4.64,-3.73,5.9533603956
2020-09-09 18:30:00,7.9375,1.0335,8.0045005153,0.9975,-0.0665,0.9997142092,6.94,1.1,7.026635041,6.1775,-3.7965,7.2508563977,0.9975,-0.0665,0.9997142092,5.18,-3.73,6.3832045244
2020-09-09 19:00:00,7.766,0.925,7.8208938747,0.776,-0.045,0.777303673,6.99,0.97,7.0569823579,6.016,-3.825,7.1290168326,0.776,-0.045,0.777303673,5.24,-3.7800000000000002,6.461114455
2020-09-09 19:30:00,7.347,0.7885000000000001,7.3891908387,0.517,-0.0315,0.5179587339,6.83,0.8200000000000001,6.8790478992,6.577,-3.6215,7.5081416642,0.517,-0.0315,0.5179587339,6.06,-3.59,7.0435573399
2020-09-09 20:00:00,7.1955,0.7975,7.2395598278,0.3255,-0.022500000000000003,0.32627672300000005,6.87,0.8200000000000001,6.9187643405,6.7955,-3.5324999999999998,7.6588103841,0.3255,-0.022500000000000003,0.32627672300000005,6.47,-3.51,7.3607744158
2020-09-09 20:30:00,7.4065,0.802,7.4497950475,0.29650000000000004,-0.018000000000000002,0.29704587190000004,7.11,0.8200000000000001,7.1571293128,7.0565,-3.438,7.8494608891,0.29650000000000004,-0.018000000000000002,0.29704587190000004,6.76,-3.42,7.5758827868
2020-09-09 21:00:00,7.149,0.728,7.1859714027,0.299,-0.022,0.2998082721,6.85,0.75,6.8909360757,6.779,-3.602,7.676538608,0.299,-0.022,0.2998082721,6.48,-3.58,7.4031614868
2020-09-09 21:30:00,6.693,0.8765000000000001,6.7501482391,0.28300000000000003,-0.0235,0.28397403050000003,6.41,0.9,6.4728741684,6.193,-4.2635,7.5186887986,0.28300000000000003,-0.0235,0.28397403050000003,5.91,-4.24,7.2736304553
2020-09-09 22:00:00,6.6435,1.302,6.7698815536,0.1535,-0.018000000000000002,0.1545517713,6.49,1.32,6.6228770183,5.5835,-4.818,7.3748624563,0.1535,-0.018000000000000002,0.1545517713,5.43,-4.8,7.2474064326
2020-09-09 22:30:00,6.411,0.4545,6.4270904187,0.111,-0.0155,0.1120769825,6.3,0.47000000000000003,6.3175074199,5.311,-3.9855,6.640100244,0.111,-0.0155,0.1120769825,5.2,-3.9699999999999998,6.5422396777
2020-09-09 23:00:00,6.2935,0.614,6.3233802867,0.1635,-0.006,0.1636100547,6.13,0.62,6.1612742189,5.2035,-3.946,6.5304921905,0.1635,-0.006,0.1636100547,5.04,-3.94,6.3972806723
2020-09-09 23:30:00,5.983,0.4985,6.0037314439,0.233,-0.021500000000000002,0.23398985020000002,5.75,0.52,5.773465164,4.9030000000000005,-4.1715,6.4374545629,0.233,-0.021500000000000002,0.23398985020000002,4.67,-4.15,6.2475115046
2020-09-10 00:00:00,5.8405000000000005,0.5415,5.8655487808,0.09050000000000001,-0.0285,0.094881505,5.75,0.5700000000000001,5.7781831054,4.8004999999999995,-4.2485,6.4105032954,0.09050000000000001,-0.0285,0.094881505,4.71,-4.22,6.3239623655
2020-09-10 00:30:00,5.619,0.615,5.6525557052,0.059000000000000004,-0.005,0.0592114854,5.5600000000000005,0.62,5.5944615469,4.469,-4.225,6.1500069919,0.059000000000000004,-0.005,0.0592114854,4.41,-4.22,6.1038102854
2020-09-10 01:00:00,5.6025,0.5750000000000001,5.6319296205,0.1825,-0.005,0.1825684803,5.42,0.58,5.4509448722,4.5025,-3.925,5.9731173812,0.1825,-0.005,0.1825684803,4.32,-3.92,5.8334209517
2020-09-10 01:30:00,5.494,0.5760000000000001,5.5241118743,0.20400000000000001,-0.004,0.20403921190000002,5.29,0.58,5.3217008559,4.414,-4.044,5.9864289856,0.20400000000000001,-0.004,0.20403921190000002,4.21,-4.04,5.8348693216
2020-09-10 02:00:00,5.5195,0.5745,5.5493180212,0.1095,-0.0055000000000000005,0.1096380408,5.41,0.58,5.441001746,4.4495000000000005,-4.0455,6.0136611561,0.1095,-0.0055000000000000005,0.1096380408,4.34,-4.04,5.9293507233
2020-09-10 02:30:00,5.5465,0.644,5.5837620159,0.1365,-0.006,0.1366318045,5.41,0.65,5.4489081475,4.5065,-4.006,6.0296416353,0.1365,-0.006,0.1366318045,4.37,-4.0,5.9242636673
2020-09-10 03:00:00,5.5325,0.6425000000000001,5.5696824416,0.12250000000000001,-0.007500000000000001,0.12272937710000001,5.41,0.65,5.4489081475,4.4925,-3.9575,5.98701616,0.12250000000000001,-0.007500000000000001,0.12272937710000001,4.37,-3.95,5.8906196618
2020-09-10 03:30:00,5.625,1.1045,5.7324118179,0.135,-0.0055000000000000005,0.1351119906,5.49,1.11,5.6010891798,4.435,-4.4055,6.2512123024,0.135,-0.0055000000000000005,0.1351119906,4.3,-4.4,6.1522353661
2020-09-10 04:00:00,5.5895,1.494,5.7857191645,0.0995,-0.006,0.09968074040000001,5.49,1.5,5.6912300955,4.3195,-4.596,6.3072415722,0.0995,-0.006,0.09968074040000001,4.22,-4.59,6.2351022446
2020-09-10 04:30:00,5.572,1.305,5.7227798315000005,0.122,-0.005,0.122102416,5.45,1.31,5.6052297009,4.222,-4.375,6.0799596216,0.122,-0.005,0.122102416,4.1,-4.37,5.9922366442
2020-09-10 05:00:00,5.5335,1.104,5.6425560033,0.0835,-0.006,0.08371529130000001,5.45,1.11,5.5618881686,4.1835,-4.426,6.0902502617,0.0835,-0.006,0.08371529130000001,4.1,-4.42,6.0287975584
2020-09-10 05:30:00,5.6525,0.537,5.6779507967,0.0125,-0.013000000000000001,0.0180346888,5.64,0.55,5.6667539209,4.5525,-3.793,5.9255468313,0.0125,-0.013000000000000001,0.0180346888,4.54,-3.7800000000000002,5.9076221951
2020-09-10 06:00:00,5.8505,0.487,5.8707341321,0.0005,-0.003,0.0030413813000000002,5.85,0.49,5.8704854995,4.7705,-3.783,6.0884118824,0.0005,-0.003,0.0030413813000000002,4.77,-3.7800000000000002,6.0861564226
2020-09-10 06:30:00,6.28,0.62,6.310530881,0.0,0.0,0.0,6.28,0.62,6.310530881,5.2,-3.62,6.3359608585,0.0,0.0,0.0,5.2,-3.62,6.3359608585
2020-09-10 07:00:00,6.682,1.389,6.8248402912,0.012,-0.001,0.0120415946,6.67,1.3900000000000001,6.8132958251,5.452,-4.011,6.768487645,0.012,-0.001,0.0120415946,5.44,-4.01,6.7582320173
2020-09-10 07:30:00,7.197,1.1785,7.2928506943,0.117,-0.0115,0.1175638125,7.08,1.19,7.1793105519000004,6.027,-3.4915000000000003,6.9652926177,0.117,-0.0115,0.1175638125,5.91,-3.48,6.8584619267
2020-09-10 08:00:00,7.7379999999999995,2.007,7.9940410932,0.248,-0.023,0.24906424870000002,7.49,2.03,7.7602190691,6.518,-3.653,7.471862753,0.248,-0.023,0.24906424870000002,6.27,-3.63,7.244984472
2020-09-10 08:30:00,7.8925,2.327,8.2283950592,0.4425,-0.043000000000000003,0.4445843564,7.45,2.37,7.8178897408,6.5925,-3.773,7.5958268312,0.4425,-0.043000000000000003,0.4445843564,6.15,-3.73,7.1927324432
2020-09-10 09:00:00,8.603,1.8405,8.7976729452,0.673,-0.0695,0.6765790789,7.93,1.9100000000000001,8.156776324,7.603,-2.8095,8.1054857504,0.673,-0.0695,0.6765790789,6.93,-2.74,7.4520131508
2020-09-10 09:30:00,8.629,1.8525,8.8256103047,1.219,-0.11750000000000001,1.2246498479,7.41,1.97,7.6673985158,7.609,-2.7175000000000002,8.0797083642,1.219,-0.11750000000000001,1.2246498479,6.39,-2.6,6.8987027766
2020-09-10 10:00:00,8.647,1.8435000000000001,8.8413291563,1.237,-0.1265,1.2434513461,7.41,1.97,7.6673985158,7.627,-2.7865,8.1200807416,1.237,-0.1265,1.2434513461,6.39,-2.66,6.9215388462
2020-09-10 10:30:00,8.416,1.5785,8.5627517919,1.3860000000000001,-0.14150000000000001,1.3932043102,7.03,1.72,7.237354489,7.416,-3.0815,8.0307346021,1.3860000000000001,-0.14150000000000001,1.3932043102,6.03,-2.94,6.7085393343
2020-09-10 11:00:00,8.594,1.7570000000000001,8.7717663558,1.9540000000000002,-0.203,1.96451648,6.64,1.96,6.9232362375,7.564,-2.8529999999999998,8.0841638405,1.9540000000000002,-0.203,1.96451648,5.61,-2.65,6.2044016633
2020-09-10 11:30:00,8.6325,1.7235,8.8028693333,1.7125,-0.1665,1.7205750492,6.92,1.8900000000000001,7.1734580225,7.6025,-2.8765,8.1284843913,1.7125,-0.1665,1.7205750492,5.89,-2.71,6.4835329875
2020-09-10 12:00:00,8.6325,1.6925,8.79685242,1.3825,-0.1375,1.3893208773,7.25,1.83,7.4773925937,7.6125,-2.8975,8.1452846789,1.3825,-0.1375,1.3893208773,6.23,-2.76,6.8139929557
2020-09-10 12:30:00,8.5105,1.6495000000000002,8.6688788491,1.4105,-0.1405,1.417480335,7.1,1.79,7.3221649804,7.4905,-2.8605,8.0181076633,1.4105,-0.1405,1.417480335,6.08,-2.7199999999999998,6.6606906549
2020-09-10 13:00:00,8.75,1.665,8.9070042663,1.23,-0.125,1.2363353105,7.52,1.79,7.7301034922,7.73,-2.885,8.2508257163,1.23,-0.125,1.2363353105,6.5,-2.76,7.0616995122
2020-09-10 13:30:00,8.77,1.612,8.9169189746,1.6,-0.178,1.6098708023000001,7.17,1.79,7.3900608928,7.75,-2.898,8.2741104658,1.6,-0.178,1.6098708023000001,6.15,-2.7199999999999998,6.7246486897
2020-09-10 14:00:00,8.646,1.7955,8.8304663665,1.6960000000000002,-0.1845,1.7060059349,6.95,1.98,7.2265413581,7.616,-2.7645,8.1022167491,1.6960000000000002,-0.1845,1.7060059349,5.92,-2.58,6.4577705131
2020-09-10 14:30:00,8.5735,1.7635,8.752990032,1.2835,-0.1365,1.2907379672000001,7.29,1.9,7.5335317083,7.5735,-2.8565,8.0942877698,1.2835,-0.1365,1.2907379672000001,6.29,-2.7199999999999998,6.8529190861
2020-09-10 15:00:00,8.2935,1.7455,8.4751939506,1.0535,-0.1145,1.0597039681,7.24,1.8599999999999999,7.4751053504,7.2935,-2.8945,7.846863864,1.0535,-0.1145,1.0597039681,6.24,-2.7800000000000002,6.8312517155
2020-09-10 15:30:00,8.207,1.7025000000000001,8.3817274622,1.437,-0.1575,1.445605496,6.77,1.8599999999999999,7.0208617705,7.197,-2.9775,7.7886016235,1.437,-0.1575,1.445605496,5.76,-2.8200000000000003,6.4132674979
2020-09-10 16:00:00,8.1315,1.633,8.2938520152,1.5215,-0.187,1.5329485477,6.61,1.82,6.8559827888000004,7.0815,-3.167,7.757417821,1.5215,-0.187,1.5329485477,5.5600000000000005,-2.98,6.3082485683
2020-09-10 16:30:00,8.06,1.458,8.190809728,1.34,-0.152,1.3485933412,6.72,1.6099999999999999,6.9101736592,7.01,-3.172,7.6942630576,1.34,-0.152,1.3485933412,5.67,-3.02,6.4241186166
2020-09-10 17:00:00,7.918,1.3805,8.0374438878,1.318,-0.1495,1.3264517519,6.6,1.53,6.7750202952,6.868,-3.2295,7.5894067126,1.318,-0.1495,1.3264517519,5.55,-3.08,6.3473537793
2020-09-10 17:30:00,7.744,1.179,7.8332354107,0.784,-0.081,0.7881732043,6.96,1.26,7.0731322623,6.734,-3.461,7.5713457853,0.784,-0.081,0.7881732043,5.95,-3.38,6.8430183399
2020-09-10 18:00:00,7.816,1.1485,7.8999309016,0.636,-0.07150000000000001,0.6400064453000001,7.18,1.22,7.2829115057,6.786,-3.4515000000000002,7.6133204484,0.636,-0.07150000000000001,0.6400064453000001,6.15,-3.38,7.0176135545
2020-09-10 18:30:00,7.8245000000000005,1.097,7.9010258353000005,0.35450000000000004,-0.043000000000000003,0.35709837580000003,7.47,1.1400000000000001,7.5564872792,6.8045,-3.493,7.6486776145,0.35450000000000004,-0.043000000000000003,0.35709837580000003,6.45,-3.45,7.3147112041
2020-09-10 19:00:00,7.804,1.0245,7.8709603131,0.184,-0.025500000000000002,0.1857585799,7.62,1.05,7.6920023401,6.784,-3.5455,7.6546212349000005,0.184,-0.025500000000000002,0.1857585799,6.6,-3.52,7.48
2020-09-10 19:30:00,7.8,1.1360000000000001,7.8822900226,0.1,-0.014,0.1009752445,7.7,1.15,7.7854030082,6.77,-3.414,7.5821036659,0.1,-0.014,0.1009752445,6.67,-3.4,7.4865813293
2020-09-10 20:00:00,7.8735,1.076,7.9466834749,0.053500000000000006,-0.004,0.0536493243,7.82,1.08,7.8942257378,6.8435,-3.454,7.6657425113,0.053500000000000006,-0.004,0.0536493243,6.79,-3.45,7.6162064048
2020-09-10 20:30:00,7.8585,0.984,7.9198660499999995,0.0385,0.004,0.0387072345,7.82,0.98,7.8811674262,6.8285,-3.376,7.6174659993,0.0385,0.004,0.0387072345,6.79,-3.38,7.5847544456
2020-09-10 21:00:00,7.843,1.086,7.9178308267,0.023,-0.004,0.0233452351,7.82,1.09,7.8956000405,6.813,-3.2640000000000002,7.5545128897,0.023,-0.004,0.0233452351,6.79,-3.26,7.5320448751
2020-09-10 21:30:00,7.58,1.0,7.645678518,0.0,0.0,0.0,7.58,1.0,7.645678518,6.54,-3.32,7.3344393105,0.0,0.0,0.0,6.54,-3.32,7.3344393105
2020-09-10 22:00:00,7.1,0.89,7.1555642685,0.0,0.0,0.0,7.1,0.89,7.1555642685,6.09,-3.54,7.0441252118,0.0,0.0,0.0,6.09,-3.54,7.0441252118
2020-09-10 22:30:00,6.75,0.71,6.7872380244,0.0,0.0,0.0,6.75,0.71,6.7872380244,5.7,-3.37,6.6216991777,0.0,0.0,0.0,5.7,-3.37,6.6216991777
2020-09-10 23:00:00,6.53,0.7095,6.5684313386,0.0,-0.0005,0.0005,6.53,0.71,6.5684853657,5.48,-3.3705,6.4335581329,0.0,-0.0005,0.0005,5.48,-3.37,6.4332962002
2020-09-10 23:30:00,6.3925,0.88,6.4527867042,0.0025,-0.01,0.0103077641,6.39,0.89,6.4516819512,5.3825,-3.65,6.5033688385,0.0025,-0.01,0.0103077641,5.38,-3.64,6.4956908793
2020-09-11 00:00:00,6.0725,0.8145,6.1268806501,0.052500000000000005,-0.025500000000000002,0.0583652294,6.02,0.84,6.0783221369,5.0525,-3.7555,6.2953583298,0.052500000000000005,-0.025500000000000002,0.0583652294,5.0,-3.73,6.2380205194
2020-09-11 00:30:00,5.838,1.4525000000000001,6.0159787441,0.148,-0.0175,0.149031037,5.69,1.47,5.8768188674,4.648,-4.3475,6.364327164,0.148,-0.0175,0.149031037,4.5,-4.33,6.2449099273
2020-09-11 01:00:00,5.6065000000000005,0.7155,5.6519715587,0.1865,-0.0145,0.18706282370000002,5.42,0.73,5.4689395681,4.5165,-3.6445,5.803546545,0.1865,-0.0145,0.18706282370000002,4.33,-3.63,5.6502920279
2020-09-11 01:30:00,5.5375,0.5945,5.5693210089,0.11750000000000001,-0.0155,0.1185179311,5.42,0.61,5.4542185508,4.4075,-3.6455,5.7197662977,0.11750000000000001,-0.0155,0.1185179311,4.29,-3.63,5.6196975008
2020-09-11 02:00:00,5.3025,0.4435,5.3210147998,0.0925,-0.0165,0.0939600979,5.21,0.46,5.2302676796,4.2225,-3.8165,5.6916762469,0.0925,-0.0165,0.0939600979,4.13,-3.8,5.6122099034
2020-09-11 02:30:00,5.2575,0.4035,5.2729610751,0.0475,-0.006500000000000001,0.0479426741,5.21,0.41000000000000003,5.2261075381,4.1775,-3.8064999999999998,5.6516323748,0.0475,-0.006500000000000001,0.0479426741,4.13,-3.8,5.6122099034
2020-09-11 03:00:00,5.267,0.432,5.2846866511,0.057,-0.028,0.0635059052,5.21,0.46,5.2302676796,4.187,-3.8280000000000003,5.6731431323,0.057,-0.028,0.0635059052,4.13,-3.8,5.6122099034
2020-09-11 03:30:00,5.2565,0.438,5.2747166986,0.0465,-0.022,0.0514417146,5.21,0.46,5.2302676796,4.1765,-3.782,5.634418892,0.0465,-0.022,0.0514417146,4.13,-3.76,5.5852036668
2020-09-11 04:00:00,5.2495,0.48550000000000004,5.2719029297,0.0395,-0.0245,0.046481179000000004,5.21,0.51,5.2349021003,4.1695,-3.7845,5.6309120487,0.0395,-0.0245,0.046481179000000004,4.13,-3.76,5.5852036668
2020-09-11 04:30:00,5.213,0.491,5.236072001,0.063,-0.019,0.0658027355,5.15,0.51,5.1751908177,4.123,-3.689,5.5324361722,0.063,-0.019,0.0658027355,4.06,-3.67,5.4728877204
2020-09-11 05:00:00,5.309,0.562,5.3386632222,0.059000000000000004,-0.018000000000000002,0.0616846821,5.25,0.58,5.2819409311,4.239,-3.688,5.6187600945,0.059000000000000004,-0.018000000000000002,0.0616846821,4.18,-3.67,5.5624904494
2020-09-11 05:30:00,5.507,0.56,5.5353996242,0.067,-0.02,0.06992138440000001,5.44,0.58,5.4708317466,4.467,-3.74,5.8259496222,0.067,-0.02,0.06992138440000001,4.4,-3.7199999999999998,5.7618052727
2020-09-11 06:00:00,5.775,0.6355000000000001,5.8098610353,0.085,-0.0245,0.08846044310000001,5.69,0.66,5.7281497885,4.735,-3.7445,6.0366799857,0.085,-0.0245,0.08846044310000001,4.65,-3.7199999999999998,5.9549055408000005
2020-09-11 06:30:00,6.2785,0.755,6.3237320666,0.0985,-0.015,0.09963558600000001,6.18,0.77,6.2277845178,5.2085,-3.535,6.2948151085,0.0985,-0.015,0.09963558600000001,5.11,-3.52,6.2050382755
2020-09-11 07:00:00,6.7865,1.6435,6.9826695826,0.1165,-0.006500000000000001,0.1166811896,6.67,1.65,6.8710552319,5.5765,-3.9765,6.8490805587,0.1165,-0.006500000000000001,0.1166811896,5.46,-3.9699999999999998,6.7507407001
2020-09-11 07:30:00,7.2495,1.229,7.3529375932,0.1295,-0.011,0.1299663418,7.12,1.24,7.2271709541,6.1295,-3.321,6.9713564856,0.1295,-0.011,0.1299663418,6.0,-3.31,6.8524521158
2020-09-11 08:00:00,7.4095,1.114,7.4927756039,0.1495,-0.016,0.1503537495,7.26,1.13,7.3474145112,6.3995,-3.226,7.1666363275,0.1495,-0.016,0.1503537495,6.25,-3.21,7.0261369187
2020-09-11 08:30:00,8.3125,2.041,8.5594005193,0.2325,-0.019,0.2332750522,8.08,2.06,8.3384650866,7.1225,-3.429,7.904938156,0.2325,-0.019,0.2332750522,6.89,-3.41,7.6876654454
2020-09-11 09:00:00,8.566,2.396,8.894783415,0.426,-0.034,0.42735465370000003,8.14,2.43,8.4949690994,7.316,-3.604,8.1555301483,0.426,-0.034,0.42735465370000003,6.89,-3.5700000000000003,7.7599613401
2020-09-11 09:30:00,8.6645,2.3885,8.987685603100001,0.5245000000000001,-0.0415,0.5261392401,8.14,2.43,8.4949690994,7.3745,-3.5415,8.1807990135,0.5245000000000001,-0.0415,0.5261392401,6.85,-3.5,7.6923663459
2020-09-11 10:00:00,8.6905,2.351,9.0028879394,0.8605,-0.079,0.8641187708,7.83,2.43,8.1984022834,7.4105,-3.5789999999999997,8.2295049213,0.8605,-0.079,0.8641187708,6.55,-3.5,7.4264729179
2020-09-11 10:30:00,8.525,2.316,8.833995755,1.145,-0.114,1.1506611143,7.38,2.43,7.7697683363,7.275,-3.614,8.1232149424,1.145,-0.114,1.1506611143,6.13,-3.5,7.0588171814
2020-09-11 11:00:00,8.4785,2.157,8.7485776701,1.4485000000000001,-0.113,1.4529009774000001,7.03,2.27,7.3874082059,7.2385,-3.463,8.0242290128,1.4485000000000001,-0.113,1.4529009774000001,5.79,-3.35,6.6892899474
2020-09-11 11:30:00,8.277,1.134,8.3543213369,1.337,-0.08600000000000001,1.3397630387000001,6.94,1.22,7.0464175295,7.267,-2.906,7.8265014534,1.337,-0.08600000000000001,1.3397630387000001,5.93,-2.8200000000000003,6.5663764741
2020-09-11 12:00:00,8.116,1.1535,8.1975617259,1.6360000000000001,-0.1265,1.6408833749,6.48,1.28,6.6052100648,7.086,-2.8865,7.651357935,1.6360000000000001,-0.1265,1.6408833749,5.45,-2.76,6.1090179243
2020-09-11 12:30:00,7.8905,0.903,7.9420022192,1.1305,-0.077,1.1331192567,6.76,0.98,6.8306661461000004,6.8805,-3.157,7.5702000799,1.1305,-0.077,1.1331192567,5.75,-3.08,6.5229517858
2020-09-11 13:00:00,8.1385,1.0155,8.2016109698,0.8885000000000001,-0.0645,0.8908380885,7.25,1.08,7.33,7.1485,-3.0945,7.7895431509,0.8885000000000001,-0.0645,0.8908380885,6.26,-3.03,6.9547465806
2020-09-11 13:30:00,8.108,1.203,8.1967599086,0.768,-0.067,0.7709169865000001,7.34,1.27,7.4490603434,7.148,-3.287,7.8675455512,0.768,-0.067,0.7709169865000001,6.38,-3.22,7.1465236304
2020-09-11 14:00:00,7.75,1.1525,7.8352253477,1.4,-0.11750000000000001,1.4049221509,6.35,1.27,6.4757547823,6.69,-3.3375,7.4762962923,1.4,-0.11750000000000001,1.4049221509,5.29,-3.22,6.1929395282
2020-09-11 14:30:00,7.4925,0.875,7.5434197318,1.2425,-0.105,1.2469287269,6.25,0.98,6.3263654653,6.4525,-3.495,7.3382410188,1.2425,-0.105,1.2469287269,5.21,-3.39,6.2158024422
2020-09-11 15:00:00,7.2295,0.779,7.2713486541,1.9895,-0.101,1.9920620598,5.24,0.88,5.313379339,6.1895,-3.651,7.1860775984,1.9895,-0.101,1.9920620598,4.2,-3.55,5.4993181396
2020-09-11 15:30:00,7.2525,0.7475,7.2909198665,1.8225,-0.1325,1.8273101817000001,5.43,0.88,5.5008453896,6.1925,-3.6325000000000003,7.1792835645,1.8225,-0.1325,1.8273101817000001,4.37,-3.5,5.598830235
2020-09-11 16:00:00,7.1215,0.7125,7.1570537584,1.4015,-0.0975,1.404887362,5.72,0.81,5.7770667298,6.0715,-3.5575,7.0369679905,1.4015,-0.0975,1.404887362,4.67,-3.46,5.8120994486
2020-09-11 16:30:00,7.0735,0.6335000000000001,7.1018113535,1.4335,-0.0765,1.4355397939,5.64,0.71,5.6845140514,6.0235,-3.5865,7.0103876141,1.4335,-0.0765,1.4355397939,4.59,-3.51,5.7782523309
2020-09-11 17:00:00,6.7165,0.631,6.7460753961,1.6365,-0.079,1.6384057037000002,5.08,0.71,5.1293761804,5.6565,-3.6390000000000002,6.7259432982,1.6365,-0.079,1.6384057037000002,4.02,-3.56,5.3697299746
2020-09-11 17:30:00,6.5600000000000005,0.4435,6.5749746958,1.76,-0.0665,1.7612558729,4.8,0.51,4.8270177128,5.49,-3.7365,6.640898452,1.76,-0.0665,1.7612558729,3.73,-3.67,5.2327621769
2020-09-11 18:00:00,6.616,0.48350000000000004,6.6336436632,2.176,-0.0765,2.1773443113,4.44,0.56,4.4751759742,5.546,-3.7065,6.6705515701,2.176,-0.0765,2.1773443113,3.37,-3.63,4.9531606071
2020-09-11 18:30:00,6.6165,0.555,6.6397362335,1.7465000000000002,-0.055,1.7473658031000001,4.87,0.61,4.9080546044,5.5665,-3.765,6.7202044054000005,1.7465000000000002,-0.055,1.7473658031000001,3.8200000000000003,-3.71,5.325082159
2020-09-11 19:00:00,6.6015,0.5690000000000001,6.6259763997,1.7915,-0.041,1.7919690985,4.8100000000000005,0.61,4.8485255491,5.5515,-3.751,6.6999368094000005,1.7915,-0.041,1.7919690985,3.76,-3.71,5.2822059786
2020-09-11 19:30:00,6.524,0.676,6.5589291809,0.834,-0.024,0.8343452523,5.69,0.7000000000000001,5.7328963012,5.494,-3.664,6.6037059292,0.834,-0.024,0.8343452523,4.66,-3.64,5.9131379148
2020-09-11 20:00:00,6.523,0.592,6.5498086232,0.6930000000000001,-0.018000000000000002,0.6932337268000001,5.83,0.61,5.8618256542000005,5.503,-3.818,6.6977707485,0.6930000000000001,-0.018000000000000002,0.6932337268000001,4.8100000000000005,-3.8,6.1299347468
2020-09-11 20:30:00,6.5515,0.596,6.5785536594,0.4615,-0.014,0.46171230220000004,6.09,0.61,6.1204738379,5.5215,-3.734,6.6655621106,0.4615,-0.014,0.46171230220000004,5.06,-3.7199999999999998,6.2802866177
2020-09-11 21:00:00,6.2005,0.3035,6.2079233645,0.3005,-0.0165,0.3009526541,5.9,0.32,5.9086715935,5.1905,-4.0165,6.5630452154,0.3005,-0.0165,0.3009526541,4.89,-4.0,6.3176023933
2020-09-11 21:30:00,5.6465,0.154,5.6485996715999995,0.5765,-0.016,0.5767219867,5.07,0.17,5.072849298,4.6165,-4.396,6.3747069148,0.5765,-0.016,0.5767219867,4.04,-4.38,5.9586911314
2020-09-11 22:00:00,5.437,0.629,5.4732631948,0.527,-0.021,0.5274182401,4.91,0.65,4.9528375705,4.277,-4.831,6.452231397,0.527,-0.021,0.5274182401,3.75,-4.8100000000000005,6.0990655022
2020-09-11 22:30:00,5.202,-0.076,5.2025551415,0.47200000000000003,-0.026000000000000002,0.47271555930000003,4.73,-0.05,4.7302642632000005,4.142,-4.246,5.9316675564,0.47200000000000003,-0.026000000000000002,0.47271555930000003,3.67,-4.22,5.5926111969
2020-09-11 23:00:00,5.0155,-0.0645,5.0159147222,0.4955,-0.0145,0.49571211400000004,4.52,-0.05,4.5202765402,3.9755000000000003,-4.3045,5.859464182,0.4955,-0.0145,0.49571211400000004,3.48,-4.29,5.5239931209
2020-09-11 23:30:00,4.9305,0.203,4.9346772184,0.2605,-0.017,0.2610541132,4.67,0.22,4.675179141,3.7405,-4.517,5.8646934489,0.2605,-0.017,0.2610541132,3.48,-4.5,5.6886202194
2020-09-12 00:00:00,4.8235,0.6195,4.8631196263,0.0935,-0.030500000000000003,0.0983488688,4.73,0.65,4.7744528482,3.5735,-4.8505,6.024720118,0.0935,-0.030500000000000003,0.0983488688,3.48,-4.82,5.9449810765
2020-09-12 00:30:00,4.5555,0.584,4.5927808842,0.0955,-0.016,0.0968310384,4.46,0.6000000000000001,4.5001777743,3.2955,-4.946,5.9433354482,0.0955,-0.016,0.0968310384,3.2,-4.93,5.8774909613
2020-09-12 01:00:00,4.4695,0.5775,4.5066546906,0.2995,-0.022500000000000003,0.30034396950000003,4.17,0.6000000000000001,4.2129443386,3.2095000000000002,-4.9525,5.9015376386,0.2995,-0.022500000000000003,0.30034396950000003,2.91,-4.93,5.7247707378
2020-09-12 01:30:00,4.4065,0.6215,4.4501128637,0.3965,-0.018500000000000003,0.39693135430000004,4.01,0.64,4.060751162,3.1465,-4.9485,5.8641380014,0.3965,-0.018500000000000003,0.39693135430000004,2.75,-4.93,5.6451217879
2020-09-12 02:00:00,4.3185,0.624,4.3633494301999995,0.3085,-0.016,0.30891463220000004,4.01,0.64,4.060751162,3.0585,-4.946,5.8152676852,0.3085,-0.016,0.30891463220000004,2.75,-4.93,5.6451217879
2020-09-12 02:30:00,4.238,0.3725,4.254338991,0.378,-0.0175,0.37840487580000004,3.86,0.39,3.8796520463,3.038,-4.6475,5.5523598812,0.378,-0.0175,0.37840487580000004,2.66,-4.63,5.3397097299
2020-09-12 03:00:00,4.1495,-0.179,4.1533590322,0.6195,-0.019,0.6197912955,3.5300000000000002,-0.16,3.5336242019,3.0695,-4.259,5.2498486883,0.6195,-0.019,0.6197912955,2.45,-4.24,4.8969480291
2020-09-12 03:30:00,4.1125,-0.17450000000000002,4.1162004932,0.3825,-0.0145,0.3827747379,3.73,-0.16,3.7334300583,3.0325,-4.2545,5.2246364945,0.3825,-0.0145,0.3827747379,2.65,-4.24,5.00001
2020-09-12 04:00:00,4.1265,-0.1865,4.1307123478,0.1965,-0.026500000000000003,0.19827884410000002,3.93,-0.16,3.933255649,3.0565,-4.2665,5.2483535037,0.1965,-0.026500000000000003,0.19827884410000002,2.86,-4.24,5.114411012
2020-09-12 04:30:00,4.169,-0.182,4.1729707643,0.189,-0.022,0.1902761152,3.98,-0.16,3.9832147821,3.089,-4.2620000000000005,5.2637025942,0.189,-0.022,0.1902761152,2.9,-4.24,5.1368862164
2020-09-12 05:00:00,4.185,-0.1925,4.1894249306999995,0.425,-0.0325,0.42624083570000004,3.76,-0.16,3.7634027156,3.095,-4.2725,5.275725661,0.425,-0.0325,0.42624083570000004,2.67,-4.24,5.0106386818
2020-09-12 05:30:00,4.308,-0.181,4.3118006679,0.23800000000000002,-0.021,0.2389246743,4.07,-0.16,4.073143749,3.238,-4.261,5.3517067371,0.23800000000000002,-0.021,0.2389246743,3.0,-4.24,5.1939965345
2020-09-12 06:00:00,4.1185,-0.269,4.1272755239,0.3885,-0.019,0.38896433,3.73,-0.25,3.7383686282,3.0285,-4.299,5.2586322604,0.3885,-0.019,0.38896433,2.64,-4.28,5.0287175303
2020-09-12 06:30:00,4.3145,-0.178,4.3181702433,0.49450000000000005,-0.018000000000000002,0.4948274952,3.8200000000000003,-0.16,3.823349317,3.2145,-4.238,5.3191779675,0.49450000000000005,-0.018000000000000002,0.4948274952,2.7199999999999998,-4.22,5.0206374097
2020-09-12 07:00:00,4.3885,0.04,4.3886822908,0.3785,-0.03,0.3796870422,4.01,0.07,4.010610926,3.2285,-4.33,5.4011213882,0.3785,-0.03,0.3796870422,2.85,-4.3,5.158730464
2020-09-12 07:30:00,4.7035,0.1275,4.7052277841,0.48350000000000004,-0.0425,0.48536429620000004,4.22,0.17,4.2234227825,3.6335,-4.3725,5.6851630144000005,0.48350000000000004,-0.0425,0.48536429620000004,3.15,-4.33,5.3545681432
2020-09-12 08:00:00,4.9615,0.0915,4.9623436499,0.9815,-0.0785,0.984634196,3.98,0.17,3.9836289988,3.9215,-4.3085,5.8259191979,0.9815,-0.0785,0.984634196,2.94,-4.23,5.151359044
2020-09-12 08:30:00,5.108,0.059000000000000004,5.1083407287,1.098,-0.111,1.1035963936,4.01,0.17,4.0136018736,4.078,-4.341,5.956036014,1.098,-0.111,1.1035963936,2.98,-4.23,5.1742922221
2020-09-12 09:00:00,5.2765,0.0545,5.2767814527,1.3265,-0.1155,1.3315188696,3.95,0.17,3.9536565354,4.2165,-4.2555,5.9906721242,1.3265,-0.1155,1.3315188696,2.89,-4.14,5.0489305798
2020-09-12 09:30:00,5.5635,0.14550000000000002,5.5654022766,1.9335,-0.2245,1.9464897893000002,3.63,0.37,3.6488080245,4.4835,-4.2245,6.1602088033,1.9335,-0.2245,1.9464897893000002,2.55,-4.0,4.7436800061
2020-09-12 10:00:00,5.725,0.163,5.7273199666,2.425,-0.277,2.4407691411,3.3,0.44,3.3292041091,4.625,-4.1370000000000005,6.2052714687,2.425,-0.277,2.4407691411,2.2,-3.86,4.4429269632
2020-09-12 10:30:00,5.7035,0.17300000000000001,5.7061231366000005,2.8135,-0.307,2.8301998604,2.89,0.48,2.9295904151,4.6035,-4.117,6.1759129892,2.8135,-0.307,2.8301998604,1.79,-3.81,4.2095367916
2020-09-12 11:00:00,5.767,0.1985,5.7704151714,3.187,-0.3715,3.2085793196,2.58,0.5700000000000001,2.6422149799,4.657,-4.0915,6.1990338965,3.187,-0.3715,3.2085793196,1.47,-3.7199999999999998,3.999912499
2020-09-12 11:30:00,5.72,0.24450000000000002,5.7252231616,3.44,-0.4055,3.4638172945,2.2800000000000002,0.65,2.3708437317,4.61,-4.0755,6.1531943127,3.44,-0.4055,3.4638172945,1.17,-3.67,3.8519865005
2020-09-12 12:00:00,5.632,0.1905,5.6352208697,3.722,-0.4595,3.7502565579000002,1.9100000000000001,0.65,2.0175727992,4.502,-4.1295,6.1090731089,3.722,-0.4595,3.7502565579000002,0.78,-3.67,3.7519728144
2020-09-12 12:30:00,5.564,0.2005,5.5676113595,3.284,-0.4495,3.3146200762999998,2.2800000000000002,0.65,2.3708437317,4.444,-4.1795,6.1006029415,3.284,-0.4495,3.3146200762999998,1.16,-3.73,3.9062129998
2020-09-12 13:00:00,5.5915,0.146,5.5934057827,3.4615,-0.444,3.4898593453,2.13,0.59,2.2102036105,4.4815000000000005,-4.234,6.1652735746,3.4615,-0.444,3.4898593453,1.02,-3.79,3.9248566853
2020-09-12 13:30:00,5.3635,0.134,5.3651736458,1.9135,-0.166,1.9206869214000002,3.45,0.30000000000000004,3.4630189142,4.2635,-4.386,6.1167334624,1.9135,-0.166,1.9206869214000002,2.35,-4.22,4.8302070349
2020-09-12 14:00:00,5.176,-0.138,5.1778393177,3.676,-0.438,3.7020021610000002,1.5,0.30000000000000004,1.5297058541,3.966,-4.148,5.7389075615,3.676,-0.438,3.7020021610000002,0.29,-3.71,3.7213169712000003
2020-09-12 14:30:00,5.0825,0.059000000000000004,5.082842438,4.3425,-0.41100000000000003,4.3619063779000005,0.74,0.47000000000000003,0.8766413178,3.9125,-4.291,5.8069214951,4.3425,-0.41100000000000003,4.3619063779000005,-0.43,-3.88,3.9037546029
2020-09-12 15:00:00,4.9815000000000005,0.022,4.9815485795,4.0615,-0.448,4.0861334107,0.92,0.47000000000000003,1.0331021247,3.8315,-4.418,5.8480010474,4.0615,-0.448,4.0861334107,-0.23,-3.9699999999999998,3.9766568874
2020-09-12 15:30:00,5.0395,0.012,5.0395142871,3.5895,-0.34800000000000003,3.6063297478000003,1.45,0.36,1.4940214189,3.9195,-4.508,5.973654179,3.5895,-0.34800000000000003,3.6063297478000003,0.33,-4.16,4.1730684154
2020-09-12 16:00:00,4.982,-0.012,4.982014452,3.532,-0.292,3.5440496611,1.45,0.28,1.476787053,3.862,-4.452,5.8936701638,3.532,-0.292,3.5440496611,0.33,-4.16,4.1730684154
