Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-12 16:30:00,5.022,0.1305,5.0236952784,2.992,-0.23950000000000002,3.0015702974,2.03,0.37,2.0634437235,3.852,-4.5395,5.953567355,2.992,-0.23950000000000002,3.0015702974,0.86,-4.3,4.3851567817
2020-09-12 17:00:00,5.111,0.445,5.1303358565,2.911,-0.215,2.9189289131000002,2.2,0.66,2.296867432,3.8609999999999998,-4.635,6.0324577081,2.911,-0.215,2.9189289131000002,0.9500000000000001,-4.42,4.5209401677
2020-09-12 17:30:00,5.191,0.41150000000000003,5.2072846331000004,2.6310000000000002,-0.1285,2.6341361487,2.56,0.54,2.6163333121,3.961,-4.6785,6.1300801993,2.6310000000000002,-0.1285,2.6341361487,1.33,-4.55,4.7404008269
2020-09-12 18:00:00,5.2925,-0.109,5.2936223184,2.3125,-0.099,2.3146181651,2.98,-0.01,2.9800167785,4.1425,-4.179,5.8842456823,2.3125,-0.099,2.3146181651,1.83,-4.08,4.4716104481
2020-09-12 18:30:00,5.346,0.0955,5.3468529295,1.596,-0.0745,1.597737854,3.75,0.17,3.7538513556,4.136,-4.3945,6.034743263,1.596,-0.0745,1.597737854,2.54,-4.32,5.0113870335
2020-09-12 19:00:00,5.3629999999999995,0.766,5.4174278952,1.163,-0.034,1.1634968844,4.2,0.8,4.2755116653,4.083,-5.034,6.4816699237,1.163,-0.034,1.1634968844,2.92,-5.0,5.7901986148999995
2020-09-12 19:30:00,5.264,0.7245,5.3136236459,0.994,-0.025500000000000002,0.9943270337000001,4.27,0.75,4.3353661898,4.014,-5.1955,6.5654715177,0.994,-0.025500000000000002,0.9943270337000001,3.02,-5.17,5.9874284964
2020-09-12 20:00:00,5.473,0.73,5.5214698224,0.933,-0.02,0.9332143377000001,4.54,0.75,4.6015323535,4.183,-5.07,6.5728524249,0.933,-0.02,0.9332143377000001,3.25,-5.05,6.0054142238
2020-09-12 20:30:00,5.565,0.7285,5.6124804899,0.725,-0.021500000000000002,0.725318723,4.84,0.75,4.8977647963,4.315,-5.1915,6.7506219899,0.725,-0.021500000000000002,0.725318723,3.59,-5.17,6.2942036828
2020-09-12 21:00:00,5.358,0.726,5.4069621785,0.428,-0.024,0.4286723691,4.93,0.75,4.9867223705,4.128,-5.274,6.697421892,0.428,-0.024,0.4286723691,3.7,-5.25,6.4228109111
2020-09-12 21:30:00,5.0785,0.138,5.0803746171,0.6185,-0.022,0.6188911455,4.46,0.16,4.4628690324,3.8685,-4.742,6.1197921738,0.6185,-0.022,0.6188911455,3.25,-4.72,5.7306980378
2020-09-12 22:00:00,4.883,0.49050000000000005,4.9075736622,0.653,-0.0195,0.6532910913000001,4.23,0.51,4.2606337557,3.613,-5.1795,6.3151396857,0.653,-0.0195,0.6532910913000001,2.96,-5.16,5.9487141468
2020-09-12 22:30:00,4.7455,0.492,4.7709364123,0.6355000000000001,-0.018000000000000002,0.6357548663,4.11,0.51,4.1415214596,3.4855,-5.178,6.2418261951,0.6355000000000001,-0.018000000000000002,0.6357548663,2.85,-5.16,5.8947519032
2020-09-12 23:00:00,4.571,0.28750000000000003,4.5800324508,0.461,-0.022500000000000003,0.4615487515,4.11,0.31,4.121674417,3.401,-5.0825,6.11544007,0.461,-0.022500000000000003,0.4615487515,2.94,-5.06,5.8521107303
2020-09-12 23:30:00,4.3455,-0.314,4.3568298395,0.5355,-0.024,0.5360375453,3.81,-0.29,3.821020806,3.2355,-4.514,5.5537965618000005,0.5355,-0.024,0.5360375453,2.7,-4.49,5.2392843023
2020-09-13 00:00:00,4.243,-0.216,4.2484944392,0.503,-0.026000000000000002,0.5036715199,3.74,-0.19,3.7448230933,3.163,-4.656,5.6287569676,0.503,-0.026000000000000002,0.5036715199,2.66,-4.63,5.3397097299
2020-09-13 00:30:00,4.1015,0.46900000000000003,4.1282276161,0.9015000000000001,-0.021,0.9017445592000001,3.2,0.49,3.2372982563,2.8215,-5.031,5.7681733027,0.9015000000000001,-0.021,0.9017445592000001,1.92,-5.01,5.3653052103
2020-09-13 01:00:00,4.039,0.5755,4.0797942656,0.999,-0.0245,0.9993003803,3.04,0.6000000000000001,3.0986448651,2.789,-5.2145,5.9135041431,0.999,-0.0245,0.9993003803,1.79,-5.19,5.4900091075
2020-09-13 01:30:00,3.924,0.53,3.9596307909,0.724,-0.03,0.7246212804000001,3.2,0.56,3.2486304807,2.664,-5.22,5.8604859867,0.724,-0.03,0.7246212804000001,1.94,-5.19,5.5407309987
2020-09-13 02:00:00,3.8395,0.593,3.8850237129,0.5595,-0.027,0.5601510957,3.2800000000000002,0.62,3.3380832824,2.5995,-5.267,5.8735584827,0.5595,-0.027,0.5601510957,2.04,-5.24,5.6230952331
2020-09-13 02:30:00,3.803,0.446,3.8290632014,0.603,-0.024,0.6034774229000001,3.2,0.47000000000000003,3.2343314611,2.6029999999999998,-5.224,5.8365901861000005,0.603,-0.024,0.6034774229000001,2.0,-5.2,5.5713553109
2020-09-13 03:00:00,3.7355,-0.28950000000000004,3.7467012825,0.24550000000000002,-0.0195,0.2462732223,3.49,-0.27,3.5004285452,2.6255,-4.5095,5.2181261483,0.24550000000000002,-0.0195,0.2462732223,2.38,-4.49,5.0817811838
2020-09-13 03:30:00,3.6615,-0.297,3.6735257247,0.2715,-0.027,0.2728392384,3.39,-0.27,3.4007352146,2.5815,-4.617,5.2896910354,0.2715,-0.027,0.2728392384,2.31,-4.59,5.1385017272
2020-09-13 04:00:00,3.5935,-0.232,3.6009812899,0.48350000000000004,-0.032,0.4845577881,3.11,-0.2,3.116424233,2.5135,-4.692,5.3228325401,0.48350000000000004,-0.032,0.4845577881,2.03,-4.66,5.0829617351
2020-09-13 04:30:00,3.6,-0.228,3.6072127743999998,0.58,-0.028,0.5806754687,3.02,-0.2,3.0266152712,2.52,-4.688,5.3223814219,0.58,-0.028,0.5806754687,1.94,-4.66,5.0476925421
2020-09-13 05:00:00,3.635,-0.229,3.6422061995,0.615,-0.029,0.6156833602,3.02,-0.2,3.0266152712,2.555,-4.749,5.3926826348,0.615,-0.029,0.6156833602,1.94,-4.72,5.1031362906
2020-09-13 05:30:00,3.701,-0.229,3.7080779388,0.751,-0.029,0.7515597115,2.95,-0.2,2.9567718884,2.6109999999999998,-4.689,5.3669397239,0.751,-0.029,0.7515597115,1.8599999999999999,-4.66,5.017489412
2020-09-13 06:00:00,3.6915,-0.23700000000000002,3.6991000595,0.8315,-0.037,0.832322804,2.86,-0.2,2.8669844785,2.6015,-4.697,5.3693213025,0.8315,-0.037,0.832322804,1.77,-4.66,4.9848269779
2020-09-13 06:30:00,3.8495,-0.23500000000000001,3.856666339,1.3795,-0.035,1.37994393,2.47,-0.2,2.4780839372,2.6995,-4.475,5.2261769249,1.3795,-0.035,1.37994393,1.32,-4.44,4.6320621757
2020-09-13 07:00:00,3.9135,-0.23750000000000002,3.9207000013,1.6735,-0.0375,1.6739200996,2.24,-0.2,2.2489108475,2.7735000000000003,-4.4175,5.2159954467,1.6735,-0.0375,1.6739200996,1.1,-4.38,4.5160159433
2020-09-13 07:30:00,3.9939999999999998,-0.2335,4.0008196973,1.044,-0.0335,1.0445373378,2.95,-0.2,2.9567718884,2.904,-4.5235,5.3754319129,1.044,-0.0335,1.0445373378,1.8599999999999999,-4.49,4.8600102881
2020-09-13 08:00:00,4.241,0.0835,4.2418219258,0.561,-0.026500000000000003,0.5616255425000001,3.68,0.11,3.6816436547,3.051,-4.5465,5.4753322502,0.561,-0.026500000000000003,0.5616255425000001,2.49,-4.52,5.1604747844
2020-09-13 08:30:00,4.4915,-0.026000000000000002,4.4915752526,0.6415000000000001,-0.036000000000000004,0.6425093385,3.85,0.01,3.850012987,3.4115,-4.556,5.6917017007,0.6415000000000001,-0.036000000000000004,0.6425093385,2.77,-4.52,5.3012545685
2020-09-13 09:00:00,4.754,-0.095,4.7549491059,0.744,-0.055,0.7460301602,4.01,-0.04,4.0101994963,3.664,-4.385,5.7142909446,0.744,-0.055,0.7460301602,2.92,-4.33,5.2225759927
2020-09-13 09:30:00,5.0285,-0.0575,5.0288287404,1.1685,-0.1675,1.1804441961,3.86,0.11,3.8615670394,3.9485,-4.3875,5.9026103124,1.1685,-0.1675,1.1804441961,2.7800000000000002,-4.22,5.0533948985
2020-09-13 10:00:00,5.1635,-0.039,5.1636472817,1.9635,-0.219,1.9756753908,3.2,0.18,3.2050585018,4.0635,-4.359,5.9592712012,1.9635,-0.219,1.9756753908,2.1,-4.14,4.6421546721
2020-09-13 10:30:00,5.2565,0.0025,5.2565005945,2.1765,-0.17750000000000002,2.1837258299,3.08,0.18,3.0852552569,4.1365,-4.2675,5.9432473026,2.1765,-0.17750000000000002,2.1837258299,1.96,-4.09,4.535383115
2020-09-13 11:00:00,5.378,0.052500000000000005,5.3782562462,2.748,-0.3075,2.7651510356999998,2.63,0.36,2.6545244395000003,4.238,-4.2575,6.0072414842,2.748,-0.3075,2.7651510356999998,1.49,-3.95,4.2216821292
2020-09-13 11:30:00,5.501,0.445,5.5189696502,3.371,-0.41500000000000004,3.396449028,2.13,0.86,2.2970633426,4.241,-4.595,6.2530077563,3.371,-0.41500000000000004,3.396449028,0.87,-4.18,4.2695784334999995
2020-09-13 12:00:00,5.5295,0.785,5.584943621,4.1695,-0.47500000000000003,4.1964693791,1.3599999999999999,1.26,1.853968716,4.2195,-4.945,6.5005542264,4.1695,-0.47500000000000003,4.1964693791,0.05,-4.47,4.4702796333
2020-09-13 12:30:00,5.552,0.9025000000000001,5.624874243,4.192,-0.4975,4.2214180378,1.3599999999999999,1.4,1.9518196638,4.242,-5.0275,6.5780179576,4.192,-0.4975,4.2214180378,0.05,-4.53,4.5302759298
2020-09-13 13:00:00,5.51,0.909,5.5844767884,4.25,-0.5710000000000001,4.2881862133,1.26,1.48,1.943707797,4.21,-5.101,6.6139474597,4.25,-0.5710000000000001,4.2881862133,-0.04,-4.53,4.5301765970000005
2020-09-13 13:30:00,5.4045,0.852,5.4712452193,4.2145,-0.628,4.2610320639,1.19,1.48,1.8990787240000002,4.0845,-5.068,6.5090524848,4.2145,-0.628,4.2610320639,-0.13,-4.44,4.4419027454
2020-09-13 14:00:00,5.319,0.854,5.387121402,4.169,-0.626,4.2157368276,1.15,1.48,1.8742731925,4.039,-5.166,6.5575206443,4.169,-0.626,4.2157368276,-0.13,-4.54,4.5418608521
2020-09-13 14:30:00,5.224,0.892,5.2996075326,3.984,-0.588,4.0271578067,1.24,1.48,1.9308029418000001,3.924,-5.258,6.5608185465,3.984,-0.588,4.0271578067,-0.06,-4.67,4.6703854231
2020-09-13 15:00:00,5.154,0.8785000000000001,5.2283341754,3.814,-0.5415,3.8522484668,1.34,1.42,1.9524343779,3.844,-5.2515,6.5080402772,3.814,-0.5415,3.8522484668,0.03,-4.71,4.7100955404
2020-09-13 15:30:00,5.1435,0.9235000000000001,5.2257482239,3.5235000000000003,-0.4965,3.5583092193,1.62,1.42,2.1542516102000002,3.8235,-5.2865,6.5242803818,3.5235000000000003,-0.4965,3.5583092193,0.30000000000000004,-4.79,4.7993853773
2020-09-13 16:00:00,5.0685,0.8785000000000001,5.1440698382,3.0485,-0.42150000000000004,3.0775013404,2.02,1.3,2.4021656895,3.7485,-5.3415,6.5255554936,3.0485,-0.42150000000000004,3.0775013404,0.7000000000000001,-4.92,4.9695472631
2020-09-13 16:30:00,5.098,0.2265,5.1030291249,2.5380000000000003,-0.3335,2.5598176205,2.56,0.56,2.6205342967,3.848,-4.6735,6.0538174939,2.5380000000000003,-0.3335,2.5598176205,1.31,-4.34,4.5333982838
2020-09-13 17:00:00,5.098,-0.1245,5.0995200019,1.888,-0.28450000000000003,1.9093151259,3.21,0.16,3.2139850653,3.878,-4.3745,5.8459502435,1.888,-0.28450000000000003,1.9093151259,1.99,-4.09,4.5484283
2020-09-13 17:30:00,5.182,-0.2615,5.1885938606,1.3719999999999999,-0.21150000000000002,1.3882061266,3.81,-0.05,3.8103280699,3.9619999999999997,-4.2615,5.8187478249,1.3719999999999999,-0.21150000000000002,1.3882061266,2.59,-4.05,4.8073485416
2020-09-13 18:00:00,5.2175,0.158,5.2198917853,0.8875000000000001,-0.152,0.9004222621,4.33,0.31,4.3410828142,3.9475,-4.702,6.1393452623,0.8875000000000001,-0.152,0.9004222621,3.06,-4.55,5.4832563318
2020-09-13 18:30:00,5.319,0.913,5.3967888601,0.519,-0.097,0.5279867423,4.8,1.01,4.9051095808,4.039,-5.427,6.7650461935,0.519,-0.097,0.5279867423,3.52,-5.33,6.3874329742
2020-09-13 19:00:00,5.3695,0.8625,5.4383303044,0.1895,-0.0375,0.1931747913,5.18,0.9,5.257604017,4.0495,-5.3175,6.6838803475,0.1895,-0.0375,0.1931747913,3.86,-5.28,6.5404892783
2020-09-13 19:30:00,5.4905,0.7465,5.5410154755,0.060500000000000005,-0.0235,0.0649037749,5.43,0.77,5.4843231123,4.1405,-5.2035,6.6498234939,0.060500000000000005,-0.0235,0.0649037749,4.08,-5.18,6.5938456154
2020-09-13 20:00:00,5.695,0.8735,5.7615993656,0.135,-0.006500000000000001,0.1351563909,5.5600000000000005,0.88,5.629209536,4.355,-5.2465,6.8184886339,0.135,-0.006500000000000001,0.1351563909,4.22,-5.24,6.7280011891000004
2020-09-13 20:30:00,5.7425,0.8785000000000001,5.8093087799,0.35250000000000004,-0.0015,0.35250319150000003,5.39,0.88,5.4613642984,4.4325,-5.4015,6.9873642026,0.35250000000000004,-0.0015,0.35250319150000003,4.08,-5.4,6.7680425531
2020-09-13 21:00:00,5.5295,0.6970000000000001,5.5732557137,0.1395,-0.003,0.1395322543,5.39,0.7000000000000001,5.435264483,4.2195,-5.343,6.8082177734,0.1395,-0.003,0.1395322543,4.08,-5.34,6.7202678518
2020-09-13 21:30:00,5.3045,-0.313,5.3137264937,0.0645,-0.003,0.0645697298,5.24,-0.31,5.2491618379,4.1445,-4.383,6.0322109753,0.0645,-0.003,0.0645697298,4.08,-4.38,5.9858833935
2020-09-13 22:00:00,5.093,-0.2725,5.1002848205,0.063,-0.0025,0.06304958370000001,5.03,-0.27,5.0372413085,3.9130000000000003,-4.4225,5.9050889282,0.063,-0.0025,0.06304958370000001,3.85,-4.42,5.8616465264
2020-09-13 22:30:00,5.0175,-0.1835,5.0208543596,0.0775,-0.0035,0.077578992,4.94,-0.18,4.9432782645,3.8675,-4.4935,5.9286675147,0.0775,-0.0035,0.077578992,3.79,-4.49,5.8757297419
2020-09-13 23:00:00,4.732,-0.185,4.7356149548,0.042,-0.005,0.042296572000000004,4.69,-0.18,4.6934528867,3.602,-4.645,5.8779612962000005,0.042,-0.005,0.042296572000000004,3.56,-4.64,5.8483501947
2020-09-13 23:30:00,4.5725,-0.129,4.5743193209,0.0025,0.001,0.0026925824,4.57,-0.13,4.5718486414,3.4325,-4.639,5.7708211937,0.0025,0.001,0.0026925824,3.43,-4.64,5.7701386465
2020-09-14 00:00:00,4.5105,-0.054,4.5108232342,0.0005,-0.004,0.0040311289,4.51,-0.05,4.5102771533,3.3705,-4.594,5.6978159193,0.0005,-0.004,0.0040311289,3.37,-4.59,5.694295391
2020-09-14 00:30:00,4.325,-0.067,4.3255189284,0.005,-0.017,0.0177200451,4.32,-0.05,4.3202893422,3.195,-4.687,5.6723887384000005,0.005,-0.017,0.0177200451,3.19,-4.67,5.6555282689
2020-09-14 01:00:00,4.2835,-0.005,4.2835029182,0.0035,-0.015,0.0154029218,4.28,0.01,4.2800116822,3.1935000000000002,-4.795,5.7611168405,0.0035,-0.015,0.0154029218,3.19,-4.78,5.7466947022
2020-09-14 01:30:00,4.1845,-0.0685,4.1850606328,0.0145,-0.018500000000000003,0.0235053185,4.17,-0.05,4.1702997494,3.0645,-4.7985,5.6935720334,0.0145,-0.018500000000000003,0.0235053185,3.05,-4.78,5.6701763641
2020-09-14 02:00:00,4.112,-0.059500000000000004,4.1124304553,0.002,-0.0095,0.0097082439,4.11,-0.05,4.110304125,3.002,-4.7895,5.6525493585,0.002,-0.0095,0.0097082439,3.0,-4.78,5.643438668
2020-09-14 02:30:00,4.163,0.1305,4.1650449277,0.013000000000000001,0.0005,0.013009611800000001,4.15,0.13,4.1520356453,2.943,-4.8695,5.6897521255,0.013000000000000001,0.0005,0.013009611800000001,2.93,-4.87,5.6834672516
2020-09-14 03:00:00,4.1005,-0.17,4.1040224476,0.0105,0.0,0.0105,4.09,-0.17,4.0935314827,2.9405,-4.59,5.4511136706,0.0105,0.0,0.0105,2.93,-4.59,5.445456822
2020-09-14 03:30:00,4.129,-0.12,4.1307433956,0.009000000000000001,0.0,0.009000000000000001,4.12,-0.12,4.1217472023,2.999,-4.63,5.5164210318,0.009000000000000001,0.0,0.009000000000000001,2.99,-4.63,5.511533362
2020-09-14 04:00:00,4.124,-0.07,4.1245940406,0.004,0.0,0.004,4.12,-0.07,4.1205946173,2.9939999999999998,-4.63,5.5137043809,0.004,0.0,0.004,2.99,-4.63,5.511533362
2020-09-14 04:30:00,4.061,-0.0695,4.0615946684,0.001,0.0005,0.0011180340000000002,4.06,-0.07,4.0606034034,2.911,-4.5695,5.4179563721,0.001,0.0005,0.0011180340000000002,2.91,-4.57,5.4178408984
2020-09-14 05:00:00,4.0205,-0.16,4.0236824241,0.0105,0.0,0.0105,4.01,-0.16,4.0131907505,2.8705,-4.63,5.4476297828,0.0105,0.0,0.0105,2.86,-4.63,5.4421043724
2020-09-14 05:30:00,4.54,-0.099,4.541079277,0.01,0.001,0.0100498756,4.53,-0.1,4.5311036182999995,3.36,-4.519,5.6312486182,0.01,0.001,0.0100498756,3.35,-4.52,5.6260910053
2020-09-14 06:00:00,4.8945,-0.030500000000000003,4.8945950292,0.0145,-0.0005,0.0145086181,4.88,-0.03,4.8800922122,3.7945,-4.3905,5.8029923746000005,0.0145,-0.0005,0.0145086181,3.7800000000000002,-4.39,5.7931424978
2020-09-14 06:30:00,5.48,0.1895,5.4832755037,0.02,-0.0005,0.020006249,5.46,0.19,5.4633048606,4.34,-4.0405,5.9296914127,0.02,-0.0005,0.020006249,4.32,-4.04,5.9147273817
2020-09-14 07:00:00,6.153,0.862,6.2130872358,0.023,-0.008,0.0243515913,6.13,0.87,6.1914295603,4.923,-4.148,6.4375331455,0.023,-0.008,0.0243515913,4.9,-4.14,6.4147953981
2020-09-14 07:30:00,6.812,0.9505,6.8779934756,0.122,-0.0195,0.1235485734,6.69,0.97,6.7599556212,5.672,-3.6395,6.7392539832,0.122,-0.0195,0.1235485734,5.55,-3.62,6.626228188
2020-09-14 08:00:00,7.1785,1.7245,7.3827340803,0.3985,-0.025500000000000002,0.3993150385,6.78,1.75,7.002206795,5.9485,-4.1255,7.2390885131000005,0.3985,-0.025500000000000002,0.3993150385,5.55,-4.1,6.9001811570000005
2020-09-14 08:30:00,7.5695,2.101,7.8556687335,0.8395,-0.039,0.8404054081000001,6.73,2.14,7.0620464456,6.3095,-4.269,7.6180149153,0.8395,-0.039,0.8404054081000001,5.47,-4.23,6.9147523455
2020-09-14 09:00:00,7.875,2.417,8.237567238,1.375,-0.063,1.3764425161,6.5,2.48,6.9570396003,6.575,-3.863,7.6258372655,1.375,-0.063,1.3764425161,5.2,-3.8,6.4404968752
2020-09-14 09:30:00,7.9055,1.7930000000000001,8.1062802351,1.9355,-0.097,1.9379291138,5.97,1.8900000000000001,6.2620284254,6.7155000000000005,-3.247,7.4592861086,1.9355,-0.097,1.9379291138,4.78,-3.15,5.7245873214
2020-09-14 10:00:00,7.875,1.422,8.0023564654,2.505,-0.148,2.5093682472000003,5.37,1.57,5.5948011582,6.735,-2.758,7.2778285910000005,2.505,-0.148,2.5093682472000003,4.23,-2.61,4.9704124577
2020-09-14 10:30:00,7.939,1.309,8.04619177,2.959,-0.191,2.9651580059000002,4.98,1.5,5.2009999039,6.819,-3.061,7.4745221921,2.959,-0.191,2.9651580059000002,3.86,-2.87,4.8100415799
2020-09-14 11:00:00,8.1865,1.689,8.3589175884,3.2965,-0.231,3.3045836727,4.89,1.92,5.2534274526,7.0565,-2.8609999999999998,7.614427966,3.2965,-0.231,3.3045836727,3.76,-2.63,4.5885182794
2020-09-14 11:30:00,7.965,1.6555,8.1352261954,3.565,-0.2645,3.5747986307,4.4,1.92,4.8006666204,6.795,-2.8545,7.370223555,3.565,-0.2645,3.5747986307,3.23,-2.59,4.1401690787
2020-09-14 12:00:00,8.0285,1.695,8.2054760526,3.7485,-0.295,3.7600900588,4.28,1.99,4.7200105932,6.8485,-2.835,7.4120966838,3.7485,-0.295,3.7600900588,3.1,-2.54,4.007692603
2020-09-14 12:30:00,8.086,2.06,8.3442792379,3.856,-0.31,3.8684410297,4.23,2.37,4.8486905449,6.846,-3.21,7.5612046659,3.856,-0.31,3.8684410297,2.99,-2.9,4.1653451238
2020-09-14 13:00:00,8.578,2.8165,9.0285522787,3.988,-0.3235,4.0010993802,4.59,3.14,5.5612678411,7.238,-3.7035,8.1304708504,3.988,-0.3235,4.0010993802,3.25,-3.38,4.6890190872
2020-09-14 13:30:00,8.4395,2.7075,8.8631662796,4.1195,-0.3225,4.132104367,4.32,3.03,5.2766750895,7.0895,-3.8825000000000003,8.0829955153,4.1195,-0.3225,4.132104367,2.9699999999999998,-3.56,4.6362161296
2020-09-14 14:00:00,8.554,2.851,9.016602298,4.034,-0.309,4.0458172228,4.52,3.16,5.5150702625,7.194,-3.769,8.1215144524,4.034,-0.309,4.0458172228,3.16,-3.46,4.6858510433
2020-09-14 14:30:00,8.292,2.8115,8.7556722329,3.852,-0.2985,3.8635484014,4.44,3.11,5.4208578657,6.922,-3.8085,7.9005541736,3.852,-0.2985,3.8635484014,3.07,-3.51,4.6631534395
2020-09-14 15:00:00,8.4885,2.771,8.9293377834,3.6185,-0.259,3.6277573306,4.87,3.03,5.7356603805,7.1285,-3.839,8.0965074724,3.6185,-0.259,3.6277573306,3.51,-3.58,5.0136314184
2020-09-14 15:30:00,8.308,1.7625000000000002,8.4928952808,3.278,-0.2275,3.2858850026,5.03,1.99,5.409343768,7.108,-3.0875,7.7496012962,3.278,-0.2275,3.2858850026,3.83,-2.86,4.7800104602
2020-09-14 16:00:00,8.2965,1.705,8.4698841344,2.8565,-0.185,2.8624844541,5.44,1.8900000000000001,5.7589669212,7.0965,-3.115,7.7500669191,2.8565,-0.185,2.8624844541,4.24,-2.93,5.153882032
2020-09-14 16:30:00,8.265,1.6600000000000001,8.4300548634,2.415,-0.15,2.4196539009,5.85,1.81,6.1236100464,7.085,-3.23,7.7865348519,2.415,-0.15,2.4196539009,4.67,-3.08,5.5942202316
2020-09-14 17:00:00,7.7515,1.413,7.8792335446,1.9015,-0.117,1.9050961262000001,5.85,1.53,6.0467677316,6.5715,-3.477,7.4346581125,1.9015,-0.117,1.9050961262000001,4.67,-3.36,5.7531295831
2020-09-14 17:30:00,7.658,1.3715,7.7798442304,1.388,-0.08850000000000001,1.3908185539,6.27,1.46,6.4377402868,6.518,-3.5585,7.4261191917,1.388,-0.08850000000000001,1.3908185539,5.13,-3.47,6.1933674201
2020-09-14 18:00:00,7.6530000000000005,1.2785,7.7590573686,0.873,-0.061500000000000006,0.8751635561000001,6.78,1.34,6.9111504107,6.523,-3.6515,7.4754920407,0.873,-0.061500000000000006,0.8751635561000001,5.65,-3.59,6.6940720044
2020-09-14 18:30:00,7.766,1.309,7.8755467747,0.386,-0.031,0.38724281790000004,7.38,1.34,7.500666637,6.656,-3.701,7.615755839,0.386,-0.031,0.38724281790000004,6.27,-3.67,7.2651083956
2020-09-14 19:00:00,7.7525,1.2475,7.8522297789,0.1325,-0.022500000000000003,0.1343968006,7.62,1.27,7.7251084135,6.6425,-3.7325,7.6193413429,0.1325,-0.022500000000000003,0.1343968006,6.51,-3.71,7.4929433469
2020-09-14 19:30:00,7.67,1.1515,7.7559559211,0.05,-0.0285,0.0575521503,7.62,1.18,7.7108235617,6.53,-3.8485,7.5797000106,0.05,-0.0285,0.0575521503,6.48,-3.8200000000000003,7.5221539468
2020-09-14 20:00:00,7.6985,1.1705,7.7869745409,0.0785,-0.0095,0.07907275130000001,7.62,1.18,7.7108235617,6.5985,-3.7795,7.6042634423,0.0785,-0.0095,0.07907275130000001,6.52,-3.77,7.5314872369
2020-09-14 20:30:00,7.611,1.0245,7.6796433023,0.081,-0.0055000000000000005,0.0811865137,7.53,1.03,7.6001184201,6.511,-3.9955,7.6391845932999995,0.081,-0.0055000000000000005,0.0811865137,6.43,-3.99,7.5673641382
2020-09-14 21:00:00,7.437,1.024,7.507166243,0.097,-0.006,0.09718538980000001,7.34,1.03,7.4119160816,6.337,-4.056,7.5238756635,0.097,-0.006,0.09718538980000001,6.24,-4.05,7.4390926866000004
2020-09-14 21:30:00,7.232,1.0235,7.3040657342,0.112,-0.006500000000000001,0.1121884575,7.12,1.03,7.194115651,6.092,-4.0565,7.318992844,0.112,-0.006500000000000001,0.1121884575,5.98,-4.05,7.2223888015
2020-09-14 22:00:00,6.8615,0.7335,6.9005945034,0.0915,-0.006500000000000001,0.0917305838,6.77,0.74,6.8103230467,5.6615,-3.8265000000000002,6.8333508984,0.0915,-0.006500000000000001,0.0917305838,5.57,-3.8200000000000003,6.7540580394
2020-09-14 22:30:00,6.648,0.7335,6.6883425637,0.078,-0.006500000000000001,0.0782703648,6.57,0.74,6.6115429364,5.458,-3.8265000000000002,6.6657232353,0.078,-0.006500000000000001,0.0782703648,5.38,-3.8200000000000003,6.5982421902
2020-09-14 23:00:00,6.437,0.6940000000000001,6.4743034374,0.067,-0.006,0.0672681202,6.37,0.7000000000000001,6.4083461205,5.277,-3.946,6.5892067049000005,0.067,-0.006,0.0672681202,5.21,-3.94,6.532051745
2020-09-14 23:30:00,6.239,0.7435,6.2831451718,0.059000000000000004,-0.006500000000000001,0.0593569709,6.18,0.75,6.225343364,5.079,-3.9465,6.432037255,0.059000000000000004,-0.006500000000000001,0.0593569709,5.02,-3.94,6.3815358653
2020-09-15 00:00:00,6.005,0.73,6.0492086259,0.085,-0.02,0.087321246,5.92,0.75,5.9673193312,4.855,-4.01,6.2969139267,0.085,-0.02,0.087321246,4.77,-3.99,6.2187619347
2020-09-15 00:30:00,5.499,0.6955,5.5428080654,0.079,-0.0245,0.0827118492,5.42,0.72,5.4676137391,4.339,-4.1145,5.9796347087,0.079,-0.0245,0.0827118492,4.26,-4.09,5.9055651719
2020-09-15 01:00:00,5.6155,0.751,5.6654956756,0.0655,-0.019,0.0682000733,5.55,0.77,5.6031598228,4.4155,-3.879,5.8773532521,0.0655,-0.019,0.0682000733,4.35,-3.86,5.8156770887
2020-09-15 01:30:00,5.5795,0.75,5.6296820736,0.0695,-0.02,0.0723204674,5.51,0.77,5.5635420372,4.3895,-3.84,5.8320931277,0.0695,-0.02,0.0723204674,4.32,-3.8200000000000003,5.7666974951
2020-09-15 02:00:00,5.5875,0.75,5.6376108637,0.0775,-0.02,0.080039053,5.51,0.77,5.5635420372,4.3975,-3.88,5.8645039219,0.0775,-0.02,0.080039053,4.32,-3.86,5.7932719598
2020-09-15 02:30:00,5.553,0.7495,5.603352501,0.043000000000000003,-0.0205,0.0476366456,5.51,0.77,5.5635420372,4.4030000000000005,-3.9205,5.8954838012,0.043000000000000003,-0.0205,0.0476366456,4.36,-3.9,5.8497521315
2020-09-15 03:00:00,5.487,0.7485,5.5378173724,0.047,-0.021500000000000002,0.0516841368,5.44,0.77,5.4942242401,4.317,-3.9215,5.8322080939,0.047,-0.021500000000000002,0.0516841368,4.27,-3.9,5.782983659
2020-09-15 03:30:00,5.449,0.758,5.5014693492,0.009000000000000001,-0.012,0.015,5.44,0.77,5.4942242401,4.279,-3.852,5.7574078369,0.009000000000000001,-0.012,0.015,4.27,-3.84,5.7426910068
2020-09-15 04:00:00,5.4405,0.7645000000000001,5.4939512648,0.0005,-0.0055000000000000005,0.0055226805,5.44,0.77,5.4942242401,4.2705,-3.8455,5.746741729,0.0005,-0.0055000000000000005,0.0055226805,4.27,-3.84,5.7426910068
2020-09-15 04:30:00,5.465,0.8425,5.52955977,0.025,-0.007500000000000001,0.0261007663,5.44,0.85,5.5060058118,4.295,-3.8875,5.7930718319,0.025,-0.007500000000000001,0.0261007663,4.27,-3.88,5.769514711
2020-09-15 05:00:00,5.594,0.841,5.6568645909,0.084,-0.009000000000000001,0.08448076700000001,5.51,0.85,5.5751771272,4.444,-3.919,5.9251748497,0.084,-0.009000000000000001,0.08448076700000001,4.36,-3.91,5.8564238235
2020-09-15 05:30:00,5.6655,0.771,5.717720809,0.0755,-0.009000000000000001,0.0760345316,5.59,0.78,5.64415627,4.5155,-3.919,5.9789883133,0.0755,-0.009000000000000001,0.0760345316,4.44,-3.91,5.9162234576
2020-09-15 06:00:00,6.0205,0.885,6.0851988669,0.1305,-0.005,0.1305957503,5.89,0.89,5.9568615898,4.8605,-3.745,6.1359176372,0.1305,-0.005,0.1305957503,4.73,-3.74,6.0299668324
2020-09-15 06:30:00,6.491,1.006,6.5684942719,0.211,-0.004,0.21103791130000002,6.28,1.01,6.3606996471,5.321,-3.534,6.3876597436,0.211,-0.004,0.21103791130000002,5.11,-3.5300000000000002,6.2107165448
2020-09-15 07:00:00,6.8100000000000005,1.1440000000000001,6.9054207692,0.18,-0.006,0.1800999722,6.63,1.15,6.7289969535,5.65,-3.346,6.566446223,0.18,-0.006,0.1800999722,5.47,-3.34,6.4090950999
2020-09-15 07:30:00,7.4445,1.4235,7.579375469,0.1945,-0.0165,0.1951986168,7.25,1.44,7.3916236376,6.3045,-3.2165,7.077612062,0.1945,-0.0165,0.1951986168,6.11,-3.2,6.8972530764
2020-09-15 08:00:00,7.854,2.205,8.1576553617,0.334,-0.035,0.33582882540000003,7.52,2.24,7.8465278946,6.564,-3.745,7.5571900201,0.334,-0.035,0.33582882540000003,6.23,-3.71,7.250999931
2020-09-15 08:30:00,8.484,2.3885,8.8138066833,0.594,-0.061500000000000006,0.5971752255,7.89,2.45,8.2616342209,7.234,-3.4515000000000002,8.0152110546,0.594,-0.061500000000000006,0.5971752255,6.64,-3.39,7.4553135414
2020-09-15 09:00:00,8.8415,2.073,9.0812692532,0.8615,-0.08700000000000001,0.865881776,7.98,2.16,8.2671639635,7.7615,-2.757,8.2366213492,0.8615,-0.08700000000000001,0.865881776,6.9,-2.67,7.398574187
2020-09-15 09:30:00,8.815,2.1335,9.0695119632,1.775,-0.1865,1.7847709237,7.04,2.32,7.4124220063,7.705,-2.7365,8.176518651,1.775,-0.1865,1.7847709237,5.93,-2.55,6.4550290472
2020-09-15 10:00:00,9.1075,2.278,9.3880690373,2.2675,-0.242,2.2803772166,6.84,2.52,7.2894444233,7.9875,-2.652,8.4162497735,2.2675,-0.242,2.2803772166,5.72,-2.41,6.2069718865
2020-09-15 10:30:00,9.169,2.224,9.4348681496,2.649,-0.296,2.6654862596,6.52,2.52,6.9900500714,7.999,-2.5460000000000003,8.3944098661,2.649,-0.296,2.6654862596,5.35,-2.25,5.8038780139
2020-09-15 11:00:00,8.8425,1.9865,9.0628907364,3.0525,-0.3635,3.0740670943,5.79,2.35,6.2487278705,7.6525,-2.8035,8.1498692321,3.0525,-0.3635,3.0740670943,4.6,-2.44,5.207072114
2020-09-15 11:30:00,8.9505,2.1505,9.2052213716,3.3405,-0.3995,3.3643038656,5.61,2.55,6.1623534465,7.8004999999999995,-2.9095,8.3254423606,3.3405,-0.3995,3.3643038656,4.46,-2.51,5.117782723
2020-09-15 12:00:00,8.8725,2.9895,9.3626046857,3.5525,-0.4405,3.579706203,5.32,3.43,6.3298736164000005,7.5025,-3.7605,8.3921908046,3.5525,-0.4405,3.579706203,3.95,-3.32,5.1599321701
2020-09-15 12:30:00,8.87,3.1355,9.4078828782,3.65,-0.4545,3.6781884468,5.22,3.59,6.3353374022,7.48,-3.7745,8.3783799299,3.65,-0.4545,3.6781884468,3.83,-3.32,5.0686585997
2020-09-15 13:00:00,8.9415,3.2125,9.5010830172,3.1615,-0.3775,3.1839579928,5.78,3.59,6.8041531435,7.5515,-3.6975,8.4081304997,3.1615,-0.3775,3.1839579928,4.39,-3.32,5.5040439678
2020-09-15 13:30:00,8.907,2.3485,9.2114114689,2.467,-0.28150000000000003,2.4830085078,6.44,2.63,6.9563280544,7.647,-3.3415,8.3451921038,2.467,-0.28150000000000003,2.4830085078,5.18,-3.06,6.0163111622
2020-09-15 14:00:00,8.69,1.9255,8.9007668349,1.53,-0.1545,1.5377809499000001,7.16,2.08,7.4560042918,7.51,-2.9945,8.0849941404,1.53,-0.1545,1.5377809499000001,5.98,-2.84,6.6201208448
2020-09-15 14:30:00,8.509,1.7645,8.6900253883,1.599,-0.1655,1.6075419901,6.91,1.9300000000000002,7.1744686214,7.339,-3.2255,8.0165311232,1.599,-0.1655,1.6075419901,5.74,-3.06,6.5047059887
2020-09-15 15:00:00,8.481,1.718,8.6532586348,1.141,-0.112,1.1464837548,7.34,1.83,7.5646877001,7.331,-3.2720000000000002,8.0280473965,1.141,-0.112,1.1464837548,6.19,-3.16,6.9499424458
2020-09-15 15:30:00,8.782,1.8925,8.9836006284,0.672,-0.0775,0.6764541744,8.11,1.97,8.3458372857,7.642,-3.0575,8.2309458904,0.672,-0.0775,0.6764541744,6.97,-2.98,7.5803232121
2020-09-15 16:00:00,8.72,1.778,8.8994204306,0.61,-0.07200000000000001,0.6142344829,8.11,1.85,8.3183291592,7.58,-3.172,8.2169327611,0.61,-0.07200000000000001,0.6142344829,6.97,-3.1,7.6282960089
2020-09-15 16:30:00,8.7335,1.663,8.8904213202,0.7535000000000001,-0.08700000000000001,0.7585059327,7.98,1.75,8.1696327947,7.6035,-3.297,8.2875461537,0.7535000000000001,-0.08700000000000001,0.7585059327,6.85,-3.21,7.5648265016
2020-09-15 17:00:00,7.9475,1.3355000000000001,8.0589277513,0.9775,-0.1145,0.9841831638,6.97,1.45,7.1192274862,6.8075,-3.7345,7.7645699495,0.9775,-0.1145,0.9841831638,5.83,-3.62,6.8624558286
2020-09-15 17:30:00,7.835,1.1935,7.9253812053,0.865,-0.0965,0.8703661586,6.97,1.29,7.0883707578,6.695,-3.9165,7.7564165212,0.865,-0.0965,0.8703661586,5.83,-3.8200000000000003,6.9700286943
2020-09-15 18:00:00,7.615,1.007,7.6812937712,0.5750000000000001,-0.063,0.5784410082,7.04,1.07,7.1208496684,6.505,-4.283,7.7883961122,0.5750000000000001,-0.063,0.5784410082,5.93,-4.22,7.2782758947
2020-09-15 18:30:00,7.616,0.9545,7.6755798641,0.516,-0.0555,0.5189761555,7.1,1.01,7.1714782298,6.506,-4.4155,7.8628669231,0.516,-0.0555,0.5189761555,5.99,-4.36,7.4087583304999995
2020-09-15 19:00:00,7.626,1.081,7.7022358442000005,0.246,-0.029,0.24770345170000002,7.38,1.11,7.4630087766,6.516,-4.309,7.8118971447,0.246,-0.029,0.24770345170000002,6.27,-4.28,7.5915281729
2020-09-15 19:30:00,7.614,1.0985,7.6928342144,0.074,-0.0115,0.0748882501,7.54,1.11,7.621266299,6.504,-4.2915,7.7922389754,0.074,-0.0115,0.0748882501,6.43,-4.28,7.7242022242
2020-09-15 20:00:00,7.75,1.0295,7.8180797035000005,0.0,-0.0005,0.0005,7.75,1.03,7.8181455602,6.64,-4.2805,7.9001443183,0.0,-0.0005,0.0005,6.64,-4.28,7.8998734167
2020-09-15 20:30:00,7.69,1.1065,7.7691983016,0.0,-0.0035,0.0035,7.69,1.11,7.7696975488,6.43,-4.2835,7.7261421324,0.0,-0.0035,0.0035,6.43,-4.28,7.7242022242
2020-09-15 21:00:00,7.7025,1.936,7.9420779554,0.0125,-0.014,0.0187683244,7.69,1.9500000000000002,7.9333851539,6.2825,-4.674,7.8304586232,0.0125,-0.014,0.0187683244,6.27,-4.66,7.8120739884
2020-09-15 21:30:00,7.428,1.8415,7.652862618,0.078,-0.018500000000000003,0.08016389460000001,7.35,1.8599999999999999,7.5816950611,6.028,-4.8585,7.7422093907,0.078,-0.018500000000000003,0.08016389460000001,5.95,-4.84,7.6699478486
2020-09-15 22:00:00,7.1545,1.7525,7.3660115734,0.0345,-0.0175,0.0386846223,7.12,1.77,7.3367090715,5.7745,-5.0575,7.6761420323,0.0345,-0.0175,0.0386846223,5.74,-5.04,7.6386648048
2020-09-15 22:30:00,6.8215,1.5939999999999999,7.0052621828,0.021500000000000002,-0.016,0.0268001866,6.8,1.6099999999999999,6.9879968517,5.4215,-5.056,7.4132178067,0.021500000000000002,-0.016,0.0268001866,5.4,-5.04,7.3865824303
2020-09-15 23:00:00,6.666,1.5935000000000001,6.8538163274,0.026000000000000002,-0.0165,0.030793668200000002,6.64,1.6099999999999999,6.8324007494,5.266,-5.0565,7.3006128681,0.026000000000000002,-0.0165,0.030793668200000002,5.24,-5.04,7.2704332746
2020-09-15 23:30:00,6.5105,1.557,6.6940913685,0.0005,-0.003,0.0030413813000000002,6.51,1.56,6.6943035485,5.1505,-4.783,7.0288504928,0.0005,-0.003,0.0030413813000000002,5.15,-4.78,7.0264429123
2020-09-16 00:00:00,6.172,0.776,6.2205916117,0.002,-0.004,0.004472136000000001,6.17,0.78,6.219107653,4.9719999999999995,-4.114,6.4533541666,0.002,-0.004,0.004472136000000001,4.97,-4.11,6.4492635238
2020-09-16 00:30:00,5.93,0.73,5.9747635936000005,0.0,0.0,0.0,5.93,0.73,5.9747635936000005,4.74,-4.2,6.3330561343,0.0,0.0,0.0,4.74,-4.2,6.3330561343
2020-09-16 01:00:00,5.8100000000000005,0.73,5.8556810022,0.0,0.0,0.0,5.8100000000000005,0.73,5.8556810022,4.62,-4.24,6.2707256358,0.0,0.0,0.0,4.62,-4.24,6.2707256358
2020-09-16 01:30:00,5.64,0.7295,5.6869825258999995,0.0,-0.0005,0.0005,5.64,0.73,5.6870466852,4.44,-4.1805,6.0983752139,0.0,-0.0005,0.0005,4.44,-4.18,6.0980324696
2020-09-16 02:00:00,5.5595,0.655,5.5979518799,0.0095,-0.015,0.0177552809,5.55,0.67,5.5902951622,4.3795,-4.295,6.1340887873,0.0095,-0.015,0.0177552809,4.37,-4.28,6.1168047214
2020-09-16 02:30:00,5.561,0.7015,5.6050712083,0.011,-0.018500000000000003,0.0215232433,5.55,0.72,5.5965078397,4.381,-4.2985,6.1376105489,0.011,-0.018500000000000003,0.0215232433,4.37,-4.28,6.1168047214
2020-09-16 03:00:00,5.553,0.7155,5.5989060762000005,0.003,-0.0045000000000000005,0.0054083269000000005,5.55,0.72,5.5965078397,4.4030000000000005,-4.2845,6.1435616095,0.003,-0.0045000000000000005,0.0054083269000000005,4.4,-4.28,6.1382733729
2020-09-16 03:30:00,5.59,0.7845000000000001,5.6447799116,0.0,-0.0055000000000000005,0.0055000000000000005,5.59,0.79,5.6455469177,4.4,-4.1755,6.0658717634,0.0,-0.0055000000000000005,0.0055000000000000005,4.4,-4.17,6.0620870993
2020-09-16 04:00:00,5.474,0.6980000000000001,5.5183222088,0.074,-0.012,0.0749666593,5.4,0.71,5.4464759249,4.304,-4.322,6.0995163743,0.074,-0.012,0.0749666593,4.23,-4.31,6.0389568636
2020-09-16 04:30:00,5.417,0.6920000000000001,5.4610212415,0.117,-0.018000000000000002,0.1183765179,5.3,0.71,5.3473451357,4.247,-4.328,6.0637111574,0.117,-0.018000000000000002,0.1183765179,4.13,-4.31,5.9693383218000005
2020-09-16 05:00:00,5.447,0.6915,5.4907177354,0.057,-0.018500000000000003,0.059927039,5.39,0.71,5.4365614132,4.277,-4.3285,6.0851163711,0.057,-0.018500000000000003,0.059927039,4.22,-4.31,6.0319565648
2020-09-16 05:30:00,5.712,0.767,5.7632658276,0.002,-0.013000000000000001,0.0131529464,5.71,0.78,5.7630287176,4.572,-4.233,6.2306880037,0.002,-0.013000000000000001,0.0131529464,4.57,-4.22,6.2203938782
2020-09-16 06:00:00,5.9315,0.766,5.9807564948,0.0115,-0.014,0.0181176709,5.92,0.78,5.9711640406,4.8015,-4.234,6.4016527749,0.0115,-0.014,0.0181176709,4.79,-4.22,6.3837684795000005
2020-09-16 06:30:00,6.523,0.9455,6.5911682766,0.003,-0.0145,0.0148070929,6.52,0.96,6.5902958962,5.3629999999999995,-3.7845,6.5638562789,0.003,-0.0145,0.0148070929,5.36,-3.77,6.5530527237000005
2020-09-16 07:00:00,6.79,1.114,6.8807772817,0.01,-0.016,0.0188679623,6.78,1.13,6.8735216592,5.58,-3.696,6.6930423575999995,0.01,-0.016,0.0188679623,5.57,-3.68,6.6758744746000005
2020-09-16 07:30:00,7.451,2.327,7.805916346,0.101,-0.023,0.1035857133,7.35,2.35,7.7165406757,6.061,-4.103,7.3191755,0.101,-0.023,0.1035857133,5.96,-4.08,7.2227418616
2020-09-16 08:00:00,7.78,2.451,8.1569480199,0.33,-0.039,0.3322965543,7.45,2.49,7.855100254,6.38,-3.959,7.5085338782,0.33,-0.039,0.3322965543,6.05,-3.92,7.2089458314
2020-09-16 08:30:00,7.9725,2.418,8.3311151865,0.8325,-0.07200000000000001,0.835607713,7.14,2.49,7.5617259934,6.5725,-3.942,7.6640146301000005,0.8325,-0.07200000000000001,0.835607713,5.74,-3.87,6.9227523428
2020-09-16 09:00:00,8.102,1.6760000000000002,8.273534915599999,1.242,-0.124,1.2481746673,6.86,1.8,7.0922210907,6.952,-3.134,7.6257629127,1.242,-0.124,1.2481746673,5.71,-3.01,6.4547811737
2020-09-16 09:30:00,8.23,1.6895,8.4016254529,1.73,-0.18050000000000002,1.7393907698,6.5,1.87,6.7636454668,7.07,-2.9705,7.6686876485,1.73,-0.18050000000000002,1.7393907698,5.34,-2.79,6.024923236
2020-09-16 10:00:00,8.7425,1.895,8.9455201777,2.2025,-0.245,2.2160846667,6.54,2.14,6.8812208219,7.6225000000000005,-3.035,8.2044945761,2.2025,-0.245,2.2160846667,5.42,-2.79,6.0959412727
2020-09-16 10:30:00,8.844,1.963,9.0592331353,2.734,-0.317,2.7523162972,6.11,2.2800000000000002,6.5215412289,7.704,-3.067,8.2920507114,2.734,-0.317,2.7523162972,4.97,-2.75,5.6800880275
2020-09-16 11:00:00,8.895,1.9595,9.1082745485,3.205,-0.3705,3.2263439448,5.69,2.33,6.1485770712,7.6850000000000005,-2.8005,8.179365822,3.205,-0.3705,3.2263439448,4.48,-2.43,5.0965969038
2020-09-16 11:30:00,8.8355,1.8820000000000001,9.0337137574,3.6455,-0.388,3.6660897766,5.19,2.27,5.6647153503,7.6255,-2.818,8.1295371486,3.6455,-0.388,3.6660897766,3.98,-2.43,4.6631856064
2020-09-16 12:00:00,8.9235,1.8605,9.1153887739,3.7335000000000003,-0.4495,3.7604617403000002,5.19,2.31,5.6808626106,7.7135,-2.8795,8.2334441457,3.7335000000000003,-0.4495,3.7604617403000002,3.98,-2.43,4.6631856064
2020-09-16 12:30:00,8.725,1.9735,8.9454081656,3.755,-0.4565,3.7826468577,4.97,2.43,5.5322508981,7.485,-2.7465,7.9729848394000005,3.755,-0.4565,3.7826468577,3.73,-2.29,4.3768710285
2020-09-16 13:00:00,8.5435,1.8315000000000001,8.7376074815,3.8435,-0.4585,3.8707511545,4.7,2.29,5.2282023679,7.3135,-2.9585,7.8892334545,3.8435,-0.4585,3.8707511545,3.47,-2.5,4.2767861766
2020-09-16 13:30:00,8.3965,1.6680000000000001,8.560574528,3.9265,-0.47200000000000003,3.9547675343,4.47,2.14,4.955855123,7.1465,-3.192,7.8269614954,3.9265,-0.47200000000000003,3.9547675343,3.22,-2.7199999999999998,4.2150682082
2020-09-16 14:00:00,8.3005,1.709,8.4746080293,3.9405,-0.47100000000000003,3.9685490107,4.36,2.18,4.8746281909,7.0605,-3.191,7.7481056556,3.9405,-0.47100000000000003,3.9685490107,3.12,-2.7199999999999998,4.1391786625
2020-09-16 14:30:00,8.645,1.7965,8.8296906656,3.685,-0.4535,3.7128004592,4.96,2.25,5.4464759249,7.405,-3.1735,8.0563718416,3.685,-0.4535,3.7128004592,3.7199999999999998,-2.7199999999999998,4.6083402652
2020-09-16 15:00:00,8.6645,1.8345,8.8565766806,3.5045,-0.41550000000000004,3.5290452675,5.16,2.25,5.6292184182,7.4345,-3.1955,8.0921573452,3.5045,-0.41550000000000004,3.5290452675,3.93,-2.7800000000000002,4.8138653907
2020-09-16 15:30:00,8.678,1.8145,8.8656694192,3.088,-0.35550000000000004,3.1083957679,5.59,2.17,5.996415596,7.448,-3.2455,8.124406086,3.088,-0.35550000000000004,3.1083957679,4.36,-2.89,5.2308412325
2020-09-16 16:00:00,8.5065,1.8745,8.7105850837,2.6165000000000003,-0.29550000000000004,2.6331335895,5.89,2.17,6.2770215867,7.2765,-3.1355,7.923308179,2.6165000000000003,-0.29550000000000004,2.6331335895,4.66,-2.84,5.4572154071
2020-09-16 16:30:00,8.41,1.6705,8.5743029017,2.19,-0.23950000000000002,2.2030570238,6.22,1.9100000000000001,6.506650444,7.21,-3.4595000000000002,7.9970144585,2.19,-0.23950000000000002,2.2030570238,5.02,-3.22,5.963958417
2020-09-16 17:00:00,8.493500000000001,1.69,8.6600024394,1.7735,-0.18,1.7826110765,6.72,1.87,6.9753351174,7.2935,-3.4,8.0470579872,1.7735,-0.18,1.7826110765,5.52,-3.22,6.3905242351
2020-09-16 17:30:00,8.632,1.5695000000000001,8.7735257594,1.562,-0.12050000000000001,1.5666410725,7.07,1.69,7.269181522,7.462,-3.5705,8.2722375601,1.562,-0.12050000000000001,1.5666410725,5.9,-3.45,6.8346543439000005
2020-09-16 18:00:00,8.159,1.433,8.2838861653,1.279,-0.077,1.28131573,6.88,1.51,7.0437561003,6.989,-3.727,7.9206470695,1.279,-0.077,1.28131573,5.71,-3.65,6.776916703
2020-09-16 18:30:00,7.89,1.222,7.984070641,1.1400000000000001,-0.058,1.141474485,6.75,1.28,6.8702911146000005,6.73,-3.998,7.8279565661,1.1400000000000001,-0.058,1.141474485,5.59,-3.94,6.8389838426
2020-09-16 19:00:00,7.9275,1.3665,8.0444128748,1.3175,-0.043500000000000004,1.3182179258,6.61,1.4100000000000001,6.7587128952,6.7475000000000005,-3.8435,7.7653878525,1.3175,-0.043500000000000004,1.3182179258,5.43,-3.8,6.6275862876
2020-09-16 19:30:00,7.7345,1.2075,7.8281892223,0.8945000000000001,-0.0325,0.8950902189000001,6.84,1.24,6.9514890491,6.5445,-3.8325,7.5840976062,0.8945000000000001,-0.0325,0.8950902189000001,5.65,-3.8,6.8090013952
2020-09-16 20:00:00,7.65,1.012,7.7166471994,0.99,-0.028,0.9903958804,6.66,1.04,6.7407121286,6.43,-3.8280000000000003,7.4832134809,0.99,-0.028,0.9903958804,5.44,-3.8,6.6357817927
2020-09-16 20:30:00,7.6765,1.095,7.7542038437,1.1865,-0.035,1.1870161119,6.49,1.13,6.5876399416,6.4565,-3.705,7.444018891,1.1865,-0.035,1.1870161119,5.27,-3.67,6.4219778885
2020-09-16 21:00:00,7.594,1.172,7.6839065585,1.184,-0.028,1.1843310348,6.41,1.2,6.5213572207,6.394,-3.7880000000000003,7.4318355741,1.184,-0.028,1.1843310348,5.21,-3.76,6.425083657
2020-09-16 21:30:00,7.076,1.0325,7.1509322644,1.286,-0.0275,1.2862939983000001,5.79,1.06,5.8862296931,5.876,-4.0575,7.1407760258,1.286,-0.0275,1.2862939983000001,4.59,-4.03,6.1081093638
2020-09-16 22:00:00,6.7705,0.877,6.8270637356,1.3005,-0.033,1.3009186177,5.47,0.91,5.5451780855,5.5805,-4.273,7.0285495837,1.3005,-0.033,1.3009186177,4.28,-4.24,6.0246161703
2020-09-16 22:30:00,6.5675,1.0125,6.6450893523,1.2375,-0.0375,1.2380680514,5.33,1.05,5.4324395993,5.3175,-4.3675,6.8811962986,1.2375,-0.0375,1.2380680514,4.08,-4.33,5.9493949272
2020-09-16 23:00:00,6.439,0.8975000000000001,6.5012481302000005,1.2690000000000001,-0.0425,1.269711483,5.17,0.9400000000000001,5.2547597471,5.199,-4.0925,6.6165064233,1.2690000000000001,-0.0425,1.269711483,3.93,-4.05,5.6433500689
2020-09-16 23:30:00,6.189,0.86,6.2484654916,2.009,-0.03,2.0092239796,4.18,0.89,4.2736986323,4.949,-4.23,6.5104148101,2.009,-0.03,2.0092239796,2.94,-4.2,5.1267533586
2020-09-17 00:00:00,6.0175,0.855,6.0779380755,2.2475,-0.035,2.2477725085,3.77,0.89,3.8736287896,4.7975,-4.345,6.4726371171,2.2475,-0.035,2.2477725085,2.55,-4.31,5.0078538317
2020-09-17 00:30:00,5.746,0.854,5.8091162839,2.096,-0.036000000000000004,2.0963091375,3.65,0.89,3.7569402444,4.486,-4.526,6.372509082,2.096,-0.036000000000000004,2.0963091375,2.39,-4.49,5.0864722549
2020-09-17 01:00:00,5.6275,0.712,5.6723628454,2.1975,-0.038,2.1978285306,3.43,0.75,3.511039732,4.3275,-4.138,5.987512025,2.1975,-0.038,2.1978285306,2.13,-4.1,4.6202705548
2020-09-17 01:30:00,5.469,0.713,5.5152814978,2.219,-0.037,2.2193084508,3.25,0.75,3.335416016,4.199,-4.267,5.9865591119,2.219,-0.037,2.2193084508,1.98,-4.23,4.6704710683
2020-09-17 02:00:00,5.308,0.6315000000000001,5.3454332144,2.368,-0.0385,2.3683129544,2.94,0.67,3.0153772567,4.038,-4.3685,5.9488852947,2.368,-0.0385,2.3683129544,1.67,-4.33,4.6408835366
2020-09-17 02:30:00,5.1855,0.6475000000000001,5.2257694649,2.2455,-0.022500000000000003,2.2456127225999998,2.94,0.67,3.0153772567,3.9155,-4.3525,5.8545193227,2.2455,-0.022500000000000003,2.2456127225999998,1.67,-4.33,4.6408835366
2020-09-17 03:00:00,5.124,0.6525000000000001,5.1653782291,2.184,-0.0175,2.1840701111,2.94,0.67,3.0153772567,3.894,-4.4075,5.8812662115,2.184,-0.0175,2.1840701111,1.71,-4.39,4.711284326
2020-09-17 03:30:00,5.1625,0.7415,5.2154796999,2.0425,-0.018500000000000003,2.0425837804,3.12,0.76,3.2112302938,3.9225000000000003,-4.2885,5.8118188633,2.0425,-0.018500000000000003,2.0425837804,1.88,-4.27,4.6655439126000005
2020-09-17 04:00:00,5.1985,0.7835000000000001,5.2572116659,1.8885,-0.0165,1.8885720796,3.31,0.8,3.4053046853,3.9585,-4.2065,5.7761894446,1.8885,-0.0165,1.8885720796,2.07,-4.19,4.6734355671
2020-09-17 04:30:00,5.1905,0.8210000000000001,5.2550291388,1.5605,-0.009000000000000001,1.560525953,3.63,0.8300000000000001,3.7236809745,3.9605,-4.109,5.7069642762,1.5605,-0.009000000000000001,1.560525953,2.4,-4.1,4.7507894081
2020-09-17 05:00:00,5.2695,0.803,5.3303320019000004,1.7595,-0.027,1.7597071489,3.51,0.8300000000000001,3.606799135,4.0395,-4.127,5.7749189821,1.7595,-0.027,1.7597071489,2.2800000000000002,-4.1,4.6913111174
2020-09-17 05:30:00,5.433,0.803,5.4920213037,1.423,-0.027,1.4232561259,4.01,0.8300000000000001,4.0949969475,4.173,-3.877,5.6960563551,1.423,-0.027,1.4232561259,2.75,-3.85,4.7312788969
2020-09-17 06:00:00,5.658,0.761,5.7089478015,1.858,-0.019,1.8580971448999999,3.8,0.78,3.8792267271,4.398,-3.8689999999999998,5.8576074467,1.858,-0.019,1.8580971448999999,2.54,-3.85,4.6123854999
2020-09-17 06:30:00,6.1745,1.194,6.2888859308,2.2245,-0.026000000000000002,2.2246519391,3.95,1.22,4.1341141736,4.8545,-4.076,6.3387653569,2.2245,-0.026000000000000002,2.2246519391,2.63,-4.05,4.829016463
2020-09-17 07:00:00,6.631,0.961,6.7002747705,2.231,-0.039,2.2313408525,4.4,1.0,4.5122056691,5.401,-3.509,6.4407982425,2.231,-0.039,2.2313408525,3.17,-3.47,4.6999787234
2020-09-17 07:30:00,7.426,1.9985,7.690219649,2.206,-0.0415,2.2063903213,5.22,2.04,5.6044625077,6.066,-4.0715,7.3057147665,2.206,-0.0415,2.2063903213,3.86,-4.03,5.5803673714
2020-09-17 08:00:00,7.677,1.5875,7.8394186806,2.217,-0.052500000000000005,2.2176215299,5.46,1.6400000000000001,5.7009823715,6.397,-3.4425,7.2644624886999996,2.217,-0.052500000000000005,2.2176215299,4.18,-3.39,5.3818677055
2020-09-17 08:30:00,9.966,2.0045,10.1655878458,2.516,-0.0655,2.516852449,7.45,2.07,7.7322312433,5.346,-3.6255,6.4594091255,2.516,-0.0655,2.516852449,2.83,-3.56,4.5478016667
2020-09-17 09:00:00,13.2035,3.2915,13.60758555,2.6535,-0.11850000000000001,2.6561446685,10.55,3.41,11.0874072713,-35.4065,-38.1785,52.0693585951,2.6535,-0.11850000000000001,2.6561446685,-38.06,-38.06,53.8249681839
2020-09-17 09:30:00,13.432,3.7475,13.9449768824,3.022,-0.1825,3.0275056152,10.41,3.93,11.1271290098,-35.038,-38.2425,51.8666583679,3.022,-0.1825,3.0275056152,-38.06,-38.06,53.8249681839
2020-09-17 10:00:00,12.8215,3.9505,13.4163077074,3.6015,-0.2495,3.6101319228,9.22,4.2,10.1315546685,-34.4585,-38.3095,51.5267504555,3.6015,-0.2495,3.6101319228,-38.06,-38.06,53.8249681839
2020-09-17 10:30:00,11.9735,3.6465,12.5164557483,4.0435,-0.3235,4.0564201582,7.93,3.9699999999999998,8.8682467264,-34.0165,-38.3835,51.2875749524,4.0435,-0.3235,4.0564201582,-38.06,-38.06,53.8249681839
2020-09-17 11:00:00,11.6415,4.0235,12.3171861438,4.7315000000000005,-0.3865,4.7472596832,6.91,4.41,8.1973288332,-33.3285,-38.4465,50.8814531485,4.7315000000000005,-0.3865,4.7472596832,-38.06,-38.06,53.8249681839
2020-09-17 11:30:00,11.8665,3.9815,12.5166355104,4.5565,-0.42850000000000005,4.5766040357,7.31,4.41,8.5372243733,-33.5035,-38.4885,51.027925144,4.5565,-0.42850000000000005,4.5766040357,-38.06,-38.06,53.8249681839
2020-09-17 12:00:00,11.46,3.779,12.0669980111,4.84,-0.491,4.8648413129,6.62,4.27,7.8776455874,-33.22,-38.551,50.8895667205,4.84,-0.491,4.8648413129,-38.06,-38.06,53.8249681839
2020-09-17 12:30:00,11.5555,3.9955,12.2267575628,4.9355,-0.5145000000000001,4.9622445022,6.62,4.51,8.010274652,-33.1245,-38.5745,50.8451035056,4.9355,-0.5145000000000001,4.9622445022,-38.06,-38.06,53.8249681839
2020-09-17 13:00:00,10.835,4.351,11.6759764474,5.795,-0.529,5.8190949468,5.04,4.88,7.0154116059,-32.265,-38.589,50.300508407,5.795,-0.529,5.8190949468,-38.06,-38.06,53.8249681839
2020-09-17 13:30:00,10.0165,4.089,10.8189737614,5.9265,-0.541,5.9511413401,4.09,4.63,6.1777827738,-32.1335,-38.601,50.225481812,5.9265,-0.541,5.9511413401,-38.06,-38.06,53.8249681839
2020-09-17 14:00:00,9.66,3.9355,10.4309040955,5.92,-0.5145000000000001,5.9423152264,3.74,4.45,5.8129252532999995,-32.14,-38.5745,50.2092785275,5.92,-0.5145000000000001,5.9423152264,-38.06,-38.06,53.8249681839
2020-09-17 14:30:00,10.303,3.991,11.0489768757,5.373,-0.499,5.3961217555,4.93,4.49,6.6682081551,-32.687,-38.559,50.5493466822,5.373,-0.499,5.3961217555,-38.06,-38.06,53.8249681839
2020-09-17 15:00:00,11.576,4.195,12.3126683136,4.466,-0.435,4.4871350548,7.11,4.63,8.4846331683,-33.594,-38.495,51.0922876861,4.466,-0.435,4.4871350548,-38.06,-38.06,53.8249681839
2020-09-17 15:30:00,12.101,4.251,12.8259581319,3.961,-0.379,3.9790905996,8.14,4.63,9.3646409435,-34.099,-38.439,51.3838352208,3.961,-0.379,3.9790905996,-38.06,-38.06,53.8249681839
2020-09-17 16:00:00,12.12,3.8685,12.7224090584,3.58,-0.3315,3.59531532,8.54,4.2,9.5169112636,-34.48,-38.3915,51.6021091841,3.58,-0.3315,3.59531532,-38.06,-38.06,53.8249681839
2020-09-17 16:30:00,12.8945,3.453,13.3488328797,2.8245,-0.277,2.838050255,10.07,3.73,10.7386125733,-35.2355,-38.337,52.0698187941,2.8245,-0.277,2.838050255,-38.06,-38.06,53.8249681839
2020-09-17 17:00:00,12.9085,3.2015000000000002,13.2995855011,2.5484999999999998,-0.1985,2.5562187895,10.36,3.4,10.9036507648,-35.5115,-38.2585,52.199420059,2.5484999999999998,-0.1985,2.5562187895,-38.06,-38.06,53.8249681839
2020-09-17 17:30:00,13.2915,3.047,13.6362817971,1.8215,-0.14300000000000002,1.8271046084,11.47,3.19,11.9053349386,-36.2385,-38.203,52.6564154805,1.8215,-0.14300000000000002,1.8271046084,-38.06,-38.06,53.8249681839
2020-09-17 18:00:00,13.2085,2.589,13.4598437305,1.4785,-0.081,1.4807171404,11.73,2.67,12.0300374064,-36.5815,-38.141,52.8482925292,1.4785,-0.081,1.4807171404,-38.06,-38.06,53.8249681839
2020-09-17 18:30:00,11.2355,2.372,11.4831548039,1.3855,-0.048,1.3863312194000001,9.85,2.42,10.1429236416,4.3455,-3.638,5.6673110246,1.3855,-0.048,1.3863312194000001,2.96,-3.59,4.652923812
2020-09-17 19:00:00,7.5475,1.8785,7.7777579353,1.4775,-0.0415,1.4780827108,6.07,1.92,6.366419716,6.8375,-3.4314999999999998,7.6502678711000005,1.4775,-0.0415,1.4780827108,5.36,-3.39,6.3420580256
2020-09-17 19:30:00,7.672,2.063,7.9445297532,0.902,-0.027,0.9024040115,6.77,2.09,7.0852664029,6.682,-3.827,7.7003281099,0.902,-0.027,0.9024040115,5.78,-3.8,6.9172537903
2020-09-17 20:00:00,7.77,2.073,8.0417802134,0.89,-0.017,0.8901623447,6.88,2.09,7.1904450488,6.67,-3.977,7.7656570231,0.89,-0.017,0.8901623447,5.78,-3.96,7.0064256222
