Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-17 20:30:00,7.609,2.0265,7.8742354073000005,1.479,-0.0335,1.4793793462,6.13,2.06,6.4668771443,6.439,-4.1835,7.6786973667,1.479,-0.0335,1.4793793462,4.96,-4.15,6.4671554798
2020-09-17 21:00:00,7.4115,2.029,7.6842158513,1.8915000000000002,-0.031,1.8917540141,5.52,2.06,5.8918587899,6.1715,-4.181,7.4544062976,1.8915000000000002,-0.031,1.8917540141,4.28,-4.15,5.9616189076
2020-09-17 21:30:00,7.161,1.9295,7.4163934126,2.021,-0.0405,2.0214057609,5.14,1.97,5.5045889946,5.911,-4.3505,7.3393985619,2.021,-0.0405,2.0214057609,3.89,-4.31,5.8058763335
2020-09-17 22:00:00,6.872,1.7895,7.1011755541,1.762,-0.0405,1.7624653897,5.11,1.83,5.4277988172,5.592,-4.5205,7.1906456073000005,1.762,-0.0405,1.7624653897,3.83,-4.48,5.8940054292
2020-09-17 22:30:00,6.624,1.4105,6.7725095976,1.994,-0.0395,1.9943911978000002,4.63,1.45,4.8517419552,5.394,-4.2095,6.8421580112000004,1.994,-0.0395,1.9943911978000002,3.4,-4.17,5.3804181994
2020-09-17 23:00:00,6.321,0.8235,6.374417091,1.771,-0.036500000000000005,1.7713760894,4.55,0.86,4.630561521,5.171,-3.7265,6.3738562307,1.771,-0.036500000000000005,1.7713760894,3.4,-3.69,5.0175790975
2020-09-17 23:30:00,5.9545,0.7695000000000001,6.0040153647,1.7145000000000001,-0.0405,1.7149782797,4.24,0.81,4.3166769627,4.8145,-3.9005,6.1962335737,1.7145000000000001,-0.0405,1.7149782797,3.1,-3.86,4.9507171198
2020-09-18 00:00:00,5.7375,0.6950000000000001,5.7794403925,1.3975,-0.045,1.3982243203,4.34,0.74,4.4026355743,4.5875,-4.045,6.1161410424,1.3975,-0.045,1.3982243203,3.19,-4.0,5.1162583985
2020-09-18 00:30:00,5.5575,0.624,5.5924218591,1.3175,-0.036000000000000004,1.3179917488,4.24,0.66,4.291060475,4.3775,-3.846,5.827025163,1.3175,-0.036000000000000004,1.3179917488,3.06,-3.81,4.8866859936
2020-09-18 01:00:00,5.588,0.8335,5.6498200193,1.588,-0.026500000000000003,1.5882210961,4.0,0.86,4.0914056264,4.428,-3.8365,5.8588323282,1.588,-0.026500000000000003,1.5882210961,2.84,-3.81,4.7520206229
2020-09-18 01:30:00,5.4835,0.8260000000000001,5.5453627699,1.8035,-0.034,1.8038204595,3.68,0.86,3.7791533443,4.3135,-3.844,5.7777693144,1.8035,-0.034,1.8038204595,2.51,-3.81,4.5624773972
2020-09-18 02:00:00,5.4625,0.8295,5.5251223063,1.3625,-0.030500000000000003,1.3628413334,4.1,0.86,4.1892242719,4.3025,-3.8405,5.7672304012,1.3625,-0.030500000000000003,1.3628413334,2.94,-3.81,4.8124525972
2020-09-18 02:30:00,5.3025,0.8275,5.3666807712,1.7125,-0.0325,1.7128083664,3.59,0.86,3.6915714811,4.1325,-3.9625,5.7252914773,1.7125,-0.0325,1.7128083664,2.42,-3.93,4.6153331407
2020-09-18 03:00:00,5.2555,0.8315,5.3208714042,1.5255,-0.0285,1.5257662010000002,3.73,0.86,3.8278584091,4.0955,-3.8585000000000003,5.6268234822,1.5255,-0.0285,1.5257662010000002,2.5700000000000003,-3.83,4.6123529787
2020-09-18 03:30:00,5.205,0.8345,5.2714718296,1.655,-0.025500000000000002,1.6551964385,3.55,0.86,3.6526839447,4.045,-3.8555,5.5881039047000005,1.655,-0.025500000000000002,1.6551964385,2.39,-3.83,4.5145320909
2020-09-18 04:00:00,5.252,0.862,5.322269065,1.772,-0.028,1.7722212052000001,3.48,0.89,3.5920050111,4.092,-3.718,5.5288324265,1.772,-0.028,1.7722212052000001,2.32,-3.69,4.3587268783
2020-09-18 04:30:00,5.214,0.856,5.2837990121,2.184,-0.034,2.184264636,3.03,0.89,3.1580056998,4.074,-3.834,5.5943750321,2.184,-0.034,2.184264636,1.8900000000000001,-3.8,4.2440664462
2020-09-18 05:00:00,5.214,0.854,5.2834753714,2.114,-0.036000000000000004,2.1143065057,3.1,0.89,3.2252286741,4.084,-3.836,5.6030306085,2.114,-0.036000000000000004,2.1143065057,1.97,-3.8,4.2802920461
2020-09-18 05:30:00,5.4135,0.8150000000000001,5.474505206,2.2035,-0.035,2.2037779493,3.21,0.85,3.3206324699,4.2535,-3.685,5.6277426425,2.2035,-0.035,2.2037779493,2.05,-3.65,4.1862871378
2020-09-18 06:00:00,5.7115,1.6025,5.9320517951,2.1115,-0.0375,2.1118329716,3.6,1.6400000000000001,3.9559575326000003,4.4815000000000005,-4.3575,6.2507318372,2.1115,-0.0375,2.1118329716,2.37,-4.32,4.9274029671
2020-09-18 06:30:00,6.3465,2.053,6.6702976883,2.3665,-0.037,2.366789228,3.98,2.09,4.495386524,5.1065,-4.157,6.5846025886,2.3665,-0.037,2.366789228,2.74,-4.12,4.9479288596
2020-09-18 07:00:00,6.6255,1.943,6.9045274458,2.1955,-0.037,2.1958117519,4.43,1.98,4.8523499462,5.4355,-3.957,6.7232811372,2.1955,-0.037,2.1958117519,3.24,-3.92,5.0856661314
2020-09-18 07:30:00,7.1015,1.3719999999999999,7.2328200759,2.0515,-0.048,2.0520614635,5.05,1.42,5.2458459756,6.1515,-3.208,6.9377385545,2.0515,-0.048,2.0520614635,4.1,-3.16,5.1764466577
2020-09-18 08:00:00,7.487,1.611,7.6583607907,2.217,-0.059000000000000004,2.217784931,5.27,1.67,5.5282727863000005,6.497,-3.289,7.2820690741,2.217,-0.059000000000000004,2.217784931,4.28,-3.23,5.3620238716
2020-09-18 08:30:00,8.0895,2.4755000000000003,8.4597937623,2.3495,-0.0945,2.3513996895,5.74,2.5700000000000003,6.2890778338,6.9095,-3.8145,7.8925028033,2.3495,-0.0945,2.3513996895,4.5600000000000005,-3.7199999999999998,5.8848959209
2020-09-18 09:00:00,7.937,2.495,8.3199155044,3.037,-0.125,3.0395713514,4.9,2.62,5.5564737019,6.807,-3.895,7.8425935761000005,3.037,-0.125,3.0395713514,3.77,-3.77,5.3315851301
2020-09-18 09:30:00,8.1045,2.6,8.5113406846,3.8745000000000003,-0.18,3.878678931,4.23,2.7800000000000002,5.0617487097,6.9845,-3.79,7.9465300761,3.8745000000000003,-0.18,3.878678931,3.11,-3.61,4.7648924437
2020-09-18 10:00:00,8.1005,2.524,8.4846140896,4.7605,-0.326,4.771649217,3.34,2.85,4.3906833181,7.0005,-3.896,8.0116050982,4.7605,-0.326,4.771649217,2.24,-3.5700000000000003,4.2145581026
2020-09-18 10:30:00,8.5785,2.6585,8.980995741000001,4.7285,-0.3715,4.7430712097,3.85,3.03,4.8993264843,7.4985,-3.8115,8.4116011853,4.7285,-0.3715,4.7430712097,2.77,-3.44,4.4166163519
2020-09-18 11:00:00,8.332,2.6734999999999998,8.7504186328,4.592,-0.4365,4.6126994537,3.74,3.11,4.8641237649,7.212,-3.6265,8.0724498295,4.592,-0.4365,4.6126994537,2.62,-3.19,4.1280140504
2020-09-18 11:30:00,8.205,2.153,8.4827727778,4.975,-0.487,4.998779251,3.23,2.64,4.1716303767,7.155,-3.437,7.9376945016,4.975,-0.487,4.998779251,2.18,-2.95,3.6680921472
2020-09-18 12:00:00,8.268,1.556,8.4131421003,5.368,-0.504,5.3916082944,2.9,2.06,3.5571899022,7.258,-2.634,7.7211734859,5.368,-0.504,5.3916082944,1.8900000000000001,-2.13,2.847630594
2020-09-18 12:30:00,7.8315,1.496,7.9731053078,5.8415,-0.5640000000000001,5.8686640942,1.99,2.06,2.8642101878,6.7715,-2.824,7.3367696059,5.8415,-0.5640000000000001,5.8686640942,0.93,-2.26,2.443869882
2020-09-18 13:00:00,7.67,2.055,7.940524227,5.5,-0.485,5.5213426809,2.17,2.54,3.3407334524,6.63,-3.545,7.5182394881,5.5,-0.485,5.5213426809,1.13,-3.06,3.2619779276
2020-09-18 13:30:00,7.7885,1.6440000000000001,7.9601173515,4.8085,-0.47600000000000003,4.8320025093000005,2.98,2.12,3.657157366,6.7785,-3.046,7.4314317766,4.8085,-0.47600000000000003,4.8320025093000005,1.97,-2.5700000000000003,3.2381785003
2020-09-18 14:00:00,7.8375,1.5765,7.9944830039,5.5975,-0.5435,5.6238241882,2.24,2.12,3.0841530442,6.8175,-3.0535,7.4700849058,5.5975,-0.5435,5.6238241882,1.22,-2.51,2.7907884191
2020-09-18 14:30:00,7.967,1.6015000000000001,8.1263701152,5.697,-0.5185000000000001,5.7205464118,2.27,2.12,3.1060103026,6.6370000000000005,-3.3985,7.4565120029,5.697,-0.5185000000000001,5.7205464118,0.9400000000000001,-2.88,3.0295214143
2020-09-18 15:00:00,7.9065,1.613,8.0693563095,5.6365,-0.457,5.6549961317,2.27,2.07,3.0721002588,6.3165,-3.257,7.1067729139,5.6365,-0.457,5.6549961317,0.68,-2.8,2.8813885542
2020-09-18 15:30:00,7.891,1.3795,8.010674207,5.061,-0.41050000000000003,5.0776206288,2.83,1.79,3.3485817894,6.431,-3.3805,7.2653658717,5.061,-0.41050000000000003,5.0776206288,1.37,-2.9699999999999998,3.2707491497
2020-09-18 16:00:00,7.5165,1.2555,7.6206333398,5.1265,-0.3645,5.1394418471,2.39,1.62,2.8872997766,6.0365,-3.6745,7.0669146379,5.1265,-0.3645,5.1394418471,0.91,-3.31,3.4328122582000002
2020-09-18 16:30:00,7.469,1.1185,7.5522846378,3.609,-0.2315,3.6164171842,3.86,1.35,4.0892664379,6.019,-3.5015,6.9633945206,3.609,-0.2315,3.6164171842,2.41,-3.27,4.0621422919
2020-09-18 17:00:00,7.212,1.004,7.2815492857,2.662,-0.156,2.6665670815,4.55,1.16,4.6955404375,5.7620000000000005,-3.5460000000000003,6.7657046935,2.662,-0.156,2.6665670815,3.1,-3.39,4.5937022106
2020-09-18 17:30:00,6.8475,1.06,6.9290588286,2.2975,-0.18,2.3045403555,4.55,1.24,4.7159410514,5.2975,-3.98,6.6260022827,2.2975,-0.18,2.3045403555,3.0,-3.8,4.8414873748
2020-09-18 18:00:00,6.8185,1.5965,7.0029104307,2.0485,-0.1335,2.0528454642,4.77,1.73,5.0740319274,5.1785,-4.7135,7.0024241874,2.0485,-0.1335,2.0528454642,3.13,-4.58,5.5473687456
2020-09-18 18:30:00,6.9055,0.807,6.9524944624,1.6955,-0.093,1.6980486595,5.21,0.9,5.2871637009,5.3755,-3.923,6.6547674077,1.6955,-0.093,1.6980486595,3.68,-3.83,5.3114310689
2020-09-18 19:00:00,6.8545,0.843,6.9061435874,1.7345000000000002,-0.057,1.7354363284,5.12,0.9,5.1984997836,5.3145,-3.777,6.51994166,1.7345000000000002,-0.057,1.7354363284,3.58,-3.7199999999999998,5.162828682
2020-09-18 19:30:00,6.9745,1.726,7.1848957021,1.9945,-0.044,1.9949852756,4.98,1.77,5.2851963067,5.3045,-4.5440000000000005,6.9846729523,1.9945,-0.044,1.9949852756,3.31,-4.5,5.5862420284
2020-09-18 20:00:00,7.073,1.359,7.2023753026,1.733,-0.041,1.7334849292999999,5.34,1.4,5.5204709944,5.393,-4.391,6.9545186749,1.733,-0.041,1.7334849292999999,3.66,-4.35,5.6849010545
2020-09-18 20:30:00,6.7995,0.8905000000000001,6.8575644729,1.7795,-0.0395,1.7799383415999999,5.02,0.93,5.10541869,5.2295,-4.2595,6.7447024026,1.7795,-0.0395,1.7799383415999999,3.45,-4.22,5.4507705877
2020-09-18 21:00:00,6.5395,0.3175,6.5472029524,1.5195,-0.0425,1.5200942405,5.02,0.36,5.0328918129,5.0795,-3.9525,6.4361150161000005,1.5195,-0.0425,1.5200942405,3.56,-3.91,5.2878823739
2020-09-18 21:30:00,6.147,0.557,6.1721842163,1.487,-0.033,1.4873661284000002,4.66,0.59,4.6972012944,4.587,-4.573,6.4771056808,1.487,-0.033,1.4873661284000002,3.1,-4.54,5.4974175756
2020-09-18 22:00:00,5.8195,0.6915,5.8604396166,1.6295000000000002,-0.0285,1.6297492138,4.19,0.72,4.2514115303,4.1895,-4.8085,6.3775843781,1.6295000000000002,-0.0285,1.6297492138,2.56,-4.78,5.4223611093
2020-09-18 22:30:00,5.5715,0.5885,5.6024944891,2.1815,-0.0415,2.1818947042,3.39,0.63,3.4480429232,3.9915000000000003,-4.9815000000000005,6.3833701522,2.1815,-0.0415,2.1818947042,1.81,-4.94,5.2611500644
2020-09-18 23:00:00,5.392,0.0375,5.3921303999,2.052,-0.0425,2.0524400722,3.34,0.08,3.3409579465,3.972,-4.4925,5.9966107302000005,2.052,-0.0425,2.0524400722,1.92,-4.45,4.8465348446
2020-09-18 23:30:00,5.1045,0.2285,5.1096117759,2.2545,-0.0415,2.254881926,2.85,0.27,2.8627609051,3.5945,-4.5815,5.823278501,2.2545,-0.0415,2.254881926,1.34,-4.54,4.7336244042
2020-09-19 00:00:00,4.941,0.277,4.9487584302,2.371,-0.043000000000000003,2.3713898878,2.5700000000000003,0.32,2.5898455552,3.501,-4.743,5.8951717532,2.371,-0.043000000000000003,2.3713898878,1.13,-4.7,4.8339321468000005
2020-09-19 00:30:00,4.773,0.891,4.8554515753,2.743,-0.039,2.7432772372,2.03,0.93,2.2328905034,3.213,-5.169,6.0862081792,2.743,-0.039,2.7432772372,0.47000000000000003,-5.13,5.1514852227
2020-09-19 01:00:00,4.6455,0.022500000000000003,4.6455544879,2.6555,-0.0375,2.6557647674,1.99,0.06,1.9909043171,3.1755,-4.3475,5.3837307232,2.6555,-0.0375,2.6557647674,0.52,-4.31,4.3412555787
2020-09-19 01:30:00,4.63,-0.0045000000000000005,4.6300021868,2.5700000000000003,-0.0345,2.5702315557,2.06,0.03,2.060218435,3.21,-4.2845,5.3536006809,2.5700000000000003,-0.0345,2.5702315557,0.64,-4.25,4.2979181007000005
2020-09-19 02:00:00,4.355,-0.0935,4.356003587,2.125,-0.0335,2.1252640424,2.23,-0.06,2.2308070289,2.935,-4.2835,5.1925520941,2.125,-0.0335,2.1252640424,0.81,-4.25,4.32649974
2020-09-19 02:30:00,4.2435,-0.084,4.2443313078,1.8535,-0.024,1.8536553752,2.39,-0.06,2.3907530194,2.8435,-4.334,5.1835362688,1.8535,-0.024,1.8536553752,0.99,-4.31,4.4222392518
2020-09-19 03:00:00,4.3915,-0.0245,4.3915683417,2.1515,-0.0245,2.1516394912,2.24,0.0,2.24,3.0115,-4.2945,5.2451751639,2.1515,-0.0245,2.1516394912,0.86,-4.27,4.355743335
2020-09-19 03:30:00,4.402,0.073,4.4026052514,2.212,-0.027,2.2121647769,2.19,0.1,2.1922819162,3.022,-4.457,5.3849171767,2.212,-0.027,2.2121647769,0.81,-4.43,4.5034431272
2020-09-19 04:00:00,4.318,0.0325,4.318122306,1.978,-0.0275,1.9781911561,2.34,0.06,2.3407691044,2.938,-4.4575,5.3386468557,1.978,-0.0275,1.9781911561,0.96,-4.43,4.5328247264
2020-09-19 04:30:00,4.2875,0.07150000000000001,4.2880961393,1.7974999999999999,-0.0285,1.7977259246,2.49,0.1,2.4920072231,2.9275,-4.4585,5.3337115126,1.7974999999999999,-0.0285,1.7977259246,1.13,-4.43,4.5718486414
2020-09-19 05:00:00,4.2975,0.075,4.2981544004,2.2275,-0.025,2.2276402874,2.07,0.1,2.0724140513,2.9175,-4.365,5.2502410659,2.2275,-0.025,2.2276402874,0.6900000000000001,-4.34,4.394507936
2020-09-19 05:30:00,4.323,-0.0315,4.3231147625,2.133,-0.0415,2.1334036772,2.19,0.01,2.1900228309,2.943,-4.4515,5.3363940306,2.133,-0.0415,2.1334036772,0.81,-4.41,4.4837707345
2020-09-19 06:00:00,4.1605,-0.2185,4.1662336108,2.4805,-0.0385,2.4807987625,1.6800000000000002,-0.18,1.6896153408,2.7805,-4.5085,5.2969569094,2.4805,-0.0385,2.4807987625,0.30000000000000004,-4.47,4.4800558032
2020-09-19 06:30:00,4.4575,0.052500000000000005,4.4578091592,2.4875,-0.0375,2.4877826473,1.97,0.09,1.972054766,3.0175,-4.5075,5.424284515,2.4875,-0.0375,2.4877826473,0.53,-4.47,4.5013109202
2020-09-19 07:00:00,4.6355,0.578,4.6713963919,2.3655,-0.022,2.3656023017,2.27,0.6000000000000001,2.3479565584,3.1355,-4.782,5.7182938233,2.3655,-0.022,2.3656023017,0.77,-4.76,4.8218772278
2020-09-19 07:30:00,4.868,0.19,4.8717064772,2.358,-0.02,2.3580848161,2.51,0.21,2.5187695409,3.518,-4.32,5.5712407954,2.358,-0.02,2.3580848161,1.16,-4.3,4.4537175483
2020-09-19 08:00:00,5.2245,0.277,5.2318380374,2.6045,-0.033,2.6047090529,2.62,0.31,2.6382759522,3.8545,-4.263,5.7472027326,2.6045,-0.033,2.6047090529,1.25,-4.23,4.4108275867
2020-09-19 08:30:00,5.513,0.29450000000000004,5.5208603723,2.763,-0.0455,2.7633746127,2.75,0.34,2.7709384692,4.103,-4.1355,5.8255445454,2.763,-0.0455,2.7633746127,1.34,-4.09,4.3039168208
2020-09-19 09:00:00,5.6455,0.2265,5.650041814,3.4855,-0.1135,3.4873474877,2.16,0.34,2.1865955273,4.2155,-3.9935,5.8067617912,3.4855,-0.1135,3.4873474877,0.73,-3.88,3.9480754805
2020-09-19 09:30:00,5.5545,0.0845,5.5551427074,4.1145,-0.20550000000000002,4.1196286847,1.44,0.29,1.4689111613999999,4.0845,-4.1955,5.8553702274,4.1145,-0.20550000000000002,4.1196286847,-0.03,-3.99,3.9901127804
2020-09-19 10:00:00,5.7125,0.11900000000000001,5.7137393404,3.5925000000000002,-0.171,3.596567426,2.12,0.29,2.1397429752,4.2625,-4.101,5.9149900465,3.5925000000000002,-0.171,3.596567426,0.67,-3.93,3.9867028984
2020-09-19 10:30:00,6.0695,0.2535,6.0747915602,4.0995,-0.2165,4.1052128447,1.97,0.47000000000000003,2.0252901027,4.6195,-3.9765,6.0952713229,4.0995,-0.2165,4.1052128447,0.52,-3.76,3.7957871384
2020-09-19 11:00:00,6.0615,0.2575,6.0669669935,3.8915,-0.21250000000000002,3.8972975894,2.17,0.47000000000000003,2.2203152929,4.6615,-4.0925,6.203074923,3.8915,-0.21250000000000002,3.8972975894,0.77,-3.88,3.9556668212
2020-09-19 11:30:00,5.9615,0.253,5.9668661163,4.6615,-0.307,4.6715983614,1.3,0.56,1.4154857823,4.5615,-4.187,6.1917890185,4.6615,-0.307,4.6715983614,-0.1,-3.88,3.8812884459
2020-09-19 12:00:00,5.73,0.2245,5.7343962411,4.52,-0.3355,4.5324342521,1.21,0.56,1.3333041663,4.33,-4.2755,6.0851294358,4.52,-0.3355,4.5324342521,-0.19,-3.94,3.944578558
2020-09-19 12:30:00,5.4575,-0.0855,5.4581697024,4.2475,-0.3655,4.2631967466,1.21,0.28,1.2419742348,3.9775,-4.0855,5.7019134069,4.2475,-0.3655,4.2631967466,-0.27,-3.7199999999999998,3.7297855166
2020-09-19 13:00:00,5.4205,0.658,5.4602915902,4.8205,-0.452,4.8416447877,0.6000000000000001,1.11,1.2617844507,3.9005,-4.782,6.1710148477,4.8205,-0.452,4.8416447877,-0.92,-4.33,4.4266578815
2020-09-19 13:30:00,5.2845,0.4015,5.2997304177,5.9045000000000005,-0.5285000000000001,5.9281053044,-0.62,0.93,1.1177208954,3.8045,-4.7785,6.1080506301,5.9045000000000005,-0.5285000000000001,5.9281053044,-2.1,-4.25,4.7405168495000005
2020-09-19 14:00:00,5.269,0.037,5.2691299092,5.999,-0.47300000000000003,6.0176182996,-0.73,0.51,0.8905054744,3.849,-4.463,5.8934853864,5.999,-0.47300000000000003,6.0176182996,-2.15,-3.99,4.5323945106
2020-09-19 14:30:00,5.1375,-0.0785,5.1380996974,5.5175,-0.4385,5.5348973342,-0.38,0.36,0.5234500931,3.6375,-4.3185,5.6463128234,5.5175,-0.4385,5.5348973342,-1.88,-3.88,4.3114730661
2020-09-19 15:00:00,5.099,0.4605,5.1197520692,4.579,-0.2695,4.586923942,0.52,0.73,0.8962700486,3.509,-4.7395,5.8971129589,4.579,-0.2695,4.586923942,-1.07,-4.47,4.5962811054
2020-09-19 15:30:00,5.0095,0.1845,5.0128964182,4.7795000000000005,-0.3055,4.7892536475,0.23,0.49,0.5412947441,3.5095,-4.5455,5.7426614474,4.7795000000000005,-0.3055,4.7892536475,-1.27,-4.24,4.4261156786
2020-09-19 16:00:00,4.932,-0.056,4.9323179135,4.452,-0.296,4.4618292213,0.48,0.24,0.5366563146000001,3.432,-4.406,5.5849315126,4.452,-0.296,4.4618292213,-1.02,-4.11,4.234678264
2020-09-19 16:30:00,4.876,-0.17200000000000001,4.879032691,4.166,-0.242,4.1730228852,0.71,0.07,0.7134423593,3.386,-4.522,5.6492017135,4.166,-0.242,4.1730228852,-0.78,-4.28,4.3504942248
2020-09-19 17:00:00,5.135,-0.1295,5.1366326762,3.615,-0.1995,3.6205006905,1.52,0.07,1.5216109884,3.605,-4.3395,5.6415676235,3.615,-0.1995,3.6205006905,-0.01,-4.14,4.1400120773
2020-09-19 17:30:00,5.3725,-0.0665,5.3729115478,2.9525,-0.1365,2.9556536502,2.42,0.07,2.421012185,3.9125,-4.4865,5.9528428923,2.9525,-0.1365,2.9556536502,0.96,-4.35,4.4546717051
2020-09-19 18:00:00,5.434,-0.085,5.4346647551,1.884,-0.055,1.8848026422,3.55,-0.03,3.5501267583000002,3.974,-4.455,5.9698995804,1.884,-0.055,1.8848026422,2.09,-4.4,4.8711497616
2020-09-19 18:30:00,5.5355,-0.0645,5.5358757663,1.4955,-0.0345,1.4958978909,4.04,-0.03,4.0401113846,4.0555,-4.4345,6.0093153104,1.4955,-0.0345,1.4958978909,2.56,-4.4,5.0905402464
2020-09-19 19:00:00,5.5255,-0.052500000000000005,5.5257494062,1.2155,-0.022500000000000003,1.2157082298,4.31,-0.03,4.3101044071,4.0355,-4.3525,5.935445771,1.2155,-0.022500000000000003,1.2157082298,2.8200000000000003,-4.33,5.1673300649
2020-09-19 19:30:00,5.6065000000000005,-0.0975,5.6073477242,1.1365,-0.0275,1.1368326614,4.47,-0.07,4.4705480648,4.1265,-4.3875,6.0231352716,1.1365,-0.0275,1.1368326614,2.99,-4.36,5.2867475824
2020-09-19 20:00:00,5.7195,-0.1995,5.7229782893,1.2495,-0.0195,1.2496521516,4.47,-0.18,4.4736226931,4.2395,-4.3395,6.0666811767,1.2495,-0.0195,1.2496521516,2.99,-4.32,5.2538081427
2020-09-19 20:30:00,5.583,-0.198,5.5865099123,1.2730000000000001,-0.018000000000000002,1.2731272521,4.31,-0.18,4.3137570632,4.143,-4.568,6.1669338411,1.2730000000000001,-0.018000000000000002,1.2731272521,2.87,-4.55,5.3795352959
2020-09-19 21:00:00,5.4065,-0.1685,5.4091251141,1.3465,-0.0285,1.3468015815,4.06,-0.14,4.062413076,3.9565,-4.5085,5.9983718208,1.3465,-0.0285,1.3468015815,2.61,-4.48,5.1848336521
2020-09-19 21:30:00,5.296,0.232,5.3010791354,1.6560000000000001,-0.028,1.6562366981,3.64,0.26,3.6492739004,3.7560000000000002,-5.008,6.26,1.6560000000000001,-0.028,1.6562366981,2.1,-4.98,5.4046646519
2020-09-19 22:00:00,5.1385,0.4665,5.1596322059,2.0885,-0.0335,2.0887686564,3.05,0.5,3.0907118921,3.5185,-5.1635,6.2483257357,2.0885,-0.0335,2.0887686564,1.43,-5.13,5.3255797806
2020-09-19 22:30:00,4.934,-0.151,4.9363100591,1.964,-0.021,1.9641122677,2.9699999999999998,-0.13,2.9728437564,3.5140000000000002,-4.811,5.957677148,1.964,-0.021,1.9641122677,1.55,-4.79,5.034540694
2020-09-19 23:00:00,4.589,0.036500000000000005,4.5891451546,2.049,-0.0235,2.0491347564,2.54,0.06,2.5407085626,3.119,-4.9935,5.8875464542,2.049,-0.0235,2.0491347564,1.07,-4.97,5.0838764737
2020-09-19 23:30:00,4.593,0.335,4.6052007557,2.163,-0.025,2.1631444704,2.43,0.36,2.4565219315,3.063,-5.095,5.9448291817,2.163,-0.025,2.1631444704,0.9,-5.07,5.1492620831
2020-09-20 00:00:00,4.4865,0.4495,4.5089613549,2.5165,-0.0405,2.516825878,1.97,0.49,2.0300246304,2.9665,-5.0705,5.8745291301,2.5165,-0.0405,2.516825878,0.45,-5.03,5.0500891081
2020-09-20 00:30:00,4.2545,-0.1985,4.2591281385,2.7145,-0.0385,2.7147730108,1.54,-0.16,1.5482893786,2.8445,-4.5885,5.3986583982,2.7145,-0.0385,2.7147730108,0.13,-4.55,4.551856764
2020-09-20 01:00:00,4.126,-0.23750000000000002,4.1328298114,2.676,-0.0375,2.6762627393000002,1.45,-0.2,1.4637281168,2.706,-4.5875,5.3261235669,2.676,-0.0375,2.6762627393000002,0.03,-4.55,4.5500989
2020-09-20 01:30:00,3.955,-0.3705,3.9723161065,2.385,-0.0405,2.3853438431000002,1.57,-0.33,1.6043067038,2.555,-4.6305,5.2886250812,2.385,-0.0405,2.3853438431000002,0.17,-4.59,4.5931470693000005
2020-09-20 02:00:00,3.8015,-0.41000000000000003,3.8235457693,2.3915,-0.04,2.3918344947,1.4100000000000001,-0.37,1.4577379737,2.4015,-4.63,5.2157551946,2.3915,-0.04,2.3918344947,0.01,-4.59,4.5900108932
2020-09-20 02:30:00,3.782,-0.40800000000000003,3.803943743,2.5620000000000003,-0.038,2.5622817956,1.22,-0.37,1.2748725426,2.402,-4.698,5.2764389507,2.5620000000000003,-0.038,2.5622817956,-0.16,-4.66,4.6627459721
2020-09-20 03:00:00,3.7925,-0.3435,3.8080242252,2.5725,-0.0235,2.572607335,1.22,-0.32,1.261269202,2.4125,-4.6835,5.268332611,2.5725,-0.0235,2.572607335,-0.16,-4.66,4.6627459721
2020-09-20 03:30:00,3.7275,-0.28450000000000003,3.7383414103,2.4575,-0.0345,2.4577421549,1.27,-0.25,1.2943724348,2.3475,-4.7445,5.2934900113,2.4575,-0.0345,2.4577421549,-0.11,-4.71,4.711284326
2020-09-20 04:00:00,3.755,-0.12150000000000001,3.7569651649,2.535,-0.0315,2.5351957025000003,1.22,-0.09,1.2233151679,2.385,-4.9115,5.4599502974,2.535,-0.0315,2.5351957025000003,-0.15,-4.88,4.8823047836
2020-09-20 04:30:00,3.7585,0.594,3.805148913,2.3885,-0.026000000000000002,2.3886415072,1.37,0.62,1.5037619492,2.2385,-5.386,5.8326561917,2.3885,-0.026000000000000002,2.3886415072,-0.15,-5.36,5.3620984698
2020-09-20 05:00:00,3.731,0.593,3.7778313885,2.521,-0.027,2.5211445812999997,1.21,0.62,1.3595955281,2.241,-5.3870000000000005,5.8345393991000005,2.521,-0.027,2.5211445812999997,-0.28,-5.36,5.3673084502
2020-09-20 05:30:00,3.851,0.589,3.8957825915,2.481,-0.031,2.4811936643,1.37,0.62,1.5037619492,2.371,-5.321,5.8253482299,2.481,-0.031,2.4811936643,-0.11,-5.29,5.2911435437
2020-09-20 06:00:00,3.872,0.587,3.916242204,2.302,-0.033,2.3022365213000002,1.57,0.62,1.6879869668,2.402,-5.323,5.8398572757,2.302,-0.033,2.3022365213000002,0.1,-5.29,5.2909450952
2020-09-20 06:30:00,3.9835000000000003,-0.247,3.9911503667,2.5835,-0.037,2.5837649370999998,1.4,-0.21,1.4156623891,2.6235,-4.537,5.2409084375,2.5835,-0.037,2.5837649370999998,0.04,-4.5,4.5001777743
2020-09-20 07:00:00,3.9555,-0.306,3.9673185214,2.4755000000000003,-0.026000000000000002,2.4756365343,1.48,-0.28,1.5062536307,2.5855,-4.476,5.1690798262,2.4755000000000003,-0.026000000000000002,2.4756365343,0.11,-4.45,4.4513593429
2020-09-20 07:30:00,4.108,-0.24350000000000002,4.1152103531,2.7279999999999998,-0.0335,2.7282056832,1.38,-0.21,1.3958868148999999,2.758,-4.6535,5.4094016536,2.7279999999999998,-0.0335,2.7282056832,0.03,-4.62,4.6200974016
2020-09-20 08:00:00,4.266,-0.113,4.2674963386,2.886,-0.043000000000000003,2.8863203218,1.38,-0.07,1.3817742218,2.836,-4.523,5.3385789308,2.886,-0.043000000000000003,2.8863203218,-0.05,-4.48,4.4802790092
2020-09-20 08:30:00,4.737,0.554,4.7692855859000005,3.087,-0.08600000000000001,3.0881976944,1.65,0.64,1.7697739969000001,3.177,-4.886,5.8280635721,3.087,-0.08600000000000001,3.0881976944,0.09,-4.8,4.8008436759
2020-09-20 09:00:00,4.991,0.8140000000000001,5.0569434444,3.641,-0.156,3.6443404067,1.35,0.97,1.6623477374,3.461,-5.056,6.1271246927,3.641,-0.156,3.6443404067,-0.18,-4.9,4.9033050078
2020-09-20 09:30:00,5.1865,0.0205,5.1865405137,4.3365,-0.2195,4.3420516464,0.85,0.24,0.8832326987,3.6965,-4.2695,5.6473659789,4.3365,-0.2195,4.3420516464,-0.64,-4.05,4.1002560896
2020-09-20 10:00:00,5.4195,0.0345,5.4196098107,4.8595,-0.2755,4.8673032061,0.56,0.31,0.6400781202,3.9795,-4.3255,5.8776160559,4.8595,-0.2755,4.8673032061,-0.88,-4.05,4.1445023827
2020-09-20 10:30:00,5.5205,0.1345,5.5221382181,5.1905,-0.34550000000000003,5.2019862072,0.33,0.48,0.5824946352,4.0605,-4.3555,5.9546654398,5.1905,-0.34550000000000003,5.2019862072,-1.13,-4.01,4.1661733041
2020-09-20 11:00:00,5.6195,0.164,5.6218925860999995,5.1795,-0.376,5.1931297163,0.44,0.54,0.6965629907,4.1695,-4.336,6.015448965,5.1795,-0.376,5.1931297163,-1.01,-3.96,4.0867713418
2020-09-20 11:30:00,5.66,0.126,5.6614022998,5.64,-0.454,5.6582431902,0.02,0.58,0.5803447251,4.22,-4.414,6.1067009097,5.64,-0.454,5.6582431902,-1.42,-3.96,4.2068990955
2020-09-20 12:00:00,5.582,0.0335,5.5821005231,4.602,-0.48650000000000004,4.6276437039000005,0.98,0.52,1.1094142599,4.132,-4.3965,6.0334597247,4.602,-0.48650000000000004,4.6276437039000005,-0.47000000000000003,-3.91,3.9381467723
2020-09-20 12:30:00,5.6495,-0.001,5.6495000885,4.2495,-0.521,4.2813188681,1.4,0.52,1.4934523762,4.1995000000000005,-4.341,6.0398742744,4.2495,-0.521,4.2813188681,-0.05,-3.8200000000000003,3.8203272111
2020-09-20 13:00:00,5.7055,0.006500000000000001,5.7055037026,4.9254999999999995,-0.5135000000000001,4.9521947155,0.78,0.52,0.9374433316,4.1855,-4.2335,5.9532287458,4.9254999999999995,-0.5135000000000001,4.9521947155,-0.74,-3.7199999999999998,3.7928880817
2020-09-20 13:30:00,5.5665,-0.060500000000000005,5.5668287651,4.6165,-0.49050000000000005,4.642484518,0.9500000000000001,0.43,1.0427847333,4.0665,-4.2105,5.8536085025,4.6165,-0.49050000000000005,4.642484518,-0.55,-3.7199999999999998,3.7604388042
2020-09-20 14:00:00,5.453,-0.009000000000000001,5.4530074271,5.013,-0.499,5.0377743101,0.44,0.49,0.6585590330000001,3.9530000000000003,-4.309,5.8475370884,5.013,-0.499,5.0377743101,-1.06,-3.81,3.9547060573
2020-09-20 14:30:00,5.38,0.023,5.3800491633,4.76,-0.467,4.7828536461,0.62,0.49,0.790253124,3.9,-4.397,5.8773811345,4.76,-0.467,4.7828536461,-0.86,-3.93,4.0229963957
2020-09-20 15:00:00,5.2780000000000005,-0.021,5.278041777,4.478,-0.451,4.5006538414,0.8,0.43,0.9082400564,3.808,-4.481,5.8804953023,4.478,-0.451,4.5006538414,-0.67,-4.03,4.0853151653
2020-09-20 15:30:00,5.255,-0.0235,5.2550525449,3.795,-0.3735,3.8133354494000002,1.46,0.35000000000000003,1.5013660446000001,3.795,-4.5235,5.9045810393,3.795,-0.3735,3.8133354494000002,0.0,-4.15,4.15
2020-09-20 16:00:00,5.271,0.0375,5.2711333933,3.301,-0.3125,3.3157589252,1.97,0.35000000000000003,2.0008498195,3.781,-4.4025,5.8032721158000005,3.301,-0.3125,3.3157589252,0.48,-4.09,4.1180699363
2020-09-20 16:30:00,5.3535,0.019,5.3535337162,2.4035,-0.261,2.4176296758999998,2.95,0.28,2.9632583418,3.8635,-4.351,5.8187484264,2.4035,-0.261,2.4176296758999998,1.46,-4.09,4.3427756101
2020-09-20 17:00:00,5.404,-0.035,5.4041133408,2.034,-0.185,2.042395897,3.37,0.15,3.3733366271,3.904,-4.385,5.8710681311,2.034,-0.185,2.042395897,1.87,-4.2,4.5974884448
2020-09-20 17:30:00,5.531,-0.055,5.5312734519,1.9609999999999999,-0.125,1.9649798981000002,3.5700000000000003,0.07,3.5706862085999997,4.001,-4.285,5.8625272707,1.9609999999999999,-0.125,1.9649798981000002,2.04,-4.16,4.6332709828
2020-09-20 18:00:00,5.5265,-0.232,5.5313674846000005,1.3165,-0.07200000000000001,1.3184673868,4.21,-0.16,4.213039283,3.9865,-4.152,5.7559783052,1.3165,-0.07200000000000001,1.3184673868,2.67,-4.08,4.8759922067
2020-09-20 18:30:00,5.646,0.076,5.6465114894,1.306,-0.044,1.3067409843,4.34,0.12,4.3416586692,4.096,-4.474,6.0657968974,1.306,-0.044,1.3067409843,2.79,-4.43,5.2353605415
2020-09-20 19:00:00,5.7595,0.3025,5.7674384695,1.3695,-0.0275,1.3697760766,4.39,0.33,4.4023857169,4.1595,-4.7375,6.3043910491,1.3695,-0.0275,1.3697760766,2.79,-4.71,5.4743218758
2020-09-20 19:30:00,5.8715,0.579,5.8999790889,1.2415,-0.051000000000000004,1.2425470816,4.63,0.63,4.6726651924,4.2215,-5.071,6.5981893918,1.2415,-0.051000000000000004,1.2425470816,2.98,-5.02,5.8378763262
2020-09-20 20:00:00,6.1895,0.862,6.2492362933,1.1495,-0.018000000000000002,1.1496409222,5.04,0.88,5.1162486257,4.5095,-5.078,6.7912940041,1.1495,-0.018000000000000002,1.1496409222,3.36,-5.06,6.0739772802
2020-09-20 20:30:00,6.099,0.6385000000000001,6.1323309801,1.379,-0.0115,1.3790479506,4.72,0.65,4.7645461484,4.499,-4.9415,6.6827706268,1.379,-0.0115,1.3790479506,3.12,-4.93,5.8343208688
2020-09-20 21:00:00,5.8085,-0.12,5.8097394305000005,1.5285000000000002,-0.01,1.5285327115,4.28,-0.11,4.2814133181,4.3085,-4.29,6.0800717307,1.5285000000000002,-0.01,1.5285327115,2.7800000000000002,-4.28,5.1036065679
2020-09-20 21:30:00,5.54,-0.12350000000000001,5.5413763859,1.19,-0.0135,1.1900765732,4.35,-0.11,4.3513905823,4.07,-4.3735,5.9743118641,1.19,-0.0135,1.1900765732,2.88,-4.36,5.2253229565
2020-09-20 22:00:00,5.4205,-0.157,5.4227732066,1.0705,-0.017,1.0706349751,4.35,-0.14,4.3522522905,3.9905,-4.377,5.9230245019000005,1.0705,-0.017,1.0706349751,2.92,-4.36,5.2474755836
2020-09-20 22:30:00,5.2085,-0.17,5.2112735727,0.8085,-0.03,0.8090563948,4.4,-0.14,4.4022267093,3.7885,-4.48,5.867122996,0.8085,-0.03,0.8090563948,2.98,-4.45,5.355641885
2020-09-20 23:00:00,4.9995,-0.085,5.00022252,0.5595,-0.015,0.5597010363,4.44,-0.07,4.4405517675,3.5795,-4.565,5.8010382907,0.5595,-0.015,0.5597010363,3.02,-4.55,5.4610347005
2020-09-20 23:30:00,4.7875,-0.2295,4.7929976528000005,0.6175,-0.0195,0.6178078180000001,4.17,-0.21,4.1752844214,3.3575,-4.3195,5.4709127666,0.6175,-0.0195,0.6178078180000001,2.74,-4.3,5.0987841688
2020-09-21 00:00:00,4.7095,-0.07150000000000001,4.710042728,0.20950000000000002,-0.0315,0.2118549032,4.5,-0.04,4.5001777743,3.3195,-4.3315,5.4571945631,0.20950000000000002,-0.0315,0.2118549032,3.11,-4.3,5.3067975277
2020-09-21 00:30:00,4.635,-0.0285,4.6350876205,0.135,-0.018500000000000003,0.13626169670000002,4.5,-0.01,4.5000111111,3.305,-4.6385000000000005,5.6954988587,0.135,-0.018500000000000003,0.13626169670000002,3.17,-4.62,5.6029724254
2020-09-21 01:00:00,4.494,0.051500000000000004,4.4942950782,0.14400000000000002,-0.018500000000000003,0.1451835046,4.35,0.07,4.3505631819,3.144,-4.5585,5.5375679003,0.14400000000000002,-0.018500000000000003,0.1451835046,3.0,-4.54,5.4416541603
2020-09-21 01:30:00,4.515,0.1535,4.5176085764,0.075,-0.0165,0.0767935544,4.44,0.17,4.4432533126,3.155,-4.4565,5.4602579838,0.075,-0.0165,0.0767935544,3.08,-4.44,5.4037024344
2020-09-21 02:00:00,4.3875,-0.018000000000000002,4.3875369229,0.0475,-0.018000000000000002,0.0507961613,4.34,0.0,4.34,3.0275,-4.458,5.388832921,0.0475,-0.018000000000000002,0.0507961613,2.98,-4.44,5.3473357852
2020-09-21 02:30:00,4.3975,0.5335,4.4297436156,0.0175,-0.0165,0.024052026900000002,4.38,0.55,4.4143969011,2.9075,-4.8765,5.6774825847,0.0175,-0.0165,0.024052026900000002,2.89,-4.86,5.654352306
2020-09-21 03:00:00,4.547,0.843,4.6244846199000005,0.007,-0.007,0.0098994949,4.54,0.85,4.6188851469,3.027,-5.027,5.8680028971,0.007,-0.007,0.0098994949,3.02,-5.02,5.8583956848
2020-09-21 03:30:00,4.54,0.8475,4.6184257329000005,0.0,-0.0025,0.0025,4.54,0.85,4.6188851469,3.02,-5.0225,5.8605380512,0.0,-0.0025,0.0025,3.02,-5.02,5.8583956848
2020-09-21 04:00:00,4.49,0.7135,4.5463372345,0.04,-0.006500000000000001,0.0405246838,4.45,0.72,4.5078708943,3.0,-5.1765,5.9829885718,0.04,-0.006500000000000001,0.0405246838,2.96,-5.17,5.9573903683000005
2020-09-21 04:30:00,4.3425,0.7105,4.4002405048,0.0125,-0.0095,0.0157003185,4.33,0.72,4.3894532689,2.8225,-5.1795,5.8986207286,0.0125,-0.0095,0.0157003185,2.81,-5.17,5.8843011480000005
2020-09-21 05:00:00,4.3629999999999995,0.722,4.4223356951,0.0,-0.001,0.001,4.3629999999999995,0.723,4.4224990673,2.873,-5.264,5.996984659,0.0,-0.001,0.001,2.873,-5.263,5.9961069037
2020-09-21 05:30:00,4.373,0.7225,4.4322832998,0.01,-0.0005,0.0100124922,4.3629999999999995,0.723,4.4224990673,2.883,-5.2635,6.0013432871,0.01,-0.0005,0.0100124922,2.873,-5.263,5.9961069037
2020-09-21 06:00:00,5.32,0.2,5.3237580711,0.0,0.0,0.0,5.32,0.2,5.3237580711,4.0,-4.24,5.8290307942,0.0,0.0,0.0,4.0,-4.24,5.8290307942
2020-09-21 06:30:00,5.89,0.4,5.9035667185000005,0.0,0.0,0.0,5.89,0.4,5.9035667185000005,4.55,-4.03,6.0781082583,0.0,0.0,0.0,4.55,-4.03,6.0781082583
2020-09-21 07:00:00,6.4905,1.35,6.6294110031999995,0.0005,0.0,0.0005,6.49,1.35,6.6289214809,4.9805,-4.43,6.6656042674,0.0005,0.0,0.0005,4.98,-4.43,6.6652306787
2020-09-21 07:30:00,7.3395,0.9945,7.4065707652,0.059500000000000004,-0.0055000000000000005,0.059753661000000007,7.28,1.0,7.3483603613,6.0195,-3.1055,6.773367737,0.059500000000000004,-0.0055000000000000005,0.059753661000000007,5.96,-3.1,6.7180056564
2020-09-21 08:00:00,7.743,1.879,7.9677280325,0.253,-0.021,0.25387004550000003,7.49,1.9,7.7272310694,6.213,-3.761,7.2626778808,0.253,-0.021,0.25387004550000003,5.96,-3.74,7.0362774249
2020-09-21 08:30:00,8.157,1.7149999999999999,8.3353388653,0.627,-0.055,0.6294076580000001,7.53,1.77,7.735231089,6.697,-3.295,7.4637010926,0.627,-0.055,0.6294076580000001,6.07,-3.24,6.8805886376
2020-09-21 09:00:00,8.701,2.5025,9.0537233915,1.121,-0.1075,1.1261426419,7.58,2.61,8.0167636862,7.141,-3.6475,8.0186119279,1.121,-0.1075,1.1261426419,6.02,-3.54,6.9836952969
2020-09-21 09:30:00,8.8545,2.5175,9.2054319019,1.6644999999999999,-0.17250000000000001,1.6734146229,7.19,2.69,7.6767310751,7.2545,-3.5425,8.0732320975,1.6644999999999999,-0.17250000000000001,1.6734146229,5.59,-3.37,6.5272505697
2020-09-21 10:00:00,8.9065,2.1525,9.1629143017,2.1765,-0.23750000000000002,2.189419672,6.73,2.39,7.14177849,7.4965,-3.0875,8.1074144152,2.1765,-0.23750000000000002,2.189419672,5.32,-2.85,6.0353044662
2020-09-21 10:30:00,8.676,2.025,8.9091863265,2.626,-0.305,2.6436529651000003,6.05,2.33,6.4831628084,7.196,-3.365,7.9439059033,2.626,-0.305,2.6436529651000003,4.57,-3.06,5.4998636347
2020-09-21 11:00:00,8.9195,2.5375,9.2734236666,2.9895,-0.35250000000000004,3.0102103747,5.93,2.89,6.5967416199,7.3895,-3.4125,8.1394020972,2.9895,-0.35250000000000004,3.0102103747,4.4,-3.06,5.3594402693
2020-09-21 11:30:00,8.914,2.4405,9.2420471893,3.274,-0.3995,3.2982838341000003,5.64,2.84,6.3146813063,7.384,-3.4595000000000002,8.1542379319,3.274,-0.3995,3.2982838341000003,4.11,-3.06,5.1240316158
2020-09-21 12:00:00,8.711500000000001,1.562,8.8504280264,3.4615,-0.418,3.4866468491,5.25,1.98,5.6109624843,7.3215,-2.848,7.8559191856,3.4615,-0.418,3.4866468491,3.86,-2.43,4.5611950189
2020-09-21 12:30:00,8.277,1.5430000000000001,8.4195948834,3.567,-0.437,3.5936691555999998,4.71,1.98,5.109256306,6.867,-2.867,7.4414634313,3.567,-0.437,3.5936691555999998,3.3,-2.43,4.0981581229
2020-09-21 13:00:00,8.5855,2.473,8.9345698973,3.6255,-0.447,3.6529521281,4.96,2.92,5.7556928340999995,7.0155,-3.407,7.799031302,3.6255,-0.447,3.6529521281,3.39,-2.96,4.5004110923
2020-09-21 13:30:00,8.887,2.688,9.2846170088,3.607,-0.452,3.6352101727,5.28,3.14,6.14312624,7.257,-3.582,8.0928840965,3.607,-0.452,3.6352101727,3.65,-3.13,4.8082637199
2020-09-21 14:00:00,8.668,2.6950000000000003,9.0772930436,3.508,-0.445,3.5361121306000003,5.16,3.14,6.0402980059,7.038,-3.635,7.9212795052,3.508,-0.445,3.5361121306000003,3.5300000000000002,-3.19,4.7578356424
2020-09-21 14:30:00,8.5495,2.6715,8.9571682188,3.3895,-0.40850000000000003,3.4140273139,5.16,3.08,6.0093260853,6.9195,-3.6885,7.8412060616,3.3895,-0.40850000000000003,3.4140273139,3.5300000000000002,-3.2800000000000002,4.8186408872
2020-09-21 15:00:00,8.7675,2.75,9.188664552,3.1675,-0.39,3.1914191592,5.6,3.14,6.4202492163,7.1275,-3.67,8.0168669847,3.1675,-0.39,3.1914191592,3.96,-3.2800000000000002,5.1419840529
2020-09-21 15:30:00,8.7635,2.7119999999999997,9.1735421866,2.8435,-0.338,2.8635181595,5.92,3.05,6.659496978,7.1535,-3.768,8.0851954986,2.8435,-0.338,2.8635181595,4.31,-3.43,5.508266515
2020-09-21 16:00:00,8.5995,2.083,8.8481799965,1.9995,-0.20700000000000002,2.010186372,6.6,2.29,6.9859931291,7.1195,-3.427,7.9013675557,1.9995,-0.20700000000000002,2.010186372,5.12,-3.22,6.0483716817
2020-09-21 16:30:00,8.265,1.4195,8.3860124761,2.015,-0.2205,2.0270286752,6.25,1.6400000000000001,6.4615864925,6.885,-3.5705,7.7557523974,2.015,-0.2205,2.0270286752,4.87,-3.35,5.9109559295
2020-09-21 17:00:00,7.7155000000000005,1.0655000000000001,7.7887245747,1.5255,-0.1545,1.5333037859,6.19,1.22,6.3090807571,6.2855,-3.8645,7.3784734532,1.5255,-0.1545,1.5333037859,4.76,-3.71,6.0350393536
2020-09-21 17:30:00,7.6155,0.8535,7.663178355,1.0055,-0.10650000000000001,1.0111243741,6.61,0.96,6.6793487707,6.1255,-3.7565,7.1856135785,1.0055,-0.10650000000000001,1.0111243741,5.12,-3.65,6.2878374661
2020-09-21 18:00:00,7.509,0.7385,7.5452278460999995,0.559,-0.061500000000000006,0.5623728745000001,6.95,0.8,6.9958916515,6.009,-3.7415000000000003,7.078622977,0.559,-0.061500000000000006,0.5623728745000001,5.45,-3.68,6.5760854617
2020-09-21 18:30:00,7.5545,0.846,7.6017225844,0.29450000000000004,-0.034,0.2964561519,7.26,0.88,7.313138861,6.0745,-3.624,7.0733956662,0.29450000000000004,-0.034,0.2964561519,5.78,-3.59,6.8041531435
2020-09-21 19:00:00,7.6815,0.9520000000000001,7.740267841,0.12150000000000001,-0.018000000000000002,0.1228260966,7.5600000000000005,0.97,7.6219748097,6.2115,-3.518,7.1385612171,0.12150000000000001,-0.018000000000000002,0.1228260966,6.09,-3.5,7.0241084844
2020-09-21 19:30:00,7.715,1.397,7.8404613385,0.015,-0.013000000000000001,0.019849433200000002,7.7,1.4100000000000001,7.8280329585,6.105,-3.843,7.2138529234,0.015,-0.013000000000000001,0.019849433200000002,6.09,-3.83,7.1942338022
2020-09-21 20:00:00,7.983,1.1545,8.0660497922,0.003,-0.0055000000000000005,0.0062649820000000005,7.98,1.16,8.0638700386,6.443,-3.7355,7.4475639809,0.003,-0.0055000000000000005,0.0062649820000000005,6.44,-3.73,7.4422106931
2020-09-21 20:30:00,7.7325,1.3755,7.8538879862,0.0025,-0.0045000000000000005,0.0051478151000000005,7.73,1.38,7.8522162477,6.1325,-4.2245,7.4467413343,0.0025,-0.0045000000000000005,0.0051478151000000005,6.13,-4.22,7.4421300714
2020-09-21 21:00:00,7.5075,0.9915,7.5726896477,0.0475,-0.0085,0.0482545335,7.46,1.0,7.5267257157,5.9775,-3.7485,7.055618931,0.0475,-0.0085,0.0482545335,5.93,-3.74,7.010884395
2020-09-21 21:30:00,7.389,0.909,7.4447029491,0.009000000000000001,-0.001,0.0090553851,7.38,0.91,7.4358926835,5.939,-3.501,6.894107774,0.009000000000000001,-0.001,0.0090553851,5.93,-3.5,6.8858478055
2020-09-21 22:00:00,7.121,1.2115,7.2233214832,0.041,-0.0085,0.0418718282,7.08,1.22,7.1843440898,5.601,-4.0585,6.9168362168,0.041,-0.0085,0.0418718282,5.5600000000000005,-4.05,6.8786699296
2020-09-21 22:30:00,7.01,1.6925,7.2114253965,0.1,-0.007500000000000001,0.10028085560000001,6.91,1.7000000000000002,7.11604525,5.37,-4.5075,7.0110239088,0.1,-0.007500000000000001,0.10028085560000001,5.27,-4.5,6.9298556984
2020-09-21 23:00:00,6.803,1.7325,7.0201399737,0.023,-0.007500000000000001,0.024191940800000002,6.78,1.74,6.9997142799,5.173,-4.5675,6.9008684417,0.023,-0.007500000000000001,0.024191940800000002,5.15,-4.5600000000000005,6.8786699296
2020-09-21 23:30:00,6.5115,1.3135,6.6426586921,0.0015,-0.006500000000000001,0.006670832000000001,6.51,1.32,6.6424769476000005,4.9915,-4.2065,6.5276116994999995,0.0015,-0.006500000000000001,0.006670832000000001,4.99,-4.2,6.5222772097
2020-09-22 00:00:00,6.21,0.8295,6.2651552455,0.0,-0.0005,0.0005,6.21,0.8300000000000001,6.2652214646,4.79,-3.8205,6.1270156071,0.0,-0.0005,0.0005,4.79,-3.8200000000000003,6.1267038446
2020-09-22 00:30:00,6.05,0.8300000000000001,6.1066684862,0.0,0.0,0.0,6.05,0.8300000000000001,6.1066684862,4.65,-3.93,6.0883002554,0.0,0.0,0.0,4.65,-3.93,6.0883002554
2020-09-22 01:00:00,5.8905,1.0175,5.9777333915,0.0005,-0.0025,0.0025495098,5.89,1.02,5.9776667689,4.4205,-4.0325,5.9834669298000005,0.0005,-0.0025,0.0025495098,4.42,-4.03,5.9814128766
2020-09-22 01:30:00,5.841,1.6025,6.0568380571,0.001,-0.007500000000000001,0.007566373,5.84,1.6099999999999999,6.0578626594,4.261,-4.6675,6.3199428202,0.001,-0.007500000000000001,0.007566373,4.26,-4.66,6.3137310681
2020-09-22 02:00:00,5.59,0.996,5.6780380414,0.0,-0.004,0.004,5.59,1.0,5.6787410577,4.1,-4.454,6.0537687435,0.0,-0.004,0.004,4.1,-4.45,6.0508263898
2020-09-22 02:30:00,5.41,0.46,5.4295211575,0.0,0.0,0.0,5.41,0.46,5.4295211575,4.03,-4.16,5.7919340466,0.0,0.0,0.0,4.03,-4.16,5.7919340466
2020-09-22 03:00:00,5.41,0.46,5.4295211575,0.0,0.0,0.0,5.41,0.46,5.4295211575,4.03,-4.12,5.7632716403,0.0,0.0,0.0,4.03,-4.12,5.7632716403
2020-09-22 03:30:00,5.41,0.54,5.4368832984,0.0,0.0,0.0,5.41,0.54,5.4368832984,4.03,-4.12,5.7632716403,0.0,0.0,0.0,4.03,-4.12,5.7632716403
2020-09-22 04:00:00,5.41,0.54,5.4368832984,0.0,0.0,0.0,5.41,0.54,5.4368832984,4.03,-4.12,5.7632716403,0.0,0.0,0.0,4.03,-4.12,5.7632716403
2020-09-22 04:30:00,5.41,0.54,5.4368832984,0.0,0.0,0.0,5.41,0.54,5.4368832984,3.98,-4.0,5.6427298358,0.0,0.0,0.0,3.98,-4.0,5.6427298358
2020-09-22 05:00:00,5.49,0.71,5.5357203687,0.0,0.0,0.0,5.49,0.71,5.5357203687,4.08,-4.0,5.7137028274,0.0,0.0,0.0,4.08,-4.0,5.7137028274
2020-09-22 05:30:00,5.78,1.6400000000000001,6.0081611163,0.0,0.0,0.0,5.78,1.6400000000000001,6.0081611163,4.23,-4.7,6.3232033021,0.0,0.0,0.0,4.23,-4.7,6.3232033021
2020-09-22 06:00:00,6.0,1.6385,6.2197011383,0.0,-0.0015,0.0015,6.0,1.6400000000000001,6.2200964623,4.43,-4.5515,6.3514606391,0.0,-0.0015,0.0015,4.43,-4.55,6.3503858151
2020-09-22 06:30:00,6.5805,1.3525,6.718053029,0.0005,-0.007500000000000001,0.0075166482,6.58,1.3599999999999999,6.7190773176,5.1205,-4.0575,6.5332095099,0.0005,-0.007500000000000001,0.0075166482,5.12,-4.05,6.5281620691
2020-09-22 07:00:00,6.888,1.1555,6.9842482953000005,0.008,-0.0145,0.0165604952,6.88,1.17,6.9787749641,5.548,-3.7345,6.687809376,0.008,-0.0145,0.0165604952,5.54,-3.7199999999999998,6.6730802483
2020-09-22 07:30:00,7.6105,1.3505,7.729395869,0.060500000000000005,-0.0195,0.0635649274,7.55,1.37,7.6732913407000005,6.2005,-3.0695,6.9186725967000005,0.060500000000000005,-0.0195,0.0635649274,6.14,-3.05,6.8558077569
2020-09-22 08:00:00,8.038,2.3155,8.3648660629,0.248,-0.0345,0.2503881986,7.79,2.35,8.1367438205,6.388,-3.6745,7.36942971,0.248,-0.0345,0.2503881986,6.14,-3.64,7.137870831
2020-09-22 08:30:00,8.08,1.9340000000000002,8.3082342288,0.61,-0.066,0.6135601030000001,7.47,2.0,7.7331041633,6.52,-3.586,7.4410883613,0.61,-0.066,0.6135601030000001,5.91,-3.52,6.8788443797
2020-09-22 09:00:00,8.235,1.4809999999999999,8.3671133612,1.095,-0.11900000000000001,1.1014472298,7.14,1.6,7.3170759187,6.835,-3.109,7.50886849,1.095,-0.11900000000000001,1.1014472298,5.74,-2.99,6.472070766
2020-09-22 09:30:00,8.6495,1.733,8.8214023403,1.6495000000000002,-0.177,1.6589693337,7.0,1.9100000000000001,7.2559010467,7.2195,-2.927,7.7902830019,1.6495000000000002,-0.177,1.6589693337,5.57,-2.75,6.2118757232
2020-09-22 10:00:00,8.705,1.7145000000000001,8.8722339492,1.705,-0.1955,1.7161716842999999,7.0,1.9100000000000001,7.2559010467,7.275,-2.9455,7.8486683743,1.705,-0.1955,1.7161716842999999,5.57,-2.75,6.2118757232
2020-09-22 10:30:00,8.5285,1.8795000000000002,8.7331456246,1.1385,-0.12050000000000001,1.1448591616,7.39,2.0,7.6558539693,7.0285,-3.4105,7.8122546361000005,1.1385,-0.12050000000000001,1.1448591616,5.89,-3.29,6.7465694985999995
2020-09-22 11:00:00,8.2585,2.3495,8.5862082726,2.2585,-0.2505,2.272349555,6.0,2.6,6.5391130897,6.6185,-3.7205,7.5925399242000005,2.2585,-0.2505,2.272349555,4.36,-3.47,5.5722975513
2020-09-22 11:30:00,8.275,1.608,8.4297858217,2.275,-0.292,2.2936627913,6.0,1.9,6.293647591,6.845,-3.052,7.4945799749,2.275,-0.292,2.2936627913,4.57,-2.76,5.3387732673
2020-09-22 12:00:00,8.3485,1.4809999999999999,8.4788450422,1.6985000000000001,-0.179,1.707906101,6.65,1.6600000000000001,6.8540571926,6.9785,-2.989,7.5916785529,1.6985000000000001,-0.179,1.707906101,5.28,-2.81,5.9811788136
2020-09-22 12:30:00,8.171,1.771,8.3607225764,3.061,-0.359,3.0819802076,5.11,2.13,5.5361538996,6.691,-3.169,7.4035155163,3.061,-0.359,3.0819802076,3.63,-2.81,4.590533738
2020-09-22 13:00:00,8.3225,1.888,8.5339645095,1.6925,-0.182,1.7022573983,6.63,2.07,6.9456317207,6.8225,-3.182,7.5280562066,1.6925,-0.182,1.7022573983,5.13,-3.0,5.9428023693
2020-09-22 13:30:00,8.741,1.5755,8.8818512288,0.47100000000000003,-0.0545,0.4741426473,8.27,1.63,8.4291043415,7.371,-2.8045,7.8864986686,0.47100000000000003,-0.0545,0.4741426473,6.9,-2.75,7.4278193301
2020-09-22 14:00:00,8.636,1.4895,8.7635099275,0.516,-0.0405,0.5175869492,8.12,1.53,8.2628869047,7.246,-2.7205,7.7398731417,0.516,-0.0405,0.5175869492,6.73,-2.68,7.2439837106
2020-09-22 14:30:00,8.6595,1.6785,8.8206747191,0.6295000000000001,-0.0815,0.6347538893,8.03,1.76,8.2206143323,7.3195,-2.9515000000000002,7.8921753972,0.6295000000000001,-0.0815,0.6347538893,6.69,-2.87,7.2796291114
2020-09-22 15:00:00,8.6845,1.8615,8.8817634792,0.8845000000000001,-0.08850000000000001,0.8889164753000001,7.8,1.9500000000000002,8.04005597,7.2145,-3.2185,7.8998577519,0.8845000000000001,-0.08850000000000001,0.8889164753000001,6.33,-3.13,7.0615720629
2020-09-22 15:30:00,8.486,1.5750000000000002,8.6309223725,1.376,-0.135,1.3826065963,7.11,1.71,7.3127423037,7.096,-3.035,7.7178002695,1.376,-0.135,1.3826065963,5.72,-2.9,6.4131427553
2020-09-22 16:00:00,8.5795,1.347,8.6845972417,0.6695,-0.063,0.6724576195,7.91,1.4100000000000001,8.0346872995,7.1895,-3.053,7.8108718623,0.6695,-0.063,0.6724576195,6.52,-2.99,7.1729003897
2020-09-22 16:30:00,8.6325,1.2095,8.7168197469,0.5025000000000001,-0.0505,0.5050311872000001,8.13,1.26,8.2270590128,7.2425,-3.1005,7.8782552954,0.5025000000000001,-0.0505,0.5050311872000001,6.74,-3.05,7.3979794539
2020-09-22 17:00:00,7.7945,0.983,7.8562407836,0.4545,-0.037,0.4560035636,7.34,1.02,7.4105330443,6.3745,-3.467,7.2563309772,0.4545,-0.037,0.4560035636,5.92,-3.43,6.841878397
2020-09-22 17:30:00,7.787,0.7955,7.8275276588,0.377,-0.0245,0.37779524880000004,7.41,0.8200000000000001,7.4552330614,6.347,-3.5345,7.2647848729,0.377,-0.0245,0.37779524880000004,5.97,-3.51,6.9253880758
2020-09-22 18:00:00,7.853,0.614,7.8769667385,0.333,-0.026000000000000002,0.3340134728,7.52,0.64,7.5471849056,6.3629999999999995,-3.706,7.363572842,0.333,-0.026000000000000002,0.3340134728,6.03,-3.68,7.0642267801
2020-09-22 18:30:00,7.5475,0.599,7.5712322148,0.2675,-0.041,0.2706238164,7.28,0.64,7.3080777226,6.3975,-4.051,7.5722260432,0.2675,-0.041,0.2706238164,6.13,-4.01,7.3250938561
2020-09-22 19:00:00,7.5760000000000005,0.679,7.6063668726,0.146,-0.031,0.14925481570000002,7.43,0.71,7.4638461935,6.446,-3.9210000000000003,7.5448762084,0.146,-0.031,0.14925481570000002,6.3,-3.89,7.404194757
2020-09-22 19:30:00,7.827,1.5045000000000002,7.9702853933,0.23700000000000002,-0.025500000000000002,0.23836788790000002,7.59,1.53,7.7426739567,6.537,-4.4955,7.9335924555,0.23700000000000002,-0.025500000000000002,0.23836788790000002,6.3,-4.47,7.7246941687
2020-09-22 20:00:00,7.777,1.774,7.9767665755,0.28700000000000003,-0.016,0.287445647,7.49,1.79,7.7009220227,6.487,-4.676,7.9966333541,0.28700000000000003,-0.016,0.287445647,6.2,-4.66,7.7560041258
2020-09-22 20:30:00,7.456,1.0885,7.5350360484,0.366,-0.021500000000000002,0.3666309452,7.09,1.11,7.1763639819,6.246,-4.0915,7.4667856706,0.366,-0.021500000000000002,0.3666309452,5.88,-4.07,7.1511747287
2020-09-22 21:00:00,7.3145,1.6225,7.4922904709,0.2245,-0.0175,0.2251810383,7.09,1.6400000000000001,7.2772041335,5.9545,-4.6775,7.5719929015,0.2245,-0.0175,0.2251810383,5.73,-4.66,7.3856956341
2020-09-22 21:30:00,7.106,1.4615,7.2547376417,0.226,-0.0085,0.2261597886,6.88,1.47,7.0352896174,5.776,-4.6685,7.4267804768,0.226,-0.0085,0.2261597886,5.55,-4.66,7.2469372841
2020-09-22 22:00:00,6.608,0.6685,6.6417284083,0.628,-0.021500000000000002,0.6283679257,5.98,0.6900000000000001,6.019676071,5.468,-4.1115,6.8413051569,0.628,-0.021500000000000002,0.6283679257,4.84,-4.09,6.336694722
2020-09-22 22:30:00,6.435,0.542,6.4577851466,0.355,-0.018000000000000002,0.3554560451,6.08,0.56,6.105735009,5.285,-3.968,6.6088008746,0.355,-0.018000000000000002,0.3554560451,4.93,-3.95,6.3172304058
2020-09-22 23:00:00,6.3355,0.651,6.3688587086,0.2555,-0.029,0.2571405258,6.08,0.68,6.1179081392,5.1855,-3.829,6.445979464,0.2555,-0.029,0.2571405258,4.93,-3.8,6.2245401437
2020-09-22 23:30:00,6.161,0.7195,6.2028704041000005,0.391,-0.0205,0.3915370353,5.77,0.74,5.8172588046,5.031,-3.9605,6.4028525869,0.391,-0.0205,0.3915370353,4.64,-3.94,6.0871339726
2020-09-23 00:00:00,5.909,0.5925,5.9386309239,0.329,-0.0275,0.3301473156,5.58,0.62,5.6143387856,4.769,-4.0775,6.2745013547,0.329,-0.0275,0.3301473156,4.44,-4.05,6.0096672121
