Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-23 00:30:00,5.659,0.5995,5.6906661517,0.23900000000000002,-0.0205,0.2398775729,5.42,0.62,5.4553460019,4.509,-4.0705,6.0745412378,0.23900000000000002,-0.0205,0.2398775729,4.27,-4.05,5.8851847889
2020-09-23 01:00:00,5.635,0.656,5.6730557022,0.155,-0.024,0.1568470593,5.48,0.68,5.5220286127,4.505,-4.074,6.0739197393,0.155,-0.024,0.1568470593,4.35,-4.05,5.9434838268
2020-09-23 01:30:00,5.4595,0.6585000000000001,5.4990692394,0.3095,-0.021500000000000002,0.3102458702,5.15,0.68,5.1946992213,4.3495,-4.2115,6.0543275845,0.3095,-0.021500000000000002,0.3102458702,4.04,-4.19,5.8204553087
2020-09-23 02:00:00,5.415,0.648,5.4536344762,0.485,-0.032,0.4860545237,4.93,0.68,4.9766755972,4.315,-4.312,6.1002105701,0.485,-0.032,0.4860545237,3.83,-4.28,5.7434571471
2020-09-23 02:30:00,5.452,0.736,5.5014543532,0.462,-0.034,0.4632493929,4.99,0.77,5.0490593183,4.372,-4.464,6.248334178,0.462,-0.034,0.4632493929,3.91,-4.43,5.9087223661
2020-09-23 03:00:00,5.4345,0.8055,5.4938711761,0.6045,-0.0245,0.604996281,4.83,0.8300000000000001,4.9007958537,4.3545,-4.4545,6.2293049773,0.6045,-0.0245,0.604996281,3.75,-4.43,5.8040847685
2020-09-23 03:30:00,5.333,0.579,5.3643387291,0.423,-0.021,0.42352095580000004,4.91,0.6000000000000001,4.9465240321,4.173,-4.311,5.9998874989,0.423,-0.021,0.42352095580000004,3.75,-4.29,5.6979469987
2020-09-23 04:00:00,5.176,0.417,5.1927704552,0.326,-0.023,0.3268103426,4.85,0.44,4.8699178638,4.016,-4.183,5.7987709904999996,0.326,-0.023,0.3268103426,3.69,-4.16,5.5607283696
2020-09-23 04:30:00,5.1985,0.5415,5.2266264933,0.2685,-0.018500000000000003,0.2691365824,4.93,0.56,4.9617033366,4.0385,-4.0385,5.7113014716,0.2685,-0.018500000000000003,0.2691365824,3.77,-4.02,5.511197692
2020-09-23 05:00:00,5.3325,0.5730000000000001,5.3631972973,0.3125,-0.027,0.3136642313,5.02,0.6000000000000001,5.0557294231,4.1925,-4.077,5.8479898469,0.3125,-0.027,0.3136642313,3.88,-4.05,5.6086451127
2020-09-23 05:30:00,5.457,0.5635,5.4860168839,0.437,-0.036500000000000005,0.4385216642,5.02,0.6000000000000001,5.0557294231,4.317,-3.9765,5.8693305623,0.437,-0.036500000000000005,0.4385216642,3.88,-3.94,5.5297377876
2020-09-23 06:00:00,5.7725,0.503,5.7943735856,0.6825,-0.017,0.6827116888,5.09,0.52,5.1164929395,4.5625,-3.957,6.0393919603,0.6825,-0.017,0.6827116888,3.88,-3.94,5.5297377876
2020-09-23 06:30:00,6.3125,0.88,6.3735434611,0.7525000000000001,-0.02,0.7527657338,5.5600000000000005,0.9,5.6323707264,5.1125,-3.86,6.4060328012,0.7525000000000001,-0.02,0.7527657338,4.36,-3.84,5.8099225468
2020-09-23 07:00:00,6.835,1.432,6.9833980983,0.715,-0.018000000000000002,0.7152265375,6.12,1.45,6.2894276369,5.565,-4.048,6.8815353665,0.715,-0.018000000000000002,0.7152265375,4.85,-4.03,6.305822706
2020-09-23 07:30:00,7.442,1.3900000000000001,7.5706977221,0.7020000000000001,-0.02,0.7022848425,6.74,1.4100000000000001,6.8859058954000005,6.272,-3.49,7.1776099086,0.7020000000000001,-0.02,0.7022848425,5.57,-3.47,6.5624538094
2020-09-23 08:00:00,7.9075,1.88,8.1279121704,0.5475,-0.02,0.547865175,7.36,1.9,7.6012893643,6.6775,-3.69,7.629227107,0.5475,-0.02,0.547865175,6.13,-3.67,7.1446343503
2020-09-23 08:30:00,8.1475,2.259,8.4548706229,0.5475,-0.021,0.5479025917,7.6,2.2800000000000002,7.9346329468,6.8375,-3.951,7.8969492369,0.5475,-0.021,0.5479025917,6.29,-3.93,7.4168052422
2020-09-23 09:00:00,8.3465,2.3945,8.6831844677,0.6465000000000001,-0.025500000000000002,0.6470027048,7.7,2.42,8.0713319843,7.0165,-3.7555,7.9583322687999996,0.6465000000000001,-0.025500000000000002,0.6470027048,6.37,-3.73,7.3817206666
2020-09-23 09:30:00,8.598,2.5265,8.9615180773,0.718,-0.0335,0.7187810863,7.88,2.56,8.2854088614,7.268,-3.6335,8.1256474357,0.718,-0.0335,0.7187810863,6.55,-3.6,7.474122022
2020-09-23 10:00:00,8.638,2.5285,9.0004642241,0.548,-0.0315,0.548904591,8.09,2.56,8.4853815471,7.328,-3.6915,8.20528831,0.548,-0.0315,0.548904591,6.78,-3.66,7.7048036964
2020-09-23 10:30:00,8.477,1.687,8.6432342326,0.607,-0.053,0.6093094452000001,7.87,1.74,8.0600558311,7.3870000000000005,-3.193,8.0475473282,0.607,-0.053,0.6093094452000001,6.78,-3.14,7.4718137022
2020-09-23 11:00:00,8.6665,1.6655,8.8250842772,0.7365,-0.0745,0.7402584008,7.93,1.74,8.1186513658,7.5865,-2.8845,8.1163614077,0.7365,-0.0745,0.7402584008,6.85,-2.81,7.4039584007
2020-09-23 11:30:00,8.479,1.501,8.6108328285,2.539,-0.319,2.5589611173,5.94,1.82,6.2125679071,7.329,-2.899,7.88152536,2.539,-0.319,2.5589611173,4.79,-2.58,5.4406341542
2020-09-23 12:00:00,8.389,1.3905,8.5034587816,2.489,-0.2795,2.5046439368,5.9,1.67,6.1317941909,7.249,-2.9195,7.8148244542,2.489,-0.2795,2.5046439368,4.76,-2.64,5.4430873592
2020-09-23 12:30:00,8.5155,1.4005,8.6298980585,2.1655,-0.2295,2.1776272638,6.35,1.63,6.5558676009,7.3755,-2.8695,7.9140400871,2.1655,-0.2295,2.1776272638,5.21,-2.64,5.840693452
2020-09-23 13:00:00,8.5605,1.3575,8.6674659792,1.7405,-0.1825,1.7500418566,6.82,1.54,6.9917093761,7.4505,-2.9425,8.0105091286,1.7405,-0.1825,1.7500418566,5.71,-2.76,6.3420580256
2020-09-23 13:30:00,8.467,1.63,8.6224700057,2.387,-0.25,2.400056041,6.08,1.88,6.3640238843,7.417,-3.37,8.1467041802,2.387,-0.25,2.400056041,5.03,-3.12,5.9190624258
2020-09-23 14:00:00,8.233,1.6360000000000001,8.3939731355,3.923,-0.454,3.9491828269,4.31,2.09,4.7900104384,7.153,-3.664,8.0368093793,3.923,-0.454,3.9491828269,3.23,-3.21,4.5537896306
2020-09-23 14:30:00,8.156,1.5935000000000001,8.3102092784,2.716,-0.23650000000000002,2.7262773612,5.44,1.83,5.7395557319,7.056,-3.3965,7.830922567,2.716,-0.23650000000000002,2.7262773612,4.34,-3.16,5.368537976
2020-09-23 15:00:00,8.0705,1.52,8.2123912626,2.3405,-0.22,2.3508169325,5.73,1.74,5.9883637164,6.9605,-3.2800000000000002,7.6946059191,2.3405,-0.22,2.3508169325,4.62,-3.06,5.5414799467
2020-09-23 15:30:00,8.2135,1.6175000000000002,8.3712536994,2.2535,-0.17250000000000001,2.2600925866,5.96,1.79,6.2229976699,7.1035,-3.0725,7.7395069933,2.2535,-0.17250000000000001,2.2600925866,4.85,-2.9,5.6508848865
2020-09-23 16:00:00,8.3075,1.6135000000000002,8.4627382389,1.4675,-0.1365,1.4738346244,6.84,1.75,7.0603186897,7.2375,-3.2565,7.9363844728,1.4675,-0.1365,1.4738346244,5.77,-3.12,6.5595197995
2020-09-23 16:30:00,8.281,1.5605,8.4267503375,1.691,-0.1395,1.696744309,6.59,1.7000000000000002,6.8057402243,7.201,-3.2595,7.9043495147,1.691,-0.1395,1.696744309,5.51,-3.12,6.332021794
2020-09-23 17:00:00,8.062,1.349,8.1740837407,0.982,-0.091,0.9862073818,7.08,1.44,7.2249567473,7.002,-3.451,7.8062414131,0.982,-0.091,0.9862073818,6.02,-3.36,6.8942004613000005
2020-09-23 17:30:00,7.8585,1.1855,7.9474167186999995,0.6485000000000001,-0.0645,0.6516997008000001,7.21,1.25,7.3175542362,6.8085,-3.6245000000000003,7.7131493244,0.6485000000000001,-0.0645,0.6516997008000001,6.16,-3.56,7.1147171413
2020-09-23 18:00:00,7.818,1.263,7.9193619061,0.758,-0.057,0.7601401187,7.06,1.32,7.1823394517,6.788,-3.747,7.7535123009,0.758,-0.057,0.7601401187,6.03,-3.69,7.0694412792
2020-09-23 18:30:00,7.829,1.137,7.9111320302,0.579,-0.033,0.5799396520000001,7.25,1.17,7.3438001062,6.809,-3.883,7.8383780210000005,0.579,-0.033,0.5799396520000001,6.23,-3.85,7.3236193238
2020-09-23 19:00:00,7.97,1.199,8.0596836787,0.45,-0.021,0.4504897335,7.52,1.22,7.6183200248,6.95,-3.781,7.9119189202,0.45,-0.021,0.4504897335,6.5,-3.76,7.5091677302
2020-09-23 19:30:00,8.1475,1.188,8.233656554,1.2974999999999999,-0.032,1.2978945450000001,6.85,1.22,6.9577941907,7.1075,-3.792,8.0557942036,1.2974999999999999,-0.032,1.2978945450000001,5.8100000000000005,-3.76,6.9205274365000005
2020-09-23 20:00:00,8.1215,1.013,8.1844322497,0.6115,-0.027,0.6120957850000001,7.51,1.04,7.5816686818,7.0815,-3.577,7.9336354372,0.6115,-0.027,0.6120957850000001,6.47,-3.55,7.379932249
2020-09-23 20:30:00,7.9165,0.895,7.9669314827,0.17650000000000002,-0.025,0.1782617458,7.74,0.92,7.79448523,6.8965,-3.735,7.842954625,0.17650000000000002,-0.025,0.1782617458,6.72,-3.71,7.6760992698
2020-09-23 21:00:00,7.6525,0.8445,7.6989568449,0.052500000000000005,-0.0155,0.0547402959,7.6,0.86,7.6485031215,6.6125,-3.8455,7.6493807919,0.052500000000000005,-0.0155,0.0547402959,6.5600000000000005,-3.83,7.5962161633
2020-09-23 21:30:00,7.3605,0.849,7.4093023457000005,0.1305,-0.011,0.130962781,7.23,0.86,7.2809683421999996,6.2805,-3.711,7.2949435399,0.1305,-0.011,0.130962781,6.15,-3.7,7.1772209106
2020-09-23 22:00:00,7.029,0.7085,7.0646169924,0.049,-0.021500000000000002,0.05350934500000001,6.98,0.73,7.0180695351,5.949,-3.6415,6.9750357168,0.049,-0.021500000000000002,0.05350934500000001,5.9,-3.62,6.9220228257
2020-09-23 22:30:00,6.7855,0.758,6.8277063682,0.0655,-0.022,0.0690959478,6.72,0.78,6.765116407,5.6655,-3.672,6.7514053537,0.0655,-0.022,0.0690959478,5.6,-3.65,6.6844969893
2020-09-23 23:00:00,6.6695,1.6179999999999999,6.8629552126,0.029500000000000002,-0.022,0.0368001359,6.64,1.6400000000000001,6.8395321477,5.4095,-4.562,7.0763362166,0.029500000000000002,-0.022,0.0368001359,5.38,-4.54,7.0396022615
2020-09-23 23:30:00,6.3095,0.649,6.3427904939,0.0495,-0.021,0.053770345000000004,6.26,0.67,6.2957525364,5.2395,-3.971,6.574283326,0.0495,-0.021,0.053770345000000004,5.19,-3.95,6.5221622182
2020-09-24 00:00:00,6.1745,0.7405,6.2187450905,0.0145,-0.029500000000000002,0.0328709598,6.16,0.77,6.2079384662,5.1245,-3.9395,6.4637574599,0.0145,-0.029500000000000002,0.0328709598,5.11,-3.91,6.4342987186
2020-09-24 00:30:00,5.89,0.759,5.9387019626,0.02,-0.011,0.022825424400000002,5.87,0.77,5.9202871552000005,4.83,-3.961,6.2464726846,0.02,-0.011,0.022825424400000002,4.8100000000000005,-3.95,6.2240340616
2020-09-24 01:00:00,5.766,0.8025,5.8215772992,0.006,-0.007500000000000001,0.0096046864,5.76,0.81,5.8166743075,4.716,-3.9575,6.1564975636,0.006,-0.007500000000000001,0.0096046864,4.71,-3.95,6.1470806078999995
2020-09-24 01:30:00,5.616,0.651,5.6536056636000005,0.056,-0.009000000000000001,0.0567186036,5.5600000000000005,0.66,5.5990356312,4.5760000000000005,-4.029,6.0969350497,0.056,-0.009000000000000001,0.0567186036,4.52,-4.02,6.0490329806
2020-09-24 02:00:00,5.443,0.5035000000000001,5.4662383089,0.263,-0.026500000000000003,0.2643317045,5.18,0.53,5.2070433069,4.383,-4.0465,5.9653039529,0.263,-0.026500000000000003,0.2643317045,4.12,-4.02,5.7562835232000005
2020-09-24 02:30:00,5.5375,0.6255000000000001,5.5727153615,0.5475,-0.0245,0.5480478994,4.99,0.65,5.0321565953,4.4875,-3.9845,6.0011579299,0.5475,-0.0245,0.5480478994,3.94,-3.96,5.5861614728
2020-09-24 03:00:00,5.531,0.8605,5.59753707,0.461,-0.0195,0.4614122343,5.07,0.88,5.145804116,4.401,-4.2995,6.1526011776,0.461,-0.0195,0.4614122343,3.94,-4.28,5.8173877299
2020-09-24 03:30:00,5.5535,1.478,5.7468118335,0.6435000000000001,-0.022,0.6438759586,4.91,1.5,5.1340140241,4.2835,-4.612,6.2943559043,0.6435000000000001,-0.022,0.6438759586,3.64,-4.59,5.8581311013
2020-09-24 04:00:00,5.521,1.4785,5.7155405037,0.781,-0.021500000000000002,0.7812958787000001,4.74,1.5,4.9716797966,4.261,-4.6115,6.2786983723,0.781,-0.021500000000000002,0.7812958787000001,3.48,-4.59,5.7600781245
2020-09-24 04:30:00,5.3215,1.4965,5.5279177364,1.9115000000000002,-0.043500000000000004,1.9119949005999999,3.41,1.54,3.7416172974,4.0715,-4.6335,6.1681791884,1.9115000000000002,-0.043500000000000004,1.9119949005999999,2.16,-4.59,5.0728394416
2020-09-24 05:00:00,5.6385000000000005,1.5095,5.8370602618,1.4585,-0.030500000000000003,1.4588188716000001,4.18,1.54,4.4546604809,4.3885,-4.5705,6.3362767064,1.4585,-0.030500000000000003,1.4588188716000001,2.93,-4.54,5.4033785727
2020-09-24 05:30:00,5.717,1.509,5.9127971384,1.4969999999999999,-0.031,1.4973209409,4.22,1.54,4.492215489,4.427,-4.461,6.2848110552,1.4969999999999999,-0.031,1.4973209409,2.93,-4.43,5.3112898622
2020-09-24 06:00:00,6.0365,1.439,6.2056468841,0.6465000000000001,-0.031,0.6472428061000001,5.39,1.47,5.586859583,4.7565,-4.361,6.4531088051,0.6465000000000001,-0.031,0.6472428061000001,4.11,-4.33,5.9700083752
2020-09-24 06:30:00,6.623,1.4025,6.7698696627,0.883,-0.0275,0.8834281238,5.74,1.43,5.9154458834,5.413,-3.8575,6.6468695827,0.883,-0.0275,0.8834281238,4.53,-3.83,5.9320991226
2020-09-24 07:00:00,7.218,1.8355000000000001,7.4477234273,0.578,-0.0245,0.5785190144,6.64,1.8599999999999999,6.8955927954,5.968,-3.9545,7.1592663207000005,0.578,-0.0245,0.5785190144,5.39,-3.93,6.6706071688
2020-09-24 07:30:00,7.713,1.1575,7.7993701829,0.503,-0.022500000000000003,0.5035029791,7.21,1.18,7.3059222553,6.693,-2.7725,7.244515529,0.503,-0.022500000000000003,0.5035029791,6.19,-2.75,6.7733743437000005
2020-09-24 08:00:00,8.2305,1.484,8.3632162623,0.1505,-0.026000000000000002,0.1527293358,8.08,1.51,8.2198844274,7.2505,-2.946,7.8261527106,0.1505,-0.026000000000000002,0.1527293358,7.1,-2.92,7.6770046242
2020-09-24 08:30:00,8.9495,2.1335,9.2002919791,0.3995,-0.036500000000000005,0.4011639316,8.55,2.17,8.8210770317,7.7895,-3.1265,8.3935280127,0.3995,-0.036500000000000005,0.4011639316,7.39,-3.09,8.0100062422
2020-09-24 09:00:00,9.1535,2.575,9.5087952575,0.4535,-0.035,0.45484860120000004,8.7,2.61,9.0830666628,7.9435,-3.535,8.6945625106,0.4535,-0.035,0.45484860120000004,7.49,-3.5,8.2674119288
2020-09-24 09:30:00,9.0485,1.778,9.2215311229,0.9985,-0.07200000000000001,1.0010925282,8.05,1.85,8.2598426135,7.9785,-3.102,8.5603076025,0.9985,-0.07200000000000001,1.0010925282,6.98,-3.03,7.6092903743
2020-09-24 10:00:00,8.869,1.5215,8.9985622879,0.979,-0.0785,0.982142174,7.89,1.6,8.0505962512,7.859,-2.7685,8.3323750066,0.979,-0.0785,0.982142174,6.88,-2.69,7.3871848495
2020-09-24 10:30:00,9.084,2.368,9.3875705057,0.454,-0.042,0.4559385924,8.63,2.41,8.9601897301,7.834,-3.542,8.5975182466,0.454,-0.042,0.4559385924,7.38,-3.5,8.167888344
2020-09-24 11:00:00,9.2005,2.5465,9.5464057372,0.9605,-0.10350000000000001,0.9660602983000001,8.24,2.65,8.6556397799,7.9205000000000005,-3.3835,8.6129200914,0.9605,-0.10350000000000001,0.9660602983000001,6.96,-3.2800000000000002,7.6941536247
2020-09-24 11:30:00,9.2025,2.5700000000000003,9.5546274783,1.9925000000000002,-0.19,2.0015384708,7.21,2.76,7.7202137276,7.9425,-3.43,8.6514857828,1.9925000000000002,-0.19,2.0015384708,5.95,-3.24,6.7749612545
2020-09-24 12:00:00,9.1515,2.5265,9.493848245,1.1115,-0.0635,1.1133124,8.04,2.59,8.4468751619,7.8915,-3.4235,8.6021000052,1.1115,-0.0635,1.1133124,6.78,-3.36,7.5669016116
2020-09-24 12:30:00,8.898,2.5905,9.2674211219,3.028,-0.3095,3.0437763141,5.87,2.9,6.5472818788,7.648,-3.4995,8.4106125966,3.028,-0.3095,3.0437763141,4.62,-3.19,5.6143120683
2020-09-24 13:00:00,8.999,2.2735,9.2817457006,1.409,-0.0965,1.4123006939,7.59,2.37,7.9514149684,7.869,-3.2865,8.5277337699,1.409,-0.0965,1.4123006939,6.46,-3.19,7.204699855
2020-09-24 13:30:00,9.1935,1.642,9.3389831486,1.4135,-0.058,1.4146894536,7.78,1.7000000000000002,7.96356704,8.1935,-2.758,8.6452302601,1.4135,-0.058,1.4146894536,6.78,-2.7,7.2978352955
2020-09-24 14:00:00,8.924,1.5945,9.065329903,3.174,-0.3355,3.1916823542,5.75,1.9300000000000002,6.0652617421,7.884,-2.9055,8.4023440926,3.174,-0.3355,3.1916823542,4.71,-2.5700000000000003,5.3655381836
2020-09-24 14:30:00,8.905,1.7305000000000001,9.0715850462,2.985,-0.2595,2.9962585419,5.92,1.99,6.2455183932,7.875,-2.7195,8.3313447444,2.985,-0.2595,2.9962585419,4.89,-2.46,5.4739108506
2020-09-24 15:00:00,8.5405,1.438,8.6607149965,2.6205,-0.222,2.6298867371,5.92,1.6600000000000001,6.1483331074,7.5105,-2.682,7.9750068495,2.6205,-0.222,2.6298867371,4.89,-2.46,5.4739108506
2020-09-24 15:30:00,8.6895,1.3725,8.7972249318,1.5394999999999999,-0.14750000000000002,1.5465498699,7.15,1.52,7.3097811185,7.6495,-2.6075,8.0817019557,1.5394999999999999,-0.14750000000000002,1.5465498699,6.11,-2.46,6.5866303980000005
2020-09-24 16:00:00,8.8805,1.302,8.9754378305,3.3705,-0.328,3.3864220425,5.51,1.63,5.7460421161,7.8004999999999995,-2.698,8.2539084227,3.3705,-0.328,3.3864220425,4.43,-2.37,5.0241218138
2020-09-24 16:30:00,8.8625,1.287,8.9554606386,1.9425,-0.163,1.949326871,6.92,1.45,7.0702828798,7.8325,-2.673,8.2760488912,1.9425,-0.163,1.949326871,5.89,-2.51,6.4025151308
2020-09-24 17:00:00,8.304,1.374,8.4169051319,1.304,-0.146,1.3121478575,7.0,1.52,7.1631278084,7.314,-2.966,7.892512401,1.304,-0.146,1.3121478575,6.01,-2.8200000000000003,6.6387122245
2020-09-24 17:30:00,8.213,1.344,8.3222415851,1.123,-0.08600000000000001,1.1262881514,7.09,1.43,7.2327726357,7.233,-3.026,7.8404696926,1.123,-0.08600000000000001,1.1262881514,6.11,-2.94,6.7805383267
2020-09-24 18:00:00,8.142,1.2185,8.2326730926,0.432,-0.0415,0.4339887671,7.71,1.26,7.8122787969,7.172,-3.1515,7.8338710897,0.432,-0.0415,0.4339887671,6.74,-3.11,7.4229172163
2020-09-24 18:30:00,8.172,1.198,8.2593454947,0.092,-0.012,0.092779308,8.08,1.21,8.1700979186,7.202,-3.122,7.8495661027,0.092,-0.012,0.092779308,7.11,-3.11,7.7604252461000005
2020-09-24 19:00:00,8.153,1.1635,8.2356020575,0.023,-0.006500000000000001,0.023900836800000002,8.13,1.17,8.2137567532,7.183,-3.1165,7.8299464398000005,0.023,-0.006500000000000001,0.023900836800000002,7.16,-3.11,7.8062603082
2020-09-24 19:30:00,8.162,0.9575,8.217971176,0.032,-0.0025,0.0320975077,8.13,0.96,8.1864827612,7.192,-3.2025,7.87279304,0.032,-0.0025,0.0320975077,7.16,-3.2,7.8425506055
2020-09-24 20:00:00,8.1315,0.79,8.1697853246,0.0815,-0.01,0.0821112051,8.05,0.8,8.0896538863,7.1615,-3.21,7.8480049853,0.0815,-0.01,0.0821112051,7.08,-3.2,7.7695817133
2020-09-24 20:30:00,7.746,0.893,7.7973049831,0.306,-0.007,0.3060800549,7.44,0.9,7.4942377865,6.776,-3.427,7.5933197615,0.306,-0.007,0.3060800549,6.47,-3.42,7.3182853183
2020-09-24 21:00:00,7.608,0.8855000000000001,7.6593586057,0.438,-0.0145,0.4382399457,7.17,0.9,7.2262645952,6.598,-3.2545,7.3569949198,0.438,-0.0145,0.4382399457,6.16,-3.24,6.9601149416
2020-09-24 21:30:00,7.139,0.5655,7.1613623878,0.649,-0.0145,0.6491619598,6.49,0.58,6.5158652534,6.119,-3.4845,7.0415837175,0.649,-0.0145,0.6491619598,5.47,-3.47,6.477792834
2020-09-24 22:00:00,6.6225000000000005,0.42450000000000004,6.6360912064,0.7625000000000001,-0.025500000000000002,0.7629262743,5.86,0.45,5.8772527596,5.6225000000000005,-3.7255000000000003,6.7447651182,0.7625000000000001,-0.025500000000000002,0.7629262743,4.86,-3.7,6.1081584786
2020-09-24 22:30:00,6.2745,0.3835,6.2862089132,0.8345,-0.0165,0.8346631057,5.44,0.4,5.4546860588,5.2845,-3.9465,6.5955138162,0.8345,-0.0165,0.8346631057,4.45,-3.93,5.93695208
2020-09-24 23:00:00,6.158,0.425,6.1726484591,0.648,-0.015,0.6481735879,5.51,0.44,5.5275401401,5.158,-3.9450000000000003,6.4936883972,0.648,-0.015,0.6481735879,4.51,-3.93,5.9820565026
2020-09-24 23:30:00,5.993,0.5285000000000001,6.0162580771,1.213,-0.0115,1.2130545124,4.78,0.54,4.8104053883,4.993,-3.8815,6.324246299,1.213,-0.0115,1.2130545124,3.7800000000000002,-3.87,5.4097412138
2020-09-25 00:00:00,5.8255,0.9085000000000001,5.8959157474,1.3355000000000001,-0.021500000000000002,1.3356730513000001,4.49,0.93,4.5853026072,4.7555,-4.1815,6.3324341686,1.3355000000000001,-0.021500000000000002,1.3356730513000001,3.42,-4.16,5.3853504993
2020-09-25 00:30:00,5.4715,0.7065,5.5169243696,1.6715,-0.0135,1.671554516,3.8,0.72,3.8676090806000003,4.4115,-3.9835000000000003,5.9438711712,1.6715,-0.0135,1.671554516,2.74,-3.9699999999999998,4.8237433597
2020-09-25 01:00:00,5.408,0.7065,5.453953268,1.698,-0.0135,1.6980536652,3.71,0.72,3.7792194961,4.388,-3.7735000000000003,5.7873868239,1.698,-0.0135,1.6980536652,2.69,-3.76,4.6231699082
2020-09-25 01:30:00,5.517,0.585,5.5479288026999996,0.777,-0.035,0.7777878888,4.74,0.62,4.7803765542,4.507,-3.855,5.930773474,0.777,-0.035,0.7777878888,3.73,-3.8200000000000003,5.3390354934
2020-09-25 02:00:00,5.2445,0.41300000000000003,5.2607365692,0.8845000000000001,-0.027,0.8849120013,4.36,0.44,4.3821455932,4.1945,-3.727,5.6110925184,0.8845000000000001,-0.027,0.8849120013,3.31,-3.7,4.9644838604
2020-09-25 02:30:00,5.1455,0.47300000000000003,5.1671945241,1.3855,-0.017,1.3856042906,3.76,0.49,3.7917937708,4.1155,-3.807,5.6062990689,1.3855,-0.017,1.3856042906,2.73,-3.79,4.6708671572
2020-09-25 03:00:00,5.1825,0.5640000000000001,5.2130991023,1.4825,-0.016,1.4825863381,3.7,0.58,3.7451835736,4.1625,-3.806,5.6402165074,1.4825,-0.016,1.4825863381,2.68,-3.79,4.6418207635
2020-09-25 03:30:00,5.234,0.5545,5.2632904394,0.994,-0.025500000000000002,0.9943270337000001,4.24,0.58,4.2794859504,4.224,-3.8155,5.6921187839,0.994,-0.025500000000000002,0.9943270337000001,3.23,-3.79,4.9796586228
2020-09-25 04:00:00,5.1295,0.492,5.1530412622,0.8295,-0.028,0.8299724393,4.3,0.52,4.331327741,4.1395,-3.888,5.6790848074,0.8295,-0.028,0.8299724393,3.31,-3.86,5.084850047
2020-09-25 04:30:00,5.1475,0.46900000000000003,5.16882165,1.3175,-0.051000000000000004,1.3184867273,3.83,0.52,3.8651390661000002,4.1475,-3.851,5.6596781930999995,1.3175,-0.051000000000000004,1.3184867273,2.83,-3.8,4.7380270155
2020-09-25 05:00:00,5.084,0.47550000000000003,5.1061880351,1.974,-0.044500000000000005,1.9745015194,3.11,0.52,3.1531730051,4.054,-3.7545,5.5255032576000005,1.974,-0.044500000000000005,1.9745015194,2.08,-3.71,4.2532928420000005
2020-09-25 05:30:00,5.446,0.5245000000000001,5.4711987946,2.046,-0.035500000000000004,2.0463079558,3.4,0.56,3.4458090487,4.386,-3.5955,5.6713857434,2.046,-0.035500000000000004,2.0463079558,2.34,-3.56,4.2601877893
2020-09-25 06:00:00,5.8285,0.594,5.8586899773,1.9085,-0.036000000000000004,1.9088395034999999,3.92,0.63,3.9703022555,4.8085,-3.466,5.927463897,1.9085,-0.036000000000000004,1.9088395034999999,2.9,-3.43,4.4916478045
2020-09-25 06:30:00,6.2735,0.7735000000000001,6.3210050229,2.1635,-0.036500000000000005,2.1638078704,4.11,0.81,4.1890571732,5.2435,-3.2865,6.1883256621000005,2.1635,-0.036500000000000005,2.1638078704,3.08,-3.25,4.4775998035
2020-09-25 07:00:00,6.998,1.314,7.1202949377,1.6680000000000001,-0.016,1.6680767368,5.33,1.33,5.4934324425,5.938,-3.356,6.8207462935,1.6680000000000001,-0.016,1.6680767368,4.27,-3.34,5.4211161212
2020-09-25 07:30:00,7.3495,1.2375,7.4529562256,1.4695,-0.022500000000000003,1.4696722424,5.88,1.26,6.0134848466,6.2995,-2.9425,6.9528416133,1.4695,-0.022500000000000003,1.4696722424,4.83,-2.92,5.6440499643
2020-09-25 08:00:00,7.8845,2.017,8.1384045887,1.1745,-0.033,1.1749635101,6.71,2.05,7.0161670448,6.7245,-3.463,7.5638131422,1.1745,-0.033,1.1749635101,5.55,-3.43,6.5243697014
2020-09-25 08:30:00,8.1265,2.181,8.4140812481,1.8965,-0.089,1.8985871721,6.23,2.27,6.6306711576,6.9365,-3.6390000000000002,7.8330934662,1.8965,-0.089,1.8985871721,5.04,-3.55,6.1647465479
2020-09-25 09:00:00,8.332,2.2995,8.6434902817,3.252,-0.1505,3.2554806481,5.08,2.45,5.6399379429,7.182,-3.4805,7.9809150008,3.252,-0.1505,3.2554806481,3.93,-3.33,5.1510969705
2020-09-25 09:30:00,8.6315,1.4195,8.7474437695,3.7915,-0.21050000000000002,3.7973388708,4.84,1.63,5.1071028969,7.6315,-2.7405,8.1086455404,3.7915,-0.21050000000000002,3.7973388708,3.84,-2.5300000000000002,4.5985323745999995
2020-09-25 10:00:00,8.496,1.558,8.6376721401,4.486,-0.302,4.4961539120000005,4.01,1.8599999999999999,4.4203732874,7.496,-2.7720000000000002,7.9921211202,4.486,-0.302,4.4961539120000005,3.01,-2.47,3.893712881
2020-09-25 10:30:00,8.4915,1.649,8.6501314007,5.2015,-0.381,5.2154350969,3.29,2.03,3.8658763560000002,7.4815000000000005,-2.711,7.9575349984,5.2015,-0.381,5.2154350969,2.2800000000000002,-2.33,3.2599539874
2020-09-25 11:00:00,8.6045,1.6520000000000001,8.761650772,5.5945,-0.458,5.6132160345,3.01,2.11,3.6758944490000003,7.5845,-2.7279999999999998,8.0601876064,5.5945,-0.458,5.6132160345,1.99,-2.27,3.0187745858
2020-09-25 11:30:00,8.2965,1.43,8.4188367516,5.6965,-0.5,5.718401197,2.6,1.9300000000000002,3.2380395303,7.2565,-2.9,7.8145244417,5.6965,-0.5,5.718401197,1.56,-2.4,2.8624465061
2020-09-25 12:00:00,8.2275,1.464,8.3567369379,5.4075,-0.466,5.4275420081,2.8200000000000003,1.9300000000000002,3.4172064614,7.1875,-2.866,7.7378364063,5.4075,-0.466,5.4275420081,1.78,-2.4,2.9880428377
2020-09-25 12:30:00,8.449,1.501,8.5812937253,6.009,-0.539,6.0331253924,2.44,2.04,3.1804402211,7.399,-2.839,7.9249682649,6.009,-0.539,6.0331253924,1.3900000000000001,-2.3,2.6873965096
2020-09-25 13:00:00,8.035,1.287,8.1374193698,5.945,-0.543,5.9697465608,2.09,1.83,2.7779488836,6.985,-3.083,7.6351237056,5.945,-0.543,5.9697465608,1.04,-2.54,2.7446675573
2020-09-25 13:30:00,7.679,1.301,7.7884300087,5.789,-0.529,5.8131198164,1.8900000000000001,1.83,2.6307793522000003,6.649,-3.069,7.3231114972,5.789,-0.529,5.8131198164,0.86,-2.54,2.6816412885
2020-09-25 14:00:00,7.6145,1.251,7.7165802821,5.4145,-0.47900000000000004,5.4356463507,2.2,1.73,2.7987318557,6.5845,-3.209,7.3248427458,5.4145,-0.47900000000000004,5.4356463507,1.17,-2.73,2.9701515113
2020-09-25 14:30:00,7.3035,1.0225,7.3747283679,5.5235,-0.47750000000000004,5.5441012346,1.78,1.5,2.3277456906,6.2235,-3.0875,6.947273458,5.5235,-0.47750000000000004,5.5441012346,0.7000000000000001,-2.61,2.7022398117
2020-09-25 15:00:00,7.1925,1.1195,7.2791027263,5.7525,-0.4605,5.7709025724,1.44,1.58,2.1377558326,6.1425,-3.2605,6.9542193307,5.7525,-0.4605,5.7709025724,0.39,-2.8,2.8270302439
2020-09-25 15:30:00,7.121,0.9705,7.1868290122,5.811,-0.4295,5.8268508862,1.31,1.4,1.9173158321,6.061,-3.3995,6.9492676772,5.811,-0.4295,5.8268508862,0.25,-2.9699999999999998,2.9805033132
2020-09-25 16:00:00,7.1375,0.7715000000000001,7.1790750449,5.2075,-0.34850000000000003,5.2191482543,1.9300000000000002,1.12,2.2314345162,6.0575,-3.3885,6.940838458,5.2075,-0.34850000000000003,5.2191482543,0.85,-3.04,3.1565962681
2020-09-25 16:30:00,7.145,0.8035,7.1900373608,4.515,-0.2765,4.5234585496,2.63,1.08,2.8431144894,6.045,-3.1865,6.8334330501,4.515,-0.2765,4.5234585496,1.53,-2.91,3.2877043663
2020-09-25 17:00:00,7.5005,0.893,7.5534726616,3.3605,-0.187,3.3656989244,4.14,1.08,4.2785511566,6.4505,-3.097,7.1554426313,3.3605,-0.187,3.3656989244,3.09,-2.91,4.2445494461
2020-09-25 17:30:00,7.1015,0.734,7.139331779,2.5815,-0.146,2.5856253112000003,4.52,0.88,4.6048669905,6.0815,-3.276,6.9077361161,2.5815,-0.146,2.5856253112000003,3.5,-3.13,4.6954126549
2020-09-25 18:00:00,6.7135,0.4455,6.7282651925,1.3735,-0.0845,1.3760968353,5.34,0.53,5.3662370428,5.7035,-3.5145,6.6993747843,1.3735,-0.0845,1.3760968353,4.33,-3.43,5.5239297606
2020-09-25 18:30:00,6.7445,0.5795,6.7693500796,1.2845,-0.0505,1.2854923181,5.46,0.63,5.4962259779,5.7745,-3.6605,6.8369664691,1.2845,-0.0505,1.2854923181,4.49,-3.61,5.7612672217
2020-09-25 19:00:00,6.813,0.6900000000000001,6.8478514149,1.853,-0.04,1.853431682,4.96,0.73,5.0134319582,5.833,-3.61,6.8597368025000005,1.853,-0.04,1.853431682,3.98,-3.5700000000000003,5.3465222341
2020-09-25 19:30:00,7.0975,0.6845,7.1304310178,1.5975000000000001,-0.0455,1.5981478342000002,5.5,0.73,5.5482339533000005,6.1175,-3.5655,7.0807200552,1.5975000000000001,-0.0455,1.5981478342000002,4.52,-3.52,5.7289440563
2020-09-25 20:00:00,7.1435,0.6865,7.1764109762,1.5335,-0.043500000000000004,1.5341168469,5.61,0.73,5.657296174,6.1735,-3.5635,7.1281578616,1.5335,-0.043500000000000004,1.5341168469,4.64,-3.52,5.8240879114
2020-09-25 20:30:00,6.8295,0.6885,6.8641170226,1.7795,-0.0415,1.7799838482,5.05,0.73,5.1024895884,5.8195,-3.5615,6.8228192487,1.7795,-0.0415,1.7799838482,4.04,-3.52,5.3583579574
2020-09-25 21:00:00,6.7045,1.221,6.8147752164,2.2745,-0.039,2.2748343346,4.43,1.26,4.6057029865,5.5645,-4.099,6.9112561268,2.2745,-0.039,2.2748343346,3.29,-4.06,5.2256769896
2020-09-25 21:30:00,6.501,1.0785,6.5898530522000005,2.3609999999999998,-0.0415,2.3613647008,4.14,1.12,4.2888226823,5.371,-4.6515,7.1052159186,2.3609999999999998,-0.0415,2.3613647008,3.01,-4.61,5.5056516417
2020-09-25 22:00:00,6.173,0.1255,6.1742756053,1.923,-0.044500000000000005,1.9235148167,4.25,0.17,4.2533986411,5.193,-4.0145,6.5637991476,1.923,-0.044500000000000005,1.9235148167,3.27,-3.9699999999999998,5.1433257723
2020-09-25 22:30:00,5.7135,0.6255000000000001,5.7476371232,1.7335,-0.044500000000000005,1.734071077,3.98,0.67,4.0360004955,4.6335,-4.6645,6.5747153931,1.7335,-0.044500000000000005,1.734071077,2.9,-4.62,5.4547593897
2020-09-25 23:00:00,5.4695,-0.0685,5.4699289301,1.0995,-0.0385,1.1001738499,4.37,-0.03,4.3701029736,4.4395,-4.0685,6.0217815055,1.0995,-0.0385,1.1001738499,3.34,-4.03,5.2341666003
2020-09-25 23:30:00,5.045,0.022500000000000003,5.0450501732,1.885,-0.0375,1.8853729737,3.16,0.06,3.1605695689,4.015,-4.0675,5.7153111245,1.885,-0.0375,1.8853729737,2.13,-4.03,4.5582672146
2020-09-26 00:00:00,5.0035,0.2235,5.0084892433,2.1435,-0.0465,2.1440043144,2.86,0.27,2.8727164844,3.9935,-4.1265,5.7424772094000005,2.1435,-0.0465,2.1440043144,1.85,-4.08,4.4798325862
2020-09-26 00:30:00,4.971,1.0295,5.0764861125,2.011,-0.0405,2.0114077781,2.96,1.07,3.1474592928,3.801,-4.8004999999999995,6.1231038902,2.011,-0.0405,2.0114077781,1.79,-4.76,5.0854400006
2020-09-26 01:00:00,4.9485,1.002,5.0489262472,1.8385,-0.038,1.8388926695,3.11,1.04,3.2792834583,3.7885,-4.798,6.1133899148,1.8385,-0.038,1.8388926695,1.9500000000000002,-4.76,5.14393818
2020-09-26 01:30:00,4.8275,0.8160000000000001,4.8959791922,1.2875,-0.044,1.2882516253,3.54,0.86,3.6429658247,3.6275,-4.684,5.9244081772,1.2875,-0.044,1.2882516253,2.34,-4.64,5.1966527689
2020-09-26 02:00:00,4.745,0.8255,4.8162719244000005,1.025,-0.0345,1.0255804454,3.7199999999999998,0.86,3.818114718,3.555,-4.6745,5.8727314982,1.025,-0.0345,1.0255804454,2.5300000000000002,-4.64,5.2849314092
2020-09-26 02:30:00,4.6865,0.77,4.7493349271,0.6265000000000001,-0.02,0.6268191525,4.06,0.79,4.1361455487,3.4865,-4.66,5.8199039726,0.6265000000000001,-0.02,0.6268191525,2.86,-4.64,5.4506146442
2020-09-26 03:00:00,4.5425,0.7205,4.5992854336,0.48250000000000004,-0.0195,0.4828938807,4.06,0.74,4.126887447,3.4025,-4.7795000000000005,5.8669094505,0.48250000000000004,-0.0195,0.4828938807,2.92,-4.76,5.5842636041
2020-09-26 03:30:00,4.541,0.7135,4.5967122218,0.801,-0.026500000000000003,0.8014382384000001,3.74,0.74,3.8125057377,3.371,-4.7865,5.8544191215,0.801,-0.026500000000000003,0.8014382384000001,2.5700000000000003,-4.76,5.4094824152
2020-09-26 04:00:00,4.469,0.7000000000000001,4.5234899138,0.729,-0.04,0.7300965690000001,3.74,0.74,3.8125057377,3.299,-4.8,5.8243798812000005,0.729,-0.04,0.7300965690000001,2.5700000000000003,-4.76,5.4094824152
2020-09-26 04:30:00,4.4415,0.635,4.4866632646,0.4015,-0.025,0.4022775783,4.04,0.66,4.0935559114,3.2715,-4.785,5.7964590269,0.4015,-0.025,0.4022775783,2.87,-4.76,5.5582821087
2020-09-26 05:00:00,4.526,0.7195,4.5828327757,0.196,-0.0205,0.1970691503,4.33,0.74,4.3927781642,3.356,-4.7505,5.8163550657,0.196,-0.0205,0.1970691503,3.16,-4.73,5.6884532168
2020-09-26 05:30:00,4.7385,0.721,4.7930390412,0.0685,-0.019,0.0710862153,4.67,0.74,4.728266067,3.5385,-4.619,5.8186032044000005,0.0685,-0.019,0.0710862153,3.47,-4.6,5.7620222145
2020-09-26 06:00:00,4.655,0.5720000000000001,4.6900116205,0.055,-0.018000000000000002,0.057870545200000005,4.6,0.59,4.637682611,3.525,-4.558,5.7620299374,0.055,-0.018000000000000002,0.057870545200000005,3.47,-4.54,5.7142366069
2020-09-26 06:30:00,4.8469999999999995,0.0475,4.8472327415,0.157,-0.022500000000000003,0.1586040668,4.69,0.07,4.690522359,3.857,-3.8525,5.4514406582,0.157,-0.022500000000000003,0.1586040668,3.7,-3.83,5.3253075029
2020-09-26 07:00:00,4.9385,0.1635,4.9412057739,0.5085000000000001,-0.0165,0.5087676287,4.43,0.18,4.4336553768,3.9585,-3.7565,5.4571984113,0.5085000000000001,-0.0165,0.5087676287,3.45,-3.74,5.0882315199
2020-09-26 07:30:00,5.0425,0.273,5.0498846769,0.9025000000000001,-0.017,0.9026600966,4.14,0.29,4.1501445758,4.0625,-3.697,5.4928785941000005,0.9025000000000001,-0.017,0.9026600966,3.16,-3.68,4.8505669772
2020-09-26 08:00:00,5.458,0.2575,5.4640708497,0.978,-0.0325,0.9785398561,4.48,0.29,4.4893763487000005,4.448,-3.5625,5.6987814706,0.978,-0.0325,0.9785398561,3.47,-3.5300000000000002,4.9499292924
2020-09-26 08:30:00,5.462,0.2525,5.4678332317,1.482,-0.0775,1.4840250166,3.98,0.33,3.9936574715,4.442,-3.5575,5.6909726981,1.482,-0.0775,1.4840250166,2.96,-3.48,4.5685884034
2020-09-26 09:00:00,5.6065000000000005,0.1665,5.6089717863,2.7165,-0.1635,2.7214158999,2.89,0.33,2.9087798128999998,4.5665,-3.6435,5.8419187345,2.7165,-0.1635,2.7214158999,1.85,-3.48,3.9411800263
2020-09-26 09:30:00,5.908,0.17450000000000002,5.9105764736,3.628,-0.2555,3.6369855994,2.2800000000000002,0.43,2.3201939574,4.828,-3.4355,5.9255585602,3.628,-0.2555,3.6369855994,1.2,-3.18,3.3988821692
2020-09-26 10:00:00,5.9705,0.2515,5.975794717,4.7705,-0.3385,4.7824943806,1.2,0.59,1.3371985642,4.8705,-3.3485,5.9105179553,4.7705,-0.3385,4.7824943806,0.1,-3.01,3.0116606715
2020-09-26 10:30:00,6.22,0.191,6.2229318653,5.19,-0.399,5.2053146879,1.03,0.59,1.1870130581,5.12,-3.409,6.1510715327,5.19,-0.399,5.2053146879,-0.07,-3.01,3.0108138435
2020-09-26 11:00:00,5.874,0.23600000000000002,5.8787389804,5.894,-0.484,5.9138390238,-0.02,0.72,0.7202777242,4.734,-3.404,5.8307779927,5.894,-0.484,5.9138390238,-1.16,-2.92,3.1419739019
2020-09-26 11:30:00,5.8805,0.132,5.8819813201,6.0205,-0.508,6.0418940946,-0.14,0.64,0.6551335742000001,4.7405,-3.518,5.903275722,6.0205,-0.508,6.0418940946,-1.28,-3.01,3.270856157
2020-09-26 12:00:00,5.932,0.127,5.9333593351000005,5.932,-0.543,5.9568005674,0.0,0.67,0.67,4.782,-3.553,5.957460281,5.932,-0.543,5.9568005674,-1.15,-3.01,3.2222042145
2020-09-26 12:30:00,5.8175,-0.058,5.8177891204000005,5.8175,-0.538,5.8423240453,0.0,0.48,0.48,4.6675,-3.718,5.9673344342,5.8175,-0.538,5.8423240453,-1.15,-3.18,3.3815528977
2020-09-26 13:00:00,5.573,-0.0815,5.5735958994,5.983,-0.5615,6.0092904115,-0.41000000000000003,0.48,0.6312685641,4.423,-3.7415000000000003,5.7932504909,5.983,-0.5615,6.0092904115,-1.56,-3.18,3.5420333144000002
2020-09-26 13:30:00,5.4005,-0.0555,5.4007851744,6.4805,-0.5755,6.5060034199,-1.08,0.52,1.1986659251,4.2505,-3.8555,5.73860876,6.4805,-0.5755,6.5060034199,-2.23,-3.2800000000000002,3.9662702883
2020-09-26 14:00:00,5.519,0.0135,5.5190165111,5.929,-0.5665,5.9560022876000005,-0.41000000000000003,0.58,0.7102816343,4.429,-4.0565,6.0059331706,5.929,-0.5665,5.9560022876000005,-1.5,-3.49,3.7986971451000002
2020-09-26 14:30:00,5.2625,0.0795,5.2631004646,5.5625,-0.5405,5.5886981042,-0.30000000000000004,0.62,0.6887670143,4.2025,-4.2105,5.9488920397000005,5.5625,-0.5405,5.5886981042,-1.3599999999999999,-3.67,3.9138855374
2020-09-26 15:00:00,5.165,0.12,5.16639381,5.385,-0.5,5.4081628119000005,-0.22,0.62,0.6578753681,4.105,-4.24,5.9015781788,5.385,-0.5,5.4081628119000005,-1.28,-3.74,3.9529735643
2020-09-26 15:30:00,5.2805,0.13,5.2820999849,4.8805,-0.43,4.899406112,0.4,0.56,0.6881860214000001,4.2405,-4.31,6.0463162545,4.8805,-0.43,4.899406112,-0.64,-3.88,3.9324292746
2020-09-26 16:00:00,5.167,0.139,5.1688693154,4.567,-0.35100000000000003,4.5804683167,0.6000000000000001,0.49,0.7746612163000001,4.127,-4.331,5.9824484954,4.567,-0.35100000000000003,4.5804683167,-0.44,-3.98,4.0042477446
2020-09-26 16:30:00,5.3545,0.12050000000000001,5.3558557206,4.1445,-0.2795,4.1539138773,1.21,0.4,1.2744018205,4.3145,-4.3095,6.0980899059,4.1445,-0.2795,4.1539138773,0.17,-4.03,4.0335840142
2020-09-26 17:00:00,5.4805,0.0755,5.4810200237,3.1105,-0.20450000000000002,3.1172151835,2.37,0.28,2.3864827676,4.4405,-4.2345,6.1358805807,3.1105,-0.20450000000000002,3.1172151835,1.33,-4.03,4.243795471
2020-09-26 17:30:00,5.4335,0.0235,5.4335508188,2.2635,-0.1265,2.2670320906,3.17,0.15,3.1735469116,4.3735,-4.0865,5.9855646768,2.2635,-0.1265,2.2670320906,2.11,-3.96,4.4870591705
2020-09-26 18:00:00,5.556,-0.0575,5.5562975307,1.756,-0.08750000000000001,1.7581786741,3.8,0.03,3.8001184192,4.496,-3.9875,6.0095068225,1.756,-0.08750000000000001,1.7581786741,2.74,-3.9,4.7662983541
2020-09-26 18:30:00,5.7755,0.3245,5.7846089323,1.2655,-0.0455,1.2663176932,4.51,0.37,4.5251519312,4.6255,-4.2955,6.3124139994,1.2655,-0.0455,1.2663176932,3.36,-4.25,5.4177578388
2020-09-26 19:00:00,5.889,0.783,5.9408257002,0.979,-0.027,0.9793722479,4.91,0.81,4.9763641346,4.709,-4.727,6.6722717271,0.979,-0.027,0.9793722479,3.73,-4.7,6.0002416618
2020-09-26 19:30:00,5.9665,0.789,6.0184419288,0.7165,-0.021,0.7168076799,5.25,0.81,5.3121182216000005,4.7665,-4.721,6.7087527343,0.7165,-0.021,0.7168076799,4.05,-4.7,6.2042324263
2020-09-26 20:00:00,6.0685,0.6695,6.1053191972,0.5085000000000001,-0.030500000000000003,0.5094138789,5.5600000000000005,0.7000000000000001,5.603891505,4.8585,-4.7305,6.7810509879000005,0.5085000000000001,-0.030500000000000003,0.5094138789,4.35,-4.7,6.4041002491
2020-09-26 20:30:00,5.9065,0.6155,5.9384831818,0.40650000000000003,-0.0345,0.4079613952,5.5,0.65,5.538275905,4.7165,-4.6945,6.6546001007,0.40650000000000003,-0.0345,0.4079613952,4.31,-4.66,6.3475743399
2020-09-26 21:00:00,5.648,0.6175,5.6816555906,0.548,-0.0325,0.5489628858,5.1,0.65,5.1412547107,4.448,-4.6925,6.4656214125,0.548,-0.0325,0.5489628858,3.9,-4.66,6.0766438105
2020-09-26 21:30:00,5.3855,0.5650000000000001,5.4150563478,0.7355,-0.035,0.7363322959,4.65,0.6000000000000001,4.6885498824,4.2155,-4.795,6.3845489465,0.7355,-0.035,0.7363322959,3.48,-4.76,5.8964396037
2020-09-26 22:00:00,5.004,0.1825,5.0073268567,1.604,-0.0475,1.6047031657000002,3.4,0.23,3.4077705322,3.944,-4.6375,6.0878191703,1.604,-0.0475,1.6047031657000002,2.34,-4.59,5.1520578412999996
2020-09-26 22:30:00,5.2135,-0.17450000000000002,5.2164195096,0.6735,-0.044500000000000005,0.6749685178,4.54,-0.13,4.5418608521,4.2335,-4.3245000000000005,6.0517619335,0.6735,-0.044500000000000005,0.6749685178,3.56,-4.28,5.5670458953
2020-09-26 23:00:00,4.783,-0.115,4.7843823008,0.333,-0.035,0.3348342874,4.45,-0.08,4.450719043,3.813,-4.315,5.758315205,0.333,-0.035,0.3348342874,3.48,-4.28,5.5162305971
2020-09-26 23:30:00,4.4965,-0.02,4.4965444788,0.7965,-0.02,0.7967510590000001,3.7,0.0,3.7,3.4665,-4.53,5.7041670952,0.7965,-0.02,0.7967510590000001,2.67,-4.51,5.2410876734
2020-09-27 00:00:00,4.4225,-0.216,4.4277717026,1.2025000000000001,-0.026000000000000002,1.2027810482,3.22,-0.19,3.2256007192,3.4025,-4.266,5.4567171679,1.2025000000000001,-0.026000000000000002,1.2027810482,2.2,-4.24,4.7767771562
2020-09-27 00:30:00,4.335,-0.218,4.3404779691,0.47500000000000003,-0.028,0.47582454750000003,3.86,-0.19,3.8646733368,3.355,-4.338,5.4840011853,0.47500000000000003,-0.028,0.47582454750000003,2.88,-4.31,5.1836763016
2020-09-27 01:00:00,4.1615,-0.2155,4.1670760132,0.061500000000000006,-0.025500000000000002,0.06657702310000001,4.1,-0.19,4.104400078,3.1415,-4.2655,5.2975005899,0.061500000000000006,-0.025500000000000002,0.06657702310000001,3.08,-4.24,5.2406106514
2020-09-27 01:30:00,4.0535,-0.34450000000000003,4.0681128917,0.17350000000000002,-0.0245,0.1752212887,3.88,-0.32,3.8931735127,2.9735,-4.0745,5.0441304999,0.17350000000000002,-0.0245,0.1752212887,2.8,-4.05,4.9236673324
2020-09-27 02:00:00,4.0975,0.371,4.1142614465,0.08750000000000001,-0.029,0.0921805294,4.01,0.4,4.0299007432,2.8875,-4.729,5.5408570862,0.08750000000000001,-0.029,0.0921805294,2.8,-4.7,5.4708317466
2020-09-27 02:30:00,4.0315,0.5305,4.0662541116,0.2315,-0.029500000000000002,0.2333720206,3.8,0.56,3.8410415254,2.8415,-4.8895,5.6552040193,0.2315,-0.029500000000000002,0.2333720206,2.61,-4.86,5.5164934515
2020-09-27 03:00:00,3.8605,0.5455,3.8988498945,0.5805,-0.0145,0.5806810656,3.2800000000000002,0.56,3.3274614949,2.6905,-4.9145,5.6027761422,0.5805,-0.0145,0.5806810656,2.11,-4.9,5.3349882849
2020-09-27 03:30:00,3.9005,0.5385,3.9374969841,0.7205,-0.021500000000000002,0.7208207128,3.18,0.56,3.2289317119,2.7305,-4.9215,5.6282139707,0.7205,-0.021500000000000002,0.7208207128,2.01,-4.9,5.2962345114
2020-09-27 04:00:00,3.975,0.597,4.0195813215,0.275,-0.023,0.275960142,3.7,0.62,3.7515863311,2.795,-4.923,5.6610912376,0.275,-0.023,0.275960142,2.52,-4.9,5.5100272232
2020-09-27 04:30:00,3.949,0.584,3.9919490227,0.329,-0.036000000000000004,0.3309637442,3.62,0.62,3.6727101710000003,2.779,-4.876,5.6123272356000005,0.329,-0.036000000000000004,0.3309637442,2.45,-4.84,5.4247672761
2020-09-27 05:00:00,3.8635,0.5865,3.9077633628,0.8235,-0.0335,0.8241811087,3.04,0.62,3.1025795718999998,2.7035,-4.8735,5.5731422465,0.8235,-0.0335,0.8241811087,1.88,-4.84,5.1923019943
2020-09-27 05:30:00,3.8935,0.542,3.9310439135,0.5035000000000001,-0.038,0.5049319261,3.39,0.58,3.439258641,2.7235,-4.938,5.6392638039000005,0.5035000000000001,-0.038,0.5049319261,2.22,-4.9,5.3794423503
2020-09-27 06:00:00,3.8810000000000002,0.549,3.9196379935000003,0.441,-0.031,0.4420882265,3.44,0.58,3.4885527085,2.711,-4.931,5.6271024515,0.441,-0.031,0.4420882265,2.27,-4.9,5.4002685118
2020-09-27 06:30:00,4.0875,-0.0175,4.0875374616,0.6775,-0.0475,0.6791630879,3.41,0.03,3.4101319623,3.0175,-4.3775,5.3167483014,0.6775,-0.0475,0.6791630879,2.34,-4.33,4.9218390872
2020-09-27 07:00:00,4.2485,-0.2275,4.2545867602,0.4385,-0.0475,0.4410651879,3.81,-0.18,3.8142495985,3.2485,-4.0775,5.2133250906,0.4385,-0.0475,0.4410651879,2.81,-4.03,4.9129420921
2020-09-27 07:30:00,4.426,-0.1345,4.4280431626,0.23600000000000002,-0.0345,0.2385083856,4.19,-0.1,4.1911931475,3.446,-4.0245,5.2982559631,0.23600000000000002,-0.0345,0.2385083856,3.21,-3.99,5.1209569418
2020-09-27 08:00:00,4.692,-0.14350000000000002,4.6941938871,0.382,-0.043500000000000004,0.3844687894,4.31,-0.1,4.3111599367,3.682,-3.9735,5.4171788091,0.382,-0.043500000000000004,0.3844687894,3.3,-3.93,5.1317540861
2020-09-27 08:30:00,4.959,0.48,4.9821763317,0.879,-0.09,0.8835954957000001,4.08,0.5700000000000001,4.1196237692,3.799,-4.52,5.9044729655,0.879,-0.09,0.8835954957000001,2.92,-4.43,5.3057798673
2020-09-27 09:00:00,5.1015,0.6125,5.138137649,1.9215,-0.1675,1.9287867949000002,3.18,0.78,3.2742632759,3.9314999999999998,-4.5975,6.0492725596,1.9215,-0.1675,1.9287867949000002,2.01,-4.43,4.8646685396
2020-09-27 09:30:00,5.4055,0.3285,5.4154725094,2.6155,-0.2315,2.6257251379,2.79,0.56,2.8456457967,4.3255,-4.2215,6.0440890546,2.6155,-0.2315,2.6257251379,1.71,-3.99,4.3409906703
2020-09-27 10:00:00,5.521,0.019,5.5210326933000005,3.431,-0.291,3.4433184575,2.09,0.31,2.112865353,4.481,-3.891,5.9345801873,3.431,-0.291,3.4433184575,1.05,-3.6,3.75
2020-09-27 10:30:00,5.5495,0.0795,5.550069414,4.5395,-0.36050000000000004,4.5537918815000005,1.01,0.44,1.1016805345,4.4795,-3.8405,5.9004542622,4.5395,-0.36050000000000004,4.5537918815000005,-0.06,-3.48,3.4805172028999998
2020-09-27 11:00:00,5.6275,0.005,5.6275022212,5.6675,-0.435,5.6841693544,-0.04,0.44,0.44181444070000003,4.5075,-3.705,5.8347734532,5.6675,-0.435,5.6841693544,-1.16,-3.27,3.4696541614
2020-09-27 11:30:00,5.911,-0.062,5.9113251475,6.111,-0.502,6.1315842162,-0.2,0.44,0.4833218389,4.751,-3.662,5.9985202342,6.111,-0.502,6.1315842162,-1.3599999999999999,-3.16,3.4402325503
2020-09-27 12:00:00,6.1875,0.7165,6.2288464823,5.6475,-0.5335,5.6726429907,0.54,1.25,1.3616534067,4.9875,-4.4135,6.6598902769,5.6475,-0.5335,5.6726429907,-0.66,-3.88,3.9357337308
2020-09-27 12:30:00,6.147,0.7825000000000001,6.1966051391,4.727,-0.5375,4.7574610088,1.42,1.32,1.9387624919,4.927,-4.5475,6.7048553489,4.727,-0.5375,4.7574610088,0.2,-4.01,4.0149844333
2020-09-27 13:00:00,6.012,0.7885000000000001,6.0634871361,4.422,-0.5315,4.4538271464,1.5899999999999999,1.32,2.0665188119,4.812,-4.6115,6.6649288256,4.422,-0.5315,4.4538271464,0.39,-4.08,4.098597321
2020-09-27 13:30:00,5.8275,0.7565000000000001,5.8763975784,4.4175,-0.5235000000000001,4.4484107836,1.4100000000000001,1.28,1.904337155,4.6175,-4.6735,6.5698484381,4.4175,-0.5235000000000001,4.4484107836,0.2,-4.15,4.1548164821
2020-09-27 14:00:00,5.592,0.757,5.6430056707,4.522,-0.523,4.5521437807,1.07,1.28,1.6683225108,4.382,-4.803,6.5015946505,4.522,-0.523,4.5521437807,-0.14,-4.28,4.2822891075000005
2020-09-27 14:30:00,5.432,0.417,5.4479824706,4.552,-0.483,4.5775531674,0.88,0.9,1.2587295182,4.272,-4.573,6.2579799456,4.552,-0.483,4.5775531674,-0.28,-4.09,4.0995731485
2020-09-27 15:00:00,5.43,-0.013000000000000001,5.4300155617,3.87,-0.423,3.8930488052000003,1.56,0.41000000000000003,1.6129786111,4.34,-4.123,5.9862115733,3.87,-0.423,3.8930488052000003,0.47000000000000003,-3.7,3.7297318938
2020-09-27 15:30:00,5.3875,-0.005,5.3875023202,3.3575,-0.375,3.3783770142,2.03,0.37,2.0634437235,4.2975,-4.105,5.9430237464,3.3575,-0.375,3.3783770142,0.9400000000000001,-3.73,3.8466218946
2020-09-27 16:00:00,5.484,0.058,5.4843067019,2.834,-0.312,2.8511225859,2.65,0.37,2.6757055144,4.434,-4.192,6.1019029819,2.834,-0.312,2.8511225859,1.6,-3.88,4.1969512744
2020-09-27 16:30:00,5.5315,0.044,5.531674995,2.1915,-0.23600000000000002,2.204170649,3.34,0.28,3.3517159784,4.4915,-4.196,6.1465427884,2.1915,-0.23600000000000002,2.204170649,2.3,-3.96,4.5794759526
2020-09-27 17:00:00,5.551,0.034,5.5511041244,1.691,-0.166,1.6991283059,3.86,0.2,3.8651778743,4.501,-4.126,6.1059706026,1.691,-0.166,1.6991283059,2.81,-3.96,4.855687387
2020-09-27 17:30:00,5.588,-0.0195,5.5880340237,1.158,-0.0795,1.1607257428,4.43,0.06,4.4304063019,4.5280000000000005,-4.0395,6.0679769487,1.158,-0.0795,1.1607257428,3.37,-3.96,5.1998557672
2020-09-27 18:00:00,5.754,-0.0325,5.7540917832,0.914,-0.052500000000000005,0.9155065538,4.84,0.02,4.8400413221,4.694,-4.0125,6.1752564522,0.914,-0.052500000000000005,0.9155065538,3.7800000000000002,-3.96,5.4744862773000005
2020-09-27 18:30:00,5.7905,-0.0795,5.7910457173,0.7605000000000001,-0.029500000000000002,0.7610719414,5.03,-0.05,5.0302485028,4.7405,-4.0395,6.2281538597,0.7605000000000001,-0.029500000000000002,0.7610719414,3.98,-4.01,5.6498230061
2020-09-27 19:00:00,5.8865,0.4995,5.9076545684,0.3365,-0.0205,0.33712386450000004,5.55,0.52,5.5743071318,4.6865,-4.6005,6.5671822344,0.3365,-0.0205,0.33712386450000004,4.35,-4.58,6.3165576068
2020-09-27 19:30:00,6.1935,0.734,6.2368420094,0.3435,-0.016,0.3438724327,5.85,0.75,5.8978809754,4.9735,-4.806,6.9161649959,0.3435,-0.016,0.3438724327,4.63,-4.79,6.661906634
2020-09-27 20:00:00,6.2855,0.7795000000000001,6.3336506456,0.4955,-0.0105,0.4956112388,5.79,0.79,5.8436461221,5.0655,-4.8004999999999995,6.9788315999,0.4955,-0.0105,0.4956112388,4.57,-4.79,6.6203474229
2020-09-27 20:30:00,6.032,0.48850000000000005,6.0517481978,0.192,-0.021500000000000002,0.19320002590000002,5.84,0.51,5.8622265395,4.882,-4.6415,6.7362783679,0.192,-0.021500000000000002,0.19320002590000002,4.69,-4.62,6.5833502109
2020-09-27 21:00:00,5.7475000000000005,-0.1005,5.7483785975,0.007500000000000001,-0.0105,0.0129034879,5.74,-0.09,5.7407055316,4.7675,-4.1805,6.3407914727,0.007500000000000001,-0.0105,0.0129034879,4.76,-4.17,6.3282304004
2020-09-27 21:30:00,5.519,-0.106,5.5200178442,0.529,-0.016,0.5292419107,4.99,-0.09,4.9908115573,4.549,-4.306,6.2637877518,0.529,-0.016,0.5292419107,4.02,-4.29,5.879158103
2020-09-27 22:00:00,5.3605,0.0095,5.3605084181,0.3705,-0.0205,0.3710667056,4.99,0.03,4.9900901795,4.3905,-4.4805,6.2730670728,0.3705,-0.0205,0.3710667056,4.02,-4.46,6.0043317696
2020-09-27 22:30:00,5.368,0.059500000000000004,5.3683297449000005,0.088,-0.0205,0.09035623940000001,5.28,0.08,5.2806060258,4.328,-4.3905,6.1650688763,0.088,-0.0205,0.09035623940000001,4.24,-4.37,6.0888833131
2020-09-27 23:00:00,5.179,-0.07250000000000001,5.1795074331,0.169,-0.022500000000000003,0.17049120210000002,5.01,-0.05,5.0102494948,4.159,-4.2025,5.9125533613000005,0.169,-0.022500000000000003,0.17049120210000002,3.99,-4.18,5.7786244038
2020-09-27 23:30:00,5.0445,-0.074,5.0450427402,0.1345,-0.024,0.1366244854,4.91,-0.05,4.9102545759,4.0445,-4.204,5.8336606218,0.1345,-0.024,0.1366244854,3.91,-4.18,5.7236788869
2020-09-28 00:00:00,4.9285,0.115,4.9298415035000005,0.018500000000000003,-0.025,0.031100643100000002,4.91,0.14,4.9119955212,3.8885,-4.375,5.8532945637000005,0.018500000000000003,-0.025,0.031100643100000002,3.87,-4.35,5.8223191256
2020-09-28 00:30:00,4.727,-0.0465,4.7272287072,0.017,-0.006500000000000001,0.0182002747,4.71,-0.04,4.7101698483,3.6870000000000003,-4.0665,5.4891157075,0.017,-0.006500000000000001,0.0182002747,3.67,-4.06,5.4728877204
2020-09-28 01:00:00,4.718,-0.0465,4.7182291434,0.008,-0.006500000000000001,0.0103077641,4.71,-0.04,4.7101698483,3.678,-4.0365,5.4608622259,0.008,-0.006500000000000001,0.0103077641,3.67,-4.03,5.4506696836
2020-09-28 01:30:00,4.6105,-0.042,4.6106912985,0.0005,-0.002,0.0020615528,4.61,-0.04,4.6101735325,3.5905,-4.062,5.4213959688,0.0005,-0.002,0.0020615528,3.59,-4.06,5.4195664033
2020-09-28 02:00:00,4.54,-0.041,4.5401851284,0.0,-0.001,0.001,4.54,-0.04,4.540176208,3.51,-4.031,5.3450033676,0.0,-0.001,0.001,3.51,-4.03,5.3442492457
