Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-28 02:30:00,4.54,-0.04,4.540176208,0.0,0.0,0.0,4.54,-0.04,4.540176208,3.56,-4.18,5.4905373143,0.0,0.0,0.0,3.56,-4.18,5.4905373143
2020-09-28 03:00:00,4.54,0.37,4.5550521402,0.0,0.0,0.0,4.54,0.37,4.5550521402,3.48,-4.6,5.7680499304,0.0,0.0,0.0,3.48,-4.6,5.7680499304
2020-09-28 03:30:00,4.49,0.53,4.5211724143000005,0.0,0.0,0.0,4.49,0.53,4.5211724143000005,3.38,-4.7,5.7891622883,0.0,0.0,0.0,3.38,-4.7,5.7891622883
2020-09-28 04:00:00,4.49,-0.01,4.4900111358,0.0,0.0,0.0,4.49,-0.01,4.4900111358,3.46,-4.08,5.3495794227,0.0,0.0,0.0,3.46,-4.08,5.3495794227
2020-09-28 04:30:00,4.49,-0.01,4.4900111358,0.0,0.0,0.0,4.49,-0.01,4.4900111358,3.46,-4.03,5.3115440316,0.0,0.0,0.0,3.46,-4.03,5.3115440316
2020-09-28 05:00:00,4.55,-0.01,4.5500109890000004,0.0,0.0,0.0,4.55,-0.01,4.5500109890000004,3.54,-4.03,5.3640003729,0.0,0.0,0.0,3.54,-4.03,5.3640003729
2020-09-28 05:30:00,4.99,0.0645,4.9904168413,0.0,-0.0055000000000000005,0.0055000000000000005,4.99,0.07,4.9904909578000005,3.99,-3.9555,5.6183698926,0.0,-0.0055000000000000005,0.0055000000000000005,3.99,-3.95,5.6144990872000005
2020-09-28 06:00:00,5.0705,0.0655,5.0709230422000005,0.0105,-0.0045000000000000005,0.0114236597,5.06,0.07,5.0604841666,4.0605,-3.8945,5.6262590147000004,0.0105,-0.0045000000000000005,0.0114236597,4.05,-3.89,5.6155676472
2020-09-28 06:30:00,6.1725,1.024,6.2568628121,0.052500000000000005,-0.006,0.0528417449,6.12,1.03,6.2060696097,5.0525,-3.856,6.3558234911,0.052500000000000005,-0.006,0.0528417449,5.0,-3.85,6.3105071112
2020-09-28 07:00:00,6.5765,0.72,6.6157956627,0.036500000000000005,-0.02,0.0416203075,6.54,0.74,6.5817322948,5.5965,-3.17,6.4319291235,0.036500000000000005,-0.02,0.0416203075,5.5600000000000005,-3.15,6.3903129814
2020-09-28 07:30:00,7.251,1.212,7.351594725,0.201,-0.028,0.2029408781,7.05,1.24,7.1582190523,6.191,-3.298,7.0146478885,0.201,-0.028,0.2029408781,5.99,-3.27,6.8244413691
2020-09-28 08:00:00,7.7935,1.3085,7.902582774,0.1835,-0.021500000000000002,0.1847552435,7.61,1.33,7.7253478886,6.8835,-2.9115,7.473914938,0.1835,-0.021500000000000002,0.1847552435,6.7,-2.89,7.2967184405
2020-09-28 08:30:00,7.8825,1.2335,7.9784289494,0.1825,-0.026500000000000003,0.1844139366,7.7,1.26,7.8024098841,6.9625,-2.9565,7.5642116906,0.1825,-0.026500000000000003,0.1844139366,6.78,-2.93,7.3860205794
2020-09-28 09:00:00,8.158,1.3135,8.2630651849,0.378,-0.0465,0.3808493797,7.78,1.3599999999999999,7.8979744239,7.218,-2.8365,7.7553372751000005,0.378,-0.0465,0.3808493797,6.84,-2.79,7.3871307014
2020-09-28 09:30:00,8.596,2.026,8.8315282936,0.486,-0.054,0.4889907975,8.11,2.08,8.3724846969,7.526,-3.194,8.17571477,0.486,-0.054,0.4889907975,7.04,-3.14,7.7085147726
2020-09-28 10:00:00,9.0525,2.5215,9.3971122426,0.8525,-0.0985,0.8581716029,8.2,2.62,8.608391255,7.8925,-3.3885,8.5891494631,0.8525,-0.0985,0.8581716029,7.04,-3.29,7.7708236372
2020-09-28 10:30:00,8.7375,1.5545,8.8747043049,1.6375000000000002,-0.1855,1.6479734525,7.1,1.74,7.3101025985,7.7975,-2.8155,8.2902380243,1.6375000000000002,-0.1855,1.6479734525,6.16,-2.63,6.6979474468
2020-09-28 11:00:00,8.758,1.6505,8.9121666417,1.358,-0.1495,1.3662043222,7.4,1.8,7.6157731059,7.838,-2.6495,8.2736989461,1.358,-0.1495,1.3662043222,6.48,-2.5,6.9455309372
2020-09-28 11:30:00,8.5935,1.509,8.7249827077,1.0835,-0.111,1.0891709003,7.51,1.62,7.6827403965,7.6535,-2.651,8.0996211794,1.0835,-0.111,1.0891709003,6.57,-2.54,7.0438980685
2020-09-28 12:00:00,8.7235,1.5135,8.8538203336,1.2735,-0.10650000000000001,1.2779454214000001,7.45,1.62,7.6240999469,7.7735,-2.5365,8.1768658115,1.2735,-0.10650000000000001,1.2779454214000001,6.5,-2.43,6.9393731705
2020-09-28 12:30:00,8.4965,1.423,8.6148384344,1.6565,-0.137,1.6621556034,6.84,1.56,7.0156396715,7.5065,-2.357,7.8678454007,1.6565,-0.137,1.6621556034,5.85,-2.22,6.2570680035
2020-09-28 13:00:00,8.595,1.331,8.6974470967,0.865,-0.079,0.868600023,7.73,1.4100000000000001,7.8575441456,7.635,-2.429,8.0120700197,0.865,-0.079,0.868600023,6.77,-2.35,7.166268206
2020-09-28 13:30:00,9.0715,1.4304999999999999,9.1835963816,1.2315,-0.1495,1.2405412125,7.84,1.58,7.9976246474,8.1115,-2.3695,8.4505007248,1.2315,-0.1495,1.2405412125,6.88,-2.22,7.2293014877
2020-09-28 14:00:00,8.7725,1.2690000000000001,8.8638094096,1.1725,-0.121,1.1787269616,7.6,1.3900000000000001,7.7260662695,7.8325,-2.581,8.2467943621,1.1725,-0.121,1.1787269616,6.66,-2.46,7.0998028142
2020-09-28 14:30:00,8.358,1.2,8.4437055846,0.858,-0.07,0.860850742,7.5,1.27,7.6067667244,7.418,-2.69,7.8906795652,0.858,-0.07,0.860850742,6.5600000000000005,-2.62,7.0638516406
2020-09-28 15:00:00,8.7075,1.311,8.8056389462,1.0675,-0.089,1.0712036454,7.64,1.4,7.7672131424,7.7575,-2.5789999999999997,8.1749646635,1.0675,-0.089,1.0712036454,6.69,-2.49,7.1383611565
2020-09-28 15:30:00,8.6605,1.392,8.7716545902,0.8705,-0.078,0.8739875571,7.79,1.47,7.9274838379,7.7405,-2.808,8.2340879428,0.8705,-0.078,0.8739875571,6.87,-2.73,7.3925503042
2020-09-28 16:00:00,8.759,1.24,8.8463371516,0.839,-0.06,0.8411426752000001,7.92,1.3,8.0259828059,7.819,-2.93,8.3499497603,0.839,-0.06,0.8411426752000001,6.98,-2.87,7.5470060289
2020-09-28 16:30:00,8.8435,1.2745,8.934866675,0.29350000000000004,-0.025500000000000002,0.29460566860000004,8.55,1.3,8.6482657221,7.9335,-3.0155,8.4872647243,0.29350000000000004,-0.025500000000000002,0.29460566860000004,7.64,-2.99,8.2042488992
2020-09-28 17:00:00,8.5555,1.276,8.6501304181,0.20550000000000002,-0.024,0.20689671340000002,8.35,1.3,8.4505916953,7.6155,-2.954,8.1683508893,0.20550000000000002,-0.024,0.20689671340000002,7.41,-2.93,7.9682494941
2020-09-28 17:30:00,8.58,1.279,8.6748049546,0.13,-0.021,0.1316852308,8.45,1.3,8.5494151847,7.64,-2.951,8.1901160553,0.13,-0.021,0.1316852308,7.51,-2.93,8.0613274341
2020-09-28 18:00:00,8.425,1.197,8.5096083341,0.255,-0.033,0.257126428,8.17,1.23,8.2620699586,7.485,-3.043,8.0799179451,0.255,-0.033,0.257126428,7.23,-3.01,7.8315388015
2020-09-28 18:30:00,8.3635,1.1585,8.4433556422,0.24350000000000002,-0.021500000000000002,0.2444473358,8.12,1.18,8.2052909759,7.4335,-3.0915,8.0507325443,0.24350000000000002,-0.021500000000000002,0.2444473358,7.19,-3.07,7.8179920696
2020-09-28 19:00:00,8.3045,1.1085,8.3781556741,0.1345,-0.021500000000000002,0.1362075622,8.17,1.13,8.2477754577,7.3645,-3.0915,7.9870665767,0.1345,-0.021500000000000002,0.1362075622,7.23,-3.07,7.8547947141000005
2020-09-28 19:30:00,8.3715,1.013,8.4325667059,0.051500000000000004,-0.017,0.0542332924,8.32,1.03,8.3835135832,7.4315,-3.207,8.0939509048,0.051500000000000004,-0.017,0.0542332924,7.38,-3.19,8.0399315917
2020-09-28 20:00:00,8.2035,1.0165,8.2662376266,0.0335,-0.0135,0.0361178626,8.17,1.03,8.2346706066,7.2735,-3.2535,7.9680025414,0.0335,-0.0135,0.0361178626,7.24,-3.24,7.9319102365
2020-09-28 20:30:00,8.068,1.113,8.1444086955,0.058,-0.017,0.0604400529,8.01,1.13,8.0893139388,7.108,-3.297,7.8354242387,0.058,-0.017,0.0604400529,7.05,-3.2800000000000002,7.7756607436
2020-09-28 21:00:00,7.851,1.913,8.0807035585,0.101,-0.017,0.102420701,7.75,1.9300000000000002,7.9867014468,6.621,-3.987,7.7287651019,0.101,-0.017,0.102420701,6.52,-3.9699999999999998,7.6335640431
2020-09-28 21:30:00,7.6115,1.8385,7.8303904436,0.0415,-0.021500000000000002,0.046738635,7.57,1.8599999999999999,7.795158754,6.4015,-4.1315,7.6189562605,0.0415,-0.021500000000000002,0.046738635,6.36,-4.11,7.5724302572
2020-09-28 22:00:00,7.311,1.6145,7.4871443989,0.021,-0.0155,0.0261007663,7.29,1.63,7.4700066934,6.171,-4.0255,7.3678959853,0.021,-0.0155,0.0261007663,6.15,-4.01,7.3418390067
2020-09-28 22:30:00,6.893,0.762,6.9349904831,0.113,-0.018000000000000002,0.1144246477,6.78,0.78,6.8247197745,5.9030000000000005,-3.458,6.8412844554,0.113,-0.018000000000000002,0.1144246477,5.79,-3.44,6.7348125438
2020-09-28 23:00:00,6.5885,0.711,6.6267528436,0.1385,-0.019,0.1397971745,6.45,0.73,6.4911786295,5.6085,-3.569,6.6477840857,0.1385,-0.019,0.1397971745,5.47,-3.55,6.5209968563
2020-09-28 23:30:00,6.341,0.784,6.3892829801,0.111,-0.026000000000000002,0.1140043859,6.23,0.81,6.2824358333,5.361,-3.536,6.4221193542,0.111,-0.026000000000000002,0.1140043859,5.25,-3.51,6.3152672152000005
2020-09-29 00:00:00,6.144,0.784,6.1938188543,0.094,-0.026000000000000002,0.0975294827,6.05,0.81,6.1039823067,5.194,-3.626,6.3344701436,0.094,-0.026000000000000002,0.0975294827,5.1,-3.6,6.242595614
2020-09-29 00:30:00,6.015,1.201,6.1337285561,0.215,-0.009000000000000001,0.2151882896,5.8,1.21,5.9248713066,4.925,-3.979,6.3315137211,0.215,-0.009000000000000001,0.2151882896,4.71,-3.9699999999999998,6.1599512985
2020-09-29 01:00:00,5.819,0.678,5.8583653864,0.519,-0.022,0.5194660720000001,5.3,0.7000000000000001,5.3460265618000005,4.779,-3.452,5.8953494383,0.519,-0.022,0.5194660720000001,4.26,-3.43,5.4692321216
2020-09-29 01:30:00,5.7515,0.5315,5.7760059297,0.4015,-0.018500000000000003,0.40192598820000003,5.35,0.55,5.3781967238,4.7315000000000005,-3.5785,5.9323481439,0.4015,-0.018500000000000003,0.40192598820000003,4.33,-3.56,5.6055775795
2020-09-29 02:00:00,5.721,0.47100000000000003,5.7403555639,0.201,-0.019,0.2018960128,5.52,0.49,5.5417055136,4.7010000000000005,-3.6390000000000002,5.9448904111,0.201,-0.019,0.2018960128,4.5,-3.62,5.7753268306
2020-09-29 02:30:00,5.6425,0.41950000000000004,5.6580726842,0.17250000000000001,-0.0205,0.1737138452,5.47,0.44,5.4876679929,4.6325,-3.7005,5.9290603387,0.17250000000000001,-0.0205,0.1737138452,4.46,-3.68,5.7822141088
2020-09-29 03:00:00,5.575,0.42050000000000004,5.5908358275,0.17500000000000002,-0.0195,0.176083077,5.4,0.44,5.4178962707,4.545,-3.6995,5.8603178455,0.17500000000000002,-0.0195,0.176083077,4.37,-3.68,5.7130814803
2020-09-29 03:30:00,5.634,0.511,5.6571262139,0.044,-0.019,0.0479270279,5.59,0.53,5.6150690112,4.614,-3.5789999999999997,5.8393695721,0.044,-0.019,0.0479270279,4.57,-3.56,5.7929698774
2020-09-29 04:00:00,5.7065,0.5630000000000001,5.7342053722,0.036500000000000005,-0.017,0.0402647489,5.67,0.58,5.6995877044,4.6865,-3.517,5.8594002466,0.036500000000000005,-0.017,0.0402647489,4.65,-3.5,5.8200085911
2020-09-29 04:30:00,5.6205,0.41500000000000004,5.6358003202999996,0.0405,-0.025,0.0475946426,5.58,0.44,5.5973207877,4.6005,-3.675,5.8881427675,0.0405,-0.025,0.0475946426,4.5600000000000005,-3.65,5.8408989034
2020-09-29 05:00:00,5.6045,0.309,5.6130117807,0.0245,-0.021,0.0322684056,5.58,0.33,5.5897495472,4.5845,-3.771,5.9361672188,0.0245,-0.021,0.0322684056,4.5600000000000005,-3.75,5.903905487
2020-09-29 05:30:00,5.8725000000000005,0.4665,5.8909997878,0.022500000000000003,-0.0235,0.032534597000000005,5.85,0.49,5.8704854995,4.8525,-3.6435,6.0681008973,0.022500000000000003,-0.0235,0.032534597000000005,4.83,-3.62,6.0360003313
2020-09-29 06:00:00,6.1135,0.553,6.1384600064,0.0235,-0.017,0.029004310000000002,6.09,0.5700000000000001,6.1166167119,5.1035,-3.537,6.2093543344,0.0235,-0.017,0.029004310000000002,5.08,-3.52,6.1803559768
2020-09-29 06:30:00,6.8225,0.927,6.885189558,0.0125,-0.013000000000000001,0.0180346888,6.8100000000000005,0.9400000000000001,6.8745690774,5.7425,-3.433,6.6904256404,0.0125,-0.013000000000000001,0.0180346888,5.73,-3.42,6.6730277985
2020-09-29 07:00:00,7.4335,1.8335,7.6562813754,0.0135,-0.0165,0.0213190056,7.42,1.85,7.6471497958,6.2035,-3.8165,7.2834802464,0.0135,-0.0165,0.0213190056,6.19,-3.8,7.2633394523
2020-09-29 07:30:00,7.848,1.202,7.9395156024,0.038,-0.018000000000000002,0.0420475921,7.8100000000000005,1.22,7.9047137836,6.868,-2.778,7.4085564046,0.038,-0.018000000000000002,0.0420475921,6.83,-2.76,7.3665799392
2020-09-29 08:00:00,8.2775,1.2935,8.3779561052,0.17750000000000002,-0.026500000000000003,0.1794672672,8.1,1.32,8.2068507967,7.3175,-2.7265,7.8089441348,0.17750000000000002,-0.026500000000000003,0.1794672672,7.14,-2.7,7.6334526919
2020-09-29 08:30:00,8.4945,1.3545,8.6018137913,0.6045,-0.0655,0.6080382389,7.89,1.42,8.0167636862,7.5945,-2.6855,8.0553299436,0.6045,-0.0655,0.6080382389,6.99,-2.62,7.4648844599
2020-09-29 09:00:00,16.031,3.5145,16.4117235917,1.151,-0.1155,1.156780554,14.88,3.63,15.3163735917,1.901,-4.4555,4.8440975682000005,1.151,-0.1155,1.156780554,0.75,-4.34,4.4043274174
2020-09-29 09:30:00,16.0925,3.7335000000000003,16.5199146033,1.7325,-0.17650000000000002,1.7414673411,14.36,3.91,14.8827987959,-36.3275,-38.2365,52.7419869601,1.7325,-0.17650000000000002,1.7414673411,-38.06,-38.06,53.8249681839
2020-09-29 10:00:00,15.7355,3.747,16.175474313,2.2955,-0.253,2.3094001927,13.44,4.0,14.0226103133,-35.7645,-38.313,52.4116917228,2.2955,-0.253,2.3094001927,-38.06,-38.06,53.8249681839
2020-09-29 10:30:00,14.7255,3.54,15.1450305464,2.7655000000000003,-0.32,2.7839522715,11.96,3.86,12.5674659339,-35.2945,-38.38,52.1414051427,2.7655000000000003,-0.32,2.7839522715,-38.06,-38.06,53.8249681839
2020-09-29 11:00:00,14.488,3.803,14.9788168091,3.158,-0.377,3.1804233995,11.33,4.18,12.0764771353,-34.902,-38.437,51.9187112032,3.158,-0.377,3.1804233995,-38.06,-38.06,53.8249681839
2020-09-29 11:30:00,14.5525,4.0045,15.0934183173,3.4825,-0.4355,3.5096248375,11.07,4.44,11.9272167751,-34.5775,-38.4955,51.744632828,3.4825,-0.4355,3.5096248375,-38.06,-38.06,53.8249681839
2020-09-29 12:00:00,14.928,4.279,15.529166912600001,3.558,-0.461,3.5877409327,11.37,4.74,12.3184617546,-34.502,-38.521,51.7132037781,3.558,-0.461,3.5877409327,-38.06,-38.06,53.8249681839
2020-09-29 12:30:00,16.9665,3.7625,17.3786802865,0.9265,-0.11750000000000001,0.9339210352,16.04,3.88,16.5026058548,-37.1335,-38.1775,53.2580353421,0.9265,-0.11750000000000001,0.9339210352,-38.06,-38.06,53.8249681839
2020-09-29 13:00:00,17.3245,3.8055,17.7375345102,0.6245,-0.0745,0.6289280563,16.7,3.88,17.1448067939,-37.4355,-38.1345,53.4383453196,0.6245,-0.0745,0.6289280563,-38.06,-38.06,53.8249681839
2020-09-29 13:30:00,17.1705,3.634,17.5508411835,1.2205,-0.156,1.230429295,15.95,3.79,16.3941025982,-36.8395,-38.216,53.081177608,1.2205,-0.156,1.230429295,-38.06,-38.06,53.8249681839
2020-09-29 14:00:00,14.783,3.883,15.2844619794,3.223,-0.447,3.2538497199,11.56,4.33,12.3443306825,-34.837,-38.507,51.9269257515,3.223,-0.447,3.2538497199,-38.06,-38.06,53.8249681839
2020-09-29 14:30:00,14.9235,3.9395,15.4347177655,1.9235000000000002,-0.2205,1.9360972341,13.0,4.16,13.6493809383,-36.1365,-38.2805,52.6425997886,1.9235000000000002,-0.2205,1.9360972341,-38.06,-38.06,53.8249681839
2020-09-29 15:00:00,16.044,3.717,16.4689412228,1.044,-0.093,1.0481340563,15.0,3.81,15.4763076992,-37.016,-38.153,53.1585897574,1.044,-0.093,1.0481340563,-38.06,-38.06,53.8249681839
2020-09-29 15:30:00,15.7505,3.7235,16.1846440338,1.0305,-0.08650000000000001,1.0341240254,14.72,3.81,15.2050813875,-37.0295,-38.1465,53.163326951,1.0305,-0.08650000000000001,1.0341240254,-38.06,-38.06,53.8249681839
2020-09-29 16:00:00,14.9445,3.527,15.3550580999,1.6445,-0.14300000000000002,1.6507056824,13.3,3.67,13.7970612813,-36.4155,-38.203,52.7783842994,1.6445,-0.14300000000000002,1.6507056824,-38.06,-38.06,53.8249681839
2020-09-29 16:30:00,14.14,3.109,14.4777581483,2.31,-0.241,2.3225376208,11.83,3.35,12.2951779166,-35.75,-38.301,52.3930253087,2.31,-0.241,2.3225376208,-38.06,-38.06,53.8249681839
2020-09-29 17:00:00,15.0685,2.9795,15.3602445456,1.4285,-0.1405,1.4353928034,13.64,3.12,13.9922835877,-36.6315,-38.2005,52.9258442776,1.4285,-0.1405,1.4353928034,-38.06,-38.06,53.8249681839
2020-09-29 17:30:00,15.1525,2.5205,15.360702344,0.9725,-0.0795,0.9757440751,14.18,2.6,14.4163934464,-37.0875,-38.1395,53.1987228841,0.9725,-0.0795,0.9757440751,-38.06,-38.06,53.8249681839
2020-09-29 18:00:00,15.431,2.318,15.6041303827,0.751,-0.052000000000000005,0.7527981137,14.68,2.37,14.8700806992,-37.309,-38.112,53.3337231496,0.751,-0.052000000000000005,0.7527981137,-38.06,-38.06,53.8249681839
2020-09-29 18:30:00,15.5555,2.004,15.6840554784,0.42550000000000004,-0.026000000000000002,0.4262936195,15.13,2.03,15.2655756524,-37.6345,-38.086,53.5434308412,0.42550000000000004,-0.026000000000000002,0.4262936195,-38.06,-38.06,53.8249681839
2020-09-29 19:00:00,16.1365,2.2455,16.2919889056,0.2765,-0.0145,0.2768799379,15.86,2.26,16.0202122333,-37.783500000000004,-38.0745,53.6401008808,0.2765,-0.0145,0.2768799379,-38.06,-38.06,53.8249681839
2020-09-29 19:30:00,13.5265,2.1705,13.6995354848,0.2265,-0.0095,0.2266991398,13.3,2.18,13.4774775088,6.4965,-3.0495,7.1766261224,0.2265,-0.0095,0.2266991398,6.27,-3.04,6.9681059119
2020-09-29 20:00:00,7.94,1.1325,8.0203588604,0.18,-0.007500000000000001,0.18015618220000001,7.76,1.1400000000000001,7.843290126,8.31,-2.4375,8.6601100599,0.18,-0.007500000000000001,0.18015618220000001,8.13,-2.43,8.4853874396
2020-09-29 20:30:00,7.88,0.991,7.942070322,0.12,-0.009000000000000001,0.1203370267,7.76,1.0,7.8241676874,8.0,-2.659,8.430319151700001,0.12,-0.009000000000000001,0.1203370267,7.88,-2.65,8.3136574382
2020-09-29 21:00:00,7.654,0.994,7.7182739003,0.034,-0.006,0.034525353,7.62,1.0,7.6853366874999995,7.634,-2.976,8.1935665006,0.034,-0.006,0.034525353,7.6,-2.9699999999999998,8.1597120047
2020-09-29 21:30:00,7.3635,1.1525,7.4531462149,0.0035,-0.007500000000000001,0.0082764727,7.36,1.16,7.4508523002,7.1335,-3.5675,7.9758308972,0.0035,-0.007500000000000001,0.0082764727,7.13,-3.56,7.9693475266
2020-09-29 22:00:00,7.027,1.4735,7.1798280794,0.007,-0.006500000000000001,0.0095524866,7.02,1.48,7.1743152983,6.527,-4.4165,7.8808122202,0.007,-0.006500000000000001,0.0095524866,6.52,-4.41,7.8713721802
2020-09-29 22:30:00,6.7505,1.2445,6.8642574617,0.0105,-0.0055000000000000005,0.0118532696,6.74,1.25,6.8549325307,6.2405,-4.2155,7.530888427,0.0105,-0.0055000000000000005,0.0118532696,6.23,-4.21,7.5191089898
2020-09-29 23:00:00,6.6115,0.6915,6.6475638019000005,0.0415,-0.0085,0.0423615392,6.57,0.7000000000000001,6.6071854825,6.1715,-3.4885,7.0892203027,0.0415,-0.0085,0.0423615392,6.13,-3.48,7.0489219034
2020-09-29 23:30:00,6.4775,0.8315,6.530650695,0.11750000000000001,-0.018500000000000003,0.1189474674,6.36,0.85,6.4165489167,5.9675,-3.4985,6.9174098115,0.11750000000000001,-0.018500000000000003,0.1189474674,5.85,-3.48,6.8068274548000005
2020-09-30 00:00:00,6.1795,0.7645000000000001,6.2266106752,0.2795,-0.025500000000000002,0.2806608273,5.9,0.79,5.9526548699,5.6395,-3.5055,6.6402176546,0.2795,-0.025500000000000002,0.2806608273,5.36,-3.48,6.3906181235
2020-09-30 00:30:00,5.9345,0.7105,5.9768804991,0.2545,-0.0195,0.25524595980000003,5.68,0.73,5.7267180828,5.3645,-3.6195,6.4713708362,0.2545,-0.0195,0.25524595980000003,5.11,-3.6,6.2507679528
2020-09-30 01:00:00,5.7655,0.6675,5.8040112422,0.2755,-0.022500000000000003,0.27641725710000004,5.49,0.6900000000000001,5.5331907612,5.1755,-3.6825,6.351897866,0.2755,-0.022500000000000003,0.27641725710000004,4.9,-3.66,6.1160117724
2020-09-30 01:30:00,5.5455,0.5205000000000001,5.5698734725,0.29550000000000004,-0.0195,0.2961427021,5.25,0.54,5.277698362,4.9555,-3.8095,6.2505416165,0.29550000000000004,-0.0195,0.2961427021,4.66,-3.79,6.0066379948
2020-09-30 02:00:00,5.539,0.608,5.5722692864,0.389,-0.022,0.3896216113,5.15,0.63,5.1883908874,4.9190000000000005,-3.722,6.1684556414,0.389,-0.022,0.3896216113,4.53,-3.7,5.8490084630000005
2020-09-30 02:30:00,5.587,0.603,5.6194464140000004,0.437,-0.027,0.4378333016,5.15,0.63,5.1883908874,4.967,-3.657,6.1680416665,0.437,-0.027,0.4378333016,4.53,-3.63,5.8049806201
2020-09-30 03:00:00,5.6865,0.706,5.7301586584,0.20650000000000002,-0.024,0.2078899949,5.48,0.73,5.5284084509,5.0565,-3.654,6.2385822308,0.20650000000000002,-0.024,0.2078899949,4.85,-3.63,6.0580029713
2020-09-30 03:30:00,5.5945,0.5815,5.6246397662,0.20450000000000002,-0.018500000000000003,0.20533509200000002,5.39,0.6000000000000001,5.423292358,4.9245,-3.5985,6.0991722799,0.20450000000000002,-0.018500000000000003,0.20533509200000002,4.72,-3.58,5.9240864275
2020-09-30 04:00:00,5.6845,1.5030000000000001,5.8798426212,0.4645,-0.027,0.46528405300000003,5.22,1.53,5.4396047651,4.8745,-4.3870000000000005,6.5579355936,0.4645,-0.027,0.46528405300000003,4.41,-4.36,6.2014272551
2020-09-30 04:30:00,5.5545,1.3820000000000001,5.7238443593,0.6745,-0.018000000000000002,0.6747401352,4.88,1.4,5.0768494167,4.7445,-4.518,6.5515344958,0.6745,-0.018000000000000002,0.6747401352,4.07,-4.5,6.0675283271
2020-09-30 05:00:00,5.603,1.501,5.8005697996,0.853,-0.019,0.8532115799000001,4.75,1.52,4.9872738044,4.783,-4.399,6.4983297854,0.853,-0.019,0.8532115799000001,3.93,-4.38,5.8846665156
2020-09-30 05:30:00,5.732,1.4985,5.9246372252,0.852,-0.021500000000000002,0.8522712303000001,4.88,1.52,5.1112425104,4.912,-4.3115,6.5358072378,0.852,-0.021500000000000002,0.8522712303000001,4.06,-4.29,5.9065810754
2020-09-30 06:00:00,5.9935,1.5394999999999999,6.1880612877,0.9535,-0.0205,0.9537203469000001,5.04,1.56,5.2759075049,5.2035,-4.3105,6.7569832396,0.9535,-0.0205,0.9537203469000001,4.25,-4.29,6.0387581505
2020-09-30 06:30:00,6.593,1.0935,6.683067503,1.043,-0.0165,1.0431305048,5.55,1.11,5.6599116601,6.003,-3.4465,6.922020749,1.043,-0.0165,1.0431305048,4.96,-3.43,6.0304643271
2020-09-30 07:00:00,7.116,1.597,7.2930010969,1.476,-0.023,1.4761791897,5.64,1.62,5.8680490795,6.506,-3.223,7.260562306,1.476,-0.023,1.4761791897,5.03,-3.2,5.9616189076
2020-09-30 07:30:00,7.7155000000000005,2.4025,8.0809001046,1.0055,-0.0275,1.0058759864,6.71,2.43,7.1364557029,7.0855,-3.4975,7.9016970646,1.0055,-0.0275,1.0058759864,6.08,-3.47,7.0005214092
2020-09-30 08:00:00,8.1115,1.6585,8.2793148569,1.2515,-0.0415,1.2521878853000001,6.86,1.7000000000000002,7.0675030952,7.8115,-2.7615,8.2852528326,1.2515,-0.0415,1.2521878853000001,6.5600000000000005,-2.7199999999999998,7.1015491268
2020-09-30 08:30:00,8.1635,1.5550000000000002,8.3102802149,1.3035,-0.055,1.3046598216,6.86,1.6099999999999999,7.0463962421,7.8635,-2.775,8.3387803215,1.3035,-0.055,1.3046598216,6.5600000000000005,-2.7199999999999998,7.1015491268
2020-09-30 09:00:00,8.357,1.7815,8.54477567,1.377,-0.0585,1.3782420869,6.98,1.8399999999999999,7.2184485868,8.037,-2.4985,8.4164048887,1.377,-0.0585,1.3782420869,6.66,-2.44,7.0928978563
2020-09-30 09:30:00,8.343,1.6625,8.5070297549,1.363,-0.0475,1.3638274268,6.98,1.71,7.186410787,8.063,-2.5275,8.4498653983,1.363,-0.0475,1.3638274268,6.7,-2.48,7.1442564344
2020-09-30 10:00:00,8.435,1.6145,8.5881217533,1.525,-0.0455,1.5256786195,6.91,1.6600000000000001,7.1065955281,8.125,-2.5655,8.5204116831,1.525,-0.0455,1.5256786195,6.6,-2.52,7.0647292942
2020-09-30 10:30:00,8.107,1.46,8.2374176172,1.837,-0.06,1.8379795973,6.27,1.52,6.4516122016,7.797,-2.84,8.2981208114,1.837,-0.06,1.8379795973,5.96,-2.7800000000000002,6.576473219
2020-09-30 11:00:00,8.478,1.7135,8.6494257757,2.088,-0.0765,2.0894009309,6.39,1.79,6.6359776973999995,8.128,-2.5564999999999998,8.5205678361,2.088,-0.0765,2.0894009309,6.04,-2.48,6.5293184943
2020-09-30 11:30:00,8.4465,1.7275,8.6213466755,2.2165,-0.0625,2.2173810002,6.23,1.79,6.4820521442,8.1365,-2.4425,8.4952009099,2.2165,-0.0625,2.2173810002,5.92,-2.38,6.3805015477
2020-09-30 12:00:00,8.663,1.8235000000000001,8.8528369041,2.073,-0.0665,2.0740663562,6.59,1.8900000000000001,6.8556691869,8.383,-2.4965,8.7468395006,2.073,-0.0665,2.0740663562,6.31,-2.43,6.7617305477
2020-09-30 12:30:00,8.6585,1.771,8.8377634756,1.8485,-0.059000000000000004,1.8494413346,6.8100000000000005,1.83,7.0515955641,8.4085,-2.489,8.7691500871,1.8485,-0.059000000000000004,1.8494413346,6.5600000000000005,-2.43,6.9956057636
2020-09-30 13:00:00,8.3035,1.646,8.4650710718,1.9635,-0.054,1.9642424111999999,6.34,1.7000000000000002,6.5639622181,8.0735,-2.574,8.4738939249,1.9635,-0.054,1.9642424111999999,6.11,-2.52,6.6092737876
2020-09-30 13:30:00,8.3045,1.4945,8.4379055754,2.2945,-0.0555,2.2951711265,6.01,1.55,6.2066577157,8.0745,-2.6855,8.5093748595,2.2945,-0.0555,2.2951711265,5.78,-2.63,6.3502204686
2020-09-30 14:00:00,8.7355,1.645,8.8890373635,2.1955,-0.055,2.1961888011,6.54,1.7000000000000002,6.7573367535,8.4855,-2.535,8.8560677081,2.1955,-0.055,2.1961888011,6.29,-2.48,6.7612498845
2020-09-30 14:30:00,8.783,1.7655,8.958687362,2.193,-0.0545,2.1936771071,6.59,1.82,6.8367024215,8.543,-2.4145,8.8776494214,2.193,-0.0545,2.1936771071,6.35,-2.36,6.7743708195
2020-09-30 15:00:00,8.927,1.839,9.1144528086,2.337,-0.051000000000000004,2.3375564164,6.59,1.8900000000000001,6.8556691869,8.687,-2.3609999999999998,9.0021269709,2.337,-0.051000000000000004,2.3375564164,6.35,-2.31,6.7571147689
2020-09-30 15:30:00,9.232,1.9955,9.445202181500001,2.162,-0.0545,2.1626868127,7.07,2.05,7.3612091398,8.682,-2.2945,8.9800809712,2.162,-0.0545,2.1626868127,6.52,-2.24,6.8940554103
2020-09-30 16:00:00,8.993500000000001,1.8565,9.1831168184,1.5935000000000001,-0.043500000000000004,1.5940936296000001,7.4,1.9,7.640026178,8.8335,-2.6335,9.2177027778,1.5935000000000001,-0.043500000000000004,1.5940936296000001,7.24,-2.59,7.6893237674
2020-09-30 16:30:00,8.5625,1.5745,8.7060586088,1.2125,-0.0555,1.2137695416,7.35,1.63,7.5285722418,8.3825,-2.9355,8.8816364765,1.2125,-0.0555,1.2137695416,7.17,-2.88,7.7267910545
2020-09-30 17:00:00,8.2655,1.574,8.4140338869,0.9155000000000001,-0.056,0.9172111262,7.35,1.63,7.5285722418,8.1255,-2.936,8.6396670219,0.9155000000000001,-0.056,0.9172111262,7.21,-2.88,7.7639229775
2020-09-30 17:30:00,8.238,1.461,8.3665503644,0.838,-0.059000000000000004,0.8400744015,7.4,1.52,7.5544953505,8.098,-3.079,8.6635930768,0.838,-0.059000000000000004,0.8400744015,7.26,-3.02,7.8630782776
2020-09-30 18:00:00,8.147,1.4545,8.2758189474,0.887,-0.0655,0.8894151168000001,7.26,1.52,7.4174119476,7.897,-3.1755,8.511545644,0.887,-0.0655,0.8894151168000001,7.01,-3.11,7.6689112656
2020-09-30 18:30:00,7.817,1.0425,7.8862091812,0.657,-0.0375,0.6580693353,7.16,1.08,7.2409944068,7.577,-3.2375,8.2396805308,0.657,-0.0375,0.6580693353,6.92,-3.2,7.6240671561
2020-09-30 19:00:00,7.787,1.05,7.8574721762,0.147,-0.03,0.150029997,7.64,1.08,7.7159574908,7.607,-3.19,8.2487907599,0.147,-0.03,0.150029997,7.46,-3.16,8.1016788384
2020-09-30 19:30:00,7.9295,1.0535,7.9991769889,0.0395,-0.026500000000000003,0.047565744,7.89,1.08,7.9635733186,7.7995,-3.1265,8.4028092029,0.0395,-0.026500000000000003,0.047565744,7.76,-3.1,8.3562910433
2020-09-30 20:00:00,7.9105,1.068,7.9822699936,0.0205,-0.012,0.023753947,7.89,1.08,7.9635733186,7.7805,-2.992,8.3359609074,0.0205,-0.012,0.023753947,7.76,-2.98,8.3125206767
2020-09-30 20:30:00,7.733,0.9430000000000001,7.7902848472,0.023,-0.007,0.024041630600000002,7.71,0.9500000000000001,7.768307409,7.533,-3.047,8.1259029037,0.023,-0.007,0.024041630600000002,7.51,-3.04,8.1019565538
2020-09-30 21:00:00,7.5305,0.9410000000000001,7.5890652422,0.1105,-0.009000000000000001,0.11086591,7.42,0.9500000000000001,7.4805681602,7.2905,-3.049,7.9023914893,0.1105,-0.009000000000000001,0.11086591,7.18,-3.04,7.7970507245
2020-09-30 21:30:00,7.4145,0.996,7.4810979308,0.0945,-0.014,0.0955314084,7.32,1.01,7.3893504451,7.1445,-3.014,7.7542295717,0.0945,-0.014,0.0955314084,7.05,-3.0,7.6617556735
2020-09-30 22:00:00,7.0495,0.844,7.0998441004,0.0195,-0.016,0.025223996500000002,7.03,0.86,7.0824077827,6.7495,-3.206,7.4722276632,0.0195,-0.016,0.025223996500000002,6.73,-3.19,7.4477513385
2020-09-30 22:30:00,6.8405000000000005,0.8355,6.8913351754,0.1905,-0.0245,0.19206899800000002,6.65,0.86,6.7053784382,6.4705,-3.2145,7.2249830796,0.1905,-0.0245,0.19206899800000002,6.28,-3.19,7.0437561003
2020-09-30 23:00:00,6.7325,0.921,6.7952039888,0.1325,-0.019,0.1338553324,6.6,0.9400000000000001,6.666603333,6.3525,-3.339,7.1765714133,0.1325,-0.019,0.1338553324,6.22,-3.32,7.0505886279
2020-09-30 23:30:00,6.358,0.8685,6.4170441989,0.258,-0.021500000000000002,0.25889428340000004,6.1,0.89,6.1645843331,5.948,-3.5215,6.9122837218,0.258,-0.021500000000000002,0.25889428340000004,5.69,-3.5,6.6802769404
2020-10-01 00:00:00,6.2075,0.862,6.2670647236,0.2975,-0.028,0.2988147419,5.91,0.89,5.9766378507999995,5.7175,-3.428,6.666407597,0.2975,-0.028,0.2988147419,5.42,-3.4,6.3981559843
2020-10-01 00:30:00,5.9405,0.8215,5.997032808,0.35050000000000003,-0.018500000000000003,0.35098789150000004,5.59,0.84,5.6527603876,5.4105,-3.4885,6.4376348530000005,0.35050000000000003,-0.018500000000000003,0.35098789150000004,5.06,-3.47,6.1355113886
2020-10-01 01:00:00,5.831,0.76,5.8803198042,0.671,-0.02,0.6712979964,5.16,0.78,5.2186205074,5.291,-3.59,6.3939644197,0.671,-0.02,0.6712979964,4.62,-3.5700000000000003,5.8386042853
2020-10-01 01:30:00,5.662,0.6990000000000001,5.7049842243,0.662,-0.021,0.6623329978,5.0,0.72,5.0515740121,5.132,-3.721,6.3390271336,0.662,-0.021,0.6623329978,4.47,-3.7,5.8026631817
2020-10-01 02:00:00,5.65,0.637,5.6857953709,0.52,-0.023,0.5205084053,5.13,0.66,5.1722818949,5.11,-3.723,6.3224068993,0.52,-0.023,0.5205084053,4.59,-3.7,5.8956000543
2020-10-01 02:30:00,5.614,0.63,5.6492385328,0.41400000000000003,-0.03,0.41508553340000004,5.2,0.66,5.2417172759,5.094,-3.8,6.3552211606,0.41400000000000003,-0.03,0.41508553340000004,4.68,-3.77,6.0096006523
2020-10-01 03:00:00,5.6325,0.753,5.6826107776,0.4325,-0.027,0.433341955,5.2,0.78,5.2581745882,5.1125,-3.6870000000000003,6.3033027256,0.4325,-0.027,0.433341955,4.68,-3.66,5.9412119976
2020-10-01 03:30:00,5.7265,0.8140000000000001,5.7840641637,0.2265,-0.026000000000000002,0.22798739,5.5,0.84,5.5637756964000005,5.1765,-3.526,6.2632921256,0.2265,-0.026000000000000002,0.22798739,4.95,-3.5,6.0623840195
2020-10-01 04:00:00,5.6265,0.927,5.7023531327,0.026500000000000003,-0.013000000000000001,0.0295169443,5.6,0.9400000000000001,5.6783448293,5.0165,-3.843,6.3193291772,0.026500000000000003,-0.013000000000000001,0.0295169443,4.99,-3.83,6.2903894951
2020-10-01 04:30:00,5.4835,0.577,5.5137737757,0.053500000000000006,-0.003,0.053584046100000005,5.43,0.58,5.4608882061,4.8835,-3.563,6.0451254123,0.053500000000000006,-0.003,0.053584046100000005,4.83,-3.56,6.0002083297
2020-10-01 05:00:00,5.4555,0.5755,5.4857707298000005,0.1355,-0.0045000000000000005,0.1355747027,5.32,0.58,5.3515231477,4.8555,-3.4845,5.9764220483,0.1355,-0.0045000000000000005,0.1355747027,4.72,-3.48,5.8641964496
2020-10-01 05:30:00,5.6195,0.7055,5.6636128487,0.0795,-0.0045000000000000005,0.0796272566,5.54,0.71,5.5853110925,5.0295,-3.3145,6.0234359381,0.0795,-0.0045000000000000005,0.0796272566,4.95,-3.31,5.9547124196
2020-10-01 06:00:00,5.8735,0.8160000000000001,5.9299121621,0.0835,-0.004,0.08359575350000001,5.79,0.8200000000000001,5.8477773555,5.2635,-3.384,6.2574666,0.0835,-0.004,0.08359575350000001,5.18,-3.38,6.1852081614
2020-10-01 06:30:00,6.7940000000000005,1.342,6.9252725578,0.044,0.002,0.044045431100000004,6.75,1.34,6.8817221682,6.254,-3.188,7.0196766307,0.044,0.002,0.044045431100000004,6.21,-3.19,6.981418194
2020-10-01 07:00:00,7.3045,1.6115,7.4801505667,0.044500000000000005,-0.0085,0.0453045252,7.26,1.62,7.4385482455,6.8545,-3.1985,7.5640314978,0.044500000000000005,-0.0085,0.0453045252,6.8100000000000005,-3.19,7.5201196799
2020-10-01 07:30:00,7.8915,1.6545,8.0630727704,0.061500000000000006,-0.0155,0.0634231819,7.83,1.67,8.0061101666,7.5515,-2.5055,7.9562982912999995,0.061500000000000006,-0.0155,0.0634231819,7.49,-2.49,7.8930475737
2020-10-01 08:00:00,8.336,1.7845,8.5248657614,0.166,-0.0155,0.1667220741,8.17,1.8,8.3659368872,7.986,-2.3255,8.3177007791,0.166,-0.0155,0.1667220741,7.82,-2.31,8.1540480744
2020-10-01 08:30:00,8.7095,2.517,9.0659075249,0.5395,-0.043000000000000003,0.5412109108000001,8.17,2.56,8.5616879177,8.1295,-2.803,8.5991615434,0.5395,-0.043000000000000003,0.5412109108000001,7.59,-2.76,8.0762429384
2020-10-01 09:00:00,8.9115,2.899,9.3711809955,1.0515,-0.101,1.0563395524,7.86,3.0,8.413061274,8.1115,-3.141,8.6984086619,1.0515,-0.101,1.0563395524,7.06,-3.04,7.6866897947
2020-10-01 09:30:00,8.9845,2.777,9.4038805421,1.4145,-0.163,1.4238606849,7.57,2.94,8.1208681802,8.0045,-3.133,8.5957960219,1.4145,-0.163,1.4238606849,6.59,-2.9699999999999998,7.2283469756
2020-10-01 10:00:00,9.471,2.717,9.8530162894,1.9809999999999999,-0.223,1.9935119764,7.49,2.94,8.0463469972,8.331,-2.983,8.848946265,1.9809999999999999,-0.223,1.9935119764,6.35,-2.76,6.9238789706
2020-10-01 10:30:00,9.4755,2.6525,9.8397589655,2.7655000000000003,-0.3275,2.7848243212,6.71,2.98,7.3419684009,8.2355,-3.0875,8.7952326007,2.7655000000000003,-0.3275,2.7848243212,5.47,-2.76,6.1268670624
2020-10-01 11:00:00,9.5155,2.777,9.9124401259,2.3655,-0.303,2.3848268805,7.15,3.08,7.7851718029,8.2055,-2.923,8.7105774349,2.3655,-0.303,2.3848268805,5.84,-2.62,6.4007812023
2020-10-01 11:30:00,9.1455,2.726,9.5431256017,3.2855,-0.424,3.3127460286,5.86,3.15,6.6529767774,7.8955,-3.044,8.4619652711,3.2855,-0.424,3.3127460286,4.61,-2.62,5.3024994107
2020-10-01 12:00:00,9.284,2.8609999999999998,9.7148328344,2.054,-0.229,2.0667261551,7.23,3.09,7.8626331467,8.254,-2.8890000000000002,8.744989251,2.054,-0.229,2.0667261551,6.2,-2.66,6.7465250315
2020-10-01 12:30:00,9.444,2.844,9.862934249,2.164,-0.20600000000000002,2.1737828778,7.28,3.05,7.8930919164,8.314,-2.866,8.7941203085,2.164,-0.20600000000000002,2.1737828778,6.15,-2.66,6.7006044503
2020-10-01 13:00:00,9.057,2.7125,9.4544648315,1.087,-0.1275,1.0944520318,7.97,2.84,8.4608805688,8.187,-3.0175,8.7253810948,1.087,-0.1275,1.0944520318,7.1,-2.89,7.6656441347
2020-10-01 13:30:00,9.117,2.7005,9.5085429615,2.467,-0.28950000000000004,2.4839281894000003,6.65,2.99,7.291268751,8.237,-3.1395,8.8150229296,2.467,-0.28950000000000004,2.4839281894000003,5.77,-2.85,6.4354797801
2020-10-01 14:00:00,9.478,2.801,9.8832223996,3.878,-0.46900000000000003,3.90625716,5.6,3.27,6.4848207377,8.058,-3.059,8.6190976906,3.878,-0.46900000000000003,3.90625716,4.18,-2.59,4.9173671816999995
2020-10-01 14:30:00,10.291,3.0945,10.746190546,2.851,-0.34550000000000003,2.871858501,7.44,3.44,8.1967798555,7.511,-3.2455,8.1821996584,2.851,-0.34550000000000003,2.871858501,4.66,-2.9,5.4886792583
2020-10-01 15:00:00,16.023,4.3255,16.5965803481,2.313,-0.28450000000000003,2.3304311296,13.71,4.61,14.4643077954,-35.747,-38.3445,52.4227878813,2.313,-0.28450000000000003,2.3304311296,-38.06,-38.06,53.8249681839
2020-10-01 15:30:00,16.971,3.9775,17.4308733932,1.271,-0.1325,1.2778878081,15.7,4.11,16.2290511121,-36.789,-38.1925,53.0292143752,1.271,-0.1325,1.2778878081,-38.06,-38.06,53.8249681839
2020-10-01 16:00:00,17.19,3.519,17.5464942652,0.81,-0.07100000000000001,0.8131057742000001,16.38,3.59,16.7687954248,-37.25,-38.131,53.3060565133,0.81,-0.07100000000000001,0.8131057742000001,-38.06,-38.06,53.8249681839
2020-10-01 16:30:00,16.8725,3.3835,17.2084086568,1.0425,-0.1165,1.0489892754,15.83,3.5,16.2123070536,-37.0175,-38.1765,53.1765028796,1.0425,-0.1165,1.0489892754,-38.06,-38.06,53.8249681839
2020-10-01 17:00:00,16.4055,2.9475,16.6681788597,0.5355,-0.0625,0.5391349553,15.87,3.01,16.1529254316,-37.5245,-38.1225,53.4921779936,0.5355,-0.0625,0.5391349553,-38.06,-38.06,53.8249681839
2020-10-01 17:30:00,16.236,2.6505,16.4509223526,0.366,-0.0495,0.36933216760000004,15.87,2.7,16.0980402534,-37.694,-38.1095,53.6019740891,0.366,-0.0495,0.36933216760000004,-38.06,-38.06,53.8249681839
2020-10-01 18:00:00,16.3405,2.5015,16.530863332,0.3205,-0.0485,0.32414888550000004,16.02,2.55,16.2216799377,-37.7395,-38.1085,53.6332698285,0.3205,-0.0485,0.32414888550000004,-38.06,-38.06,53.8249681839
2020-10-01 18:30:00,16.5925,2.3205,16.7539779306,0.1325,-0.029500000000000002,0.1357442448,16.46,2.35,16.626908913,-37.9275,-38.0895,53.7522582456,0.1325,-0.029500000000000002,0.1357442448,-38.06,-38.06,53.8249681839
2020-10-01 19:00:00,16.5005,2.3225,16.6631481569,0.09050000000000001,-0.0275,0.0945859398,16.41,2.35,16.5774123433,-37.9695,-38.0875,53.7804851828,0.09050000000000001,-0.0275,0.0945859398,-38.06,-38.06,53.8249681839
2020-10-01 19:30:00,16.563,2.443,16.7421987206,0.223,-0.027,0.22462858230000002,16.34,2.47,16.5256316067,-37.837,-38.087,53.6866662962,0.223,-0.027,0.22462858230000002,-38.06,-38.06,53.8249681839
2020-10-01 20:00:00,16.6395,2.5475,16.8333810181,0.1395,-0.022500000000000003,0.14130286620000002,16.5,2.5700000000000003,16.6989490687,-37.9205,-38.0825,53.7423587731,0.1395,-0.022500000000000003,0.14130286620000002,-38.06,-38.06,53.8249681839
2020-10-01 20:30:00,16.307,2.5235000000000003,16.5011000012,0.077,-0.006500000000000001,0.0772738636,16.23,2.5300000000000002,16.4260098624,-37.983,-38.0665,53.7751495698,0.077,-0.006500000000000001,0.0772738636,-38.06,-38.06,53.8249681839
2020-10-01 21:00:00,15.886,2.56,16.0909476415,0.136,-0.02,0.1374627222,15.75,2.58,15.9599154133,-37.924,-38.08,53.7430570027,0.136,-0.02,0.1374627222,-38.06,-38.06,53.8249681839
2020-10-01 21:30:00,14.9245,2.194,15.0849042506,0.1845,-0.026000000000000002,0.1863229723,14.74,2.22,14.906240304,-37.8755,-38.086,53.713097995300004,0.1845,-0.026000000000000002,0.1863229723,-38.06,-38.06,53.8249681839
2020-10-01 22:00:00,14.0525,1.772,14.1637826957,0.1925,-0.028,0.1945257052,13.86,1.8,13.9763943848,-37.8675,-38.088,53.7088754327,0.1925,-0.028,0.1945257052,-38.06,-38.06,53.8249681839
2020-10-01 22:30:00,13.0005,1.6355,13.1029714378,0.3405,-0.044500000000000005,0.34339554450000004,12.66,1.6800000000000002,12.7709827343,-37.7195,-38.1045,53.6163557182,0.3405,-0.044500000000000005,0.34339554450000004,-38.06,-38.06,53.8249681839
2020-10-01 23:00:00,12.555,1.643,12.6620485704,0.325,-0.037,0.3270993733,12.23,1.6800000000000002,12.3448491283,-37.735,-38.097,53.6219323971,0.325,-0.037,0.3270993733,-38.06,-38.06,53.8249681839
2020-10-01 23:30:00,11.650500000000001,1.5470000000000002,11.752759644,0.5205000000000001,-0.023,0.5210079174,11.13,1.57,11.2401868312,-37.5395,-38.083,53.4745635723,0.5205000000000001,-0.023,0.5210079174,-38.06,-38.06,53.8249681839
2020-10-02 00:00:00,11.341,1.451,11.4334457623,0.521,-0.029,0.5218064775,10.82,1.48,10.9207508899,-37.539,-38.089,53.4784857863,0.521,-0.029,0.5218064775,-38.06,-38.06,53.8249681839
2020-10-02 00:30:00,11.0665,1.6345,11.186554988,0.5665,-0.025500000000000002,0.5670736284,10.5,1.6600000000000001,10.6304092113,-37.4935,-38.0855,53.4440628368,0.5665,-0.025500000000000002,0.5670736284,-38.06,-38.06,53.8249681839
2020-10-02 01:00:00,10.643,1.681,10.7749343385,0.713,-0.029,0.7135895179,9.93,1.71,10.0761599829,-37.347,-38.089,53.3438874661,0.713,-0.029,0.7135895179,-38.06,-38.06,53.8249681839
2020-10-02 01:30:00,10.663,1.7705000000000002,10.8089888172,0.683,-0.029500000000000002,0.6836367822,9.98,1.8,10.1410255892,-37.377,-38.0895,53.3652521708,0.683,-0.029500000000000002,0.6836367822,-38.06,-38.06,53.8249681839
2020-10-02 02:00:00,10.975999999999999,1.835,11.1283332535,0.5760000000000001,-0.025,0.5765422795,10.4,1.8599999999999999,10.5650177473,-37.484,-38.085,53.4370422179,0.5760000000000001,-0.025,0.5765422795,-38.06,-38.06,53.8249681839
2020-10-02 02:30:00,10.2935,1.698,10.4326097526,0.7935,-0.032,0.7941449805,9.5,1.73,9.6562363269,-37.2665,-38.092,53.2897033793,0.7935,-0.032,0.7941449805,-38.06,-38.06,53.8249681839
2020-10-02 03:00:00,10.442,1.818,10.5990795827,0.662,-0.032,0.6627729626000001,9.78,1.85,9.9534365925,-37.398,-38.092,53.3817465806,0.662,-0.032,0.6627729626000001,-38.06,-38.06,53.8249681839
2020-10-02 03:30:00,10.4025,1.689,10.5387251245,0.7425,-0.031,0.7431468563,9.66,1.72,9.8119315122,-37.3175,-38.091,53.3246667805,0.7425,-0.031,0.7431468563,-38.06,-38.06,53.8249681839
2020-10-02 04:00:00,10.072,1.6835,10.2117264089,0.812,-0.036500000000000005,0.8128199370000001,9.26,1.72,9.4183862737,-37.248,-38.0965,53.2799851375,0.812,-0.036500000000000005,0.8128199370000001,-38.06,-38.06,53.8249681839
2020-10-02 04:30:00,9.5895,1.5590000000000002,9.7153996958,0.9895,-0.051000000000000004,0.9908134285,8.6,1.6099999999999999,8.7494056941,-37.0705,-38.111,53.1664395202,0.9895,-0.051000000000000004,0.9908134285,-38.06,-38.06,53.8249681839
2020-10-02 05:00:00,9.757,1.564,9.8815557986,1.2570000000000001,-0.046,1.2578414049,8.5,1.6099999999999999,8.6511328738,-36.803,-38.106,52.976674537,1.2570000000000001,-0.046,1.2578414049,-38.06,-38.06,53.8249681839
2020-10-02 05:30:00,10.075,1.6545,10.2099458985,1.235,-0.0455,1.2358378737,8.84,1.7000000000000002,9.0019775605,-36.825,-38.1055,52.9916007991,1.235,-0.0455,1.2358378737,-38.06,-38.06,53.8249681839
2020-10-02 06:00:00,10.2685,1.9185,10.4461827717,1.2385,-0.051500000000000004,1.2395702884,9.03,1.97,9.2423914654,-36.8215,-38.1115,52.9934835098,1.2385,-0.051500000000000004,1.2395702884,-38.06,-38.06,53.8249681839
2020-10-02 06:30:00,11.432,2.01,11.6073564605,1.292,-0.05,1.2929671303,10.14,2.06,10.3471348691,-36.768,-38.11,52.9552445373,1.292,-0.05,1.2929671303,-38.06,-38.06,53.8249681839
2020-10-02 07:00:00,12.5595,2.446,12.7954662381,1.3395000000000001,-0.044,1.3402224629,11.22,2.49,11.4929761159,-36.7205,-38.104,52.9179547625,1.3395000000000001,-0.044,1.3402224629,-38.06,-38.06,53.8249681839
2020-10-02 07:30:00,13.4555,2.865,13.757132886299999,1.3255,-0.045,1.3262636427,12.13,2.91,12.4741733193,-36.7345,-38.105,52.9283904464,1.3255,-0.045,1.3262636427,-38.06,-38.06,53.8249681839
2020-10-02 08:00:00,13.928,3.119,14.272958523,1.3980000000000001,-0.051000000000000004,1.3989299482,12.53,3.17,12.9247746595,-36.662,-38.111,52.8824220796,1.3980000000000001,-0.051000000000000004,1.3989299482,-38.06,-38.06,53.8249681839
2020-10-02 08:30:00,14.411,3.0295,14.7259903317,1.4809999999999999,-0.0505,1.4818607391,12.93,3.08,13.2917756526,-36.579,-38.1105,52.8245534884,1.4809999999999999,-0.0505,1.4818607391,-38.06,-38.06,53.8249681839
2020-10-02 09:00:00,14.729,3.1675,15.065739187,1.4889999999999999,-0.052500000000000005,1.4899252498,13.24,3.22,13.6259311608,-36.571,-38.1125,52.8204571852,1.4889999999999999,-0.052500000000000005,1.4899252498,-38.06,-38.06,53.8249681839
2020-10-02 09:30:00,15.3505,3.303,15.7018361745,1.5705,-0.057,1.5715340435,13.78,3.36,14.1837230655,-36.4895,-38.117,52.7673127916,1.5705,-0.057,1.5715340435,-38.06,-38.06,53.8249681839
2020-10-02 10:00:00,15.8315,3.665,16.250188222,1.8014999999999999,-0.085,1.8035041586,14.03,3.75,14.5225135565,-36.2585,-38.145,52.6281279094,1.8014999999999999,-0.085,1.8035041586,-38.06,-38.06,53.8249681839
2020-10-02 10:30:00,16.0665,3.694,16.4856925317,1.5565,-0.056,1.5575070626,14.51,3.75,14.986747479,-36.5035,-38.116,52.7762727772,1.5565,-0.056,1.5575070626,-38.06,-38.06,53.8249681839
2020-10-02 11:00:00,15.9345,3.7745,16.3754432154,1.8645,-0.0855,1.8664593486,14.07,3.86,14.5898766273,-36.1955,-38.1455,52.5851061661,1.8645,-0.0855,1.8664593486,-38.06,-38.06,53.8249681839
2020-10-02 11:30:00,15.919,3.327,16.2629483797,1.729,-0.073,1.7305403780000002,14.19,3.4,14.5916448696,-36.331,-38.133,52.669414749,1.729,-0.073,1.7305403780000002,-38.06,-38.06,53.8249681839
2020-10-02 12:00:00,15.4625,3.319,15.8146978235,1.7825000000000002,-0.081,1.7843394436,13.68,3.4,14.0961838808,-36.2775,-38.141,52.6383214707,1.7825000000000002,-0.081,1.7843394436,-38.06,-38.06,53.8249681839
2020-10-02 12:30:00,14.642,3.1745,14.9821765525,1.8719999999999999,-0.0855,1.8739515068,12.77,3.26,13.1795485507,-36.188,-38.1455,52.5799440305,1.8719999999999999,-0.0855,1.8739515068,-38.06,-38.06,53.8249681839
2020-10-02 13:00:00,14.5485,3.063,14.8674416511,1.9785,-0.077,1.9799977904000001,12.57,3.14,12.9562533164,-36.0815,-38.137,52.5005277235,1.9785,-0.077,1.9799977904000001,-38.06,-38.06,53.8249681839
2020-10-02 13:30:00,15.144,2.884,15.4161665793,1.874,-0.066,1.8751618597,13.27,2.95,13.5939471825,-36.186,-38.126,52.5644221123,1.874,-0.066,1.8751618597,-38.06,-38.06,53.8249681839
2020-10-02 14:00:00,14.9725,2.972,15.2646172651,1.9325,-0.078,1.9340734862,13.04,3.05,13.3919416068,-36.1275,-38.138,52.5328782788,1.9325,-0.078,1.9340734862,-38.06,-38.06,53.8249681839
2020-10-02 14:30:00,12.256,2.443,12.4971110662,2.046,-0.097,2.048298074,10.21,2.54,10.5212024028,6.316,-2.187,6.6839228751,2.046,-0.097,2.048298074,4.27,-2.09,4.7540509042
2020-10-02 15:00:00,8.5345,1.7269999999999999,8.7074806488,2.0245,-0.083,2.0262006934,6.51,1.81,6.756937176,8.0445,-2.383,8.3900339242,2.0245,-0.083,2.0262006934,6.02,-2.3,6.444408429
2020-10-02 15:30:00,8.3675,1.315,8.4701995992,1.9475,-0.075,1.9489436241,6.42,1.3900000000000001,6.568751784,7.6975,-2.375,8.0555652347,1.9475,-0.075,1.9489436241,5.75,-2.3,6.1929395282
2020-10-02 16:00:00,8.0545,1.123,8.1324104207,1.9145,-0.077,1.9160478204,6.14,1.2,6.2561649595,7.2545,-2.767,7.7642809873,1.9145,-0.077,1.9160478204,5.34,-2.69,5.979272531
2020-10-02 16:30:00,8.2695,1.096,8.3418131273,1.7895,-0.064,1.790644088,6.48,1.16,6.5830084308,7.3895,-2.894,7.9359905651,1.7895,-0.064,1.790644088,5.6,-2.83,6.2744641205
2020-10-02 17:00:00,7.8845,0.968,7.9436996576,1.7145000000000001,-0.062,1.7156206603,6.17,1.03,6.255381683,6.9545,-3.052,7.5947201561,1.7145000000000001,-0.062,1.7156206603,5.24,-2.99,6.0330506379
2020-10-02 17:30:00,7.795,0.9755,7.8558020119,1.695,-0.0545,1.6958759535999999,6.1,1.03,6.1863478725,6.805,-3.3145,7.5692757414,1.695,-0.0545,1.6958759535999999,5.11,-3.26,6.0613282373
2020-10-02 18:00:00,7.8615,1.8285,8.0713440331,1.7615,-0.051500000000000004,1.7622526777,6.1,1.88,6.3831340265,6.7315000000000005,-4.1815,7.9245210896,1.7615,-0.051500000000000004,1.7622526777,4.97,-4.13,6.4620275456
2020-10-02 18:30:00,7.938,1.756,8.1299065185,2.598,-0.044,2.5983725676000002,5.34,1.8,5.6352107325,6.788,-4.124,7.9425638178,2.598,-0.044,2.5983725676000002,4.19,-4.08,5.8482903485
2020-10-02 19:00:00,7.796,1.7025000000000001,7.979731966,2.516,-0.0375,2.5162794459,5.28,1.74,5.5593165048,6.646,-4.1175,7.818127797,2.516,-0.0375,2.5162794459,4.13,-4.08,5.8054543319
2020-10-02 19:30:00,7.687,1.6125,7.8543061597,2.547,-0.0375,2.5472760451000003,5.14,1.65,5.3983423382,6.567,-4.1175,7.7510834888,2.547,-0.0375,2.5472760451000003,4.02,-4.08,5.7277220603
2020-10-02 20:00:00,7.2995,0.711,7.3340453537,2.5295,-0.039,2.5298006344,4.77,0.75,4.8286022822,6.3395,-3.499,7.2410124465,2.5295,-0.039,2.5298006344,3.81,-3.46,5.1466202502
2020-10-02 20:30:00,7.1165,0.7095,7.1517803727,2.5065,-0.0405,2.5068271779,4.61,0.75,4.6706102385,6.1665,-3.5905,7.1356438042,2.5065,-0.0405,2.5068271779,3.66,-3.55,5.0988331999
2020-10-02 21:00:00,7.0485,0.7085,7.0840189511,2.5085,-0.0415,2.5088432594,4.54,0.75,4.6015323535,6.0985,-3.5915,7.0774694983,2.5085,-0.0415,2.5088432594,3.59,-3.55,5.0488216447
2020-10-02 21:30:00,6.55,0.8605,6.6062818779,2.2800000000000002,-0.0395,2.2803421344,4.27,0.9,4.3638171364,5.45,-4.0095,6.7659877512,2.2800000000000002,-0.0395,2.2803421344,3.17,-3.9699999999999998,5.0803346346
2020-10-02 22:00:00,6.374,1.0815,6.4651000186,2.444,-0.0385,2.4443032238,3.93,1.12,4.0864777009,5.184,-4.2285,6.6898481485,2.444,-0.0385,2.4443032238,2.74,-4.19,5.0063659475
2020-10-02 22:30:00,6.15,1.1695,6.2602100803,2.43,-0.0405,2.4303374766,3.7199999999999998,1.21,3.9118409988,5.01,-4.3805,6.6549891247,2.43,-0.0405,2.4303374766,2.58,-4.34,5.048960289
2020-10-02 23:00:00,6.093,0.39,6.1054687781,2.483,-0.04,2.48332217,3.61,0.43,3.6355192201,5.093,-3.77,6.336524994,2.483,-0.04,2.48332217,2.61,-3.73,4.552471856
2020-10-02 23:30:00,5.3225,0.2185,5.326983058,2.3725,-0.0415,2.3728629333,2.95,0.26,2.9614354627,4.3425,-3.9515000000000002,5.8712569779,2.3725,-0.0415,2.3728629333,1.97,-3.91,4.3782416562
2020-10-03 00:00:00,5.4505,0.353,5.461919008,2.5505,-0.047,2.5509330156,2.9,0.4,2.9274562337,4.4405,-4.007,5.9811444766,2.5505,-0.047,2.5509330156,1.8900000000000001,-3.96,4.3879038276
2020-10-03 00:30:00,4.9215,0.057,4.9218300712000005,1.9815,-0.043000000000000003,1.9819665108,2.94,0.1,2.9417001887,3.8715,-3.883,5.4832655644,1.9815,-0.043000000000000003,1.9819665108,1.8900000000000001,-3.84,4.2799182235
2020-10-03 01:00:00,4.7059999999999995,-0.03,4.7060956216,2.236,-0.04,2.2363577531,2.47,0.01,2.4700202428,3.646,-3.88,5.3242573191,2.236,-0.04,2.2363577531,1.4100000000000001,-3.84,4.0906845393
2020-10-03 01:30:00,5.01,0.184,5.0133777037,2.58,-0.036000000000000004,2.5802511506,2.43,0.22,2.4399385238,3.89,-3.876,5.4914001857,2.58,-0.036000000000000004,2.5802511506,1.31,-3.84,4.0573020593
2020-10-03 02:00:00,5.099,0.92,5.1813319716,2.3689999999999998,-0.04,2.3693376712,2.73,0.96,2.8938728376,3.899,-4.27,5.7823093138,2.3689999999999998,-0.04,2.3693376712,1.53,-4.23,4.4981996399
2020-10-03 02:30:00,5.049,0.9205000000000001,5.1322238114,2.319,-0.0395,2.3193363814,2.73,0.96,2.8938728376,3.8890000000000002,-4.2695,5.7752014034,2.319,-0.0395,2.3193363814,1.57,-4.23,4.5119618793
