Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-03 03:00:00,4.9355,0.9215000000000001,5.0207890316,2.3555,-0.0385,2.3558146149,2.58,0.96,2.7528167393,3.7555,-4.3285,5.7305926831,2.3555,-0.0385,2.3558146149,1.4,-4.29,4.5126599695
2020-10-03 03:30:00,4.899,0.922,4.9850060181,2.519,-0.038,2.5192866054,2.38,0.96,2.5663203230000002,3.719,-4.328,5.7063600482,2.519,-0.038,2.5192866054,1.2,-4.29,4.4546717051
2020-10-03 04:00:00,4.99,0.921,5.0742823138,2.55,-0.039,2.5502982179,2.44,0.96,2.6220602587,3.81,-4.369,5.796918233,2.55,-0.039,2.5502982179,1.26,-4.33,4.5096008693
2020-10-03 04:30:00,4.8575,0.8905000000000001,4.9384508198,2.4175,-0.0395,2.4178226775000002,2.44,0.93,2.6112257658,3.6775,-4.3695,5.7110889067,2.4175,-0.0395,2.4178226775000002,1.26,-4.33,4.5096008693
2020-10-03 05:00:00,4.7935,0.8905000000000001,4.8755135627,2.4435000000000002,-0.0395,2.4438192445,2.35,0.93,2.5273306076,3.6235,-4.4495000000000005,5.73827522,2.4435000000000002,-0.0395,2.4438192445,1.18,-4.41,4.5651396474
2020-10-03 05:30:00,4.9145,0.8405,4.985855042,2.4745,-0.0395,2.4748152456,2.44,0.88,2.5938388539,3.7445,-4.4495000000000005,5.8154389774,2.4745,-0.0395,2.4748152456,1.27,-4.41,4.5892265143
2020-10-03 06:00:00,4.839,0.7605000000000001,4.8983957833,2.519,-0.0395,2.5193096773,2.32,0.8,2.454057864,3.649,-4.5195,5.8087073648,2.519,-0.0395,2.5193096773,1.13,-4.48,4.6203138422
2020-10-03 06:30:00,5.1435,0.861,5.2150659871,2.5235000000000003,-0.039,2.5238013492,2.62,0.9,2.7702707449,3.9535,-4.399,5.9145044805,2.5235000000000003,-0.039,2.5238013492,1.43,-4.36,4.5885182794
2020-10-03 07:00:00,5.2195,0.9205000000000001,5.3000472168,2.5495,-0.0395,2.549805973,2.67,0.96,2.8373403039,4.0395,-4.3995,5.9727012733,2.5495,-0.0395,2.549805973,1.49,-4.36,4.6075698584
2020-10-03 07:30:00,5.4995,1.043,5.5975306386,2.6395,-0.037,2.6397593167,2.86,1.08,3.0571228304,4.2895,-4.177,5.9872480532,2.6395,-0.037,2.6397593167,1.65,-4.14,4.456691598
2020-10-03 08:00:00,5.7615,0.5385,5.7866107956,2.7415000000000003,-0.0415,2.7418140892,3.02,0.58,3.075191051,4.7015,-3.6415,5.9468163331,2.7415000000000003,-0.0415,2.7418140892,1.96,-3.6,4.0989754818
2020-10-03 08:30:00,6.118,1.1195,6.2195823212,2.758,-0.0405,2.7582973462,3.36,1.16,3.5546026501,4.958,-4.0205,6.3832737878,2.758,-0.0405,2.7582973462,2.2,-3.98,4.5475707801
2020-10-03 09:00:00,6.36,1.275,6.4865418368,2.6,-0.045,2.6003893939,3.76,1.32,3.984971769,5.22,-4.315,6.7725641378,2.6,-0.045,2.6003893939,2.62,-4.27,5.0097205511
2020-10-03 09:30:00,6.4735,1.313,6.6053138646,2.6734999999999998,-0.057,2.6741075614,3.8,1.37,4.0394182749,5.2935,-4.237,6.7803621769,2.6734999999999998,-0.057,2.6741075614,2.62,-4.18,4.9332342332
2020-10-03 10:00:00,6.3735,1.179,6.4816312183,2.6135,-0.051000000000000004,2.6139975612,3.76,1.23,3.9560712835,5.2335,-4.381,6.8251507859,2.6135,-0.051000000000000004,2.6139975612,2.62,-4.33,5.0609584073
2020-10-03 10:30:00,6.592,1.183,6.6973093851000005,2.612,-0.047,2.6124228218,3.98,1.23,4.1657292279,5.432,-4.377,6.9760126863,2.612,-0.047,2.6124228218,2.8200000000000003,-4.33,5.1673300649
2020-10-03 11:00:00,6.7015,1.225,6.8125419081,2.7215,-0.055,2.722055703,3.98,1.28,4.1807654801,5.5415,-4.335,7.0356554243,2.7215,-0.055,2.722055703,2.8200000000000003,-4.28,5.1255048532
2020-10-03 11:30:00,6.6775,1.314,6.8055567186,3.2375,-0.106,3.2392348248,3.44,1.42,3.7215588132,5.5175,-4.246,6.9621348917,3.2375,-0.106,3.2392348248,2.2800000000000002,-4.14,4.7263093424000004
2020-10-03 12:00:00,6.708,1.2355,6.8208301731,3.328,-0.10450000000000001,3.3296402583,3.38,1.34,3.6359317925,5.5280000000000005,-4.2445,6.9695454837,3.328,-0.10450000000000001,3.3296402583,2.2,-4.14,4.6882406082
2020-10-03 12:30:00,6.4585,1.004,6.5360720812,2.9385,-0.056,2.9390335571,3.52,1.06,3.6761392792,5.3285,-4.536,6.9977287923,2.9385,-0.056,2.9390335571,2.39,-4.48,5.0776470929
2020-10-03 13:00:00,6.125,0.8945000000000001,6.1899721526,3.095,-0.0755,3.0959207435,3.03,0.97,3.1814776441,5.005,-4.7055,6.8696255538,3.095,-0.0755,3.0959207435,1.9100000000000001,-4.63,5.0084927873
2020-10-03 13:30:00,6.098,0.9385,6.1697962892,3.198,-0.0915,3.1993087144,2.9,1.03,3.0774827376,4.9879999999999995,-4.8615,6.9652226275,3.198,-0.0915,3.1993087144,1.79,-4.77,5.0948012719
2020-10-03 14:00:00,5.8775,0.1365,5.8790848352000005,2.9775,-0.10350000000000001,2.9792983234,2.9,0.24,2.9099140881,4.8775,-4.2535,6.4716511417,2.9775,-0.10350000000000001,2.9792983234,1.9,-4.15,4.5642633579
2020-10-03 14:30:00,5.7675,0.0115,5.7675114651,3.0275,-0.0785,3.0285175416,2.74,0.09,2.7414777037,4.7575,-4.0585,6.2534173457,3.0275,-0.0785,3.0285175416,1.73,-3.98,4.3397350150000005
2020-10-03 15:00:00,5.6530000000000005,-0.0475,5.6531995587,2.623,-0.0775,2.6241446701999998,3.03,0.03,3.0301485112,4.623,-3.9875,6.1051032137,2.623,-0.0775,2.6241446701999998,2.0,-3.91,4.3918219454
2020-10-03 15:30:00,5.752,-0.08950000000000001,5.7526962591,2.852,-0.0695,2.8528466923,2.9,-0.02,2.9000689647,4.732,-3.9795,6.1828993401,2.852,-0.0695,2.8528466923,1.88,-3.91,4.3384905209
2020-10-03 16:00:00,5.7935,-0.088,5.7941682967,2.7335000000000003,-0.068,2.7343456713,3.06,-0.02,3.0600653588,4.7835,-3.9779999999999998,6.221443261,2.7335000000000003,-0.068,2.7343456713,2.05,-3.91,4.4148159645
2020-10-03 16:30:00,5.8175,-0.078,5.8180228815,2.6575,-0.058,2.6581328503,3.16,-0.02,3.1600632905,4.7775,-3.968,6.2104372028,2.6575,-0.058,2.6581328503,2.12,-3.91,4.4477522413
2020-10-03 17:00:00,5.7775,-0.021,5.7775381652,2.4975,-0.001,2.4975002002,3.2800000000000002,-0.02,3.280060975,4.7775,-4.051,6.2637933595,2.4975,-0.001,2.4975002002,2.2800000000000002,-4.05,4.647676839
2020-10-03 17:30:00,5.849,-0.0565,5.8492728822,2.749,-0.036500000000000005,2.7492423047,3.1,-0.02,3.1000645155,4.839,-4.0865,6.3336721773,2.749,-0.036500000000000005,2.7492423047,2.09,-4.05,4.5574773724
2020-10-03 18:00:00,6.08,-0.059000000000000004,6.0802862597,2.79,-0.039,2.7902725673,3.29,-0.02,3.2900607897,5.06,-4.039,6.4743432872,2.79,-0.039,2.7902725673,2.27,-4.0,4.5992281961
2020-10-03 18:30:00,6.24,-0.063,6.2403180207,2.61,-0.043000000000000003,2.6103541905,3.63,-0.02,3.630055096,5.23,-4.043,6.6105029309,2.61,-0.043000000000000003,2.6103541905,2.62,-4.0,4.7816733473
2020-10-03 19:00:00,6.0475,-0.1545,6.0494732415,2.5275,-0.0345,2.527735449,3.52,-0.12,3.5220448606,5.0275,-3.9545,6.3963916781,2.5275,-0.0345,2.527735449,2.5,-3.92,4.6493440398
2020-10-03 19:30:00,6.195,0.665,6.2305898597,2.675,-0.035,2.6752289622000003,3.52,0.7000000000000001,3.5889274164,5.025,-4.695,6.8770378798,2.675,-0.035,2.6752289622000003,2.35,-4.66,5.2190133167
2020-10-03 20:00:00,6.209,0.6625,6.2442443298,2.5789999999999997,-0.0375,2.5792726203000003,3.63,0.7000000000000001,3.6968770604,5.069,-4.8575,7.0206885168,2.5789999999999997,-0.0375,2.5792726203000003,2.49,-4.82,5.4251728083
2020-10-03 20:30:00,5.9975000000000005,0.6605000000000001,6.0337605604,2.2075,-0.0395,2.2078533692,3.79,0.7000000000000001,3.8541017112000002,4.8575,-4.8595,6.8709567383,2.2075,-0.0395,2.2078533692,2.65,-4.82,5.5004454365
2020-10-03 21:00:00,5.856,0.653,5.8922953931,1.616,-0.047,1.6166833332000001,4.24,0.7000000000000001,4.2973945595,4.726,-4.867,6.7840080336,1.616,-0.047,1.6166833332000001,3.11,-4.82,5.736244416
2020-10-03 21:30:00,5.4625,0.052000000000000005,5.4627475001,1.0225,-0.048,1.0236260303,4.44,0.1,4.4411259834,4.4325,-4.468,6.2936539665,1.0225,-0.048,1.0236260303,3.41,-4.42,5.5825173533
2020-10-03 22:00:00,4.993,-0.3165,5.0030212122,1.293,-0.0465,1.2938358667,3.7,-0.27,3.7098382713999998,4.033,-4.3765,5.9513730558999995,1.293,-0.0465,1.2938358667,2.74,-4.33,5.1241096788
2020-10-03 22:30:00,4.8925,0.5640000000000001,4.9249012427,1.4125,-0.036000000000000004,1.4129586866000001,3.48,0.6000000000000001,3.5313453527,3.7525,-5.116,6.3446601367,1.4125,-0.036000000000000004,1.4129586866000001,2.34,-5.08,5.5930313784
2020-10-03 23:00:00,4.769,0.41400000000000003,4.7869360764,0.839,-0.046,0.8402600788,3.93,0.46,3.9568295389,3.659,-4.956,6.1603747451,0.839,-0.046,0.8402600788,2.8200000000000003,-4.91,5.6621992194
2020-10-03 23:30:00,4.5285,-0.388,4.5450914457,0.7985,-0.038,0.7994036840000001,3.73,-0.35000000000000003,3.7463849242,3.4985,-4.178,5.4493289725,0.7985,-0.038,0.7994036840000001,2.7,-4.14,4.9426308784
2020-10-04 00:00:00,4.2885,-0.42850000000000005,4.3098543479,0.7685000000000001,-0.0285,0.769028283,3.52,-0.4,3.5426543721,3.2685,-4.0785,5.2265910975,0.7685000000000001,-0.0285,0.769028283,2.5,-4.05,4.7594642556
2020-10-04 00:30:00,4.075,-0.42750000000000005,4.0973627189,0.985,-0.0275,0.9853838085000001,3.09,-0.4,3.1157824058,3.035,-4.0775,5.083033666,0.985,-0.0275,0.9853838085000001,2.05,-4.05,4.5392730696
2020-10-04 01:00:00,3.955,-0.42850000000000005,3.9781449509,0.655,-0.0285,0.6556197450000001,3.3,-0.4,3.3241540277,2.935,-4.1185,5.0572984142,0.655,-0.0285,0.6556197450000001,2.2800000000000002,-4.09,4.6825740784
2020-10-04 01:30:00,3.8775,-0.436,3.9019357055,1.2275,-0.036000000000000004,1.2280277888,2.65,-0.4,2.6800186567,2.8275,-4.086,4.9689186198,1.2275,-0.036000000000000004,1.2280277888,1.6,-4.05,4.354595274
2020-10-04 02:00:00,3.8135,-0.4375,3.83851384,1.4135,-0.0375,1.4139973479,2.4,-0.4,2.4331050121,2.7835,-4.1375,4.9866600546,1.4135,-0.0375,1.4139973479,1.37,-4.1,4.3228347181
2020-10-04 02:30:00,3.8165,-0.443,3.842124575,1.8065,-0.043000000000000003,1.8070116906,2.01,-0.4,2.0494145505,2.7665,-4.083,4.9319784316,1.8065,-0.043000000000000003,1.8070116906,0.96,-4.04,4.152493227
2020-10-04 03:00:00,3.684,-0.38,3.7035464085000003,2.334,-0.04,2.334342734,1.35,-0.34,1.3921566003999999,2.654,-4.14,4.9176535055,2.334,-0.04,2.334342734,0.32,-4.1,4.1124688449
2020-10-04 03:30:00,3.8255,-0.3055,3.8376790512000003,2.5355,-0.035500000000000004,2.5357485088000002,1.29,-0.27,1.3179529582,2.8055,-4.2055,5.0553991435,2.5355,-0.035500000000000004,2.5357485088000002,0.27,-4.17,4.1787318651
2020-10-04 04:00:00,3.8325,-0.31,3.8450170676,2.5825,-0.04,2.5828097588,1.25,-0.27,1.2788275881,2.8125,-4.17,5.0298167213,2.5825,-0.04,2.5828097588,0.23,-4.13,4.1363994004
2020-10-04 04:30:00,3.878,-0.311,3.8904504881,2.518,-0.041,2.5183337745000003,1.3599999999999999,-0.27,1.3865424624,2.858,-4.171,5.0562243819,2.518,-0.041,2.5183337745000003,0.34,-4.13,4.143971525
2020-10-04 05:00:00,3.9335,-0.308,3.9455400454,2.3635,-0.038,2.3638054594,1.57,-0.27,1.5930473941,2.9335,-4.208,5.1295892867,2.3635,-0.038,2.3638054594,0.5700000000000001,-4.17,4.2087765443
2020-10-04 05:30:00,3.911,-0.3095,3.9232271474,2.241,-0.0395,2.2413480876,1.67,-0.27,1.6916855499999999,2.9210000000000003,-4.2095,5.1236833675,2.241,-0.0395,2.2413480876,0.68,-4.17,4.2250798809
2020-10-04 06:00:00,3.9605,-0.29450000000000004,3.9714343127,1.9805000000000001,-0.0245,1.9806515342000002,1.98,-0.27,1.998324298,2.9605,-4.1945,5.1340423158,1.9805000000000001,-0.0245,1.9806515342000002,0.98,-4.17,4.2836082921
2020-10-04 06:30:00,4.116,-0.3045,4.1272480238,2.136,-0.0345,2.1362785984,1.98,-0.27,1.998324298,3.116,-4.1345,5.1772141399,2.136,-0.0345,2.1362785984,0.98,-4.1,4.2154952259
2020-10-04 07:00:00,4.295,-0.307,4.3059579654,2.125,-0.037,2.1253220932,2.17,-0.27,2.1867327226,3.265,-4.057,5.207636124,2.125,-0.037,2.1253220932,1.1400000000000001,-4.02,4.1785164832
2020-10-04 07:30:00,4.4675,0.5225000000000001,4.4979509224,2.0775,-0.0375,2.0778384201,2.39,0.56,2.4547301277,3.3275,-4.6875,5.7484704487,2.0775,-0.0375,2.0778384201,1.25,-4.65,4.815080477
2020-10-04 08:00:00,4.603,0.178,4.6064403828,2.023,-0.042,2.0234359392,2.58,0.22,2.589362856,3.573,-4.372,5.6463008244,2.023,-0.042,2.0234359392,1.55,-4.33,4.5990651224
2020-10-04 08:30:00,4.688,-0.17450000000000002,4.6912465561,2.198,-0.044500000000000005,2.1984504202,2.49,-0.13,2.4933912649,3.748,-4.0045,5.4848449613,2.198,-0.044500000000000005,2.1984504202,1.55,-3.96,4.2525404172
2020-10-04 09:00:00,5.0935,-0.1095,5.0946768789,2.1835,-0.0395,2.1838572527,2.91,-0.07,2.9108418026000002,4.1135,-3.9995000000000003,5.7373236356,2.1835,-0.0395,2.1838572527,1.9300000000000002,-3.96,4.4052809218
2020-10-04 09:30:00,5.4030000000000005,-0.1905,5.4063572995,1.7730000000000001,-0.0405,1.7734625031,3.63,-0.15,3.6330978517,4.4030000000000005,-3.8605,5.8557552246,1.7730000000000001,-0.0405,1.7734625031,2.63,-3.8200000000000003,4.6378119841
2020-10-04 10:00:00,5.5120000000000005,-0.1975,5.5155371679,1.712,-0.0475,1.7126588248,3.8,-0.15,3.8029593740000003,4.532,-3.8175,5.9255658169,1.712,-0.0475,1.7126588248,2.8200000000000003,-3.77,4.7080038233
2020-10-04 10:30:00,5.776,-0.065,5.776365726,2.096,-0.055,2.0967214884,3.68,-0.01,3.6800135869,4.816,-3.825,6.1501610548,2.096,-0.055,2.0967214884,2.7199999999999998,-3.77,4.6487955429
2020-10-04 11:00:00,6.2185,0.35550000000000004,6.2286533456,1.7485,-0.0645,1.7496892581,4.47,0.42,4.4896881852,5.1785,-4.1845,6.6578451844,1.7485,-0.0645,1.7496892581,3.43,-4.12,5.3609047744
2020-10-04 11:30:00,6.1255,0.7545000000000001,6.1717923248,2.1755,-0.0555,2.1762078256,3.95,0.81,4.0321954318,5.0055,-4.5055,6.7345794598,2.1755,-0.0555,2.1762078256,2.83,-4.45,5.2736514864
2020-10-04 12:00:00,6.263,0.7455,6.3072132713,2.453,-0.0645,2.4538478457,3.81,0.81,3.8951508315,5.123,-4.5145,6.8283115958,2.453,-0.0645,2.4538478457,2.67,-4.45,5.1895471864000005
2020-10-04 12:30:00,6.3445,0.7385,6.3873361036,2.3845,-0.07150000000000001,2.3855717344,3.96,0.81,4.0419920831,5.2545,-4.7115,7.0574784803,2.3845,-0.07150000000000001,2.3855717344,2.87,-4.64,5.4558684002
2020-10-04 13:00:00,6.4765,0.7035,6.5145962653,2.1665,-0.0765,2.1678502024,4.31,0.78,4.3800114155,5.3865,-4.7465,7.1793902596,2.1665,-0.0765,2.1678502024,3.22,-4.67,5.6725038563
2020-10-04 13:30:00,6.193,0.044500000000000005,6.193159876,2.023,-0.0955,2.0252528854,4.17,0.14,4.172349458,5.243,-4.1555,6.6900843978,2.023,-0.0955,2.0252528854,3.22,-4.06,5.1818915465
2020-10-04 14:00:00,6.166,-0.0405,6.1661330062,1.456,-0.1105,1.4601870599,4.71,0.07,4.7105201411,5.266,-4.1705,6.7174270558,1.456,-0.1105,1.4601870599,3.81,-4.06,5.567737422
2020-10-04 14:30:00,5.9715,-0.045,5.971669553,1.1515,-0.115,1.1572282618,4.82,0.07,4.820508272,5.0615,-4.175,6.5612047103,1.1515,-0.115,1.1572282618,3.91,-4.06,5.6366390695
2020-10-04 15:00:00,5.719,-0.1085,5.7200291302,0.9490000000000001,-0.0985,0.9540981344,4.77,-0.01,4.7700104822,4.809,-4.2285,6.4036468711,0.9490000000000001,-0.0985,0.9540981344,3.86,-4.13,5.6530080488
2020-10-04 15:30:00,5.599,-0.11850000000000001,5.6002538559,1.649,-0.1085,1.6525656568,3.95,-0.01,3.9500126582,4.699,-4.3485,6.4023474796,1.649,-0.1085,1.6525656568,3.05,-4.24,5.2230355159
2020-10-04 16:00:00,5.489,-0.1125,5.4901527529,1.629,-0.10250000000000001,1.6322215689,3.86,-0.01,3.8600129533,4.569,-4.3425,6.303417109,1.629,-0.10250000000000001,1.6322215689,2.94,-4.24,5.1595736258
2020-10-04 16:30:00,5.5535,-0.1985,5.5570463827,0.8435,-0.0785,0.8471449109,4.71,-0.12,4.7115284144,4.6135,-4.2385,6.2649233435,0.8435,-0.0785,0.8471449109,3.77,-4.16,5.6141339492
2020-10-04 17:00:00,5.541,-0.20800000000000002,5.5449026141,0.791,-0.088,0.7958800161,4.75,-0.12,4.7515155477,4.601,-4.208,6.2350994379,0.791,-0.088,0.7958800161,3.81,-4.12,5.6116396891
2020-10-04 17:30:00,5.6175,-0.1905,5.6207291786999996,0.5175000000000001,-0.07050000000000001,0.5222800973,5.1,-0.12,5.1014115694,4.6675,-4.1305,6.2327029851,0.5175000000000001,-0.07050000000000001,0.5222800973,4.15,-4.06,5.8056954794
2020-10-04 18:00:00,5.5965,-0.2315,5.6012859684,0.41650000000000004,-0.0415,0.4185624207,5.18,-0.19,5.1834833848,4.6665,-4.1615,6.2525438423,0.41650000000000004,-0.0415,0.4185624207,4.25,-4.12,5.9191975808
2020-10-04 18:30:00,5.6785,-0.2215,5.6828183589,0.1285,-0.0315,0.1323045729,5.55,-0.19,5.5532512999,4.7485,-4.1515,6.3073928449,0.1285,-0.0315,0.1323045729,4.62,-4.12,6.1902180899
2020-10-04 19:00:00,5.875,0.2155,5.8789510331,0.045,-0.0245,0.0512371935,5.83,0.24,5.8349378746,4.835,-4.4945,6.6013449577,0.045,-0.0245,0.0512371935,4.79,-4.47,6.5517173321
2020-10-04 19:30:00,6.1965,0.7195,6.2381321323,0.0765,-0.0205,0.0791991162,6.12,0.74,6.1645762223,5.0565,-4.8205,6.9860870664,0.0765,-0.0205,0.0791991162,4.98,-4.8,6.916675502
2020-10-04 20:00:00,6.0045,-0.105,6.0054179913,0.1245,-0.025,0.1269852354,5.88,-0.08,5.8805441925,5.0545,-4.225,6.5877610195,0.1245,-0.025,0.1269852354,4.93,-4.2,6.476488246
2020-10-04 20:30:00,5.9465,-0.28850000000000003,5.9534943101,0.1165,-0.018500000000000003,0.1179597389,5.83,-0.27,5.8362487952,4.9965,-3.9485,6.3683329451,0.1165,-0.018500000000000003,0.1179597389,4.88,-3.93,6.2657242199
2020-10-04 21:00:00,5.8265,0.28800000000000003,5.8336134814000005,0.08650000000000001,-0.022,0.08925385150000001,5.74,0.31,5.7483649849,4.7365,-4.422,6.4798546473,0.08650000000000001,-0.022,0.08925385150000001,4.65,-4.4,6.4017575712
2020-10-04 21:30:00,5.683,0.538,5.7084089727,0.10300000000000001,-0.022,0.1053233118,5.58,0.56,5.6080299571,4.603,-4.772,6.6302030889,0.10300000000000001,-0.022,0.1053233118,4.5,-4.75,6.5431261642
2020-10-04 22:00:00,5.4075,-0.1675,5.4100935759,0.1575,-0.0275,0.1598827696,5.25,-0.14,5.2518663349,4.4775,-4.0775,6.05590724,0.1575,-0.0275,0.1598827696,4.32,-4.05,5.9215622939
2020-10-04 22:30:00,5.37,-0.07100000000000001,5.3704693463,0.66,-0.021,0.6603340064000001,4.71,-0.05,4.7102653853,4.45,-4.021,5.9975779278,0.66,-0.021,0.6603340064000001,3.79,-4.0,5.5103629645000005
2020-10-04 23:00:00,5.2475,-0.07150000000000001,5.2479870903,0.5375,-0.021500000000000002,0.5379298281,4.71,-0.05,4.7102653853,4.3275,-4.0715,5.9417479331,0.5375,-0.021500000000000002,0.5379298281,3.79,-4.05,5.5467648228
2020-10-04 23:30:00,5.153,0.05,5.1532425714,0.233,-0.02,0.23385679380000002,4.92,0.07,4.9204979423,4.233,-3.95,5.7897140689,0.233,-0.02,0.23385679380000002,4.0,-3.93,5.6075752336
2020-10-05 00:00:00,5.038,0.053,5.0382787735,0.11800000000000001,-0.017,0.11921828720000001,4.92,0.07,4.9204979423,4.118,-3.947,5.7040979129,0.11800000000000001,-0.017,0.11921828720000001,4.0,-3.93,5.6075752336
2020-10-05 00:30:00,4.9695,0.1515,4.9718087754999996,0.5195000000000001,-0.0285,0.5202811740000001,4.45,0.18,4.4536389616,4.0695,-3.9585,5.6771958307,0.5195000000000001,-0.0285,0.5202811740000001,3.55,-3.93,5.2959796072
2020-10-05 01:00:00,4.888,0.079,4.8886383585,0.578,-0.021,0.5783813621,4.31,0.1,4.3111599367,3.968,-3.851,5.5294868659,0.578,-0.021,0.5783813621,3.39,-3.83,5.1147824978
2020-10-05 01:30:00,4.8335,0.07150000000000001,4.8340288063,0.5235000000000001,-0.0285,0.524275214,4.31,0.1,4.3111599367,3.9135,-3.9285,5.5451415221,0.5235000000000001,-0.0285,0.524275214,3.39,-3.9,5.1674074738
2020-10-05 02:00:00,4.929,0.9665,5.0228640485,0.849,-0.0235,0.8493251733,4.08,0.99,4.1983925495,3.819,-4.6735,6.0354256892,0.849,-0.0235,0.8493251733,2.9699999999999998,-4.65,5.5175538058
2020-10-05 02:30:00,4.859,0.9635,4.9536060855,0.289,-0.026500000000000003,0.2902124222,4.57,0.99,4.6760025663,3.759,-4.6365,5.968853596,0.289,-0.026500000000000003,0.2902124222,3.47,-4.61,5.7700086655
2020-10-05 03:00:00,4.814,0.9585,4.9084944993,0.244,-0.0315,0.2460248971,4.57,0.99,4.6760025663,3.754,-4.6415,5.9695928044,0.244,-0.0315,0.2460248971,3.51,-4.61,5.7941522244
2020-10-05 03:30:00,4.7745,0.967,4.8714411882,0.3345,-0.023,0.33528979999999997,4.44,0.99,4.5490328642,3.6845,-4.693,5.9665558952,0.3345,-0.023,0.33528979999999997,3.35,-4.67,5.7472950159
2020-10-05 04:00:00,4.764,0.972,4.8621476736,0.774,-0.018000000000000002,0.7742092740000001,3.99,0.99,4.1109852834,3.674,-4.618,5.9012032671,0.774,-0.018000000000000002,0.7742092740000001,2.9,-4.6,5.4378304497
2020-10-05 04:30:00,4.7615,0.9575,4.8568187633,0.4015,-0.0325,0.40281323220000004,4.36,0.99,4.4709842317,3.6615,-4.5825,5.8656532884,0.4015,-0.0325,0.40281323220000004,3.26,-4.55,5.5973297205
2020-10-05 05:00:00,4.7945,0.929,4.88367395,0.6145,-0.021,0.6148587236,4.18,0.9500000000000001,4.2865953856,3.7045,-4.631,5.9303862648,0.6145,-0.021,0.6148587236,3.09,-4.61,5.5497927889
2020-10-05 05:30:00,5.115,0.8705,5.1885446177,0.605,-0.029500000000000002,0.6057187879,4.51,0.9,4.5989237871,4.015,-4.6795,6.1658693831,0.605,-0.029500000000000002,0.6057187879,3.41,-4.65,5.7663333237
2020-10-05 06:00:00,5.781,0.6525000000000001,5.8177072159000005,0.601,-0.0275,0.6016288308000001,5.18,0.68,5.224442554,4.761,-3.9575,6.1910360401,0.601,-0.0275,0.6016288308000001,4.16,-3.93,5.7228052562
2020-10-05 06:30:00,6.4285,1.0145,6.5080582742,0.40850000000000003,-0.0155,0.4087939579,6.02,1.03,6.1074790217,5.3485,-3.7455,6.5295652612,0.40850000000000003,-0.0155,0.4087939579,4.94,-3.73,6.1900323101
2020-10-05 07:00:00,6.889,1.051,6.9687102106,0.219,-0.019,0.21982265580000002,6.67,1.07,6.7552794169,5.769,-3.749,6.8801425857,0.219,-0.019,0.21982265580000002,5.55,-3.73,6.6869574546
2020-10-05 07:30:00,7.415,1.3014999999999999,7.5283548834000005,0.245,-0.0285,0.2466520829,7.17,1.33,7.2923110191,6.335,-3.6885,7.3305700495,0.245,-0.0285,0.2466520829,6.09,-3.66,7.1051882452
2020-10-05 08:00:00,7.9435,1.5915,8.1013618917,0.5935,-0.018500000000000003,0.5937882619,7.35,1.6099999999999999,7.5242674062,6.8535,-3.5185,7.7039148814,0.5935,-0.018500000000000003,0.5937882619,6.26,-3.5,7.1720011154
2020-10-05 08:30:00,8.215,1.5785,8.3652786714,0.865,-0.0315,0.8655733649,7.35,1.6099999999999999,7.5242674062,7.225,-3.2715,7.9311624148,0.865,-0.0315,0.8655733649,6.36,-3.24,7.1377307318
2020-10-05 09:00:00,8.223,1.302,8.3254389073,1.363,-0.068,1.3646952041,6.86,1.37,6.9954628153,7.353,-2.7880000000000003,7.8638128793,1.363,-0.068,1.3646952041,5.99,-2.7199999999999998,6.578639677
2020-10-05 09:30:00,8.4535,1.3705,8.5638736854,1.2235,-0.059500000000000004,1.2249459172,7.23,1.43,7.3700610581,7.5635,-2.6695,8.0207706924,1.2235,-0.059500000000000004,1.2249459172,6.34,-2.61,6.8562161576000005
2020-10-05 10:00:00,8.6145,1.375,8.7235448787,0.7745000000000001,-0.055,0.7764504170000001,7.84,1.43,7.9693475266,7.7245,-2.615,8.1551287697,0.7745000000000001,-0.055,0.7764504170000001,6.95,-2.56,7.4064903969
2020-10-05 10:30:00,8.706,1.2415,8.7940751788,1.036,-0.0585,1.0376503506,7.67,1.3,7.7793894362,7.806,-2.3585000000000003,8.1545176589,1.036,-0.0585,1.0376503506,6.77,-2.3,7.150027972
2020-10-05 11:00:00,8.8705,1.3285,8.9694304446,1.0305,-0.07150000000000001,1.0329774925,7.84,1.4,7.9640190859,7.9605,-2.1815,8.2539991822,1.0305,-0.07150000000000001,1.0329774925,6.93,-2.11,7.2441010484
2020-10-05 11:30:00,8.8185,1.3980000000000001,8.9286251041,1.1985000000000001,-0.07200000000000001,1.2006607556,7.62,1.47,7.7604961182,7.9085,-2.132,8.1908361142,1.1985000000000001,-0.07200000000000001,1.2006607556,6.71,-2.06,7.0190953833
2020-10-05 12:00:00,8.9335,1.389,9.0408375303,0.9835,-0.081,0.9868298992000001,7.95,1.47,8.0847634474,8.0235,-2.141,8.3042418829,0.9835,-0.081,0.9868298992000001,7.04,-2.06,7.3352027920000005
2020-10-05 12:30:00,9.1365,1.8445,9.3208268142,0.7365,-0.0555,0.7385881802,8.4,1.9,8.6122006479,8.1265,-2.5955,8.5309215505,0.7365,-0.0555,0.7385881802,7.39,-2.54,7.8143265865
2020-10-05 13:00:00,9.3465,2.4050000000000002,9.6509630219,1.3465,-0.065,1.3480679694,8.0,2.47,8.3726280223,8.2165,-2.935,8.7249697564,1.3465,-0.065,1.3480679694,6.87,-2.87,7.4453878341
2020-10-05 13:30:00,9.133,2.366,9.4344923022,2.383,-0.10400000000000001,2.3852683287,6.75,2.47,7.1877256486,8.013,-3.044,8.5717037396,2.383,-0.10400000000000001,2.3852683287,5.63,-2.94,6.3514171647
2020-10-05 14:00:00,9.2305,2.428,9.5444913039,2.5305,-0.122,2.5334392138,6.7,2.55,7.1688562547,8.1105,-3.062,8.6692591523,2.5305,-0.122,2.5334392138,5.58,-2.94,6.3071388125
2020-10-05 14:30:00,8.5375,2.3245,8.8482883373,3.4375,-0.1655,3.4414817303,5.1,2.49,5.6753942594,7.4275,-3.2255,8.097629684,3.4375,-0.1655,3.4414817303,3.99,-3.06,5.0282899678
2020-10-05 15:00:00,8.764,2.3155,9.0647248304,2.674,-0.10450000000000001,2.6760411525,6.09,2.42,6.5532053226,7.644,-3.2645,8.3119008807,2.674,-0.10450000000000001,2.6760411525,4.97,-3.16,5.8895245988
2020-10-05 15:30:00,9.299,2.5845000000000002,9.6514787079,3.179,-0.14550000000000002,3.1823279608,6.12,2.73,6.7012909204,8.149,-2.9655,8.6718159142,3.179,-0.14550000000000002,3.1823279608,4.97,-2.8200000000000003,5.7143066071
2020-10-05 16:00:00,9.3265,2.2545,9.5951223286,1.7565,-0.0655,1.7577208254,7.57,2.32,7.9175311809,8.1965,-3.2355,8.8119845949,1.7565,-0.0655,1.7577208254,6.44,-3.17,7.1779175253
2020-10-05 16:30:00,9.2615,2.1765,9.5138075711,1.4415,-0.043500000000000004,1.4421561982,7.82,2.22,8.1290097798,8.1315,-3.3035,8.7769245468,1.4415,-0.043500000000000004,1.4421561982,6.69,-3.26,7.4420225745
2020-10-05 17:00:00,8.73,1.999,8.9559422173,1.3900000000000001,-0.031,1.3903456405,7.34,2.03,7.6155433161,7.6,-3.451,8.3468198136,1.3900000000000001,-0.031,1.3903456405,6.21,-3.42,7.0894640136
2020-10-05 17:30:00,8.566,1.8090000000000002,8.7549321528,1.196,-0.051000000000000004,1.1970868807,7.37,1.8599999999999999,7.6010854488,7.446,-3.6710000000000003,8.30175626,1.196,-0.051000000000000004,1.1970868807,6.25,-3.62,7.2226657129
2020-10-05 18:00:00,8.478,0.885,8.5240664591,0.868,-0.035,0.8687053586,7.61,0.92,7.6654093172,7.588,-2.9450000000000003,8.1394575372,0.868,-0.035,0.8687053586,6.72,-2.91,7.3230116755
2020-10-05 18:30:00,8.4815,0.9315,8.5324987255,0.42150000000000004,-0.0285,0.42246242440000004,8.06,0.96,8.116969878,7.5915,-2.8785,8.1189059916,0.42150000000000004,-0.0285,0.42246242440000004,7.17,-2.85,7.7156594015
2020-10-05 19:00:00,8.3295,0.8485,8.3726054786,0.9495,-0.021500000000000002,0.9497433864,7.38,0.87,7.431103552,7.4195,-2.9314999999999998,7.9776357713,0.9495,-0.021500000000000002,0.9497433864,6.47,-2.91,7.0942934814
2020-10-05 19:30:00,8.1925,0.671,8.2199329225,0.6125,-0.019,0.612794623,7.58,0.6900000000000001,7.6113402236,7.3025,-3.1390000000000002,7.948573913,0.6125,-0.019,0.612794623,6.69,-3.12,7.3817680809
2020-10-05 20:00:00,7.975,0.788,8.0138360977,0.895,-0.012,0.8950804433,7.08,0.8,7.1250543858,7.065,-3.132,7.7281077244,0.895,-0.012,0.8950804433,6.17,-3.12,6.9139930576
2020-10-05 20:30:00,8.024,1.224,8.1168190814,0.604,-0.016,0.6042118834,7.42,1.24,7.5228983776,7.024,-3.316,7.7673954451,0.604,-0.016,0.6042118834,6.42,-3.3,7.2184762935
2020-10-05 21:00:00,7.805,1.733,7.9950806125,0.725,-0.017,0.725199283,7.08,1.75,7.293072055,6.675,-3.8970000000000002,7.7293100598,0.725,-0.017,0.725199283,5.95,-3.88,7.103302049
2020-10-05 21:30:00,7.551,1.2715,7.6573045682,0.311,-0.018500000000000003,0.3115497553,7.24,1.29,7.3540261082,6.501,-3.8985000000000003,7.5803234265,0.311,-0.018500000000000003,0.3115497553,6.19,-3.88,7.3055116179
2020-10-05 22:00:00,6.9325,0.41050000000000003,6.9446430074,0.14250000000000002,-0.0195,0.1438280223,6.79,0.43,6.8036019872,6.0425,-3.5195,6.9927595769,0.14250000000000002,-0.0195,0.1438280223,5.9,-3.5,6.8600291545
2020-10-05 22:30:00,6.716,0.48450000000000004,6.7334535158,0.006,-0.0055000000000000005,0.0081394103,6.71,0.49,6.7278674184,5.836,-3.5855,6.8494310895,0.006,-0.0055000000000000005,0.0081394103,5.83,-3.58,6.8414399069
2020-10-05 23:00:00,6.4,0.44,6.4151071698,0.0,0.0,0.0,6.4,0.44,6.4151071698,5.52,-3.71,6.6509021944,0.0,0.0,0.0,5.52,-3.71,6.6509021944
2020-10-05 23:30:00,6.261,0.4405,6.2764768182,0.001,0.0005,0.0011180340000000002,6.26,0.44,6.2754442074,5.301,-3.5695,6.3907692221,0.001,0.0005,0.0011180340000000002,5.3,-3.5700000000000003,6.3902190886
2020-10-06 00:00:00,6.0315,0.28150000000000003,6.0380654601,0.1115,-0.018500000000000003,0.11302433370000001,5.92,0.30000000000000004,5.9275964775,5.0615,-3.5085,6.1586000438,0.1115,-0.018500000000000003,0.11302433370000001,4.95,-3.49,6.056616217
2020-10-06 00:30:00,5.791,0.268,5.7971980301,0.011,-0.002,0.0111803399,5.78,0.27,5.7863027919,4.841,-3.552,6.0043305205,0.011,-0.002,0.0111803399,4.83,-3.55,5.9942806074
2020-10-06 01:00:00,5.78,0.35000000000000003,5.7905871896,0.0,0.0,0.0,5.78,0.35000000000000003,5.7905871896,4.83,-3.49,5.9589428593000004,0.0,0.0,0.0,4.83,-3.49,5.9589428593000004
2020-10-06 01:30:00,5.72,0.29,5.7273466806,0.0,0.0,0.0,5.72,0.29,5.7273466806,4.79,-3.58,5.9800083612,0.0,0.0,0.0,4.79,-3.58,5.9800083612
2020-10-06 02:00:00,5.6445,0.2805,5.651465341,0.0045000000000000005,-0.0095,0.010511898,5.64,0.29,5.6474507523,4.6945,-3.5895,5.9095550171,0.0045000000000000005,-0.0095,0.010511898,4.69,-3.58,5.9002118606
2020-10-06 02:30:00,5.5015,0.352,5.5127494275,0.4515,-0.028,0.45236738390000003,5.05,0.38,5.0642768487,4.5515,-3.528,5.7587269644,0.4515,-0.028,0.45236738390000003,4.1,-3.5,5.3907327888
2020-10-06 03:00:00,5.677,0.608,5.7094652114,1.137,-0.032,1.1374502187,4.54,0.64,4.5848882211,4.697,-3.262,5.7186058616,1.137,-0.032,1.1374502187,3.56,-3.23,4.8069220922
2020-10-06 03:30:00,5.556,0.604,5.5887343827,1.6560000000000001,-0.036000000000000004,1.6563912581,3.9,0.64,3.9521639642,4.586,-3.296,5.6475669097,1.6560000000000001,-0.036000000000000004,1.6563912581,2.93,-3.26,4.3832065888
2020-10-06 04:00:00,5.5485,0.6085,5.5817671485,1.6485,-0.0315,1.6488009279,3.9,0.64,3.9521639642,4.6085,-3.2915,5.6632362215,1.6485,-0.0315,1.6488009279,2.96,-3.26,4.4033169316
2020-10-06 04:30:00,5.557,0.5955,5.5888164445,1.737,-0.044500000000000005,1.7375699267,3.8200000000000003,0.64,3.8732415365,4.5969999999999995,-3.3045,5.6614599928,1.737,-0.044500000000000005,1.7375699267,2.86,-3.26,4.3367268763
2020-10-06 05:00:00,5.6385000000000005,0.5955,5.6698591252,1.5585,-0.044500000000000005,1.5591351769,4.08,0.64,4.1298910397,4.6685,-3.3445,5.7428714508,1.5585,-0.044500000000000005,1.5591351769,3.11,-3.3,4.5345451812
2020-10-06 05:30:00,5.7415,0.5605,5.7687938514,1.5915,-0.029500000000000002,1.5917733821,4.15,0.59,4.1917299531,4.7615,-3.3295,5.810116393,1.5915,-0.029500000000000002,1.5917733821,3.17,-3.3,4.5759042822
2020-10-06 06:00:00,6.0115,0.5465,6.0362897959,1.1915,-0.043500000000000004,1.1922937977,4.82,0.59,4.8559757001,5.0415,-3.3435,6.0494391889,1.1915,-0.043500000000000004,1.1922937977,3.85,-3.3,5.0707494515
2020-10-06 06:30:00,6.666,1.56,6.8461051701,1.396,-0.04,1.3965729483,5.27,1.6,5.5075312074,5.586,-3.84,6.7785688754999995,1.396,-0.04,1.3965729483,4.19,-3.8,5.6565095244
2020-10-06 07:00:00,7.168,1.7890000000000001,7.3878782475,1.418,-0.041,1.4185926124,5.75,1.83,6.0341859434,5.998,-3.621,7.0062575602,1.418,-0.041,1.4185926124,4.58,-3.58,5.8131574897
2020-10-06 07:30:00,7.8,1.025,7.8670594888,1.47,-0.035,1.4704166076,6.33,1.06,6.4181383594,6.86,-2.525,7.3099401502,1.47,-0.035,1.4704166076,5.39,-2.49,5.9373563141000005
2020-10-06 08:00:00,8.41,1.9705,8.6377641928,0.77,-0.0195,0.7702468760000001,7.64,1.99,7.8949160857,7.3,-3.1595,7.9543975416,0.77,-0.0195,0.7702468760000001,6.53,-3.14,7.2457228763
2020-10-06 08:30:00,9.0795,2.576,9.4378544304,1.1595,-0.044,1.1603345423,7.92,2.62,8.3421100448,7.9495000000000005,-3.324,8.6164683165,1.1595,-0.044,1.1603345423,6.79,-3.2800000000000002,7.540722777
2020-10-06 09:00:00,9.058,2.571,9.4158061259,1.268,-0.049,1.2689464134000001,7.79,2.62,8.2187894486,7.918,-3.329,8.5893518382,1.268,-0.049,1.2689464134000001,6.65,-3.2800000000000002,7.4149106535
2020-10-06 09:30:00,9.1885,2.7195,9.5824951083,2.0685000000000002,-0.0805,2.0700658202,7.12,2.8,7.6507777382,8.0685,-3.2305,8.691192237,2.0685000000000002,-0.0805,2.0700658202,6.0,-3.15,6.7766141988
2020-10-06 10:00:00,9.113,2.1275,9.3580460167,2.483,-0.1325,2.4865327768,6.63,2.26,7.0046056277,8.103,-2.8325,8.5838024937,2.483,-0.1325,2.4865327768,5.62,-2.7,6.2349338409
2020-10-06 10:30:00,8.9255,1.616,9.0706122313,2.5155000000000003,-0.14400000000000002,2.5196182747,6.41,1.76,6.6472325068,7.9955,-2.544,8.3904681782,2.5155000000000003,-0.14400000000000002,2.5196182747,5.48,-2.4,5.9825078353
2020-10-06 11:00:00,8.9465,1.875,9.1408690643,4.0365,-0.245,4.0439284427,4.91,2.12,5.3481305145,7.9865,-2.295,8.3097056055,4.0365,-0.245,4.0439284427,3.95,-2.05,4.45028089
2020-10-06 11:30:00,9.125,1.923,9.3254251378,3.265,-0.167,3.2692681138,5.86,2.09,6.2215512535,8.165,-2.217,8.4606331914,3.265,-0.167,3.2692681138,4.9,-2.05,5.3115440316
2020-10-06 12:00:00,9.061,1.9685000000000001,9.2723628731,3.721,-0.2315,3.7281943686,5.34,2.2,5.7754307199,8.101,-2.1915,8.3921912067,3.721,-0.2315,3.7281943686,4.38,-1.96,4.7985414451
2020-10-06 12:30:00,8.4965,1.794,8.6838325784,3.6765,-0.196,3.6817208273,4.82,1.99,5.2146428449,7.5365,-2.366,7.899163769,3.6765,-0.196,3.6817208273,3.86,-2.17,4.4281485973
2020-10-06 13:00:00,8.67,1.6495000000000002,8.8255169962,3.5300000000000002,-0.18050000000000002,3.5346117538,5.14,1.83,5.456051686,7.72,-2.5205,8.1210418205,3.5300000000000002,-0.18050000000000002,3.5346117538,4.19,-2.34,4.7991353388
2020-10-06 13:30:00,9.026,1.764,9.1967587769,3.606,-0.196,3.6113227494,5.42,1.96,5.7635058775,8.076,-2.396,8.4239297243,3.606,-0.196,3.6113227494,4.47,-2.2,4.9820578078
2020-10-06 14:00:00,9.1075,1.925,9.3087153383,3.5075000000000003,-0.165,3.5113788246,5.6,2.09,5.977298721,8.1575,-2.325,8.4823600047,3.5075000000000003,-0.165,3.5113788246,4.65,-2.16,5.1271922141
2020-10-06 14:30:00,9.354,2.004,9.5662600843,3.204,-0.156,3.2077955047,6.15,2.16,6.518289653,8.434,-2.266,8.7331043736,3.204,-0.156,3.2077955047,5.23,-2.11,5.6395921838
2020-10-06 15:00:00,9.3905,2.0215,9.6056208805,2.8505000000000003,-0.1385,2.8538627332,6.54,2.16,6.8874668783,8.4705,-2.1885,8.7486514675,2.8505000000000003,-0.1385,2.8538627332,5.62,-2.05,5.9822153087
2020-10-06 15:30:00,9.382,1.7945,9.5520759131,1.962,-0.1155,1.9653967157,7.42,1.9100000000000001,7.6618861907,8.472,-2.3555,8.7933590993,1.962,-0.1155,1.9653967157,6.51,-2.24,6.8845987537
2020-10-06 16:00:00,9.214,1.65,9.3605713501,2.674,-0.2,2.6814690004,6.54,1.85,6.7966241620000005,8.294,-2.49,8.6597076163,2.674,-0.2,2.6814690004,5.62,-2.29,6.0686489435
2020-10-06 16:30:00,9.0475,1.6095000000000002,9.1895455002,2.8175,-0.1405,2.8210009748,6.23,1.75,6.4711204594,8.1375,-2.5905,8.5398826983,2.8175,-0.1405,2.8210009748,5.32,-2.45,5.8570385008
2020-10-06 17:00:00,8.9295,1.43,9.0432776276,2.3795,-0.13,2.3830485203,6.55,1.56,6.7332087447,8.0095,-2.7199999999999998,8.4587522868,2.3795,-0.13,2.3830485203,5.63,-2.59,6.1971767766
2020-10-06 17:30:00,8.3735,1.2365,8.4643035449,2.2135,-0.0835,2.215074378,6.16,1.32,6.2998412678,7.4435,-2.8935,7.9861151069,2.2135,-0.0835,2.215074378,5.23,-2.81,5.9370868277
2020-10-06 18:00:00,8.221,1.081,8.2917671217,1.651,-0.029,1.6512546745,6.57,1.11,6.6631073832,7.281,-2.839,7.814914075,1.651,-0.029,1.6512546745,5.63,-2.81,6.2922968779
2020-10-06 18:30:00,8.484,0.8575,8.5272247684,0.734,-0.022500000000000003,0.734344776,7.75,0.88,7.7998012795000005,7.564,-2.8325,8.0769519158,0.734,-0.022500000000000003,0.734344776,6.83,-2.81,7.3854586858
2020-10-06 19:00:00,8.2485,0.7335,8.2810491183,0.42850000000000005,-0.026500000000000003,0.42931864620000004,7.82,0.76,7.8568441502,7.3185,-2.9465,7.8893792215000005,0.42850000000000005,-0.026500000000000003,0.42931864620000004,6.89,-2.92,7.4832145499
2020-10-06 19:30:00,8.229,0.786,8.2664525039,0.679,-0.034,0.6798507189,7.55,0.8200000000000001,7.5943992521,7.319,-3.164,7.973622577,0.679,-0.034,0.6798507189,6.64,-3.13,7.3407424693
2020-10-06 20:00:00,8.2365,0.7925000000000001,8.2745385672,1.4865,-0.0275,1.4867543509,6.75,0.8200000000000001,6.7996249897,7.3065,-3.2575,7.9997655278,1.4865,-0.0275,1.4867543509,5.82,-3.23,6.6562226525
2020-10-06 20:30:00,8.1415,0.879,8.1888132993,1.1215,-0.021,1.1216965944,7.02,0.9,7.0774571705,7.2215,-3.141,7.8750202063,1.1215,-0.021,1.1216965944,6.1,-3.12,6.8515983537
2020-10-06 21:00:00,7.7315000000000005,0.77,7.769748532,0.2215,-0.03,0.22352237020000001,7.51,0.8,7.5524896557,6.8015,-3.21,7.5209375912,0.2215,-0.03,0.22352237020000001,6.58,-3.18,7.3081324564
2020-10-06 21:30:00,7.35,0.6055,7.3748986603,0.09,-0.0245,0.0932751307,7.26,0.63,7.2872834445,6.43,-3.3445,7.2477983036,0.09,-0.0245,0.0932751307,6.34,-3.32,7.1566752057
2020-10-06 22:00:00,7.149,0.608,7.1748076629,0.299,-0.022,0.2998082721,6.85,0.63,6.8789097973,6.219,-3.342,7.0600938379,0.299,-0.022,0.2998082721,5.92,-3.32,6.7874000913
2020-10-06 22:30:00,6.6495,0.47750000000000004,6.6666225706999995,0.47950000000000004,-0.022500000000000003,0.4800276034,6.17,0.5,6.1902261671,5.7195,-3.5525,6.7329738229,0.47950000000000004,-0.022500000000000003,0.4800276034,5.24,-3.5300000000000002,6.3181088943
2020-10-06 23:00:00,6.3835,0.5825,6.4100217238,0.8535,-0.0275,0.8539429138,5.53,0.61,5.5635420372,5.4735,-3.5975,6.5499014115000005,0.8535,-0.0275,0.8539429138,4.62,-3.5700000000000003,5.8386042853
2020-10-06 23:30:00,6.2215,1.0175,6.3041548601,0.8215,-0.022500000000000003,0.8218080676,5.4,1.04,5.4992363106,5.1615,-4.0225,6.5438206348,0.8215,-0.022500000000000003,0.8218080676,4.34,-4.0,5.9021690928
2020-10-07 00:00:00,6.0075,1.159,6.1182789451,0.5675,-0.031,0.5683460654,5.44,1.19,5.5686353804,4.8475,-4.131,6.3689416114,0.5675,-0.031,0.5683460654,4.28,-4.1,5.9269216293
2020-10-07 00:30:00,5.793,1.1555,5.9071168306,0.463,-0.0345,0.4642835879,5.33,1.19,5.4612269684,4.633,-4.3045,6.3240342543,0.463,-0.0345,0.4642835879,4.17,-4.27,5.9684001206
2020-10-07 01:00:00,5.8305,1.2255,5.9579006789,0.8805000000000001,-0.0245,0.8808407915,4.95,1.25,5.1053893093,4.6705,-4.2045,6.2842175726,0.8805000000000001,-0.0245,0.8808407915,3.79,-4.18,5.6423842478
2020-10-07 01:30:00,5.8095,1.266,5.9458427704000005,0.9395,-0.034,0.9401150196,4.87,1.3,5.0405257662,4.6595,-4.214,6.2824148422,0.9395,-0.034,0.9401150196,3.7199999999999998,-4.18,5.5956054185
2020-10-07 02:00:00,5.753,1.1925,5.8752927799,0.793,-0.0275,0.7934766852,4.96,1.22,5.1078371156,4.593,-4.1475,6.188489739,0.793,-0.0275,0.7934766852,3.8,-4.12,5.6048550383
2020-10-07 02:30:00,5.585,1.224,5.7175520111,1.215,-0.026000000000000002,1.2152781575,4.37,1.25,4.5452612686,4.465,-4.286,6.1891858108,1.215,-0.026000000000000002,1.2152781575,3.25,-4.26,5.3581806614
2020-10-07 03:00:00,5.6165,1.363,5.7795191193,1.2465,-0.027,1.2467923845,4.37,1.3900000000000001,4.5857387627,4.4965,-4.367,6.2681098626,1.2465,-0.027,1.2467923845,3.25,-4.34,5.4220014755
2020-10-07 03:30:00,5.6525,1.369,5.8159192953000005,0.9225000000000001,-0.021,0.9227389934,4.73,1.3900000000000001,4.930010142,4.5225,-4.261,6.2136243248,0.9225000000000001,-0.021,0.9227389934,3.6,-4.24,5.5621578546
2020-10-07 04:00:00,5.5615,1.3685,5.7273968345,1.3315000000000001,-0.021500000000000002,1.3316735711,4.23,1.3900000000000001,4.4525273722,4.4515,-4.2615,6.1624860649,1.3315000000000001,-0.021500000000000002,1.3316735711,3.12,-4.24,5.2642188404
2020-10-07 04:30:00,5.4275,1.2625,5.572401861,1.3275000000000001,-0.0275,1.3277848094,4.1,1.29,4.2981507652,4.2975,-4.1575,5.9794073703,1.3275000000000001,-0.0275,1.3277848094,2.9699999999999998,-4.13,5.0870227049
2020-10-07 05:00:00,5.5425,1.2235,5.6759367949,1.3625,-0.026500000000000003,1.3627576821,4.18,1.25,4.3629004114,4.4125,-4.1565,6.0619013931,1.3625,-0.026500000000000003,1.3627576821,3.05,-4.13,5.1341406292
2020-10-07 05:30:00,5.8,1.3935,5.9650517391,1.13,-0.026500000000000003,1.1303106874,4.67,1.42,4.8811166755,4.69,-4.2665,6.3402777739000005,1.13,-0.026500000000000003,1.1303106874,3.56,-4.24,5.5363525899
2020-10-07 06:00:00,6.0305,1.3165,6.1725280477,1.0005,-0.0235,1.000775949,5.03,1.34,5.2054298574,4.9405,-4.1835,6.4738097362,1.0005,-0.0235,1.000775949,3.94,-4.16,5.7296771288
2020-10-07 06:30:00,6.566,0.7105,6.6043293566,1.046,-0.0195,1.0461817481,5.52,0.73,5.5680607037000005,5.636,-3.3195,6.5409155514,1.046,-0.0195,1.0461817481,4.59,-3.3,5.6531495646
2020-10-07 07:00:00,7.3745,1.6255000000000002,7.5515230583,0.9645,-0.0145,0.9646089881000001,6.41,1.6400000000000001,6.6164718695,6.2545,-3.5845000000000002,7.2088425215,0.9645,-0.0145,0.9646089881000001,5.29,-3.5700000000000003,6.3819276085
2020-10-07 07:30:00,8.079,1.5055,8.2180758849,1.079,-0.0145,1.0790974238,7.0,1.52,7.1631278084,7.049,-2.9245,7.6315857625,1.079,-0.0145,1.0790974238,5.97,-2.91,6.6414606827
2020-10-07 08:00:00,8.4535,1.2469999999999999,8.5449793007,0.8135,-0.023,0.8138250733,7.64,1.27,7.7448369899,7.5835,-2.443,7.9672907095,0.8135,-0.023,0.8138250733,6.77,-2.42,7.1895271054
2020-10-07 08:30:00,8.63,1.416,8.745396274600001,1.3599999999999999,-0.034,1.3604249336,7.27,1.45,7.4131909459,7.77,-2.574,8.1852535697,1.3599999999999999,-0.034,1.3604249336,6.41,-2.54,6.8949039152000005
2020-10-07 09:00:00,9.133,1.4845000000000002,9.2528605982,1.593,-0.0855,1.5952928415,7.54,1.57,7.7017205870000005,8.253,-2.4855,8.6191484063,1.593,-0.0855,1.5952928415,6.66,-2.4,7.079237247
2020-10-07 09:30:00,8.9535,1.484,9.0756497426,1.2035,-0.08600000000000001,1.2065687921000001,7.75,1.57,7.9074268887,8.0835,-2.4859999999999998,8.457137119,1.2035,-0.08600000000000001,1.2065687921000001,6.88,-2.4,7.2865904235
2020-10-07 10:00:00,8.98,1.545,9.1119385972,1.38,-0.105,1.3839888005,7.6,1.65,7.7770495691,8.13,-2.555,8.5220258742,1.38,-0.105,1.3839888005,6.75,-2.45,7.1808773837
2020-10-07 10:30:00,8.9,1.4565000000000001,9.0183918882,3.32,-0.2535,3.3296639845,5.58,1.71,5.8361374213,7.97,-2.7035,8.4160449292,3.32,-0.2535,3.3296639845,4.65,-2.45,5.2559490104
2020-10-07 11:00:00,9.1795,1.699,9.3354068604,3.7495000000000003,-0.331,3.7640817273,5.43,2.03,5.7970509744,8.2395,-2.471,8.6020463408,3.7495000000000003,-0.331,3.7640817273,4.49,-2.14,4.9739018889
2020-10-07 11:30:00,9.021,1.7095,9.1815484124,2.901,-0.2305,2.910142823,6.12,1.94,6.4201246094,8.121,-2.4505,8.4826641599,2.901,-0.2305,2.910142823,5.22,-2.22,5.6724597839
2020-10-07 12:00:00,8.9075,1.6800000000000002,9.0645439074,3.8775,-0.34,3.8923779685,5.03,2.02,5.4204520107,7.9775,-2.46,8.3481798166,3.8775,-0.34,3.8923779685,4.1,-2.12,4.6156689656
2020-10-07 12:30:00,9.0395,1.8065,9.2182429183,3.6595,-0.2535,3.6682696875,5.38,2.06,5.760902707,8.0895,-2.2835,8.4056161285,3.6595,-0.2535,3.6682696875,4.43,-2.03,4.8729662424
2020-10-07 13:00:00,9.239,1.85,9.4223999597,3.739,-0.29,3.7502294596,5.5,2.14,5.9016607832,8.319,-2.27,8.6231468154,3.739,-0.29,3.7502294596,4.58,-1.98,4.9896693277
2020-10-07 13:30:00,8.6755,1.526,8.8086875441,2.4555,-0.194,2.4631516904,6.22,1.72,6.4534331948,7.7755,-2.584,8.1936229014,2.4555,-0.194,2.4631516904,5.32,-2.39,5.8321951271
2020-10-07 14:00:00,8.342,1.424,8.4626674282,2.182,-0.176,2.1890865675,6.16,1.6,6.364400993,7.442,-2.706,7.9186993882,2.182,-0.176,2.1890865675,5.26,-2.5300000000000002,5.8368227659
2020-10-07 14:30:00,8.328,1.4055,8.4457690147,2.7279999999999998,-0.2545,2.7398456617,5.6,1.6600000000000001,5.8408561016,7.418,-2.7445,7.9094250265,2.7279999999999998,-0.2545,2.7398456617,4.69,-2.49,5.3100094162
2020-10-07 15:00:00,7.243,1.5550000000000002,7.4080411716,1.643,-0.105,1.6463517243,5.6,1.6600000000000001,5.8408561016,6.333,-2.5949999999999998,6.8440422266,1.643,-0.105,1.6463517243,4.69,-2.49,5.3100094162
2020-10-07 15:30:00,8.965,1.721,9.1286946493,0.755,-0.079,0.7591218611,8.21,1.8,8.4050044616,8.085,-2.349,8.4193245572,0.755,-0.079,0.7591218611,7.33,-2.27,7.6734477258
2020-10-07 16:00:00,8.961,1.6720000000000002,9.1156516498,0.611,-0.038,0.6121805289000001,8.35,1.71,8.523297484,8.061,-2.348,8.396000536,0.611,-0.038,0.6121805289000001,7.45,-2.31,7.7999102559
2020-10-07 16:30:00,8.9315,1.294,9.0247508691,0.5115000000000001,-0.056,0.5145563623,8.42,1.35,8.5275377454,8.0215,-2.296,8.3436250066,0.5115000000000001,-0.056,0.5145563623,7.51,-2.24,7.8369445577
2020-10-07 17:00:00,9.0155,1.1655,9.0905242148,0.3755,-0.0345,0.3770815562,8.64,1.2,8.7229352858,8.1155,-2.3945,8.4613811225,0.3755,-0.0345,0.3770815562,7.74,-2.36,8.0917983168
2020-10-07 17:30:00,8.675,0.978,8.7299546963,0.665,-0.042,0.6663249958,8.01,1.02,8.0746826563,7.775,-2.652,8.2148480814,0.665,-0.042,0.6663249958,7.11,-2.61,7.573915764
2020-10-07 18:00:00,8.5575,1.0005,8.6157882112,0.5475,-0.0195,0.5478471502,8.01,1.02,8.0746826563,7.6575,-2.8895,8.1845290946,0.5475,-0.0195,0.5478471502,7.11,-2.87,7.6673985158
2020-10-07 18:30:00,8.6095,1.1185,8.681850753199999,0.47950000000000004,-0.021500000000000002,0.4799817705,8.13,1.1400000000000001,8.2095371368,7.7195,-2.8915,8.2432671011,0.47950000000000004,-0.021500000000000002,0.4799817705,7.24,-2.87,7.7880998966
2020-10-07 19:00:00,8.7945,1.3075,8.8911633941,0.4645,-0.022500000000000003,0.46504462150000003,8.33,1.33,8.4355082834,7.9145,-2.8925,8.4264978787,0.4645,-0.022500000000000003,0.46504462150000003,7.45,-2.87,7.983695886
2020-10-07 19:30:00,8.773,1.3105,8.8703404247,0.533,-0.0195,0.5333565880000001,8.24,1.33,8.346646033,7.9030000000000005,-2.8895,8.4146669126,0.533,-0.0195,0.5333565880000001,7.37,-2.87,7.9090960293
2020-10-07 20:00:00,8.5965,1.244,8.6860433023,0.35650000000000004,-0.016,0.3568588657,8.24,1.26,8.335778308,7.7265,-2.946,8.2690820682,0.35650000000000004,-0.016,0.3568588657,7.37,-2.93,7.9310655022
2020-10-07 20:30:00,8.399000000000001,1.0245,8.4612529362,0.269,-0.025500000000000002,0.27020594000000003,8.13,1.05,8.1975240164,7.479,-2.7655000000000003,7.9739219491,0.269,-0.025500000000000002,0.27020594000000003,7.21,-2.74,7.7130862824
2020-10-07 21:00:00,8.156,0.991,8.2159854552,0.23600000000000002,-0.019,0.2367635952,7.92,1.01,7.9841405298,7.246,-2.759,7.7534893435,0.23600000000000002,-0.019,0.2367635952,7.01,-2.74,7.5264666345
2020-10-07 21:30:00,7.854,1.0395,7.9224917955,0.354,-0.0205,0.3545930766,7.5,1.06,7.5745362894,6.914,-2.9305,7.5094091812,0.354,-0.0205,0.3545930766,6.5600000000000005,-2.91,7.1764684908
2020-10-07 22:00:00,7.382,0.9410000000000001,7.4417340049,0.442,-0.019,0.44240818260000003,6.94,0.96,7.0060830712,6.462,-3.119,7.1753470299,0.442,-0.019,0.44240818260000003,6.02,-3.1,6.7712923434
2020-10-07 22:30:00,7.1345,0.9390000000000001,7.1960274631,0.5745,-0.021,0.5748836839,6.5600000000000005,0.96,6.6298717936,6.2145,-3.171,6.9767650992,0.5745,-0.021,0.5748836839,5.64,-3.15,6.4600386996
2020-10-07 23:00:00,6.8260000000000005,0.8135,6.8743042012,0.806,-0.026500000000000003,0.8064355213000001,6.02,0.84,6.0783221369,5.906,-3.2265,6.7298691109,0.806,-0.026500000000000003,0.8064355213000001,5.1,-3.2,6.0207972894
2020-10-07 23:30:00,6.712,1.101,6.8017016253,0.842,-0.029,0.8424992582,5.87,1.13,5.977775506,5.772,-3.3689999999999998,6.6832735243,0.842,-0.029,0.8424992582,4.93,-3.34,5.954871955
2020-10-08 00:00:00,6.3425,0.8295,6.396512839,0.8425,-0.030500000000000003,0.8430518964,5.5,0.86,5.5668303369,5.3925,-3.2505,6.2964121927,0.8425,-0.030500000000000003,0.8430518964,4.55,-3.22,5.5741277345
2020-10-08 00:30:00,5.942,0.879,6.0066633833,1.542,-0.031,1.5423115768,4.4,0.91,4.4931169582,4.992,-3.441,6.0630475011,1.542,-0.031,1.5423115768,3.45,-3.41,4.8508349797
2020-10-08 01:00:00,5.8175,1.57,6.0256291165,2.2375,-0.04,2.2378575133,3.58,1.6099999999999999,3.9253662250000003,4.6275,-3.84,6.0132650241,2.2375,-0.04,2.2378575133,2.39,-3.8,4.489109043
2020-10-08 01:30:00,5.823,1.17,5.939379513,2.423,-0.04,2.4233301467,3.4,1.21,3.6088917967,4.703,-3.5,5.8624405327,2.423,-0.04,2.4233301467,2.2800000000000002,-3.46,4.143669871
2020-10-08 02:00:00,5.661,0.7010000000000001,5.704237197,2.451,-0.039,2.4513102619,3.21,0.74,3.2941918584,4.651,-3.189,5.6392838198,2.451,-0.039,2.4513102619,2.2,-3.15,3.8421998907
2020-10-08 02:30:00,5.4885,0.58,5.5190608123,2.4785,-0.04,2.4788227549,3.01,0.62,3.0731905245,4.4885,-3.36,5.6068023195,2.4785,-0.04,2.4788227549,2.01,-3.32,3.8810436741
2020-10-08 03:00:00,5.577,0.631,5.6125831842,2.527,-0.039,2.5273009318,3.05,0.67,3.1227231706,4.537,-3.299,5.6096140687,2.527,-0.039,2.5273009318,2.01,-3.26,3.8298433388
2020-10-08 03:30:00,5.4015,0.529,5.4273421902,2.4715,-0.041,2.4718400535000002,2.93,0.5700000000000001,2.9849288099,4.3915,-3.411,5.5605928866,2.4715,-0.041,2.4718400535000002,1.92,-3.37,3.8785693239
2020-10-08 04:00:00,5.2195,0.419,5.2362907912,2.4495,-0.041,2.4498431072,2.77,0.46,2.8079351844,4.2195,-3.571,5.5277681979,2.4495,-0.041,2.4498431072,1.77,-3.5300000000000002,3.9488985806
2020-10-08 04:30:00,5.257,0.3805,5.2707522471,2.487,-0.0395,2.4873136614,2.77,0.42,2.8016602220999998,4.257,-3.5695,5.5554819098,2.487,-0.0395,2.4873136614,1.77,-3.5300000000000002,3.9488985806
2020-10-08 05:00:00,5.467,0.4615,5.4864443176,2.497,-0.0385,2.4972967885,2.9699999999999998,0.5,3.0117934856,4.447,-3.4985,5.6582074237,2.497,-0.0385,2.4972967885,1.9500000000000002,-3.46,3.9716621206
