Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-08 05:30:00,5.6175,0.8125,5.6759547655,2.4575,-0.0375,2.4577860973,3.16,0.85,3.2723233337,4.5075,-3.7675,5.8746585007,2.4575,-0.0375,2.4577860973,2.05,-3.73,4.2562189793
2020-10-08 06:00:00,5.9545,1.4695,6.1331476829,2.4445,-0.0405,2.444835475,3.51,1.51,3.821020806,4.8045,-4.1705,6.3620979637,2.4445,-0.0405,2.444835475,2.36,-4.13,4.7567320715
2020-10-08 06:30:00,6.682,0.8200000000000001,6.7321262614,2.292,-0.04,2.2923490136,4.39,0.86,4.4734438635,5.652,-3.24,6.5148065205,2.292,-0.04,2.2923490136,3.36,-3.2,4.64
2020-10-08 07:00:00,7.005,0.7195,7.041853822,2.265,-0.0405,2.2653620572,4.74,0.76,4.8005416361,6.015,-3.0505,6.7443142906,2.265,-0.0405,2.2653620572,3.75,-3.01,4.8085964688
2020-10-08 07:30:00,7.7185,1.224,7.8149483843,2.1385,-0.036000000000000004,2.1388029947,5.58,1.26,5.7204894895,6.6785,-2.946,7.2994025954,2.1385,-0.036000000000000004,2.1388029947,4.54,-2.91,5.3925596891
2020-10-08 08:00:00,8.1315,2.243,8.4351847194,1.7715,-0.037,1.7718863536,6.36,2.2800000000000002,6.7563303649,6.9515,-3.5869999999999997,7.822398689,1.7715,-0.037,1.7718863536,5.18,-3.55,6.2797213314
2020-10-08 08:30:00,8.13,1.9445000000000001,8.35930501,1.65,-0.0455,1.6506272293,6.48,1.99,6.7786798125,7.05,-3.2355,7.7569942794,1.65,-0.0455,1.6506272293,5.4,-3.19,6.2718498069
2020-10-08 09:00:00,8.959,1.6179999999999999,9.1039334905,1.279,-0.032,1.2794002501000001,7.68,1.65,7.8552466543,8.009,-2.462,8.378873731,1.279,-0.032,1.2794002501000001,6.73,-2.43,7.1552637967
2020-10-08 09:30:00,9.1285,1.6995,9.285354732,1.8185,-0.030500000000000003,1.818755756,7.31,1.73,7.5119238548,8.1785,-2.3905,8.5207014089,1.8185,-0.030500000000000003,1.818755756,6.36,-2.36,6.7837452782
2020-10-08 10:00:00,9.1315,1.699,9.2882125972,2.0015,-0.091,2.0035676305,7.13,1.79,7.3512583957,8.1815,-2.401,8.5265317246,2.0015,-0.091,2.0035676305,6.18,-2.31,6.5976132048
2020-10-08 10:30:00,9.075,1.661,9.2257544949,2.775,-0.23900000000000002,2.7852730566,6.3,1.9,6.5802735505,8.125,-2.599,8.530558363899999,2.775,-0.23900000000000002,2.7852730566,5.35,-2.36,5.8474011321
2020-10-08 11:00:00,9.096,1.799,9.2721959104,2.766,-0.221,2.7748147685999998,6.33,2.02,6.6444939612,8.156,-2.491,8.5279198519,2.766,-0.221,2.7748147685999998,5.39,-2.27,5.8485040822
2020-10-08 11:30:00,9.409,1.8825,9.5954722265,2.149,-0.1375,2.1533943554,7.26,2.02,7.5357813132,8.459,-2.3075,8.768080591,2.149,-0.1375,2.1533943554,6.31,-2.17,6.6727055982
2020-10-08 12:00:00,9.317,1.7865000000000002,9.4867313259,3.067,-0.2335,3.0758756883,6.25,2.02,6.5683255096,8.347,-2.4035,8.6861511183,3.067,-0.2335,3.0758756883,5.28,-2.17,5.7085287071
2020-10-08 12:30:00,9.267,1.8599999999999999,9.4518193487,3.327,-0.33,3.3433260385,5.94,2.19,6.3308530231,8.287,-2.37,8.6192383074,3.327,-0.33,3.3433260385,4.96,-2.04,5.3631334125
2020-10-08 13:00:00,9.0175,1.8045,9.1962778612,3.4575,-0.3055,3.4709705415,5.5600000000000005,2.11,5.946906759,8.0475,-2.4855,8.422586687,3.4575,-0.3055,3.4709705415,4.59,-2.18,5.0813876058
2020-10-08 13:30:00,8.83,1.7610000000000001,9.0038892152,2.81,-0.199,2.8170376284,6.02,1.96,6.3310346706,7.89,-2.569,8.2977021518,2.81,-0.199,2.8170376284,5.08,-2.37,5.6056489366
2020-10-08 14:00:00,9.24,1.828,9.4190861552,4.05,-0.242,4.0572236813,5.19,2.07,5.5875755028,8.27,-2.5220000000000002,8.6460039325,4.05,-0.242,4.0572236813,4.22,-2.2800000000000002,4.7965404199
2020-10-08 14:30:00,9.006,1.7475,9.1739736347,2.586,-0.1325,2.589392255,6.42,1.88,6.6896038747,8.046,-2.5425,8.4381527747,2.586,-0.1325,2.589392255,5.46,-2.41,5.9682241915
2020-10-08 15:00:00,9.1415,1.841,9.3250363672,1.7215,-0.11900000000000001,1.7256080811999999,7.42,1.96,7.6745032413,8.2015,-2.419,8.5507989831,1.7215,-0.11900000000000001,1.7256080811999999,6.48,-2.3,6.8760744615
2020-10-08 15:30:00,9.038,1.716,9.1994619408,1.548,-0.114,1.5521919984,7.49,1.83,7.7103177626,8.108,-2.564,8.5037497611,1.548,-0.114,1.5521919984,6.5600000000000005,-2.45,7.0025780967
2020-10-08 16:00:00,8.613,1.5845,8.7575344276,2.443,-0.20550000000000002,2.4516278776,6.17,1.79,6.4244065874,7.6530000000000005,-2.6955,8.1138233435,2.443,-0.20550000000000002,2.4516278776,5.21,-2.49,5.7744436961000005
2020-10-08 16:30:00,8.558,1.483,8.6855427579,1.558,-0.117,1.5623869559,7.0,1.6,7.1805292284,7.608,-2.747,8.0887374169,1.558,-0.117,1.5623869559,6.05,-2.63,6.5969235254
2020-10-08 17:00:00,8.502,1.3425,8.6073404865,1.012,-0.0775,1.0149631767,7.49,1.42,7.6234178686,7.562,-2.8275,8.0733264674,1.012,-0.0775,1.0149631767,6.55,-2.75,7.1038721835
2020-10-08 17:30:00,8.4105,1.2515,8.50310311,0.6605000000000001,-0.0485,0.6622782648000001,7.75,1.3,7.8582758923,7.4905,-2.9385,8.046264506,0.6605000000000001,-0.0485,0.6622782648000001,6.83,-2.89,7.4162659068
2020-10-08 18:00:00,8.315,1.224,8.4046059396,0.265,-0.046,0.2689628227,8.05,1.27,8.1495644055,7.415,-3.126,8.0469932894,0.265,-0.046,0.2689628227,7.15,-3.08,7.7851718029
2020-10-08 18:30:00,8.4785,1.2755,8.5739059069,0.1085,-0.0245,0.1112317401,8.37,1.3,8.4703541839,7.5485,-3.0045,8.1244613668,0.1085,-0.0245,0.1112317401,7.44,-2.98,8.0146116562
2020-10-08 19:00:00,8.5325,1.1320000000000001,8.6072632265,0.0425,-0.008,0.0432463871,8.49,1.1400000000000001,8.5661951881,7.5925,-3.058,8.185195187,0.0425,-0.008,0.0432463871,7.55,-3.05,8.1427882203
2020-10-08 19:30:00,8.58,1.02,8.6404166566,0.0,0.0,0.0,8.58,1.02,8.6404166566,7.64,-3.17,8.2715476182,0.0,0.0,0.0,7.64,-3.17,8.2715476182
2020-10-08 20:00:00,8.4075,1.1585,8.4869416458,0.0275,-0.0015,0.0275408787,8.38,1.16,8.4599054368,7.3875,-3.3115,8.0957512622,0.0275,-0.0015,0.0275408787,7.36,-3.31,8.0700495661
2020-10-08 20:30:00,8.2905,1.4849999999999999,8.4224471058,0.0105,-0.005,0.0116297033,8.28,1.49,8.4129958992,7.2205,-3.705,8.1155804013,0.0105,-0.005,0.0116297033,7.21,-3.7,8.1039558242
2020-10-08 21:00:00,7.8,0.85,7.8461774132,0.0,0.0,0.0,7.8,0.85,7.8461774132,6.87,-3.36,7.6476466969,0.0,0.0,0.0,6.87,-3.36,7.6476466969
2020-10-08 21:30:00,7.58,0.79,7.6210563572000005,0.0,0.0,0.0,7.58,0.79,7.6210563572000005,6.66,-3.44,7.4959455708,0.0,0.0,0.0,6.66,-3.44,7.4959455708
2020-10-08 22:00:00,7.05,0.44,7.0637171518,0.0,0.0,0.0,7.05,0.44,7.0637171518,6.12,-3.55,7.0750901054,0.0,0.0,0.0,6.12,-3.55,7.0750901054
2020-10-08 22:30:00,6.71,0.44,6.7244107549,0.0,0.0,0.0,6.71,0.44,6.7244107549,5.76,-3.55,6.7660993194,0.0,0.0,0.0,5.76,-3.55,6.7660993194
2020-10-08 23:00:00,6.458,0.3045,6.465174727,0.008,-0.0055000000000000005,0.0097082439,6.45,0.31,6.4574453153,5.518,-3.5555,6.5642900797,0.008,-0.0055000000000000005,0.0097082439,5.51,-3.55,6.5545861807
2020-10-08 23:30:00,6.22,0.39,6.2322146946,0.0,0.0,0.0,6.22,0.39,6.2322146946,5.3,-3.7800000000000002,6.5098694303,0.0,0.0,0.0,5.3,-3.7800000000000002,6.5098694303
2020-10-09 00:00:00,6.053,0.4955,6.0732470105,0.073,-0.0145,0.07442613790000001,5.98,0.51,6.0017080902,5.113,-3.7945,6.3671814212,0.073,-0.0145,0.07442613790000001,5.04,-3.7800000000000002,6.3
2020-10-09 00:30:00,5.9135,0.773,5.9638084518,0.24350000000000002,-0.007,0.24360059520000002,5.67,0.78,5.7233993396,4.8735,-3.957,6.2776469517,0.24350000000000002,-0.007,0.24360059520000002,4.63,-3.95,6.0860003286
2020-10-09 01:00:00,5.7555,0.48250000000000004,5.7756892662,0.035500000000000004,-0.007500000000000001,0.0362836051,5.72,0.49,5.7409493988,4.8055,-3.7375,6.0878351242,0.035500000000000004,-0.007500000000000001,0.0362836051,4.77,-3.73,6.0552291451
2020-10-09 01:30:00,5.5985,0.34400000000000003,5.6090585886,0.018500000000000003,-0.006,0.019448650300000002,5.58,0.35000000000000003,5.5909659273,4.6485,-3.876,6.0524315981,0.018500000000000003,-0.006,0.019448650300000002,4.63,-3.87,6.0343848071
2020-10-09 02:00:00,5.4765,0.3435,5.4872620222,0.0165,-0.006500000000000001,0.0177341479,5.46,0.35000000000000003,5.4712064483,4.5165,-3.8765,5.9519765205,0.0165,-0.006500000000000001,0.0177341479,4.5,-3.87,5.9352253538
2020-10-09 02:30:00,5.6025,0.4645,5.6217227342000005,0.0125,-0.0055000000000000005,0.0136565003,5.59,0.47000000000000003,5.6097237009,4.6525,-3.7355,5.9665497987,0.0125,-0.0055000000000000005,0.0136565003,4.64,-3.73,5.9533603956
2020-10-09 03:00:00,5.619,0.402,5.6333617849,0.029,-0.008,0.0300832179,5.59,0.41000000000000003,5.605015611,4.6690000000000005,-3.818,6.0313087303,0.029,-0.008,0.0300832179,4.64,-3.81,6.0038071255
2020-10-09 03:30:00,5.4615,0.36,5.4733520122,0.1015,-0.01,0.1019914212,5.36,0.37,5.3727553453,4.5215,-3.89,5.9645672307,0.1015,-0.01,0.1019914212,4.42,-3.88,5.8813943925
2020-10-09 04:00:00,5.5995,0.525,5.6240577211,0.1095,-0.025,0.11231763,5.49,0.55,5.5174813094,4.6595,-3.715,5.9592084416,0.1095,-0.025,0.11231763,4.55,-3.69,5.8582079171
2020-10-09 04:30:00,5.6785,0.6165,5.7118678644,0.1085,-0.0235,0.11101576460000001,5.57,0.64,5.6066478398,4.7385,-3.5935,5.946984488,0.1085,-0.0235,0.11101576460000001,4.63,-3.5700000000000003,5.8465203326
2020-10-09 05:00:00,5.664,0.577,5.6933140612,0.274,-0.023,0.274963634,5.39,0.6000000000000001,5.423292358,4.744,-3.653,5.9874823591,0.274,-0.023,0.274963634,4.47,-3.63,5.7582809935
2020-10-09 05:30:00,5.7815,0.526,5.8053783898999995,0.5915,-0.024,0.5919866975,5.19,0.55,5.2190612183,4.8015,-3.464,5.9206163742,0.5915,-0.024,0.5919866975,4.21,-3.44,5.4366993663
2020-10-09 06:00:00,6.2055,0.764,6.2523536568,0.7955,-0.026000000000000002,0.7959247766,5.41,0.79,5.4673759702,5.2355,-3.276,6.1759724943,0.7955,-0.026000000000000002,0.7959247766,4.44,-3.25,5.5023722157
2020-10-09 06:30:00,7.1575,1.5819999999999999,7.3302476254,0.4675,-0.018000000000000002,0.46784639570000003,6.69,1.6,6.8786699296,6.0075,-3.7880000000000003,7.1020419775,0.4675,-0.018000000000000002,0.46784639570000003,5.54,-3.77,6.7010820022
2020-10-09 07:00:00,7.6995000000000005,1.3495,7.81686961,1.0095,-0.0205,1.0097081261,6.69,1.37,6.8288359184,6.6895,-3.2105,7.420021597,1.0095,-0.0205,1.0097081261,5.68,-3.19,6.5144838629
2020-10-09 07:30:00,8.2915,1.229,8.3820888357,0.5815,-0.021,0.5818790682,7.71,1.25,7.8106721862,7.3915,-2.641,7.8491498425,0.5815,-0.021,0.5818790682,6.8100000000000005,-2.62,7.2966088014
2020-10-09 08:00:00,8.596,1.763,8.7749293444,0.096,-0.027,0.0997246208,8.5,1.79,8.6864319487,7.586,-2.957,8.141943564,0.096,-0.027,0.0997246208,7.49,-2.93,8.0426985521
2020-10-09 08:30:00,8.456,1.2285,8.5447731538,0.226,-0.0315,0.22818468400000003,8.23,1.26,8.3258933455,7.606,-2.8115,8.1089930478,0.226,-0.0315,0.22818468400000003,7.38,-2.7800000000000002,7.8862411832
2020-10-09 09:00:00,8.398,1.096,8.4692160204,0.428,-0.044,0.4302557379,7.97,1.1400000000000001,8.0511179348,7.538,-2.964,8.0997987629,0.428,-0.044,0.4302557379,7.11,-2.92,7.6862539641000005
2020-10-09 09:30:00,8.525,1.2175,8.6114999419,0.605,-0.0325,0.605872305,7.92,1.25,8.0180359191,7.665,-2.8925,8.1926052785,0.605,-0.0325,0.605872305,7.06,-2.86,7.6172961082
2020-10-09 10:00:00,8.788,1.3265,8.8875500702,0.518,-0.043500000000000004,0.5198232873,8.27,1.37,8.3827083929,7.928,-2.7435,8.389277457,0.518,-0.043500000000000004,0.5198232873,7.41,-2.7,7.8865772043
2020-10-09 10:30:00,8.749,1.218,8.8333756288,0.47900000000000004,-0.042,0.4808378105,8.27,1.26,8.3654348363,7.889,-2.842,8.3853017238,0.47900000000000004,-0.042,0.4808378105,7.41,-2.8,7.921369831
2020-10-09 11:00:00,8.8985,1.2865,8.991016878,0.47850000000000004,-0.07350000000000001,0.48411207380000004,8.42,1.3599999999999999,8.5291265672,8.0385,-2.7735000000000003,8.5035160081,0.47850000000000004,-0.07350000000000001,0.48411207380000004,7.5600000000000005,-2.7,8.0276771236
2020-10-09 11:30:00,8.5815,1.1415,8.6570875299,0.9315,-0.0385,0.9322952858,7.65,1.18,7.7404715619,7.7215,-2.9685,8.2724575853,0.9315,-0.0385,0.9322952858,6.79,-2.93,7.3952011467
2020-10-09 12:00:00,8.6605,1.3505,8.765164602,1.4005,-0.0695,1.402223413,7.26,1.42,7.3975671677,7.7605,-2.7295,8.2265138728,1.4005,-0.0695,1.402223413,6.36,-2.66,6.8938523338
2020-10-09 12:30:00,8.383,1.2145000000000001,8.4705194203,1.7530000000000001,-0.10550000000000001,1.7561717598,6.63,1.32,6.7601257385,7.473,-2.8455,7.9964116484000005,1.7530000000000001,-0.10550000000000001,1.7561717598,5.72,-2.74,6.3423970232
2020-10-09 13:00:00,8.2605,1.167,8.3425265508,1.7605,-0.113,1.764122799,6.5,1.28,6.6248320733,7.3605,-2.9530000000000003,7.9307735594,1.7605,-0.113,1.764122799,5.6,-2.84,6.278980809
2020-10-09 13:30:00,8.305,1.935,8.5274409995,2.255,-0.075,2.2562468837,6.05,2.01,6.3751549001,7.165,-3.825,8.1220594679,2.255,-0.075,2.2562468837,4.91,-3.75,6.1782359942
2020-10-09 14:00:00,8.497,1.495,8.6275160968,1.717,-0.035,1.7173566898,6.78,1.53,6.9504891914,7.487,-3.385,8.216653455,1.717,-0.035,1.7173566898,5.77,-3.35,6.671986211
2020-10-09 14:30:00,8.2,1.113,8.2751899676,1.96,-0.057,1.9608286514,6.24,1.17,6.3487400325,7.28,-3.017,7.8803990381,1.96,-0.057,1.9608286514,5.32,-2.96,6.0880210249
2020-10-09 15:00:00,8.173,1.1485,8.2533012334,2.593,-0.1015,2.5949857899,5.58,1.25,5.7182952005,7.233,-3.0615,7.8542390624,2.593,-0.1015,2.5949857899,4.64,-2.96,5.5037441801
2020-10-09 15:30:00,8.206,1.141,8.284945202,3.7560000000000002,-0.299,3.7678822965,4.45,1.44,4.6771893269,7.266,-3.089,7.89535794,3.7560000000000002,-0.299,3.7678822965,3.51,-2.79,4.4837707345
2020-10-09 16:00:00,7.9190000000000005,0.923,7.9726087324,1.939,-0.107,1.9419500509,5.98,1.03,6.0680557018,7.009,-3.247,7.7245770111,1.939,-0.107,1.9419500509,5.07,-3.14,5.9635979073000005
2020-10-09 16:30:00,7.8625,0.8485,7.9081513959,2.1125,-0.18150000000000002,2.1202826463,5.75,1.03,5.8415237738,6.9625,-3.3215,7.7141926668,2.1125,-0.18150000000000002,2.1202826463,4.85,-3.14,5.7777244656
2020-10-09 17:00:00,7.422,0.719,7.4567449332999995,1.592,-0.07100000000000001,1.5935824422,5.83,0.79,5.8832813973,6.502,-3.3810000000000002,7.3285172443,1.592,-0.07100000000000001,1.5935824422,4.91,-3.31,5.9215031875
2020-10-09 17:30:00,7.4465,0.6165,7.4719766127,1.4765000000000001,-0.0635,1.477864845,5.97,0.68,6.0086021669,6.5265,-3.4135,7.3652688003,1.4765000000000001,-0.0635,1.477864845,5.05,-3.35,6.0601155105
2020-10-09 18:00:00,7.3945,0.506,7.4117923777,0.6245,-0.054,0.6268303199,6.77,0.56,6.7931215211,6.4845,-3.404,7.3236573001,0.6245,-0.054,0.6268303199,5.86,-3.35,6.7499703703
2020-10-09 18:30:00,7.4795,0.48350000000000004,7.49511124,0.2495,-0.026500000000000003,0.2509033679,7.23,0.51,7.2479652317,6.5795,-3.4265,7.4182695085,0.2495,-0.026500000000000003,0.2509033679,6.33,-3.4,7.1853253232
2020-10-09 19:00:00,7.4815000000000005,0.4305,7.4938756662,0.3415,-0.0195,0.34205628190000004,7.14,0.45,7.1541666181,6.5515,-3.4195,7.3902051731,0.3415,-0.0195,0.34205628190000004,6.21,-3.4,7.0798375688
2020-10-09 19:30:00,7.607,0.6795,7.6372880821999996,0.127,-0.0205,0.1286438883,7.48,0.7000000000000001,7.5126826101,6.607,-3.6705,7.5581095024,0.127,-0.0205,0.1286438883,6.48,-3.65,7.437264282
2020-10-09 20:00:00,7.5305,1.2565,7.6346068988999995,0.1605,-0.0235,0.162211282,7.37,1.28,7.4803275329,6.3905,-3.9535,7.5145626952,0.1605,-0.0235,0.162211282,6.23,-3.93,7.3659894108
2020-10-09 20:30:00,7.1055,1.0865,7.1880882368,0.2755,-0.0235,0.2765004521,6.83,1.11,6.9196098156,5.9655000000000005,-4.1035,7.2405733544,0.2755,-0.0235,0.2765004521,5.69,-4.08,7.0016069584
2020-10-09 21:00:00,6.986,1.1495,7.0799397067,0.156,-0.030500000000000003,0.15895360960000002,6.83,1.18,6.9311831602,5.846,-4.2805,7.245577703,0.156,-0.030500000000000003,0.15895360960000002,5.69,-4.25,7.1020137989
2020-10-09 21:30:00,6.476,0.186,6.4786705426,0.166,-0.024,0.167725967,6.31,0.21,6.3134934862,5.496,-3.914,6.7472521814,0.166,-0.024,0.167725967,5.33,-3.89,6.5985604491
2020-10-09 22:00:00,6.199,0.0495,6.1991976295,0.189,-0.030500000000000003,0.1914451619,6.01,0.08,6.0105324223,5.279,-3.7705,6.4872576063,0.189,-0.030500000000000003,0.1914451619,5.09,-3.74,6.3163042992000005
2020-10-09 22:30:00,6.0255,0.0505,6.0257116177,0.4555,-0.029500000000000002,0.4564542693,5.57,0.08,5.5705744767,5.1255,-3.8895,6.4342023981,0.4555,-0.029500000000000002,0.4564542693,4.67,-3.86,6.0587539973
2020-10-09 23:00:00,5.862,0.34550000000000003,5.872172873,0.292,-0.0245,0.2930260227,5.57,0.37,5.5822755217,4.872,-4.2045,6.4353868765,0.292,-0.0245,0.2930260227,4.58,-4.18,6.2007096368
2020-10-09 23:30:00,5.6245,0.34500000000000003,5.6350710067000005,0.48450000000000004,-0.025,0.4851445661,5.14,0.37,5.1532999136,4.6145,-4.055,6.1430151595,0.48450000000000004,-0.025,0.4851445661,4.13,-4.03,5.7704245944
2020-10-10 00:00:00,5.3405000000000005,0.0025,5.3405005852,0.8505,-0.0275,0.8509444753000001,4.49,0.03,4.4901002216,4.3605,-3.8175,5.7954522257,0.8505,-0.0275,0.8509444753000001,3.51,-3.79,5.1656751737
2020-10-10 00:30:00,5.0645,0.6345000000000001,5.104091545,0.4645,-0.025500000000000002,0.4651994196,4.6,0.66,4.6471066267,3.9045,-4.3955,5.8792465929,0.4645,-0.025500000000000002,0.4651994196,3.44,-4.37,5.5615195765
2020-10-10 01:00:00,5.0365,0.6895,5.0834774023,0.5865,-0.030500000000000003,0.5872925166,4.45,0.72,4.5078708943,3.8865,-4.4005,5.8710546327,0.5865,-0.030500000000000003,0.5872925166,3.3,-4.37,5.4760295836
2020-10-10 01:30:00,4.9565,0.681,5.003064386,0.9465,-0.039,0.9473031458000001,4.01,0.72,4.0741256731,3.8064999999999998,-4.409,5.8248367574,0.9465,-0.039,0.9473031458000001,2.86,-4.37,5.2226908773
2020-10-10 02:00:00,4.869,0.6945,4.9182813309,0.989,-0.025500000000000002,0.9893286865,3.88,0.72,3.9462387155,3.719,-4.3955,5.757723617,0.989,-0.025500000000000002,0.9893286865,2.73,-4.37,5.1526498037
2020-10-10 02:30:00,4.8555,0.6990000000000001,4.9055561611,0.7155,-0.021,0.7158081098,4.14,0.72,4.2021423108,3.7055,-4.331,5.6998501077,0.7155,-0.021,0.7158081098,2.99,-4.31,5.2455886228
2020-10-10 03:00:00,4.857,0.7245,4.9107381573,0.437,-0.025500000000000002,0.4377433609,4.42,0.75,4.4831796752,3.737,-4.3355,5.7237862687,0.437,-0.025500000000000002,0.4377433609,3.3,-4.31,5.4282686006
2020-10-10 03:30:00,4.822,0.7215,4.8756790553,0.602,-0.0285,0.6026742487,4.22,0.75,4.2861287895,3.7119999999999997,-4.3385,5.7097746233999995,0.602,-0.0285,0.6026742487,3.11,-4.31,5.3149035739
2020-10-10 04:00:00,4.698,0.7945,4.7647071526,1.428,-0.025500000000000002,1.4282276604000002,3.27,0.8200000000000001,3.3712460604,3.608,-4.4355,5.7176327488,1.428,-0.025500000000000002,1.4282276604000002,2.18,-4.41,4.91940037
2020-10-10 04:30:00,4.752,0.9390000000000001,4.8438853207,1.482,-0.031,1.4823241886,3.27,0.97,3.4108356747,3.692,-4.521,5.8369773856,1.482,-0.031,1.4823241886,2.21,-4.49,5.0044180481
2020-10-10 05:00:00,4.8985,0.9505,4.9898649781,1.0985,-0.0195,1.0986730633,3.8,0.97,3.9218490537,3.8085,-4.5095,5.9025640615,1.0985,-0.0195,1.0986730633,2.71,-4.49,5.2444446798
2020-10-10 05:30:00,4.8095,0.7235,4.8636141397,0.7895000000000001,-0.0165,0.7896724004,4.02,0.74,4.0875420487,3.7195,-4.5065,5.8432202166,0.7895000000000001,-0.0165,0.7896724004,2.93,-4.49,5.3614363747
2020-10-10 06:00:00,4.6690000000000005,0.6825,4.7186192101,0.5690000000000001,-0.0175,0.5692690489000001,4.1,0.7000000000000001,4.1593268686,3.549,-4.4575,5.6977809058,0.5690000000000001,-0.0175,0.5692690489000001,2.98,-4.44,5.3473357852
2020-10-10 06:30:00,4.964,0.676,5.0098175615,0.354,-0.024,0.3548126266,4.61,0.7000000000000001,4.6628424807,3.864,-4.364,5.8288070821,0.354,-0.024,0.3548126266,3.51,-4.34,5.5817291228
2020-10-10 07:00:00,5.1515,0.0155,5.1515233184,0.6015,-0.0245,0.6019987542,4.55,0.04,4.5501758208,4.2415,-3.7345,5.651266451,0.6015,-0.0245,0.6019987542,3.64,-3.71,5.1974705386
2020-10-10 07:30:00,5.311,0.1695,5.3137040988,0.891,-0.030500000000000003,0.8915218730000001,4.42,0.2,4.4245225731,4.431,-3.7405,5.7987154828000005,0.891,-0.030500000000000003,0.8915218730000001,3.54,-3.71,5.1279333069
2020-10-10 08:00:00,5.4565,0.264,5.4628827784,1.7465000000000002,-0.026000000000000002,1.7466935192,3.71,0.29,3.7213169712000003,4.5465,-3.566,5.7781500716,1.7465000000000002,-0.026000000000000002,1.7466935192,2.8,-3.54,4.5134908884
2020-10-10 08:30:00,5.88,0.3155,5.8884582235,2.03,-0.0345,2.0302931439,3.85,0.35000000000000003,3.8658763560000002,4.95,-3.4645,6.0419583125,2.03,-0.0345,2.0302931439,2.92,-3.43,4.5045865515
2020-10-10 09:00:00,6.244,0.448,6.260051118,2.194,-0.052000000000000005,2.1946161396,4.05,0.5,4.0807474805,5.294,-3.482,6.3364627356,2.194,-0.052000000000000005,2.1946161396,3.1,-3.43,4.6232996875
2020-10-10 09:30:00,6.513,1.1575,6.615056708,2.463,-0.0825,2.4643813118,4.05,1.24,4.2355755217,5.423,-4.0925,6.7939300298,2.463,-0.0825,2.4643813118,2.96,-4.01,4.9841448615
2020-10-10 10:00:00,6.4605,1.355,6.6010669781,3.9005,-0.23500000000000001,3.9075728080000003,2.56,1.5899999999999999,3.0135859039,5.4305,-4.245,6.8927755839,3.9005,-0.23500000000000001,3.9075728080000003,1.53,-4.01,4.291969245
2020-10-10 10:30:00,6.5055,1.3405,6.6421736277,4.1155,-0.2495,4.1230559661,2.39,1.5899999999999999,2.8705748553,5.4555,-4.2195,6.8968587415,4.1155,-0.2495,4.1230559661,1.34,-3.9699999999999998,4.1900477324
2020-10-10 11:00:00,6.9435,1.363,7.07601309,4.6235,-0.307,4.633681177,2.32,1.67,2.8585485828,5.8935,-4.217,7.2468221484,4.6235,-0.307,4.633681177,1.27,-3.91,4.1110825825
2020-10-10 11:30:00,6.5115,1.3519999999999999,6.6503786546,5.3215,-0.388,5.3356261348,1.19,1.74,2.1080085389,5.4715,-4.248,6.9269629889,5.3215,-0.388,5.3356261348,0.15,-3.86,3.8629134083
2020-10-10 12:00:00,6.445,1.2935,6.5735201567,5.875,-0.4465,5.8919425702,0.5700000000000001,1.74,1.8309833424000002,5.375,-4.1865,6.8130321627,5.875,-0.4465,5.8919425702,-0.5,-3.74,3.7732744401
2020-10-10 12:30:00,6.141,0.9035000000000001,6.2071082841,5.921,-0.4565,5.9385716507,0.22,1.3599999999999999,1.3776792079,5.071,-4.4365,6.7377721281,5.921,-0.4565,5.9385716507,-0.85,-3.98,4.0697542923
2020-10-10 13:00:00,5.8265,0.8835000000000001,5.8931039784,6.0265,-0.47650000000000003,6.0453084702,-0.2,1.3599999999999999,1.3746272222,4.7765,-4.6665,6.6776623529,6.0265,-0.47650000000000003,6.0453084702,-1.25,-4.19,4.3724821326
2020-10-10 13:30:00,5.5885,0.123,5.5898534194,5.9385,-0.447,5.9552994257,-0.35000000000000003,0.5700000000000001,0.6688796603,4.5785,-4.027,6.0974905699,5.9385,-0.447,5.9552994257,-1.3599999999999999,-3.58,3.8296213912
2020-10-10 14:00:00,5.6135,-0.0125,5.6135139173,5.9135,-0.4525,5.9307873423,-0.30000000000000004,0.44,0.5325410782000001,4.6335,-3.9625,6.0967801748,5.9135,-0.4525,5.9307873423,-1.28,-3.51,3.7361076002
2020-10-10 14:30:00,5.7205,-0.0545,5.7207596087,5.3305,-0.41450000000000004,5.3465914843,0.39,0.36,0.5307541804,4.7605,-4.0345,6.2401562881,5.3305,-0.41450000000000004,5.3465914843,-0.5700000000000001,-3.62,3.6646009333
2020-10-10 15:00:00,5.386,-0.0335,5.3861041811,3.916,-0.28350000000000003,3.926248623,1.47,0.25,1.4911069713,4.466,-4.1535,6.0989112348,3.916,-0.28350000000000003,3.926248623,0.55,-3.87,3.9088873097
2020-10-10 15:30:00,5.5195,-0.035,5.5196109691,2.9695,-0.225,2.9780119627,2.55,0.19,2.5570686342,4.5995,-4.135,6.1849515156,2.9695,-0.225,2.9780119627,1.63,-3.91,4.236153916
2020-10-10 16:00:00,5.5425,-0.015,5.5425202977,2.1425,-0.115,2.1455841279,3.4,0.1,3.4014702703,4.6425,-4.125,6.2103487221,2.1425,-0.115,2.1455841279,2.5,-4.01,4.7254735212
2020-10-10 16:30:00,5.646,-0.0235,5.6460489061,1.736,-0.07350000000000001,1.7375552509,3.91,0.05,3.9103196799999997,4.756,-4.1335,6.3012187908,1.736,-0.07350000000000001,1.7375552509,3.02,-4.06,5.0600395255
2020-10-10 17:00:00,5.614,-0.1015,5.6149174749,1.994,-0.0915,1.9960982566,3.62,-0.01,3.6200138121,4.704,-4.0915,6.2344196402,1.994,-0.0915,1.9960982566,2.71,-4.0,4.8315732427
2020-10-10 17:30:00,5.8445,-0.122,5.8457731952,1.8545,-0.052000000000000005,1.8552288942000001,3.99,-0.07,3.9906139877999998,4.9045000000000005,-3.932,6.2860754251,1.8545,-0.052000000000000005,1.8552288942000001,3.05,-3.88,4.9352710159
2020-10-10 18:00:00,5.8565000000000005,-0.10450000000000001,5.8574322446,1.2765,-0.0345,1.2769661311,4.58,-0.07,4.5805349033,4.9265,-3.9145000000000003,6.2923534945,1.2765,-0.0345,1.2769661311,3.65,-3.88,5.326997278
2020-10-10 18:30:00,5.9075,-0.093,5.9082319902,1.0275,-0.023,1.0277573887,4.88,-0.07,4.8805020234,5.0075,-4.003,6.4108552667,1.0275,-0.023,1.0277573887,3.98,-3.98,5.6285699782
2020-10-10 19:00:00,6.1345,-0.083,6.1350614708,1.0745,-0.013000000000000001,1.0745786384,5.06,-0.07,5.0604841666,5.2045,-3.903,6.5054000069,1.0745,-0.013000000000000001,1.0745786384,4.13,-3.89,5.6735350532
2020-10-10 19:30:00,6.165,-0.14150000000000001,6.1666236508,0.755,-0.021500000000000002,0.7553060638,5.41,-0.12,5.4113307051,5.275,-3.9715,6.6029112708,0.755,-0.021500000000000002,0.7553060638,4.52,-3.95,6.0027410406
2020-10-10 20:00:00,6.0335,-0.145,6.0352421037,0.7535000000000001,-0.025,0.7539146172000001,5.28,-0.12,5.2813634603,5.1535,-4.045,6.5513805606,0.7535000000000001,-0.025,0.7539146172000001,4.4,-4.02,5.9598993280000006
2020-10-10 20:30:00,5.825,-0.14,5.8266821605,0.365,-0.02,0.3655475345,5.46,-0.12,5.4613185221,4.905,-3.93,6.2852147935,0.365,-0.02,0.3655475345,4.54,-3.91,5.9916358367
2020-10-10 21:00:00,5.6005,-0.1395,5.6022370978,0.48050000000000004,-0.0195,0.48089551880000003,5.12,-0.12,5.1214060569,4.6805,-3.9295,6.1113051388,0.48050000000000004,-0.0195,0.48089551880000003,4.2,-3.91,5.7383011423
2020-10-10 21:30:00,5.378,-0.231,5.3829587589,0.338,-0.021,0.3386517385,5.04,-0.21,5.0443731028,4.478,-4.041,6.0317630093,0.338,-0.021,0.3386517385,4.14,-4.02,5.7706152185
2020-10-10 22:00:00,5.185,-0.29,5.1931036,0.215,-0.02,0.2159282288,4.97,-0.27,4.9773286008,4.305,-4.1,5.945,0.215,-0.02,0.2159282288,4.09,-4.08,5.7770667298
2020-10-10 22:30:00,5.045,-0.292,5.0534432816,0.115,-0.022,0.1170854389,4.93,-0.27,4.9373879734,4.145,-4.102,5.8315888915,0.115,-0.022,0.1170854389,4.03,-4.08,5.7347449813
2020-10-10 23:00:00,4.901,-0.29,4.9095723846,0.47100000000000003,-0.02,0.4714244372,4.43,-0.27,4.4382203641,4.011,-4.15,5.771535411,0.47100000000000003,-0.02,0.4714244372,3.54,-4.13,5.4395312298
2020-10-10 23:30:00,4.671,-0.0325,4.6711130633,0.241,-0.022500000000000003,0.2420480324,4.43,-0.01,4.4300112867,3.711,-4.4725,5.8116071142,0.241,-0.022500000000000003,0.2420480324,3.47,-4.45,5.6429956583
2020-10-11 00:00:00,4.5105,-0.2995,4.5204325567,0.0805,-0.029500000000000002,0.085735057,4.43,-0.27,4.4382203641,3.5505,-4.1195,5.4384124981,0.0805,-0.029500000000000002,0.085735057,3.47,-4.09,5.3636741139
2020-10-11 00:30:00,4.2635,0.14150000000000001,4.2658474539,0.053500000000000006,-0.018500000000000003,0.0566083033,4.21,0.16,4.213039283,3.1935000000000002,-4.5285,5.5412773347,0.053500000000000006,-0.018500000000000003,0.0566083033,3.14,-4.51,5.4954253703
2020-10-11 01:00:00,4.163,0.382,4.1804895646,0.053,-0.018000000000000002,0.0559732079,4.11,0.4,4.1294188453,3.053,-4.848,5.7292157404,0.053,-0.018000000000000002,0.0559732079,3.0,-4.83,5.6858508598
2020-10-11 01:30:00,4.117,0.377,4.1342251995,0.08700000000000001,-0.023,0.0899888882,4.03,0.4,4.0498024643,3.007,-4.813,5.67512273,0.08700000000000001,-0.023,0.0899888882,2.92,-4.79,5.6098573957
2020-10-11 02:00:00,3.8525,0.421,3.8754351046,0.0625,-0.019,0.0653241915,3.79,0.44,3.8154554119,2.7625,-4.979,5.6940185502,0.0625,-0.019,0.0653241915,2.7,-4.96,5.6472648247
2020-10-11 02:30:00,3.8575,0.47400000000000003,3.8865128650000003,0.1075,-0.026000000000000002,0.1105995027,3.75,0.5,3.7831864876,2.8075,-4.986,5.722084607,0.1075,-0.026000000000000002,0.1105995027,2.7,-4.96,5.6472648247
2020-10-11 03:00:00,3.878,-0.043000000000000003,3.8782383888,0.078,-0.023,0.0813203542,3.8,-0.02,3.8000526312,2.898,-4.533,5.3801945132,0.078,-0.023,0.0813203542,2.8200000000000003,-4.51,5.3190694675
2020-10-11 03:30:00,3.884,-0.3085,3.8962325713,0.034,-0.0285,0.0443649637,3.85,-0.28,3.8601683901,2.934,-4.0985,5.0404422673,0.034,-0.0285,0.0443649637,2.9,-4.07,4.9974893697
2020-10-11 04:00:00,3.8735,-0.29,3.8843406455,0.0235,-0.01,0.0255391856,3.85,-0.28,3.8601683901,2.9635,-4.12,5.0751090875,0.0235,-0.01,0.0255391856,2.94,-4.11,5.0532860596
2020-10-11 04:30:00,3.888,-0.2995,3.8995184639,0.038,-0.0195,0.0427112397,3.85,-0.28,3.8601683901,2.938,-4.1295,5.0679990381,0.038,-0.0195,0.0427112397,2.9,-4.11,5.0301192829
2020-10-11 05:00:00,3.7795,-0.3815,3.7987053716,0.4995,-0.021500000000000002,0.4999624986,3.2800000000000002,-0.36,3.2996969558,2.8495,-4.1315,5.018858685,0.4995,-0.021500000000000002,0.4999624986,2.35,-4.11,4.7344059817
2020-10-11 05:30:00,4.045,-0.3885,4.0636138165,0.395,-0.0285,0.3960268299,3.65,-0.36,3.6677104575,3.115,-4.0785,5.1319964195,0.395,-0.0285,0.3960268299,2.7199999999999998,-4.05,4.8786166072
2020-10-11 06:00:00,3.9415,-0.38,3.9597755303,0.5615,-0.02,0.5618560759,3.38,-0.36,3.3991175325,2.9915000000000003,-4.04,5.0269943555,0.5615,-0.02,0.5618560759,2.43,-4.02,4.6973716055
2020-10-11 06:30:00,4.1535,0.192,4.157935335,0.7335,-0.018000000000000002,0.7337208257000001,3.42,0.21,3.4264413026,3.0735,-4.428,5.3901378693,0.7335,-0.018000000000000002,0.7337208257000001,2.34,-4.41,4.9923641694
2020-10-11 07:00:00,4.438,0.5705,4.474518326,0.498,-0.0195,0.49838163090000004,3.94,0.59,3.9839302203,3.388,-4.8095,5.8830123449,0.498,-0.0195,0.49838163090000004,2.89,-4.79,5.5943006712
2020-10-11 07:30:00,4.4295,-0.2585,4.4370364547,0.3095,-0.018500000000000003,0.3100524149,4.12,-0.24,4.1269843712,3.5095,-4.0185,5.3352537428,0.3095,-0.018500000000000003,0.3100524149,3.2,-4.0,5.1224993899
2020-10-11 08:00:00,4.3045,-0.42250000000000004,4.3251851405,0.6745,-0.022500000000000003,0.6748751736,3.63,-0.4,3.6519720700000002,3.3445,-3.9025,5.1395706533,0.6745,-0.022500000000000003,0.6748751736,2.67,-3.88,4.7099150735
2020-10-11 08:30:00,4.6385000000000005,-0.1295,4.6403073713000005,0.9185000000000001,-0.0395,0.9193489544000001,3.7199999999999998,-0.09,3.7210885504,3.5885,-4.0995,5.4482320527,0.9185000000000001,-0.0395,0.9193489544000001,2.67,-4.06,4.8592694924
2020-10-11 09:00:00,5.291,0.23850000000000002,5.2963726502,1.011,-0.1015,1.0160823047,4.28,0.34,4.2934834342,4.291,-4.2115,6.0124382117,1.011,-0.1015,1.0160823047,3.2800000000000002,-4.11,5.2583742735
2020-10-11 09:30:00,5.521,-0.107,5.5220367619,1.541,-0.147,1.547995478,3.98,0.04,3.9802009999,4.611,-3.857,6.0114698702,1.541,-0.147,1.547995478,3.07,-3.71,4.8154958208
2020-10-11 10:00:00,5.569,-0.096,5.5698273761,2.239,-0.226,2.2503770794999998,3.33,0.13,3.3325365714,4.619,-3.816,5.9914119371000005,2.239,-0.226,2.2503770794999998,2.38,-3.59,4.3072613109
2020-10-11 10:30:00,5.8605,-0.021,5.8605376247,3.1605,-0.261,3.1712586224,2.7,0.24,2.7106456795,4.9105,-3.791,6.2036030861,3.1605,-0.261,3.1712586224,1.75,-3.5300000000000002,3.9399746192
2020-10-11 11:00:00,6.0,0.021500000000000002,6.0000385207,3.69,-0.34850000000000003,3.7064204092,2.31,0.37,2.3394443785,5.03,-3.7385,6.2671590254,3.69,-0.34850000000000003,3.7064204092,1.34,-3.39,3.6452297596000003
2020-10-11 11:30:00,6.109,0.036500000000000005,6.109109039,3.259,-0.3335,3.2760194215,2.85,0.37,2.8739171874,5.139,-3.7235,6.3461620882,3.259,-0.3335,3.2760194215,1.88,-3.39,3.8764029718
2020-10-11 12:00:00,6.0515,0.007500000000000001,6.0515046476,3.7215,-0.41250000000000003,3.744291455,2.33,0.42,2.3675514778,5.0515,-3.7125,6.2689958127,3.7215,-0.41250000000000003,3.744291455,1.33,-3.3,3.5579347942
2020-10-11 12:30:00,6.0735,0.20800000000000002,6.0770606587,4.1135,-0.452,4.1382588428,1.96,0.66,2.0681392603,4.9935,-3.9619999999999997,6.3743616347,4.1135,-0.452,4.1382588428,0.88,-3.51,3.6186323383
2020-10-11 13:00:00,6.1805,0.7415,6.2248214834,4.4205,-0.47850000000000004,4.4463223567,1.76,1.22,2.141494805,5.0705,-4.4885,6.7717503276,4.4205,-0.47850000000000004,4.4463223567,0.65,-4.01,4.0623392276
2020-10-11 13:30:00,6.023,0.685,6.0618276122,4.103,-0.485,4.1315655628,1.92,1.17,2.2483994307,4.893,-4.585,6.7054958057,4.103,-0.485,4.1315655628,0.79,-4.1,4.1754161469
2020-10-11 14:00:00,5.8505,0.398,5.8640220199,3.8705,-0.452,3.8968030807,1.98,0.85,2.1547389633,4.7705,-4.402,6.4911689433,3.8705,-0.452,3.8968030807,0.9,-3.95,4.0512343798
2020-10-11 14:30:00,5.6595,-0.08700000000000001,5.6601686591,2.9395,-0.297,2.9544659839,2.7199999999999998,0.21,2.7280945731,4.6695,-3.977,6.1335763833,2.9395,-0.297,2.9544659839,1.73,-3.68,4.0663620104
2020-10-11 15:00:00,5.7025,-0.07200000000000001,5.7029545194,3.5625,-0.422,3.5874071765,2.14,0.35000000000000003,2.1684326137,4.7125,-4.052,6.2150108809,3.5625,-0.422,3.5874071765,1.15,-3.63,3.8078077683
2020-10-11 15:30:00,5.682,-0.0635,5.6823548156,2.7119999999999997,-0.2735,2.7257560878,2.9699999999999998,0.21,2.9774149862,4.702,-4.0235,6.1884857801,2.7119999999999997,-0.2735,2.7257560878,1.99,-3.75,4.2453032872
2020-10-11 16:00:00,5.6355,-0.017,5.635525641,2.5055,-0.277,2.5207656079,3.13,0.26,3.1407801579,4.6855,-4.157,6.2637496158,2.5055,-0.277,2.5207656079,2.18,-3.88,4.4504831198
2020-10-11 16:30:00,5.6850000000000005,-0.0145,5.6850184916,1.865,-0.1945,1.8751147298,3.8200000000000003,0.18,3.8242384863,4.725,-4.1345,6.2785121844,1.865,-0.1945,1.8751147298,2.86,-3.94,4.868593226
2020-10-11 17:00:00,5.7555,-0.0485,5.7557043444,0.8055,-0.0785,0.8093160693,4.95,0.03,4.9500909083,4.7955,-4.0185,6.2566095052,0.8055,-0.0785,0.8093160693,3.99,-3.94,5.6074682344
2020-10-11 17:30:00,5.8865,-0.1135,5.8875941181,0.4665,-0.043500000000000004,0.4685237454,5.42,-0.07,5.4204520107,4.9165,-3.9835000000000003,6.3277361276,0.4665,-0.043500000000000004,0.4685237454,4.45,-3.94,5.9435763644
2020-10-11 18:00:00,5.993,-0.159,5.9951088397,0.163,-0.019,0.1641036258,5.83,-0.14,5.8316807183,5.013,-3.8689999999999998,6.3324031773,0.163,-0.019,0.1641036258,4.85,-3.85,6.1923339703
2020-10-11 18:30:00,6.013,-0.056,6.0132607627,0.10300000000000001,-0.016,0.1042353107,5.91,-0.04,5.9101353622,5.073,-4.036,6.48264028,0.10300000000000001,-0.016,0.1042353107,4.97,-4.02,6.3922844117
2020-10-11 19:00:00,6.2845,0.34400000000000003,6.2939078679,0.1145,-0.006,0.1146570975,6.17,0.35000000000000003,6.1799190933,5.2045,-4.376,6.7997203067,0.1145,-0.006,0.1146570975,5.09,-4.37,6.7085766001
2020-10-11 19:30:00,6.5255,0.6985,6.5627778036,0.0955,-0.021500000000000002,0.0978902447,6.43,0.72,6.4701854687,5.3855,-4.7415,7.1753350096,0.0955,-0.021500000000000002,0.0978902447,5.29,-4.72,7.0896050666
2020-10-11 20:00:00,6.2795,0.8175,6.3324897552,0.40950000000000003,-0.0125,0.409690737,5.87,0.8300000000000001,5.9283893259,5.1595,-4.9325,7.1379266247,0.40950000000000003,-0.0125,0.409690737,4.75,-4.92,6.8387791308
2020-10-11 20:30:00,5.907,0.6980000000000001,5.9480965863,0.467,-0.012,0.4671541501,5.44,0.71,5.4861370745,4.747,-4.812,6.7593899873000005,0.467,-0.012,0.4671541501,4.28,-4.8,6.431049681
2020-10-11 21:00:00,5.8135,0.616,5.8460446671,0.24350000000000002,-0.014,0.24390213200000002,5.57,0.63,5.6055151414,4.7035,-4.814,6.7303423576,0.24350000000000002,-0.014,0.24390213200000002,4.46,-4.8,6.5522209975
2020-10-11 21:30:00,5.508,-0.1645,5.5104559022,0.018000000000000002,-0.0145,0.023113848700000002,5.49,-0.15,5.492048798,4.548,-4.1545,6.1598842725,0.018000000000000002,-0.0145,0.023113848700000002,4.53,-4.14,6.1368151349
2020-10-11 22:00:00,5.2805,-0.152,5.2826872186,0.0005,-0.002,0.0020615528,5.28,-0.15,5.2821302521,4.3305,-4.142,5.992444764,0.0005,-0.002,0.0020615528,4.33,-4.14,5.9907011276
2020-10-11 22:30:00,5.15,-0.273,5.1572307492,0.01,-0.003,0.0104403065,5.14,-0.27,5.1470865545,4.22,-4.213,5.9630335401,0.01,-0.003,0.0104403065,4.21,-4.21,5.9538390976
2020-10-11 23:00:00,4.916,-0.2735,4.923602162,0.006,-0.0035,0.006946222,4.91,-0.27,4.9174180217,4.006,-4.3335,5.9014623823,0.006,-0.0035,0.006946222,4.0,-4.33,5.8948197598
2020-10-11 23:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,3.83,-4.33,5.7808130916,0.0,0.0,0.0,3.83,-4.33,5.7808130916
2020-10-12 00:00:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,3.64,-4.14,5.5126400209,0.0,0.0,0.0,3.64,-4.14,5.5126400209
2020-10-12 00:30:00,4.41,-0.26,4.4176577504,0.0,0.0,0.0,4.41,-0.26,4.4176577504,3.46,-4.18,5.4262325789,0.0,0.0,0.0,3.46,-4.18,5.4262325789
2020-10-12 01:00:00,4.37,-0.26,4.3777277211,0.0,0.0,0.0,4.37,-0.26,4.3777277211,3.42,-4.18,5.4008147533,0.0,0.0,0.0,3.42,-4.18,5.4008147533
2020-10-12 01:30:00,4.29,-0.35000000000000003,4.30425371,0.0,0.0,0.0,4.29,-0.35000000000000003,4.30425371,3.32,-4.23,5.3772948589,0.0,0.0,0.0,3.32,-4.23,5.3772948589
2020-10-12 02:00:00,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,4.39,-0.35000000000000003,4.403930063,3.41,-4.19,5.402240276,0.0,0.0,0.0,3.41,-4.19,5.402240276
2020-10-12 02:30:00,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,4.39,-0.35000000000000003,4.403930063,3.45,-4.19,5.4275777286,0.0,0.0,0.0,3.45,-4.19,5.4275777286
2020-10-12 03:00:00,4.19,-0.35000000000000003,4.204592727,0.0,0.0,0.0,4.19,-0.35000000000000003,4.204592727,3.23,-4.24,5.3301500917,0.0,0.0,0.0,3.23,-4.24,5.3301500917
2020-10-12 03:30:00,4.25,-0.35000000000000003,4.264387412,0.0,0.0,0.0,4.25,-0.35000000000000003,4.264387412,3.29,-4.24,5.3667215318,0.0,0.0,0.0,3.29,-4.24,5.3667215318
2020-10-12 04:00:00,4.3,-0.35000000000000003,4.3142206712,0.0,0.0,0.0,4.3,-0.35000000000000003,4.3142206712,3.35,-4.24,5.4037116873,0.0,0.0,0.0,3.35,-4.24,5.4037116873
2020-10-12 04:30:00,4.3,-0.301,4.3105221261,0.0,-0.001,0.001,4.3,-0.30000000000000004,4.3104524125,3.35,-4.241,5.4044963688,0.0,-0.001,0.001,3.35,-4.24,5.4037116873
2020-10-12 05:00:00,4.2505,-0.355,4.2652989637,0.0005,-0.005,0.0050249378,4.25,-0.35000000000000003,4.264387412,3.3105,-4.285,5.4148532067,0.0005,-0.005,0.0050249378,3.31,-4.28,5.4105914649
2020-10-12 05:30:00,4.787,-0.3005,4.7964225471,0.007,-0.0105,0.012619429500000001,4.78,-0.29,4.788788991,3.807,-4.0705,5.5733490156,0.007,-0.0105,0.012619429500000001,3.8,-4.06,5.5608992079
2020-10-12 06:00:00,5.1215,0.036000000000000004,5.1216265239,0.0015,-0.004,0.0042720019,5.12,0.04,5.1201562476,4.1115,-4.034,5.75999898,0.0015,-0.004,0.0042720019,4.11,-4.03,5.7561271702
2020-10-12 06:30:00,6.086,0.5065000000000001,6.1070400564,0.006,-0.0135,0.0147732867,6.08,0.52,6.1021963259,5.086,-3.7235,6.3033204147,0.006,-0.0135,0.0147732867,5.08,-3.71,6.2905087235
2020-10-12 07:00:00,7.0205,1.3175,7.1430544237,0.0005,-0.0025,0.0025495098,7.02,1.32,7.1430245695,5.8805,-3.7525,6.9757821425,0.0005,-0.0025,0.0025495098,5.88,-3.75,6.9740160596
2020-10-12 07:30:00,7.783,1.2755,7.8868237745,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,7.77,1.28,7.874725392,6.753,-3.1345,7.4450049866,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,6.74,-3.13,7.4313188601
2020-10-12 08:00:00,8.188,2.0395,8.4381813355,0.098,-0.0105,0.0985608949,8.09,2.05,8.3456935002,7.058,-3.6305,7.936995291,0.098,-0.0105,0.0985608949,6.96,-3.62,7.8451258753
2020-10-12 08:30:00,8.5695,2.24,8.8574223254,0.28950000000000004,-0.03,0.2910502534,8.28,2.27,8.5855285219,7.4095,-3.39,8.1481771121,0.28950000000000004,-0.03,0.2910502534,7.12,-3.36,7.8729918074
2020-10-12 09:00:00,8.8165,2.365,9.1281924416,0.5365,-0.035,0.5376404468,8.28,2.4,8.6208120267,7.6565,-3.295,8.3354074436,0.5365,-0.035,0.5376404468,7.12,-3.26,7.8308364815000004
2020-10-12 09:30:00,8.7825,2.305,9.0799411479,0.5025000000000001,-0.035,0.5037174307,8.28,2.34,8.60430125,7.6625,-3.295,8.340919089,0.5025000000000001,-0.035,0.5037174307,7.16,-3.26,7.8672231442000005
2020-10-12 10:00:00,8.9455,2.2945,9.235079886,0.5755,-0.0455,0.5772958514000001,8.37,2.34,8.6909435621,7.7855,-3.3055,8.45815231,0.5755,-0.0455,0.5772958514000001,7.21,-3.26,7.9127555251
2020-10-12 10:30:00,9.0475,2.2560000000000002,9.3245263821,0.6075,-0.044,0.6090913314,8.44,2.3,8.7477768604,7.8975,-3.304,8.5607781334,0.6075,-0.044,0.6090913314,7.29,-3.26,7.9857185024
2020-10-12 11:00:00,8.97,1.986,9.1872246081,0.66,-0.064,0.6630957699000001,8.31,2.05,8.5591237869,7.91,-3.024,8.4683337204,0.66,-0.064,0.6630957699000001,7.25,-2.96,7.8309705656
2020-10-12 11:30:00,8.42,1.2345,8.5100170534,0.98,-0.0755,0.9829039882,7.44,1.31,7.5544490203,7.5600000000000005,-2.7355,8.0396865766,0.98,-0.0755,0.9829039882,6.58,-2.66,7.0973234392
2020-10-12 12:00:00,8.967,1.3765,9.072036224,0.917,-0.07350000000000001,0.9199408948000001,8.05,1.45,8.1795476648,8.087,-2.5835,8.4896431757,0.917,-0.07350000000000001,0.9199408948000001,7.17,-2.51,7.5966439959
2020-10-12 12:30:00,9.0405,1.4955,9.1633596732,0.8905000000000001,-0.0845,0.8945001397000001,8.15,1.58,8.3017407813,8.1505,-2.4445,8.5091850667,0.8905000000000001,-0.0845,0.8945001397000001,7.26,-2.36,7.6339504845
2020-10-12 13:00:00,8.866,1.1325,8.9380373824,0.866,-0.0775,0.8694608962,8.0,1.21,8.0909888147,7.976,-2.4375,8.3401428195,0.866,-0.0775,0.8694608962,7.11,-2.36,7.4914417838
2020-10-12 13:30:00,9.201,1.2375,9.2838465762,0.881,-0.07250000000000001,0.8839780823000001,8.32,1.31,8.422499629,8.341,-2.4825,8.7025908355,0.881,-0.07250000000000001,0.8839780823000001,7.46,-2.41,7.8396237155
2020-10-12 14:00:00,9.127,1.4045,9.2344328061,0.807,-0.0755,0.8105240589,8.32,1.48,8.4506094455,8.267,-2.6855,8.692249378,0.807,-0.0755,0.8105240589,7.46,-2.61,7.9033980033999995
2020-10-12 14:30:00,9.1305,1.616,9.272404556,0.8105,-0.084,0.8148412422,8.32,1.7000000000000002,8.4919020249,8.3105,-2.5540000000000003,8.6940972073,0.8105,-0.084,0.8148412422,7.5,-2.47,7.8962586077
2020-10-12 15:00:00,9.1445,1.784,9.3168952044,0.6045,-0.056,0.6070883379,8.54,1.8399999999999999,8.7359716117,8.3245,-2.456,8.6792416863,0.6045,-0.056,0.6070883379,7.72,-2.4,8.0844542178
2020-10-12 15:30:00,9.2225,1.8005,9.3966114371,0.49250000000000005,-0.0395,0.49408147100000005,8.73,1.8399999999999999,8.9217991459,8.3925,-2.5295,8.7654108004,0.49250000000000005,-0.0395,0.49408147100000005,7.9,-2.49,8.2831213923
2020-10-12 16:00:00,9.4255,1.581,9.5571759035,0.4355,-0.039,0.4372427815,8.99,1.62,9.1347961116,8.5955,-2.769,9.0305028238,0.4355,-0.039,0.4372427815,8.16,-2.73,8.6045627431
2020-10-12 16:30:00,9.2565,1.383,9.3592457629,0.35650000000000004,-0.027,0.3575209784,8.9,1.4100000000000001,9.0109988348,8.3565,-2.817,8.8185362306,0.35650000000000004,-0.027,0.3575209784,8.0,-2.79,8.4725497933
2020-10-12 17:00:00,8.7565,1.2535,8.8457647776,0.6665,-0.0665,0.6698093012,8.09,1.32,8.1969811516,7.8665,-2.8565,8.3690748891,0.6665,-0.0665,0.6698093012,7.2,-2.79,7.7216643284
2020-10-12 17:30:00,8.547,1.1855,8.6288249055,0.657,-0.0345,0.6579051983,7.89,1.22,7.9837647761,7.657,-2.8745000000000003,8.1787773689,0.657,-0.0345,0.6579051983,7.0,-2.84,7.5541776521
2020-10-12 18:00:00,8.252,1.061,8.3199293867,0.422,-0.039,0.4237983011,7.83,1.1,7.906889401,7.372,-3.029,7.9700203889,0.422,-0.039,0.4237983011,6.95,-2.99,7.5658839536
2020-10-12 18:30:00,8.341,0.9390000000000001,8.3936882239,0.241,-0.031,0.2429855963,8.1,0.97,8.1578734974,7.471,-3.1310000000000002,8.10055566,0.241,-0.031,0.2429855963,7.23,-3.1,7.8665685022
2020-10-12 19:00:00,8.4545,0.875,8.4996585373,0.5245000000000001,-0.025,0.5250954675,7.93,0.9,7.9809084696,7.5745000000000005,-3.175,8.2130186442,0.5245000000000001,-0.025,0.5250954675,7.05,-3.15,7.7217226057
2020-10-12 19:30:00,8.541,1.2985,8.6391425066,0.611,-0.0415,0.6124077482,7.93,1.34,8.0424187904,7.541,-3.4115,8.2767755346,0.611,-0.0415,0.6124077482,6.93,-3.37,7.7059587333
2020-10-12 20:00:00,8.4265,1.9475,8.6486217688,0.5665,-0.022500000000000003,0.5669466465,7.86,1.97,8.1031166843,7.3065,-3.9125,8.2880998124,0.5665,-0.022500000000000003,0.5669466465,6.74,-3.89,7.7820113081
2020-10-12 20:30:00,8.1305,1.7109999999999999,8.3085829869,0.7705000000000001,-0.029,0.7710455564,7.36,1.74,7.5628830482,7.0705,-3.799,8.0264793808,0.7705000000000001,-0.029,0.7710455564,6.3,-3.77,7.3418594375
2020-10-12 21:00:00,8.032,0.9965,8.0935799403,0.332,-0.0235,0.3328306626,7.7,1.02,7.7672646408,7.132,-3.0335,7.7503255577,0.332,-0.0235,0.3328306626,6.8,-3.01,7.4364037007
2020-10-12 21:30:00,7.6915,0.8945000000000001,7.7433392345000005,0.4315,-0.035500000000000004,0.43295785010000004,7.26,0.93,7.3193237393,6.7915,-3.1355,7.4803631262,0.4315,-0.035500000000000004,0.43295785010000004,6.36,-3.1,7.0752809132
2020-10-12 22:00:00,7.35,0.8415,7.3980147506,0.31,-0.018500000000000003,0.31055152550000004,7.04,0.86,7.0923338895,6.47,-3.2385,7.235245832,0.31,-0.018500000000000003,0.31055152550000004,6.16,-3.22,6.9508272889
2020-10-12 22:30:00,7.2085,0.7975,7.2524808514,0.1685,-0.022500000000000003,0.16999558820000002,7.04,0.8200000000000001,7.0875947965,6.3285,-3.2425,7.1108170065,0.1685,-0.022500000000000003,0.16999558820000002,6.16,-3.22,6.9508272889
2020-10-12 23:00:00,6.9755,0.795,7.0206570383,0.0855,-0.025,0.0890800202,6.89,0.8200000000000001,6.9386237829,6.1055,-3.335,6.9569645141,0.0855,-0.025,0.0890800202,6.02,-3.31,6.8699708879
2020-10-12 23:30:00,6.7155000000000005,0.7025,6.7521438447,0.0055000000000000005,-0.007500000000000001,0.0093005376,6.71,0.71,6.7474587809,5.8055,-3.4475,6.7519690832,0.0055000000000000005,-0.007500000000000001,0.0093005376,5.8,-3.44,6.7434115995
2020-10-13 00:00:00,6.4105,0.6345000000000001,6.4418243146,0.0105,-0.0155,0.0187216452,6.4,0.65,6.4329231303,5.5005,-3.3555,6.4432042106,0.0105,-0.0155,0.0187216452,5.49,-3.34,6.4261730447
2020-10-13 00:30:00,6.1370000000000005,0.5750000000000001,6.1638781623,0.017,-0.015,0.0226715681,6.12,0.59,6.1483737687,5.227,-3.425,6.2491722652,0.017,-0.015,0.0226715681,5.21,-3.41,6.2267326906000005
2020-10-13 01:00:00,5.9315,0.47700000000000004,5.9506488092000005,0.0415,-0.023,0.0474473392,5.89,0.5,5.9111843145,5.0215,-3.523,6.1340843856,0.0415,-0.023,0.0474473392,4.98,-3.5,6.0869039749
2020-10-13 01:30:00,5.954,0.562,5.9804648649,0.064,-0.008,0.06449806200000001,5.89,0.5700000000000001,5.9175163709,5.044,-3.418,6.0930009027,0.064,-0.008,0.06449806200000001,4.98,-3.41,6.035602704
2020-10-13 02:00:00,5.8485,0.48150000000000004,5.8682871862,0.0585,-0.0085,0.059114296100000005,5.79,0.49,5.8106970322,4.9185,-3.4185,5.9898067164,0.0585,-0.0085,0.059114296100000005,4.86,-3.41,5.9369773454
2020-10-13 02:30:00,5.659,0.339,5.6691447327,0.179,-0.021,0.1802276338,5.48,0.36,5.4918120871,4.729,-3.491,5.8779692071,0.179,-0.021,0.1802276338,4.55,-3.47,5.7221848974
2020-10-13 03:00:00,5.5440000000000005,0.291,5.5516319222,0.214,-0.019,0.2148418023,5.33,0.31,5.3390073984,4.634,-3.5789999999999997,5.8551854796,0.214,-0.019,0.2148418023,4.42,-3.56,5.6753854495
2020-10-13 03:30:00,5.4935,0.28850000000000003,5.5010703049,0.3335,-0.021500000000000002,0.33419230990000004,5.16,0.31,5.1693036281,4.5835,-3.5815,5.8168388752,0.3335,-0.021500000000000002,0.33419230990000004,4.25,-3.56,5.5440147907
2020-10-13 04:00:00,5.556,0.418,5.5717017149,0.266,-0.022,0.2669082239,5.29,0.44,5.3082671372,4.656,-3.532,5.8440876106,0.266,-0.022,0.2669082239,4.39,-3.51,5.6206939073
2020-10-13 04:30:00,5.5665,0.41450000000000004,5.581911187,0.34650000000000003,-0.025500000000000002,0.34743704470000003,5.22,0.44,5.2385112389,4.6565,-3.5355,5.8466017908,0.34650000000000003,-0.025500000000000002,0.34743704470000003,4.31,-3.51,5.5584350316
2020-10-13 05:00:00,5.502,0.359,5.5136997561,0.47200000000000003,-0.031,0.47301691300000004,5.03,0.39,5.0450966294,4.592,-3.591,5.8293863313,0.47200000000000003,-0.031,0.47301691300000004,4.12,-3.56,5.4449977043
2020-10-13 05:30:00,5.602,0.2635,5.6081936709,0.5720000000000001,-0.036500000000000005,0.5731633711,5.03,0.30000000000000004,5.0389383803,4.692,-3.5965,5.91182512,0.5720000000000001,-0.036500000000000005,0.5731633711,4.12,-3.56,5.4449977043
2020-10-13 06:00:00,6.043,0.4535,6.0599926774,0.313,-0.026500000000000003,0.314119802,5.73,0.48,5.7500695648,5.133,-3.4265,6.171595519,0.313,-0.026500000000000003,0.314119802,4.82,-3.4,5.898508286
2020-10-13 06:30:00,6.9795,1.5565,7.1509518597,0.2795,-0.0235,0.280486185,6.7,1.58,6.8837780324,5.9095,-3.7135,6.9794177766,0.2795,-0.0235,0.280486185,5.63,-3.69,6.7314931479
2020-10-13 07:00:00,7.561,1.9375,7.8052948215,0.221,-0.0325,0.2233769236,7.34,1.97,7.5997697334000005,6.461,-3.7225,7.4566431623,0.221,-0.0325,0.2233769236,6.24,-3.69,7.249393078
2020-10-13 07:30:00,8.3545,1.9420000000000002,8.577239314,0.17450000000000002,-0.028,0.176732142,8.18,1.97,8.4138754448,7.3345,-3.198,8.0013807715,0.17450000000000002,-0.028,0.176732142,7.16,-3.17,7.8303575908
2020-10-13 08:00:00,8.6315,1.6285,8.7837807634,0.1115,-0.021500000000000002,0.1135539519,8.52,1.65,8.6783005249,7.8015,-2.5815,8.2175144965,0.1115,-0.021500000000000002,0.1135539519,7.69,-2.56,8.1049182599
