Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-13 08:30:00,8.8205,1.5035,8.9477221962,0.3005,-0.026500000000000003,0.3016662063,8.52,1.53,8.6562867328,7.9905,-2.6965,8.4332201738,0.3005,-0.026500000000000003,0.3016662063,7.69,-2.67,8.1403316886
2020-10-13 09:00:00,9.082,1.6235,9.2259674967,0.452,-0.0465,0.45438557420000003,8.63,1.67,8.7900967003,8.232,-2.5865,8.6287777958,0.452,-0.0465,0.45438557420000003,7.78,-2.54,8.1841309862
2020-10-13 09:30:00,8.97,1.426,9.082641466,0.93,-0.094,0.9347384661,8.04,1.52,8.1824201799,8.09,-2.324,8.4171893171,0.93,-0.094,0.9347384661,7.16,-2.23,7.4992332941
2020-10-13 10:00:00,9.3395,1.671,9.4878080319,1.4595,-0.129,1.4651898341,7.88,1.8,8.0829697513,8.4795,-2.249,8.7726803914,1.4595,-0.129,1.4651898341,7.02,-2.12,7.3331303002
2020-10-13 10:30:00,9.318,1.478,9.4344903413,1.8479999999999999,-0.192,1.8579472544,7.47,1.67,7.6543974289,8.438,-2.382,8.7677687013,1.8479999999999999,-0.192,1.8579472544,6.59,-2.19,6.9443646218
2020-10-13 11:00:00,9.4205,1.4185,9.5266973553,1.5005000000000002,-0.1515,1.5081288075,7.92,1.57,8.0741129544,8.5205,-2.2315,8.8078665124,1.5005000000000002,-0.1515,1.5081288075,7.02,-2.08,7.321666477
2020-10-13 11:30:00,9.104,1.4585,9.2200888418,1.714,-0.18150000000000002,1.7235829687000002,7.39,1.6400000000000001,7.5697886364,8.194,-2.0815,8.4542461669,1.714,-0.18150000000000002,1.7235829687000002,6.48,-1.9,6.7528068238
2020-10-13 12:00:00,9.0105,1.3935,9.1176176987,2.7305,-0.35650000000000004,2.7536743635,6.28,1.75,6.5192714317,8.0705,-2.1765,8.3588349966,2.7305,-0.35650000000000004,2.7536743635,5.34,-1.82,5.6416309699
2020-10-13 12:30:00,9.091,1.432,9.2030921434,2.3609999999999998,-0.318,2.3823192481,6.73,1.75,6.953804714,8.171,-2.138,8.4460810439,2.3609999999999998,-0.318,2.3823192481,5.8100000000000005,-1.82,6.0883905919
2020-10-13 13:00:00,9.052,2.002,9.2707447382,2.822,-0.338,2.8421695938,6.23,2.34,6.6549605559,8.002,-2.648,8.4287548309,2.822,-0.338,2.8421695938,5.18,-2.31,5.6717281317
2020-10-13 13:30:00,9.119,2.346,9.4159373936,2.719,-0.334,2.7394373510000003,6.4,2.68,6.9384724544,8.009,-3.174,8.6150076611,2.719,-0.334,2.7394373510000003,5.29,-2.84,6.0041402382
2020-10-13 14:00:00,8.8705,2.0345,9.1008219684,2.3505000000000003,-0.29550000000000004,2.3690020051,6.52,2.33,6.9238211993,7.7905,-3.1355,8.3978122449,2.3505000000000003,-0.29550000000000004,2.3690020051,5.44,-2.84,6.1367092159
2020-10-13 14:30:00,8.662,1.4815,8.7877805076,2.832,-0.2985,2.8476878779,5.83,1.78,6.0956787973,7.742,-2.5685000000000002,8.1569452769,2.832,-0.2985,2.8476878779,4.91,-2.27,5.409343768
2020-10-13 15:00:00,8.6395,1.5585,8.7789454093,3.1995,-0.3315,3.2166275041,5.44,1.8900000000000001,5.7589669212,7.7095,-2.5215,8.1113718014,3.1995,-0.3315,3.2166275041,4.51,-2.19,5.0136014999
2020-10-13 15:30:00,8.6415,1.4225,8.7577981536,2.1615,-0.2175,2.1724153608,6.48,1.6400000000000001,6.6843099868,7.7115,-2.5175,8.1120304795,2.1615,-0.2175,2.1724153608,5.55,-2.3,6.0077033882
2020-10-13 16:00:00,8.6955,1.177,8.7747962512,1.0655000000000001,-0.073,1.0679977762,7.63,1.25,7.7317139109,7.7955,-2.543,8.199796903,1.0655000000000001,-0.073,1.0679977762,6.73,-2.47,7.1689469241
2020-10-13 16:30:00,8.6755,0.979,8.7305636273,0.9455,-0.061,0.9474656986000001,7.73,1.04,7.7996474279,7.7855,-2.691,8.2374444611,0.9455,-0.061,0.9474656986000001,6.84,-2.63,7.3281989602
2020-10-13 17:00:00,8.3895,0.8295,8.4304080862,0.7295,-0.0505,0.7312458547,7.66,0.88,7.7103826105,7.4995,-2.7305,7.9811108563,0.7295,-0.0505,0.7312458547,6.77,-2.68,7.2811606218
2020-10-13 17:30:00,8.461,0.7825000000000001,8.497106993,0.47100000000000003,-0.0275,0.4718021301,7.99,0.81,8.030952621,7.5809999999999995,-2.7775,8.073788903,0.47100000000000003,-0.0275,0.4718021301,7.11,-2.75,7.6232932516
2020-10-13 18:00:00,8.507,0.908,8.5553207421,0.277,-0.022,0.2778722728,8.23,0.93,8.2823788853,7.607,-2.7720000000000002,8.0963221897,0.277,-0.022,0.2778722728,7.33,-2.75,7.8288824234
2020-10-13 18:30:00,8.5925,1.121,8.6653157617,0.1825,-0.019,0.1834863755,8.41,1.1400000000000001,8.4869134554,7.7325,-2.999,8.2937058816,0.1825,-0.019,0.1834863755,7.55,-2.98,8.1168281983
2020-10-13 19:00:00,8.7725,1.1835,8.8519731416,0.2025,-0.0165,0.2031711102,8.57,1.2,8.6536061847,7.8925,-2.8965,8.4072152643,0.2025,-0.0165,0.2031711102,7.69,-2.88,8.211607638
2020-10-13 19:30:00,8.654,1.3185,8.753865332,0.264,-0.021500000000000002,0.2648740267,8.39,1.34,8.4963345038,7.694,-3.1815,8.3258379909,0.264,-0.021500000000000002,0.2648740267,7.43,-3.16,8.0740634132
2020-10-13 20:00:00,8.3995,1.7965,8.5894710256,0.5395,-0.0335,0.5405390828000001,7.86,1.83,8.0702230452,7.3095,-3.8335,8.2537574777,0.5395,-0.0335,0.5405390828000001,6.77,-3.8,7.7635623267
2020-10-13 20:30:00,8.066,0.976,8.1248342752,0.726,-0.034,0.7267957072,7.34,1.01,7.4091632456,7.186,-3.084,7.8198242947,0.726,-0.034,0.7267957072,6.46,-3.05,7.1438155071
2020-10-13 21:00:00,7.771,1.038,7.840018176,0.751,-0.042,0.7521735172,7.02,1.08,7.1025910765,6.891,-3.092,7.5529030842000004,0.751,-0.042,0.7521735172,6.14,-3.05,6.8558077569
2020-10-13 21:30:00,7.19,0.631,7.2176354161,0.92,-0.049,0.9213039672000001,6.27,0.68,6.3067662078,6.27,-3.159,7.0208390524,0.92,-0.049,0.9213039672000001,5.35,-3.11,6.1882630843
2020-10-13 22:00:00,6.522,0.3635,6.5321218796,1.062,-0.0465,1.063017521,5.46,0.41000000000000003,5.4753721335,5.612,-3.5165,6.6227121521,1.062,-0.0465,1.063017521,4.55,-3.47,5.7221848974
2020-10-13 22:30:00,6.6965,0.43,6.7102915175,1.2365,-0.05,1.237510505,5.46,0.48,5.481058292,5.7865,-3.49,6.757490825,1.2365,-0.05,1.237510505,4.55,-3.44,5.7040424262
2020-10-13 23:00:00,6.3004999999999995,0.62,6.3309320206,1.0705,-0.04,1.0712470537,5.23,0.66,5.2714798681,5.3505,-3.83,6.5800266147,1.0705,-0.04,1.0712470537,4.28,-3.79,5.7168610268
2020-10-13 23:30:00,6.1025,0.4025,6.115759356,0.8325,-0.0275,0.8329540804000001,5.27,0.43,5.2875135934,5.1125,-3.4575,6.1718686392,0.8325,-0.0275,0.8329540804000001,4.28,-3.43,5.4848245186
2020-10-14 00:00:00,5.7795000000000005,0.384,5.7922427651,0.8995000000000001,-0.046,0.9006754410000001,4.88,0.43,4.8989080416,4.7995,-3.426,5.896836122,0.8995000000000001,-0.046,0.9006754410000001,3.9,-3.38,5.1608526427
2020-10-14 00:30:00,5.426,0.376,5.4390120426,0.806,-0.054,0.8078069076000001,4.62,0.43,4.6399676723,4.476,-3.484,5.672110013,0.806,-0.054,0.8078069076000001,3.67,-3.43,5.0233255917
2020-10-14 01:00:00,5.6615,0.3925,5.6750892945,1.0415,-0.0375,1.0421748894,4.62,0.43,4.6399676723,4.7115,-3.3975,5.8087209005,1.0415,-0.0375,1.0421748894,3.67,-3.36,4.9757913943
2020-10-14 01:30:00,5.357,0.3835,5.3707095667,1.097,-0.0465,1.0979850864,4.26,0.43,4.2816468794,4.407,-3.4665,5.6069841493,1.097,-0.0465,1.0979850864,3.31,-3.42,4.7594642556
2020-10-14 02:00:00,5.3075,0.3815,5.3211933342,0.8575,-0.0485,0.8588704792,4.45,0.43,4.4707270102,4.3575,-3.4385,5.5507736848,0.8575,-0.0485,0.8588704792,3.5,-3.39,4.8725865821
2020-10-14 02:30:00,5.495,0.4315,5.5119159328,0.915,-0.0485,0.9162844809,4.58,0.48,4.6050841469,4.555,-3.4385,5.7071277583,0.915,-0.0485,0.9162844809,3.64,-3.39,4.9741029342
2020-10-14 03:00:00,5.5440000000000005,0.5385,5.5700914041,0.964,-0.0415,0.9648928697,4.58,0.58,4.6165788199,4.644,-3.4615,5.7921255382,0.964,-0.0415,0.9648928697,3.68,-3.42,5.0238232453
2020-10-14 03:30:00,5.439,0.737,5.4887056762,0.769,-0.043000000000000003,0.7702012724,4.67,0.78,4.7346911198,4.519,-3.283,5.5856467844,0.769,-0.043000000000000003,0.7702012724,3.75,-3.24,4.9558147665
2020-10-14 04:00:00,5.1735,0.5305,5.2006280871,0.7335,-0.0395,0.7345627951,4.44,0.5700000000000001,4.4764383163,4.2635,-3.5195,5.5285000226,0.7335,-0.0395,0.7345627951,3.5300000000000002,-3.48,4.9569446235
2020-10-14 04:30:00,5.5995,0.6345000000000001,5.6353341072,1.0095,-0.0455,1.0105248636,4.59,0.68,4.6400969817,4.6595,-3.3655,5.747828329,1.0095,-0.0455,1.0105248636,3.65,-3.32,4.9340551274
2020-10-14 05:00:00,5.3815,0.543,5.4088253115,1.0815,-0.037,1.0821327322,4.3,0.58,4.3389399627,4.4415,-3.447,5.6221642852,1.0815,-0.037,1.0821327322,3.36,-3.41,4.7872434657
2020-10-14 05:30:00,5.5265,0.5305,5.5519035024,1.0865,-0.0495,1.0876270041,4.44,0.58,4.4777226354,4.5865,-3.4195,5.7209232209,1.0865,-0.0495,1.0876270041,3.5,-3.37,4.85869324
2020-10-14 06:00:00,5.605,0.53,5.6300022202,1.165,-0.05,1.1660724677,4.44,0.58,4.4777226354,4.665,-3.46,5.8080827301,1.165,-0.05,1.1660724677,3.5,-3.41,4.8865222807
2020-10-14 06:30:00,6.615,0.8425,6.6684354424,1.155,-0.0475,1.155976319,5.46,0.89,5.5320610987,5.695,-3.0475,6.4591238763,1.155,-0.0475,1.155976319,4.54,-3.0,5.4416541603
2020-10-14 07:00:00,7.295,1.9220000000000002,7.543945188,1.105,-0.048,1.1060420426,6.19,1.97,6.4959217976,6.205,-3.378,7.0649068642,1.105,-0.048,1.1060420426,5.1,-3.33,6.090886635
2020-10-14 07:30:00,7.97,1.7475,8.1593293995,1.12,-0.052500000000000005,1.1212297936,6.85,1.8,7.0825489762,7.05,-2.8025,7.5866004409,1.12,-0.052500000000000005,1.1212297936,5.93,-2.75,6.5366199216
2020-10-14 08:00:00,7.985,1.4809999999999999,8.121181318,1.135,-0.049,1.1360572169,6.85,1.53,7.0187890693,7.145,-2.559,7.5894338392,1.135,-0.049,1.1360572169,6.01,-2.51,6.5130791489
2020-10-14 08:30:00,8.527,1.69,8.6928608064,1.377,-0.06,1.3783065697,7.15,1.75,7.3610461213,7.657,-2.5,8.054790438,1.377,-0.06,1.3783065697,6.28,-2.44,6.7373585328
2020-10-14 09:00:00,8.7275,1.859,8.9232918393,1.3875,-0.061,1.3888402536,7.34,1.92,7.5869625016,7.8675,-2.321,8.2027188938,1.3875,-0.061,1.3888402536,6.48,-2.26,6.8627982631
2020-10-14 09:30:00,8.759,1.7890000000000001,8.939832325,1.419,-0.07100000000000001,1.4207751405,7.34,1.8599999999999999,7.5720010564999995,7.899,-2.241,8.2107418666,1.419,-0.07100000000000001,1.4207751405,6.48,-2.17,6.8336886087
2020-10-14 10:00:00,8.555,1.5855000000000001,8.7006801602,1.425,-0.0845,1.4275031524,7.13,1.67,7.3229638808,7.695,-2.4445,8.0739460767,1.425,-0.0845,1.4275031524,6.27,-2.36,6.6994402751
2020-10-14 10:30:00,8.6745,1.689,8.8374018382,2.4745,-0.181,2.4811108903,6.2,1.87,6.4758705978,7.7945,-2.401,8.1559200125,2.4745,-0.181,2.4811108903,5.32,-2.22,5.7646162058
2020-10-14 11:00:00,9.018,1.8595000000000002,9.2077176461,2.158,-0.1405,2.1625689006,6.86,2.0,7.1456000448,8.148,-2.2405,8.450428643,2.158,-0.1405,2.1625689006,5.99,-2.1,6.3474483062000004
2020-10-14 11:30:00,8.95,1.9205,9.1537325857,2.5300000000000002,-0.1995,2.5378534729,6.42,2.12,6.7609762609,8.06,-2.1695,8.3468754783,2.5300000000000002,-0.1995,2.5378534729,5.53,-1.97,5.8704173617
2020-10-14 12:00:00,8.699,1.7965,8.8825679423,2.469,-0.2235,2.4790952483,6.23,2.02,6.5492976723,7.799,-2.2935,8.1292400168,2.469,-0.2235,2.4790952483,5.33,-2.07,5.717849246
2020-10-14 12:30:00,8.6555,1.6915,8.8192319677,3.8255,-0.3785,3.8441790411000003,4.83,2.07,5.254883443,7.7355,-2.4485,8.1137606879,3.8255,-0.3785,3.8441790411000003,3.91,-2.07,4.4241383342
2020-10-14 13:00:00,8.448,1.599,8.5979942428,3.518,-0.341,3.5344879403,4.93,1.94,5.2979713099,7.538,-2.561,7.9611660578,3.518,-0.341,3.5344879403,4.02,-2.22,4.5922543484
2020-10-14 13:30:00,8.556000000000001,1.5670000000000002,8.6983116178,3.626,-0.373,3.6451344282,4.93,1.94,5.2979713099,7.646,-2.683,8.1030737995,3.626,-0.373,3.6451344282,4.02,-2.31,4.6364318177
2020-10-14 14:00:00,8.61,1.6535000000000002,8.7673349571,2.65,-0.2265,2.6596620556,5.96,1.88,6.2494799784,7.73,-2.6665,8.1769873578,2.65,-0.2265,2.6596620556,5.08,-2.44,5.6356011214
2020-10-14 14:30:00,8.395,1.6795,8.5613518354,3.275,-0.3205,3.2906451115,5.12,2.0,5.4967626836,7.475,-2.6805,7.9410770837,3.275,-0.3205,3.2906451115,4.2,-2.36,4.8176342742
2020-10-14 15:00:00,8.357,1.63,8.5144787862,2.297,-0.19,2.3048446802,6.06,1.82,6.3274007302,7.477,-2.75,7.9666824337,2.297,-0.19,2.3048446802,5.18,-2.56,5.7780619588
2020-10-14 15:30:00,8.353,1.5495,8.4955022953,2.803,-0.2705,2.8160218838,5.55,1.82,5.8407961786,7.373,-2.6505,7.8349396456000004,2.803,-0.2705,2.8160218838,4.57,-2.38,5.1526012848
2020-10-14 16:00:00,8.336,1.5035,8.4705022431,2.046,-0.1665,2.0527635641,6.29,1.67,6.5079182539,7.386,-2.5865,7.8257893052,2.046,-0.1665,2.0527635641,5.34,-2.42,5.8627638533
2020-10-14 16:30:00,8.584,1.3575,8.6906767429,1.154,-0.0925,1.1577012784,7.43,1.45,7.5701651237,7.674,-2.6925,8.1326399312,1.154,-0.0925,1.1577012784,6.52,-2.6,7.0192877132
2020-10-14 17:00:00,8.5635,1.687,8.7280869181,0.7235,-0.053,0.7254386604,7.84,1.74,8.0307658414,7.5535,-3.003,8.1285528386,0.7235,-0.053,0.7254386604,6.83,-2.95,7.4398521491
2020-10-14 17:30:00,8.166,1.838,8.3702927069,0.916,-0.052000000000000005,0.9174747953,7.25,1.8900000000000001,7.4923027168,7.056,-3.942,8.0824810547,0.916,-0.052000000000000005,0.9174747953,6.14,-3.89,7.268541807
2020-10-14 18:00:00,8.0505,1.3885,8.1693624292,0.5605,-0.0315,0.5613844494,7.49,1.42,7.6234178686,7.1105,-3.6315,7.9841719984,0.5605,-0.0315,0.5613844494,6.55,-3.6,7.474122022
2020-10-14 18:30:00,8.039,1.013,8.1025730481,0.639,-0.027,0.6395701682,7.4,1.04,7.4727237337,7.089,-3.307,7.8224145889,0.639,-0.027,0.6395701682,6.45,-3.2800000000000002,7.2360831947
2020-10-14 19:00:00,8.409,1.7610000000000001,8.5914144354,0.609,-0.029,0.6096900852,7.8,1.79,8.0027557754,7.249,-3.849,8.2074845111,0.609,-0.029,0.6096900852,6.64,-3.8200000000000003,7.6604177432
2020-10-14 19:30:00,8.3395,1.689,8.5088178527,0.7795000000000001,-0.031,0.7801161772,7.5600000000000005,1.72,7.7531928907,7.1995000000000005,-3.791,8.136613623,0.7795000000000001,-0.031,0.7801161772,6.42,-3.76,7.4400268817
2020-10-14 20:00:00,8.0985,1.8645,8.3103587468,0.6985,-0.035500000000000004,0.6994015299,7.4,1.9,7.640026178,6.9785,-3.8955,7.9921450499999995,0.6985,-0.035500000000000004,0.6994015299,6.28,-3.86,7.37143134
2020-10-14 20:30:00,7.9975000000000005,1.8115,8.2000938104,0.9175000000000001,-0.0485,0.9187809859,7.08,1.8599999999999999,7.3202458974999995,6.8575,-3.8385,7.858714176,0.9175000000000001,-0.0485,0.9187809859,5.94,-3.79,7.0461124033
2020-10-14 21:00:00,7.635,1.4775,7.7766465298,0.765,-0.052500000000000005,0.7667993545,6.87,1.53,7.0383094561,6.465,-3.6925,7.4451851052,0.765,-0.052500000000000005,0.7667993545,5.7,-3.64,6.7631057954
2020-10-14 21:30:00,7.2225,1.3005,7.3386515451,0.6925,-0.0395,0.6936256195,6.53,1.34,6.6660708067000005,6.0825,-3.9195,7.2359717039,0.6925,-0.0395,0.6936256195,5.39,-3.88,6.6412724684
2020-10-14 22:00:00,7.041,1.3054999999999999,7.1610063015,0.511,-0.0345,0.512163304,6.53,1.34,6.6660708067000005,5.901,-4.1345,7.2052682983,0.511,-0.0345,0.512163304,5.39,-4.1,6.7721562297
2020-10-14 22:30:00,6.85,1.305,6.9732004847,0.61,-0.035,0.6110032733,6.24,1.34,6.3822566542,5.75,-4.225,7.1353433695,0.61,-0.035,0.6110032733,5.14,-4.19,6.6314176463
2020-10-14 23:00:00,6.582,0.536,6.6037883067,0.842,-0.044,0.8431488599,5.74,0.58,5.7692287179,5.652,-3.394,6.5927490472,0.842,-0.044,0.8431488599,4.8100000000000005,-3.35,5.8616209362
2020-10-14 23:30:00,6.208,0.584,6.2354085672,0.978,-0.046,0.9790812019,5.23,0.63,5.2678078932,5.288,-3.396,6.2845652196,0.978,-0.046,0.9790812019,4.31,-3.35,5.458809394
2020-10-15 00:00:00,6.052,0.579,6.0796336238,0.912,-0.051000000000000004,0.9134248738,5.14,0.63,5.1784650235,5.142,-3.551,6.248981117,0.912,-0.051000000000000004,0.9134248738,4.23,-3.5,5.4902550032
2020-10-15 00:30:00,5.415,0.63,5.451525016,0.035,0.0,0.035,5.38,0.63,5.4167610247999995,4.515,-3.56,5.7496804259,0.035,0.0,0.035,4.48,-3.56,5.7222373247
2020-10-15 01:00:00,5.261,0.67,5.3034913972,0.001,0.0,0.001,5.26,0.67,5.3024994107,4.331,-3.43,5.5247136577,0.001,0.0,0.001,4.33,-3.43,5.5239297606
2020-10-15 01:30:00,5.181,0.67,5.2241421305,0.001,0.0,0.001,5.18,0.67,5.2231503903,4.261,-3.43,5.4700110603,0.001,0.0,0.001,4.26,-3.43,5.4692321216
2020-10-15 02:00:00,5.094,0.52,5.1204722438,0.004,0.0,0.004,5.09,0.52,5.1164929395,4.154,-3.43,5.3870786146,0.004,0.0,0.004,4.15,-3.43,5.3839947994
2020-10-15 02:30:00,4.9855,0.42,5.0031600264,0.0055000000000000005,0.0,0.0055000000000000005,4.98,0.42,4.9976794615,4.0555,-3.43,5.311495105,0.0055000000000000005,0.0,0.0055000000000000005,4.05,-3.43,5.3072968637999995
2020-10-15 03:00:00,5.036,0.42,5.053483551,0.006,0.0,0.006,5.03,0.42,5.0475043338,4.106,-3.43,5.350152895,0.006,0.0,0.006,4.1,-3.43,5.3455495508
2020-10-15 03:30:00,4.76,0.42,4.7784934864,0.0,0.0,0.0,4.76,0.42,4.7784934864,3.83,-3.48,5.1748719791,0.0,0.0,0.0,3.83,-3.48,5.1748719791
2020-10-15 04:00:00,4.561,0.42,4.5802970428,0.001,0.0,0.001,4.5600000000000005,0.42,4.5793012567,3.661,-3.67,5.1838037193,0.001,0.0,0.001,3.66,-3.67,5.1830975295
2020-10-15 04:30:00,4.3,0.42,4.3204629382,0.01,0.0,0.01,4.29,0.42,4.3105104106,3.4,-3.77,5.0767016851,0.01,0.0,0.01,3.39,-3.77,5.0700098619
2020-10-15 05:00:00,4.5280000000000005,0.84,4.6052561275,0.018000000000000002,0.0,0.018000000000000002,4.51,0.84,4.5875592639,3.498,-4.27,5.5198644911,0.018000000000000002,0.0,0.018000000000000002,3.48,-4.27,5.5084752881
2020-10-15 05:30:00,5.357,1.24,5.4986406502000005,0.017,0.0,0.017,5.34,1.24,5.4820798973,4.247,-4.39,6.1081182863,0.017,0.0,0.017,4.23,-4.39,6.0963103596
2020-10-15 06:00:00,5.69,1.35,5.8479569082000005,0.0,0.0,0.0,5.69,1.35,5.8479569082000005,4.57,-4.21,6.2136140852,0.0,0.0,0.0,4.57,-4.21,6.2136140852
2020-10-15 06:30:00,6.35,1.31,6.4837180691,0.0,0.0,0.0,6.35,1.31,6.4837180691,5.25,-3.63,6.3827423573,0.0,0.0,0.0,5.25,-3.63,6.3827423573
2020-10-15 07:00:00,7.05,1.31,7.1706763977,0.0,0.0,0.0,7.05,1.31,7.1706763977,6.07,-2.91,6.7314931479,0.0,0.0,0.0,6.07,-2.91,6.7314931479
2020-10-15 07:30:00,7.88,2.23,8.1894627418,0.0,0.0,0.0,7.88,2.23,8.1894627418,6.8,-3.2,7.5153176912,0.0,0.0,0.0,6.8,-3.2,7.5153176912
2020-10-15 08:00:00,13.63,3.35,14.0356474735,0.0,0.0,0.0,13.63,3.35,14.0356474735,2.26,-3.79,4.4126749257,0.0,0.0,0.0,2.26,-3.79,4.4126749257
2020-10-15 08:30:00,8.12,1.87,8.3325446293,0.0,0.0,0.0,8.12,1.87,8.3325446293,7.19,-2.64,7.6593537586,0.0,0.0,0.0,7.19,-2.64,7.6593537586
2020-10-15 09:00:00,7.5600000000000005,1.77,7.7644381638,0.0,0.0,0.0,7.5600000000000005,1.77,7.7644381638,6.65,-2.34,7.0496879364,0.0,0.0,0.0,6.65,-2.34,7.0496879364
2020-10-15 09:30:00,7.5600000000000005,2.74,8.0412188131,0.0,0.0,0.0,7.5600000000000005,2.74,8.0412188131,6.41,-2.93,7.0479074909,0.0,0.0,0.0,6.41,-2.93,7.0479074909
2020-10-15 10:00:00,7.08,2.74,7.5917060006,0.0,0.0,0.0,7.08,2.74,7.5917060006,5.96,-2.98,6.6634825729,0.0,0.0,0.0,5.96,-2.98,6.6634825729
2020-10-15 10:30:00,6.19,2.13,6.5462202835,0.0,0.0,0.0,6.19,2.13,6.5462202835,5.2,-2.46,5.7525298782,0.0,0.0,0.0,5.2,-2.46,5.7525298782
2020-10-15 11:00:00,5.6135,2.13,6.0040221727,0.0035,0.0,0.0035,5.61,2.13,6.0007499531,4.6635,-1.81,5.0024326332,0.0035,0.0,0.0035,4.66,-1.81,4.9991699311
2020-10-15 11:30:00,6.07,2.22,6.4632267483,0.0,0.0,0.0,6.07,2.22,6.4632267483,5.13,-1.71,5.4074947989,0.0,0.0,0.0,5.13,-1.71,5.4074947989
2020-10-15 12:00:00,5.65,2.22,6.0704942138,0.0,0.0,0.0,5.65,2.22,6.0704942138,4.71,-1.74,5.0211253719,0.0,0.0,0.0,4.71,-1.74,5.0211253719
2020-10-15 12:30:00,5.143,2.18,5.5859510381,0.003,0.0,0.003,5.14,2.18,5.5831890529,4.193,-1.79,4.5590951953,0.003,0.0,0.003,4.19,-1.79,4.5563362475
2020-10-15 13:00:00,4.821,2.25,5.320201218,0.001,0.0,0.001,4.82,2.25,5.3192950661000005,3.8609999999999998,-1.79,4.2557515200000005,0.001,0.0,0.001,3.86,-1.79,4.254844298
2020-10-15 13:30:00,4.7505,2.05,5.1739491928,0.0005,0.0,0.0005,4.75,2.05,5.1734901179,3.8205,-2.11,4.3644381368000005,0.0005,0.0,0.0005,3.8200000000000003,-2.11,4.3640004583
2020-10-15 14:00:00,4.91,2.13,5.3521023906,0.0,0.0,0.0,4.91,2.13,5.3521023906,4.0,-2.27,4.5992281961,0.0,0.0,0.0,4.0,-2.27,4.5992281961
2020-10-15 14:30:00,5.95,1.87,6.2369383515,0.0,0.0,0.0,5.95,1.87,6.2369383515,5.02,-2.27,5.5093829056,0.0,0.0,0.0,5.02,-2.27,5.5093829056
2020-10-15 15:00:00,7.08,1.72,7.2859316494,0.0,0.0,0.0,7.08,1.72,7.2859316494,6.15,-2.36,6.5872680225,0.0,0.0,0.0,6.15,-2.36,6.5872680225
2020-10-15 15:30:00,6.15,2.0,6.4670317766,0.0,0.0,0.0,6.15,2.0,6.4670317766,5.21,-2.17,5.6438462063,0.0,0.0,0.0,5.21,-2.17,5.6438462063
2020-10-15 16:00:00,6.84,1.9100000000000001,7.101668818,0.0,0.0,0.0,6.84,1.9100000000000001,7.101668818,5.92,-2.2,6.3155680663,0.0,0.0,0.0,5.92,-2.2,6.3155680663
2020-10-15 16:30:00,7.39,1.5899999999999999,7.5591137047,0.0,0.0,0.0,7.39,1.5899999999999999,7.5591137047,6.48,-2.48,6.9383571543,0.0,0.0,0.0,6.48,-2.48,6.9383571543
2020-10-15 17:00:00,8.75,1.73,8.9193833868,0.0,0.0,0.0,8.75,1.73,8.9193833868,4.96,-2.88,5.7355034653,0.0,0.0,0.0,4.96,-2.88,5.7355034653
2020-10-15 17:30:00,7.89,1.94,8.1250046154,0.0,0.0,0.0,7.89,1.94,8.1250046154,5.85,-3.59,6.8637161946,0.0,0.0,0.0,5.85,-3.59,6.8637161946
2020-10-15 18:00:00,7.78,1.83,7.9923275709,0.0,0.0,0.0,7.78,1.83,7.9923275709,6.63,-3.89,7.6869369713,0.0,0.0,0.0,6.63,-3.89,7.6869369713
2020-10-15 18:30:00,7.82,1.55,7.9721327134,0.0,0.0,0.0,7.82,1.55,7.9721327134,6.67,-4.18,7.8715500380000005,0.0,0.0,0.0,6.67,-4.18,7.8715500380000005
2020-10-15 19:00:00,8.1,1.55,8.2469691402,0.0,0.0,0.0,8.1,1.55,8.2469691402,6.94,-4.14,8.0810395371,0.0,0.0,0.0,6.94,-4.14,8.0810395371
2020-10-15 19:30:00,8.16,1.55,8.3059075362,0.0,0.0,0.0,8.16,1.55,8.3059075362,6.99,-3.8200000000000003,7.9657077526,0.0,0.0,0.0,6.99,-3.8200000000000003,7.9657077526
2020-10-15 20:00:00,7.87,0.91,7.9224364939,0.0,0.0,0.0,7.87,0.91,7.9224364939,6.88,-3.37,7.6610247356,0.0,0.0,0.0,6.88,-3.37,7.6610247356
2020-10-15 20:30:00,7.35,0.66,7.3795731584,0.0,0.0,0.0,7.35,0.66,7.3795731584,6.45,-3.22,7.2090845466,0.0,0.0,0.0,6.45,-3.22,7.2090845466
2020-10-15 21:00:00,7.27,0.66,7.2998972596,0.0,0.0,0.0,7.27,0.66,7.2998972596,6.36,-3.22,7.1286744911,0.0,0.0,0.0,6.36,-3.22,7.1286744911
2020-10-15 21:30:00,7.05,0.7000000000000001,7.0846665412,0.0,0.0,0.0,7.05,0.7000000000000001,7.0846665412,6.15,-3.31,6.9841678101,0.0,0.0,0.0,6.15,-3.31,6.9841678101
2020-10-15 22:00:00,6.71,0.66,6.7423808851,0.0,0.0,0.0,6.71,0.66,6.7423808851,5.8100000000000005,-3.4,6.7317234049,0.0,0.0,0.0,5.8100000000000005,-3.4,6.7317234049
2020-10-15 22:30:00,6.48,0.66,6.5135243916,0.0,0.0,0.0,6.48,0.66,6.5135243916,5.59,-3.48,6.5847171541,0.0,0.0,0.0,5.59,-3.48,6.5847171541
2020-10-15 23:00:00,6.26,0.79,6.3096513374,0.0,0.0,0.0,6.26,0.79,6.3096513374,5.34,-3.68,6.4852139518000005,0.0,0.0,0.0,5.34,-3.68,6.4852139518000005
2020-10-15 23:30:00,6.1,0.66,6.1356010301,0.0,0.0,0.0,6.1,0.66,6.1356010301,5.17,-3.54,6.2658199783,0.0,0.0,0.0,5.17,-3.54,6.2658199783
2020-10-16 00:00:00,5.82,0.58,5.8488289426,0.0,0.0,0.0,5.82,0.58,5.8488289426,4.89,-3.49,6.0076784202,0.0,0.0,0.0,4.89,-3.49,6.0076784202
2020-10-16 00:30:00,5.47,0.53,5.4956164349,0.0,0.0,0.0,5.47,0.53,5.4956164349,4.54,-3.5300000000000002,5.7508694995,0.0,0.0,0.0,4.54,-3.5300000000000002,5.7508694995
2020-10-16 01:00:00,5.31,0.58,5.3415821626,0.0,0.0,0.0,5.31,0.58,5.3415821626,4.38,-3.47,5.5879602719,0.0,0.0,0.0,4.38,-3.47,5.5879602719
2020-10-16 01:30:00,5.31,0.58,5.3415821626,0.0,0.0,0.0,5.31,0.58,5.3415821626,4.38,-3.47,5.5879602719,0.0,0.0,0.0,4.38,-3.47,5.5879602719
2020-10-16 02:00:00,5.24,0.52,5.2657383148,0.0,0.0,0.0,5.24,0.52,5.2657383148,4.32,-3.5300000000000002,5.5788260414,0.0,0.0,0.0,4.32,-3.5300000000000002,5.5788260414
2020-10-16 02:30:00,4.95,0.46,4.9713277904,0.0,0.0,0.0,4.95,0.46,4.9713277904,4.03,-3.6,5.40378571,0.0,0.0,0.0,4.03,-3.6,5.40378571
2020-10-16 03:00:00,4.82,0.5,4.845864216,0.0,0.0,0.0,4.82,0.5,4.845864216,3.91,-3.6,5.3148941664,0.0,0.0,0.0,3.91,-3.6,5.3148941664
2020-10-16 03:30:00,4.97,0.59,5.0048976014,0.0,0.0,0.0,4.97,0.59,5.0048976014,4.06,-3.54,5.3865759068,0.0,0.0,0.0,4.06,-3.54,5.3865759068
2020-10-16 04:00:00,4.97,0.55,5.0003399884,0.0,0.0,0.0,4.97,0.55,5.0003399884,4.06,-3.59,5.4195664033,0.0,0.0,0.0,4.06,-3.59,5.4195664033
2020-10-16 04:30:00,4.78,0.43,4.7993020326,0.0,0.0,0.0,4.78,0.43,4.7993020326,3.88,-3.69,5.3544841021,0.0,0.0,0.0,3.88,-3.69,5.3544841021
2020-10-16 05:00:00,5.131,0.52,5.157282327,0.001,0.0,0.001,5.13,0.52,5.1562874241,4.231,-3.58,5.5423605982,0.001,0.0,0.001,4.23,-3.58,5.5415972427
2020-10-16 05:30:00,5.33,0.52,5.3553057803,0.0,0.0,0.0,5.33,0.52,5.3553057803,4.42,-3.52,5.6503805182,0.0,0.0,0.0,4.42,-3.52,5.6503805182
2020-10-16 06:00:00,5.67,0.63,5.704892637,0.0,0.0,0.0,5.67,0.63,5.704892637,4.76,-3.42,5.8612285402,0.0,0.0,0.0,4.76,-3.42,5.8612285402
2020-10-16 06:30:00,6.71,1.42,6.8586077304,0.0,0.0,0.0,6.71,1.42,6.8586077304,5.62,-3.67,6.7121755043,0.0,0.0,0.0,5.62,-3.67,6.7121755043
2020-10-16 07:00:00,7.25,1.82,7.4749515049,0.0,0.0,0.0,7.25,1.82,7.4749515049,6.13,-3.73,7.1756393443,0.0,0.0,0.0,6.13,-3.73,7.1756393443
2020-10-16 07:30:00,7.8,1.7000000000000002,7.9831071645,0.0,0.0,0.0,7.8,1.7000000000000002,7.9831071645,6.66,-3.56,7.5517680048999996,0.0,0.0,0.0,6.66,-3.56,7.5517680048999996
2020-10-16 08:00:00,8.0995,1.7295,8.2820933646,0.0095,-0.0005,0.009513148800000001,8.09,1.73,8.2729075904,7.0795,-3.1905,7.7652179944,0.0095,-0.0005,0.009513148800000001,7.07,-3.19,7.7563522354
2020-10-16 08:30:00,8.243,1.609,8.3985671397,0.073,-0.011,0.0738241153,8.17,1.62,8.3290635728,7.253,-2.961,7.8341259883,0.073,-0.011,0.0738241153,7.18,-2.95,7.7624029785
2020-10-16 09:00:00,8.4265,2.1895,8.7063087758,0.2565,-0.030500000000000003,0.2583069879,8.17,2.22,8.4662447401,7.3465,-3.4005,8.0953358485,0.2565,-0.030500000000000003,0.2583069879,7.09,-3.37,7.8501592341
2020-10-16 09:30:00,8.6645,1.9965000000000002,8.8915450007,0.4545,-0.0635,0.4589144801,8.21,2.06,8.464496441,7.6445,-3.1135,8.2542269474,0.4545,-0.0635,0.4589144801,7.19,-3.05,7.8101600496
2020-10-16 10:00:00,8.600999999999999,1.6095000000000002,8.7502966378,0.501,-0.07050000000000001,0.5059360137,8.1,1.6800000000000002,8.2723878052,7.731,-2.4605,8.1131018267,0.501,-0.07050000000000001,0.5059360137,7.23,-2.39,7.6147882439
2020-10-16 10:30:00,8.4745,1.6535000000000002,8.6343044016,0.8145,-0.1165,0.8227894627000001,7.66,1.77,7.8618382074,7.6145,-2.5065,8.0164301594,0.8145,-0.1165,0.8227894627000001,6.8,-2.39,7.2077805183
2020-10-16 11:00:00,8.176,1.401,8.295165881399999,1.166,-0.169,1.1781837717,7.01,1.57,7.1836620188,7.276,-2.559,7.7128890177,1.166,-0.169,1.1781837717,6.11,-2.39,6.5608078771
2020-10-16 11:30:00,7.806,1.25,7.9054497658,1.156,-0.17,1.1684331389,6.65,1.42,6.7999191172,6.896,-2.44,7.3149447025,1.156,-0.17,1.1684331389,5.74,-2.27,6.1725602468
2020-10-16 12:00:00,8.0015,1.4065,8.1241765429,1.1115,-0.17350000000000002,1.1249597771,6.89,1.58,7.0688400746,7.0815,-2.2635,7.4344518628,1.1115,-0.17350000000000002,1.1249597771,5.97,-2.09,6.3252667928
2020-10-16 12:30:00,7.527,1.2535,7.630661259,0.907,-0.1365,0.9172138518,6.62,1.3900000000000001,6.764355106,6.607,-2.4065,7.0316208124,0.907,-0.1365,0.9172138518,5.7,-2.27,6.1353809988
2020-10-16 13:00:00,7.2895,1.2425,7.3946343047,0.9895,-0.14750000000000002,1.0004331562,6.3,1.3900000000000001,6.4515192009,6.3795,-2.4575,6.8364703247000005,0.9895,-0.14750000000000002,1.0004331562,5.39,-2.31,5.8641452915
2020-10-16 13:30:00,7.548,1.2745,7.6548451487,1.198,-0.17550000000000002,1.2107866245,6.35,1.45,6.5134476278,6.638,-2.5855,7.1237528207,1.198,-0.17550000000000002,1.2107866245,5.44,-2.41,5.9499327727
2020-10-16 14:00:00,7.712,1.483,7.8532944043,0.792,-0.107,0.7991952202,6.92,1.5899999999999999,7.1003168943,6.852,-2.677,7.3563736311,0.792,-0.107,0.7991952202,6.06,-2.5700000000000003,6.5824387578
2020-10-16 14:30:00,7.424,1.3555000000000001,7.5467314945,0.834,-0.1145,0.8418231703,6.59,1.47,6.7519626776,6.574,-2.7945,7.1432979953,0.834,-0.1145,0.8418231703,5.74,-2.68,6.3348243859
2020-10-16 15:00:00,7.755,1.3940000000000001,7.879293179,0.555,-0.076,0.5601794355,7.2,1.47,7.3485304653,6.875,-2.7560000000000002,7.4068320489,0.555,-0.076,0.5601794355,6.32,-2.68,6.8647505417
2020-10-16 15:30:00,7.93,1.1545,8.0135990822,0.28,-0.035500000000000004,0.2822414746,7.65,1.19,7.742002325,7.03,-2.7655000000000003,7.5543954258,0.28,-0.035500000000000004,0.2822414746,6.75,-2.73,7.2811674888
2020-10-16 16:00:00,7.7345,1.0165,7.8010103512,0.3145,-0.043500000000000004,0.31749409440000004,7.42,1.06,7.4953318806,6.8345,-2.8435,7.4024240962,0.3145,-0.043500000000000004,0.31749409440000004,6.52,-2.8,7.0958015756
2020-10-16 16:30:00,7.2565,0.8265,7.303416632,0.3065,-0.043500000000000004,0.309571478,6.95,0.87,7.0042415721,6.3565000000000005,-3.0335,7.0432389211,0.3065,-0.043500000000000004,0.309571478,6.05,-2.99,6.7485257649
2020-10-16 17:00:00,7.09,0.726,7.1270734527,0.24,-0.034,0.24239636960000002,6.85,0.76,6.8920316308,6.18,-3.104,6.9157223773,0.24,-0.034,0.24239636960000002,5.94,-3.07,6.686441505
2020-10-16 17:30:00,7.009,0.5045000000000001,7.027133217,0.11900000000000001,-0.0155,0.1200052082,6.89,0.52,6.9095947783,6.129,-3.4555,7.0359875817,0.11900000000000001,-0.0155,0.1200052082,6.01,-3.44,6.9248610094
2020-10-16 18:00:00,6.8469999999999995,0.3645,6.8566952134,0.037,-0.0055000000000000005,0.0374065502,6.8100000000000005,0.37,6.8200439881,5.957,-3.5655,6.9425239827,0.037,-0.0055000000000000005,0.0374065502,5.92,-3.56,6.9079664157
2020-10-16 18:30:00,7.013,0.4305,7.0262009116,0.003,0.0005,0.0030413813000000002,7.01,0.43,7.0231759198,6.113,-3.4695,7.0289543497,0.003,0.0005,0.0030413813000000002,6.11,-3.47,7.0265923462
2020-10-16 19:00:00,7.23,0.43,7.242775711,0.0,0.0,0.0,7.23,0.43,7.242775711,6.33,-3.43,7.1995694316,0.0,0.0,0.0,6.33,-3.43,7.1995694316
2020-10-16 19:30:00,7.16,0.65,7.1894436502,0.0,0.0,0.0,7.16,0.65,7.1894436502,6.16,-3.87,7.2747852202,0.0,0.0,0.0,6.16,-3.87,7.2747852202
2020-10-16 20:00:00,6.87,0.49,6.8874523592,0.0,0.0,0.0,6.87,0.49,6.8874523592,5.9,-3.84,7.0395738507,0.0,0.0,0.0,5.9,-3.84,7.0395738507
2020-10-16 20:30:00,6.5600000000000005,0.15,6.5617147149,0.0,0.0,0.0,6.5600000000000005,0.15,6.5617147149,5.66,-3.63,6.7240240928,0.0,0.0,0.0,5.66,-3.63,6.7240240928
2020-10-16 21:00:00,6.26,0.09,6.2606469314,0.0,0.0,0.0,6.26,0.09,6.2606469314,5.36,-3.71,6.5187191993999996,0.0,0.0,0.0,5.36,-3.71,6.5187191993999996
2020-10-16 21:30:00,5.78,-0.05,5.7802162589,0.0,0.0,0.0,5.78,-0.05,5.7802162589,4.89,-3.93,6.2735157607,0.0,0.0,0.0,4.89,-3.93,6.2735157607
2020-10-16 22:00:00,5.59,0.37,5.6022316982,0.0,0.0,0.0,5.59,0.37,5.6022316982,4.61,-4.43,6.3935123367,0.0,0.0,0.0,4.61,-4.43,6.3935123367
2020-10-16 22:30:00,5.32,0.78,5.3768764167,0.0,0.0,0.0,5.32,0.78,5.3768764167,4.23,-4.89,6.4656786187,0.0,0.0,0.0,4.23,-4.89,6.4656786187
2020-10-16 23:00:00,5.16,0.30000000000000004,5.168713573,0.0,0.0,0.0,5.16,0.30000000000000004,5.168713573,4.16,-4.4,6.0552126305,0.0,0.0,0.0,4.16,-4.4,6.0552126305
2020-10-16 23:30:00,4.94,-0.19,4.9436524959,0.0,0.0,0.0,4.94,-0.19,4.9436524959,4.03,-4.06,5.7205331918999995,0.0,0.0,0.0,4.03,-4.06,5.7205331918999995
2020-10-17 00:00:00,4.64,-0.23,4.6456969337,0.0,0.0,0.0,4.64,-0.23,4.6456969337,3.74,-4.14,5.5791755663,0.0,0.0,0.0,3.74,-4.14,5.5791755663
2020-10-17 00:30:00,4.429,0.268,4.437100968,0.159,-0.022,0.1605147968,4.27,0.29,4.2798364455,3.419,-4.712,5.8217269775,0.159,-0.022,0.1605147968,3.26,-4.69,5.7117160294
2020-10-17 01:00:00,4.323,-0.17250000000000001,4.3264402515,0.163,-0.022500000000000003,0.1645455864,4.16,-0.15,4.1627034485,3.343,-4.2525,5.409196359,0.163,-0.022500000000000003,0.1645455864,3.18,-4.23,5.2920034014
2020-10-17 01:30:00,4.2545,-0.3065,4.265526052,0.0945,-0.0165,0.0959296617,4.16,-0.29,4.1700959222,3.2745,-4.1565,5.2913932475,0.0945,-0.0165,0.0959296617,3.18,-4.14,5.2203448162
2020-10-17 02:00:00,4.138,-0.34650000000000003,4.1524819386,0.11800000000000001,-0.0165,0.1191480172,4.02,-0.33,4.0335220342,3.178,-4.1565,5.2322247897,0.11800000000000001,-0.0165,0.1191480172,3.06,-4.14,5.1481258726
2020-10-17 02:30:00,4.2075,-0.296,4.2178990327,0.08750000000000001,-0.016,0.0889508291,4.12,-0.28,4.1295036021,3.2575,-4.156,5.2804964019,0.08750000000000001,-0.016,0.0889508291,3.17,-4.14,5.2142592954
2020-10-17 03:00:00,4.237,-0.23700000000000002,4.2436232161,0.117,-0.017,0.1182285921,4.12,-0.22,4.1258696053,3.287,-4.097,5.2525972623,0.117,-0.017,0.1182285921,3.17,-4.08,5.1667494617
2020-10-17 03:30:00,4.2325,-0.23750000000000002,4.2391582301,0.1125,-0.0175,0.1138529754,4.12,-0.22,4.1258696053,3.2825,-4.1275,5.2736194875999995,0.1125,-0.0175,0.1138529754,3.17,-4.11,5.1904720402
2020-10-17 04:00:00,4.2295,-0.23850000000000002,4.2362191279,0.1095,-0.018500000000000003,0.1110517897,4.12,-0.22,4.1258696053,3.2795,-4.1685,5.3039148277,0.1095,-0.018500000000000003,0.1110517897,3.17,-4.15,5.2222026004
2020-10-17 04:30:00,4.0995,-0.3215,4.1120873653,0.1695,-0.0415,0.1745064469,3.93,-0.28,3.9399619288,3.1695,-4.1915,5.2549407704,0.1695,-0.0415,0.1745064469,3.0,-4.15,5.1207909545
2020-10-17 05:00:00,4.164,-0.3105,4.1755605911,0.234,-0.030500000000000003,0.2359793423,3.93,-0.28,3.9399619288,3.234,-4.1805,5.2853889403,0.234,-0.030500000000000003,0.2359793423,3.0,-4.15,5.1207909545
2020-10-17 05:30:00,4.338,-0.2615,4.3458746243,0.218,-0.0315,0.2202640461,4.12,-0.23,4.1264149089,3.408,-4.0915,5.3249259385,0.218,-0.0315,0.2202640461,3.19,-4.06,5.1633032063
2020-10-17 06:00:00,4.2965,-0.3125,4.3078496376,0.35650000000000004,-0.022500000000000003,0.35720932240000003,3.94,-0.29,3.950658173,3.3665,-4.1425,5.337942347,0.35650000000000004,-0.022500000000000003,0.35720932240000003,3.01,-4.12,5.1024013954
2020-10-17 06:30:00,4.769,-0.1995,4.7731709848,0.399,-0.0195,0.3994762196,4.37,-0.18,4.3737055228,3.819,-3.9695,5.5083292612,0.399,-0.0195,0.3994762196,3.42,-3.95,5.2248349256
2020-10-17 07:00:00,4.899,-0.1965,4.902939246,0.47900000000000004,-0.0165,0.4792841016,4.42,-0.18,4.42366364,3.949,-3.8865,5.540711439,0.47900000000000004,-0.0165,0.4792841016,3.47,-3.87,5.1978649463
2020-10-17 07:30:00,5.359,0.3335,5.3693671182,0.289,-0.026500000000000003,0.2902124222,5.07,0.36,5.0827649956,4.319,-4.0465,5.9184392579,0.289,-0.026500000000000003,0.2902124222,4.03,-4.02,5.6922139805
2020-10-17 08:00:00,5.4825,0.708,5.5280258909,0.3325,-0.042,0.33514213400000004,5.15,0.75,5.2043251244,4.3625,-4.322,6.1409356168,0.3325,-0.042,0.33514213400000004,4.03,-4.28,5.8787158462
2020-10-17 08:30:00,5.968,0.5680000000000001,5.994968557,0.388,-0.022,0.3886232108,5.58,0.59,5.6111050605,4.948,-3.972,6.3450364853,0.388,-0.022,0.3886232108,4.5600000000000005,-3.95,6.0329180336
2020-10-17 09:00:00,6.59,0.3715,6.6004630330000005,0.46,-0.0485,0.46254972710000003,6.13,0.42,6.144371408,5.66,-3.4785,6.6434601113,0.46,-0.0485,0.46254972710000003,5.2,-3.43,6.2293579123
2020-10-17 09:30:00,6.9685,1.218,7.0741442062,0.5485,-0.052000000000000005,0.5509593905,6.42,1.27,6.5444098282,5.8685,-4.152,7.1887687576,0.5485,-0.052000000000000005,0.5509593905,5.32,-4.1,6.7165765089
2020-10-17 10:00:00,7.0565,1.118,7.1445165162,0.7165,-0.07200000000000001,0.7201084988,6.34,1.19,6.4507131389,5.9465,-4.102,7.2240754599,0.7165,-0.07200000000000001,0.7201084988,5.23,-4.03,6.6025601095
2020-10-17 10:30:00,7.133,1.1065,7.2183122162,0.8230000000000001,-0.0835,0.8272250298,6.31,1.19,6.4212304117,6.053,-4.0535,7.2848933589,0.8230000000000001,-0.0835,0.8272250298,5.23,-3.9699999999999998,6.5661099595
2020-10-17 11:00:00,0.8805000000000001,-0.0835,0.8844503943,0.8775000000000001,-0.08650000000000001,0.8817530834,0.003,0.003,0.0042426407000000005,0.8805000000000001,-0.0835,0.8844503943,0.8775000000000001,-0.08650000000000001,0.8817530834,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,6.876,0.3205,6.8834654245,0.876,-0.08950000000000001,0.880560191,6.0,0.41000000000000003,6.0139920186,5.976,-3.4795,6.9151642244,0.876,-0.08950000000000001,0.880560191,5.1,-3.39,6.1238958188
2020-10-17 12:00:00,6.2485,0.108,6.2494332743,0.7885000000000001,-0.092,0.7938490096,5.46,0.2,5.4636617758,5.3585,-3.732,6.5300341691,0.7885000000000001,-0.092,0.7938490096,4.57,-3.64,5.8424737911
2020-10-17 12:30:00,6.07,0.009000000000000001,6.0700066722,0.99,-0.111,0.9962032925000001,5.08,0.12,5.0814171252,5.18,-3.831,6.4427448343,0.99,-0.111,0.9962032925000001,4.19,-3.7199999999999998,5.6030795104
2020-10-17 13:00:00,6.077,-0.009000000000000001,6.0770066645,1.147,-0.129,1.154231346,4.93,0.12,4.93146023,5.187,-3.899,6.4890037756,1.147,-0.129,1.154231346,4.04,-3.77,5.5258031091
2020-10-17 13:30:00,6.0835,-0.0015,6.0835001849,1.1535,-0.12150000000000001,1.1598812439,4.93,0.12,4.93146023,5.1935,-3.8915,6.4897006479,1.1535,-0.12150000000000001,1.1598812439,4.04,-3.77,5.5258031091
2020-10-17 14:00:00,5.8265,0.079,5.8270355456,1.1365,-0.121,1.1429231164,4.69,0.2,4.6942624554,4.9165,-4.071,6.383182063,1.1365,-0.121,1.1429231164,3.7800000000000002,-3.95,5.4672570819
2020-10-17 14:30:00,5.5385,0.025500000000000002,5.5385587024,1.5385,-0.17450000000000002,1.5483644597000001,4.0,0.2,4.0049968789,4.6185,-4.1245,6.1920951624,1.5385,-0.17450000000000002,1.5483644597000001,3.08,-3.95,5.0088821108
2020-10-17 15:00:00,5.4855,0.156,5.4877177633,2.3755,-0.274,2.3912499347000002,3.11,0.43,3.13958596,4.4955,-4.124,6.1005652402,2.3755,-0.274,2.3912499347000002,2.12,-3.85,4.3950995438
2020-10-17 15:30:00,5.5665,0.762,5.6184131434,1.3265,-0.158,1.3358765849,4.24,0.92,4.3386633886,4.4665,-4.7379999999999995,6.5113951078,1.3265,-0.158,1.3358765849,3.14,-4.58,5.5530171979
2020-10-17 16:00:00,5.533,0.7295,5.5808833754,0.863,-0.09050000000000001,0.8677322456000001,4.67,0.8200000000000001,4.7414449274,4.423,-4.7405,6.4834612091,0.863,-0.09050000000000001,0.8677322456000001,3.56,-4.65,5.8562872197
2020-10-17 16:30:00,5.731,0.75,5.779866867,0.711,-0.07,0.714437541,5.02,0.8200000000000001,5.0865312345,4.601,-4.61,6.5131636706,0.711,-0.07,0.714437541,3.89,-4.54,5.9786035159
2020-10-17 17:00:00,5.748,-0.08600000000000001,5.7486433182,0.558,-0.056,0.5608029957,5.19,-0.03,5.1900867045,4.838,-3.876,6.1991628467,0.558,-0.056,0.5608029957,4.28,-3.8200000000000003,5.7367935295
2020-10-17 17:30:00,5.7135,-0.1555,5.7156156711,0.3935,-0.0455,0.3961218247,5.32,-0.11,5.3211370965,4.7735,-3.8655,6.1423442186,0.3935,-0.0455,0.3961218247,4.38,-3.8200000000000003,5.8117811383
2020-10-17 18:00:00,5.8625,-0.131,5.8639634421,0.2625,-0.021,0.2633386603,5.6,-0.11,5.601080253,4.9425,-3.9210000000000003,6.3089259981,0.2625,-0.021,0.2633386603,4.68,-3.9,6.0919947472
2020-10-17 18:30:00,6.027,-0.12,6.0281945058,0.197,-0.01,0.19725364380000002,5.83,-0.11,5.8310376435,5.117,-3.91,6.4398593929,0.197,-0.01,0.19725364380000002,4.92,-3.9,6.2782481633
2020-10-17 19:00:00,6.318,-0.116,6.3190648042,0.178,-0.006,0.1781010949,6.14,-0.11,6.140985263,5.398,-3.906,6.6629753114,0.178,-0.006,0.1781010949,5.22,-3.9,6.5160110497
2020-10-17 19:30:00,6.1965,-0.115,6.1975670428,0.3265,-0.005,0.3265382826,5.87,-0.11,5.8710305739,5.2865,-3.995,6.6262438266,0.3265,-0.005,0.3265382826,4.96,-3.99,6.3656657154000005
2020-10-17 20:00:00,6.003,-0.168,6.0053503645,0.313,-0.008,0.3131022197,5.69,-0.16,5.6922491161,5.083,-3.968,6.448403911,0.313,-0.008,0.3131022197,4.77,-3.96,6.1995564357
2020-10-17 20:30:00,5.7665,-0.17250000000000001,5.7690795193,0.3165,-0.0125,0.3167467443,5.45,-0.16,5.452348118,4.8465,-3.9725,6.2665236376,0.3165,-0.0125,0.3167467443,4.53,-3.96,6.016851336
2020-10-17 21:00:00,5.564,-0.2525,5.5697264071,0.274,-0.0125,0.2742849795,5.29,-0.24,5.2954414358,4.654,-4.0225,6.1514406646,0.274,-0.0125,0.2742849795,4.38,-4.01,5.9383920383
2020-10-17 21:30:00,5.355,-0.29,5.3628467254,0.165,-0.01,0.1653027525,5.19,-0.28,5.1975474986,4.455,-4.11,6.0612808052,0.165,-0.01,0.1653027525,4.29,-4.1,5.934146948
2020-10-17 22:00:00,5.058,-0.368,5.0713694403,0.098,-0.008,0.09832598840000001,4.96,-0.36,4.9730473555,4.168,-4.238,5.9441456914,0.098,-0.008,0.09832598840000001,4.07,-4.23,5.8700766605
2020-10-17 22:30:00,4.9350000000000005,-0.38,4.9496085704,0.045,-0.02,0.049244289000000004,4.89,-0.36,4.9032336269000005,4.045,-4.25,5.8672416858,0.045,-0.02,0.049244289000000004,4.0,-4.23,5.821760902
2020-10-17 23:00:00,4.7965,-0.386,4.812006676,0.006500000000000001,-0.026000000000000002,0.0268001866,4.79,-0.36,4.8035091340000005,3.9165,-4.256,5.783814334,0.006500000000000001,-0.026000000000000002,0.0268001866,3.91,-4.23,5.7602951313
2020-10-17 23:30:00,4.666,-0.007500000000000001,4.6660060276,0.066,-0.0175,0.0682806708,4.6,0.01,4.6000108696,3.666,-4.6075,5.8880057957,0.066,-0.0175,0.0682806708,3.6,-4.59,5.8333609523
2020-10-18 00:00:00,4.506,-0.34600000000000003,4.5192645419,0.036000000000000004,-0.006,0.0364965752,4.47,-0.34,4.482912,3.596,-4.146,5.4882175613,0.036000000000000004,-0.006,0.0364965752,3.56,-4.14,5.4601465182
2020-10-18 00:30:00,4.316,-0.341,4.3294499651,0.006,-0.001,0.0060827625,4.31,-0.34,4.3233898737,3.406,-4.141,5.3617830056999995,0.006,-0.001,0.0060827625,3.4,-4.14,5.3572007616
2020-10-18 01:00:00,4.24,-0.34,4.2536102313,0.0,0.0,0.0,4.24,-0.34,4.2536102313,3.31,-4.1,5.2693547992,0.0,0.0,0.0,3.31,-4.1,5.2693547992
2020-10-18 01:30:00,4.143,-0.34450000000000003,4.1572983114,0.023,-0.0045000000000000005,0.0234360833,4.12,-0.34,4.1340053217,3.223,-4.1445,5.2502008771,0.023,-0.0045000000000000005,0.0234360833,3.2,-4.14,5.2325519587
2020-10-18 02:00:00,4.03,-0.42,4.0518267485,0.0,0.0,0.0,4.03,-0.42,4.0518267485,3.11,-4.14,5.178001545,0.0,0.0,0.0,3.11,-4.14,5.178001545
2020-10-18 02:30:00,4.03,-0.42,4.0518267485,0.0,0.0,0.0,4.03,-0.42,4.0518267485,3.11,-4.21,5.2341379424,0.0,0.0,0.0,3.11,-4.21,5.2341379424
2020-10-18 03:00:00,3.896,-0.421,3.9186805177,0.006,-0.001,0.0060827625,3.89,-0.42,3.912607826,2.9859999999999998,-4.211,5.1622395334,0.006,-0.001,0.0060827625,2.98,-4.21,5.1579550211
2020-10-18 03:30:00,3.8085,-0.423,3.8319187426,0.08850000000000001,-0.003,0.0885508329,3.7199999999999998,-0.42,3.7436345976,2.9085,-4.253,5.1524150891,0.08850000000000001,-0.003,0.0885508329,2.8200000000000003,-4.25,5.1004803695
2020-10-18 04:00:00,3.752,-0.4665,3.7808896109,0.07200000000000001,-0.006500000000000001,0.0722928074,3.68,-0.46,3.7086385642,2.852,-4.2565,5.1236409174,0.07200000000000001,-0.006500000000000001,0.0722928074,2.7800000000000002,-4.25,5.0784741803
2020-10-18 04:30:00,3.9,-0.38,3.9184690888,0.0,0.0,0.0,3.9,-0.38,3.9184690888,3.01,-4.2,5.1672139495,0.0,0.0,0.0,3.01,-4.2,5.1672139495
2020-10-18 05:00:00,3.906,-0.3835,3.9247812996,0.006,-0.0035,0.006946222,3.9,-0.38,3.9184690888,3.016,-4.2035,5.1735547016,0.006,-0.0035,0.006946222,3.01,-4.2,5.1672139495
2020-10-18 05:30:00,4.01,-0.38,4.0279647466,0.0,0.0,0.0,4.01,-0.38,4.0279647466,3.11,-4.2,5.2260979708,0.0,0.0,0.0,3.11,-4.2,5.2260979708
2020-10-18 06:00:00,3.989,-0.388,4.0078254703,0.019,-0.008,0.020615528100000002,3.9699999999999998,-0.38,3.9881449322,3.079,-4.148,5.1658634322,0.019,-0.008,0.020615528100000002,3.06,-4.14,5.1481258726
2020-10-18 06:30:00,4.2115,-0.383,4.228879432,0.0015,-0.003,0.0033541020000000003,4.21,-0.38,4.2271148553,3.3115,-4.143,5.3038176109,0.0015,-0.003,0.0033541020000000003,3.31,-4.14,5.3005377086
2020-10-18 07:00:00,4.3205,-0.376,4.3368302077,0.0005,0.004,0.0040311289,4.32,-0.38,4.3366807584,3.4105,-4.076,5.3146294556,0.0005,0.004,0.0040311289,3.41,-4.08,5.317377173
2020-10-18 07:30:00,4.46,-0.34,4.472940867,0.0,0.0,0.0,4.46,-0.34,4.472940867,3.55,-4.02,5.3631054437,0.0,0.0,0.0,3.55,-4.02,5.3631054437
2020-10-18 08:00:00,4.572,-0.34,4.5846247393,0.002,0.0,0.002,4.57,-0.34,4.5826302491,3.652,-3.95,5.3795542566,0.002,0.0,0.002,3.65,-3.95,5.3781967238
2020-10-18 08:30:00,4.923,0.044500000000000005,4.9232011182,0.043000000000000003,-0.0055000000000000005,0.0433503172,4.88,0.05,4.8802561408,3.9130000000000003,-4.1655,5.7151517259,0.043000000000000003,-0.0055000000000000005,0.0433503172,3.87,-4.16,5.6817690907
2020-10-18 09:00:00,5.2365,0.538,5.264064613,0.1165,-0.012,0.1171163951,5.12,0.55,5.149456282,4.1365,-4.502,6.1138070177,0.1165,-0.012,0.1171163951,4.02,-4.49,6.0266491519
2020-10-18 09:30:00,5.4835,0.101,5.4844300752,0.20350000000000001,-0.019,0.2043850533,5.28,0.12,5.2813634603,4.5335,-4.109,6.1185376725,0.20350000000000001,-0.019,0.2043850533,4.33,-4.09,5.9562572141
2020-10-18 10:00:00,5.702,-0.1545,5.7040927631,0.372,-0.0345,0.3735963731,5.33,-0.12,5.3313506731,4.812,-3.8345000000000002,6.1529451688,0.372,-0.0345,0.3735963731,4.44,-3.8,5.8441081441
2020-10-18 10:30:00,5.9365,-0.0975,5.9373006072,0.4665,-0.0475,0.46891203870000003,5.47,-0.05,5.4702285144000005,5.0465,-3.7675,6.2977153397,0.4665,-0.0475,0.46891203870000003,4.58,-3.7199999999999998,5.9004067656
2020-10-18 11:00:00,5.9955,-0.10200000000000001,5.996367588,0.5255000000000001,-0.052000000000000005,0.5280665204,5.47,-0.05,5.4702285144000005,5.1755,-3.862,6.4576190852,0.5255000000000001,-0.052000000000000005,0.5280665204,4.65,-3.81,6.0115389045
2020-10-18 11:30:00,6.1225,-0.060500000000000005,6.1227989106,0.7325,-0.0805,0.7369101031,5.39,0.02,5.3900371056,5.2625,-3.8505000000000003,6.5207558228,0.7325,-0.0805,0.7369101031,4.53,-3.77,5.893538835
2020-10-18 12:00:00,6.171,0.14650000000000002,6.1727387155,0.781,-0.0835,0.7854509851,5.39,0.23,5.3949050038,5.311,-4.0635,6.6872081805,0.781,-0.0835,0.7854509851,4.53,-3.98,6.0300331674
2020-10-18 12:30:00,6.393,0.89,6.4546532827,0.663,-0.07,0.6666850831000001,5.73,0.96,5.8098623047,5.323,-4.7,7.1010090128,0.663,-0.07,0.6666850831000001,4.66,-4.63,6.5690562488
2020-10-18 13:00:00,6.4495000000000005,0.8875000000000001,6.510276991,0.6695,-0.07250000000000001,0.6734140628,5.78,0.96,5.8591808301,5.3895,-4.7025,7.1526370312,0.6695,-0.07250000000000001,0.6734140628,4.72,-4.63,6.6117546839
2020-10-18 13:30:00,6.3985,0.8925000000000001,6.460445689,0.6185,-0.0675,0.6221724038,5.78,0.96,5.8591808301,5.3685,-4.7475000000000005,7.1665576465,0.6185,-0.0675,0.6221724038,4.75,-4.68,6.6682006568
2020-10-18 14:00:00,6.206,0.1955,6.2090785347,0.586,-0.0645,0.5895390148,5.62,0.26,5.6260110203,5.266,-4.0845,6.6643751583,0.586,-0.0645,0.5895390148,4.68,-4.02,6.1695056528
2020-10-18 14:30:00,6.051,-0.07,6.0514048782,0.531,-0.06,0.5343790789,5.52,-0.01,5.520009058,5.141,-3.79,6.3870165962,0.531,-0.06,0.5343790789,4.61,-3.73,5.9300084317
2020-10-18 15:00:00,5.954,-0.133,5.9554852867,0.624,-0.073,0.6282555213000001,5.33,-0.06,5.3303377004,5.034,-3.803,6.3090383578,0.624,-0.073,0.6282555213000001,4.41,-3.73,5.7758981985
2020-10-18 15:30:00,5.9695,-0.161,5.9716707252,0.5795,-0.061,0.5827016818,5.39,-0.1,5.390927564,5.0695,-3.791,6.3302062565,0.5795,-0.061,0.5827016818,4.49,-3.73,5.8372082368000004
2020-10-18 16:00:00,5.868,-0.188,5.8710108159,0.47800000000000004,-0.048,0.4804039967,5.39,-0.14,5.3918178753,4.968,-3.8280000000000003,6.2717308616,0.47800000000000004,-0.048,0.4804039967,4.49,-3.7800000000000002,5.8692844538
2020-10-18 16:30:00,5.9965,-0.177,5.9991117051,0.41650000000000004,-0.037,0.41814022770000003,5.58,-0.14,5.5817559961,5.0765,-3.697,6.2800208001,0.41650000000000004,-0.037,0.41814022770000003,4.66,-3.66,5.9254704455
2020-10-18 17:00:00,6.049,0.17450000000000002,6.0515164422,0.369,-0.035500000000000004,0.3707037227,5.68,0.21,5.6838807166,5.029,-4.0255,6.441699407,0.369,-0.035500000000000004,0.3707037227,4.66,-3.99,6.1347942101
2020-10-18 17:30:00,6.1035,0.5660000000000001,6.1296874512,0.2535,-0.024,0.2546335602,5.85,0.59,5.8796768619,5.0035,-4.444,6.6920959534,0.2535,-0.024,0.2546335602,4.75,-4.42,6.4883665125
2020-10-18 18:00:00,6.2405,0.8310000000000001,6.2955858544,0.060500000000000005,-0.009000000000000001,0.0611657584,6.18,0.84,6.2368261159,5.1605,-4.6690000000000005,6.9591896978,0.060500000000000005,-0.009000000000000001,0.0611657584,5.1,-4.66,6.9083717329
2020-10-18 18:30:00,6.451,0.778,6.4977446087,0.001,-0.002,0.0022360680000000003,6.45,0.78,6.4969916115,5.371,-4.702,7.1383783172,0.001,-0.002,0.0022360680000000003,5.37,-4.7,7.1363085696
2020-10-18 19:00:00,6.55,0.78,6.5962792542,0.0,0.0,0.0,6.55,0.78,6.5962792542,5.46,-4.7,7.2042765077,0.0,0.0,0.0,5.46,-4.7,7.2042765077
2020-10-18 19:30:00,6.38,0.78,6.4275034033,0.0,0.0,0.0,6.38,0.78,6.4275034033,5.31,-4.74,7.1178437746,0.0,0.0,0.0,5.31,-4.74,7.1178437746
2020-10-18 20:00:00,6.05,0.65,6.0848171706,0.0,0.0,0.0,6.05,0.65,6.0848171706,4.96,-4.74,6.8606996728,0.0,0.0,0.0,4.96,-4.74,6.8606996728
2020-10-18 20:30:00,5.95,0.54,5.9744539499,0.0,0.0,0.0,5.95,0.54,5.9744539499,4.86,-4.67,6.7400667652,0.0,0.0,0.0,4.86,-4.67,6.7400667652
2020-10-18 21:00:00,5.71,0.23,5.7146303468,0.0,0.0,0.0,5.71,0.23,5.7146303468,4.68,-4.38,6.4098985951,0.0,0.0,0.0,4.68,-4.38,6.4098985951
