Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-18 21:30:00,5.4865,-0.333,5.4965963332,0.0165,-0.013000000000000001,0.0210059515,5.47,-0.32,5.4793521515,4.5865,-3.9530000000000003,6.0549311515,0.0165,-0.013000000000000001,0.0210059515,4.57,-3.94,6.0339456411
2020-10-18 22:00:00,5.2545,-0.3285,5.2647585415,0.0045000000000000005,-0.0085,0.009617692,5.25,-0.32,5.2597433397,4.3945,-4.0785,5.9954810066,0.0045000000000000005,-0.0085,0.009617692,4.39,-4.07,5.9864012562
2020-10-18 22:30:00,5.147,-0.3255,5.1572821573,0.007,-0.0055000000000000005,0.0089022469,5.14,-0.32,5.1499514561,4.287,-4.1255,5.9496318584,0.007,-0.0055000000000000005,0.0089022469,4.28,-4.12,5.9407743603
2020-10-18 23:00:00,5.017,-0.366,5.030332494,0.007,-0.006,0.009219544500000001,5.01,-0.36,5.0229174789,4.157,-4.236,5.9350101095,0.007,-0.006,0.009219544500000001,4.15,-4.23,5.9258248371
2020-10-18 23:30:00,4.8025,-0.17200000000000001,4.8055790754,0.0025,-0.002,0.0032015621000000003,4.8,-0.17,4.8030094732,3.8825000000000003,-4.322,5.8097754044,0.0025,-0.002,0.0032015621000000003,3.88,-4.32,5.8066169152
2020-10-19 00:00:00,4.656,-0.312,4.6664418993,0.006,-0.012,0.0134164079,4.65,-0.30000000000000004,4.6596673701,3.7560000000000002,-4.142,5.5913951747,0.006,-0.012,0.0134164079,3.75,-4.13,5.5784764945
2020-10-19 00:30:00,4.463,-0.34450000000000003,4.4762762705,0.013000000000000001,-0.0145,0.0194743421,4.45,-0.33,4.4622191788,3.563,-4.1445,5.4655145458,0.013000000000000001,-0.0145,0.0194743421,3.55,-4.13,5.4460444361
2020-10-19 01:00:00,4.3795,-0.3865,4.3965216365,0.0195,-0.0165,0.0255440795,4.36,-0.37,4.3756713771,3.4895,-4.1465,5.4194162509,0.0195,-0.0165,0.0255440795,3.47,-4.13,5.3942376663000005
2020-10-19 01:30:00,4.358,-0.3805,4.3745793226,0.038,-0.0105,0.0394239775,4.32,-0.37,4.3358159555,3.448,-4.1405,5.3881763381,0.038,-0.0105,0.0394239775,3.41,-4.13,5.3558379363
2020-10-19 02:00:00,4.3655,-0.386,4.3825319451,0.10550000000000001,-0.016,0.1067063728,4.26,-0.37,4.2760378857,3.4555,-4.116,5.3741916834,0.10550000000000001,-0.016,0.1067063728,3.35,-4.1,5.2945726929
2020-10-19 02:30:00,4.3105,-0.3955,4.3286060689,0.1305,-0.025500000000000002,0.1329680413,4.18,-0.37,4.1963436466,3.4005,-4.1255,5.3463212118,0.1305,-0.025500000000000002,0.1329680413,3.27,-4.1,5.2443207377
2020-10-19 03:00:00,4.3015,-0.396,4.3196896011,0.051500000000000004,-0.026000000000000002,0.0576909872,4.25,-0.37,4.2660754799,3.3915,-4.086,5.3101476674,0.051500000000000004,-0.026000000000000002,0.0576909872,3.34,-4.06,5.2572996871
2020-10-19 03:30:00,4.2995,-0.3905,4.3171970652,0.0495,-0.0205,0.0535770473,4.25,-0.37,4.2660754799,3.3895,-4.0805,5.3046385834,0.0495,-0.0205,0.0535770473,3.34,-4.06,5.2572996871
2020-10-19 04:00:00,4.296,-0.382,4.3129502663,0.08600000000000001,-0.012,0.0868331734,4.21,-0.37,4.2262276323,3.426,-4.152,5.3829898755,0.08600000000000001,-0.012,0.0868331734,3.34,-4.14,5.3193232652
2020-10-19 04:30:00,4.337,-0.3825,4.3538345455,0.077,-0.0125,0.0780080124,4.26,-0.37,4.2760378857,3.417,-4.1125,5.3468257172,0.077,-0.0125,0.0780080124,3.34,-4.1,5.2882511287
2020-10-19 05:00:00,4.3870000000000005,-0.384,4.4037739497,0.057,-0.014,0.0586941224,4.33,-0.37,4.3457795618,3.497,-4.114,5.3994448789,0.057,-0.014,0.0586941224,3.44,-4.1,5.3519715993
2020-10-19 05:30:00,4.906,-0.274,4.9136454899,0.046,-0.004,0.0461735855,4.86,-0.27,4.8674942219,3.996,-3.964,5.6286154603,0.046,-0.004,0.0461735855,3.95,-3.96,5.5932191089
2020-10-19 06:00:00,5.1795,-0.1895,5.1829654157,0.08950000000000001,-0.0095,0.09000277770000001,5.09,-0.18,5.0931817168,4.2695,-3.8195,5.7286307701,0.08950000000000001,-0.0095,0.09000277770000001,4.18,-3.81,5.6558376922
2020-10-19 06:30:00,6.3265,1.0295,6.4097170374,0.1565,-0.0105,0.1568518409,6.17,1.04,6.2570360395,5.2365,-4.0105,6.595835239,0.1565,-0.0105,0.1568518409,5.08,-4.0,6.4657868817
2020-10-19 07:00:00,7.0445,1.0665,7.1247738561,0.2645,-0.0235,0.2655418988,6.78,1.09,6.8670590503,6.0445,-3.5435,7.0065949291,0.2645,-0.0235,0.2655418988,5.78,-3.52,6.7674810676
2020-10-19 07:30:00,7.8505,1.2015,7.9419111365,0.36050000000000004,-0.018500000000000003,0.3609743758,7.49,1.22,7.5887087176,6.8605,-3.2984999999999998,7.6122639536,0.36050000000000004,-0.018500000000000003,0.3609743758,6.5,-3.2800000000000002,7.2806867808
2020-10-19 08:00:00,8.16,0.8215,8.2012476033,0.28,-0.018500000000000003,0.28061049520000003,7.88,0.84,7.9246451024999995,7.34,-2.7785,7.848290403,0.28,-0.018500000000000003,0.28061049520000003,7.06,-2.76,7.5803166161
2020-10-19 08:30:00,8.315,1.1015,8.3876413401,0.375,-0.0285,0.37608144060000004,7.94,1.13,8.0200062344,7.525,-2.8985000000000003,8.0639275325,0.375,-0.0285,0.37608144060000004,7.15,-2.87,7.7045051755
2020-10-19 09:00:00,8.858,1.3155000000000001,8.9551495939,0.558,-0.0345,0.5590655149,8.3,1.35,8.4090724816,8.058,-2.6945,8.496569557800001,0.558,-0.0345,0.5590655149,7.5,-2.66,7.9577383722
2020-10-19 09:30:00,9.1085,1.416,9.2179080192,0.3985,-0.034,0.3999478091,8.71,1.45,8.8298697612,8.3185,-2.594,8.7135686289,0.3985,-0.034,0.3999478091,7.92,-2.56,8.3234608187
2020-10-19 10:00:00,9.031,1.299,9.1239444321,0.601,-0.051000000000000004,0.6031600119,8.43,1.35,8.5374117858,8.221,-2.681,8.6471152415,0.601,-0.051000000000000004,0.6031600119,7.62,-2.63,8.0610979401
2020-10-19 10:30:00,9.0285,1.3435000000000001,9.1279134801,1.2285,-0.0965,1.232284261,7.8,1.44,7.9318093774000005,8.1885,-2.8465,8.669146122899999,1.2285,-0.0965,1.232284261,6.96,-2.75,7.4835887113
2020-10-19 11:00:00,9.2645,1.9500000000000002,9.46749493,1.5745,-0.13,1.5798576676,7.69,2.08,7.9663354185,8.2345,-2.88,8.7236110786,1.5745,-0.13,1.5798576676,6.66,-2.75,7.2054215699
2020-10-19 11:30:00,9.0015,2.3655,9.307125899,1.4515,-0.10450000000000001,1.4552568502,7.55,2.47,7.9437648505,7.8915,-3.1145,8.4838601179,1.4515,-0.10450000000000001,1.4552568502,6.44,-3.01,7.1087059301
2020-10-19 12:00:00,9.213,2.4145,9.5241366669,2.003,-0.14550000000000002,2.0082776825,7.21,2.56,7.6509933996,8.113,-3.1055,8.6870535425,2.003,-0.14550000000000002,2.0082776825,6.11,-2.96,6.7892341247
2020-10-19 12:30:00,8.7965,2.289,9.0894407556,2.1665,-0.181,2.1740476651,6.63,2.47,7.0751537086,7.7165,-3.241,8.3694954,2.1665,-0.181,2.1740476651,5.55,-3.06,6.3376730746
2020-10-19 13:00:00,8.706,2.4050000000000002,9.0320795501,2.5060000000000002,-0.195,2.513575342,6.2,2.6,6.7230945256,7.626,-3.165,8.25670037,2.5060000000000002,-0.195,2.513575342,5.12,-2.9699999999999998,5.9190624258
2020-10-19 13:30:00,9.089,2.487,9.4231146655,2.329,-0.17300000000000001,2.3354164511,6.76,2.66,7.2645165015,7.999,-3.143,8.594326617,2.329,-0.17300000000000001,2.3354164511,5.67,-2.9699999999999998,6.4007655792
2020-10-19 14:00:00,8.892,2.4995,9.2366208242,2.132,-0.1605,2.1380327991,6.76,2.66,7.2645165015,7.802,-3.1305,8.4066184789,2.132,-0.1605,2.1380327991,5.67,-2.9699999999999998,6.4007655792
2020-10-19 14:30:00,9.186,2.6415,9.558248702,1.766,-0.1385,1.7714226627,7.42,2.7800000000000002,7.9236860109,8.086,-2.9585,8.6102333447,1.766,-0.1385,1.7714226627,6.32,-2.8200000000000003,6.9206069098
2020-10-19 15:00:00,9.214,2.5575,9.5623533845,1.474,-0.0925,1.4768995396,7.74,2.65,8.1810818356,8.124,-3.0125,8.6645560908,1.474,-0.0925,1.4768995396,6.65,-2.92,7.2628437956
2020-10-19 15:30:00,8.982,2.362,9.2873768094,1.202,-0.088,1.2052169929,7.78,2.45,8.1566475957,7.902,-3.228,8.5358999526,1.202,-0.088,1.2052169929,6.7,-3.14,7.3992972639
2020-10-19 16:00:00,8.913,2.142,9.1667733145,0.803,-0.058,0.8050919202,8.11,2.2,8.4031006182,7.823,-3.398,8.529110915,0.803,-0.058,0.8050919202,7.02,-3.34,7.7740594286
2020-10-19 16:30:00,8.7845,2.0875,9.0291249022,0.7445,-0.052500000000000005,0.7463487791000001,8.04,2.14,8.3199278843,7.6845,-3.4425,8.4203531102,0.7445,-0.052500000000000005,0.7463487791000001,6.94,-3.39,7.7237102483
2020-10-19 17:00:00,8.5645,2.015,8.798345597299999,0.5245000000000001,-0.045,0.5264268705,8.04,2.06,8.2997108383,7.4645,-3.475,8.2337345871,0.5245000000000001,-0.045,0.5264268705,6.94,-3.43,7.7413500115
2020-10-19 17:30:00,8.3235,1.7435,8.5041427845,0.35350000000000004,-0.036500000000000005,0.35537937480000004,7.97,1.78,8.1663516946,7.2235,-3.7065,8.1189343205,0.35350000000000004,-0.036500000000000005,0.35537937480000004,6.87,-3.67,7.7888253286
2020-10-19 18:00:00,8.31,1.4075,8.4283543026,0.2,-0.0325,0.20262341920000002,8.11,1.44,8.2368501261,7.2,-3.7425,8.1145736949,0.2,-0.0325,0.20262341920000002,7.0,-3.71,7.922379693
2020-10-19 18:30:00,8.3465,1.4140000000000001,8.4654272338,0.1565,-0.026000000000000002,0.158645044,8.19,1.44,8.3156298619,7.2565,-3.826,8.2033571329,0.1565,-0.026000000000000002,0.158645044,7.1,-3.8,8.0529497701
2020-10-19 19:00:00,8.5845,1.5575,8.724645924,0.1545,-0.022500000000000003,0.1561297537,8.43,1.58,8.5767884432,7.4945,-3.8225,8.4130277843,0.1545,-0.022500000000000003,0.1561297537,7.34,-3.8,8.26532516
2020-10-19 19:30:00,8.437,1.6225,8.5915932894,0.187,-0.0175,0.1878170653,8.25,1.6400000000000001,8.4114267517,7.337,-3.7675,8.2477648639,0.187,-0.0175,0.1878170653,7.15,-3.75,8.0737228092
2020-10-19 20:00:00,7.9925,1.396,8.1134993837,0.49250000000000005,-0.024,0.49308442480000003,7.5,1.42,7.6332430853,6.8825,-3.734,7.8301700013,0.49250000000000005,-0.024,0.49308442480000003,6.39,-3.71,7.3889241436
2020-10-19 20:30:00,7.8765,1.076,7.9496558573,0.2665,-0.024,0.2675784932,7.61,1.1,7.689089673,6.8965,-3.534,7.7492495282,0.2665,-0.024,0.2675784932,6.63,-3.51,7.5017997841
2020-10-19 21:00:00,7.507,0.6595000000000001,7.535913299,0.47700000000000004,-0.0205,0.4774403104,7.03,0.68,7.0628110551,6.647,-3.2405,7.3948258431,0.47700000000000004,-0.0205,0.4774403104,6.17,-3.22,6.9596910851
2020-10-19 21:30:00,7.176,0.5925,7.2004188941,0.656,-0.0175,0.6562333807,6.52,0.61,6.5484731045,6.326,-3.3675,7.16647279,0.656,-0.0175,0.6562333807,5.67,-3.35,6.5856966222
2020-10-19 22:00:00,6.8260000000000005,0.901,6.8852071138,1.016,-0.039,1.0167482481,5.8100000000000005,0.9400000000000001,5.8855501017,5.906,-3.759,7.0007797423,1.016,-0.039,1.0167482481,4.89,-3.7199999999999998,6.144143553
2020-10-19 22:30:00,6.9035,1.4025,7.0445240081,0.8235,-0.0275,0.8239590402,6.08,1.43,6.2459026569,5.7735,-3.7975,6.9104492256,0.8235,-0.0275,0.8239590402,4.95,-3.77,6.2221700395
2020-10-19 23:00:00,6.705,1.407,6.8510345204,0.6950000000000001,-0.023,0.6953804714,6.01,1.43,6.1777827738,5.645,-3.793,6.8009465518,0.6950000000000001,-0.023,0.6953804714,4.95,-3.77,6.2221700395
2020-10-19 23:30:00,6.2645,0.7795000000000001,6.312810824,0.8045,-0.030500000000000003,0.8050779465,5.46,0.81,5.5197554294,5.3845,-3.2305,6.2792491987,0.8045,-0.030500000000000003,0.8050779465,4.58,-3.2,5.5871638601
2020-10-20 00:00:00,5.9295,0.5625,5.9561209272,0.8795000000000001,-0.0575,0.8813776149,5.05,0.62,5.0879170591,5.0695,-3.4575,6.1362966437,0.8795000000000001,-0.0575,0.8813776149,4.19,-3.4,5.3959336542
2020-10-20 00:30:00,5.71,0.42,5.7254257484,0.74,-0.04,0.7410802925000001,4.97,0.46,4.9912423303,4.84,-3.5700000000000003,6.01419155,0.74,-0.04,0.7410802925000001,4.1,-3.5300000000000002,5.4102587738
2020-10-20 01:00:00,5.6995000000000005,0.5295,5.7240431952,0.6595000000000001,-0.0405,0.6607423855,5.04,0.5700000000000001,5.0721297302,4.8295,-3.4905,5.9588304641,0.6595000000000001,-0.0405,0.6607423855,4.17,-3.45,5.4121529912
2020-10-20 01:30:00,5.7935,0.7020000000000001,5.8358757912,0.7535000000000001,-0.048,0.7550273174000001,5.04,0.75,5.095498013,4.9235,-3.318,5.9371690434,0.7535000000000001,-0.048,0.7550273174000001,4.17,-3.27,5.2992263586
2020-10-20 02:00:00,5.5785,0.5305,5.6036677721,0.9385,-0.0495,0.9398045009,4.64,0.58,4.676109494,4.6885,-3.4495,5.8207458714,0.9385,-0.0495,0.9398045009,3.75,-3.4,5.0618672444
2020-10-20 02:30:00,5.341,0.449,5.3598397364,1.181,-0.051000000000000004,1.1821006725,4.16,0.5,4.1899403337,4.431,-3.491,5.6409965432,1.181,-0.051000000000000004,1.1821006725,3.25,-3.44,4.7324517958
2020-10-20 03:00:00,5.368,0.449,5.3867453068,1.208,-0.051000000000000004,1.2090760936,4.16,0.5,4.1899403337,4.458,-3.491,5.6622296845,1.208,-0.051000000000000004,1.2090760936,3.25,-3.44,4.7324517958
2020-10-20 03:30:00,5.3425,0.48650000000000004,5.3646051579,1.2525,-0.053500000000000006,1.2536420941,4.09,0.54,4.1254939098,4.4525,-3.5335,5.6842218905,1.2525,-0.053500000000000006,1.2536420941,3.2,-3.48,4.7276209662
2020-10-20 04:00:00,5.5515,0.6965,5.5950214030000005,1.0315,-0.043500000000000004,1.0324168247,4.52,0.74,4.5801746692,4.6715,-3.3535,5.7505542776,1.0315,-0.043500000000000004,1.0324168247,3.64,-3.31,4.9199288613
2020-10-20 04:30:00,5.672,0.7665000000000001,5.7235571326,0.882,-0.043500000000000004,0.8830720526,4.79,0.81,4.8580037052,4.782,-3.2435,5.7782191244,0.882,-0.043500000000000004,0.8830720526,3.9,-3.2,5.0447993023
2020-10-20 05:00:00,5.71,0.7765000000000001,5.7625560518,0.63,-0.0335,0.6308900459,5.08,0.81,5.144171459,4.82,-3.2335,5.8041297582,0.63,-0.0335,0.6308900459,4.19,-3.2,5.272200679
2020-10-20 05:30:00,5.9095,0.779,5.9606233944,0.6295000000000001,-0.031,0.630262842,5.28,0.81,5.3417693698,5.0195,-3.231,5.9694841695,0.6295000000000001,-0.031,0.630262842,4.39,-3.2,5.4325040267
2020-10-20 06:00:00,6.122,0.7835000000000001,6.1719329428,0.662,-0.026500000000000003,0.6625301880000001,5.46,0.81,5.5197554294,5.212,-3.0765,6.052255468,0.662,-0.026500000000000003,0.6625301880000001,4.55,-3.05,5.4776819915
2020-10-20 06:30:00,6.6335,0.6875,6.6690313015000005,0.6635,-0.0325,0.6642954915,5.97,0.72,6.0132603469,5.7035,-2.9325,6.4132260603,0.6635,-0.0325,0.6642954915,5.04,-2.9,5.8147742862000005
2020-10-20 07:00:00,7.0865,1.2015,7.1876341379,0.8165,-0.0385,0.8174071813,6.27,1.24,6.3914395874,6.0965,-3.0685000000000002,6.8251743201,0.8165,-0.0385,0.8174071813,5.28,-3.03,6.0876350088
2020-10-20 07:30:00,7.836,1.9125,8.0660121653,1.006,-0.0475,1.0071207723,6.83,1.96,7.1056667527,6.796,-3.2875,7.549388866,1.006,-0.0475,1.0071207723,5.79,-3.24,6.6348850781
2020-10-20 08:00:00,8.2945,2.3605,8.6238442994,1.0445,-0.0495,1.0456722718,7.25,2.41,7.6400654447,7.1945,-3.3495,7.935992723,1.0445,-0.0495,1.0456722718,6.15,-3.3,6.9794340745
2020-10-20 08:30:00,8.588,2.3835,8.9126211773,0.888,-0.026500000000000003,0.888395323,7.7,2.41,8.0683393583,7.458,-3.3265000000000002,8.1662332963,0.888,-0.026500000000000003,0.888395323,6.57,-3.3,7.3522037513
2020-10-20 09:00:00,8.743500000000001,2.6390000000000002,9.1330779724,1.0435,-0.011,1.0435579763,7.7,2.65,8.1432487375,7.6435,-3.211,8.2905737588,1.0435,-0.011,1.0435579763,6.6,-3.2,7.3348483284
2020-10-20 09:30:00,8.624,2.594,9.0056766542,1.764,-0.096,1.7666103136,6.86,2.69,7.3685615964,7.554,-3.136,8.1790838118,1.764,-0.096,1.7666103136,5.79,-3.04,6.5395489141
2020-10-20 10:00:00,8.3825,1.5625,8.5268817571,2.1325,-0.11750000000000001,2.1357346511,6.25,1.6800000000000002,6.4718544483,7.4825,-2.5175,7.8946572123,2.1325,-0.11750000000000001,2.1357346511,5.35,-2.4,5.863659267
2020-10-20 10:30:00,8.353,1.4685000000000001,8.4811025964,1.673,-0.061500000000000006,1.6741299979000002,6.68,1.53,6.8529774551,7.473,-2.6215,7.9194691268,1.673,-0.061500000000000006,1.6741299979000002,5.8,-2.56,6.3398422693
2020-10-20 11:00:00,8.5595,1.5685,8.7020246207,1.3695,-0.0415,1.3701286436,7.19,1.6099999999999999,7.36805266,7.6795,-2.5215,8.0828635087,1.3695,-0.0415,1.3701286436,6.31,-2.48,6.7798598806
2020-10-20 11:30:00,8.672,1.642,8.8260833896,1.742,-0.098,1.744754424,6.93,1.74,7.1451032183,7.772,-2.428,8.1424301041,1.742,-0.098,1.744754424,6.03,-2.33,6.4645030745
2020-10-20 12:00:00,8.507,1.6275,8.6612819634,1.417,-0.0625,1.4183776824,7.09,1.69,7.2886349888,7.607,-2.4325,7.9864576159,1.417,-0.0625,1.4183776824,6.19,-2.37,6.6281973417
2020-10-20 12:30:00,8.929,1.6475,9.0797190072,1.259,-0.0425,1.2597171309,7.67,1.69,7.8539798828,8.029,-2.4125,8.3836148081,1.259,-0.0425,1.2597171309,6.77,-2.37,7.1728515947
2020-10-20 13:00:00,9.0455,1.7845,9.2198433013,1.5255,-0.0855,1.527894139,7.52,1.87,7.7490192928,8.1555,-2.2755,8.4669994981,1.5255,-0.0855,1.527894139,6.63,-2.19,6.982334853
2020-10-20 13:30:00,8.936,1.6,9.0781108167,1.246,-0.04,1.2466418892,7.69,1.6400000000000001,7.8629320231,8.066,-2.5,8.4445459321,1.246,-0.04,1.2466418892,6.82,-2.46,7.2501034475
2020-10-20 14:00:00,8.721,1.5605,8.8595147299,1.621,-0.0795,1.6229483202,7.1,1.6400000000000001,7.2869472346,7.821,-2.4995,8.2106967579,1.621,-0.0795,1.6229483202,6.2,-2.42,6.6555540716
2020-10-20 14:30:00,8.65,1.6099999999999999,8.7985566998,1.92,-0.13,1.9243960091,6.73,1.74,6.9512948434,7.75,-2.55,8.1587376475,1.92,-0.13,1.9243960091,5.83,-2.42,6.3123133636
2020-10-20 15:00:00,8.4125,1.499,8.5450077384,1.7925,-0.131,1.7972805151,6.62,1.63,6.8177195601000005,7.5325,-2.6710000000000003,7.9920458739,1.7925,-0.131,1.7972805151,5.74,-2.54,6.276878205
2020-10-20 15:30:00,8.353,1.5375,8.493321803,2.023,-0.17250000000000001,2.0303411659,6.33,1.71,6.5569047576,7.463,-2.6425,7.9170180782,2.023,-0.17250000000000001,2.0303411659,5.44,-2.47,5.9744874257
2020-10-20 16:00:00,8.737,1.478,8.861131586900001,1.2770000000000001,-0.082,1.2796300247,7.46,1.56,7.6213647072,7.837,-2.642,8.2703526527,1.2770000000000001,-0.082,1.2796300247,6.5600000000000005,-2.56,7.0418179471
2020-10-20 16:30:00,8.985,1.5455,9.1169509843,1.175,-0.0545,1.1762632571,7.8100000000000005,1.6,7.9722079752,8.095,-2.5345,8.482494636,1.175,-0.0545,1.1762632571,6.92,-2.48,7.3509727247
2020-10-20 17:00:00,8.5955,1.294,8.6923561967,0.7855000000000001,-0.036000000000000004,0.7863245195,7.8100000000000005,1.33,7.9224364939,7.7055,-2.516,8.1058612281,0.7855000000000001,-0.036000000000000004,0.7863245195,6.92,-2.48,7.3509727247
2020-10-20 17:30:00,8.497,1.0635,8.5632961674,0.5670000000000001,-0.026500000000000003,0.5676189303,7.93,1.09,8.0045611997,7.627,-2.7465,8.1064413432,0.5670000000000001,-0.026500000000000003,0.5676189303,7.06,-2.7199999999999998,7.5658443019
2020-10-20 18:00:00,8.5075,1.011,8.5673611602,0.5775,-0.029,0.5782276801,7.93,1.04,7.9979059759,7.6375,-2.779,8.1273764063,0.5775,-0.029,0.5782276801,7.06,-2.75,7.5766813316
2020-10-20 18:30:00,8.686,0.9505,8.737851352,0.376,-0.0195,0.37650531200000004,8.31,0.97,8.3664209791,7.806,-2.8495,8.3098306992,0.376,-0.0195,0.37650531200000004,7.43,-2.83,7.9507106601
2020-10-20 19:00:00,8.6545,0.8645,8.6975703791,0.49450000000000005,-0.025500000000000002,0.49515704580000003,8.16,0.89,8.2083920472,7.7645,-2.9255,8.297349607,0.49450000000000005,-0.025500000000000002,0.49515704580000003,7.27,-2.9,7.8270620286
2020-10-20 19:30:00,8.5195,0.903,8.567221793,0.5295,-0.027,0.5301879384,7.99,0.93,8.0439418198,7.6495,-2.977,8.2083725092,0.5295,-0.027,0.5301879384,7.12,-2.95,7.7069384323
2020-10-20 20:00:00,8.3105,1.0615,8.3780184113,0.7605000000000001,-0.0285,0.7610338363,7.55,1.09,7.6282763453,7.4405,-3.1285,8.0714653255,0.7605000000000001,-0.0285,0.7610338363,6.68,-3.1,7.3642650686
2020-10-20 20:30:00,8.059,0.9645,8.1165104109,1.189,-0.025500000000000002,1.1892734126,6.87,0.99,6.9409653507,7.179,-3.1955,7.8580698171000005,1.189,-0.025500000000000002,1.1892734126,5.99,-3.17,6.7770937724
2020-10-20 21:00:00,7.8870000000000005,0.9075000000000001,7.9390380557,0.787,-0.022500000000000003,0.7873215671,7.1,0.93,7.1606494119,6.997,-3.2525,7.7160070794,0.787,-0.022500000000000003,0.7873215671,6.21,-3.23,6.999785711
2020-10-20 21:30:00,7.617,0.9015000000000001,7.6701624005,1.107,-0.0285,1.1073668091,6.51,0.93,6.576093065,6.717,-3.1785,7.4310800864,1.107,-0.0285,1.1073668091,5.61,-3.15,6.4338635360000005
2020-10-20 22:00:00,7.212,1.3005,7.3283179687,1.512,-0.0395,1.5125158677,5.7,1.34,5.8553906787,6.142,-3.9195,7.2860582107,1.512,-0.0395,1.5125158677,4.63,-3.88,6.0408029268
2020-10-20 22:30:00,6.929,1.2455,7.0400505147,1.229,-0.0345,1.2294841398,5.7,1.28,5.8419517287,5.859,-3.9545,7.0686597916,1.229,-0.0345,1.2294841398,4.63,-3.92,6.0665723436
2020-10-20 23:00:00,6.6345,0.5755,6.6594136754,1.0145,-0.0245,1.0147957923,5.62,0.6000000000000001,5.6519377208,5.6445,-3.2945,6.5356033004,1.0145,-0.0245,1.0147957923,4.63,-3.27,5.6683154464
2020-10-20 23:30:00,6.5825,1.115,6.6762662657,0.8725,-0.025,0.8728580927,5.71,1.1400000000000001,5.8226883825,5.5025,-3.565,6.5564267135000005,0.8725,-0.025,0.8728580927,4.63,-3.54,5.8282501662
2020-10-21 00:00:00,6.384,1.2095,6.4975646399,0.674,-0.030500000000000003,0.6746897435,5.71,1.24,5.843089936,5.304,-3.8605,6.5601734924,0.674,-0.030500000000000003,0.6746897435,4.63,-3.83,6.0088101984
2020-10-21 00:30:00,6.068,0.536,6.0916270405,0.578,-0.024,0.5784980553,5.49,0.56,5.5184871115,5.128,-3.374,6.1384248794,0.578,-0.024,0.5784980553,4.55,-3.35,5.6502212346
2020-10-21 01:00:00,5.9475,0.6165,5.9793668979,0.6275000000000001,-0.0235,0.6279398857,5.32,0.64,5.3583579574,4.9975000000000005,-3.3735,6.029552927,0.6275000000000001,-0.0235,0.6279398857,4.37,-3.35,5.5063054765
2020-10-21 01:30:00,6.058,0.669,6.0948277252,0.438,-0.021,0.4385031357,5.62,0.6900000000000001,5.6621992194,5.108,-3.341,6.1036009863,0.438,-0.021,0.4385031357,4.67,-3.32,5.7298603822
2020-10-21 02:00:00,6.103,0.72,6.1453241574,0.383,-0.02,0.38352183770000003,5.72,0.74,5.7676685064,5.163,-3.29,6.122145784,0.383,-0.02,0.38352183770000003,4.78,-3.27,5.791485129
2020-10-21 02:30:00,6.105,0.64,6.1384546101,0.325,-0.02,0.3256148031,5.78,0.66,5.8175596258,5.175,-3.4,6.1919807009,0.325,-0.02,0.3256148031,4.85,-3.38,5.9115903106
2020-10-21 03:00:00,5.936,0.6385000000000001,5.9702410546,0.526,-0.021500000000000002,0.5264392178,5.41,0.66,5.4501100906,5.016,-3.4415,6.0831059706,0.526,-0.021500000000000002,0.5264392178,4.49,-3.42,5.64415627
2020-10-21 03:30:00,5.912,0.638,5.9463255881,0.352,-0.022,0.3526868299,5.5600000000000005,0.66,5.5990356312,5.002,-3.542,6.1290919393,0.352,-0.022,0.3526868299,4.65,-3.52,5.8320579558
2020-10-21 04:00:00,5.9095,0.579,5.9377968347,0.1395,-0.031,0.14290293910000001,5.77,0.61,5.8021547722,4.9895,-3.551,6.1241090168,0.1395,-0.031,0.14290293910000001,4.85,-3.52,5.9927372711
2020-10-21 04:30:00,5.765,0.363,5.7764170556,0.125,-0.027,0.1278827588,5.64,0.39,5.6534679622,4.835,-3.487,5.9612409782,0.125,-0.027,0.1278827588,4.71,-3.46,5.8442878095
2020-10-21 05:00:00,5.835,0.325,5.8440439766,0.145,-0.025,0.1471393897,5.69,0.35000000000000003,5.7007543361,4.895,-3.525,6.0321347797,0.145,-0.025,0.1471393897,4.75,-3.5,5.9002118606
2020-10-21 05:30:00,5.9455,0.3655,5.9567239738,0.2155,-0.0245,0.2168882201,5.73,0.39,5.7432569157,4.9655000000000005,-3.4445,6.0432417211,0.2155,-0.0245,0.2168882201,4.75,-3.42,5.8531102843
2020-10-21 06:00:00,6.159,0.4315,6.1740969583,0.049,-0.018500000000000003,0.052376044100000005,6.11,0.45,6.1265487838,5.209,-3.3285,6.1816335422,0.049,-0.018500000000000003,0.052376044100000005,5.16,-3.31,6.1303915046
2020-10-21 06:30:00,6.829,0.7305,6.8679597589,0.009000000000000001,0.0005,0.0090138782,6.82,0.73,6.8589576468,5.859,-3.0395,6.6004879554,0.009000000000000001,0.0005,0.0090138782,5.85,-3.04,6.5927308454
2020-10-21 07:00:00,7.418,1.2155,7.5169251859,0.008,-0.0145,0.0165604952,7.41,1.23,7.5113913491,6.378,-3.2545,7.1603529417,0.008,-0.0145,0.0165604952,6.37,-3.24,7.1466425684
2020-10-21 07:30:00,8.061,1.042,8.1280677286,0.001,-0.008,0.0080622577,8.06,1.05,8.1281055603,7.101,-2.878,7.662054881,0.001,-0.008,0.0080622577,7.1,-2.87,7.6581264027
2020-10-21 08:00:00,8.43,2.158,8.7018310717,0.0,-0.002,0.002,8.43,2.16,8.7023272749,7.27,-3.532,8.082569146,0.0,-0.002,0.002,7.27,-3.5300000000000002,8.0816953667
2020-10-21 08:30:00,8.338,1.307,8.439815934,0.008,-0.003,0.0085440037,8.33,1.31,8.432378075,7.428,-2.9130000000000003,7.97876889,0.008,-0.003,0.0085440037,7.42,-2.91,7.9702258437
2020-10-21 09:00:00,8.8755,1.3599999999999999,8.9790923957,0.0955,-0.01,0.0960221329,8.78,1.37,8.8862421754,7.9755,-2.7800000000000002,8.4461233859,0.0955,-0.01,0.0960221329,7.88,-2.77,8.3526822039
2020-10-21 09:30:00,9.1025,1.4945,9.2243718756,0.1525,-0.0155,0.153285681,8.95,1.51,9.0764861042,8.1925,-2.6155,8.5998777026,0.1525,-0.0155,0.153285681,8.04,-2.6,8.4499467454
2020-10-21 10:00:00,9.033,1.494,9.1557154281,0.17300000000000001,-0.016,0.173738309,8.86,1.51,8.9877527781,8.123,-2.616,8.5338493659,0.17300000000000001,-0.016,0.173738309,7.95,-2.6,8.3643589115
2020-10-21 10:30:00,8.8575,1.3295,8.9567224195,0.20750000000000002,-0.0205,0.2085101916,8.65,1.35,8.7547130164,7.9575,-2.8105,8.439236725,0.20750000000000002,-0.0205,0.2085101916,7.75,-2.79,8.2369047585
2020-10-21 11:00:00,8.857,1.3215,8.9550438999,0.28700000000000003,-0.0285,0.2884115982,8.57,1.35,8.6756786478,7.957,-2.8185000000000002,8.4414330093,0.28700000000000003,-0.0285,0.2884115982,7.67,-2.79,8.1616787489
2020-10-21 11:30:00,8.8435,1.47,8.9648420092,0.42350000000000004,-0.04,0.42538482580000003,8.42,1.51,8.5543263908,7.9535,-2.73,8.4089869931,0.42350000000000004,-0.04,0.42538482580000003,7.53,-2.69,7.9960615305000005
2020-10-21 12:00:00,9.0395,1.452,9.1553735178,0.6195,-0.058,0.622209169,8.42,1.51,8.5543263908,8.1095,-2.628,8.5246920326,0.6195,-0.058,0.622209169,7.49,-2.5700000000000003,7.9186488747
2020-10-21 12:30:00,9.5215,1.5335,9.6441995261,0.5415,-0.0465,0.5434928702,8.98,1.58,9.1179383635,8.6215,-2.5165,8.9812601844,0.5415,-0.0465,0.5434928702,8.08,-2.47,8.4491005438
2020-10-21 13:00:00,9.2975,1.63,9.4393011526,0.35750000000000004,-0.03,0.35875653300000004,8.94,1.6600000000000001,9.0928103466,8.3875,-2.43,8.7324141135,0.35750000000000004,-0.03,0.35875653300000004,8.03,-2.4,8.3809844291
2020-10-21 13:30:00,9.4185,1.536,9.5429260843,0.6185,-0.044,0.6200631016,8.8,1.58,8.940715855,8.5185,-2.574,8.898894215,0.6185,-0.044,0.6200631016,7.9,-2.5300000000000002,8.2952335712
2020-10-21 14:00:00,9.0805,1.4765000000000001,9.1997571979,0.8305,-0.053500000000000006,0.8322214249000001,8.25,1.53,8.3906733937,8.2005,-2.7135,8.6377822675,0.8305,-0.053500000000000006,0.8322214249000001,7.37,-2.66,7.8353366233
2020-10-21 14:30:00,9.1025,1.4935,9.224209912,0.9725,-0.0765,0.9755042286000001,8.13,1.57,8.2802053115,8.2125,-2.7365,8.6564189189,0.9725,-0.0765,0.9755042286000001,7.24,-2.66,7.7131835191
2020-10-21 15:00:00,8.838,1.4205,8.9514280565,1.048,-0.0795,1.0510110608,7.79,1.5,7.9331015372,7.928,-2.7795,8.401119226,1.048,-0.0795,1.0510110608,6.88,-2.7,7.3908321588
2020-10-21 15:30:00,8.74,1.369,8.8465677525,0.9500000000000001,-0.07100000000000001,0.9526494633,7.79,1.44,7.9219757637,7.83,-2.771,8.3058618457,0.9500000000000001,-0.07100000000000001,0.9526494633,6.88,-2.7,7.3908321588
2020-10-21 16:00:00,8.979,1.3825,9.0848085973,0.8190000000000001,-0.0575,0.8210159864000001,8.16,1.44,8.2860847208,8.069,-2.7575000000000003,8.5271664256,0.8190000000000001,-0.0575,0.8210159864000001,7.25,-2.7,7.7364397497
2020-10-21 16:30:00,8.7845,1.2855,8.878060064,0.8745,-0.044500000000000005,0.8756314864,7.91,1.33,8.021034846,7.8645,-2.9245,8.3906531629,0.8745,-0.044500000000000005,0.8756314864,6.99,-2.88,7.5600595236
2020-10-21 17:00:00,8.600999999999999,1.146,8.6770108332,1.021,-0.024,1.0212820374,7.58,1.17,7.6697653158,7.671,-2.864,8.1882071908,1.021,-0.024,1.0212820374,6.65,-2.84,7.2310510993
2020-10-21 17:30:00,8.386,0.774,8.4216430701,1.046,-0.026000000000000002,1.0463230859000001,7.34,0.8,7.3834680198000004,7.436,-3.006,8.0206067102,1.046,-0.026000000000000002,1.0463230859000001,6.39,-2.98,7.0507091842
2020-10-21 18:00:00,8.543,0.8965000000000001,8.5899104332,0.543,-0.0235,0.5435082796,8.0,0.92,8.0527262464,7.6129999999999995,-3.0035,8.1840565278,0.543,-0.0235,0.5435082796,7.07,-2.98,7.6723725144
2020-10-21 18:30:00,8.8375,1.5165000000000002,8.9666704244,0.3375,-0.0135,0.3377698921,8.5,1.53,8.6366023412,7.7475000000000005,-3.5535,8.5235625474,0.3375,-0.0135,0.3377698921,7.41,-3.54,8.2121678015
2020-10-21 19:00:00,8.778,1.704,8.9418622222,0.278,-0.016,0.27846005100000004,8.5,1.72,8.6722776708,7.688,-4.046,8.6876613654,0.278,-0.016,0.27846005100000004,7.41,-4.03,8.4349866627
2020-10-21 19:30:00,8.6385,1.572,8.7803682297,0.3285,-0.018000000000000002,0.3289927811,8.31,1.5899999999999999,8.4607446481,7.5385,-3.898,8.4866593104,0.3285,-0.018000000000000002,0.3289927811,7.21,-3.88,8.1877041959
2020-10-21 20:00:00,8.3795,0.8825000000000001,8.4258427768,0.5695,-0.0175,0.5697688128,7.8100000000000005,0.9,7.8616855699,7.4395,-3.0675,8.0470936679,0.5695,-0.0175,0.5697688128,6.87,-3.05,7.5166082777
2020-10-21 20:30:00,8.163,0.92,8.2146800912,0.613,-0.02,0.6133261775000001,7.55,0.9400000000000001,7.6082915296,7.233,-3.03,7.8420143458,0.613,-0.02,0.6133261775000001,6.62,-3.01,7.2721729902
2020-10-21 21:00:00,7.961,0.9205000000000001,8.0140402576,0.791,-0.0195,0.7912403238,7.17,0.9400000000000001,7.2313553363,7.031,-3.0695,7.6718179886,0.791,-0.0195,0.7912403238,6.24,-3.05,6.9455093406
2020-10-21 21:30:00,7.6405,0.8210000000000001,7.6844831479,0.9705,-0.019,0.9706859688,6.67,0.84,6.7226854753000005,6.7105,-3.189,7.4297060002,0.9705,-0.019,0.9706859688,5.74,-3.17,6.5571716464000005
2020-10-21 22:00:00,7.231,0.56,7.2526519977,0.291,-0.03,0.2925423046,6.94,0.59,6.965034099,6.321,-3.47,7.2108211044,0.291,-0.03,0.2925423046,6.03,-3.44,6.9422258678
2020-10-21 22:30:00,7.035,1.1195,7.1235177581,0.20500000000000002,-0.0205,0.2060224502,6.83,1.1400000000000001,6.9244855405,5.975,-4.0905,7.2410507007,0.20500000000000002,-0.0205,0.2060224502,5.77,-4.07,7.0610055941
2020-10-21 23:00:00,6.853,1.3900000000000001,6.9925466749,0.223,-0.02,0.2238950647,6.63,1.4100000000000001,6.7782741166000005,5.683,-4.33,7.1446055874,0.223,-0.02,0.2238950647,5.46,-4.31,6.9561267959
2020-10-21 23:30:00,6.594,1.3805,6.7369589764,0.444,-0.029500000000000002,0.4449789321,6.15,1.4100000000000001,6.3095641688,5.434,-4.3395,6.9541078687,0.444,-0.029500000000000002,0.4449789321,4.99,-4.31,6.5936484589
2020-10-22 00:00:00,6.3065,1.1925,6.4182550978,0.3865,-0.0275,0.38747709610000003,5.92,1.22,6.0444023691,5.1765,-4.3375,6.753521933,0.3865,-0.0275,0.38747709610000003,4.79,-4.31,6.4436169967
2020-10-22 00:30:00,5.9510000000000005,0.3005,5.958582151,0.301,-0.0195,0.30163098320000004,5.65,0.32,5.6590546914,4.971,-3.6995,6.1965426852,0.301,-0.0195,0.30163098320000004,4.67,-3.68,5.9456959223
2020-10-22 01:00:00,5.838,0.30000000000000004,5.8457030373,0.148,-0.02,0.1493452376,5.69,0.32,5.6989911388,4.878,-3.75,6.1528354439,0.148,-0.02,0.1493452376,4.73,-3.73,6.0237695839
2020-10-22 01:30:00,5.9355,0.3935,5.9485294401,0.1555,-0.006500000000000001,0.1556357928,5.78,0.4,5.7938242983,4.9655000000000005,-3.6065,6.1370214681,0.1555,-0.006500000000000001,0.1556357928,4.8100000000000005,-3.6,6.008002996
2020-10-22 02:00:00,6.037,0.603,6.0670402998,0.157,-0.007,0.15715597350000002,5.88,0.61,5.9115564786,5.047,-3.377,6.0725890689,0.157,-0.007,0.15715597350000002,4.89,-3.37,5.9387709166
2020-10-22 02:30:00,5.996,0.6045,6.026394963,0.116,-0.0055000000000000005,0.1161303147,5.88,0.61,5.9115564786,5.006,-3.4255,6.0658129092,0.116,-0.0055000000000000005,0.1161303147,4.89,-3.42,5.9672858152
2020-10-22 03:00:00,5.866,0.6035,5.8969626292,0.096,-0.006500000000000001,0.09621980050000001,5.77,0.61,5.8021547722,4.926,-3.4965,6.040777123,0.096,-0.006500000000000001,0.09621980050000001,4.83,-3.49,5.9589428593000004
2020-10-22 03:30:00,5.92,0.675,5.9583575757,0.15,-0.005,0.15008331020000001,5.77,0.68,5.8099311528,4.98,-3.425,6.0440900887,0.15,-0.005,0.15008331020000001,4.83,-3.42,5.9182176371
2020-10-22 04:00:00,5.867,0.635,5.901263763,0.197,-0.005,0.1970634416,5.67,0.64,5.7060056081,4.927,-3.525,6.05813123,0.197,-0.005,0.1970634416,4.73,-3.52,5.8960410446000004
2020-10-22 04:30:00,5.6525,0.445,5.6699895282,0.28250000000000003,-0.005,0.2825442443,5.37,0.45,5.3888217636,4.7125,-3.725,6.006936095,0.28250000000000003,-0.005,0.2825442443,4.43,-3.7199999999999998,5.7847471855
2020-10-22 05:00:00,5.795,0.5355,5.8196894462,0.255,-0.0145,0.25541192220000003,5.54,0.55,5.567234502,4.835,-3.5745,6.0128425266,0.255,-0.0145,0.25541192220000003,4.58,-3.56,5.8008620049
2020-10-22 05:30:00,6.0525,0.5685,6.0791404409,0.2025,-0.021500000000000002,0.2036381595,5.85,0.59,5.8796768619,5.0825,-3.4915000000000003,6.1662288718,0.2025,-0.021500000000000002,0.2036381595,4.88,-3.47,5.9879295253
2020-10-22 06:00:00,6.284,0.977,6.3594956561,0.094,-0.023,0.0967729301,6.19,1.0,6.2702551782,5.244,-3.693,6.4138744141,0.094,-0.023,0.0967729301,5.15,-3.67,6.3238753941
2020-10-22 06:30:00,7.078,1.786,7.2998547931,0.258,-0.024,0.2591138746,6.82,1.81,7.0560966547,5.928,-3.9939999999999998,7.1479521543,0.258,-0.024,0.2591138746,5.67,-3.9699999999999998,6.9216905449
2020-10-22 07:00:00,7.549,1.8575,7.7741692321,0.40900000000000003,-0.022500000000000003,0.40961842,7.14,1.88,7.3833596689,6.369,-3.7625,7.3973351452,0.40900000000000003,-0.022500000000000003,0.40961842,5.96,-3.74,7.0362774249
2020-10-22 07:30:00,7.907,1.764,8.1013792036,0.397,-0.016,0.3973222873,7.51,1.78,7.7180632286,6.807,-3.676,7.7361634548,0.397,-0.016,0.3973222873,6.41,-3.66,7.3813074723
2020-10-22 08:00:00,8.328,2.1005,8.5888115738,0.40800000000000003,-0.0195,0.40846572680000004,7.92,2.12,8.1988291847,7.208,-3.6795,8.0928353653,0.40800000000000003,-0.0195,0.40846572680000004,6.8,-3.66,7.7224089506
2020-10-22 08:30:00,8.6075,2.273,8.9025606007,0.3975,-0.027,0.3984159259,8.21,2.3,8.5260835089,7.4775,-3.567,8.2847145545,0.3975,-0.027,0.3984159259,7.08,-3.54,7.9156806403
2020-10-22 09:00:00,8.6925,2.3615,9.0075656256,0.6325000000000001,-0.0485,0.6343567608,8.06,2.41,8.4125917528,7.5325,-3.3885,8.2595695106,0.6325000000000001,-0.0485,0.6343567608,6.9,-3.34,7.6658724226
2020-10-22 09:30:00,8.7175,2.2805,9.0108538164,1.1675,-0.1295,1.1746601636,7.55,2.41,7.9253138739,7.5775,-3.4695,8.3340228281,1.1675,-0.1295,1.1746601636,6.41,-3.34,7.2279803542
2020-10-22 10:00:00,8.893,2.3970000000000002,9.2103777338,1.7930000000000001,-0.183,1.8023146229,7.1,2.58,7.5542306028,7.763,-3.433,8.4882069956,1.7930000000000001,-0.183,1.8023146229,5.97,-3.25,6.7973082908
2020-10-22 10:30:00,8.543,1.15,8.620055046200001,1.983,-0.2,1.9930602097999999,6.5600000000000005,1.35,6.6974696715,7.6129999999999995,-2.84,8.1254765399,1.983,-0.2,1.9930602097999999,5.63,-2.64,6.2182393006
2020-10-22 11:00:00,8.6175,1.43,8.7353423659,2.7475,-0.29,2.762762431,5.87,1.72,6.1168047214,7.6675,-2.6,8.0963298012,2.7475,-0.29,2.762762431,4.92,-2.31,5.4353012796
2020-10-22 11:30:00,8.449,1.3900000000000001,8.5625756055,3.489,-0.33,3.5045714431,4.96,1.72,5.2497618994,7.469,-2.7,7.9420375849,3.489,-0.33,3.5045714431,3.98,-2.37,4.6322024999
2020-10-22 12:00:00,8.843,1.5305,8.9744681876,3.883,-0.3895,3.9024862907999998,4.96,1.92,5.3186464444,7.803,-2.4495,8.1784386805,3.883,-0.3895,3.9024862907999998,3.92,-2.06,4.4283179651
2020-10-22 12:30:00,8.788,1.432,8.9039074568,3.768,-0.378,3.7869127267,5.02,1.81,5.3363376955,7.7780000000000005,-2.498,8.1692893204,3.768,-0.378,3.7869127267,4.01,-2.12,4.5359122566
2020-10-22 13:00:00,8.89,1.5025,9.0160748805,3.5300000000000002,-0.35750000000000004,3.5480566864,5.36,1.8599999999999999,5.6735526789,7.88,-2.3875,8.2337449712,3.5300000000000002,-0.35750000000000004,3.5480566864,4.35,-2.03,4.8003541536
2020-10-22 13:30:00,8.967,1.4625,9.0854826647,3.607,-0.3975,3.6288366249,5.36,1.8599999999999999,5.6735526789,8.007,-2.6575,8.4364895099,3.607,-0.3975,3.6288366249,4.4,-2.26,4.9464734913
2020-10-22 14:00:00,8.746,1.561,8.8842127957,3.006,-0.299,3.0208338253,5.74,1.8599999999999999,6.0338379163,7.796,-2.709,8.2532597802,3.006,-0.299,3.0208338253,4.79,-2.41,5.3621077945
2020-10-22 14:30:00,8.753,1.6215000000000002,8.9019251429,2.453,-0.23850000000000002,2.4645671527,6.3,1.8599999999999999,6.5688355132,7.803,-2.6485000000000003,8.240228228,2.453,-0.23850000000000002,2.4645671527,5.35,-2.41,5.8677593679
2020-10-22 15:00:00,9.0935,1.7945,9.2688711556,1.9035000000000002,-0.1555,1.909840962,7.19,1.9500000000000002,7.4497382504,8.1735,-2.4855,8.543056391,1.9035000000000002,-0.1555,1.909840962,6.27,-2.33,6.6889311553
2020-10-22 15:30:00,8.9525,1.8745,9.1466390822,1.4825,-0.0755,1.4844212677,7.47,1.9500000000000002,7.7203238274,8.0325,-2.4055,8.3849559629,1.4825,-0.0755,1.4844212677,6.55,-2.33,6.9520788258
2020-10-22 16:00:00,9.057,1.6535000000000002,9.2066992592,1.397,-0.0765,1.3990930098,7.66,1.73,7.8529293897,8.107,-2.5165,8.4885935967,1.397,-0.0765,1.3990930098,6.71,-2.44,7.1398669455
2020-10-22 16:30:00,8.8945,1.4405000000000001,9.010392361,1.2045,-0.0695,1.2065034190000001,7.69,1.51,7.8368488565,7.9445,-2.4595000000000002,8.3165029009,1.2045,-0.0695,1.2065034190000001,6.74,-2.39,7.1512026961
2020-10-22 17:00:00,8.24,1.051,8.3067563465,0.96,-0.059000000000000004,0.9618113121,7.28,1.11,7.3641360661,7.28,-2.629,7.7401576857,0.96,-0.059000000000000004,0.9618113121,6.32,-2.5700000000000003,6.8225581712
2020-10-22 17:30:00,8.0575,0.853,8.1025252391,0.35750000000000004,-0.027,0.35851813060000004,7.7,0.88,7.7501225797,7.1275,-2.967,7.7203850454000005,0.35750000000000004,-0.027,0.35851813060000004,6.77,-2.94,7.3808197376999995
2020-10-22 18:00:00,8.059,1.0925,8.132714015,0.309,-0.0275,0.31022129200000004,7.75,1.12,7.8305108390000004,7.029,-3.5175,7.8600030057,0.309,-0.0275,0.31022129200000004,6.72,-3.49,7.5722189614
2020-10-22 18:30:00,8.23,1.5314999999999999,8.3712837874,0.2,-0.018500000000000003,0.20085380260000002,8.03,1.55,8.1782271918,7.06,-3.9785,8.1038300976,0.2,-0.018500000000000003,0.20085380260000002,6.86,-3.96,7.9209342883
2020-10-22 19:00:00,8.428,1.46,8.5535246536,0.138,-0.02,0.13944174410000001,8.29,1.48,8.4210747533,7.258,-4.06,8.3163792602,0.138,-0.02,0.13944174410000001,7.12,-4.04,8.1863300691
2020-10-22 19:30:00,8.272,1.463,8.4003781463,0.132,-0.017,0.133090195,8.14,1.48,8.2734515167,7.162,-4.127,8.2659768328,0.132,-0.017,0.133090195,7.03,-4.11,8.1432794377
2020-10-22 20:00:00,8.008,0.6555000000000001,8.0347833978,0.018000000000000002,-0.0245,0.0304014802,7.99,0.68,8.0188839622,7.098,-3.4645,7.8983773175,0.018000000000000002,-0.0245,0.0304014802,7.08,-3.44,7.8714674617
2020-10-22 20:30:00,7.872,0.61,7.8955990273,0.092,-0.02,0.0941488184,7.78,0.63,7.8054660335,6.942,-3.31,7.6907388462,0.092,-0.02,0.0941488184,6.85,-3.29,7.5991183699
2020-10-22 21:00:00,7.6495,0.5025000000000001,7.665986988,0.029500000000000002,-0.0275,0.0403298897,7.62,0.53,7.6384095203,6.7295,-3.3175,7.5027979114,0.029500000000000002,-0.0275,0.0403298897,6.7,-3.29,7.4641878326
2020-10-22 21:30:00,7.2535,0.273,7.2586356328,0.0035,-0.017,0.017356555000000003,7.25,0.29,7.2557976819,6.3535,-3.607,7.3059846188,0.0035,-0.017,0.017356555000000003,6.35,-3.59,7.2945596166
2020-10-22 22:00:00,6.89,0.13,6.891226306,0.0,0.0,0.0,6.89,0.13,6.891226306,5.97,-3.64,6.9921741969,0.0,0.0,0.0,5.97,-3.64,6.9921741969
2020-10-22 22:30:00,6.5215,-0.051000000000000004,6.5216994143,0.0015,-0.011,0.0111018017,6.52,-0.04,6.5201226982,5.6115,-3.811,6.7832627290000005,0.0015,-0.011,0.0111018017,5.61,-3.8,6.7758468105
2020-10-22 23:00:00,6.3135,0.1515,6.3153174505,0.0235,-0.018500000000000003,0.0299081929,6.29,0.17,6.2922968779,5.3635,-3.8985000000000003,6.6306435962,0.0235,-0.018500000000000003,0.0299081929,5.34,-3.88,6.6007575323
2020-10-22 23:30:00,5.928,0.106,5.9289476301,0.008,-0.014,0.016124515500000002,5.92,0.12,5.9212160913,4.958,-3.834,6.2674811527,0.008,-0.014,0.016124515500000002,4.95,-3.8200000000000003,6.2525914627
2020-10-23 00:00:00,5.6435,0.032,5.6435907231,0.0235,-0.018000000000000002,0.029601520200000002,5.62,0.05,5.6202224155,4.6635,-3.898,6.0780454301,0.0235,-0.018000000000000002,0.029601520200000002,4.64,-3.88,6.0484708811
2020-10-23 00:30:00,5.5215,0.7485,5.5720027369,0.0015,-0.0015,0.0021213203,5.52,0.75,5.5707180866,4.3315,-4.5515,6.2831556164,0.0015,-0.0015,0.0021213203,4.33,-4.55,6.2810349466
2020-10-23 01:00:00,5.5235,0.8935000000000001,5.595301109,0.0035,-0.006500000000000001,0.0073824115,5.52,0.9,5.5928883415,4.3335,-4.5565,6.2881566854,0.0035,-0.006500000000000001,0.0073824115,4.33,-4.55,6.2810349466
2020-10-23 01:30:00,5.5135000000000005,0.8905000000000001,5.5849505369,0.0235,-0.0095,0.025347583700000002,5.49,0.9,5.5632814058,4.3535,-4.5995,6.333116334,0.0235,-0.0095,0.025347583700000002,4.33,-4.59,6.310071315
2020-10-23 02:00:00,5.449,0.898,5.5224998868,0.029,-0.002,0.029068883700000003,5.42,0.9,5.4942151396,4.279,-4.592,6.2766475925,0.029,-0.002,0.029068883700000003,4.25,-4.59,6.2554456276
2020-10-23 02:30:00,5.42,0.84,5.4847060085,0.0,0.0,0.0,5.42,0.84,5.4847060085,4.25,-4.68,6.3217798127,0.0,0.0,0.0,4.25,-4.68,6.3217798127
2020-10-23 03:00:00,5.33,0.84,5.3957853923,0.0,0.0,0.0,5.33,0.84,5.3957853923,4.19,-4.77,6.3489369189,0.0,0.0,0.0,4.19,-4.77,6.3489369189
2020-10-23 03:30:00,5.3825,0.7785000000000001,5.4385079296,0.0025,-0.0115,0.0117686023,5.38,0.79,5.4376925253,4.1925,-4.5915,6.217630457,0.0025,-0.0115,0.0117686023,4.19,-4.58,6.2074551952
2020-10-23 04:00:00,5.334,0.7675000000000001,5.3889342406,0.014,-0.022500000000000003,0.026500000000000003,5.32,0.79,5.3783361739,4.204,-4.6025,6.2335080212,0.014,-0.022500000000000003,0.026500000000000003,4.19,-4.58,6.2074551952
2020-10-23 04:30:00,5.1845,0.639,5.2237305874,0.0145,-0.021,0.0255196003,5.17,0.66,5.2119574058,4.0245,-4.661,6.1580452459,0.0145,-0.021,0.0255196003,4.01,-4.64,6.1326747835
2020-10-23 05:00:00,5.309,0.7185,5.3573989258,0.139,-0.0315,0.1425245593,5.17,0.75,5.2241171503,4.149,-4.5915,6.1883821189,0.139,-0.0315,0.1425245593,4.01,-4.5600000000000005,6.0723718595
2020-10-23 05:30:00,5.4635,0.7335,5.5125179818,0.29350000000000004,-0.0165,0.2939634331,5.17,0.75,5.2241171503,4.3035,-4.4865,6.2168154629,0.29350000000000004,-0.0165,0.2939634331,4.01,-4.47,6.0050811818
2020-10-23 06:00:00,5.8655,0.8455,5.9261252518,0.1955,-0.0145,0.1960369863,5.67,0.86,5.7348496057,4.6754999999999995,-4.3645,6.3960269308,0.1955,-0.0145,0.1960369863,4.48,-4.35,6.2444295176
2020-10-23 06:30:00,6.511,1.013,6.5893315291,0.271,-0.017,0.27153268680000003,6.24,1.03,6.3244367338,5.431,-3.977,6.7314404105,0.271,-0.017,0.27153268680000003,5.16,-3.96,6.5043985118
2020-10-23 07:00:00,7.0655,1.552,7.2339473491,0.20550000000000002,-0.018000000000000002,0.2062868149,6.86,1.57,7.0373645635,5.9355,-4.138,7.235551413,0.20550000000000002,-0.018000000000000002,0.2062868149,5.73,-4.12,7.0574287102
2020-10-23 07:30:00,7.589,1.557,7.7470749319,0.509,-0.013000000000000001,0.5091659847000001,7.08,1.57,7.2519859349,6.409,-3.763,7.4320555703,0.509,-0.013000000000000001,0.5091659847000001,5.9,-3.75,6.9908869251
2020-10-23 08:00:00,7.8485,1.5550000000000002,8.0010610078,0.6485000000000001,-0.015,0.6486734541,7.2,1.57,7.3691858438,6.6785,-3.665,7.6180435316,0.6485000000000001,-0.015,0.6486734541,6.03,-3.65,7.0486452599
2020-10-23 08:30:00,8.022,1.5505,8.170467199,0.602,-0.0195,0.6023157395000001,7.42,1.57,7.5842797944,6.832,-3.5995,7.7222162784,0.602,-0.0195,0.6023157395000001,6.23,-3.58,7.1853531576
2020-10-23 09:00:00,8.0985,1.607,8.2564006232,0.9685,-0.023,0.9687730642000001,7.13,1.63,7.3139455836,6.9185,-3.563,7.7820698564,0.9685,-0.023,0.9687730642000001,5.95,-3.54,6.9234456739
2020-10-23 09:30:00,8.346,1.6035,8.4986427299,1.106,-0.026500000000000003,1.1063174273,7.24,1.63,7.4212195763,7.166,-3.5665,8.004466144,1.106,-0.026500000000000003,1.1063174273,6.06,-3.54,7.0182048987
2020-10-23 10:00:00,8.393,1.69,8.5614571774,0.923,-0.02,0.9232166593000001,7.47,1.71,7.6632238647,7.203,-3.45,7.9865955826,0.923,-0.02,0.9232166593000001,6.28,-3.43,7.1556481188
2020-10-23 10:30:00,8.4285,0.93,8.4796528378,1.0885,-0.04,1.0892347084,7.34,0.97,7.4038165834,7.4985,-2.7,7.9697868384,1.0885,-0.04,1.0892347084,6.41,-2.66,6.9400072046
2020-10-23 11:00:00,8.176,0.788,8.2138858039,1.476,-0.042,1.4765974401,6.7,0.8300000000000001,6.7512147055,7.246,-2.792,7.7652932976999995,1.476,-0.042,1.4765974401,5.77,-2.75,6.3918229012
2020-10-23 11:30:00,8.3455,0.7365,8.3779354557,1.2255,-0.053500000000000006,1.2266672328000001,7.12,0.79,7.1636931816,7.4055,-2.8035,7.9183989859,1.2255,-0.053500000000000006,1.2266672328000001,6.18,-2.75,6.764236838
2020-10-23 12:00:00,8.6815,1.0515,8.744946798,1.6815,-0.0585,1.6825173105,7.0,1.11,7.0874607583,7.7515,-2.6985,8.2077801201,1.6815,-0.0585,1.6825173105,6.07,-2.64,6.6192522236
2020-10-23 12:30:00,8.7155,1.3595000000000002,8.8208945408,1.7155,-0.07050000000000001,1.7169480190000002,7.0,1.43,7.1445713657,7.8255,-2.7905,8.3081490418,1.7155,-0.07050000000000001,1.7169480190000002,6.11,-2.7199999999999998,6.6880864229
2020-10-23 13:00:00,8.799,1.367,8.9045544526,1.7690000000000001,-0.14300000000000002,1.7747704077000002,7.03,1.51,7.190340743,7.879,-2.923,8.4037235795,1.7690000000000001,-0.14300000000000002,1.7747704077000002,6.11,-2.7800000000000002,6.7127118216
2020-10-23 13:30:00,8.6475,1.357,8.7533253824,2.9975,-0.28300000000000003,3.0108296614,5.65,1.6400000000000001,5.8832049089,7.7375,-2.983,8.2925988236,2.9975,-0.28300000000000003,3.0108296614,4.74,-2.7,5.4550527037
2020-10-23 14:00:00,8.4645,1.225,8.552682927,4.6745,-0.41500000000000004,4.6928855995,3.79,1.6400000000000001,4.1296125726,7.5045,-3.045,8.0987372627,4.6745,-0.41500000000000004,4.6928855995,2.83,-2.63,3.8633922918
2020-10-23 14:30:00,8.4025,1.2705,8.4980101494,2.9825,-0.2595,2.9937679436,5.42,1.53,5.6318114315,7.4525,-3.1695,8.0984866796,2.9825,-0.2595,2.9937679436,4.47,-2.91,5.3337603996
2020-10-23 15:00:00,8.375,1.1445,8.4528400701,2.445,-0.1855,2.4520267637,5.93,1.33,6.0773184876,7.385,-3.2855,8.0828667718,2.445,-0.1855,2.4520267637,4.94,-3.1,5.8321179686
2020-10-23 15:30:00,8.126,0.843,8.1696098438,2.196,-0.147,2.2009145826,5.93,0.99,6.0120711905,7.136,-3.247,7.8399939413,2.196,-0.147,2.2009145826,4.94,-3.1,5.8321179686
2020-10-23 16:00:00,8.1095,1.3,8.2130378211,1.7095,-0.12,1.7137065822,6.4,1.42,6.5556387942,7.0295,-3.64,7.9160261653,1.7095,-0.12,1.7137065822,5.32,-3.52,6.3790908443
2020-10-23 16:30:00,8.0865,1.5815000000000001,8.2396980831,1.2365,-0.08850000000000001,1.2396630591,6.85,1.67,7.0506311774,6.9365,-4.0385,8.0264883044,1.2365,-0.08850000000000001,1.2396630591,5.7,-3.95,6.9348756297000005
2020-10-23 17:00:00,7.5545,1.4585,7.6940036717,1.1945000000000001,-0.07150000000000001,1.1966379987,6.36,1.53,6.5414447945,6.4045,-4.1015,7.6052562416,1.1945000000000001,-0.07150000000000001,1.1966379987,5.21,-4.03,6.586729082
2020-10-23 17:30:00,7.41,1.215,7.5089496602,0.96,-0.035,0.9606378090000001,6.45,1.25,6.5700076103,6.26,-4.285,7.5860941861,0.96,-0.035,0.9606378090000001,5.3,-4.25,6.7935631299
2020-10-23 18:00:00,7.483,1.1275,7.5674662371,0.333,-0.022500000000000003,0.3337592695,7.15,1.15,7.241892018,6.323,-4.3225,7.6592646677000005,0.333,-0.022500000000000003,0.3337592695,5.99,-4.3,7.3736083433
2020-10-23 18:30:00,7.6375,0.5670000000000001,7.6585178233,0.24750000000000003,-0.013000000000000001,0.24784117900000002,7.39,0.58,7.4127255446,6.6175,-3.923,7.6929341119,0.24750000000000003,-0.013000000000000001,0.24784117900000002,6.37,-3.91,7.4742892639
2020-10-23 19:00:00,7.712,0.23800000000000002,7.7156715845,0.262,-0.012,0.26227466520000003,7.45,0.25,7.4541934507,6.792,-3.582,7.6786709788,0.262,-0.012,0.26227466520000003,6.53,-3.5700000000000003,7.4421636639
2020-10-23 19:30:00,7.4955,0.17300000000000001,7.4974961987,0.1155,-0.017,0.1167443789,7.38,0.19,7.3824453943,6.6055,-3.677,7.5599576222,0.1155,-0.017,0.1167443789,6.49,-3.66,7.4508858534
2020-10-23 20:00:00,7.1695,0.0925,7.1700966869,0.0695,-0.0175,0.0716693798,7.1,0.11,7.1008520615,6.2795,-3.7675,7.3229895876,0.0695,-0.0175,0.0716693798,6.21,-3.75,7.2544193427
2020-10-23 20:30:00,7.051,0.171,7.0530732309,0.101,-0.009000000000000001,0.1014001972,6.95,0.18,6.9523305445,6.161,-3.859,7.2697869295,0.101,-0.009000000000000001,0.1014001972,6.06,-3.85,7.1795612679
2020-10-23 21:00:00,6.7605,0.17250000000000001,6.7627003852000005,0.1305,-0.007500000000000001,0.1307153396,6.63,0.18,6.6324429888,5.8705,-3.9075,7.0520441363,0.1305,-0.007500000000000001,0.1307153396,5.74,-3.9,6.9395677099
2020-10-23 21:30:00,6.467,0.3835,6.4783610003,0.107,-0.006500000000000001,0.1071972481,6.36,0.39,6.3719463275,5.517,-4.2865,6.9865135260999995,0.107,-0.006500000000000001,0.1071972481,5.41,-4.28,6.8982968913
2020-10-23 22:00:00,6.23,0.0855,6.2305866698,0.19,-0.0045000000000000005,0.19005328200000002,6.04,0.09,6.0406704926,5.32,-4.0345,6.6767949085,0.19,-0.0045000000000000005,0.19005328200000002,5.13,-4.03,6.5236339566
