Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-23 22:30:00,6.0,-0.0465,6.0001801848,0.27,-0.0165,0.2705036968,5.73,-0.03,5.7300785335,5.11,-4.0065,6.493392199,0.27,-0.0165,0.2705036968,4.84,-3.99,6.2726150846
2020-10-23 23:00:00,5.682,-0.05,5.6822199887,0.382,-0.02,0.3825232019,5.3,-0.03,5.300084905,4.922,-4.01,6.3487151456,0.382,-0.02,0.3825232019,4.54,-3.99,6.0441459281
2020-10-23 23:30:00,5.4675,-0.0485,5.4677151078,0.5275000000000001,-0.018500000000000003,0.5278243079,4.94,-0.03,4.9400910923,4.5475,-3.9285,6.0093983476,0.5275000000000001,-0.018500000000000003,0.5278243079,4.02,-3.91,5.6078962187
2020-10-24 00:00:00,5.0415,-0.11800000000000001,5.0428807491,0.5115000000000001,-0.028,0.5122658001,4.53,-0.09,4.5308939515,4.0915,-3.998,5.7205223756,0.5115000000000001,-0.028,0.5122658001,3.58,-3.9699999999999998,5.3457740319
2020-10-24 00:30:00,4.7675,-0.17300000000000001,4.7706378242,0.5775,-0.023,0.5779578272,4.19,-0.15,4.1926841045,3.8375,-4.123,5.6325425209,0.5775,-0.023,0.5779578272,3.26,-4.1,5.2380912554
2020-10-24 01:00:00,4.672,-0.176,4.6753138932,0.642,-0.026000000000000002,0.6425262641,4.03,-0.15,4.0327905971,3.742,-4.126,5.5701382389,0.642,-0.026000000000000002,0.6425262641,3.1,-4.1,5.1400389104
2020-10-24 01:30:00,4.7925,-0.0745,4.7930790208000005,0.6025,-0.0245,0.602997927,4.19,-0.05,4.1902983187,3.8525,-3.9845,5.5423818436,0.6025,-0.0245,0.602997927,3.25,-3.96,5.1228995696
2020-10-24 02:00:00,4.7620000000000005,-0.067,4.7624713122,0.912,-0.017,0.9121584292,3.85,-0.05,3.8503246616,3.802,-3.9370000000000003,5.4731319187,0.912,-0.017,0.9121584292,2.89,-3.92,4.8701642683
2020-10-24 02:30:00,4.606,-0.0625,4.6064240198,1.746,-0.0125,1.7460447446,2.86,-0.05,2.8604370295,3.636,-3.9325,5.3558428142,1.746,-0.0125,1.7460447446,1.8900000000000001,-3.92,4.3518386919
2020-10-24 03:00:00,4.6905,-0.07050000000000001,4.691029791,1.9905,-0.0205,1.9906055611000002,2.7,-0.05,2.7004629233,3.7505,-4.0405,5.5128840456,1.9905,-0.0205,1.9906055611000002,1.76,-4.02,4.3883937836
2020-10-24 03:30:00,4.835,-0.0115,4.8350136763,1.8250000000000002,-0.0315,1.8252718291,3.01,0.02,3.0100664444,3.9050000000000002,-3.9915000000000003,5.5840036936,1.8250000000000002,-0.0315,1.8252718291,2.08,-3.96,4.4730302928
2020-10-24 04:00:00,4.589,-0.016,4.5890278927,1.8090000000000002,-0.036000000000000004,1.8093581735000002,2.7800000000000002,0.02,2.7800719415,3.659,-3.996,5.4181451623,1.8090000000000002,-0.036000000000000004,1.8093581735000002,1.85,-3.96,4.370823721
2020-10-24 04:30:00,4.5675,-0.061,4.5679073163,2.1275,-0.031,2.12772584,2.44,-0.03,2.4401844193,3.6175,-3.991,5.3865004641,2.1275,-0.031,2.12772584,1.49,-3.96,4.2310400613
2020-10-24 05:00:00,4.7065,-0.016,4.7065271964,2.4165,-0.036000000000000004,2.4167681415,2.29,0.02,2.2900873346,3.7765,-3.996,5.4981786302,2.4165,-0.036000000000000004,2.4167681415,1.3599999999999999,-3.96,4.1870275853
2020-10-24 05:30:00,5.0385,-0.0045000000000000005,5.0385020095,2.0085,-0.0245,2.0086494219,3.03,0.02,3.0300660059,4.0985,-3.9445,5.6883022511,2.0085,-0.0245,2.0086494219,2.09,-3.92,4.4423529801
2020-10-24 06:00:00,4.9015,-0.0495,4.9017499426,1.5815000000000001,-0.029500000000000002,1.5817751104000002,3.32,-0.02,3.3200602404,3.9715,-3.9495,5.601014417,1.5815000000000001,-0.029500000000000002,1.5817751104000002,2.39,-3.92,4.5911327578000005
2020-10-24 06:30:00,5.109,0.0755,5.1095578331,1.889,-0.044500000000000005,1.8895240803000002,3.22,0.12,3.222235249,4.179,-3.8645,5.6919593507,1.889,-0.044500000000000005,1.8895240803000002,2.29,-3.8200000000000003,4.4538185863
2020-10-24 07:00:00,5.1905,0.081,5.1911319816,1.9705,-0.039,1.9708859049,3.22,0.12,3.222235249,4.2605,-3.859,5.7483685729000005,1.9705,-0.039,1.9708859049,2.29,-3.8200000000000003,4.4538185863
2020-10-24 07:30:00,5.5395,0.2695,5.5460517938,2.0595,-0.0405,2.0598981771,3.48,0.31,3.4937801877,4.5995,-3.6405000000000003,5.8658878697,2.0595,-0.0405,2.0598981771,2.54,-3.6,4.4058597345
2020-10-24 08:00:00,5.8525,0.5855,5.8817145885,1.9925000000000002,-0.0345,1.9927986602,3.86,0.62,3.9094756682,4.8425,-3.8045,6.1582486553,1.9925000000000002,-0.0345,1.9927986602,2.85,-3.77,4.7260342783
2020-10-24 08:30:00,6.406,1.271,6.5308710751,2.216,-0.039,2.2163431594,4.19,1.31,4.3900113895,5.326,-4.239,6.8070108712,2.216,-0.039,2.2163431594,3.11,-4.2,5.2260979708
2020-10-24 09:00:00,6.7265,1.339,6.8584782022,2.3965,-0.041,2.3968506941,4.33,1.38,4.5445901905,5.6065000000000005,-4.081,6.9345081477,2.3965,-0.041,2.3968506941,3.21,-4.04,5.1600096899
2020-10-24 09:30:00,6.9015,0.5045000000000001,6.91991492,2.5415,-0.0455,2.5419072564,4.36,0.55,4.3945534472,6.0015,-3.3555,6.8758550377,2.5415,-0.0455,2.5419072564,3.46,-3.31,4.7882877942
2020-10-24 10:00:00,6.9465,0.40750000000000003,6.9584422467,2.6665,-0.052500000000000005,2.6670167791,4.28,0.46,4.30464865,6.0365,-3.3625,6.9098291223,2.6665,-0.052500000000000005,2.6670167791,3.37,-3.31,4.7236638322
2020-10-24 10:30:00,7.4145,0.464,7.4290043916,2.7445,-0.056,2.745071265,4.67,0.52,4.6988615643,6.5145,-3.366,7.3327120665,2.7445,-0.056,2.745071265,3.77,-3.31,5.0168715351
2020-10-24 11:00:00,7.2745,0.462,7.2891559354,2.7645,-0.058,2.7651083613000003,4.51,0.52,4.539878853,6.3645,-3.368,7.2007141486,2.7645,-0.058,2.7651083613000003,3.6,-3.31,4.8904089809
2020-10-24 11:30:00,7.3715,0.4605,7.3858697863,2.8615,-0.059500000000000004,2.8621185335,4.51,0.52,4.539878853,6.4615,-3.3095,7.2597363933,2.8615,-0.059500000000000004,2.8621185335,3.6,-3.25,4.85
2020-10-24 12:00:00,6.996,0.29250000000000004,7.002111985,2.4859999999999998,-0.0675,2.4869162129,4.51,0.36,4.5243452565,6.086,-3.4775,7.0094509236,2.4859999999999998,-0.0675,2.4869162129,3.6,-3.41,4.9586389262
2020-10-24 12:30:00,6.741,0.2175,6.7445079324,2.401,-0.0825,2.4024169601,4.34,0.30000000000000004,4.3503563072,5.841,-3.6825,6.904932096,2.401,-0.0825,2.4024169601,3.44,-3.6,4.9793172223
2020-10-24 13:00:00,7.119,0.24250000000000002,7.1231290351,1.609,-0.0575,1.610027096,5.51,0.30000000000000004,5.5181609255,6.229,-3.6575,7.2234165912,1.609,-0.0575,1.610027096,4.62,-3.6,5.856995817
2020-10-24 13:30:00,6.8505,0.24250000000000002,6.85479077,1.3005,-0.0575,1.3017705251,5.55,0.30000000000000004,5.5581021941,5.9705,-3.7075,7.027974566,1.3005,-0.0575,1.3017705251,4.67,-3.65,5.9271747064
2020-10-24 14:00:00,6.5665,0.292,6.5729891412,1.4165,-0.058,1.4176869365,5.15,0.35000000000000003,5.1618795027,5.6165,-3.868,6.81956716,1.4165,-0.058,1.4176869365,4.2,-3.81,5.6706348851
2020-10-24 14:30:00,6.432,0.1545,6.4338553178,1.162,-0.0455,1.1628904721,5.27,0.2,5.2737937009,5.5120000000000005,-3.7255000000000003,6.6529312525,1.162,-0.0455,1.1628904721,4.35,-3.68,5.6977978202
2020-10-24 15:00:00,6.316,0.153,6.3178528789,1.336,-0.047,1.3368264659,4.98,0.2,4.9840144462,5.386,-3.787,6.5840994069,1.336,-0.047,1.3368264659,4.05,-3.74,5.5127216509
2020-10-24 15:30:00,6.3955,0.225,6.3994566371,1.7855,-0.055,1.7863469008,4.61,0.28,4.618495426,5.3755,-3.735,6.5457028079,1.7855,-0.055,1.7863469008,3.59,-3.68,5.1410602019
2020-10-24 16:00:00,6.3004999999999995,0.2315,6.3047515811,2.3205,-0.0485,2.3210067859,3.98,0.28,3.9898370894,5.3805,-3.7285,6.5461051397,2.3205,-0.0485,2.3210067859,3.06,-3.68,4.7860213121
2020-10-24 16:30:00,6.429,0.1575,6.430928957,2.659,-0.052500000000000005,2.6595182364000003,3.77,0.21,3.7758442764,5.489,-3.7325,6.6378217248,2.659,-0.052500000000000005,2.6595182364000003,2.83,-3.68,4.6423377731
2020-10-24 17:00:00,6.5045,0.1655,6.506605144,2.7345,-0.044500000000000005,2.7348620623,3.77,0.21,3.7758442764,5.5344999999999995,-3.6845,6.6487766168,2.7345,-0.044500000000000005,2.7348620623,2.8,-3.64,4.5923414507
2020-10-24 17:30:00,6.9345,0.8625,6.9879322049,2.5945,-0.0475,2.5949347776,4.34,0.91,4.4343770701,5.8245000000000005,-4.3175,7.2502142382,2.5945,-0.0475,2.5949347776,3.23,-4.27,5.3540451997
2020-10-24 18:00:00,6.9695,0.9465,7.0334765586,2.4495,-0.0335,2.4497290667,4.52,0.98,4.6250189189,5.8695,-4.4435,7.3617744125,2.4495,-0.0335,2.4497290667,3.42,-4.41,5.5807257593
2020-10-24 18:30:00,7.1925,0.9565,7.2558216971,1.8325,-0.0235,1.8326506759,5.36,0.98,5.4488530903,6.0925,-4.4935,7.5703433542,1.8325,-0.0235,1.8326506759,4.26,-4.47,6.1748279328
2020-10-24 19:00:00,6.978,0.1615,6.9798686413,0.968,-0.018500000000000003,0.9681767659,6.01,0.18,6.0126949033,6.068,-3.8985000000000003,7.2124147309,0.968,-0.018500000000000003,0.9681767659,5.1,-3.88,6.4081510594
2020-10-24 19:30:00,6.6825,-0.027,6.6825545452,0.5225000000000001,-0.017,0.5227764819,6.16,-0.01,6.1600081169,5.7825,-3.8970000000000002,6.9730850597,0.5225000000000001,-0.017,0.5227764819,5.26,-3.88,6.5362068511
2020-10-24 20:00:00,6.4795,-0.1155,6.4805293379,0.1495,-0.0155,0.1503013639,6.33,-0.1,6.3307898401,5.5495,-3.8055,6.7289509212,0.1495,-0.0155,0.1503013639,5.4,-3.79,6.5972797424
2020-10-24 20:30:00,6.2075,-0.135,6.2089678087,0.1875,-0.005,0.1875666548,6.02,-0.13,6.0214034909,5.3075,-3.8449999999999998,6.5538981721,0.1875,-0.005,0.1875666548,5.12,-3.84,6.4
2020-10-24 21:00:00,5.9665,-0.14750000000000002,5.9683229219000005,0.28650000000000003,-0.0175,0.28703397010000004,5.68,-0.13,5.6814874813,5.0665,-3.9275,6.410513123,0.28650000000000003,-0.0175,0.28703397010000004,4.78,-3.91,6.1754756902
2020-10-24 21:30:00,5.835,-0.1935,5.8382075374,0.375,-0.0135,0.37524292130000003,5.46,-0.18,5.4629662272,4.925,-3.9235,6.2967830874,0.375,-0.0135,0.37524292130000003,4.55,-3.91,5.9992166155
2020-10-24 22:00:00,5.674,-0.1935,5.6772984993,0.404,-0.0135,0.404225494,5.27,-0.18,5.2730731078,4.734,-3.8835,6.1230979292,0.404,-0.0135,0.404225494,4.33,-3.87,5.8073918414
2020-10-24 22:30:00,5.554,-0.196,5.5574573323,0.494,-0.016,0.49425904140000004,5.06,-0.18,5.0632005688,4.624,-3.886,6.0400639069,0.494,-0.016,0.49425904140000004,4.13,-3.87,5.6598409872
2020-10-24 23:00:00,5.402,-0.21450000000000002,5.4062569538,1.042,-0.0345,1.0425709808,4.36,-0.18,4.3637140145,4.482,-3.9845,5.9970462938,1.042,-0.0345,1.0425709808,3.44,-3.95,5.2379480715
2020-10-24 23:30:00,5.308,-0.20400000000000001,5.3119186741,0.728,-0.024,0.7283954970000001,4.58,-0.18,4.5835357531,4.398,-3.974,5.9274851328,0.728,-0.024,0.7283954970000001,3.67,-3.95,5.3917900552999996
2020-10-25 00:00:00,5.155,-0.1585,5.1574361121,0.125,-0.0285,0.1282078391,5.03,-0.13,5.03167964,4.265,-4.1085,5.9219926756,0.125,-0.0285,0.1282078391,4.14,-4.08,5.8125725802
2020-10-25 00:30:00,4.895,-0.157,4.8975171261,0.17500000000000002,-0.027,0.1770706074,4.72,-0.13,4.7217899149,4.005,-4.187,5.7940481531,0.17500000000000002,-0.027,0.1770706074,3.83,-4.16,5.6545998974
2020-10-25 01:00:00,4.733,-0.154,4.7355047249,0.383,-0.024,0.3837512215,4.35,-0.13,4.3519420952,3.843,-4.184,5.6810654811,0.383,-0.024,0.3837512215,3.46,-4.16,5.4108409698
2020-10-25 01:30:00,4.1,-0.161,4.1031598799,0.25,-0.031,0.2519146681,3.85,-0.13,3.8521941799,3.18,-4.171,5.2449633936,0.25,-0.031,0.2519146681,2.93,-4.14,5.0719325705
2020-10-25 02:00:00,4.36,-0.1535,4.3627012561,0.51,-0.0235,0.5105411345,3.85,-0.13,3.8521941799,3.44,-4.1635,5.4007714495,0.51,-0.0235,0.5105411345,2.93,-4.14,5.0719325705
2020-10-25 02:30:00,4.181,0.532,4.2147105476,0.681,-0.028,0.681575381,3.5,0.56,3.5445168923,3.1310000000000002,-4.698,5.6457386585,0.681,-0.028,0.681575381,2.45,-4.67,5.2736514864
2020-10-25 03:00:00,4.522,0.7035,4.5763955522,0.9520000000000001,-0.026500000000000003,0.9523687574,3.5700000000000003,0.73,3.6438715674,3.452,-4.8265,5.9339199733,0.9520000000000001,-0.026500000000000003,0.9523687574,2.5,-4.8,5.4120236511
2020-10-25 03:30:00,4.447,0.51,4.4761489028,1.027,-0.02,1.0271947235,3.42,0.53,3.4608236014,3.337,-4.63,5.7072295381,1.027,-0.02,1.0271947235,2.31,-4.61,5.1563746955
2020-10-25 04:00:00,3.613,0.5545,3.6553028944,0.993,-0.025500000000000002,0.993327363,2.62,0.58,2.6834306401,2.533,-4.6355,5.2824188825,0.993,-0.025500000000000002,0.993327363,1.54,-4.61,4.8604217924
2020-10-25 04:30:00,3.442,0.558,3.4869367646000002,1.012,-0.022,1.0122391022,2.43,0.58,2.4982593941,2.352,-4.592,5.1592991772,1.012,-0.022,1.0122391022,1.34,-4.57,4.7624048547
2020-10-25 05:00:00,4.3495,0.1935,4.353802074,1.7195,-0.036500000000000005,1.7198873510000001,2.63,0.23,2.6400378785000003,3.3495,-4.3765,5.5111616289,1.7195,-0.036500000000000005,1.7198873510000001,1.63,-4.34,4.6360004314
2020-10-25 05:30:00,4.8465,-0.20600000000000002,4.8508760291,2.0165,-0.026000000000000002,2.0166676102,2.83,-0.18,2.8357186038,3.8865,-3.896,5.5030626246,2.0165,-0.026000000000000002,2.0166676102,1.87,-3.87,4.2981158663
2020-10-25 06:00:00,5.4275,-0.252,5.4333470578,1.8375,-0.032,1.8377786183,3.59,-0.22,3.5967346302000003,4.4975,-3.902,5.9542514433000004,1.8375,-0.032,1.8377786183,2.66,-3.87,4.6960089438
2020-10-25 06:30:00,5.7495,-0.1955,5.7528228288,1.7495,-0.025500000000000002,1.7496858289000001,4.0,-0.17,4.0036108702,4.8295,-3.8955,6.2047554746,1.7495,-0.025500000000000002,1.7496858289000001,3.08,-3.87,4.9460388191
2020-10-25 07:00:00,4.5440000000000005,-0.197,4.5482683518,1.064,-0.027,1.0643425201,3.48,-0.17,3.4841498246000002,3.614,-3.8970000000000002,5.3148475989,1.064,-0.027,1.0643425201,2.55,-3.87,4.6345873603
2020-10-25 07:30:00,5.3315,-0.1945,5.3350466259000004,0.7615000000000001,-0.0245,0.7618940215000001,4.57,-0.17,4.5731608325,4.4215,-3.8545,5.8657337563,0.7615000000000001,-0.0245,0.7618940215000001,3.66,-3.83,5.2975937934
2020-10-25 08:00:00,5.752,-0.153,5.7540344976,1.182,-0.033,1.1824605702,4.57,-0.12,4.5715752209,4.842,-3.763,6.1323024224000005,1.182,-0.033,1.1824605702,3.66,-3.73,5.2257535342
2020-10-25 08:30:00,5.298,0.265,5.3046233608,0.558,-0.025,0.5585597551,4.74,0.29,4.7488630218,3.648,-4.155,5.5291888193,0.558,-0.025,0.5585597551,3.09,-4.13,5.1580034897
2020-10-25 09:00:00,5.0585,0.7205,5.1095540412,0.6285000000000001,-0.0395,0.6297400257,4.43,0.76,4.4947191236,3.9685,-4.3895,5.9174912336,0.6285000000000001,-0.0395,0.6297400257,3.34,-4.35,5.4843504629
2020-10-25 09:30:00,5.182,0.4675,5.2030452862,0.902,-0.0425,0.9030006921,4.28,0.51,4.3102784133,4.172,-3.8225,5.6583646268,0.902,-0.0425,0.9030006921,3.27,-3.7800000000000002,4.9981296502
2020-10-25 10:00:00,6.4985,-0.0175,6.4985235631,1.2285,-0.0975,1.2323629741,5.27,0.08,5.2706071756,5.5985,-3.6475,6.6818753730000005,1.2285,-0.0975,1.2323629741,4.37,-3.55,5.6302220205
2020-10-25 10:30:00,6.969,-0.074,6.9693928717,1.699,-0.194,1.7100400580000001,5.27,0.12,5.2713660469,6.069,-3.694,7.1048150574,1.699,-0.194,1.7100400580000001,4.37,-3.5,5.598830235
2020-10-25 11:00:00,5.142,1.048,5.247710739,0.982,-0.042,0.9828977566,4.16,1.09,4.300430211,4.072,-3.982,5.6953935773,0.982,-0.042,0.9828977566,3.09,-3.94,5.0071648665
2020-10-25 11:30:00,6.598,0.935,6.6639199425,1.208,-0.105,1.212554741,5.39,1.04,5.4894170911,5.518,-4.265,6.9741342832,1.208,-0.105,1.212554741,4.31,-4.16,5.9901335544
2020-10-25 12:00:00,8.5885,0.836,8.6290919713,2.4585,-0.304,2.4772238999000002,6.13,1.1400000000000001,6.2351022446,7.5185,-4.604,8.8161589284,2.4585,-0.304,2.4772238999000002,5.06,-4.3,6.640301198
2020-10-25 12:30:00,7.8125,0.9175000000000001,7.866191105,1.2925,-0.1525,1.3014655201,6.52,1.07,6.6072157525,6.7225,-4.4125,8.0412786608,1.2925,-0.1525,1.3014655201,5.43,-4.26,6.9016302421999995
2020-10-25 13:00:00,7.179,0.988,7.246667165,0.779,-0.082,0.7833039002000001,6.4,1.07,6.488828862,6.109,-4.342,7.4948545683,0.779,-0.082,0.7833039002000001,5.33,-4.26,6.8232323718
2020-10-25 13:30:00,6.2395,1.065,6.329738166,0.6195,-0.075,0.6240234371000001,5.62,1.1400000000000001,5.7344572542000005,5.1695,-4.425,6.8047303584000005,0.6195,-0.075,0.6240234371000001,4.55,-4.35,6.294839156
2020-10-25 14:00:00,5.598,1.0245,5.6909756852,0.798,-0.0755,0.8015636282,4.8,1.1,4.9244289009,4.548,-4.2655,6.2352862204,0.798,-0.0755,0.8015636282,3.75,-4.19,5.6230418814
2020-10-25 14:30:00,6.492,0.1305,6.4933115011,1.362,-0.0795,1.3643182363,5.13,0.21,5.1342964464,5.602,-3.6395,6.680446411,1.362,-0.0795,1.3643182363,4.24,-3.56,5.5363525899
2020-10-25 15:00:00,7.5,-0.1395,7.5012972378,2.04,-0.2495,2.0552007809,5.46,0.11,5.4611079462,6.63,-3.9895,7.7377651974,2.04,-0.2495,2.0552007809,4.59,-3.74,5.9207854209
2020-10-25 15:30:00,6.845,-0.0455,6.8451512219,1.215,-0.1555,1.2249103028000001,5.63,0.11,5.6310744978,5.955,-3.8955,7.1159641125,1.215,-0.1555,1.2249103028000001,4.74,-3.74,6.037814174
2020-10-25 16:00:00,6.747,0.0105,6.7470081703,0.747,-0.059500000000000004,0.7493658986,6.0,0.07,6.0004083194,5.867,-3.7995,6.9898418616,0.747,-0.059500000000000004,0.7493658986,5.12,-3.74,6.3405047118
2020-10-25 16:30:00,6.5295,0.035,6.5295938044,0.7195,-0.035,0.7203507826000001,5.8100000000000005,0.07,5.8104216714,5.6295,-3.715,6.7448124696,0.7195,-0.035,0.7203507826000001,4.91,-3.68,6.1360003258999996
2020-10-25 17:00:00,6.148,0.21150000000000002,6.1516368757,0.338,-0.0285,0.3391994251,5.8100000000000005,0.24,5.814954858,5.168,-3.8385,6.4375699025,0.338,-0.0285,0.3391994251,4.83,-3.81,6.1518289963
2020-10-25 17:30:00,6.506,0.84,6.5600027439,0.616,-0.04,0.6172973352000001,5.89,0.88,5.9553757228,5.446,-4.55,7.0965777668,0.616,-0.04,0.6172973352000001,4.83,-4.51,6.6082524165
2020-10-25 18:00:00,7.128,0.499,7.1454450526,0.608,-0.031,0.6087897831,6.52,0.53,6.5415059428,6.158,-4.311,7.5170263402,0.608,-0.031,0.6087897831,5.55,-4.28,7.008630394
2020-10-25 18:30:00,7.182,0.013000000000000001,7.1820117655,0.8320000000000001,-0.017,0.8321736598,6.35,0.03,6.3500708657,6.322,-3.8970000000000002,7.4265936337,0.8320000000000001,-0.017,0.8321736598,5.49,-3.88,6.7226854753000005
2020-10-25 19:00:00,5.84,0.0,5.84,0.34,-0.03,0.3413209633,5.5,0.03,5.5000818176,5.01,-4.05,6.4422511593,0.34,-0.03,0.3413209633,4.67,-4.02,6.161923401
2020-10-25 19:30:00,6.011,-0.076,6.0114804333,0.231,-0.016,0.23155344960000002,5.78,-0.06,5.7803114103,5.111,-3.866,6.4084535576,0.231,-0.016,0.23155344960000002,4.88,-3.85,6.21585875
2020-10-25 20:00:00,6.594,-0.1515,6.5957401594,0.8140000000000001,-0.021500000000000002,0.8142838878,5.78,-0.13,5.7814617529,5.694,-3.8715,6.8855027594,0.8140000000000001,-0.021500000000000002,0.8142838878,4.88,-3.85,6.21585875
2020-10-25 20:30:00,6.159,-0.28750000000000003,6.1657065491,0.489,-0.0175,0.4893130389,5.67,-0.27,5.6764249312,5.239,-3.6975,6.4123807786,0.489,-0.0175,0.4893130389,4.75,-3.68,6.0087353079
2020-10-25 21:00:00,5.6155,0.289,5.6229317308999995,0.23550000000000001,-0.011,0.2357567602,5.38,0.30000000000000004,5.3883578202999995,4.6055,-4.221,6.2471970715,0.23550000000000001,-0.011,0.2357567602,4.37,-4.21,6.0680309821
2020-10-25 21:30:00,5.798,0.602,5.8291687229,0.188,-0.028,0.19007366990000002,5.61,0.63,5.6452635014,4.708,-4.508,6.5182304346999995,0.188,-0.028,0.19007366990000002,4.52,-4.48,6.3640238843
2020-10-25 22:00:00,5.7995,0.5435,5.8249113727,0.34950000000000003,-0.0165,0.3498892682,5.45,0.56,5.4786951001,4.7195,-4.5765,6.5740423257,0.34950000000000003,-0.0165,0.3498892682,4.37,-4.5600000000000005,6.3158926527
2020-10-25 22:30:00,5.501,-0.191,5.5043148529,0.241,-0.021,0.2419132076,5.26,-0.17,5.2627464313,4.611,-3.981,6.0917716635,0.241,-0.021,0.2419132076,4.37,-3.96,5.8973299043
2020-10-25 23:00:00,5.254,0.23700000000000002,5.2593426395,0.094,-0.013000000000000001,0.09489467850000001,5.16,0.25,5.1660526517,4.314,-4.383,6.1499012187,0.094,-0.013000000000000001,0.09489467850000001,4.22,-4.37,6.074973251
2020-10-25 23:30:00,5.2085,0.7225,5.2583722291,0.0985,-0.0275,0.1022668079,5.11,0.75,5.1647458795,4.1185,-4.6275,6.194820296,0.0985,-0.0275,0.1022668079,4.02,-4.6,6.1090424782
2020-10-26 00:00:00,4.998,0.765,5.0562069776,0.11800000000000001,-0.035,0.123081274,4.88,0.8,4.9451390274,3.918,-4.675,6.0997007304,0.11800000000000001,-0.035,0.123081274,3.8,-4.64,5.9974661316
2020-10-26 00:30:00,4.8755,0.741,4.9314887458,0.48550000000000004,-0.019,0.4858716394,4.39,0.76,4.4553002144,3.8055,-4.659,6.0156555129000004,0.48550000000000004,-0.019,0.4858716394,3.32,-4.64,5.7054360044
2020-10-26 01:00:00,4.9510000000000005,0.7565000000000001,5.0084621642,0.301,-0.0035,0.3010203481,4.65,0.76,4.7116982077,3.8810000000000002,-4.6435,6.0517975222,0.301,-0.0035,0.3010203481,3.58,-4.64,5.8605460496
2020-10-26 01:30:00,4.7565,0.729,4.8120404456,0.10650000000000001,-0.031,0.1109200162,4.65,0.76,4.7116982077,3.6865,-4.711,5.9819564734,0.10650000000000001,-0.031,0.1109200162,3.58,-4.68,5.8922661175
2020-10-26 02:00:00,4.589,0.6775,4.63874199,0.089,-0.022500000000000003,0.0918000545,4.5,0.7000000000000001,4.5541190147,3.529,-4.7725,5.9355368123000005,0.089,-0.022500000000000003,0.0918000545,3.44,-4.75,5.8648188378
2020-10-26 02:30:00,4.5535,0.499,4.5807601171,0.1335,-0.021,0.1351415924,4.42,0.52,4.4504831198,3.4735,-4.711,5.8530951855,0.1335,-0.021,0.1351415924,3.34,-4.69,5.7577512972000005
2020-10-26 03:00:00,4.624,0.534,4.6547322157,0.20400000000000001,-0.026000000000000002,0.20565018840000002,4.42,0.56,4.455333882,3.544,-4.676,5.8672746655,0.20400000000000001,-0.026000000000000002,0.20565018840000002,3.34,-4.65,5.7252161531
2020-10-26 03:30:00,4.6115,0.5865,4.6486465235,0.24150000000000002,-0.0235,0.2426406808,4.37,0.61,4.4123689782,3.5315,-4.6735,5.857738002,0.24150000000000002,-0.0235,0.2426406808,3.29,-4.65,5.6961917103
2020-10-26 04:00:00,4.668,0.3785,4.6833200029,0.198,-0.021500000000000002,0.1991638772,4.47,0.4,4.4878614061,3.648,-4.5315,5.8174217872,0.198,-0.021500000000000002,0.1991638772,3.45,-4.51,5.6782567748
2020-10-26 04:30:00,4.4865,-0.2665,4.4944081368,0.28650000000000003,-0.026500000000000003,0.287722957,4.2,-0.24,4.2068515543,3.5765000000000002,-3.9565,5.333408338,0.28650000000000003,-0.026500000000000003,0.287722957,3.29,-3.93,5.1253292577
2020-10-26 05:00:00,4.577,-0.20800000000000002,4.5817238022,0.577,-0.038,0.578249946,4.0,-0.17,4.0036108702,3.667,-3.898,5.3517560669,0.577,-0.038,0.578249946,3.09,-3.86,4.944461548
2020-10-26 05:30:00,4.7945,-0.1935,4.7984031198,0.4545,-0.0235,0.45510713020000004,4.34,-0.17,4.3433282169,3.8945,-3.8835,5.4998820442,0.4545,-0.0235,0.45510713020000004,3.44,-3.86,5.170415844
2020-10-26 06:00:00,5.198,0.10250000000000001,5.1990105068,0.308,-0.0175,0.3084967585,4.89,0.12,4.891472171,4.248,-3.8775,5.7515658955,0.308,-0.0175,0.3084967585,3.94,-3.86,5.5157229807
2020-10-26 06:30:00,6.276,1.1320000000000001,6.3772721441,0.226,-0.018000000000000002,0.226715681,6.05,1.15,6.1583276951,5.186,-4.138,6.6345791125,0.226,-0.018000000000000002,0.226715681,4.96,-4.12,6.4479454092
2020-10-26 07:00:00,6.8045,1.18,6.9060567801,0.2245,-0.03,0.22649558490000002,6.58,1.21,6.6903288409,5.7745,-3.7199999999999998,6.8690064966,0.2245,-0.03,0.22649558490000002,5.55,-3.69,6.6647280515
2020-10-26 07:30:00,7.276,1.683,7.468109868,0.47600000000000003,-0.047,0.4783147499,6.8,1.73,7.0166159935,6.206,-3.787,7.2701997909,0.47600000000000003,-0.047,0.4783147499,5.73,-3.74,6.842550694
2020-10-26 08:00:00,7.7815,1.873,8.0037410784,0.4315,-0.047,0.4340521282,7.35,1.92,7.596637414,6.6815,-3.537,7.5599478338,0.4315,-0.047,0.4340521282,6.25,-3.49,7.1583936746
2020-10-26 08:30:00,8.169,1.788,8.3623863221,0.589,-0.042,0.5904955546,7.58,1.83,7.7977753238,7.129,-3.152,7.7947254602000005,0.589,-0.042,0.5904955546,6.54,-3.11,7.2418022619
2020-10-26 09:00:00,8.6295,2.2880000000000003,8.9276656663,0.9695,-0.062,0.9714804424000001,7.66,2.35,8.0123716838,7.5495,-3.232,8.2122332072,0.9695,-0.062,0.9714804424000001,6.58,-3.17,7.3037866891
2020-10-26 09:30:00,9.154,2.472,9.4819038173,1.5939999999999999,-0.098,1.5970097057000001,7.5600000000000005,2.5700000000000003,7.9848919842,8.064,-3.078,8.631464533900001,1.5939999999999999,-0.098,1.5970097057000001,6.47,-2.98,7.1232927779
2020-10-26 10:00:00,9.1965,2.4915000000000003,9.528021017,1.9065,-0.0785,1.9081154315000002,7.29,2.5700000000000003,7.729747732,8.0965,-3.0585,8.6549254474,1.9065,-0.0785,1.9081154315000002,6.19,-2.98,6.8699708879
2020-10-26 10:30:00,8.9625,2.279,9.2477157855,2.7625,-0.121,2.7651486849999998,6.2,2.4,6.6483080554,7.8925,-3.331,8.5666281144,2.7625,-0.121,2.7651486849999998,5.13,-3.21,6.0515287325
2020-10-26 11:00:00,9.1085,2.4535,9.4331561261,3.0985,-0.2265,3.1067675323,6.01,2.68,6.5804635095,8.0185,-3.1565,8.6174146065,3.0985,-0.2265,3.1067675323,4.92,-2.93,5.726368832
2020-10-26 11:30:00,9.4225,2.518,9.7531446339,2.1725,-0.10200000000000001,2.1748931583,7.25,2.62,7.7088844848,8.3225,-3.032,8.8575973181,2.1725,-0.10200000000000001,2.1748931583,6.15,-2.93,6.8122977034000005
2020-10-26 12:00:00,9.5765,2.4025,9.8732648349,1.9965000000000002,-0.1075,1.9993920326,7.58,2.51,7.9847667467,8.5265,-2.7275,8.9521203354,1.9965000000000002,-0.1075,1.9993920326,6.53,-2.62,7.0360002843
2020-10-26 12:30:00,9.138,1.7215,9.2987421864,1.838,-0.11850000000000001,1.8418160196,7.3,1.8399999999999999,7.5283198657,8.308,-2.2485,8.6068935308,1.838,-0.11850000000000001,1.8418160196,6.47,-2.13,6.8115930589
2020-10-26 13:00:00,8.9785,1.6975,9.1375581257,2.7685,-0.1925,2.7751844083,6.21,1.8900000000000001,6.4912402513,8.1185,-2.2525,8.4251883362,2.7685,-0.1925,2.7751844083,5.35,-2.06,5.7328963012
2020-10-26 13:30:00,9.063,1.592,9.2017624942,2.783,-0.198,2.7900345876,6.28,1.79,6.5301225103,8.223,-2.388,8.5627257926,2.783,-0.198,2.7900345876,5.44,-2.19,5.864273186
2020-10-26 14:00:00,9.1725,1.584,9.3082658025,3.0425,-0.20600000000000002,3.0494658959,6.13,1.79,6.3860003132,8.3225,-2.396,8.6605324461,3.0425,-0.20600000000000002,3.0494658959,5.28,-2.19,5.7161612993
2020-10-26 14:30:00,8.9855,1.566,9.1209410836,2.1755,-0.10400000000000001,2.1779844467,6.8100000000000005,1.67,7.0117758093,8.1455,-2.454,8.5071314936,2.1755,-0.10400000000000001,2.1779844467,5.97,-2.35,6.4158709463
2020-10-26 15:00:00,8.828,1.6575000000000002,8.9822541853,2.158,-0.12250000000000001,2.1614740919,6.67,1.78,6.9034266853,7.9879999999999995,-2.4325,8.3501616901,2.158,-0.12250000000000001,2.1614740919,5.83,-2.31,6.270964838
2020-10-26 15:30:00,9.2175,1.7535,9.3828070693,1.6275,-0.1165,1.6316643344,7.59,1.87,7.816968722,8.3675,-2.3365,8.6875939419,1.6275,-0.1165,1.6316643344,6.74,-2.22,7.0961961641
2020-10-26 16:00:00,9.3635,1.713,9.5189023133,1.3335,-0.077,1.3357212471,8.03,1.79,8.2270894003,8.5235,-2.297,8.8275852446,1.3335,-0.077,1.3357212471,7.19,-2.22,7.5249252488
2020-10-26 16:30:00,9.328,1.4889999999999999,9.4460946957,0.538,-0.041,0.5395600059,8.79,1.53,8.9221634148,8.508,-2.431,8.8484928095,0.538,-0.041,0.5395600059,7.97,-2.39,8.3206369948
2020-10-26 17:00:00,8.973,1.2795,9.0637657323,0.583,-0.030500000000000003,0.5837972679,8.39,1.31,8.4916547268,8.133,-2.5305,8.5175770763,0.583,-0.030500000000000003,0.5837972679,7.55,-2.5,7.9531440324
2020-10-26 17:30:00,9.134,1.1505,9.2061721823,0.704,-0.0095,0.7040640951,8.43,1.16,8.509435939,8.254,-2.5995,8.6536649028,0.704,-0.0095,0.7040640951,7.55,-2.59,7.9818920063
2020-10-26 18:00:00,9.235,1.146,9.3058337079,0.23500000000000001,-0.014,0.2354166519,9.0,1.16,9.0744476416,8.405,-2.754,8.8446899889,0.23500000000000001,-0.014,0.2354166519,8.17,-2.74,8.6172211298
2020-10-26 18:30:00,9.0185,1.042,9.0784969158,0.3285,-0.018000000000000002,0.3289927811,8.69,1.06,8.7544103171,8.2185,-2.9779999999999998,8.7414087108,0.3285,-0.018000000000000002,0.3289927811,7.89,-2.96,8.4269626794
2020-10-26 19:00:00,8.877,1.0455,8.9383555115,0.707,-0.0145,0.7071486760000001,8.17,1.06,8.238476801000001,8.067,-2.9745,8.5979148199,0.707,-0.0145,0.7071486760000001,7.36,-2.96,7.9329187567
2020-10-26 19:30:00,8.5405,0.965,8.594845272,1.1705,-0.025,1.1707669495,7.37,0.99,7.4361952637,7.7105,-3.085,8.3047597948,1.1705,-0.025,1.1707669495,6.54,-3.06,7.2204708988
2020-10-26 20:00:00,8.1135,0.752,8.1482750475,0.9235000000000001,-0.018000000000000002,0.9236754029,7.19,0.77,7.2311133306,7.2535,-3.078,7.8795524143,0.9235000000000001,-0.018000000000000002,0.9236754029,6.33,-3.06,7.0308249872
2020-10-26 20:30:00,8.0035,0.8525,8.0487743477,1.0335,-0.0175,1.033648151,6.97,0.87,7.0240871293,7.1635,-3.1175,7.8124604639,1.0335,-0.0175,1.033648151,6.13,-3.1,6.8692721594
2020-10-26 21:00:00,7.79,0.6095,7.8138076666,0.75,-0.030500000000000003,0.7506199105,7.04,0.64,7.069031051,6.94,-3.1305,7.6133849404,0.75,-0.030500000000000003,0.7506199105,6.19,-3.1,6.9228679028
2020-10-26 21:30:00,7.5285,0.35950000000000004,7.5370785123,0.5585,-0.0205,0.5588761043,6.97,0.38,6.980350994,6.6685,-3.2205,7.4054380357,0.5585,-0.0205,0.5588761043,6.11,-3.2,6.8972530764
2020-10-26 22:00:00,7.286,0.509,7.3037577315,0.526,-0.021,0.5264190346000001,6.76,0.53,6.7807447968,6.406,-3.471,7.2859232085,0.526,-0.021,0.5264190346000001,5.88,-3.45,6.8173968639
2020-10-26 22:30:00,7.1835,1.495,7.3374176145,0.5635,-0.025,0.564054297,6.62,1.52,6.7922603013,6.1135,-4.095,7.3582543616,0.5635,-0.025,0.564054297,5.55,-4.07,6.882397838
2020-10-26 23:00:00,6.936,1.424,7.080668895,0.316,-0.026000000000000002,0.3170678161,6.62,1.45,6.776938837,5.8260000000000005,-4.036,7.0874235093,0.316,-0.026000000000000002,0.3170678161,5.51,-4.01,6.8147046891
2020-10-26 23:30:00,6.513,1.3785,6.6572840746,0.403,-0.021500000000000002,0.4035731037,6.11,1.4,6.2683410884,5.443,-4.1615,6.8515933366,0.403,-0.021500000000000002,0.4035731037,5.04,-4.14,6.5223615355
2020-10-27 00:00:00,6.4365,1.471,6.6024520634,0.40650000000000003,-0.019,0.4069437922,6.03,1.49,6.2113605595,5.3565000000000005,-4.029,6.702606452,0.40650000000000003,-0.019,0.4069437922,4.95,-4.01,6.370447394
2020-10-27 00:30:00,6.343,1.4665,6.5103203646,0.313,-0.0235,0.3138809488,6.03,1.49,6.2113605595,5.263,-4.0335,6.630859013,0.313,-0.0235,0.3138809488,4.95,-4.01,6.370447394
2020-10-27 01:00:00,6.2215,1.3820000000000001,6.3731457107,0.24150000000000002,-0.018000000000000002,0.2421698784,5.98,1.4,6.1416935775,5.1315,-4.068,6.5483521782,0.24150000000000002,-0.018000000000000002,0.2421698784,4.89,-4.05,6.3493779223
2020-10-27 01:30:00,5.9485,0.774,5.9986438676,0.2285,-0.016,0.2290594901,5.72,0.79,5.7742964939,4.9785,-3.896,6.3217306373,0.2285,-0.016,0.2290594901,4.75,-3.88,6.1332617749
2020-10-27 02:00:00,5.9985,0.5720000000000001,6.0257104353,0.0785,-0.018000000000000002,0.0805372585,5.92,0.59,5.9493276931,5.1285,-3.328,6.113681072,0.0785,-0.018000000000000002,0.0805372585,5.05,-3.31,6.0380957263
2020-10-27 02:30:00,5.998,0.5735,6.02535528,0.018000000000000002,-0.0165,0.0244182309,5.98,0.59,6.0090348643,5.128,-3.3265000000000002,6.112445194,0.018000000000000002,-0.0165,0.0244182309,5.11,-3.31,6.0883659548
2020-10-27 03:00:00,6.0315,0.683,6.0700478787,0.021500000000000002,-0.017,0.0274089401,6.01,0.7000000000000001,6.0506280666,5.1815,-3.287,6.1361479162,0.021500000000000002,-0.017,0.0274089401,5.16,-3.27,6.108886969
2020-10-27 03:30:00,5.985,0.742,6.0308199277,0.225,-0.018000000000000002,0.2257188517,5.76,0.76,5.8099225468,5.125,-3.228,6.0568646179,0.225,-0.018000000000000002,0.2257188517,4.9,-3.21,5.857823828
2020-10-27 04:00:00,5.9135,0.743,5.9599942324,0.2235,-0.017,0.2241456,5.69,0.76,5.7405313343,5.0535,-3.227,5.9959479025,0.2235,-0.017,0.2241456,4.83,-3.21,5.7993965203
2020-10-27 04:30:00,5.719,0.5335,5.7438300158,0.449,-0.026500000000000003,0.4497813358,5.27,0.56,5.299669801,4.859,-3.3965,5.9284140586,0.449,-0.026500000000000003,0.4497813358,4.41,-3.37,5.5502252207
2020-10-27 05:00:00,5.707,0.5115000000000001,5.7298761985,0.707,-0.018500000000000003,0.7072420024,5.0,0.53,5.0280115354,4.827,-3.3585000000000003,5.8804295124,0.707,-0.018500000000000003,0.7072420024,4.12,-3.34,5.3037722425
2020-10-27 05:30:00,5.862,0.459,5.8799426018,0.792,-0.021,0.7922783602,5.07,0.48,5.0926712048,4.9719999999999995,-3.391,6.0182775775,0.792,-0.021,0.7922783602,4.18,-3.37,5.3692923184
2020-10-27 06:00:00,6.123,0.4585,6.1401426083,0.663,-0.021500000000000002,0.6633485132,5.46,0.48,5.481058292,5.213,-3.1415,6.0864103748,0.663,-0.021500000000000002,0.6633485132,4.55,-3.12,5.5169647452
2020-10-27 06:30:00,6.9145,1.304,7.0363858798,0.9445,-0.016,0.9446355117,5.97,1.32,6.1141884171,5.9245,-3.436,6.8487806396,0.9445,-0.016,0.9446355117,4.98,-3.42,6.0412581471
2020-10-27 07:00:00,7.3285,1.871,7.5635674949,0.7885000000000001,-0.019,0.7887288824,6.54,1.8900000000000001,6.8076207297,6.2485,-3.609,7.2158598413,0.7885000000000001,-0.019,0.7887288824,5.46,-3.59,6.534500746
2020-10-27 07:30:00,5.1975,0.709,5.2456350664,0.6275000000000001,-0.021,0.6278512961,4.57,0.73,4.6279369054,9.1875,-2.191,9.4451382864,0.6275000000000001,-0.021,0.6278512961,8.56,-2.17,8.8307700683
2020-10-27 08:00:00,7.9145,1.3915,8.0358933853,0.6645,-0.0285,0.665110893,7.25,1.42,7.3877533797,7.0045,-2.8485,7.5615456423000005,0.6645,-0.0285,0.665110893,6.34,-2.8200000000000003,6.9388759897
2020-10-27 08:30:00,8.0505,1.332,8.1599494024,0.8405,-0.038,0.841358574,7.21,1.37,7.3390053822,7.1805,-2.858,7.728372678,0.8405,-0.038,0.841358574,6.34,-2.8200000000000003,6.9388759897
2020-10-27 09:00:00,8.147,1.1735,8.2310820218,0.837,-0.036500000000000005,0.8377954703,7.31,1.21,7.4094669174,7.287,-2.6465,7.7526983206,0.837,-0.036500000000000005,0.8377954703,6.45,-2.61,6.9580600745000005
2020-10-27 09:30:00,8.333,1.173,8.4151540687,0.793,-0.037,0.7938627085000001,7.54,1.21,7.6364716984,7.493,-2.6470000000000002,7.9468017466,0.793,-0.037,0.7938627085000001,6.7,-2.61,7.1904172341
2020-10-27 10:00:00,8.2165,1.072,8.2861363886,0.9865,-0.048,0.9876670745,7.23,1.12,7.3162353707,7.3765,-2.758,7.8752343616000005,0.9865,-0.048,0.9876670745,6.39,-2.71,6.9409077216
2020-10-27 10:30:00,8.219,1.02,8.2820505311,1.139,-0.05,1.1400969257,7.08,1.07,7.1603980336,7.379,-2.84,7.9066580171,1.139,-0.05,1.1400969257,6.24,-2.79,6.8353273513
2020-10-27 11:00:00,8.477,1.197,8.5610944394,1.047,-0.063,1.0488937029,7.43,1.26,7.5360798828,7.6370000000000005,-2.6630000000000003,8.087974901,1.047,-0.063,1.0488937029,6.59,-2.6,7.0843560046
2020-10-27 11:30:00,8.4105,1.2085,8.4968807512,1.3305,-0.051500000000000004,1.3314963387,7.08,1.26,7.1912446767,7.5705,-2.6515,8.021404023,1.3305,-0.051500000000000004,1.3314963387,6.24,-2.6,6.76
2020-10-27 12:00:00,8.2745,1.1219999999999999,8.3502236048,1.9945,-0.058,1.9953431409000002,6.28,1.18,6.3898982778,7.4245,-2.778,7.9271990167,1.9945,-0.058,1.9953431409000002,5.43,-2.7199999999999998,6.0731622735
2020-10-27 12:30:00,8.461500000000001,1.039,8.5250515101,2.2815,-0.101,2.2837344964,6.18,1.1400000000000001,6.2842660669,7.5915,-2.731,8.0677898615,2.2815,-0.101,2.2837344964,5.31,-2.63,5.9256223302
2020-10-27 13:00:00,8.581,1.065,8.6468367627,2.181,-0.145,2.1858147222,6.4,1.21,6.5133785396,7.721,-2.725,8.1877631866,2.181,-0.145,2.1858147222,5.54,-2.58,6.1113010072
2020-10-27 13:30:00,8.557,1.335,8.6605123405,2.6870000000000003,-0.17500000000000002,2.6926927043,5.87,1.51,6.0611055097,7.707,-2.715,8.1712345456,2.6870000000000003,-0.17500000000000002,2.6926927043,5.02,-2.54,5.6260110203
2020-10-27 14:00:00,8.373,1.4344999999999999,8.4949937757,3.473,-0.2255,3.4803130965,4.9,1.6600000000000001,5.1735481055,7.533,-2.7055,8.004112646,3.473,-0.2255,3.4803130965,4.06,-2.48,4.7575203625
2020-10-27 14:30:00,8.2405,1.423,8.3624619132,2.9005,-0.08700000000000001,2.9018044817,5.34,1.51,5.5493873536,7.3805,-2.707,7.8612740221,2.9005,-0.08700000000000001,2.9018044817,4.48,-2.62,5.1898747576
2020-10-27 15:00:00,8.1075,1.266,8.2057487318,3.6475,-0.164,3.6511850474000003,4.46,1.43,4.6836417455,7.1975,-2.634,7.6643305154,3.6475,-0.164,3.6511850474000003,3.55,-2.47,4.3247427669
2020-10-27 15:30:00,8.236,1.338,8.3439762703,2.966,-0.092,2.9674264945,5.27,1.43,5.4605677361,7.376,-2.612,7.8248271546,2.966,-0.092,2.9674264945,4.41,-2.52,5.0792223814
2020-10-27 16:00:00,8.185,1.2775,8.2840950773,2.495,-0.0625,2.4957826929,5.69,1.34,5.8456565072,7.335,-2.7625,7.8379609115,2.495,-0.0625,2.4957826929,4.84,-2.7,5.5421656417000005
2020-10-27 16:30:00,7.5625,0.9155000000000001,7.6177126816000005,1.8325,-0.0545,1.8333102574,5.73,0.97,5.8115230362,8.6125,-2.3645,8.9311822566,1.8325,-0.0545,1.8333102574,6.78,-2.31,7.1627159653
2020-10-27 17:00:00,8.7155,1.6844999999999999,8.8767944946,1.4155,-0.0455,1.4162310899000001,7.3,1.73,7.5021930127,7.7055,-3.0755,8.2965914989,1.4155,-0.0455,1.4162310899000001,6.29,-3.03,6.9817619553
2020-10-27 17:30:00,8.9025,1.841,9.0908628441,1.6825,-0.039,1.6829519452000001,7.22,1.88,7.4607506325,7.8025,-3.519,8.5593438563,1.6825,-0.039,1.6829519452000001,6.12,-3.48,7.0402272691
2020-10-27 18:00:00,8.955,1.552,9.0884943197,1.815,-0.038,1.8153977526,7.14,1.5899999999999999,7.3148957614,7.865,-3.638,8.665637253,1.815,-0.038,1.8153977526,6.05,-3.6,7.0400639202
2020-10-27 18:30:00,8.7505,1.5035,8.8787252745,1.7205,-0.026500000000000003,1.7207040710000001,7.03,1.53,7.1945673949,7.6705,-3.7565,8.5409520839,1.7205,-0.026500000000000003,1.7207040710000001,5.95,-3.73,7.022492435
2020-10-27 19:00:00,8.666,1.3940000000000001,8.7774023492,1.566,-0.036000000000000004,1.5664137384,7.1,1.43,7.2425755088,7.666,-3.666,8.497476802,1.566,-0.036000000000000004,1.5664137384,6.1,-3.63,7.098373053
2020-10-27 19:30:00,8.4925,0.8305,8.5330115727,1.0725,-0.0395,1.0732271428,7.42,0.87,7.4708299405,7.6425,-2.9495,8.191907989,1.0725,-0.0395,1.0732271428,6.57,-2.91,7.1856106212
2020-10-27 20:00:00,8.273,1.6644999999999999,8.4387848207,1.263,-0.0455,1.2638193107,7.01,1.71,7.2155526469,7.233,-3.6055,8.0818264798,1.263,-0.0455,1.2638193107,5.97,-3.56,6.9508632557
2020-10-27 20:30:00,7.913,0.8495,7.9584683985,0.803,-0.0205,0.8032616323,7.11,0.87,7.1630300851,7.013,-3.3905,7.7895865904,0.803,-0.0205,0.8032616323,6.21,-3.37,7.06547946
2020-10-27 21:00:00,7.6635,0.99,7.727181391,1.8135,-0.04,1.8139410823,5.85,1.03,5.939983165,6.8235,-3.01,7.4578986484,1.8135,-0.04,1.8139410823,5.01,-2.9699999999999998,5.8241737611
2020-10-27 21:30:00,7.7535,0.8525,7.8002255416,0.9535,-0.0375,0.9542371299,6.8,0.89,6.8579953339,6.9235,-3.0775,7.5766653945,0.9535,-0.0375,0.9542371299,5.97,-3.04,6.6994402751
2020-10-27 22:00:00,7.393,0.8275,7.4391669729,0.793,-0.022500000000000003,0.7933191350000001,6.6,0.85,6.654509749,6.543,-3.2025,7.2847000796,0.793,-0.022500000000000003,0.7933191350000001,5.75,-3.18,6.5707609909
2020-10-27 22:30:00,7.102,0.7525000000000001,7.1417547039,1.322,-0.0175,1.3221158231999999,5.78,0.77,5.8310633679,6.212,-3.0875,6.9369734215,1.322,-0.0175,1.3221158231999999,4.89,-3.07,5.7738202258
2020-10-27 23:00:00,7.004,0.6355000000000001,7.0327715909,1.314,-0.0345,1.3144528329,5.69,0.67,5.7293106043,6.104,-2.9745,6.790174243,1.314,-0.0345,1.3144528329,4.79,-2.94,5.6202935866
2020-10-27 23:30:00,6.8815,0.6405000000000001,6.911243195,0.8315,-0.029500000000000002,0.8320231367,6.05,0.67,6.0869861179,6.0215,-2.8595,6.6659734848,0.8315,-0.029500000000000002,0.8320231367,5.19,-2.83,5.9114296071
2020-10-28 00:00:00,6.6345,0.91,6.6966178217,0.9945,-0.03,0.9949523858,5.64,0.9400000000000001,5.7177967785,5.8045,-3.04,6.5523904226,0.9945,-0.03,0.9949523858,4.8100000000000005,-3.01,5.6741695428
2020-10-28 00:30:00,6.4355,0.776,6.4821166489,0.9155000000000001,-0.024,0.9158145282000001,5.52,0.8,5.5776697643,5.5855,-3.134,6.4046675363,0.9155000000000001,-0.024,0.9158145282000001,4.67,-3.11,5.6107931703
2020-10-28 01:00:00,6.3695,0.8235,6.4225137213,0.8895000000000001,-0.026500000000000003,0.8898946567,5.48,0.85,5.5455297312,5.5195,-3.0865,6.3238724291,0.8895000000000001,-0.026500000000000003,0.8898946567,4.63,-3.06,5.5498198169
2020-10-28 01:30:00,6.178,0.7505000000000001,6.2234182127,1.018,-0.0195,1.0181867461,5.16,0.77,5.2171352292,5.338,-3.2195,6.2337327702,1.018,-0.0195,1.0181867461,4.32,-3.2,5.3760952373
2020-10-28 02:00:00,6.227,0.748,6.2717647437,0.547,-0.022,0.5474422344000001,5.68,0.77,5.7319542915,5.3870000000000005,-3.222,6.2770258085,0.547,-0.022,0.5474422344000001,4.84,-3.2,5.8022064768
2020-10-28 02:30:00,6.181,1.0175,6.2641892732,1.041,-0.022500000000000003,1.0412431272,5.14,1.04,5.2441586551,5.281,-3.2225,6.1865553622,1.041,-0.022500000000000003,1.0412431272,4.24,-3.2,5.3120240963
2020-10-28 03:00:00,6.019,0.8055,6.0726593227,0.809,-0.0345,0.8097352963000001,5.21,0.84,5.2772814971,5.149,-3.1145,6.0176665951,0.809,-0.0345,0.8097352963000001,4.34,-3.08,5.3218417864
2020-10-28 03:30:00,5.9795,0.6635,6.0161991739,0.5295,-0.026500000000000003,0.5301627109,5.45,0.6900000000000001,5.4935052562,5.1295,-3.3165,6.1082683716,0.5295,-0.026500000000000003,0.5301627109,4.6,-3.29,5.6554487001
2020-10-28 04:00:00,6.0115,0.7065,6.0528732433,0.5615,-0.0335,0.5624984444000001,5.45,0.74,5.5000090909,5.1615,-3.3235,6.1389522314,0.5615,-0.0335,0.5624984444000001,4.6,-3.29,5.6554487001
2020-10-28 04:30:00,5.9305,0.716,5.9735656228,0.5705,-0.024,0.5710045972000001,5.36,0.74,5.4108409698,5.0705,-3.224,6.0086725864,0.5705,-0.024,0.5710045972000001,4.5,-3.2,5.5217750769
2020-10-28 05:00:00,5.9305,0.6655,5.9677232258,0.5005000000000001,-0.0245,0.5010992916,5.43,0.6900000000000001,5.4736642206,5.0605,-3.2645,6.0220943616,0.5005000000000001,-0.0245,0.5010992916,4.5600000000000005,-3.24,5.59385377
2020-10-28 05:30:00,6.0995,0.8085,6.152850762,1.4295,-0.0315,1.4298470198,4.67,0.84,4.7449446782999996,5.2295,-3.1315,6.0954050317,1.4295,-0.0315,1.4298470198,3.8,-3.1,4.9040799341
2020-10-28 06:00:00,6.458,0.9520000000000001,6.5277919697,0.418,-0.018000000000000002,0.4183873803,6.04,0.97,6.1173932357,5.518,-3.2880000000000003,6.4233377616,0.418,-0.018000000000000002,0.4183873803,5.1,-3.27,6.0582918385
2020-10-28 06:30:00,7.1485,1.1225,7.2360941467,0.4985,-0.0175,0.49880707690000003,6.65,1.1400000000000001,6.7470067437,6.2085,-2.9875,6.889893214,0.4985,-0.0175,0.49880707690000003,5.71,-2.9699999999999998,6.436225602
2020-10-28 07:00:00,7.133,1.0065,7.2036609616,1.083,-0.0235,1.0832549331,6.05,1.03,6.1370514093,6.323,-2.9035,6.9577755964,1.083,-0.0235,1.0832549331,5.24,-2.88,5.9792976176
2020-10-28 07:30:00,7.957,1.2825,8.0596932479,0.387,-0.0275,0.38797583690000004,7.57,1.31,7.6825126098,7.1370000000000005,-2.5875,7.5915693536,0.387,-0.0275,0.38797583690000004,6.75,-2.56,7.2191481492
2020-10-28 08:00:00,8.318,1.5405,8.4594482237,0.338,-0.0195,0.3385620327,7.98,1.56,8.1310515925,7.418,-2.4895,7.8245980248,0.338,-0.0195,0.3385620327,7.08,-2.47,7.498486514
2020-10-28 08:30:00,8.552,2.5075000000000003,8.9120289637,1.792,-0.0625,1.7930895823,6.76,2.5700000000000003,7.2320467366,7.492,-3.0325,8.0824575625,1.792,-0.0625,1.7930895823,5.7,-2.9699999999999998,6.4273555993
2020-10-28 09:00:00,8.799,2.457,9.1356034283,1.129,-0.053,1.1302433366,7.67,2.51,8.0702540233,7.729,-3.063,8.3138083933,1.129,-0.053,1.1302433366,6.6,-3.01,7.2539713261
2020-10-28 09:30:00,8.958,2.5045,9.3015205343,1.198,-0.0455,1.1988637329,7.76,2.55,8.1682372639,7.878,-2.9755000000000003,8.421192567,1.198,-0.0455,1.1988637329,6.68,-2.93,7.2943334171
2020-10-28 10:00:00,9.3225,2.6085000000000003,9.6805618897,1.4825,-0.061500000000000006,1.483775084,7.84,2.67,8.2821796648,8.2425,-2.8915,8.7349629936,1.4825,-0.061500000000000006,1.483775084,6.76,-2.83,7.3284718735
2020-10-28 10:30:00,9.063,2.6025,9.4292616492,2.033,-0.0675,2.0341202644,7.03,2.67,7.5199601063,8.013,-2.9875,8.5518024562,2.033,-0.0675,2.0341202644,5.98,-2.92,6.6548328304
2020-10-28 11:00:00,9.232,2.5300000000000002,9.572393849000001,1.772,-0.09,1.774284081,7.46,2.62,7.9067060145,8.142,-2.9699999999999998,8.6667793326,1.772,-0.09,1.774284081,6.37,-2.88,6.9908010986
2020-10-28 11:30:00,9.3145,2.488,9.6410608467,1.1945000000000001,-0.07200000000000001,1.1966679782,8.12,2.56,8.5139884895,8.2245,-2.952,8.7382323298,1.1945000000000001,-0.07200000000000001,1.1966679782,7.03,-2.88,7.5970586413
2020-10-28 12:00:00,9.51,2.4555,9.8218929056,1.1400000000000001,-0.0345,1.14052192,8.37,2.49,8.7325254079,8.42,-3.0745,8.9637575966,1.1400000000000001,-0.0345,1.14052192,7.28,-3.04,7.8892331693
2020-10-28 12:30:00,9.516,2.3615,9.8046386088,1.086,-0.0385,1.0866822213,8.43,2.4,8.7649814603,8.426,-3.0785,8.9707657561,1.086,-0.0385,1.0866822213,7.34,-3.04,7.9446334088
2020-10-28 13:00:00,9.618500000000001,1.9105,9.8064036476,1.3185,-0.059500000000000004,1.3198418466000001,8.3,1.97,8.5305861463,8.7485,-2.3295,9.0533321214,1.3185,-0.059500000000000004,1.3198418466000001,7.43,-2.27,7.7690282533
2020-10-28 13:30:00,9.432,1.595,9.565910777300001,1.3719999999999999,-0.095,1.3752850614,8.06,1.69,8.2352717017,8.642,-2.285,8.9389814297,1.3719999999999999,-0.095,1.3752850614,7.27,-2.19,7.5926938566
2020-10-28 14:00:00,9.3245,1.572,9.4560818657,0.9745,-0.058,0.9762244875,8.35,1.63,8.5076083596,8.5545,-2.398,8.8842486598,0.9745,-0.058,0.9762244875,7.58,-2.34,7.9329691793
2020-10-28 14:30:00,9.353,1.6835,9.5033037019,0.773,-0.036500000000000005,0.7738612602,8.58,1.72,8.7507028289,8.573,-2.2965,8.8752600666,0.773,-0.036500000000000005,0.7738612602,7.8,-2.26,8.1208127672
2020-10-28 15:00:00,9.598,1.8075,9.7667118443,1.5779999999999998,-0.0925,1.5807087809,8.02,1.9,8.241990051,8.808,-2.2025,9.0791998684,1.5779999999999998,-0.0925,1.5807087809,7.23,-2.11,7.5316000956
2020-10-28 15:30:00,9.315,1.7455,9.4771301168,1.755,-0.0645,1.7561848564,7.5600000000000005,1.81,7.7736542243999995,8.515,-2.2545,8.8084048073,1.755,-0.0645,1.7561848564,6.76,-2.19,7.1058919215
2020-10-28 16:00:00,9.4345,1.679,9.5827361046,1.2445,-0.051000000000000004,1.2455445596,8.19,1.73,8.3707227884,8.6445,-2.301,8.9455006148,1.2445,-0.051000000000000004,1.2455445596,7.4,-2.25,7.7345006303
2020-10-28 16:30:00,9.296,1.453,9.4088694858,0.896,-0.037,0.8967636255,8.4,1.49,8.5311253654,8.516,-2.527,8.883016661,0.896,-0.037,0.8967636255,7.62,-2.49,8.0165142051
2020-10-28 17:00:00,9.2735,1.4005,9.3786567535,0.8735,-0.029500000000000002,0.8739979977000001,8.4,1.43,8.5208508965,8.4535,-2.6195,8.8500532484,0.8735,-0.029500000000000002,0.8739979977000001,7.58,-2.59,8.010274652
2020-10-28 17:30:00,9.218,1.3445,9.3155356395,1.278,-0.025500000000000002,1.2782543761,7.94,1.37,8.0573258591,8.448,-2.8055,8.9016590729,1.278,-0.025500000000000002,1.2782543761,7.17,-2.7800000000000002,7.690078023
2020-10-28 18:00:00,9.1835,1.1735,9.258173389,1.2935,-0.036500000000000005,1.2940148763,7.89,1.21,7.9822427926,8.4135,-2.9965,8.9311810249,1.2935,-0.036500000000000005,1.2940148763,7.12,-2.96,7.7107716864
2020-10-28 18:30:00,8.8745,1.0595,8.9375214965,1.9945,-0.0405,1.9949111509000002,6.88,1.1,6.9673811436,8.0345,-3.0505,8.5941108033,1.9945,-0.0405,1.9949111509000002,6.04,-3.01,6.7484590834
2020-10-28 19:00:00,8.451,0.8235,8.4910278088,2.141,-0.036500000000000005,2.1413111054,6.31,0.86,6.3683357324,7.5809999999999995,-2.9665,8.1407421805,2.141,-0.036500000000000005,2.1413111054,5.44,-2.93,6.1788753022
2020-10-28 19:30:00,8.5335,0.8230000000000001,8.5730946134,2.2235,-0.037,2.2238078267,6.31,0.86,6.3683357324,7.6635,-2.807,8.161401917,2.2235,-0.037,2.2238078267,5.44,-2.77,6.1046293909
2020-10-28 20:00:00,8.4735,0.8675,8.5177907053,1.3535,-0.0325,1.3538901359,7.12,0.9,7.1766566032,7.6435,-2.7725,8.1307963017,1.3535,-0.0325,1.3538901359,6.29,-2.74,6.8608818675
2020-10-28 20:30:00,8.1055,0.6995,8.1356272346,0.5455,-0.0205,0.5458850612,7.5600000000000005,0.72,7.5942083195,7.2955,-2.9405,7.865803233,0.5455,-0.0205,0.5458850612,6.75,-2.92,7.3545156197
2020-10-28 21:00:00,7.9879999999999995,0.6930000000000001,8.0180043028,1.388,-0.027,1.3882625832,6.6,0.72,6.6391565729,7.138,-2.907,7.7072493796,1.388,-0.027,1.3882625832,5.75,-2.88,6.4309330583
2020-10-28 21:30:00,7.811,0.8095,7.8528345997,1.661,-0.0405,1.6614936804,6.15,0.85,6.2084619673,6.971,-2.8405,7.5275016606000005,1.661,-0.0405,1.6614936804,5.31,-2.8,6.0030075795
2020-10-28 22:00:00,7.481,0.982,7.5451762736,1.591,-0.028,1.5912463668,5.89,1.01,5.9759685407,6.621,-3.238,7.3703653234,1.591,-0.028,1.5912463668,5.03,-3.21,5.9669925423
2020-10-28 22:30:00,7.1025,0.751,7.1420940382,1.8325,-0.039,1.8329149598,5.27,0.79,5.3288835603999996,6.1825,-3.329,7.0217908862,1.8325,-0.039,1.8329149598,4.35,-3.29,5.4540443709
2020-10-28 23:00:00,6.7565,0.3815,6.7672619648,1.5865,-0.0385,1.5869670759,5.17,0.42,5.1870319066,5.8965,-3.2685,6.7417953469,1.5865,-0.0385,1.5869670759,4.31,-3.23,5.3860003713
2020-10-28 23:30:00,6.681,0.7695000000000001,6.7251684923,0.9410000000000001,-0.0205,0.9412232732,5.74,0.79,5.7941090773,5.761,-3.2105,6.5951824273,0.9410000000000001,-0.0205,0.9412232732,4.82,-3.19,5.7800086505
2020-10-29 00:00:00,6.82,1.548,6.9934758168,0.51,-0.022,0.5104742893,6.31,1.57,6.5023841781,5.77,-3.822,6.9210247796,0.51,-0.022,0.5104742893,5.26,-3.8,6.4890369085
