Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-29 00:30:00,6.472,1.4135,6.6245578154,0.8220000000000001,-0.026500000000000003,0.8224270484,5.65,1.44,5.830617463,5.432,-3.9365,6.7084019148,0.8220000000000001,-0.026500000000000003,0.8224270484,4.61,-3.91,6.0448490469
2020-10-29 01:00:00,6.414,1.413,6.5677975761,1.374,-0.027,1.3742652582,5.04,1.44,5.2416791203,5.354,-3.807,6.5695178666,1.374,-0.027,1.3742652582,3.98,-3.7800000000000002,5.4889707596
2020-10-29 01:30:00,6.372,1.3365,6.510654057,1.5819999999999999,-0.0335,1.5823546537,4.79,1.37,4.9820678438,5.322,-3.7735000000000003,6.5240314415,1.5819999999999999,-0.0335,1.5823546537,3.74,-3.74,5.2891587233
2020-10-29 02:00:00,6.32,1.5305,6.502678698,1.45,-0.029500000000000002,1.4503000552,4.87,1.56,5.1137559582,5.31,-3.9395,6.6117894891999995,1.45,-0.029500000000000002,1.4503000552,3.86,-3.91,5.4943334446
2020-10-29 02:30:00,6.0415,0.6195,6.0731789452,1.6515,-0.030500000000000003,1.6517816139,4.39,0.65,4.4378598446,5.1615,-3.2805,6.1157797949,1.6515,-0.030500000000000003,1.6517816139,3.51,-3.25,4.7835760682
2020-10-29 03:00:00,5.9695,0.616,6.0011987344,1.4595,-0.034,1.4598959723,4.51,0.65,4.5565996094,5.1095,-3.204,6.0309705894,1.4595,-0.034,1.4598959723,3.65,-3.17,4.834397584
2020-10-29 03:30:00,5.96,0.625,5.9926809526,0.87,-0.025,0.8703591213,5.09,0.65,5.1313351089,5.12,-3.195,6.0350994192,0.87,-0.025,0.8703591213,4.25,-3.17,5.3020184836
2020-10-29 04:00:00,5.855,0.48050000000000004,5.874683417,0.455,-0.0195,0.4554176654,5.4,0.5,5.4230987452,5.025,-3.3195,6.022433499,0.455,-0.0195,0.4554176654,4.57,-3.3,5.6369229195
2020-10-29 04:30:00,5.9875,0.551,6.012799452,0.34750000000000003,-0.019,0.3480190368,5.64,0.5700000000000001,5.6687300165,5.1575,-3.319,6.1331531246,0.34750000000000003,-0.019,0.3480190368,4.8100000000000005,-3.3,5.833189522
2020-10-29 05:00:00,5.936,0.5465,5.9611037778,0.676,-0.0235,0.6764083456000001,5.26,0.5700000000000001,5.2907938913,5.096,-3.2735,6.0568158508,0.676,-0.0235,0.6764083456000001,4.42,-3.25,5.48624644
2020-10-29 05:30:00,6.1305,0.685,6.1686510073,0.9305,-0.025,0.9308357804,5.2,0.71,5.2482473265,5.2605,-3.095,6.1034322516,0.9305,-0.025,0.9308357804,4.33,-3.07,5.307899773
2020-10-29 06:00:00,6.4325,1.5145,6.6083860738,1.3025,-0.035500000000000004,1.3029836914000001,5.13,1.55,5.359048423,5.4125,-3.7655000000000003,6.5934927391,1.3025,-0.035500000000000004,1.3029836914000001,4.11,-3.73,5.5502252207
2020-10-29 06:30:00,7.1815,1.7570000000000001,7.393307193,1.2615,-0.023,1.2617096536,5.92,1.78,6.1818120321,6.1515,-3.6630000000000003,7.1595056568,1.2615,-0.023,1.2617096536,4.89,-3.64,6.096039698
2020-10-29 07:00:00,7.566,1.999,7.8256218283,0.916,-0.021,0.9162406889,6.65,2.02,6.9500287769,6.516,-3.411,7.3548063877,0.916,-0.021,0.9162406889,5.6,-3.39,6.5461515412
2020-10-29 07:30:00,8.104,1.5915,8.2587946003,0.904,-0.0285,0.9044491417,7.2,1.62,7.38,7.194,-2.4485,7.5992623491,0.904,-0.0285,0.9044491417,6.29,-2.42,6.7394732732
2020-10-29 08:00:00,8.305,1.8805,8.5152395885,1.175,-0.0395,1.1756637487,7.13,1.92,7.3839894366,7.345,-2.6395,7.8048693295,1.175,-0.0395,1.1756637487,6.17,-2.6,6.6954387459
2020-10-29 08:30:00,8.57,2.2595,8.8628573412,1.63,-0.030500000000000003,1.6302853278,6.94,2.29,7.3080571974,7.52,-3.0105,8.1002166792,1.63,-0.030500000000000003,1.6302853278,5.89,-2.98,6.6009469018
2020-10-29 09:00:00,8.6215,1.6285,8.7739543252,1.8515000000000001,-0.0415,1.8519650375,6.77,1.67,6.9729333856,7.7415,-2.4615,8.1234108908,1.8515000000000001,-0.0415,1.8519650375,5.89,-2.42,6.3677704104
2020-10-29 09:30:00,8.8195,2.572,9.186880006300001,2.2295,-0.048,2.2300166479,6.59,2.62,7.0917205247,7.7795000000000005,-3.108,8.3773673818,2.2295,-0.048,2.2300166479,5.55,-3.06,6.3376730746
2020-10-29 10:00:00,8.72,2.4525,9.0583197255,2.31,-0.0475,2.3104883142,6.41,2.5,6.8802688901,7.68,-3.2375,8.3344949607,2.31,-0.0475,2.3104883142,5.37,-3.19,6.2460387447
2020-10-29 10:30:00,9.1195,2.5125,9.4592778001,2.4995,-0.0475,2.4999512995,6.62,2.56,7.0977461211,8.0695,-3.1775,8.67256228,2.4995,-0.0475,2.4999512995,5.57,-3.13,6.3891940024
2020-10-29 11:00:00,9.4525,2.599,9.8032931839,2.6525,-0.051000000000000004,2.6529902469,6.8,2.65,7.2981161953,8.4025,-3.101,8.9564617595,2.6525,-0.051000000000000004,2.6529902469,5.75,-3.05,6.5088401425
2020-10-29 11:30:00,9.4585,2.694,9.8346763165,2.6585,-0.056,2.6590897409,6.8,2.75,7.3350187457,8.4085,-2.9859999999999998,8.9229517678,2.6585,-0.056,2.6590897409,5.75,-2.93,6.4534796815
2020-10-29 12:00:00,9.3985,2.5835,9.7471162146,2.5085,-0.0465,2.5089309476,6.89,2.63,7.3748898297,8.3385,-3.0065,8.8639508403,2.5085,-0.0465,2.5089309476,5.83,-2.96,6.5383866512
2020-10-29 12:30:00,9.3085,2.492,9.6362978498,2.5385,-0.048,2.5389537707,6.77,2.54,7.2308021685,8.2385,-3.058,8.7877327138,2.5385,-0.048,2.5389537707,5.7,-3.01,6.4459367046
2020-10-29 13:00:00,9.2935,2.0845,9.5244045746,2.5235000000000003,-0.0455,2.5239101608,6.77,2.13,7.0971684495,8.3235,-2.7755,8.7740556472,2.5235000000000003,-0.0455,2.5239101608,5.8,-2.73,6.410374404
2020-10-29 13:30:00,9.343,2.347,9.6332786734,2.573,-0.053,2.573545803,6.77,2.4,7.1828197806,8.293,-3.113,8.8580256265,2.573,-0.053,2.573545803,5.72,-3.06,6.4870640509
2020-10-29 14:00:00,9.206,1.5135,9.3295829623,2.716,-0.0665,2.7168139888000002,6.49,1.58,6.6795583686,8.366,-2.4565,8.7191942432,2.716,-0.0665,2.7168139888000002,5.65,-2.39,6.1347045569
2020-10-29 14:30:00,9.2465,1.58,9.3805203614,2.7565,-0.06,2.7571529247,6.49,1.6400000000000001,6.6940047804,8.4065,-2.37,8.7341938523,2.7565,-0.06,2.7571529247,5.65,-2.31,6.1039823067
2020-10-29 15:00:00,9.2055,1.6800000000000002,9.3575440288,1.8755000000000002,-0.06,1.8764594986,7.33,1.74,7.5336909945,8.3755,-2.27,8.6776667515,1.8755000000000002,-0.06,1.8764594986,6.5,-2.21,6.8654278818000005
2020-10-29 15:30:00,8.5095,1.359,8.6173355076,1.4795,-0.051000000000000004,1.4803787522,7.03,1.4100000000000001,7.1700069735,9.7095,-2.001,9.9135458465,1.4795,-0.051000000000000004,1.4803787522,8.23,-1.9500000000000002,8.4578602495
2020-10-29 16:00:00,9.7775,1.5415,9.8982689648,1.3975,-0.0485,1.3983413389,8.38,1.5899999999999999,8.529507606,8.9675,-2.3585000000000003,9.2724634537,1.3975,-0.0485,1.3983413389,7.57,-2.31,7.9146067495
2020-10-29 16:30:00,9.634,1.3495,9.7280576813,1.3639999999999999,-0.0505,1.3649345222,8.27,1.4,8.3876635603,8.814,-2.5205,9.1673069246,1.3639999999999999,-0.0505,1.3649345222,7.45,-2.47,7.8487833452
2020-10-29 17:00:00,9.4395,1.0445,9.497112219,1.3995,-0.0455,1.4002394438,8.04,1.09,8.1135503942,8.5995,-2.4355,8.9377324026,1.3995,-0.0455,1.4002394438,7.2,-2.39,7.5863100385
2020-10-29 17:30:00,9.5785,0.9835,9.62885946,1.3985,-0.0465,1.3992728469,8.18,1.03,8.244592167,8.7385,-2.6465,9.1304624472,1.3985,-0.0465,1.3992728469,7.34,-2.6,7.7868864124
2020-10-29 18:00:00,8.7795,0.894,8.824899787,1.4395,-0.046,1.4402347899,7.34,0.9400000000000001,7.3999459457,8.6795,-2.596,9.0594114737,1.4395,-0.046,1.4402347899,7.24,-2.55,7.6759429388000004
2020-10-29 18:30:00,8.5785,1.002,8.6368203785,1.4885000000000002,-0.048,1.4892737324,7.09,1.05,7.1673286516,7.7585,-2.988,8.3139921969,1.4885000000000002,-0.048,1.4892737324,6.27,-2.94,6.9250631766
2020-10-29 19:00:00,8.374,0.7035,8.403498572,1.444,-0.0465,1.4447485075,6.93,0.75,6.9704662685,7.514,-2.9365,8.067417694,1.444,-0.0465,1.4447485075,6.07,-2.89,6.7228714103
2020-10-29 19:30:00,8.287,0.8135,8.3268332066,1.457,-0.0465,1.4577418324,6.83,0.86,6.8839305633,7.427,-2.9965,8.008704093,1.457,-0.0465,1.4577418324,5.97,-2.95,6.6590840211
2020-10-29 20:00:00,8.1625,0.96,8.2187594106,1.4425,-0.05,1.443366291,6.72,1.01,6.7954764366,7.3025,-2.87,7.8462351641,1.4425,-0.05,1.443366291,5.86,-2.8200000000000003,6.5032299667
2020-10-29 20:30:00,7.869,0.9575,7.9270402579,1.449,-0.052500000000000005,1.449950775,6.42,1.01,6.4989614555,7.029,-3.0325,7.6552529187000005,1.449,-0.052500000000000005,1.449950775,5.58,-2.98,6.3258833375
2020-10-29 21:00:00,7.7,0.84,7.7456826684,1.45,-0.05,1.4508618129,6.25,0.89,6.313049976,6.86,-3.13,7.5403249267,1.45,-0.05,1.4508618129,5.41,-3.08,6.2253112372
2020-10-29 21:30:00,7.7625,0.7295,7.796702925,1.4525000000000001,-0.0505,1.4533776178,6.31,0.78,6.3580264233,6.9225,-3.2205,7.6349608054,1.4525000000000001,-0.0505,1.4533776178,5.47,-3.17,6.3221673499
2020-10-29 22:00:00,6.973,0.5595,6.9954105848,1.353,-0.0505,1.3539421147000001,5.62,0.61,5.6530080488,6.123,-3.3905,6.9990441669,1.353,-0.0505,1.3539421147000001,4.77,-3.34,5.8231005487
2020-10-29 22:30:00,7.097,0.4615,7.1119892611,1.477,-0.0485,1.4777960786,5.62,0.51,5.6430931235,6.187,-3.1285,6.9329994411,1.477,-0.0485,1.4777960786,4.71,-3.08,5.627654929
2020-10-29 23:00:00,6.7415,0.426,6.7549462063,1.4315,-0.054,1.43251815,5.31,0.48,5.3316507763,5.8415,-3.204,6.6624873921,1.4315,-0.054,1.43251815,4.41,-3.15,5.4194649182
2020-10-29 23:30:00,6.719,0.6615,6.7514845219,1.409,-0.0485,1.4098344761,5.31,0.71,5.3572567607,5.819,-3.0585,6.5738256176,1.409,-0.0485,1.4098344761,4.41,-3.01,5.3393070711
2020-10-30 00:00:00,6.413,0.66,6.4468728078,1.403,-0.05,1.4038906653,5.01,0.71,5.0600592882,5.533,-3.2,6.3917203474,1.403,-0.05,1.4038906653,4.13,-3.15,5.1941698085
2020-10-30 00:30:00,6.2345,0.6015,6.2634489301,1.4145,-0.0485,1.4153312332999999,4.82,0.65,4.8636303312999996,5.3445,-3.2385,6.2491249387,1.4145,-0.0485,1.4153312332999999,3.93,-3.19,5.0617190756
2020-10-30 01:00:00,6.21,0.731,6.2528762182,1.49,-0.049,1.490805487,4.72,0.78,4.7840150501,5.31,-3.109,6.1532090002,1.49,-0.049,1.490805487,3.8200000000000003,-3.06,4.8944866942
2020-10-30 01:30:00,6.093,0.6705,6.1297813379,1.433,-0.0495,1.4338546823,4.66,0.72,4.7152942644,5.203,-3.2295,6.123796147,1.433,-0.0495,1.4338546823,3.77,-3.18,4.9320685316
2020-10-30 02:00:00,6.003,0.7395,6.0483774064,1.403,-0.0505,1.4039085618,4.6,0.79,4.6673439985,5.133,-3.2305,6.0649665498,1.403,-0.0505,1.4039085618,3.73,-3.18,4.9015609759
2020-10-30 02:30:00,5.8100000000000005,0.7000000000000001,5.8520167464,1.38,-0.05,1.3809055,4.43,0.75,4.4930390606,4.9,-3.45,5.9927038972,1.38,-0.05,1.3809055,3.52,-3.4,4.8939145885
2020-10-30 03:00:00,5.757,0.632,5.7915863975,1.407,-0.048,1.4078185252,4.35,0.68,4.4028286362,4.837,-3.208,5.8041220697,1.407,-0.048,1.4078185252,3.43,-3.16,4.6637431319000004
2020-10-30 03:30:00,5.6765,0.6715,5.7160794694,1.4465,-0.0485,1.4473128549,4.23,0.72,4.2908390788,4.7665,-3.2385,5.7625866154,1.4465,-0.0485,1.4473128549,3.32,-3.19,4.6041828808
2020-10-30 04:00:00,5.642,0.672,5.6818789146,1.3519999999999999,-0.048,1.3528518027,4.29,0.72,4.35,4.7219999999999995,-3.238,5.7255504539,1.3519999999999999,-0.048,1.3528518027,3.37,-3.19,4.6403663648
2020-10-30 04:30:00,5.684,0.6715,5.7235276054,1.344,-0.0485,1.3448748083,4.34,0.72,4.399318129,4.764,-3.2385,5.7605189219,1.344,-0.0485,1.3448748083,3.42,-3.19,4.6768044646
2020-10-30 05:00:00,5.8285,0.7425,5.8756036711,1.2485,-0.0475,1.2494032576,4.58,0.79,4.6476338066,4.9085,-3.1375,5.8255710879,1.2485,-0.0475,1.2494032576,3.66,-3.09,4.7899582462
2020-10-30 05:30:00,5.994,0.7425,6.0398130973,1.264,-0.0475,1.2648921891,4.73,0.79,4.7955187415000005,5.074,-3.1375,5.9656837202,1.264,-0.0475,1.2648921891,3.81,-3.09,4.9055274946
2020-10-30 06:00:00,6.327,1.4605000000000001,6.4933804178,1.187,-0.0495,1.1880316705,5.14,1.51,5.3572100948,5.277,-3.6995,6.4446124205,1.187,-0.0495,1.1880316705,4.09,-3.65,5.4818427559
2020-10-30 06:30:00,6.882,1.6400000000000001,7.0747101707,1.172,-0.05,1.173066068,5.71,1.69,5.9548467655,5.802,-3.81,6.9411313199,1.172,-0.05,1.173066068,4.63,-3.76,5.9644362684
2020-10-30 07:00:00,7.091,0.903,7.1482648244,1.2610000000000001,-0.047,1.2618755882000001,5.83,0.9500000000000001,5.906894277,6.171,-2.877,6.8086981134,1.2610000000000001,-0.047,1.2618755882000001,4.91,-2.83,5.6671862507
2020-10-30 07:30:00,7.5905000000000005,1.9425,7.8351130496,1.2905,-0.0475,1.2913738808,6.3,1.99,6.6068222316,6.5105,-3.2675,7.2844468905,1.2905,-0.0475,1.2913738808,5.22,-3.22,6.1332536227
2020-10-30 08:00:00,7.809,1.308,7.9177866224999995,1.389,-0.052000000000000005,1.3899730213,6.42,1.3599999999999999,6.5624690475000005,6.949,-2.552,7.4027903523,1.389,-0.052000000000000005,1.3899730213,5.5600000000000005,-2.5,6.0961955349
2020-10-30 08:30:00,8.1545,1.4445000000000001,8.2814521975,1.3845,-0.0555,1.3856119587,6.77,1.5,6.9341834415,7.3045,-2.5555,7.738623941,1.3845,-0.0555,1.3856119587,5.92,-2.5,6.4262275092
2020-10-30 09:00:00,8.753,1.4075,8.8654421915,1.423,-0.052500000000000005,1.4239681352,7.33,1.46,7.4739882258,7.853,-2.2725,8.175198178,1.423,-0.052500000000000005,1.4239681352,6.43,-2.22,6.8024480887
2020-10-30 09:30:00,8.785,1.3575,8.8892649443,1.375,-0.052500000000000005,1.3760019077,7.41,1.4100000000000001,7.5429569799,7.905,-2.2725,8.2251614726,1.375,-0.052500000000000005,1.3760019077,6.53,-2.22,6.8970500941
2020-10-30 10:00:00,8.677,1.131,8.7503994195,1.427,-0.059000000000000004,1.4282191709,7.25,1.19,7.3470129985,7.787,-2.419,8.1540744417,1.427,-0.059000000000000004,1.4282191709,6.36,-2.36,6.7837452782
2020-10-30 10:30:00,9.184,1.558,9.3152144366,1.444,-0.062,1.4453304121000001,7.74,1.62,7.9077177491,8.244,-2.332,8.5674827108,1.444,-0.062,1.4453304121000001,6.8,-2.27,7.1688841531
2020-10-30 11:00:00,9.5355,2.3615,9.8235656714,1.1455,-0.0485,1.1465262753,8.39,2.41,8.7292725928,8.4355,-2.9985,8.9525785392,1.1455,-0.0485,1.1465262753,7.29,-2.95,7.8642609316000005
2020-10-30 11:30:00,9.2265,2.1025,9.463023222,1.1165,-0.0575,1.117979651,8.11,2.16,8.3927170809,8.1765,-3.1275,8.7542223241,1.1165,-0.0575,1.117979651,7.06,-3.07,7.6986037695
2020-10-30 12:00:00,9.2145,1.3965,9.319722233,1.0545,-0.0635,1.056410195,8.16,1.46,8.2895838255,8.3645,-2.7235,8.7967216905,1.0545,-0.0635,1.056410195,7.31,-2.66,7.7789266612
2020-10-30 12:30:00,9.165,1.4045,9.2719925178,0.895,-0.0555,0.8967191589,8.27,1.46,8.3978866389,8.315,-2.7155,8.747180417100001,0.895,-0.0555,0.8967191589,7.42,-2.66,7.8823854257
2020-10-30 13:00:00,9.027,1.4025,9.135301596,0.837,-0.0575,0.838972735,8.19,1.46,8.3191165396,8.177,-2.6775,8.60420451,0.837,-0.0575,0.838972735,7.34,-2.62,7.7935871074000005
2020-10-30 13:30:00,8.965,1.442,9.0802306689,1.015,-0.088,1.0188076364,7.95,1.53,8.0958878451,8.125,-2.708,8.5643965929,1.015,-0.088,1.0188076364,7.11,-2.62,7.5773676168
2020-10-30 14:00:00,8.696,1.3325,8.7974980676,0.616,-0.0675,0.6196872195,8.08,1.4,8.2003902346,7.856,-2.8475,8.3561350067,0.616,-0.0675,0.6196872195,7.24,-2.7800000000000002,7.7553852258
2020-10-30 14:30:00,8.493,1.153,8.5709076532,0.47300000000000003,-0.047,0.4753293595,8.02,1.2,8.1092786362,7.6530000000000005,-2.947,8.200805936,0.47300000000000003,-0.047,0.4753293595,7.18,-2.9,7.7435392425
2020-10-30 15:00:00,8.5655,1.2810000000000001,8.6607592768,0.48550000000000004,-0.059000000000000004,0.489071825,8.08,1.34,8.1903601874,7.7055,-2.709,8.1678278171,0.48550000000000004,-0.059000000000000004,0.489071825,7.22,-2.65,7.6909622285
2020-10-30 15:30:00,8.598,1.2455,8.6877427592,0.248,-0.0345,0.2503881986,8.35,1.28,8.4475381029,7.768,-2.8045,8.2587556115,0.248,-0.0345,0.2503881986,7.52,-2.77,8.0139440976
2020-10-30 16:00:00,8.4225,1.036,8.4859768,0.1925,-0.024,0.1939903348,8.23,1.06,8.2979816823,7.6025,-3.034,8.1855459348,0.1925,-0.024,0.1939903348,7.41,-3.01,7.9980122531
2020-10-30 16:30:00,8.609,1.8815,8.8122030872,0.049,-0.0085,0.049731780600000004,8.56,1.8900000000000001,8.766167919899999,7.509,-3.7685,8.4015875434,0.049,-0.0085,0.049731780600000004,7.46,-3.76,8.3539930572
2020-10-30 17:00:00,8.125,0.855,8.1698622999,0.005,-0.005,0.007071067800000001,8.12,0.86,8.16541487,7.245,-3.175,7.9101611867,0.005,-0.005,0.007071067800000001,7.24,-3.17,7.9035751404
2020-10-30 17:30:00,8.3805,1.176,8.4626093051,0.0005,-0.004,0.0040311289,8.38,1.18,8.4626709732,7.3805,-3.584,8.2046837995,0.0005,-0.004,0.0040311289,7.38,-3.58,8.2024874276
2020-10-30 18:00:00,8.38,1.51,8.514957428,0.0,0.0,0.0,8.38,1.51,8.514957428,7.29,-4.16,8.393431956,0.0,0.0,0.0,7.29,-4.16,8.393431956
2020-10-30 18:30:00,8.16,1.33,8.2676780295,0.0,0.0,0.0,8.16,1.33,8.2676780295,7.1,-4.16,8.2289489001,0.0,0.0,0.0,7.1,-4.16,8.2289489001
2020-10-30 19:00:00,7.92,1.2195,8.0133376473,0.0,-0.0005,0.0005,7.92,1.22,8.0134137544,6.82,-4.0705,7.9423781231,0.0,-0.0005,0.0005,6.82,-4.07,7.9421218827
2020-10-30 19:30:00,7.7245,1.2865,7.830899214,0.0045000000000000005,-0.0035,0.0057008771000000005,7.72,1.29,7.8270364762,6.6145,-4.2535,7.8640875186,0.0045000000000000005,-0.0035,0.0057008771000000005,6.61,-4.25,7.8584095083
2020-10-30 20:00:00,7.373,0.7715000000000001,7.4132544304,0.123,-0.0085,0.1232933494,7.25,0.78,7.2918379028,6.383,-3.8585000000000003,7.4585998183,0.123,-0.0085,0.1232933494,6.26,-3.85,7.3491564142
2020-10-30 20:30:00,6.925,0.314,6.9321151895,0.385,-0.016,0.3853323241,6.54,0.33,6.5483203953,6.015,-3.566,6.9926090267,0.385,-0.016,0.3853323241,5.63,-3.55,6.6557794435
2020-10-30 21:00:00,6.717,0.264,6.7221860284,0.367,-0.016,0.3673486083,6.35,0.28,6.3561702306,5.807,-3.646,6.8567167799,0.367,-0.016,0.3673486083,5.44,-3.63,6.5399159016
2020-10-30 21:30:00,6.3065,0.12150000000000001,6.307670291,0.4965,-0.018500000000000003,0.49684454310000004,5.8100000000000005,0.14,5.8116865022,5.4165,-3.8685,6.6561073083,0.4965,-0.018500000000000003,0.49684454310000004,4.92,-3.85,6.2473114217
2020-10-30 22:00:00,5.973,0.14850000000000002,5.9748457093,0.483,-0.021500000000000002,0.4834782829,5.49,0.17,5.4926314276,5.063,-4.1315,6.5347732363,0.483,-0.021500000000000002,0.4834782829,4.58,-4.11,6.153738701
2020-10-30 22:30:00,5.7915,0.8635,5.8555191486,0.7915000000000001,-0.0165,0.7916719649,5.0,0.88,5.0768494167,4.6615,-4.6865,6.6100578288000005,0.7915000000000001,-0.0165,0.7916719649,3.87,-4.67,6.065129842
2020-10-30 23:00:00,5.5600000000000005,0.705,5.6045182665,0.97,-0.025,0.9703221115,4.59,0.73,4.6476875971,4.49,-4.525,6.3746156747,0.97,-0.025,0.9703221115,3.52,-4.5,5.7131777497
2020-10-30 23:30:00,5.351,0.018500000000000003,5.3510319799,1.371,-0.021500000000000002,1.3711685710000001,3.98,0.04,3.9802009999,4.401,-3.8715,5.8615111746,1.371,-0.021500000000000002,1.3711685710000001,3.03,-3.85,4.8993264843
2020-10-31 00:00:00,5.2235,0.009000000000000001,5.2235077534,1.4035,-0.031,1.4038423166,3.8200000000000003,0.04,3.8202094183,4.2535,-3.8810000000000002,5.7579877779,1.4035,-0.031,1.4038423166,2.85,-3.85,4.7900939448
2020-10-31 00:30:00,5.103,0.5725,5.1350136563,1.093,-0.0275,1.0933458968,4.01,0.6000000000000001,4.0546393181,3.983,-4.3875,5.9257442781,1.093,-0.0275,1.0933458968,2.89,-4.36,5.2308412325
2020-10-31 01:00:00,5.096,0.8305,5.1632302147,1.296,-0.029500000000000002,1.2963357011,3.8,0.86,3.8961006147,3.966,-4.5295,6.0204257532,1.296,-0.029500000000000002,1.2963357011,2.67,-4.5,5.2324850693
2020-10-31 01:30:00,4.9775,0.7905000000000001,5.0398806037,1.2275,-0.029500000000000002,1.2278544295,3.75,0.8200000000000001,3.838606518,3.8575,-4.5295,5.9495106101,1.2275,-0.029500000000000002,1.2278544295,2.63,-4.5,5.2121876405
2020-10-31 02:00:00,4.877,0.729,4.9311834279,1.217,-0.031,1.2173947593,3.66,0.76,3.7380743706,3.767,-4.621,5.9618730278,1.217,-0.031,1.2173947593,2.55,-4.59,5.2507713719
2020-10-31 02:30:00,4.7665,0.6900000000000001,4.8161833696,1.9765000000000001,-0.03,1.9767276621,2.79,0.72,2.8814059068,3.6865,-4.62,5.9105568477,1.9765000000000001,-0.03,1.9767276621,1.71,-4.59,4.8981833367
2020-10-31 03:00:00,4.754,-0.0405,4.7541725095,2.7039999999999997,-0.0405,2.7043032837,2.05,0.0,2.05,3.7640000000000002,-3.9305,5.4421067841,2.7039999999999997,-0.0405,2.7043032837,1.06,-3.89,4.0318358101
2020-10-31 03:30:00,4.6525,-0.0775,4.6531454414999995,2.0325,-0.0375,2.0328459115,2.62,-0.04,2.6203053257,3.6525,-3.8875,5.3341740223,2.0325,-0.0375,2.0328459115,1.62,-3.85,4.176948647
2020-10-31 04:00:00,4.688,-0.025,4.6880666591,2.488,-0.035,2.4882461695,2.2,0.01,2.2000227272,3.688,-3.8449999999999998,5.3277921318,2.488,-0.035,2.4882461695,1.2,-3.81,3.9945087307
2020-10-31 04:30:00,4.683,0.668,4.7304030484,2.363,-0.042,2.3633732249,2.32,0.71,2.4262110378,3.563,-4.532,5.7648931473000005,2.363,-0.042,2.3633732249,1.2,-4.49,4.6475907737
2020-10-31 05:00:00,4.742,0.8565,4.8187297341,2.212,-0.043500000000000004,2.2124276824,2.5300000000000002,0.9,2.6853118999000003,3.662,-4.7035,5.9609694052,2.212,-0.043500000000000004,2.2124276824,1.45,-4.66,4.8803790836
2020-10-31 05:30:00,4.7165,0.785,4.7813802662,1.8165,-0.045,1.8170573051,2.9,0.8300000000000001,3.0164382971,3.6065,-4.705,5.9282263157,1.8165,-0.045,1.8170573051,1.79,-4.66,4.9919635415
2020-10-31 06:00:00,4.7895,0.717,4.8428709719,2.1595,-0.043000000000000003,2.1599280659,2.63,0.76,2.7376084453000002,3.6695,-4.6129999999999995,5.8944888879,2.1595,-0.043000000000000003,2.1599280659,1.51,-4.57,4.8130032204
2020-10-31 06:30:00,5.173,0.7195,5.2227970715,2.123,-0.0405,2.1233862696,3.05,0.76,3.1432626362000002,4.023,-4.3805,5.9475464899,2.123,-0.0405,2.1233862696,1.9,-4.34,4.7376787565
2020-10-31 07:00:00,5.392,0.3075,5.4007610806,2.482,-0.0425,2.4823638432,2.91,0.35000000000000003,2.9309725348,4.382,-3.8825000000000003,5.8545478263,2.482,-0.0425,2.4823638432,1.9,-3.84,4.2843435903
2020-10-31 07:30:00,5.494,0.2265,5.4986669521,2.584,-0.043500000000000004,2.5843661215,2.91,0.27,2.9224989306999998,4.5440000000000005,-3.6734999999999998,5.8431616656,2.584,-0.043500000000000004,2.5843661215,1.96,-3.63,4.1253484701
2020-10-31 08:00:00,5.636,0.271,5.6425115862,2.606,-0.049,2.606460627,3.03,0.32,3.0468508332,4.686,-3.6790000000000003,5.9576536489,2.606,-0.049,2.606460627,2.08,-3.63,4.1836945395
2020-10-31 08:30:00,5.813,0.441,5.8297041091,2.613,-0.049,2.6134593932,3.2,0.49,3.2372982563,4.813,-3.789,6.1254787568,2.613,-0.049,2.6134593932,2.2,-3.74,4.3390782431
2020-10-31 09:00:00,6.0805,0.635,6.1135673097,2.6105,-0.045,2.6108878279,3.47,0.68,3.5360005656,5.0405,-3.785,6.3034010859,2.6105,-0.045,2.6108878279,2.43,-3.74,4.4601008957
2020-10-31 09:30:00,6.3885,0.42550000000000004,6.4026543324,2.6185,-0.044500000000000005,2.6188780995,3.77,0.47000000000000003,3.7991841229,5.4385,-3.4945,6.4644266954,2.6185,-0.044500000000000005,2.6188780995,2.8200000000000003,-3.45,4.4558837507
2020-10-31 10:00:00,6.5385,0.35350000000000004,6.5480489079,2.6285,-0.0465,2.6289112766000002,3.91,0.4,3.9304071036,5.5985,-3.6165000000000003,6.6650037134,2.6285,-0.0465,2.6289112766000002,2.9699999999999998,-3.5700000000000003,4.6438992237
2020-10-31 10:30:00,6.6765,0.35150000000000003,6.6857463682,2.6165000000000003,-0.0485,2.6169494645,4.06,0.4,4.0796568483,5.7365,-3.5585,6.7505817897,2.6165000000000003,-0.0485,2.6169494645,3.12,-3.51,4.6962218857
2020-10-31 11:00:00,6.755,0.3395,6.7635260959,2.415,-0.060500000000000005,2.4157576969,4.34,0.4,4.3583941997,5.815,-3.5705,6.8236863388,2.415,-0.060500000000000005,2.4157576969,3.4,-3.51,4.886726921
2020-10-31 11:30:00,6.711,0.33,6.7191086462000005,2.821,-0.07,2.8218683527,3.89,0.4,3.9105114755,5.751,-3.58,6.7742454192,2.821,-0.07,2.8218683527,2.93,-3.51,4.5721985959
2020-10-31 12:00:00,6.647,0.2315,6.6510300894,3.477,-0.11850000000000001,3.4790187194,3.17,0.35000000000000003,3.1892632378,5.677,-3.5885,6.7160748395,3.477,-0.11850000000000001,3.4790187194,2.2,-3.47,4.1086372437
2020-10-31 12:30:00,6.542,0.28700000000000003,6.5482923728,4.692,-0.263,4.6993651699,1.85,0.55,1.9300259066,5.602,-3.823,6.7821628556,4.692,-0.263,4.6993651699,0.91,-3.56,3.6744659476
2020-10-31 13:00:00,6.4615,0.34550000000000003,6.4707304456,4.3615,-0.24450000000000002,4.3683477998,2.1,0.59,2.1813069477,5.5015,-4.0145,6.810485482,4.3615,-0.24450000000000002,4.3683477998,1.1400000000000001,-3.77,3.9385911187
2020-10-31 13:30:00,6.5115,0.761,6.5558182746,4.1715,-0.229,4.1777809002,2.34,0.99,2.5408069584,5.4115,-4.229,6.8679526243,4.1715,-0.229,4.1777809002,1.24,-4.0,4.1877917809
2020-10-31 14:00:00,6.347,0.2195,6.3507943794,3.8369999999999997,-0.18050000000000002,3.8412431907,2.51,0.4,2.5416726776000003,5.367,-3.7505,6.5475903392,3.8369999999999997,-0.18050000000000002,3.8412431907,1.53,-3.5700000000000003,3.884044284
2020-10-31 14:30:00,6.221,0.0915,6.2216728659000005,2.821,-0.1085,2.8230857674000003,3.4,0.2,3.4058772731999998,5.281,-3.7984999999999998,6.505195097,2.821,-0.1085,2.8230857674000003,2.46,-3.69,4.4348280688
2020-10-31 15:00:00,6.006,0.0465,6.0061800048,2.7960000000000003,-0.10350000000000001,2.7979149826,3.21,0.15,3.2135027618,5.056,-3.8435,6.3510336363,2.7960000000000003,-0.10350000000000001,2.7979149826,2.26,-3.74,4.3698054877
2020-10-31 15:30:00,6.1185,0.015,6.1185183868,2.3985,-0.095,2.4003806469,3.7199999999999998,0.11,3.7216259887,5.1585,-3.795,6.4040727081,2.3985,-0.095,2.4003806469,2.76,-3.7,4.6160155979
2020-10-31 16:00:00,6.0395,-0.0055000000000000005,6.0395025043,1.8795000000000002,-0.0455,1.8800506642,4.16,0.04,4.1601923032,5.0795,-3.7455,6.3111085001,1.8795000000000002,-0.0455,1.8800506642,3.2,-3.7,4.8918299235
2020-10-31 16:30:00,6.2025,0.08750000000000001,6.2031171599,1.5625,-0.0325,1.5628379634,4.64,0.12,4.6415514648,5.2225,-3.7725,6.4425354093,1.5625,-0.0325,1.5628379634,3.66,-3.74,5.2328959478
2020-10-31 17:00:00,6.533,0.8015,6.5819823192,1.2530000000000001,-0.0385,1.2535913409,5.28,0.84,5.3464006584,5.433,-4.4085,6.9965964047,1.2530000000000001,-0.0385,1.2535913409,4.18,-4.37,6.0472555759
2020-10-31 17:30:00,6.776,0.8095,6.8241824602,1.846,-0.030500000000000003,1.8462519465,4.93,0.84,5.0010498898,5.666,-4.4705,7.2172658431,1.846,-0.030500000000000003,1.8462519465,3.8200000000000003,-4.44,5.8571324042
2020-10-31 18:00:00,6.78,0.7645000000000001,6.8229656492,1.25,-0.025500000000000002,1.2502600729,5.53,0.79,5.5861435714,5.68,-4.5655,7.2873994161,1.25,-0.025500000000000002,1.2502600729,4.43,-4.54,6.3432247319
2020-10-31 18:30:00,6.696,0.8265,6.7468154154,0.926,-0.0335,0.9266057684000001,5.77,0.86,5.8337380812,5.596,-4.6635,7.2844662296,0.926,-0.0335,0.9266057684000001,4.67,-4.63,6.5761538911
2020-10-31 19:00:00,6.466,0.3065,6.4732602489,0.766,-0.0235,0.7663603917,5.7,0.33,5.7095446403,5.496,-4.2435,6.9435803625,0.766,-0.0235,0.7663603917,4.73,-4.22,6.3388721394
2020-10-31 19:30:00,6.171,0.181,6.1736538614,0.561,-0.019,0.5613216547000001,5.61,0.2,5.6135639303,5.211,-4.179,6.6797127184,0.561,-0.019,0.5613216547000001,4.65,-4.16,6.2392387356
2020-10-31 20:00:00,6.099,-0.112,6.1000282786,1.039,-0.022,1.0392328902,5.06,-0.09,5.060800332,5.189,-3.952,6.5225780946,1.039,-0.022,1.0392328902,4.15,-3.93,5.7155402194
2020-10-31 20:30:00,5.8665,-0.074,5.8669666992,1.5265,-0.024,1.5266886552,4.34,-0.05,4.3402880089,4.9765,-4.104,6.4504548871,1.5265,-0.024,1.5266886552,3.45,-4.08,5.3431170678
2020-10-31 21:00:00,5.784,-0.20500000000000002,5.7876317264,1.314,-0.025,1.3142378019,4.47,-0.18,4.4736226931,4.864,-3.985,6.2879822678,1.314,-0.025,1.3142378019,3.55,-3.96,5.3182797971
2020-10-31 21:30:00,5.7185,-0.1675,5.7209525868,1.7385000000000002,-0.0275,1.7387174871000002,3.98,-0.14,3.9824615503,4.8185,-4.0475,6.2928688609,1.7385000000000002,-0.0275,1.7387174871000002,3.08,-4.02,5.0642669756
2020-10-31 22:00:00,5.5075,0.30000000000000004,5.5156646245,1.5975000000000001,-0.03,1.5977816652999999,3.91,0.33,3.9239011201,4.5075,-4.54,6.3975898782,1.5975000000000001,-0.03,1.5977816652999999,2.91,-4.51,5.3673270815
2020-10-31 22:30:00,5.215,0.492,5.2381570232,1.845,-0.028,1.8452124538999999,3.37,0.52,3.4098826959,4.175,-4.838,6.3903731503,1.845,-0.028,1.8452124538999999,2.33,-4.8100000000000005,5.3446234666
2020-10-31 23:00:00,5.016,-0.317,5.0260068643,1.426,-0.027,1.4262555872,3.59,-0.29,3.6016940459,4.086,-4.087,5.7791837659,1.426,-0.027,1.4262555872,2.66,-4.06,4.8537820305
2020-10-31 23:30:00,4.961,-0.2655,4.9680993599,2.141,-0.035500000000000004,2.1412942932,2.8200000000000003,-0.23,2.8293638861,4.021,-4.0455,5.7039031592,2.141,-0.035500000000000004,2.1412942932,1.88,-4.01,4.4288260295
2020-11-01 00:00:00,4.8965,-0.006500000000000001,4.8965043142999995,2.0765,-0.036500000000000005,2.0768207674,2.8200000000000003,0.03,2.82015957,3.8865,-4.2565,5.763911389,2.0765,-0.036500000000000005,2.0768207674,1.81,-4.22,4.5917861448
2020-11-01 00:30:00,4.787,0.5650000000000001,4.820227588,1.907,-0.035,1.9073211581,2.88,0.6000000000000001,2.9418361613,3.667,-4.605,5.8866725746,1.907,-0.035,1.9073211581,1.76,-4.57,4.8971930736000004
2020-11-01 01:00:00,4.713,-0.2185,4.7180622346,2.213,-0.0385,2.2133348707,2.5,-0.18,2.5064716236,3.763,-3.9385,5.4471966414,2.213,-0.0385,2.2133348707,1.55,-3.9,4.1967249135
2020-11-01 01:30:00,4.6025,-0.28400000000000003,4.6112538696000005,2.1725,-0.044,2.1729455239,2.43,-0.24,2.4418230894,3.6725,-3.984,5.4184418655,2.1725,-0.044,2.1729455239,1.5,-3.94,4.2158747609
2020-11-01 02:00:00,4.5055,-0.281,4.5142542297,2.4955,-0.041,2.4958367835,2.01,-0.24,2.0242776489,3.5955,-4.041,5.4090018719,2.4955,-0.041,2.4958367835,1.1,-4.0,4.1484937025
2020-11-01 02:30:00,4.4035,-0.182,4.4072594943,2.4735,-0.042,2.473856554,1.9300000000000002,-0.14,1.9350710581000001,3.4635,-4.142,5.3992588612,2.4735,-0.042,2.473856554,0.99,-4.1,4.2178311962
2020-11-01 03:00:00,4.4095,0.53,4.4412374683,2.3795,-0.04,2.3798361813,2.03,0.5700000000000001,2.1085065805,3.3095,-4.63,5.691194097,2.3795,-0.04,2.3798361813,0.93,-4.59,4.6832680897
2020-11-01 03:30:00,4.3605,0.661,4.4103153232,2.5505,-0.039,2.5507981594,1.81,0.7000000000000001,1.9406442229,3.3005,-4.739,5.7750689390000005,2.5505,-0.039,2.5507981594,0.75,-4.7,4.7594642556
2020-11-01 04:00:00,4.2835,0.661,4.3342004165,2.2535,-0.039,2.2538374498,2.03,0.7000000000000001,2.1473006310000002,3.2235,-4.739,5.7314111046,2.2535,-0.039,2.2538374498,0.97,-4.7,4.7990519897
2020-11-01 04:30:00,4.223,-0.054,4.2233452381,2.113,-0.044,2.1134580668,2.11,-0.01,2.1100236965,3.283,-4.134,5.2790193218,2.113,-0.044,2.1134580668,1.17,-4.09,4.2540568873
2020-11-01 05:00:00,4.299,-0.163,4.3020890274,2.469,-0.043000000000000003,2.4693744147,1.83,-0.12,1.8339302059,3.3689999999999998,-4.033,5.2550214081,2.469,-0.043000000000000003,2.4693744147,0.9,-3.99,4.0902444915
2020-11-01 05:30:00,4.3625,-0.16,4.3654331114,2.5725,-0.04,2.5728109627,1.79,-0.12,1.7940178371000002,3.4325,-3.99,5.2632837896,2.5725,-0.04,2.5728109627,0.86,-3.95,4.0425363326
2020-11-01 06:00:00,4.4175,-0.2,4.42202513,2.6275,-0.04,2.6278044543,1.79,-0.16,1.7971366114,3.4875,-3.99,5.2993165832999996,2.6275,-0.04,2.6278044543,0.86,-3.95,4.0425363326
2020-11-01 06:30:00,4.5525,-0.1985,4.5568254849,2.7625,-0.0385,2.7627682675000003,1.79,-0.16,1.7971366114,3.5825,-3.9285,5.3167112485,2.7625,-0.0385,2.7627682675000003,0.8200000000000001,-3.89,3.9754873915
2020-11-01 07:00:00,4.606,-0.1985,4.61027529,2.706,-0.0385,2.7062738683000003,1.9,-0.16,1.9067249408,3.646,-3.8485,5.3013458904,2.706,-0.0385,2.7062738683000003,0.9400000000000001,-3.81,3.9242451503
2020-11-01 07:30:00,4.616,-0.152,4.6185019216,2.7960000000000003,-0.042,2.7963154329,1.82,-0.11,1.8233211456,3.666,-3.852,5.3176554984,2.7960000000000003,-0.042,2.7963154329,0.87,-3.81,3.9080685767
2020-11-01 08:00:00,4.788,-0.157,4.7905733477,2.808,-0.047,2.8083933129,1.98,-0.11,1.9830532015000002,3.8280000000000003,-3.817,5.405836938,2.808,-0.047,2.8083933129,1.02,-3.77,3.9055473367999998
2020-11-01 08:30:00,5.0055,-0.09,5.0063090446,2.9155,-0.05,2.9159287114,2.09,-0.04,2.0903827401,4.0355,-3.8200000000000003,5.5567670682,2.9155,-0.05,2.9159287114,1.12,-3.77,3.9328488402
2020-11-01 09:00:00,5.324,0.675,5.3666191406,2.944,-0.055,2.944513712,2.38,0.73,2.4894376875,4.234,-4.445,6.1387931224,2.944,-0.055,2.944513712,1.29,-4.39,4.5756092491
2020-11-01 09:30:00,5.5440000000000005,0.76,5.5958498908,3.504,-0.12,3.5060541924,2.04,0.88,2.2217110523,4.464,-4.47,6.3172934078,3.504,-0.12,3.5060541924,0.96,-4.35,4.4546717051
2020-11-01 10:00:00,5.991,0.871,6.0539839775,2.961,-0.059000000000000004,2.9615877498,3.03,0.93,3.1695110033000002,4.901,-4.409,6.5923502638,2.961,-0.059000000000000004,2.9615877498,1.94,-4.35,4.7629927567
2020-11-01 10:30:00,6.2295,1.031,6.3142403542,3.4095,-0.099,3.4109370047,2.8200000000000003,1.13,3.0379763001,5.1595,-4.489,6.8389736986,3.4095,-0.099,3.4109370047,1.75,-4.39,4.72594964
2020-11-01 11:00:00,6.494,0.8655,6.5514216969,3.034,-0.0745,3.0349145375,3.46,0.9400000000000001,3.5854148993,5.454,-4.3045,6.9480095171,3.034,-0.0745,3.0349145375,2.42,-4.23,4.8733253534
2020-11-01 11:30:00,6.6285,0.1955,6.6313823974,3.2785,-0.0845,3.27958877,3.35,0.28,3.3616811270999998,5.6985,-3.6745,6.7804758314,3.2785,-0.0845,3.27958877,2.42,-3.59,4.329491887
2020-11-01 12:00:00,6.6265,0.184,6.6290540992,3.3465,-0.096,3.3478766778,3.2800000000000002,0.28,3.2919295254,5.6865,-3.616,6.7388232096,3.3465,-0.096,3.3478766778,2.34,-3.52,4.226819135
2020-11-01 12:30:00,6.716,0.8395,6.7682653797,3.466,-0.1105,3.4677609851,3.25,0.9500000000000001,3.3860005907,5.636,-4.3605,7.1259003817,3.466,-0.1105,3.4677609851,2.17,-4.25,4.7719388093
2020-11-01 13:00:00,6.8685,0.8805000000000001,6.9247073945,2.9985,-0.0695,2.9993053362,3.87,0.9500000000000001,3.9848964855,5.7885,-4.3695,7.2525349017,2.9985,-0.0695,2.9993053362,2.79,-4.3,5.1258267626
2020-11-01 13:30:00,6.9505,0.8265,6.9994680155,2.7005,-0.0635,2.7012464715,4.25,0.89,4.3421883884,5.9105,-4.3235,7.3230227707,2.7005,-0.0635,2.7012464715,3.21,-4.26,5.3340134983
2020-11-01 14:00:00,6.7835,0.195,6.7863021779,2.8435,-0.065,2.8442428254000003,3.94,0.26,3.9485693612,5.9235,-3.915,7.1003575438,2.8435,-0.065,2.8442428254000003,3.08,-3.85,4.9304056628
2020-11-01 14:30:00,6.7125,0.8095,6.7611350009,2.0725,-0.0505,2.0731151681,4.64,0.86,4.7190253231,5.7025,-4.4705,7.2459558721,2.0725,-0.0505,2.0731151681,3.63,-4.42,5.7195541784
2020-11-01 15:00:00,6.6475,1.038,6.7280532288,1.3675,-0.042,1.3681448206,5.28,1.08,5.3893227775,5.5775,-4.652,7.2628926916,1.3675,-0.042,1.3681448206,4.21,-4.61,6.2430921826
2020-11-01 15:30:00,6.577,0.9560000000000001,6.6461165352,1.297,-0.044,1.2977461231,5.28,1.0,5.3738626704,5.507,-4.714,7.2490582147,1.297,-0.044,1.2977461231,4.21,-4.67,6.2875273359
2020-11-01 16:00:00,6.5985,0.9485,6.6663224119,2.0385,-0.051500000000000004,2.0391504358,4.5600000000000005,1.0,4.6683615970000005,5.5185,-4.6515,7.2173606325,2.0385,-0.051500000000000004,2.0391504358,3.48,-4.6,5.7680499304
2020-11-01 16:30:00,6.804,0.92,6.8659169817,2.284,-0.04,2.2843502358,4.52,0.96,4.6208224376,5.704,-4.51,7.2715690191,2.284,-0.04,2.2843502358,3.42,-4.47,5.6282590559
2020-11-01 17:00:00,6.9030000000000005,1.013,6.9769318472,2.553,-0.037,2.5532681019,4.35,1.05,4.4749301671,5.803,-4.507,7.3476430234,2.553,-0.037,2.5532681019,3.25,-4.47,5.5266083632
2020-11-01 17:30:00,7.0435,0.293,7.0495915662,2.6935000000000002,-0.037,2.6937541183000002,4.35,0.33,4.3624992837,6.0735,-3.917,7.2270527361,2.6935000000000002,-0.037,2.6937541183000002,3.38,-3.88,5.1457555325
2020-11-01 18:00:00,6.9715,0.1115,6.9723915911,2.7615,-0.0385,2.7617683647,4.21,0.15,4.2126713615,6.0715,-3.8185000000000002,7.1724510803,2.7615,-0.0385,2.7617683647,3.31,-3.7800000000000002,5.0243905103
2020-11-01 18:30:00,6.776,-0.0485,6.7761735699,2.786,-0.0385,2.7862660049,3.99,-0.01,3.9900125313,5.816,-3.6685,6.8763179282,2.786,-0.0385,2.7862660049,3.03,-3.63,4.7284035361
2020-11-01 19:00:00,6.7775,0.7185,6.8154785965,2.7875,-0.0415,2.7878089067,3.99,0.76,4.061736082,5.6875,-4.3815,7.1794984853,2.7875,-0.0415,2.7878089067,2.9,-4.34,5.2197317939
2020-11-01 19:30:00,6.5955,0.918,6.6590798351,2.8155,-0.042,2.8158132484,3.7800000000000002,0.96,3.9,5.5355,-4.7219999999999995,7.2759222268,2.8155,-0.042,2.8158132484,2.7199999999999998,-4.68,5.4130213375
2020-11-01 20:00:00,6.3925,0.9175000000000001,6.4580076262,2.8125,-0.0425,2.8128210928,3.58,0.96,3.7064808107,5.3225,-4.7225,7.1155472383,2.8125,-0.0425,2.8128210928,2.51,-4.68,5.3106026023
2020-11-01 20:30:00,6.285,0.917,6.3515442217,2.815,-0.043000000000000003,2.8153284,3.47,0.96,3.6003472055,5.205,-4.723,7.0284247168,2.815,-0.043000000000000003,2.8153284,2.39,-4.68,5.2549500473
2020-11-01 21:00:00,6.048,0.1285,6.049364946,2.578,-0.0415,2.5783340067,3.47,0.17,3.4741617694,5.108,-4.1415,6.5759931759,2.578,-0.0415,2.5783340067,2.5300000000000002,-4.1,4.8177691933
2020-11-01 21:30:00,5.8715,-0.084,5.8721008379,2.7415000000000003,-0.044,2.7418530686,3.13,-0.04,3.1302555806,4.9315,-3.9939999999999998,6.3460009652,2.7415000000000003,-0.044,2.7418530686,2.19,-3.95,4.516480931
2020-11-01 22:00:00,5.6355,-0.0855,5.636148552,2.6455,-0.0455,2.6458912487,2.99,-0.04,2.9902675466,4.7255,-4.0855,6.2467319856,2.6455,-0.0455,2.6458912487,2.08,-4.04,4.5440070422000005
2020-11-01 22:30:00,5.62,0.0345,5.6201058931,2.63,-0.0455,2.6303935542,2.99,0.08,2.9910700426,4.66,-4.1855,6.2637057921,2.63,-0.0455,2.6303935542,2.03,-4.14,4.6109109729
2020-11-01 23:00:00,5.299,-0.0975,5.2998969094,2.719,-0.0475,2.7194148727,2.58,-0.05,2.5804844506,4.309,-3.9475,5.8438204327,2.719,-0.0475,2.7194148727,1.5899999999999999,-3.9,4.2116623796
2020-11-01 23:30:00,5.2045,-0.0925,5.2053219401,2.5645,-0.0425,2.56485214,2.64,-0.05,2.6404734424000003,4.2245,-3.9425,5.778382689,2.5645,-0.0425,2.56485214,1.6600000000000001,-3.9,4.2385846694
2020-11-02 00:00:00,5.0865,-0.093,5.0873501206,2.7765,-0.043000000000000003,2.7768329532,2.31,-0.05,2.3105410622,4.1265,-4.043,5.7770105807,2.7765,-0.043000000000000003,2.7768329532,1.35,-4.0,4.2216702856
2020-11-02 00:30:00,5.0335,-0.092,5.0343406967,2.5635,-0.042,2.5638440378,2.47,-0.05,2.4705060210000003,4.0635,-4.042,5.7314741777,2.5635,-0.042,2.5638440378,1.5,-4.0,4.2720018727
2020-11-02 01:00:00,5.004,-0.093,5.004864134,2.644,-0.043000000000000003,2.6443496365,2.36,-0.05,2.3605296016,4.004,-3.923,5.6055280750000005,2.644,-0.043000000000000003,2.6443496365,1.3599999999999999,-3.88,4.1114474337
2020-11-02 01:30:00,4.878,-0.11,4.8792401048,2.388,0.01,2.3880209379,2.49,-0.12,2.4928898892999998,3.898,-3.96,5.5566180362,2.388,0.01,2.3880209379,1.51,-3.9699999999999998,4.2474698351
2020-11-02 02:00:00,4.8135,-0.107,4.8146891125,2.4935,0.013000000000000001,2.4935338879,2.32,-0.12,2.3231013753,3.8635,-4.087,5.6240733681,2.4935,0.013000000000000001,2.4935338879,1.37,-4.1,4.3228347181
2020-11-02 02:30:00,4.72,-0.107,4.721212662,2.36,0.013000000000000001,2.3600358048,2.36,-0.12,2.363048878,3.77,-4.147,5.6045079177,2.36,0.013000000000000001,2.3600358048,1.4100000000000001,-4.16,4.3924594477
2020-11-02 03:00:00,4.787,-0.047,4.7872307235000005,2.327,0.013000000000000001,2.3270363125999998,2.46,-0.06,2.4607315985,3.847,-4.147,5.6565906693,2.327,0.013000000000000001,2.3270363125999998,1.52,-4.16,4.4289953714
2020-11-02 03:30:00,4.8265,-0.0465,4.8267239925,2.3665,0.0135,2.3665385059,2.46,-0.06,2.4607315985,3.8865,-4.1865,5.7124131941,2.3665,0.0135,2.3665385059,1.52,-4.2,4.4665870640000005
2020-11-02 04:00:00,4.8655,-0.046,4.8657174444999995,2.5155000000000003,0.014,2.5155389582,2.35,-0.06,2.3507658327,3.9155,-4.186,5.7318178835,2.5155000000000003,0.014,2.5155389582,1.4,-4.2,4.4271887242
2020-11-02 04:30:00,4.8945,-0.0855,4.8952467251,2.3245,0.0145,2.3245452243,2.5700000000000003,-0.1,2.5719447895,3.9345,-4.1855,5.7444495385,2.3245,0.0145,2.3245452243,1.6099999999999999,-4.2,4.4980106714
2020-11-02 05:00:00,4.949,-0.025500000000000002,4.9490656947,2.549,0.0145,2.5490412413,2.4,-0.04,2.4003333102,3.979,-4.0755,5.6958003169,2.549,0.0145,2.5490412413,1.43,-4.09,4.3327820162
2020-11-02 05:30:00,5.253,0.0345,5.2531132912,2.323,0.0145,2.3230452535,2.93,0.02,2.9300682586,4.293,-3.9955,5.8646286541,2.323,0.0145,2.3230452535,1.97,-4.01,4.4677734947
2020-11-02 06:00:00,5.3815,0.14150000000000001,5.3833599638,2.4915000000000003,0.0015,2.4915004515,2.89,0.14,2.8933890164,4.4015,-3.8285,5.8335764759,2.4915000000000003,0.0015,2.4915004515,1.9100000000000001,-3.83,4.2798364455
2020-11-02 06:30:00,6.2205,0.9,6.2852701016,2.4005,-0.04,2.4008332408,3.8200000000000003,0.9400000000000001,3.9339547532,5.1305,-3.79,6.3785680407,2.4005,-0.04,2.4008332408,2.73,-3.75,4.6384695752
2020-11-02 07:00:00,6.8405000000000005,1.4515,6.9928029073,2.5705,-0.0385,2.5707883032,4.27,1.49,4.5224993090000005,5.6705,-3.7085,6.7755104974,2.5705,-0.0385,2.5707883032,3.1,-3.67,4.8040503744
2020-11-02 07:30:00,7.4365,1.4495,7.5764492013,2.1865,-0.0405,2.1868750536,5.25,1.49,5.4573436762,6.3665,-3.1605,7.1078184065,2.1865,-0.0405,2.1868750536,4.18,-3.12,5.2160138037
2020-11-02 08:00:00,8.0865,2.0745,8.3483550775,1.9865,-0.0455,1.9870210115,6.1,2.12,6.4578943937,6.9365,-3.5155000000000003,7.7764884427,1.9865,-0.0455,1.9870210115,4.95,-3.47,6.0451137293
2020-11-02 08:30:00,8.7165,2.273,9.0079909664,1.9065,-0.047,1.9070792458999999,6.8100000000000005,2.32,7.1943380516,7.5665,-3.327,8.2656428213,1.9065,-0.047,1.9070792458999999,5.66,-3.2800000000000002,6.5417123141
2020-11-02 09:00:00,8.605,1.987,8.8314321602,1.445,-0.053,1.4459716456,7.16,2.04,7.4449445935,7.525,-3.093,8.1358634453,1.445,-0.053,1.4459716456,6.08,-3.04,6.7976466516
2020-11-02 09:30:00,8.6485,1.3745,8.7570430226,2.3785,-0.0955,2.3804164552,6.27,1.47,6.4400155279,7.7485,-2.5655,8.1621714329,2.3785,-0.0955,2.3804164552,5.37,-2.47,5.910820586
2020-11-02 10:00:00,8.9705,1.526,9.0993706513,2.5905,-0.154,2.5950734575,6.38,1.6800000000000002,6.5974843691,8.0705,-2.464,8.4382620397,2.5905,-0.154,2.5950734575,5.48,-2.31,5.9469740205
2020-11-02 10:30:00,9.125,1.574,9.2597570702,2.815,-0.146,2.8187836029,6.31,1.72,6.5402217088,8.235,-2.456,8.5934370888,2.815,-0.146,2.8187836029,5.42,-2.31,5.8917314942
2020-11-02 11:00:00,9.188,1.5905,9.3246466019,3.298,-0.1295,3.3005415086,5.89,1.72,6.1360003258999996,8.288,-2.4395,8.6395662073,3.298,-0.1295,3.3005415086,4.99,-2.31,5.4987453114000004
2020-11-02 11:30:00,9.3465,1.7149999999999999,9.5025410944,3.7765,-0.185,3.7810285968,5.57,1.9,5.8851423092,8.4365,-2.335,8.7536710728,3.7765,-0.185,3.7810285968,4.66,-2.15,5.1320658608
2020-11-02 12:00:00,9.4235,1.7069999999999999,9.5768575874,4.1035,-0.193,4.1080361792,5.32,1.9,5.649106124,8.493500000000001,-2.283,8.7949776151,4.1035,-0.193,4.1080361792,4.39,-2.09,4.8621188797
2020-11-02 12:30:00,9.0675,1.6455000000000002,9.215596915,3.8375,-0.1845,3.8419326517,5.23,1.83,5.5409205011000005,8.1275,-2.3145,8.4506311303,3.8375,-0.1845,3.8419326517,4.29,-2.13,4.7896763983
2020-11-02 13:00:00,9.051,1.6945000000000001,9.208253431,3.331,-0.1355,3.3337548275,5.72,1.83,6.0056057147,8.131,-2.2655,8.4407139064,3.331,-0.1355,3.3337548275,4.8,-2.13,5.2513712495
2020-11-02 13:30:00,9.413,1.7315,9.57092792,4.233,-0.2285,4.2391628006,5.18,1.96,5.5384113246,8.473,-2.2185,8.75862268,4.233,-0.2285,4.2391628006,4.24,-1.99,4.6837698492
2020-11-02 14:00:00,9.2275,1.5185,9.3516094069,3.3675,-0.12150000000000001,3.369691158,5.86,1.6400000000000001,6.0851622821,8.3275,-2.4415,8.6780284915,3.3675,-0.12150000000000001,3.369691158,4.96,-2.32,5.4757647868
2020-11-02 14:30:00,9.229,1.549,9.3580896555,3.559,-0.161,3.5626397516,5.67,1.71,5.9222461955,8.329,-2.481,8.69066177,3.559,-0.161,3.5626397516,4.77,-2.32,5.3042718633
2020-11-02 15:00:00,9.3025,1.6255000000000002,9.4434504552,2.9525,-0.0845,2.9537089396000002,6.35,1.71,6.5762147167,8.4125,-2.3645,8.7384790725,2.9525,-0.0845,2.9537089396000002,5.46,-2.2800000000000002,5.916924877
2020-11-02 15:30:00,8.7845,1.3900000000000001,8.8937922311,2.5745,-0.06,2.57519907,6.21,1.45,6.3770369295,7.8945,-2.55,8.296121398,2.5745,-0.06,2.57519907,5.32,-2.49,5.8738828725
2020-11-02 16:00:00,9.045,1.199,9.1241233004,2.625,-0.051000000000000004,2.6254953818,6.42,1.25,6.5405580802,8.145,-2.441,8.502911619,2.625,-0.051000000000000004,2.6254953818,5.52,-2.39,6.0151891076
2020-11-02 16:30:00,9.3435,1.1445,9.4133348235,2.3635,-0.035500000000000004,2.3637665917,6.98,1.18,7.0790394829,8.4535,-2.3355,8.7701894221,2.3635,-0.035500000000000004,2.3637665917,6.09,-2.3,6.5098463884
2020-11-02 17:00:00,9.0085,1.03,9.0671920819,2.3285,-0.04,2.3288435435,6.68,1.07,6.7651533612,8.1085,-2.43,8.464790148,2.3285,-0.04,2.3288435435,5.78,-2.39,6.2546382789
2020-11-02 17:30:00,8.9965,0.8240000000000001,9.0341567537,2.2565,-0.036000000000000004,2.2567871521000002,6.74,0.86,6.7946449503,8.1065,-2.696,8.5430532159,2.2565,-0.036000000000000004,2.2567871521000002,5.85,-2.66,6.4263597783
2020-11-02 18:00:00,8.9075,0.869,8.9497886707,2.3075,-0.041,2.3078642182999998,6.6,0.91,6.6624394932,8.0275,-2.791,8.4988491721,2.3075,-0.041,2.3078642182999998,5.72,-2.75,6.3467235642
2020-11-02 18:30:00,8.8555,0.8190000000000001,8.8932919243,2.4555,-0.041,2.455842269,6.4,0.86,6.4575227448,7.9855,-2.981,8.5237650865,2.4555,-0.041,2.455842269,5.53,-2.94,6.2629465909
2020-11-02 19:00:00,8.892,1.0585,8.9547800783,2.492,-0.0415,2.4923455318,6.4,1.1,6.493843238,8.022,-2.9815,8.5581438554,2.492,-0.0415,2.4923455318,5.53,-2.94,6.2629465909
2020-11-02 19:30:00,8.6755,1.0035,8.7333448632,2.0455,-0.036500000000000005,2.045825628,6.63,1.04,6.7110729396,7.8355,-2.9765,8.3818024613,2.0455,-0.036500000000000005,2.045825628,5.79,-2.94,6.4936661448
2020-11-02 20:00:00,8.5845,0.9775,8.6399737557,0.8645,-0.022500000000000003,0.8647927497000001,7.72,1.0,7.7844974147,7.7445,-3.0525,8.3243640298,0.8645,-0.022500000000000003,0.8647927497000001,6.88,-3.03,7.5176658612
2020-11-02 20:30:00,8.2705,0.88,8.317185236,0.3705,-0.02,0.3710394184,7.9,0.9,7.9511005528,7.4305,-3.1,8.0512315983,0.3705,-0.02,0.3710394184,7.06,-3.08,7.7025969647
2020-11-02 21:00:00,7.89,0.7795000000000001,7.9284122149,0.42,-0.0205,0.42050000000000004,7.47,0.8,7.5127158871,7.04,-3.1805,7.7251006628,0.42,-0.0205,0.42050000000000004,6.62,-3.16,7.335529974
2020-11-02 21:30:00,7.8835,0.8375,7.9278609032,0.41350000000000003,-0.022500000000000003,0.4141116999,7.47,0.86,7.5193417265,7.0335,-3.1425,7.7035984124,0.41350000000000003,-0.022500000000000003,0.4141116999,6.62,-3.12,7.3183878006
2020-11-02 22:00:00,7.486,1.3820000000000001,7.612497619,0.836,-0.018000000000000002,0.8361937575,6.65,1.4,6.7957707436,6.466,-3.848,7.5243777151,0.836,-0.018000000000000002,0.8361937575,5.63,-3.83,6.8092437172
2020-11-02 22:30:00,7.22,1.5115,7.3765189792,0.79,-0.018500000000000003,0.7902165842000001,6.43,1.53,6.6095234321,6.13,-3.9685,7.3024579595,0.79,-0.018500000000000003,0.7902165842000001,5.34,-3.95,6.6421457376
2020-11-02 23:00:00,6.9254999999999995,1.5030000000000001,7.0867170996,0.3355,-0.027,0.3365846847,6.59,1.53,6.7652790039,5.8355,-3.977,7.0618403586,0.3355,-0.027,0.3365846847,5.5,-3.95,6.7714474081
2020-11-02 23:30:00,6.781,1.3255,6.9093350802,0.111,-0.0245,0.11367167630000001,6.67,1.35,6.8052479749,5.671,-3.8245,6.8401053537,0.111,-0.0245,0.11367167630000001,5.5600000000000005,-3.8,6.7345081483
2020-11-03 00:00:00,6.5535,1.4615,6.7144876573,0.0035,-0.0085,0.0091923882,6.55,1.47,6.7129278262,5.4735,-3.9785,6.7666582964,0.0035,-0.0085,0.0091923882,5.47,-3.9699999999999998,6.7588312599
2020-11-03 00:30:00,6.4015,1.4020000000000001,6.553228689,0.051500000000000004,-0.008,0.052117655400000004,6.35,1.4100000000000001,6.5046598681,5.3315,-4.038,6.688074181,0.051500000000000004,-0.008,0.052117655400000004,5.28,-4.03,6.6422360693
2020-11-03 01:00:00,6.466,1.457,6.6281222831,0.006,-0.013000000000000001,0.014317821100000001,6.46,1.47,6.6251415079000004,5.376,-3.9530000000000003,6.6728992949,0.006,-0.013000000000000001,0.014317821100000001,5.37,-3.94,6.6603678577
2020-11-03 01:30:00,6.38,1.57,6.5703348469,0.0,0.0,0.0,6.38,1.57,6.5703348469,5.32,-3.94,6.6201208448,0.0,0.0,0.0,5.32,-3.94,6.6201208448
2020-11-03 02:00:00,6.33,1.57,6.5217942317,0.0,0.0,0.0,6.33,1.57,6.5217942317,5.27,-3.94,6.5800075988,0.0,0.0,0.0,5.27,-3.94,6.5800075988
2020-11-03 02:30:00,6.147,0.7555000000000001,6.193253527,0.037,-0.0145,0.039739778600000004,6.11,0.77,6.1583276951,5.247,-3.3345000000000002,6.216904314,0.037,-0.0145,0.039739778600000004,5.21,-3.32,6.1779041754
2020-11-03 03:00:00,6.025,0.6055,6.0553493087,0.6950000000000001,-0.0245,0.6954317005,5.33,0.63,5.3671035019,5.145,-3.2445,6.0825821203,0.6950000000000001,-0.0245,0.6954317005,4.45,-3.22,5.4928043839
2020-11-03 03:30:00,6.037,0.621,6.0688557406,0.017,-0.009000000000000001,0.0192353841,6.02,0.63,6.0528753498,5.177,-3.229,6.1014563835,0.017,-0.009000000000000001,0.0192353841,5.16,-3.22,6.0822693133
2020-11-03 04:00:00,6.0205,0.67,6.0576662379,0.0005,0.0,0.0005,6.02,0.67,6.0571693059,5.1605,-3.22,6.0826935029,0.0005,0.0,0.0005,5.16,-3.22,6.0822693133
