Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-03 04:30:00,6.0635,0.65,6.0982400945,0.1135,-0.02,0.1152486442,5.95,0.67,5.9876038613,5.2135,-3.19,6.1120113097,0.1135,-0.02,0.1152486442,5.1,-3.17,6.0049063273
2020-11-03 05:00:00,6.07,0.651,6.1048096612,0.34,-0.019,0.3405304685,5.73,0.67,5.7690380481,5.21,-3.1390000000000002,6.0825505341,0.34,-0.019,0.3405304685,4.87,-3.12,5.7837098821
2020-11-03 05:30:00,6.2495,0.6465000000000001,6.2828506667,0.34950000000000003,-0.0235,0.3502891663,5.9,0.67,5.9379205114,5.3895,-3.1435,6.2392549635,0.34950000000000003,-0.0235,0.3502891663,5.04,-3.12,5.9275627369
2020-11-03 06:00:00,6.5,0.738,6.5417615365,0.44,-0.022,0.4405496567,6.06,0.76,6.107470835,5.64,-3.052,6.4128234032,0.44,-0.022,0.4405496567,5.2,-3.03,6.0183801807
2020-11-03 06:30:00,7.2745,0.899,7.3298397834,0.5445,-0.021,0.5449048082,6.73,0.92,6.7925915526,6.4045,-2.741,6.9663980112,0.5445,-0.021,0.5449048082,5.86,-2.7199999999999998,6.460495337
2020-11-03 07:00:00,7.65,1.055,7.7224040946,0.26,-0.025,0.2611991577,7.39,1.08,7.4685005188,6.8,-2.575,7.2712189487,0.26,-0.025,0.2611991577,6.54,-2.55,7.0195512677
2020-11-03 07:30:00,8.1785,2.0295,8.4265492641,0.20850000000000002,-0.0205,0.20950536990000002,7.97,2.05,8.229422823,7.1285,-3.1605,7.7977094393,0.20850000000000002,-0.0205,0.20950536990000002,6.92,-3.14,7.5990788915
2020-11-03 08:00:00,8.4295,1.5434999999999999,8.5696477466,0.20950000000000002,-0.026500000000000003,0.2111693633,8.22,1.57,8.3685900844,7.4995,-2.7165,7.9763320204,0.20950000000000002,-0.026500000000000003,0.2111693633,7.29,-2.69,7.7704697413
2020-11-03 08:30:00,8.9165,1.44,9.0320303504,0.40650000000000003,-0.04,0.40846327860000003,8.51,1.48,8.6377369721,8.0165,-2.51,8.4002602489,0.40650000000000003,-0.04,0.40846327860000003,7.61,-2.47,8.0008124587
2020-11-03 09:00:00,9.3965,2.265,9.6656317564,1.0465,-0.105,1.0517543677,8.35,2.37,8.6798271872,8.3165,-3.065,8.8633175081,1.0465,-0.105,1.0517543677,7.27,-2.96,7.8494904293
2020-11-03 09:30:00,8.349,2.0275,8.5916562577,1.089,-0.07250000000000001,1.0914106697000001,7.26,2.1,7.5576186726,9.439,-2.8025,9.8462544782,1.089,-0.07250000000000001,1.0914106697000001,8.35,-2.73,8.7849530448
2020-11-03 10:00:00,4.7365,0.1155,4.7379080299,2.3465,-0.10450000000000001,2.3488257705,2.39,0.22,2.4001041644,12.8465,-0.8345,12.8735757465,2.3465,-0.10450000000000001,2.3488257705,10.5,-0.73,10.5253456
2020-11-03 10:30:00,9.0105,0.5615,9.0279783174,3.3805,-0.17850000000000002,3.3852093731,5.63,0.74,5.6784240772,8.3505,-1.5185,8.4874432251,3.3805,-0.17850000000000002,3.3852093731,4.97,-1.34,5.1474751092
2020-11-03 11:00:00,9.2985,1.509,9.4201477297,3.7085,-0.211,3.7144977117,5.59,1.72,5.8486323188,8.4885,-1.911,8.7009512842,3.7085,-0.211,3.7144977117,4.78,-1.7000000000000002,5.0733026718
2020-11-03 11:30:00,9.1315,1.7555,9.2987134863,4.2815,-0.3345,4.2945468329,4.85,2.09,5.2811551767000005,8.2615,-2.1245,8.5302920524,4.2815,-0.3345,4.2945468329,3.98,-1.79,4.3640004583
2020-11-03 12:00:00,9.202,1.6085,9.3415243001,3.942,-0.3015,3.9535131529000003,5.26,1.9100000000000001,5.596043245,8.342,-2.2515,8.6404986112,3.942,-0.3015,3.9535131529000003,4.4,-1.9500000000000002,4.8127435003
2020-11-03 12:30:00,9.605,1.6055000000000001,9.7382573005,3.715,-0.3045,3.7274582828,5.89,1.9100000000000001,6.1919463822,8.725,-1.9745,8.9456288348,3.715,-0.3045,3.7274582828,5.01,-1.67,5.2810036925
2020-11-03 13:00:00,9.8285,1.8375,9.9987908519,4.9585,-0.41250000000000003,4.9756284528,4.87,2.25,5.364643511,8.9685,-1.9225,9.1722406477,4.9585,-0.41250000000000003,4.9756284528,4.01,-1.51,4.2848803951
2020-11-03 13:30:00,9.6065,1.838,9.780750802,4.5065,-0.342,4.5194586236,5.1,2.18,5.5463862109,8.7765,-2.132,9.0317427028,4.5065,-0.342,4.5194586236,4.27,-1.79,4.6300107991
2020-11-03 14:00:00,9.669,1.814,9.8376906335,4.049,-0.296,4.0598050446,5.62,2.11,6.0030408961,8.839,-2.186,9.1053015875,4.049,-0.296,4.0598050446,4.79,-1.8900000000000001,5.1493883132
2020-11-03 14:30:00,8.8835,1.557,9.0189146381,3.3535,-0.233,3.3615846338,5.53,1.79,5.8124865591,8.0135,-2.453,8.3805364536,3.3535,-0.233,3.3615846338,4.66,-2.22,5.1617826378
2020-11-03 15:00:00,5.725,0.7675000000000001,5.7762168631,1.975,-0.1125,1.9782015191000002,3.75,0.88,3.8518696759,11.835,-1.6125,11.9443451579,1.975,-0.1125,1.9782015191000002,9.86,-1.5,9.9734447409
2020-11-03 15:30:00,4.3865,0.425,4.4070406454,1.3065,-0.085,1.3092621013,3.08,0.51,3.1219385004,13.1665,-1.215,13.2224410473,1.3065,-0.085,1.3092621013,11.86,-1.13,11.9137105891
2020-11-03 16:00:00,9.3385,1.462,9.4522497983,1.3785,-0.038,1.3790236582,7.96,1.5,8.1000987648,8.5085,-2.358,8.8291979392,1.3785,-0.038,1.3790236582,7.13,-2.32,7.497953054
2020-11-03 16:30:00,9.3845,2.014,9.5981787986,0.5345,-0.036000000000000004,0.5357109762,8.85,2.05,9.0843271628,8.3745,-3.266,8.9888267449,0.5345,-0.036000000000000004,0.5357109762,7.84,-3.23,8.47929832
2020-11-03 17:00:00,9.256,1.6935,9.409648147,0.096,-0.026500000000000003,0.0995904112,9.16,1.72,9.3200858365,8.336,-3.0665,8.88213478,0.096,-0.026500000000000003,0.0995904112,8.24,-3.04,8.7828924621
2020-11-03 17:30:00,9.5155,1.2965,9.6034187923,0.1355,-0.0235,0.13752272540000002,9.38,1.32,9.4724231324,8.7155,-2.5735,9.0875102476,0.1355,-0.0235,0.13752272540000002,8.58,-2.55,8.9509161542
2020-11-03 18:00:00,9.4805,1.193,9.5552670946,0.1505,-0.017,0.1514570896,9.33,1.21,9.4081347779,8.7005,-2.707,9.111890542,0.1505,-0.017,0.1514570896,8.55,-2.69,8.9631802392
2020-11-03 18:30:00,9.3745,1.1645,9.4465501904,0.1345,-0.0055000000000000005,0.1346124066,9.24,1.17,9.3137801134,8.5845,-2.7455,9.0128469697,0.1345,-0.0055000000000000005,0.1346124066,8.45,-2.74,8.8831357076
2020-11-03 19:00:00,9.031,1.143,9.1030439964,0.531,-0.027,0.5316859976,8.5,1.17,8.5801456864,8.231,-2.767,8.6836426688,0.531,-0.027,0.5316859976,7.7,-2.74,8.1729798727
2020-11-03 19:30:00,8.859,1.5225,8.9888757501,0.499,-0.0175,0.4993067694,8.36,1.54,8.500658798,7.889,-3.3675,8.577667354799999,0.499,-0.0175,0.4993067694,7.39,-3.35,8.1138523526
2020-11-03 20:00:00,8.916,1.919,9.1201763689,0.41600000000000004,-0.021,0.4165297108,8.5,1.94,8.7185778657,7.876,-3.591,8.656018542,0.41600000000000004,-0.021,0.4165297108,7.46,-3.5700000000000003,8.2702176513
2020-11-03 20:30:00,8.662,1.9125,8.8706200601,0.162,-0.0275,0.16431752800000002,8.5,1.94,8.7185778657,7.652,-3.6375,8.4725740038,0.162,-0.0275,0.16431752800000002,7.49,-3.61,8.3145775599
2020-11-03 21:00:00,8.5655,1.5819999999999999,8.710368204,0.0055000000000000005,-0.018000000000000002,0.018821530200000002,8.56,1.6,8.7082489629,7.6155,-3.248,8.2792115718,0.0055000000000000005,-0.018000000000000002,0.018821530200000002,7.61,-3.23,8.2671034831
2020-11-03 21:30:00,8.15,0.85,8.1942052696,0.0,0.0,0.0,8.15,0.85,8.1942052696,7.34,-2.8,7.8559276982,0.0,0.0,0.0,7.34,-2.8,7.8559276982
2020-11-03 22:00:00,7.73,0.78,7.7692535034,0.0,0.0,0.0,7.73,0.78,7.7692535034,6.94,-3.11,7.6049786324,0.0,0.0,0.0,6.94,-3.11,7.6049786324
2020-11-03 22:30:00,7.44,0.73,7.4757273894,0.0,0.0,0.0,7.44,0.73,7.4757273894,6.63,-2.9699999999999998,7.264833102,0.0,0.0,0.0,6.63,-2.9699999999999998,7.264833102
2020-11-03 23:00:00,7.2235,0.638,7.25162025,0.043500000000000004,-0.022,0.0487467948,7.18,0.66,7.2102704526,6.3935,-2.932,7.0337377155,0.043500000000000004,-0.022,0.0487467948,6.35,-2.91,6.9850268432
2020-11-03 23:30:00,7.0735,0.7855000000000001,7.1169805747,0.14350000000000002,-0.0045000000000000005,0.1435705402,6.93,0.79,6.9748835116,6.2735,-3.0345,6.968858766,0.14350000000000002,-0.0045000000000000005,0.1435705402,6.13,-3.03,6.8379675343
2020-11-04 00:00:00,6.7059999999999995,0.687,6.7410982043,0.026000000000000002,-0.003,0.0261725047,6.68,0.6900000000000001,6.7155416758,5.906,-3.183,6.7091225209,0.026000000000000002,-0.003,0.0261725047,5.88,-3.18,6.6848186213
2020-11-04 00:30:00,6.362,1.256,6.4847960646,0.012,-0.004,0.012649110600000001,6.35,1.26,6.4738010473,5.332,-4.144,6.752996372,0.012,-0.004,0.012649110600000001,5.32,-4.14,6.7410681646
2020-11-04 01:00:00,6.1505,1.155,6.2580088886,0.0205,-0.005,0.021100947800000002,6.13,1.16,6.2387899468,5.1305,-4.255,6.6653623495000005,0.0205,-0.005,0.021100947800000002,5.11,-4.25,6.6463975205
2020-11-04 01:30:00,6.2255,1.3875,6.3782447821,0.0055000000000000005,-0.0025,0.006041523,6.22,1.3900000000000001,6.3734213732,5.2055,-4.0525,6.5969679778,0.0055000000000000005,-0.0025,0.006041523,5.2,-4.05,6.5910924739
2020-11-04 02:00:00,5.952,0.6145,5.9836372091,0.062,-0.0155,0.0639081372,5.89,0.63,5.9235968803,5.072,-3.4555,6.1372358803000004,0.062,-0.0155,0.0639081372,5.01,-3.44,6.0773102603
2020-11-04 02:30:00,5.839,0.4395,5.8555171633,0.159,-0.0205,0.16031609400000002,5.68,0.46,5.6985963184,5.019,-3.3005,6.0069677251,0.159,-0.0205,0.16031609400000002,4.86,-3.2800000000000002,5.8632755351
2020-11-04 03:00:00,5.952,0.442,5.9683890624,0.042,-0.018000000000000002,0.045694638600000004,5.91,0.46,5.92787483,5.152,-3.398,6.1716697903,0.042,-0.018000000000000002,0.045694638600000004,5.11,-3.38,6.1267038446
2020-11-04 03:30:00,6.0115,0.5525,6.0368359676,0.0415,-0.0175,0.0450388721,5.97,0.5700000000000001,5.9971493228,5.2115,-3.2775,6.1564387839,0.0415,-0.0175,0.0450388721,5.17,-3.26,6.1119964005
2020-11-04 04:00:00,5.908,0.4595,5.925842071,0.468,-0.0205,0.4684487699,5.44,0.48,5.4611354131,5.118,-3.4205,6.1557894904,0.468,-0.0205,0.4684487699,4.65,-3.4,5.7604253315000005
2020-11-04 04:30:00,5.995,0.6235,6.0273358335,0.755,-0.0165,0.7551802765000001,5.24,0.64,5.2789392874,5.195,-3.2865,6.1472845428,0.755,-0.0165,0.7551802765000001,4.44,-3.27,5.5142089188
2020-11-04 05:00:00,6.1125,0.626,6.1444716819,0.5025000000000001,-0.014,0.502694987,5.61,0.64,5.6463882261,5.3125,-3.224,6.2142443024,0.5025000000000001,-0.014,0.502694987,4.8100000000000005,-3.21,5.7827502108
2020-11-04 05:30:00,6.305,0.6185,6.3352637869,0.335,-0.021500000000000002,0.3356892164,5.97,0.64,6.0042068585,5.485,-3.1115,6.3060809739,0.335,-0.021500000000000002,0.3356892164,5.15,-3.09,6.0058804517
2020-11-04 06:00:00,6.621,0.6995,6.6578480945,0.35100000000000003,-0.0205,0.3515981371,6.27,0.72,6.3112043225,5.791,-2.9405,6.4947841573,0.35100000000000003,-0.0205,0.3515981371,5.44,-2.92,6.1741396162
2020-11-04 06:30:00,7.373,0.9435,7.43312325,0.223,-0.0165,0.2236095928,7.15,0.96,7.2141596877,6.563,-2.7565,7.1183749023,0.223,-0.0165,0.2236095928,6.34,-2.74,6.9067503212
2020-11-04 07:00:00,7.7895,1.799,7.9945425917,0.3295,-0.021,0.3301685176,7.46,1.82,7.6788019899,6.8195,-3.181,7.5249147005,0.3295,-0.021,0.3301685176,6.49,-3.16,7.2184278067
2020-11-04 07:30:00,8.3155,1.5354999999999999,8.456080682,0.23550000000000001,-0.0145,0.2359459684,8.08,1.55,8.2273264187,7.4055,-2.6845,7.8770534148,0.23550000000000001,-0.0145,0.2359459684,7.17,-2.67,7.6509999346
2020-11-04 08:00:00,8.859,2.2485,9.1398924091,0.389,-0.021500000000000002,0.38959369860000004,8.47,2.27,8.7689109928,7.829,-3.0315,8.3954293071,0.389,-0.021500000000000002,0.38959369860000004,7.44,-3.01,8.0258146004
2020-11-04 08:30:00,9.1965,2.4815,9.5254109885,0.9265,-0.0585,0.9283450328,8.27,2.54,8.6512715828,8.1665,-2.9985,8.6995818578,0.9265,-0.0585,0.9283450328,7.24,-2.94,7.8141666222
2020-11-04 09:00:00,9.3625,2.265,9.6325817541,1.2725,-0.125,1.2786247495,8.09,2.39,8.435650538,8.4025,-2.625,8.802989904,1.2725,-0.125,1.2786247495,7.13,-2.5,7.5555873365
2020-11-04 09:30:00,9.4365,1.6440000000000001,9.5786360329,1.7765,-0.186,1.7862105839,7.66,1.83,7.8755634719,8.6465,-1.996,8.8738930718,1.7765,-0.186,1.7862105839,6.87,-1.81,7.1044352344
2020-11-04 10:00:00,9.4565,1.7309999999999999,9.6136233154,2.2665,-0.249,2.2801366735,7.19,1.98,7.457647082,8.6565,-1.9689999999999999,8.8776096586,2.2665,-0.249,2.2801366735,6.39,-1.72,6.6174390817
2020-11-04 10:30:00,9.409,1.5939999999999999,9.5430664359,2.649,-0.306,2.6666152703,6.76,1.9,7.0219370547,8.619,-2.156,8.8845650991,2.649,-0.306,2.6666152703,5.97,-1.85,6.2500719996
2020-11-04 11:00:00,9.557,1.833,9.7311940686,2.9370000000000003,-0.337,2.9562709619,6.62,2.17,6.966584529,8.747,-1.927,8.9567481822,2.9370000000000003,-0.337,2.9562709619,5.8100000000000005,-1.5899999999999999,6.0236367752
2020-11-04 11:30:00,9.4625,1.8965,9.6506796911,3.2025,-0.35350000000000004,3.2219510394,6.26,2.25,6.6520748643,8.6425,-1.8935,8.8474939107,3.2025,-0.35350000000000004,3.2219510394,5.44,-1.54,5.6537774983
2020-11-04 12:00:00,9.545,1.8895,9.7302227749,3.145,-0.36050000000000004,3.1655939806,6.4,2.25,6.7839885023,8.725,-1.9005,8.9295870705,3.145,-0.36050000000000004,3.1655939806,5.58,-1.54,5.7886095049
2020-11-04 12:30:00,9.526,1.903,9.7142207613,3.036,-0.34700000000000003,3.0557658614,6.49,2.25,6.8689591642,8.716,-1.947,8.9308154723,3.036,-0.34700000000000003,3.0557658614,5.68,-1.6,5.9010507539
2020-11-04 13:00:00,9.4515,1.9060000000000001,9.6417679006,2.7415000000000003,-0.34400000000000003,2.7629980547,6.71,2.25,7.0771887074,8.6315,-1.984,8.8565821991,2.7415000000000003,-0.34400000000000003,2.7629980547,5.89,-1.6400000000000001,6.1140575725
2020-11-04 13:30:00,9.158,1.5885,9.2947456259,2.608,-0.29150000000000004,2.6242401281000003,6.55,1.88,6.8144625613,8.358,-2.3315,8.6770995298,2.608,-0.29150000000000004,2.6242401281000003,5.75,-2.04,6.1011556282
2020-11-04 14:00:00,9.1295,1.5275,9.2564046206,2.3495,-0.2525,2.3630290942,6.78,1.78,7.009764618,8.3395,-2.4325,8.6870200011,2.3495,-0.2525,2.3630290942,5.99,-2.18,6.3743627132
2020-11-04 14:30:00,9.0485,1.5495,9.180212552,1.8085,-0.18050000000000002,1.8174852130999999,7.24,1.73,7.4438229425,8.2485,-2.4105,8.5935011782,1.8085,-0.18050000000000002,1.8174852130999999,6.44,-2.23,6.8151669092
2020-11-04 15:00:00,9.146,1.6735,9.2978448175,1.246,-0.1265,1.2524049864,7.9,1.8,8.1024687596,8.326,-2.2965,8.6369084892,1.246,-0.1265,1.2524049864,7.08,-2.17,7.40508609
2020-11-04 15:30:00,9.2445,1.6815,9.3961812722,0.7745000000000001,-0.0685,0.7775233115,8.47,1.75,8.6488958833,8.4645,-2.2385,8.7554921335,0.7745000000000001,-0.0685,0.7775233115,7.69,-2.17,7.9903066274
2020-11-04 16:00:00,9.467,1.853,9.6466417991,0.467,-0.037,0.46846344570000004,9.0,1.8900000000000001,9.1963090422,8.707,-2.207,8.9823548137,0.467,-0.037,0.46846344570000004,8.24,-2.17,8.5209447833
2020-11-04 16:30:00,9.528,1.6975,9.678031321,0.098,-0.0125,0.0987939775,9.43,1.71,9.583788395,8.768,-2.3525,9.0781099492,0.098,-0.0125,0.0987939775,8.67,-2.34,8.9802282822
2020-11-04 17:00:00,9.4355,1.3955,9.5381382093,0.0055000000000000005,-0.0045000000000000005,0.0071063352,9.43,1.4,9.5333572261,8.5855,-2.5845000000000002,8.9660721891,0.0055000000000000005,-0.0045000000000000005,0.0071063352,8.58,-2.58,8.9595089151
2020-11-04 17:30:00,9.446,1.067,9.5060720069,0.016,-0.003,0.0162788206,9.43,1.07,9.4905110505,8.666,-2.823,9.1142133506,0.016,-0.003,0.0162788206,8.65,-2.8200000000000003,9.0980712242
2020-11-04 18:00:00,9.275,0.9185000000000001,9.3203684074,0.035,-0.0015,0.035032128100000004,9.24,0.92,9.2856879121,8.465,-2.9915000000000003,8.9780452912,0.035,-0.0015,0.035032128100000004,8.43,-2.99,8.9445514141
2020-11-04 18:30:00,9.1195,1.0055,9.1747648744,0.1095,-0.0045000000000000005,0.10959242670000001,9.01,1.01,9.066432595,8.3195,-2.9445,8.8252003093,0.1095,-0.0045000000000000005,0.10959242670000001,8.21,-2.94,8.7205332406
2020-11-04 19:00:00,8.968,0.9245000000000001,9.0155268426,0.28800000000000003,-0.0055000000000000005,0.28805251260000003,8.68,0.93,8.729679261,8.168,-2.9455,8.6828678586,0.28800000000000003,-0.0055000000000000005,0.28805251260000003,7.88,-2.94,8.4105885644
2020-11-04 19:30:00,8.6695,0.8275,8.708902715,0.4995,-0.0025,0.4995062562,8.17,0.8300000000000001,8.2120521187,7.8695,-3.0725,8.4480344755,0.4995,-0.0025,0.4995062562,7.37,-3.07,7.9838461909
2020-11-04 20:00:00,8.462,0.765,8.4965092244,0.41200000000000003,-0.005,0.4120303387,8.05,0.77,8.0867422365,7.672,-3.165,8.2992053234,0.41200000000000003,-0.005,0.4120303387,7.26,-3.16,7.917903763
2020-11-04 20:30:00,8.141,0.48150000000000004,8.1552267442,0.051000000000000004,-0.0085,0.0517034815,8.09,0.49,8.104825723,7.311,-3.0485,7.9211156569,0.051000000000000004,-0.0085,0.0517034815,7.26,-3.04,7.8707814097
2020-11-04 21:00:00,8.015,0.5855,8.0363570883,0.015,-0.0045000000000000005,0.015660459800000002,8.0,0.59,8.0217267468,7.195,-2.9445,7.7741948297,0.015,-0.0045000000000000005,0.015660459800000002,7.18,-2.94,7.7586081226
2020-11-04 21:30:00,7.7705,0.584,7.7924146611000005,0.030500000000000003,-0.006,0.0310845621,7.74,0.59,7.7624545087,6.9605,-2.946,7.5582720413,0.030500000000000003,-0.006,0.0310845621,6.93,-2.94,7.5278482982
2020-11-04 22:00:00,7.3175,0.41150000000000003,7.3290612291,0.1075,-0.0085,0.10783552290000001,7.21,0.42,7.2222226496,6.5275,-3.2885,7.3090689216,0.1075,-0.0085,0.10783552290000001,6.42,-3.2800000000000002,7.2093550336
2020-11-04 22:30:00,7.109,0.462,7.1239964205,0.149,-0.008,0.1492146105,6.96,0.47000000000000003,6.9758512025,6.319,-3.398,7.1746891919,0.149,-0.008,0.1492146105,6.17,-3.39,7.0399573862
2020-11-04 23:00:00,6.918,0.6145,6.9452382429,0.028,-0.0155,0.032003906,6.89,0.63,6.9187426603,6.118,-3.3255,6.9633953105,0.028,-0.0155,0.032003906,6.09,-3.31,6.9313923565
2020-11-04 23:30:00,6.7785,0.7755000000000001,6.822716651,0.0085,-0.0145,0.0168077363,6.77,0.79,6.8159372063,5.9085,-3.2645,6.7503579535,0.0085,-0.0145,0.0168077363,5.9,-3.25,6.7359112227
2020-11-05 00:00:00,6.5760000000000005,0.683,6.6113739117,0.076,-0.017,0.0778781099,6.5,0.7000000000000001,6.5375836515,5.736,-3.127,6.5329797949,0.076,-0.017,0.0778781099,5.66,-3.11,6.4581498899
2020-11-05 00:30:00,6.432,0.7655000000000001,6.4773925502,0.07200000000000001,-0.0145,0.0734455581,6.36,0.78,6.4076516759,5.602,-3.0345,6.3710748112,0.07200000000000001,-0.0145,0.0734455581,5.53,-3.02,6.3008967616
2020-11-05 01:00:00,6.1315,0.673,6.1683240228,0.18150000000000002,-0.017,0.1822944047,5.95,0.6900000000000001,5.98987479,5.2915,-3.117,6.1413077801,0.18150000000000002,-0.017,0.1822944047,5.11,-3.1,5.976796801
2020-11-05 01:30:00,6.1465,0.748,6.191846756,0.0765,-0.012,0.077435457,6.07,0.76,6.1173932357,5.3165,-3.062,6.1352274815,0.0765,-0.012,0.077435457,5.24,-3.05,6.0630108032
2020-11-05 02:00:00,6.073,0.6005,6.1026165904,0.093,-0.0095,0.0934839558,5.98,0.61,6.0110315255,5.263,-3.1695,6.1436877566,0.093,-0.0095,0.0934839558,5.17,-3.16,6.0592491284
2020-11-05 02:30:00,6.136,1.439,6.3024770527000005,0.016,-0.001,0.0160312195,6.12,1.44,6.2871297108,5.086,-3.821,6.3614021253,0.016,-0.001,0.0160312195,5.07,-3.8200000000000003,6.3480154379
2020-11-05 03:00:00,6.123,1.4795,6.2992102084,0.003,-0.0105,0.0109201648,6.12,1.49,6.2987697211,5.073,-3.8305,6.3567333789,0.003,-0.0105,0.0109201648,5.07,-3.8200000000000003,6.3480154379
2020-11-05 03:30:00,6.12,1.53,6.3083516072,0.0,0.0,0.0,6.12,1.53,6.3083516072,5.07,-3.8200000000000003,6.3480154379,0.0,0.0,0.0,5.07,-3.8200000000000003,6.3480154379
2020-11-05 04:00:00,6.06,1.46,6.2333939391,0.0,0.0,0.0,6.06,1.46,6.2333939391,5.02,-3.87,6.338556618,0.0,0.0,0.0,5.02,-3.87,6.338556618
2020-11-05 04:30:00,6.18,1.57,6.376307709,0.0,0.0,0.0,6.18,1.57,6.376307709,5.11,-3.67,6.2913432588,0.0,0.0,0.0,5.11,-3.67,6.2913432588
2020-11-05 05:00:00,6.2105,1.472,6.382561731,0.0005,-0.008,0.0080156098,6.21,1.48,6.3839251249,5.1505,-3.518,6.2373050470999996,0.0005,-0.008,0.0080156098,5.15,-3.51,6.2323831718000005
2020-11-05 05:30:00,6.3305,0.864,6.3891882309,0.0005,-0.006,0.0060207973,6.33,0.87,6.3895070232,5.4205,-3.036,6.2128187041,0.0005,-0.006,0.0060207973,5.42,-3.03,6.2094524718
2020-11-05 06:00:00,6.47,0.609,6.4985983873,0.0,-0.001,0.001,6.47,0.61,6.4986921761,5.66,-2.941,6.3784857921,0.0,-0.001,0.001,5.66,-2.94,6.3780247726
2020-11-05 06:30:00,7.27,1.54,7.4313188601,0.0,0.0,0.0,7.27,1.54,7.4313188601,6.3,-3.45,7.1827919363,0.0,0.0,0.0,6.3,-3.45,7.1827919363
2020-11-05 07:00:00,7.85,2.01,8.1032462631,0.0,0.0,0.0,7.85,2.01,8.1032462631,6.82,-3.4,7.6205249163,0.0,0.0,0.0,6.82,-3.4,7.6205249163
2020-11-05 07:30:00,8.456,2.089,8.710215669,0.016,-0.001,0.0160312195,8.44,2.09,8.6949238065,7.446,-2.841,7.9695794745,0.016,-0.001,0.0160312195,7.43,-2.84,7.9542755798
2020-11-05 08:00:00,8.9655,2.5905,9.3322494877,0.24550000000000002,-0.0195,0.2462732223,8.72,2.61,9.1022250027,7.9355,-2.9395,8.4624358491,0.24550000000000002,-0.0195,0.2462732223,7.69,-2.92,8.2257218528
2020-11-05 08:30:00,9.82,2.9055,10.2408168742,0.67,-0.0545,0.6722129499,9.15,2.96,9.6168653937,8.78,-2.7845,9.2109630468,0.67,-0.0545,0.6722129499,8.11,-2.73,8.5571607441
2020-11-05 09:00:00,9.8805,2.8055,10.2710812722,0.7305,-0.0745,0.734289112,9.15,2.88,9.5925439796,8.8405,-2.8845,9.2991817113,0.7305,-0.0745,0.734289112,8.11,-2.81,8.5830181172
2020-11-05 09:30:00,9.966,2.805,10.3532208032,0.746,-0.075,0.7497606285,9.22,2.88,9.6593374514,8.926,-2.885,9.3806556807,0.746,-0.075,0.7497606285,8.18,-2.81,8.6491907136
2020-11-05 10:00:00,10.0085,2.8225,10.3988739054,1.2485,-0.1275,1.2549934263,8.76,2.95,9.2433814159,8.9685,-2.8475,9.4096890756,1.2485,-0.1275,1.2549934263,7.72,-2.7199999999999998,8.1851572984
2020-11-05 10:30:00,9.802,2.675,10.1604541729,1.982,-0.215,1.9936270965,7.82,2.89,8.336935888,8.772,-3.025,9.2789336133,1.982,-0.215,1.9936270965,6.79,-2.81,7.3484828366
2020-11-05 11:00:00,9.8875,2.7439999999999998,10.2611983827,2.7475,-0.316,2.7656124548000003,7.14,3.06,7.768088568,8.8475,-2.9859999999999998,9.3377969698,2.7475,-0.316,2.7656124548000003,6.1,-2.67,6.6587461282
2020-11-05 11:30:00,10.002,2.8865,10.4101818548,3.092,-0.3735,3.1144768822,6.91,3.26,7.6403992042,8.952,-2.8635,9.398826323,3.092,-0.3735,3.1144768822,5.86,-2.49,6.3670793933
2020-11-05 12:00:00,10.042,2.975,10.4734134359,1.8820000000000001,-0.155,1.8883720502,8.16,3.13,8.7397082331,8.982,-2.755,9.3950172432,1.8820000000000001,-0.155,1.8883720502,7.1,-2.6,7.5610845783
2020-11-05 12:30:00,9.517,2.762,9.9096888448,2.067,-0.23800000000000002,2.0806568674,7.45,3.0,8.0313448438,8.457,-2.948,8.9560902742,2.067,-0.23800000000000002,2.0806568674,6.39,-2.71,6.9409077216
2020-11-05 13:00:00,9.5545,2.797,9.9554848827,2.7445,-0.323,2.7634415590000003,6.8100000000000005,3.12,7.4906942268,8.5045,-2.9530000000000003,9.0025956951,2.7445,-0.323,2.7634415590000003,5.76,-2.63,6.332021794
2020-11-05 13:30:00,9.7895,2.6105,10.1315852906,2.5395,-0.28950000000000004,2.5559480628999998,7.25,2.9,7.8084889703,8.7895,-2.7795,9.2185102104,2.5395,-0.28950000000000004,2.5559480628999998,6.25,-2.49,6.727748509
2020-11-05 14:00:00,9.558,1.6485,9.6991193544,2.128,-0.24150000000000002,2.1416596952,7.43,1.8900000000000001,7.6666159419,8.728,-2.1515,8.9892678373,2.128,-0.24150000000000002,2.1416596952,6.6,-1.9100000000000001,6.8708150899
2020-11-05 14:30:00,9.57,1.8735,9.7516615123,1.42,-0.14650000000000002,1.4275371274,8.15,2.02,8.3966005026,8.75,-2.1265,9.0046933457,1.42,-0.14650000000000002,1.4275371274,7.33,-1.98,7.5927136124
2020-11-05 15:00:00,9.478,1.899,9.6663687598,1.188,-0.121,1.1941461385,8.29,2.02,8.5325553031,8.658,-2.101,8.9092741006,1.188,-0.121,1.1941461385,7.47,-1.98,7.7279557452
2020-11-05 15:30:00,9.6715,1.8719999999999999,9.8510048345,0.6615,-0.058,0.6640378378,9.01,1.9300000000000002,9.2143909186,8.8515,-2.038,9.0830884753,0.6615,-0.058,0.6640378378,8.19,-1.98,8.4259420838
2020-11-05 16:00:00,9.85,2.109,10.0732507663,0.27,-0.021,0.2708154353,9.58,2.13,9.8139339717,8.98,-2.191,9.2434236623,0.27,-0.021,0.2708154353,8.71,-2.17,8.9762464316
2020-11-05 16:30:00,10.026,2.3445,10.2964730005,0.056,-0.0055000000000000005,0.056269441100000005,9.97,2.35,10.2432123867,9.076,-2.4855,9.4101799265,0.056,-0.0055000000000000005,0.056269441100000005,9.02,-2.48,9.3547207334
2020-11-05 17:00:00,9.544,1.645,9.6847282357,0.004,-0.005,0.0064031242000000006,9.54,1.65,9.6816372582,8.784,-2.435,9.1152553996,0.004,-0.005,0.0064031242000000006,8.78,-2.43,9.1100658615
2020-11-05 17:30:00,9.54,1.32,9.6308878095,0.0,0.0,0.0,9.54,1.32,9.6308878095,8.78,-2.7800000000000002,9.2096036831,0.0,0.0,0.0,8.78,-2.7800000000000002,9.2096036831
2020-11-05 18:00:00,9.22,1.08,9.2830382957,0.0,0.0,0.0,9.22,1.08,9.2830382957,8.4,-3.06,8.94,0.0,0.0,0.0,8.4,-3.06,8.94
2020-11-05 18:30:00,8.874,0.9225000000000001,8.9218205681,0.004,-0.007500000000000001,0.0085,8.87,0.93,8.9186209696,8.044,-3.0275,8.594864295,0.004,-0.007500000000000001,0.0085,8.04,-3.02,8.5884806573
2020-11-05 19:00:00,8.69,0.888,8.735252944199999,0.0,-0.002,0.002,8.69,0.89,8.7354564849,7.89,-3.072,8.4669524624,0.0,-0.002,0.002,7.89,-3.07,8.4662270227
2020-11-05 19:30:00,8.5505,0.8395,8.5916127997,0.0005,-0.0005,0.0007071068,8.55,0.84,8.5911640655,7.7505,-3.0705,8.3365592723,0.0005,-0.0005,0.0007071068,7.75,-3.07,8.3359102682
2020-11-05 20:00:00,8.27,0.729,8.3020684772,0.0,-0.001,0.001,8.27,0.73,8.3021563464,7.41,-3.071,8.0211683064,0.0,-0.001,0.001,7.41,-3.07,8.0207854977
2020-11-05 20:30:00,8.2,1.47,8.330720257,0.0,0.0,0.0,8.2,1.47,8.330720257,7.12,-3.73,8.0378666324,0.0,0.0,0.0,7.12,-3.73,8.0378666324
2020-11-05 21:00:00,8.112,1.6945000000000001,8.2870908195,0.002,-0.0055000000000000005,0.00585235,8.11,1.7000000000000002,8.2862597111,7.052,-3.7355,7.9802671791,0.002,-0.0055000000000000005,0.00585235,7.05,-3.73,7.9759262785
2020-11-05 21:30:00,8.0905,1.6804999999999999,8.2631876718,0.030500000000000003,-0.0195,0.0362008287,8.06,1.7000000000000002,8.2373296644,7.0305,-3.7995,7.9915036445,0.030500000000000003,-0.0195,0.0362008287,7.0,-3.7800000000000002,7.9554006813
2020-11-05 22:00:00,7.574,1.2705,7.6798207173,0.064,-0.0195,0.0669047831,7.51,1.29,7.6199868766000005,6.614,-3.6595,7.5588978198,0.064,-0.0195,0.0669047831,6.55,-3.64,7.493470491
2020-11-05 22:30:00,7.1625,0.6115,7.1885560789,0.0625,-0.018500000000000003,0.0651805186,7.1,0.63,7.1278959027,6.3525,-3.2585,7.1394732649,0.0625,-0.018500000000000003,0.0651805186,6.29,-3.24,7.0754293156
2020-11-05 23:00:00,6.897,0.6085,6.9237909594,0.057,-0.021500000000000002,0.0609200295,6.84,0.63,6.8689518850999995,6.087,-3.3515,6.948677662,0.057,-0.021500000000000002,0.0609200295,6.03,-3.33,6.8883815225
2020-11-05 23:30:00,6.6575,0.979,6.7290970605,0.0475,-0.011,0.0487570508,6.61,0.99,6.6837265055,5.7575,-3.6109999999999998,6.7961847569,0.0475,-0.011,0.0487570508,5.71,-3.6,6.7501185175
2020-11-06 00:00:00,6.5095,1.562,6.6942836995,0.08950000000000001,-0.008,0.0898568306,6.42,1.57,6.6091830055,5.4595,-3.938,6.7315662553,0.08950000000000001,-0.008,0.0898568306,5.37,-3.93,6.6544571529
2020-11-06 00:30:00,6.2855,1.5225,6.4672649938,0.1655,-0.007500000000000001,0.1656698524,6.12,1.53,6.3083516072,5.2455,-3.9375,6.5589005557,0.1655,-0.007500000000000001,0.1656698524,5.08,-3.93,6.4227174934
2020-11-06 01:00:00,6.19,1.5215,6.3742499363,0.14,-0.0085,0.1402577984,6.05,1.53,6.2404647263,5.14,-3.8685,6.4331090656,0.14,-0.0085,0.1402577984,5.0,-3.86,6.3166130165
2020-11-06 01:30:00,6.129,1.5795,6.3292543992,0.269,-0.0105,0.2692048477,5.86,1.5899999999999999,6.0718777985,5.089,-3.8705,6.3936445983,0.269,-0.0105,0.2692048477,4.82,-3.86,6.175111335
2020-11-06 02:00:00,5.8115,1.3585,5.9681701132,0.28150000000000003,-0.021500000000000002,0.2823198541,5.53,1.38,5.6995877044,4.7815,-4.0815,6.2866035743,0.28150000000000003,-0.021500000000000002,0.2823198541,4.5,-4.06,6.0608250263
2020-11-06 02:30:00,5.765,0.7845000000000001,5.8181324538,0.275,-0.0155,0.2754364718,5.49,0.8,5.547981615,4.835,-3.6355,6.0493045261,0.275,-0.0155,0.2754364718,4.5600000000000005,-3.62,5.8221988973
2020-11-06 03:00:00,5.861,0.605,5.8921427342,0.231,-0.015,0.23148650070000001,5.63,0.62,5.6640356637,4.991,-3.045,5.846546502,0.231,-0.015,0.23148650070000001,4.76,-3.03,5.6425614751
2020-11-06 03:30:00,5.921,0.6910000000000001,5.9611846138,0.291,-0.019,0.2916196153,5.63,0.71,5.6745924964,5.051,-2.969,5.8589727769,0.291,-0.019,0.2916196153,4.76,-2.95,5.6000089286
2020-11-06 04:00:00,5.747,0.608,5.7790719843,0.417,-0.022,0.41757993250000003,5.33,0.63,5.3671035019,4.907,-3.092,5.799923534,0.417,-0.022,0.41757993250000003,4.49,-3.07,5.4392095014
2020-11-06 04:30:00,5.704,0.643,5.7401276118,0.844,-0.017,0.8441711912000001,4.86,0.66,4.9046100762,4.884,-3.187,5.8318457627,0.844,-0.017,0.8441711912000001,4.04,-3.17,5.1352215142
2020-11-06 05:00:00,5.86,0.712,5.9030961368,0.8300000000000001,-0.018000000000000002,0.8301951578000001,5.03,0.73,5.0826961349,5.04,-3.188,5.963635133,0.8300000000000001,-0.018000000000000002,0.8301951578000001,4.21,-3.17,5.2700094877
2020-11-06 05:30:00,6.0515,0.6415000000000001,6.0854066832,0.8715,-0.018500000000000003,0.8716963347000001,5.18,0.66,5.2218770572,5.2015,-3.0485,6.0290094128,0.8715,-0.018500000000000003,0.8716963347000001,4.33,-3.03,5.2848651828
2020-11-06 06:00:00,6.444,0.705,6.4824502312,0.884,-0.015,0.8841272533000001,5.5600000000000005,0.72,5.6064248858,5.594,-2.835,6.2713683515,0.884,-0.015,0.8841272533000001,4.71,-2.8200000000000003,5.4896721214
2020-11-06 06:30:00,7.1405,1.196,7.2399693542,0.8705,-0.014,0.8706125717000001,6.27,1.21,6.3856871204,6.2305,-3.024,6.9255834592,0.8705,-0.014,0.8706125717000001,5.36,-3.01,6.1473327549
2020-11-06 07:00:00,7.5785,1.5865,7.7427801531,1.1485,-0.0135,1.1485793399,6.43,1.6,6.6260772709,6.6185,-3.0635,7.2931182974,1.1485,-0.0135,1.1485793399,5.47,-3.05,6.2628587722
2020-11-06 07:30:00,8.038,1.1115,8.1144855814,1.018,-0.018500000000000003,1.0181680853,7.02,1.13,7.1103656727,7.238,-2.4285,7.6345436177,1.018,-0.018500000000000003,1.0181680853,6.22,-2.41,6.6705696908
2020-11-06 08:00:00,8.3375,1.1725,8.419540516,1.4675,-0.0275,1.4677576435000002,6.87,1.2,6.9740160596,7.5275,-2.3475,7.8850499364,1.4675,-0.0275,1.4677576435000002,6.06,-2.32,6.4889136225
2020-11-06 08:30:00,8.5565,1.19,8.6388536421,1.9065,-0.06,1.9074439048,6.65,1.25,6.766461409,7.7265,-2.31,8.0644220035,1.9065,-0.06,1.9074439048,5.82,-2.25,6.2397836501
2020-11-06 09:00:00,8.837,1.6625,8.9920228675,2.487,-0.1275,2.4902661002,6.35,1.79,6.5974692118,7.947,-2.4375,8.3124133229,2.487,-0.1275,2.4902661002,5.46,-2.31,5.9285495697
2020-11-06 09:30:00,8.9445,2.276,9.229531746,3.5745,-0.20400000000000001,3.5803165014,5.37,2.48,5.9150063398,7.9345,-3.134,8.5310167184,3.5745,-0.20400000000000001,3.5803165014,4.36,-2.93,5.253046735
2020-11-06 10:00:00,8.9085,2.344,9.2117158147,3.9985,-0.266,4.0073380504,4.91,2.61,5.5605934935,7.8985,-3.086,8.4799586231,3.9985,-0.266,4.0073380504,3.9,-2.8200000000000003,4.8127331112
2020-11-06 10:30:00,8.8975,2.284,9.1859763907,4.1575,-0.326,4.1702616525,4.74,2.61,5.4110719825,7.8775,-3.146,8.4824714706,4.1575,-0.326,4.1702616525,3.7199999999999998,-2.8200000000000003,4.6680616963
2020-11-06 11:00:00,8.8465,2.2439999999999998,9.1266696144,4.1865,-0.366,4.2024681141,4.66,2.61,5.3411328386,7.8265,-3.236,8.4691084684,4.1865,-0.366,4.2024681141,3.64,-2.87,4.6353532767
2020-11-06 11:30:00,8.421,1.044,8.4854685787,4.341,-0.386,4.3581276943,4.08,1.43,4.3233436135,7.531,-2.586,7.9626224951,4.341,-0.386,4.3581276943,3.19,-2.2,3.8750612898
2020-11-06 12:00:00,8.3895,0.9905,8.4477689658,4.1595,-0.3795,4.1767763287,4.23,1.37,4.4463243247,7.5095,-2.6395,7.9598712615,4.1595,-0.3795,4.1767763287,3.35,-2.26,4.0410518433
2020-11-06 12:30:00,8.548,0.992,8.6053685569,4.198,-0.378,4.2149837485,4.35,1.37,4.5606359206,7.688,-2.638,8.1280002461,4.198,-0.378,4.2149837485,3.49,-2.26,4.1578480011
2020-11-06 13:00:00,8.691,1.0805,8.7579084975,3.441,-0.34950000000000003,3.458703695,5.25,1.43,5.4412682345,7.831,-2.6095,8.2543353003,3.441,-0.34950000000000003,3.458703695,4.39,-2.26,4.9375803791
2020-11-06 13:30:00,8.263,0.9595,8.3185220592,3.343,-0.3105,3.3573887547,4.92,1.27,5.0812695264,7.433,-2.8805,7.9716227489,3.343,-0.3105,3.3573887547,4.09,-2.5700000000000003,4.830424412
2020-11-06 14:00:00,8.4805,1.101,8.5516712548,2.7805,-0.249,2.7916269898,5.7,1.35,5.8576872569,7.6505,-2.849,8.1637584022,2.7805,-0.249,2.7916269898,4.87,-2.6,5.5205887367
2020-11-06 14:30:00,8.2945,1.153,8.3742545489,2.2145,-0.197,2.2232452069,6.08,1.35,6.2280735384,7.4645,-2.797,7.9713216752000005,2.2145,-0.197,2.2232452069,5.25,-2.6,5.8585407739
2020-11-06 15:00:00,7.9155,1.0345,7.9828146978,2.3455,-0.1355,2.3494106708,5.57,1.17,5.6915551478,7.1055,-2.9955,7.71110566,2.3455,-0.1355,2.3494106708,4.76,-2.86,5.5531252462000005
2020-11-06 15:30:00,8.0205,0.8755000000000001,8.0681423203,1.9405000000000001,-0.0745,1.9419295816000002,6.08,0.9500000000000001,6.1537712015,7.2005,-3.1145,7.8452093981,1.9405000000000001,-0.0745,1.9419295816000002,5.26,-3.04,6.0752942316
2020-11-06 16:00:00,8.187,0.881,8.2342656017,1.7770000000000001,-0.069,1.7783391128,6.41,0.9500000000000001,6.4800154321,7.367,-3.079,7.9845431929,1.7770000000000001,-0.069,1.7783391128,5.59,-3.01,6.3488739159
2020-11-06 16:30:00,8.5315,1.033,8.5938106361,1.0015,-0.047,1.0026022392,7.53,1.08,7.6070559351,7.7015,-2.807,8.1970940735,1.0015,-0.047,1.0026022392,6.7,-2.76,7.2462128039
2020-11-06 17:00:00,8.094,0.771,8.1306381668,1.014,-0.049,1.0151832347,7.08,0.8200000000000001,7.1273276899999995,7.274,-2.909,7.8341149468,1.014,-0.049,1.0151832347,6.26,-2.86,6.8823833081
2020-11-06 17:30:00,8.391,0.629,8.414542293,1.161,-0.031,1.1614137936,7.23,0.66,7.2600619832,7.5809999999999995,-3.061,8.1756517783,1.161,-0.031,1.1614137936,6.42,-3.03,7.0991055775
2020-11-06 18:00:00,8.214,0.4955,8.2289316591,0.864,-0.0245,0.8643472971,7.35,0.52,7.3683715976,7.384,-3.0045,7.9718552577,0.864,-0.0245,0.8643472971,6.52,-2.98,7.1687376853
2020-11-06 18:30:00,8.1825,0.492,8.1972782221,1.5025,-0.028,1.5027608759,6.68,0.52,6.700208952,7.3525,-2.938,7.9177711668,1.5025,-0.028,1.5027608759,5.85,-2.91,6.5338044048
2020-11-06 19:00:00,7.8065,0.42,7.8177901129,1.1565,-0.02,1.1566729226999999,6.65,0.44,6.6645404943,7.0065,-3.08,7.6535901543,1.1565,-0.02,1.1566729226999999,5.85,-3.06,6.6019769766
2020-11-06 19:30:00,7.3915,0.34850000000000003,7.3997111092,1.0015,-0.021500000000000002,1.0017307522,6.39,0.37,6.4007030864,6.5615,-3.2415,7.3185110849,1.0015,-0.021500000000000002,1.0017307522,5.5600000000000005,-3.22,6.425107003
2020-11-06 20:00:00,7.22,0.3845,7.2302309956,1.57,-0.025500000000000002,1.5702070723000001,5.65,0.41000000000000003,5.6648565736,6.38,-3.2455,7.1580493327,1.57,-0.025500000000000002,1.5702070723000001,4.8100000000000005,-3.22,5.7883071791
2020-11-06 20:30:00,7.1085,0.498,7.125922835,1.8385,-0.032,1.8387784668,5.27,0.53,5.2965838047,6.2585,-3.342,7.0949127021,1.8385,-0.032,1.8387784668,4.42,-3.31,5.5220014488
2020-11-06 21:00:00,6.813,0.44,6.8271933472,0.963,-0.02,0.9632076619000001,5.85,0.46,5.8680576003,5.973,-3.33,6.8385399758,0.963,-0.02,0.9632076619000001,5.01,-3.31,6.004681507
2020-11-06 21:30:00,6.185,0.024,6.1850465641,1.145,-0.036000000000000004,1.1455657991,5.04,0.06,5.0403571302,5.375,-3.836,6.6034476601000005,1.145,-0.036000000000000004,1.1455657991,4.23,-3.8,5.6862025993
2020-11-06 22:00:00,5.8515,-0.021,5.8515376825,1.5015,-0.021,1.5016468459999999,4.35,0.0,4.35,5.0115,-3.961,6.387852006,1.5015,-0.021,1.5016468459999999,3.51,-3.94,5.276712992
2020-11-06 22:30:00,5.737,-0.060500000000000005,5.737318995,1.037,-0.0205,1.037202608,4.7,-0.04,4.7001702096999995,4.867,-3.7805,6.1627809672,1.037,-0.0205,1.037202608,3.83,-3.76,5.3671687136
2020-11-06 23:00:00,5.5595,-0.1245,5.560893858,0.6095,-0.0245,0.6099922131000001,4.95,-0.1,4.951009998,4.7195,-3.7845,6.0494727456,0.6095,-0.0245,0.6099922131000001,4.11,-3.76,5.570430863
2020-11-06 23:30:00,5.3365,-0.117,5.3377824281,0.6065,-0.017,0.6067382055,4.73,-0.1,4.7310569644000005,4.4965,-3.777,5.8723284351,0.6065,-0.017,0.6067382055,3.89,-3.76,5.4101478723
2020-11-07 00:00:00,5.193,-0.0795,5.1936084999,0.463,-0.0195,0.4634104552,4.73,-0.06,4.7303805344,4.323,-4.0195,5.902940729,0.463,-0.0195,0.4634104552,3.86,-4.0,5.5587408646
2020-11-07 00:30:00,5.056,0.5325,5.0839642259,0.656,-0.0175,0.6562333807,4.4,0.55,4.4342417616,4.026,-4.6575,6.1563773642,0.656,-0.0175,0.6562333807,3.37,-4.64,5.7346752306
2020-11-07 01:00:00,4.9510000000000005,0.5325,4.9795539208,0.341,-0.0175,0.3414487516,4.61,0.55,4.6426931839000005,3.911,-4.6575,6.0817947392,0.341,-0.0175,0.3414487516,3.5700000000000003,-4.64,5.8544427574
2020-11-07 01:30:00,4.928,0.5185000000000001,4.9552019384,0.318,-0.0315,0.31955633310000003,4.61,0.55,4.6426931839000005,3.888,-4.6715,6.0777838272,0.318,-0.0315,0.31955633310000003,3.5700000000000003,-4.64,5.8544427574
2020-11-07 02:00:00,4.8125,0.13,4.814255524,0.2625,-0.01,0.2626904071,4.55,0.14,4.5521533366,3.8925,-4.28,5.7853224845,0.2625,-0.01,0.2626904071,3.63,-4.27,5.6044446647
2020-11-07 02:30:00,4.6765,-0.269,4.6842302729,0.24650000000000002,-0.009000000000000001,0.24666424550000002,4.43,-0.26,4.4376232377000004,3.8265000000000002,-3.959,5.5059770477,0.24650000000000002,-0.009000000000000001,0.24666424550000002,3.58,-3.95,5.3309380038
2020-11-07 03:00:00,4.677,-0.2685,4.6847007642000005,0.177,-0.0085,0.1772039785,4.5,-0.26,4.507504853,3.807,-3.8485,5.4133355013,0.177,-0.0085,0.1772039785,3.63,-3.84,5.2841744861
2020-11-07 03:30:00,4.6415,-0.198,4.6457212841,0.2215,-0.008,0.2216444224,4.42,-0.19,4.4240818256,3.7815000000000003,-3.808,5.3666196297,0.2215,-0.008,0.2216444224,3.56,-3.8,5.207072114
2020-11-07 04:00:00,4.5775,-0.2175,4.5826643450999995,0.1575,-0.0275,0.1598827696,4.42,-0.19,4.4240818256,3.7175000000000002,-3.7775,5.2999351411,0.1575,-0.0275,0.1598827696,3.56,-3.75,5.1706962781
2020-11-07 04:30:00,4.591,-0.257,4.5981876865,0.111,-0.017,0.1122942563,4.48,-0.24,4.4864239657,3.711,-3.767,5.287892775,0.111,-0.017,0.1122942563,3.6,-3.75,5.1983170353
2020-11-07 05:00:00,4.5965,-0.1965,4.6006982622,0.20650000000000002,-0.0165,0.20715815210000002,4.39,-0.18,4.3936886553,3.7265,-3.7665,5.2984266061,0.20650000000000002,-0.0165,0.20715815210000002,3.52,-3.75,5.1432382795
2020-11-07 05:30:00,4.8085,-0.191,4.8122918916,0.1085,-0.011,0.1090561782,4.7,-0.18,4.7034455456,3.9385,-3.691,5.3977090742,0.1085,-0.011,0.1090561782,3.83,-3.68,5.3114310689
2020-11-07 06:00:00,4.924,-0.194,4.9278202078,0.064,-0.014,0.0655133574,4.86,-0.18,4.863332191,4.054,-3.694,5.4845740035,0.064,-0.014,0.0655133574,3.99,-3.68,5.427936993
2020-11-07 06:30:00,5.446,0.6495000000000001,5.4845935355,0.226,-0.0205,0.226927852,5.22,0.67,5.2628224367,4.406,-4.1105,6.0256988184,0.226,-0.0205,0.226927852,4.18,-4.09,5.8481193558
2020-11-07 07:00:00,5.733,0.2515,5.7385138538,0.323,-0.018500000000000003,0.323529365,5.41,0.27,5.4167333329,4.873,-3.4485,5.9697806702000005,0.323,-0.018500000000000003,0.323529365,4.55,-3.43,5.698017199
2020-11-07 07:30:00,5.9385,0.332,5.9477732178,0.2485,-0.018000000000000002,0.2491510586,5.69,0.35000000000000003,5.7007543361,5.1185,-3.348,6.1162199315,0.2485,-0.018000000000000002,0.2491510586,4.87,-3.33,5.8996440571
2020-11-07 08:00:00,6.0025,0.314,6.0107073003,0.35250000000000004,-0.036000000000000004,0.3543335293,5.65,0.35000000000000003,5.6608303278,5.1725,-3.366,6.1712812487,0.35250000000000004,-0.036000000000000004,0.3543335293,4.82,-3.33,5.8584383585
2020-11-07 08:30:00,6.112,0.41150000000000003,6.1258367796,0.342,-0.018500000000000003,0.3425,5.77,0.43,5.7860003457,5.232,-3.4385,6.2607592391,0.342,-0.018500000000000003,0.3425,4.89,-3.42,5.9672858152
2020-11-07 09:00:00,6.4555,1.131,6.5538264586,0.6855,-0.049,0.6872490451000001,5.77,1.18,5.8894227221,5.4455,-3.969,6.7384294350000005,0.6855,-0.049,0.6872490451000001,4.76,-3.92,6.1663603528
2020-11-07 09:30:00,6.7275,1.0435,6.8079474513000005,0.6675,-0.0665,0.6708043679,6.06,1.11,6.1608197507,5.6775,-3.8565,6.8634246918,0.6675,-0.0665,0.6708043679,5.01,-3.79,6.2820538043
2020-11-07 10:00:00,6.804,1.062,6.8863822142,1.544,-0.128,1.5492966146,5.26,1.19,5.3929305577,5.754,-3.848,6.9221109497,1.544,-0.128,1.5492966146,4.21,-3.7199999999999998,5.6180512636
2020-11-07 10:30:00,6.7665,1.1165,6.8579949329000005,1.1965,-0.07350000000000001,1.1987553962,5.57,1.19,5.6957001326,5.7265,-3.8635,6.9079254845,1.1965,-0.07350000000000001,1.1987553962,4.53,-3.79,5.9063525123
2020-11-07 11:00:00,6.8065,1.0595,6.8884673549,1.7865000000000002,-0.1305,1.7912600314,5.02,1.19,5.1591181417,5.7665,-3.9205,6.9730081385,1.7865000000000002,-0.1305,1.7912600314,3.98,-3.79,5.4958620798
2020-11-07 11:30:00,6.857,1.0745,6.9406771464,1.957,-0.17550000000000002,1.9648534933000001,4.9,1.25,5.0569259437,5.817,-3.9255,7.0176234759,1.957,-0.17550000000000002,1.9648534933000001,3.86,-3.75,5.38164473
2020-11-07 12:00:00,6.572,0.9705,6.6432713515,2.042,-0.1995,2.0517222643,4.53,1.17,4.6786536524999995,5.532,-4.0395,6.8498601628,2.042,-0.1995,2.0517222643,3.49,-3.84,5.1889979765
2020-11-07 12:30:00,6.361,0.767,6.4070749957,1.911,-0.193,1.9207212187,4.45,0.96,4.5523730076,5.341,-4.263,6.8336995837,1.911,-0.193,1.9207212187,3.43,-4.07,5.322574565
2020-11-07 13:00:00,6.526,0.758,6.569873667,1.096,-0.092,1.0998545358,5.43,0.85,5.4961259083,5.486,-4.252,6.9408717032,1.096,-0.092,1.0998545358,4.39,-4.16,6.0479500659
2020-11-07 13:30:00,6.539,0.779,6.5852381886,0.839,-0.07100000000000001,0.8419988124000001,5.7,0.85,5.7630287176,5.499,-4.231,6.9383255905,0.839,-0.07100000000000001,0.8419988124000001,4.66,-4.16,6.2466951262
2020-11-07 14:00:00,6.3155,0.5885,6.3428599622,1.3855,-0.1015,1.3892129066,4.93,0.6900000000000001,4.9780518278,5.3255,-4.2215,6.7957348756,1.3855,-0.1015,1.3892129066,3.94,-4.12,5.7007017112
2020-11-07 14:30:00,6.1025,-0.065,6.1028461598,1.6325,-0.135,1.638072419,4.47,0.07,4.4705480648,5.2425,-3.735,6.436927159,1.6325,-0.135,1.638072419,3.61,-3.6,5.098244796
2020-11-07 15:00:00,5.969,-0.055,5.9692533871,1.129,-0.085,1.1321952128000001,4.84,0.03,4.8400929743,5.109,-3.725,6.3227767634,1.129,-0.085,1.1321952128000001,3.98,-3.64,5.3935146241
2020-11-07 15:30:00,5.9825,-0.035500000000000004,5.9826053271,0.9225000000000001,-0.0655,0.9248224154,5.06,0.03,5.060088932,5.1325,-3.7055,6.3303464755,0.9225000000000001,-0.0655,0.9248224154,4.21,-3.64,5.565402052
2020-11-07 16:00:00,5.9879999999999995,-0.0755,5.9884759539,1.028,-0.025500000000000002,1.0283162208,4.96,-0.05,4.9602520097,5.138,-3.7455,6.3582870531,1.028,-0.025500000000000002,1.0283162208,4.11,-3.7199999999999998,5.5435097186
2020-11-07 16:30:00,6.24,-0.0675,6.2403650735,1.1400000000000001,-0.0175,1.1401343123,5.1,-0.05,5.1002450921,5.39,-3.7375,6.5590400403,1.1400000000000001,-0.0175,1.1401343123,4.25,-3.7199999999999998,5.6480881721
2020-11-07 17:00:00,6.6545000000000005,-0.1105,6.6554173798,1.2045,-0.0105,1.204545765,5.45,-0.1,5.450917354,5.7945,-3.7305,6.8915064028,1.2045,-0.0105,1.204545765,4.59,-3.7199999999999998,5.9081723062
2020-11-07 17:30:00,6.936,-0.0205,6.9360302948,0.9560000000000001,-0.0105,0.9560576604000001,5.98,-0.01,5.9800083612,6.086,-3.7305,7.1383489863,0.9560000000000001,-0.0105,0.9560576604000001,5.13,-3.7199999999999998,6.3368209695
2020-11-07 18:00:00,6.9485,-0.0235,6.9485397387,0.5785,-0.0135,0.578657498,6.37,-0.01,6.3700078493,6.1085,-3.6835,7.1331581014,0.5785,-0.0135,0.578657498,5.53,-3.67,6.6370023354
2020-11-07 18:30:00,6.977,0.545,6.9982536393,0.527,-0.015,0.5272134293,6.45,0.56,6.474264437,5.967,-4.285,7.3461768288,0.527,-0.015,0.5272134293,5.44,-4.27,6.915670611
2020-11-07 19:00:00,6.8065,0.6345000000000001,6.8360099839,0.6465000000000001,-0.0155,0.6466857815,6.16,0.65,6.194198899,5.7865,-4.4155,7.2787514383,0.6465000000000001,-0.0155,0.6466857815,5.14,-4.4,6.7660623704
2020-11-07 19:30:00,6.6195,0.6235,6.6487993277,0.4595,-0.026500000000000003,0.4602635115,6.16,0.65,6.194198899,5.5995,-4.4765,7.1689226875,0.4595,-0.026500000000000003,0.4602635115,5.14,-4.45,6.7986836961
2020-11-07 20:00:00,6.4305,0.583,6.4568737985,0.4005,-0.037,0.40220548230000003,6.03,0.62,6.0617901646,5.3705,-4.427,6.9599281067,0.4005,-0.037,0.40220548230000003,4.97,-4.39,6.6312140668
2020-11-07 20:30:00,6.196,0.4995,6.2161013706,0.386,-0.0205,0.386543982,5.8100000000000005,0.52,5.8332238085,5.156,-4.4805,6.8307551742,0.386,-0.0205,0.386543982,4.77,-4.46,6.530275645
2020-11-07 21:00:00,6.01,0.4995,6.0307213706,0.33,-0.0205,0.3306361293,5.68,0.52,5.7037531503,4.98,-4.5504999999999995,6.7459210083,0.33,-0.0205,0.3306361293,4.65,-4.53,6.4917948212
2020-11-07 21:30:00,5.781,0.63,5.8152266508,0.41100000000000003,-0.03,0.41209343600000004,5.37,0.66,5.4104066391,4.751,-4.64,6.6409036283,0.41100000000000003,-0.03,0.41209343600000004,4.34,-4.61,6.331484818
2020-11-07 22:00:00,5.6165,0.2005,5.620077624,0.35650000000000004,-0.0195,0.3570329116,5.26,0.22,5.2645987501,4.6965,-4.3495,6.4011922718,0.35650000000000004,-0.0195,0.3570329116,4.34,-4.33,6.1306198708
2020-11-07 22:30:00,5.3475,0.0425,5.3476688847,0.3175,-0.0175,0.3179819177,5.03,0.06,5.0303578402,4.4375,-4.2675,6.1565381912,0.3175,-0.0175,0.3179819177,4.12,-4.25,5.9191975808
2020-11-07 23:00:00,5.255,0.6880000000000001,5.2998461298,0.595,-0.042,0.596480511,4.66,0.73,4.7168315637,4.195,-4.662,6.2715443872,0.595,-0.042,0.596480511,3.6,-4.62,5.856995817
2020-11-07 23:30:00,5.07,0.6705,5.1141441366,0.5,-0.0195,0.5003801055,4.57,0.6900000000000001,4.6217961876,4.01,-4.6395,6.1322964907,0.5,-0.0195,0.5003801055,3.51,-4.62,5.8021116846
2020-11-08 00:00:00,4.934,0.671,4.9794173354,0.5640000000000001,-0.019,0.5643199447,4.37,0.6900000000000001,4.4241383342,3.894,-4.639,6.056695221,0.5640000000000001,-0.019,0.5643199447,3.33,-4.62,5.6950241439
2020-11-08 00:30:00,4.776,0.622,4.8163326297,0.34600000000000003,-0.028,0.3471310992,4.43,0.65,4.4774322999,3.726,-4.718,6.0118715888,0.34600000000000003,-0.028,0.3471310992,3.38,-4.69,5.781046618
2020-11-08 01:00:00,4.6475,0.6345000000000001,4.6906125933,0.2775,-0.0155,0.2779325458,4.37,0.65,4.4180765045,3.5975,-4.7055,5.9231525812,0.2775,-0.0155,0.2779325458,3.32,-4.69,5.7461726392
2020-11-08 01:30:00,4.5455,0.5675,4.5807888513,0.17550000000000002,-0.0025,0.1755178054,4.37,0.5700000000000001,4.4070171318,3.4955,-4.7325,5.8834578693,0.17550000000000002,-0.0025,0.1755178054,3.32,-4.73,5.7788666709
2020-11-08 02:00:00,4.438,0.6065,4.4792506349,0.20800000000000002,-0.0035,0.208029445,4.23,0.61,4.2737571293,3.408,-4.7935,5.8815054408,0.20800000000000002,-0.0035,0.208029445,3.2,-4.79,5.7605642085
2020-11-08 02:30:00,4.3055,0.14,4.3077755571,0.47550000000000003,0.0,0.47550000000000003,3.83,0.14,3.8325578926,3.3455,-4.43,5.5513304937,0.47550000000000003,0.0,0.47550000000000003,2.87,-4.43,5.2784277962
2020-11-08 03:00:00,4.245,-0.3245,4.25738479,0.305,-0.0145,0.3053444776,3.94,-0.31,3.9521766155,3.365,-4.0245,5.2459341637,0.305,-0.0145,0.3053444776,3.06,-4.01,5.0441748582
2020-11-08 03:30:00,4.248,-0.334,4.261110184,0.248,-0.024,0.24915858400000002,4.0,-0.31,4.0119945164,3.358,-3.964,5.1951381117,0.248,-0.024,0.24915858400000002,3.11,-3.94,5.0195318507
2020-11-08 04:00:00,4.2575,-0.28200000000000003,4.2668290627,0.2975,-0.022,0.29831233630000004,3.96,-0.26,3.9685261748,3.4075,-3.9619999999999997,5.2257535581,0.2975,-0.022,0.29831233630000004,3.11,-3.94,5.0195318507
2020-11-08 04:30:00,4.249,-0.2785,4.2581173363,0.459,-0.018500000000000003,0.4593726701,3.79,-0.26,3.7989077378,3.3689999999999998,-3.9585,5.1980653372,0.459,-0.018500000000000003,0.4593726701,2.91,-3.94,4.8981322971
2020-11-08 05:00:00,4.1895,-0.28500000000000003,4.1991826883,0.5695,-0.025,0.5700484629,3.62,-0.26,3.6293250061,3.3195,-3.995,5.1941414353,0.5695,-0.025,0.5700484629,2.75,-3.9699999999999998,4.8294306083
2020-11-08 05:30:00,4.346,-0.2775,4.354850428,0.406,-0.0175,0.4063769802,3.94,-0.26,3.9485693612,3.456,-3.9275,5.2315573446,0.406,-0.0175,0.4063769802,3.05,-3.91,4.9588910051
2020-11-08 06:00:00,4.3085,-0.277,4.3173951927,0.3685,-0.017,0.3688919218,3.94,-0.26,3.9485693612,3.4185,-3.927,5.2064835782,0.3685,-0.017,0.3688919218,3.05,-3.91,4.9588910051
2020-11-08 06:30:00,4.4995,-0.2635,4.5072089479,0.2595,-0.0035,0.259523602,4.24,-0.26,4.2479642183,3.5895,-3.8135,5.2371072645,0.2595,-0.0035,0.259523602,3.33,-3.81,5.060138338
2020-11-08 07:00:00,4.627,-0.28300000000000003,4.635646449,0.177,-0.023,0.1784880948,4.45,-0.26,4.4575890344,3.767,-3.923,5.4387698977,0.177,-0.023,0.1784880948,3.59,-3.9,5.3007640959
2020-11-08 07:30:00,4.7925,-0.17200000000000001,4.7955854961,0.0125,-0.022,0.0253031619,4.78,-0.15,4.7823529774,3.9425,-3.9619999999999997,5.5893425597,0.0125,-0.022,0.0253031619,3.93,-3.94,5.5649348604
2020-11-08 08:00:00,4.9195,-0.105,4.9206204131,0.0395,-0.025,0.046746657600000005,4.88,-0.08,4.8806556937,4.0595,-3.875,5.6120553499,0.0395,-0.025,0.046746657600000005,4.02,-3.85,5.5662285257
