Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-08 08:30:00,5.148,-0.061500000000000006,5.1483673383,0.048,-0.0315,0.057412977600000005,5.1,-0.03,5.1000882345,4.2780000000000005,-3.7715,5.7031128562,0.048,-0.0315,0.057412977600000005,4.23,-3.74,5.6462819625
2020-11-08 09:00:00,5.5845,0.4535,5.6028834095,0.044500000000000005,-0.026500000000000003,0.0517928567,5.54,0.48,5.5607553444,4.5545,-4.1065,6.1324393597,0.044500000000000005,-0.026500000000000003,0.0517928567,4.51,-4.08,6.0816527359
2020-11-08 09:30:00,5.7855,0.34750000000000003,5.7959267162,0.0655,-0.022500000000000003,0.0692567686,5.72,0.37,5.7319542915,4.8155,-3.9925,6.2553254512,0.0655,-0.022500000000000003,0.0692567686,4.75,-3.9699999999999998,6.1905896327
2020-11-08 10:00:00,5.839,-0.16,5.8411917448,0.11900000000000001,-0.03,0.1227232659,5.72,-0.13,5.721477082,4.969,-3.73,6.213200544,0.11900000000000001,-0.03,0.1227232659,4.85,-3.7,6.1002049146
2020-11-08 10:30:00,6.056,-0.177,6.0585860562,0.296,-0.047,0.2997081914,5.76,-0.13,5.7614668271,5.146,-3.617,6.2899924483,0.296,-0.047,0.2997081914,4.85,-3.5700000000000003,6.0222421074
2020-11-08 11:00:00,6.286,-0.177,6.2884914725,0.376,-0.047,0.3789261142,5.91,-0.13,5.9114296071,5.406,-3.417,6.395367464,0.376,-0.047,0.3789261142,5.03,-3.37,6.054568523
2020-11-08 11:30:00,6.5525,0.29550000000000004,6.5591597404,0.3925,-0.044500000000000005,0.3950145567,6.16,0.34,6.1693759814,5.5825,-3.7945,6.7500027037,0.3925,-0.044500000000000005,0.3950145567,5.19,-3.75,6.4030149149
2020-11-08 12:00:00,6.667,1.059,6.7505829378,0.507,-0.061,0.5106564403,6.16,1.12,6.260990337,5.657,-4.541,7.2541250334,0.507,-0.061,0.5106564403,5.15,-4.48,6.8258992082
2020-11-08 12:30:00,6.7805,1.0545,6.8620077601,0.6205,-0.0655,0.6239475138,6.16,1.12,6.260990337,5.7205,-4.4955,7.2755508726,0.6205,-0.0655,0.6239475138,5.1,-4.43,6.7553608342
2020-11-08 13:00:00,6.92,1.133,7.0121386894,0.39,-0.037,0.3917511966,6.53,1.17,6.6339882424,5.86,-4.467,7.368425137,0.39,-0.037,0.3917511966,5.47,-4.43,7.0388777515
2020-11-08 13:30:00,6.775,1.0775,6.8601480487,0.41500000000000004,-0.0425,0.41717052870000004,6.36,1.12,6.4578634238,5.725,-4.5625,7.3206578427,0.41500000000000004,-0.0425,0.41717052870000004,5.31,-4.52,6.9732703949
2020-11-08 14:00:00,6.5775,0.6505000000000001,6.6095882247,0.3675,-0.0495,0.3708186888,6.21,0.7000000000000001,6.2493279639,5.6275,-4.3595,7.1185670257,0.3675,-0.0495,0.3708186888,5.26,-4.31,6.8002720534000005
2020-11-08 14:30:00,6.4715,-0.014,6.4715151432999996,0.2015,-0.034,0.2043483545,6.27,0.02,6.2700318978,5.6315,-3.884,6.8409976063,0.2015,-0.034,0.2043483545,5.43,-3.85,6.6563803978
2020-11-08 15:00:00,6.312,0.0015,6.3120001782,0.112,-0.018500000000000003,0.11351761980000001,6.2,0.02,6.200032258,5.472,-3.8985000000000003,6.7187116511,0.112,-0.018500000000000003,0.11351761980000001,5.36,-3.88,6.6169479369
2020-11-08 15:30:00,6.1435,-0.167,6.1457693782,0.0635,-0.007,0.0638846617,6.08,-0.16,6.0821048988,5.2635,-3.8369999999999997,6.5136012505,0.0635,-0.007,0.0638846617,5.2,-3.83,6.4582427951
2020-11-08 16:00:00,6.1945,-0.116,6.1955860296,0.0545,-0.016,0.056800088000000006,6.14,-0.1,6.1408142783,5.3245000000000005,-3.806,6.5449168253,0.0545,-0.016,0.056800088000000006,5.27,-3.79,6.4913018725
2020-11-08 16:30:00,6.428,-0.063,6.42830872,0.038,-0.023,0.0444184646,6.39,-0.04,6.3901251944,5.558,-3.813,6.7402027418,0.038,-0.023,0.0444184646,5.52,-3.79,6.695856928
2020-11-08 17:00:00,6.5504999999999995,0.0375,6.5506073383,0.0205,-0.0125,0.0240104144,6.53,0.05,6.5301914214,5.6305,-3.8825000000000003,6.83932281,0.0205,-0.0125,0.0240104144,5.61,-3.87,6.8153503212
2020-11-08 17:30:00,6.757,0.6765,6.7907806068,0.007,-0.0135,0.0152069063,6.75,0.6900000000000001,6.7851750162,5.677,-4.5335,7.2650499826,0.007,-0.0135,0.0152069063,5.67,-4.52,7.2511585281
2020-11-08 18:00:00,6.7825,0.671,6.8156105559,0.0325,-0.019,0.037646381,6.75,0.6900000000000001,6.7851750162,5.7025,-4.659,7.3637481794,0.0325,-0.019,0.037646381,5.67,-4.64,7.3265612671
2020-11-08 18:30:00,6.579,0.024,6.5790437755,0.099,-0.016,0.100284595,6.48,0.04,6.4801234556,5.679,-4.126,7.0196094621,0.099,-0.016,0.100284595,5.58,-4.11,6.9302597354
2020-11-08 19:00:00,6.5775,-0.065,6.5778211628,0.1575,-0.015,0.1582126733,6.42,-0.05,6.4201947011,5.7375,-3.885,6.9290786725,0.1575,-0.015,0.1582126733,5.58,-3.87,6.7906774331
2020-11-08 19:30:00,6.441,-0.1355,6.4424251063,0.111,-0.0155,0.1120769825,6.33,-0.12,6.3311373386,5.551,-3.8155,6.7358474782,0.111,-0.0155,0.1120769825,5.44,-3.8,6.6357817927
2020-11-08 20:00:00,6.3055,-0.135,6.3069450013,0.035500000000000004,-0.015,0.038538941300000004,6.27,-0.12,6.2711482202,5.4255,-3.815,6.6325165096,0.035500000000000004,-0.015,0.038538941300000004,5.39,-3.8,6.5948540545
2020-11-08 20:30:00,6.1215,-0.162,6.1236432171,0.0315,-0.012,0.0337083076,6.09,-0.15,6.0918470106000004,5.2415,-3.842,6.4987911376,0.0315,-0.012,0.0337083076,5.21,-3.83,6.4662972403
2020-11-08 21:00:00,6.047,-0.1575,6.0490507726,0.037,-0.007500000000000001,0.0377524834,6.01,-0.15,6.0118715888,5.177,-3.9175,6.4921595213,0.037,-0.007500000000000001,0.0377524834,5.14,-3.91,6.4581498899
2020-11-08 21:30:00,5.9605,-0.16,5.9626470841,0.0205,-0.01,0.0228089895,5.94,-0.15,5.9418936376,5.1005,-3.92,6.4328454241,0.0205,-0.01,0.0228089895,5.08,-3.91,6.4104992005
2020-11-08 22:00:00,5.7780000000000005,-0.1595,5.7802010562,0.028,-0.0095,0.0295677189,5.75,-0.15,5.751956189,4.938,-4.0895,6.411540708,0.028,-0.0095,0.0295677189,4.91,-4.08,6.3839251249
2020-11-08 22:30:00,5.5515,-0.16,5.5538052045,0.051500000000000004,-0.01,0.0524618909,5.5,-0.15,5.5020450743,4.6915,-4.04,6.1912658035,0.051500000000000004,-0.01,0.0524618909,4.64,-4.03,6.1457709036
2020-11-08 23:00:00,5.4095,-0.2625,5.4158652587,0.0095,-0.0125,0.0157003185,5.4,-0.25,5.4057839394,4.5295,-3.9725,6.0247096611,0.0095,-0.0125,0.0157003185,4.52,-3.96,6.0093260853
2020-11-08 23:30:00,5.2835,-0.215,5.2878726583,0.0135,-0.015,0.0201804361,5.27,-0.2,5.2737937009,4.4035,-4.015,5.9591137974,0.0135,-0.015,0.0201804361,4.39,-4.0,5.9390319076
2020-11-09 00:00:00,5.235,0.482,5.257142665,0.045,-0.018000000000000002,0.0484664833,5.19,0.5,5.2140291522,4.135,-4.638,6.2136357312,0.045,-0.018000000000000002,0.0484664833,4.09,-4.62,6.1702917273
2020-11-09 00:30:00,5.1145,0.482,5.1371620813,0.0345,-0.018000000000000002,0.0389133653,5.08,0.5,5.1045469925999996,4.0045,-4.578,6.0822778833,0.0345,-0.018000000000000002,0.0389133653,3.9699999999999998,-4.5600000000000005,6.0460317564
2020-11-09 01:00:00,5.053,0.48850000000000005,5.0765580121,0.14300000000000002,-0.0115,0.1434616674,4.91,0.5,4.9353925882,3.943,-4.5715,6.0370407693,0.14300000000000002,-0.0115,0.1434616674,3.8,-4.5600000000000005,5.9357897537
2020-11-09 01:30:00,5.021,0.5135000000000001,5.0471896388,0.051000000000000004,-0.0165,0.0536027052,4.97,0.53,4.9981796686,3.9210000000000003,-4.5365,5.9961715494,0.051000000000000004,-0.0165,0.0536027052,3.87,-4.52,5.9504033477
2020-11-09 02:00:00,4.853,0.487,4.8773740886,0.053,-0.013000000000000001,0.0545710546,4.8,0.5,4.8259714048,3.773,-4.6129999999999995,5.9594712853,0.053,-0.013000000000000001,0.0545710546,3.7199999999999998,-4.6,5.9159445568999995
2020-11-09 02:30:00,4.9005,0.48350000000000004,4.9242941118,0.0405,-0.0165,0.0437321392,4.86,0.5,4.8856524641,3.8205,-4.6165,5.9923528351,0.0405,-0.0165,0.0437321392,3.7800000000000002,-4.6,5.9538558935
2020-11-09 03:00:00,4.756,0.482,4.780361911,0.016,-0.018000000000000002,0.0240831892,4.74,0.5,4.7662983541,3.676,-4.698,5.9652476897,0.016,-0.018000000000000002,0.0240831892,3.66,-4.68,5.9412119976
2020-11-09 03:30:00,4.7475000000000005,0.2235,4.7527579888,0.08750000000000001,-0.0165,0.0890421249,4.66,0.24,4.6661761647,3.7475,-4.4065,5.7845482538,0.08750000000000001,-0.0165,0.0890421249,3.66,-4.39,5.7155664636
2020-11-09 04:00:00,4.729,-0.242,4.7351879583,0.249,-0.022,0.24996999820000002,4.48,-0.22,4.485398533,3.799,-3.932,5.4674514173,0.249,-0.022,0.24996999820000002,3.55,-3.91,5.2811551767000005
2020-11-09 04:30:00,4.726,-0.2,4.7302300155,0.196,-0.03,0.1982826266,4.53,-0.17,4.5331887232,3.816,-3.94,5.4850210574,0.196,-0.03,0.1982826266,3.62,-3.91,5.3284613164
2020-11-09 05:00:00,4.8545,-0.1865,4.8580811541,0.2745,-0.0165,0.2749954545,4.58,-0.17,4.5831539359,3.9445,-3.9265,5.5656520283,0.2745,-0.0165,0.2749954545,3.67,-3.91,5.362555361
2020-11-09 05:30:00,5.1665,-0.145,5.1685343425,0.2765,-0.015,0.2769065727,4.89,-0.13,4.8917277111,4.2265,-3.745,5.6469750531,0.2765,-0.015,0.2769065727,3.95,-3.73,5.4328077455
2020-11-09 06:00:00,5.589,0.49,5.6104385747,0.219,-0.02,0.21991134580000002,5.37,0.51,5.3941635125000005,4.509,-4.16,6.1348741633,0.219,-0.02,0.21991134580000002,4.29,-4.14,5.9618537386
2020-11-09 06:30:00,6.6395,0.5275000000000001,6.6604216458,0.1495,-0.022500000000000003,0.1511836631,6.49,0.55,6.513263391,5.7195,-3.4025,6.6550496993,0.1495,-0.022500000000000003,0.1511836631,5.57,-3.38,6.5153127323
2020-11-09 07:00:00,7.301,0.774,7.3419123531,0.181,-0.016,0.18170580620000001,7.12,0.79,7.1636931816,6.421,-2.9859999999999998,7.0813442933,0.181,-0.016,0.18170580620000001,6.24,-2.9699999999999998,6.9107524916
2020-11-09 07:30:00,8.0415,1.553,8.1900873774,0.14150000000000001,-0.027,0.1440529417,7.9,1.58,8.0564508315,7.0115,-3.227,7.7184623631000004,0.14150000000000001,-0.027,0.1440529417,6.87,-3.2,7.5787136111999995
2020-11-09 08:00:00,8.498,1.499,8.6291949219,0.158,-0.021,0.15938946010000002,8.34,1.52,8.4773816712,7.538,-2.621,7.9806694581,0.158,-0.021,0.15938946010000002,7.38,-2.6,7.8246022263
2020-11-09 08:30:00,8.9,2.3825,9.2133764848,0.08,-0.0275,0.0845946216,8.82,2.41,9.1433309029,7.78,-2.9975,8.3374700149,0.08,-0.0275,0.0845946216,7.7,-2.9699999999999998,8.252932812
2020-11-09 09:00:00,9.067,2.4465,9.3912646246,0.097,-0.0235,0.0998060619,8.97,2.47,9.3038594142,7.987,-2.8735,8.4881783234,0.097,-0.0235,0.0998060619,7.89,-2.85,8.3889570269
2020-11-09 09:30:00,9.128,1.8455,9.3126931792,0.188,-0.0245,0.18958968850000002,8.94,1.87,9.1334823589,8.318,-2.2145,8.6077368832,0.188,-0.0245,0.18958968850000002,8.13,-2.19,8.4197980973
2020-11-09 10:00:00,9.2215,1.8695,9.4090962637,0.3815,-0.0405,0.3836437149,8.84,1.9100000000000001,9.0439869527,8.4015,-2.2005,8.6848950771,0.3815,-0.0405,0.3836437149,8.02,-2.16,8.3057811192
2020-11-09 10:30:00,9.1035,1.7415,9.2685778035,0.47350000000000003,-0.0385,0.4750626275,8.63,1.78,8.8116570519,8.2835,-2.3485,8.6099840011,0.47350000000000003,-0.0385,0.4750626275,7.8100000000000005,-2.31,8.1444582386
2020-11-09 11:00:00,9.135,1.861,9.3226362151,0.435,-0.049,0.43775107080000003,8.7,1.9100000000000001,8.9071937219,8.305,-2.209,8.5937597127,0.435,-0.049,0.43775107080000003,7.87,-2.16,8.1610354735
2020-11-09 11:30:00,9.2045,1.9185,9.4023115509,0.5545,-0.051500000000000004,0.5568864337,8.65,1.97,8.8714936736,8.3745,-2.1515,8.6464560659,0.5545,-0.051500000000000004,0.5568864337,7.82,-2.1,8.0970611953
2020-11-09 12:00:00,9.2615,1.9155000000000002,9.4575114327,1.4615,-0.1545,1.4696436643,7.8,2.07,8.07,8.3715,-2.0245,8.6128167576,1.4615,-0.1545,1.4696436643,6.91,-1.87,7.158561308
2020-11-09 12:30:00,9.4345,1.9225,9.6283849373,1.5245000000000002,-0.14750000000000002,1.5316189147000001,7.91,2.07,8.176368387,8.5745,-2.0175,8.8086523657,1.5245000000000002,-0.14750000000000002,1.5316189147000001,7.05,-1.87,7.2937918808
2020-11-09 13:00:00,9.8705,1.9455,10.0604045893,0.5705,-0.0545,0.5730972867,9.3,2.0,9.5126231924,9.0405,-1.9945,9.2578977365,0.5705,-0.0545,0.5730972867,8.47,-1.94,8.6893325405
2020-11-09 13:30:00,9.8215,1.9725000000000001,10.0176154099,0.35150000000000003,-0.0275,0.35257410570000003,9.47,2.0,9.678889399100001,9.0215,-2.0775,9.257616783,0.35150000000000003,-0.0275,0.35257410570000003,8.67,-2.05,8.9090628014
2020-11-09 14:00:00,9.504,1.8305,9.6786748189,0.314,-0.0395,0.3164747225,9.19,1.87,9.3783260767,8.694,-2.3595,9.0084891214,0.314,-0.0395,0.3164747225,8.38,-2.32,8.6952170761
2020-11-09 14:30:00,9.41,1.6905000000000001,9.5606427739,0.6000000000000001,-0.0695,0.6040117962,8.81,1.76,8.9840803647,8.55,-2.2695,8.8460799369,0.6000000000000001,-0.0695,0.6040117962,7.95,-2.2,8.2487877897
2020-11-09 15:00:00,9.3735,1.6465,9.5170092203,0.3735,-0.043500000000000004,0.3760246003,9.0,1.69,9.1572976363,8.5235,-2.3235,8.8345177854,0.3735,-0.043500000000000004,0.3760246003,8.15,-2.2800000000000002,8.46291321
2020-11-09 15:30:00,9.3385,1.6764999999999999,9.4877939744,0.28850000000000003,-0.0135,0.2888156852,9.05,1.69,9.2064433958,8.4885,-2.2935,8.7928820361,0.28850000000000003,-0.0135,0.2888156852,8.2,-2.2800000000000002,8.5110751377
2020-11-09 16:00:00,8.972,1.5755,9.109280117,0.302,-0.0245,0.30299216160000003,8.67,1.6,8.8163994919,8.142,-2.5145,8.5214361612,0.302,-0.0245,0.30299216160000003,7.84,-2.49,8.2259163623
2020-11-09 16:30:00,8.9735,1.4295,9.0866480343,0.5135000000000001,-0.0205,0.5139090386,8.46,1.45,8.5833618123,8.1235,-2.6305,8.5387810898,0.5135000000000001,-0.0205,0.5139090386,7.61,-2.61,8.045135176
2020-11-09 17:00:00,8.9575,1.384,9.0637885153,0.6675,-0.026000000000000002,0.6680061751,8.29,1.4100000000000001,8.4090546437,8.0775,-2.636,8.4967347993,0.6675,-0.026000000000000002,0.6680061751,7.41,-2.61,7.8562204653
2020-11-09 17:30:00,8.8525,1.2469999999999999,8.9398973848,1.1725,-0.023,1.1727255647,7.68,1.27,7.7842982984999995,7.9725,-2.833,8.4608891524,1.1725,-0.023,1.1727255647,6.8,-2.81,7.3577238328
2020-11-09 18:00:00,8.9825,1.307,9.0770895804,0.9925,-0.023,0.992766463,7.99,1.33,8.0999382714,8.1125,-2.783,8.5765812099,0.9925,-0.023,0.992766463,7.12,-2.76,7.6362294361
2020-11-09 18:30:00,8.823,1.0915,8.8902587842,0.833,-0.018500000000000003,0.8332054068,7.99,1.11,8.0667341595,7.953,-3.0385,8.5136767175,0.833,-0.018500000000000003,0.8332054068,7.12,-3.02,7.7340028446
2020-11-09 19:00:00,8.718,1.1515,8.7937179992,0.538,-0.018500000000000003,0.5383179822,8.18,1.17,8.263249966,7.868,-2.9585,8.4058400086,0.538,-0.018500000000000003,0.5383179822,7.33,-2.94,7.8976262256
2020-11-09 19:30:00,8.6595,1.0705,8.7254174972,0.8995000000000001,-0.0195,0.8997113426000001,7.76,1.09,7.8361789158,7.7695,-2.7595,8.244996695,0.8995000000000001,-0.0195,0.8997113426000001,6.87,-2.74,7.3962490493
2020-11-09 20:00:00,8.5055,0.99,8.562921829,0.7455,-0.02,0.7457682281,7.76,1.01,7.8254520636,7.6155,-2.67,8.0699901022,0.7455,-0.02,0.7457682281,6.87,-2.65,7.3633823750000005
2020-11-09 20:30:00,8.364,1.196,8.4490775828,0.28400000000000003,-0.024,0.2850122804,8.08,1.22,8.1715849136,7.404,-2.844,7.9314281186,0.28400000000000003,-0.024,0.2850122804,7.12,-2.8200000000000003,7.6581198737000005
2020-11-09 21:00:00,8.2945,1.952,8.5210934891,0.3145,-0.038,0.3167873893,7.98,1.99,8.2243844754,7.1745,-3.618,8.0351337419,0.3145,-0.038,0.3167873893,6.86,-3.58,7.7379583871
2020-11-09 21:30:00,7.9350000000000005,1.4575,8.0677463551,0.215,-0.0125,0.2153630655,7.72,1.47,7.8587085453,6.955,-3.3025,7.69925524,0.215,-0.0125,0.2153630655,6.74,-3.29,7.5001133325
2020-11-09 22:00:00,7.4685,0.6845,7.4998021641,0.1985,-0.0055000000000000005,0.1985761819,7.27,0.6900000000000001,7.3026707443,6.6085,-3.0655,7.2848858948,0.1985,-0.0055000000000000005,0.1985761819,6.41,-3.06,7.1029360127
2020-11-09 22:30:00,7.116,0.672,7.1476597568999996,0.216,-0.018000000000000002,0.21674870240000002,6.9,0.6900000000000001,6.9344141786,6.246,-3.218,7.0262393924,0.216,-0.018000000000000002,0.21674870240000002,6.03,-3.2,6.8264851864
2020-11-09 23:00:00,6.865,0.655,6.8961764769,0.245,-0.035,0.24748737340000002,6.62,0.6900000000000001,6.6558620779,5.965,-3.165,6.7526624379,0.245,-0.035,0.24748737340000002,5.72,-3.13,6.520375756
2020-11-09 23:30:00,6.835,1.673,7.0367715609,0.165,-0.007,0.1651484181,6.67,1.6800000000000002,6.8783210161,5.735,-3.967,6.9733287604,0.165,-0.007,0.1651484181,5.57,-3.96,6.8342153902
2020-11-10 00:00:00,6.6085,1.674,6.8172243802,0.17850000000000002,-0.006,0.17860081190000002,6.43,1.6800000000000002,6.6458483281,5.5085,-3.966,6.7876894633,0.17850000000000002,-0.006,0.17860081190000002,5.33,-3.96,6.6400677707
2020-11-10 00:30:00,6.271,0.627,6.3022670524,0.291,-0.033,0.2928651567,5.98,0.66,6.0163111622,5.341,-3.223,6.2381094893,0.291,-0.033,0.2928651567,5.05,-3.19,5.9731566194
2020-11-10 01:00:00,6.077,0.5750000000000001,6.104142364,0.267,-0.015,0.2674210164,5.8100000000000005,0.59,5.8398801358,5.157,-3.265,6.1036770884,0.267,-0.015,0.2674210164,4.89,-3.25,5.8715074725
2020-11-10 01:30:00,5.9475,0.4985,5.9683547565,0.3375,-0.0315,0.3389668125,5.61,0.53,5.6349800355,5.0475,-3.3615,6.0643992695,0.3375,-0.0315,0.3389668125,4.71,-3.33,5.7682753055
2020-11-10 02:00:00,5.865,0.5055000000000001,5.8867440279,0.185,-0.0245,0.1866152459,5.68,0.53,5.7046735226,4.975,-3.4445,6.0510499296,0.185,-0.0245,0.1866152459,4.79,-3.42,5.8856180644
2020-11-10 02:30:00,5.6895,0.46900000000000003,5.7087977062,0.1395,-0.021,0.14107179020000002,5.55,0.49,5.5715886424,4.7895,-3.541,5.9563404243,0.1395,-0.021,0.14107179020000002,4.65,-3.52,5.8320579558
2020-11-10 03:00:00,5.7885,0.5995,5.8194615301,0.1585,-0.0205,0.1598202115,5.63,0.62,5.6640356637,4.8685,-3.3705,5.9213649187,0.1585,-0.0205,0.1598202115,4.71,-3.35,5.7798442886
2020-11-10 03:30:00,5.9795,0.788,6.0311992381,0.1295,-0.022,0.1313554338,5.85,0.81,5.9058106979,5.0695,-3.192,5.9907173402,0.1295,-0.022,0.1313554338,4.94,-3.17,5.869625201
2020-11-10 04:00:00,5.9605,0.751,6.0076252588,0.1105,-0.019,0.1121215858,5.85,0.77,5.9004576094,5.0505,-3.259,6.0107097127,0.1105,-0.019,0.1121215858,4.94,-3.24,5.9077237579
2020-11-10 04:30:00,5.883,0.7075,5.9253898817,0.033,-0.022500000000000003,0.0399405809,5.85,0.73,5.8953710655,5.023,-3.2925,6.0059208495,0.033,-0.022500000000000003,0.0399405809,4.99,-3.27,5.9659869259
2020-11-10 05:00:00,5.8895,0.657,5.9260323362000005,0.0395,-0.023,0.045708314300000004,5.85,0.68,5.8893887629,5.0295,-3.293,6.0116319956,0.0395,-0.023,0.045708314300000004,4.99,-3.27,5.9659869259
2020-11-10 05:30:00,6.128,0.7185,6.169977816,0.128,-0.021500000000000002,0.12979310460000001,6.0,0.74,6.0454611073,5.218,-3.2215,6.1323393782,0.128,-0.021500000000000002,0.12979310460000001,5.09,-3.2,6.0123289996
2020-11-10 06:00:00,6.315,0.5975,6.3432035479,0.34500000000000003,-0.0325,0.3465274159,5.97,0.63,6.0031491736,5.395,-3.2725,6.3099351225,0.34500000000000003,-0.0325,0.3465274159,5.05,-3.24,6.0000083333
2020-11-10 06:30:00,7.074,1.4095,7.2130552646,0.17400000000000002,-0.0205,0.1752034532,6.9,1.43,7.0466233048,6.014,-3.5305,6.9737096477,0.17400000000000002,-0.0205,0.1752034532,5.84,-3.51,6.8136407302
2020-11-10 07:00:00,7.3835,1.328,7.5019768228,0.1835,-0.022,0.1848140958,7.2,1.35,7.3254692682,6.3635,-3.102,7.0793033732,0.1835,-0.022,0.1848140958,6.18,-3.08,6.9049837074
2020-11-10 07:30:00,8.144,2.2305,8.4439248131,0.294,-0.0195,0.29464597400000003,7.85,2.25,8.1660884149,7.024,-3.3495,7.7817559876,0.294,-0.0195,0.29464597400000003,6.73,-3.33,7.5087815257
2020-11-10 08:00:00,8.7475,2.5135,9.1014525489,0.1675,-0.026500000000000003,0.1695833129,8.58,2.54,8.9480724181,7.6275,-3.1165,8.239619439,0.1675,-0.026500000000000003,0.1695833129,7.46,-3.09,8.0746331186
2020-11-10 08:30:00,9.291,2.6785,9.6693869118,0.201,-0.0315,0.20345331160000002,9.09,2.71,9.4853676787,8.171,-3.0215,8.711756611,0.201,-0.0315,0.20345331160000002,7.97,-2.99,8.512402716
2020-11-10 09:00:00,9.58,2.8295,9.9891175912,0.34,-0.0405,0.3424036361,9.24,2.87,9.675458645500001,8.44,-2.9405,8.937569034700001,0.34,-0.0405,0.3424036361,8.1,-2.9,8.6034876649
2020-11-10 09:30:00,9.6265,2.7165,10.0024434265,0.8765000000000001,-0.053500000000000006,0.8781312544000001,8.75,2.77,9.1779845282,8.5065,-3.0735,9.0447191499,0.8765000000000001,-0.053500000000000006,0.8781312544000001,7.63,-3.02,8.2059307821
2020-11-10 10:00:00,9.8375,2.884,10.2515297517,0.9675,-0.066,0.9697485499,8.87,2.95,9.347694903,8.7075,-2.906,9.1796183063,0.9675,-0.066,0.9697485499,7.74,-2.84,8.2445861024
2020-11-10 10:30:00,9.548,2.6355,9.9050575087,0.808,-0.044500000000000005,0.8092244744,8.74,2.68,9.1416628684,8.428,-3.1445,8.9955024457,0.808,-0.044500000000000005,0.8092244744,7.62,-3.1,8.2264451618
2020-11-10 11:00:00,9.653,2.656,10.0117303699,0.463,-0.024,0.46362161300000004,9.19,2.68,9.5728000084,8.513,-2.944,9.007680334,0.463,-0.024,0.46362161300000004,8.05,-2.92,8.563229531
2020-11-10 11:30:00,9.6355,2.7800000000000002,10.0285223363,0.7355,-0.02,0.7357718736000001,8.9,2.8,9.3300589494,8.4855,-2.83,8.9449768166,0.7355,-0.02,0.7357718736000001,7.75,-2.81,8.2437006253
2020-11-10 12:00:00,9.1825,2.6855,9.5671425462,0.8425,-0.044500000000000005,0.843674404,8.34,2.73,8.7754487065,8.0525,-2.9345,8.5705336182,0.8425,-0.044500000000000005,0.843674404,7.21,-2.89,7.7676379936
2020-11-10 12:30:00,9.216,2.6975,9.6026643308,0.6960000000000001,-0.0325,0.6967583871,8.52,2.73,8.9466921261,8.096,-3.0025,8.6348261274,0.6960000000000001,-0.0325,0.6967583871,7.4,-2.9699999999999998,7.973763227
2020-11-10 13:00:00,9.6535,2.899,10.0793979607,0.7735000000000001,-0.031,0.7741209531000001,8.88,2.93,9.3508983526,8.5335,-2.9210000000000003,9.0195822104,0.7735000000000001,-0.031,0.7741209531000001,7.76,-2.89,8.280682339
2020-11-10 13:30:00,9.907,2.8875,10.3192201861,0.657,-0.0425,0.6583731844,9.25,2.93,9.7029583118,8.767,-2.9025,9.2349767325,0.657,-0.0425,0.6583731844,8.11,-2.86,8.5995174283
2020-11-10 14:00:00,9.356,2.7315,9.7465803362,0.776,-0.0285,0.7765231806,8.58,2.76,9.0129906246,8.246,-3.0985,8.8089283259,0.776,-0.0285,0.7765231806,7.47,-3.07,8.0762491294
2020-11-10 14:30:00,9.6855,2.7125,10.0581592004,0.7255,-0.0475,0.7270532993000001,8.96,2.76,9.3754573222,8.5655,-3.1175,9.1151849405,0.7255,-0.0475,0.7270532993000001,7.84,-3.07,8.4196496364
2020-11-10 15:00:00,9.5785,2.7695,9.9708471305,0.34850000000000003,-0.030500000000000003,0.34983210260000003,9.23,2.8,9.6453563957,8.4385,-3.0205,8.9627954624,0.34850000000000003,-0.030500000000000003,0.34983210260000003,8.09,-2.99,8.6248594191
2020-11-10 15:30:00,9.7175,2.743,10.0972201744,0.17750000000000002,-0.017,0.1783122262,9.54,2.76,9.9312234896,8.5775,-3.007,9.0893099436,0.17750000000000002,-0.017,0.1783122262,8.4,-2.99,8.9162828578
2020-11-10 16:00:00,9.7375,2.245,9.9929440732,0.08750000000000001,-0.015,0.0887764045,9.65,2.26,9.9111099278,8.7275,-2.565,9.0966192209,0.08750000000000001,-0.015,0.0887764045,8.64,-2.55,9.0084460369
2020-11-10 16:30:00,9.84,1.717,9.9886780407,0.04,-0.013000000000000001,0.0420594817,9.8,1.73,9.951527520900001,9.01,-2.233,9.2825852541,0.04,-0.013000000000000001,0.0420594817,8.97,-2.22,9.2406330952
2020-11-10 17:00:00,9.5765,1.718,9.7293821104,0.0465,-0.012,0.0480234318,9.53,1.73,9.685752423,8.7765,-2.592,9.1512521684,0.0465,-0.012,0.0480234318,8.73,-2.58,9.1032576587
2020-11-10 17:30:00,9.458,1.5255,9.5802356051,0.028,-0.0045000000000000005,0.0283593018,9.43,1.53,9.5533135613,8.638,-2.9045,9.1132411496,0.028,-0.0045000000000000005,0.0283593018,8.61,-2.9,9.0852682954
2020-11-10 18:00:00,9.075,1.1085,9.142450287,0.045,-0.0115,0.0464462054,9.03,1.12,9.0991922718,8.225,-3.0115,8.758981519,0.045,-0.0115,0.0464462054,8.18,-3.0,8.7127722339
2020-11-10 18:30:00,8.9605,1.007,9.016906856,0.0805,-0.023,0.0837212637,8.88,1.03,8.9395357821,8.1305,-3.163,8.7240815706,0.0805,-0.023,0.0837212637,8.05,-3.14,8.6407233493
2020-11-10 19:00:00,8.832,0.914,8.879167753800001,0.022,-0.016,0.027202941,8.81,0.93,8.8589502764,8.002,-3.096,8.5800477854,0.022,-0.016,0.027202941,7.98,-3.08,8.5537594074
2020-11-10 19:30:00,8.9025,1.2525,8.9901758882,0.0325,-0.007500000000000001,0.0333541602,8.87,1.26,8.9590457081,8.0625,-2.9275,8.5775382541,0.0325,-0.007500000000000001,0.0333541602,8.03,-2.92,8.5444309348
2020-11-10 20:00:00,8.6645,1.1105,8.7353746628,0.0345,0.0005,0.034503623000000004,8.63,1.11,8.7010918855,7.7845,-2.8195,8.2793731949,0.0345,0.0005,0.034503623000000004,7.75,-2.8200000000000003,8.247114647
2020-11-10 20:30:00,8.5585,1.0965,8.6284549312,0.0585,-0.0135,0.060037488300000004,8.5,1.11,8.572170087,7.6885,-2.8335,8.1940072309,0.0585,-0.0135,0.060037488300000004,7.63,-2.8200000000000003,8.1344514259
2020-11-10 21:00:00,8.2425,1.0905,8.3143247772,0.0825,-0.0195,0.0847732269,8.16,1.11,8.2351502719,7.3525,-2.8395,7.8817521212,0.0825,-0.0195,0.0847732269,7.27,-2.8200000000000003,7.7977753238
2020-11-10 21:30:00,8.0635,1.87,8.2774955301,0.10350000000000001,-0.02,0.1054146574,7.96,1.8900000000000001,8.1813018524,6.9735,-3.77,7.9273326062,0.10350000000000001,-0.02,0.1054146574,6.87,-3.75,7.8268384422
2020-11-10 22:00:00,7.5,1.2065000000000001,7.5964229905,0.48,-0.0235,0.4805749161,7.02,1.23,7.1269418406,6.52,-3.5735,7.4350724442,0.48,-0.0235,0.4805749161,6.04,-3.55,7.0060045675
2020-11-10 22:30:00,7.144,0.7245,7.1806431641,0.724,-0.0155,0.7241658995,6.42,0.74,6.4625072534,6.244,-3.2555,7.0417196941,0.724,-0.0155,0.7241658995,5.52,-3.24,6.4006249695
2020-11-10 23:00:00,7.018,0.805,7.0640179077,0.538,-0.025,0.5385805418,6.48,0.8300000000000001,6.532939614,6.158,-3.265,6.9700207317,0.538,-0.025,0.5385805418,5.62,-3.24,6.4870640509
2020-11-10 23:30:00,6.901,0.8855000000000001,6.9575794103,0.7010000000000001,-0.0245,0.7014280077,6.2,0.91,6.2664264138,5.991,-3.1145,6.7521989937,0.7010000000000001,-0.0245,0.7014280077,5.29,-3.09,6.1263529118
2020-11-11 00:00:00,6.6005,0.887,6.6598325242000005,1.0005,-0.023,1.0007643329,5.6,0.91,5.673455737,5.7005,-3.113,6.4951111807,1.0005,-0.023,1.0007643329,4.7,-3.09,5.6247755511
2020-11-11 00:30:00,6.506,0.886,6.5660514771,0.966,-0.024,0.9662980907000001,5.54,0.91,5.6142408213,5.586,-3.114,6.3953414295,0.966,-0.024,0.9662980907000001,4.62,-3.09,5.5581021941
2020-11-11 01:00:00,6.542,1.701,6.7595240217,0.582,-0.019,0.5823100549,5.96,1.72,6.2032249677,5.462,-3.799,6.6532582244,0.582,-0.019,0.5823100549,4.88,-3.7800000000000002,6.1727465524
2020-11-11 01:30:00,6.4965,1.7675,6.7326494412999995,0.7165,-0.022500000000000003,0.7168531928,5.78,1.79,6.0508263898,5.4165,-3.9625,6.7111756422,0.7165,-0.022500000000000003,0.7168531928,4.7,-3.94,6.1329927442
2020-11-11 02:00:00,6.245,1.4355,6.4078612071,0.515,-0.0245,0.5155824376,5.73,1.46,5.9130787243,5.215,-3.6845,6.3852772258,0.515,-0.0245,0.5155824376,4.7,-3.66,5.9569791002
2020-11-11 02:30:00,6.0605,0.7665000000000001,6.1087791333,0.5505,-0.0235,0.5510013612,5.51,0.79,5.5663453001,5.1805,-3.2435,6.1121086787,0.5505,-0.0235,0.5510013612,4.63,-3.22,5.6396187814
2020-11-11 03:00:00,6.066,0.6655,6.1023967627,0.47600000000000003,-0.0245,0.47663009770000003,5.59,0.6900000000000001,5.6324239897,5.196,-3.3045,6.157770396,0.47600000000000003,-0.0245,0.47663009770000003,4.72,-3.2800000000000002,5.7477647829
2020-11-11 03:30:00,5.963,0.6665,6.0001326027,0.523,-0.0235,0.5235276975,5.44,0.6900000000000001,5.483584594,5.083,-3.3035,6.0621779296,0.523,-0.0235,0.5235276975,4.5600000000000005,-3.2800000000000002,5.6171166981
2020-11-11 04:00:00,6.027,0.668,6.0639057545,0.627,-0.022,0.6273858462,5.4,0.6900000000000001,5.4439048485,5.147,-3.302,6.1151298433,0.627,-0.022,0.6273858462,4.52,-3.2800000000000002,5.5846933667
2020-11-11 04:30:00,5.943,0.629,5.9761936046,0.713,-0.021,0.7133091896,5.23,0.65,5.2702371863,5.043,-3.301,6.0273086863,0.713,-0.021,0.7133091896,4.33,-3.2800000000000002,5.4320622235
2020-11-11 05:00:00,6.0815,0.7355,6.1258144356,0.7615000000000001,-0.0245,0.7618940215000001,5.32,0.76,5.374011537,5.1815,-3.1645,6.0714086092,0.7615000000000001,-0.0245,0.7618940215000001,4.42,-3.14,5.4218078166
2020-11-11 05:30:00,6.2485,0.6900000000000001,6.2864817068,0.5685,-0.02,0.5688516942,5.68,0.71,5.7242030013,5.3285,-2.93,6.080938435,0.5685,-0.02,0.5688516942,4.76,-2.91,5.5790411363
2020-11-11 06:00:00,6.526,0.912,6.5894172732000005,0.636,-0.018000000000000002,0.636254666,5.89,0.93,5.9629690591,5.566,-3.108,6.3749525488,0.636,-0.018000000000000002,0.636254666,4.93,-3.09,5.8183330946
2020-11-11 06:30:00,7.452,2.0085,7.7179256442,0.612,-0.021500000000000002,0.6123775388,6.84,2.03,7.1348791160000005,6.362,-3.5315,7.2764370574,0.612,-0.021500000000000002,0.6123775388,5.75,-3.51,6.7366608939
2020-11-11 07:00:00,7.776,1.6680000000000001,7.9528862685,0.886,-0.022,0.8862730956,6.89,1.69,7.0942370978,6.766,-2.942,7.3779482243,0.886,-0.022,0.8862730956,5.88,-2.92,6.5651199532
2020-11-11 07:30:00,8.45,1.764,8.6321605638,0.91,-0.026000000000000002,0.9103713528,7.54,1.79,7.7495612779,7.6,-2.5060000000000002,8.0025018588,0.91,-0.026000000000000002,0.9103713528,6.69,-2.48,7.1348791160000005
2020-11-11 08:00:00,8.879,1.815,9.0626081235,0.609,-0.035,0.610004918,8.27,1.85,8.4743967337,8.029,-2.295,8.3505608195,0.609,-0.035,0.610004918,7.42,-2.26,7.7565456229
2020-11-11 08:30:00,9.1415,1.8205,9.3210108089,0.5115000000000001,-0.029500000000000002,0.512349978,8.63,1.85,8.8260636753,8.3015,-2.1895,8.5853836548,0.5115000000000001,-0.029500000000000002,0.512349978,7.79,-2.16,8.0839161302
2020-11-11 09:00:00,9.118,1.7765,9.2894497281,1.098,-0.0335,1.0985109239,8.02,1.81,8.221709068100001,8.258,-2.1935000000000002,8.5443552273,1.098,-0.0335,1.0985109239,7.16,-2.16,7.4787164674
2020-11-11 09:30:00,9.26,1.8525,9.443482209999999,1.09,-0.0475,1.0910344862,8.17,1.9,8.3880212208,8.41,-2.1075,8.6700436129,1.09,-0.0475,1.0910344862,7.32,-2.06,7.6043408656
2020-11-11 10:00:00,9.1335,1.704,9.2910945668,1.5235,-0.046,1.5241942954,7.61,1.75,7.8086234382,8.2835,-2.266,8.5878477077,1.5235,-0.046,1.5241942954,6.76,-2.22,7.1151950079
2020-11-11 10:30:00,9.154,2.309,9.4407201526,1.464,-0.051000000000000004,1.4648880503,7.69,2.36,8.0439853307,8.074,-2.901,8.579351782,1.464,-0.051000000000000004,1.4648880503,6.61,-2.85,7.198235895
2020-11-11 11:00:00,9.1715,2.4365,9.489622990400001,1.7415,-0.053500000000000006,1.7423215833999999,7.43,2.49,7.836134251,8.0815,-2.9735,8.6111755585,1.7415,-0.053500000000000006,1.7423215833999999,6.34,-2.92,6.9801146122
2020-11-11 11:30:00,9.305,2.571,9.653655577,1.605,-0.059000000000000004,1.6060840576,7.7,2.63,8.1367622553,8.205,-2.8689999999999998,8.6921335701,1.605,-0.059000000000000004,1.6060840576,6.6,-2.81,7.1732907372
2020-11-11 12:00:00,9.175,2.496,9.5084510305,2.025,-0.064,2.0260111056,7.15,2.56,7.5944782573000005,8.075,-2.944,8.5949264686,2.025,-0.064,2.0260111056,6.05,-2.88,6.7005149056
2020-11-11 12:30:00,9.2755,2.5495,9.6195036514,1.5055,-0.0505,1.5063467396,7.77,2.6,8.1934669097,8.1755,-3.0005,8.7087197968,1.5055,-0.0505,1.5063467396,6.67,-2.95,7.2932434486
2020-11-11 13:00:00,9.435,2.6325000000000003,9.7953703988,1.605,-0.0475,1.6057027278,7.83,2.68,8.2759470757,8.345,-3.0775,8.894382005,1.605,-0.0475,1.6057027278,6.74,-3.03,7.3897564236
2020-11-11 13:30:00,9.2465,2.1565,9.4946434636,1.9765000000000001,-0.07350000000000001,1.9778661482,7.27,2.23,7.6043277152,8.2865,-2.7435,8.7288529888,1.9765000000000001,-0.07350000000000001,1.9778661482,6.31,-2.67,6.8516421389
2020-11-11 14:00:00,9.006,1.5470000000000002,9.1379015644,1.786,-0.043000000000000003,1.7865175622,7.22,1.5899999999999999,7.3930034492,8.176,-2.403,8.5218181745,1.786,-0.043000000000000003,1.7865175622,6.39,-2.36,6.8118793295
2020-11-11 14:30:00,8.895,1.48,9.0172847909,1.495,-0.04,1.4955350213,7.4,1.52,7.5544953505,8.085,-2.58,8.4866733765,1.495,-0.04,1.4955350213,6.59,-2.54,7.0625561945
2020-11-11 15:00:00,8.8215,1.473,8.9436341187,1.7015,-0.047,1.7021490093,7.12,1.52,7.2804395472,8.0015,-2.5869999999999997,8.4093145529,1.7015,-0.047,1.7021490093,6.3,-2.54,6.7927608526
2020-11-11 15:30:00,8.969,1.5314999999999999,9.0988160356,1.939,-0.0485,1.9396064678,7.03,1.58,7.2053660559,8.109,-2.4585,8.4734941583,1.939,-0.0485,1.9396064678,6.17,-2.41,6.6239716183
2020-11-11 16:00:00,9.0815,1.298,9.1737912692,1.9815,-0.052000000000000005,1.9821821939,7.1,1.35,7.2272055457,8.2015,-2.322,8.523865687,1.9815,-0.052000000000000005,1.9821821939,6.22,-2.27,6.621276312
2020-11-11 16:30:00,9.175,1.2445,9.25901751,1.995,-0.0455,1.9955187922,7.18,1.29,7.2949640164,8.295,-2.3155,8.61211735,1.995,-0.0455,1.9955187922,6.3,-2.27,6.6964841522
2020-11-11 17:00:00,9.3425,1.3505,9.4396057386,2.3425000000000002,-0.0395,2.3428330073,7.0,1.3900000000000001,7.1366728943,8.4925,-2.4795,8.847060331,2.3425000000000002,-0.0395,2.3428330073,6.15,-2.44,6.616350958
2020-11-11 17:30:00,8.927,0.8905000000000001,8.9713053259,2.377,-0.0395,2.3773281747,6.55,0.93,6.6156934633,8.087,-2.9395,8.604663227,2.377,-0.0395,2.3773281747,5.71,-2.9,6.4042251678
2020-11-11 18:00:00,8.8125,0.8415,8.8525859781,2.4525,-0.0385,2.4528021730000003,6.36,0.88,6.420591873,7.9425,-2.9385,8.4686532873,2.4525,-0.0385,2.4528021730000003,5.49,-2.9,6.2088726835
2020-11-11 18:30:00,8.7155,1.6985000000000001,8.8794618362,2.4855,-0.0415,2.4858464353,6.23,1.74,6.4684233009,7.6855,-3.6415,8.5045536332,2.4855,-0.0415,2.4858464353,5.2,-3.6,6.3245553203
2020-11-11 19:00:00,8.682,1.976,8.9040271788,2.532,-0.044,2.5323822776,6.15,2.02,6.4732449359,7.622,-3.7640000000000002,8.5007399678,2.532,-0.044,2.5323822776,5.09,-3.7199999999999998,6.3044825323
2020-11-11 19:30:00,8.313,0.9685,8.3692270402,2.533,-0.0415,2.5333399397000003,5.78,1.01,5.8675804213,7.443,-3.1315,8.0749328945,2.533,-0.0415,2.5333399397000003,4.91,-3.09,5.8013963836
2020-11-11 20:00:00,7.965,0.78,8.0031009615,2.545,-0.04,2.5453143224,5.42,0.8200000000000001,5.481678575,7.075,-3.2,7.7650257566,2.545,-0.04,2.5453143224,4.53,-3.16,5.5232689596
2020-11-11 20:30:00,7.918,0.779,7.9562280636,2.158,-0.041,2.1583894459,5.76,0.8200000000000001,5.8180752831,7.018,-3.051,7.6525110258,2.158,-0.041,2.1583894459,4.86,-3.01,5.7166161319
2020-11-11 21:00:00,7.6485,0.847,7.6952557625,2.0585,-0.043000000000000003,2.0589490645,5.59,0.89,5.6604063458,6.7785,-3.093,7.4508195019,2.0585,-0.043000000000000003,2.0589490645,4.72,-3.05,5.6196886035
2020-11-11 21:30:00,7.344,0.752,7.3824006935,2.134,-0.038,2.134338305,5.21,0.79,5.2695540608,6.454,-3.168,7.1895994325,2.134,-0.038,2.134338305,4.32,-3.13,5.3347258599
2020-11-11 22:00:00,7.092,0.808,7.1378797973,2.382,-0.042,2.3823702483,4.71,0.85,4.7860839942,6.212,-3.172,6.9749930466,2.382,-0.042,2.3823702483,3.83,-3.13,4.9462915401
2020-11-11 22:30:00,6.8945,0.7185,6.9318375991,1.3945,-0.0315,1.3948557273,5.5,0.75,5.5509008278,6.0145,-3.1115,6.7716794446,1.3945,-0.0315,1.3948557273,4.62,-3.08,5.5525489642
2020-11-11 23:00:00,6.707,0.842,6.7596459227,1.077,-0.048,1.0780691072,5.63,0.89,5.69991228,5.8469999999999995,-3.208,6.6692333142999995,1.077,-0.048,1.0780691072,4.77,-3.16,5.7217567232
2020-11-11 23:30:00,6.6155,0.6425000000000001,6.6466267008,1.3054999999999999,-0.0275,1.3057896079,5.31,0.67,5.3521023906,5.7055,-2.9975,6.4449776183,1.3054999999999999,-0.0275,1.3057896079,4.4,-2.9699999999999998,5.3085685453
2020-11-12 00:00:00,6.3415,0.7030000000000001,6.3803472672,1.9415,-0.037,1.9418525304,4.4,0.74,4.4617933614,5.4115,-2.917,6.147619153,1.9415,-0.037,1.9418525304,3.47,-2.88,4.5094678178
2020-11-12 00:30:00,6.02,0.47050000000000003,6.0383582413,1.47,-0.029500000000000002,1.4702959736,4.55,0.5,4.5773900861,5.1,-3.1195,5.978401145,1.47,-0.029500000000000002,1.4702959736,3.63,-3.09,4.7670745746000005
2020-11-12 01:00:00,6.01,0.553,6.0353880571,1.6600000000000001,-0.037,1.6604122982,4.35,0.59,4.3898291539,5.08,-3.127,5.9652769424,1.6600000000000001,-0.037,1.6604122982,3.42,-3.09,4.6091756313
2020-11-12 01:30:00,5.862,0.6055,5.8931888015,0.922,-0.0245,0.9223254577000001,4.94,0.63,4.9800100402,4.982,-3.1745,5.9074338126,0.922,-0.0245,0.9223254577000001,4.06,-3.15,5.1386866026
2020-11-12 02:00:00,5.991,0.72,6.0341097935,0.491,-0.02,0.4914071632,5.5,0.74,5.549558541,5.121,-3.13,6.0017948149,0.491,-0.02,0.4914071632,4.63,-3.11,5.5775442625
2020-11-12 02:30:00,6.017,0.811,6.0714092269,0.837,-0.029,0.8375022388000001,5.18,0.84,5.2476661479,5.157,-3.1390000000000002,6.0372154177,0.837,-0.029,0.8375022388000001,4.32,-3.11,5.3230160623
2020-11-12 03:00:00,5.9475,0.7965,6.0005973453,1.4375,-0.043500000000000004,1.4381580233,4.51,0.84,4.5875592639,5.0675,-3.1535,5.9685943488,1.4375,-0.043500000000000004,1.4381580233,3.63,-3.11,4.7800627611
2020-11-12 03:30:00,5.9805,0.8035,6.0342350385,1.2005,-0.036500000000000005,1.2010547448,4.78,0.84,4.8532463362,5.1005,-3.1465,5.9929594108,1.2005,-0.036500000000000005,1.2010547448,3.9,-3.11,4.9881960667000005
2020-11-12 04:00:00,5.9345,0.8005,5.9882460287,1.0045,-0.0395,1.0052763302,4.93,0.84,5.0010498898,5.0445,-3.0695,5.9049818374,1.0045,-0.0395,1.0052763302,4.04,-3.03,5.05
2020-11-12 04:30:00,5.9015,0.704,5.9433423467,1.3815,-0.026000000000000002,1.3817446399,4.52,0.73,4.5785696456,4.9815000000000005,-2.906,5.767163796,1.3815,-0.026000000000000002,1.3817446399,3.6,-2.88,4.610249451
2020-11-12 05:00:00,6.007,0.7145,6.0493437041,2.027,-0.0455,2.0275106042,3.98,0.76,4.0519131284,5.077,-2.8555,5.8249299781,2.027,-0.0455,2.0275106042,3.05,-2.81,4.1471194822
2020-11-12 05:30:00,6.2085,1.536,6.3956835639000005,1.6985000000000001,-0.044,1.699069819,4.51,1.58,4.778755068,5.1485,-3.754,6.3717790491,1.6985000000000001,-0.044,1.699069819,3.45,-3.71,5.0662214717
2020-11-12 06:00:00,6.334,1.217,6.4498561999,1.884,-0.043000000000000003,1.8844906474,4.45,1.26,4.6249432429,5.334,-3.373,6.3109971478,1.884,-0.043000000000000003,1.8844906474,3.45,-3.33,4.7949348275
2020-11-12 06:30:00,7.057,0.743,7.0960057779,0.9570000000000001,-0.037,0.9577149889000001,6.1,0.78,6.1496666576,6.197,-2.787,6.7948640899,0.9570000000000001,-0.037,0.9577149889000001,5.24,-2.75,5.9177782993
2020-11-12 07:00:00,7.5195,1.143,7.6058746538,1.2495,-0.037,1.2500476991,6.27,1.18,6.3800705325,6.6895,-2.787,7.2468461588,1.2495,-0.037,1.2500476991,5.44,-2.75,6.0955803661
2020-11-12 07:30:00,8.174,1.3094999999999999,8.2782284488,0.624,-0.0205,0.624336648,7.55,1.33,7.6662507134,7.344,-2.5905,7.7874916533,0.624,-0.0205,0.624336648,6.72,-2.5700000000000003,7.1946716395
2020-11-12 08:00:00,9.0545,2.25,9.3298697874,0.2545,-0.01,0.2546963879,8.8,2.26,9.0855709782,8.0045,-2.9,8.5136373102,0.2545,-0.01,0.2546963879,7.75,-2.89,8.2713118669
2020-11-12 08:30:00,9.1835,2.5435,9.5292216104,0.4335,-0.036500000000000005,0.43503390670000003,8.75,2.58,9.1224393667,8.1235,-3.1465,8.7115850739,0.4335,-0.036500000000000005,0.43503390670000003,7.69,-3.11,8.2950708255
2020-11-12 09:00:00,9.621,2.668,9.9840805786,0.871,-0.07200000000000001,0.8739708233,8.75,2.74,9.1689748609,8.561,-3.022,9.0787226524,0.871,-0.07200000000000001,0.8739708233,7.69,-2.95,8.2364191248
2020-11-12 09:30:00,9.648,2.739,10.0292584472,0.898,-0.081,0.9016457176,8.75,2.8200000000000003,9.1931985729,8.588,-2.9210000000000003,9.0711622739,0.898,-0.081,0.9016457176,7.69,-2.84,8.1976643015
2020-11-12 10:00:00,9.6385,2.6950000000000003,10.0081820152,0.5385,-0.045,0.5403769518,9.1,2.74,9.5035572287,8.5685,-2.995,9.076850624,0.5385,-0.045,0.5403769518,8.03,-2.95,8.554729686
2020-11-12 10:30:00,9.4525,1.8599999999999999,9.6337612722,0.8125,-0.03,0.8130536575,8.64,1.8900000000000001,8.8443032512,8.6025,-2.32,8.9098488343,0.8125,-0.03,0.8130536575,7.79,-2.29,8.1196182176
2020-11-12 11:00:00,9.5205,1.8965,9.7075554338,1.7905000000000002,-0.07350000000000001,1.792007952,7.73,1.97,7.9770796661,8.6705,-2.0835,8.9173170012,1.7905000000000002,-0.07350000000000001,1.792007952,6.88,-2.01,7.1676007143
2020-11-12 11:30:00,9.5,1.956,9.6992750245,1.98,-0.074,1.9813823457000002,7.52,2.03,7.7891783906,8.65,-2.034,8.8859246002,1.98,-0.074,1.9813823457000002,6.67,-1.96,6.9520140966
2020-11-12 12:00:00,9.189,1.764,9.3567845438,2.029,-0.036000000000000004,2.029319344,7.16,1.8,7.3827908002000004,8.359,-2.226,8.6503154278,2.029,-0.036000000000000004,2.029319344,6.33,-2.19,6.6981340685
2020-11-12 12:30:00,9.113,1.8335,9.2956167762,2.313,-0.0665,2.313955758,6.8,1.9,7.0604532432,8.263,-2.1465,8.5372496303,2.313,-0.0665,2.313955758,5.95,-2.08,6.3030865455
2020-11-12 13:00:00,9.3535,1.9825,9.5612901065,2.5535,-0.0975,2.5553607377,6.8,2.08,7.1110055548,8.5035,-2.0175,8.7395548228,2.5535,-0.0975,2.5553607377,5.95,-1.92,6.2521116433
2020-11-12 13:30:00,9.64,1.9845000000000002,9.8421461201,3.1,-0.0955,3.1014706592,6.54,2.08,6.8627982631,8.77,-2.0155,8.9986187968,3.1,-0.0955,3.1014706592,5.67,-1.92,5.986259266
2020-11-12 14:00:00,9.5605,1.9325,9.7538564937,2.6905,-0.0775,2.6916159644,6.87,2.01,7.1580025147,8.7205,-2.1075,8.9715481663,2.6905,-0.0775,2.6916159644,6.03,-2.03,6.362530943
2020-11-12 14:30:00,9.5115,2.023,9.724256334,1.9315,-0.057,1.9323408731,7.58,2.08,7.8602035597,8.6615,-1.967,8.8820420653,1.9315,-0.057,1.9323408731,6.73,-1.9100000000000001,6.9957844449
2020-11-12 15:00:00,9.3555,1.7995,9.5269922064,1.7055,-0.060500000000000005,1.706572735,7.65,1.8599999999999999,7.8728711408,8.5055,-2.1505,8.7731511158,1.7055,-0.060500000000000005,1.706572735,6.8,-2.09,7.1139370253
2020-11-12 15:30:00,9.6915,2.5225,10.0143985591,1.3315000000000001,-0.0575,1.3327409726,8.36,2.58,8.7490570921,8.6215,-2.8275,9.0733135348,1.3315000000000001,-0.0575,1.3327409726,7.29,-2.77,7.7985255017
2020-11-12 16:00:00,9.7055,2.5755,10.0414107824,1.4255,-0.0845,1.4280022759,8.28,2.66,8.6967810137,8.6255,-3.0145,9.1370925627,1.4255,-0.0845,1.4280022759,7.2,-2.93,7.7733454831
2020-11-12 16:30:00,9.741,2.6325000000000003,10.0904478221,1.461,-0.0275,1.4612587895,8.28,2.66,8.6967810137,8.661,-3.1675,9.2220375867,1.461,-0.0275,1.4612587895,7.2,-3.14,7.8549092929
2020-11-12 17:00:00,9.442,2.3375,9.7270381026,1.642,-0.0325,1.6423216037000001,7.8,2.37,8.1521101563,8.412,-3.3825,9.0665897806,1.642,-0.0325,1.6423216037000001,6.77,-3.35,7.5535024988
2020-11-12 17:30:00,9.098,1.155,9.1710211536,1.828,-0.035,1.8283350349,7.27,1.19,7.3667496225,8.268,-2.825,8.737302158,1.828,-0.035,1.8283350349,6.44,-2.79,7.0183830047
2020-11-12 18:00:00,8.9455,0.937,8.9944393516,1.3054999999999999,-0.023,1.3057025886,7.64,0.96,7.7000779217,8.1155,-2.873,8.6090341648,1.3054999999999999,-0.023,1.3057025886,6.8100000000000005,-2.85,7.3823167095
2020-11-12 18:30:00,8.868,0.717,8.896938406,1.438,-0.023,1.4381839243,7.43,0.74,7.466759672,8.058,-2.833,8.5415018,1.438,-0.023,1.4381839243,6.62,-2.81,7.1916966009
2020-11-12 19:00:00,8.7935,0.871,8.8365311774,1.6235,-0.019,1.6236111757,7.17,0.89,7.2250259515,7.9735,-2.699,8.417915612,1.6235,-0.019,1.6236111757,6.35,-2.68,6.8923798502
2020-11-12 19:30:00,8.4585,1.074,8.5264118039,1.5585,-0.026000000000000002,1.5587168601,6.9,1.1,6.9871310278,7.6485,-2.9859999999999998,8.2107093634,1.5585,-0.026000000000000002,1.5587168601,6.09,-2.96,6.7712406544
2020-11-12 20:00:00,8.4845,1.016,8.5451153445,1.5845,-0.034,1.5848647419000002,6.9,1.05,6.9794340745,7.6145,-2.884,8.1423624489,1.5845,-0.034,1.5848647419000002,6.03,-2.85,6.6695876934000005
2020-11-12 20:30:00,8.2,0.8655,8.2455497239,1.77,-0.0345,1.7703361969,6.43,0.9,6.4926804942,7.33,-2.8245,7.8553612425,1.77,-0.0345,1.7703361969,5.5600000000000005,-2.79,6.2207475435
2020-11-12 21:00:00,7.812,0.8005,7.8529067389,1.712,-0.0395,1.7124556199,6.1,0.84,6.1575644536,6.962,-2.9695,7.5688423322,1.712,-0.0395,1.7124556199,5.25,-2.93,6.0122707857
2020-11-12 21:30:00,7.464,0.759,7.5024913862,2.144,-0.041,2.1443919884,5.32,0.8,5.3798141232,6.614,-3.141,7.3219448919,2.144,-0.041,2.1443919884,4.47,-3.1,5.4397518326
2020-11-12 22:00:00,7.246,0.718,7.2814861121,2.296,-0.042,2.2963841142,4.95,0.76,5.0080035942,6.376,-3.142,7.1081319628,2.296,-0.042,2.2963841142,4.08,-3.1,5.124099921
2020-11-12 22:30:00,6.948,0.578,6.9720002869,2.2880000000000003,-0.042,2.288385457,4.66,0.62,4.7010637094,6.088,-3.262,6.9068363235,2.2880000000000003,-0.042,2.288385457,3.8,-3.22,4.9808031481
2020-11-12 23:00:00,6.6545000000000005,0.627,6.6839733131,1.7245,-0.043000000000000003,1.7250360141,4.93,0.67,4.9753190852,5.7845,-3.333,6.6760264567,1.7245,-0.043000000000000003,1.7250360141,4.06,-3.29,5.2256769896
2020-11-12 23:30:00,6.4915,1.1065,6.5851282827,1.9815,-0.043500000000000004,1.9819774217,4.51,1.15,4.6543098307,5.5115,-3.5335,6.5469271036,1.9815,-0.043500000000000004,1.9819774217,3.5300000000000002,-3.49,4.9639701852
2020-11-13 00:00:00,6.255,1.462,6.4235869263,1.745,-0.038,1.7454137045,4.51,1.5,4.7529043752,5.235,-3.968,6.568884913,1.745,-0.038,1.7454137045,3.49,-3.93,5.2559490104
2020-11-13 00:30:00,5.9015,0.371,5.9131500277,2.0015,-0.039,2.001879929,3.9,0.41000000000000003,3.921492063,4.9815000000000005,-3.329,5.991459192,2.0015,-0.039,2.001879929,2.98,-3.29,4.4389751069
2020-11-13 01:00:00,5.9785,0.5105000000000001,6.0002560362,1.9185,-0.0395,1.9189065897000002,4.06,0.55,4.0970843291,5.0685,-3.1795,5.9832192422,1.9185,-0.0395,1.9189065897000002,3.15,-3.14,4.4477072745
2020-11-13 01:30:00,5.932,0.734,5.9772384928,1.482,-0.026000000000000002,1.4822280526,4.45,0.76,4.5144324117,5.002,-3.346,6.017949817,1.482,-0.026000000000000002,1.4822280526,3.52,-3.32,4.8386775053
2020-11-13 02:00:00,5.8695,1.3925,6.0324196223,1.8695,-0.0375,1.8698760654000002,4.0,1.43,4.2479289071,4.8295,-4.0875,6.3270630232,1.8695,-0.0375,1.8698760654000002,2.96,-4.05,5.0163831592
2020-11-13 02:30:00,5.7059999999999995,1.308,5.8539986334,2.026,-0.042,2.0264352938,3.68,1.35,3.9198086688,4.686,-4.232,6.3141444393,2.026,-0.042,2.0264352938,2.66,-4.19,4.9630333467
2020-11-13 03:00:00,5.6235,1.259,5.7627105818,1.7435,-0.041,1.7439820097,3.88,1.3,4.0919921799,4.5735,-4.231,6.2304304225,1.7435,-0.041,1.7439820097,2.83,-4.19,5.0561843321
2020-11-13 03:30:00,5.656,1.3775,5.8213265026,1.866,-0.0425,1.8664839271,3.79,1.42,4.0472830393,4.626,-4.1825,6.2364398698,1.866,-0.0425,1.8664839271,2.76,-4.14,4.9756607601
2020-11-13 04:00:00,5.5425,1.2775,5.6878214195,1.9425,-0.0425,1.9429648736,3.6,1.32,3.8343708741,4.5225,-4.3025,6.2421560778,1.9425,-0.0425,1.9429648736,2.58,-4.26,4.9803614327000005
2020-11-13 04:30:00,5.5865,1.2195,5.7180558322,2.1465,-0.0405,2.1468820415,3.44,1.26,3.6634955985,4.5765,-4.2005,6.2119684883,2.1465,-0.0405,2.1468820415,2.43,-4.16,4.8177276801
2020-11-13 05:00:00,5.5595,0.3635,5.5713707918,2.3395,-0.036500000000000005,2.3397847123,3.22,0.4,3.2447496051,4.6495,-3.4565,5.7935518035,2.3395,-0.036500000000000005,2.3397847123,2.31,-3.42,4.1270449477
2020-11-13 05:30:00,5.8469999999999995,1.2325,5.9754887039,1.627,-0.0275,1.6272323897,4.22,1.26,4.4040890091,4.817,-4.1075,6.3304853882,1.627,-0.0275,1.6272323897,3.19,-4.08,5.1790443134
2020-11-13 06:00:00,6.01,0.5765,6.0375866246,1.65,-0.0335,1.6503400407000002,4.36,0.61,4.4024652185,5.07,-3.5835,6.2085724809,1.65,-0.0335,1.6503400407000002,3.42,-3.55,4.9293914432
2020-11-13 06:30:00,6.853,1.201,6.9574427773,0.723,-0.019,0.7232496111000001,6.13,1.22,6.250223996,5.873,-3.499,6.836309677,0.723,-0.019,0.7232496111000001,5.15,-3.48,6.215536984
2020-11-13 07:00:00,7.447,1.7465000000000002,7.6490568863,0.167,-0.0235,0.1686453379,7.28,1.77,7.4920824875,6.377,-3.5835,7.3148890115,0.167,-0.0235,0.1686453379,6.21,-3.56,7.1580514108
2020-11-13 07:30:00,8.06,1.5554999999999999,8.2087258603,0.05,-0.0245,0.055679888600000005,8.01,1.58,8.1643432069,7.1,-2.9645,7.6940405672,0.05,-0.0245,0.055679888600000005,7.05,-2.94,7.6384618871
2020-11-13 08:00:00,8.545,1.924,8.758926932,0.045,-0.026000000000000002,0.0519711458,8.5,1.9500000000000002,8.7208084488,7.535,-3.056,8.1311352836,0.045,-0.026000000000000002,0.0519711458,7.49,-3.03,8.0796658347
2020-11-13 08:30:00,9.083,2.173,9.3393157137,0.163,-0.027,0.165221064,8.92,2.2,9.187295576,8.013,-3.057,8.5763289349,0.163,-0.027,0.165221064,7.85,-3.03,8.4144756224
2020-11-13 09:00:00,9.334,2.217,9.593677345,0.674,-0.063,0.6769379588000001,8.66,2.2800000000000002,8.9551102729,8.264,-3.093,8.8238509167,0.674,-0.063,0.6769379588000001,7.59,-3.03,8.1724537319
2020-11-13 09:30:00,9.4215,2.373,9.7157496494,0.8315,-0.077,0.8350576327,8.59,2.45,8.9325584241,8.3415,-2.927,8.8401329883,0.8315,-0.077,0.8350576327,7.51,-2.85,8.0325960934
2020-11-13 10:00:00,9.2865,2.3055,9.5684069991,1.2465,-0.0945,1.2500769976,8.04,2.4,8.3905661311,8.2165,-3.0045,8.7485937441,1.2465,-0.0945,1.2500769976,6.97,-2.91,7.5530788424
2020-11-13 10:30:00,9.1405,2.2355,9.4098990696,1.3005,-0.10450000000000001,1.304691726,7.84,2.34,8.1817602018,8.0705,-3.0845,8.6398559305,1.3005,-0.10450000000000001,1.304691726,6.77,-2.98,7.3968439216
2020-11-13 11:00:00,9.4335,2.301,9.7100732876,1.6735,-0.179,1.6830458253,7.76,2.48,8.1466557556,8.3435,-3.009,8.869502424,1.6735,-0.179,1.6830458253,6.67,-2.83,7.2455365571
