Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-13 11:30:00,9.3605,2.3115,9.6416799625,2.5105,-0.2785,2.5259003345,6.85,2.59,7.3232916097,8.2705,-3.0285,8.8075525829,2.5105,-0.2785,2.5259003345,5.76,-2.75,6.3827971925
2020-11-13 12:00:00,9.2965,2.3755,9.5952025773,3.0565,-0.21450000000000002,3.0640173792,6.24,2.59,6.756160152,8.2265,-2.9645,8.7443446009,3.0565,-0.21450000000000002,3.0640173792,5.17,-2.75,5.8558859279
2020-11-13 12:30:00,8.5675,2.2305,8.8530890936,2.5275,-0.17950000000000002,2.5338659199,6.04,2.41,6.5030531290999996,7.4975,-3.1595,8.1360276855,2.5275,-0.17950000000000002,2.5338659199,4.97,-2.98,5.7949374457000005
2020-11-13 13:00:00,8.636,2.2965,8.9361293774,2.376,-0.1135,2.3787093664,6.26,2.41,6.7078834218,7.566,-3.0935,8.1739891271,2.376,-0.1135,2.3787093664,5.19,-2.98,5.9846887973000005
2020-11-13 13:30:00,8.777,2.32,9.0784430934,1.637,-0.09,1.6394721712,7.14,2.41,7.5357614081,7.707,-3.07,8.2959477457,1.637,-0.09,1.6394721712,6.07,-2.98,6.7620485062
2020-11-13 14:00:00,9.031,2.1465,9.282587099,1.431,-0.0835,1.4334340759,7.6,2.23,7.9204103429,7.9510000000000005,-3.1935000000000002,8.5683629271,1.431,-0.0835,1.4334340759,6.52,-3.11,7.2237455658
2020-11-13 14:30:00,8.711,2.066,8.9526463685,1.4809999999999999,-0.094,1.4839801212000001,7.23,2.16,7.5457603991,7.661,-3.204,8.304007285600001,1.4809999999999999,-0.094,1.4839801212000001,6.18,-3.11,6.9184174491
2020-11-13 15:00:00,8.568,1.049,8.6319768883,0.998,-0.07100000000000001,1.0005223636,7.57,1.12,7.6524048508,7.718,-2.481,8.1069652152,0.998,-0.07100000000000001,1.0005223636,6.72,-2.41,7.1390825741
2020-11-13 15:30:00,8.6765,1.0605,8.7410704436,0.4465,-0.059500000000000004,0.4504470002,8.23,1.12,8.305859377600001,7.8465,-2.4695,8.2259341415,0.4465,-0.059500000000000004,0.4504470002,7.4,-2.41,7.7825509957
2020-11-13 16:00:00,8.3395,0.9475,8.3931529534,0.4495,-0.0325,0.4506733851,7.89,0.98,7.9506289059,7.5195,-2.5725,7.9473666393,0.4495,-0.0325,0.4506733851,7.07,-2.54,7.5124230445
2020-11-13 16:30:00,8.6835,0.963,8.7367351597,0.5235000000000001,-0.017,0.523775954,8.16,0.98,8.2186373566,7.8435,-2.517,8.2374620636,0.5235000000000001,-0.017,0.523775954,7.32,-2.5,7.7351405934
2020-11-13 17:00:00,8.3595,0.788,8.3965578811,0.3895,-0.022,0.39012081460000003,7.97,0.81,8.0110548619,7.5095,-2.672,7.9707072616,0.3895,-0.022,0.39012081460000003,7.12,-2.65,7.5971639445
2020-11-13 17:30:00,8.3745,0.991,8.4329313557,0.4045,-0.019,0.4049459841,7.97,1.01,8.0337413451,7.5745000000000005,-3.059,8.1688757641,0.4045,-0.019,0.4049459841,7.17,-3.04,7.7878430904
2020-11-13 18:00:00,8.178,0.6865,8.2067634455,0.34800000000000003,-0.0135,0.348261755,7.83,0.7000000000000001,7.8612276395,7.348,-3.0135,7.9419321484,0.34800000000000003,-0.0135,0.348261755,7.0,-3.0,7.6157731059
2020-11-13 18:30:00,8.3875,1.654,8.5490275617,0.4475,-0.016,0.4477859422,7.94,1.67,8.1137229433,7.3375,-3.866,8.2936639822,0.4475,-0.016,0.4477859422,6.89,-3.85,7.8926928231
2020-11-13 19:00:00,8.2045,1.532,8.3463072224,0.5045000000000001,-0.018000000000000002,0.5048210079000001,7.7,1.55,7.8544573333,7.1945,-3.688,8.0846876408,0.5045000000000001,-0.018000000000000002,0.5048210079000001,6.69,-3.67,7.630530781
2020-11-13 19:30:00,7.7295,0.554,7.749328116,0.5995,-0.016,0.5997134733,7.13,0.5700000000000001,7.1527477238,6.8695,-3.106,7.5390494262,0.5995,-0.016,0.5997134733,6.27,-3.09,6.9900643774
2020-11-13 20:00:00,7.565,0.6635,7.5940409039,0.675,-0.0165,0.6752016366,6.89,0.68,6.9234745612,6.715,-3.0365,7.369637525,0.675,-0.0165,0.6752016366,6.04,-3.02,6.7529252920000005
2020-11-13 20:30:00,7.2805,0.533,7.2999841952,0.6505000000000001,-0.017,0.6507220989,6.63,0.55,6.6527738576,6.4405,-3.177,7.1814601057,0.6505000000000001,-0.017,0.6507220989,5.79,-3.16,6.5961882932
2020-11-13 21:00:00,6.8295,0.262,6.8345237032,0.6595000000000001,-0.018000000000000002,0.6597455949000001,6.17,0.28,6.1763500548,5.9595,-3.378,6.8502937346,0.6595000000000001,-0.018000000000000002,0.6597455949000001,5.3,-3.36,6.2753167251
2020-11-13 21:30:00,6.2695,-0.078,6.2699851874,0.5495,-0.018000000000000002,0.5497947344,5.72,-0.06,5.7203146767,5.4295,-3.798,6.626030052,0.5495,-0.018000000000000002,0.5497947344,4.88,-3.7800000000000002,6.1727465524
2020-11-13 22:00:00,5.9565,0.07150000000000001,5.9569291166,0.8265,-0.018500000000000003,0.8267070219,5.13,0.09,5.1307894129000005,5.0565,-4.0785,6.4963339277,0.8265,-0.018500000000000003,0.8267070219,4.23,-4.06,5.8631476188
2020-11-13 22:30:00,5.721,-0.1295,5.722465487,0.661,-0.0195,0.6612875698,5.06,-0.11,5.0611955109,4.851,-3.9195,6.2365600494,0.661,-0.0195,0.6612875698,4.19,-3.9,5.7241680618
2020-11-13 23:00:00,5.526,-0.14150000000000001,5.5278113436,0.536,-0.0315,0.5369248085,4.99,-0.11,4.9912122776,4.686,-4.0815,6.2142769692,0.536,-0.0315,0.5369248085,4.15,-4.05,5.7987067524
2020-11-13 23:30:00,5.4075,0.632,5.4443071414,0.5375,-0.018000000000000002,0.5378013109,4.87,0.65,4.9131863388,4.3575,-4.638,6.3638706971,0.5375,-0.018000000000000002,0.5378013109,3.8200000000000003,-4.62,5.9947310198
2020-11-14 00:00:00,5.281,0.47050000000000003,5.3019176955,0.541,-0.0195,0.5413513185000001,4.74,0.49,4.7652596991,4.271,-4.4895,6.1965354231,0.541,-0.0195,0.5413513185000001,3.73,-4.47,5.8218381977
2020-11-14 00:30:00,5.1045,-0.22,5.1092387153,0.29450000000000004,-0.02,0.29517833590000003,4.8100000000000005,-0.2,4.8141562085,4.1845,-3.85,5.6861709656,0.29450000000000004,-0.02,0.29517833590000003,3.89,-3.83,5.4590292177
2020-11-14 01:00:00,5.003,-0.223,5.007967452,0.353,-0.023,0.35374849820000004,4.65,-0.2,4.6542990879,4.093,-3.8529999999999998,5.6212327829,0.353,-0.023,0.35374849820000004,3.74,-3.83,5.353176627
2020-11-14 01:30:00,4.9155,-0.217,4.920287517,0.4055,-0.017,0.40585619370000003,4.51,-0.2,4.5144324117,4.0055,-3.797,5.5191701595,0.4055,-0.017,0.40585619370000003,3.6,-3.7800000000000002,5.22
2020-11-14 02:00:00,4.7725,-0.219,4.7775220826,0.3725,-0.019,0.37298424900000005,4.4,-0.2,4.4045431091000005,3.8725,-3.839,5.4529053953,0.3725,-0.019,0.37298424900000005,3.5,-3.8200000000000003,5.180965161
2020-11-14 02:30:00,4.7565,-0.17,4.7595369785,0.35650000000000004,-0.02,0.3570605691,4.4,-0.15,4.4025560757,3.8565,-3.84,5.4422598477,0.35650000000000004,-0.02,0.3570605691,3.5,-3.8200000000000003,5.180965161
2020-11-14 03:00:00,4.6985,-0.169,4.7015383918,0.35850000000000004,-0.019,0.35900313370000003,4.34,-0.15,4.3425913922,3.8585000000000003,-3.899,5.4854556101,0.35850000000000004,-0.019,0.35900313370000003,3.5,-3.88,5.2253612315
2020-11-14 03:30:00,4.721,-0.14550000000000002,4.723241604,0.171,-0.035500000000000004,0.17464607070000002,4.55,-0.11,4.5513294761,3.851,-3.9155,5.4919341994,0.171,-0.035500000000000004,0.17464607070000002,3.68,-3.88,5.3475975914
2020-11-14 04:00:00,4.703,-0.12050000000000001,4.7045434688,0.193,-0.060500000000000005,0.202260352,4.51,-0.06,4.5103990954,3.873,-4.0005,5.5681351680999995,0.193,-0.060500000000000005,0.202260352,3.68,-3.94,5.3912892707
2020-11-14 04:30:00,4.646,-0.1355,4.6479755002,0.426,-0.035500000000000004,0.4274766075,4.22,-0.1,4.2211846678,3.746,-3.8855,5.397186883,0.426,-0.035500000000000004,0.4274766075,3.32,-3.85,5.0837879578
2020-11-14 05:00:00,4.6745,-0.134,4.6764202388000005,0.3745,-0.034,0.3760402239,4.3,-0.1,4.3011626335,3.7945,-3.884,5.4298882355,0.3745,-0.034,0.3760402239,3.42,-3.85,5.1496504736
2020-11-14 05:30:00,4.7615,-0.154,4.7639897408,0.6415000000000001,-0.024,0.6419487908,4.12,-0.13,4.1220504606,3.8515,-3.874,5.4627766063,0.6415000000000001,-0.024,0.6419487908,3.21,-3.85,5.0126440129
2020-11-14 06:00:00,4.807,-0.1565,4.8095468861,0.907,-0.026500000000000003,0.9073870453,3.9,-0.13,3.9021660651000003,3.8970000000000002,-3.8265000000000002,5.4615667395,0.907,-0.026500000000000003,0.9073870453,2.99,-3.8,4.8352973021
2020-11-14 06:30:00,5.2245,-0.007500000000000001,5.2245053833,1.0545,-0.0275,1.0548585213,4.17,0.02,4.1700479614,4.3045,-3.5975,5.6098775833,1.0545,-0.0275,1.0548585213,3.25,-3.5700000000000003,4.8277738141
2020-11-14 07:00:00,5.4265,0.5925,5.4587506354,1.0865,-0.0275,1.0868479654,4.34,0.62,4.3840620434,4.4065,-3.9375,5.9094118574,1.0865,-0.0275,1.0868479654,3.32,-3.91,5.1293761804
2020-11-14 07:30:00,5.6285,0.9785,5.7129217131,1.4385,-0.0315,1.4388448492,4.19,1.01,4.3100116009,4.5585,-4.1315,6.1521715272,1.4385,-0.0315,1.4388448492,3.12,-4.1,5.1521257749
2020-11-14 08:00:00,5.9225,0.333,5.9318542843,1.7325,-0.037,1.7328950488000001,4.19,0.37,4.2063047916,5.0625,-3.367,6.0799338195,1.7325,-0.037,1.7328950488000001,3.33,-3.33,4.7093311627
2020-11-14 08:30:00,6.338,1.0255,6.4204278868,1.908,-0.0345,1.9083118849,4.43,1.06,4.5550521402,5.318,-3.8745000000000003,6.5797320804,1.908,-0.0345,1.9083118849,3.41,-3.84,5.1355330785
2020-11-14 09:00:00,6.5355,1.019,6.6144630357,2.3255,-0.041,2.3258613996,4.21,1.06,4.3413937854,5.5155,-3.811,6.7040630404,2.3255,-0.041,2.3258613996,3.19,-3.77,4.9385220461
2020-11-14 09:30:00,6.771,0.47150000000000003,6.7873966475,2.291,-0.0485,2.29151331,4.48,0.52,4.5100776047,5.871,-3.2185,6.6953254775,2.291,-0.0485,2.29151331,3.58,-3.17,4.7817674557
2020-11-14 10:00:00,6.9005,0.887,6.9572745562,2.2905,-0.043000000000000003,2.2909035881,4.61,0.93,4.7028714633,5.9205000000000005,-3.573,6.9151029819000005,2.2905,-0.043000000000000003,2.2909035881,3.63,-3.5300000000000002,5.0633783189
2020-11-14 10:30:00,7.1225,1.227,7.2274155305,2.5125,-0.043000000000000003,2.5128679333,4.61,1.27,4.7817360864000005,6.0225,-3.893,7.1711892494,2.5125,-0.043000000000000003,2.5128679333,3.51,-3.85,5.2098560441
2020-11-14 11:00:00,7.1915,1.224,7.294919345,2.6814999999999998,-0.046,2.6818945263,4.51,1.27,4.6854028642,6.1015,-3.896,7.239276086,2.6814999999999998,-0.046,2.6818945263,3.42,-3.85,5.1496504736
2020-11-14 11:30:00,7.135,1.0005,7.2048057052,2.665,-0.0495,2.6654596696,4.47,1.05,4.5916663642,6.085,-3.6795,7.1109735796,2.665,-0.0495,2.6654596696,3.42,-3.63,4.9873139063
2020-11-14 12:00:00,6.8305,0.5445,6.8521683065,2.8305,-0.0755,2.8315067544,4.0,0.62,4.0477648153,5.9405,-3.4355,6.8623757184,2.8305,-0.0755,2.8315067544,3.11,-3.36,4.5783949153
2020-11-14 12:30:00,6.4265,0.17950000000000002,6.4290063385,2.5665,-0.07050000000000001,2.5674681108,3.86,0.25,3.8680873827,5.5165,-3.6005000000000003,6.5875164136,2.5665,-0.07050000000000001,2.5674681108,2.95,-3.5300000000000002,4.6003695504
2020-11-14 13:00:00,6.4915,0.3135,6.4990656636,2.7515,-0.0465,2.751892894,3.74,0.36,3.7572862547,5.5415,-3.7465,6.6891318196,2.7515,-0.0465,2.751892894,2.79,-3.7,4.6340155373
2020-11-14 13:30:00,6.54,0.712,6.5786430211999996,2.8,-0.048,2.8004113983,3.74,0.76,3.81643813,5.55,-4.108,6.9049376536,2.8,-0.048,2.8004113983,2.75,-4.06,4.9036822899
2020-11-14 14:00:00,6.332,0.1875,6.3347754696,2.882,-0.052500000000000005,2.8824781439000002,3.45,0.24,3.458337751,5.462,-3.8125,6.6609759232,2.882,-0.052500000000000005,2.8824781439000002,2.58,-3.76,4.5600438594
2020-11-14 14:30:00,6.1805,0.0965,6.1812533114,2.7905,-0.053500000000000006,2.791012809,3.39,0.15,3.3933169613,5.2705,-3.7835,6.487915112,2.7905,-0.053500000000000006,2.791012809,2.48,-3.73,4.4792075192
2020-11-14 15:00:00,6.251,0.105,6.2518817967,2.6710000000000003,-0.045,2.6713790446,3.58,0.15,3.5831410801,5.371,-3.815,6.5880092593,2.6710000000000003,-0.045,2.6713790446,2.7,-3.77,4.6371219522
2020-11-14 15:30:00,6.317,0.056,6.3172482142,2.5869999999999997,-0.044,2.5873741515,3.73,0.1,3.7313402418,5.417,-3.814,6.624989434,2.5869999999999997,-0.044,2.5873741515,2.83,-3.77,4.7140004243
2020-11-14 16:00:00,6.2625,0.052000000000000005,6.2627158845,2.7225,-0.048,2.7229231076,3.54,0.1,3.5414121477,5.3525,-3.768,6.5457681176,2.7225,-0.048,2.7229231076,2.63,-3.7199999999999998,4.555798503
2020-11-14 16:30:00,6.3525,0.054,6.3527295118,2.6225,-0.046,2.6229034008000003,3.73,0.1,3.7313402418,5.4025,-3.766,6.5855722796,2.6225,-0.046,2.6229034008000003,2.7800000000000002,-3.7199999999999998,4.6440068906
2020-11-14 17:00:00,6.7,0.8635,6.7554150317,2.5700000000000003,-0.036500000000000005,2.5702591795,4.13,0.9,4.2269255967,5.61,-4.4165,7.1398579993,2.5700000000000003,-0.036500000000000005,2.5702591795,3.04,-4.38,5.3316038863
2020-11-14 17:30:00,6.8305,0.973,6.8994535472,2.5805,-0.037,2.5807652450000003,4.25,1.01,4.368363538,5.7705,-4.607,7.3839771973,2.5805,-0.037,2.5807652450000003,3.19,-4.57,5.5732396324
2020-11-14 18:00:00,6.8275,1.011,6.9019473520000005,2.2975,-0.039,2.2978309881,4.53,1.05,4.6500967732,5.7675,-4.549,7.3455739905,2.2975,-0.039,2.2978309881,3.47,-4.51,5.6904305637
2020-11-14 18:30:00,6.699,0.673,6.7327208467,2.229,-0.037,2.2293070672,4.47,0.71,4.5260357931,5.699,-4.327,7.1555244392,2.229,-0.037,2.2293070672,3.47,-4.29,5.5176987957
2020-11-14 19:00:00,6.566,0.011,6.5660092141,2.186,-0.039,2.186347868,4.38,0.05,4.3802853788,5.696,-3.829,6.8633561032,2.186,-0.039,2.186347868,3.51,-3.79,5.1656751737
2020-11-14 19:30:00,6.3455,0.0125,6.3455123119,2.0955,-0.0375,2.0958355136,4.25,0.05,4.2502941075,5.4455,-3.9375,6.7199238463,2.0955,-0.0375,2.0958355136,3.35,-3.9,5.1412547107
2020-11-14 20:00:00,6.252,0.309,6.2596313789,2.182,-0.041,2.1823851631,4.07,0.35000000000000003,4.0850214198,5.252,-4.181,6.7129922537999995,2.182,-0.041,2.1823851631,3.07,-4.14,5.1540760569
2020-11-14 20:30:00,6.126,0.41650000000000004,6.140142364,2.106,-0.043500000000000004,2.1064492042,4.02,0.46,4.0462328158,5.116,-4.3235,6.6982167963,2.106,-0.043500000000000004,2.1064492042,3.01,-4.28,5.2324468464
2020-11-14 21:00:00,5.8485,-0.08950000000000001,5.8491847723,2.1485,-0.0395,2.1488630715,3.7,-0.05,3.7003378224,4.9485,-3.9495,6.3313665587,2.1485,-0.0395,2.1488630715,2.8,-3.91,4.8091683273
2020-11-14 21:30:00,5.7219999999999995,-0.14100000000000001,5.7237369786,2.192,-0.041,2.1923834062,3.5300000000000002,-0.1,3.5314161465,4.812,-3.951,6.2262143394,2.192,-0.041,2.1923834062,2.62,-3.91,4.7066442398
2020-11-14 22:00:00,5.5760000000000005,-0.14250000000000002,5.5778205645,2.366,-0.0425,2.3663816789,3.21,-0.1,3.2115572547,4.686,-3.9525,6.130322361,2.366,-0.0425,2.3663816789,2.32,-3.91,4.5464821566
2020-11-14 22:30:00,5.479,-0.0845,5.4796515628,2.419,-0.044500000000000005,2.4194092771,3.06,-0.04,3.0602614267,4.589,-4.0145,6.0971412359,2.419,-0.044500000000000005,2.4194092771,2.17,-3.9699999999999998,4.5243563078
2020-11-14 23:00:00,5.337,0.381,5.3505822113,1.9969999999999999,-0.049,1.9976010613000001,3.34,0.43,3.3675658865,4.357,-4.539,6.2917382336,1.9969999999999999,-0.049,1.9976010613000001,2.36,-4.49,5.0724451697
2020-11-14 23:30:00,5.1325,0.7030000000000001,5.1804213390000005,1.4125,-0.037,1.4129845187,3.7199999999999998,0.74,3.7928880817,4.0825,-4.817,6.3142929335,1.4125,-0.037,1.4129845187,2.67,-4.78,5.4751529659
2020-11-15 00:00:00,4.9625,0.3945,4.9781559337,1.4025,-0.035500000000000004,1.402949215,3.56,0.43,3.5858750675,3.9625,-4.5555,6.0377136815,1.4025,-0.035500000000000004,1.402949215,2.56,-4.52,5.1946125938
2020-11-15 00:30:00,4.821,-0.201,4.8251882864999995,1.941,-0.041,1.9414329759000002,2.88,-0.16,2.8844410204,3.8810000000000002,-3.931,5.5240313178000005,1.941,-0.041,1.9414329759000002,1.94,-3.89,4.3469184487
2020-11-15 01:00:00,4.647,-0.2555,4.654018613,1.377,-0.035500000000000004,1.3774575311000001,3.27,-0.22,3.277392256,3.707,-3.9255,5.3992035755,1.377,-0.035500000000000004,1.3774575311000001,2.33,-3.89,4.5344238884
2020-11-15 01:30:00,4.4805,-0.299,4.4904655939,1.3405,-0.039,1.3410672056,3.14,-0.26,3.1507459434,3.5404999999999998,-3.969,5.3186559627,1.3405,-0.039,1.3410672056,2.2,-3.93,4.5038761084
2020-11-15 02:00:00,4.326,-0.29050000000000004,4.3357428718,0.996,-0.030500000000000003,0.9964668835,3.33,-0.26,3.3401347278,3.416,-4.0305,5.2833688353,0.996,-0.030500000000000003,0.9964668835,2.42,-4.0,4.675082887
2020-11-15 02:30:00,4.2485,-0.328,4.2611425991,0.8685,-0.028,0.8689512357,3.38,-0.30000000000000004,3.3932874915,3.3285,-4.028,5.2252938913,0.8685,-0.028,0.8689512357,2.46,-4.0,4.6959131167
2020-11-15 03:00:00,4.2745,-0.262,4.2825219496999996,1.0845,-0.032,1.0849720042,3.19,-0.23,3.1982807882,3.3745,-4.032,5.2577822559000005,1.0845,-0.032,1.0849720042,2.29,-4.0,4.6091322394
2020-11-15 03:30:00,4.248,-0.2605,4.2559798226,1.318,-0.030500000000000003,1.3183528549,2.93,-0.23,2.9390134399,3.328,-4.0305,5.226902931,1.318,-0.030500000000000003,1.3183528549,2.01,-4.0,4.4766170263
2020-11-15 04:00:00,4.268,-0.22,4.2736663417,1.558,-0.03,1.5582888051000001,2.71,-0.19,2.7166523517,3.348,-4.03,5.2392751407,1.558,-0.03,1.5582888051000001,1.79,-4.0,4.3822482814
2020-11-15 04:30:00,4.2345,-0.223,4.2403678201,1.8845,-0.033,1.8847889139,2.35,-0.19,2.3576683397,3.3045,-3.983,5.1753269703,1.8845,-0.033,1.8847889139,1.42,-3.95,4.1974873436
2020-11-15 05:00:00,4.217,-0.195,4.2215061293,2.027,-0.035,2.0273021482,2.19,-0.16,2.1958369703,3.297,-3.985,5.1720821726,2.027,-0.035,2.0273021482,1.27,-3.95,4.1491444901
2020-11-15 05:30:00,4.489,-0.199,4.4934087283,2.299,-0.039,2.2993307722,2.19,-0.16,2.1958369703,3.599,-3.989,5.3726084912,2.299,-0.039,2.2993307722,1.3,-3.95,4.1584251827
2020-11-15 06:00:00,4.599,-0.115,4.6004375879,2.169,-0.025,2.1691440708,2.43,-0.09,2.4316660955,3.689,-3.975,5.4230384472,2.169,-0.025,2.1691440708,1.52,-3.95,4.2323634059
2020-11-15 06:30:00,4.7915,-0.0625,4.7919076055000005,2.4314999999999998,-0.0425,2.4318713987000002,2.36,-0.02,2.3600847442,3.8715,-3.8825000000000003,5.4829114985,2.4314999999999998,-0.0425,2.4318713987000002,1.44,-3.84,4.1011217978
2020-11-15 07:00:00,4.8925,-0.06,4.8928678962,2.3525,-0.04,2.3528400392,2.54,-0.02,2.5400787389,3.9725,-3.85,5.5320209915,2.3525,-0.04,2.3528400392,1.62,-3.81,4.1401086942
2020-11-15 07:30:00,5.0525,0.0015,5.0525002227,2.7525,-0.0385,2.7527692421000003,2.3,0.04,2.3003477998,4.1225,-3.7984999999999998,5.6056764534,2.7525,-0.0385,2.7527692421000003,1.37,-3.76,4.0018120895
2020-11-15 08:00:00,5.1135,-0.0415,5.1136683995,2.2435,-0.0415,2.2438837982,2.87,0.0,2.87,4.1735,-3.7315,5.5984099975,2.2435,-0.0415,2.2438837982,1.9300000000000002,-3.69,4.164252634
2020-11-15 08:30:00,5.4725,0.20500000000000002,5.4763383068,2.6425,-0.045,2.6428831321,2.83,0.25,2.8410209433,4.4825,-3.775,5.8603268893,2.6425,-0.045,2.6428831321,1.8399999999999999,-3.73,4.1591465471
2020-11-15 09:00:00,5.757,0.212,5.7609020995,2.547,-0.078,2.5481940664,3.21,0.29,3.2230730677,4.807,-3.738,6.0893261532,2.547,-0.078,2.5481940664,2.26,-3.66,4.3015346099
2020-11-15 09:30:00,6.0405,0.062,6.0408181772,2.3705,-0.098,2.3725248682,3.67,0.16,3.6734860827,5.1605,-3.668,6.3312703504,2.3705,-0.098,2.3725248682,2.79,-3.5700000000000003,4.5308939515
2020-11-15 10:00:00,6.09,0.057,6.0902667429,3.83,-0.213,3.8359182734,2.26,0.27,2.2760711764,5.16,-3.6630000000000003,6.3279672091,3.83,-0.213,3.8359182734,1.33,-3.45,3.6974856322000003
2020-11-15 10:30:00,6.192,0.021,6.1920356104,3.482,-0.189,3.4871256071,2.71,0.21,2.7181243533,5.2620000000000005,-3.6390000000000002,6.3977312385000005,3.482,-0.189,3.4871256071,1.78,-3.45,3.8821257064
2020-11-15 11:00:00,6.5395,0.10550000000000001,6.5403509462,2.8895,-0.0645,2.8902198013,3.65,0.17,3.6539567594999998,5.6195,-3.5145,6.6280080341000005,2.8895,-0.0645,2.8902198013,2.73,-3.45,4.3994772417
2020-11-15 11:30:00,6.6565,0.0635,6.6568028738,2.2565,-0.10650000000000001,2.2590118415,4.4,0.17,4.4032828662,5.7665,-3.5564999999999998,6.7750435054,2.2565,-0.10650000000000001,2.2590118415,3.51,-3.45,4.9216460661
2020-11-15 12:00:00,6.7780000000000005,0.08600000000000001,6.7785455667,1.838,-0.134,1.8428781837,4.94,0.22,4.9448963589,5.878,-3.544,6.8637322209,1.838,-0.134,1.8428781837,4.04,-3.41,5.2867475824
2020-11-15 12:30:00,6.9985,0.7235,7.0357980713,3.4385,-0.14650000000000002,3.4416194589,3.56,0.87,3.6647646582,5.9785,-3.9265,7.1526124248,3.4385,-0.14650000000000002,3.4416194589,2.54,-3.7800000000000002,4.5541190147
2020-11-15 13:00:00,7.1645,0.9615,7.2287303519,2.0845,-0.0485,2.0850641477,5.08,1.01,5.1794304706,6.1045,-4.1985,7.4089353149,2.0845,-0.0485,2.0850641477,4.02,-4.15,5.7777936966
2020-11-15 13:30:00,6.9995,0.859,7.0520125673,1.0195,-0.031,1.0199712006,5.98,0.89,6.0458663564,5.9195,-4.231,7.2761144335,1.0195,-0.031,1.0199712006,4.9,-4.2,6.4536811201
2020-11-15 14:00:00,6.7665,0.929,6.8299753477,1.4665,-0.041,1.4670730214,5.3,0.97,5.3880330363,5.7265,-4.461,7.2590166862,1.4665,-0.041,1.4670730214,4.26,-4.42,6.1387295102
2020-11-15 14:30:00,6.404,0.907,6.4679104045,1.004,-0.063,1.0059746518,5.4,0.97,5.4864287109,5.364,-4.573,7.0487463424,1.004,-0.063,1.0059746518,4.36,-4.51,6.2729339228
2020-11-15 15:00:00,6.3745,0.8635,6.4327196814,0.4445,-0.0465,0.446925609,5.93,0.91,5.9994166383,5.3245000000000005,-4.5965,7.0340679909,0.4445,-0.0465,0.446925609,4.88,-4.55,6.6720986204
2020-11-15 15:30:00,6.342,0.8625,6.400380477,0.742,-0.0475,0.7435188296,5.6,0.91,5.673455737,5.292,-4.5475,6.9774651737,0.742,-0.0475,0.7435188296,4.55,-4.5,6.3994140357
2020-11-15 16:00:00,6.3715,0.8875000000000001,6.4330139514999995,1.0115,-0.022500000000000003,1.0117502162,5.36,0.91,5.4366993663,5.3215,-4.5225,6.9836500843,1.0115,-0.022500000000000003,1.0117502162,4.31,-4.5,6.2310593
2020-11-15 16:30:00,6.417,0.763,6.4622022562,0.727,-0.037,0.7279409317000001,5.69,0.8,5.7459638008,5.347,-4.487,6.9802276467,0.727,-0.037,0.7279409317000001,4.62,-4.45,6.4145849437
2020-11-15 17:00:00,6.692,0.774,6.7366119081,0.772,-0.026000000000000002,0.7724376998,5.92,0.8,5.9738095048,5.612,-4.476,7.178378647,0.772,-0.026000000000000002,0.7724376998,4.84,-4.45,6.574807982
2020-11-15 17:30:00,6.8655,0.7325,6.9044656926,1.3054999999999999,-0.0375,1.3060384757,5.5600000000000005,0.77,5.6130651163,5.7855,-4.5475,7.3587883853000005,1.3054999999999999,-0.0375,1.3060384757,4.48,-4.51,6.3569253574
2020-11-15 18:00:00,6.865,0.731,6.9038095281,2.045,-0.039,2.0453718488,4.82,0.77,4.8811166755,5.785,-4.549,7.3593223873,2.045,-0.039,2.0453718488,3.74,-4.51,5.8589845537
2020-11-15 18:30:00,6.7125,0.661,6.7449668087,2.3025,-0.039,2.3028302695000002,4.41,0.7000000000000001,4.4652099615,5.6425,-4.459,7.1916957145,2.3025,-0.039,2.3028302695000002,3.34,-4.42,5.540036101
2020-11-15 19:00:00,6.6175,0.6045,6.6450527838,2.5075000000000003,-0.035500000000000004,2.5077512835,4.11,0.64,4.1595312236,5.5475,-4.3855,7.0715886829,2.5075000000000003,-0.035500000000000004,2.5077512835,3.04,-4.35,5.3069859619
2020-11-15 19:30:00,6.453,0.5595,6.4772099896,1.943,-0.0405,1.9434220463,4.51,0.6000000000000001,4.5497362561,5.423,-4.5205,7.0600176522,1.943,-0.0405,1.9434220463,3.48,-4.48,5.6728123537
2020-11-15 20:00:00,6.1955,0.01,6.1955080704,1.6855,-0.03,1.6857669619,4.51,0.04,4.5101773801,5.3255,-4.02,6.6724321091,1.6855,-0.03,1.6857669619,3.64,-3.99,5.4008980735
2020-11-15 20:30:00,6.155,-0.0845,6.1555800092,1.915,-0.0345,1.9153107450000002,4.24,-0.05,4.2402948011,5.265,-3.7645,6.4723786393000005,1.915,-0.0345,1.9153107450000002,3.35,-3.73,5.0135217163
2020-11-15 21:00:00,5.9955,-0.089,5.9961605424,2.4555,-0.039,2.4558096934,3.54,-0.05,3.5403530897,5.1055,-3.799,6.3638456337000004,2.4555,-0.039,2.4558096934,2.65,-3.76,4.6000108696
2020-11-15 21:30:00,5.774,-0.091,5.7747170493,1.9340000000000002,-0.041,1.9344345427,3.84,-0.05,3.840325507,4.894,-3.801,6.1966795141,1.9340000000000002,-0.041,1.9344345427,2.96,-3.76,4.7853108572
2020-11-15 22:00:00,5.5600000000000005,-0.064,5.5603683331,1.83,-0.044,1.8305288853000001,3.73,-0.02,3.7300536189,4.69,-3.844,6.0640280342,1.83,-0.044,1.8305288853000001,2.86,-3.8,4.7560067283
2020-11-15 22:30:00,5.463,-0.0625,5.4633575071,2.213,-0.0425,2.2134080622,3.25,-0.02,3.2500615379,4.583,-3.8425000000000002,5.9806935426,2.213,-0.0425,2.2134080622,2.37,-3.8,4.4784930501
2020-11-15 23:00:00,5.2395,-0.0685,5.2399477574,2.3395,-0.0485,2.3400026709,2.9,-0.02,2.9000689647,4.3795,-3.9285,5.883292658,2.3395,-0.0485,2.3400026709,2.04,-3.88,4.3836058217
2020-11-15 23:30:00,5.0215,0.14150000000000001,5.0234932567,2.1715,-0.0385,2.1718412695,2.85,0.18,2.8556785532999998,4.1115,-4.2085,5.8835282357,2.1715,-0.0385,2.1718412695,1.94,-4.17,4.5991847104
2020-11-16 00:00:00,4.943,0.146,4.9451557104,2.313,-0.034,2.3132498784,2.63,0.18,2.6361524994,3.983,-4.134,5.7405788036,2.313,-0.034,2.3132498784,1.67,-4.1,4.4270644902
2020-11-16 00:30:00,4.8415,0.4035,4.8582851397999995,2.1215,-0.036500000000000005,2.1218139645,2.7199999999999998,0.44,2.7553584159,3.7915,-4.3465,5.7678015309,2.1215,-0.036500000000000005,2.1218139645,1.67,-4.31,4.6222288996
2020-11-16 01:00:00,4.8445,0.589,4.8801743053,2.1245,-0.041,2.1248955857,2.7199999999999998,0.63,2.792006447,3.7945,-4.491,5.8793971842,2.1245,-0.041,2.1248955857,1.67,-4.45,4.7530411317
2020-11-16 01:30:00,4.6775,0.588,4.7143133381,2.1075,-0.042,2.1079184638,2.5700000000000003,0.63,2.6460914572,3.6275,-4.492,5.7738046598,2.1075,-0.042,2.1079184638,1.52,-4.45,4.7024355392
2020-11-16 02:00:00,4.585,0.59,4.6228048845,2.5949999999999998,-0.04,2.5953082669,1.99,0.63,2.0873428085,3.555,-4.5600000000000005,5.782008734,2.5949999999999998,-0.04,2.5953082669,0.96,-4.52,4.6208224376
2020-11-16 02:30:00,4.58,0.59,4.6178458181,2.38,-0.04,2.3803361107,2.2,0.63,2.2884274076,3.5300000000000002,-4.51,5.7272157284,2.38,-0.04,2.3803361107,1.15,-4.47,4.6155606377
2020-11-16 03:00:00,4.5895,0.5905,4.6273318986,2.6595,-0.0395,2.6597933190000003,1.9300000000000002,0.63,2.0302216628,3.5595,-4.5495,5.7765033108,2.6595,-0.0395,2.6597933190000003,0.9,-4.51,4.5989237871
2020-11-16 03:30:00,4.0825,0.589,4.1247699633,2.2125,-0.041,2.2128798544,1.87,0.63,1.9732713954,3.0425,-4.521,5.449426323,2.2125,-0.041,2.2128798544,0.8300000000000001,-4.48,4.5562374828
2020-11-16 04:00:00,4.2255,0.5855,4.2658715991000005,1.9755,-0.044500000000000005,1.9760011387,2.25,0.63,2.3365358974,3.2055,-4.5745000000000005,5.5858106395,1.9755,-0.044500000000000005,1.9760011387,1.23,-4.53,4.6940174691
2020-11-16 04:30:00,4.4025,0.583,4.4409340515,1.6425,-0.047,1.6431723129,2.76,0.63,2.8309892264,3.3625,-4.517,5.6311362308,1.6425,-0.047,1.6431723129,1.72,-4.47,4.78949893
2020-11-16 05:00:00,4.4925,0.5905,4.5311418539,1.0525,-0.0395,1.0532409506,3.44,0.63,3.4972131762,3.4625,-4.5495,5.7172420362,1.0525,-0.0395,1.0532409506,2.41,-4.51,5.1135310696
2020-11-16 05:30:00,4.6995000000000005,0.067,4.6999775797000005,1.1995,-0.023,1.1997204883,3.5,0.09,3.5011569516,3.7795,-4.153,5.6153387476,1.1995,-0.023,1.1997204883,2.58,-4.13,4.8696303761
2020-11-16 06:00:00,4.9685,-0.105,4.9696093659,1.5485,-0.025,1.5487017951,3.42,-0.08,3.4209355446,4.0785,-3.725,5.5235665335,1.5485,-0.025,1.5487017951,2.5300000000000002,-3.7,4.4822873625
2020-11-16 06:30:00,5.787,0.7615000000000001,5.8368871199,1.887,-0.0285,1.8872152103,3.9,0.79,3.979208464,4.777,-3.6485000000000003,6.0109301485,1.887,-0.0285,1.8872152103,2.89,-3.62,4.6321161471
2020-11-16 07:00:00,6.6765,1.634,6.8735440822000005,1.8865,-0.036000000000000004,1.886843462,4.79,1.67,5.0727704462,5.6765,-3.406,6.6199311363,1.8865,-0.036000000000000004,1.886843462,3.79,-3.37,5.0715875227
2020-11-16 07:30:00,7.499,1.469,7.6415287737,1.399,-0.031,1.3993434175,6.1,1.5,6.2817195098,6.609,-2.641,7.1171456357,1.399,-0.031,1.3993434175,5.21,-2.61,5.8271948655
2020-11-16 08:00:00,8.2045,1.3025,8.3072454219,0.7245,-0.0275,0.7250217238000001,7.48,1.33,7.5973218966000005,7.3845,-2.1375,7.68763595,0.7245,-0.0275,0.7250217238000001,6.66,-2.11,6.9862507828
2020-11-16 08:30:00,8.7655,2.3925,9.0861458551,0.6455000000000001,-0.0375,0.6465883544000001,8.12,2.43,8.4758067463,7.7355,-2.9375,8.2744707686,0.6455000000000001,-0.0375,0.6465883544000001,7.09,-2.9,7.6601631836
2020-11-16 09:00:00,9.093,2.376,9.3982990482,0.973,-0.054,0.9744973063000001,8.12,2.43,8.4758067463,8.023,-3.114,8.6061329876,0.973,-0.054,0.9744973063000001,7.05,-3.06,7.6854472869
2020-11-16 09:30:00,9.1995,2.5315,9.5414512785,1.1495,-0.0685,1.1515391873,8.05,2.6,8.4594621578,8.1495,-2.9685,8.6733120836,1.1495,-0.0685,1.1515391873,7.0,-2.9,7.5769386958
2020-11-16 10:00:00,9.3765,2.77,9.7770983553,0.9665,-0.08,0.9698052640000001,8.41,2.85,8.8797860335,8.3465,-2.98,8.8625313681,0.9665,-0.08,0.9698052640000001,7.38,-2.9,7.9293379295
2020-11-16 10:30:00,9.027,1.806,9.2058875183,1.597,-0.094,1.5997640451000001,7.43,1.9,7.669087299,8.217,-2.174,8.4997273486,1.597,-0.094,1.5997640451000001,6.62,-2.08,6.9390777485
2020-11-16 11:00:00,9.352,1.8375,9.530808478299999,1.412,-0.0625,1.4133825561,7.94,1.9,8.1641656034,8.562,-2.0625,8.806914911,1.412,-0.0625,1.4133825561,7.15,-2.0,7.4244528418
2020-11-16 11:30:00,9.274000000000001,1.8210000000000002,9.4510907836,2.164,-0.169,2.1705890905,7.11,1.99,7.3832377721,8.474,-2.169,8.7471845185,2.164,-0.169,2.1705890905,6.31,-2.0,6.6193730821
2020-11-16 12:00:00,9.2325,1.8105,9.4083455772,1.5825,-0.08950000000000001,1.5850288640999999,7.65,1.9,7.882417142,8.4425,-2.1895,8.721795486,1.5825,-0.08950000000000001,1.5850288640999999,6.86,-2.1,7.1742316662
2020-11-16 12:30:00,8.5975,1.496,8.7266844936,1.9475,-0.094,1.9497672297,6.65,1.5899999999999999,6.8374410418,7.7875,-2.444,8.1620029558,1.9475,-0.094,1.9497672297,5.84,-2.35,6.2950853846
2020-11-16 13:00:00,8.702,1.5915,8.8463368831,1.972,-0.0985,1.9744584701,6.73,1.69,6.9389480471,7.902,-2.3785,8.2522037208,1.972,-0.0985,1.9744584701,5.93,-2.2800000000000002,6.3532117862
2020-11-16 13:30:00,9.1615,1.545,9.2908614913,1.0115,-0.045,1.0125004938,8.15,1.5899999999999999,8.3036497999,8.3715,-2.435,8.7184423637,1.0115,-0.045,1.0125004938,7.36,-2.39,7.7383266925
2020-11-16 14:00:00,8.9475,1.435,9.0618420451,1.3075,-0.035,1.3079683674,7.64,1.47,7.7801349603,8.1675,-2.605,8.5728689043,1.3075,-0.035,1.3079683674,6.86,-2.5700000000000003,7.325605777
2020-11-16 14:30:00,8.6145,1.3815,8.724571766,1.4045,-0.0385,1.4050275798,7.21,1.42,7.348503249,7.8245000000000005,-2.6085000000000003,8.2478525993,1.4045,-0.0385,1.4050275798,6.42,-2.5700000000000003,6.915294643
2020-11-16 15:00:00,8.4465,1.345,8.5529168855,1.5765,-0.035,1.5768884710000002,6.87,1.38,7.0072319785,7.6065000000000005,-2.605,8.0402031846,1.5765,-0.035,1.5768884710000002,6.03,-2.5700000000000003,6.55483028
2020-11-16 15:30:00,8.9705,2.1655,9.2281775286,1.5005000000000002,-0.0345,1.5008965654000002,7.47,2.2,7.7872267207,7.9005,-3.2345,8.5369719749,1.5005000000000002,-0.0345,1.5008965654000002,6.4,-3.2,7.155417528
2020-11-16 16:00:00,9.071,2.233,9.3418055,1.741,-0.037,1.7413931205000002,7.33,2.27,7.6734477258,7.991,-3.137,8.5846869483,1.741,-0.037,1.7413931205000002,6.25,-3.1,6.9765679241
2020-11-16 16:30:00,9.3195,1.8860000000000001,9.5084213332,1.6995,-0.034,1.6998400660000001,7.62,1.92,7.8581677254,8.3595,-2.684,8.7798118573,1.6995,-0.034,1.6998400660000001,6.66,-2.65,7.16785184
2020-11-16 17:00:00,9.156,2.176,9.4110207735,1.466,-0.034,1.4663942171,7.69,2.21,8.0012624004,8.126,-3.344,8.7871617716,1.466,-0.034,1.4663942171,6.66,-3.31,7.4371836067
2020-11-16 17:30:00,8.7075,1.0785,8.7740366138,1.6775,-0.0315,1.6777957264999999,7.03,1.11,7.1170921028,7.8775,-2.8315,8.3709257851,1.6775,-0.0315,1.6777957264999999,6.2,-2.8,6.8029405407
2020-11-16 18:00:00,8.5285,0.8505,8.5708029087,1.7885,-0.0395,1.7889361364,6.74,0.89,6.7985071891,7.6885,-2.6995,8.1486399172,1.7885,-0.0395,1.7889361364,5.9,-2.66,6.4719085284
2020-11-16 18:30:00,8.316,0.791,8.3535344017,2.106,-0.039,2.1063610802,6.21,0.8300000000000001,6.2652214646,7.486,-2.909,8.0313434119,2.106,-0.039,2.1063610802,5.38,-2.87,6.0976470872
2020-11-16 19:00:00,8.1765,0.862,8.2218122242,2.0265,-0.038,2.026856248,6.15,0.9,6.2155048065,7.3365,-2.908,7.8918119750999995,2.0265,-0.038,2.026856248,5.31,-2.87,6.0359754804
2020-11-16 19:30:00,8.0285,0.8605,8.0744828008,2.1685,-0.0395,2.1688597233999998,5.86,0.9,5.9287098091,7.1885,-2.9095,7.7549804964,2.1685,-0.0395,2.1688597233999998,5.02,-2.87,5.7824994596
2020-11-16 20:00:00,7.832,0.8585,7.8789114889,1.972,-0.0415,1.9724366276,5.86,0.9,5.9287098091,6.992,-3.0315,7.6208960267,1.972,-0.0415,1.9724366276,5.02,-2.99,5.8429872497
2020-11-16 20:30:00,7.536,0.77,7.5752357059,2.076,-0.04,2.0763853207,5.46,0.81,5.5197554294,6.686,-3.1,7.3697079996,2.076,-0.04,2.0763853207,4.61,-3.06,5.5331455791
2020-11-16 21:00:00,7.28,0.5975,7.3044785064,2.12,-0.0425,2.1204259596,5.16,0.64,5.1995384411,6.44,-3.2925,7.2328525666,2.12,-0.0425,2.1204259596,4.32,-3.25,5.4060059193
2020-11-16 21:30:00,7.17,0.6555000000000001,7.1999014056,1.73,-0.044500000000000005,1.730572232,5.44,0.7000000000000001,5.4848518667,6.34,-3.2945,7.1448814021,1.73,-0.044500000000000005,1.730572232,4.61,-3.25,5.640443245
2020-11-16 22:00:00,6.9510000000000005,0.734,6.9896464145,1.8210000000000002,-0.046,1.8215809068,5.13,0.78,5.1889594333,6.131,-3.246,6.9372672574,1.8210000000000002,-0.046,1.8215809068,4.31,-3.2,5.3680629654
2020-11-16 22:30:00,6.797,0.8065,6.8446805075,1.907,-0.043500000000000004,1.9074960681,4.89,0.85,4.9633254981,5.957,-3.1235,6.7262248884,1.907,-0.043500000000000004,1.9074960681,4.05,-3.08,5.0881135994
2020-11-16 23:00:00,6.6165,0.8945000000000001,6.6766909843,1.8765,-0.035500000000000004,1.876835768,4.74,0.93,4.8303726564,5.7565,-3.1955,6.5839587256000005,1.8765,-0.035500000000000004,1.876835768,3.88,-3.16,5.0039984013
2020-11-16 23:30:00,6.2845,0.708,6.3242552328,1.8745,-0.042,1.8749704664,4.41,0.75,4.473320914,5.3745,-3.022,6.1658522728,1.8745,-0.042,1.8749704664,3.5,-2.98,4.5967814827
2020-11-17 00:00:00,5.937,0.7085,5.9791254586,1.887,-0.0415,1.8874562908999999,4.05,0.75,4.1188590653,5.047,-3.0215,5.8823185267,1.887,-0.0415,1.8874562908999999,3.16,-2.98,4.3435008921
2020-11-17 00:30:00,6.0035,0.707,6.0449864557,2.1635,-0.043000000000000003,2.1639272747,3.84,0.75,3.9125567089,5.1135,-3.153,6.0074363293,2.1635,-0.043000000000000003,2.1639272747,2.95,-3.11,4.2865603927
2020-11-17 01:00:00,5.931,0.7045,5.9726946389,1.611,-0.0455,1.6116424076,4.32,0.75,4.3846208502,5.051,-3.1555,5.9556512028,1.611,-0.0455,1.6116424076,3.44,-3.11,4.6374238538
2020-11-17 01:30:00,5.8405000000000005,0.6105,5.8723207082,1.8305,-0.0395,1.8309261318,4.01,0.65,4.0623392276,4.9605,-3.2395,5.9246029825,1.8305,-0.0395,1.8309261318,3.13,-3.2,4.4762595993
2020-11-17 02:00:00,5.655,0.5265000000000001,5.6794565981,1.875,-0.043500000000000004,1.8755045321,3.7800000000000002,0.5700000000000001,3.8227346233,4.785,-3.4035,5.8719704742,1.875,-0.043500000000000004,1.8755045321,2.91,-3.36,4.4449634419
2020-11-17 02:30:00,5.6875,0.6355000000000001,5.7228940668,1.9075000000000002,-0.0345,1.9078119666000002,3.7800000000000002,0.67,3.8389191187,4.7875,-3.3245,5.8285895807,1.9075000000000002,-0.0345,1.9078119666000002,2.88,-3.29,4.3724706974
2020-11-17 03:00:00,5.5475,0.6295000000000001,5.5831018708,2.3875,-0.0405,2.3878434831,3.16,0.67,3.2302476685,4.6775,-3.3905,5.7770664268,2.3875,-0.0405,2.3878434831,2.29,-3.35,4.0579058639
2020-11-17 03:30:00,5.448,0.548,5.4754915761,2.438,-0.042,2.4383617451,3.01,0.59,3.0672789244,4.558,-3.442,5.7116309405,2.438,-0.042,2.4383617451,2.12,-3.4,4.0067942298
2020-11-17 04:00:00,5.3955,0.48350000000000004,5.4171203143,2.0955,-0.0465,2.0960158635,3.3,0.53,3.3422896344,4.5355,-3.5365,5.7513122416,2.0955,-0.0465,2.0960158635,2.44,-3.49,4.2583682321
2020-11-17 04:30:00,5.5555,0.608,5.588671063,2.2555,-0.042,2.2558910102,3.3,0.65,3.3634060118,4.6555,-3.242,5.6731159207,2.2555,-0.042,2.2558910102,2.4,-3.2,4.0
2020-11-17 05:00:00,5.4705,0.5255000000000001,5.4956819868,2.3505000000000003,-0.044500000000000005,2.3509212024,3.12,0.5700000000000001,3.1716399543,4.5905000000000005,-3.3545,5.6855395962,2.3505000000000003,-0.044500000000000005,2.3509212024,2.24,-3.31,3.9967111479
2020-11-17 05:30:00,5.641,0.457,5.659481425,2.311,-0.043000000000000003,2.3114000087,3.33,0.5,3.3673283178,4.761,-3.433,5.8696345712,2.311,-0.043000000000000003,2.3114000087,2.45,-3.39,4.1826546594
2020-11-17 06:00:00,5.874,0.40850000000000003,5.8881871786,2.274,-0.0415,2.2743786514,3.6,0.45,3.6280159867,4.974,-3.2815,5.9589359997999995,2.274,-0.0415,2.2743786514,2.7,-3.24,4.217534825
2020-11-17 06:30:00,6.4685,0.6905,6.5052503795,2.4285,-0.0395,2.4288212161000002,4.04,0.73,4.1054232425,5.5285,-3.2195,6.3976161576,2.4285,-0.0395,2.4288212161000002,3.1,-3.18,4.4409908804
2020-11-17 07:00:00,7.19,1.8595000000000002,7.426563152,2.18,-0.0405,2.1803761717,5.01,1.9,5.3581806614,6.13,-3.6605,7.1397591171,2.18,-0.0405,2.1803761717,3.95,-3.62,5.3578820442
2020-11-17 07:30:00,7.961,1.8565,8.1746017181,1.901,-0.043500000000000004,1.9014976334,6.06,1.9,6.3508739556,6.961,-2.9135,7.5461250487000004,1.901,-0.043500000000000004,1.9014976334,5.06,-2.87,5.8172588046
2020-11-17 08:00:00,8.294,1.9355,8.5168419176,1.534,-0.0345,1.5343879073,6.76,1.97,7.0412001818,7.384,-2.7345,7.8740679607,1.534,-0.0345,1.5343879073,5.85,-2.7,6.4430194785
2020-11-17 08:30:00,8.25,1.5425,8.3929617091,1.75,-0.0375,1.7504017396,6.5,1.58,6.6892749981,7.41,-2.4775,7.8132007686,1.75,-0.0375,1.7504017396,5.66,-2.44,6.163537945
2020-11-17 09:00:00,8.5775,1.736,8.7514114433,1.5375,-0.034,1.537875889,7.04,1.77,7.2590977401,7.7475000000000005,-2.304,8.0828319449,1.5375,-0.034,1.537875889,6.21,-2.27,6.6118832416
2020-11-17 09:30:00,8.775500000000001,1.7305000000000001,8.944497219,1.1155,-0.0395,1.1161991310000001,7.66,1.77,7.8618382074,7.9555,-2.2695,8.2728840497,1.1155,-0.0395,1.1161991310000001,6.84,-2.23,7.1943380516
2020-11-17 10:00:00,8.8945,1.6265,9.0419927284,0.6845,-0.053500000000000006,0.6865875764,8.21,1.6800000000000002,8.3801252974,8.0745,-2.3335,8.4049254904,0.6845,-0.053500000000000006,0.6865875764,7.39,-2.2800000000000002,7.7337248464
2020-11-17 10:30:00,8.819,1.477,8.9418281129,0.609,-0.043000000000000003,0.6105161751,8.21,1.52,8.3495209443,8.029,-2.403,8.3808859913,0.609,-0.043000000000000003,0.6105161751,7.42,-2.36,7.7862699671
2020-11-17 11:00:00,8.8825,1.5745,9.0209676033,0.8525,-0.0555,0.854304688,8.03,1.63,8.1937659229,8.0625,-2.3255,8.3911773012,0.8525,-0.0555,0.854304688,7.21,-2.27,7.5589020367
2020-11-17 11:30:00,8.9485,1.6065,9.0915617195,1.2385,-0.0635,1.240126808,7.71,1.67,7.8887895142,8.1085,-2.2535,8.4158204888,1.2385,-0.0635,1.240126808,6.87,-2.19,7.2106171719
2020-11-17 12:00:00,8.7315,1.391,8.8416046762,1.2815,-0.069,1.2833562444,7.45,1.46,7.5917125868,7.8915,-2.439,8.2598119379,1.2815,-0.069,1.2833562444,6.61,-2.37,7.0220367416
2020-11-17 12:30:00,9.002,1.2065000000000001,9.0824911918,1.452,-0.053500000000000006,1.452985289,7.55,1.26,7.6544170255,8.162,-2.4635,8.5256716011,1.452,-0.053500000000000006,1.452985289,6.71,-2.41,7.1296703991
2020-11-17 13:00:00,9.077,1.2935,9.1687006304,1.587,-0.0765,1.5888427392,7.49,1.37,7.6142629322,8.237,-2.3865,8.5757536841,1.587,-0.0765,1.5888427392,6.65,-2.31,7.0397869286
2020-11-17 13:30:00,9.003,1.0735000000000001,9.0667751296,1.683,-0.0665,1.6843132874,7.32,1.1400000000000001,7.4082386571,8.143,-2.3765,8.4827001155,1.683,-0.0665,1.6843132874,6.46,-2.31,6.8605903536
2020-11-17 14:00:00,8.8775,1.079,8.9428321716,1.6575000000000002,-0.061,1.6586220938,7.22,1.1400000000000001,7.3094459434,8.0275,-2.371,8.3703283836,1.6575000000000002,-0.061,1.6586220938,6.37,-2.31,6.7759132226
2020-11-17 14:30:00,8.584,1.0735000000000001,8.6508645955,1.634,-0.0665,1.6353526378,6.95,1.1400000000000001,7.0428758331,7.734,-2.4565,8.11474881,1.634,-0.0665,1.6353526378,6.1,-2.39,6.5514960124
2020-11-17 15:00:00,8.848,1.1945000000000001,8.9282660271,1.8980000000000001,-0.0555,1.8988112729000002,6.95,1.25,7.0615154181,7.998,-2.3355,8.3320204182,1.8980000000000001,-0.0555,1.8988112729000002,6.1,-2.2800000000000002,6.5121732164
2020-11-17 15:30:00,8.8725,1.21,8.9546276444,1.6325,-0.04,1.6329899723999999,7.24,1.25,7.3471150801,8.0225,-2.29,8.3429375073,1.6325,-0.04,1.6329899723999999,6.39,-2.25,6.774555336
2020-11-17 16:00:00,8.8405,1.085,8.9068325038,1.7005,-0.035,1.70086015,7.14,1.12,7.2273093195,7.9905,-2.435,8.3532817054,1.7005,-0.035,1.70086015,6.29,-2.4,6.7323175802
2020-11-17 16:30:00,8.8015,0.7775000000000001,8.8357743577,1.0015,-0.0125,1.001578005,7.8,0.79,7.8399043362,7.9515,-2.6525,8.3822496085,1.0015,-0.0125,1.001578005,6.95,-2.64,7.4345208319000005
2020-11-17 17:00:00,9.1075,0.9955,9.1617452759,1.7175,-0.0245,1.7176747364,7.39,1.02,7.4600603215,8.2375,-2.5945,8.6364249838,1.7175,-0.0245,1.7176747364,6.52,-2.5700000000000003,7.0082308752
2020-11-17 17:30:00,9.0215,1.2445,9.1069337595,1.8715000000000002,-0.025500000000000002,1.8716737162000001,7.15,1.27,7.2619143482,8.0915,-2.9455,8.610943183,1.8715000000000002,-0.025500000000000002,1.8716737162000001,6.22,-2.92,6.8713026421
2020-11-17 18:00:00,9.02,1.851,9.2079639986,1.83,-0.039,1.8304155266,7.19,1.8900000000000001,7.4342585373,7.95,-3.669,8.7558015624,1.83,-0.039,1.8304155266,6.12,-3.63,7.1155674405
2020-11-17 18:30:00,8.909,1.7625000000000002,9.081667647,1.5590000000000002,-0.0375,1.559450945,7.35,1.8,7.5671989534,7.839,-3.7375,8.6844013755,1.5590000000000002,-0.0375,1.559450945,6.28,-3.7,7.2889231029
2020-11-17 19:00:00,8.712,1.2215,8.7972158238,1.712,-0.0385,1.7124328454,7.0,1.26,7.1124960457,7.732,-3.2984999999999998,8.4061838101,1.712,-0.0385,1.7124328454,6.02,-3.26,6.846020742
2020-11-17 19:30:00,8.696,1.8725,8.8953174339,2.146,-0.0375,2.1463276194,6.55,1.9100000000000001,6.8228000117,7.616,-3.5975,8.4229129314,2.146,-0.0375,2.1463276194,5.47,-3.56,6.5264461999
2020-11-17 20:00:00,8.7065,2.0245,8.9387774612,1.8465,-0.035500000000000004,1.8468412222000001,6.86,2.06,7.1626252171,7.6565,-3.5955,8.4587004025,1.8465,-0.035500000000000004,1.8468412222000001,5.8100000000000005,-3.56,6.8139342527
2020-11-17 20:30:00,8.4125,1.9105,8.6267123807,1.1325,-0.0195,1.1326678684,7.28,1.9300000000000002,7.5314872369,7.3625,-3.5795,8.186527133,1.1325,-0.0195,1.1326678684,6.23,-3.56,7.175409396
2020-11-17 21:00:00,8.007,0.8665,8.0537488941,1.127,-0.0235,1.1272449822,6.88,0.89,6.9373265744,7.1370000000000005,-2.8235,7.6752147364,1.127,-0.0235,1.1272449822,6.01,-2.8,6.6302413229
2020-11-17 21:30:00,7.8595,0.925,7.9137453364,1.1695,-0.025,1.1697671777,6.69,0.9500000000000001,6.7571147689,7.0095,-2.825,7.5573616593,1.1695,-0.025,1.1697671777,5.84,-2.8,6.4765422874
2020-11-17 22:00:00,7.4,0.8675,7.4506748855,0.81,-0.022500000000000003,0.8103124397,6.59,0.89,6.6498270654,6.55,-3.2225,7.2997949458,0.81,-0.022500000000000003,0.8103124397,5.74,-3.2,6.5717273224
2020-11-17 22:30:00,7.0885,1.569,7.2600684053,1.0185,-0.021,1.0187164718,6.07,1.5899999999999999,6.2747908332,6.0185,-3.961,7.2049887751,1.0185,-0.021,1.0187164718,5.0,-3.94,6.3658149518
2020-11-17 23:00:00,6.91,1.5630000000000002,7.0845655477,0.84,-0.027,0.8404338165,6.07,1.5899999999999999,6.2747908332,5.84,-3.967,7.0599354813,0.84,-0.027,0.8404338165,5.0,-3.94,6.3658149518
2020-11-17 23:30:00,6.723,1.5710000000000002,6.9041125425,0.743,-0.019,0.7432428943,5.98,1.5899999999999999,6.1877701961,5.643,-3.959,6.8932670048,0.743,-0.019,0.7432428943,4.9,-3.94,6.2875750493
2020-11-18 00:00:00,6.5195,1.5715,6.7062278891,0.6095,-0.018500000000000003,0.6097806983,5.91,1.5899999999999999,6.1201470571,5.4495000000000005,-3.9585,6.7354860626,0.6095,-0.018500000000000003,0.6097806983,4.84,-3.94,6.240929418
2020-11-18 00:30:00,6.3135,1.6255000000000002,6.5193966362,0.9435,-0.0145,0.9436114137,5.37,1.6400000000000001,5.6148463915,5.2235,-3.8645,6.4976389943,0.9435,-0.0145,0.9436114137,4.28,-3.85,5.7568133546
2020-11-18 01:00:00,6.2865,1.5465,6.473928058,1.0065,-0.0135,1.0065905324,5.28,1.56,5.5056334785,5.1965,-3.7135,6.3869941678,1.0065,-0.0135,1.0065905324,4.19,-3.7,5.5898211063000005
2020-11-18 01:30:00,6.207,1.574,6.4034619543,0.927,-0.016,0.9271380695,5.28,1.5899999999999999,5.5142089188,5.117,-3.836,6.3952001532,0.927,-0.016,0.9271380695,4.19,-3.8200000000000003,5.6699647265
2020-11-18 02:00:00,6.0675,1.5710000000000002,6.2675830469000005,0.9475,-0.019,0.9476904822000001,5.12,1.5899999999999999,5.3612032232,5.0175,-3.999,6.4161754379,0.9475,-0.019,0.9476904822000001,4.07,-3.98,5.6925653268000005
2020-11-18 02:30:00,5.8705,0.722,5.9147319677,0.9105000000000001,-0.018000000000000002,0.9106779068,4.96,0.74,5.0148978055,4.9805,-3.508,6.0919163036,0.9105000000000001,-0.018000000000000002,0.9106779068,4.07,-3.49,5.3614363747
2020-11-18 03:00:00,5.7785,0.6215,5.811826262,1.0685,-0.018500000000000003,1.0686601424,4.71,0.64,4.7532830759,4.9285,-3.3985,5.9866446779,1.0685,-0.018500000000000003,1.0686601424,3.86,-3.38,5.1306919611
2020-11-18 03:30:00,5.838,0.62,5.8708299243,0.988,-0.02,0.9882024084000001,4.85,0.64,4.8920445623,4.968,-3.4,6.020051827,0.988,-0.02,0.9882024084000001,3.98,-3.38,5.2215706449
2020-11-18 04:00:00,5.892,0.646,5.9273079893,0.662,-0.024,0.6624349025,5.23,0.67,5.2727412226,5.042,-3.354,6.0556651162,0.662,-0.024,0.6624349025,4.38,-3.33,5.5021177741
2020-11-18 04:30:00,5.864,0.596,5.8942100404,0.634,-0.024,0.6344540961,5.23,0.62,5.2666213078,5.014,-3.354,6.0323720044,0.634,-0.024,0.6344540961,4.38,-3.33,5.5021177741
2020-11-18 05:00:00,5.839,0.626,5.8724608981,1.409,-0.034,1.4094101603,4.43,0.66,4.478894953,4.969,-3.364,6.0006213845,1.409,-0.034,1.4094101603,3.56,-3.33,4.8746794766
2020-11-18 05:30:00,5.986,0.4545,6.0032296516,1.466,-0.035500000000000004,1.4664297631,4.52,0.49,4.5464821566,5.116,-3.4855,6.1904899846,1.466,-0.035500000000000004,1.4664297631,3.65,-3.45,5.0224496015
2020-11-18 06:00:00,6.1285,0.536,6.1518946878,1.6684999999999999,-0.034,1.668846383,4.46,0.5700000000000001,4.4962762371,5.2585,-3.5540000000000003,6.3468683813,1.6684999999999999,-0.034,1.668846383,3.59,-3.52,5.0277728668
2020-11-18 06:30:00,6.9865,0.809,7.0331830098,1.0165,-0.041,1.0173265208,5.97,0.85,6.0302072933,6.0965,-3.101,6.8398474581,1.0165,-0.041,1.0173265208,5.08,-3.06,5.9304300013
2020-11-18 07:00:00,7.5235,1.137,7.6089303618,1.1935,-0.033,1.193956134,6.33,1.17,6.4372198968,6.6635,-2.893,7.2644119686,1.1935,-0.033,1.193956134,5.47,-2.86,6.1725602468
2020-11-18 07:30:00,8.308,1.945,8.532636696800001,1.658,-0.035,1.6583693797999999,6.65,1.98,6.9385084853,7.358,-2.745,7.8533552702,1.658,-0.035,1.6583693797999999,5.7,-2.71,6.3114261463
2020-11-18 08:00:00,8.6715,1.8860000000000001,8.8742271917,1.4415,-0.044,1.4421713664,7.23,1.9300000000000002,7.4831677784,7.7215,-2.654,8.164880786,1.4415,-0.044,1.4421713664,6.28,-2.61,6.800772015
2020-11-18 08:30:00,8.8895,1.7325,9.0567525361,1.1495,-0.0375,1.1501115163,7.74,1.77,7.9398047835,8.0495,-2.2375,8.3546906885,1.1495,-0.0375,1.1501115163,6.9,-2.2,7.2422372234
2020-11-18 09:00:00,9.1685,1.7765,9.3390226737,1.4285,-0.0335,1.4288927531,7.74,1.81,7.9488175221,8.3285,-2.2035,8.6150638129,1.4285,-0.0335,1.4288927531,6.9,-2.17,7.2331804899
2020-11-18 09:30:00,8.9425,1.5285000000000002,9.0721892893,1.9825,-0.0315,1.9827502364,6.96,1.56,7.1326853288,8.0625,-2.2015000000000002,8.3576616646,1.9825,-0.0315,1.9827502364,6.08,-2.17,6.4556409442
2020-11-18 10:00:00,9.2355,2.5065,9.5695873735,2.3355,-0.043500000000000004,2.3359050708,6.9,2.55,7.3561199011,8.1555,-2.8935,8.653584373,2.3355,-0.043500000000000004,2.3359050708,5.82,-2.85,6.4803472129
2020-11-18 10:30:00,9.005,2.1525,9.2586867994,2.285,-0.0475,2.2854936556,6.72,2.2,7.0709546739,7.9350000000000005,-3.2575,8.5776180406,2.285,-0.0475,2.2854936556,5.65,-3.21,6.4981997506999996
2020-11-18 11:00:00,9.1835,2.493,9.5158668155,2.2235,-0.047,2.2239966839,6.96,2.54,7.4089945337,8.1035,-3.097,8.6751438749,2.2235,-0.047,2.2239966839,5.88,-3.05,6.6239640699999995
2020-11-18 11:30:00,9.142,2.4925,9.475691017,2.2720000000000002,-0.0475,2.2724964796,6.87,2.54,7.3245136357,8.072,-3.2275,8.6933273406,2.2720000000000002,-0.0475,2.2724964796,5.8,-3.18,6.6145596981
2020-11-18 12:00:00,9.066,2.3585000000000003,9.3677573757,2.066,-0.0415,2.0664167658,7.0,2.4,7.4,7.996,-3.3315,8.6622692321,2.066,-0.0415,2.0664167658,5.93,-3.29,6.7815190039
2020-11-18 12:30:00,9.4405,2.6845,9.814763395,1.9805000000000001,-0.0455,1.9810225895,7.46,2.73,7.9438340869,8.3305,-2.9255,8.8292570752,1.9805000000000001,-0.0455,1.9810225895,6.35,-2.88,6.9725820182
2020-11-18 13:00:00,9.5565,2.807,9.9602179319,2.6365,-0.053,2.63703266,6.92,2.86,7.4877232854999995,8.4665,-2.843,8.9310845506,2.6365,-0.053,2.63703266,5.83,-2.79,6.46320354
2020-11-18 13:30:00,9.4375,2.7005,9.816267442400001,2.8075,-0.0795,2.8086253755,6.63,2.7800000000000002,7.1892489177,8.3775,-3.0495,8.9152653634,2.8075,-0.0795,2.8086253755,5.57,-2.9699999999999998,6.3123529686
