Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-18 14:00:00,9.2505,2.1675,9.5010423902,2.4505,-0.0825,2.4518883539000003,6.8,2.25,7.1625763521,8.3005,-2.7125,8.7324656598,2.4505,-0.0825,2.4518883539000003,5.85,-2.63,6.4140003118
2020-11-18 14:30:00,9.0195,1.7195,9.1819420876,2.3795,-0.07050000000000001,2.3805441605,6.64,1.79,6.8770415151,8.1595,-2.3105,8.4803213677,2.3795,-0.07050000000000001,2.3805441605,5.78,-2.24,6.1988708649
2020-11-18 15:00:00,9.0665,1.7069999999999999,9.2257938005,2.9265,-0.083,2.9276767667,6.14,1.79,6.39560005,8.2165,-2.443,8.5719963398,2.9265,-0.083,2.9276767667,5.29,-2.36,5.7925555673
2020-11-18 15:30:00,9.0245,1.6764999999999999,9.178902576,2.8845,-0.07350000000000001,2.8854362755,6.14,1.75,6.3845203422,8.1745,-2.4335,8.5290311583,2.8845,-0.07350000000000001,2.8854362755,5.29,-2.36,5.7925555673
2020-11-18 16:00:00,9.022,1.548,9.1538400685,2.492,-0.052000000000000005,2.4925424771,6.53,1.6,6.7231614587,8.162,-2.5220000000000002,8.542758805,2.492,-0.052000000000000005,2.4925424771,5.67,-2.47,6.1846422694
2020-11-18 16:30:00,9.046,1.3845,9.1513363095,2.346,-0.0455,2.3464411883,6.7,1.43,6.8509050497,8.196,-2.6755,8.6216423174,2.346,-0.0455,2.3464411883,5.85,-2.63,6.4140003118
2020-11-18 17:00:00,9.326,1.4715,9.4413763959,2.336,-0.0385,2.3363172409,6.99,1.51,7.1512376551,8.416,-2.7085,8.8410988146,2.336,-0.0385,2.3363172409,6.08,-2.67,6.640429203
2020-11-18 17:30:00,9.3335,2.0095,9.5473720206,1.9135,-0.0405,1.9139285514000002,7.42,2.05,7.6979802546,8.2435,-3.5705,8.9835272861,1.9135,-0.0405,1.9139285514000002,6.33,-3.5300000000000002,7.2477444767
2020-11-18 18:00:00,9.233,1.8435000000000001,9.4152419645,2.4130000000000003,-0.036500000000000005,2.413276041,6.82,1.88,7.0743762976,8.143,-3.3965,8.8229621585,2.4130000000000003,-0.036500000000000005,2.413276041,5.73,-3.36,6.6424769476000005
2020-11-18 18:30:00,9.2165,1.8915000000000002,9.408594183,2.1865,-0.0385,2.1868389287,7.03,1.9300000000000002,7.2901165971,8.1365,-3.3985,8.817734091,2.1865,-0.0385,2.1868389287,5.95,-3.36,6.8331617865
2020-11-18 19:00:00,9.0255,1.8915000000000002,9.221573754,2.0855,-0.0385,2.0858553401,6.94,1.9300000000000002,7.2033672682,7.9555,-3.6185,8.7397667303,2.0855,-0.0385,2.0858553401,5.87,-3.58,6.8755581592
2020-11-18 19:30:00,8.8055,1.85,8.9977402858,2.3855,-0.04,2.3858353359,6.42,1.8900000000000001,6.6924210866,7.7455,-3.7,8.5838668588,2.3855,-0.04,2.3858353359,5.36,-3.66,6.4903929003
2020-11-18 20:00:00,8.5365,1.81,8.7262782588,2.4465,-0.04,2.4468269759,6.09,1.85,6.3647937908,7.4765,-3.8,8.386778419,2.4465,-0.04,2.4468269759,5.03,-3.76,6.2800079618
2020-11-18 20:30:00,8.4955,1.901,8.7055913785,2.2955,-0.039,2.2958312765,6.2,1.94,6.4964297887,7.4055,-3.599,8.2337252353,2.2955,-0.039,2.2958312765,5.11,-3.56,6.2278166319
2020-11-18 21:00:00,8.3815,2.1075,8.6424011999,2.1815,-0.0425,2.1819139534,6.2,2.15,6.5622023742,7.2915,-3.4125,8.0505359138,2.1815,-0.0425,2.1819139534,5.11,-3.37,6.1211926942
2020-11-18 21:30:00,7.91,1.4065,8.0340738265,2.47,-0.043500000000000004,2.4703830169,5.44,1.45,5.6299289516,6.97,-3.4135,7.7609846186,2.47,-0.043500000000000004,2.4703830169,4.5,-3.37,5.622001423
2020-11-18 22:00:00,7.4605,0.809,7.5042348877,2.5305,-0.041,2.530832126,4.93,0.85,5.0027392497,6.5605,-2.961,7.1977552925,2.5305,-0.041,2.530832126,4.03,-2.92,4.9766755972
2020-11-18 22:30:00,7.2865,0.8095,7.3313281539,2.5165,-0.0405,2.516825878,4.77,0.85,4.8451418968,6.3865,-2.9605,7.0393140646,2.5165,-0.0405,2.516825878,3.87,-2.92,4.8480202145
2020-11-18 23:00:00,7.1395,0.8845000000000001,7.194080935,2.4895,-0.0455,2.4899157616,4.65,0.93,4.7420881476000005,6.2495,-2.8755,6.8792986925,2.4895,-0.0455,2.4899157616,3.76,-2.83,4.7060067998
2020-11-18 23:30:00,6.874,0.889,6.9312478674,2.504,-0.041,2.5043356404,4.37,0.93,4.4678630239,6.004,-2.971,6.6988698301,2.504,-0.041,2.5043356404,3.5,-2.93,4.5645262624
2020-11-19 00:00:00,6.582,0.9155000000000001,6.6453641172,2.552,-0.044500000000000005,2.5523879505,4.03,0.96,4.1427647773,5.7219999999999995,-2.9745,6.4489483057,2.552,-0.044500000000000005,2.5523879505,3.17,-2.93,4.3166885456
2020-11-19 00:30:00,6.3465,0.7335,6.3887467081,2.3765,0.0035,2.3765025773,3.9699999999999998,0.73,4.0365579396,5.4565,-3.0365,6.2444955361,2.3765,0.0035,2.3765025773,3.08,-3.04,4.3275859321
2020-11-19 01:00:00,6.3145,0.7425,6.3580041287,2.3445,0.0125,2.3445333224000002,3.9699999999999998,0.73,4.0365579396,5.4245,-2.8675,6.1357767642,2.3445,0.0125,2.3445333224000002,3.08,-2.88,4.2167285898
2020-11-19 01:30:00,6.17,0.728,6.2128000129,2.31,-0.002,2.3100008658,3.86,0.73,3.9284220751000003,5.28,-2.912,6.0297714716,2.31,-0.002,2.3100008658,2.9699999999999998,-2.91,4.158004329
2020-11-19 02:00:00,6.011,0.6875,6.0501881996,2.471,-0.0425,2.4713654627,3.54,0.73,3.6144847489,5.131,-3.0325,5.9601356738,2.471,-0.0425,2.4713654627,2.66,-2.99,4.0019620188
2020-11-19 02:30:00,6.002,0.786,6.0532470625,2.502,-0.044,2.5023868606,3.5,0.8300000000000001,3.5970682507,5.162,-3.174,6.0597458693,2.502,-0.044,2.5023868606,2.66,-3.13,4.1076148797
2020-11-19 03:00:00,5.962,1.036,6.0513419999,2.5220000000000002,-0.044,2.5223837932,3.44,1.08,3.6055512755,5.052,-3.394,6.0862090007,2.5220000000000002,-0.044,2.5223837932,2.5300000000000002,-3.35,4.1980233444
2020-11-19 03:30:00,6.0065,1.706,6.244075452,2.5065,-0.044,2.5068861661,3.5,1.75,3.9131189606000003,4.9765,-3.834,6.2821260931000005,2.5065,-0.044,2.5068861661,2.47,-3.79,4.5238258145
2020-11-19 04:00:00,6.0515,1.7055,6.2872396566,2.5515,-0.044500000000000005,2.5518880265,3.5,1.75,3.9131189606000003,5.0215,-3.8345000000000002,6.3181367902,2.5515,-0.044500000000000005,2.5518880265,2.47,-3.79,4.5238258145
2020-11-19 04:30:00,5.869,1.017,5.9564628766,2.469,-0.043000000000000003,2.4693744147,3.4,1.06,3.5614042174,4.939,-3.333,5.9584066662,2.469,-0.043000000000000003,2.4693744147,2.47,-3.29,4.1140004861
2020-11-19 05:00:00,5.975,0.748,6.0216383983,2.025,-0.042,2.0254355087,3.95,0.79,4.0282254157,5.075,-2.932,5.8610791668,2.025,-0.042,2.0254355087,3.05,-2.89,4.2017377357
2020-11-19 05:30:00,6.1295,0.7505000000000001,6.1752749332,1.7495,-0.0395,1.7499458563,4.38,0.79,4.4506741062,5.2495,-2.9295,6.0115905133,1.7495,-0.0395,1.7499458563,3.5,-2.89,4.5389536239
2020-11-19 06:00:00,6.458,1.5575,6.6431596586,1.9380000000000002,-0.0425,1.9384659528000001,4.52,1.6,4.7948305497,5.438,-3.5525,6.4955446461,1.9380000000000002,-0.0425,1.9384659528000001,3.5,-3.51,4.9568235797
2020-11-19 06:30:00,7.0625,1.102,7.1479584673,2.3525,-0.038,2.3528068875,4.71,1.1400000000000001,4.8459983492,6.1925,-2.608,6.7192797419,2.3525,-0.038,2.3528068875,3.84,-2.5700000000000003,4.620660126
2020-11-19 07:00:00,7.549,1.4525000000000001,7.6874675446000005,2.349,-0.0375,2.3492993104,5.2,1.49,5.4092605779,6.649,-2.6875,7.1716007453,2.349,-0.0375,2.3492993104,4.3,-2.65,5.050990002
2020-11-19 07:30:00,8.464,2.0595,8.7109606962,1.8639999999999999,-0.0405,1.8644399293,6.6,2.1,6.9260378284,7.474,-2.8205,7.9884852288,1.8639999999999999,-0.0405,1.8644399293,5.61,-2.7800000000000002,6.2610302667
2020-11-19 08:00:00,9.1905,2.321,9.479046959,1.7005,-0.039,1.7009471626,7.49,2.36,7.853005794,8.1805,-2.749,8.6300394698,1.7005,-0.039,1.7009471626,6.48,-2.71,7.0238522194
2020-11-19 08:30:00,9.3675,1.7735,9.533905731699999,1.7175,-0.0465,1.7181293606999999,7.65,1.82,7.8635170248,8.6075,-2.1365,8.8686914762,1.7175,-0.0465,1.7181293606999999,6.89,-2.09,7.2000138889
2020-11-19 09:00:00,9.6725,1.951,9.8673024302,1.1925,-0.049,1.193506284,8.48,2.0,8.7126574591,8.9125,-1.959,9.1252582018,1.1925,-0.049,1.193506284,7.72,-1.9100000000000001,7.9527668141
2020-11-19 09:30:00,9.7405,2.1145,9.9673692868,1.0105,-0.0555,1.012022974,8.73,2.17,8.9956545065,8.9905,-2.0255,9.2158418226,1.0105,-0.0555,1.012022974,7.98,-1.97,8.2195681152
2020-11-19 10:00:00,9.7805,2.1455,10.0130589981,1.2005,-0.0745,1.2028094197,8.58,2.22,8.862550423,9.0305,-2.1245,9.2770378085,1.2005,-0.0745,1.2028094197,7.83,-2.05,8.0939112918
2020-11-19 10:30:00,9.5595,1.814,9.7300892211,2.4395,-0.066,2.4403926426,7.12,1.88,7.3640206409,8.7895,-2.326,9.0920617161,2.4395,-0.066,2.4403926426,6.35,-2.26,6.7401854574
2020-11-19 11:00:00,9.985,1.933,10.1703841619,2.175,-0.097,2.1771619141,7.8100000000000005,2.03,8.069510518,9.215,-2.197,9.4732800022,2.175,-0.097,2.1771619141,7.04,-2.1,7.346536599
2020-11-19 11:30:00,9.913,2.0085,10.1144273812,1.803,-0.1115,1.8064443667,8.11,2.12,8.3825115568,9.123,-2.0015,9.3399749063,1.803,-0.1115,1.8064443667,7.32,-1.8900000000000001,7.5600595236
2020-11-19 12:00:00,9.4665,1.7535,9.6275326278,1.3065,-0.0665,1.3081913086,8.16,1.82,8.3605023772,8.6765,-2.0565,8.9168853587,1.3065,-0.0665,1.3081913086,7.37,-1.99,7.6339373851
2020-11-19 12:30:00,9.3165,1.58,9.4495276205,1.8165,-0.15,1.8226827069,7.5,1.73,7.6969409508,8.5065,-2.18,8.7813975112,1.8165,-0.15,1.8226827069,6.69,-2.03,6.9912087653
2020-11-19 13:00:00,9.276,1.5474999999999999,9.4041975867,1.8860000000000001,-0.1825,1.8948092912,7.39,1.73,7.5897957812,8.466,-2.2125,8.7503321223,1.8860000000000001,-0.1825,1.8948092912,6.58,-2.03,6.8860220737
2020-11-19 13:30:00,9.5725,1.5995,9.7052128519,2.4725,-0.2205,2.4823127321,7.1,1.82,7.3295566032,8.7625,-2.2105,9.0370192265,2.4725,-0.2205,2.4823127321,6.29,-1.99,6.5972873213
2020-11-19 14:00:00,9.4585,1.6015000000000001,9.5931238134,1.1785,-0.1085,1.1834840514,8.28,1.71,8.4547324026,8.6685,-2.1985,8.9429466341,1.1785,-0.1085,1.1834840514,7.49,-2.09,7.7761301429
2020-11-19 14:30:00,9.491,1.7850000000000001,9.65739644,1.5110000000000001,-0.085,1.5133889123,7.98,1.87,8.1961759376,8.711,-2.045,8.9478235342,1.5110000000000001,-0.085,1.5133889123,7.2,-1.96,7.462010453
2020-11-19 15:00:00,9.8015,1.8439999999999999,9.9734516718,1.7815,-0.066,1.782722146,8.02,1.9100000000000001,8.2443010619,9.0115,-1.976,9.2256006986,1.7815,-0.066,1.782722146,7.23,-1.9100000000000001,7.4780345011
2020-11-19 15:30:00,9.8845,1.9095,10.0672503942,1.0045,-0.0405,1.0053161194,8.88,1.9500000000000002,9.0915840204,9.0945,-1.8705,9.2848640539,1.0045,-0.0405,1.0053161194,8.09,-1.83,8.2943956983
2020-11-19 16:00:00,9.58,1.5190000000000001,9.6996783967,1.25,-0.021,1.2501763876,8.33,1.54,8.4711569458,8.78,-1.951,8.9941537123,1.25,-0.021,1.2501763876,7.53,-1.9300000000000002,7.773403373
2020-11-19 16:30:00,9.944,1.7690000000000001,10.1001236131,0.404,-0.021,0.40454542390000003,9.54,1.79,9.7064772188,9.054,-2.311,9.3442836537,0.404,-0.021,0.40454542390000003,8.65,-2.29,8.9479941886
2020-11-19 17:00:00,9.9665,2.3685,10.2440672831,0.5065000000000001,-0.021500000000000002,0.5069561125000001,9.46,2.39,9.7572383388,8.9265,-3.0615,9.4369054515,0.5065000000000001,-0.021500000000000002,0.5069561125000001,8.42,-3.04,8.9519830205
2020-11-19 17:30:00,9.837,2.29,10.1000331188,0.447,-0.02,0.4474472036,9.39,2.31,9.6699638055,8.787,-3.06,9.3045671044,0.447,-0.02,0.4474472036,8.34,-3.04,8.876778695
2020-11-19 18:00:00,9.7065,2.2315,9.9597055428,0.1365,-0.018500000000000003,0.1377479582,9.57,2.25,9.8309409519,8.6765,-3.1785,9.2403741537,0.1365,-0.018500000000000003,0.1377479582,8.54,-3.16,9.1058882049
2020-11-19 18:30:00,9.583,2.119,9.814481647000001,0.123,-0.021,0.1247798061,9.46,2.14,9.6990308794,8.553,-3.321,9.1751212526,0.123,-0.021,0.1247798061,8.43,-3.3,9.0528945647
2020-11-19 19:00:00,9.431,2.001,9.6409419664,0.031,-0.019,0.0363593179,9.4,2.02,9.6145930751,8.391,-3.189,8.9765584719,0.031,-0.019,0.0363593179,8.36,-3.17,8.9408332945
2020-11-19 19:30:00,9.316,2.069,9.5429878445,0.106,-0.021,0.1080601684,9.21,2.09,9.444162218,8.276,-3.151,8.8555619246,0.106,-0.021,0.1080601684,8.17,-3.13,8.7490456622
2020-11-19 20:00:00,9.0905,2.0685000000000002,9.3228687913,0.12050000000000001,-0.021500000000000002,0.12240302280000001,8.97,2.09,9.2102660114,8.0505,-3.2815,8.6936064151,0.12050000000000001,-0.021500000000000002,0.12240302280000001,7.93,-3.26,8.5739430836
2020-11-19 20:30:00,8.629,1.3315000000000001,8.7311243978,0.199,-0.018500000000000003,0.19985807460000002,8.43,1.35,8.5374117858,7.729,-2.7485,8.2031514219,0.199,-0.018500000000000003,0.19985807460000002,7.53,-2.73,8.0096067319
2020-11-19 21:00:00,8.4545,0.9115000000000001,8.5034935468,0.28450000000000003,-0.018500000000000003,0.2851008593,8.17,0.93,8.2227610935,7.6845,-2.4485,8.0651529744,0.28450000000000003,-0.018500000000000003,0.2851008593,7.4,-2.43,7.7887675533
2020-11-19 21:30:00,8.124,1.0145,8.1870987688,0.334,-0.025500000000000002,0.3349720138,7.79,1.04,7.8591157263,7.374,-2.7255000000000003,7.8615663993,0.334,-0.025500000000000002,0.3349720138,7.04,-2.7,7.54
2020-11-19 22:00:00,7.6655,1.035,7.7350575467,0.2655,-0.005,0.2655470768,7.4,1.04,7.4727237337,6.8555,-2.875,7.4339427796,0.2655,-0.005,0.2655470768,6.59,-2.87,7.1878369486
2020-11-19 22:30:00,7.2945,0.9055000000000001,7.3504870927,0.1645,-0.0045000000000000005,0.1645615386,7.13,0.91,7.1878369486,6.5145,-2.9145000000000003,7.1367373848,0.1645,-0.0045000000000000005,0.1645615386,6.35,-2.91,6.9850268432
2020-11-19 23:00:00,7.041,0.7955,7.0857957387,0.041,-0.0145,0.0434885042,7.0,0.81,7.0467084515,6.221,-2.7445,6.7994941907,0.041,-0.0145,0.0434885042,6.18,-2.73,6.7561305494
2020-11-19 23:30:00,6.7945,0.8405,6.8462888122,0.1945,-0.0195,0.1954750623,6.6,0.86,6.655794468,6.0045,-2.7495000000000003,6.6040722664,0.1945,-0.0195,0.1954750623,5.8100000000000005,-2.73,6.4194236501
2020-11-20 00:00:00,6.5525,1.051,6.6362532539,0.2325,-0.019,0.2332750522,6.32,1.07,6.4099375972,5.7325,-3.089,6.5117952402,0.2325,-0.019,0.2332750522,5.5,-3.07,6.2988014733
2020-11-20 00:30:00,6.4575,1.7295,6.6850936044000004,0.1375,-0.0205,0.1390197828,6.32,1.75,6.5578121352,5.4375,-3.6505,6.5492409102,0.1375,-0.0205,0.1390197828,5.3,-3.63,6.4239318178
2020-11-20 01:00:00,6.462,1.778,6.7021435377,0.062,-0.022,0.0657875368,6.4,1.8,6.6483080554,5.432,-3.602,6.5177471568000005,0.062,-0.022,0.0657875368,5.37,-3.58,6.4539367831
2020-11-20 01:30:00,6.4215,1.708,6.6447668319,0.021500000000000002,-0.022,0.0307611768,6.4,1.73,6.629698334,5.3915,-3.672,6.5231783856,0.021500000000000002,-0.022,0.0307611768,5.37,-3.65,6.4930270291
2020-11-20 02:00:00,6.268,1.5015,6.4453336803,0.018000000000000002,-0.018500000000000003,0.025811819000000003,6.25,1.52,6.4321769254,5.298,-3.7285,6.4784655784,0.018000000000000002,-0.018500000000000003,0.025811819000000003,5.28,-3.71,6.4531000302
2020-11-20 02:30:00,6.1145,0.722,6.1569793121,0.0145,-0.018000000000000002,0.023113848700000002,6.1,0.74,6.1447213118,5.2945,-2.938,6.0550453549,0.0145,-0.018000000000000002,0.023113848700000002,5.28,-2.92,6.0336390346
2020-11-20 03:00:00,6.0115,0.6910000000000001,6.0510836426,0.021500000000000002,-0.019,0.0286923335,5.99,0.71,6.0319316972,5.2015,-2.939,5.9743889436,0.021500000000000002,-0.019,0.0286923335,5.18,-2.92,5.9463265972
2020-11-20 03:30:00,6.01,0.6905,6.0495363665,0.02,-0.0195,0.0279329554,5.99,0.71,6.0319316972,5.2,-2.9395,5.973329076,0.02,-0.0195,0.0279329554,5.18,-2.92,5.9463265972
2020-11-20 04:00:00,5.9015,0.522,5.924541016,0.0315,-0.018000000000000002,0.036280159900000004,5.87,0.54,5.8947858316,5.1015,-3.138,5.9893527405,0.0315,-0.018000000000000002,0.036280159900000004,5.07,-3.12,5.9530916338
2020-11-20 04:30:00,5.9845,0.7415,6.0302622248,0.1645,-0.018500000000000003,0.1655370049,5.82,0.76,5.8694122363000005,5.1745,-3.0085,5.9855260838,0.1645,-0.018500000000000003,0.1655370049,5.01,-2.99,5.8343979981
2020-11-20 05:00:00,6.0815,0.766,6.1295512275,0.051500000000000004,-0.024,0.0568176909,6.03,0.79,6.0815294129,5.2715,-2.954,6.0427500569,0.051500000000000004,-0.024,0.0568176909,5.22,-2.93,5.9860922145
2020-11-20 05:30:00,6.2155,0.8355,6.2714033916,0.1855,-0.0245,0.1871109297,6.03,0.86,6.0910179773,5.4055,-2.8745000000000003,6.122269228,0.1855,-0.0245,0.1871109297,5.22,-2.85,5.947343945
2020-11-20 06:00:00,6.603,1.5805,6.7895205464,0.333,-0.0195,0.3335704573,6.27,1.6,6.4709272906,5.633,-3.4495,6.6052811636,0.333,-0.0195,0.3335704573,5.3,-3.43,6.3130737363
2020-11-20 06:30:00,7.3215,1.27,7.430831868,0.48150000000000004,-0.02,0.4819151896,6.84,1.29,6.9605818722,6.5015,-2.66,7.0246069107,0.48150000000000004,-0.02,0.4819151896,6.02,-2.64,6.5734313718
2020-11-20 07:00:00,7.905,1.3315000000000001,8.0163531141,0.115,-0.018500000000000003,0.1164785388,7.79,1.35,7.9061115601,7.135,-2.3785,7.5210030747,0.115,-0.018500000000000003,0.1164785388,7.02,-2.36,7.4060785845
2020-11-20 07:30:00,8.4595,1.667,8.6221823948,0.28950000000000004,-0.023,0.29041220700000003,8.17,1.69,8.342961105,7.6795,-2.203,7.9892383398,0.28950000000000004,-0.023,0.29041220700000003,7.39,-2.18,7.7048361436
2020-11-20 08:00:00,8.6765,1.752,8.8516188491,0.5065000000000001,-0.018000000000000002,0.5068197411,8.17,1.77,8.3595334798,7.8965,-2.198,8.196701547,0.5065000000000001,-0.018000000000000002,0.5068197411,7.39,-2.18,7.7048361436
2020-11-20 08:30:00,9.344,2.445,9.658590011,0.544,-0.015,0.5442067622,8.8,2.46,9.1373738021,8.374,-2.635,8.7787869891,0.544,-0.015,0.5442067622,7.83,-2.62,8.2567124208
2020-11-20 09:00:00,9.581,1.867,9.7612115027,0.661,-0.023,0.6614000302,8.92,1.8900000000000001,9.1180315858,8.841,-1.923,9.0477184969,0.661,-0.023,0.6614000302,8.18,-1.9,8.3977616065
2020-11-20 09:30:00,9.6925,1.8275000000000001,9.863281021,0.6725,-0.022500000000000003,0.6728762888,9.02,1.85,9.2077630291,8.9325,-2.1425,9.1858512126,0.6725,-0.022500000000000003,0.6728762888,8.26,-2.12,8.5277195076
2020-11-20 10:00:00,9.845,2.549,10.1696325401,0.8250000000000001,-0.021,0.8252672294000001,9.02,2.5700000000000003,9.3789818211,8.835,-2.461,9.1713546437,0.8250000000000001,-0.021,0.8252672294000001,8.01,-2.44,8.373392383
2020-11-20 10:30:00,9.648,2.5404999999999998,9.9768754753,1.088,-0.029500000000000002,1.0883998576,8.56,2.5700000000000003,8.9374772727,8.618,-2.6095,9.0044108219,1.088,-0.029500000000000002,1.0883998576,7.53,-2.58,7.9597298949
2020-11-20 11:00:00,9.1915,2.1475,9.4390374774,1.4815,-0.0425,1.4821094764,7.71,2.19,8.0149984404,8.2015,-2.9525,8.7167573386,1.4815,-0.0425,1.4821094764,6.72,-2.91,7.3230116755
2020-11-20 11:30:00,8.9115,1.1635,8.9871332749,1.4215,-0.036500000000000005,1.4219685299,7.49,1.2,7.5855190989,8.1415,-2.3865,8.484067686,1.4215,-0.036500000000000005,1.4219685299,6.72,-2.35,7.1190519032
2020-11-20 12:00:00,8.76,1.297,8.8554959771,1.03,-0.033,1.0305285052,7.73,1.33,7.8435833648,7.98,-2.383,8.328210432,1.03,-0.033,1.0305285052,6.95,-2.35,7.3365523238
2020-11-20 12:30:00,8.442,1.085,8.511438715,1.802,-0.055,1.8028391498,6.64,1.1400000000000001,6.7371507331,7.642,-2.545,8.0546377324,1.802,-0.055,1.8028391498,5.84,-2.49,6.3486770275
2020-11-20 13:00:00,8.672,1.2575,8.7626987995,2.112,-0.052500000000000005,2.1126524205,6.5600000000000005,1.31,6.689521657,7.892,-2.4225,8.2554327718,2.112,-0.052500000000000005,2.1126524205,5.78,-2.37,6.2470232911
2020-11-20 13:30:00,8.663,1.3940000000000001,8.774440438,2.163,-0.046,2.1634890802,6.5,1.44,6.6575971641,7.883,-2.536,8.2808806899,2.163,-0.046,2.1634890802,5.72,-2.49,6.2384693636
2020-11-20 14:00:00,8.5805,1.46,8.703825609999999,1.6205,-0.04,1.6209935996,6.96,1.5,7.1198033681,7.8305,-2.5300000000000002,8.2290722594,1.6205,-0.04,1.6209935996,6.21,-2.49,6.6906053538
2020-11-20 14:30:00,8.5175,1.4625,8.6421474472,1.7974999999999999,-0.0375,1.7978911257,6.72,1.5,6.8853758067,7.7575,-2.5975,8.1808197939,1.7974999999999999,-0.0375,1.7978911257,5.96,-2.56,6.4865399097
2020-11-20 15:00:00,8.463,1.339,8.5682722879,1.313,-0.031,1.3133659048,7.15,1.37,7.280068681,7.703,-2.591,8.1270837328,1.313,-0.031,1.3133659048,6.39,-2.56,6.8837271881
2020-11-20 15:30:00,8.347,1.1945000000000001,8.432036483,1.327,-0.025500000000000002,1.3272449849,7.02,1.22,7.1252228035,7.587,-2.6355,8.0317139671,1.327,-0.025500000000000002,1.3272449849,6.26,-2.61,6.7823078668
2020-11-20 16:00:00,8.224,1.0865,8.2954600988,1.084,-0.0335,1.0845175195,7.14,1.12,7.2273093195,7.454,-2.6935000000000002,7.9257213079,1.084,-0.0335,1.0845175195,6.37,-2.66,6.9030790232
2020-11-20 16:30:00,8.2475,0.8735,8.2936275839,1.1575,-0.026500000000000003,1.157803308,7.09,0.9,7.1468944305,7.4675,-2.8765,8.0023626824,1.1575,-0.026500000000000003,1.157803308,6.31,-2.85,6.923770649
2020-11-20 17:00:00,8.2635,0.808,8.3029089029,1.0335,-0.042,1.0343530587,7.23,0.85,7.2797939531,7.5035,-3.122,8.127077965,1.0335,-0.042,1.0343530587,6.47,-3.08,7.165703036
2020-11-20 17:30:00,8.308,0.809,8.3472956699,1.038,-0.041,1.0388094147,7.27,0.85,7.3195218423,7.508,-3.121,8.1308489717,1.038,-0.041,1.0388094147,6.47,-3.08,7.165703036
2020-11-20 18:00:00,8.2375,0.8265,8.2788591303,0.5675,-0.0235,0.5679863555,7.67,0.85,7.7169553582,7.3975,-2.9635,7.9690236855,0.5675,-0.0235,0.5679863555,6.83,-2.94,7.4358926835
2020-11-20 18:30:00,8.252,1.647,8.4147556708,0.582,-0.023,0.5824542901,7.67,1.67,7.8497006312,7.232,-3.683,8.1158063678,0.582,-0.023,0.5824542901,6.65,-3.66,7.5906587329
2020-11-20 19:00:00,8.017,1.6465,8.1843296152,0.897,-0.0235,0.8973077789,7.12,1.67,7.3132277416,6.997,-3.6835,7.9073498247,0.897,-0.0235,0.8973077789,6.1,-3.66,7.1137613117
2020-11-20 19:30:00,7.7175,0.9365,7.7741133578,0.8575,-0.0235,0.8578219512,6.86,0.96,6.9268463243,6.8275,-3.3635,7.6110372815,0.8575,-0.0235,0.8578219512,5.97,-3.34,6.8407967372
2020-11-20 20:00:00,7.573,0.6475000000000001,7.6006305824,1.633,-0.0325,1.6333233757999999,5.94,0.68,5.9787958654,6.743,-3.0025,7.3812637976,1.633,-0.0325,1.6333233757999999,5.11,-2.9699999999999998,5.9104145371
2020-11-20 20:30:00,7.4165,0.8135,7.4609821404,1.4765000000000001,-0.036500000000000005,1.4769510825,5.94,0.85,6.0005083118,6.6265,-3.0065,7.2766437662,1.4765000000000001,-0.036500000000000005,1.4769510825,5.15,-2.9699999999999998,5.945031539
2020-11-20 21:00:00,7.3075,0.77,7.3479559232,2.3675,-0.03,2.3676900663,4.94,0.8,5.0043581007,6.4975,-3.06,7.1819987643,2.3675,-0.03,2.3676900663,4.13,-3.03,5.1222846465
2020-11-20 21:30:00,6.8295,0.2335,6.8334905063,2.5395,-0.026500000000000003,2.5396382616,4.29,0.26,4.2978715663,5.9895,-3.2665,6.822326033,2.5395,-0.026500000000000003,2.5396382616,3.45,-3.24,4.7328743909
2020-11-20 22:00:00,6.415,0.2685,6.4206165786,2.305,-0.0415,2.3053735598,4.11,0.31,4.121674417,5.555,-3.4715,6.5505219067,2.305,-0.0415,2.3053735598,3.25,-3.43,4.725187827
2020-11-20 22:30:00,6.1905,0.229,6.1947341549,2.0805,-0.041,2.0809039502,4.11,0.27,4.1188590653,5.3305,-3.411,6.3284398749,2.0805,-0.041,2.0809039502,3.25,-3.37,4.681815887
2020-11-20 23:00:00,6.004,0.223,6.0081398952,1.994,-0.047,1.9945538348,4.01,0.27,4.0190794966,5.144,-3.417,6.1754858108,1.994,-0.047,1.9945538348,3.15,-3.37,4.6129600042
2020-11-20 23:30:00,5.7005,0.1635,5.7028442465,1.4405000000000001,-0.026500000000000003,1.4407437315,4.26,0.19,4.2642349841,4.8505,-3.4365,5.944483367,1.4405000000000001,-0.026500000000000003,1.4407437315,3.41,-3.41,4.8224682477
2020-11-21 00:00:00,5.444,0.111,5.4451314952,0.884,-0.019,0.8842041619000001,4.5600000000000005,0.13,4.5618526938,4.584,-3.489,5.7607444831,0.884,-0.019,0.8842041619000001,3.7,-3.47,5.0725634545
2020-11-21 00:30:00,5.4335,0.8535,5.5001258622,1.3235000000000001,-0.0165,1.3236028483,4.11,0.87,4.2010712919,4.4035,-4.1065,6.021142292,1.3235000000000001,-0.0165,1.3236028483,3.08,-4.09,5.1200097656
2020-11-21 01:00:00,5.3565000000000005,0.2735,5.3634778363,1.9165,-0.026500000000000003,1.9166832028,3.44,0.30000000000000004,3.453056617,4.4465,-3.5965,5.7189312376,1.9165,-0.026500000000000003,1.9166832028,2.5300000000000002,-3.5700000000000003,4.3755913886
2020-11-21 01:30:00,5.1675,0.062,5.1678719266,2.0575,-0.028,2.0576905137,3.11,0.09,3.1113019783,4.3275,-3.558,5.6023763039,2.0575,-0.028,2.0576905137,2.27,-3.5300000000000002,4.1968797934
2020-11-21 02:00:00,5.087,0.0485,5.0872311968,2.257,-0.0415,2.257381503,2.83,0.09,2.8314307337,4.237,-3.5715,5.5414602092,2.257,-0.0415,2.257381503,1.98,-3.5300000000000002,4.0473818698
2020-11-21 02:30:00,5.0745,0.3165,5.0843605793,2.2445,-0.0335,2.2447499861,2.83,0.35000000000000003,2.851560976,4.2245,-3.7935,5.6777673869,2.2445,-0.0335,2.2447499861,1.98,-3.76,4.2494705553
2020-11-21 03:00:00,5.034,0.861,5.1071006452,2.444,-0.039,2.4443111504,2.59,0.9,2.7419153889,4.064,-4.209,5.8507928523,2.444,-0.039,2.4443111504,1.62,-4.17,4.4736226931
2020-11-21 03:30:00,4.902,0.1395,4.9039845279000005,2.212,-0.0405,2.2123707307,2.69,0.18,2.6960155786,4.022,-3.5505,5.364935624,2.212,-0.0405,2.2123707307,1.81,-3.51,3.9492024511
2020-11-21 04:00:00,4.8095,0.0665,4.8099597192,1.6295000000000002,-0.043500000000000004,1.6300805194999999,3.18,0.11,3.1819019469,3.9595000000000002,-3.6335,5.374008048,1.6295000000000002,-0.043500000000000004,1.6300805194999999,2.33,-3.59,4.2798364455
2020-11-21 04:30:00,4.795,0.0625,4.795407308,1.455,-0.0475,1.4557751372,3.34,0.11,3.3418108863000002,3.9450000000000003,-3.6375,5.3660442833,1.455,-0.0475,1.4557751372,2.49,-3.59,4.3690044633
2020-11-21 05:00:00,4.766,0.0675,4.7664779712000005,0.766,-0.0425,0.7671781084,4.0,0.11,4.0015122142,3.896,-3.6325000000000003,5.3267130813,0.766,-0.0425,0.7671781084,3.13,-3.59,4.7628772816
2020-11-21 05:30:00,4.8845,0.04,4.8846637807,1.2545,-0.04,1.2551375423,3.63,0.08,3.6308814357,4.0345,-3.63,5.4271622649,1.2545,-0.04,1.2551375423,2.7800000000000002,-3.59,4.5405396155
2020-11-21 06:00:00,5.0015,0.043000000000000003,5.0016848411,2.1215,-0.037,2.1218226245,2.88,0.08,2.8811108969,4.1315,-3.627,5.4976741673,2.1215,-0.037,2.1218226245,2.01,-3.59,4.1143893836
2020-11-21 06:30:00,5.2855,0.11900000000000001,5.2868394386,1.9655,-0.041,1.96592758,3.32,0.16,3.3238531857,4.3855,-3.431,5.5681568988,1.9655,-0.041,1.96592758,2.42,-3.39,4.1651530584
2020-11-21 07:00:00,5.7005,0.93,5.7758635934,2.2305,-0.04,2.2308586351,3.47,0.97,3.6030265056,4.6505,-3.89,6.0629407262,2.2305,-0.04,2.2308586351,2.42,-3.85,4.5474058539
2020-11-21 07:30:00,5.9515,1.113,6.0546776339,1.5015,-0.027,1.5017427375999999,4.45,1.1400000000000001,4.5937022106,4.8915,-3.817,6.2045355386,1.5015,-0.027,1.5017427375999999,3.39,-3.79,5.0848992124
2020-11-21 08:00:00,6.1545,1.173,6.2652852489,1.4945,-0.017,1.4945966847,4.66,1.19,4.8095425978,5.1045,-3.737,6.3262223522,1.4945,-0.017,1.4945966847,3.61,-3.7199999999999998,5.1836763016
2020-11-21 08:30:00,6.3965,1.3325,6.5338172993,0.9765,-0.0275,0.9768871480000001,5.42,1.3599999999999999,5.5880229062,5.3665,-3.9275,6.6501562764,0.9765,-0.0275,0.9768871480000001,4.39,-3.9,5.8721461153
2020-11-21 09:00:00,6.623,0.968,6.6933663429,0.873,-0.022,0.8732771610000001,5.75,0.99,5.8346036712,5.623,-3.502,6.6243590633,0.873,-0.022,0.8732771610000001,4.75,-3.48,5.8883698933
2020-11-21 09:30:00,6.893,0.3855,6.9037713787,1.263,-0.0345,1.2634711117,5.63,0.42,5.6456443388,6.063,-3.0045,6.7666084008,1.263,-0.0345,1.2634711117,4.8,-2.9699999999999998,5.6445460402
2020-11-21 10:00:00,7.0785,0.586,7.1027148507,1.8485,-0.054,1.8492885794,5.23,0.64,5.2690131903,6.2585,-3.064,6.9682794325,1.8485,-0.054,1.8492885794,4.41,-3.01,5.3393070711
2020-11-21 10:30:00,7.2045,0.5175000000000001,7.2230621277000004,2.5845000000000002,-0.0625,2.5852555966,4.62,0.58,4.6562645973,6.3745,-3.0125,7.0504898057,2.5845000000000002,-0.0625,2.5852555966,3.79,-2.95,4.8027700341
2020-11-21 11:00:00,7.188,0.45,7.2020722018,2.308,-0.08,2.3093860656,4.88,0.53,4.9086963646,6.348,-2.98,7.0126673955,2.308,-0.08,2.3093860656,4.04,-2.9,4.9730875721
2020-11-21 11:30:00,7.2225,0.41600000000000004,7.2344704195,2.4425,-0.084,2.4439439949,4.78,0.5,4.8060794833,6.3925,-3.064,7.0888752458,2.4425,-0.084,2.4439439949,3.95,-2.98,4.9480198059
2020-11-21 12:00:00,7.1025,0.5035000000000001,7.1203243255,2.4625,-0.0765,2.4636879876,4.64,0.58,4.676109494,6.2625,-3.2065,7.0356626198,2.4625,-0.0765,2.4636879876,3.8,-3.13,4.9230986177
2020-11-21 12:30:00,6.668,0.107,6.668858448,2.028,-0.063,2.0289783143,4.64,0.17,4.6431131798,5.828,-3.393,6.7437402827,2.028,-0.063,2.0289783143,3.8,-3.33,5.0526131853
2020-11-21 13:00:00,6.5615,0.028,6.5615597422,1.4415,-0.052000000000000005,1.442437607,5.12,0.08,5.1206249619,5.7215,-3.442,6.6770447243,1.4415,-0.052000000000000005,1.442437607,4.28,-3.39,5.4598992665
2020-11-21 13:30:00,6.5515,0.0335,6.5515856478,1.1815,-0.0465,1.1824146904,5.37,0.08,5.3705958701,5.7215,-3.4365,6.6742111519,1.1815,-0.0465,1.1824146904,4.54,-3.39,5.6660127074
2020-11-21 14:00:00,6.374,-0.0505,6.3742000478,0.774,-0.0405,0.7750588687000001,5.6,-0.01,5.6000089286,5.5440000000000005,-3.5105,6.5619773125,0.774,-0.0405,0.7750588687000001,4.77,-3.47,5.8986269588999996
2020-11-21 14:30:00,6.3865,-0.047,6.3866729406000005,1.1865,-0.037,1.1870767667,5.2,-0.01,5.2000096154,5.5665,-3.597,6.6275433797000005,1.1865,-0.037,1.1870767667,4.38,-3.56,5.6442891492000005
2020-11-21 15:00:00,6.416,-0.0465,6.4161685023,1.216,-0.036500000000000005,1.2165476768,5.2,-0.01,5.2000096154,5.596,-3.5965,6.6520694712,1.216,-0.036500000000000005,1.2165476768,4.38,-3.56,5.6442891492000005
2020-11-21 15:30:00,6.334,0.085,6.334570309,1.474,-0.035,1.4744154774,4.86,0.12,4.8614812557,5.504,-3.705,6.6348354162,1.474,-0.035,1.4744154774,4.03,-3.67,5.4506696836
2020-11-21 16:00:00,6.4475,0.367,6.4579366093,1.7475,-0.023,1.7476513525000001,4.7,0.39,4.7161530934,5.5475,-3.903,6.7829319066,1.7475,-0.023,1.7476513525000001,3.8,-3.88,5.4308746993
2020-11-21 16:30:00,6.651,0.523,6.6715313085,1.661,-0.017,1.6610869935,4.99,0.54,5.0191333913,5.691,-3.8970000000000002,6.8973973352,1.661,-0.017,1.6610869935,4.03,-3.88,5.5942202316
2020-11-21 17:00:00,6.9225,0.6645,6.9543199883,1.6825,-0.025500000000000002,1.6826932281,5.24,0.6900000000000001,5.2852341481,5.9525,-4.0955,7.225328816,1.6825,-0.025500000000000002,1.6826932281,4.27,-4.07,5.8989660111
2020-11-21 17:30:00,6.902,0.0395,6.9021130279000005,1.572,-0.0205,1.5721336616000001,5.33,0.06,5.3303377004,6.052,-3.6505,7.0677333177,1.572,-0.0205,1.5721336616000001,4.48,-3.63,5.7660471729000005
2020-11-21 18:00:00,6.8885000000000005,0.044,6.8886405226,1.6385,-0.016,1.6385781184,5.25,0.06,5.2503428459,6.0385,-3.646,7.0538498885,1.6385,-0.016,1.6385781184,4.4,-3.63,5.7041125515
2020-11-21 18:30:00,6.8065,-0.1295,6.8077318176,1.6365,-0.0195,1.6366161737,5.17,-0.11,5.1711700804,5.9365,-3.5195,6.9013703349,1.6365,-0.0195,1.6366161737,4.3,-3.5,5.5443665103
2020-11-21 19:00:00,6.7085,-0.063,6.7087958122,1.4385,-0.023,1.4386838603,5.27,-0.04,5.2701518005,5.8685,-3.653,6.9125755873,1.4385,-0.023,1.4386838603,4.43,-3.63,5.72728557
2020-11-21 19:30:00,6.541,-0.066,6.5413329681,1.351,-0.026000000000000002,1.3512501619,5.19,-0.04,5.1901541403,5.731,-3.806,6.8796800071,1.351,-0.026000000000000002,1.3512501619,4.38,-3.7800000000000002,5.7855682521
2020-11-21 20:00:00,6.406,0.678,6.4417792573,1.256,-0.022,1.2561926604,5.15,0.7000000000000001,5.1973550966,5.366,-4.492,6.9980011432,1.256,-0.022,1.2561926604,4.11,-4.47,6.0723142211
2020-11-21 20:30:00,6.1845,0.682,6.2219903769,1.3245,-0.018000000000000002,1.3246223047,4.86,0.7000000000000001,4.9101527471,5.1445,-4.4879999999999995,6.827006976,1.3245,-0.018000000000000002,1.3246223047,3.8200000000000003,-4.47,5.8799064618
2020-11-21 21:00:00,6.044,0.6325000000000001,6.077005204,0.924,-0.0175,0.9241657048,5.12,0.65,5.1610948451,4.994,-4.4875,6.7139922736,0.924,-0.0175,0.9241657048,4.07,-4.47,6.0453122335
2020-11-21 21:30:00,5.905,0.6305000000000001,5.9385650834,0.785,-0.0195,0.7852421601,5.12,0.65,5.1610948451,4.855,-4.5695,6.6671849569,0.785,-0.0195,0.7852421601,4.07,-4.55,6.104703105
2020-11-21 22:00:00,5.6345,0.35050000000000003,5.6453910848,0.5145000000000001,-0.029500000000000002,0.5153450301,5.12,0.38,5.1340821965,4.6845,-4.3495,6.3923931747000005,0.5145000000000001,-0.029500000000000002,0.5153450301,4.17,-4.32,6.0042734781
2020-11-21 22:30:00,5.2775,-0.28750000000000003,5.2853252029,0.2775,-0.0175,0.2780512543,5.0,-0.27,5.0072846933,4.3975,-3.8675,5.8562413287,0.2775,-0.0175,0.2780512543,4.12,-3.85,5.6388740011
2020-11-21 23:00:00,5.1065,-0.307,5.1157200129,0.24650000000000002,-0.037,0.24926140900000002,4.86,-0.27,4.8674942219,4.2265,-3.887,5.7421312463,0.24650000000000002,-0.037,0.24926140900000002,3.98,-3.85,5.5374091414999995
2020-11-21 23:30:00,4.9165,-0.323,4.9270986645,0.7665000000000001,-0.023,0.7668449974,4.15,-0.30000000000000004,4.1608292443,4.0465,-3.873,5.6012758591,0.7665000000000001,-0.023,0.7668449974,3.2800000000000002,-3.85,5.0577564196
2020-11-22 00:00:00,4.654,-0.3655,4.6683301351,0.454,-0.025500000000000002,0.4547155704,4.2,-0.34,4.2137394319,3.774,-3.9155,5.4382181135,0.454,-0.025500000000000002,0.4547155704,3.32,-3.89,5.1141470452
2020-11-22 00:30:00,4.4365,-0.35850000000000004,4.4509610760000005,0.23650000000000002,-0.018500000000000003,0.2372224694,4.2,-0.34,4.2137394319,3.5564999999999998,-3.8185000000000002,5.2182022287,0.23650000000000002,-0.018500000000000003,0.2372224694,3.32,-3.8,5.046028141
2020-11-22 01:00:00,4.5035,0.2495,4.5104060239,0.07350000000000001,-0.0105,0.074246212,4.43,0.26,4.4376232377000004,3.4935,-4.3805,5.6029744333,0.07350000000000001,-0.0105,0.074246212,3.42,-4.37,5.5491711093
2020-11-22 01:30:00,4.493,0.47050000000000003,4.5175678468000005,0.063,-0.0095,0.0637122437,4.43,0.48,4.455928635,3.433,-4.5595,5.70741003,0.063,-0.0095,0.0637122437,3.37,-4.55,5.6621020831
2020-11-22 02:00:00,4.3685,0.46900000000000003,4.3936036747,0.0485,-0.011,0.049731780600000004,4.32,0.48,4.3465848663,3.3385,-4.601,5.6846093313,0.0485,-0.011,0.049731780600000004,3.29,-4.59,5.6473179475
2020-11-22 02:30:00,4.2845,0.363,4.2998499102,0.0345,-0.007,0.035202982800000004,4.25,0.37,4.2660754799,3.2745,-4.547,5.603352501,0.0345,-0.007,0.035202982800000004,3.24,-4.54,5.5775621915
2020-11-22 03:00:00,4.127,-0.3375,4.1407771312,0.027,-0.007500000000000001,0.0280223125,4.1,-0.33,4.1132590485,3.267,-3.9875,5.1549437679,0.027,-0.007500000000000001,0.0280223125,3.24,-3.98,5.1320561182
2020-11-22 03:30:00,4.054,-0.377,4.0714917414,0.024,-0.007,0.025,4.03,-0.37,4.0469494684,3.214,-4.047,5.1679788119,0.024,-0.007,0.025,3.19,-4.04,5.1475916699
2020-11-22 04:00:00,3.9825,-0.3785,4.0004460376,0.0925,-0.0085,0.0928897196,3.89,-0.37,3.9075567814000003,3.1325,-4.0885,5.1505716673,0.0925,-0.0085,0.0928897196,3.04,-4.08,5.0880251572
2020-11-22 04:30:00,4.119,-0.27,4.1278397498,0.149,-0.01,0.1493351934,3.9699999999999998,-0.26,3.9785047442,3.259,-4.0,5.1595620938,0.149,-0.01,0.1493351934,3.11,-3.99,5.0588733924
2020-11-22 05:00:00,4.1625,-0.2695,4.1712152306,0.052500000000000005,-0.0095,0.0533526007,4.11,-0.26,4.118215633,3.2925,-3.9995000000000003,5.180401191,0.052500000000000005,-0.0095,0.0533526007,3.24,-3.99,5.1398151718
2020-11-22 05:30:00,4.4695,-0.2695,4.477617726,0.0495,-0.0095,0.0504033729,4.42,-0.26,4.4276404551,3.6095,-3.8895,5.306288769,0.0495,-0.0095,0.0504033729,3.56,-3.88,5.2657383148
2020-11-22 06:00:00,4.4015,-0.277,4.4102076198,0.051500000000000004,-0.017,0.0542332924,4.35,-0.26,4.3577631877,3.5315,-3.8970000000000002,5.2590969995,0.051500000000000004,-0.017,0.0542332924,3.48,-3.88,5.2119861857
2020-11-22 06:30:00,4.861,0.28350000000000003,4.8692600311,0.081,-0.0165,0.0826634744,4.78,0.30000000000000004,4.7894049735,3.871,-4.0965,5.636129279,0.081,-0.0165,0.0826634744,3.79,-4.08,5.5687072107999995
2020-11-22 07:00:00,5.1345,0.713,5.1837688268,0.0945,-0.017,0.0960169256,5.04,0.73,5.0925926599,4.1045,-4.307,5.949552021,0.0945,-0.017,0.0960169256,4.01,-4.29,5.8723249229
2020-11-22 07:30:00,5.2995,0.763,5.3541450531,0.0995,-0.017,0.10094181490000001,5.2,0.78,5.2581745882,4.2695,-4.247,6.0220959184,0.0995,-0.017,0.10094181490000001,4.17,-4.23,5.9398484829000004
2020-11-22 08:00:00,5.5165,0.842,5.5803885393,0.08650000000000001,-0.018000000000000002,0.0883529852,5.43,0.86,5.4976813294,4.4765,-4.138,6.0960721986,0.08650000000000001,-0.018000000000000002,0.0883529852,4.39,-4.12,6.0205066232
2020-11-22 08:30:00,5.8095,0.8355,5.869271718,0.1395,-0.0245,0.1416350945,5.67,0.86,5.7348496057,4.7595,-4.1045,6.2848834914000005,0.1395,-0.0245,0.1416350945,4.62,-4.08,6.1636677393
2020-11-22 09:00:00,6.143,0.903,6.2090142535,0.343,-0.037,0.3449898549,5.8,0.9400000000000001,5.8756786842,5.103,-4.117,6.556698712,0.343,-0.037,0.3449898549,4.76,-4.08,6.269290231
2020-11-22 09:30:00,6.4085,0.445,6.4239316038,0.47850000000000004,-0.045,0.4806113295,5.93,0.49,5.9502100803,5.5085,-3.555,6.5560351776,0.47850000000000004,-0.045,0.4806113295,5.03,-3.51,6.1335960089
2020-11-22 10:00:00,6.608,0.659,6.6407789453,1.428,-0.151,1.4359613505,5.18,0.81,5.2429476442,5.668,-3.751,6.7967804877999995,1.428,-0.151,1.4359613505,4.24,-3.6,5.5621578546
2020-11-22 10:30:00,6.917,1.1095,7.0054178498,1.607,-0.1705,1.6160195698000002,5.31,1.28,5.462096667,5.8469999999999995,-3.9205,7.0397250834,1.607,-0.1705,1.6160195698000002,4.24,-3.75,5.6603975125
2020-11-22 11:00:00,7.0445,1.0815,7.1270346218,1.0345,-0.11850000000000001,1.0412648558,6.01,1.2,6.1286295369,5.9945,-3.9385,7.1725736315,1.0345,-0.11850000000000001,1.0412648558,4.96,-3.8200000000000003,6.2605111612
2020-11-22 11:30:00,7.1095,0.545,7.1303587042,2.0395,-0.245,2.0541629074,5.07,0.79,5.1311792017,6.1795,-3.515,7.1092506813,2.0395,-0.245,2.0541629074,4.14,-3.27,5.2756516185
2020-11-22 12:00:00,6.926,0.20550000000000002,6.9290480046,1.8559999999999999,-0.21450000000000002,1.8683538878000001,5.07,0.42,5.0873667059,6.076,-3.3545,6.9404932282,1.8559999999999999,-0.21450000000000002,1.8683538878000001,4.22,-3.14,5.2600380227
2020-11-22 12:30:00,7.08,0.21150000000000002,7.0831583527,2.2800000000000002,-0.2685,2.2957552679,4.8,0.48,4.8239402981,6.24,-3.4685,7.1391940897,2.2800000000000002,-0.2685,2.2957552679,3.96,-3.2,5.091325957
2020-11-22 13:00:00,7.0675,0.223,7.0710172712,2.1875,-0.257,2.2025451755,4.88,0.48,4.9035497346,6.2175,-3.457,7.1139409085,2.1875,-0.257,2.2025451755,4.03,-3.2,5.1459595801
2020-11-22 13:30:00,6.9575,0.2235,6.9610888875,1.6075,-0.20650000000000002,1.6207092583,5.35,0.43,5.367252556,6.1275,-3.4665,7.040090802,1.6075,-0.20650000000000002,1.6207092583,4.52,-3.26,5.5729704826
2020-11-22 14:00:00,6.8815,0.8545,6.9343501859,1.7815,-0.1655,1.7891708974,5.1,1.02,5.2009999039,5.9615,-4.0655,7.2158001982,1.7815,-0.1655,1.7891708974,4.18,-3.9,5.7168522808
2020-11-22 14:30:00,6.797,1.226,6.9066840814,1.087,-0.094,1.0910568271,5.71,1.32,5.8605887076,5.767,-4.364,7.2320664405,1.087,-0.094,1.0910568271,4.68,-4.27,6.3352426946
2020-11-22 15:00:00,6.8105,1.262,6.9264387856,0.7305,-0.058,0.7327989151000001,6.08,1.32,6.2216396553,5.7805,-4.328,7.2212024103,0.7305,-0.058,0.7327989151000001,5.05,-4.27,6.6132745293
2020-11-22 15:30:00,6.832,0.985,6.9026407266,0.342,-0.035,0.3437862708,6.49,1.02,6.5696651361,5.772,-4.305,7.2006255978,0.342,-0.035,0.3437862708,5.43,-4.27,6.9078071774000005
2020-11-22 16:00:00,6.7545,0.863,6.8094081424,0.5245000000000001,-0.027,0.5251944878,6.23,0.89,6.2932503526,5.7045,-4.297,7.141815543,0.5245000000000001,-0.027,0.5251944878,5.18,-4.27,6.7130693427
2020-11-22 16:30:00,7.0355,1.133,7.1261454693,0.1955,-0.017,0.1962377385,6.84,1.15,6.9360002884,6.0055,-4.347,7.4136657094,0.1955,-0.017,0.1962377385,5.8100000000000005,-4.33,7.2460333977
2020-11-22 17:00:00,7.4555,0.966,7.5178212436,0.1155,-0.004,0.1155692433,7.34,0.97,7.4038165834,6.3955,-4.164,7.6315998487000005,0.1155,-0.004,0.1155692433,6.28,-4.16,7.5328613421
2020-11-22 17:30:00,7.664,1.1345,7.7475148435,0.114,-0.0055000000000000005,0.1141325983,7.55,1.1400000000000001,7.6355811829,6.624,-4.3455,7.9221680271,0.114,-0.0055000000000000005,0.1141325983,6.51,-4.34,7.8240462678
2020-11-22 18:00:00,7.518,0.966,7.5798073854,0.168,-0.004,0.1680476123,7.35,0.97,7.4137305049,6.468,-4.344,7.7913644505,0.168,-0.004,0.1680476123,6.3,-4.34,7.6502026117
2020-11-22 18:30:00,7.4105,0.846,7.4586343422,0.18050000000000002,-0.004,0.1805443159,7.23,0.85,7.2797939531,6.3505,-4.234,7.63253603,0.18050000000000002,-0.004,0.1805443159,6.17,-4.23,7.4807619933
2020-11-22 19:00:00,7.246,0.9450000000000001,7.3073621095,0.116,-0.005,0.1161077086,7.13,0.9500000000000001,7.1930104963,6.216,-4.365,7.5955171647,0.116,-0.005,0.1161077086,6.1,-4.36,7.4979730594
2020-11-22 19:30:00,7.0595,0.534,7.0796678065,0.029500000000000002,-0.006,0.0301039864,7.03,0.54,7.0507091842,6.1295,-4.026,7.3334470919,0.029500000000000002,-0.006,0.0301039864,6.1,-4.02,7.3055047738
2020-11-22 20:00:00,6.782,0.0175,6.7820225781,0.012,-0.0025,0.0122576507,6.77,0.02,6.770029542,5.982,-3.7025,7.0351140893,0.012,-0.0025,0.0122576507,5.97,-3.7,7.0235959451
2020-11-22 20:30:00,6.771,0.449,6.7858707621,0.001,-0.001,0.0014142136,6.77,0.45,6.7849392039000005,5.791,-3.8810000000000002,6.9712152456,0.001,-0.001,0.0014142136,5.79,-3.88,6.9698278314
2020-11-22 21:00:00,6.6915,0.809,6.7402264984,0.0015,-0.001,0.0018027756000000002,6.69,0.81,6.7388574699,5.6315,-4.051,6.9371747311,0.0015,-0.001,0.0018027756000000002,5.63,-4.05,6.9353730974
2020-11-22 21:30:00,6.49,0.76,6.5343477104000005,0.0,0.0,0.0,6.49,0.76,6.5343477104000005,5.45,-4.15,6.8501824793,0.0,0.0,0.0,5.45,-4.15,6.8501824793
2020-11-22 22:00:00,6.1805,0.9395,6.2514990602000005,0.0005,-0.0005,0.0007071068,6.18,0.9400000000000001,6.2510799067,5.1605,-4.4105,6.7884659902,0.0005,-0.0005,0.0007071068,5.16,-4.41,6.7877610447
2020-11-22 22:30:00,5.965,0.8685,6.0278949269,0.005,-0.0015,0.0052201533000000005,5.96,0.87,6.0231636206,4.905,-4.2815,6.5107808479,0.005,-0.0015,0.0052201533000000005,4.9,-4.28,6.5060279741
2020-11-22 23:00:00,5.7905,0.8695,5.8554180466,0.0005,-0.0005,0.0007071068,5.79,0.87,5.8549978651,4.7505,-4.2305,6.3611618829,0.0005,-0.0005,0.0007071068,4.75,-4.23,6.3604559585
2020-11-22 23:30:00,5.46,0.45,5.4785125719,0.0,0.0,0.0,5.46,0.45,5.4785125719,4.55,-3.9699999999999998,6.0384931895,0.0,0.0,0.0,4.55,-3.9699999999999998,6.0384931895
2020-11-23 00:00:00,5.2605,-0.0105,5.260510479,0.0005,-0.0005,0.0007071068,5.26,-0.01,5.2600095057,4.4005,-3.5605,5.6605265214,0.0005,-0.0005,0.0007071068,4.4,-3.56,5.6598233188
2020-11-23 00:30:00,5.12,-0.01,5.1200097656,0.0,0.0,0.0,5.12,-0.01,5.1200097656,4.26,-3.56,5.5516844291,0.0,0.0,0.0,4.26,-3.56,5.5516844291
2020-11-23 01:00:00,5.12,0.64,5.1598449589,0.0,0.0,0.0,5.12,0.64,5.1598449589,4.08,-4.17,5.8339780596,0.0,0.0,0.0,4.08,-4.17,5.8339780596
2020-11-23 01:30:00,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248,3.94,-4.31,5.8394948412000005,0.0,0.0,0.0,3.94,-4.31,5.8394948412000005
2020-11-23 02:00:00,5.01,0.75,5.0658266848,0.0,0.0,0.0,5.01,0.75,5.0658266848,4.0,-4.36,5.9168910756,0.0,0.0,0.0,4.0,-4.36,5.9168910756
2020-11-23 02:30:00,4.88,0.1,4.8810244826,0.0,0.0,0.0,4.88,0.1,4.8810244826,4.0,-3.77,5.496626238,0.0,0.0,0.0,4.0,-3.77,5.496626238
2020-11-23 03:00:00,4.83,-0.04,4.8301656286,0.0,0.0,0.0,4.83,-0.04,4.8301656286,4.0,-3.66,5.4217709284,0.0,0.0,0.0,4.0,-3.66,5.4217709284
2020-11-23 03:30:00,4.78,-0.04,4.7801673611,0.0,0.0,0.0,4.78,-0.04,4.7801673611,3.96,-3.71,5.426389223,0.0,0.0,0.0,3.96,-3.71,5.426389223
2020-11-23 04:00:00,4.8629999999999995,-0.051500000000000004,4.8632726892,0.003,-0.0115,0.0118848643,4.86,-0.04,4.8601646063,4.043,-3.7215,5.4950351455,0.003,-0.0115,0.0118848643,4.04,-3.71,5.4850432997
2020-11-23 04:30:00,4.861,-0.023,4.8610544124,0.001,-0.013000000000000001,0.0130384048,4.86,-0.01,4.8600102881,4.041,-3.723,5.4945800567,0.001,-0.013000000000000001,0.0130384048,4.04,-3.71,5.4850432997
2020-11-23 05:00:00,5.0235,0.0425,5.0236797768,0.0135,-0.0175,0.0221020361,5.01,0.06,5.0103592686,4.1935,-3.6975,5.5907914019,0.0135,-0.0175,0.0221020361,4.18,-3.68,5.5690932835
2020-11-23 05:30:00,5.358,0.113,5.3591914502,0.018000000000000002,-0.017,0.0247588368,5.34,0.13,5.3415821626,4.518,-3.547,5.7439997389,0.018000000000000002,-0.017,0.0247588368,4.5,-3.5300000000000002,5.719344368
2020-11-23 06:00:00,5.6055,0.17550000000000002,5.6082466511,0.0155,-0.0145,0.021224985300000002,5.59,0.19,5.5932280483,4.7855,-3.4845,5.9196917572,0.0155,-0.0145,0.021224985300000002,4.77,-3.47,5.8986269588999996
2020-11-23 06:30:00,6.703,1.173,6.8048613505,0.013000000000000001,-0.017,0.0214009346,6.69,1.19,6.7950128771,5.673,-3.717,6.7822575887,0.013000000000000001,-0.017,0.0214009346,5.66,-3.7,6.7620706888
2020-11-23 07:00:00,7.2855,1.179,7.3802812446,0.0055000000000000005,-0.011,0.012298373900000001,7.28,1.19,7.3766184665,6.2955,-3.461,7.1841381703,0.0055000000000000005,-0.011,0.012298373900000001,6.29,-3.45,7.1740225815
2020-11-23 07:30:00,8.0595,1.1065,8.135101874,0.0195,-0.0035,0.0198116128,8.04,1.11,8.1162614546,7.2695,-2.7135,7.7594273307,0.0195,-0.0035,0.0198116128,7.25,-2.71,7.7399354002
2020-11-23 08:00:00,8.3845,1.1575,8.4640207053,0.0245,-0.0025,0.0246272207,8.36,1.16,8.4400947862,7.6145,-2.6025,8.046963185,0.0245,-0.0025,0.0246272207,7.59,-2.6,8.0229732643
2020-11-23 08:30:00,8.8665,1.991,9.0872935052,0.1365,-0.009000000000000001,0.1367963815,8.73,2.0,8.9561654741,7.9265,-2.919,8.4468907445,0.1365,-0.009000000000000001,0.1367963815,7.79,-2.91,8.3157801799
2020-11-23 09:00:00,8.9405,1.5265,9.0698810632,0.29050000000000004,-0.0135,0.2908135141,8.65,1.54,8.7860173002,8.1705,-2.3735,8.5082649524,0.29050000000000004,-0.0135,0.2908135141,7.88,-2.36,8.2258130297
2020-11-23 09:30:00,9.053,1.504,9.1770815078,0.5630000000000001,-0.036000000000000004,0.5641498028,8.49,1.54,8.6285398533,8.283,-2.396,8.6225811101,0.5630000000000001,-0.036000000000000004,0.5641498028,7.72,-2.36,8.0726699425
2020-11-23 10:00:00,9.031,1.529,9.1595197472,0.8210000000000001,-0.07100000000000001,0.8240643179,8.21,1.6,8.3644545548,8.261,-2.3609999999999998,8.5917659419,0.8210000000000001,-0.07100000000000001,0.8240643179,7.44,-2.29,7.7844524534
2020-11-23 10:30:00,8.9545,1.4455,9.0704211865,0.7745000000000001,-0.0545,0.7764151596000001,8.18,1.5,8.3163934491,8.2145,-2.4245,8.5648240204,0.7745000000000001,-0.0545,0.7764151596000001,7.44,-2.37,7.8083609035
2020-11-23 11:00:00,9.1315,1.5474999999999999,9.2616979275,0.7915000000000001,-0.0425,0.7926402084,8.34,1.5899999999999999,8.4902120115,8.3715,-2.3825,8.703925465,0.7915000000000001,-0.0425,0.7926402084,7.58,-2.34,7.9329691793
2020-11-23 11:30:00,9.2435,2.134,9.4866352439,1.0835,-0.056,1.0849461968,8.16,2.19,8.4487691411,8.2935,-2.856,8.771480961,1.0835,-0.056,1.0849461968,7.21,-2.8,7.7346040623
2020-11-23 12:00:00,9.0905,2.2885,9.3741358268,1.0105,-0.051500000000000004,1.0118114943,8.08,2.34,8.4120152163,8.0705,-3.2215,8.689708424300001,1.0105,-0.051500000000000004,1.0118114943,7.06,-3.17,7.7390244863
2020-11-23 12:30:00,9.083,2.273,9.363088059,0.833,-0.067,0.835690134,8.25,2.34,8.575435849,8.073,-3.237,8.6977869599,0.833,-0.067,0.835690134,7.24,-3.17,7.9035751404
2020-11-23 13:00:00,9.1055,2.443,9.4275330416,0.6255000000000001,-0.047,0.627263302,8.48,2.49,8.8380144829,8.0855,-3.127,8.6691083307,0.6255000000000001,-0.047,0.627263302,7.46,-3.08,8.0708116073
2020-11-23 13:30:00,9.0135,2.435,9.3366164776,1.0435,-0.055,1.0449484437,7.97,2.49,8.3499101792,7.9935,-3.135,8.5862836693,1.0435,-0.055,1.0449484437,6.95,-3.08,7.601901078
2020-11-23 14:00:00,9.091,2.4314999999999998,9.4105511661,1.121,-0.0585,1.1225253895,7.97,2.49,8.3499101792,8.011,-3.0185,8.560809731,1.121,-0.0585,1.1225253895,6.89,-2.96,7.4989132546
2020-11-23 14:30:00,9.0665,2.5324999999999998,9.4135529159,1.4365,-0.0375,1.4369893876,7.63,2.5700000000000003,8.0511986685,8.0365,-2.9475,8.5599701226,1.4365,-0.0375,1.4369893876,6.6,-2.91,7.2130506722
2020-11-23 15:00:00,9.4465,2.342,9.7324881839,0.8165,-0.038,0.8173837838,8.63,2.38,8.9521673353,8.5265,-2.388,8.8545889938,0.8165,-0.038,0.8173837838,7.71,-2.35,8.0601861021
2020-11-23 15:30:00,9.517,1.974,9.7195660911,0.557,-0.026000000000000002,0.5576064921,8.96,2.0,9.1805010756,8.787,-1.9460000000000002,8.9999047217,0.557,-0.026000000000000002,0.5576064921,8.23,-1.92,8.4509940244
2020-11-23 16:00:00,9.334,1.706,9.4886243471,0.254,-0.024,0.2551313387,9.08,1.73,9.2433381416,8.574,-2.094,8.8260020394,0.254,-0.024,0.2551313387,8.32,-2.07,8.5736398338
2020-11-23 16:30:00,9.393,1.4995,9.5119371975,0.233,-0.0205,0.23390008550000002,9.16,1.52,9.2852571316,8.633,-2.2605,8.9240433241,0.233,-0.0205,0.23390008550000002,8.4,-2.24,8.6935378299
2020-11-23 17:00:00,9.3445,1.381,9.4459960433,0.42450000000000004,-0.019,0.4249249934,8.92,1.4,9.029197085,8.5845,-2.359,8.9027254956,0.42450000000000004,-0.019,0.4249249934,8.16,-2.34,8.4888868528
