Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-23 17:30:00,9.252,1.2205,9.3321553914,0.372,-0.0195,0.3725107381,8.88,1.24,8.9661585977,8.532,-2.5895,8.9163072093,0.372,-0.0195,0.3725107381,8.16,-2.5700000000000003,8.555144650999999
2020-11-23 18:00:00,9.171,1.6219999999999999,9.3133304999,0.391,-0.018000000000000002,0.391414103,8.78,1.6400000000000001,8.9318531112,8.251,-3.218,8.8563268345,0.391,-0.018000000000000002,0.391414103,7.86,-3.2,8.4864362367
2020-11-23 18:30:00,8.9495,0.977,9.0026706732,0.8095,-0.013000000000000001,0.8096043787,8.14,0.99,8.1999817073,8.1695,-2.753,8.6208897018,0.8095,-0.013000000000000001,0.8096043787,7.36,-2.74,7.8534833036
2020-11-23 19:00:00,8.68,1.6055000000000001,8.8272323097,1.75,-0.0145,1.7500600704,6.93,1.62,7.1168321604,7.72,-3.3745,8.425298229100001,1.75,-0.0145,1.7500600704,5.97,-3.36,6.8505839167
2020-11-23 19:30:00,8.596,1.874,8.7979027046,1.436,-0.016,1.4360891337,7.16,1.8900000000000001,7.405248139,7.586,-3.686,8.4340969878,1.436,-0.016,1.4360891337,6.15,-3.67,7.1618014494
2020-11-23 20:00:00,8.3135,1.8195000000000001,8.5102798133,1.8435000000000001,-0.0105,1.8435299021,6.47,1.83,6.7238233171,7.3235,-3.5705,8.1475224762,1.8435000000000001,-0.0105,1.8435299021,5.48,-3.56,6.5348297606
2020-11-23 20:30:00,7.997,0.8475,8.0417824672,1.987,-0.022500000000000003,1.9871273865,6.01,0.87,6.0726435759,7.157,-2.9125,7.7269208129999996,1.987,-0.022500000000000003,1.9871273865,5.17,-2.89,5.9229215764
2020-11-23 21:00:00,7.7825,0.8365,7.8273263954,1.9525000000000001,-0.0335,1.9527873668,5.83,0.87,5.8945568112,6.9525,-2.8335,7.5077279186,1.9525000000000001,-0.0335,1.9527873668,5.0,-2.8,5.7306195128
2020-11-23 21:30:00,7.4555,0.726,7.4907647307000005,1.5855000000000001,-0.034,1.5858645119,5.87,0.76,5.9189948471000005,6.6255,-2.914,7.2380001554,1.5855000000000001,-0.034,1.5858645119,5.04,-2.88,5.8048255788
2020-11-23 22:00:00,7.118,0.685,7.1508844907,1.458,-0.025,1.458214319,5.66,0.71,5.7043579831999995,6.298,-2.995,6.9738675783,1.458,-0.025,1.458214319,4.84,-2.9699999999999998,5.6786001796
2020-11-23 22:30:00,6.9365,0.916,6.9967198207,1.7265000000000001,-0.034,1.7268347489,5.21,0.9500000000000001,5.2959040777,6.0565,-3.414,6.9524519596,1.7265000000000001,-0.034,1.7268347489,4.33,-3.38,5.4930228472
2020-11-23 23:00:00,6.7059999999999995,0.5675,6.7299697065,1.5859999999999999,-0.0425,1.5865693335,5.12,0.61,5.1562098483,5.866,-3.1225,6.64529625,1.5859999999999999,-0.0425,1.5865693335,4.28,-3.08,5.2730256969
2020-11-23 23:30:00,6.507,0.676,6.542019948,1.117,-0.034,1.1175173377,5.39,0.71,5.4365614132,5.687,-3.144,6.4982078299,1.117,-0.034,1.1175173377,4.57,-3.11,5.5278386373
2020-11-24 00:00:00,6.258,0.6445000000000001,6.2911004006,0.758,-0.025500000000000002,0.7584288035000001,5.5,0.67,5.5406588056,5.448,-3.2955,6.3671833844,0.758,-0.025500000000000002,0.7584288035000001,4.69,-3.27,5.7174294924
2020-11-24 00:30:00,5.9865,0.5,6.0073440263,0.9865,-0.02,0.9867027161,5.0,0.52,5.0269672766,5.1065,-3.11,5.9790001045,0.9865,-0.02,0.9867027161,4.12,-3.09,5.15
2020-11-24 01:00:00,5.981,0.494,6.0013662611,1.041,-0.026000000000000002,1.0413246372,4.94,0.52,4.9672930254,5.121,-3.076,5.9738109277,1.041,-0.026000000000000002,1.0413246372,4.08,-3.05,5.0940062819
2020-11-24 01:30:00,5.9825,0.642,6.0168488638,0.8725,-0.028,0.8729491681,5.11,0.67,5.1537365086,5.1525,-3.078,6.0018613988,0.8725,-0.028,0.8729491681,4.28,-3.05,5.2555589617
2020-11-24 02:00:00,5.845,0.638,5.8797167449,0.925,-0.032,0.9255533480000001,4.92,0.67,4.9654103557,5.025,-3.172,5.942407677,0.925,-0.032,0.9255533480000001,4.1,-3.14,5.1642618059
2020-11-24 02:30:00,5.554,0.4615,5.5731407886,0.804,-0.0285,0.804504972,4.75,0.49,4.7752068018,4.754,-3.4285,5.8613247863,0.804,-0.0285,0.804504972,3.95,-3.4,5.2117655358
2020-11-24 03:00:00,5.3465,0.6605000000000001,5.3871441878,0.3865,-0.0195,0.38699160200000005,4.96,0.68,5.0063959092,4.4765,-3.7595,5.8457585051,0.3865,-0.0195,0.38699160200000005,4.09,-3.74,5.5421746634
2020-11-24 03:30:00,5.4385,1.275,5.5859562521,0.42850000000000005,-0.025,0.42922866870000004,5.01,1.3,5.175915378,4.4385,-4.195,6.1072340098,0.42850000000000005,-0.025,0.42922866870000004,4.01,-4.17,5.7852398395
2020-11-24 04:00:00,5.547,1.339,5.7063236852,0.40700000000000003,-0.031,0.4081788824,5.14,1.37,5.3194454598,4.537,-4.141,6.1426582194,0.40700000000000003,-0.031,0.4081788824,4.13,-4.11,5.8265770397
2020-11-24 04:30:00,5.8335,1.509,6.025512696,0.3835,-0.021,0.38407453700000005,5.45,1.53,5.660689004,4.8035,-3.891,6.1817063381,0.3835,-0.021,0.38407453700000005,4.42,-3.87,5.8748021243
2020-11-24 05:00:00,5.9055,1.5725,6.1112753579,0.5855,-0.0275,0.5861454598,5.32,1.6,5.5553937754,4.8755,-3.8175,6.1922376004,0.5855,-0.0275,0.5861454598,4.29,-3.79,5.7243514917
2020-11-24 05:30:00,6.034,1.5445,6.228534037,0.8240000000000001,-0.025500000000000002,0.8243944748,5.21,1.57,5.4414152571,4.984,-3.6255,6.1631571658,0.8240000000000001,-0.025500000000000002,0.8243944748,4.16,-3.6,5.501417999
2020-11-24 06:00:00,6.3245000000000005,1.467,6.4924101264,0.7045,-0.023,0.7048753436,5.62,1.49,5.8141637404,5.2645,-3.583,6.3681119062,0.7045,-0.023,0.7048753436,4.5600000000000005,-3.56,5.785084269
2020-11-24 06:30:00,7.08,1.7115,7.2839297258,0.53,-0.018500000000000003,0.5303227791,6.55,1.73,6.7746143802,6.04,-3.4885,6.9750435303,0.53,-0.018500000000000003,0.5303227791,5.51,-3.47,6.5116050249
2020-11-24 07:00:00,7.5305,1.714,7.7230969339,0.5405,-0.016,0.5407367659,6.99,1.73,7.2009027212,6.4905,-3.266,7.2659029893,0.5405,-0.016,0.5407367659,5.95,-3.25,6.7797492579
2020-11-24 07:30:00,8.2965,2.0925,8.5563116177,0.48650000000000004,-0.0175,0.4868146465,7.8100000000000005,2.11,8.0900061805,7.2965,-3.0375,7.9035003954,0.48650000000000004,-0.0175,0.4868146465,6.8100000000000005,-3.02,7.4495973046
2020-11-24 08:00:00,8.6255,2.394,8.9515633411,0.6455000000000001,-0.016,0.6456982654,7.98,2.41,8.3359762476,7.5855,-3.106,8.1967704768,0.6455000000000001,-0.016,0.6456982654,6.94,-3.09,7.5968217038
2020-11-24 08:30:00,8.9285,1.935,9.1357723948,0.9885,-0.015,0.9886138023000001,7.94,1.9500000000000002,8.1759464284,8.0585,-2.485,8.4329500918,0.9885,-0.015,0.9886138023000001,7.07,-2.47,7.489045333
2020-11-24 09:00:00,9.2615,2.061,9.4880505506,0.8815000000000001,-0.029,0.8819768988000001,8.38,2.09,8.6366949697,8.3915,-2.289,8.6980913567,0.8815000000000001,-0.029,0.8819768988000001,7.51,-2.26,7.8426844894
2020-11-24 09:30:00,9.7485,2.9625,10.1887024934,1.6585,-0.0575,1.6594964598000002,8.09,3.02,8.6353054376,8.7085,-2.7775,9.140704486,1.6585,-0.0575,1.6594964598000002,7.05,-2.7199999999999998,7.5565137464
2020-11-24 10:00:00,9.6555,2.516,9.9779224416,1.8355000000000001,-0.084,1.8374210867,7.82,2.6,8.2408980093,8.7055,-2.574,9.0780618113,1.8355000000000001,-0.084,1.8374210867,6.87,-2.49,7.307325092
2020-11-24 10:30:00,9.2455,1.683,9.3974336523,1.4755,-0.107,1.4793746145,7.77,1.79,7.9735186712,8.4555,-2.287,8.7593292694,1.4755,-0.107,1.4793746145,6.98,-2.18,7.3125098291
2020-11-24 11:00:00,9.626,1.8820000000000001,9.8082516281,0.936,-0.078,0.9392443771000001,8.69,1.96,8.9082938883,8.826,-2.068,9.065037231,0.936,-0.078,0.9392443771000001,7.89,-1.99,8.1370879312
2020-11-24 11:30:00,9.82,1.9275,10.0073800892,0.77,-0.0625,0.7725323618000001,9.05,1.99,9.2662074227,9.05,-1.9725000000000001,9.2624649122,0.77,-0.0625,0.7725323618000001,8.28,-1.9100000000000001,8.4974407912
2020-11-24 12:00:00,9.922,1.945,10.1108411618,0.652,-0.045,0.6535510692000001,9.27,1.99,9.4811919082,9.152,-1.955,9.3584789897,0.652,-0.045,0.6535510692000001,8.5,-1.9100000000000001,8.7119515609
2020-11-24 12:30:00,9.557,1.8860000000000001,9.7413163895,0.887,-0.034,0.8876513955,8.67,1.92,8.8800506755,8.777,-1.994,9.0006535874,0.887,-0.034,0.8876513955,7.89,-1.96,8.1298031956
2020-11-24 13:00:00,9.561,1.8795000000000002,9.7439848753,1.331,-0.0405,1.3316160295000001,8.23,1.92,8.4509940244,8.771,-2.0005,8.9962459532,1.331,-0.0405,1.3316160295000001,7.44,-1.96,7.6938416931999996
2020-11-24 13:30:00,9.6925,1.8535,9.8681314594,1.6425,-0.0665,1.6438456436000002,8.05,1.92,8.2758020759,8.8825,-1.9865,9.101922242,1.6425,-0.0665,1.6438456436000002,7.24,-1.92,7.4902603426
2020-11-24 14:00:00,9.4465,1.8005,9.616556686300001,2.4165,-0.0695,2.4174992244,7.03,1.87,7.2744621794,8.6565,-2.1195,8.9121979612,2.4165,-0.0695,2.4174992244,6.24,-2.05,6.568112362
2020-11-24 14:30:00,9.222,1.842,9.4041612066,1.522,-0.028,1.5222575341,7.7,1.87,7.9238185239,8.432,-2.078,8.6842793599,1.522,-0.028,1.5222575341,6.91,-2.05,7.2076764633
2020-11-24 15:00:00,9.1305,1.7565,9.297920332,1.9805000000000001,-0.043500000000000004,1.9809776627,7.15,1.8,7.3730929738,8.3305,-2.1435,8.6018499464,1.9805000000000001,-0.043500000000000004,1.9809776627,6.35,-2.1,6.6882359408
2020-11-24 15:30:00,9.62,1.756,9.7789537273,1.78,-0.044,1.7805437372,7.84,1.8,8.0439791148,8.83,-2.144,9.0865634868,1.78,-0.044,1.7805437372,7.05,-2.1,7.3561199011
2020-11-24 16:00:00,9.3465,1.4775,9.4625614133,1.4565000000000001,-0.0325,1.4568625536,7.89,1.51,8.0331936364,8.5065,-2.2725,8.8048167783,1.4565000000000001,-0.0325,1.4568625536,7.05,-2.24,7.3973035628
2020-11-24 16:30:00,9.38,1.6804999999999999,9.5293483644,1.23,-0.029500000000000002,1.2303537093,8.15,1.71,8.3274605973,8.44,-2.5395,8.8137767302,1.23,-0.029500000000000002,1.2303537093,7.21,-2.51,7.634408949
2020-11-24 17:00:00,9.537,2.3655,9.825983882,1.087,-0.0245,1.0872760689,8.45,2.39,8.7814919006,8.487,-3.1545,9.054282923,1.087,-0.0245,1.0872760689,7.4,-3.13,8.0347308605
2020-11-24 17:30:00,9.2735,2.1405,9.517328538,1.3935,-0.0395,1.394059719,7.88,2.18,8.1759892368,8.2335,-3.4095,8.9115213348,1.3935,-0.0395,1.394059719,6.84,-3.37,7.6251229498
2020-11-24 18:00:00,9.029,1.34,9.1278935686,1.999,-0.04,1.99940016,7.03,1.38,7.1641677814,8.219,-2.8,8.682854427,1.999,-0.04,1.99940016,6.22,-2.76,6.8048512107
2020-11-24 18:30:00,8.8035,0.9155000000000001,8.8509746638,1.7335,-0.0345,1.7338432743,7.07,0.9500000000000001,7.1335404954,7.9535,-2.5245,8.3445348882,1.7335,-0.0345,1.7338432743,6.22,-2.49,6.6998880588
2020-11-24 19:00:00,8.808,0.9655,8.8607592367,1.418,-0.0245,1.4182116379,7.39,0.99,7.4560177038,7.998,-2.5145,8.3839557638,1.418,-0.0245,1.4182116379,6.58,-2.49,7.0353749012
2020-11-24 19:30:00,8.589,1.013,8.6485310892,1.389,-0.017,1.3891040278,7.2,1.03,7.2733004888,7.769,-2.637,8.2043360487,1.389,-0.017,1.3891040278,6.38,-2.62,6.8970138466
2020-11-24 20:00:00,8.321,0.9520000000000001,8.3752817863,1.031,-0.018000000000000002,1.031157117,7.29,0.97,7.3542504717,7.491,-2.638,7.9419219966,1.031,-0.018000000000000002,1.031157117,6.46,-2.62,6.9710831296
2020-11-24 20:30:00,8.1075,0.88,8.1551184081,0.8575,-0.02,0.8577332044,7.25,0.9,7.3056484996,7.3175,-2.81,7.8384887734,0.8575,-0.02,0.8577332044,6.46,-2.79,7.0367393017
2020-11-24 21:00:00,7.902,1.305,8.0090342114,0.972,-0.025,0.9723214489,6.93,1.33,7.0564722064,6.982,-3.205,7.6824702407,0.972,-0.025,0.9723214489,6.01,-3.18,6.799448507
2020-11-24 21:30:00,7.7515,1.8165,7.9614963732,0.9115000000000001,-0.0235,0.9118028844,6.84,1.8399999999999999,7.0831631352,6.7315000000000005,-3.6635,7.6638322333,0.9115000000000001,-0.0235,0.9118028844,5.82,-3.64,6.8645465983000005
2020-11-24 22:00:00,7.253,0.771,7.2938638594,0.8130000000000001,-0.019,0.8132219869,6.44,0.79,6.4882740386,6.433,-3.009,7.1019412839,0.8130000000000001,-0.019,0.8132219869,5.62,-2.99,6.3658856414
2020-11-24 22:30:00,7.134,0.894,7.1897977718,0.974,-0.016,0.9741314080000001,6.16,0.91,6.2268531378,6.324,-3.066,7.0280389868,0.974,-0.016,0.9741314080000001,5.35,-3.05,6.1583276951
2020-11-24 23:00:00,6.819,0.714,6.8562786554,0.999,-0.026000000000000002,0.9993382811,5.82,0.74,5.8668560575,5.949,-2.996,6.6608270507,0.999,-0.026000000000000002,0.9993382811,4.95,-2.9699999999999998,5.7726423759
2020-11-24 23:30:00,6.566,0.718,6.6051404224,0.986,-0.022,0.9862454056000001,5.58,0.74,5.6288542351,5.736,-3.152,6.5449828113,0.986,-0.022,0.9862454056000001,4.75,-3.13,5.6885323239000005
2020-11-25 00:00:00,6.235,0.42750000000000005,6.2496384895,1.105,-0.022500000000000003,1.1052290487,5.13,0.45,5.1496990203,5.375,-3.1525,6.2312824723,1.105,-0.022500000000000003,1.1052290487,4.27,-3.13,5.2943177086
2020-11-25 00:30:00,5.9985,0.245,6.0035012493,1.0985,-0.025,1.098784442,4.9,0.27,4.9074331376,5.1285,-3.155,6.0212571154,1.0985,-0.025,1.098784442,4.03,-3.13,5.1027247623
2020-11-25 01:00:00,6.0335,0.23700000000000002,6.0381529668,0.6735,-0.033,0.6743079786,5.36,0.27,5.3667960647,5.1635,-3.163,6.0552705348,0.6735,-0.033,0.6743079786,4.49,-3.13,5.4732988225
2020-11-25 01:30:00,5.7985,0.187,5.8015145652,0.6985,-0.023,0.6988785660000001,5.1,0.21,5.1043216983,4.9085,-3.153,5.8339336001,0.6985,-0.023,0.6988785660000001,4.21,-3.13,5.2460461302
2020-11-25 02:00:00,5.913,0.34950000000000003,5.9233199517,0.593,-0.0205,0.5933542365000001,5.32,0.37,5.3328510199,5.043,-3.0505,5.8938441827,0.593,-0.0205,0.5933542365000001,4.45,-3.03,5.3836233152
2020-11-25 02:30:00,5.834,0.417,5.8488840816,0.244,-0.013000000000000001,0.2443460661,5.59,0.43,5.6065140685,4.994,-3.153,5.9060515575,0.244,-0.013000000000000001,0.2443460661,4.75,-3.14,5.6940407445
2020-11-25 03:00:00,5.911,0.9515,5.9870922199,0.041,-0.0085,0.0418718282,5.87,0.96,5.9479828514,4.991,-3.6285,6.1705828939,0.041,-0.0085,0.0418718282,4.95,-3.62,6.1324464939
2020-11-25 03:30:00,5.82,0.96,5.898643912,0.0,0.0,0.0,5.82,0.96,5.898643912,4.87,-3.56,6.0324538954,0.0,0.0,0.0,4.87,-3.56,6.0324538954
2020-11-25 04:00:00,5.66,0.47000000000000003,5.6794806101,0.0,0.0,0.0,5.66,0.47000000000000003,5.6794806101,4.8100000000000005,-3.26,5.8106540079,0.0,0.0,0.0,4.8100000000000005,-3.26,5.8106540079
2020-11-25 04:30:00,5.61,0.47000000000000003,5.6296536306,0.0,0.0,0.0,5.61,0.47000000000000003,5.6296536306,4.76,-3.36,5.8264225731,0.0,0.0,0.0,4.76,-3.36,5.8264225731
2020-11-25 05:00:00,5.65,0.47000000000000003,5.6695149704,0.0,0.0,0.0,5.65,0.47000000000000003,5.6695149704,4.76,-3.36,5.8264225731,0.0,0.0,0.0,4.76,-3.36,5.8264225731
2020-11-25 05:30:00,5.768,0.3375,5.7778655445,0.028,-0.0125,0.0306634962,5.74,0.35000000000000003,5.7506608316,4.898,-3.3725,5.9467772995,0.028,-0.0125,0.0306634962,4.87,-3.36,5.9166291079
2020-11-25 06:00:00,5.94,0.3855,5.9524961361,0.28,-0.0245,0.2810698312,5.66,0.41000000000000003,5.6748303939,5.1,-3.4445,6.1542327101,0.28,-0.0245,0.2810698312,4.82,-3.42,5.9100592214
2020-11-25 06:30:00,6.7,0.615,6.7281665407,0.52,-0.015,0.5202163012000001,6.18,0.63,6.2120286542,5.85,-3.195,6.6656226266,0.52,-0.015,0.5202163012000001,5.33,-3.18,6.2065529886
2020-11-25 07:00:00,7.2795,1.054,7.3554086392,0.46950000000000003,-0.016,0.4697725513,6.8100000000000005,1.07,6.8935477078,6.3695,-3.046,7.0603573741,0.46950000000000003,-0.016,0.4697725513,5.9,-3.03,6.6325636069
2020-11-25 07:30:00,7.943,1.6145,8.1054215961,0.7030000000000001,-0.0155,0.7031708541,7.24,1.63,7.4212195763,6.953,-2.9655,7.5589945925,0.7030000000000001,-0.0155,0.7031708541,6.25,-2.95,6.9112227572
2020-11-25 08:00:00,8.6525,2.4565,8.9944509838,1.1125,-0.0135,1.1125819071,7.54,2.47,7.9342611502,7.5825,-3.0635,8.1779788762,1.1125,-0.0135,1.1125819071,6.47,-3.05,7.152859568
2020-11-25 08:30:00,9.305,2.3595,9.5994929684,0.41500000000000004,-0.0205,0.4155060168,8.89,2.38,9.2030701399,8.215,-3.0705,8.7700738452,0.41500000000000004,-0.0205,0.4155060168,7.8,-3.05,8.3751119396
2020-11-25 09:00:00,9.5635,2.4105,9.8626083011,0.24350000000000002,-0.029500000000000002,0.2452804517,9.32,2.44,9.634106082,8.4035,-3.0095,8.9261359221,0.24350000000000002,-0.029500000000000002,0.2452804517,8.16,-2.98,8.687116898
2020-11-25 09:30:00,2.6695,0.3415,2.6912548189,0.9095000000000001,-0.0385,0.9103145061000001,1.76,0.38,1.8005554698,16.9195,-0.5785,16.9293869499,0.9095000000000001,-0.0385,0.9103145061000001,16.01,-0.54,16.0191042196
2020-11-25 10:00:00,-37.0495,-38.1,53.1439126359,1.0105,-0.04,1.0112913774,-38.06,-38.06,53.8249681839,16.5405,-0.79,16.5593550675,1.0105,-0.04,1.0112913774,15.53,-0.75,15.5480995623
2020-11-25 10:30:00,-37.0215,-38.112,53.1330029854,1.0385,-0.052000000000000005,1.0398010627,-38.06,-38.06,53.8249681839,16.9085,-0.652,16.9210660495,1.0385,-0.052000000000000005,1.0398010627,15.87,-0.6000000000000001,15.8813381048
2020-11-25 11:00:00,-37.281,-38.129,53.3262937208,0.779,-0.069,0.7820498705000001,-38.06,-38.06,53.8249681839,17.919,-0.539,17.9271046742,0.779,-0.069,0.7820498705000001,17.14,-0.47000000000000003,17.1464427798
2020-11-25 11:30:00,-37.0165,-38.1815,53.1793965225,1.0435,-0.12150000000000001,1.0505496181,-38.06,-38.06,53.8249681839,17.7335,-0.41150000000000003,17.7382737181,1.0435,-0.12150000000000001,1.0505496181,16.69,-0.29,16.6925192826
2020-11-25 12:00:00,-36.348,-38.249,52.7651694302,1.712,-0.189,1.7224009405,-38.06,-38.06,53.8249681839,16.622,-0.429,16.6275351451,1.712,-0.189,1.7224009405,14.91,-0.24,14.9119314644
2020-11-25 12:30:00,-35.8315,-38.3085,52.4541472574,2.2285,-0.2485,2.242312311,-38.06,-38.06,53.8249681839,16.0085,-0.48850000000000005,16.015951564,2.2285,-0.2485,2.242312311,13.78,-0.24,13.782089827
2020-11-25 13:00:00,-36.313,-38.234,52.7301879856,1.7469999999999999,-0.17400000000000002,1.7556437566,-38.06,-38.06,53.8249681839,16.487,-0.674,16.5007710426,1.7469999999999999,-0.17400000000000002,1.7556437566,14.74,-0.5,14.7484778876
2020-11-25 13:30:00,-37.4475,-38.111,53.4299876217,0.6125,-0.051000000000000004,0.6146195978,-38.06,-38.06,53.8249681839,17.8825,-0.581,17.8919358162,0.6125,-0.051000000000000004,0.6146195978,17.27,-0.53,17.2781306859
2020-11-25 14:00:00,-37.379,-38.141,53.403422381,0.681,-0.081,0.6858002625,-38.06,-38.06,53.8249681839,17.751,-0.731,17.7660451986,0.681,-0.081,0.6858002625,17.07,-0.65,17.0823710298
2020-11-25 14:30:00,-37.4,-38.1245,53.4063432585,0.66,-0.0645,0.6631442151,-38.06,-38.06,53.8249681839,17.38,-0.8045,17.3986097218,0.66,-0.0645,0.6631442151,16.72,-0.74,16.7363675868
2020-11-25 15:00:00,-37.5335,-38.107,53.4874477915,0.5265000000000001,-0.047,0.528593653,-38.06,-38.06,53.8249681839,17.6565,-0.917,17.680296413,0.5265000000000001,-0.047,0.528593653,17.13,-0.87,17.1520785912
2020-11-25 15:30:00,-37.717,-38.1005,53.6117542079,0.343,-0.0405,0.3453827587,-38.06,-38.06,53.8249681839,17.983,-0.7005,17.9966382764,0.343,-0.0405,0.3453827587,17.64,-0.66,17.6523426207
2020-11-25 16:00:00,-37.9455,-38.088,53.7638978707,0.1145,-0.028,0.1178738733,-38.06,-38.06,53.8249681839,18.2545,-0.6880000000000001,18.267460531,0.1145,-0.028,0.1178738733,18.14,-0.66,18.1520026443
2020-11-25 16:30:00,-37.966,-38.0795,53.7723486213,0.094,-0.0195,0.0960013021,-38.06,-38.06,53.8249681839,18.324,-0.8495,18.3436808261,0.094,-0.0195,0.0960013021,18.23,-0.8300000000000001,18.2488848974
2020-11-25 17:00:00,-37.819,-38.0855,53.6729174841,0.241,-0.025500000000000002,0.24234531150000002,-38.06,-38.06,53.8249681839,18.151,-1.0655000000000001,18.1822465952,0.241,-0.025500000000000002,0.24234531150000002,17.91,-1.04,17.9401700103
2020-11-25 17:30:00,-37.956,-38.0735,53.7610392222,0.10400000000000001,-0.0135,0.1048725417,-38.06,-38.06,53.8249681839,18.244,-1.2835,18.2890926032,0.10400000000000001,-0.0135,0.1048725417,18.14,-1.27,18.1844026572
2020-11-25 18:00:00,-38.022,-38.0735,53.8076563906,0.038,-0.0135,0.0403267901,-38.06,-38.06,53.8249681839,17.848,-1.7035,17.9291108606,0.038,-0.0135,0.0403267901,17.81,-1.69,17.8900027949
2020-11-25 18:30:00,-38.0505,-38.071,53.826030796,0.0095,-0.011,0.0145344419,-38.06,-38.06,53.8249681839,17.5495,-1.951,17.6576145402,0.0095,-0.011,0.0145344419,17.54,-1.94,17.6469600782
2020-11-25 19:00:00,-38.04,-38.062,53.8122425104,0.02,-0.002,0.0200997512,-38.06,-38.06,53.8249681839,17.47,-1.842,17.5668398979,0.02,-0.002,0.0200997512,17.45,-1.8399999999999999,17.546740438
2020-11-25 19:30:00,-38.055,-38.0615,53.8224935064,0.005,-0.0015,0.0052201533000000005,-38.06,-38.06,53.8249681839,17.275,-1.7415,17.362558776,0.005,-0.0015,0.0052201533000000005,17.27,-1.74,17.3574335661
2020-11-25 20:00:00,-38.059,-38.0605,53.824614641,0.001,-0.0005,0.0011180340000000002,-38.06,-38.06,53.8249681839,16.841,-1.7405,16.930700554,0.001,-0.0005,0.0011180340000000002,16.84,-1.74,16.929654456
2020-11-25 20:30:00,-38.056,-38.061,53.8228469797,0.004,-0.001,0.0041231056,-38.06,-38.06,53.8249681839,16.244,-1.851,16.3491203739,0.004,-0.001,0.0041231056,16.24,-1.85,16.3450328846
2020-11-25 21:00:00,-38.031,-38.08,53.8186153761,0.029,-0.02,0.0352278299,-38.06,-38.06,53.8249681839,15.889,-1.9500000000000002,16.0082110493,0.029,-0.02,0.0352278299,15.86,-1.9300000000000002,15.9769990924
2020-11-25 21:30:00,-38.002,-38.0835,53.8006038651,0.058,-0.0235,0.0625799489,-38.06,-38.06,53.8249681839,14.988,-2.0335,15.1253187157,0.058,-0.0235,0.0625799489,14.93,-2.01,15.0646938236
2020-11-25 22:00:00,-38.051,-38.0695,53.8253233269,0.009000000000000001,-0.0095,0.0130862523,-38.06,-38.06,53.8249681839,14.419,-2.1195,14.5739439154,0.009000000000000001,-0.0095,0.0130862523,14.41,-2.11,14.5636602542
2020-11-25 22:30:00,-38.059,-38.066,53.8285039454,0.001,-0.006,0.0060827625,-38.06,-38.06,53.8249681839,13.941,-2.236,14.1191776319,0.001,-0.006,0.0060827625,13.94,-2.23,14.1172412319
2020-11-25 23:00:00,-38.056,-38.073,53.8313334871,0.004,-0.013000000000000001,0.0136014705,-38.06,-38.06,53.8249681839,13.584,-2.193,13.7598802684,0.004,-0.013000000000000001,0.0136014705,13.58,-2.18,13.753864911400001
2020-11-25 23:30:00,-38.05,-38.062,53.8193119986,0.01,-0.002,0.010198039,-38.06,-38.06,53.8249681839,13.12,-2.282,13.3169787865,0.01,-0.002,0.010198039,13.11,-2.2800000000000002,13.3067839841
2020-11-26 00:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,12.38,-2.64,12.6583569234,0.0,0.0,0.0,12.38,-2.64,12.6583569234
2020-11-26 00:30:00,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839,11.900500000000001,-2.7125,12.2057181886,0.0005,-0.0025,0.0025495098,11.9,-2.71,12.2046753337
2020-11-26 01:00:00,-38.031,-38.081,53.8193229426,0.029,-0.021,0.035805027600000004,-38.06,-38.06,53.8249681839,11.799,-2.651,12.0931469023,0.029,-0.021,0.035805027600000004,11.77,-2.63,12.0602570454
2020-11-26 01:30:00,-38.053,-38.081,53.8348713196,0.007,-0.021,0.0221359436,-38.06,-38.06,53.8249681839,11.357,-2.951,11.7341318384,0.007,-0.021,0.0221359436,11.35,-2.93,11.7220902573
2020-11-26 02:00:00,-37.8755,-38.082,53.7102618151,0.1845,-0.022,0.1858070235,-38.06,-38.06,53.8249681839,10.9845,-2.872,11.353749347699999,0.1845,-0.022,0.1858070235,10.8,-2.85,11.1697135147
2020-11-26 02:30:00,-37.8855,-38.08,53.7158962529,0.17450000000000002,-0.02,0.1756423924,-38.06,-38.06,53.8249681839,10.7845,-3.04,11.2047775636,0.17450000000000002,-0.02,0.1756423924,10.61,-3.02,11.0314323639
2020-11-26 03:00:00,-38.0185,-38.092,53.8182757644,0.0415,-0.032,0.0524046754,-38.06,-38.06,53.8249681839,10.9415,-2.882,11.3146960299,0.0415,-0.032,0.0524046754,10.9,-2.85,11.2664324433
2020-11-26 03:30:00,-38.046,-38.082,53.830631057,0.014,-0.022,0.0260768096,-38.06,-38.06,53.8249681839,11.194,-2.5620000000000003,11.4834437344,0.014,-0.022,0.0260768096,11.18,-2.54,11.4649029651
2020-11-26 04:00:00,-38.0355,-38.092,53.830286310299996,0.0245,-0.032,0.0403019851,-38.06,-38.06,53.8249681839,11.2045,-2.442,11.4675273817,0.0245,-0.032,0.0403019851,11.18,-2.41,11.4368046237
2020-11-26 04:30:00,-38.038,-38.0835,53.8260384596,0.022,-0.0235,0.0321908372,-38.06,-38.06,53.8249681839,11.152,-2.5935,11.4496002659,0.022,-0.0235,0.0321908372,11.13,-2.5700000000000003,11.4228630387
2020-11-26 05:00:00,-38.046,-38.0815,53.8302773377,0.014,-0.021500000000000002,0.0256563832,-38.06,-38.06,53.8249681839,11.274000000000001,-2.5915,11.5680140149,0.014,-0.021500000000000002,0.0256563832,11.26,-2.5700000000000003,11.5495670915
2020-11-26 05:30:00,-38.002,-38.0825,53.7998960059,0.058,-0.022500000000000003,0.0622113334,-38.06,-38.06,53.8249681839,11.458,-2.5925000000000002,11.74763041,0.058,-0.022500000000000003,0.0622113334,11.4,-2.5700000000000003,11.6860985791
2020-11-26 06:00:00,-37.989,-38.0825,53.790714135900004,0.07100000000000001,-0.022500000000000003,0.0744798631,-38.06,-38.06,53.8249681839,11.801,-2.6425,12.0932380796,0.07100000000000001,-0.022500000000000003,0.0744798631,11.73,-2.62,12.0190390631
2020-11-26 06:30:00,-38.006,-38.082,53.8023676059,0.054,-0.022,0.0583095189,-38.06,-38.06,53.8249681839,13.214,-2.292,13.4113034415,0.054,-0.022,0.0583095189,13.16,-2.27,13.3543438626
2020-11-26 07:00:00,-38.0435,-38.082,53.8288641553,0.0165,-0.022,0.0275,-38.06,-38.06,53.8249681839,14.7965,-1.732,14.8975245007,0.0165,-0.022,0.0275,14.78,-1.71,14.8785920033
2020-11-26 07:30:00,-38.0505,-38.08,53.8323968466,0.0095,-0.02,0.0221415898,-38.06,-38.06,53.8249681839,16.0995,-1.23,16.1464175671,0.0095,-0.02,0.0221415898,16.09,-1.21,16.135433059
2020-11-26 08:00:00,-38.035,-38.083,53.823564672,0.025,-0.023,0.0339705755,-38.06,-38.06,53.8249681839,17.285,-0.843,17.3055446028,0.025,-0.023,0.0339705755,17.26,-0.8200000000000001,17.2794675844
2020-11-26 08:30:00,-37.925,-38.089,53.7501399626,0.135,-0.029,0.13807968710000001,-38.06,-38.06,53.8249681839,17.535,-0.889,17.5575210665,0.135,-0.029,0.13807968710000001,17.4,-0.86,17.4212399099
2020-11-26 09:00:00,-37.619,-38.1115,53.5506824723,0.441,-0.051500000000000004,0.4439969031,-38.06,-38.06,53.8249681839,17.311,-0.9115000000000001,17.3349806244,0.441,-0.051500000000000004,0.4439969031,16.87,-0.86,16.8919063459
2020-11-26 09:30:00,-37.224,-38.132,53.2886066622,0.836,-0.07200000000000001,0.8390947503,-38.06,-38.06,53.8249681839,17.286,-0.722,17.3010716431,0.836,-0.07200000000000001,0.8390947503,16.45,-0.65,16.4628369366
2020-11-26 10:00:00,-36.783500000000004,-38.1805,53.016756337,1.2765,-0.12050000000000001,1.2821749101,-38.06,-38.06,53.8249681839,17.6665,-0.4005,17.6710390894,1.2765,-0.12050000000000001,1.2821749101,16.39,-0.28,16.3923915278
2020-11-26 10:30:00,-36.388,-38.2365,52.783676229,1.6720000000000002,-0.17650000000000002,1.6812900552999999,-38.06,-38.06,53.8249681839,16.792,-0.8965000000000001,16.8159143745,1.6720000000000002,-0.17650000000000002,1.6812900552999999,15.12,-0.72,15.13713315
2020-11-26 11:00:00,-36.095,-38.275,52.6101192738,1.9649999999999999,-0.215,1.9767270929,-38.06,-38.06,53.8249681839,16.775,-0.725,16.7906596059,1.9649999999999999,-0.215,1.9767270929,14.81,-0.51,14.8187786271
2020-11-26 11:30:00,-35.9285,-38.2995,52.5138916145,2.1315,-0.23950000000000002,2.1449131684,-38.06,-38.06,53.8249681839,16.6415,-0.5595,16.6509027533,2.1315,-0.23950000000000002,2.1449131684,14.51,-0.32,14.513528172000001
2020-11-26 12:00:00,-35.8565,-38.318,52.4781641852,2.2035,-0.258,2.2185527377,-38.06,-38.06,53.8249681839,16.1535,-0.498,16.1611746556,2.2035,-0.258,2.2185527377,13.95,-0.24,13.9520643634
2020-11-26 12:30:00,-35.8595,-38.317,52.4794838889,2.2005,-0.257,2.2154568942,-38.06,-38.06,53.8249681839,15.7705,-0.557,15.780333306,2.2005,-0.257,2.2154568942,13.57,-0.30000000000000004,13.5733157335
2020-11-26 13:00:00,-36.1745,-38.256,52.6508878012,1.8855,-0.196,1.8956598455,-38.06,-38.06,53.8249681839,15.9655,-0.686,15.9802311075,1.8855,-0.196,1.8956598455,14.08,-0.49,14.0885236984
2020-11-26 13:30:00,-36.712,-38.175,52.9632095799,1.348,-0.115,1.3528965223,-38.06,-38.06,53.8249681839,16.038,-1.325,16.0926402122,1.348,-0.115,1.3528965223,14.69,-1.21,14.7397489802
2020-11-26 14:00:00,-37.367,-38.118,53.3785969561,0.6930000000000001,-0.058,0.6954228929,-38.06,-38.06,53.8249681839,16.283,-1.308,16.3354508049,0.6930000000000001,-0.058,0.6954228929,15.59,-1.25,15.6400319693
2020-11-26 14:30:00,-37.655,-38.0885,53.5596196518,0.405,-0.0285,0.4060015394,-38.06,-38.06,53.8249681839,16.505,-1.2385,16.5514019723,0.405,-0.0285,0.4060015394,16.1,-1.21,16.145404919
2020-11-26 15:00:00,-37.7875,-38.0835,53.6493068781,0.2725,-0.0235,0.27351142570000003,-38.06,-38.06,53.8249681839,16.8825,-1.1035,16.9185258962,0.2725,-0.0235,0.27351142570000003,16.61,-1.08,16.6450743465
2020-11-26 15:30:00,-37.913,-38.076,53.7324608128,0.147,-0.016,0.1478681845,-38.06,-38.06,53.8249681839,17.257,-1.036,17.2880694411,0.147,-0.016,0.1478681845,17.11,-1.02,17.1403763086
2020-11-26 16:00:00,-38.0,-38.0655,53.7864508055,0.06,-0.0055000000000000005,0.060251556000000005,-38.06,-38.06,53.8249681839,17.62,-1.2155,17.6618753322,0.06,-0.0055000000000000005,0.060251556000000005,17.56,-1.21,17.6016391282
2020-11-26 16:30:00,-38.0535,-38.0645,53.8235545324,0.006500000000000001,-0.0045000000000000005,0.0079056942,-38.06,-38.06,53.8249681839,17.8765,-1.2845,17.9225888894,0.006500000000000001,-0.0045000000000000005,0.0079056942,17.87,-1.28,17.9157835441
2020-11-26 17:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,18.06,-1.6,18.1307363336,0.0,0.0,0.0,18.06,-1.6,18.1307363336
2020-11-26 17:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,17.95,-1.8,18.0400249446,0.0,0.0,0.0,17.95,-1.8,18.0400249446
2020-11-26 18:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,18.04,-1.8,18.1295780425,0.0,0.0,0.0,18.04,-1.8,18.1295780425
2020-11-26 18:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,17.61,-2.14,17.7395518545,0.0,0.0,0.0,17.61,-2.14,17.7395518545
2020-11-26 19:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,17.4,-1.97,17.5111650098,0.0,0.0,0.0,17.4,-1.97,17.5111650098
2020-11-26 19:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,17.03,-1.9300000000000002,17.139013974,0.0,0.0,0.0,17.03,-1.9300000000000002,17.139013974
2020-11-26 20:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,16.77,-1.9300000000000002,16.8806931137,0.0,0.0,0.0,16.77,-1.9300000000000002,16.8806931137
2020-11-26 20:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,16.16,-2.04,16.2882534361,0.0,0.0,0.0,16.16,-2.04,16.2882534361
2020-11-26 21:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,15.86,-1.98,15.9831160917,0.0,0.0,0.0,15.86,-1.98,15.9831160917
2020-11-26 21:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,15.46,-2.14,15.6074084972,0.0,0.0,0.0,15.46,-2.14,15.6074084972
2020-11-26 22:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,14.28,-2.46,14.4903416109,0.0,0.0,0.0,14.28,-2.46,14.4903416109
2020-11-26 22:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,13.46,-2.75,13.7380529916,0.0,0.0,0.0,13.46,-2.75,13.7380529916
2020-11-26 23:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,12.72,-2.92,13.0508543782,0.0,0.0,0.0,12.72,-2.92,13.0508543782
2020-11-26 23:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,12.17,-2.84,12.4969796351,0.0,0.0,0.0,12.17,-2.84,12.4969796351
2020-11-27 00:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,12.02,-2.54,12.2854385351,0.0,0.0,0.0,12.02,-2.54,12.2854385351
2020-11-27 00:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,11.66,-2.63,11.9529285115,0.0,0.0,0.0,11.66,-2.63,11.9529285115
2020-11-27 01:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,11.58,-2.5,11.8467885944,0.0,0.0,0.0,11.58,-2.5,11.8467885944
2020-11-27 01:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,11.58,-2.32,11.8101143094,0.0,0.0,0.0,11.58,-2.32,11.8101143094
2020-11-27 02:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,11.42,-2.2800000000000002,11.6453767651,0.0,0.0,0.0,11.42,-2.2800000000000002,11.6453767651
2020-11-27 02:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,11.12,-2.49,11.3953718676,0.0,0.0,0.0,11.12,-2.49,11.3953718676
2020-11-27 03:00:00,-38.048,-38.0615,53.8175444093,0.012,-0.0015,0.0120933866,-38.06,-38.06,53.8249681839,11.132,-2.5215,11.4139995729,0.012,-0.0015,0.0120933866,11.12,-2.52,11.401964743
2020-11-27 03:30:00,-37.9365,-38.0725,53.7465653647,0.12350000000000001,-0.0125,0.1241309792,-38.06,-38.06,53.8249681839,10.8735,-2.5825,11.1759701369,0.12350000000000001,-0.0125,0.1241309792,10.75,-2.5700000000000003,11.0529362615
2020-11-27 04:00:00,-37.974,-38.066,53.7684389954,0.08600000000000001,-0.006,0.0862090482,-38.06,-38.06,53.8249681839,10.946,-2.536,11.2359339621,0.08600000000000001,-0.006,0.0862090482,10.86,-2.5300000000000002,11.1508071457
2020-11-27 04:30:00,-37.96,-38.0815,53.7695289383,0.1,-0.021500000000000002,0.1022851407,-38.06,-38.06,53.8249681839,10.88,-2.7715,11.227449053499999,0.1,-0.021500000000000002,0.1022851407,10.78,-2.75,11.1252370761
2020-11-27 05:00:00,-38.005,-38.064,53.7889219171,0.055,-0.004,0.0551452627,-38.06,-38.06,53.8249681839,11.065,-2.694,11.3882334451,0.055,-0.004,0.0551452627,11.01,-2.69,11.3338519489
2020-11-27 05:30:00,-37.99,-38.0635,53.7779706967,0.07,-0.0035,0.0700874454,-38.06,-38.06,53.8249681839,11.46,-2.5535,11.7410375287,0.07,-0.0035,0.0700874454,11.39,-2.55,11.6719578478
2020-11-27 06:00:00,-37.933,-38.0645,53.7384280497,0.127,-0.0045000000000000005,0.1270796994,-38.06,-38.06,53.8249681839,11.997,-2.4245,12.2395346827,0.127,-0.0045000000000000005,0.1270796994,11.87,-2.42,12.1141776444
2020-11-27 06:30:00,-37.993,-38.063,53.779736128,0.067,-0.003,0.0670671305,-38.06,-38.06,53.8249681839,13.407,-2.193,13.5851719901,0.067,-0.003,0.0670671305,13.34,-2.19,13.5185687112
2020-11-27 07:00:00,-37.9975,-38.0635,53.7832691318,0.0625,-0.0035,0.0625979233,-38.06,-38.06,53.8249681839,14.7925,-1.5735000000000001,14.8759523561,0.0625,-0.0035,0.0625979233,14.73,-1.57,14.813433093
2020-11-27 07:30:00,-37.9685,-38.0635,53.762784754,0.0915,-0.0035,0.0915669154,-38.06,-38.06,53.8249681839,16.1215,-0.9935,16.1520835962,0.0915,-0.0035,0.0915669154,16.03,-0.99,16.0605417094
2020-11-27 08:00:00,-37.928,-38.0645,53.7348987554,0.132,-0.0045000000000000005,0.1320766823,-38.06,-38.06,53.8249681839,16.992,-0.8145,17.011510052,0.132,-0.0045000000000000005,0.1320766823,16.86,-0.81,16.879446081
2020-11-27 08:30:00,-37.7235,-38.0745,53.597854458,0.3365,-0.0145,0.3368122622,-38.06,-38.06,53.8249681839,17.7865,-0.6245,17.7974600014,0.3365,-0.0145,0.3368122622,17.45,-0.61,17.4606586359
2020-11-27 09:00:00,-37.2625,-38.11,53.2997749174,0.7975,-0.05,0.7990658609,-38.06,-38.06,53.8249681839,17.6975,-0.42,17.7024830532,0.7975,-0.05,0.7990658609,16.9,-0.37,16.9040498106
2020-11-27 09:30:00,-36.8915,-38.1515,53.0708933833,1.1685,-0.0915,1.1720770026,-38.06,-38.06,53.8249681839,17.6385,-0.5615,17.6474350686,1.1685,-0.0915,1.1720770026,16.47,-0.47000000000000003,16.4767047676
2020-11-27 10:00:00,-36.5315,-38.196,52.8534285383,1.5285000000000002,-0.136,1.5345384485,-38.06,-38.06,53.8249681839,17.0285,-0.796,17.0470944225,1.5285000000000002,-0.136,1.5345384485,15.5,-0.66,15.5140452494
2020-11-27 10:30:00,-36.149,-38.2485,52.6279199024,1.911,-0.1885,1.9202742643000001,-38.06,-38.06,53.8249681839,16.941,-0.6985,16.9553939279,1.911,-0.1885,1.9202742643000001,15.03,-0.51,15.0386502054
2020-11-27 11:00:00,-35.815,-38.3135,52.4465299829,2.245,-0.2535,2.2592669718,-38.06,-38.06,53.8249681839,15.985,-0.6635,15.9987642413,2.245,-0.2535,2.2592669718,13.74,-0.41000000000000003,13.746115815
2020-11-27 11:30:00,-35.6625,-38.3295,52.3542211908,2.3975,-0.2695,2.4125995316,-38.06,-38.06,53.8249681839,15.3575,-0.9295,15.3856028969,2.3975,-0.2695,2.4125995316,12.96,-0.66,12.9767946736
2020-11-27 12:00:00,-35.615,-38.3255,52.3189466183,2.445,-0.2655,2.4593729384,-38.06,-38.06,53.8249681839,14.835,-0.9255,14.863841201,2.445,-0.2655,2.4593729384,12.39,-0.66,12.40756624
2020-11-27 12:30:00,-35.445,-38.353,52.2235639726,2.615,-0.293,2.6313635249000003,-38.06,-38.06,53.8249681839,14.285,-1.073,14.3252418479,2.615,-0.293,2.6313635249000003,11.67,-0.78,11.6960377906
2020-11-27 13:00:00,-35.641,-38.3295,52.3395782487,2.419,-0.2695,2.4339661563,-38.06,-38.06,53.8249681839,14.259,-1.1995,14.3093634118,2.419,-0.2695,2.4339661563,11.84,-0.93,11.8764683303
2020-11-27 13:30:00,1.9625,-0.252,1.9786132138,2.0625,-0.212,2.0733668875,-0.1,-0.04,0.1077032961,14.9625,-1.062,15.0001416743,2.0625,-0.212,2.0733668875,12.9,-0.85,12.9279735458
2020-11-27 14:00:00,8.5135,1.0765,8.5812897923,1.6635,-0.1635,1.6715156296,6.85,1.24,6.9613288961,9.5335,-2.2735,9.8008379489,1.6635,-0.1635,1.6715156296,7.87,-2.11,8.1479445261
2020-11-27 14:30:00,8.8115,1.3345,8.9119819625,1.1515,-0.10550000000000001,1.1563228355,7.66,1.44,7.7941773139,8.0015,-2.6255,8.4212381809,1.1515,-0.10550000000000001,1.1563228355,6.85,-2.52,7.2988286732
2020-11-27 15:00:00,8.6105,1.249,8.7006155673,0.8805000000000001,-0.061,0.8826104747,7.73,1.31,7.8402168336999996,7.7805,-2.821,8.2761235642,0.8805000000000001,-0.061,0.8826104747,6.9,-2.76,7.4315274338
2020-11-27 15:30:00,8.222,1.1245,8.2985410917,0.492,-0.035500000000000004,0.4932790792,7.73,1.16,7.8165529487,7.392,-3.0255,7.9871968957,0.492,-0.035500000000000004,0.4932790792,6.9,-2.99,7.5199800532
2020-11-27 16:00:00,8.113,1.0835,8.1850315363,0.223,-0.026500000000000003,0.2245690317,7.89,1.11,7.9676972834,7.293,-3.0165,7.8922190321,0.223,-0.026500000000000003,0.2245690317,7.07,-2.99,7.6762621112
2020-11-27 16:30:00,8.4465,1.095,8.5171818843,0.34650000000000003,-0.015,0.34682452340000003,8.1,1.11,8.1757018047,7.6165,-2.805,8.1165939439,0.34650000000000003,-0.015,0.34682452340000003,7.27,-2.79,7.7869763066
2020-11-27 17:00:00,8.2585,0.781,8.2953470844,0.7085,-0.009000000000000001,0.7085571607000001,7.55,0.79,7.591218611,7.4085,-3.009,7.9962461974,0.7085,-0.009000000000000001,0.7085571607000001,6.7,-3.0,7.3409808609
2020-11-27 17:30:00,8.1655,1.304,8.268966456,0.7055,-0.016,0.7056814083,7.46,1.32,7.5758827868,7.1255,-3.946,8.1451621377,0.7055,-0.016,0.7056814083,6.42,-3.93,7.5273700587
2020-11-27 18:00:00,8.1505,1.2974999999999999,8.2531301032,0.4305,-0.022500000000000003,0.43108757810000004,7.72,1.32,7.8320367721,7.1005,-4.0425,8.17061237,0.4305,-0.022500000000000003,0.43108757810000004,6.67,-4.02,7.7877660468
2020-11-27 18:30:00,8.013,0.6000000000000001,8.0354320979,0.373,-0.02,0.37353580820000004,7.64,0.62,7.6651157852,7.153,-3.21,7.8402492945,0.373,-0.02,0.37353580820000004,6.78,-3.19,7.4929633657
2020-11-27 19:00:00,7.9795,0.5195000000000001,7.9963929681,0.3395,-0.0205,0.3401183618,7.64,0.54,7.6590599945,7.1695,-3.0605,7.7954082959,0.3395,-0.0205,0.3401183618,6.83,-3.04,7.4759949171
2020-11-27 19:30:00,8.0435,0.7495,8.0783440444,0.7635000000000001,-0.0205,0.7637751633000001,7.28,0.77,7.3206078983000005,7.2335,-2.9905,7.827299183,0.7635000000000001,-0.0205,0.7637751633000001,6.47,-2.9699999999999998,7.1191151136
2020-11-27 20:00:00,7.8265,0.6965,7.8574305279,0.28650000000000003,-0.0335,0.2884519024,7.54,0.73,7.5752557713,7.0265,-3.0535,7.661303055,0.28650000000000003,-0.0335,0.2884519024,6.74,-3.02,7.3856617848
2020-11-27 20:30:00,7.6505,0.639,7.6771395226,0.4405,-0.021,0.4410002834,7.21,0.66,7.2401450262000004,6.8405000000000005,-2.8810000000000002,7.4224390365,0.4405,-0.021,0.4410002834,6.4,-2.86,7.0099643366
2020-11-27 21:00:00,7.36,0.5615,7.3813875559,0.56,-0.018500000000000003,0.560305497,6.8,0.58,6.8246904692,6.54,-2.9385,7.1698244225,0.56,-0.018500000000000003,0.560305497,5.98,-2.92,6.6548328304
2020-11-27 21:30:00,6.5255,-0.0565,6.5257445935,0.5955,-0.0165,0.5957285456,5.93,-0.04,5.9301349057,5.7355,-3.6265,6.785828063,0.5955,-0.0165,0.5957285456,5.14,-3.61,6.2810588279
2020-11-27 22:00:00,6.165,-0.2005,6.1682594992,0.325,-0.0205,0.3256458966,5.84,-0.18,5.8427733141000004,5.365,-3.7605,6.55168568,0.325,-0.0205,0.3256458966,5.04,-3.74,6.2760815801
2020-11-27 22:30:00,5.9585,0.5385,5.9827840091,0.3685,-0.021500000000000002,0.36912667200000004,5.59,0.56,5.617980064,4.9685,-4.3915,6.6310832071,0.3685,-0.021500000000000002,0.36912667200000004,4.6,-4.37,6.3448325431
2020-11-27 23:00:00,5.7345,0.6945,5.7764020376000005,0.35450000000000004,-0.035500000000000004,0.35627306940000003,5.38,0.73,5.4293001391,4.7445,-4.4555,6.5085912838,0.35450000000000004,-0.035500000000000004,0.35627306940000003,4.39,-4.42,6.22964686
2020-11-27 23:30:00,5.4235,-0.126,5.4249634331,0.28350000000000003,-0.026000000000000002,0.28468974340000003,5.14,-0.1,5.1409726706,4.6035,-3.746,5.9350423966,0.28350000000000003,-0.026000000000000002,0.28468974340000003,4.32,-3.7199999999999998,5.7009472897
2020-11-28 00:00:00,5.2155,0.0005,5.215500024,0.3655,-0.0195,0.3660198082,4.85,0.02,4.8500412369,4.3755,-3.9695,5.9077855834,0.3655,-0.0195,0.3660198082,4.01,-3.95,5.6287298745
2020-11-28 00:30:00,4.956,0.171,4.958949183,0.746,-0.019,0.7462419179,4.21,0.19,4.21428523,3.996,-4.079,5.710188876,0.746,-0.019,0.7462419179,3.25,-4.06,5.2005865054000004
2020-11-28 01:00:00,5.016,0.638,5.0564117712,0.606,-0.022,0.6063992084000001,4.41,0.66,4.4591142618,3.976,-4.372,5.9095651278,0.606,-0.022,0.6063992084000001,3.37,-4.35,5.5026720782
2020-11-28 01:30:00,4.8945,0.6855,4.9422707838,0.48450000000000004,-0.0145,0.4847169277,4.41,0.7000000000000001,4.4652099615,3.8545,-4.4245,5.8679954414,0.48450000000000004,-0.0145,0.4847169277,3.37,-4.41,5.5502252207
2020-11-28 02:00:00,4.768,0.683,4.816670323,0.498,-0.017,0.49829007620000004,4.27,0.7000000000000001,4.3269966489,3.778,-4.517,5.888681771,0.498,-0.017,0.49829007620000004,3.2800000000000002,-4.5,5.568518654
2020-11-28 02:30:00,4.7325,0.6795,4.7810329951,0.5325,-0.0205,0.5328944548,4.2,0.7000000000000001,4.2579337712,3.7425,-4.5905000000000005,5.9227524429,0.5325,-0.0205,0.5328944548,3.21,-4.57,5.5847112728
2020-11-28 03:00:00,4.687,0.719,4.7418277067,0.377,-0.021,0.3775844276,4.31,0.74,4.3730652865,3.707,-4.631,5.9319482466,0.377,-0.021,0.3775844276,3.33,-4.61,5.6869148051
2020-11-28 03:30:00,4.6685,0.769,4.7314113381,0.35850000000000004,-0.021,0.35911453600000004,4.31,0.79,4.3818032818,3.6885,-4.541,5.8502746303,0.35850000000000004,-0.021,0.35911453600000004,3.33,-4.52,5.6142051975000005
2020-11-28 04:00:00,4.616,0.5680000000000001,4.6508149823,0.606,-0.022,0.6063992084000001,4.01,0.59,4.0531715977,3.676,-4.422,5.7503965081,0.606,-0.022,0.6063992084000001,3.07,-4.4,5.3651561021
2020-11-28 04:30:00,4.4879999999999995,-0.1675,4.4911246086,0.598,-0.0175,0.5982560071,3.89,-0.15,3.8928909566,3.668,-3.8375,5.3085431382,0.598,-0.0175,0.5982560071,3.07,-3.8200000000000003,4.9007448413
2020-11-28 05:00:00,4.497,-0.17250000000000001,4.5003072395,0.6970000000000001,-0.022500000000000003,0.697363069,3.8,-0.15,3.8029593740000003,3.667,-3.8425000000000002,5.3114682763,0.6970000000000001,-0.022500000000000003,0.697363069,2.9699999999999998,-3.8200000000000003,4.838729172
2020-11-28 05:30:00,4.6415,-0.1375,4.6435362064,0.6015,-0.0275,0.6021283086,4.04,-0.11,4.0414972473,3.8215,-3.7775,5.3733945044,0.6015,-0.0275,0.6021283086,3.22,-3.75,4.9427623855
2020-11-28 06:00:00,4.7425,-0.1295,4.7442677517,0.9525,-0.0195,0.9526995854,3.79,-0.11,3.79159597,3.9125,-3.7695,5.4329353484,0.9525,-0.0195,0.9526995854,2.96,-3.75,4.7774574828
2020-11-28 06:30:00,5.109,-0.0425,5.1091767683,0.40900000000000003,-0.0125,0.4091909701,4.7,-0.03,4.7000957437,4.279,-3.6025,5.5935540804,0.40900000000000003,-0.0125,0.4091909701,3.87,-3.59,5.2787309081
2020-11-28 07:00:00,5.3815,0.10300000000000001,5.3824856015,0.4015,-0.017,0.4018597392,4.98,0.12,4.9814455733,4.5515,-3.427,5.6974100476,0.4015,-0.017,0.4018597392,4.15,-3.41,5.3712754537
2020-11-28 07:30:00,5.698,0.724,5.7438123228,0.368,-0.026000000000000002,0.3689173349,5.33,0.75,5.3825087088,4.748,-3.9859999999999998,6.199330609,0.368,-0.026000000000000002,0.3689173349,4.38,-3.96,5.9047438556
2020-11-28 08:00:00,5.861,0.725,5.9056706647,0.461,-0.025,0.4616773765,5.4,0.75,5.4518345536,4.911,-3.805,6.212563561,0.461,-0.025,0.4616773765,4.45,-3.7800000000000002,5.8387413027
2020-11-28 08:30:00,5.962,0.17,5.9644231909,0.502,-0.03,0.5028956154,5.46,0.2,5.4636617758,5.152,-3.35,6.145372568,0.502,-0.03,0.5028956154,4.65,-3.32,5.7135715625
2020-11-28 09:00:00,6.3955,0.853,6.4521336975,0.5555,-0.027,0.5561557785,5.84,0.88,5.9059292241,5.4555,-3.6870000000000003,6.5845614319,0.5555,-0.027,0.5561557785,4.9,-3.66,6.1160117724
2020-11-28 09:30:00,6.7005,0.582,6.7257285292999995,0.4505,-0.028,0.4513693056,6.25,0.61,6.2796974449,5.8205,-3.308,6.6948550582,0.4505,-0.028,0.4513693056,5.37,-3.2800000000000002,6.2924796384
2020-11-28 10:00:00,6.787,0.35050000000000003,6.7960443826,0.537,-0.0195,0.5373539336,6.25,0.37,6.2609424211,5.987,-3.1295,6.7555857814,0.537,-0.0195,0.5373539336,5.45,-3.11,6.2749183262
2020-11-28 10:30:00,6.7825,0.3395,6.7909915697,0.6525000000000001,-0.030500000000000003,0.6532124463,6.13,0.37,6.1411562429,5.9825,-3.1405,6.7567038192,0.6525000000000001,-0.030500000000000003,0.6532124463,5.33,-3.11,6.1709804732
2020-11-28 11:00:00,6.867,0.3395,6.8753872073,0.387,-0.030500000000000003,0.3882000129,6.48,0.37,6.4905546758,6.087,-3.1705,6.8632091073,0.387,-0.030500000000000003,0.3882000129,5.7,-3.14,6.5076570285
2020-11-28 11:30:00,6.956,0.3315,6.963894618,0.296,-0.0385,0.2984932998,6.66,0.37,6.6702698596,6.176,-3.1485,6.9322455417,0.296,-0.0385,0.2984932998,5.88,-3.11,6.6518042665
2020-11-28 12:00:00,6.848,0.3235,6.8556368231,0.47800000000000004,-0.0465,0.4802564419,6.37,0.37,6.3807366346,6.058,-3.1565,6.831021611,0.47800000000000004,-0.0465,0.4802564419,5.58,-3.11,6.3881530977
2020-11-28 12:30:00,6.5895,0.1095,6.5904097369,0.5395,-0.0405,0.5410180219,6.05,0.15,6.0518592185,5.8095,-3.4005,6.7315444365,0.5395,-0.0405,0.5410180219,5.27,-3.36,6.25
2020-11-28 13:00:00,6.6505,0.10250000000000001,6.6512898373,0.49050000000000005,-0.0475,0.49279458200000004,6.16,0.15,6.1618260281,5.8705,-3.4375,6.8028800151,0.49050000000000005,-0.0475,0.49279458200000004,5.38,-3.39,6.3589700424
2020-11-28 13:30:00,6.6175,0.091,6.6181256599000005,0.42750000000000005,-0.059000000000000004,0.4315521405,6.19,0.15,6.1918171808,5.8475,-3.449,6.7888774661,0.42750000000000005,-0.059000000000000004,0.4315521405,5.42,-3.39,6.3928475658
2020-11-28 14:00:00,6.5585,0.0045000000000000005,6.5585015438,0.4585,-0.0555,0.4618468361,6.1,0.06,6.1002950748,5.7885,-3.5455,6.7880264068,0.4585,-0.0555,0.4618468361,5.33,-3.49,6.3709496937
2020-11-28 14:30:00,6.45,0.007,6.4500037984,0.4,-0.053,0.40349597270000004,6.05,0.06,6.0502975133,5.69,-3.613,6.7401683213,0.4,-0.053,0.40349597270000004,5.29,-3.56,6.376339075
2020-11-28 15:00:00,6.426,-0.0245,6.4260467046,0.316,-0.044500000000000005,0.3191179249,6.11,0.02,6.1100327331,5.656,-3.6045,6.7069185361,0.316,-0.044500000000000005,0.3191179249,5.34,-3.56,6.4178812703
2020-11-28 15:30:00,6.5005,0.0345,6.50059155,0.3105,-0.035500000000000004,0.31252279920000003,6.19,0.07,6.190395787,5.7305,-3.5955,6.7650757941,0.3105,-0.035500000000000004,0.31252279920000003,5.42,-3.56,6.4845971347
2020-11-28 16:00:00,6.568,0.046,6.5681610821,0.268,-0.024,0.2690724809,6.3,0.07,6.3003888769,5.798,-3.524,6.78493773,0.268,-0.024,0.2690724809,5.53,-3.5,6.5445320688
2020-11-28 16:30:00,6.7095,-0.0245,6.7095447312,0.2595,-0.0145,0.2599047903,6.45,-0.01,6.4500077519,5.9295,-3.5645,6.9184268804,0.2595,-0.0145,0.2599047903,5.67,-3.55,6.6896487202
2020-11-28 17:00:00,6.8505,0.0625,6.850785101,0.18050000000000002,-0.0175,0.18134635370000002,6.67,0.08,6.6704797429,6.0905,-3.6575,7.1043294194,0.18050000000000002,-0.0175,0.18134635370000002,5.91,-3.64,6.9410157758
2020-11-28 17:30:00,6.8945,0.07100000000000001,6.8948655716000005,0.1545,-0.009000000000000001,0.1547619139,6.74,0.08,6.7404747607,6.1245,-3.649,7.1291444964,0.1545,-0.009000000000000001,0.1547619139,5.97,-3.64,6.9921741969
2020-11-28 18:00:00,6.8245000000000005,0.0005,6.8245000183,0.1845,-0.0095,0.18474441800000002,6.64,0.01,6.6400075301,6.0545,-3.6895,7.0900903027,0.1845,-0.0095,0.18474441800000002,5.87,-3.68,6.9281527119
2020-11-28 18:30:00,6.7845,-0.048,6.7846697967,0.2645,-0.008,0.2646209553,6.52,-0.04,6.5201226982,6.0345,-3.768,7.1142824129,0.2645,-0.008,0.2646209553,5.77,-3.76,6.8869804704
2020-11-28 19:00:00,6.644,-0.11750000000000001,6.6450389201,0.214,-0.007500000000000001,0.2141313849,6.43,-0.11,6.4309408332,5.864,-3.7075,6.937726735,0.214,-0.007500000000000001,0.2141313849,5.65,-3.7,6.7537026882
