Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-28 19:30:00,6.428,-0.168,6.4301950204,0.168,-0.008,0.1681903683,6.26,-0.16,6.2620443946,5.648,-3.708,6.7564168018,0.168,-0.008,0.1681903683,5.48,-3.7,6.6121403494
2020-11-28 20:00:00,6.2965,-0.0975,6.2972548384,0.14650000000000002,-0.007500000000000001,0.1466918539,6.15,-0.09,6.1506585013,5.5065,-3.7875,6.6833149335,0.14650000000000002,-0.007500000000000001,0.1466918539,5.36,-3.7800000000000002,6.5588108678
2020-11-28 20:30:00,6.0745,-0.1865,6.0773622979,0.29450000000000004,-0.006500000000000001,0.294571723,5.78,-0.18,5.7828020890000005,5.2645,-3.6965,6.4326567218,0.29450000000000004,-0.006500000000000001,0.294571723,4.97,-3.69,6.1900726975
2020-11-28 21:00:00,5.9315,-0.2565,5.937043414,0.2315,-0.006500000000000001,0.2315912347,5.7,-0.25,5.7054798221,5.1215,-3.6965,6.3161597906,0.2315,-0.006500000000000001,0.2315912347,4.89,-3.69,6.1260264446
2020-11-28 21:30:00,5.7475000000000005,-0.2565,5.7532207067000005,0.1875,-0.006500000000000001,0.1876126328,5.5600000000000005,-0.25,5.5656176656,4.9375,-3.6965,6.1679022771,0.1875,-0.006500000000000001,0.1876126328,4.75,-3.69,6.0148649195
2020-11-28 22:00:00,5.579,-0.2565,5.5848933069,0.169,-0.006500000000000001,0.1691249538,5.41,-0.25,5.4157732597,4.779,-3.6965,6.0417673946,0.169,-0.006500000000000001,0.1691249538,4.61,-3.69,5.9049301435
2020-11-28 22:30:00,5.4385,-0.2565,5.4445453897,0.11850000000000001,-0.006500000000000001,0.1186781361,5.32,-0.25,5.3258708208,4.6485,-3.7965,6.0018300959,0.11850000000000001,-0.006500000000000001,0.1186781361,4.53,-3.79,5.9063525123
2020-11-28 23:00:00,5.241,-0.2625,5.2475696518,0.131,-0.0125,0.1315950227,5.11,-0.25,5.1161118049,4.451,-3.8025,5.8540932048,0.131,-0.0125,0.1315950227,4.32,-3.79,5.7468687125999995
2020-11-28 23:30:00,4.9955,-0.265,5.002523888,0.1555,-0.015,0.1562217975,4.84,-0.25,4.8464523107,4.2055,-3.835,5.6915248616,0.1555,-0.015,0.1562217975,4.05,-3.8200000000000003,5.5673063505
2020-11-29 00:00:00,4.8495,-0.125,4.8511107233,0.1395,-0.015,0.14030413390000002,4.71,-0.11,4.711284326,4.0295,-4.025,5.6953924579,0.1395,-0.015,0.14030413390000002,3.89,-4.01,5.586787986
2020-11-29 00:30:00,4.7245,-0.2745,4.7324676967,0.17450000000000002,-0.0145,0.1751013992,4.55,-0.26,4.5574225172,3.8945,-3.8045,5.4443870638,0.17450000000000002,-0.0145,0.1751013992,3.7199999999999998,-3.79,5.3106026023
2020-11-29 01:00:00,4.6295,-0.2745,4.6376309146,0.1495,-0.0145,0.1502015313,4.48,-0.26,4.4875383007,3.7995,-3.8045,5.3768411265000005,0.1495,-0.0145,0.1502015313,3.65,-3.79,5.2618057737
2020-11-29 01:30:00,4.5145,-0.2735,4.5227770783,0.2645,-0.0135,0.2648442939,4.25,-0.26,4.257945514,3.6945,-3.8035,5.3024468408,0.2645,-0.0135,0.2648442939,3.43,-3.79,5.1116533529
2020-11-29 02:00:00,4.45,-0.274,4.4584275255,0.2,-0.014,0.2004894012,4.25,-0.26,4.257945514,3.63,-3.844,5.2870819929,0.2,-0.014,0.2004894012,3.43,-3.83,5.1413811374
2020-11-29 02:30:00,4.3895,-0.2745,4.3980746356000004,0.1395,-0.0145,0.1402515597,4.25,-0.26,4.257945514,3.5695,-3.8445,5.2460947856,0.1395,-0.0145,0.1402515597,3.43,-3.83,5.1413811374
2020-11-29 03:00:00,4.343,-0.275,4.3516978296,0.193,-0.015,0.19358202400000002,4.15,-0.26,4.1581366019,3.523,-3.8449999999999998,5.214935666,0.193,-0.015,0.19358202400000002,3.33,-3.83,5.0752142812
2020-11-29 03:30:00,4.245,-0.2775,4.2540605602,0.135,-0.0175,0.13612953390000002,4.11,-0.26,4.118215633,3.425,-3.8475,5.1511048572,0.135,-0.0175,0.13612953390000002,3.29,-3.83,5.0490593183
2020-11-29 04:00:00,4.2495,-0.2775,4.258550986,0.08950000000000001,-0.0175,0.09119484630000001,4.16,-0.26,4.1681170809,3.4295,-3.8475,5.1540980297,0.08950000000000001,-0.0175,0.09119484630000001,3.34,-3.83,5.0817811838
2020-11-29 04:30:00,4.253,-0.278,4.2620761373,0.053,-0.018000000000000002,0.0559732079,4.2,-0.26,4.2080399238,3.453,-3.848,5.170136652,0.053,-0.018000000000000002,0.0559732079,3.4,-3.83,5.1214158199
2020-11-29 05:00:00,4.237,-0.2725,4.2457537906,0.127,-0.0125,0.1276136748,4.11,-0.26,4.118215633,3.427,-3.8425000000000002,5.148702288,0.127,-0.0125,0.1276136748,3.3,-3.83,5.0555810744
2020-11-29 05:30:00,4.3935,-0.2765,4.4021920108,0.0635,-0.0165,0.0656086884,4.33,-0.26,4.3377989811,3.5735,-3.8465,5.2502823257,0.0635,-0.0165,0.0656086884,3.51,-3.83,5.1950938394
2020-11-29 06:00:00,4.4965,-0.266,4.5043610257,0.0465,-0.006,0.0468854988,4.45,-0.26,4.4575890344,3.6765,-3.836,5.3133368282,0.0465,-0.006,0.0468854988,3.63,-3.83,5.2769119758
2020-11-29 06:30:00,4.717,-0.158,4.7196454316,0.047,-0.008,0.0476759898,4.67,-0.15,4.6724083726,3.907,-3.718,5.3933452513,0.047,-0.008,0.0476759898,3.86,-3.71,5.3538490827
2020-11-29 07:00:00,4.849,-0.153,4.8514131962,0.039,-0.003,0.0391152144,4.8100000000000005,-0.15,4.812338309,4.039,-3.753,5.513486193,0.039,-0.003,0.0391152144,4.0,-3.75,5.4829280499
2020-11-29 07:30:00,4.9975000000000005,-0.1545,4.9998876487,0.0475,-0.0045000000000000005,0.047712681800000004,4.95,-0.15,4.9522722058,4.1875,-3.7545,5.6241822961,0.0475,-0.0045000000000000005,0.047712681800000004,4.14,-3.75,5.5858839945
2020-11-29 08:00:00,5.124,-0.07200000000000001,5.1245058298,0.004,-0.002,0.004472136000000001,5.12,-0.07,5.1204784933,4.324,-3.642,5.6534184349,0.004,-0.002,0.004472136000000001,4.32,-3.64,5.64907072
2020-11-29 08:30:00,5.334,-0.1365,5.3357462693,0.044,-0.006500000000000001,0.044477522400000004,5.29,-0.13,5.2915971124,4.514,-3.6465,5.8028577658,0.044,-0.006500000000000001,0.044477522400000004,4.47,-3.64,5.7645901849
2020-11-29 09:00:00,5.8365,0.505,5.8583066879,0.1265,-0.015,0.1273862237,5.71,0.52,5.7336288684,4.9065,-4.035,6.352555962,0.1265,-0.015,0.1273862237,4.78,-4.02,6.2457025225
2020-11-29 09:30:00,5.952,-0.060500000000000005,5.9523074727,0.242,-0.030500000000000003,0.24391443170000002,5.71,-0.03,5.7100788086000005,5.162,-3.5105,6.2425839402,0.242,-0.030500000000000003,0.24391443170000002,4.92,-3.48,6.0263421742
2020-11-29 10:00:00,6.216,-0.081,6.2165277286,0.436,-0.051000000000000004,0.43897266430000004,5.78,-0.03,5.7800778541,5.406,-3.461,6.4189841097,0.436,-0.051000000000000004,0.43897266430000004,4.97,-3.41,6.0273543118
2020-11-29 10:30:00,6.4255,-0.0145,6.4255163606,0.7655000000000001,-0.0845,0.7701496608,5.66,0.07,5.6604328456,5.6155,-3.4145,6.5721115709,0.7655000000000001,-0.0845,0.7701496608,4.85,-3.33,5.8831454172
2020-11-29 11:00:00,6.66,0.638,6.6904890703,0.96,-0.112,0.9665112519000001,5.7,0.75,5.749130369,5.68,-3.942,6.9138819776,0.96,-0.112,0.9665112519000001,4.72,-3.83,6.0784290734
2020-11-29 11:30:00,6.7255,0.812,6.774340872,1.1255,-0.138,1.1339286794,5.6,0.9500000000000001,5.6800088028,5.7055,-4.048,6.9956439482,1.1255,-0.138,1.1339286794,4.58,-3.91,6.0220013285
2020-11-29 12:00:00,6.8695,0.988,6.9401854622,1.2995,-0.17200000000000001,1.3108334181,5.57,1.16,5.6895078873,5.8795,-4.292,7.2794082349,1.2995,-0.17200000000000001,1.3108334181,4.58,-4.12,6.1604220635
2020-11-29 12:30:00,6.748,0.973,6.8177879844,1.3980000000000001,-0.187,1.4104513462,5.35,1.16,5.4743127423,5.768,-4.367,7.2346743534,1.3980000000000001,-0.187,1.4104513462,4.37,-4.18,6.0472555759
2020-11-29 13:00:00,6.5445,0.9015000000000001,6.606298699,1.4945,-0.1885,1.5063407649,5.05,1.09,5.1662946103,5.5645,-4.4485,7.1241008205,1.4945,-0.1885,1.5063407649,4.07,-4.26,5.8917314942
2020-11-29 13:30:00,6.3895,0.36050000000000004,6.3996617489,1.3395000000000001,-0.1495,1.3478169386,5.05,0.51,5.0756871456,5.4995,-4.0695,6.841442136,1.3395000000000001,-0.1495,1.3478169386,4.16,-3.92,5.7159426169
2020-11-29 14:00:00,6.2455,-0.038,6.2456156022,1.1155,-0.108,1.1207159542,5.13,0.07,5.1304775606,5.4455,-3.708,6.5880751552,1.1155,-0.108,1.1207159542,4.33,-3.6,5.6310656185
2020-11-29 14:30:00,6.16,-0.012,6.1600116883,0.8,-0.082,0.8041915195,5.36,0.07,5.3604570701,5.37,-3.752,6.5509086393,0.8,-0.082,0.8041915195,4.57,-3.67,5.8612114789
2020-11-29 15:00:00,6.0955,0.0195,6.095531191,0.5255000000000001,-0.0505,0.5279209221,5.57,0.07,5.5704398390000005,5.3155,-3.7705,6.5169939773,0.5255000000000001,-0.0505,0.5279209221,4.79,-3.7199999999999998,6.0648577889
2020-11-29 15:30:00,6.0795,-0.0675,6.0798747109,0.2595,-0.0275,0.26095306090000003,5.82,-0.04,5.8201374554,5.2795,-3.7475,6.4743244049,0.2595,-0.0275,0.26095306090000003,5.02,-3.7199999999999998,6.2481037123
2020-11-29 16:00:00,6.1945,-0.1295,6.1958534925,0.0745,-0.0095,0.0751032622,6.12,-0.12,6.1211763574999996,5.3845,-3.5995,6.476823334,0.0745,-0.0095,0.0751032622,5.31,-3.59,6.4096957806
2020-11-29 16:30:00,6.485,0.166,6.4871242473,0.005,-0.004,0.0064031242000000006,6.48,0.17,6.4822295547,5.585,-3.854,6.7856864796,0.005,-0.004,0.0064031242000000006,5.58,-3.85,6.7792993738
2020-11-29 17:00:00,6.9025,0.8290000000000001,6.9521038003,0.0025,-0.001,0.0026925824,6.9,0.8300000000000001,6.9497410024,5.9125,-4.561,7.4672871413,0.0025,-0.001,0.0026925824,5.91,-4.5600000000000005,7.4646969128
2020-11-29 17:30:00,6.9555,0.7085,6.9914914360000004,0.0055000000000000005,-0.0015,0.0057008771000000005,6.95,0.71,6.9861720563,5.9155,-4.5015,7.4334811831,0.0055000000000000005,-0.0015,0.0057008771000000005,5.91,-4.5,7.4281962817
2020-11-29 18:00:00,6.87,0.67,6.9025937154,0.0,0.0,0.0,6.87,0.67,6.9025937154,5.87,-4.45,7.3660980173,0.0,0.0,0.0,5.87,-4.45,7.3660980173
2020-11-29 18:30:00,6.78,0.71,6.8170741524,0.0,0.0,0.0,6.78,0.71,6.8170741524,5.78,-4.45,7.2945801798,0.0,0.0,0.0,5.78,-4.45,7.2945801798
2020-11-29 19:00:00,6.7,0.71,6.7375143785,0.0,0.0,0.0,6.7,0.71,6.7375143785,5.71,-4.63,7.3512583957,0.0,0.0,0.0,5.71,-4.63,7.3512583957
2020-11-29 19:30:00,6.52,0.64,6.5513357417,0.0,0.0,0.0,6.52,0.64,6.5513357417,5.51,-4.53,7.1330918962,0.0,0.0,0.0,5.51,-4.53,7.1330918962
2020-11-29 20:00:00,6.24,0.53,6.2624675648,0.0,0.0,0.0,6.24,0.53,6.2624675648,5.21,-4.4,6.8193914685,0.0,0.0,0.0,5.21,-4.4,6.8193914685
2020-11-29 20:30:00,6.141,0.5965,6.1699022075,0.001,-0.0035,0.0036400549,6.14,0.6000000000000001,6.1692463073,5.121,-4.3335,6.708491876,0.001,-0.0035,0.0036400549,5.12,-4.33,6.7054679181
2020-11-29 21:00:00,6.0425,0.594,6.0716259972,0.0025,-0.006,0.006500000000000001,6.04,0.6000000000000001,6.0697281652,5.0225,-4.336,6.6352394267,0.0025,-0.006,0.006500000000000001,5.02,-4.33,6.6294268229
2020-11-29 21:30:00,5.9705,0.3995,5.9838508086,0.0005,-0.0005,0.0007071068,5.97,0.4,5.9833853294,5.0205,-4.1805,6.5331462941,0.0005,-0.0005,0.0007071068,5.02,-4.18,6.5324421161
2020-11-29 22:00:00,5.63,-0.1105,5.6310842872,0.0,-0.0005,0.0005,5.63,-0.11,5.6310744978,4.82,-3.7405,6.101126146,0.0,-0.0005,0.0005,4.82,-3.74,6.1008196171
2020-11-29 22:30:00,5.5,-0.17,5.5026266455,0.0,0.0,0.0,5.5,-0.17,5.5026266455,4.7,-3.74,6.0064631856,0.0,0.0,0.0,4.7,-3.74,6.0064631856
2020-11-29 23:00:00,5.33,-0.17,5.3327103803,0.0,0.0,0.0,5.33,-0.17,5.3327103803,4.54,-3.74,5.8821084655,0.0,0.0,0.0,4.54,-3.74,5.8821084655
2020-11-29 23:30:00,5.15,-0.06,5.1503495027,0.0,0.0,0.0,5.15,-0.06,5.1503495027,4.37,-3.88,5.8439113614,0.0,0.0,0.0,4.37,-3.88,5.8439113614
2020-11-30 00:00:00,5.05,0.68,5.095576513,0.0,0.0,0.0,5.05,0.68,5.095576513,4.09,-4.52,6.0957772269,0.0,0.0,0.0,4.09,-4.52,6.0957772269
2020-11-30 00:30:00,4.88,-0.11,4.8812395967,0.0,0.0,0.0,4.88,-0.11,4.8812395967,4.05,-3.74,5.5127216509,0.0,0.0,0.0,4.05,-3.74,5.5127216509
2020-11-30 01:00:00,4.78,-0.115,4.7813831681,0.0,-0.005,0.005,4.78,-0.11,4.7812655229,3.95,-3.745,5.4431172135,0.0,-0.005,0.005,3.95,-3.74,5.4396782993
2020-11-30 01:30:00,4.71,-0.11,4.711284326,0.0,0.0,0.0,4.71,-0.11,4.711284326,3.88,-3.69,5.3544841021,0.0,0.0,0.0,3.88,-3.69,5.3544841021
2020-11-30 02:00:00,4.63,-0.11,4.6313065111,0.0,0.0,0.0,4.63,-0.11,4.6313065111,3.8200000000000003,-3.75,5.353027181,0.0,0.0,0.0,3.8200000000000003,-3.75,5.353027181
2020-11-30 02:30:00,4.635,-0.1115,4.6363409333,0.005,-0.0015,0.0052201533000000005,4.63,-0.11,4.6313065111,3.825,-3.7515,5.3576466149,0.005,-0.0015,0.0052201533000000005,3.8200000000000003,-3.75,5.353027181
2020-11-30 03:00:00,4.6815,-0.111,4.6828157395000005,0.0015,-0.001,0.0018027756000000002,4.68,-0.11,4.6812925565,3.8815,-3.751,5.3977813266,0.0015,-0.001,0.0018027756000000002,3.88,-3.75,5.3960077835
2020-11-30 03:30:00,4.561,-0.189,4.564914238,0.001,-0.009000000000000001,0.0090553851,4.5600000000000005,-0.18,4.5635512488,3.741,-3.669,5.239908587,0.001,-0.009000000000000001,0.0090553851,3.74,-3.66,5.2328959478
2020-11-30 04:00:00,4.6045,-0.1495,4.6069263615,0.0145,-0.0095,0.0173349358,4.59,-0.14,4.5921345799,3.8045,-3.6695,5.2857781357,0.0145,-0.0095,0.0173349358,3.79,-3.66,5.2687474792
2020-11-30 04:30:00,4.5795,-0.224,4.5849750545,0.0995,-0.004,0.09958036960000001,4.48,-0.22,4.485398533,3.7395,-3.664,5.2353372623,0.0995,-0.004,0.09958036960000001,3.64,-3.66,5.1618988754
2020-11-30 05:00:00,4.6745,-0.0555,4.6748294621,0.1945,-0.0155,0.1951166318,4.48,-0.04,4.4801785679,3.7845,-3.7755,5.3457310538,0.1945,-0.0155,0.1951166318,3.59,-3.76,5.1986248182
2020-11-30 05:30:00,4.9085,0.031,4.9085978904,0.1985,-0.019,0.1994072466,4.71,0.05,4.7102653853,4.0785,-3.779,5.5601261901,0.1985,-0.019,0.1994072466,3.88,-3.76,5.4029621505
2020-11-30 06:00:00,5.379,0.035,5.3791138675,0.069,-0.015,0.0706116138,5.31,0.05,5.3102353997,4.599,-3.535,5.800605658,0.069,-0.015,0.0706116138,4.53,-3.52,5.7368371076999995
2020-11-30 06:30:00,6.4655000000000005,0.4965,6.4845356426,0.0055000000000000005,-0.0135,0.0145773797,6.46,0.51,6.4801003079,5.7055,-3.1235,6.504535533,0.0055000000000000005,-0.0135,0.0145773797,5.7,-3.11,6.4932349411
2020-11-30 07:00:00,7.0445,0.683,7.0775327092,0.2645,-0.027,0.2658745005,6.78,0.71,6.8170741524,6.2645,-2.907,6.9061283835000005,0.2645,-0.027,0.2658745005,6.0,-2.88,6.6554038195
2020-11-30 07:30:00,7.7805,1.2275,7.8767338726,0.3905,-0.0325,0.3918500989,7.39,1.26,7.4966459167,6.9305,-2.7125,7.4424113364,0.3905,-0.0325,0.3918500989,6.54,-2.68,7.0678143722
2020-11-30 08:00:00,8.062,1.0525,8.1304120591,0.672,-0.0375,0.6730455037,7.39,1.09,7.4699531458,7.332,-2.2175,7.6599954471,0.672,-0.0375,0.6730455037,6.66,-2.18,7.0077100397
2020-11-30 08:30:00,8.57,1.2465,8.6601768025,0.8,-0.0335,0.8007010990000001,7.77,1.28,7.874725392,7.8100000000000005,-2.0035,8.062884859,0.8,-0.0335,0.8007010990000001,7.01,-1.97,7.2815520324
2020-11-30 09:00:00,9.1345,1.908,9.3316426341,0.7245,-0.042,0.7257163702,8.41,1.9500000000000002,8.6331106792,8.2345,-2.312,8.5529137871,0.7245,-0.042,0.7257163702,7.51,-2.27,7.8455719995
2020-11-30 09:30:00,9.27,2.466,9.5923957383,1.07,-0.044,1.0709042908,8.2,2.51,8.5755524603,8.27,-2.8040000000000003,8.7324289863,1.07,-0.044,1.0709042908,7.2,-2.76,7.7108754367
2020-11-30 10:00:00,9.2205,2.249,9.4908177335,1.1305,-0.041,1.131243232,8.09,2.29,8.4078653652,8.2605,-2.891,8.7517850322,1.1305,-0.041,1.131243232,7.13,-2.85,7.6785024582
2020-11-30 10:30:00,9.099,1.4165,9.2085977896,1.299,-0.053500000000000006,1.3001012461,7.8,1.47,7.9373106277000005,8.349,-2.2235,8.6400088686,1.299,-0.053500000000000006,1.3001012461,7.05,-2.17,7.3764083401
2020-11-30 11:00:00,9.371,1.6015000000000001,9.5068629553,1.851,-0.0685,1.8522670569000002,7.52,1.67,7.7032006335,8.611,-2.0385,8.8490001271,1.851,-0.0685,1.8522670569000002,6.76,-1.97,7.0412001818
2020-11-30 11:30:00,10.019,2.65,10.3635351594,1.7189999999999999,-0.06,1.7200468017000001,8.3,2.71,8.7312141195,9.059,-2.5,9.3976316697,1.7189999999999999,-0.06,1.7200468017000001,7.34,-2.44,7.7349337424
2020-11-30 12:00:00,10.029,2.7385,10.3961638718,0.799,-0.061500000000000006,0.8013633695,9.23,2.8,9.6453563957,9.009,-2.6615,9.3939162893,0.799,-0.061500000000000006,0.8013633695,8.21,-2.6,8.6118581038
2020-11-30 12:30:00,9.561,2.66,9.9241282237,1.351,-0.04,1.3515920242,8.21,2.7,8.6425748478,8.571,-2.8200000000000003,9.0229951236,1.351,-0.04,1.3515920242,7.22,-2.7800000000000002,7.7367176503
2020-11-30 13:00:00,9.6685,2.7265,10.0455808443,1.4085,-0.053500000000000006,1.409515697,8.26,2.7800000000000002,8.7152739486,8.6785,-2.7935,9.1170173028,1.4085,-0.053500000000000006,1.409515697,7.27,-2.74,7.7692020182
2020-11-30 13:30:00,9.5065,2.101,9.7358997145,1.6665,-0.059000000000000004,1.6675440774,7.84,2.16,8.1321091975,8.6265,-2.649,9.0240624582,1.6665,-0.059000000000000004,1.6675440774,6.96,-2.59,7.4262844007
2020-11-30 14:00:00,9.031,1.3014999999999999,9.1243006992,1.271,-0.0585,1.2723455702,7.76,1.3599999999999999,7.8782739226,8.291,-2.5085,8.6621737024,1.271,-0.0585,1.2723455702,7.02,-2.45,7.4352471378
2020-11-30 14:30:00,8.81,1.3155000000000001,8.9076731109,1.55,-0.044500000000000005,1.5506386587,7.26,1.3599999999999999,7.3862845870000005,8.07,-2.5445,8.4616416995,1.55,-0.044500000000000005,1.5506386587,6.52,-2.5,6.9828647416
2020-11-30 15:00:00,8.7515,1.4265,8.8669980546,1.7415,-0.043500000000000004,1.7420431969,7.01,1.47,7.1624716404,8.0015,-2.4535,8.3692093115,1.7415,-0.043500000000000004,1.7420431969,6.26,-2.41,6.7078834218
2020-11-30 15:30:00,8.7485,1.304,8.8451494193,1.6585,-0.026000000000000002,1.6587037861,7.09,1.33,7.2136675831,7.9785,-2.396,8.330502881,1.6585,-0.026000000000000002,1.6587037861,6.32,-2.37,6.7497629588
2020-11-30 16:00:00,9.413,2.0595,9.6356685938,1.663,-0.0205,1.6631263482,7.75,2.08,8.0242694372,8.463,-2.8205,8.9206271781,1.663,-0.0205,1.6631263482,6.8,-2.8,7.3539105243
2020-11-30 16:30:00,9.463,1.6085,9.5987312313,1.5430000000000001,-0.021500000000000002,1.5431497821,7.92,1.63,8.0859940638,8.623,-2.6615,9.0243953399,1.5430000000000001,-0.021500000000000002,1.5431497821,7.08,-2.64,7.5561895159
2020-11-30 17:00:00,9.007,1.5070000000000001,9.1322011585,1.377,-0.023,1.3771920708,7.63,1.53,7.7818892308,8.137,-2.823,8.6127868893,1.377,-0.023,1.3771920708,6.76,-2.8,7.3169392508
2020-11-30 17:30:00,9.0495,1.9540000000000002,9.2580541287,0.8795000000000001,-0.026000000000000002,0.8798842253,8.17,1.98,8.4065034348,8.0395,-3.376,8.7195720222,0.8795000000000001,-0.026000000000000002,0.8798842253,7.16,-3.35,7.9049414925
2020-11-30 18:00:00,8.8055,1.6895,8.9661162439,0.8555,-0.0105,0.8555644336,7.95,1.7000000000000002,8.1297293928,7.8055,-3.5805,8.587538093100001,0.8555,-0.0105,0.8555644336,6.95,-3.5700000000000003,7.8132835607
2020-11-30 18:30:00,8.6245,1.5514999999999999,8.7629420003,0.6745,-0.018500000000000003,0.6747536588,7.95,1.57,8.1035424353,7.6245,-3.7585,8.5005483647,0.6745,-0.018500000000000003,0.6747536588,6.95,-3.74,7.8924077442
2020-11-30 19:00:00,8.597,1.5430000000000001,8.7343722156,0.397,-0.027,0.3979170768,8.2,1.57,8.3489460413,7.617,-3.827,8.5243544037,0.397,-0.027,0.3979170768,7.22,-3.8,8.1589460104
2020-11-30 19:30:00,8.379,0.9395,8.4315064639,0.969,-0.0105,0.9690568869,7.41,0.9500000000000001,7.4706492355,7.549,-3.1205,8.1685323804,0.969,-0.0105,0.9690568869,6.58,-3.11,7.2779461388
2020-11-30 20:00:00,8.0625,0.557,8.0817173453,0.7925000000000001,-0.013000000000000001,0.7926066174,7.27,0.5700000000000001,7.2923110191,7.2925,-2.983,7.8790129617,0.7925000000000001,-0.013000000000000001,0.7926066174,6.5,-2.9699999999999998,7.1463906974
2020-11-30 20:30:00,7.9719999999999995,0.554,7.991226439,0.772,-0.016,0.7721657853,7.2,0.5700000000000001,7.2225272585,7.202,-2.936,7.7774610253,0.772,-0.016,0.7721657853,6.43,-2.92,7.0619614839
2020-11-30 21:00:00,7.7095,0.636,7.7356891257000004,1.0595,-0.024,1.0597717915,6.65,0.66,6.6826716214,6.9295,-2.914,7.5172711971,1.0595,-0.024,1.0597717915,5.87,-2.89,6.5428587024
2020-11-30 21:30:00,7.3045,0.622,7.330934746,1.9545,-0.038,1.954869369,5.35,0.66,5.3905565575,6.5145,-2.968,7.158752283,1.9545,-0.038,1.954869369,4.5600000000000005,-2.93,5.4201937235
2020-11-30 22:00:00,7.037,0.5245000000000001,7.0565196273,1.337,-0.035500000000000004,1.3374712146,5.7,0.56,5.7274427103,6.277,-3.2455,7.0663993129,1.337,-0.035500000000000004,1.3374712146,4.94,-3.21,5.8913241296
2020-11-30 22:30:00,6.987,0.6405000000000001,7.0162959779,0.327,-0.029500000000000002,0.328327961,6.66,0.67,6.6936163619,6.227,-3.1695,6.9872211393,0.327,-0.029500000000000002,0.328327961,5.9,-3.14,6.6835320004
2020-11-30 23:00:00,6.645,0.722,6.6841086915,0.725,-0.048,0.7265872281,5.92,0.77,5.9698659951,5.855,-3.078,6.6147644705,0.725,-0.048,0.7265872281,5.13,-3.03,5.9580030211
2020-11-30 23:30:00,6.436,0.655,6.4692442372,0.436,-0.035,0.4374025606,6.0,0.6900000000000001,6.0395446848,5.616,-2.975,6.3553191108,0.436,-0.035,0.4374025606,5.18,-2.94,5.9561732681
2020-12-01 00:00:00,6.156,0.5650000000000001,6.1818735833,0.5660000000000001,-0.025,0.5665518511000001,5.59,0.59,5.621049724,5.336,-3.025,6.1338015129,0.5660000000000001,-0.025,0.5665518511000001,4.77,-3.0,5.6349711623
2020-12-01 00:30:00,6.0675,1.192,6.1834796232,0.40750000000000003,-0.018000000000000002,0.4078973523,5.66,1.21,5.7878925353,5.1175,-3.578,6.2442685921,0.40750000000000003,-0.018000000000000002,0.4078973523,4.71,-3.56,5.904040989
2020-12-01 01:00:00,6.114,1.476,6.2896400533,0.454,-0.024,0.45463391870000003,5.66,1.5,5.8553906787,5.094,-3.754,6.3278236385,0.454,-0.024,0.45463391870000003,4.64,-3.73,5.9533603956
2020-12-01 01:30:00,6.103,1.452,6.2733494244,0.273,-0.048,0.2771876621,5.83,1.5,6.019875414,5.153,-3.7279999999999998,6.3601409576,0.273,-0.048,0.2771876621,4.88,-3.68,6.1120209424
2020-12-01 02:00:00,5.974,0.6635,6.0107327548,0.14400000000000002,-0.036500000000000005,0.1485538623,5.83,0.7000000000000001,5.8718736362,5.194,-3.0265,6.0114339595,0.14400000000000002,-0.036500000000000005,0.1485538623,5.05,-2.99,5.8687818157
2020-12-01 02:30:00,5.812,0.6855,5.8522862413,0.242,-0.0145,0.2424340116,5.57,0.7000000000000001,5.6138133207,5.042,-3.1045,5.9211218743,0.242,-0.0145,0.2424340116,4.8,-3.09,5.7085987773
2020-12-01 03:00:00,5.812,0.7545000000000001,5.8607690835,0.402,-0.025500000000000002,0.4028079567,5.41,0.78,5.4659399924,5.042,-2.9455,5.8393265237000005,0.402,-0.025500000000000002,0.4028079567,4.64,-2.92,5.4823352688
2020-12-01 03:30:00,5.6855,0.6465000000000001,5.7221388047,0.5655,-0.043500000000000004,0.5671706093000001,5.12,0.6900000000000001,5.1662849321,4.9254999999999995,-3.0635,5.80048123,0.5655,-0.043500000000000004,0.5671706093000001,4.36,-3.02,5.3037722425
2020-12-01 04:00:00,5.639,0.854,5.7033005357,0.6990000000000001,-0.046,0.7005119556,4.94,0.9,5.0213145689,4.799,-3.196,5.7658318567,0.6990000000000001,-0.046,0.7005119556,4.1,-3.15,5.1703481508
2020-12-01 04:30:00,5.61,0.654,5.6479922096,0.6000000000000001,-0.046,0.6017607498,5.01,0.7000000000000001,5.058665832,4.8,-2.976,5.6477053748,0.6000000000000001,-0.046,0.6017607498,4.2,-2.93,5.121025288
2020-12-01 05:00:00,5.6145,0.6055,5.6470559144,0.6845,-0.044500000000000005,0.6859449686,4.93,0.65,4.9726652813,4.8245000000000005,-3.0445,5.7048032832,0.6845,-0.044500000000000005,0.6859449686,4.14,-3.0,5.1126900943
2020-12-01 05:30:00,5.9495000000000005,0.5670000000000001,5.9764570818,0.5995,-0.023,0.5999410388,5.35,0.59,5.3824343935,5.1495,-3.023,5.9712544118,0.5995,-0.023,0.5999410388,4.55,-3.0,5.45
2020-12-01 06:00:00,6.2145,0.461,6.2315753426,0.3945,-0.019,0.39495727620000004,5.82,0.48,5.8397602691,5.4345,-3.059,6.2362866555,0.3945,-0.019,0.39495727620000004,5.04,-3.04,5.8858474326
2020-12-01 06:30:00,7.012,0.7525000000000001,7.0522620662,0.272,-0.0175,0.2725623782,6.74,0.77,6.7838410948,6.242,-2.7575000000000003,6.8239556161,0.272,-0.0175,0.2725623782,5.97,-2.74,6.568751784
2020-12-01 07:00:00,7.7059999999999995,1.754,7.9030976206,0.306,-0.016,0.3064180151,7.4,1.77,7.6087383974,6.786,-2.966,7.4058728047,0.306,-0.016,0.3064180151,6.48,-2.95,7.1198946621
2020-12-01 07:30:00,8.2305,1.2605,8.3264632648,0.0805,-0.0195,0.08282813530000001,8.15,1.28,8.2499030297,7.4605,-2.2395,7.7893786979,0.0805,-0.0195,0.08282813530000001,7.38,-2.22,7.7066724337
2020-12-01 08:00:00,8.5415,1.3715,8.6509094609,0.061500000000000006,-0.018500000000000003,0.06422227030000001,8.48,1.3900000000000001,8.5931658892,7.8315,-2.3285,8.1703307461,0.061500000000000006,-0.018500000000000003,0.06422227030000001,7.77,-2.31,8.1061088076
2020-12-01 08:30:00,9.218,1.487,9.3371672899,0.5680000000000001,-0.023,0.5684654783,8.65,1.51,8.7808086188,8.488,-2.273,8.7870742002,0.5680000000000001,-0.023,0.5684654783,7.92,-2.25,8.2334014842
2020-12-01 09:00:00,9.4815,1.5135,9.6015376112,0.7715000000000001,-0.0465,0.7729000582000001,8.71,1.56,8.8485987591,8.7415,-2.1165,8.9940755223,0.7715000000000001,-0.0465,0.7729000582000001,7.97,-2.07,8.2344277275
2020-12-01 09:30:00,9.783,1.974,9.9801685858,1.363,-0.066,1.3645970101,8.42,2.04,8.6636020223,8.913,-2.176,9.174777654,1.363,-0.066,1.3645970101,7.55,-2.11,7.839298438
2020-12-01 10:00:00,9.6945,2.2395,9.949808566,1.2245,-0.1005,1.2286173123,8.47,2.34,8.7872919606,8.7745,-2.5905,9.1489092519,1.2245,-0.1005,1.2286173123,7.55,-2.49,7.9500062893
2020-12-01 10:30:00,9.418,1.5125000000000002,9.5386781186,1.3679999999999999,-0.1375,1.374892814,8.05,1.65,8.2173596733,8.698,-2.3575,9.0118261329,1.3679999999999999,-0.1375,1.374892814,7.33,-2.22,7.6588053899
2020-12-01 11:00:00,9.438,1.581,9.5695039056,1.948,-0.219,1.9602716648,7.49,1.8,7.7032525598,8.698,-2.309,8.9992602474,1.948,-0.219,1.9602716648,6.75,-2.09,7.0661587868
2020-12-01 11:30:00,9.3775,1.6555,9.5225094644,2.3975,-0.2745,2.4131631731,6.98,1.9300000000000002,7.2419127308,8.6275,-2.2545,8.917203962,2.3975,-0.2745,2.4131631731,6.23,-1.98,6.5370712096
2020-12-01 12:00:00,9.121,1.639,9.2670902661,2.251,-0.241,2.2638643952,6.87,1.88,7.1225908208,8.361,-2.221,8.6509630678,2.251,-0.241,2.2638643952,6.11,-1.98,6.4228109111
2020-12-01 12:30:00,9.157,1.561,9.2890995258,0.997,-0.089,1.0009645348,8.16,1.65,8.3251486473,8.397,-2.019,8.6363169233,0.997,-0.089,1.0009645348,7.4,-1.9300000000000002,7.6475420888
2020-12-01 13:00:00,9.384,2.423,9.6917689304,1.304,-0.137,1.3111769522,8.08,2.56,8.4758480402,8.384,-2.667,8.7979739145,1.304,-0.137,1.3111769522,7.08,-2.5300000000000002,7.5184639389
2020-12-01 13:30:00,9.102,1.7725,9.272980117,0.8220000000000001,-0.0775,0.8256453536,8.28,1.85,8.4841558213,8.322,-2.3975,8.6604670919,0.8220000000000001,-0.0775,0.8256453536,7.5,-2.32,7.8506305479
2020-12-01 14:00:00,9.0285,1.482,9.1493243603,0.41850000000000004,-0.038,0.4202216677,8.61,1.52,8.7431401682,8.2885,-2.278,8.5958429633,0.41850000000000004,-0.038,0.4202216677,7.87,-2.24,8.182572945
2020-12-01 14:30:00,9.2835,1.9425,9.4845494622,0.2735,-0.0275,0.27487906430000003,9.01,1.97,9.2228520535,8.4135,-2.2675,8.7136983251,0.2735,-0.0275,0.27487906430000003,8.14,-2.24,8.4425825433
2020-12-01 15:00:00,9.367,2.4445,9.6807163604,0.357,-0.025500000000000002,0.35790955560000004,9.01,2.47,9.3424300907,8.347,-2.6255,8.7501805267,0.357,-0.025500000000000002,0.35790955560000004,7.99,-2.6,8.4023865657
2020-12-01 15:30:00,9.3835,2.412,9.6885404603,0.3235,-0.008,0.323598903,9.06,2.42,9.3776329636,8.3735,-2.668,8.7882720856,0.3235,-0.008,0.323598903,8.05,-2.66,8.478095305
2020-12-01 16:00:00,9.743500000000001,2.484,10.0551503345,0.2335,-0.016,0.23404753790000002,9.51,2.5,9.8331124269,8.7235,-2.676,9.1247152421,0.2335,-0.016,0.23404753790000002,8.49,-2.66,8.8969489152
2020-12-01 16:30:00,10.03,2.304,10.2912251943,0.35000000000000003,-0.016,0.3503655234,9.68,2.32,9.9541348193,9.04,-2.826,9.4714241801,0.35000000000000003,-0.016,0.3503655234,8.69,-2.81,9.1330279754
2020-12-01 17:00:00,9.063,1.178,9.1392370032,0.423,-0.002,0.4230047281,8.64,1.18,8.7202064196,8.323,-2.612,8.7232375297,0.423,-0.002,0.4230047281,7.9,-2.61,8.3199819711
2020-12-01 17:30:00,8.979,1.0415,9.0392014719,0.339,-0.018500000000000003,0.3395044182,8.64,1.06,8.704780295900001,8.239,-2.7485,8.6853539508,0.339,-0.018500000000000003,0.3395044182,7.9,-2.73,8.3584029575
2020-12-01 18:00:00,8.958,1.0255,9.0165078744,0.47800000000000004,-0.0345,0.47924341410000004,8.48,1.06,8.5459932132,8.218,-2.7645,8.670523874,0.47800000000000004,-0.0345,0.47924341410000004,7.74,-2.73,8.2073442721
2020-12-01 18:30:00,8.84,1.002,8.8966063193,0.13,-0.018000000000000002,0.1312402377,8.71,1.02,8.7695210816,8.1,-2.808,8.5729145569,0.13,-0.018000000000000002,0.1312402377,7.97,-2.79,8.4442287984
2020-12-01 19:00:00,8.8425,1.2135,8.9253788995,0.0625,-0.0165,0.0646413181,8.78,1.23,8.86573742,7.9525,-3.2465,8.5896460055,0.0625,-0.0165,0.0646413181,7.89,-3.23,8.5255498356
2020-12-01 19:30:00,8.81,1.7469999999999999,8.9815426849,0.03,-0.013000000000000001,0.0326955654,8.78,1.76,8.9546635894,7.79,-3.523,8.5495981777,0.03,-0.013000000000000001,0.0326955654,7.76,-3.51,8.5169067155
2020-12-01 20:00:00,8.6935,1.799,8.8776879451,0.0235,-0.011,0.0259470615,8.67,1.81,8.8569181999,7.6835,-3.521,8.4518408202,0.0235,-0.011,0.0259470615,7.66,-3.51,8.4258946113
2020-12-01 20:30:00,8.415,1.7065000000000001,8.5862894926,0.025,-0.0035,0.0252438111,8.39,1.71,8.5624879562,7.415,-3.6235,8.2529980765,0.025,-0.0035,0.0252438111,7.39,-3.62,8.2290035849
2020-12-01 21:00:00,8.1235,1.7065000000000001,8.3008068584,0.0335,-0.0035,0.0336823396,8.09,1.71,8.2687483938,7.1235,-3.6235,7.9921214017,0.0335,-0.0035,0.0336823396,7.09,-3.62,7.9606846439000005
2020-12-01 21:30:00,7.9585,1.488,8.0964107017,0.0085,-0.002,0.0087321246,7.95,1.49,8.0884238267,7.0385,-3.432,7.830651713,0.0085,-0.002,0.0087321246,7.03,-3.43,7.8221352584
2020-12-01 22:00:00,7.4435,0.8465,7.4914787926,0.0935,-0.0035,0.0935654851,7.35,0.85,7.3989864171,6.6935,-3.0135,7.340580665,0.0935,-0.0035,0.0935654851,6.6,-3.01,7.2539713261
2020-12-01 22:30:00,7.177,0.7955,7.2209521014,0.147,-0.0045000000000000005,0.1470688614,7.03,0.8,7.0753727817,6.417,-2.8345000000000002,7.0151464169,0.147,-0.0045000000000000005,0.1470688614,6.27,-2.83,6.8790842414
2020-12-01 23:00:00,6.848,0.782,6.8925052049,0.098,-0.018000000000000002,0.0996393497,6.75,0.8,6.7972420878,6.098,-2.908,6.755891355,0.098,-0.018000000000000002,0.0996393497,6.0,-2.89,6.6597372321
2020-12-01 23:30:00,6.463,0.9935,6.5389151432,0.023,-0.0165,0.028306359700000002,6.44,1.01,6.5187191993999996,5.603,-3.5465,6.6310837161,0.023,-0.0165,0.028306359700000002,5.58,-3.5300000000000002,6.6028251529
2020-12-02 00:00:00,6.1965,0.5275000000000001,6.2189121637,0.006500000000000001,-0.0125,0.0140890028,6.19,0.54,6.2135094753,5.4165,-3.1325,6.2570782718,0.006500000000000001,-0.0125,0.0140890028,5.41,-3.12,6.2451981554
2020-12-02 00:30:00,5.9885,0.4615,6.0062562799,0.0085,-0.0085,0.012020815300000001,5.98,0.47000000000000003,5.9984414642,5.2085,-3.1685,6.0965452922,0.0085,-0.0085,0.012020815300000001,5.2,-3.16,6.0848664735
2020-12-02 01:00:00,5.9085,0.42550000000000004,5.9238013555,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,5.89,0.43,5.9056752366000005,5.1185,-3.1645,6.0177323387,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,5.1,-3.16,5.9996333221
2020-12-02 01:30:00,5.76,0.33,5.7694453806,0.0,0.0,0.0,5.76,0.33,5.7694453806,4.98,-3.31,5.9796739042,0.0,0.0,0.0,4.98,-3.31,5.9796739042
2020-12-02 02:00:00,5.76,0.39,5.7731880274,0.0,0.0,0.0,5.76,0.39,5.7731880274,4.98,-3.26,5.9521424714,0.0,0.0,0.0,4.98,-3.26,5.9521424714
2020-12-02 02:30:00,5.6,0.39,5.6135639303,0.0,0.0,0.0,5.6,0.39,5.6135639303,4.83,-3.31,5.8553394436,0.0,0.0,0.0,4.83,-3.31,5.8553394436
2020-12-02 03:00:00,5.6,0.49,5.6213966236,0.0,0.0,0.0,5.6,0.49,5.6213966236,4.83,-3.31,5.8553394436,0.0,0.0,0.0,4.83,-3.31,5.8553394436
2020-12-02 03:30:00,5.44,0.53,5.4657570381,0.0,0.0,0.0,5.44,0.53,5.4657570381,4.69,-3.51,5.8580030727,0.0,0.0,0.0,4.69,-3.51,5.8580030727
2020-12-02 04:00:00,5.71,0.68,5.7503478156,0.0,0.0,0.0,5.71,0.68,5.7503478156,4.96,-3.34,5.9797324355,0.0,0.0,0.0,4.96,-3.34,5.9797324355
2020-12-02 04:30:00,5.71,0.64,5.7457549547,0.0,0.0,0.0,5.71,0.64,5.7457549547,4.9,-3.12,5.8089930281,0.0,0.0,0.0,4.9,-3.12,5.8089930281
2020-12-02 05:00:00,5.677,0.5630000000000001,5.7048486395,0.007,-0.017,0.0183847763,5.67,0.58,5.6995877044,4.907,-3.187,5.8511210892,0.007,-0.017,0.0183847763,4.9,-3.17,5.8360003427
2020-12-02 05:30:00,5.832,0.5125000000000001,5.8544752327000005,0.002,-0.007500000000000001,0.0077620873000000005,5.83,0.52,5.8531444541,5.032,-3.0675,5.8932656694,0.002,-0.007500000000000001,0.0077620873000000005,5.03,-3.06,5.8876565797
2020-12-02 06:00:00,6.171,0.47800000000000004,6.1894850351,0.011,-0.002,0.0111803399,6.16,0.48,6.1786729967,5.391,-3.102,6.219749593,0.011,-0.002,0.0111803399,5.38,-3.1,6.2092189525
2020-12-02 06:30:00,7.024,1.4285,7.1677882398,0.004,-0.0015,0.0042720019,7.02,1.43,7.1641677814,6.084,-3.3415,6.9412303124,0.004,-0.0015,0.0042720019,6.08,-3.34,6.9370022344
2020-12-02 07:00:00,7.651,1.0805,7.72691926,0.001,-0.0095,0.0095524866,7.65,1.09,7.7272634225,6.861,-2.3595,7.2553815372,0.001,-0.0095,0.0095524866,6.86,-2.35,7.2513515982
2020-12-02 07:30:00,8.41,1.2,8.4951809869,0.0,0.0,0.0,8.41,1.2,8.4951809869,7.64,-2.02,7.9025312401,0.0,0.0,0.0,7.64,-2.02,7.9025312401
2020-12-02 08:00:00,8.93,1.44,9.0453579255,0.0,0.0,0.0,8.93,1.44,9.0453579255,8.19,-2.06,8.4450991705,0.0,0.0,0.0,8.19,-2.06,8.4450991705
2020-12-02 08:30:00,9.464,2.3695,9.7561173758,0.124,-0.0205,0.1256831333,9.34,2.39,9.640938751,8.504,-2.7505,8.9377439128,0.124,-0.0205,0.1256831333,8.38,-2.73,8.8134726414
2020-12-02 09:00:00,9.78,2.6525,10.1333191132,0.17,-0.0175,0.1708983616,9.61,2.67,9.9740162422,8.76,-2.8975,9.2267603334,0.17,-0.0175,0.1708983616,8.59,-2.88,9.0599392934
2020-12-02 09:30:00,9.964,2.421,10.2539035006,0.134,-0.009000000000000001,0.1343018987,9.83,2.43,10.1258974911,9.054,-2.529,9.4005721634,0.134,-0.009000000000000001,0.1343018987,8.92,-2.52,9.2691315667
2020-12-02 10:00:00,9.9745,1.8555000000000001,10.1456163194,0.20450000000000002,-0.0245,0.20596237520000002,9.77,1.88,9.949236151600001,9.2845,-2.0845,9.5156229696,0.20450000000000002,-0.0245,0.20596237520000002,9.08,-2.06,9.3107464792
2020-12-02 10:30:00,9.747,1.5859999999999999,9.8751913906,0.117,-0.014,0.1178346299,9.63,1.6,9.7620131121,9.037,-2.434,9.3590450902,0.117,-0.014,0.1178346299,8.92,-2.42,9.2424455638
2020-12-02 11:00:00,9.7765,1.6585,9.9161774137,0.14650000000000002,-0.021500000000000002,0.1480692406,9.63,1.6800000000000002,9.7754437239,9.0665,-2.2615,9.3442926164,0.14650000000000002,-0.021500000000000002,0.1480692406,8.92,-2.24,9.1969560182
2020-12-02 11:30:00,10.0565,1.7995,10.2162318151,0.20650000000000002,-0.0405,0.21043407520000001,9.85,1.8399999999999999,10.0203842242,9.3165,-2.1005,9.5503545746,0.20650000000000002,-0.0405,0.21043407520000001,9.11,-2.06,9.3400053533
2020-12-02 12:00:00,9.8335,1.883,10.0121631654,0.7035,-0.097,0.7101557928000001,9.13,1.98,9.3422320673,9.0335,-2.247,9.3087663656,0.7035,-0.097,0.7101557928000001,8.33,-2.15,8.6029878531
2020-12-02 12:30:00,9.7245,2.6455,10.0779249104,0.7345,-0.0545,0.7365191783,8.99,2.7,9.386698035,8.7145,-2.7545,9.1394628124,0.7345,-0.0545,0.7365191783,7.98,-2.7,8.4243931532
2020-12-02 13:00:00,9.668,2.8085,10.0676658789,0.728,-0.0415,0.7291819046,8.94,2.85,9.3832883362,8.668,-2.8715,9.131250530500001,0.728,-0.0415,0.7291819046,7.94,-2.83,8.4292644993
2020-12-02 13:30:00,9.543,2.2415,9.8027124435,1.393,-0.0685,1.3946832078,8.15,2.31,8.4710447998,8.643,-2.7485,9.0694928882,1.393,-0.0685,1.3946832078,7.25,-2.68,7.7294825183
2020-12-02 14:00:00,9.3745,1.4795,9.49053057,1.3345,-0.0805,1.3369257646000001,8.04,1.56,8.1899450548,8.5845,-2.2105,8.864533292800001,1.3345,-0.0805,1.3369257646000001,7.25,-2.13,7.5564144937
2020-12-02 14:30:00,9.29,2.158,9.5373509949,0.5700000000000001,-0.042,0.5715452738,8.72,2.2,8.9932419071,8.41,-2.702,8.8333970815,0.5700000000000001,-0.042,0.5715452738,7.84,-2.66,8.2789612875
2020-12-02 15:00:00,9.287,1.778,9.4556677712,0.527,-0.042,0.5286709752000001,8.76,1.82,8.9470665584,8.577,-2.192,8.8526715177,0.527,-0.042,0.5286709752000001,8.05,-2.15,8.332166585
2020-12-02 15:30:00,9.2525,1.5155,9.3757931131,0.4525,-0.0345,0.4538132876,8.8,1.55,8.9354630546,8.5025,-2.1845,8.7786414951,0.4525,-0.0345,0.4538132876,8.05,-2.15,8.332166585
2020-12-02 16:00:00,9.324,1.6135000000000002,9.4625767236,0.704,-0.026500000000000003,0.7044985806,8.62,1.6400000000000001,8.774622499,8.594,-2.2765,8.8904042793,0.704,-0.026500000000000003,0.7044985806,7.89,-2.25,8.2045475195
2020-12-02 16:30:00,9.434,1.482,9.5496952831,0.5640000000000001,-0.028,0.5646946077,8.87,1.51,8.997610794,8.694,-2.328,9.0002899953,0.5640000000000001,-0.028,0.5646946077,8.13,-2.3,8.4490768727
2020-12-02 17:00:00,9.518,1.2695,9.602289011,0.778,-0.030500000000000003,0.7785976175,8.74,1.3,8.8361530091,8.758,-2.3305,9.0627696787,0.778,-0.030500000000000003,0.7785976175,7.98,-2.3,8.3048419612
2020-12-02 17:30:00,9.297,1.1025,9.3621426634,1.087,-0.0175,1.0871408602,8.21,1.12,8.2860424812,8.557,-2.3675,8.8784742636,1.087,-0.0175,1.0871408602,7.47,-2.35,7.8309258712
2020-12-02 18:00:00,9.193,1.147,9.264278601200001,1.223,-0.013000000000000001,1.2230690904000001,7.97,1.16,8.0539741743,8.463,-2.543,8.8368103974,1.223,-0.013000000000000001,1.2230690904000001,7.24,-2.5300000000000002,7.6693220039
2020-12-02 18:30:00,8.9585,0.9245000000000001,9.0060769761,1.2485,-0.0155,1.2485962118,7.71,0.9400000000000001,7.7670908325,8.1985,-2.5455,8.5845775959,1.2485,-0.0155,1.2485962118,6.95,-2.5300000000000002,7.396174687
2020-12-02 19:00:00,8.982,0.921,9.0290954696,0.522,-0.019,0.5223456710000001,8.46,0.9400000000000001,8.5120620298,8.232,-2.489,8.6000549417,0.522,-0.019,0.5223456710000001,7.71,-2.47,8.0959866601
2020-12-02 19:30:00,8.9085,1.023,8.967045291,0.9585,-0.017,0.9586507445,7.95,1.04,8.0177365883,8.1585,-2.287,8.4729859701,0.9585,-0.017,0.9586507445,7.2,-2.27,7.5493642116
2020-12-02 20:00:00,8.8605,1.783,9.0381164658,0.6805,-0.017,0.6807123107,8.18,1.8,8.3757029556,7.9505,-2.8369999999999997,8.4415057454,0.6805,-0.017,0.6807123107,7.27,-2.8200000000000003,7.7977753238
2020-12-02 20:30:00,8.7655,2.152,9.0258015849,0.4455,-0.018000000000000002,0.44586348810000004,8.32,2.17,8.5983312334,7.7755,-3.238,8.4227693931,0.4455,-0.018000000000000002,0.44586348810000004,7.33,-3.22,8.0060789404
2020-12-02 21:00:00,8.5295,2.114,8.7875688475,0.7195,-0.016,0.7196778793,7.8100000000000005,2.13,8.0952455182,7.5595,-3.326,8.2588326203,0.7195,-0.016,0.7196778793,6.84,-3.31,7.5987959573
2020-12-02 21:30:00,8.0695,1.484,8.2048209152,0.6495000000000001,-0.016,0.6496970448,7.42,1.5,7.5700990746,7.2195,-3.046,7.8357703036,0.6495000000000001,-0.016,0.6496970448,6.57,-3.03,7.2350397373
2020-12-02 22:00:00,7.5065,0.78,7.5469160755,0.1965,-0.02,0.1975151893,7.31,0.8,7.3536453545,6.7665,-2.87,7.3499947109,0.1965,-0.02,0.1975151893,6.57,-2.85,7.1615221846
2020-12-02 22:30:00,7.2025,0.68,7.2345287511,0.1125,-0.02,0.1142639488,7.09,0.7000000000000001,7.1244719103,6.4425,-2.96,7.0899510753,0.1125,-0.02,0.1142639488,6.33,-2.94,6.9794340745
2020-12-02 23:00:00,6.9455,0.7555000000000001,6.9864691011,0.0055000000000000005,-0.0045000000000000005,0.0071063352,6.94,0.76,6.9814898123999996,6.2055,-2.9945,6.8902293503,0.0055000000000000005,-0.0045000000000000005,0.0071063352,6.2,-2.99,6.8833204197
2020-12-02 23:30:00,6.74,0.76,6.7827133214,0.0,0.0,0.0,6.74,0.76,6.7827133214,5.99,-2.99,6.6947890183,0.0,0.0,0.0,5.99,-2.99,6.6947890183
2020-12-03 00:00:00,6.3765,0.6405000000000001,6.4085874029,0.20650000000000002,-0.0195,0.20741865880000002,6.17,0.66,6.2051994327,5.6165,-3.0095,6.3719826192,0.20650000000000002,-0.0195,0.20741865880000002,5.41,-2.99,6.181278185
2020-12-03 00:30:00,6.282,0.707,6.3216590386,0.112,-0.013000000000000001,0.1127519401,6.17,0.72,6.2118676741,5.522,-2.943,6.2572943834,0.112,-0.013000000000000001,0.1127519401,5.41,-2.93,6.1524791751
2020-12-03 01:00:00,6.1735,0.6175,6.2043056421,0.1335,-0.022500000000000003,0.1353827906,6.04,0.64,6.0738126412,5.3835,-2.8825000000000003,6.1066257868,0.1335,-0.022500000000000003,0.1353827906,5.25,-2.86,5.9784697039
2020-12-03 01:30:00,6.014,0.62,6.0458742957,0.17400000000000002,-0.02,0.17514565370000001,5.84,0.64,5.8749638297,5.244,-2.96,6.0217220128,0.17400000000000002,-0.02,0.17514565370000001,5.07,-2.94,5.8607593365
2020-12-03 02:00:00,5.87,0.5855,5.8991279228,0.03,-0.0145,0.0333204142,5.84,0.6000000000000001,5.8707410094,5.1,-3.0045,5.9192077384,0.03,-0.0145,0.0333204142,5.07,-2.99,5.8860003398
2020-12-03 02:30:00,5.856,0.7365,5.9021325172,0.316,-0.0235,0.3168726085,5.54,0.76,5.5918869803,5.086,-2.8735,5.8416092175,0.316,-0.0235,0.3168726085,4.77,-2.85,5.5565636863
2020-12-03 03:00:00,5.9015,0.74,5.9477140357,0.051500000000000004,-0.02,0.0552471719,5.85,0.76,5.8991609573,5.1415,-2.93,5.917763281,0.051500000000000004,-0.02,0.0552471719,5.09,-2.91,5.8631220352
2020-12-03 03:30:00,5.888,0.7435,5.9347566294,0.218,-0.0165,0.2186235349,5.67,0.76,5.7207079981,5.138,-2.9665,5.932888525,0.218,-0.0165,0.2186235349,4.92,-2.95,5.7366279294
2020-12-03 04:00:00,5.947,0.9415,6.0210656241,0.117,-0.018500000000000003,0.11845357740000001,5.83,0.96,5.9085108107,5.147,-3.0685000000000002,5.9922701249,0.117,-0.018500000000000003,0.11845357740000001,5.03,-3.05,5.8824654695
2020-12-03 04:30:00,5.885,0.685,5.9247320615,0.055,-0.015,0.057008771300000004,5.83,0.7000000000000001,5.8718736362,5.085,-2.895,5.851345999,0.055,-0.015,0.057008771300000004,5.03,-2.88,5.7961452708
2020-12-03 05:00:00,6.075,0.775,6.1242346461,0.095,-0.015,0.09617692030000001,5.98,0.79,6.0319565648,5.275,-2.705,5.9281236492,0.095,-0.015,0.09617692030000001,5.18,-2.69,5.8368227659
2020-12-03 05:30:00,6.09,1.528,6.2787645282,0.23,-0.022,0.2310497782,5.86,1.55,6.0615262105,5.12,-3.5220000000000002,6.2144093846,0.23,-0.022,0.2310497782,4.89,-3.5,6.0134931612
2020-12-03 06:00:00,6.461,1.584,6.6523362062,0.07100000000000001,-0.016,0.07278049190000001,6.39,1.6,6.5872680225,5.491,-3.616,6.5746891181,0.07100000000000001,-0.016,0.07278049190000001,5.42,-3.6,6.5066427595
2020-12-03 06:30:00,7.073,1.716,7.2781855569000005,0.263,-0.014,0.26337236,6.8100000000000005,1.73,7.0263077075,6.063,-3.404,6.953214005,0.263,-0.014,0.26337236,5.8,-3.39,6.7180428698
2020-12-03 07:00:00,7.561,1.387,7.6871639764,0.431,-0.013000000000000001,0.4311960111,7.13,1.4,7.266147535,6.7010000000000005,-2.523,7.1602325381,0.431,-0.013000000000000001,0.4311960111,6.27,-2.51,6.7537397048
2020-12-03 07:30:00,8.2945,1.5775000000000001,8.4431769199,0.3645,-0.0125,0.36471427170000004,7.93,1.5899999999999999,8.0878303642,7.4445,-2.3325,7.8013547862,0.3645,-0.0125,0.36471427170000004,7.08,-2.32,7.4504228068
2020-12-03 08:00:00,8.737,2.1275,8.9922981073,0.537,-0.0125,0.5371454645,8.2,2.14,8.4746445353,7.797,-2.6225,8.2262212011,0.537,-0.0125,0.5371454645,7.26,-2.61,7.7149011659
2020-12-03 08:30:00,9.153,2.623,9.5214252084,0.523,-0.017,0.5232762177,8.63,2.64,9.0247714653,8.173,-2.797,8.6383527365,0.523,-0.017,0.5232762177,7.65,-2.7800000000000002,8.1394655844
2020-12-03 09:00:00,9.185,1.803,9.3602902733,0.435,-0.017,0.4353320572,8.75,1.82,8.9372758713,8.435,-1.967,8.6613113326,0.435,-0.017,0.4353320572,8.0,-1.9500000000000002,8.2342273469
2020-12-03 09:30:00,9.305,1.808,9.4790236312,0.585,-0.012,0.585123064,8.72,1.82,8.9079066003,8.585,-1.8719999999999999,8.7867291412,0.585,-0.012,0.585123064,8.0,-1.8599999999999999,8.2133793289
2020-12-03 10:00:00,9.316,1.8005,9.4883958734,0.706,-0.0195,0.7062692475,8.61,1.82,8.8002556781,8.576,-1.9495,8.7947897218,0.706,-0.0195,0.7062692475,7.87,-1.9300000000000002,8.1031969
2020-12-03 10:30:00,9.307,1.8555000000000001,9.4901596009,0.637,-0.0345,0.6379335780000001,8.67,1.8900000000000001,8.8736125676,8.587,-2.2145,8.8679523708,0.637,-0.0345,0.6379335780000001,7.95,-2.18,8.2434762085
2020-12-03 11:00:00,9.351,1.8105,9.5246580647,0.681,-0.029500000000000002,0.6816386506000001,8.67,1.8399999999999999,8.8630976526,8.631,-2.1595,8.897055763000001,0.681,-0.029500000000000002,0.6816386506000001,7.95,-2.13,8.2303948872
2020-12-03 11:30:00,9.4275,1.5565,9.5551268176,0.2275,-0.0235,0.2287105157,9.2,1.58,9.3346879969,8.6875,-2.0235,8.9200453194,0.2275,-0.0235,0.2287105157,8.46,-2.0,8.6931927391
2020-12-03 12:00:00,9.6945,2.5635,10.0277047473,0.17450000000000002,-0.0165,0.1752783501,9.52,2.58,9.8634071192,8.7145,-2.6665,9.1133271915,0.17450000000000002,-0.0165,0.1752783501,8.54,-2.65,8.9417056538
2020-12-03 12:30:00,10.021,2.781,10.3997308619,0.081,-0.009000000000000001,0.08149846620000001,9.94,2.79,10.3241319248,9.001,-2.659,9.3855357865,0.081,-0.009000000000000001,0.08149846620000001,8.92,-2.65,9.3053156851
2020-12-03 13:00:00,10.3455,2.8085,10.7199366836,0.4055,-0.0415,0.40761808110000003,9.94,2.85,10.3405077245,9.3255,-2.6215,9.6869609527,0.4055,-0.0415,0.40761808110000003,8.92,-2.58,9.2856232963
2020-12-03 13:30:00,10.2705,2.822,10.6511433306,0.2805,-0.028,0.2818940404,9.99,2.85,10.3885802687,9.2505,-2.608,9.611108898,0.2805,-0.028,0.2818940404,8.97,-2.58,9.3336648751
2020-12-03 14:00:00,10.041,2.6985,10.3972873025,0.511,-0.051500000000000004,0.5135886,9.53,2.75,9.9188406581,9.031,-2.7815000000000003,9.4496403768,0.511,-0.051500000000000004,0.5135886,8.52,-2.73,8.9466921261
2020-12-03 14:30:00,9.625,2.547,9.9562961989,0.325,-0.033,0.32667108840000003,9.3,2.58,9.6512382625,8.625,-2.9530000000000003,9.1165143558,0.325,-0.033,0.32667108840000003,8.3,-2.92,8.7986589887
2020-12-03 15:00:00,9.7305,2.296,9.9977120508,0.2305,-0.024,0.2317460895,9.5,2.32,9.7791819699,8.8205,-2.7039999999999997,9.2256618326,0.2305,-0.024,0.2317460895,8.59,-2.68,8.9983609619
2020-12-03 15:30:00,9.44,1.577,9.5708165273,0.26,-0.033,0.2620858638,9.18,1.6099999999999999,9.3201126603,8.72,-2.303,9.0189915733,0.26,-0.033,0.2620858638,8.46,-2.27,8.7592522512
2020-12-03 16:00:00,9.655,1.4455,9.7626069905,0.195,-0.0045000000000000005,0.1950519162,9.46,1.45,9.5704806567,8.935,-2.4145,9.2554867646,0.195,-0.0045000000000000005,0.1950519162,8.74,-2.41,9.0661844234
2020-12-03 16:30:00,9.883,1.4295,9.9858479485,0.353,-0.0205,0.3535947539,9.53,1.45,9.6396784179,9.153,-2.4305,9.4702027037,0.353,-0.0205,0.3535947539,8.8,-2.41,9.1240396755
2020-12-03 17:00:00,9.4825,1.2875,9.56950691,0.14250000000000002,-0.0325,0.1461591598,9.34,1.32,9.4328150623,8.7525,-2.6025,9.1312245893,0.14250000000000002,-0.0325,0.1461591598,8.61,-2.5700000000000003,8.9853770093
2020-12-03 17:30:00,9.2745,1.1415,9.3444835331,0.3145,-0.018500000000000003,0.3150436478,8.96,1.16,9.0347772524,8.5345,-2.6985,8.9509548373,0.3145,-0.018500000000000003,0.3150436478,8.22,-2.68,8.645854498
2020-12-03 18:00:00,9.257,1.137,9.326565177,0.417,-0.023,0.4176338109,8.84,1.16,8.9157837569,8.517,-2.7030000000000003,8.9356308115,0.417,-0.023,0.4176338109,8.1,-2.68,8.5318462246
2020-12-03 18:30:00,9.027,1.0865,9.0921510794,0.607,-0.0235,0.6074547308,8.42,1.11,8.4928499339,8.297,-2.7435,8.7388215024,0.607,-0.0235,0.6074547308,7.69,-2.7199999999999998,8.1568682716
2020-12-03 19:00:00,8.882,0.9865,8.9366160402,0.562,-0.0135,0.5621621207,8.32,1.0,8.3798806674,8.132,-2.7335000000000003,8.5791285251,0.562,-0.0135,0.5621621207,7.57,-2.7199999999999998,8.0438361495
2020-12-03 19:30:00,8.8605,1.0935,8.9277210138,0.48050000000000004,-0.026500000000000003,0.48123019440000003,8.38,1.12,8.4545135874,8.1205,-2.6265,8.5346952201,0.48050000000000004,-0.026500000000000003,0.48123019440000003,7.64,-2.6,8.0702911967
2020-12-03 20:00:00,8.6025,1.1465,8.678563734899999,1.0125,-0.0135,1.012589996,7.59,1.16,7.6781312831,7.8625,-2.5035,8.2514494787,1.0125,-0.0135,1.012589996,6.85,-2.49,7.2885252281
2020-12-03 20:30:00,8.5155,1.4705,8.6415340363,0.6255000000000001,-0.0195,0.625803883,7.89,1.49,8.0294582632,7.6655,-2.7495000000000003,8.1436871563,0.6255000000000001,-0.0195,0.625803883,7.04,-2.73,7.5507946602
2020-12-03 21:00:00,8.3925,2.062,8.6421004536,0.6325000000000001,-0.018000000000000002,0.6327560746,7.76,2.08,8.0339280554,7.4125,-3.328,8.1253147785,0.6325000000000001,-0.018000000000000002,0.6327560746,6.78,-3.31,7.5448326688
2020-12-03 21:30:00,8.196,1.9125,8.4161791955,0.436,-0.0175,0.4363510628,7.76,1.9300000000000002,7.9964054424,7.276,-3.2375,7.963766838,0.436,-0.0175,0.4363510628,6.84,-3.22,7.560026455
2020-12-03 22:00:00,7.5325,0.924,7.5889612102,0.5025000000000001,-0.016,0.5027546618000001,7.03,0.9400000000000001,7.0925665312,6.7925,-2.716,7.3153750587,0.5025000000000001,-0.016,0.5027546618000001,6.29,-2.7,6.8450054784
2020-12-03 22:30:00,7.187,0.8465,7.2366795735,0.297,-0.0235,0.2979282632,6.89,0.87,6.9447102171,6.457,-2.8335,7.0513524412,0.297,-0.0235,0.2979282632,6.16,-2.81,6.770649895
2020-12-03 23:00:00,6.809,0.932,6.872488996,0.359,-0.038,0.3610055401,6.45,0.97,6.5225301839,6.059,-2.928,6.7293881594,0.359,-0.038,0.3610055401,5.7,-2.89,6.3907824247
