Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-03 23:30:00,6.3385,0.6795,6.3748178405,0.5485,-0.030500000000000003,0.54934734,5.79,0.71,5.8333695237,5.5485,-2.9605,6.2889118693,0.5485,-0.030500000000000003,0.54934734,5.0,-2.93,5.7952480534
2020-12-04 00:00:00,6.2655,0.7685000000000001,6.3124545543,0.47550000000000003,-0.0315,0.4765422332,5.79,0.8,5.8450064157,5.4755,-2.8915,6.1920814352,0.47550000000000003,-0.0315,0.4765422332,5.0,-2.86,5.7601736085
2020-12-04 00:30:00,6.0135,0.706,6.054801256,0.8035,-0.024,0.803858352,5.21,0.73,5.2608934602,5.2335,-2.934,5.9998231849,0.8035,-0.024,0.803858352,4.43,-2.91,5.3002830113
2020-12-04 01:00:00,5.981,0.6880000000000001,6.0204405985,0.461,-0.042,0.4629092784,5.52,0.73,5.5680607037000005,5.201,-2.902,5.9558378924,0.461,-0.042,0.4629092784,4.74,-2.86,5.5359913295
2020-12-04 01:30:00,5.8495,0.7145,5.8929755218,1.3295,-0.0455,1.3302783543,4.52,0.76,4.5834484834,5.0595,-2.9055,5.8344211795,1.3295,-0.0455,1.3302783543,3.73,-2.86,4.7002659499
2020-12-04 02:00:00,5.801,0.759,5.8504428892,1.751,-0.041,1.7514799455999999,4.05,0.8,4.1282562905,5.041,-2.991,5.8615494539,1.751,-0.041,1.7514799455999999,3.29,-2.95,4.4188912637
2020-12-04 02:30:00,5.7185,0.7565000000000001,5.7683216363,1.9485000000000001,-0.043500000000000004,1.9489855053,3.77,0.8,3.8539460297,4.9485,-2.9135,5.7424850457000005,1.9485000000000001,-0.043500000000000004,1.9489855053,3.0,-2.87,4.1517345773
2020-12-04 03:00:00,5.666,0.6715,5.7056523071,1.666,-0.0285,1.6662437547,4.0,0.7000000000000001,4.0607881008,4.906,-3.0585,5.7812851729,1.666,-0.0285,1.6662437547,3.24,-3.03,4.4360455363
2020-12-04 03:30:00,5.619,0.5535,5.6461954669,1.049,-0.026500000000000003,1.0493346702,4.57,0.58,4.6066582248,4.829,-2.9365,5.6517495742,1.049,-0.026500000000000003,1.0493346702,3.7800000000000002,-2.91,4.7703773436
2020-12-04 04:00:00,5.5295,0.494,5.5515228767,1.0095,-0.026000000000000002,1.0098347637,4.52,0.52,4.549813183,4.7495,-2.996,5.6154934111,1.0095,-0.026000000000000002,1.0098347637,3.74,-2.9699999999999998,4.7758245361
2020-12-04 04:30:00,5.467,0.492,5.4890940054,0.867,-0.028,0.8674520160000001,4.6,0.52,4.6292980029,4.697,-3.058,5.6047455785,0.867,-0.028,0.8674520160000001,3.83,-3.03,4.8836257023
2020-12-04 05:00:00,5.495,0.5615,5.5236136043,1.685,-0.0385,1.6854397794,3.81,0.6000000000000001,3.8569547573,4.705,-2.9585,5.5578545546,1.685,-0.0385,1.6854397794,3.02,-2.92,4.2008094458
2020-12-04 05:30:00,5.845,1.21,5.9689299711,2.245,-0.04,2.2453563192,3.6,1.25,3.8108398025,4.965,-3.31,5.9671873609,2.245,-0.04,2.2453563192,2.7199999999999998,-3.27,4.2533868858
2020-12-04 06:00:00,5.8955,1.2115,6.018691926,2.0455,-0.0385,2.0458622876,3.85,1.25,4.0478389296,4.9955,-3.3485,6.0139398484,2.0455,-0.0385,2.0458622876,2.95,-3.31,4.4338019802
2020-12-04 06:30:00,6.625,1.2895,6.7493285036,2.045,-0.0405,2.0454009998,4.58,1.33,4.7692032878,5.805,-2.7005,6.4023999602,2.045,-0.0405,2.0454009998,3.76,-2.66,4.6057789786
2020-12-04 07:00:00,7.1635,2.1305,7.4736043848,2.0335,-0.0395,2.0338836004,5.13,2.17,5.5700807894,6.2235,-3.0795,6.9437218046,2.0335,-0.0395,2.0338836004,4.19,-3.04,5.1766494956
2020-12-04 07:30:00,7.6615,1.841,7.8795852207,2.0515,-0.039,2.0518706709,5.61,1.88,5.9166291079,6.8115,-2.489,7.2520102903,2.0515,-0.039,2.0518706709,4.76,-2.45,5.3535128654
2020-12-04 08:00:00,8.053,2.3185000000000002,8.3801104557,1.963,-0.0415,1.963438629,6.09,2.36,6.5312862439,7.123,-3.0515,7.7491148687999996,1.963,-0.0415,1.963438629,5.16,-3.01,5.9737509155
2020-12-04 08:30:00,8.507,2.489,8.8636431562,2.237,-0.041,2.2373756949,6.27,2.5300000000000002,6.7611981187,7.567,-2.841,8.082745202,2.237,-0.041,2.2373756949,5.33,-2.8,6.0207059387
2020-12-04 09:00:00,9.114,2.6495,9.4913037171,2.254,-0.0405,2.2543638238,6.86,2.69,7.3685615964,8.154,-2.6405000000000003,8.5708783826,2.254,-0.0405,2.2543638238,5.9,-2.6,6.4474801279000005
2020-12-04 09:30:00,9.2575,2.58,9.6102916839,2.1075,-0.05,2.1080930364,7.15,2.63,7.6183594034,8.3175,-2.7800000000000002,8.7697894074,2.1075,-0.05,2.1080930364,6.21,-2.73,6.783583124
2020-12-04 10:00:00,9.254,2.5625,9.6022352736,1.6840000000000002,-0.0675,1.6853522629,7.57,2.63,8.0138505102,8.304,-2.7475,8.7467235151,1.6840000000000002,-0.0675,1.6853522629,6.62,-2.68,7.1419045079
2020-12-04 10:30:00,9.589,2.634,9.9441881016,1.419,-0.066,1.4205340545,8.17,2.7,8.6045859866,8.619,-2.646,9.016012256,1.419,-0.066,1.4205340545,7.2,-2.58,7.6482939274
2020-12-04 11:00:00,9.496,2.6335,9.8544070471,1.976,-0.0665,1.9771186737000002,7.52,2.7,7.9900187734,8.536,-2.6465,8.9368483399,1.976,-0.0665,1.9771186737000002,6.5600000000000005,-2.58,7.0491134194
2020-12-04 11:30:00,9.1545,1.7974999999999999,9.3293020371,2.6745,-0.24250000000000002,2.6854713739,6.48,2.04,6.7935263303,8.3745,-2.4025,8.7123048902,2.6745,-0.24250000000000002,2.6854713739,5.7,-2.16,6.0955393527
2020-12-04 12:00:00,9.045,2.018,9.2673809137,2.855,-0.202,2.8621371386,6.19,2.22,6.5760550484,8.225,-2.322,8.5464793336,2.855,-0.202,2.8621371386,5.37,-2.12,5.7733265974
2020-12-04 12:30:00,8.6275,1.8065,8.8146014374,1.7275,-0.07350000000000001,1.7290628965,6.9,1.88,7.1515313046,7.8175,-2.6335,8.2491592602,1.7275,-0.07350000000000001,1.7290628965,6.09,-2.56,6.6061864945
2020-12-04 13:00:00,8.7025,1.574,8.8436973179,2.1325,-0.136,2.1368322934,6.57,1.71,6.7888879796,8.0025,-2.416,8.3592501009,2.1325,-0.136,2.1368322934,5.87,-2.2800000000000002,6.2972454296
2020-12-04 13:30:00,8.5695,1.479,8.696192917,2.7695,-0.151,2.7736133923,5.8,1.63,6.0246908634,7.8595,-2.371,8.2093471878,2.7695,-0.151,2.7736133923,5.09,-2.22,5.5530622183
2020-12-04 14:00:00,8.162,1.2015,8.2499603787,2.592,-0.1085,2.5942698877,5.57,1.31,5.7219751834,7.432,-2.4585,7.8280806236,2.592,-0.1085,2.5942698877,4.84,-2.35,5.3803438552
2020-12-04 14:30:00,8.699,1.221,8.784272422899999,2.609,-0.089,2.6105175732,6.09,1.31,6.2293017265,7.939,-2.039,8.1966604175,2.609,-0.089,2.6105175732,5.33,-1.9500000000000002,5.6755087878
2020-12-04 15:00:00,8.2935,1.077,8.3631376439,2.3835,-0.063,2.3843324537,5.91,1.1400000000000001,6.0189450903,7.5535,-2.133,7.8488885360000005,2.3835,-0.063,2.3843324537,5.17,-2.07,5.5690035015
2020-12-04 15:30:00,8.5155,1.212,8.6013187506,1.4055,-0.048,1.4063193983,7.11,1.26,7.2207825061,7.8055,-2.338,8.1481331758,1.4055,-0.048,1.4063193983,6.4,-2.29,6.7973597816
2020-12-04 16:00:00,8.5695,1.3275000000000001,8.6717118552,1.5295,-0.0425,1.5300903568000002,7.04,1.37,7.1720638592,7.8495,-2.3325,8.1887243512,1.5295,-0.0425,1.5300903568000002,6.32,-2.29,6.7220904487
2020-12-04 16:30:00,8.649000000000001,1.214,8.7337848039,1.189,-0.026000000000000002,1.1892842385,7.46,1.24,7.5623541308,7.939,-2.466,8.3131749049,1.189,-0.026000000000000002,1.1892842385,6.75,-2.44,7.1774716997
2020-12-04 17:00:00,8.509,1.041,8.5724420091,1.319,-0.019,1.319136839,7.19,1.06,7.2677162851,7.799,-2.609,8.2238240497,1.319,-0.019,1.319136839,6.48,-2.59,6.9784310558
2020-12-04 17:30:00,8.0295,0.717,8.0614489547,1.3395000000000001,-0.043000000000000003,1.3401900052,6.69,0.76,6.7330305212,7.3095,-2.903,7.8648712164,1.3395000000000001,-0.043000000000000003,1.3401900052,5.97,-2.86,6.6197054315
2020-12-04 18:00:00,7.831,0.5615,7.8511045879,1.471,-0.0385,1.4715037377,6.36,0.6000000000000001,6.388239194,7.121,-3.0885,7.7619245841,1.471,-0.0385,1.4715037377,5.65,-3.05,6.420669747
2020-12-04 18:30:00,7.759,0.4685,7.7731314957,1.189,-0.021500000000000002,1.1891943702,6.57,0.49,6.5882471113,7.069,-3.2015000000000002,7.7601780424,1.189,-0.021500000000000002,1.1891943702,5.88,-3.18,6.6848186213
2020-12-04 19:00:00,7.6615,0.8170000000000001,7.7049381081,0.8215,-0.013000000000000001,0.8216028542,6.84,0.8300000000000001,6.8901741633,6.8015,-3.563,7.6782401141,0.8215,-0.013000000000000001,0.8216028542,5.98,-3.55,6.9543439662
2020-12-04 19:30:00,7.5235,1.2605,7.6283623734,0.28350000000000003,-0.0195,0.2841698436,7.24,1.28,7.3522785584,6.5735,-3.8395,7.6126646123,0.28350000000000003,-0.0195,0.2841698436,6.29,-3.8200000000000003,7.3591100005
2020-12-04 20:00:00,7.34,1.3145,7.4567761298,0.39,-0.0155,0.3903078913,6.95,1.33,7.0761147532,6.41,-3.9155,7.5112742095,0.39,-0.0155,0.3903078913,6.02,-3.9,7.172893419
2020-12-04 20:30:00,7.1425,1.3094999999999999,7.2615491804,0.2225,-0.0205,0.22344238630000002,6.92,1.33,7.0466516871,6.2025,-3.9205,7.3376649215,0.2225,-0.0205,0.22344238630000002,5.98,-3.9,7.1393557132
2020-12-04 21:00:00,6.828,1.1515,6.9244159501,0.098,-0.018500000000000003,0.09973088790000001,6.73,1.17,6.8309442978,5.898,-4.0685,7.1651305815,0.098,-0.018500000000000003,0.09973088790000001,5.8,-4.05,7.0740723774
2020-12-04 21:30:00,6.2445,0.42750000000000005,6.2591162715,0.0145,-0.0025,0.014713939,6.23,0.43,6.2448218549,5.4145,-3.8225,6.6278440311,0.0145,-0.0025,0.014713939,5.4,-3.8200000000000003,6.6145596981
2020-12-04 22:00:00,5.8260000000000005,-0.1145,5.8271250416,0.016,-0.0045000000000000005,0.0166207701,5.8100000000000005,-0.11,5.8110412148,5.076,-3.4945,6.1625730219,0.016,-0.0045000000000000005,0.0166207701,5.06,-3.49,6.146844719
2020-12-04 22:30:00,5.551,-0.2505,5.5566492826000005,0.001,-0.0005,0.0011180340000000002,5.55,-0.25,5.5556277773,4.801,-3.5705,5.983148941,0.001,-0.0005,0.0011180340000000002,4.8,-3.5700000000000003,5.9820481442
2020-12-04 23:00:00,5.36,-0.21,5.3641122285,0.0,0.0,0.0,5.36,-0.21,5.3641122285,4.63,-3.5700000000000003,5.8465203326,0.0,0.0,0.0,4.63,-3.5700000000000003,5.8465203326
2020-12-04 23:30:00,5.12,-0.21,5.1243048309,0.0,0.0,0.0,5.12,-0.21,5.1243048309,4.36,-3.5700000000000003,5.6351131311,0.0,0.0,0.0,4.36,-3.5700000000000003,5.6351131311
2020-12-05 00:00:00,4.89,-0.29,4.8985916343,0.0,0.0,0.0,4.89,-0.29,4.8985916343,4.14,-3.68,5.5391335062,0.0,0.0,0.0,4.14,-3.68,5.5391335062
2020-12-05 00:30:00,4.71,-0.29,4.7189193678,0.0,0.0,0.0,4.71,-0.29,4.7189193678,3.96,-3.68,5.405922678,0.0,0.0,0.0,3.96,-3.68,5.405922678
2020-12-05 01:00:00,4.64,-0.25,4.646730033,0.0,0.0,0.0,4.64,-0.25,4.646730033,3.89,-3.68,5.3548576078,0.0,0.0,0.0,3.89,-3.68,5.3548576078
2020-12-05 01:30:00,4.5600000000000005,-0.25,4.5668479283,0.0,0.0,0.0,4.5600000000000005,-0.25,4.5668479283,3.8,-3.68,5.289839317,0.0,0.0,0.0,3.8,-3.68,5.289839317
2020-12-05 02:00:00,4.41,-0.25,4.4170804838,0.0,0.0,0.0,4.41,-0.25,4.4170804838,3.66,-3.68,5.1901830411,0.0,0.0,0.0,3.66,-3.68,5.1901830411
2020-12-05 02:30:00,4.28,-0.25,4.2872951846,0.0,0.0,0.0,4.28,-0.25,4.2872951846,3.5300000000000002,-3.68,5.0993430949,0.0,0.0,0.0,3.5300000000000002,-3.68,5.0993430949
2020-12-05 03:00:00,4.28,-0.11,4.2814133181,0.0,0.0,0.0,4.28,-0.11,4.2814133181,3.5300000000000002,-3.83,5.2086274584,0.0,0.0,0.0,3.5300000000000002,-3.83,5.2086274584
2020-12-05 03:30:00,4.244,0.485,4.2716227596,0.074,-0.015,0.07550496670000001,4.17,0.5,4.1998690456,3.364,-4.285,5.4477262229,0.074,-0.015,0.07550496670000001,3.29,-4.27,5.3904545263
2020-12-05 04:00:00,4.128,-0.279,4.1374176729,0.258,-0.019,0.2586986664,3.87,-0.26,3.878724017,3.368,-3.699,5.0026018231,0.258,-0.019,0.2586986664,3.11,-3.68,4.8181427957
2020-12-05 04:30:00,4.159,-0.28800000000000003,4.1689597024,0.249,-0.028,0.2505693517,3.91,-0.26,3.9186349664,3.419,-3.708,5.0436916044,0.249,-0.028,0.2505693517,3.17,-3.68,4.8570876047
2020-12-05 05:00:00,4.248,-0.233,4.2543851495,0.368,-0.023,0.36871804950000003,3.88,-0.21,3.8856788339,3.488,-3.673,5.0652811373,0.368,-0.023,0.36871804950000003,3.12,-3.65,4.8017600940000005
2020-12-05 05:30:00,4.3825,-0.2015,4.3871298704,0.5025000000000001,-0.021500000000000002,0.5029597399,3.88,-0.18,3.8841730137,3.6225,-3.6315,5.1293565386,0.5025000000000001,-0.021500000000000002,0.5029597399,3.12,-3.61,4.7714253636
2020-12-05 06:00:00,4.36,-0.28,4.3689815747,0.53,-0.02,0.5303772242,3.83,-0.26,3.8388149213,3.59,-3.63,5.1053893093,0.53,-0.02,0.5303772242,3.06,-3.61,4.7324095343
2020-12-05 06:30:00,4.7285,-0.152,4.7309424273000005,0.8985000000000001,-0.022,0.8987692974,3.83,-0.13,3.8322056312,3.9585,-3.462,5.2588179518,0.8985000000000001,-0.022,0.8987692974,3.06,-3.44,4.6040417027
2020-12-05 07:00:00,5.05,0.006500000000000001,5.0500041832,0.98,-0.0135,0.9800929803,4.07,0.02,4.0700491398,4.28,-3.3235,5.4188607889,0.98,-0.0135,0.9800929803,3.3,-3.31,4.6739811723999996
2020-12-05 07:30:00,5.366,0.7665000000000001,5.420468453,0.736,-0.0235,0.7363750743,4.63,0.79,4.6969138804,4.456,-3.9135,5.9305495740000005,0.736,-0.0235,0.7363750743,3.7199999999999998,-3.89,5.382425104
2020-12-05 08:00:00,5.7065,0.9985,5.7931981237,1.7765,-0.021500000000000002,1.7766300966,3.93,1.02,4.0602093542,4.7865,-3.9115,6.181457312,1.7765,-0.021500000000000002,1.7766300966,3.01,-3.89,4.9185566989
2020-12-05 08:30:00,6.1295,1.1385,6.2343365726,1.6395,-0.021500000000000002,1.6396409668,4.49,1.16,4.6374238538,5.2095,-3.8015,6.4490536127,1.6395,-0.021500000000000002,1.6396409668,3.5700000000000003,-3.7800000000000002,5.1993557293
2020-12-05 09:00:00,6.468,0.734,6.5095145748,1.978,-0.026000000000000002,1.9781708723,4.49,0.76,4.553866489,5.668,-3.396,6.6074987703,1.978,-0.026000000000000002,1.9781708723,3.69,-3.37,4.9972992706
2020-12-05 09:30:00,6.6035,0.5925,6.6300277903,1.2335,-0.0275,1.2338065083,5.37,0.62,5.4056729461,5.7935,-3.3575,6.6960770978,1.2335,-0.0275,1.2338065083,4.5600000000000005,-3.33,5.6464590674
2020-12-05 10:00:00,6.97,1.0555,7.0494666642,1.6,-0.044500000000000005,1.6006187084999999,5.37,1.1,5.4815052677,6.07,-3.6445,7.0800621643,1.6,-0.044500000000000005,1.6006187084999999,4.47,-3.6,5.7394163466
2020-12-05 10:30:00,7.1025,1.061,7.1813109702,2.2125,-0.039,2.2128437021,4.89,1.1,5.0121951279,6.1825,-3.6390000000000002,7.1739547845,2.2125,-0.039,2.2128437021,3.9699999999999998,-3.6,5.3591883714
2020-12-05 11:00:00,7.057,1.0575,7.1357939467,2.247,-0.0425,2.2474018888,4.8100000000000005,1.1,4.9341767297,6.1370000000000005,-3.6925,7.1622151078,2.247,-0.0425,2.2474018888,3.89,-3.65,5.3342853317
2020-12-05 11:30:00,6.9955,1.194,7.0966651499,2.1055,-0.056,2.1062445846,4.89,1.25,5.0472368678,6.0955,-3.7960000000000003,7.1808590189,2.1055,-0.056,2.1062445846,3.99,-3.74,5.4687932855
2020-12-05 12:00:00,6.881,1.185,6.9822908848,2.351,-0.065,2.3518983822,4.53,1.25,4.6992978199,5.991,-3.8449999999999998,7.1187151931,2.351,-0.065,2.3518983822,3.64,-3.7800000000000002,5.2476661479
2020-12-05 12:30:00,6.766,1.047,6.8465294128,2.626,-0.083,2.6273113634,4.14,1.13,4.2914449781,5.886,-4.003,7.1182164199,2.626,-0.083,2.6273113634,3.26,-3.92,5.0984311312
2020-12-05 13:00:00,6.786,1.04,6.8652309502,2.7359999999999998,-0.09,2.7374798629,4.05,1.13,4.20468786,5.906,-4.08,7.1782474184,2.7359999999999998,-0.09,2.7374798629,3.17,-3.99,5.0959788069
2020-12-05 13:30:00,6.588,0.32,6.5957671275,2.588,-0.16,2.5929411871,4.0,0.48,4.0286970598,5.758,-3.55,6.764396795,2.588,-0.16,2.5929411871,3.17,-3.39,4.6412282857000005
2020-12-05 14:00:00,6.3175,-0.011,6.3175095766,1.7775,-0.081,1.7793446125,4.54,0.07,4.5405396155,5.5775,-3.291,6.4760471933,1.7775,-0.081,1.7793446125,3.8,-3.21,4.9743441779
2020-12-05 14:30:00,6.1535,-0.038,6.1536173305,2.1935000000000002,-0.108,2.1961571551,3.96,0.07,3.9606186385,5.4035,-3.318,6.340893963,2.1935000000000002,-0.108,2.1961571551,3.21,-3.21,4.5396255352
2020-12-05 15:00:00,6.146,-0.047,6.1461797078,1.776,-0.077,1.7776684168,4.37,0.03,4.3701029736,5.406,-3.377,6.3740854246,1.776,-0.077,1.7776684168,3.63,-3.3,4.9058026866
2020-12-05 15:30:00,6.203,-0.0165,6.203021945,1.7229999999999999,-0.0465,1.7236273523999999,4.48,0.03,4.4801004453,5.463,-3.3465,6.4065147506,1.7229999999999999,-0.0465,1.7236273523999999,3.74,-3.3,4.9877449815
2020-12-05 16:00:00,6.3525,-0.004,6.3525012593,1.8125,-0.034,1.8128188685,4.54,0.03,4.5400991179,5.6125,-3.334,6.5280710972,1.8125,-0.034,1.8128188685,3.8,-3.3,5.0328918129
2020-12-05 16:30:00,6.459,0.069,6.459368545,1.219,-0.021,1.2191808726,5.24,0.09,5.2407728438,5.739,-3.421,6.6812694901,1.219,-0.021,1.2191808726,4.52,-3.4,5.6560056577
2020-12-05 17:00:00,6.7085,-0.038,6.7086076238,1.0985,-0.018000000000000002,1.0986474639,5.61,-0.02,5.6100356505,5.9685,-3.328,6.8336356539,1.0985,-0.018000000000000002,1.0986474639,4.87,-3.31,5.8883783846
2020-12-05 17:30:00,6.7785,0.034,6.7785852691,1.2585,-0.026000000000000002,1.2587685450000001,5.52,0.06,5.5203260773,6.0385,-3.396,6.9279360743,1.2585,-0.026000000000000002,1.2587685450000001,4.78,-3.37,5.8485297298
2020-12-05 18:00:00,6.6925,-0.0495,6.6926830569,0.8625,-0.0195,0.8627204066,5.83,-0.03,5.8300771865000005,5.9725,-3.3895,6.8672750418,0.8625,-0.0195,0.8627204066,5.11,-3.37,6.1211926942
2020-12-05 18:30:00,6.5735,-0.056,6.5737385292,1.0335,-0.026000000000000002,1.0338269923,5.54,-0.03,5.5400812268,5.8635,-3.536,6.847183965,1.0335,-0.026000000000000002,1.0338269923,4.83,-3.51,5.9706783534
2020-12-05 19:00:00,6.5235,-0.054,6.5237234958,0.7135,-0.024,0.7139035299000001,5.8100000000000005,-0.03,5.8100774522,5.8135,-3.534,6.803376974,0.7135,-0.024,0.7139035299000001,5.1,-3.51,6.1911307529
2020-12-05 19:30:00,6.353,-0.112,6.3539871734,0.403,-0.022,0.4036000496,5.95,-0.09,5.9506806333,5.633,-3.532,6.6487376997,0.403,-0.022,0.4036000496,5.23,-3.51,6.2986506491
2020-12-05 20:00:00,6.1385,-0.14250000000000002,6.1401537847,0.42850000000000005,-0.022500000000000003,0.42909031680000004,5.71,-0.12,5.7112608065,5.4085,-3.5324999999999998,6.459909326,0.42850000000000005,-0.022500000000000003,0.42909031680000004,4.98,-3.51,6.0926595178
2020-12-05 20:30:00,5.962,-0.14650000000000002,5.9637996487,0.802,-0.026500000000000003,0.8024376923000001,5.16,-0.12,5.1613951602,5.232,-3.5365,6.3151133204,0.802,-0.026500000000000003,0.8024376923000001,4.43,-3.51,5.6519907997
2020-12-05 21:00:00,5.822,-0.248,5.8272796398,0.902,-0.018000000000000002,0.902179583,4.92,-0.23,4.9253730823,5.092,-3.528,6.1947758636,0.902,-0.018000000000000002,0.902179583,4.19,-3.51,5.4659125496
2020-12-05 21:30:00,5.731,-0.24750000000000003,5.7363418003,0.771,-0.0175,0.7711985801,4.96,-0.23,4.9653297977,5.011,-3.5875,6.1628140691,0.771,-0.0175,0.7711985801,4.24,-3.5700000000000003,5.5427881071
2020-12-05 22:00:00,5.415,-0.34950000000000003,5.4262671562,0.455,-0.0195,0.4554176654,4.96,-0.33,4.9709657009,4.695,-3.6395,5.9404532866,0.455,-0.0195,0.4554176654,4.24,-3.62,5.575123317
2020-12-05 22:30:00,5.2255,-0.353,5.2374095935,0.2655,-0.023,0.2664943714,4.96,-0.33,4.9709657009,4.5055,-3.683,5.8192799598,0.2655,-0.023,0.2664943714,4.24,-3.66,5.6011784474
2020-12-05 23:00:00,4.9675,-0.36150000000000004,4.9806363549,0.23750000000000002,-0.0315,0.2395798406,4.73,-0.33,4.7414976537,4.2475,-3.6915,5.6274708795,0.23750000000000002,-0.0315,0.2395798406,4.01,-3.66,5.4291527884
2020-12-05 23:30:00,4.7940000000000005,-0.3415,4.8061479638,0.234,-0.0115,0.23428241500000002,4.5600000000000005,-0.33,4.5719251962000005,4.064,-3.6315,5.4501273609,0.234,-0.0115,0.23428241500000002,3.83,-3.62,5.2700379505
2020-12-06 00:00:00,4.5760000000000005,-0.3645,4.5904941183,0.266,-0.0045000000000000005,0.2660380612,4.31,-0.36,4.3250086705,3.846,-3.6845,5.3260920242,0.266,-0.0045000000000000005,0.2660380612,3.58,-3.68,5.1340821965
2020-12-06 00:30:00,4.513,-0.3845,4.5293497602,0.313,-0.0245,0.3139574016,4.2,-0.36,4.2154003369,3.783,-3.6745,5.273806903,0.313,-0.0245,0.3139574016,3.47,-3.65,5.0362088916
2020-12-06 01:00:00,4.4195,-0.38,4.4358066065,0.3995,-0.02,0.4000003125,4.02,-0.36,4.0360872141,3.6695,-3.67,5.1898102326,0.3995,-0.02,0.4000003125,3.27,-3.65,4.9005509894
2020-12-06 01:30:00,4.3065,-0.377,4.3229701884,0.3865,-0.017,0.3868736874,3.92,-0.36,3.9364959037,3.5665,-3.667,5.1153505501,0.3865,-0.017,0.3868736874,3.18,-3.65,4.8409606485
2020-12-06 02:00:00,4.2505,-0.3755,4.2670540775,0.7805000000000001,-0.0155,0.7806538926000001,3.47,-0.36,3.4886243707,3.5105,-3.6955,5.0970903955,0.7805000000000001,-0.0155,0.7806538926000001,2.73,-3.68,4.5820628542
2020-12-06 02:30:00,4.2135,-0.373,4.2299776891,1.0335,-0.013000000000000001,1.0335817578,3.18,-0.36,3.2003124847,3.4635,-3.693,5.0630110853,1.0335,-0.013000000000000001,1.0335817578,2.43,-3.68,4.4099092961
2020-12-06 03:00:00,4.1995000000000005,-0.3705,4.2158119621,1.0195,-0.0105,1.0195540692,3.18,-0.36,3.2003124847,3.4495,-3.6905,5.0516176122,1.0195,-0.0105,1.0195540692,2.43,-3.68,4.4099092961
2020-12-06 03:30:00,4.148,-0.3915,4.1664344769,0.28800000000000003,-0.0315,0.2897175349,3.86,-0.36,3.8767512172,3.418,-3.7115,5.0455878002,0.28800000000000003,-0.0315,0.2897175349,3.13,-3.68,4.8310764846000005
2020-12-06 04:00:00,4.111,-0.358,4.1265584935,0.191,-0.038,0.19474342090000002,3.92,-0.32,3.9330395371,3.391,-3.718,5.0321372199,0.191,-0.038,0.19474342090000002,3.2,-3.68,4.8767202093
2020-12-06 04:30:00,4.0455,-0.3795,4.0632610672,0.5155000000000001,-0.0195,0.5158686848,3.5300000000000002,-0.36,3.5483094566,3.3155,-3.6995,4.9677802387,0.5155000000000001,-0.0195,0.5158686848,2.8,-3.68,4.6241107253
2020-12-06 05:00:00,4.046,-0.393,4.0650418202,0.246,-0.033,0.2482035455,3.8,-0.36,3.8170145402,3.326,-3.753,5.0147068708,0.246,-0.033,0.2482035455,3.08,-3.7199999999999998,4.8295755506999996
2020-12-06 05:30:00,4.2575,-0.2285,4.2636273876,0.3875,-0.0385,0.3894078838,3.87,-0.19,3.8746612755000003,3.5175,-3.8085,5.1843493806,0.3875,-0.0385,0.3894078838,3.13,-3.77,4.8999795918
2020-12-06 06:00:00,4.3535,0.538,4.3866167202,0.7135,-0.032,0.7142172289000001,3.64,0.5700000000000001,3.6843588316,3.4635,-4.432,5.6248072189,0.7135,-0.032,0.7142172289000001,2.75,-4.4,5.1886896226
2020-12-06 06:30:00,4.6215,0.6635,4.6688857879,0.2515,-0.036500000000000005,0.2541348067,4.37,0.7000000000000001,4.4257089828,3.7315,-4.3065,5.6982483712,0.2515,-0.036500000000000005,0.2541348067,3.48,-4.27,5.5084752881
2020-12-06 07:00:00,4.86,0.5695,4.8932535444,0.08,-0.030500000000000003,0.08561687920000001,4.78,0.6000000000000001,4.8175097301,4.03,-3.9805,5.6643870145,0.08,-0.030500000000000003,0.08561687920000001,3.95,-3.95,5.5861435714
2020-12-06 07:30:00,4.983,-0.0085,4.9830072496,0.063,-0.0285,0.0691465834,4.92,0.02,4.9200406502,4.243,-3.3285,5.3927693489,0.063,-0.0285,0.0691465834,4.18,-3.3,5.3256361122
2020-12-06 08:00:00,5.1185,0.15,5.1206974378,0.0385,-0.02,0.043384905200000004,5.08,0.17,5.0828436923,4.3485,-3.45,5.5508514887,0.0385,-0.02,0.043384905200000004,4.31,-3.43,5.508266515
2020-12-06 08:30:00,5.49,0.8585,5.5567186585,0.07,-0.021500000000000002,0.0732273856,5.42,0.88,5.4909744126,4.57,-3.9115,6.0153746558,0.07,-0.021500000000000002,0.0732273856,4.5,-3.89,5.9482854673
2020-12-06 09:00:00,5.8615,0.7055,5.9038049172000004,0.1515,-0.0145,0.15219231260000002,5.71,0.72,5.7552150264,5.0215,-3.6845,6.2282423283,0.1515,-0.0145,0.15219231260000002,4.87,-3.67,6.0980160708
2020-12-06 09:30:00,6.134,0.097,6.1347669067,0.364,-0.033,0.365492818,5.77,0.13,5.7714642856000005,5.424,-3.143,6.2688296356,0.364,-0.033,0.365492818,5.06,-3.11,5.9393349796
2020-12-06 10:00:00,6.287,0.1535,6.2888736074,0.40700000000000003,-0.036500000000000005,0.40863339320000003,5.88,0.19,5.883068927,5.5969999999999995,-3.2065,6.4504303151,0.40700000000000003,-0.036500000000000005,0.40863339320000003,5.19,-3.17,6.0815294129
2020-12-06 10:30:00,6.547,0.21350000000000002,6.5504802305,0.927,-0.0965,0.9320092542,5.62,0.31,5.6285433284,5.837,-3.1665,6.6405791351,0.927,-0.0965,0.9320092542,4.91,-3.07,5.7907685155
2020-12-06 11:00:00,6.6505,0.34550000000000003,6.6594684848,0.9105000000000001,-0.0945,0.9153909001,5.74,0.44,5.7568394106,5.9405,-3.0245,6.6661188483,0.9105000000000001,-0.0945,0.9153909001,5.03,-2.93,5.8211510889
2020-12-06 11:30:00,6.788,0.3795,6.7986001684,0.618,-0.060500000000000005,0.6209543059,6.17,0.44,6.185668921,6.068,-2.9905,6.7648883398,0.618,-0.060500000000000005,0.6209543059,5.45,-2.93,6.1876813105
2020-12-06 12:00:00,7.055,1.1615,7.1499725349,0.435,-0.0485,0.43769538490000004,6.62,1.21,6.7296730976,6.135,-3.6485000000000003,7.1379112666,0.435,-0.0485,0.43769538490000004,5.7,-3.6,6.7416615163
2020-12-06 12:30:00,7.0485,0.9345,7.1101787952,0.4985,-0.0555,0.5015800036,6.55,0.99,6.6243943119,6.1285,-3.7255000000000003,7.1720194158,0.4985,-0.0555,0.5015800036,5.63,-3.67,6.7205505727
2020-12-06 13:00:00,7.084,0.932,7.1450458360999995,0.484,-0.058,0.4874628191,6.6,0.99,6.6738369773,6.164,-3.768,7.2244529205,0.484,-0.058,0.4874628191,5.68,-3.71,6.7842833078
2020-12-06 13:30:00,6.924,0.8395,6.9747068935000005,0.454,-0.0405,0.4558028631,6.47,0.88,6.5295711957,6.014,-3.8605,7.1464436085,0.454,-0.0405,0.4558028631,5.5600000000000005,-3.8200000000000003,6.7458135165
2020-12-06 14:00:00,6.664,0.8210000000000001,6.7143828458,0.634,-0.059000000000000004,0.6367393501,6.03,0.88,6.0938739731,5.774,-4.029,7.0407327033,0.634,-0.059000000000000004,0.6367393501,5.14,-3.9699999999999998,6.4946516458
2020-12-06 14:30:00,6.409,0.972,6.4822885619,0.459,-0.048,0.4615029794,5.95,1.02,6.0367955076,5.519,-4.198,6.9341592857,0.459,-0.048,0.4615029794,5.06,-4.15,6.5441653402
2020-12-06 15:00:00,6.4325,0.9375,6.5004586376999995,0.24250000000000002,-0.0325,0.2446681426,6.19,0.97,6.265540679,5.5425,-4.2325,6.973762435,0.24250000000000002,-0.0325,0.2446681426,5.3,-4.2,6.7623960251
2020-12-06 15:30:00,6.402,-0.0165,6.4020212629,0.14200000000000002,-0.026500000000000003,0.144451549,6.26,0.01,6.2600079872,5.672,-3.3465,6.5856393957,0.14200000000000002,-0.026500000000000003,0.144451549,5.53,-3.32,6.4500620152
2020-12-06 16:00:00,6.4455,0.076,6.445948049,0.0955,-0.024,0.0984695384,6.35,0.1,6.3507873528,5.7355,-3.384,6.659385576,0.0955,-0.024,0.0984695384,5.64,-3.36,6.564998096
2020-12-06 16:30:00,6.5875,0.084,6.588035538,0.0175,-0.016,0.0237118114,6.57,0.1,6.5707609909,5.8875,-3.376,6.7867541763,0.0175,-0.016,0.0237118114,5.87,-3.36,6.7636158968
2020-12-06 17:00:00,7.0145,0.060500000000000005,7.0147609011,0.0045000000000000005,-0.0095,0.010511898,7.01,0.07,7.010349492,6.2945,-3.3695,7.1396260756,0.0045000000000000005,-0.0095,0.010511898,6.29,-3.36,7.1311780233
2020-12-06 17:30:00,6.95,-0.02,6.9500287769,0.0,0.0,0.0,6.95,-0.02,6.9500287769,6.24,-3.44,7.1253912173,0.0,0.0,0.0,6.24,-3.44,7.1253912173
2020-12-06 18:00:00,6.8435,-0.085,6.8440278528,0.0335,-0.005,0.0338710791,6.8100000000000005,-0.08,6.810469881,6.1335,-3.555,7.0892769201,0.0335,-0.005,0.0338710791,6.1,-3.55,7.0577971067
2020-12-06 18:30:00,6.6805,-0.0825,6.6810093923,0.0105,-0.0025,0.0107935166,6.67,-0.08,6.6704797429,5.9805,-3.6025,6.9817180192,0.0105,-0.0025,0.0107935166,5.97,-3.6,6.9714345726
2020-12-06 19:00:00,6.52,-0.08,6.5204907791,0.0,0.0,0.0,6.52,-0.08,6.5204907791,5.82,-3.5700000000000003,6.8276862845,0.0,0.0,0.0,5.82,-3.5700000000000003,6.8276862845
2020-12-06 19:30:00,6.38,-0.14,6.3815358653,0.0,0.0,0.0,6.38,-0.14,6.3815358653,5.67,-3.5700000000000003,6.7002835761,0.0,0.0,0.0,5.67,-3.5700000000000003,6.7002835761
2020-12-06 20:00:00,6.17,-0.14,6.1715881262,0.0,0.0,0.0,6.17,-0.14,6.1715881262,5.43,-3.48,6.4494418363,0.0,0.0,0.0,5.43,-3.48,6.4494418363
2020-12-06 20:30:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,5.25,-3.86,6.5162949596,0.0,0.0,0.0,5.25,-3.86,6.5162949596
2020-12-06 21:00:00,5.9,0.52,5.9228709255,0.0,0.0,0.0,5.9,0.52,5.9228709255,5.0,-4.21,6.5363674927,0.0,0.0,0.0,5.0,-4.21,6.5363674927
2020-12-06 21:30:00,5.86,0.52,5.883026432,0.0,0.0,0.0,5.86,0.52,5.883026432,4.96,-4.26,6.5382872375000005,0.0,0.0,0.0,4.96,-4.26,6.5382872375000005
2020-12-06 22:00:00,5.57,0.04,5.5701436247,0.0,0.0,0.0,5.57,0.04,5.5701436247,4.79,-3.92,6.189547641,0.0,0.0,0.0,4.79,-3.92,6.189547641
2020-12-06 22:30:00,5.401,-0.3895,5.4150264311,0.001,0.0005,0.0011180340000000002,5.4,-0.39,5.4140650162,4.651,-3.4695,5.8025193882,0.001,0.0005,0.0011180340000000002,4.65,-3.47,5.8020168907
2020-12-06 23:00:00,5.18,-0.3205,5.1899056109,0.0,-0.0005,0.0005,5.18,-0.32,5.1898747576,4.44,-3.4205,5.6047676357,0.0,-0.0005,0.0005,4.44,-3.42,5.6044625077
2020-12-06 23:30:00,4.96,-0.18,4.9632650544,0.0,0.0,0.0,4.96,-0.18,4.9632650544,4.25,-3.61,5.5762532224,0.0,0.0,0.0,4.25,-3.61,5.5762532224
2020-12-07 00:00:00,4.86,-0.18,4.863332191,0.0,0.0,0.0,4.86,-0.18,4.863332191,4.14,-3.61,5.492877206,0.0,0.0,0.0,4.14,-3.61,5.492877206
2020-12-07 00:30:00,4.82,-0.18,4.8233598249,0.0,0.0,0.0,4.82,-0.18,4.8233598249,4.1,-3.61,5.4627923263,0.0,0.0,0.0,4.1,-3.61,5.4627923263
2020-12-07 01:00:00,4.77,-0.18,4.7733950182000005,0.0,0.0,0.0,4.77,-0.18,4.7733950182000005,4.04,-3.5700000000000003,5.3913356416,0.0,0.0,0.0,4.04,-3.5700000000000003,5.3913356416
2020-12-07 01:30:00,4.64,-0.18,4.6434900667,0.0,0.0,0.0,4.64,-0.18,4.6434900667,3.91,-3.5700000000000003,5.2946199108,0.0,0.0,0.0,3.91,-3.5700000000000003,5.2946199108
2020-12-07 02:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,3.81,-3.5700000000000003,5.2212067571,0.0,0.0,0.0,3.81,-3.5700000000000003,5.2212067571
2020-12-07 02:30:00,4.5504999999999995,-0.2205,4.5558391653,0.0005,-0.0005,0.0007071068,4.55,-0.22,4.5553155763,3.8105,-3.5705,5.2219134903,0.0005,-0.0005,0.0007071068,3.81,-3.5700000000000003,5.2212067571
2020-12-07 03:00:00,4.5535,-0.1565,4.5561885936,0.0035,-0.006500000000000001,0.0073824115,4.55,-0.15,4.552471856,3.8135,-3.5365,5.200924389,0.0035,-0.006500000000000001,0.0073824115,3.81,-3.5300000000000002,5.1939387751
2020-12-07 03:30:00,4.557,-0.1535,4.559584548,0.007,-0.0035,0.0078262379,4.55,-0.15,4.552471856,3.817,-3.5635,5.2218790919,0.007,-0.0035,0.0078262379,3.81,-3.56,5.2143743632
2020-12-07 04:00:00,4.55,-0.2,4.5543934832,0.0,0.0,0.0,4.55,-0.2,4.5543934832,3.85,-3.6,5.2709107372,0.0,0.0,0.0,3.85,-3.6,5.2709107372
2020-12-07 04:30:00,4.51,-0.2,4.5144324117,0.0,0.0,0.0,4.51,-0.2,4.5144324117,3.7800000000000002,-3.6,5.22,0.0,0.0,0.0,3.7800000000000002,-3.6,5.22
2020-12-07 05:00:00,4.62,-0.2,4.6243269781,0.0,0.0,0.0,4.62,-0.2,4.6243269781,3.89,-3.6,5.3001981095,0.0,0.0,0.0,3.89,-3.6,5.3001981095
2020-12-07 05:30:00,4.91,-0.13,4.9117206761,0.0,0.0,0.0,4.91,-0.13,4.9117206761,4.2,-3.51,5.4735820082,0.0,0.0,0.0,4.2,-3.51,5.4735820082
2020-12-07 06:00:00,5.2085,-0.131,5.2101471428,0.0085,-0.001,0.0085586214,5.2,-0.13,5.2016247462,4.4885,-3.411,5.6375130377,0.0085,-0.001,0.0085586214,4.48,-3.41,5.6301420941
2020-12-07 06:30:00,6.4505,0.661,6.4842787764,0.0005,0.001,0.0011180340000000002,6.45,0.66,6.4836795109,5.6205,-3.269,6.5020290102,0.0005,0.001,0.0011180340000000002,5.62,-3.27,6.5020996609
2020-12-07 07:00:00,7.05,1.3900000000000001,7.185721954,0.0,0.0,0.0,7.05,1.3900000000000001,7.185721954,6.1,-3.24,6.9070688429,0.0,0.0,0.0,6.1,-3.24,6.9070688429
2020-12-07 07:30:00,7.87,2.0745,8.1388236404,0.0,-0.0055000000000000005,0.0055000000000000005,7.87,2.08,8.1402272696,6.93,-3.0855,7.5858559339,0.0,-0.0055000000000000005,0.0055000000000000005,6.93,-3.08,7.5836205074
2020-12-07 08:00:00,8.487,2.269,8.785074274,0.007,-0.001,0.007071067800000001,8.48,2.27,8.7785704987,7.527,-2.871,8.0559524577,0.007,-0.001,0.007071067800000001,7.52,-2.87,8.0490558453
2020-12-07 08:30:00,8.67,1.7245,8.8398416417,0.0,-0.0055000000000000005,0.0055000000000000005,8.67,1.73,8.8409162421,7.92,-2.2255,8.2267399527,0.0,-0.0055000000000000005,0.0055000000000000005,7.92,-2.22,8.2252537955
2020-12-07 09:00:00,8.825,1.447,8.942842613,0.015,-0.003,0.0152970585,8.81,1.45,8.9285273142,8.105,-1.983,8.3440586048,0.015,-0.003,0.0152970585,8.09,-1.98,8.3287754202
2020-12-07 09:30:00,9.184,1.3795,9.2870273096,0.124,-0.0105,0.1244437624,9.06,1.3900000000000001,9.1660078551,8.464,-1.8605,8.6660692502,0.124,-0.0105,0.1244437624,8.34,-1.85,8.5427220486
2020-12-07 10:00:00,9.291,1.3885,9.394179754,0.401,-0.0415,0.4031417245,8.89,1.43,9.0042767616,8.561,-1.8415,8.7568169588,0.401,-0.0415,0.4031417245,8.16,-1.8,8.3561713721
2020-12-07 10:30:00,9.4335,2.0345,9.650394422,0.6835,-0.0855,0.6888269013,8.75,2.12,9.0031605562,8.5535,-2.6155,8.9444509334,0.6835,-0.0855,0.6888269013,7.87,-2.5300000000000002,8.2666680108
2020-12-07 11:00:00,9.217,2.3045,9.5007267748,0.647,-0.0955,0.6540101299000001,8.57,2.4,8.8997134785,8.277,-2.9955,8.8023717969,0.647,-0.0955,0.6540101299000001,7.63,-2.9,8.162530245
2020-12-07 11:30:00,9.237,1.693,9.3908688629,0.597,-0.057,0.5997149323000001,8.64,1.75,8.8154466705,8.487,-2.377,8.8135859898,0.597,-0.057,0.5997149323000001,7.89,-2.32,8.2240196984
2020-12-07 12:00:00,9.413,1.679,9.5615694318,0.733,-0.07100000000000001,0.7364305806,8.68,1.75,8.8546541434,8.703,-1.9609999999999999,8.9211955477,0.733,-0.07100000000000001,0.7364305806,7.97,-1.8900000000000001,8.1910316811
2020-12-07 12:30:00,9.779,2.785,10.1678447077,0.399,-0.055,0.4027728889,9.38,2.84,9.8005101908,8.819,-2.615,9.1985317307,0.399,-0.055,0.4027728889,8.42,-2.56,8.8005681635
2020-12-07 13:00:00,9.81,2.829,10.2097669415,1.1,-0.121,1.1066349895,8.71,2.95,9.1960100043,8.85,-2.561,9.2131005096,1.1,-0.121,1.1066349895,7.75,-2.44,8.1250292307
2020-12-07 13:30:00,9.754,2.7805,10.1425685233,1.214,-0.0995,1.2180707081,8.54,2.88,9.0125468099,8.814,-2.6795,9.2122915852,1.214,-0.0995,1.2180707081,7.6,-2.58,8.0259828059
2020-12-07 14:00:00,9.4985,2.643,9.8593585618,0.6185,-0.047,0.6202832014,8.88,2.69,9.2784966455,8.5585,-2.827,9.0133152197,0.6185,-0.047,0.6202832014,7.94,-2.7800000000000002,8.4126095832
2020-12-07 14:30:00,9.76,2.6775,10.1206030576,0.48,-0.0625,0.4840519084,9.28,2.74,9.6760529143,8.81,-2.7925,9.2419779404,0.48,-0.0625,0.4840519084,8.33,-2.73,8.765945471
2020-12-07 15:00:00,9.9605,2.854,10.3613163377,0.3805,-0.046,0.3832704659,9.58,2.9,10.0093156609,8.9905,-2.606,9.3605729659,0.3805,-0.046,0.3832704659,8.61,-2.56,8.9825219176
2020-12-07 15:30:00,10.1,2.8890000000000002,10.5050616847,0.11,-0.011,0.1105486318,9.99,2.9,10.402408375,9.14,-2.601,9.5028838255,0.11,-0.011,0.1105486318,9.03,-2.59,9.3940938892
2020-12-07 16:00:00,10.177,2.7555,10.5434391567,0.017,-0.0045000000000000005,0.0175855054,10.16,2.76,10.5282097244,9.197,-2.6945,9.583586971999999,0.017,-0.0045000000000000005,0.0175855054,9.18,-2.69,9.5660075267
2020-12-07 16:30:00,10.2405,2.6785,10.5849989372,0.0005,-0.0015,0.0015811388,10.24,2.68,10.5848948979,9.2505,-2.8015,9.6654101051,0.0005,-0.0015,0.0015811388,9.25,-2.8,9.6644968829
2020-12-07 17:00:00,9.6325,1.45,9.7410243943,0.0025,0.0,0.0025,9.63,1.45,9.7385522538,8.9025,-2.37,9.2125678424,0.0025,0.0,0.0025,8.9,-2.37,9.2101520074
2020-12-07 17:30:00,9.49,1.1400000000000001,9.558226823,0.0,0.0,0.0,9.49,1.1400000000000001,9.558226823,8.79,-2.52,9.1440964562,0.0,0.0,0.0,8.79,-2.52,9.1440964562
2020-12-07 18:00:00,9.3515,1.0845,9.4141750834,0.0015,-0.0055000000000000005,0.0057008771000000005,9.35,1.09,9.4133203494,8.6615,-2.5755,9.0363035861,0.0015,-0.0055000000000000005,0.0057008771000000005,8.66,-2.5700000000000003,9.0332995079
2020-12-07 18:30:00,9.263,1.168,9.3363479477,0.013000000000000001,-0.012,0.017691806,9.25,1.18,9.3249611259,8.573,-2.462,8.9195164107,0.013000000000000001,-0.012,0.017691806,8.56,-2.45,8.9037127088
2020-12-07 19:00:00,9.1915,1.1775,9.2666163458,0.0015,-0.0025,0.0029154759,9.19,1.18,9.2654465624,8.5215,-2.5025,8.8813551049,0.0015,-0.0025,0.0029154759,8.52,-2.5,8.8792116767
2020-12-07 19:30:00,9.044,1.116,9.1125952396,0.004,-0.014,0.014560219800000001,9.04,1.13,9.1103512556,8.384,-2.614,8.7820528352,0.004,-0.014,0.014560219800000001,8.38,-2.6,8.7740754499
2020-12-07 20:00:00,8.694,0.804,8.731096838300001,0.014,-0.026000000000000002,0.0295296461,8.68,0.8300000000000001,8.7195928804,8.004,-2.566,8.405258592100001,0.014,-0.026000000000000002,0.0295296461,7.99,-2.54,8.3840145515
2020-12-07 20:30:00,8.47,0.6355000000000001,8.4938071705,0.01,-0.0245,0.026462237200000002,8.46,0.66,8.4857056277,7.77,-2.4345,8.1424621737,0.01,-0.0245,0.026462237200000002,7.76,-2.41,8.1256199763
2020-12-07 21:00:00,8.1975,0.5975,8.2192464679,0.007500000000000001,-0.022500000000000003,0.0237170825,8.19,0.62,8.2134341173,7.5075,-2.5025,7.9135998446,0.007500000000000001,-0.022500000000000003,0.0237170825,7.5,-2.48,7.8993923817
2020-12-07 21:30:00,8.121,1.384,8.2380881884,0.001,-0.016,0.0160312195,8.12,1.4,8.239805823,7.251,-3.116,7.8921769494,0.001,-0.016,0.0160312195,7.25,-3.1,7.8849540265
2020-12-07 22:00:00,7.8,1.71,7.9852426388,0.0,0.0,0.0,7.8,1.71,7.9852426388,6.86,-3.51,7.7058224739,0.0,0.0,0.0,6.86,-3.51,7.7058224739
2020-12-07 22:30:00,7.332,1.223,7.4333002765,0.002,-0.007,0.007280109900000001,7.33,1.23,7.4324827615,6.492,-3.317,7.290305412,0.002,-0.007,0.007280109900000001,6.49,-3.31,7.285341447
2020-12-07 23:00:00,6.917,0.7215,6.9545273923,0.007,-0.018500000000000003,0.0197800404,6.91,0.74,6.9495107741,6.197,-2.8685,6.8286968925,0.007,-0.018500000000000003,0.0197800404,6.19,-2.85,6.8145872949
2020-12-07 23:30:00,6.7315000000000005,0.8525,6.7852670176,0.0015,-0.007500000000000001,0.0076485293,6.73,0.86,6.7847254919,5.9515,-2.8575,6.6019435396,0.0015,-0.007500000000000001,0.0076485293,5.95,-2.85,6.597347952
2020-12-08 00:00:00,6.47,1.44,6.6283104936,0.0,0.0,0.0,6.47,1.44,6.6283104936,5.54,-3.64,6.6288158822,0.0,0.0,0.0,5.54,-3.64,6.6288158822
2020-12-08 00:30:00,6.25,1.379,6.4003235074,0.0,-0.001,0.001,6.25,1.38,6.4005390398,5.32,-3.701,6.4807253452,0.0,-0.001,0.001,5.32,-3.7,6.4801543192
2020-12-08 01:00:00,6.252,1.4935,6.4279114999,0.002,-0.006500000000000001,0.0068007353,6.25,1.5,6.4274800661,5.322,-3.5665,6.4065284086,0.002,-0.006500000000000001,0.0068007353,5.32,-3.56,6.401249878
2020-12-08 01:30:00,6.1705,1.435,6.3351633957,0.0005,-0.005,0.0050249378,6.17,1.44,6.3358109189,5.2505,-3.6550000000000002,6.3974037898,0.0005,-0.005,0.0050249378,5.25,-3.65,6.3941379403
2020-12-08 02:00:00,6.081,1.436,6.2482523156,0.001,-0.004,0.0041231056,6.08,1.44,6.2481997407,5.161,-3.654,6.3235778638,0.001,-0.004,0.0041231056,5.16,-3.65,6.3204509333
2020-12-08 02:30:00,5.8685,0.8210000000000001,5.9256504495,0.0085,-0.009000000000000001,0.0123794184,5.86,0.8300000000000001,5.9184879826,5.0585,-3.309,6.0446590681,0.0085,-0.009000000000000001,0.0123794184,5.05,-3.3,6.0326196631
2020-12-08 03:00:00,5.867,0.47400000000000003,5.8861162917000005,0.007,-0.006,0.009219544500000001,5.86,0.48,5.8796258384,5.107,-2.866,5.8562278815,0.007,-0.006,0.009219544500000001,5.1,-2.86,5.847187358
2020-12-08 03:30:00,5.909,0.5455,5.9341259887,0.049,-0.0245,0.0547836654,5.86,0.5700000000000001,5.8876565797,5.149,-2.8345000000000002,5.8776348347,0.049,-0.0245,0.0547836654,5.1,-2.81,5.8228944691999995
2020-12-08 04:00:00,5.8125,0.503,5.8342236202,0.0625,-0.027,0.06808267030000001,5.75,0.53,5.774374425,5.0925,-2.8369999999999997,5.8294189462,0.0625,-0.027,0.06808267030000001,5.03,-2.81,5.7616837817
2020-12-08 04:30:00,5.859,0.5615,5.8858443107,0.009000000000000001,-0.018500000000000003,0.020573040600000002,5.85,0.58,5.878681825,5.149,-2.8285,5.8747436753,0.009000000000000001,-0.018500000000000003,0.020573040600000002,5.14,-2.81,5.8579603959
2020-12-08 05:00:00,5.821,0.624,5.8543502628,0.101,-0.036000000000000004,0.10722406450000001,5.72,0.66,5.7579510245000005,5.111,-2.846,5.8499604272,0.101,-0.036000000000000004,0.10722406450000001,5.01,-2.81,5.7442318895
2020-12-08 05:30:00,6.0685,0.712,6.1101257147,0.1585,-0.028,0.160954186,5.91,0.74,5.9561480841000005,5.3585,-2.7880000000000003,6.0404028218,0.1585,-0.028,0.160954186,5.2,-2.76,5.8870705788
2020-12-08 06:00:00,6.4095,0.704,6.4480467004,0.1595,-0.036000000000000004,0.163512232,6.25,0.74,6.2936555355,5.7195,-2.836,6.3840094181,0.1595,-0.036000000000000004,0.163512232,5.5600000000000005,-2.8,6.2252389512
2020-12-08 06:30:00,7.234,1.1595,7.3263357997,0.264,-0.030500000000000003,0.26575599710000003,6.97,1.19,7.0708556766,6.454,-2.6505,6.9770528341,0.264,-0.030500000000000003,0.26575599710000003,6.19,-2.62,6.7216441441
2020-12-08 07:00:00,7.7375,1.8825,7.963209937,0.5275000000000001,-0.0275,0.5282163383,7.21,1.9100000000000001,7.4586996186,6.8375,-2.9175,7.4339230895,0.5275000000000001,-0.0275,0.5282163383,6.31,-2.89,6.9403314042
2020-12-08 07:30:00,8.5035,1.611,8.6547578389,0.3035,-0.039,0.3059955065,8.2,1.65,8.3643589115,7.8135,-2.069,8.0827930352,0.3035,-0.039,0.3059955065,7.51,-2.03,7.7795244071
2020-12-08 08:00:00,9.0525,1.9945,9.2696163081,0.1625,-0.035500000000000004,0.1663324983,8.89,2.03,9.1188266789,8.4125,-1.9655,8.6390593527,0.1625,-0.035500000000000004,0.1663324983,8.25,-1.9300000000000002,8.4727445376
2020-12-08 08:30:00,9.411,1.786,9.5789726485,0.281,-0.034,0.2830494656,9.13,1.82,9.3096347941,8.731,-1.8639999999999999,8.9277576692,0.281,-0.034,0.2830494656,8.45,-1.83,8.6458891966
2020-12-08 09:00:00,9.868,1.865,10.0426913225,0.378,-0.035,0.3796169122,9.49,1.9,9.6783314678,9.188,-1.7650000000000001,9.3559910752,0.378,-0.035,0.3796169122,8.81,-1.73,8.9782515002
2020-12-08 09:30:00,10.027,1.9455,10.2139952639,0.487,-0.044500000000000005,0.4890288846,9.54,1.99,9.7453424773,9.347,-1.6445,9.4905631682,0.487,-0.044500000000000005,0.4890288846,8.86,-1.6,9.0033105023
2020-12-08 10:00:00,10.046,1.7585000000000002,10.1987468961,0.28600000000000003,-0.0415,0.2889952422,9.76,1.8,9.9245957096,9.376,-1.7415,9.536361898,0.28600000000000003,-0.0415,0.2889952422,9.09,-1.7000000000000002,9.2475996886
2020-12-08 10:30:00,9.8635,1.613,9.9945185602,0.9035000000000001,-0.097,0.9086920545,8.96,1.71,9.1217158474,9.1935,-1.887,9.3851590956,0.9035000000000001,-0.097,0.9086920545,8.29,-1.79,8.4810494634
2020-12-08 11:00:00,9.934,1.6565,10.0711641954,1.434,-0.1335,1.4402007673,8.5,1.79,8.6864319487,9.244,-1.8635000000000002,9.4299612009,1.434,-0.1335,1.4402007673,7.8100000000000005,-1.73,7.9993124705
2020-12-08 11:30:00,9.695,2.1625,9.9332487762,1.595,-0.1575,1.6027573896,8.1,2.32,8.4256987841,8.855,-2.1175,9.1046598646,1.595,-0.1575,1.6027573896,7.26,-1.96,7.5199202123
2020-12-08 12:00:00,9.6365,2.5795,9.9757682662,1.5665,-0.1605,1.5747007652,8.07,2.74,8.5224702992,8.6765,-2.4005,9.0024470284,1.5665,-0.1605,1.5747007652,7.11,-2.24,7.4545087028
2020-12-08 12:30:00,9.981,2.594,10.3125747028,0.791,-0.056,0.7929798232,9.19,2.65,9.5644445735,9.021,-2.406,9.3363417354,0.791,-0.056,0.7929798232,8.23,-2.35,8.5589368499
2020-12-08 13:00:00,10.4175,2.8765,10.8073381783,0.8175,-0.07350000000000001,0.8207974781,9.6,2.95,10.0430324106,9.4475,-2.3235,9.7290240261,0.8175,-0.07350000000000001,0.8207974781,8.63,-2.25,8.9184864187
2020-12-08 13:30:00,9.772,2.6445,10.1235055317,0.892,-0.0855,0.8960883048,8.88,2.73,9.2901722266,8.832,-2.5655,9.1970655239,0.892,-0.0855,0.8960883048,7.94,-2.48,8.3182930941
2020-12-08 14:00:00,9.4645,2.5335,9.7977233325,0.8645,-0.0665,0.8670539199,8.6,2.6,8.9844309781,8.5245,-2.7165,8.9468694246,0.8645,-0.0665,0.8670539199,7.66,-2.65,8.1054364472
2020-12-08 14:30:00,9.4325,2.55,9.7711082406,0.7225,-0.05,0.7242280373000001,8.71,2.6,9.0897799753,8.4925,-2.77,8.9328302486,0.7225,-0.05,0.7242280373000001,7.77,-2.7199999999999998,8.2323325978
2020-12-08 15:00:00,9.6765,2.661,10.0357148849,0.3665,-0.039,0.368569193,9.31,2.7,9.6936112982,8.7165,-2.719,9.1307356358,0.3665,-0.039,0.368569193,8.35,-2.68,8.7695438878
2020-12-08 15:30:00,10.1465,2.741,10.5102113799,0.3865,-0.039,0.3884626752,9.76,2.7800000000000002,10.1482018112,9.1765,-2.599,9.5374500392,0.3865,-0.039,0.3884626752,8.79,-2.56,9.1552007078
2020-12-08 16:00:00,10.124,2.69,10.4752792803,0.524,-0.04,0.5255244999,9.6,2.73,9.9806262329,9.164,-2.69,9.5506542184,0.524,-0.04,0.5255244999,8.64,-2.65,9.0372617534
2020-12-08 16:30:00,10.257,2.697,10.6056521723,0.687,-0.033,0.6877921198,9.57,2.73,9.9517737113,9.327,-2.783,9.7333456735,0.687,-0.033,0.6877921198,8.64,-2.75,9.0670888382
2020-12-08 17:00:00,9.7705,2.362,10.0519507684,0.6705,-0.028,0.6710843837,9.1,2.39,9.4086183895,8.8105,-3.108,9.34262138,0.6705,-0.028,0.6710843837,8.14,-3.08,8.7032177957
2020-12-08 17:30:00,9.534,2.1255,9.7680553976,0.484,-0.0245,0.4846196963,9.05,2.15,9.3018815301,8.624,-3.3245,9.2426011626,0.484,-0.0245,0.4846196963,8.14,-3.3,8.7834845022
2020-12-08 18:00:00,9.24,1.255,9.3248391407,0.5700000000000001,-0.025,0.5705479822,8.67,1.28,8.7639774075,8.49,-2.875,8.9635776897,0.5700000000000001,-0.025,0.5705479822,7.92,-2.85,8.4171788623
2020-12-08 18:30:00,9.2025,1.1605,9.2753849785,0.4325,-0.029500000000000002,0.4335049019,8.77,1.19,8.850367224,8.5225,-2.4495,8.8675282069,0.4325,-0.029500000000000002,0.4335049019,8.09,-2.42,8.4441991923
2020-12-08 19:00:00,9.055,1.164,9.1295082562,0.445,-0.026000000000000002,0.4457589034,8.61,1.19,8.6918467543,8.365,-2.446,8.7152820379,0.445,-0.026000000000000002,0.4457589034,7.92,-2.42,8.2814732989
2020-12-08 19:30:00,8.8465,0.9545,8.8978442614,0.3665,-0.025500000000000002,0.36738603680000004,8.48,0.98,8.5364395388,8.1665,-2.6455,8.5843108343,0.3665,-0.025500000000000002,0.36738603680000004,7.8,-2.62,8.2282683476
2020-12-08 20:00:00,8.654,0.9525,8.7062605205,0.454,-0.0275,0.4548321119,8.2,0.98,8.2583533468,7.964,-2.6475,8.3925295501,0.454,-0.0275,0.4548321119,7.51,-2.62,7.9538984152
2020-12-08 20:30:00,8.4575,1.7615,8.6389923313,0.2175,-0.0285,0.2193592943,8.24,1.79,8.4321823984,7.5575,-3.1985,8.2064735727,0.2175,-0.0285,0.2193592943,7.34,-3.17,7.9952798575
2020-12-08 21:00:00,8.1285,1.7945,8.3242262403,0.2585,-0.035500000000000004,0.2609262348,7.87,1.83,8.0799628712,7.2085,-3.4955,8.0113040449,0.2585,-0.035500000000000004,0.2609262348,6.95,-3.46,7.7636396104
2020-12-08 21:30:00,8.073,1.49,8.2093500961,0.373,-0.03,0.3742044896,7.7,1.52,7.8485922304999995,7.233,-3.08,7.8614686287,0.373,-0.03,0.3742044896,6.86,-3.05,7.5074696137
2020-12-08 22:00:00,7.71,0.849,7.7566037027,0.35000000000000003,-0.031,0.3513701752,7.36,0.88,7.4124220063,7.02,-2.721,7.5288937434,0.35000000000000003,-0.031,0.3513701752,6.67,-2.69,7.1920094549
2020-12-08 22:30:00,7.284,0.7545000000000001,7.322972501,0.334,-0.035500000000000004,0.3358813034,6.95,0.79,6.994755178,6.574,-2.7755,7.1358865076,0.334,-0.035500000000000004,0.3358813034,6.24,-2.74,6.815071533
2020-12-08 23:00:00,6.918,0.733,6.956724301,0.5680000000000001,-0.057,0.5708528707,6.35,0.79,6.3989530394,6.218,-2.797,6.8181179955,0.5680000000000001,-0.057,0.5708528707,5.65,-2.74,6.2793391372
2020-12-08 23:30:00,6.5375,0.5625,6.5616547075,1.1075,-0.0375,1.108134694,5.43,0.6000000000000001,5.4630485995,5.8175,-2.7775,6.446534922,1.1075,-0.0375,1.108134694,4.71,-2.74,5.4490090842
2020-12-09 00:00:00,6.2625,0.68,6.2993099821000005,1.0225,-0.03,1.0229400031,5.24,0.71,5.2878823739,5.5025,-3.15,6.3403474865,1.0225,-0.03,1.0229400031,4.48,-3.12,5.4593772539
2020-12-09 00:30:00,6.215,0.5725,6.2413124621,0.445,-0.0275,0.4458489094,5.77,0.6000000000000001,5.8011119624,5.475,-2.7975,6.1483031196,0.445,-0.0275,0.4458489094,5.03,-2.77,5.7422817764000005
2020-12-09 01:00:00,6.186,0.6275000000000001,6.2177449489,0.176,-0.0325,0.178975557,6.01,0.66,6.0461309943,5.456,-2.7425,6.106491812,0.176,-0.0325,0.178975557,5.28,-2.71,5.9348546739
2020-12-09 01:30:00,6.016,0.5605,6.0420539761,0.356,-0.0395,0.3581846591,5.66,0.6000000000000001,5.6917132746,5.286,-2.7795,5.9722203786,0.356,-0.0395,0.3581846591,4.93,-2.74,5.6402570863
2020-12-09 02:00:00,5.9545,0.5755,5.9822462754,0.41450000000000004,-0.0245,0.41522343380000004,5.54,0.6000000000000001,5.572396253,5.2345,-2.8245,5.947923209,0.41450000000000004,-0.0245,0.41522343380000004,4.82,-2.8,5.574262283
2020-12-09 02:30:00,5.821,0.41000000000000003,5.8354212359,0.501,-0.03,0.5018973999,5.32,0.44,5.3381644785,5.111,-2.9699999999999998,5.911279134,0.501,-0.03,0.5018973999,4.61,-2.94,5.4676960413
2020-12-09 03:00:00,5.745,0.406,5.7593281726,0.795,-0.034,0.7957267119,4.95,0.44,4.9695170792,5.035,-3.094,5.9096582812000005,0.795,-0.034,0.7957267119,4.24,-3.06,5.2288813335
2020-12-09 03:30:00,5.739,0.41050000000000003,5.7536624205999995,0.759,-0.029500000000000002,0.7595730709,4.98,0.44,4.999399964,5.039,-3.0895,5.9107132607,0.759,-0.029500000000000002,0.7595730709,4.28,-3.06,5.2613686432
2020-12-09 04:00:00,5.8085,0.5630000000000001,5.8357211422,0.6785,-0.027,0.6790370019,5.13,0.59,5.1638164181,5.1085,-2.977,5.9126391104,0.6785,-0.027,0.6790370019,4.43,-2.95,5.3223491054
2020-12-09 04:30:00,5.709,0.537,5.7342000314,0.179,-0.023,0.1804716044,5.53,0.56,5.5582821087,5.009,-2.973,5.8248442039,0.179,-0.023,0.1804716044,4.83,-2.95,5.6596289631
2020-12-09 05:00:00,5.784,0.546,5.8097135902,0.054,-0.014,0.055785302700000004,5.73,0.56,5.7572997143,5.084,-3.014,5.9102666607,0.054,-0.014,0.055785302700000004,5.03,-3.0,5.8566970214000005
