Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-09 05:30:00,6.107,0.6910000000000001,6.1459685974,0.147,-0.029,0.1498332406,5.96,0.72,6.0033324079,5.397,-2.809,6.0842493374,0.147,-0.029,0.1498332406,5.25,-2.7800000000000002,5.9406144463
2020-12-09 06:00:00,6.312,0.6825,6.3487912432,0.262,-0.0375,0.2646700776,6.05,0.72,6.0926923441,5.612,-2.8175,6.2795581254,0.262,-0.0375,0.2646700776,5.35,-2.7800000000000002,6.0291707556
2020-12-09 06:30:00,7.1515,1.022,7.2241564386,0.1015,-0.028,0.1052912627,7.05,1.05,7.1277626223,6.4515,-2.658,6.9775938725,0.1015,-0.028,0.1052912627,6.35,-2.63,6.8730924626
2020-12-09 07:00:00,7.645,1.1905000000000001,7.7371386992,0.085,-0.0195,0.0872080845,7.5600000000000005,1.21,7.6562196938,6.955,-2.2895,7.3221469017,0.085,-0.0195,0.0872080845,6.87,-2.27,7.2353161645
2020-12-09 07:30:00,8.3725,1.3325,8.4778719323,0.2025,-0.0275,0.20435875320000002,8.17,1.3599999999999999,8.2824211436,7.6825,-2.1875,7.9878634503,0.2025,-0.0275,0.20435875320000002,7.48,-2.16,7.7856277846
2020-12-09 08:00:00,8.8015,1.6735,8.959185482,0.0915,-0.0165,0.0929758033,8.71,1.69,8.872440476,8.1215,-1.8865,8.3377241799,0.0915,-0.0165,0.0929758033,8.03,-1.87,8.2448650686
2020-12-09 08:30:00,8.969,1.57,9.1053753904,0.149,-0.03,0.1519901313,8.82,1.6,8.9639500222,8.289,-1.73,8.4676101115,0.149,-0.03,0.1519901313,8.14,-1.7000000000000002,8.3156238491
2020-12-09 09:00:00,9.208,2.4145,9.5193000924,0.388,-0.035500000000000004,0.3896206488,8.82,2.45,9.1539554292,8.288,-2.4455,8.6412623065,0.388,-0.035500000000000004,0.3896206488,7.9,-2.41,8.2594249194
2020-12-09 09:30:00,9.228,1.7035,9.3839168927,0.20800000000000002,-0.026500000000000003,0.2096813058,9.02,1.73,9.1844052611,8.568,-1.8965,8.7753823991,0.20800000000000002,-0.026500000000000003,0.2096813058,8.36,-1.87,8.5665920879
2020-12-09 10:00:00,9.2485,1.585,9.3833350814,0.3285,-0.035,0.3303592741,8.92,1.62,9.0659141845,8.5885,-1.9649999999999999,8.8104232163,0.3285,-0.035,0.3303592741,8.26,-1.9300000000000002,8.4824819481
2020-12-09 10:30:00,9.2515,1.4505,9.3645182738,0.4515,-0.0695,0.4568177974,8.8,1.52,8.9303079454,8.5715,-1.9395,8.7881893755,0.4515,-0.0695,0.4568177974,8.12,-1.87,8.3325446293
2020-12-09 11:00:00,9.2005,1.4605000000000001,9.3156996785,0.5405,-0.059500000000000004,0.5437651147,8.66,1.52,8.7923830672,8.5205,-1.9295,8.7362400665,0.5405,-0.059500000000000004,0.5437651147,7.98,-1.87,8.1961759376
2020-12-09 11:30:00,9.24,1.4865,9.3588077366,0.31,-0.0335,0.3118048268,8.93,1.52,9.0584380552,8.58,-1.9635,8.8018027841,0.31,-0.0335,0.3118048268,8.27,-1.9300000000000002,8.4922199689
2020-12-09 12:00:00,9.3245,1.597,9.4602700411,0.3345,-0.043000000000000003,0.3372525018,8.99,1.6400000000000001,9.1383641862,8.6545,-1.853,8.8506485214,0.3345,-0.043000000000000003,0.3372525018,8.32,-1.81,8.5146050995
2020-12-09 12:30:00,9.7015,1.6975,9.8488886937,0.35150000000000003,-0.0325,0.3529992918,9.35,1.73,9.5087012783,9.0315,-1.7325,9.196170317,0.35150000000000003,-0.0325,0.3529992918,8.68,-1.7000000000000002,8.8449081397
2020-12-09 13:00:00,9.8925,1.6960000000000002,10.0368307872,0.28250000000000003,-0.034,0.28453866170000003,9.61,1.73,9.7644764325,9.2225,-1.734,9.3840962404,0.28250000000000003,-0.034,0.28453866170000003,8.94,-1.7000000000000002,9.1001978
2020-12-09 13:30:00,10.0695,1.8940000000000001,10.2460756512,0.2195,-0.036000000000000004,0.2224325741,9.85,1.9300000000000002,10.0373004339,9.4195,-1.736,9.5781353222,0.2195,-0.036000000000000004,0.2224325741,9.2,-1.7000000000000002,9.355746897
2020-12-09 14:00:00,9.7345,1.7255,9.8862450152,0.3045,-0.0345,0.3064482012,9.43,1.76,9.5928358685,9.0645,-1.7945,9.2404215542,0.3045,-0.0345,0.3064482012,8.76,-1.76,8.9350545605
2020-12-09 14:30:00,9.533,1.5335,9.6555533891,0.353,-0.036500000000000005,0.3548820226,9.18,1.57,9.3132862084,8.863,-1.9465,9.0742289617,0.353,-0.036500000000000005,0.3548820226,8.51,-1.9100000000000001,8.7217085482
2020-12-09 15:00:00,9.203,1.5350000000000001,9.3301357975,0.28300000000000003,-0.035,0.2851560976,8.92,1.57,9.0571132266,8.563,-2.115,8.8203284519,0.28300000000000003,-0.035,0.2851560976,8.28,-2.08,8.5372595135
2020-12-09 15:30:00,9.4445,1.6015000000000001,9.5793205657,0.3145,-0.0285,0.3157886952,9.13,1.63,9.2743625118,8.7945,-2.1085,9.043727246,0.3145,-0.0285,0.3157886952,8.48,-2.08,8.7313687358
2020-12-09 16:00:00,9.7055,1.4455,9.81255321,0.1955,-0.0245,0.1970291857,9.51,1.47,9.6229413383,9.0455,-2.2245,9.3150131777,0.1955,-0.0245,0.1970291857,8.85,-2.2,9.1193475644
2020-12-09 16:30:00,9.9505,1.3860000000000001,10.0465639026,0.3105,-0.034,0.3123559668,9.64,1.42,9.7440238095,9.2905,-2.284,9.5671336486,0.3105,-0.034,0.3123559668,8.98,-2.25,9.2575860785
2020-12-09 17:00:00,9.728,1.3955,9.827583846,0.28800000000000003,-0.0245,0.2890402221,9.44,1.42,9.5462034338,9.038,-2.2445,9.3125304966,0.28800000000000003,-0.0245,0.2890402221,8.75,-2.22,9.0272310262
2020-12-09 17:30:00,9.5485,1.3145,9.6385560381,0.5085000000000001,-0.025500000000000002,0.5091389791,9.04,1.34,9.1387745349,8.868500000000001,-2.3655,9.1785555781,0.5085000000000001,-0.025500000000000002,0.5091389791,8.36,-2.34,8.6813132647
2020-12-09 18:00:00,9.4475,1.193,9.5225262011,0.6975,-0.027,0.698022385,8.75,1.22,8.8346420414,8.7675,-2.507,9.1188872814,0.6975,-0.027,0.698022385,8.07,-2.48,8.4424700177
2020-12-09 18:30:00,9.164,1.149,9.2357510252,0.684,-0.031,0.684702125,8.48,1.18,8.5617054376,8.474,-2.681,8.8879939806,0.684,-0.031,0.684702125,7.79,-2.65,8.228402032
2020-12-09 19:00:00,8.9055,0.9470000000000001,8.9557098686,1.1555,-0.033,1.1559711285,7.75,0.98,7.8117155606,8.2055,-2.6029999999999998,8.6084748504,1.1555,-0.033,1.1559711285,7.05,-2.5700000000000003,7.5038256909
2020-12-09 19:30:00,8.9165,1.13,8.9878179916,1.4465,-0.04,1.4470529534,7.47,1.17,7.5610713527,8.2265,-2.51,8.600895433,1.4465,-0.04,1.4470529534,6.78,-2.47,7.2159060415
2020-12-09 20:00:00,8.8065,1.239,8.8932313166,1.2265,-0.041,1.227185092,7.58,1.28,7.6873142254,8.0665,-2.511,8.4482864091,1.2265,-0.041,1.227185092,6.84,-2.47,7.2723104994
2020-12-09 20:30:00,8.5455,1.8725,8.748247053,1.1455,-0.0375,1.1461136506,7.4,1.9100000000000001,7.6425192182,7.6155,-3.2775,8.2908290599,1.1455,-0.0375,1.1461136506,6.47,-3.24,7.2359173572
2020-12-09 21:00:00,8.4015,1.8395000000000001,8.6005210598,0.6315000000000001,-0.030500000000000003,0.632236111,7.77,1.87,7.9918583571,7.4715,-3.3505000000000003,8.1883552988,0.6315000000000001,-0.030500000000000003,0.632236111,6.84,-3.32,7.6031572389
2020-12-09 21:30:00,8.072,1.439,8.1992624668,0.912,-0.031,0.9125267119,7.16,1.47,7.3093433358,7.222,-3.171,7.8874916799,0.912,-0.031,0.9125267119,6.31,-3.14,7.0480990345
2020-12-09 22:00:00,7.4495000000000005,0.56,7.4705187404,0.8695,-0.03,0.8700173849,6.58,0.59,6.6063984137,6.7495,-2.86,7.3304399766,0.8695,-0.03,0.8700173849,5.88,-2.83,6.5255880961
2020-12-09 22:30:00,7.1185,0.558,7.1403365642,0.8385,-0.032,0.839110392,6.28,0.59,6.3076540806,6.4285,-2.932,7.0655669447,0.8385,-0.032,0.839110392,5.59,-2.9,6.2974677451
2020-12-09 23:00:00,6.866,0.8455,6.9178628383,0.846,-0.044500000000000005,0.8471695521,6.02,0.89,6.0854334275,6.156,-2.9445,6.8239589865,0.846,-0.044500000000000005,0.8471695521,5.31,-2.9,6.0502975133
2020-12-09 23:30:00,6.6805,0.6885,6.7158850869,0.7905000000000001,-0.0315,0.7911273602000001,5.89,0.72,5.933843611,5.9805,-2.8415,6.6212160892,0.7905000000000001,-0.0315,0.7911273602000001,5.19,-2.81,5.9018810561
2020-12-10 00:00:00,6.425,0.5935,6.452353621,0.985,-0.026500000000000003,0.9853564076,5.44,0.62,5.4752168907,5.6850000000000005,-2.7065,6.2963773116,0.985,-0.026500000000000003,0.9853564076,4.7,-2.68,5.4103973976
2020-12-10 00:30:00,6.303,0.592,6.3307403201,1.003,-0.028,1.0033907514,5.3,0.62,5.3361409277,5.563,-2.708,6.1871021488,1.003,-0.028,1.0033907514,4.5600000000000005,-2.68,5.2892343491
2020-12-10 01:00:00,6.3475,0.684,6.3842471952,1.2575,-0.036000000000000004,1.2580152026,5.09,0.72,5.1406711624,5.5975,-2.606,6.1744021775,1.2575,-0.036000000000000004,1.2580152026,4.34,-2.5700000000000003,5.0438576506
2020-12-10 01:30:00,6.257,0.729,6.299324567,1.2570000000000001,-0.031,1.2573822012,5.0,0.76,5.0574301775,5.517,-2.601,6.0993843952,1.2570000000000001,-0.031,1.2573822012,4.26,-2.5700000000000003,4.9751884386
2020-12-10 02:00:00,6.105,0.7265,6.1480750849,1.315,-0.0335,1.3154266418,4.79,0.76,4.8499175251,5.385,-2.6535,6.0032730448,1.315,-0.0335,1.3154266418,4.07,-2.62,4.8403822163
2020-12-10 02:30:00,6.041,0.724,6.0842301896,1.131,-0.036000000000000004,1.1315727992,4.91,0.76,4.9684705896,5.321,-2.656,5.947047755,1.131,-0.036000000000000004,1.1315727992,4.19,-2.62,4.9417102303
2020-12-10 03:00:00,5.978,0.6315000000000001,6.0112624506,1.068,-0.0285,1.0683801992,4.91,0.66,4.9541598682,5.258,-2.7785,5.9469846351,1.068,-0.0285,1.0683801992,4.19,-2.75,5.0118459673
2020-12-10 03:30:00,5.9035,0.6735,5.9417938790000004,0.8235,-0.026500000000000003,0.823926271,5.08,0.7000000000000001,5.1280015601,5.1935,-2.7765,5.8890911438,0.8235,-0.026500000000000003,0.823926271,4.37,-2.75,5.163274155
2020-12-10 04:00:00,6.022,0.8115,6.07643121,0.642,-0.0285,0.6426322821,5.38,0.84,5.445181356,5.312,-2.6485000000000003,5.9356462369,0.642,-0.0285,0.6426322821,4.67,-2.62,5.3547455588
2020-12-10 04:30:00,6.1045,0.7215,6.1469897104,0.6345000000000001,-0.0285,0.6351397484,5.47,0.75,5.5211774107,5.3845,-2.5885,5.9743763273,0.6345000000000001,-0.0285,0.6351397484,4.75,-2.56,5.3959336542
2020-12-10 05:00:00,6.1775,0.723,6.219665204,0.5075000000000001,-0.027,0.5082177191,5.67,0.75,5.7193880792,5.4475,-2.547,6.0135235303,0.5075000000000001,-0.027,0.5082177191,4.94,-2.52,5.5456289092999995
2020-12-10 05:30:00,6.4030000000000005,1.4845000000000002,6.572834187,0.583,-0.025500000000000002,0.5835574093,5.82,1.51,6.0126949033,5.523,-3.1455,6.3559184427,0.583,-0.025500000000000002,0.5835574093,4.94,-3.12,5.8427733141000004
2020-12-10 06:00:00,6.4185,1.079,6.5085623028,0.5085000000000001,-0.031,0.5094440597000001,5.91,1.11,6.0133351811,5.6385000000000005,-2.841,6.3137915114,0.5085000000000001,-0.031,0.5094440597000001,5.13,-2.81,5.8491879778
2020-12-10 06:30:00,7.2845,1.267,7.3938642975,0.34450000000000003,-0.033,0.3460769423,6.94,1.3,7.0607081798,6.5344999999999995,-2.403,6.9623343248000005,0.34450000000000003,-0.033,0.3460769423,6.19,-2.37,6.6281973417
2020-12-10 07:00:00,7.7775,1.4625,7.9138115027,0.2775,-0.0275,0.2788592835,7.5,1.49,7.6465743964,7.0575,-2.0675,7.3541051461,0.2775,-0.0275,0.2788592835,6.78,-2.04,7.0802542327
2020-12-10 07:30:00,8.459,2.4075,8.7949267905,0.11900000000000001,-0.0325,0.12335821820000001,8.34,2.44,8.6896029829,7.509,-2.6925,7.9771321444000005,0.11900000000000001,-0.0325,0.12335821820000001,7.39,-2.66,7.8541517683
2020-12-10 08:00:00,9.1005,2.5745,9.4576503689,0.18050000000000002,-0.035500000000000004,0.18395787560000001,8.92,2.61,9.2940034431,8.1405,-2.6055,8.5473019427,0.18050000000000002,-0.035500000000000004,0.18395787560000001,7.96,-2.5700000000000003,8.3645980178
2020-12-10 08:30:00,9.6555,2.735,10.0353826658,0.23550000000000001,-0.025,0.2368232463,9.42,2.76,9.816007335,8.6855,-2.415,9.0149950222,0.23550000000000001,-0.025,0.2368232463,8.45,-2.39,8.7814919006
2020-12-10 09:00:00,9.778,2.766,10.1616947405,0.358,-0.034,0.3596109008,9.42,2.8,9.8273292404,8.808,-2.354,9.1171366119,0.358,-0.034,0.3596109008,8.45,-2.32,8.7626993558
2020-12-10 09:30:00,9.911,2.137,10.1387716218,0.401,-0.033,0.4023555641,9.51,2.17,9.7544348888,9.181,-1.913,9.3781837261,0.401,-0.033,0.4023555641,8.78,-1.88,8.9790199911
2020-12-10 10:00:00,10.0785,2.03,10.2809076569,0.34850000000000003,-0.06,0.3536272755,9.73,2.09,9.9519344853,9.4285,-1.78,9.5950514459,0.34850000000000003,-0.06,0.3536272755,9.08,-1.72,9.2414717443
2020-12-10 10:30:00,9.655,1.7690000000000001,9.8157213693,0.325,-0.051000000000000004,0.3289772029,9.33,1.82,9.5058560898,8.955,-2.031,9.1824281103,0.325,-0.051000000000000004,0.3289772029,8.63,-1.98,8.8542249802
2020-12-10 11:00:00,9.821,1.7850000000000001,9.9818969139,0.271,-0.035,0.2732508005,9.55,1.82,9.7218773907,9.131,-1.865,9.3195164038,0.271,-0.035,0.2732508005,8.86,-1.83,9.0470160827
2020-12-10 11:30:00,10.111,2.521,10.4205451873,0.421,-0.049,0.4238419517,9.69,2.5700000000000003,10.0250187032,9.171,-2.469,9.497536628,0.421,-0.049,0.4238419517,8.75,-2.42,9.0784855565
2020-12-10 12:00:00,10.226,2.689,10.573636886100001,0.41600000000000004,-0.051000000000000004,0.4191145428,9.81,2.74,10.1854651342,9.246,-2.551,9.5914606291,0.41600000000000004,-0.051000000000000004,0.4191145428,8.83,-2.5,9.177085594
2020-12-10 12:30:00,9.998,2.5155000000000003,10.3095947665,0.518,-0.0345,0.5191476187,9.48,2.55,9.816970001,9.018,-2.6245000000000003,9.3921416221,0.518,-0.0345,0.5191476187,8.5,-2.59,8.8858370455
2020-12-10 13:00:00,10.3025,1.9765000000000001,10.4903793306,0.6525000000000001,-0.0335,0.6533593957,9.65,2.01,9.8571091097,9.5425,-1.9835,9.7464649232,0.6525000000000001,-0.0335,0.6533593957,8.89,-1.9500000000000002,9.101351548
2020-12-10 13:30:00,10.4535,1.8745,10.6202359908,0.6435000000000001,-0.035500000000000004,0.6444784713,9.81,1.9100000000000001,9.9942083228,9.7735,-1.6755,9.9160779797,0.6435000000000001,-0.035500000000000004,0.6444784713,9.13,-1.6400000000000001,9.2761252687
2020-12-10 14:00:00,10.181,1.7765,10.3348301026,0.631,-0.0335,0.6318886373,9.55,1.81,9.7200102881,9.501,-1.7835,9.6669474629,0.631,-0.0335,0.6318886373,8.87,-1.75,9.0409844597
2020-12-10 14:30:00,10.019,1.775,10.1750177395,0.759,-0.035,0.7598065543,9.26,1.81,9.4352371459,9.339,-1.8250000000000002,9.5156474294,0.759,-0.035,0.7598065543,8.58,-1.79,8.7647304579
2020-12-10 15:00:00,9.679,1.6985000000000001,9.8268989641,0.729,-0.0315,0.7296802382,8.95,1.73,9.1156678307,8.989,-1.9015,9.1879172422,0.729,-0.0315,0.7296802382,8.26,-1.87,8.4690318219
2020-12-10 15:30:00,9.571,1.528,9.6922043416,0.771,-0.032,0.7716637869,8.8,1.56,8.9372031419,8.891,-2.062,9.1269778678,0.771,-0.032,0.7716637869,8.12,-2.03,8.36990442
2020-12-10 16:00:00,9.674,1.4725000000000001,9.7854244798,0.674,-0.0275,0.674560783,9.0,1.5,9.1241437954,8.994,-2.1175,9.2399048832,0.674,-0.0275,0.674560783,8.32,-2.09,8.578490543200001
2020-12-10 16:30:00,9.5715,1.3054999999999999,9.6601212467,0.7015,-0.0245,0.7019277028,8.87,1.33,8.969158266,8.8615,-2.2445,9.1413326435,0.7015,-0.0245,0.7019277028,8.16,-2.22,8.4565950595
2020-12-10 17:00:00,9.7715,1.8785,9.9504258452,0.7115,-0.021500000000000002,0.7118247678,9.06,1.9,9.2570837741,8.8715,-2.7115,9.2766235506,0.7115,-0.021500000000000002,0.7118247678,8.16,-2.69,8.5919555399
2020-12-10 17:30:00,9.7725,1.6865,9.916957119,0.6625,-0.0235,0.6629166614,9.11,1.71,9.2690992011,9.0025,-2.6035,9.3714042971,0.6625,-0.0235,0.6629166614,8.34,-2.58,8.7299484535
2020-12-10 18:00:00,9.4395,1.2635,9.5236858674,0.6995,-0.026500000000000003,0.7000017857,8.74,1.29,8.8346873176,8.7595,-2.5365,9.119357022300001,0.6995,-0.026500000000000003,0.7000017857,8.06,-2.51,8.441782987
2020-12-10 18:30:00,9.3855,1.263,9.4700992207,0.9555,-0.027,0.9558813995000001,8.43,1.29,8.528129924,8.6955,-2.407,9.0224924079,0.9555,-0.027,0.9558813995000001,7.74,-2.38,8.0976539812
2020-12-10 19:00:00,9.1655,1.045,9.2248802296,0.8555,-0.035,0.8562156562000001,8.31,1.08,8.3798866341,8.4555,-2.325,8.7693275255,0.8555,-0.035,0.8562156562000001,7.6,-2.29,7.9375122047
2020-12-10 19:30:00,9.101,1.053,9.1617143592,0.871,-0.027,0.871418384,8.23,1.08,8.3005602221,8.371,-2.517,8.7412201665,0.871,-0.027,0.871418384,7.5,-2.49,7.9025375670999995
2020-12-10 20:00:00,8.9835,1.2165,9.0654919613,0.9535,-0.0335,0.9540883083,8.03,1.25,8.126709051,8.3135,-2.4635,8.6708197133,0.9535,-0.0335,0.9540883083,7.36,-2.43,7.7507741549
2020-12-10 20:30:00,8.7265,1.217,8.8109529138,0.8365,-0.033,0.8371506734,7.89,1.25,7.9884040959,8.0165,-2.543,8.4101796206,0.8365,-0.033,0.8371506734,7.18,-2.51,7.6060830918
2020-12-10 21:00:00,8.5165,1.176,8.5973105242,0.8765000000000001,-0.034,0.8771591931,7.64,1.21,7.7352246251,7.7965,-2.4939999999999998,8.1856855699,0.8765000000000001,-0.034,0.8771591931,6.92,-2.46,7.3442494511
2020-12-10 21:30:00,8.1205,1.0375,8.1865088102,0.7405,-0.0325,0.7412128574,7.38,1.07,7.4571643404,7.3905,-2.5324999999999998,7.8123649748,0.7405,-0.0325,0.7412128574,6.65,-2.5,7.104400045
2020-12-10 22:00:00,7.673,0.8535,7.7203232607,0.883,-0.036500000000000005,0.8837540665,6.79,0.89,6.8480800229,6.953,-2.6765,7.4503598067,0.883,-0.036500000000000005,0.8837540665,6.07,-2.64,6.6192522236
2020-12-10 22:30:00,7.3445,0.8865000000000001,7.3978079524,0.49450000000000005,-0.0335,0.4956334331,6.85,0.92,6.9115049012,6.6445,-2.8235,7.2195243957,0.49450000000000005,-0.0335,0.4956334331,6.15,-2.79,6.7532658766
2020-12-10 23:00:00,7.1485,1.0495,7.2251299296,0.2985,-0.0405,0.3012349581,6.85,1.09,6.9361805051,6.4485,-2.9205,7.0790163512,0.2985,-0.0405,0.3012349581,6.15,-2.88,6.7909424972
2020-12-10 23:30:00,6.9235,1.4725000000000001,7.0783549289,0.3735,-0.0275,0.3745110145,6.55,1.5,6.7195609976,6.0135,-3.3675,6.8921867720000005,0.3735,-0.0275,0.3745110145,5.64,-3.34,6.5547845121
2020-12-11 00:00:00,6.6745,1.5514999999999999,6.8524522983,0.20450000000000002,-0.0285,0.2064763909,6.47,1.58,6.6601276264,5.7045,-3.5185,6.7023251562,0.20450000000000002,-0.0285,0.2064763909,5.5,-3.49,6.5138391138
2020-12-11 00:30:00,6.419,1.3835,6.5664018496,0.159,-0.0165,0.1598538395,6.26,1.4,6.4146395066,5.429,-3.4265,6.4198865449,0.159,-0.0165,0.1598538395,5.27,-3.41,6.2770215867
2020-12-11 01:00:00,6.004,0.615,6.0354155615,0.164,-0.025,0.16589454480000002,5.84,0.64,5.8749638297,5.214,-3.015,6.0229578282,0.164,-0.025,0.16589454480000002,5.05,-2.99,5.8687818157
2020-12-11 01:30:00,6.119,0.6875,6.1575008932,0.179,-0.0325,0.1819264961,5.94,0.72,5.9834772499,5.399,-2.9025,6.1297395744,0.179,-0.0325,0.1819264961,5.22,-2.87,5.9569539196
2020-12-11 02:00:00,6.0665,0.75,6.1126853551,0.036500000000000005,-0.03,0.047246693000000006,6.03,0.78,6.0802384822,5.3465,-2.9,6.0823566362,0.036500000000000005,-0.03,0.047246693000000006,5.31,-2.87,6.0359754804
2020-12-11 02:30:00,5.874,0.5585,5.9004913567,0.064,-0.021500000000000002,0.0675148132,5.8100000000000005,0.58,5.8388783169,5.154,-3.1215,6.0255687076,0.064,-0.021500000000000002,0.0675148132,5.09,-3.1,5.9597063686
2020-12-11 03:00:00,5.7645,0.48750000000000004,5.7850770522,0.5745,-0.022500000000000003,0.5749404317,5.19,0.51,5.2149976031,5.0045,-3.1225,5.8987309228,0.5745,-0.022500000000000003,0.5749404317,4.43,-3.1,5.4069307375
2020-12-11 03:30:00,5.789,0.618,5.8218935923,0.459,-0.032,0.46011411630000004,5.33,0.65,5.3694878713,5.029,-3.042,5.8774658655,0.459,-0.032,0.46011411630000004,4.57,-3.01,5.4722024816
2020-12-11 04:00:00,5.7835,0.714,5.8274066488,0.5035000000000001,-0.026000000000000002,0.5041708540000001,5.28,0.74,5.3316038863,5.0135,-2.906,5.7948268525,0.5035000000000001,-0.026000000000000002,0.5041708540000001,4.51,-2.88,5.3511213778
2020-12-11 04:30:00,5.6035,0.532,5.6286975625,0.5935,-0.028,0.5941601215,5.01,0.56,5.0412002539,4.8435,-3.128,5.7657502764,0.5935,-0.028,0.5941601215,4.25,-3.1,5.2604657588
2020-12-11 05:00:00,5.711,0.56,5.7383901052,0.7010000000000001,-0.03,0.7016416464,5.01,0.59,5.0446208976,4.9510000000000005,-3.13,5.8574141906,0.7010000000000001,-0.03,0.7016416464,4.25,-3.1,5.2604657588
2020-12-11 05:30:00,5.8485,0.49250000000000005,5.8691999881,0.6385000000000001,-0.0275,0.6390919339000001,5.21,0.52,5.2358857894,5.0985,-3.1275,5.9813007365,0.6385000000000001,-0.0275,0.6390919339000001,4.46,-3.1,5.4315375355
2020-12-11 06:00:00,6.0925,0.5515,6.1174102772,0.6825,-0.0285,0.6830947958,5.41,0.58,5.441001746,5.3325,-3.0885,6.1623362859,0.6825,-0.0285,0.6830947958,4.65,-3.06,5.566515966
2020-12-11 06:30:00,6.8945,1.3205,7.0198184093,0.2545,-0.029500000000000002,0.2562040203,6.64,1.35,6.7758468105,5.9445,-3.4395,6.8678410363,0.2545,-0.029500000000000002,0.2562040203,5.69,-3.41,6.6335661601
2020-12-11 07:00:00,7.379,1.822,7.6006134621,0.34900000000000003,-0.038,0.3510626725,7.03,1.8599999999999999,7.2718979641,6.429,-3.448,7.2952549647,0.34900000000000003,-0.038,0.3510626725,6.08,-3.41,6.9709755415
2020-12-11 07:30:00,8.13,1.4065,8.2507661614,0.12,-0.0335,0.12458832210000001,8.01,1.44,8.1384089354,7.3,-2.4935,7.7141131862,0.12,-0.0335,0.12458832210000001,7.18,-2.46,7.589729903
2020-12-11 08:00:00,8.3955,1.4055,8.5123351966,0.1155,-0.0345,0.1205425236,8.28,1.44,8.4042846215,7.5655,-2.3345000000000002,7.9174920587,0.1155,-0.0345,0.1205425236,7.45,-2.3,7.7969545337
2020-12-11 08:30:00,8.8545,2.3245,9.1545327844,0.0645,-0.0455,0.0789335163,8.79,2.37,9.1039002631,7.8745,-2.8755,8.3830931344,0.0645,-0.0455,0.0789335163,7.8100000000000005,-2.83,8.3069248221
2020-12-11 09:00:00,8.8005,2.296,9.095076484,0.060500000000000005,-0.034,0.0693992075,8.74,2.33,9.0452473709,7.8205,-2.934,8.3527586012,0.060500000000000005,-0.034,0.0693992075,7.76,-2.9,8.28417769
2020-12-11 09:30:00,9.353,2.336,9.6403062711,0.113,-0.044,0.12126417440000001,9.24,2.38,9.5415931584,8.363,-2.894,8.8495765435,0.113,-0.044,0.12126417440000001,8.25,-2.85,8.7284019156
2020-12-11 10:00:00,9.298,2.39,9.6002554133,0.23800000000000002,-0.05,0.2431953947,9.06,2.44,9.3828140768,8.308,-2.85,8.7832433645,0.23800000000000002,-0.05,0.2431953947,8.07,-2.8,8.5419494262
2020-12-11 10:30:00,9.588,2.3865,9.8805428115,0.368,-0.053500000000000006,0.37186859240000003,9.22,2.44,9.537400065,8.588,-2.8535,9.0496522723,0.368,-0.053500000000000006,0.37186859240000003,8.22,-2.8,8.6838010111
2020-12-11 11:00:00,9.342,2.291,9.618817235,0.392,-0.039,0.3939352739,8.95,2.33,9.2483187661,8.352,-2.9290000000000003,8.8507030794,0.392,-0.039,0.3939352739,7.96,-2.89,8.4683941807
2020-12-11 11:30:00,9.1505,2.1185,9.39253387,0.9505,-0.0915,0.9548939732,8.2,2.21,8.4925908885,8.1705,-3.1415,8.7536331029,0.9505,-0.0915,0.9548939732,7.22,-3.05,7.8377866774000005
2020-12-11 12:00:00,9.032,2.2725,9.3134998926,0.622,-0.0675,0.6256518601000001,8.41,2.34,8.7294730654,8.032,-2.9175,8.5454567022,0.622,-0.0675,0.6256518601000001,7.41,-2.85,7.939181318
2020-12-11 12:30:00,8.581,2.1245,8.8400826495,0.741,-0.0855,0.7459163827,7.84,2.21,8.1455325179,7.571,-2.8955,8.105798002,0.741,-0.0855,0.7459163827,6.83,-2.81,7.3854586858
2020-12-11 13:00:00,8.763,2.2055,9.0362823799,0.433,-0.0645,0.4377776262,8.33,2.27,8.6337593202,7.773,-2.8745000000000003,8.2874772549,0.433,-0.0645,0.4377776262,7.34,-2.81,7.8594974394
2020-12-11 13:30:00,8.668,1.3795,8.7770863189,0.338,-0.030500000000000003,0.3393733195,8.33,1.4100000000000001,8.4484909895,7.948,-2.2905,8.2714626427,0.338,-0.030500000000000003,0.3393733195,7.61,-2.26,7.9384948195
2020-12-11 14:00:00,8.871,1.2425,8.9575915988,0.381,-0.0275,0.3819911648,8.49,1.27,8.5844627089,8.111,-2.1975,8.4034116435,0.381,-0.0275,0.3819911648,7.73,-2.17,8.0288106218
2020-12-11 14:30:00,8.6665,1.3405,8.7695588544,0.40650000000000003,-0.0495,0.4095027472,8.26,1.3900000000000001,8.3761387286,7.9265,-2.2995,8.253308579,0.40650000000000003,-0.0495,0.4095027472,7.52,-2.25,7.8493885112
2020-12-11 15:00:00,8.5265,1.3675,8.6354651583,0.2665,-0.022500000000000003,0.2674481258,8.26,1.3900000000000001,8.3761387286,7.7865,-2.3325,8.1283539847,0.2665,-0.022500000000000003,0.2674481258,7.52,-2.31,7.8667973153
2020-12-11 15:30:00,8.2255,1.071,8.2949316604,0.0955,-0.009000000000000001,0.0959231463,8.13,1.08,8.2014206087,7.4955,-2.559,7.9202904776,0.0955,-0.009000000000000001,0.0959231463,7.4,-2.55,7.8270364762
2020-12-11 16:00:00,8.302,0.9705,8.3585330202,0.052000000000000005,-0.0095,0.0528606659,8.25,0.98,8.3080021666,7.552,-2.6395,7.9999790156,0.052000000000000005,-0.0095,0.0528606659,7.5,-2.63,7.9477606909
2020-12-11 16:30:00,8.516,1.1175,8.5890082227,0.08600000000000001,-0.0125,0.0869036823,8.43,1.13,8.5053982858,7.776,-2.6425,8.2127329343,0.08600000000000001,-0.0125,0.0869036823,7.69,-2.63,8.1272996746
2020-12-11 17:00:00,8.444,0.8875000000000001,8.4905118956,0.014,-0.0025,0.014221462700000001,8.43,0.89,8.4768508303,7.704,-2.5725,8.1221531782,0.014,-0.0025,0.014221462700000001,7.69,-2.5700000000000003,8.1080823873
2020-12-11 17:30:00,8.2055,0.835,8.2478758023,0.0155,-0.005,0.0162864975,8.19,0.84,8.2329642292,7.4655000000000005,-2.855,7.9927914554,0.0155,-0.005,0.0162864975,7.45,-2.85,7.9765280668
2020-12-11 18:00:00,8.1625,0.7865000000000001,8.2003041712,0.0625,-0.0135,0.0639413794,8.1,0.8,8.139410298,7.4325,-2.9435000000000002,7.9941383838,0.0625,-0.0135,0.0639413794,7.37,-2.93,7.9310655022
2020-12-11 18:30:00,8.069,0.7465,8.1034574874,0.069,-0.0135,0.07030824990000001,8.0,0.76,8.0360189149,7.329,-2.9935,7.9167722747,0.069,-0.0135,0.07030824990000001,7.26,-2.98,7.8478022401
2020-12-11 19:00:00,8.017,0.7455,8.0515873745,0.057,-0.0145,0.058815389100000004,7.96,0.76,7.9961990971,7.317,-2.9945,7.9060432107,0.057,-0.0145,0.058815389100000004,7.26,-2.98,7.8478022401
2020-12-11 19:30:00,7.7875,0.594,7.8101211418,0.1075,-0.016,0.10868417550000001,7.68,0.61,7.7041871732,7.0475,-2.996,7.6578895428,0.1075,-0.016,0.10868417550000001,6.94,-2.98,7.5527478443
2020-12-11 20:00:00,7.5969999999999995,0.46900000000000003,7.6114630657,0.137,-0.011,0.1374408964,7.46,0.48,7.4754264092,6.837,-2.991,7.4626168333,0.137,-0.011,0.1374408964,6.7,-2.98,7.3328302858
2020-12-11 20:30:00,7.4515,0.4665,7.4660882998,0.2015,-0.0135,0.20195172690000002,7.25,0.48,7.2658722807,6.6915,-2.9935,7.3305671336,0.2015,-0.0135,0.20195172690000002,6.49,-2.98,7.1414634355
2020-12-11 21:00:00,7.0945,0.225,7.098067008,0.28450000000000003,-0.015,0.2848951562,6.8100000000000005,0.24,6.8142277626,6.3545,-3.255,7.1396565219,0.28450000000000003,-0.015,0.2848951562,6.07,-3.24,6.8805886376
2020-12-11 21:30:00,6.41,-0.07350000000000001,6.4104213785,0.31,-0.0335,0.3118048268,6.1,-0.04,6.1001311461,5.66,-3.6135,6.7151308438,0.31,-0.0335,0.3118048268,5.35,-3.58,6.4373053369
2020-12-11 22:00:00,6.1425,-0.07,6.1428988474,0.1825,-0.03,0.1849493174,5.96,-0.04,5.9601342267,5.3925,-3.68,6.5285110286,0.1825,-0.03,0.1849493174,5.21,-3.65,6.3613363376
2020-12-11 22:30:00,5.9665,0.49450000000000005,5.9869568647,0.08650000000000001,-0.035500000000000004,0.09350133690000001,5.88,0.53,5.9038377349,5.0465,-4.2155,6.575530587,0.08650000000000001,-0.035500000000000004,0.09350133690000001,4.96,-4.18,6.4864474098
2020-12-11 23:00:00,5.656,-0.14350000000000002,5.657820097,0.106,-0.043500000000000004,0.1145785757,5.55,-0.1,5.5509008278,4.896,-3.7135,6.1449896867,0.106,-0.043500000000000004,0.1145785757,4.79,-3.67,6.0343185199
2020-12-11 23:30:00,5.4625,-0.07100000000000001,5.4629613993,0.21250000000000002,-0.031,0.2147492724,5.25,-0.04,5.2501523787,4.7125,-3.831,6.0732377897,0.21250000000000002,-0.031,0.2147492724,4.5,-3.8,5.8898217291
2020-12-12 00:00:00,5.3085,0.167,5.3111261753,0.3985,-0.033,0.39986403940000004,4.91,0.2,4.9140716315,4.4985,-4.073,6.0684290595,0.3985,-0.033,0.39986403940000004,4.1,-4.04,5.7560055594
2020-12-12 00:30:00,5.0795,0.748,5.1342793311,0.5095000000000001,-0.032,0.5105039177,4.57,0.78,4.6360867119,4.1295,-4.542,6.1386101236,0.5095000000000001,-0.032,0.5105039177,3.62,-4.51,5.7831219942
2020-12-12 01:00:00,4.9875,0.751,5.0437245414,0.41750000000000004,-0.029,0.41850597370000003,4.57,0.78,4.6360867119,4.0375,-4.539,6.0748602659,0.41750000000000004,-0.029,0.41850597370000003,3.62,-4.51,5.7831219942
2020-12-12 01:30:00,4.9295,0.783,4.9912983531,0.35950000000000004,-0.027,0.3605124824,4.57,0.81,4.6412282857000005,3.9795,-4.537,6.034963898,0.35950000000000004,-0.027,0.3605124824,3.62,-4.51,5.7831219942
2020-12-12 02:00:00,4.9075,0.78,4.9691001449000005,0.48750000000000004,-0.03,0.48842220470000003,4.42,0.81,4.4936065693,3.9775,-4.54,6.0359014447,0.48750000000000004,-0.03,0.48842220470000003,3.49,-4.51,5.7026485075
2020-12-12 02:30:00,4.787,0.3155,4.7973856683000005,0.367,-0.0345,0.36861802720000003,4.42,0.35000000000000003,4.4338358111,3.957,-4.1145,5.7084988613,0.367,-0.0345,0.36861802720000003,3.59,-4.08,5.4345653
2020-12-12 03:00:00,4.7059999999999995,-0.168,4.7089977702,0.446,-0.038,0.4476159068,4.26,-0.13,4.2619831065,3.906,-3.708,5.3857311481,0.446,-0.038,0.4476159068,3.46,-3.67,5.0438576506
2020-12-12 03:30:00,4.652,-0.126,4.65370605,0.972,-0.046,0.9730878686000001,3.68,-0.08,3.6808694625,3.842,-3.676,5.3173245152,0.972,-0.046,0.9730878686000001,2.87,-3.63,4.6275047272
2020-12-12 04:00:00,4.625,-0.12250000000000001,4.6266220129,1.275,-0.0425,1.2757081367,3.35,-0.08,3.3509550877,3.825,-3.6725,5.3026296542,1.275,-0.0425,1.2757081367,2.55,-3.63,4.4361469768
2020-12-12 04:30:00,4.574,-0.12250000000000001,4.5756400918,1.494,-0.0425,1.4946043791,3.08,-0.08,3.0810387859,3.774,-3.6725,5.2659597653,1.494,-0.0425,1.4946043791,2.2800000000000002,-3.63,4.2866420424000005
2020-12-12 05:00:00,4.62,-0.12350000000000001,4.6216503816,1.21,-0.043500000000000004,1.210781669,3.41,-0.08,3.4109382873,3.81,-3.6734999999999998,5.2925137931,1.21,-0.043500000000000004,1.210781669,2.6,-3.63,4.4650755873
2020-12-12 05:30:00,4.7735,-0.133,4.7753524739,0.7735000000000001,-0.053,0.7753136462,4.0,-0.08,4.00079992,3.9635,-3.593,5.3496711348,0.7735000000000001,-0.053,0.7753136462,3.19,-3.54,4.7652596991
2020-12-12 06:00:00,4.979,-0.132,4.9807494416,0.979,-0.052000000000000005,0.9803800284,4.0,-0.08,4.00079992,4.169,-3.592,5.5030014538,0.979,-0.052000000000000005,0.9803800284,3.19,-3.54,4.7652596991
2020-12-12 06:30:00,5.453,0.7635000000000001,5.5061911745,2.083,-0.0465,2.0835189584,3.37,0.81,3.4659774956,4.513,-4.0665,6.0748326109,2.083,-0.0465,2.0835189584,2.43,-4.02,4.6973716055
2020-12-12 07:00:00,5.723,0.905,5.7941137372,2.123,-0.045,2.1234768659,3.6,0.9500000000000001,3.7232378382,4.773,-4.065,6.2694301176,2.123,-0.045,2.1234768659,2.65,-4.02,4.8148624072
2020-12-12 07:30:00,5.915,0.901,5.983228727,1.175,-0.049,1.1760212583,4.74,0.9500000000000001,4.834263129,4.955,-4.029,6.3863029994,1.175,-0.049,1.1760212583,3.7800000000000002,-3.98,5.4889707596
2020-12-12 08:00:00,6.171,0.9065000000000001,6.2372256052,1.131,-0.043500000000000004,1.1318362293,5.04,0.9500000000000001,5.1287522849,5.191,-3.9535,6.5250780264,1.131,-0.043500000000000004,1.1318362293,4.06,-3.91,5.6366390695
2020-12-12 08:30:00,6.269,0.28650000000000003,6.2755432633,1.289,-0.043500000000000004,1.2897337904000001,4.98,0.33,4.9909217586,5.459,-3.3435,6.4015367881,1.289,-0.043500000000000004,1.2897337904000001,4.17,-3.3,5.3177908947
2020-12-12 09:00:00,6.573,0.2265,6.5769013411,1.593,-0.043500000000000004,1.5935938159,4.98,0.27,4.9873139063,5.803,-3.1835,6.6188731103,1.593,-0.043500000000000004,1.5935938159,4.21,-3.14,5.2520186595
2020-12-12 09:30:00,6.83,0.39,6.8411256384,1.47,-0.07,1.4716657229,5.36,0.46,5.379702594,6.02,-3.24,6.8365195824,1.47,-0.07,1.4716657229,4.55,-3.17,5.5453944855
2020-12-12 10:00:00,6.9605,1.142,7.0535611042,1.5105,-0.098,1.5136757414000002,5.45,1.24,5.5892843907,6.0105,-3.908,7.1692798976,1.5105,-0.098,1.5136757414000002,4.5,-3.81,5.8962784873
2020-12-12 10:30:00,6.989,1.05,7.0674338341,3.059,-0.14,3.0622019855,3.93,1.19,4.106214802,6.039,-3.87,7.1726160499,3.059,-0.14,3.0622019855,2.98,-3.73,4.7742329226999995
2020-12-12 11:00:00,7.045,1.1045,7.1310549886,2.675,-0.14550000000000002,2.6789541336,4.37,1.25,4.5452612686,6.085,-3.7855,7.1663962527,2.675,-0.14550000000000002,2.6789541336,3.41,-3.64,4.987755006
2020-12-12 11:30:00,6.977,1.1145,7.0654539309,1.897,-0.1355,1.9018331289,5.08,1.25,5.2315294131,6.017,-3.7755,7.1034279929,1.897,-0.1355,1.9018331289,4.12,-3.64,5.4976358555000004
2020-12-12 12:00:00,6.8915,1.0455,6.9703545462,3.2515,-0.24450000000000002,3.2606797604,3.64,1.29,3.861825993,5.9315,-3.8845,7.0902773218,3.2515,-0.24450000000000002,3.2606797604,2.68,-3.64,4.5201769877
2020-12-12 12:30:00,6.6690000000000005,0.871,6.7256376649,2.549,-0.179,2.5552772844,4.12,1.05,4.2516937801,5.729,-4.049,7.015400345,2.549,-0.179,2.5552772844,3.18,-3.87,5.0089220397
2020-12-12 13:00:00,6.671,0.928,6.7352375608,2.551,-0.152,2.555524408,4.12,1.08,4.2592018032,5.731,-4.142,7.0711049349,2.551,-0.152,2.555524408,3.18,-3.99,5.1022054055
2020-12-12 13:30:00,6.5600000000000005,0.991,6.6344314752999995,2.32,-0.149,2.3247797745,4.24,1.1400000000000001,4.3905808272,5.63,-4.229,7.0414019201,2.32,-0.149,2.3247797745,3.31,-4.08,5.2538081427
2020-12-12 14:00:00,6.3935,0.514,6.4141280195,2.6135,-0.106,2.6156487245,3.7800000000000002,0.62,3.8305091045,5.5435,-3.856,6.7527126586,2.6135,-0.106,2.6156487245,2.93,-3.75,4.7589284508
2020-12-12 14:30:00,6.343,0.030500000000000003,6.3430733284,1.923,-0.1395,1.928053228,4.42,0.17,4.4232680226,5.553,-3.4095,6.5161721317,1.923,-0.1395,1.928053228,3.63,-3.27,4.8856729322
2020-12-12 15:00:00,6.388,0.045,6.3881584983,1.318,-0.065,1.3196018339,5.07,0.11,5.0711931535,5.628,-3.385,6.5675420821,1.318,-0.065,1.3196018339,4.31,-3.32,5.440450349
2020-12-12 15:30:00,6.366,0.0665,6.366347324,0.776,-0.043500000000000004,0.7772182769,5.59,0.11,5.5910821851,5.606,-3.3635,6.5376118155,0.776,-0.043500000000000004,0.7772182769,4.83,-3.32,5.8609982085
2020-12-12 16:00:00,6.4635,0.0275,6.4635585013,0.4535,-0.0325,0.4546630621,6.01,0.06,6.0102994934,5.7035,-3.3525,6.6158271214,0.4535,-0.0325,0.4546630621,5.25,-3.32,6.2116744924
2020-12-12 16:30:00,6.796,0.672,6.8291434309,0.226,-0.028,0.22772790780000002,6.57,0.7000000000000001,6.6071854825,5.856,-3.908,7.0402556772,0.226,-0.028,0.22772790780000002,5.63,-3.88,6.8374922303000005
2020-12-12 17:00:00,7.202,0.7385,7.2397642399,0.192,-0.0315,0.19456682660000002,7.01,0.77,7.0521627888,6.232,-3.9515000000000002,7.3791717862,0.192,-0.0315,0.19456682660000002,6.04,-3.92,7.2005555341
2020-12-12 17:30:00,7.3405000000000005,0.997,7.4078977618,0.29050000000000004,-0.033,0.29236834640000003,7.05,1.03,7.1248438579,6.3905,-4.163,7.6268643131000005,0.29050000000000004,-0.033,0.29236834640000003,6.1,-4.13,7.3666070887
2020-12-12 18:00:00,7.263,1.0165,7.3337876469,0.213,-0.0135,0.2134273881,7.05,1.03,7.1248438579,6.313,-4.2735,7.6234356592,0.213,-0.0135,0.2134273881,6.1,-4.26,7.4402688123
2020-12-12 18:30:00,7.153,0.4575,7.1676157298,0.303,-0.022500000000000003,0.3038342476,6.85,0.48,6.8667969243,6.343,-3.8325,7.4109179762,0.303,-0.022500000000000003,0.3038342476,6.04,-3.81,7.1412673945
2020-12-12 19:00:00,6.9395,0.0135,6.9395131313,0.34950000000000003,-0.0165,0.3498892682,6.59,0.03,6.5900682849,6.1995000000000005,-3.5665,7.1521830583,0.34950000000000003,-0.0165,0.3498892682,5.85,-3.55,6.8428795108
2020-12-12 19:30:00,6.7059999999999995,-0.0575,6.7062465098,0.266,-0.0275,0.2674177444,6.44,-0.03,6.4400698754,5.966,-3.5775,6.9564115929,0.266,-0.0275,0.2674177444,5.7,-3.55,6.715094936
2020-12-12 20:00:00,6.6015,-0.20600000000000002,6.6047133359,0.1615,-0.036000000000000004,0.1654637423,6.44,-0.17,6.4422433981000005,5.8215,-3.436,6.7598785677,0.1615,-0.036000000000000004,0.1654637423,5.66,-3.4,6.6026964189
2020-12-12 20:30:00,6.4335,-0.29550000000000004,6.4402827966,0.0835,-0.0155,0.0849264388,6.35,-0.28,6.3561702306,5.6735,-3.3755,6.6017120885,0.0835,-0.0155,0.0849264388,5.59,-3.36,6.5220932223
2020-12-12 21:00:00,6.214,-0.1895,6.2168887918,0.394,-0.029500000000000002,0.3951028347,5.82,-0.16,5.8221988973,5.454,-3.5095,6.4855767862,0.394,-0.029500000000000002,0.3951028347,5.06,-3.48,6.1411725265
2020-12-12 21:30:00,6.06,-0.1865,6.0628691434,0.2,-0.026500000000000003,0.2017479864,5.86,-0.16,5.8621838934,5.31,-3.5665,6.3965633156,0.2,-0.026500000000000003,0.2017479864,5.11,-3.54,6.2164057139
2020-12-12 22:00:00,5.868,-0.2305,5.8725253724,0.048,-0.0105,0.049135018100000004,5.82,-0.22,5.8241565913,5.118,-3.5505,6.228962534,0.048,-0.0105,0.049135018100000004,5.07,-3.54,6.1835669318
2020-12-12 22:30:00,5.6005,-0.2635,5.6066953279,0.0005,-0.0035,0.0035355339000000003,5.6,-0.26,5.6060324651,4.8805,-3.6635,6.1025005121,0.0005,-0.0035,0.0035355339000000003,4.88,-3.66,6.1
2020-12-12 23:00:00,5.4115,-0.269,5.4181817291,0.0015,-0.009000000000000001,0.0091241438,5.41,-0.26,5.4162440861,4.6915,-3.729,5.992963645,0.0015,-0.009000000000000001,0.0091241438,4.69,-3.7199999999999998,5.9861924460000004
2020-12-12 23:30:00,5.244,0.022500000000000003,5.2440482692,0.004,-0.007500000000000001,0.0085,5.24,0.03,5.2400858772,4.464,-3.9675000000000002,5.9722987409,0.004,-0.007500000000000001,0.0085,4.46,-3.96,5.9643272881
2020-12-13 00:00:00,5.0905,0.0665,5.0909343445,0.0005,-0.0035,0.0035355339000000003,5.09,0.07,5.0904813132,4.2805,-3.9635,5.8336962982,0.0005,-0.0035,0.0035355339000000003,4.28,-3.96,5.8309518948
2020-12-13 00:30:00,4.945,-0.2515,4.9513914458,0.005,-0.0115,0.0125399362,4.94,-0.24,4.9458265234,4.175,-3.6715,5.559724566,0.005,-0.0115,0.0125399362,4.17,-3.66,5.5483781414
2020-12-13 01:00:00,4.798,0.437,4.8178597946,0.038,-0.013000000000000001,0.0401621713,4.76,0.45,4.7812236927,3.868,-4.263,5.7562655429,0.038,-0.013000000000000001,0.0401621713,3.83,-4.25,5.7211362508
2020-12-13 01:30:00,4.6195,0.5545,4.6526605829,0.1995,-0.0155,0.2001012244,4.42,0.5700000000000001,4.4566018445,3.6795,-4.3655,5.7093178664,0.1995,-0.0155,0.2001012244,3.48,-4.35,5.5707180866
2020-12-13 02:00:00,4.6195,0.594,4.6575332795,0.2495,-0.026000000000000002,0.2508510514,4.37,0.62,4.4137625672,3.7295,-4.376,5.7496561854,0.2495,-0.026000000000000002,0.2508510514,3.48,-4.35,5.5707180866
2020-12-13 02:30:00,4.548,0.5935,4.5865614844,0.178,-0.026500000000000003,0.17996180150000002,4.37,0.62,4.4137625672,3.658,-4.3765,5.7039211294,0.178,-0.026500000000000003,0.17996180150000002,3.48,-4.35,5.5707180866
2020-12-13 03:00:00,4.524,0.595,4.5629596755,0.264,-0.025,0.26518107020000004,4.26,0.62,4.3048809507,3.614,-4.375,5.6746472137,0.264,-0.025,0.26518107020000004,3.35,-4.35,5.4904462478
2020-12-13 03:30:00,4.496,0.633,4.5403419475,0.386,-0.027,0.38694314830000004,4.11,0.66,4.1626554025,3.586,-4.377,5.6584030433,0.386,-0.027,0.38694314830000004,3.2,-4.35,5.4002314765
2020-12-13 04:00:00,4.4525,0.452,4.4753838104,0.7225,-0.028,0.7230423570000001,3.73,0.48,3.7607579023,3.5925000000000002,-4.268,5.5786987954,0.7225,-0.028,0.7230423570000001,2.87,-4.24,5.1200097656
2020-12-13 04:30:00,4.3845,-0.178,4.3881116953,0.7545000000000001,-0.028,0.7550193706,3.63,-0.15,3.6330978517,3.6245000000000003,-3.618,5.1212229252,0.7545000000000001,-0.028,0.7550193706,2.87,-3.59,4.5961940777
2020-12-13 05:00:00,4.4465,-0.1855,4.4503676814,1.2765,-0.035500000000000004,1.2769935395,3.17,-0.15,3.1735469116,3.6965,-3.6255,5.1776792581,1.2765,-0.035500000000000004,1.2769935395,2.42,-3.59,4.329491887
2020-12-13 05:30:00,4.53,-0.1855,4.53379645,1.25,-0.035500000000000004,1.2505039984,3.2800000000000002,-0.15,3.2834280866,3.76,-3.5755,5.1886221919,1.25,-0.035500000000000004,1.2505039984,2.51,-3.54,4.339550668
2020-12-13 06:00:00,4.6645,-0.1625,4.6673296968999995,1.3845,-0.0425,1.3851521576999999,3.2800000000000002,-0.12,3.2821943879,3.8945,-3.5025,5.237808368,1.3845,-0.0425,1.3851521576999999,2.51,-3.46,4.274540911
2020-12-13 06:30:00,5.061,0.247,5.0670237813,1.331,-0.043000000000000003,1.3316944094,3.73,0.29,3.7412564734,4.271,-3.593,5.581316153,1.331,-0.043000000000000003,1.3316944094,2.94,-3.55,4.6093491948
2020-12-13 07:00:00,5.161,0.0285,5.1610786905,0.901,-0.0315,0.90155047,4.26,0.06,4.2604225143,4.411,-3.3515,5.5398080517,0.901,-0.0315,0.90155047,3.51,-3.32,4.8314076624
2020-12-13 07:30:00,5.332,0.4675,5.3524555346,1.252,-0.0325,1.252421754,4.08,0.5,4.1105230811,4.472,-3.5725,5.7237697586,1.252,-0.0325,1.252421754,3.22,-3.54,4.7853944456
2020-12-13 08:00:00,5.5175,0.5535,5.5451932789,1.4375,-0.036500000000000005,1.4379633166,4.08,0.59,4.1224385987,4.7175,-3.5765000000000002,5.919979603,1.4375,-0.036500000000000005,1.4379633166,3.2800000000000002,-3.54,4.8259714048
2020-12-13 08:30:00,5.696,0.201,5.6995453327,1.616,-0.039,1.6164705379000002,4.08,0.24,4.0870527278,4.946,-3.229,5.906721341,1.616,-0.039,1.6164705379000002,3.33,-3.19,4.6113989201
2020-12-13 09:00:00,6.0325,0.4045,6.0460463528,1.6724999999999999,-0.0455,1.6731187943,4.36,0.45,4.3831609599,5.2625,-3.2755,6.1986132723,1.6724999999999999,-0.0455,1.6731187943,3.59,-3.23,4.8291821254
2020-12-13 09:30:00,6.616,1.272,6.7371685447,2.2560000000000002,-0.058,2.2567454442,4.36,1.33,4.5583439975,5.736,-3.838,6.901589672,2.2560000000000002,-0.058,2.2567454442,3.48,-3.7800000000000002,5.1379762553
2020-12-13 10:00:00,6.803,1.2770000000000001,6.9218160912,2.073,-0.053,2.0736774098,4.73,1.33,4.9134305734,5.9030000000000005,-3.833,7.038273794,2.073,-0.053,2.0736774098,3.83,-3.7800000000000002,5.3811987512
2020-12-13 10:30:00,7.0105,1.3785,7.1447443971,2.1805,-0.051500000000000004,2.1811080899,4.83,1.43,5.0372413085,6.1205,-3.9715,7.296117632,2.1805,-0.051500000000000004,2.1811080899,3.94,-3.92,5.5578772926
2020-12-13 11:00:00,7.183,1.435,7.3249378154,2.213,-0.055,2.2136833559,4.97,1.49,5.1885450755,6.283,-3.875,7.3818503101,2.213,-0.055,2.2136833559,4.07,-3.8200000000000003,5.5818724457
2020-12-13 11:30:00,7.42,1.456,7.5615035542,2.13,-0.034,2.1302713442,5.29,1.49,5.4958347865,6.51,-3.784,7.5298576348,2.13,-0.034,2.1302713442,4.38,-3.75,5.766012487
2020-12-13 12:00:00,7.5305,1.2085,7.6268540369,1.9905,-0.0415,1.9909325704,5.54,1.25,5.6792693192,6.6705,-3.5415,7.55233689,1.9905,-0.0415,1.9909325704,4.68,-3.5,5.8440054757
2020-12-13 12:30:00,7.4335,0.4295,7.445897696,1.9935,-0.060500000000000005,1.9944178349000001,5.44,0.49,5.4620234346,6.7135,-3.1505,7.415978189,1.9935,-0.060500000000000005,1.9944178349000001,4.72,-3.09,5.641498028
2020-12-13 13:00:00,7.312,0.366,7.3211542806,2.422,-0.064,2.4228454346,4.89,0.43,4.9088695236,6.612,-3.374,7.4231004304,2.422,-0.064,2.4228454346,4.19,-3.31,5.3396816384
2020-12-13 13:30:00,7.299,0.429,7.3115964057,2.529,-0.061,2.5297355593,4.77,0.49,4.7951016673,6.589,-3.401,7.4149660822,2.529,-0.061,2.5297355593,4.06,-3.34,5.2572996871
2020-12-13 14:00:00,7.0665,0.2205,7.0699393562,2.6865,-0.059500000000000004,2.6871588156,4.38,0.28,4.3889406467,6.3165,-3.3595,7.1543282354,2.6865,-0.059500000000000004,2.6871588156,3.63,-3.3,4.9058026866
2020-12-13 14:30:00,6.9755,0.224,6.9790956613,2.6455,-0.056,2.6460926382,4.33,0.28,4.3390436734,6.2755,-3.356,7.1165044966,2.6455,-0.056,2.6460926382,3.63,-3.3,4.9058026866
2020-12-13 15:00:00,6.8625,0.228,6.8662864964,2.3525,-0.052000000000000005,2.3530746376,4.51,0.28,4.5186834366,6.1325,-3.392,7.0080824945,2.3525,-0.052000000000000005,2.3530746376,3.7800000000000002,-3.34,5.0442045954
2020-12-13 15:30:00,6.789,0.1245,6.790141475,2.1390000000000002,-0.0555,2.1397198999,4.65,0.18,4.6534825669,6.039,-3.3355,6.8989188465,2.1390000000000002,-0.0555,2.1397198999,3.9,-3.2800000000000002,5.0959199366
2020-12-13 16:00:00,6.756,0.1285,6.7572219329,2.5460000000000003,-0.051500000000000004,2.5465208128,4.21,0.18,4.2138462241,5.986,-3.3315,6.8506268509,2.5460000000000003,-0.051500000000000004,2.5465208128,3.44,-3.2800000000000002,4.7531042488
2020-12-13 16:30:00,7.0635,0.5055000000000001,7.0815649753,2.5635,-0.044500000000000005,2.5638862103999998,4.5,0.55,4.533486517,6.1935,-3.6045,7.1660213857,2.5635,-0.044500000000000005,2.5638862103999998,3.63,-3.56,5.0843386984
2020-12-13 17:00:00,7.2205,0.786,7.2631547037,2.2405,-0.044,2.2409320048,4.98,0.8300000000000001,5.0486929001,6.2705,-3.964,7.4183870383,2.2405,-0.044,2.2409320048,4.03,-3.92,5.6220369974
2020-12-13 17:30:00,7.1515,0.9925,7.2200421398,1.0215,-0.0375,1.0221880942,6.13,1.03,6.215931145,6.2215,-4.2375,7.5275140983,1.0215,-0.0375,1.0221880942,5.2,-4.2,6.6843099868
2020-12-13 18:00:00,7.114,0.7315,7.1515095085,0.924,-0.0285,0.9244394247000001,6.19,0.76,6.2364813798,6.124,-4.0885,7.3633693544,0.924,-0.0285,0.9244394247000001,5.2,-4.06,6.5972418479
2020-12-13 18:30:00,6.9555,0.7205,6.9927176763,1.1655,-0.0395,1.1661691558,5.79,0.76,5.8396660863,5.9955,-4.0995,7.2630517346,1.1655,-0.0395,1.1661691558,4.83,-4.06,6.3097147321
2020-12-13 19:00:00,6.9085,0.722,6.9461252688,1.3385,-0.038,1.3390393011000001,5.57,0.76,5.6216100896,5.9485,-4.068,7.2064746062,1.3385,-0.038,1.3390393011000001,4.61,-4.03,6.1231527827
2020-12-13 19:30:00,6.767,0.6745,6.800532277,1.487,-0.035500000000000004,1.4874236955,5.28,0.71,5.3275228765,5.827,-4.0655,7.1050840424,1.487,-0.035500000000000004,1.4874236955,4.34,-4.03,5.9225416841000005
2020-12-13 20:00:00,6.4835,0.8130000000000001,6.5342743476,1.8535,-0.047,1.8540958039,4.63,0.86,4.7091931368,5.5635,-4.267,7.0114065101,1.8535,-0.047,1.8540958039,3.71,-4.22,5.6189411814
2020-12-13 20:30:00,6.4030000000000005,0.8595,6.4604294942,1.913,-0.0405,1.9134286634,4.49,0.9,4.5793121754,5.453,-4.1705,6.8650039512,1.913,-0.0405,1.9134286634,3.54,-4.13,5.4395312298
2020-12-13 21:00:00,6.368,0.896,6.430726242,1.828,-0.044,1.8285294638,4.54,0.9400000000000001,4.6362916215,5.428,-4.224,6.8778892111,1.828,-0.044,1.8285294638,3.6,-4.18,5.5165568972
2020-12-13 21:30:00,6.101,0.8965000000000001,6.1665154869,1.701,-0.043500000000000004,1.701556126,4.4,0.9400000000000001,4.4992888327,5.171,-4.2835,6.7147310631,1.701,-0.043500000000000004,1.701556126,3.47,-4.24,5.478914126
2020-12-13 22:00:00,5.945,0.718,5.9882008149,1.7349999999999999,-0.042,1.7355082829000001,4.21,0.76,4.2780486206,5.065,-4.092,6.51142757,1.7349999999999999,-0.042,1.7355082829000001,3.33,-4.05,5.2432241989
2020-12-13 22:30:00,5.813,0.068,5.8133977156,1.713,-0.042,1.7135148088,4.1,0.11,4.1014753443,5.043,-3.382,6.0720485011,1.713,-0.042,1.7135148088,3.33,-3.34,4.7164075312
2020-12-13 23:00:00,5.5515,0.030500000000000003,5.551583783,0.8515,-0.0395,0.8524156850000001,4.7,0.07,4.7005212477,4.7615,-3.3795,5.8389127841,0.8515,-0.0395,0.8524156850000001,3.91,-3.34,5.1423438236
2020-12-13 23:30:00,5.4065,0.0375,5.4066300502,1.1565,-0.0325,1.1569565679,4.25,0.07,4.2505764315,4.6465,-3.4825,5.8067003108,1.1565,-0.0325,1.1569565679,3.49,-3.45,4.9074025716000005
2020-12-14 00:00:00,5.244,0.025500000000000002,5.2440619991,1.544,-0.044500000000000005,1.5446411396,3.7,0.07,3.7006621029,4.484,-3.6045,5.7531449008,1.544,-0.044500000000000005,1.5446411396,2.94,-3.56,4.6170553386
2020-12-14 00:30:00,5.1385,0.031,5.1385935089,1.8385,-0.039,1.8389136059000002,3.3,0.07,3.3007423407,4.3485,-3.569,5.6255855917,1.8385,-0.039,1.8389136059000002,2.51,-3.5300000000000002,4.3313970033
2020-12-14 01:00:00,5.1,0.0205,5.1000412008,2.13,-0.0495,2.1305750984,2.9699999999999998,0.07,2.9708248013,4.29,-3.5095,5.542624852,2.13,-0.0495,2.1305750984,2.16,-3.46,4.0788723932
2020-12-14 01:30:00,4.9845,0.024,4.9845577788,1.5445,-0.046,1.5451848595,3.44,0.07,3.4407121356,4.1845,-3.5060000000000002,5.4591277921,1.5445,-0.046,1.5451848595,2.64,-3.46,4.3521488945
2020-12-14 02:00:00,4.8835,0.032,4.8836048417,1.6435,-0.038,1.6439392477,3.24,0.07,3.2407560846,4.0935,-3.498,5.3844912712,1.6435,-0.038,1.6439392477,2.45,-3.46,4.2395872441
2020-12-14 02:30:00,4.867,0.018000000000000002,4.8670332853,2.547,-0.052000000000000005,2.5475307653,2.32,0.07,2.3210557942,4.077,-3.5620000000000003,5.4138501087,2.547,-0.052000000000000005,2.5475307653,1.53,-3.51,3.8289685295
2020-12-14 03:00:00,4.8745,0.0195,4.8745390038,2.5045,-0.0505,2.5050090818,2.37,0.07,2.3710335299,4.0945,-3.5605,5.4260566252,2.5045,-0.0505,2.5050090818,1.5899999999999999,-3.51,3.8533362168
2020-12-14 03:30:00,4.7365,0.019,4.7365381081999995,2.5265,-0.051000000000000004,2.5270146913,2.21,0.07,2.2111083194,3.9565,-3.641,5.3768739292,2.5265,-0.051000000000000004,2.5270146913,1.43,-3.59,3.864324003
2020-12-14 04:00:00,4.7435,0.018500000000000003,4.7435360755,2.5835,-0.051500000000000004,2.5840132546,2.16,0.07,2.1611339616,3.9535,-3.6415,5.3750055349,2.5835,-0.051500000000000004,2.5840132546,1.37,-3.59,3.8425252114
2020-12-14 04:30:00,4.6665,-0.021,4.6665472514,2.3965,-0.051000000000000004,2.397042605,2.27,0.03,2.2701982292,3.8865,-3.701,5.366775871,2.3965,-0.051000000000000004,2.397042605,1.49,-3.65,3.9424104302
2020-12-14 05:00:00,4.705,0.0285,4.705086317,2.295,-0.051500000000000004,2.2955777595,2.41,0.08,2.4113274353,3.915,-3.6015,5.3195890114,2.295,-0.051500000000000004,2.2955777595,1.62,-3.55,3.9021660651000003
2020-12-14 05:30:00,5.0945,0.09050000000000001,5.0953037692,2.3945,-0.0495,2.3950115866,2.7,0.14,2.7036271932,4.2845,-3.4795,5.5194076222,2.3945,-0.0495,2.3950115866,1.8900000000000001,-3.43,3.9162482046
