Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-14 06:00:00,5.2925,0.091,5.2932822757,2.3925,-0.049,2.3930017238,2.9,0.14,2.9033773437,4.4925,-3.399,5.6334498533,2.3925,-0.049,2.3930017238,2.1,-3.35,3.9537956447
2020-12-14 06:30:00,6.345,0.451,6.3610082534,2.385,-0.049,2.3855033012,3.96,0.5,3.9914408426,5.535,-2.999,6.2952542443,2.385,-0.049,2.3855033012,3.15,-2.95,4.3156691254
2020-12-14 07:00:00,6.9254999999999995,0.6950000000000001,6.9602855724,2.2155,-0.045,2.2159569603,4.71,0.74,4.7677772599,6.1355,-2.775,6.7338685204,2.2155,-0.045,2.2159569603,3.92,-2.73,4.7769550971
2020-12-14 07:30:00,7.712,1.3925,7.8367085087,2.122,-0.0475,2.1225315663,5.59,1.44,5.7724951278,6.892,-2.7075,7.4047430914,2.122,-0.0475,2.1225315663,4.77,-2.66,5.4615473998
2020-12-14 08:00:00,7.991,1.154,8.0738960236,2.011,-0.046,2.0115260376,5.98,1.2,6.099213064,7.251,-2.556,7.6883117132,2.011,-0.046,2.0115260376,5.24,-2.51,5.810137692
2020-12-14 08:30:00,8.5895,2.0615,8.8334190719,2.1195,-0.0485,2.1200548342,6.47,2.11,6.8053655302,7.6895,-2.8285,8.1932180796,2.1195,-0.0485,2.1200548342,5.57,-2.7800000000000002,6.2252148557
2020-12-14 09:00:00,9.0345,2.523,9.3801769306,1.9545,-0.047,1.9550650245,7.08,2.5700000000000003,7.5320183218,8.0645,-2.867,8.5589630943,1.9545,-0.047,1.9550650245,6.11,-2.8200000000000003,6.7293758997
2020-12-14 09:30:00,9.293,2.623,9.6560850245,1.733,-0.067,1.7342946693,7.5600000000000005,2.69,8.0243192858,7.973,-2.827,8.459353285,1.733,-0.067,1.7342946693,6.24,-2.76,6.8231371084
2020-12-14 10:00:00,9.4765,2.6525,9.8407219501,2.1165,-0.08750000000000001,2.1183079332,7.36,2.74,7.8534833036,7.8265,-2.9675000000000002,8.3701946513,2.1165,-0.08750000000000001,2.1183079332,5.71,-2.88,6.3951935076
2020-12-14 10:30:00,9.58,2.6845,9.9490170494,3.04,-0.1255,3.0425893989,6.54,2.81,7.1181247531,7.93,-2.9655,8.4663504682,3.04,-0.1255,3.0425893989,4.89,-2.84,5.6548828458
2020-12-14 11:00:00,9.39,1.9355,9.587401120700001,3.39,-0.1645,3.3939888406,6.0,2.1,6.3568860301,7.89,-2.5145,8.2809908978,3.39,-0.1645,3.3939888406,4.5,-2.35,5.0766622893
2020-12-14 11:30:00,9.3525,1.6615,9.4989388092,2.9325,-0.11850000000000001,2.9348932689,6.42,1.78,6.6621918315,7.8925,-2.2485,8.2065405927,2.9325,-0.11850000000000001,2.9348932689,4.96,-2.13,5.3980088922
2020-12-14 12:00:00,9.6305,1.7775,9.7931627424,2.6505,-0.0825,2.651783645,6.98,1.8599999999999999,7.2235725233,8.1705,-2.1425,8.4467376247,2.6505,-0.0825,2.651783645,5.52,-2.06,5.8918587899
2020-12-14 12:30:00,9.8325,2.7075,10.198461281,2.4925,-0.0825,2.4938649723,7.34,2.79,7.8523690693,8.1725,-2.7225,8.6140444914,2.4925,-0.0825,2.4938649723,5.68,-2.64,6.2635453219
2020-12-14 13:00:00,9.7105,2.6814999999999998,10.0739392742,1.9505,-0.1085,1.953515421,7.76,2.79,8.2463143282,8.0305,-3.0485,8.5896613728,1.9505,-0.1085,1.953515421,6.08,-2.94,6.7535176020000005
2020-12-14 13:30:00,9.7495,2.7855,10.1396134295,1.3094999999999999,-0.0745,1.3116175128,8.44,2.86,8.9114084184,8.0495,-2.9445,8.5711452269,1.3094999999999999,-0.0745,1.3116175128,6.74,-2.87,7.325605777
2020-12-14 14:00:00,9.68,1.933,9.8711138683,1.44,-0.077,1.4420572111,8.24,2.01,8.4816095171,8.18,-2.467,8.5439153203,1.44,-0.077,1.4420572111,6.74,-2.39,7.1512026961
2020-12-14 14:30:00,9.91,1.73,10.0598707745,1.4,-0.06,1.4012851244,8.51,1.79,8.6962175686,8.45,-2.13,8.7143215456,1.4,-0.06,1.4012851244,7.05,-2.07,7.3476118569
2020-12-14 15:00:00,9.3575,1.4955,9.4762506562,1.5775000000000001,-0.0545,1.5784411614,7.78,1.55,7.9328998481,8.5475,-2.1845,8.822233079,1.5775000000000001,-0.0545,1.5784411614,6.97,-2.13,7.2881959359
2020-12-14 15:30:00,9.109,1.3295,9.205512003700001,0.919,-0.0405,0.9198919774000001,8.19,1.37,8.3037943134,8.359,-2.2805,8.6645000577,0.919,-0.0405,0.9198919774000001,7.44,-2.24,7.7698906041
2020-12-14 16:00:00,9.447,2.0595,9.6688856261,0.577,-0.030500000000000003,0.5778055469,8.87,2.09,9.1129029403,8.567,-2.5905,8.9500938124,0.577,-0.030500000000000003,0.5778055469,7.99,-2.56,8.3900953511
2020-12-14 16:30:00,9.9305,2.622,10.2708185774,0.6405000000000001,-0.028,0.6411117297000001,9.29,2.65,9.6605693414,8.9305,-2.848,9.3736297265,0.6405000000000001,-0.028,0.6411117297000001,8.29,-2.8200000000000003,8.7565118626
2020-12-14 17:00:00,9.698,1.593,9.8279628103,0.518,-0.027,0.5187031907,9.18,1.62,9.3218453109,8.958,-2.267,9.2404032921,0.518,-0.027,0.5187031907,8.44,-2.24,8.7321933098
2020-12-14 17:30:00,9.233,1.2165,9.3127955658,0.493,-0.0235,0.4935597735,8.74,1.24,8.8275251345,8.503,-2.3635,8.8253691849,0.493,-0.0235,0.4935597735,8.01,-2.34,8.3448007765
2020-12-14 18:00:00,8.9885,1.025,9.0467539621,0.6585000000000001,-0.025,0.6589743925,8.33,1.05,8.3959156737,8.2585,-2.495,8.6271575417,0.6585000000000001,-0.025,0.6589743925,7.6,-2.47,7.9913015210000005
2020-12-14 18:30:00,8.889,1.0235,8.9477300613,0.559,-0.026500000000000003,0.5596277781,8.33,1.05,8.3959156737,8.159,-2.5465,8.5471599523,0.559,-0.026500000000000003,0.5596277781,7.6,-2.52,8.0068970269
2020-12-14 19:00:00,8.79,0.98,8.8444615438,0.75,-0.03,0.7505997602000001,8.04,1.01,8.1031907296,8.08,-2.61,8.4910835587,0.75,-0.03,0.7505997602000001,7.33,-2.58,7.7707978998
2020-12-14 19:30:00,8.599,0.8275,8.6387242837,0.979,-0.0325,0.9795393050000001,7.62,0.86,7.6683766209,7.859,-2.5324999999999998,8.2569629556,0.979,-0.0325,0.9795393050000001,6.88,-2.5,7.3201366107
2020-12-14 20:00:00,8.3625,0.7605000000000001,8.3970093783,1.0925,-0.029500000000000002,1.0928982112,7.27,0.79,7.3127970025,7.6125,-2.5995,8.0441007266,1.0925,-0.029500000000000002,1.0928982112,6.52,-2.5700000000000003,7.0082308752
2020-12-14 20:30:00,8.236,0.9405,8.2895256951,0.726,-0.029500000000000002,0.7265990985,7.51,0.97,7.5723840367,7.446,-2.7295,7.9305161402,0.726,-0.029500000000000002,0.7265990985,6.72,-2.7,7.2421267595
2020-12-14 21:00:00,8.128,1.8645,8.3391093199,0.458,-0.025500000000000002,0.4587093306,7.67,1.8900000000000001,7.8994303592,7.178,-3.4655,7.9707825369,0.458,-0.025500000000000002,0.4587093306,6.72,-3.44,7.5493046037
2020-12-14 21:30:00,7.864,1.8145,8.0706199421,0.974,-0.035500000000000004,0.9746467309,6.89,1.85,7.1340451358,6.894,-3.5455,7.7522774879,0.974,-0.035500000000000004,0.9746467309,5.92,-3.51,6.8823324535
2020-12-14 22:00:00,7.59,1.6375000000000002,7.7646317524,0.34,-0.0325,0.34154977680000004,7.25,1.67,7.4398521491,6.67,-3.3925,7.4831782185,0.34,-0.0325,0.34154977680000004,6.33,-3.36,7.1664844938
2020-12-14 22:30:00,7.214,0.9435,7.2754373236,0.41400000000000003,-0.036500000000000005,0.415605883,6.8,0.98,6.870254726,6.464,-2.7465,7.0232868552,0.41400000000000003,-0.036500000000000005,0.415605883,6.05,-2.71,6.6292231822000005
2020-12-14 23:00:00,6.9355,0.809,6.9825239885,0.6155,-0.041,0.616864045,6.32,0.85,6.3769036373,6.2055,-2.931,6.8628704818,0.6155,-0.041,0.616864045,5.59,-2.89,6.29286898
2020-12-14 23:30:00,6.6565,0.723,6.6956494271,0.6865,-0.037,0.6874963636,5.97,0.76,6.0181807882,5.8865,-2.927,6.5740559208,0.6865,-0.037,0.6874963636,5.2,-2.89,5.9491259862
2020-12-15 00:00:00,6.446,0.7955,6.4949007883,1.106,-0.0345,1.1065379569,5.34,0.8300000000000001,5.4041187996,5.656,-2.8245,6.3220357679,1.106,-0.0345,1.1065379569,4.55,-2.79,5.3372839535
2020-12-15 00:30:00,6.09,0.628,6.1222940145,0.98,-0.032,0.9805223098,5.11,0.66,5.1524460211,5.29,-2.952,6.0579207654,0.98,-0.032,0.9805223098,4.31,-2.92,5.2060061468
2020-12-15 01:00:00,6.26,1.249,6.3833847605,0.84,-0.031,0.8405718292000001,5.42,1.28,5.5690932835,5.37,-3.331,6.3192136378,0.84,-0.031,0.8405718292000001,4.53,-3.3,5.6045428003
2020-12-15 01:30:00,6.237,1.2505,6.3611256276,0.687,-0.029500000000000002,0.6876330780000001,5.55,1.28,5.695691354,5.357,-3.3295,6.3073781597,0.687,-0.029500000000000002,0.6876330780000001,4.67,-3.3,5.7182952005
2020-12-15 02:00:00,6.0055,0.732,6.049946632,0.6455000000000001,-0.028,0.6461069958,5.36,0.76,5.4136124723,5.2255,-2.898,5.9753036952,0.6455000000000001,-0.028,0.6461069958,4.58,-2.87,5.4049329321
2020-12-15 02:30:00,5.8525,0.6315000000000001,5.8864716512,0.5525,-0.0285,0.5532345795,5.3,0.66,5.3409362475,5.0925,-2.9985,5.9097003731,0.5525,-0.0285,0.5532345795,4.54,-2.9699999999999998,5.4251728083
2020-12-15 03:00:00,5.789,0.6795,5.8287426817,0.8290000000000001,-0.030500000000000003,0.8295608778,4.96,0.71,5.0105588511,5.019,-2.9705,5.8321720868,0.8290000000000001,-0.030500000000000003,0.8295608778,4.19,-2.94,5.1185642518
2020-12-15 03:30:00,5.9645,0.76,6.0127248607,0.6645,-0.03,0.6651768562,5.3,0.79,5.3585539094,5.2045,-2.9,5.9579207992,0.6645,-0.03,0.6651768562,4.54,-2.87,5.3710799659
2020-12-15 04:00:00,6.106,0.7615000000000001,6.1533014106,0.626,-0.0285,0.6266484262,5.48,0.79,5.5366506121,5.346,-2.8385,6.0528339024,0.626,-0.0285,0.6266484262,4.72,-2.81,5.4931320756
2020-12-15 04:30:00,6.1185,0.718,6.1604842545,0.8685,-0.032,0.8690893222,5.25,0.75,5.3033008589,5.3385,-2.632,5.9520589925,0.8685,-0.032,0.8690893222,4.47,-2.6,5.1711604114
2020-12-15 05:00:00,6.0445,0.711,6.086172956,1.2945,-0.039,1.2950873523,4.75,0.75,4.8088460154,5.2545,-2.599,5.8621302655,1.2945,-0.039,1.2950873523,3.96,-2.56,4.7154215082
2020-12-15 05:30:00,6.2645,0.718,6.3055122115,1.3045,-0.032,1.3048924285,4.96,0.75,5.0163831592,5.4645,-2.592,6.0480760784,1.3045,-0.032,1.3048924285,4.16,-2.56,4.8845880072
2020-12-15 06:00:00,6.3945,0.629,6.4253615657,1.1245,-0.031,1.1249272199,5.27,0.66,5.3111674799,5.6245,-2.681,6.2307913823,1.1245,-0.031,1.1249272199,4.5,-2.65,5.2223079189
2020-12-15 06:30:00,7.043,1.6644999999999999,7.2370165987,1.033,-0.035500000000000004,1.0336098152,6.01,1.7000000000000002,6.2458065932,6.123,-3.2455,6.9299638708,1.033,-0.035500000000000004,1.0336098152,5.09,-3.21,6.0176573515
2020-12-15 07:00:00,7.589,2.034,7.8568490504,0.859,-0.026000000000000002,0.8593933907,6.73,2.06,7.0382171038,6.629,-3.236,7.3766751996,0.859,-0.026000000000000002,0.8593933907,5.77,-3.21,6.6028024353
2020-12-15 07:30:00,8.4565,2.03,8.6967403232,0.8965000000000001,-0.03,0.8970018116,7.5600000000000005,2.06,7.8356365408,7.5565,-2.61,7.9945476576,0.8965000000000001,-0.03,0.8970018116,6.66,-2.58,7.1422685472
2020-12-15 08:00:00,8.644,1.3255,8.7450378072,0.8240000000000001,-0.0345,0.8247219228,7.82,1.3599999999999999,7.9373799204,7.934,-2.3345000000000002,8.2703232252,0.8240000000000001,-0.0345,0.8247219228,7.11,-2.3,7.4727571886
2020-12-15 08:30:00,9.184,1.6315,9.3277890333,0.674,-0.0385,0.6750986965,8.51,1.67,8.6723122638,8.514,-2.2984999999999998,8.8188036745,0.674,-0.0385,0.6750986965,7.84,-2.26,8.1592401607
2020-12-15 09:00:00,9.5145,1.786,9.6806769521,0.6145,-0.044,0.6160732505000001,8.9,1.83,9.0861928221,8.8445,-2.154,9.1030157778,0.6145,-0.044,0.6160732505000001,8.23,-2.11,8.4961756102
2020-12-15 09:30:00,9.5695,1.9425,9.7646626414,0.8995000000000001,-0.0675,0.9020291015,8.67,2.01,8.89994382,9.1295,-1.9175,9.3286963987,0.8995000000000001,-0.0675,0.9020291015,8.23,-1.85,8.4353660264
2020-12-15 10:00:00,9.6335,1.869,9.8131281073,1.1335,-0.101,1.1379908831,8.5,1.97,8.725302287,9.1835,-1.861,9.3701650599,1.1335,-0.101,1.1379908831,8.05,-1.76,8.2401516976
2020-12-15 10:30:00,9.724,1.788,9.8870177506,1.3940000000000001,-0.14200000000000002,1.4012137596,8.33,1.9300000000000002,8.5506607932,9.254,-1.782,9.4240140068,1.3940000000000001,-0.14200000000000002,1.4012137596,7.86,-1.6400000000000001,8.0292714489
2020-12-15 11:00:00,9.575,1.8065,9.7439246328,1.865,-0.1835,1.8740056697,7.71,1.99,7.9626754298,9.085,-1.7535,9.2526745998,1.865,-0.1835,1.8740056697,7.22,-1.57,7.3887279013
2020-12-15 11:30:00,9.613,1.815,9.7828418162,1.8130000000000002,-0.17500000000000002,1.8214263641000001,7.8,1.99,8.0498509303,9.153,-1.8050000000000002,9.3292783215,1.8130000000000002,-0.17500000000000002,1.8214263641000001,7.34,-1.63,7.5188097462
2020-12-15 12:00:00,9.6155,1.7810000000000001,9.7790490974,2.2355,-0.209,2.2452485943,7.38,1.99,7.6435920875,9.1255,-1.7890000000000001,9.299208098,2.2355,-0.209,2.2452485943,6.89,-1.58,7.0688400746
2020-12-15 12:30:00,9.1965,1.564,9.3285426649,1.7865000000000002,-0.126,1.7909378130000002,7.41,1.69,7.6002763108,8.7365,-2.046,8.9728784818,1.7865000000000002,-0.126,1.7909378130000002,6.95,-1.92,7.2103328633
2020-12-15 13:00:00,9.3285,1.516,9.4508818768,2.0185,-0.17400000000000002,2.0259857477,7.31,1.69,7.5028128059,8.868500000000001,-2.094,9.1123612884,2.0185,-0.17400000000000002,2.0259857477,6.85,-1.92,7.1139932527
2020-12-15 13:30:00,9.29,1.409,9.3962429194,1.6600000000000001,-0.091,1.6624924060000001,7.63,1.5,7.7760465534000005,8.84,-2.211,9.1123060199,1.6600000000000001,-0.091,1.6624924060000001,7.18,-2.12,7.486441077
2020-12-15 14:00:00,9.0015,1.292,9.0937487457,1.2515,-0.048,1.2524201571,7.75,1.34,7.8649920534,8.5415,-2.338,8.8557024707,1.2515,-0.048,1.2524201571,7.29,-2.29,7.6412171805
2020-12-15 14:30:00,9.186,1.513,9.3097671829,1.316,-0.067,1.3177044433,7.87,1.58,8.0270355674,8.716,-2.117,8.9694116306,1.316,-0.067,1.3177044433,7.4,-2.05,7.6787043178
2020-12-15 15:00:00,9.328,1.7425000000000002,9.4893566826,1.3679999999999999,-0.0675,1.3696642837000002,7.96,1.81,8.1631917777,8.858,-1.8975,9.0589552516,1.3679999999999999,-0.0675,1.3696642837000002,7.49,-1.83,7.7103177626
2020-12-15 15:30:00,9.525,1.6065,9.6595272788,1.155,-0.053500000000000006,1.1562384052999999,8.37,1.6600000000000001,8.5330240829,8.825,-2.0935,9.069915504,1.155,-0.053500000000000006,1.1562384052999999,7.67,-2.04,7.9366554669
2020-12-15 16:00:00,9.4565,1.4955,9.5740227961,0.7265,-0.0345,0.7273187059,8.73,1.53,8.863058163,8.7265,-2.1845,8.995768032800001,0.7265,-0.0345,0.7273187059,8.0,-2.15,8.2838698686
2020-12-15 16:30:00,9.567,1.3775,9.6656606215,0.837,-0.0325,0.8376307361,8.73,1.4100000000000001,8.843132929,8.797,-2.2725,9.0857836894,0.837,-0.0325,0.8376307361,7.96,-2.24,8.2691716635
2020-12-15 17:00:00,9.850999999999999,1.496,9.9639458549,0.551,-0.024,0.5515224383,9.3,1.52,9.4233964153,9.141,-2.2640000000000002,9.417195814,0.551,-0.024,0.5515224383,8.59,-2.24,8.877257459399999
2020-12-15 17:30:00,9.3575,1.2865,9.4455221401,0.9775,-0.0235,0.97778244,8.38,1.31,8.4817745785,8.6475,-2.4935,8.9998221371,0.9775,-0.0235,0.97778244,7.67,-2.47,8.057902953
2020-12-15 18:00:00,9.2125,1.1655,9.2859327211,0.7725000000000001,-0.0245,0.7728884137,8.44,1.19,8.5234793365,8.5125,-2.6345,8.9108499314,0.7725000000000001,-0.0245,0.7728884137,7.74,-2.61,8.1682127788
2020-12-15 18:30:00,9.1075,1.045,9.167255928,0.5375,-0.025,0.5380810813,8.57,1.07,8.6365386585,8.3975,-2.545,8.774681262,0.5375,-0.025,0.5380810813,7.86,-2.52,8.2540898953
2020-12-15 19:00:00,8.9675,1.0465,9.0283563565,0.42750000000000005,-0.0235,0.4281454192,8.54,1.07,8.6067705906,8.2475,-2.5435,8.630796516,0.42750000000000005,-0.0235,0.4281454192,7.82,-2.52,8.2160087634
2020-12-15 19:30:00,8.9015,1.913,9.1047389446,0.6515000000000001,-0.027,0.6520592381,8.25,1.94,8.4750280236,7.9215,-3.287,8.5763938372,0.6515000000000001,-0.027,0.6520592381,7.27,-3.26,7.9674650925
2020-12-15 20:00:00,8.746,1.494,8.8726857264,0.726,-0.026000000000000002,0.7264654156,8.02,1.52,8.162769138,7.856,-2.996,8.4078981916,0.726,-0.026000000000000002,0.7264654156,7.13,-2.9699999999999998,7.7238461922
2020-12-15 20:30:00,8.093,0.4055,8.1031524267,0.903,-0.0345,0.9036588128,7.19,0.44,7.2034505621000005,7.373,-2.7745,7.8777521699,0.903,-0.0345,0.9036588128,6.47,-2.74,7.0262721268
2020-12-15 21:00:00,7.9705,1.1225,8.0491537754,0.9205000000000001,-0.0375,0.9212635345,7.05,1.16,7.1447953085,7.1005,-3.4875,7.9107367862,0.9205000000000001,-0.0375,0.9212635345,6.18,-3.45,7.0777750741
2020-12-15 21:30:00,7.6255,0.5315,7.6440004252,1.0855,-0.0385,1.0861825353,6.54,0.5700000000000001,6.5647924567,6.8555,-2.9885,7.4785702176,1.0855,-0.0385,1.0861825353,5.77,-2.95,6.480385791
2020-12-15 22:00:00,7.296,0.4675,7.3109624708,1.376,-0.0325,1.3763837583,5.92,0.5,5.9410773434,6.546,-3.0725,7.2312082151,1.376,-0.0325,1.3763837583,5.17,-3.04,5.9975411628
2020-12-15 22:30:00,7.186,0.752,7.2252404804,1.436,-0.038,1.4365026975,5.75,0.79,5.8040158511,6.436,-2.898,7.0583638331,1.436,-0.038,1.4365026975,5.0,-2.86,5.7601736085
2020-12-15 23:00:00,7.1370000000000005,0.9540000000000001,7.2004781091,1.427,-0.046,1.4277412231,5.71,1.0,5.7969043463,6.427,-2.776,7.0008931573,1.427,-0.046,1.4277412231,5.0,-2.73,5.6967446845000005
2020-12-15 23:30:00,6.734,0.9470000000000001,6.8002621273,1.834,-0.053,1.8347656526,4.9,1.0,5.0009999,5.964,-2.783,6.5813664994,1.834,-0.053,1.8347656526,4.13,-2.73,4.9507373188
2020-12-16 00:00:00,6.518,0.8035,6.5673385972,1.828,-0.026500000000000003,1.8281920714000002,4.69,0.8300000000000001,4.7628772816,5.718,-2.6965,6.3219171341,1.828,-0.026500000000000003,1.8281920714000002,3.89,-2.67,4.7181564196
2020-12-16 00:30:00,6.352,0.78,6.3997112435,2.232,-0.05,2.2325599656,4.12,0.8300000000000001,4.2027728942,5.552,-2.7199999999999998,6.1824836433,2.232,-0.05,2.2325599656,3.32,-2.67,4.2604342502
2020-12-16 01:00:00,6.2495,0.7325,6.292281502,2.0695,-0.0475,2.0700450478,4.18,0.78,4.2521523961,5.4295,-2.7175000000000002,6.0715958775,2.0695,-0.0475,2.0700450478,3.36,-2.67,4.2916779935000005
2020-12-16 01:30:00,5.944,0.601,5.9743064033,2.104,-0.049,2.1045705025,3.84,0.65,3.8946245005,5.154,-2.799,5.8649907928000005,2.104,-0.049,2.1045705025,3.05,-2.75,4.1067018397
2020-12-16 02:00:00,5.7425,0.25,5.7479393047,2.3125,-0.05,2.3130404774,3.43,0.30000000000000004,3.4430945383,4.9525,-3.04,5.8110976803,2.3125,-0.05,2.3130404774,2.64,-2.99,3.9886965289000003
2020-12-16 02:30:00,5.6385000000000005,0.211,5.642446566,2.3885,-0.049,2.3890025638,3.25,0.26,3.260383413,4.8485,-3.119,5.7650770376,2.3885,-0.049,2.3890025638,2.46,-3.07,3.9340183019
2020-12-16 03:00:00,5.591,0.28,5.5980068775,2.561,-0.05,2.5614880441,3.03,0.33,3.0479173217,4.811,-3.19,5.7725056085,2.561,-0.05,2.5614880441,2.25,-3.14,3.8629134083
2020-12-16 03:30:00,5.796,0.7005,5.8381774767,2.5060000000000002,-0.0495,2.5064888290000003,3.29,0.75,3.374403651,5.006,-2.9395,5.8052300773,2.5060000000000002,-0.0495,2.5064888290000003,2.5,-2.89,3.8212694226
2020-12-16 04:00:00,5.8635,0.779,5.9150209847,2.5035,-0.051000000000000004,2.5040194189,3.36,0.8300000000000001,3.4609969662,5.0935,-2.901,5.8617013955,2.5035,-0.051000000000000004,2.5040194189,2.59,-2.85,3.8510518044
2020-12-16 04:30:00,5.6615,0.5495,5.6881044734,2.5215,-0.0505,2.5220056503,3.14,0.6000000000000001,3.1968109109,4.8315,-2.7805,5.5744571485000005,2.5215,-0.0505,2.5220056503,2.31,-2.73,3.5761711368
2020-12-16 05:00:00,5.7205,0.5885,5.7506914802,2.5105,-0.051500000000000004,2.5110281759,3.21,0.64,3.273178883,4.9205000000000005,-2.7315,5.6278248462,2.5105,-0.051500000000000004,2.5110281759,2.41,-2.68,3.6042336217
2020-12-16 05:30:00,5.917,0.589,5.9462433519,2.517,-0.051000000000000004,2.5175166335,3.4,0.64,3.4597109705999998,5.107,-2.731,5.7913564905,2.517,-0.051000000000000004,2.5175166335,2.59,-2.68,3.7269961095
2020-12-16 06:00:00,6.184,0.5895,6.2120339865,2.504,-0.0505,2.5045091835,3.68,0.64,3.7352376096,5.364,-2.6805,5.9964636453,2.504,-0.0505,2.5045091835,2.86,-2.63,3.8854214701
2020-12-16 06:30:00,6.8185,0.929,6.8814957131,2.4385,-0.051000000000000004,2.4390332614,4.38,0.98,4.4882958904,6.0385,-2.561,6.5591312878,2.4385,-0.051000000000000004,2.4390332614,3.6,-2.51,4.3886330446
2020-12-16 07:00:00,7.3175,1.1219999999999999,7.4030189957,2.3775,-0.048,2.3779844932,4.94,1.17,5.0766622893,6.5375,-2.358,6.949753251,2.3775,-0.048,2.3779844932,4.16,-2.31,4.7583295388
2020-12-16 07:30:00,7.9675,2.005,8.2159041651,2.4475,-0.045,2.4479136525,5.52,2.05,5.8883698933,7.0275,-2.715,7.5337229342,2.4475,-0.045,2.4479136525,4.58,-2.67,5.3014431996999996
2020-12-16 08:00:00,8.2365,1.504,8.3726906219,2.4865,-0.046,2.4869254613000003,5.75,1.55,5.9552497849,7.4065,-2.166,7.7167219886,2.4865,-0.046,2.4869254613000003,4.92,-2.12,5.3573127592
2020-12-16 08:30:00,8.41,1.683,8.5767469941,2.44,-0.047,2.440452622,5.97,1.73,6.2156093828,7.5600000000000005,-2.307,7.9041665595,2.44,-0.047,2.440452622,5.12,-2.26,5.5966061144
2020-12-16 09:00:00,8.707,2.483,9.0541227074,2.327,-0.047,2.3274745971,6.38,2.5300000000000002,6.8633300955,7.737,-2.8369999999999997,8.2407364962,2.327,-0.047,2.3274745971,5.41,-2.79,6.0870518316
2020-12-16 09:30:00,9.0565,2.5825,9.4175102071,2.4565,-0.0475,2.4569591979,6.6,2.63,7.1047097055,7.8665,-2.8375,8.362608953,2.4565,-0.0475,2.4569591979,5.41,-2.79,6.0870518316
2020-12-16 10:00:00,8.9925,2.39,9.30468464,2.4625,-0.06,2.463230856,6.53,2.45,6.9744820596,7.7925,-3.01,8.3536313212,2.4625,-0.06,2.463230856,5.33,-2.95,6.0919126717
2020-12-16 10:30:00,9.149,2.407,9.4603303325,1.529,-0.043000000000000003,1.5296045241,7.62,2.45,8.0041801579,7.909,-2.903,8.4249445102,1.529,-0.043000000000000003,1.5296045241,6.38,-2.86,6.9917093761
2020-12-16 11:00:00,9.28,2.119,9.5188529246,0.26,-0.031,0.2618415551,9.02,2.15,9.2726964794,8.12,-2.591,8.5233608981,0.26,-0.031,0.2618415551,7.86,-2.56,8.2663897803
2020-12-16 11:30:00,9.492,1.6800000000000002,9.6395261294,0.742,-0.04,0.7430773849000001,8.75,1.72,8.9174491868,8.522,-2.0,8.7535412263,0.742,-0.04,0.7430773849000001,7.78,-1.96,8.0230916734
2020-12-16 12:00:00,9.6225,1.843,9.7974055367,0.28250000000000003,-0.037,0.2849127059,9.34,1.88,9.5273291116,8.5625,-1.9969999999999999,8.7922929461,0.28250000000000003,-0.037,0.2849127059,8.28,-1.96,8.5088189545
2020-12-16 12:30:00,9.9835,2.068,10.1954350692,0.1835,-0.042,0.1882451859,9.8,2.11,10.024574804,9.0235,-1.862,9.2136092955,0.1835,-0.042,0.1882451859,8.84,-1.82,9.025408578
2020-12-16 13:00:00,10.224,2.253,10.4692972544,0.17400000000000002,-0.037,0.1778904157,10.05,2.29,10.3075991385,9.254,-1.717,9.4119394919,0.17400000000000002,-0.037,0.1778904157,9.08,-1.6800000000000002,9.2341106773
2020-12-16 13:30:00,10.4195,2.254,10.6605110689,0.2595,-0.036000000000000004,0.2619852095,10.16,2.29,10.4148787799,9.4495,-1.716,9.6040463478,0.2595,-0.036000000000000004,0.2619852095,9.19,-1.6800000000000002,9.3422962916
2020-12-16 14:00:00,10.2305,2.1995,10.4642692291,0.4005,-0.0405,0.4025425443,9.83,2.24,10.0819888911,9.2505,-2.0205,9.4685886224,0.4005,-0.0405,0.4025425443,8.85,-1.98,9.0687871295
2020-12-16 14:30:00,10.03,2.245,10.2781771244,0.41000000000000003,-0.035,0.4114911907,9.62,2.2800000000000002,9.8864958403,8.95,-2.015,9.1740244713,0.41000000000000003,-0.035,0.4114911907,8.54,-1.98,8.7665272486
2020-12-16 15:00:00,10.061,2.8125,10.4467160989,0.401,-0.0275,0.401941849,9.66,2.84,10.0688231686,8.841,-2.4775,9.1815732448,0.401,-0.0275,0.401941849,8.44,-2.45,8.7884071367
2020-12-16 15:30:00,9.922,2.6395,10.2670854798,0.302,-0.030500000000000003,0.3035362417,9.62,2.67,9.9836516366,8.912,-2.4805,9.2507634415,0.302,-0.030500000000000003,0.3035362417,8.61,-2.45,8.9517931165
2020-12-16 16:00:00,9.9465,2.6405000000000003,10.291020479,0.28650000000000003,-0.029500000000000002,0.28801475660000003,9.66,2.67,10.0222003572,8.9365,-2.5895,9.3041142781,0.28650000000000003,-0.029500000000000002,0.28801475660000003,8.65,-2.56,9.0208702463
2020-12-16 16:30:00,9.494,2.473,9.8107983875,0.254,-0.027,0.2554310083,9.24,2.5,9.57223067,8.504,-2.927,8.9936280221,0.254,-0.027,0.2554310083,8.25,-2.9,8.7448556306
2020-12-16 17:00:00,9.637,2.3855,9.9278587445,0.277,-0.0245,0.278081373,9.36,2.41,9.6652832343,8.637,-2.9845,9.1381075311,0.277,-0.0245,0.278081373,8.36,-2.96,8.8685511782
2020-12-16 17:30:00,9.5545,2.1915,9.8026089639,0.29450000000000004,-0.0285,0.2958758185,9.26,2.22,9.5223946568,8.5545,-3.2085,9.136407527,0.29450000000000004,-0.0285,0.2958758185,8.26,-3.18,8.8509886453
2020-12-16 18:00:00,9.3805,2.1425,9.6220624868,0.5405,-0.0275,0.5411991316,8.84,2.17,9.1024447266,8.3905,-3.2375,8.993436301,0.5405,-0.0275,0.5411991316,7.85,-3.21,8.4809551349
2020-12-16 18:30:00,9.286,1.932,9.4848521338,0.196,-0.028,0.1979898987,9.09,1.96,9.2989085381,8.286,-3.2880000000000003,8.914524104,0.196,-0.028,0.1979898987,8.09,-3.26,8.7221384992
2020-12-16 19:00:00,9.0675,1.2315,9.1507457893,0.2275,-0.0285,0.2292782153,8.84,1.26,8.9293448808,8.2675,-2.7285,8.7061052429,0.2275,-0.0285,0.2292782153,8.04,-2.7,8.4812499079
2020-12-16 19:30:00,8.808,0.8945000000000001,8.8533041431,0.268,-0.035500000000000004,0.27034098840000004,8.54,0.93,8.5904889267,8.048,-2.3955,8.3969473173,0.268,-0.035500000000000004,0.27034098840000004,7.78,-2.36,8.130067650400001
2020-12-16 20:00:00,8.6465,0.9435,8.6978246993,0.3065,-0.026500000000000003,0.3076434625,8.34,0.97,8.3962193873,7.8765,-2.3465,8.2185956525,0.3065,-0.026500000000000003,0.3076434625,7.57,-2.32,7.9175311809
2020-12-16 20:30:00,8.547,0.843,8.5884723904,0.20700000000000002,-0.027,0.20875344310000002,8.34,0.87,8.385254915600001,7.777,-2.447,8.1528852562,0.20700000000000002,-0.027,0.20875344310000002,7.57,-2.42,7.9474083826
2020-12-16 21:00:00,8.356,0.8160000000000001,8.3957484479,0.126,-0.024,0.12826535,8.23,0.84,8.2727564935,7.586,-2.444,7.9699769134,0.126,-0.024,0.12826535,7.46,-2.42,7.8427036155
2020-12-16 21:30:00,7.9879999999999995,0.704,8.0189625264,0.158,-0.026000000000000002,0.1601249512,7.83,0.73,7.8639557476,7.218,-2.556,7.6571966149,0.158,-0.026000000000000002,0.1601249512,7.06,-2.5300000000000002,7.4996333244
2020-12-16 22:00:00,7.6465,0.5805,7.6685032764,0.3265,-0.029500000000000002,0.3278299864,7.32,0.61,7.3453726931,6.8765,-2.7095000000000002,7.3910515152,0.3265,-0.029500000000000002,0.3278299864,6.55,-2.68,7.0770686022
2020-12-16 22:30:00,7.3775,0.6195,7.4034644930999995,0.3675,-0.030500000000000003,0.3687634743,7.01,0.65,7.0400710224,6.6075,-2.8805,7.2080743961,0.3675,-0.030500000000000003,0.3687634743,6.24,-2.85,6.8600364431
2020-12-16 23:00:00,7.0595,0.614,7.086151018,0.35950000000000004,-0.036000000000000004,0.3612980072,6.7,0.65,6.7314560089,6.2795,-2.766,6.86169631,0.35950000000000004,-0.036000000000000004,0.3612980072,5.92,-2.73,6.5191487174
2020-12-16 23:30:00,6.6485,0.5015000000000001,6.6673873819,0.4585,-0.0285,0.4593849149,6.19,0.53,6.2126483886,5.8485,-2.8885,6.5229122714,0.4585,-0.0285,0.4593849149,5.39,-2.86,6.1017784293
2020-12-17 00:00:00,6.291,0.5295,6.3132441146,0.291,-0.030500000000000003,0.292594002,6.0,0.56,6.0260766673,5.521,-3.1505,6.3566572387,0.291,-0.030500000000000003,0.292594002,5.23,-3.12,6.0899343182
2020-12-17 00:30:00,6.1705,0.528,6.1930488655,0.1705,-0.032,0.1734769437,6.0,0.56,6.0260766673,5.4005,-3.152,6.2530396009,0.1705,-0.032,0.1734769437,5.23,-3.12,6.0899343182
2020-12-17 01:00:00,6.144,0.5265000000000001,6.166517514,0.374,-0.0335,0.37549733690000003,5.77,0.56,5.7971113496,5.354,-3.2235,6.2495014401,0.374,-0.0335,0.37549733690000003,4.98,-3.19,5.9140933371
2020-12-17 01:30:00,6.0105,0.7475,6.0568033235,0.29050000000000004,-0.0325,0.29231233300000004,5.72,0.78,5.7729368609,5.1905,-3.3325,6.1682125855,0.29050000000000004,-0.0325,0.29231233300000004,4.9,-3.3,5.9076221951
2020-12-17 02:00:00,6.27,1.641,6.4811866969,0.23,-0.039,0.2332830898,6.04,1.6800000000000002,6.269290231,5.27,-3.739,6.4616577594,0.23,-0.039,0.2332830898,5.04,-3.7,6.2523275666
2020-12-17 02:30:00,6.167,1.6525,6.384563043,0.467,-0.0275,0.4678089888,5.7,1.6800000000000002,5.9424237479,5.177,-3.7675,6.4027638759,0.467,-0.0275,0.4678089888,4.71,-3.74,6.0142913132
2020-12-17 03:00:00,6.0205,0.908,6.0885863918,0.4505,-0.032,0.45163508500000005,5.57,0.9400000000000001,5.6487609261,5.1605,-3.082,6.0107806689,0.4505,-0.032,0.45163508500000005,4.71,-3.05,5.6112921863
2020-12-17 03:30:00,5.9695,0.76,6.0176847915,0.3995,-0.03,0.40062482450000003,5.57,0.79,5.6257443952,5.1695,-2.94,5.9470438245,0.3995,-0.03,0.40062482450000003,4.77,-2.91,5.5875755028
2020-12-17 04:00:00,5.947,0.7575000000000001,5.9950492283,0.297,-0.0325,0.2987729071,5.65,0.79,5.7049627519,5.147,-2.9425,5.9287363957,0.297,-0.0325,0.2987729071,4.85,-2.91,5.656023338
2020-12-17 04:30:00,5.8555,0.7625000000000001,5.9049374679,0.3255,-0.0275,0.3266596088,5.53,0.79,5.5861435714,5.0555,-2.9875,5.872242885,0.3255,-0.0275,0.3266596088,4.73,-2.96,5.5798297465
2020-12-17 05:00:00,5.9435,0.679,5.9821595808,0.2735,-0.031,0.2752512489,5.67,0.71,5.7142803571,5.1435,-3.051,5.980317153,0.2735,-0.031,0.2752512489,4.87,-3.02,5.7303839313000005
2020-12-17 05:30:00,6.1145,0.682,6.1524169438,0.3145,-0.028,0.3157439627,5.8,0.71,5.8432953032,5.3045,-3.048,6.117844739,0.3145,-0.028,0.3157439627,4.99,-3.02,5.8327094905
2020-12-17 06:00:00,6.3455,0.713,6.3854317982,0.3155,-0.027,0.31665320150000004,6.03,0.74,6.0752366209,5.5355,-2.957,6.2757955073,0.3155,-0.027,0.31665320150000004,5.22,-2.93,5.9860922145
2020-12-17 06:30:00,7.1225,0.9835,7.1900819536,0.47250000000000003,-0.026500000000000003,0.4732425382,6.65,1.01,6.7262619634,6.3225,-2.6965,6.8735084564,0.47250000000000003,-0.026500000000000003,0.4732425382,5.85,-2.67,6.4305054234
2020-12-17 07:00:00,7.787,1.745,7.9801249364,0.28700000000000003,-0.025,0.2880867925,7.5,1.77,7.7060301064,6.907,-2.6950000000000003,7.4141536267,0.28700000000000003,-0.025,0.2880867925,6.62,-2.67,7.1381580257
2020-12-17 07:30:00,8.251,1.374,8.3646205533,0.331,-0.026000000000000002,0.3320195777,7.92,1.4,8.0427855871,7.481,-2.116,7.7744978616000004,0.331,-0.026000000000000002,0.3320195777,7.15,-2.09,7.4492012995
2020-12-17 08:00:00,8.5765,1.474,8.7022427138,0.17650000000000002,-0.026000000000000002,0.1784047365,8.4,1.5,8.532877592,7.7265,-2.286,8.0575801734,0.17650000000000002,-0.026000000000000002,0.1784047365,7.55,-2.26,7.8809961299
2020-12-17 08:30:00,9.2135,2.321,9.5013484964,0.4535,-0.029,0.4544262867,8.76,2.35,9.0697353875,8.4735,-2.779,8.9175693577,0.4535,-0.029,0.4544262867,8.02,-2.75,8.4783783827
2020-12-17 09:00:00,9.104,2.2845,9.386253579,0.524,-0.035500000000000004,0.5252011519,8.58,2.32,8.8881269118,8.794,-2.9655,9.2805509669,0.524,-0.035500000000000004,0.5252011519,8.27,-2.93,8.7736993338
2020-12-17 09:30:00,9.243,2.273,9.5183810598,0.8230000000000001,-0.047,0.8243409489,8.42,2.32,8.7337735258,8.953,-2.827,9.3887239815,0.8230000000000001,-0.047,0.8243409489,8.13,-2.7800000000000002,8.5921650357
2020-12-17 10:00:00,9.457,2.4175,9.7611042024,1.217,-0.052500000000000005,1.2181318689,8.24,2.47,8.6022380809,9.147,-2.6025,9.5100270899,1.217,-0.052500000000000005,1.2181318689,7.93,-2.55,8.3299099635
2020-12-17 10:30:00,9.338,1.8385,9.5172646412,1.178,-0.061500000000000006,1.1796042769,8.16,1.9,8.3782814467,9.148,-2.4415,9.4682007927,1.178,-0.061500000000000006,1.1796042769,7.97,-2.38,8.3177701339
2020-12-17 11:00:00,9.278,1.447,9.3901593703,0.768,-0.053,0.7698266039,8.51,1.5,8.6411862612,9.248,-2.033,9.4688221548,0.768,-0.053,0.7698266039,8.48,-1.98,8.7080881943
2020-12-17 11:30:00,8.8315,1.447,8.9492570222,0.9915,-0.083,0.9949679643,7.84,1.53,7.987897095,8.8015,-2.113,9.0515839084,0.9915,-0.083,0.9949679643,7.8100000000000005,-2.03,8.069510518
2020-12-17 12:00:00,8.8035,1.474,8.926045499,1.1135,-0.056,1.1149072831,7.69,1.53,7.8407270071,8.7935,-2.086,9.0375349654,1.1135,-0.056,1.1149072831,7.68,-2.03,7.9437585563
2020-12-17 12:30:00,9.18,1.6175000000000002,9.3214111727,1.49,-0.07250000000000001,1.4917627995,7.69,1.69,7.8735125579,9.17,-1.9325,9.371416982,1.49,-0.07250000000000001,1.4917627995,7.68,-1.8599999999999999,7.9020250569
2020-12-17 13:00:00,9.36,1.6219999999999999,9.4994991447,1.23,-0.068,1.2318782407,8.13,1.69,8.3037943134,8.62,-2.148,8.8835974695,1.23,-0.068,1.2318782407,7.39,-2.08,7.6771413951
2020-12-17 13:30:00,9.338,1.5815000000000001,9.4709759925,1.078,-0.0585,1.0795861476,8.26,1.6400000000000001,8.4212350638,8.578,-2.1985,8.855251902100001,1.078,-0.0585,1.0795861476,7.5,-2.14,7.7993333048
2020-12-17 14:00:00,9.2655,1.548,9.3939232619,0.7555000000000001,-0.042,0.7566665382000001,8.51,1.5899999999999999,8.6572628469,8.5055,-2.242,8.7960271856,0.7555000000000001,-0.042,0.7566665382000001,7.75,-2.2,8.0562087858
2020-12-17 14:30:00,9.113,1.5485,9.2436259796,0.873,-0.0415,0.8739858408000001,8.24,1.5899999999999999,8.3920021449,8.343,-2.2415,8.6388640023,0.873,-0.0415,0.8739858408000001,7.47,-2.2,7.7872267207
2020-12-17 15:00:00,9.6425,1.7515,9.8002835928,0.9125000000000001,-0.0385,0.9133118306,8.73,1.79,8.9116216257,8.8725,-2.0385,9.103666212,0.9125000000000001,-0.0385,0.9133118306,7.96,-2.0,8.2074112849
2020-12-17 15:30:00,9.5745,1.7435,9.7319495734,1.4445000000000001,-0.0465,1.4452482486,8.13,1.79,8.3247222176,8.7945,-2.0465,9.029473545,1.4445000000000001,-0.0465,1.4452482486,7.35,-2.0,7.61725016
2020-12-17 16:00:00,9.5835,2.2055,9.8340074486,1.8235000000000001,-0.044500000000000005,1.8240428997,7.76,2.25,8.0796101391,8.6235,-2.5045,8.9798258613,1.8235000000000001,-0.044500000000000005,1.8240428997,6.8,-2.46,7.231293107
2020-12-17 16:30:00,9.7235,2.3985,10.0149515476,1.4235,-0.0415,1.4241048065,8.3,2.44,8.6512195672,8.7035,-2.9915000000000003,9.2032594498,1.4235,-0.0415,1.4241048065,7.28,-2.95,7.8549920433
2020-12-17 17:00:00,9.6025,2.375,9.8918467057,1.3025,-0.035,1.3029701647,8.3,2.41,8.6428062572,8.5425,-3.075,9.0790930852,1.3025,-0.035,1.3029701647,7.24,-3.04,7.8523372317
2020-12-17 17:30:00,9.214,2.1585,9.4634517091,1.494,-0.0415,1.4945762777,7.72,2.2,8.0273532375,8.194,-3.3415,8.8491388423,1.494,-0.0415,1.4945762777,6.7,-3.3,7.4686009399
2020-12-17 18:00:00,9.067,2.073,9.3009579077,1.597,-0.047,1.5976914596,7.47,2.12,7.7650048294000005,8.057,-3.507,8.787166665099999,1.597,-0.047,1.5976914596,6.46,-3.46,7.3282467207
2020-12-17 18:30:00,8.8375,1.8605,9.0312162249,1.8375,-0.0495,1.8381666138,7.0,1.9100000000000001,7.2559010467,7.8075,-3.5995,8.5972935567,1.8375,-0.0495,1.8381666138,5.97,-3.55,6.9457469001
2020-12-17 19:00:00,8.6905,1.625,8.841120701,1.8705,-0.045,1.8710412208,6.82,1.67,7.0214884462,7.7205,-3.555,8.499655596,1.8705,-0.045,1.8710412208,5.85,-3.51,6.822213717
2020-12-17 19:30:00,8.429,0.851,8.4718499751,2.079,-0.049,2.0795773609,6.35,0.9,6.4134624034,7.639,-3.009,8.2102619934,2.079,-0.049,2.0795773609,5.5600000000000005,-2.96,6.2988252873
2020-12-17 20:00:00,8.2915,0.92,8.3423840867,2.0115,-0.05,2.0121213308,6.28,0.97,6.354470867,7.4915,-2.88,8.0260184556,2.0115,-0.05,2.0121213308,5.48,-2.83,6.1676008301
2020-12-17 20:30:00,7.9,0.6115,7.923631254,2.2,-0.0485,2.2005345373,5.7,0.66,5.7380833037,7.06,-3.0585,7.6940251007,2.2,-0.0485,2.2005345373,4.86,-3.01,5.7166161319
2020-12-17 21:00:00,7.8835,0.78,7.9219929469,2.2635,-0.05,2.2640521747999998,5.62,0.8300000000000001,5.680959426,7.0535,-2.93,7.6378506302,2.2635,-0.05,2.2640521747999998,4.79,-2.88,5.5891412578
2020-12-17 21:30:00,7.6485,0.6890000000000001,7.6794708965,2.2585,-0.051000000000000004,2.2590757513,5.39,0.74,5.4405606329000005,6.8385,-3.051,7.4882363244,2.2585,-0.051000000000000004,2.2590757513,4.58,-3.0,5.4750707758
2020-12-17 22:00:00,7.1835,0.55,7.2045244291,2.4235,-0.05,2.4240157281,4.76,0.6000000000000001,4.7976660993,6.3735,-3.34,7.195630775,2.4235,-0.05,2.4240157281,3.95,-3.29,5.1406808888
2020-12-17 22:30:00,6.9805,0.5495,7.0020947223,2.5005,-0.0505,2.5010098960000002,4.48,0.6000000000000001,4.52,6.1605,-3.3405,7.0079027176,2.5005,-0.0505,2.5010098960000002,3.66,-3.29,4.9213514404000005
2020-12-17 23:00:00,6.831,1.2065000000000001,6.9367285697,2.641,-0.053500000000000006,2.641541832,4.19,1.26,4.3753514145,5.841,-3.7935,6.9647629716,2.641,-0.053500000000000006,2.641541832,3.2,-3.74,4.922154
2020-12-17 23:30:00,6.5475,0.6115,6.575993347,2.6175,-0.0485,2.6179492929,3.93,0.66,3.9850345042,5.6575,-3.2885,6.5438168144,2.6175,-0.0485,2.6179492929,3.04,-3.24,4.4428819476
2020-12-18 00:00:00,6.399,0.6595000000000001,6.4328952463,2.599,-0.0505,2.5994905751,3.8,0.71,3.8657599512000003,5.539,-3.1005,6.3477256753999995,2.599,-0.0505,2.5994905751,2.94,-3.05,4.2362837488
2020-12-18 00:30:00,6.237,0.5915,6.2649853352000004,2.547,-0.0485,2.5474617269,3.69,0.64,3.7450901191,5.357,-3.0385,6.1587280546,2.547,-0.0485,2.5474617269,2.81,-2.99,4.1031938779
2020-12-18 01:00:00,6.095,0.551,6.1198550636,2.4050000000000002,-0.049,2.4054991166,3.69,0.6000000000000001,3.7384622507,5.215,-3.039,6.0358716023,2.4050000000000002,-0.049,2.4054991166,2.81,-2.99,4.1031938779
2020-12-18 01:30:00,6.0545,0.609,6.0850514583,2.3645,-0.051000000000000004,2.3650499466,3.69,0.66,3.7485597234,5.1745,-3.041,6.0019272946,2.3645,-0.051000000000000004,2.3650499466,2.81,-2.99,4.1031938779
2020-12-18 02:00:00,5.963,0.614,5.9945279214,2.343,-0.046,2.3434515143,3.62,0.66,3.6796738986,5.123,-3.136,6.0066317517,2.343,-0.046,2.3434515143,2.7800000000000002,-3.09,4.1565009323
2020-12-18 02:30:00,5.8565000000000005,0.6875,5.8967150601,2.0365,-0.052500000000000005,2.0371766001,3.8200000000000003,0.74,3.8910152917,5.0165,-3.1925,5.946202864,2.0365,-0.052500000000000005,2.0371766001,2.98,-3.14,4.3289721644
2020-12-18 03:00:00,5.825,0.6935,5.8661373364,1.955,-0.0465,1.9555529269,3.87,0.74,3.9401142115,4.975,-3.1865,5.9079951972,1.955,-0.0465,1.9555529269,3.02,-3.14,4.3566041822
2020-12-18 03:30:00,5.8085,0.6895,5.8492805113,2.2185,-0.0505,2.2190746946,3.59,0.74,3.6654740485,4.9485,-3.1905,5.8878640015,2.2185,-0.0505,2.2190746946,2.73,-3.14,4.1608292443
2020-12-18 04:00:00,5.7735,0.686,5.8141119915,2.2335,-0.054,2.2341526917,3.54,0.74,3.6165176621,4.9335,-3.194,5.8771641333,2.2335,-0.054,2.2341526917,2.7,-3.14,4.1412075534
2020-12-18 04:30:00,5.7585,0.6275000000000001,5.7925882384000005,2.2685,-0.052500000000000005,2.2691074236,3.49,0.68,3.5556293395000003,4.8585,-3.0625,5.7431636317,2.2685,-0.052500000000000005,2.2691074236,2.59,-3.01,3.9709192890000002
2020-12-18 05:00:00,5.804,0.628,5.8378763262,2.314,-0.052000000000000005,2.3145841959,3.49,0.68,3.5556293395000003,4.904,-2.942,5.7187918304,2.314,-0.052000000000000005,2.3145841959,2.59,-2.89,3.8807473507
2020-12-18 05:30:00,5.961,0.63,5.9941989456,2.531,-0.05,2.5314938278,3.43,0.68,3.4967556392,5.061,-2.94,5.8529753972,2.531,-0.05,2.5314938278,2.5300000000000002,-2.89,3.8409634208
2020-12-18 06:00:00,6.0845,0.6285000000000001,6.1168744061,2.3545,-0.051500000000000004,2.3550631626,3.73,0.68,3.7914772846,5.2045,-3.0215,6.017996552,2.3545,-0.051500000000000004,2.3550631626,2.85,-2.9699999999999998,4.1162361448
2020-12-18 06:30:00,6.6495,0.8985000000000001,6.7099293961,2.2595,-0.051500000000000004,2.2600868346,4.39,0.9500000000000001,4.4916144091,5.8095,-3.0215,6.5482633194,2.2595,-0.051500000000000004,2.2600868346,3.55,-2.9699999999999998,4.628541887
2020-12-18 07:00:00,7.0,1.1475,7.0934304994,2.24,-0.052500000000000005,2.2406151499,4.76,1.2,4.9089306371,6.17,-2.9125,6.8228700889,2.24,-0.052500000000000005,2.2406151499,3.93,-2.86,4.8605040891
2020-12-18 07:30:00,7.7115,1.9425,7.9523919986,2.4215,-0.0475,2.4219658338,5.29,1.99,5.6519200277,6.6815,-3.0175,7.3312855967,2.4215,-0.0475,2.4219658338,4.26,-2.9699999999999998,5.1931204492
2020-12-18 08:00:00,8.0725,1.9435,8.3031589471,1.6325,-0.0465,1.6331621169,6.44,1.99,6.7404525071,7.0825,-2.7265,7.5891770634,1.6325,-0.0465,1.6331621169,5.45,-2.68,6.0732939991
2020-12-18 08:30:00,8.46,2.3245,8.7735340798,1.96,-0.0455,1.9605280539,6.5,2.37,6.918590897,7.41,-3.1655,8.0578216814,1.96,-0.0455,1.9605280539,5.45,-3.12,6.2798805721
2020-12-18 09:00:00,8.5825,2.319,8.8902793685,2.1425,-0.051000000000000004,2.1431069152,6.44,2.37,6.862251817,7.5325,-3.261,8.2080860893,2.1425,-0.051000000000000004,2.1431069152,5.39,-3.21,6.2734520003
2020-12-18 09:30:00,8.9055,2.319,9.2024828851,2.5455,-0.051000000000000004,2.5460108503,6.36,2.37,6.7872306576,7.8655,-3.341,8.5456638859,2.5455,-0.051000000000000004,2.5460108503,5.32,-3.29,6.2551179046
2020-12-18 10:00:00,9.019,2.31,9.3101267983,2.269,-0.06,2.2697931624,6.75,2.37,7.1539779144,7.969,-3.29,8.6214303338,2.269,-0.06,2.2697931624,5.7,-3.23,6.5515570668
2020-12-18 10:30:00,9.059,2.31,9.34888127,1.669,-0.06,1.6700781419,7.39,2.37,7.7607345013,8.019,-3.34,8.6867693074,1.669,-0.06,1.6700781419,6.35,-3.2800000000000002,7.147090317
2020-12-18 11:00:00,9.117,2.364,9.4185022695,1.7269999999999999,-0.066,1.7282606864,7.39,2.43,7.7792673177000005,8.077,-3.266,8.7123294818,1.7269999999999999,-0.066,1.7282606864,6.35,-3.2,7.1107313267
2020-12-18 11:30:00,9.058,2.161,9.3122116063,1.6680000000000001,-0.059000000000000004,1.669043139,7.39,2.22,7.7162490888,8.018,-3.459,8.7322966624,1.6680000000000001,-0.059000000000000004,1.669043139,6.35,-3.4,7.2029507842000005
2020-12-18 12:00:00,9.3205,2.44,9.6345897811,1.5705,-0.06,1.5716457139000002,7.75,2.5,8.1432487375,8.2605,-3.18,8.8514552617,1.5705,-0.06,1.5716457139000002,6.69,-3.12,7.3817680809
2020-12-18 12:30:00,8.9675,2.3385,9.267396533,1.7075,-0.061500000000000006,1.7086071813,7.26,2.4,7.6464109228,7.9075,-3.2615,8.5537090493,1.7075,-0.061500000000000006,1.7086071813,6.2,-3.2,6.977105417
2020-12-18 13:00:00,9.2545,2.5265,9.5931732237,2.6445,-0.053500000000000006,2.645041115,6.61,2.58,7.0956676923,8.1945,-3.1235,8.7696113084,2.6445,-0.053500000000000006,2.645041115,5.55,-3.07,6.3425073906
2020-12-18 13:30:00,9.3375,2.5255,9.6730065905,2.6475,-0.0545,2.6480608943,6.69,2.58,7.1702510416,8.2875,-3.1645,8.8711169815,2.6475,-0.0545,2.6480608943,5.64,-3.11,6.4406288513
2020-12-18 14:00:00,9.2455,2.473,9.570527637,2.4155,-0.057,2.4161724380000003,6.83,2.5300000000000002,7.2835293643,8.1955,-3.237,8.811605373,2.4155,-0.057,2.4161724380000003,5.78,-3.18,6.5970296346
2020-12-18 14:30:00,8.983,2.1025,9.2257680033,2.573,-0.0575,2.5736424091,6.41,2.16,6.7641481356,8.023,-2.9575,8.5507505665,2.573,-0.0575,2.5736424091,5.45,-2.9,6.1735322142
2020-12-18 15:00:00,8.924,1.5545,9.058379891,1.814,-0.0455,1.8145705415000002,7.11,1.6,7.2878048821,8.074,-2.4455,8.4362282004,1.814,-0.0455,1.8145705415000002,6.26,-2.4,6.7042971295000005
2020-12-18 15:30:00,8.4505,1.291,8.5485455634,2.5605,-0.049,2.5609688108,5.89,1.34,6.0405049458,7.6005,-2.729,8.0755830285,2.5605,-0.049,2.5609688108,5.04,-2.68,5.7082396586
2020-12-18 16:00:00,8.124,1.0025,8.185620456,2.484,-0.0475,2.4844541151,5.64,1.05,5.7369068321,7.274,-2.9875,7.8636017352,2.484,-0.0475,2.4844541151,4.79,-2.94,5.6202935866
2020-12-18 16:30:00,8.3705,1.131,8.4465632804,2.6005000000000003,-0.049,2.600961601,5.77,1.18,5.8894227221,7.5105,-2.859,8.0362610243,2.6005000000000003,-0.049,2.600961601,4.91,-2.81,5.6572254684
2020-12-18 17:00:00,8.3305,0.9525,8.3847770692,2.6905,-0.0475,2.6909192667,5.64,1.0,5.7279664803,7.4705,-3.0075,8.0531625154,2.6905,-0.0475,2.6909192667,4.78,-2.96,5.6222771187
2020-12-18 17:30:00,8.3895,0.9530000000000001,8.443454225,2.6495,-0.047,2.6499168383000002,5.74,1.0,5.8264568994,7.5195,-3.007,8.098452275,2.6495,-0.047,2.6499168383000002,4.87,-2.96,5.6989911388
2020-12-18 18:00:00,8.203,0.9015000000000001,8.2523882149,2.693,-0.0485,2.6934366987000002,5.51,0.9500000000000001,5.5912968084,7.333,-3.0785,7.9529900824,2.693,-0.0485,2.6934366987000002,4.64,-3.03,5.5417055136
2020-12-18 18:30:00,8.1705,0.992,8.230500243,2.6605,-0.048,2.6609329661,5.51,1.04,5.607289898,7.2405,-3.078,7.8675869395,2.6605,-0.048,2.6609329661,4.58,-3.03,5.4915662611
2020-12-18 19:00:00,8.058,1.712,8.2378582168,2.718,-0.048,2.718423808,5.34,1.76,5.6225616937,7.018,-3.888,8.0230211267,2.718,-0.048,2.718423808,4.3,-3.84,5.7650325238
2020-12-18 19:30:00,7.639,0.9505,7.6979069396,2.699,-0.0495,2.69945388,4.94,1.0,5.0401984088,6.699,-3.6295,7.6190466103,2.699,-0.0495,2.69945388,4.0,-3.58,5.3680909083
2020-12-18 20:00:00,7.505,0.5730000000000001,7.526842233,2.735,-0.047,2.7354038093,4.77,0.62,4.8101247385,6.605,-3.207,7.3424024679,2.735,-0.047,2.7354038093,3.87,-3.16,4.9962485927
2020-12-18 20:30:00,7.294,0.6215,7.3204301957,2.724,-0.0485,2.7244317297,4.57,0.67,4.6188526714,6.394,-3.1485,7.1271514822,2.724,-0.0485,2.7244317297,3.67,-3.1,4.8040503744
2020-12-18 21:00:00,6.897,0.392,6.9081309339,2.697,-0.048,2.6974271074000002,4.2,0.44,4.2229847265,6.007,-3.398,6.9014819423,2.697,-0.048,2.6974271074000002,3.31,-3.35,4.7094160997
2020-12-18 21:30:00,6.284,0.12150000000000001,6.2851744805,2.604,-0.0485,2.6044516217,3.68,0.17,3.6839245378000003,5.394,-3.6785,6.5289048278,2.604,-0.0485,2.6044516217,2.79,-3.63,4.5783184686
2020-12-18 22:00:00,6.1005,0.3185,6.1088085991,2.7005,-0.051500000000000004,2.7009910218,3.4,0.37,3.4200730986,5.1705,-4.0415,6.5626056182,2.7005,-0.051500000000000004,2.7009910218,2.47,-3.99,4.6926538334
2020-12-18 22:30:00,5.8115,-0.0205,5.8115361566,2.6715,-0.0505,2.6719772641,3.14,0.03,3.1401433088,4.8915,-3.8105,6.2005388879,2.6715,-0.0505,2.6719772641,2.22,-3.76,4.3664630996
2020-12-18 23:00:00,5.638,-0.022500000000000003,5.6380448961,2.698,-0.052500000000000005,2.6985107467000002,2.94,0.03,2.9401530572,4.708,-3.7225,6.0018555672,2.698,-0.052500000000000005,2.6985107467000002,2.01,-3.67,4.1843757001
2020-12-18 23:30:00,5.3745,-0.021500000000000002,5.3745430038,2.7345,-0.051500000000000004,2.7349849177000003,2.64,0.03,2.640170449,4.4645,-3.8115,5.8702037869,2.7345,-0.051500000000000004,2.7349849177000003,1.73,-3.76,4.1389008203
2020-12-19 00:00:00,5.215,0.026000000000000002,5.2150648126,2.775,-0.054,2.7755253557,2.44,0.08,2.4413111231,4.325,-3.954,5.8600120307,2.775,-0.054,2.7755253557,1.55,-3.9,4.1967249135
2020-12-19 00:30:00,5.087,0.035,5.0871204035,2.6470000000000002,-0.045,2.6473824809,2.44,0.08,2.4413111231,4.197,-3.875,5.712305489,2.6470000000000002,-0.045,2.6473824809,1.55,-3.83,4.131755075
2020-12-19 01:00:00,4.979,-0.011,4.979012151,1.589,-0.021,1.5891387605,3.39,0.01,3.3900147492,4.059,-3.851,5.5951480767,1.589,-0.021,1.5891387605,2.47,-3.83,4.5573896037
2020-12-19 01:30:00,4.839,-0.022500000000000003,4.8390523091,1.059,-0.0325,1.0594985842,3.7800000000000002,0.01,3.7800132275,3.919,-3.8325,5.4814794764,1.059,-0.0325,1.0594985842,2.86,-3.8,4.7560067283
2020-12-19 02:00:00,4.724,-0.033,4.7241152611,1.734,-0.043000000000000003,1.7345330784000002,2.99,0.01,2.9900167224,3.834,-3.9530000000000003,5.5068834199,1.734,-0.043000000000000003,1.7345330784000002,2.1,-3.91,4.4382541613
2020-12-19 02:30:00,4.648,-0.037,4.6481472653,1.658,-0.047,1.6586660303,2.99,0.01,2.9900167224,3.758,-3.957,5.4571433003,1.658,-0.047,1.6586660303,2.1,-3.91,4.4382541613
2020-12-19 03:00:00,4.5985,0.48350000000000004,4.6238484512,1.1085,-0.036500000000000005,1.1091007619,3.49,0.52,3.5285266047,3.5785,-4.4265,5.6920615334,1.1085,-0.036500000000000005,1.1091007619,2.47,-4.39,5.0371618993
2020-12-19 03:30:00,4.5425,0.682,4.5934116134,0.8825000000000001,-0.028,0.8829440809,3.66,0.71,3.7282301431000002,3.4325,-4.418,5.5947100238,0.8825000000000001,-0.028,0.8829440809,2.55,-4.39,5.0768691139
2020-12-19 04:00:00,4.5065,0.681,4.5576642318000005,0.8865000000000001,-0.029,0.8869742104,3.62,0.71,3.688970046,3.4365,-4.479,5.6454382691,0.8865000000000001,-0.029,0.8869742104,2.55,-4.45,5.1288400248
2020-12-19 04:30:00,4.4905,0.676,4.541097472,1.2305,-0.034,1.2309696381,3.26,0.71,3.3364202373,3.4005,-4.484,5.6275799639,1.2305,-0.034,1.2309696381,2.17,-4.45,4.9508989083
2020-12-19 05:00:00,4.573,0.6685,4.6216037530000005,1.7229999999999999,-0.0415,1.7234997099,2.85,0.71,2.9371074206000003,3.483,-4.4215,5.6285834141,1.7229999999999999,-0.0415,1.7234997099,1.76,-4.38,4.7203813405
2020-12-19 05:30:00,4.6835,0.667,4.7307569426,1.6135000000000002,-0.043000000000000003,1.6140728763,3.07,0.71,3.1510315771,3.5935,-4.423,5.6987868226,1.6135000000000002,-0.043000000000000003,1.6140728763,1.98,-4.38,4.8067452606
2020-12-19 06:00:00,4.68,0.336,4.6920460356,0.91,-0.034,0.9106349433,3.77,0.37,3.7881129867,3.67,-4.164,5.5504770966,0.91,-0.034,0.9106349433,2.76,-4.13,4.9673433543000005
2020-12-19 06:30:00,5.007,-0.0085,5.0070072149,1.327,-0.0385,1.3275583791,3.68,0.03,3.6801222806,4.087,-3.6285,5.4653070591,1.327,-0.0385,1.3275583791,2.76,-3.59,4.528321985
2020-12-19 07:00:00,5.2355,0.14450000000000002,5.2374937231,1.3355000000000001,-0.035500000000000004,1.3359717437,3.9,0.18,3.9041516364,4.3455,-3.5855,5.6337536776,1.3355000000000001,-0.035500000000000004,1.3359717437,3.01,-3.55,4.6543098307
2020-12-19 07:30:00,5.437,0.2335,5.4420116915,1.387,-0.036500000000000005,1.38748018,4.05,0.27,4.0589900222,4.587,-3.6965,5.891067921,1.387,-0.036500000000000005,1.38748018,3.2,-3.66,4.8616458119
2020-12-19 08:00:00,5.6375,0.1665,5.6399582002,1.2275,-0.0335,1.2279570432,4.41,0.2,4.4145328179,4.7375,-3.5135,5.898185187,1.2275,-0.0335,1.2279570432,3.51,-3.48,4.9427219222000005
2020-12-19 08:30:00,6.0705,0.323,6.0790870408,1.2005,-0.037,1.2010700438,4.87,0.36,4.8832878269,5.1705,-3.347,6.1592596349,1.2005,-0.037,1.2010700438,3.9699999999999998,-3.31,5.1688490015
