Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-19 09:00:00,6.5895,0.5670000000000001,6.6138490495,2.2995,-0.053,2.3001107039,4.29,0.62,4.3345703363,5.6895,-3.293,6.5737553385,2.2995,-0.053,2.3001107039,3.39,-3.24,4.6893176476
2020-12-19 09:30:00,6.8335,0.5635,6.8566941378,2.2735,-0.0565,2.2742019479,4.5600000000000005,0.62,4.6019561058,5.9435,-3.2965,6.7964773596,2.2735,-0.0565,2.2742019479,3.67,-3.24,4.8955592122
2020-12-19 10:00:00,6.9175,0.556,6.9398085168,2.3575,-0.064,2.3583685569,4.5600000000000005,0.62,4.6019561058,6.0275,-3.234,6.8402859772,2.3575,-0.064,2.3583685569,3.67,-3.17,4.8495154397
2020-12-19 10:30:00,6.979,0.494,6.9964617486,2.479,-0.08600000000000001,2.480491282,4.5,0.58,4.5372238207999995,6.079,-3.216,6.8772739512,2.479,-0.08600000000000001,2.480491282,3.6,-3.13,4.7704192688
2020-12-19 11:00:00,6.7475000000000005,0.459,6.7630937632,2.9675000000000002,-0.171,2.9724227913,3.7800000000000002,0.63,3.8321403941,5.8475,-3.241,6.6856067227,2.9675000000000002,-0.171,2.9724227913,2.88,-3.07,4.2094298901
2020-12-19 11:30:00,6.5504999999999995,0.41000000000000003,6.5633185394,3.9205,-0.22,3.9266678304,2.63,0.63,2.704403816,5.6505,-3.36,6.5740208587,3.9205,-0.22,3.9266678304,1.73,-3.14,3.585038354
2020-12-19 12:00:00,6.4665,0.34450000000000003,6.4756700426,3.8365,-0.20550000000000002,3.8419998048,2.63,0.55,2.6868941178,5.5665,-3.4555,6.5518243643,3.8365,-0.20550000000000002,3.8419998048,1.73,-3.25,3.6817658807
2020-12-19 12:30:00,6.377,0.20950000000000002,6.3804403649,3.127,-0.1605,3.1311162946,3.25,0.37,3.2709937328,5.477,-3.5705,6.5380424632,3.127,-0.1605,3.1311162946,2.35,-3.41,4.1413282893
2020-12-19 13:00:00,6.334,0.17950000000000002,6.3365429258,3.374,-0.1905,3.3793736476,2.96,0.37,2.9830353669000003,5.424,-3.6005000000000003,6.5102516272,3.374,-0.1905,3.3793736476,2.05,-3.41,3.9787686537
2020-12-19 13:30:00,6.268,0.165,6.2701713693,3.378,-0.155,3.3815542285,2.89,0.32,2.9076622913,5.378,-3.685,6.5193641561,3.378,-0.155,3.3815542285,2.0,-3.5300000000000002,4.0572034704
2020-12-19 14:00:00,6.117,0.1325,6.1184348693,2.917,-0.11750000000000001,2.9193655561,3.2,0.25,3.2097507691000002,5.247,-3.8475,6.5064787136,2.917,-0.11750000000000001,2.9193655561,2.33,-3.73,4.3979313319
2020-12-19 14:30:00,5.961,0.079,5.961523463,2.291,-0.101,2.2932252397,3.67,0.18,3.6744115175000003,5.101,-3.951,6.4521780819,2.291,-0.101,2.2932252397,2.81,-3.85,4.7664032561
2020-12-19 15:00:00,5.8775,0.032,5.8775871112,1.8975,-0.068,1.8987180544000002,3.98,0.1,3.9812560832,4.9875,-3.858,6.305499207,1.8975,-0.068,1.8987180544000002,3.09,-3.79,4.8900102249
2020-12-19 15:30:00,5.952,-0.014,5.952016465,2.352,-0.044,2.3524115286000002,3.6,0.03,3.6001249978,5.052,-3.794,6.3180012662,2.352,-0.044,2.3524115286000002,2.7,-3.75,4.6208765402
2020-12-19 16:00:00,6.1875,0.0485,6.1876900779,2.4575,-0.051500000000000004,2.4580395644,3.73,0.1,3.7313402418,5.2575,-3.7415000000000003,6.4529162787,2.4575,-0.051500000000000004,2.4580395644,2.8,-3.69,4.6320729701
2020-12-19 16:30:00,6.4815000000000005,0.731,6.5225917586,1.5415,-0.049,1.5422785903,4.94,0.78,5.001199856,5.4215,-4.369,6.9628171921,1.5415,-0.049,1.5422785903,3.88,-4.32,5.8066169152
2020-12-19 17:00:00,6.8055,0.7375,6.8453441477,1.8255,-0.0425,1.8259946605000001,4.98,0.78,5.0407142351,5.7055,-4.2825,7.1339005109,1.8255,-0.0425,1.8259946605000001,3.88,-4.24,5.7473472142
2020-12-19 17:30:00,6.874,0.6880000000000001,6.90834423,1.6840000000000002,-0.042,1.6845236715,5.19,0.73,5.2410876734,5.804,-4.312,7.2304743966,1.6840000000000002,-0.042,1.6845236715,4.12,-4.27,5.9335739652
2020-12-19 18:00:00,6.78,0.6415000000000001,6.8102806293,2.32,-0.0485,2.3205068951,4.46,0.6900000000000001,4.5130588297,5.72,-4.3585,7.1913087995,2.32,-0.0485,2.3205068951,3.4,-4.31,5.4896356892
2020-12-19 18:30:00,6.668,0.644,6.699026795,2.338,-0.046,2.3384524797,4.33,0.6900000000000001,4.3846322537,5.618,-4.356,7.1089141224,2.338,-0.046,2.3384524797,3.2800000000000002,-4.31,5.4161333071
2020-12-19 19:00:00,6.58,0.64,6.6110513536,2.32,-0.05,2.3205387306,4.26,0.6900000000000001,4.3155185088,5.52,-4.36,7.034202158,2.32,-0.05,2.3205387306,3.2,-4.31,5.3680629654
2020-12-19 19:30:00,6.408,0.6435000000000001,6.4402295184,2.278,-0.0465,2.2784745445,4.13,0.6900000000000001,4.1872425294,5.378,-4.5165,7.0229378646,2.278,-0.0465,2.2784745445,3.1,-4.47,5.4397518326
2020-12-19 20:00:00,6.257,0.6415000000000001,6.2897989833,1.967,-0.0485,1.9675978375,4.29,0.6900000000000001,4.3451352108,5.227,-4.5885,6.9552757853,1.967,-0.0485,1.9675978375,3.26,-4.54,5.5892038789
2020-12-19 20:30:00,6.056,0.2755,6.0622632943,1.256,-0.0345,1.2564737363,4.8,0.31,4.8100000000000005,5.086,-4.2645,6.6372702408,1.256,-0.0345,1.2564737363,3.83,-4.23,5.7062947698
2020-12-19 21:00:00,5.997,-0.15,5.9988756447,2.427,-0.05,2.4275149845,3.5700000000000003,-0.1,3.5714002856000002,5.117,-3.87,6.4156518765,2.427,-0.05,2.4275149845,2.69,-3.8200000000000003,4.6720980298
2020-12-19 21:30:00,5.739,-0.2225,5.743311523,2.169,-0.052500000000000005,2.1696352804,3.5700000000000003,-0.17,3.5740453271,4.859,-3.8725,6.2133837198,2.169,-0.052500000000000005,2.1696352804,2.69,-3.8200000000000003,4.6720980298
2020-12-19 22:00:00,5.6690000000000005,-0.289,5.6763616869,2.449,-0.049,2.449490151,3.22,-0.24,3.2289317119,4.759,-3.709,6.0336358856,2.449,-0.049,2.449490151,2.31,-3.66,4.3280134011
2020-12-19 22:30:00,5.4335,-0.2245,5.4381359398,0.9135000000000001,-0.0345,0.9141512457000001,4.52,-0.19,4.5239916003000005,4.5835,-3.8845,6.0081455126,0.9135000000000001,-0.0345,0.9141512457000001,3.67,-3.85,5.3189660649
2020-12-19 23:00:00,5.232,-0.242,5.2375937223,0.582,-0.052000000000000005,0.5843184064,4.65,-0.19,4.6538801016,4.382,-3.902,5.8674975927,0.582,-0.052000000000000005,0.5843184064,3.8,-3.85,5.4094824152
2020-12-19 23:30:00,5.035,0.099,5.0359731929,0.715,-0.041,0.7161745597,4.32,0.14,4.3222679232,4.135,-4.271,5.944717487,0.715,-0.041,0.7161745597,3.42,-4.23,5.4396047651
2020-12-20 00:00:00,4.934,0.289,4.9424565754,1.004,-0.041,1.0048368027,3.93,0.33,3.9438306252,3.934,-4.311,5.8361868544,1.004,-0.041,1.0048368027,2.93,-4.27,5.1785905418
2020-12-20 00:30:00,4.785,-0.1675,4.78793079,0.725,-0.0375,0.7259691798,4.06,-0.13,4.0620807476,3.875,-3.9175,5.5102115431000005,0.725,-0.0375,0.7259691798,3.15,-3.88,4.9976894661
2020-12-20 01:00:00,4.711,-0.24250000000000002,4.7172372476,0.651,-0.0325,0.6518107471,4.06,-0.21,4.0654274068,3.801,-3.8325,5.3977455711,0.651,-0.0325,0.6518107471,3.15,-3.8,4.935838328
2020-12-20 01:30:00,4.633,-0.182,4.6365734115,1.363,-0.042,1.3636469484,3.27,-0.14,3.2729955698,3.763,-3.842,5.3778372047000005,1.363,-0.042,1.3636469484,2.4,-3.8,4.4944410108
2020-12-20 02:00:00,4.525,-0.18,4.5285786954,1.195,-0.04,1.1956692687000001,3.33,-0.14,3.3329416437,3.685,-3.99,5.4313281065,1.195,-0.04,1.1956692687000001,2.49,-3.95,4.6693254331
2020-12-20 02:30:00,4.5245,0.401,4.5422352702,1.3345,-0.039,1.3350697547,3.19,0.44,3.220201857,3.5645,-4.479,5.7242555193,1.3345,-0.039,1.3350697547,2.23,-4.44,4.9685510966
2020-12-20 03:00:00,4.413,0.539,4.4457946421,0.663,-0.031,0.6637243404000001,3.75,0.5700000000000001,3.7930726331,3.423,-4.621,5.7507016963,0.663,-0.031,0.6637243404000001,2.76,-4.59,5.3559032852
2020-12-20 03:30:00,4.3155,-0.2225,4.3212320581,1.0255,-0.0425,1.0263802901,3.29,-0.18,3.2949203329,3.4155,-3.8325,5.1335851507,1.0255,-0.0425,1.0263802901,2.39,-3.79,4.4806472747
2020-12-20 04:00:00,4.2335,-0.28600000000000003,4.2431495672,0.5535,-0.046,0.5554081832000001,3.68,-0.24,3.6878177829,3.3835,-3.946,5.1979792468,0.5535,-0.046,0.5554081832000001,2.83,-3.9,4.8185993816
2020-12-20 04:30:00,4.2425,-0.278,4.2515985523,0.5125000000000001,-0.038,0.5139068495,3.73,-0.24,3.7377132046,3.3425000000000002,-3.878,5.1196865383,0.5125000000000001,-0.038,0.5139068495,2.83,-3.84,4.7701677119
2020-12-20 05:00:00,4.3135,-0.2755,4.3222890348,0.7635000000000001,-0.035500000000000004,0.7643248655,3.55,-0.24,3.5581034274,3.4435000000000002,-3.8755,5.1843217975,0.7635000000000001,-0.035500000000000004,0.7643248655,2.68,-3.84,4.682734244
2020-12-20 05:30:00,4.4055,-0.2015,4.4101057244,0.7055,-0.0315,0.7062028745000001,3.7,-0.17,3.7039033464999997,3.5355,-3.8715,5.2429259484,0.7055,-0.0315,0.7062028745000001,2.83,-3.84,4.7701677119
2020-12-20 06:00:00,4.472,-0.202,4.4765598399,0.352,-0.032,0.3534515525,4.12,-0.17,4.12350579,3.602,-3.782,5.2228275867,0.352,-0.032,0.3534515525,3.25,-3.75,4.9623583103
2020-12-20 06:30:00,4.761,0.2775,4.7690803359,0.361,-0.022500000000000003,0.3617004976,4.4,0.30000000000000004,4.4102154142,3.781,-3.9925,5.498728694,0.361,-0.022500000000000003,0.3617004976,3.42,-3.9699999999999998,5.239971374
2020-12-20 07:00:00,4.8265,0.6515000000000001,4.8702725283,0.3365,-0.0285,0.3377047527,4.49,0.68,4.5412002819,3.7565,-4.3385,5.7388042744,0.3365,-0.0285,0.3377047527,3.42,-4.31,5.5020450743
2020-12-20 07:30:00,5.038,0.7135,5.0882734056,0.6980000000000001,-0.026500000000000003,0.6985028633,4.34,0.74,4.4026355743,3.988,-4.2565,5.8328326095000005,0.6980000000000001,-0.026500000000000003,0.6985028633,3.29,-4.23,5.358824498
2020-12-20 08:00:00,5.3295,0.7465,5.3815269673,0.1995,-0.0335,0.20229310420000002,5.13,0.78,5.1889594333,4.2895,-4.2035,6.0057657713,0.1995,-0.0335,0.20229310420000002,4.09,-4.17,5.8409759459
2020-12-20 08:30:00,5.4165,0.43,5.4335414096,0.0965,-0.03,0.1010556777,5.32,0.46,5.3398501851999995,4.4665,-3.84,5.8902650407,0.0965,-0.03,0.1010556777,4.37,-3.81,5.7976719466
2020-12-20 09:00:00,5.6835,0.41850000000000004,5.6988871282,0.4035,-0.0415,0.40562852460000004,5.28,0.46,5.3,4.7735,-3.8515,6.1335433886,0.4035,-0.0415,0.40562852460000004,4.37,-3.81,5.7976719466
2020-12-20 09:30:00,6.073,1.0635,6.1654165512,0.653,-0.036500000000000005,0.6540193040000001,5.42,1.1,5.5304972652,5.023,-4.2665,6.5904135872000005,0.653,-0.036500000000000005,0.6540193040000001,4.37,-4.23,6.0819240377
2020-12-20 10:00:00,6.185,0.3855,6.197002118,0.635,-0.0345,0.6359365141000001,5.55,0.42,5.5658692044,5.265,-3.6445,6.40332767,0.635,-0.0345,0.6359365141000001,4.63,-3.61,5.8710305739
2020-12-20 10:30:00,6.4015,0.14150000000000001,6.4030636808,0.42150000000000004,-0.0285,0.42246242440000004,5.98,0.17,5.9824159,5.5715,-3.3985,6.5262098112,0.42150000000000004,-0.0285,0.42246242440000004,5.15,-3.37,6.1546242777
2020-12-20 11:00:00,6.574,0.215,6.5775148042,0.724,-0.045,0.7253971326,5.85,0.26,5.8557749274,5.724,-3.345,6.6297210349,0.724,-0.045,0.7253971326,5.0,-3.3,5.9908263203
2020-12-20 11:30:00,6.7059999999999995,0.24750000000000003,6.7105657176,1.1360000000000001,-0.0925,1.1397597335,5.57,0.34,5.5803673714,5.866,-3.2925,6.7268500987,1.1360000000000001,-0.0925,1.1397597335,4.73,-3.2,5.7107705259
2020-12-20 12:00:00,6.6925,0.47100000000000003,6.7090533796,2.3325,-0.169,2.3386143868,4.36,0.64,4.4067221378,5.7725,-3.5789999999999997,6.7919803629,2.3325,-0.169,2.3386143868,3.44,-3.41,4.8437279032
2020-12-20 12:30:00,6.968,0.9655,7.0345727838,1.968,-0.0745,1.9694096197,5.0,1.04,5.1070147836,5.948,-4.1045,7.2267298448,1.968,-0.0745,1.9694096197,3.98,-4.03,5.6640356637
2020-12-20 13:00:00,7.147,0.932,7.2075122615,1.737,-0.058,1.7379680665000001,5.41,0.99,5.4998363612,6.117,-4.088,7.3572707576,1.737,-0.058,1.7379680665000001,4.38,-4.03,5.951915658
2020-12-20 13:30:00,7.037,0.867,7.0902086006,1.207,-0.063,1.2086430408,5.83,0.93,5.9037106975,6.017,-4.173,7.322446176,1.207,-0.063,1.2086430408,4.8100000000000005,-4.11,6.3267843333
2020-12-20 14:00:00,6.9455,0.8205,6.9937965727,1.4255,-0.1095,1.4296994439000001,5.52,0.93,5.5977942084,5.9254999999999995,-4.2195,7.2743199338,1.4255,-0.1095,1.4296994439000001,4.5,-4.11,6.0944318849
2020-12-20 14:30:00,6.7265,0.7385,6.7669183902,0.8865000000000001,-0.0915,0.8912095713,5.84,0.8300000000000001,5.8986862944,5.6965,-4.3215,7.150208004,0.8865000000000001,-0.0915,0.8912095713,4.8100000000000005,-4.23,6.4053883567
2020-12-20 15:00:00,6.7275,0.6915,6.7629452534,0.5675,-0.0385,0.5688044479000001,6.16,0.73,6.2031040617,5.7075,-4.4185,7.2179428163,0.5675,-0.0385,0.5688044479000001,5.14,-4.38,6.7530733743999996
2020-12-20 15:30:00,6.7335,0.6910000000000001,6.7688627738000005,0.6935,-0.039,0.6945957457,6.04,0.73,6.0839543062,5.7035,-4.329,7.1603179573,0.6935,-0.039,0.6945957457,5.01,-4.29,6.5957713726
2020-12-20 16:00:00,6.7815,0.756,6.8235092328,0.6015,-0.034,0.6024601647,6.18,0.79,6.2302889179,5.7515,-4.274,7.1656701187,0.6015,-0.034,0.6024601647,5.15,-4.24,6.6708395274
2020-12-20 16:30:00,6.94,0.468,6.9557619281,0.41000000000000003,-0.032,0.4112468845,6.53,0.5,6.549114444,6.01,-4.042,7.2427801292,0.41000000000000003,-0.032,0.4112468845,5.6,-4.01,6.8876774024
2020-12-20 17:00:00,7.0795,0.07350000000000001,7.0798815315,0.3995,-0.026500000000000003,0.4003779464,6.68,0.1,6.6807484611,6.2995,-3.8165,7.3654173337,0.3995,-0.026500000000000003,0.4003779464,5.9,-3.79,7.0124246877
2020-12-20 17:30:00,7.05,-0.031,7.0500681557,0.37,-0.021,0.3705954668,6.68,-0.01,6.680007485,6.27,-3.751,7.3063603114,0.37,-0.021,0.3705954668,5.9,-3.73,6.9801790808
2020-12-20 18:00:00,7.1115,-0.035,7.1115861276,0.2015,-0.025,0.20304494580000002,6.91,-0.01,6.9100072359,6.3115,-3.755,7.3440491045,0.2015,-0.025,0.20304494580000002,6.11,-3.73,7.158561308
2020-12-20 18:30:00,6.82,-0.184,6.8224816599,0.6900000000000001,-0.024,0.6904172651,6.13,-0.16,6.1320877358,6.0,-3.714,7.056471923,0.6900000000000001,-0.024,0.6904172651,5.31,-3.69,6.4662353808
2020-12-20 19:00:00,6.828,0.6825,6.8620252295,0.558,-0.0275,0.5586772324,6.27,0.71,6.310071315,5.808,-4.4575,7.3213503024,0.558,-0.0275,0.5586772324,5.25,-4.43,6.8693085533
2020-12-20 19:30:00,6.763,0.791,6.809100528,0.303,-0.029,0.30438462510000003,6.46,0.8200000000000001,6.5118353788,5.763,-4.619,7.3856164265,0.303,-0.029,0.30438462510000003,5.46,-4.59,7.1330007711
2020-12-20 20:00:00,6.5575,0.674,6.5920468938,0.2275,-0.026000000000000002,0.2289808944,6.33,0.7000000000000001,6.3685869704,5.5475,-4.566,7.184922564,0.2275,-0.026000000000000002,0.2289808944,5.32,-4.54,6.9938544452
2020-12-20 20:30:00,6.513,0.673,6.5476788254,0.10300000000000001,-0.027,0.1064800451,6.41,0.7000000000000001,6.4481082497,5.473,-4.447,7.0519173279,0.10300000000000001,-0.027,0.1064800451,5.37,-4.42,6.9550916601
2020-12-20 21:00:00,6.4415,0.6095,6.4702714394,0.0915,-0.030500000000000003,0.0964494686,6.35,0.64,6.3821704772,5.4615,-4.5305,7.0960138458,0.0915,-0.030500000000000003,0.0964494686,5.37,-4.5,7.0062043933
2020-12-20 21:30:00,6.026,0.5745,6.0533235706,0.046,-0.025500000000000002,0.052595151900000005,5.98,0.6000000000000001,6.0100249584,5.006,-4.4855,6.721588075,0.046,-0.025500000000000002,0.052595151900000005,4.96,-4.46,6.670322331
2020-12-20 22:00:00,3.9545,-0.381,3.9728115045,0.044500000000000005,-0.001,0.0445112345,3.91,-0.38,3.9284220751000003,3.0745,-4.261,5.2543954219,0.044500000000000005,-0.001,0.0445112345,3.03,-4.26,5.2276667836
2020-12-20 22:30:00,3.84,-0.521,3.8751827054,0.14,-0.001,0.1400035714,3.7,-0.52,3.7363618668000003,3.0,-4.091,5.0730938292,0.14,-0.001,0.1400035714,2.86,-4.09,4.9907614649
2020-12-20 23:00:00,3.858,-0.5205000000000001,3.8929531528,0.268,-0.0005,0.2680004664,3.59,-0.52,3.6274646794,3.038,-4.1805,5.1677871715,0.268,-0.0005,0.2680004664,2.77,-4.18,5.014508949
2020-12-20 23:30:00,3.8915,-0.47100000000000003,3.919899648,0.2015,-0.001,0.20150248140000002,3.69,-0.47000000000000003,3.7198118232,3.0415,-4.131,5.1299009006,0.2015,-0.001,0.20150248140000002,2.84,-4.13,5.0122350304
2020-12-21 00:00:00,3.9255,-0.562,3.9655257218,0.1255,-0.002,0.1255159352,3.8,-0.56,3.8410415254,3.0355,-3.892,4.9357800042,0.1255,-0.002,0.1255159352,2.91,-3.89,4.8580037052
2020-12-21 00:30:00,3.9859999999999998,-0.5595,4.025075931,0.316,0.0005,0.31600039560000004,3.67,-0.56,3.7124789562,3.096,-3.7895000000000003,4.8934166234,0.316,0.0005,0.31600039560000004,2.7800000000000002,-3.79,4.7002659499
2020-12-21 01:00:00,4.1835,0.35050000000000003,4.1981570361,0.3635,0.0005,0.3635003439,3.8200000000000003,0.35000000000000003,3.8360005214,3.1835,-4.4295,5.4548274491,0.3635,0.0005,0.3635003439,2.8200000000000003,-4.43,5.2514093346
2020-12-21 01:30:00,4.1875,0.5225000000000001,4.2199718601,0.5375,0.0025,0.5375058139000001,3.65,0.52,3.6868550283,3.1875,-4.6575,5.6437985878,0.5375,0.0025,0.5375058139000001,2.65,-4.66,5.3607928518
2020-12-21 02:00:00,4.088,0.3315,4.1014188094,0.40800000000000003,0.0015,0.4080027573,3.68,0.33,3.6947665691,3.128,-4.5385,5.5120201605,0.40800000000000003,0.0015,0.4080027573,2.7199999999999998,-4.54,5.292447449
2020-12-21 02:30:00,4.019,-0.46900000000000003,4.0462726057,0.399,0.001,0.3990012531,3.62,-0.47000000000000003,3.6503835415,3.119,-3.839,4.9463200463,0.399,0.001,0.3990012531,2.7199999999999998,-3.84,4.7057411744
2020-12-21 03:00:00,4.034,-0.3195,4.0466327051,0.34400000000000003,0.0005,0.3440003634,3.69,-0.32,3.703849349,3.164,-3.8395,4.9752041415,0.34400000000000003,0.0005,0.3440003634,2.8200000000000003,-3.84,4.7642418075
2020-12-21 03:30:00,3.9635,-0.2605,3.9720514221,0.2735,-0.0005,0.27350045700000003,3.69,-0.26,3.6991485507,3.1435,-3.8405,4.962966099,0.2735,-0.0005,0.27350045700000003,2.87,-3.84,4.794006675
2020-12-21 04:00:00,4.101,-0.2605,4.1092652932,0.281,-0.0005,0.2810004448,3.8200000000000003,-0.26,3.8288379438,3.261,-3.9005,5.0840949293,0.281,-0.0005,0.2810004448,2.98,-3.9,4.9081972251
2020-12-21 04:30:00,4.163,-0.218,4.1687039952,0.523,0.002,0.5230038241,3.64,-0.22,3.6466422912,3.333,-3.938,5.159140723,0.523,0.002,0.5230038241,2.81,-3.94,4.8393904575
2020-12-21 05:00:00,4.2815,-0.1565,4.284359287,0.6415000000000001,0.0035,0.6415095479,3.64,-0.16,3.6435147866,3.4515000000000002,-3.9365,5.2353495108,0.6415000000000001,0.0035,0.6415095479,2.81,-3.94,4.8393904575
2020-12-21 05:30:00,4.379,-0.157,4.3818135515,0.629,0.003,0.6290071542,3.75,-0.16,3.7534117813,3.529,-3.867,5.2352201482,0.629,0.003,0.6290071542,2.9,-3.87,4.8360004136
2020-12-21 06:00:00,4.6425,-0.1565,4.6451370809,0.6125,0.0035,0.6125099999,4.03,-0.16,4.033174928,3.7825,-3.8064999999999998,5.3662601968,0.6125,0.0035,0.6125099999,3.17,-3.81,4.9563091106
2020-12-21 06:30:00,5.4585,0.082,5.4591158854,0.48850000000000005,0.002,0.4885040941,4.97,0.08,4.9706438215,4.5885,-3.478,5.7576745523,0.48850000000000005,0.002,0.4885040941,4.1,-3.48,5.3777690542
2020-12-21 07:00:00,5.791,0.0815,5.7915734693,0.391,0.0015,0.3910028772,5.4,0.08,5.4005925601,4.911,-3.2685,5.8992383619,0.391,0.0015,0.3910028772,4.52,-3.27,5.5788260414
2020-12-21 07:30:00,6.377,0.9,6.4401963479,0.307,0.0,0.307,6.07,0.9,6.1363588552,5.367,-3.64,6.4849278331,0.307,0.0,0.307,5.06,-3.64,6.2332335108
2020-12-21 08:00:00,6.785,0.7205,6.8231477523,0.335,0.0005,0.3350003731,6.45,0.72,6.490061633,5.895,-3.1195,6.6695056226,0.335,0.0005,0.3350003731,5.5600000000000005,-3.12,6.3755784051
2020-12-21 08:30:00,7.118,1.173,7.2140039507000004,0.538,0.003,0.5380083642,6.58,1.17,6.6832103064,6.158,-3.407,7.0376567833,0.538,0.003,0.5380083642,5.62,-3.41,6.5736215285
2020-12-21 09:00:00,7.546,1.697,7.7344634591,0.396,-0.003,0.3960113635,7.15,1.7000000000000002,7.3493196964,6.476,-3.343,7.2879506722,0.396,-0.003,0.3960113635,6.08,-3.34,6.9370022344
2020-12-21 09:30:00,7.8260000000000005,1.8525,8.042265368,0.726,-0.007500000000000001,0.7260387386,7.1,1.8599999999999999,7.3395912693,6.806,-3.2175,7.5282097639,0.726,-0.007500000000000001,0.7260387386,6.08,-3.21,6.8753545363
2020-12-21 10:00:00,8.0605,1.9020000000000001,8.2818635735,1.1805,-0.008,1.1805271068,6.88,1.9100000000000001,7.1402030783,7.0005,-3.188,7.692226222,1.1805,-0.008,1.1805271068,5.82,-3.18,6.6321037386
2020-12-21 10:30:00,8.343,1.968,8.5719701936,2.013,-0.002,2.0130009935,6.33,1.97,6.6294645334,7.283,-3.122,7.923949331,2.013,-0.002,2.0130009935,5.27,-3.12,6.1243203704999996
2020-12-21 11:00:00,8.6215,2.028,8.8568079041,2.1015,-0.002,2.1015009517,6.52,2.03,6.8287114451,7.5515,-3.022,8.133734459,2.1015,-0.002,2.1015009517,5.45,-3.02,6.2308025165
2020-12-21 11:30:00,8.6575,1.295,8.7538180956,1.9875,0.005,1.9875062893000002,6.67,1.29,6.7935999293,7.7675,-2.475,8.1522807392,1.9875,0.005,1.9875062893000002,5.78,-2.48,6.2895786822
2020-12-21 12:00:00,8.557,1.188,8.6390736193,2.097,-0.002,2.0970009537,6.46,1.19,6.5686908894,7.717,-2.2720000000000002,8.0445057648,2.097,-0.002,2.0970009537,5.62,-2.27,6.0611302576
2020-12-21 12:30:00,8.538499999999999,1.1835,8.6201307705,2.0285,-0.006500000000000001,2.0285104141,6.51,1.19,6.6178697479,7.6985,-2.4265,8.0718526064,2.0285,-0.006500000000000001,2.0285104141,5.67,-2.42,6.1648438747
2020-12-21 13:00:00,8.4345,1.1865,8.5175449808,1.9245,-0.0035,1.9245031826,6.51,1.19,6.6178697479,7.5945,-2.4635,7.9840630321,1.9245,-0.0035,1.9245031826,5.67,-2.46,6.1806553051
2020-12-21 13:30:00,8.407,1.186,8.4902441072,1.607,-0.004,1.6070049782,6.8,1.19,6.9033397714,7.577,-2.464,7.9675733445,1.607,-0.004,1.6070049782,5.97,-2.46,6.456972975
2020-12-21 14:00:00,8.329,1.1325,8.4056407995,1.7189999999999999,0.0025,1.7190018179000002,6.61,1.13,6.7058929308,7.509,-2.5675,7.9358135846,1.7189999999999999,0.0025,1.7190018179000002,5.79,-2.5700000000000003,6.3347454566
2020-12-21 14:30:00,8.638,1.2145000000000001,8.7229613234,1.388,0.0045000000000000005,1.3880072946,7.25,1.21,7.3502789063,7.818,-2.5655,8.2281780638,1.388,0.0045000000000000005,1.3880072946,6.43,-2.5700000000000003,6.9245794096
2020-12-21 15:00:00,8.593,1.2145000000000001,8.6784018834,1.5230000000000001,0.0045000000000000005,1.523006648,7.07,1.21,7.1727958287,7.793,-2.7155,8.2525625869,1.5230000000000001,0.0045000000000000005,1.523006648,6.27,-2.7199999999999998,6.8345665554
2020-12-21 15:30:00,8.69,1.217,8.7748042143,1.3900000000000001,0.007,1.3900176258,7.3,1.21,7.3996013406,7.88,-2.713,8.333952783600001,1.3900000000000001,0.007,1.3900176258,6.49,-2.7199999999999998,7.0369382547
2020-12-21 16:00:00,8.71,1.0275,8.7703965845,1.21,0.007500000000000001,1.2100232436,7.5,1.02,7.5690422115,7.9,-2.8925,8.4128803777,1.21,0.007500000000000001,1.2100232436,6.69,-2.9,7.2915087602
2020-12-21 16:30:00,8.8355,0.9915,8.8909579068,1.4755,0.0115,1.4755448146,7.36,0.98,7.4249579123,8.0255,-2.9685,8.556906129,1.4755,0.0115,1.4755448146,6.55,-2.98,7.1960336297
2020-12-21 17:00:00,8.6895,1.129,8.7625368045,1.2595,0.009000000000000001,1.2595321552,7.43,1.12,7.5139403777,7.8795,-2.871,8.3862483418,1.2595,0.009000000000000001,1.2595321552,6.62,-2.88,7.2193351494
2020-12-21 17:30:00,8.5435,0.879,8.5885990272,1.3035,0.009000000000000001,1.3035310698,7.24,0.87,7.2920847499,7.7235,-2.941,8.2644983665,1.3035,0.009000000000000001,1.3035310698,6.42,-2.95,7.0653308486
2020-12-21 18:00:00,8.195,0.668,8.222180307,1.105,0.008,1.1050289589,7.09,0.66,7.1206530599,7.385,-3.192,8.0453147235,1.105,0.008,1.1050289589,6.28,-3.2,7.0482905729
2020-12-21 18:30:00,8.0865,0.41100000000000003,8.0969378934,1.4965,0.011,1.4965404271,6.59,0.4,6.6021284447,7.2265,-3.049,7.8433859557000005,1.4965,0.011,1.4965404271,5.73,-3.06,6.4958833118
2020-12-21 19:00:00,8.0015,0.5630000000000001,8.0212823944,1.7015,0.013000000000000001,1.7015496613,6.3,0.55,6.3239623655,7.1215,-3.047,7.7459648366,1.7015,0.013000000000000001,1.7015496613,5.42,-3.06,6.2241465278
2020-12-21 19:30:00,7.8465,0.642,7.8727203843,1.6665,0.012,1.6665432037999999,6.18,0.63,6.2120286542,6.9965,-3.118,7.659826124,1.6665,0.012,1.6665432037999999,5.33,-3.13,6.1810840473
2020-12-21 20:00:00,7.6215,0.6435000000000001,7.6486178163,1.8215,0.0135,1.8215500268,5.8,0.63,5.8341151857,6.7915,-3.2965,7.5492638383,1.8215,0.0135,1.8215500268,4.97,-3.31,5.9713482565
2020-12-21 20:30:00,7.495,0.6435000000000001,7.5225738448,1.835,0.0135,1.8350496587,5.66,0.63,5.6949539067,6.645,-3.3565,7.4446032299,1.835,0.0135,1.8350496587,4.8100000000000005,-3.37,5.8730741524
2020-12-21 21:00:00,7.3915,0.643,7.4194151555,1.8215,0.013000000000000001,1.8215463897,5.57,0.63,5.6055151414,6.5015,-3.3970000000000002,7.3354693953,1.8215,0.013000000000000001,1.8215463897,4.68,-3.41,5.7905526507000005
2020-12-21 21:30:00,7.1385,0.5935,7.1631295186,1.8485,0.0135,1.8485492961,5.29,0.58,5.3217008559,6.2385,-3.3965,7.1031749591,1.8485,0.0135,1.8485492961,4.39,-3.41,5.5587948334
2020-12-21 22:00:00,6.7405,0.442,6.7549762583,1.7105000000000001,0.012,1.7105420923999999,5.03,0.43,5.0483462639,5.8004999999999995,-3.348,6.6973804021,1.7105000000000001,0.012,1.7105420923999999,4.09,-3.36,5.2931748507
2020-12-21 22:30:00,6.9525,0.2725,6.9578382059,1.8325,0.0125,1.8325426325,5.12,0.26,5.1265973121,6.0725,-3.4175,6.9681103967,1.8325,0.0125,1.8325426325,4.24,-3.43,5.4536684901
2020-12-21 23:00:00,6.6315,0.2735,6.6371375231,1.8115,0.0135,1.8115503029000002,4.82,0.26,4.8270073545,5.7015,-3.6165000000000003,6.7517534389,1.8115,0.0135,1.8115503029000002,3.89,-3.63,5.3206202646000005
2020-12-21 23:30:00,6.509,0.403,6.5214637927,1.899,0.013000000000000001,1.8990444966000002,4.61,0.39,4.6264673348,5.619,-3.617,6.6825032735,1.899,0.013000000000000001,1.8990444966000002,3.7199999999999998,-3.63,5.1976244574
2020-12-22 00:00:00,6.2765,0.4535,6.2928621866,1.8865,0.0135,1.8865483031,4.39,0.44,4.4119950136,5.3765,-3.5765000000000002,6.4574069486,1.8865,0.0135,1.8865483031,3.49,-3.59,5.0068153551
2020-12-22 00:30:00,6.1275,0.42450000000000004,6.142186622,1.9475,0.0145,1.9475539787,4.18,0.41000000000000003,4.2000595234,5.2275,-3.6355,6.3673869444,1.9475,0.0145,1.9475539787,3.2800000000000002,-3.65,4.9072293609
2020-12-22 01:00:00,5.969,0.3435,5.9788755841,1.7890000000000001,0.0135,1.7890509356000002,4.18,0.33,4.1930060816,5.069,-3.6365,6.2385008816,1.7890000000000001,0.0135,1.7890509356000002,3.2800000000000002,-3.65,4.9072293609
2020-12-22 01:30:00,5.858,0.41000000000000003,5.8723303722,1.428,0.01,1.4280350136,4.43,0.4,4.4480220323,4.958,-3.64,6.1507206082,1.428,0.01,1.4280350136,3.5300000000000002,-3.65,5.0777357158
2020-12-22 02:00:00,5.8575,0.525,5.8809804667000005,0.8875000000000001,0.005,0.8875140844,4.97,0.52,4.9971291758,4.9675,-3.485,6.0680541568,0.8875000000000001,0.005,0.8875140844,4.08,-3.49,5.36903157
2020-12-22 02:30:00,5.771,0.375,5.7831709295,0.851,0.005,0.8510146885000001,4.92,0.37,4.9338929863,4.861,-3.345,5.9007072457,0.851,0.005,0.8510146885000001,4.01,-3.35,5.2251889918
2020-12-22 03:00:00,5.712,0.42,5.7274203617,0.342,0.0,0.342,5.37,0.42,5.3863995396,4.812,-3.26,5.8123096958,0.342,0.0,0.342,4.47,-3.26,5.5324949164
2020-12-22 03:30:00,5.4735,0.5015000000000001,5.4964265209,0.5035000000000001,0.0015,0.5035022344,4.97,0.5,4.9950875868,4.5435,-3.6785,5.8459177637,0.5035000000000001,0.0015,0.5035022344,4.04,-3.68,5.464796428
2020-12-22 04:00:00,5.517,1.3485,5.6794138122,0.20700000000000002,-0.0015,0.20700543470000002,5.31,1.35,5.4789232519,4.427,-4.2015,6.1033540984,0.20700000000000002,-0.0015,0.20700543470000002,4.22,-4.2,5.9538558935
2020-12-22 04:30:00,5.4175,1.251,5.5600636012999995,0.40750000000000003,0.001,0.407501227,5.01,1.25,5.1635840266,4.3275,-4.259,6.0717655793,0.40750000000000003,0.001,0.407501227,3.92,-4.26,5.7891277409
2020-12-22 05:00:00,5.492,1.249,5.6322344589,0.262,-0.001,0.2620019084,5.23,1.25,5.3773041573,4.402,-4.261,6.1264773728,0.262,-0.001,0.2620019084,4.14,-4.26,5.9403030226
2020-12-22 05:30:00,5.5125,0.977,5.5984091714,0.10250000000000001,-0.003,0.10254389300000001,5.41,0.98,5.4980451071,4.4125,-4.263,6.1354156542,0.10250000000000001,-0.003,0.10254389300000001,4.31,-4.26,6.0600082508
2020-12-22 06:00:00,5.7835,1.1065,5.8883965984,0.07350000000000001,-0.0035,0.0735832861,5.71,1.11,5.816889203,4.7135,-4.1735,6.2956480604,0.07350000000000001,-0.0035,0.0735832861,4.64,-4.17,6.2384693636
2020-12-22 06:30:00,6.6055,1.2770000000000001,6.7278049355,0.10550000000000001,-0.003,0.10554264540000001,6.5,1.28,6.6248320733,5.5055,-3.593,6.5742055984,0.10550000000000001,-0.003,0.10554264540000001,5.4,-3.59,6.4844506321
2020-12-22 07:00:00,7.046,1.526,7.2093544787,0.056,-0.004,0.0561426754,6.99,1.53,7.1554874048,5.926,-3.594,6.9306790432,0.056,-0.004,0.0561426754,5.87,-3.59,6.8807703057000005
2020-12-22 07:30:00,7.418,1.4465,7.5577169999,0.048,-0.0035,0.048127435,7.37,1.45,7.5112848435,6.388,-3.1335,7.1151504728,0.048,-0.0035,0.048127435,6.34,-3.13,7.0705374619
2020-12-22 08:00:00,7.9545,2.137,8.2365550596,0.0045000000000000005,-0.003,0.0054083269000000005,7.95,2.14,8.2329885218,6.8645,-3.333,7.6308747369,0.0045000000000000005,-0.003,0.0054083269000000005,6.86,-3.33,7.625516376
2020-12-22 08:30:00,8.441,2.1390000000000002,8.707801215,0.001,-0.001,0.0014142136,8.44,2.14,8.7070775809,7.341,-3.231,8.0205761638,0.001,-0.001,0.0014142136,7.34,-3.23,8.0192580704
2020-12-22 09:00:00,8.552,1.427,8.6702383474,0.042,-0.003,0.0421070065,8.51,1.43,8.6293105171,7.702,-2.173,8.0026703668,0.042,-0.003,0.0421070065,7.66,-2.17,7.9614383123
2020-12-22 09:30:00,8.77,1.6675,8.9271191462,0.11,-0.0125,0.11070794910000001,8.66,1.6800000000000002,8.8214511278,7.95,-2.2125,8.2521304067,0.11,-0.0125,0.11070794910000001,7.84,-2.2,8.1428250626
2020-12-22 10:00:00,8.8715,1.76,9.0443967322,0.21150000000000002,-0.02,0.21244352190000002,8.66,1.78,8.8410406627,8.0515,-2.31,8.3763209257,0.21150000000000002,-0.02,0.21244352190000002,7.84,-2.29,8.1676006269
2020-12-22 10:30:00,8.8785,1.708,9.0412956068,0.2185,-0.022,0.2196047586,8.66,1.73,8.831109783,8.0585,-2.352,8.3947201413,0.2185,-0.022,0.2196047586,7.84,-2.33,8.1789057948
2020-12-22 11:00:00,9.0395,1.6575000000000002,9.1902049215,0.23950000000000002,-0.022500000000000003,0.24055456760000002,8.8,1.6800000000000002,8.9589285074,8.0795,-2.4025,8.4291355725,0.23950000000000002,-0.022500000000000003,0.24055456760000002,7.84,-2.38,8.1932899375
2020-12-22 11:30:00,9.464,2.531,9.7965941531,0.194,-0.019,0.19492819190000002,9.27,2.55,9.6143330502,8.354,-2.8890000000000002,8.8394364639,0.194,-0.019,0.19492819190000002,8.16,-2.87,8.65
2020-12-22 12:00:00,9.352,2.5215,9.6859623296,0.312,-0.0285,0.3132989786,9.04,2.55,9.392768495,8.252,-2.9585,8.7663120096,0.312,-0.0285,0.3132989786,7.94,-2.93,8.463362216
2020-12-22 12:30:00,9.467,2.47,9.7839148095,0.377,-0.03,0.3781917503,9.09,2.5,9.4275182312,8.367,-3.05,8.9055706723,0.377,-0.03,0.3781917503,7.99,-3.02,8.5416918699
2020-12-22 13:00:00,9.421,2.3195,9.7023358657,0.331,-0.030500000000000003,0.3324022413,9.09,2.35,9.3888550953,8.321,-3.2405,8.9297189905,0.331,-0.030500000000000003,0.3324022413,7.99,-3.21,8.6107026426
2020-12-22 13:30:00,9.459,2.326,9.7407883151,0.419,-0.024,0.41968678800000003,9.04,2.35,9.340455021,8.369,-3.234,8.972118869,0.419,-0.024,0.41968678800000003,7.95,-3.21,8.5735990109
2020-12-22 14:00:00,9.307,2.2720000000000002,9.5803044315,0.337,-0.018000000000000002,0.3374803698,8.97,2.29,9.2576994983,8.217,-3.338,8.8691224481,0.337,-0.018000000000000002,0.3374803698,7.88,-3.32,8.5508362164
2020-12-22 14:30:00,9.383,2.234,9.6452809705,0.41300000000000003,-0.016,0.4133098112,8.97,2.25,9.247886245,8.293,-3.416,8.9689968781,0.41300000000000003,-0.016,0.4133098112,7.88,-3.4,8.5822141665
2020-12-22 15:00:00,9.331,2.2865,9.607062155,0.281,-0.0135,0.2813241013,9.05,2.3,9.3376924344,8.241,-3.3735,8.9047506001,0.281,-0.0135,0.2813241013,7.96,-3.36,8.6400925921
2020-12-22 15:30:00,9.262,2.182,9.5155540038,0.262,-0.008,0.2621221089,9.0,2.19,9.2626184203,8.222,-3.368,8.8850834549,0.262,-0.008,0.2621221089,7.96,-3.36,8.6400925921
2020-12-22 16:00:00,8.8665,1.311,8.962898150200001,0.3265,-0.009000000000000001,0.3266240193,8.54,1.32,8.6414119217,8.0365,-2.759,8.4969060987,0.3265,-0.009000000000000001,0.3266240193,7.71,-2.75,8.1857559211
2020-12-22 16:30:00,9.218,1.7610000000000001,9.3847027124,0.368,0.001,0.3680013587,8.85,1.76,9.0233087058,8.228,-3.009,8.7609397327,0.368,0.001,0.3680013587,7.86,-3.01,8.4166323432
2020-12-22 17:00:00,9.7,2.331,9.9761496079,0.47000000000000003,0.001,0.4700010638,9.23,2.33,9.5195483086,8.6,-3.399,9.2473348052,0.47000000000000003,0.001,0.4700010638,8.13,-3.4,8.8123152463
2020-12-22 17:30:00,9.26,2.07,9.4885457263,0.38,0.0,0.38,8.88,2.07,9.1180754548,8.18,-3.69,8.9737673248,0.38,0.0,0.38,7.8,-3.69,8.6287948174
2020-12-22 18:00:00,8.935,1.851,9.1247151188,0.395,0.001,0.3950012658,8.54,1.85,8.7380833139,7.875,-3.799,8.7434561816,0.395,0.001,0.3950012658,7.48,-3.8,8.3898986883
2020-12-22 18:30:00,8.5485,0.849,8.5905560501,0.2285,-0.001,0.2285021882,8.32,0.85,8.3633067623,7.7085,-3.141,8.3238724912,0.2285,-0.001,0.2285021882,7.48,-3.14,8.1123362849
2020-12-22 19:00:00,8.3165,0.7485,8.3501152387,0.1865,-0.0015,0.1865060321,8.13,0.75,8.1645208065,7.4965,-3.3015,8.1913011482,0.1865,-0.0015,0.1865060321,7.31,-3.3,8.0203553537
2020-12-22 19:30:00,7.94,0.3865,7.9494013768,0.06,-0.0035,0.0601019966,7.88,0.39,7.8896451124,7.1,-3.4535,7.8953570059,0.06,-0.0035,0.0601019966,7.04,-3.45,7.8399043362
2020-12-22 20:00:00,7.5315,0.334,7.5389023239,0.0015,-0.006,0.0061846584,7.53,0.34,7.5376720544,6.7215,-3.626,7.6371747558,0.0015,-0.006,0.0061846584,6.72,-3.62,7.6330072711
2020-12-22 20:30:00,7.2225,0.232,7.2262251729,0.0125,0.002,0.012658988900000001,7.21,0.23,7.2136675831,6.3925,-3.708,7.3900825604,0.0125,0.002,0.012658988900000001,6.38,-3.71,7.3802777726
2020-12-22 21:00:00,7.0305,0.227,7.0341637207,0.1005,-0.003,0.1005447661,6.93,0.23,6.9338156883,6.2005,-3.713,7.2272103366,0.1005,-0.003,0.1005447661,6.1,-3.71,7.1396148355
2020-12-22 21:30:00,6.8435,0.28850000000000003,6.8495784177,0.14350000000000002,-0.0015,0.1435078395,6.7,0.29,6.7062731826,5.9435,-3.7615,7.0337809534,0.14350000000000002,-0.0015,0.1435078395,5.8,-3.76,6.912134258
2020-12-22 22:00:00,6.5275,0.0765,6.5279482611,0.0675,-0.0035,0.0675906798,6.46,0.08,6.460495337,5.6375,-3.6435,6.7124137611,0.0675,-0.0035,0.0675906798,5.57,-3.64,6.6539086258
2020-12-22 22:30:00,6.317,0.078,6.3174815393,0.167,-0.002,0.1670119756,6.15,0.08,6.1505203032,5.467,-3.782,6.6476772635,0.167,-0.002,0.1670119756,5.3,-3.7800000000000002,6.5098694303
2020-12-22 23:00:00,6.0135,0.0795,6.0140254822,0.2735,-0.0005,0.27350045700000003,5.74,0.08,5.7405574642,5.1535,-3.9005,6.4631619584,0.2735,-0.0005,0.27350045700000003,4.88,-3.9,6.2469512564
2020-12-22 23:30:00,5.734,0.0285,5.7340708271,0.20400000000000001,-0.0015,0.20400551460000002,5.53,0.03,5.5300813737,4.884,-3.9515000000000002,6.2823409849,0.20400000000000001,-0.0015,0.20400551460000002,4.68,-3.95,6.1241244272
2020-12-23 00:00:00,5.552,0.489,5.5734930699,0.222,-0.001,0.2220022522,5.33,0.49,5.3524760625,4.542,-4.401,6.3244418726,0.222,-0.001,0.2220022522,4.32,-4.4,6.1662306152
2020-12-23 00:30:00,5.389,0.709,5.4354394487,0.249,-0.001,0.24900200800000002,5.14,0.71,5.1888052575,4.309,-4.5809999999999995,6.2891209243,0.249,-0.001,0.24900200800000002,4.06,-4.58,6.1204574992
2020-12-23 01:00:00,5.2695,0.7075,5.3167834731,0.1295,-0.0025,0.12952412900000002,5.14,0.71,5.1888052575,4.1895,-4.5325,6.1721525014,0.1295,-0.0025,0.12952412900000002,4.06,-4.53,6.0831324168
2020-12-23 01:30:00,5.1915,0.8085,5.2540788441,0.18150000000000002,-0.0015,0.1815061982,5.01,0.81,5.0750566499,4.1315,-4.6915,6.2513570127,0.18150000000000002,-0.0015,0.1815061982,3.95,-4.69,6.1317697282
2020-12-23 02:00:00,5.003,-0.062,5.0033841547,0.14300000000000002,-0.002,0.1430139853,4.86,-0.06,4.8603703563,4.093,-3.972,5.7034579862,0.14300000000000002,-0.002,0.1430139853,3.95,-3.9699999999999998,5.6003035632
2020-12-23 02:30:00,4.9030000000000005,-0.14300000000000002,4.9050849126,0.113,-0.003,0.113039816,4.79,-0.14,4.7920454923,3.993,-3.883,5.5697161508,0.113,-0.003,0.113039816,3.88,-3.88,5.487148622
2020-12-23 03:00:00,4.879,-0.14,4.881008195,0.309,0.0,0.309,4.57,-0.14,4.5721439172,3.979,-3.88,5.5575930941,0.309,0.0,0.309,3.67,-3.88,5.3407209251
2020-12-23 03:30:00,4.844,-0.1395,4.84600828,0.334,0.0005,0.3340003743,4.51,-0.14,4.5121724258,3.934,-3.8295,5.4901207865,0.334,0.0005,0.3340003743,3.6,-3.83,5.2563200055
2020-12-23 04:00:00,4.7835,-0.1915,4.7873316681,0.1935,-0.0015,0.19350581390000002,4.59,-0.19,4.5939307788,3.8635,-3.8315,5.4412337296,0.1935,-0.0015,0.19350581390000002,3.67,-3.83,5.3045075172
2020-12-23 04:30:00,4.7285,-0.1925,4.7324167716000005,0.1385,-0.0025,0.1385225613,4.59,-0.19,4.5939307788,3.8085,-3.9125,5.460066712,0.1385,-0.0025,0.1385225613,3.67,-3.91,5.362555361
2020-12-23 05:00:00,4.7355,-0.1945,4.7394926416,0.0855,-0.0045000000000000005,0.0856183392,4.65,-0.19,4.6538801016,3.8155,-3.8645,5.4306906099,0.0855,-0.0045000000000000005,0.0856183392,3.73,-3.86,5.3677276384
2020-12-23 05:30:00,4.9719999999999995,-0.11950000000000001,4.9734358596,0.322,0.0005,0.3220003882,4.65,-0.12,4.6515481294,4.052,-3.7995,5.5547190973,0.322,0.0005,0.3220003882,3.73,-3.8,5.3247441253
2020-12-23 06:00:00,5.0845,-0.121,5.0859395641,0.20450000000000002,-0.001,0.204502445,4.88,-0.12,4.8814751869,4.1545,-3.751,5.5973092866,0.20450000000000002,-0.001,0.204502445,3.95,-3.75,5.4465585465
2020-12-23 06:30:00,5.5875,0.7585000000000001,5.638747955,0.1975,-0.0015,0.19750569610000002,5.39,0.76,5.4433170034,4.5375,-4.3915,6.3146004228,0.1975,-0.0015,0.19750569610000002,4.34,-4.39,6.1731434456
2020-12-23 07:00:00,5.9350000000000005,0.9885,6.0167563728,0.155,-0.0015,0.1550072579,5.78,0.99,5.8641708706,4.855,-4.3915,6.5464721224,0.155,-0.0015,0.1550072579,4.7,-4.39,6.4313373415
2020-12-23 07:30:00,6.438,0.9275,6.5044677146000005,0.11800000000000001,-0.0025,0.1180264801,6.32,0.93,6.3880591732,5.358,-3.8725,6.6109318746,0.11800000000000001,-0.0025,0.1180264801,5.24,-3.87,6.5141768475
2020-12-23 08:00:00,6.64,0.3985,6.6519472525,0.16,-0.0015,0.1600070311,6.48,0.4,6.4923339409,5.76,-3.2815,6.6291660298,0.16,-0.0015,0.1600070311,5.6,-3.2800000000000002,6.489869028
2020-12-23 08:30:00,6.837,0.6485000000000001,6.8676867466000004,0.177,-0.0015,0.17700635580000001,6.66,0.65,6.6916440431,5.907,-3.3315,6.7817063671,0.177,-0.0015,0.17700635580000001,5.73,-3.33,6.6273524125000005
2020-12-23 09:00:00,7.507,1.028,7.577059654,0.277,-0.002,0.2770072201,7.23,1.03,7.3029993838,6.487,-3.332,7.2926944952,0.277,-0.002,0.2770072201,6.21,-3.33,7.0464884872
2020-12-23 09:30:00,7.7275,0.7055,7.759638297,0.1375,-0.0045000000000000005,0.1375736167,7.59,0.71,7.6231358377,6.9075,-3.1145,7.5771806432,0.1375,-0.0045000000000000005,0.1375736167,6.77,-3.11,7.4501677833
2020-12-23 10:00:00,7.96,0.8685,8.0072399895,0.43,-0.0015,0.43000261630000003,7.53,0.87,7.5800923477,7.13,-3.1615,7.7994860247,0.43,-0.0015,0.43000261630000003,6.7,-3.16,7.4078066929
2020-12-23 10:30:00,8.0815,0.8725,8.1284622469,0.6115,0.0025,0.6115051104,7.47,0.87,7.5204920052,7.2615,-3.2475,7.9545985757,0.6115,0.0025,0.6115051104,6.65,-3.25,7.4016889964
2020-12-23 11:00:00,7.9605,0.758,7.9965070031,0.6105,-0.002,0.610503276,7.35,0.76,7.3891880474,7.1305,-3.362,7.8833415662,0.6105,-0.002,0.610503276,6.52,-3.36,7.3348483284
2020-12-23 11:30:00,7.96,0.756,7.9958199079,0.66,-0.004,0.6600121211000001,7.3,0.76,7.3394550206,7.13,-3.364,7.8837425123,0.66,-0.004,0.6600121211000001,6.47,-3.36,7.2904389443
2020-12-23 12:00:00,7.911,0.6950000000000001,7.9414700151,0.321,-0.005,0.32103893840000003,7.59,0.7000000000000001,7.6222109653,7.071,-3.365,7.8308534656,0.321,-0.005,0.32103893840000003,6.75,-3.36,7.5400331564
2020-12-23 12:30:00,7.844,0.47800000000000004,7.858550757,0.8140000000000001,-0.002,0.8140024570000001,7.03,0.48,7.0463678587,6.984,-3.242,7.6997935037000005,0.8140000000000001,-0.002,0.8140024570000001,6.17,-3.24,6.9689669249
2020-12-23 13:00:00,7.7940000000000005,0.343,7.8015437575,1.224,0.003,1.2240036765,6.57,0.34,6.5787916824,6.924,-3.177,7.6180775134,1.224,0.003,1.2240036765,5.7,-3.18,6.5270514017
2020-12-23 13:30:00,7.8475,0.337,7.8547326657,1.3575,-0.003,1.3575033149,6.49,0.34,6.4988999069,6.9675,-3.143,7.6435924309,1.3575,-0.003,1.3575033149,5.61,-3.14,6.4289734795
2020-12-23 14:00:00,7.7505,0.3435,7.7581081779000005,1.6405,0.0035,1.6405037336000001,6.11,0.34,6.1194525899,6.8805,-3.2365,7.6036972914,1.6405,0.0035,1.6405037336000001,5.24,-3.24,6.1607791715
2020-12-23 14:30:00,8.0395,0.3955,8.0492223537,1.9295,-0.0045000000000000005,1.9295052475,6.11,0.4,6.1230792907,7.1695,-3.1845,7.8449200442,1.9295,-0.0045000000000000005,1.9295052475,5.24,-3.18,6.1294371683
2020-12-23 15:00:00,7.908,0.359,7.9161445793,1.978,0.009000000000000001,1.9780204751000001,5.93,0.35000000000000003,5.9403198567,7.038,-3.231,7.7442110638,1.978,0.009000000000000001,1.9780204751000001,5.06,-3.24,6.0084274149
2020-12-23 15:30:00,7.6725,0.3035,7.678500407,1.9725000000000001,0.0135,1.9725461972,5.7,0.29,5.7073724252,6.7825,-3.2265,7.5108327434,1.9725000000000001,0.0135,1.9725461972,4.8100000000000005,-3.24,5.7994568711
2020-12-23 16:00:00,7.691,0.304,7.6970057165,1.951,0.014,1.9510502299999999,5.74,0.29,5.7473211151,6.761,-3.296,7.5216179775,1.951,0.014,1.9510502299999999,4.8100000000000005,-3.31,5.838852627
2020-12-23 16:30:00,7.4225,0.3055,7.4287843218,1.9725000000000001,0.0155,1.9725608989,5.45,0.29,5.4577101425,6.5125,-3.4345,7.3626385556,1.9725000000000001,0.0155,1.9725608989,4.54,-3.45,5.7021136432
2020-12-23 17:00:00,7.3435,0.20500000000000002,7.3463608168,1.9635,0.015,1.9635572948000002,5.38,0.19,5.3833539731,6.5035,-3.605,7.4358279465,1.9635,0.015,1.9635572948000002,4.54,-3.62,5.8065480279
2020-12-23 17:30:00,7.3,0.085,7.3004948462,1.96,0.015,1.9600573971,5.34,0.07,5.3404587818,6.43,-3.725,7.4310514061,1.96,0.015,1.9600573971,4.47,-3.74,5.8282501662
2020-12-23 18:00:00,7.2445,0.1645,7.2463674003,1.9645000000000001,0.0145,1.9645535116000001,5.28,0.15,5.2821302521,6.3645,-3.9155,7.4724828872,1.9645000000000001,0.0145,1.9645535116000001,4.4,-3.93,5.8995677808
2020-12-23 18:30:00,7.1105,-0.0055000000000000005,7.1105021271,2.0205,0.0145,2.0205520285,5.09,-0.02,5.0900392926,6.2205,-3.8555,7.3184356593,2.0205,0.0145,2.0205520285,4.2,-3.87,5.7111207306
2020-12-23 19:00:00,7.005,0.8845000000000001,7.0606207411,2.565,0.0145,2.5650409841,4.44,0.87,4.5244336662,5.9350000000000005,-4.4955,7.4453841573,2.565,0.0145,2.5650409841,3.37,-4.51,5.630008881
2020-12-23 19:30:00,6.8515,0.985,6.9219417254,2.5615,0.015,2.5615439192,4.29,0.97,4.3982951242,5.8015,-4.545,7.3698322403,2.5615,0.015,2.5615439192,3.24,-4.5600000000000005,5.59385377
2020-12-23 20:00:00,6.735,1.025,6.8125509172,2.495,0.015,2.4950450898,4.24,1.01,4.3586351075,5.735,-4.595,7.3487583985,2.495,0.015,2.4950450898,3.24,-4.61,5.634687214
2020-12-23 20:30:00,6.419,0.9545,6.4895786651,2.519,0.0145,2.5190417325,3.9,0.9400000000000001,4.0116829386,5.379,-4.6455,7.1073420665,2.519,0.0145,2.5190417325,2.86,-4.66,5.4676503180000005
2020-12-23 21:00:00,6.1755,0.9540000000000001,6.2487531756,2.5055,0.014,2.5055391136000003,3.67,0.9400000000000001,3.7884693479,5.1355,-4.646,6.9252203034,2.5055,0.014,2.5055391136000003,2.63,-4.66,5.3509344978
2020-12-23 21:30:00,5.9719999999999995,0.484,5.9915807597,2.502,0.014,2.5020391684,3.47,0.47000000000000003,3.5016853085,5.022,-4.326,6.6283301064,2.502,0.014,2.5020391684,2.52,-4.34,5.0185655321
2020-12-23 22:00:00,5.726,-0.096,5.7268046937,2.576,0.014,2.5760380432,3.15,-0.11,3.1519200497,4.8260000000000005,-3.836,6.1648334933,2.576,0.014,2.5760380432,2.25,-3.85,4.4592600283
2020-12-23 22:30:00,5.4935,-0.156,5.495714535,2.5735,0.014,2.5735380802,2.92,-0.17,2.9249444439000003,4.6235,-3.946,6.0784593648,2.5735,0.014,2.5735380802,2.05,-3.96,4.4591591136
2020-12-23 23:00:00,5.187,-0.20700000000000002,5.191128779,2.527,0.013000000000000001,2.5270334386,2.66,-0.22,2.6690822392999998,4.277,-3.917,5.7996222291,2.527,0.013000000000000001,2.5270334386,1.75,-3.93,4.30202278
2020-12-23 23:30:00,4.828,-0.1575,4.8305683154,2.478,0.0125,2.4780315272,2.35,-0.17,2.3561409126,3.958,-4.0075,5.6325678203,2.478,0.0125,2.4780315272,1.48,-4.02,4.2837833745000005
2020-12-24 00:00:00,4.5585,0.3125,4.5691988904,2.4385,0.0125,2.4385320379,2.12,0.30000000000000004,2.1411212016,3.6085000000000003,-4.5075,5.7739785677,2.4385,0.0125,2.4385320379,1.17,-4.52,4.6689720496
2020-12-24 00:30:00,4.3155,0.673,4.36766176,2.5255,0.013000000000000001,2.5255334585,1.79,0.66,1.9077997799,3.2955,-4.787,5.8116855774000005,2.5255,0.013000000000000001,2.5255334585,0.77,-4.8,4.8613681202
2020-12-24 01:00:00,4.2125,0.6735,4.266000293,2.4825,0.0135,2.4825367067,1.73,0.66,1.8516209115,3.2025,-4.7365,5.7175552905,2.4825,0.0135,2.4825367067,0.72,-4.75,4.8042585276
2020-12-24 01:30:00,4.1225,0.6735,4.1771531574,2.4625,0.0135,2.4625370048,1.6600000000000001,0.66,1.7863930139000002,3.1325,-4.7965,5.7287842078,2.4625,0.0135,2.4625370048,0.67,-4.8100000000000005,4.8564390246
2020-12-24 02:00:00,3.965,0.0035,3.9650015447999998,2.475,0.0135,2.4750368179,1.49,-0.01,1.4900335567,3.035,-4.2465,5.2195773057,2.475,0.0135,2.4750368179,0.56,-4.26,4.2966498577
2020-12-24 02:30:00,3.8505000000000003,-0.307,3.8627191524,2.4805,0.013000000000000001,2.4805340655,1.37,-0.32,1.4068759718,2.9605,-4.047,5.0142565999,2.4805,0.013000000000000001,2.4805340655,0.48,-4.06,4.0882759202
2020-12-24 03:00:00,3.8005,-0.246,3.8084532622,2.5005,0.014,2.5005391919,1.3,-0.26,1.3257450735,2.9205,-4.086,5.0224213533,2.5005,0.014,2.5005391919,0.42,-4.1,4.1214560534
2020-12-24 03:30:00,3.7705,-0.24650000000000002,3.778548994,2.3505000000000003,0.0135,2.350538768,1.42,-0.26,1.4436065946,2.8905000000000003,-4.0865,5.005444286,2.3505000000000003,0.0135,2.350538768,0.54,-4.1,4.1354080814
2020-12-24 04:00:00,3.716,-0.246,3.7241337248,2.4859999999999998,0.014,2.4860394204,1.23,-0.26,1.2571793826,2.846,-4.146,5.02882014,2.4859999999999998,0.014,2.4860394204,0.36,-4.16,4.1755478682
2020-12-24 04:30:00,3.6085000000000003,-0.20800000000000002,3.6144897634,2.1785,0.012,2.17853305,1.43,-0.22,1.4468241082,2.7285,-4.238,5.0403726301,2.1785,0.012,2.17853305,0.55,-4.25,4.2854404674
2020-12-24 05:00:00,3.6365,0.5315,3.6751359839,1.8865,0.0115,1.8865350514,1.75,0.52,1.8256231813000001,2.6265,-4.8185,5.48784516,1.8865,0.0115,1.8865350514,0.74,-4.83,4.8863585624
2020-12-24 05:30:00,3.4885,0.433,3.5152697265,2.2385,0.013000000000000001,2.2385377482,1.25,0.42,1.3186735760000001,2.4885,-4.817,5.4218189983,2.2385,0.013000000000000001,2.2385377482,0.25,-4.83,4.8364656517
2020-12-24 06:00:00,3.5055,0.4335,3.5322022167,2.2955,0.0135,2.2955396969,1.21,0.42,1.2808200498,2.4955,-4.7765,5.3891068369,2.2955,0.0135,2.2955396969,0.2,-4.79,4.7941735471
2020-12-24 06:30:00,3.6585,-0.37,3.6771622551,1.6885,0.01,1.6885296118,1.97,-0.38,2.0063150301,2.7585,-4.07,4.916728816,1.6885,0.01,1.6885296118,1.07,-4.08,4.217973447
2020-12-24 07:00:00,3.7995,-0.432,3.8239801582,1.4395,0.008,1.4395222298,2.36,-0.44,2.4006665741,2.9195,-3.952,4.9134289707,1.4395,0.008,1.4395222298,1.48,-3.96,4.227528829
2020-12-24 07:30:00,4.015,-0.396,4.0344815032,0.805,0.004,0.8050099378000001,3.21,-0.4,3.2348261159,3.165,-3.996,5.0975720691,0.805,0.004,0.8050099378000001,2.36,-4.0,4.6443083446
2020-12-24 08:00:00,4.1785,-0.46,4.2037438373,1.6985000000000001,0.01,1.6985294375,2.48,-0.47000000000000003,2.5241434191,3.2885,-3.88,5.0861215332,1.6985000000000001,0.01,1.6985294375,1.5899999999999999,-3.89,4.2024040739
2020-12-24 08:30:00,4.21,-0.5755,4.2491528862,1.09,0.0045000000000000005,1.090009289,3.12,-0.58,3.1734523787,3.32,-3.7855,5.0351176997,1.09,0.0045000000000000005,1.090009289,2.23,-3.79,4.3973855869000005
2020-12-24 09:00:00,4.6835,-0.07250000000000001,4.6840611119,1.2835,-0.0025,1.2835024347,3.4,-0.07,3.4007205119,3.7335000000000003,-4.0025,5.473484128,1.2835,-0.0025,1.2835024347,2.45,-4.0,4.6906822531
2020-12-24 09:30:00,5.001,0.5680000000000001,5.0331525906,0.651,-0.022,0.6513716297000001,4.35,0.59,4.3898291539,3.991,-4.562,6.0613467975,0.651,-0.022,0.6513716297000001,3.34,-4.54,5.6362398813
2020-12-24 10:00:00,5.145,0.64,5.1846528331,1.305,-0.05,1.3059575031000001,3.84,0.6900000000000001,3.9014997116,4.155,-4.62,6.2135678157,1.305,-0.05,1.3059575031000001,2.85,-4.57,5.3858518361
2020-12-24 10:30:00,5.1485,0.638,5.1878797451,1.5985,-0.10200000000000001,1.6017509950000002,3.55,0.74,3.6263066611,4.1485,-4.622,6.2107114126,1.5985,-0.10200000000000001,1.6017509950000002,2.55,-4.52,5.1896917057
2020-12-24 11:00:00,5.098,0.593,5.1323730379,2.078,-0.147,2.0831929819,3.02,0.74,3.1093407661,4.118,-4.667,6.2240511727,2.078,-0.147,2.0831929819,2.04,-4.52,4.9590321636
2020-12-24 11:30:00,5.126,0.5690000000000001,5.1574835918,2.196,-0.171,2.2026477249,2.93,0.74,3.0220026473,4.126,-4.621,6.1949589991,2.196,-0.171,2.2026477249,1.9300000000000002,-4.45,4.8505051283
