Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-24 12:00:00,5.1855,0.56,5.2156505107,2.7655000000000003,-0.18,2.7713517009,2.42,0.74,2.5306125741,4.1855,-4.63,6.2414189292,2.7655000000000003,-0.18,2.7713517009,1.42,-4.45,4.6710705411
2020-12-24 12:30:00,4.9879999999999995,0.493,5.0123041608,3.318,-0.20700000000000002,3.3244507817,1.67,0.7000000000000001,1.8107733155,3.998,-4.727,6.1910041996,3.318,-0.20700000000000002,3.3244507817,0.68,-4.52,4.5708642509
2020-12-24 13:00:00,4.6665,0.379,4.6818653601,2.1265,-0.111,2.1293950432,2.54,0.49,2.5868320394,3.6765,-4.821,6.0628947913,2.1265,-0.111,2.1293950432,1.55,-4.71,4.9584876727000005
2020-12-24 13:30:00,4.6695,0.34800000000000003,4.6824495993,2.3195,-0.17200000000000001,2.3258684937,2.35,0.52,2.4068444071,3.6895,-4.882,6.119340998,2.3195,-0.17200000000000001,2.3258684937,1.37,-4.71,4.905201321
2020-12-24 14:00:00,4.6295,0.41300000000000003,4.6478854601,2.2295,-0.107,2.2320661393,2.4,0.52,2.4556872765,3.6495,-4.857,6.0753023999,2.2295,-0.107,2.2320661393,1.42,-4.75,4.9577111654
2020-12-24 14:30:00,4.6365,0.363,4.6506882555,2.3165,-0.067,2.3174687161,2.32,0.43,2.3595126615,3.6465,-4.8870000000000005,6.0975184502,2.3165,-0.067,2.3174687161,1.33,-4.82,5.0001299983
2020-12-24 15:00:00,4.6605,0.392,4.6769567295000005,1.7005,-0.038,1.700924528,2.96,0.43,2.9910700426,3.6705,-4.858,6.0887383135,1.7005,-0.038,1.700924528,1.97,-4.82,5.2070433069
2020-12-24 15:30:00,4.6995000000000005,0.3325,4.7112478708,0.9195000000000001,-0.007500000000000001,0.9195305868,3.7800000000000002,0.34,3.7952602019,3.6895,-4.8275,6.0759498434,0.9195000000000001,-0.007500000000000001,0.9195305868,2.77,-4.82,5.559253547
2020-12-24 16:00:00,4.827,0.337,4.8387496319,0.847,-0.003,0.8470053129,3.98,0.34,3.9944962135,3.817,-4.823,6.150676223,0.847,-0.003,0.8470053129,2.9699999999999998,-4.82,5.6615633883
2020-12-24 16:30:00,4.9925,-0.165,4.9952258457,0.4025,-0.005,0.4025310547,4.59,-0.16,4.5927878244,4.0525,-4.335,5.9342212,0.4025,-0.005,0.4025310547,3.65,-4.33,5.6631616611
2020-12-24 17:00:00,5.264,-0.6995,5.3102727096,0.554,0.0005,0.5540002256000001,4.71,-0.7000000000000001,4.7617328779,4.414,-3.8995,5.8897789644,0.554,0.0005,0.5540002256000001,3.86,-3.9,5.4872215191
2020-12-24 17:30:00,5.432,-0.5905,5.46400167,0.152,-0.0005,0.1520008224,5.28,-0.59,5.3128617524,4.612,-3.9905,6.0987403822,0.152,-0.0005,0.1520008224,4.46,-3.99,5.9842877605
2020-12-24 18:00:00,5.3895,-0.591,5.4218070097,0.0095,-0.001,0.0095524866,5.38,-0.59,5.4122546134,4.5795,-3.991,6.0745288912,0.0095,-0.001,0.0095524866,4.57,-3.99,6.066712454
2020-12-24 18:30:00,5.2625,-0.753,5.3160996275,0.1325,-0.003,0.1325339579,5.13,-0.75,5.1845346946,4.4225,-3.893,5.8918549923,0.1325,-0.003,0.1325339579,4.29,-3.89,5.7910448107
2020-12-24 19:00:00,5.088,-0.812,5.1523866315,0.318,-0.002,0.3180062892,4.77,-0.81,4.8382848201,4.258,-3.892,5.7687284561,0.318,-0.002,0.3180062892,3.94,-3.89,5.5367589798
2020-12-24 19:30:00,4.899,-0.81,4.9655111519,0.589,0.0,0.589,4.31,-0.81,4.3854532263,4.069,-3.95,5.6709135948,0.589,0.0,0.589,3.48,-3.95,5.2643043225
2020-12-24 20:00:00,4.764,-0.7525000000000001,4.8230646118,0.214,-0.0025,0.2140146023,4.55,-0.75,4.6113989201,3.964,-4.1225,5.7191172614,0.214,-0.0025,0.2140146023,3.75,-4.12,5.5710770951
2020-12-24 20:30:00,4.57,-0.7035,4.6238309063,0.06,-0.0035,0.0601019966,4.51,-0.7000000000000001,4.5640004382,3.76,-4.1935,5.6323212133,0.06,-0.0035,0.0601019966,3.7,-4.19,5.5898211063000005
2020-12-24 21:00:00,4.424,-0.7035,4.479585723,0.044,-0.0035,0.044138985000000006,4.38,-0.7000000000000001,4.4355833889,3.604,-4.1935,5.5293994475,0.044,-0.0035,0.044138985000000006,3.56,-4.19,5.4981542357
2020-12-24 21:30:00,4.2375,-0.7025,4.2953361335,0.0375,-0.0025,0.0375832409,4.2,-0.7000000000000001,4.2579337712,3.4375,-4.2625,5.4758846317,0.0375,-0.0025,0.0375832409,3.4,-4.26,5.4504678698
2020-12-24 22:00:00,4.0065,-0.7030000000000001,4.0677083536,0.17650000000000002,-0.003,0.1765254939,3.83,-0.7000000000000001,3.8934432062,3.2065,-4.333,5.3904110465,0.17650000000000002,-0.003,0.1765254939,3.03,-4.33,5.2848651828
2020-12-24 22:30:00,3.827,-0.36,3.8438950298,0.537,0.0,0.537,3.29,-0.36,3.3096374424,2.957,-4.64,5.5021313143,0.537,0.0,0.537,2.42,-4.64,5.2331634792
2020-12-24 23:00:00,3.6109999999999998,-0.718,3.6816905084,0.961,0.002,0.9610020812000001,2.65,-0.72,2.746069919,2.791,-4.318,5.1414788729,0.961,0.002,0.9610020812000001,1.83,-4.32,4.6916201892
2020-12-24 23:30:00,3.3890000000000002,-0.716,3.4638096079,1.329,0.004,1.3290060195,2.06,-0.72,2.182200724,2.559,-4.316,5.0176027144,1.329,0.004,1.3290060195,1.23,-4.32,4.4916923314
2020-12-25 00:00:00,3.204,-0.0505,3.2043979544,0.504,-0.0005,0.504000248,2.7,-0.05,2.7004629233,2.234,-4.8605,5.3493192324,0.504,-0.0005,0.504000248,1.73,-4.86,5.158730464
2020-12-25 00:30:00,3.052,-0.87,3.1735790521,0.642,0.0,0.642,2.41,-0.87,2.5622255951,2.172,-4.1,4.6397827535000005,0.642,0.0,0.642,1.53,-4.1,4.3761741282
2020-12-25 01:00:00,2.9395,-0.916,3.0789147845000002,1.2195,0.004,1.2195065600000001,1.72,-0.92,1.9505896543999999,2.0395,-3.976,4.4685720594,1.2195,0.004,1.2195065600000001,0.8200000000000001,-3.98,4.063594468
2020-12-25 01:30:00,2.8285,-0.915,2.9728163835,1.5085000000000002,0.005,1.5085082864000001,1.32,-0.92,1.6089748289,1.9485000000000001,-3.975,4.4268812103,1.5085000000000002,0.005,1.5085082864000001,0.44,-3.98,4.0042477446
2020-12-25 02:00:00,2.7195,-0.9155000000000001,2.8694634516,1.2895,0.0045000000000000005,1.2895078519,1.43,-0.92,1.7003823100000002,1.8595000000000002,-4.0555,4.4614818727,1.2895,0.0045000000000000005,1.2895078519,0.5700000000000001,-4.06,4.0998170691
2020-12-25 02:30:00,2.589,-0.858,2.7274686066,0.8290000000000001,0.002,0.8290024125000001,1.76,-0.86,1.9588772294,1.759,-4.188,4.5424029984,0.8290000000000001,0.002,0.8290024125000001,0.93,-4.19,4.291969245
2020-12-25 03:00:00,2.536,-0.729,2.6386998693,0.666,0.001,0.6660007508,1.87,-0.73,2.0074361758,1.726,-4.289,4.6232669185,0.666,0.001,0.6660007508,1.06,-4.29,4.4190157275
2020-12-25 03:30:00,2.4745,-0.801,2.6009135413999998,0.35450000000000004,-0.001,0.3545014104,2.12,-0.8,2.2659214461,1.6545,-4.291,4.598918487,0.35450000000000004,-0.001,0.3545014104,1.3,-4.29,4.4826443089
2020-12-25 04:00:00,2.5035,-0.804,2.6294349678,0.0335,-0.004,0.0337379608,2.47,-0.8,2.5963243249,1.6835,-4.294,4.6122237858,0.0335,-0.004,0.0337379608,1.65,-4.29,4.5963681315
2020-12-25 04:30:00,2.505,-0.801,2.6299479082,0.035,-0.001,0.035014282800000004,2.47,-0.8,2.5963243249,1.635,-4.221,4.5265954094000005,0.035,-0.001,0.035014282800000004,1.6,-4.22,4.5131363817
2020-12-25 05:00:00,2.437,-0.802,2.5655745945,0.017,-0.002,0.0171172428,2.42,-0.8,2.5488036409,1.617,-4.222,4.5210588362,0.017,-0.002,0.0171172428,1.6,-4.22,4.5131363817
2020-12-25 05:30:00,2.5105,-0.8,2.6348833466,0.0005,0.0,0.0005,2.51,-0.8,2.6344069541,1.6905000000000001,-4.22,4.5460081665,0.0005,0.0,0.0005,1.69,-4.22,4.5458222579
2020-12-25 06:00:00,2.585,-0.8005,2.7061088762,0.005,-0.0005,0.0050249378,2.58,-0.8,2.7011849251999998,1.7650000000000001,-4.1605,4.5194009835,0.005,-0.0005,0.0050249378,1.76,-4.16,4.5169901483
2020-12-25 06:30:00,2.8200000000000003,-0.75,2.9180301575,0.0,0.0,0.0,2.8200000000000003,-0.75,2.9180301575,2.01,-4.16,4.6201406904999995,0.0,0.0,0.0,2.01,-4.16,4.6201406904999995
2020-12-25 07:00:00,3.0,-0.7000000000000001,3.0805843601,0.0,0.0,0.0,3.0,-0.7000000000000001,3.0805843601,2.2,-4.16,4.7059111764,0.0,0.0,0.0,2.2,-4.16,4.7059111764
2020-12-25 07:30:00,3.21,-0.7000000000000001,3.285437566,0.0,0.0,0.0,3.21,-0.7000000000000001,3.285437566,2.41,-4.16,4.8076709538,0.0,0.0,0.0,2.41,-4.16,4.8076709538
2020-12-25 08:00:00,3.49,-0.7000000000000001,3.5595083929999998,0.0,0.0,0.0,3.49,-0.7000000000000001,3.5595083929999998,2.67,-4.07,4.867627759,0.0,0.0,0.0,2.67,-4.07,4.867627759
2020-12-25 08:30:00,3.7855,-0.7425,3.8576309440000003,0.025500000000000002,-0.0025,0.025622256000000003,3.76,-0.74,3.8321273465,2.9655,-3.9625,4.9493026276,0.025500000000000002,-0.0025,0.025622256000000003,2.94,-3.96,4.9320583938
2020-12-25 09:00:00,4.2165,0.016,4.2165303568,0.1365,-0.014,0.1372160705,4.08,0.03,4.0801102926,3.2665,-4.534,5.5881283316,0.1365,-0.014,0.1372160705,3.13,-4.52,5.4979359763
2020-12-25 09:30:00,4.44,0.251,4.4470890479000005,0.43,-0.039,0.4317649824,4.01,0.29,4.020472609,3.47,-4.6690000000000005,5.8172554524999995,0.43,-0.039,0.4317649824,3.04,-4.63,5.5388175633
2020-12-25 10:00:00,4.6215,0.251,4.628311058,0.4515,-0.039,0.4531812551,4.17,0.29,4.1800717697,3.6515,-4.6690000000000005,5.9273107941,0.4515,-0.039,0.4531812551,3.2,-4.63,5.6282235208
2020-12-25 10:30:00,4.7335,0.221,4.7386562705,0.7835000000000001,-0.069,0.7865324215,3.95,0.29,3.9606312627999998,3.7835,-4.699,6.0328660892,0.7835000000000001,-0.069,0.7865324215,3.0,-4.63,5.5169647452
2020-12-25 11:00:00,4.7585,0.022500000000000003,4.758553194,1.4585,-0.1575,1.4669793795000001,3.3,0.18,3.3049054449,3.8585000000000003,-4.4775,5.9106707318,1.4585,-0.1575,1.4669793795000001,2.4,-4.32,4.9419024677
2020-12-25 11:30:00,4.8245000000000005,-0.581,4.8593581109,1.4945,-0.161,1.5031471152,3.33,-0.42,3.3563819806,4.0345,-3.971,5.6609214135,1.4945,-0.161,1.5031471152,2.54,-3.81,4.5790501198
2020-12-25 12:00:00,4.936,-0.5275000000000001,4.9641063899,1.096,-0.1075,1.1012593927,3.84,-0.42,3.8629004647,4.156,-4.0175,5.780366965,1.096,-0.1075,1.1012593927,3.06,-3.91,4.9650478346
2020-12-25 12:30:00,5.21,-0.5575,5.2397429565,1.02,-0.0975,1.0246493303,4.19,-0.46,4.2151749667,4.41,-3.9275,5.9053667329,1.02,-0.0975,1.0246493303,3.39,-3.83,5.1147824978
2020-12-25 13:00:00,5.346,-0.6445000000000001,5.3847094861,0.846,-0.0845,0.850209533,4.5,-0.56,4.5347105751,4.526,-3.8045,5.9126048616,0.846,-0.0845,0.850209533,3.68,-3.7199999999999998,5.2326666242
2020-12-25 13:30:00,5.314,-0.6375000000000001,5.3521026008,1.264,-0.1275,1.2704142041,4.05,-0.51,4.0819848113,4.504,-3.8775,5.9431491862,1.264,-0.1275,1.2704142041,3.24,-3.75,4.9558147665
2020-12-25 14:00:00,5.048,-0.6115,5.0849027768,1.038,-0.1015,1.0429507419,4.01,-0.51,4.0423013247,4.2780000000000005,-3.9915000000000003,5.850927811,1.038,-0.1015,1.0429507419,3.24,-3.89,5.0625783945
2020-12-25 14:30:00,4.6865,-0.554,4.7191310906,0.5165000000000001,-0.044,0.518370765,4.17,-0.51,4.2010712919,3.9265,-4.174,5.7305914398,0.5165000000000001,-0.044,0.518370765,3.41,-4.13,5.3558379363
2020-12-25 15:00:00,4.3495,-0.6005,4.3907573948,0.2995,-0.030500000000000003,0.3010489993,4.05,-0.5700000000000001,4.0899144245,3.5795,-4.2105,5.5264030345,0.2995,-0.030500000000000003,0.3010489993,3.2800000000000002,-4.18,5.3132664153
2020-12-25 15:30:00,4.056,-0.686,4.1136032867,0.276,-0.026000000000000002,0.2772219328,3.7800000000000002,-0.66,3.8371864693,3.276,-4.166,5.2997860334,0.276,-0.026000000000000002,0.2772219328,3.0,-4.14,5.1126900943
2020-12-25 16:00:00,3.9085,-0.633,3.959426884,0.08850000000000001,-0.013000000000000001,0.0894497065,3.8200000000000003,-0.62,3.8699870801,3.1385,-4.253,5.2856590176000005,0.08850000000000001,-0.013000000000000001,0.0894497065,3.05,-4.24,5.2230355159
2020-12-25 16:30:00,3.9365,-0.7055,3.9992202365000002,0.006500000000000001,-0.0055000000000000005,0.0085146932,3.93,-0.7000000000000001,3.9918542058,3.1465,-4.1655,5.2203306888,0.006500000000000001,-0.0055000000000000005,0.0085146932,3.14,-4.16,5.2120245587
2020-12-25 17:00:00,4.07,-0.7000000000000001,4.1297578622,0.0,0.0,0.0,4.07,-0.7000000000000001,4.1297578622,3.27,-4.16,5.2913608836,0.0,0.0,0.0,3.27,-4.16,5.2913608836
2020-12-25 17:30:00,4.07,-0.7000000000000001,4.1297578622,0.0,0.0,0.0,4.07,-0.7000000000000001,4.1297578622,3.27,-4.16,5.2913608836,0.0,0.0,0.0,3.27,-4.16,5.2913608836
2020-12-25 18:00:00,4.0775,-0.7015,4.137403594,0.007500000000000001,-0.0015,0.0076485293,4.07,-0.7000000000000001,4.1297578622,3.2775,-4.1615,5.2971774088,0.007500000000000001,-0.0015,0.0076485293,3.27,-4.16,5.2913608836
2020-12-25 18:30:00,4.03,-0.7015,4.0905992532,0.0,-0.0015,0.0015,4.03,-0.7000000000000001,4.090342284,3.27,-4.1615,5.2925402455,0.0,-0.0015,0.0015,3.27,-4.16,5.2913608836
2020-12-25 19:00:00,3.9715,-0.7015,4.0329783659,0.0015,-0.0015,0.0021213203,3.9699999999999998,-0.7000000000000001,4.0312405039,3.2015000000000002,-4.2315,5.30614686,0.0015,-0.0015,0.0021213203,3.2,-4.23,5.3040456257
2020-12-25 19:30:00,3.904,-0.706,3.9673230269,0.014,-0.006,0.015231546200000001,3.89,-0.7000000000000001,3.9524802340000003,3.114,-4.236,5.2574415831,0.014,-0.006,0.015231546200000001,3.1,-4.23,5.2443207377
2020-12-25 20:00:00,3.8255,-0.704,3.8897385838,0.035500000000000004,-0.004,0.0357246414,3.79,-0.7000000000000001,3.8541017112000002,3.0355,-4.234,5.2097040463,0.035500000000000004,-0.004,0.0357246414,3.0,-4.23,5.1858364803
2020-12-25 20:30:00,3.7915,-0.7045,3.85639631,0.1015,-0.0045000000000000005,0.1015997047,3.69,-0.7000000000000001,3.7558088343,3.0215,-4.2845,5.2427476098,0.1015,-0.0045000000000000005,0.1015997047,2.92,-4.28,5.1811967729
2020-12-25 21:00:00,3.734,-0.7045,3.799878452,0.114,-0.0045000000000000005,0.1140887812,3.62,-0.7000000000000001,3.6870584481,2.964,-4.3345,5.2510176395,0.114,-0.0045000000000000005,0.1140887812,2.85,-4.33,5.1837631119
2020-12-25 21:30:00,3.674,-0.17400000000000002,3.678117997,0.124,-0.004,0.1240644994,3.55,-0.17,3.5540680916,2.784,-4.764,5.5178213092,0.124,-0.004,0.1240644994,2.66,-4.76,5.4528157864
2020-12-25 22:00:00,3.517,-0.724,3.5907471367,0.067,-0.004,0.0671192968,3.45,-0.72,3.5243297235,2.727,-4.244,5.0446075169,0.067,-0.004,0.0671192968,2.66,-4.24,5.0053171728
2020-12-25 22:30:00,3.403,-0.783,3.4919189567,0.083,-0.003,0.0830541992,3.32,-0.78,3.4103958714,2.613,-4.243,4.9830530802,0.083,-0.003,0.0830541992,2.5300000000000002,-4.24,4.9374588606
2020-12-25 23:00:00,3.2435,-0.8140000000000001,3.3440825722,0.043500000000000004,-0.004,0.0436835209,3.2,-0.81,3.3009241129999998,2.4135,-4.184,4.8302006428,0.043500000000000004,-0.004,0.0436835209,2.37,-4.18,4.8051326725
2020-12-25 23:30:00,3.0825,-0.8105,3.1872741489,0.0025,-0.0005,0.0025495098,3.08,-0.81,3.1847291879,2.2625,-4.1805,4.753470995,0.0025,-0.0005,0.0025495098,2.26,-4.18,4.7518417482
2020-12-26 00:00:00,2.9685,-0.812,3.0775536145,0.0085,-0.002,0.0087321246,2.96,-0.81,3.0688271375,2.1685,-4.2620000000000005,4.7819490012,0.0085,-0.002,0.0087321246,2.16,-4.26,4.7763165724
2020-12-26 00:30:00,2.8475,-0.852,2.972231527,0.0275,-0.002,0.027572631400000002,2.8200000000000003,-0.85,2.945318319,2.0075,-4.112,4.5758715290000005,0.0275,-0.002,0.027572631400000002,1.98,-4.11,4.5620718977
2020-12-26 01:00:00,2.713,-0.855,2.8445375723,0.083,-0.005,0.083150466,2.63,-0.85,2.7639464539,1.853,-4.015,4.4219717322,0.083,-0.005,0.083150466,1.77,-4.01,4.3832636243
2020-12-26 01:30:00,2.596,-0.8240000000000001,2.7236358053,0.146,-0.004,0.1460547842,2.45,-0.8200000000000001,2.5835827837,1.766,-4.094,4.4586536084,0.146,-0.004,0.1460547842,1.62,-4.09,4.3991476447
2020-12-26 02:00:00,2.536,-0.8230000000000001,2.6662004801,0.266,-0.003,0.2660169168,2.27,-0.8200000000000001,2.4135658267,1.716,-4.133,4.4750804462,0.266,-0.003,0.2660169168,1.45,-4.13,4.3771451884
2020-12-26 02:30:00,2.511,-0.8260000000000001,2.6433684949,0.031,-0.006,0.0315753068,2.48,-0.8200000000000001,2.6120490041,1.671,-4.136,4.4608000404,0.031,-0.006,0.0315753068,1.6400000000000001,-4.13,4.4437034104
2020-12-26 03:00:00,2.412,-0.8240000000000001,2.5488664147,0.152,-0.004,0.1520526225,2.26,-0.8200000000000001,2.404163056,1.592,-4.184,4.4766415983,0.152,-0.004,0.1520526225,1.44,-4.18,4.4210858395
2020-12-26 03:30:00,2.3465,-0.8225,2.4864771264,0.23650000000000002,-0.0025,0.23651321320000002,2.11,-0.8200000000000001,2.2637358503,1.5265,-4.2525,4.5181808839,0.23650000000000002,-0.0025,0.23651321320000002,1.29,-4.25,4.4414637227
2020-12-26 04:00:00,2.2945,-0.8220000000000001,2.4372965043,0.42450000000000004,-0.002,0.4245047114,1.87,-0.8200000000000001,2.0418863827,1.4945,-4.322,4.5730967899,0.42450000000000004,-0.002,0.4245047114,1.07,-4.32,4.4505392932
2020-12-26 04:30:00,2.291,-0.8235,2.4345088314,0.201,-0.0035,0.2010304703,2.09,-0.8200000000000001,2.2451057882,1.461,-4.2635,4.5068784375,0.201,-0.0035,0.2010304703,1.26,-4.26,4.4424317665
2020-12-26 05:00:00,2.281,-0.8235,2.425100668,0.191,-0.0035,0.1910320654,2.09,-0.8200000000000001,2.2451057882,1.451,-4.2635,4.5036466613,0.191,-0.0035,0.1910320654,1.26,-4.26,4.4424317665
2020-12-26 05:30:00,2.2975,-0.9035000000000001,2.4687686202,0.17750000000000002,-0.0035,0.1775345037,2.12,-0.9,2.3031283073,1.4375,-4.0835,4.3291313794,0.17750000000000002,-0.0035,0.1775345037,1.26,-4.08,4.2701288037000005
2020-12-26 06:00:00,2.325,-0.903,2.4942000722,0.20500000000000002,-0.003,0.20502195,2.12,-0.9,2.3031283073,1.495,-4.083,4.3480931453,0.20500000000000002,-0.003,0.20502195,1.29,-4.08,4.2790770033
2020-12-26 06:30:00,2.463,-0.8735,2.6133065741,0.243,-0.0035,0.2430252045,2.22,-0.87,2.3843867136,1.603,-4.0335,4.3403607281,0.243,-0.0035,0.2430252045,1.3599999999999999,-4.03,4.2532928420000005
2020-12-26 07:00:00,2.535,-0.8725,2.6809478267999998,0.315,-0.0025,0.3150099205,2.22,-0.87,2.3843867136,1.675,-4.0325,4.3665411082,0.315,-0.0025,0.3150099205,1.3599999999999999,-4.03,4.2532928420000005
2020-12-26 07:30:00,2.6295,-0.8705,2.7698448513000002,0.5095000000000001,-0.0005,0.5095002453,2.12,-0.87,2.2915715132,1.7495,-3.9505,4.3205555777,0.5095000000000001,-0.0005,0.5095002453,1.24,-3.95,4.140060386
2020-12-26 08:00:00,2.8195,-0.8300000000000001,2.9391291652,0.6995,0.0,0.6995,2.12,-0.8300000000000001,2.2766861883000002,1.9395,-3.95,4.4004727303,0.6995,0.0,0.6995,1.24,-3.95,4.140060386
2020-12-26 08:30:00,3.037,-0.5585,3.0879266912,0.9570000000000001,0.0015,0.9570011755000001,2.08,-0.56,2.1540659229,2.157,-4.0485,4.5872651166,0.9570000000000001,0.0015,0.9570011755000001,1.2,-4.05,4.2240383521
2020-12-26 09:00:00,3.2385,-0.2985,3.2522276212,0.7085,-0.0085,0.7085509862,2.5300000000000002,-0.29,2.5465663156,2.3485,-4.2585,4.8631547888,0.7085,-0.0085,0.7085509862,1.6400000000000001,-4.25,4.5554472887
2020-12-26 09:30:00,3.542,-0.6015,3.5927101539,0.712,-0.021500000000000002,0.7123245398,2.83,-0.58,2.8888232899,2.742,-4.0315,4.8756082954,0.712,-0.021500000000000002,0.7123245398,2.03,-4.01,4.494552258
2020-12-26 10:00:00,3.7960000000000003,-0.512,3.8303733499,1.436,-0.032,1.4363565017,2.36,-0.48,2.4083189158,2.956,-3.9619999999999997,4.9432155527,1.436,-0.032,1.4363565017,1.52,-3.93,4.2137038339
2020-12-26 10:30:00,4.0085,-0.5995,4.0530818521,1.6485,-0.029500000000000002,1.6487639309,2.36,-0.5700000000000001,2.4278591392,3.1685,-3.7995,4.9472813241,1.6485,-0.029500000000000002,1.6487639309,1.52,-3.77,4.0648862223
2020-12-26 11:00:00,4.233,-0.5585,4.2696851465,1.943,-0.0285,1.9432090083,2.29,-0.53,2.3505318547,3.363,-3.7085,5.0062701935,1.943,-0.0285,1.9432090083,1.42,-3.68,3.9444644757000002
2020-12-26 11:30:00,4.4395,-0.41950000000000004,4.459275782,2.5995,-0.0195,2.5995731380000002,1.8399999999999999,-0.4,1.8829763674,3.6195,-3.8695,5.2984724686,2.5995,-0.0195,2.5995731380000002,1.02,-3.85,3.9828256301
2020-12-26 12:00:00,4.5035,-0.42450000000000004,4.523462446,2.6235,-0.0245,2.6236143962,1.88,-0.4,1.9220822043,3.6435,-3.8145,5.2749883886,2.6235,-0.0245,2.6236143962,1.02,-3.79,3.9248566853
2020-12-26 12:30:00,4.6285,-0.534,4.6592025337,2.4885,-0.024,2.4886157297000002,2.14,-0.51,2.1999318171,3.7585,-3.694,5.2699106491,2.4885,-0.024,2.4886157297000002,1.27,-3.67,3.8835293227000003
2020-12-26 13:00:00,4.656,-0.537,4.686865157,2.056,-0.027,2.0561772783,2.6,-0.51,2.6495471311000003,3.786,-3.697,5.2916542782,2.056,-0.027,2.0561772783,1.73,-3.67,4.0573143826999996
2020-12-26 13:30:00,4.748,-0.523,4.7767178062,2.258,-0.013000000000000001,2.2580374222,2.49,-0.51,2.5416923496,3.878,-3.683,5.3482121312,2.258,-0.013000000000000001,2.2580374222,1.62,-3.67,4.0116455477
2020-12-26 14:00:00,4.705,-0.5175000000000001,4.7333741929,2.215,-0.007500000000000001,2.2150126975,2.49,-0.51,2.5416923496,3.835,-3.6775,5.3133069975,2.215,-0.007500000000000001,2.2150126975,1.62,-3.67,4.0116455477
2020-12-26 14:30:00,4.5965,-0.5905,4.6342747545,2.5965,-0.0005,2.5965000481000002,2.0,-0.59,2.0852098216,3.7365,-3.7405,5.2870381595,2.5965,-0.0005,2.5965000481000002,1.1400000000000001,-3.74,3.9098849088
2020-12-26 15:00:00,4.6,-0.547,4.6324085528,2.56,0.003,2.5600017578000003,2.04,-0.55,2.1128416883,3.74,-3.737,5.2870378285,2.56,0.003,2.5600017578000003,1.18,-3.74,3.9217343102
2020-12-26 15:30:00,4.5885,-0.545,4.6207528878,2.5484999999999998,0.005,2.5485049048,2.04,-0.55,2.1128416883,3.7285,-3.735,5.2774934628,2.5484999999999998,0.005,2.5485049048,1.18,-3.74,3.9217343102
2020-12-26 16:00:00,4.533,-0.586,4.5707204027,2.593,0.004,2.5930030852,1.94,-0.59,2.027732724,3.653,-3.776,5.253816232,2.593,0.004,2.5930030852,1.06,-3.7800000000000002,3.9258120179000002
2020-12-26 16:30:00,4.661,-0.5785,4.6967630609,2.601,0.0115,2.6010254228000003,2.06,-0.59,2.1428252379,3.801,-3.7685,5.3524941149,2.601,0.0115,2.6010254228000003,1.2,-3.7800000000000002,3.9659046887000002
2020-12-26 17:00:00,4.8185,-0.35750000000000004,4.8317438363,2.6085000000000003,0.0125,2.60852995,2.21,-0.37,2.2407588,4.0185,-4.0875,5.7320152215,2.6085000000000003,0.0125,2.60852995,1.4100000000000001,-4.1,4.335677571
2020-12-26 17:30:00,4.8995,-0.35750000000000004,4.9125254707,2.6095,0.0125,2.6095299385,2.29,-0.37,2.3196982562,4.0895,-4.1275,5.8103585518,2.6095,0.0125,2.6095299385,1.48,-4.14,4.3965895874
2020-12-26 18:00:00,4.754,-0.363,4.7678386088,1.944,0.007,1.9440126028,2.81,-0.37,2.8342547521,3.964,-4.213,5.7846922995,1.944,0.007,1.9440126028,2.02,-4.22,4.6785467829
2020-12-26 18:30:00,4.719,0.343,4.7314490381,2.609,0.013000000000000001,2.6090323877,2.11,0.33,2.135649784,3.819,-4.757,6.1003122871,2.609,0.013000000000000001,2.6090323877,1.21,-4.77,4.9210771179
2020-12-26 19:00:00,4.605,0.49250000000000005,4.6312613023,2.615,0.0125,2.6150298755,1.99,0.48,2.0470710784,3.6550000000000002,-4.8875,6.1030059192,2.615,0.0125,2.6150298755,1.04,-4.9,5.0091516248
2020-12-26 19:30:00,4.5405,0.36250000000000004,4.5549474750000005,2.5505,0.0125,2.5505306311,1.99,0.35000000000000003,2.0205444811,3.5905,-4.7675,5.9683118635,2.5505,0.0125,2.5505306311,1.04,-4.78,4.8918299235
2020-12-26 20:00:00,4.382,0.292,4.3917181148,2.452,0.012,2.4520293636,1.9300000000000002,0.28,1.9502051174,3.402,-4.798,5.8817011145,2.452,0.012,2.4520293636,0.9500000000000001,-4.8100000000000005,4.9029174988
2020-12-26 20:30:00,4.22,0.292,4.2300903064,2.61,0.012,2.6100275861,1.6099999999999999,0.28,1.6341664542,3.25,-4.838,5.8282710987,2.61,0.012,2.6100275861,0.64,-4.85,4.8920445623
2020-12-26 21:00:00,4.065,0.29050000000000004,4.0753668853,2.455,0.0105,2.4550224541,1.6099999999999999,0.28,1.6341664542,3.125,-4.8395,5.760762558,2.455,0.0105,2.4550224541,0.67,-4.85,4.8960596402
2020-12-26 21:30:00,3.9455,0.244,3.9530375978,1.3855,0.004,1.3855057741,2.56,0.24,2.5712253888000003,2.9755000000000003,-4.906,5.737807617,1.3855,0.004,1.3855057741,1.5899999999999999,-4.91,5.1610270296
2020-12-26 22:00:00,3.7225,-0.3395,3.7379495047,0.5025000000000001,0.0005,0.5025002488,3.22,-0.34,3.2379005544,2.8325,-4.4595,5.2830101741,0.5025000000000001,0.0005,0.5025002488,2.33,-4.46,5.031947933
2020-12-26 22:30:00,3.568,-0.66,3.6285291786,0.178,0.0,0.178,3.39,-0.66,3.4536502429000002,2.738,-4.24,5.0472016009,0.178,0.0,0.178,2.56,-4.24,4.9528981415
2020-12-26 23:00:00,3.454,-0.66,3.516492002,0.14400000000000002,0.0,0.14400000000000002,3.31,-0.66,3.3751592555,2.614,-4.24,4.9810235896,0.14400000000000002,0.0,0.14400000000000002,2.47,-4.24,4.9069848176
2020-12-26 23:30:00,3.253,-0.6605000000000001,3.3193778408,0.213,-0.0005,0.2130005869,3.04,-0.66,3.1108198276,2.433,-4.3205,4.9584482704,0.213,-0.0005,0.2130005869,2.22,-4.32,4.8570361333
2020-12-27 00:00:00,3.095,-0.62,3.1564893474,0.055,0.0,0.055,3.04,-0.62,3.1025795718999998,2.275,-4.37,4.9267154373,0.055,0.0,0.055,2.22,-4.37,4.9015609759
2020-12-27 00:30:00,2.99,-0.6900000000000001,3.0685827347,0.0,0.0,0.0,2.99,-0.6900000000000001,3.0685827347,2.12,-4.19,4.6957959922,0.0,0.0,0.0,2.12,-4.19,4.6957959922
2020-12-27 01:00:00,2.9,-0.6900000000000001,2.9809562224,0.0,0.0,0.0,2.9,-0.6900000000000001,2.9809562224,2.03,-4.19,4.655856527,0.0,0.0,0.0,2.03,-4.19,4.655856527
2020-12-27 01:30:00,2.85,-0.6900000000000001,2.932336952,0.0,0.0,0.0,2.85,-0.6900000000000001,2.932336952,1.99,-4.24,4.6837698492,0.0,0.0,0.0,1.99,-4.24,4.6837698492
2020-12-27 02:00:00,2.779,-0.6855,2.8622982462,0.8190000000000001,0.0045000000000000005,0.8190123625,1.96,-0.6900000000000001,2.0779076014,1.919,-4.3055,4.7137979645,0.8190000000000001,0.0045000000000000005,0.8190123625,1.1,-4.31,4.4481569217
2020-12-27 02:30:00,2.7455,-0.6825,2.8290592959,1.4755,0.007500000000000001,1.4755190612,1.27,-0.6900000000000001,1.4453373309,1.8855,-4.3525,4.743349713,1.4755,0.007500000000000001,1.4755190612,0.41000000000000003,-4.36,4.379235093
2020-12-27 03:00:00,2.699,-0.6385000000000001,2.7734965747,1.979,0.0115,1.9790334131,0.72,-0.65,0.97,1.839,-4.3485,4.7213740849,1.979,0.0115,1.9790334131,-0.14,-4.36,4.3622471273
2020-12-27 03:30:00,2.636,0.191,2.642910706,1.8359999999999999,0.011,1.8360329518,0.8,0.18,0.8200000000000001,1.6960000000000002,-5.079,5.3546855183,1.8359999999999999,0.011,1.8360329518,-0.14,-5.09,5.0919249798
2020-12-27 04:00:00,2.6390000000000002,0.28150000000000003,2.6539712225,1.909,0.0115,1.9090346382,0.73,0.27,0.7783315489,1.679,-5.1085,5.3773425825,1.909,0.0115,1.9090346382,-0.23,-5.12,5.125163412
2020-12-27 04:30:00,2.5965,0.28,2.6115536085,1.7065000000000001,0.01,1.7065292995,0.89,0.27,0.9300537619,1.6465,-5.11,5.3687114143,1.7065000000000001,0.01,1.7065292995,-0.06,-5.12,5.1203515504
2020-12-27 05:00:00,2.5345,0.23,2.544914586,1.5945,0.01,1.5945313575,0.9400000000000001,0.22,0.9654014709000001,1.5745,-5.11,5.3470693141,1.5945,0.01,1.5945313575,-0.02,-5.12,5.1200390624
2020-12-27 05:30:00,2.5965,0.2285,2.6065349604,1.4565000000000001,0.0085,1.4565248024000002,1.1400000000000001,0.22,1.1610340219,1.6365,-5.1115,5.3670815626,1.4565000000000001,0.0085,1.4565248024000002,0.18,-5.12,5.1231630854
2020-12-27 06:00:00,2.6605,0.2275,2.6702090741999998,1.3205,0.007500000000000001,1.3205212986000001,1.34,0.22,1.3579396156999999,1.6905000000000001,-5.0725,5.3467790772,1.3205,0.007500000000000001,1.3205212986000001,0.37,-5.08,5.0934565866
2020-12-27 06:30:00,2.7745,0.2275,2.7838115058,1.3745,0.007500000000000001,1.3745204618,1.4,0.22,1.417180299,1.8145,-5.0725,5.3872689278,1.3745,0.007500000000000001,1.3745204618,0.44,-5.08,5.0990195136
2020-12-27 07:00:00,2.8655,0.225,2.8743199631,1.0255,0.005,1.0255121891,1.8399999999999999,0.22,1.8531055016,1.8855,-5.035,5.37646122,1.0255,0.005,1.0255121891,0.86,-5.04,5.1128465653
2020-12-27 07:30:00,3.0145,0.2685,3.0264339576,1.4045,0.0085,1.4045257207000001,1.6099999999999999,0.26,1.6308586695,2.0345,-4.9715,5.371685257,1.4045,0.0085,1.4045257207000001,0.63,-4.98,5.0196912256
2020-12-27 08:00:00,3.0875,0.2675,3.0990663917,1.2875,0.007500000000000001,1.2875218445,1.8,0.26,1.8186808406,2.0875,-4.9025,5.3284296467,1.2875,0.007500000000000001,1.2875218445,0.8,-4.91,4.9747462247000005
2020-12-27 08:30:00,3.224,0.265,3.2348726405,1.194,0.005,1.194010469,2.03,0.26,2.0465825173,2.234,-4.905,5.3897848751,1.194,0.005,1.194010469,1.04,-4.91,5.0189341498
2020-12-27 09:00:00,3.446,-0.512,3.483828354,1.506,-0.002,1.506001328,1.94,-0.51,2.0059162495,2.5460000000000003,-4.012,4.7516586578,1.506,-0.002,1.506001328,1.04,-4.01,4.1426682223
2020-12-27 09:30:00,3.7965,-0.6145,3.8459098403,1.9264999999999999,-0.0245,1.9266557814,1.87,-0.59,1.9608671550999999,2.8765,-3.8345000000000002,4.7935000261,1.9264999999999999,-0.0245,1.9266557814,0.9500000000000001,-3.81,3.9266525184
2020-12-27 10:00:00,3.977,-0.549,4.0147141866,1.5270000000000001,-0.059000000000000004,1.5281393914999999,2.45,-0.49,2.4985195617000002,3.077,-3.779,4.8732709754,1.5270000000000001,-0.059000000000000004,1.5281393914999999,1.55,-3.7199999999999998,4.03
2020-12-27 10:30:00,4.1735,-0.5630000000000001,4.2113027972,1.9735,-0.073,1.9748496778,2.2,-0.49,2.2539077177,3.2635,-3.793,5.0037267361,1.9735,-0.073,1.9748496778,1.29,-3.7199999999999998,3.9373214245
2020-12-27 11:00:00,4.2845,-0.5385,4.3182082511,2.1345,-0.1085,2.137255834,2.15,-0.43,2.1925783908,3.3645,-3.7485,5.0369745384,2.1345,-0.1085,2.137255834,1.23,-3.64,3.8421998907
2020-12-27 11:30:00,4.35,-0.561,4.3860256497,1.98,-0.131,1.9843288538000001,2.37,-0.43,2.4086925914,3.43,-3.701,5.0460183313,1.98,-0.131,1.9843288538000001,1.45,-3.5700000000000003,3.8532324093
2020-12-27 12:00:00,4.4,0.127,4.4018324593,2.3,-0.153,2.3050832957000003,2.1,0.28,2.1185844331,3.42,-4.3629999999999995,5.5436602529,2.3,-0.153,2.3050832957000003,1.12,-4.21,4.3564320263
2020-12-27 12:30:00,4.5555,-0.029500000000000002,4.5555955154,2.5055,-0.1595,2.5105717476000002,2.05,0.13,2.0541178155,3.6255,-4.2495,5.5859198437,2.5055,-0.1595,2.5105717476000002,1.12,-4.09,4.2405777908
2020-12-27 13:00:00,4.6505,-0.418,4.6692477178,2.8505000000000003,-0.168,2.8554464187,1.8,-0.25,1.8172781845000001,3.7405,-3.818,5.3449475442,2.8505000000000003,-0.168,2.8554464187,0.89,-3.65,3.7569402444
2020-12-27 13:30:00,4.632,-0.42050000000000004,4.6510476508,1.6019999999999999,-0.09050000000000001,1.6045542216,3.03,-0.33,3.0479173217,3.762,-3.8205,5.3617967371,1.6019999999999999,-0.09050000000000001,1.6045542216,2.16,-3.73,4.3102784133
2020-12-27 14:00:00,4.578,-0.40950000000000003,4.5962783042,1.108,-0.0795,1.110848437,3.47,-0.33,3.4856563227,3.738,-4.0195,5.4889911869,1.108,-0.0795,1.110848437,2.63,-3.94,4.7371404877
2020-12-27 14:30:00,4.451,-0.4605,4.4747582337,1.111,-0.060500000000000005,1.1126460578,3.34,-0.4,3.3638668226,3.601,-4.0305,5.4048248121,1.111,-0.060500000000000005,1.1126460578,2.49,-3.9699999999999998,4.6862565017
2020-12-27 15:00:00,4.364,-0.4675,4.3889693836,0.9440000000000001,-0.0675,0.9464101912,3.42,-0.4,3.4433123588,3.504,-4.0375,5.3459725261,0.9440000000000001,-0.0675,0.9464101912,2.56,-3.9699999999999998,4.7238226046000005
2020-12-27 15:30:00,4.4030000000000005,-0.47800000000000004,4.4288703977,0.393,-0.028,0.39399619290000004,4.01,-0.45,4.0351703805,3.553,-4.038,5.378592102,0.393,-0.028,0.39399619290000004,3.16,-4.01,5.1054578639
2020-12-27 16:00:00,4.5305,-0.401,4.5482118739,0.21050000000000002,-0.011,0.210787215,4.32,-0.39,4.3375684433,3.6905,-4.101,5.5170636438,0.21050000000000002,-0.011,0.210787215,3.48,-4.09,5.3701489737
2020-12-27 16:30:00,4.7985,-0.3925,4.8145257814,0.17850000000000002,-0.0025,0.1785175061,4.62,-0.39,4.6364318177,3.9585,-4.0925,5.6937051645,0.17850000000000002,-0.0025,0.1785175061,3.7800000000000002,-4.09,5.5692459095
2020-12-27 17:00:00,5.0275,-0.482,5.0505524698,0.1875,-0.002,0.1875106664,4.84,-0.48,4.8637434143,4.1875,-4.092,5.8548800372,0.1875,-0.002,0.1875106664,4.0,-4.09,5.7208478393
2020-12-27 17:30:00,5.1195,-0.48250000000000004,5.1421869375,0.20950000000000002,-0.0025,0.20951491590000001,4.91,-0.48,4.933406531,4.2595,-4.0925,5.906936304,0.20950000000000002,-0.0025,0.20951491590000001,4.05,-4.09,5.755918693
2020-12-27 18:00:00,5.0495,-0.48250000000000004,5.0725000246,0.0095,-0.0025,0.0098234414,5.04,-0.48,5.0628055463,4.2595,-4.2625,6.0259643627,0.0095,-0.0025,0.0098234414,4.25,-4.26,6.0174828625
2020-12-27 18:30:00,4.9135,-0.48250000000000004,4.937133632,0.1835,-0.0025,0.18351702920000001,4.73,-0.48,4.754292797,4.0935,-4.2625,5.9097925937,0.1835,-0.0025,0.18351702920000001,3.91,-4.26,5.7823611094
2020-12-27 19:00:00,4.845,-0.48250000000000004,4.8689661377,0.185,-0.0025,0.1850168911,4.66,-0.48,4.6846558038,4.035,-4.2625,5.8694234172,0.185,-0.0025,0.1850168911,3.85,-4.26,5.7419595958
2020-12-27 19:30:00,4.7055,-0.5720000000000001,4.7401386319,0.1855,-0.002,0.18551078140000002,4.52,-0.5700000000000001,4.555798503,3.8655,-4.132,5.6582253622,0.1855,-0.002,0.18551078140000002,3.68,-4.13,5.5316634026
2020-12-27 20:00:00,4.511,-0.5735,4.5473094518,0.091,-0.0035,0.09106728280000001,4.42,-0.5700000000000001,4.4566018445,3.681,-4.1335,5.5349420277,0.091,-0.0035,0.09106728280000001,3.59,-4.13,5.4722024816
2020-12-27 20:30:00,4.298,-0.5995,4.3396087669,0.008,0.0005,0.0080156098,4.29,-0.6000000000000001,4.3317548407,3.478,-4.1795,5.437343492,0.008,0.0005,0.0080156098,3.47,-4.18,5.4326144719
2020-12-27 21:00:00,4.211,-0.6035,4.2540255347,0.251,-0.0035,0.2510244012,3.96,-0.6000000000000001,4.0051966244,3.401,-4.2835,5.469476506,0.251,-0.0035,0.2510244012,3.15,-4.28,5.3142167814
2020-12-27 21:30:00,4.0495,-0.604,4.0942967955,0.08950000000000001,-0.004,0.08958934090000001,3.96,-0.6000000000000001,4.0051966244,3.2395,-4.284,5.3709418401,0.08950000000000001,-0.004,0.08958934090000001,3.15,-4.28,5.3142167814
2020-12-27 22:00:00,3.8445,-0.504,3.8773955499,0.10450000000000001,-0.004,0.104576527,3.74,-0.5,3.7732744401,2.9745,-4.474,5.3725530477,0.10450000000000001,-0.004,0.104576527,2.87,-4.47,5.3120429215
2020-12-27 22:30:00,3.656,-0.7255,3.7272893971,0.036000000000000004,-0.0055000000000000005,0.0364177155,3.62,-0.72,3.6909077474,2.816,-4.2955,5.1362609211,0.036000000000000004,-0.0055000000000000005,0.0364177155,2.7800000000000002,-4.29,5.1119956964
2020-12-27 23:00:00,3.44,-0.7215,3.5148488232,0.01,-0.0015,0.0101118742,3.43,-0.72,3.5047539143,2.58,-4.2915,5.0073318494,0.01,-0.0015,0.0101118742,2.5700000000000003,-4.29,5.000899919
2020-12-27 23:30:00,3.24,-0.65,3.304557459,0.0,0.0,0.0,3.24,-0.65,3.304557459,2.39,-4.29,4.910824778,0.0,0.0,0.0,2.39,-4.29,4.910824778
2020-12-28 00:00:00,3.0995,-0.652,3.1673339341,0.0395,-0.002,0.0395506005,3.06,-0.65,3.1282742846,2.2595,-4.292,4.8504231001,0.0395,-0.002,0.0395506005,2.22,-4.29,4.8303726564
2020-12-28 00:30:00,3.013,-0.6930000000000001,3.0916691285,0.253,-0.003,0.2530177859,2.76,-0.6900000000000001,2.8449428816999998,2.183,-4.353,4.8697123118,0.253,-0.003,0.2530177859,1.9300000000000002,-4.35,4.7589284508
2020-12-28 01:00:00,2.9525,-0.6915,3.0323964945,0.0325,-0.0015,0.032534597000000005,2.92,-0.6900000000000001,3.0004166377,2.1025,-4.2615,4.7519352374,0.0325,-0.0015,0.032534597000000005,2.07,-4.26,4.7362960212
2020-12-28 01:30:00,2.868,-0.6965,2.9513617620000003,0.008,-0.006500000000000001,0.0103077641,2.86,-0.6900000000000001,2.9420571035,2.028,-4.2665,4.7239608646,0.008,-0.006500000000000001,0.0103077641,2.02,-4.26,4.714657994
2020-12-28 02:00:00,2.749,-0.645,2.8236547239,0.029,-0.005,0.0294278779,2.7199999999999998,-0.64,2.7942798715,1.909,-4.265,4.6727407375,0.029,-0.005,0.0294278779,1.88,-4.26,4.6563934542
2020-12-28 02:30:00,2.715,-0.7025,2.8044128173000002,0.085,-0.0025,0.0850367568,2.63,-0.7000000000000001,2.7215620515000003,1.885,-4.2625,4.6607007252,0.085,-0.0025,0.0850367568,1.8,-4.26,4.6246729614
2020-12-28 03:00:00,2.692,-0.5125000000000001,2.7403503882,0.152,-0.0025,0.1520205578,2.54,-0.51,2.5906948874999998,1.832,-4.5025,4.8609392354,0.152,-0.0025,0.1520205578,1.6800000000000002,-4.5,4.8033738143
2020-12-28 03:30:00,2.6215,0.189,2.6283042537,0.24150000000000002,-0.001,0.24150207040000002,2.38,0.19,2.3875719884,1.6515,-5.051,5.3141371125,0.24150000000000002,-0.001,0.24150207040000002,1.4100000000000001,-5.05,5.2431479094
2020-12-28 04:00:00,2.5845000000000002,0.1875,2.5912924381,0.0245,-0.0025,0.0246272207,2.56,0.19,2.5670410982,1.6145,-5.0525,5.3041838675,0.0245,-0.0025,0.0246272207,1.5899999999999999,-5.05,5.2943932608
2020-12-28 04:30:00,2.5905,0.1865,2.5972047474,0.09050000000000001,-0.0035,0.09056765430000001,2.5,0.19,2.5072096043,1.6205,-5.0535,5.30696547,0.09050000000000001,-0.0035,0.09056765430000001,1.53,-5.05,5.2766845651
2020-12-28 05:00:00,2.5555,-0.211,2.5641960241,0.0055000000000000005,-0.001,0.005590169900000001,2.55,-0.21,2.5586324472,1.6355,-4.651,4.9301786225,0.0055000000000000005,-0.001,0.005590169900000001,1.63,-4.65,4.9274131144
2020-12-28 05:30:00,2.55,-0.64,2.6290872941,0.0,0.0,0.0,2.55,-0.64,2.6290872941,1.67,-4.17,4.4919706142999996,0.0,0.0,0.0,1.67,-4.17,4.4919706142999996
2020-12-28 06:00:00,2.71,-0.64,2.7845466417,0.0,0.0,0.0,2.71,-0.64,2.7845466417,1.85,-4.14,4.5345451812,0.0,0.0,0.0,1.85,-4.14,4.5345451812
2020-12-28 06:30:00,2.99,-0.49,3.0298844862,0.0,0.0,0.0,2.99,-0.49,3.0298844862,2.12,-3.94,4.4741479636,0.0,0.0,0.0,2.12,-3.94,4.4741479636
2020-12-28 07:00:00,3.09,-0.49,3.128609915,0.0,0.0,0.0,3.09,-0.49,3.128609915,2.23,-3.94,4.5273060422,0.0,0.0,0.0,2.23,-3.94,4.5273060422
2020-12-28 07:30:00,3.29,0.36,3.3096374424,0.0,0.0,0.0,3.29,0.36,3.3096374424,2.32,-4.63,5.1787353669,0.0,0.0,0.0,2.32,-4.63,5.1787353669
2020-12-28 08:00:00,3.46,0.45,3.4891402953,0.0,0.0,0.0,3.46,0.45,3.4891402953,2.48,-4.59,5.2171352292,0.0,0.0,0.0,2.48,-4.59,5.2171352292
2020-12-28 08:30:00,3.69,-0.27,3.6998648624,0.0,0.0,0.0,3.69,-0.27,3.6998648624,2.87,-3.75,4.7222240523,0.0,0.0,0.0,2.87,-3.75,4.7222240523
2020-12-28 09:00:00,3.9485,-0.273,3.9579263826,0.0485,-0.003,0.048592694900000004,3.9,-0.27,3.9093349818,3.1085,-3.6630000000000003,4.8042003757,0.0485,-0.003,0.048592694900000004,3.06,-3.66,4.7706603317
2020-12-28 09:30:00,4.3295,0.1945,4.3338666915,0.1895,-0.0055000000000000005,0.1895797985,4.14,0.2,4.1448281026,3.3795,-3.9055,5.1646830009,0.1895,-0.0055000000000000005,0.1895797985,3.19,-3.9,5.0384620669
2020-12-28 10:00:00,4.547,0.273,4.5551880312,0.317,-0.007,0.3170772776,4.23,0.28,4.2392570104,3.657,-3.987,5.4101587777,0.317,-0.007,0.3170772776,3.34,-3.98,5.1957675083
2020-12-28 10:30:00,4.6665,-0.083,4.6672380751,0.4365,-0.013000000000000001,0.4366935424,4.23,-0.07,4.2305791566,3.8465,-3.723,5.3531571292,0.4365,-0.013000000000000001,0.4366935424,3.41,-3.71,5.039067374
2020-12-28 11:00:00,4.772,-0.0455,4.7722169115,0.772,-0.0155,0.7721555867000001,4.0,-0.03,4.0001124984,3.942,-3.6355,5.3624830303,0.772,-0.0155,0.7721555867000001,3.17,-3.62,4.8117876096
2020-12-28 11:30:00,4.9505,-0.0395,4.9506575826,1.3205,-0.0095,1.3205341722,3.63,-0.03,3.6301239648,4.1205,-3.5795,5.4581444191,1.3205,-0.0095,1.3205341722,2.8,-3.5700000000000003,4.5370585185
2020-12-28 12:00:00,5.044,-0.0395,5.0441546616,1.764,-0.0095,1.7640255809,3.2800000000000002,-0.03,3.2801371923,4.204,-3.5795,5.5214523678,1.764,-0.0095,1.7640255809,2.44,-3.5700000000000003,4.3241762221
2020-12-28 12:30:00,5.081,-0.121,5.0824405555,2.511,-0.051000000000000004,2.5115178677000003,2.5700000000000003,-0.07,2.5709531307,4.231,-3.6710000000000003,5.6015713867,2.511,-0.051000000000000004,2.5115178677000003,1.72,-3.62,4.0078423123
2020-12-28 13:00:00,5.1605,-0.154,5.162797328,2.3305,-0.014,2.3305420507,2.83,-0.14,2.8334607814,4.3205,-3.694,5.6843958562,2.3305,-0.014,2.3305420507,1.99,-3.68,4.1835989292
2020-12-28 13:30:00,5.196,-0.1685,5.1987314078,2.406,-0.0285,2.4061687908,2.79,-0.14,2.7935103365,4.396,-3.7085,5.7513292594,2.406,-0.0285,2.4061687908,1.99,-3.68,4.1835989292
2020-12-28 14:00:00,5.0905,-0.123,5.0919857865,3.2305,-0.14300000000000002,3.2336634411,1.8599999999999999,0.02,1.8601075238,4.2505,-3.713,5.6438567709,3.2305,-0.14300000000000002,3.2336634411,1.02,-3.5700000000000003,3.7128560435
2020-12-28 14:30:00,5.0315,-0.162,5.0341072942,2.6814999999999998,-0.082,2.6827534829,2.35,-0.08,2.3513613078,4.2015,-3.752,5.6329482733,2.6814999999999998,-0.082,2.6827534829,1.52,-3.67,3.9723167044
2020-12-28 15:00:00,4.9835,-0.1655,4.9862473364,1.3435000000000001,-0.035500000000000004,1.3439689357,3.64,-0.13,3.6423206888,4.1635,-3.7655000000000003,5.6137084445,1.3435000000000001,-0.035500000000000004,1.3439689357,2.8200000000000003,-3.73,4.6760346449
2020-12-28 15:30:00,5.0975,-0.149,5.0996771712,1.0875,-0.019,1.0876659643,4.01,-0.13,4.0121066785,4.2975,-3.749,5.702938475,1.0875,-0.019,1.0876659643,3.21,-3.73,4.9210771179
2020-12-28 16:00:00,5.1315,-0.0855,5.1322122423,0.42150000000000004,-0.0055000000000000005,0.4215358822,4.71,-0.08,4.7106793565,4.3515,-3.8355,5.8005700151,0.42150000000000004,-0.0055000000000000005,0.4215358822,3.93,-3.83,5.4876042131
2020-12-28 16:30:00,5.3,-0.1345,5.3017063527,0.31,-0.0045000000000000005,0.31003265960000004,4.99,-0.13,4.9916930995,4.48,-3.8345000000000002,5.8969305787,0.31,-0.0045000000000000005,0.31003265960000004,4.17,-3.83,5.6619607911
2020-12-28 17:00:00,5.641,-0.1265,5.6424182094,0.721,0.0035,0.7210084951,4.92,-0.13,4.92171718,4.801,-3.8265000000000002,6.1393569085,0.721,0.0035,0.7210084951,4.08,-3.83,5.5960075054
2020-12-28 17:30:00,5.7215,-0.2265,5.7259815316000005,0.7715000000000001,0.0035,0.771507939,4.95,-0.23,4.9553405534,4.8915,-3.8265000000000002,6.2103844084,0.7715000000000001,0.0035,0.771507939,4.12,-3.83,5.6252377728
2020-12-28 18:00:00,5.596,-0.23,5.600724596,0.34600000000000003,0.0,0.34600000000000003,5.25,-0.23,5.2550356802,4.766,-3.91,6.1646456508,0.34600000000000003,0.0,0.34600000000000003,4.42,-3.91,5.9012286856
2020-12-28 18:30:00,5.526,-0.263,5.5322549652,0.096,-0.003,0.0960468636,5.43,-0.26,5.436221114,4.726,-3.9130000000000003,6.1356861882,0.096,-0.003,0.0960468636,4.63,-3.91,6.0601155105
2020-12-28 19:00:00,5.355,-0.261,5.3613567313,0.005,-0.001,0.0050990195,5.35,-0.26,5.3563140311,4.575,-3.911,6.0188492256,0.005,-0.001,0.0050990195,4.57,-3.91,6.0143993881
2020-12-28 19:30:00,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,-0.30000000000000004,5.2485807605,4.46,-4.02,6.0043317696,0.0,0.0,0.0,4.46,-4.02,6.0043317696
2020-12-28 20:00:00,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,-0.30000000000000004,5.0589030432,4.27,-4.02,5.8645801214,0.0,0.0,0.0,4.27,-4.02,5.8645801214
2020-12-28 20:30:00,4.87,-0.36,4.8832878269,0.0,0.0,0.0,4.87,-0.36,4.8832878269,4.09,-4.07,5.7700086655,0.0,0.0,0.0,4.09,-4.07,5.7700086655
2020-12-28 21:00:00,4.7,-0.36,4.713767071,0.0,0.0,0.0,4.7,-0.36,4.713767071,3.91,-4.07,5.6438462063,0.0,0.0,0.0,3.91,-4.07,5.6438462063
2020-12-28 21:30:00,4.58,-0.49,4.6061372103,0.0,0.0,0.0,4.58,-0.49,4.6061372103,3.7800000000000002,-4.07,5.5545746912,0.0,0.0,0.0,3.7800000000000002,-4.07,5.5545746912
2020-12-28 22:00:00,4.2625,-0.591,4.303276339,0.0125,-0.001,0.0125399362,4.25,-0.59,4.2907575089,3.4625,-4.071,5.3443378682,0.0125,-0.001,0.0125399362,3.45,-4.07,5.3354849826
2020-12-28 22:30:00,4.089,-0.21250000000000002,4.0945179509,0.039,-0.0025,0.0390800461,4.05,-0.21,4.0554407899,3.199,-4.4525,5.4825502506,0.039,-0.0025,0.0390800461,3.16,-4.45,5.4578475611
2020-12-28 23:00:00,3.8275,-0.582,3.8714958672,0.0575,-0.002,0.0575347721,3.77,-0.58,3.8143544670000002,2.9975,-4.052,5.0402093459,0.0575,-0.002,0.0575347721,2.94,-4.05,5.0046078767
2020-12-28 23:30:00,3.557,-0.5855,3.6048660516,0.057,-0.0055000000000000005,0.057264736100000005,3.5,-0.58,3.5477316697,2.727,-4.1055,4.9286569418,0.057,-0.0055000000000000005,0.057264736100000005,2.67,-4.1,4.8927395189
2020-12-29 00:00:00,3.426,-0.581,3.4749153947,0.006,-0.001,0.0060827625,3.42,-0.58,3.4688326567,2.586,-4.101,4.8482571095,0.006,-0.001,0.0060827625,2.58,-4.1,4.8442130424
2020-12-29 00:30:00,3.2675,-0.5825,3.3190152907,0.0375,-0.0025,0.0375832409,3.23,-0.58,3.2816611647,2.4175,-4.0525,4.7187988408,0.0375,-0.0025,0.0375832409,2.38,-4.05,4.6975419104
2020-12-29 01:00:00,3.3064999999999998,-0.07350000000000001,3.3073168128,0.0165,-0.0035,0.0168671278,3.29,-0.07,3.2907445966,2.3465,-4.4435,5.0250128856,0.0165,-0.0035,0.0168671278,2.33,-4.44,5.0142297514
2020-12-29 01:30:00,3.2,0.09,3.2012653748,0.0,0.0,0.0,3.2,0.09,3.2012653748,2.2,-4.65,5.144171459,0.0,0.0,0.0,2.2,-4.65,5.144171459
2020-12-29 02:00:00,3.084,0.088,3.0852552569,0.014,-0.002,0.014142135600000001,3.07,0.09,3.0713189349,2.104,-4.712,5.1604030850000004,0.014,-0.002,0.014142135600000001,2.09,-4.71,5.1528826884
2020-12-29 02:30:00,3.0775,0.08950000000000001,3.0788011466,0.007500000000000001,-0.0005,0.0075166482,3.07,0.09,3.0713189349,2.0975,-4.7105,5.1563859921,0.007500000000000001,-0.0005,0.0075166482,2.09,-4.71,5.1528826884
2020-12-29 03:00:00,2.966,-0.093,2.9674576661,0.106,-0.003,0.10604244430000001,2.86,-0.09,2.8614157335,2.016,-4.553,4.9793639152,0.106,-0.003,0.10604244430000001,1.9100000000000001,-4.55,4.9346327118
2020-12-29 03:30:00,2.795,-0.6065,2.8600467216,0.045,-0.006500000000000001,0.045467021,2.75,-0.6000000000000001,2.814693589,1.955,-4.0865,4.5300670249,0.045,-0.006500000000000001,0.045467021,1.9100000000000001,-4.08,4.504941731
2020-12-29 04:00:00,2.7575000000000003,-0.6055,2.8231961498,0.007500000000000001,-0.0055000000000000005,0.0093005376,2.75,-0.6000000000000001,2.814693589,1.9575,-4.0855,4.5302446402,0.007500000000000001,-0.0055000000000000005,0.0093005376,1.9500000000000002,-4.08,4.5220459971
2020-12-29 04:30:00,2.75,-0.6000000000000001,2.814693589,0.0,0.0,0.0,2.75,-0.6000000000000001,2.814693589,1.9500000000000002,-4.15,4.5853026072,0.0,0.0,0.0,1.9500000000000002,-4.15,4.5853026072
2020-12-29 05:00:00,2.75,-0.6000000000000001,2.814693589,0.0,0.0,0.0,2.75,-0.6000000000000001,2.814693589,1.9500000000000002,-4.15,4.5853026072,0.0,0.0,0.0,1.9500000000000002,-4.15,4.5853026072
2020-12-29 05:30:00,2.832,-0.601,2.8950690838,0.012,-0.001,0.0120415946,2.8200000000000003,-0.6000000000000001,2.8831233064,1.962,-4.071,4.5191243621,0.012,-0.001,0.0120415946,1.9500000000000002,-4.07,4.5130255927
2020-12-29 06:00:00,3.0175,-0.6000000000000001,3.0765737843,0.4675,0.0,0.4675,2.55,-0.6000000000000001,2.6196373795,2.1675,-4.07,4.6111773171,0.4675,0.0,0.4675,1.7000000000000002,-4.07,4.4107709077
2020-12-29 06:30:00,3.3155,-0.3875,3.3380677794,0.6955,0.0025,0.6955044932000001,2.62,-0.39,2.6488676826,2.4655,-3.8575,4.5780996603,0.6955,0.0025,0.6955044932000001,1.77,-3.86,4.2464691215
2020-12-29 07:00:00,3.467,-0.302,3.4801283022,0.187,-0.002,0.1870106949,3.2800000000000002,-0.30000000000000004,3.2936909387,2.657,-3.912,4.7289949249,0.187,-0.002,0.1870106949,2.47,-3.91,4.624824321
2020-12-29 07:30:00,3.73,-0.24150000000000002,3.7378098199,0.06,-0.0015,0.060018747100000006,3.67,-0.24,3.6778390394000002,2.92,-3.8515,4.8332651748,0.06,-0.0015,0.060018747100000006,2.86,-3.85,4.7960504585
2020-12-29 08:00:00,3.9825,-0.2,3.9875188087,0.2625,0.0,0.2625,3.7199999999999998,-0.2,3.7253724646,3.1225,-3.71,4.8491345877,0.2625,0.0,0.2625,2.86,-3.71,4.6844103151
2020-12-29 08:30:00,4.059,-0.197,4.063777799,0.709,0.003,0.7090063469,3.35,-0.2,3.3559648389,3.199,-3.6470000000000002,4.8512070663,0.709,0.003,0.7090063469,2.49,-3.65,4.4184386383
2020-12-29 09:00:00,4.352,-0.23800000000000002,4.358502954,1.102,0.002,1.1020018149,3.25,-0.24,3.2588494902000003,3.492,-3.478,4.928544207,1.102,0.002,1.1020018149,2.39,-3.48,4.2216702856
2020-12-29 09:30:00,4.715,0.47250000000000003,4.7386159635,1.495,-0.0175,1.4951024212,3.22,0.49,3.2570692348,3.745,-3.9875,5.4703913251,1.495,-0.0175,1.4951024212,2.25,-3.9699999999999998,4.563266374
2020-12-29 10:00:00,4.9015,0.723,4.9545364314,1.4615,-0.037,1.4619682794,3.44,0.76,3.5229533065,3.9215,-4.227,5.7659076692,1.4615,-0.037,1.4619682794,2.46,-4.19,4.8587755659
2020-12-29 10:30:00,4.995,0.8655,5.0694294797,1.935,-0.0845,1.9368441471,3.06,0.9500000000000001,3.2040755297,4.025,-4.3445,5.9224408186,1.935,-0.0845,1.9368441471,2.09,-4.26,4.745071127
2020-12-29 11:00:00,5.0605,0.552,5.0905170906,1.3305,-0.11800000000000001,1.3357223701,3.73,0.67,3.7896965578,4.1405,-4.018,5.7695809423,1.3305,-0.11800000000000001,1.3357223701,2.81,-3.9,4.8068804853
2020-12-29 11:30:00,5.044,-0.016,5.0440253766,2.014,-0.196,2.023514764,3.03,0.18,3.0353418259,4.214,-3.556,5.5138853815,2.014,-0.196,2.023514764,2.2,-3.36,4.0161673272
2020-12-29 12:00:00,5.2025,-0.06,5.202845976,0.8425,-0.04,0.8434490204,4.36,-0.02,4.3600458713,4.3725,-3.51,5.6070363161,0.8425,-0.04,0.8434490204,3.5300000000000002,-3.47,4.9499292924
2020-12-29 12:30:00,5.314,0.0695,5.314454464,1.044,-0.0405,1.044785265,4.27,0.11,4.2714166268,4.504,-3.6105,5.7724974015,1.044,-0.0405,1.044785265,3.46,-3.5700000000000003,4.9715691688
2020-12-29 13:00:00,5.5055,0.0945,5.5063109702,0.6455000000000001,-0.0155,0.6456860692,4.86,0.11,4.8612446966,4.6955,-3.5855,5.9079209964,0.6455000000000001,-0.0155,0.6456860692,4.05,-3.5700000000000003,5.3988332073
2020-12-29 13:30:00,5.554,0.016,5.5540230464,1.114,-0.014,1.1140879678,4.44,0.03,4.4401013502,4.734,-3.584,5.937660482,1.114,-0.014,1.1140879678,3.62,-3.5700000000000003,5.0842206876
