Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-29 14:00:00,5.619,0.6295000000000001,5.6541516826,1.009,-0.0105,1.0090546318,4.61,0.64,4.6542131451,4.629,-4.2205,6.264204758,1.009,-0.0105,1.0090546318,3.62,-4.21,5.5523418483
2020-12-29 14:30:00,5.537,0.658,5.575960276,1.5670000000000002,-0.012,1.567045947,3.9699999999999998,0.67,4.0261395902,4.557,-4.222,6.2122083835,1.5670000000000002,-0.012,1.567045947,2.99,-4.21,5.1637389554
2020-12-29 15:00:00,5.472,0.6455000000000001,5.5099414017,2.132,-0.0245,2.1321407669,3.34,0.67,3.4065378319,4.492,-4.2845,6.207656905,2.132,-0.0245,2.1321407669,2.36,-4.26,4.8700308007
2020-12-29 15:30:00,5.405,0.706,5.4509137766,1.955,-0.004,1.9550040921,3.45,0.71,3.5223003847000003,4.425,-4.324,6.1868894446,1.955,-0.004,1.9550040921,2.47,-4.32,4.9762737063
2020-12-29 16:00:00,5.4105,0.709,5.4567564771,1.0405,-0.001,1.0405004805,4.37,0.71,4.4273016613,4.4205,-4.321,6.1815743343,1.0405,-0.001,1.0405004805,3.38,-4.32,5.4851435715
2020-12-29 16:30:00,5.582,0.7135,5.6274155924,1.332,0.0035,1.3320045983,4.25,0.71,4.3088977709,4.592,-4.3165,6.3022723085,1.332,0.0035,1.3320045983,3.26,-4.32,5.4120236511
2020-12-29 17:00:00,5.858,0.719,5.9019594204,1.438,0.009000000000000001,1.4380281638,4.42,0.71,4.4766617027,4.858,-4.441,6.5819939988,1.438,0.009000000000000001,1.4380281638,3.42,-4.45,5.6123880835
2020-12-29 17:30:00,5.806,0.5455,5.8315697929,0.976,0.0055000000000000005,0.9760154968,4.83,0.54,4.8600925917,4.806,-4.5945,6.6488394664,0.976,0.0055000000000000005,0.9760154968,3.83,-4.6,5.9857246846
2020-12-29 18:00:00,5.7665,0.547,5.7923856268,1.1865,0.007,1.1865206488,4.58,0.54,4.6117241895,4.7765,-4.673,6.682206316,1.1865,0.007,1.1865206488,3.59,-4.68,5.8983472261
2020-12-29 18:30:00,5.639,0.48,5.6593922819,0.319,0.0,0.319,5.32,0.48,5.3416102441,4.659,-4.68,6.6036869247,0.319,0.0,0.319,4.34,-4.68,6.3826326857
2020-12-29 19:00:00,5.514,0.3185,5.5231909482,0.234,-0.0015,0.2340048076,5.28,0.32,5.2896880815,4.524,-4.6015,6.4529356304,0.234,-0.0015,0.2340048076,4.29,-4.6,6.29
2020-12-29 19:30:00,5.3105,0.21350000000000002,5.314789977,0.7605000000000001,0.0035,0.7605080539,4.55,0.21,4.5548435758,4.3505,-4.5965,6.328875295,0.7605000000000001,0.0035,0.7605080539,3.59,-4.6,5.8350749781
2020-12-29 20:00:00,5.0305,-0.369,5.0440153895,0.48050000000000004,0.001,0.48050104060000004,4.55,-0.37,4.5650191675,4.2605,-4.049,5.8776067621,0.48050000000000004,0.001,0.48050104060000004,3.7800000000000002,-4.05,5.5399368227
2020-12-29 20:30:00,4.817,-0.462,4.8391045659,0.177,-0.002,0.17701129910000002,4.64,-0.46,4.6627459721,3.997,-3.9619999999999997,5.6279172879,0.177,-0.002,0.17701129910000002,3.8200000000000003,-3.96,5.5021813856
2020-12-29 21:00:00,4.5775,-0.503,4.6050532299,0.0475,-0.003,0.0475946426,4.53,-0.5,4.5575102852,3.7675,-3.963,5.4680366906,0.0475,-0.003,0.0475946426,3.7199999999999998,-3.96,5.4332310829
2020-12-29 21:30:00,4.41,-0.552,4.4444126721,0.01,-0.002,0.010198039,4.4,-0.55,4.4342417616,3.62,-4.042,5.4260633981,0.01,-0.002,0.010198039,3.61,-4.04,5.4179054994
2020-12-29 22:00:00,4.2115,-0.364,4.2272009947,0.0415,-0.004,0.0416923254,4.17,-0.36,4.1855107215,3.3815,-4.304,5.4734777107,0.0415,-0.004,0.0416923254,3.34,-4.3,5.4447773141
2020-12-29 22:30:00,4.095,0.301,4.1060474912,0.435,0.001,0.4350011494,3.66,0.30000000000000004,3.6722744995000003,3.115,-4.789,5.712945475,0.435,0.001,0.4350011494,2.68,-4.79,5.4887612446
2020-12-29 23:00:00,3.786,0.299,3.7977884354,0.336,-0.001,0.3360014881,3.45,0.30000000000000004,3.4630189142,2.836,-4.891,5.6537400895,0.336,-0.001,0.3360014881,2.5,-4.89,5.4920032775
2020-12-29 23:30:00,3.54,-0.1925,3.5452300701,0.23,-0.0025,0.23001358660000001,3.31,-0.19,3.3154486876,2.66,-4.5525,5.2726517285,0.23,-0.0025,0.23001358660000001,2.43,-4.55,5.1582361326
2020-12-30 00:00:00,3.4130000000000003,-0.5985,3.4650788231,0.613,0.0015,0.6130018352000001,2.8,-0.6000000000000001,2.8635642127,2.573,-4.0885,4.8307516237,0.613,0.0015,0.6130018352000001,1.96,-4.09,4.535383115
2020-12-30 00:30:00,3.309,-0.597,3.3624232333,0.629,0.003,0.6290071542,2.68,-0.6000000000000001,2.746343023,2.459,-4.087,4.7697222141,0.629,0.003,0.6290071542,1.83,-4.09,4.4807365466
2020-12-30 01:00:00,3.2445,-0.6475000000000001,3.3084794846,0.5645,0.0025,0.5645055358000001,2.68,-0.65,2.7576983156,2.3645,-3.9375,4.5929039289,0.5645,0.0025,0.5645055358000001,1.8,-3.94,4.331697127
2020-12-30 01:30:00,3.087,-0.7305,3.1722546004,0.217,-0.0005,0.217000576,2.87,-0.73,2.9613848112000003,2.237,-3.9405,4.5311929169,0.217,-0.0005,0.217000576,2.02,-3.94,4.4276404551
2020-12-30 02:00:00,2.9955,-0.733,3.0838789292,0.0455,-0.003,0.0455987938,2.95,-0.73,3.0389800921,2.1555,-3.943,4.4937099651,0.0455,-0.003,0.0455987938,2.11,-3.94,4.4694183067
2020-12-30 02:30:00,2.966,-0.642,3.0346861452,0.126,-0.002,0.126015872,2.84,-0.64,2.9112196757,2.136,-4.012,4.5451776643,0.126,-0.002,0.126015872,2.01,-4.01,4.4855545922
2020-12-30 03:00:00,2.8815,-0.592,2.941684254,0.1315,-0.002,0.1315152082,2.75,-0.59,2.8125788878,2.0615,-4.082,4.57301938,0.1315,-0.002,0.1315152082,1.9300000000000002,-4.08,4.5134576546
2020-12-30 03:30:00,2.8689999999999998,-0.589,2.9288362877000003,0.40900000000000003,0.001,0.40900122250000004,2.46,-0.59,2.5297628347,2.049,-4.109,4.5915446203,0.40900000000000003,0.001,0.40900122250000004,1.6400000000000001,-4.11,4.4251214673
2020-12-30 04:00:00,2.811,-0.5885,2.8719424176,0.431,0.0015,0.4310026102,2.38,-0.59,2.452039967,1.991,-4.1085,4.5655068996,0.431,0.0015,0.4310026102,1.56,-4.11,4.3961005448
2020-12-30 04:30:00,2.792,-0.5895,2.8535546692000002,0.342,0.0005,0.3420003655,2.45,-0.59,2.5200396822,1.982,-4.1595,4.6075768306,0.342,0.0005,0.3420003655,1.6400000000000001,-4.16,4.4715992665
2020-12-30 05:00:00,2.7505,-0.592,2.8134879154,0.1505,-0.002,0.1505132884,2.6,-0.59,2.6661020236,1.9304999999999999,-4.162,4.5879270101,0.1505,-0.002,0.1505132884,1.78,-4.16,4.5248204384
2020-12-30 05:30:00,2.789,-0.592,2.8511374923,0.139,-0.002,0.1390143877,2.65,-0.59,2.7148848963,1.9689999999999999,-4.162,4.604259441,0.139,-0.002,0.1390143877,1.83,-4.16,4.5447222137
2020-12-30 06:00:00,2.987,-0.5935,3.0453918057,0.047,-0.0035,0.047130139,2.94,-0.59,2.9986163476,2.177,-4.0635,4.6099198746,0.047,-0.0035,0.047130139,2.13,-4.06,4.5848118827
2020-12-30 06:30:00,3.242,-0.49150000000000005,3.279045021,0.222,-0.0015,0.22200506750000001,3.02,-0.49,3.0594934221,2.432,-3.9815,4.6655081449,0.222,-0.0015,0.22200506750000001,2.21,-3.98,4.5524169405
2020-12-30 07:00:00,3.4995,-0.336,3.5155932999,0.6895,0.004,0.6895116025,2.81,-0.34,2.8304946564,2.6595,-3.776,4.618562141,0.6895,0.004,0.6895116025,1.97,-3.7800000000000002,4.2625461874
2020-12-30 07:30:00,3.6435,-0.3765,3.6629011043,0.6335000000000001,0.0035,0.6335096684,3.01,-0.38,3.03389189,2.8135,-3.7765,4.7093242084,0.6335000000000001,0.0035,0.6335096684,2.18,-3.7800000000000002,4.3635765147
2020-12-30 08:00:00,3.872,-0.28950000000000004,3.8828075216,0.342,0.0005,0.3420003655,3.5300000000000002,-0.29,3.5418921496999998,3.052,-3.6895,4.7882266289,0.342,0.0005,0.3420003655,2.71,-3.69,4.5782310995
2020-12-30 08:30:00,4.1135,-0.062,4.1139672155,0.2535,-0.002,0.2535078894,3.86,-0.06,3.8604662931,3.2335,-3.732,4.9379495998,0.2535,-0.002,0.2535078894,2.98,-3.73,4.7742329226999995
2020-12-30 09:00:00,4.414,0.6435000000000001,4.4606600689,0.644,-0.006500000000000001,0.644032802,3.77,0.65,3.8256241321,3.444,-4.3065,5.5142613513,0.644,-0.006500000000000001,0.644032802,2.8,-4.3,5.1312766443
2020-12-30 09:30:00,4.688,0.687,4.7380705989,0.648,-0.013000000000000001,0.6481303881,4.04,0.7000000000000001,4.1001951173,3.7279999999999998,-4.353,5.7311947271,0.648,-0.013000000000000001,0.6481303881,3.08,-4.34,5.3218417864
2020-12-30 10:00:00,4.804,-0.0945,4.8049293699,0.844,-0.0645,0.8464610151,3.96,-0.03,3.9601136347,3.9939999999999998,-3.6145,5.3867101509,0.844,-0.0645,0.8464610151,3.15,-3.55,4.74605099
2020-12-30 10:30:00,4.8875,-0.106,4.8886493278,0.8675,-0.076,0.8708227432000001,4.02,-0.03,4.0201119387,4.0875,-3.5460000000000003,5.4112634615,0.8675,-0.076,0.8708227432000001,3.22,-3.47,4.7338462163
2020-12-30 11:00:00,5.0225,-0.13,5.0241821474,0.4025,-0.04,0.4044826943,4.62,-0.09,4.6208765402,4.2225,-3.55,5.5165212091,0.4025,-0.04,0.4044826943,3.8200000000000003,-3.51,5.1877258987
2020-12-30 11:30:00,5.3525,-0.23750000000000002,5.3577665589,0.4425,-0.0475,0.4450421328,4.91,-0.19,4.9136747959000004,4.5625,-3.6375,5.8350503425,0.4425,-0.0475,0.4450421328,4.12,-3.59,5.4646591842
2020-12-30 12:00:00,5.2325,-0.101,5.2334746823,0.4325,-0.041,0.4344390061,4.8,-0.06,4.8003749854,4.4325,-3.551,5.6794944537,0.4325,-0.041,0.4344390061,4.0,-3.51,5.3216632738000005
2020-12-30 12:30:00,5.298,-0.108,5.2991006784,0.498,-0.048,0.5003079052,4.8,-0.06,4.8003749854,4.498,-3.558,5.7350996504000005,0.498,-0.048,0.5003079052,4.0,-3.51,5.3216632738000005
2020-12-30 13:00:00,5.292,-0.23900000000000002,5.2973941707,0.492,-0.049,0.4944340199,4.8,-0.19,4.8037589448,4.492,-3.399,5.6330511271,0.492,-0.049,0.4944340199,4.0,-3.35,5.2175185673
2020-12-30 13:30:00,5.2785,-0.326,5.2885572938,0.4385,-0.046,0.44090616920000003,4.84,-0.28,4.8480924084,4.4385,-3.396,5.5886580008,0.4385,-0.046,0.44090616920000003,4.0,-3.35,5.2175185673
2020-12-30 14:00:00,5.2765,-0.016,5.2765242584,0.3665,-0.036000000000000004,0.3682638321,4.91,0.02,4.910040733,4.4965,-3.626,5.7763646223,0.3665,-0.036000000000000004,0.3682638321,4.13,-3.59,5.4722024816
2020-12-30 14:30:00,5.146,-0.3265,5.1563473748,0.366,-0.036500000000000005,0.3678155108,4.78,-0.29,4.788788991,4.336,-3.5165,5.58271155,0.366,-0.036500000000000005,0.3678155108,3.9699999999999998,-3.48,5.2793276087
2020-12-30 15:00:00,5.134,-0.318,5.1438390333,0.274,-0.028,0.2754269413,4.86,-0.29,4.8686445752,4.324,-3.508,5.5680373562,0.274,-0.028,0.2754269413,4.05,-3.48,5.339747185
2020-12-30 15:30:00,5.1205,-0.35050000000000003,5.1324819045,0.0805,-0.0105,0.0811818945,5.04,-0.34,5.0514552359,4.3105,-3.4905,5.5465304921000005,0.0805,-0.0105,0.0811818945,4.23,-3.48,5.4775268142
2020-12-30 16:00:00,5.1895,-0.20700000000000002,5.1936267916,0.029500000000000002,-0.007,0.030319135900000002,5.16,-0.2,5.1638745144,4.3995,-3.777,5.7983902292,0.029500000000000002,-0.007,0.030319135900000002,4.37,-3.77,5.7714642856000005
2020-12-30 16:30:00,5.251,-0.3915,5.2655743514,0.001,-0.0015,0.0018027756000000002,5.25,-0.39,5.2644657849,4.431,-3.5815,5.6974470818,0.001,-0.0015,0.0018027756000000002,4.43,-3.58,5.6957264682
2020-12-30 17:00:00,5.6805,-0.52,5.7042510683,0.0005,0.0,0.0005,5.68,-0.52,5.7037531503,4.9005,-3.89,6.2567563681,0.0005,0.0,0.0005,4.9,-3.89,6.2563647592
2020-12-30 17:30:00,5.68,-0.27,5.6864136325,0.0,0.0,0.0,5.68,-0.27,5.6864136325,4.9,-3.92,6.2750617527,0.0,0.0,0.0,4.9,-3.92,6.2750617527
2020-12-30 18:00:00,5.64,-0.27,5.6464590674,0.0,0.0,0.0,5.64,-0.27,5.6464590674,4.84,-3.92,6.2283224066,0.0,0.0,0.0,4.84,-3.92,6.2283224066
2020-12-30 18:30:00,5.6,-0.27,5.6065051503,0.0,0.0,0.0,5.6,-0.27,5.6065051503,4.8,-3.88,6.1720661046,0.0,0.0,0.0,4.8,-3.88,6.1720661046
2020-12-30 19:00:00,5.4565,-0.35100000000000003,5.467777725,0.006500000000000001,-0.001,0.0065764732,5.45,-0.35000000000000003,5.4612269684,4.6765,-3.931,6.1092072522,0.006500000000000001,-0.001,0.0065764732,4.67,-3.93,6.1035891081
2020-12-30 19:30:00,5.2675,-0.35350000000000004,5.2793483026,0.0775,-0.0035,0.077578992,5.19,-0.35000000000000003,5.2017881541,4.5075,-4.0035,6.0287285973,0.0775,-0.0035,0.077578992,4.43,-4.0,5.9686598161
2020-12-30 20:00:00,5.007,-0.431,5.0255158939,0.017,-0.001,0.0170293864,4.99,-0.43,5.0084927873,4.237,-3.941,5.7865058541,0.017,-0.001,0.0170293864,4.22,-3.94,5.7733872207
2020-12-30 20:30:00,4.8315,-0.48350000000000004,4.8556322451,0.051500000000000004,-0.0035,0.051618795,4.78,-0.48,4.8040399664999995,4.0615,-3.9935,5.6959480774,0.051500000000000004,-0.0035,0.051618795,4.01,-3.99,5.6568719271
2020-12-30 21:00:00,4.6605,-0.48050000000000004,4.6852044246,0.0005,-0.0005,0.0007071068,4.66,-0.48,4.6846558038,3.8505000000000003,-4.0305,5.5741618652,0.0005,-0.0005,0.0007071068,3.85,-4.03,5.5734549429
2020-12-30 21:30:00,4.4135,-0.48150000000000004,4.4396874326999995,0.0935,-0.0015,0.0935120313,4.32,-0.48,4.3465848663,3.5735,-3.8915,5.2833393323,0.0935,-0.0015,0.0935120313,3.48,-3.89,5.2194348353
2020-12-30 22:00:00,4.2,-0.532,4.2335592591,0.18,-0.002,0.1800111108,4.02,-0.53,4.0547872941,3.37,-3.952,5.1937658784,0.18,-0.002,0.1800111108,3.19,-3.95,5.0772630422
2020-12-30 22:30:00,3.9895,-0.591,4.0330374719,0.0095,-0.001,0.0095524866,3.98,-0.59,4.0234935069,3.1995,-4.021,5.1386030446,0.0095,-0.001,0.0095524866,3.19,-4.02,5.1319099758
2020-12-30 23:00:00,3.813,-0.5905,3.8584529607,0.003,-0.0005,0.0030413813000000002,3.81,-0.59,3.8554117809,3.003,-4.0205,5.0182097654,0.003,-0.0005,0.0030413813000000002,3.0,-4.02,5.016014354
2020-12-30 23:30:00,3.5869999999999997,-0.59,3.6351986191,0.057,0.0,0.057,3.5300000000000002,-0.59,3.5789663312,2.777,-4.06,4.9188747697,0.057,0.0,0.057,2.7199999999999998,-4.06,4.8869213212
2020-12-31 00:00:00,3.3609999999999998,-0.591,3.4125653107,0.331,-0.001,0.3310015106,3.03,-0.59,3.086907838,2.531,-4.021,4.7512526769,0.331,-0.001,0.3310015106,2.2,-4.02,4.5826193383
2020-12-31 00:30:00,3.262,-0.5885,3.3146608047,0.462,0.0015,0.4620024351,2.8,-0.59,2.8614856281,2.422,-4.0185,4.6919533512000005,0.462,0.0015,0.4620024351,1.96,-4.02,4.4723595562
2020-12-31 01:00:00,3.2395,-0.7475,3.3246227606,0.5895,0.0025,0.5895053011,2.65,-0.75,2.7540878708000003,2.3895,-3.8275,4.5121465513,0.5895,0.0025,0.5895053011,1.8,-3.83,4.2318908303
2020-12-31 01:30:00,3.1215,-0.7945,3.2210235175,1.0415,0.0055000000000000005,1.0415145222,2.08,-0.8,2.2285421243,2.2615,-3.8245,4.4431050517,1.0415,0.0055000000000000005,1.0415145222,1.22,-3.83,4.0196144094
2020-12-31 02:00:00,2.981,-0.7985,3.0860919056,0.531,0.0015,0.5310021186,2.45,-0.8,2.5773047937999998,2.141,-3.8285,4.3864898552,0.531,0.0015,0.5310021186,1.6099999999999999,-3.83,4.1546359648
2020-12-31 02:30:00,2.884,-0.8,2.9929009339,0.304,0.0,0.304,2.58,-0.8,2.7011849251999998,2.044,-3.83,4.3412942771,0.304,0.0,0.304,1.74,-3.83,4.2067208132000005
2020-12-31 03:00:00,2.8595,-0.8015,2.9697041098,0.1995,-0.0015,0.199505639,2.66,-0.8,2.7776968877,2.0195,-3.8315,4.3311398615,0.1995,-0.0015,0.199505639,1.82,-3.83,4.2404362983
2020-12-31 03:30:00,2.7765,-0.7995,2.8893169608,0.3365,0.0005,0.3365003715,2.44,-0.8,2.5678006153,1.9565000000000001,-3.8995,4.3627964083,0.3365,0.0005,0.3365003715,1.62,-3.9,4.2230794451
2020-12-31 04:00:00,2.7695,-0.8015,2.8831462849,0.1695,-0.0015,0.16950663700000002,2.6,-0.8,2.7202941017,1.9495,-3.9015,4.3614507334,0.1695,-0.0015,0.16950663700000002,1.78,-3.9,4.2870036156
2020-12-31 04:30:00,2.7605,-0.6015,2.8252721108000003,0.0505,-0.0015,0.050522272300000004,2.71,-0.6000000000000001,2.7756260555,1.9605000000000001,-4.0515,4.5009124074999995,0.0505,-0.0015,0.050522272300000004,1.9100000000000001,-4.05,4.4777896333000005
2020-12-31 05:00:00,2.7535,-0.602,2.8185397372,0.043500000000000004,-0.002,0.0435459527,2.71,-0.6000000000000001,2.7756260555,1.9535,-4.052,4.4983181579,0.043500000000000004,-0.002,0.0435459527,1.9100000000000001,-4.05,4.4777896333000005
2020-12-31 05:30:00,2.68,-0.7035,2.7707963206,0.01,-0.0035,0.010594810100000001,2.67,-0.7000000000000001,2.7602354972,1.88,-4.0935,4.5045690415,0.01,-0.0035,0.010594810100000001,1.87,-4.09,4.4972213644
2020-12-31 06:00:00,2.7825,-0.7015,2.8695659079,0.0025,-0.0015,0.0029154759,2.7800000000000002,-0.7000000000000001,2.8667751917,1.9625,-4.0915,4.5378164903,0.0025,-0.0015,0.0029154759,1.96,-4.09,4.535383115
2020-12-31 06:30:00,2.9505,-0.7015,3.0327466924,0.0105,-0.0015,0.010606601700000001,2.94,-0.7000000000000001,3.0221846403,2.1505,-4.0515,4.5868619447,0.0105,-0.0015,0.010606601700000001,2.14,-4.05,4.5806222285
2020-12-31 07:00:00,3.032,-0.7010000000000001,3.1119808804,0.272,-0.001,0.2720018382,2.76,-0.7000000000000001,2.847384765,2.232,-4.051,4.6251945905,0.272,-0.001,0.2720018382,1.96,-4.05,4.4993443967
2020-12-31 07:30:00,3.2185,-0.7005,3.2938491921,0.3185,-0.0005,0.3185003925,2.9,-0.7000000000000001,2.983286778,2.4085,-3.9705,4.6438930328,0.3185,-0.0005,0.3185003925,2.09,-3.9699999999999998,4.4865354117
2020-12-31 08:00:00,3.344,-0.7015,3.4167877092,0.244,-0.0015,0.2440046106,3.1,-0.7000000000000001,3.1780497164,2.524,-3.9015,4.6467492132,0.244,-0.0015,0.2440046106,2.2800000000000002,-3.9,4.5175657162
2020-12-31 08:30:00,3.5700000000000003,-0.42250000000000004,3.5949139419,0.01,-0.0025,0.0103077641,3.56,-0.42,3.5846896658,2.69,-4.0225,4.8390708044,0.01,-0.0025,0.0103077641,2.68,-4.02,4.8314387091
2020-12-31 09:00:00,3.9175,0.301,3.9290466083,0.1375,-0.009000000000000001,0.1377942306,3.7800000000000002,0.31,3.792690338,2.9675000000000002,-4.559,5.43971849,0.1375,-0.009000000000000001,0.1377942306,2.83,-4.55,5.3583019698
2020-12-31 09:30:00,4.1465,-0.368,4.1627978872,0.4465,-0.028,0.4473770781,3.7,-0.34,3.7155887824000002,3.3565,-3.928,5.1667471634,0.4465,-0.028,0.4473770781,2.91,-3.9,4.8660147965
2020-12-31 10:00:00,4.3535,-0.458,4.3775251284,0.6535000000000001,-0.048,0.6552604444,3.7,-0.41000000000000003,3.7226469078,3.5635,-3.778,5.193439732,0.6535000000000001,-0.048,0.6552604444,2.91,-3.73,4.7308561593
2020-12-31 10:30:00,4.5425,-0.417,4.5616000756,0.7325,-0.08700000000000001,0.7376484596,3.81,-0.33,3.8242646352,3.7625,-3.727,5.2959357294,0.7325,-0.08700000000000001,0.7376484596,3.03,-3.64,4.736084881
2020-12-31 11:00:00,4.624,-0.41200000000000003,4.6423183863,1.494,-0.14200000000000002,1.5007331542,3.13,-0.27,3.141623784,3.834,-3.782,5.3854507704,1.494,-0.14200000000000002,1.5007331542,2.34,-3.64,4.327262414
2020-12-31 11:30:00,4.697,-0.4005,4.714043832,1.7469999999999999,-0.18050000000000002,1.7562998747,2.95,-0.22,2.9581920154,3.907,-3.7505,5.4158008872,1.7469999999999999,-0.18050000000000002,1.7562998747,2.16,-3.5700000000000003,4.1725891243
2020-12-31 12:00:00,4.6595,-0.365,4.6737741976,1.4195,-0.145,1.4268865582,3.24,-0.22,3.2474605463,3.8795,-3.805,5.4340174135,1.4195,-0.145,1.4268865582,2.46,-3.66,4.409897958
2020-12-31 12:30:00,4.799,-0.40700000000000003,4.816227777,0.859,-0.097,0.8644593686,3.94,-0.31,3.9521766155,4.019,-3.787,5.5221128203,0.859,-0.097,0.8644593686,3.16,-3.69,4.8581580872
2020-12-31 13:00:00,4.819,-0.4445,4.8394567102,0.779,-0.0745,0.7825543112000001,4.04,-0.37,4.0569076894,4.049,-3.8745000000000003,5.6041191324,0.779,-0.0745,0.7825543112000001,3.27,-3.8,5.0132723844
2020-12-31 13:30:00,4.8525,-0.4435,4.8727249563,1.5625,-0.1635,1.5710310309,3.29,-0.28,3.3018933962,4.0625,-3.9035,5.6339345488,1.5625,-0.1635,1.5710310309,2.5,-3.74,4.4986220112
2020-12-31 14:00:00,4.8065,-0.42250000000000004,4.8250335232,1.4565000000000001,-0.14250000000000002,1.463454304,3.35,-0.28,3.3616811270999998,4.0265,-3.9225000000000003,5.6212728541,1.4565000000000001,-0.14250000000000002,1.463454304,2.5700000000000003,-3.7800000000000002,4.5709189448
2020-12-31 14:30:00,4.67,-0.4435,4.6910118578,0.93,-0.0835,0.9337409973,3.74,-0.36,3.7572862547,3.9,-3.9335,5.5391716213,0.93,-0.0835,0.9337409973,2.9699999999999998,-3.85,4.8624479432
2020-12-31 15:00:00,4.639,-0.41750000000000004,4.6577491613,0.669,-0.0575,0.6714664921,3.9699999999999998,-0.36,3.9862890011000003,3.859,-3.9075,5.4918518962,0.669,-0.0575,0.6714664921,3.19,-3.85,4.999859998
2020-12-31 15:30:00,4.7215,-0.47950000000000004,4.7457857621,0.3715,-0.029500000000000002,0.3726694246,4.35,-0.45,4.3732139211,3.9314999999999998,-3.8795,5.5233334591,0.3715,-0.029500000000000002,0.3726694246,3.56,-3.85,5.2436723773
2020-12-31 16:00:00,4.7425,-0.4955,4.7683148491,0.2025,-0.0155,0.2030923435,4.54,-0.48,4.5653039329,3.9525,-3.9155,5.5635776709,0.2025,-0.0155,0.2030923435,3.75,-3.9,5.4104066391
2020-12-31 16:30:00,4.891,-0.3755,4.905393078,0.07100000000000001,-0.0055000000000000005,0.0712127095,4.82,-0.37,4.8341803855,4.051,-3.9755000000000003,5.6758436598,0.07100000000000001,-0.0055000000000000005,0.0712127095,3.98,-3.9699999999999998,5.6215033576
2020-12-31 17:00:00,5.4705,0.5285000000000001,5.4959696597,0.0005,-0.0015,0.0015811388,5.47,0.53,5.4956164349,4.5405,-4.8115,6.6156384801,0.0005,-0.0015,0.0015811388,4.54,-4.8100000000000005,6.6142044117
2020-12-31 17:30:00,5.61,0.53,5.6349800355,0.0,0.0,0.0,5.61,0.53,5.6349800355,4.66,-4.8100000000000005,6.6971411811,0.0,0.0,0.0,4.66,-4.8100000000000005,6.6971411811
2020-12-31 18:00:00,5.522,0.419,5.5378736894,0.002,-0.001,0.0022360680000000003,5.52,0.42,5.5359552021,4.612,-4.811,6.6645528732,0.002,-0.001,0.0022360680000000003,4.61,-4.8100000000000005,6.6624469979
2020-12-31 18:30:00,5.302,-0.49,5.3245942568,0.002,0.0,0.002,5.3,-0.49,5.3226027468,4.532,-4.07,6.0912990404,0.002,0.0,0.002,4.53,-4.07,6.0898111629
2020-12-31 19:00:00,5.0705,-0.5725,5.1027175603,0.030500000000000003,0.007500000000000001,0.0314085975,5.04,-0.58,5.0732632496,4.2905,-4.0625,5.9086628352,0.030500000000000003,0.007500000000000001,0.0314085975,4.26,-4.07,5.8917314942
2020-12-31 19:30:00,4.854,-0.5835,4.8889455151,0.034,-0.0035,0.0341796723,4.82,-0.58,4.8547708494,4.084,-4.0735,5.7682283459,0.034,-0.0035,0.0341796723,4.05,-4.07,5.7417244796
2020-12-31 20:00:00,4.62,-0.6900000000000001,4.6712418049,0.0,0.0,0.0,4.62,-0.6900000000000001,4.6712418049,3.85,-4.07,5.6024458944,0.0,0.0,0.0,3.85,-4.07,5.6024458944
2020-12-31 20:30:00,4.46,-0.6900000000000001,4.5130588297,0.0,0.0,0.0,4.46,-0.6900000000000001,4.5130588297,3.69,-4.1,5.5159858593,0.0,0.0,0.0,3.69,-4.1,5.5159858593
2020-12-31 21:00:00,4.37,-0.6900000000000001,4.4241383342,0.0,0.0,0.0,4.37,-0.6900000000000001,4.4241383342,3.6,-4.16,5.501417999,0.0,0.0,0.0,3.6,-4.16,5.501417999
2020-12-31 21:30:00,4.22,-0.6900000000000001,4.2760378857,0.0,0.0,0.0,4.22,-0.6900000000000001,4.2760378857,3.47,-4.21,5.4557309318,0.0,0.0,0.0,3.47,-4.21,5.4557309318
2020-12-31 22:00:00,4.052,0.125,4.0539276017,0.022,-0.005,0.0225610283,4.03,0.13,4.032096229,3.112,-4.915,5.8173678756000005,0.022,-0.005,0.0225610283,3.09,-4.91,5.8013963836
2020-12-31 22:30:00,3.891,0.018000000000000002,3.8910416343,0.001,-0.002,0.0022360680000000003,3.89,0.02,3.8900514135,2.971,-4.822,5.6637906918,0.001,-0.002,0.0022360680000000003,2.9699999999999998,-4.82,5.6615633883
2020-12-31 23:00:00,3.641,-0.8195,3.7320853755,0.001,0.0005,0.0011180340000000002,3.64,-0.8200000000000001,3.7312196397,2.811,-4.0495,4.9295203874,0.001,0.0005,0.0011180340000000002,2.81,-4.05,4.9293610134
2020-12-31 23:30:00,3.475,-0.8235,3.5712430959,0.115,-0.0035,0.11505324850000001,3.36,-0.8200000000000001,3.4586124385,2.665,-4.0535,4.8510913463000005,0.115,-0.0035,0.11505324850000001,2.55,-4.05,4.7859168401000005
2021-01-01 00:00:00,3.426,-0.8825000000000001,3.5378358144,0.016,-0.0025,0.0161941347,3.41,-0.88,3.5217183306,2.636,-4.0525,4.8343823028,0.016,-0.0025,0.0161941347,2.62,-4.05,4.8235775105
2021-01-01 00:30:00,3.37,-0.88,3.4830015791,0.0,0.0,0.0,3.37,-0.88,3.4830015791,2.56,-4.05,4.7912524459,0.0,0.0,0.0,2.56,-4.05,4.7912524459
2021-01-01 01:00:00,3.246,-0.842,3.3534280967,0.006,-0.002,0.0063245553000000005,3.24,-0.84,3.3471181634000002,2.416,-4.002,4.6747256604,0.006,-0.002,0.0063245553000000005,2.41,-4.0,4.6699143461
2021-01-01 01:30:00,3.094,-0.844,3.2070503582,0.074,-0.004,0.0741080293,3.02,-0.84,3.1346451155,2.294,-4.004,4.6145912062,0.074,-0.004,0.0741080293,2.22,-4.0,4.5747568241
2021-01-01 02:00:00,2.98,-0.84,3.0961266124,0.0,0.0,0.0,2.98,-0.84,3.0961266124,2.18,-4.0,4.5554802162,0.0,0.0,0.0,2.18,-4.0,4.5554802162
2021-01-01 02:30:00,2.88,-0.843,3.000841382,0.02,-0.003,0.0202237484,2.86,-0.84,2.9808052603,2.08,-4.043,4.546674499,0.02,-0.003,0.0202237484,2.06,-4.04,4.5348869887
2021-01-01 03:00:00,2.775,-0.775,2.8811889907,0.005,-0.005,0.007071067800000001,2.77,-0.77,2.8750304346,2.005,-4.105,4.5684844314,0.005,-0.005,0.007071067800000001,2.0,-4.1,4.5617978912
2021-01-01 03:30:00,2.7720000000000002,-0.7025,2.8596311388,0.002,-0.0025,0.0032015621000000003,2.77,-0.7000000000000001,2.8570789279,2.002,-4.1725,4.6279326108,0.002,-0.0025,0.0032015621000000003,2.0,-4.17,4.6248135098
2021-01-01 04:00:00,2.6695,-0.705,2.7610243117,0.029500000000000002,-0.005,0.0299207286,2.64,-0.7000000000000001,2.7312268306,1.9095,-4.205,4.6182480715,0.029500000000000002,-0.005,0.0299207286,1.88,-4.2,4.6015649512
2021-01-01 04:30:00,2.642,-0.6995,2.7330320616,0.002,0.0005,0.0020615528,2.64,-0.7000000000000001,2.7312268306,1.8820000000000001,-4.1995000000000005,4.6019261456,0.002,0.0005,0.0020615528,1.88,-4.2,4.6015649512
2021-01-01 05:00:00,2.64,-0.7000000000000001,2.7312268306,0.0,0.0,0.0,2.64,-0.7000000000000001,2.7312268306,1.88,-4.2,4.6015649512,0.0,0.0,0.0,1.88,-4.2,4.6015649512
2021-01-01 05:30:00,2.64,-0.74,2.7417512652,0.0,0.0,0.0,2.64,-0.74,2.7417512652,1.88,-4.25,4.6472464966,0.0,0.0,0.0,1.88,-4.25,4.6472464966
2021-01-01 06:00:00,2.68,-0.74,2.7802877549,0.0,0.0,0.0,2.68,-0.74,2.7802877549,1.98,-4.25,4.6885925393,0.0,0.0,0.0,1.98,-4.25,4.6885925393
2021-01-01 06:30:00,2.741,-0.7000000000000001,2.8289717213000003,0.001,0.0,0.001,2.74,-0.7000000000000001,2.8280028289,2.091,-4.2,4.6917247362,0.001,0.0,0.001,2.09,-4.2,4.6912791433
2021-01-01 07:00:00,2.7785,-0.6145,2.8456409647000003,0.0385,-0.0045000000000000005,0.0387620949,2.74,-0.61,2.8070803337,2.1285,-4.1645,4.6769191248,0.0385,-0.0045000000000000005,0.0387620949,2.09,-4.16,4.6555021211
2021-01-01 07:30:00,2.8255,-0.6125,2.8911254728999998,0.1355,-0.0025,0.1355230608,2.69,-0.61,2.7582965758,2.2255,-4.1625,4.7200907301,0.1355,-0.0025,0.1355230608,2.09,-4.16,4.6555021211
2021-01-01 08:00:00,2.995,-0.613,3.0570891384,0.095,-0.003,0.09504735660000001,2.9,-0.61,2.9634608147,2.245,-4.113,4.6858077212,0.095,-0.003,0.09504735660000001,2.15,-4.11,4.6383833391
2021-01-01 08:30:00,3.134,-0.6525000000000001,3.2012048123,0.074,-0.0025,0.0740422177,3.06,-0.65,3.1282742846,2.354,-3.9925,4.6348001305,0.074,-0.0025,0.0740422177,2.2800000000000002,-3.99,4.5954869165000005
2021-01-01 09:00:00,3.2965,-0.6035,3.3512869916,0.3165,-0.0035,0.3165193517,2.98,-0.6000000000000001,3.0398026252,2.5165,-3.9035,4.644360505,0.3165,-0.0035,0.3165193517,2.2,-3.9,4.4777226354
2021-01-01 09:30:00,3.547,-0.7325,3.6218455586,0.377,-0.0125,0.3772071712,3.17,-0.72,3.2507383777,2.737,-3.7525,4.6446124973,0.377,-0.0125,0.3772071712,2.36,-3.74,4.4223523152
2021-01-01 10:00:00,3.901,0.0915,3.9020729427000003,0.461,-0.018500000000000003,0.4613710546,3.44,0.11,3.4417582716,3.001,-4.4285,5.3495432749,0.461,-0.018500000000000003,0.4613710546,2.54,-4.41,5.0891747858
2021-01-01 10:30:00,4.1645,0.317,4.1765475276,0.6545000000000001,-0.023,0.6549040006,3.51,0.34,3.5264287884,3.2445,-4.533,5.5744837653,0.6545000000000001,-0.023,0.6549040006,2.59,-4.51,5.2007884018
2021-01-01 11:00:00,4.39,0.393,4.4075558987,0.67,-0.037,0.6710208641000001,3.7199999999999998,0.43,3.7447696858,3.46,-4.547,5.7137386185,0.67,-0.037,0.6710208641000001,2.79,-4.51,5.3032254336
2021-01-01 11:30:00,4.4985,-0.299,4.5084258062,0.7785000000000001,-0.039,0.7794762665,3.7199999999999998,-0.26,3.7290749523,3.7085,-3.949,5.417340053,0.7785000000000001,-0.039,0.7794762665,2.93,-3.91,4.8860004093
2021-01-01 12:00:00,4.715,-0.451,4.7365204528,0.995,-0.051000000000000004,0.9963061778000001,3.7199999999999998,-0.4,3.7414435717,3.955,-3.761,5.4577601633,0.995,-0.051000000000000004,0.9963061778000001,2.96,-3.71,4.746124735
2021-01-01 12:30:00,4.8015,-0.5690000000000001,4.8350970259,0.8615,-0.049,0.8628923745,3.94,-0.52,3.9741665793000003,4.0315,-3.629,5.4242633832,0.8615,-0.049,0.8628923745,3.17,-3.58,4.7817674557
2021-01-01 13:00:00,4.865,-0.5695,4.8982196,1.525,-0.1095,1.5289261755,3.34,-0.46,3.3715278436,4.065,-3.6095,5.4362409117,1.525,-0.1095,1.5289261755,2.54,-3.5,4.324534657
2021-01-01 13:30:00,4.87,-0.544,4.9002893792,0.8200000000000001,-0.044,0.8211796393,4.05,-0.5,4.0807474805,4.1,-3.604,5.4588291785,0.8200000000000001,-0.044,0.8211796393,3.2800000000000002,-3.56,4.8406611119
2021-01-01 14:00:00,4.8585,-0.5740000000000001,4.8922896736,1.1985000000000001,-0.074,1.2007823491,3.66,-0.5,3.6939951272,4.0785,-3.634,5.4626109371,1.1985000000000001,-0.074,1.2007823491,2.88,-3.56,4.5790828776
2021-01-01 14:30:00,4.759,-0.555,4.791253072,1.099,-0.055,1.1003753905,3.66,-0.5,3.6939951272,3.979,-3.685,5.4232523452,1.099,-0.055,1.1003753905,2.88,-3.63,4.6337134137
2021-01-01 15:00:00,4.7625,-0.402,4.7794361854,1.0325,-0.022,1.032734356,3.73,-0.38,3.7493066026,4.0025,-3.822,5.5342289662,1.0325,-0.022,1.032734356,2.9699999999999998,-3.8,4.8229555254
2021-01-01 15:30:00,4.7985,-0.39,4.8143226159,0.8285,-0.01,0.8285603478,3.9699999999999998,-0.38,3.9881449322,4.0285,-3.81,5.5448094873,0.8285,-0.01,0.8285603478,3.2,-3.8,4.9678969393
2021-01-01 16:00:00,4.861,-0.387,4.8763808301000005,0.41100000000000003,-0.007,0.4110596064,4.45,-0.38,4.4661952488,4.081,-3.757,5.5470361455,0.41100000000000003,-0.007,0.4110596064,3.67,-3.75,5.2470372593
2021-01-01 16:30:00,4.9525,-0.47350000000000003,4.9750837681,0.3425,-0.0035,0.3425178827,4.61,-0.47000000000000003,4.6338968482,4.1725,-3.6935000000000002,5.5724050912,0.3425,-0.0035,0.3425178827,3.83,-3.69,5.3183644102
2021-01-01 17:00:00,5.2305,-0.5125000000000001,5.2555481636,0.1405,-0.0025,0.1405222402,5.09,-0.51,5.1154862916,4.4605,-3.6925,5.7905627101,0.1405,-0.0025,0.1405222402,4.32,-3.69,5.6814170768
2021-01-01 17:30:00,5.372,-0.368,5.3845898637000005,0.712,0.002,0.712002809,4.66,-0.37,4.6746657635,4.632,-3.898,6.0539101414,0.712,0.002,0.712002809,3.92,-3.9,5.5295931134
2021-01-01 18:00:00,5.359,-0.361,5.3711453155,1.759,0.009000000000000001,1.7590230243,3.6,-0.37,3.6189639401,4.619,-3.941,6.0717906749,1.759,0.009000000000000001,1.7590230243,2.86,-3.95,4.8766894508
2021-01-01 18:30:00,5.1605,-0.4635,5.1812732509,1.2805,0.006500000000000001,1.2805164974,3.88,-0.47000000000000003,3.9083628286,4.4005,-3.9435000000000002,5.9089417411,1.2805,0.006500000000000001,1.2805164974,3.12,-3.95,5.0335772568
2021-01-01 19:00:00,5.0095,-0.4655,5.0310814444,1.0395,0.0045000000000000005,1.0395097402,3.9699999999999998,-0.47000000000000003,3.9977243527,4.2395,-3.9455,5.791401428,1.0395,0.0045000000000000005,1.0395097402,3.2,-3.95,5.0835519079
2021-01-01 19:30:00,4.8195,-0.4665,4.8420246282,0.8495,0.0035,0.8495072101000001,3.9699999999999998,-0.47000000000000003,3.9977243527,4.0495,-4.0365,5.717672822,0.8495,0.0035,0.8495072101000001,3.2,-4.04,5.1537947185
2021-01-01 20:00:00,4.7385,0.3335,4.7502215212,0.8085,0.0035,0.8085075757,3.93,0.33,3.9438306252,3.8185000000000002,-4.7765,6.1152182708,0.8085,0.0035,0.8085075757,3.01,-4.78,5.6487609261
2021-01-01 20:30:00,4.6505,0.4015,4.6677995351,0.6605000000000001,0.0015,0.6605017033,3.99,0.4,4.01,3.7305,-4.7285,6.0229015018,0.6605000000000001,0.0015,0.6605017033,3.07,-4.73,5.6389538037
2021-01-01 21:00:00,4.423,0.328,4.4351452062,0.233,-0.002,0.2330085835,4.19,0.33,4.2029751367,3.503,-4.772,5.9197122396,0.233,-0.002,0.2330085835,3.27,-4.77,5.7832343892
2021-01-01 21:30:00,4.2345,0.328,4.2471842731,0.3045,-0.002,0.3045065681,3.93,0.33,3.9438306252,3.3245,-4.832,5.8651960112,0.3045,-0.002,0.3045065681,3.02,-4.83,5.6964287058
2021-01-01 22:00:00,3.967,0.251,3.9749327038,0.627,0.001,0.6270007974,3.34,0.25,3.3493432192,3.047,-4.829,5.709943082,0.627,0.001,0.6270007974,2.42,-4.83,5.4023420847
2021-01-01 22:30:00,3.883,0.307,3.8951171998,1.583,0.007,1.5830154769,2.3,0.30000000000000004,2.3194827009,2.983,-4.823,5.6709450711,1.583,0.007,1.5830154769,1.4,-4.83,5.0288070156
2021-01-01 23:00:00,3.628,-0.154,3.6312669965,1.328,0.006,1.3280135541,2.3,-0.16,2.3055585007,2.798,-4.514,5.3108379753,1.328,0.006,1.3280135541,1.47,-4.52,4.7530306121
2021-01-01 23:30:00,3.3565,-0.608,3.4111224326,0.7865000000000001,0.002,0.7865025429,2.5700000000000003,-0.61,2.6414011433,2.5865,-4.158,4.8968302247,0.7865000000000001,0.002,0.7865025429,1.8,-4.16,4.5327254494
2021-01-02 00:00:00,3.2005,-0.607,3.2575526473,0.9105000000000001,0.003,0.9105049423,2.29,-0.61,2.3698523161000002,2.4305,-4.157,4.8153898336,0.9105000000000001,0.003,0.9105049423,1.52,-4.16,4.4289953714
2021-01-02 00:30:00,3.2075,-0.6035,3.2637813193,1.4875,0.006500000000000001,1.4875142016,1.72,-0.61,1.8249657530999999,2.4175,-4.1535,4.8058161118000005,1.4875,0.006500000000000001,1.4875142016,0.93,-4.16,4.262686946
2021-01-02 01:00:00,3.1285,-0.599,3.1853278089,2.1585,0.011,2.1585280285,0.97,-0.61,1.1458621209,2.3185000000000002,-4.109,4.717978725,2.1585,0.011,2.1585280285,0.16,-4.12,4.1231056256
2021-01-02 01:30:00,3.0375,-0.5985,3.095901888,2.2175,0.0115,2.2175298194,0.8200000000000001,-0.61,1.0220078278,2.2175,-4.0385,4.6072539001,2.2175,0.0115,2.2175298194,0.0,-4.05,4.05
2021-01-02 02:00:00,2.916,-0.6000000000000001,2.9770885106,1.9260000000000002,0.01,1.9260259604,0.99,-0.61,1.1628413477,2.106,-4.04,4.5559670763,1.9260000000000002,0.01,1.9260259604,0.18,-4.05,4.0539980266
2021-01-02 02:30:00,2.839,-0.602,2.9021242220000003,1.659,0.008,1.6590192886000001,1.18,-0.61,1.3283448347,2.049,-4.042,4.5316845654,1.659,0.008,1.6590192886000001,0.39,-4.05,4.068734447
2021-01-02 03:00:00,2.7595,-0.606,2.8252568467,0.9095000000000001,0.004,0.909508796,1.85,-0.61,1.9479733058000002,1.9695,-4.086,4.5358931039,0.9095000000000001,0.004,0.909508796,1.06,-4.09,4.225127217
2021-01-02 03:30:00,2.8295,-0.609,2.8942963307,0.5695,0.001,0.569500878,2.26,-0.61,2.3408759044,2.0595,-4.089,4.5783688416,0.5695,0.001,0.569500878,1.49,-4.09,4.3529530207
2021-01-02 04:00:00,2.7615,-0.61,2.8280704111,0.35150000000000003,0.0,0.35150000000000003,2.41,-0.61,2.4860008045,2.0115,-4.16,4.6207934654,0.35150000000000003,0.0,0.35150000000000003,1.6600000000000001,-4.16,4.4789730966
2021-01-02 04:30:00,2.7125,-0.6115,2.7805734121,0.1825,-0.0015,0.1825061643,2.5300000000000002,-0.61,2.6024987992,1.9425,-4.1615,4.592536173,0.1825,-0.0015,0.1825061643,1.76,-4.16,4.5169901483
2021-01-02 05:00:00,2.69,-0.7005,2.7797122603,0.24,-0.0005,0.2400005208,2.45,-0.7000000000000001,2.5480384612,1.92,-4.1205,4.5458684814,0.24,-0.0005,0.2400005208,1.6800000000000002,-4.12,4.4493595045
2021-01-02 05:30:00,2.751,-0.7005,2.8387851715,0.001,-0.0005,0.0011180340000000002,2.75,-0.7000000000000001,2.8376927247,1.991,-4.1205,4.5763086926,0.001,-0.0005,0.0011180340000000002,1.99,-4.12,4.5754234777
2021-01-02 06:00:00,2.94,-0.7000000000000001,3.0221846403,0.0,0.0,0.0,2.94,-0.7000000000000001,3.0221846403,2.18,-4.12,4.6612015618000004,0.0,0.0,0.0,2.18,-4.12,4.6612015618000004
2021-01-02 06:30:00,3.34,-0.63,3.3988968799,0.0,0.0,0.0,3.34,-0.63,3.3988968799,2.5700000000000003,-4.06,4.8050494274,0.0,0.0,0.0,2.5700000000000003,-4.06,4.8050494274
2021-01-02 07:00:00,3.418,-0.5795,3.4667772138,0.148,0.0005,0.14800084460000001,3.27,-0.58,3.3210389940000002,2.658,-3.9695,4.7772266274,0.148,0.0005,0.14800084460000001,2.51,-3.9699999999999998,4.6969138804
2021-01-02 07:30:00,3.5115,-0.5735,3.55802396,1.1415,0.006500000000000001,1.1415185062,2.37,-0.58,2.4399385238,2.7515,-3.9635,4.8249439893,1.1415,0.006500000000000001,1.1415185062,1.6099999999999999,-3.9699999999999998,4.2840401492
2021-01-02 08:00:00,3.607,-0.534,3.6463138921000002,1.107,0.006,1.10701626,2.5,-0.54,2.5576551761,2.8369999999999997,-3.964,4.8746143437,1.107,0.006,1.10701626,1.73,-3.9699999999999998,4.3305657829
2021-01-02 08:30:00,3.7625,-0.49150000000000005,3.7944668268,0.3025,-0.0015,0.302503719,3.46,-0.49,3.4945242881,2.9825,-3.8515,4.8712789388,0.3025,-0.0015,0.302503719,2.68,-3.85,4.6909380725
2021-01-02 09:00:00,3.993,-0.583,4.0353361694,0.483,-0.013000000000000001,0.4831749166,3.51,-0.5700000000000001,3.5559808773,3.163,-3.693,4.8623880964,0.483,-0.013000000000000001,0.4831749166,2.68,-3.68,4.5524498899
2021-01-02 09:30:00,4.3629999999999995,-0.018500000000000003,4.3630392217,0.853,-0.0485,0.8543776975,3.51,0.03,3.5101282028,3.453,-4.1385,5.3898414865,0.853,-0.0485,0.8543776975,2.6,-4.09,4.8464523107
2021-01-02 10:00:00,4.626,-0.41300000000000003,4.6443993153,1.036,-0.093,1.0401658522,3.59,-0.32,3.6042336217,3.866,-3.783,5.4089781845000005,1.036,-0.093,1.0401658522,2.83,-3.69,4.6502688094
2021-01-02 10:30:00,4.8395,-0.3785,4.8542787827,0.5895,-0.0585,0.5923955604000001,4.25,-0.32,4.2620300327,4.0895,-3.7085,5.5205962087,0.5895,-0.0585,0.5923955604000001,3.5,-3.65,5.0569259437
2021-01-02 11:00:00,4.981,-0.35950000000000004,4.9939564726,0.41100000000000003,-0.0395,0.4128937515,4.57,-0.32,4.5811898018,4.231,-3.6895,5.6137127866,0.41100000000000003,-0.0395,0.4128937515,3.8200000000000003,-3.65,5.2834553088
2021-01-02 11:30:00,5.1455,-0.34650000000000003,5.1571535269,0.3055,-0.026500000000000003,0.3066471914,4.84,-0.32,4.8505669772,4.3855,-3.6065,5.6779796143,0.3055,-0.026500000000000003,0.3066471914,4.08,-3.58,5.4279646277
2021-01-02 12:00:00,5.327,-0.0765,5.3275492724,0.277,-0.026500000000000003,0.27826471210000003,5.05,-0.05,5.0502475187,4.507,-3.6865,5.8226567175,0.277,-0.026500000000000003,0.27826471210000003,4.23,-3.66,5.5936124285
2021-01-02 12:30:00,5.5915,0.597,5.6232802927000005,0.6115,-0.063,0.6147367323,4.98,0.66,5.0235445653,4.6715,-4.313,6.3580564051,0.6115,-0.063,0.6147367323,4.06,-4.25,5.8775930448
2021-01-02 13:00:00,5.7065,0.587,5.736611478,0.8265,-0.073,0.8297175724,4.88,0.66,4.9244289009,4.7865,-4.323,6.4497217963,0.8265,-0.073,0.8297175724,3.96,-4.25,5.808967206
2021-01-02 13:30:00,5.7295,0.621,5.7630557216,0.5195000000000001,-0.039,0.5209618508,5.21,0.66,5.2516378398,4.7995,-4.329,6.4633923949,0.5195000000000001,-0.039,0.5209618508,4.28,-4.29,6.0599092402
2021-01-02 14:00:00,5.5035,0.073,5.5039841252,1.3935,-0.067,1.3951097627,4.11,0.14,4.112383737,4.6835,-3.947,6.1248658149,1.3935,-0.067,1.3951097627,3.29,-3.88,5.0870915069
2021-01-02 14:30:00,5.442,-0.2795,5.4491728042,0.932,-0.0395,0.9328366684,4.51,-0.24,4.5163812948,4.682,-3.6195,5.9179307406,0.932,-0.0395,0.9328366684,3.75,-3.58,5.1844864741
2021-01-02 15:00:00,5.5005,-0.2605,5.5066650979,0.9005000000000001,-0.0205,0.9007333124,4.6,-0.24,4.6062566146,4.7405,-3.6005000000000003,5.9528094628,0.9005000000000001,-0.0205,0.9007333124,3.84,-3.58,5.2499523807
2021-01-02 15:30:00,5.4575,-0.253,5.4633611678000005,0.5975,-0.013000000000000001,0.5976414059,4.86,-0.24,4.8659223175,4.7075,-3.593,5.9220102372,0.5975,-0.013000000000000001,0.5976414059,4.11,-3.58,5.4505504309
2021-01-02 16:00:00,5.5395,-0.2505,5.5451609986,0.2495,-0.0105,0.2497208441,5.29,-0.24,5.2954414358,4.7895,-3.5905,5.9859001412,0.2495,-0.0105,0.2497208441,4.54,-3.58,5.7816952531
2021-01-02 16:30:00,5.654,-0.34450000000000003,5.6644855239,0.164,-0.0045000000000000005,0.1640617262,5.49,-0.34,5.5005181574,4.894,-3.5145,6.0251926318,0.164,-0.0045000000000000005,0.1640617262,4.73,-3.51,5.8900764002
2021-01-02 17:00:00,6.1145,-0.2695,6.1204362998,0.3845,0.0005,0.38450032510000004,5.73,-0.27,5.7363577294,5.3645,-3.5795,6.4490836946,0.3845,0.0005,0.38450032510000004,4.98,-3.58,6.1332536227
2021-01-02 17:30:00,6.3305,-0.191,6.3333807125,0.21050000000000002,-0.001,0.21050237530000002,6.12,-0.19,6.1229486361,5.5905000000000005,-3.641,6.6716243337000005,0.21050000000000002,-0.001,0.21050237530000002,5.38,-3.64,6.4956908793
2021-01-02 18:00:00,6.3795,-0.1885,6.3822842698,0.5195000000000001,0.0015,0.5195021655000001,5.86,-0.19,5.8630793957,5.6395,-3.6385,6.7113815642,0.5195000000000001,0.0015,0.5195021655000001,5.12,-3.64,6.2820378859
2021-01-02 18:30:00,6.3645,-0.1825,6.3671160269,1.1645,0.007500000000000001,1.1645241517,5.2,-0.19,5.2034699961,5.6245,-3.6725,6.7173102132,1.1645,0.007500000000000001,1.1645241517,4.46,-3.68,5.7822141088
2021-01-02 19:00:00,6.1685,-0.299,6.1757423238,0.41850000000000004,0.001,0.4185011947,5.75,-0.30000000000000004,5.7578207683,5.4185,-3.6189999999999998,6.5159268911,0.41850000000000004,0.001,0.4185011947,5.0,-3.62,6.172876153
2021-01-02 19:30:00,6.0265,-0.301,6.0340122017,0.1865,-0.001,0.1865026809,5.84,-0.30000000000000004,5.8477004027,5.2865,-3.621,6.4077081121,0.1865,-0.001,0.1865026809,5.1,-3.62,6.2541506218
2021-01-02 20:00:00,5.772,-0.461,5.7903803847,0.182,-0.001,0.1820027472,5.59,-0.46,5.6088947218000005,5.002,-3.471,6.0883368008,0.182,-0.001,0.1820027472,4.82,-3.47,5.9391329333
2021-01-02 20:30:00,5.5440000000000005,-0.521,5.5684267976,0.20400000000000001,-0.001,0.204002451,5.34,-0.52,5.3652586145,4.774,-3.471,5.9024500845,0.20400000000000001,-0.001,0.204002451,4.57,-3.47,5.7381007311
2021-01-02 21:00:00,5.4445,-0.5185000000000001,5.4691336151,0.4645,0.0015,0.464502422,4.98,-0.52,5.0070749944,4.6745,-3.4685,5.8207767952000005,0.4645,0.0015,0.464502422,4.21,-3.47,5.4557309318
2021-01-02 21:30:00,5.2455,-0.5185000000000001,5.2710636972,0.4555,0.0015,0.45550246980000003,4.79,-0.52,4.8181427957,4.4955,-3.6385,5.7834420979,0.4555,0.0015,0.45550246980000003,4.04,-3.64,5.4379407867000005
2021-01-02 22:00:00,5.074,-0.417,5.0911064613,0.664,0.003,0.6640067771,4.41,-0.42,4.429954853,4.334,-3.747,5.7291853697,0.664,0.003,0.6640067771,3.67,-3.75,5.2470372593
2021-01-02 22:30:00,4.9025,-0.41550000000000004,4.9200758632,0.9125000000000001,0.0045000000000000005,0.9125110958,3.99,-0.42,4.0120443667,4.1725,-3.8455,5.6742952426,0.9125000000000001,0.0045000000000000005,0.9125110958,3.26,-3.85,5.0448092134
2021-01-02 23:00:00,4.672,-0.418,4.690661787,0.592,0.002,0.5920033784000001,4.08,-0.42,4.1015606786,3.942,-3.918,5.5578852093,0.592,0.002,0.5920033784000001,3.35,-3.92,5.1564425722
2021-01-02 23:30:00,4.4815000000000005,0.311,4.4922781804,0.4015,0.001,0.40150124530000003,4.08,0.31,4.0917600125,3.5615,-4.519,5.7537503639,0.4015,0.001,0.40150124530000003,3.16,-4.52,5.5150702625
2021-01-03 00:00:00,4.2035,-0.42750000000000005,4.2251826588,0.6135,0.0025,0.6135050937000001,3.59,-0.43,3.6156603822999998,3.4335,-3.9075,5.2016803535000005,0.6135,0.0025,0.6135050937000001,2.8200000000000003,-3.91,4.8208401757
2021-01-03 00:30:00,4.1405,-0.42850000000000005,4.1626136621,0.48050000000000004,0.0015,0.4805023413,3.66,-0.43,3.6851729946000003,3.3705,-3.9085,5.1610698988,0.48050000000000004,0.0015,0.4805023413,2.89,-3.91,4.8621188797
2021-01-03 01:00:00,4.0675,-0.3865,4.0858216432,0.6975,0.0035,0.6975087813,3.37,-0.39,3.3924917096,3.2875,-3.8365,5.0523646444,0.6975,0.0035,0.6975087813,2.59,-3.84,4.6318138995
2021-01-03 01:30:00,3.943,-0.387,3.9619462389,0.643,0.003,0.6430069984,3.3,-0.39,3.322965543,3.183,-3.877,5.016235441,0.643,0.003,0.6430069984,2.54,-3.88,4.6374561993
2021-01-03 02:00:00,3.8715,-0.386,3.8906950857,0.7315,0.004,0.7315109364,3.14,-0.39,3.1641270518,3.1115,-3.876,4.9703931686,0.7315,0.004,0.7315109364,2.38,-3.88,4.5517908564
2021-01-03 02:30:00,3.8565,-0.444,3.8819747874,1.0265,0.006,1.0265175352,2.83,-0.45,2.8655540476,3.1065,-3.874,4.9657042048,1.0265,0.006,1.0265175352,2.08,-3.88,4.4023630018
2021-01-03 03:00:00,3.7905,-0.353,3.8069015288,1.1305,0.007,1.1305216716,2.66,-0.36,2.6842503609,3.0205,-3.963,4.9828495111,1.1305,0.007,1.1305216716,1.8900000000000001,-3.9699999999999998,4.3969307477
2021-01-03 03:30:00,3.7655000000000003,0.327,3.7796718442,1.0455,0.007,1.0455234335,2.7199999999999998,0.32,2.7387588430000003,2.8855,-4.543,5.3819103718,1.0455,0.007,1.0455234335,1.8399999999999999,-4.55,4.9079629175
2021-01-03 04:00:00,3.6425,-0.41350000000000003,3.6658953203999998,0.9825,0.006500000000000001,0.982521501,2.66,-0.42,2.6929537686,2.8225,-3.8135,4.7443954831,0.9825,0.006500000000000001,0.982521501,1.8399999999999999,-3.8200000000000003,4.2400471695
2021-01-03 04:30:00,3.6435,-0.41250000000000003,3.6667763090000003,1.1435,0.007500000000000001,1.1435245953,2.5,-0.42,2.5350345165,2.8535,-3.8125,4.7621023194,1.1435,0.007500000000000001,1.1435245953,1.71,-3.8200000000000003,4.1852717952
2021-01-03 05:00:00,3.6115,-0.3735,3.6307622478,1.0115,0.006500000000000001,1.0115208846,2.6,-0.38,2.6276224995,2.8215,-3.7835,4.7197176293,1.0115,0.006500000000000001,1.0115208846,1.81,-3.79,4.2000238095
2021-01-03 05:30:00,3.6065,-0.402,3.6288353848,1.1265,0.008,1.1265284062,2.48,-0.41000000000000003,2.5136626663,2.8064999999999998,-3.782,4.7095611526,1.1265,0.008,1.1265284062,1.6800000000000002,-3.79,4.1456603817
2021-01-03 06:00:00,3.6875,-0.401,3.7092394436,1.2575,0.009000000000000001,1.2575322063,2.43,-0.41000000000000003,2.464345755,2.8975,-3.781,4.7635561559,1.2575,0.009000000000000001,1.2575322063,1.6400000000000001,-3.79,4.1296125726
2021-01-03 06:30:00,3.8705,-0.0795,3.8713163782,1.4405000000000001,0.0105,1.4405382675,2.43,-0.09,2.4316660955,3.0405,-4.0695,5.079908513,1.4405000000000001,0.0105,1.4405382675,1.6,-4.08,4.3825106959
2021-01-03 07:00:00,4.023,0.5095000000000001,4.0551349238,1.363,0.0095,1.3630331067,2.66,0.5,2.7065845636,3.123,-4.5105,5.4861406517,1.363,0.0095,1.3630331067,1.76,-4.52,4.8505669772
2021-01-03 07:30:00,4.0865,0.508,4.117954134,1.1865,0.008,1.1865269698,2.9,0.5,2.9427877939,3.1865,-4.5120000000000005,5.523760155,1.1865,0.008,1.1865269698,2.0,-4.52,4.9427118063
2021-01-03 08:00:00,4.1525,0.51,4.183701262,1.4525000000000001,0.01,1.452534423,2.7,0.5,2.7459060435,3.2625,-4.51,5.5663278964,1.4525000000000001,0.01,1.452534423,1.81,-4.52,4.8689321211
2021-01-03 08:30:00,4.2705,0.5055000000000001,4.3003140002,1.1105,0.0055000000000000005,1.1105136199,3.16,0.5,3.1993124261,3.3605,-4.5145,5.6279366112,1.1105,0.0055000000000000005,1.1105136199,2.25,-4.52,5.0490494155
2021-01-03 09:00:00,4.5115,0.114,4.5129400893,0.9215000000000001,0.004,0.9215086815,3.59,0.11,3.5916848414,3.6515,-4.006,5.4204693754,0.9215000000000001,0.004,0.9215086815,2.73,-4.01,4.8510823535
2021-01-03 09:30:00,4.864,0.105,4.8651331945,0.934,-0.005,0.9340133832,3.93,0.11,3.9315391388,3.984,-3.925,5.5926631402,0.934,-0.005,0.9340133832,3.05,-3.92,4.9667796408000005
2021-01-03 10:00:00,5.1795,0.48850000000000005,5.2024852234,1.2495,-0.0115,1.24955292,3.93,0.5,3.9616789370000003,4.2995,-4.2215,6.0255093146,1.2495,-0.0115,1.24955292,3.05,-4.21,5.1987113788
2021-01-03 10:30:00,5.43,0.541,5.4568838177,1.58,-0.019,1.5801142364,3.85,0.56,3.8905141048000003,4.49,-4.229,6.1680256971,1.58,-0.019,1.5801142364,2.91,-4.21,5.1178315721
2021-01-03 11:00:00,5.6385000000000005,0.07150000000000001,5.638953316,1.7285,-0.018500000000000003,1.7285989992,3.91,0.09,3.9110356685000003,4.8285,-3.7385,6.106618909,1.7285,-0.018500000000000003,1.7285989992,3.1,-3.7199999999999998,4.8423547991
2021-01-03 11:30:00,5.888,-0.14400000000000002,5.8897606063,1.6179999999999999,-0.034,1.6183571917,4.27,-0.11,4.2714166268,5.138,-3.4939999999999998,6.2134595838,1.6179999999999999,-0.034,1.6183571917,3.52,-3.46,4.9357876778000005
2021-01-03 12:00:00,5.984,-0.11800000000000001,5.9851633228,1.404,-0.048,1.4048202732,4.58,-0.07,4.5805349033,5.224,-3.418,6.2428278849,1.404,-0.048,1.4048202732,3.8200000000000003,-3.37,5.0940455436
2021-01-03 12:30:00,6.129,-0.2555,6.1343232104,1.549,-0.0455,1.5496681096,4.58,-0.21,4.5848118827,5.369,-3.3255,6.3154660359,1.549,-0.0455,1.5496681096,3.8200000000000003,-3.2800000000000002,5.0349577953
2021-01-03 13:00:00,6.2895,-0.248,6.2943875198,1.7595,-0.038,1.7599102960000002,4.53,-0.21,4.5348649373,5.5095,-3.318,6.431462839,1.7595,-0.038,1.7599102960000002,3.75,-3.2800000000000002,4.9820578078
2021-01-03 13:30:00,6.1635,-0.326,6.1721153789,1.9535,-0.076,1.9549778132000002,4.21,-0.25,4.2174162707,5.3935,-3.306,6.3260950238,1.9535,-0.076,1.9549778132000002,3.44,-3.23,4.7187392383999995
2021-01-03 14:00:00,6.0645,-0.355,6.0748815009,1.4344999999999999,-0.045,1.4352056473,4.63,-0.31,4.6403663648,5.3045,-3.345,6.2711039897,1.4344999999999999,-0.045,1.4352056473,3.87,-3.3,5.0859512385
2021-01-03 14:30:00,6.075,-0.35250000000000004,6.0852182582,1.205,-0.0425,1.2057492484,4.87,-0.31,4.8798565553,5.305,-3.3825,6.2916080019,1.205,-0.0425,1.2057492484,4.1,-3.34,5.2882511287
2021-01-03 15:00:00,6.0205,-0.395,6.0334438963,1.0605,-0.025,1.0607946314,4.96,-0.37,4.9737812578,5.2405,-3.365,6.2278459559,1.0605,-0.025,1.0607946314,4.18,-3.34,5.350513994
2021-01-03 15:30:00,5.9815000000000005,-0.38,5.9935583963,0.8915000000000001,-0.01,0.8915560835,5.09,-0.37,5.103430219,5.2015,-3.39,6.2086795899,0.8915000000000001,-0.01,0.8915560835,4.31,-3.38,5.4772712184
