Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-03 16:00:00,5.9745,-0.377,5.9863828185,1.0845,-0.007,1.0845225908,4.89,-0.37,4.9039779771,5.1945,-3.387,6.2011772471,1.0845,-0.007,1.0845225908,4.11,-3.38,5.321325023
2021-01-03 16:30:00,6.1225,-0.3645,6.1333405661,1.2325,0.0055000000000000005,1.2325122717,4.89,-0.37,4.9039779771,5.3425,-3.4445,6.3566411335,1.2325,0.0055000000000000005,1.2325122717,4.11,-3.45,5.3660600071
2021-01-03 17:00:00,6.3675,-0.2325,6.3717432858,1.1375,0.007500000000000001,1.137524725,5.23,-0.24,5.2355037962,5.6275,-3.6925,6.730773544,1.1375,0.007500000000000001,1.137524725,4.49,-3.7,5.818083877
2021-01-03 17:30:00,6.4765,-0.2335,6.4807078703,1.0465,0.006500000000000001,1.0465201861,5.43,-0.24,5.4353012796,5.7465,-3.7635,6.8692208073,1.0465,0.006500000000000001,1.0465201861,4.7,-3.77,6.0251887937
2021-01-03 18:00:00,6.447,-0.2025,6.4501794742000005,1.167,0.007500000000000001,1.1670241,5.28,-0.21,5.2841744861,5.687,-3.6925,6.7805991808,1.167,0.007500000000000001,1.1670241,4.52,-3.7,5.8412669859
2021-01-03 18:30:00,6.295,-0.334,6.3038544558,1.015,0.006,1.0150177338,5.28,-0.34,5.290935645,5.535,-3.754,6.6879549191,1.015,0.006,1.0150177338,4.52,-3.76,5.8794557571
2021-01-03 19:00:00,6.064,-0.3325,6.0731089444,1.164,0.007500000000000001,1.1640241621,4.9,-0.34,4.9117817541,5.304,-3.7025,6.4684559402,1.164,0.007500000000000001,1.1640241621,4.14,-3.71,5.5591096409
2021-01-03 19:30:00,5.9845,-0.3315,5.9936743739,1.2945,0.0085,1.2945279062,4.69,-0.34,4.702307944,5.2445,-3.7015000000000002,6.4191808278,1.2945,0.0085,1.2945279062,3.95,-3.71,5.4190958655
2021-01-03 20:00:00,5.815,-0.332,5.8244698471,1.195,0.008,1.1950267779,4.62,-0.34,4.6324939288,5.065,-3.702,6.2736774702,1.195,0.008,1.1950267779,3.87,-3.71,5.3610633274
2021-01-03 20:30:00,5.7075,-0.3325,5.7171769694,1.1875,0.007500000000000001,1.187523684,4.52,-0.34,4.5327695728,4.9375,-3.7025,6.1715000203,1.1875,0.007500000000000001,1.187523684,3.75,-3.71,5.2750924163
2021-01-03 21:00:00,5.5435,-0.333,5.5534927073,1.1535,0.007,1.1535212395,4.39,-0.34,4.4031466021,4.7835,-3.7030000000000003,6.0493041955,1.1535,0.007,1.1535212395,3.63,-3.71,5.1904720402
2021-01-03 21:30:00,5.3925,-0.331,5.4026490956,1.3925,0.009000000000000001,1.3925290841,4.0,-0.34,4.0144239936,4.6425,-3.741,5.9622048984,1.3925,0.009000000000000001,1.3925290841,3.25,-3.75,4.9623583103
2021-01-03 22:00:00,5.2125,-0.3295,5.2229040294,1.6625,0.0105,1.6625331576,3.55,-0.34,3.5662445233,4.4625,-3.7895000000000003,5.854418545,1.6625,0.0105,1.6625331576,2.8,-3.8,4.7201694885
2021-01-03 22:30:00,5.107,0.06,5.1073524452,1.487,0.01,1.4870336244,3.62,0.05,3.6203452874,4.287,-4.17,5.9805743035,1.487,0.01,1.4870336244,2.8,-4.18,5.0311430113
2021-01-03 23:00:00,4.7925,0.166,4.7953740469,1.0625,0.006,1.062516941,3.73,0.16,3.7334300583,3.9425,-4.324,5.851519653,1.0625,0.006,1.062516941,2.88,-4.33,5.200317298
2021-01-03 23:30:00,4.5185,-0.42150000000000004,4.5381168451,1.3185,0.0085,1.3185273983,3.2,-0.43,3.2287613724,3.7185,-3.7515,5.2821391973,1.3185,0.0085,1.3185273983,2.4,-3.76,4.460672595
2021-01-04 00:00:00,4.312,-0.42450000000000004,4.3328448218,0.922,0.0055000000000000005,0.9220164044,3.39,-0.43,3.4171625656,3.512,-3.7545,5.1410518622,0.922,0.0055000000000000005,0.9220164044,2.59,-3.76,4.5657091454
2021-01-04 00:30:00,4.3405000000000005,0.0545,4.3408421418,0.7805000000000001,0.0045000000000000005,0.7805129723,3.56,0.05,3.5603511063,3.4205,-4.1255,5.3590643306,0.7805000000000001,0.0045000000000000005,0.7805129723,2.64,-4.13,4.9016833843
2021-01-04 01:00:00,4.326,0.40700000000000003,4.3451035661,1.066,0.007,1.0660229829,3.26,0.4,3.2844482033,3.386,-4.393,5.5464804155,1.066,0.007,1.0660229829,2.32,-4.4,4.9741732981
2021-01-04 01:30:00,4.3475,0.40950000000000003,4.3667432372,1.3675,0.0095,1.3675329978000001,2.98,0.4,3.0067257939,3.4275,-4.3905,5.5699413372,1.3675,0.0095,1.3675329978000001,2.06,-4.4,4.8583536306
2021-01-04 02:00:00,4.204,0.40800000000000003,4.2237518867,1.184,0.008,1.1840270267,3.02,0.4,3.0463748949,3.294,-4.452,5.5381170085,1.184,0.008,1.1840270267,2.11,-4.46,4.933933522
2021-01-04 02:30:00,4.1315,0.40750000000000003,4.1515477234,1.1115,0.007500000000000001,1.1115253034,3.02,0.4,3.0463748949,3.2215,-4.4925,5.5281659255,1.1115,0.007500000000000001,1.1115253034,2.11,-4.5,4.9701207229
2021-01-04 03:00:00,4.108,0.327,4.1209941762,1.018,0.007,1.0180240665,3.09,0.32,3.1065253902,3.188,-4.423,5.4521805729,1.018,0.007,1.0180240665,2.17,-4.43,4.9329301637
2021-01-04 03:30:00,4.22,0.20950000000000002,4.2251970664,1.34,0.0095,1.3400336749,2.88,0.2,2.8869360921,3.32,-4.3305,5.4567050727,1.34,0.0095,1.3400336749,1.98,-4.34,4.7703249365
2021-01-04 04:00:00,4.2705,-0.3765,4.2870645551,1.7305000000000001,0.0135,1.7305526574,2.54,-0.39,2.5697665264,3.4805,-3.7665,5.1283918045,1.7305000000000001,0.0135,1.7305526574,1.75,-3.7800000000000002,4.1654411531
2021-01-04 04:30:00,4.2625,-0.377,4.2791395455,1.7225000000000001,0.013000000000000001,1.7225490559,2.54,-0.39,2.5697665264,3.4725,-3.767,5.1233334119,1.7225000000000001,0.013000000000000001,1.7225490559,1.75,-3.7800000000000002,4.1654411531
2021-01-04 05:00:00,4.178,-0.378,4.1950647194,1.588,0.012,1.5880453394,2.59,-0.39,2.6191983506,3.388,-3.7279999999999998,5.0375120844,1.588,0.012,1.5880453394,1.8,-3.74,4.1506144123
2021-01-04 05:30:00,4.652,-0.376,4.667170449,1.762,0.014,1.7620556177000002,2.89,-0.39,2.9161961525,3.852,-3.686,5.3314632138,1.762,0.014,1.7620556177000002,2.09,-3.7,4.2494823214
2021-01-04 06:00:00,4.9045000000000005,-0.2975,4.9135146789,1.6045,0.0125,1.6045486904000001,3.3,-0.31,3.3145286241,4.1245,-3.6875,5.5325542474,1.6045,0.0125,1.6045486904000001,2.52,-3.7,4.4766505336
2021-01-04 06:30:00,5.554,-0.1615,5.5563475638,1.1440000000000001,0.0085,1.1440315774,4.41,-0.17,4.4132754276,4.774,-3.4715,5.9027441288,1.1440000000000001,0.0085,1.1440315774,3.63,-3.48,5.0286479296
2021-01-04 07:00:00,5.963,-0.018500000000000003,5.9630286977,1.473,0.0115,1.4730448907,4.49,-0.03,4.4901002216,5.183,-3.3185000000000002,6.154342471,1.473,0.0115,1.4730448907,3.71,-3.33,4.9852783272
2021-01-04 07:30:00,6.572,0.5015000000000001,6.5911066028,1.472,0.0115,1.4720449212,5.1,0.49,5.123485142,5.782,-3.3685,6.6916602013,1.472,0.0115,1.4720449212,4.31,-3.38,5.4772712184
2021-01-04 08:00:00,7.022,0.7415,7.0610414423,1.442,0.0115,1.4420458557,5.58,0.73,5.6275483117,6.222,-3.3185000000000002,7.0516470594,1.442,0.0115,1.4420458557,4.78,-3.33,5.8255729332
2021-01-04 08:30:00,7.7445,1.182,7.8341817856,1.5145,0.012,1.5145475397000001,6.23,1.17,6.3389115785,7.0245,-3.168,7.705830536,1.5145,0.012,1.5145475397000001,5.51,-3.18,6.3618000597
2021-01-04 09:00:00,8.194,1.13,8.2715497943,1.4140000000000001,0.0,1.4140000000000001,6.78,1.13,6.8735216592,7.474,-2.94,8.0314554098,1.4140000000000001,0.0,1.4140000000000001,6.06,-2.94,6.7355177975
2021-01-04 09:30:00,8.4,1.2335,8.4900837599,1.5,-0.0165,1.5000907473,6.9,1.25,7.0123106035,7.71,-2.9065000000000003,8.2396506146,1.5,-0.0165,1.5000907473,6.21,-2.89,6.8495401305
2021-01-04 10:00:00,8.438,1.2235,8.5262416251,1.9580000000000002,-0.026500000000000003,1.9581793202000002,6.48,1.25,6.5994620993,7.748,-2.9165,8.2787363921,1.9580000000000002,-0.026500000000000003,1.9581793202000002,5.79,-2.89,6.4711822722
2021-01-04 10:30:00,8.511,1.288,8.6079071208,2.461,-0.052000000000000005,2.4615493089,6.05,1.34,6.1966200464,7.831,-2.942,8.3654004686,2.461,-0.052000000000000005,2.4615493089,5.37,-2.89,6.0982784456
2021-01-04 11:00:00,8.6975,1.298,8.7938222776,2.4775,-0.042,2.4778559785,6.22,1.34,6.3627038278,8.0075,-2.932,8.5274075926,2.4775,-0.042,2.4778559785,5.53,-2.89,6.2396313994
2021-01-04 11:30:00,8.833,1.363,8.9375420558,2.693,-0.037,2.6932541655,6.14,1.4,6.2975868394,8.133,-2.887,8.6302061389,2.693,-0.037,2.6932541655,5.44,-2.85,6.1413435012
2021-01-04 12:00:00,9.0065,1.453,9.1229518934,2.7265,-0.057,2.7270957537,6.28,1.51,6.4589859885,8.2965,-2.777,8.7489222908,2.7265,-0.057,2.7270957537,5.57,-2.7199999999999998,6.1986530795
2021-01-04 12:30:00,9.237,1.4895,9.3563229556,2.467,-0.0205,2.4670851728,6.77,1.51,6.9363535089,8.527,-2.6805,8.938389634,2.467,-0.0205,2.4670851728,6.06,-2.66,6.618096403
2021-01-04 13:00:00,9.3425,1.492,9.4608863353,2.3625,-0.018000000000000002,2.3625685704,6.98,1.51,7.1414634355,8.6425,-2.678,9.0478997701,2.3625,-0.018000000000000002,2.3625685704,6.28,-2.66,6.820117301
2021-01-04 13:30:00,9.3985,1.4325,9.5070425738,2.2885,-0.0175,2.2885669097,7.11,1.45,7.2563489442,8.7085,-2.7575000000000003,9.134647147,2.2885,-0.0175,2.2885669097,6.42,-2.74,6.9802578749
2021-01-04 14:00:00,9.425,1.5305,9.5484582656,2.315,-0.029500000000000002,2.3151879513,7.11,1.56,7.279127695,8.735,-2.6795,9.1367360283,2.315,-0.029500000000000002,2.3151879513,6.42,-2.65,6.9454229533
2021-01-04 14:30:00,9.4765,1.623,9.6144776899,2.2165,-0.017,2.2165651919,7.26,1.6400000000000001,7.4429295308,8.7665,-2.557,9.1318000005,2.2165,-0.017,2.2165651919,6.55,-2.54,7.0252473266
2021-01-04 15:00:00,9.3425,1.4865,9.4600205338,2.0825,-0.0035,2.0825029412,7.26,1.49,7.4113224191,8.6325,-2.5435,8.9994137865,2.0825,-0.0035,2.0825029412,6.55,-2.54,7.0252473266
2021-01-04 15:30:00,9.334,1.4505,9.4460312433,1.884,0.0005,1.8840000663,7.45,1.45,7.5897957812,8.614,-2.5395,8.980537637,1.884,0.0005,1.8840000663,6.73,-2.54,7.1933649984
2021-01-04 16:00:00,9.3105,1.396,9.4145752028,1.8105,0.006,1.810509942,7.5,1.3900000000000001,7.6277191873,8.6205,-2.814,9.068164988,1.8105,0.006,1.810509942,6.8100000000000005,-2.8200000000000003,7.3707869322
2021-01-04 16:30:00,9.344,1.3955,9.4476323092,1.304,0.0055000000000000005,1.3040115989,8.04,1.3900000000000001,8.1592708008,8.644,-2.8445,9.0999953984,1.304,0.0055000000000000005,1.3040115989,7.34,-2.85,7.8738872230000005
2021-01-04 17:00:00,9.572,1.3995,9.6737678414,1.332,0.0095,1.3320338772,8.24,1.3900000000000001,8.3564166962,8.872,-2.7905,9.3004986022,1.332,0.0095,1.3320338772,7.54,-2.8,8.0431088517
2021-01-04 17:30:00,9.497,1.3225,9.588639906200001,1.5470000000000002,0.0125,1.5470505001000001,7.95,1.31,8.0572079531,8.797,-2.9075,9.2650291554,1.5470000000000002,0.0125,1.5470505001000001,7.25,-2.92,7.8159388432
2021-01-04 18:00:00,9.369,1.213,9.4471969388,1.619,0.013000000000000001,1.6190521919,7.75,1.2,7.8423529632,8.669,-3.017,9.1789895958,1.619,0.013000000000000001,1.6190521919,7.05,-3.03,7.6735519807
2021-01-04 18:30:00,9.1235,1.1844999999999999,9.2000702443,1.8035,0.0145,1.8035582885,7.32,1.17,7.4129144066,8.4335,-3.0655,8.973361271,1.8035,0.0145,1.8035582885,6.63,-3.08,7.3104924595
2021-01-04 19:00:00,9.028,1.023,9.0857753109,1.708,0.013000000000000001,1.7080494724,7.32,1.01,7.3893504451,8.338,-2.987,8.8568850619,1.708,0.013000000000000001,1.7080494724,6.63,-3.0,7.2771491671
2021-01-04 19:30:00,8.837,1.024,8.8961309006,1.887,0.014,1.8870519336,6.95,1.01,7.0230050548,8.117,-2.9859999999999998,8.6488082994,1.887,0.014,1.8870519336,6.23,-3.0,6.914687267
2021-01-04 20:00:00,8.631,1.0935,8.6999944397,1.881,0.0135,1.8810484444000002,6.75,1.08,6.8358540066,7.891,-3.0465,8.4586667537,1.881,0.0135,1.8810484444000002,6.01,-3.06,6.744160437
2021-01-04 20:30:00,8.39,1.0935,8.4609598894,1.8900000000000001,0.0135,1.8900482137,6.5,1.08,6.5891122316,7.69,-3.1465,8.3088243603,1.8900000000000001,0.0135,1.8900482137,5.8,-3.16,6.6049678273
2021-01-04 21:00:00,8.191,1.033,8.2558809342,1.841,0.013000000000000001,1.8410458984,6.35,1.02,6.4313995366,7.481,-3.147,8.1159700591,1.841,0.013000000000000001,1.8410458984,5.64,-3.16,6.4649207265
2021-01-04 21:30:00,7.9895,1.033,8.0560039256,1.8094999999999999,0.013000000000000001,1.8095466974,6.18,1.02,6.2636091832,7.2995,-3.247,7.9890994017,1.8094999999999999,0.013000000000000001,1.8095466974,5.49,-3.26,6.3849588879
2021-01-04 22:00:00,7.7885,1.0625,7.8606385555,1.7685,0.0125,1.7685441753000002,6.02,1.05,6.1108837331,7.0985,-3.3675,7.8567651422,1.7685,0.0125,1.7685441753000002,5.33,-3.38,6.3113627688000005
2021-01-04 22:30:00,7.5105,1.163,7.6000117928,1.8305,0.013000000000000001,1.8305461617,5.68,1.15,5.7952480534,6.8305,-3.427,7.6419931464,1.8305,0.013000000000000001,1.8305461617,5.0,-3.44,6.0690691214
2021-01-04 23:00:00,7.1605,0.73,7.1976149001,1.4405000000000001,0.01,1.4405347098,5.72,0.72,5.7651365986,6.5405,-3.24,7.2990232394,1.4405000000000001,0.01,1.4405347098,5.1,-3.25,6.0475201529
2021-01-04 23:30:00,7.042,0.8320000000000001,7.09097934,1.8519999999999999,0.012,1.8520388765,5.19,0.8200000000000001,5.254379126,6.322,-3.158,7.0668697455,1.8519999999999999,0.012,1.8520388765,4.47,-3.17,5.4799452552
2021-01-05 00:00:00,6.719,0.6815,6.7534734211,1.7389999999999999,0.0115,1.7390380243,4.98,0.67,5.0248681575,6.009,-3.3085,6.8596102841,1.7389999999999999,0.0115,1.7390380243,4.27,-3.32,5.4088168762
2021-01-05 00:30:00,6.6335,0.802,6.681805613,1.8435000000000001,0.012,1.8435390557,4.79,0.79,4.8547090541,5.9235,-3.188,6.7269009395,1.8435000000000001,0.012,1.8435390557,4.08,-3.2,5.1852097354
2021-01-05 01:00:00,6.5275,0.802,6.5765842388,1.8075,0.012,1.8075398336,4.72,0.79,4.78565565,5.8075,-3.128,6.5963202052,1.8075,0.012,1.8075398336,4.0,-3.14,5.0852335245999996
2021-01-05 01:30:00,6.529,0.9015000000000001,6.5909440333,1.709,0.0115,1.7090386918,4.82,0.89,4.9014793685,5.799,-3.0385,6.5468223781,1.709,0.0115,1.7090386918,4.09,-3.05,5.1020192081
2021-01-05 02:00:00,6.4035,0.9,6.4664373692,1.5335,0.01,1.5335326048,4.87,0.89,4.9506565221,5.6835,-3.04,6.4454458535,1.5335,0.01,1.5335326048,4.15,-3.05,5.1502427127
2021-01-05 02:30:00,6.3665,0.8005,6.416628593,1.6265,0.0105,1.6265338914,4.74,0.79,4.8053823989,5.6565,-3.1595,6.479076516,1.6265,0.0105,1.6265338914,4.03,-3.17,5.1273579941
2021-01-05 03:00:00,6.2585,0.804,6.3099317152,1.8885,0.014,1.8885518923,4.37,0.79,4.4408332551,5.5585,-3.266,6.4469898596,1.8885,0.014,1.8885518923,3.67,-3.2800000000000002,4.9221235255
2021-01-05 03:30:00,6.2725,0.841,6.3286283862,1.6325,0.011,1.6325370593000001,4.64,0.8300000000000001,4.7136503901,5.5625,-3.199,6.4167754558,1.6325,0.011,1.6325370593000001,3.93,-3.21,5.0743472487
2021-01-05 04:00:00,6.355,0.8415,6.410471687,1.7149999999999999,0.0115,1.7150385564000001,4.64,0.8300000000000001,4.7136503901,5.605,-3.0785,6.3947781236,1.7149999999999999,0.0115,1.7150385564000001,3.89,-3.09,4.9679170686
2021-01-05 04:30:00,6.231,0.6515000000000001,6.2649671388,1.7309999999999999,0.0115,1.7310382,4.5,0.64,4.5452832695000005,5.471,-3.0085,6.2436298137,1.7309999999999999,0.0115,1.7310382,3.74,-3.02,4.8070781146
2021-01-05 05:00:00,6.3105,0.7615000000000001,6.3562797689,1.7405,0.0115,1.7405379915,4.57,0.75,4.6311337705,5.5605,-2.9085,6.275231669,1.7405,0.0115,1.7405379915,3.8200000000000003,-2.92,4.8082013269
2021-01-05 05:30:00,6.323,0.6395000000000001,6.3552568201,1.463,0.0095,1.4630308438,4.86,0.63,4.9006632204,5.573,-2.9805,6.3199453518,1.463,0.0095,1.4630308438,4.11,-2.99,5.0825387357
2021-01-05 06:00:00,6.5175,1.041,6.6001126695,1.4875,0.011,1.4875406717000001,5.03,1.03,5.1343743533,5.6675,-3.539,6.6816971834,1.4875,0.011,1.4875406717000001,4.18,-3.55,5.484058716
2021-01-05 06:30:00,7.3625,1.1615,7.4535554268,1.6325,0.0115,1.6325405049000001,5.73,1.15,5.8442621433,6.5925,-2.8985000000000003,7.2015525062,1.6325,0.0115,1.6325405049000001,4.96,-2.91,5.7506260529
2021-01-05 07:00:00,7.758,1.162,7.844540012,1.748,0.012,1.7480411893999999,6.01,1.15,6.1190358718,7.018,-2.5380000000000003,7.4628257383,1.748,0.012,1.7480411893999999,5.27,-2.55,5.8545196216
2021-01-05 07:30:00,8.1425,1.8505,8.3501291307,1.3925,0.0105,1.3925395865,6.75,1.8399999999999999,6.996291875,7.2625,-2.9995000000000003,7.8575381959,1.3925,0.0105,1.3925395865,5.87,-3.01,6.5967416199
2021-01-05 08:00:00,8.4685,1.6015000000000001,8.618601655700001,1.5785,0.0115,1.5785418905,6.89,1.5899999999999999,7.071081954,7.6985,-2.7485,8.174420744,1.5785,0.0115,1.5785418905,6.12,-2.76,6.7135683507
2021-01-05 08:30:00,8.733,1.5115,8.8628393447,1.573,0.0115,1.5730420369,7.16,1.5,7.3154357355,8.013,-2.4385,8.3758254071,1.573,0.0115,1.5730420369,6.44,-2.45,6.8902902696
2021-01-05 09:00:00,9.051,1.6575000000000002,9.2015165734,1.791,-0.0025,1.7910017448,7.26,1.6600000000000001,7.447361949,8.361,-2.3925,8.6965727301,1.791,-0.0025,1.7910017448,6.57,-2.39,6.9912087653
2021-01-05 09:30:00,9.359,1.8599999999999999,9.5420375707,1.429,-0.01,1.4290349891,7.93,1.87,8.1475026849,8.679,-2.35,8.9915260662,1.429,-0.01,1.4290349891,7.25,-2.34,7.6182740828
2021-01-05 10:00:00,9.522,1.8955000000000002,9.7088312505,1.6320000000000001,-0.0145,1.6320644136,7.89,1.9100000000000001,8.1178938155,8.832,-2.3045,9.1277020246,1.6320000000000001,-0.0145,1.6320644136,7.2,-2.29,7.5554020409
2021-01-05 10:30:00,9.495,1.73,9.6513172676,1.845,-0.03,1.8452438863,7.65,1.76,7.8498471323,8.815,-2.48,9.1572170991,1.845,-0.03,1.8452438863,6.97,-2.45,7.3880579316
2021-01-05 11:00:00,9.48,1.6615,9.6244990649,2.51,-0.0985,2.5119319756,6.97,1.76,7.1887759737,8.77,-2.3585000000000003,9.0815980009,2.51,-0.0985,2.5119319756,6.26,-2.26,6.6554639207
2021-01-05 11:30:00,9.4325,1.6635,9.5780628783,3.0025,-0.1665,3.0071129842,6.43,1.83,6.6853421752,8.7325,-2.4265,9.0633580146,3.0025,-0.1665,3.0071129842,5.73,-2.26,6.1595860251
2021-01-05 12:00:00,9.757,1.951,9.9501482401,3.497,-0.179,3.5015782156,6.26,2.13,6.6124503779,9.047,-2.109,9.2895688813,3.497,-0.179,3.5015782156,5.55,-1.9300000000000002,5.8760020422
2021-01-05 12:30:00,9.787,1.9125,9.9721123765,3.667,-0.2175,3.6734446028,6.12,2.13,6.4800694441,9.067,-2.1475,9.3178455262,3.667,-0.2175,3.6734446028,5.4,-1.9300000000000002,5.7345357266
2021-01-05 13:00:00,9.929,2.0265,10.1336934654,3.6390000000000002,-0.1835,3.6436236427,6.29,2.21,6.6669483274,9.229,-2.2435,9.4977751737,3.6390000000000002,-0.1835,3.6436236427,5.59,-2.06,5.9574910827
2021-01-05 13:30:00,9.823,1.9060000000000001,10.0062063241,3.433,-0.164,3.4369150411,6.39,2.07,6.7169189365,9.133,-2.374,9.4365017353,3.433,-0.164,3.4369150411,5.7,-2.21,6.1134360224
2021-01-05 14:00:00,9.6255,1.7855,9.7897017575,3.2855,-0.1245,3.2878580413,6.34,1.9100000000000001,6.6214575435,8.9255,-2.4545,9.2568418211,3.2855,-0.1245,3.2878580413,5.64,-2.33,6.1023356184
2021-01-05 14:30:00,9.477,1.5710000000000002,9.6063296841,2.997,-0.089,2.9983211969,6.48,1.6600000000000001,6.6892450994,8.767,-2.629,9.1527006943,2.997,-0.089,2.9983211969,5.77,-2.54,6.304323913
2021-01-05 15:00:00,9.5345,1.6655,9.6788728941,2.5945,-0.0545,2.5950723497,6.94,1.72,7.1499650349,8.8245,-2.4745,9.164875913,2.5945,-0.0545,2.5950723497,6.23,-2.42,6.6835095571
2021-01-05 15:30:00,9.547,1.7675,9.7092360796,2.167,-0.022500000000000003,2.1671168058,7.38,1.79,7.5939778772,8.827,-2.3125,9.1248882322,2.167,-0.022500000000000003,2.1671168058,6.66,-2.29,7.0427054461
2021-01-05 16:00:00,9.5695,1.881,9.7526145853,1.8495,-0.009000000000000001,1.8495218977,7.72,1.8900000000000001,7.9479871666,8.8795,-2.419,9.203101719,1.8495,-0.009000000000000001,1.8495218977,7.03,-2.41,7.4316216265
2021-01-05 16:30:00,9.6355,1.6825,9.7812916581,1.4655,-0.007500000000000001,1.4655191913,8.17,1.69,8.342961105,8.9455,-2.6375,9.3262198398,1.4655,-0.007500000000000001,1.4655191913,7.48,-2.63,7.9288902124
2021-01-05 17:00:00,9.789,1.4855,9.9010722273,1.159,-0.0345,1.1595133678,8.63,1.52,8.7628362988,9.089,-2.6945,9.4799921545,1.159,-0.0345,1.1595133678,7.93,-2.66,8.3642393557
2021-01-05 17:30:00,9.736,1.3515000000000001,9.8293564515,1.516,-0.0285,1.5162678688,8.22,1.38,8.335034493,9.046,-2.8685,9.4899108663,1.516,-0.0285,1.5162678688,7.53,-2.84,8.0477636645
2021-01-05 18:00:00,9.55,1.2695,9.6340090435,1.58,-0.030500000000000003,1.5802943555,7.97,1.3,8.0753266188,8.86,-2.9605,9.3415287962,1.58,-0.030500000000000003,1.5802943555,7.28,-2.93,7.8475027875
2021-01-05 18:30:00,9.2735,1.1785,9.3480834667,1.6135000000000002,-0.0415,1.6140336118,7.66,1.22,7.7565456229,8.5735,-2.9715,9.0738478332,1.6135000000000002,-0.0415,1.6140336118,6.96,-2.93,7.5515892367
2021-01-05 19:00:00,9.2735,1.178,9.3480204455,1.6135000000000002,-0.042,1.6140465452,7.66,1.22,7.7565456229,8.5735,-2.972,9.0740115853,1.6135000000000002,-0.042,1.6140465452,6.96,-2.93,7.5515892367
2021-01-05 19:30:00,9.147,1.296,9.2383561849,1.9969999999999999,-0.044,1.9974846683,7.15,1.34,7.2744827995,8.447,-2.974,8.9552490194,1.9969999999999999,-0.044,1.9974846683,6.45,-2.93,7.0843065998
2021-01-05 20:00:00,8.8005,1.061,8.8642270532,1.7205,-0.039,1.7209419659,7.08,1.1,7.1649424282,8.0905,-2.839,8.5741536754,1.7205,-0.039,1.7209419659,6.37,-2.8,6.9582253485
2021-01-05 20:30:00,8.692,1.125,8.7645016401,1.712,-0.025,1.7121825253,6.98,1.15,7.0741006496,7.982,-2.785,8.453907321500001,1.712,-0.025,1.7121825253,6.27,-2.76,6.8505839167
2021-01-05 21:00:00,8.5755,1.2105000000000001,8.6605144478,1.7655,-0.0395,1.7659418167,6.8100000000000005,1.25,6.923770649,7.8555,-2.7195,8.3129152829,1.7655,-0.0395,1.7659418167,6.09,-2.68,6.6536080438
2021-01-05 21:30:00,8.4035,1.237,8.494055642,1.4535,-0.053,1.4544659673,6.95,1.29,7.0687056807,7.6935,-2.733,8.1645104722,1.4535,-0.053,1.4544659673,6.24,-2.68,6.7911707385
2021-01-05 22:00:00,7.947,1.0525,8.0163935314,1.077,-0.0575,1.0785338428,6.87,1.11,6.9590947687,7.237,-2.8775,7.7880790475,1.077,-0.0575,1.0785338428,6.16,-2.8200000000000003,6.7748062703
2021-01-05 22:30:00,7.6325,1.1035,7.7118589523,1.2325,-0.0565,1.2337943508,6.4,1.16,6.5042755169,6.8825,-3.1565,7.5718094601,1.2325,-0.0565,1.2337943508,5.65,-3.1,6.4445713589
2021-01-05 23:00:00,7.319,0.899,7.3740058313,1.319,-0.051000000000000004,1.319985606,6.0,0.9500000000000001,6.0747427929,6.589,-3.031,7.2527154915,1.319,-0.051000000000000004,1.319985606,5.27,-2.98,6.0541968914
2021-01-05 23:30:00,7.134,0.9135000000000001,7.1922484836,1.624,-0.036500000000000005,1.6244101237000002,5.51,0.9500000000000001,5.5912968084,6.434,-3.0965,7.1403549106,1.624,-0.036500000000000005,1.6244101237000002,4.8100000000000005,-3.06,5.7008508137
2021-01-06 00:00:00,6.979,0.8565,7.0313606969,1.199,-0.043500000000000004,1.1997888356,5.78,0.9,5.8496495622,6.269,-3.0235,6.9600225036,1.199,-0.043500000000000004,1.1997888356,5.07,-2.98,5.8809267977
2021-01-06 00:30:00,6.7185,0.806,6.7666740907000005,1.2385,-0.054,1.2396766716,5.48,0.86,5.5470712993,6.0085,-3.034,6.7310644218,1.2385,-0.054,1.2396766716,4.77,-2.98,5.6243488512
2021-01-06 01:00:00,6.69,0.802,6.7379005632,1.49,-0.058,1.4911284318,5.2,0.86,5.2706356353,5.96,-3.038,6.6896221119,1.49,-0.058,1.4911284318,4.47,-2.98,5.3722714004
2021-01-06 01:30:00,6.61,0.893,6.6700486505,1.34,-0.057,1.3412117655,5.27,0.9500000000000001,5.354941643,5.89,-2.957,6.5905954966,1.34,-0.057,1.3412117655,4.55,-2.9,5.3956000593
2021-01-06 02:00:00,6.6,0.8145,6.6500684395,1.67,-0.0555,1.670921976,4.93,0.87,5.0061761855,5.87,-3.0855,6.6315315162,1.67,-0.0555,1.670921976,4.2,-3.03,5.1788898424
2021-01-06 02:30:00,6.524,0.7925000000000001,6.5719580225000005,1.194,-0.0475,1.1949444547999999,5.33,0.84,5.3957853923,5.764,-2.8875,6.4468094628,1.194,-0.0475,1.1949444547999999,4.57,-2.84,5.3805668846
2021-01-06 03:00:00,6.4945,0.755,6.5382379316,1.1645,-0.045,1.1653691475,5.33,0.8,5.3897031458,5.7345,-2.795,6.379382043,1.1645,-0.045,1.1653691475,4.57,-2.75,5.3336104095
2021-01-06 03:30:00,6.425,0.7025,6.4632910541,0.735,-0.0475,0.7365332647,5.69,0.75,5.7392159743,5.675,-2.7175000000000002,6.292092756,0.735,-0.0475,0.7365332647,4.94,-2.67,5.6153806639
2021-01-06 04:00:00,6.4235,0.71,6.462619612,0.6935,-0.04,0.6946526110000001,5.73,0.75,5.7788753231,5.6835,-2.75,6.3138476581,0.6935,-0.04,0.6946526110000001,4.99,-2.71,5.6783976613
2021-01-06 04:30:00,6.426,0.667,6.4605235856,0.9460000000000001,-0.043000000000000003,0.9469767685,5.48,0.71,5.5258031091,5.686,-2.753,6.3174049261,0.9460000000000001,-0.043000000000000003,0.9469767685,4.74,-2.71,5.4600091575
2021-01-06 05:00:00,6.4255,0.6275000000000001,6.4560674176,1.0555,-0.0425,1.0563552906,5.37,0.67,5.4116356123,5.6754999999999995,-2.7525,6.3077378275000004,1.0555,-0.0425,1.0563552906,4.62,-2.71,5.3561646726
2021-01-06 05:30:00,6.523,0.625,6.5528737207,1.593,-0.045,1.5936354664999999,4.93,0.67,4.9753190852,5.753,-2.755,6.378638883,1.593,-0.045,1.5936354664999999,4.16,-2.71,4.9648464226
2021-01-06 06:00:00,6.7219999999999995,0.7255,6.7610379566,1.962,-0.044500000000000005,1.962504586,4.76,0.77,4.8218772278,5.942,-2.6545,6.5079746657,1.962,-0.044500000000000005,1.962504586,3.98,-2.61,4.7594642556
2021-01-06 06:30:00,7.3875,1.2835,7.498168343,2.1175,-0.0465,2.1180105052,5.27,1.33,5.4352368854,6.5575,-2.8465,7.1486620077,2.1175,-0.0465,2.1180105052,4.44,-2.8,5.2491523125
2021-01-06 07:00:00,7.6255,0.9265,7.6815787765,1.8855,-0.0335,1.8857975766,5.74,0.96,5.8197250794,6.8855,-2.4335,7.3028783709,1.8855,-0.0335,1.8857975766,5.0,-2.4,5.5461698495
2021-01-06 07:30:00,8.184,1.7675,8.3726884721,1.764,-0.0425,1.7645119013000001,6.42,1.81,6.6702698596,7.334,-2.7925,7.8476501101,1.764,-0.0425,1.7645119013000001,5.57,-2.75,6.2118757232
2021-01-06 08:00:00,8.6915,1.782,8.8722993778,1.2815,-0.028,1.281805855,7.41,1.81,7.6278568419,7.9415,-2.388,8.2927658987,1.2815,-0.028,1.281805855,6.66,-2.36,7.0657766735
2021-01-06 08:30:00,9.176,2.314,9.4632749088,0.846,-0.026000000000000002,0.8463994329000001,8.33,2.34,8.6524274051,8.376,-2.436,8.7230425885,0.846,-0.026000000000000002,0.8463994329000001,7.53,-2.41,7.9062633399
2021-01-06 09:00:00,9.5605,2.0345,9.7745767428,0.7905000000000001,-0.035500000000000004,0.7912967206,8.77,2.07,9.0109821884,8.8705,-2.1155,9.1192713799,0.7905000000000001,-0.035500000000000004,0.7912967206,8.08,-2.08,8.3434285519
2021-01-06 09:30:00,9.724,2.028,9.9332250553,0.854,-0.042,0.8550321631000001,8.87,2.07,9.1083368405,9.024,-2.082,9.2610636538,0.854,-0.042,0.8550321631000001,8.17,-2.04,8.4208372505
2021-01-06 10:00:00,10.0695,2.1235,10.2909709212,1.3995,-0.0965,1.4028230466,8.67,2.22,8.9497094925,9.3695,-2.0265,9.586147949,1.3995,-0.0965,1.4028230466,7.97,-1.9300000000000002,8.2003536509
2021-01-06 10:30:00,9.7685,1.9355,9.9584011016,1.7985,-0.0945,1.8009809827,7.97,2.03,8.2244635083,9.0785,-2.2245,9.3470617041,1.7985,-0.0945,1.8009809827,7.28,-2.13,7.5852027
2021-01-06 11:00:00,10.12,2.053,10.3261420192,2.11,-0.097,2.1122284441,8.01,2.15,8.2935275969,9.39,-2.067,9.6148109186,2.11,-0.097,2.1122284441,7.28,-1.97,7.5418366463
2021-01-06 11:30:00,9.8645,1.9825,10.0617427168,2.8345000000000002,-0.1675,2.8394447521,7.03,2.15,7.3514216312,9.1545,-2.1375,9.400732764,2.8345000000000002,-0.1675,2.8394447521,6.32,-1.97,6.6199169179
2021-01-06 12:00:00,10.3125,2.0885,10.5218576544,2.3225,-0.1515,2.3274360356,7.99,2.24,8.2980539887,9.6025,-2.0215,9.8129744981,2.3225,-0.1515,2.3274360356,7.28,-1.87,7.5163355433
2021-01-06 12:30:00,10.451,2.3305,10.7076902855,1.741,-0.1295,1.7458096259,8.71,2.46,9.0507292524,9.681000000000001,-2.2995,9.9503498054,1.741,-0.1295,1.7458096259,7.94,-2.17,8.2311906794
2021-01-06 13:00:00,10.497,2.3535,10.757600627,1.367,-0.10650000000000001,1.3711423157,9.13,2.46,9.4556068023,9.727,-2.3365,10.0036873827,1.367,-0.10650000000000001,1.3711423157,8.36,-2.23,8.6523118298
2021-01-06 13:30:00,10.498,2.1585,10.7176082336,1.168,-0.061500000000000006,1.1696179932,9.33,2.22,9.5904796543,9.798,-2.0215,10.004362361,1.168,-0.061500000000000006,1.1696179932,8.63,-1.96,8.8497740084
2021-01-06 14:00:00,10.559,2.5165,10.85473414,0.769,-0.07350000000000001,0.7725045307,9.79,2.59,10.1268060118,9.709,-2.5535,10.0391754268,0.769,-0.07350000000000001,0.7725045307,8.94,-2.48,9.2776074502
2021-01-06 14:30:00,10.5675,2.9305,10.966306876099999,0.8375,-0.0495,0.8389615605,9.73,2.98,10.1761141896,9.5975,-2.8895,10.0230342961,0.8375,-0.0495,0.8389615605,8.76,-2.84,9.2088652938
2021-01-06 15:00:00,10.431,2.3775,10.6985170585,0.551,-0.0425,0.5526366347,9.88,2.42,10.1720597717,9.641,-2.3125,9.9144610166,0.551,-0.0425,0.5526366347,9.09,-2.27,9.3691515091
2021-01-06 15:30:00,10.409,2.6915,10.7513465785,0.739,-0.0585,0.741311844,9.67,2.75,10.0534272763,9.479,-2.7585,9.8722217991,0.739,-0.0585,0.741311844,8.74,-2.7,9.147546119
2021-01-06 16:00:00,10.255,2.618,10.5839004625,0.385,-0.052000000000000005,0.38849581720000004,9.87,2.67,10.224764056,9.295,-3.082,9.7926374895,0.385,-0.052000000000000005,0.38849581720000004,8.91,-3.03,9.4111104552
2021-01-06 16:30:00,10.014,1.8075,10.1758170311,0.264,-0.0325,0.26599295100000003,9.75,1.8399999999999999,9.9221015919,9.334,-2.4725,9.655921098,0.264,-0.0325,0.26599295100000003,9.07,-2.44,9.3924703886
2021-01-06 17:00:00,9.6195,1.5045000000000002,9.7364418809,0.2595,-0.0155,0.2599624973,9.36,1.52,9.4826156729,8.9295,-2.7355,9.3391075858,0.2595,-0.0155,0.2599624973,8.67,-2.7199999999999998,9.0866550501
2021-01-06 17:30:00,9.5415,1.242,9.6219949205,0.2215,-0.028,0.2232627376,9.32,1.27,9.4061309793,8.8515,-2.988,9.3422265146,0.2215,-0.028,0.2232627376,8.63,-2.96,9.1235135776
2021-01-06 18:00:00,9.431,1.2974999999999999,9.5198354634,0.271,-0.022500000000000003,0.2719324365,9.16,1.32,9.2546204676,8.741,-2.9425,9.2229814729,0.271,-0.022500000000000003,0.2719324365,8.47,-2.92,8.9592019734
2021-01-06 18:30:00,9.258,1.1885,9.3339753723,0.598,-0.021500000000000002,0.5983863718,8.66,1.21,8.7441237411,8.578,-3.0915,9.118084023,0.598,-0.021500000000000002,0.5983863718,7.98,-3.07,8.5501637411
2021-01-06 19:00:00,9.186,1.288,9.2758579118,0.756,-0.022,0.7563200381,8.43,1.31,8.5311781133,8.486,-2.942,8.9815121221,0.756,-0.022,0.7563200381,7.73,-2.92,8.2631289473
2021-01-06 19:30:00,8.9555,1.2885,9.0477186351,0.7055,-0.021500000000000002,0.7058275285000001,8.25,1.31,8.353358606,8.2655,-2.9815,8.7867987629,0.7055,-0.021500000000000002,0.7058275285000001,7.5600000000000005,-2.96,8.1188176479
2021-01-06 20:00:00,8.649000000000001,1.049,8.7123821082,0.729,-0.021,0.7293024064,7.92,1.07,7.9919522021,7.939,-2.981,8.4802170963,0.729,-0.021,0.7293024064,7.21,-2.96,7.793952784
2021-01-06 20:30:00,8.3595,0.9555,8.4139301459,0.7195,-0.0245,0.7199170091,7.64,0.98,7.7025969647,7.6495,-2.9845,8.2110955725,0.7195,-0.0245,0.7199170091,6.93,-2.96,7.5356817873
2021-01-06 21:00:00,8.328,0.9535,8.3824069485,0.378,-0.026500000000000003,0.3789277636,7.95,0.98,8.0101747796,7.608,-2.8765,8.1336287259,0.378,-0.026500000000000003,0.3789277636,7.23,-2.85,7.7714477416
2021-01-06 21:30:00,8.0675,0.905,8.1181020719,0.1675,-0.025,0.1693553955,7.9,0.93,7.9545521558,7.3975,-2.975,7.9733074223,0.1675,-0.025,0.1693553955,7.23,-2.95,7.8086746635
2021-01-06 22:00:00,7.764,0.7465,7.7998050136,0.004,-0.0035,0.0053150729,7.76,0.75,7.7961593108,7.084,-3.2135,7.7787941386,0.004,-0.0035,0.0053150729,7.08,-3.21,7.77370568
2021-01-06 22:30:00,7.5525,0.886,7.6042916994,0.0025,-0.004,0.0047169906,7.55,0.89,7.602275975,6.8725000000000005,-3.174,7.5700417601000005,0.0025,-0.004,0.0047169906,6.87,-3.17,7.5660954263
2021-01-06 23:00:00,7.3215,0.9560000000000001,7.38365074,0.0015,-0.004,0.0042720019,7.32,0.96,7.3826824393,6.6215,-3.2439999999999998,7.3734522613,0.0015,-0.004,0.0042720019,6.62,-3.24,7.3703459892
2021-01-06 23:30:00,7.17,0.84,7.2190373319,0.0,0.0,0.0,7.17,0.84,7.2190373319,6.45,-3.14,7.1737089431,0.0,0.0,0.0,6.45,-3.14,7.1737089431
2021-01-07 00:00:00,6.92,0.84,6.9707962242,0.0,0.0,0.0,6.92,0.84,6.9707962242,6.2,-3.05,6.9095947783,0.0,0.0,0.0,6.2,-3.05,6.9095947783
2021-01-07 00:30:00,6.74,0.7555000000000001,6.7822105725,0.0,-0.0045000000000000005,0.0045000000000000005,6.74,0.76,6.7827133214,6.02,-3.1445,6.7917803447,0.0,-0.0045000000000000005,0.0045000000000000005,6.02,-3.14,6.7896980787
2021-01-07 01:00:00,6.6705,0.7985,6.7181226916,0.0005,-0.0015,0.0015811388,6.67,0.8,6.7178047009,5.9505,-3.0715,6.6964589523,0.0005,-0.0015,0.0015811388,5.95,-3.07,6.6953267283999995
2021-01-07 01:30:00,6.59,0.8,6.6383808267,0.0,0.0,0.0,6.59,0.8,6.6383808267,5.87,-3.07,6.6243339288000005,0.0,0.0,0.0,5.87,-3.07,6.6243339288000005
2021-01-07 02:00:00,6.52,0.89,6.5804635095,0.0,0.0,0.0,6.52,0.89,6.5804635095,5.8,-2.9699999999999998,6.516202882,0.0,0.0,0.0,5.8,-2.9699999999999998,6.516202882
2021-01-07 02:30:00,6.52,0.9400000000000001,6.5874122385,0.0,0.0,0.0,6.52,0.9400000000000001,6.5874122385,5.8,-2.94,6.5025841017,0.0,0.0,0.0,5.8,-2.94,6.5025841017
2021-01-07 03:00:00,6.5600000000000005,0.98,6.6327972983,0.0,0.0,0.0,6.5600000000000005,0.98,6.6327972983,5.85,-2.94,6.5472207844,0.0,0.0,0.0,5.85,-2.94,6.5472207844
2021-01-07 03:30:00,6.47,0.91,6.5336819635,0.0,0.0,0.0,6.47,0.91,6.5336819635,5.76,-2.99,6.4898150975,0.0,0.0,0.0,5.76,-2.99,6.4898150975
2021-01-07 04:00:00,6.3705,0.86,6.4282867274,0.0005,0.0,0.0005,6.37,0.86,6.4277912225,5.6705,-3.07,6.4482145009,0.0005,0.0,0.0005,5.67,-3.07,6.44777481
2021-01-07 04:30:00,6.32,0.75,6.3643459994,0.0,0.0,0.0,6.32,0.75,6.3643459994,5.62,-3.17,6.4523871552,0.0,0.0,0.0,5.62,-3.17,6.4523871552
2021-01-07 05:00:00,6.47,0.87,6.5282310008,0.0,0.0,0.0,6.47,0.87,6.5282310008,5.77,-3.08,6.5405886585,0.0,0.0,0.0,5.77,-3.08,6.5405886585
2021-01-07 05:30:00,6.55,0.93,6.6156934633,0.0,0.0,0.0,6.55,0.93,6.6156934633,5.84,-2.99,6.5609221912999995,0.0,0.0,0.0,5.84,-2.99,6.5609221912999995
2021-01-07 06:00:00,6.74,0.78,6.7849834193,0.0,0.0,0.0,6.74,0.78,6.7849834193,6.02,-3.1,6.7712923434,0.0,0.0,0.0,6.02,-3.1,6.7712923434
2021-01-07 06:30:00,7.48,1.5415,7.6371868021000004,0.0,0.0015,0.0015,7.48,1.54,7.6368841814,6.61,-3.2585,7.3695265961,0.0,0.0015,0.0015,6.61,-3.26,7.3701899568
2021-01-07 07:00:00,7.95,1.6600000000000001,8.1214592285,0.0,0.0,0.0,7.95,1.6600000000000001,8.1214592285,7.11,-2.8,7.6414723712,0.0,0.0,0.0,7.11,-2.8,7.6414723712
2021-01-07 07:30:00,8.53,2.02,8.7659169515,0.0,0.0,0.0,8.53,2.02,8.7659169515,7.7,-2.63,8.1367622553,0.0,0.0,0.0,7.7,-2.63,8.1367622553
2021-01-07 08:00:00,8.72,1.78,8.8998202229,0.0,0.0,0.0,8.72,1.78,8.8998202229,8.03,-2.38,8.3752790998,0.0,0.0,0.0,8.03,-2.38,8.3752790998
2021-01-07 08:30:00,9.487,1.9795,9.6913151455,0.007,-0.0005,0.0070178344,9.48,1.98,9.6845650393,8.777,-2.1205,9.0295209867,0.007,-0.0005,0.0070178344,8.77,-2.12,9.0225994037
2021-01-07 09:00:00,9.8935,1.901,10.0744798005,0.14350000000000002,-0.009000000000000001,0.14378195300000002,9.75,1.9100000000000001,9.9353208303,9.1835,-2.129,9.4270522036,0.14350000000000002,-0.009000000000000001,0.14378195300000002,9.04,-2.12,9.2852571316
2021-01-07 09:30:00,10.095,2.308,10.3554762807,0.47500000000000003,-0.032,0.4760766745,9.62,2.34,9.9005050376,9.355,-2.312,9.6364603979,0.47500000000000003,-0.032,0.4760766745,8.88,-2.2800000000000002,9.1680314136
2021-01-07 10:00:00,10.307,2.211,10.541478549,0.757,-0.049,0.7585842076,9.55,2.26,9.8137709368,9.637,-2.109,9.8650722248,0.757,-0.049,0.7585842076,8.88,-2.06,9.1158104412
2021-01-07 10:30:00,10.2305,2.062,10.4362337196,1.0805,-0.078,1.0833117049,9.15,2.14,9.3969197081,9.5805,-2.308,9.8545849355,1.0805,-0.078,1.0833117049,8.5,-2.23,8.7876561153
2021-01-07 11:00:00,10.223,2.046,10.4257299505,1.343,-0.134,1.3496684777999999,8.88,2.18,9.1436754098,9.563,-2.364,9.8508611299,1.343,-0.134,1.3496684777999999,8.22,-2.23,8.5171180572
2021-01-07 11:30:00,10.268,2.097,10.4799443224,1.888,-0.193,1.8978390343,8.38,2.29,8.6872607881,9.598,-2.303,9.8704312469,1.888,-0.193,1.8978390343,7.71,-2.11,7.9935098674
2021-01-07 12:00:00,10.407,2.267,10.6510533751,2.027,-0.223,2.0392297566,8.38,2.49,8.7421107291,9.737,-2.143,9.970036008,2.027,-0.223,2.0392297566,7.71,-1.92,7.9454704077
2021-01-07 12:30:00,9.882,2.0165,10.0856430757,2.022,-0.2235,2.034314688,7.86,2.24,8.1729554018,9.202,-2.4035,9.510710607,2.022,-0.2235,2.034314688,7.18,-2.18,7.503652444
2021-01-07 13:00:00,9.9315,1.9955,10.1299907453,2.1115,-0.24450000000000002,2.1256087363,7.82,2.24,8.1344944526,9.2515,-2.4245,9.5639140785,2.1115,-0.24450000000000002,2.1256087363,7.14,-2.18,7.4653867951
2021-01-07 13:30:00,10.293,2.0805,10.5011584718,1.593,-0.1595,1.6009650996,8.7,2.24,8.9837408689,9.613,-2.3995,9.9079447541,1.593,-0.1595,1.6009650996,8.02,-2.24,8.3269442174
2021-01-07 14:00:00,9.965,1.933,10.1507494305,1.135,-0.08700000000000001,1.1383294778,8.83,2.02,9.0581068662,9.295,-2.517,9.629761887,1.135,-0.08700000000000001,1.1383294778,8.16,-2.43,8.5141353055
2021-01-07 14:30:00,9.92,1.937,10.1073423312,1.03,-0.083,1.0333387634,8.89,2.02,9.116605728,9.24,-2.553,9.5862093134,1.03,-0.083,1.0333387634,8.21,-2.47,8.5735057007
2021-01-07 15:00:00,9.996,1.9515,10.1847124775,1.016,-0.1085,1.021777006,8.98,2.06,9.2132513262,9.306,-2.5785,9.6566194007,1.016,-0.1085,1.021777006,8.29,-2.47,8.6501445075
2021-01-07 15:30:00,10.1395,1.9865,10.332262216,0.5095000000000001,-0.07350000000000001,0.5147742224,9.63,2.06,9.8478677895,9.3795,-2.6035,9.7341272079,0.5095000000000001,-0.07350000000000001,0.5147742224,8.87,-2.5300000000000002,9.2237627897
2021-01-07 16:00:00,9.836,1.847,10.0079121199,0.20600000000000002,-0.033,0.2086264605,9.63,1.88,9.8117939236,9.146,-2.673,9.5286014189,0.20600000000000002,-0.033,0.2086264605,8.94,-2.64,9.3216522141
2021-01-07 16:30:00,9.9635,1.9485000000000001,10.1522403685,0.0935,-0.021500000000000002,0.09594008550000001,9.87,1.97,10.0646808196,9.2735,-2.7715,9.6787919959,0.0935,-0.021500000000000002,0.09594008550000001,9.18,-2.75,9.5830527495
2021-01-07 17:00:00,9.5265,1.4985,9.64363544,0.0665,-0.0115,0.0674870358,9.46,1.51,9.5797546941,8.9265,-2.7215,9.3321468323,0.0665,-0.0115,0.0674870358,8.86,-2.71,9.2651875318
2021-01-07 17:30:00,9.395,0.5685,9.41218451,0.145,-0.0315,0.1483821081,9.25,0.6000000000000001,9.2694390337,8.965,-2.3815,9.2759240645,0.145,-0.0315,0.1483821081,8.82,-2.35,9.1276996007
2021-01-07 18:00:00,9.336,0.999,9.3892969385,0.196,-0.031,0.1984363878,9.14,1.03,9.1978530103,8.736,-3.001,9.2370827105,0.196,-0.031,0.1984363878,8.54,-2.9699999999999998,9.0417089093
2021-01-07 18:30:00,9.3065,1.2555,9.3908052104,0.0765,-0.0345,0.0839196044,9.23,1.29,9.3197102959,8.6165,-3.3045,9.2284230776,0.0765,-0.0345,0.0839196044,8.54,-3.27,9.1446432407
2021-01-07 19:00:00,9.253,1.3165,9.346185385,0.123,-0.0135,0.12373863580000001,9.13,1.33,9.2263643977,8.523,-3.1835,9.0981427363,0.123,-0.0135,0.12373863580000001,8.4,-3.17,8.9782459311
2021-01-07 19:30:00,8.9225,1.316,9.0190277885,0.0625,-0.014,0.0640488095,8.86,1.33,8.9592689434,8.2125,-3.214,8.8190108431,0.0625,-0.014,0.0640488095,8.15,-3.2,8.755712421
2021-01-07 20:00:00,8.7315,1.1935,8.8126916717,0.14150000000000001,-0.026500000000000003,0.14396006390000002,8.59,1.22,8.6762030866,8.0215,-3.2265,8.6460837667,0.14150000000000001,-0.026500000000000003,0.14396006390000002,7.88,-3.2,8.5049632568
2021-01-07 20:30:00,8.5275,1.076,8.5951167677,0.1575,-0.034,0.1611280547,8.37,1.11,8.4432813526,7.7875,-3.204,8.4208534158,0.1575,-0.034,0.1611280547,7.63,-3.17,8.2623120251
2021-01-07 21:00:00,8.301,1.0855,8.3716731452,0.291,-0.0245,0.2920295362,8.01,1.11,8.0865443794,7.571,-3.1945,8.2173518392,0.291,-0.0245,0.2920295362,7.28,-3.17,7.9402329941000005
2021-01-07 21:30:00,8.0775,1.1725,8.1621542806,0.1275,-0.0275,0.1304319746,7.95,1.2,8.04005597,7.3375,-3.1275,7.9762248276,0.1275,-0.0275,0.1304319746,7.21,-3.1,7.8481908743
2021-01-07 22:00:00,7.8875,1.214,7.9803792046,0.0675,-0.026000000000000002,0.0723342934,7.82,1.24,7.9177016867,7.1575,-3.186,7.8345645859,0.0675,-0.026000000000000002,0.0723342934,7.09,-3.16,7.7623256824
2021-01-07 22:30:00,7.664,1.231,7.7622327329,0.024,-0.009000000000000001,0.025632011200000002,7.64,1.24,7.7399741602,6.944,-3.209,7.6496285531,0.024,-0.009000000000000001,0.025632011200000002,6.92,-3.2,7.6240671561
2021-01-07 23:00:00,7.2695,1.2015,7.3681227256,0.2595,-0.0385,0.2623404277,7.01,1.24,7.1188271506,6.5695,-3.3685,7.3827584614,0.2595,-0.0385,0.2623404277,6.31,-3.33,7.1347739978
2021-01-07 23:30:00,7.0455,1.077,7.1273416678,0.17550000000000002,-0.033,0.1785756142,6.87,1.11,6.9590947687,6.3155,-3.223,7.0903645358,0.17550000000000002,-0.033,0.1785756142,6.14,-3.19,6.9192268354
2021-01-08 00:00:00,6.941,0.9520000000000001,7.0059820868,0.14100000000000001,-0.028,0.1437532608,6.8,0.98,6.870254726,6.201,-3.108,6.93628611,0.14100000000000001,-0.028,0.1437532608,6.06,-3.08,6.7977937597
2021-01-08 00:30:00,6.8085,1.067,6.8916007756,0.1985,-0.023,0.19982805110000001,6.61,1.09,6.6992686168,6.0685,-3.103,6.8158125891,0.1985,-0.023,0.19982805110000001,5.87,-3.08,6.6289742796
2021-01-08 01:00:00,6.7855,1.0385,6.8645096329,0.0055000000000000005,-0.0015,0.0057008771000000005,6.78,1.04,6.8593002559,6.0455,-3.0815,6.7855517462,0.0055000000000000005,-0.0015,0.0057008771000000005,6.04,-3.08,6.7799705014
2021-01-08 01:30:00,6.6695,1.0325,6.748947066,0.0095,-0.007500000000000001,0.012103718400000001,6.66,1.04,6.7407121286,5.9295,-3.0875,6.6851796161,0.0095,-0.007500000000000001,0.012103718400000001,5.92,-3.08,6.6732900431
2021-01-08 02:00:00,6.529,0.9470000000000001,6.5973214262,0.019,-0.013000000000000001,0.0230217289,6.51,0.96,6.5804027232,5.799,-3.183,6.6151258491,0.019,-0.013000000000000001,0.0230217289,5.78,-3.17,6.5922151057
2021-01-08 02:30:00,6.4425,0.9430000000000001,6.5111485354,0.12250000000000001,-0.017,0.12367396650000001,6.32,0.96,6.3924956003,5.7125,-3.187,6.5413779321,0.12250000000000001,-0.017,0.12367396650000001,5.59,-3.17,6.4262741927
2021-01-08 03:00:00,6.3755,1.001,6.4536037413,0.17550000000000002,-0.019,0.1765254939,6.2,1.02,6.2833430592,5.6455,-3.149,6.4643538927,0.17550000000000002,-0.019,0.1765254939,5.47,-3.13,6.3022059630000005
2021-01-08 03:30:00,6.2885,0.9165000000000001,6.3549354442,0.08850000000000001,-0.0335,0.0946282199,6.2,0.9500000000000001,6.2723600024,5.5585,-3.2635,6.4457237375,0.08850000000000001,-0.0335,0.0946282199,5.47,-3.23,6.3524640888
2021-01-08 04:00:00,6.3004999999999995,0.9255,6.3681120044,0.030500000000000003,-0.0245,0.0391216053,6.27,0.9500000000000001,6.3415613219,5.5705,-3.2545,6.4515300898,0.030500000000000003,-0.0245,0.0391216053,5.54,-3.23,6.412838685
2021-01-08 04:30:00,6.2405,0.715,6.281326711,0.0405,-0.035,0.053528030000000004,6.2,0.75,6.2451981554,5.5005,-3.225,6.37621559,0.0405,-0.035,0.053528030000000004,5.46,-3.19,6.3235828452
2021-01-08 05:00:00,6.2205,0.7185,6.2618577515,0.0205,-0.0315,0.0375832409,6.2,0.75,6.2451981554,5.4805,-3.2615,6.3775592902,0.0205,-0.0315,0.0375832409,5.46,-3.23,6.3438552947
2021-01-08 05:30:00,6.3195,0.646,6.3524323098,0.059500000000000004,-0.024,0.0641580081,6.26,0.67,6.2957525364,5.5595,-3.214,6.4216692729,0.059500000000000004,-0.024,0.0641580081,5.5,-3.19,6.3581522473
2021-01-08 06:00:00,6.472,0.65,6.5045587091,0.112,-0.02,0.1137717012,6.36,0.67,6.3951935076,5.742,-3.26,6.6028905791,0.112,-0.02,0.1137717012,5.63,-3.24,6.4957293663
2021-01-08 06:30:00,7.0635,0.812,7.1100194268,0.21350000000000002,-0.038,0.2168553665,6.85,0.85,6.9025357659,6.3035,-3.058,7.0061027861,0.21350000000000002,-0.038,0.2168553665,6.09,-3.02,6.7976834289
2021-01-08 07:00:00,7.4515,0.997,7.5179027162,0.1915,-0.033,0.1943225412,7.26,1.03,7.3327007303,6.6915,-2.813,7.2587286249,0.1915,-0.033,0.1943225412,6.5,-2.7800000000000002,7.0695402962
2021-01-08 07:30:00,7.985,1.7915,8.1835015275,0.075,-0.018500000000000003,0.0772479773,7.91,1.81,8.1144439119,7.035,-3.3185000000000002,7.7784103292,0.075,-0.018500000000000003,0.0772479773,6.96,-3.3,7.702700825
2021-01-08 08:00:00,8.162,1.721,8.3414677965,0.252,-0.029,0.2536631625,7.91,1.75,8.1012715051,7.292,-3.299,8.0035407789,0.252,-0.029,0.2536631625,7.04,-3.27,7.7623772132
2021-01-08 08:30:00,8.548,1.502,8.6789577715,0.198,-0.028,0.1999699977,8.35,1.53,8.489016433,7.818,-2.708,8.2737166981,0.198,-0.028,0.1999699977,7.62,-2.68,8.0775491332
2021-01-08 09:00:00,8.815,1.611,8.9610013949,0.165,-0.029,0.1675291019,8.65,1.6400000000000001,8.8040956378,8.095,-2.6189999999999998,8.5081247052,0.165,-0.029,0.1675291019,7.93,-2.59,8.3422419049
2021-01-08 09:30:00,8.9905,1.597,9.131237553,0.2805,-0.043000000000000003,0.28377676090000004,8.71,1.6400000000000001,8.8630525216,8.2805,-2.633,8.6890373028,0.2805,-0.043000000000000003,0.28377676090000004,8.0,-2.59,8.4088108553
2021-01-08 10:00:00,9.862,1.955,10.0539081456,0.202,-0.025,0.2035411506,9.66,1.98,9.8608316079,9.142,-2.285,9.423236652,0.202,-0.025,0.2035411506,8.94,-2.26,9.2212363596
2021-01-08 10:30:00,9.945,1.935,10.1314979149,0.375,-0.045,0.3776903494,9.57,1.98,9.7726813107,9.235,-2.305,9.5183112998,0.375,-0.045,0.3776903494,8.86,-2.26,9.1436972828
2021-01-08 11:00:00,10.0745,1.9035000000000002,10.2527490216,0.28450000000000003,-0.036500000000000005,0.28683183230000003,9.79,1.94,9.9803657248,9.3745,-2.3365,9.6612878282,0.28450000000000003,-0.036500000000000005,0.28683183230000003,9.09,-2.3,9.3764652188
2021-01-08 11:30:00,9.7325,1.6,9.8631412973,0.2625,-0.04,0.2655301301,9.47,1.6400000000000001,9.6109572884,9.0325,-2.68,9.4217013458,0.2625,-0.04,0.2655301301,8.77,-2.64,9.1587389962
2021-01-08 12:00:00,9.900500000000001,1.7505000000000002,10.0540613933,0.36050000000000004,-0.0495,0.36388253600000003,9.54,1.8,9.7083263233,9.1805,-2.4895,9.5120550093,0.36050000000000004,-0.0495,0.36388253600000003,8.82,-2.44,9.1512840629
2021-01-08 12:30:00,9.526,1.7705000000000002,9.6891354749,0.776,-0.0795,0.7800616963,8.75,1.85,8.9434333452,8.816,-2.4495,9.1499675546,0.776,-0.0795,0.7800616963,8.04,-2.37,8.3820343593
2021-01-08 13:00:00,9.511,1.8075,9.6812280858,0.381,-0.0425,0.3833630786,9.13,1.85,9.3155461461,8.801,-2.4125,9.1256647566,0.381,-0.0425,0.3833630786,8.42,-2.37,8.7471881196
2021-01-08 13:30:00,9.637,1.7355,9.7920237566,0.507,-0.0645,0.511086343,9.13,1.8,9.305745537,8.927,-2.5045,9.2716691728,0.507,-0.0645,0.511086343,8.42,-2.44,8.7664131776
2021-01-08 14:00:00,9.799,1.7475,9.9536002155,0.289,-0.052500000000000005,0.2937298929,9.51,1.8,9.678848072000001,9.109,-2.5324999999999998,9.4544929663,0.289,-0.052500000000000005,0.2937298929,8.82,-2.48,9.1620303427
2021-01-08 14:30:00,9.7465,1.8599999999999999,9.9223919621,0.23650000000000002,-0.04,0.2398588126,9.51,1.9,9.6979430809,9.0565,-2.34,9.3539185505,0.23650000000000002,-0.04,0.2398588126,8.82,-2.3,9.1149547448
2021-01-08 15:00:00,9.656,1.717,9.8074678179,0.336,-0.043000000000000003,0.3387403135,9.32,1.76,9.4847245611,8.956,-2.543,9.3100367883,0.336,-0.043000000000000003,0.3387403135,8.62,-2.5,8.9752103039
2021-01-08 15:30:00,9.4545,1.5630000000000002,9.5828252228,0.2545,-0.037,0.2571755237,9.2,1.6,9.3380940239,8.7445,-2.6870000000000003,9.1480188702,0.2545,-0.037,0.2571755237,8.49,-2.65,8.8939642455
2021-01-08 16:00:00,9.485,1.612,9.6210066521,0.17500000000000002,-0.028,0.17722584460000002,9.31,1.6400000000000001,9.4533433239,8.775,-2.648,9.1658348774,0.17500000000000002,-0.028,0.17722584460000002,8.6,-2.62,8.9902391514
2021-01-08 16:30:00,9.4775,1.5594999999999999,9.6049490629,0.0575,-0.030500000000000003,0.0650884014,9.42,1.5899999999999999,9.5532455218,8.7575,-2.6505,9.1498063641,0.0575,-0.030500000000000003,0.0650884014,8.7,-2.62,9.0859451902
2021-01-08 17:00:00,9.1555,1.3605,9.2560326544,0.0855,-0.029500000000000002,0.0904461166,9.07,1.3900000000000001,9.1758923272,8.4355,-2.8295,8.8974002102,0.0855,-0.029500000000000002,0.0904461166,8.35,-2.8,8.8069574769
2021-01-08 17:30:00,9.053,1.218,9.1345680248,0.213,-0.032,0.2153903433,8.84,1.25,8.9279392919,8.333,-2.992,8.8538665565,0.213,-0.032,0.2153903433,8.12,-2.96,8.6426847681
2021-01-08 18:00:00,9.0115,1.185,9.08907901,0.28150000000000003,-0.025,0.282607944,8.73,1.21,8.8134556219,8.3015,-3.035,8.8388985315,0.28150000000000003,-0.025,0.282607944,8.02,-3.01,8.5662418831
2021-01-08 18:30:00,8.903,1.182,8.9811209211,0.41300000000000003,-0.028,0.41394806440000004,8.49,1.21,8.5757915087,8.193,-3.038,8.7381172457,0.41300000000000003,-0.028,0.41394806440000004,7.78,-3.01,8.3419721889
2021-01-08 19:00:00,8.8165,1.1805,8.8951814203,0.5565,-0.029500000000000002,0.5572813473,8.26,1.21,8.3481554849,8.0965,-3.0395,8.6482294431,0.5565,-0.029500000000000002,0.5572813473,7.54,-3.01,8.1186020964
2021-01-08 19:30:00,8.43,0.9985,8.4889282156,0.6000000000000001,-0.0315,0.6008263060000001,7.83,1.03,7.8974552864,7.72,-3.2715,8.3845758539,0.6000000000000001,-0.0315,0.6008263060000001,7.12,-3.24,7.8225315595
2021-01-08 20:00:00,8.0935,0.884,8.1416336352,0.6035,-0.026000000000000002,0.6040598066,7.49,0.91,7.5450778657,7.3735,-3.336,8.0930462899,0.6035,-0.026000000000000002,0.6040598066,6.77,-3.31,7.535847663
