Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-08 20:30:00,7.981,1.065,8.0517442831,0.681,-0.025,0.6814587295,7.3,1.09,7.3809281259,7.261,-3.145,7.912846896,0.681,-0.025,0.6814587295,6.58,-3.12,7.2822249347
2021-01-08 21:00:00,7.64,0.8210000000000001,7.6839860099,0.77,-0.029,0.7705459104,6.87,0.85,6.9223839824,6.9,-3.429,7.7050659309,0.77,-0.029,0.7705459104,6.13,-3.4,7.0097717509
2021-01-08 21:30:00,6.746,0.2735,6.7515419165,0.596,-0.026500000000000003,0.5965888450000001,6.15,0.30000000000000004,6.1573127255,6.006,-3.7865,7.0999731161,0.596,-0.026500000000000003,0.5965888450000001,5.41,-3.76,6.588300236
2021-01-08 22:00:00,6.4385,0.215,6.4420887335,0.48850000000000005,-0.035,0.4897522333,5.95,0.25,5.9552497849,5.7185,-3.875,6.9077396629,0.48850000000000005,-0.035,0.4897522333,5.23,-3.84,6.488335688
2021-01-08 22:30:00,6.1865,0.17,6.1888352903,0.4665,-0.03,0.46746363490000004,5.72,0.2,5.7234954355,5.4465,-3.87,6.6814116959,0.4665,-0.03,0.46746363490000004,4.98,-3.84,6.2885610437
2021-01-08 23:00:00,5.991,0.169,5.9933831848,1.041,-0.031,1.0414614731,4.95,0.2,4.9540387564,5.251,-3.9210000000000003,6.5534145298,1.041,-0.031,1.0414614731,4.21,-3.89,5.7320327982
2021-01-08 23:30:00,5.735,0.0785,5.7355372242,0.505,-0.0315,0.505981472,5.23,0.11,5.2311566599,5.005,-3.8815,6.3337245954,0.505,-0.0315,0.505981472,4.5,-3.85,5.9222039816
2021-01-09 00:00:00,5.4865,0.6705,5.5273187442000005,0.48650000000000004,-0.0395,0.48810091170000003,5.0,0.71,5.0501584134,4.5865,-4.4795,6.4110765477000005,0.48650000000000004,-0.0395,0.48810091170000003,4.1,-4.44,6.0434758211
2021-01-09 00:30:00,5.298,0.8230000000000001,5.3615420356,0.158,-0.027,0.1602903615,5.14,0.85,5.2098080579,4.358,-4.627,6.3562011453,0.158,-0.027,0.1602903615,4.2,-4.6,6.228964601
2021-01-09 01:00:00,5.2445,0.8225,5.3086049486,0.1945,-0.0275,0.1964344674,5.05,0.85,5.1210350516,4.2945,-4.5775,6.2766421357,0.1945,-0.0275,0.1964344674,4.1,-4.55,6.1247448926
2021-01-09 01:30:00,5.1285,0.7745000000000001,5.1866523404,0.5085000000000001,-0.025500000000000002,0.5091389791,4.62,0.8,4.6887524993,4.2085,-4.6255,6.2535367993,0.5085000000000001,-0.025500000000000002,0.5091389791,3.7,-4.6,5.9033888573
2021-01-09 02:00:00,5.0045,0.6865,5.0513663993,0.6645,-0.0235,0.6649154082000001,4.34,0.71,4.3976925768,4.1145,-4.5835,6.1593491945,0.6645,-0.0235,0.6649154082000001,3.45,-4.5600000000000005,5.718050367
2021-01-09 02:30:00,4.865,-0.10250000000000001,4.8660796592,0.755,-0.022500000000000003,0.7553351905,4.11,-0.08,4.1107785151,4.095,-3.8025,5.5882046536,0.755,-0.022500000000000003,0.7553351905,3.34,-3.7800000000000002,5.0442045954
2021-01-09 03:00:00,4.871,-0.053500000000000006,4.8712937963,0.811,-0.0235,0.8113404033,4.06,-0.03,4.0601108359,4.121,-3.8035,5.6079633781,0.811,-0.0235,0.8113404033,3.31,-3.7800000000000002,5.0243905103
2021-01-09 03:30:00,4.8595,-0.057,4.8598342822,0.5095000000000001,-0.027,0.5102149057,4.35,-0.03,4.350103447,4.1095,-3.757,5.5680372888,0.5095000000000001,-0.027,0.5102149057,3.6,-3.73,5.1839077924
2021-01-09 04:00:00,4.8004999999999995,-0.10550000000000001,4.8016591403,0.2705,-0.0155,0.27094372110000003,4.53,-0.09,4.5308939515,4.0505,-3.7455,5.516821594,0.2705,-0.0155,0.27094372110000003,3.7800000000000002,-3.73,5.3104896196
2021-01-09 04:30:00,4.798,-0.2165,4.8028820775,0.268,-0.026500000000000003,0.269306981,4.53,-0.19,4.5339827966,4.048,-3.6365,5.4415472294,0.268,-0.026500000000000003,0.269306981,3.7800000000000002,-3.61,5.2269015679
2021-01-09 05:00:00,4.8585,-0.177,4.8617230742,0.3685,-0.037,0.3703528723,4.49,-0.14,4.4921820978,4.0985,-3.6470000000000002,5.4861927828,0.3685,-0.037,0.3703528723,3.73,-3.61,5.1908573473
2021-01-09 05:30:00,5.006,-0.17450000000000002,5.009040452,0.446,-0.0345,0.4473323708,4.5600000000000005,-0.14,4.5621486166,4.246,-3.6045,5.5696441762,0.446,-0.0345,0.4473323708,3.8,-3.5700000000000003,5.2139140768
2021-01-09 06:00:00,5.0335,-0.20800000000000002,5.037795773,0.4335,-0.028,0.4344033264,4.6,-0.18,4.603520392,4.2735,-3.598,5.5864484469,0.4335,-0.028,0.4344033264,3.84,-3.5700000000000003,5.2431383732
2021-01-09 06:30:00,5.2775,-0.1505,5.27964549,0.34750000000000003,-0.0205,0.34810415110000004,4.93,-0.13,4.9317136981,4.5075,-3.5105,5.7132448311,0.34750000000000003,-0.0205,0.34810415110000004,4.16,-3.49,5.4300736643
2021-01-09 07:00:00,5.4825,-0.062,5.4828505588,0.6525000000000001,-0.022,0.6528707759,4.83,-0.04,4.8301656286,4.7125,-3.422,5.8238939079000005,0.6525000000000001,-0.022,0.6528707759,4.06,-3.4,5.2956208323
2021-01-09 07:30:00,5.621,-0.075,5.6215003335,0.521,-0.035,0.5221743004,5.1,-0.04,5.1001568603,4.851,-3.385,5.9152705771,0.521,-0.035,0.5221743004,4.33,-3.35,5.4746141417
2021-01-09 08:00:00,5.824,0.007500000000000001,5.8240048292,0.304,-0.022500000000000003,0.30483151080000004,5.52,0.03,5.5200815211,5.054,-3.2825,6.0264186919,0.304,-0.022500000000000003,0.30483151080000004,4.75,-3.26,5.7610849673
2021-01-09 08:30:00,6.087,0.6765,6.1244772226,0.197,-0.0235,0.1983966986,5.89,0.7000000000000001,5.9314500757,5.167,-3.8235,6.4278333247,0.197,-0.0235,0.1983966986,4.97,-3.8,6.2562688561
2021-01-09 09:00:00,6.274,0.298,6.2810731567,0.20400000000000001,-0.022,0.2051828453,6.07,0.32,6.0784290734,5.494,-3.392,6.4567561515000005,0.20400000000000001,-0.022,0.2051828453,5.29,-3.37,6.2722404291
2021-01-09 09:30:00,6.606,0.6225,6.6352650475,0.28600000000000003,-0.0275,0.2873190735,6.32,0.65,6.3533377054999995,5.796,-3.4575,6.7489200803,0.28600000000000003,-0.0275,0.2873190735,5.51,-3.43,6.4903774929
2021-01-09 10:00:00,6.874,1.3915,7.0134262846,0.504,-0.0285,0.5048051604,6.37,1.42,6.5263542656,5.944,-4.0085,7.1693241139,0.504,-0.0285,0.5048051604,5.44,-3.98,6.7404747607
2021-01-09 10:30:00,6.9485,1.429,7.0939194561,0.41850000000000004,-0.041,0.42050356720000004,6.53,1.47,6.6934146741,6.0085,-4.131,7.29158647,0.41850000000000004,-0.041,0.42050356720000004,5.59,-4.09,6.9264854003
2021-01-09 11:00:00,6.964,0.531,6.9842148449,0.674,-0.079,0.6786140287,6.29,0.61,6.3195094746,6.264,-3.409,7.1315480087,0.674,-0.079,0.6786140287,5.59,-3.33,6.5066888661
2021-01-09 11:30:00,7.0615,0.529,7.0812868357,0.8815000000000001,-0.081,0.8852136748,6.18,0.61,6.210032206,6.3515,-3.321,7.1673281807,0.8815000000000001,-0.081,0.8852136748,5.47,-3.24,6.3575545613
2021-01-09 12:00:00,7.037,0.514,7.0557469484,0.857,-0.096,0.8623601336000001,6.18,0.61,6.210032206,6.327,-3.376,7.1713530801,0.857,-0.096,0.8623601336000001,5.47,-3.2800000000000002,6.378032612
2021-01-09 12:30:00,6.8125,0.2665,6.8177106495,1.2725,-0.1535,1.2817248145,5.54,0.42,5.5558977672,6.1125,-3.6035,7.0956231932,1.2725,-0.1535,1.2817248145,4.84,-3.45,5.9437446109
2021-01-09 13:00:00,6.726,0.251,6.7306817634,2.066,-0.229,2.0786526886,4.66,0.48,4.6846558038,6.026,-3.6790000000000003,7.0602915662,2.066,-0.229,2.0786526886,3.96,-3.45,5.2520567400000004
2021-01-09 13:30:00,6.6655,0.2215,6.6691792973,1.6855,-0.1885,1.6960078125,4.98,0.41000000000000003,4.9968490071,5.9655000000000005,-3.7285,7.0348349305,1.6855,-0.1885,1.6960078125,4.28,-3.54,5.5542776308
2021-01-09 14:00:00,6.591,0.1825,6.5935261621,1.321,-0.14750000000000002,1.3292092574,5.27,0.33,5.2803219599,5.901,-3.8175,7.0281652833,1.321,-0.14750000000000002,1.3292092574,4.58,-3.67,5.8690118419
2021-01-09 14:30:00,6.5525,0.1825,6.5550409991,1.0425,-0.0975,1.0470494258,5.51,0.28,5.5171097505999995,5.8525,-3.8075,6.9820349827,1.0425,-0.0975,1.0470494258,4.8100000000000005,-3.71,6.0745534815
2021-01-09 15:00:00,6.5605,0.1705,6.5627151774,0.6005,-0.059500000000000004,0.6034405522,5.96,0.23,5.9644362684,5.8605,-3.7695,6.9681124058,0.6005,-0.059500000000000004,0.6034405522,5.26,-3.71,6.4367460724
2021-01-09 15:30:00,6.487,0.1395,6.4884997688,0.337,-0.030500000000000003,0.3383773781,6.15,0.17,6.1523491448,5.777,-3.8305,6.9315553269,0.337,-0.030500000000000003,0.3383773781,5.44,-3.8,6.6357817927
2021-01-09 16:00:00,6.5475,0.07250000000000001,6.5479013814,0.17750000000000002,-0.0175,0.1783605898,6.37,0.09,6.3706357611,5.8275,-3.8175,6.9665674833,0.17750000000000002,-0.0175,0.1783605898,5.65,-3.8,6.8090013952
2021-01-09 16:30:00,6.8235,0.1315,6.8247669924,0.0335,-0.0085,0.0345615393,6.79,0.14,6.7914431456,6.1135,-3.8085,7.2027463165,0.0335,-0.0085,0.0345615393,6.08,-3.8,7.1698256604
2021-01-09 17:00:00,7.1805,0.28950000000000004,7.1863335923000005,0.0005,-0.0005,0.0007071068,7.18,0.29,7.1858541594,6.4405,-3.8805,7.5191967989,0.0005,-0.0005,0.0007071068,6.44,-3.88,7.5185104908
2021-01-09 17:30:00,7.4,0.19,7.4024387873,0.0,0.0,0.0,7.4,0.19,7.4024387873,6.65,-3.79,7.6541883959,0.0,0.0,0.0,6.65,-3.79,7.6541883959
2021-01-09 18:00:00,7.4,0.13,7.4011418038,0.0,0.0,0.0,7.4,0.13,7.4011418038,6.65,-3.79,7.6541883959,0.0,0.0,0.0,6.65,-3.79,7.6541883959
2021-01-09 18:30:00,7.4,0.13,7.4011418038,0.0,0.0,0.0,7.4,0.13,7.4011418038,6.69,-3.79,7.6889661204,0.0,0.0,0.0,6.69,-3.79,7.6889661204
2021-01-09 19:00:00,7.36,0.19,7.3624520372,0.0,0.0,0.0,7.36,0.19,7.3624520372,6.65,-3.85,7.68407444,0.0,0.0,0.0,6.65,-3.85,7.68407444
2021-01-09 19:30:00,7.13,0.19,7.1325311075,0.0,0.0,0.0,7.13,0.19,7.1325311075,6.41,-3.89,7.4980130701,0.0,0.0,0.0,6.41,-3.89,7.4980130701
2021-01-09 20:00:00,6.83,0.08,6.8304685052,0.0,0.0,0.0,6.83,0.08,6.8304685052,6.09,-3.74,7.1467265234,0.0,0.0,0.0,6.09,-3.74,7.1467265234
2021-01-09 20:30:00,6.71,0.13,6.7112591963,0.0,0.0,0.0,6.71,0.13,6.7112591963,5.98,-3.74,7.0532262122,0.0,0.0,0.0,5.98,-3.74,7.0532262122
2021-01-09 21:00:00,6.5,0.13,6.50129987,0.0,0.0,0.0,6.5,0.13,6.50129987,5.77,-3.74,6.8760817331,0.0,0.0,0.0,5.77,-3.74,6.8760817331
2021-01-09 21:30:00,6.351,0.07250000000000001,6.3514137993,0.001,-0.007500000000000001,0.007566373,6.35,0.08,6.350503917,5.631,-3.8175,6.8030483792,0.001,-0.007500000000000001,0.007566373,5.63,-3.81,6.798014416
2021-01-09 22:00:00,6.08,0.037,6.0801125812,0.0,-0.003,0.003,6.08,0.04,6.0801315775,5.35,-3.8529999999999998,6.5930348854,0.0,-0.003,0.003,5.35,-3.85,6.5912821211
2021-01-09 22:30:00,5.95,0.04,5.9501344523,0.0,0.0,0.0,5.95,0.04,5.9501344523,5.24,-3.9,6.5320440905,0.0,0.0,0.0,5.24,-3.9,6.5320440905
2021-01-09 23:00:00,5.75,0.04,5.7501391288,0.0,0.0,0.0,5.75,0.04,5.7501391288,5.03,-3.9,6.3648173579,0.0,0.0,0.0,5.03,-3.9,6.3648173579
2021-01-09 23:30:00,5.54,0.04,5.5401444025,0.0,0.0,0.0,5.54,0.04,5.5401444025,4.8,-3.9,6.1846584384,0.0,0.0,0.0,4.8,-3.9,6.1846584384
2021-01-10 00:00:00,5.36,-0.05,5.3602332039,0.0,0.0,0.0,5.36,-0.05,5.3602332039,4.61,-3.79,5.9679309647,0.0,0.0,0.0,4.61,-3.79,5.9679309647
2021-01-10 00:30:00,5.232,-0.066,5.2324162678,0.002,-0.016,0.016124515500000002,5.23,-0.05,5.2302390003,4.472,-3.766,5.8464980972,0.002,-0.016,0.016124515500000002,4.47,-3.75,5.8346722273000005
2021-01-10 01:00:00,5.1735,-0.065,5.1739083148,0.0035,-0.015,0.0154029218,5.17,-0.05,5.1702417738,4.4035,-3.765,5.7936203923,0.0035,-0.015,0.0154029218,4.4,-3.75,5.7812195945
2021-01-10 01:30:00,4.88,-0.18050000000000002,4.8833369994,0.0,-0.0005,0.0005,4.88,-0.18,4.8833185438,4.13,-3.8505000000000003,5.6465255025,0.0,-0.0005,0.0005,4.13,-3.85,5.6461845524
2021-01-10 02:00:00,4.7015,-0.184,4.7050991754,0.0015,-0.004,0.0042720019,4.7,-0.18,4.7034455456,3.9515000000000002,-3.894,5.5477552442,0.0015,-0.004,0.0042720019,3.95,-3.89,5.5438795081
2021-01-10 02:30:00,4.7035,-0.1975,4.7076446871,0.0035,-0.0175,0.0178465683,4.7,-0.18,4.7034455456,3.9535,-3.8675,5.5306164665,0.0035,-0.0175,0.0178465683,3.95,-3.85,5.5158861482
2021-01-10 03:00:00,4.8085,-0.068,4.8089807912,0.0085,-0.028,0.0292617498,4.8,-0.04,4.8001666638,4.0585,-3.778,5.5447909113,0.0085,-0.028,0.0292617498,4.05,-3.75,5.5195108479
2021-01-10 03:30:00,4.7715,-0.0555,4.7718227649,0.0115,-0.0155,0.0193002591,4.76,-0.04,4.7601680643,4.0315,-3.7655000000000003,5.5165190564,0.0115,-0.0155,0.0193002591,4.02,-3.75,5.4975358116
2021-01-10 04:00:00,4.695,-0.2625,4.7023325329,0.015,-0.0125,0.0195256242,4.68,-0.25,4.6866725936,3.955,-3.7225,5.4313010642,0.015,-0.0125,0.0195256242,3.94,-3.71,5.4118111571
2021-01-10 04:30:00,4.644,-0.2575,4.6511334371,0.004,-0.007500000000000001,0.0085,4.64,-0.25,4.646730033,3.884,-3.7175000000000002,5.3763614322,0.004,-0.007500000000000001,0.0085,3.88,-3.71,5.368286505
2021-01-10 05:00:00,4.667,-0.2755,4.6751245171,0.027,-0.025500000000000002,0.037138255200000005,4.64,-0.25,4.646730033,3.907,-3.7355,5.4054240583,0.027,-0.025500000000000002,0.037138255200000005,3.88,-3.71,5.368286505
2021-01-10 05:30:00,4.852,-0.2485,4.8583594196,0.092,-0.0385,0.09973088790000001,4.76,-0.21,4.7646301011,4.102,-3.6885,5.5164695458,0.092,-0.0385,0.09973088790000001,4.01,-3.65,5.4224164355
2021-01-10 06:00:00,4.884,-0.24050000000000002,4.8899178163,0.124,-0.030500000000000003,0.1276959279,4.76,-0.21,4.7646301011,4.104,-3.6805,5.5126124705,0.124,-0.030500000000000003,0.1276959279,3.98,-3.65,5.4002685118
2021-01-10 06:30:00,5.014,-0.24550000000000002,5.0200065986,0.254,-0.035500000000000004,0.256468809,4.76,-0.21,4.7646301011,4.234,-3.5955,5.5546715699,0.254,-0.035500000000000004,0.256468809,3.98,-3.56,5.3398501851999995
2021-01-10 07:00:00,4.9615,-0.244,4.9674961751,0.3215,-0.034,0.3232928239,4.64,-0.21,4.6447497242,4.2015,-3.594,5.5289635783,0.3215,-0.034,0.3232928239,3.88,-3.56,5.2657383148
2021-01-10 07:30:00,4.8925,-0.29550000000000004,4.9014157649,0.21250000000000002,-0.035500000000000004,0.21544488850000001,4.68,-0.26,4.6872166581,4.1425,-3.6555,5.5247612166,0.21250000000000002,-0.035500000000000004,0.21544488850000001,3.93,-3.62,5.343154499
2021-01-10 08:00:00,5.1205,-0.28700000000000003,5.1285367553,0.1505,-0.027,0.1529027469,4.97,-0.26,4.9767961582,4.3705,-3.577,5.6476720204,0.1505,-0.027,0.1529027469,4.22,-3.55,5.5146078736
2021-01-10 08:30:00,5.3695,-0.221,5.3740460781,0.2795,-0.021,0.2802877985,5.09,-0.2,5.0939277576,4.6095,-3.511,5.7943602969,0.2795,-0.021,0.2802877985,4.33,-3.49,5.5613847197
2021-01-10 09:00:00,5.8785,0.49,5.8988865263,0.2785,-0.02,0.2792172094,5.6,0.51,5.6231752596,4.9785,-3.98,6.3738420321,0.2785,-0.02,0.2792172094,4.7,-3.96,6.1458603954
2021-01-10 09:30:00,6.232,0.7325,6.2749008159,0.222,-0.0275,0.22369678140000002,6.01,0.76,6.0578626594,5.282,-4.0775,6.6727453308,0.222,-0.0275,0.22369678140000002,5.06,-4.05,6.4812113065
2021-01-10 10:00:00,6.483,0.3295,6.4913680569,0.233,-0.030500000000000003,0.2349877656,6.25,0.36,6.2603594146,5.693,-3.6305,6.7520944343,0.233,-0.030500000000000003,0.2349877656,5.46,-3.6,6.54
2021-01-10 10:30:00,6.6215,0.23,6.625493359,0.3715,-0.04,0.3736472267,6.25,0.27,6.2558292816,5.9015,-3.52,6.8715429308000004,0.3715,-0.04,0.3736472267,5.53,-3.48,6.5338579721
2021-01-10 11:00:00,6.9315,0.631,6.9601618695,0.5115000000000001,-0.079,0.5175647303,6.42,0.71,6.4591408097,6.1615,-3.829,7.2543313441,0.5115000000000001,-0.079,0.5175647303,5.65,-3.75,6.7812240783
2021-01-10 11:30:00,7.0475,0.3945,7.0585328858,0.48750000000000004,-0.0755,0.4933117675,6.5600000000000005,0.47000000000000003,6.5768153387,6.3275,-3.6255,7.2925651523,0.48750000000000004,-0.0755,0.4933117675,5.84,-3.55,6.8343324473
2021-01-10 12:00:00,7.268,0.627,7.2949950651,0.468,-0.073,0.47365916020000004,6.8,0.7000000000000001,6.8359344643,6.518,-3.713,7.5013794065,0.468,-0.073,0.47365916020000004,6.05,-3.64,7.0606019573
2021-01-10 12:30:00,7.3575,0.463,7.3720536657,0.5575,-0.067,0.561511576,6.8,0.53,6.8206231387,6.6075,-3.607,7.5279150666,0.5575,-0.067,0.561511576,6.05,-3.54,7.0095720269
2021-01-10 13:00:00,7.423,0.517,7.4409823276000004,0.713,-0.073,0.7167272843,6.71,0.59,6.735888954,6.763,-3.723,7.7200322538,0.713,-0.073,0.7167272843,6.05,-3.65,7.0657625208
2021-01-10 13:30:00,7.417,0.48350000000000004,7.432742512,0.707,-0.0665,0.7101205884,6.71,0.55,6.7325032492,6.717,-3.7965,7.7156659628,0.707,-0.0665,0.7101205884,6.01,-3.73,7.0734008794
2021-01-10 14:00:00,7.148,0.425,7.1606235064,0.738,-0.055,0.7400466202,6.41,0.48,6.4279467951,6.448,-3.755,7.4616840591999996,0.738,-0.055,0.7400466202,5.71,-3.7,6.8039767783
2021-01-10 14:30:00,7.116,0.42550000000000004,7.128709999,0.536,-0.0545,0.5387636309,6.58,0.48,6.5974843691,6.436,-3.7945,7.4713001713,0.536,-0.0545,0.5387636309,5.9,-3.74,6.985527897
2021-01-10 15:00:00,7.0645,0.444,7.0784388286,0.3845,-0.036000000000000004,0.3861816283,6.68,0.48,6.6972233052,6.3945,-3.906,7.493094571,0.3845,-0.036000000000000004,0.3861816283,6.01,-3.87,7.1482165608
2021-01-10 15:30:00,7.036,0.466,7.0514148935,0.466,-0.044,0.46807264390000003,6.57,0.51,6.5897647909,6.336,-3.884,7.4317125886,0.466,-0.044,0.46807264390000003,5.87,-3.84,7.0144493725
2021-01-10 16:00:00,7.0725,0.465,7.0877698361,0.5525,-0.045,0.5543295500000001,6.52,0.51,6.5399159016,6.3825,-3.885,7.4719161699,0.5525,-0.045,0.5543295500000001,5.83,-3.84,6.9810099556
2021-01-10 16:30:00,7.213,0.47350000000000003,7.2285248322,0.373,-0.036500000000000005,0.3747816031,6.84,0.51,6.8589868056,6.513,-3.8765,7.5793417425000005,0.373,-0.036500000000000005,0.3747816031,6.14,-3.84,7.2419058265
2021-01-10 17:00:00,7.4425,0.522,7.4607834877,0.2025,-0.028,0.2044266372,7.24,0.55,7.2608608305,6.7425,-3.928,7.8032358833,0.2025,-0.028,0.2044266372,6.54,-3.9,7.6145649909
2021-01-10 17:30:00,7.6095,0.336,7.6169144836000005,0.2295,-0.014,0.2299266187,7.38,0.35000000000000003,7.3882947965,6.9195,-3.814,7.9010174187,0.2295,-0.014,0.2299266187,6.69,-3.8,7.6939001813
2021-01-10 18:00:00,7.516,0.313,7.5225145397,0.276,-0.037,0.2784690288,7.24,0.35000000000000003,7.2484550078,6.816,-3.787,7.7973857799,0.276,-0.037,0.2784690288,6.54,-3.75,7.5388394332
2021-01-10 18:30:00,7.4065,0.3165,7.4132593709,0.2565,-0.0335,0.2586783717,7.15,0.35000000000000003,7.158561308,6.7065,-3.8335,7.7248213248,0.2565,-0.0335,0.2586783717,6.45,-3.8,7.4861538857
2021-01-10 19:00:00,7.1915,0.191,7.19403595,0.1915,-0.029,0.1936833756,7.0,0.22,7.0034562896,6.4715,-3.779,7.4940745426,0.1915,-0.029,0.1936833756,6.28,-3.75,7.3144309416
2021-01-10 19:30:00,6.9985,0.271,7.0037449447,0.1585,-0.029,0.1611311578,6.84,0.30000000000000004,6.8465757865,6.2685,-3.939,7.4033649951000005,0.1585,-0.029,0.1611311578,6.11,-3.91,7.2539782189
2021-01-10 20:00:00,6.728,0.1105,6.7289073593,0.068,-0.029500000000000002,0.0741232082,6.66,0.14,6.661471309,6.098,-3.8095,7.1901247729,0.068,-0.029500000000000002,0.0741232082,6.03,-3.7800000000000002,7.1168321604
2021-01-10 20:30:00,6.4495000000000005,-0.5615,6.473896238,0.17950000000000002,-0.0315,0.1822429697,6.27,-0.53,6.2923604474,5.9295,-3.2315,6.7528928986,0.17950000000000002,-0.0315,0.1822429697,5.75,-3.2,6.5804635095
2021-01-10 21:00:00,6.2620000000000005,-0.5715,6.288024829,0.362,-0.0415,0.3643710334,5.9,-0.53,5.9237572536,5.7620000000000005,-3.3015,6.6408242147,0.362,-0.0415,0.3643710334,5.4,-3.26,6.3077412756
2021-01-10 21:30:00,6.263,-0.0285,6.2630648448,0.5630000000000001,-0.0385,0.5643148501,5.7,0.01,5.7000087719,5.573,-3.8285,6.7613416753,0.5630000000000001,-0.0385,0.5643148501,5.01,-3.79,6.2820538043
2021-01-10 22:00:00,5.98,0.0155,5.9800200878,0.44,-0.0345,0.4413504843,5.54,0.05,5.5402256272,5.24,-3.9645,6.5707579662,0.44,-0.0345,0.4413504843,4.8,-3.93,6.203619911
2021-01-10 22:30:00,5.8685,0.759,5.9173789172,0.3285,-0.031,0.3299594672,5.54,0.79,5.596043245,4.9285,-4.511,6.681259855,0.3285,-0.031,0.3299594672,4.6,-4.48,6.4210902501
2021-01-10 23:00:00,5.6129999999999995,0.42550000000000004,5.6291046579,0.463,-0.0345,0.4642835879,5.15,0.46,5.1705028769,4.753,-4.2145,6.352402636,0.463,-0.0345,0.4642835879,4.29,-4.18,5.9896994916
2021-01-10 23:30:00,5.3405000000000005,-0.083,5.3411449381,0.8205,-0.023,0.8208223011,4.52,-0.06,4.5203982125,4.5504999999999995,-3.763,5.9048470979,0.8205,-0.023,0.8208223011,3.73,-3.74,5.2820923884
2021-01-11 00:00:00,5.268,-0.0815,5.268630396,1.008,-0.021500000000000002,1.0082292646,4.26,-0.06,4.2604225143,4.498,-3.7615,5.8635216594,1.008,-0.021500000000000002,1.0082292646,3.49,-3.74,5.1154374202
2021-01-11 00:30:00,5.2175,-0.08950000000000001,5.2182675765,0.7475,-0.029500000000000002,0.7480818805,4.47,-0.06,4.4704026664,4.4275,-3.6695,5.7504770672,0.7475,-0.029500000000000002,0.7480818805,3.68,-3.64,5.1760989171
2021-01-11 01:00:00,5.247,0.225,5.2518219696,0.897,-0.035,0.897682572,4.35,0.26,4.3577631877,4.417,-3.885,5.8824411599,0.897,-0.035,0.897682572,3.52,-3.85,5.2165985086
2021-01-11 01:30:00,5.189,-0.068,5.1894455388,1.709,-0.028,1.7092293585,3.48,-0.04,3.4802298775000002,4.449,-3.7279999999999998,5.8044452793,1.709,-0.028,1.7092293585,2.74,-3.7,4.6040851426
2021-01-11 02:00:00,5.15,0.024,5.150055922,1.97,-0.036000000000000004,1.9703289066,3.18,0.06,3.1805659874,4.37,-3.816,5.8016166712,1.97,-0.036000000000000004,1.9703289066,2.4,-3.7800000000000002,4.4775439696
2021-01-11 02:30:00,4.9925,-0.0755,4.9930708487,0.8925000000000001,-0.035500000000000004,0.8932057434,4.1,-0.04,4.1001951173,4.2025,-3.6555,5.5698910672,0.8925000000000001,-0.035500000000000004,0.8932057434,3.31,-3.62,4.9051503545
2021-01-11 03:00:00,4.906,-0.0755,4.9065809124,0.466,-0.035500000000000004,0.46735024340000003,4.44,-0.04,4.4401801765,4.136,-3.6955,5.5464597943000005,0.466,-0.035500000000000004,0.46735024340000003,3.67,-3.66,5.1830975295
2021-01-11 03:30:00,4.894,-0.09,4.894827474,1.044,-0.05,1.0451966322,3.85,-0.04,3.8502077866,4.104,-3.67,5.5056076867,1.044,-0.05,1.0451966322,3.06,-3.62,4.7400421939
2021-01-11 04:00:00,5.02,-0.077,5.0205905031,1.75,-0.037,1.7503910992,3.27,-0.04,3.2702446392,4.23,-3.657,5.5916499353999995,1.75,-0.037,1.7503910992,2.48,-3.62,4.3880291704
2021-01-11 04:30:00,4.981,-0.074,4.9815496585000005,1.291,-0.034,1.2914476373000001,3.69,-0.04,3.6902167958,4.181,-3.654,5.5526999739,1.291,-0.034,1.2914476373000001,2.89,-3.62,4.6321161471
2021-01-11 05:00:00,5.178,0.4565,5.1980839018000005,1.078,-0.053500000000000006,1.0793267578,4.1,0.51,4.1315977539,4.308,-4.0035,5.8810608099,1.078,-0.053500000000000006,1.0793267578,3.23,-3.95,5.1024895884
2021-01-11 05:30:00,5.233,0.166,5.2356322445,0.963,-0.044,0.9640046680000001,4.27,0.21,4.2751608157,4.463,-3.794,5.857713291,0.963,-0.044,0.9640046680000001,3.5,-3.75,5.1295711322
2021-01-11 06:00:00,5.6715,0.2265,5.6760210095,1.4015,-0.043500000000000004,1.4021749178,4.27,0.27,4.2785277842,4.9015,-3.7235,6.1554166796,1.4015,-0.043500000000000004,1.4021749178,3.5,-3.68,5.0786218603
2021-01-11 06:30:00,6.763,0.6045,6.7899623894,1.433,-0.0455,1.4337221663,5.33,0.65,5.3694878713,5.973,-3.1655,6.7599644415,1.433,-0.0455,1.4337221663,4.54,-3.12,5.5087203596
2021-01-11 07:00:00,7.3955,1.0485,7.4694559708,1.4355,-0.051500000000000004,1.43642351,5.96,1.1,6.0606600301,6.6055,-2.8015,7.1750283972,1.4355,-0.051500000000000004,1.43642351,5.17,-2.75,5.8558859279
2021-01-11 07:30:00,8.1465,1.6815,8.318227245,2.0165,-0.0485,2.0170831664,6.13,1.73,6.3694426758,7.3665,-2.6385,7.8247686547,2.0165,-0.0485,2.0170831664,5.35,-2.59,5.9439549123
2021-01-11 08:00:00,8.6405,1.6095000000000002,8.789125696,1.3505,-0.0505,1.3514438575,7.29,1.6600000000000001,7.4766101945,7.8705,-2.4405,8.2401948096,1.3505,-0.0505,1.3514438575,6.52,-2.39,6.9442422193
2021-01-11 08:30:00,9.044,2.1495,9.295928477,1.264,-0.0505,1.2650083992,7.78,2.2,8.0850726651,8.224,-2.5905,8.6223469108,1.264,-0.0505,1.2650083992,6.96,-2.54,7.4089945337
2021-01-11 09:00:00,9.247,1.9,9.4401805597,1.407,-0.06,1.4082787366,7.84,1.96,8.0812870262,8.517,-2.31,8.8247033378,1.407,-0.06,1.4082787366,7.11,-2.25,7.4575196949
2021-01-11 09:30:00,9.65,2.0375,9.8627534822,1.37,-0.0425,1.3706590568,8.28,2.08,8.5372595135,8.94,-2.2925,9.2292554548,1.37,-0.0425,1.3706590568,7.57,-2.25,7.8973033372
2021-01-11 10:00:00,10.18,2.129,10.4002423529,1.51,-0.041,1.51055652,8.67,2.17,8.9374381117,9.46,-2.171,9.705917834000001,1.51,-0.041,1.51055652,7.95,-2.13,8.2303948872
2021-01-11 10:30:00,10.2905,2.1115,10.504895168400001,1.9005,-0.0585,1.901400142,8.39,2.17,8.6660833137,9.5605,-2.1885,9.8077873397,1.9005,-0.0585,1.901400142,7.66,-2.13,7.9506289059
2021-01-11 11:00:00,10.401,2.472,10.6907242505,1.9609999999999999,-0.078,1.9625506363,8.44,2.55,8.8168078124,9.621,-2.318,9.8963005714,1.9609999999999999,-0.078,1.9625506363,7.66,-2.24,7.9808019647
2021-01-11 11:30:00,10.521,2.344,10.7789506447,2.351,-0.076,2.3522280927,8.17,2.42,8.5208743683,9.711,-2.266,9.9718742972,2.351,-0.076,2.3522280927,7.36,-2.19,7.6789126834
2021-01-11 12:00:00,10.5955,2.213,10.8241391921,2.3855,-0.067,2.3864407074000002,8.21,2.2800000000000002,8.5207100643,9.8555,-1.867,10.0307810887,2.3855,-0.067,2.3864407074000002,7.47,-1.8,7.6838076499
2021-01-11 12:30:00,10.197,2.09,10.4089821308,2.557,-0.09,2.5585833971,7.64,2.18,7.9449354938,9.477,-2.06,9.6983054705,2.557,-0.09,2.5585833971,6.92,-1.97,7.1949496176
2021-01-11 13:00:00,10.166,2.2035,10.4020655761,2.526,-0.0965,2.5278426078000003,7.64,2.3,7.9786966354,9.446,-2.2165,9.7025660652,2.526,-0.0965,2.5278426078000003,6.92,-2.12,7.2374581173
2021-01-11 13:30:00,10.3955,2.0035,10.5868046407,2.6855,-0.10650000000000001,2.6876109279,7.71,2.11,7.9935098674,9.6655,-2.1965,9.9119373737,2.6855,-0.10650000000000001,2.6876109279,6.98,-2.09,7.286185559
2021-01-11 14:00:00,10.388,1.9689999999999999,10.5729610327,2.588,-0.101,2.5899700770000003,7.8,2.07,8.07,9.678,-2.281,9.9431707719,2.588,-0.101,2.5899700770000003,7.09,-2.18,7.4175804681
2021-01-11 14:30:00,10.2555,1.949,10.4390555727,2.1555,-0.061,2.1563629681,8.1,2.01,8.3456635446,9.525500000000001,-2.241,9.785562388,2.1555,-0.061,2.1563629681,7.37,-2.18,7.6856554698
2021-01-11 15:00:00,10.193,1.967,10.38105669,1.183,-0.043000000000000003,1.1837812298000001,9.01,2.01,9.2314787548,9.463,-2.223,9.7206017303,1.183,-0.043000000000000003,1.1837812298000001,8.28,-2.18,8.5621726215
2021-01-11 15:30:00,10.0555,1.8135,10.2177229606,0.9055000000000001,-0.036500000000000005,0.9062353447,9.15,1.85,9.335148633,9.3155,-2.2765,9.5896294245,0.9055000000000001,-0.036500000000000005,0.9062353447,8.41,-2.24,8.703200560700001
2021-01-11 16:00:00,10.1345,1.853,10.3025093667,0.8145,-0.037,0.8153399598000001,9.32,1.8900000000000001,9.5097055685,9.3645,-2.527,9.6994633486,0.8145,-0.037,0.8153399598000001,8.55,-2.49,8.9052007277
2021-01-11 16:30:00,10.1865,1.9075000000000002,10.3635581969,0.7865000000000001,-0.0325,0.7871712012000001,9.4,1.94,9.5981039794,9.3765,-2.6325000000000003,9.7390352962,0.7865000000000001,-0.0325,0.7871712012000001,8.59,-2.6,8.9748593304
2021-01-11 17:00:00,9.6475,1.7265000000000001,9.8007682607,0.7275,-0.0335,0.7282708974000001,8.92,1.76,9.091974483,8.9175,-2.9435000000000002,9.3907400401,0.7275,-0.0335,0.7282708974000001,8.19,-2.91,8.6916166505
2021-01-11 17:30:00,9.4705,0.6015,9.4895823143,1.5805,-0.0485,1.5812439723,7.89,0.65,7.9167291226,9.0005,-2.3185000000000002,9.294323133,1.5805,-0.0485,1.5812439723,7.42,-2.27,7.7594651878
2021-01-11 18:00:00,9.2425,0.47900000000000004,9.2549039568,1.5225,-0.051000000000000004,1.5233539477,7.72,0.53,7.7381716187,8.7525,-2.271,9.0423280879,1.5225,-0.051000000000000004,1.5233539477,7.23,-2.22,7.5631541039
2021-01-11 18:30:00,9.1625,0.47700000000000004,9.1749079151,1.6125,-0.053,1.6133707726000002,7.55,0.53,7.5685797875,8.6925,-2.403,9.01853454,1.6125,-0.053,1.6133707726000002,7.08,-2.35,7.4598190327000005
2021-01-11 19:00:00,9.097,0.42,9.1066903428,1.967,-0.05,1.9676353829000002,7.13,0.47000000000000003,7.145474092,8.587,-2.35,8.9027562586,1.967,-0.05,1.9676353829000002,6.62,-2.3,7.0081666647
2021-01-11 19:30:00,8.8395,0.3295,8.8456390668,1.8595000000000002,-0.0505,1.8601856090000002,6.98,0.38,6.9903361865,8.3495,-2.4505,8.7016722818,1.8595000000000002,-0.0505,1.8601856090000002,6.49,-2.4,6.9195447827
2021-01-11 20:00:00,8.796,1.0725,8.8611439583,2.056,-0.0475,2.0565486257,6.74,1.12,6.8324227036,8.106,-2.9575,8.6286755791,2.056,-0.0475,2.0565486257,6.05,-2.91,6.7134640835
2021-01-11 20:30:00,8.508,1.192,8.5910958556,1.908,-0.048,1.9086036781,6.6,1.24,6.7154746668000005,7.728,-3.178,8.3559360936,1.908,-0.048,1.9086036781,5.82,-3.13,6.6082751153
2021-01-11 21:00:00,8.262,1.1505,8.3417201014,2.162,-0.0495,2.1625665886,6.1,1.2,6.2169124169,7.492,-3.2295,8.1584149349,2.162,-0.0495,2.1625665886,5.33,-3.18,6.2065529886
2021-01-11 21:30:00,7.7855,0.9315,7.8410268779,2.2155,-0.0485,2.2160307985,5.57,0.98,5.6555547915,7.0355,-3.5085,7.8617957554,2.2155,-0.0485,2.2160307985,4.82,-3.46,5.93329588
2021-01-11 22:00:00,7.3765,0.8405,7.4242300948,2.2165,-0.0495,2.2170526606,5.16,0.89,5.236191364,6.6465,-3.6595,7.5873514812,2.2165,-0.0495,2.2170526606,4.43,-3.61,5.7146303468
2021-01-11 22:30:00,7.05,0.001,7.0500000709,2.22,-0.049,2.2205406999,4.83,0.05,4.8302587922,6.46,-2.829,7.0522933149,2.22,-0.049,2.2205406999,4.24,-2.7800000000000002,5.0701084801
2021-01-11 23:00:00,6.814,0.065,6.8143100164,2.214,-0.055,2.2146830473,4.6,0.12,4.6015649512,6.224,-2.765,6.8105360288,2.214,-0.055,2.2146830473,4.01,-2.71,4.8398553697
2021-01-11 23:30:00,6.5969999999999995,0.6085,6.6250042452999995,2.217,-0.051500000000000004,2.2175980813,4.38,0.66,4.4294469181,5.857,-3.3315,6.7382001491,2.217,-0.051500000000000004,2.2175980813,3.64,-3.2800000000000002,4.8997959141
2021-01-12 00:00:00,6.495,0.6105,6.5236289939,2.225,-0.0495,2.2255505499,4.27,0.66,4.3207059608,5.705,-3.4795,6.6823607543,2.225,-0.0495,2.2255505499,3.48,-3.43,4.88623577
2021-01-12 00:30:00,6.325,0.7105,6.3647808485,2.225,-0.0495,2.2255505499,4.1,0.76,4.1698441218,5.505,-3.3095,6.4232246769,2.225,-0.0495,2.2255505499,3.2800000000000002,-3.26,4.624499973
2021-01-12 01:00:00,6.2655,0.6615,6.300323206,2.2255,-0.0485,2.226028414,4.04,0.71,4.1019141873,5.4455,-3.3085,6.3717848755,2.2255,-0.0485,2.226028414,3.22,-3.26,4.5821392384
2021-01-12 01:30:00,6.266,0.78,6.314361092,2.226,-0.05,2.2265614746,4.04,0.8300000000000001,4.1243787411,5.446,-3.23,6.3318098519,2.226,-0.05,2.2265614746,3.22,-3.18,4.5255717871
2021-01-12 02:00:00,6.2785,0.7775000000000001,6.3264578162,2.2385,-0.052500000000000005,2.239115562,4.04,0.8300000000000001,4.1243787411,5.4585,-3.2325,6.3438378368,2.2385,-0.052500000000000005,2.239115562,3.22,-3.18,4.5255717871
2021-01-12 02:30:00,6.082,0.679,6.1197847184,2.222,-0.051000000000000004,2.2225852065,3.86,0.73,3.9284220751000003,5.282,-3.391,6.276814877,2.222,-0.051000000000000004,2.2225852065,3.06,-3.34,4.5298123581
2021-01-12 03:00:00,6.0585,0.6775,6.0962634868,2.1985,-0.052500000000000005,2.1991267585,3.86,0.73,3.9284220751000003,5.2585,-3.3525,6.2362712016,2.1985,-0.052500000000000005,2.1991267585,3.06,-3.3,4.5003999822
2021-01-12 03:30:00,6.036,0.677,6.0738476273,2.176,-0.053,2.1766453547,3.86,0.73,3.9284220751000003,5.236,-3.443,6.2665736252,2.176,-0.053,2.1766453547,3.06,-3.39,4.5668041342
2021-01-12 04:00:00,6.0075,0.6785,6.0456942116,2.0275,-0.051500000000000004,2.0281539636,3.98,0.73,4.0463934559,5.1575,-3.3815,6.1671994049,2.0275,-0.051500000000000004,2.0281539636,3.13,-3.33,4.5700984672
2021-01-12 04:30:00,5.948,0.511,5.9699099658,2.048,-0.049,2.0485860978,3.9,0.56,3.94,5.088,-3.229,6.0261252061,2.048,-0.049,2.0485860978,3.04,-3.18,4.399318129
2021-01-12 05:00:00,6.0375,0.4525,6.0544332931,1.9975,-0.0375,1.9978519715,4.04,0.49,4.0696068606,5.1575,-3.1675,6.0525087774,1.9975,-0.0375,1.9978519715,3.16,-3.13,4.4477522413
2021-01-12 05:30:00,6.169,0.532,6.1918967207,1.949,-0.038,1.9493704111999999,4.22,0.5700000000000001,4.2583212655,5.299,-3.068,6.1230731663,1.949,-0.038,1.9493704111999999,3.35,-3.03,4.5170122869
2021-01-12 06:00:00,6.308,0.54,6.3310713153,1.768,-0.03,1.7682545066,4.54,0.5700000000000001,4.5756420315,5.438,-3.06,6.2398272412,1.768,-0.03,1.7682545066,3.67,-3.03,4.7591806017
2021-01-12 06:30:00,7.1165,1.347,7.2428572573,1.7865000000000002,-0.023,1.7866480487,5.33,1.37,5.5032535831,6.1465,-3.253,6.9542412419,1.7865000000000002,-0.023,1.7866480487,4.36,-3.23,5.4260943597
2021-01-12 07:00:00,7.2765,0.979,7.3420632829,1.3665,-0.021,1.3666613516,5.91,1.0,5.9940053387,6.4465,-2.8810000000000002,7.060985997,1.3665,-0.021,1.3666613516,5.08,-2.86,5.8297512811
2021-01-12 07:30:00,7.9925,1.6585,8.1627616957,0.9725,-0.021500000000000002,0.9727376316,7.02,1.6800000000000002,7.2182269291,7.1825,-2.8815,7.7389500903,0.9725,-0.021500000000000002,0.9727376316,6.21,-2.86,6.8369364484
2021-01-12 08:00:00,8.335,1.6555,8.4978176757,0.8250000000000001,-0.0245,0.8253637077,7.51,1.6800000000000002,7.6956156349,7.555,-2.6545,8.0077709289,0.8250000000000001,-0.0245,0.8253637077,6.73,-2.63,7.2256349202
2021-01-12 08:30:00,8.664,1.7275,8.8345431263,0.624,-0.022500000000000003,0.6244055173,8.04,1.75,8.2282501177,7.874,-2.5225,8.2681849429,0.624,-0.022500000000000003,0.6244055173,7.25,-2.5,7.6689308251
2021-01-12 09:00:00,9.0355,1.8875000000000002,9.2305425897,0.2255,-0.0325,0.2278299805,8.81,1.92,9.0167898944,8.2555,-2.4725,8.6178034614,0.2255,-0.0325,0.2278299805,8.03,-2.44,8.3925264373
2021-01-12 09:30:00,9.2735,1.9420000000000002,9.4746591627,0.1135,-0.038,0.1196923139,9.16,1.98,9.3715526995,8.493500000000001,-2.478,8.8476000277,0.1135,-0.038,0.1196923139,8.38,-2.44,8.7280009166
2021-01-12 10:00:00,9.3865,1.8555000000000001,9.5681378805,0.0665,-0.0245,0.0708695986,9.32,1.88,9.5077231764,8.6065,-2.5045,8.9635016874,0.0665,-0.0245,0.0708695986,8.54,-2.48,8.8928060813
2021-01-12 10:30:00,9.421,2.223,9.6797195207,0.101,-0.017,0.102420701,9.32,2.24,9.585405573100001,8.501,-2.827,8.9587348437,0.101,-0.017,0.102420701,8.4,-2.81,8.8575448065
2021-01-12 11:00:00,9.588,2.5675,9.9258148406,0.168,-0.052500000000000005,0.1760120734,9.42,2.62,9.777566159300001,8.628,-2.9325,9.1127350587,0.168,-0.052500000000000005,0.1760120734,8.46,-2.88,8.936777942900001
2021-01-12 11:30:00,9.6045,2.1445,9.8410009908,0.48450000000000004,-0.1155,0.49807680130000004,9.12,2.26,9.3958501478,8.7945,-2.4855,9.1389791826,0.48450000000000004,-0.1155,0.49807680130000004,8.31,-2.37,8.6413540606
2021-01-12 12:00:00,9.794,2.267,10.0529460856,0.544,-0.113,0.5556122749,9.25,2.38,9.5512774015,9.044,-2.483,9.378657953,0.544,-0.113,0.5556122749,8.5,-2.37,8.8242223453
2021-01-12 12:30:00,9.894,2.289,10.1553314569,0.47400000000000003,-0.131,0.4917692548,9.42,2.42,9.7258829933,9.134,-2.571,9.4889407733,0.47400000000000003,-0.131,0.4917692548,8.66,-2.44,8.9971773351
2021-01-12 13:00:00,9.9775,2.411,10.2646688817,0.6375000000000001,-0.139,0.6524777774,9.34,2.55,9.6818438327,9.2175,-2.489,9.5476398785,0.6375000000000001,-0.139,0.6524777774,8.58,-2.35,8.8960047212
2021-01-12 13:30:00,9.914,2.2,10.155165976,0.714,-0.11,0.7224236984,9.2,2.31,9.4855732563,9.154,-2.46,9.4787824113,0.714,-0.11,0.7224236984,8.44,-2.35,8.7610558724
2021-01-12 14:00:00,9.712,2.0055,9.9169034608,0.5720000000000001,-0.10450000000000001,0.5814673250000001,9.14,2.11,9.3803891177,8.962,-2.5945,9.32999862,0.5720000000000001,-0.10450000000000001,0.5814673250000001,8.39,-2.49,8.7516969783
2021-01-12 14:30:00,9.5055,1.876,9.688854744,0.3655,-0.094,0.3773940249,9.14,1.97,9.3498930475,8.7555,-2.724,9.1694577948,0.3655,-0.094,0.3773940249,8.39,-2.63,8.7925536677
2021-01-12 15:00:00,9.5225,1.9255,9.715222925900001,0.2725,-0.044500000000000005,0.2761095797,9.25,1.97,9.4574520882,8.7725,-2.7145,9.1828789876,0.2725,-0.044500000000000005,0.2761095797,8.5,-2.67,8.9094837112
2021-01-12 15:30:00,9.418,1.9515,9.6180599005,0.168,-0.018500000000000003,0.1690155318,9.25,1.97,9.4574520882,8.668,-2.6485000000000003,9.0635962096,0.168,-0.018500000000000003,0.1690155318,8.5,-2.63,8.8975783222
2021-01-12 16:00:00,9.1985,1.3395000000000001,9.2955184094,0.0785,-0.0505,0.0933407735,9.12,1.3900000000000001,9.2253184227,8.618500000000001,-2.4205,8.9519474138,0.0785,-0.0505,0.0933407735,8.54,-2.37,8.8627591641
2021-01-12 16:30:00,9.0985,0.8835000000000001,9.1412950122,0.0285,-0.026500000000000003,0.0389165774,9.07,0.91,9.1155361883,8.5985,-2.2165,8.8795875186,0.0285,-0.026500000000000003,0.0389165774,8.57,-2.19,8.8453942818
2021-01-12 17:00:00,9.411,0.9445,9.4582768647,0.001,-0.025500000000000002,0.0255196003,9.41,0.97,9.4598625783,8.921,-2.1255,9.1707137808,0.001,-0.025500000000000002,0.0255196003,8.92,-2.1,9.1638638139
2021-01-12 17:30:00,9.1385,0.6895,9.164474480300001,0.0985,-0.0505,0.1106910114,9.04,0.74,9.0702370421,8.6485,-2.3705,8.9674869668,0.0985,-0.0505,0.1106910114,8.55,-2.32,8.859170390100001
2021-01-12 18:00:00,8.972,0.5375,8.9880860171,0.132,-0.0125,0.13259053510000002,8.84,0.55,8.8570932026,8.482,-2.5425,8.8548647788,0.132,-0.0125,0.13259053510000002,8.35,-2.5300000000000002,8.7248724919
2021-01-12 18:30:00,9.02,0.49,9.0332995079,0.0,0.0,0.0,9.02,0.49,9.0332995079,8.54,-2.6,8.9270151787,0.0,0.0,0.0,8.54,-2.6,8.9270151787
2021-01-12 19:00:00,9.02,0.54,9.0361496225,0.0,0.0,0.0,9.02,0.54,9.0361496225,8.48,-2.52,8.8465134375,0.0,0.0,0.0,8.48,-2.52,8.8465134375
2021-01-12 19:30:00,8.87,0.54,8.8864222272,0.0,0.0,0.0,8.87,0.54,8.8864222272,8.36,-2.5700000000000003,8.7461134225,0.0,0.0,0.0,8.36,-2.5700000000000003,8.7461134225
2021-01-12 20:00:00,8.67,0.49,8.6838355581,0.0,0.0,0.0,8.67,0.49,8.6838355581,8.18,-2.5700000000000003,8.5742229969,0.0,0.0,0.0,8.18,-2.5700000000000003,8.5742229969
2021-01-12 20:30:00,8.46,0.49,8.4741784263,0.0,0.0,0.0,8.46,0.49,8.4741784263,7.94,-2.48,8.3182930941,0.0,0.0,0.0,7.94,-2.48,8.3182930941
2021-01-12 21:00:00,8.24,0.49,8.2545563176,0.0,0.0,0.0,8.24,0.49,8.2545563176,7.72,-2.48,8.1085633746,0.0,0.0,0.0,7.72,-2.48,8.1085633746
2021-01-12 21:30:00,7.95,0.79,7.9891551493,0.0,0.0,0.0,7.95,0.79,7.9891551493,7.34,-2.83,7.8666701976999995,0.0,0.0,0.0,7.34,-2.83,7.8666701976999995
2021-01-12 22:00:00,7.62,1.06,7.6933737723,0.0,0.0,0.0,7.62,1.06,7.6933737723,6.84,-3.75,7.8005192135,0.0,0.0,0.0,6.84,-3.75,7.8005192135
2021-01-12 22:30:00,7.3305,0.965,7.3937443322,0.0005,-0.025,0.0250049995,7.33,0.99,7.3965532513,6.5504999999999995,-3.775,7.5604017916,0.0005,-0.025,0.0250049995,6.55,-3.75,7.5475161477
2021-01-12 23:00:00,7.11,0.8250000000000001,7.1577038916,0.0,-0.005,0.005,7.11,0.8300000000000001,7.1582819168,6.28,-3.555,7.2163997256,0.0,-0.005,0.005,6.28,-3.55,7.2139378983
2021-01-12 23:30:00,6.89,0.9400000000000001,6.9538262849,0.0,0.0,0.0,6.89,0.9400000000000001,6.9538262849,6.05,-3.39,6.9350270367,0.0,0.0,0.0,6.05,-3.39,6.9350270367
2021-01-13 00:00:00,6.8325,0.979,6.9022820321000005,0.0025,-0.021,0.021148286000000002,6.83,1.0,6.9028182650000005,6.0025,-3.351,6.8745332387,0.0025,-0.021,0.021148286000000002,6.0,-3.33,6.8621352362
2021-01-13 00:30:00,6.6505,0.9405,6.7166725765,0.0105,-0.059500000000000004,0.060419367800000005,6.64,1.0,6.7148790011,5.8205,-3.3895,6.7354977916,0.0105,-0.059500000000000004,0.060419367800000005,5.8100000000000005,-3.33,6.696640949
2021-01-13 01:00:00,6.5005,0.922,6.5655604673,0.0005,-0.018000000000000002,0.018006943100000002,6.5,0.9400000000000001,6.5676175284,5.6705,-3.348,6.5851100408,0.0005,-0.018000000000000002,0.018006943100000002,5.67,-3.33,6.5755456047
2021-01-13 01:30:00,6.407,0.9015000000000001,6.4701121513,0.007,-0.0385,0.039131189600000005,6.4,0.9400000000000001,6.4686629221,5.577,-3.3685,6.5153450599,0.007,-0.0385,0.039131189600000005,5.57,-3.33,6.4895146197999996
2021-01-13 02:00:00,6.36,0.9400000000000001,6.4290901378,0.0,0.0,0.0,6.36,0.9400000000000001,6.4290901378,5.57,-3.39,6.5205061153,0.0,0.0,0.0,5.57,-3.39,6.5205061153
2021-01-13 02:30:00,6.3235,0.903,6.3876491176,0.0035,-0.037,0.0371651719,6.32,0.9400000000000001,6.3895226739,5.5035,-3.427,6.4832739607,0.0035,-0.037,0.0371651719,5.5,-3.39,6.4608126424
2021-01-13 03:00:00,6.2495,0.8755000000000001,6.310526959,0.0195,-0.0645,0.0673832323,6.23,0.9400000000000001,6.3005158519,5.4295,-3.4545,6.4352964578,0.0195,-0.0645,0.0673832323,5.41,-3.39,6.3843715431
2021-01-13 03:30:00,6.0165,0.723,6.0597855779,0.026500000000000003,-0.067,0.0720503296,5.99,0.79,6.0418705713,5.1965,-3.457,6.2413509155,0.026500000000000003,-0.067,0.0720503296,5.17,-3.39,6.1823134828
2021-01-13 04:00:00,6.042,0.72,6.0847484747,0.052000000000000005,-0.07,0.08720091740000001,5.99,0.79,6.0418705713,5.222,-3.46,6.2642544648000005,0.052000000000000005,-0.07,0.08720091740000001,5.17,-3.39,6.1823134828
2021-01-13 04:30:00,6.0385,0.763,6.0865138832,0.0785,-0.08700000000000001,0.11718041650000001,5.96,0.85,6.0203073011,5.2085,-3.477,6.2624277441,0.0785,-0.08700000000000001,0.11718041650000001,5.13,-3.39,6.1489023411
2021-01-13 05:00:00,6.019,0.7145,6.0612598732,0.059000000000000004,-0.1355,0.1477878547,5.96,0.85,6.0203073011,5.189,-3.5255,6.2733460968,0.059000000000000004,-0.1355,0.1477878547,5.13,-3.39,6.1489023411
2021-01-13 05:30:00,6.062,0.7315,6.1059754544,0.032,-0.0685,0.07560588600000001,6.03,0.8,6.0828365094,5.232,-3.4585,6.2717658,0.032,-0.0685,0.07560588600000001,5.2,-3.39,6.2074229758
2021-01-13 06:00:00,6.318,0.7825000000000001,6.3662728696,0.038,-0.0675,0.07746128070000001,6.28,0.85,6.3372628161,5.4879999999999995,-3.3575,6.4335798938,0.038,-0.0675,0.07746128070000001,5.45,-3.29,6.366050581
2021-01-13 06:30:00,7.0555,0.96,7.1205112352,0.1855,-0.1,0.2107373958,6.87,1.06,6.9512948434,6.1955,-3.1,6.9277861002000005,0.1855,-0.1,0.2107373958,6.01,-3.0,6.7171496931
2021-01-13 07:00:00,7.5665,1.9045,7.802502323,0.40650000000000003,-0.1355,0.428488623,7.16,2.04,7.4449445935,6.5465,-3.5255,7.4354429929,0.40650000000000003,-0.1355,0.428488623,6.14,-3.39,7.0136794908
2021-01-13 07:30:00,8.0945,1.7605,8.2837365059,0.6245,-0.1395,0.6398910063000001,7.47,1.9,7.7078466513,7.1945,-3.0695,7.8219345753,0.6245,-0.1395,0.6398910063000001,6.57,-2.93,7.193733384
2021-01-13 08:00:00,8.458,1.814,8.6503387217,0.488,-0.156,0.5123280199,7.97,1.97,8.2098599257,7.658,-2.816,8.159339434,0.488,-0.156,0.5123280199,7.17,-2.66,7.6475159366
2021-01-13 08:30:00,8.6535,1.816,8.8419974129,0.7935,-0.154,0.8083057899,7.86,1.97,8.1031166843,7.8235,-2.814,8.3141895727,0.7935,-0.154,0.8083057899,7.03,-2.66,7.516415369
2021-01-13 09:00:00,8.964,2.0165,9.1880122034,1.154,-0.1635,1.1655248818,7.8100000000000005,2.18,8.1085448756,8.134,-2.7135,8.5746742358,1.154,-0.1635,1.1655248818,6.98,-2.55,7.4312112068000005
2021-01-13 09:30:00,9.0725,2.0085,9.2921648985,1.6025,-0.1715,1.6116508617,7.47,2.18,7.7816000925,8.2625,-2.7215,8.6991648162,1.6025,-0.1715,1.6116508617,6.66,-2.55,7.1314865211
2021-01-13 10:00:00,9.232,2.055,9.4579516281,1.832,-0.17500000000000002,1.8403393709,7.4,2.23,7.7287062307,8.442,-2.725,8.8709068871,1.832,-0.17500000000000002,1.8403393709,6.61,-2.55,7.084814747
2021-01-13 10:30:00,9.1955,1.949,9.3997777234,1.2455,-0.191,1.2600600184,7.95,2.14,8.2329885218,8.4055,-2.811,8.8630779783,1.2455,-0.191,1.2600600184,7.16,-2.62,7.6243032469
2021-01-13 11:00:00,9.33,2.0045,9.5428989437,1.6800000000000002,-0.1955,1.6913368233,7.65,2.2,7.9600565325,8.52,-2.7355,8.9483719329,1.6800000000000002,-0.1955,1.6913368233,6.84,-2.54,7.2963826654
2021-01-13 11:30:00,9.156,2.014,9.3748883727,1.506,-0.186,1.5174425854,7.65,2.2,7.9600565325,8.346,-2.726,8.7799084278,1.506,-0.186,1.5174425854,6.84,-2.54,7.2963826654
2021-01-13 12:00:00,9.3255,2.0145,9.540605877,1.4255,-0.1855,1.4375188694,7.9,2.2,8.2006097334,8.5155,-2.6755,8.9259195885,1.4255,-0.1855,1.4375188694,7.09,-2.49,7.5145325869
2021-01-13 12:30:00,9.368,2.0815,9.5964611316,1.788,-0.11850000000000001,1.7919225011000002,7.58,2.2,7.8928068518,8.558,-2.6085000000000003,8.946710918,1.788,-0.11850000000000001,1.7919225011000002,6.77,-2.49,7.2133903263
2021-01-13 13:00:00,9.58,2.232,9.836575827,2.34,-0.158,2.345328122,7.24,2.39,7.6242835729,8.75,-2.488,9.0968480256,2.34,-0.158,2.345328122,6.41,-2.33,6.8203372351
2021-01-13 13:30:00,9.685,2.0435,9.8982380882,2.205,-0.17650000000000002,2.2120527232000002,7.48,2.22,7.8024867831,8.875,-2.6965,9.2755990238,2.205,-0.17650000000000002,2.2120527232000002,6.67,-2.52,7.130168301
2021-01-13 14:00:00,9.312,1.8495,9.493892471,2.332,-0.1705,2.3382245936,6.98,2.02,7.2664158978,8.522,-2.9305,9.0117875169,2.332,-0.1705,2.3382245936,6.19,-2.76,6.7774405198
2021-01-13 14:30:00,9.278,1.858,9.4622115808,2.298,-0.162,2.3037031059,6.98,2.02,7.2664158978,8.488,-2.922,8.9768718382,2.298,-0.162,2.3037031059,6.19,-2.76,6.7774405198
2021-01-13 15:00:00,9.425,1.98,9.6307333573,2.205,-0.15,2.2100961518,7.22,2.13,7.527635751,8.615,-2.85,9.0741790262,2.205,-0.15,2.2100961518,6.41,-2.7,6.9554367224
2021-01-13 15:30:00,9.526,1.9385,9.7212374855,1.8559999999999999,-0.1515,1.8621729914,7.67,2.09,7.9496540805,8.716,-2.8915,9.1831055885,1.8559999999999999,-0.1515,1.8621729914,6.86,-2.74,7.3869614863
2021-01-13 16:00:00,9.34,1.7375,9.5002371681,1.71,-0.1525,1.7167866057999999,7.63,1.8900000000000001,7.8605979416,8.57,-3.1025,9.114296805,1.71,-0.1525,1.7167866057999999,6.86,-2.95,7.4674024935
2021-01-13 16:30:00,9.4905,1.705,9.642438242,1.1705,-0.135,1.1782594154,8.32,1.8399999999999999,8.5210328013,8.6805,-3.085,9.2123995381,1.1705,-0.135,1.1782594154,7.51,-2.95,8.0686182212
2021-01-13 17:00:00,9.251,1.703,9.4064451309,0.791,-0.137,0.8027764321,8.46,1.8399999999999999,8.6577826261,8.461,-3.217,9.0519395712,0.791,-0.137,0.8027764321,7.67,-3.08,8.2653070118
2021-01-13 17:30:00,9.071,1.538,9.2004611297,0.611,-0.14200000000000002,0.6272838273,8.46,1.6800000000000002,8.62519565,8.321,-3.472,9.0163088346,0.611,-0.14200000000000002,0.6272838273,7.71,-3.33,8.3983927034
2021-01-13 18:00:00,8.951,1.4145,9.0620754383,0.631,-0.1555,0.6498778731,8.32,1.57,8.4668353002,8.171,-3.6055,8.9311181411,0.631,-0.1555,0.6498778731,7.54,-3.45,8.2918092115
2021-01-13 18:30:00,8.711,1.15,8.7865818724,0.741,-0.15,0.7560297613,7.97,1.3,8.0753266188,7.911,-3.81,8.7806617632,0.741,-0.15,0.7560297613,7.17,-3.66,8.0501242226
2021-01-13 19:00:00,8.612,1.232,8.6996763158,1.142,-0.11800000000000001,1.1480801366,7.47,1.35,7.5910078382,7.772,-3.568,8.5518774547,1.142,-0.11800000000000001,1.1480801366,6.63,-3.45,7.4739146369
2021-01-13 19:30:00,8.57,1.2715,8.6638104925,0.37,-0.1285,0.3916787587,8.2,1.4,8.3186537372,7.73,-3.4985,8.4848336607,0.37,-0.1285,0.3916787587,7.36,-3.37,8.094844038
2021-01-13 20:00:00,8.4455,1.25,8.5375037482,0.24550000000000002,-0.1,0.2650853636,8.2,1.35,8.3103850693,7.6055,-3.42,8.3390665095,0.24550000000000002,-0.1,0.2650853636,7.36,-3.32,8.0741563027
2021-01-13 20:30:00,8.3235,1.3865,8.4381890533,0.2635,-0.10350000000000001,0.2830980396,8.06,1.49,8.1965663543,7.5235,-3.4735,8.2866310706,0.2635,-0.10350000000000001,0.2830980396,7.26,-3.37,8.0040302348
2021-01-13 21:00:00,8.042,1.2805,8.1433067147,0.352,-0.1395,0.3786347184,7.69,1.42,7.8200063939,7.232,-3.4595000000000002,8.0168550099,0.352,-0.1395,0.3786347184,6.88,-3.32,7.6391622577
2021-01-13 21:30:00,7.8085,1.278,7.9123925743,0.35850000000000004,-0.14200000000000002,0.38559856070000004,7.45,1.42,7.5841215708,6.9985,-3.462,7.8079732485,0.35850000000000004,-0.14200000000000002,0.38559856070000004,6.64,-3.32,7.4237456853
2021-01-13 22:00:00,7.2465,0.99,7.3138131129,0.5265000000000001,-0.16,0.5502747041,6.72,1.15,6.8176902247,6.4365,-3.84,7.4949404434,0.5265000000000001,-0.16,0.5502747041,5.91,-3.68,6.9620758399
2021-01-13 22:30:00,6.895,1.0485,6.9742653556,0.775,-0.1015,0.7816183532000001,6.12,1.15,6.2271100840999996,6.095,-3.8215,7.1939479599,0.775,-0.1015,0.7816183532000001,5.32,-3.7199999999999998,6.4915945653
2021-01-13 23:00:00,6.561,0.937,6.6275704447,1.061,-0.163,1.0734477165,5.5,1.1,5.608921465,5.661,-3.733,6.7810183601,1.061,-0.163,1.0734477165,4.6,-3.5700000000000003,5.8227914268
2021-01-13 23:30:00,6.3335,1.5225,6.5139257365,1.2135,-0.1575,1.2236782665,5.12,1.6800000000000002,5.3885805181,5.3135,-4.2075,6.7776351702,1.2135,-0.1575,1.2236782665,4.1,-4.05,5.7630287176
2021-01-14 00:00:00,6.297,0.789,6.346237468,0.727,-0.151,0.7425159931,5.57,0.9400000000000001,5.6487609261,5.437,-3.511,6.4721008954,0.727,-0.151,0.7425159931,4.71,-3.36,5.7856460313
2021-01-14 00:30:00,6.177,0.792,6.2275671815,0.667,-0.148,0.6832225113,5.51,0.9400000000000001,5.5896064262,5.307,-3.408,6.3070367844,0.667,-0.148,0.6832225113,4.64,-3.26,5.6707318751999995
2021-01-14 01:00:00,6.145,0.8535,6.2039896236,0.5750000000000001,-0.1265,0.5887505839,5.57,0.98,5.6555547915,5.245,-3.2965,6.1949122068,0.5750000000000001,-0.1265,0.5887505839,4.67,-3.17,5.6442714322
2021-01-14 01:30:00,5.808,0.708,5.8509937617,0.898,-0.14200000000000002,0.9091578521,4.91,0.85,4.983031206,4.918,-3.452,6.0085795326,0.898,-0.14200000000000002,0.9091578521,4.02,-3.31,5.2073505739
