Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-14 02:00:00,5.784,0.707,5.8270494249,0.8240000000000001,-0.14300000000000002,0.8363163277000001,4.96,0.85,5.0323056346,4.894,-3.453,5.9895279447,0.8240000000000001,-0.14300000000000002,0.8363163277000001,4.07,-3.31,5.2460461302
2021-01-14 02:30:00,5.6975,0.644,5.7337807989,0.8675,-0.146,0.8797000909,4.83,0.79,4.8941802174,4.8375,-3.566,6.0098055085,0.8675,-0.146,0.8797000909,3.9699999999999998,-3.42,5.239971374
2021-01-14 03:00:00,5.6605,0.7285,5.7071860404,0.8305,-0.1515,0.8442052476,4.83,0.88,4.9095111773,4.7605,-3.5115,5.9154875116,0.8305,-0.1515,0.8442052476,3.93,-3.36,5.1705415577
2021-01-14 03:30:00,5.829,0.8215,5.886603711,0.599,-0.14850000000000002,0.6171330894,5.23,0.97,5.3191916679,4.959,-3.4185,6.0231074413,0.599,-0.14850000000000002,0.6171330894,4.36,-3.27,5.45
2021-01-14 04:00:00,5.858,0.7695000000000001,5.908324149,0.458,-0.1405,0.4790660184,5.4,0.91,5.4761391509,4.968,-3.4105,6.0259882385,0.458,-0.1405,0.4790660184,4.51,-3.27,5.5707270621
2021-01-14 04:30:00,5.8215,0.7725000000000001,5.8725308428,0.42150000000000004,-0.1375,0.4433604628,5.4,0.91,5.4761391509,4.9315,-3.4075,5.9942262637,0.42150000000000004,-0.1375,0.4433604628,4.51,-3.27,5.5707270621
2021-01-14 05:00:00,5.857,0.7745000000000001,5.9079860570000005,0.337,-0.1355,0.363220663,5.52,0.91,5.5945062338,4.967,-3.4055,6.022335033,0.337,-0.1355,0.363220663,4.63,-3.27,5.6683154464
2021-01-14 05:30:00,5.9265,0.7095,5.9688183504,0.40650000000000003,-0.1405,0.43009591950000003,5.52,0.85,5.5850604294,5.0365,-3.4105,6.0825851823,0.40650000000000003,-0.1405,0.43009591950000003,4.63,-3.27,5.6683154464
2021-01-14 06:00:00,6.0805,0.61,6.1110212117,0.5605,-0.14,0.5777198716,5.52,0.75,5.5707180866,5.1905,-3.52,6.271498246,0.5605,-0.14,0.5777198716,4.63,-3.38,5.7324776493
2021-01-14 06:30:00,6.749,0.9215000000000001,6.8116197229,0.639,-0.1385,0.6538373269000001,6.11,1.06,6.2012659998,5.889,-3.3385,6.7694832336,0.639,-0.1385,0.6538373269000001,5.25,-3.2,6.1483737687
2021-01-14 07:00:00,7.3545,1.267,7.4628385518,0.4645,-0.14300000000000002,0.48601363150000004,6.89,1.4100000000000001,7.0327946081,6.5045,-3.053,7.185355193,0.4645,-0.14300000000000002,0.48601363150000004,6.04,-2.91,6.7044537436
2021-01-14 07:30:00,7.9565,1.941,8.1898335301,0.6165,-0.149,0.6342501478,7.34,2.09,7.6317560234,6.9165,-3.439,7.724292411,0.6165,-0.149,0.6342501478,6.3,-3.29,7.1073272051
2021-01-14 08:00:00,8.361,2.0825,8.6164451632,1.161,-0.14750000000000002,1.170332111,7.2,2.23,7.5374332501,7.351,-3.1575,8.0004379411,1.161,-0.14750000000000002,1.170332111,6.19,-3.01,6.8830371203
2021-01-14 08:30:00,8.792,1.8395000000000001,8.9823729743,1.642,-0.09050000000000001,1.6444920948,7.15,1.9300000000000002,7.4059030509,7.922,-2.6605,8.3568142405,1.642,-0.09050000000000001,1.6444920948,6.28,-2.5700000000000003,6.7855213506
2021-01-14 09:00:00,9.3245,1.9555,9.5273438324,1.5345,-0.1545,1.5422582469,7.79,2.11,8.0707000935,8.4545,-2.4545,8.8035867974,1.5345,-0.1545,1.5422582469,6.92,-2.3,7.292215027
2021-01-14 09:30:00,9.6875,2.6550000000000002,10.0447340059,1.0075,-0.145,1.0178807641,8.68,2.8,9.1204385859,8.6475,-2.925,9.1287940742,1.0075,-0.145,1.0178807641,7.64,-2.7800000000000002,8.130067650400001
2021-01-14 10:00:00,9.743500000000001,2.6195,10.0894783066,1.3535,-0.18050000000000002,1.3654825155,8.39,2.8,8.8448911808,8.7735,-2.8505000000000003,9.2249472898,1.3535,-0.18050000000000002,1.3654825155,7.42,-2.67,7.8857656572
2021-01-14 10:30:00,9.538499999999999,2.1915,9.7870145857,1.5985,-0.17850000000000002,1.6084354199000002,7.94,2.37,8.2861631652,8.7285,-2.6285,9.1156856297,1.5985,-0.17850000000000002,1.6084354199000002,7.13,-2.45,7.539190938
2021-01-14 11:00:00,9.7915,2.2305,10.0423404891,1.1915,-0.17950000000000002,1.2049450195,8.6,2.41,8.9312988977,8.9815,-2.5895,9.3473446764,1.1915,-0.17950000000000002,1.2049450195,7.79,-2.41,8.1542749524
2021-01-14 11:30:00,9.604,2.1555,9.842916044,1.964,-0.1845,1.9726470161,7.64,2.34,7.9903191426,8.794,-2.6845,9.1946166995,1.964,-0.1845,1.9726470161,6.83,-2.5,7.2731629983
2021-01-14 12:00:00,9.5955,2.2625,9.8586270089,3.0855,-0.24750000000000003,3.0954105544,6.51,2.51,6.9771197496,8.7855,-2.6475,9.1757433759,3.0855,-0.24750000000000003,3.0954105544,5.7,-2.4,6.1846584384
2021-01-14 12:30:00,9.3205,2.197,9.5759349021,3.3105,-0.313,3.3252637865,6.01,2.51,6.5130791489,8.5205,-2.833,8.9791318762,3.3105,-0.313,3.3252637865,5.21,-2.52,5.7874433043
2021-01-14 13:00:00,9.3955,2.2235,9.6550179958,2.3855,-0.2165,2.3953042604,7.01,2.44,7.4225130515,8.5955,-2.8165,9.0451806229,2.3855,-0.2165,2.3953042604,6.21,-2.6,6.7323175802
2021-01-14 13:30:00,9.9725,2.326,10.240167589,2.3025,-0.214,2.3124234582,7.67,2.54,8.0796348927,9.1725,-2.754,9.5770179205,2.3025,-0.214,2.3124234582,6.87,-2.54,7.3245136357
2021-01-14 14:00:00,9.438,2.12,9.6731713517,2.188,-0.21,2.1980545944,7.25,2.33,7.6152084673000004,8.678,-2.81,9.1216108227,2.188,-0.21,2.1980545944,6.49,-2.6,6.9914304688
2021-01-14 14:30:00,9.673,1.274,9.7565365269,2.023,-0.106,2.0257751603,7.65,1.38,7.7734741268,9.113,-2.016,9.3333287202,2.023,-0.106,2.0257751603,7.09,-1.9100000000000001,7.3427651467
2021-01-14 15:00:00,9.4095,1.192,9.4847010628,2.1595,-0.058,2.1602787436,7.25,1.25,7.3569694848000005,8.8195,-1.968,9.0364043873,2.1595,-0.058,2.1602787436,6.66,-1.9100000000000001,6.9284702496
2021-01-14 15:30:00,9.489,1.0795,9.5502063459,1.609,-0.030500000000000003,1.6092890511,7.88,1.11,7.9577949207,8.919,-1.9405000000000001,9.1276558464,1.609,-0.030500000000000003,1.6092890511,7.31,-1.9100000000000001,7.5554086587
2021-01-14 16:00:00,9.25,1.0055,9.3044897899,1.71,-0.0045000000000000005,1.710005921,7.54,1.01,7.6073451348,8.67,-2.0145,8.9009611981,1.71,-0.0045000000000000005,1.710005921,6.96,-2.01,7.2444254431
2021-01-14 16:30:00,9.31,0.899,9.3533042824,1.73,0.009000000000000001,1.7300234102,7.58,0.89,7.6320704923000005,8.73,-2.121,8.9839602069,1.73,0.009000000000000001,1.7300234102,7.0,-2.13,7.3168914164
2021-01-14 17:00:00,8.962,0.853,9.0025025965,1.752,0.013000000000000001,1.7520482299,7.21,0.84,7.2587671129,8.392,-2.387,8.724874383,1.752,0.013000000000000001,1.7520482299,6.64,-2.4,7.0604249164
2021-01-14 17:30:00,8.861,0.744,8.892179541600001,1.8210000000000002,0.014,1.8210538158,7.04,0.73,7.0777468166,8.291,-2.4859999999999998,8.6556846638,1.8210000000000002,0.014,1.8210538158,6.47,-2.5,6.9362021308
2021-01-14 18:00:00,9.021,0.741,9.0513823254,1.491,0.011,1.4910405762,7.53,0.73,7.5653023733,8.451,-2.439,8.7959150746,1.491,0.011,1.4910405762,6.96,-2.45,7.3786245331
2021-01-14 18:30:00,8.989,0.5595,9.0063955748,1.289,0.0095,1.2890350073,7.7,0.55,7.7196178662,8.439,-2.7205,8.8666702459,1.289,0.0095,1.2890350073,7.15,-2.73,7.6534567354
2021-01-14 19:00:00,8.903,1.5215,9.0320745817,1.5630000000000002,0.0115,1.5630423059,7.34,1.51,7.4937106963,8.073,-3.3785,8.7514336683,1.5630000000000002,0.0115,1.5630423059,6.51,-3.39,7.3397683887
2021-01-14 19:30:00,8.7995,1.6400000000000001,8.9510223019,1.3995,0.01,1.3995357266,7.4,1.63,7.5773940111,7.9795,-3.27,8.6235329332,1.3995,0.01,1.3995357266,6.58,-3.2800000000000002,7.3521969506
2021-01-14 20:00:00,8.4965,1.2775,8.5920031716,1.0665,0.007500000000000001,1.066526371,7.43,1.27,7.5377582874,7.6465,-3.2225,8.2977990154,1.0665,0.007500000000000001,1.066526371,6.58,-3.23,7.3300272851
2021-01-14 20:30:00,8.3995,1.2715,8.495193494,0.48950000000000005,0.0015,0.4895022983,7.91,1.27,8.011304513,7.5595,-3.2285,8.2200518551,0.48950000000000005,0.0015,0.4895022983,7.07,-3.23,7.7728887809
2021-01-14 21:00:00,8.281,1.2715,8.3780471024,0.491,0.0015,0.4910022912,7.79,1.27,7.892844861,7.441,-3.2285,8.1112078786,0.491,0.0015,0.4910022912,6.95,-3.23,7.6639024002
2021-01-14 21:30:00,7.8965,1.1485,7.9795842310000005,0.2265,-0.0015,0.2265049668,7.67,1.15,7.7557333631,7.0465,-3.3915,7.8201940193,0.2265,-0.0015,0.2265049668,6.82,-3.39,7.6160685396000005
2021-01-14 22:00:00,7.5,0.97,7.5624665289,0.0,0.0,0.0,7.5,0.97,7.5624665289,6.68,-3.62,7.5978154755,0.0,0.0,0.0,6.68,-3.62,7.5978154755
2021-01-14 22:30:00,7.369,0.969,7.4324371508,0.229,-0.001,0.2290021834,7.14,0.97,7.2055881092,6.559,-3.771,7.5657730603,0.229,-0.001,0.2290021834,6.33,-3.77,7.3676183397
2021-01-14 23:00:00,7.0165,1.069,7.0974666783,0.20650000000000002,-0.001,0.20650242130000002,6.8100000000000005,1.07,6.8935477078,6.2065,-3.821,7.2883937359,0.20650000000000002,-0.001,0.20650242130000002,6.0,-3.8200000000000003,7.112833472
2021-01-14 23:30:00,6.7065,0.9590000000000001,6.7747194222000005,0.2265,-0.001,0.2265022075,6.48,0.96,6.5507251507,5.9165,-3.821,7.0430826525,0.2265,-0.001,0.2265022075,5.69,-3.8200000000000003,6.8533568417
2021-01-15 00:00:00,6.295,0.168,6.2972413802,0.155,-0.002,0.1550129027,6.14,0.17,6.1423529693,5.585,-3.322,6.4983004701,0.155,-0.002,0.1550129027,5.43,-3.32,6.364534547
2021-01-15 00:30:00,6.3775,0.6585000000000001,6.411406125,0.1675,-0.0015,0.1675067163,6.21,0.66,6.2449739791,5.4975,-3.5415,6.5394746349,0.1675,-0.0015,0.1675067163,5.33,-3.54,6.3984763811
2021-01-15 01:00:00,6.344,1.048,6.4299797822,0.134,-0.002,0.1340149245,6.21,1.05,6.2981425833,5.414,-3.852,6.6444939612,0.134,-0.002,0.1340149245,5.28,-3.85,6.5345925657
2021-01-15 01:30:00,6.261,1.536,6.4466593675,0.051000000000000004,-0.004,0.0511566222,6.21,1.54,6.3981012808,5.231,-4.394,6.8315881755,0.051000000000000004,-0.004,0.0511566222,5.18,-4.39,6.790029455
2021-01-15 02:00:00,6.1575,1.537,6.3464301186,0.0375,-0.003,0.0376198086,6.12,1.54,6.3107844203,5.1175,-4.443,6.7770978486,0.0375,-0.003,0.0376198086,5.08,-4.44,6.7468511174
2021-01-15 02:30:00,5.936,0.587,5.9649530593,0.056,-0.003,0.0560802996,5.88,0.59,5.9095262077,5.036,-3.783,6.298601829,0.056,-0.003,0.0560802996,4.98,-3.7800000000000002,6.252103646
2021-01-15 03:00:00,5.9775,0.587,6.0062530125,0.0975,-0.003,0.09754614290000001,5.88,0.59,5.9095262077,5.0775,-3.573,6.2086500344,0.0975,-0.003,0.09754614290000001,4.98,-3.5700000000000003,6.1274219701
2021-01-15 03:30:00,5.927,0.6980000000000001,5.9679588638,0.137,-0.002,0.1370145978,5.79,0.7000000000000001,5.8321608345,5.077,-3.502,6.1676521465,0.137,-0.002,0.1370145978,4.94,-3.5,6.0542216676
2021-01-15 04:00:00,5.9385,0.6925,5.9787405446,0.0385,-0.007500000000000001,0.0392237173,5.9,0.7000000000000001,5.941380311,5.1085,-3.5675,6.2308770249,0.0385,-0.007500000000000001,0.0392237173,5.07,-3.56,6.1950383373
2021-01-15 04:30:00,5.925,0.6155,5.956883854,0.025,-0.0045000000000000005,0.0254017716,5.9,0.62,5.932486831,5.095,-3.5645,6.2180933774,0.025,-0.0045000000000000005,0.0254017716,5.07,-3.56,6.1950383373
2021-01-15 05:00:00,6.0525,0.758,6.0997803444,0.1525,-0.002,0.1525131142,5.9,0.76,5.9487477674,5.2225,-3.452,6.2602564045,0.1525,-0.002,0.1525131142,5.07,-3.45,6.1324872605
2021-01-15 05:30:00,6.1215,0.6990000000000001,6.1612793517,0.2215,-0.001,0.2215022573,5.9,0.7000000000000001,5.941380311,5.2915,-3.491,6.3393259303,0.2215,-0.001,0.2215022573,5.07,-3.49,6.1550792034
2021-01-15 06:00:00,6.3735,0.588,6.4005660882,0.1335,-0.002,0.1335149804,6.24,0.59,6.2678305657,5.5235,-3.5620000000000003,6.5724345756,0.1335,-0.002,0.1335149804,5.39,-3.56,6.4595433275000005
2021-01-15 06:30:00,7.005,1.208,7.1083956699,0.145,-0.002,0.1450137924,6.86,1.21,6.9658954915999995,6.085,-3.632,7.0865117653,0.145,-0.002,0.1450137924,5.94,-3.63,6.9613576262
2021-01-15 07:00:00,7.438,1.0855,7.5167914864,0.048,-0.0045000000000000005,0.048210476,7.39,1.09,7.4699531458,6.628,-3.2345,7.3751185923,0.048,-0.0045000000000000005,0.048210476,6.58,-3.23,7.3300272851
2021-01-15 07:30:00,8.19,1.667,8.3579297078,0.04,-0.003,0.040112342200000005,8.15,1.67,8.319338916,7.33,-3.033,7.9327163696,0.04,-0.003,0.040112342200000005,7.29,-3.03,7.8946184202000005
2021-01-15 08:00:00,8.429,0.9655,8.4841164095,0.009000000000000001,-0.0045000000000000005,0.0100623059,8.42,0.97,8.4756887626,7.929,-2.2245,8.2351345617,0.009000000000000001,-0.0045000000000000005,0.0100623059,7.92,-2.22,8.2252537955
2021-01-15 08:30:00,8.663499999999999,0.9590000000000001,8.7164163077,0.07350000000000001,-0.011,0.074318571,8.59,0.97,8.6445936862,8.1735,-2.1310000000000002,8.4467309209,0.07350000000000001,-0.011,0.074318571,8.1,-2.12,8.3728370341
2021-01-15 09:00:00,9.2965,1.094,9.3606489225,0.14650000000000002,-0.016,0.1473711301,9.15,1.11,9.2170819677,8.8065,-1.986,9.027659622,0.14650000000000002,-0.016,0.1473711301,8.66,-1.97,8.8812442822
2021-01-15 09:30:00,9.591,1.0835,9.6520077316,0.191,-0.026500000000000003,0.19282958800000002,9.4,1.11,9.4653103488,9.111,-1.9465,9.3166079262,0.191,-0.026500000000000003,0.19282958800000002,8.92,-1.92,9.1242972332
2021-01-15 10:00:00,9.853,1.187,9.9242419358,0.453,-0.053,0.4560899034,9.4,1.24,9.4814344906,9.373,-1.873,9.5583083231,0.453,-0.053,0.4560899034,8.92,-1.82,9.1037794349
2021-01-15 10:30:00,9.67,1.1275,9.7355100662,0.49,-0.0625,0.4939698877,9.18,1.19,9.2568083052,9.19,-1.9425,9.3930509554,0.49,-0.0625,0.4939698877,8.7,-1.88,8.900808952
2021-01-15 11:00:00,9.6685,1.0605,9.7264871614,0.5485,-0.0695,0.5528856120000001,9.12,1.13,9.1897388429,9.1885,-1.9895,9.4014170474,0.5485,-0.0695,0.5528856120000001,8.64,-1.92,8.850762679
2021-01-15 11:30:00,9.7175,1.013,9.770157381,0.48750000000000004,-0.057,0.4908209959,9.23,1.07,9.2918136012,9.2475,-2.037,9.4691934847,0.48750000000000004,-0.057,0.4908209959,8.76,-1.98,8.980979902
2021-01-15 12:00:00,9.9995,1.3,10.0836501452,0.5495,-0.06,0.5527659993,9.45,1.3599999999999999,9.5473608919,9.5295,-1.75,9.6888528862,0.5495,-0.06,0.5527659993,8.98,-1.69,9.1376419278
2021-01-15 12:30:00,9.336500000000001,1.067,9.3972720111,0.8565,-0.093,0.8615342419,8.48,1.16,8.5589719009,8.8265,-1.833,9.0148206444,0.8565,-0.093,0.8615342419,7.97,-1.74,8.1577263989
2021-01-15 13:00:00,9.413,1.126,9.480107858,1.123,-0.124,1.1298252077,8.29,1.25,8.3837103958,8.893,-1.784,9.0701766796,1.123,-0.124,1.1298252077,7.77,-1.6600000000000001,7.9453445489
2021-01-15 13:30:00,9.1995,0.996,9.253259763500001,0.9995,-0.114,1.0059802433,8.2,1.11,8.2747870063,8.6995,-1.944,8.914058349,0.9995,-0.114,1.0059802433,7.7,-1.83,7.9144740823
2021-01-15 14:00:00,8.946,0.9495,8.9962473426,0.996,-0.12050000000000001,1.0032628021,7.95,1.07,8.0216831152,8.446,-2.0305,8.6866475841,0.996,-0.12050000000000001,1.0032628021,7.45,-1.9100000000000001,7.6909427251
2021-01-15 14:30:00,8.809,0.972,8.8624638222,0.8190000000000001,-0.098,0.8248424092000001,7.99,1.07,8.0613274341,8.309,-2.008,8.5481895744,0.8190000000000001,-0.098,0.8248424092000001,7.49,-1.9100000000000001,7.7296959837
2021-01-15 15:00:00,8.803,0.9215000000000001,8.8511000023,0.47300000000000003,-0.0585,0.47660387120000003,8.33,0.98,8.3874489566,8.293,-2.0585,8.5446633199,0.47300000000000003,-0.0585,0.47660387120000003,7.82,-2.0,8.0717036616
2021-01-15 15:30:00,8.6585,0.792,8.6946469882,0.3285,-0.038,0.3306905653,8.33,0.8300000000000001,8.3712484135,8.1485,-2.208,8.4423525305,0.3285,-0.038,0.3306905653,7.82,-2.17,8.1154975202
2021-01-15 16:00:00,8.4965,0.7195,8.5269099034,0.2665,-0.030500000000000003,0.26823963170000004,8.23,0.75,8.2641030971,7.9865,-2.2405,8.2948190155,0.2665,-0.030500000000000003,0.26823963170000004,7.72,-2.21,8.0300996258
2021-01-15 16:30:00,8.492,0.462,8.504558072,0.052000000000000005,-0.008,0.052611785800000005,8.44,0.47000000000000003,8.4530763631,7.9719999999999995,-2.438,8.3364637587,0.052000000000000005,-0.008,0.052611785800000005,7.92,-2.43,8.2844010043
2021-01-15 17:00:00,8.5335,0.28750000000000003,8.5383416715,0.0035,-0.0025,0.0043011626,8.53,0.29,8.5349282364,8.0035,-2.5025,8.3856137819,0.0035,-0.0025,0.0043011626,8.0,-2.5,8.3815273071
2021-01-15 17:30:00,8.859,0.41550000000000004,8.8687384249,0.069,-0.0045000000000000005,0.0691465834,8.79,0.42,8.800028409,8.389,-2.6345,8.7929466762,0.069,-0.0045000000000000005,0.0691465834,8.32,-2.63,8.7257836324
2021-01-15 18:00:00,8.8315,0.24650000000000002,8.8349394169,0.0415,-0.0035,0.0416473288,8.79,0.25,8.7935544577,8.3615,-2.4735,8.7196837385,0.0415,-0.0035,0.0416473288,8.32,-2.47,8.6788996998
2021-01-15 18:30:00,8.6345,0.1865,8.636513909,0.0645,-0.0035,0.0645948914,8.57,0.19,8.5721059256,8.1245,-2.5435,8.5133361557,0.0645,-0.0035,0.0645948914,8.06,-2.54,8.4507514459
2021-01-15 19:00:00,8.5425,0.848,8.5844866038,0.0625,-0.002,0.0625319918,8.48,0.85,8.5224937665,7.8725000000000005,-3.422,8.5840748045,0.0625,-0.002,0.0625319918,7.8100000000000005,-3.42,8.5259896786
2021-01-15 19:30:00,8.4035,0.759,8.4377066345,0.1835,-0.001,0.18350272480000002,8.22,0.76,8.2550590549,7.6635,-3.081,8.2596484943,0.1835,-0.001,0.18350272480000002,7.48,-3.08,8.0893015768
2021-01-15 20:00:00,8.13,1.08,8.2014206087,0.33,0.0,0.33,7.8,1.08,7.8744142639,7.35,-3.38,8.089925834,0.33,0.0,0.33,7.02,-3.38,7.7913285132
2021-01-15 20:30:00,7.67,0.9905,7.73369189,0.32,0.0005,0.3200003906,7.35,0.99,7.4163737770000004,6.88,-3.5195,7.7279544674,0.32,0.0005,0.3200003906,6.5600000000000005,-3.52,7.4447296794
2021-01-15 21:00:00,7.2645,0.872,7.3166484301,0.5445,0.002,0.5445036731,6.72,0.87,6.7760829393,6.4945,-3.678,7.4636595749,0.5445,0.002,0.5445036731,5.95,-3.68,6.9960631787
2021-01-15 21:30:00,6.557,0.5525,6.580235957,0.547,0.0025,0.547005713,6.01,0.55,6.0351139177,5.797,-4.0375,7.0644614267,0.547,0.0025,0.547005713,5.25,-4.04,6.6245075289
2021-01-15 22:00:00,6.2485,0.3315,6.2572873116,0.42850000000000005,0.0015,0.4285026254,5.82,0.33,5.8293481625,5.5085,-4.1585,6.901934113,0.42850000000000005,0.0015,0.4285026254,5.08,-4.16,6.5659728906
2021-01-15 22:30:00,5.9415,-0.2785,5.9480235793,0.4615,0.0015,0.4615024377,5.48,-0.28,5.487148622,5.3015,-3.6085000000000003,6.4130472086,0.4615,0.0015,0.4615024377,4.84,-3.61,6.038021199
2021-01-15 23:00:00,5.774,0.292,5.7813787283,0.514,0.002,0.514003891,5.26,0.29,5.2679882308,4.984,-4.038,6.4144914062,0.514,0.002,0.514003891,4.47,-4.04,6.0251555997
2021-01-15 23:30:00,5.6129999999999995,0.29350000000000004,5.620668221,0.633,0.0035,0.6330096761,4.98,0.29,4.9884366288,4.843,-3.9865,6.2727052577,0.633,0.0035,0.6330096761,4.21,-3.99,5.8003620577
2021-01-16 00:00:00,5.2335,0.194,5.2370944473,0.7335,0.004,0.7335109065000001,4.5,0.19,4.504009325,4.4435,-4.056,6.0162968885,0.7335,0.004,0.7335109065000001,3.71,-4.06,5.4997909051
2021-01-16 00:30:00,4.9065,0.0845,4.9072275778000005,0.7665000000000001,0.0045000000000000005,0.7665132093,4.14,0.08,4.1407728747,4.0865,-4.0555,5.7573051422,0.7665000000000001,0.0045000000000000005,0.7665132093,3.32,-4.06,5.2446162872
2021-01-16 01:00:00,4.989,0.17650000000000002,4.9921211173,0.9390000000000001,0.006500000000000001,0.9390224971000001,4.05,0.17,4.053566331,4.179,-3.9635,5.7596330829,0.9390000000000001,0.006500000000000001,0.9390224971000001,3.24,-3.9699999999999998,5.1243048309
2021-01-16 01:30:00,4.9875,0.17200000000000001,4.9904649333,0.48750000000000004,0.002,0.48750410250000004,4.5,0.17,4.5032099662,4.1875,-3.968,5.7688976633,0.48750000000000004,0.002,0.48750410250000004,3.7,-3.9699999999999998,5.4268683419
2021-01-16 02:00:00,4.739,0.17400000000000002,4.7421932689,0.6990000000000001,0.004,0.6990114448,4.04,0.17,4.0435751508,3.969,-4.086,5.696345934,0.6990000000000001,0.004,0.6990114448,3.27,-4.09,5.236506469
2021-01-16 02:30:00,4.525,0.131,4.5268958459,1.355,0.011,1.3550446487,3.17,0.12,3.1722704803,3.715,-4.079,5.5171972957,1.355,0.011,1.3550446487,2.36,-4.09,4.7220440489
2021-01-16 03:00:00,4.5935,-0.0085,4.5935078644,1.3935,0.0115,1.3935474516,3.2,-0.02,3.2000624994,3.7535,-3.7984999999999998,5.3401652128,1.3935,0.0115,1.3935474516,2.36,-3.81,4.481707264
2021-01-16 03:30:00,4.582,0.0835,4.5827607673,1.572,0.0135,1.5720579665,3.01,0.07,3.0108138435,3.742,-3.7065,5.2669446788,1.572,0.0135,1.5720579665,2.17,-3.7199999999999998,4.3066576367
2021-01-16 04:00:00,4.502,0.084,4.5027835835,1.702,0.014,1.7020575783,2.8,0.07,2.8008748633,3.672,-3.706,5.2170892268,1.702,0.014,1.7020575783,1.97,-3.7199999999999998,4.2094298901
2021-01-16 04:30:00,4.3895,0.083,4.3902846434,1.5394999999999999,0.013000000000000001,1.539554887,2.85,0.07,2.8508595195,3.5495,-3.707,5.132328833,1.5394999999999999,0.013000000000000001,1.539554887,2.01,-3.7199999999999998,4.2282975297
2021-01-16 05:00:00,4.4845,0.083,4.4852680243,1.5345,0.013000000000000001,1.5345550658,2.95,0.07,2.9508303916000003,3.6545,-3.707,5.2054989434,1.5345,0.013000000000000001,1.5345550658,2.12,-3.7199999999999998,4.2816819125
2021-01-16 05:30:00,4.6754999999999995,0.08,4.6761843686999995,1.2055,0.01,1.2055414759,3.47,0.07,3.4707059801,3.8255,-3.66,5.2943413424,1.2055,0.01,1.2055414759,2.62,-3.67,4.5092460567
2021-01-16 06:00:00,4.8469999999999995,0.077,4.8476115768,0.937,0.007,0.9370261469000001,3.91,0.07,3.9106265483,3.997,-3.6630000000000003,5.4215844548,0.937,0.007,0.9370261469000001,3.06,-3.67,4.7783365306
2021-01-16 06:30:00,5.1825,0.1545,5.1848024553,0.7425,0.0045000000000000005,0.7425136362,4.44,0.15,4.4425330612,4.3425,-3.5455,5.606057126,0.7425,0.0045000000000000005,0.7425136362,3.6,-3.55,5.055937104
2021-01-16 07:00:00,5.3545,0.6565000000000001,5.3945956753,0.9145000000000001,0.006500000000000001,0.9145230998,4.44,0.65,4.4873265983,4.4345,-3.8135,5.8487240061,0.9145000000000001,0.006500000000000001,0.9145230998,3.52,-3.8200000000000003,5.1944970883
2021-01-16 07:30:00,5.5105,1.1935,5.6382667993,0.6505000000000001,0.0035,0.6505094158,4.86,1.19,5.0035687264,4.5305,-4.2765,6.2300788518,0.6505000000000001,0.0035,0.6505094158,3.88,-4.28,5.7769195944
2021-01-16 08:00:00,5.6805,1.1515,5.7960359298,0.42050000000000004,0.0015,0.4205026754,5.26,1.15,5.3842455367,4.6805,-4.2785,6.3413439033,0.42050000000000004,0.0015,0.4205026754,4.26,-4.28,6.0387084712
2021-01-16 08:30:00,5.913,0.9490000000000001,5.9886701362,0.193,-0.001,0.1930025907,5.72,0.9500000000000001,5.7983532145000005,4.933,-4.081,6.4022691290000004,0.193,-0.001,0.1930025907,4.74,-4.08,6.2541186429
2021-01-16 09:00:00,6.2275,0.3865,6.2394822301,0.20750000000000002,-0.0035,0.20752951600000002,6.02,0.39,6.0326196631,5.4075,-3.3635,6.3682170582,0.20750000000000002,-0.0035,0.20752951600000002,5.2,-3.36,6.1910903725
2021-01-16 09:30:00,6.5005,0.4315,6.5148056379,0.7105,-0.0085,0.7105508427,5.79,0.44,5.8066944125,5.6905,-3.3685,6.6127590686,0.7105,-0.0085,0.7105508427,4.98,-3.36,6.0074953184
2021-01-16 10:00:00,6.6185,1.219,6.729821933,1.4385,-0.021,1.4386532765,5.18,1.24,5.3263495942,5.6685,-4.021,6.949844117,1.4385,-0.021,1.4386532765,4.23,-4.0,5.821760902
2021-01-16 10:30:00,6.679,0.917,6.7416563247,1.889,-0.073,1.8904100084,4.79,0.99,4.8912370623,5.829,-3.873,6.9983833848,1.889,-0.073,1.8904100084,3.94,-3.8,5.4739017163
2021-01-16 11:00:00,6.709,0.6455000000000001,6.7399815467,1.9889999999999999,-0.1345,1.9935423873,4.72,0.78,4.7840150501,5.929,-3.6745,6.9753129858000005,1.9889999999999999,-0.1345,1.9935423873,3.94,-3.54,5.2967159637
2021-01-16 11:30:00,6.774,0.6745,6.8074977965,1.034,-0.0555,1.0354884113,5.74,0.73,5.7862336628,6.004,-3.6654999999999998,7.0344798137,1.034,-0.0555,1.0354884113,4.97,-3.61,6.1427192676
2021-01-16 12:00:00,6.6885,0.603,6.7156266461000005,2.1085,-0.157,2.114337071,4.58,0.76,4.6426285658,5.9085,-3.817,7.0341922955,2.1085,-0.157,2.114337071,3.8,-3.66,5.2759454129
2021-01-16 12:30:00,6.6255,0.48050000000000004,6.6429007595,2.4255,-0.1295,2.4289546105,4.2,0.61,4.2440664462,5.7655,-3.6195,6.8074790121,2.4255,-0.1295,2.4289546105,3.34,-3.49,4.8307038825
2021-01-16 13:00:00,6.5385,0.3915,6.5502102638,2.2685,-0.0685,2.269533983,4.27,0.46,4.2947060435,5.6985,-3.6885,6.7880729592,2.2685,-0.0685,2.269533983,3.43,-3.62,4.9869128727
2021-01-16 13:30:00,6.5705,0.2795,6.5764420852,1.5605,-0.0505,1.5613169121000001,5.01,0.33,5.0208565006,5.7405,-3.7605,6.8625578686,1.5605,-0.0505,1.5613169121000001,4.18,-3.71,5.5889623366
2021-01-16 14:00:00,6.5105,0.35850000000000004,6.5203629117,1.1705,-0.0415,1.1712354588,5.34,0.4,5.3549603173,5.6905,-3.6915,6.7829906752,1.1705,-0.0415,1.1712354588,4.52,-3.65,5.8097246062
2021-01-16 14:30:00,6.3870000000000005,0.3725,6.3978531751,0.667,-0.0275,0.6675666633,5.72,0.4,5.733968957,5.567,-3.6775,6.6719933491,0.667,-0.0275,0.6675666633,4.9,-3.65,6.1100327331
2021-01-16 15:00:00,6.3935,0.3795,6.4047531178,0.41350000000000003,-0.0205,0.4140078502,5.98,0.4,5.9933629958,5.5735,-3.7105,6.6956487736,0.41350000000000003,-0.0205,0.4140078502,5.16,-3.69,6.3436346049
2021-01-16 15:30:00,6.4255,0.3365,6.4343051295,0.3255,-0.0135,0.3257798336,6.1,0.35000000000000003,6.1100327331,5.6055,-3.7435,6.7405802792,0.3255,-0.0135,0.3257798336,5.28,-3.73,6.4646190916
2021-01-16 16:00:00,6.4435,0.3915,6.455382599,0.1635,-0.0085,0.16372079890000002,6.28,0.4,6.2927259594,5.6435,-3.8485,6.8308158005,0.1635,-0.0085,0.16372079890000002,5.48,-3.84,6.6914871292
2021-01-16 16:30:00,6.4955,0.3435,6.5045762737,0.28550000000000003,-0.006500000000000001,0.2855739834,6.21,0.35000000000000003,6.2198553038,5.7055,-3.9065000000000003,6.9147286642,0.28550000000000003,-0.006500000000000001,0.2855739834,5.42,-3.9,6.6773048455
2021-01-16 17:00:00,6.7,0.35100000000000003,6.7091878048,0.37,0.001,0.3700013513,6.33,0.35000000000000003,6.3396687611,5.87,-3.799,6.9920884576999995,0.37,0.001,0.3700013513,5.5,-3.8,6.6850579653
2021-01-16 17:30:00,7.1405,1.05,7.2172875965,0.3205,0.0,0.3205,6.82,1.05,6.9003550633,6.1505,-4.44,7.5856608315,0.3205,0.0,0.3205,5.83,-4.44,7.3281989602
2021-01-16 18:00:00,7.206,1.1885,7.3033532196,0.186,-0.0015,0.1860060483,7.02,1.19,7.1201474704,6.166,-4.7115,7.7600121295,0.186,-0.0015,0.1860060483,5.98,-4.71,7.6121284803
2021-01-16 18:30:00,7.126,1.158,7.2194764353,0.146,-0.002,0.146013698,6.98,1.16,7.0757331776,6.126,-4.792,7.7776050298,0.146,-0.002,0.146013698,5.98,-4.79,7.6618861907
2021-01-16 19:00:00,6.708,0.47850000000000004,6.7250447025,0.188,-0.0015,0.1880059839,6.52,0.48,6.5376448359,5.808,-4.3515,7.2573008929,0.188,-0.0015,0.1880059839,5.62,-4.35,7.1068206675
2021-01-16 19:30:00,6.6635,0.8995000000000001,6.7239372766,0.2335,-0.0005,0.2335005353,6.43,0.9,6.4926804942,5.6635,-4.6305,7.3155151903,0.2335,-0.0005,0.2335005353,5.43,-4.63,7.135951233
2021-01-16 20:00:00,6.518,1.0075,6.5954059958,0.088,-0.0025,0.0880355042,6.43,1.01,6.5088401425,5.518,-4.8625,7.3547420247,0.088,-0.0025,0.0880355042,5.43,-4.86,7.2872834445
2021-01-16 20:30:00,6.2655,0.9495,6.337037202,0.24550000000000002,-0.0005,0.24550050920000002,6.02,0.9500000000000001,6.0944975183,5.2355,-4.8605,7.1438729342,0.24550000000000002,-0.0005,0.24550050920000002,4.99,-4.86,6.9656083726
2021-01-16 21:00:00,6.2655,0.898,6.3295255944,0.025500000000000002,-0.002,0.0255783111,6.24,0.9,6.3045697712,5.2855,-4.752,7.107602567,0.025500000000000002,-0.002,0.0255783111,5.26,-4.75,7.0873196626
2021-01-16 21:30:00,5.9655000000000005,0.0925,5.9662171013,0.5455,0.0025,0.5455057287,5.42,0.09,5.420747181,5.1355,-4.0875,6.5636130675,0.5455,0.0025,0.5455057287,4.59,-4.09,6.1478614168
2021-01-16 22:00:00,5.7105,0.0945,5.7112818614,0.7505000000000001,0.0045000000000000005,0.7505134909000001,4.96,0.09,4.9608164651,4.9005,-4.1255,6.4058294155,0.7505000000000001,0.0045000000000000005,0.7505134909000001,4.15,-4.13,5.8548612281
2021-01-16 22:30:00,5.6285,0.0915,5.6292436881,0.42850000000000005,0.0015,0.4285026254,5.2,0.09,5.2007787878,4.8385,-4.1285,6.3604712483,0.42850000000000005,0.0015,0.4285026254,4.41,-4.13,6.0419367756
2021-01-16 23:00:00,5.523,0.0285,5.5230735329,0.203,-0.0015,0.2030055418,5.32,0.03,5.3200845858,4.693,-4.1315,6.2524828069,0.203,-0.0015,0.2030055418,4.49,-4.13,6.1005737435
2021-01-16 23:30:00,5.357,-0.0805,5.3576048053,0.297,-0.0005,0.2970004209,5.06,-0.08,5.0606323716,4.497,-3.9305,5.9725906649,0.297,-0.0005,0.2970004209,4.2,-3.93,5.7519474963
2021-01-17 00:00:00,5.1425,-0.0795,5.1431144747,0.3225,0.0005,0.3225003876,4.82,-0.08,4.8206638547,4.2925,-3.9295,5.8194953819,0.3225,0.0005,0.3225003876,3.9699999999999998,-3.93,5.5862151767
2021-01-17 00:30:00,4.9735,-0.138,4.9754141787,0.49350000000000005,0.002,0.49350405270000003,4.48,-0.14,4.4821869662000005,4.1035,-3.928,5.6804838042,0.49350000000000005,0.002,0.49350405270000003,3.61,-3.93,5.3363845439
2021-01-17 01:00:00,4.596,-0.131,4.5978665705,1.156,0.009000000000000001,1.1560350341,3.44,-0.14,3.4428476586,3.716,-3.9210000000000003,5.4021196766,1.156,0.009000000000000001,1.1560350341,2.56,-3.93,4.6902558566
2021-01-17 01:30:00,4.5335,-0.1315,4.5354067624,1.1235,0.0085,1.1235321535,3.41,-0.14,3.4128726903,3.6835,-3.9215,5.3801797832,1.1235,0.0085,1.1235321535,2.56,-3.93,4.6902558566
2021-01-17 02:00:00,4.5055,-0.139,4.5076436472,0.4055,0.001,0.405501233,4.1,-0.14,4.1023895476,3.6654999999999998,-4.019,5.4395083647,0.4055,0.001,0.405501233,3.26,-4.02,5.1757125113
2021-01-17 02:30:00,4.5185,-0.138,4.5206068453,0.48850000000000005,0.002,0.4885040941,4.03,-0.14,4.0324310285,3.6685,-4.018,5.4407918771,0.48850000000000005,0.002,0.4885040941,3.18,-4.02,5.1256999522
2021-01-17 03:00:00,4.479,-0.1395,4.4811718612,0.389,0.0005,0.3890003213,4.09,-0.14,4.0923953866,3.629,-4.0195,5.4153505196000005,0.389,0.0005,0.3890003213,3.24,-4.02,5.1631385804
2021-01-17 03:30:00,4.4475,-0.188,4.4514716948,1.4475,0.012,1.4475497401,3.0,-0.2,3.0066592757,3.5975,-4.008,5.3857283862,1.4475,0.012,1.4475497401,2.15,-4.02,4.5588266034
2021-01-17 04:00:00,4.462,0.14200000000000002,4.4642589531,1.462,0.012,1.4620492468,3.0,0.13,3.0028153456,3.552,-4.288,5.5680919533,1.462,0.012,1.4620492468,2.09,-4.3,4.7810145367
2021-01-17 04:30:00,4.4855,0.505,4.5138381949,1.6955,0.015,1.6955663508,2.79,0.49,2.8327018904,3.4355,-4.535,5.6893659796,1.6955,0.015,1.6955663508,1.74,-4.55,4.8713550476
2021-01-17 05:00:00,4.4635,0.444,4.4855287592,1.5835,0.014,1.5835618870000001,2.88,0.43,2.9119237627,3.4035,-4.436,5.5912349486,1.5835,0.014,1.5835618870000001,1.82,-4.45,4.8077957527
2021-01-17 05:30:00,4.6405,0.445,4.661787774,1.6605,0.015,1.6605677493000002,2.98,0.43,3.0108636635,3.5705,-4.435,5.6936539454,1.6605,0.015,1.6605677493000002,1.9100000000000001,-4.45,4.8425819559
2021-01-17 06:00:00,4.7355,0.445,4.7563626071,1.7055,0.015,1.7055659618,3.03,0.43,3.060359456,3.6855,-4.435,5.766466444,1.7055,0.015,1.7055659618,1.98,-4.45,4.8706159775
2021-01-17 06:30:00,4.785,0.151,4.7873819568,0.385,0.001,0.3850012987,4.4,0.15,4.4025560757,3.775,-4.179,5.6315775765,0.385,0.001,0.3850012987,3.39,-4.18,5.3818677055
2021-01-17 07:00:00,4.8845,-0.2615,4.8914949146,0.0645,-0.0015,0.0645174395,4.82,-0.26,4.8270073545,4.0245,-3.7415000000000003,5.4950361691000005,0.0645,-0.0015,0.0645174395,3.96,-3.74,5.4469440974
2021-01-17 07:30:00,4.995,0.059500000000000004,4.9953543668,0.17500000000000002,-0.0005,0.1750007143,4.82,0.06,4.8203734295,4.055,-3.9805,5.68220074,0.17500000000000002,-0.0005,0.1750007143,3.88,-3.98,5.5583090954
2021-01-17 08:00:00,5.1845,0.6155,5.2209080149,0.7845000000000001,0.0055000000000000005,0.7845192796,4.4,0.61,4.4420828448,4.1545,-4.4545,6.0911772672,0.7845000000000001,0.0055000000000000005,0.7845192796,3.37,-4.46,5.5900357781
2021-01-17 08:30:00,5.4155,0.4965,5.4382122522,0.4655,-0.0035,0.4655131577,4.95,0.5,4.9751884386,4.4255,-4.2935,6.1659705238,0.4655,-0.0035,0.4655131577,3.96,-4.29,5.8382959843
2021-01-17 09:00:00,5.602,-0.036500000000000005,5.6021189072,0.652,-0.0165,0.6522087473,4.95,-0.02,4.9500404039,4.782,-3.8165,6.1182674222,0.652,-0.0165,0.6522087473,4.13,-3.8,5.6122099034
2021-01-17 09:30:00,5.9195,0.14250000000000002,5.9212149513,0.48950000000000005,-0.0275,0.4902718634,5.43,0.17,5.43266049,5.0695,-3.8275,6.3521324372,0.48950000000000005,-0.0275,0.4902718634,4.58,-3.8,5.9511679526000005
2021-01-17 10:00:00,6.3285,0.7625000000000001,6.3742700366000005,0.5285000000000001,-0.0475,0.5306302856,5.8,0.81,5.8562872197,5.3985,-4.3375,6.9251504316,0.5285000000000001,-0.0475,0.5306302856,4.87,-4.29,6.4900693371
2021-01-17 10:30:00,6.416,0.2335,6.4202475225,0.656,-0.0465,0.6576459914,5.76,0.28,5.7668015398,5.626,-3.8665000000000003,6.8265436533,0.656,-0.0465,0.6576459914,4.97,-3.8200000000000003,6.2684368067000005
2021-01-17 11:00:00,6.606,0.4415,6.6207369869,1.106,-0.0485,1.1070628934,5.5,0.49,5.5217841320000005,5.806,-3.8685,6.9767419509,1.106,-0.0485,1.1070628934,4.7,-3.8200000000000003,6.0565997061
2021-01-17 11:30:00,6.781,0.402,6.7929054903,0.771,-0.048,0.7724927184,6.01,0.45,6.0268233755,5.971,-3.868,7.1143703165,0.771,-0.048,0.7724927184,5.2,-3.8200000000000003,6.4523174131
2021-01-17 12:00:00,6.7845,-0.2195,6.7880498304,0.6645,-0.0495,0.6663411289000001,6.12,-0.17,6.1223606558,6.2245,-3.3395,7.0637568262,0.6645,-0.0495,0.6663411289000001,5.5600000000000005,-3.29,6.460472119
2021-01-17 12:30:00,6.9865,-0.252,6.9910432877,0.3365,-0.042,0.33911097,6.65,-0.21,6.6533149632,6.4365,-3.2720000000000002,7.2204235506,0.3365,-0.042,0.33911097,6.1,-3.23,6.9023836462
2021-01-17 13:00:00,7.163,0.42350000000000004,7.1755084315,0.513,-0.036500000000000005,0.5142968501,6.65,0.46,6.6658907882000005,6.523,-3.8165,7.5574599734,0.513,-0.036500000000000005,0.5142968501,6.01,-3.7800000000000002,7.0998943654
2021-01-17 13:30:00,7.1925,0.6960000000000001,7.2260966123,1.0725,-0.034,1.0730387924,6.12,0.73,6.1633838109,6.4525,-4.164,7.6794304639,1.0725,-0.034,1.0730387924,5.38,-4.13,6.7824258197
2021-01-17 14:00:00,7.011,0.602,7.0367979224,1.151,-0.038,1.1516271098,5.86,0.64,5.8948452058,6.281,-4.168,7.5381154807,1.151,-0.038,1.1516271098,5.13,-4.13,6.5858788328
2021-01-17 14:30:00,6.8365,0.3955,6.8479305268,1.0365,-0.0245,1.0367895158,5.8,0.42,5.8151870133,6.1065,-4.1545,7.3857438691,1.0365,-0.0245,1.0367895158,5.07,-4.13,6.5392507216
2021-01-17 15:00:00,6.633,-0.4575,6.6487589255,0.973,-0.0175,0.9731573614000001,5.66,-0.44,5.6770767125,6.043,-3.3075,6.888933535,0.973,-0.0175,0.9731573614000001,5.07,-3.29,6.0439225673
2021-01-17 15:30:00,6.59,-0.496,6.6086394969,0.84,-0.016,0.8401523671000001,5.75,-0.48,5.77,6.01,-3.306,6.8592810119,0.84,-0.016,0.8401523671000001,5.17,-3.29,6.1280502609
2021-01-17 16:00:00,6.5875,-0.549,6.610337151,0.34750000000000003,-0.009000000000000001,0.3476165272,6.24,-0.54,6.2633218024,6.0075,-3.339,6.8730617086,0.34750000000000003,-0.009000000000000001,0.3476165272,5.66,-3.33,6.5669246988
2021-01-17 16:30:00,6.781,-0.546,6.8029462,0.161,-0.006,0.1611117625,6.62,-0.54,6.6419876543,6.191,-3.2560000000000002,6.9949994282,0.161,-0.006,0.1611117625,6.03,-3.25,6.8500656931
2021-01-17 17:00:00,7.011,-0.542,7.0319190126,0.121,-0.002,0.12101652780000001,6.89,-0.54,6.9111287067,6.411,-3.192,7.1616886975,0.121,-0.002,0.12101652780000001,6.29,-3.19,7.052673252
2021-01-17 17:30:00,7.117,-0.263,7.1218577633,0.077,-0.003,0.07705841940000001,7.04,-0.26,7.0447995003,6.467,-3.523,7.3643477647,0.077,-0.003,0.07705841940000001,6.39,-3.52,7.2953752474
2021-01-17 18:00:00,7.1665,0.395,7.1773774633,0.026500000000000003,-0.005,0.0269675731,7.14,0.4,7.1511957042,6.4165,-4.155,7.6443114307,0.026500000000000003,-0.005,0.0269675731,6.39,-4.15,7.6193569282
2021-01-17 18:30:00,7.062,0.395,7.0730381732,0.022,-0.005,0.0225610283,7.04,0.4,7.0513544798,6.292,-4.195,7.5622277802,0.022,-0.005,0.0225610283,6.27,-4.19,7.5411537579
2021-01-17 19:00:00,6.94,0.3965,6.9513173032,0.07,-0.0035,0.0700874454,6.87,0.4,6.8816349801,6.18,-4.1935,7.4684564838,0.07,-0.0035,0.0700874454,6.11,-4.19,7.4086570983
2021-01-17 19:30:00,6.7915,0.4,6.8032692325,0.0015,0.0,0.0015,6.79,0.4,6.801771828,6.0315,-4.27,7.3899859438,0.0015,0.0,0.0015,6.03,-4.27,7.3887617366
2021-01-17 20:00:00,6.6475,0.3205,6.6552217469,0.007500000000000001,0.0005,0.0075166482,6.64,0.32,6.6477063714,5.8675,-4.2695,7.2564582614,0.007500000000000001,0.0005,0.0075166482,5.86,-4.27,7.2506896224
2021-01-17 20:30:00,6.4435,0.317,6.4512929906,0.0635,-0.003,0.0635708266,6.38,0.32,6.3880200375000005,5.6535,-4.273,7.0866488025,0.0635,-0.003,0.0635708266,5.59,-4.27,7.0342732389
2021-01-17 21:00:00,6.3495,0.388,6.3613437456,0.11950000000000001,-0.002,0.1195167352,6.23,0.39,6.2421951267,5.5695,-4.242,7.0009923761,0.11950000000000001,-0.002,0.1195167352,5.45,-4.24,6.9050778417
2021-01-17 21:30:00,6.161,0.387,6.1731426356,0.111,-0.003,0.1110405331,6.05,0.39,6.0625572162,5.401,-4.243,6.8683222114,0.111,-0.003,0.1110405331,5.29,-4.24,6.7795058817000005
2021-01-17 22:00:00,5.8115,-0.42050000000000004,5.8266931016,0.2615,-0.0005,0.26150047800000004,5.55,-0.42,5.5658692044,5.1715,-3.6405000000000003,6.3243697314,0.2615,-0.0005,0.26150047800000004,4.91,-3.64,6.1120945673
2021-01-17 22:30:00,5.834,0.23750000000000002,5.8388322677,0.134,-0.0025,0.1340233189,5.7,0.24,5.7050503942,5.044,-4.1025,6.5017260977,0.134,-0.0025,0.1340233189,4.91,-4.1,6.3967257249
2021-01-17 23:00:00,5.656,0.047,5.656195276,0.076,-0.003,0.0760591875,5.58,0.05,5.5802240098,4.846,-3.873,6.2035348794,0.076,-0.003,0.0760591875,4.77,-3.87,6.1424587911
2021-01-17 23:30:00,5.5115,0.0485,5.5117133906,0.051500000000000004,-0.0015,0.05152184,5.46,0.05,5.4602289329,4.6715,-3.8115,6.0291329808,0.051500000000000004,-0.0015,0.05152184,4.62,-3.81,5.9883637164
2021-01-18 00:00:00,5.3515,0.0465,5.351702019,0.061500000000000006,-0.0035,0.061599513,5.29,0.05,5.2902362896,4.5415,-3.8735,5.9690220723,0.061500000000000006,-0.0035,0.061599513,4.48,-3.87,5.920076013
2021-01-18 00:30:00,5.263,0.1165,5.2642892445000005,0.073,-0.0035,0.07308385590000001,5.19,0.12,5.1913870979,4.433,-3.8435,5.8671953479,0.073,-0.0035,0.07308385590000001,4.36,-3.84,5.8099225468
2021-01-18 01:00:00,5.2095,0.11950000000000001,5.2108704167,0.2595,-0.0005,0.2595004817,4.95,0.12,4.9514543318,4.3695,-3.7805,5.7779503719,0.2595,-0.0005,0.2595004817,4.11,-3.7800000000000002,5.5839502147
2021-01-18 01:30:00,5.176,0.1565,5.1783654033,0.08600000000000001,-0.0035,0.0860711915,5.09,0.16,5.0925141139,4.356,-3.7835,5.769714746,0.08600000000000001,-0.0035,0.0860711915,4.27,-3.7800000000000002,5.7027449531
2021-01-18 02:00:00,5.037,0.158,5.0394774531,0.197,-0.002,0.19701015200000002,4.84,0.16,4.842643906,4.237,-3.912,5.7667939967,0.197,-0.002,0.19701015200000002,4.04,-3.91,5.6222504391
2021-01-18 02:30:00,4.993,0.158,4.9954992743,0.153,-0.002,0.1530130713,4.84,0.16,4.842643906,4.193,-3.872,5.7073315131,0.153,-0.002,0.1530130713,4.04,-3.87,5.5945062338
2021-01-18 03:00:00,4.9855,0.16,4.9880667848,0.34550000000000003,0.0,0.34550000000000003,4.64,0.16,4.6427578011,4.1655,-3.87,5.6857972396,0.34550000000000003,0.0,0.34550000000000003,3.8200000000000003,-3.87,5.4377660854
2021-01-18 03:30:00,4.8935,0.09,4.8943275585,0.3135,0.0,0.3135,4.58,0.09,4.5808841941,4.0935,-3.96,5.6954668158,0.3135,0.0,0.3135,3.7800000000000002,-3.96,5.4744862773000005
2021-01-18 04:00:00,4.876,0.093,4.8768868144,0.586,0.003,0.5860076791000001,4.29,0.09,4.2909439521,4.066,-3.957,5.673641247,0.586,0.003,0.5860076791000001,3.48,-3.96,5.2718118328
2021-01-18 04:30:00,4.991,0.1535,4.9933599159,0.641,0.0035,0.6410095553,4.35,0.15,4.3525854386,4.181,-3.9565,5.7562707763,0.641,0.0035,0.6410095553,3.54,-3.96,5.3116099254
2021-01-18 05:00:00,5.036,0.1515,5.0382783022,0.456,0.0015,0.45600246710000003,4.58,0.15,4.5824556735,4.226,-3.9085,5.756339831,0.456,0.0015,0.45600246710000003,3.77,-3.91,5.4314823023
2021-01-18 05:30:00,5.2855,0.2235,5.2902232940000005,0.6055,0.0035,0.6055101155,4.68,0.22,4.6851680866,4.4455,-3.8265000000000002,5.8655411089000005,0.6055,0.0035,0.6055101155,3.84,-3.83,5.4235136213
2021-01-18 06:00:00,5.6815,0.3635,5.6931164137,0.6315000000000001,0.0035,0.6315096991,5.05,0.36,5.0628154223,4.8615,-3.7165,6.1193589942,0.6315000000000001,0.0035,0.6315096991,4.23,-3.7199999999999998,5.6330542337
2021-01-18 06:30:00,6.6745,0.785,6.7205040920000005,0.7445,0.005,0.7445167896,5.93,0.78,5.9810784981000005,5.8345,-3.275,6.6908157388,0.7445,0.005,0.7445167896,5.09,-3.2800000000000002,6.0552869461
2021-01-18 07:00:00,7.2055,0.9915,7.2733969024,0.3955,0.0015,0.3955028445,6.8100000000000005,0.99,6.88158412,6.3955,-3.0685000000000002,7.0935260978,0.3955,0.0015,0.3955028445,6.0,-3.07,6.7397997003
2021-01-18 07:30:00,7.8645,1.4100000000000001,7.9898973867,0.34450000000000003,0.0,0.34450000000000003,7.52,1.4100000000000001,7.6510456802,7.0345,-3.07,7.6752257459,0.34450000000000003,0.0,0.34450000000000003,6.69,-3.07,7.3607744158
2021-01-18 08:00:00,8.309,1.5135,8.4457186343,0.639,0.0035,0.6390095852000001,7.67,1.51,7.8172245714,7.529,-2.8165,8.0385641286,0.639,0.0035,0.6390095852000001,6.89,-2.8200000000000003,7.4447632602
2021-01-18 08:30:00,9.367,1.9595,9.5697611909,0.487,-0.0005,0.4870002567,8.88,1.96,9.0937341065,8.537,-2.6705,8.9449393095,0.487,-0.0005,0.4870002567,8.05,-2.67,8.4812381172
2021-01-18 09:00:00,9.2845,1.736,9.4454029162,0.28450000000000003,-0.014,0.2848442557,9.0,1.75,9.1685604104,8.5145,-2.614,8.9067225313,0.28450000000000003,-0.014,0.2848442557,8.23,-2.6,8.630926949100001
2021-01-18 09:30:00,9.5095,1.874,9.692392184100001,0.4595,-0.026000000000000002,0.46023499430000003,9.05,1.9,9.2472969023,8.7495,-2.5060000000000002,9.101306843,0.4595,-0.026000000000000002,0.46023499430000003,8.29,-2.48,8.6530052583
2021-01-18 10:00:00,9.76,1.9060000000000001,9.9443670487,0.34,-0.024,0.3408460063,9.42,1.9300000000000002,9.6156799032,9.0,-2.454,9.3285645198,0.34,-0.024,0.3408460063,8.66,-2.43,8.9944705236
2021-01-18 10:30:00,10.0505,1.966,10.2409817034,0.3105,-0.024,0.31142615500000004,9.74,1.99,9.9412121997,9.2905,-2.344,9.5816348422,0.3105,-0.024,0.31142615500000004,8.98,-2.32,9.2748477076
2021-01-18 11:00:00,10.0465,1.955,10.2349493037,0.3665,-0.035,0.3681674212,9.68,1.99,9.8824339107,9.3065,-2.475,9.6299827232,0.3665,-0.035,0.3681674212,8.94,-2.44,9.266995198
2021-01-18 11:30:00,10.0215,2.031,10.2252346306,0.3415,-0.019,0.3420281421,9.68,2.05,9.8946904954,9.2815,-2.549,9.6251567909,0.3415,-0.019,0.3420281421,8.94,-2.5300000000000002,9.2910978899
2021-01-18 12:00:00,10.377,2.77,10.740345851,0.307,-0.02,0.307650776,10.07,2.79,10.449354047,9.397,-2.87,9.8255029897,0.307,-0.02,0.307650776,9.09,-2.85,9.5263109334
2021-01-18 12:30:00,9.824,2.2305,10.074031281,0.17400000000000002,-0.0195,0.17508926290000001,9.65,2.25,9.9088344421,9.064,-2.3595,9.3660736838,0.17400000000000002,-0.0195,0.17508926290000001,8.89,-2.34,9.1928069707
2021-01-18 13:00:00,9.81,2.2365,10.0617111989,0.36,-0.0135,0.36025303610000003,9.45,2.25,9.7141649152,9.04,-2.3535,9.3413362133,0.36,-0.0135,0.36025303610000003,8.68,-2.34,8.9898832028
2021-01-18 13:30:00,10.349,2.128,10.5655186811,0.359,-0.012,0.3592005011,9.99,2.14,10.2166383904,9.589,-2.492,9.9075216376,0.359,-0.012,0.3592005011,9.23,-2.48,9.5573688848
2021-01-18 14:00:00,10.035,2.0065,10.2336341175,0.325,-0.0135,0.3252802638,9.71,2.02,9.91788788,9.295,-2.6935000000000002,9.677394652,0.325,-0.0135,0.3252802638,8.97,-2.68,9.3618000406
2021-01-18 14:30:00,10.031,2.111,10.2507210478,0.641,-0.009000000000000001,0.6410631794,9.39,2.12,9.626344062,9.271,-2.569,9.6203535278,0.641,-0.009000000000000001,0.6410631794,8.63,-2.56,9.001694285
2021-01-18 15:00:00,10.0705,2.1685,10.3013281911,0.5205000000000001,-0.0115,0.5206270258,9.55,2.18,9.795657201000001,9.3205,-2.5715,9.6687296218,0.5205000000000001,-0.0115,0.5206270258,8.8,-2.56,9.1648022346
2021-01-18 15:30:00,9.9155,2.073,10.1298800215,0.6355000000000001,-0.007,0.6355385512,9.28,2.08,9.5102471051,9.1755,-2.707,9.5664857314,0.6355000000000001,-0.007,0.6355385512,8.54,-2.7,8.9566511599
2021-01-18 16:00:00,9.888,1.903,10.0694564401,0.428,-0.007,0.4280572392,9.46,1.9100000000000001,9.6508911506,9.148,-2.867,9.5867404784,0.428,-0.007,0.4280572392,8.72,-2.86,9.1770365587
2021-01-18 16:30:00,10.007,2.0435,10.2135175748,0.387,-0.006500000000000001,0.38705458270000004,9.62,2.05,9.8360002033,9.267,-2.7665,9.6711328835,0.387,-0.006500000000000001,0.38705458270000004,8.88,-2.76,9.2990322077
2021-01-18 17:00:00,9.4075,0.971,9.4574783769,0.3975,0.001,0.3975012579,9.01,0.97,9.0620637826,8.9175,-2.069,9.154374214,0.3975,0.001,0.3975012579,8.52,-2.07,8.7678560663
2021-01-18 17:30:00,9.282,0.6405000000000001,9.3040724551,0.342,0.0005,0.3420003655,8.94,0.64,8.9628790017,8.812,-2.3595,9.1224220605,0.342,0.0005,0.3420003655,8.47,-2.36,8.7926389668
2021-01-18 18:00:00,9.0385,0.6415000000000001,9.0612363671,0.42850000000000005,0.0015,0.4285026254,8.61,0.64,8.633753529,8.4985,-2.6985,8.9166363894,0.42850000000000005,0.0015,0.4285026254,8.07,-2.7,8.5096944716
2021-01-18 18:30:00,9.015,1.3405,9.1141190057,0.365,0.0005,0.3650003425,8.65,1.34,8.7531765663,8.225,-3.3295,8.873341831,0.365,0.0005,0.3650003425,7.86,-3.33,8.5363048212
2021-01-18 19:00:00,8.915,1.0115,8.9721991312,0.405,0.0015,0.4050027778,8.51,1.01,8.5697257832,8.235,-2.8185000000000002,8.7039742216,0.405,0.0015,0.4050027778,7.83,-2.8200000000000003,8.322337412
2021-01-18 19:30:00,8.616,0.5630000000000001,8.6343746155,0.5660000000000001,0.003,0.5660079505,8.05,0.56,8.0694547523,8.086,-2.467,8.4539626803,0.5660000000000001,0.003,0.5660079505,7.52,-2.47,7.9152574184
2021-01-18 20:00:00,8.2825,0.4455,8.2944726475,0.8125,0.0055000000000000005,0.8125186152,7.47,0.44,7.4829472803,7.7125,-2.3745,8.0697525675,0.8125,0.0055000000000000005,0.8125186152,6.9,-2.38,7.2989314285999995
2021-01-18 20:30:00,8.146,0.496,8.1610864473,0.896,0.006,0.8960200891000001,7.25,0.49,7.2665397542,7.596,-2.374,7.9583347504,0.896,0.006,0.8960200891000001,6.7,-2.38,7.1101617422
2021-01-18 21:00:00,7.966,0.5755,7.9867613117000005,0.886,0.0055000000000000005,0.8860170709,7.08,0.5700000000000001,7.1029078552,7.406,-2.3245,7.7622249549,0.886,0.0055000000000000005,0.8860170709,6.52,-2.33,6.9238211993
2021-01-18 21:30:00,7.72,0.395,7.730098641,0.84,0.005,0.8400148808000001,6.88,0.39,6.8910449135,7.16,-2.485,7.5789725557,0.84,0.005,0.8400148808000001,6.32,-2.49,6.7928270992
2021-01-18 22:00:00,7.432,0.796,7.4745060037,0.972,0.006,0.9720185183000001,6.46,0.79,6.5081256902,6.7620000000000005,-3.034,7.4114640929,0.972,0.006,0.9720185183000001,5.79,-3.04,6.5395489141
2021-01-18 22:30:00,7.2095,1.2645,7.3195526161,0.8095,0.0045000000000000005,0.8095125076,6.4,1.26,6.5228521369,6.4295,-3.5755,7.3568111638,0.8095,0.0045000000000000005,0.8095125076,5.62,-3.58,6.6633925293
2021-01-18 23:00:00,7.127,1.354,7.2544775828,0.8170000000000001,0.004,0.8170097919,6.31,1.35,6.4527978428,6.347,-3.406,7.2031413286,0.8170000000000001,0.004,0.8170097919,5.53,-3.41,6.4968453883
2021-01-18 23:30:00,6.73,1.224,6.8404002807,0.8300000000000001,0.004,0.8300096385,5.9,1.22,6.0248153499,5.91,-3.236,6.737937073,0.8300000000000001,0.004,0.8300096385,5.08,-3.24,6.0252800765
2021-01-19 00:00:00,6.4325,1.013,6.5117758906,0.8625,0.003,0.8625052174000001,5.57,1.01,5.6608303278,5.5625,-3.057,6.3471769512,0.8625,0.003,0.8625052174000001,4.7,-3.06,5.6083509163
2021-01-19 00:30:00,6.2155,0.9635,6.2897354873,0.9055000000000001,0.0035,0.9055067642,5.31,0.96,5.3960819119,5.3455,-3.0565,6.157642609,0.9055000000000001,0.0035,0.9055067642,4.44,-3.06,5.3923278832
2021-01-19 01:00:00,6.2725,1.744,6.5104371781,0.8625,0.004,0.8625092753,5.41,1.74,5.682930582,5.2425,-3.666,6.3971370354,0.8625,0.004,0.8625092753,4.38,-3.67,5.7143066071
2021-01-19 01:30:00,6.275,1.874,6.5488549381,0.865,0.004,0.8650092485,5.41,1.87,5.7240719772,5.205,-3.766,6.4245451979,0.865,0.004,0.8650092485,4.34,-3.77,5.7487824798
2021-01-19 02:00:00,6.033,1.874,6.3173542722,0.9530000000000001,0.004,0.9530083945000001,5.08,1.87,5.4132522572,4.993,-3.846,6.3025205275000005,0.9530000000000001,0.004,0.9530083945000001,4.04,-3.85,5.5806899215
2021-01-19 02:30:00,5.9425,1.874,6.2309856564,0.9725,0.004,0.9725082262,4.97,1.87,5.3101600729000005,4.9125,-3.846,6.2389399941,0.9725,0.004,0.9725082262,3.94,-3.85,5.5087294361
2021-01-19 03:00:00,5.957,1.9140000000000001,6.2569357516,0.987,0.004,0.9870081053,4.97,1.9100000000000001,5.3243778979,4.927,-3.846,6.2503635894,0.987,0.004,0.9870081053,3.94,-3.85,5.5087294361
2021-01-19 03:30:00,5.7935,1.9140000000000001,6.1014783659,0.9935,0.004,0.9935080523,4.8,1.9100000000000001,5.1660526517,4.7735,-3.916,6.1742496103,0.9935,0.004,0.9935080523,3.7800000000000002,-3.92,5.4456220949
2021-01-19 04:00:00,5.647,1.0745,5.7483179496,0.987,0.0045000000000000005,0.9870102583,4.66,1.07,4.7812655229,4.767,-3.3555,5.8295513763999995,0.987,0.0045000000000000005,0.9870102583,3.7800000000000002,-3.36,5.0574697231
