Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-19 04:30:00,5.4335,0.7445,5.4842686386,0.9835,0.0045000000000000005,0.9835102948000001,4.45,0.74,4.5111085112,4.5635,-3.2555,5.6056946492,0.9835,0.0045000000000000005,0.9835102948000001,3.58,-3.26,4.8419004533
2021-01-19 05:00:00,5.608,0.8245,5.6682858299,0.9380000000000001,0.0045000000000000005,0.9380107942,4.67,0.8200000000000001,4.7414449274,4.728,-3.1755,5.6954178293,0.9380000000000001,0.0045000000000000005,0.9380107942,3.79,-3.18,4.9473730403000005
2021-01-19 05:30:00,5.733,0.8250000000000001,5.7920561116,0.973,0.005,0.9730128468,4.76,0.8200000000000001,4.8301138703,4.853,-3.175,5.7993304786,0.973,0.005,0.9730128468,3.88,-3.18,5.0166522702
2021-01-19 06:00:00,5.9295,0.7445,5.9760564338,0.9195000000000001,0.0045000000000000005,0.9195110114,5.01,0.74,5.0643558327000004,5.0395,-3.2055,5.9725865837,0.9195000000000001,0.0045000000000000005,0.9195110114,4.12,-3.21,5.2228823460000005
2021-01-19 06:30:00,6.5115,1.2650000000000001,6.6332388205,0.9515,0.005,0.9515131371000001,5.5600000000000005,1.26,5.7009823715,5.5215,-3.615,6.5996353877,0.9515,0.005,0.9515131371000001,4.57,-3.62,5.8300343052
2021-01-19 07:00:00,6.922,2.085,7.229198365,0.902,0.005,0.902013858,6.02,2.08,6.369207172,5.872,-3.885,7.0408528603,0.902,0.005,0.902013858,4.97,-3.89,6.3113390021
2021-01-19 07:30:00,7.0675,1.306,7.18715467,0.9775,0.006,0.9775184141000001,6.09,1.3,6.2272064363,6.2075,-3.014,6.9005255054,0.9775,0.006,0.9775184141000001,5.23,-3.02,6.0393128748
2021-01-19 08:00:00,7.756,1.4555,7.8913887403,0.886,0.0055000000000000005,0.8860170709,6.87,1.45,7.0213531459,6.886,-2.8145,7.4389788446,0.886,0.0055000000000000005,0.8860170709,6.0,-2.8200000000000003,6.6296606248
2021-01-19 08:30:00,8.545,1.9485000000000001,8.7643412331,0.9550000000000001,0.0085,0.9550378265,7.59,1.94,7.8340091907,7.715,-2.8615,8.2285726132,0.9550000000000001,0.0085,0.9550378265,6.76,-2.87,7.3440111656
2021-01-19 09:00:00,9.0665,2.1655,9.3215241511,1.0165,0.0055000000000000005,1.0165148794,8.05,2.16,8.3347525458,8.2765,-2.6745,8.6978964411,1.0165,0.0055000000000000005,1.0165148794,7.26,-2.68,7.7388629656
2021-01-19 09:30:00,9.1815,2.1625,9.4327275218,1.0415,0.0025,1.0415030005,8.14,2.16,8.4217100401,8.3715,-2.6775,8.7892558559,1.0415,0.0025,1.0415030005,7.33,-2.68,7.8045691745
2021-01-19 10:00:00,9.384,2.2685,9.6543020592,1.074,-0.0015,1.0740010475,8.31,2.27,8.61446458,8.564,-2.5415,8.9331583581,1.074,-0.0015,1.0740010475,7.49,-2.54,7.9089632696
2021-01-19 10:30:00,9.4075,2.2635,9.6759748088,1.0975,-0.006500000000000001,1.0975192481,8.31,2.27,8.61446458,8.5875,-2.5865,8.968563904,1.0975,-0.006500000000000001,1.0975192481,7.49,-2.58,7.9219000246
2021-01-19 11:00:00,9.2835,2.0565,9.5085521769,1.1235,-0.0135,1.1235811052,8.16,2.07,8.4184618548,8.4835,-2.7635,8.9222589348,1.1235,-0.0135,1.1235811052,7.36,-2.75,7.8569777905
2021-01-19 11:30:00,9.5195,2.1645,9.7624761459,0.9995,-0.0055000000000000005,0.9995151325,8.52,2.17,8.7920020473,8.7195,-2.6455,9.1119893821,0.9995,-0.0055000000000000005,0.9995151325,7.72,-2.64,8.1589214974
2021-01-19 12:00:00,9.607,2.3385,9.8875189633,1.087,-0.0015,1.0870010350000001,8.52,2.34,8.8354965905,8.767,-2.4215,9.0952708178,1.087,-0.0015,1.0870010350000001,7.68,-2.42,8.0522543427
2021-01-19 12:30:00,9.351,2.2355,9.6145026522,1.171,-0.0145,1.1710897703,8.18,2.25,8.4838022136,8.531,-2.5045,8.891033756,1.171,-0.0145,1.1710897703,7.36,-2.49,7.7697940771
2021-01-19 13:00:00,9.402,2.304,9.6801869817,1.162,-0.016,1.1621101497,8.24,2.32,8.560373823599999,8.602,-2.536,8.968037689500001,1.162,-0.016,1.1621101497,7.44,-2.52,7.8551893675
2021-01-19 13:30:00,9.746,2.198,9.9907817512,1.1360000000000001,-0.012,1.1360633785,8.61,2.21,8.8891056918,8.975999999999999,-2.682,9.3681214766,1.1360000000000001,-0.012,1.1360633785,7.84,-2.67,8.2821796648
2021-01-19 14:00:00,9.396,2.0145,9.609527889,1.076,-0.0055000000000000005,1.0760140566,8.32,2.02,8.5617054376,8.596,-2.8755,9.0641997027,1.076,-0.0055000000000000005,1.0760140566,7.52,-2.87,8.0490558453
2021-01-19 14:30:00,9.6315,2.128,9.8637810321,1.0415,-0.002,1.0415019203,8.59,2.13,8.8501412418,8.7815,-2.572,9.150405797,1.0415,-0.002,1.0415019203,7.74,-2.5700000000000003,8.1555196033
2021-01-19 15:00:00,9.5885,2.0435,9.8038372335,0.9485,0.0035,0.9485064575000001,8.64,2.04,8.8775672343,8.7585,-2.6465,9.1496057019,0.9485,0.0035,0.9485064575000001,7.8100000000000005,-2.65,8.2473389648
2021-01-19 15:30:00,9.7015,1.9725000000000001,9.8999928535,0.7715000000000001,0.0025,0.7715040505,8.93,1.97,9.1447143203,8.8615,-2.6875,9.2600668734,0.7715000000000001,0.0025,0.7715040505,8.09,-2.69,8.5255029177
2021-01-19 16:00:00,9.56,1.8719999999999999,9.7415596287,0.8200000000000001,0.002,0.820002439,8.74,1.87,8.9378129316,8.74,-2.818,9.1830672436,0.8200000000000001,0.002,0.820002439,7.92,-2.8200000000000003,8.4070684546
2021-01-19 16:30:00,9.6135,1.8765,9.7949290197,0.8735,0.006500000000000001,0.8735241840000001,8.74,1.87,8.9378129316,8.7935,-2.8135,9.2326282553,0.8735,0.006500000000000001,0.8735241840000001,7.92,-2.8200000000000003,8.4070684546
2021-01-19 17:00:00,8.928,1.6865,9.0858938058,1.098,0.006500000000000001,1.0980192394,7.83,1.6800000000000002,8.0082020454,8.108,-3.0935,8.6780992302,1.098,0.006500000000000001,1.0980192394,7.01,-3.1,7.6648613817
2021-01-19 17:30:00,8.773,1.499,8.9001421337,1.463,0.009000000000000001,1.4630276826,7.31,1.49,7.4603083046,7.963,-3.3609999999999998,8.6432453396,1.463,0.009000000000000001,1.4630276826,6.5,-3.37,7.321673306
2021-01-19 18:00:00,8.7495,1.462,8.8708057272,1.8995000000000002,0.012,1.8995379043,6.85,1.45,7.0017854866,7.9295,-3.408,8.630842036,1.8995000000000002,0.012,1.8995379043,6.03,-3.42,6.9323372682
2021-01-19 18:30:00,8.5125,1.304,8.611798433,1.9025,0.014,1.9025515105,6.61,1.29,6.7347011812,7.6725,-3.496,8.4314454425,1.9025,0.014,1.9025515105,5.77,-3.51,6.7537397048
2021-01-19 19:00:00,8.2475,1.204,8.3349188508,1.9675,0.014,1.9675498088,6.28,1.19,6.3917524983,7.3875,-3.406,8.1348627677,1.9675,0.014,1.9675498088,5.42,-3.42,6.4088064411
2021-01-19 19:30:00,8.07,1.1335,8.1492160513,1.9100000000000001,0.0135,1.9100477088,6.16,1.12,6.260990337,7.22,-3.4565,8.004735614,1.9100000000000001,0.0135,1.9100477088,5.31,-3.47,6.343264144
2021-01-19 20:00:00,8.0425,1.3225,8.1505099534,1.9325,0.0125,1.9325404265000001,6.11,1.31,6.2488558953,7.2025,-3.3775,7.9550934941,1.9325,0.0125,1.9325404265000001,5.27,-3.39,6.266179059
2021-01-19 20:30:00,7.8745,1.492,8.014600068,1.9344999999999999,0.012,1.9345372186,5.94,1.48,6.1216010978,7.0245,-3.258,7.7432657355,1.9344999999999999,0.012,1.9345372186,5.09,-3.27,6.0498760318
2021-01-19 21:00:00,7.787,1.4915,7.9285522796,1.897,0.0115,1.8970348573,5.89,1.48,6.0730964096,6.947,-3.2984999999999998,7.6903128187,1.897,0.0115,1.8970348573,5.05,-3.31,6.0380957263
2021-01-19 21:30:00,7.511,1.3125,7.62481326,1.891,0.0125,1.8910413137000002,5.62,1.3,5.7683966577,6.671,-3.4775,7.5229812741,1.891,0.0125,1.8910413137000002,4.78,-3.49,5.9184879826
2021-01-19 22:00:00,7.2035,1.1425,7.2935395042,1.9035000000000002,0.0125,1.9035410424,5.3,1.13,5.4191235454,6.3435,-3.5475,7.2680636004,1.9035000000000002,0.0125,1.9035410424,4.44,-3.56,5.6909753118
2021-01-19 22:30:00,6.9,1.0115,6.9737459267,1.9,0.0115,1.9000348023,5.0,1.0,5.0990195136,6.02,-3.3685,6.8983470665,1.9,0.0115,1.9000348023,4.12,-3.38,5.3290524486
2021-01-19 23:00:00,6.8285,1.1015,6.9167705253000005,1.8285,0.0115,1.8285361632,5.0,1.09,5.1174309961,5.9985,-3.3185000000000002,6.8552494119,1.8285,0.0115,1.8285361632,4.17,-3.33,5.3364595005
2021-01-19 23:30:00,6.4505,0.9925,6.5264083921000005,1.8205,0.0125,1.8205429135000002,4.63,0.98,4.7325785783,5.5605,-3.3575,6.4955343506,1.8205,0.0125,1.8205429135000002,3.74,-3.37,5.0343321305
2021-01-20 00:00:00,6.4275,0.679,6.4632652158,1.2875,0.009000000000000001,1.2875314559,5.14,0.67,5.1834833848,5.4975,-3.221,6.3716047625,1.2875,0.009000000000000001,1.2875314559,4.21,-3.23,5.3063169902
2021-01-20 00:30:00,6.1815,0.59,6.2095927604,1.5514999999999999,0.01,1.5515322265,4.63,0.58,4.6661868801,5.2215,-3.18,6.1136292208,1.5514999999999999,0.01,1.5515322265,3.67,-3.19,4.8626124666
2021-01-20 01:00:00,5.9895,0.523,6.0122906824,1.9195000000000002,0.013000000000000001,1.9195440214000001,4.07,0.51,4.1018288604,5.0295,-3.227,5.9757342018,1.9195000000000002,0.013000000000000001,1.9195440214000001,3.11,-3.24,4.4910689151
2021-01-20 01:30:00,5.9725,0.593,6.0018668138,1.9025,0.013000000000000001,1.9025444147,4.07,0.58,4.1111190691,5.0125,-3.157,5.9238336616,1.9025,0.013000000000000001,1.9025444147,3.11,-3.17,4.4408332551
2021-01-20 02:00:00,5.8955,0.59,5.9249489660000005,1.6555,0.01,1.6555302021,4.24,0.58,4.2794859504,4.9755,-3.23,5.9319895693,1.6555,0.01,1.6555302021,3.32,-3.24,4.6389654019
2021-01-20 02:30:00,5.703,0.631,5.7378018439,1.843,0.011,1.8430328266,3.86,0.62,3.9094756682,4.783,-3.339,5.8331818076,1.843,0.011,1.8430328266,2.94,-3.35,4.4571403388
2021-01-20 03:00:00,5.5145,0.5735,5.5442413818,1.9745,0.0135,1.9745461504000001,3.54,0.56,3.5840200892,4.5845,-3.4165,5.7175267817,1.9745,0.0135,1.9745461504000001,2.61,-3.43,4.3101044071
2021-01-20 03:30:00,5.389,0.5720000000000001,5.41927163,1.909,0.012,1.9090377157,3.48,0.56,3.5247694960000002,4.459,-3.418,5.6183097992,1.909,0.012,1.9090377157,2.55,-3.43,4.2740379034
2021-01-20 04:00:00,5.3985,0.542,5.4256397088,1.8685,0.012,1.8685385332000002,3.5300000000000002,0.53,3.5695657999,4.4585,-3.468,5.6484729131,1.8685,0.012,1.8685385332000002,2.59,-3.48,4.3380295066
2021-01-20 04:30:00,5.757,1.159,5.8725062793,1.447,0.009000000000000001,1.4470279887,4.31,1.15,4.4607846843,4.677,-3.761,6.0016206145,1.447,0.009000000000000001,1.4470279887,3.23,-3.77,4.9644536457
2021-01-20 05:00:00,5.954,1.6605,6.181211552,1.544,0.0105,1.5440357023,4.41,1.65,4.7085666609,4.824,-3.8095,6.1468094366,1.544,0.0105,1.5440357023,3.2800000000000002,-3.8200000000000003,5.0349577953
2021-01-20 05:30:00,6.01,1.693,6.243904948,1.88,0.013000000000000001,1.8800449463,4.13,1.6800000000000002,4.458620863,4.89,-3.757,6.1666156845,1.88,0.013000000000000001,1.8800449463,3.01,-3.77,4.8242097798
2021-01-20 06:00:00,6.1035,1.3605,6.2532929325,1.6835,0.0105,1.683532744,4.42,1.35,4.6215689976,5.0035,-3.7595,6.2585024167,1.6835,0.0105,1.683532744,3.32,-3.77,5.0234748929
2021-01-20 06:30:00,6.8205,1.822,7.059667432,1.8905,0.012,1.8905380848000002,4.93,1.81,5.2517616092,5.7605,-3.718,6.8561566676,1.8905,0.012,1.8905380848000002,3.87,-3.73,5.3749232553
2021-01-20 07:00:00,7.2105,2.064,7.5000937494,1.8805,0.014,1.8805521131,5.33,2.05,5.7106391936000005,6.1105,-3.766,7.1778106864,1.8805,0.014,1.8805521131,4.23,-3.7800000000000002,5.6728564234
2021-01-20 07:30:00,7.836,1.9929999999999999,8.0854774132,1.816,0.013000000000000001,1.8160465302,6.02,1.98,6.3372549262,6.836,-3.177,7.5381844631,1.816,0.013000000000000001,1.8160465302,5.02,-3.19,5.9478147248
2021-01-20 08:00:00,8.114,1.9915,8.3548230532,1.674,0.0115,1.6740395007000002,6.44,1.98,6.7375069573,7.244,-3.0285,7.8515825316,1.674,0.0115,1.6740395007000002,5.57,-3.04,6.3455890192
2021-01-20 08:30:00,8.961500000000001,1.6320000000000001,9.1088916038,1.4215,0.012,1.4215506498,7.54,1.62,7.7120684644,8.3115,-2.468,8.6701820194,1.4215,0.012,1.4215506498,6.89,-2.48,7.3227385588
2021-01-20 09:00:00,9.0205,1.5270000000000001,9.148833218,1.7605,0.017,1.760582077,7.26,1.51,7.4153691749,8.4305,-2.193,8.711060742,1.7605,0.017,1.760582077,6.67,-2.21,7.0265923462
2021-01-20 09:30:00,8.8485,1.522,8.9784428633,1.8985,0.012,1.8985379243,6.95,1.51,7.112144543,8.2585,-2.328,8.5803500074,1.8985,0.012,1.8985379243,6.36,-2.34,6.7768134104
2021-01-20 10:00:00,9.3285,1.666,9.4760998438,1.8785,0.016,1.8785681382,7.45,1.65,7.630530781,8.7385,-2.234,9.01954202,1.8785,0.016,1.8785681382,6.86,-2.25,7.2195636987
2021-01-20 10:30:00,9.3785,2.285,9.6528486599,1.8685,0.015,1.8685602077999999,7.51,2.27,7.8455719995,8.5685,-3.125,9.1205711033,1.8685,0.015,1.8685602077999999,6.7,-3.14,7.3992972639
2021-01-20 11:00:00,9.5765,2.4675000000000002,9.8892825068,1.8965,0.0175,1.8965807391,7.68,2.45,8.0613212317,8.7365,-2.8525,9.1903856557,1.8965,0.0175,1.8965807391,6.84,-2.87,7.4177152817
2021-01-20 11:30:00,9.8195,2.4675000000000002,10.1247783433,1.9195000000000002,0.0175,1.9195797717,7.9,2.45,8.2711849212,8.9895,-2.8525,9.4312176573,1.9195000000000002,0.0175,1.9195797717,7.07,-2.87,7.6303210942
2021-01-20 12:00:00,9.998,2.5865,10.3271480211,1.908,0.0165,1.908071343,8.09,2.5700000000000003,8.4884038547,9.158,-2.7335000000000003,9.5572478387,1.908,0.0165,1.908071343,7.25,-2.75,7.7540312096
2021-01-20 12:30:00,9.4635,2.4285,9.7701302192,1.8835000000000002,0.0085,1.8835191796,7.58,2.42,7.9569340829,8.6335,-2.8815,9.1016682262,1.8835000000000002,0.0085,1.8835191796,6.75,-2.89,7.3426561951
2021-01-20 13:00:00,9.509,2.432,9.815075394499999,1.929,0.012,1.9290373247,7.58,2.42,7.9569340829,8.679,-2.878,9.143736927500001,1.929,0.012,1.9290373247,6.75,-2.89,7.3426561951
2021-01-20 13:30:00,10.0175,2.515,10.3283847358,1.9275,0.015,1.9275583648999999,8.09,2.5,8.4674730587,9.1975,-2.875,9.636370232099999,1.9275,0.015,1.9275583648999999,7.27,-2.89,7.8233624485
2021-01-20 14:00:00,9.8505,2.455,10.1518163523,1.9605000000000001,0.015,1.9605573825,7.89,2.44,8.2586742277,9.0105,-2.835,9.4459692594,1.9605000000000001,0.015,1.9605573825,7.05,-2.85,7.6042751134
2021-01-20 14:30:00,9.8305,2.4565,10.1327746694,1.9705,0.0165,1.9705690802,7.86,2.44,8.230018226,8.9805,-2.7835,9.4019813072,1.9705,0.0165,1.9705690802,7.01,-2.8,7.5485164104999996
2021-01-20 15:00:00,9.956,2.585,10.2861149614,1.896,0.015,1.8960593345,8.06,2.5700000000000003,8.4598167829,9.096,-2.6550000000000002,9.4755601945,1.896,0.015,1.8960593345,7.2,-2.67,7.6791210435
2021-01-20 15:30:00,10.0215,2.7145,10.3826284004,1.7815,0.0145,1.7815590083,8.24,2.7,8.6710783643,9.1815,-2.5855,9.5385927945,1.7815,0.0145,1.7815590083,7.4,-2.6,7.8434686205
2021-01-20 16:00:00,9.9395,2.4455,10.2359235294,1.8195000000000001,0.0155,1.8195660196999999,8.12,2.43,8.4758067463,9.0595,-2.6345,9.4347830129,1.8195000000000001,0.0155,1.8195660196999999,7.24,-2.65,7.7097405923
2021-01-20 16:30:00,9.8835,2.238,10.1337168033,1.7235,0.018000000000000002,1.7235939922,8.16,2.22,8.4565950595,9.0135,-2.7119999999999997,9.4126577676,1.7235,0.018000000000000002,1.7235939922,7.29,-2.73,7.7844074919
2021-01-20 17:00:00,9.969,2.3275,10.237100041,1.8090000000000002,0.0175,1.8090846442,8.16,2.31,8.4806662474,9.099,-2.8825000000000003,9.5446638102,1.8090000000000002,0.0175,1.8090846442,7.29,-2.9,7.8456421025
2021-01-20 17:30:00,9.067,2.003,9.2856070345,1.917,0.013000000000000001,1.9170440788,7.15,1.99,7.4217652887,8.247,-3.197,8.8449882985,1.917,0.013000000000000001,1.9170440788,6.33,-3.21,7.0973938879
2021-01-20 18:00:00,8.845,1.7735,9.0210491214,1.945,0.0135,1.9450468503,6.9,1.76,7.120926906,8.025,-3.4565,8.7377352472,1.945,0.0135,1.9450468503,6.08,-3.47,7.0005214092
2021-01-20 18:30:00,8.5105,1.5835,8.6565629727,1.9705,0.0135,1.9705462441,6.54,1.57,6.7258085015999995,7.6805,-3.6365,8.4978945922,1.9705,0.0135,1.9705462441,5.71,-3.65,6.776916703
2021-01-20 19:00:00,8.441,1.2530000000000001,8.5334922511,1.971,0.013000000000000001,1.9710428711999999,6.47,1.24,6.5877537902,7.761,-2.967,8.3088031629,1.971,0.013000000000000001,1.9710428711999999,5.79,-2.98,6.5118737703
2021-01-20 19:30:00,8.3385,1.313,8.4412410965,1.9385,0.013000000000000001,1.9385435899,6.4,1.3,6.5306967469,7.7285,-2.907,8.2571400164,1.9385,0.013000000000000001,1.9385435899,5.79,-2.92,6.4846356875
2021-01-20 20:00:00,8.266,1.8825,8.4776507507,1.866,0.0125,1.8660418671999999,6.4,1.87,6.6676007679,7.366,-3.3975,8.1117792284,1.866,0.0125,1.8660418671999999,5.5,-3.41,6.4713290752
2021-01-20 20:30:00,8.3205,1.699,8.4921917813,1.4805000000000001,0.009000000000000001,1.4805273554,6.84,1.69,7.0456866237,7.4805,-3.501,8.259230064,1.4805000000000001,0.009000000000000001,1.4805273554,6.0,-3.51,6.9512660717
2021-01-20 21:00:00,7.9375,1.5430000000000001,8.0860840492,1.8175,0.013000000000000001,1.8175464918,6.12,1.53,6.3083516072,7.0875,-3.677,7.9845466528,1.8175,0.013000000000000001,1.8175464918,5.27,-3.69,6.433428324
2021-01-20 21:30:00,7.899,1.537,8.0471466993,1.229,0.007,1.2290199347,6.67,1.53,6.8432302314,7.049,-3.643,7.9347243178,1.229,0.007,1.2290199347,5.82,-3.65,6.8698544381
2021-01-20 22:00:00,7.4945,1.2815,7.6032738015,0.5645,0.0015,0.5645019929,6.93,1.28,7.0472193098,6.6645,-3.9885,7.7668328487,0.5645,0.0015,0.5645019929,6.1,-3.99,7.2890397173
2021-01-20 22:30:00,6.9945,0.43,7.007705063,1.5245000000000002,0.01,1.5245327973,5.47,0.42,5.4861006188,6.3545,-3.33,7.1741598986,1.5245000000000002,0.01,1.5245327973,4.83,-3.34,5.8723504664
2021-01-20 23:00:00,6.773,0.8105,6.8213223975,1.613,0.0105,1.6130341751000001,5.16,0.8,5.2216472497,5.983,-3.6395,7.0030171533,1.613,0.0105,1.6130341751000001,4.37,-3.65,5.6938036496
2021-01-20 23:30:00,6.408,1.214,6.5219828273000005,1.9380000000000002,0.014,1.9380505668999999,4.47,1.2,4.6282718157,5.538,-3.716,6.6691903557,1.9380000000000002,0.014,1.9380505668999999,3.6,-3.73,5.1839077924
2021-01-21 00:00:00,6.2305,1.104,6.3275545237,1.9705,0.014,1.9705497329,4.26,1.09,4.3972377693,5.3405000000000005,-3.716,6.5061199074000005,1.9705,0.014,1.9705497329,3.37,-3.73,5.0269075981
2021-01-21 00:30:00,6.1065,1.054,6.1967941914,1.9165,0.014,1.9165511342000001,4.19,1.04,4.3171402572,5.2065,-3.666,6.3676681957,1.9165,0.014,1.9165511342000001,3.29,-3.68,4.936243511
2021-01-21 01:00:00,6.041,1.055,6.1324306763,1.951,0.015,1.9510576619000002,4.09,1.04,4.2201540256,5.131,-3.545,6.2365203439,1.951,0.015,1.9510576619000002,3.18,-3.56,4.7734683407
2021-01-21 01:30:00,6.123,0.983,6.2014045183,1.783,0.013000000000000001,1.7830473914,4.34,0.97,4.4470776921,5.233,-3.5869999999999997,6.3443563897,1.783,0.013000000000000001,1.7830473914,3.45,-3.6,4.9862310416
2021-01-21 02:00:00,6.0575,1.0235,6.143358894,1.8275000000000001,0.0135,1.8275498625000002,4.23,1.01,4.3489079089,5.1875,-3.6565000000000003,6.3466643601,1.8275000000000001,0.0135,1.8275498625000002,3.36,-3.67,4.9757913943
2021-01-21 02:30:00,5.9985,1.021,6.0847714213,1.5485,0.011,1.5485390695999999,4.45,1.01,4.5631787166,5.1385,-3.659,6.3081267624,1.5485,0.011,1.5485390695999999,3.59,-3.67,5.1339068944
2021-01-21 03:00:00,5.8525,1.016,5.9400347011,1.0025,0.006,1.002517955,4.85,1.01,4.9540488492,5.0125,-3.7439999999999998,6.2564120908,1.0025,0.006,1.002517955,4.01,-3.75,5.490227682
2021-01-21 03:30:00,5.845,1.206,5.9681203909,0.995,0.006,0.9950180903,4.85,1.2,4.9962485927,5.005,-3.644,6.1910226134,0.995,0.006,0.9950180903,4.01,-3.65,5.4224164355
2021-01-21 04:00:00,5.8004999999999995,1.0785,5.8999120756,1.1805,0.0085,1.180530601,4.62,1.07,4.7422884771,4.9705,-3.7915,6.2515072183000004,1.1805,0.0085,1.180530601,3.79,-3.8,5.3669451274
2021-01-21 04:30:00,5.893,1.0065,5.978335157,1.023,0.006500000000000001,1.0230206498,4.87,1.0,4.9716093974,5.063,-3.7935,6.3265007113,1.023,0.006500000000000001,1.0230206498,4.04,-3.8,5.5463140914
2021-01-21 05:00:00,5.8105,1.049,5.9044314925,1.3105,0.009000000000000001,1.3105309039,4.5,1.04,4.6186145109,4.9705,-3.711,6.2030146905,1.3105,0.009000000000000001,1.3105309039,3.66,-3.7199999999999998,5.2186205074
2021-01-21 05:30:00,5.965,1.087,6.063232966,1.065,0.007,1.0650230044,4.9,1.08,5.0176089923,5.095,-3.643,6.2634235048,1.065,0.007,1.0650230044,4.03,-3.65,5.4372235562
2021-01-21 06:00:00,6.0985,1.0875,6.1947040688,1.0985,0.007500000000000001,1.0985256028000001,5.0,1.08,5.1153103523,5.2185,-3.5925000000000002,6.3355188028,1.0985,0.007500000000000001,1.0985256028000001,4.12,-3.6,5.4712338645
2021-01-21 06:30:00,6.596,0.9955,6.6706998321,1.966,0.0155,1.9660611003000001,4.63,0.98,4.7325785783,5.856,-3.2845,6.7142144924,1.966,0.0155,1.9660611003000001,3.89,-3.3,5.1011861366
2021-01-21 07:00:00,6.6385000000000005,0.6845,6.6736963146,1.9685000000000001,0.0145,1.9685534029,4.67,0.67,4.7178172919,5.9885,-2.7355,6.5836989983,1.9685000000000001,0.0145,1.9685534029,4.02,-2.75,4.8706159775
2021-01-21 07:30:00,7.3015,0.744,7.3393077501,1.7315,0.014,1.7315565974,5.57,0.73,5.6176329535,6.6415,-2.5060000000000002,7.0985602942,1.7315,0.014,1.7315565974,4.91,-2.52,5.5189219962
2021-01-21 08:00:00,7.7940000000000005,1.055,7.8650785756,1.814,0.015,1.8140620165999999,5.98,1.04,6.0697611156,7.094,-2.605,7.5571728179,1.814,0.015,1.8140620165999999,5.28,-2.62,5.8943023336
2021-01-21 08:30:00,8.3115,1.8715000000000002,8.5195976724,1.6315,0.0115,1.6315405297,6.68,1.8599999999999999,6.9341185453000005,7.4815000000000005,-3.1385,8.1131390041,1.6315,0.0115,1.6315405297,5.85,-3.15,6.6441703771
2021-01-21 09:00:00,8.479,1.9125,8.6920134175,1.939,0.0125,1.939040291,6.54,1.9,6.8104038059,7.659,-3.1375,8.2767256358,1.939,0.0125,1.939040291,5.72,-3.15,6.53
2021-01-21 09:30:00,8.69,2.013,8.920104764,1.75,-0.007,1.7500139999000002,6.94,2.02,7.2280011068,7.89,-3.067,8.4651396326,1.75,-0.007,1.7500139999000002,6.14,-3.06,6.8602623857000005
2021-01-21 10:00:00,9.5545,2.3064999999999998,9.8289578542,2.0945,-0.0335,2.0947678869,7.46,2.34,7.8183885808,8.7445,-2.7735000000000003,9.1737986952,2.0945,-0.0335,2.0947678869,6.65,-2.74,7.1923640064
2021-01-21 10:30:00,9.6325,2.261,9.8943002405,2.0125,-0.079,2.0140499621,7.62,2.34,7.9711981534,8.8425,-2.819,9.2809787873,2.0125,-0.079,2.0140499621,6.83,-2.74,7.3591100005
2021-01-21 11:00:00,9.574,2.3075,9.8481486712,2.674,-0.12250000000000001,2.6768044848,6.9,2.43,7.3153878913,8.774000000000001,-2.8025,9.210704764,2.674,-0.12250000000000001,2.6768044848,6.1,-2.68,6.6627621900000005
2021-01-21 11:30:00,9.4525,2.232,9.7124446073,2.7825,-0.198,2.7895358485,6.67,2.43,7.0988590633,8.6525,-2.878,9.1185876236,2.7825,-0.198,2.7895358485,5.87,-2.68,6.4528520826
2021-01-21 12:00:00,9.8245,2.343,10.1000222401,1.5645,-0.08700000000000001,1.5669171165,8.26,2.43,8.6100232288,8.9945,-2.667,9.3815733888,1.5645,-0.08700000000000001,1.5669171165,7.43,-2.58,7.8651954839
2021-01-21 12:30:00,9.2345,2.247,9.5039465092,2.0445,-0.093,2.0466140941,7.19,2.34,7.5611969951999995,8.4145,-2.753,8.8534072114,2.0445,-0.093,2.0466140941,6.37,-2.66,6.9030790232
2021-01-21 13:00:00,9.3515,2.245,9.6172021529,1.6115,-0.095,1.6142977575000002,7.74,2.34,8.0859878803,8.5415,-2.755,8.9748118225,1.6115,-0.095,1.6142977575000002,6.93,-2.66,7.4229711033
2021-01-21 13:30:00,9.73,2.3785,10.0164945091,1.67,-0.061500000000000006,1.6711320265,8.06,2.44,8.4212350638,8.93,-2.6814999999999998,9.3239123897,1.67,-0.061500000000000006,1.6711320265,7.26,-2.62,7.718289966
2021-01-21 14:00:00,9.521,2.258,9.7850909551,1.351,-0.062,1.3524219016,8.17,2.32,8.4930147769,8.721,-2.8120000000000003,9.1631427469,1.351,-0.062,1.3524219016,7.37,-2.75,7.8663460387
2021-01-21 14:30:00,9.653,2.1755,9.8951103708,0.963,-0.0345,0.9636177925,8.69,2.21,8.9666158611,8.843,-2.8745000000000003,9.2984621981,0.963,-0.0345,0.9636177925,7.88,-2.84,8.3761566365
2021-01-21 15:00:00,9.864,2.308,10.130417563,0.704,-0.032,0.7047268975000001,9.16,2.34,9.4541631042,9.054,-2.762,9.4659156979,0.704,-0.032,0.7047268975000001,8.35,-2.73,8.7849530448
2021-01-21 15:30:00,9.8345,2.3015,10.1002124978,0.7345,-0.0385,0.7355083276000001,9.1,2.34,9.3960417198,9.0345,-2.8085,9.4609651992,0.7345,-0.0385,0.7355083276000001,8.3,-2.77,8.7500228571
2021-01-21 16:00:00,9.900500000000001,2.2245,10.1473297226,0.3705,-0.025500000000000002,0.3713764936,9.53,2.25,9.7920069444,9.1005,-2.9355,9.5622309374,0.3705,-0.025500000000000002,0.3713764936,8.73,-2.91,9.2022279911
2021-01-21 16:30:00,9.658,2.05,9.8731688935,0.168,-0.01,0.1682973559,9.49,2.06,9.7110092163,8.848,-3.13,9.385307879900001,0.168,-0.01,0.1682973559,8.68,-3.12,9.2237085817
2021-01-21 17:00:00,9.303,1.8815,9.4913566601,0.023,-0.0085,0.0245203997,9.28,1.8900000000000001,9.4705068502,8.473,-3.1985,9.0566070496,0.023,-0.0085,0.0245203997,8.45,-3.19,9.0320872449
2021-01-21 17:30:00,9.3295,1.6355,9.4717701883,0.17950000000000002,-0.0045000000000000005,0.17955639780000002,9.15,1.6400000000000001,9.2958108845,8.5195,-3.5145,9.2159421927,0.17950000000000002,-0.0045000000000000005,0.17955639780000002,8.34,-3.51,9.0485192159
2021-01-21 18:00:00,9.4195,1.8115,9.5921067811,0.4495,0.0015,0.44950250280000004,8.97,1.81,9.1507923154,8.5995,-3.3385,9.2248025724,0.4495,0.0015,0.44950250280000004,8.15,-3.34,8.8078430958
2021-01-21 18:30:00,9.3395,1.722,9.4969228832,0.48950000000000005,0.002,0.48950408580000004,8.85,1.72,9.0155920493,8.5295,-3.468,9.2075726579,0.48950000000000005,0.002,0.48950408580000004,8.04,-3.47,8.7568544581
2021-01-21 19:00:00,9.1425,1.6720000000000002,9.2941320332,0.5125000000000001,0.002,0.5125039024,8.63,1.67,8.7900967003,8.3525,-3.578,9.086602239,0.5125000000000001,0.002,0.5125039024,7.84,-3.58,8.6187005981
2021-01-21 19:30:00,8.963,1.19,9.0416518955,0.333,0.0,0.333,8.63,1.19,8.7116588547,8.283,-3.07,8.8336283033,0.333,0.0,0.333,7.95,-3.07,8.5221710849
2021-01-21 20:00:00,8.633,1.2425,8.7219547838,0.533,0.0025,0.5330058630000001,8.1,1.24,8.1943639167,7.873,-3.1275,8.471445287,0.533,0.0025,0.5330058630000001,7.34,-3.13,7.9795049972
2021-01-21 20:30:00,8.3415,1.3795,8.4547999681,0.3115,-0.0005,0.3115004013,8.03,1.38,8.1477174718,7.5115,-3.5505,8.3083501672,0.3115,-0.0005,0.3115004013,7.2,-3.55,8.0276086103
2021-01-21 21:00:00,8.0205,1.272,8.1207391443,0.5105000000000001,0.002,0.5105039177,7.51,1.27,7.6166265499,7.2105,-3.7880000000000003,8.1449526856,0.5105000000000001,0.002,0.5105039177,6.7,-3.79,7.6976684782
2021-01-21 21:30:00,7.8055,1.203,7.8976603656,0.6355000000000001,0.003,0.6355070810000001,7.17,1.2,7.2697248916,7.0055,-3.907,8.0213265268,0.6355000000000001,0.003,0.6355070810000001,6.37,-3.91,7.4742892639
2021-01-21 22:00:00,7.4955,0.682,7.5264629309,0.5055000000000001,0.002,0.5055039565,6.99,0.68,7.0229979354,6.8055,-3.448,7.6291240814,0.5055000000000001,0.002,0.5055039565,6.3,-3.45,7.1827919363
2021-01-21 22:30:00,7.2755,0.34650000000000003,7.2837464604,0.0455,-0.0035,0.0456344168,7.23,0.35000000000000003,7.2384666885,6.6955,-2.8735,7.2860635806000005,0.0455,-0.0035,0.0456344168,6.65,-2.87,7.2428861651
2021-01-21 23:00:00,6.995,0.2985,7.0013660988,0.20500000000000002,-0.0015,0.20500548770000002,6.79,0.30000000000000004,6.7966241620000005,6.425,-2.9415,7.0663319516,0.20500000000000002,-0.0015,0.20500548770000002,6.22,-2.94,6.8798255792
2021-01-21 23:30:00,6.763,0.298,6.7695622457999995,0.163,-0.002,0.1630122695,6.6,0.30000000000000004,6.6068146637,6.193,-2.942,6.8562827392,0.163,-0.002,0.1630122695,6.03,-2.94,6.7085393343
2021-01-22 00:00:00,6.641,0.21,6.6443194535,0.001,0.0,0.001,6.64,0.21,6.6433199532,6.031,-2.94,6.709438203,0.001,0.0,0.001,6.03,-2.94,6.7085393343
2021-01-22 00:30:00,6.435,0.1095,6.4359315759,0.005,-0.0005,0.0050249378,6.43,0.11,6.4309408332,5.805,-2.9405,6.5072701842,0.005,-0.0005,0.0050249378,5.8,-2.94,6.5025841017
2021-01-22 01:00:00,6.4915,1.326,6.6255451285,0.061500000000000006,-0.004,0.061629944000000006,6.43,1.33,6.5661099595,5.7015,-3.734,6.8154132853,0.061500000000000006,-0.004,0.061629944000000006,5.64,-3.73,6.7618414652
2021-01-22 01:30:00,6.51,1.52,6.6850953621,0.0,0.0,0.0,6.51,1.52,6.6850953621,5.73,-3.83,6.8921549605,0.0,0.0,0.0,5.73,-3.83,6.8921549605
2021-01-22 02:00:00,6.2825,0.35750000000000004,6.2926633868,0.0125,-0.0025,0.012747548800000001,6.27,0.36,6.2803264246,5.7425,-2.9525,6.4570552499,0.0125,-0.0025,0.012747548800000001,5.73,-2.95,6.4447963505
2021-01-22 02:30:00,6.14,0.267,6.1458025513,0.02,-0.003,0.0202237484,6.12,0.27,6.1259529871,5.57,-3.033,6.342238485,0.02,-0.003,0.0202237484,5.55,-3.03,6.3232428389
2021-01-22 03:00:00,6.1435,1.098,6.2408490007,0.1535,-0.002,0.1535130288,5.99,1.1,6.0901642014,5.3535,-3.852,6.595291218,0.1535,-0.002,0.1535130288,5.2,-3.85,6.4701236464
2021-01-22 03:30:00,5.9975000000000005,0.9585,6.0736091824,0.1875,-0.0015,0.1875059999,5.8100000000000005,0.96,5.8887774623,5.1975,-3.8515,6.4690075359,0.1875,-0.0015,0.1875059999,5.01,-3.85,6.3184333501
2021-01-22 04:00:00,5.9855,0.9570000000000001,6.0615228491,0.0955,-0.003,0.0955471088,5.89,0.96,5.9677215082,5.1855,-3.773,6.4128729326,0.0955,-0.003,0.0955471088,5.09,-3.77,6.334113987
2021-01-22 04:30:00,6.1085,1.04,6.1963999427,0.3385,0.0,0.3385,5.77,1.04,5.8629770595,5.3285,-3.73,6.5042918331,0.3385,0.0,0.3385,4.99,-3.73,6.2300080257
2021-01-22 05:00:00,6.0765,0.9615,6.1521000073,0.1265,0.0015,0.126508893,5.95,0.96,6.0269478179,5.2865,-3.7285,6.4690644223,0.1265,0.0015,0.126508893,5.16,-3.73,6.3669851578
2021-01-22 05:30:00,6.1835,0.9590000000000001,6.2574238509,0.2735,-0.001,0.2735018281,5.91,0.96,5.9874618997,5.3835,-3.6710000000000003,6.516004393,0.2735,-0.001,0.2735018281,5.11,-3.67,6.2913432588
2021-01-22 06:00:00,6.513,1.064,6.5993382244,0.673,0.004,0.673011887,5.84,1.06,5.935419109,5.713,-3.606,6.7558570885,0.673,0.004,0.673011887,5.04,-3.61,6.1994919147
2021-01-22 06:30:00,7.2095,1.2795,7.3221588688,0.3795,-0.0005,0.3795003294,6.83,1.28,6.9489063888,6.4095,-3.4005,7.2556936608,0.3795,-0.0005,0.3795003294,6.03,-3.4,6.9224923257
2021-01-22 07:00:00,7.578,1.4705,7.7193558183,0.428,0.0005,0.4280002921,7.15,1.47,7.2995479312,6.7780000000000005,-3.2395,7.5123660887,0.428,0.0005,0.4280002921,6.35,-3.24,7.128821782
2021-01-22 07:30:00,8.1335,1.621,8.2934590642,0.4635,0.001,0.4635010787,7.67,1.62,7.839215522,7.3435,-3.069,7.9590045389,0.4635,0.001,0.4635010787,6.88,-3.07,7.5338768241
2021-01-22 08:00:00,8.6445,1.6985000000000001,8.809783340100001,0.28450000000000003,-0.0015,0.28450395430000003,8.36,1.7000000000000002,8.5310960609,7.8345,-2.9115,8.3580034996,0.28450000000000003,-0.0015,0.28450395430000003,7.55,-2.91,8.0913904862
2021-01-22 08:30:00,8.898,1.3565,9.0008053112,0.308,-0.0035,0.3080198857,8.59,1.3599999999999999,8.6969937335,8.308,-2.5035,8.6770027227,0.308,-0.0035,0.3080198857,8.0,-2.5,8.3815273071
2021-01-22 09:00:00,9.265,1.9335,9.4645996878,0.5750000000000001,-0.0165,0.5752366904,8.69,1.9500000000000002,8.9060990338,8.485,-2.8865,8.9625391073,0.5750000000000001,-0.0165,0.5752366904,7.91,-2.87,8.4145706961
2021-01-22 09:30:00,9.868500000000001,2.073,10.0838792759,0.9285,-0.047,0.9296887920000001,8.94,2.12,9.1879268608,9.0785,-2.707,9.4734899192,0.9285,-0.047,0.9296887920000001,8.15,-2.66,8.5731032888
2021-01-22 10:00:00,9.954,1.9355,10.140427814,1.154,-0.10450000000000001,1.1587218173,8.8,2.04,9.0333603936,9.184,-2.6245000000000003,9.5516415474,1.154,-0.10450000000000001,1.1587218173,8.03,-2.52,8.4161333164
2021-01-22 10:30:00,9.921,1.92,10.1050799601,1.341,-0.17,1.3517325919,8.58,2.09,8.830883308,9.161,-2.62,9.5282905602,1.341,-0.17,1.3517325919,7.82,-2.45,8.1948093327
2021-01-22 11:00:00,9.898,1.8335,10.0663859577,1.468,-0.1965,1.4810929242,8.43,2.03,8.6709745704,9.158,-2.5564999999999998,9.5081363184,1.468,-0.1965,1.4810929242,7.69,-2.36,8.0439853307
2021-01-22 11:30:00,9.8855,1.9264999999999999,10.0714702253,1.7755,-0.2335,1.7907882343,8.11,2.16,8.3927170809,8.9855,-2.5435,9.3385546259,1.7755,-0.2335,1.7907882343,7.21,-2.31,7.5710105006
2021-01-22 12:00:00,10.114,2.735,10.4772716391,1.9340000000000002,-0.255,1.9507385781000002,8.18,2.99,8.709334073299999,9.054,-3.075,9.5619318655,1.9340000000000002,-0.255,1.9507385781000002,7.12,-2.8200000000000003,7.6581198737000005
2021-01-22 12:30:00,9.4745,2.0315,9.689847393,1.8145,-0.2285,1.8288309107,7.66,2.26,7.9864385054,8.5345,-2.8485,8.9973130711,1.8145,-0.2285,1.8288309107,6.72,-2.62,7.2126832732
2021-01-22 13:00:00,9.1835,1.639,9.3286115392,1.5235,-0.201,1.5367020694,7.66,1.8399999999999999,7.8778931194,8.3035,-2.641,8.7133801277,1.5235,-0.201,1.5367020694,6.78,-2.44,7.2056921944
2021-01-22 13:30:00,9.4525,1.7005,9.604241589,0.7125,-0.0795,0.7169215438000001,8.74,1.78,8.9194170213,8.6325,-2.5195,8.9926601459,0.7125,-0.0795,0.7169215438000001,7.92,-2.44,8.287339742
2021-01-22 14:00:00,9.7325,1.9285,9.9217270926,0.3225,-0.021500000000000002,0.3232158721,9.41,1.9500000000000002,9.609921956,8.8625,-2.7715,9.2857481389,0.3225,-0.021500000000000002,0.3232158721,8.54,-2.75,8.9718504223
2021-01-22 14:30:00,9.7035,2.1265,9.9337764471,0.14350000000000002,-0.0135,0.1441336186,9.56,2.14,9.7965912439,8.8035,-2.9935,9.2985296956,0.14350000000000002,-0.0135,0.1441336186,8.66,-2.98,9.158384137
2021-01-22 15:00:00,9.723,1.936,9.913870334,0.013000000000000001,-0.004,0.0136014705,9.71,1.94,9.9019038573,8.953,-2.7439999999999998,9.3640666913,0.013000000000000001,-0.004,0.0136014705,8.94,-2.74,9.3504652291
2021-01-22 15:30:00,9.6785,2.0055,9.8840979609,0.0285,-0.0045000000000000005,0.0288530761,9.65,2.01,9.8571091097,8.9085,-2.7945,9.3365198281,0.0285,-0.0045000000000000005,0.0288530761,8.88,-2.79,9.3079804469
2021-01-22 16:00:00,9.549,1.8359999999999999,9.7239033829,0.189,-0.024,0.1905177157,9.36,1.8599999999999999,9.5430183904,8.799,-3.114,9.3337772097,0.189,-0.024,0.1905177157,8.61,-3.09,9.1476882326
2021-01-22 16:30:00,9.17,0.653,9.1932208175,0.04,-0.007,0.040607881000000005,9.13,0.66,9.1538243374,8.65,-2.387,8.9733086986,0.04,-0.007,0.040607881000000005,8.61,-2.38,8.9328886705
2021-01-22 17:00:00,8.634,0.47000000000000003,8.6467829856,0.004,0.0,0.004,8.63,0.47000000000000003,8.6427889017,8.114,-2.55,8.5052628413,0.004,0.0,0.004,8.11,-2.55,8.5014469357
2021-01-22 17:30:00,8.8215,1.236,8.9076685081,0.061500000000000006,-0.004,0.061629944000000006,8.76,1.24,8.84732728,8.0815,-3.304,8.7308108587,0.061500000000000006,-0.004,0.061629944000000006,8.02,-3.3,8.67239298
2021-01-22 18:00:00,8.7955,1.325,8.8947425623,0.035500000000000004,-0.005,0.0358503835,8.76,1.33,8.860389382,8.0555,-3.455,8.7651643025,0.035500000000000004,-0.005,0.0358503835,8.02,-3.45,8.7305727189
2021-01-22 18:30:00,8.583,1.1385,8.658179442,0.233,-0.0015,0.23300482830000002,8.35,1.1400000000000001,8.4274610649,7.803,-3.6015,8.594045104,0.233,-0.0015,0.23300482830000002,7.57,-3.6,8.3824161195
2021-01-22 19:00:00,8.536,1.008,8.5953103493,0.186,-0.002,0.1860107524,8.35,1.01,8.4108620248,7.756,-3.602,8.5516045278,0.186,-0.002,0.1860107524,7.57,-3.6,8.3824161195
2021-01-22 19:30:00,8.197,-0.0285,8.1970495454,0.427,0.0015,0.4270026347,7.77,-0.03,7.7700579148,7.627,-2.7585,8.1105148573,0.427,0.0015,0.4270026347,7.2,-2.76,7.7108754367
2021-01-22 20:00:00,7.997,-0.1555,7.9985116897,0.707,0.0045000000000000005,0.7070143209,7.29,-0.16,7.2917556185,7.407,-2.8555,7.9383580953,0.707,0.0045000000000000005,0.7070143209,6.7,-2.86,7.2848884686
2021-01-22 20:30:00,7.6605,-0.155,7.6620679487,0.7305,0.005,0.7305171114,6.93,-0.16,6.9318467958,7.0605,-2.855,7.6158837471,0.7305,0.005,0.7305171114,6.33,-2.86,6.9461140215
2021-01-22 21:00:00,7.3325,-0.3215,7.3395448428,0.17250000000000001,-0.0015,0.17250652160000002,7.16,-0.32,7.1671472707,6.7325,-3.0115,7.3753432801,0.17250000000000001,-0.0015,0.17250652160000002,6.5600000000000005,-3.01,7.2175965529
2021-01-22 21:30:00,6.8405000000000005,-0.5615,6.8635065746,0.1905,-0.0015,0.1905059054,6.65,-0.56,6.6735372929,6.2205,-3.1115,6.9552895339,0.1905,-0.0015,0.1905059054,6.03,-3.11,6.7847623392
2021-01-22 22:00:00,6.5115,-0.6635,6.5452169177,0.07150000000000001,-0.0035,0.0715856131,6.44,-0.66,6.473731536,5.9015,-3.2035,6.7149173115,0.07150000000000001,-0.0035,0.0715856131,5.83,-3.2,6.6504811856
2021-01-22 22:30:00,6.311,-0.0835,6.3115523645,0.061,-0.0035,0.0611003273,6.25,-0.08,6.250511979,5.541,-3.6935000000000002,6.6591758687,0.061,-0.0035,0.0611003273,5.48,-3.69,6.6065497803
2021-01-22 23:00:00,6.107,0.1855,6.1098166298,0.047,-0.0045000000000000005,0.0472149341,6.06,0.19,6.0629778162,5.287,-3.9645,6.6083000272,0.047,-0.0045000000000000005,0.0472149341,5.24,-3.96,6.5680438488
2021-01-22 23:30:00,5.7965,0.191,5.799645959,0.0165,0.001,0.0165302753,5.78,0.19,5.7831219942,4.9765,-3.959,6.3591849517,0.0165,0.001,0.0165302753,4.96,-3.96,6.3469047574
2021-01-23 00:00:00,5.52,0.08,5.5205796797,0.0,0.0,0.0,5.52,0.08,5.5205796797,4.68,-4.0,6.1564925079,0.0,0.0,0.0,4.68,-4.0,6.1564925079
2021-01-23 00:30:00,5.4255,0.078,5.4260606567,0.025500000000000002,-0.002,0.0255783111,5.4,0.08,5.4005925601,4.5855,-4.002,6.0862808225,0.025500000000000002,-0.002,0.0255783111,4.5600000000000005,-4.0,6.0657728279
2021-01-23 01:00:00,5.28,0.0755,5.2805397688,0.05,-0.0045000000000000005,0.0502020916,5.23,0.08,5.2306118189,4.43,-4.0045,5.9716765025,0.05,-0.0045000000000000005,0.0502020916,4.38,-4.0,5.9316439543
2021-01-23 01:30:00,5.2,0.0785,5.2005924903,0.01,-0.0015,0.0101118742,5.19,0.08,5.1906165337,4.39,-4.0015,5.9400422768,0.01,-0.0015,0.0101118742,4.38,-4.0,5.9316439543
2021-01-23 02:00:00,5.11,0.08,5.1106261847,0.0,0.0,0.0,5.11,0.08,5.1106261847,4.28,-4.0,5.858190847,0.0,0.0,0.0,4.28,-4.0,5.858190847
2021-01-23 02:30:00,5.08,0.0795,5.0806220338,0.0,-0.0005,0.0005,5.08,0.08,5.0806298822,4.24,-3.9605,5.8019962297,0.0,-0.0005,0.0005,4.24,-3.96,5.8016549363
2021-01-23 03:00:00,4.97,0.08,4.9706438215,0.0,0.0,0.0,4.97,0.08,4.9706438215,4.15,-4.01,5.7708404934,0.0,0.0,0.0,4.15,-4.01,5.7708404934
2021-01-23 03:30:00,4.91,0.08,4.9106516879,0.0,0.0,0.0,4.91,0.08,4.9106516879,4.09,-4.01,5.7278442716,0.0,0.0,0.0,4.09,-4.01,5.7278442716
2021-01-23 04:00:00,4.9135,0.0785,4.9141270334,0.0035,-0.0015,0.0038078866,4.91,0.08,4.9106516879,4.0935,-4.0615,5.7665001951,0.0035,-0.0015,0.0038078866,4.09,-4.06,5.7629593092
2021-01-23 04:30:00,4.8405000000000005,0.0165,4.840528122,0.09050000000000001,-0.0035,0.09056765430000001,4.75,0.02,4.7500421051,4.0305,-4.1035,5.7518381844,0.09050000000000001,-0.0035,0.09056765430000001,3.94,-4.1,5.6862641514
2021-01-23 05:00:00,4.906,0.08600000000000001,4.9067537130000005,0.046,-0.004,0.0461735855,4.86,0.09,4.8608332619,4.086,-4.004,5.720787708,0.046,-0.004,0.0461735855,4.04,-4.0,5.6852088792
2021-01-23 05:30:00,5.138,0.166,5.1406808888,0.068,-0.004,0.0681175455,5.07,0.17,5.072849298,4.328,-4.004,5.8960664854000004,0.068,-0.004,0.0681175455,4.26,-4.0,5.843594784
2021-01-23 06:00:00,5.1215,0.089,5.1222732502,0.051500000000000004,-0.001,0.0515097078,5.07,0.09,5.0707987536,4.3115,-4.041,5.9092058054,0.051500000000000004,-0.001,0.0515097078,4.26,-4.04,5.8710476067
2021-01-23 06:30:00,5.398,0.1295,5.3995531528,0.008,-0.0005,0.0080156098,5.39,0.13,5.3915674901,4.558,-3.9005,5.9991052875,0.008,-0.0005,0.0080156098,4.55,-3.9,5.9927038972
2021-01-23 07:00:00,5.629,0.3195,5.6380600609,0.23900000000000002,-0.0005,0.23900052300000002,5.39,0.32,5.3994907167,4.789,-3.6605,6.027750928,0.23900000000000002,-0.0005,0.23900052300000002,4.55,-3.66,5.8393578414
2021-01-23 07:30:00,5.9855,0.877,6.0494081735,0.025500000000000002,-0.003,0.025675864200000002,5.96,0.88,6.0246161703,5.0955,-4.043,6.5046113835,0.025500000000000002,-0.003,0.025675864200000002,5.07,-4.04,6.4827848954
2021-01-23 08:00:00,6.09,0.88,6.1532511732,0.0,0.0,0.0,6.09,0.88,6.1532511732,5.17,-4.04,6.5612879833,0.0,0.0,0.0,5.17,-4.04,6.5612879833
2021-01-23 08:30:00,6.3,0.35850000000000004,6.3101919345,0.02,-0.0015,0.020056171100000002,6.28,0.36,6.2903100083,5.48,-3.4415,6.471037185,0.02,-0.0015,0.020056171100000002,5.46,-3.44,6.4533092286
2021-01-23 09:00:00,6.5485,0.35250000000000004,6.5579805199,0.14850000000000002,-0.007500000000000001,0.1486892733,6.4,0.36,6.4101170036,5.7185,-3.3975,6.6516350246,0.14850000000000002,-0.007500000000000001,0.1486892733,5.57,-3.39,6.5205061153
2021-01-23 09:30:00,6.955,1.2625,7.0686583769,0.365,-0.0275,0.3660344929,6.59,1.29,6.7150725983,5.9350000000000005,-4.1075,7.2177407303,0.365,-0.0275,0.3660344929,5.57,-4.08,6.9044406001
2021-01-23 10:00:00,7.1075,1.245,7.2157176532,0.9075000000000001,-0.085,0.9114720237,6.2,1.33,6.3410488091,6.0875,-4.165,7.3759664621,0.9075000000000001,-0.085,0.9114720237,5.18,-4.08,6.5938456154
2021-01-23 10:30:00,7.11,0.9825,7.1775626957,1.5899999999999999,-0.1575,1.5977816652999999,5.52,1.1400000000000001,5.6364882684,6.18,-3.9175,7.3170490124,1.5899999999999999,-0.1575,1.5977816652999999,4.59,-3.76,5.9334391376
2021-01-23 11:00:00,7.062,0.578,7.0856141583,2.442,-0.202,2.4503403845,4.62,0.78,4.6853815213,6.292,-3.672,7.2851113924,2.442,-0.202,2.4503403845,3.85,-3.47,5.1829914142
2021-01-23 11:30:00,7.048,0.587,7.0724022086,2.718,-0.243,2.7288409628,4.33,0.8300000000000001,4.4088320449000005,6.238,-3.583,7.1937843309,2.718,-0.243,2.7288409628,3.52,-3.34,4.8524220756
2021-01-23 12:00:00,6.99,0.4365,7.0036156555,2.7199999999999998,-0.2735,2.733715832,4.27,0.71,4.3286256479,6.16,-3.6135,7.1416372248,2.7199999999999998,-0.2735,2.733715832,3.44,-3.34,4.7947054133
2021-01-23 12:30:00,6.793,0.2785,6.7987065866,3.063,-0.2015,3.0696207013,3.73,0.48,3.7607579023,5.983,-3.7515,7.0618723615,3.063,-0.2015,3.0696207013,2.92,-3.55,4.5966183222
2021-01-23 13:00:00,6.7455,0.2315,6.7494712756,3.5255,-0.2485,3.534247091,3.22,0.48,3.2555798255,5.9254999999999995,-3.8485,7.065585786,3.5255,-0.2485,3.534247091,2.4,-3.6,4.3266615306
2021-01-23 13:30:00,6.702,0.1905,6.7047068728,3.032,-0.2495,3.0422482229,3.67,0.44,3.6962819157,5.902,-3.8495,7.0464355706,3.032,-0.2495,3.0422482229,2.87,-3.6,4.6040091225
2021-01-23 14:00:00,6.6915,0.2255,6.695298537,2.4915000000000003,-0.1645,2.4969246084,4.2,0.39,4.2180682783,5.9015,-3.8745000000000003,7.0597062616,2.4915000000000003,-0.1645,2.4969246084,3.41,-3.71,5.039067374
2021-01-23 14:30:00,6.4605,0.1685,6.4626969989,2.1905,-0.14150000000000001,2.1950654888,4.27,0.31,4.2812381387,5.6605,-3.9314999999999998,6.8918758332,2.1905,-0.14150000000000001,2.1950654888,3.47,-3.79,5.1385795703
2021-01-23 15:00:00,6.4065,0.23450000000000001,6.4107903179,1.9765000000000001,-0.0755,1.9779414804000002,4.43,0.31,4.4408332551,5.5765,-3.8655,6.7852370998,1.9765000000000001,-0.0755,1.9779414804000002,3.6,-3.79,5.2272459288
2021-01-23 15:30:00,6.4365,0.11900000000000001,6.4375999604,1.4765000000000001,-0.041,1.4770691419,4.96,0.16,4.9625799742000005,5.6065000000000005,-3.831,6.7903905079,1.4765000000000001,-0.041,1.4770691419,4.13,-3.79,5.6054437826
2021-01-23 16:00:00,6.5355,0.073,6.5359076837,0.8755000000000001,-0.027,0.8759162346,5.66,0.1,5.6608833233,5.7055,-3.817,6.864562568,0.8755000000000001,-0.027,0.8759162346,4.83,-3.79,6.1394625172
2021-01-23 16:30:00,6.696,0.337,6.7044749981,0.466,-0.013000000000000001,0.4661812952,6.23,0.35000000000000003,6.2398237155,5.806,-4.013,7.0578895571,0.466,-0.013000000000000001,0.4661812952,5.34,-4.0,6.672001199
2021-01-23 17:00:00,6.9355,0.3425,6.9439517927,0.10550000000000001,-0.007500000000000001,0.10576625170000001,6.83,0.35000000000000003,6.8389619095,6.0755,-4.0075,7.2781698592,0.10550000000000001,-0.007500000000000001,0.10576625170000001,5.97,-4.0,7.1861603099
2021-01-23 17:30:00,7.1435,0.0975,7.1441653466,0.0835,-0.0025,0.0835374168,7.06,0.1,7.0607081798,6.3435,-3.8125,7.4010234765,0.0835,-0.0025,0.0835374168,6.26,-3.81,7.3282808352
2021-01-23 18:00:00,7.334,0.466,7.3487898323,0.014,-0.004,0.014560219800000001,7.32,0.47000000000000003,7.3350732784,6.444,-4.224,7.7050186242,0.014,-0.004,0.014560219800000001,6.43,-4.22,7.6911182542
2021-01-23 18:30:00,7.423,0.2665,7.4277823911,0.043000000000000003,-0.0035,0.043142206700000005,7.38,0.27,7.3849373728,6.643,-4.0435,7.7768464849,0.043000000000000003,-0.0035,0.043142206700000005,6.6,-4.04,7.7383202312
2021-01-23 19:00:00,7.3165,0.268,7.3214067125,0.0765,-0.002,0.0765261393,7.24,0.27,7.2450327812,6.5365,-4.042,7.6852843962,0.0765,-0.002,0.0765261393,6.46,-4.04,7.6192650564
2021-01-23 19:30:00,7.1705,0.269,7.1755439689,0.0005,-0.001,0.0011180340000000002,7.17,0.27,7.1750818811,6.3705,-4.041,7.5440672883,0.0005,-0.001,0.0011180340000000002,6.37,-4.04,7.5431094384
2021-01-23 20:00:00,6.8875,0.4395,6.9015082772,0.007500000000000001,-0.0005,0.0075166482,6.88,0.44,6.8940554103,5.9975000000000005,-4.2305,7.3394234447,0.007500000000000001,-0.0005,0.0075166482,5.99,-4.23,7.3330075685
2021-01-23 20:30:00,6.6875,0.14300000000000002,6.6890287225,0.0175,-0.007,0.018848076800000002,6.67,0.15,6.6716864435000005,5.9075,-4.027,7.1494954542,0.0175,-0.007,0.018848076800000002,5.89,-4.02,7.1310938852
2021-01-23 21:00:00,6.57,0.15,6.5717121057,0.0,0.0,0.0,6.57,0.15,6.5717121057,5.78,-4.02,7.0405113451,0.0,0.0,0.0,5.78,-4.02,7.0405113451
2021-01-23 21:30:00,6.37,0.15,6.3717658463,0.0,0.0,0.0,6.37,0.15,6.3717658463,5.59,-4.14,6.9561267959,0.0,0.0,0.0,5.59,-4.14,6.9561267959
2021-01-23 22:00:00,6.19,0.6900000000000001,6.2283384622,0.0,0.0,0.0,6.19,0.6900000000000001,6.2283384622,5.27,-4.6,6.9952055009,0.0,0.0,0.0,5.27,-4.6,6.9952055009
2021-01-23 22:30:00,5.95,0.08,5.9505377908,0.0,0.0,0.0,5.95,0.08,5.9505377908,5.14,-4.05,6.5438597173,0.0,0.0,0.0,5.14,-4.05,6.5438597173
2021-01-23 23:00:00,5.75,0.08,5.7505564948,0.0,0.0,0.0,5.75,0.08,5.7505564948,4.96,-4.05,6.4034443856,0.0,0.0,0.0,4.96,-4.05,6.4034443856
2021-01-23 23:30:00,5.53,0.01,5.5300090416,0.0,0.0,0.0,5.53,0.01,5.5300090416,4.75,-4.09,6.2682214383,0.0,0.0,0.0,4.75,-4.09,6.2682214383
2021-01-24 00:00:00,5.41,0.07,5.4104528461,0.0,0.0,0.0,5.41,0.07,5.4104528461,4.64,-4.13,6.2118032809,0.0,0.0,0.0,4.64,-4.13,6.2118032809
2021-01-24 00:30:00,5.35,0.07,5.3504579243,0.0,0.0,0.0,5.35,0.07,5.3504579243,4.57,-4.13,6.1596915507,0.0,0.0,0.0,4.57,-4.13,6.1596915507
2021-01-24 01:00:00,5.23,0.03,5.2300860414,0.0,0.0,0.0,5.23,0.03,5.2300860414,4.45,-4.13,6.0711942812,0.0,0.0,0.0,4.45,-4.13,6.0711942812
2021-01-24 01:30:00,5.112,0.026500000000000003,5.112068686,0.022,-0.0035,0.0222766694,5.09,0.03,5.0900884079,4.342,-4.1335,5.9948966838,0.022,-0.0035,0.0222766694,4.32,-4.13,5.9765625572
2021-01-24 02:00:00,4.921,-0.002,4.9210004064,0.151,-0.002,0.1510132445,4.77,0.0,4.77,4.151,-4.132,5.8569808776,0.151,-0.002,0.1510132445,4.0,-4.13,5.7495130229
2021-01-24 02:30:00,4.8185,-0.0025,4.8185006485,0.11850000000000001,-0.0025,0.1185263684,4.7,0.0,4.7,4.0485,-4.1725,5.8137860728,0.11850000000000001,-0.0025,0.1185263684,3.93,-4.17,5.7300785335
2021-01-24 03:00:00,4.608,-0.0035,4.6080013292,0.068,-0.0035,0.068090014,4.54,0.0,4.54,3.818,-4.2535,5.7157139755,0.068,-0.0035,0.068090014,3.75,-4.25,5.6678920244
2021-01-24 03:30:00,4.509,-0.2315,4.5149388977000005,0.189,-0.0015,0.1890059523,4.32,-0.23,4.3261183525,3.689,-4.0615,5.4867570796,0.189,-0.0015,0.1890059523,3.5,-4.06,5.3603731213
2021-01-24 04:00:00,4.635,-0.1895,4.6388721959,0.315,0.0005,0.3150003968,4.32,-0.19,4.3241762221,3.815,-4.0595,5.5707957466,0.315,0.0005,0.3150003968,3.5,-4.06,5.3603731213
2021-01-24 04:30:00,4.6225000000000005,-0.1905,4.6264237268,0.3025,-0.0005,0.3025004132,4.32,-0.19,4.3241762221,3.8025,-4.0105,5.5265827145,0.3025,-0.0005,0.3025004132,3.5,-4.01,5.3226027468
2021-01-24 05:00:00,4.6605,-0.2795,4.6688735794,0.3405,0.0005,0.34050036710000003,4.32,-0.28,4.3290645641,3.8405,-3.8695,5.4518318481,0.3405,0.0005,0.34050036710000003,3.5,-3.87,5.2179402066
2021-01-24 05:30:00,4.774,-0.28150000000000003,4.7822921544,0.20400000000000001,-0.0015,0.20400551460000002,4.57,-0.28,4.5785696456,3.944,-3.8715,5.5266308227,0.20400000000000001,-0.0015,0.20400551460000002,3.74,-3.87,5.3818677055
2021-01-24 06:00:00,4.7625,-0.354,4.7756384128,0.07250000000000001,-0.004,0.07261026100000001,4.69,-0.35000000000000003,4.703041569,3.9425,-3.874,5.5273123894000005,0.07250000000000001,-0.004,0.07261026100000001,3.87,-3.87,5.4730064864
2021-01-24 06:30:00,4.829,-0.35250000000000004,4.8418485365,0.109,-0.0025,0.10902866600000001,4.72,-0.35000000000000003,4.7329589054,3.979,-3.8725,5.552359611,0.109,-0.0025,0.10902866600000001,3.87,-3.87,5.4730064864
2021-01-24 07:00:00,4.962,-0.304,4.971303652,0.07200000000000001,-0.004,0.07211102550000001,4.89,-0.30000000000000004,4.8991938112,4.142,-3.824,5.6372989986,0.07200000000000001,-0.004,0.07211102550000001,4.07,-3.8200000000000003,5.5818724457
2021-01-24 07:30:00,5.11,-0.272,5.1172340185,0.01,-0.002,0.010198039,5.1,-0.27,5.1071420579,4.3,-3.7720000000000002,5.7199636362,0.01,-0.002,0.010198039,4.29,-3.77,5.7111294855
2021-01-24 08:00:00,5.32,-0.27,5.3268470975,0.0,0.0,0.0,5.32,-0.27,5.3268470975,4.5,-3.77,5.870511051,0.0,0.0,0.0,4.5,-3.77,5.870511051
2021-01-24 08:30:00,5.5,-0.27,5.5066232847,0.0,0.0,0.0,5.5,-0.27,5.5066232847,4.67,-3.65,5.9271747064,0.0,0.0,0.0,4.67,-3.65,5.9271747064
2021-01-24 09:00:00,5.83,0.04,5.8301372197,0.0,0.0,0.0,5.83,0.04,5.8301372197,4.94,-3.86,6.2692264276,0.0,0.0,0.0,4.94,-3.86,6.2692264276
